Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-02-13 05:30:00,1.7135,-0.252,1.7319313641,0.5535,0.008,0.5535578109,1.16,-0.26,1.1887808881,1.7335,-0.322,1.7631523615,0.5535,0.008,0.5535578109,1.18,-0.33,1.2252754792
2020-02-13 06:00:00,1.7785000000000002,-0.1965,1.7893223578000002,0.7685000000000001,-0.0465,0.7699055137,1.01,-0.15,1.0210778619,1.8085,-0.3765,1.8472748848,0.7685000000000001,-0.0465,0.7699055137,1.04,-0.33,1.091100362
2020-02-13 06:30:00,2.025,-0.121,2.0286118406,0.665,-0.021,0.6653314963,1.3599999999999999,-0.1,1.3636715147,2.065,-0.35100000000000003,2.0946183423,0.665,-0.021,0.6653314963,1.4,-0.33,1.4383671298
2020-02-13 07:00:00,2.4075,-0.10650000000000001,2.4098544562,0.8275,-0.0665,0.8301677541,1.58,-0.04,1.580506248,2.4475,-0.2665,2.4619663889,0.8275,-0.0665,0.8301677541,1.62,-0.2,1.6322989922
2020-02-13 07:30:00,2.6695,0.3395,2.6910017651,0.7895000000000001,-0.060500000000000005,0.7918146879,1.88,0.4,1.9220822043,2.6595,-0.6505000000000001,2.7378989207,0.7895000000000001,-0.060500000000000005,0.7918146879,1.87,-0.59,1.9608671550999999
2020-02-13 08:00:00,2.7665,0.9185000000000001,2.9149896226000003,0.8065,-0.0815,0.8106074882000001,1.96,1.0,2.2003636063,2.6765,-1.2115,2.9379217994999998,0.8065,-0.0815,0.8106074882000001,1.87,-1.13,2.1849027438
2020-02-13 08:30:00,2.9905,0.373,3.0136720542,0.7005,-0.047,0.7020749604000001,2.29,0.42,2.3281967271,2.9605,-0.517,3.0053035204,0.7005,-0.047,0.7020749604000001,2.26,-0.47000000000000003,2.3083543922
2020-02-13 09:00:00,2.9175,0.006500000000000001,2.9175072408,0.5275000000000001,-0.0135,0.5276727205,2.39,0.02,2.3900836805,2.9375,-0.1135,2.9396919056,0.5275000000000001,-0.0135,0.5276727205,2.41,-0.1,2.4120737965
2020-02-13 09:30:00,3.1310000000000002,0.0095,3.1310144123,0.371,0.0095,0.3711216108,2.76,0.0,2.76,3.151,-0.09050000000000001,3.1522993592,0.371,0.0095,0.3711216108,2.7800000000000002,-0.1,2.7817979797
2020-02-13 10:00:00,3.205,-0.01,3.2050156006,0.355,-0.01,0.3551408171,2.85,0.0,2.85,3.225,-0.11,3.2268754237,0.355,-0.01,0.3551408171,2.87,-0.1,2.8717416318
2020-02-13 10:30:00,3.268,-0.014,3.2680299876,0.638,-0.084,0.6435060217,2.63,0.07,2.630931394,3.2880000000000003,-0.14400000000000002,3.2911517741000003,0.638,-0.084,0.6435060217,2.65,-0.06,2.6506791583
2020-02-13 11:00:00,3.0095,-0.081,3.0105898508,0.6495000000000001,-0.091,0.6558439220000001,2.36,0.01,2.3600211863,3.0295,-0.201,3.03616061,0.6495000000000001,-0.091,0.6558439220000001,2.38,-0.11,2.3825406607
2020-02-13 11:30:00,3.248,-0.0165,3.2480419101,0.748,-0.1265,0.7586212823,2.5,0.11,2.5024188299,3.268,-0.1365,3.2708494692,0.748,-0.1265,0.7586212823,2.52,-0.01,2.5200198412
2020-02-13 12:00:00,3.336,0.002,3.3360005995,0.836,-0.158,0.8507996239000001,2.5,0.16,2.5051147678,3.356,-0.11800000000000001,3.3580738527,0.836,-0.158,0.8507996239000001,2.52,0.04,2.5203174403
2020-02-13 12:30:00,3.2595,-0.012,3.2595220892,0.7795000000000001,-0.14200000000000002,0.7923283726,2.48,0.13,2.4834049207,3.2795,-0.14200000000000002,3.2825728096,0.7795000000000001,-0.14200000000000002,0.7923283726,2.5,0.0,2.5
2020-02-13 13:00:00,3.2640000000000002,-0.024,3.2640882341,0.8140000000000001,-0.154,0.8284394969000001,2.45,0.13,2.4534465554000002,3.284,-0.154,3.2876088575,0.8140000000000001,-0.154,0.8284394969000001,2.47,0.0,2.47
2020-02-13 13:30:00,3.283,-0.07,3.2837461839,0.743,-0.13,0.7542870806,2.54,0.06,2.5407085626,3.303,-0.08,3.3039686742,0.743,-0.13,0.7542870806,2.56,0.05,2.5604882347
2020-02-13 14:00:00,3.201,-0.0825,3.2020629678,0.8310000000000001,-0.1625,0.8467391865,2.37,0.08,2.3713498266,3.211,-0.0825,3.2120596585,0.8310000000000001,-0.1625,0.8467391865,2.38,0.08,2.3813441582
2020-02-13 14:30:00,3.112,-0.084,3.1131334697,0.8320000000000001,-0.164,0.8480094339,2.2800000000000002,0.08,2.2814030771000002,3.132,-0.084,3.1331262343,0.8320000000000001,-0.164,0.8480094339,2.3,0.08,2.3013908838
2020-02-13 15:00:00,3.111,0.28600000000000003,3.1241185957,0.8310000000000001,-0.164,0.8470283348000001,2.2800000000000002,0.45,2.3239836488,3.051,-0.534,3.0973790533,0.8310000000000001,-0.164,0.8470283348000001,2.22,-0.37,2.2506221362
2020-02-13 15:30:00,3.1915,0.8130000000000001,3.2934239402,0.8315,-0.157,0.8461922063,2.36,0.97,2.5515681453,3.0515,-0.987,3.2071515789,0.8315,-0.157,0.8461922063,2.22,-0.8300000000000001,2.3700843867
2020-02-13 16:00:00,3.267,0.853,3.3765215829,0.857,-0.117,0.8649497095,2.41,0.97,2.5978837541,3.147,-0.9470000000000001,3.2863989411,0.857,-0.117,0.8649497095,2.29,-0.8300000000000001,2.4357750307
2020-02-13 16:30:00,3.3475,0.866,3.4577033201000003,0.7775000000000001,-0.084,0.7820244561,2.5700000000000003,0.9500000000000001,2.7399635034000003,3.2175,-0.914,3.3448022737,0.7775000000000001,-0.084,0.7820244561,2.44,-0.8300000000000001,2.5773047937999998
2020-02-13 17:00:00,3.3955,0.855,3.5014918606,0.6055,-0.035,0.6065107171,2.79,0.89,2.9285149820000003,3.2655,-0.9450000000000001,3.3994874981,0.6055,-0.035,0.6065107171,2.66,-0.91,2.8113519879
2020-02-13 17:30:00,3.4005,0.8195,3.4978536991,0.5805,-0.0205,0.5808618597,2.8200000000000003,0.84,2.9424479605,3.2405,-0.9605,3.3798521417,0.5805,-0.0205,0.5808618597,2.66,-0.9400000000000001,2.8212054161
2020-02-13 18:00:00,3.618,0.8170000000000001,3.7090986776,0.608,-0.023,0.6084348774,3.01,0.84,3.125012,3.478,-0.933,3.600968342,0.608,-0.023,0.6084348774,2.87,-0.91,3.0108138435
2020-02-13 18:30:00,3.6205,0.8405,3.7167809325,0.5005000000000001,0.0005,0.5005002498,3.12,0.84,3.2310988843,3.4805,-0.9395,3.6050714972,0.5005000000000001,0.0005,0.5005002498,2.98,-0.9400000000000001,3.1247399892
2020-02-13 19:00:00,3.435,0.8005,3.5270419972,0.795,-0.0795,0.7989651119000001,2.64,0.88,2.7828043409000003,3.295,-0.9895,3.4403684759,0.795,-0.0795,0.7989651119000001,2.5,-0.91,2.6604698833000002
2020-02-13 19:30:00,3.4485,0.858,3.5536342313000002,0.8085,-0.082,0.8126476789,2.64,0.9400000000000001,2.8023561515,3.3085,-0.992,3.4540174073,0.8085,-0.082,0.8126476789,2.5,-0.91,2.6604698833000002
2020-02-13 20:00:00,3.346,0.9480000000000001,3.4777032651,0.836,-0.092,0.8410469666,2.51,1.04,2.7169284127,3.236,-1.112,3.4217305563,0.836,-0.092,0.8410469666,2.4,-1.02,2.6077576575
2020-02-13 20:30:00,3.176,0.9335,3.3103471495,0.736,-0.0565,0.7381654625,2.44,0.99,2.6331919793000003,3.076,-1.1665,3.2897565639,0.736,-0.0565,0.7381654625,2.34,-1.11,2.5899227788
2020-02-13 21:00:00,2.9955,0.91,3.1306740888,0.6055,-0.01,0.6055825708,2.39,0.92,2.5609568524,2.8955,-1.18,3.1267107717,0.6055,-0.01,0.6055825708,2.29,-1.17,2.5715753926
2020-02-13 21:30:00,2.874,0.891,3.008946161,0.854,-0.089,0.8586250637,2.02,0.98,2.2451725992,2.784,-1.219,3.0391803171,0.854,-0.089,0.8586250637,1.9300000000000002,-1.13,2.2364704335
2020-02-13 22:00:00,2.628,0.8735,2.7693656765,0.5680000000000001,-0.006500000000000001,0.5680371907,2.06,0.88,2.2400892839,2.5380000000000003,-1.2465,2.8275795745,0.5680000000000001,-0.006500000000000001,0.5680371907,1.97,-1.24,2.3277671705
2020-02-13 22:30:00,2.4725,0.859,2.6174677171000003,0.41250000000000003,0.029,0.41351813740000004,2.06,0.8300000000000001,2.2209232315,2.3825,-1.271,2.7003235454,0.41250000000000003,0.029,0.41351813740000004,1.97,-1.3,2.3602754077
2020-02-13 23:00:00,2.35,0.454,2.3934527361,0.38,0.034,0.3815180205,1.97,0.42,2.0142740628,2.32,-0.896,2.4870094491,0.38,0.034,0.3815180205,1.94,-0.93,2.1513948963
2020-02-13 23:30:00,2.0745,-0.185,2.0827326401,0.41450000000000004,0.025,0.415253236,1.6600000000000001,-0.21,1.6732304085,2.1145,-0.315,2.1378342429,0.41450000000000004,0.025,0.415253236,1.7000000000000002,-0.34,1.7336666346
2020-02-14 00:00:00,1.982,-0.0335,1.9822830903000002,0.322,0.0465,0.3253402066,1.6600000000000001,-0.08,1.6619265928,1.982,-0.49350000000000005,2.0425146878,0.322,0.0465,0.3253402066,1.6600000000000001,-0.54,1.7456230979
2020-02-14 00:30:00,1.8885,0.6275000000000001,1.9900222361000002,0.3085,0.0475,0.3121353873,1.58,0.58,1.683092392,1.8085,-1.2125,2.1773443687,0.3085,0.0475,0.3121353873,1.5,-1.26,1.9589793261000001
2020-02-14 01:00:00,1.7615,0.625,1.8690926275000002,0.3315,0.045,0.3345403563,1.43,0.58,1.543146137,1.6915,-1.215,2.0826418919,0.3315,0.045,0.3345403563,1.3599999999999999,-1.26,1.853968716
2020-02-14 01:30:00,1.6360000000000001,0.6125,1.7468978934,0.386,0.0325,0.38736578320000004,1.25,0.58,1.3780058055,1.566,-1.2575,2.0083979312,0.386,0.0325,0.38736578320000004,1.18,-1.29,1.7482848737999999
2020-02-14 02:00:00,1.8035,0.6265000000000001,1.9092182955,0.3235,0.0465,0.3268248767,1.48,0.58,1.5895911424,1.7335,-1.2435,2.1333810021,0.3235,0.0465,0.3268248767,1.4100000000000001,-1.29,1.9110729970000002
2020-02-14 02:30:00,1.7455,0.621,1.8526767796999999,0.34550000000000003,0.041,0.34792420150000003,1.4,0.58,1.5153877392,1.6755,-1.249,2.0898089027,0.34550000000000003,0.041,0.34792420150000003,1.33,-1.29,1.8528356646000002
2020-02-14 03:00:00,1.713,0.6185,1.8212389327,0.363,0.0385,0.36503595710000003,1.35,0.58,1.4693195704,1.633,-1.2515,2.0574112982,0.363,0.0385,0.36503595710000003,1.27,-1.29,1.8102486017000001
2020-02-14 03:30:00,1.6405,0.6025,1.7476402662,0.4505,0.022500000000000003,0.4510615257,1.19,0.58,1.3238202295,1.5605,-1.2475,1.9978529726,0.4505,0.022500000000000003,0.4510615257,1.11,-1.27,1.6867127793
2020-02-14 04:00:00,1.5525,0.582,1.6580049005,0.5625,0.002,0.5625035555,0.99,0.58,1.1473883388,1.4825,-1.268,1.9508024631,0.5625,0.002,0.5625035555,0.92,-1.27,1.5682155464
2020-02-14 04:30:00,1.6355,0.5965,1.7408826784,0.48550000000000004,0.0165,0.4857803001,1.15,0.58,1.2879829191,1.5655000000000001,-1.2235,1.9868926745,0.48550000000000004,0.0165,0.4857803001,1.08,-1.24,1.6443843833
2020-02-14 05:00:00,1.736,0.6115,1.8405510724,0.406,0.0315,0.4072201493,1.33,0.58,1.450965196,1.666,-1.2085,2.0581613761,0.406,0.0315,0.4072201493,1.26,-1.24,1.7678235206
2020-02-14 05:30:00,1.7795,0.622,1.8850740702,0.5795,0.002,0.5795034512,1.2,0.62,1.3507035204,1.6995,-1.208,2.0850813533,0.5795,0.002,0.5795034512,1.12,-1.21,1.6487874331999999
2020-02-14 06:00:00,1.8035,0.6095,1.9037075668,0.42350000000000004,0.029500000000000002,0.4245262065,1.38,0.58,1.4969301921,1.7235,-1.2005,2.1003934155,0.42350000000000004,0.029500000000000002,0.4245262065,1.3,-1.23,1.7896647731000002
2020-02-14 06:30:00,1.967,0.6675,2.077172417,0.387,0.0375,0.3888126155,1.58,0.63,1.7009703112999999,1.887,-1.1925,2.2322242831,0.387,0.0375,0.3888126155,1.5,-1.23,1.9398195792
2020-02-14 07:00:00,2.274,0.0465,2.2744753791,0.494,0.0165,0.49427547990000004,1.78,0.03,1.7802527910000001,2.304,-0.4635,2.3501591967,0.494,0.0165,0.49427547990000004,1.81,-0.48,1.8725650857
2020-02-14 07:30:00,2.536,0.5945,2.6047507078,0.606,-0.0155,0.6061981937,1.9300000000000002,0.61,2.0241047404,2.4859999999999998,-0.9355,2.6561920582000003,0.606,-0.0155,0.6061981937,1.88,-0.92,2.0930360723
2020-02-14 08:00:00,2.691,0.8515,2.8225047830000003,0.501,0.0015,0.5010022455,2.19,0.85,2.3491700662,2.6109999999999998,-1.1585,2.856473919,0.501,0.0015,0.5010022455,2.11,-1.16,2.4078413569
2020-02-14 08:30:00,2.8945,0.8715,3.0228533706,0.6645,-0.0485,0.6662675889,2.23,0.92,2.4123225323,2.7945,-1.1285,3.0137588656,0.6645,-0.0485,0.6662675889,2.13,-1.08,2.3881582862
2020-02-14 09:00:00,2.9965,0.875,3.1216401538,0.6465000000000001,-0.075,0.6508358088,2.35,0.9500000000000001,2.5347583711,2.8965,-1.115,3.1036973515,0.6465000000000001,-0.075,0.6508358088,2.25,-1.04,2.4787295133000002
2020-02-14 09:30:00,3.123,0.881,3.2448867469,0.653,-0.099,0.6604619595,2.47,0.98,2.6573106706000003,3.023,-1.139,3.2304566241,0.653,-0.099,0.6604619595,2.37,-1.04,2.5881460546
2020-02-14 10:00:00,3.1335,0.89,3.2574410586,0.7835000000000001,-0.14,0.7959096997,2.35,1.03,2.5658137111,3.0335,-1.13,3.2371317937,0.7835000000000001,-0.14,0.7959096997,2.25,-0.99,2.4581700511
2020-02-14 10:30:00,3.2025,0.883,3.3220016933,0.6225,-0.077,0.6272441710000001,2.58,0.96,2.7528167393,3.0925,-1.127,3.2914564026,0.6225,-0.077,0.6272441710000001,2.47,-1.05,2.6839150508
2020-02-14 11:00:00,3.1195,0.895,3.2453513292,0.7395,-0.105,0.7469171641,2.38,1.0,2.5815499219999998,3.0195,-1.125,3.2222670979,0.7395,-0.105,0.7469171641,2.2800000000000002,-1.02,2.4977589956
2020-02-14 11:30:00,3.3185000000000002,0.916,3.4426005069,0.8385,-0.14400000000000002,0.8507750878,2.48,1.06,2.6970354094999998,3.2185,-1.104,3.4025811159,0.8385,-0.14400000000000002,0.8507750878,2.38,-0.96,2.5663203230000002
2020-02-14 12:00:00,3.365,0.929,3.4908832693000003,0.8150000000000001,-0.131,0.8254610833,2.55,1.06,2.7615394258,3.265,-1.091,3.4424563904,0.8150000000000001,-0.131,0.8254610833,2.45,-0.96,2.6313684653
2020-02-14 12:30:00,3.401,0.937,3.5277145576,0.771,-0.123,0.7807496398,2.63,1.06,2.8355775426000003,3.301,-1.083,3.474117154,0.771,-0.123,0.7807496398,2.5300000000000002,-0.96,2.7060118255
2020-02-14 13:00:00,3.4025,0.9475,3.5319629811,0.8025,-0.1125,0.8103471478000001,2.6,1.06,2.8077749198,3.3025,-1.0725,3.4722849105,0.8025,-0.1125,0.8103471478000001,2.5,-0.96,2.6779843166
2020-02-14 13:30:00,3.44,0.9365,3.5651973648,0.84,-0.12350000000000001,0.849030182,2.6,1.06,2.8077749198,3.34,-1.0235,3.4933010534,0.84,-0.12350000000000001,0.849030182,2.5,-0.9,2.6570660511
2020-02-14 14:00:00,3.283,0.891,3.4017598387,0.843,-0.099,0.8487932610000001,2.44,0.99,2.6331919793000003,3.173,-0.999,3.3265492631,0.843,-0.099,0.8487932610000001,2.33,-0.9,2.4977790134
2020-02-14 14:30:00,3.1555,0.888,3.2780671515,0.8455,-0.10200000000000001,0.8516303482,2.31,0.99,2.5132051249,3.0455,-1.032,3.2156016933,0.8455,-0.10200000000000001,0.8516303482,2.2,-0.93,2.3884932489
2020-02-14 15:00:00,3.194,0.866,3.3093189632,0.844,-0.094,0.8492184642,2.35,0.96,2.5385231927,3.084,-1.054,3.2591366955,0.844,-0.094,0.8492184642,2.24,-0.96,2.4370473939
2020-02-14 15:30:00,3.1545,0.0325,3.1546674151,0.8045,-0.0775,0.8082242882,2.35,0.11,2.3525730594,3.1545,-0.23750000000000002,3.1634279666,0.8045,-0.0775,0.8082242882,2.35,-0.16,2.3554405108
2020-02-14 16:00:00,3.185,0.271,3.1965084076,0.615,-0.019,0.6152934259,2.5700000000000003,0.29,2.5863101129,3.175,-0.449,3.2065910247,0.615,-0.019,0.6152934259,2.56,-0.43,2.5958620919
2020-02-14 16:30:00,3.33,0.9955,3.4756179665999998,0.47000000000000003,0.0155,0.4702555157,2.86,0.98,3.0232432916,3.22,-1.1545,3.4207119507,0.47000000000000003,0.0155,0.4702555157,2.75,-1.17,2.9885447964000003
2020-02-14 17:00:00,3.4015,0.988,3.5420821913,0.5615,0.008,0.5615569873,2.84,0.98,3.0043302082,3.2915,-1.1219999999999999,3.4774784327,0.5615,0.008,0.5615569873,2.73,-1.13,2.9546234955
2020-02-14 17:30:00,3.3215,0.9785,3.4626325967,0.6715,-0.021500000000000002,0.6718441039,2.65,1.0,2.8324018077,3.2115,-1.1515,3.4116981842,0.6715,-0.021500000000000002,0.6718441039,2.54,-1.13,2.7800179856
2020-02-14 18:00:00,3.483,0.992,3.6215125293,0.643,-0.008,0.6430497648,2.84,1.0,3.0109134826,3.373,-1.138,3.5597995730000003,0.643,-0.008,0.6430497648,2.73,-1.13,2.9546234955
2020-02-14 18:30:00,3.4325,0.986,3.5713095987,0.5625,0.006,0.5625319991000001,2.87,0.98,3.0327050631,3.3225,-1.124,3.5074751959,0.5625,0.006,0.5625319991000001,2.76,-1.13,2.9823648335
2020-02-14 19:00:00,3.2045,0.9375,3.3388211243,0.6445000000000001,-0.0125,0.6446212066,2.56,0.9500000000000001,2.7305860177,3.0945,-1.1725,3.3091821497,0.6445000000000001,-0.0125,0.6446212066,2.45,-1.16,2.7107379069
2020-02-14 19:30:00,3.0795,0.937,3.2188956569,0.5495,0.007,0.5495445842000001,2.5300000000000002,0.93,2.6955147931,2.9795,-1.153,3.1948128662,0.5495,0.007,0.5495445842000001,2.43,-1.16,2.6926752496
2020-02-14 20:00:00,2.9795,0.9440000000000001,3.1254689648,0.4995,0.014,0.49969615770000003,2.48,0.93,2.648641161,2.8795,-1.176,3.1103852253,0.4995,0.014,0.49969615770000003,2.38,-1.19,2.6609208932
2020-02-14 20:30:00,2.852,0.9215000000000001,2.9971763795,0.522,0.0115,0.5221266609,2.33,0.91,2.5013996082,2.752,-1.2085,3.005657374,0.522,0.0115,0.5221266609,2.23,-1.22,2.5419087316
2020-02-14 21:00:00,2.725,0.8875000000000001,2.8658822813000002,0.535,0.0175,0.5352861384000001,2.19,0.87,2.3564804264,2.625,-1.2325,2.8999450426,0.535,0.0175,0.5352861384000001,2.09,-1.25,2.4352823245
2020-02-14 21:30:00,2.5935,0.892,2.7426093871,0.49350000000000005,0.022,0.49399013150000004,2.1,0.87,2.2730816087,2.5035,-1.268,2.8063029505,0.49350000000000005,0.022,0.49399013150000004,2.01,-1.29,2.3883467085
2020-02-14 22:00:00,2.4715,0.8215,2.6044528216,0.4615,0.021500000000000002,0.4620005411,2.01,0.8,2.1633538777,2.3815,-1.2385,2.6842921786,0.4615,0.021500000000000002,0.4620005411,1.92,-1.26,2.2965191051
2020-02-14 22:30:00,2.2415,-0.1895,2.2494960547,0.48150000000000004,0.0205,0.4819361991,1.76,-0.21,1.7724841325,2.2715,-0.2495,2.2851613729,0.48150000000000004,0.0205,0.4819361991,1.79,-0.27,1.8102486017000001
2020-02-14 23:00:00,2.08,-0.213,2.090877567,0.51,0.017,0.5102832547,1.57,-0.23,1.5867577005,2.11,-0.28300000000000003,2.1288938442,0.51,0.017,0.5102832547,1.6,-0.30000000000000004,1.6278820596
2020-02-14 23:30:00,1.9300000000000002,-0.2195,1.9424418267,0.53,0.0105,0.5301039992000001,1.4,-0.23,1.4187670704,1.97,-0.3295,1.9973658278,0.53,0.0105,0.5301039992000001,1.44,-0.34,1.4795945391
2020-02-15 00:00:00,1.8215,-0.23500000000000001,1.8365966487,0.6915,-0.025,0.6919517686000001,1.13,-0.21,1.1493476411,1.8715000000000002,-0.34500000000000003,1.9030336965,0.6915,-0.025,0.6919517686000001,1.18,-0.32,1.2226201372
2020-02-15 00:30:00,1.6840000000000002,-0.23650000000000002,1.7005258745,0.704,-0.026500000000000003,0.7044985806,0.98,-0.21,1.0022474744,1.724,-0.34650000000000003,1.7584761158000002,0.704,-0.026500000000000003,0.7044985806,1.02,-0.32,1.0690182412
2020-02-15 01:00:00,1.6415000000000002,-0.2685,1.6633143118,0.6815,-0.018500000000000003,0.6817510543,0.96,-0.25,0.9920181450000001,1.6815,-0.3385,1.7152330745,0.6815,-0.018500000000000003,0.6817510543,1.0,-0.32,1.0499523799
2020-02-15 01:30:00,1.596,-0.259,1.6168787833,0.636,-0.009000000000000001,0.6360636761,0.96,-0.25,0.9920181450000001,1.616,-0.329,1.6491503873000002,0.636,-0.009000000000000001,0.6360636761,0.98,-0.32,1.0309219175
2020-02-15 02:00:00,1.564,0.14100000000000001,1.5703429562,0.604,0.001,0.6040008278,0.96,0.14,0.9701546269,1.544,-0.749,1.7160818745,0.604,0.001,0.6040008278,0.9400000000000001,-0.75,1.2025389807
2020-02-15 02:30:00,1.526,0.581,1.6328615985,0.596,0.001,0.5960008389,0.93,0.58,1.0960383205,1.466,-1.219,1.9065982797,0.596,0.001,0.5960008389,0.87,-1.22,1.4984325143000001
2020-02-15 03:00:00,1.4745,0.4635,1.5456333653,0.6345000000000001,-0.006500000000000001,0.6345332931000001,0.84,0.47000000000000003,0.9625487001,1.4344999999999999,-1.0965,1.8055753931,0.6345000000000001,-0.006500000000000001,0.6345332931000001,0.8,-1.09,1.3520724833
2020-02-15 03:30:00,1.4085,-0.2775,1.4355760168,0.5885,0.0125,0.5886327378,0.8200000000000001,-0.29,0.8697700846,1.4385,-0.3775,1.4872082907,0.5885,0.0125,0.5886327378,0.85,-0.39,0.9352005133
2020-02-15 04:00:00,1.4125,-0.3075,1.4455837921,0.7425,-0.0175,0.7427062003,0.67,-0.29,0.7300684899000001,1.4425,-0.35750000000000004,1.4861401347,0.7425,-0.0175,0.7427062003,0.7000000000000001,-0.34,0.7782030583
2020-02-15 04:30:00,1.4175,-0.316,1.4522955106,0.7475,-0.026000000000000002,0.7479520372,0.67,-0.29,0.7300684899000001,1.4275,-0.326,1.4642514299,0.7475,-0.026000000000000002,0.7479520372,0.68,-0.30000000000000004,0.7432361670000001
2020-02-15 05:00:00,1.4095,-0.318,1.4449270743,0.7695000000000001,-0.028,0.7700092532,0.64,-0.29,0.7026378868,1.4495,-0.328,1.4861474523,0.7695000000000001,-0.028,0.7700092532,0.68,-0.30000000000000004,0.7432361670000001
2020-02-15 05:30:00,1.4515,-0.3295,1.4884295415,1.0015,-0.1095,1.0074683618,0.45,-0.22,0.5008991915000001,1.4715,-0.3295,1.5079398198,1.0015,-0.1095,1.0074683618,0.47000000000000003,-0.22,0.5189412298
2020-02-15 06:00:00,1.4895,-0.334,1.5264882083,1.0095,-0.114,1.0159164582,0.48,-0.22,0.5280151513,1.5095,-0.334,1.5460097833000002,1.0095,-0.114,1.0159164582,0.5,-0.22,0.5462600113
2020-02-15 06:30:00,1.5805,-0.273,1.6039043768,0.9905,-0.10300000000000001,0.9958409763,0.59,-0.17,0.6140032573,1.6005,-0.323,1.6327673594,0.9905,-0.10300000000000001,0.9958409763,0.61,-0.22,0.6484597135
2020-02-15 07:00:00,1.6825,-0.1955,1.6938200908,1.0025,-0.10550000000000001,1.0080359617,0.68,-0.09,0.6859300256,1.7325,-0.3855,1.7748708404,1.0025,-0.10550000000000001,1.0080359617,0.73,-0.28,0.7818567644000001
2020-02-15 07:30:00,1.8130000000000002,0.392,1.8548943366000001,1.003,-0.108,1.0087977994,0.81,0.5,0.9518928511,1.7930000000000001,-0.968,2.0376145367,1.003,-0.108,1.0087977994,0.79,-0.86,1.1677756634
2020-02-15 08:00:00,1.94,0.7665000000000001,2.085934383,1.01,-0.1135,1.0163573437,0.93,0.88,1.2803515142,1.88,-1.3035,2.2876870962,1.01,-0.1135,1.0163573437,0.87,-1.19,1.4741099009
2020-02-15 08:30:00,2.1665,0.7975,2.3086204755,1.0065,-0.1125,1.0127677424,1.16,0.91,1.4743473132,2.1065,-1.2525,2.4507342777,1.0065,-0.1125,1.0127677424,1.1,-1.1400000000000001,1.5841717079
2020-02-15 09:00:00,2.377,0.7595000000000001,2.4953895988,1.007,-0.1105,1.0130445449,1.37,0.87,1.6228986413,2.307,-1.1705,2.5869517294,1.007,-0.1105,1.0130445449,1.3,-1.06,1.6773789077
2020-02-15 09:30:00,2.6435,0.737,2.7443143496999998,1.0035,-0.113,1.0098421906,1.6400000000000001,0.85,1.8471870506,2.5635,-1.143,2.8067741715,1.0035,-0.113,1.0098421906,1.56,-1.03,1.8693581786000002
2020-02-15 10:00:00,2.762,0.068,2.7628369478,1.002,-0.112,1.0082400508,1.76,0.18,1.7691806013,2.762,-0.432,2.7955800829,1.002,-0.112,1.0082400508,1.76,-0.32,1.788854382
2020-02-15 10:30:00,2.904,-0.0125,2.9040269024,1.004,-0.1125,1.0102832524,1.9,0.1,1.902629759,2.924,-0.2725,2.9366702658,1.004,-0.1125,1.0102832524,1.92,-0.16,1.9266551326
2020-02-15 11:00:00,2.9619999999999997,-0.0125,2.9620263756,1.002,-0.1125,1.0082957156,1.96,0.1,1.9625493623999999,2.992,-0.2725,3.0043835058,1.002,-0.1125,1.0082957156,1.99,-0.16,1.9964217991000002
2020-02-15 11:30:00,3.006,-0.013000000000000001,3.0060281103,0.996,-0.113,1.0023896448,2.01,0.1,2.0124860248,3.036,-0.273,3.0482494977,0.996,-0.113,1.0023896448,2.04,-0.16,2.04626489
2020-02-15 12:00:00,3.0125,-0.014,3.0125325309,1.0025,-0.114,1.0089609755,2.01,0.1,2.0124860248,3.0425,-0.274,3.0548129648,1.0025,-0.114,1.0089609755,2.04,-0.16,2.04626489
2020-02-15 12:30:00,3.0145,-0.012,3.0145238845,1.0045,-0.112,1.0107246163,2.01,0.1,2.0124860248,3.0445,-0.272,3.0566262856,1.0045,-0.112,1.0107246163,2.04,-0.16,2.04626489
2020-02-15 13:00:00,3.071,-0.011,3.0710197004,1.001,-0.111,1.007135542,2.07,0.1,2.0724140513,3.101,-0.271,3.1128189796,1.001,-0.111,1.007135542,2.1,-0.16,2.106086418
2020-02-15 13:30:00,3.088,-0.042,3.0882856086,0.998,-0.112,1.0042649053,2.09,0.07,2.0911719202,3.098,-0.222,3.1059439789,0.998,-0.112,1.0042649053,2.1,-0.11,2.1028789789
2020-02-15 14:00:00,3.044,-0.07100000000000001,3.0448279098,1.004,-0.111,1.0101173199,2.04,0.04,2.0403921192,3.074,-0.221,3.0819339707,1.004,-0.111,1.0101173199,2.07,-0.11,2.0729206449
2020-02-15 14:30:00,3.035,-0.07250000000000001,3.0358658155,1.015,-0.1125,1.0212155747,2.02,0.04,2.0203960008,3.055,-0.2225,3.0630917796,1.015,-0.1125,1.0212155747,2.04,-0.11,2.0429635337
2020-02-15 15:00:00,2.999,-0.0745,2.9999252074,1.019,-0.1145,1.0254127218,1.98,0.04,1.9804039992,3.019,-0.2245,3.0273356685,1.019,-0.1145,1.0254127218,2.0,-0.11,2.0030227158
2020-02-15 15:30:00,2.9525,-0.0965,2.9540765901,1.0225,-0.1165,1.0291153968,1.9300000000000002,0.02,1.9301036242,2.9725,-0.2265,2.9811169886,1.0225,-0.1165,1.0291153968,1.9500000000000002,-0.11,1.9531000997999999
2020-02-15 16:00:00,2.9210000000000003,-0.096,2.9225771162000003,1.031,-0.116,1.0375051807,1.8900000000000001,0.02,1.8901058171,2.941,-0.226,2.9496706596,1.031,-0.116,1.0375051807,1.9100000000000001,-0.11,1.9131649171
2020-02-15 16:30:00,2.909,-0.137,2.9122242359,1.039,-0.117,1.0455668319,1.87,-0.02,1.8701069488000002,2.919,-0.227,2.9278131771,1.039,-0.117,1.0455668319,1.88,-0.11,1.8832153355
2020-02-15 17:00:00,2.9625,-0.0955,2.964038883,1.0325,-0.1155,1.0389400849000001,1.9300000000000002,0.02,1.9301036242,2.9825,-0.2255,2.9910126212,1.0325,-0.1155,1.0389400849000001,1.9500000000000002,-0.11,1.9531000997999999
2020-02-15 17:30:00,3.0605,-0.0965,3.0620209829,1.0305,-0.1165,1.0370643664,2.03,0.02,2.0300985198,3.0805,-0.1965,3.0867608427,1.0305,-0.1165,1.0370643664,2.05,-0.08,2.0515603818
2020-02-15 18:00:00,3.1235,-0.1595,3.1275697434,0.7635000000000001,-0.0695,0.7666567028,2.36,-0.09,2.3617154782,3.1335,-0.1495,3.1370643124,0.7635000000000001,-0.0695,0.7666567028,2.37,-0.08,2.3713498266
2020-02-15 18:30:00,3.0875,-0.2205,3.0953637105,0.6975,-0.07050000000000001,0.7010538496000001,2.39,-0.15,2.3947024867,3.0675,-0.1305,3.070274662,0.6975,-0.07050000000000001,0.7010538496000001,2.37,-0.06,2.370759372
2020-02-15 19:00:00,2.981,-0.2315,2.9899754598,0.721,-0.0815,0.7255916551,2.26,-0.15,2.264972406,2.981,-0.14150000000000001,2.9843564214000002,0.721,-0.0815,0.7255916551,2.26,-0.06,2.2607963199
2020-02-15 19:30:00,2.83,-0.148,2.8338673222,0.71,-0.078,0.7142716570000001,2.12,-0.07,2.1211553456,2.85,-0.248,2.8607698265,0.71,-0.078,0.7142716570000001,2.14,-0.17,2.1467417171
2020-02-15 20:00:00,2.7225,-0.157,2.727023148,0.7525000000000001,-0.08700000000000001,0.7575125412,1.97,-0.07,1.9712432625,2.7525,-0.257,2.7644719659,0.7525000000000001,-0.08700000000000001,0.7575125412,2.0,-0.17,2.0072119968
2020-02-15 20:30:00,2.593,-0.163,2.5981181651,0.783,-0.093,0.7885036462,1.81,-0.07,1.8113530854,2.613,-0.263,2.6262022009,0.783,-0.093,0.7885036462,1.83,-0.17,1.8378792125999999
2020-02-15 21:00:00,2.5245,-0.1855,2.5313060858,0.7545000000000001,-0.0955,0.760519888,1.77,-0.09,1.7722866585000001,2.5445,-0.2655,2.5583139956,0.7545000000000001,-0.0955,0.760519888,1.79,-0.17,1.7980545042
2020-02-15 21:30:00,2.407,-0.187,2.4142530936,0.747,-0.097,0.7532715314,1.6600000000000001,-0.09,1.6624379688,2.427,-0.297,2.4451049057,0.747,-0.097,0.7532715314,1.6800000000000002,-0.2,1.6918628786
2020-02-15 22:00:00,2.2905,-0.1935,2.2986588481,0.7605000000000001,-0.10350000000000001,0.7675105862,1.53,-0.09,1.5326447729,2.3105,-0.3035,2.33034815,0.7605000000000001,-0.10350000000000001,0.7675105862,1.55,-0.2,1.5628499608
2020-02-15 22:30:00,2.18,-0.2595,2.1953906828,0.76,-0.0995,0.7664856489,1.42,-0.16,1.4289856542,2.21,-0.2595,2.2251831947,0.76,-0.0995,0.7664856489,1.45,-0.16,1.4588008774
2020-02-15 23:00:00,2.0455,-0.262,2.0622110101,0.7755000000000001,-0.10200000000000001,0.7821791675,1.27,-0.16,1.2800390619,2.0855,-0.262,2.1018930158,0.7755000000000001,-0.10200000000000001,0.7821791675,1.31,-0.16,1.3197348218
2020-02-15 23:30:00,1.94,-0.2595,1.957278787,0.77,-0.0995,0.7764021188,1.17,-0.16,1.1808894953,1.98,-0.3195,2.0056121883,0.77,-0.0995,0.7764021188,1.21,-0.22,1.2298373876
2020-02-16 00:00:00,1.8359999999999999,-0.2605,1.8543883763000002,0.766,-0.1005,0.7725647222,1.07,-0.16,1.081896483,1.8860000000000001,-0.3205,1.9130384863,0.766,-0.1005,0.7725647222,1.12,-0.22,1.1414026459
2020-02-16 00:30:00,1.693,-0.26,1.7128482128,0.763,-0.1,0.7695251783,0.93,-0.16,0.9436630755000001,1.7429999999999999,-0.35000000000000003,1.7777932951,0.763,-0.1,0.7695251783,0.98,-0.25,1.0113851887
2020-02-16 01:00:00,1.651,-0.2575,1.6709599786,0.761,-0.0975,0.7672204703000001,0.89,-0.16,0.9042676595,1.701,-0.3775,1.7423855056000002,0.761,-0.0975,0.7672204703000001,0.9400000000000001,-0.28,0.9808159868
2020-02-16 01:30:00,1.5915,-0.2605,1.6126786723,0.7615000000000001,-0.1005,0.7681031832,0.8300000000000001,-0.16,0.8452810184,1.6415000000000002,-0.3805,1.6850229969,0.7615000000000001,-0.1005,0.7681031832,0.88,-0.28,0.9234717104
2020-02-16 02:00:00,1.5375,-0.263,1.5598318018000001,0.7575000000000001,-0.10300000000000001,0.7644705684,0.78,-0.16,0.7962411695,1.5675,-0.383,1.6136124845,0.7575000000000001,-0.10300000000000001,0.7644705684,0.81,-0.28,0.8570297544000001
2020-02-16 02:30:00,1.4925000000000002,0.1165,1.4970399126,0.7525000000000001,-0.10350000000000001,0.7595844259000001,0.74,0.22,0.7720103626,1.4825,-0.7935,1.6815018585,0.7525000000000001,-0.10350000000000001,0.7595844259000001,0.73,-0.6900000000000001,1.0044899203
2020-02-16 03:00:00,1.484,0.5740000000000001,1.5911417284,0.744,-0.096,0.7501679812000001,0.74,0.67,0.9982484661000001,1.4140000000000001,-1.236,1.8780553772,0.744,-0.096,0.7501679812000001,0.67,-1.1400000000000001,1.3223085873
2020-02-16 03:30:00,1.4475,0.549,1.5481140946,0.7375,-0.091,0.7430930292,0.71,0.64,0.9558765611000001,1.4075,-1.231,1.8698709180000002,0.7375,-0.091,0.7430930292,0.67,-1.1400000000000001,1.3223085873
2020-02-16 04:00:00,1.4155,0.5730000000000001,1.5270786653,0.7455,-0.097,0.7517840448,0.67,0.67,0.9475230868000001,1.3555000000000001,-1.237,1.8350883493999999,0.7455,-0.097,0.7517840448,0.61,-1.1400000000000001,1.2929423808
2020-02-16 04:30:00,1.4215,0.5695,1.5313368343,0.7515000000000001,-0.1005,0.7581902795000001,0.67,0.67,0.9475230868000001,1.3615,-1.2405,1.8418801535,0.7515000000000001,-0.1005,0.7581902795000001,0.61,-1.1400000000000001,1.2929423808
2020-02-16 05:00:00,1.418,0.5680000000000001,1.5275300324,0.748,-0.10200000000000001,0.7549225126,0.67,0.67,0.9475230868000001,1.358,-1.242,1.8403064962000002,0.748,-0.10200000000000001,0.7549225126,0.61,-1.1400000000000001,1.2929423808
2020-02-16 05:30:00,1.4235,0.5525,1.526960543,0.7135,-0.08750000000000001,0.7188452546,0.71,0.64,0.9558765611000001,1.3635,-1.2575,1.854841907,0.7135,-0.08750000000000001,0.7188452546,0.65,-1.17,1.3384319183
2020-02-16 06:00:00,1.442,0.582,1.5550202571,0.712,-0.088,0.7174175911,0.73,0.67,0.9908582139000001,1.392,-1.258,1.8762270651000001,0.712,-0.088,0.7174175911,0.68,-1.17,1.3532553344
2020-02-16 06:30:00,1.5645,0.6045,1.6772240459,0.7145,-0.10550000000000001,0.7222468415000001,0.85,0.71,1.1075197515,1.5045000000000002,-1.2155,1.934156276,0.7145,-0.10550000000000001,0.7222468415000001,0.79,-1.11,1.3624243098
2020-02-16 07:00:00,1.6680000000000001,0.615,1.7777651701,0.668,-0.095,0.674721424,1.0,0.71,1.2264175472,1.608,-1.205,2.0094001593,0.668,-0.095,0.674721424,0.9400000000000001,-1.11,1.4545446023
2020-02-16 07:30:00,1.754,0.608,1.8563889679,0.8240000000000001,-0.10200000000000001,0.8302891063000001,0.93,0.71,1.1700427343,1.6840000000000002,-1.212,2.0748011953,0.8240000000000001,-0.10200000000000001,0.8302891063000001,0.86,-1.11,1.4041723541
2020-02-16 08:00:00,1.792,0.6305000000000001,1.8996826708999999,0.6920000000000001,-0.0795,0.6965516851,1.1,0.71,1.3092364187,1.732,-1.1895,2.1011269,0.6920000000000001,-0.0795,0.6965516851,1.04,-1.11,1.5210851390000002
2020-02-16 08:30:00,1.963,0.676,2.0761370379,0.723,-0.094,0.7290850431,1.24,0.77,1.4596232391,1.883,-1.254,2.2623450223,0.723,-0.094,0.7290850431,1.16,-1.16,1.6404877324
2020-02-16 09:00:00,2.15,0.6605000000000001,2.2491687909,0.72,-0.08950000000000001,0.7255413496,1.43,0.75,1.6147445618,2.09,-1.1695,2.394959342,0.72,-0.08950000000000001,0.7255413496,1.37,-1.08,1.7445056606
2020-02-16 09:30:00,2.3185000000000002,-0.122,2.3217076151000002,0.7185,-0.092,0.7243661022,1.6,-0.03,1.6002812253,2.3485,-0.332,2.3718508069,0.7185,-0.092,0.7243661022,1.63,-0.24,1.6475739741000002
2020-02-16 10:00:00,2.502,0.02,2.5020799348000002,0.742,-0.09,0.7474382918,1.76,0.11,1.7634341496000001,2.512,-0.46,2.5537705457,0.742,-0.09,0.7474382918,1.77,-0.37,1.808258831
2020-02-16 10:30:00,2.7755,0.885,2.9131812937,0.7155,-0.095,0.7217792252,2.06,0.98,2.2812277396000002,2.6855,-1.235,2.955864552,0.7155,-0.095,0.7217792252,1.97,-1.1400000000000001,2.2760711764
2020-02-16 11:00:00,2.9265,0.925,3.0692062899,0.5665,-0.055,0.5691636408,2.36,0.98,2.5553864678,2.8265000000000002,-1.195,3.0687338187,0.5665,-0.055,0.5691636408,2.26,-1.1400000000000001,2.5312447531
2020-02-16 11:30:00,3.0975,0.93,3.2341005318000002,0.7375,-0.1,0.7442487823,2.36,1.03,2.574975728,2.9975,-1.19,3.2250746115,0.7375,-0.1,0.7442487823,2.26,-1.09,2.5091233529
2020-02-16 12:00:00,3.2225,0.8875000000000001,3.3424784966,0.6825,-0.0825,0.6874681811000001,2.54,0.97,2.7189152249,3.1025,-1.1325,3.3027356086,0.6825,-0.0825,0.6874681811000001,2.42,-1.05,2.6379727065000003
2020-02-16 12:30:00,3.277,0.886,3.3946612497,0.5670000000000001,-0.054,0.569565624,2.71,0.9400000000000001,2.8683967647,3.167,-1.104,3.3539089135,0.5670000000000001,-0.054,0.569565624,2.6,-1.05,2.8040149786
2020-02-16 13:00:00,3.332,0.8915000000000001,3.4492022628,0.652,-0.08850000000000001,0.657978913,2.68,0.98,2.8535591811,3.212,-1.1085,3.3978987993,0.652,-0.08850000000000001,0.657978913,2.56,-1.02,2.7557213212000002
2020-02-16 13:30:00,3.3165,0.9185000000000001,3.4413390562,0.6665,-0.1015,0.674184322,2.65,1.02,2.8395246081,3.2065,-1.1215,3.3969698998,0.6665,-0.1015,0.674184322,2.54,-1.02,2.7371518043
2020-02-16 14:00:00,3.211,0.906,3.3363688345,0.591,-0.074,0.5956148084,2.62,0.98,2.7972843974,3.101,-1.164,3.3122646331,0.591,-0.074,0.5956148084,2.51,-1.09,2.7364575641
2020-02-16 14:30:00,3.0825,0.883,3.2064770777,0.6725,-0.097,0.6794595279,2.41,0.98,2.6016341019,2.9725,-1.187,3.2007382352000002,0.6725,-0.097,0.6794595279,2.3,-1.09,2.5452111897
2020-02-16 15:00:00,2.9275,0.1895,2.9336268508,0.6575000000000001,-0.0805,0.6624096165000001,2.27,0.27,2.2860008749,2.9075,-0.5205000000000001,2.9537224819,0.6575000000000001,-0.0805,0.6624096165000001,2.25,-0.44,2.2926185902
2020-02-16 15:30:00,2.8635,-0.125,2.866227006,0.6735,-0.085,0.6788425812000001,2.19,-0.04,2.1903652663,2.8835,-0.23500000000000001,2.8930601878,0.6735,-0.085,0.6788425812000001,2.21,-0.15,2.2150846485
2020-02-16 16:00:00,2.878,-0.133,2.8810715021,0.718,-0.093,0.7239979282,2.16,-0.04,2.1603703386,2.898,-0.213,2.9058170968,0.718,-0.093,0.7239979282,2.18,-0.12,2.1833002542
2020-02-16 16:30:00,2.8775,-0.1375,2.8807833136000003,0.7375,-0.0975,0.7439169981,2.14,-0.04,2.1403737991,2.8975,-0.2175,2.9056518202,0.7375,-0.0975,0.7439169981,2.16,-0.12,2.1633307653
2020-02-16 17:00:00,2.9015,-0.132,2.9045010329,0.7215,-0.092,0.7273419072,2.18,-0.04,2.1803669416,2.9215,-0.252,2.9323482484000003,0.7215,-0.092,0.7273419072,2.2,-0.16,2.2058105086
2020-02-16 17:30:00,2.923,0.221,2.9313426958,0.713,-0.089,0.7185332282,2.21,0.31,2.2316361711,2.9130000000000003,-0.589,2.9719505379,0.713,-0.089,0.7185332282,2.2,-0.5,2.2561028345
2020-02-16 18:00:00,3.036,0.859,3.1551825621,0.666,-0.07100000000000001,0.6697738424,2.37,0.93,2.5459379411,2.936,-1.201,3.1721439122,0.666,-0.07100000000000001,0.6697738424,2.27,-1.13,2.5357050302
2020-02-16 18:30:00,3.1565,0.8320000000000001,3.2643094598999998,0.7265,-0.098,0.7330799752,2.43,0.93,2.6018839328,3.0565,-1.168,3.2720660522,0.7265,-0.098,0.7330799752,2.33,-1.07,2.5639422769999998
2020-02-16 19:00:00,3.119,0.8125,3.2230912569,0.609,-0.0575,0.6117084681,2.51,0.87,2.6565014587,3.009,-1.1875,3.2348473302,0.609,-0.0575,0.6117084681,2.4,-1.13,2.6527155897
2020-02-16 19:30:00,3.0355,0.806,3.1406840417,0.5955,-0.064,0.5989292529,2.44,0.87,2.590463279,2.9255,-1.194,3.1597762975,0.5955,-0.064,0.5989292529,2.33,-1.13,2.5895559465
2020-02-16 20:00:00,2.9785,0.8200000000000001,3.0893142038,0.7085,-0.11,0.7169883193000001,2.27,0.93,2.4531204618,2.8785,-1.21,3.1224769415,0.7085,-0.11,0.7169883193000001,2.17,-1.1,2.432878953
2020-02-16 20:30:00,2.8285,0.8265,2.9467803617,0.6985,-0.10350000000000001,0.7061264051,2.13,0.93,2.3241772738,2.7285,-1.2435,2.9985003752,0.6985,-0.10350000000000001,0.7061264051,2.03,-1.1400000000000001,2.3281967271
2020-02-16 21:00:00,2.6595,0.848,2.7914233377,0.6995,-0.10200000000000001,0.7068976234000001,1.96,0.9500000000000001,2.1780954984,2.5695,-1.282,2.8715595501,0.6995,-0.10200000000000001,0.7068976234000001,1.87,-1.18,2.2111761576
2020-02-16 21:30:00,2.589,0.8200000000000001,2.7157542230000002,0.6990000000000001,-0.1,0.7061168459,1.8900000000000001,0.92,2.1020228353,2.499,-1.3,2.8169133817,0.6990000000000001,-0.1,0.7061168459,1.8,-1.2,2.1633307653
2020-02-16 22:00:00,2.5295,0.772,2.6446841494,0.6395000000000001,-0.078,0.6442392801,1.8900000000000001,0.85,2.0723416707,2.4395,-1.248,2.7401941993000003,0.6395000000000001,-0.078,0.6442392801,1.8,-1.17,2.1468348795
2020-02-16 22:30:00,2.401,0.676,2.4943490133,0.6910000000000001,-0.094,0.6973643237,1.71,0.77,1.8753666307999999,2.341,-1.174,2.6188846863,0.6910000000000001,-0.094,0.6973643237,1.65,-1.08,1.9720294114999999
2020-02-16 23:00:00,2.135,-0.20500000000000002,2.1448193397,0.6950000000000001,-0.095,0.7014627574000001,1.44,-0.11,1.4441952777,2.175,-0.325,2.1991475621,0.6950000000000001,-0.095,0.7014627574000001,1.48,-0.23,1.4977650016
2020-02-16 23:30:00,2.0075,-0.20700000000000002,2.0181440112,0.6975,-0.097,0.7042125034000001,1.31,-0.11,1.3146102084,2.0475,-0.327,2.0734476724,0.6975,-0.097,0.7042125034000001,1.35,-0.23,1.3694524452999999
2020-02-17 00:00:00,1.9525000000000001,-0.23650000000000002,1.9667710848,0.6825,-0.08650000000000001,0.6879596645,1.27,-0.15,1.2788275881,1.9925000000000002,-0.3165,2.017480731,0.6825,-0.08650000000000001,0.6879596645,1.31,-0.23,1.3300375935
2020-02-17 00:30:00,1.867,-0.248,1.8833993204000001,0.707,-0.098,0.7137597635,1.16,-0.15,1.1696580697,1.907,-0.328,1.9350020672000001,0.707,-0.098,0.7137597635,1.2,-0.23,1.2218428704
2020-02-17 01:00:00,1.7685,-0.24650000000000002,1.7855963990000001,0.7085,-0.0965,0.7150416072,1.06,-0.15,1.0705606008,1.8085,-0.35650000000000004,1.8433026067,0.7085,-0.0965,0.7150416072,1.1,-0.26,1.1303096921
2020-02-17 01:30:00,1.646,-0.267,1.6675146176,0.706,-0.097,0.7126324438,0.9400000000000001,-0.17,0.9552486587000001,1.686,-0.387,1.7298453688,0.706,-0.097,0.7126324438,0.98,-0.29,1.0220078278
2020-02-17 02:00:00,1.6985000000000001,-0.2685,1.7195913758999999,0.7085,-0.0985,0.7153142666000001,0.99,-0.17,1.0044899203,1.7385000000000002,-0.3885,1.7813799426,0.7085,-0.0985,0.7153142666000001,1.03,-0.29,1.070046728
2020-02-17 02:30:00,1.6975,-0.319,1.7272137244999999,0.7075,-0.099,0.7143929241,0.99,-0.22,1.0141498903,1.7075,-0.309,1.735234062,0.7075,-0.099,0.7143929241,1.0,-0.21,1.0218121158
2020-02-17 03:00:00,1.608,-0.327,1.6409122463,0.648,-0.077,0.6525588096,0.96,-0.25,0.9920181450000001,1.6480000000000001,-0.327,1.6801288641,0.648,-0.077,0.6525588096,1.0,-0.25,1.0307764064
2020-02-17 03:30:00,1.6115,-0.3255,1.6440445554,0.6515000000000001,-0.0755,0.6558601223,0.96,-0.25,0.9920181450000001,1.6315,-0.3255,1.6636533593,0.6515000000000001,-0.0755,0.6558601223,0.98,-0.25,1.0113851887
2020-02-17 04:00:00,1.5335,-0.3295,1.5685000797000002,0.6435000000000001,-0.0795,0.6483922424,0.89,-0.25,0.9244457799,1.5535,-0.3295,1.5880593503,0.6435000000000001,-0.0795,0.6483922424,0.91,-0.25,0.9437160590000001
2020-02-17 04:30:00,1.635,-0.3215,1.6663094701,0.625,-0.07150000000000001,0.6290765057000001,1.01,-0.25,1.0404806582,1.655,-0.3215,1.685938092,0.625,-0.07150000000000001,0.6290765057000001,1.03,-0.25,1.0599056562
2020-02-17 05:00:00,1.7595,0.6315000000000001,1.8693936183000002,0.6195,-0.0685,0.6232756212,1.1400000000000001,0.7000000000000001,1.3377593207,1.6895,-1.2385,2.0948251717,0.6195,-0.0685,0.6232756212,1.07,-1.17,1.5854967676
2020-02-17 05:30:00,1.7415,0.611,1.8455739622,0.6715,-0.089,0.6773723127,1.07,0.7000000000000001,1.2786320816,1.6615,-1.219,2.0607142572,0.6715,-0.089,0.6773723127,0.99,-1.13,1.5023315213
2020-02-17 06:00:00,1.7785000000000002,0.6215,1.8839651005,0.6485000000000001,-0.0785,0.6532338785,1.13,0.7000000000000001,1.3292479077000001,1.7085,-1.2085,2.0927122354,0.6485000000000001,-0.0785,0.6532338785,1.06,-1.13,1.5493547044
2020-02-17 06:30:00,2.0635,0.6685,2.1690837928,0.6735,-0.0915,0.6796870603,1.3900000000000001,0.76,1.5842032698000001,1.9835,-1.1515,2.2935179310000002,0.6735,-0.0915,0.6796870603,1.31,-1.06,1.6851409437
2020-02-17 07:00:00,2.371,0.716,2.4767512996,0.651,-0.084,0.6563969835,1.72,0.8,1.8969449122,2.281,-1.094,2.5297820064,0.651,-0.084,0.6563969835,1.63,-1.01,1.9175505207999999
2020-02-17 07:30:00,2.4895,0.723,2.5923617128,0.5995,-0.077,0.6044247265,1.8900000000000001,0.8,2.0523401278,2.4095,-1.087,2.643342439,0.5995,-0.077,0.6044247265,1.81,-1.01,2.0727276715
2020-02-17 08:00:00,2.452,0.42350000000000004,2.4883038902,0.622,-0.08650000000000001,0.6279858677,1.83,0.51,1.8997368239,2.432,-0.7665000000000001,2.5499306363,0.622,-0.08650000000000001,0.6279858677,1.81,-0.68,1.9335201059
2020-02-17 08:30:00,2.766,0.047,2.7663992843000003,0.5660000000000001,-0.063,0.5694953907,2.2,0.11,2.2027482834,2.766,-0.233,2.7757962822,0.5660000000000001,-0.063,0.5694953907,2.2,-0.17,2.2065584062
2020-02-17 09:00:00,3.0885,0.934,3.2266372976,0.5685,-0.066,0.5723183118,2.52,1.0,2.7111621125000003,2.9785,-1.066,3.1635135925,0.5685,-0.066,0.5723183118,2.41,-1.0,2.609233604
2020-02-17 09:30:00,3.2035,0.9535,3.3423905367,0.5135000000000001,-0.0465,0.5156011055,2.69,1.0,2.8698606238,3.0935,-1.0465,3.265716537,0.5135000000000001,-0.0465,0.5156011055,2.58,-1.0,2.7670200578
2020-02-17 10:00:00,3.309,0.9785,3.4506438892,0.619,-0.0815,0.6243422539,2.69,1.06,2.8913145799,3.199,-1.0315,3.3611892613,0.619,-0.0815,0.6243422539,2.58,-0.9500000000000001,2.7493453766
2020-02-17 10:30:00,3.3689999999999998,0.968,3.5053081177000003,0.639,-0.092,0.6455888785,2.73,1.06,2.9285662021,3.259,-1.042,3.421526706,0.639,-0.092,0.6455888785,2.62,-0.9500000000000001,2.7869158581
2020-02-17 11:00:00,3.09,0.9460000000000001,3.2315655649,0.64,-0.094,0.6468662922,2.45,1.04,2.6615972648,2.99,-1.064,3.1736723208,0.64,-0.094,0.6468662922,2.35,-0.97,2.5423217735
2020-02-17 11:30:00,3.3695,0.2215,3.3767724975,0.6495000000000001,-0.0985,0.656926556,2.7199999999999998,0.32,2.7387588430000003,3.3795,-0.17850000000000002,3.3842107647,0.6495000000000001,-0.0985,0.656926556,2.73,-0.08,2.7311719096
2020-02-17 12:00:00,3.4485,0.068,3.4491703713,0.6385000000000001,-0.10200000000000001,0.6465958939,2.81,0.17,2.8151376520999998,3.4685,-0.002,3.4685005766,0.6385000000000001,-0.10200000000000001,0.6465958939,2.83,0.1,2.8317662332999998
2020-02-17 12:30:00,3.478,0.0395,3.4782242955,0.648,-0.1005,0.655747093,2.83,0.14,2.8334607814,3.478,-0.0005,3.4780000359,0.648,-0.1005,0.655747093,2.83,0.1,2.8317662332999998
2020-02-17 13:00:00,3.3495,0.039,3.3497270411,0.6495000000000001,-0.101,0.6573060550000001,2.7,0.14,2.7036271932,3.3595,-0.001,3.3595001488,0.6495000000000001,-0.101,0.6573060550000001,2.71,0.1,2.7118443908
2020-02-17 13:30:00,3.4115,0.11900000000000001,3.413574849,0.6515000000000001,-0.101,0.6592823750000001,2.76,0.22,2.7687542325,3.4215,-0.061,3.4220437242,0.6515000000000001,-0.101,0.6592823750000001,2.77,0.04,2.7702887936
2020-02-17 14:00:00,3.4825,1.0355,3.6331895767,0.5925,-0.0745,0.5971653875,2.89,1.11,3.095835913,3.3625,-0.9945,3.5064849208,0.5925,-0.0745,0.5971653875,2.77,-0.92,2.9187839934
2020-02-17 14:30:00,3.3565,1.0115,3.5055990216,0.6465000000000001,-0.0985,0.6539606257,2.71,1.11,2.9285149820000003,3.2465,-1.0185,3.4025144379,0.6465000000000001,-0.0985,0.6539606257,2.6,-0.92,2.7579702682000002
2020-02-17 15:00:00,3.215,0.965,3.3567022507,0.655,-0.095,0.6618534581000001,2.56,1.06,2.7707760646,3.105,-1.055,3.2793368232,0.655,-0.095,0.6618534581000001,2.45,-0.96,2.6313684653
2020-02-17 15:30:00,3.294,0.9705,3.4339927563,0.634,-0.08950000000000001,0.6402860689000001,2.66,1.06,2.8634245232,3.184,-1.0495,3.3525074571,0.634,-0.08950000000000001,0.6402860689000001,2.55,-0.96,2.7247201691000003
2020-02-17 16:00:00,3.3465,1.017,3.4976207985,0.6865,-0.10300000000000001,0.6941838733,2.66,1.12,2.8861739378999998,3.2365,-1.063,3.4065967255,0.6865,-0.10300000000000001,0.6941838733,2.55,-0.96,2.7247201691000003
2020-02-17 16:30:00,3.2855,1.0215,3.4406354791,0.6855,-0.0985,0.6925406125,2.6,1.12,2.8309715647,3.1955,-1.0885,3.3758039783,0.6855,-0.0985,0.6925406125,2.51,-0.99,2.6981845749
2020-02-17 17:00:00,3.4145,1.0615,3.5756946877,0.6945,-0.0985,0.7014502833,2.7199999999999998,1.16,2.9570255325,3.3145,-1.0885,3.4886591264,0.6945,-0.0985,0.7014502833,2.62,-0.99,2.8008034562
2020-02-17 17:30:00,3.43,0.997,3.571961506,0.65,-0.083,0.6552778037,2.7800000000000002,1.08,2.9824151287,3.33,-1.113,3.5110780396,0.65,-0.083,0.6552778037,2.68,-1.03,2.8711147661
2020-02-17 18:00:00,3.4525,0.8985000000000001,3.5675003153000002,0.6925,-0.1015,0.6998989213,2.76,1.0,2.9355749011,3.3325,-1.0115,3.4826266668,0.6925,-0.1015,0.6998989213,2.64,-0.91,2.7924362123
2020-02-17 18:30:00,3.555,0.858,3.6570738303,0.685,-0.10200000000000001,0.6925525251,2.87,0.96,3.026301373,3.435,-1.012,3.5809731917,0.685,-0.10200000000000001,0.6925525251,2.75,-0.91,2.8966532412
2020-02-17 19:00:00,3.385,0.8035,3.4790569484000002,0.6950000000000001,-0.10650000000000001,0.7031125443,2.69,0.91,2.8397535104,3.265,-1.0665,3.4347703344,0.6950000000000001,-0.10650000000000001,0.7031125443,2.5700000000000003,-0.96,2.7434467372
2020-02-17 19:30:00,3.462,0.9225000000000001,3.5827992199,0.652,-0.0975,0.659249763,2.81,1.02,2.9893979327,3.352,-1.1075,3.5302209917000003,0.652,-0.0975,0.659249763,2.7,-1.01,2.8827244058
2020-02-17 20:00:00,3.354,0.9440000000000001,3.4843151407,0.664,-0.106,0.6724076145,2.69,1.05,2.8876634153,3.2439999999999998,-1.146,3.4404726419,0.664,-0.106,0.6724076145,2.58,-1.04,2.7817260828
2020-02-17 20:30:00,3.073,0.8625,3.1917448598,0.683,-0.0975,0.68992409,2.39,0.96,2.5755970182,2.963,-1.1375,3.173842348,0.683,-0.0975,0.68992409,2.2800000000000002,-1.04,2.5059928172
2020-02-17 21:00:00,3.003,0.846,3.119891825,0.663,-0.084,0.6683000823,2.34,0.93,2.5180349481,2.893,-1.124,3.1036792682,0.663,-0.084,0.6683000823,2.23,-1.04,2.4605893603
2020-02-17 21:30:00,2.9055,0.836,3.0233799381,0.6855,-0.094,0.6919149153,2.22,0.93,2.4069275020000003,2.7955,-1.184,3.0358979314,0.6855,-0.094,0.6919149153,2.11,-1.09,2.3749105246
2020-02-17 22:00:00,2.6375,0.755,2.7434342073,0.7075,-0.105,0.7152490825000001,1.9300000000000002,0.86,2.1129363455,2.5375,-1.155,2.7879977134000002,0.7075,-0.105,0.7152490825000001,1.83,-1.05,2.1098341167
2020-02-17 22:30:00,2.589,0.644,2.6678937385,0.709,-0.106,0.7168800458,1.88,0.75,2.0240800379,2.539,-1.056,2.749846723,0.709,-0.106,0.7168800458,1.83,-0.9500000000000001,2.0618923347
2020-02-17 23:00:00,2.331,-0.1835,2.3382115495,0.681,-0.0935,0.6873887183,1.65,-0.09,1.6524527225,2.371,-0.3035,2.3903458432,0.681,-0.0935,0.6873887183,1.69,-0.21,1.7029973576000002
2020-02-17 23:30:00,2.0825,-0.2195,2.0940359357,0.6925,-0.0995,0.699611678,1.3900000000000001,-0.12,1.3951702405,2.1225,-0.3095,2.1449467359,0.6925,-0.0995,0.699611678,1.43,-0.21,1.4453373309
2020-02-18 00:00:00,1.971,-0.231,1.9844903628,0.721,-0.111,0.7294943454,1.25,-0.12,1.2557467897999999,2.011,-0.321,2.0364581999,0.721,-0.111,0.7294943454,1.29,-0.21,1.3069812546000001
2020-02-18 00:30:00,1.8639999999999999,-0.231,1.8782590343,0.724,-0.111,0.7324595552000001,1.1400000000000001,-0.12,1.1462983905,1.8940000000000001,-0.361,1.9280967299,0.724,-0.111,0.7324595552000001,1.17,-0.25,1.1964113004999999
2020-02-18 01:00:00,1.8054999999999999,-0.231,1.8202173634,0.7255,-0.111,0.7339422661,1.08,-0.12,1.0866462166,1.8355000000000001,-0.361,1.8706633182,0.7255,-0.111,0.7339422661,1.11,-0.25,1.1378049042
2020-02-18 01:30:00,1.6760000000000002,-0.2325,1.6920497185,0.726,-0.1125,0.7346647194,0.9500000000000001,-0.12,0.9575489544,1.716,-0.3925,1.7603159518,0.726,-0.1125,0.7346647194,0.99,-0.28,1.0288342918
2020-02-18 02:00:00,1.7465000000000002,-0.2325,1.7619076310000001,0.7265,-0.1125,0.7351588264000001,1.02,-0.12,1.0270345661,1.7765,-0.3425,1.809214885,0.7265,-0.1125,0.7351588264000001,1.05,-0.23,1.0748953437
2020-02-18 02:30:00,1.705,0.0235,1.7051619425,0.715,-0.10650000000000001,0.722888131,0.99,0.13,0.9984988733000001,1.695,-0.6365000000000001,1.8105682119000002,0.715,-0.10650000000000001,0.722888131,0.98,-0.53,1.1141364369
2020-02-18 03:00:00,1.737,0.6075,1.840169897,0.707,-0.10250000000000001,0.7143915243000001,1.03,0.71,1.2509996003000001,1.687,-1.2325,2.0892642844,0.707,-0.10250000000000001,0.7143915243000001,0.98,-1.13,1.495760676
2020-02-18 03:30:00,1.686,0.611,1.7932978001,0.636,-0.069,0.6397319751,1.05,0.68,1.2509596316,1.616,-1.199,2.0122268759,0.636,-0.069,0.6397319751,0.98,-1.13,1.495760676
2020-02-18 04:00:00,1.5815000000000001,0.6345000000000001,1.7040341839000002,0.7215,-0.10550000000000001,0.7291724762,0.86,0.74,1.1345483683,1.5215,-1.2855,1.9918515256,0.7215,-0.10550000000000001,0.7291724762,0.8,-1.18,1.425622671
