Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-02-18 04:30:00,1.6155,0.65,1.7413616081,0.6855,-0.09,0.6913828534,0.93,0.74,1.1884864324,1.5554999999999999,-1.27,2.0081036452,0.6855,-0.09,0.6913828534,0.87,-1.18,1.4660491124
2020-02-18 05:00:00,1.6695,0.6880000000000001,1.8057060254000001,0.5795,-0.052000000000000005,0.5818283682000001,1.09,0.74,1.3174596768,1.6095000000000002,-1.282,2.0576720463,0.5795,-0.052000000000000005,0.5818283682000001,1.03,-1.23,1.6043067038
2020-02-18 05:30:00,1.7445,0.7175,1.8862890818,0.6545000000000001,-0.0825,0.6596790886,1.09,0.8,1.3520724833,1.6844999999999999,-1.3125,2.1354616597,0.6545000000000001,-0.0825,0.6596790886,1.03,-1.23,1.6043067038
2020-02-18 06:00:00,1.7970000000000002,0.714,1.9336506923,0.537,-0.036000000000000004,0.5382053511,1.26,0.75,1.4663219292,1.737,-1.306,2.1732015553,0.537,-0.036000000000000004,0.5382053511,1.2,-1.27,1.74725499
2020-02-18 06:30:00,2.049,0.494,2.1077089458,0.609,-0.066,0.6125659148,1.44,0.56,1.5450566333,2.009,-0.976,2.2335301655,0.609,-0.066,0.6125659148,1.4,-0.91,1.6697604619000002
2020-02-18 07:00:00,2.1875,-0.11,2.1902639681,0.5975,-0.06,0.6005049958,1.5899999999999999,-0.05,1.5907859693000002,2.2175,-0.32,2.2404700958,0.5975,-0.06,0.6005049958,1.62,-0.26,1.6407315442
2020-02-18 07:30:00,2.323,0.006500000000000001,2.3230090938,0.553,-0.053500000000000006,0.5555819022,1.77,0.06,1.7710166572000001,2.333,-0.4035,2.3676362157,0.553,-0.053500000000000006,0.5555819022,1.78,-0.35000000000000003,1.8140837908
2020-02-18 08:00:00,2.4845,0.8915000000000001,2.6396046105,0.5545,-0.0585,0.5575773489,1.9300000000000002,0.9500000000000001,2.1511392331,2.4145,-1.2185,2.7045429374000003,0.5545,-0.0585,0.5575773489,1.8599999999999999,-1.16,2.192076641
2020-02-18 08:30:00,2.901,0.9945,3.0667297321,0.591,-0.0755,0.5958030295,2.31,1.07,2.5457808232,2.811,-1.1355,3.0316796087,0.591,-0.0755,0.5958030295,2.22,-1.06,2.4600812995
2020-02-18 09:00:00,3.084,0.5025000000000001,3.1246699426,0.624,-0.08750000000000001,0.6301049516,2.46,0.59,2.5297628347,3.054,-0.5675,3.1062794868,0.624,-0.08750000000000001,0.6301049516,2.43,-0.48,2.4769537743
2020-02-18 09:30:00,3.323,0.07050000000000001,3.3237477717,0.633,-0.08950000000000001,0.6392959018000001,2.69,0.16,2.6947541632,3.343,-0.059500000000000004,3.34352946,0.633,-0.08950000000000001,0.6392959018000001,2.71,0.03,2.7101660466
2020-02-18 10:00:00,3.328,0.064,3.3286153277,0.638,-0.096,0.6451821448,2.69,0.16,2.6947541632,3.348,-0.066,3.3486504744,0.638,-0.096,0.6451821448,2.71,0.03,2.7101660466
2020-02-18 10:30:00,3.3705,0.393,3.3933345326,0.6305000000000001,-0.097,0.6379179022,2.74,0.49,2.7834690586,3.3405,-0.387,3.3628424361,0.6305000000000001,-0.097,0.6379179022,2.71,-0.29,2.7254724361
2020-02-18 11:00:00,3.155,0.884,3.2765043873,0.645,-0.096,0.6521050529,2.51,0.98,2.6945314992,3.035,-1.016,3.20054386,0.645,-0.096,0.6521050529,2.39,-0.92,2.5609568524
2020-02-18 11:30:00,3.4675000000000002,0.9505,3.5954146492,0.6275000000000001,-0.08950000000000001,0.6338505344,2.84,1.04,3.0244338313,3.3475,-0.9395,3.4768400165,0.6275000000000001,-0.08950000000000001,0.6338505344,2.7199999999999998,-0.85,2.8497192844
2020-02-18 12:00:00,3.556,0.9615,3.6836962755,0.606,-0.0785,0.6110632128,2.95,1.04,3.1279546033,3.436,-0.9285,3.5592426512,0.606,-0.0785,0.6110632128,2.83,-0.85,2.9548942451
2020-02-18 12:30:00,3.457,0.9605,3.5879533511,0.657,-0.0995,0.664491723,2.8,1.06,2.9939271868,3.347,-0.9495,3.4790744818,0.657,-0.0995,0.664491723,2.69,-0.85,2.8210990766
2020-02-18 13:00:00,3.4705,0.963,3.6016300823,0.6705,-0.097,0.6774800735000001,2.8,1.06,2.9939271868,3.3605,-0.9470000000000001,3.4913850046,0.6705,-0.097,0.6774800735000001,2.69,-0.85,2.8210990766
2020-02-18 13:30:00,3.5245,0.9815,3.6586121002,0.6345000000000001,-0.0785,0.6393375478000001,2.89,1.06,3.0782624969,3.4045,-0.9485,3.5341579619,0.6345000000000001,-0.0785,0.6393375478000001,2.77,-0.87,2.9034117862
2020-02-18 14:00:00,3.511,0.9885,3.6474995888,0.621,-0.07150000000000001,0.6251025916,2.89,1.06,3.0782624969,3.391,-0.9415,3.5192759554,0.621,-0.07150000000000001,0.6251025916,2.77,-0.87,2.9034117862
2020-02-18 14:30:00,3.4075,0.9495,3.537316285,0.6475000000000001,-0.0805,0.6524848657,2.76,1.03,2.9459293949000003,3.2875,-0.9505,3.4221493977,0.6475000000000001,-0.0805,0.6524848657,2.64,-0.87,2.7796582524
2020-02-18 15:00:00,3.2855,0.9455,3.4188419823,0.6555000000000001,-0.0845,0.6609239744000001,2.63,1.03,2.8244999557,3.1655,-0.9745,3.3121051463,0.6555000000000001,-0.0845,0.6609239744000001,2.51,-0.89,2.6631184728
2020-02-18 15:30:00,3.3205,0.9445,3.4522167516,0.6605000000000001,-0.0855,0.6660108858,2.66,1.03,2.8524550829,3.2105,-0.9755,3.3554300023,0.6605000000000001,-0.0855,0.6660108858,2.55,-0.89,2.7008517175
2020-02-18 16:00:00,3.3925,0.9315,3.5180603321,0.7025,-0.0985,0.7093719053,2.69,1.03,2.8804513535,3.2725,-0.9885,3.4185360171,0.7025,-0.0985,0.7093719053,2.5700000000000003,-0.89,2.7197426349000002
2020-02-18 16:30:00,3.338,0.9275,3.4644624763,0.708,-0.10250000000000001,0.7153811921000001,2.63,1.03,2.8244999557,3.218,-0.9925,3.3675778016,0.708,-0.10250000000000001,0.7153811921000001,2.51,-0.89,2.6631184728
2020-02-18 17:00:00,3.395,0.902,3.5127808073,0.725,-0.098,0.7315934663,2.67,1.0,2.8511225859,3.285,-0.988,3.4303598937,0.725,-0.098,0.7315934663,2.56,-0.89,2.7102951869
2020-02-18 17:30:00,3.2685,0.8285,3.3718695853,0.7285,-0.1015,0.7355368787000001,2.54,0.93,2.7049029557,3.1485,-1.0515,3.3194434021,0.7285,-0.1015,0.7355368787000001,2.42,-0.9500000000000001,2.5997884529
2020-02-18 18:00:00,3.3275,0.858,3.4363382037,0.7275,-0.10200000000000001,0.7346157159000001,2.6,0.96,2.7715699522,3.2075,-1.052,3.375612574,0.7275,-0.10200000000000001,0.7346157159000001,2.48,-0.9500000000000001,2.6557296549
2020-02-18 18:30:00,3.484,0.8715,3.5913463005,0.704,-0.08850000000000001,0.7095408727,2.7800000000000002,0.96,2.941088234,3.364,-1.0385,3.5206502595,0.704,-0.08850000000000001,0.7095408727,2.66,-0.9500000000000001,2.824553062
2020-02-18 19:00:00,3.346,0.8300000000000001,3.4474071416,0.726,-0.1,0.7328546923,2.62,0.93,2.7801618658000002,3.226,-1.05,3.3925766019,0.726,-0.1,0.7328546923,2.5,-0.9500000000000001,2.6744158241
2020-02-18 19:30:00,3.3805,0.3685,3.4005253271,0.7005,-0.1015,0.7078153008,2.68,0.47000000000000003,2.7209005862,3.3405,-0.5815,3.3907348024,0.7005,-0.1015,0.7078153008,2.64,-0.48,2.683281573
2020-02-18 20:00:00,3.2675,-0.036500000000000005,3.2677038575,0.6975,-0.0965,0.7041438063000001,2.5700000000000003,0.06,2.5707002937,3.2875,-0.1865,3.2927858266,0.6975,-0.0965,0.7041438063000001,2.59,-0.09,2.5915632348
2020-02-18 20:30:00,3.016,-0.0575,3.0165480686,0.716,-0.0975,0.7226079504,2.3,0.04,2.3003477998,3.036,-0.2275,3.0445118246,0.716,-0.0975,0.7226079504,2.32,-0.13,2.3236393868
2020-02-18 21:00:00,2.932,-0.059000000000000004,2.932593562,0.722,-0.099,0.728755789,2.21,0.04,2.2103619613,2.942,-0.229,2.9508990156,0.722,-0.099,0.728755789,2.22,-0.13,2.2238030488
2020-02-18 21:30:00,2.879,-0.1005,2.8807535906,0.719,-0.1005,0.7259898415,2.16,0.0,2.16,2.899,-0.2305,2.9081491107,0.719,-0.1005,0.7259898415,2.18,-0.13,2.1838727069
2020-02-18 22:00:00,2.708,0.5670000000000001,2.7667224292,0.718,-0.10300000000000001,0.7253502602,1.99,0.67,2.0997618913,2.628,-0.983,2.8058283982,0.718,-0.10300000000000001,0.7253502602,1.9100000000000001,-0.88,2.1029740845
2020-02-18 22:30:00,2.6390000000000002,0.799,2.7573033928,0.719,-0.101,0.7260592262000001,1.92,0.9,2.1204716456,2.559,-1.221,2.8353698171,0.719,-0.101,0.7260592262000001,1.8399999999999999,-1.12,2.1540659229
2020-02-18 23:00:00,2.373,0.7525000000000001,2.4894548098,0.733,-0.1075,0.7408409073000001,1.6400000000000001,0.86,1.8518099255,2.303,-1.2675,2.6287573585,0.733,-0.1075,0.7408409073000001,1.57,-1.16,1.9520502042999999
2020-02-18 23:30:00,2.1965,0.135,2.2006447351,0.7265,-0.105,0.7340485338,1.47,0.24,1.4894629905,2.1865,-0.655,2.2825002191,0.7265,-0.105,0.7340485338,1.46,-0.55,1.5601602481999999
2020-02-19 00:00:00,2.0775,0.022500000000000003,2.0776218376,0.7375,-0.1075,0.7452935663,1.34,0.13,1.3462912018,2.0875,-0.5675,2.1632643158000002,0.7375,-0.1075,0.7452935663,1.35,-0.46,1.426218777
2020-02-19 00:30:00,1.9505,0.6125,2.0444085942,0.7405,-0.1075,0.7482623203000001,1.21,0.72,1.408012784,1.8805,-1.2075,2.2348012216,0.7405,-0.1075,0.7482623203000001,1.1400000000000001,-1.1,1.5841717079
2020-02-19 01:00:00,1.8780000000000001,0.6125,1.9753582586,0.738,-0.1075,0.7457883413,1.1400000000000001,0.72,1.3483323033,1.818,-1.2075,2.1824711338,0.738,-0.1075,0.7457883413,1.08,-1.1,1.5415576538
2020-02-19 01:30:00,1.7555,0.6125,1.8592838675,0.7355,-0.1075,0.7433145364,1.02,0.72,1.2485191228,1.6855,-1.2475,2.0969421785,0.7355,-0.1075,0.7433145364,0.9500000000000001,-1.1400000000000001,1.4839474384
2020-02-19 02:00:00,1.855,0.613,1.9536616903000001,0.735,-0.107,0.7427476018,1.12,0.72,1.3314653582,1.7850000000000001,-1.207,2.1547793391,0.735,-0.107,0.7427476018,1.05,-1.1,1.5206906326
2020-02-19 02:30:00,1.7605,0.6145,1.8646636426,0.7305,-0.10550000000000001,0.7380789253000001,1.03,0.72,1.2567020331,1.6905000000000001,-1.2055,2.0762997134,0.7305,-0.10550000000000001,0.7380789253000001,0.96,-1.1,1.46
2020-02-19 03:00:00,1.706,0.6245,1.8167102823999999,0.706,-0.0955,0.7124298211,1.0,0.72,1.2322337441,1.6360000000000001,-1.2355,2.0501112775,0.706,-0.0955,0.7124298211,0.93,-1.1400000000000001,1.4712239802
2020-02-19 03:30:00,1.6915,0.611,1.7984696967,0.6915,-0.089,0.6972038798,1.0,0.7000000000000001,1.2206555616,1.6215000000000002,-1.229,2.0346260713,0.6915,-0.089,0.6972038798,0.93,-1.1400000000000001,1.4712239802
2020-02-19 04:00:00,1.6059999999999999,0.606,1.7165290560000002,0.556,-0.034,0.5570385983,1.05,0.64,1.2296747537,1.536,-1.234,1.9702923641,0.556,-0.034,0.5570385983,0.98,-1.2,1.5493224325
2020-02-19 04:30:00,1.6565,0.626,1.7708382902,0.6065,-0.054,0.6088992117,1.05,0.68,1.2509596316,1.5865,-1.254,2.0222507881,0.6065,-0.054,0.6088992117,0.98,-1.2,1.5493224325
2020-02-19 05:00:00,1.7385000000000002,0.6645,1.8611669726,0.48850000000000005,-0.0155,0.48874584400000004,1.25,0.68,1.4229898102,1.6684999999999999,-1.2755,2.100188682,0.48850000000000005,-0.0155,0.48874584400000004,1.18,-1.26,1.7262676502
2020-02-19 05:30:00,1.7165,0.719,1.8610032912,0.34650000000000003,0.039,0.3486878977,1.37,0.68,1.5294770348,1.6465,-1.301,2.0984668808,0.34650000000000003,0.039,0.3486878977,1.3,-1.34,1.8669761648
2020-02-19 06:00:00,1.7655,0.624,1.8725293723,0.3955,0.024,0.396227523,1.37,0.6000000000000001,1.4956269588,1.6955,-1.206,2.0806624546,0.3955,0.024,0.396227523,1.3,-1.23,1.7896647731000002
2020-02-19 06:30:00,2.0625,0.7195,2.1843961408,0.3825,0.029500000000000002,0.3836358951,1.6800000000000002,0.6900000000000001,1.8161773041,1.9825,-1.2005,2.3176510738,0.3825,0.029500000000000002,0.3836358951,1.6,-1.23,2.0181427105
2020-02-19 07:00:00,2.3529999999999998,0.009000000000000001,2.353017212,0.443,0.009000000000000001,0.4430914127,1.9100000000000001,0.0,1.9100000000000001,2.373,-0.391,2.4049968815,0.443,0.009000000000000001,0.4430914127,1.9300000000000002,-0.4,1.971014967
2020-02-19 07:30:00,2.5355,-0.0335,2.5357212978,0.4355,-0.0035,0.43551406410000004,2.1,-0.03,2.1002142748,2.5155000000000003,-0.28350000000000003,2.531424994,0.4355,-0.0035,0.43551406410000004,2.08,-0.28,2.0987615396
2020-02-19 08:00:00,2.5135,0.4655,2.5562418704,0.3435,0.025500000000000002,0.3444452061,2.17,0.44,2.2141589825,2.4835000000000003,-0.7445,2.5926921337,0.3435,0.025500000000000002,0.3444452061,2.14,-0.77,2.2743130831
2020-02-19 08:30:00,2.752,0.9225000000000001,2.9025006891,0.382,0.0125,0.38220446100000005,2.37,0.91,2.538700455,2.652,-1.0875,2.8663147507,0.382,0.0125,0.38220446100000005,2.27,-1.1,2.5224789395
2020-02-19 09:00:00,3.0705,0.551,3.1195466417,0.4405,-0.009000000000000001,0.4405919314,2.63,0.56,2.6889589063,3.0205,-0.629,3.085297595,0.4405,-0.009000000000000001,0.4405919314,2.58,-0.62,2.6534505836999998
2020-02-19 09:30:00,0.3855,0.0145,0.3857726014,0.3825,0.0115,0.3826728368,0.003,0.003,0.0042426407000000005,0.3855,0.0145,0.3857726014,0.3825,0.0115,0.3826728368,0.003,0.003,0.0042426407000000005
2020-02-19 10:00:00,3.45,0.08750000000000001,3.4511094231,0.36,0.0175,0.3604250962,3.09,0.07,3.0907927786,3.47,-0.0425,3.4702602568,0.36,0.0175,0.3604250962,3.11,-0.06,3.1105787243
2020-02-19 10:30:00,3.3715,0.0665,3.3721557645,0.3315,0.026500000000000003,0.33255751380000004,3.04,0.04,3.0402631465,3.4015,-0.0635,3.4020926648,0.3315,0.026500000000000003,0.33255751380000004,3.07,-0.09,3.0713189349
2020-02-19 11:00:00,3.1535,0.005,3.1535039638,0.3735,0.005,0.3735334657,2.7800000000000002,0.0,2.7800000000000002,3.1735,-0.115,3.175582978,0.3735,0.005,0.3735334657,2.8,-0.12,2.8025702489
2020-02-19 11:30:00,3.6385,0.060500000000000005,3.6390029541,0.42850000000000005,-0.0495,0.4313496262,3.21,0.11,3.2118841822,3.6685,-0.059500000000000004,3.6689824884,0.42850000000000005,-0.0495,0.4313496262,3.24,-0.01,3.2400154321
2020-02-19 12:00:00,3.661,0.0475,3.6613081337,0.491,-0.0625,0.4949618672,3.17,0.11,3.1719079432,3.681,-0.07250000000000001,3.6817139012,0.491,-0.0625,0.4949618672,3.19,-0.01,3.1900156739
2020-02-19 12:30:00,3.7800000000000002,0.0785,3.7808150246,0.45,-0.07150000000000001,0.45564487270000004,3.33,0.15,3.3333766664,3.8,-0.051500000000000004,3.8003489642,0.45,-0.07150000000000001,0.45564487270000004,3.35,0.02,3.350059701
2020-02-19 13:00:00,3.629,0.06,3.6294959705,0.599,-0.09,0.6057235343,3.03,0.15,3.0337105992,3.659,-0.07,3.6596695206,0.599,-0.09,0.6057235343,3.06,0.02,3.0600653588
2020-02-19 13:30:00,3.742,0.0625,3.7425219104,0.792,-0.1275,0.8021971391,2.95,0.19,2.9561123118,3.762,-0.0675,3.7626055135,0.792,-0.1275,0.8021971391,2.9699999999999998,0.06,2.9706059988
2020-02-19 14:00:00,3.716,0.07200000000000001,3.7166974588,0.686,-0.11800000000000001,0.6960747086,3.03,0.19,3.0359512513,3.7359999999999998,-0.058,3.736450187,0.686,-0.11800000000000001,0.6960747086,3.05,0.06,3.0505901068
2020-02-19 14:30:00,3.4285,0.0275,3.428610287,0.5285000000000001,-0.10250000000000001,0.5383479358000001,2.9,0.13,2.9029123307,3.4485,-0.10250000000000001,3.4500229709,0.5285000000000001,-0.10250000000000001,0.5383479358000001,2.92,0.0,2.92
2020-02-19 15:00:00,3.297,0.001,3.2970001517,0.657,-0.129,0.6695446214,2.64,0.13,2.6431988196000002,3.317,-0.129,3.3195074936,0.657,-0.129,0.6695446214,2.66,0.0,2.66
2020-02-19 15:30:00,3.432,0.012,3.432020979,0.872,-0.158,0.8861986233,2.56,0.17,2.5656383221,3.452,-0.11800000000000001,3.454016213,0.872,-0.158,0.8861986233,2.58,0.04,2.5803100589
2020-02-19 16:00:00,3.4875,0.014,3.4875281002,0.8775000000000001,-0.156,0.8912588008000001,2.61,0.17,2.6155305389,3.5075000000000003,-0.116,3.5094176511,0.8775000000000001,-0.156,0.8912588008000001,2.63,0.04,2.6303041649
2020-02-19 16:30:00,3.4785,0.0095,3.4785129725,0.8985000000000001,-0.1605,0.9127225756,2.58,0.17,2.5855947092,3.4885,-0.12050000000000001,3.4905805390999998,0.8985000000000001,-0.1605,0.9127225756,2.59,0.04,2.5903088619
2020-02-19 17:00:00,3.4785,-0.0145,3.4785302211999998,0.8285,-0.1345,0.839346472,2.65,0.12,2.6527155897,3.4985,-0.0945,3.4997760643,0.8285,-0.1345,0.839346472,2.67,0.04,2.6702996087
2020-02-19 17:30:00,3.5165,-0.0375,3.5166999446,0.7865000000000001,-0.11750000000000001,0.7952285835,2.73,0.08,2.7311719096,3.5365,-0.14750000000000002,3.5395746213,0.7865000000000001,-0.11750000000000001,0.7952285835,2.75,-0.03,2.7501636315
2020-02-19 18:00:00,3.4965,-0.0405,3.4967345481,0.8665,-0.1505,0.8794728535,2.63,0.11,2.6322993751,3.5165,-0.18050000000000002,3.5211294352999998,0.8665,-0.1505,0.8794728535,2.65,-0.03,2.6501698059
2020-02-19 18:30:00,3.5945,0.0235,3.5945768179,0.8545,-0.14650000000000002,0.8669674158,2.74,0.17,2.7452686572,3.6245000000000003,-0.17650000000000002,3.6287949102,0.8545,-0.14650000000000002,0.8669674158,2.77,-0.03,2.7701624501
2020-02-19 19:00:00,3.39,0.0135,3.3900268803999998,0.89,-0.1565,0.9036549397,2.5,0.17,2.5057733337,3.41,-0.24650000000000002,3.4188978122,0.89,-0.1565,0.9036549397,2.52,-0.09,2.5216066307
2020-02-19 19:30:00,3.406,0.0125,3.4060229374,0.8160000000000001,-0.1375,0.8275036254,2.59,0.15,2.5943399931,3.426,-0.2275,3.4335451431,0.8160000000000001,-0.1375,0.8275036254,2.61,-0.09,2.6115512631
2020-02-19 20:00:00,3.3529999999999998,-0.007500000000000001,3.353008388,0.863,-0.1575,0.8772543816,2.49,0.15,2.4945139807,3.373,-0.1975,3.3787771827,0.863,-0.1575,0.8772543816,2.51,-0.04,2.5103187049
2020-02-19 20:30:00,3.212,-0.033,3.2121695161,0.852,-0.153,0.8656286733,2.36,0.12,2.363048878,3.232,-0.223,3.2396840895,0.852,-0.153,0.8656286733,2.38,-0.07,2.3810291892
2020-02-19 21:00:00,3.0675,-0.022500000000000003,3.0675825172,0.8175,-0.14250000000000002,0.8298267892000001,2.25,0.12,2.2531977277,3.0975,-0.3025,3.1122359326,0.8175,-0.14250000000000002,0.8298267892000001,2.2800000000000002,-0.16,2.2856071403
2020-02-19 21:30:00,2.895,-0.078,2.8960505866,0.805,-0.138,0.8167429216000001,2.09,0.06,2.0908610666,2.925,-0.298,2.940140983,0.805,-0.138,0.8167429216000001,2.12,-0.16,2.1260291625
2020-02-19 22:00:00,2.6470000000000002,-0.0945,2.6486863253,0.737,-0.1145,0.7458413035,1.9100000000000001,0.02,1.9101047092,2.6470000000000002,-0.3345,2.6680515831,0.737,-0.1145,0.7458413035,1.9100000000000001,-0.22,1.9226284092
2020-02-19 22:30:00,2.6505,0.744,2.7529413815,0.7705000000000001,-0.126,0.7807344299000001,1.88,0.87,2.0715453169,2.5605,-1.176,2.8176472899,0.7705000000000001,-0.126,0.7807344299000001,1.79,-1.05,2.0752349265
2020-02-19 23:00:00,2.391,0.197,2.3991019153,0.7010000000000001,-0.10300000000000001,0.7085266403,1.69,0.30000000000000004,1.7164206944,2.391,-0.673,2.4839102238,0.7010000000000001,-0.10300000000000001,0.7085266403,1.69,-0.5700000000000001,1.7835358141
2020-02-19 23:30:00,2.0925,-0.21350000000000002,2.1033636157,0.7325,-0.1135,0.7412411888,1.3599999999999999,-0.1,1.3636715147,2.1325,-0.3335,2.1584203715,0.7325,-0.1135,0.7412411888,1.4,-0.22,1.417180299
2020-02-20 00:00:00,2.0325,-0.24650000000000002,2.0473930986,0.8325,-0.14650000000000002,0.8452919614000001,1.2,-0.1,1.2041594579,2.0625,-0.3365,2.0897699634,0.8325,-0.14650000000000002,0.8452919614000001,1.23,-0.19,1.2445882853
2020-02-20 00:30:00,1.9465,-0.25,1.9624887898,0.8365,-0.15,0.8498424854000001,1.11,-0.1,1.1144954015,1.9865,-0.34,2.0153863773,0.8365,-0.15,0.8498424854000001,1.15,-0.19,1.1655899794
2020-02-20 01:00:00,1.8915000000000002,-0.2585,1.9090821092999999,0.8615,-0.1585,0.8759591885,1.03,-0.1,1.0348429833,1.9315,-0.34850000000000003,1.9626880802,0.8615,-0.1585,0.8759591885,1.07,-0.19,1.086738239
2020-02-20 01:30:00,1.738,-0.2505,1.7559596379,0.838,-0.1505,0.8514072175,0.9,-0.1,0.9055385138000001,1.778,-0.3705,1.8161922393,0.838,-0.1505,0.8514072175,0.9400000000000001,-0.22,0.9654014709000001
2020-02-20 02:00:00,1.8145,-0.2565,1.8325399041,0.8545,-0.1565,0.8687131287000001,0.96,-0.1,0.965194281,1.8445,-0.3765,1.8825335322,0.8545,-0.1565,0.8687131287000001,0.99,-0.22,1.0141498903
2020-02-20 02:30:00,1.7525,-0.3005,1.7780766294,0.8625,-0.1605,0.8773063889,0.89,-0.14,0.9009439494,1.7825000000000002,-0.3205,1.8110843437000002,0.8625,-0.1605,0.8773063889,0.92,-0.16,0.9338094024
2020-02-20 03:00:00,1.768,-0.156,1.7748690093000001,0.878,-0.166,0.8935546989,0.89,0.01,0.890056178,1.768,-0.466,1.8283817982000001,0.878,-0.166,0.8935546989,0.89,-0.30000000000000004,0.9392017888
2020-02-20 03:30:00,1.7615,0.62,1.8674266385,0.8715,-0.16,0.8860656014,0.89,0.78,1.1834272263,1.7115,-1.23,2.1076366504,0.8715,-0.16,0.8860656014,0.84,-1.07,1.3603308421
2020-02-20 04:00:00,1.6185,0.621,1.7335464372,0.8685,-0.159,0.882934454,0.75,0.78,1.0820813278,1.5585,-1.289,2.0224844252,0.8685,-0.159,0.882934454,0.6900000000000001,-1.13,1.3240090634000001
2020-02-20 04:30:00,1.744,0.6940000000000001,1.8770114544,0.864,-0.156,0.8779703867,0.88,0.85,1.2234786471,1.694,-1.286,2.1268361479,0.864,-0.156,0.8779703867,0.8300000000000001,-1.13,1.4020698984
2020-02-20 05:00:00,1.8105,0.713,1.9458363883,0.8705,-0.157,0.8845446569000001,0.9400000000000001,0.87,1.2808200498,1.7605,-1.317,2.1986016579,0.8705,-0.157,0.8845446569000001,0.89,-1.16,1.4620875487
2020-02-20 05:30:00,1.8625,0.711,1.9935965615,0.8725,-0.159,0.8868693534000001,0.99,0.87,1.3179529582,1.8025,-1.319,2.233554846,0.8725,-0.159,0.8868693534000001,0.93,-1.16,1.4867750334
2020-02-20 06:00:00,1.9255,0.714,2.0536178442,0.8655,-0.156,0.8794465589,1.06,0.87,1.3713132392,1.8655,-1.316,2.2829687361,0.8655,-0.156,0.8794465589,1.0,-1.16,1.5315351775
2020-02-20 06:30:00,2.169,0.778,2.304310092,0.889,-0.162,0.9036398619,1.28,0.9400000000000001,1.5880806025,2.109,-1.262,2.4577479529,0.889,-0.162,0.9036398619,1.22,-1.1,1.6426807359
2020-02-20 07:00:00,2.402,0.8165,2.5369817205,0.892,-0.1635,0.9068606563,1.51,0.98,1.8001388835,2.342,-1.2135,2.6377161049,0.892,-0.1635,0.9068606563,1.45,-1.05,1.790251379
2020-02-20 07:30:00,2.5305,0.109,2.5328464719,0.8905000000000001,-0.161,0.9049371525000001,1.6400000000000001,0.27,1.6620770139,2.5404999999999998,-0.47100000000000003,2.5837920292,0.8905000000000001,-0.161,0.9049371525000001,1.65,-0.31,1.6788686667000001
2020-02-20 08:00:00,2.6189999999999998,-0.059000000000000004,2.6196644823,0.889,-0.159,0.9031068597,1.73,0.1,1.7328877632,2.659,-0.259,2.6715841742,0.889,-0.159,0.9031068597,1.77,-0.1,1.7728226082
2020-02-20 08:30:00,2.9255,0.732,3.0156880227,0.8855000000000001,-0.158,0.8994855474000001,2.04,0.89,2.225690904,2.8755,-0.918,3.0184804538,0.8855000000000001,-0.158,0.8994855474000001,1.99,-0.76,2.1301877851
2020-02-20 09:00:00,3.082,-0.068,3.082750071,0.882,-0.158,0.8960401777,2.2,0.09,2.2018401395,3.102,-0.088,3.1032479759,0.882,-0.158,0.8960401777,2.22,0.07,2.2211033294
2020-02-20 09:30:00,3.229,-0.068,3.2297159318,0.869,-0.158,0.8832468511,2.36,0.09,2.3617154782,3.239,0.002,3.2390006175,0.869,-0.158,0.8832468511,2.37,0.16,2.375394704
2020-02-20 10:00:00,3.2415,0.109,3.2433321214,0.7815000000000001,-0.121,0.7908117665000001,2.46,0.23,2.4707286375,3.2815,-0.221,3.2889334517,0.7815000000000001,-0.121,0.7908117665000001,2.5,-0.1,2.5019992006000003
2020-02-20 10:30:00,3.333,0.095,3.3343536105,0.873,-0.155,0.886653258,2.46,0.25,2.472670621,3.373,-0.195,3.3786319717,0.873,-0.155,0.886653258,2.5,-0.04,2.5003199795
2020-02-20 11:00:00,3.2355,-0.002,3.2355006181,0.8755000000000001,-0.162,0.8903618646,2.36,0.16,2.3654175107,3.2555,-0.122,3.2577851755,0.8755000000000001,-0.162,0.8903618646,2.38,0.04,2.3803361107
2020-02-20 11:30:00,3.5495,0.063,3.5500590488,0.8995000000000001,-0.137,0.9098732055000001,2.65,0.2,2.6575364532,3.5795,-0.057,3.5799538055999998,0.8995000000000001,-0.137,0.9098732055000001,2.68,0.08,2.681193764
2020-02-20 12:00:00,3.643,0.08850000000000001,3.644074814,0.913,-0.1115,0.9197832625000001,2.73,0.2,2.7373162039,3.6630000000000003,-0.0315,3.6631354398,0.913,-0.1115,0.9197832625000001,2.75,0.08,2.7511633903
2020-02-20 12:30:00,3.6189999999999998,0.084,3.6199747237,0.889,-0.116,0.8965361119,2.73,0.2,2.7373162039,3.6390000000000002,-0.036000000000000004,3.6391780665,0.889,-0.116,0.8965361119,2.75,0.08,2.7511633903
2020-02-20 13:00:00,3.451,0.055,3.4514382509,0.881,-0.105,0.8872350309,2.5700000000000003,0.16,2.574975728,3.481,-0.065,3.481606813,0.881,-0.105,0.8872350309,2.6,0.04,2.6003076741
2020-02-20 13:30:00,3.446,0.041,3.4462438973,0.926,-0.11900000000000001,0.933615017,2.52,0.16,2.5250742563,3.4859999999999998,-0.079,3.4868950371,0.926,-0.11900000000000001,0.933615017,2.56,0.04,2.5603124809
2020-02-20 14:00:00,3.4165,0.165,3.4204820201,0.8965000000000001,-0.115,0.903845811,2.52,0.28,2.5355078387,3.4265,-0.185,3.4314905289,0.8965000000000001,-0.115,0.903845811,2.5300000000000002,-0.07,2.5309681941999997
2020-02-20 14:30:00,3.349,0.8945000000000001,3.4664003303,0.919,-0.1155,0.9262295882,2.43,1.01,2.6315394734,3.249,-0.9955,3.3980908243,0.919,-0.1155,0.9262295882,2.33,-0.88,2.4906424874
2020-02-20 15:00:00,3.059,0.8545,3.1761063033,0.919,-0.1155,0.9262295882,2.14,0.97,2.3495744296,2.969,-1.0555,3.1510381226,0.919,-0.1155,0.9262295882,2.05,-0.9400000000000001,2.2552383466
2020-02-20 15:30:00,3.0635,0.871,3.1849133819,0.9235000000000001,-0.11900000000000001,0.9311354628,2.14,0.99,2.3579016095,2.9735,-1.059,3.156451053,0.9235000000000001,-0.11900000000000001,0.9311354628,2.05,-0.9400000000000001,2.2552383466
2020-02-20 16:00:00,3.1665,0.975,3.3132079998,0.9365,-0.115,0.9435344456,2.23,1.09,2.4821361768,3.0765,-1.135,3.2791885048,0.9365,-0.115,0.9435344456,2.14,-1.02,2.3706539182
2020-02-20 16:30:00,3.169,0.9535,3.3093387935,0.889,-0.08650000000000001,0.8931983262000001,2.2800000000000002,1.04,2.5059928172,3.079,-1.1065,3.271785942,0.889,-0.08650000000000001,0.8931983262000001,2.19,-1.02,2.415884931
2020-02-20 17:00:00,3.258,0.9305,3.3882730483,0.9580000000000001,-0.1095,0.9642376522,2.3,1.04,2.5242028445,3.148,-1.0695000000000001,3.3247156645000002,0.9580000000000001,-0.1095,0.9642376522,2.19,-0.96,2.3911712611000002
2020-02-20 17:30:00,3.2495,0.904,3.3729017552,0.9495,-0.106,0.9553984771,2.3,1.01,2.511991242,3.1395,-1.126,3.3353165142,0.9495,-0.106,0.9553984771,2.19,-1.02,2.415884931
2020-02-20 18:00:00,3.25,0.34750000000000003,3.2685250879,0.8,-0.052500000000000005,0.8017208055,2.45,0.4,2.4824383174999998,3.23,-0.5325,3.2735998916,0.8,-0.052500000000000005,0.8017208055,2.43,-0.48,2.4769537743
2020-02-20 18:30:00,3.4265,0.0285,3.4266185227,0.8665,-0.0815,0.8703243648000001,2.56,0.11,2.5623621914,3.4665,-0.1715,3.4707397626,0.8665,-0.0815,0.8703243648000001,2.6,-0.09,2.601557226
2020-02-20 19:00:00,3.373,-0.07200000000000001,3.3737683679,0.873,-0.082,0.8768426313000001,2.5,0.01,2.5000199999,3.383,-0.132,3.3855742497,0.873,-0.082,0.8768426313000001,2.51,-0.05,2.5104979586000002
2020-02-20 19:30:00,3.278,-0.151,3.2814760398000002,0.8280000000000001,-0.07100000000000001,0.8310385069,2.45,-0.08,2.4513057745,3.268,-0.051000000000000004,3.2683979256,0.8280000000000001,-0.07100000000000001,0.8310385069,2.44,0.02,2.4400819658
2020-02-20 20:00:00,3.187,-0.1105,3.1889150584,0.857,-0.0805,0.8607724728,2.33,-0.03,2.330193125,3.197,-0.12050000000000001,3.1992701121,0.857,-0.0805,0.8607724728,2.34,-0.04,2.3403418554
2020-02-20 20:30:00,3.001,-0.128,3.0037285164,0.851,-0.068,0.8537124809000001,2.15,-0.06,2.1508370464,3.011,-0.168,3.015683173,0.851,-0.068,0.8537124809000001,2.16,-0.1,2.1623135758
2020-02-20 21:00:00,2.9,-0.059500000000000004,2.9006103237,0.89,-0.0795,0.8935436475,2.01,0.02,2.0100995,2.93,-0.2695,2.9423681364,0.89,-0.0795,0.8935436475,2.04,-0.19,2.0488289338
2020-02-20 21:30:00,2.7215,-0.079,2.7226463689,0.9315,-0.099,0.9367460969,1.79,0.02,1.7901117283999999,2.7515,-0.289,2.7666357276999998,0.9315,-0.099,0.9367460969,1.82,-0.19,1.8298907071000001
2020-02-20 22:00:00,2.657,-0.127,2.6600334584,0.927,-0.097,0.9320611568,1.73,-0.03,1.7302600960999999,2.677,-0.28700000000000003,2.6923406174,0.927,-0.097,0.9320611568,1.75,-0.19,1.760284068
2020-02-20 22:30:00,2.5775,0.153,2.582037035,0.9175000000000001,-0.097,0.9226132722,1.6600000000000001,0.25,1.6787197503,2.5675,-0.537,2.623056471,0.9175000000000001,-0.097,0.9226132722,1.65,-0.44,1.7076592166
2020-02-20 23:00:00,2.341,0.504,2.3946392213,0.891,-0.08600000000000001,0.8951407711,1.45,0.59,1.5654392355,2.301,-0.976,2.4994353362,0.891,-0.08600000000000001,0.8951407711,1.4100000000000001,-0.89,1.667393175
2020-02-20 23:30:00,2.1355,-0.23950000000000002,2.1488882009,0.9555,-0.1095,0.9617538666000001,1.18,-0.13,1.1871394189,2.1655,-0.2695,2.1822054211,0.9555,-0.1095,0.9617538666000001,1.21,-0.16,1.2205326706
2020-02-21 00:00:00,2.0885,-0.129,2.0924801672,0.7685000000000001,-0.059000000000000004,0.7707614741000001,1.32,-0.07,1.3218547575000001,2.0985,-0.399,2.1360953279,0.7685000000000001,-0.059000000000000004,0.7707614741000001,1.33,-0.34,1.3727709204
2020-02-21 00:30:00,1.881,0.6755,1.9986148328,0.761,-0.044500000000000005,0.7622999738,1.12,0.72,1.3314653582,1.831,-1.2545,2.2195340164,0.761,-0.044500000000000005,0.7622999738,1.07,-1.21,1.6152399203
2020-02-21 01:00:00,1.8925,0.631,1.9949228682000002,0.6125,-0.009000000000000001,0.6125661189,1.28,0.64,1.4310835056,1.8325,-1.219,2.200912822,0.6125,-0.009000000000000001,0.6125661189,1.22,-1.21,1.7182840277
2020-02-21 01:30:00,1.683,0.5955,1.7852476719,0.603,-0.0045000000000000005,0.6030167908,1.08,0.6000000000000001,1.2354756169,1.613,-1.2145000000000001,2.0191035758,0.603,-0.0045000000000000005,0.6030167908,1.01,-1.21,1.5761345119999999
2020-02-21 02:00:00,1.8135,0.6215,1.9170405577,0.7335,-0.0385,0.7345097004000001,1.08,0.66,1.2657013866,1.7435,-1.2185,2.1270953199,0.7335,-0.0385,0.7345097004000001,1.01,-1.18,1.5532224567
2020-02-21 02:30:00,1.7650000000000001,0.6225,1.8715585083000001,0.855,-0.0675,0.8576603349,0.91,0.6900000000000001,1.1420157617,1.695,-1.2175,2.0869430395,0.855,-0.0675,0.8576603349,0.84,-1.15,1.4241137595
2020-02-21 03:00:00,1.7005,0.656,1.8226453989,0.7405,-0.034,0.7412801427,0.96,0.6900000000000001,1.1822436297,1.6305,-1.234,2.0448193686,0.7405,-0.034,0.7412801427,0.89,-1.2,1.4940214189
2020-02-21 03:30:00,1.7705000000000002,0.6900000000000001,1.9002026866000001,0.8105,-0.07,0.8135172094,0.96,0.76,1.2244182292,1.7005,-1.27,2.1224043559,0.8105,-0.07,0.8135172094,0.89,-1.2,1.4940214189
2020-02-21 04:00:00,1.6075,0.685,1.7473640863000002,0.8675,-0.075,0.8707360392,0.74,0.76,1.0607544485,1.5575,-1.275,2.0128167453,0.8675,-0.075,0.8707360392,0.6900000000000001,-1.2,1.3842326394
2020-02-21 04:30:00,1.6435,0.6815,1.7791949022,0.8635,-0.0785,0.8670608398,0.78,0.76,1.0890362712,1.5935000000000001,-1.2785,2.0429891091,0.8635,-0.0785,0.8670608398,0.73,-1.2,1.4045995870999999
2020-02-21 05:00:00,1.728,0.6745,1.8549755389,0.878,-0.0855,0.8821531896,0.85,0.76,1.1402192772,1.6680000000000001,-1.2655,2.0937321343,0.878,-0.0855,0.8821531896,0.79,-1.18,1.4200352108
2020-02-21 05:30:00,1.7855,0.679,1.9102490021,0.9355,-0.101,0.9409363687000001,0.85,0.78,1.153646393,1.7255,-1.2610000000000001,2.1371643011,0.9355,-0.101,0.9409363687000001,0.79,-1.16,1.4034600100999999
2020-02-21 06:00:00,1.784,0.6900000000000001,1.9127874946999999,0.904,-0.09,0.9084690419,0.88,0.78,1.1759251677,1.724,-1.25,2.1294778703,0.904,-0.09,0.9084690419,0.8200000000000001,-1.16,1.4205632686
2020-02-21 06:30:00,2.113,0.7335,2.2366920329,0.923,-0.0965,0.9280308454,1.19,0.8300000000000001,1.4508618129,2.053,-1.1965,2.3762199498,0.923,-0.0965,0.9280308454,1.13,-1.1,1.5769908053
2020-02-21 07:00:00,2.515,0.763,2.6281921542999997,0.915,-0.097,0.9201271651,1.6,0.86,1.8164801126999999,2.445,-1.107,2.6839288366,0.915,-0.097,0.9201271651,1.53,-1.01,1.8333030301000002
2020-02-21 07:30:00,2.4725,0.162,2.4778014953,0.9225000000000001,-0.108,0.9288004360000001,1.55,0.27,1.5733403955,2.4525,-0.488,2.5005799827,0.9225000000000001,-0.108,0.9288004360000001,1.53,-0.38,1.5764834284
2020-02-21 08:00:00,2.541,-0.0495,2.5414820971000003,0.921,-0.1095,0.9274865228,1.62,0.06,1.6211107302999999,2.571,-0.20950000000000002,2.5795215156999998,0.921,-0.1095,0.9274865228,1.65,-0.1,1.6530275255
2020-02-21 08:30:00,2.885,0.6345000000000001,2.953949094,0.905,-0.10550000000000001,0.9111285584000001,1.98,0.74,2.1137644145,2.835,-0.8055,2.9472114363,0.905,-0.10550000000000001,0.9111285584000001,1.9300000000000002,-0.7000000000000001,2.0530221626
2020-02-21 09:00:00,2.98,0.929,3.1214485419,0.9,-0.101,0.9056494907,2.08,1.03,2.3210557942,2.89,-1.081,3.0855568379,0.9,-0.101,0.9056494907,1.99,-0.98,2.2182200071000002
2020-02-21 09:30:00,3.224,0.9065000000000001,3.3490175052,0.904,-0.10350000000000001,0.9099056270000001,2.32,1.01,2.5303161858000003,3.114,-1.0035,3.2716980683,0.904,-0.10350000000000001,0.9099056270000001,2.21,-0.9,2.3862313383
2020-02-21 10:00:00,3.4195,0.906,3.5374872791,0.9095000000000001,-0.10400000000000001,0.9154268130000001,2.51,1.01,2.7055868125,3.2995,-0.974,3.4402581662,0.9095000000000001,-0.10400000000000001,0.9154268130000001,2.39,-0.87,2.5434228905
2020-02-21 10:30:00,3.407,0.9075000000000001,3.525791436,0.897,-0.10250000000000001,0.9028373331,2.51,1.01,2.7055868125,3.287,-0.9725,3.4278455697,0.897,-0.10250000000000001,0.9028373331,2.39,-0.87,2.5434228905
2020-02-21 11:00:00,3.145,0.8705,3.263249186,0.925,-0.1095,0.9314586679,2.22,0.98,2.4266849816000002,3.035,-1.0395,3.2080812412,0.925,-0.1095,0.9314586679,2.11,-0.93,2.3058620947
2020-02-21 11:30:00,3.5265,0.6555000000000001,3.5869043059,0.9165000000000001,-0.10450000000000001,0.9224383448000001,2.61,0.76,2.7184002649,3.4565,-0.6745,3.5216959693,0.9165000000000001,-0.10450000000000001,0.9224383448000001,2.54,-0.5700000000000001,2.603171143
2020-02-21 12:00:00,3.45,0.0695,3.4506999652,0.93,-0.1105,0.9365416435,2.52,0.18,2.5264203926,3.47,-0.0805,3.470933628,0.93,-0.1105,0.9365416435,2.54,0.03,2.5401771591999998
2020-02-21 12:30:00,3.574,0.07050000000000001,3.5746952667,0.924,-0.1095,0.9304656093,2.65,0.18,2.6561061726,3.594,-0.0795,3.5948791704,0.924,-0.1095,0.9304656093,2.67,0.03,2.670168534
2020-02-21 13:00:00,3.43,0.0955,3.431329225,0.85,-0.0845,0.8541898208,2.58,0.18,2.5862714475,3.45,-0.0545,3.4504304442000002,0.85,-0.0845,0.8541898208,2.6,0.03,2.6001730712
2020-02-21 13:30:00,3.502,0.037,3.5021954543,0.922,-0.113,0.9288988104,2.58,0.15,2.5843567865,3.5220000000000002,-0.023,3.5220750986000002,0.922,-0.113,0.9288988104,2.6,0.09,2.601557226
2020-02-21 14:00:00,3.445,0.197,3.4506280588,0.925,-0.113,0.9318766013,2.52,0.31,2.5389958645,3.435,-0.193,3.4404177072,0.925,-0.113,0.9318766013,2.51,-0.08,2.5112745768
2020-02-21 14:30:00,3.276,0.8665,3.3886572931,0.906,-0.10350000000000001,0.9118926746,2.37,0.97,2.5608201811,3.206,-0.9535,3.3447867271,0.906,-0.10350000000000001,0.9118926746,2.3,-0.85,2.452039967
2020-02-21 15:00:00,3.1915,0.149,3.1949762519,0.8815000000000001,-0.091,0.8861846591,2.31,0.24,2.322434068,3.1815,-0.301,3.1957070032,0.8815000000000001,-0.091,0.8861846591,2.3,-0.21,2.309567059
2020-02-21 15:30:00,3.265,0.0025,3.2650009571,0.895,-0.0975,0.9002950905,2.37,0.1,2.3721087665000002,3.285,-0.1275,3.2874733839,0.895,-0.0975,0.9002950905,2.39,-0.03,2.3901882771
2020-02-21 16:00:00,3.136,-0.0145,3.1360335218,0.786,-0.0645,0.7886420291,2.35,0.05,2.3505318547,3.156,-0.1345,3.158864709,0.786,-0.0645,0.7886420291,2.37,-0.07,2.3710335299
2020-02-21 16:30:00,3.242,-0.0035,3.2420018893,0.892,-0.0835,0.8958996875,2.35,0.08,2.3513613078,3.262,-0.1335,3.264730655,0.892,-0.0835,0.8958996875,2.37,-0.05,2.3705273675000003
2020-02-21 17:00:00,3.2665,0.63,3.3266984008,0.9165000000000001,-0.09,0.9209083831,2.35,0.72,2.4578242411,3.2265,-0.79,3.321807076,0.9165000000000001,-0.09,0.9209083831,2.31,-0.7000000000000001,2.4137315509
2020-02-21 17:30:00,3.2705,0.593,3.3238259957,0.7205,-0.017,0.7207005273,2.55,0.61,2.6219458423,3.2205,-0.757,3.30827285,0.7205,-0.017,0.7207005273,2.5,-0.74,2.6072207425
2020-02-21 18:00:00,3.3995,1.0205,3.5493690284,0.8495,-0.0795,0.8532118729,2.55,1.1,2.7771388154,3.2795,-1.1895,3.4885570799,0.8495,-0.0795,0.8532118729,2.43,-1.11,2.6715164233
2020-02-21 18:30:00,3.3125,1.005,3.4616009663,0.7925000000000001,-0.045,0.7937765744,2.52,1.05,2.73,3.2225,-1.195,3.4369363174,0.7925000000000001,-0.045,0.7937765744,2.43,-1.15,2.6883824133000003
2020-02-21 19:00:00,3.2465,0.9775,3.3904672982,0.9565,-0.1125,0.9630931938,2.29,1.09,2.5361782271999997,3.1565,-1.2125,3.3813678445,0.9565,-0.1125,0.9630931938,2.2,-1.1,2.4596747752
2020-02-21 19:30:00,3.246,0.9545,3.3834281801,0.9560000000000001,-0.1155,0.9629518420000001,2.29,1.07,2.5276471273,3.156,-1.1455,3.3574553236,0.9560000000000001,-0.1155,0.9629518420000001,2.2,-1.03,2.4291768153
2020-02-21 20:00:00,3.237,0.9425,3.3714203609,0.867,-0.0775,0.8704569202,2.37,1.02,2.5801744127,3.127,-1.1675,3.3378414058,0.867,-0.0775,0.8704569202,2.26,-1.09,2.5091233529
2020-02-21 20:30:00,3.015,0.9540000000000001,3.1623315765,0.865,-0.066,0.8675142650000001,2.15,1.02,2.3796848531,2.9050000000000002,-1.186,3.137773255,0.865,-0.066,0.8675142650000001,2.04,-1.12,2.3272301132
2020-02-21 21:00:00,2.878,0.48550000000000004,2.9186630929,0.918,-0.0845,0.9218808220000001,1.96,0.5700000000000001,2.0412006271,2.8280000000000003,-0.7445,2.9243570661,0.918,-0.0845,0.9218808220000001,1.9100000000000001,-0.66,2.0208166666
2020-02-21 21:30:00,2.7925,-0.101,2.7943259026,0.9825,-0.111,0.9887503477,1.81,0.01,1.8100276241,2.8125,-0.231,2.8219704552,0.9825,-0.111,0.9887503477,1.83,-0.12,1.8339302059
2020-02-21 22:00:00,2.5705,0.29550000000000004,2.5874293227000003,0.9805,-0.1145,0.9871628538,1.5899999999999999,0.41000000000000003,1.6420109622,2.5404999999999998,-0.6945,2.6337179993,0.9805,-0.1145,0.9871628538,1.56,-0.58,1.6643316977
2020-02-21 22:30:00,2.383,0.799,2.5133821834,0.983,-0.111,0.9892471885,1.4,0.91,1.6697604619000002,2.323,-1.231,2.6290093191,0.983,-0.111,0.9892471885,1.34,-1.12,1.7464249197
2020-02-21 23:00:00,2.242,0.8015,2.380959103,0.972,-0.1085,0.9780369369,1.27,0.91,1.5623699946,2.182,-1.2885,2.5340395123,0.972,-0.1085,0.9780369369,1.21,-1.18,1.6901183391
2020-02-21 23:30:00,2.089,0.794,2.2348058081,0.979,-0.116,0.9858483656,1.11,0.91,1.4353396811,2.039,-1.336,2.4377073245,0.979,-0.116,0.9858483656,1.06,-1.22,1.6161683081
2020-02-22 00:00:00,1.974,0.6965,2.0932721395,0.984,-0.1135,0.9905242299,0.99,0.81,1.2791403363,1.9140000000000001,-1.2535,2.2879375538,0.984,-0.1135,0.9905242299,0.93,-1.1400000000000001,1.4712239802
2020-02-22 00:30:00,1.8355000000000001,0.603,1.9320117105999999,0.9755,-0.107,0.9813507273000001,0.86,0.71,1.1152129841,1.7755,-1.207,2.1469162187,0.9755,-0.107,0.9813507273000001,0.8,-1.1,1.3601470509
2020-02-22 01:00:00,1.8115,0.616,1.9133709128,0.9515,-0.094,0.9561319208000001,0.86,0.71,1.1152129841,1.7515,-1.194,2.1197613663,0.9515,-0.094,0.9561319208000001,0.8,-1.1,1.3601470509
2020-02-22 01:30:00,1.704,0.619,1.8129470482999999,0.9540000000000001,-0.091,0.9583303188000001,0.75,0.71,1.0327632836,1.654,-1.191,2.0381847316,0.9540000000000001,-0.091,0.9583303188000001,0.7000000000000001,-1.1,1.303840481
2020-02-22 02:00:00,1.6655,0.6035,1.7714690231999999,0.9855,-0.10650000000000001,0.9912378625,0.68,0.71,0.9831073187,1.6055000000000001,-1.2065000000000001,2.0083008988,0.9855,-0.10650000000000001,0.9912378625,0.62,-1.1,1.2626955294
2020-02-22 02:30:00,1.5979999999999999,0.601,1.7072800005,0.988,-0.109,0.9939944668,0.61,0.71,0.9360555539000001,1.538,-1.229,1.9687267459000002,0.988,-0.109,0.9939944668,0.55,-1.12,1.2477579894
2020-02-22 03:00:00,1.5670000000000002,0.598,1.6772277722000002,0.997,-0.112,1.0032711498,0.5700000000000001,0.71,0.9104943712,1.5070000000000001,-1.232,1.9465027614000001,0.997,-0.112,1.0032711498,0.51,-1.12,1.2306502346000001
2020-02-22 03:30:00,1.5325,0.5985,1.6452229332,0.9925,-0.1115,0.9987434606000001,0.54,0.71,0.8920201791000001,1.4725000000000001,-1.2515,1.9324876455000002,0.9925,-0.1115,0.9987434606000001,0.48,-1.1400000000000001,1.2369316877
2020-02-22 04:00:00,1.516,0.652,1.6502605854999999,0.976,-0.108,0.9819572292000001,0.54,0.76,0.9323089617,1.456,-1.298,1.9505742744,0.976,-0.108,0.9819572292000001,0.48,-1.19,1.2831601615000001
2020-02-22 04:30:00,1.499,0.654,1.6354562055000001,0.979,-0.106,0.9847217881,0.52,0.76,0.9208691547000001,1.459,-1.296,1.9514858442,0.979,-0.106,0.9847217881,0.48,-1.19,1.2831601615000001
2020-02-22 05:00:00,1.52,0.678,1.6643569329,0.91,-0.082,0.9136870361,0.61,0.76,0.9745255256,1.45,-1.292,1.9421029839,0.91,-0.082,0.9136870361,0.54,-1.21,1.3250283016
2020-02-22 05:30:00,1.504,0.674,1.6481177142,0.714,-0.006,0.7140252096,0.79,0.68,1.0423531072,1.444,-1.296,1.9402968845,0.714,-0.006,0.7140252096,0.73,-1.29,1.4822280526
2020-02-22 06:00:00,1.525,0.6685,1.6650877604,0.935,-0.0915,0.9394664709,0.59,0.76,0.9621330469,1.465,-1.3014999999999999,1.9596242625,0.935,-0.0915,0.9394664709,0.53,-1.21,1.3209844814
2020-02-22 06:30:00,1.6235,0.7305,1.7802759618000001,0.8935000000000001,-0.08950000000000001,0.8979713247000001,0.73,0.8200000000000001,1.0978615578,1.5735000000000001,-1.3195000000000001,2.0535292791,0.8935000000000001,-0.08950000000000001,0.8979713247000001,0.68,-1.23,1.4054536633999999
2020-02-22 07:00:00,1.748,0.74,1.8981843957,0.9580000000000001,-0.1,0.9632050664,0.79,0.84,1.1531261856,1.698,-1.33,2.1568736634,0.9580000000000001,-0.1,0.9632050664,0.74,-1.23,1.4354441821
2020-02-22 07:30:00,1.784,0.727,1.9264436145000001,0.994,-0.113,1.000402419,0.79,0.84,1.1531261856,1.734,-1.343,2.1932635501,0.994,-0.113,1.000402419,0.74,-1.23,1.4354441821
2020-02-22 08:00:00,1.9065,0.725,2.039697833,0.9965,-0.115,1.0031137772,0.91,0.84,1.2384264209,1.8565,-1.2850000000000001,2.2578346374000002,0.9965,-0.115,1.0031137772,0.86,-1.17,1.4520674915
2020-02-22 08:30:00,2.095,0.7535000000000001,2.2263843446,1.005,-0.1165,1.0117298305,1.09,0.87,1.3946325681,2.025,-1.2665,2.3884403384,1.005,-0.1165,1.0117298305,1.02,-1.15,1.5371727294
2020-02-22 09:00:00,2.32,0.6145,2.4000021354,1.0,-0.1155,1.0066480269,1.32,0.73,1.5084097587,2.26,-1.0655000000000001,2.4985776454,1.0,-0.1155,1.0066480269,1.26,-0.9500000000000001,1.5780050697
2020-02-22 09:30:00,2.5385,-0.08950000000000001,2.5400772626,0.9985,-0.11950000000000001,1.0056254273,1.54,0.03,1.5402921801,2.5585,-0.2695,2.5726547572,0.9985,-0.11950000000000001,1.0056254273,1.56,-0.15,1.5671949464
2020-02-22 10:00:00,2.71,-0.088,2.7114284058,1.0,-0.11800000000000001,1.0069379325,1.71,0.03,1.7102631376000001,2.74,-0.20800000000000002,2.7478835492,1.0,-0.11800000000000001,1.0069379325,1.74,-0.09,1.7423260315
2020-02-22 10:30:00,2.7685,-0.08650000000000001,2.7698509888,0.9985,-0.1165,1.0052733459,1.77,0.03,1.770254219,2.7885,-0.20650000000000002,2.7961356369,0.9985,-0.1165,1.0052733459,1.79,-0.09,1.7922611417
2020-02-22 11:00:00,2.799,-0.088,2.8003830095,0.999,-0.11800000000000001,1.0059448295,1.8,0.03,1.8002499826,2.819,-0.20800000000000002,2.8266632272,0.999,-0.11800000000000001,1.0059448295,1.82,-0.09,1.822223916
2020-02-22 11:30:00,2.8475,-0.08950000000000001,2.8489061936,0.9975,-0.11950000000000001,1.0046325199,1.85,0.03,1.8502432273,2.8675,-0.20950000000000002,2.875142866,0.9975,-0.11950000000000001,1.0046325199,1.87,-0.09,1.8721645227
2020-02-22 12:00:00,2.8655,-0.0915,2.8669604985,0.9955,-0.12150000000000001,1.0028870824,1.87,0.03,1.8702406262,2.8955,-0.21150000000000002,2.9032141671,0.9955,-0.12150000000000001,1.0028870824,1.9,-0.09,1.9021303846
2020-02-22 12:30:00,2.8955,-0.09050000000000001,2.8969139614,0.9955,-0.12050000000000001,1.0027664235,1.9,0.03,1.9002368273,2.9155,-0.18050000000000002,2.9210820769,0.9955,-0.12050000000000001,1.0027664235,1.92,-0.06,1.9209372712000001
2020-02-22 13:00:00,2.931,-0.0935,2.9324909633000003,1.001,-0.12350000000000001,1.0085897332,1.9300000000000002,0.03,1.9302331465,2.961,-0.20350000000000001,2.9679847119,1.001,-0.12350000000000001,1.0085897332,1.96,-0.08,1.9616319736
2020-02-22 13:30:00,2.902,-0.089,2.9033644277,0.992,-0.11900000000000001,0.9991121058,1.9100000000000001,0.03,1.9102355876,2.922,-0.199,2.9287685125,0.992,-0.11900000000000001,0.9991121058,1.9300000000000002,-0.08,1.9316573195000002
2020-02-22 14:00:00,2.9210000000000003,-0.08950000000000001,2.9223708269,0.991,-0.11950000000000001,0.9981789669000001,1.9300000000000002,0.03,1.9302331465,2.951,-0.1995,2.9577358317,0.991,-0.11950000000000001,0.9981789669000001,1.96,-0.08,1.9616319736
2020-02-22 14:30:00,2.9235,-0.0925,2.9249629912,0.9935,-0.12250000000000001,1.001023726,1.9300000000000002,0.03,1.9302331465,2.9535,-0.2025,2.9604338365,0.9935,-0.12250000000000001,1.001023726,1.96,-0.08,1.9616319736
2020-02-22 15:00:00,2.866,-0.092,2.8674762423,0.996,-0.122,1.0034440692,1.87,0.03,1.8702406262,2.886,-0.202,2.893060663,0.996,-0.122,1.0034440692,1.8900000000000001,-0.08,1.891692364
2020-02-22 15:30:00,2.894,-0.0915,2.8954461228,0.994,-0.12150000000000001,1.0013981476,1.9,0.03,1.9002368273,2.914,-0.2015,2.9209584472000003,0.994,-0.12150000000000001,1.0013981476,1.92,-0.08,1.9216659439
2020-02-22 16:00:00,2.857,-0.1315,2.8600246939,1.017,-0.12150000000000001,1.0242320294,1.8399999999999999,-0.01,1.8400271737,2.887,-0.2015,2.8940233672,1.017,-0.12150000000000001,1.0242320294,1.87,-0.08,1.8717104477
2020-02-22 16:30:00,2.8815,-0.13,2.8844310097,0.9615,-0.1,0.9666862211,1.92,-0.03,1.9202343607,2.9115,-0.21,2.9190635913,0.9615,-0.1,0.9666862211,1.9500000000000002,-0.11,1.9531000997999999
2020-02-22 17:00:00,2.895,-0.135,2.8981459591,0.975,-0.105,0.9806375477,1.92,-0.03,1.9202343607,2.925,-0.215,2.9328910651,0.975,-0.105,0.9806375477,1.9500000000000002,-0.11,1.9531000997999999
2020-02-22 17:30:00,2.8405,0.094,2.8420549344,1.0105,-0.116,1.0171362986,1.83,0.21,1.842009772,2.8405,-0.426,2.8722667442,1.0105,-0.116,1.0171362986,1.83,-0.31,1.8560711193000001
2020-02-22 18:00:00,2.9175,0.7895000000000001,3.0224355245,1.0175,-0.12050000000000001,1.0246104138,1.9,0.91,2.1066798523,2.8275,-1.1605,3.0563894549,1.0175,-0.12050000000000001,1.0246104138,1.81,-1.04,2.087510479
2020-02-22 18:30:00,2.9385,0.7895000000000001,3.0427113731,1.0185,-0.12050000000000001,1.0256034809,1.92,0.91,2.1247352776,2.8285,-1.1605,3.0573145896,1.0185,-0.12050000000000001,1.0256034809,1.81,-1.04,2.087510479
2020-02-22 19:00:00,2.9165,0.792,3.0221244597,1.0165,-0.11800000000000001,1.0233260722,1.9,0.91,2.1066798523,2.8265000000000002,-1.158,3.0545157145,1.0165,-0.11800000000000001,1.0233260722,1.81,-1.04,2.087510479
2020-02-22 19:30:00,2.901,0.787,3.0058559513,1.001,-0.123,1.0085286312,1.9,0.91,2.1066798523,2.811,-1.163,3.0420864551,1.001,-0.123,1.0085286312,1.81,-1.04,2.087510479
2020-02-22 20:00:00,2.7615,0.7855000000000001,2.8710437997,1.0015,-0.1245,1.0092088486,1.76,0.91,1.9813379318000002,2.6715,-1.1945000000000001,2.9263872779,1.0015,-0.1245,1.0092088486,1.67,-1.07,1.9833809518
2020-02-22 20:30:00,2.7145,0.7875000000000001,2.8264229160000003,1.0045,-0.12250000000000001,1.011941945,1.71,0.91,1.9370596274,2.6245000000000003,-1.2125,2.8910476474999998,1.0045,-0.12250000000000001,1.011941945,1.62,-1.09,1.952562419
2020-02-22 21:00:00,2.6109999999999998,0.7885000000000001,2.7274627862000003,1.001,-0.12150000000000001,1.0083467905,1.6099999999999999,0.91,1.8493782739,2.531,-1.2115,2.8060102013,1.001,-0.12150000000000001,1.0083467905,1.53,-1.09,1.8785632808
2020-02-22 21:30:00,2.5045,0.7875000000000001,2.6253907328,1.0045,-0.12250000000000001,1.011941945,1.5,0.91,1.7544514812,2.4145,-1.2125,2.7018450178,1.0045,-0.12250000000000001,1.011941945,1.4100000000000001,-1.09,1.7821896644000002
2020-02-22 22:00:00,2.383,0.5085000000000001,2.4366495952,1.003,-0.12150000000000001,1.0103322473,1.38,0.63,1.5170036256000001,2.323,-0.9915,2.5257476616,1.003,-0.12150000000000001,1.0103322473,1.32,-0.87,1.5809174552
2020-02-22 22:30:00,2.218,-0.20650000000000002,2.2275920295000002,0.918,-0.0965,0.9230580968000001,1.3,-0.11,1.3046455457000001,2.238,-0.3065,2.2588904909,0.918,-0.0965,0.9230580968000001,1.32,-0.21,1.3366001646
2020-02-22 23:00:00,2.0755,-0.14650000000000002,2.0806639565,0.8155,-0.0565,0.8174548917000001,1.26,-0.09,1.2632101963,2.0955,-0.3965,2.1326819969,0.8155,-0.0565,0.8174548917000001,1.28,-0.34,1.3243866505
2020-02-22 23:30:00,2.019,0.66,2.1241377074,0.9490000000000001,-0.1,0.9542541590000001,1.07,0.76,1.3124404748,1.959,-1.2,2.2973203956,0.9490000000000001,-0.1,0.9542541590000001,1.01,-1.1,1.4933519344000001
2020-02-23 00:00:00,1.929,0.642,2.0330285291,0.929,-0.088,0.9331586146,1.0,0.73,1.2381033882999999,1.869,-1.218,2.2308484933,0.929,-0.088,0.9331586146,0.9400000000000001,-1.13,1.4698639393000001
2020-02-23 00:30:00,1.79,0.6515000000000001,1.9048759146,0.98,-0.1085,0.9859879563,0.81,0.76,1.1107204869,1.74,-1.2585,2.1474222337,0.98,-0.1085,0.9859879563,0.76,-1.15,1.3784411484999999
2020-02-23 01:00:00,1.744,0.669,1.8679124712,0.934,-0.091,0.9384226127,0.81,0.76,1.1107204869,1.694,-1.2810000000000001,2.1238166117,0.934,-0.091,0.9384226127,0.76,-1.19,1.4119844192
2020-02-23 01:30:00,1.624,-0.1555,1.6314276723,0.904,-0.0755,0.9071473144000001,0.72,-0.08,0.7244308111000001,1.6640000000000001,-0.4655,1.7278849065,0.904,-0.0755,0.9071473144000001,0.76,-0.39,0.8542247948
