Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-02-23 02:00:00,1.5825,-0.267,1.6048661159000002,0.9625,-0.097,0.9673754442,0.62,-0.17,0.6428841264,1.6225,-0.357,1.6613113044,0.9625,-0.097,0.9673754442,0.66,-0.26,0.709365914
2020-02-23 02:30:00,1.524,-0.259,1.5458515453000001,0.934,-0.089,0.9382307818000001,0.59,-0.17,0.6140032573,1.554,-0.34900000000000003,1.5927074433000001,0.934,-0.089,0.9382307818000001,0.62,-0.26,0.6723094526000001
2020-02-23 03:00:00,1.4845000000000002,-0.28500000000000003,1.5116101515,0.9945,-0.115,1.0011269899,0.49,-0.17,0.5186520992,1.5145,-0.355,1.5555498224000002,0.9945,-0.115,1.0011269899,0.52,-0.24,0.5727128425
2020-02-23 03:30:00,1.473,0.127,1.4784647443,0.8230000000000001,-0.053,0.8247047957,0.65,0.18,0.6744627492,1.453,-0.783,1.6505447586000002,0.8230000000000001,-0.053,0.8247047957,0.63,-0.73,0.9642613754
2020-02-23 04:00:00,1.442,0.5535,1.5445796353999999,0.5720000000000001,0.0335,0.5729801480000001,0.87,0.52,1.0135580891,1.3820000000000001,-1.1865,1.8214571776000001,0.5720000000000001,0.0335,0.5729801480000001,0.81,-1.22,1.4644111445
2020-02-23 04:30:00,1.4365,0.5505,1.538370079,0.6165,0.030500000000000003,0.6172539996,0.8200000000000001,0.52,0.9709788875,1.3665,-1.1895,1.8116932687,0.6165,0.030500000000000003,0.6172539996,0.75,-1.22,1.4320963655
2020-02-23 05:00:00,1.4295,0.5525,1.5325555455000002,0.5795,0.0325,0.5804106305,0.85,0.52,0.9964436763000001,1.3695,-1.1875,1.8126462700000001,0.5795,0.0325,0.5804106305,0.79,-1.22,1.4534441854
2020-02-23 05:30:00,1.449,0.552,1.5505821487,0.599,0.032,0.5998541489,0.85,0.52,0.9964436763000001,1.389,-1.188,1.8277486151,0.599,0.032,0.5998541489,0.79,-1.22,1.4534441854
2020-02-23 06:00:00,1.4805000000000001,0.553,1.5804079378,0.5805,0.033,0.5814372279000001,0.9,0.52,1.0394229168,1.4105,-1.187,1.8434964741000002,0.5805,0.033,0.5814372279000001,0.8300000000000001,-1.22,1.4755676873999999
2020-02-23 06:30:00,1.5859999999999999,0.614,1.7007033839,0.596,0.034,0.5969690109,0.99,0.58,1.1473883388,1.526,-1.186,1.9326851787,0.596,0.034,0.5969690109,0.93,-1.22,1.5340469354000001
2020-02-23 07:00:00,1.69,0.616,1.7987651320000002,0.56,0.036000000000000004,0.5611559498,1.13,0.58,1.2701574706,1.6099999999999999,-1.184,1.9984884288,0.56,0.036000000000000004,0.5611559498,1.05,-1.22,1.6096272861
2020-02-23 07:30:00,1.7245,0.615,1.8308810038,0.5945,0.035,0.5955293863000001,1.13,0.58,1.2701574706,1.6445,-1.185,2.0269694744,0.5945,0.035,0.5955293863000001,1.05,-1.22,1.6096272861
2020-02-23 08:00:00,1.758,0.14750000000000002,1.7641769326999999,0.588,0.0375,0.5891945774,1.17,0.11,1.1751595636,1.748,-0.7025,1.8838816975000001,0.588,0.0375,0.5891945774,1.16,-0.74,1.375936045
2020-02-23 08:30:00,1.941,0.5765,2.0248044967,0.601,0.036500000000000005,0.6021073409000001,1.34,0.54,1.4447145047,1.891,-1.0935,2.1844045527000002,0.601,0.036500000000000005,0.6021073409000001,1.29,-1.13,1.7149344011
2020-02-23 09:00:00,2.101,0.225,2.1130134879,0.601,0.035,0.6020182721,1.5,0.19,1.5119854497,2.081,-0.705,2.1971768249,0.601,0.035,0.6020182721,1.48,-0.74,1.6546903033
2020-02-23 09:30:00,2.384,0.12250000000000001,2.3871452092,0.534,0.0025,0.5340058520000001,1.85,0.12,1.8538878067,2.384,-0.5675,2.4506146678,0.534,0.0025,0.5340058520000001,1.85,-0.5700000000000001,1.9358202396
2020-02-23 10:00:00,2.5775,0.7825000000000001,2.6936615415,0.48750000000000004,-0.0175,0.48781400140000003,2.09,0.8,2.2378784596,2.4875,-1.2075,2.7650881541,0.48750000000000004,-0.0175,0.48781400140000003,2.0,-1.19,2.3272515979
2020-02-23 10:30:00,2.726,0.744,2.8257055756,0.486,-0.016,0.4862633032,2.24,0.76,2.3654175107,2.626,-1.126,2.8572280273,0.486,-0.016,0.4862633032,2.14,-1.11,2.4107467723
2020-02-23 11:00:00,2.855,0.7635000000000001,2.9553269278,0.485,-0.0165,0.48528058890000003,2.37,0.78,2.4950551096,2.755,-1.1265,2.9764118079,0.485,-0.0165,0.48528058890000003,2.27,-1.11,2.5268557537
2020-02-23 11:30:00,3.0195,0.7635000000000001,3.1145324689,0.47950000000000004,-0.0165,0.4797838055,2.54,0.78,2.6570660511,2.9095,-1.1065,3.112801391,0.47950000000000004,-0.0165,0.4797838055,2.43,-1.09,2.6632686683999998
2020-02-23 12:00:00,3.035,0.763,3.129439886,0.47500000000000003,-0.017,0.47530411320000004,2.56,0.78,2.6761913235,2.925,-1.107,3.1274708632,0.47500000000000003,-0.017,0.47530411320000004,2.45,-1.09,2.6815294143
2020-02-23 12:30:00,3.109,0.791,3.208046446,0.46900000000000003,-0.019,0.4693847036,2.64,0.81,2.7614670014,2.999,-1.059,3.1804845543,0.46900000000000003,-0.019,0.4693847036,2.5300000000000002,-1.04,2.7354158733
2020-02-23 13:00:00,3.1365,0.791,3.2347045074,0.4665,-0.019,0.46688676360000003,2.67,0.81,2.7901612857,3.0265,-1.059,3.2064284258,0.4665,-0.019,0.46688676360000003,2.56,-1.04,2.7631865663
2020-02-23 13:30:00,3.098,0.8095,3.2020140927,0.468,-0.0205,0.4684487699,2.63,0.8300000000000001,2.7578614904,2.988,-1.1105,3.187687916,0.468,-0.0205,0.4684487699,2.52,-1.09,2.7456328961
2020-02-23 14:00:00,3.069,0.838,3.1813526997,0.46900000000000003,-0.022,0.4695157079,2.6,0.86,2.7385397569,2.959,-1.142,3.1717258709,0.46900000000000003,-0.022,0.4695157079,2.49,-1.12,2.7302930246
2020-02-23 14:30:00,2.989,0.888,3.1181188239,0.46900000000000003,-0.022,0.4695157079,2.52,0.91,2.6792722893,2.8890000000000002,-1.172,3.117676218,0.46900000000000003,-0.022,0.4695157079,2.42,-1.15,2.6793469354
2020-02-23 15:00:00,2.985,0.8475,3.102979415,0.465,-0.022500000000000003,0.46554403660000004,2.52,0.87,2.6659519876,2.885,-1.1725,3.1141581928,0.465,-0.022500000000000003,0.46554403660000004,2.42,-1.15,2.6793469354
2020-02-23 15:30:00,2.9285,0.8325,3.0445309162,0.40850000000000003,-0.0175,0.40887467520000004,2.52,0.85,2.6594924328,2.8285,-1.1675,3.059978513,0.40850000000000003,-0.0175,0.40887467520000004,2.42,-1.15,2.6793469354
2020-02-23 16:00:00,2.9530000000000003,0.838,3.0696014399,0.363,-0.012,0.3631982929,2.59,0.85,2.7259126912,2.8529999999999998,-1.162,3.0805605009,0.363,-0.012,0.3631982929,2.49,-1.15,2.7427358604
2020-02-23 16:30:00,2.916,0.81,3.0264097541,0.356,-0.01,0.3561404217,2.56,0.8200000000000001,2.688122021,2.816,-1.19,3.0571156341,0.356,-0.01,0.3561404217,2.46,-1.18,2.7283694764
2020-02-23 17:00:00,2.8715,0.8130000000000001,2.9843728403,0.3415,-0.007,0.3415717348,2.5300000000000002,0.8200000000000001,2.659567634,2.7615,-1.187,3.0058029293,0.3415,-0.007,0.3415717348,2.42,-1.18,2.6923595599
2020-02-23 17:30:00,2.873,0.848,2.9955355114,0.293,-0.002,0.2930068259,2.58,0.85,2.7164130761000003,2.783,-1.232,3.0435034089,0.293,-0.002,0.2930068259,2.49,-1.23,2.7772288346
2020-02-23 18:00:00,2.906,0.492,2.9473547462000003,0.246,0.002,0.2460081299,2.66,0.49,2.7047550721,2.846,-0.868,2.9754226591,0.246,0.002,0.2460081299,2.6,-0.87,2.7416965551
2020-02-23 18:30:00,3.114,-0.0975,3.1155259989,0.244,0.0025,0.24401280700000003,2.87,-0.1,2.8717416318,3.144,-0.2175,3.1515142789,0.244,0.0025,0.24401280700000003,2.9,-0.22,2.9083328558
2020-02-23 19:00:00,3.1105,-0.099,3.1120750714,0.24050000000000002,0.001,0.240502079,2.87,-0.1,2.8717416318,3.1405,-0.219,3.1481266254999998,0.24050000000000002,0.001,0.240502079,2.9,-0.22,2.9083328558
2020-02-23 19:30:00,3.019,-0.15,3.0227241025,0.219,0.0,0.219,2.8,-0.15,2.8040149786,3.049,-0.22,3.0569267247,0.219,0.0,0.219,2.83,-0.22,2.8385383563
2020-02-23 20:00:00,2.911,-0.151,2.9149137209,0.221,-0.001,0.2210022624,2.69,-0.15,2.6941789101999998,2.941,-0.291,2.9553615684,0.221,-0.001,0.2210022624,2.7199999999999998,-0.29,2.7354158733
2020-02-23 20:30:00,2.8075,-0.148,2.8113982731,0.2275,0.002,0.22750879100000002,2.58,-0.15,2.5843567865,2.8275,-0.28800000000000003,2.8421295273,0.2275,0.002,0.22750879100000002,2.6,-0.29,2.6161230858
2020-02-23 21:00:00,2.6585,-0.1915,2.6653882456,0.2285,-0.0015,0.2285049234,2.43,-0.19,2.4374166651999998,2.6785,-0.29150000000000004,2.6943152191,0.2285,-0.0015,0.2285049234,2.45,-0.29,2.4671035649
2020-02-23 21:30:00,2.548,-0.191,2.5551487237,0.23800000000000002,-0.001,0.2380021008,2.31,-0.19,2.3178006817,2.568,-0.291,2.5844351414,0.23800000000000002,-0.001,0.2380021008,2.33,-0.29,2.3479778534
2020-02-23 22:00:00,2.461,0.7105,2.5615095647,0.231,0.0005,0.2310005411,2.23,0.71,2.3402991262,2.3609999999999998,-1.2195,2.6573485375,0.231,0.0005,0.2310005411,2.13,-1.22,2.454648651
2020-02-23 22:30:00,2.463,0.712,2.5638473043000003,0.233,0.002,0.2330085835,2.23,0.71,2.3402991262,2.363,-1.218,2.6584380753,0.233,0.002,0.2330085835,2.13,-1.22,2.454648651
2020-02-23 23:00:00,2.2615,0.618,2.3444202375,0.24150000000000002,-0.002,0.2415082814,2.02,0.62,2.1130073355,2.2015000000000002,-1.142,2.4800738396,0.24150000000000002,-0.002,0.2415082814,1.96,-1.1400000000000001,2.267421443
2020-02-23 23:30:00,2.066,-0.224,2.0781077932,0.276,-0.004,0.27602898400000003,1.79,-0.22,1.8034688797,2.106,-0.304,2.1278280006,0.276,-0.004,0.27602898400000003,1.83,-0.30000000000000004,1.8544271353
2020-02-24 00:00:00,1.923,-0.2645,1.941105162,0.293,-0.0045000000000000005,0.2930345543,1.63,-0.26,1.6506059493,1.963,-0.3045,1.9864765919,0.293,-0.0045000000000000005,0.2930345543,1.67,-0.30000000000000004,1.6967321533000002
2020-02-24 00:30:00,1.8535,-0.305,1.8784268018999999,0.3235,-0.005,0.3235386376,1.53,-0.30000000000000004,1.5591343752,1.8735,-0.305,1.8981641789,0.3235,-0.005,0.3235386376,1.55,-0.30000000000000004,1.5787653404
2020-02-24 01:00:00,1.7715,-0.3055,1.7976491593000001,0.3415,-0.0055000000000000005,0.341544287,1.43,-0.30000000000000004,1.4611296999,1.8014999999999999,-0.3055,1.8272198828000001,0.3415,-0.0055000000000000005,0.341544287,1.46,-0.30000000000000004,1.4905032707
2020-02-24 01:30:00,1.6315,-0.3405,1.6666530833,0.4015,-0.0105,0.4016372742,1.23,-0.33,1.2734991166,1.6615,-0.3105,1.6902640326,0.4015,-0.0105,0.4016372742,1.26,-0.30000000000000004,1.2952219887
2020-02-24 02:00:00,1.7155,-0.3185,1.7448158929000002,0.3755,-0.0085,0.3755961927,1.34,-0.31,1.3753908535,1.7455,-0.3085,1.772552538,0.3755,-0.0085,0.3755961927,1.37,-0.30000000000000004,1.4024621207
2020-02-24 02:30:00,1.728,0.134,1.7331878144,0.468,-0.016,0.4682734244,1.26,0.15,1.268897159,1.708,-0.746,1.8638079300000001,0.468,-0.016,0.4682734244,1.24,-0.73,1.4389232084999999
2020-02-24 03:00:00,1.685,0.6035,1.7898148647,0.485,-0.0165,0.48528058890000003,1.2,0.62,1.3507035204,1.605,-1.2465,2.0321877989,0.485,-0.0165,0.48528058890000003,1.12,-1.23,1.6635203636
2020-02-24 03:30:00,1.673,0.6005,1.7775064697,0.513,-0.0195,0.5133704803,1.16,0.62,1.3152946438,1.593,-1.2495,2.024573844,0.513,-0.0195,0.5133704803,1.08,-1.23,1.6368567439000001
2020-02-24 04:00:00,1.609,0.601,1.7175802747,0.519,-0.019,0.5193476678,1.09,0.62,1.2539936204,1.5390000000000001,-1.249,1.9820499489,0.519,-0.019,0.5193476678,1.02,-1.23,1.5979048783
2020-02-24 04:30:00,1.6585,0.6000000000000001,1.7636956228,0.5185000000000001,-0.02,0.5188855847,1.1400000000000001,0.62,1.2976902558,1.5885,-1.25,2.0213441691,0.5185000000000001,-0.02,0.5188855847,1.07,-1.23,1.6302760502
2020-02-24 05:00:00,1.737,0.602,1.8383614986999999,0.517,-0.018000000000000002,0.5173132513,1.22,0.62,1.3685028316,1.647,-1.248,2.0664251741,0.517,-0.018000000000000002,0.5173132513,1.13,-1.23,1.6702694393000002
2020-02-24 05:30:00,1.7745000000000002,0.605,1.8748000560000002,0.5145000000000001,-0.015,0.5147186124,1.26,0.62,1.4042791745,1.6945000000000001,-1.225,2.0909221052,0.5145000000000001,-0.015,0.5147186124,1.18,-1.21,1.6901183391
2020-02-24 06:00:00,1.8145,0.605,1.9127036493,0.5145000000000001,-0.015,0.5147186124,1.3,0.62,1.440277751,1.7345000000000002,-1.225,2.1234677417,0.5145000000000001,-0.015,0.5147186124,1.22,-1.21,1.7182840277
2020-02-24 06:30:00,2.093,-0.015,2.0930537499,0.513,-0.015,0.5132192514,1.58,0.0,1.58,2.113,-0.465,2.1635604914,0.513,-0.015,0.5132192514,1.6,-0.45,1.6620770139
2020-02-24 07:00:00,2.4425,-0.124,2.4456455692,0.5125000000000001,-0.014,0.5126911839,1.9300000000000002,-0.11,1.9331321734,2.4725,-0.274,2.4876358757,0.5125000000000001,-0.014,0.5126911839,1.96,-0.26,1.9771696943000001
2020-02-24 07:30:00,2.6915,0.289,2.7069712318,0.5115000000000001,-0.011,0.5116182659,2.18,0.30000000000000004,2.2005453869,2.6715,-0.651,2.7496751172,0.5115000000000001,-0.011,0.5116182659,2.16,-0.64,2.2528204545
2020-02-24 08:00:00,2.7855,-0.0205,2.7855754343,0.5055000000000001,-0.0105,0.5056090387000001,2.2800000000000002,-0.01,2.2800219297,2.8255,-0.2805,2.8393891068,0.5055000000000001,-0.0105,0.5056090387000001,2.32,-0.27,2.3356583654
2020-02-24 08:30:00,2.971,-0.0025,2.9710010518,0.511,-0.0125,0.5111528636,2.46,0.01,2.4600203251,2.991,-0.17250000000000001,2.9959701684,0.511,-0.0125,0.5111528636,2.48,-0.16,2.4851559307
2020-02-24 09:00:00,3.116,-0.0015,3.116000361,0.506,-0.0115,0.5061306649,2.61,0.01,2.610019157,3.136,-0.1115,3.1379815567,0.506,-0.0115,0.5061306649,2.63,-0.1,2.631900454
2020-02-24 09:30:00,3.3735,0.0285,3.3736203847,0.5035000000000001,-0.0115,0.5036313136,2.87,0.04,2.8702787321,3.3935,-0.1115,3.3953312799,0.5035000000000001,-0.0115,0.5036313136,2.89,-0.1,2.8917295863
2020-02-24 10:00:00,3.4915000000000003,0.028,3.4916122709,0.5015000000000001,-0.012,0.5016435487,2.99,0.04,2.9902675466,3.5215,-0.082,3.5224545774,0.5015000000000001,-0.012,0.5016435487,3.02,-0.07,3.0208111493
2020-02-24 10:30:00,3.3935,0.0285,3.3936196752,0.5035000000000001,-0.0115,0.5036313136,2.89,0.04,2.8902768034,3.4135,-0.1015,3.4150087116,0.5035000000000001,-0.0115,0.5036313136,2.91,-0.09,2.9113914199
2020-02-24 11:00:00,3.1495,0.028,3.1496244617,0.4995,-0.012,0.49964412340000003,2.65,0.04,2.6503018696,3.1795,-0.222,3.1872408522,0.4995,-0.012,0.49964412340000003,2.68,-0.21,2.6882150212
2020-02-24 11:30:00,3.471,0.07100000000000001,3.4717260837,0.461,-0.009000000000000001,0.46108784410000003,3.01,0.08,3.0110629352,3.501,-0.159,3.50460868,0.461,-0.009000000000000001,0.46108784410000003,3.04,-0.15,3.0436984082
2020-02-24 12:00:00,3.6875,-0.033,3.6876476581,0.4975,-0.013000000000000001,0.4976698203,3.19,-0.02,3.1900626953,3.6775,0.047,3.6778003276,0.4975,-0.013000000000000001,0.4976698203,3.18,0.06,3.1805659874
2020-02-24 12:30:00,3.705,-0.0335,3.7051514476,0.495,-0.0135,0.49518405670000004,3.21,-0.02,3.2100623047,3.705,0.0665,3.7055967468,0.495,-0.0135,0.49518405670000004,3.21,0.08,3.21099673
2020-02-24 13:00:00,3.532,-0.029500000000000002,3.5321231929,0.462,-0.0095,0.46209766280000003,3.07,-0.02,3.0700651459,3.542,-0.0195,3.5420536769,0.462,-0.0095,0.46209766280000003,3.08,-0.01,3.0800162337
2020-02-24 13:30:00,3.5495,0.021500000000000002,3.5495651142,0.4495,-0.0085,0.4495803599,3.1,0.03,3.1001451579,3.5695,-0.0785,3.5703630768,0.4495,-0.0085,0.4495803599,3.12,-0.07,3.1207851576
2020-02-24 14:00:00,3.4985,0.0165,3.4985389093,0.4985,-0.0135,0.4986827649,3.0,0.03,3.0001499963,3.5185,-0.043500000000000004,3.5187688898,0.4985,-0.0135,0.4986827649,3.02,-0.03,3.0201490029
2020-02-24 14:30:00,3.2995,-0.126,3.3019049426000002,0.5095000000000001,-0.016,0.5097511648,2.79,-0.11,2.7921676167,3.2995,-0.006,3.2995054554,0.5095000000000001,-0.016,0.5097511648,2.79,0.01,2.7900179211
2020-02-24 15:00:00,3.294,-0.0965,3.2954132138,0.504,-0.0165,0.5042700170000001,2.79,-0.08,2.7911467177000002,3.294,-0.0665,3.29467119,0.504,-0.0165,0.5042700170000001,2.79,-0.05,2.7904479927
2020-02-24 15:30:00,3.2335,0.044,3.2337993522,0.5035000000000001,-0.016,0.5037541563,2.73,0.06,2.7306592611,3.2635,-0.156,3.2672263849,0.5035000000000001,-0.016,0.5037541563,2.76,-0.14,2.7635484436
2020-02-24 16:00:00,3.295,0.0645,3.295631237,0.515,-0.0155,0.5152331996,2.7800000000000002,0.08,2.7811508409,3.325,-0.1555,3.3286341418,0.515,-0.0155,0.5152331996,2.81,-0.14,2.8134853829
2020-02-24 16:30:00,3.363,0.065,3.3636281007,0.513,-0.015,0.5132192514,2.85,0.08,2.8511225859,3.393,-0.155,3.3965385321,0.513,-0.015,0.5132192514,2.88,-0.14,2.8834007699
2020-02-24 17:00:00,3.4859999999999998,0.0645,3.4865966572,0.516,-0.0155,0.5162327479000001,2.9699999999999998,0.08,2.9710772457,3.5060000000000002,-0.1555,3.5094467157,0.516,-0.0155,0.5162327479000001,2.99,-0.14,2.9932757975
2020-02-24 17:30:00,3.4895,0.0635,3.4900777212,0.5195000000000001,-0.0165,0.5197619647,2.9699999999999998,0.08,2.9710772457,3.5095,-0.1565,3.5129876886,0.5195000000000001,-0.0165,0.5197619647,2.99,-0.14,2.9932757975
2020-02-24 18:00:00,3.3645,0.004,3.3645023778,0.5145000000000001,-0.016,0.5147487251,2.85,0.02,2.8500701746,3.3945,-0.156,3.3980827315,0.5145000000000001,-0.016,0.5147487251,2.88,-0.14,2.8834007699
2020-02-24 18:30:00,3.5015,-0.0345,3.5016699587,0.5115000000000001,-0.0145,0.5117054817,2.99,-0.02,2.9900668889,3.5315,-0.1545,3.5348780036000003,0.5115000000000001,-0.0145,0.5117054817,3.02,-0.14,3.0232432916
2020-02-24 19:00:00,3.3295,-0.056,3.3299709083,0.5095000000000001,-0.016,0.5097511648,2.8200000000000003,-0.04,2.8202836737,3.3495,-0.156,3.3531308131,0.5095000000000001,-0.016,0.5097511648,2.84,-0.14,2.8434486104000003
2020-02-24 19:30:00,3.328,-0.0245,3.3280901806,0.488,-0.0145,0.48821537260000003,2.84,-0.01,2.8400176056,3.358,-0.1545,3.3615523572,0.488,-0.0145,0.48821537260000003,2.87,-0.14,2.8734126052
2020-02-24 20:00:00,3.304,0.0165,3.3040411998,0.484,-0.0135,0.4841882382,2.8200000000000003,0.03,2.82015957,3.324,-0.2235,3.331505403,0.484,-0.0135,0.4841882382,2.84,-0.21,2.8477535006
2020-02-24 20:30:00,3.066,0.046,3.0663450556,0.486,-0.014,0.48620160430000003,2.58,0.06,2.5806975801,3.096,-0.304,3.1108892619,0.486,-0.014,0.48620160430000003,2.61,-0.29,2.6260616901000002
2020-02-24 21:00:00,2.982,0.025500000000000002,2.9821090272,0.492,-0.0145,0.49221362230000004,2.49,0.04,2.4903212644,3.012,-0.3345,3.0305171588,0.492,-0.0145,0.49221362230000004,2.52,-0.32,2.5402362095
2020-02-24 21:30:00,2.895,-0.035500000000000004,2.8952176516,0.735,-0.10550000000000001,0.7425329959,2.16,0.07,2.1611339616,2.925,-0.3155,2.9419662218,0.735,-0.10550000000000001,0.7425329959,2.19,-0.21,2.2000454541
2020-02-24 22:00:00,2.659,-0.147,2.6630602697,0.799,-0.137,0.8106602248,1.8599999999999999,-0.01,1.8600268815,2.6790000000000003,-0.267,2.6922722745,0.799,-0.137,0.8106602248,1.88,-0.13,1.8844893207000002
2020-02-24 22:30:00,2.542,-0.075,2.5431061716,0.8320000000000001,-0.145,0.8445407036,1.71,0.07,1.7114321488000002,2.572,-0.315,2.5912176674,0.8320000000000001,-0.145,0.8445407036,1.74,-0.17,1.7482848737999999
2020-02-24 23:00:00,2.3055,0.7375,2.4205859828,0.8455,-0.1525,0.8591428868000001,1.46,0.89,1.7098830369,2.2355,-1.2025000000000001,2.5383984124,0.8455,-0.1525,0.8591428868000001,1.3900000000000001,-1.05,1.7420103329
2020-02-24 23:30:00,2.069,0.034,2.0692793432,0.779,-0.126,0.7891241981,1.29,0.16,1.2998846103,2.079,-0.556,2.1520634284,0.779,-0.126,0.7891241981,1.3,-0.43,1.3692698784
2020-02-25 00:00:00,1.9849999999999999,-0.2005,1.9951003108,0.755,-0.12050000000000001,0.7645555899,1.23,-0.08,1.2325988804,2.025,-0.3305,2.0517931791,0.755,-0.12050000000000001,0.7645555899,1.27,-0.21,1.2872451204
2020-02-25 00:30:00,1.863,-0.242,1.8786519103,0.873,-0.162,0.8879037110000001,0.99,-0.08,0.9932270637,1.893,-0.372,1.9292052767999999,0.873,-0.162,0.8879037110000001,1.02,-0.21,1.0413932975
2020-02-25 01:00:00,1.8315000000000001,-0.185,1.8408197223,0.8815000000000001,-0.165,0.8968094837,0.9500000000000001,-0.02,0.9502105030000001,1.8815,-0.41500000000000004,1.9267244873,0.8815000000000001,-0.165,0.8968094837,1.0,-0.25,1.0307764064
2020-02-25 01:30:00,1.6615,-0.2295,1.6772753203000001,0.8415,-0.1495,0.8546768395000001,0.8200000000000001,-0.08,0.8238931970000001,1.7015,-0.3995,1.7477707229,0.8415,-0.1495,0.8546768395000001,0.86,-0.25,0.8956003573
2020-02-25 02:00:00,1.7349999999999999,-0.246,1.7523529896,0.685,-0.096,0.6916942966,1.05,-0.15,1.0606601718,1.775,-0.376,1.8143872243999999,0.685,-0.096,0.6916942966,1.09,-0.28,1.1253888217
2020-02-25 02:30:00,1.67,-0.24750000000000003,1.6882405782,0.84,-0.14750000000000002,0.8528518336,0.8300000000000001,-0.1,0.8360023923000001,1.7000000000000002,-0.3775,1.7414092713,0.84,-0.14750000000000002,0.8528518336,0.86,-0.23,0.8902246907
2020-02-25 03:00:00,1.6595,-0.23750000000000002,1.6764088105,0.8095,-0.1375,0.8210946961000001,0.85,-0.1,0.8558621384,1.6695,-0.3675,1.7094696545999999,0.8095,-0.1375,0.8210946961000001,0.86,-0.23,0.8902246907
2020-02-25 03:30:00,1.685,-0.314,1.7140072928999999,0.735,-0.114,0.7437882763,0.9500000000000001,-0.2,0.9708243919,1.695,-0.304,1.7220455859000001,0.735,-0.114,0.7437882763,0.96,-0.19,0.9786214794
2020-02-25 04:00:00,1.5895000000000001,-0.3395,1.6253524233,0.8095,-0.1395,0.8214319814000001,0.78,-0.2,0.8052328856000001,1.6095000000000002,-0.3295,1.6428817669,0.8095,-0.1395,0.8214319814000001,0.8,-0.19,0.8222530024
2020-02-25 04:30:00,1.675,0.5825,1.7733954015000002,0.785,-0.1275,0.7952868979000001,0.89,0.71,1.1385077953,1.585,-1.2075,1.9925564609,0.785,-0.1275,0.7952868979000001,0.8,-1.08,1.3440238093
2020-02-25 05:00:00,1.7955,0.6165,1.8983920828,0.8055,-0.1335,0.8164879056000001,0.99,0.75,1.2420144927,1.7255,-1.2135,2.1094863119,0.8055,-0.1335,0.8164879056000001,0.92,-1.08,1.4187318281
2020-02-25 05:30:00,1.8395000000000001,0.6195,1.9410153271000001,0.7995,-0.1305,0.8100805516,1.04,0.75,1.2822246293,1.7595,-1.2105000000000001,2.1356850189,0.7995,-0.1305,0.8100805516,0.96,-1.08,1.4449913495
2020-02-25 06:00:00,1.846,0.604,1.9423006976,0.746,-0.116,0.7549648998,1.1,0.72,1.3146862744,1.776,-1.196,2.1411660375,0.746,-0.116,0.7549648998,1.03,-1.08,1.4924141516
2020-02-25 06:30:00,2.0745,0.24,2.0883367185,0.7245,-0.1,0.7313687510000001,1.35,0.34,1.3921566003999999,2.0545,-0.73,2.1803371872,0.7245,-0.1,0.7313687510000001,1.33,-0.63,1.4716657229
2020-02-25 07:00:00,2.473,-0.079,2.474261506,0.833,-0.139,0.8445176138,1.6400000000000001,0.06,1.641097194,2.503,-0.309,2.5220011895,0.833,-0.139,0.8445176138,1.67,-0.17,1.6786303941
2020-02-25 07:30:00,2.6615,0.6865,2.7486113767,0.8315,-0.1335,0.8421487398,1.83,0.8200000000000001,2.0053179299,2.6015,-1.0535,2.8067177450000003,0.8315,-0.1335,0.8421487398,1.77,-0.92,1.9948182875
2020-02-25 08:00:00,2.801,0.8240000000000001,2.9196878258,0.811,-0.126,0.8207295535,1.99,0.9500000000000001,2.2051303816,2.721,-1.146,2.9524831922,0.811,-0.126,0.8207295535,1.9100000000000001,-1.02,2.1652944373
2020-02-25 08:30:00,3.115,0.771,3.2089976628,0.6950000000000001,-0.089,0.7006753885,2.42,0.86,2.5682678988000003,3.035,-0.969,3.1859356553,0.6950000000000001,-0.089,0.7006753885,2.34,-0.88,2.5
2020-02-25 09:00:00,3.1355,0.37,3.1572551766,0.6655,-0.08,0.6702911681,2.47,0.45,2.5106572845,3.1055,-0.5,3.1454936417,0.6655,-0.08,0.6702911681,2.44,-0.42,2.4758836806
2020-02-25 09:30:00,3.378,0.934,3.5047453545,0.618,-0.066,0.6215142798000001,2.76,1.0,2.9355749011,3.258,-1.036,3.418751234,0.618,-0.066,0.6215142798000001,2.64,-0.97,2.8125611104
2020-02-25 10:00:00,3.5895,0.9805,3.7210066513999998,0.3995,0.0005,0.3995003129,3.19,0.98,3.3371394936,3.4695,-1.0095,3.6133807577,0.3995,0.0005,0.3995003129,3.07,-1.01,3.2318725222
2020-02-25 10:30:00,3.561,0.9875,3.6953859406,0.641,-0.0625,0.6440397891,2.92,1.05,3.1030468898,3.461,-1.0325,3.6117277375,0.641,-0.0625,0.6440397891,2.8200000000000003,-0.97,2.9821636441
2020-02-25 11:00:00,3.3035,1.024,3.4585673696,0.4335,-0.006,0.4335415205,2.87,1.03,3.0492294109,3.2035,-1.066,3.3762061919,0.4335,-0.006,0.4335415205,2.77,-1.06,2.9658894113
2020-02-25 11:30:00,3.617,1.045,3.7649321374999998,0.497,-0.005,0.4970251503,3.12,1.05,3.291944714,3.507,-1.035,3.6565385271,0.497,-0.005,0.4970251503,3.01,-1.03,3.1813519139
2020-02-25 12:00:00,3.662,1.042,3.8073623416,0.512,-0.008,0.5120624962,3.15,1.05,3.3203915432,3.5620000000000003,-1.038,3.7101601044,0.512,-0.008,0.5120624962,3.05,-1.03,3.2192235089
2020-02-25 12:30:00,3.664,1.0345,3.8072412913,0.724,-0.14550000000000002,0.7384756259,2.94,1.18,3.1679646463,3.564,-1.0155,3.7058516228,0.724,-0.14550000000000002,0.7384756259,2.84,-0.87,2.9702693481
2020-02-25 13:00:00,3.508,0.97,3.6396378941,0.628,-0.13,0.6413142755,2.88,1.1,3.0829206931,3.398,-0.98,3.5364960059,0.628,-0.13,0.6413142755,2.77,-0.85,2.8974816652
2020-02-25 13:30:00,3.6595,0.982,3.7889661189,0.5395,-0.098,0.5483285967,3.12,1.08,3.3016359581,3.5495,-0.978,3.681770532,0.5395,-0.098,0.5483285967,3.01,-0.88,3.1360006378
2020-02-25 14:00:00,3.709,0.9875,3.8382075569,0.399,-0.0425,0.40125708720000003,3.31,1.03,3.4665544854,3.589,-0.9725,3.7184240277000002,0.399,-0.0425,0.40125708720000003,3.19,-0.93,3.3228000241
2020-02-25 14:30:00,3.4195,0.35450000000000004,3.4378264209,0.3295,-0.0155,0.32986436610000003,3.09,0.37,3.1120732639,3.3895,-0.42550000000000004,3.4161031161,0.3295,-0.0155,0.32986436610000003,3.06,-0.41000000000000003,3.0873451378
2020-02-25 15:00:00,3.343,-0.0415,3.3432575806,0.293,-0.0015,0.29300383960000004,3.05,-0.04,3.0502622838,3.383,-0.07150000000000001,3.383755495,0.293,-0.0015,0.29300383960000004,3.09,-0.07,3.0907927786
2020-02-25 15:30:00,3.373,0.025,3.3730926462,0.483,-0.035,0.48426645560000003,2.89,0.06,2.8906227703000003,3.4130000000000003,-0.105,3.414614766,0.483,-0.035,0.48426645560000003,2.93,-0.07,2.9308360582
2020-02-25 16:00:00,3.519,0.0275,3.5191074508,0.809,-0.10250000000000001,0.815467504,2.71,0.13,2.7131162894000003,3.549,-0.10250000000000001,3.5504798619,0.809,-0.10250000000000001,0.815467504,2.74,0.0,2.74
2020-02-25 16:30:00,3.532,0.007,3.5320069366,0.862,-0.123,0.8707313018,2.67,0.13,2.6731629206000003,3.572,-0.123,3.5741170938,0.862,-0.123,0.8707313018,2.71,0.0,2.71
2020-02-25 17:00:00,3.677,0.223,3.6837559637,0.907,-0.147,0.9188351321,2.77,0.37,2.7946019395,3.6470000000000002,-0.317,3.6607510158,0.907,-0.147,0.9188351321,2.74,-0.17,2.7452686572
2020-02-25 17:30:00,3.622,0.8280000000000001,3.7154364481,0.762,-0.092,0.7675337126,2.86,0.92,3.0043302082,3.502,-0.972,3.6343896324,0.762,-0.092,0.7675337126,2.74,-0.88,2.877846417
2020-02-25 18:00:00,3.67,0.8135,3.7590799739,0.91,-0.14650000000000002,0.9217170119,2.76,0.96,2.9221909589,3.55,-0.9665,3.6792148959,0.91,-0.14650000000000002,0.9217170119,2.64,-0.8200000000000001,2.7644167558
2020-02-25 18:30:00,3.75,0.8125,3.8370113695,0.91,-0.14750000000000002,0.921876483,2.84,0.96,2.9978659076,3.62,-0.9475,3.7419455167,0.91,-0.14750000000000002,0.921876483,2.71,-0.8,2.8256149773
2020-02-25 19:00:00,3.552,0.772,3.6349261341,0.882,-0.138,0.8927306425,2.67,0.91,2.8208154849,3.432,-0.998,3.5741611603,0.882,-0.138,0.8927306425,2.55,-0.86,2.6911150105
2020-02-25 19:30:00,3.6105,0.7775000000000001,3.6932663727,0.8405,-0.1325,0.8508798388000001,2.77,0.91,2.915647441,3.4805,-0.9925,3.6192452942999997,0.8405,-0.1325,0.8508798388000001,2.64,-0.86,2.7765446152
2020-02-25 20:00:00,3.329,0.802,3.4242437121,0.839,-0.128,0.8487078414,2.49,0.93,2.6580067720000002,3.229,-1.068,3.4010388119,0.839,-0.128,0.8487078414,2.39,-0.9400000000000001,2.568209493
2020-02-25 20:30:00,3.2325,0.8230000000000001,3.3356236673,0.8625,-0.137,0.8733128019,2.37,0.96,2.5570490805,3.1325,-1.127,3.3290667236,0.8625,-0.137,0.8733128019,2.27,-0.99,2.4764894508
2020-02-25 21:00:00,3.0775,0.834,3.1885047044,0.8875000000000001,-0.146,0.8994288465,2.19,0.98,2.3992707225,2.9875,-1.156,3.2033564038,0.8875000000000001,-0.146,0.8994288465,2.1,-1.01,2.3302574965
2020-02-25 21:30:00,2.891,0.811,3.0025992074,0.891,-0.149,0.9033725699,2.0,0.96,2.2184679398,2.811,-1.189,3.0521209019,0.891,-0.149,0.9033725699,1.92,-1.04,2.1835750502
2020-02-25 22:00:00,2.7455,0.77,2.8514330169,0.8655,-0.14,0.8767498218,1.88,0.91,2.0886598574,2.6555,-1.2,2.9140487728,0.8655,-0.14,0.8767498218,1.79,-1.06,2.0803124765
2020-02-25 22:30:00,2.5875,0.7365,2.6902766586,0.8575,-0.14350000000000002,0.8694242348000001,1.73,0.88,1.940953374,2.5175,-1.2035,2.7903796337,0.8575,-0.14350000000000002,0.8694242348000001,1.6600000000000001,-1.06,1.9695684807
2020-02-25 23:00:00,2.3765,0.231,2.3877004104,0.7765000000000001,-0.11900000000000001,0.7855655606,1.6,0.35000000000000003,1.6378339354,2.3765,-0.719,2.4828840589,0.7765000000000001,-0.11900000000000001,0.7855655606,1.6,-0.6000000000000001,1.7088007491
2020-02-25 23:30:00,2.2435,0.667,2.3405514842,0.8335,-0.14300000000000002,0.8456779824,1.4100000000000001,0.81,1.6260996279,2.1835,-1.203,2.4929663556,0.8335,-0.14300000000000002,0.8456779824,1.35,-1.06,1.7164206944
2020-02-26 00:00:00,2.133,0.7215,2.2517218412,0.783,-0.1285,0.7934741647,1.35,0.85,1.5953056133999999,2.083,-1.2685,2.4388483450000003,0.783,-0.1285,0.7934741647,1.3,-1.1400000000000001,1.7290459797
2020-02-26 00:30:00,1.9375,0.6950000000000001,2.0583807349,0.5875,-0.055,0.5900688519,1.35,0.75,1.5443445211,1.8875000000000002,-1.295,2.2890350041,0.5875,-0.055,0.5900688519,1.3,-1.24,1.7965522536
2020-02-26 01:00:00,1.8885,0.6945,2.0121536969,0.48850000000000005,-0.0155,0.48874584400000004,1.4,0.71,1.5697452023,1.8285,-1.2955,2.2409222432,0.48850000000000005,-0.0155,0.48874584400000004,1.34,-1.28,1.8531055016
2020-02-26 01:30:00,1.7495,0.6535000000000001,1.8675686065,0.48950000000000005,-0.0165,0.4897780109,1.26,0.67,1.4270599146,1.6895,-1.2965,2.1296296626,0.48950000000000005,-0.0165,0.4897780109,1.2,-1.28,1.754536976
2020-02-26 02:00:00,1.8655,0.7025,1.9933881960000002,0.48550000000000004,-0.0175,0.4858152941,1.38,0.72,1.5565346125000001,1.8054999999999999,-1.2974999999999999,2.2233615316,0.48550000000000004,-0.0175,0.4858152941,1.32,-1.28,1.8386951895
2020-02-26 02:30:00,1.7625000000000002,0.044500000000000005,1.7630616835000001,0.48250000000000004,-0.0155,0.4827488995,1.28,0.06,1.2814054784,1.7825000000000002,-0.6455000000000001,1.8957785999,0.48250000000000004,-0.0155,0.4827488995,1.3,-0.63,1.4446106742
2020-02-26 03:00:00,1.732,-0.2655,1.7522312205000001,0.482,-0.0155,0.48224915760000003,1.25,-0.25,1.2747548784,1.782,-0.34550000000000003,1.8151843570000001,0.482,-0.0155,0.48224915760000003,1.3,-0.33,1.3412307781
2020-02-26 03:30:00,1.7309999999999999,-0.3055,1.7577517601000001,0.481,-0.0155,0.4812496753,1.25,-0.29,1.2831991272,1.741,-0.3055,1.7676004215,0.481,-0.0155,0.4812496753,1.26,-0.29,1.2929423808
2020-02-26 04:00:00,1.667,0.5665,1.760628084,0.47700000000000004,-0.0135,0.4771909995,1.19,0.58,1.3238202295,1.597,-1.2135,2.0057395768,0.47700000000000004,-0.0135,0.4771909995,1.12,-1.2,1.6414627623
2020-02-26 04:30:00,1.7325,0.5665,1.8227667157,0.47250000000000003,-0.0135,0.4726928178,1.26,0.58,1.3870832708,1.6625,-1.2135,2.058273184,0.47250000000000003,-0.0135,0.4726928178,1.19,-1.2,1.69
2020-02-26 05:00:00,1.812,0.5670000000000001,1.8986397763,0.47200000000000003,-0.013000000000000001,0.47217899150000003,1.34,0.58,1.4601369799000001,1.732,-1.213,2.1145195672,0.47200000000000003,-0.013000000000000001,0.47217899150000003,1.26,-1.2,1.74
2020-02-26 05:30:00,1.8815,0.5690000000000001,1.9656559338,0.47150000000000003,-0.011,0.47162829640000004,1.4100000000000001,0.58,1.5246311029,1.8014999999999999,-1.171,2.1486375334,0.47150000000000003,-0.011,0.47162829640000004,1.33,-1.16,1.7647946056000001
2020-02-26 06:00:00,1.881,-0.08950000000000001,1.8831280493,0.47100000000000003,-0.0095,0.4710957971,1.4100000000000001,-0.08,1.41226768,1.911,-0.48950000000000005,1.9726964414000001,0.47100000000000003,-0.0095,0.4710957971,1.44,-0.48,1.5178932769
2020-02-26 06:30:00,2.1315,0.6355000000000001,2.224219526,0.47150000000000003,-0.0045000000000000005,0.4715214735,1.6600000000000001,0.64,1.7791008965000001,2.0915,-1.1345,2.3793827981,0.47150000000000003,-0.0045000000000000005,0.4715214735,1.62,-1.13,1.9751708787000002
2020-02-26 07:00:00,2.601,0.7215,2.6992153026,0.47100000000000003,0.0015,0.47100238850000004,2.13,0.72,2.2483994307,2.541,-1.1285,2.7803225083000003,0.47100000000000003,0.0015,0.47100238850000004,2.07,-1.13,2.3583468786
2020-02-26 07:30:00,2.778,0.615,2.8452607965,0.468,0.005,0.4680267086,2.31,0.61,2.3891839611,2.738,-0.935,2.8932454096,0.468,0.005,0.4680267086,2.27,-0.9400000000000001,2.4569289774
2020-02-26 08:00:00,2.919,0.362,2.9413610795,0.46900000000000003,0.002,0.46900426440000004,2.45,0.36,2.4763077353,2.899,-0.618,2.9641398414999998,0.46900000000000003,0.002,0.46900426440000004,2.43,-0.62,2.5078476828
2020-02-26 08:30:00,3.079,0.6035,3.1375871701,0.46900000000000003,0.0035,0.4690130595,2.61,0.6000000000000001,2.6780776688,2.979,-0.7965,3.0836428538,0.46900000000000003,0.0035,0.4690130595,2.51,-0.8,2.6344069541
2020-02-26 09:00:00,3.192,-0.0485,3.1923684389,0.582,-0.0385,0.5832720206,2.61,-0.01,2.610019157,3.232,-0.018500000000000003,3.2320529467,0.582,-0.0385,0.5832720206,2.65,0.02,2.6500754706
2020-02-26 09:30:00,3.4845,0.0985,3.4858919232,0.8345,-0.1315,0.844797313,2.65,0.23,2.6599624057,3.4845,-0.14150000000000001,3.4873718613999998,0.8345,-0.1315,0.844797313,2.65,-0.01,2.6500188679
2020-02-26 10:00:00,3.654,0.982,3.7836543182,0.834,-0.148,0.8470301057,2.8200000000000003,1.13,3.0379763001,3.564,-1.008,3.7038034505,0.834,-0.148,0.8470301057,2.73,-0.86,2.8622543563000002
2020-02-26 10:30:00,3.6255,0.9875,3.7575798727,0.6455000000000001,-0.17250000000000001,0.6681515547,2.98,1.16,3.1978117518,3.5255,-1.0325,3.6735822435000003,0.6455000000000001,-0.17250000000000001,0.6681515547,2.88,-0.86,3.0056613249
2020-02-26 11:00:00,3.344,0.9480000000000001,3.4757790494,0.644,-0.17200000000000001,0.6665733268,2.7,1.12,2.9230805668,3.254,-1.062,3.4229168848000002,0.644,-0.17200000000000001,0.6665733268,2.61,-0.89,2.7575713953000003
2020-02-26 11:30:00,3.577,1.008,3.7163144377,0.607,-0.17200000000000001,0.6308985655,2.9699999999999998,1.18,3.195825402,3.477,-1.022,3.6240878852,0.607,-0.17200000000000001,0.6308985655,2.87,-0.85,2.9932256848
2020-02-26 12:00:00,3.673,1.028,3.8141464314,0.643,-0.17200000000000001,0.6656072415000001,3.03,1.2,3.2589722306,3.563,-1.022,3.7066768135,0.643,-0.17200000000000001,0.6656072415000001,2.92,-0.85,3.0412004209
2020-02-26 12:30:00,3.6135,1.0295,3.7572932412,0.6035,-0.1705,0.6271223963,3.01,1.2,3.2403857795,3.5035,-1.0205,3.6491002316000003,0.6035,-0.1705,0.6271223963,2.9,-0.85,3.0220026473
2020-02-26 13:00:00,3.5015,0.9565,3.6297926249,0.6215,-0.1635,0.6426464814,2.88,1.12,3.0901132665,3.3915,-0.9635,3.5257062413,0.6215,-0.1635,0.6426464814,2.77,-0.8,2.8832100166
2020-02-26 13:30:00,3.4965,-0.007,3.496507007,0.7265,-0.147,0.7412228073,2.77,0.14,2.7735356497,3.5165,-0.067,3.5171382188,0.7265,-0.147,0.7412228073,2.79,0.08,2.7911467177000002
2020-02-26 14:00:00,3.2775,-0.011,3.2775184591,0.8675,-0.151,0.8805437241,2.41,0.14,2.4140629652,3.3075,-0.07100000000000001,3.3082619682,0.8675,-0.151,0.8805437241,2.44,0.08,2.4413111231
2020-02-26 14:30:00,3.0255,-0.0455,3.0258421142,0.8355,-0.14550000000000002,0.848074584,2.19,0.1,2.1922819162,3.0555,-0.17550000000000002,3.0605359825,0.8355,-0.14550000000000002,0.848074584,2.22,-0.03,2.2202026934
2020-02-26 15:00:00,2.993,-0.0545,2.9934961583,0.803,-0.1245,0.8125941484,2.19,0.07,2.1911184359,3.023,-0.1545,3.0269455314,0.803,-0.1245,0.8125941484,2.22,-0.03,2.2202026934
2020-02-26 15:30:00,3.0955,-0.0335,3.0956812659,0.7155,-0.0835,0.7203558149,2.38,0.05,2.3805251521,3.1355,-0.1535,3.1392550868,0.7155,-0.0835,0.7203558149,2.42,-0.07,2.421012185
2020-02-26 16:00:00,3.186,0.0205,3.1860659519,0.536,-0.0095,0.5360841818000001,2.65,0.03,2.6501698059,3.206,-0.1095,3.2078694253,0.536,-0.0095,0.5360841818000001,2.67,-0.1,2.6718720029
2020-02-26 16:30:00,3.2965,0.019,3.2965547546,0.6165,-0.011,0.6165981268,2.68,0.03,2.6801679052000003,3.3165,-0.111,3.3183570105999998,0.6165,-0.011,0.6165981268,2.7,-0.1,2.7018512171999998
2020-02-26 17:00:00,3.2765,-0.009000000000000001,3.2765123607,0.47650000000000003,0.011,0.47662695060000004,2.8,-0.02,2.8000714277,3.2965,-0.109,3.2983015705,0.47650000000000003,0.011,0.47662695060000004,2.8200000000000003,-0.12,2.8225520367
2020-02-26 17:30:00,3.299,-0.122,3.3012550644,0.439,0.018000000000000002,0.43936886550000004,2.86,-0.14,2.8634245232,3.299,-0.032,3.2991551949,0.439,0.018000000000000002,0.43936886550000004,2.86,-0.05,2.8604370295
2020-02-26 18:00:00,3.292,-0.117,3.2940784751,0.41200000000000003,0.023,0.4126414909,2.88,-0.14,2.8834007699,3.2720000000000002,-0.027,3.2721113979,0.41200000000000003,0.023,0.4126414909,2.86,-0.05,2.8604370295
2020-02-26 18:30:00,3.445,-0.029,3.4451220588,0.41500000000000004,0.031,0.4161562207,3.03,-0.06,3.0305940012,3.465,-0.109,3.4667140061,0.41500000000000004,0.031,0.4161562207,3.05,-0.14,3.0532114241
2020-02-26 19:00:00,3.297,-0.752,3.3816731066,0.387,0.038,0.3888611577,2.91,-0.79,3.0153275112,3.407,0.538,3.4492162878,0.387,0.038,0.3888611577,3.02,0.5,3.0611109095
2020-02-26 19:30:00,3.4005,-1.0195,3.5500395068,0.4305,0.030500000000000003,0.4315790773,2.9699999999999998,-1.05,3.1501428539,3.5505,0.8805000000000001,3.6580500953,0.4305,0.030500000000000003,0.4315790773,3.12,0.85,3.2337130361
2020-02-26 20:00:00,3.287,-1.012,3.439260531,0.40700000000000003,0.038,0.4087701065,2.88,-1.05,3.0654363474,3.437,0.888,3.5498609832,0.40700000000000003,0.038,0.4087701065,3.03,0.85,3.1469667936
2020-02-26 20:30:00,3.1085,-0.909,3.2386807885,0.40850000000000003,0.041,0.41055237180000004,2.7,-0.9500000000000001,2.8622543563000002,3.2685,0.711,3.3449384523,0.40850000000000003,0.041,0.41055237180000004,2.86,0.67,2.9374308502
2020-02-26 21:00:00,3.03,-0.42,3.058970415,0.43,0.04,0.4318564576,2.6,-0.46,2.6403787607,3.11,0.18,3.1152046482,0.43,0.04,0.4318564576,2.68,0.14,2.6836542251
2020-02-26 21:30:00,2.8575,-0.0375,2.8577460524,0.40750000000000003,0.052500000000000005,0.4108679837,2.45,-0.09,2.4516525039,2.8875,-0.2575,2.8989588648,0.40750000000000003,0.052500000000000005,0.4108679837,2.48,-0.31,2.499299902
2020-02-26 22:00:00,2.696,-0.1075,2.6981423702000003,0.396,0.052500000000000005,0.39946495470000004,2.3,-0.16,2.3055585007,2.716,-0.2575,2.7281792921,0.396,0.052500000000000005,0.39946495470000004,2.32,-0.31,2.3406195761
2020-02-26 22:30:00,2.4955,-0.114,2.4981025299,0.4455,0.046,0.4478685633,2.05,-0.16,2.0562344224,2.5255,-0.264,2.5392609653,0.4455,0.046,0.4478685633,2.08,-0.31,2.1029740845
2020-02-26 23:00:00,2.2705,0.005,2.2705055054,0.42050000000000004,0.045,0.4229009931,1.85,-0.04,1.8504323819000001,2.2905,-0.445,2.3333270774,0.42050000000000004,0.045,0.4229009931,1.87,-0.49,1.9331321734
2020-02-26 23:30:00,2.0865,0.47450000000000003,2.1397739367,0.4365,0.044500000000000005,0.43876246420000004,1.65,0.43,1.7051099671,2.0365,-0.9855,2.2624196118,0.4365,0.044500000000000005,0.43876246420000004,1.6,-1.03,1.9028662591
2020-02-27 00:00:00,1.9395,-0.20400000000000001,1.9501990283000001,0.40950000000000003,0.046,0.4120755392,1.53,-0.25,1.5502902954,1.9795,-0.314,2.0042495478,0.40950000000000003,0.046,0.4120755392,1.57,-0.36,1.6107451691999999
2020-02-27 00:30:00,1.834,-0.23450000000000001,1.8489311101,0.464,0.0455,0.4662255356,1.37,-0.28,1.3983204211,1.874,-0.34450000000000003,1.9054018605,0.464,0.0455,0.4662255356,1.4100000000000001,-0.39,1.4629422408
2020-02-27 01:00:00,1.7545000000000002,-0.2325,1.7698379869,0.42450000000000004,0.0475,0.4271492713,1.33,-0.28,1.3591541487,1.7945,-0.3425,1.8268925803,0.42450000000000004,0.0475,0.4271492713,1.37,-0.39,1.4244297104
2020-02-27 01:30:00,1.6445,-0.233,1.6609242156000001,0.42450000000000004,0.047,0.42709395920000004,1.22,-0.28,1.2517188183,1.6745,-0.373,1.7155405125,0.42450000000000004,0.047,0.42709395920000004,1.25,-0.42,1.3186735760000001
2020-02-27 02:00:00,1.6435,-0.234,1.6600747724,0.42350000000000004,0.046,0.42599090370000003,1.22,-0.28,1.2517188183,1.6735,-0.374,1.7147822748000001,0.42350000000000004,0.046,0.42599090370000003,1.25,-0.42,1.3186735760000001
2020-02-27 02:30:00,1.689,-0.23450000000000001,1.7052012345,0.369,0.0455,0.37179463420000003,1.32,-0.28,1.3493702235,1.7189999999999999,-0.34450000000000003,1.7531803244000002,0.369,0.0455,0.37179463420000003,1.35,-0.39,1.4052046114
2020-02-27 03:00:00,1.647,-0.024,1.6471748541,0.367,0.046,0.3698715993,1.28,-0.07,1.2819126335,1.647,-0.5740000000000001,1.7441573897,0.367,0.046,0.3698715993,1.28,-0.62,1.4222517358
2020-02-27 03:30:00,1.5845,0.6665,1.7189713494,0.3745,0.0465,0.37737580740000004,1.21,0.62,1.3595955281,1.5145,-1.3035,1.9982048193000002,0.3745,0.0465,0.37737580740000004,1.1400000000000001,-1.35,1.7669465187000002
2020-02-27 04:00:00,1.579,0.6950000000000001,1.7251857871,0.369,0.045,0.3717337757,1.21,0.65,1.3735355838,1.509,-1.305,1.9950203006,0.369,0.045,0.3717337757,1.1400000000000001,-1.35,1.7669465187000002
2020-02-27 04:30:00,1.616,0.6975,1.7601029089,0.356,0.0475,0.3591549109,1.26,0.65,1.4177799547,1.536,-1.3025,2.0139022444,0.356,0.0475,0.3591549109,1.18,-1.35,1.7930142219
2020-02-27 05:00:00,1.7775,0.7000000000000001,1.9103680928000002,0.35750000000000004,0.05,0.36097957010000004,1.42,0.65,1.5616977941,1.6975,-1.3,2.1381081006000002,0.35750000000000004,0.05,0.36097957010000004,1.34,-1.35,1.9021303846
2020-02-27 05:30:00,1.7945,0.7325,1.9382431478000002,0.3945,0.052500000000000005,0.39797801450000003,1.4,0.68,1.5564061167,1.7345000000000002,-1.2775,2.1541811669,0.3945,0.052500000000000005,0.39797801450000003,1.34,-1.33,1.8879883473999999
2020-02-27 06:00:00,1.815,0.8105,1.9877462741,0.495,0.0505,0.4975693419,1.32,0.76,1.5231546212,1.755,-1.3695,2.2261076456,0.495,0.0505,0.4975693419,1.26,-1.42,1.8984203960000001
2020-02-27 06:30:00,2.0995,0.771,2.2365914356,0.5295,0.051000000000000004,0.5319504206,1.57,0.72,1.727223205,2.0195,-1.229,2.3640687913000002,0.5295,0.051000000000000004,0.5319504206,1.49,-1.28,1.9643064934
2020-02-27 07:00:00,2.4115,-0.0405,2.4118400652,0.5415,0.0495,0.5437577586,1.87,-0.09,1.8721645227,2.4415,-0.3205,2.4624464461,0.5415,0.0495,0.5437577586,1.9,-0.37,1.9356910911
2020-02-27 07:30:00,2.6675,0.6185,2.7382656007,0.5175000000000001,0.0485,0.5197677366,2.15,0.5700000000000001,2.2242751628,2.6175,-0.9215000000000001,2.7749718017,0.5175000000000001,0.0485,0.5197677366,2.1,-0.97,2.313201245
2020-02-27 08:00:00,2.791,0.9275,2.9410775661,0.501,0.0475,0.5032467089,2.29,0.88,2.4532631331,2.701,-1.1625,2.9405454001,0.501,0.0475,0.5032467089,2.2,-1.21,2.5107966863
2020-02-27 08:30:00,3.045,0.9305,3.1839998822,0.665,-0.0395,0.6661720874,2.38,0.97,2.5700778198,2.9450000000000003,-1.0995,3.143552966,0.665,-0.0395,0.6661720874,2.2800000000000002,-1.06,2.5143587652
2020-02-27 09:00:00,3.2075,0.914,3.3351839904,0.47750000000000004,0.004,0.4775167536,2.73,0.91,2.8776726708,3.0875,-1.006,3.2472591905,0.47750000000000004,0.004,0.4775167536,2.61,-1.01,2.7986067962
2020-02-27 09:30:00,3.234,0.908,3.3590504611,0.734,-0.082,0.7385661785000001,2.5,0.99,2.6888845271,3.114,-1.002,3.2712382976,0.734,-0.082,0.7385661785000001,2.38,-0.92,2.551626932
2020-02-27 10:00:00,3.2505,0.8525,3.360432487,0.8405,-0.1375,0.8516727658000001,2.41,0.99,2.605417433,3.1505,-1.0575,3.3232448751,0.8405,-0.1375,0.8516727658000001,2.31,-0.92,2.4864633518
2020-02-27 10:30:00,3.173,0.851,3.2851377444,0.843,-0.139,0.8543828182000001,2.33,0.99,2.5316002844,3.063,-1.059,3.240902652,0.843,-0.139,0.8543828182000001,2.22,-0.92,2.4030813553
2020-02-27 11:00:00,3.155,0.858,3.2695854477,0.8250000000000001,-0.132,0.8354932675000001,2.33,0.99,2.5316002844,3.045,-1.052,3.2216034827,0.8250000000000001,-0.132,0.8354932675000001,2.22,-0.92,2.4030813553
2020-02-27 11:30:00,3.2885,0.896,3.4083791236,0.7185,-0.094,0.7246228329000001,2.5700000000000003,0.99,2.7540878708000003,3.1785,-1.014,3.3363240625,0.7185,-0.094,0.7246228329000001,2.46,-0.92,2.6264043862
2020-02-27 12:00:00,3.39,0.8965000000000001,3.5065384997,0.78,-0.12350000000000001,0.7897165631,2.61,1.02,2.8022312538,3.29,-1.0135,3.4425691351,0.78,-0.12350000000000001,0.7897165631,2.51,-0.89,2.6631184728
2020-02-27 12:30:00,3.4035,0.8945000000000001,3.5190826219,0.7935,-0.1255,0.8033632429,2.61,1.02,2.8022312538,3.3035,-1.0155,3.456060257,0.7935,-0.1255,0.8033632429,2.51,-0.89,2.6631184728
2020-02-27 13:00:00,3.2225,0.8775000000000001,3.3398371966,0.8325,-0.14250000000000002,0.8446078972000001,2.39,1.02,2.598557292,3.1225,-1.0325,3.2887782685999998,0.8325,-0.14250000000000002,0.8446078972000001,2.29,-0.89,2.4568679248
2020-02-27 13:30:00,3.111,0.8585,3.2272810925,0.801,-0.1315,0.8117223971,2.31,0.99,2.5132051249,3.011,-1.0615,3.1926326519,0.801,-0.1315,0.8117223971,2.21,-0.93,2.3977072382
2020-02-27 14:00:00,3.0895,0.893,3.2159694106,0.6895,-0.097,0.6962896308000001,2.4,0.99,2.5961702563999998,2.9995000000000003,-1.057,3.1802907493,0.6895,-0.097,0.6962896308000001,2.31,-0.96,2.501539526
2020-02-27 14:30:00,2.9975,-0.081,2.9985942123,0.7675000000000001,-0.121,0.7769795686000001,2.23,0.04,2.2303587155,3.0175,-0.111,3.0195409005,0.7675000000000001,-0.121,0.7769795686000001,2.25,0.01,2.2500222221
2020-02-27 15:00:00,2.9005,-0.08850000000000001,2.901849841,0.7405,-0.0785,0.7446492463000001,2.16,-0.01,2.160023148,2.9205,-0.0685,2.9213032195,0.7405,-0.0785,0.7446492463000001,2.18,0.01,2.1800229357
2020-02-27 15:30:00,3.04,0.751,3.1313896276,0.72,-0.069,0.7232986935,2.32,0.8200000000000001,2.4606503205,2.95,-0.929,3.0928208807,0.72,-0.069,0.7232986935,2.23,-0.86,2.3900836805
2020-02-27 16:00:00,3.17,0.8495,3.2818516496,0.85,-0.09050000000000001,0.8548042174,2.32,0.9400000000000001,2.5031979546,3.08,-0.9905,3.235350097,0.85,-0.09050000000000001,0.8548042174,2.23,-0.9,2.4047661009
2020-02-27 16:30:00,3.229,0.8775000000000001,3.3461092705,0.789,-0.0625,0.7914715725,2.44,0.9400000000000001,2.614804008,3.129,-1.0125,3.2887379418,0.789,-0.0625,0.7914715725,2.34,-0.9500000000000001,2.5254900515000003
2020-02-27 17:00:00,3.188,0.025500000000000002,3.1881019824,0.858,-0.0845,0.8621509439,2.33,0.11,2.3325951213,3.198,-0.1645,3.2022280134,0.858,-0.0845,0.8621509439,2.34,-0.08,2.341367122
2020-02-27 17:30:00,3.221,-0.0855,3.2221345797,0.891,-0.0855,0.8950928723,2.33,0.0,2.33,3.231,-0.1255,3.233436446,0.891,-0.0855,0.8950928723,2.34,-0.04,2.3403418554
2020-02-27 18:00:00,3.4185,0.2695,3.4291066621,0.8285,-0.060500000000000005,0.830706025,2.59,0.33,2.6109385286,3.3585000000000003,-0.4305,3.3859788097,0.8285,-0.060500000000000005,0.830706025,2.5300000000000002,-0.37,2.5569122003
2020-02-27 18:30:00,3.635,0.8305,3.7286666853,0.555,0.0105,0.5550993154,3.08,0.8200000000000001,3.1872872478,3.495,-0.9495,3.6216812739,0.555,0.0105,0.5550993154,2.94,-0.96,3.0927657525
2020-02-27 19:00:00,3.4425,0.794,3.5328801635,0.5125000000000001,0.024,0.5130616435,2.93,0.77,3.0294884057,3.3125,-0.986,3.4561325568,0.5125000000000001,0.024,0.5130616435,2.8,-1.01,2.976592011
2020-02-27 19:30:00,3.3805,0.8695,3.4905315498,0.4505,0.029500000000000002,0.45146483810000004,2.93,0.84,3.0480321521000002,3.2505,-1.0705,3.4222391062,0.4505,0.029500000000000002,0.45146483810000004,2.8,-1.1,3.0083217913
2020-02-27 20:00:00,3.331,0.918,3.4551823396,0.401,0.038,0.4027964747,2.93,0.88,3.0592973049,3.231,-1.102,3.4137611223,0.401,0.038,0.4027964747,2.83,-1.1400000000000001,3.050983448
2020-02-27 20:30:00,3.1925,0.8925000000000001,3.3149076156,0.35250000000000004,0.0425,0.355052813,2.84,0.85,2.9644729717000002,3.0725,-1.1175,3.2694131736,0.35250000000000004,0.0425,0.355052813,2.7199999999999998,-1.16,2.9570255325
2020-02-27 21:00:00,3.0345,0.28250000000000003,3.0476214496,0.3045,0.052500000000000005,0.30899271840000003,2.73,0.23,2.7396715132000002,3.0245,-0.5575,3.0754522432,0.3045,0.052500000000000005,0.30899271840000003,2.7199999999999998,-0.61,2.7875616585
2020-02-27 21:30:00,2.811,0.032,2.8111821357,0.301,0.052000000000000005,0.3054586715,2.51,-0.02,2.51007968,2.841,-0.358,2.8634673038000003,0.301,0.052000000000000005,0.3054586715,2.54,-0.41000000000000003,2.5728777662
2020-02-27 22:00:00,2.653,-0.101,2.6549218444,0.313,0.049,0.3168122472,2.34,-0.15,2.3448027636,2.673,-0.271,2.6867024398,0.313,0.049,0.3168122472,2.36,-0.32,2.3815961035
2020-02-27 22:30:00,2.5,-0.145,2.5042014695,0.36,0.045,0.3628015987,2.14,-0.19,2.1484180226,2.54,-0.275,2.5548434394,0.36,0.045,0.3628015987,2.18,-0.32,2.2033610689
2020-02-27 23:00:00,2.1695,0.23800000000000002,2.1825155784,0.48950000000000005,0.038,0.49097275890000003,1.6800000000000002,0.2,1.6918628786,2.1495,-0.752,2.2772470771,0.48950000000000005,0.038,0.49097275890000003,1.6600000000000001,-0.79,1.8383960400000001
2020-02-27 23:30:00,2.0465,0.049,2.0470865272,0.4665,0.039,0.4681273865,1.58,0.01,1.5800316453,2.0565,-0.551,2.1290357559,0.4665,0.039,0.4681273865,1.5899999999999999,-0.59,1.6959363196
