Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-02-28 00:00:00,1.9705,-0.09,1.9725542451,0.3905,0.04,0.3925433097,1.58,-0.13,1.5853390804,1.9805000000000001,-0.44,2.028787877,0.3905,0.04,0.3925433097,1.5899999999999999,-0.48,1.6608732643000002
2020-02-28 00:30:00,1.855,0.624,1.9571410271,0.365,0.044,0.3676424894,1.49,0.58,1.5989058758999999,1.775,-1.216,2.1515763988,0.365,0.044,0.3676424894,1.4100000000000001,-1.26,1.8909521411
2020-02-28 01:00:00,1.8125,0.624,1.9169069487,0.42250000000000004,0.044,0.4247849456,1.3900000000000001,0.58,1.5061540426,1.7325,-1.216,2.1166511876,0.42250000000000004,0.044,0.4247849456,1.31,-1.26,1.8176083186
2020-02-28 01:30:00,1.6800000000000002,0.6005,1.78409648,0.47000000000000003,0.0405,0.4717417196,1.21,0.56,1.3333041663,1.6099999999999999,-1.2495,2.0379769994,0.47000000000000003,0.0405,0.4717417196,1.1400000000000001,-1.29,1.7215400081999999
2020-02-28 02:00:00,1.7955,0.6285000000000001,1.9023229221,0.5255000000000001,0.0385,0.5269084361,1.27,0.59,1.4003570973000001,1.7255,-1.2115,2.1083364295,0.5255000000000001,0.0385,0.5269084361,1.2,-1.25,1.7327723450999999
2020-02-28 02:30:00,1.7445,0.626,1.8534174516,0.5545,0.036000000000000004,0.5556673915,1.19,0.59,1.3282319075,1.6745,-1.214,2.0682713192,0.5545,0.036000000000000004,0.5556673915,1.12,-1.25,1.678362297
2020-02-28 03:00:00,1.7189999999999999,0.626,1.829436252,0.529,0.036000000000000004,0.5302235378,1.19,0.59,1.3282319075,1.649,-1.244,2.0656081429,0.529,0.036000000000000004,0.5302235378,1.12,-1.28,1.70082333
2020-02-28 03:30:00,1.6724999999999999,-0.12,1.6767994066,0.48250000000000004,0.04,0.4841551921,1.19,-0.16,1.2007081244,1.6724999999999999,-0.5,1.7456392096000002,0.48250000000000004,0.04,0.4841551921,1.19,-0.54,1.3067899602
2020-02-28 04:00:00,1.5670000000000002,-0.2505,1.5868961056000002,0.487,0.0395,0.48859927340000003,1.08,-0.29,1.1182575732,1.587,-0.3805,1.6319770985000002,0.487,0.0395,0.48859927340000003,1.1,-0.42,1.1774548824
2020-02-28 04:30:00,1.566,-0.249,1.5856724126000001,0.486,0.041,0.4877263577,1.08,-0.29,1.1182575732,1.5859999999999999,-0.379,1.6306553897,0.486,0.041,0.4877263577,1.1,-0.42,1.1774548824
2020-02-28 05:00:00,1.6840000000000002,-0.244,1.7015851433,0.464,0.046,0.46627459720000003,1.22,-0.29,1.2539936204,1.704,-0.374,1.7445606897000001,0.464,0.046,0.46627459720000003,1.24,-0.42,1.3091982279
2020-02-28 05:30:00,1.738,-0.24450000000000002,1.7551137427999999,0.518,0.0455,0.5199944711,1.22,-0.29,1.2539936204,1.758,-0.3745,1.7974465917,0.518,0.0455,0.5199944711,1.24,-0.42,1.3091982279
2020-02-28 06:00:00,1.7665000000000002,-0.1945,1.7771754275,0.5465,0.0455,0.5483908278,1.22,-0.24,1.2433824834,1.8165,-0.4045,1.8609923428,0.5465,0.0455,0.5483908278,1.27,-0.45,1.3473678043000001
2020-02-28 06:30:00,2.055,0.5845,2.1365077229000002,0.555,0.044500000000000005,0.5567811509,1.5,0.54,1.5942396307000002,2.005,-1.0255,2.2520380214,0.555,0.044500000000000005,0.5567811509,1.45,-1.07,1.8020543832
2020-02-28 07:00:00,2.367,0.7925000000000001,2.4961460795,0.547,0.0425,0.5486485669,1.82,0.75,1.9684765683,2.277,-1.1775,2.5634420707,0.547,0.0425,0.5486485669,1.73,-1.22,2.1169081227
2020-02-28 07:30:00,2.6165000000000003,0.126,2.619532067,0.5265000000000001,0.046,0.5285056764,2.09,0.08,2.0915305401,2.6265,-0.444,2.6637639254,0.5265000000000001,0.046,0.5285056764,2.1,-0.49,2.1564090521
2020-02-28 08:00:00,2.7935,0.0155,2.7935430012999998,0.5135000000000001,0.0455,0.5155118815,2.2800000000000002,-0.03,2.2801973599,2.8335,-0.28450000000000003,2.8477469164,0.5135000000000001,0.0455,0.5155118815,2.32,-0.33,2.3433522996000002
2020-02-28 08:30:00,2.984,0.0745,2.9849298568,0.494,0.044500000000000005,0.49600025200000003,2.49,0.03,2.4901807163000003,3.014,-0.28550000000000003,3.0274917424,0.494,0.044500000000000005,0.49600025200000003,2.52,-0.33,2.541515296
2020-02-28 09:00:00,3.144,0.1125,3.1460121185,0.494,0.0425,0.4958248179,2.65,0.07,2.6509243671,3.184,-0.2275,3.1921172049,0.494,0.0425,0.4958248179,2.69,-0.27,2.7035162289
2020-02-28 09:30:00,3.455,0.8885000000000001,3.5674160467,0.485,0.0085,0.48507447880000004,2.9699999999999998,0.88,3.0976281249,3.385,-0.9515,3.516187886,0.485,0.0085,0.48507447880000004,2.9,-0.96,3.0547667669
2020-02-28 10:00:00,3.4935,1.0755,3.655303339,0.48350000000000004,-0.0045000000000000005,0.4835209406,3.01,1.08,3.1978899293,3.3835,-1.1844999999999999,3.5848448363000003,0.48350000000000004,-0.0045000000000000005,0.4835209406,2.9,-1.18,3.130878471
2020-02-28 10:30:00,3.4465,1.054,3.6040641296,0.7065,-0.08600000000000001,0.7117150062,2.74,1.1400000000000001,2.9676927065000003,3.3465,-1.206,3.5571756001,0.7065,-0.08600000000000001,0.7117150062,2.64,-1.12,2.8677517326
2020-02-28 11:00:00,3.2720000000000002,1.0245,3.42864175,0.782,-0.1155,0.7904835545000001,2.49,1.1400000000000001,2.7385580147,3.182,-1.2355,3.4134417016,0.782,-0.1155,0.7904835545000001,2.4,-1.12,2.6484712571999998
2020-02-28 11:30:00,3.4185,1.059,3.578773987,0.6985,-0.081,0.7031808089,2.7199999999999998,1.1400000000000001,2.9492371895,3.3185000000000002,-1.201,3.5291419991,0.6985,-0.081,0.7031808089,2.62,-1.12,2.8493508033
2020-02-28 12:00:00,3.564,1.0785,3.7236082299,0.584,-0.0415,0.5854726723,2.98,1.12,3.1835200643,3.454,-1.2015,3.6570094681,0.584,-0.0415,0.5854726723,2.87,-1.16,3.0955613384
2020-02-28 12:30:00,3.501,1.0565,3.6569376875,0.761,-0.10350000000000001,0.7680060221,2.74,1.16,2.9754327416,3.401,-1.2135,3.6110086195,0.761,-0.10350000000000001,0.7680060221,2.64,-1.11,2.8638610301
2020-02-28 13:00:00,3.442,1.0235,3.590949213,0.8320000000000001,-0.1365,0.8431229151,2.61,1.16,2.8561687625000003,3.342,-1.2465,3.5668930808,0.8320000000000001,-0.1365,0.8431229151,2.51,-1.11,2.7444853798
2020-02-28 13:30:00,3.46,1.0925,3.6283820430000002,0.74,-0.0675,0.7430721701,2.7199999999999998,1.16,2.9570255325,3.36,-1.1975,3.5670164353000002,0.74,-0.0675,0.7430721701,2.62,-1.13,2.8532963393
2020-02-28 14:00:00,3.453,1.108,3.6264132418,0.863,-0.10200000000000001,0.8690069045000001,2.59,1.21,2.858706001,3.3529999999999998,-1.182,3.5552402169,0.863,-0.10200000000000001,0.8690069045000001,2.49,-1.08,2.7141296948
2020-02-28 14:30:00,3.3890000000000002,1.0715,3.5543541255999997,0.869,-0.1085,0.8757472524000001,2.52,1.18,2.7825887228,3.299,-1.1885,3.5065557532,0.869,-0.1085,0.8757472524000001,2.43,-1.08,2.6591916065
2020-02-28 15:00:00,3.1995,0.9405,3.3348673887,0.8795000000000001,-0.0995,0.8851104451,2.32,1.04,2.5424397731,3.0995,-1.1495,3.3057904501,0.8795000000000001,-0.0995,0.8851104451,2.22,-1.05,2.4557890789
2020-02-28 15:30:00,3.2175,0.9440000000000001,3.3531242521,0.8775000000000001,-0.096,0.8827356626,2.34,1.04,2.5607030285,3.1175,-1.146,3.3214638714999998,0.8775000000000001,-0.096,0.8827356626,2.24,-1.05,2.4738835866
2020-02-28 16:00:00,3.208,1.015,3.3647420406,0.6980000000000001,-0.025,0.6984475642,2.51,1.04,2.7169284127,3.118,-1.185,3.335588254,0.6980000000000001,-0.025,0.6984475642,2.42,-1.16,2.6836542251
2020-02-28 16:30:00,3.25,1.003,3.4012510933,0.74,-0.037,0.7409244226,2.51,1.04,2.7169284127,3.16,-1.197,3.3791136412,0.74,-0.037,0.7409244226,2.42,-1.16,2.6836542251
2020-02-28 17:00:00,3.319,0.986,3.4623629215,0.809,-0.054,0.810800222,2.51,1.04,2.7169284127,3.229,-1.174,3.4357993248,0.809,-0.054,0.810800222,2.42,-1.12,2.6666083327
2020-02-28 17:30:00,3.348,0.9215000000000001,3.4725014399000003,0.888,-0.0785,0.891462983,2.46,1.0,2.6554848898,3.248,-1.1085,3.4319493367,0.888,-0.0785,0.891462983,2.36,-1.03,2.574975728
2020-02-28 18:00:00,3.217,0.904,3.3416021606,0.937,-0.096,0.9419049846,2.2800000000000002,1.0,2.4896586111,3.117,-1.166,3.3279490681,0.937,-0.096,0.9419049846,2.18,-1.07,2.4284357105
2020-02-28 18:30:00,3.303,0.879,3.4179599178,0.883,-0.07100000000000001,0.8858498744000001,2.42,0.9500000000000001,2.5997884529,3.193,-1.111,3.3807647064,0.883,-0.07100000000000001,0.8858498744000001,2.31,-1.04,2.5333179824
2020-02-28 19:00:00,3.2465,0.857,3.3577092265,0.7165,-0.013000000000000001,0.7166179247000001,2.5300000000000002,0.87,2.6754065112000003,3.1365,-1.123,3.3314803391,0.7165,-0.013000000000000001,0.7166179247000001,2.42,-1.11,2.6624237078
2020-02-28 19:30:00,3.2695,0.8755000000000001,3.3846906062,0.9295,-0.0945,0.9342914428,2.34,0.97,2.5330811278,3.1595,-1.1145,3.3503060308,0.9295,-0.0945,0.9342914428,2.23,-1.02,2.4522030911
2020-02-28 20:00:00,3.09,0.855,3.206107453,0.9,-0.085,0.9040049779,2.19,0.9400000000000001,2.3832121181,2.99,-1.105,3.1876519572,0.9,-0.085,0.9040049779,2.09,-1.02,2.3256181974
2020-02-28 20:30:00,2.8645,0.801,2.97438418,0.7045,-0.009000000000000001,0.7045574852,2.16,0.81,2.3068810111999998,2.7545,-1.119,2.9731181023,0.7045,-0.009000000000000001,0.7045574852,2.05,-1.11,2.3312228551
2020-02-28 21:00:00,2.7535,0.8185,2.8725780233,0.5935,0.0385,0.5947474254,2.16,0.78,2.2965191051,2.6635,-1.1515,2.901755417,0.5935,0.0385,0.5947474254,2.07,-1.19,2.387676695
2020-02-28 21:30:00,2.608,0.9235000000000001,2.7666796435,0.598,0.043500000000000004,0.5995800614,2.01,0.88,2.1941968918,2.528,-1.3165,2.850255471,0.598,0.043500000000000004,0.5995800614,1.9300000000000002,-1.3599999999999999,2.3610379074
2020-02-28 22:00:00,2.4695,0.853,2.6126689897,0.5995,0.043000000000000003,0.6010401401000001,1.87,0.81,2.0378910668,2.3895,-1.287,2.7140521826,0.5995,0.043000000000000003,0.6010401401000001,1.79,-1.33,2.2300224214
2020-02-28 22:30:00,2.3335,0.8885000000000001,2.4969290138,0.6035,0.0385,0.6047267978,1.73,0.85,1.9275372889,2.2735,-1.3215,2.6296700363000003,0.6035,0.0385,0.6047267978,1.67,-1.3599999999999999,2.153717716
2020-02-28 23:00:00,2.146,-0.0855,2.1477025516,0.606,0.0345,0.60698126,1.54,-0.12,1.5446682492,2.166,-0.3955,2.2018120378,0.606,0.0345,0.60698126,1.56,-0.43,1.6181779877
2020-02-28 23:30:00,2.016,0.724,2.1420625574,0.606,0.034,0.606953046,1.4100000000000001,0.6900000000000001,1.5697770542,1.9460000000000002,-1.256,2.3161286665,0.606,0.034,0.606953046,1.34,-1.29,1.8600268815
2020-02-29 00:00:00,1.8765,0.6855,1.9977894033,0.6065,0.035500000000000004,0.6075380647,1.27,0.65,1.4266744548,1.8165,-1.2545,2.2075874841,0.6065,0.035500000000000004,0.6075380647,1.21,-1.29,1.7686718181
2020-02-29 00:30:00,1.726,0.709,1.8659466766000001,0.606,0.039,0.6072536538000001,1.12,0.67,1.3051053597,1.686,-1.301,2.1296001972,0.606,0.039,0.6072536538000001,1.08,-1.34,1.7210461934999999
2020-02-29 01:00:00,1.6865,0.651,1.8077840717,0.6065,0.041,0.6078842406,1.08,0.61,1.2403628501,1.6265,-1.2690000000000001,2.0629743697,0.6065,0.041,0.6078842406,1.02,-1.31,1.6602710622
2020-02-29 01:30:00,1.6215000000000002,0.651,1.7473017055,0.6115,0.041,0.6128729477,1.01,0.61,1.1799152512,1.5715,-1.249,2.0073896607,0.6115,0.041,0.6128729477,0.96,-1.29,1.608011194
2020-02-29 02:00:00,1.588,0.65,1.7158799492,0.608,0.04,0.6093143688,0.98,0.61,1.1543396381,1.538,-1.25,1.9819041349000002,0.608,0.04,0.6093143688,0.93,-1.29,1.5902829937
2020-02-29 02:30:00,1.5505,0.6195,1.6696797597000002,0.6105,0.0395,0.6117765115,0.9400000000000001,0.58,1.1045361017,1.5005000000000002,-1.2505,1.9532666229000002,0.6105,0.0395,0.6117765115,0.89,-1.29,1.5672268502
2020-02-29 03:00:00,1.5430000000000001,0.6195,1.6627174294,0.603,0.0395,0.6042923547,0.9400000000000001,0.58,1.1045361017,1.463,-1.2505,1.9246088564,0.603,0.0395,0.6042923547,0.86,-1.29,1.5503870484
2020-02-29 03:30:00,1.48,0.6195,1.6044252086,0.61,0.0395,0.6112775556000001,0.87,0.58,1.0456098699,1.4100000000000001,-1.2105000000000001,1.8583353437999999,0.61,0.0395,0.6112775556000001,0.8,-1.25,1.484082208
2020-02-29 04:00:00,1.479,0.59,1.5923382178,0.609,0.04,0.6103122152,0.87,0.55,1.0292715871,1.409,-1.23,1.870342482,0.609,0.04,0.6103122152,0.8,-1.27,1.5009663554000001
2020-02-29 04:30:00,1.446,0.591,1.5621129920999999,0.5760000000000001,0.041,0.5774573577000001,0.87,0.55,1.0292715871,1.376,-1.209,1.8316814679000002,0.5760000000000001,0.041,0.5774573577000001,0.8,-1.25,1.484082208
2020-02-29 05:00:00,1.4755,0.62,1.6004687595,0.6055,0.04,0.6068197838,0.87,0.58,1.0456098699,1.4055,-1.21,1.8545970587,0.6055,0.04,0.6068197838,0.8,-1.25,1.484082208
2020-02-29 05:30:00,1.495,0.5595,1.5962660336,0.585,0.0395,0.5863320305,0.91,0.52,1.0480935073,1.385,-1.1805,1.8198365998,0.585,0.0395,0.5863320305,0.8,-1.22,1.458903698
2020-02-29 06:00:00,1.513,0.559,1.6129631118,0.603,0.039,0.6042598779,0.91,0.52,1.0480935073,1.433,-1.181,1.8569464182000002,0.603,0.039,0.6042598779,0.8300000000000001,-1.22,1.4755676873999999
2020-02-29 06:30:00,1.635,0.5595,1.7280813783000002,0.605,0.0395,0.6062880916,1.03,0.52,1.1538197433,1.5550000000000002,-1.1805,1.9523332835,0.605,0.0395,0.6062880916,0.9500000000000001,-1.22,1.5462535368
2020-02-29 07:00:00,1.7205,0.6605000000000001,1.8429271554,0.5705,0.0405,0.5719357481,1.15,0.62,1.3064838307,1.6505,-1.2195,2.0521526503,0.5705,0.0405,0.5719357481,1.08,-1.26,1.6595180023
2020-02-29 07:30:00,1.776,0.7035,1.9102586867,0.596,0.043500000000000004,0.5975853496,1.18,0.66,1.3520355025,1.726,-1.2865,2.1527095136,0.596,0.043500000000000004,0.5975853496,1.13,-1.33,1.7452220489
2020-02-29 08:00:00,1.9105,0.7035,2.035908274,0.5905,0.043500000000000004,0.592100076,1.32,0.66,1.4758048651,1.8405,-1.2065000000000001,2.2007004567,0.5905,0.043500000000000004,0.592100076,1.25,-1.25,1.7677669530000002
2020-02-29 08:30:00,2.1345,0.126,2.1382156697,0.3645,0.036000000000000004,0.3662734634,1.77,0.09,1.7722866585000001,2.1345,-0.624,2.2238404282,0.3645,0.036000000000000004,0.3662734634,1.77,-0.66,1.889047379
2020-02-29 09:00:00,2.334,-0.112,2.336685687,0.364,0.038,0.3659781414,1.97,-0.15,1.9757024067,2.364,-0.342,2.3886104747,0.364,0.038,0.3659781414,2.0,-0.38,2.0357799488
2020-02-29 09:30:00,2.6485000000000003,0.735,2.748595505,0.35850000000000004,0.035,0.3602044558,2.29,0.7000000000000001,2.3945980874,2.5885,-1.115,2.8184317004,0.35850000000000004,0.035,0.3602044558,2.23,-1.15,2.5090635703
2020-02-29 10:00:00,2.8725,0.917,3.0153184326,0.3225,0.037,0.3246155418,2.55,0.88,2.6975729833,2.7825,-1.2530000000000001,3.0516086332,0.3225,0.037,0.3246155418,2.46,-1.29,2.7777148882000002
2020-02-29 10:30:00,2.964,0.936,3.1082779798,0.704,-0.094,0.7102478441000001,2.26,1.03,2.4836465127,2.884,-1.204,3.1252315114,0.704,-0.094,0.7102478441000001,2.18,-1.11,2.4463237725
2020-02-29 11:00:00,2.901,0.8895000000000001,3.0343057278,0.711,-0.1005,0.7180677196,2.19,0.99,2.4033726303,2.811,-1.1805,3.0488196487,0.711,-0.1005,0.7180677196,2.1,-1.08,2.3614402385
2020-02-29 11:30:00,2.934,0.0475,2.9343844755,0.704,-0.0925,0.7100508785,2.23,0.14,2.2343902972,2.944,-0.3125,2.9605391823,0.704,-0.0925,0.7100508785,2.24,-0.22,2.2507776434
2020-02-29 12:00:00,2.946,-0.1355,2.9491144857,0.736,-0.10550000000000001,0.7435228645,2.21,-0.03,2.2102036105,2.976,-0.1355,2.9790831224,0.736,-0.10550000000000001,0.7435228645,2.24,-0.03,2.2402008838
2020-02-29 12:30:00,2.9255,-0.122,2.9280427336,0.6955,-0.092,0.7015584438,2.23,-0.03,2.2302017846,2.9355,-0.122,2.9380340791,0.6955,-0.092,0.7015584438,2.24,-0.03,2.2402008838
2020-02-29 13:00:00,2.958,0.7855000000000001,3.0605186244,0.728,-0.10450000000000001,0.7354619297,2.23,0.89,2.4010414407000003,2.878,-1.1045,3.0826618773,0.728,-0.10450000000000001,0.7354619297,2.15,-1.0,2.3711811403
2020-02-29 13:30:00,2.9665,0.883,3.0951270168,0.7365,-0.107,0.7442319867,2.23,0.99,2.4398770461,2.8865,-1.197,3.1248505964,0.7365,-0.107,0.7442319867,2.15,-1.09,2.4105186164
2020-02-29 14:00:00,2.9525,0.8875000000000001,3.0830038112,0.7225,-0.10250000000000001,0.7297345408,2.23,0.99,2.4398770461,2.8725,-1.1925,3.1101949296,0.7225,-0.10250000000000001,0.7297345408,2.15,-1.09,2.4105186164
2020-02-29 14:30:00,2.849,0.8845000000000001,2.9831428477,0.729,-0.10550000000000001,0.7365943592,2.12,0.99,2.3397649455,2.769,-1.1955,3.0160539203,0.729,-0.10550000000000001,0.7365943592,2.04,-1.09,2.3129418497
2020-02-29 15:00:00,2.92,0.8845000000000001,3.0510228203,0.73,-0.10550000000000001,0.737584063,2.19,0.99,2.4033726303,2.84,-1.1955,3.0813666205,0.73,-0.10550000000000001,0.737584063,2.11,-1.09,2.3749105246
2020-02-29 15:30:00,2.9095,0.8885000000000001,3.0421411046,0.7195,-0.1015,0.7266240431000001,2.19,0.99,2.4033726303,2.8295,-1.1915,3.0701372119,0.7195,-0.1015,0.7266240431000001,2.11,-1.09,2.3749105246
2020-02-29 16:00:00,2.9530000000000003,0.883,3.0821904549,0.733,-0.107,0.7407685198,2.22,0.99,2.4307406279,2.863,-1.197,3.1031561353,0.733,-0.107,0.7407685198,2.13,-1.09,2.3926972228
2020-02-29 16:30:00,2.983,0.882,3.1106611837,0.733,-0.108,0.7409136252,2.25,0.99,2.4581700511,2.903,-1.198,3.1404797404,0.733,-0.108,0.7409136252,2.17,-1.09,2.4283739416
2020-02-29 17:00:00,3.019,0.881,3.1449200308,0.729,-0.109,0.7371037919,2.29,0.99,2.4948346639,2.9290000000000003,-1.199,3.1649078976,0.729,-0.109,0.7371037919,2.2,-1.09,2.4552189312
2020-02-29 17:30:00,3.004,0.602,3.0637264891,0.714,-0.108,0.7221218734,2.29,0.71,2.3975404063,2.944,-0.9580000000000001,3.095948966,0.714,-0.108,0.7221218734,2.23,-0.85,2.3865037188000002
2020-02-29 18:00:00,2.9565,-0.12350000000000001,2.9590783193,0.9465,-0.10350000000000001,0.9521420587,2.01,-0.02,2.0100995,2.9865,-0.2335,2.9956142108,0.9465,-0.10350000000000001,0.9521420587,2.04,-0.13,2.0441379601
2020-02-29 18:30:00,3.0645,-0.06,3.0650873152,0.9645,-0.1,0.9696701759,2.1,0.04,2.1003809178,3.0945,-0.26,3.1054033957,0.9645,-0.1,0.9696701759,2.13,-0.16,2.1360009363
2020-02-29 19:00:00,2.985,-0.053,2.9854704822,0.9450000000000001,-0.093,0.9495651636,2.04,0.04,2.0403921192,3.015,-0.293,3.0292035257,0.9450000000000001,-0.093,0.9495651636,2.07,-0.2,2.0796393918
2020-02-29 19:30:00,2.9015,-0.065,2.9022279804,0.9215000000000001,-0.085,0.9254119353,1.98,0.02,1.9801010075,2.9215,-0.28500000000000003,2.9353683329,0.9215000000000001,-0.085,0.9254119353,2.0,-0.2,2.0099751242
2020-02-29 20:00:00,2.762,-0.1015,2.763864369,0.782,-0.0315,0.7826341738,1.98,-0.07,1.9812369873,2.782,-0.29150000000000004,2.7972301032,0.782,-0.0315,0.7826341738,2.0,-0.26,2.0168291946
2020-02-29 20:30:00,2.6795,-0.159,2.6842133391000003,0.9295,-0.089,0.9337511714000001,1.75,-0.07,1.7513994404000002,2.6995,-0.269,2.7128695601,0.9295,-0.089,0.9337511714000001,1.77,-0.18,1.7791290004
2020-02-29 21:00:00,2.5765000000000002,-0.171,2.5821683233,0.9565,-0.101,0.9618176802,1.62,-0.07,1.6215116404,2.5965,-0.281,2.6116610136,0.9565,-0.101,0.9618176802,1.6400000000000001,-0.18,1.6498484779
2020-02-29 21:30:00,2.474,-0.195,2.4816730244,0.964,-0.105,0.9697015005,1.51,-0.09,1.5126797414,2.4939999999999998,-0.28500000000000003,2.5102312641999998,0.964,-0.105,0.9697015005,1.53,-0.18,1.5405518491999999
2020-02-29 22:00:00,2.359,-0.189,2.3665591055,0.9590000000000001,-0.099,0.9640964682000001,1.4,-0.09,1.4028898745,2.379,-0.319,2.4002920656,0.9590000000000001,-0.099,0.9640964682000001,1.42,-0.22,1.4369411957
2020-02-29 22:30:00,2.2275,-0.1995,2.2364159944,0.9175000000000001,-0.08950000000000001,0.9218549235,1.31,-0.11,1.3146102084,2.2575,-0.3295,2.281419843,0.9175000000000001,-0.08950000000000001,0.9218549235,1.34,-0.24,1.361322886
2020-02-29 23:00:00,2.084,-0.11750000000000001,2.0873098117,0.964,-0.1075,0.9699753863,1.12,-0.01,1.120044642,2.104,-0.41750000000000004,2.1450226689,0.964,-0.1075,0.9699753863,1.1400000000000001,-0.31,1.1813974776
2020-02-29 23:30:00,2.009,0.6525000000000001,2.112306145,0.969,-0.1075,0.974944742,1.04,0.76,1.288099375,1.949,-1.2075,2.2927401183000002,0.969,-0.1075,0.974944742,0.98,-1.1,1.4732277489
2020-03-01 00:00:00,1.9425,0.6465000000000001,2.047258777,0.9825,-0.1135,0.9890341248000001,0.96,0.76,1.2244182292,1.8925,-1.2535,2.2699820484,0.9825,-0.1135,0.9890341248000001,0.91,-1.1400000000000001,1.4586637721
2020-03-01 00:30:00,1.7925,0.6685,1.9130991872,0.9125000000000001,-0.0915,0.9170760601,0.88,0.76,1.1627553483,1.7425000000000002,-1.2815,2.1629952612,0.9125000000000001,-0.0915,0.9170760601,0.8300000000000001,-1.19,1.4508618129
2020-03-01 01:00:00,1.7735,0.6685,1.8953085501,0.9735,-0.1115,0.9798645315000001,0.8,0.78,1.1173182179,1.7235,-1.2715,2.1417666773,0.9735,-0.1115,0.9798645315000001,0.75,-1.16,1.3813399292000001
2020-03-01 01:30:00,1.6815,0.6805,1.8139797408,0.9315,-0.0995,0.9367990713000001,0.75,0.78,1.0820813278,1.6315,-1.2995,2.085783426,0.9315,-0.0995,0.9367990713000001,0.7000000000000001,-1.2,1.3892443989
2020-03-01 02:00:00,1.6115,0.16,1.6194234313,0.9715,-0.11,0.9777076506000001,0.64,0.27,0.6946221995,1.6115,-0.8,1.7991476454000002,0.9715,-0.11,0.9777076506000001,0.64,-0.6900000000000001,0.9411163584000001
2020-03-01 02:30:00,1.5375,-0.2745,1.5618119285,0.9875,-0.1145,0.9941159389,0.55,-0.16,0.5728001397,1.5675,-0.4045,1.6188503637,0.9875,-0.1145,0.9941159389,0.58,-0.29,0.6484597135
2020-03-01 03:00:00,1.496,-0.29250000000000004,1.5243268186,0.966,-0.1125,0.9725287913,0.53,-0.18,0.5597320788,1.516,-0.3825,1.5635095938,0.966,-0.1125,0.9725287913,0.55,-0.27,0.6126989473000001
2020-03-01 03:30:00,1.455,-0.3305,1.4920640904,0.835,-0.060500000000000005,0.8371888974,0.62,-0.27,0.6762396025,1.475,-0.3305,1.5115737660000002,0.835,-0.060500000000000005,0.8371888974,0.64,-0.27,0.6946221995
2020-03-01 04:00:00,1.4705,0.495,1.5515783093,0.8005,-0.045,0.8017638368000001,0.67,0.54,0.8605230967,1.4405000000000001,-1.165,1.8526373768000002,0.8005,-0.045,0.8017638368000001,0.64,-1.12,1.2899612397
2020-03-01 04:30:00,1.434,-0.25,1.4556290736,0.8240000000000001,-0.05,0.8255155965000001,0.61,-0.2,0.6419501538,1.464,-0.41000000000000003,1.5203275963,0.8240000000000001,-0.05,0.8255155965000001,0.64,-0.36,0.73430239
2020-03-01 05:00:00,1.421,-0.2595,1.4445003460999999,0.841,-0.059500000000000004,0.8431021587,0.58,-0.2,0.613514466,1.451,-0.3895,1.5023685467,0.841,-0.059500000000000004,0.8431021587,0.61,-0.33,0.6935416354
2020-03-01 05:30:00,1.4265,-0.269,1.4516415708000001,0.9565,-0.099,0.9616097181000001,0.47000000000000003,-0.17,0.49979996,1.4565000000000001,-0.389,1.5075520721,0.9565,-0.099,0.9616097181000001,0.5,-0.29,0.5780138407000001
2020-03-01 06:00:00,1.4555,-0.229,1.4734046457,0.9555,-0.099,0.9606150374,0.5,-0.13,0.5166236541,1.4955,-0.439,1.5586023386,0.9555,-0.099,0.9606150374,0.54,-0.34,0.6381222453000001
2020-03-01 06:30:00,1.5795,0.196,1.5916143534,0.9695,-0.10400000000000001,0.9750621775,0.61,0.30000000000000004,0.679779376,1.5695000000000001,-0.784,1.7544190633999999,0.9695,-0.10400000000000001,0.9750621775,0.6000000000000001,-0.68,0.9068627239
2020-03-01 07:00:00,1.6219999999999999,0.682,1.7595476691,0.602,0.022,0.6024018592,1.02,0.66,1.2149074039,1.552,-1.268,2.0041277404,0.602,0.022,0.6024018592,0.9500000000000001,-1.29,1.6020611724
2020-03-01 07:30:00,1.7545000000000002,0.6895,1.8851208184,0.6945,-0.0205,0.6948024899,1.06,0.71,1.275813466,1.6844999999999999,-1.2705,2.1099076994,0.6945,-0.0205,0.6948024899,0.99,-1.25,1.5945532290000002
2020-03-01 08:00:00,1.9025,0.6795,2.0202045688,0.9325,-0.09050000000000001,0.9368812625,0.97,0.77,1.2384667941,1.8325,-1.2705,2.2298489859,0.9325,-0.09050000000000001,0.9368812625,0.9,-1.18,1.4840485167000002
2020-03-01 08:30:00,2.077,0.7135,2.1961355263,0.807,-0.0565,0.8089754323,1.27,0.77,1.4851935901,1.9969999999999999,-1.2365,2.3488169895,0.807,-0.0565,0.8089754323,1.19,-1.18,1.6758579892
2020-03-01 09:00:00,2.304,0.35850000000000004,2.3317243083,0.834,-0.061500000000000006,0.8362644618,1.47,0.42,1.5288230767000002,2.2640000000000002,-0.8415,2.4153298429,0.834,-0.061500000000000006,0.8362644618,1.43,-0.78,1.6288953312
2020-03-01 09:30:00,2.456,-0.1125,2.458575248,0.856,-0.07250000000000001,0.8590647531000001,1.6,-0.04,1.6004999219,2.4859999999999998,-0.3325,2.5081372072,0.856,-0.07250000000000001,0.8590647531000001,1.63,-0.26,1.6506059493
2020-03-01 10:00:00,2.6310000000000002,0.034,2.6312196792,0.901,-0.08600000000000001,0.9050950226000001,1.73,0.12,1.7341568557,2.641,-0.436,2.6767474666,0.901,-0.08600000000000001,0.9050950226000001,1.74,-0.35000000000000003,1.7748521065
2020-03-01 10:30:00,2.865,0.8765000000000001,2.9960769766,0.905,-0.0835,0.9088439085000001,1.96,0.96,2.1824756585,2.775,-1.2335,3.0367988491,0.905,-0.0835,0.9088439085000001,1.87,-1.15,2.1953131895
2020-03-01 11:00:00,2.9775,0.9215000000000001,3.1168362966,0.6675,-0.018500000000000003,0.6677563178,2.31,0.9400000000000001,2.4939326374,2.8875,-1.2185,3.1340705959,0.6675,-0.018500000000000003,0.6677563178,2.22,-1.2,2.5235689014
2020-03-01 11:30:00,3.137,0.1945,3.1430239022,0.777,-0.0455,0.7783310671,2.36,0.24,2.3721720005,3.127,-0.4355,3.1571805856,0.777,-0.0455,0.7783310671,2.35,-0.39,2.3821418933
2020-03-01 12:00:00,3.1745,-0.056,3.1749938976,0.8545,-0.066,0.8570450688,2.32,0.01,2.3200215516,3.2045,-0.186,3.2098934951,0.8545,-0.066,0.8570450688,2.35,-0.12,2.3530618351
2020-03-01 12:30:00,3.2135,-0.055,3.2139706361,0.7435,-0.035,0.7443233504,2.47,-0.02,2.4700809703,3.2435,-0.17500000000000002,3.2482175497,0.7435,-0.035,0.7443233504,2.5,-0.14,2.5039169315
2020-03-01 13:00:00,3.1745,-0.055,3.1749764172,0.8845000000000001,-0.075,0.8876740674,2.29,0.02,2.2900873346,3.2045,-0.185,3.2098357045,0.8845000000000001,-0.075,0.8876740674,2.32,-0.11,2.3226062947
2020-03-01 13:30:00,3.1135,-0.0475,3.1138623123,0.8635,-0.0675,0.8661342275,2.25,0.02,2.2500888871,3.1435,-0.17750000000000002,3.1485073448,0.8635,-0.0675,0.8661342275,2.2800000000000002,-0.11,2.2826519665
2020-03-01 14:00:00,3.0955,-0.059500000000000004,3.0960717853,0.8855000000000001,-0.0795,0.8890615839,2.21,0.02,2.2100904959,3.1155,-0.1895,3.1212578394,0.8855000000000001,-0.0795,0.8890615839,2.23,-0.11,2.2327113562
2020-03-01 14:30:00,3.0655,-0.061,3.0661068556,0.8955000000000001,-0.081,0.8991558541,2.17,0.02,2.1700921639,3.0855,-0.191,3.0914060312,0.8955000000000001,-0.081,0.8991558541,2.19,-0.11,2.1927608169
2020-03-01 15:00:00,2.886,-0.14550000000000002,2.8896654218,0.796,-0.0455,0.7972993478,2.09,-0.1,2.0923909768,2.896,-0.1555,2.9001717622000003,0.796,-0.0455,0.7972993478,2.1,-0.11,2.1028789789
2020-03-01 15:30:00,2.8890000000000002,-0.149,2.8928397813,0.919,-0.089,0.9232995180000001,1.97,-0.06,1.9709134938,2.899,-0.149,2.9028265536,0.919,-0.089,0.9232995180000001,1.98,-0.06,1.9809088823
2020-03-01 16:00:00,2.8995,-0.156,2.903693553,0.7995,-0.046,0.8008222337,2.1,-0.11,2.1028789789,2.9195,-0.156,2.9236648662,0.7995,-0.046,0.8008222337,2.12,-0.11,2.1228518554
2020-03-01 16:30:00,2.8815,-0.164,2.8861632404,0.8015,-0.054,0.8033170296000001,2.08,-0.11,2.082906623,2.8915,-0.164,2.8961471389,0.8015,-0.054,0.8033170296000001,2.09,-0.11,2.0928927349
2020-03-01 17:00:00,2.916,-0.139,2.9193110489,0.796,-0.049,0.7975067398,2.12,-0.09,2.1219095174,2.926,-0.189,2.9320977132,0.796,-0.049,0.7975067398,2.13,-0.14,2.1345959805
2020-03-01 17:30:00,2.8695,-0.136,2.8727210533000003,0.7995,-0.046,0.8008222337,2.07,-0.09,2.071955598,2.8895,-0.246,2.8999528013,0.7995,-0.046,0.8008222337,2.09,-0.2,2.0995475703
2020-03-01 18:00:00,2.9015,-0.10450000000000001,2.9033812185,0.7015,-0.0145,0.7016498414,2.2,-0.09,2.2018401395,2.9215,-0.21450000000000002,2.9293638388,0.7015,-0.0145,0.7016498414,2.22,-0.2,2.228990803
2020-03-01 18:30:00,3.097,-0.028,3.0971265715,0.687,-0.018000000000000002,0.6872357674,2.41,-0.01,2.4100207468,3.117,-0.268,3.1285001199,0.687,-0.018000000000000002,0.6872357674,2.43,-0.25,2.4428262321
2020-03-01 19:00:00,3.1695,0.2015,3.1758986917,0.4495,0.0315,0.4506023746,2.7199999999999998,0.17,2.7253073221,3.1595,-0.47850000000000004,3.1955285165,0.4495,0.0315,0.4506023746,2.71,-0.51,2.7575713953000003
2020-03-01 19:30:00,3.181,0.9465,3.3188285961,0.461,0.026500000000000003,0.4617610313,2.7199999999999998,0.92,2.8713759768,3.051,-1.2335,3.2909152602000002,0.461,0.026500000000000003,0.4617610313,2.59,-1.26,2.8802256856
2020-03-01 20:00:00,3.045,0.873,3.1676732786,0.465,0.023,0.46556846970000004,2.58,0.85,2.7164130761000003,2.925,-1.207,3.1642493581,0.465,0.023,0.46556846970000004,2.46,-1.23,2.7503636123
2020-03-01 20:30:00,2.8545,0.14400000000000002,2.8581298518000002,0.3845,0.044,0.38700936680000003,2.47,0.1,2.4720234627,2.8445,-0.516,2.8909230792000002,0.3845,0.044,0.38700936680000003,2.46,-0.56,2.522934799
2020-03-01 21:00:00,2.719,-0.14650000000000002,2.7229438572999998,0.359,0.043500000000000004,0.3616258426,2.36,-0.19,2.3676359517,2.739,-0.2665,2.751934456,0.359,0.043500000000000004,0.3616258426,2.38,-0.31,2.4001041644
2020-03-01 21:30:00,2.5685000000000002,-0.2265,2.5784674711999997,0.35850000000000004,0.043500000000000004,0.3611294782,2.21,-0.27,2.2264321234,2.5785,-0.2665,2.5922354253,0.35850000000000004,0.043500000000000004,0.3611294782,2.22,-0.31,2.2415396494
2020-03-01 22:00:00,2.5075000000000003,0.3815,2.5363553575999997,0.3875,0.0415,0.3897159222,2.12,0.34,2.1470910554,2.4475,-0.8385,2.5871487201,0.3875,0.0415,0.3897159222,2.06,-0.88,2.2400892839
2020-03-01 22:30:00,2.4435000000000002,0.5730000000000001,2.5097851004000002,0.42350000000000004,0.043000000000000003,0.42567740130000004,2.02,0.53,2.0883725721,2.3735,-1.047,2.5941687011,0.42350000000000004,0.043000000000000003,0.42567740130000004,1.9500000000000002,-1.09,2.2339650848
2020-03-01 23:00:00,2.1935000000000002,-0.17850000000000002,2.2007508946,0.3935,0.0415,0.39568232210000004,1.8,-0.22,1.8133946068,2.2235,-0.3085,2.2447994342,0.3935,0.0415,0.39568232210000004,1.83,-0.35000000000000003,1.8631693428
2020-03-01 23:30:00,2.044,0.274,2.0622832007,0.384,0.044,0.386512613,1.6600000000000001,0.23,1.6758579892,2.014,-0.786,2.1619417198,0.384,0.044,0.386512613,1.63,-0.8300000000000001,1.8291528094
2020-03-02 00:00:00,1.9769999999999999,0.637,2.0770888281,0.377,0.047,0.3799184123,1.6,0.59,1.7053152201000001,1.897,-1.213,2.2516611645999998,0.377,0.047,0.3799184123,1.52,-1.26,1.9743353312
2020-03-02 00:30:00,1.8185,0.637,1.9268397053,0.3785,0.047,0.3814069349,1.44,0.59,1.5561812233999999,1.7485,-1.213,2.1280557441,0.3785,0.047,0.3814069349,1.37,-1.26,1.8613167382
2020-03-02 01:00:00,1.7974999999999999,0.6375000000000001,1.907200173,0.35750000000000004,0.0475,0.36064178900000005,1.44,0.59,1.5561812233999999,1.7275,-1.2125,2.1105479146,0.35750000000000004,0.0475,0.36064178900000005,1.37,-1.26,1.8613167382
2020-03-02 01:30:00,1.645,0.617,1.7569046645,0.355,0.047,0.35809775200000005,1.29,0.5700000000000001,1.4103191127999999,1.5750000000000002,-1.2429999999999999,2.0064082336,0.355,0.047,0.35809775200000005,1.22,-1.29,1.7755280905
2020-03-02 02:00:00,1.724,0.616,1.8307462959,0.354,0.046,0.3569761897,1.37,0.5700000000000001,1.4838463532000001,1.654,-1.244,2.0696018941,0.354,0.046,0.3569761897,1.3,-1.29,1.8314202139
2020-03-02 02:30:00,1.7225000000000001,0.619,1.8303462104000001,0.35250000000000004,0.049,0.3558893789,1.37,0.5700000000000001,1.4838463532000001,1.6525,-1.241,2.0666004089,0.35250000000000004,0.049,0.3558893789,1.3,-1.29,1.8314202139
2020-03-02 03:00:00,1.679,0.6365000000000001,1.7955982985999999,0.34900000000000003,0.0465,0.35208415190000003,1.33,0.59,1.4549914089,1.599,-1.2435,2.0256093528,0.34900000000000003,0.0465,0.35208415190000003,1.25,-1.29,1.7962739212
2020-03-02 03:30:00,1.629,0.634,1.7480266016,0.359,0.044,0.3616863282,1.27,0.59,1.4003570973000001,1.5390000000000001,-1.246,1.9801608521,0.359,0.044,0.3616863282,1.18,-1.29,1.7482848737999999
2020-03-02 04:00:00,1.5285000000000002,0.2245,1.5448988639999999,0.3785,0.044500000000000005,0.38110694040000004,1.15,0.18,1.1640017182,1.4985,-0.8555,1.7255093450999999,0.3785,0.044500000000000005,0.38110694040000004,1.12,-0.9,1.4368020045
2020-03-02 04:30:00,1.577,-0.24650000000000002,1.5961488809,0.377,0.043500000000000004,0.3795013175,1.2,-0.29,1.2345444504,1.607,-0.3665,1.648263101,0.377,0.043500000000000004,0.3795013175,1.23,-0.41000000000000003,1.2965338407
2020-03-02 05:00:00,1.577,-0.24450000000000002,1.5958412358,0.357,0.0455,0.3598878297,1.22,-0.29,1.2539936204,1.587,-0.3645,1.6283209911,0.357,0.0455,0.3598878297,1.23,-0.41000000000000003,1.2965338407
2020-03-02 05:30:00,1.6495000000000002,-0.24250000000000002,1.6672301881,0.34950000000000003,0.0475,0.3527130562,1.3,-0.29,1.3319534526,1.6795,-0.36250000000000004,1.7181753403000002,0.34950000000000003,0.0475,0.3527130562,1.33,-0.41000000000000003,1.3917614738
2020-03-02 06:00:00,1.6804999999999999,-0.20800000000000002,1.6933234334,0.35050000000000003,0.052000000000000005,0.35433635150000004,1.33,-0.26,1.3551752654,1.7005,-0.358,1.7377756616000002,0.35050000000000003,0.052000000000000005,0.35433635150000004,1.35,-0.41000000000000003,1.4108862463
2020-03-02 06:30:00,2.1145,0.375,2.1474951106,0.34450000000000003,0.055,0.34886279540000004,1.77,0.32,1.7986939706,2.0845,-0.8150000000000001,2.2381611314,0.34450000000000003,0.055,0.34886279540000004,1.74,-0.87,1.9453791404
2020-03-02 07:00:00,2.4475,-0.0765,2.4486952648,0.3875,0.053500000000000006,0.3911757917,2.06,-0.13,2.0640978659,2.4675000000000002,-0.2565,2.4807959408,0.3875,0.053500000000000006,0.3911757917,2.08,-0.31,2.1029740845
2020-03-02 07:30:00,2.67,0.743,2.7714525073000003,0.39,0.053,0.3935848066,2.2800000000000002,0.6900000000000001,2.3821209037,2.59,-1.037,2.7898869153,0.39,0.053,0.3935848066,2.2,-1.09,2.4552189312
2020-03-02 08:00:00,2.8515,0.7745000000000001,2.9548100616,0.5015000000000001,0.044500000000000005,0.5034704559000001,2.35,0.73,2.4607722365,2.7315,-1.0155,2.9141606853,0.5015000000000001,0.044500000000000005,0.5034704559000001,2.23,-1.06,2.4691091511
2020-03-02 08:30:00,3.0035,0.8125,3.1114576166,0.5135000000000001,0.0025,0.5135060857,2.49,0.81,2.6184346469,2.8835,-0.9775,3.0446803609,0.5135000000000001,0.0025,0.5135060857,2.37,-0.98,2.5646247289
2020-03-02 09:00:00,3.145,0.846,3.2567991955,0.745,-0.054,0.7469544832,2.4,0.9,2.5632011236,3.025,-0.964,3.1748891319,0.745,-0.054,0.7469544832,2.2800000000000002,-0.91,2.454893073
2020-03-02 09:30:00,3.217,0.9115000000000001,3.3436389234,0.47700000000000004,-0.018500000000000003,0.4773586178,2.74,0.93,2.8935272592,3.117,-1.0785,3.2983103629,0.47700000000000004,-0.018500000000000003,0.4773586178,2.64,-1.06,2.8448550051
2020-03-02 10:00:00,3.3335,0.889,3.4500062681,0.49350000000000005,-0.041,0.49520021200000003,2.84,0.93,2.9883942176,3.2235,-1.101,3.4063401548,0.49350000000000005,-0.041,0.49520021200000003,2.73,-1.06,2.9285662021
2020-03-02 10:30:00,3.233,0.897,3.3551301018,0.723,-0.10300000000000001,0.7302999384000001,2.51,1.0,2.701869723,3.133,-1.123,3.3281853915,0.723,-0.10300000000000001,0.7302999384000001,2.41,-1.02,2.6169638897
2020-03-02 11:00:00,3.0065,0.8345,3.1201654604,0.8165,-0.1255,0.8260886756,2.19,0.96,2.3911712611000002,2.9165,-1.1655,3.1407582683,0.8165,-0.1255,0.8260886756,2.1,-1.04,2.3434163096000002
2020-03-02 11:30:00,3.2635,0.8965000000000001,3.3843972137,0.8635,-0.14350000000000002,0.8753425044,2.4,1.04,2.6156452358999998,3.1735,-1.1135,3.3631807118,0.8635,-0.14350000000000002,0.8753425044,2.31,-0.97,2.5053941805999997
2020-03-02 12:00:00,3.317,0.9085000000000001,3.4391657782,0.8270000000000001,-0.1315,0.8373895450000001,2.49,1.04,2.6984625252,3.217,-1.1015,3.4003516362,0.8270000000000001,-0.1315,0.8373895450000001,2.39,-0.97,2.5793410011
2020-03-02 12:30:00,3.2545,0.16,3.2584306422,0.7645000000000001,-0.11,0.7723731287000001,2.49,0.27,2.5045957758,3.2545,-0.35000000000000003,3.2732659913,0.7645000000000001,-0.11,0.7723731287000001,2.49,-0.24,2.501539526
2020-03-02 13:00:00,3.159,-0.021500000000000002,3.1590731631,0.639,-0.1315,0.6523904123,2.52,0.11,2.5223996510999998,3.179,-0.1915,3.1847626678,0.639,-0.1315,0.6523904123,2.54,-0.06,2.5407085626
2020-03-02 13:30:00,3.1705,-0.033,3.1706717348,0.4405,-0.10300000000000001,0.4523817525,2.73,0.07,2.7308972884,3.1905,-0.193,3.1963321558,0.4405,-0.10300000000000001,0.4523817525,2.75,-0.09,2.7514723331
2020-03-02 14:00:00,3.1815,-0.0245,3.181594333,0.5615,-0.1345,0.5773841875,2.62,0.11,2.6223081435999998,3.2115,-0.1845,3.2167953774,0.5615,-0.1345,0.5773841875,2.65,-0.05,2.6504716561
2020-03-02 14:30:00,3.054,-0.042,3.0542887879,0.494,-0.112,0.5065372642,2.56,0.07,2.5609568524,3.084,-0.212,3.0912780528,0.494,-0.112,0.5065372642,2.59,-0.1,2.591929783
2020-03-02 15:00:00,2.9875,-0.0465,2.9878618609,0.5175000000000001,-0.1165,0.530451223,2.47,0.07,2.4709917037,3.0075,-0.2165,3.0152824909,0.5175000000000001,-0.1165,0.530451223,2.49,-0.1,2.4920072231
2020-03-02 15:30:00,2.9415,-0.0495,2.9419164672,0.5415,-0.11950000000000001,0.5545290795,2.4,0.07,2.4010206163,2.9715,-0.2195,2.9795960297,0.5415,-0.11950000000000001,0.5545290795,2.43,-0.1,2.4320567428
2020-03-02 16:00:00,3.04,-0.0245,3.0400987237,0.72,-0.0645,0.7228832893,2.32,0.04,2.320344802,3.06,-0.1845,3.0655570864,0.72,-0.0645,0.7228832893,2.34,-0.12,2.3430749028
2020-03-02 16:30:00,3.2585,0.021,3.2585676685,0.7185,-0.049,0.7201689038,2.54,0.07,2.5409643839,3.2685,-0.149,3.2718944436,0.7185,-0.049,0.7201689038,2.55,-0.1,2.551960031
2020-03-02 17:00:00,3.2855,0.0465,3.285829043,0.6655,-0.0235,0.6659147843000001,2.62,0.07,2.6209349477,3.3055,-0.1635,3.3095411313,0.6655,-0.0235,0.6659147843000001,2.64,-0.14,2.6437095151000003
2020-03-02 17:30:00,3.159,0.0165,3.1590430909,0.449,0.026500000000000003,0.4497813358,2.71,-0.01,2.7100184500999998,3.179,-0.2535,3.1890912891,0.449,0.026500000000000003,0.4497813358,2.73,-0.28,2.7443214097
2020-03-02 18:00:00,3.2645,0.041,3.2647574565,0.7245,-0.039,0.7255489301,2.54,0.08,2.5412595302,3.2945,-0.23900000000000002,3.3031577695,0.7245,-0.039,0.7255489301,2.5700000000000003,-0.2,2.5777703544
2020-03-02 18:30:00,3.4235,0.374,3.4438682103,0.8835000000000001,-0.08600000000000001,0.8876757572,2.54,0.46,2.5813174931000002,3.4035,-0.546,3.4470172976,0.8835000000000001,-0.08600000000000001,0.8876757572,2.52,-0.46,2.5616400996
2020-03-02 19:00:00,3.3835,0.9185000000000001,3.5059541497,0.8735,-0.0815,0.8772938504000001,2.51,1.0,2.701869723,3.2735,-1.1315,3.4635378589,0.8735,-0.0815,0.8772938504000001,2.4,-1.05,2.6196373795
2020-03-02 19:30:00,3.394,0.9555,3.5259348051,0.764,-0.044500000000000005,0.7652948778,2.63,1.0,2.8136986335,3.274,-1.1245,3.4617302393,0.764,-0.044500000000000005,0.7652948778,2.51,-1.08,2.7324897072
2020-03-02 20:00:00,3.3175,0.9465,3.4498794906,0.7175,-0.0335,0.71828163,2.6,0.98,2.7785607785,3.1975,-1.1435,3.3958207403,0.7175,-0.0335,0.71828163,2.48,-1.11,2.7170756338
2020-03-02 20:30:00,3.1915,0.421,3.2191479074,0.8515,-0.059000000000000004,0.8535415924,2.34,0.48,2.3887235085,3.1515,-0.659,3.2196635306,0.8515,-0.059000000000000004,0.8535415924,2.3,-0.6000000000000001,2.3769728648
2020-03-02 21:00:00,2.9665,-0.0345,2.9667006084,0.9065000000000001,-0.0745,0.9095562105,2.06,0.04,2.0603883129,2.9865,-0.2745,2.9990886116,0.9065000000000001,-0.0745,0.9095562105,2.08,-0.2,2.0895932619
2020-03-02 21:30:00,2.825,-0.046,2.8253744885,0.865,-0.056,0.8668108213,1.96,0.01,1.96002551,2.8449999999999998,-0.28600000000000003,2.8593392593,0.865,-0.056,0.8668108213,1.98,-0.23,1.9933138237999999
2020-03-02 22:00:00,2.64,-0.10250000000000001,2.6419890708000002,0.66,-0.0025,0.6600047348,1.98,-0.1,1.9825236442,2.66,-0.29250000000000004,2.6760336788,0.66,-0.0025,0.6600047348,2.0,-0.29,2.0209156341
2020-03-02 22:30:00,2.3995,-0.14750000000000002,2.404029222,0.8695,-0.0675,0.8721161047,1.53,-0.08,1.5320900757,2.4395,-0.2775,2.4552324737,0.8695,-0.0675,0.8721161047,1.57,-0.21,1.5839823230999999
2020-03-02 23:00:00,2.1485,0.198,2.1576042848,0.9385,-0.092,0.9429985419,1.21,0.29,1.2442668524,2.1285,-0.7020000000000001,2.2412755855,0.9385,-0.092,0.9429985419,1.19,-0.61,1.3372359552
2020-03-02 23:30:00,2.116,0.7015,2.2292506028,0.796,-0.0385,0.7969305177,1.32,0.74,1.513274595,2.046,-1.2085,2.3762550894,0.796,-0.0385,0.7969305177,1.25,-1.17,1.7121331724000002
2020-03-03 00:00:00,1.992,0.6865,2.1069756168,0.792,-0.0335,0.7927081746,1.2,0.72,1.3994284548,1.9220000000000002,-1.2035,2.2677072673,0.792,-0.0335,0.7927081746,1.13,-1.17,1.6265915283
2020-03-03 00:30:00,1.875,0.662,1.9884338058000002,0.755,-0.028,0.7555190269000001,1.12,0.6900000000000001,1.3154847015,1.8050000000000002,-1.238,2.1887596944,0.755,-0.028,0.7555190269000001,1.05,-1.21,1.6020611724
2020-03-03 01:00:00,1.828,0.651,1.940459997,0.608,0.001,0.6080008224,1.22,0.65,1.3823530662999999,1.748,-1.229,2.1368071977,0.608,0.001,0.6080008224,1.1400000000000001,-1.23,1.6770509831
2020-03-03 01:30:00,1.6895,0.646,1.8087913782,0.6195,-0.004,0.6195129135,1.07,0.65,1.2519584658,1.6195,-1.264,2.0543797726,0.6195,-0.004,0.6195129135,1.0,-1.26,1.6086018774
2020-03-03 02:00:00,1.758,0.6525000000000001,1.8751853908,0.778,-0.0475,0.7794486834000001,0.98,0.7000000000000001,1.2043255374,1.6880000000000002,-1.2475,2.0989521791,0.778,-0.0475,0.7794486834000001,0.91,-1.2,1.5060212482000002
2020-03-03 02:30:00,1.7189999999999999,0.449,1.7766716072,0.659,-0.011,0.6590917994000001,1.06,0.46,1.1555085461,1.669,-1.041,1.9670388913,0.659,-0.011,0.6590917994000001,1.01,-1.03,1.4425671561
2020-03-03 03:00:00,1.6705,-0.222,1.6851867107,0.6505000000000001,-0.012,0.6506106747,1.02,-0.21,1.0413932975,1.7005,-0.372,1.7407137186,0.6505000000000001,-0.012,0.6506106747,1.05,-0.36,1.11
2020-03-03 03:30:00,1.6185,-0.227,1.6343412281,0.7485,-0.037,0.7494139377,0.87,-0.19,0.8905054744,1.6485,-0.397,1.6956300451000001,0.7485,-0.037,0.7494139377,0.9,-0.36,0.9693296653000001
2020-03-03 04:00:00,1.5514999999999999,-0.24,1.5699529452,0.8315,-0.05,0.8330019508000001,0.72,-0.19,0.7446475676000001,1.5815000000000001,-0.38,1.6265122963,0.8315,-0.05,0.8330019508000001,0.75,-0.33,0.819390017
2020-03-03 04:30:00,1.592,-0.24050000000000002,1.6100634303999999,0.8320000000000001,-0.0505,0.8335311932,0.76,-0.19,0.7833900689000001,1.6219999999999999,-0.3805,1.6660324877,0.8320000000000001,-0.0505,0.8335311932,0.79,-0.33,0.8561541917000001
2020-03-03 05:00:00,1.7005,-0.223,1.7150595471,0.7805000000000001,-0.033,0.7811973182,0.92,-0.19,0.9394147114,1.7205,-0.363,1.7583768794,0.7805000000000001,-0.033,0.7811973182,0.9400000000000001,-0.33,0.9962429423
2020-03-03 05:30:00,1.7305000000000001,-0.215,1.7438048199,0.8105,-0.045,0.8117482676000001,0.92,-0.17,0.9355746897,1.7705000000000002,-0.375,1.8097776797,0.8105,-0.045,0.8117482676000001,0.96,-0.33,1.0151354589
2020-03-03 06:00:00,1.8290000000000002,-0.224,1.842665732,0.839,-0.054,0.8407359871000001,0.99,-0.17,1.0044899203,1.859,-0.354,1.8924050835,0.839,-0.054,0.8407359871000001,1.02,-0.30000000000000004,1.0632027088
2020-03-03 06:30:00,2.0705,-0.1865,2.0788825123,0.7805000000000001,-0.036500000000000005,0.7813529932000001,1.29,-0.15,1.2986916493,2.0905,-0.2765,2.108706357,0.7805000000000001,-0.036500000000000005,0.7813529932000001,1.31,-0.24,1.3318032888
2020-03-03 07:00:00,2.3735,-0.1885,2.3809734354,0.5635,0.0115,0.5636173347,1.81,-0.2,1.8210161998,2.3935,-0.1885,2.4009111812,0.5635,0.0115,0.5636173347,1.83,-0.2,1.8408965206999999
2020-03-03 07:30:00,2.7165,0.3655,2.7409783837,0.6765,-0.0145,0.6766553776,2.04,0.38,2.0750903595,2.6465,-0.6745,2.7311009685,0.6765,-0.0145,0.6766553776,1.97,-0.66,2.0776188293
2020-03-03 08:00:00,2.7755,0.8175,2.8933901396,0.7655000000000001,-0.052500000000000005,0.7672981819,2.01,0.87,2.1902054698,2.6755,-1.1425,2.9092278185,0.7655000000000001,-0.052500000000000005,0.7672981819,1.9100000000000001,-1.09,2.1991361941
2020-03-03 08:30:00,2.867,0.28400000000000003,2.8810319332,0.6970000000000001,-0.046,0.6985162847,2.17,0.33,2.1949487466,2.847,-0.546,2.8988834057,0.6970000000000001,-0.046,0.6985162847,2.15,-0.5,2.2073740055
2020-03-03 09:00:00,3.004,0.004,3.0040026631,0.754,-0.056,0.7560767157,2.25,0.06,2.2507998578,3.044,-0.23600000000000002,3.0531347825,0.754,-0.056,0.7560767157,2.29,-0.18,2.2970633426
2020-03-03 09:30:00,3.208,0.035,3.2081909232,0.778,-0.085,0.782629542,2.43,0.12,2.4329611588,3.238,-0.20500000000000002,3.2444828556,0.778,-0.085,0.782629542,2.46,-0.12,2.4629250902
2020-03-03 10:00:00,0.7020000000000001,-0.0915,0.7079380269000001,0.6990000000000001,-0.0945,0.7053589512,0.003,0.003,0.0042426407000000005,0.7020000000000001,-0.0915,0.7079380269000001,0.6990000000000001,-0.0945,0.7053589512,0.003,0.003,0.0042426407000000005
2020-03-03 10:30:00,3.4225,-0.0005,3.4225000365,0.7725000000000001,-0.12050000000000001,0.7818417359000001,2.65,0.12,2.6527155897,3.4425,-0.1305,3.4449726414,0.7725000000000001,-0.12050000000000001,0.7818417359000001,2.67,-0.01,2.6700187265
2020-03-03 11:00:00,3.17,-0.025,3.1700985789000002,0.85,-0.145,0.8622789572,2.32,0.12,2.3231013753,3.18,-0.155,3.1837752747,0.85,-0.145,0.8622789572,2.33,-0.01,2.3300214591
2020-03-03 11:30:00,3.3935,-0.025500000000000002,3.3935958068,0.8535,-0.14550000000000002,0.8658132016000001,2.54,0.12,2.5428330657,3.4135,-0.1555,3.4170400203,0.8535,-0.14550000000000002,0.8658132016000001,2.56,-0.01,2.5600195312
2020-03-03 12:00:00,3.4505,-0.004,3.4505023185,0.7905000000000001,-0.124,0.8001663889,2.66,0.12,2.6627053911000003,3.4705,-0.134,3.4730859837,0.7905000000000001,-0.124,0.8001663889,2.68,-0.01,2.6800186567
2020-03-03 12:30:00,3.4465,0.0375,3.4467040053,0.6765,-0.0825,0.6815119221,2.77,0.12,2.7725980596,3.4765,-0.12250000000000001,3.4786575715,0.6765,-0.0825,0.6815119221,2.8,-0.04,2.8002856997
2020-03-03 13:00:00,3.4815,0.052500000000000005,3.4818958198,0.7115,-0.0975,0.7181493577,2.77,0.15,2.7740583988000003,3.5115,-0.1375,3.5141910164,0.7115,-0.0975,0.7181493577,2.8,-0.04,2.8002856997
2020-03-03 13:30:00,3.3615,0.0115,3.3615196712,0.8315,-0.1385,0.8429558114,2.5300000000000002,0.15,2.5344427395,3.3915,-0.1285,3.3939334849,0.8315,-0.1385,0.8429558114,2.56,0.01,2.5600195312
2020-03-03 14:00:00,3.285,-0.012,3.2850219177,0.795,-0.122,0.8043065336,2.49,0.11,2.4924285346,3.315,-0.14200000000000002,3.3180399335,0.795,-0.122,0.8043065336,2.52,-0.02,2.5200793638
2020-03-03 14:30:00,3.1035,-0.031,3.1036548213,0.8435,-0.14100000000000001,0.8552036307,2.26,0.11,2.2626754076,3.1335,-0.161,3.1376333836,0.8435,-0.14100000000000001,0.8552036307,2.29,-0.02,2.2900873346
2020-03-03 15:00:00,2.9530000000000003,-0.032,2.9531733779,0.843,-0.14200000000000002,0.8548760144,2.11,0.11,2.112865353,2.983,-0.162,2.9873956886,0.843,-0.14200000000000002,0.8548760144,2.14,-0.02,2.1400934558999998
2020-03-03 15:30:00,2.979,-0.08750000000000001,2.9802847599,0.629,-0.0675,0.6326114526000001,2.35,-0.02,2.3500851047999998,2.999,-0.1275,3.0017090549,0.629,-0.0675,0.6326114526000001,2.37,-0.06,2.370759372
2020-03-03 16:00:00,3.1705,-0.10250000000000001,3.1721564432,0.6605000000000001,-0.0825,0.6656324061000001,2.51,-0.02,2.51007968,3.1905,-0.0925,3.1918406132,0.6605000000000001,-0.0825,0.6656324061000001,2.5300000000000002,-0.01,2.5300197628000003
2020-03-03 16:30:00,3.34,-0.0575,3.3404949109,0.71,-0.0975,0.7166632752000001,2.63,0.04,2.6303041649,3.35,-0.0675,3.3506799683,0.71,-0.0975,0.7166632752000001,2.64,0.03,2.640170449
2020-03-03 17:00:00,3.3055,-0.088,3.3066711736,0.6755,-0.088,0.6812079345000001,2.63,0.0,2.63,3.3155,-0.088,3.3166676424,0.6755,-0.088,0.6812079345000001,2.64,0.0,2.64
2020-03-03 17:30:00,3.3375,-0.117,3.3395501568,0.5975,-0.067,0.6012447505,2.74,-0.05,2.7404561664,3.3475,-0.117,3.3495440361,0.5975,-0.067,0.6012447505,2.75,-0.05,2.7504545079
2020-03-03 18:00:00,3.2825,-0.0975,3.2839477006,0.5225000000000001,-0.0475,0.5246546483,2.76,-0.05,2.7604528614,3.2725,-0.0975,3.2739521224,0.5225000000000001,-0.0475,0.5246546483,2.75,-0.05,2.7504545079
2020-03-03 18:30:00,3.5605,-0.089,3.5616121701,0.48050000000000004,-0.039,0.4820801282,3.08,-0.05,3.0804058174,3.5705,-0.089,3.5716090562,0.48050000000000004,-0.039,0.4820801282,3.09,-0.05,3.0904045043
2020-03-03 19:00:00,3.491,-0.1285,3.4933641737,0.41100000000000003,-0.0285,0.4119869537,3.08,-0.1,3.081622949,3.501,-0.1085,3.5026808661,0.41100000000000003,-0.0285,0.4119869537,3.09,-0.08,3.0910354252
2020-03-03 19:30:00,3.513,-0.11950000000000001,3.5150318989000002,0.333,-0.0195,0.3335704573,3.18,-0.1,3.1815719385,3.523,-0.0995,3.5244048079,0.333,-0.0195,0.3335704573,3.19,-0.08,3.1910029771
2020-03-03 20:00:00,3.534,0.882,3.6424003075,0.324,-0.018000000000000002,0.3244996148,3.21,0.9,3.3337816365,3.424,-1.098,3.5957447073,0.324,-0.018000000000000002,0.3244996148,3.1,-1.08,3.2827427557
2020-03-03 20:30:00,3.309,0.961,3.4457222755,0.279,-0.009000000000000001,0.27914512350000004,3.03,0.97,3.1814776441,3.199,-1.219,3.4233845824999998,0.279,-0.009000000000000001,0.27914512350000004,2.92,-1.21,3.1607752214
