Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-03-03 21:00:00,3.164,0.9325,3.298553054,0.324,-0.0175,0.3244722638,2.84,0.9500000000000001,2.9946786138,3.054,-1.2275,3.2914544278,0.324,-0.0175,0.3244722638,2.73,-1.21,2.9861346252
2020-03-03 21:30:00,2.9625,0.936,3.1068476387,0.29250000000000004,-0.014,0.2928348511,2.67,0.9500000000000001,2.8339724769,2.8525,-1.264,3.1200083734,0.29250000000000004,-0.014,0.2928348511,2.56,-1.25,2.8488769717
2020-03-03 22:00:00,2.737,0.8965000000000001,2.8800835491,0.28700000000000003,-0.0135,0.28731733330000003,2.45,0.91,2.6135416584,2.637,-1.2835,2.9327702348,0.28700000000000003,-0.0135,0.28731733330000003,2.35,-1.27,2.6712169511
2020-03-03 22:30:00,2.5285,0.47200000000000003,2.5721773364000002,0.2985,-0.018000000000000002,0.2990422211,2.23,0.49,2.2831995095,2.4785,-0.888,2.6327753892,0.2985,-0.018000000000000002,0.2990422211,2.18,-0.87,2.3471898091
2020-03-03 23:00:00,2.2685,0.0495,2.2690399952,0.3085,-0.0205,0.3091803681,1.96,0.07,1.9612496017,2.2785,-0.5205000000000001,2.3371954347,0.3085,-0.0205,0.3091803681,1.97,-0.5,2.0324615618
2020-03-03 23:30:00,2.1325,0.7010000000000001,2.2447621812,0.3125,-0.019,0.3130770672,1.82,0.72,1.9572429589,2.0525,-1.239,2.3974730968,0.3125,-0.019,0.3130770672,1.74,-1.22,2.1250882335
2020-03-04 00:00:00,2.0085,0.727,2.1360246370000002,0.3385,-0.023,0.3392804887,1.67,0.75,1.8306829327,1.9385,-1.2730000000000001,2.3191186365,0.3385,-0.023,0.3392804887,1.6,-1.25,2.0303940504
2020-03-04 00:30:00,1.888,0.6925,2.0109948409,0.418,-0.0375,0.4196787462,1.47,0.73,1.6412799883,1.818,-1.2875,2.2277298422,0.418,-0.0375,0.4196787462,1.4,-1.25,1.8768324379
2020-03-04 01:00:00,1.8599999999999999,0.704,1.9887724857,0.35000000000000003,-0.026000000000000002,0.3509643857,1.51,0.73,1.6772000477,1.79,-1.306,2.215792409,0.35000000000000003,-0.026000000000000002,0.3509643857,1.44,-1.28,1.9266551326
2020-03-04 01:30:00,1.725,0.6975,1.8606803191,0.375,-0.0325,0.3764056987,1.35,0.73,1.5347312468,1.665,-1.3125,2.1201134993,0.375,-0.0325,0.3764056987,1.29,-1.28,1.8172781845000001
2020-03-04 02:00:00,1.791,0.706,1.9251277880000002,0.321,-0.024,0.32189594590000004,1.47,0.73,1.6412799883,1.721,-1.304,2.1592260187,0.321,-0.024,0.32189594590000004,1.4,-1.28,1.8969449122
2020-03-04 02:30:00,1.7610000000000001,0.7065,1.8974359673,0.321,-0.0235,0.321859053,1.44,0.73,1.6144658559,1.701,-1.3035,2.1430149906000002,0.321,-0.0235,0.321859053,1.38,-1.28,1.8822327167
2020-03-04 03:00:00,1.7535,0.721,1.8959438942,0.24350000000000002,-0.009000000000000001,0.24366626770000002,1.51,0.73,1.6772000477,1.6735,-1.289,2.1123738424,0.24350000000000002,-0.009000000000000001,0.24366626770000002,1.43,-1.28,1.9191925385
2020-03-04 03:30:00,1.6945000000000001,0.722,1.84190506,0.23450000000000001,-0.008,0.2346364209,1.46,0.73,1.6323296236,1.6145,-1.328,2.0905009567,0.23450000000000001,-0.008,0.2346364209,1.38,-1.32,1.9096596555
2020-03-04 04:00:00,1.5859999999999999,0.394,1.6342068413000002,0.226,-0.006,0.226079632,1.3599999999999999,0.4,1.4176036117,1.536,-1.056,1.8639828325,0.226,-0.006,0.226079632,1.31,-1.05,1.6788686667000001
2020-03-04 04:30:00,1.6285,-0.251,1.6477297260000001,0.2285,-0.001,0.2285021882,1.4,-0.25,1.4221462652999999,1.6585,-0.401,1.7062893219,0.2285,-0.001,0.2285021882,1.43,-0.4,1.4848905684
2020-03-04 05:00:00,1.6995,-0.234,1.7155338091,0.23950000000000002,-0.004,0.2395334006,1.46,-0.23,1.4780054127,1.7195,-0.384,1.7618559107,0.23950000000000002,-0.004,0.2395334006,1.48,-0.38,1.5280052356
2020-03-04 05:30:00,1.7605,-0.23,1.775460574,0.2505,0.0,0.2505,1.51,-0.23,1.5274161188000002,1.7905000000000002,-0.38,1.8303798103000002,0.2505,0.0,0.2505,1.54,-0.38,1.5861904047
2020-03-04 06:00:00,1.73,-0.2265,1.7447642391,0.36,0.043500000000000004,0.3626186013,1.37,-0.27,1.3963523911,1.76,-0.3665,1.7977547803,0.36,0.043500000000000004,0.3626186013,1.4,-0.41000000000000003,1.4588008774
2020-03-04 06:30:00,2.103,-0.1395,2.1076217047,0.273,0.0005,0.2730004579,1.83,-0.14,1.8353473786,2.133,-0.3395,2.1598493582,0.273,0.0005,0.2730004579,1.8599999999999999,-0.34,1.890819928
2020-03-04 07:00:00,2.555,0.5595,2.6155430125,0.275,0.0095,0.275164042,2.2800000000000002,0.55,2.3453997527,2.495,-0.9405,2.6663768020000003,0.275,0.0095,0.275164042,2.22,-0.9500000000000001,2.4147256573
2020-03-04 07:30:00,2.713,0.17400000000000002,2.7185740748000002,0.293,0.014,0.2933342803,2.42,0.16,2.4252834886,2.7030000000000003,-0.526,2.7537038692999998,0.293,0.014,0.2933342803,2.41,-0.54,2.4697570731000003
2020-03-04 08:00:00,2.877,-0.08750000000000001,2.8783302886,0.317,-0.007500000000000001,0.31708871,2.56,-0.08,2.561249695,2.907,-0.2175,2.9151252546,0.317,-0.007500000000000001,0.31708871,2.59,-0.21,2.5984995671
2020-03-04 08:30:00,3.118,-0.0945,3.1194317191,0.368,-0.0145,0.36828555500000004,2.75,-0.08,2.7511633903,3.128,-0.1345,3.1308903286,0.368,-0.0145,0.36828555500000004,2.76,-0.12,2.7626074640000002
2020-03-04 09:00:00,3.3205,-0.07250000000000001,3.3212913904,0.3405,-0.0125,0.34072936470000004,2.98,-0.06,2.9806039656000003,3.3305,-0.07250000000000001,3.3312890148,0.3405,-0.0125,0.34072936470000004,2.99,-0.06,2.9906019461
2020-03-04 09:30:00,3.4845,-0.051500000000000004,3.4848805575,0.3345,-0.0115,0.33469762470000003,3.15,-0.04,3.150253958,3.4945,-0.07150000000000001,3.4952313943,0.3345,-0.0115,0.33469762470000003,3.16,-0.06,3.1605695689
2020-03-04 10:00:00,3.549,-0.069,3.549670689,0.419,-0.029,0.4200023809,3.13,-0.04,3.1302555806,3.5789999999999997,-0.059000000000000004,3.579486276,0.419,-0.029,0.4200023809,3.16,-0.03,3.1601424019
2020-03-04 10:30:00,3.4975,-0.0425,3.4977582106,0.3675,-0.022500000000000003,0.3681881313,3.13,-0.02,3.1300638971,3.5275,-0.07250000000000001,3.5282449603,0.3675,-0.022500000000000003,0.3681881313,3.16,-0.05,3.1603955449
2020-03-04 11:00:00,3.297,-0.053,3.2974259658,0.427,-0.033,0.4282732772,2.87,-0.02,2.8700696856,3.327,-0.163,3.3309905434,0.427,-0.033,0.4282732772,2.9,-0.13,2.9029123307
2020-03-04 11:30:00,3.581,0.0025,3.5810008727,0.421,-0.0275,0.4218972031,3.16,0.03,3.1601424019,3.6109999999999998,-0.11750000000000001,3.6129111877,0.421,-0.0275,0.4218972031,3.19,-0.09,3.1912693399
2020-03-04 12:00:00,3.6545,0.005,3.6545034204,0.41450000000000004,-0.025,0.415253236,3.24,0.03,3.2401388859,3.6745,-0.115,3.6762991241,0.41450000000000004,-0.025,0.415253236,3.26,-0.09,3.2612420947
2020-03-04 12:30:00,3.7095000000000002,0.324,3.723622732,0.40950000000000003,-0.026000000000000002,0.4103245667,3.3,0.35000000000000003,3.3185087012,3.6695,-0.396,3.690805637,0.40950000000000003,-0.026000000000000002,0.4103245667,3.26,-0.37,3.2809297463
2020-03-04 13:00:00,3.6485000000000003,0.966,3.7742162431,0.3785,-0.024,0.379260135,3.27,0.99,3.4165772346,3.5185,-1.084,3.6816977402,0.3785,-0.024,0.379260135,3.14,-1.06,3.3140911273
2020-03-04 13:30:00,3.667,0.9695,3.7929960783,0.34700000000000003,-0.0205,0.3476050201,3.32,0.99,3.4644624403,3.537,-1.0805,3.6983576423,0.34700000000000003,-0.0205,0.3476050201,3.19,-1.06,3.3615026402
2020-03-04 14:00:00,3.528,0.967,3.6581242461,0.388,-0.023,0.3886811032,3.14,0.99,3.2923699671,3.398,-1.113,3.5756360273,0.388,-0.023,0.3886811032,3.01,-1.09,3.2012809936
2020-03-04 14:30:00,3.432,0.962,3.5642766447,0.392,-0.028,0.3929987277,3.04,0.99,3.1971393464,3.302,-1.118,3.486133675,0.392,-0.028,0.3929987277,2.91,-1.09,3.1074426785
2020-03-04 15:00:00,3.378,0.9525,3.5097208222000003,0.338,-0.0175,0.33845272930000003,3.04,0.97,3.1910029771,3.248,-1.1075,3.431626473,0.338,-0.0175,0.33845272930000003,2.91,-1.09,3.1074426785
2020-03-04 15:30:00,3.4130000000000003,0.968,3.5476179332,0.433,-0.032,0.4341808379,2.98,1.0,3.1433103569,3.293,-1.1219999999999999,3.4788982451,0.433,-0.032,0.4341808379,2.86,-1.09,3.0606698613
2020-03-04 16:00:00,3.3875,1.0075,3.5341494734000003,0.48750000000000004,-0.0425,0.4893490574,2.9,1.05,3.0842341027,3.2675,-1.1725,3.471500036,0.48750000000000004,-0.0425,0.4893490574,2.7800000000000002,-1.13,3.0008832033
2020-03-04 16:30:00,3.4305,0.9995,3.5731401456,0.3705,-0.0205,0.3710667056,3.06,1.02,3.2255232134,3.3105,-1.1805,3.5146821336,0.3705,-0.0205,0.3710667056,2.94,-1.16,3.1605695689
2020-03-04 17:00:00,3.537,0.9605,3.6650960765000002,0.377,-0.029500000000000002,0.3781524164,3.16,0.99,3.3114498335,3.407,-1.0795,3.5739291053,0.377,-0.029500000000000002,0.3781524164,3.03,-1.05,3.20677408
2020-03-04 17:30:00,3.4815,0.228,3.4889577598,0.3915,-0.032,0.39280561350000004,3.09,0.26,3.1009192186,3.4415,-0.452,3.4710554951,0.3915,-0.032,0.39280561350000004,3.05,-0.42,3.0787822268
2020-03-04 18:00:00,3.466,-0.1135,3.4678578763,0.356,-0.0235,0.35677478890000003,3.11,-0.09,3.1113019783,3.476,-0.1135,3.4778525343,0.356,-0.0235,0.35677478890000003,3.12,-0.09,3.121297807
2020-03-04 18:30:00,3.5395,-0.112,3.5412715584,0.35950000000000004,-0.022,0.3601725281,3.18,-0.09,3.18127333,3.5495,-0.112,3.5512665698,0.35950000000000004,-0.022,0.3601725281,3.19,-0.09,3.1912693399
2020-03-04 19:00:00,3.4245,-0.12,3.4266018517,0.41450000000000004,-0.03,0.4155842273,3.01,-0.09,3.0113452144,3.4345,-0.12,3.4365957356,0.41450000000000004,-0.03,0.4155842273,3.02,-0.09,3.021340762
2020-03-04 19:30:00,3.4085,-0.099,3.4099374261,0.4385,-0.039,0.44023090530000003,2.9699999999999998,-0.06,2.9706059988,3.4185,-0.129,3.4209330964,0.4385,-0.039,0.44023090530000003,2.98,-0.09,2.9813587506
2020-03-04 20:00:00,3.317,-0.053,3.3174233978,0.377,-0.023,0.37770093990000003,2.94,-0.03,2.9401530572,3.327,-0.183,3.3320291115,0.377,-0.023,0.37770093990000003,2.95,-0.16,2.9543357968
2020-03-04 20:30:00,3.2675,-0.057,3.2679971313,0.41750000000000004,-0.027,0.41837214300000003,2.85,-0.03,2.8501578904000002,3.2875,-0.20700000000000002,3.2940105115,0.41750000000000004,-0.027,0.41837214300000003,2.87,-0.18,2.8756390594
2020-03-04 21:00:00,3.0635,-0.073,3.0643696334,0.3835,-0.023,0.3841890811,2.68,-0.05,2.6804663773,3.0735,-0.253,3.0838954668,0.3835,-0.023,0.3841890811,2.69,-0.23,2.6998148085
2020-03-04 21:30:00,2.855,-0.0505,2.8554465938,0.435,-0.030500000000000003,0.43606794200000004,2.42,-0.02,2.4200826431999998,2.875,-0.3205,2.8928092315000002,0.435,-0.030500000000000003,0.43606794200000004,2.44,-0.29,2.4571731726
2020-03-04 22:00:00,2.7075,-0.114,2.7098989372,0.4575,-0.034,0.4587616484,2.25,-0.08,2.251421773,2.7275,-0.294,2.7432995188,0.4575,-0.034,0.4587616484,2.27,-0.26,2.2848413512
2020-03-04 22:30:00,2.5495,-0.1125,2.5519808973,0.46950000000000003,-0.0325,0.4706235226,2.08,-0.08,2.081537893,2.5795,-0.29250000000000004,2.5960309128,0.46950000000000003,-0.0325,0.4706235226,2.11,-0.26,2.1259586073
2020-03-04 23:00:00,2.2605,-0.186,2.2681393806,0.5105000000000001,-0.046,0.5125682881,1.75,-0.14,1.7555910686,2.3005,-0.306,2.3207619977,0.5105000000000001,-0.046,0.5125682881,1.79,-0.26,1.808784122
2020-03-04 23:30:00,2.114,-0.1995,2.1233926274,0.47400000000000003,-0.0395,0.47564298590000004,1.6400000000000001,-0.16,1.6477863939000001,2.154,-0.3295,2.1790562750999998,0.47400000000000003,-0.0395,0.47564298590000004,1.6800000000000002,-0.29,1.7048460341
2020-03-05 00:00:00,2.017,-0.203,2.0271896803,0.487,-0.043000000000000003,0.4888946717,1.53,-0.16,1.5383432647,2.057,-0.333,2.0837797388,0.487,-0.043000000000000003,0.4888946717,1.57,-0.29,1.5965587994
2020-03-05 00:30:00,1.8865,-0.24250000000000002,1.9020222133,0.5365,-0.052500000000000005,0.5390626123,1.35,-0.19,1.3633048082,1.9264999999999999,-0.3425,1.9567085884000002,0.5365,-0.052500000000000005,0.5390626123,1.3900000000000001,-0.29,1.4199295757
2020-03-05 01:00:00,1.875,-0.233,1.8894216046,0.47500000000000003,-0.043000000000000003,0.4769423445,1.4,-0.19,1.4128340313,1.915,-0.363,1.9491008183,0.47500000000000003,-0.043000000000000003,0.4769423445,1.44,-0.32,1.4751271132000001
2020-03-05 01:30:00,1.7215,-0.256,1.7404304784,0.49150000000000005,-0.046,0.49364790080000004,1.23,-0.21,1.2477980606,1.7615,-0.366,1.7991215217,0.49150000000000005,-0.046,0.49364790080000004,1.27,-0.32,1.3096946209
2020-03-05 02:00:00,1.7435,-0.254,1.7619047222000002,0.47350000000000003,-0.044,0.4755399563,1.27,-0.21,1.2872451204,1.7835,-0.364,1.8202659833000001,0.47350000000000003,-0.044,0.4755399563,1.31,-0.32,1.3485177046999999
2020-03-05 02:30:00,1.6880000000000002,-0.24450000000000002,1.7056155047,0.418,-0.0345,0.4194213275,1.27,-0.21,1.2872451204,1.728,-0.3745,1.7681160171,0.418,-0.0345,0.4194213275,1.31,-0.34,1.3534031181000001
2020-03-05 03:00:00,1.7125,-0.1,1.7154172233,0.5025000000000001,-0.05,0.5049814353000001,1.21,-0.05,1.2110326171999999,1.7225000000000001,-0.53,1.8021948424,0.5025000000000001,-0.05,0.5049814353000001,1.22,-0.48,1.3110301293
2020-03-05 03:30:00,1.77,0.632,1.8794477912,0.53,-0.048,0.532169146,1.24,0.68,1.4142135624,1.69,-1.258,2.1068137078999998,0.53,-0.048,0.532169146,1.16,-1.21,1.6762159765
2020-03-05 04:00:00,1.699,0.6095,1.8050183517,0.619,-0.07050000000000001,0.6230018058,1.08,0.68,1.2762444907,1.619,-1.2805,2.0641805275,0.619,-0.07050000000000001,0.6230018058,1.0,-1.21,1.5697452023
2020-03-05 04:30:00,1.7635,0.63,1.8726537988,0.7135,-0.1,0.7204736289,1.05,0.73,1.2788275881,1.6735,-1.25,2.0888040238,0.7135,-0.1,0.7204736289,0.96,-1.15,1.4980320424
2020-03-05 05:00:00,1.8935,0.584,1.9815141307,0.7335,-0.106,0.7411195922,1.16,0.6900000000000001,1.3497036712,1.7934999999999999,-1.196,2.1557036554,0.7335,-0.106,0.7411195922,1.06,-1.09,1.5204275714
2020-03-05 05:30:00,1.9355,0.584,2.0216864866,0.7455,-0.106,0.752998174,1.19,0.6900000000000001,1.3755726080000001,1.8455,-1.176,2.188343266,0.7455,-0.106,0.752998174,1.1,-1.07,1.5345683432000001
2020-03-05 06:00:00,1.9689999999999999,0.59,2.0554953174,0.839,-0.14,0.8506003762000001,1.13,0.73,1.3452880731999999,1.879,-1.19,2.2241270198,0.839,-0.14,0.8506003762000001,1.04,-1.05,1.477870089
2020-03-05 06:30:00,2.2215,0.679,2.3229514093,0.7115,-0.091,0.7172957898,1.51,0.77,1.6949926254,2.1315,-1.181,2.4368121081,0.7115,-0.091,0.7172957898,1.42,-1.09,1.7901117283999999
2020-03-05 07:00:00,2.568,0.738,2.6719408676,0.708,-0.092,0.7139523794,1.8599999999999999,0.8300000000000001,2.036786685,2.468,-1.1320000000000001,2.7152252209,0.708,-0.092,0.7139523794,1.76,-1.04,2.0443091743
2020-03-05 07:30:00,2.8045,0.3645,2.8280877815,0.7545000000000001,-0.10550000000000001,0.7618402063,2.05,0.47000000000000003,2.1031880563,2.7745,-0.7155,2.8652731981,0.7545000000000001,-0.10550000000000001,0.7618402063,2.02,-0.61,2.1100947846
2020-03-05 08:00:00,2.8825000000000003,-0.044,2.8828358,0.7825000000000001,-0.114,0.7907605516,2.1,0.07,2.1011663428,2.9125,-0.244,2.9227029014,0.7825000000000001,-0.114,0.7907605516,2.13,-0.13,2.1339634486
2020-03-05 08:30:00,3.11,0.075,3.1109042094,0.78,-0.115,0.7884319882,2.33,0.19,2.3377339455,3.14,-0.245,3.1495436177,0.78,-0.115,0.7884319882,2.36,-0.13,2.3635777965
2020-03-05 09:00:00,3.224,0.5885,3.2772714642,0.714,-0.0915,0.7198390445,2.51,0.68,2.6004807248,3.184,-0.7315,3.2669478493,0.714,-0.0915,0.7198390445,2.47,-0.64,2.5515681453
2020-03-05 09:30:00,3.5825,1.13,3.7564885532,0.7625000000000001,-0.11,0.7703935682,2.8200000000000003,1.24,3.0805843601,3.4825,-1.19,3.6802046478,0.7625000000000001,-0.11,0.7703935682,2.7199999999999998,-1.08,2.9265679558
2020-03-05 10:00:00,3.6875,1.13,3.8567546266,0.8175,-0.13,0.8277718587,2.87,1.26,3.1344058448,3.5775,-1.21,3.7765865871,0.8175,-0.13,0.8277718587,2.76,-1.08,2.9637813685000003
2020-03-05 10:30:00,3.651,1.113,3.8168796156,0.861,-0.147,0.8734586424,2.79,1.26,3.0613232433,3.561,-1.207,3.7599960106,0.861,-0.147,0.8734586424,2.7,-1.06,2.9006206232
2020-03-05 11:00:00,3.4095,1.0985,3.5820933126,0.7395,-0.1015,0.7464331852,2.67,1.2,2.9272683512,3.3095,-1.2415,3.5347011896,0.7395,-0.1015,0.7464331852,2.5700000000000003,-1.1400000000000001,2.8114942646000003
2020-03-05 11:30:00,3.6305,1.1105,3.7965432304,0.7105,-0.08950000000000001,0.7161148651,2.92,1.2,3.1569605636,3.5305,-1.2295,3.7384623176,0.7105,-0.08950000000000001,0.7161148651,2.8200000000000003,-1.1400000000000001,3.0417100454
2020-03-05 12:00:00,3.7635,1.152,3.935865375,0.7035,-0.088,0.7089825456000001,3.06,1.24,3.3016965336,3.6535,-1.178,3.8387167452,0.7035,-0.088,0.7089825456000001,2.95,-1.09,3.1449324317
2020-03-05 12:30:00,3.5755,1.1265,3.7487601284,0.6155,-0.0635,0.618766919,2.96,1.19,3.1902507738,3.4655,-1.2035,3.668528656,0.6155,-0.0635,0.618766919,2.85,-1.1400000000000001,3.0695439401
2020-03-05 13:00:00,3.565,1.1145,3.7351486249,0.645,-0.0755,0.6494037650000001,2.92,1.19,3.1531730051,3.455,-1.2155,3.6625763131999998,0.645,-0.0755,0.6494037650000001,2.81,-1.1400000000000001,3.0324412608
2020-03-05 13:30:00,3.6615,1.1315,3.8323458221,0.6615,-0.0785,0.6661415015000001,3.0,1.21,3.2348261159,3.5515,-1.2185,3.7547163009,0.6615,-0.0785,0.6661415015000001,2.89,-1.1400000000000001,3.106718526
2020-03-05 14:00:00,3.668,1.1635,3.8481107378,0.608,-0.0765,0.6127938071,3.06,1.24,3.3016965336,3.568,-1.1865,3.7601072126,0.608,-0.0765,0.6127938071,2.96,-1.11,3.1612813858
2020-03-05 14:30:00,3.4125,1.111,3.5887988589,0.5225000000000001,-0.059000000000000004,0.5258205492,2.89,1.17,3.1178518246,3.3125,-1.229,3.5331426875,0.5225000000000001,-0.059000000000000004,0.5258205492,2.79,-1.17,3.0253925365
2020-03-05 15:00:00,3.2865,1.108,3.4682482971,0.5065000000000001,-0.062,0.5102805601,2.7800000000000002,1.17,3.016173072,3.1865,-1.232,3.4163732598,0.5065000000000001,-0.062,0.5102805601,2.68,-1.17,2.9242605903000003
2020-03-05 15:30:00,3.4525,1.113,3.6274681597000002,0.6525000000000001,-0.08700000000000001,0.6582744488000001,2.8,1.2,3.0463092423,3.3325,-1.2570000000000001,3.5616857315,0.6525000000000001,-0.08700000000000001,0.6582744488000001,2.68,-1.17,2.9242605903000003
2020-03-05 16:00:00,3.5035,1.1265,3.6801514235,0.6235,-0.07350000000000001,0.6278172505,2.88,1.2,3.12,3.4035,-1.2235,3.6167339548,0.6235,-0.07350000000000001,0.6278172505,2.7800000000000002,-1.15,3.0084713726
2020-03-05 16:30:00,3.398,1.115,3.576259079,0.648,-0.085,0.6535510692000001,2.75,1.2,3.0004166377,3.298,-1.235,3.5216514592,0.648,-0.085,0.6535510692000001,2.65,-1.15,2.8887713651
2020-03-05 17:00:00,3.431,1.123,3.6101094166000003,0.441,-0.037,0.4425494323,2.99,1.16,3.2071326758,3.311,-1.217,3.5275784895999998,0.441,-0.037,0.4425494323,2.87,-1.18,3.1031113419
2020-03-05 17:30:00,3.479,1.022,3.6260067568,0.40900000000000003,-0.028,0.40995731490000004,3.07,1.05,3.2445955064,3.359,-1.208,3.5696141248,0.40900000000000003,-0.028,0.40995731490000004,2.95,-1.18,3.1772472362
2020-03-05 18:00:00,3.407,1.012,3.55412338,0.427,-0.038,0.42868753190000003,2.98,1.05,3.1595727559,3.297,-1.188,3.5045046726,0.427,-0.038,0.42868753190000003,2.87,-1.15,3.0918279383
2020-03-05 18:30:00,3.604,1.0195,3.7454233739,0.384,-0.030500000000000003,0.3852093587,3.22,1.05,3.386871713,3.484,-1.1505,3.6690470493,0.384,-0.030500000000000003,0.3852093587,3.1,-1.12,3.2961189299
2020-03-05 19:00:00,3.553,1.004,3.692130144,0.333,-0.016,0.3333841628,3.22,1.02,3.3776915194,3.433,-1.176,3.6288379683,0.333,-0.016,0.3333841628,3.1,-1.16,3.3099244704
2020-03-05 19:30:00,3.5415,0.9845,3.6757941319,0.3215,-0.0155,0.3218734223,3.22,1.0,3.3717057997,3.4215,-1.1455,3.6081619282,0.3215,-0.0155,0.3218734223,3.1,-1.13,3.2995302696
2020-03-05 20:00:00,3.4625,0.9115000000000001,3.5804662406,0.3325,-0.018500000000000003,0.333014264,3.13,0.93,3.2652411856,3.3225,-1.0985,3.4993868749,0.3325,-0.018500000000000003,0.333014264,2.99,-1.08,3.1790721917
2020-03-05 20:30:00,3.3205,0.9175000000000001,3.444927648,0.3105,-0.0125,0.3107515084,3.01,0.93,3.1503968004,3.1905,-1.1425,3.3888931084,0.3105,-0.0125,0.3107515084,2.88,-1.13,3.0937517677
2020-03-05 21:00:00,3.123,0.922,3.2562575144,0.28300000000000003,-0.008,0.2831130516,2.84,0.93,2.9883942176,2.993,-1.168,3.2128294384,0.28300000000000003,-0.008,0.2831130516,2.71,-1.16,2.9478297101
2020-03-05 21:30:00,2.9835000000000003,0.896,3.1151385603,0.2635,-0.004,0.26353035880000003,2.7199999999999998,0.9,2.8650305408000003,2.8635,-1.224,3.1141304163,0.2635,-0.004,0.26353035880000003,2.6,-1.22,2.8720027855
2020-03-05 22:00:00,2.7485,0.8475,2.8761968813000003,0.23850000000000002,-0.0025,0.2385131024,2.51,0.85,2.6500188679,2.6285,-1.2225,2.8988822846,0.23850000000000002,-0.0025,0.2385131024,2.39,-1.22,2.6833747409
2020-03-05 22:30:00,2.5564999999999998,0.847,2.6931582297,0.23650000000000002,-0.003,0.2365190267,2.32,0.85,2.4708095839,2.4565,-1.223,2.7441066397,0.23650000000000002,-0.003,0.2365190267,2.22,-1.22,2.5331403435
2020-03-05 23:00:00,2.2555,0.3925,2.2893965362,0.23550000000000001,0.0025,0.23551326930000002,2.02,0.39,2.0573040611,2.2255,-0.8975000000000001,2.3996575797,0.23550000000000001,0.0025,0.23551326930000002,1.99,-0.9,2.1840558601
2020-03-05 23:30:00,2.086,-0.018000000000000002,2.0860776591,0.23600000000000002,0.002,0.2360084744,1.85,-0.02,1.8501081048999999,2.096,-0.548,2.1664533228,0.23600000000000002,0.002,0.2360084744,1.8599999999999999,-0.55,1.9396133635
2020-03-06 00:00:00,2.0455,0.654,2.1475069849,0.23550000000000001,0.004,0.23553396780000002,1.81,0.65,1.9231744591000002,1.9555,-1.216,2.3027453724,0.23550000000000001,0.004,0.23553396780000002,1.72,-1.22,2.1087437018
2020-03-06 00:30:00,1.9460000000000002,0.6545000000000001,2.0531162291,0.23600000000000002,0.0045000000000000005,0.2360428986,1.71,0.65,1.8293714768,1.8559999999999999,-1.2155,2.2185978117,0.23600000000000002,0.0045000000000000005,0.2360428986,1.62,-1.22,2.0280039448
2020-03-06 01:00:00,1.8255,0.654,1.9391148109,0.23550000000000001,0.004,0.23553396780000002,1.5899999999999999,0.65,1.7177310615999999,1.7555,-1.266,2.1643789525,0.23550000000000001,0.004,0.23553396780000002,1.52,-1.27,1.9807321879000002
2020-03-06 01:30:00,1.7235,0.654,1.8434121216000001,0.2335,0.004,0.2335342587,1.49,0.65,1.6256075787,1.6535000000000002,-1.306,2.1070591472,0.2335,0.004,0.2335342587,1.42,-1.31,1.9319679086
2020-03-06 02:00:00,1.8014999999999999,0.654,1.9165380899,0.2315,0.004,0.2315345547,1.57,0.65,1.6992351220000002,1.7315,-1.306,2.1688080252,0.2315,0.004,0.2315345547,1.5,-1.31,1.9915069671
2020-03-06 02:30:00,1.8010000000000002,0.673,1.922636211,0.231,0.003,0.2310194797,1.57,0.67,1.7069856473,1.7309999999999999,-1.307,2.1690112955,0.231,0.003,0.2310194797,1.5,-1.31,1.9915069671
2020-03-06 03:00:00,1.7015,0.6715,1.8292114421,0.2315,0.0015,0.2315048596,1.47,0.67,1.6154875425,1.6315,-1.3085,2.0914025198,0.2315,0.0015,0.2315048596,1.4,-1.31,1.9173158321
2020-03-06 03:30:00,1.6975,0.671,1.8253074399,0.2275,0.001,0.2275021978,1.47,0.67,1.6154875425,1.6275,-1.309,2.0885969573,0.2275,0.001,0.2275021978,1.4,-1.31,1.9173158321
2020-03-06 04:00:00,1.6135000000000002,0.64,1.7357944147,0.2235,0.0,0.2235,1.3900000000000001,0.64,1.5302614156,1.5335,-1.28,1.9975040050000001,0.2235,0.0,0.2235,1.31,-1.28,1.8315294155
2020-03-06 04:30:00,1.709,0.64,1.8249057510000002,0.219,0.0,0.219,1.49,0.64,1.6216349774,1.619,-1.28,2.0638703932,0.219,0.0,0.219,1.4,-1.28,1.8969449122
2020-03-06 05:00:00,1.7850000000000001,0.6385000000000001,1.8957603356,0.215,-0.0015,0.2150052325,1.57,0.64,1.6954350474000002,1.695,-1.2615,2.1129143972,0.215,-0.0015,0.2150052325,1.48,-1.26,1.943707797
2020-03-06 05:30:00,1.824,0.638,1.9323612499,0.214,-0.002,0.2140093456,1.6099999999999999,0.64,1.7325414858000001,1.724,-1.262,2.1365439382,0.214,-0.002,0.2140093456,1.51,-1.26,1.9666468926
2020-03-06 06:00:00,1.9540000000000002,0.6685,2.0651896402,0.214,-0.0015,0.2140052569,1.74,0.67,1.8645374762,1.854,-1.2315,2.2257376867,0.214,-0.0015,0.2140052569,1.6400000000000001,-1.23,2.05
2020-03-06 06:30:00,2.1425,0.671,2.245116311,0.21250000000000002,0.001,0.2125023529,1.9300000000000002,0.67,2.0429880078,2.0425,-1.169,2.3533735891,0.21250000000000002,0.001,0.2125023529,1.83,-1.17,2.1720497232
2020-03-06 07:00:00,2.569,0.742,2.6740091623,0.209,0.002,0.2090095692,2.36,0.74,2.4732973942,2.459,-1.1280000000000001,2.7053770532,0.209,0.002,0.2090095692,2.25,-1.13,2.5178165143999998
2020-03-06 07:30:00,2.8295,0.811,2.943431883,0.20950000000000002,0.001,0.2095023866,2.62,0.81,2.7423530043,2.7095000000000002,-1.099,2.9239000068000003,0.20950000000000002,0.001,0.2095023866,2.5,-1.1,2.7313000567
2020-03-06 08:00:00,2.9905,0.8395,3.1060989199,0.21050000000000002,-0.0005,0.2105005938,2.7800000000000002,0.84,2.9041349831,2.8805,-1.0805,3.0764850885,0.21050000000000002,-0.0005,0.2105005938,2.67,-1.08,2.8801562458000003
2020-03-06 08:30:00,3.1055,0.867,3.2242548364,0.20550000000000002,0.007,0.20561918680000002,2.9,0.86,3.0248305738,2.9855,-1.033,3.1591611624000002,0.20550000000000002,0.007,0.20561918680000002,2.7800000000000002,-1.04,2.9681644159
2020-03-06 09:00:00,3.4065,0.9125000000000001,3.5265987155,0.2165,0.0025,0.2165144337,3.19,0.91,3.3172579038,3.2665,-0.9975,3.4154104439,0.2165,0.0025,0.2165144337,3.05,-1.0,3.2097507691000002
2020-03-06 09:30:00,3.5775,0.905,3.6901939312,0.24750000000000003,-0.005,0.2475504999,3.33,0.91,3.4521008097,3.4475,-1.005,3.5910000348,0.24750000000000003,-0.005,0.2475504999,3.2,-1.0,3.3526109228
2020-03-06 10:00:00,3.686,0.967,3.8107328690999998,0.266,-0.003,0.2660169168,3.42,0.97,3.5548980295,3.566,-1.023,3.7098362498,0.266,-0.003,0.2660169168,3.3,-1.02,3.4540411115
2020-03-06 10:30:00,3.5355,0.272,3.5459475814,0.2255,0.002,0.225508869,3.31,0.27,3.3209938272,3.5255,-0.338,3.5416654627,0.2255,0.002,0.225508869,3.3,-0.34,3.3174689147
2020-03-06 11:00:00,3.2135,0.0505,3.2138967781,0.2335,0.0005,0.2335005353,2.98,0.05,2.9804194336,3.2435,-0.2195,3.2509187163,0.2335,0.0005,0.2335005353,3.01,-0.22,3.0180291582
2020-03-06 11:30:00,3.498,0.121,3.5000921416,0.23800000000000002,0.001,0.2380021008,3.26,0.12,3.2622078413,3.528,-0.149,3.5311449984000003,0.23800000000000002,0.001,0.2380021008,3.29,-0.15,3.2934176777
2020-03-06 12:00:00,3.5625,0.12050000000000001,3.5645373473,0.24250000000000002,0.0005,0.2425005155,3.32,0.12,3.3221679669,3.5925000000000002,-0.1495,3.5956093364,0.24250000000000002,0.0005,0.2425005155,3.35,-0.15,3.3533565274
2020-03-06 12:30:00,3.439,0.11900000000000001,3.4410582675,0.23900000000000002,-0.001,0.23900209200000003,3.2,0.12,3.2022492095,3.469,-0.151,3.4722848385000002,0.23900000000000002,-0.001,0.23900209200000003,3.23,-0.15,3.2334810963
2020-03-06 13:00:00,3.3675,0.08700000000000001,3.3686236433,0.23750000000000002,-0.003,0.2375189466,3.13,0.09,3.1312936624,3.3975,-0.153,3.4009432883,0.23750000000000002,-0.003,0.2375189466,3.16,-0.15,3.1635581234
2020-03-06 13:30:00,3.3235,0.08850000000000001,3.3246781047000002,0.24350000000000002,-0.0015,0.2435046201,3.08,0.09,3.0813146545,3.3535,-0.1515,3.3569203893,0.24350000000000002,-0.0015,0.2435046201,3.11,-0.15,3.113615262
2020-03-06 14:00:00,3.2505,0.0585,3.2510263764,0.2705,-0.0015,0.2705041589,2.98,0.06,2.9806039656000003,3.2805,-0.18150000000000002,3.2855170826,0.2705,-0.0015,0.2705041589,3.01,-0.18,3.0153772567
2020-03-06 14:30:00,3.1075,0.0285,3.1076306891,0.2575,-0.0015,0.2575043689,2.85,0.03,2.8501578904000002,3.1275,-0.18150000000000002,3.1327621199,0.2575,-0.0015,0.2575043689,2.87,-0.18,2.8756390594
2020-03-06 15:00:00,3.1385,-0.002,3.1385006372,0.28850000000000003,-0.002,0.2885069323,2.85,0.0,2.85,3.1585,-0.232,3.1670090385,0.28850000000000003,-0.002,0.2885069323,2.87,-0.23,2.8792012781
2020-03-06 15:30:00,3.1310000000000002,-0.0015,3.1310003593,0.301,-0.0015,0.30100373750000003,2.83,0.0,2.83,3.151,-0.2315,3.1594925621,0.301,-0.0015,0.30100373750000003,2.85,-0.23,2.8592656400000003
2020-03-06 16:00:00,3.1465,0.013000000000000001,3.1465268551,0.29650000000000004,-0.007,0.2965826192,2.85,0.02,2.8500701746,3.1765,-0.23700000000000002,3.1853290646,0.29650000000000004,-0.007,0.2965826192,2.88,-0.23,2.8891694308
2020-03-06 16:30:00,3.199,0.0115,3.1990206705,0.299,-0.0085,0.299120795,2.9,0.02,2.9000689647,3.219,-0.23850000000000002,3.2278232991,0.299,-0.0085,0.299120795,2.92,-0.23,2.9290442127
2020-03-06 17:00:00,3.248,-0.0105,3.2480169719,0.308,-0.0105,0.3081789253,2.94,0.0,2.94,3.268,-0.2005,3.274144812,0.308,-0.0105,0.3081789253,2.96,-0.19,2.9660917046
2020-03-06 17:30:00,3.2255,-0.044,3.2258000946,0.48550000000000004,-0.044,0.4874897435,2.74,0.0,2.74,3.2355,-0.154,3.2391628934,0.48550000000000004,-0.044,0.4874897435,2.75,-0.11,2.7521991207000003
2020-03-06 18:00:00,3.1975,-0.030500000000000003,3.1976454619,0.3275,-0.0105,0.3276682774,2.87,-0.02,2.8700696856,3.2175,-0.1705,3.2220143544,0.3275,-0.0105,0.3276682774,2.89,-0.16,2.8944256771
2020-03-06 18:30:00,3.3685,0.7495,3.4508756135,0.3685,-0.0205,0.3690697766,3.0,0.77,3.0972407075,3.2984999999999998,-0.9505,3.4327179465,0.3685,-0.0205,0.3690697766,2.93,-0.93,3.0740526996
2020-03-06 19:00:00,3.2984999999999998,0.984,3.4421444261,0.4985,-0.046,0.5006178682,2.8,1.03,2.9834376146,3.1885,-1.246,3.4233095463,0.4985,-0.046,0.5006178682,2.69,-1.2,2.945522025
2020-03-06 19:30:00,3.26,1.0,3.4099266854,0.42,-0.03,0.4210700654,2.84,1.03,3.021009765,3.15,-1.2,3.3708307581,0.42,-0.03,0.4210700654,2.73,-1.17,2.9701515113
2020-03-06 20:00:00,3.246,0.9825,3.391433657,0.506,-0.0475,0.5082246059000001,2.74,1.03,2.9272000273,3.136,-1.2175,3.3640455184,0.506,-0.0475,0.5082246059000001,2.63,-1.17,2.8785065572
2020-03-06 20:30:00,3.0275,0.931,3.167414916,0.5075000000000001,-0.049,0.5098600298,2.52,0.98,2.7038491082,2.9175,-1.219,3.1619246117,0.5075000000000001,-0.049,0.5098600298,2.41,-1.17,2.6789923479
2020-03-06 21:00:00,2.9370000000000003,0.8725,3.063857903,0.507,-0.0475,0.5092202372,2.43,0.92,2.5983263844,2.827,-1.2175,3.0780245694,0.507,-0.0475,0.5092202372,2.32,-1.17,2.5983263844
2020-03-06 21:30:00,2.8685,0.6920000000000001,2.9507890894,0.3985,-0.028,0.3994824777,2.47,0.72,2.5728000311,2.7785,-1.038,2.9660590436,0.3985,-0.028,0.3994824777,2.38,-1.01,2.5854400012000003
2020-03-06 22:00:00,2.6475,-0.14400000000000002,2.6514132552,0.3975,-0.024,0.3982238692,2.25,-0.12,2.2531977277,2.6675,-0.244,2.6786362668,0.3975,-0.024,0.3982238692,2.27,-0.22,2.2806358762
2020-03-06 22:30:00,2.4995,-0.163,2.5048092242999997,0.3195,-0.013000000000000001,0.3197643664,2.18,-0.15,2.1851544568,2.5295,-0.263,2.5431357121,0.3195,-0.013000000000000001,0.3197643664,2.21,-0.25,2.2240953217
2020-03-06 23:00:00,2.241,0.23650000000000002,2.2534447519,0.311,-0.0135,0.3112928685,1.9300000000000002,0.25,1.9461243537000001,2.211,-0.7435,2.3326622666,0.311,-0.0135,0.3112928685,1.9,-0.73,2.0354115063
2020-03-06 23:30:00,2.074,0.664,2.1776987854,0.544,-0.056,0.5468747571,1.53,0.72,1.6909464805,1.994,-1.236,2.3460034101,0.544,-0.056,0.5468747571,1.45,-1.18,1.8694651642000002
2020-03-07 00:00:00,1.9245,0.48750000000000004,1.9852849921,0.48450000000000004,-0.0425,0.486360463,1.44,0.53,1.5344380079,1.8745,-1.0925,2.169632803,0.48450000000000004,-0.0425,0.486360463,1.3900000000000001,-1.05,1.7420103329
2020-03-07 00:30:00,1.737,-0.266,1.7572492709,0.417,-0.026000000000000002,0.4178097653,1.32,-0.24,1.3416407865,1.7770000000000001,-0.376,1.8163438551,0.417,-0.026000000000000002,0.4178097653,1.3599999999999999,-0.35000000000000003,1.4043147795
2020-03-07 01:00:00,1.7149999999999999,-0.27,1.7361235555,0.425,-0.03,0.4260575079,1.29,-0.24,1.3121356637,1.745,-0.38,1.7858961336,0.425,-0.03,0.4260575079,1.32,-0.35000000000000003,1.3656134153
2020-03-07 01:30:00,1.639,-0.2625,1.6598877221000001,0.399,-0.022500000000000003,0.399633895,1.24,-0.24,1.2630122723000001,1.679,-0.3725,1.7198247731,0.399,-0.022500000000000003,0.399633895,1.28,-0.35000000000000003,1.3269890731
2020-03-07 02:00:00,1.6135000000000002,-0.2785,1.6373590016000001,0.5135000000000001,-0.0385,0.5149412588,1.1,-0.24,1.1258774356,1.6435,-0.3885,1.6887938003,0.5135000000000001,-0.0385,0.5149412588,1.13,-0.35000000000000003,1.1829623832
2020-03-07 02:30:00,1.5670000000000002,-0.29650000000000004,1.5948044551,0.677,-0.08650000000000001,0.6825036630000001,0.89,-0.21,0.9144397192,1.597,-0.3965,1.6454851108000002,0.677,-0.08650000000000001,0.6825036630000001,0.92,-0.31,0.9708243919
2020-03-07 03:00:00,1.554,0.069,1.555531099,0.664,-0.091,0.6702066845,0.89,0.16,0.9042676595,1.534,-0.751,1.7079686765000002,0.664,-0.091,0.6702066845,0.87,-0.66,1.0920164834
2020-03-07 03:30:00,1.5554999999999999,0.5775,1.6592427490000001,0.5055000000000001,-0.052500000000000005,0.5082189489,1.05,0.63,1.2244998979,1.4755,-1.2625,1.9419079535,0.5055000000000001,-0.052500000000000005,0.5082189489,0.97,-1.21,1.5508062419000002
2020-03-07 04:00:00,1.5455,0.5735,1.6484758112,0.5555,-0.0565,0.5583659194,0.99,0.63,1.1734564329000001,1.4755,-1.2665,1.9445108639000002,0.5555,-0.0565,0.5583659194,0.92,-1.21,1.5200328944
2020-03-07 04:30:00,1.536,0.632,1.6609394932,0.436,-0.038,0.4376528304,1.1,0.67,1.2879829191,1.466,-1.308,1.9646933603,0.436,-0.038,0.4376528304,1.03,-1.27,1.6351758315
2020-03-07 05:00:00,1.512,0.632,1.6387702707,0.41200000000000003,-0.038,0.413748716,1.1,0.67,1.2879829191,1.442,-1.328,1.9603438474,0.41200000000000003,-0.038,0.413748716,1.03,-1.29,1.6507574019
2020-03-07 05:30:00,1.5325,0.6425000000000001,1.6617347863,0.3725,-0.0275,0.3735137213,1.16,0.67,1.3395894894,1.4625,-1.3175,1.9684289421,0.3725,-0.0275,0.3735137213,1.09,-1.29,1.6888457597
2020-03-07 06:00:00,1.5585,0.633,1.6821448362,0.42850000000000005,-0.037,0.43009446640000004,1.13,0.67,1.3136970731,1.4885000000000002,-1.327,1.9941317033,0.42850000000000005,-0.037,0.43009446640000004,1.06,-1.29,1.6696406799
2020-03-07 06:30:00,1.6545,0.6375000000000001,1.7730697956,0.5945,-0.07250000000000001,0.5989044164,1.06,0.71,1.275813466,1.5845,-1.2825,2.0384912313,0.5945,-0.07250000000000001,0.5989044164,0.99,-1.21,1.5633937444
2020-03-07 07:00:00,1.6785,0.63,1.7928363701,0.40850000000000003,-0.03,0.4096001099,1.27,0.66,1.4312581877000001,1.5985,-1.28,2.0478286671,0.40850000000000003,-0.03,0.4096001099,1.19,-1.25,1.7258621034
2020-03-07 07:30:00,1.7850000000000001,0.17850000000000002,1.7939027984,0.405,-0.021500000000000002,0.4055702775,1.38,0.2,1.3944174410999999,1.7650000000000001,-0.7915000000000001,1.9343467243,0.405,-0.021500000000000002,0.4055702775,1.3599999999999999,-0.77,1.5628499608
2020-03-07 08:00:00,1.903,-0.17400000000000002,1.9109382512000002,0.343,-0.014,0.34328559540000003,1.56,-0.16,1.5681836627,1.933,-0.41400000000000003,1.9768371203,0.343,-0.014,0.34328559540000003,1.5899999999999999,-0.4,1.6395426191
2020-03-07 08:30:00,2.223,-0.17250000000000001,2.2296827689,0.323,-0.0125,0.3232417826,1.9,-0.16,1.9067249408,2.233,-0.3325,2.2576193767,0.323,-0.0125,0.3232417826,1.9100000000000001,-0.32,1.9366207682
2020-03-07 09:00:00,2.4825,-0.151,2.4870881066,0.3725,-0.021,0.37309147670000004,2.11,-0.13,2.1140009461,2.5025,-0.291,2.519362469,0.3725,-0.021,0.37309147670000004,2.13,-0.27,2.1470444802
2020-03-07 09:30:00,2.7275,-0.1115,2.7297781045000002,0.5175000000000001,-0.051500000000000004,0.5200562470000001,2.21,-0.06,2.2108143296,2.7475,-0.2615,2.7599163937,0.5175000000000001,-0.051500000000000004,0.5200562470000001,2.23,-0.21,2.2398660674
2020-03-07 10:00:00,2.888,-0.095,2.8895620775,0.748,-0.105,0.7553337011,2.14,0.01,2.1400233644,2.908,-0.23500000000000001,2.9174799057,0.748,-0.105,0.7553337011,2.16,-0.13,2.1639085008
2020-03-07 10:30:00,2.9619999999999997,-0.0745,2.9629367611,0.6920000000000001,-0.0845,0.6971400505,2.27,0.01,2.2700220263,2.982,-0.21450000000000002,2.9897047095,0.6920000000000001,-0.0845,0.6971400505,2.29,-0.13,2.2936869882
2020-03-07 11:00:00,2.976,-0.111,2.9780693410000003,0.796,-0.121,0.8051440865,2.18,0.01,2.1800229357,2.9859999999999998,-0.251,2.9965308275,0.796,-0.121,0.8051440865,2.19,-0.13,2.1938550545
2020-03-07 11:30:00,3.028,-0.0915,3.0293821565,0.738,-0.1015,0.7449471458,2.29,0.01,2.290021834,3.048,-0.2315,3.0567787375,0.738,-0.1015,0.7449471458,2.31,-0.13,2.3136551169
2020-03-07 12:00:00,2.9745,-0.0775,2.9755094522,0.6845,-0.08750000000000001,0.690069924,2.29,0.01,2.290021834,2.9945,-0.2175,3.0023884659,0.6845,-0.08750000000000001,0.690069924,2.31,-0.13,2.3136551169
2020-03-07 12:30:00,3.0235,0.683,3.0996840565,0.6935,-0.08700000000000001,0.6989357982000001,2.33,0.77,2.4539356145,2.9535,-0.987,3.114053829,0.6935,-0.08700000000000001,0.6989357982000001,2.26,-0.9,2.4326117652
2020-03-07 13:00:00,3.0645,0.9005000000000001,3.194066452,0.7945,-0.1295,0.8049847825,2.27,1.03,2.492749486,2.9745,-1.2195,3.2147831186999998,0.7945,-0.1295,0.8049847825,2.18,-1.09,2.4373140955
2020-03-07 13:30:00,3.001,0.89,3.1301918472,0.8310000000000001,-0.14,0.8427105078,2.17,1.03,2.402040799,2.9210000000000003,-1.2,3.1578855267,0.8310000000000001,-0.14,0.8427105078,2.09,-1.06,2.3434376459
2020-03-07 14:00:00,3.022,0.908,3.155463199,0.782,-0.122,0.7914594115,2.24,1.03,2.4654614173000002,2.932,-1.232,3.1803219963,0.782,-0.122,0.7914594115,2.15,-1.11,2.4196280706
2020-03-07 14:30:00,2.9685,0.903,3.1028053838,0.47850000000000004,-0.007,0.47855119890000003,2.49,0.91,2.6510752536,2.8685,-1.227,3.1199072502,0.47850000000000004,-0.007,0.47855119890000003,2.39,-1.22,2.6833747409
2020-03-07 15:00:00,2.9375,0.9025000000000001,3.073013586,0.47750000000000004,-0.007500000000000001,0.47755889690000003,2.46,0.91,2.6229182221,2.8475,-1.2275,3.1008083623,0.47750000000000004,-0.007500000000000001,0.47755889690000003,2.37,-1.22,2.6655768606
2020-03-07 15:30:00,2.9370000000000003,0.9015000000000001,3.0722420559,0.47700000000000004,-0.0085,0.4770757277,2.46,0.91,2.6229182221,2.847,-1.2285,3.1007452733,0.47700000000000004,-0.0085,0.4770757277,2.37,-1.22,2.6655768606
2020-03-07 16:00:00,2.9395,0.901,3.0744855261,0.47950000000000004,-0.009000000000000001,0.4795844555,2.46,0.91,2.6229182221,2.8495,-1.229,3.1032388323,0.47950000000000004,-0.009000000000000001,0.4795844555,2.37,-1.22,2.6655768606
2020-03-07 16:30:00,2.9625,0.904,3.097357301,0.4625,-0.006,0.4625389173,2.5,0.91,2.6604698833000002,2.8725,-1.226,3.1231926374,0.4625,-0.006,0.4625389173,2.41,-1.22,2.7012034355
2020-03-07 17:00:00,2.975,0.866,3.098480434,0.47500000000000003,-0.004,0.47501684180000003,2.5,0.87,2.6470549673,2.885,-1.224,3.1339114538,0.47500000000000003,-0.004,0.47501684180000003,2.41,-1.22,2.7012034355
2020-03-07 17:30:00,2.9290000000000003,0.865,3.0540573014,0.46900000000000003,-0.005,0.4690266517,2.46,0.87,2.6093102537,2.839,-1.225,3.09201326,0.46900000000000003,-0.005,0.4690266517,2.37,-1.22,2.6655768606
2020-03-07 18:00:00,2.887,0.2645,2.8990911076,0.47700000000000004,-0.0055000000000000005,0.4770317075,2.41,0.27,2.4250773184,2.847,-0.6255000000000001,2.9149029572,0.47700000000000004,-0.0055000000000000005,0.4770317075,2.37,-0.62,2.4497550898
2020-03-07 18:30:00,2.8369999999999997,-0.146,2.8407543012,0.47700000000000004,-0.006,0.4770377344,2.36,-0.14,2.3641488955,2.847,-0.246,2.8576082657,0.47700000000000004,-0.006,0.4770377344,2.37,-0.24,2.3821209037
2020-03-07 19:00:00,2.8415,-0.148,2.8453516918,0.48150000000000004,-0.008,0.4815664544,2.36,-0.14,2.3641488955,2.8515,-0.248,2.8622641824,0.48150000000000004,-0.008,0.4815664544,2.37,-0.24,2.3821209037
2020-03-07 19:30:00,2.8405,-0.14750000000000002,2.8443270733,0.48050000000000004,-0.007500000000000001,0.48055852920000003,2.36,-0.14,2.3641488955,2.8705,-0.24750000000000003,2.8811502043,0.48050000000000004,-0.007500000000000001,0.48055852920000003,2.39,-0.24,2.4020199832999998
2020-03-07 20:00:00,2.732,-0.149,2.7360601236,0.482,-0.009000000000000001,0.4820840176,2.25,-0.14,2.2543513479,2.752,-0.249,2.7632417556,0.482,-0.009000000000000001,0.4820840176,2.27,-0.24,2.2826519665
2020-03-07 20:30:00,2.622,-0.1515,2.6263732122,0.482,-0.0115,0.4821371693,2.14,-0.14,2.1445745499,2.642,-0.3115,2.6603000301,0.482,-0.0115,0.4821371693,2.16,-0.30000000000000004,2.1807338214
2020-03-07 21:00:00,2.5225,-0.151,2.5270154827,0.48250000000000004,-0.011,0.4826253723,2.04,-0.14,2.0447982786,2.5425,-0.311,2.561450224,0.48250000000000004,-0.011,0.4826253723,2.06,-0.30000000000000004,2.0817300497
2020-03-07 21:30:00,2.432,-0.17200000000000001,2.4380746502,0.482,-0.012,0.4821493545,1.9500000000000002,-0.16,1.9565530915,2.452,-0.312,2.4717702159,0.482,-0.012,0.4821493545,1.97,-0.30000000000000004,1.9927117202
2020-03-07 22:00:00,2.3525,-0.245,2.3652232981,0.48250000000000004,-0.015,0.4827331043,1.87,-0.23,1.8840912929,2.3625,-0.255,2.376222054,0.48250000000000004,-0.015,0.4827331043,1.88,-0.24,1.8952572385000002
2020-03-07 22:30:00,2.212,-0.28250000000000003,2.2299664235,0.482,-0.0125,0.48216205780000004,1.73,-0.27,1.7509426033,2.242,-0.2525,2.2561738076,0.482,-0.0125,0.48216205780000004,1.76,-0.24,1.7762882649
2020-03-07 23:00:00,2.102,-0.23450000000000001,2.1150400114,0.482,-0.0145,0.48221805230000003,1.62,-0.22,1.6348700254000001,2.122,-0.3345,2.1482025626,0.482,-0.0145,0.48221805230000003,1.6400000000000001,-0.32,1.6709278859
2020-03-07 23:30:00,2.0325,0.6485000000000001,2.1334499057,0.48250000000000004,-0.0115,0.4826370272,1.55,0.66,1.684666139,1.9625,-1.2315,2.3168941495,0.48250000000000004,-0.0115,0.4826370272,1.48,-1.22,1.9180198122
2020-03-08 00:00:00,1.9415,0.667,2.0528787714,0.48150000000000004,-0.013000000000000001,0.4816754613,1.46,0.68,1.610589954,1.8715000000000002,-1.233,2.2411606926,0.48150000000000004,-0.013000000000000001,0.4816754613,1.3900000000000001,-1.22,1.8494593805
2020-03-08 00:30:00,1.7415,-0.0815,1.7434060055,0.48150000000000004,-0.0115,0.4816373117,1.26,-0.07,1.2619429464,1.7615,-0.5615,1.8488278719000002,0.48150000000000004,-0.0115,0.4816373117,1.28,-0.55,1.3931618714
2020-03-08 01:00:00,1.6720000000000002,-0.2795,1.6952003569,0.482,-0.0095,0.4820936112,1.19,-0.27,1.2202458769,1.722,-0.35950000000000004,1.7591259904,0.482,-0.0095,0.4820936112,1.24,-0.35000000000000003,1.2884486796
2020-03-08 01:30:00,1.6215000000000002,-0.28150000000000003,1.6457534749,0.48150000000000004,-0.0115,0.4816373117,1.1400000000000001,-0.27,1.1715374514,1.6615,-0.36150000000000004,1.7003718711,0.48150000000000004,-0.0115,0.4816373117,1.18,-0.35000000000000003,1.2308127396
2020-03-08 02:00:00,1.5779999999999998,-0.28250000000000003,1.6030877236999999,0.47800000000000004,-0.0125,0.4781634135,1.1,-0.27,1.1326517558,1.608,-0.36250000000000004,1.6483538,0.47800000000000004,-0.0125,0.4781634135,1.13,-0.35000000000000003,1.1829623832
2020-03-08 02:30:00,1.5205000000000002,-0.28250000000000003,1.5465207726,0.47050000000000003,-0.0125,0.47066601750000003,1.05,-0.27,1.08415866,1.5605,-0.36250000000000004,1.602050717,0.47050000000000003,-0.0125,0.47066601750000003,1.09,-0.35000000000000003,1.1448143954
2020-03-08 03:00:00,1.4895,-0.35350000000000004,1.5308731169,0.46950000000000003,-0.0135,0.46969404940000004,1.02,-0.34,1.0751744045,1.5195,-0.3635,1.5623739949000002,0.46950000000000003,-0.0135,0.46969404940000004,1.05,-0.35000000000000003,1.1067971811
2020-03-08 03:30:00,1.4665,-0.352,1.5081532581000001,0.4665,-0.012,0.4666543153,1.0,-0.34,1.0562196741,1.4765000000000001,-0.342,1.5155910563,0.4665,-0.012,0.4666543153,1.01,-0.33,1.0625441167
2020-03-08 04:00:00,1.473,0.0975,1.4762233063,0.47300000000000003,-0.0125,0.4731651403,1.0,0.11,1.0060318086,1.433,-0.8025,1.6424053244999999,0.47300000000000003,-0.0125,0.4731651403,0.96,-0.79,1.2432618389
2020-03-08 04:30:00,1.4675,0.5695,1.5741303949,0.4675,-0.0105,0.4676178996,1.0,0.58,1.1560276812999999,1.3975,-1.2605,1.8819847236,0.4675,-0.0105,0.4676178996,0.93,-1.25,1.5580115532
2020-03-08 05:00:00,1.4625,0.5705,1.5698332714,0.4625,-0.0095,0.4625975573,1.0,0.58,1.1560276812999999,1.3925,-1.2595,1.8776039252,0.4625,-0.0095,0.4625975573,0.93,-1.25,1.5580115532
2020-03-08 05:30:00,1.464,0.5695,1.5708679925,0.464,-0.0105,0.4641187887,1.0,0.58,1.1560276812999999,1.3940000000000001,-1.2805,1.892859279,0.464,-0.0105,0.4641187887,0.93,-1.27,1.5741029191
2020-03-08 06:00:00,1.4955,0.5695,1.6002657592,0.4655,-0.0105,0.46561840600000004,1.03,0.58,1.1820744477,1.4255,-1.2605,1.9028690181,0.4655,-0.0105,0.46561840600000004,0.96,-1.25,1.5761027885
2020-03-08 06:30:00,1.6265,0.5700000000000001,1.7234854946,0.4565,-0.01,0.45660951590000004,1.17,0.58,1.3058713566,1.5565,-1.26,2.0025714095,0.4565,-0.01,0.45660951590000004,1.1,-1.25,1.6650825805
2020-03-08 07:00:00,1.6400000000000001,0.61,1.7497714136,0.44,-0.01,0.4401136217,1.2,0.62,1.3507035204,1.56,-1.23,1.9865799757,0.44,-0.01,0.4401136217,1.12,-1.22,1.6561400907000001
2020-03-08 07:30:00,1.7469999999999999,0.6105,1.8505997001,0.457,-0.0095,0.45709873110000004,1.29,0.62,1.4312581877000001,1.667,-1.2295,2.0713665175,0.457,-0.0095,0.45709873110000004,1.21,-1.22,1.7182840277
2020-03-08 08:00:00,1.8655,0.641,1.9725544986,0.4655,-0.009000000000000001,0.4655869951,1.4,0.65,1.543534904,1.7955,-1.229,2.175835759,0.4655,-0.009000000000000001,0.4655869951,1.33,-1.22,1.8047991578
2020-03-08 08:30:00,2.0305,0.502,2.091634349,0.4605,-0.008,0.4605694844,1.57,0.51,1.6507574019,1.9605000000000001,-1.048,2.2230304204,0.4605,-0.008,0.4605694844,1.5,-1.04,1.8252671037
2020-03-08 09:00:00,2.1745,-0.2195,2.1855503883,0.47450000000000003,-0.0095,0.4745950906,1.7000000000000002,-0.21,1.712921481,2.2045,-0.2995,2.2247517839,0.47450000000000003,-0.0095,0.4745950906,1.73,-0.29,1.7541379649
2020-03-08 09:30:00,2.457,-0.17,2.462874134,0.47700000000000004,-0.01,0.4771048103,1.98,-0.16,1.9864541273,2.477,-0.30000000000000004,2.495101,0.47700000000000004,-0.01,0.4771048103,2.0,-0.29,2.0209156341
2020-03-08 10:00:00,2.6065,-0.168,2.6119085455,0.4465,-0.008,0.4465716628,2.16,-0.16,2.1659178193,2.6265,-0.298,2.6433513293,0.4465,-0.008,0.4465716628,2.18,-0.29,2.1992044016
2020-03-08 10:30:00,2.7195,-0.0245,2.7196103581,0.35950000000000004,-0.0045000000000000005,0.359528163,2.36,-0.02,2.3600847442,2.7395,-0.3645,2.7636426144,0.35950000000000004,-0.0045000000000000005,0.359528163,2.38,-0.36,2.4070729112
2020-03-08 11:00:00,3.0015,0.8405,3.1169604585,0.7115,-0.0995,0.7184236215,2.29,0.9400000000000001,2.4754191564,2.9015,-1.1695,3.1283274285,0.7115,-0.0995,0.7184236215,2.19,-1.07,2.4374166651999998
2020-03-08 11:30:00,3.0905,0.8515,3.2056578888,0.5605,-0.0485,0.5625944365000001,2.5300000000000002,0.9,2.6853118999000003,2.9805,-1.1585,3.1977339633,0.5605,-0.0485,0.5625944365000001,2.42,-1.11,2.6624237078
2020-03-08 12:00:00,3.1295,0.8555,3.244325893,0.6395000000000001,-0.0745,0.6438248986,2.49,0.93,2.6580067720000002,3.0195,-1.1844999999999999,3.2435197702,0.6395000000000001,-0.0745,0.6438248986,2.38,-1.11,2.6261188092000003
2020-03-08 12:30:00,3.188,0.8765000000000001,3.3062964553,0.718,-0.10350000000000001,0.7254214292000001,2.47,0.98,2.6573106706000003,3.078,-1.1435,3.2835462917,0.718,-0.10350000000000001,0.7254214292000001,2.36,-1.04,2.5789920512
2020-03-08 13:00:00,3.1855,0.883,3.3056163192,0.7155,-0.097,0.7220451856,2.47,0.98,2.6573106706000003,3.0755,-1.137,3.278943313,0.7155,-0.097,0.7220451856,2.36,-1.04,2.5789920512
2020-03-08 13:30:00,3.109,0.865,3.2270894007,0.759,-0.115,0.7676626863,2.35,0.98,2.5461539624,3.009,-1.155,3.2230584854,0.759,-0.115,0.7676626863,2.25,-1.04,2.4787295133000002
2020-03-08 14:00:00,3.0795,0.8625,3.1980035178,0.6995,-0.0975,0.7062623450000001,2.38,0.96,2.5663203230000002,2.9795,-1.1675,3.2000744523,0.6995,-0.0975,0.7062623450000001,2.2800000000000002,-1.07,2.5185908759
2020-03-08 14:30:00,3.0,0.847,3.1172758941,0.72,-0.113,0.7288134192,2.2800000000000002,0.96,2.4738633754,2.9,-1.183,3.1320103767,0.72,-0.113,0.7288134192,2.18,-1.07,2.4284357105
2020-03-08 15:00:00,3.0395,0.857,3.1580071643,0.7595000000000001,-0.123,0.7693953795,2.2800000000000002,0.98,2.4816929705,2.9395,-1.193,3.1723665063,0.7595000000000001,-0.123,0.7693953795,2.18,-1.07,2.4284357105
2020-03-08 15:30:00,3.019,0.845,3.1350256777,0.719,-0.105,0.7266264515,2.3,0.9500000000000001,2.4884734276,2.899,-1.175,3.1280706514,0.719,-0.105,0.7266264515,2.18,-1.07,2.4284357105
2020-03-08 16:00:00,2.9225000000000003,0.8290000000000001,3.0378030302,0.6625,-0.091,0.6687206068,2.26,0.92,2.4400819658,2.8225,-1.181,3.059618808,0.6625,-0.091,0.6687206068,2.16,-1.09,2.4194420844
2020-03-08 16:30:00,2.8475,0.8205,2.9633556148,0.7775000000000001,-0.1295,0.7882109489,2.07,0.9500000000000001,2.2775864418,2.7575000000000003,-1.2195,3.0151262826,0.7775000000000001,-0.1295,0.7882109489,1.98,-1.09,2.2601991063
2020-03-08 17:00:00,2.8970000000000002,0.865,3.0233812198,0.667,-0.085,0.6723942296000001,2.23,0.9500000000000001,2.423922441,2.807,-1.245,3.0707122952,0.667,-0.085,0.6723942296000001,2.14,-1.16,2.434173371
