Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-03-08 17:30:00,2.9415,0.882,3.0708868833,0.7315,-0.108,0.7394296789,2.21,0.99,2.421611034,2.8415,-1.238,3.0994783835,0.7315,-0.108,0.7394296789,2.11,-1.13,2.3935329536
2020-03-08 18:00:00,2.9635,0.846,3.0818903696,0.8535,-0.14400000000000002,0.8655623894000001,2.11,0.99,2.3307080469,2.8835,-1.234,3.136451538,0.8535,-0.14400000000000002,0.8655623894000001,2.03,-1.09,2.3041267326
2020-03-08 18:30:00,3.0125,0.7275,3.0990986593,0.7125,-0.0925,0.7184792968,2.3,0.8200000000000001,2.4418026128,2.9225000000000003,-1.0725,3.1130792634,0.7125,-0.0925,0.7184792968,2.21,-0.98,2.4175400721
2020-03-08 19:00:00,3.1215,-0.114,3.1235809978,0.7315,-0.10400000000000001,0.7388560415000001,2.39,-0.01,2.3900209204,3.1415,-0.224,3.1494758690999998,0.7315,-0.10400000000000001,0.7388560415000001,2.41,-0.12,2.4129857024
2020-03-08 19:30:00,3.088,-0.13,3.0907351876,0.778,-0.12,0.7872001016,2.31,-0.01,2.3100216449,3.108,-0.24,3.1172526365,0.778,-0.12,0.7872001016,2.33,-0.12,2.3330880823
2020-03-08 20:00:00,2.9215,-0.1605,2.9259054154,0.8615,-0.1505,0.8745470256000001,2.06,-0.01,2.0600242717,2.9515000000000002,-0.24050000000000002,2.9612822392,0.8615,-0.1505,0.8745470256000001,2.09,-0.09,2.0919369015
2020-03-08 20:30:00,2.8225,-0.10650000000000001,2.8245085413,0.48250000000000004,-0.006500000000000001,0.4825437804,2.34,-0.1,2.3421357774000002,2.8425000000000002,-0.28650000000000003,2.8569019059,0.48250000000000004,-0.006500000000000001,0.4825437804,2.36,-0.28,2.3765521244
2020-03-08 21:00:00,2.699,-0.126,2.7019394886,0.8290000000000001,-0.136,0.8400815437,1.87,0.01,1.8700267378,2.719,-0.336,2.7396819158,0.8290000000000001,-0.136,0.8400815437,1.8900000000000001,-0.2,1.9005525512
2020-03-08 21:30:00,2.5665,-0.196,2.5739732419,0.7465,-0.106,0.7539882294,1.82,-0.09,1.822223916,2.5865,-0.306,2.6045380109,0.7465,-0.106,0.7539882294,1.8399999999999999,-0.2,1.8508376482000002
2020-03-08 22:00:00,2.523,-0.228,2.533281074,0.773,-0.11800000000000001,0.7819546023,1.75,-0.11,1.7534537347999999,2.533,-0.268,2.5471381981,0.773,-0.11800000000000001,0.7819546023,1.76,-0.15,1.76638048
2020-03-08 22:30:00,2.452,0.40900000000000003,2.4858771088,0.752,-0.111,0.7601480119,1.7000000000000002,0.52,1.7777513887,2.402,-0.881,2.5584692689,0.752,-0.111,0.7601480119,1.65,-0.77,1.8208239893
2020-03-08 23:00:00,2.249,0.4045,2.2850867051,0.839,-0.14550000000000002,0.8515229005,1.4100000000000001,0.55,1.5134728276,2.209,-0.9155000000000001,2.3911966147,0.839,-0.14550000000000002,0.8515229005,1.37,-0.77,1.5715597348
2020-03-08 23:30:00,2.103,0.3075,2.1253623809,0.723,-0.10250000000000001,0.7302295872,1.38,0.41000000000000003,1.4396180049,2.073,-0.8425,2.2376628991,0.723,-0.10250000000000001,0.7302295872,1.35,-0.74,1.53951291
2020-03-09 00:00:00,2.029,0.7495,2.1630051433,0.779,-0.12050000000000001,0.7882647081,1.25,0.87,1.5229576488,1.979,-1.3005,2.368066986,0.779,-0.12050000000000001,0.7882647081,1.2,-1.18,1.6829735589
2020-03-09 00:30:00,1.8425,0.6945,1.9690445653,0.7925000000000001,-0.1255,0.8023755355000001,1.05,0.8200000000000001,1.3322537296,1.8025,-1.3054999999999999,2.2256092424,0.7925000000000001,-0.1255,0.8023755355000001,1.01,-1.18,1.5532224567
2020-03-09 01:00:00,1.8545,0.117,1.8581870869000001,0.8645,-0.153,0.8779346502,0.99,0.27,1.0261578826,1.8745,-0.733,2.0127193669,0.8645,-0.153,0.8779346502,1.01,-0.58,1.1646887996
2020-03-09 01:30:00,1.6720000000000002,-0.2765,1.6947083082,0.732,-0.10650000000000001,0.7397068676,0.9400000000000001,-0.17,0.9552486587000001,1.712,-0.3765,1.7529107935,0.732,-0.10650000000000001,0.7397068676,0.98,-0.27,1.0165136497
2020-03-09 02:00:00,1.7349999999999999,-0.2645,1.7550456547,0.8250000000000001,-0.14450000000000002,0.8375591024,0.91,-0.12,0.9178779875,1.7650000000000001,-0.3645,1.8022445033999999,0.8250000000000001,-0.14450000000000002,0.8375591024,0.9400000000000001,-0.22,0.9654014709000001
2020-03-09 02:30:00,1.7155,-0.325,1.7460141035999999,0.8055,-0.135,0.816734504,0.91,-0.19,0.9296235797,1.7455,-0.315,1.7736953656,0.8055,-0.135,0.816734504,0.9400000000000001,-0.18,0.9570788891
2020-03-09 03:00:00,1.6785,-0.0625,1.6796632103,0.6885,-0.0925,0.6946859002,0.99,0.03,0.9904544412,1.6684999999999999,-0.5725,1.7639865362,0.6885,-0.0925,0.6946859002,0.98,-0.48,1.0912378293
2020-03-09 03:30:00,1.724,0.6185,1.8315889959,0.47400000000000003,-0.0115,0.47413948370000003,1.25,0.63,1.3997856979,1.6440000000000001,-1.2315,2.0541003505,0.47400000000000003,-0.0115,0.47413948370000003,1.17,-1.22,1.6903549923
2020-03-09 04:00:00,1.6245,0.5875,1.7274711286,0.47450000000000003,-0.0125,0.4746646184,1.15,0.6000000000000001,1.2971121771,1.5545,-1.2325,1.9838161457,0.47450000000000003,-0.0125,0.4746646184,1.08,-1.22,1.6293557009000001
2020-03-09 04:30:00,1.675,0.589,1.7755410443000001,0.47500000000000003,-0.011,0.4751273513,1.2,0.6000000000000001,1.3416407865,1.585,-1.231,2.0068846504,0.47500000000000003,-0.011,0.4751273513,1.11,-1.22,1.649393828
2020-03-09 05:00:00,1.7555,0.59,1.851993588,0.47550000000000003,-0.01,0.4756051408,1.28,0.6000000000000001,1.4136477638,1.6755,-1.23,2.0785091412,0.47550000000000003,-0.01,0.4756051408,1.2,-1.22,1.7112568481000001
2020-03-09 05:30:00,1.7555,0.5915,1.8524719970999999,0.47550000000000003,-0.0085,0.4755759666,1.28,0.6000000000000001,1.4136477638,1.6755,-1.2285,2.0776218376,0.47550000000000003,-0.0085,0.4755759666,1.2,-1.22,1.7112568481000001
2020-03-09 06:00:00,1.8645,0.5935,1.9566815019,0.47450000000000003,-0.006500000000000001,0.4745445185,1.3900000000000001,0.6000000000000001,1.5139682956,1.7745000000000002,-1.2265,2.1571167099,0.47450000000000003,-0.006500000000000001,0.4745445185,1.3,-1.22,1.7828067758000001
2020-03-09 06:30:00,2.065,0.0635,2.065976101,0.47500000000000003,-0.006500000000000001,0.4750444716,1.5899999999999999,0.07,1.5915401346,2.065,-0.5665,2.1412956942,0.47500000000000003,-0.006500000000000001,0.4750444716,1.5899999999999999,-0.56,1.6857342614
2020-03-09 07:00:00,2.273,-0.095,2.2749843955999998,0.47300000000000003,-0.005,0.4730264263,1.8,-0.09,1.8022485955,2.303,-0.34500000000000003,2.3286979194,0.47300000000000003,-0.005,0.4730264263,1.83,-0.34,1.8613167382
2020-03-09 07:30:00,2.741,0.148,2.744992714,0.47100000000000003,-0.002,0.47100424630000004,2.27,0.15,2.2749505489,2.741,-0.482,2.7830567727,0.47100000000000003,-0.002,0.47100424630000004,2.27,-0.48,2.3201939574
2020-03-09 08:00:00,2.864,0.8465,2.9864792398,0.47400000000000003,-0.0035,0.47401292180000004,2.39,0.85,2.5366513359000002,2.774,-1.1435,3.0004446754,0.47400000000000003,-0.0035,0.47401292180000004,2.3,-1.1400000000000001,2.5670216205000003
2020-03-09 08:30:00,3.01,0.888,3.1382549291,0.47000000000000003,-0.002,0.4700042553,2.54,0.89,2.6914122687,2.91,-1.112,3.1152277605,0.47000000000000003,-0.002,0.4700042553,2.44,-1.11,2.6806156009
2020-03-09 09:00:00,3.122,0.889,3.2461061289,0.47200000000000003,-0.001,0.4720010593,2.65,0.89,2.7954606061,3.022,-1.111,3.2197523197,0.47200000000000003,-0.001,0.4720010593,2.55,-1.11,2.7811148844
2020-03-09 09:30:00,3.2765,0.647,3.3397696403,0.47650000000000003,-0.003,0.47650944380000004,2.8,0.65,2.8744564704,3.2265,-0.733,3.3087144407,0.47650000000000003,-0.003,0.47650944380000004,2.75,-0.73,2.8452416418
2020-03-09 10:00:00,3.372,0.0395,3.3722313459,0.392,-0.0005,0.39200031890000003,2.98,0.04,2.9802684443,3.402,-0.12050000000000001,3.4041334066,0.392,-0.0005,0.39200031890000003,3.01,-0.12,3.0123910769
2020-03-09 10:30:00,3.39,0.035500000000000004,3.3901858725,0.48,-0.0045000000000000005,0.48002109330000003,2.91,0.04,2.9102749011,3.42,-0.1245,3.4222653681,0.48,-0.0045000000000000005,0.48002109330000003,2.94,-0.12,2.9424479605
2020-03-09 11:00:00,3.0745,0.036000000000000004,3.0747107588,0.47450000000000003,-0.004,0.4745168596,2.6,0.04,2.6003076741,3.0945,-0.124,3.0969834113,0.47450000000000003,-0.004,0.4745168596,2.62,-0.12,2.6227466519
2020-03-09 11:30:00,3.458,0.07100000000000001,3.4587288127,0.368,0.001,0.3680013587,3.09,0.07,3.0907927786,3.488,-0.079,3.4888945241,0.368,0.001,0.3680013587,3.12,-0.08,3.1210254725
2020-03-09 12:00:00,3.4495,0.07,3.4502101748,0.41950000000000004,0.0,0.41950000000000004,3.03,0.07,3.030808473,3.4795,-0.06,3.4800172773,0.41950000000000004,0.0,0.41950000000000004,3.06,-0.06,3.0605881788
2020-03-09 12:30:00,3.515,0.0695,3.5156870239,0.41500000000000004,-0.0005,0.41500030120000003,3.1,0.07,3.1007902219,3.545,-0.060500000000000005,3.5455162177,0.41500000000000004,-0.0005,0.41500030120000003,3.13,-0.06,3.1305750271
2020-03-09 13:00:00,3.305,0.022500000000000003,3.3050765876,0.395,-0.007500000000000001,0.3950711961,2.91,0.03,2.9101546351,3.335,-0.1075,3.3367321214,0.395,-0.007500000000000001,0.3950711961,2.94,-0.1,2.9417001887
2020-03-09 13:30:00,3.411,0.021,3.4110646432,0.661,-0.089,0.6669647667,2.75,0.11,2.7521991207000003,3.441,-0.099,3.4424238554,0.661,-0.089,0.6669647667,2.7800000000000002,-0.01,2.7800179856
2020-03-09 14:00:00,3.3064999999999998,-0.009000000000000001,3.3065122486,0.3865,0.001,0.3865012937,2.92,-0.01,2.9200171232,3.3365,-0.129,3.3389928496,0.3865,0.001,0.3865012937,2.95,-0.13,2.9528630175
2020-03-09 14:30:00,3.2435,-0.026500000000000003,3.2436082532,0.6035,-0.0565,0.6061390105000001,2.64,0.03,2.640170449,3.2735,-0.14650000000000002,3.2767765411,0.6035,-0.0565,0.6061390105000001,2.67,-0.09,2.6715164233
2020-03-09 15:00:00,3.2545,0.035500000000000004,3.2546936108,0.7445,-0.10450000000000001,0.7517981777,2.51,0.14,2.5139013505,3.2945,-0.1945,3.3002364309,0.7445,-0.10450000000000001,0.7517981777,2.55,-0.09,2.551587741
2020-03-09 15:30:00,3.4105,0.028,3.4106149372,0.7705000000000001,-0.112,0.7785976175,2.64,0.14,2.6437095151000003,3.4305,-0.112,3.432327818,0.7705000000000001,-0.112,0.7785976175,2.66,0.0,2.66
2020-03-09 16:00:00,3.4905,0.0165,3.4905389985,0.8005,-0.12350000000000001,0.8099706785,2.69,0.14,2.693640659,3.5105,-0.12350000000000001,3.512671704,0.8005,-0.12350000000000001,0.8099706785,2.71,0.0,2.71
2020-03-09 16:30:00,3.567,-0.0005,3.567000035,0.847,-0.1405,0.8585739630000001,2.7199999999999998,0.14,2.7236005581000002,3.5869999999999997,-0.1105,3.5887016106000003,0.847,-0.1405,0.8585739630000001,2.74,0.03,2.7401642287
2020-03-09 17:00:00,3.2,0.007,3.2000076562,0.8300000000000001,-0.133,0.8405884843,2.37,0.14,2.3741314201,3.22,-0.133,3.2227455686,0.8300000000000001,-0.133,0.8405884843,2.39,0.0,2.39
2020-03-09 17:30:00,3.2995,0.0145,3.2995318607,0.6695,-0.1255,0.681161141,2.63,0.14,2.6337235998,3.3195,-0.1655,3.3236230984,0.6695,-0.1255,0.681161141,2.65,-0.04,2.6503018696
2020-03-09 18:00:00,3.444,-0.0105,3.4440160061,0.594,-0.1505,0.6127693285,2.85,0.14,2.8534365246,3.464,-0.12050000000000001,3.4660952454,0.594,-0.1505,0.6127693285,2.87,0.03,2.8701567901000002
2020-03-09 18:30:00,3.3905,-0.022,3.3905713752,0.6205,-0.162,0.6412988773,2.77,0.14,2.7735356497,3.4105,-0.132,3.4130535082,0.6205,-0.162,0.6412988773,2.79,0.03,2.7901612857
2020-03-09 19:00:00,3.277,-0.049,3.2773663207,0.577,-0.149,0.595927848,2.7,0.1,2.7018512171999998,3.297,-0.169,3.3013285205000003,0.577,-0.149,0.595927848,2.7199999999999998,-0.02,2.7200735284
2020-03-09 19:30:00,3.3875,0.5755,3.4360379072000002,0.5675,-0.14450000000000002,0.5856078039,2.8200000000000003,0.72,2.9104638806,3.3275,-0.6945,3.3992038038,0.5675,-0.14450000000000002,0.5856078039,2.76,-0.55,2.8142672226
2020-03-09 20:00:00,3.2905,-0.031,3.2906460232,0.5405,-0.131,0.5561485863,2.75,0.1,2.7518175812,3.3005,-0.181,3.30545931,0.5405,-0.131,0.5561485863,2.76,-0.05,2.7604528614
2020-03-09 20:30:00,0.532,-0.126,0.5467174773,0.529,-0.129,0.544501607,0.003,0.003,0.0042426407000000005,0.532,-0.126,0.5467174773,0.529,-0.129,0.544501607,0.003,0.003,0.0042426407000000005
2020-03-09 21:00:00,3.071,-0.036500000000000005,3.0712169005,0.541,-0.1365,0.5579545232,2.5300000000000002,0.1,2.5319755133,3.091,-0.20650000000000002,3.0978901288,0.541,-0.1365,0.5579545232,2.55,-0.07,2.5509606034
2020-03-09 21:30:00,2.8545,-0.0805,2.8556348681,0.6045,-0.1605,0.6254442421,2.25,0.08,2.251421773,2.8745000000000003,-0.2305,2.8837268421,0.6045,-0.1605,0.6254442421,2.27,-0.07,2.2710790387
2020-03-09 22:00:00,2.662,-0.1105,2.6642924483,0.782,-0.1405,0.7945213968,1.88,0.03,1.8802393465,2.682,-0.2505,2.6936730035,0.782,-0.1405,0.7945213968,1.9,-0.11,1.9031815468
2020-03-09 22:30:00,2.5155000000000003,-0.085,2.5169356865,0.8155,-0.145,0.8282905589,1.7000000000000002,0.06,1.7010584940000002,2.5455,-0.295,2.5625368778,0.8155,-0.145,0.8282905589,1.73,-0.15,1.7364907140999999
2020-03-09 23:00:00,2.269,0.5855,2.3433248281,0.8190000000000001,-0.14450000000000002,0.8316497159,1.45,0.73,1.6233915116,2.219,-1.0445,2.4525377163,0.8190000000000001,-0.14450000000000002,0.8316497159,1.4,-0.9,1.6643316977
2020-03-09 23:30:00,2.091,-0.21350000000000002,2.1018713686,0.851,-0.1535,0.8647330513,1.24,-0.06,1.2414507642000001,2.1310000000000002,-0.2735,2.1484792878,0.851,-0.1535,0.8647330513,1.28,-0.12,1.2856126944000001
2020-03-10 00:00:00,1.9725000000000001,-0.20950000000000002,1.9835943386000001,0.8525,-0.1495,0.8655093876000001,1.12,-0.06,1.1216059914,2.0125,-0.3095,2.0361597432,0.8525,-0.1495,0.8655093876000001,1.16,-0.16,1.1709824935
2020-03-10 00:30:00,1.8965,0.391,1.9363866479,0.8565,-0.149,0.8693637041000001,1.04,0.54,1.171836166,1.8865,-0.9590000000000001,2.1162616214,0.8565,-0.149,0.8693637041000001,1.03,-0.81,1.3103434664
2020-03-10 01:00:00,1.8625,0.7615000000000001,2.0121601576,0.8625,-0.14850000000000002,0.8751905507000001,1.0,0.91,1.3520724833,1.8225,-1.3085,2.2435860804,0.8625,-0.14850000000000002,0.8751905507000001,0.96,-1.16,1.505722418
2020-03-10 01:30:00,1.703,0.7395,1.8566284631,0.863,-0.1505,0.8760246857,0.84,0.89,1.2238055401,1.663,-1.3605,2.1486110048000002,0.863,-0.1505,0.8760246857,0.8,-1.21,1.4505516192
2020-03-10 02:00:00,1.814,0.7675000000000001,1.9696832867,0.864,-0.1525,0.8773552587000001,0.9500000000000001,0.92,1.3224598293,1.784,-1.3125,2.214793952,0.864,-0.1525,0.8773552587000001,0.92,-1.16,1.4805404419000001
2020-03-10 02:30:00,1.7815,0.748,1.9321610311000001,0.8615,-0.152,0.8748064072,0.92,0.9,1.2870120435,1.7315,-1.292,2.1604065011,0.8615,-0.152,0.8748064072,0.87,-1.1400000000000001,1.4340502083
2020-03-10 03:00:00,1.7355,0.706,1.8736051478,0.8655,-0.154,0.8790939938000001,0.87,0.86,1.2233151679,1.6855,-1.294,2.1249344108,0.8655,-0.154,0.8790939938000001,0.8200000000000001,-1.1400000000000001,1.4042791745
2020-03-10 03:30:00,1.7145000000000001,0.707,1.8545509564,0.8645,-0.153,0.8779346502,0.85,0.86,1.2091732713,1.6545,-1.293,2.0998140989,0.8645,-0.153,0.8779346502,0.79,-1.1400000000000001,1.3869751259
2020-03-10 04:00:00,1.6345,0.707,1.7808535173000002,0.8645,-0.153,0.8779346502,0.77,0.86,1.1543396381,1.5845,-1.293,2.0451135054,0.8645,-0.153,0.8779346502,0.72,-1.1400000000000001,1.3483323033
2020-03-10 04:30:00,1.665,0.7065,1.808692138,0.865,-0.1535,0.8785142287000001,0.8,0.86,1.1745637488,1.615,-1.2935,2.0691465028,0.865,-0.1535,0.8785142287000001,0.75,-1.1400000000000001,1.3645878499
2020-03-10 05:00:00,1.775,0.527,1.8515814862000002,0.865,-0.153,0.8784270032,0.91,0.68,1.1360017606,1.7349999999999999,-1.093,2.0505789426,0.865,-0.153,0.8784270032,0.87,-0.9400000000000001,1.2808200498
2020-03-10 05:30:00,1.775,-0.2295,1.7897751954,0.865,-0.1495,0.8778241567,0.91,-0.08,0.9135097153,1.815,-0.34950000000000003,1.8483439209,0.865,-0.1495,0.8778241567,0.9500000000000001,-0.2,0.9708243919
2020-03-10 06:00:00,1.815,-0.227,1.8291402352000001,0.865,-0.147,0.8774018464000001,0.9500000000000001,-0.08,0.9533624704,1.855,-0.34700000000000003,1.8871761974,0.865,-0.147,0.8774018464000001,0.99,-0.2,1.01
2020-03-10 06:30:00,2.018,-0.156,2.0240207509,0.858,-0.146,0.8703332695,1.16,-0.01,1.1600431026,2.058,-0.326,2.083660241,0.858,-0.146,0.8703332695,1.2,-0.18,1.213424905
2020-03-10 07:00:00,2.298,0.747,2.4163635902,0.848,-0.14300000000000002,0.8599726740000001,1.45,0.89,1.7013524032,2.248,-1.183,2.5402741978,0.848,-0.14300000000000002,0.8599726740000001,1.4,-1.04,1.7440183485
2020-03-10 07:30:00,2.5540000000000003,0.8415,2.6890589897,0.844,-0.1385,0.8552884017,1.71,0.98,1.9709134938,2.484,-1.1785,2.7493850676,0.844,-0.1385,0.8552884017,1.6400000000000001,-1.04,1.941957775
2020-03-10 08:00:00,2.7575000000000003,0.271,2.770784591,0.8275,-0.139,0.8390931116,1.9300000000000002,0.41000000000000003,1.9730686759,2.7475,-0.589,2.8099247766,0.8275,-0.139,0.8390931116,1.92,-0.45,1.9720294114999999
2020-03-10 08:30:00,3.0465,0.5525,3.0961941961,0.8265,-0.1375,0.8378594751,2.22,0.6900000000000001,2.3247580519,3.0065,-0.6875,3.0841041649,0.8265,-0.1375,0.8378594751,2.18,-0.55,2.2483104768
2020-03-10 09:00:00,3.1995,1.08,3.3768624861,0.8295,-0.14,0.8412313891000001,2.37,1.22,2.6655768606,3.0995,-1.13,3.2990605102,0.8295,-0.14,0.8412313891000001,2.27,-0.99,2.4764894508
2020-03-10 09:30:00,3.364,1.0685,3.5296158785,0.794,-0.1315,0.8048156621,2.5700000000000003,1.2,2.8363532925,3.2640000000000002,-1.1215,3.4512980529,0.794,-0.1315,0.8048156621,2.47,-0.99,2.661014844
2020-03-10 10:00:00,3.47,1.0885,3.6367199851,0.8300000000000001,-0.14150000000000001,0.8419752075,2.64,1.23,2.9124731757999998,3.37,-1.1015,3.5454481028,0.8300000000000001,-0.14150000000000001,0.8419752075,2.54,-0.96,2.7153636957
2020-03-10 10:30:00,3.2325,1.0895,3.4111679085,0.8225,-0.1405,0.8344138661,2.41,1.23,2.7057346507,3.1325,-1.1405,3.3336611255,0.8225,-0.1405,0.8344138661,2.31,-1.0,2.5171610993
2020-03-10 11:00:00,3.2635,0.989,3.4100664583,0.8535,-0.151,0.8667544347,2.41,1.1400000000000001,2.6660270066000002,3.1435,-1.091,3.3274424488,0.8535,-0.151,0.8667544347,2.29,-0.9400000000000001,2.4754191564
2020-03-10 11:30:00,3.3305,0.33,3.3468089653,0.8605,-0.15,0.8734759585,2.47,0.48,2.5162074636,3.3205,-0.4,3.34450598,0.8605,-0.15,0.8734759585,2.46,-0.25,2.472670621
2020-03-10 12:00:00,3.335,0.029500000000000002,3.3351304697,0.865,-0.1505,0.8779950171,2.47,0.18,2.4765500197,3.345,-0.1005,3.3465094128,0.865,-0.1505,0.8779950171,2.48,0.05,2.480503981
2020-03-10 12:30:00,3.3855,0.029500000000000002,3.3856285236,0.8655,-0.1505,0.8784876209,2.52,0.18,2.5264203926,3.4155,-0.07050000000000001,3.4162275246,0.8655,-0.1505,0.8784876209,2.55,0.08,2.5512545933
2020-03-10 13:00:00,3.3865,0.03,3.3866328779,0.8665,-0.15,0.8793874288,2.52,0.18,2.5264203926,3.4165,-0.07,3.4172170329,0.8665,-0.15,0.8793874288,2.55,0.08,2.5512545933
2020-03-10 13:30:00,3.348,0.028,3.3481170828,0.868,-0.152,0.8812082614000001,2.48,0.18,2.4865236777,3.378,-0.07200000000000001,3.3787672308,0.868,-0.152,0.8812082614000001,2.51,0.08,2.5112745768
2020-03-10 14:00:00,3.349,0.0285,3.3491212653,0.869,-0.1515,0.8821072781,2.48,0.18,2.4865236777,3.379,-0.1015,3.3805241088,0.869,-0.1515,0.8821072781,2.51,0.05,2.5104979586000002
2020-03-10 14:30:00,3.2695,-0.033,3.269666535,0.8695,-0.153,0.8828585674,2.4,0.12,2.4029981273,3.2995,-0.073,3.3003074478,0.8695,-0.153,0.8828585674,2.43,0.08,2.4313165158
2020-03-10 15:00:00,3.2185,-0.0315,3.2186541442,0.8685,-0.1515,0.8816147118000001,2.35,0.12,2.3530618351,3.2485,-0.07150000000000001,3.2492867679,0.8685,-0.1515,0.8816147118000001,2.38,0.08,2.3813441582
2020-03-10 15:30:00,3.2565,0.0105,3.2565169276,0.8665,-0.1495,0.8793022802,2.39,0.16,2.3953496613,3.2965,-0.1095,3.298318132,0.8665,-0.1495,0.8793022802,2.43,0.04,2.4303291958
2020-03-10 16:00:00,3.3235,0.006500000000000001,3.3235063562000002,0.8735,-0.1535,0.8868847163,2.45,0.16,2.4552189312,3.3535,-0.1135,3.3554201674,0.8735,-0.1535,0.8868847163,2.48,0.04,2.4803225597000003
2020-03-10 16:30:00,3.3585000000000003,0.0095,3.358513436,0.8685,-0.1505,0.8814434185000001,2.49,0.16,2.4951352669,3.3885,-0.1105,3.3903012403,0.8685,-0.1505,0.8814434185000001,2.52,0.04,2.5203174403
2020-03-10 17:00:00,3.3565,0.0115,3.3565197005,0.8665,-0.14850000000000002,0.8791328114,2.49,0.16,2.4951352669,3.3865,-0.1085,3.3882376688,0.8665,-0.14850000000000002,0.8791328114,2.52,0.04,2.5203174403
2020-03-10 17:30:00,3.428,-0.0385,3.4282161907,0.868,-0.14850000000000002,0.8806112934,2.56,0.11,2.5623621914,3.448,-0.1285,3.450393637,0.868,-0.14850000000000002,0.8806112934,2.58,0.02,2.5800775182
2020-03-10 18:00:00,3.3890000000000002,0.023,3.3890780457,0.869,-0.147,0.8813455622,2.52,0.17,2.5257276179,3.409,-0.177,3.4135919498,0.869,-0.147,0.8813455622,2.54,-0.03,2.5401771591999998
2020-03-10 18:30:00,3.388,-0.006500000000000001,3.3880062351999998,0.868,-0.14650000000000002,0.8802762351000001,2.52,0.14,2.5238858928,3.408,-0.17650000000000002,3.4125673986000002,0.868,-0.14650000000000002,0.8802762351000001,2.54,-0.03,2.5401771591999998
2020-03-10 19:00:00,3.366,-0.0555,3.3664575224,0.866,-0.14550000000000002,0.8781379447000001,2.5,0.09,2.5016194755,3.406,-0.17550000000000002,3.4105184723,0.866,-0.14550000000000002,0.8781379447000001,2.54,-0.03,2.5401771591999998
2020-03-10 19:30:00,3.5455,0.603,3.5964119967,0.8655,-0.147,0.877894783,2.68,0.75,2.7829660436,3.4755000000000003,-0.727,3.5507223561,0.8655,-0.147,0.877894783,2.61,-0.58,2.6736678926
2020-03-10 20:00:00,3.4095,0.9540000000000001,3.5404528312,0.8595,-0.146,0.8718120497,2.55,1.1,2.7771388154,3.2995,-1.106,3.4799333686000002,0.8595,-0.146,0.8718120497,2.44,-0.96,2.6220602587
2020-03-10 20:30:00,3.334,0.925,3.4599394503,0.854,-0.145,0.8662222579000001,2.48,1.07,2.7009813032,3.224,-1.135,3.4179527498,0.854,-0.145,0.8662222579000001,2.37,-0.99,2.5684625752
2020-03-10 21:00:00,3.086,0.9065000000000001,3.2163858988,0.676,-0.0935,0.6824355281000001,2.41,1.0,2.609233604,2.976,-1.1535,3.1917296643,0.676,-0.0935,0.6824355281000001,2.3,-1.06,2.5325086377
2020-03-10 21:30:00,2.982,0.8875000000000001,3.1112666633,0.612,-0.07250000000000001,0.6162793604,2.37,0.96,2.5570490805,2.872,-1.1725,3.1021186712,0.612,-0.07250000000000001,0.6162793604,2.26,-1.1,2.5134836383
2020-03-10 22:00:00,2.624,0.29250000000000004,2.640252308,0.804,-0.1275,0.8140468353,1.82,0.42,1.8678329690000002,2.594,-0.6775,2.6810151529,0.804,-0.1275,0.8140468353,1.79,-0.55,1.8725917868000002
2020-03-10 22:30:00,2.5465,0.765,2.658925958,0.7965,-0.125,0.8062488760000001,1.75,0.89,1.9633135256,2.4665,-1.125,2.7109495108,0.7965,-0.125,0.8062488760000001,1.67,-1.0,1.9465096969000002
2020-03-10 23:00:00,2.2715,0.027,2.271660461,0.7715000000000001,-0.113,0.7797315243,1.5,0.14,1.5065191668,2.2915,-0.463,2.3378069317,0.7715000000000001,-0.113,0.7797315243,1.52,-0.35000000000000003,1.5597756248999999
2020-03-10 23:30:00,2.094,-0.1955,2.1031063335,0.764,-0.1155,0.7726812085,1.33,-0.08,1.3324038427,2.124,-0.3055,2.1458579287,0.764,-0.1155,0.7726812085,1.3599999999999999,-0.19,1.3732079231
2020-03-11 00:00:00,1.8585,-0.293,1.881454557,0.8185,-0.133,0.8292353405,1.04,-0.16,1.052235715,1.8885,-0.28300000000000003,1.9095866699,0.8185,-0.133,0.8292353405,1.07,-0.15,1.0804628638
2020-03-11 00:30:00,1.8505,-0.2305,1.8648003915,0.7705000000000001,-0.1105,0.7783832604,1.08,-0.12,1.0866462166,1.8905,-0.35050000000000003,1.9227169578,0.7705000000000001,-0.1105,0.7783832604,1.12,-0.24,1.1454256851
2020-03-11 01:00:00,1.7810000000000001,-0.177,1.7897737287000002,0.7010000000000001,-0.08700000000000001,0.7063780857,1.08,-0.09,1.0837435121,1.8210000000000002,-0.397,1.8637730549,0.7010000000000001,-0.08700000000000001,0.7063780857,1.12,-0.31,1.1621101497
2020-03-11 01:30:00,1.647,-0.194,1.6583862638,0.607,-0.064,0.6103646451,1.04,-0.13,1.0480935073,1.687,-0.424,1.7394668723,0.607,-0.064,0.6103646451,1.08,-0.36,1.1384199577
2020-03-11 02:00:00,1.7069999999999999,-0.1825,1.7167280651999999,0.687,-0.0825,0.6919358713,1.02,-0.1,1.024890238,1.7469999999999999,-0.41250000000000003,1.7950390664,0.687,-0.0825,0.6919358713,1.06,-0.33,1.1101801656
2020-03-11 02:30:00,1.6745,-0.1985,1.6862243326000002,0.7145,-0.0985,0.7212575823,0.96,-0.1,0.965194281,1.7145000000000001,-0.3785,1.755782589,0.7145,-0.0985,0.7212575823,1.0,-0.28,1.0384603989
2020-03-11 03:00:00,1.6600000000000001,-0.23500000000000001,1.6765515201999999,0.72,-0.105,0.7276159701,0.9400000000000001,-0.13,0.9489467846,1.69,-0.365,1.7289664543,0.72,-0.105,0.7276159701,0.97,-0.26,1.0042410069
2020-03-11 03:30:00,1.6235,-0.24350000000000002,1.6416590694000002,0.7535000000000001,-0.1135,0.7620003281000001,0.87,-0.13,0.8796590248,1.6535000000000002,-0.3735,1.6951591371,0.7535000000000001,-0.1135,0.7620003281000001,0.9,-0.26,0.9368030743
2020-03-11 04:00:00,1.55,-0.24450000000000002,1.5691654629,0.62,-0.0845,0.6257317716,0.93,-0.16,0.9436630755000001,1.57,-0.3745,1.6140477843,0.62,-0.0845,0.6257317716,0.9500000000000001,-0.29,0.9932774033
2020-03-11 04:30:00,1.615,-0.2295,1.6312250764,0.425,-0.029500000000000002,0.42602259330000003,1.19,-0.2,1.2066896867,1.645,-0.3695,1.6859879151000001,0.425,-0.029500000000000002,0.42602259330000003,1.22,-0.34,1.2664912159
2020-03-11 05:00:00,1.6640000000000001,-0.243,1.6816494879000001,0.47400000000000003,-0.043000000000000003,0.4759464256,1.19,-0.2,1.2066896867,1.694,-0.353,1.7303886847,0.47400000000000003,-0.043000000000000003,0.4759464256,1.22,-0.31,1.2587692402
2020-03-11 05:30:00,1.77,-0.1925,1.7804370952,0.54,-0.052500000000000005,0.542546081,1.23,-0.14,1.2379418403,1.8,-0.36250000000000004,1.8361389517000002,0.54,-0.052500000000000005,0.542546081,1.26,-0.31,1.2975746607
2020-03-11 06:00:00,1.8205,-0.164,1.8278720552,0.6205,-0.084,0.6261599237000001,1.2,-0.08,1.2026637103,1.8505,-0.394,1.8919794528,0.6205,-0.084,0.6261599237000001,1.23,-0.31,1.2684636376
2020-03-11 06:30:00,2.0795,0.596,2.1632235784000002,0.7795000000000001,-0.124,0.7893011149,1.3,0.72,1.4860686391,2.0395,-1.044,2.2911779176,0.7795000000000001,-0.124,0.7893011149,1.26,-0.92,1.5601281999
2020-03-11 07:00:00,2.3145,0.8535,2.4668547789,0.6345000000000001,-0.08650000000000001,0.6403690342,1.6800000000000002,0.9400000000000001,1.9250974001,2.2445,-1.2665,2.5771694743999998,0.6345000000000001,-0.08650000000000001,0.6403690342,1.6099999999999999,-1.18,1.9961212388
2020-03-11 07:30:00,2.7045,0.14750000000000002,2.7085192449,0.4545,-0.0325,0.45566050960000004,2.25,0.18,2.2571885167,2.7145,-0.4525,2.7519568492,0.4545,-0.0325,0.45566050960000004,2.26,-0.42,2.2986952821
2020-03-11 08:00:00,2.7880000000000003,0.0005,2.7880000448,0.598,-0.059500000000000004,0.6009527852000001,2.19,0.06,2.1908217636,2.818,-0.2495,2.8290235506,0.598,-0.059500000000000004,0.6009527852000001,2.22,-0.19,2.2281157959
2020-03-11 08:30:00,3.0955,1.007,3.2551757633,0.5955,-0.063,0.5988232210000001,2.5,1.07,2.7193565415,2.9955,-1.123,3.1990856897,0.5955,-0.063,0.5988232210000001,2.4,-1.06,2.6236615635
2020-03-11 09:00:00,3.144,1.078,3.3236756761,0.674,-0.082,0.6789698079,2.47,1.16,2.7288275871,3.054,-1.1219999999999999,3.2535826407,0.674,-0.082,0.6789698079,2.38,-1.04,2.5973062969000003
2020-03-11 09:30:00,3.402,1.0845,3.5706784019,0.632,-0.0755,0.6364937156,2.77,1.16,3.0030817505,3.302,-1.1155,3.4853327316,0.632,-0.0755,0.6364937156,2.67,-1.04,2.8653970057
2020-03-11 10:00:00,3.4314999999999998,1.0235,3.5808859937,0.7415,-0.10650000000000001,0.7491091376,2.69,1.13,2.9177045772,3.3415,-1.0465,3.5015403039,0.7415,-0.10650000000000001,0.7491091376,2.6,-0.9400000000000001,2.7647061326999998
2020-03-11 10:30:00,3.27,0.036000000000000004,3.2701981591,0.8200000000000001,-0.134,0.8308766455000001,2.45,0.17,2.4558908771,3.3,-0.084,3.3010689178,0.8200000000000001,-0.134,0.8308766455000001,2.48,0.05,2.480503981
2020-03-11 11:00:00,3.1505,0.0325,3.1506676277,0.8305,-0.1375,0.8418055001,2.32,0.17,2.32622011,3.1705,-0.08750000000000001,3.1717071901000002,0.8305,-0.1375,0.8418055001,2.34,0.05,2.3405341271
2020-03-11 11:30:00,3.439,0.074,3.4397960695,0.859,-0.146,0.8713191149,2.58,0.22,2.589362856,3.459,-0.046,3.4593058552000002,0.859,-0.146,0.8713191149,2.6,0.1,2.6019223663
2020-03-11 12:00:00,3.432,0.055,3.4324406768,0.8220000000000001,-0.135,0.8330120047,2.61,0.19,2.6169065707,3.452,-0.065,3.4526119098,0.8220000000000001,-0.135,0.8330120047,2.63,0.07,2.630931394
2020-03-11 12:30:00,3.3725,0.0415,3.3727553276,0.8525,-0.14850000000000002,0.8653372175,2.52,0.19,2.5271525478,3.3925,-0.0785,3.3934080951,0.8525,-0.14850000000000002,0.8653372175,2.54,0.07,2.5409643839
2020-03-11 13:00:00,3.433,0.067,3.4336537391,0.863,-0.153,0.8764576430000001,2.5700000000000003,0.22,2.5793991548,3.463,-0.053,3.4634055495,0.863,-0.153,0.8764576430000001,2.6,0.1,2.6019223663
2020-03-11 13:30:00,3.4335,0.025500000000000002,3.4335946907,0.8135,-0.1345,0.8245438133,2.62,0.16,2.6248809497,3.4535,-0.0345,3.4536723209,0.8135,-0.1345,0.8245438133,2.64,0.1,2.6418932605
2020-03-11 14:00:00,3.234,-0.004,3.2340024737,0.804,-0.134,0.8150901791,2.43,0.13,2.4334748817,3.254,-0.094,3.2553574305,0.804,-0.134,0.8150901791,2.45,0.04,2.4503265089
2020-03-11 14:30:00,3.15,-0.0025,3.1500009921,0.8,-0.1325,0.8108984215,2.35,0.13,2.353592998,3.17,-0.1325,3.1727679162,0.8,-0.1325,0.8108984215,2.37,0.0,2.37
2020-03-11 15:00:00,3.1905,-0.016,3.1905401189,0.8405,-0.146,0.8530863086,2.35,0.13,2.353592998,3.2105,-0.116,3.2125949402,0.8405,-0.146,0.8530863086,2.37,0.03,2.3701898658
2020-03-11 15:30:00,3.283,-0.005,3.2830038075,0.8130000000000001,-0.135,0.8241322709000001,2.47,0.13,2.4734186868,3.303,-0.105,3.3046685159,0.8130000000000001,-0.135,0.8241322709000001,2.49,0.03,2.4901807163000003
2020-03-11 16:00:00,3.2915,0.013000000000000001,3.2915256721,0.8515,-0.147,0.8640956255000001,2.44,0.16,2.4452402745,3.3215,-0.117,3.3235600265,0.8515,-0.147,0.8640956255000001,2.47,0.03,2.4701821795
2020-03-11 16:30:00,3.3515,0.013000000000000001,3.3515252125,0.8515,-0.147,0.8640956255000001,2.5,0.16,2.5051147678,3.3815,-0.117,3.3835234963,0.8515,-0.147,0.8640956255000001,2.5300000000000002,0.03,2.5301778594
2020-03-11 17:00:00,3.4075,0.018000000000000002,3.4075475419,0.8275,-0.14200000000000002,0.8395952894,2.58,0.16,2.5849564793,3.4275,-0.112,3.429329417,0.8275,-0.14200000000000002,0.8395952894,2.6,0.03,2.6001730712
2020-03-11 17:30:00,3.3970000000000002,-0.0085,3.3970106344,0.767,-0.11850000000000001,0.7761000258,2.63,0.11,2.6322993751,3.417,-0.11850000000000001,3.4190541455,0.767,-0.11850000000000001,0.7761000258,2.65,0.0,2.65
2020-03-11 18:00:00,3.309,-0.038,3.3092181856,0.849,-0.148,0.8618033418000001,2.46,0.11,2.4624581215,3.329,-0.168,3.3332364153,0.849,-0.148,0.8618033418000001,2.48,-0.02,2.4800806439
2020-03-11 18:30:00,3.443,-0.0275,3.4431098225,0.8230000000000001,-0.1375,0.8344071248,2.62,0.11,2.6223081435999998,3.473,-0.1575,3.4765694657,0.8230000000000001,-0.1375,0.8344071248,2.65,-0.02,2.6500754706
2020-03-11 19:00:00,3.358,-0.065,3.3586290358,0.838,-0.145,0.8504522326,2.52,0.08,2.5212695215,3.388,-0.165,3.3920154776,0.838,-0.145,0.8504522326,2.55,-0.02,2.5500784302
2020-03-11 19:30:00,3.513,-0.0385,3.5132109601,0.843,-0.14850000000000002,0.8559797019000001,2.67,0.11,2.6722649569,3.533,-0.1685,3.5370158679,0.843,-0.14850000000000002,0.8559797019000001,2.69,-0.02,2.6900743484
2020-03-11 20:00:00,3.372,-0.039,3.3722255263,0.852,-0.149,0.8649306331000001,2.52,0.11,2.5223996510999998,3.402,-0.169,3.4061950913,0.852,-0.149,0.8649306331000001,2.55,-0.02,2.5500784302
2020-03-11 20:30:00,3.185,-0.0935,3.1863721142,0.835,-0.14350000000000002,0.8472409634,2.35,0.05,2.3505318547,3.215,-0.21350000000000002,3.2220811985,0.835,-0.14350000000000002,0.8472409634,2.38,-0.07,2.3810291892
2020-03-11 21:00:00,3.039,-0.127,3.0416525114,0.839,-0.147,0.8517804882000001,2.2,0.02,2.2000909072,3.069,-0.247,3.0789235132,0.839,-0.147,0.8517804882000001,2.23,-0.1,2.2322410264
2020-03-11 21:30:00,2.886,-0.128,2.8888371363000003,0.836,-0.148,0.8489994111,2.05,0.02,2.0500975587,2.906,-0.248,2.9165630458000003,0.836,-0.148,0.8489994111,2.07,-0.1,2.0724140513
2020-03-11 22:00:00,2.654,-0.1305,2.6572064749,0.854,-0.1505,0.8671598757000001,1.8,0.02,1.8001111077,2.684,-0.3105,2.7019004884999998,0.854,-0.1505,0.8671598757000001,1.83,-0.16,1.8369812193000001
2020-03-11 22:30:00,2.452,-0.159,2.4571497716,0.872,-0.159,0.8863774591,1.58,0.0,1.58,2.502,-0.319,2.5222539523,0.872,-0.159,0.8863774591,1.63,-0.16,1.6378339354
2020-03-11 23:00:00,2.243,-0.2615,2.2581920312,0.873,-0.1615,0.887812621,1.37,-0.1,1.3736447867,2.273,-0.2615,2.2879928431,0.873,-0.1615,0.887812621,1.4,-0.1,1.4035668848
2020-03-11 23:30:00,2.154,-0.2615,2.1698152571,0.874,-0.1615,0.8887959552,1.28,-0.1,1.2839003077,2.194,-0.2615,2.2095289656,0.874,-0.1615,0.8887959552,1.32,-0.1,1.3237824595
2020-03-12 00:00:00,2.0245,-0.0935,2.0266579632,0.8745,-0.1635,0.8896530223,1.15,0.07,1.1521284651,2.0345,-0.47350000000000003,2.0888735002,0.8745,-0.1635,0.8896530223,1.16,-0.31,1.2007081244
2020-03-12 00:30:00,1.9175,0.6705,2.0313484438,0.8475,-0.1595,0.8623783972,1.07,0.8300000000000001,1.3541787179,1.8675000000000002,-1.2795,2.2637748342,0.8475,-0.1595,0.8623783972,1.02,-1.12,1.5148597295
2020-03-12 01:00:00,1.8765,0.671,1.9928605696,0.8765000000000001,-0.159,0.8908048327,1.0,0.8300000000000001,1.2995768542000001,1.8265,-1.279,2.2297854717,0.8765000000000001,-0.159,0.8908048327,0.9500000000000001,-1.12,1.4686388256
2020-03-12 01:30:00,1.714,0.6405000000000001,1.8297639875,0.874,-0.1595,0.888434719,0.84,0.8,1.16,1.6640000000000001,-1.2795,2.0990512738,0.874,-0.1595,0.888434719,0.79,-1.12,1.3705838172
2020-03-12 02:00:00,1.8050000000000002,0.64,1.9151044358,0.875,-0.16,0.8895082911000001,0.93,0.8,1.226743657,1.745,-1.25,2.1465146168,0.875,-0.16,0.8895082911000001,0.87,-1.09,1.3946325681
2020-03-12 02:30:00,1.802,0.641,1.9126120882,0.872,-0.159,0.8863774591,0.93,0.8,1.226743657,1.742,-1.249,2.1434936436,0.872,-0.159,0.8863774591,0.87,-1.09,1.3946325681
2020-03-12 03:00:00,1.78,0.5465,1.8620049006000001,0.88,-0.1635,0.8950599142000001,0.9,0.71,1.1463420083,1.72,-1.1635,2.07656742,0.88,-0.1635,0.8950599142000001,0.84,-1.0,1.3059862174
2020-03-12 03:30:00,1.681,-0.2515,1.6997097546000002,0.881,-0.1615,0.8956803280000001,0.8,-0.09,0.8050465825,1.721,-0.3715,1.7606400115,0.881,-0.1615,0.8956803280000001,0.84,-0.21,0.8658521814
2020-03-12 04:00:00,1.5845,-0.28,1.6090494865,0.8745,-0.16,0.8890164509,0.71,-0.12,0.7200694411,1.6145,-0.37,1.6563545061,0.8745,-0.16,0.8890164509,0.74,-0.21,0.7692203845000001
2020-03-12 04:30:00,1.6019999999999999,-0.28400000000000003,1.6269787951999999,0.722,-0.114,0.7309445943,0.88,-0.17,0.8962700486,1.6320000000000001,-0.384,1.6765679229,0.722,-0.114,0.7309445943,0.91,-0.27,0.9492101980000001
2020-03-12 05:00:00,1.71,-0.251,1.7283231758,0.8,-0.131,0.8106546737,0.91,-0.12,0.9178779875,1.74,-0.371,1.7791124192,0.8,-0.131,0.8106546737,0.9400000000000001,-0.24,0.9701546269
2020-03-12 05:30:00,1.7530000000000001,-0.216,1.7662573424999999,0.6930000000000001,-0.096,0.6996177528,1.06,-0.12,1.0667708282,1.7930000000000001,-0.41600000000000004,1.8406262521,0.6930000000000001,-0.096,0.6996177528,1.1,-0.32,1.1456002793
2020-03-12 06:00:00,1.7945,-0.1915,1.8046890314000001,0.8345,-0.14150000000000001,0.8464115429,0.96,-0.05,0.9613012015,1.8445,-0.4315,1.8943000026,0.8345,-0.14150000000000001,0.8464115429,1.01,-0.29,1.050809212
2020-03-12 06:30:00,2.1225,0.509,2.1826789159,0.8125,-0.14100000000000001,0.8246437109,1.31,0.65,1.4623952954,2.0625,-1.021,2.3013794233000002,0.8125,-0.14100000000000001,0.8246437109,1.25,-0.88,1.5286922515999999
2020-03-12 07:00:00,2.6115,0.7375,2.713639346,0.8015,-0.1325,0.8123782986,1.81,0.87,2.0082330542,2.5115,-1.1325,2.7550296732,0.8015,-0.1325,0.8123782986,1.71,-1.0,1.9809341231
2020-03-12 07:30:00,2.5615,0.211,2.5701757236000002,0.8715,-0.149,0.8841454914,1.69,0.36,1.7279178221,2.5515,-0.599,2.6208687968,0.8715,-0.149,0.8841454914,1.6800000000000002,-0.45,1.7392239648999999
2020-03-12 08:00:00,2.7199999999999998,-0.1,2.7218376146,0.86,-0.15,0.8729833904000001,1.8599999999999999,0.05,1.8606719216,2.76,-0.22,2.7687542325,0.86,-0.15,0.8729833904000001,1.9,-0.07,1.9012890364000001
2020-03-12 08:30:00,2.873,-0.03,2.8731566264,0.873,-0.15,0.8857928652,2.0,0.12,2.0035967658,2.903,-0.22,2.9113242691,0.873,-0.15,0.8857928652,2.03,-0.07,2.031206538
2020-03-12 09:00:00,3.046,0.0175,3.0460502704,0.876,-0.1525,0.8891750390000001,2.17,0.17,2.1766488003,3.086,-0.2225,3.0940107062,0.876,-0.1525,0.8891750390000001,2.21,-0.07,2.2111083194
2020-03-12 09:30:00,3.2165,0.0575,3.2170139104,0.8765000000000001,-0.1525,0.8896676346,2.34,0.21,2.3494041798,3.2565,-0.17250000000000001,3.2610655467,0.8765000000000001,-0.1525,0.8896676346,2.38,-0.02,2.3800840321
2020-03-12 10:00:00,3.1455,0.026500000000000003,3.1456116257,0.8755000000000001,-0.1535,0.8888545999999999,2.27,0.18,2.2771253808,3.1755,-0.1935,3.1813900264,0.8755000000000001,-0.1535,0.8888545999999999,2.3,-0.04,2.3003477998
2020-03-12 10:30:00,3.0835,0.026000000000000002,3.0836096137,0.8735,-0.154,0.8869713919000001,2.21,0.18,2.2173182,3.1135,-0.194,3.1195381469,0.8735,-0.154,0.8869713919000001,2.24,-0.04,2.2403571144
2020-03-12 11:00:00,3.0815,0.025500000000000002,3.0816055069,0.8715,-0.1545,0.8850889786,2.21,0.18,2.2173182,3.1115,-0.1945,3.1175731748,0.8715,-0.1545,0.8850889786,2.24,-0.04,2.2403571144
2020-03-12 11:30:00,3.2125,-0.024,3.2125896486,0.8725,-0.154,0.885986597,2.34,0.13,2.3436083291,3.2425,-0.14400000000000002,3.2456959577,0.8725,-0.154,0.885986597,2.37,0.01,2.370021097
2020-03-12 12:00:00,3.3885,0.014,3.3885289212,0.8385,-0.146,0.8511158852,2.55,0.16,2.5550146771,3.4085,-0.106,3.410147834,0.8385,-0.146,0.8511158852,2.5700000000000003,0.04,2.5703112652
2020-03-12 12:30:00,3.341,0.034,3.3411729976,0.871,-0.156,0.8848598759,2.47,0.19,2.477296914,3.371,-0.116,3.3729952564,0.871,-0.156,0.8848598759,2.5,0.04,2.5003199795
2020-03-12 13:00:00,3.253,0.036500000000000005,3.2532047661,0.863,-0.1535,0.8765450644,2.39,0.19,2.3975404063,3.293,-0.1935,3.2986802285,0.863,-0.1535,0.8765450644,2.43,-0.04,2.4303291958
2020-03-12 13:30:00,3.1465,0.028,3.1466245804,0.8065,-0.132,0.8172308425,2.34,0.16,2.3454637068,3.1765,-0.202,3.1829163121,0.8065,-0.132,0.8172308425,2.37,-0.07,2.3710335299
2020-03-12 14:00:00,3.2415,0.004,3.241502468,0.8715,-0.156,0.8853520486,2.37,0.16,2.375394704,3.2715,-0.116,3.273555903,0.8715,-0.156,0.8853520486,2.4,0.04,2.4003333102
2020-03-12 14:30:00,3.0745,-0.036500000000000005,3.0747166536,0.8745,-0.1565,0.8883932125,2.2,0.12,2.2032702966,3.1045,-0.1165,3.1066851305,0.8745,-0.1565,0.8883932125,2.23,0.04,2.2303587155
2020-03-12 15:00:00,3.116,-0.037,3.1162196649,0.866,-0.157,0.8801164696,2.25,0.12,2.2531977277,3.146,-0.167,3.1504293358,0.866,-0.157,0.8801164696,2.2800000000000002,-0.01,2.2800219297
2020-03-12 15:30:00,3.1955,-0.035,3.19569167,0.8655,-0.155,0.8792697254,2.33,0.12,2.3330880823,3.2155,-0.135,3.2183326817,0.8655,-0.155,0.8792697254,2.35,0.02,2.3500851047999998
2020-03-12 16:00:00,3.231,-0.037,3.231211847,0.8210000000000001,-0.137,0.832352089,2.41,0.1,2.4120737965,3.251,-0.157,3.2547887796,0.8210000000000001,-0.137,0.832352089,2.43,-0.02,2.4300823031
2020-03-12 16:30:00,3.3625,-0.0485,3.3628497588,0.8525,-0.14850000000000002,0.8653372175,2.51,0.1,2.511991242,3.3725,-0.1685,3.3767067536,0.8525,-0.14850000000000002,0.8653372175,2.52,-0.02,2.5200793638
2020-03-12 17:00:00,3.2565,0.28500000000000003,3.2689474223,0.8365,-0.145,0.848974234,2.42,0.43,2.4579056125,3.2465,-0.515,3.2870940433999998,0.8365,-0.145,0.848974234,2.41,-0.37,2.438237068
2020-03-12 17:30:00,3.2065,0.917,3.3350459142,0.8665,-0.153,0.8799041141,2.34,1.07,2.5730332295,3.1065,-1.2429999999999999,3.3459514716,0.8665,-0.153,0.8799041141,2.24,-1.09,2.4911242442
2020-03-12 18:00:00,3.3175,0.9550000000000001,3.4522212053,0.8775000000000001,-0.155,0.8910843114,2.44,1.11,2.6806156009,3.2175,-1.245,3.4499755434,0.8775000000000001,-0.155,0.8910843114,2.34,-1.09,2.581414341
2020-03-12 18:30:00,3.3975,0.9555,3.5293039682,0.8775000000000001,-0.1545,0.8909974747,2.52,1.11,2.7536339626,3.2975,-1.2245,3.5175142501,0.8775000000000001,-0.1545,0.8909974747,2.42,-1.07,2.6459969766
2020-03-12 19:00:00,3.4985,0.9540000000000001,3.6262402361,0.8785000000000001,-0.156,0.8922433805000001,2.62,1.11,2.8454349404,3.3985,-1.226,3.6128767278,0.8785000000000001,-0.156,0.8922433805000001,2.52,-1.07,2.7377545544
2020-03-12 19:30:00,3.542,0.992,3.6782914512,0.862,-0.148,0.8746130573,2.68,1.1400000000000001,2.9123873369,3.442,-1.218,3.6511488603,0.862,-0.148,0.8746130573,2.58,-1.07,2.7930807364
2020-03-12 20:00:00,3.422,0.987,3.5614958936,0.872,-0.153,0.8853208458,2.55,1.1400000000000001,2.7932239438,3.322,-1.223,3.5399735875,0.872,-0.153,0.8853208458,2.45,-1.07,2.6734621748
2020-03-12 20:30:00,3.257,0.9645,3.3968086861,0.857,-0.14550000000000002,0.8692636251,2.4,1.11,2.6442579299,3.147,-1.2355,3.3808385424000003,0.857,-0.14550000000000002,0.8692636251,2.29,-1.09,2.5361782271999997
2020-03-12 21:00:00,3.1545,0.9605,3.297488514,0.8645,-0.1495,0.8773314653000001,2.29,1.11,2.5448379123000002,3.0545,-1.2395,3.2964117613,0.8645,-0.1495,0.8773314653000001,2.19,-1.09,2.4462624553
2020-03-12 21:30:00,2.908,-0.101,2.909753426,0.868,-0.151,0.8810363216,2.04,0.05,2.0406126531,2.918,-0.281,2.9314987634,0.868,-0.151,0.8810363216,2.05,-0.13,2.0541178155
2020-03-12 22:00:00,2.7395,-0.136,2.7428737211,0.8795000000000001,-0.156,0.8932279944,1.8599999999999999,0.02,1.8601075238,2.7595,-0.28600000000000003,2.7742812132,0.8795000000000001,-0.156,0.8932279944,1.88,-0.13,1.8844893207000002
2020-03-12 22:30:00,2.569,-0.1365,2.5726238065,0.879,-0.1565,0.8928231908,1.69,0.02,1.6901183391,2.609,-0.28650000000000003,2.6246834571,0.879,-0.1565,0.8928231908,1.73,-0.13,1.7348775173000002
2020-03-12 23:00:00,2.276,-0.189,2.2838338381,0.876,-0.159,0.8903128664000001,1.4,-0.03,1.4003213917,2.306,-0.309,2.3266106249,0.876,-0.159,0.8903128664000001,1.43,-0.15,1.4378456106
2020-03-12 23:30:00,2.1505,0.681,2.2557507065,0.8705,-0.159,0.8849018307000001,1.28,0.84,1.5310127367000002,2.0805,-1.199,2.4012665929,0.8705,-0.159,0.8849018307000001,1.21,-1.04,1.595524992
2020-03-13 00:00:00,2.0305,-0.2665,2.0479141828,0.8705,-0.1565,0.8844560475000001,1.16,-0.11,1.1652038448,2.0605,-0.3065,2.0831712604,0.8705,-0.1565,0.8844560475000001,1.19,-0.15,1.1994165248
2020-03-13 00:30:00,1.6475,0.3925,1.6936093115,0.6375000000000001,-0.1575,0.6566677242,1.01,0.55,1.1500434774000001,1.6375000000000002,-0.9975,1.9173973245,0.6375000000000001,-0.1575,0.6566677242,1.0,-0.84,1.3059862174
2020-03-13 01:00:00,1.6505,0.731,1.8051346903,0.6405000000000001,-0.159,0.6599403382,1.01,0.89,1.34617978,1.6205,-1.339,2.1021277911,0.6405000000000001,-0.159,0.6599403382,0.98,-1.18,1.5338839591
2020-03-13 01:30:00,1.459,0.7020000000000001,1.6191000587,0.639,-0.158,0.6582438758,0.8200000000000001,0.86,1.1882760622,1.429,-1.388,1.9921307688,0.639,-0.158,0.6582438758,0.79,-1.23,1.4618481453
2020-03-13 02:00:00,1.5805,0.742,1.7460080899000001,0.6405000000000001,-0.158,0.6597001213,0.9400000000000001,0.9,1.3013838788,1.5305,-1.388,2.0661496195,0.6405000000000001,-0.158,0.6597001213,0.89,-1.23,1.5182226451
2020-03-13 02:30:00,1.54,0.742,1.7094338244,0.64,-0.158,0.6592146843000001,0.9,0.9,1.2727922061,1.49,-1.388,2.0363310143,0.64,-0.158,0.6592146843000001,0.85,-1.23,1.4951254128
2020-03-13 03:00:00,1.4929999999999999,0.6890000000000001,1.6443144468000002,0.623,-0.151,0.6410382204,0.87,0.84,1.2093386622,1.433,-1.321,1.9489817854,0.623,-0.151,0.6410382204,0.81,-1.17,1.4230249471
2020-03-13 03:30:00,1.44,0.6900000000000001,1.5967780059,0.62,-0.15,0.6378871374,0.8200000000000001,0.84,1.1738824473,1.38,-1.32,1.9096596555,0.62,-0.15,0.6378871374,0.76,-1.17,1.3951702405
2020-03-13 04:00:00,1.412,0.6895,1.5713542726,0.622,-0.1505,0.6399486308,0.79,0.84,1.1531261856,1.3519999999999999,-1.3205,1.889874136,0.622,-0.1505,0.6399486308,0.73,-1.17,1.3790576493
2020-03-13 04:30:00,1.45,-0.0645,1.45143386,0.63,-0.1545,0.6486680584,0.8200000000000001,0.09,0.8249242389,1.46,-0.5845,1.5726538875,0.63,-0.1545,0.6486680584,0.8300000000000001,-0.43,0.9347726996
2020-03-13 05:00:00,1.534,-0.249,1.5540775399,0.594,-0.139,0.6100467195,0.9400000000000001,-0.11,0.9464142856000001,1.554,-0.379,1.5995489989,0.594,-0.139,0.6100467195,0.96,-0.24,0.9895453501
2020-03-13 05:30:00,1.546,-0.2665,1.568801533,0.636,-0.1565,0.6549719460000001,0.91,-0.11,0.9166242414,1.566,-0.3965,1.6154158133,0.636,-0.1565,0.6549719460000001,0.93,-0.24,0.9604686356000001
2020-03-13 06:00:00,1.6165,-0.267,1.6384020416,0.6365000000000001,-0.157,0.6555770359,0.98,-0.11,0.9861541462000001,1.6465,-0.397,1.6936856999,0.6365000000000001,-0.157,0.6555770359,1.01,-0.24,1.0381233067
2020-03-13 06:30:00,1.8385,-0.14850000000000002,1.8444875982000002,0.6385000000000001,-0.1585,0.6578787882,1.2,0.01,1.2000416659,1.8685,-0.3985,1.9105220491,0.6385000000000001,-0.1585,0.6578787882,1.23,-0.24,1.2531959145
2020-03-13 07:00:00,2.2285,-0.089,2.2302764963,0.5885,-0.139,0.6046926905000001,1.6400000000000001,0.05,1.6407620181,2.2585,-0.329,2.2823372341,0.5885,-0.139,0.6046926905000001,1.67,-0.19,1.6807736314000001
2020-03-13 07:30:00,2.581,0.556,2.6402077569999998,0.531,-0.114,0.5430994384,2.05,0.67,2.1567104581,2.531,-0.884,2.6809358441,0.531,-0.114,0.5430994384,2.0,-0.77,2.1431052237
2020-03-13 08:00:00,2.665,0.8825000000000001,2.8073174473,0.615,-0.14750000000000002,0.6324407087,2.05,1.03,2.2942101037000002,2.585,-1.1275,2.8201917045,0.615,-0.14750000000000002,0.6324407087,1.97,-0.98,2.2002954347
2020-03-13 08:30:00,2.7439999999999998,0.3015,2.7605141278,0.504,-0.1085,0.5155465546,2.24,0.41000000000000003,2.2772132092,2.724,-0.5085000000000001,2.7710554397,0.504,-0.1085,0.5155465546,2.22,-0.4,2.2557482129
2020-03-13 09:00:00,2.8970000000000002,0.0035,2.8970021143,0.447,-0.08650000000000001,0.45529248840000003,2.45,0.09,2.4516525039,2.917,-0.1365,2.9201919886,0.447,-0.08650000000000001,0.45529248840000003,2.47,-0.05,2.4705060210000003
2020-03-13 09:30:00,3.05,0.5695,3.102713369,0.39,-0.07050000000000001,0.39632089270000004,2.66,0.64,2.7359093552,3.01,-0.6905,3.0881855919,0.39,-0.07050000000000001,0.39632089270000004,2.62,-0.62,2.6923595599
2020-03-13 10:00:00,3.1365,1.112,3.3277884924,0.3165,-0.058,0.3217704927,2.8200000000000003,1.17,3.0530804116,3.0365,-1.188,3.2606251318,0.3165,-0.058,0.3217704927,2.7199999999999998,-1.13,2.9453862226
2020-03-13 10:30:00,3.142,1.108,3.3316404368,0.322,-0.062,0.327914623,2.8200000000000003,1.17,3.0530804116,3.042,-1.192,3.2672049216,0.322,-0.062,0.327914623,2.7199999999999998,-1.13,2.9453862226
2020-03-13 11:00:00,2.9105,1.0775,3.1035490169,0.4605,-0.0925,0.4696983074,2.45,1.17,2.7150322282,2.8205,-1.2225,3.0740407447,0.4605,-0.0925,0.4696983074,2.36,-1.13,2.6165817396
2020-03-13 11:30:00,3.215,1.1055,3.3997581164,0.335,-0.0645,0.34115282500000005,2.88,1.17,3.1085848871,3.115,-1.1345,3.3151644379,0.335,-0.0645,0.34115282500000005,2.7800000000000002,-1.07,2.9788084866
2020-03-13 12:00:00,3.0375,1.0505,3.2140249688,0.1575,-0.029500000000000002,0.16023888420000001,2.88,1.08,3.0758413483,2.9375,-1.1695,3.1617457994000002,0.1575,-0.029500000000000002,0.16023888420000001,2.7800000000000002,-1.1400000000000001,3.0046630427
2020-03-13 12:30:00,3.0465,0.991,3.2036296993,0.1665,-0.029,0.1690066567,2.88,1.02,3.0552904936,2.9465,-1.109,3.1482921164,0.1665,-0.029,0.1690066567,2.7800000000000002,-1.08,2.9824151287
2020-03-13 13:00:00,2.983,0.9735,3.1378322533,0.10300000000000001,-0.0165,0.10431323020000001,2.88,0.99,3.0454063768,2.883,-1.0965,3.0844774679,0.10300000000000001,-0.0165,0.10431323020000001,2.7800000000000002,-1.08,2.9824151287
2020-03-13 13:30:00,2.9415,0.492,2.9823625283,0.0315,-0.008,0.0325,2.91,0.5,2.9526428839000003,2.9015,-0.628,2.9686842624,0.0315,-0.008,0.0325,2.87,-0.62,2.9362050337000003
2020-03-13 14:00:00,2.8415,-0.0345,2.8417094327,0.07150000000000001,-0.0145,0.0729554659,2.77,-0.02,2.7700722012,2.8715,-0.1545,2.875653404,0.07150000000000001,-0.0145,0.0729554659,2.8,-0.14,2.8034978152
2020-03-13 14:30:00,2.705,-0.0545,2.7055489739,0.075,-0.0145,0.0763888081,2.63,-0.04,2.6303041649,2.725,-0.17450000000000002,2.7305814857,0.075,-0.0145,0.0763888081,2.65,-0.16,2.6548257947
2020-03-13 15:00:00,2.6465,-0.092,2.6480986103,0.1165,-0.022,0.11855905700000001,2.5300000000000002,-0.07,2.5309681941999997,2.6665,-0.182,2.6727039211,0.1165,-0.022,0.11855905700000001,2.55,-0.16,2.5550146771
