Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-03-13 15:30:00,2.618,-0.08700000000000001,2.6194451703,0.088,-0.017,0.0896270049,2.5300000000000002,-0.07,2.5309681941999997,2.638,-0.227,2.6477486663,0.088,-0.017,0.0896270049,2.55,-0.21,2.5586324472
2020-03-13 16:00:00,2.682,-0.0965,2.6837355030000003,0.152,-0.026500000000000003,0.1542927412,2.5300000000000002,-0.07,2.5309681941999997,2.702,-0.1865,2.7084287419,0.152,-0.026500000000000003,0.1542927412,2.55,-0.16,2.5550146771
2020-03-13 16:30:00,2.8120000000000003,-0.092,2.8135045761,0.122,-0.022,0.12396773770000001,2.69,-0.07,2.6909106265,2.832,-0.212,2.8399239426,0.122,-0.022,0.12396773770000001,2.71,-0.19,2.7166523517
2020-03-13 17:00:00,2.7975,-0.08650000000000001,2.7988369906,0.08750000000000001,-0.0165,0.0890421249,2.71,-0.07,2.7109039083,2.8175,-0.20650000000000002,2.8250572561,0.08750000000000001,-0.0165,0.0890421249,2.73,-0.19,2.7366037346
2020-03-13 17:30:00,2.8295,-0.031,2.8296698129,0.11950000000000001,-0.021,0.1213311584,2.71,-0.01,2.7100184500999998,2.8495,-0.231,2.8588478886,0.11950000000000001,-0.021,0.1213311584,2.73,-0.21,2.7380650102
2020-03-13 18:00:00,2.926,0.001,2.9260001709,0.116,-0.019,0.11754573580000001,2.81,0.02,2.8100711735,2.956,-0.259,2.9673248895,0.116,-0.019,0.11754573580000001,2.84,-0.24,2.8501228043999998
2020-03-13 18:30:00,2.997,0.463,3.0325530498,0.117,-0.017,0.1182285921,2.88,0.48,2.9197260145,2.957,-0.737,3.0474609103,0.117,-0.017,0.1182285921,2.84,-0.72,2.9298464124
2020-03-13 19:00:00,2.9945,0.7825000000000001,3.0950503227,0.1145,-0.0175,0.1158296162,2.88,0.8,2.9890466708,2.8645,-1.1275,3.0784113598,0.1145,-0.0175,0.1158296162,2.75,-1.11,2.9655690854000003
2020-03-13 19:30:00,3.152,0.805,3.2531721442,0.232,-0.035,0.2346252331,2.92,0.84,3.0384206424,3.022,-1.095,3.2142664793,0.232,-0.035,0.2346252331,2.79,-1.06,2.984577022
2020-03-13 20:00:00,3.007,0.8755000000000001,3.1318603497,0.277,-0.044500000000000005,0.2805516886,2.73,0.92,2.8808505688,2.8970000000000002,-1.1745,3.1260293105,0.277,-0.044500000000000005,0.2805516886,2.62,-1.13,2.8532963393
2020-03-13 20:30:00,2.842,0.845,2.9649602021,0.262,-0.045,0.2658364159,2.58,0.89,2.7291940202,2.722,-1.205,2.9767950887,0.262,-0.045,0.2658364159,2.46,-1.16,2.7197794028
2020-03-13 21:00:00,2.721,0.8365,2.846677581,0.291,-0.053500000000000006,0.295877086,2.43,0.89,2.5878562557,2.6109999999999998,-1.2435,2.8919912258,0.291,-0.053500000000000006,0.295877086,2.32,-1.19,2.6073933343
2020-03-13 21:30:00,2.5415,0.077,2.5426661696,0.29150000000000004,-0.053,0.29627900700000004,2.25,0.13,2.2537524265,2.5315,-0.513,2.5829559133,0.29150000000000004,-0.053,0.29627900700000004,2.24,-0.46,2.2867444107
2020-03-13 22:00:00,2.3735,-0.14200000000000002,2.3777439412,0.3235,-0.062,0.3293876895,2.05,-0.08,2.0515603818,2.3835,-0.292,2.4013196893,0.3235,-0.062,0.3293876895,2.06,-0.23,2.0728000386
2020-03-13 22:30:00,2.2655,0.6975,2.3704422582999998,0.35550000000000004,-0.07250000000000001,0.36281744720000003,1.9100000000000001,0.77,2.0593688353,2.1755,-1.1825,2.4761071261,0.35550000000000004,-0.07250000000000001,0.36281744720000003,1.82,-1.11,2.1317832911
2020-03-13 23:00:00,1.9769999999999999,0.6935,2.0951065009,0.387,-0.0765,0.394488593,1.5899999999999999,0.77,1.7666352198,1.907,-1.2365,2.2727915105,0.387,-0.0765,0.394488593,1.52,-1.16,1.9120669444
2020-03-13 23:30:00,1.7695,0.224,1.7836216667,0.3095,-0.056,0.3145254362,1.46,0.28,1.4866068747,1.7495,-0.8260000000000001,1.9346902207,0.3095,-0.056,0.3145254362,1.44,-0.77,1.63294213
2020-03-14 00:00:00,1.6195,-0.2575,1.6398434376000002,0.28950000000000004,-0.0575,0.29515504400000003,1.33,-0.2,1.3449535308,1.6595,-0.35750000000000004,1.6975707644,0.28950000000000004,-0.0575,0.29515504400000003,1.37,-0.30000000000000004,1.4024621207
2020-03-14 00:30:00,1.4849999999999999,-0.281,1.5113523745,0.395,-0.081,0.40321954320000003,1.09,-0.2,1.1081967334,1.525,-0.381,1.5718734046,0.395,-0.081,0.40321954320000003,1.13,-0.30000000000000004,1.1691449867
2020-03-14 01:00:00,1.4365,-0.2625,1.4602871293000002,0.34650000000000003,-0.0625,0.3520916074,1.09,-0.2,1.1081967334,1.4765000000000001,-0.36250000000000004,1.5203481508999999,0.34650000000000003,-0.0625,0.3520916074,1.13,-0.30000000000000004,1.1691449867
2020-03-14 01:30:00,1.379,-0.2975,1.4107257884,0.159,-0.0175,0.15996015130000002,1.22,-0.28,1.2517188183,1.409,-0.3675,1.4561377854,0.159,-0.0175,0.15996015130000002,1.25,-0.35000000000000003,1.2980754986
2020-03-14 02:00:00,1.3205,-0.3025,1.3547053185,0.1505,-0.022500000000000003,0.1521725994,1.17,-0.28,1.2030378215,1.3605,-0.3725,1.4105731105000001,0.1505,-0.022500000000000003,0.1521725994,1.21,-0.35000000000000003,1.2596031121
2020-03-14 02:30:00,1.2850000000000001,-0.29650000000000004,1.3187635307,0.245,-0.0465,0.2493737155,1.04,-0.25,1.0696261029,1.325,-0.3965,1.3830535962,0.245,-0.0465,0.2493737155,1.08,-0.35000000000000003,1.1352973179
2020-03-14 03:00:00,1.2475,-0.101,1.251581899,0.0575,-0.011,0.058542719400000005,1.19,-0.09,1.1933985085,1.2575,-0.581,1.3852318398,0.0575,-0.011,0.058542719400000005,1.2,-0.5700000000000001,1.3284953895
2020-03-14 03:30:00,1.2565,0.5675,1.3787126242,0.0665,-0.0125,0.0676646141,1.19,0.58,1.3238202295,1.1765,-1.2325,1.7038804242,0.0665,-0.0125,0.0676646141,1.11,-1.22,1.649393828
2020-03-14 04:00:00,1.226,0.5665,1.3505547934,0.066,-0.0135,0.06736653470000001,1.16,0.58,1.2969194269,1.146,-1.2335,1.6836977906000001,0.066,-0.0135,0.06736653470000001,1.08,-1.22,1.6293557009000001
2020-03-14 04:30:00,1.205,0.551,1.3250003773999999,0.045,-0.009000000000000001,0.0458911756,1.16,0.56,1.288099375,1.125,-1.229,1.6661530542,0.045,-0.009000000000000001,0.0458911756,1.08,-1.22,1.6293557009000001
2020-03-14 05:00:00,1.2205,0.552,1.3395238893,0.0405,-0.008,0.0412825629,1.18,0.56,1.3061393494,1.1405,-1.228,1.6759248939,0.0405,-0.008,0.0412825629,1.1,-1.22,1.6426807359
2020-03-14 05:30:00,1.262,0.5445,1.3744541644,0.082,-0.0155,0.0834520821,1.18,0.56,1.3061393494,1.182,-1.2355,1.7098491893,0.082,-0.0155,0.0834520821,1.1,-1.22,1.6426807359
2020-03-14 06:00:00,1.2770000000000001,0.5615,1.3949950717,0.097,-0.018500000000000003,0.09874841770000001,1.18,0.58,1.3148383931,1.197,-1.2385,1.7224085607,0.097,-0.018500000000000003,0.09874841770000001,1.1,-1.22,1.6426807359
2020-03-14 06:30:00,1.4,0.562,1.5085900702,0.1,-0.018000000000000002,0.1016070864,1.3,0.58,1.4235167719000001,1.32,-1.238,1.8097082638000002,0.1,-0.018000000000000002,0.1016070864,1.22,-1.22,1.7253405461
2020-03-14 07:00:00,1.422,0.5670000000000001,1.5308732802,0.062,-0.013000000000000001,0.0633482439,1.3599999999999999,0.58,1.4785127663,1.342,-1.233,1.8224305199000002,0.062,-0.013000000000000001,0.0633482439,1.28,-1.22,1.7682759966
2020-03-14 07:30:00,1.596,0.5710000000000001,1.6950684352,0.046,-0.009000000000000001,0.0468721666,1.55,0.58,1.6549622352000002,1.516,-1.229,1.9515883275,0.046,-0.009000000000000001,0.0468721666,1.47,-1.22,1.9103141102999999
2020-03-14 08:00:00,1.7505000000000002,0.61,1.8537395313,0.0505,-0.01,0.051480578900000004,1.7000000000000002,0.62,1.8095303258,1.6605,-1.19,2.0428803806999998,0.0505,-0.01,0.051480578900000004,1.6099999999999999,-1.18,1.9961212388
2020-03-14 08:30:00,1.9615,0.6365000000000001,2.0621868247,0.0815,-0.0135,0.082610532,1.88,0.65,1.9891958174000002,1.8615,-1.1735,2.2005191433,0.0815,-0.0135,0.082610532,1.78,-1.16,2.1246176127
2020-03-14 09:00:00,2.149,0.404,2.1866451473,0.079,-0.016,0.0806039701,2.07,0.42,2.1121789697,2.089,-0.886,2.2691225176,0.079,-0.016,0.0806039701,2.01,-0.87,2.1902054698
2020-03-14 09:30:00,2.3615,-0.1865,2.3688529925,0.1015,-0.0165,0.1028323879,2.26,-0.17,2.2663847864,2.3815,-0.23650000000000002,2.3932142612,0.1015,-0.0165,0.1028323879,2.2800000000000002,-0.22,2.2905894438
2020-03-14 10:00:00,2.5005,-0.185,2.5073342916,0.07050000000000001,-0.015,0.0720780827,2.43,-0.17,2.4359392439,2.5205,-0.165,2.5258949404,0.07050000000000001,-0.015,0.0720780827,2.45,-0.15,2.4545875417
2020-03-14 10:30:00,2.5945,-0.18150000000000002,2.6008407295,0.0545,-0.0115,0.055700089800000005,2.54,-0.17,2.5456826197,2.6145,-0.1615,2.6194832506,0.0545,-0.0115,0.055700089800000005,2.56,-0.15,2.5643907659
2020-03-14 11:00:00,2.6395,-0.193,2.646546665,0.1295,-0.023,0.1315266133,2.51,-0.17,2.5157503851,2.6595,-0.17300000000000001,2.6651208697,0.1295,-0.023,0.1315266133,2.5300000000000002,-0.15,2.5344427395
2020-03-14 11:30:00,2.618,-0.17550000000000002,2.6238758069,0.158,-0.025500000000000002,0.1600445251,2.46,-0.15,2.4645689278000003,2.638,-0.17550000000000002,2.6438313581,0.158,-0.025500000000000002,0.1600445251,2.48,-0.15,2.4845321491
2020-03-14 12:00:00,2.6335,-0.17950000000000002,2.6396102932,0.3235,-0.059500000000000004,0.3289262835,2.31,-0.12,2.3131147831,2.6435,-0.17950000000000002,2.649587232,0.3235,-0.059500000000000004,0.3289262835,2.32,-0.12,2.3231013753
2020-03-14 12:30:00,2.6805,0.47300000000000003,2.7219127925,0.3705,-0.067,0.37650929600000005,2.31,0.54,2.3722773868,2.6205,-0.797,2.7390197607999998,0.3705,-0.067,0.37650929600000005,2.25,-0.73,2.3654597862
2020-03-14 13:00:00,2.7355,0.904,2.8810026466,0.42550000000000004,-0.08600000000000001,0.4341039622,2.31,0.99,2.5132051249,2.6355,-1.216,2.9025017227000003,0.42550000000000004,-0.08600000000000001,0.4341039622,2.21,-1.13,2.4821361768
2020-03-14 13:30:00,2.7375,0.8985000000000001,2.8811817888,0.28750000000000003,-0.061500000000000006,0.2940042517,2.45,0.96,2.6313684653,2.6375,-1.2415,2.9150863624000003,0.28750000000000003,-0.061500000000000006,0.2940042517,2.35,-1.18,2.6296197444000002
2020-03-14 14:00:00,2.6905,0.894,2.8351413104,0.36050000000000004,-0.066,0.3664918144,2.33,0.96,2.5200198412,2.6005000000000003,-1.216,2.8707588283,0.36050000000000004,-0.066,0.3664918144,2.24,-1.15,2.5179555199
2020-03-14 14:30:00,2.6985,0.858,2.8316190157000003,0.42850000000000005,-0.082,0.4362754291,2.27,0.9400000000000001,2.4569289774,2.5985,-1.182,2.8547024801000003,0.42850000000000005,-0.082,0.4362754291,2.17,-1.1,2.432878953
2020-03-14 15:00:00,2.6635,0.847,2.7949313498,0.5235000000000001,-0.113,0.5355569531000001,2.14,0.96,2.3454637068,2.5735,-1.213,2.8450432774000003,0.5235000000000001,-0.113,0.5355569531000001,2.05,-1.1,2.3264780248
2020-03-14 15:30:00,2.643,0.893,2.7897845795,0.323,-0.067,0.3298757342,2.32,0.96,2.5107767722,2.543,-1.2469999999999999,2.8322884740000003,0.323,-0.067,0.3298757342,2.22,-1.18,2.5141201243999998
2020-03-14 16:00:00,2.637,0.8845000000000001,2.7813862101,0.377,-0.0755,0.3844856954,2.26,0.96,2.4554429336,2.547,-1.2555,2.8396283648000002,0.377,-0.0755,0.3844856954,2.17,-1.18,2.4700809703
2020-03-14 16:30:00,2.634,0.8775000000000001,2.7763217123,0.41400000000000003,-0.0825,0.42214008340000003,2.22,0.96,2.4186773245,2.544,-1.2625,2.8400426493,0.41400000000000003,-0.0825,0.42214008340000003,2.13,-1.18,2.4350154004
2020-03-14 17:00:00,2.667,0.9205000000000001,2.821384279,0.487,-0.1095,0.49915854190000003,2.18,1.03,2.4110785968,2.5869999999999997,-1.2895,2.8905672886,0.487,-0.1095,0.49915854190000003,2.1,-1.18,2.4088171371
2020-03-14 17:30:00,2.738,0.7965,2.8515007014,0.468,-0.10350000000000001,0.4793080951,2.27,0.9,2.4419049941,2.638,-1.1735,2.8872385163,0.468,-0.10350000000000001,0.4793080951,2.17,-1.07,2.4194627503
2020-03-14 18:00:00,2.6935000000000002,0.78,2.8041651610000002,0.5135000000000001,-0.12,0.5273350453,2.18,0.9,2.358474083,2.5935,-1.19,2.8534789731,0.5135000000000001,-0.12,0.5273350453,2.08,-1.07,2.3390810161
2020-03-14 18:30:00,2.6785,0.1335,2.6818248451,0.4985,-0.1165,0.5119321244,2.18,0.25,2.1942880394,2.6585,-0.5365,2.7120941171,0.4985,-0.1165,0.5119321244,2.16,-0.42,2.2004544985
2020-03-14 19:00:00,2.689,-0.147,2.6930150389,0.419,-0.08700000000000001,0.4279369112,2.27,-0.06,2.2707928131,2.709,-0.257,2.7211633541999998,0.419,-0.08700000000000001,0.4279369112,2.29,-0.17,2.2963013739
2020-03-14 19:30:00,2.635,-0.147,2.6390971941,0.445,-0.08700000000000001,0.4534247457,2.19,-0.06,2.1908217636,2.6550000000000002,-0.257,2.6674096048,0.445,-0.08700000000000001,0.4534247457,2.21,-0.17,2.2165288178
2020-03-14 20:00:00,2.555,-0.1535,2.5596068546,0.545,-0.12350000000000001,0.5588177252000001,2.01,-0.03,2.0102238681,2.575,-0.2635,2.5884468799,0.545,-0.12350000000000001,0.5588177252000001,2.03,-0.14,2.0348218595
2020-03-14 20:30:00,2.454,-0.211,2.4630544046000002,0.624,-0.151,0.6420101245000001,1.83,-0.06,1.8309833424000002,2.484,-0.261,2.4976743182,0.624,-0.151,0.6420101245000001,1.8599999999999999,-0.11,1.8632498491
2020-03-14 21:00:00,2.3465,0.0575,2.347204401,0.6265000000000001,-0.1525,0.6447933778,1.72,0.21,1.7327723450999999,2.3265000000000002,-0.5525,2.3912044036,0.6265000000000001,-0.1525,0.6447933778,1.7000000000000002,-0.4,1.7464249197
2020-03-14 21:30:00,2.255,0.6895,2.3580575163,0.625,-0.1505,0.6428648769,1.63,0.84,1.8337120821,2.165,-1.1905000000000001,2.4707317236,0.625,-0.1505,0.6428648769,1.54,-1.04,1.8582787735
2020-03-14 22:00:00,2.1465,0.6485000000000001,2.2423234602,0.6265000000000001,-0.1515,0.6445576002,1.52,0.8,1.7176728443,2.0565,-1.2315,2.397036608,0.6265000000000001,-0.1515,0.6445576002,1.43,-1.08,1.7920100446
2020-03-14 22:30:00,2.012,0.65,2.1143897465,0.622,-0.15,0.6398312277,1.3900000000000001,0.8,1.6037767924000002,1.9420000000000002,-1.23,2.2987527053,0.622,-0.15,0.6398312277,1.32,-1.08,1.7055204484000002
2020-03-14 23:00:00,1.851,0.5205000000000001,1.9227899651,0.621,-0.1495,0.6387419275,1.23,0.67,1.4006427096,1.811,-1.1095,2.1238435088,0.621,-0.1495,0.6387419275,1.19,-0.96,1.5289538907
2020-03-14 23:30:00,1.7065000000000001,-0.302,1.7330165175,0.6265000000000001,-0.152,0.6446753059,1.08,-0.15,1.0903669107,1.7465000000000002,-0.312,1.7741494441,0.6265000000000001,-0.152,0.6446753059,1.12,-0.16,1.1313708499
2020-03-15 00:00:00,1.6245,-0.3015,1.6522416591,0.6245,-0.1515,0.6426138032,1.0,-0.15,1.0111874208,1.6545,-0.3115,1.6835683828999999,0.6245,-0.1515,0.6426138032,1.03,-0.16,1.0423531072
2020-03-15 00:30:00,1.4955,-0.301,1.5254904949,0.6255000000000001,-0.151,0.6434681422,0.87,-0.15,0.8828363382000001,1.5354999999999999,-0.311,1.5666784131,0.6255000000000001,-0.151,0.6434681422,0.91,-0.16,0.9239588735
2020-03-15 01:00:00,1.4925000000000002,-0.3205,1.5265243201,0.6225,-0.1505,0.6404346181,0.87,-0.17,0.8864536085,1.5325,-0.3105,1.5636388650000002,0.6225,-0.1505,0.6404346181,0.91,-0.16,0.9239588735
2020-03-15 01:30:00,1.432,-0.3205,1.4674277665,0.622,-0.1505,0.6399486308,0.81,-0.17,0.8276472679,1.462,-0.3105,1.4946083935,0.622,-0.1505,0.6399486308,0.84,-0.16,0.8551023331000001
2020-03-15 02:00:00,1.3925,0.24250000000000002,1.41345764,0.6125,-0.14750000000000002,0.6300099206,0.78,0.39,0.8720665112,1.3725,-0.8875000000000001,1.6344456247,0.6125,-0.14750000000000002,0.6300099206,0.76,-0.74,1.0607544485
2020-03-15 02:30:00,1.338,0.5975,1.4653498729,0.628,-0.1525,0.6462509188000001,0.71,0.75,1.0327632836,1.288,-1.2825,1.8176221417,0.628,-0.1525,0.6462509188000001,0.66,-1.13,1.3086252328
2020-03-15 03:00:00,1.328,0.631,1.4702873869,0.618,-0.149,0.6357082664,0.71,0.78,1.0547511555,1.278,-1.319,1.8365851464,0.618,-0.149,0.6357082664,0.66,-1.17,1.3433167906
2020-03-15 03:30:00,1.242,-0.296,1.2767850250000001,0.612,-0.146,0.6291740618,0.63,-0.15,0.6476109943,1.272,-0.406,1.3352228278,0.612,-0.146,0.6291740618,0.66,-0.26,0.709365914
2020-03-15 04:00:00,1.213,-0.331,1.2573503887,0.623,-0.151,0.6410382204,0.59,-0.18,0.6168468205000001,1.2429999999999999,-0.41100000000000003,1.3091867705,0.623,-0.151,0.6410382204,0.62,-0.26,0.6723094526000001
2020-03-15 04:30:00,1.1875,-0.263,1.2162751539,0.5775,-0.133,0.592617288,0.61,-0.13,0.6236986452000001,1.2175,-0.453,1.2990439754,0.5775,-0.133,0.592617288,0.64,-0.32,0.7155417528
2020-03-15 05:00:00,1.1885,-0.263,1.2172515147,0.4485,-0.093,0.4580406641,0.74,-0.17,0.7592759709,1.2185,-0.453,1.2999812499,0.4485,-0.093,0.4580406641,0.77,-0.36,0.85
2020-03-15 05:30:00,1.169,-0.255,1.1964890305,0.429,-0.085,0.4373396849,0.74,-0.17,0.7592759709,1.199,-0.445,1.2789159472,0.429,-0.085,0.4373396849,0.77,-0.36,0.85
2020-03-15 06:00:00,1.264,0.11,1.2687773642,0.244,-0.04,0.2472569514,1.02,0.15,1.0309704166,1.254,-0.8,1.4874528564,0.244,-0.04,0.2472569514,1.01,-0.76,1.2640015823000001
2020-03-15 06:30:00,1.3425,0.6475000000000001,1.490490691,0.1825,-0.0325,0.1853712491,1.16,0.68,1.3446189051,1.2825,-1.2925,1.8208136917000002,0.1825,-0.0325,0.1853712491,1.1,-1.26,1.6726027622
2020-03-15 07:00:00,1.3675,0.704,1.5380742017,0.0775,-0.016,0.0791343794,1.29,0.72,1.4773286703,1.3175,-1.336,1.8763534447999999,0.0775,-0.016,0.0791343794,1.24,-1.32,1.8110770276000001
2020-03-15 07:30:00,1.5055,0.7005,1.6604910418,0.0955,-0.0195,0.0974705084,1.4100000000000001,0.72,1.5831929761999999,1.4455,-1.3395000000000001,1.9707182701,0.0955,-0.0195,0.0974705084,1.35,-1.32,1.8880942773
2020-03-15 08:00:00,1.6325,0.704,1.7778279585,0.0925,-0.016,0.0938735852,1.54,0.72,1.7000000000000002,1.5725,-1.336,2.0634079214,0.0925,-0.016,0.0938735852,1.48,-1.32,1.983128841
2020-03-15 08:30:00,1.8425,0.75,1.9892979289000001,0.1125,-0.02,0.1142639488,1.73,0.77,1.8936208702,1.7625000000000002,-1.31,2.1960205486,0.1125,-0.02,0.1142639488,1.65,-1.29,2.0944211611
2020-03-15 09:00:00,2.028,0.4375,2.0746542483,0.078,-0.0125,0.078995253,1.9500000000000002,0.45,2.0012496096,1.978,-0.9425,2.1910705717,0.078,-0.0125,0.078995253,1.9,-0.93,2.115395944
2020-03-15 09:30:00,2.241,-0.126,2.2445393737,0.031,-0.006,0.0315753068,2.21,-0.12,2.2132555207,2.261,-0.336,2.2858296087,0.031,-0.006,0.0315753068,2.23,-0.33,2.254284809
2020-03-15 10:00:00,2.432,-0.08850000000000001,2.433609716,0.14200000000000002,-0.0285,0.144831799,2.29,-0.06,2.2907858913,2.462,-0.3185,2.4825161127,0.14200000000000002,-0.0285,0.144831799,2.32,-0.29,2.338054747
2020-03-15 10:30:00,2.552,-0.07250000000000001,2.5530296218,0.07200000000000001,-0.0125,0.0730770142,2.48,-0.06,2.4807257003,2.582,-0.3025,2.5996596412,0.07200000000000001,-0.0125,0.0730770142,2.51,-0.29,2.5266974492000003
2020-03-15 11:00:00,2.7359999999999998,0.353,2.7586781255,0.08600000000000001,-0.017,0.0876641318,2.65,0.37,2.6757055144,2.716,-0.6970000000000001,2.8040087375000002,0.08600000000000001,-0.017,0.0876641318,2.63,-0.68,2.7164867016
2020-03-15 11:30:00,2.926,0.9420000000000001,3.07389655,0.106,-0.018000000000000002,0.1075174404,2.8200000000000003,0.96,2.978925981,2.816,-1.248,3.0801558402,0.106,-0.018000000000000002,0.1075174404,2.71,-1.23,2.9760712357
2020-03-15 12:00:00,2.924,-0.051000000000000004,2.9244447336,0.044,-0.011,0.0453541619,2.88,-0.04,2.8802777644,2.924,-0.231,2.933110465,0.044,-0.011,0.0453541619,2.88,-0.22,2.8883905553
2020-03-15 12:30:00,2.904,-0.1565,2.9082139278,0.024,-0.006500000000000001,0.0248646335,2.88,-0.15,2.8839036045,2.904,-0.1365,2.907206262,0.024,-0.006500000000000001,0.0248646335,2.88,-0.13,2.8829325348
2020-03-15 13:00:00,2.9415,-0.117,2.9438259544000003,0.0315,-0.007,0.0322684056,2.91,-0.11,2.9120782956999998,2.9515000000000002,-0.097,2.9530935051,0.0315,-0.007,0.0322684056,2.92,-0.09,2.9213866571000002
2020-03-15 13:30:00,2.8785,0.7935,2.9858674619,0.0285,-0.006500000000000001,0.029231832000000003,2.85,0.8,2.9601520231,2.7585,-1.0565,2.9538981871,0.0285,-0.006500000000000001,0.029231832000000003,2.73,-1.05,2.9249615382
2020-03-15 14:00:00,2.7655000000000003,0.0285,2.7656468502,0.0555,-0.0115,0.0566789202,2.71,0.04,2.7102951869,2.7455,-0.3415,2.7666572791,0.0555,-0.0115,0.0566789202,2.69,-0.33,2.7101660466
2020-03-15 14:30:00,2.654,-0.12350000000000001,2.6568718919,0.054,-0.0135,0.0556619259,2.6,-0.11,2.6023258826999998,2.674,-0.20350000000000001,2.6817323226000003,0.054,-0.0135,0.0556619259,2.62,-0.19,2.626880279
2020-03-15 15:00:00,2.623,-0.123,2.6258823279,0.063,-0.013000000000000001,0.0643272881,2.56,-0.11,2.5623621914,2.653,-0.203,2.660755156,0.063,-0.013000000000000001,0.0643272881,2.59,-0.19,2.596959761
2020-03-15 15:30:00,2.6925,-0.18050000000000002,2.6985434034,0.1625,-0.030500000000000003,0.1653375335,2.5300000000000002,-0.15,2.5344427395,2.7125,-0.1705,2.7178532888999998,0.1625,-0.030500000000000003,0.1653375335,2.55,-0.14,2.5538402456
2020-03-15 16:00:00,2.6725,-0.181,2.6786222671,0.17250000000000001,-0.031,0.17526337320000002,2.5,-0.15,2.5044959573,2.6925,-0.171,2.697924619,0.17250000000000001,-0.031,0.17526337320000002,2.52,-0.14,2.5238858928
2020-03-15 16:30:00,2.6085000000000003,-0.2185,2.6176352877999998,0.35850000000000004,-0.0685,0.36498561620000003,2.25,-0.15,2.2549944568,2.6285,-0.17850000000000002,2.6345539471,0.35850000000000004,-0.0685,0.36498561620000003,2.27,-0.11,2.2726636355
2020-03-15 17:00:00,2.5700000000000003,-0.147,2.5742006526,0.35000000000000003,-0.067,0.3563551599,2.22,-0.08,2.2214409738,2.59,-0.23700000000000002,2.600820832,0.35000000000000003,-0.067,0.3563551599,2.24,-0.17,2.2464416307
2020-03-15 17:30:00,2.5355,-0.11750000000000001,2.5382211291,0.3755,-0.0675,0.38151867580000004,2.16,-0.05,2.1605786262,2.5655,-0.28750000000000003,2.5815589281999998,0.3755,-0.0675,0.38151867580000004,2.19,-0.22,2.2010224897
2020-03-15 18:00:00,2.5140000000000002,-0.097,2.5158706247,0.264,-0.047,0.2681510768,2.25,-0.05,2.250555487,2.544,-0.317,2.5636741213,0.264,-0.047,0.2681510768,2.2800000000000002,-0.27,2.2959311836
2020-03-15 18:30:00,2.6615,0.4985,2.7077822106,0.1915,-0.0315,0.19407343970000002,2.47,0.53,2.5262224763,2.5915,-0.8915000000000001,2.7405555094,0.1915,-0.0315,0.19407343970000002,2.4,-0.86,2.5494313091
2020-03-15 19:00:00,2.868,-0.002,2.8680006973000003,0.128,-0.022,0.1298768648,2.74,0.02,2.7400729917,2.838,-0.352,2.8597461426,0.128,-0.022,0.1298768648,2.71,-0.33,2.730018315
2020-03-15 19:30:00,2.8915,-0.246,2.9019455974,0.1515,-0.026000000000000002,0.1537148334,2.74,-0.22,2.7488179278000002,2.8615,-0.116,2.8638502492,0.1515,-0.026000000000000002,0.1537148334,2.71,-0.09,2.7114940531
2020-03-15 20:00:00,2.7855,-0.249,2.7966070961,0.3155,-0.059000000000000004,0.3209692353,2.47,-0.19,2.477296914,2.7755,-0.11900000000000001,2.7780499006,0.3155,-0.059000000000000004,0.3209692353,2.46,-0.06,2.4607315985
2020-03-15 20:30:00,2.6975,-0.251,2.7091524966,0.4675,-0.091,0.4762743432,2.23,-0.16,2.2357325421,2.6975,-0.151,2.701723015,0.4675,-0.091,0.4762743432,2.23,-0.06,2.2308070289
2020-03-15 21:00:00,2.575,0.4475,2.6135954641,0.47500000000000003,-0.0925,0.4839227728,2.1,0.54,2.16831732,2.485,-0.9025000000000001,2.6438099875,0.47500000000000003,-0.0925,0.4839227728,2.01,-0.81,2.167071757
2020-03-15 21:30:00,2.3985,0.645,2.4837123928000002,0.4485,-0.085,0.45648357040000004,1.9500000000000002,0.73,2.0821623376,2.2785,-1.165,2.5590598371,0.4485,-0.085,0.45648357040000004,1.83,-1.08,2.124923528
2020-03-15 22:00:00,2.323,0.643,2.4103481076,0.313,-0.057,0.31814776440000003,2.01,0.7000000000000001,2.1284031573,2.203,-1.137,2.4791083074,0.313,-0.057,0.31814776440000003,1.8900000000000001,-1.08,2.176809592
2020-03-15 22:30:00,2.2385,0.738,2.3570163873,0.4985,-0.10200000000000001,0.5088283109,1.74,0.84,1.9321490626000002,2.1685,-1.242,2.4989910464,0.4985,-0.10200000000000001,0.5088283109,1.67,-1.1400000000000001,2.0220039565
2020-03-15 23:00:00,2.019,0.748,2.1531058961,0.23900000000000002,-0.042,0.2426623168,1.78,0.79,1.9474342094,1.949,-1.272,2.3273557957,0.23900000000000002,-0.042,0.2426623168,1.71,-1.23,2.1064187618
2020-03-15 23:30:00,1.861,0.519,1.9320150103,0.421,-0.081,0.4287213547,1.44,0.6000000000000001,1.56,1.8210000000000002,-1.071,2.1126007668,0.421,-0.081,0.4287213547,1.4,-0.99,1.7146719803
2020-03-16 00:00:00,1.718,-0.24750000000000003,1.7357362270999999,0.20800000000000002,-0.0375,0.21135337710000002,1.51,-0.21,1.5245327153,1.758,-0.34750000000000003,1.7920156946999999,0.20800000000000002,-0.0375,0.21135337710000002,1.55,-0.31,1.5806960492000002
2020-03-16 00:30:00,1.5825,-0.277,1.6065600673,0.14250000000000002,-0.027,0.1450353405,1.44,-0.25,1.4615402834,1.6225,-0.377,1.6657236415,0.14250000000000002,-0.027,0.1450353405,1.48,-0.35000000000000003,1.5208221461
2020-03-16 01:00:00,1.538,-0.2805,1.5633695181,0.068,-0.0105,0.0688058864,1.47,-0.27,1.4945902448,1.5779999999999998,-0.36050000000000004,1.6186550744,0.068,-0.0105,0.0688058864,1.51,-0.35000000000000003,1.5500322576999999
2020-03-16 01:30:00,1.4035,-0.3035,1.4359402843,0.20350000000000001,-0.0335,0.20623893910000002,1.2,-0.27,1.23,1.4435,-0.3835,1.4935744039,0.20350000000000001,-0.0335,0.20623893910000002,1.24,-0.35000000000000003,1.2884486796
2020-03-16 02:00:00,1.457,-0.28950000000000004,1.485482834,0.107,-0.0195,0.1087623556,1.35,-0.27,1.3767352687,1.4969999999999999,-0.3695,1.5419271221000002,0.107,-0.0195,0.1087623556,1.3900000000000001,-0.35000000000000003,1.4333875959
2020-03-16 02:30:00,1.434,-0.28700000000000003,1.4624380329,0.084,-0.017,0.0857029754,1.35,-0.27,1.3767352687,1.474,-0.367,1.5190013167,0.084,-0.017,0.0857029754,1.3900000000000001,-0.35000000000000003,1.4333875959
2020-03-16 03:00:00,1.37,-0.28150000000000003,1.3986215535,0.06,-0.0115,0.0610921435,1.31,-0.27,1.3375350463,1.4100000000000001,-0.3815,1.4606992332,0.06,-0.0115,0.0610921435,1.35,-0.37,1.3997856979
2020-03-16 03:30:00,1.391,-0.278,1.418508019,0.041,-0.008,0.0417731971,1.35,-0.27,1.3767352687,1.421,-0.378,1.4704166076,0.041,-0.008,0.0417731971,1.38,-0.37,1.4287407043
2020-03-16 04:00:00,1.315,-0.277,1.3438578794,0.035,-0.007,0.0356931366,1.28,-0.27,1.308166656,1.345,-0.377,1.3968371415,0.035,-0.007,0.0356931366,1.31,-0.37,1.3612494261
2020-03-16 04:30:00,1.355,-0.2755,1.3827238517,0.025,-0.0055000000000000005,0.0255978515,1.33,-0.27,1.3571293232000001,1.375,-0.3755,1.4253509217,0.025,-0.0055000000000000005,0.0255978515,1.35,-0.37,1.3997856979
2020-03-16 05:00:00,1.4545,-0.278,1.4808289064,0.044500000000000005,-0.008,0.045213383,1.4100000000000001,-0.27,1.4356183337,1.4745,-0.378,1.5221807547,0.044500000000000005,-0.008,0.045213383,1.43,-0.37,1.4770917372
2020-03-16 05:30:00,1.5445,-0.2525,1.5650036741000002,0.0645,-0.0125,0.0657000761,1.48,-0.24,1.4993331851,1.5745,-0.3825,1.6202951892000002,0.0645,-0.0125,0.0657000761,1.51,-0.37,1.5546703831
2020-03-16 06:00:00,1.5785,-0.2485,1.5979407060000002,0.0385,-0.0085,0.039427148,1.54,-0.24,1.5585891055999999,1.5985,-0.3785,1.6427003682999999,0.0385,-0.0085,0.039427148,1.56,-0.37,1.6032778923
2020-03-16 06:30:00,1.811,-0.196,1.821575417,0.031,-0.006,0.0315753068,1.78,-0.19,1.7901117283999999,1.841,-0.316,1.8679231782999999,0.031,-0.006,0.0315753068,1.81,-0.31,1.8363550855000002
2020-03-16 07:00:00,2.192,0.024,2.1921313829,0.082,-0.016,0.08354639430000001,2.11,0.04,2.1103791129,2.212,-0.47600000000000003,2.2626356313000002,0.082,-0.016,0.08354639430000001,2.13,-0.46,2.179105321
2020-03-16 07:30:00,2.4845,0.5095000000000001,2.5362039547,0.0645,-0.0105,0.0653490627,2.42,0.52,2.4752373624,2.4345,-0.8805000000000001,2.5888357422,0.0645,-0.0105,0.0653490627,2.37,-0.87,2.524638588
2020-03-16 08:00:00,2.6029999999999998,0.224,2.6126203322,0.033,-0.006,0.0335410197,2.5700000000000003,0.23,2.5802713036,2.593,-0.506,2.6419093474,0.033,-0.006,0.0335410197,2.56,-0.5,2.6083711392
2020-03-16 08:30:00,2.806,0.9390000000000001,2.9589452513000003,0.006,-0.001,0.0060827625,2.8,0.9400000000000001,2.9535741061,2.686,-1.131,2.9144050851000003,0.006,-0.001,0.0060827625,2.68,-1.13,2.9084875795
2020-03-16 09:00:00,2.992,0.977,3.1474740666,0.012,-0.003,0.0123693169,2.98,0.98,3.137004941,2.882,-1.093,3.082299953,0.012,-0.003,0.0123693169,2.87,-1.09,3.0700162866
2020-03-16 09:30:00,3.115,1.0145,3.2760395678,0.025,-0.0055000000000000005,0.0255978515,3.09,1.02,3.2539975415,3.005,-1.0955,3.1984598247,0.025,-0.0055000000000000005,0.0255978515,2.98,-1.09,3.1730899767
2020-03-16 10:00:00,3.2265,1.013,3.3817852164,0.036500000000000005,-0.007,0.0371651719,3.19,1.02,3.3491043579,3.1165,-1.067,3.294094906,0.036500000000000005,-0.007,0.0371651719,3.08,-1.06,3.257299495
2020-03-16 10:30:00,3.178,0.975,3.3242005054,0.088,-0.015,0.0892692556,3.09,0.99,3.244718786,3.058,-1.035,3.2284034754,0.088,-0.015,0.0892692556,2.9699999999999998,-1.02,3.140270689
2020-03-16 11:00:00,2.7984999999999998,0.892,2.9372208378,0.0985,-0.018000000000000002,0.10013116400000001,2.7,0.91,2.8492279656,2.6885,-1.078,2.8965697385,0.0985,-0.018000000000000002,0.10013116400000001,2.59,-1.06,2.7985174647
2020-03-16 11:30:00,3.106,0.965,3.2524546115,0.08600000000000001,-0.015,0.087298339,3.02,0.98,3.1750275589,2.9859999999999998,-0.995,3.1474149711,0.08600000000000001,-0.015,0.087298339,2.9,-0.98,3.0611109095
2020-03-16 12:00:00,3.2495,0.9785,3.3936282207,0.0395,-0.0015,0.0395284708,3.21,0.98,3.3562628026,3.1195,-0.9815,3.2702633686,0.0395,-0.0015,0.0395284708,3.08,-0.98,3.2321509865999998
2020-03-16 12:30:00,3.114,0.978,3.2639669116,0.064,-0.002,0.06403124240000001,3.05,0.98,3.2035761268,2.9939999999999998,-0.982,3.1509300214,0.064,-0.002,0.06403124240000001,2.93,-0.98,3.0895468923
2020-03-16 13:00:00,3.017,0.9635,3.1671156041,0.097,-0.0165,0.0983933433,2.92,0.98,3.0800649344,2.8970000000000002,-0.9965,3.0635961304,0.097,-0.0165,0.0983933433,2.8,-0.98,2.9665468141
2020-03-16 13:30:00,3.018,0.8685,3.1404802579,0.018000000000000002,-0.0015,0.018062391900000002,3.0,0.87,3.1236036881,2.928,-0.9315,3.0726008934,0.018000000000000002,-0.0015,0.018062391900000002,2.91,-0.93,3.0549959083
2020-03-16 14:00:00,2.667,-0.046,2.6673966709,0.077,-0.016,0.078644771,2.59,-0.03,2.5901737393,2.697,-0.166,2.70210381,0.077,-0.016,0.078644771,2.62,-0.15,2.6242903803
2020-03-16 14:30:00,2.5845000000000002,-0.061,2.5852197682,0.0845,-0.031,0.09000694420000001,2.5,-0.03,2.5001799934999998,2.6045,-0.181,2.6107817316,0.0845,-0.031,0.09000694420000001,2.52,-0.15,2.5244603384
2020-03-16 15:00:00,2.5875,-0.084,2.5888631192,0.14750000000000002,-0.054,0.1570740271,2.44,-0.03,2.4401844193,2.6075,-0.20400000000000001,2.6154678836,0.14750000000000002,-0.054,0.1570740271,2.46,-0.15,2.4645689278000003
2020-03-16 15:30:00,2.6385,-0.0755,2.6395799855,0.17850000000000002,-0.0455,0.1842077631,2.46,-0.03,2.46018292,2.6685,-0.1955,2.6756517898,0.17850000000000002,-0.0455,0.1842077631,2.49,-0.15,2.4945139807
2020-03-16 16:00:00,2.8405,-0.0395,2.8407746303,0.3105,-0.059500000000000004,0.31614949000000003,2.5300000000000002,0.02,2.5300790501,2.8705,-0.1595,2.8749279121,0.3105,-0.059500000000000004,0.31614949000000003,2.56,-0.1,2.5619523805
2020-03-16 16:30:00,2.9385,-0.053500000000000006,2.9389869853,0.3685,-0.07350000000000001,0.3757585661,2.5700000000000003,0.02,2.5700778198,2.9685,-0.17350000000000002,2.9735659569,0.3685,-0.07350000000000001,0.3757585661,2.6,-0.1,2.6019223663
2020-03-16 17:00:00,2.926,-0.0485,2.926401929,0.356,-0.0685,0.3625303436,2.5700000000000003,0.02,2.5700778198,2.956,-0.1985,2.9626572954,0.356,-0.0685,0.3625303436,2.6,-0.13,2.6032479713
2020-03-16 17:30:00,2.8285,-0.0685,2.8293293375,0.3085,-0.0585,0.3139976115,2.52,-0.01,2.5200198412,2.8585000000000003,-0.2585,2.8701645423,0.3085,-0.0585,0.3139976115,2.55,-0.2,2.5578311125
2020-03-16 18:00:00,2.867,-0.061,2.8676488627000003,0.397,-0.07100000000000001,0.4032988966,2.47,0.01,2.4700202428,2.8970000000000002,-0.271,2.909647745,0.397,-0.07100000000000001,0.4032988966,2.5,-0.2,2.5079872408
2020-03-16 18:30:00,2.9335,0.1955,2.9400072279,0.3035,-0.0545,0.3083545038,2.63,0.25,2.6418554086,2.9335,-0.5245000000000001,2.9800205536,0.3035,-0.0545,0.3083545038,2.63,-0.47000000000000003,2.6716661468
2020-03-16 19:00:00,3.1045,0.9415,3.244124304,0.4045,-0.0785,0.41204672070000004,2.7,1.02,2.886243233,3.0045,-1.2585,3.2574288173,0.4045,-0.0785,0.41204672070000004,2.6,-1.18,2.8552407954
2020-03-16 19:30:00,3.109,0.9405,3.2481411992,0.389,-0.0795,0.3970406151,2.7199999999999998,1.02,2.9049612734,2.989,-1.2595,3.243526052,0.389,-0.0795,0.3970406151,2.6,-1.18,2.8552407954
2020-03-16 20:00:00,3.097,0.965,3.2438609711,0.47700000000000004,-0.105,0.4884199013,2.62,1.07,2.8300706705,2.997,-1.235,3.2414863874,0.47700000000000004,-0.105,0.4884199013,2.52,-1.13,2.7617566873
2020-03-16 20:30:00,2.944,0.5765,2.9999147071000003,0.47400000000000003,-0.10350000000000001,0.4851682698,2.47,0.68,2.5618938307,2.884,-0.9135000000000001,3.0252170583,0.47400000000000003,-0.10350000000000001,0.4851682698,2.41,-0.81,2.5424791051
2020-03-16 21:00:00,2.7,-0.1385,2.7035499348,0.36,-0.0685,0.36645907,2.34,-0.07,2.3410467744,2.7199999999999998,-0.2585,2.7322558903000003,0.36,-0.0685,0.36645907,2.36,-0.19,2.3676359517
2020-03-16 21:30:00,2.5235000000000003,-0.151,2.5280136966,0.4035,-0.081,0.4115498147,2.12,-0.07,2.1211553456,2.5535,-0.301,2.57117935,0.4035,-0.081,0.4115498147,2.15,-0.22,2.1612265036
2020-03-16 22:00:00,2.366,-0.128,2.3694598541,0.556,-0.128,0.5705436004000001,1.81,0.0,1.81,2.396,-0.34800000000000003,2.4211402272,0.556,-0.128,0.5705436004000001,1.8399999999999999,-0.22,1.8531055016
2020-03-16 22:30:00,2.1735,-0.154,2.1789488865,0.5735,-0.134,0.5889467293,1.6,-0.02,1.6001249951,2.2135,-0.334,2.2385571804,0.5735,-0.134,0.5889467293,1.6400000000000001,-0.2,1.6521501142
2020-03-16 23:00:00,1.9845000000000002,-0.20800000000000002,1.9953707049,0.49450000000000005,-0.108,0.5061563494,1.49,-0.1,1.4933519344000001,2.0245,-0.308,2.0477949726,0.49450000000000005,-0.108,0.5061563494,1.53,-0.2,1.5430165262000002
2020-03-16 23:30:00,1.904,0.48550000000000004,1.9649239807,0.524,-0.1145,0.5363639156000001,1.38,0.6000000000000001,1.5047923445,1.874,-1.0445,2.1454268223,0.524,-0.1145,0.5363639156000001,1.35,-0.93,1.6393291311
2020-03-17 00:00:00,1.7175,-0.256,1.7364740856,0.4975,-0.106,0.5086671308,1.22,-0.15,1.229186723,1.7575,-0.356,1.7931933108,0.4975,-0.106,0.5086671308,1.26,-0.25,1.2845621822
2020-03-17 00:30:00,1.857,-0.273,1.8769597758,0.787,-0.123,0.7965538274,1.07,-0.15,1.0804628638,1.897,-0.373,1.9333230459,0.787,-0.123,0.7965538274,1.11,-0.25,1.1378049042
2020-03-17 01:00:00,1.7875,-0.24,1.8035399219000001,0.6475000000000001,-0.09,0.6537249039,1.1400000000000001,-0.15,1.1498260738,1.8375,-0.43,1.8871423502,0.6475000000000001,-0.09,0.6537249039,1.19,-0.34,1.2376186812
2020-03-17 01:30:00,1.6555,-0.254,1.67487201,0.5955,-0.074,0.6000802030000001,1.06,-0.18,1.0751744045,1.7055,-0.41400000000000003,1.7550288459,0.5955,-0.074,0.6000802030000001,1.11,-0.34,1.1609048195
2020-03-17 02:00:00,1.6895,-0.2785,1.7123003533,0.5095000000000001,-0.0585,0.5128474432,1.18,-0.22,1.200333287,1.7195,-0.3685,1.7585427206,0.5095000000000001,-0.0585,0.5128474432,1.21,-0.31,1.2490796612
2020-03-17 02:30:00,1.701,-0.311,1.7291969234,0.661,-0.091,0.6672345914000001,1.04,-0.22,1.0630145813,1.7309999999999999,-0.321,1.7605118574,0.661,-0.091,0.6672345914000001,1.07,-0.23,1.0944404963
2020-03-17 03:00:00,1.7195,0.23650000000000002,1.7356879040000002,0.8095,-0.1335,0.8204343362000001,0.91,0.37,0.9823441352000001,1.6895,-0.8735,1.9019496576,0.8095,-0.1335,0.8204343362000001,0.88,-0.74,1.1497825881
2020-03-17 03:30:00,1.6945000000000001,0.596,1.7962589596,0.8145,-0.134,0.8254491202,0.88,0.73,1.1433722054,1.6345,-1.234,2.0480103149,0.8145,-0.134,0.8254491202,0.8200000000000001,-1.1,1.3720058309
2020-03-17 04:00:00,1.6325,0.594,1.7372081769,0.8225,-0.136,0.8336679495,0.81,0.73,1.0904127659,1.5725,-1.236,2.0001130593,0.8225,-0.136,0.8336679495,0.75,-1.1,1.3313526956000001
2020-03-17 04:30:00,1.663,0.6405000000000001,1.7820800346999999,0.853,-0.1495,0.8660018764,0.81,0.79,1.1314592347999999,1.623,-1.3094999999999999,2.0854062554,0.853,-0.1495,0.8660018764,0.77,-1.16,1.392300255
2020-03-17 05:00:00,1.783,0.658,1.9005401864,0.803,-0.132,0.8137769965,0.98,0.79,1.2587692402,1.7229999999999999,-1.292,2.1536000093,0.803,-0.132,0.8137769965,0.92,-1.16,1.4805404419000001
2020-03-17 05:30:00,1.8245,0.6715,1.9441482711,0.7745000000000001,-0.11850000000000001,0.7835129227000001,1.05,0.79,1.3140015220999999,1.7745000000000002,-1.2785,2.1871013923,0.7745000000000001,-0.11850000000000001,0.7835129227000001,1.0,-1.16,1.5315351775
2020-03-17 06:00:00,1.884,0.583,1.9721422362,0.704,-0.097,0.7106511099,1.18,0.68,1.3619104229,1.804,-1.217,2.1761215499,0.704,-0.097,0.7106511099,1.1,-1.12,1.5698407563
2020-03-17 06:30:00,2.0975,0.6895,2.2079213075,0.7675000000000001,-0.1105,0.7754137605,1.33,0.8,1.552063143,2.0275,-1.2305,2.3716843171,0.7675000000000001,-0.1105,0.7754137605,1.26,-1.12,1.685823241
2020-03-17 07:00:00,2.4405,0.135,2.444231014,0.7905000000000001,-0.125,0.8003219665,1.65,0.26,1.6703592428,2.4505,-0.5650000000000001,2.5147912935,0.7905000000000001,-0.125,0.8003219665,1.6600000000000001,-0.44,1.7173234989
2020-03-17 07:30:00,2.761,0.6895,2.8457918494000003,0.791,-0.12050000000000001,0.8001257714000001,1.97,0.81,2.130023474,2.691,-1.0505,2.888776774,0.791,-0.12050000000000001,0.8001257714000001,1.9,-0.93,2.115395944
2020-03-17 08:00:00,2.777,0.84,2.9012633455,0.767,-0.11,0.774847727,2.01,0.9500000000000001,2.2231958978,2.697,-1.17,2.9398484655,0.767,-0.11,0.774847727,1.9300000000000002,-1.06,2.2019309708
2020-03-17 08:30:00,2.964,0.871,3.089326302,0.634,-0.079,0.6389029660000001,2.33,0.9500000000000001,2.5162273347,2.864,-1.139,3.0821773148,0.634,-0.079,0.6389029660000001,2.23,-1.06,2.4691091511
2020-03-17 09:00:00,3.208,0.926,3.338972896,0.598,-0.074,0.6025612002,2.61,1.0,2.7950134168,3.098,-1.094,3.2854893091,0.598,-0.074,0.6025612002,2.5,-1.02,2.7000740731
2020-03-17 09:30:00,3.3005,0.931,3.4292945703,0.5905,-0.069,0.5945176616,2.71,1.0,2.8886155854,3.1905,-1.089,3.3712328976,0.5905,-0.069,0.5945176616,2.6,-1.02,2.7929196193
2020-03-17 10:00:00,3.4435000000000002,0.9585,3.5744110704,0.7335,-0.1015,0.7404893652,2.71,1.06,2.9099312707,3.3335,-1.0515,3.49540763,0.7335,-0.1015,0.7404893652,2.6,-0.9500000000000001,2.7681221071
2020-03-17 10:30:00,3.2635,0.9445,3.3974273355,0.6835,-0.0955,0.6901394787,2.58,1.04,2.7817260828,3.1635,-1.0855,3.3445541556,0.6835,-0.0955,0.6901394787,2.48,-0.99,2.6702996087
2020-03-17 11:00:00,3.1775,0.893,3.3005992259,0.6175,-0.077,0.6222822912,2.56,0.97,2.7376084453000002,3.0975,-1.127,3.2961546156,0.6175,-0.077,0.6222822912,2.48,-1.05,2.6931208662
2020-03-17 11:30:00,3.388,0.9435,3.5169214165,0.608,-0.0665,0.6116259069000001,2.7800000000000002,1.01,2.9577863344,3.278,-1.0765,3.4502371295,0.608,-0.0665,0.6116259069000001,2.67,-1.01,2.854645337
2020-03-17 12:00:00,3.541,0.96,3.6688255614000003,0.541,-0.05,0.5433056230000001,3.0,1.01,3.1654541538,3.421,-1.06,3.5814579434000002,0.541,-0.05,0.5433056230000001,2.88,-1.01,3.0519665791
2020-03-17 12:30:00,3.5895,0.9705,3.7183841249,0.5895,-0.059500000000000004,0.5924951477,3.0,1.03,3.1718921798,3.4695,-1.0395,3.6218766544000003,0.5895,-0.059500000000000004,0.5924951477,2.88,-0.98,3.0421702779
2020-03-17 13:00:00,3.502,0.9625,3.6318604392,0.622,-0.0675,0.6256518601000001,2.88,1.03,3.0586434902,3.392,-1.0475,3.5500591895999998,0.622,-0.0675,0.6256518601000001,2.77,-0.98,2.9382477772
2020-03-17 13:30:00,3.5195,0.975,3.6520549352,0.5495,-0.055,0.5522456428,2.9699999999999998,1.03,3.1435330442,3.3995,-1.035,3.5535651464,0.5495,-0.055,0.5522456428,2.85,-0.98,3.0137849956
2020-03-17 14:00:00,3.4945,0.9580000000000001,3.6234368009,0.6245,-0.07200000000000001,0.6286368188,2.87,1.03,3.0492294109,3.3845,-1.052,3.5442268903,0.6245,-0.07200000000000001,0.6286368188,2.76,-0.98,2.9288222889
2020-03-17 14:30:00,3.287,0.932,3.4165762102,0.717,-0.098,0.7236663596,2.5700000000000003,1.03,2.7687181149,3.187,-1.108,3.3741121795,0.717,-0.098,0.7236663596,2.47,-1.01,2.6685201892
2020-03-17 15:00:00,3.192,0.924,3.3230467947,0.742,-0.106,0.7495331881,2.45,1.03,2.6577057775,3.082,-1.116,3.2778316003,0.742,-0.106,0.7495331881,2.34,-1.01,2.5486663179
2020-03-17 15:30:00,3.257,0.8565,3.3677353296,0.687,-0.0935,0.6933334335,2.5700000000000003,0.9500000000000001,2.7399635034000003,3.137,-1.0435,3.3060038188,0.687,-0.0935,0.6933334335,2.45,-0.9500000000000001,2.6277366687
2020-03-17 16:00:00,3.383,0.851,3.4883936131,0.723,-0.099,0.7297465313,2.66,0.9500000000000001,2.824553062,3.263,-1.009,3.4154428703,0.723,-0.099,0.7297465313,2.54,-0.91,2.6980919184000003
2020-03-17 16:30:00,3.4185,0.838,3.5197139443000003,0.7585000000000001,-0.112,0.7667243638,2.66,0.9500000000000001,2.824553062,3.2984999999999998,-1.022,3.4531994223,0.7585000000000001,-0.112,0.7667243638,2.54,-0.91,2.6980919184000003
2020-03-17 17:00:00,3.446,0.8345,3.545603792,0.766,-0.1155,0.7746587959,2.68,0.9500000000000001,2.8433958571,3.326,-1.0255,3.4805066082,0.766,-0.1155,0.7746587959,2.56,-0.91,2.7169284127
2020-03-17 17:30:00,3.4735,0.811,3.5669206958,0.6735,-0.079,0.6781174308,2.8,0.89,2.9380435667,3.3535,-1.049,3.513739212,0.6735,-0.079,0.6781174308,2.68,-0.97,2.8501403474
2020-03-17 18:00:00,3.4675000000000002,0.8665,3.5741262569,0.7275,-0.10350000000000001,0.7348254895,2.74,0.97,2.9066303515,3.3575,-1.0735000000000001,3.5249409215,0.7275,-0.10350000000000001,0.7348254895,2.63,-0.97,2.8031767693000003
2020-03-17 18:30:00,3.469,0.8715,3.5767965067,0.729,-0.0985,0.7356243946000001,2.74,0.97,2.9066303515,3.359,-1.1185,3.5403281274,0.729,-0.0985,0.7356243946000001,2.63,-1.02,2.8208686605
2020-03-17 19:00:00,3.434,0.8605,3.5401717826,0.764,-0.1095,0.7718071326,2.67,0.97,2.8407393404,3.324,-1.1295,3.5106617966,0.764,-0.1095,0.7718071326,2.56,-1.02,2.7557213212000002
2020-03-17 19:30:00,3.4685,0.898,3.5828614612000003,0.7285,-0.10200000000000001,0.7356060427000001,2.74,1.0,2.9167790455000002,3.3485,-1.1219999999999999,3.531477913,0.7285,-0.10200000000000001,0.7356060427000001,2.62,-1.02,2.8115476165
2020-03-17 20:00:00,3.386,0.887,3.5002521338,0.716,-0.113,0.7248620558000001,2.67,1.0,2.8511225859,3.276,-1.133,3.4663907743,0.716,-0.113,0.7248620558000001,2.56,-1.02,2.7557213212000002
2020-03-17 20:30:00,3.1165,0.593,3.1724156805,0.6165,-0.077,0.6212899887000001,2.5,0.67,2.5882233288,3.0465,-0.907,3.1786492807,0.6165,-0.077,0.6212899887000001,2.43,-0.8300000000000001,2.5678395589000003
2020-03-17 21:00:00,2.908,-0.1115,2.9101368095,0.798,-0.12150000000000001,0.8071965374000001,2.11,0.01,2.1100236965,2.938,-0.2515,2.9487448601,0.798,-0.12150000000000001,0.8071965374000001,2.14,-0.13,2.143944962
2020-03-17 21:30:00,2.8,-0.194,2.8067126679000003,0.63,-0.074,0.6343311438,2.17,-0.12,2.1733154396,2.8200000000000003,-0.234,2.829691856,0.63,-0.074,0.6343311438,2.19,-0.16,2.1958369703
2020-03-17 22:00:00,2.59,-0.21450000000000002,2.598867109,0.5700000000000001,-0.0645,0.5736377341000001,2.02,-0.15,2.0255616505,2.61,-0.2545,2.6223787389,0.5700000000000001,-0.0645,0.5736377341000001,2.04,-0.19,2.0488289338
2020-03-17 22:30:00,2.4365,0.145,2.4408107772,0.5565,-0.065,0.5602831873,1.88,0.21,1.891692364,2.4265,-0.615,2.503223372,0.5565,-0.065,0.5602831873,1.87,-0.55,1.9492049661
2020-03-17 23:00:00,2.186,0.48550000000000004,2.2392646673,0.5760000000000001,-0.0745,0.5807979425,1.6099999999999999,0.56,1.7046113927,2.136,-1.0145,2.3646788894,0.5760000000000001,-0.0745,0.5807979425,1.56,-0.9400000000000001,1.8213182039
2020-03-17 23:30:00,2.027,-0.231,2.0401200945,0.587,-0.081,0.592562233,1.44,-0.15,1.4477914214,2.067,-0.341,2.0949391399,0.587,-0.081,0.592562233,1.48,-0.26,1.5026643005
2020-03-18 00:00:00,1.9895,-0.2315,2.0029234883,0.7195,-0.1115,0.7280882501,1.27,-0.12,1.2756566936,2.0295,-0.3315,2.0563955116,0.7195,-0.1115,0.7280882501,1.31,-0.22,1.3283448347
2020-03-18 00:30:00,1.8225,-0.256,1.840391874,0.8025,-0.136,0.8139424120000001,1.02,-0.12,1.0270345661,1.8725,-0.356,1.9060409885,0.8025,-0.136,0.8139424120000001,1.07,-0.22,1.0923827168
2020-03-18 01:00:00,1.804,-0.20950000000000002,1.8161239633,0.8140000000000001,-0.1395,0.8258669687,0.99,-0.07,0.9924716621,1.854,-0.40950000000000003,1.8986854005,0.8140000000000001,-0.1395,0.8258669687,1.04,-0.27,1.0744766168
2020-03-18 01:30:00,1.619,-0.25,1.6381883286,0.8290000000000001,-0.14,0.8407383660000001,0.79,-0.11,0.7976214641,1.669,-0.41000000000000003,1.7186218316000001,0.8290000000000001,-0.14,0.8407383660000001,0.84,-0.27,0.8823264702
2020-03-18 02:00:00,1.7425000000000002,-0.261,1.7619384921,0.8525,-0.151,0.8657697442000001,0.89,-0.11,0.8967719889,1.7825000000000002,-0.381,1.8227636298,0.8525,-0.151,0.8657697442000001,0.93,-0.23,0.958018789
2020-03-18 02:30:00,1.712,-0.275,1.7339460776000002,0.752,-0.115,0.7607424006,0.96,-0.16,0.9732420048,1.742,-0.34500000000000003,1.7758347333,0.752,-0.115,0.7607424006,0.99,-0.23,1.0163660758
2020-03-18 03:00:00,1.6880000000000002,-0.311,1.7164104987000002,0.788,-0.131,0.7988147470000001,0.9,-0.18,0.9178235124,1.708,-0.311,1.7360832353,0.788,-0.131,0.7988147470000001,0.92,-0.18,0.9374433316
2020-03-18 03:30:00,1.6855,0.587,1.7847910942,0.7655000000000001,-0.123,0.7753188054,0.92,0.71,1.1621101497,1.6355,-1.213,2.0362291742,0.7655000000000001,-0.123,0.7753188054,0.87,-1.09,1.3946325681
2020-03-18 04:00:00,1.5825,0.634,1.704776305,0.7825000000000001,-0.126,0.7925794913,0.8,0.76,1.1034491379,1.5325,-1.316,2.0200030322,0.7825000000000001,-0.126,0.7925794913,0.75,-1.19,1.4066271716
2020-03-18 04:30:00,1.6840000000000002,0.6535000000000001,1.8063549623,0.834,-0.14650000000000002,0.8467693015000001,0.85,0.8,1.167261753,1.624,-1.3065,2.0843028211,0.834,-0.14650000000000002,0.8467693015000001,0.79,-1.16,1.4034600100999999
2020-03-18 05:00:00,1.752,0.662,1.8728982887,0.812,-0.138,0.8236431266,0.9400000000000001,0.8,1.2343419299,1.702,-1.298,2.1404691075,0.812,-0.138,0.8236431266,0.89,-1.16,1.4620875487
2020-03-18 05:30:00,1.7810000000000001,0.653,1.8969370048,0.841,-0.147,0.853750549,0.9400000000000001,0.8,1.2343419299,1.7309999999999999,-1.287,2.157018776,0.841,-0.147,0.853750549,0.89,-1.1400000000000001,1.4462710673
2020-03-18 06:00:00,1.869,0.6970000000000001,1.9947355714000001,0.709,-0.10300000000000001,0.7164426006,1.16,0.8,1.4091131963,1.8090000000000002,-1.303,2.2294147214,0.709,-0.10300000000000001,0.7164426006,1.1,-1.2,1.6278820596
2020-03-18 06:30:00,2.1085,0.76,2.2412880783,0.6985,-0.1,0.7056218888,1.4100000000000001,0.86,1.6515750059,2.0485,-1.27,2.4102390442,0.6985,-0.1,0.7056218888,1.35,-1.17,1.7864489917
2020-03-18 07:00:00,2.4335,0.47550000000000003,2.479520619,0.6535000000000001,-0.0845,0.6589404374000001,1.78,0.56,1.8660117899,2.3935,-0.8845000000000001,2.5517018831,0.6535000000000001,-0.0845,0.6589404374000001,1.74,-0.8,1.9150979087
2020-03-18 07:30:00,2.638,0.3995,2.6680787563,0.5680000000000001,-0.0505,0.5702405194,2.07,0.45,2.1183484133,2.618,-0.7305,2.7180055647,0.5680000000000001,-0.0505,0.5702405194,2.05,-0.68,2.1598379569
2020-03-18 08:00:00,2.6525,0.1715,2.6580384685,0.5825,-0.0585,0.5854301837,2.07,0.23,2.0827385818,2.6625,-0.4685,2.7034049826,0.5825,-0.0585,0.5854301837,2.08,-0.41000000000000003,2.1200235848
2020-03-18 08:30:00,2.9635,-0.051500000000000004,2.9639474523000002,0.49350000000000005,-0.051500000000000004,0.4961799069,2.47,0.0,2.47,2.9935,-0.1715,2.9984086613,0.49350000000000005,-0.051500000000000004,0.4961799069,2.5,-0.12,2.502878343
2020-03-18 09:00:00,3.0885,-0.024,3.0885932477,0.5685,-0.064,0.5720911204,2.52,0.04,2.5203174403,3.1085,-0.14400000000000002,3.1118335833,0.5685,-0.064,0.5720911204,2.54,-0.08,2.5412595302
2020-03-18 09:30:00,3.3245,-0.108,3.3262537862,0.5545,-0.058,0.5575251115000001,2.77,-0.05,2.7704512268,3.3345000000000002,0.012,3.3345215924,0.5545,-0.058,0.5575251115000001,2.7800000000000002,0.07,2.7808811553
2020-03-18 10:00:00,3.4465,-0.1115,3.4483031334,0.6765,-0.0915,0.6826598714000001,2.77,-0.02,2.7700722012,3.4565,0.0085,3.4565104513,0.6765,-0.0915,0.6826598714000001,2.7800000000000002,0.1,2.7817979797
2020-03-18 10:30:00,3.334,-0.126,3.3363800743,0.784,-0.126,0.7940604511,2.55,0.0,2.55,3.344,-0.026000000000000002,3.344101075,0.784,-0.126,0.7940604511,2.56,0.1,2.5619523805
2020-03-18 11:00:00,3.1145,-0.047,3.1148546114,0.6845,-0.08700000000000001,0.6900067029,2.43,0.04,2.4303291958,3.1445,-0.167,3.1489314457,0.6845,-0.08700000000000001,0.6900067029,2.46,-0.08,2.4613004693000002
2020-03-18 11:30:00,3.2895,-0.014,3.2895297916,0.5495,-0.054,0.552146946,2.74,0.04,2.7402919552,3.3095,-0.134,3.3122116856,0.5495,-0.054,0.552146946,2.76,-0.08,2.7611591769
2020-03-18 12:00:00,3.3465,-0.0125,3.3465233452,0.5165000000000001,-0.052500000000000005,0.5191613429,2.83,0.04,2.8302826714,3.3665,-0.1325,3.3691064839,0.5165000000000001,-0.052500000000000005,0.5191613429,2.85,-0.08,2.8511225859
