Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-03-18 12:30:00,3.334,-0.004,3.3340023995,0.504,-0.044,0.5059169892000001,2.83,0.04,2.8302826714,3.354,-0.124,3.3562914057,0.504,-0.044,0.5059169892000001,2.85,-0.08,2.8511225859
2020-03-18 13:00:00,3.2984999999999998,-0.009000000000000001,3.2985122783,0.5385,-0.049,0.5407247451,2.76,0.04,2.7602898399,3.3185000000000002,-0.129,3.3210063610000002,0.5385,-0.049,0.5407247451,2.7800000000000002,-0.08,2.7811508409
2020-03-18 13:30:00,3.2145,-0.023,3.2145822824,0.5645,-0.063,0.5680046215,2.65,0.04,2.6503018696,3.2445,-0.163,3.2485918873,0.5645,-0.063,0.5680046215,2.68,-0.1,2.6818650227000003
2020-03-18 14:00:00,3.3485,-0.01,3.348514932,0.48850000000000005,-0.05,0.4910521866,2.86,0.04,2.8602797066,3.3785,-0.15,3.3818282408,0.48850000000000005,-0.05,0.4910521866,2.89,-0.1,2.8917295863
2020-03-18 14:30:00,3.2575,-0.048,3.2578536262,0.3375,-0.018000000000000002,0.3379796592,2.92,-0.03,2.9201541055,3.2875,-0.158,3.2912946161,0.3375,-0.018000000000000002,0.3379796592,2.95,-0.14,2.9533201655
2020-03-18 15:00:00,3.147,-0.053500000000000006,3.1474547256,0.247,-0.0035,0.24702479630000002,2.9,-0.05,2.9004310025,3.177,-0.17350000000000002,3.1817340005,0.247,-0.0035,0.24702479630000002,2.93,-0.17,2.9349275971
2020-03-18 15:30:00,3.236,-0.026500000000000003,3.2361085041,0.256,-0.006500000000000001,0.2560825062,2.98,-0.02,2.9800671133,3.266,-0.1565,3.2697474291,0.256,-0.006500000000000001,0.2560825062,3.01,-0.15,3.0137352239
2020-03-18 16:00:00,3.1385,-0.022500000000000003,3.1385806505,0.2485,-0.0025,0.24851257510000002,2.89,-0.02,2.8900692033,3.1585,-0.1525,3.1621793909,0.2485,-0.0025,0.24851257510000002,2.91,-0.15,2.9138634147999998
2020-03-18 16:30:00,3.344,0.08600000000000001,3.3451056785,0.244,-0.004,0.2440327847,3.1,0.09,3.1013061764,3.334,-0.274,3.3452402006,0.244,-0.004,0.2440327847,3.09,-0.27,3.1017736861
2020-03-18 17:00:00,3.446,0.8465,3.5484473013,0.28600000000000003,-0.0135,0.28631844160000003,3.16,0.86,3.2749351139,3.316,-1.0335,3.4733238044,0.28600000000000003,-0.0135,0.28631844160000003,3.03,-1.02,3.1970767898
2020-03-18 17:30:00,3.4065,0.8130000000000001,3.5021723615,0.3265,-0.017,0.3269422732,3.08,0.8300000000000001,3.1898746057,3.2865,-1.087,3.4615966331,0.3265,-0.017,0.3269422732,2.96,-1.07,3.1474592928
2020-03-18 18:00:00,3.3595,0.8160000000000001,3.4571803901,0.3095,-0.014,0.3098164779,3.05,0.8300000000000001,3.1609175883,3.2395,-1.084,3.4160527294,0.3095,-0.014,0.3098164779,2.93,-1.07,3.1192627334
2020-03-18 18:30:00,3.3915,0.8215,3.4895751174000003,0.2615,-0.0085,0.2616381088,3.13,0.8300000000000001,3.2381785003,3.2615,-1.0785,3.4351920616,0.2615,-0.0085,0.2616381088,3.0,-1.07,3.1851059637
2020-03-18 19:00:00,3.3,0.779,3.3906991904,0.24,-0.011,0.2402519511,3.06,0.79,3.160332261,3.18,-1.081,3.3587141885,0.24,-0.011,0.2402519511,2.94,-1.07,3.1286578592
2020-03-18 19:30:00,3.391,0.7845000000000001,3.4805633524,0.211,-0.0055000000000000005,0.2110716703,3.18,0.79,3.2766598847,3.261,-1.0755,3.4337765288,0.211,-0.0055000000000000005,0.2110716703,3.05,-1.07,3.2322438027000002
2020-03-18 20:00:00,3.241,0.7785000000000001,3.333188151,0.261,-0.0115,0.2612532296,2.98,0.79,3.0829369115,3.101,-1.0415,3.2712265666,0.261,-0.0115,0.2612532296,2.84,-1.03,3.021009765
2020-03-18 20:30:00,3.1255,0.777,3.2206333616,0.2655,-0.013000000000000001,0.26581807690000003,2.86,0.79,2.9671029642,3.0055,-1.113,3.2049647814,0.2655,-0.013000000000000001,0.26581807690000003,2.74,-1.1,2.9525582128
2020-03-18 21:00:00,2.9445,0.8715,3.0707641557,0.24450000000000002,-0.0085,0.2446477059,2.7,0.88,2.8397887245,2.8445,-1.2385,3.1024284843,0.24450000000000002,-0.0085,0.2446477059,2.6,-1.23,2.8762649391
2020-03-18 21:30:00,2.8615,0.8635,2.9889487282,0.29150000000000004,-0.0165,0.2919666077,2.5700000000000003,0.88,2.7164867016,2.7615,-1.2465,3.0297928147,0.29150000000000004,-0.0165,0.2919666077,2.47,-1.23,2.7593115083
2020-03-18 22:00:00,2.658,0.869,2.7964486407,0.268,-0.011,0.26822565130000003,2.39,0.88,2.5468608128,2.558,-1.2810000000000001,2.8608259297,0.268,-0.011,0.26822565130000003,2.29,-1.27,2.6185874055
2020-03-18 22:30:00,2.5085,0.8485,2.6481171613,0.3785,-0.0315,0.3798085044,2.13,0.88,2.3046257831,2.4385,-1.3014999999999999,2.7640883669000003,0.3785,-0.0315,0.3798085044,2.06,-1.27,2.4200206611
2020-03-18 23:00:00,2.1985,0.5105000000000001,2.256991914,0.48850000000000005,-0.0495,0.49100152750000003,1.71,0.56,1.7993609977,2.1685,-1.0495,2.4091165393000002,0.48850000000000005,-0.0495,0.49100152750000003,1.6800000000000002,-1.0,1.9550959056
2020-03-18 23:30:00,2.087,-0.223,2.0988801776,0.507,-0.053,0.5097626899000001,1.58,-0.17,1.5891192529,2.127,-0.333,2.1529091946,0.507,-0.053,0.5097626899000001,1.62,-0.28,1.6440194646
2020-03-19 00:00:00,1.975,-0.223,1.9875497478000002,0.47500000000000003,-0.053,0.4779476959,1.5,-0.17,1.5096025967,2.025,-0.333,2.0521973589,0.47500000000000003,-0.053,0.4779476959,1.55,-0.28,1.5750872992
2020-03-19 00:30:00,1.771,-0.2625,1.7903483599999999,0.481,-0.052500000000000005,0.483856642,1.29,-0.21,1.3069812546000001,1.8210000000000002,-0.3825,1.8607383615000002,0.481,-0.052500000000000005,0.483856642,1.34,-0.33,1.3800362314
2020-03-19 01:00:00,1.8085,-0.2565,1.8265991624,0.4585,-0.0465,0.4608519285,1.35,-0.21,1.3662357044,1.8485,-0.3765,1.8864528884,0.4585,-0.0465,0.4608519285,1.3900000000000001,-0.33,1.4286357128
2020-03-19 01:30:00,1.621,-0.28950000000000004,1.6466484901,0.401,-0.0395,0.4029407525,1.22,-0.25,1.245351356,1.661,-0.3895,1.7060572235,0.401,-0.0395,0.4029407525,1.26,-0.35000000000000003,1.3077079185
2020-03-19 02:00:00,1.7429999999999999,0.1865,1.7529493005,0.383,-0.0335,0.3844622868,1.3599999999999999,0.22,1.3776792079,1.713,-0.8335,1.9050173884000001,0.383,-0.0335,0.3844622868,1.33,-0.8,1.552063143
2020-03-19 02:30:00,1.767,0.6115,1.8698185072,0.457,-0.0485,0.45956637170000003,1.31,0.66,1.4668674105,1.687,-1.2285,2.0869071014,0.457,-0.0485,0.45956637170000003,1.23,-1.18,1.7044940598
2020-03-19 03:00:00,1.698,0.47600000000000003,1.7634568325000002,0.428,-0.044,0.4302557379,1.27,0.52,1.3723337786,1.638,-1.114,1.9809189787,0.428,-0.044,0.4302557379,1.21,-1.07,1.6152399203
2020-03-19 03:30:00,1.617,-0.27,1.6393867756,0.447,-0.05,0.44978772770000003,1.17,-0.22,1.1905040949,1.657,-0.37,1.6978071151,0.447,-0.05,0.44978772770000003,1.21,-0.32,1.2515989773
2020-03-19 04:00:00,1.465,-0.295,1.4944062366,0.335,-0.025,0.3359315406,1.13,-0.27,1.1618089344,1.505,-0.385,1.5534638715,0.335,-0.025,0.3359315406,1.17,-0.36,1.2241323458
2020-03-19 04:30:00,1.6075,-0.293,1.6339844706000002,0.3375,-0.023,0.3382827959,1.27,-0.27,1.2983836105,1.6375000000000002,-0.383,1.6816941607,0.3375,-0.023,0.3382827959,1.3,-0.36,1.3489254983
2020-03-19 05:00:00,1.7395,-0.2675,1.7599478685,0.46950000000000003,-0.0475,0.4718967048,1.27,-0.22,1.2889142718,1.7695,-0.3775,1.8093193472,0.46950000000000003,-0.0475,0.4718967048,1.3,-0.33,1.3412307781
2020-03-19 05:30:00,1.766,-0.255,1.7843152748,0.466,-0.055,0.46923448300000004,1.3,-0.2,1.3152946438,1.796,-0.385,1.8368018402000001,0.466,-0.055,0.46923448300000004,1.33,-0.33,1.3703284278
2020-03-19 06:00:00,1.815,-0.24,1.8307990058999999,0.435,-0.04,0.4368352092,1.38,-0.2,1.3944174410999999,1.835,-0.37,1.8719308214,0.435,-0.04,0.4368352092,1.4,-0.33,1.4383671298
2020-03-19 06:30:00,2.066,0.4025,2.1048425713,0.526,-0.0575,0.5291334898,1.54,0.46,1.6072336482,2.036,-0.8975000000000001,2.2250398311,0.526,-0.0575,0.5291334898,1.51,-0.84,1.7279178221
2020-03-19 07:00:00,2.423,0.7755000000000001,2.5440772885,0.643,-0.0845,0.6485285267,1.78,0.86,1.9768662069,2.343,-1.2145000000000001,2.6390640860000003,0.643,-0.0845,0.6485285267,1.7000000000000002,-1.13,2.0412986063
2020-03-19 07:30:00,2.54,0.15,2.5444252789,0.58,-0.07,0.5842088668000001,1.96,0.22,1.9723082923000002,2.54,-0.54,2.596767221,0.58,-0.07,0.5842088668000001,1.96,-0.47000000000000003,2.0155644371
2020-03-19 08:00:00,2.7185,0.29250000000000004,2.7341906481000002,0.48850000000000005,-0.0475,0.4908039323,2.23,0.34,2.2557703784,2.7085,-0.6275000000000001,2.7802389286,0.48850000000000005,-0.0475,0.4908039323,2.22,-0.58,2.2945151993
2020-03-19 08:30:00,2.8025,0.921,2.9499571607,0.49250000000000005,-0.049,0.4949315609,2.31,0.97,2.5053941805999997,2.7125,-1.199,2.9656798968,0.49250000000000005,-0.049,0.4949315609,2.22,-1.15,2.5001799934999998
2020-03-19 09:00:00,3.062,0.9355,3.2017189524,0.402,-0.0345,0.4034776946,2.66,0.97,2.8313424378,2.972,-1.1844999999999999,3.1993474725,0.402,-0.0345,0.4034776946,2.5700000000000003,-1.15,2.8155638867
2020-03-19 09:30:00,3.286,0.978,3.4284515455,0.396,-0.032,0.3972908255,2.89,1.01,3.0614049062,3.186,-1.1320000000000001,3.381127031,0.396,-0.032,0.3972908255,2.79,-1.1,2.9990165055
2020-03-19 10:00:00,3.4255,0.9375,3.5514724411,0.4555,-0.0425,0.4574784148,2.9699999999999998,0.98,3.1275069944,3.3155,-1.0625,3.481586779,0.4555,-0.0425,0.4574784148,2.86,-1.02,3.0364452901
2020-03-19 10:30:00,3.325,0.9155000000000001,3.4487338619,0.485,-0.044500000000000005,0.4870372162,2.84,0.96,2.9978659076,3.215,-1.0945,3.3961971748,0.485,-0.044500000000000005,0.4870372162,2.73,-1.05,2.9249615382
2020-03-19 11:00:00,3.2125,0.8235,3.3163697773,0.5925,-0.0765,0.5974181952000001,2.62,0.9,2.7702707449,3.1025,-1.0465,3.274243195,0.5925,-0.0765,0.5974181952000001,2.51,-0.97,2.6909106265
2020-03-19 11:30:00,3.304,0.07150000000000001,3.304773555,0.5740000000000001,-0.0685,0.578072876,2.73,0.14,2.7335873866,3.314,-0.2185,3.3211953043999998,0.5740000000000001,-0.0685,0.578072876,2.74,-0.15,2.7441027678000003
2020-03-19 12:00:00,3.278,-0.021,3.2780672659,0.648,-0.091,0.6543584645,2.63,0.07,2.630931394,3.298,-0.131,3.3006007029,0.648,-0.091,0.6543584645,2.65,-0.04,2.6503018696
2020-03-19 12:30:00,3.3525,0.008,3.3525095451,0.6625,-0.092,0.6688574213,2.69,0.1,2.6918580943,3.3725,-0.112,3.3743592355,0.6625,-0.092,0.6688574213,2.71,-0.02,2.7100737997
2020-03-19 13:00:00,3.351,0.006,3.3510053715,0.661,-0.094,0.6676503576,2.69,0.1,2.6918580943,3.371,-0.114,3.3729270671,0.661,-0.094,0.6676503576,2.71,-0.02,2.7100737997
2020-03-19 13:30:00,3.408,-0.017,3.4080424,0.488,-0.047,0.49025809530000003,2.92,0.03,2.9201541055,3.428,-0.127,3.4303517312,0.488,-0.047,0.49025809530000003,2.94,-0.08,2.941088234
2020-03-19 14:00:00,3.414,-0.0235,3.4140808792,0.494,-0.053500000000000006,0.49688856900000006,2.92,0.03,2.9201541055,3.434,-0.1335,3.4365939897,0.494,-0.053500000000000006,0.49688856900000006,2.94,-0.08,2.941088234
2020-03-19 14:30:00,3.268,-0.033,3.2681666114,0.538,-0.063,0.5416761025,2.73,0.03,2.7301648302,3.2880000000000003,-0.14300000000000002,3.291108172,0.538,-0.063,0.5416761025,2.75,-0.08,2.7511633903
2020-03-19 15:00:00,3.2325,-0.0465,3.2328344375,0.4425,-0.0465,0.44493651230000003,2.79,0.0,2.79,3.2525,-0.1565,3.2562629654,0.4425,-0.0465,0.44493651230000003,2.81,-0.11,2.8121522007
2020-03-19 15:30:00,3.2925,-0.035500000000000004,3.2926913764,0.5025000000000001,-0.0555,0.5055556349,2.79,0.02,2.7900716837,3.3125,-0.14550000000000002,3.3156939696,0.5025000000000001,-0.0555,0.5055556349,2.81,-0.09,2.8114409117
2020-03-19 16:00:00,3.2955,-0.03,3.295636547,0.4455,-0.05,0.44829705550000004,2.85,0.02,2.8500701746,3.3155,-0.14,3.3184544972,0.4455,-0.05,0.44829705550000004,2.87,-0.09,2.8714108031
2020-03-19 16:30:00,3.348,-0.033,3.3481626305,0.498,-0.053,0.5008123401,2.85,0.02,2.8500701746,3.368,-0.14300000000000002,3.371034411,0.498,-0.053,0.5008123401,2.87,-0.09,2.8714108031
2020-03-19 17:00:00,3.3945,-0.035,3.3946804341,0.5145000000000001,-0.055,0.5174313964,2.88,0.02,2.8800694436,3.4145,-0.145,3.4175773949,0.5145000000000001,-0.055,0.5174313964,2.9,-0.09,2.9013962156
2020-03-19 17:30:00,3.3064999999999998,-0.0755,3.3073618640999998,0.5465,-0.0655,0.5504112099,2.76,-0.01,2.7600181159,3.3265000000000002,-0.1855,3.3316681257000003,0.5465,-0.0655,0.5504112099,2.7800000000000002,-0.12,2.7825887228
2020-03-19 18:00:00,3.16,-0.092,3.1613389568,0.61,-0.082,0.6154867992,2.55,-0.01,2.5500196078,3.17,-0.202,3.176429442,0.61,-0.082,0.6154867992,2.56,-0.12,2.5628109567
2020-03-19 18:30:00,3.3265000000000002,-0.1365,3.3292994008,0.6365000000000001,-0.08650000000000001,0.6423507609,2.69,-0.05,2.6904646439,3.3365,-0.1265,3.3388971982,0.6365000000000001,-0.08650000000000001,0.6423507609,2.7,-0.04,2.70029628
2020-03-19 19:00:00,3.278,-0.163,3.2820501215,0.608,-0.083,0.6136391448,2.67,-0.08,2.671198233,3.2880000000000003,-0.163,3.2920378187,0.608,-0.083,0.6136391448,2.68,-0.08,2.681193764
2020-03-19 19:30:00,3.358,-0.1275,3.3604196539,0.6880000000000001,-0.1075,0.6963477939,2.67,-0.02,2.6700749053,3.368,-0.1275,3.3704124748,0.6880000000000001,-0.1075,0.6963477939,2.68,-0.02,2.6800746258
2020-03-19 20:00:00,3.2685,-0.127,3.2709664092,0.6685,-0.107,0.6770090472,2.6,-0.02,2.6000769219,3.2785,-0.127,3.2809588918,0.6685,-0.107,0.6770090472,2.61,-0.02,2.6100766271999998
2020-03-19 20:30:00,3.11,-0.10300000000000001,3.1117051596,0.62,-0.083,0.6255309745000001,2.49,-0.02,2.49008032,3.12,-0.213,3.1272622212,0.62,-0.083,0.6255309745000001,2.5,-0.13,2.5033777182
2020-03-19 21:00:00,2.9845,-0.1365,2.9876198721,0.6145,-0.08650000000000001,0.6205582164,2.37,-0.05,2.3705273675000003,3.0045,-0.24650000000000002,3.0145949147,0.6145,-0.08650000000000001,0.6205582164,2.39,-0.16,2.3953496613
2020-03-19 21:30:00,2.817,-0.152,2.8210978359,0.677,-0.10200000000000001,0.6846407817,2.14,-0.05,2.1405840325,2.8369999999999997,-0.262,2.8490723052,0.677,-0.10200000000000001,0.6846407817,2.16,-0.16,2.1659178193
2020-03-19 22:00:00,2.583,-0.18,2.5892641812,0.7030000000000001,-0.11,0.7115539333,1.88,-0.07,1.8813027401,2.6029999999999998,-0.30000000000000004,2.620230715,0.7030000000000001,-0.11,0.7115539333,1.9,-0.19,1.909476368
2020-03-19 22:30:00,2.4595000000000002,-0.20950000000000002,2.4684064698,0.7795000000000001,-0.1395,0.7918841456,1.6800000000000002,-0.07,1.6814577009,2.4895,-0.2795,2.5051408144,0.7795000000000001,-0.1395,0.7918841456,1.71,-0.14,1.7157214226000002
2020-03-19 23:00:00,2.219,0.321,2.2420976785,0.779,-0.139,0.7913039871,1.44,0.46,1.5116877985000001,2.179,-0.849,2.3385555371,0.779,-0.139,0.7913039871,1.4,-0.71,1.5697452023
2020-03-19 23:30:00,2.1495,0.3415,2.1764587062,0.7795000000000001,-0.1385,0.7917085954,1.37,0.48,1.4516542288,2.1195,-0.8985000000000001,2.3020822097,0.7795000000000001,-0.1385,0.7917085954,1.34,-0.76,1.5405193929
2020-03-20 00:00:00,1.9735,-0.2245,1.9862282094,0.7435,-0.1245,0.7538517759000001,1.23,-0.1,1.2340583455,2.0035,-0.3645,2.0363871194,0.7435,-0.1245,0.7538517759000001,1.26,-0.24,1.2826534996
2020-03-20 00:30:00,1.8780000000000001,-0.2485,1.8943696181,0.728,-0.11850000000000001,0.7375813514,1.15,-0.13,1.1573245007,1.9180000000000001,-0.3785,1.9549900895,0.728,-0.11850000000000001,0.7375813514,1.19,-0.26,1.2180722474
2020-03-20 01:00:00,1.8225,-0.265,1.8416653469000002,0.7725000000000001,-0.135,0.7842074024,1.05,-0.13,1.0580170131,1.8525,-0.395,1.8941439359,0.7725000000000001,-0.135,0.7842074024,1.08,-0.26,1.1108555262
2020-03-20 01:30:00,1.7085,-0.2755,1.7305699928,0.7485,-0.1255,0.7589482855,0.96,-0.15,0.9716480844000001,1.7485,-0.4055,1.7949045936,0.7485,-0.1255,0.7589482855,1.0,-0.28,1.0384603989
2020-03-20 02:00:00,1.791,-0.2575,1.8094162733,0.6910000000000001,-0.1075,0.6993119833,1.1,-0.15,1.1101801656,1.8210000000000002,-0.3875,1.8617726096,0.6910000000000001,-0.1075,0.6993119833,1.13,-0.28,1.1641735266
2020-03-20 02:30:00,1.703,-0.2645,1.7234178977,0.653,-0.0945,0.6598024326,1.05,-0.17,1.063672882,1.733,-0.3745,1.7730028906,0.653,-0.0945,0.6598024326,1.08,-0.28,1.1157060545
2020-03-20 03:00:00,1.6995,-0.2545,1.7184500284,0.7695000000000001,-0.1345,0.7811661155,0.93,-0.12,0.9377099765,1.7195,-0.3745,1.7598097909,0.7695000000000001,-0.1345,0.7811661155,0.9500000000000001,-0.24,0.9798469268000001
2020-03-20 03:30:00,1.7155,0.167,1.723609367,0.8155,-0.153,0.8297284194000001,0.9,0.32,0.9551963149,1.6955,-0.8130000000000001,1.8803428544,0.8155,-0.153,0.8297284194000001,0.88,-0.66,1.1
2020-03-20 04:00:00,1.6225,0.646,1.7463740292,0.7925000000000001,-0.14400000000000002,0.8054764118000001,0.8300000000000001,0.79,1.1458621209,1.5625,-1.324,2.0480191039,0.7925000000000001,-0.14400000000000002,0.8054764118000001,0.77,-1.18,1.4090067424
2020-03-20 04:30:00,1.6825,0.6635,1.8086012551000001,0.6425000000000001,-0.08650000000000001,0.6482966142000001,1.04,0.75,1.2822246293,1.6225,-1.3065,2.0831342972,0.6425000000000001,-0.08650000000000001,0.6482966142000001,0.98,-1.22,1.5648642114
2020-03-20 05:00:00,1.7405,0.673,1.8660839343000002,0.7005,-0.107,0.7086249008000001,1.04,0.78,1.3,1.6804999999999999,-1.297,2.1228022164,0.7005,-0.107,0.7086249008000001,0.98,-1.19,1.5415900882
2020-03-20 05:30:00,1.8405,0.674,1.9600296554,0.7705000000000001,-0.136,0.782410538,1.07,0.81,1.3420134127,1.7705000000000002,-1.286,2.1882564406,0.7705000000000001,-0.136,0.782410538,1.0,-1.15,1.5239750654000002
2020-03-20 06:00:00,1.8795000000000002,0.669,1.9950140977,0.6795,-0.101,0.6869652466,1.2,0.77,1.4257980222,1.8094999999999999,-1.2810000000000001,2.2170365919,0.6795,-0.101,0.6869652466,1.13,-1.18,1.6337992532999999
2020-03-20 06:30:00,2.034,0.7175,2.1568408031,0.764,-0.1325,0.7754045718,1.27,0.85,1.5282015574,1.964,-1.2325,2.3186962393,0.764,-0.1325,0.7754045718,1.2,-1.1,1.6278820596
2020-03-20 07:00:00,2.4035,0.8025,2.5339334048,0.7335,-0.11750000000000001,0.7428516003000001,1.67,0.92,1.9066462703,2.3335,-1.2175,2.6320198517,0.7335,-0.11750000000000001,0.7428516003000001,1.6,-1.1,1.9416487839
2020-03-20 07:30:00,2.5869999999999997,0.805,2.7093530593,0.777,-0.135,0.7886406026,1.81,0.9400000000000001,2.0395342606,2.507,-1.165,2.7644663138,0.777,-0.135,0.7886406026,1.73,-1.03,2.013405076
2020-03-20 08:00:00,2.74,0.3055,2.7569784638,0.77,-0.1345,0.7816586531,1.97,0.44,2.0185390757,2.73,-0.5945,2.7939810755,0.77,-0.1345,0.7816586531,1.96,-0.46,2.0132560692
2020-03-20 08:30:00,3.109,0.9450000000000001,3.2494470299,0.779,-0.135,0.7906111560000001,2.33,1.08,2.5681316166,3.019,-1.135,3.2253040167,0.779,-0.135,0.7906111560000001,2.24,-1.0,2.453079697
2020-03-20 09:00:00,3.056,0.436,3.0869454158,0.8260000000000001,-0.154,0.8402333009,2.23,0.59,2.3067292862,3.016,-0.614,3.0778648443,0.8260000000000001,-0.154,0.8402333009,2.19,-0.46,2.2377890875
2020-03-20 09:30:00,3.2225,-0.0195,3.2225589987,0.8125,-0.1495,0.8261395161,2.41,0.13,2.4135036772,3.2425,-0.1295,3.2450849758,0.8125,-0.1495,0.8261395161,2.43,0.02,2.4300823031
2020-03-20 10:00:00,3.3985,-0.007,3.3985072091,0.7885000000000001,-0.137,0.8003132199,2.61,0.13,2.6132355424,3.4285,-0.117,3.4304957732,0.7885000000000001,-0.137,0.8003132199,2.64,0.02,2.6400757565
2020-03-20 10:30:00,3.3895,0.007,3.3895072282,0.8495,-0.153,0.8631681470000001,2.54,0.16,2.5450343809,3.4095,-0.133,3.4120930893,0.8495,-0.153,0.8631681470000001,2.56,0.02,2.5600781238
2020-03-20 11:00:00,3.1175,0.01,3.1175160385,0.8475,-0.15,0.8606719758,2.27,0.16,2.2756317804,3.1475,-0.18,3.1526427406,0.8475,-0.15,0.8606719758,2.3,-0.03,2.3001956439
2020-03-20 11:30:00,3.237,0.0965,3.238438088,0.857,-0.1535,0.8706384152000001,2.38,0.25,2.3930942313,3.287,-0.24350000000000002,3.2960068644,0.857,-0.1535,0.8706384152000001,2.43,-0.09,2.4316660955
2020-03-20 12:00:00,3.3315,0.12150000000000001,3.3337148198,0.8415,-0.14850000000000002,0.8545024868000001,2.49,0.27,2.5045957758,3.3815,-0.23850000000000002,3.3899003673,0.8415,-0.14850000000000002,0.8545024868000001,2.54,-0.09,2.541593988
2020-03-20 12:30:00,3.3655,0.0965,3.3668832026,0.8255,-0.14350000000000002,0.8378797646,2.54,0.24,2.5513133873,3.3955,-0.1935,3.4010090414,0.8255,-0.14350000000000002,0.8378797646,2.5700000000000003,-0.05,2.5704863353
2020-03-20 13:00:00,3.4265,-0.013000000000000001,3.4265246606,0.8465,-0.153,0.8602158159000001,2.58,0.14,2.5837956576,3.4465,-0.123,3.4486941369,0.8465,-0.153,0.8602158159000001,2.6,0.03,2.6001730712
2020-03-20 13:30:00,3.4155,-0.009000000000000001,3.4155118577,0.8355,-0.149,0.8486820665,2.58,0.14,2.5837956576,3.4355,-0.11900000000000001,3.4375603631000002,0.8355,-0.149,0.8486820665,2.6,0.03,2.6001730712
2020-03-20 14:00:00,3.303,-0.0145,3.303031827,0.853,-0.1545,0.8668790285,2.45,0.14,2.45399674,3.333,-0.1245,3.3353244595,0.853,-0.1545,0.8668790285,2.48,0.03,2.480181445
2020-03-20 14:30:00,3.295,-0.021500000000000002,3.2950701434,0.8150000000000001,-0.14150000000000001,0.82719239,2.48,0.12,2.4829015285000002,3.325,-0.14150000000000001,3.3280095027,0.8150000000000001,-0.14150000000000001,0.82719239,2.51,0.0,2.51
2020-03-20 15:00:00,3.1395,-0.07250000000000001,3.1403370042,0.8095,-0.14250000000000002,0.8219467744000001,2.33,0.07,2.331051265,3.1695,-0.2025,3.1759622951,0.8095,-0.14250000000000002,0.8219467744000001,2.36,-0.06,2.3607625887
2020-03-20 15:30:00,3.1465,-0.006,3.1465057206,0.8165,-0.146,0.8294505712,2.33,0.14,2.3342022192,3.1765,-0.256,3.1867990602,0.8165,-0.146,0.8294505712,2.36,-0.11,2.3625621685000002
2020-03-20 16:00:00,3.218,0.8145,3.3194780087,0.798,-0.1355,0.8094221704000001,2.42,0.9500000000000001,2.5997884529,3.108,-1.0755,3.288824144,0.798,-0.1355,0.8094221704000001,2.31,-0.9400000000000001,2.4939326374
2020-03-20 16:30:00,3.2465,0.8215,3.3488243458999998,0.7865000000000001,-0.1285,0.7969281649000001,2.46,0.9500000000000001,2.63706276,3.1265,-1.0685,3.3040421456,0.7865000000000001,-0.1285,0.7969281649000001,2.34,-0.9400000000000001,2.5217454273
2020-03-20 17:00:00,3.1835,0.804,3.2834567532,0.7835000000000001,-0.126,0.7935667899000001,2.4,0.93,2.5738881095,3.0735,-1.066,3.2531151609,0.7835000000000001,-0.126,0.7935667899000001,2.29,-0.9400000000000001,2.4754191564
2020-03-20 17:30:00,3.2285,0.81,3.3285600866,0.7785000000000001,-0.12,0.7876942618,2.45,0.93,2.6205724565,3.1185,-1.06,3.2937277134,0.7785000000000001,-0.12,0.7876942618,2.34,-0.9400000000000001,2.5217454273
2020-03-20 18:00:00,3.2225,0.797,3.3195956456,0.8125,-0.133,0.8233135794,2.41,0.93,2.5832150511,3.1025,-1.073,3.2828090487,0.8125,-0.133,0.8233135794,2.29,-0.9400000000000001,2.4754191564
2020-03-20 18:30:00,3.1205,0.7525000000000001,3.2099496102,0.7605000000000001,-0.11750000000000001,0.7695235539,2.36,0.87,2.5152534664,3.0105,-1.0975,3.2043121727,0.7605000000000001,-0.11750000000000001,0.7695235539,2.25,-0.98,2.454159734
2020-03-20 19:00:00,3.155,0.798,3.2543553893,0.8150000000000001,-0.132,0.8256203728,2.34,0.93,2.5180349481,3.045,-1.162,3.2591822594,0.8150000000000001,-0.132,0.8256203728,2.23,-1.03,2.4563794495
2020-03-20 19:30:00,3.2875,0.8290000000000001,3.3904125486,0.7975,-0.131,0.8081876329000001,2.49,0.96,2.6686513447999998,3.1875,-1.161,3.3923557081,0.7975,-0.131,0.8081876329000001,2.39,-1.03,2.6024987992
2020-03-20 20:00:00,3.21,0.8335,3.3164472331,0.77,-0.1265,0.7803218887000001,2.44,0.96,2.6220602587,3.1,-1.1565,3.3086994802,0.77,-0.1265,0.7803218887000001,2.33,-1.03,2.5475085868000003
2020-03-20 20:30:00,3.09,0.8045,3.1930111572,0.79,-0.1355,0.8015361813,2.3,0.9400000000000001,2.4846730167,2.99,-1.1655,3.2091260882,0.79,-0.1355,0.8015361813,2.2,-1.03,2.4291768153
2020-03-20 21:00:00,2.9645,0.767,3.0621151595,0.7845000000000001,-0.133,0.7956941938000001,2.18,0.9,2.358474083,2.8645,-1.163,3.0915900844,0.7845000000000001,-0.133,0.7956941938000001,2.08,-1.03,2.3210557942
2020-03-20 21:30:00,2.7825,0.7825000000000001,2.8904346559,0.8225,-0.14750000000000002,0.8356210265,1.96,0.93,2.1694469341,2.6825,-1.2075,2.9417448054,0.8225,-0.14750000000000002,0.8356210265,1.8599999999999999,-1.06,2.1408409563
2020-03-20 22:00:00,2.5555,0.714,2.6533707336,0.8455,-0.156,0.8597710451,1.71,0.87,1.9185932346,2.4655,-1.216,2.7490627948,0.8455,-0.156,0.8597710451,1.62,-1.06,1.9359752065
2020-03-20 22:30:00,2.345,0.355,2.371718786,0.8250000000000001,-0.155,0.8394343333000001,1.52,0.51,1.6032778923,2.315,-0.905,2.4856085774,0.8250000000000001,-0.155,0.8394343333000001,1.49,-0.75,1.668112706
2020-03-20 23:00:00,2.143,-0.256,2.1582365487,0.843,-0.156,0.8573126618,1.3,-0.1,1.303840481,2.183,-0.366,2.2134689968,0.843,-0.156,0.8573126618,1.34,-0.21,1.3563554107
2020-03-20 23:30:00,2.003,-0.078,2.0045181466,0.8230000000000001,-0.148,0.8362015307,1.18,0.07,1.1820744477,2.023,-0.558,2.0985454486,0.8230000000000001,-0.148,0.8362015307,1.2,-0.41000000000000003,1.2681088281
2020-03-21 00:00:00,1.931,0.5955,2.0207377984,0.841,-0.1545,0.8550738272,1.09,0.75,1.3231024148000001,1.881,-1.2445,2.2554248491,0.841,-0.1545,0.8550738272,1.04,-1.09,1.5065523555
2020-03-21 00:30:00,1.7389999999999999,-0.256,1.7577420175,0.8290000000000001,-0.146,0.8417582788,0.91,-0.11,0.9166242414,1.7890000000000001,-0.436,1.8413628105000002,0.8290000000000001,-0.146,0.8417582788,0.96,-0.29,1.0028459503
2020-03-21 01:00:00,1.6915,-0.24150000000000002,1.7086528319,0.7815000000000001,-0.1315,0.7924862775,0.91,-0.11,0.9166242414,1.7415,-0.4415,1.7965924691000001,0.7815000000000001,-0.1315,0.7924862775,0.96,-0.31,1.0088111815
2020-03-21 01:30:00,1.627,-0.23600000000000002,1.6440270679,0.757,-0.126,0.7674144904,0.87,-0.11,0.8769264507000001,1.677,-0.436,1.7327507034,0.757,-0.126,0.7674144904,0.92,-0.31,0.9708243919
2020-03-21 02:00:00,1.5845,-0.3185,1.6161938312,0.8445,-0.1585,0.8592453084,0.74,-0.16,0.7570997292,1.6245,-0.3885,1.6703091031000001,0.8445,-0.1585,0.8592453084,0.78,-0.23,0.8132035416000001
2020-03-21 02:30:00,1.5514999999999999,-0.316,1.5833534823000002,0.8415,-0.156,0.8558377475000001,0.71,-0.16,0.7278049189,1.5815000000000001,-0.386,1.6279245222,0.8415,-0.156,0.8558377475000001,0.74,-0.23,0.7749193506000001
2020-03-21 03:00:00,1.517,0.07250000000000001,1.5187314608,0.807,-0.1375,0.8186301057,0.71,0.21,0.7404052944,1.5070000000000001,-0.8175,1.7144547967000001,0.807,-0.1375,0.8186301057,0.7000000000000001,-0.68,0.9759098319
2020-03-21 03:30:00,1.4615,-0.3175,1.495589683,0.8315,-0.14750000000000002,0.8444812017000001,0.63,-0.17,0.6525335240000001,1.5015,-0.4375,1.5639400564,0.8315,-0.14750000000000002,0.8444812017000001,0.67,-0.29,0.7300684899000001
2020-03-21 04:00:00,1.4655,0.194,1.4782849015,0.8355,-0.146,0.8481605096,0.63,0.34,0.7158910532,1.4555,-0.9460000000000001,1.7359136643,0.8355,-0.146,0.8481605096,0.62,-0.8,1.0121264743
2020-03-21 04:30:00,1.5025,0.5640000000000001,1.6048682967999999,0.8025,-0.136,0.8139424120000001,0.7000000000000001,0.7000000000000001,0.9899494937000001,1.4225,-1.306,1.9310987158000001,0.8025,-0.136,0.8139424120000001,0.62,-1.17,1.3241223508
2020-03-21 05:00:00,1.4975,0.5655,1.6007174954,0.7975,-0.1345,0.8087623260000001,0.7000000000000001,0.7000000000000001,0.9899494937000001,1.4175,-1.3045,1.9264024761,0.7975,-0.1345,0.8087623260000001,0.62,-1.17,1.3241223508
2020-03-21 05:30:00,1.5150000000000001,0.56,1.6151857478,0.8150000000000001,-0.14,0.8269371197000001,0.7000000000000001,0.7000000000000001,0.9899494937000001,1.455,-1.28,1.9378918958,0.8150000000000001,-0.14,0.8269371197000001,0.64,-1.1400000000000001,1.3073637596
2020-03-21 06:00:00,1.5434999999999999,0.56,1.6419477001,0.8035,-0.14,0.8156054500000001,0.74,0.7000000000000001,1.0186265263,1.4835,-1.28,1.9593805781,0.8035,-0.14,0.8156054500000001,0.68,-1.1400000000000001,1.3274034805000001
2020-03-21 06:30:00,1.5415,0.5565,1.6388759868,0.6615,-0.10350000000000001,0.6695479819,0.88,0.66,1.1,1.4815,-1.2435,1.9342012563000002,0.6615,-0.10350000000000001,0.6695479819,0.8200000000000001,-1.1400000000000001,1.4042791745
2020-03-21 07:00:00,1.657,0.556,1.7477943243,0.717,-0.10400000000000001,0.7245032781,0.9400000000000001,0.66,1.1485643212,1.587,-1.244,2.0164585292,0.717,-0.10400000000000001,0.7245032781,0.87,-1.1400000000000001,1.4340502083
2020-03-21 07:30:00,1.7705000000000002,0.203,1.7820996745,0.7105,-0.107,0.7185118301,1.06,0.31,1.1044002898,1.7505000000000002,-0.837,1.9403142142,0.7105,-0.107,0.7185118301,1.04,-0.73,1.2706297651
2020-03-21 08:00:00,1.8875000000000002,-0.1965,1.8977008458,0.7775000000000001,-0.1265,0.7877236190000001,1.11,-0.07,1.1122050171,1.9275,-0.41650000000000004,1.9719859279,0.7775000000000001,-0.1265,0.7877236190000001,1.15,-0.29,1.1860016863
2020-03-21 08:30:00,2.1485,0.5825,2.2260634537,0.8085,-0.1375,0.8201088342,1.34,0.72,1.5211837496,2.0885,-1.1075,2.3639772629999998,0.8085,-0.1375,0.8201088342,1.28,-0.97,1.6060199252
2020-03-21 09:00:00,2.3665,0.7575000000000001,2.4847793665,0.8465,-0.1525,0.8601270255000001,1.52,0.91,1.7715812146,2.2865,-1.2325,2.597525457,0.8465,-0.1525,0.8601270255000001,1.44,-1.08,1.8
2020-03-21 09:30:00,2.512,0.7555000000000001,2.6231515872999998,0.852,-0.1545,0.8658950572,1.6600000000000001,0.91,1.8930662957000002,2.432,-1.1844999999999999,2.7051181582,0.852,-0.1545,0.8658950572,1.58,-1.03,1.8860805921
2020-03-21 10:00:00,2.624,0.202,2.6317636672,0.864,-0.158,0.8783279570000001,1.76,0.36,1.7964409258,2.604,-0.588,2.6695617618,0.864,-0.158,0.8783279570000001,1.74,-0.43,1.7923448329
2020-03-21 10:30:00,2.6195,-0.116,2.6220671711,0.8595,-0.156,0.8735423573000001,1.76,0.04,1.7604544868,2.6295,-0.23600000000000002,2.6400693646,0.8595,-0.156,0.8735423573000001,1.77,-0.08,1.7718069872000002
2020-03-21 11:00:00,2.623,-0.11750000000000001,2.6256304481,0.863,-0.1575,0.8772543816,1.76,0.04,1.7604544868,2.633,-0.23750000000000002,2.6436897038,0.863,-0.1575,0.8772543816,1.77,-0.08,1.7718069872000002
2020-03-21 11:30:00,2.646,-0.1095,2.6482647621,0.846,-0.1495,0.8591078221,1.8,0.04,1.8004443896,2.676,-0.2295,2.6858231978,0.846,-0.1495,0.8591078221,1.83,-0.08,1.8317477992
2020-03-21 12:00:00,2.722,-0.1145,2.7244071373,0.852,-0.1545,0.8658950572,1.87,0.04,1.8704277586,2.752,-0.21450000000000002,2.7603467626000002,0.852,-0.1545,0.8658950572,1.9,-0.06,1.9009471324
2020-03-21 12:30:00,2.6845,-0.097,2.6862518962,0.8145,-0.137,0.8259414325000001,1.87,0.04,1.8704277586,2.7145,-0.227,2.7239748989,0.8145,-0.137,0.8259414325000001,1.9,-0.09,1.9021303846
2020-03-21 13:00:00,2.6985,-0.10300000000000001,2.7004650063,0.8285,-0.14300000000000002,0.8407504089000001,1.87,0.04,1.8704277586,2.7285,-0.233,2.7384304354999998,0.8285,-0.14300000000000002,0.8407504089000001,1.9,-0.09,1.9021303846
2020-03-21 13:30:00,2.666,-0.11850000000000001,2.6686322808,0.866,-0.1585,0.880385285,1.8,0.04,1.8004443896,2.696,-0.2485,2.7074283462,0.866,-0.1585,0.880385285,1.83,-0.09,1.8322117782
2020-03-21 14:00:00,2.61,-0.12,2.6127571644,0.87,-0.16,0.8845903006,1.74,0.04,1.7404597094,2.64,-0.25,2.6518107021,0.87,-0.16,0.8845903006,1.77,-0.09,1.7722866585000001
2020-03-21 14:30:00,2.5935,-0.185,2.6000898542,0.8535,-0.155,0.8674602296,1.74,-0.03,1.7402586015,2.6235,-0.185,2.6300146863,0.8535,-0.155,0.8674602296,1.77,-0.03,1.770254219
2020-03-21 15:00:00,2.559,-0.18,2.5653227867,0.839,-0.15,0.8523033498,1.72,-0.03,1.720261608,2.5789999999999997,-0.18,2.5852738733000002,0.839,-0.15,0.8523033498,1.74,-0.03,1.7402586015
2020-03-21 15:30:00,2.597,-0.21050000000000002,2.6055170792,0.8170000000000001,-0.1405,0.8289929131,1.78,-0.07,1.7813758727,2.617,-0.2005,2.6246693601,0.8170000000000001,-0.1405,0.8289929131,1.8,-0.06,1.8009997224
2020-03-21 16:00:00,2.617,-0.221,2.6263149088,0.737,-0.111,0.7453120152,1.88,-0.11,1.8832153355,2.637,-0.201,2.6446493151,0.737,-0.111,0.7453120152,1.9,-0.09,1.9021303846
2020-03-21 16:30:00,2.6645,-0.228,2.6742371342,0.7545000000000001,-0.11800000000000001,0.763671559,1.9100000000000001,-0.11,1.9131649171,2.6845,-0.20800000000000002,2.6925460535,0.7545000000000001,-0.11800000000000001,0.763671559,1.9300000000000002,-0.09,1.9320973060000002
2020-03-21 17:00:00,2.729,-0.245,2.7399755473000003,0.799,-0.135,0.8103246263,1.9300000000000002,-0.11,1.9331321734,2.749,-0.225,2.7581925241,0.799,-0.135,0.8103246263,1.9500000000000002,-0.09,1.9520758182
2020-03-21 17:30:00,2.7315,-0.171,2.7368473195,0.7715000000000001,-0.121,0.7809310149,1.96,-0.05,1.9606376514,2.7615,-0.281,2.775759941,0.7715000000000001,-0.121,0.7809310149,1.99,-0.16,1.9964217991000002
2020-03-21 18:00:00,2.751,-0.17550000000000002,2.7565923257,0.761,-0.1255,0.7712789703,1.99,-0.05,1.9906280416,2.751,-0.28550000000000003,2.7657749818,0.761,-0.1255,0.7712789703,1.99,-0.16,1.9964217991000002
2020-03-21 18:30:00,2.8805,-0.1375,2.8837798980000002,0.6905,-0.08750000000000001,0.6960219106000001,2.19,-0.05,2.1905707019,2.9005,-0.3275,2.9189307118,0.6905,-0.08750000000000001,0.6960219106000001,2.21,-0.24,2.2229934773
2020-03-21 19:00:00,3.071,0.7885000000000001,3.1706108639,0.741,-0.1115,0.7493418779000001,2.33,0.9,2.4977790134,2.951,-1.2415,3.2015188973,0.741,-0.1115,0.7493418779000001,2.21,-1.13,2.4821361768
2020-03-21 19:30:00,3.046,0.7955,3.148163949,0.586,-0.0745,0.5907167257,2.46,0.87,2.6093102537,2.936,-1.2745,3.2006946512,0.586,-0.0745,0.5907167257,2.35,-1.2,2.6386549604000002
2020-03-21 20:00:00,2.878,0.776,2.9807817765999998,0.668,-0.094,0.6745813517,2.21,0.87,2.3750789461,2.778,-1.294,3.0645913268,0.668,-0.094,0.6745813517,2.11,-1.2,2.4273648263
2020-03-21 20:30:00,2.7455,0.798,2.8591212374,0.7055,-0.112,0.7143348305,2.04,0.91,2.2337636401,2.6455,-1.312,2.9529670249,0.7055,-0.112,0.7143348305,1.94,-1.2,2.2811400658
2020-03-21 21:00:00,2.6675,0.757,2.7728334334999998,0.7475,-0.123,0.7575521434,1.92,0.88,2.1120606052,2.5775,-1.323,2.8972116336,0.7475,-0.123,0.7575521434,1.83,-1.2,2.188355547
2020-03-21 21:30:00,2.5324999999999998,0.749,2.6409387062,0.7725000000000001,-0.131,0.7835287168,1.76,0.88,1.9677398202,2.4425,-1.331,2.7816123472000003,0.7725000000000001,-0.131,0.7835287168,1.67,-1.2,2.0564289436
2020-03-21 22:00:00,2.4225,0.712,2.5249653958,0.7325,-0.11800000000000001,0.7419435625,1.69,0.8300000000000001,1.8828170384,2.3325,-1.338,2.6890147359,0.7325,-0.11800000000000001,0.7419435625,1.6,-1.22,2.0120636173
2020-03-21 22:30:00,2.229,0.708,2.3387400454,0.609,-0.07200000000000001,0.613241388,1.62,0.78,1.7979988877,2.159,-1.3519999999999999,2.5473878778,0.609,-0.07200000000000001,0.613241388,1.55,-1.28,2.0101989951
2020-03-21 23:00:00,2.105,0.601,2.1891153464,0.655,-0.089,0.6610189105000001,1.45,0.6900000000000001,1.6058019802999999,2.055,-1.249,2.4047922987,0.655,-0.089,0.6610189105000001,1.4,-1.16,1.8181309084000001
2020-03-21 23:30:00,1.9105,-0.249,1.9266580522,0.6505000000000001,-0.089,0.6565601648,1.26,-0.16,1.2701181047,1.9505,-0.439,1.9992926874,0.6505000000000001,-0.089,0.6565601648,1.3,-0.35000000000000003,1.3462912018
2020-03-22 00:00:00,1.837,0.5995,1.9323481182000002,0.607,-0.07050000000000001,0.6110803957000001,1.23,0.67,1.4006427096,1.7770000000000001,-1.3105,2.2079717503,0.607,-0.07050000000000001,0.6110803957000001,1.17,-1.24,1.7048460341
2020-03-22 00:30:00,1.709,0.6055,1.8130943852999999,0.559,-0.0645,0.5627088501,1.15,0.67,1.3309395178,1.649,-1.3045,2.1025986897,0.559,-0.0645,0.5627088501,1.09,-1.24,1.6509694122
2020-03-22 01:00:00,1.6804999999999999,0.59,1.7810615514,0.5505,-0.06,0.5537601015,1.13,0.65,1.3036103712,1.6205,-1.3,2.0775033694,0.5505,-0.06,0.5537601015,1.07,-1.24,1.6378339354
2020-03-22 01:30:00,1.6075,0.5955,1.7142568361000001,0.5175000000000001,-0.0545,0.5203618933,1.09,0.65,1.2690941651,1.5474999999999999,-1.3245,2.0369232926,0.5175000000000001,-0.0545,0.5203618933,1.03,-1.27,1.6351758315
2020-03-22 02:00:00,1.5605,0.6255000000000001,1.6811931775,0.5005000000000001,-0.0545,0.5034585385,1.06,0.68,1.2593649193,1.5005000000000002,-1.3245,2.0014495997,0.5005000000000001,-0.0545,0.5034585385,1.0,-1.27,1.6164467204
2020-03-22 02:30:00,1.5225,0.616,1.6423952782,0.5225000000000001,-0.064,0.5264050247000001,1.0,0.68,1.2092973166,1.4625,-1.374,2.0066843922,0.5225000000000001,-0.064,0.5264050247000001,0.9400000000000001,-1.31,1.6123585209
2020-03-22 03:00:00,1.49,0.636,1.6200604927,0.58,-0.074,0.5847016333,0.91,0.71,1.1542096863,1.43,-1.384,1.9900643206000002,0.58,-0.074,0.5847016333,0.85,-1.31,1.5616017418
2020-03-22 03:30:00,1.464,0.629,1.5934042174,0.614,-0.081,0.6193197882,0.85,0.71,1.1075197515,1.404,-1.391,1.9763848309,0.614,-0.081,0.6193197882,0.79,-1.31,1.5297712247000002
2020-03-22 04:00:00,1.4275,-0.004,1.4275056042,0.5075000000000001,-0.054,0.5103648205,0.92,0.05,0.9213576938,1.4175,-0.754,1.6055597932999999,0.5075000000000001,-0.054,0.5103648205,0.91,-0.7000000000000001,1.1480853627
2020-03-22 04:30:00,1.3895,-0.3305,1.4282648564,0.4995,-0.0505,0.5020463126,0.89,-0.28,0.9330058949000001,1.4095,-0.4305,1.4737776291,0.4995,-0.0505,0.5020463126,0.91,-0.38,0.9861541462000001
2020-03-22 05:00:00,1.393,-0.339,1.4336561652,0.503,-0.059000000000000004,0.5064484179000001,0.89,-0.28,0.9330058949000001,1.413,-0.419,1.4738147781,0.503,-0.059000000000000004,0.5064484179000001,0.91,-0.36,0.9786214794
2020-03-22 05:30:00,1.438,-0.365,1.4836000135,0.628,-0.085,0.6337262816,0.81,-0.28,0.8570297544000001,1.458,-0.365,1.5029933466,0.628,-0.085,0.6337262816,0.8300000000000001,-0.28,0.8759566199000001
2020-03-22 06:00:00,1.4545,-0.3745,1.5019389135,0.48450000000000004,-0.044500000000000005,0.48653930980000004,0.97,-0.33,1.0245974819,1.4745,-0.35450000000000004,1.5165159083000002,0.48450000000000004,-0.044500000000000005,0.48653930980000004,0.99,-0.31,1.0374005976
2020-03-22 06:30:00,1.49,-0.363,1.5335804511000002,0.6000000000000001,-0.073,0.6044245197,0.89,-0.29,0.9360555539000001,1.51,-0.343,1.5484666609,0.6000000000000001,-0.073,0.6044245197,0.91,-0.27,0.9492101980000001
2020-03-22 07:00:00,1.5775000000000001,-0.34450000000000003,1.614678451,0.6475000000000001,-0.0845,0.6529904287,0.93,-0.26,0.9656603958000001,1.5975000000000001,-0.35450000000000004,1.6363607487,0.6475000000000001,-0.0845,0.6529904287,0.9500000000000001,-0.27,0.98762341
2020-03-22 07:30:00,1.72,-0.3245,1.7503428950000002,0.56,-0.0645,0.5637022707,1.16,-0.26,1.1887808881,1.73,-0.3345,1.7620415006,0.56,-0.0645,0.5637022707,1.17,-0.27,1.2007497658
2020-03-22 08:00:00,1.831,-0.315,1.8578982749000001,0.811,-0.145,0.8238604251,1.02,-0.17,1.0340696302,1.841,-0.315,1.8677542665,0.811,-0.145,0.8238604251,1.03,-0.17,1.0439348639
2020-03-22 08:30:00,1.966,-0.3085,1.9900573484000001,0.846,-0.1585,0.8607196117,1.12,-0.15,1.13,1.986,-0.3285,2.0129849105,0.846,-0.1585,0.8607196117,1.1400000000000001,-0.17,1.1526057435000001
2020-03-22 09:00:00,2.1305,-0.305,2.152221004,0.8405,-0.155,0.8546725981000001,1.29,-0.15,1.2986916493,2.1505,-0.28500000000000003,2.169302941,0.8405,-0.155,0.8546725981000001,1.31,-0.13,1.3164345787
2020-03-22 09:30:00,2.3205,-0.24650000000000002,2.3335557632,0.7705000000000001,-0.1265,0.7808152791,1.55,-0.12,1.5546382215999999,2.3305,-0.28650000000000003,2.3480443991,0.7705000000000001,-0.1265,0.7808152791,1.56,-0.16,1.5681836627
2020-03-22 10:00:00,2.4825,0.5665,2.5463166535,0.7725000000000001,-0.12350000000000001,0.7823097213,1.71,0.6900000000000001,1.8439631233,2.4325,-1.0335,2.6429488266,0.7725000000000001,-0.12350000000000001,0.7823097213,1.6600000000000001,-0.91,1.8930662957000002
2020-03-22 10:30:00,2.5575,0.835,2.6903589445,0.7775000000000001,-0.125,0.7874841268,1.78,0.96,2.0223748416,2.4775,-1.255,2.7772344608,0.7775000000000001,-0.125,0.7874841268,1.7000000000000002,-1.13,2.0412986063
2020-03-22 11:00:00,2.6335,0.841,2.7645258635000003,0.6235,-0.079,0.6284848845000001,2.01,0.92,2.2105429197,2.5535,-1.249,2.8425979754,0.6235,-0.079,0.6284848845000001,1.9300000000000002,-1.17,2.2569448376
2020-03-22 11:30:00,2.7365,0.846,2.8642884369,0.5865,-0.074,0.5911499387,2.15,0.92,2.3385679379,2.6565000000000003,-1.244,2.9333476183,0.5865,-0.074,0.5911499387,2.07,-1.17,2.3777720665
2020-03-22 12:00:00,2.8655,0.8535,2.9899084434,0.5555,-0.0665,0.5594662635000001,2.31,0.92,2.4864633518,2.7755,-1.2365,3.0384753578,0.5555,-0.0665,0.5594662635000001,2.22,-1.17,2.5094421691
2020-03-22 12:30:00,2.8825000000000003,0.862,3.0086292975,0.5225000000000001,-0.058,0.5257092828000001,2.36,0.92,2.5329824318,2.7925,-1.228,3.0505803136,0.5225000000000001,-0.058,0.5257092828000001,2.27,-1.17,2.5537815098000003
2020-03-22 13:00:00,2.9105,0.8495,3.0319400555,0.5505,-0.07050000000000001,0.5549959459,2.36,0.92,2.5329824318,2.8205,-1.2405,3.0812433367,0.5505,-0.07050000000000001,0.5549959459,2.27,-1.17,2.5537815098000003
2020-03-22 13:30:00,2.8120000000000003,0.8515,2.9380939825,0.592,-0.0685,0.5959498721,2.22,0.92,2.4030813553,2.732,-1.2385,2.999617684,0.592,-0.0685,0.5959498721,2.14,-1.17,2.4389546941
2020-03-22 14:00:00,2.766,0.857,2.8957218444,0.546,-0.063,0.5496225978,2.22,0.92,2.4030813553,2.686,-1.263,2.9681248289,0.546,-0.063,0.5496225978,2.14,-1.2,2.453487314
2020-03-22 14:30:00,2.649,0.8290000000000001,2.7756876625,0.519,-0.061,0.522572483,2.13,0.89,2.3084626919,2.569,-1.2610000000000001,2.8617969879,0.519,-0.061,0.522572483,2.05,-1.2,2.375394704
2020-03-22 15:00:00,2.6065,0.8295,2.7353084835,0.5265000000000001,-0.060500000000000005,0.5299646215,2.08,0.89,2.2624102192,2.5165,-1.2905,2.8281022789,0.5265000000000001,-0.060500000000000005,0.5299646215,1.99,-1.23,2.3394443785
2020-03-22 15:30:00,2.516,0.8345,2.6507821958999997,0.47600000000000003,-0.0555,0.4792246342,2.04,0.89,2.225690904,2.436,-1.2855,2.7543794673,0.47600000000000003,-0.0555,0.4792246342,1.96,-1.23,2.3139792566
2020-03-22 16:00:00,2.5085,0.7855000000000001,2.6286084722,0.4685,-0.0545,0.47165930500000003,2.04,0.84,2.2061731573,2.4285,-1.2845,2.7472809285,0.4685,-0.0545,0.47165930500000003,1.96,-1.23,2.3139792566
2020-03-22 16:30:00,2.5869999999999997,0.7815000000000001,2.7024639220999997,0.497,-0.0585,0.5004310642,2.09,0.84,2.2524875138000002,2.387,-1.2885,2.7125635937,0.497,-0.0585,0.5004310642,1.8900000000000001,-1.23,2.2549944568
2020-03-22 17:00:00,2.6925,0.798,2.8082664136,0.5725,-0.07200000000000001,0.5770097486,2.12,0.87,2.2915715132,2.3525,-1.302,2.6887655625,0.5725,-0.07200000000000001,0.5770097486,1.78,-1.23,2.163631207
2020-03-22 17:30:00,2.6985,0.8240000000000001,2.8215028354,0.6585000000000001,-0.08600000000000001,0.6640920493,2.04,0.91,2.2337636401,2.3685,-1.3559999999999999,2.7291991957,0.6585000000000001,-0.08600000000000001,0.6640920493,1.71,-1.27,2.130023474
2020-03-22 18:00:00,2.718,0.8160000000000001,2.8378477760000003,0.6980000000000001,-0.094,0.704301072,2.02,0.91,2.2155134845,2.498,-1.324,2.82718588,0.6980000000000001,-0.094,0.704301072,1.8,-1.23,2.1801146759
2020-03-22 18:30:00,2.672,0.4595,2.7112219109,0.752,-0.1105,0.7600751608,1.92,0.5700000000000001,2.0028230077,2.612,-1.0005,2.7970599296,0.752,-0.1105,0.7600751608,1.8599999999999999,-0.89,2.0619650821
2020-03-22 19:00:00,2.767,-0.1595,2.7715932692000003,0.747,-0.1095,0.7549829468,2.02,-0.05,2.0206187171,2.797,-0.35950000000000004,2.8200087323,0.747,-0.1095,0.7549829468,2.05,-0.25,2.0651876428
2020-03-22 19:30:00,2.8195,-0.139,2.8229242374,0.6695,-0.089,0.6753897023000001,2.15,-0.05,2.1505813168,2.8595,-0.379,2.8845071069,0.6695,-0.089,0.6753897023000001,2.19,-0.29,2.2091174708
2020-03-22 20:00:00,2.724,-0.11950000000000001,2.7266199313,0.5740000000000001,-0.0695,0.5781922258000001,2.15,-0.05,2.1505813168,2.7640000000000002,-0.3895,2.7913090567000003,0.5740000000000001,-0.0695,0.5781922258000001,2.19,-0.32,2.2132555207
2020-03-22 20:30:00,2.625,-0.1865,2.6316168509,0.545,-0.0765,0.5503428477,2.08,-0.11,2.082906623,2.6550000000000002,-0.3765,2.6815624643,0.545,-0.0765,0.5503428477,2.11,-0.30000000000000004,2.1312203077
2020-03-22 21:00:00,2.5495,-0.23650000000000002,2.560445762,0.7695000000000001,-0.1265,0.7798285068,1.78,-0.11,1.7833956375,2.5695,-0.34650000000000003,2.5927577018,0.7695000000000001,-0.1265,0.7798285068,1.8,-0.22,1.8133946068
2020-03-22 21:30:00,2.4635,-0.098,2.4654484886,0.6835,-0.098,0.6904898623,1.78,0.0,1.78,2.4435000000000002,-0.508,2.4957476335,0.6835,-0.098,0.6904898623,1.76,-0.41000000000000003,1.8071247881999999
2020-03-22 22:00:00,2.392,0.6995,2.4921806215,0.782,-0.1305,0.7928141333000001,1.6099999999999999,0.8300000000000001,1.8113530854,2.312,-1.3005,2.652667384,0.782,-0.1305,0.7928141333000001,1.53,-1.17,1.9260841103000002
2020-03-22 22:30:00,2.3515,0.6975,2.45276548,0.7915000000000001,-0.1325,0.8025138628,1.56,0.8300000000000001,1.7670597047,2.2815,-1.3025,2.6271179075,0.7915000000000001,-0.1325,0.8025138628,1.49,-1.17,1.8944656239
2020-03-22 23:00:00,2.24,0.509,2.2971027404,0.81,-0.14100000000000001,0.8221806371,1.43,0.65,1.5707959766,2.2,-1.121,2.4691377037,0.81,-0.14100000000000001,0.8221806371,1.3900000000000001,-0.98,1.7007351352
2020-03-22 23:30:00,2.0645,-0.29050000000000004,2.0848382431,0.8345,-0.1505,0.8479625581,1.23,-0.14,1.2379418403,2.0945,-0.3305,2.1204151716,0.8345,-0.1505,0.8479625581,1.26,-0.18,1.2727922061
2020-03-23 00:00:00,1.9355,-0.321,1.9619381361000001,0.8155,-0.14100000000000001,0.8275996919,1.12,-0.18,1.134372073,1.9655,-0.321,1.9915399193,0.8155,-0.14100000000000001,0.8275996919,1.15,-0.18,1.1640017182
2020-03-23 00:30:00,1.7890000000000001,-0.3405,1.8211153862,0.789,-0.1305,0.7997194821,1.0,-0.21,1.0218121158,1.8290000000000002,-0.3305,1.8586207924,0.789,-0.1305,0.7997194821,1.04,-0.2,1.0590561836
2020-03-23 01:00:00,1.7930000000000001,-0.3405,1.8250449994,0.793,-0.1305,0.8036661309,1.0,-0.21,1.0218121158,1.833,-0.3305,1.8625571803,0.793,-0.1305,0.8036661309,1.04,-0.2,1.0590561836
2020-03-23 01:30:00,1.6045,-0.3735,1.6473987071,0.6945,-0.0935,0.7007656527,0.91,-0.28,0.9521029356,1.6445,-0.3635,1.6841949115000001,0.6945,-0.0935,0.7007656527,0.9500000000000001,-0.27,0.98762341
2020-03-23 02:00:00,1.6785,-0.353,1.7152175518,0.7385,-0.113,0.7470952081000001,0.9400000000000001,-0.24,0.9701546269,1.6885,-0.333,1.7210233148,0.7385,-0.113,0.7470952081000001,0.9500000000000001,-0.22,0.9751410154000001
2020-03-23 02:30:00,1.6800000000000002,-0.34950000000000003,1.7159691868,0.74,-0.1095,0.7480576515,0.9400000000000001,-0.24,0.9701546269,1.69,-0.3295,1.7218217823000002,0.74,-0.1095,0.7480576515,0.9500000000000001,-0.22,0.9751410154000001
2020-03-23 03:00:00,1.613,-0.34650000000000003,1.649797336,0.673,-0.08650000000000001,0.6785361081,0.9400000000000001,-0.26,0.9752948272,1.623,-0.3365,1.6575165912,0.673,-0.08650000000000001,0.6785361081,0.9500000000000001,-0.25,0.9823441352000001
2020-03-23 03:30:00,1.576,-0.34900000000000003,1.6141799776,0.756,-0.11900000000000001,0.7653084346,0.8200000000000001,-0.23,0.8516454661,1.6059999999999999,-0.339,1.6413887413000001,0.756,-0.11900000000000001,0.7653084346,0.85,-0.22,0.8780091116000001
2020-03-23 04:00:00,1.5275,-0.35850000000000004,1.5690055768,0.8575,-0.1585,0.8720255157000001,0.67,-0.2,0.6992138443,1.5474999999999999,-0.35850000000000004,1.5884830814000002,0.8575,-0.1585,0.8720255157000001,0.6900000000000001,-0.2,0.7184010022
2020-03-23 04:30:00,1.596,-0.3435,1.6325465537000001,0.8260000000000001,-0.14350000000000002,0.8383723815,0.77,-0.2,0.7955501241,1.616,-0.3435,1.6521041886,0.8260000000000001,-0.14350000000000002,0.8383723815,0.79,-0.2,0.8149233093
2020-03-23 05:00:00,1.6360000000000001,-0.339,1.6707534229,0.636,-0.079,0.6408876657,1.0,-0.26,1.0332473082,1.6560000000000001,-0.329,1.6883651856,0.636,-0.079,0.6408876657,1.02,-0.25,1.0501904589
2020-03-23 05:30:00,1.704,-0.3215,1.7340640847,0.334,-0.021500000000000002,0.3346912757,1.37,-0.30000000000000004,1.4024621207,1.724,-0.3115,1.7519155944,0.334,-0.021500000000000002,0.3346912757,1.3900000000000001,-0.29,1.4199295757
2020-03-23 06:00:00,1.6795,-0.3365,1.7128784253,0.41950000000000004,-0.036500000000000005,0.4210849083,1.26,-0.30000000000000004,1.2952219887,1.6995,-0.3265,1.7305786604,0.41950000000000004,-0.036500000000000005,0.4210849083,1.28,-0.29,1.3124404748
2020-03-23 06:30:00,1.8375,-0.2275,1.8515297729,0.48750000000000004,-0.0475,0.4898086361,1.35,-0.18,1.3619471355,1.8675000000000002,-0.3675,1.903316185,0.48750000000000004,-0.0475,0.4898086361,1.38,-0.32,1.4166156854
2020-03-23 07:00:00,2.1985,-0.123,2.2019380668,0.3185,-0.013000000000000001,0.3187651957,1.88,-0.11,1.8832153355,2.2285,-0.353,2.2562848335,0.3185,-0.013000000000000001,0.3187651957,1.9100000000000001,-0.34,1.940025773
2020-03-23 07:30:00,2.496,0.84,2.6335557712,0.23600000000000002,0.0,0.23600000000000002,2.26,0.84,2.4110578591,2.406,-1.24,2.7067389974,0.23600000000000002,0.0,0.23600000000000002,2.17,-1.24,2.499299902
2020-03-23 08:00:00,2.4165,0.5245000000000001,2.4727661636000002,0.2665,-0.0055000000000000005,0.2665567482,2.15,0.53,2.2143622107,2.3765,-0.9255,2.5503534069000002,0.2665,-0.0055000000000000005,0.2665567482,2.11,-0.92,2.3018470844
