Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-03-23 08:30:00,2.6505,0.544,2.705750589,0.4005,-0.026000000000000002,0.4013430577,2.25,0.5700000000000001,2.3210773361,2.6005000000000003,-0.806,2.7225422403,0.4005,-0.026000000000000002,0.4013430577,2.2,-0.78,2.3341807985
2020-03-23 09:00:00,2.8985000000000003,0.908,3.0373946484,0.35850000000000004,-0.022,0.3591744005,2.54,0.93,2.7049029557,2.7984999999999998,-1.082,3.0003876833,0.35850000000000004,-0.022,0.3591744005,2.44,-1.06,2.6603007349
2020-03-23 09:30:00,2.8305,0.1655,2.8353342836,0.24050000000000002,-0.0045000000000000005,0.24054209610000002,2.59,0.17,2.5955731544000002,2.8305,-0.3345,2.8501965722,0.24050000000000002,-0.0045000000000000005,0.24054209610000002,2.59,-0.33,2.6109385286
2020-03-23 10:00:00,2.9945,-0.0165,2.994545458,0.2545,-0.006500000000000001,0.2545829924,2.74,-0.01,2.7400182481,3.0145,-0.1165,3.0167503211,0.2545,-0.006500000000000001,0.2545829924,2.76,-0.11,2.7621911592
2020-03-23 10:30:00,2.972,-0.018500000000000003,2.9720575785000003,0.28200000000000003,-0.0085,0.2821280738,2.69,-0.01,2.6900185873,2.992,-0.11850000000000001,2.9943457132,0.28200000000000003,-0.0085,0.2821280738,2.71,-0.11,2.7122315535
2020-03-23 11:00:00,2.761,-0.05,2.7614526974,0.341,-0.02,0.3415860067,2.42,-0.03,2.4201859433,2.781,-0.17,2.7861911277,0.341,-0.02,0.3415860067,2.44,-0.15,2.4446063078
2020-03-23 11:30:00,2.8885,-0.0415,2.8887981065,0.2985,-0.0115,0.2987214421,2.59,-0.03,2.5901737393,2.9185,-0.1315,2.9214610215,0.2985,-0.0115,0.2987214421,2.62,-0.12,2.6227466519
2020-03-23 12:00:00,2.9525,-0.0095,2.9525152836,0.3925,-0.029500000000000002,0.39360703750000003,2.56,0.02,2.5600781238,2.9825,-0.1095,2.9845094237,0.3925,-0.029500000000000002,0.39360703750000003,2.59,-0.08,2.5912352267000003
2020-03-23 12:30:00,2.831,-0.022500000000000003,2.8310894105,0.35100000000000003,-0.022500000000000003,0.3517204145,2.48,0.0,2.48,2.8609999999999998,-0.1325,2.8640665582000002,0.35100000000000003,-0.022500000000000003,0.3517204145,2.51,-0.11,2.5124092022999998
2020-03-23 13:00:00,2.855,-0.0565,2.8555590083,0.315,-0.0165,0.3154318468,2.54,-0.04,2.5403149411,2.875,-0.1265,2.8777816543,0.315,-0.0165,0.3154318468,2.56,-0.11,2.5623621914
2020-03-23 13:30:00,2.8325,-0.091,2.8339614059000002,0.3225,-0.021,0.32318299770000003,2.51,-0.07,2.5109759059,2.8525,-0.131,2.8555064787,0.3225,-0.021,0.32318299770000003,2.5300000000000002,-0.11,2.5323901752999998
2020-03-23 14:00:00,2.8064999999999998,0.782,2.9134114454,0.3265,-0.018000000000000002,0.3269957951,2.48,0.8,2.605839596,2.6965,-1.048,2.8929943398,0.3265,-0.018000000000000002,0.3269957951,2.37,-1.03,2.5841439588
2020-03-23 14:30:00,2.721,0.7835000000000001,2.8315566832,0.331,-0.0165,0.3314109986,2.39,0.8,2.520337279,2.621,-1.0465,2.8221983010000002,0.331,-0.0165,0.3314109986,2.29,-1.03,2.5109759059
2020-03-23 15:00:00,2.7195,0.792,2.8324802293999998,0.2695,-0.008,0.2696187123,2.45,0.8,2.5773047937999998,2.6095,-1.058,2.8158221268,0.2695,-0.008,0.2696187123,2.34,-1.05,2.5647806924000003
2020-03-23 15:30:00,2.762,0.7895000000000001,2.8726214944,0.28200000000000003,-0.0105,0.282195411,2.48,0.8,2.605839596,2.652,-1.0605,2.8561800101,0.28200000000000003,-0.0105,0.282195411,2.37,-1.05,2.5921805493
2020-03-23 16:00:00,2.7705,0.7895000000000001,2.8807951159,0.29050000000000004,-0.0105,0.29068969710000003,2.48,0.8,2.605839596,2.6605,-1.0605,2.8640741087,0.29050000000000004,-0.0105,0.29068969710000003,2.37,-1.05,2.5921805493
2020-03-23 16:30:00,2.88,0.793,2.9871807779,0.28,-0.007,0.2800874863,2.6,0.8,2.7202941017,2.77,-1.057,2.9648185442,0.28,-0.007,0.2800874863,2.49,-1.05,2.702332326
2020-03-23 17:00:00,2.9939999999999998,0.792,3.0969824023,0.304,-0.008,0.3041052449,2.69,0.8,2.8064390248,2.884,-1.058,3.0719407546,0.304,-0.008,0.3041052449,2.58,-1.05,2.7854802099000002
2020-03-23 17:30:00,2.906,0.715,2.9926678733000003,0.366,-0.015,0.36630724810000004,2.54,0.73,2.6428204631,2.7960000000000003,-1.115,3.0101230872,0.366,-0.015,0.36630724810000004,2.43,-1.1,2.6673769887
2020-03-23 18:00:00,2.8025,0.5195000000000001,2.8502432352,0.3325,-0.0105,0.3326657482,2.47,0.53,2.5262224763,2.7625,-0.9705,2.9280157957,0.3325,-0.0105,0.3326657482,2.43,-0.96,2.6127571644
2020-03-23 18:30:00,2.964,-0.1335,2.9670049292,0.354,-0.0135,0.3542573217,2.61,-0.12,2.6127571644,2.9939999999999998,-0.3035,3.0093434915,0.354,-0.0135,0.3542573217,2.64,-0.29,2.6558802684
2020-03-23 19:00:00,2.9985,-0.1635,3.0029542954,0.3285,-0.0135,0.3287772802,2.67,-0.15,2.6742101637999998,3.0285,-0.2535,3.0390910648,0.3285,-0.0135,0.3287772802,2.7,-0.24,2.7106456795
2020-03-23 19:30:00,3.2205,-0.11850000000000001,3.2226793976,0.3405,-0.018500000000000003,0.34100219940000004,2.88,-0.1,2.8817355881,3.2505,-0.2285,3.2585215206,0.3405,-0.018500000000000003,0.34100219940000004,2.91,-0.21,2.9175674798999998
2020-03-23 20:00:00,3.049,0.583,3.1042374265,0.389,-0.027,0.3899358922,2.66,0.61,2.7290474529,2.979,-1.007,3.1445969535,0.389,-0.027,0.3899358922,2.59,-0.98,2.7692056623
2020-03-23 20:30:00,2.8935,0.2595,2.9051131647,0.2535,-0.0005,0.2535004931,2.64,0.26,2.652772135,2.8435,-0.7105,2.9309217833,0.2535,-0.0005,0.2535004931,2.59,-0.71,2.6855539466
2020-03-23 21:00:00,2.6275,-0.2315,2.6376786195,0.3375,-0.021500000000000002,0.33818412140000004,2.29,-0.21,2.2996086624,2.6475,-0.2615,2.6603831491000003,0.3375,-0.021500000000000002,0.33818412140000004,2.31,-0.24,2.322434068
2020-03-23 21:30:00,2.573,-0.25,2.5851168252,0.313,-0.02,0.3136383267,2.26,-0.23,2.271673392,2.593,-0.26,2.6060024942,0.313,-0.02,0.3136383267,2.2800000000000002,-0.24,2.2925967809
2020-03-23 22:00:00,2.4895,-0.0785,2.4907373406,0.40950000000000003,-0.0385,0.4113058473,2.08,-0.04,2.0803845798,2.4895,-0.42850000000000005,2.5261081727,0.40950000000000003,-0.0385,0.4113058473,2.08,-0.39,2.1162466775
2020-03-23 22:30:00,2.3675,0.17200000000000001,2.3737397183,0.34750000000000003,-0.028,0.3486262325,2.02,0.2,2.0298768436,2.3675,-0.708,2.471096973,0.34750000000000003,-0.028,0.3486262325,2.02,-0.68,2.1313845265
2020-03-23 23:00:00,2.1295,-0.2985,2.1503191624,0.35950000000000004,-0.0285,0.36062792460000004,1.77,-0.27,1.7904747974,2.1695,-0.2985,2.1899389261,0.35950000000000004,-0.0285,0.36062792460000004,1.81,-0.27,1.8300273222
2020-03-23 23:30:00,1.8425,-0.328,1.8714674055,0.35250000000000004,-0.028,0.3536103081,1.49,-0.30000000000000004,1.5199013126,1.8925,-0.318,1.9190310706,0.35250000000000004,-0.028,0.3536103081,1.54,-0.29,1.5670673247
2020-03-24 00:00:00,1.7875,-0.331,1.8178881291,0.35750000000000004,-0.031,0.3588415388,1.43,-0.30000000000000004,1.4611296999,1.8275000000000001,-0.321,1.8554776339,0.35750000000000004,-0.031,0.3588415388,1.47,-0.29,1.4983324064
2020-03-24 00:30:00,1.748,-0.343,1.7813346120000002,0.338,-0.023,0.3387816406,1.4100000000000001,-0.32,1.4458561478,1.788,-0.333,1.8187448969000002,0.338,-0.023,0.3387816406,1.45,-0.31,1.4827676824
2020-03-24 01:00:00,1.744,-0.312,1.7716884602,0.334,-0.022,0.33472376670000004,1.4100000000000001,-0.29,1.4395138068,1.784,-0.382,1.82443964,0.334,-0.022,0.33472376670000004,1.45,-0.36,1.4940214189
2020-03-24 01:30:00,1.538,-0.311,1.5691287391,0.318,-0.021,0.3186926419,1.22,-0.29,1.2539936204,1.588,-0.441,1.6480973879,0.318,-0.021,0.3186926419,1.27,-0.42,1.3376471882
2020-03-24 02:00:00,1.654,-0.3075,1.6823413001,0.304,-0.0175,0.3045032841,1.35,-0.29,1.3807968714,1.694,-0.4375,1.7495834504,0.304,-0.0175,0.3045032841,1.3900000000000001,-0.42,1.4520674915
2020-03-24 02:30:00,1.607,-0.3015,1.6350386081,0.307,-0.0115,0.3072153154,1.3,-0.29,1.3319534526,1.647,-0.4015,1.6952319163,0.307,-0.0115,0.3072153154,1.34,-0.39,1.3956002293
2020-03-24 03:00:00,1.51,-0.3005,1.5396104215,0.30000000000000004,-0.0105,0.3001836938,1.21,-0.29,1.2442668524,1.55,-0.4005,1.6009060715999999,0.30000000000000004,-0.0105,0.3001836938,1.25,-0.39,1.3094273558
2020-03-24 03:30:00,1.542,-0.2985,1.5706260694,0.28200000000000003,-0.0085,0.2821280738,1.26,-0.29,1.2929423808,1.5819999999999999,-0.3985,1.6314184779,0.28200000000000003,-0.0085,0.2821280738,1.3,-0.39,1.3572398462
2020-03-24 04:00:00,1.4395,-0.342,1.4795689406,0.3095,-0.012,0.3097325459,1.13,-0.33,1.177200068,1.4695,-0.402,1.5234940925,0.3095,-0.012,0.3097325459,1.16,-0.39,1.2238055401
2020-03-24 04:30:00,1.4795,-0.35850000000000004,1.5223148492,0.28950000000000004,-0.0085,0.2896247572,1.19,-0.35000000000000003,1.2404031603,1.4995,-0.35850000000000004,1.5417595468,0.28950000000000004,-0.0085,0.2896247572,1.21,-0.35000000000000003,1.2596031121
2020-03-24 05:00:00,1.595,-0.357,1.6344644383,0.305,-0.007,0.3050803173,1.29,-0.35000000000000003,1.3366375724,1.615,-0.357,1.6539873035000001,0.305,-0.007,0.3050803173,1.31,-0.35000000000000003,1.3559498516000001
2020-03-24 05:30:00,1.6425,-0.355,1.6804259133000001,0.3025,-0.005,0.3025413195,1.34,-0.35000000000000003,1.3849548729,1.6625,-0.355,1.6999797793,0.3025,-0.005,0.3025413195,1.3599999999999999,-0.35000000000000003,1.4043147795
2020-03-24 06:00:00,1.6065,-0.263,1.627885515,0.2665,-0.003,0.26651688500000004,1.34,-0.26,1.3649908425000001,1.6265,-0.453,1.6884049425,0.2665,-0.003,0.26651688500000004,1.3599999999999999,-0.45,1.4325152704000002
2020-03-24 06:30:00,1.7005,0.4555,1.7604489484,0.36050000000000004,-0.0145,0.360791491,1.34,0.47000000000000003,1.4200352108,1.6804999999999999,-1.0745,1.9946504706,0.36050000000000004,-0.0145,0.360791491,1.32,-1.06,1.6929264603
2020-03-24 07:00:00,1.9705,0.7195,2.0977489125,0.3405,-0.0105,0.3406618558,1.63,0.73,1.7860011197999999,1.9005,-1.2805,2.2916327149,0.3405,-0.0105,0.3406618558,1.56,-1.27,2.0115914098
2020-03-24 07:30:00,2.169,0.721,2.2856950803,0.319,-0.009000000000000001,0.31912693400000003,1.85,0.73,1.9888187449,2.089,-1.219,2.4186529309,0.319,-0.009000000000000001,0.31912693400000003,1.77,-1.21,2.1440615663
2020-03-24 08:00:00,2.2355,0.11,2.2382046935,0.3855,-0.02,0.3860184581,1.85,0.13,1.8545619429,2.2255,-0.59,2.3023792585000002,0.3855,-0.02,0.3860184581,1.8399999999999999,-0.5700000000000001,1.9262658176
2020-03-24 08:30:00,2.379,-0.0815,2.3803956079,0.34900000000000003,-0.0115,0.3491894185,2.03,-0.07,2.031206538,2.409,-0.2715,2.4242510699,0.34900000000000003,-0.0115,0.3491894185,2.06,-0.26,2.0763429389
2020-03-24 09:00:00,2.4915000000000003,-0.033,2.4917185335,0.28150000000000003,-0.003,0.2815159853,2.21,-0.03,2.2102036105,2.5215,-0.263,2.5351787412,0.28150000000000003,-0.003,0.2815159853,2.24,-0.26,2.2550388023
2020-03-24 09:30:00,2.542,-0.034,2.5422273698,0.292,-0.004,0.292027396,2.25,-0.03,2.2501999911,2.582,-0.264,2.5954614233,0.292,-0.004,0.292027396,2.29,-0.26,2.3047125634
2020-03-24 10:00:00,2.5875,-0.036000000000000004,2.5877504227,0.3075,-0.006,0.307558531,2.2800000000000002,-0.03,2.2801973599,2.6275,-0.266,2.6409301865,0.3075,-0.006,0.307558531,2.32,-0.26,2.334523506
2020-03-24 10:30:00,2.525,-0.036500000000000005,2.5252637981,0.315,-0.006500000000000001,0.3150670564,2.21,-0.03,2.2102036105,2.565,-0.24650000000000002,2.5768172714,0.315,-0.006500000000000001,0.3150670564,2.25,-0.24,2.2627637968
2020-03-24 11:00:00,2.3775,-0.1495,2.3821957308,0.3375,-0.0095,0.33763367720000004,2.04,-0.14,2.0447982786,2.4075,-0.2495,2.4203938729,0.3375,-0.0095,0.33763367720000004,2.07,-0.24,2.0838665984
2020-03-24 11:30:00,2.548,-0.092,2.5496603694999997,0.368,-0.012,0.36819560020000003,2.18,-0.08,2.181467396,2.588,-0.202,2.5958713373,0.368,-0.012,0.36819560020000003,2.22,-0.19,2.2281157959
2020-03-24 12:00:00,2.581,-0.058,2.5816516031,0.401,-0.018000000000000002,0.4014037867,2.18,-0.04,2.1803669416,2.621,-0.168,2.6263786855999998,0.401,-0.018000000000000002,0.4014037867,2.22,-0.15,2.2250617969
2020-03-24 12:30:00,2.621,-0.052000000000000005,2.6215157829,0.331,-0.012,0.3312174512,2.29,-0.04,2.2903493183,2.651,-0.162,2.6559452178000003,0.331,-0.012,0.3312174512,2.32,-0.15,2.3248440808
2020-03-24 13:00:00,2.6665,-0.052000000000000005,2.6670069835,0.34650000000000003,-0.012,0.34670772990000004,2.32,-0.04,2.320344802,2.7065,-0.162,2.7113439933,0.34650000000000003,-0.012,0.34670772990000004,2.36,-0.15,2.3647621445
2020-03-24 13:30:00,2.5855,-0.08600000000000001,2.5869298889,0.3755,-0.016,0.37584072420000003,2.21,-0.07,2.2111083194,2.6155,-0.166,2.6207625322,0.3755,-0.016,0.37584072420000003,2.24,-0.15,2.2450167037
2020-03-24 14:00:00,2.5865,-0.0985,2.5883748762,0.4665,-0.0285,0.467369768,2.12,-0.07,2.1211553456,2.6165000000000003,-0.17850000000000002,2.6225816479,0.4665,-0.0285,0.467369768,2.15,-0.15,2.1552262062
2020-03-24 14:30:00,2.513,-0.1005,2.5150087972,0.463,-0.030500000000000003,0.4640035021,2.05,-0.07,2.0511947738,2.553,-0.2005,2.5608610368,0.463,-0.030500000000000003,0.4640035021,2.09,-0.17,2.0969024775
2020-03-24 15:00:00,2.4605,-0.11800000000000001,2.4633278811,0.47050000000000003,-0.028,0.4713324198,1.99,-0.09,1.9920341363,2.4905,-0.228,2.5009146827,0.47050000000000003,-0.028,0.4713324198,2.02,-0.2,2.0298768436
2020-03-24 15:30:00,2.4705,-0.12,2.4734126728,0.48050000000000004,-0.03,0.48143561360000003,1.99,-0.09,1.9920341363,2.5005,-0.23,2.5110556047,0.48050000000000004,-0.03,0.48143561360000003,2.02,-0.2,2.0298768436
2020-03-24 16:00:00,2.5195,-0.11950000000000001,2.5223323532,0.4595,-0.029500000000000002,0.4604459795,2.06,-0.09,2.0619650821,2.5395,-0.2295,2.5498491132,0.4595,-0.029500000000000002,0.4604459795,2.08,-0.2,2.0895932619
2020-03-24 16:30:00,2.6814999999999998,-0.1125,2.6838588823,0.4615,-0.022500000000000003,0.4620481577,2.22,-0.09,2.2218235754,2.7115,-0.2225,2.7206136256,0.4615,-0.022500000000000003,0.4620481577,2.25,-0.2,2.2588713996
2020-03-24 17:00:00,2.7735000000000003,0.47250000000000003,2.8134602361,0.4535,-0.0175,0.45383752600000005,2.32,0.49,2.3711811403,2.7235,-0.8575,2.8553035741,0.4535,-0.0175,0.45383752600000005,2.27,-0.84,2.4204338454
2020-03-24 17:30:00,2.877,0.3715,2.900886287,0.40700000000000003,-0.0085,0.4070887495,2.47,0.38,2.4990598232,2.8369999999999997,-0.7585000000000001,2.9366462589,0.40700000000000003,-0.0085,0.4070887495,2.43,-0.75,2.5431083343000003
2020-03-24 18:00:00,2.9115,-0.137,2.9147214704,0.3915,-0.007,0.3915625748,2.52,-0.13,2.5233509467,2.9415,-0.23700000000000002,2.9510322347,0.3915,-0.007,0.3915625748,2.55,-0.23,2.5603515384
2020-03-24 18:30:00,2.935,-0.138,2.9382425019,0.395,-0.008,0.3950810044,2.54,-0.13,2.5433245959,2.965,-0.268,2.9770873350000002,0.395,-0.008,0.3950810044,2.5700000000000003,-0.26,2.5831182706
2020-03-24 19:00:00,2.8555,0.0825,2.8566915304,0.4655,-0.0275,0.46631159110000003,2.39,0.11,2.3925300416,2.8555,-0.5575,2.9094134288999998,0.4655,-0.0275,0.46631159110000003,2.39,-0.53,2.4480604568
2020-03-24 19:30:00,2.956,0.14450000000000002,2.9595297346000002,0.456,-0.025500000000000002,0.4567124369,2.5,0.17,2.5057733337,2.946,-0.5855,3.003618859,0.456,-0.025500000000000002,0.4567124369,2.49,-0.56,2.5521951336
2020-03-24 20:00:00,2.931,-0.1345,2.9340843972,0.431,-0.0245,0.43169578410000004,2.5,-0.11,2.5024188299,2.971,-0.3045,2.9865634515,0.431,-0.0245,0.43169578410000004,2.54,-0.28,2.5553864678
2020-03-24 20:30:00,2.6915,-0.1685,2.6967692708,0.4015,-0.018500000000000003,0.40192598820000003,2.29,-0.15,2.2949074055,2.7315,-0.3285,2.7511823822,0.4015,-0.018500000000000003,0.40192598820000003,2.33,-0.31,2.3505318547
2020-03-24 21:00:00,2.6025,-0.202,2.6103276135,0.3325,-0.012,0.3327164709,2.27,-0.19,2.2779376638,2.6325000000000003,-0.322,2.6521199538999998,0.3325,-0.012,0.3327164709,2.3,-0.31,2.3207972768
2020-03-24 21:30:00,2.505,-0.254,2.5178445147,0.275,-0.004,0.27502908940000004,2.23,-0.25,2.2439696968,2.545,-0.314,2.5642973697,0.275,-0.004,0.27502908940000004,2.27,-0.31,2.2910696192
2020-03-24 22:00:00,2.364,-0.2545,2.3776598264,0.264,-0.0045000000000000005,0.2640383495,2.1,-0.25,2.1148285983,2.394,-0.35450000000000004,2.4201045948,0.264,-0.0045000000000000005,0.2640383495,2.13,-0.35000000000000003,2.1585643377
2020-03-24 22:30:00,2.202,-0.252,2.2163727123,0.242,-0.002,0.2420082643,1.96,-0.25,1.975879551,2.252,-0.352,2.2793437652,0.242,-0.002,0.2420082643,2.01,-0.35000000000000003,2.0402450833
2020-03-24 23:00:00,1.8915000000000002,-0.28450000000000003,1.9127761239,0.2315,-0.0045000000000000005,0.2315437324,1.6600000000000001,-0.28,1.6834488409000001,1.9515,-0.4045,1.9929808077,0.2315,-0.0045000000000000005,0.2315437324,1.72,-0.4,1.7658992044000001
2020-03-24 23:30:00,1.7405,-0.28800000000000003,1.7641667295999999,0.2505,-0.008,0.250627712,1.49,-0.28,1.5160804728000001,1.7905000000000002,-0.428,1.8409438476000002,0.2505,-0.008,0.250627712,1.54,-0.42,1.5962455951
2020-03-25 00:00:00,1.6775,-0.1375,1.6831258123000001,0.24750000000000003,-0.007500000000000001,0.2476136103,1.43,-0.13,1.4358969322,1.6875,-0.5875,1.7868442853,0.24750000000000003,-0.007500000000000001,0.2476136103,1.44,-0.58,1.5524174696
2020-03-25 00:30:00,1.579,0.5585,1.6748621584999999,0.229,-0.0015,0.2290049126,1.35,0.56,1.4615402834,1.5190000000000001,-1.2915,1.9938237761000002,0.229,-0.0015,0.2290049126,1.29,-1.29,1.8243354955000002
2020-03-25 01:00:00,1.5390000000000001,0.5285000000000001,1.6272164115,0.229,-0.0015,0.2290049126,1.31,0.53,1.4131525042,1.479,-1.2915,1.9635206263,0.229,-0.0015,0.2290049126,1.25,-1.29,1.7962739212
2020-03-25 01:30:00,1.5305,0.5285000000000001,1.6191795762,0.2205,-0.0015,0.220505102,1.31,0.53,1.4131525042,1.4705,-1.2915,1.9571260818,0.2205,-0.0015,0.220505102,1.25,-1.29,1.7962739212
2020-03-25 02:00:00,1.5510000000000002,0.5555,1.6474772381,0.211,-0.0045000000000000005,0.21104798030000002,1.34,0.56,1.4523085072000002,1.461,-1.2945,1.9519864882,0.211,-0.0045000000000000005,0.21104798030000002,1.25,-1.29,1.7962739212
2020-03-25 02:30:00,1.416,0.2305,1.4346380205,0.23600000000000002,-0.0095,0.23619113020000002,1.18,0.24,1.2041594579,1.396,-0.9895,1.7111184208,0.23600000000000002,-0.0095,0.23619113020000002,1.16,-0.98,1.5185519418
2020-03-25 03:00:00,1.3665,-0.3015,1.3993657492,0.2565,-0.0115,0.2567576679,1.11,-0.29,1.1472575997,1.3965,-0.4315,1.4616444506000001,0.2565,-0.0115,0.2567576679,1.1400000000000001,-0.42,1.2149074039
2020-03-25 03:30:00,1.3375,-0.305,1.3718349937,0.2675,-0.015,0.2679202307,1.07,-0.29,1.1086027242,1.3875,-0.435,1.4540912110000002,0.2675,-0.015,0.2679202307,1.12,-0.42,1.1961605243
2020-03-25 04:00:00,1.3755,0.029,1.3758056731,0.24550000000000002,-0.011,0.24574631230000002,1.13,0.04,1.130707743,1.3655,-0.801,1.5830954646,0.24550000000000002,-0.011,0.24574631230000002,1.12,-0.79,1.3705838172
2020-03-25 04:30:00,1.389,0.5275000000000001,1.4857917923000001,0.219,-0.0025,0.2190142689,1.17,0.53,1.2844454056,1.339,-1.2725,1.8472079607,0.219,-0.0025,0.2190142689,1.12,-1.27,1.6933103673
2020-03-25 05:00:00,1.4585,0.5725,1.5668371007,0.20850000000000002,0.0025,0.2085149875,1.25,0.5700000000000001,1.3738267722,1.3985,-1.2974999999999999,1.9076971720000002,0.20850000000000002,0.0025,0.2085149875,1.19,-1.3,1.7624131184
2020-03-25 05:30:00,1.446,0.30000000000000004,1.4767924702,0.216,0.0,0.216,1.23,0.30000000000000004,1.2660568708,1.4060000000000001,-1.03,1.74291021,0.216,0.0,0.216,1.19,-1.03,1.5738487856
2020-03-25 06:00:00,1.443,-0.2715,1.4683191921,0.213,-0.0015,0.2130052816,1.23,-0.27,1.2592855117,1.483,-0.49150000000000005,1.5623255903,0.213,-0.0015,0.2130052816,1.27,-0.49,1.3612494261
2020-03-25 06:30:00,1.5345,-0.2275,1.5512725421,0.21450000000000002,0.0025,0.2145145683,1.32,-0.23,1.339888055,1.5645,-0.48750000000000004,1.6386935345,0.21450000000000002,0.0025,0.2145145683,1.35,-0.49,1.4361754767
2020-03-25 07:00:00,1.6485,0.044,1.6490870959000001,0.2185,0.004,0.2185366102,1.43,0.04,1.4305593312,1.6684999999999999,-0.6960000000000001,1.8078463015000001,0.2185,0.004,0.2185366102,1.45,-0.7000000000000001,1.6101242188
2020-03-25 07:30:00,1.8615,0.655,1.9733745843000001,0.2215,0.005,0.22155642620000002,1.6400000000000001,0.65,1.7641145088,1.8115,-1.255,2.2037597986,0.2215,0.005,0.22155642620000002,1.5899999999999999,-1.26,2.0287188075
2020-03-25 08:00:00,1.9355,-0.165,1.9425203345000002,0.20550000000000002,0.005,0.2055608183,1.73,-0.17,1.7383325344,1.9855,-0.395,2.0244098523,0.20550000000000002,0.005,0.2055608183,1.78,-0.4,1.8243903091
2020-03-25 08:30:00,2.089,-0.166,2.0955851212,0.209,0.004,0.20903827400000002,1.88,-0.17,1.8876705221,2.119,-0.34600000000000003,2.1470624118,0.209,0.004,0.20903827400000002,1.9100000000000001,-0.35000000000000003,1.9418032856
2020-03-25 09:00:00,2.1655,-0.166,2.1718531833,0.2155,0.004,0.2155371198,1.9500000000000002,-0.17,1.9573962297,2.2055,-0.306,2.2266266526,0.2155,0.004,0.2155371198,1.99,-0.31,2.014000993
2020-03-25 09:30:00,2.243,-0.1655,2.2490974301,0.223,0.0045000000000000005,0.223045399,2.02,-0.17,2.0271408437,2.273,-0.3055,2.2934383031,0.223,0.0045000000000000005,0.223045399,2.05,-0.31,2.0733065379
2020-03-25 10:00:00,2.3235,-0.138,2.3275945201,0.2335,0.002,0.23350856520000002,2.09,-0.14,2.094683747,2.3535,-0.278,2.3698620740000003,0.2335,0.002,0.23350856520000002,2.12,-0.28,2.1384106247
2020-03-25 10:30:00,2.3285,-0.1365,2.3324974812,0.23850000000000002,0.0035,0.23852568000000002,2.09,-0.14,2.094683747,2.3585000000000003,-0.2765,2.3746525009,0.23850000000000002,0.0035,0.23852568000000002,2.12,-0.28,2.1384106247
2020-03-25 11:00:00,2.2285,-0.08650000000000001,2.2301781319,0.23850000000000002,0.0035,0.23852568000000002,1.99,-0.09,1.9920341363,2.2785,-0.34650000000000003,2.3046961839,0.23850000000000002,0.0035,0.23852568000000002,2.04,-0.35000000000000003,2.0698067543
2020-03-25 11:30:00,2.347,-0.0915,2.3487829295,0.257,-0.0015,0.2570043774,2.09,-0.09,2.0919369015,2.3970000000000002,-0.3115,2.4171556115,0.257,-0.0015,0.2570043774,2.14,-0.31,2.162336699
2020-03-25 12:00:00,2.295,-0.091,2.2968034309,0.255,-0.001,0.2550019608,2.04,-0.09,2.041984329,2.345,-0.341,2.3696636892000003,0.255,-0.001,0.2550019608,2.09,-0.34,2.1174749113
2020-03-25 12:30:00,2.3045,-0.1525,2.3095403222,0.2645,-0.0025,0.2645118145,2.04,-0.15,2.045507272,2.3545,-0.3025,2.3738526702,0.2645,-0.0025,0.2645118145,2.09,-0.30000000000000004,2.1114213222
2020-03-25 13:00:00,2.333,-0.1585,2.33837791,0.293,-0.0085,0.2931232676,2.04,-0.15,2.045507272,2.383,-0.3085,2.4028860252,0.293,-0.0085,0.2931232676,2.09,-0.30000000000000004,2.1114213222
2020-03-25 13:30:00,2.2720000000000002,-0.1575,2.2774525791,0.28200000000000003,-0.007500000000000001,0.28209971640000003,1.99,-0.15,1.9956452591,2.312,-0.3075,2.3323593741,0.28200000000000003,-0.007500000000000001,0.28209971640000003,2.03,-0.30000000000000004,2.0520477577
2020-03-25 14:00:00,2.202,-0.20600000000000002,2.2116147947,0.262,-0.006,0.2620686933,1.94,-0.2,1.9502820309,2.252,-0.306,2.2726944361,0.262,-0.006,0.2620686933,1.99,-0.30000000000000004,2.0124860248
2020-03-25 14:30:00,2.195,-0.20400000000000001,2.2044593441,0.255,-0.004,0.25503137060000003,1.94,-0.2,1.9502820309,2.245,-0.304,2.2654891303999998,0.255,-0.004,0.25503137060000003,1.99,-0.30000000000000004,2.0124860248
2020-03-25 15:00:00,2.1775,-0.2205,2.1886357623,0.23750000000000002,-0.0005,0.23750052630000001,1.94,-0.22,1.9524343779,2.2275,-0.3405,2.2533744695,0.23750000000000002,-0.0005,0.23750052630000001,1.99,-0.34,2.0188362985
2020-03-25 15:30:00,2.239,0.4305,2.2800112390000002,0.23900000000000002,0.0005,0.23900052300000002,2.0,0.43,2.0457028132,2.179,-0.9495,2.376886882,0.23900000000000002,0.0005,0.23900052300000002,1.94,-0.9500000000000001,2.1601157376
2020-03-25 16:00:00,2.293,0.6595000000000001,2.385956674,0.243,-0.0005,0.2430005144,2.05,0.66,2.1536248513,2.183,-1.2205,2.5010216412,0.243,-0.0005,0.2430005144,1.94,-1.22,2.2917242417
2020-03-25 16:30:00,2.3625,0.6595000000000001,2.4528241886,0.24250000000000002,-0.0005,0.2425005155,2.12,0.66,2.2203603311,2.2625,-1.2205,2.5707054479,0.24250000000000002,-0.0005,0.2425005155,2.02,-1.22,2.3598305024
2020-03-25 17:00:00,2.464,0.661,2.5511207341,0.244,0.001,0.24400204920000002,2.22,0.66,2.3160310879,2.374,-1.219,2.6686770131,0.244,0.001,0.24400204920000002,2.13,-1.22,2.454648651
2020-03-25 17:30:00,2.5725,0.662,2.6563132816,0.24250000000000002,0.002,0.2425082473,2.33,0.66,2.4216729754,2.4725,-1.218,2.7562257255000002,0.24250000000000002,0.002,0.2425082473,2.23,-1.22,2.5419087316
2020-03-25 18:00:00,2.6710000000000003,0.6605000000000001,2.7514543881,0.251,0.0005,0.251000498,2.42,0.66,2.5083859351999998,2.561,-1.1795,2.8195640177,0.251,0.0005,0.251000498,2.31,-1.18,2.5939352343
2020-03-25 18:30:00,2.709,0.6585000000000001,2.7878850855,0.259,-0.0015,0.2590043436,2.45,0.66,2.537341128,2.609,-1.2215,2.8807886507,0.259,-0.0015,0.2590043436,2.35,-1.22,2.6478104162
2020-03-25 19:00:00,2.816,0.6895,2.8991837213,0.296,-0.0105,0.2961861746,2.52,0.7000000000000001,2.6154158369,2.716,-1.1905000000000001,2.9654588599,0.296,-0.0105,0.2961861746,2.42,-1.18,2.6923595599
2020-03-25 19:30:00,2.9065000000000003,0.672,2.9831738551,0.3865,-0.028,0.387512903,2.52,0.7000000000000001,2.6154158369,2.8064999999999998,-1.208,3.0554387983,0.3865,-0.028,0.387512903,2.42,-1.18,2.6923595599
2020-03-25 20:00:00,2.742,0.757,2.8445760668,0.362,-0.023,0.3627299271,2.38,0.78,2.5045558488,2.652,-1.323,2.9636857121,0.362,-0.023,0.3627299271,2.29,-1.3,2.6332679317
2020-03-25 20:30:00,2.566,0.7655000000000001,2.6777502217,0.316,-0.0145,0.3163324991,2.25,0.78,2.3813651547,2.496,-1.3745,2.849432619,0.316,-0.0145,0.3163324991,2.18,-1.3599999999999999,2.5694357357
2020-03-25 21:00:00,2.423,0.724,2.5288544838,0.273,-0.006,0.2730659261,2.15,0.73,2.270550594,2.343,-1.366,2.712121863,0.273,-0.006,0.2730659261,2.07,-1.3599999999999999,2.4767922803
2020-03-25 21:30:00,2.2835,0.7305,2.3974992179,0.2335,0.0005,0.2335005353,2.05,0.73,2.1760974243,2.2035,-1.4095,2.6157412907,0.2335,0.0005,0.2335005353,1.97,-1.4100000000000001,2.4226019069999998
2020-03-25 22:00:00,2.1455,0.6775,2.24992811,0.2255,-0.0025,0.22551385770000001,1.92,0.68,2.036860329,2.0755,-1.4125,2.5105490435,0.2255,-0.0025,0.22551385770000001,1.85,-1.4100000000000001,2.3260696464
2020-03-25 22:30:00,1.9729999999999999,0.6965,2.0923291448,0.333,-0.0135,0.3332735363,1.6400000000000001,0.71,1.7870926109,1.923,-1.4235,2.3925470215,0.333,-0.0135,0.3332735363,1.5899999999999999,-1.4100000000000001,2.1251352898
2020-03-25 23:00:00,1.853,0.6745,1.9719430139,0.443,-0.035500000000000004,0.4444201278,1.4100000000000001,0.71,1.5786703266000002,1.8130000000000002,-1.4155,2.3001324418,0.443,-0.035500000000000004,0.4444201278,1.37,-1.38,1.9445565047
2020-03-25 23:30:00,1.695,0.656,1.8175150618,0.385,-0.024,0.3857473266,1.31,0.68,1.4759742545,1.645,-1.424,2.1757299924,0.385,-0.024,0.3857473266,1.26,-1.4,1.8835073666
2020-03-26 00:00:00,1.6155,0.659,1.7447410266,0.35550000000000004,-0.021,0.356119713,1.26,0.68,1.4317821063,1.5755,-1.441,2.1351068474,0.35550000000000004,-0.021,0.356119713,1.22,-1.42,1.8721111078
2020-03-26 00:30:00,1.477,0.6525000000000001,1.6147090295000002,0.28700000000000003,-0.007500000000000001,0.2870979798,1.19,0.66,1.3607718398,1.447,-1.4275,2.0326252114,0.28700000000000003,-0.007500000000000001,0.2870979798,1.16,-1.42,1.8335757415
2020-03-26 01:00:00,1.4705,0.6565000000000001,1.6103920330000001,0.2805,-0.0035,0.2805218352,1.19,0.66,1.3607718398,1.4405000000000001,-1.4235,2.0251894973,0.2805,-0.0035,0.2805218352,1.16,-1.42,1.8335757415
2020-03-26 01:30:00,1.421,0.6435000000000001,1.5599145009000002,0.331,-0.0165,0.3314109986,1.09,0.66,1.2742448744,1.381,-1.4365,1.9926598430000002,0.331,-0.0165,0.3314109986,1.05,-1.42,1.7660407696
2020-03-26 02:00:00,1.391,0.647,1.5341088618,0.331,-0.013000000000000001,0.33125518860000003,1.06,0.66,1.2486793023,1.351,-1.433,1.9694390064,0.331,-0.013000000000000001,0.33125518860000003,1.02,-1.42,1.7483706701
2020-03-26 02:30:00,1.357,0.6585000000000001,1.5083339319,0.257,-0.0015,0.2570043774,1.1,0.66,1.2828094169,1.317,-1.4215,1.9378212637,0.257,-0.0015,0.2570043774,1.06,-1.42,1.7720045146999999
2020-03-26 03:00:00,1.3385,0.6615,1.49303868,0.23850000000000002,0.0015,0.2385047169,1.1,0.66,1.2828094169,1.2985,-1.4185,1.9230820315,0.23850000000000002,0.0015,0.2385047169,1.06,-1.42,1.7720045146999999
2020-03-26 03:30:00,1.327,0.6605000000000001,1.482291891,0.247,0.0005,0.24700050610000002,1.08,0.66,1.2657013866,1.2770000000000001,-1.4195,1.9093740466,0.247,0.0005,0.24700050610000002,1.03,-1.42,1.7542234749
2020-03-26 04:00:00,1.324,0.6495000000000001,1.4747292124,0.28400000000000003,-0.0105,0.2841940358,1.04,0.66,1.2317467272,1.274,-1.4304999999999999,1.9155694322999999,0.28400000000000003,-0.0105,0.2841940358,0.99,-1.42,1.7310401497
2020-03-26 04:30:00,1.317,0.68,1.4821906085,0.327,-0.02,0.3276110499,0.99,0.7000000000000001,1.2124768039,1.2770000000000001,-1.44,1.9246633472,0.327,-0.02,0.3276110499,0.9500000000000001,-1.42,1.7084788556000001
2020-03-26 05:00:00,1.3545,0.6585000000000001,1.506085157,0.28450000000000003,-0.0115,0.2847323304,1.07,0.67,1.2624579201000001,1.3045,-1.4315,1.9367272653,0.28450000000000003,-0.0115,0.2847323304,1.02,-1.42,1.7483706701
2020-03-26 05:30:00,1.397,0.66,1.5450595458,0.277,-0.01,0.2771804466,1.12,0.67,1.3051053597,1.337,-1.43,1.9576692775,0.277,-0.01,0.2771804466,1.06,-1.42,1.7720045146999999
2020-03-26 06:00:00,1.3885,0.6605000000000001,1.5375930866,0.2685,-0.0095,0.2686680107,1.12,0.67,1.3051053597,1.3585,-1.4295,1.9720528644000002,0.2685,-0.0095,0.2686680107,1.09,-1.42,1.7901117283999999
2020-03-26 06:30:00,1.495,0.7020000000000001,1.651614059,0.265,-0.008,0.2651207272,1.23,0.71,1.4202112519,1.445,-1.428,2.0315533466,0.265,-0.008,0.2651207272,1.18,-1.42,1.8462935845000001
2020-03-26 07:00:00,1.6025,0.7095,1.7525400138,0.24250000000000002,-0.0005,0.2425005155,1.3599999999999999,0.71,1.534177304,1.5525,-1.4205,2.1042995272,0.24250000000000002,-0.0005,0.2425005155,1.31,-1.42,1.9319679086
2020-03-26 07:30:00,1.771,0.7395,1.9191928642,0.301,-0.0105,0.30118308390000004,1.47,0.75,1.6502727046999999,1.7109999999999999,-1.4005,2.2110905115,0.301,-0.0105,0.30118308390000004,1.4100000000000001,-1.3900000000000001,1.9799494943
2020-03-26 08:00:00,1.8875000000000002,0.7415,2.0279246781,0.5375,-0.0485,0.5396837037000001,1.35,0.79,1.564161117,1.8375,-1.3685,2.2911129392,0.5375,-0.0485,0.5396837037000001,1.3,-1.32,1.8526737435
2020-03-26 08:30:00,2.059,0.7685000000000001,2.1977427625,0.639,-0.07150000000000001,0.6429877526000001,1.42,0.84,1.6498484779,1.999,-1.3515000000000001,2.4129967364000002,0.639,-0.07150000000000001,0.6429877526000001,1.3599999999999999,-1.28,1.8676188048
2020-03-26 09:00:00,2.132,0.7325,2.254324788,0.492,-0.0375,0.4934270463,1.6400000000000001,0.77,1.8117670932,2.062,-1.2775,2.4256649088,0.492,-0.0375,0.4934270463,1.57,-1.24,2.0006249024
2020-03-26 09:30:00,2.1905,0.7735000000000001,2.3230567148,0.5505,-0.0465,0.5524604058,1.6400000000000001,0.8200000000000001,1.8335757415,2.1205,-1.3165,2.4959351955,0.5505,-0.0465,0.5524604058,1.57,-1.27,2.0193563331
2020-03-26 10:00:00,2.248,0.79,2.3827723349,0.428,-0.03,0.4290501136,1.82,0.8200000000000001,1.9961963831,2.188,-1.3,2.5450626711,0.428,-0.03,0.4290501136,1.76,-1.27,2.1703686323
2020-03-26 10:30:00,2.3185000000000002,0.7955,2.4511757383,0.40850000000000003,-0.0245,0.4092340406,1.9100000000000001,0.8200000000000001,2.0785812469,2.2585,-1.2945,2.6031812269,0.40850000000000003,-0.0245,0.4092340406,1.85,-1.27,2.2439696968
2020-03-26 11:00:00,2.3115,0.8210000000000001,2.4529723296,0.48150000000000004,-0.039,0.48307685720000004,1.83,0.86,2.0220039565,2.2515,-1.309,2.6043681095,0.48150000000000004,-0.039,0.48307685720000004,1.77,-1.27,2.1784857126
2020-03-26 11:30:00,2.341,0.768,2.463758308,0.481,-0.042,0.48283019790000004,1.8599999999999999,0.81,2.0287188075,2.251,-1.252,2.5757532879,0.481,-0.042,0.48283019790000004,1.77,-1.21,2.1440615663
2020-03-26 12:00:00,2.364,0.7795000000000001,2.4891999217,0.424,-0.030500000000000003,0.4250955775,1.94,0.81,2.1023082552,2.284,-1.2405,2.5991337499,0.424,-0.030500000000000003,0.4250955775,1.8599999999999999,-1.21,2.2189411889
2020-03-26 12:30:00,2.4185,0.7845000000000001,2.5425543259,0.3785,-0.025500000000000002,0.3793580103,2.04,0.81,2.1949259669,2.3385,-1.2355,2.6448142657,0.3785,-0.025500000000000002,0.3793580103,1.96,-1.21,2.3034105149
2020-03-26 13:00:00,2.3935,0.7765000000000001,2.5163057247,0.4335,-0.0335,0.4347924792,1.96,0.81,2.1207781591,2.3135,-1.2435,2.6265137540000003,0.4335,-0.0335,0.4347924792,1.88,-1.21,2.2357325421
2020-03-26 13:30:00,2.352,0.7515000000000001,2.4691407919,0.422,-0.0285,0.42296128660000004,1.9300000000000002,0.78,2.081657993,2.2720000000000002,-1.2385,2.5876371944,0.422,-0.0285,0.42296128660000004,1.85,-1.21,2.2105655385
2020-03-26 14:00:00,2.315,0.6940000000000001,2.4167873303,0.385,-0.026000000000000002,0.3858769234,1.9300000000000002,0.72,2.0599271832,2.205,-1.206,2.5132570501,0.385,-0.026000000000000002,0.3858769234,1.82,-1.18,2.1690550938
2020-03-26 14:30:00,2.278,0.7000000000000001,2.3831248394,0.34800000000000003,-0.02,0.3485742389,1.9300000000000002,0.72,2.0599271832,2.168,-1.22,2.4876945150000003,0.34800000000000003,-0.02,0.3485742389,1.82,-1.2,2.18
2020-03-26 15:00:00,2.2560000000000002,0.6925,2.3598924234,0.376,-0.0275,0.37700431030000003,1.88,0.72,2.0131567251,2.166,-1.2275,2.4896409882,0.376,-0.0275,0.37700431030000003,1.79,-1.2,2.1550174013
2020-03-26 15:30:00,2.26,0.7515000000000001,2.3816700548,0.32,-0.018500000000000003,0.3205343195,1.94,0.77,2.0872230355,2.18,-1.2985,2.5374203928,0.32,-0.018500000000000003,0.3205343195,1.8599999999999999,-1.28,2.2578751073
2020-03-26 16:00:00,2.2345,-0.148,2.2393959565,0.4345,-0.038,0.4361585148,1.8,-0.11,1.8033579789,2.2545,-0.418,2.2929226437,0.4345,-0.038,0.4361585148,1.82,-0.38,1.8592471595000002
2020-03-26 16:30:00,2.301,-0.25,2.3145412072,0.421,-0.03,0.42206753010000003,1.88,-0.22,1.8928285712,2.341,-0.36,2.3685187354,0.421,-0.03,0.42206753010000003,1.92,-0.33,1.9481529713999999
2020-03-26 17:00:00,2.3945,-0.2605,2.4086283441000003,0.47450000000000003,-0.0405,0.4762252618,1.92,-0.22,1.9325630649,2.4345,-0.3405,2.4581965951,0.47450000000000003,-0.0405,0.4762252618,1.96,-0.30000000000000004,1.9828262657
2020-03-26 17:30:00,2.5425,-0.25,2.5547614859000003,0.41250000000000003,-0.03,0.4135894704,2.13,-0.22,2.1413313616,2.5725,-0.33,2.5935798137,0.41250000000000003,-0.03,0.4135894704,2.16,-0.30000000000000004,2.1807338214
2020-03-26 18:00:00,2.5975,0.213,2.606218573,0.35750000000000004,-0.017,0.35790396760000004,2.24,0.23,2.2517770759999998,2.5775,-0.787,2.6949722169,0.35750000000000004,-0.017,0.35790396760000004,2.22,-0.77,2.349744667
2020-03-26 18:30:00,2.7065,0.75,2.8084946591,0.4365,-0.03,0.4375297133,2.27,0.78,2.4002708181,2.6265,-1.32,2.9395411632,0.4365,-0.03,0.4375297133,2.19,-1.29,2.5416923496
2020-03-26 19:00:00,2.702,0.401,2.7315938571,0.562,-0.049,0.5641320767,2.14,0.45,2.186801317,2.662,-0.9590000000000001,2.8294743328000003,0.562,-0.049,0.5641320767,2.1,-0.91,2.2886895814
2020-03-26 19:30:00,2.802,-0.14200000000000002,2.8055958369000003,0.552,-0.052000000000000005,0.5544438655,2.25,-0.09,2.2517992806000002,2.842,-0.432,2.8746457173,0.552,-0.052000000000000005,0.5544438655,2.29,-0.38,2.3213142829
2020-03-26 20:00:00,2.6705,-0.13,2.6736623291,0.48050000000000004,-0.04,0.48216205780000004,2.19,-0.09,2.1918485349,2.7105,-0.44,2.7459807446999998,0.48050000000000004,-0.04,0.48216205780000004,2.23,-0.4,2.2655904308
2020-03-26 20:30:00,2.501,-0.17950000000000002,2.5074331995,0.451,-0.0395,0.4527264627,2.05,-0.14,2.0547749268,2.531,-0.4395,2.5688754836000003,0.451,-0.0395,0.4527264627,2.08,-0.4,2.1181123672
2020-03-26 21:00:00,2.41,-0.259,2.4238772659,0.54,-0.059000000000000004,0.543213586,1.87,-0.2,1.8806647761000002,2.44,-0.40900000000000003,2.4740414305,0.54,-0.059000000000000004,0.543213586,1.9,-0.35000000000000003,1.9319679086
2020-03-26 21:30:00,2.265,-0.0005,2.2650000552,0.445,-0.0405,0.4468391769,1.82,0.04,1.8204395074000002,2.245,-0.7005,2.3517494020000003,0.445,-0.0405,0.4468391769,1.8,-0.66,1.917185437
2020-03-26 22:00:00,2.1515,0.616,2.2379473296,0.5115000000000001,-0.044,0.5133889851,1.6400000000000001,0.66,1.7678235206,2.0615,-1.324,2.4500527035,0.5115000000000001,-0.044,0.5133889851,1.55,-1.28,2.0101989951
2020-03-26 22:30:00,1.98,0.6785,2.0930270543,0.68,-0.0815,0.6848665928000001,1.3,0.76,1.5058552387000002,1.94,-1.4115,2.3991524024,0.68,-0.0815,0.6848665928000001,1.26,-1.33,1.832075326
2020-03-26 23:00:00,1.847,0.6880000000000001,1.9709776762,0.727,-0.10200000000000001,0.7341205623,1.12,0.79,1.3705838172,1.8170000000000002,-1.432,2.3134634209,0.727,-0.10200000000000001,0.7341205623,1.09,-1.33,1.7195929750999999
2020-03-26 23:30:00,1.7185000000000001,0.6955,1.8539046631,0.7085,-0.0945,0.7147744399,1.01,0.79,1.2822636234,1.6885,-1.4545,2.2285875572,0.7085,-0.0945,0.7147744399,0.98,-1.3599999999999999,1.6763054614000001
2020-03-27 00:00:00,1.592,-0.2635,1.6136592732000001,0.682,-0.0835,0.6870926066,0.91,-0.18,0.9276313923,1.6320000000000001,-0.5035000000000001,1.7079040518,0.682,-0.0835,0.6870926066,0.9500000000000001,-0.42,1.038701112
2020-03-27 00:30:00,1.4809999999999999,-0.34900000000000003,1.521565641,0.631,-0.069,0.6347613725,0.85,-0.28,0.8949301649,1.521,-0.449,1.5858883946,0.631,-0.069,0.6347613725,0.89,-0.38,0.9677293010000001
2020-03-27 01:00:00,1.45,-0.35100000000000003,1.4918783462,0.6000000000000001,-0.07100000000000001,0.6041862296,0.85,-0.28,0.8949301649,1.49,-0.451,1.5567597759,0.6000000000000001,-0.07100000000000001,0.6041862296,0.89,-0.38,0.9677293010000001
2020-03-27 01:30:00,1.4060000000000001,-0.368,1.4533616205,0.686,-0.088,0.6916212837,0.72,-0.28,0.7725283166,1.446,-0.468,1.5198486767000001,0.686,-0.088,0.6916212837,0.76,-0.38,0.8497058314
2020-03-27 02:00:00,1.3900000000000001,0.1115,1.3944648615,0.6000000000000001,-0.0685,0.6038975493000001,0.79,0.18,0.810246876,1.3599999999999999,-0.9085000000000001,1.6355342399000001,0.6000000000000001,-0.0685,0.6038975493000001,0.76,-0.84,1.1327841807
2020-03-27 02:30:00,1.395,0.5095000000000001,1.4851313915,0.605,-0.060500000000000005,0.6080174751,0.79,0.5700000000000001,0.9741663102,1.315,-1.3005,1.8494662068,0.605,-0.060500000000000005,0.6080174751,0.71,-1.24,1.4288806808
2020-03-27 03:00:00,1.354,0.517,1.4493464044,0.5640000000000001,-0.053,0.5664847747,0.79,0.5700000000000001,0.9741663102,1.274,-1.293,1.8151928272000002,0.5640000000000001,-0.053,0.5664847747,0.71,-1.24,1.4288806808
2020-03-27 03:30:00,1.325,0.5015000000000001,1.4167311848000002,0.635,-0.0685,0.6386839985,0.6900000000000001,0.5700000000000001,0.8949860334,1.2650000000000001,-1.3085,1.8199992445,0.635,-0.0685,0.6386839985,0.63,-1.24,1.3908630414
2020-03-27 04:00:00,1.321,0.516,1.4182020307,0.431,-0.034,0.43233898740000004,0.89,0.55,1.046231332,1.251,-1.314,1.8142758886,0.431,-0.034,0.43233898740000004,0.8200000000000001,-1.28,1.5201315733
2020-03-27 04:30:00,1.3265,0.509,1.4208037338000001,0.3665,-0.021,0.3671011441,0.96,0.53,1.09658561,1.2565,-1.301,1.8086993255000001,0.3665,-0.021,0.3671011441,0.89,-1.28,1.5590060935999999
2020-03-27 05:00:00,1.354,0.5235000000000001,1.4516777363,0.464,-0.036500000000000005,0.4654334002,0.89,0.56,1.0515227054,1.284,-1.3165,1.8389747823,0.464,-0.036500000000000005,0.4654334002,0.8200000000000001,-1.28,1.5201315733
2020-03-27 05:30:00,1.3860000000000001,0.509,1.4765083813,0.646,-0.081,0.6510583691,0.74,0.59,0.9464142856000001,1.316,-1.301,1.8505288433,0.646,-0.081,0.6510583691,0.67,-1.22,1.3918692467
2020-03-27 06:00:00,1.396,0.51,1.4862422414,0.636,-0.08,0.6410117004,0.76,0.59,0.9621330469,1.336,-1.3,1.864107293,0.636,-0.08,0.6410117004,0.7000000000000001,-1.22,1.4065560778
2020-03-27 06:30:00,1.4915,0.5710000000000001,1.5970639467,0.6715,-0.089,0.6773723127,0.8200000000000001,0.66,1.0526157894,1.4315,-1.309,1.9397611322000001,0.6715,-0.089,0.6773723127,0.76,-1.22,1.4373586887
2020-03-27 07:00:00,1.6139999999999999,0.594,1.7198348758000002,0.734,-0.116,0.7431096823000001,0.88,0.71,1.130707743,1.564,-1.336,2.0569375294,0.734,-0.116,0.7431096823000001,0.8300000000000001,-1.22,1.4755676873999999
2020-03-27 07:30:00,1.7795,0.6000000000000001,1.8779297777,0.7195,-0.11,0.7278600484000001,1.06,0.71,1.275813466,1.7195,-1.3,2.1556159793,0.7195,-0.11,0.7278600484000001,1.0,-1.19,1.5543809057
2020-03-27 08:00:00,1.8780000000000001,0.106,1.8809891015,0.6980000000000001,-0.10400000000000001,0.7057053209,1.18,0.21,1.1985407794,1.888,-0.764,2.0367228579,0.6980000000000001,-0.10400000000000001,0.7057053209,1.19,-0.66,1.3607718398
2020-03-27 08:30:00,2.0335,-0.17950000000000002,2.0414069903,0.7835000000000001,-0.1295,0.7941300271,1.25,-0.05,1.2509996003000001,2.0735,-0.4295,2.1175156434,0.7835000000000001,-0.1295,0.7941300271,1.29,-0.30000000000000004,1.3244244033
2020-03-27 09:00:00,2.137,-0.1665,2.1434764403,0.757,-0.1165,0.7659120380000001,1.38,-0.05,1.3809055,2.177,-0.41650000000000004,2.2164839837,0.757,-0.1165,0.7659120380000001,1.42,-0.30000000000000004,1.4513442045
2020-03-27 09:30:00,2.2155,-0.202,2.2246896975,0.7255,-0.10200000000000001,0.7326351411,1.49,-0.1,1.4933519344000001,2.2455,-0.372,2.2761050613,0.7255,-0.10200000000000001,0.7326351411,1.52,-0.27,1.5437940277000002
2020-03-27 10:00:00,2.211,-0.1875,2.2189360626,0.6910000000000001,-0.08750000000000001,0.6965179466,1.52,-0.1,1.5232859219,2.241,-0.35750000000000004,2.2693363017,0.6910000000000001,-0.08750000000000001,0.6965179466,1.55,-0.27,1.5733403955
2020-03-27 10:30:00,2.241,-0.1605,2.2467401385,0.581,-0.060500000000000005,0.584141464,1.6600000000000001,-0.1,1.6630093205,2.281,-0.3805,2.3125183783,0.581,-0.060500000000000005,0.584141464,1.7000000000000002,-0.32,1.7298554852999999
2020-03-27 11:00:00,2.2800000000000002,-0.148,2.2847984594,0.5,-0.048,0.5022987159,1.78,-0.1,1.7828067758000001,2.32,-0.368,2.3490048957000003,0.5,-0.048,0.5022987159,1.82,-0.32,1.8479177471
2020-03-27 11:30:00,2.2805,-0.137,2.2846114002,0.5905,-0.067,0.5942888607,1.69,-0.07,1.6914490829000002,2.3205,-0.357,2.3478009392,0.5905,-0.067,0.5942888607,1.73,-0.29,1.7541379649
2020-03-27 12:00:00,2.292,-0.11750000000000001,2.2950098584,0.512,-0.0475,0.5141986484000001,1.78,-0.07,1.7813758727,2.332,-0.3375,2.3562958749,0.512,-0.0475,0.5141986484000001,1.82,-0.29,1.8429595763000002
2020-03-27 12:30:00,2.3515,-0.14450000000000002,2.3559355891,0.6115,-0.0745,0.6160215094,1.74,-0.07,1.7414074767,2.3915,-0.3645,2.4191181244,0.6115,-0.0745,0.6160215094,1.78,-0.29,1.8034688797
2020-03-27 13:00:00,2.3775,-0.14750000000000002,2.3820710527,0.5475,-0.0575,0.5505111261,1.83,-0.09,1.8322117782,2.4175,-0.34750000000000003,2.4423477435,0.5475,-0.0575,0.5505111261,1.87,-0.29,1.8923530326
2020-03-27 13:30:00,2.3529999999999998,-0.1925,2.3608611247,0.453,-0.0425,0.4549892856,1.9,-0.15,1.9059118553,2.393,-0.3025,2.4120437911,0.453,-0.0425,0.4549892856,1.94,-0.26,1.9573451407
2020-03-27 14:00:00,2.2835,-0.1935,2.2916837696,0.4635,-0.043500000000000004,0.4655367869,1.82,-0.15,1.8261708573000002,2.3135,-0.3035,2.3333226309,0.4635,-0.043500000000000004,0.4655367869,1.85,-0.26,1.8681809334000001
2020-03-27 14:30:00,2.2495,-0.12,2.2526984374,0.48950000000000005,-0.05,0.4920469998,1.76,-0.07,1.7613914954,2.2695,-0.43,2.3098766742,0.48950000000000005,-0.05,0.4920469998,1.78,-0.38,1.8201098868
2020-03-27 15:00:00,2.277,0.638,2.3646930033,0.557,-0.062,0.5604400057,1.72,0.7000000000000001,1.8569868066000002,2.187,-1.192,2.4907494856,0.557,-0.062,0.5604400057,1.63,-1.13,1.9833809518
2020-03-27 15:30:00,2.2945,0.6485000000000001,2.3843830438999998,0.5345,-0.051500000000000004,0.5369753253,1.76,0.7000000000000001,1.8940960905000002,2.2045,-1.1815,2.5011522345,0.5345,-0.051500000000000004,0.5369753253,1.67,-1.13,2.0163829001
2020-03-27 16:00:00,2.318,0.648,2.4068709978,0.678,-0.092,0.684213417,1.6400000000000001,0.74,1.7992220541,2.228,-1.202,2.5315584133,0.678,-0.092,0.684213417,1.55,-1.11,1.9064626931
2020-03-27 16:30:00,2.426,0.6465000000000001,2.5106649020000003,0.6960000000000001,-0.0935,0.7022522695,1.73,0.74,1.8816216410000002,2.326,-1.2035,2.6189097445,0.6960000000000001,-0.0935,0.7022522695,1.63,-1.11,1.972054766
2020-03-27 17:00:00,2.5055,0.6365000000000001,2.5850846214,0.7355,-0.10350000000000001,0.742746592,1.77,0.74,1.9184629264000002,2.4155,-1.1835,2.6898536206,0.7355,-0.10350000000000001,0.742746592,1.6800000000000002,-1.08,1.9971980373
2020-03-27 17:30:00,2.569,0.6415000000000001,2.6478827863000003,0.709,-0.0985,0.7158095068,1.8599999999999999,0.74,2.0017991907,2.479,-1.1785,2.7448685305,0.709,-0.0985,0.7158095068,1.77,-1.08,2.0734753435
2020-03-27 18:00:00,2.5805,0.326,2.6010106209,0.7005,-0.094,0.7067787843000001,1.88,0.42,1.9263436869000001,2.5505,-0.874,2.6960946293,0.7005,-0.094,0.7067787843000001,1.85,-0.78,2.0077101384
2020-03-27 18:30:00,2.653,-0.179,2.6590317787,0.713,-0.099,0.7198402601,1.94,-0.08,1.9416487839,2.683,-0.369,2.7082558963,0.713,-0.099,0.7198402601,1.97,-0.27,1.9884164554
2020-03-27 19:00:00,2.7199999999999998,0.267,2.7330731786999998,0.75,-0.10300000000000001,0.7570396291,1.97,0.37,2.0044450604,2.7199999999999998,-0.793,2.8332400181,0.75,-0.10300000000000001,0.7570396291,1.97,-0.6900000000000001,2.0873428085
2020-03-27 19:30:00,2.8615,0.78,2.9659032772,0.7015,-0.09,0.7072497791,2.16,0.87,2.3286262044,2.7815000000000003,-1.34,3.0874491494,0.7015,-0.09,0.7072497791,2.08,-1.25,2.4267055858
2020-03-27 20:00:00,2.715,0.7725000000000001,2.8227612811,0.705,-0.0975,0.7117100884,2.01,0.87,2.1902054698,2.635,-1.3475000000000001,2.9595576105,0.705,-0.0975,0.7117100884,1.9300000000000002,-1.25,2.2994347131
2020-03-27 20:30:00,2.5535,0.759,2.663915023,0.6135,-0.081,0.6188240865,1.94,0.84,2.1140482492,2.4735,-1.371,2.8280458359000002,0.6135,-0.081,0.6188240865,1.8599999999999999,-1.29,2.2635591444
2020-03-27 21:00:00,2.424,0.7375,2.5337091881,0.684,-0.10250000000000001,0.6916373689,1.74,0.84,1.9321490626000002,2.344,-1.3925,2.7264248110000002,0.684,-0.10250000000000001,0.6916373689,1.6600000000000001,-1.29,2.1023082552
2020-03-27 21:30:00,2.3005,0.114,2.3033228714,0.7505000000000001,-0.126,0.7610034494,1.55,0.24,1.5684705926,2.2905,-0.786,2.421608195,0.7505000000000001,-0.126,0.7610034494,1.54,-0.66,1.6754700833
2020-03-27 22:00:00,2.15,-0.309,2.1720913885,0.75,-0.11900000000000001,0.7593819856,1.4,-0.19,1.4128340313,2.18,-0.419,2.2199011239,0.75,-0.11900000000000001,0.7593819856,1.43,-0.30000000000000004,1.4611296999
2020-03-27 22:30:00,1.9885000000000002,-0.2535,2.0045933503,0.8185,-0.14350000000000002,0.8309840552000001,1.17,-0.11,1.1751595636,2.0485,-0.47350000000000003,2.1025114744,0.8185,-0.14350000000000002,0.8309840552000001,1.23,-0.33,1.2734991166
2020-03-27 23:00:00,1.8599999999999999,-0.267,1.8790659914,0.78,-0.127,0.7902714723,1.08,-0.14,1.0890362712,1.92,-0.487,1.9808000909,0.78,-0.127,0.7902714723,1.1400000000000001,-0.36,1.1954915307
2020-03-27 23:30:00,1.752,-0.3295,1.7827154148000002,0.8320000000000001,-0.1495,0.8453249375,0.92,-0.18,0.9374433316,1.792,-0.4495,1.8475156968,0.8320000000000001,-0.1495,0.8453249375,0.96,-0.30000000000000004,1.0057832769
2020-03-28 00:00:00,1.6515,-0.3235,1.6828857656,0.8115,-0.14350000000000002,0.8240901043000001,0.84,-0.18,0.8590692638,1.6915,-0.4435,1.7486750699,0.8115,-0.14350000000000002,0.8240901043000001,0.88,-0.30000000000000004,0.9297311439
2020-03-28 00:30:00,1.533,-0.4025,1.5849590689,0.783,-0.1325,0.7941317586000001,0.75,-0.27,0.7971198153,1.573,-0.4025,1.6236795404,0.783,-0.1325,0.7941317586000001,0.79,-0.27,0.8348652586
2020-03-28 01:00:00,1.517,-0.41300000000000003,1.572214362,0.807,-0.14300000000000002,0.8195718394,0.71,-0.27,0.7596051606,1.557,-0.41300000000000003,1.6108438781999999,0.807,-0.14300000000000002,0.8195718394,0.75,-0.27,0.7971198153
2020-03-28 01:30:00,1.451,-0.399,1.5048594619,0.771,-0.129,0.7817173402,0.68,-0.27,0.731641989,1.4809999999999999,-0.399,1.5338063763,0.771,-0.129,0.7817173402,0.71,-0.27,0.7596051606
2020-03-28 02:00:00,1.4304999999999999,0.024,1.430701314,0.8105,-0.146,0.8235449290000001,0.62,0.17,0.6428841264,1.4105,-0.8260000000000001,1.6345599561,0.8105,-0.146,0.8235449290000001,0.6000000000000001,-0.68,0.9068627239
2020-03-28 02:30:00,1.433,0.5295,1.5276973686000002,0.853,-0.1605,0.8679684614000001,0.58,0.6900000000000001,0.9013878189000001,1.373,-1.3205,1.9049538708,0.853,-0.1605,0.8679684614000001,0.52,-1.16,1.2712198866
