Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-03-28 03:00:00,1.393,0.5525,1.4985677329,0.843,-0.1575,0.8575868761000001,0.55,0.71,0.8981091248,1.343,-1.3675,1.9166912245,0.843,-0.1575,0.8575868761000001,0.5,-1.21,1.3092364187
2020-03-28 03:30:00,1.3705,0.546,1.4752580283,0.8605,-0.164,0.8759887271000001,0.51,0.71,0.8741853350000001,1.3105,-1.3940000000000001,1.9132815397,0.8605,-0.164,0.8759887271000001,0.45,-1.23,1.3097327972000001
2020-03-28 04:00:00,1.3045,-0.3115,1.3411757900999999,0.8545,-0.1615,0.8696277939,0.45,-0.15,0.47434164900000003,1.3445,-0.48150000000000004,1.4281185175,0.8545,-0.1615,0.8696277939,0.49,-0.32,0.5852349955
2020-03-28 04:30:00,1.311,-0.35150000000000003,1.357303669,0.861,-0.1615,0.8760155535,0.45,-0.19,0.4884669897,1.321,-0.4515,1.3960276681,0.861,-0.1615,0.8760155535,0.46,-0.29,0.5437830450000001
2020-03-28 05:00:00,1.3085,-0.35050000000000003,1.3546300233,0.8585,-0.1605,0.8733742039,0.45,-0.19,0.4884669897,1.3185,-0.4505,1.3933386164,0.8585,-0.1605,0.8733742039,0.46,-0.29,0.5437830450000001
2020-03-28 05:30:00,1.3065,-0.34900000000000003,1.3523103379,0.8565,-0.159,0.8711333136,0.45,-0.19,0.4884669897,1.3165,-0.449,1.3909612682999999,0.8565,-0.159,0.8711333136,0.46,-0.29,0.5437830450000001
2020-03-28 06:00:00,1.307,-0.34950000000000003,1.3529224848,0.857,-0.1595,0.8717162669,0.45,-0.19,0.4884669897,1.317,-0.4495,1.3915959363,0.857,-0.1595,0.8717162669,0.46,-0.29,0.5437830450000001
2020-03-28 06:30:00,1.335,-0.34900000000000003,1.3798644861,0.855,-0.159,0.8696585537,0.48,-0.19,0.51623638,1.375,-0.449,1.4464529028,0.855,-0.159,0.8696585537,0.52,-0.29,0.5953990259
2020-03-28 07:00:00,1.3820000000000001,-0.3085,1.4160142125,0.852,-0.1585,0.8666177070000001,0.53,-0.15,0.5508175742,1.432,-0.4685,1.5066904958,0.852,-0.1585,0.8666177070000001,0.58,-0.31,0.6576473219
2020-03-28 07:30:00,1.5005000000000002,-0.308,1.5317846618000002,0.8505,-0.158,0.8650515881,0.65,-0.15,0.6670832032,1.5505,-0.468,1.6195907662,0.8505,-0.158,0.8650515881,0.7000000000000001,-0.31,0.7655716818
2020-03-28 08:00:00,1.6480000000000001,-0.276,1.6709518246,0.848,-0.156,0.8622296678,0.8,-0.12,0.8089499366,1.678,-0.446,1.7362603491000002,0.848,-0.156,0.8622296678,0.8300000000000001,-0.29,0.8792041856
2020-03-28 08:30:00,1.854,0.6395000000000001,1.9611925581,0.834,-0.1505,0.8474705010000001,1.02,0.79,1.2901550294,1.794,-1.3205,2.2275897849,0.834,-0.1505,0.8474705010000001,0.96,-1.17,1.5134397907000001
2020-03-28 09:00:00,1.99,0.6930000000000001,2.107213563,0.8200000000000001,-0.147,0.8330720257,1.17,0.84,1.4403124661,1.9300000000000002,-1.347,2.3535736657,0.8200000000000001,-0.147,0.8330720257,1.11,-1.2,1.6346559271
2020-03-28 09:30:00,2.1275,0.6895,2.2364405872,0.8375,-0.1505,0.8509150956,1.29,0.84,1.5393829933,2.0675,-1.3205,2.4532175811,0.8375,-0.1505,0.8509150956,1.23,-1.17,1.6975865221
2020-03-28 10:00:00,2.215,0.6925,2.3207286033,0.8250000000000001,-0.14750000000000002,0.8380818874,1.3900000000000001,0.84,1.6240997506000001,2.155,-1.3175,2.5258327835000003,0.8250000000000001,-0.14750000000000002,0.8380818874,1.33,-1.17,1.77138364
2020-03-28 10:30:00,2.246,-0.2265,2.2573919132,0.8260000000000001,-0.14650000000000002,0.8388910835000001,1.42,-0.08,1.4222517358,2.276,-0.3265,2.2992995129000002,0.8260000000000001,-0.14650000000000002,0.8388910835000001,1.45,-0.18,1.4611296999
2020-03-28 11:00:00,2.302,-0.17350000000000002,2.308529023,0.842,-0.1535,0.8558774737,1.46,-0.02,1.4601369799000001,2.332,-0.3735,2.3617210356,0.842,-0.1535,0.8558774737,1.49,-0.22,1.5061540426
2020-03-28 11:30:00,2.348,-0.1715,2.3542549246,0.838,-0.1515,0.8515845525,1.51,-0.02,1.5101324445,2.378,-0.3715,2.4068436281,0.838,-0.1515,0.8515845525,1.54,-0.22,1.5556349186
2020-03-28 12:00:00,2.418,-0.0325,2.4182184041,0.838,-0.1525,0.8517630246000001,1.58,0.12,1.5845504094,2.438,-0.5125000000000001,2.4912848593,0.838,-0.1525,0.8517630246000001,1.6,-0.36,1.6400000000000001
2020-03-28 12:30:00,2.5155000000000003,0.7375,2.6213825551000003,0.8455,-0.1525,0.8591428868000001,1.67,0.89,1.8923530326,2.4455,-1.2525,2.7475855765,0.8455,-0.1525,0.8591428868000001,1.6,-1.1,1.9416487839
2020-03-28 13:00:00,2.617,0.735,2.7182556907,0.847,-0.155,0.8610656189,1.77,0.89,1.9811612755999999,2.537,-1.255,2.8304406017,0.847,-0.155,0.8610656189,1.69,-1.1,2.0164572894
2020-03-28 13:30:00,2.62,0.6955,2.7107416421,0.8200000000000001,-0.14450000000000002,0.8326345237,1.8,0.84,1.9863534429,2.54,-1.2445,2.8284943433,0.8200000000000001,-0.14450000000000002,0.8326345237,1.72,-1.1,2.0416659864
2020-03-28 14:00:00,2.5380000000000003,0.6890000000000001,2.6298602624000003,0.838,-0.151,0.8514957428000001,1.7000000000000002,0.84,1.8962067398,2.448,-1.251,2.7491280436,0.838,-0.151,0.8514957428000001,1.6099999999999999,-1.1,1.9498974332
2020-03-28 14:30:00,2.5085,0.668,2.5959191532,0.8085,-0.14200000000000002,0.820875295,1.7000000000000002,0.81,1.8831091312,2.4185,-1.222,2.7096911724,0.8085,-0.14200000000000002,0.820875295,1.6099999999999999,-1.08,1.9386851214
2020-03-28 15:00:00,2.4625,0.665,2.5507119104,0.8225,-0.145,0.8351833631000001,1.6400000000000001,0.81,1.8291254741,2.3725,-1.225,2.6700901202000002,0.8225,-0.145,0.8351833631000001,1.55,-1.08,1.8891532495
2020-03-28 15:30:00,2.4135,0.6515000000000001,2.4998868974,0.8535,-0.1585,0.868092449,1.56,0.81,1.757754249,2.3235,-1.2385,2.6329706607,0.8535,-0.1585,0.868092449,1.47,-1.08,1.8240888136
2020-03-28 16:00:00,2.38,-0.1145,2.3827526624,0.86,-0.1545,0.8737678467000001,1.52,0.04,1.5205262247,2.39,-0.5045000000000001,2.4426666269,0.86,-0.1545,0.8737678467000001,1.53,-0.35000000000000003,1.5695222203
2020-03-28 16:30:00,2.424,-0.2485,2.436704383,0.864,-0.1585,0.8784180383,1.56,-0.09,1.5625939972,2.444,-0.34850000000000003,2.4687219872,0.864,-0.1585,0.8784180383,1.58,-0.19,1.5913830463
2020-03-28 17:00:00,2.4935,-0.2275,2.5038567251,0.8235,-0.1375,0.8349002934,1.67,-0.09,1.6724233914000002,2.5235000000000003,-0.35750000000000004,2.5486974124,0.8235,-0.1375,0.8349002934,1.7000000000000002,-0.22,1.714176187
2020-03-28 17:30:00,2.6795,0.319,2.6984219926,0.8295,-0.14100000000000001,0.8413983896,1.85,0.46,1.9063315556,2.6395,-0.891,2.7858286468999998,0.8295,-0.14100000000000001,0.8413983896,1.81,-0.75,1.9592345444
2020-03-28 18:00:00,2.6635,0.632,2.7374543375,0.7935,-0.128,0.8037575816,1.87,0.76,2.0185390757,2.5735,-1.218,2.8471786474,0.7935,-0.128,0.8037575816,1.78,-1.09,2.0872230355
2020-03-28 18:30:00,2.7465,0.6145,2.8144044663,0.8365,-0.14550000000000002,0.8490597741,1.9100000000000001,0.76,2.0556507485,2.6465,-1.2055,2.9081252552,0.8365,-0.14550000000000002,0.8490597741,1.81,-1.06,2.0975461854
2020-03-28 19:00:00,2.773,-0.1905,2.7795357976,0.863,-0.1605,0.8777979551,1.9100000000000001,-0.03,1.9102355876,2.773,-0.3805,2.7989836102,0.863,-0.1605,0.8777979551,1.9100000000000001,-0.22,1.9226284092
2020-03-28 19:30:00,2.7935,-0.248,2.8044868069,0.8335,-0.158,0.8483432383,1.96,-0.09,1.9620652385000001,2.8235,-0.378,2.8486902692,0.8335,-0.158,0.8483432383,1.99,-0.22,2.0021238723
2020-03-28 20:00:00,2.6325000000000003,-0.24350000000000002,2.6437376004,0.8225,-0.1535,0.8367009621,1.81,-0.09,1.8122361877,2.6525,-0.3735,2.6786672992,0.8225,-0.1535,0.8367009621,1.83,-0.22,1.8431766058
2020-03-28 20:30:00,2.534,-0.24750000000000003,2.5460581788,0.834,-0.1575,0.8487415684,1.7000000000000002,-0.09,1.7023806860000001,2.5540000000000003,-0.3775,2.581747906,0.834,-0.1575,0.8487415684,1.72,-0.22,1.7340126874
2020-03-28 21:00:00,2.3890000000000002,-0.281,2.405469185,0.839,-0.161,0.854307907,1.55,-0.12,1.5546382215999999,2.409,-0.381,2.4389428038,0.839,-0.161,0.854307907,1.57,-0.22,1.5853390804
2020-03-28 21:30:00,2.2775,-0.37,2.3073591506,0.8375,-0.16,0.852646615,1.44,-0.21,1.4552319403,2.2975,-0.38,2.3287134323,0.8375,-0.16,0.852646615,1.46,-0.22,1.476482306
2020-03-28 22:00:00,2.198,-0.041,2.1983823598,0.838,-0.161,0.8533258463000001,1.3599999999999999,0.12,1.3652838533,2.178,-0.711,2.2911143577,0.838,-0.161,0.8533258463000001,1.34,-0.55,1.448481964
2020-03-28 22:30:00,2.0985,0.5905,2.1799982798,0.8385,-0.1595,0.8535352951,1.26,0.75,1.4663219292,2.0285,-1.3195000000000001,2.4198951424,0.8385,-0.1595,0.8535352951,1.19,-1.16,1.6618363337000002
2020-03-28 23:00:00,1.94,0.045,1.940521837,0.8,-0.145,0.8130344396,1.1400000000000001,0.19,1.1557248808,1.94,-0.805,2.1003868691,0.8,-0.145,0.8130344396,1.1400000000000001,-0.66,1.317269904
2020-03-28 23:30:00,1.8405,0.5650000000000001,1.9252701758000001,0.8005,-0.145,0.8135264286,1.04,0.71,1.259245806,1.7905000000000002,-1.355,2.2454209516,0.8005,-0.145,0.8135264286,0.99,-1.21,1.5633937444
2020-03-29 00:00:00,1.737,0.607,1.8400048913,0.777,-0.133,0.7883007040000001,0.96,0.74,1.212105606,1.687,-1.393,2.187788381,0.777,-0.133,0.7883007040000001,0.91,-1.26,1.5542522318
2020-03-29 00:30:00,1.5975000000000001,0.6035,1.7076939129,0.7775000000000001,-0.1365,0.7893912211,0.8200000000000001,0.74,1.1045361017,1.5575,-1.4265,2.1120389438,0.7775000000000001,-0.1365,0.7893912211,0.78,-1.29,1.5074813432
2020-03-29 01:00:00,1.5270000000000001,0.5720000000000001,1.6306173677,0.8170000000000001,-0.148,0.8302969348,0.71,0.72,1.0111874208,1.467,-1.3679999999999999,2.0058696368,0.8170000000000001,-0.148,0.8302969348,0.65,-1.22,1.3823530662999999
2020-03-29 01:30:00,0.808,-0.14,0.8200390235,0.805,-0.14300000000000002,0.817602593,0.003,0.003,0.0042426407000000005,0.808,-0.14,0.8200390235,0.805,-0.14300000000000002,0.817602593,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.8175,-0.14550000000000002,0.8303472165,0.8145,-0.14850000000000002,0.8279266272,0.003,0.003,0.0042426407000000005,0.8175,-0.14550000000000002,0.8303472165,0.8145,-0.14850000000000002,0.8279266272,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,1.5110000000000001,0.53,1.6012560695,0.8210000000000001,-0.15,0.8345903187,0.6900000000000001,0.68,0.9687620967,1.471,-1.37,2.0101594464,0.8210000000000001,-0.15,0.8345903187,0.65,-1.22,1.3823530662999999
2020-03-29 03:00:00,1.471,0.48550000000000004,1.5490484983,0.8310000000000001,-0.1545,0.8452403504,0.64,0.64,0.9050966799,1.421,-1.3245,1.9425604881,0.8310000000000001,-0.1545,0.8452403504,0.59,-1.17,1.3103434664
2020-03-29 03:30:00,1.3895,0.498,1.4760468319,0.7995,-0.14200000000000002,0.8120124691,0.59,0.64,0.8704596487,1.3295,-1.312,1.8678635523,0.7995,-0.14200000000000002,0.8120124691,0.53,-1.17,1.2844454056
2020-03-29 04:00:00,1.405,0.48,1.4847306153,0.845,-0.16,0.8600145348,0.56,0.64,0.8504116650000001,1.335,-1.33,1.8844428885000002,0.845,-0.16,0.8600145348,0.49,-1.17,1.2684636376
2020-03-29 04:30:00,1.404,0.48,1.4837843509,0.844,-0.16,0.8590320134,0.56,0.64,0.8504116650000001,1.334,-1.33,1.8837345885,0.844,-0.16,0.8590320134,0.49,-1.17,1.2684636376
2020-03-29 05:00:00,1.329,0.554,1.4398461723,0.799,-0.146,0.8122296473,0.53,0.7000000000000001,0.8780091116000001,1.259,-1.316,1.8212460021,0.799,-0.146,0.8122296473,0.46,-1.17,1.2571793826
2020-03-29 05:30:00,1.348,0.522,1.4455407293,0.8180000000000001,-0.158,0.8331194392,0.53,0.68,0.8621484791,1.278,-1.308,1.8287011784,0.8180000000000001,-0.158,0.8331194392,0.46,-1.15,1.2385879056
2020-03-29 06:00:00,1.376,0.5265000000000001,1.473288244,0.806,-0.1535,0.8204865934000001,0.5700000000000001,0.68,0.8872992731,1.316,-1.3335,1.8735202828,0.806,-0.1535,0.8204865934000001,0.51,-1.18,1.2854960132
2020-03-29 06:30:00,1.3805,0.525,1.4769581071,0.8105,-0.155,0.8251880089,0.5700000000000001,0.68,0.8872992731,1.3205,-1.335,1.8777500499,0.8105,-0.155,0.8251880089,0.51,-1.18,1.2854960132
2020-03-29 07:00:00,1.304,0.553,1.4164127223,0.734,-0.127,0.7449060343,0.5700000000000001,0.68,0.8872992731,1.244,-1.307,1.8043793947000002,0.734,-0.127,0.7449060343,0.51,-1.18,1.2854960132
2020-03-29 07:30:00,1.3965,0.5505,1.5010871061,0.7365,-0.1295,0.7477984354,0.66,0.68,0.9476286192000001,1.3265,-1.3094999999999999,1.8639722369,0.7365,-0.1295,0.7477984354,0.59,-1.18,1.3192801067
2020-03-29 08:00:00,1.596,0.5285000000000001,1.6812281969,0.796,-0.1515,0.8102889917,0.8,0.68,1.0499523799,1.536,-1.3315000000000001,2.0327784557,0.796,-0.1515,0.8102889917,0.74,-1.18,1.3928388277
2020-03-29 08:30:00,1.6955,0.5355,1.7780552579000002,0.7855000000000001,-0.14450000000000002,0.7986804743,0.91,0.68,1.1360017606,1.6255000000000002,-1.2945,2.0779750961,0.7855000000000001,-0.14450000000000002,0.7986804743,0.84,-1.15,1.4241137595
2020-03-29 09:00:00,1.746,0.5605,1.8337601397,0.796,-0.1495,0.8099174341,0.9500000000000001,0.71,1.1860016863,1.686,-1.2495,2.0985343099,0.796,-0.1495,0.8099174341,0.89,-1.1,1.4149558297
2020-03-29 09:30:00,1.96,0.5640000000000001,2.0395332799,0.79,-0.146,0.8033778688000001,1.17,0.71,1.3685759022,1.88,-1.246,2.2554192515,0.79,-0.146,0.8033778688000001,1.09,-1.1,1.5485799947
2020-03-29 10:00:00,2.024,-0.2565,2.0401882879,0.794,-0.14650000000000002,0.8074021613,1.23,-0.11,1.2349089035,2.054,-0.3765,2.0882213125,0.794,-0.14650000000000002,0.8074021613,1.26,-0.23,1.2808200498
2020-03-29 10:30:00,2.134,-0.186,2.1420905676,0.784,-0.146,0.7974785264,1.35,-0.04,1.3505924625999999,2.164,-0.426,2.2055321353,0.784,-0.146,0.7974785264,1.38,-0.28,1.4081193131
2020-03-29 11:00:00,2.3705,0.311,2.3908139304000002,0.8305,-0.159,0.8455833785,1.54,0.47000000000000003,1.6101242188,2.3405,-0.899,2.5072178306,0.8305,-0.159,0.8455833785,1.51,-0.74,1.6815766411
2020-03-29 11:30:00,2.5825,0.8,2.7035728675,0.8525,-0.16,0.8673847186,1.73,0.96,1.9785095400000001,2.5025,-1.34,2.8386803712,0.8525,-0.16,0.8673847186,1.65,-1.18,2.0285216292
2020-03-29 12:00:00,2.6445,0.8005,2.7630020811,0.8545,-0.1595,0.8692585921,1.79,0.96,2.0311819219,2.5645,-1.3395000000000001,2.8932543096,0.8545,-0.1595,0.8692585921,1.71,-1.18,2.0776188293
2020-03-29 12:30:00,2.673,0.8220000000000001,2.7965358929,0.853,-0.158,0.8675096541,1.82,0.98,2.0670752284,2.6029999999999998,-1.338,2.9267478538000002,0.853,-0.158,0.8675096541,1.75,-1.18,2.1106634028
2020-03-29 13:00:00,2.7335000000000003,0.8205,2.8539871233,0.8535,-0.1595,0.8682755899,1.88,0.98,2.1200943375,2.6635,-1.2995,2.9636012721,0.8535,-0.1595,0.8682755899,1.81,-1.1400000000000001,2.139088591
2020-03-29 13:30:00,2.79,0.8185,2.9075835758,0.86,-0.1615,0.8750327137,1.9300000000000002,0.98,2.1645553816,2.7199999999999998,-1.3215,3.0240307951,0.86,-0.1615,0.8750327137,1.8599999999999999,-1.16,2.192076641
2020-03-29 14:00:00,2.735,0.8160000000000001,2.8541340193,0.865,-0.164,0.8804095638,1.87,0.98,2.1112318679,2.6550000000000002,-1.324,2.9668166441,0.865,-0.164,0.8804095638,1.79,-1.16,2.1330025785
2020-03-29 14:30:00,2.5949999999999998,0.8230000000000001,2.7223802086,0.845,-0.157,0.8594614593000001,1.75,0.98,2.0057168295,2.525,-1.317,2.8478261885,0.845,-0.157,0.8594614593000001,1.6800000000000002,-1.16,2.0415680248
2020-03-29 15:00:00,2.576,0.75,2.6829603053,0.866,-0.16,0.8806565732,1.71,0.91,1.9370596274,2.496,-1.27,2.8005206659,0.866,-0.16,0.8806565732,1.63,-1.11,1.972054766
2020-03-29 15:30:00,2.574,0.753,2.6818808698,0.864,-0.157,0.8781486207,1.71,0.91,1.9370596274,2.4939999999999998,-1.267,2.7973782368,0.864,-0.157,0.8781486207,1.63,-1.11,1.972054766
2020-03-29 16:00:00,2.4845,0.756,2.5969744415,0.8545,-0.154,0.8682662322,1.63,0.91,1.8668154703000002,2.4045,-1.284,2.7258533068,0.8545,-0.154,0.8682662322,1.55,-1.13,1.9181762171
2020-03-29 16:30:00,2.4725,0.723,2.576040615,0.8425,-0.147,0.8552281859,1.63,0.87,1.8476471525,2.3925,-1.307,2.7262254584,0.8425,-0.147,0.8552281859,1.55,-1.16,1.9360010331000002
2020-03-29 17:00:00,2.4885,0.6980000000000001,2.5845379181,0.8585,-0.152,0.8718521950000001,1.63,0.85,1.8383144454,2.4085,-1.312,2.742665902,0.8585,-0.152,0.8718521950000001,1.55,-1.16,1.9360010331000002
2020-03-29 17:30:00,2.4715,0.715,2.572846138,0.8015,-0.135,0.8127897945,1.67,0.85,1.8738729946000001,2.3815,-1.295,2.7108240906,0.8015,-0.135,0.8127897945,1.58,-1.16,1.9601020382
2020-03-29 18:00:00,2.496,0.7275,2.5998600443,0.8260000000000001,-0.14250000000000002,0.8382017955000001,1.67,0.87,1.8830294740000002,2.406,-1.3325,2.7503440239,0.8260000000000001,-0.14250000000000002,0.8382017955000001,1.58,-1.19,1.9780040445
2020-03-29 18:30:00,2.492,0.7495,2.6022709794,0.742,-0.12050000000000001,0.7517208591000001,1.75,0.87,1.9543285292,2.422,-1.3505,2.7730730697,0.742,-0.12050000000000001,0.7517208591000001,1.6800000000000002,-1.23,2.0821383239
2020-03-29 19:00:00,2.4995,0.7605000000000001,2.6126347812,0.7495,-0.1295,0.760605351,1.75,0.89,1.9633135256,2.4295,-1.3595000000000002,2.7840097881,0.7495,-0.1295,0.760605351,1.6800000000000002,-1.23,2.0821383239
2020-03-29 19:30:00,2.5165,0.7505000000000001,2.626027894,0.6865,-0.1095,0.6951780348000001,1.83,0.86,2.0220039565,2.4465,-1.3395000000000001,2.7891974652,0.6865,-0.1095,0.6951780348000001,1.76,-1.23,2.1472074888
2020-03-29 20:00:00,2.5525,0.16,2.5575097752,0.7725000000000001,-0.14,0.7850835943000001,1.78,0.30000000000000004,1.8051038751,2.5324999999999998,-0.84,2.6681747038,0.7725000000000001,-0.14,0.7850835943000001,1.76,-0.7000000000000001,1.8940960905000002
2020-03-29 20:30:00,2.6005000000000003,-0.2005,2.6082178782,0.6805,-0.1105,0.6894131562,1.92,-0.09,1.9221082176,2.6305,-0.4305,2.6654944194,0.6805,-0.1105,0.6894131562,1.9500000000000002,-0.32,1.9760819821000002
2020-03-29 21:00:00,2.2720000000000002,-0.193,2.2801826681,0.542,-0.073,0.5468939568,1.73,-0.12,1.7341568557,2.302,-0.333,2.3259606617,0.542,-0.073,0.5468939568,1.76,-0.26,1.7791008965000001
2020-03-29 21:30:00,2.246,-0.253,2.2602046368,0.556,-0.073,0.5607717896000001,1.69,-0.18,1.6995587663,2.266,-0.363,2.294891065,0.556,-0.073,0.5607717896000001,1.71,-0.29,1.7344163283
2020-03-29 22:00:00,2.2365,-0.36,2.2652885578,0.5465,-0.07,0.5509648355,1.69,-0.29,1.7147011401,2.2565,-0.36,2.2850365971,0.5465,-0.07,0.5509648355,1.71,-0.29,1.7344163283
2020-03-29 22:30:00,2.019,-0.3355,2.0466854302,0.439,-0.0455,0.4413516172,1.58,-0.29,1.6063934761,2.029,-0.3355,2.0565508139,0.439,-0.0455,0.4413516172,1.5899999999999999,-0.29,1.6162301816
2020-03-29 23:00:00,1.9025,0.08850000000000001,1.9045572976,0.41250000000000003,-0.0415,0.4145823199,1.49,0.13,1.4956603893,1.8725,-0.7715000000000001,2.0252082609,0.41250000000000003,-0.0415,0.4145823199,1.46,-0.73,1.6323296236
2020-03-29 23:30:00,1.8325,-0.021500000000000002,1.8326261212000001,0.41250000000000003,-0.0415,0.4145823199,1.42,0.02,1.4201408381,1.8325,-0.7415,1.9768354762,0.41250000000000003,-0.0415,0.4145823199,1.42,-0.7000000000000001,1.5831613942
2020-03-30 00:00:00,1.6925,-0.36150000000000004,1.7306757351000002,0.41250000000000003,-0.0415,0.4145823199,1.28,-0.32,1.3193938002,1.7325,-0.42150000000000004,1.7830363148,0.41250000000000003,-0.0415,0.4145823199,1.32,-0.38,1.3736083867
2020-03-30 00:30:00,1.541,-0.07,1.5425890574,0.47100000000000003,-0.05,0.47364649270000003,1.07,-0.02,1.0701868996,1.541,-0.72,1.7009059351,0.47100000000000003,-0.05,0.47364649270000003,1.07,-0.67,1.2624579201000001
2020-03-30 01:00:00,1.517,0.5245000000000001,1.6051134695,0.47700000000000004,-0.0455,0.47916515940000004,1.04,0.5700000000000001,1.1859595271,1.457,-1.3054999999999999,1.9563177783999999,0.47700000000000004,-0.0455,0.47916515940000004,0.98,-1.26,1.5962455951
2020-03-30 01:30:00,1.487,0.518,1.5746405938999999,0.497,-0.052000000000000005,0.49971291760000003,0.99,0.5700000000000001,1.1423659659,1.427,-1.312,1.9384718208,0.497,-0.052000000000000005,0.49971291760000003,0.93,-1.26,1.5660459762999999
2020-03-30 02:00:00,1.474,0.497,1.5555336705,0.404,-0.033,0.40534553160000003,1.07,0.53,1.1940686747,1.404,-1.293,1.9086814821,0.404,-0.033,0.40534553160000003,1.0,-1.26,1.6086018774
2020-03-30 02:30:00,1.418,0.5005000000000001,1.5037367622,0.34800000000000003,-0.029500000000000002,0.349248121,1.07,0.53,1.1940686747,1.348,-1.3094999999999999,1.8793334590000002,0.34800000000000003,-0.029500000000000002,0.349248121,1.0,-1.28,1.6243152403
2020-03-30 03:00:00,1.4105,0.4975,1.4956659052,0.3705,-0.0325,0.371922707,1.04,0.53,1.167261753,1.3405,-1.3125,1.8760587677,0.3705,-0.0325,0.371922707,0.97,-1.28,1.6060199252
2020-03-30 03:30:00,1.38,0.4985,1.4672771551000001,0.37,-0.0315,0.3713384575,1.01,0.53,1.1406138698000001,1.31,-1.3115,1.8536807303,0.37,-0.0315,0.3713384575,0.9400000000000001,-1.28,1.5880806025
2020-03-30 04:00:00,1.361,0.518,1.4562434549,0.241,-0.012,0.2412985702,1.12,0.53,1.2390722336,1.2810000000000001,-1.292,1.8194023744,0.241,-0.012,0.2412985702,1.04,-1.28,1.6492422502
2020-03-30 04:30:00,1.3615,0.5085000000000001,1.4533597284,0.2715,-0.021500000000000002,0.2723499587,1.09,0.53,1.2120231021,1.2915,-1.3014999999999999,1.8335415185000001,0.2715,-0.021500000000000002,0.2723499587,1.02,-1.28,1.636704005
2020-03-30 05:00:00,1.3895,0.5405,1.4909227009000001,0.3295,-0.029500000000000002,0.3308179258,1.06,0.5700000000000001,1.2035364556,1.3195000000000001,-1.3094999999999999,1.8589971759,0.3295,-0.029500000000000002,0.3308179258,0.99,-1.28,1.6181779877
2020-03-30 05:30:00,1.4335,0.545,1.5336059630999999,0.29350000000000004,-0.025,0.29456281160000003,1.1400000000000001,0.5700000000000001,1.2745587472,1.3635,-1.305,1.8873678099000002,0.29350000000000004,-0.025,0.29456281160000003,1.07,-1.28,1.6683225108
2020-03-30 06:00:00,1.45,0.5405,1.5474625197,0.31,-0.029500000000000002,0.3114004656,1.1400000000000001,0.5700000000000001,1.2745587472,1.38,-1.3094999999999999,1.9024169496,0.31,-0.029500000000000002,0.3114004656,1.07,-1.28,1.6683225108
2020-03-30 06:30:00,1.516,0.517,1.6017318752,0.406,-0.053,0.409444746,1.11,0.5700000000000001,1.2477980606,1.446,-1.283,1.9331334667000002,0.406,-0.053,0.409444746,1.04,-1.23,1.6107451691999999
2020-03-30 07:00:00,1.569,0.5495,1.6624413523000001,0.419,-0.060500000000000005,0.4233453082,1.15,0.61,1.3017680285,1.4889999999999999,-1.2905,1.9704089043000002,0.419,-0.060500000000000005,0.4233453082,1.07,-1.23,1.6302760502
2020-03-30 07:30:00,1.722,0.56,1.8107688975,0.442,-0.07,0.44750865910000004,1.28,0.63,1.4266394078,1.6320000000000001,-1.26,2.0618011543,0.442,-0.07,0.44750865910000004,1.19,-1.19,1.6829141392
2020-03-30 08:00:00,1.834,0.55,1.9146947537,0.404,-0.05,0.4070823013,1.43,0.6000000000000001,1.5507740003000001,1.754,-1.24,2.1480493477,0.404,-0.05,0.4070823013,1.35,-1.19,1.7996110691
2020-03-30 08:30:00,1.968,0.638,2.068832521,0.338,-0.032,0.3395114137,1.63,0.67,1.7623280058000002,1.888,-1.282,2.2821191906,0.338,-0.032,0.3395114137,1.55,-1.25,1.9912307752
2020-03-30 09:00:00,2.0765,0.343,2.104638033,0.3165,-0.027,0.3176495711,1.76,0.37,1.7984715733,2.0265,-0.9470000000000001,2.2368529791,0.3165,-0.027,0.3176495711,1.71,-0.92,1.9417775362
2020-03-30 09:30:00,2.1925,-0.171,2.1991583049,0.29250000000000004,-0.021,0.2932528772,1.9,-0.15,1.9059118553,2.2125,-0.381,2.2450650881,0.29250000000000004,-0.021,0.2932528772,1.92,-0.36,1.9534584715
2020-03-30 10:00:00,2.2785,-0.188,2.2862428239,0.35850000000000004,-0.038,0.3605083217,1.92,-0.15,1.9258504615,2.3085,-0.398,2.34255763,0.35850000000000004,-0.038,0.3605083217,1.9500000000000002,-0.36,1.9829523444000001
2020-03-30 10:30:00,2.331,-0.079,2.3323383117,0.41100000000000003,-0.049,0.41391061840000004,1.92,-0.03,1.9202343607,2.3609999999999998,-0.47900000000000004,2.4090998319,0.41100000000000003,-0.049,0.41391061840000004,1.9500000000000002,-0.43,1.9968475155
2020-03-30 11:00:00,2.5060000000000002,0.8205,2.636902776,0.366,-0.029500000000000002,0.36718694150000003,2.14,0.85,2.3026289323,2.406,-1.3094999999999999,2.7392747672,0.366,-0.029500000000000002,0.36718694150000003,2.04,-1.28,2.4083189158
2020-03-30 11:30:00,2.5275,0.81,2.6541206171000002,0.41750000000000004,-0.04,0.4194117905,2.11,0.85,2.2747747141,2.4575,-1.3,2.7801629898,0.41750000000000004,-0.04,0.4194117905,2.04,-1.26,2.3977489443
2020-03-30 12:00:00,2.5845000000000002,0.7905000000000001,2.7026894938,0.3845,-0.029500000000000002,0.385630004,2.2,0.8200000000000001,2.3478500804,2.4845,-1.2895,2.7992053337,0.3845,-0.029500000000000002,0.385630004,2.1,-1.26,2.4489997958
2020-03-30 12:30:00,2.644,0.764,2.7521685995,0.554,-0.056,0.5568231317,2.09,0.8200000000000001,2.2451057882,2.5540000000000003,-1.246,2.8417304587,0.554,-0.056,0.5568231317,2.0,-1.19,2.3272515979
2020-03-30 13:00:00,2.7025,0.771,2.8103286729,0.5225000000000001,-0.049,0.5247925781,2.18,0.8200000000000001,2.3291200055,2.6125,-1.239,2.891414403,0.5225000000000001,-0.049,0.5247925781,2.09,-1.19,2.4050363823
2020-03-30 13:30:00,2.6525,0.7535000000000001,2.7574478236,0.5225000000000001,-0.0465,0.5245650579,2.13,0.8,2.2752802025,2.5525,-1.2565,2.84500413,0.5225000000000001,-0.0465,0.5245650579,2.03,-1.21,2.3632604596
2020-03-30 14:00:00,2.602,0.7595000000000001,2.7105800578,0.652,-0.0805,0.6569507211000001,1.9500000000000002,0.84,2.1232286735,2.512,-1.2405,2.801603871,0.652,-0.0805,0.6569507211000001,1.8599999999999999,-1.16,2.192076641
2020-03-30 14:30:00,2.5564999999999998,0.6965,2.649680075,0.7265,-0.10350000000000001,0.7338354720000001,1.83,0.8,1.9972230722000002,2.4565,-1.1935,2.7310866885,0.7265,-0.10350000000000001,0.7338354720000001,1.73,-1.09,2.0447493734
2020-03-30 15:00:00,2.5625,0.687,2.6529936393,0.6925,-0.093,0.6987168597,1.87,0.78,2.0261539922,2.4625,-1.203,2.7406413939,0.6925,-0.093,0.6987168597,1.77,-1.11,2.0892582416
2020-03-30 15:30:00,2.551,0.6865,2.6417576062,0.7010000000000001,-0.0935,0.707208067,1.85,0.78,2.0077101384,2.451,-1.2035,2.7305335101,0.7010000000000001,-0.0935,0.707208067,1.75,-1.11,2.0723416707
2020-03-30 16:00:00,2.5425,0.6900000000000001,2.6344650785,0.7525000000000001,-0.11,0.7604973701000001,1.79,0.8,1.9606376514,2.4425,-1.22,2.7302392294,0.7525000000000001,-0.11,0.7604973701000001,1.69,-1.11,2.0219297713
2020-03-30 16:30:00,2.5935,0.6845,2.6823091731,0.6635,-0.0855,0.6689861733,1.9300000000000002,0.77,2.0779316639,2.4935,-1.1955,2.765278015,0.6635,-0.0855,0.6689861733,1.83,-1.11,2.1403270778
2020-03-30 17:00:00,2.734,0.6825,2.8179003265,0.684,-0.08750000000000001,0.6895739627,2.05,0.77,2.1898401768,2.624,-1.1975,2.8843339352,0.684,-0.08750000000000001,0.6895739627,1.94,-1.11,2.2351062615
2020-03-30 17:30:00,2.8605,0.6615,2.935990889,0.7405,-0.1085,0.7484066408000001,2.12,0.77,2.2555043782,2.7505,-1.1885,2.9962947952,0.7405,-0.1085,0.7484066408000001,2.01,-1.08,2.2817756244
2020-03-30 18:00:00,2.848,0.683,2.9287528062,0.6880000000000001,-0.08700000000000001,0.693478911,2.16,0.77,2.2931419494,2.738,-1.187,2.9842273707,0.6880000000000001,-0.08700000000000001,0.693478911,2.05,-1.1,2.3264780248
2020-03-30 18:30:00,2.8045,0.6565000000000001,2.880314653,0.7045,-0.0935,0.7106774937,2.1,0.75,2.2299103121,2.6945,-1.1935,2.9469938073,0.7045,-0.0935,0.7106774937,1.99,-1.1,2.27378539
2020-03-30 19:00:00,2.774,0.6625,2.8520137184000003,0.674,-0.08750000000000001,0.6796559792,2.1,0.75,2.2299103121,2.664,-1.2075,2.9248849977,0.674,-0.08750000000000001,0.6796559792,1.99,-1.12,2.2835279722
2020-03-30 19:30:00,2.8145,0.6485000000000001,2.8882455747,0.7345,-0.1015,0.7414799390000001,2.08,0.75,2.2110857062,2.7045,-1.2215,2.96755497,0.7345,-0.1015,0.7414799390000001,1.97,-1.12,2.2661200321
2020-03-30 20:00:00,2.6734999999999998,0.635,2.7478768622,0.6635,-0.085,0.6689224544,2.01,0.72,2.1350644018000002,2.5635,-1.225,2.8411542109,0.6635,-0.085,0.6689224544,1.9,-1.1400000000000001,2.21576172
2020-03-30 20:30:00,2.646,0.6475000000000001,2.7240727321,0.616,-0.07250000000000001,0.6202517634,2.03,0.72,2.1539034333,2.536,-1.2125,2.8109521963,0.616,-0.07250000000000001,0.6202517634,1.92,-1.1400000000000001,2.2329352879
2020-03-30 21:00:00,2.569,0.6325000000000001,2.6457167743000003,0.579,-0.0675,0.5829213069,1.99,0.7000000000000001,2.1095260131,2.459,-1.2575,2.7618811071,0.579,-0.0675,0.5829213069,1.88,-1.19,2.2249719099
2020-03-30 21:30:00,2.444,0.5615,2.5076718785,0.644,-0.0785,0.6487667146,1.8,0.64,1.9103926298,2.334,-1.2185,2.6329257965,0.644,-0.0785,0.6487667146,1.69,-1.1400000000000001,2.0385534087
2020-03-30 22:00:00,2.2815,0.5405,2.3446497606,0.7015,-0.0995,0.7085213476000001,1.58,0.64,1.704699387,2.1915,-1.2395,2.5177435334,0.7015,-0.0995,0.7085213476000001,1.49,-1.1400000000000001,1.8760863520000002
2020-03-30 22:30:00,2.0915,-0.307,2.1139113629,0.8115,-0.137,0.8229831408,1.28,-0.17,1.2912397144,2.1115,-0.397,2.1484974401,0.8115,-0.137,0.8229831408,1.3,-0.26,1.3257450735
2020-03-30 23:00:00,1.992,0.189,2.0009460263,0.742,-0.111,0.7502566228,1.25,0.30000000000000004,1.2854960132,1.952,-0.911,2.154118149,0.742,-0.111,0.7502566228,1.21,-0.8,1.4505516192
2020-03-30 23:30:00,1.8719999999999999,0.537,1.9474991656,0.732,-0.10300000000000001,0.7392110659000001,1.1400000000000001,0.64,1.3073637596,1.802,-1.283,2.2120788865,0.732,-0.10300000000000001,0.7392110659000001,1.07,-1.18,1.5928904545
2020-03-31 00:00:00,1.7000000000000002,0.023,1.7001555811,0.66,-0.08700000000000001,0.6657093961,1.04,0.11,1.0458011283,1.7000000000000002,-0.777,1.8691519467000002,0.66,-0.08700000000000001,0.6657093961,1.04,-0.6900000000000001,1.2480785232
2020-03-31 00:30:00,1.5295,-0.28,1.5549180847000001,0.7695000000000001,-0.12,0.77880052,0.76,-0.16,0.7766595136000001,1.5695000000000001,-0.49,1.644211133,0.7695000000000001,-0.12,0.77880052,0.8,-0.37,0.8814193100000001
2020-03-31 01:00:00,1.4715,-0.2775,1.4974373109,0.7715000000000001,-0.11750000000000001,0.7803963736,0.7000000000000001,-0.16,0.7180529228,1.5115,-0.48750000000000004,1.5881714328,0.7715000000000001,-0.11750000000000001,0.7803963736,0.74,-0.37,0.8273451517
2020-03-31 01:30:00,1.472,0.4545,1.5405694564,0.772,-0.1155,0.7805922431000001,0.7000000000000001,0.5700000000000001,0.9027181177,1.432,-1.2355,1.8913181250000002,0.772,-0.1155,0.7805922431000001,0.66,-1.12,1.3
2020-03-31 02:00:00,1.455,0.5775,1.5654172766,0.755,-0.1125,0.7633356077,0.7000000000000001,0.6900000000000001,0.982903861,1.415,-1.3525,1.9574169842,0.755,-0.1125,0.7633356077,0.66,-1.24,1.404706375
2020-03-31 02:30:00,1.4365,0.554,1.5396260098,0.8165,-0.136,0.8277489052,0.62,0.6900000000000001,0.9276313923,1.3865,-1.336,1.9254293677,0.8165,-0.136,0.8277489052,0.5700000000000001,-1.2,1.3284953895
2020-03-31 03:00:00,1.393,0.5700000000000001,1.5051076373,0.773,-0.12,0.7822589085,0.62,0.6900000000000001,0.9276313923,1.363,-1.35,1.918402721,0.773,-0.12,0.7822589085,0.59,-1.23,1.3641847382
2020-03-31 03:30:00,1.367,0.5760000000000001,1.4833964406,0.627,-0.074,0.6313517245,0.74,0.65,0.9849365462,1.317,-1.354,1.8888634148999999,0.627,-0.074,0.6313517245,0.6900000000000001,-1.28,1.4541320435
2020-03-31 04:00:00,1.374,0.5690000000000001,1.4871573555,0.774,-0.121,0.7834009191,0.6000000000000001,0.6900000000000001,0.9143850392,1.314,-1.361,1.8918025796,0.774,-0.121,0.7834009191,0.54,-1.24,1.352479205
2020-03-31 04:30:00,1.3765,0.5295,1.4748296512,0.6665,-0.09050000000000001,0.672616161,0.71,0.62,0.9426027795,1.3065,-1.3305,1.8647178071,0.6665,-0.09050000000000001,0.672616161,0.64,-1.24,1.3954210834
2020-03-31 05:00:00,1.3915,0.539,1.4922443667,0.6215,-0.081,0.6267561328,0.77,0.62,0.9885848471,1.3315000000000001,-1.321,1.8756154323,0.6215,-0.081,0.6267561328,0.71,-1.24,1.4288806808
2020-03-31 05:30:00,1.4045,0.5225000000000001,1.4985414576,0.5445,-0.0675,0.5486679324,0.86,0.59,1.042928569,1.3345,-1.3075,1.8682736684,0.5445,-0.0675,0.5486679324,0.79,-1.24,1.4702720837
2020-03-31 06:00:00,1.426,0.5405,1.5249971311000001,0.466,-0.0495,0.46862164910000004,0.96,0.59,1.1268096556,1.346,-1.2895,1.8640081143,0.466,-0.0495,0.46862164910000004,0.88,-1.24,1.5205262247
2020-03-31 06:30:00,1.529,0.518,1.6143621031,0.5690000000000001,-0.07200000000000001,0.5735372699,0.96,0.59,1.1268096556,1.449,-1.272,1.928103991,0.5690000000000001,-0.07200000000000001,0.5735372699,0.88,-1.2,1.488086019
2020-03-31 07:00:00,1.5710000000000002,0.48050000000000004,1.6428393866,0.6910000000000001,-0.1095,0.6996222195,0.88,0.59,1.059481005,1.491,-1.2395,1.938927861,0.6910000000000001,-0.1095,0.6996222195,0.8,-1.13,1.384521578
2020-03-31 07:30:00,1.717,0.5505,1.8030915811,0.737,-0.1295,0.748290886,0.98,0.68,1.1928118041,1.647,-1.2595,2.0733907615,0.737,-0.1295,0.748290886,0.91,-1.13,1.4508618129
2020-03-31 08:00:00,1.812,0.5635,1.8975974942,0.5720000000000001,-0.0765,0.5770929301000001,1.24,0.64,1.3954210834,1.732,-1.2265,2.1222926872,0.5720000000000001,-0.0765,0.5770929301000001,1.16,-1.15,1.6334319698000002
2020-03-31 08:30:00,1.953,0.527,2.0228539245,0.713,-0.113,0.7218988849,1.24,0.64,1.3954210834,1.903,-1.153,2.2250433704,0.713,-0.113,0.7218988849,1.19,-1.04,1.5804113389
2020-03-31 09:00:00,2.063,-0.1935,2.0720548376,0.8230000000000001,-0.1535,0.8371924809,1.24,-0.04,1.2406449935000001,2.103,-0.42350000000000004,2.145218229,0.8230000000000001,-0.1535,0.8371924809,1.28,-0.27,1.308166656
2020-03-31 09:30:00,2.1915,-0.13,2.1953524205,0.8115,-0.15,0.8252467813000001,1.38,0.02,1.3801449199,2.2215,-0.42,2.2608543186,0.8115,-0.15,0.8252467813000001,1.4100000000000001,-0.27,1.4356183337
2020-03-31 10:00:00,2.3275,0.459,2.372327391,0.8275,-0.151,0.841164223,1.5,0.61,1.6192899679,2.2875,-0.971,2.4850547781,0.8275,-0.151,0.841164223,1.46,-0.8200000000000001,1.6745148551
2020-03-31 10:30:00,2.4095,0.8095,2.5418458844,0.8195,-0.1405,0.831456854,1.5899999999999999,0.9500000000000001,1.8521878954000002,2.3395,-1.2805,2.667009655,0.8195,-0.1405,0.831456854,1.52,-1.1400000000000001,1.9
2020-03-31 11:00:00,2.4245,0.834,2.5639337452,0.7445,-0.116,0.7534827470000001,1.6800000000000002,0.9500000000000001,1.9300000000000002,2.3445,-1.276,2.669242636,0.7445,-0.116,0.7534827470000001,1.6,-1.16,1.9762590923
2020-03-31 11:30:00,2.498,0.8125,2.6268156102,0.6880000000000001,-0.0975,0.6948742692000001,1.81,0.91,2.0258825237,2.418,-1.2775,2.7347267231,0.6880000000000001,-0.0975,0.6948742692000001,1.73,-1.18,2.0941107898
2020-03-31 12:00:00,2.4535,0.8075,2.5829669955,0.7035,-0.10250000000000001,0.7109279148000001,1.75,0.91,1.9724603925,2.3835,-1.2825,2.7066360117,0.7035,-0.10250000000000001,0.7109279148000001,1.6800000000000002,-1.18,2.0529978081
2020-03-31 12:30:00,2.4635,0.8055,2.591845385,0.6035,-0.0645,0.6069369819,1.8599999999999999,0.87,2.053411795,2.3835,-1.2745,2.7028545096,0.6035,-0.0645,0.6069369819,1.78,-1.21,2.152324325
2020-03-31 13:00:00,2.5195,0.8035,2.6445212232,0.5695,-0.0665,0.5733694272000001,1.9500000000000002,0.87,2.1352751578999998,2.4395,-1.2765,2.7532912123,0.5695,-0.0665,0.5733694272000001,1.87,-1.21,2.2273302404
2020-03-31 13:30:00,2.574,0.775,2.6881408073,0.524,-0.055,0.5268785439,2.05,0.8300000000000001,2.211650967,2.484,-1.245,2.7785393645000003,0.524,-0.055,0.5268785439,1.96,-1.19,2.2929675096
2020-03-31 14:00:00,2.465,0.8215,2.5982854443,0.47500000000000003,-0.0485,0.4774696325,1.99,0.87,2.1718655575,2.385,-1.3085,2.7203671168,0.47500000000000003,-0.0485,0.4774696325,1.9100000000000001,-1.26,2.2881652038
2020-03-31 14:30:00,2.4314999999999998,0.8,2.5597250341,0.4415,-0.04,0.44330830130000004,1.99,0.84,2.160023148,2.3515,-1.3,2.6869224496,0.4415,-0.04,0.44330830130000004,1.9100000000000001,-1.26,2.2881652038
2020-03-31 15:00:00,2.372,0.751,2.4880484320000003,0.492,-0.049,0.4944340199,1.88,0.8,2.0431348463,2.282,-1.2690000000000001,2.6111080024,0.492,-0.049,0.4944340199,1.79,-1.22,2.1662179022
2020-03-31 15:30:00,2.366,0.744,2.4802201515,0.526,-0.056,0.5289725891,1.8399999999999999,0.8,2.0063897926,2.286,-1.276,2.6180091673,0.526,-0.056,0.5289725891,1.76,-1.22,2.141494805
2020-03-31 16:00:00,2.354,0.3835,2.3850342241,0.5740000000000001,-0.0665,0.5778392943,1.78,0.45,1.8360010893,2.334,-0.9165000000000001,2.5074944167,0.5740000000000001,-0.0665,0.5778392943,1.76,-0.85,1.9545076106
2020-03-31 16:30:00,2.3315,-0.2235,2.3421879728,0.48150000000000004,-0.043500000000000004,0.4834609602,1.85,-0.18,1.8587361297,2.3615,-0.3235,2.383555013,0.48150000000000004,-0.043500000000000004,0.4834609602,1.88,-0.28,1.9007366992999999
2020-03-31 17:00:00,2.3765,-0.2225,2.3868930642,0.4565,-0.0425,0.4584740996,1.92,-0.18,1.9284190416,2.4065,-0.3225,2.4280132825000003,0.4565,-0.0425,0.4584740996,1.9500000000000002,-0.28,1.97
2020-03-31 17:30:00,2.459,-0.23550000000000001,2.4702512524,0.539,-0.0555,0.5418498408,1.92,-0.18,1.9284190416,2.489,-0.3355,2.5115097551,0.539,-0.0555,0.5418498408,1.9500000000000002,-0.28,1.97
2020-03-31 18:00:00,2.548,-0.2215,2.5576094796,0.47800000000000004,-0.0415,0.47979813460000004,2.07,-0.18,2.0778113485,2.568,-0.3215,2.5880468021,0.47800000000000004,-0.0415,0.47979813460000004,2.09,-0.28,2.1086725682
2020-03-31 18:30:00,2.6065,-0.21150000000000002,2.6150668251,0.42650000000000005,-0.0315,0.4276616653,2.18,-0.18,2.1874185699,2.6365,-0.3115,2.6548379423,0.42650000000000005,-0.0315,0.4276616653,2.21,-0.28,2.227666941
2020-03-31 19:00:00,2.6035,-0.2235,2.6130756782,0.5135000000000001,-0.043500000000000004,0.5153392087,2.09,-0.18,2.0977368758,2.6235,-0.3235,2.6433699136,0.5135000000000001,-0.043500000000000004,0.5153392087,2.11,-0.28,2.1284971223999998
2020-03-31 19:30:00,2.5445,-0.216,2.5536515522,0.4545,-0.036000000000000004,0.4559235133,2.09,-0.18,2.0977368758,2.5645,-0.366,2.590485717,0.4545,-0.036000000000000004,0.4559235133,2.11,-0.33,2.135649784
2020-03-31 20:00:00,2.5140000000000002,-0.198,2.521785082,0.494,-0.048,0.4963265054,2.02,-0.15,2.0255616505,2.544,-0.398,2.5749446596,0.494,-0.048,0.4963265054,2.05,-0.35000000000000003,2.0796634343
2020-03-31 20:30:00,2.552,-0.1835,2.5585887223,0.442,-0.0335,0.4432676956,2.11,-0.15,2.1153250341,2.572,-0.41350000000000003,2.6050271112,0.442,-0.0335,0.4432676956,2.13,-0.38,2.163631207
2020-03-31 21:00:00,2.47,-0.0035,2.4700024798,0.34,-0.0135,0.3402679092,2.13,0.01,2.130023474,2.47,-0.6535000000000001,2.5549877200999997,0.34,-0.0135,0.3402679092,2.13,-0.64,2.2240728405
2020-03-31 21:30:00,2.358,0.704,2.4608494468,0.34800000000000003,-0.016,0.34836762190000004,2.01,0.72,2.1350644018000002,2.278,-1.376,2.6613267368,0.34800000000000003,-0.016,0.34836762190000004,1.9300000000000002,-1.3599999999999999,2.3610379074
2020-03-31 22:00:00,2.234,0.6960000000000001,2.3399085452,0.374,-0.024,0.3747692623,1.8599999999999999,0.72,1.9944924166,2.154,-1.384,2.5603070128,0.374,-0.024,0.3747692623,1.78,-1.3599999999999999,2.2400892839
2020-03-31 22:30:00,2.106,0.6950000000000001,2.2177152658,0.386,-0.025,0.3868087383,1.72,0.72,1.8646179233,2.026,-1.425,2.4769539762,0.386,-0.025,0.3868087383,1.6400000000000001,-1.4,2.1562931155
2020-03-31 23:00:00,1.964,0.6975,2.084179035,0.34400000000000003,-0.022500000000000003,0.34473504320000004,1.62,0.72,1.7727944043,1.884,-1.4425,2.3728173655,0.34400000000000003,-0.022500000000000003,0.34473504320000004,1.54,-1.42,2.0947553556
2020-03-31 23:30:00,1.7865000000000002,0.055,1.7873464270000001,0.41650000000000004,-0.035,0.4179680012,1.37,0.09,1.3729530218,1.7865000000000002,-0.8250000000000001,1.9677924814,0.41650000000000004,-0.035,0.4179680012,1.37,-0.79,1.5814550262
2020-04-01 00:00:00,1.6400000000000001,-0.323,1.6715050105,0.41000000000000003,-0.033,0.41132590480000003,1.23,-0.29,1.2637246536,1.67,-0.453,1.7303493867,0.41000000000000003,-0.033,0.41132590480000003,1.26,-0.42,1.3281566173
2020-04-01 00:30:00,1.498,-0.322,1.5322166949,0.418,-0.032,0.41922309100000005,1.08,-0.29,1.1182575732,1.538,-0.452,1.6030433556,0.418,-0.032,0.41922309100000005,1.12,-0.42,1.1961605243
2020-04-01 01:00:00,1.4445000000000001,-0.326,1.4808295817000001,0.4445,-0.036000000000000004,0.445955435,1.0,-0.29,1.0412012294,1.4845000000000002,-0.456,1.5529572595999999,0.4445,-0.036000000000000004,0.445955435,1.04,-0.42,1.1216059914
2020-04-01 01:30:00,1.416,-0.34,1.4562472318,0.41600000000000004,-0.03,0.417080328,1.0,-0.31,1.0469479452,1.456,-0.45,1.5239540675,0.41600000000000004,-0.03,0.417080328,1.04,-0.42,1.1216059914
2020-04-01 02:00:00,1.399,-0.3655,1.4459568631,0.319,-0.0155,0.31937634540000004,1.08,-0.35000000000000003,1.1352973179,1.429,-0.4355,1.4938879643,0.319,-0.0155,0.31937634540000004,1.11,-0.42,1.1868024267
2020-04-01 02:30:00,1.345,-0.36050000000000004,1.3924745061000001,0.295,-0.0105,0.2951868053,1.05,-0.35000000000000003,1.1067971811,1.405,-0.4505,1.4754576409,0.295,-0.0105,0.2951868053,1.11,-0.44,1.1940268004
2020-04-01 03:00:00,1.3485,-0.35950000000000004,1.3955975423,0.2985,-0.0095,0.2986511343,1.05,-0.35000000000000003,1.1067971811,1.3585,-0.4495,1.4309341355,0.2985,-0.0095,0.2986511343,1.06,-0.44,1.1476933388
2020-04-01 03:30:00,1.332,-0.36050000000000004,1.3799218275,0.28200000000000003,-0.0105,0.282195411,1.05,-0.35000000000000003,1.1067971811,1.342,-0.4505,1.4155967823,0.28200000000000003,-0.0105,0.282195411,1.06,-0.44,1.1476933388
2020-04-01 04:00:00,1.3014999999999999,-0.359,1.3501049033,0.2715,-0.009000000000000001,0.2716491303,1.03,-0.35000000000000003,1.0878419003,1.3315000000000001,-0.449,1.4051666271,0.2715,-0.009000000000000001,0.2716491303,1.06,-0.44,1.1476933388
2020-04-01 04:30:00,1.296,-0.358,1.3445370951,0.266,-0.008,0.2661202736,1.03,-0.35000000000000003,1.0878419003,1.326,-0.448,1.3996356669,0.266,-0.008,0.2661202736,1.06,-0.44,1.1476933388
2020-04-01 05:00:00,1.302,-0.36050000000000004,1.3509863989,0.272,-0.0105,0.27220259,1.03,-0.35000000000000003,1.0878419003,1.332,-0.4505,1.4061202829,0.272,-0.0105,0.27220259,1.06,-0.44,1.1476933388
2020-04-01 05:30:00,1.326,-0.361,1.3742623476,0.276,-0.011,0.27621911590000003,1.05,-0.35000000000000003,1.1067971811,1.3559999999999999,-0.431,1.4228481999,0.276,-0.011,0.27621911590000003,1.08,-0.42,1.1587924749
2020-04-01 06:00:00,1.375,-0.35750000000000004,1.4207150488,0.255,-0.007500000000000001,0.2551102703,1.12,-0.35000000000000003,1.173413823,1.405,-0.42750000000000005,1.4685983964,0.255,-0.007500000000000001,0.2551102703,1.15,-0.42,1.2242957159
2020-04-01 06:30:00,1.472,-0.3085,1.5039801362,0.242,-0.0085,0.2421492308,1.23,-0.30000000000000004,1.2660568708,1.492,-0.42850000000000005,1.5523131933,0.242,-0.0085,0.2421492308,1.25,-0.42,1.3186735760000001
2020-04-01 07:00:00,1.501,-0.307,1.5320737580000001,0.231,-0.007,0.2311060363,1.27,-0.30000000000000004,1.3049521064,1.521,-0.427,1.5798006203,0.231,-0.007,0.2311060363,1.29,-0.42,1.3566502866
2020-04-01 07:30:00,1.646,-0.2695,1.6679167395,0.226,0.0005,0.2260005531,1.42,-0.27,1.4454411091,1.666,-0.41950000000000004,1.7180035652,0.226,0.0005,0.2260005531,1.44,-0.42,1.5
2020-04-01 08:00:00,1.729,-0.222,1.7431939077,0.249,-0.002,0.24900803200000002,1.48,-0.22,1.4962620091,1.7690000000000001,-0.452,1.8258326867,0.249,-0.002,0.24900803200000002,1.52,-0.45,1.5852129195
2020-04-01 08:30:00,1.897,-0.11950000000000001,1.9007601769,0.247,0.0005,0.24700050610000002,1.65,-0.12,1.6543578815000002,1.927,-0.5195000000000001,1.9957978981000002,0.247,0.0005,0.24700050610000002,1.6800000000000002,-0.52,1.7586358350000002
2020-04-01 09:00:00,2.0865,0.752,2.2178787726,0.2765,-0.008,0.27661570820000003,1.81,0.76,1.9630843079,2.0065,-1.338,2.4116977941,0.2765,-0.008,0.27661570820000003,1.73,-1.33,2.1821548983
2020-04-01 09:30:00,2.2555,0.712,2.3652112485,0.28550000000000003,-0.008,0.2856120621,1.97,0.72,2.0974508338,2.1655,-1.268,2.5094250836,0.28550000000000003,-0.008,0.2856120621,1.88,-1.26,2.2631835984
2020-04-01 10:00:00,2.319,0.7165,2.4271656824,0.269,-0.0035,0.2690227686,2.05,0.72,2.1727632177,2.229,-1.2635,2.5622008606,0.269,-0.0035,0.2690227686,1.96,-1.26,2.3300643768000002
2020-04-01 10:30:00,2.3655,0.7155,2.471341842,0.28550000000000003,-0.0045000000000000005,0.2855354619,2.08,0.72,2.2010906388,2.2655,-1.2345,2.5800156007,0.28550000000000003,-0.0045000000000000005,0.2855354619,1.98,-1.23,2.3309440148
2020-04-01 11:00:00,2.315,0.47400000000000003,2.3630279304,0.23500000000000001,0.004,0.2350340401,2.08,0.47000000000000003,2.1324399171,2.255,-0.986,2.4611422145,0.23500000000000001,0.004,0.2350340401,2.02,-0.99,2.2495555117
2020-04-01 11:30:00,2.3165,-0.125,2.3198700933,0.2665,-0.005,0.2665469002,2.05,-0.12,2.0535091916,2.3665,-0.355,2.39297874,0.2665,-0.005,0.2665469002,2.1,-0.35000000000000003,2.1289668856
2020-04-01 12:00:00,2.41,-0.1135,2.4126711856,0.31,-0.0135,0.31029381240000004,2.1,-0.1,2.1023796042,2.45,-0.3635,2.476818978,0.31,-0.0135,0.31029381240000004,2.14,-0.35000000000000003,2.1684326137
2020-04-01 12:30:00,2.457,-0.1095,2.4594388079,0.297,-0.0095,0.2971518972,2.16,-0.1,2.1623135758,2.487,-0.35950000000000004,2.5128488315,0.297,-0.0095,0.2971518972,2.19,-0.35000000000000003,2.2177916945
2020-04-01 13:00:00,2.5324999999999998,-0.1105,2.5349095645,0.3025,-0.0105,0.3026821765,2.23,-0.1,2.2322410264,2.5725,-0.36050000000000004,2.5976367144,0.3025,-0.0105,0.3026821765,2.27,-0.35000000000000003,2.296823894
2020-04-01 13:30:00,2.5885,-0.109,2.590793942,0.28850000000000003,-0.009000000000000001,0.2886403471,2.3,-0.1,2.3021728866,2.6085000000000003,-0.359,2.6330881584,0.28850000000000003,-0.009000000000000001,0.2886403471,2.32,-0.35000000000000003,2.3462523308
2020-04-01 14:00:00,2.535,-0.17400000000000002,2.5409645806,0.265,-0.004,0.26503018700000003,2.27,-0.17,2.2763567383,2.555,-0.294,2.5718594441000002,0.265,-0.004,0.26503018700000003,2.29,-0.29,2.3082894099
2020-04-01 14:30:00,2.5,-0.1835,2.5067254038,0.31,-0.0135,0.31029381240000004,2.19,-0.17,2.1965882636,2.52,-0.3035,2.5382104424,0.31,-0.0135,0.31029381240000004,2.21,-0.29,2.2289459392
2020-04-01 15:00:00,2.4725,-0.183,2.4792630457,0.3125,-0.013000000000000001,0.3127702831,2.16,-0.17,2.1666794871,2.4925,-0.303,2.5108495076,0.3125,-0.013000000000000001,0.3127702831,2.18,-0.29,2.1992044016
2020-04-01 15:30:00,2.5125,-0.1935,2.5199401779,0.35250000000000004,-0.0235,0.35328246490000004,2.16,-0.17,2.1666794871,2.5324999999999998,-0.3135,2.5518304215,0.35250000000000004,-0.0235,0.35328246490000004,2.18,-0.29,2.1992044016
2020-04-01 16:00:00,2.5165,-0.1955,2.5240825066,0.35650000000000004,-0.025500000000000002,0.357410828,2.16,-0.17,2.1666794871,2.5365,-0.3155,2.5560462633,0.35650000000000004,-0.025500000000000002,0.357410828,2.18,-0.29,2.1992044016
2020-04-01 16:30:00,2.604,-0.179,2.6101450151,0.274,-0.009000000000000001,0.2741477704,2.33,-0.17,2.3361934851,2.634,-0.299,2.6509162567,0.274,-0.009000000000000001,0.2741477704,2.36,-0.29,2.3777510383
2020-04-01 17:00:00,2.6315,-0.192,2.638495073,0.3715,-0.022,0.3721508431,2.26,-0.17,2.2663847864,2.6515,-0.312,2.6697932972,0.3715,-0.022,0.3721508431,2.2800000000000002,-0.29,2.2983689869
2020-04-01 17:30:00,2.665,-0.192,2.6719073711,0.375,-0.022,0.37564477900000004,2.29,-0.17,2.2963013739,2.685,-0.312,2.7030665919,0.375,-0.022,0.37564477900000004,2.31,-0.29,2.3281322986
2020-04-01 18:00:00,2.693,-0.19,2.6996942419,0.353,-0.02,0.3535661183,2.34,-0.17,2.346167087,2.713,-0.33,2.7329963409999998,0.353,-0.02,0.3535661183,2.36,-0.31,2.3802730936
2020-04-01 18:30:00,2.7395,-0.1915,2.7461850812,0.34950000000000003,-0.021500000000000002,0.3501606774,2.39,-0.17,2.396038397,2.7595,-0.3315,2.7793402994000003,0.34950000000000003,-0.021500000000000002,0.3501606774,2.41,-0.31,2.4298559628
2020-04-01 19:00:00,2.71,-0.1835,2.7162054874,0.32,-0.0135,0.32028463900000004,2.39,-0.17,2.396038397,2.73,-0.3235,2.7491002619,0.32,-0.0135,0.32028463900000004,2.41,-0.31,2.4298559628
2020-04-01 19:30:00,2.6055,-0.2165,2.6144793937,0.28550000000000003,-0.006500000000000001,0.2855739834,2.32,-0.21,2.3294849216,2.6355,-0.35650000000000004,2.6595023031,0.28550000000000003,-0.006500000000000001,0.2855739834,2.35,-0.35000000000000003,2.3759208741
2020-04-01 20:00:00,2.5505,-0.2645,2.5641783284,0.3205,-0.0145,0.3208278355,2.23,-0.25,2.2439696968,2.5705,-0.3045,2.5884726191,0.3205,-0.0145,0.3208278355,2.25,-0.29,2.2686119103999998
2020-04-01 20:30:00,2.552,-0.264,2.5656188337,0.322,-0.014,0.3223042041,2.23,-0.25,2.2439696968,2.572,-0.354,2.5962472918,0.322,-0.014,0.3223042041,2.25,-0.34,2.275543891
2020-04-01 21:00:00,2.4495,-0.2645,2.4637391299,0.3095,-0.0145,0.3098394746,2.14,-0.25,2.154553318,2.4695,-0.3945,2.5008119681,0.3095,-0.0145,0.3098394746,2.16,-0.38,2.1931712199
2020-04-01 21:30:00,2.341,-0.1925,2.3489012857000002,0.291,-0.0125,0.2912683471,2.05,-0.18,2.0578872661,2.3609999999999998,-0.4625,2.40587349,0.291,-0.0125,0.2912683471,2.07,-0.45,2.1183484133
2020-04-01 22:00:00,2.2205,0.557,2.2892944874,0.29050000000000004,-0.013000000000000001,0.2907907323,1.9300000000000002,0.5700000000000001,2.0124114887,2.1505,-1.283,2.5041444148,0.29050000000000004,-0.013000000000000001,0.2907907323,1.8599999999999999,-1.27,2.2522211259000002
