Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-04-01 22:30:00,2.0105,-0.242,2.0250121605,0.2505,-0.002,0.2505079839,1.76,-0.24,1.7762882649,2.0305,-0.47200000000000003,2.0846376784,0.2505,-0.002,0.2505079839,1.78,-0.47000000000000003,1.8410051602
2020-04-01 23:00:00,1.8995000000000002,-0.29350000000000004,1.9220412326,0.3095,-0.0135,0.3097942866,1.5899999999999999,-0.28,1.6144658559,1.9195000000000002,-0.4435,1.9700691612,0.3095,-0.0135,0.3097942866,1.6099999999999999,-0.43,1.666433317
2020-04-01 23:30:00,1.7495,-0.301,1.7752045657000002,0.3395,-0.021,0.34014886450000004,1.4100000000000001,-0.28,1.4375326083,1.7895,-0.451,1.8454569217,0.3395,-0.021,0.34014886450000004,1.45,-0.43,1.5124152869
2020-04-02 00:00:00,1.6905000000000001,0.593,1.7914907898,0.4405,-0.037,0.4420511848,1.25,0.63,1.3997856979,1.6505,-1.367,2.1430910503,0.4405,-0.037,0.4420511848,1.21,-1.33,1.7980545042
2020-04-02 00:30:00,1.536,0.6215,1.6569726159,0.406,-0.0285,0.4069990786,1.13,0.65,1.3036103712,1.486,-1.3885,2.0337473417,0.406,-0.0285,0.4069990786,1.08,-1.3599999999999999,1.7366634677000001
2020-04-02 01:00:00,1.478,0.6115,1.5995050015999999,0.438,-0.0385,0.4396888104,1.04,0.65,1.2264175472,1.438,-1.3985,2.0059028516,0.438,-0.0385,0.4396888104,1.0,-1.3599999999999999,1.6880758277
2020-04-02 01:30:00,1.423,0.621,1.5526010434000002,0.383,-0.029,0.3840963421,1.04,0.65,1.2264175472,1.383,-1.389,1.9601045890000002,0.383,-0.029,0.3840963421,1.0,-1.3599999999999999,1.6880758277
2020-04-02 02:00:00,1.412,0.646,1.5527588351000001,0.242,-0.004,0.24203305560000002,1.17,0.65,1.3384319183,1.3719999999999999,-1.424,1.9774124507000002,0.242,-0.004,0.24203305560000002,1.13,-1.42,1.8147451612
2020-04-02 02:30:00,1.3780000000000001,0.645,1.5214825007,0.248,-0.005,0.2480503981,1.13,0.65,1.3036103712,1.3780000000000001,-1.425,1.9822989179000001,0.248,-0.005,0.2480503981,1.13,-1.42,1.8147451612
2020-04-02 03:00:00,1.3465,0.6445000000000001,1.4927968716,0.24650000000000002,-0.0055000000000000005,0.24656135140000002,1.1,0.65,1.2776932339,1.3165,-1.4255,1.940418125,0.24650000000000002,-0.0055000000000000005,0.24656135140000002,1.07,-1.42,1.7780044994000002
2020-04-02 03:30:00,1.339,0.6385000000000001,1.483443039,0.289,-0.0115,0.2892287157,1.05,0.65,1.2349089035,1.289,-1.4315,1.92632117,0.289,-0.0115,0.2892287157,1.0,-1.42,1.7367786272
2020-04-02 04:00:00,1.2965,0.643,1.4471908133,0.24650000000000002,-0.007,0.2465993715,1.05,0.65,1.2349089035,1.2465,-1.427,1.8947536120000001,0.24650000000000002,-0.007,0.2465993715,1.0,-1.42,1.7367786272
2020-04-02 04:30:00,1.3185,0.6215,1.4576366145000001,0.3885,-0.0285,0.38954396410000003,0.93,0.65,1.1346365057,1.2785,-1.4185,1.9096346509000002,0.3885,-0.0285,0.38954396410000003,0.89,-1.3900000000000001,1.6505150711
2020-04-02 05:00:00,1.333,0.642,1.4795448624,0.273,-0.008,0.27311719100000004,1.06,0.65,1.2434226956,1.283,-1.428,1.919706488,0.273,-0.008,0.27311719100000004,1.01,-1.42,1.7425555945000002
2020-04-02 05:30:00,1.3625,0.6475000000000001,1.5085299134999999,0.24250000000000002,-0.0025,0.2425128863,1.12,0.65,1.2949517366,1.3025,-1.4225,1.9287333926999999,0.24250000000000002,-0.0025,0.2425128863,1.06,-1.42,1.7720045146999999
2020-04-02 06:00:00,1.379,0.626,1.5144361987,0.259,-0.004,0.25903088620000003,1.12,0.63,1.2850291825,1.319,-1.3940000000000001,1.9191135975,0.259,-0.004,0.25903088620000003,1.06,-1.3900000000000001,1.7480560632
2020-04-02 06:30:00,1.45,-0.159,1.458691537,0.24,-0.019,0.2407509086,1.21,-0.14,1.2180722474,1.46,-0.589,1.5743319218,0.24,-0.019,0.2407509086,1.22,-0.5700000000000001,1.3465882815
2020-04-02 07:00:00,1.4745,-0.367,1.5194865087,0.1645,-0.027,0.1667010798,1.31,-0.34,1.3534031181000001,1.4945,-0.357,1.5365478352,0.1645,-0.027,0.1667010798,1.33,-0.33,1.3703284278
2020-04-02 07:30:00,1.6059999999999999,-0.299,1.6335963394,0.296,-0.059000000000000004,0.30182279570000003,1.31,-0.24,1.3318032888,1.626,-0.389,1.6718842663,0.296,-0.059000000000000004,0.30182279570000003,1.33,-0.33,1.3703284278
2020-04-02 08:00:00,1.6680000000000001,-0.252,1.6869285699,0.278,-0.052000000000000005,0.2828214985,1.3900000000000001,-0.2,1.4043147795,1.718,-0.422,1.7690698121000001,0.278,-0.052000000000000005,0.2828214985,1.44,-0.37,1.4867750334
2020-04-02 08:30:00,1.8885,-0.231,1.9025754256,0.4985,-0.101,0.5086287939,1.3900000000000001,-0.13,1.396065901,1.9385,-0.371,1.9736826619,0.4985,-0.101,0.5086287939,1.44,-0.27,1.4650938536
2020-04-02 09:00:00,2.0355,-0.167,2.0423391614,0.5155000000000001,-0.107,0.5264876542,1.52,-0.06,1.5211837496,2.0655,-0.377,2.0996235972,0.5155000000000001,-0.107,0.5264876542,1.55,-0.27,1.5733403955
2020-04-02 09:30:00,2.1675,0.5365,2.2329103206,0.4675,-0.07350000000000001,0.4732425382,1.7000000000000002,0.61,1.8061284561000002,2.1075,-1.0635,2.3606330719,0.4675,-0.07350000000000001,0.4732425382,1.6400000000000001,-0.99,1.9156461051
2020-04-02 10:00:00,2.2305,0.7315,2.3473863125,0.5505,-0.0685,0.5547454371,1.6800000000000002,0.8,1.8607525359000001,2.1505,-1.2785,2.5018418215000002,0.5505,-0.0685,0.5547454371,1.6,-1.21,2.0060159521
2020-04-02 10:30:00,2.3345000000000002,0.394,2.3675147835,0.5845,-0.076,0.5894202660000001,1.75,0.47000000000000003,1.8120154525,2.2945,-0.906,2.4668940492,0.5845,-0.076,0.5894202660000001,1.71,-0.8300000000000001,1.9007893097
2020-04-02 11:00:00,2.3525,-0.1965,2.3606923772,0.4625,-0.0465,0.46483169,1.8900000000000001,-0.15,1.8959430371,2.3725,-0.3065,2.3922162319,0.4625,-0.0465,0.46483169,1.9100000000000001,-0.26,1.9276151068
2020-04-02 11:30:00,2.393,-0.2,2.4013431658,0.503,-0.05,0.5054789808,1.8900000000000001,-0.15,1.8959430371,2.433,-0.31,2.4526697699,0.503,-0.05,0.5054789808,1.9300000000000002,-0.26,1.9474342094
2020-04-02 12:00:00,2.5060000000000002,0.6745,2.5951852053,0.6960000000000001,-0.0955,0.7025213520000001,1.81,0.77,1.9669773766,2.436,-1.1355,2.6876488331,0.6960000000000001,-0.0955,0.7025213520000001,1.74,-1.04,2.0271161782
2020-04-02 12:30:00,2.583,0.8165,2.7089778977,0.773,-0.12350000000000001,0.7828034555000001,1.81,0.9400000000000001,2.0395342606,2.493,-1.3035,2.8132119099,0.773,-0.12350000000000001,0.7828034555000001,1.72,-1.18,2.085857138
2020-04-02 13:00:00,2.6385,0.374,2.6648749033,0.8285,-0.136,0.8395881431000001,1.81,0.51,1.8804786625,2.5885,-0.846,2.7232422312,0.8285,-0.136,0.8395881431000001,1.76,-0.71,1.8978145326
2020-04-02 13:30:00,2.491,-0.163,2.4963273023,0.811,-0.133,0.8218333164,1.6800000000000002,-0.03,1.6802678358,2.521,-0.333,2.5428979530999998,0.811,-0.133,0.8218333164,1.71,-0.2,1.7216561794
2020-04-02 14:00:00,2.4225,-0.19,2.4299395569,0.8025,-0.13,0.8129614074,1.62,-0.06,1.6211107302999999,2.4425,-0.30000000000000004,2.4608547804,0.8025,-0.13,0.8129614074,1.6400000000000001,-0.17,1.6487874331999999
2020-04-02 14:30:00,2.422,-0.231,2.4329909576,0.802,-0.131,0.8126284514000001,1.62,-0.1,1.6230834852,2.422,-0.251,2.4349712524,0.802,-0.131,0.8126284514000001,1.62,-0.12,1.6244383645
2020-04-02 15:00:00,2.458,0.6865,2.5520670544,0.838,-0.14350000000000002,0.8501977711,1.62,0.8300000000000001,1.8202472360000002,2.368,-1.1935,2.6517666281,0.838,-0.14350000000000002,0.8501977711,1.53,-1.05,1.8556400513
2020-04-02 15:30:00,2.518,0.746,2.6261835426999998,0.758,-0.114,0.7665246245,1.76,0.86,1.9588772294,2.428,-1.234,2.7235895432,0.758,-0.114,0.7665246245,1.67,-1.12,2.0107958623
2020-04-02 16:00:00,2.5235000000000003,0.7405,2.6299035153,0.7635000000000001,-0.11950000000000001,0.772795251,1.76,0.86,1.9588772294,2.4335,-1.2695,2.744731772,0.7635000000000001,-0.11950000000000001,0.772795251,1.67,-1.15,2.0276587484
2020-04-02 16:30:00,2.5505,0.755,2.659901361,0.8605,-0.155,0.8743484717000001,1.69,0.91,1.9194269978,2.4705,-1.275,2.7801070573,0.8605,-0.155,0.8743484717000001,1.6099999999999999,-1.12,1.9612496017
2020-04-02 17:00:00,2.503,0.42850000000000005,2.5394135642,0.843,-0.14150000000000001,0.8547931036,1.6600000000000001,0.5700000000000001,1.7551353224000001,2.453,-0.9815,2.6420732863,0.843,-0.14150000000000001,0.8547931036,1.6099999999999999,-0.84,1.815957048
2020-04-02 17:30:00,2.5324999999999998,0.35550000000000004,2.5573299552,0.8725,-0.1545,0.8860736425,1.6600000000000001,0.51,1.7365770930000002,2.4825,-0.9145000000000001,2.64558434,0.8725,-0.1545,0.8860736425,1.6099999999999999,-0.76,1.7803651311
2020-04-02 18:00:00,2.564,0.7175,2.6624992488,0.864,-0.1525,0.8773552587000001,1.7000000000000002,0.87,1.9096858380000001,2.474,-1.2525,2.7729825549,0.864,-0.1525,0.8773552587000001,1.6099999999999999,-1.1,1.9498974332
2020-04-02 18:30:00,2.572,0.746,2.6780029873,0.792,-0.124,0.8016483019,1.78,0.87,1.9812369873,2.492,-1.284,2.803340864,0.792,-0.124,0.8016483019,1.7000000000000002,-1.16,2.0580573364
2020-04-02 19:00:00,2.6029999999999998,0.744,2.7072393688,0.793,-0.126,0.8029476944,1.81,0.87,2.0082330542,2.523,-1.286,2.8318412738000003,0.793,-0.126,0.8029476944,1.73,-1.16,2.082906623
2020-04-02 19:30:00,2.6205,0.723,2.7184093235,0.7405,-0.107,0.7481906508,1.88,0.8300000000000001,2.0550669089,2.5305,-1.287,2.8389785575,0.7405,-0.107,0.7481906508,1.79,-1.18,2.143944962
2020-04-02 20:00:00,2.559,0.6930000000000001,2.6511752111,0.6990000000000001,-0.107,0.7071421356,1.8599999999999999,0.8,2.0247468978,2.469,-1.287,2.7843006303,0.6990000000000001,-0.107,0.7071421356,1.77,-1.18,2.1272752525
2020-04-02 20:30:00,2.5605,0.20500000000000002,2.5686932962,0.5905,-0.075,0.5952438576,1.97,0.28,1.9897989848000002,2.5105,-0.8250000000000001,2.6425811719,0.5905,-0.075,0.5952438576,1.92,-0.75,2.0612860064
2020-04-02 21:00:00,2.45,0.5680000000000001,2.5149799204,0.34,-0.022,0.3407110212,2.11,0.59,2.1909358731,2.35,-1.242,2.6580188111,0.34,-0.022,0.3407110212,2.01,-1.22,2.3512762492
2020-04-02 21:30:00,2.3225,0.61,2.4012717984,0.4625,-0.04,0.4642265072,1.8599999999999999,0.65,1.970304545,2.2325,-1.3,2.5834194878,0.4625,-0.04,0.4642265072,1.77,-1.26,2.172671167
2020-04-02 22:00:00,2.2075,0.584,2.2834430691,0.41750000000000004,-0.036000000000000004,0.4190492215,1.79,0.62,1.8943336559000001,2.1175,-1.296,2.4826240654,0.41750000000000004,-0.036000000000000004,0.4190492215,1.7000000000000002,-1.26,2.1160340262
2020-04-02 22:30:00,2.037,0.068,2.0381346864,0.387,-0.032,0.3883207437,1.65,0.1,1.6530275255,2.007,-0.8220000000000001,2.1688091202,0.387,-0.032,0.3883207437,1.62,-0.79,1.8023595646000001
2020-04-02 23:00:00,1.883,-0.3815,1.9212577261,0.383,-0.0315,0.38429318230000004,1.5,-0.35000000000000003,1.5402921801,1.893,-0.3815,1.9310596184,0.383,-0.0315,0.38429318230000004,1.51,-0.35000000000000003,1.5500322576999999
2020-04-02 23:30:00,1.7149999999999999,-0.3885,1.7584530844000001,0.425,-0.0385,0.42674026060000003,1.29,-0.35000000000000003,1.3366375724,1.745,-0.3885,1.7877240419,0.425,-0.0385,0.42674026060000003,1.32,-0.35000000000000003,1.3656134153
2020-04-03 00:00:00,1.612,-0.3895,1.6583890527,0.432,-0.0395,0.4338020862,1.18,-0.35000000000000003,1.2308127396,1.642,-0.3895,1.6875645914000001,0.432,-0.0395,0.4338020862,1.21,-0.35000000000000003,1.2596031121
2020-04-03 00:30:00,1.467,-0.394,1.5189881501,0.457,-0.044,0.4591132758,1.01,-0.35000000000000003,1.0689246933,1.4969999999999999,-0.394,1.547980943,0.457,-0.044,0.4591132758,1.04,-0.35000000000000003,1.0973149047
2020-04-03 01:00:00,1.396,-0.3905,1.4495883036000001,0.446,-0.0405,0.4478350701,0.9500000000000001,-0.35000000000000003,1.0124228366,1.426,-0.3905,1.4785013527,0.446,-0.0405,0.4478350701,0.98,-0.35000000000000003,1.0406248123
2020-04-03 01:30:00,1.3435000000000001,-0.4035,1.4027845522,0.3135,-0.0135,0.3137905352,1.03,-0.39,1.1013627922,1.3735,-0.4035,1.4315426993,0.3135,-0.0135,0.3137905352,1.06,-0.39,1.1294689017
2020-04-03 02:00:00,1.321,-0.36150000000000004,1.3695704619,0.421,-0.0315,0.42217679950000003,0.9,-0.33,0.9585927185,1.371,-0.4515,1.4434310687,0.421,-0.0315,0.42217679950000003,0.9500000000000001,-0.42,1.038701112
2020-04-03 02:30:00,1.2955,-0.29150000000000004,1.327890244,0.42550000000000004,-0.0315,0.426664388,0.87,-0.26,0.9080198236,1.3455,-0.5115000000000001,1.4394452056,0.42550000000000004,-0.0315,0.426664388,0.92,-0.48,1.0376897417
2020-04-03 03:00:00,1.289,-0.29,1.3212195124,0.419,-0.03,0.4200726128,0.87,-0.26,0.9080198236,1.339,-0.51,1.4328366969,0.419,-0.03,0.4200726128,0.92,-0.48,1.0376897417
2020-04-03 03:30:00,1.251,-0.337,1.2955963878,0.321,-0.017,0.32144984060000004,0.93,-0.32,0.9835141077,1.2810000000000001,-0.467,1.3634698383,0.321,-0.017,0.32144984060000004,0.96,-0.45,1.0602358228
2020-04-03 04:00:00,1.2610000000000001,-0.3695,1.3140210234,0.331,-0.0195,0.3315738982,0.93,-0.35000000000000003,0.9936800290000001,1.291,-0.4395,1.3637599679,0.331,-0.0195,0.3315738982,0.96,-0.42,1.0478549518
2020-04-03 04:30:00,1.244,-0.35850000000000004,1.2946266836,0.394,-0.0285,0.3950294293,0.85,-0.33,0.9118113840000001,1.284,-0.4485,1.3600765603,0.394,-0.0285,0.3950294293,0.89,-0.42,0.9841239759
2020-04-03 05:00:00,1.278,-0.3345,1.3210504343,0.488,-0.044500000000000005,0.49002474430000004,0.79,-0.29,0.841546196,1.308,-0.4645,1.3880289082,0.488,-0.044500000000000005,0.49002474430000004,0.8200000000000001,-0.42,0.9213034245
2020-04-03 05:30:00,1.3265,-0.34850000000000003,1.3715154028,0.7965,-0.1285,0.8067989217,0.53,-0.22,0.5738466694000001,1.3665,-0.4585,1.4413689673,0.7965,-0.1285,0.8067989217,0.5700000000000001,-0.33,0.658634952
2020-04-03 06:00:00,1.354,-0.34600000000000003,1.3975092128,0.674,-0.08600000000000001,0.6794644950000001,0.68,-0.26,0.7280109889,1.384,-0.446,1.4540880303,0.674,-0.08600000000000001,0.6794644950000001,0.71,-0.36,0.7960527621
2020-04-03 06:30:00,1.4455,-0.338,1.4844912427999999,0.4955,-0.048,0.49781949540000003,0.9500000000000001,-0.29,0.9932774033,1.4755,-0.40800000000000003,1.5308704223,0.4955,-0.048,0.49781949540000003,0.98,-0.36,1.0440306509
2020-04-03 07:00:00,1.4825,-0.34800000000000003,1.5227968511999999,0.5525,-0.058,0.5555360024,0.93,-0.29,0.9741663102,1.4925000000000002,-0.358,1.5348355775,0.5525,-0.058,0.5555360024,0.9400000000000001,-0.30000000000000004,0.9867117107000001
2020-04-03 07:30:00,1.609,-0.369,1.6507701233,0.429,-0.039,0.4307690797,1.18,-0.33,1.2252754792,1.639,-0.369,1.6800244046000001,0.429,-0.039,0.4307690797,1.21,-0.33,1.2541929675999999
2020-04-03 08:00:00,1.6680000000000001,-0.295,1.6938857695,0.268,-0.005,0.26804663770000003,1.4,-0.29,1.4297202524000001,1.708,-0.405,1.7553600770000002,0.268,-0.005,0.26804663770000003,1.44,-0.4,1.4945233354
2020-04-03 08:30:00,1.8045,-0.223,1.8182269522999999,0.2745,-0.003,0.274516393,1.53,-0.22,1.5457360706,1.8345,-0.403,1.878243661,0.2745,-0.003,0.274516393,1.56,-0.4,1.6104657710999999
2020-04-03 09:00:00,1.9385,-0.20450000000000002,1.9492569096999999,0.3385,-0.0145,0.33881041900000003,1.6,-0.19,1.6112417572000002,1.9685000000000001,-0.3845,2.0057000025,0.3385,-0.0145,0.33881041900000003,1.63,-0.37,1.671466422
2020-04-03 09:30:00,2.1795,0.2985,2.1998460173,0.2995,-0.0115,0.2997207033,1.88,0.31,1.9053870998,2.0495,-0.8315,2.2117510032,0.2995,-0.0115,0.2997207033,1.75,-0.8200000000000001,1.9325889372
2020-04-03 10:00:00,2.246,0.7165,2.3575173912,0.316,-0.0135,0.3162882388,1.9300000000000002,0.73,2.0634437235,2.066,-1.2535,2.4165302088000002,0.316,-0.0135,0.3162882388,1.75,-1.24,2.1447843714
2020-04-03 10:30:00,2.2515,0.722,2.3644314856,0.28150000000000003,-0.008,0.28161365380000003,1.97,0.73,2.1009045671,2.1615,-1.248,2.4959139108,0.28150000000000003,-0.008,0.28161365380000003,1.88,-1.24,2.2521101216
2020-04-03 11:00:00,2.2475,0.724,2.3612353229,0.2775,-0.006,0.2775648573,1.97,0.73,2.1009045671,2.1575,-1.216,2.4765827767,0.2775,-0.006,0.2775648573,1.88,-1.21,2.2357325421
2020-04-03 11:30:00,2.2645,0.7235,2.3772699678,0.2745,-0.006500000000000001,0.2745769473,1.99,0.73,2.1196697856,2.1845,-1.2165,2.5003824707,0.2745,-0.006500000000000001,0.2745769473,1.9100000000000001,-1.21,2.2610174701
2020-04-03 12:00:00,2.3285,0.707,2.4334669198,0.3785,-0.023,0.3791981672,1.9500000000000002,0.73,2.0821623376,2.2485,-1.233,2.5643793109,0.3785,-0.023,0.3791981672,1.87,-1.21,2.2273302404
2020-04-03 12:30:00,2.3985,0.7425,2.510798379,0.4485,-0.0375,0.4500649953,1.9500000000000002,0.78,2.1002142748,2.3185000000000002,-1.1975,2.6094920004,0.4485,-0.0375,0.4500649953,1.87,-1.16,2.2005681085
2020-04-03 13:00:00,2.401,0.738,2.511860864,0.381,-0.022,0.381634642,2.02,0.76,2.1582400237,2.311,-1.202,2.6049040289,0.381,-0.022,0.381634642,1.9300000000000002,-1.18,2.2621449998
2020-04-03 13:30:00,2.396,0.736,2.5064939657,0.396,-0.024,0.3967266061,2.0,0.76,2.1395326593,2.306,-1.224,2.6107110143,0.396,-0.024,0.3967266061,1.9100000000000001,-1.2,2.2556817151
2020-04-03 14:00:00,2.3865,0.6515000000000001,2.4738299254,0.3365,-0.018500000000000003,0.3370081601,2.05,0.67,2.1567104581,2.2865,-1.1785,2.5723422206,0.3365,-0.018500000000000003,0.3370081601,1.9500000000000002,-1.16,2.2689424849
2020-04-03 14:30:00,2.307,0.658,2.399002501,0.297,-0.012,0.2972423254,2.01,0.67,2.1187260323,2.207,-1.172,2.498886352,0.297,-0.012,0.2972423254,1.9100000000000001,-1.16,2.2346588106
2020-04-03 15:00:00,2.2965,0.6415000000000001,2.3844149178,0.3865,-0.0285,0.3875493517,1.9100000000000001,0.67,2.0241047404,2.1965,-1.1885,2.4974275765,0.3865,-0.0285,0.3875493517,1.81,-1.16,2.1498139454
2020-04-03 15:30:00,2.3035,0.4955,2.3561902512,0.3635,-0.0245,0.36432471780000003,1.94,0.52,2.0084820139,2.2435,-1.0345,2.470522718,0.3635,-0.0245,0.36432471780000003,1.88,-1.01,2.1341274564
2020-04-03 16:00:00,2.1905,-0.1965,2.1992959101,0.41050000000000003,-0.026500000000000003,0.41135447,1.78,-0.17,1.7880995498,2.2205,-0.3765,2.2521928203,0.41050000000000003,-0.026500000000000003,0.41135447,1.81,-0.35000000000000003,1.8435292241
2020-04-03 16:30:00,2.1765,-0.1955,2.18526257,0.3965,-0.025500000000000002,0.3973191412,1.78,-0.17,1.7880995498,2.2065,-0.41550000000000004,2.2452800493,0.3965,-0.025500000000000002,0.3973191412,1.81,-0.39,1.8515398997
2020-04-03 17:00:00,2.2800000000000002,-0.188,2.2877377472,0.35000000000000003,-0.018000000000000002,0.3504625515,1.9300000000000002,-0.17,1.9374725805000002,2.32,-0.40800000000000003,2.355602683,0.35000000000000003,-0.018000000000000002,0.3504625515,1.97,-0.39,2.0082330542
2020-04-03 17:30:00,2.3295,-0.17650000000000002,2.3361768983,0.2995,-0.006500000000000001,0.2995705259,2.03,-0.17,2.0371057901,2.3695,-0.3965,2.4024451086,0.2995,-0.006500000000000001,0.2995705259,2.07,-0.39,2.1064187618
2020-04-03 18:00:00,2.4175,0.6655,2.5074282642,0.2775,-0.0045000000000000005,0.27753648410000004,2.14,0.67,2.2424317158,2.3475,-1.2545,2.6616773847,0.2775,-0.0045000000000000005,0.27753648410000004,2.07,-1.25,2.4181397809
2020-04-03 18:30:00,2.485,0.7065,2.5834796787,0.275,-0.0035,0.2750222718,2.21,0.71,2.3212496634,2.415,-1.3035,2.7443281965,0.275,-0.0035,0.2750222718,2.14,-1.3,2.5039169315
2020-04-03 19:00:00,2.4785,0.6525000000000001,2.562951131,0.28850000000000003,-0.007500000000000001,0.2885974705,2.19,0.66,2.2872909741,2.3885,-1.2375,2.6900443305,0.28850000000000003,-0.007500000000000001,0.2885974705,2.1,-1.23,2.4337008855
2020-04-03 19:30:00,2.4615,0.651,2.5461310355,0.29150000000000004,-0.009000000000000001,0.29163890340000004,2.17,0.66,2.2681490251,2.3915,-1.239,2.6933980861,0.29150000000000004,-0.009000000000000001,0.29163890340000004,2.1,-1.23,2.4337008855
2020-04-03 20:00:00,2.42,0.6505000000000001,2.5059030807,0.28,-0.0095,0.2801611144,2.14,0.66,2.2394642216,2.33,-1.2795,2.6581986852,0.28,-0.0095,0.2801611144,2.05,-1.27,2.4115140472
2020-04-03 20:30:00,2.4915000000000003,0.63,2.5699167788,0.24150000000000002,0.0,0.24150000000000002,2.25,0.63,2.3365358974,2.3915,-1.27,2.7077984138,0.24150000000000002,0.0,0.24150000000000002,2.15,-1.27,2.4970782927
2020-04-03 21:00:00,2.3885,-0.20800000000000002,2.3975396243000002,0.2785,-0.008,0.27861487760000003,2.11,-0.2,2.1194574778,2.4285,-0.428,2.4659270569,0.2785,-0.008,0.27861487760000003,2.15,-0.42,2.1906391761
2020-04-03 21:30:00,2.2725,-0.272,2.288720221,0.2325,-0.002,0.232508602,2.04,-0.27,2.0577900768,2.2925,-0.422,2.3310169991,0.2325,-0.002,0.232508602,2.06,-0.42,2.1023796042
2020-04-03 22:00:00,2.1325,-0.2995,2.1534290097,0.2325,0.0005,0.2325005376,1.9,-0.30000000000000004,1.9235384062,2.1625,-0.41950000000000004,2.2028133148,0.2325,0.0005,0.2325005376,1.9300000000000002,-0.42,1.9751708787000002
2020-04-03 22:30:00,2.012,-0.3025,2.0346130467,0.232,-0.0025,0.2320134694,1.78,-0.30000000000000004,1.8051038751,2.042,-0.42250000000000004,2.0852506444,0.232,-0.0025,0.2320134694,1.81,-0.42,1.8580904176000002
2020-04-03 23:00:00,1.956,0.621,2.0522127083,0.226,0.001,0.2260022124,1.73,0.62,1.8377431812,1.866,-1.359,2.3084273868,0.226,0.001,0.2260022124,1.6400000000000001,-1.3599999999999999,2.1305398376999998
2020-04-03 23:30:00,1.742,-0.232,1.7573810059000001,0.232,-0.002,0.2320086205,1.51,-0.23,1.5274161188000002,1.782,-0.542,1.8626024804,0.232,-0.002,0.2320086205,1.55,-0.54,1.6413713778
2020-04-04 00:00:00,1.638,-0.012,1.6380439555000001,0.228,-0.002,0.2280087718,1.4100000000000001,-0.01,1.4100354605,1.6480000000000001,-0.792,1.8284332091,0.228,-0.002,0.2280087718,1.42,-0.79,1.624961538
2020-04-04 00:30:00,1.4885000000000002,-0.41000000000000003,1.5439340174,0.2585,-0.01,0.2586933513,1.23,-0.4,1.2934063553000001,1.5285000000000002,-0.44,1.5905697878,0.2585,-0.01,0.2586933513,1.27,-0.43,1.3408206442
2020-04-04 01:00:00,1.466,0.486,1.5444584812,0.28600000000000003,-0.014,0.2863424523,1.18,0.5,1.2815615475,1.4060000000000001,-1.314,1.9244303053,0.28600000000000003,-0.014,0.2863424523,1.12,-1.3,1.7159254063
2020-04-04 01:30:00,1.4020000000000001,0.487,1.4841741812,0.28200000000000003,-0.013000000000000001,0.2822994864,1.12,0.5,1.2265398485,1.3519999999999999,-1.313,1.8846413452,0.28200000000000003,-0.013000000000000001,0.2822994864,1.07,-1.3,1.6837161281
2020-04-04 02:00:00,1.4055,0.49450000000000005,1.4899531872,0.24550000000000002,-0.0055000000000000005,0.2455616012,1.16,0.5,1.263170614,1.3555000000000001,-1.3054999999999999,1.8819432776,0.24550000000000002,-0.0055000000000000005,0.2455616012,1.11,-1.3,1.7094151046000001
2020-04-04 02:30:00,1.3679999999999999,0.497,1.4554837684000002,0.228,-0.003,0.228019736,1.1400000000000001,0.5,1.2448293056,1.308,-1.303,1.8462591909000001,0.228,-0.003,0.228019736,1.08,-1.3,1.6900887551000001
2020-04-04 03:00:00,1.3385,0.5165000000000001,1.4346966578,0.2185,-0.0035,0.2185280302,1.12,0.52,1.2348279232000001,1.2685,-1.3435000000000001,1.8477241407,0.2185,-0.0035,0.2185280302,1.05,-1.34,1.7023806860000001
2020-04-04 03:30:00,1.2775,-0.088,1.2805273328,0.2175,-0.008,0.2176470767,1.06,-0.08,1.0630145813,1.2875,-0.718,1.4741710382,0.2175,-0.008,0.2176470767,1.07,-0.71,1.2841339494000001
2020-04-04 04:00:00,1.293,0.5445,1.4029715785,0.233,-0.0055000000000000005,0.2330649051,1.06,0.55,1.1941942891,1.213,-1.3655,1.8264608537,0.233,-0.0055000000000000005,0.2330649051,0.98,-1.3599999999999999,1.6763054614000001
2020-04-04 04:30:00,1.2395,0.5645,1.361991373,0.23950000000000002,-0.0055000000000000005,0.23956314410000001,1.0,0.5700000000000001,1.1510430053,1.1995,-1.3655,1.8175231773,0.23950000000000002,-0.0055000000000000005,0.23956314410000001,0.96,-1.3599999999999999,1.6646921637
2020-04-04 05:00:00,1.2685,0.5655,1.3888421437,0.23850000000000002,-0.0045000000000000005,0.2385424491,1.03,0.5700000000000001,1.177200068,1.2185,-1.3645,1.8293721601000001,0.23850000000000002,-0.0045000000000000005,0.2385424491,0.98,-1.3599999999999999,1.6763054614000001
2020-04-04 05:30:00,1.2815,0.5640000000000001,1.4001207984000001,0.2515,-0.006,0.2515715604,1.03,0.5700000000000001,1.177200068,1.2315,-1.366,1.8391705331,0.2515,-0.006,0.2515715604,0.98,-1.3599999999999999,1.6763054614000001
2020-04-04 06:00:00,1.2885,0.5585,1.4043341839,0.28850000000000003,-0.0115,0.2887291118,1.0,0.5700000000000001,1.1510430053,1.2385,-1.3715,1.8479433162,0.28850000000000003,-0.0115,0.2887291118,0.9500000000000001,-1.3599999999999999,1.6589454482
2020-04-04 06:30:00,1.327,0.596,1.4546975631,0.297,-0.014,0.29732978320000003,1.03,0.61,1.1970797801,1.2770000000000001,-1.374,1.8757944983,0.297,-0.014,0.29732978320000003,0.98,-1.3599999999999999,1.6763054614000001
2020-04-04 07:00:00,1.3545,0.6045,1.4832702046000001,0.2545,-0.0055000000000000005,0.25455942330000003,1.1,0.61,1.2578155668,1.2945,-1.3655,1.8815739422000002,0.2545,-0.0055000000000000005,0.25455942330000003,1.04,-1.3599999999999999,1.7120747647
2020-04-04 07:30:00,1.413,0.6035,1.5364834038000001,0.273,-0.006500000000000001,0.27307737,1.1400000000000001,0.61,1.2929423808,1.373,-1.3665,1.9371244797,0.273,-0.006500000000000001,0.27307737,1.1,-1.3599999999999999,1.7491712323000002
2020-04-04 08:00:00,1.49,0.123,1.4950682258999999,0.27,-0.007,0.2700907255,1.22,0.13,1.2269066794,1.47,-0.857,1.701572508,0.27,-0.007,0.2700907255,1.2,-0.85,1.470544117
2020-04-04 08:30:00,1.596,-0.3025,1.624414433,0.296,-0.0125,0.29626381820000003,1.3,-0.29,1.3319534526,1.626,-0.41250000000000003,1.6775077496000002,0.296,-0.0125,0.29626381820000003,1.33,-0.4,1.3888484439
2020-04-04 09:00:00,1.7555,-0.3035,1.7815421690000002,0.3355,-0.0135,0.33577149970000003,1.42,-0.29,1.4493101807,1.7855,-0.41350000000000003,1.8327554392,0.3355,-0.0135,0.33577149970000003,1.45,-0.4,1.5041608956
2020-04-04 09:30:00,1.9185,0.503,1.9833434524,0.3685,-0.017,0.3688919218,1.55,0.52,1.6349006086,1.8685,-1.147,2.1924646519,0.3685,-0.017,0.3688919218,1.5,-1.13,1.8780042598
2020-04-04 10:00:00,2.0375,0.6695,2.1446763159,0.3875,-0.0205,0.3880418792,1.65,0.6900000000000001,1.7884630273000002,1.9675,-1.2905,2.3529654694,0.3875,-0.0205,0.3880418792,1.58,-1.27,2.0271408437
2020-04-04 10:30:00,2.1075,-0.247,2.1219248926,0.35750000000000004,-0.017,0.35790396760000004,1.75,-0.23,1.7650495743999999,2.1275,-0.367,2.1589222427,0.35750000000000004,-0.017,0.35790396760000004,1.77,-0.35000000000000003,1.8042727067
2020-04-04 11:00:00,2.149,-0.21050000000000002,2.1592848932,0.399,-0.0205,0.399526282,1.75,-0.19,1.760284068,2.169,-0.3705,2.2004161538,0.399,-0.0205,0.399526282,1.77,-0.35000000000000003,1.8042727067
2020-04-04 11:30:00,2.1575,-0.1655,2.163838372,0.4375,-0.025500000000000002,0.43824251280000004,1.72,-0.14,1.7256882685,2.2075,-0.3755,2.2392089005,0.4375,-0.025500000000000002,0.43824251280000004,1.77,-0.35000000000000003,1.8042727067
2020-04-04 12:00:00,2.2205,-0.179,2.2277031333,0.5005000000000001,-0.039,0.502017181,1.72,-0.14,1.7256882685,2.2705,-0.359,2.2987064297,0.5005000000000001,-0.039,0.502017181,1.77,-0.32,1.7986939706
2020-04-04 12:30:00,2.2435,-0.1925,2.2517434357,0.6435000000000001,-0.07250000000000001,0.6475712316000001,1.6,-0.12,1.6044936896,2.2835,-0.3225,2.3061609874,0.6435000000000001,-0.07250000000000001,0.6475712316000001,1.6400000000000001,-0.25,1.6589454482
2020-04-04 13:00:00,2.332,-0.1825,2.3391302337,0.672,-0.0825,0.6770452348,1.6600000000000001,-0.1,1.6630093205,2.372,-0.3325,2.3951910675,0.672,-0.0825,0.6770452348,1.7000000000000002,-0.25,1.7182840277
2020-04-04 13:30:00,2.2720000000000002,-0.182,2.2792779558,0.672,-0.082,0.6769844902000001,1.6,-0.1,1.6031219542000001,2.302,-0.332,2.3258177057,0.672,-0.082,0.6769844902000001,1.63,-0.25,1.6490603385
2020-04-04 14:00:00,2.2755,-0.202,2.284448347,0.6755,-0.082,0.6804588525,1.6,-0.12,1.6044936896,2.3055,-0.332,2.3292819172,0.6755,-0.082,0.6804588525,1.63,-0.25,1.6490603385
2020-04-04 14:30:00,2.2145,-0.233,2.2267238827,0.6645,-0.083,0.6696635349000001,1.55,-0.15,1.5572411501999999,2.2445,-0.333,2.2690679254,0.6645,-0.083,0.6696635349000001,1.58,-0.25,1.5996562131
2020-04-04 15:00:00,2.249,-0.245,2.2623054612,0.6990000000000001,-0.095,0.7054261124,1.55,-0.15,1.5572411501999999,2.279,-0.34500000000000003,2.3049655095,0.6990000000000001,-0.095,0.7054261124,1.58,-0.25,1.5996562131
2020-04-04 15:30:00,2.26,-0.29550000000000004,2.2792367692,0.67,-0.0855,0.6754333794,1.5899999999999999,-0.21,1.6038079686,2.2800000000000002,-0.3155,2.3017254941,0.67,-0.0855,0.6754333794,1.6099999999999999,-0.23,1.6263455967
2020-04-04 16:00:00,2.2625,-0.29350000000000004,2.2814575384999998,0.6725,-0.0835,0.6776640023,1.5899999999999999,-0.21,1.6038079686,2.2825,-0.3135,2.3039289269,0.6725,-0.0835,0.6776640023,1.6099999999999999,-0.23,1.6263455967
2020-04-04 16:30:00,2.2275,-0.302,2.2478790559,0.6375000000000001,-0.07200000000000001,0.6415529986,1.5899999999999999,-0.23,1.6065490967,2.2475,-0.302,2.2676993297,0.6375000000000001,-0.07200000000000001,0.6415529986,1.6099999999999999,-0.23,1.6263455967
2020-04-04 17:00:00,2.2735,-0.3135,2.2950129629,0.5535,-0.053500000000000006,0.5560795806000001,1.72,-0.26,1.7395401691,2.2935,-0.3135,2.3148270994,0.5535,-0.053500000000000006,0.5560795806000001,1.74,-0.26,1.7593180497
2020-04-04 17:30:00,2.3325,-0.3255,2.3551022271,0.6125,-0.0655,0.6159922889,1.72,-0.26,1.7395401691,2.3325,-0.3255,2.3551022271,0.6125,-0.0655,0.6159922889,1.72,-0.26,1.7395401691
2020-04-04 18:00:00,2.356,-0.314,2.3768323458,0.586,-0.054,0.588482795,1.77,-0.26,1.7889941308,2.376,-0.314,2.3966585072,0.586,-0.054,0.588482795,1.79,-0.26,1.808784122
2020-04-04 18:30:00,2.396,-0.305,2.4153345524,0.546,-0.045,0.5478512572,1.85,-0.26,1.8681809334000001,2.426,-0.305,2.4450973396,0.546,-0.045,0.5478512572,1.88,-0.26,1.8978935692
2020-04-04 19:00:00,2.371,-0.29,2.3886692948,0.611,-0.06,0.613938922,1.76,-0.23,1.7749647884000002,2.391,-0.35000000000000003,2.4164811193,0.611,-0.06,0.613938922,1.78,-0.29,1.8034688797
2020-04-04 19:30:00,2.371,-0.313,2.3915706136,0.561,-0.053,0.5634980035,1.81,-0.26,1.828578683,2.391,-0.343,2.4154771784999998,0.561,-0.053,0.5634980035,1.83,-0.29,1.8528356646000002
2020-04-04 20:00:00,2.322,-0.329,2.3451918898,0.532,-0.049,0.5342518133,1.79,-0.28,1.8117670932,2.342,-0.339,2.3664076149,0.532,-0.049,0.5342518133,1.81,-0.29,1.8330848316
2020-04-04 20:30:00,2.3810000000000002,-0.17250000000000001,2.3872405094999998,0.47100000000000003,-0.0425,0.4729135756,1.9100000000000001,-0.13,1.9144189719,2.391,-0.48250000000000004,2.4391980752,0.47100000000000003,-0.0425,0.4729135756,1.92,-0.44,1.9697715604
2020-04-04 21:00:00,2.356,-0.19,2.3636488741,0.556,-0.06,0.5592280394,1.8,-0.13,1.8046883387000001,2.386,-0.47000000000000003,2.4318503243,0.556,-0.06,0.5592280394,1.83,-0.41000000000000003,1.8753666307999999
2020-04-04 21:30:00,2.2675,-0.269,2.2834003701,0.6675,-0.089,0.6734071948,1.6,-0.18,1.6100931649999999,2.2975,-0.429,2.3372092867,0.6675,-0.089,0.6734071948,1.63,-0.34,1.6650825805
2020-04-04 22:00:00,2.114,-0.3215,2.1383073329,0.634,-0.0815,0.6392169037000001,1.48,-0.24,1.4993331851,2.144,-0.42150000000000004,2.1850396449,0.634,-0.0815,0.6392169037000001,1.51,-0.34,1.5478048973
2020-04-04 22:30:00,2.035,-0.357,2.0660769589,0.745,-0.117,0.7541312883,1.29,-0.24,1.3121356637,2.065,-0.397,2.1028157313,0.745,-0.117,0.7541312883,1.32,-0.28,1.3493702235
2020-04-04 23:00:00,1.9185,-0.10200000000000001,1.9212095799000002,0.6285000000000001,-0.082,0.6338266719,1.29,-0.02,1.2901550294,1.8985,-0.662,2.0106084278,0.6285000000000001,-0.082,0.6338266719,1.27,-0.58,1.3961733417
2020-04-04 23:30:00,1.8010000000000002,-0.07350000000000001,1.8024991678000002,0.781,-0.12350000000000001,0.7907042747,1.02,0.05,1.0212247549,1.811,-0.7335,1.9539046164,0.781,-0.12350000000000001,0.7907042747,1.03,-0.61,1.1970797801
2020-04-05 00:00:00,1.655,-0.41650000000000004,1.7066040109,0.635,-0.08650000000000001,0.6408644552,1.02,-0.33,1.0720541031,1.705,-0.40650000000000003,1.7527884213,0.635,-0.08650000000000001,0.6408644552,1.07,-0.32,1.1168258593
2020-04-05 00:30:00,1.4975,-0.40850000000000003,1.552217285,0.4975,-0.0485,0.49985848,1.0,-0.36,1.0628264204,1.5375,-0.3985,1.5883036548,0.4975,-0.0485,0.49985848,1.04,-0.35000000000000003,1.0973149047
2020-04-05 01:00:00,1.4585,-0.40850000000000003,1.5146268517,0.6885,-0.08850000000000001,0.6941646058000001,0.77,-0.32,0.8338465087,1.4885000000000002,-0.3985,1.5409200174,0.6885,-0.08850000000000001,0.6941646058000001,0.8,-0.31,0.8579627032
2020-04-05 01:30:00,1.3715,-0.418,1.4337838924000001,0.5615,-0.058,0.5644875995,0.81,-0.36,0.8863972022000001,1.4115,-0.40800000000000003,1.4692842645,0.5615,-0.058,0.5644875995,0.85,-0.35000000000000003,0.9192388155000001
2020-04-05 02:00:00,1.3780000000000001,-0.41450000000000004,1.4389907053,0.6980000000000001,-0.0945,0.7043679791,0.68,-0.32,0.7515317691000001,1.408,-0.3945,1.4622223668,0.6980000000000001,-0.0945,0.7043679791,0.71,-0.30000000000000004,0.7707788269
2020-04-05 02:30:00,1.3515000000000001,-0.40900000000000003,1.4120316038,0.7815000000000001,-0.11900000000000001,0.7905082226,0.5700000000000001,-0.29,0.6395310782,1.3815,-0.419,1.4436423553,0.7815000000000001,-0.11900000000000001,0.7905082226,0.6000000000000001,-0.30000000000000004,0.6708203932
2020-04-05 03:00:00,1.3185,-0.3985,1.3774049876,0.7485,-0.1085,0.756323013,0.5700000000000001,-0.29,0.6395310782,1.3485,-0.40850000000000003,1.4090154364,0.7485,-0.1085,0.756323013,0.6000000000000001,-0.30000000000000004,0.6708203932
2020-04-05 03:30:00,1.33,0.48450000000000004,1.4155,0.72,-0.0955,0.7263058929,0.61,0.58,0.8417244205000001,1.28,-1.3054999999999999,1.8283134988,0.72,-0.0955,0.7263058929,0.56,-1.21,1.3333041663
2020-04-05 04:00:00,1.3094999999999999,0.55,1.4203134337,0.7295,-0.1,0.7363221102,0.58,0.65,0.871148667,1.2595,-1.3599999999999999,1.8536289408000002,0.7295,-0.1,0.7363221102,0.53,-1.26,1.3669308688
2020-04-05 04:30:00,1.2850000000000001,0.5710000000000001,1.4061529078000001,0.645,-0.079,0.6498199751,0.64,0.65,0.9121951546,1.235,-1.379,1.8511796239,0.645,-0.079,0.6498199751,0.59,-1.3,1.4276203977
2020-04-05 05:00:00,1.2825,0.5985,1.415276828,0.5325,-0.051500000000000004,0.5349845792,0.75,0.65,0.9924716621,1.2225,-1.4015,1.8597603340000002,0.5325,-0.051500000000000004,0.5349845792,0.6900000000000001,-1.35,1.5161134522
2020-04-05 05:30:00,1.2695,0.5635,1.3889429434,0.4495,-0.036500000000000005,0.4509794896,0.8200000000000001,0.6000000000000001,1.0160708637,1.2195,-1.3865,1.8465000677,0.4495,-0.036500000000000005,0.4509794896,0.77,-1.35,1.5541557194
2020-04-05 06:00:00,1.3054999999999999,0.5775,1.4275281083,0.5255000000000001,-0.052500000000000005,0.5281159910000001,0.78,0.63,1.002646498,1.2555,-1.3825,1.8675080990000001,0.5255000000000001,-0.052500000000000005,0.5281159910000001,0.73,-1.33,1.5171684152
2020-04-05 06:30:00,1.3415,0.624,1.47952636,0.8515,-0.146,0.8639260674,0.49,0.77,0.9126883367,1.3115,-1.416,1.9300487687999999,0.8515,-0.146,0.8639260674,0.46,-1.27,1.3507405376000001
2020-04-05 07:00:00,1.374,0.618,1.5065855435,0.864,-0.152,0.877268488,0.51,0.77,0.9235799911,1.324,-1.422,1.9429513633000002,0.864,-0.152,0.877268488,0.46,-1.27,1.3507405376000001
2020-04-05 07:30:00,1.4515,0.62,1.5783701245000001,0.8615,-0.15,0.8744611198000001,0.59,0.77,0.970051545,1.4115,-1.38,1.9740142477,0.8615,-0.15,0.8744611198000001,0.55,-1.23,1.3473678043000001
2020-04-05 08:00:00,1.5495,0.6205,1.6691226737,0.8595,-0.1495,0.8724050092000001,0.6900000000000001,0.77,1.033924562,1.5195,-1.3795,2.0522915241,0.8595,-0.1495,0.8724050092000001,0.66,-1.23,1.3958868148999999
2020-04-05 08:30:00,1.631,0.6465000000000001,1.7544581072,0.791,-0.12350000000000001,0.8005830688000001,0.84,0.77,1.1395174417,1.581,-1.3535,2.0812311861,0.791,-0.12350000000000001,0.8005830688000001,0.79,-1.23,1.4618481453
2020-04-05 09:00:00,1.7465000000000002,0.664,1.868464142,0.6165,-0.076,0.6211668455,1.13,0.74,1.3507405376000001,1.7065000000000001,-1.3559999999999999,2.1796509468,0.6165,-0.076,0.6211668455,1.09,-1.28,1.6812197953
2020-04-05 09:30:00,1.9395,0.6900000000000001,2.058582097,0.4995,-0.05,0.5019962649,1.44,0.74,1.6190120444,1.8695,-1.33,2.2943256635,0.4995,-0.05,0.5019962649,1.37,-1.28,1.8749133313000002
2020-04-05 10:00:00,2.052,0.28750000000000003,2.0720425309,0.512,-0.052500000000000005,0.5146846122000001,1.54,0.34,1.5770859203,2.032,-0.8725,2.2113978046,0.512,-0.052500000000000005,0.5146846122000001,1.52,-0.8200000000000001,1.727078458
2020-04-05 10:30:00,2.1895,0.303,2.2103663158,0.7095,-0.097,0.7161000279,1.48,0.4,1.5331014317,2.1595,-0.857,2.3233358022,0.7095,-0.097,0.7161000279,1.45,-0.76,1.6371010965
2020-04-05 11:00:00,2.333,0.8055,2.4681408489,0.683,-0.0945,0.6895065264,1.65,0.9,1.8794946129,2.273,-1.3245,2.6307468996,0.683,-0.0945,0.6895065264,1.5899999999999999,-1.23,2.0102238681
2020-04-05 11:30:00,2.4125,0.8280000000000001,2.5506352640000003,0.7925000000000001,-0.132,0.8034178552,1.62,0.96,1.8830825791999999,2.3525,-1.312,2.6936221431,0.7925000000000001,-0.132,0.8034178552,1.56,-1.18,1.9560163598
2020-04-05 12:00:00,2.5165,0.854,2.6574589836999998,0.6965,-0.106,0.704519872,1.82,0.96,2.0576685836,2.4465,-1.306,2.773264908,0.6965,-0.106,0.704519872,1.75,-1.2,2.1219095174
2020-04-05 12:30:00,2.5815,0.846,2.7165894519,0.6715,-0.094,0.6780473804,1.9100000000000001,0.9400000000000001,2.1287789928,2.5115,-1.294,2.8252554309,0.6715,-0.094,0.6780473804,1.8399999999999999,-1.2,2.1967248348
2020-04-05 13:00:00,2.5715,0.8345,2.7035166913,0.7015,-0.10550000000000001,0.7093888215,1.87,0.9400000000000001,2.0929644049,2.5115,-1.3054999999999999,2.830541026,0.7015,-0.10550000000000001,0.7093888215,1.81,-1.2,2.1716583525
2020-04-05 13:30:00,2.5060000000000002,0.8335,2.6409767606,0.766,-0.1265,0.7763750704,1.74,0.96,1.9872594194,2.446,-1.3265,2.782538095,0.766,-0.1265,0.7763750704,1.6800000000000002,-1.2,2.0645580641
2020-04-05 14:00:00,2.414,0.8155,2.5480259516,0.674,-0.0945,0.6805925727000001,1.74,0.91,1.9635936443,2.354,-1.2945,2.6864560763,0.674,-0.0945,0.6805925727000001,1.6800000000000002,-1.2,2.0645580641
2020-04-05 14:30:00,2.34,0.7725000000000001,2.4642151387,0.67,-0.08750000000000001,0.6756894627000001,1.67,0.86,1.8784301957,2.27,-1.2875,2.6097042457,0.67,-0.08750000000000001,0.6756894627000001,1.6,-1.2,2.0
2020-04-05 15:00:00,2.2915,0.7625000000000001,2.4150317803,0.8115,-0.1375,0.8230665222,1.48,0.9,1.7321662737999999,2.2215,-1.2974999999999999,2.5726578669,0.8115,-0.1375,0.8230665222,1.4100000000000001,-1.16,1.8258422714
2020-04-05 15:30:00,2.189,0.739,2.3103770255000002,0.749,-0.111,0.7571802956,1.44,0.85,1.6721542991,2.119,-1.301,2.4865160365,0.749,-0.111,0.7571802956,1.37,-1.19,1.8146625031
2020-04-05 16:00:00,2.218,0.715,2.3303967473,0.738,-0.105,0.7454320895000001,1.48,0.8200000000000001,1.6919810873999999,2.148,-1.295,2.5081724422000002,0.738,-0.105,0.7454320895000001,1.4100000000000001,-1.19,1.8450474249000002
2020-04-05 16:30:00,2.2405,0.7755000000000001,2.3709155405,0.7605000000000001,-0.1145,0.7690711931,1.48,0.89,1.7269916039000002,2.1705,-1.3545,2.5584644809,0.7605000000000001,-0.1145,0.7690711931,1.4100000000000001,-1.24,1.8776847446
2020-04-05 17:00:00,2.19,0.7695000000000001,2.3212561793,0.78,-0.12050000000000001,0.7892529696,1.4100000000000001,0.89,1.667393175,2.14,-1.3605,2.5358549347,0.78,-0.12050000000000001,0.7892529696,1.3599999999999999,-1.24,1.8404347313
2020-04-05 17:30:00,2.232,0.7155,2.3438780365,0.782,-0.1245,0.7918486282,1.45,0.84,1.6757386430999999,2.162,-1.3345,2.5406956232,0.782,-0.1245,0.7918486282,1.38,-1.21,1.8353473786
2020-04-05 18:00:00,2.278,0.6990000000000001,2.3828312991000002,0.8280000000000001,-0.14100000000000001,0.8399196390000001,1.45,0.84,1.6757386430999999,2.208,-1.321,2.5729953362,0.8280000000000001,-0.14100000000000001,0.8399196390000001,1.38,-1.18,1.8157092278
2020-04-05 18:30:00,2.2885,0.3045,2.3086689888,0.8385,-0.14550000000000002,0.8510302580000001,1.45,0.45,1.5182226451,2.2585,-0.9555,2.4523055478,0.8385,-0.14550000000000002,0.8510302580000001,1.42,-0.81,1.6347782724000002
2020-04-05 19:00:00,2.229,-0.2185,2.2396837388,0.739,-0.1085,0.7469225194,1.49,-0.11,1.4940548852,2.269,-0.4485,2.3129014787,0.739,-0.1085,0.7469225194,1.53,-0.34,1.5673225577
2020-04-05 19:30:00,2.2865,-0.201,2.2953176795,0.6765,-0.091,0.682593034,1.6099999999999999,-0.11,1.6137533888000002,2.3265000000000002,-0.451,2.3698108047,0.6765,-0.091,0.682593034,1.65,-0.36,1.6888161534
2020-04-05 20:00:00,2.2825,-0.263,2.2976020652,0.7725000000000001,-0.123,0.7822309442000001,1.51,-0.14,1.5164761785,2.3225,-0.41300000000000003,2.3589351941,0.7725000000000001,-0.123,0.7822309442000001,1.55,-0.29,1.5768956846000002
2020-04-05 20:30:00,2.3425000000000002,-0.2645,2.3573855221,0.8325,-0.14450000000000002,0.8449476315000001,1.51,-0.12,1.5147607072,2.3825,-0.4045,2.4165939874,0.8325,-0.14450000000000002,0.8449476315000001,1.55,-0.26,1.5716551785
2020-04-05 21:00:00,2.309,-0.303,2.3287958262,0.8290000000000001,-0.14300000000000002,0.8412431278,1.48,-0.16,1.4886235253,2.339,-0.403,2.3734637136,0.8290000000000001,-0.14300000000000002,0.8412431278,1.51,-0.26,1.5322206107
2020-04-05 21:30:00,2.2765,0.651,2.3677527848,0.7965,-0.129,0.8068787084,1.48,0.78,1.6729614461,2.2165,-1.389,2.6157586376,0.7965,-0.129,0.8068787084,1.42,-1.26,1.8984203960000001
2020-04-05 22:00:00,2.1275,0.7055,2.2414251047000002,0.7075,-0.0945,0.7137832304,1.42,0.8,1.6298466186,2.0575,-1.4445000000000001,2.513938444,0.7075,-0.0945,0.7137832304,1.35,-1.35,1.9091883092000002
2020-04-05 22:30:00,2.031,0.7045,2.1497165511,0.791,-0.1255,0.8008940317000001,1.24,0.8300000000000001,1.4921461054,1.971,-1.4755,2.4621009829,0.791,-0.1255,0.8008940317000001,1.18,-1.35,1.7930142219
2020-04-05 23:00:00,1.8595000000000002,-0.332,1.8889055693999999,0.8295,-0.14200000000000002,0.8415665452000001,1.03,-0.19,1.0473776778,1.8795000000000002,-0.442,1.930772967,0.8295,-0.14200000000000002,0.8415665452000001,1.05,-0.30000000000000004,1.0920164834
2020-04-05 23:30:00,1.752,-0.21050000000000002,1.7646003089,0.852,-0.1505,0.865190297,0.9,-0.06,0.9019977827000001,1.792,-0.5605,1.8776113149,0.852,-0.1505,0.865190297,0.9400000000000001,-0.41000000000000003,1.0255242562
2020-04-06 00:00:00,1.6425,0.2205,1.6572345941000002,0.7825000000000001,-0.11950000000000001,0.7915721698,0.86,0.34,0.9247702417,1.6425,-1.0195,1.9331804106,0.7825000000000001,-0.11950000000000001,0.7915721698,0.86,-0.9,1.2448293056
2020-04-06 00:30:00,1.5105,0.577,1.6169536945,0.7205,-0.093,0.726477288,0.79,0.67,1.035857133,1.4805000000000001,-1.383,2.0259736548,0.7205,-0.093,0.726477288,0.76,-1.29,1.4972307771
2020-04-06 01:00:00,1.4375,0.6045,1.5594314669,0.6475000000000001,-0.0655,0.6508045021000001,0.79,0.67,1.035857133,1.4075,-1.3855,1.9750105063,0.6475000000000001,-0.0655,0.6508045021000001,0.76,-1.32,1.5231546212
2020-04-06 01:30:00,1.3845,0.5760000000000001,1.4995386791,0.6445000000000001,-0.064,0.6476698619,0.74,0.64,0.9783659847,1.3545,-1.384,1.9365242704,0.6445000000000001,-0.064,0.6476698619,0.71,-1.32,1.4988328793
2020-04-06 02:00:00,1.3975,0.5545,1.503488111,0.6975,-0.0855,0.7027207838,0.7000000000000001,0.64,0.9484724561000001,1.3575,-1.3755,1.9325647467,0.6975,-0.0855,0.7027207838,0.66,-1.29,1.4490341611
2020-04-06 02:30:00,1.3855,0.5495,1.4904900201,0.7855000000000001,-0.12050000000000001,0.7946889329,0.6000000000000001,0.67,0.8993886813,1.3455,-1.3705,1.9205833749,0.7855000000000001,-0.12050000000000001,0.7946889329,0.56,-1.25,1.3697079981
2020-04-06 03:00:00,1.3599999999999999,0.534,1.4610804222,0.8200000000000001,-0.136,0.8312015399,0.54,0.67,0.8605230967,1.31,-1.326,1.8639678109000002,0.8200000000000001,-0.136,0.8312015399,0.49,-1.19,1.2869343417999999
2020-04-06 03:30:00,1.334,0.517,1.4306799083000001,0.684,-0.113,0.6932712312,0.65,0.63,0.9052071586,1.274,-1.343,1.8511415397,0.684,-0.113,0.6932712312,0.59,-1.23,1.3641847382
2020-04-06 04:00:00,1.322,0.5385,1.427468476,0.462,-0.061500000000000006,0.4660753694,0.86,0.6000000000000001,1.0486181383,1.262,-1.3315000000000001,1.8345397924,0.462,-0.061500000000000006,0.4660753694,0.8,-1.27,1.5009663554000001
2020-04-06 04:30:00,1.316,0.5675,1.4331476721,0.366,-0.0325,0.3674401312,0.9500000000000001,0.6000000000000001,1.1236102527,1.256,-1.3025,1.8094314715,0.366,-0.0325,0.3674401312,0.89,-1.27,1.5508062419000002
2020-04-06 05:00:00,1.311,0.5535,1.4230541978,0.451,-0.0465,0.4533908358,0.86,0.6000000000000001,1.0486181383,1.251,-1.3165,1.8160873465,0.451,-0.0465,0.4533908358,0.8,-1.27,1.5009663554000001
2020-04-06 05:30:00,1.323,0.543,1.4300971995,0.463,-0.057,0.4664954448,0.86,0.6000000000000001,1.0486181383,1.263,-1.327,1.8319656110000002,0.463,-0.057,0.4664954448,0.8,-1.27,1.5009663554000001
2020-04-06 06:00:00,1.3719999999999999,0.532,1.4715325345,0.632,-0.098,0.6395529689,0.74,0.63,0.9718538985,1.312,-1.318,1.8596956740000001,0.632,-0.098,0.6395529689,0.68,-1.22,1.396710421
2020-04-06 06:30:00,1.4155,0.547,1.517514168,0.4355,-0.043000000000000003,0.43761769850000004,0.98,0.59,1.1438968485,1.3555000000000001,-1.323,1.8941249299,0.4355,-0.043000000000000003,0.43761769850000004,0.92,-1.28,1.5763248396
2020-04-06 07:00:00,1.466,0.56,1.5693170489,0.356,-0.03,0.3572618088,1.11,0.59,1.2570600621999999,1.4060000000000001,-1.31,1.9217013296,0.356,-0.03,0.3572618088,1.05,-1.28,1.6555663683000001
2020-04-06 07:30:00,1.5915,0.559,1.6868174916,0.3815,-0.031,0.38275742970000004,1.21,0.59,1.34617978,1.5215,-1.311,2.0084031592,0.3815,-0.031,0.38275742970000004,1.1400000000000001,-1.28,1.7140595089000001
2020-04-06 08:00:00,1.6960000000000002,0.588,1.7950376041,0.34600000000000003,-0.022,0.3466987165,1.35,0.61,1.4814182394,1.626,-1.302,2.0830458468,0.34600000000000003,-0.022,0.3466987165,1.28,-1.28,1.8101933598
2020-04-06 08:30:00,1.8395000000000001,0.2285,1.8536376399,0.34950000000000003,-0.021500000000000002,0.3501606774,1.49,0.25,1.5108275878000001,1.8195000000000001,-0.8815000000000001,2.0217869571,0.34950000000000003,-0.021500000000000002,0.3501606774,1.47,-0.86,1.7030854353
2020-04-06 09:00:00,1.924,-0.185,1.9328737672,0.374,-0.025,0.3748346302,1.55,-0.16,1.5582361824,1.974,-0.425,2.0192327751,0.374,-0.025,0.3748346302,1.6,-0.4,1.6492422502
2020-04-06 09:30:00,2.0285,-0.2215,2.0405573993,0.3285,-0.021500000000000002,0.32920282500000003,1.7000000000000002,-0.2,1.7117242769,2.0585,-0.35150000000000003,2.0882946392,0.3285,-0.021500000000000002,0.32920282500000003,1.73,-0.33,1.7611927776
2020-04-06 10:00:00,2.087,-0.20550000000000002,2.0970930475,0.34700000000000003,-0.0055000000000000005,0.3470435852,1.74,-0.2,1.7514565367000001,2.127,-0.3355,2.1532972972,0.34700000000000003,-0.0055000000000000005,0.3470435852,1.78,-0.33,1.8103314614000001
2020-04-06 10:30:00,2.1215,-0.23750000000000002,2.1347525618,0.3815,-0.007500000000000001,0.38157371500000004,1.74,-0.23,1.7551353224000001,2.1615,-0.3075,2.1832632686,0.3815,-0.007500000000000001,0.38157371500000004,1.78,-0.30000000000000004,1.8051038751
2020-04-06 11:00:00,2.208,-0.23800000000000002,2.2207899495,0.358,-0.008,0.35808937430000004,1.85,-0.23,1.8642424735,2.238,-0.308,2.2590945089,0.358,-0.008,0.35808937430000004,1.88,-0.30000000000000004,1.9037857022
2020-04-06 11:30:00,2.2445,-0.23950000000000002,2.2572417903,0.3645,-0.0095,0.3646237787,1.88,-0.23,1.8940168954,2.2845,-0.23950000000000002,2.2970199172,0.3645,-0.0095,0.3646237787,1.92,-0.23,1.9337269714
2020-04-06 12:00:00,2.2560000000000002,-0.23900000000000002,2.2686244731,0.376,-0.009000000000000001,0.3761076973,1.88,-0.23,1.8940168954,2.276,-0.23900000000000002,2.2885141468,0.376,-0.009000000000000001,0.3761076973,1.9,-0.23,1.9138704240000002
2020-04-06 12:30:00,2.329,-0.23750000000000002,2.3410782238,0.329,-0.007500000000000001,0.32908547520000003,2.0,-0.23,2.0131815616,2.359,-0.23750000000000002,2.3709253995,0.329,-0.007500000000000001,0.32908547520000003,2.03,-0.23,2.0429880078
2020-04-06 13:00:00,2.233,-0.23800000000000002,2.2456475681,0.273,-0.008,0.27311719100000004,1.96,-0.23,1.9734487579,2.263,-0.23800000000000002,2.2754808283,0.273,-0.008,0.27311719100000004,1.99,-0.23,2.0032473637
2020-04-06 13:30:00,2.3575,-0.234,2.3690846861,0.1375,-0.004,0.1375581695,2.22,-0.23,2.2318826134,2.3875,-0.234,2.3989398179,0.1375,-0.004,0.1375581695,2.25,-0.23,2.2617250053999998
2020-04-06 14:00:00,2.3965,0.5915,2.468417408,0.20650000000000002,-0.0085,0.20667486540000002,2.19,0.6000000000000001,2.2707047364,2.3265000000000002,-1.0485,2.5518531502,0.20650000000000002,-0.0085,0.20667486540000002,2.12,-1.04,2.3613555429
2020-04-06 14:30:00,2.3605,0.72,2.4678655251,0.5305,-0.06,0.5338822436,1.83,0.78,1.989296358,2.2905,-1.23,2.599863506,0.5305,-0.06,0.5338822436,1.76,-1.17,2.1134095675
