Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-04-06 15:00:00,2.2225,-0.2025,2.2317061859,0.4625,-0.0425,0.46444859780000003,1.76,-0.16,1.7672577627,2.2625,-0.3125,2.2839795314,0.4625,-0.0425,0.46444859780000003,1.8,-0.27,1.8201373575000002
2020-04-06 15:30:00,2.1755,-0.219,2.1864951978000002,0.6155,-0.079,0.620549152,1.56,-0.14,1.5662694531999999,2.2155,-0.319,2.238347884,0.6155,-0.079,0.620549152,1.6,-0.24,1.6178998733
2020-04-06 16:00:00,2.12,-0.20350000000000001,2.1297446443,0.56,-0.0635,0.5635887242000001,1.56,-0.14,1.5662694531999999,2.16,-0.3335,2.1855942556,0.56,-0.0635,0.5635887242000001,1.6,-0.27,1.622621336
2020-04-06 16:30:00,2.184,-0.224,2.1954571278,0.504,-0.054,0.5068846023,1.6800000000000002,-0.17,1.6885792845,2.224,-0.324,2.2474768074,0.504,-0.054,0.5068846023,1.72,-0.27,1.7410628938000001
2020-04-06 17:00:00,2.2115,-0.224,2.2228153882,0.5315,-0.054,0.5342361369,1.6800000000000002,-0.17,1.6885792845,2.2515,-0.34400000000000003,2.2776277681,0.5315,-0.054,0.5342361369,1.72,-0.29,1.7442763543000002
2020-04-06 17:30:00,2.2685,-0.10550000000000001,2.2709518929,0.5885,-0.0655,0.5921338531,1.6800000000000002,-0.04,1.680476123,2.3085,-0.4955,2.361078673,0.5885,-0.0655,0.5921338531,1.72,-0.43,1.772935419
2020-04-06 18:00:00,2.3405,0.644,2.4274835221,0.5505,-0.056,0.5533409889,1.79,0.7000000000000001,1.9220041623,2.2705,-1.216,2.5756215269,0.5505,-0.056,0.5533409889,1.72,-1.16,2.0746083968
2020-04-06 18:30:00,2.4235,-0.1575,2.4286124639,0.42350000000000004,-0.0375,0.42515702980000003,2.0,-0.12,2.0035967658,2.4635,-0.41750000000000004,2.4986273232,0.42350000000000004,-0.0375,0.42515702980000003,2.04,-0.38,2.0750903595
2020-04-06 19:00:00,2.4195,-0.20450000000000002,2.428126953,0.2795,-0.0245,0.2805717377,2.14,-0.18,2.1475567513,2.4595000000000002,-0.4045,2.4925409726,0.2795,-0.0245,0.2805717377,2.18,-0.38,2.2128714377
2020-04-06 19:30:00,2.4,-0.29150000000000004,2.4176377417,0.17,-0.0315,0.1728937535,2.23,-0.26,2.2451057882,2.44,-0.3215,2.4610896469,0.17,-0.0315,0.1728937535,2.27,-0.29,2.2884492566
2020-04-06 20:00:00,2.3175,-0.3125,2.3384743958,0.4475,-0.052500000000000005,0.4505690846,1.87,-0.26,1.8879883473999999,2.3375,-0.3425,2.3624589944,0.4475,-0.052500000000000005,0.4505690846,1.8900000000000001,-0.29,1.9121192431
2020-04-06 20:30:00,2.3705,-0.3185,2.3918010996,0.41050000000000003,-0.0385,0.4123014674,1.96,-0.28,1.9798989873,2.4005,-0.3285,2.4228727783,0.41050000000000003,-0.0385,0.4123014674,1.99,-0.29,2.0110196419
2020-04-06 21:00:00,2.347,-0.26,2.3613574486,0.247,-0.01,0.24720234630000001,2.1,-0.25,2.1148285983,2.377,-0.39,2.4087816422,0.247,-0.01,0.24720234630000001,2.13,-0.38,2.163631207
2020-04-06 21:30:00,2.281,-0.3145,2.3025792603,0.211,-0.0045000000000000005,0.21104798030000002,2.07,-0.31,2.0930838493,2.311,-0.3845,2.3427678609,0.211,-0.0045000000000000005,0.21104798030000002,2.1,-0.38,2.1341040275
2020-04-06 22:00:00,2.1275,-0.1245,2.1311397186,0.20750000000000002,-0.0045000000000000005,0.20754878940000002,1.92,-0.12,1.923746345,2.1275,-0.5945,2.2090012449,0.20750000000000002,-0.0045000000000000005,0.20754878940000002,1.92,-0.59,2.0086064821
2020-04-06 22:30:00,2.0415,0.5730000000000001,2.12038941,0.2215,-0.007,0.22161058190000002,1.82,0.58,1.9101832373,1.9515,-1.297,2.3431946675,0.2215,-0.007,0.22161058190000002,1.73,-1.29,2.158008341
2020-04-06 23:00:00,1.8875000000000002,0.51,1.9551870115,0.23750000000000002,-0.01,0.2377104331,1.65,0.52,1.73,1.8175,-1.25,2.2058572597,0.23750000000000002,-0.01,0.2377104331,1.58,-1.24,2.0084820139
2020-04-06 23:30:00,1.7005,-0.35100000000000003,1.7363470995,0.2505,-0.011,0.2507414007,1.45,-0.34,1.4893287078,1.7605,-0.431,1.8124903448,0.2505,-0.011,0.2507414007,1.51,-0.42,1.5673225577
2020-04-07 00:00:00,1.5985,-0.41650000000000004,1.6518700009,0.2785,-0.0165,0.278988351,1.32,-0.4,1.379275172,1.6385,-0.3765,1.6812003153,0.2785,-0.0165,0.278988351,1.3599999999999999,-0.36,1.4068404316
2020-04-07 00:30:00,1.4485000000000001,-0.428,1.5104092988,0.2485,-0.008,0.2486287393,1.2,-0.42,1.271377206,1.4985,-0.398,1.5504535627,0.2485,-0.008,0.2486287393,1.25,-0.39,1.3094273558
2020-04-07 01:00:00,1.3765,-0.426,1.4409122978,0.2265,-0.006,0.2265794563,1.15,-0.42,1.2242957159,1.4065,-0.41600000000000004,1.4667304626,0.2265,-0.006,0.2265794563,1.18,-0.41000000000000003,1.2491997438
2020-04-07 01:30:00,1.33,-0.42750000000000005,1.3970169111000001,0.23,-0.007500000000000001,0.2301222501,1.1,-0.42,1.1774548824,1.37,-0.41750000000000004,1.4322032852,0.23,-0.007500000000000001,0.2301222501,1.1400000000000001,-0.41000000000000003,1.21148669
2020-04-07 02:00:00,1.3265,-0.42550000000000004,1.3930730419000001,0.2265,-0.0055000000000000005,0.22656676720000002,1.1,-0.42,1.1774548824,1.3665,-0.41550000000000004,1.428272558,0.2265,-0.0055000000000000005,0.22656676720000002,1.1400000000000001,-0.41000000000000003,1.21148669
2020-04-07 02:30:00,1.31,-0.42250000000000004,1.3764469659,0.21,-0.0025,0.21001488040000002,1.1,-0.42,1.1774548824,1.35,-0.41250000000000003,1.4116147669,0.21,-0.0025,0.21001488040000002,1.1400000000000001,-0.41000000000000003,1.21148669
2020-04-07 03:00:00,1.2695,-0.42250000000000004,1.3379598275,0.20950000000000002,-0.0025,0.20951491590000001,1.06,-0.42,1.1401754251,1.3295,-0.41250000000000003,1.3920224495,0.20950000000000002,-0.0025,0.20951491590000001,1.12,-0.41000000000000003,1.1926860442
2020-04-07 03:30:00,1.2645,-0.422,1.333058232,0.20450000000000002,-0.002,0.2045097797,1.06,-0.42,1.1401754251,1.3245,-0.41200000000000003,1.3870992214,0.20450000000000002,-0.002,0.2045097797,1.12,-0.41000000000000003,1.1926860442
2020-04-07 04:00:00,1.258,-0.42550000000000004,1.3280113893,0.198,-0.0055000000000000005,0.19807637420000002,1.06,-0.42,1.1401754251,1.268,-0.3855,1.3253053422,0.198,-0.0055000000000000005,0.19807637420000002,1.07,-0.38,1.1354734695
2020-04-07 04:30:00,1.2605,-0.427,1.330860342,0.2005,-0.007,0.20062215730000002,1.06,-0.42,1.1401754251,1.2705,-0.387,1.328133747,0.2005,-0.007,0.20062215730000002,1.07,-0.38,1.1354734695
2020-04-07 05:00:00,1.264,-0.42750000000000005,1.3343358835,0.20400000000000001,-0.007500000000000001,0.2041378211,1.06,-0.42,1.1401754251,1.274,-0.41750000000000004,1.3406648536999999,0.20400000000000001,-0.007500000000000001,0.2041378211,1.07,-0.41000000000000003,1.1458621209
2020-04-07 05:30:00,1.288,-0.433,1.3588351629,0.228,-0.013000000000000001,0.22837031330000002,1.06,-0.42,1.1401754251,1.298,-0.393,1.3561906208,0.228,-0.013000000000000001,0.22837031330000002,1.07,-0.38,1.1354734695
2020-04-07 06:00:00,1.342,-0.037,1.3425099627,0.252,-0.017,0.2525727618,1.09,-0.02,1.0901834708,1.322,-0.767,1.5283890212,0.252,-0.017,0.2525727618,1.07,-0.75,1.30667517
2020-04-07 06:30:00,1.428,0.531,1.5235304395,0.278,-0.019,0.2786485241,1.15,0.55,1.2747548784,1.348,-1.309,1.8789850984,0.278,-0.019,0.2786485241,1.07,-1.29,1.6760071599000002
2020-04-07 07:00:00,1.498,0.553,1.5968133892,0.268,-0.017,0.26853863780000004,1.23,0.5700000000000001,1.3556548233,1.428,-1.267,1.9090502874,0.268,-0.017,0.26853863780000004,1.16,-1.25,1.7053152201000001
2020-04-07 07:30:00,1.6165,0.559,1.7104248741,0.24650000000000002,-0.011,0.24674531400000002,1.37,0.5700000000000001,1.4838463532000001,1.5465,-1.2610000000000001,1.9954406155000002,0.24650000000000002,-0.011,0.24674531400000002,1.3,-1.25,1.8034688797
2020-04-07 08:00:00,1.709,0.5685,1.8010755814000001,0.199,-0.0015,0.19900565320000002,1.51,0.5700000000000001,1.6140012392,1.639,-1.2515,2.0621768232,0.199,-0.0015,0.19900565320000002,1.44,-1.25,1.9068560512000001
2020-04-07 08:30:00,1.8695,0.5700000000000001,1.9544641849,0.20950000000000002,0.0,0.20950000000000002,1.6600000000000001,0.5700000000000001,1.7551353224000001,1.7995,-1.22,2.1740745732,0.20950000000000002,0.0,0.20950000000000002,1.5899999999999999,-1.22,2.0041207548
2020-04-07 09:00:00,2.013,0.6415000000000001,2.1127449562,0.223,0.0015,0.2230050448,1.79,0.64,1.9009734348,1.943,-1.1985000000000001,2.2829041263,0.223,0.0015,0.2230050448,1.72,-1.2,2.0972362766
2020-04-07 09:30:00,2.047,-0.1655,2.0536794419,0.257,-0.0055000000000000005,0.2570588454,1.79,-0.16,1.7971366114,2.097,-0.35550000000000004,2.1269201325,0.257,-0.0055000000000000005,0.2570588454,1.8399999999999999,-0.35000000000000003,1.8729922584
2020-04-07 10:00:00,2.0675,-0.211,2.0782389781,0.2775,-0.011,0.27771793240000003,1.79,-0.2,1.8011385288000001,2.1175,-0.301,2.1387863965,0.2775,-0.011,0.27771793240000003,1.8399999999999999,-0.29,1.8627130751
2020-04-07 10:30:00,2.1235,-0.17450000000000002,2.1306577623,0.28350000000000003,-0.0145,0.2838705691,1.8399999999999999,-0.16,1.8469434209000002,2.1635,-0.3245,2.1877002765,0.28350000000000003,-0.0145,0.2838705691,1.88,-0.31,1.9053870998
2020-04-07 11:00:00,2.195,0.7025,2.3046759534,0.295,-0.0175,0.2955186119,1.9,0.72,2.0318464509,2.145,-1.1475,2.4326490191,0.295,-0.0175,0.2955186119,1.85,-1.13,2.1678099548
2020-04-07 11:30:00,2.1395,-0.10450000000000001,2.1420505363,0.3195,-0.0245,0.3204379815,1.82,-0.08,1.8217573933,2.1895,-0.3645,2.2196329652,0.3195,-0.0245,0.3204379815,1.87,-0.34,1.9006577809
2020-04-07 12:00:00,2.1765,-0.10300000000000001,2.1789358068,0.3265,-0.023,0.3273091047,1.85,-0.08,1.8517289218,2.2265,-0.363,2.2558969945,0.3265,-0.023,0.3273091047,1.9,-0.34,1.9301813386000002
2020-04-07 12:30:00,2.3345000000000002,-0.12350000000000001,2.3377644235,0.4345,-0.043500000000000004,0.4366720738,1.9,-0.08,1.9016834647,2.1345,-0.3335,2.1603963757,0.4345,-0.043500000000000004,0.4366720738,1.7000000000000002,-0.29,1.7245579144
2020-04-07 13:00:00,2.23,-0.14250000000000002,2.2345483324,0.33,-0.022500000000000003,0.3307661561,1.9,-0.12,1.9037857022,2.19,-0.3125,2.2121835932,0.33,-0.022500000000000003,0.3307661561,1.8599999999999999,-0.29,1.8824717792999999
2020-04-07 13:30:00,2.195,-0.18050000000000002,2.2024089652,0.295,-0.0205,0.2957114303,1.9,-0.16,1.9067249408,2.235,-0.3105,2.2564652113,0.295,-0.0205,0.2957114303,1.94,-0.29,1.9615555052
2020-04-07 14:00:00,2.185,-0.2285,2.1969153944,0.28500000000000003,-0.018500000000000003,0.2855998074,1.9,-0.21,1.9115700353,2.225,-0.2585,2.2399659038,0.28500000000000003,-0.018500000000000003,0.2855998074,1.94,-0.24,1.9547889912
2020-04-07 14:30:00,2.1245,-0.24250000000000002,2.1382952322,0.2545,-0.0125,0.2548067895,1.87,-0.23,1.8840912929,2.1545,-0.2525,2.1692456062,0.2545,-0.0125,0.2548067895,1.9,-0.24,1.9150979087
2020-04-07 15:00:00,2.0775,0.29650000000000004,2.0985515243,0.2775,-0.0135,0.2778281843,1.8,0.31,1.8264993841,2.0475,-0.8035,2.1995155148,0.2775,-0.0135,0.2778281843,1.77,-0.79,1.9382982227
2020-04-07 15:30:00,2.121,0.669,2.2240058453,0.261,-0.011,0.2612316979,1.8599999999999999,0.68,1.9804039992,2.031,-1.211,2.3646314723,0.261,-0.011,0.2612316979,1.77,-1.2,2.1384340065
2020-04-07 16:00:00,2.1505,0.6715,2.2529009077,0.2605,-0.0085,0.26063863870000004,1.8900000000000001,0.68,2.0086064821,2.0705,-1.2085,2.3973824267,0.2605,-0.0085,0.26063863870000004,1.81,-1.2,2.1716583525
2020-04-07 16:30:00,2.152,0.643,2.2460082369,0.262,-0.007,0.2620934948,1.8900000000000001,0.65,1.9986495441,2.052,-1.227,2.390864488,0.262,-0.007,0.2620934948,1.79,-1.22,2.1662179022
2020-04-07 17:00:00,2.2295,0.6875,2.3330937615,0.2495,-0.0025,0.24951252470000002,1.98,0.6900000000000001,2.0967832506,2.1495,-1.2625,2.4928410499,0.2495,-0.0025,0.24951252470000002,1.9,-1.26,2.2798245547000002
2020-04-07 17:30:00,2.2975,0.2585,2.3119966479,0.23750000000000002,-0.0015,0.2375047368,2.06,0.26,2.0763429389,2.2975,-0.8215,2.439952561,0.23750000000000002,-0.0015,0.2375047368,2.06,-0.8200000000000001,2.2172054483
2020-04-07 18:00:00,2.3625,-0.153,2.3674491019,0.2325,-0.003,0.232519354,2.13,-0.15,2.1352751578999998,2.4125,-0.423,2.4493030131,0.2325,-0.003,0.232519354,2.18,-0.42,2.2200900883
2020-04-07 18:30:00,2.3955,-0.1915,2.4031422139,0.23550000000000001,-0.0015,0.23550477700000003,2.16,-0.19,2.1683403792,2.4355,-0.3915,2.4667655949,0.23550000000000001,-0.0015,0.23550477700000003,2.2,-0.39,2.2343007855
2020-04-07 19:00:00,2.3505000000000003,-0.2225,2.361007518,0.24050000000000002,-0.0025,0.2405129934,2.11,-0.22,2.1214381914000002,2.3905,-0.35250000000000004,2.4163498298,0.24050000000000002,-0.0025,0.2405129934,2.15,-0.35000000000000003,2.1783020911
2020-04-07 19:30:00,2.3545,-0.2515,2.3678941066,0.21450000000000002,-0.0015,0.21450524470000001,2.14,-0.25,2.154553318,2.3945,-0.35150000000000003,2.4201616682,0.21450000000000002,-0.0015,0.21450524470000001,2.18,-0.35000000000000003,2.2079175709
2020-04-07 20:00:00,2.2984999999999998,-0.28500000000000003,2.3161017357,0.2185,-0.005,0.21855720080000002,2.08,-0.28,2.0987615396,2.3385,-0.355,2.3652922124,0.2185,-0.005,0.21855720080000002,2.12,-0.35000000000000003,2.1486972797
2020-04-07 20:30:00,2.372,-0.28650000000000003,2.3892396803000002,0.222,-0.006500000000000001,0.2220951373,2.15,-0.28,2.1681558985000002,2.412,-0.35650000000000004,2.4382034882,0.222,-0.006500000000000001,0.2220951373,2.19,-0.35000000000000003,2.2177916945
2020-04-07 21:00:00,2.319,-0.28450000000000003,2.3363863657,0.209,-0.0045000000000000005,0.2090484394,2.11,-0.28,2.1284971223999998,2.359,-0.4045,2.3934287643,0.209,-0.0045000000000000005,0.2090484394,2.15,-0.4,2.1868927729
2020-04-07 21:30:00,2.198,-0.28600000000000003,2.2165288178,0.218,-0.006,0.2180825532,1.98,-0.28,1.9996999775000002,2.228,-0.406,2.2646898242,0.218,-0.006,0.2180825532,2.01,-0.4,2.0494145505
2020-04-07 22:00:00,2.045,-0.28500000000000003,2.064763909,0.215,-0.005,0.21505813170000002,1.83,-0.28,1.8512968428,2.085,-0.405,2.1239703388,0.215,-0.005,0.21505813170000002,1.87,-0.4,1.9123022774
2020-04-07 22:30:00,1.9385,0.21350000000000002,1.9502216541,0.20850000000000002,-0.006500000000000001,0.20860129430000002,1.73,0.22,1.7439323381,1.9185,-0.9465,2.1392766301,0.20850000000000002,-0.006500000000000001,0.20860129430000002,1.71,-0.9400000000000001,1.9513328778
2020-04-07 23:00:00,1.814,0.6335000000000001,1.9214365069000001,0.20400000000000001,-0.006500000000000001,0.2041035277,1.6099999999999999,0.64,1.7325414858000001,1.754,-1.3665,2.2234743646,0.20400000000000001,-0.006500000000000001,0.2041035277,1.55,-1.3599999999999999,2.0620620747
2020-04-07 23:30:00,1.6335000000000002,-0.34450000000000003,1.6694317896,0.20350000000000001,-0.0045000000000000005,0.20354974820000002,1.43,-0.34,1.4698639393000001,1.6935,-0.42450000000000004,1.7458930380000002,0.20350000000000001,-0.0045000000000000005,0.20354974820000002,1.49,-0.42,1.5480633062
2020-04-08 00:00:00,1.565,0.124,1.5699047742,0.20500000000000002,-0.006,0.2050877861,1.3599999999999999,0.13,1.366199107,1.565,-0.916,1.8133617951,0.20500000000000002,-0.006,0.2050877861,1.3599999999999999,-0.91,1.6363679293
2020-04-08 00:30:00,1.4375,0.5740000000000001,1.5478637698000002,0.20750000000000002,-0.006,0.20758672890000002,1.23,0.58,1.3598897014,1.3875,-1.366,1.9470778747000002,0.20750000000000002,-0.006,0.20758672890000002,1.18,-1.3599999999999999,1.8005554698
2020-04-08 01:00:00,1.3885,0.5730000000000001,1.5020856334000001,0.2185,-0.007,0.2186120994,1.17,0.58,1.3058713566,1.3385,-1.367,1.9131835380000002,0.2185,-0.007,0.2186120994,1.12,-1.3599999999999999,1.7618172436
2020-04-08 01:30:00,1.3265,0.5730000000000001,1.4449675602,0.20650000000000002,-0.007,0.20661861,1.12,0.58,1.261269202,1.2865,-1.367,1.8771710764,0.20650000000000002,-0.007,0.20661861,1.08,-1.3599999999999999,1.7366634677000001
2020-04-08 02:00:00,1.326,0.5720000000000001,1.444112184,0.20600000000000002,-0.008,0.20615528130000002,1.12,0.58,1.261269202,1.286,-1.3679999999999999,1.8775569232,0.20600000000000002,-0.008,0.20615528130000002,1.08,-1.3599999999999999,1.7366634677000001
2020-04-08 02:30:00,1.3245,0.5750000000000001,1.4439270238000002,0.20450000000000002,-0.005,0.2045611156,1.12,0.58,1.261269202,1.2545,-1.365,1.8539134958,0.20450000000000002,-0.005,0.2045611156,1.05,-1.3599999999999999,1.7181676286
2020-04-08 03:00:00,1.2195,-0.24650000000000002,1.2441633735,0.20950000000000002,-0.006500000000000001,0.2096008111,1.01,-0.24,1.0381233067,1.2595,-0.5465,1.3729539322,0.20950000000000002,-0.006500000000000001,0.2096008111,1.05,-0.54,1.1807201192
2020-04-08 03:30:00,1.188,-0.356,1.2401935333,0.20800000000000002,-0.006,0.2080865205,0.98,-0.35000000000000003,1.0406248123,1.258,-0.436,1.3314127835,0.20800000000000002,-0.006,0.2080865205,1.05,-0.43,1.1346365057
2020-04-08 04:00:00,1.188,-0.41500000000000004,1.2583993802,0.20800000000000002,-0.005,0.20806008750000002,0.98,-0.41000000000000003,1.0623088063,1.228,-0.405,1.2930618701,0.20800000000000002,-0.005,0.20806008750000002,1.02,-0.4,1.095627674
2020-04-08 04:30:00,1.187,-0.41500000000000004,1.257455367,0.20700000000000002,-0.005,0.20706037770000002,0.98,-0.41000000000000003,1.0623088063,1.2469999999999999,-0.405,1.3111193691,0.20700000000000002,-0.005,0.20706037770000002,1.04,-0.4,1.1142710622
2020-04-08 05:00:00,1.2075,-0.41450000000000004,1.2766622498,0.20750000000000002,-0.0045000000000000005,0.20754878940000002,1.0,-0.41000000000000003,1.0807867505,1.2475,-0.4045,1.3114406201,0.20750000000000002,-0.0045000000000000005,0.20754878940000002,1.04,-0.4,1.1142710622
2020-04-08 05:30:00,1.238,-0.41350000000000003,1.3052303437,0.20800000000000002,-0.0035,0.208029445,1.03,-0.41000000000000003,1.1086027242,1.248,-0.4035,1.3116082685000001,0.20800000000000002,-0.0035,0.208029445,1.04,-0.4,1.1142710622
2020-04-08 06:00:00,1.287,-0.41350000000000003,1.3517955652,0.20700000000000002,-0.0035,0.2070295873,1.08,-0.41000000000000003,1.1552056094,1.317,-0.4035,1.3774255878,0.20700000000000002,-0.0035,0.2070295873,1.11,-0.4,1.1798728745
2020-04-08 06:30:00,1.3355000000000001,-0.3725,1.386476289,0.2155,-0.0025,0.2155145007,1.12,-0.37,1.1795338062,1.3555000000000001,-0.3725,1.4057512227,0.2155,-0.0025,0.2155145007,1.1400000000000001,-0.37,1.1985407794
2020-04-08 07:00:00,1.3775,-0.371,1.4265858719,0.20750000000000002,-0.001,0.20750240960000002,1.17,-0.37,1.227110427,1.4175,-0.371,1.465246481,0.20750000000000002,-0.001,0.20750240960000002,1.21,-0.37,1.265306287
2020-04-08 07:30:00,1.5195,-0.248,1.5396052253999999,0.20950000000000002,0.002,0.20950954630000002,1.31,-0.25,1.3336416309999999,1.5695000000000001,-0.458,1.6349600147999999,0.20950000000000002,0.002,0.20950954630000002,1.3599999999999999,-0.46,1.4356879884
2020-04-08 08:00:00,1.608,-0.24750000000000003,1.6269358469,0.218,0.0025,0.2180143344,1.3900000000000001,-0.25,1.4123030836,1.6480000000000001,-0.42750000000000005,1.7025452269999999,0.218,0.0025,0.2180143344,1.43,-0.43,1.4932514859000001
2020-04-08 08:30:00,1.76,-0.217,1.773327099,0.22,0.003,0.2200204536,1.54,-0.22,1.5556349186,1.82,-0.427,1.8694194286,0.22,0.003,0.2200204536,1.6,-0.43,1.6567739737
2020-04-08 09:00:00,1.9715,0.7065,2.0942670556,0.061500000000000006,-0.0035,0.061599513,1.9100000000000001,0.71,2.037694776,1.9115000000000002,-1.2635,2.2913455654,0.061500000000000006,-0.0035,0.061599513,1.85,-1.26,2.2383252668
2020-04-08 09:30:00,2.007,0.3905,2.0446367037,0.047,-0.0095,0.0479504953,1.96,0.4,2.00039996,1.987,-0.9095000000000001,2.1852595384,0.047,-0.0095,0.0479504953,1.94,-0.9,2.1385976714
2020-04-08 10:00:00,2.03,-0.1165,2.0333401708,0.03,-0.006500000000000001,0.030696091000000002,2.0,-0.11,2.0030227158,2.08,-0.35650000000000004,2.1103298913,0.03,-0.006500000000000001,0.030696091000000002,2.05,-0.35000000000000003,2.0796634343
2020-04-08 10:30:00,2.08,-0.117,2.0832880262,0.03,-0.007,0.0308058436,2.05,-0.11,2.0529490982,2.14,-0.357,2.1695734604,0.03,-0.007,0.0308058436,2.11,-0.35000000000000003,2.1388314567
2020-04-08 11:00:00,2.0685000000000002,-0.1145,2.0716665996,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,2.05,-0.11,2.0529490982,2.1285,-0.35450000000000004,2.157818922,0.018500000000000003,-0.0045000000000000005,0.019039432800000002,2.11,-0.35000000000000003,2.1388314567
2020-04-08 11:30:00,2.122,-0.115,2.1251138793,0.022,-0.005,0.0225610283,2.1,-0.11,2.1028789789,2.182,-0.355,2.2106897114,0.022,-0.005,0.0225610283,2.16,-0.35000000000000003,2.1881727537
2020-04-08 12:00:00,2.147,-0.114,2.1500244185,0.017,-0.004,0.0174642492,2.13,-0.11,2.1328384843,2.177,-0.354,2.2055940243,0.017,-0.004,0.0174642492,2.16,-0.35000000000000003,2.1881727537
2020-04-08 12:30:00,2.1645,-0.1135,2.1674737599,0.0145,-0.0035,0.014916433900000001,2.15,-0.11,2.1528121144,2.2145,-0.35350000000000004,2.2425370677,0.0145,-0.0035,0.014916433900000001,2.2,-0.35000000000000003,2.227666941
2020-04-08 13:00:00,2.2075,-0.1145,2.2104674845,0.0175,-0.0045000000000000005,0.018069311,2.19,-0.11,2.1927608169,2.2675,-0.35450000000000004,2.2950438994,0.0175,-0.0045000000000000005,0.018069311,2.25,-0.35000000000000003,2.2770595073
2020-04-08 13:30:00,2.1755,-0.114,2.1784848519,0.0455,-0.004,0.0456754858,2.13,-0.11,2.1328384843,2.2255,-0.324,2.2489611491,0.0455,-0.004,0.0456754858,2.18,-0.32,2.2033610689
2020-04-08 14:00:00,2.099,-0.1555,2.1047520638,0.139,-0.0055000000000000005,0.1391087704,1.96,-0.15,1.9657314160000001,2.1390000000000002,-0.29550000000000004,2.1593149955,0.139,-0.0055000000000000005,0.1391087704,2.0,-0.29,2.0209156341
2020-04-08 14:30:00,2.024,-0.20700000000000002,2.0345576915,0.094,-0.007,0.094260278,1.9300000000000002,-0.2,1.9403350226,2.074,-0.257,2.0898624357,0.094,-0.007,0.094260278,1.98,-0.25,1.9957204213000002
2020-04-08 15:00:00,2.036,0.336,2.0635387081,0.266,-0.004,0.2660300735,1.77,0.34,1.8023595646000001,1.996,-0.844,2.1671068271,0.266,-0.004,0.2660300735,1.73,-0.84,1.9231484602000002
2020-04-08 15:30:00,2.069,0.648,2.1681017043,0.199,-0.002,0.19901005,1.87,0.65,1.9797474586,1.9889999999999999,-1.182,2.3137080628,0.199,-0.002,0.19901005,1.79,-1.18,2.143944962
2020-04-08 16:00:00,2.0295,0.6495000000000001,2.1308966423,0.2195,-0.0005,0.21950056950000002,1.81,0.65,1.9231744591000002,1.9495,-1.1805,2.2790635138,0.2195,-0.0005,0.21950056950000002,1.73,-1.18,2.0941107898
2020-04-08 16:30:00,2.061,0.61,2.1493768864,0.231,0.0,0.231,1.83,0.61,1.9289893727,1.991,-1.18,2.3144072675,0.231,0.0,0.231,1.76,-1.18,2.11896201
2020-04-08 17:00:00,2.0935,0.7115,2.211102553,0.2235,0.0015,0.2235050335,1.87,0.71,2.0002499844,2.0435,-1.2785,2.410488436,0.2235,0.0015,0.2235050335,1.82,-1.28,2.2250393255
2020-04-08 17:30:00,2.1955,0.324,2.2192783174,0.2155,0.004,0.2155371198,1.98,0.32,2.0056919006,2.1955,-0.896,2.3712942141,0.2155,0.004,0.2155371198,1.98,-0.9,2.1749482752000002
2020-04-08 18:00:00,2.227,-0.189,2.2350055928,0.217,0.001,0.21700230410000002,2.01,-0.19,2.0189601284,2.277,-0.389,2.3099891775,0.217,0.001,0.21700230410000002,2.06,-0.39,2.0965924735
2020-04-08 18:30:00,2.2745,-0.2185,2.2849710064,0.21450000000000002,0.0015,0.21450524470000001,2.06,-0.22,2.071714266,2.3245,-0.35850000000000004,2.3519826743,0.21450000000000002,0.0015,0.21450524470000001,2.11,-0.36,2.140490598
2020-04-08 19:00:00,2.291,-0.217,2.301254006,0.211,0.003,0.2110213259,2.08,-0.22,2.0916022566,2.351,-0.40700000000000003,2.3859694047,0.211,0.003,0.2110213259,2.14,-0.41000000000000003,2.1789217517
2020-04-08 19:30:00,2.331,0.48250000000000004,2.3804132519,0.211,0.0025,0.21101480990000002,2.12,0.48,2.1736605071,2.301,-1.1175,2.5580084539,0.211,0.0025,0.21101480990000002,2.09,-1.12,2.3711811403
2020-04-08 20:00:00,2.324,0.6515000000000001,2.4135923952000002,0.20400000000000001,0.0015,0.20400551460000002,2.12,0.65,2.2174083972,2.2439999999999998,-1.2885,2.5876182582,0.20400000000000001,0.0015,0.20400551460000002,2.04,-1.29,2.4136486903
2020-04-08 20:30:00,2.3235,0.653,2.4135163662,0.20350000000000001,0.003,0.20352211180000002,2.12,0.65,2.2174083972,2.2635,-1.287,2.6038051482,0.20350000000000001,0.003,0.20352211180000002,2.06,-1.29,2.4305760634
2020-04-08 21:00:00,2.3225,0.592,2.3967624517,0.2025,0.002,0.2025098763,2.12,0.59,2.2005681085,2.2425,-1.288,2.5860684929,0.2025,0.002,0.2025098763,2.04,-1.29,2.4136486903
2020-04-08 21:30:00,2.202,0.6305000000000001,2.2904877756,0.202,0.0005,0.2020006188,2.0,0.63,2.0968786326,2.132,-1.3395000000000001,2.5178729614,0.202,0.0005,0.2020006188,1.9300000000000002,-1.34,2.3495744296
2020-04-08 22:00:00,2.042,0.6295000000000001,2.1368280815,0.202,-0.0005,0.2020006188,1.8399999999999999,0.63,1.9448650339,1.982,-1.3605,2.4040141950000002,0.202,-0.0005,0.2020006188,1.78,-1.3599999999999999,2.2400892839
2020-04-08 22:30:00,1.936,0.6305000000000001,2.036081101,0.20600000000000002,0.0005,0.2060006068,1.73,0.63,1.8411409506,1.876,-1.3595000000000002,2.3168116561,0.20600000000000002,0.0005,0.2060006068,1.67,-1.3599999999999999,2.153717716
2020-04-08 23:00:00,1.7955,0.6305000000000001,1.9029846295000001,0.20550000000000002,0.0005,0.2055006083,1.5899999999999999,0.63,1.7102631376000001,1.7355,-1.3595000000000002,2.2045862424,0.20550000000000002,0.0005,0.2055006083,1.53,-1.3599999999999999,2.0470710784
2020-04-08 23:30:00,1.666,0.627,1.7800800544,0.20600000000000002,-0.003,0.2060218435,1.46,0.63,1.5901257812,1.626,-1.363,2.1217080384,0.20600000000000002,-0.003,0.2060218435,1.42,-1.3599999999999999,1.9662146373
2020-04-09 00:00:00,1.4955,-0.35100000000000003,1.5361384215,0.2155,-0.001,0.2155023202,1.28,-0.35000000000000003,1.3269890731,1.5655000000000001,-0.421,1.6211203688,0.2155,-0.001,0.2155023202,1.35,-0.42,1.4138246002
2020-04-09 00:30:00,1.3595000000000002,-0.35450000000000004,1.4049592521,0.2295,-0.0045000000000000005,0.2295441134,1.13,-0.35000000000000003,1.1829623832,1.4295,-0.42450000000000004,1.491197673,0.2295,-0.0045000000000000005,0.2295441134,1.2,-0.42,1.271377206
2020-04-09 01:00:00,1.304,-0.3335,1.3459711178,0.234,-0.0035,0.2340261737,1.07,-0.33,1.1197321108,1.3639999999999999,-0.4535,1.4374137365,0.234,-0.0035,0.2340261737,1.13,-0.45,1.2163058826
2020-04-09 01:30:00,1.272,-0.2975,1.3063270073,0.262,-0.007500000000000001,0.2621073253,1.01,-0.29,1.050809212,1.342,-0.4975,1.4312477948,0.262,-0.007500000000000001,0.2621073253,1.08,-0.49,1.1859595271
2020-04-09 02:00:00,1.2505,-0.297,1.2852856686,0.2605,-0.007,0.2605940329,0.99,-0.29,1.0316006979,1.3105,-0.497,1.4015774149,0.2605,-0.007,0.2605940329,1.05,-0.49,1.158706175
2020-04-09 02:30:00,1.2385,-0.293,1.2726866268,0.2485,-0.003,0.24851810800000002,0.99,-0.29,1.0316006979,1.2985,-0.493,1.3889388935,0.2485,-0.003,0.24851810800000002,1.05,-0.49,1.158706175
2020-04-09 03:00:00,1.199,-0.304,1.2369385595,0.289,-0.014,0.28933890160000003,0.91,-0.29,0.9550916186,1.249,-0.464,1.3324027169,0.289,-0.014,0.28933890160000003,0.96,-0.45,1.0602358228
2020-04-09 03:30:00,1.178,-0.3405,1.2262235726,0.268,-0.0105,0.2682056114,0.91,-0.33,0.9679876032,1.228,-0.4605,1.3115045749,0.268,-0.0105,0.2682056114,0.96,-0.45,1.0602358228
2020-04-09 04:00:00,1.17,-0.3155,1.2117921645,0.31,-0.0155,0.3103872581,0.86,-0.30000000000000004,0.9108238029,1.22,-0.4455,1.2987956922000001,0.31,-0.0155,0.3103872581,0.91,-0.43,1.0064790112
2020-04-09 04:30:00,1.175,-0.369,1.2315786617,0.315,-0.019,0.3155724956,0.86,-0.35000000000000003,0.9284934033000001,1.225,-0.449,1.3046938338,0.315,-0.019,0.3155724956,0.91,-0.43,1.0064790112
2020-04-09 05:00:00,1.188,-0.3715,1.2447313967,0.328,-0.021500000000000002,0.3287038941,0.86,-0.35000000000000003,0.9284934033000001,1.238,-0.4515,1.3177618336,0.328,-0.021500000000000002,0.3287038941,0.91,-0.43,1.0064790112
2020-04-09 05:30:00,1.207,-0.3685,1.2619989105,0.317,-0.018500000000000003,0.3175393676,0.89,-0.35000000000000003,0.9563472173,1.2469999999999999,-0.4485,1.325202343,0.317,-0.018500000000000003,0.3175393676,0.93,-0.43,1.0245974819
2020-04-09 06:00:00,1.238,-0.34500000000000003,1.285172751,0.34800000000000003,-0.025,0.3488968329,0.89,-0.32,0.9457801013,1.278,-0.455,1.3565798908,0.34800000000000003,-0.025,0.3488968329,0.93,-0.43,1.0245974819
2020-04-09 06:30:00,1.298,-0.317,1.3361485696,0.358,-0.027,0.3590167127,0.9400000000000001,-0.29,0.9837174391000001,1.348,-0.457,1.4233597578000001,0.358,-0.027,0.3590167127,0.99,-0.43,1.0793516572
2020-04-09 07:00:00,1.374,-0.317,1.4100939685,0.354,-0.027,0.3550281679,1.02,-0.29,1.0604244433,1.424,-0.427,1.4866421896,0.354,-0.027,0.3550281679,1.07,-0.4,1.1423221962
2020-04-09 07:30:00,1.4935,-0.3155,1.5264607758,0.35350000000000004,-0.025500000000000002,0.3544185379,1.1400000000000001,-0.29,1.1763077829,1.5434999999999999,-0.42550000000000004,1.6010754198,0.35350000000000004,-0.025500000000000002,0.3544185379,1.19,-0.4,1.2554282138000001
2020-04-09 08:00:00,1.5935000000000001,-0.2665,1.6156313008,0.3635,-0.026500000000000003,0.36446467590000003,1.23,-0.24,1.2531959145,1.6435,-0.42650000000000005,1.6979383087,0.3635,-0.026500000000000003,0.36446467590000003,1.28,-0.4,1.3410443691
2020-04-09 08:30:00,1.7105000000000001,-0.186,1.7205831134,0.35050000000000003,-0.026000000000000002,0.3514630137,1.3599999999999999,-0.16,1.3693794215000001,1.7705000000000002,-0.426,1.8210288987,0.35050000000000003,-0.026000000000000002,0.3514630137,1.42,-0.4,1.4752626885
2020-04-09 09:00:00,1.855,-0.167,1.8625020805,0.255,-0.007,0.2550960603,1.6,-0.16,1.6079800994,1.925,-0.40700000000000003,1.9675553359,0.255,-0.007,0.2550960603,1.67,-0.4,1.7172361514999999
2020-04-09 09:30:00,1.964,-0.1635,1.9707938121000002,0.224,-0.0035,0.2240273421,1.74,-0.16,1.7473408368,2.024,-0.3835,2.0600117111,0.224,-0.0035,0.2240273421,1.8,-0.38,1.8396738841
2020-04-09 10:00:00,2.004,-0.162,2.0105372416,0.214,-0.002,0.2140093456,1.79,-0.16,1.7971366114,2.064,-0.362,2.0955047125,0.214,-0.002,0.2140093456,1.85,-0.36,1.8847015679
2020-04-09 10:30:00,2.023,-0.14400000000000002,2.0281185863,0.233,-0.004,0.2330343322,1.79,-0.14,1.7954665132,2.083,-0.364,2.1145649671,0.233,-0.004,0.2330343322,1.85,-0.36,1.8847015679
2020-04-09 11:00:00,2.0035,-0.14550000000000002,2.0087763688,0.24350000000000002,-0.0055000000000000005,0.2435621071,1.76,-0.14,1.7655594014,2.0535,-0.29550000000000004,2.0746523805,0.24350000000000002,-0.0055000000000000005,0.2435621071,1.81,-0.29,1.8330848316
2020-04-09 11:30:00,2.032,-0.1515,2.0376398725,0.272,-0.0115,0.2722429981,1.76,-0.14,1.7655594014,2.082,-0.3015,2.1037172457,0.272,-0.0115,0.2722429981,1.81,-0.29,1.8330848316
2020-04-09 12:00:00,2.0635,-0.17200000000000001,2.0706559951,0.28350000000000003,-0.012,0.2837538546,1.78,-0.16,1.7871765442,2.1135,-0.302,2.1349675056,0.28350000000000003,-0.012,0.2837538546,1.83,-0.29,1.8528356646000002
2020-04-09 12:30:00,2.0675,-0.15,2.0729342127,0.3275,-0.02,0.3281101187,1.74,-0.13,1.7448495636999999,2.1275,-0.31,2.1499665695,0.3275,-0.02,0.3281101187,1.8,-0.29,1.8232114524
2020-04-09 13:00:00,2.0515,-0.10650000000000001,2.0542625197,0.3115,-0.0165,0.3119366923,1.74,-0.09,1.7423260315,2.1315,-0.3665,2.1627793460999998,0.3115,-0.0165,0.3119366923,1.82,-0.35000000000000003,1.8533483213
2020-04-09 13:30:00,2.068,-0.107,2.0707662833,0.298,-0.017,0.2984845055,1.77,-0.09,1.7722866585000001,2.118,-0.367,2.149561118,0.298,-0.017,0.2984845055,1.82,-0.35000000000000003,1.8533483213
2020-04-09 14:00:00,1.9895,-0.147,1.9949233695,0.2995,-0.017,0.2999820828,1.69,-0.13,1.6949926254,2.0595,-0.367,2.0919438927,0.2995,-0.017,0.2999820828,1.76,-0.35000000000000003,1.7944637082
2020-04-09 14:30:00,1.929,-0.192,1.9385316608,0.259,-0.012,0.2592778432,1.67,-0.18,1.6796725871,1.9889999999999999,-0.342,2.0181885442,0.259,-0.012,0.2592778432,1.73,-0.33,1.7611927776
2020-04-09 15:00:00,1.9135,-0.2225,1.9263926132,0.2735,-0.0125,0.2737855,1.6400000000000001,-0.21,1.653390456,1.9735,-0.3025,1.9965491479000002,0.2735,-0.0125,0.2737855,1.7000000000000002,-0.29,1.7245579144
2020-04-09 15:30:00,1.8845,-0.2245,1.8978252027,0.2645,-0.0145,0.2648971499,1.62,-0.21,1.6335544068,1.9445000000000001,-0.3045,1.9681972716,0.2645,-0.0145,0.2648971499,1.6800000000000002,-0.29,1.7048460341
2020-04-09 16:00:00,1.8895,-0.2215,1.9024385666999999,0.2695,-0.0115,0.2697452502,1.62,-0.21,1.6335544068,1.9495,-0.3415,1.9791848069,0.2695,-0.0115,0.2697452502,1.6800000000000002,-0.33,1.7121039688000002
2020-04-09 16:30:00,1.96,-0.219,1.9721969983,0.25,-0.009000000000000001,0.2501619475,1.71,-0.21,1.7228464818,2.02,-0.339,2.048248276,0.25,-0.009000000000000001,0.2501619475,1.77,-0.33,1.8004999306
2020-04-09 17:00:00,2.004,-0.218,2.0158224128,0.254,-0.008,0.254125953,1.75,-0.21,1.7625549637,2.054,-0.338,2.0816243657,0.254,-0.008,0.254125953,1.8,-0.33,1.83
2020-04-09 17:30:00,2.029,-0.217,2.0405709985,0.279,-0.007,0.27908779980000004,1.75,-0.21,1.7625549637,2.079,-0.357,2.1094288326,0.279,-0.007,0.27908779980000004,1.8,-0.35000000000000003,1.8337120821
2020-04-09 18:00:00,2.123,-0.218,2.1341633021,0.28300000000000003,-0.008,0.2831130516,1.8399999999999999,-0.21,1.8519449236,2.183,-0.358,2.2121602564,0.28300000000000003,-0.008,0.2831130516,1.9,-0.35000000000000003,1.9319679086
2020-04-09 18:30:00,2.225,0.28750000000000003,2.2434975485,0.255,-0.0025,0.2550122546,1.97,0.29,1.9912307752,2.225,-0.9225000000000001,2.4086575618,0.255,-0.0025,0.2550122546,1.97,-0.92,2.1742354978
2020-04-09 19:00:00,2.2545,0.719,2.3663751288,0.2245,-0.001,0.22450222720000002,2.03,0.72,2.1539034333,2.1945,-1.361,2.5822763697999997,0.2245,-0.001,0.22450222720000002,1.97,-1.3599999999999999,2.3938462773999998
2020-04-09 19:30:00,2.2475,0.719,2.3597070263,0.2175,-0.001,0.21750229880000002,2.03,0.72,2.1539034333,2.1875,-1.361,2.5763301904,0.2175,-0.001,0.21750229880000002,1.97,-1.3599999999999999,2.3938462773999998
2020-04-09 20:00:00,2.182,0.7175,2.2969393222,0.212,-0.0025,0.21201474010000002,1.97,0.72,2.0974508338,2.132,-1.3625,2.5301838372,0.212,-0.0025,0.21201474010000002,1.92,-1.3599999999999999,2.3528705872
2020-04-09 20:30:00,2.247,0.7165,2.3584701079,0.217,-0.0035,0.21702822400000002,2.03,0.72,2.1539034333,2.177,-1.3635,2.5687470195,0.217,-0.0035,0.21702822400000002,1.96,-1.3599999999999999,2.3856236082
2020-04-09 21:00:00,2.268,0.711,2.3768350805000003,0.23800000000000002,-0.009000000000000001,0.23817010730000002,2.03,0.72,2.1539034333,2.198,-1.369,2.5894719539,0.23800000000000002,-0.009000000000000001,0.23817010730000002,1.96,-1.3599999999999999,2.3856236082
2020-04-09 21:30:00,2.179,0.715,2.293308963,0.219,-0.005,0.2190570702,1.96,0.72,2.0880613018,2.119,-1.425,2.553582973,0.219,-0.005,0.2190570702,1.9,-1.42,2.3720033727
2020-04-09 22:00:00,2.04,0.6805,2.1505069751,0.23,-0.0095,0.230196112,1.81,0.6900000000000001,1.9370596274,1.99,-1.4295,2.4502184086,0.23,-0.0095,0.230196112,1.76,-1.42,2.2614154859
2020-04-09 22:30:00,1.9315,0.6525000000000001,2.0387369865,0.2615,-0.0175,0.2620849099,1.67,0.67,1.7993887851,1.8715000000000002,-1.3975,2.3357051398,0.2615,-0.0175,0.2620849099,1.6099999999999999,-1.38,2.1204952252
2020-04-09 23:00:00,1.7934999999999999,0.4315,1.8446773430999999,0.2535,-0.018500000000000003,0.2541741529,1.54,0.45,1.6044001995000001,1.7635,-1.1885,2.1266086852,0.2535,-0.018500000000000003,0.2541741529,1.51,-1.17,1.9102355876
2020-04-09 23:30:00,1.626,-0.3795,1.669699449,0.256,-0.0195,0.25674160160000004,1.37,-0.36,1.4165097952,1.6960000000000002,-0.3895,1.7401512147,0.256,-0.0195,0.25674160160000004,1.44,-0.37,1.4867750334
2020-04-10 00:00:00,1.5625,0.5155000000000001,1.6453408460999999,0.3025,-0.0245,0.303490527,1.26,0.54,1.3708391591,1.5325,-1.3145,2.0190261266,0.3025,-0.0245,0.303490527,1.23,-1.29,1.7824140933
2020-04-10 00:30:00,1.3785,-0.032,1.3788713682,0.34850000000000003,-0.032,0.3499660698,1.03,0.0,1.03,1.4185,-0.762,1.610213107,0.34850000000000003,-0.032,0.3499660698,1.07,-0.73,1.2952991932
2020-04-10 01:00:00,1.2905,-0.3705,1.3426319302,0.36050000000000004,-0.030500000000000003,0.36178792130000004,0.93,-0.34,0.9902019996,1.3505,-0.4505,1.4236574377,0.36050000000000004,-0.030500000000000003,0.36178792130000004,0.99,-0.42,1.0754068997
2020-04-10 01:30:00,1.2475,-0.35750000000000004,1.2977143368,0.28750000000000003,-0.0175,0.28803211630000003,0.96,-0.34,1.0184301645,1.3175,-0.4375,1.3882407932,0.28750000000000003,-0.0175,0.28803211630000003,1.03,-0.42,1.1123398761
2020-04-10 02:00:00,1.2315,-0.372,1.2864588023,0.3715,-0.032,0.3728756495,0.86,-0.34,0.9247702417,1.2915,-0.452,1.3683114594,0.3715,-0.032,0.3728756495,0.92,-0.42,1.0113357504
2020-04-10 02:30:00,1.2135,-0.3665,1.2676373693,0.35350000000000004,-0.026500000000000003,0.3544918899,0.86,-0.34,0.9247702417,1.2735,-0.4465,1.3495052797,0.35350000000000004,-0.026500000000000003,0.3544918899,0.92,-0.42,1.0113357504
2020-04-10 03:00:00,1.1855,-0.3635,1.2399768143,0.3255,-0.0235,0.32634720770000003,0.86,-0.34,0.9247702417,1.2455,-0.4435,1.3221053286,0.3255,-0.0235,0.32634720770000003,0.92,-0.42,1.0113357504
2020-04-10 03:30:00,1.159,-0.3635,1.2146659006,0.319,-0.0235,0.3198644244,0.84,-0.34,0.9062008607,1.209,-0.4435,1.2877784165000001,0.319,-0.0235,0.3198644244,0.89,-0.42,0.9841239759
2020-04-10 04:00:00,1.1405,-0.339,1.189815637,0.42050000000000004,-0.039,0.42230468860000003,0.72,-0.30000000000000004,0.78,1.1905000000000001,-0.459,1.2759197663,0.42050000000000004,-0.039,0.42230468860000003,0.77,-0.42,0.877097486
2020-04-10 04:30:00,1.1465,-0.35450000000000004,1.2000552071000001,0.3365,-0.0245,0.337390723,0.81,-0.33,0.8746427842000001,1.1965,-0.4445,1.2763982529,0.3365,-0.0245,0.337390723,0.86,-0.42,0.9570788891
2020-04-10 05:00:00,1.1635,-0.35750000000000004,1.2171846614,0.35350000000000004,-0.0275,0.3545680471,0.81,-0.33,0.8746427842000001,1.2135,-0.4475,1.2933825807,0.35350000000000004,-0.0275,0.3545680471,0.86,-0.42,0.9570788891
2020-04-10 05:30:00,1.1765,-0.337,1.2238142220000001,0.4665,-0.047,0.4688616534,0.71,-0.29,0.7669419796,1.2265,-0.467,1.3123990437,0.4665,-0.047,0.4688616534,0.76,-0.42,0.8683317338000001
2020-04-10 06:00:00,1.204,-0.3435,1.2520416327000001,0.494,-0.053500000000000006,0.49688856900000006,0.71,-0.29,0.7669419796,1.254,-0.47350000000000003,1.3404171925,0.494,-0.053500000000000006,0.49688856900000006,0.76,-0.42,0.8683317338000001
2020-04-10 06:30:00,1.228,-0.34850000000000003,1.2764937328000001,0.518,-0.0585,0.5212928639000001,0.71,-0.29,0.7669419796,1.278,-0.47850000000000004,1.3646414364,0.518,-0.0585,0.5212928639000001,0.76,-0.42,0.8683317338000001
2020-04-10 07:00:00,1.2635,-0.337,1.3076701609999999,0.4535,-0.047,0.45592899670000003,0.81,-0.29,0.8603487665,1.3135,-0.467,1.3940485106,0.4535,-0.047,0.45592899670000003,0.86,-0.42,0.9570788891
2020-04-10 07:30:00,1.3615,-0.3275,1.4003351385,0.41150000000000003,-0.0375,0.41320515490000004,0.9500000000000001,-0.29,0.9932774033,1.4115,-0.4575,1.4837919329,0.41150000000000003,-0.0375,0.41320515490000004,1.0,-0.42,1.084619749
2020-04-10 08:00:00,1.423,-0.308,1.4559508920000002,0.303,-0.018000000000000002,0.30353418260000004,1.12,-0.29,1.1569356075,1.483,-0.438,1.5463288783,0.303,-0.018000000000000002,0.30353418260000004,1.18,-0.42,1.2525174649
2020-04-10 08:30:00,1.6205,0.1145,1.6245400888,0.2805,-0.0155,0.2809279267,1.34,0.13,1.3462912018,1.6405,-0.8255,1.8364886332,0.2805,-0.0155,0.2809279267,1.3599999999999999,-0.81,1.5829403021
2020-04-10 09:00:00,1.7875,0.6885,1.9155125946,0.24750000000000003,-0.0115,0.2477670277,1.54,0.7000000000000001,1.6916264363,1.7475,-1.3315000000000001,2.1969634726,0.24750000000000003,-0.0115,0.2477670277,1.5,-1.32,1.9980990966
2020-04-10 09:30:00,1.869,0.6865,1.9910909698,0.269,-0.0135,0.26933854160000004,1.6,0.7000000000000001,1.7464249197,1.819,-1.3035,2.2378277972,0.269,-0.0135,0.26933854160000004,1.55,-1.29,2.0165812654
2020-04-10 10:00:00,1.8555000000000001,-0.1905,1.8652534680000001,0.23550000000000001,-0.0105,0.2357339602,1.62,-0.18,1.6299693249,1.9155000000000002,-0.4005,1.9569211788,0.23550000000000001,-0.0105,0.2357339602,1.6800000000000002,-0.39,1.7246738822
2020-04-10 10:30:00,1.952,0.6655,2.0623273867,0.212,-0.0045000000000000005,0.2120477541,1.74,0.67,1.8645374762,1.892,-1.2245,2.2536779384,0.212,-0.0045000000000000005,0.2120477541,1.6800000000000002,-1.22,2.0762466135
2020-04-10 11:00:00,2.0075,0.7145,2.1308605069,0.2175,-0.0055000000000000005,0.21756952910000002,1.79,0.72,1.9293781382000001,1.9475,-1.2255,2.3010011951,0.2175,-0.0055000000000000005,0.21756952910000002,1.73,-1.22,2.1169081227
2020-04-10 11:30:00,2.003,0.746,2.1374108169,0.213,-0.004,0.2130375554,1.79,0.75,1.9407730419,1.943,-1.264,2.3179613888,0.213,-0.004,0.2130375554,1.73,-1.26,2.14021027
2020-04-10 12:00:00,1.9865,0.4435,2.0354052422,0.2265,-0.006500000000000001,0.22659324790000002,1.76,0.45,1.8166177363,1.9865,-0.9365,2.1961818003,0.2265,-0.006500000000000001,0.22659324790000002,1.76,-0.93,1.9906029237
2020-04-10 12:30:00,1.987,-0.157,1.9931929159,0.227,-0.007,0.22710790390000002,1.76,-0.15,1.76638048,2.037,-0.297,2.0585378306,0.227,-0.007,0.22710790390000002,1.81,-0.29,1.8330848316
2020-04-10 13:00:00,1.9580000000000002,-0.168,1.9651941380000002,0.278,-0.018000000000000002,0.2785821243,1.6800000000000002,-0.15,1.6866831356,2.018,-0.308,2.0413691484,0.278,-0.018000000000000002,0.2785821243,1.74,-0.29,1.7640011338
2020-04-10 13:30:00,1.9695,-0.165,1.9763995674000001,0.2595,-0.015,0.25993316450000004,1.71,-0.15,1.7165663401,2.0295,-0.305,2.0522902451,0.2595,-0.015,0.25993316450000004,1.77,-0.29,1.7935997324000001
2020-04-10 14:00:00,1.9185,-0.1705,1.9260613957000001,0.28850000000000003,-0.0205,0.2892274192,1.63,-0.15,1.63688729,1.9785,-0.3105,2.0027162805,0.28850000000000003,-0.0205,0.2892274192,1.69,-0.29,1.7147011401
2020-04-10 14:30:00,1.892,-0.176,1.9001684135999999,0.312,-0.026000000000000002,0.313081459,1.58,-0.15,1.5871042814,1.962,-0.316,1.9872845795,0.312,-0.026000000000000002,0.313081459,1.65,-0.29,1.6752910195
2020-04-10 15:00:00,1.8599999999999999,-0.23850000000000002,1.8752285861,0.28,-0.018500000000000003,0.28061049520000003,1.58,-0.22,1.5952429282,1.9300000000000002,-0.3085,1.9545005116,0.28,-0.018500000000000003,0.28061049520000003,1.65,-0.29,1.6752910195
2020-04-10 15:30:00,1.859,-0.24050000000000002,1.8744922646000002,0.279,-0.0205,0.2797521224,1.58,-0.22,1.5952429282,1.929,-0.3105,1.9538298928,0.279,-0.0205,0.2797521224,1.65,-0.29,1.6752910195
2020-04-10 16:00:00,1.8695,-0.24050000000000002,1.8849059658,0.3395,-0.0205,0.3401183618,1.53,-0.22,1.5457360706,1.9295,-0.3305,1.9576006998,0.3395,-0.0205,0.3401183618,1.5899999999999999,-0.31,1.6199382704
2020-04-10 16:30:00,1.9235000000000002,-0.24350000000000002,1.9388513352,0.3735,-0.0235,0.3742385603,1.55,-0.22,1.5655350523,1.9835,-0.3335,2.0113414678,0.3735,-0.0235,0.3742385603,1.6099999999999999,-0.31,1.6395731152000002
2020-04-10 17:00:00,1.9475,-0.20700000000000002,1.95847013,0.2975,-0.017,0.29798531840000003,1.65,-0.19,1.6609033687,2.0075,-0.397,2.0463785696,0.2975,-0.017,0.29798531840000003,1.71,-0.38,1.7517134469000002
2020-04-10 17:30:00,2.0145,-0.1835,2.0228402062,0.3145,-0.0135,0.3147896123,1.7000000000000002,-0.17,1.7084788556000001,2.0845,-0.4335,2.1290989878,0.3145,-0.0135,0.3147896123,1.77,-0.42,1.8191481523
2020-04-10 18:00:00,2.055,-0.18050000000000002,2.0629118377,0.28500000000000003,-0.0105,0.2851933555,1.77,-0.17,1.7781451009,2.125,-0.4305,2.1681686397,0.28500000000000003,-0.0105,0.2851933555,1.8399999999999999,-0.42,1.8873261508999999
2020-04-10 18:30:00,2.151,-0.18,2.1585182418,0.291,-0.01,0.2911717706,1.8599999999999999,-0.17,1.8677526602999999,2.221,-0.43,2.2622424715,0.291,-0.01,0.2911717706,1.9300000000000002,-0.42,1.9751708787000002
2020-04-10 19:00:00,2.115,-0.17950000000000002,2.1226034133,0.275,-0.0095,0.275164042,1.8399999999999999,-0.17,1.8478365729,2.175,-0.4295,2.2170014096,0.275,-0.0095,0.275164042,1.9,-0.42,1.9458674158
2020-04-10 19:30:00,2.053,-0.262,2.0696504536,0.28300000000000003,-0.012,0.2832543027,1.77,-0.25,1.7875681805,2.113,-0.432,2.1567088352,0.28300000000000003,-0.012,0.2832543027,1.83,-0.42,1.8775782274
2020-04-10 20:00:00,2.028,-0.297,2.0496324061,0.34800000000000003,-0.027,0.3490458423,1.6800000000000002,-0.27,1.7015581095,2.088,-0.417,2.1292329605,0.34800000000000003,-0.027,0.3490458423,1.74,-0.39,1.7831713322
2020-04-10 20:30:00,2.136,-0.29,2.1555964372,0.326,-0.02,0.32661292070000003,1.81,-0.27,1.8300273222,2.186,-0.41000000000000003,2.2241169034,0.326,-0.02,0.32661292070000003,1.8599999999999999,-0.39,1.9004473158000001
2020-04-10 21:00:00,2.1695,-0.292,2.1890624135,0.3095,-0.022,0.3102809211,1.8599999999999999,-0.27,1.8794946129,2.2195,-0.432,2.2611510896,0.3095,-0.022,0.3102809211,1.9100000000000001,-0.41000000000000003,1.9535096621
2020-04-10 21:30:00,2.0625,-0.28400000000000003,2.0819611548,0.2725,-0.014,0.27285939600000003,1.79,-0.27,1.8102486017000001,2.1225,-0.424,2.164435781,0.2725,-0.014,0.27285939600000003,1.85,-0.41000000000000003,1.8948878595
2020-04-10 22:00:00,1.945,-0.2785,1.9648377159,0.265,-0.0085,0.26513628570000003,1.6800000000000002,-0.27,1.7015581095,2.005,-0.4585,2.0567564878,0.265,-0.0085,0.26513628570000003,1.74,-0.45,1.7972478961
2020-04-10 22:30:00,1.8415,-0.2775,1.8622911963000002,0.2615,-0.007500000000000001,0.2616075305,1.58,-0.27,1.6029036153,1.9015,-0.47750000000000004,1.9605378089,0.2615,-0.007500000000000001,0.2616075305,1.6400000000000001,-0.47000000000000003,1.7060187572
2020-04-10 23:00:00,1.7389999999999999,-0.2,1.7504630816,0.23900000000000002,-0.01,0.23920911350000001,1.5,-0.19,1.5119854497,1.759,-0.61,1.8617682455,0.23900000000000002,-0.01,0.23920911350000001,1.52,-0.6000000000000001,1.6341358573
2020-04-10 23:30:00,1.6735,0.5690000000000001,1.7675868437000002,0.2335,-0.011,0.23375895700000002,1.44,0.58,1.5524174696,1.6335000000000002,-1.361,2.1261804368,0.2335,-0.011,0.23375895700000002,1.4,-1.35,1.9448650339
2020-04-11 00:00:00,1.5110000000000001,-0.421,1.5685541113,0.231,-0.011,0.2312617565,1.28,-0.41000000000000003,1.3440610105,1.581,-0.381,1.6262601268,0.231,-0.011,0.2312617565,1.35,-0.37,1.3997856979
2020-04-11 00:30:00,1.3940000000000001,0.059500000000000004,1.3952692393000001,0.244,-0.0105,0.2442258176,1.15,0.07,1.1521284651,1.404,-0.8605,1.6467168093,0.244,-0.0105,0.2442258176,1.16,-0.85,1.4380890098
2020-04-11 01:00:00,1.3545,0.505,1.4455778256,0.2645,-0.015,0.26492498940000003,1.09,0.52,1.2076837334000001,1.3145,-1.305,1.8522783943,0.2645,-0.015,0.26492498940000003,1.05,-1.29,1.6633099531000002
2020-04-11 01:30:00,1.3025,0.503,1.3962504252,0.2725,-0.017,0.27302976030000004,1.03,0.52,1.1538197433,1.2625,-1.307,1.8171833287,0.2725,-0.017,0.27302976030000004,0.99,-1.29,1.6260996279
2020-04-11 02:00:00,1.2695,0.513,1.3692330883000001,0.2195,-0.007,0.21961158890000002,1.05,0.52,1.1717081548000001,1.2395,-1.297,1.7940371373000001,0.2195,-0.007,0.21961158890000002,1.02,-1.29,1.6445364088
2020-04-11 02:30:00,1.2575,0.515,1.3588713147,0.20750000000000002,-0.005,0.2075602322,1.05,0.52,1.1717081548000001,1.1875,-1.295,1.7570376348,0.20750000000000002,-0.005,0.2075602322,0.98,-1.29,1.6200308639
2020-04-11 03:00:00,1.222,0.554,1.34171532,0.202,-0.006,0.2020890893,1.02,0.56,1.1636150566,1.182,-1.346,1.791323533,0.202,-0.006,0.2020890893,0.98,-1.34,1.6601204776
2020-04-11 03:30:00,1.1905000000000001,0.5725,1.3210020818000001,0.21050000000000002,-0.007500000000000001,0.2106335681,0.98,0.58,1.1387712676,1.1505,-1.3475000000000001,1.771837041,0.21050000000000002,-0.007500000000000001,0.2106335681,0.9400000000000001,-1.34,1.6368261972
2020-04-11 04:00:00,1.1515,0.004,1.1515069474,0.21150000000000002,-0.006,0.2115850893,0.9400000000000001,0.01,0.94005319,1.1715,-0.806,1.4219874296000001,0.21150000000000002,-0.006,0.2115850893,0.96,-0.8,1.2496399481
2020-04-11 04:30:00,1.124,-0.35550000000000004,1.1788792347000001,0.20400000000000001,-0.0055000000000000005,0.2040741287,0.92,-0.35000000000000003,0.9843271814000001,1.184,-0.4455,1.2650400191,0.20400000000000001,-0.0055000000000000005,0.2040741287,0.98,-0.44,1.0742439202
2020-04-11 05:00:00,1.1225,-0.35350000000000004,1.1768468465,0.2025,-0.0035,0.2025302447,0.92,-0.35000000000000003,0.9843271814000001,1.1825,-0.4435,1.2629325002,0.2025,-0.0035,0.2025302447,0.98,-0.44,1.0742439202
2020-04-11 05:30:00,1.123,-0.352,1.1768742499,0.203,-0.002,0.20300985200000002,0.92,-0.35000000000000003,0.9843271814000001,1.183,-0.442,1.2628748948,0.203,-0.002,0.20300985200000002,0.98,-0.44,1.0742439202
2020-04-11 06:00:00,1.1525,-0.35150000000000003,1.2049101626,0.2025,-0.0015,0.20250555550000002,0.9500000000000001,-0.35000000000000003,1.0124228366,1.1825,-0.4415,1.2622315556,0.2025,-0.0015,0.20250555550000002,0.98,-0.44,1.0742439202
