Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-04-11 06:30:00,1.1235,-0.3005,1.1629929063,0.20350000000000001,-0.0005,0.2035006142,0.92,-0.30000000000000004,0.9676776323,1.1835,-0.48050000000000004,1.2773223947,0.20350000000000001,-0.0005,0.2035006142,0.98,-0.48,1.0912378293
2020-04-11 07:00:00,1.154,-0.3295,1.2001192649,0.20400000000000001,0.0005,0.2040006127,0.9500000000000001,-0.33,1.0056838469,1.214,-0.47950000000000004,1.3052648199,0.20400000000000001,0.0005,0.2040006127,1.01,-0.48,1.1182575732
2020-04-11 07:30:00,1.3045,0.279,1.3340019678,0.20450000000000002,-0.001,0.204502445,1.1,0.28,1.1350770899,1.2945,-1.051,1.6674325324,0.20450000000000002,-0.001,0.204502445,1.09,-1.05,1.5134728276
2020-04-11 08:00:00,1.403,0.579,1.5177779811,0.203,-0.001,0.20300246300000002,1.2,0.58,1.3328165665,1.353,-1.311,1.8839665602000002,0.203,-0.001,0.20300246300000002,1.15,-1.31,1.7431580536
2020-04-11 08:30:00,1.532,0.608,1.6482378468999999,0.202,-0.002,0.2020099007,1.33,0.61,1.4632156369,1.482,-1.312,1.9793099808,0.202,-0.002,0.2020099007,1.28,-1.31,1.8315294155
2020-04-11 09:00:00,1.699,0.6385000000000001,1.8150160468,0.199,-0.0015,0.19900565320000002,1.5,0.64,1.6308280106000002,1.649,-1.2915,2.0945580083,0.199,-0.0015,0.19900565320000002,1.45,-1.29,1.9407730419
2020-04-11 09:30:00,1.8155000000000001,0.518,1.8879523961,0.20550000000000002,-0.002,0.2055097321,1.6099999999999999,0.52,1.6918924316,1.7755,-1.1219999999999999,2.1003057516,0.20550000000000002,-0.002,0.2055097321,1.57,-1.12,1.9285486771
2020-04-11 10:00:00,1.8105,-0.20400000000000001,1.8219567091000002,0.2005,-0.004,0.20053989630000002,1.6099999999999999,-0.2,1.6223748026,1.8705,-0.394,1.9115455135000001,0.2005,-0.004,0.20053989630000002,1.67,-0.39,1.7149344011
2020-04-11 10:30:00,1.8595000000000002,-0.2205,1.8725278369,0.1995,-0.0005,0.1995006266,1.6600000000000001,-0.22,1.6745148551,1.9095,-0.35050000000000003,1.9414016844000002,0.1995,-0.0005,0.1995006266,1.71,-0.35000000000000003,1.7454512311000001
2020-04-11 11:00:00,1.949,0.6285000000000001,2.0478313529,0.199,-0.0015,0.19900565320000002,1.75,0.63,1.8599462358,1.909,-1.1515,2.2294019938,0.199,-0.0015,0.19900565320000002,1.71,-1.15,2.0607280267
2020-04-11 11:30:00,1.9895,0.8180000000000001,2.1511007066,0.1995,-0.002,0.19951002480000002,1.79,0.8200000000000001,1.968882932,1.9395,-1.292,2.3304343479,0.1995,-0.002,0.19951002480000002,1.74,-1.29,2.1660332407
2020-04-11 12:00:00,1.964,0.8160000000000001,2.1267703214,0.20400000000000001,-0.004,0.20403921190000002,1.76,0.8200000000000001,1.9416487839,1.924,-1.294,2.3186659958,0.20400000000000001,-0.004,0.20403921190000002,1.72,-1.29,2.15
2020-04-11 12:30:00,1.972,0.784,2.1221310044,0.212,-0.006,0.2120848887,1.76,0.79,1.9291708063000002,1.932,-1.296,2.3264221457,0.212,-0.006,0.2120848887,1.72,-1.29,2.15
2020-04-11 13:00:00,1.978,0.782,2.126971556,0.218,-0.008,0.2181467396,1.76,0.79,1.9291708063000002,1.9380000000000002,-1.298,2.3325196677,0.218,-0.008,0.2181467396,1.72,-1.29,2.15
2020-04-11 13:30:00,1.974,0.811,2.1341033246,0.214,-0.009000000000000001,0.21418916870000002,1.76,0.8200000000000001,1.9416487839,1.9340000000000002,-1.299,2.3297547081,0.214,-0.009000000000000001,0.21418916870000002,1.72,-1.29,2.15
2020-04-11 14:00:00,1.9425,0.7695000000000001,2.0893627019,0.2225,-0.0105,0.222747615,1.72,0.78,1.8885973631000001,1.8825,-1.2805,2.2767271466,0.2225,-0.0105,0.222747615,1.6600000000000001,-1.27,2.0900956916
2020-04-11 14:30:00,1.9460000000000002,0.77,2.0928009939,0.226,-0.01,0.2262211308,1.72,0.78,1.8885973631000001,1.9060000000000001,-1.3,2.307127218,0.226,-0.01,0.2262211308,1.6800000000000002,-1.29,2.1181359730000002
2020-04-11 15:00:00,1.855,-0.1585,1.8617591815,0.225,-0.0085,0.2251604983,1.63,-0.15,1.63688729,1.905,-0.3985,1.9462341200000002,0.225,-0.0085,0.2251604983,1.6800000000000002,-0.39,1.7246738822
2020-04-11 15:30:00,1.8375,-0.23,1.8518386134,0.23750000000000002,-0.01,0.2377104331,1.6,-0.22,1.6150541787,1.9175,-0.34,1.9474101391,0.23750000000000002,-0.01,0.2377104331,1.6800000000000002,-0.33,1.7121039688000002
2020-04-11 16:00:00,1.806,-0.229,1.820460656,0.23600000000000002,-0.009000000000000001,0.23617154780000002,1.57,-0.22,1.5853390804,1.866,-0.359,1.9002202504,0.23600000000000002,-0.009000000000000001,0.23617154780000002,1.63,-0.35000000000000003,1.6671532623
2020-04-11 16:30:00,1.834,-0.23750000000000002,1.8493139944,0.264,-0.0175,0.2645793832,1.57,-0.22,1.5853390804,1.8940000000000001,-0.3675,1.9293242988000001,0.264,-0.0175,0.2645793832,1.63,-0.35000000000000003,1.6671532623
2020-04-11 17:00:00,1.888,-0.2565,1.905344129,0.368,-0.036500000000000005,0.36980569220000004,1.52,-0.22,1.5358385332,1.948,-0.35650000000000004,1.980352557,0.368,-0.036500000000000005,0.36980569220000004,1.58,-0.32,1.6120794025
2020-04-11 17:30:00,1.9635,-0.2585,1.980443006,0.3935,-0.0385,0.39537893220000003,1.57,-0.22,1.5853390804,2.0235,-0.35850000000000004,2.0550120438,0.3935,-0.0385,0.39537893220000003,1.63,-0.32,1.661114084
2020-04-11 18:00:00,2.029,-0.2635,2.0460384283,0.389,-0.043500000000000004,0.3914246415,1.6400000000000001,-0.22,1.6546903033,2.089,-0.3635,2.1203898816,0.389,-0.043500000000000004,0.3914246415,1.7000000000000002,-0.32,1.7298554852999999
2020-04-11 18:30:00,2.0775,-0.247,2.0921317478,0.34750000000000003,-0.027,0.34854734260000003,1.73,-0.22,1.7439323381,2.1475,-0.397,2.1838876459,0.34750000000000003,-0.027,0.34854734260000003,1.8,-0.37,1.8376343488
2020-04-11 19:00:00,2.132,-0.25,2.1466075561,0.352,-0.03,0.35327609600000004,1.78,-0.22,1.7935439777000002,2.192,-0.4,2.2281974778,0.352,-0.03,0.35327609600000004,1.8399999999999999,-0.37,1.8768324379
2020-04-11 19:30:00,2.0655,-0.28600000000000003,2.0852065245,0.3355,-0.026000000000000002,0.3365059435,1.73,-0.26,1.7494284781,2.1255,-0.396,2.1620745246,0.3355,-0.026000000000000002,0.3365059435,1.79,-0.37,1.8278402556
2020-04-11 20:00:00,2.0375,-0.318,2.0621663973,0.35750000000000004,-0.028,0.3585948271,1.6800000000000002,-0.29,1.7048460341,2.0975,-0.398,2.1349262868,0.35750000000000004,-0.028,0.3585948271,1.74,-0.37,1.7789041571
2020-04-11 20:30:00,2.0535,-0.1955,2.0627851318,0.28350000000000003,-0.0155,0.28392340520000003,1.77,-0.18,1.7791290004,2.1035,-0.5155000000000001,2.1657452528,0.28350000000000003,-0.0155,0.28392340520000003,1.82,-0.5,1.887432118
2020-04-11 21:00:00,2.174,0.675,2.2763789228,0.264,-0.015,0.264425793,1.9100000000000001,0.6900000000000001,2.0308126452,2.114,-1.405,2.5383106587,0.264,-0.015,0.264425793,1.85,-1.3900000000000001,2.3140008643
2020-04-11 21:30:00,2.0835,0.7025,2.1987447555,0.2735,-0.0175,0.2740593002,1.81,0.72,1.9479476379,2.0435,-1.4275,2.4927190977,0.2735,-0.0175,0.2740593002,1.77,-1.4100000000000001,2.2629626599
2020-04-11 22:00:00,1.996,0.7000000000000001,2.1151869894,0.296,-0.02,0.2966749063,1.7000000000000002,0.72,1.8461852561,1.956,-1.43,2.4229808088,0.296,-0.02,0.2966749063,1.6600000000000001,-1.4100000000000001,2.1780036731
2020-04-11 22:30:00,1.916,0.7010000000000001,2.0402100382,0.296,-0.019,0.2966091705,1.62,0.72,1.7727944043,1.876,-1.429,2.3582656763,0.296,-0.019,0.2966091705,1.58,-1.4100000000000001,2.1176638071
2020-04-11 23:00:00,1.7930000000000001,0.711,1.9288260678,0.233,-0.009000000000000001,0.233173755,1.56,0.72,1.7181385276,1.7429999999999999,-1.419,2.2475786972,0.233,-0.009000000000000001,0.233173755,1.51,-1.4100000000000001,2.0659622455
2020-04-11 23:30:00,1.685,0.652,1.8067454165,0.215,-0.008,0.2151487857,1.47,0.66,1.6113658802000002,1.645,-1.3980000000000001,2.1588026774,0.215,-0.008,0.2151487857,1.43,-1.3900000000000001,1.9942417104999999
2020-04-12 00:00:00,1.596,0.5335,1.6828066585,0.20600000000000002,-0.006500000000000001,0.206102523,1.3900000000000001,0.54,1.4912075644,1.556,-1.3065,2.0317672726,0.20600000000000002,-0.006500000000000001,0.206102523,1.35,-1.3,1.8741664814
2020-04-12 00:30:00,1.366,-0.35450000000000004,1.4112498893,0.20600000000000002,-0.0045000000000000005,0.2060491446,1.16,-0.35000000000000003,1.2116517652,1.446,-0.4345,1.5098696136,0.20600000000000002,-0.0045000000000000005,0.2060491446,1.24,-0.43,1.3124404748
2020-04-12 01:00:00,1.3075,-0.353,1.3543135715,0.20750000000000002,-0.003,0.2075216856,1.1,-0.35000000000000003,1.1543396381,1.3775,-0.433,1.443951263,0.20750000000000002,-0.003,0.2075216856,1.17,-0.43,1.2465151423
2020-04-12 01:30:00,1.2570000000000001,-0.354,1.305896244,0.20700000000000002,-0.004,0.2070386437,1.05,-0.35000000000000003,1.1067971811,1.317,-0.434,1.386666867,0.20700000000000002,-0.004,0.2070386437,1.11,-0.43,1.1903780912
2020-04-12 02:00:00,1.2570000000000001,-0.354,1.305896244,0.20700000000000002,-0.004,0.2070386437,1.05,-0.35000000000000003,1.1067971811,1.317,-0.434,1.386666867,0.20700000000000002,-0.004,0.2070386437,1.11,-0.43,1.1903780912
2020-04-12 02:30:00,1.209,-0.42450000000000004,1.2813591417,0.209,-0.0045000000000000005,0.2090484394,1.0,-0.42,1.084619749,1.259,-0.3945,1.3193601669000001,0.209,-0.0045000000000000005,0.2090484394,1.05,-0.39,1.1200892822
2020-04-12 03:00:00,1.1705,-0.42550000000000004,1.2454398821,0.21050000000000002,-0.0055000000000000005,0.2105718405,0.96,-0.42,1.0478549518,1.2105000000000001,-0.3955,1.2734718293,0.21050000000000002,-0.0055000000000000005,0.2105718405,1.0,-0.39,1.0733592129
2020-04-12 03:30:00,1.1735,0.5165000000000001,1.2821366932,0.21350000000000002,-0.0035,0.21352868660000002,0.96,0.52,1.0917875251,1.1335,-1.3135,1.7349652734,0.21350000000000002,-0.0035,0.21352868660000002,0.92,-1.31,1.6007810594
2020-04-12 04:00:00,1.1745,0.5155000000000001,1.2826497963,0.21450000000000002,-0.0045000000000000005,0.21454719760000002,0.96,0.52,1.0917875251,1.1345,-1.3645,1.7745282472000001,0.21450000000000002,-0.0045000000000000005,0.21454719760000002,0.92,-1.3599999999999999,1.6419500601
2020-04-12 04:30:00,1.137,0.5730000000000001,1.2732234681999999,0.217,-0.007,0.2171128739,0.92,0.58,1.0875660899,1.137,-1.367,1.7780489307,0.217,-0.007,0.2171128739,0.92,-1.3599999999999999,1.6419500601
2020-04-12 05:00:00,1.1360000000000001,0.5735,1.2725557945000001,0.216,-0.006500000000000001,0.2160977788,0.92,0.58,1.0875660899,1.1360000000000001,-1.3665,1.7770251124,0.216,-0.006500000000000001,0.2160977788,0.92,-1.3599999999999999,1.6419500601
2020-04-12 05:30:00,1.142,0.42250000000000004,1.2176494775,0.222,-0.007500000000000001,0.22212665310000002,0.92,0.43,1.0155294186,1.142,-1.2175,1.6692723714,0.222,-0.007500000000000001,0.22212665310000002,0.92,-1.21,1.5200328944
2020-04-12 06:00:00,1.139,-0.35550000000000004,1.1931895281,0.219,-0.0055000000000000005,0.219069053,0.92,-0.35000000000000003,0.9843271814000001,1.199,-0.4355,1.2756415053,0.219,-0.0055000000000000005,0.219069053,0.98,-0.43,1.0701868996
2020-04-12 06:30:00,1.114,-0.363,1.1716505452,0.264,-0.013000000000000001,0.264319882,0.85,-0.35000000000000003,0.9192388155000001,1.174,-0.443,1.2548007810000001,0.264,-0.013000000000000001,0.264319882,0.91,-0.43,1.0064790112
2020-04-12 07:00:00,1.1615,-0.363,1.2169023174,0.2615,-0.013000000000000001,0.2618229364,0.9,-0.35000000000000003,0.9656603958000001,1.2215,-0.443,1.2993503184000001,0.2615,-0.013000000000000001,0.2618229364,0.96,-0.43,1.0519030374
2020-04-12 07:30:00,1.2455,-0.357,1.2956539854,0.23550000000000001,-0.007,0.235604011,1.01,-0.35000000000000003,1.0689246933,1.2955,-0.437,1.3672195325,0.23550000000000001,-0.007,0.235604011,1.06,-0.43,1.1438968485
2020-04-12 08:00:00,1.3425,-0.35650000000000004,1.3890278975,0.24250000000000002,-0.006500000000000001,0.2425870978,1.1,-0.35000000000000003,1.1543396381,1.3925,-0.4365,1.4593109675,0.24250000000000002,-0.006500000000000001,0.2425870978,1.15,-0.43,1.227762192
2020-04-12 08:30:00,1.453,-0.296,1.4828435521,0.233,-0.006,0.2330772404,1.22,-0.29,1.2539936204,1.513,-0.436,1.5745681947999999,0.233,-0.006,0.2330772404,1.28,-0.43,1.3502962638
2020-04-12 09:00:00,1.6045,-0.291,1.6306750903,0.21450000000000002,-0.001,0.21450233100000002,1.3900000000000001,-0.29,1.4199295757,1.6545,-0.431,1.7097167163,0.21450000000000002,-0.001,0.21450233100000002,1.44,-0.43,1.5028306625
2020-04-12 09:30:00,1.7934999999999999,0.35850000000000004,1.8289790868,0.21350000000000002,-0.0015,0.2135052693,1.58,0.36,1.6204937519,1.7735,-1.0015,2.0367386921,0.21350000000000002,-0.0015,0.2135052693,1.56,-1.0,1.8529975715
2020-04-12 10:00:00,1.913,0.35750000000000004,1.9461179949,0.213,-0.0025,0.2130146709,1.7000000000000002,0.36,1.7376996288000002,1.913,-0.9325,2.1281741588,0.213,-0.0025,0.2130146709,1.7000000000000002,-0.93,1.9377564346
2020-04-12 10:30:00,2.0315,-0.2225,2.0436483308,0.21150000000000002,-0.0025,0.2115147749,1.82,-0.22,1.8332484829,2.0915,-0.3425,2.1193580396,0.21150000000000002,-0.0025,0.2115147749,1.88,-0.34,1.9104973175
2020-04-12 11:00:00,2.1705,0.148,2.1755399904,0.21050000000000002,-0.002,0.21050950100000002,1.96,0.15,1.9657314160000001,2.1805,-0.722,2.2969249552,0.21050000000000002,-0.002,0.21050950100000002,1.97,-0.72,2.0974508338
2020-04-12 11:30:00,2.321,0.788,2.4511191322,0.211,-0.002,0.21100947850000001,2.11,0.79,2.2530423875,2.261,-1.292,2.6041092527,0.211,-0.002,0.21100947850000001,2.05,-1.29,2.4221065212
2020-04-12 12:00:00,2.3905,0.807,2.5230416663,0.21050000000000002,-0.003,0.2105213766,2.18,0.81,2.3256181974,2.3405,-1.323,2.6885440763,0.21050000000000002,-0.003,0.2105213766,2.13,-1.32,2.5058531481
2020-04-12 12:30:00,2.4415,-0.195,2.4492748417,0.21150000000000002,-0.005,0.2115590934,2.23,-0.19,2.2380795339,2.5015,-0.315,2.5212550942,0.21150000000000002,-0.005,0.2115590934,2.29,-0.31,2.3108872755
2020-04-12 13:00:00,2.4465,-0.1975,2.4544589017,0.2165,-0.007500000000000001,0.2166298687,2.23,-0.19,2.2380795339,2.5065,-0.3175,2.526528943,0.2165,-0.007500000000000001,0.2166298687,2.29,-0.31,2.3108872755
2020-04-12 13:30:00,2.4455,-0.227,2.4560128766,0.2155,-0.007,0.21561365910000002,2.23,-0.22,2.2408257407,2.5055,-0.297,2.5230416663,0.2155,-0.007,0.21561365910000002,2.29,-0.29,2.3082894099
2020-04-12 14:00:00,2.3655,-0.2985,2.384259319,0.2155,-0.0085,0.2156675683,2.15,-0.29,2.1694699814,2.3955,-0.2685,2.4105004667,0.2155,-0.0085,0.2156675683,2.18,-0.26,2.19544984
2020-04-12 14:30:00,2.2975,0.111,2.3001798299000003,0.2175,-0.009000000000000001,0.2176861273,2.08,0.12,2.0834586629,2.2975,-0.6990000000000001,2.4014802206,0.2175,-0.009000000000000001,0.2176861273,2.08,-0.6900000000000001,2.1914607001
2020-04-12 15:00:00,2.232,0.6425000000000001,2.3226343341,0.222,-0.007500000000000001,0.22212665310000002,2.01,0.65,2.1124866863,2.162,-1.2275,2.4861617506,0.222,-0.007500000000000001,0.22212665310000002,1.94,-1.22,2.2917242417
2020-04-12 15:30:00,2.1015,0.6415000000000001,2.1972310985,0.2215,-0.0085,0.2216630326,1.88,0.65,1.9891958174000002,2.0315,-1.2285,2.374069186,0.2215,-0.0085,0.2216630326,1.81,-1.22,2.1827734651
2020-04-12 16:00:00,2.0215,0.637,2.1194884406,0.24150000000000002,-0.013000000000000001,0.2418496434,1.78,0.65,1.8949670182,1.9515,-1.233,2.3083849874,0.24150000000000002,-0.013000000000000001,0.2418496434,1.71,-1.22,2.1005951538
2020-04-12 16:30:00,1.971,0.6885,2.0877914767,0.241,-0.0115,0.2412742216,1.73,0.7000000000000001,1.8662529303,1.911,-1.3515000000000001,2.3406138618,0.241,-0.0115,0.2412742216,1.67,-1.34,2.1411445537000002
2020-04-12 17:00:00,1.9585,0.6425000000000001,2.0611958907,0.2285,-0.007500000000000001,0.2286230522,1.73,0.65,1.8480800848,1.8985,-1.3475000000000001,2.3281019093,0.2285,-0.007500000000000001,0.2286230522,1.67,-1.34,2.1411445537000002
2020-04-12 17:30:00,2.0145,0.641,2.1140225283,0.24450000000000002,-0.009000000000000001,0.2446655881,1.77,0.65,1.8855768348000002,1.9545,-1.299,2.3468002152,0.24450000000000002,-0.009000000000000001,0.2446655881,1.71,-1.29,2.1420084033
2020-04-12 18:00:00,2.014,0.6385000000000001,2.112789211,0.274,-0.0115,0.2742412259,1.74,0.65,1.857444481,1.964,-1.3014999999999999,2.3560980986,0.274,-0.0115,0.2742412259,1.69,-1.29,2.1260761981
2020-04-12 18:30:00,2.056,0.6880000000000001,2.1680590398,0.266,-0.012,0.26627053910000004,1.79,0.7000000000000001,1.9220041623,1.996,-1.3719999999999999,2.4220652344999998,0.266,-0.012,0.26627053910000004,1.73,-1.3599999999999999,2.2005681085
2020-04-12 19:00:00,2.0745,0.6855,2.1848250502,0.28450000000000003,-0.0145,0.28486926830000003,1.79,0.7000000000000001,1.9220041623,2.0145,-1.3745,2.4387415812,0.28450000000000003,-0.0145,0.28486926830000003,1.73,-1.3599999999999999,2.2005681085
2020-04-12 19:30:00,2.0545,0.62,2.1460126398,0.2645,-0.01,0.2646889684,1.79,0.63,1.8976301009,1.9945,-1.37,2.4196963136000003,0.2645,-0.01,0.2646889684,1.73,-1.3599999999999999,2.2005681085
2020-04-12 20:00:00,2.0245,0.295,2.0458800674,0.34450000000000003,-0.025,0.3454059206,1.6800000000000002,0.32,1.7102046661,2.0045,-1.055,2.2651810634,0.34450000000000003,-0.025,0.3454059206,1.6600000000000001,-1.03,1.9535864455
2020-04-12 20:30:00,2.028,-0.313,2.0520119395,0.418,-0.043000000000000003,0.4202059019,1.6099999999999999,-0.27,1.6324827717,2.078,-0.443,2.1246959783,0.418,-0.043000000000000003,0.4202059019,1.6600000000000001,-0.4,1.7075128111
2020-04-12 21:00:00,2.1375,-0.3375,2.1639807069,0.40750000000000003,-0.0375,0.4092218225,1.73,-0.30000000000000004,1.7558188973000002,2.1875,-0.41750000000000004,2.2269850696,0.40750000000000003,-0.0375,0.4092218225,1.78,-0.38,1.8201098868
2020-04-12 21:30:00,2.0475,-0.364,2.0796038685,0.5275000000000001,-0.064,0.531368281,1.52,-0.30000000000000004,1.5493224325,2.0875,-0.354,2.1173030605,0.5275000000000001,-0.064,0.531368281,1.56,-0.29,1.5867261894
2020-04-12 22:00:00,1.9795,0.241,1.9941166591,0.6295000000000001,-0.089,0.6357603715,1.35,0.33,1.3897481786,1.9495,-1.009,2.1951380936,0.6295000000000001,-0.089,0.6357603715,1.32,-0.92,1.6089748289
2020-04-12 22:30:00,1.9215,0.617,2.0181306325,0.8415,-0.163,0.8571413244,1.08,0.78,1.3322161987,1.8715000000000002,-1.393,2.3330154843,0.8415,-0.163,0.8571413244,1.03,-1.23,1.6043067038
2020-04-12 23:00:00,1.779,-0.094,1.7814816867,0.839,-0.164,0.8548783539,0.9400000000000001,0.07,0.9426027795,1.8090000000000002,-0.6940000000000001,1.9375543863,0.839,-0.164,0.8548783539,0.97,-0.53,1.1053506231
2020-04-12 23:30:00,1.6465,-0.41600000000000004,1.6982397504,0.8265,-0.156,0.8410934847,0.8200000000000001,-0.26,0.8602325267,1.7065000000000001,-0.376,1.7474319014000002,0.8265,-0.156,0.8410934847,0.88,-0.22,0.9070832376
2020-04-13 00:00:00,1.574,0.1545,1.5815644944,0.8240000000000001,-0.1555,0.8385441253,0.75,0.31,0.8115417426,1.574,-0.9655,1.8465281612000002,0.8240000000000001,-0.1555,0.8385441253,0.75,-0.81,1.1039021696
2020-04-13 00:30:00,1.4565000000000001,0.49350000000000005,1.5378343539000001,0.8265,-0.1565,0.8411863646000001,0.63,0.65,0.9052071586,1.4365,-1.3265,1.955283739,0.8265,-0.1565,0.8411863646000001,0.61,-1.17,1.3194695904
2020-04-13 01:00:00,1.3925,0.5535,1.4984720551000001,0.8225,-0.1565,0.8372565318,0.5700000000000001,0.71,0.9104943712,1.3625,-1.3865,1.9439106204,0.8225,-0.1565,0.8372565318,0.54,-1.23,1.3433167906
2020-04-13 01:30:00,1.326,0.3805,1.3795130481,0.8260000000000001,-0.1595,0.8412587295,0.5,0.54,0.7359347797,1.326,-1.2095,1.7947607779,0.8260000000000001,-0.1595,0.8412587295,0.5,-1.05,1.162970335
2020-04-13 02:00:00,1.2770000000000001,-0.339,1.3212304871,0.8270000000000001,-0.159,0.8421460681,0.45,-0.18,0.48466483260000004,1.327,-0.489,1.4142312398999999,0.8270000000000001,-0.159,0.8421460681,0.5,-0.33,0.599082632
2020-04-13 02:30:00,1.249,-0.3775,1.3048016133,0.8290000000000001,-0.1575,0.8438289222,0.42,-0.22,0.4741307836,1.299,-0.4475,1.3739203943,0.8290000000000001,-0.1575,0.8438289222,0.47000000000000003,-0.29,0.5522680509
2020-04-13 03:00:00,1.232,-0.41050000000000003,1.2985893308,0.8320000000000001,-0.1605,0.8473395128000001,0.4,-0.25,0.4716990566,1.302,-0.42050000000000004,1.368219372,0.8320000000000001,-0.1605,0.8473395128000001,0.47000000000000003,-0.26,0.5371219601
2020-04-13 03:30:00,1.23,-0.41000000000000003,1.2965338407,0.8300000000000001,-0.16,0.8452810184,0.4,-0.25,0.4716990566,1.26,-0.38,1.3160547101,0.8300000000000001,-0.16,0.8452810184,0.43,-0.22,0.483011387
2020-04-13 04:00:00,1.202,-0.4315,1.2771046355,0.8320000000000001,-0.1615,0.8475294980000001,0.37,-0.27,0.4580392996,1.222,-0.3815,1.2801664931,0.8320000000000001,-0.1615,0.8475294980000001,0.39,-0.22,0.4477722635
2020-04-13 04:30:00,1.199,0.3225,1.2416147752,0.8290000000000001,-0.1575,0.8438289222,0.37,0.48,0.6060528030000001,1.189,-1.1775,1.6733879556,0.8290000000000001,-0.1575,0.8438289222,0.36,-1.02,1.0816653826
2020-04-13 05:00:00,1.22,0.544,1.3357904027,0.8300000000000001,-0.156,0.8445330071,0.39,0.7000000000000001,0.8013114251,1.19,-1.366,1.8116445567000001,0.8300000000000001,-0.156,0.8445330071,0.36,-1.21,1.2624183142
2020-04-13 05:30:00,1.2175,0.5435,1.3333036038000001,0.8275,-0.1565,0.842168926,0.39,0.7000000000000001,0.8013114251,1.2175,-1.3665,1.8301990329,0.8275,-0.1565,0.842168926,0.39,-1.21,1.2712985487
2020-04-13 06:00:00,1.2730000000000001,0.42450000000000004,1.3419125344,0.8230000000000001,-0.1555,0.8375614903,0.45,0.58,0.7340980861,1.263,-1.2455,1.7738205236,0.8230000000000001,-0.1555,0.8375614903,0.44,-1.09,1.1754573578
2020-04-13 06:30:00,1.249,-0.3205,1.28946549,0.8290000000000001,-0.1605,0.8443940135,0.42,-0.16,0.4494441011,1.299,-0.5005000000000001,1.3920852165,0.8290000000000001,-0.1605,0.8443940135,0.47000000000000003,-0.34,0.5800862005
2020-04-13 07:00:00,1.2850000000000001,-0.3185,1.3238833974,0.8250000000000001,-0.1585,0.8400876442,0.46,-0.16,0.48703182650000004,1.345,-0.4985,1.4344083275,0.8250000000000001,-0.1585,0.8400876442,0.52,-0.34,0.6212889827
2020-04-13 07:30:00,1.3755,-0.3175,1.411667985,0.8255,-0.1575,0.8403906830000001,0.55,-0.16,0.5728001397,1.4255,-0.4675,1.500202153,0.8255,-0.1575,0.8403906830000001,0.6000000000000001,-0.31,0.6753517602
2020-04-13 08:00:00,1.455,-0.28750000000000003,1.4831322429,0.8250000000000001,-0.1575,0.8398995476000001,0.63,-0.13,0.6432728814,1.5150000000000001,-0.4675,1.5854908546000002,0.8250000000000001,-0.1575,0.8398995476000001,0.6900000000000001,-0.31,0.756439026
2020-04-13 08:30:00,1.6105,-0.26,1.6313522765,0.8305,-0.16,0.8457719846,0.78,-0.1,0.7863841301000001,1.6605,-0.43,1.715272646,0.8305,-0.16,0.8457719846,0.8300000000000001,-0.27,0.872811549
2020-04-13 09:00:00,1.7495,-0.3185,1.7782554653,0.8295,-0.1585,0.8445072528,0.92,-0.16,0.9338094024,1.7995,-0.3785,1.8388753356,0.8295,-0.1585,0.8445072528,0.97,-0.22,0.9946356117
2020-04-13 09:30:00,1.8905,0.65,1.9991223699,0.8305,-0.16,0.8457719846,1.06,0.81,1.3340539719,1.8605,-1.32,2.281197109,0.8305,-0.16,0.8457719846,1.03,-1.16,1.551289786
2020-04-13 10:00:00,1.9985,0.652,2.1021670367,0.8285,-0.158,0.8434312361,1.17,0.81,1.4230249471,1.9485000000000001,-1.278,2.3302223606,0.8285,-0.158,0.8434312361,1.12,-1.12,1.5839191899
2020-04-13 10:30:00,2.0705,0.6555000000000001,2.1717850953,0.8205,-0.1545,0.8349194572,1.25,0.81,1.4894965592,2.0105,-1.2445,2.3645063967,0.8205,-0.1545,0.8349194572,1.19,-1.09,1.6137533888000002
2020-04-13 11:00:00,2.097,0.5565,2.1695855019,0.807,-0.1535,0.8214689586,1.29,0.71,1.4724808997,2.057,-1.1535,2.3583492638,0.807,-0.1535,0.8214689586,1.25,-1.0,1.6007810594
2020-04-13 11:30:00,2.0635,-0.17250000000000001,2.0706975878,0.7435,-0.1325,0.755214208,1.32,-0.04,1.3206059215,2.1335,-0.3825,2.1675166666,0.7435,-0.1325,0.755214208,1.3900000000000001,-0.25,1.4123030836
2020-04-13 12:00:00,2.124,-0.23900000000000002,2.1374042669,0.804,-0.149,0.8176900391,1.32,-0.09,1.3230646243,2.194,-0.319,2.2170694622,0.804,-0.149,0.8176900391,1.3900000000000001,-0.17,1.4003570973000001
2020-04-13 12:30:00,2.189,0.419,2.2287400028,0.6990000000000001,-0.111,0.7077584334,1.49,0.53,1.5814550262,2.189,-0.9410000000000001,2.3826879779,0.6990000000000001,-0.111,0.7077584334,1.49,-0.8300000000000001,1.7055790805000002
2020-04-13 13:00:00,2.2115,0.801,2.3520912504,0.7515000000000001,-0.129,0.7624914754000001,1.46,0.93,1.7310401497,2.1715,-1.309,2.5355262274,0.7515000000000001,-0.129,0.7624914754000001,1.42,-1.18,1.8462935845000001
2020-04-13 13:30:00,2.2145,0.783,2.3488506232,0.8045,-0.147,0.8178198151,1.4100000000000001,0.93,1.6890825912,2.1745,-1.327,2.5474260048,0.8045,-0.147,0.8178198151,1.37,-1.18,1.8081205712
2020-04-13 14:00:00,2.1605,0.7875000000000001,2.2995470206,0.7205,-0.12250000000000001,0.7308395857000001,1.44,0.91,1.7034377007,2.1205,-1.3325,2.5044114079,0.7205,-0.12250000000000001,0.7308395857000001,1.4,-1.21,1.8504323819000001
2020-04-13 14:30:00,2.1,0.7825000000000001,2.241050256,0.74,-0.1275,0.7509036223000001,1.3599999999999999,0.91,1.6363679293,2.06,-1.3375,2.4561160905,0.74,-0.1275,0.7509036223000001,1.32,-1.21,1.7906702656
2020-04-13 15:00:00,2.0895,0.718,2.2094194373000002,0.6995,-0.112,0.7084096626,1.3900000000000001,0.8300000000000001,1.6189502772000002,2.0395,-1.322,2.4304823081,0.6995,-0.112,0.7084096626,1.34,-1.21,1.8054639293
2020-04-13 15:30:00,2.0075,-0.109,2.0104569754,0.6875,-0.109,0.6960870994,1.32,0.0,1.32,2.0475,-0.499,2.1074290617,0.6875,-0.109,0.6960870994,1.3599999999999999,-0.39,1.4148144755
2020-04-13 16:00:00,1.986,-0.276,2.0050865318,0.5760000000000001,-0.076,0.5809922547,1.4100000000000001,-0.2,1.4241137595,2.036,-0.376,2.0704279751,0.5760000000000001,-0.076,0.5809922547,1.46,-0.30000000000000004,1.4905032707
2020-04-13 16:30:00,2.0505,-0.28650000000000003,2.070418436,0.6005,-0.08650000000000001,0.6066980303,1.45,-0.2,1.4637281168,2.1005,-0.3865,2.1357627443,0.6005,-0.08650000000000001,0.6066980303,1.5,-0.30000000000000004,1.5297058541
2020-04-13 17:00:00,2.1,-0.279,2.1184525012,0.45,-0.039,0.4516868384,1.65,-0.24,1.6673631878,2.15,-0.379,2.1831493307,0.45,-0.039,0.4516868384,1.7000000000000002,-0.34,1.7336666346
2020-04-13 17:30:00,2.182,-0.2805,2.1999555109,0.622,-0.0805,0.6271875716,1.56,-0.2,1.5727682601000001,2.232,-0.3805,2.2642005764,0.622,-0.0805,0.6271875716,1.6099999999999999,-0.30000000000000004,1.6377118184000001
2020-04-13 18:00:00,2.251,-0.289,2.269476151,0.661,-0.089,0.6669647667,1.5899999999999999,-0.2,1.6025292509,2.301,-0.389,2.3336499309,0.661,-0.089,0.6669647667,1.6400000000000001,-0.30000000000000004,1.6672132437
2020-04-13 18:30:00,2.3305,-0.28,2.3472601581,0.6105,-0.08,0.6157192948,1.72,-0.2,1.7315888658,2.3805,-0.38,2.4106389713,0.6105,-0.08,0.6157192948,1.77,-0.30000000000000004,1.795243716
2020-04-13 19:00:00,2.323,-0.28650000000000003,2.3406006174,0.643,-0.08650000000000001,0.648792147,1.6800000000000002,-0.2,1.6918628786,2.373,-0.40650000000000003,2.4075654197,0.643,-0.08650000000000001,0.648792147,1.73,-0.32,1.7593464696
2020-04-13 19:30:00,2.31,0.2325,2.3216710038,0.63,-0.08750000000000001,0.6360473646,1.6800000000000002,0.32,1.7102046661,2.3,-0.9275,2.479971018,0.63,-0.08750000000000001,0.6360473646,1.67,-0.84,1.8693581786000002
2020-04-13 20:00:00,2.257,0.631,2.3435464578,0.717,-0.11900000000000001,0.7268080902,1.54,0.75,1.712921481,2.197,-1.369,2.5886231862,0.717,-0.11900000000000001,0.7268080902,1.48,-1.25,1.9372403052
2020-04-13 20:30:00,2.284,0.656,2.376340043,0.624,-0.094,0.6310404108000001,1.6600000000000001,0.75,1.821565261,2.224,-1.344,2.598559601,0.624,-0.094,0.6310404108000001,1.6,-1.25,2.0303940504
2020-04-13 21:00:00,2.306,0.706,2.4116533748,0.556,-0.074,0.5609028436,1.75,0.78,1.9159592898,2.246,-1.4140000000000001,2.6540369250999998,0.556,-0.074,0.5609028436,1.69,-1.34,2.1567800073
2020-04-13 21:30:00,2.227,0.679,2.3282117601,0.647,-0.101,0.6548358573,1.58,0.78,1.7620442673,2.167,-1.441,2.6023777589,0.647,-0.101,0.6548358573,1.52,-1.34,2.0263267259
2020-04-13 22:00:00,2.055,0.672,2.1620844109,0.685,-0.108,0.6934616067,1.37,0.78,1.5764834284,2.005,-1.448,2.4732021753,0.685,-0.108,0.6934616067,1.32,-1.34,1.8809572031
2020-04-13 22:30:00,1.9855,0.6805,2.098878391,0.6555000000000001,-0.0995,0.6630086726000001,1.33,0.78,1.5418495387,1.9355,-1.4395,2.4121195037,0.6555000000000001,-0.0995,0.6630086726000001,1.28,-1.34,1.8531055016
2020-04-13 23:00:00,1.9075000000000002,0.64,2.0120030442,0.7175,-0.12,0.7274656349,1.19,0.76,1.4119844192,1.8475000000000001,-1.43,2.3362697297,0.7175,-0.12,0.7274656349,1.13,-1.31,1.7300289014999999
2020-04-13 23:30:00,1.7585000000000002,0.10450000000000001,1.7616022536,0.6685,-0.10550000000000001,0.6767735958000001,1.09,0.21,1.1100450441,1.7685,-0.8755000000000001,1.9733455095,0.6685,-0.10550000000000001,0.6767735958000001,1.1,-0.77,1.3427211177
2020-04-14 00:00:00,1.6105,-0.2995,1.6381118704,0.6805,-0.1095,0.6892535818000001,0.93,-0.19,0.9492101980000001,1.6605,-0.5095000000000001,1.7369083165,0.6805,-0.1095,0.6892535818000001,0.98,-0.4,1.0584894898
2020-04-14 00:30:00,1.4925000000000002,0.5205000000000001,1.5806569837,0.6025,-0.08950000000000001,0.6091112378,0.89,0.61,1.0789810008,1.4525000000000001,-1.3395000000000001,1.975858421,0.6025,-0.08950000000000001,0.6091112378,0.85,-1.25,1.5116216458
2020-04-14 01:00:00,1.453,0.5435,1.5513224197,0.523,-0.0665,0.5272108212000001,0.93,0.61,1.1122050171,1.413,-1.3565,1.9587397096,0.523,-0.0665,0.5272108212000001,0.89,-1.29,1.5672268502
2020-04-14 01:30:00,1.3945,0.5485,1.4984934101,0.5045000000000001,-0.061500000000000006,0.5082346899,0.89,0.61,1.0789810008,1.3545,-1.3815,1.9347383544,0.5045000000000001,-0.061500000000000006,0.5082346899,0.85,-1.32,1.57
2020-04-14 02:00:00,1.3585,0.56,1.4693951987,0.4485,-0.05,0.4512784617,0.91,0.61,1.0955363983,1.2985,-1.37,1.8875916534,0.4485,-0.05,0.4512784617,0.85,-1.32,1.57
2020-04-14 02:30:00,1.335,0.5585,1.447116875,0.47500000000000003,-0.051500000000000004,0.4777836854,0.86,0.61,1.0543718509,1.295,-1.3715,1.886276027,0.47500000000000003,-0.051500000000000004,0.4777836854,0.8200000000000001,-1.32,1.5539626764999999
2020-04-14 03:00:00,1.3014999999999999,0.5635,1.4182505068,0.4415,-0.0465,0.4439420007,0.86,0.61,1.0543718509,1.2615,-1.3665,1.8597592586,0.4415,-0.0465,0.4439420007,0.8200000000000001,-1.32,1.5539626764999999
2020-04-14 03:30:00,1.287,0.577,1.4104247587,0.427,-0.053,0.4302766552,0.86,0.63,1.0660675401,1.2469999999999999,-1.373,1.8547609010000001,0.427,-0.053,0.4302766552,0.8200000000000001,-1.32,1.5539626764999999
2020-04-14 04:00:00,1.2745,0.5785,1.3996472770000001,0.3345,-0.0315,0.3359799101,0.9400000000000001,0.61,1.1205802069,1.2245,-1.3815,1.8460613478,0.3345,-0.0315,0.3359799101,0.89,-1.35,1.6169724797
2020-04-14 04:30:00,1.2770000000000001,0.5825,1.403579442,0.297,-0.0275,0.298270431,0.98,0.61,1.1543396381,1.237,-1.3775,1.8513981879,0.297,-0.0275,0.298270431,0.9400000000000001,-1.35,1.6450227962000001
2020-04-14 05:00:00,1.2765,0.299,1.3110504376,0.29650000000000004,-0.031,0.2981161686,0.98,0.33,1.0340696302,1.2565,-1.101,1.6706266040000002,0.29650000000000004,-0.031,0.2981161686,0.96,-1.07,1.4375326083
2020-04-14 05:30:00,1.251,-0.35750000000000004,1.3010792635000001,0.311,-0.0275,0.3122134686,0.9400000000000001,-0.33,0.9962429423,1.291,-0.4475,1.3663591219,0.311,-0.0275,0.3122134686,0.98,-0.42,1.0662082348
2020-04-14 06:00:00,1.2775,-0.3665,1.3290329190999999,0.2675,-0.0165,0.2680083954,1.01,-0.35000000000000003,1.0689246933,1.3075,-0.4365,1.3784369772,0.2675,-0.0165,0.2680083954,1.04,-0.42,1.1216059914
2020-04-14 06:30:00,1.3225,0.1555,1.3316104911,0.2525,-0.0145,0.25291599400000003,1.07,0.17,1.0834205093,1.2925,-0.9645,1.6127047157,0.2525,-0.0145,0.25291599400000003,1.04,-0.9500000000000001,1.4085808461
2020-04-14 07:00:00,1.429,0.5185000000000001,1.5201589555,0.289,-0.021500000000000002,0.289798637,1.1400000000000001,0.54,1.2614277624999999,1.369,-1.3115,1.8958357656,0.289,-0.021500000000000002,0.289798637,1.08,-1.29,1.6824089871
2020-04-14 07:30:00,1.538,-0.11,1.5419286624000001,0.28800000000000003,-0.02,0.28869360920000003,1.25,-0.09,1.2532358118,1.5779999999999998,-0.61,1.6917990424,0.28800000000000003,-0.02,0.28869360920000003,1.29,-0.59,1.4185203559000001
2020-04-14 08:00:00,1.6355,0.022,1.6356479603,0.2755,-0.018000000000000002,0.2760873956,1.3599999999999999,0.04,1.3605881081,1.6455000000000002,-0.728,1.7993482848,0.2755,-0.018000000000000002,0.2760873956,1.37,-0.71,1.5430489298999999
2020-04-14 08:30:00,1.8345,0.637,1.9419472830000002,0.28450000000000003,-0.023,0.2854281871,1.55,0.66,1.684666139,1.7645,-1.283,2.18163912,0.28450000000000003,-0.023,0.2854281871,1.48,-1.26,1.943707797
2020-04-14 09:00:00,1.97,0.6415000000000001,2.0718161719,0.28,-0.018500000000000003,0.28061049520000003,1.69,0.66,1.8143042744,1.9,-1.2385,2.2680128417,0.28,-0.018500000000000003,0.28061049520000003,1.62,-1.22,2.0280039448
2020-04-14 09:30:00,2.028,0.6425000000000001,2.1273434724999998,0.278,-0.0175,0.2785502648,1.75,0.66,1.8703208281,1.948,-1.2375,2.3078367035,0.278,-0.0175,0.2785502648,1.67,-1.22,2.0681634365
2020-04-14 10:00:00,2.0655,0.6445000000000001,2.1637168253,0.2655,-0.0155,0.2659520633,1.8,0.66,1.917185437,1.9955,-1.2055,2.3313623699,0.2655,-0.0155,0.2659520633,1.73,-1.19,2.0997618913
2020-04-14 10:30:00,2.0725,0.761,2.207799187,0.24250000000000002,-0.009000000000000001,0.2426669528,1.83,0.77,1.9853966858,2.0325,-1.289,2.4067773578000002,0.24250000000000002,-0.009000000000000001,0.2426669528,1.79,-1.28,2.2005681085
2020-04-14 11:00:00,2.101,0.7635000000000001,2.2354268608,0.231,-0.006500000000000001,0.23109143210000002,1.87,0.77,2.0223253942,2.051,-1.3065,2.4317777962,0.231,-0.006500000000000001,0.23109143210000002,1.82,-1.3,2.2366045694
2020-04-14 11:30:00,2.105,0.7635000000000001,2.2391867385,0.23500000000000001,-0.006500000000000001,0.2350898764,1.87,0.77,2.0223253942,2.055,-1.3065,2.435152408,0.23500000000000001,-0.006500000000000001,0.2350898764,1.82,-1.3,2.2366045694
2020-04-14 12:00:00,2.148,0.7655000000000001,2.2803276629,0.228,-0.0045000000000000005,0.2280444036,1.92,0.77,2.0686469008,2.088,-1.3345,2.4780303166,0.228,-0.0045000000000000005,0.2280444036,1.8599999999999999,-1.33,2.2865913496
2020-04-14 12:30:00,2.145,0.7655000000000001,2.2775019758,0.225,-0.0045000000000000005,0.2250449955,1.92,0.77,2.0686469008,2.085,-1.3345,2.4755030297,0.225,-0.0045000000000000005,0.2250449955,1.8599999999999999,-1.33,2.2865913496
2020-04-14 13:00:00,2.1485,0.766,2.2809665166,0.2285,-0.004,0.2285350083,1.92,0.77,2.0686469008,2.0885,-1.334,2.4781824489,0.2285,-0.004,0.2285350083,1.8599999999999999,-1.33,2.2865913496
2020-04-14 13:30:00,2.1455,0.7675000000000001,2.2786457601,0.2255,-0.0025,0.22551385770000001,1.92,0.77,2.0686469008,2.0855,-1.3325,2.4748467629,0.2255,-0.0025,0.22551385770000001,1.8599999999999999,-1.33,2.2865913496
2020-04-14 14:00:00,2.091,0.7155,2.210027432,0.221,-0.0045000000000000005,0.2210458097,1.87,0.72,2.0038213493,2.031,-1.2845,2.4031024219,0.221,-0.0045000000000000005,0.2210458097,1.81,-1.28,2.2168671589
2020-04-14 14:30:00,2.0165,0.7175,2.140345416,0.2165,-0.0025,0.2165144337,1.8,0.72,1.9386593306000002,1.9565000000000001,-1.2825,2.3393799392,0.2165,-0.0025,0.2165144337,1.74,-1.28,2.1600925906
2020-04-14 15:00:00,2.0125,0.6635,2.1190536803,0.2325,-0.006500000000000001,0.2325908425,1.78,0.67,1.9019200824,1.9425,-1.2565,2.3134602871,0.2325,-0.006500000000000001,0.2325908425,1.71,-1.25,2.1181595785
2020-04-14 15:30:00,2.04,0.6435000000000001,2.1390867794,0.23,-0.006500000000000001,0.2300918295,1.81,0.65,1.9231744591000002,1.96,-1.2265,2.3121207257,0.23,-0.006500000000000001,0.2300918295,1.73,-1.22,2.1169081227
2020-04-14 16:00:00,2.0005,0.6415000000000001,2.1008385231,0.2305,-0.0085,0.2306566713,1.77,0.65,1.8855768348000002,1.9304999999999999,-1.2285,2.2882400442,0.2305,-0.0085,0.2306566713,1.7000000000000002,-1.22,2.0924626639
2020-04-14 16:30:00,2.073,0.643,2.1704326758,0.223,-0.007,0.2231098384,1.85,0.65,1.9608671550999999,2.003,-1.227,2.3489440181,0.223,-0.007,0.2231098384,1.78,-1.22,2.1579620015
2020-04-14 17:00:00,2.1405,0.6445000000000001,2.235424009,0.2205,-0.0055000000000000005,0.22056858340000002,1.92,0.65,2.0270421801,2.0605,-1.2255,2.3973966088,0.2205,-0.0055000000000000005,0.22056858340000002,1.8399999999999999,-1.22,2.2077137496
2020-04-14 17:30:00,2.1775,0.1085,2.1802014815,0.2175,-0.0015,0.2175051724,1.96,0.11,1.9630843079,2.1975,-0.7115,2.3098135206,0.2175,-0.0015,0.2175051724,1.98,-0.71,2.1034495478
2020-04-14 18:00:00,2.2455,-0.20500000000000002,2.2548381871,0.2255,-0.005,0.2255554256,2.02,-0.2,2.0298768436,2.2855,-0.385,2.3177004227999998,0.2255,-0.005,0.2255554256,2.06,-0.38,2.0947553556
2020-04-14 18:30:00,2.332,-0.234,2.343710733,0.232,-0.004,0.2320344802,2.1,-0.23,2.1125576915,2.382,-0.384,2.4127536136,0.232,-0.004,0.2320344802,2.15,-0.38,2.1833231552
2020-04-14 19:00:00,2.3575,0.1365,2.3614483903,0.2275,-0.0035,0.2275269215,2.13,0.14,2.1345959805,2.3475,-0.7335,2.4594264575,0.2275,-0.0035,0.2275269215,2.12,-0.73,2.2421641332
2020-04-14 19:30:00,2.352,-0.08700000000000001,2.3536085061,0.222,-0.007,0.2221103329,2.13,-0.08,2.131501818,2.392,-0.517,2.4472337445,0.222,-0.007,0.2221103329,2.17,-0.51,2.229125389
2020-04-14 20:00:00,2.262,-0.246,2.2753373376,0.202,-0.006,0.2020890893,2.06,-0.24,2.0739334608,2.302,-0.366,2.3309139838,0.202,-0.006,0.2020890893,2.1,-0.36,2.1306337085
2020-04-14 20:30:00,2.2705,-0.277,2.2873345295,0.21050000000000002,-0.007,0.2106163574,2.06,-0.27,2.0776188293,2.3105,-0.367,2.3394655907,0.21050000000000002,-0.007,0.2106163574,2.1,-0.36,2.1306337085
2020-04-14 21:00:00,2.319,-0.3095,2.3395621919,0.219,-0.0095,0.21920595340000001,2.1,-0.30000000000000004,2.1213203436,2.359,-0.3695,2.3877628128,0.219,-0.0095,0.21920595340000001,2.14,-0.36,2.1700691233000002
2020-04-14 21:30:00,2.2455,-0.201,2.2544780438,0.2255,-0.011,0.2257681333,2.02,-0.19,2.0289159667,2.2555,-0.511,2.3126610755,0.2255,-0.011,0.2257681333,2.03,-0.5,2.0906697491
2020-04-14 22:00:00,2.1145,0.5680000000000001,2.1894598078,0.23450000000000001,-0.012,0.2348068355,1.88,0.58,1.9674348782000002,2.0445,-1.302,2.4238779363000003,0.23450000000000001,-0.012,0.2348068355,1.81,-1.29,2.2226560688
2020-04-14 22:30:00,2.019,0.5670000000000001,2.0971051475999998,0.249,-0.013000000000000001,0.2493391265,1.77,0.58,1.8626057017000002,1.949,-1.303,2.3444423644,0.249,-0.013000000000000001,0.2493391265,1.7000000000000002,-1.29,2.1340337392
2020-04-14 23:00:00,1.843,0.0575,1.8438967569,0.243,-0.0125,0.2433212897,1.6,0.07,1.6015305180000001,1.833,-0.8425,2.0173485693,0.243,-0.0125,0.2433212897,1.5899999999999999,-0.8300000000000001,1.7935997324000001
2020-04-14 23:30:00,1.6880000000000002,-0.23750000000000002,1.704626132,0.218,-0.007500000000000001,0.2181289756,1.47,-0.23,1.4878844041,1.718,-0.5475,1.8031306802,0.218,-0.007500000000000001,0.2181289756,1.5,-0.54,1.5942396307000002
2020-04-15 00:00:00,1.601,0.3365,1.635980822,0.251,-0.0135,0.2513627856,1.35,0.35000000000000003,1.3946325681,1.581,-1.1435,1.9511927762,0.251,-0.0135,0.2513627856,1.33,-1.13,1.7452220489
2020-04-15 00:30:00,1.4165,-0.42750000000000005,1.47960417,0.28650000000000003,-0.0175,0.28703397010000004,1.13,-0.41000000000000003,1.202081528,1.4765000000000001,-0.40750000000000003,1.5317011784,0.28650000000000003,-0.0175,0.28703397010000004,1.19,-0.39,1.2522779244
2020-04-15 01:00:00,1.3599999999999999,-0.42450000000000004,1.4247105846,0.27,-0.0145,0.2703890715,1.09,-0.41000000000000003,1.1645600027,1.42,-0.4045,1.4764891635000001,0.27,-0.0145,0.2703890715,1.15,-0.39,1.2143310916
2020-04-15 01:30:00,1.287,-0.41850000000000004,1.3533333846,0.23700000000000002,-0.0085,0.23715237720000001,1.05,-0.41000000000000003,1.1272089425,1.347,-0.3985,1.4047103794,0.23700000000000002,-0.0085,0.23715237720000001,1.11,-0.39,1.1765202931
2020-04-15 02:00:00,1.2995,-0.3715,1.3515592847,0.2495,-0.0115,0.2497648894,1.05,-0.36,1.11,1.3395000000000001,-0.4315,1.4072855076000002,0.2495,-0.0115,0.2497648894,1.09,-0.42,1.1681181447
2020-04-15 02:30:00,1.2730000000000001,-0.372,1.3262401743,0.243,-0.012,0.2432961159,1.03,-0.36,1.091100362,1.303,-0.432,1.372746517,0.243,-0.012,0.2432961159,1.06,-0.42,1.1401754251
2020-04-15 03:00:00,1.2405,-0.369,1.2942183935,0.21050000000000002,-0.009000000000000001,0.2106923112,1.03,-0.36,1.091100362,1.2705,-0.429,1.340973993,0.21050000000000002,-0.009000000000000001,0.2106923112,1.06,-0.42,1.1401754251
2020-04-15 03:30:00,1.224,-0.3695,1.2785563148,0.194,-0.0095,0.1942324638,1.03,-0.36,1.091100362,1.254,-0.4295,1.3255135797,0.194,-0.0095,0.1942324638,1.06,-0.42,1.1401754251
2020-04-15 04:00:00,1.1995,-0.365,1.2538043109,0.1895,-0.005,0.1895659516,1.01,-0.36,1.0722406446,1.2495,-0.425,1.3198012161000001,0.1895,-0.005,0.1895659516,1.06,-0.42,1.1401754251
2020-04-15 04:30:00,1.229,-0.406,1.2943249206,0.189,-0.006,0.18909521410000002,1.04,-0.4,1.1142710622,1.249,-0.426,1.3196503325,0.189,-0.006,0.18909521410000002,1.06,-0.42,1.1401754251
2020-04-15 05:00:00,1.2295,-0.406,1.2947996949,0.1895,-0.006,0.189594963,1.04,-0.4,1.1142710622,1.2795,-0.426,1.3485533916,0.1895,-0.006,0.189594963,1.09,-0.42,1.1681181447
2020-04-15 05:30:00,1.2295,-0.40650000000000003,1.294956563,0.1895,-0.006500000000000001,0.1896114448,1.04,-0.4,1.1142710622,1.2995,-0.42650000000000005,1.3676997112,0.1895,-0.006500000000000001,0.1896114448,1.11,-0.42,1.1868024267
2020-04-15 06:00:00,1.272,-0.4055,1.3350708783,0.192,-0.0055000000000000005,0.1920787599,1.08,-0.4,1.1516944039,1.302,-0.42550000000000004,1.3697643045,0.192,-0.0055000000000000005,0.1920787599,1.11,-0.42,1.1868024267
2020-04-15 06:30:00,1.307,-0.405,1.3683106372,0.197,-0.005,0.1970634416,1.11,-0.4,1.1798728745,1.337,-0.385,1.3913281425,0.197,-0.005,0.1970634416,1.1400000000000001,-0.38,1.2016655109
2020-04-15 07:00:00,1.38,-0.405,1.4382020025,0.2,-0.005,0.2000624902,1.18,-0.4,1.2459534502,1.4100000000000001,-0.385,1.461617255,0.2,-0.005,0.2000624902,1.21,-0.38,1.2682665335
2020-04-15 07:30:00,1.488,-0.36150000000000004,1.5312825506999999,0.198,-0.0015,0.19800568170000002,1.29,-0.36,1.3392908571,1.518,-0.3815,1.5652048588,0.198,-0.0015,0.19800568170000002,1.32,-0.38,1.3736083867
2020-04-15 08:00:00,1.612,-0.2685,1.6342081416,0.192,0.0015,0.1920058593,1.42,-0.27,1.4454411091,1.6520000000000001,-0.4385,1.7092063217,0.192,0.0015,0.1920058593,1.46,-0.44,1.5248606493999999
2020-04-15 08:30:00,1.7615,-0.02,1.7616135359,0.21150000000000002,0.0,0.21150000000000002,1.55,-0.02,1.5501290269,1.7915,-0.63,1.899045089,0.21150000000000002,0.0,0.21150000000000002,1.58,-0.63,1.7009703112999999
2020-04-15 09:00:00,1.9035000000000002,0.6980000000000001,2.0274408129,0.2335,-0.002,0.23350856520000002,1.67,0.7000000000000001,1.8107733155,1.8535,-1.322,2.2766524219,0.2335,-0.002,0.23350856520000002,1.62,-1.32,2.0896889721
2020-04-15 09:30:00,1.9715,0.6950000000000001,2.0904155687,0.2315,-0.005,0.23155398940000002,1.74,0.7000000000000001,1.8755265927,1.9115000000000002,-1.305,2.3144885504,0.2315,-0.005,0.23155398940000002,1.6800000000000002,-1.3,2.1242410409
2020-04-15 10:00:00,2.003,0.7355,2.1337687902,0.293,-0.0145,0.293358569,1.71,0.75,1.8672439584,1.953,-1.3145,2.3541706077,0.293,-0.0145,0.293358569,1.6600000000000001,-1.3,2.108459153
2020-04-15 10:30:00,2.036,0.779,2.1799396781000002,0.326,-0.021,0.32667568010000003,1.71,0.8,1.8878824116000001,1.986,-1.321,2.3852121499,0.326,-0.021,0.32667568010000003,1.6600000000000001,-1.3,2.108459153
2020-04-15 11:00:00,2.0925,0.7875000000000001,2.2357800652,0.2625,-0.0125,0.26279745050000003,1.83,0.8,1.9972230722000002,2.0425,-1.3125,2.4278514164000002,0.2625,-0.0125,0.26279745050000003,1.78,-1.3,2.2041778513
2020-04-15 11:30:00,2.1215,0.789,2.2634670861,0.2615,-0.011,0.2617312553,1.8599999999999999,0.8,2.0247468978,2.0715,-1.2610000000000001,2.4251254091,0.2615,-0.011,0.2617312553,1.81,-1.25,2.1996817952
2020-04-15 12:00:00,2.1215,0.7965,2.2660923415,0.2315,-0.0035,0.2315264564,1.8900000000000001,0.8,2.0523401278,2.0715,-1.2835,2.436900593,0.2315,-0.0035,0.2315264564,1.8399999999999999,-1.28,2.2414281162
2020-04-15 12:30:00,2.118,-0.067,2.1190594612,0.228,-0.007,0.2281074308,1.8900000000000001,-0.06,1.8909521411,2.188,-0.417,2.2273825446,0.228,-0.007,0.2281074308,1.96,-0.41000000000000003,2.0024235316
2020-04-15 13:00:00,2.0865,-0.11900000000000001,2.0898907268,0.23650000000000002,-0.009000000000000001,0.2366711854,1.85,-0.11,1.8532673849,2.1465,-0.369,2.1779860537,0.23650000000000002,-0.009000000000000001,0.2366711854,1.9100000000000001,-0.36,1.9436306233
2020-04-15 13:30:00,2.0735,-0.11900000000000001,2.0769119505,0.2235,-0.009000000000000001,0.2236811347,1.85,-0.11,1.8532673849,2.1335,-0.369,2.1651751084,0.2235,-0.009000000000000001,0.2236811347,1.9100000000000001,-0.36,1.9436306233
2020-04-15 14:00:00,2.0385,-0.154,2.0443087463,0.2485,-0.014,0.24889405380000001,1.79,-0.14,1.7954665132,2.0985,-0.374,2.1315670878,0.2485,-0.014,0.24889405380000001,1.85,-0.36,1.8847015679
2020-04-15 14:30:00,1.9715,-0.20800000000000002,1.9824419916,0.2215,-0.008,0.2216444224,1.75,-0.2,1.7613914954,2.0215,-0.338,2.0495624533,0.2215,-0.008,0.2216444224,1.8,-0.33,1.83
2020-04-15 15:00:00,1.8935,-0.23550000000000001,1.9080887034,0.2535,0.0045000000000000005,0.2535399377,1.6400000000000001,-0.24,1.6574679484,1.9435,-0.3055,1.9673643536,0.2535,0.0045000000000000005,0.2535399377,1.69,-0.31,1.7181967291
2020-04-15 15:30:00,1.8585,-0.2625,1.8769465895000002,0.3285,0.0275,0.32964905580000003,1.53,-0.29,1.5572411501999999,1.8985,-0.2625,1.9165616348,0.3285,0.0275,0.32964905580000003,1.57,-0.29,1.5965587994
2020-04-15 16:00:00,1.8679999999999999,0.082,1.8697989197,0.338,0.032,0.3395114137,1.53,0.05,1.5308167755,1.8679999999999999,-0.608,1.9644561588,0.338,0.032,0.3395114137,1.53,-0.64,1.6584631440000002
2020-04-15 16:30:00,1.944,0.6555000000000001,2.0515399704,0.334,0.035500000000000004,0.3358813034,1.6099999999999999,0.62,1.7252536045,1.8639999999999999,-1.1945000000000001,2.2138939112,0.334,0.035500000000000004,0.3358813034,1.53,-1.23,1.9631097779000002
2020-04-15 17:00:00,1.9975,0.6255000000000001,2.0931451216,0.3275,0.035500000000000004,0.3294184269,1.67,0.59,1.7711578134,1.9275,-1.1945000000000001,2.2676169209,0.3275,0.035500000000000004,0.3294184269,1.6,-1.23,2.0181427105
2020-04-15 17:30:00,2.092,0.616,2.18080719,0.402,0.026000000000000002,0.4028399186,1.69,0.59,1.7900279327000002,2.022,-1.204,2.3533168083,0.402,0.026000000000000002,0.4028399186,1.62,-1.23,2.0340353979
2020-04-15 18:00:00,2.154,0.6705,2.2559446469,0.384,0.030500000000000003,0.3852093587,1.77,0.64,1.8821530225,2.084,-1.2495,2.4298778261000002,0.384,0.030500000000000003,0.3852093587,1.7000000000000002,-1.28,2.1280037594
2020-04-15 18:30:00,2.2115,0.077,2.2128400869,0.3415,0.037,0.3434985444,1.87,0.04,1.8704277586,2.2315,-0.653,2.3250809126,0.3415,0.037,0.3434985444,1.8900000000000001,-0.6900000000000001,2.0120139165
2020-04-15 19:00:00,2.2045,-0.2295,2.2164138828,0.3345,0.0405,0.3369428735,1.87,-0.27,1.8893914364,2.2445,-0.3895,2.2780453244,0.3345,0.0405,0.3369428735,1.9100000000000001,-0.43,1.9578048932
2020-04-15 19:30:00,2.197,-0.2335,2.2093734972,0.327,0.036500000000000005,0.3290307736,1.87,-0.27,1.8893914364,2.237,-0.3935,2.2713456914,0.327,0.036500000000000005,0.3290307736,1.9100000000000001,-0.43,1.9578048932
2020-04-15 20:00:00,2.177,-0.2325,2.1893801063,0.307,0.0375,0.3092818294,1.87,-0.27,1.8893914364,2.217,-0.3925,2.2514762379,0.307,0.0375,0.3092818294,1.9100000000000001,-0.43,1.9578048932
2020-04-15 20:30:00,2.132,-0.228,2.1441567107,0.312,0.042,0.3148142309,1.82,-0.27,1.8399184765,2.172,-0.388,2.2063834662,0.312,0.042,0.3148142309,1.8599999999999999,-0.43,1.9090573590000002
2020-04-15 21:00:00,2.163,-0.2275,2.1749310909,0.343,0.0425,0.34562298820000004,1.82,-0.27,1.8399184765,2.223,-0.4375,2.2656423482,0.343,0.0425,0.34562298820000004,1.88,-0.48,1.9403092537000002
2020-04-15 21:30:00,2.0965,-0.232,2.1092975727,0.35650000000000004,0.038,0.35851952530000003,1.74,-0.27,1.7608236709,2.1565,-0.442,2.2013305635,0.35650000000000004,0.038,0.35851952530000003,1.8,-0.48,1.8629009636
2020-04-15 22:00:00,2.0035,-0.29450000000000004,2.0250290121,0.3635,0.035500000000000004,0.36522938,1.6400000000000001,-0.33,1.6728717823,2.0435,-0.4045,2.0831496586,0.3635,0.035500000000000004,0.36522938,1.6800000000000002,-0.44,1.7366634677000001
2020-04-15 22:30:00,1.8685,-0.3185,1.8954510017000001,0.3785,0.0315,0.3798085044,1.49,-0.35000000000000003,1.5305554547,1.9185,-0.40850000000000003,1.9615082207,0.3785,0.0315,0.3798085044,1.54,-0.44,1.6016241756
