Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-04-15 23:00:00,1.7345000000000002,-0.321,1.7639533015,0.3645,0.029,0.3656518153,1.37,-0.35000000000000003,1.4140014144,1.7845,-0.41100000000000003,1.8312185151,0.3645,0.029,0.3656518153,1.42,-0.44,1.4866068747
2020-04-15 23:30:00,1.6465,0.025500000000000002,1.6466974525,0.4365,0.0155,0.4367751138,1.21,0.01,1.2100413215999999,1.6565,-0.7645000000000001,1.8244046973999999,0.4365,0.0155,0.4367751138,1.22,-0.78,1.4480331488
2020-04-16 00:00:00,1.5345,0.2645,1.5571289285,0.4445,0.0145,0.4447364388,1.09,0.25,1.1183022847,1.5345,-1.0255,1.8456274001000001,0.4445,0.0145,0.4447364388,1.09,-1.04,1.5065523555
2020-04-16 00:30:00,1.3575,-0.334,1.3979850679,0.4375,0.016,0.4377924737,0.92,-0.35000000000000003,0.9843271814000001,1.4175,-0.424,1.4795547472,0.4375,0.016,0.4377924737,0.98,-0.44,1.0742439202
2020-04-16 01:00:00,1.3005,-0.3375,1.3435797334,0.47050000000000003,0.0125,0.47066601750000003,0.8300000000000001,-0.35000000000000003,0.9007774420000001,1.3605,-0.42750000000000005,1.4260843243,0.47050000000000003,0.0125,0.47066601750000003,0.89,-0.44,0.9928242543
2020-04-16 01:30:00,1.27,-0.3355,1.3135677561999999,0.44,0.0145,0.44023885560000003,0.8300000000000001,-0.35000000000000003,0.9007774420000001,1.33,-0.42550000000000004,1.3964061909,0.44,0.0145,0.44023885560000003,0.89,-0.44,0.9928242543
2020-04-16 02:00:00,1.236,-0.329,1.2790375288,0.406,0.021,0.4065427407,0.8300000000000001,-0.35000000000000003,0.9007774420000001,1.296,-0.419,1.3620488244,0.406,0.021,0.4065427407,0.89,-0.44,0.9928242543
2020-04-16 02:30:00,1.2075,-0.326,1.2507326853,0.3775,0.024,0.3782621446,0.8300000000000001,-0.35000000000000003,0.9007774420000001,1.2675,-0.466,1.3504489068,0.3775,0.024,0.3782621446,0.89,-0.49,1.0159724406
2020-04-16 03:00:00,1.199,-0.3945,1.262232645,0.369,0.025500000000000002,0.3698800481,0.8300000000000001,-0.42,0.9302150289000001,1.219,-0.3945,1.2812459756,0.369,0.025500000000000002,0.3698800481,0.85,-0.42,0.9481033699
2020-04-16 03:30:00,1.1775,-0.3985,1.2431043802,0.3875,0.021500000000000002,0.3880959933,0.79,-0.42,0.8947066558000001,1.2075,-0.3985,1.2715575095,0.3875,0.021500000000000002,0.3880959933,0.8200000000000001,-0.42,0.9213034245
2020-04-16 04:00:00,1.147,-0.393,1.2124594839,0.357,0.027,0.3580195525,0.79,-0.42,0.8947066558000001,1.177,-0.393,1.240877915,0.357,0.027,0.3580195525,0.8200000000000001,-0.42,0.9213034245
2020-04-16 04:30:00,1.153,-0.3875,1.2163738118,0.323,0.0325,0.3246309443,0.8300000000000001,-0.42,0.9302150289000001,1.173,-0.3875,1.2353482303,0.323,0.0325,0.3246309443,0.85,-0.42,0.9481033699
2020-04-16 05:00:00,1.188,0.0565,1.1893427807,0.298,0.036500000000000005,0.30022699750000004,0.89,0.02,0.8902246907,1.178,-0.8235,1.4373017255,0.298,0.036500000000000005,0.30022699750000004,0.88,-0.86,1.2304470732000001
2020-04-16 05:30:00,1.223,0.48650000000000004,1.3162109443,0.313,0.036500000000000005,0.3151210085,0.91,0.45,1.0151847123,1.163,-1.2535,1.7099214163,0.313,0.036500000000000005,0.3151210085,0.85,-1.29,1.5448624534
2020-04-16 06:00:00,1.2325,0.486,1.3248593322,0.3225,0.036000000000000004,0.3245030816,0.91,0.45,1.0151847123,1.1725,-1.254,1.7167621414,0.3225,0.036000000000000004,0.3245030816,0.85,-1.29,1.5448624534
2020-04-16 06:30:00,1.2375,0.48750000000000004,1.3300610888,0.3275,0.0375,0.3296399551,0.91,0.45,1.0151847123,1.2075,-1.2525,1.7397736922,0.3275,0.0375,0.3296399551,0.88,-1.29,1.5615697230999999
2020-04-16 07:00:00,1.353,0.482,1.436291405,0.363,0.032,0.36440773870000004,0.99,0.45,1.0874741376000001,1.303,-1.258,1.8111800021,0.363,0.032,0.36440773870000004,0.9400000000000001,-1.29,1.5961516219
2020-04-16 07:30:00,1.4465,0.0085,1.4465249739,0.3265,0.0385,0.328762072,1.12,-0.03,1.1204017137,1.4565000000000001,-0.6915,1.6123165012,0.3265,0.0385,0.328762072,1.13,-0.73,1.3452880731999999
2020-04-16 08:00:00,1.512,-0.264,1.5348745877,0.332,0.036000000000000004,0.3339461034,1.18,-0.30000000000000004,1.2175385004,1.562,-0.394,1.6109252,0.332,0.036000000000000004,0.3339461034,1.23,-0.43,1.3029965464
2020-04-16 08:30:00,1.6715,-0.2315,1.6874550364,0.3315,0.0385,0.3337281828,1.34,-0.27,1.3669308688,1.7215,-0.3915,1.7654558901000001,0.3315,0.0385,0.3337281828,1.3900000000000001,-0.43,1.4549914089
2020-04-16 09:00:00,1.7730000000000001,-0.246,1.7899846368,0.303,0.044,0.3061780528,1.47,-0.29,1.4983324064,1.833,-0.356,1.8672506527000001,0.303,0.044,0.3061780528,1.53,-0.4,1.5814234095000002
2020-04-16 09:30:00,1.9285,0.577,2.0129682685,0.2985,0.047,0.3021775141,1.63,0.53,1.7140011669000002,1.8885,-1.113,2.1920769261,0.2985,0.047,0.3021775141,1.5899999999999999,-1.16,1.9681717404999999
2020-04-16 10:00:00,1.9585,0.7465,2.095944775,0.28850000000000003,0.0465,0.2922233735,1.67,0.7000000000000001,1.8107733155,1.9085,-1.2435,2.2778640214,0.28850000000000003,0.0465,0.2922233735,1.62,-1.29,2.0708693827
2020-04-16 10:30:00,1.9825,0.7575000000000001,2.1222894477,0.3125,0.0375,0.3147419578,1.67,0.72,1.8185983614,1.9325,-1.2525,2.3028922033,0.3125,0.0375,0.3147419578,1.62,-1.29,2.0708693827
2020-04-16 11:00:00,1.9885000000000002,0.23600000000000002,2.0024555551,0.3185,0.036000000000000004,0.3205280799,1.67,0.2,1.6819334113000002,1.9985,-0.734,2.1290275362,0.3185,0.036000000000000004,0.3205280799,1.6800000000000002,-0.77,1.8480530295
2020-04-16 11:30:00,1.9945,-0.1165,1.997899522,0.3245,0.0335,0.3262246159,1.67,-0.15,1.6767229944,2.0645,-0.3865,2.1003672298,0.3245,0.0335,0.3262246159,1.74,-0.42,1.7899720667999999
2020-04-16 12:00:00,2.0395,-0.124,2.0432660742,0.3695,0.026000000000000002,0.3704136202,1.67,-0.15,1.6767229944,2.1095,-0.394,2.1459790889,0.3695,0.026000000000000002,0.3704136202,1.74,-0.42,1.7899720667999999
2020-04-16 12:30:00,2.0905,-0.1325,2.0946948465,0.4005,0.0175,0.4008821523,1.69,-0.15,1.6966437457999999,2.1405,-0.3725,2.1726703616,0.4005,0.0175,0.4008821523,1.74,-0.39,1.7831713322
2020-04-16 13:00:00,2.115,-0.196,2.1240623814,0.425,0.014,0.42523052570000003,1.69,-0.21,1.7029973576000002,2.165,-0.336,2.1909178442,0.425,0.014,0.42523052570000003,1.74,-0.35000000000000003,1.7748521065
2020-04-16 13:30:00,2.05,-0.194,2.0591590517,0.42,0.016,0.4203046514,1.63,-0.21,1.6434719347,2.09,-0.334,2.1165197849,0.42,0.016,0.4203046514,1.67,-0.35000000000000003,1.7062825088
2020-04-16 14:00:00,2.034,-0.213,2.0451222457,0.524,-0.003,0.5240085877,1.51,-0.21,1.5245327153,2.084,-0.333,2.1104371585,0.524,-0.003,0.5240085877,1.56,-0.33,1.5945218719
2020-04-16 14:30:00,1.9495,-0.194,1.9591289519,0.3895,0.016,0.3898284879,1.56,-0.21,1.5740711547,2.0095,-0.334,2.0370680524,0.3895,0.016,0.3898284879,1.62,-0.35000000000000003,1.6573774464
2020-04-16 15:00:00,1.9215,-0.2025,1.932140911,0.4315,0.007500000000000001,0.4315651747,1.49,-0.21,1.5047258887,1.9715,-0.3425,2.0010293601,0.4315,0.007500000000000001,0.4315651747,1.54,-0.35000000000000003,1.5792719842
2020-04-16 15:30:00,1.881,-0.1925,1.8908244895,0.391,0.0175,0.3913914281,1.49,-0.21,1.5047258887,1.931,-0.3325,1.9594175793000002,0.391,0.0175,0.3913914281,1.54,-0.35000000000000003,1.5792719842
2020-04-16 16:00:00,1.908,-0.198,1.9182460739,0.418,0.012,0.41817221330000004,1.49,-0.21,1.5047258887,1.9580000000000002,-0.338,1.9869594863,0.418,0.012,0.41817221330000004,1.54,-0.35000000000000003,1.5792719842
2020-04-16 16:30:00,1.956,-0.20750000000000002,1.9669754066,0.386,0.022500000000000003,0.3866552082,1.57,-0.23,1.5867577005,2.006,-0.3275,2.0325580558,0.386,0.022500000000000003,0.3866552082,1.62,-0.35000000000000003,1.6573774464
2020-04-16 17:00:00,2.019,-0.202,2.0290798407,0.359,0.028,0.36009026650000003,1.6600000000000001,-0.23,1.6758579892,2.069,-0.322,2.0939066359,0.359,0.028,0.36009026650000003,1.71,-0.35000000000000003,1.7454512311000001
2020-04-16 17:30:00,2.1105,-0.218,2.1217290708,0.36050000000000004,0.032,0.361917463,1.75,-0.25,1.7677669530000002,2.1505,-0.338,2.176900147,0.36050000000000004,0.032,0.361917463,1.79,-0.37,1.8278402556
2020-04-16 18:00:00,2.176,-0.1655,2.1822846399999998,0.426,0.0245,0.4267039372,1.75,-0.19,1.760284068,2.216,-0.3955,2.2510167147,0.426,0.0245,0.4267039372,1.79,-0.42,1.8386136081000002
2020-04-16 18:30:00,2.192,-0.2165,2.2026657145,0.41200000000000003,0.0235,0.4126696621,1.78,-0.24,1.7961069011,2.242,-0.3665,2.2717584048,0.41200000000000003,0.0235,0.4126696621,1.83,-0.39,1.8710959355
2020-04-16 19:00:00,2.1985,-0.244,2.2119987003,0.3685,0.036000000000000004,0.3702543045,1.83,-0.28,1.8512968428,2.2485,-0.354,2.2761960043,0.3685,0.036000000000000004,0.3702543045,1.88,-0.39,1.9200260415
2020-04-16 19:30:00,2.158,-0.245,2.1718630251,0.328,0.035,0.32986209240000003,1.83,-0.28,1.8512968428,2.208,-0.385,2.2413141235,0.328,0.035,0.32986209240000003,1.88,-0.42,1.9263436869000001
2020-04-16 20:00:00,2.116,-0.2575,2.1316102481,0.396,0.022500000000000003,0.39663868950000003,1.72,-0.28,1.7426416729,2.166,-0.3975,2.2021721663,0.396,0.022500000000000003,0.39663868950000003,1.77,-0.42,1.8191481523
2020-04-16 20:30:00,2.1565,-0.2595,2.1720572046,0.4365,0.0205,0.4369811209,1.72,-0.28,1.7426416729,2.2065,-0.3995,2.2423742997,0.4365,0.0205,0.4369811209,1.77,-0.42,1.8191481523
2020-04-16 21:00:00,2.1865,-0.257,2.2015520094,0.42650000000000005,0.023,0.42711971390000003,1.76,-0.28,1.7821335528,2.2365,-0.397,2.2714623594,0.42650000000000005,0.023,0.42711971390000003,1.81,-0.42,1.8580904176000002
2020-04-16 21:30:00,2.079,-0.27,2.0964591577,0.499,0.01,0.4991001903,1.58,-0.28,1.6046183347,2.129,-0.41000000000000003,2.168119231,0.499,0.01,0.4991001903,1.63,-0.42,1.6832409216
2020-04-16 22:00:00,1.951,-0.28350000000000003,1.971490109,0.561,-0.0035,0.5610109179,1.3900000000000001,-0.28,1.4179210133,1.991,-0.42350000000000004,2.0355424953,0.561,-0.0035,0.5610109179,1.43,-0.42,1.4904026302
2020-04-16 22:30:00,1.837,-0.297,1.860854105,0.47700000000000004,0.013000000000000001,0.477177116,1.3599999999999999,-0.31,1.3948835077,1.907,-0.40700000000000003,1.9499482044,0.47700000000000004,0.013000000000000001,0.477177116,1.43,-0.42,1.4904026302
2020-04-16 23:00:00,1.7000000000000002,-0.32,1.7298554852999999,0.41000000000000003,0.02,0.410487515,1.29,-0.34,1.3340539719,1.75,-0.43,1.8020543832,0.41000000000000003,0.02,0.410487515,1.34,-0.45,1.4135416513
2020-04-16 23:30:00,1.5665,-0.337,1.6023393055000001,0.3865,0.023,0.3871837419,1.18,-0.36,1.2336936411,1.6365,-0.427,1.6912898185,0.3865,0.023,0.3871837419,1.25,-0.45,1.3285330256
2020-04-17 00:00:00,1.466,-0.3965,1.5186731874000001,0.386,0.0235,0.38671468810000004,1.08,-0.42,1.1587924749,1.526,-0.3865,1.5741849478,0.386,0.0235,0.38671468810000004,1.1400000000000001,-0.41000000000000003,1.21148669
2020-04-17 00:30:00,1.3475000000000001,-0.0455,1.348267963,0.3775,0.0245,0.3782941977,0.97,-0.07,0.9725224933000001,1.3675,-0.7555000000000001,1.5623176694,0.3775,0.0245,0.3782941977,0.99,-0.78,1.2603570923
2020-04-17 01:00:00,1.3155000000000001,0.5740000000000001,1.4352756704,0.3855,0.024,0.3862463592,0.93,0.55,1.0804628638,1.2855,-1.3559999999999999,1.8684876906,0.3855,0.024,0.3862463592,0.9,-1.38,1.6475436261
2020-04-17 01:30:00,1.2695,0.672,1.43638931,0.3995,0.022,0.4001052986,0.87,0.65,1.0860018416,1.2495,-1.408,1.8824755643,0.3995,0.022,0.4001052986,0.85,-1.43,1.66355042
2020-04-17 02:00:00,1.2395,0.674,1.4108990928,0.3695,0.024,0.3702786113,0.87,0.65,1.0860018416,1.2195,-1.4060000000000001,1.8611867854000002,0.3695,0.024,0.3702786113,0.85,-1.43,1.66355042
2020-04-17 02:30:00,1.2095,0.5005000000000001,1.3089654312,0.3395,0.030500000000000003,0.3408672762,0.87,0.47000000000000003,0.9888377015,1.1895,-1.2595,1.7324117582,0.3395,0.030500000000000003,0.3408672762,0.85,-1.29,1.5448624534
2020-04-17 03:00:00,1.1545,-0.317,1.1972298234,0.3345,0.033,0.33612386110000003,0.8200000000000001,-0.35000000000000003,0.891571646,1.1844999999999999,-0.467,1.2732357402,0.3345,0.033,0.33612386110000003,0.85,-0.5,0.9861541462000001
2020-04-17 03:30:00,1.1844999999999999,0.507,1.2884445079,0.4545,0.017,0.45481782070000004,0.73,0.49,0.8792041856,1.1345,-1.2730000000000001,1.705174258,0.4545,0.017,0.45481782070000004,0.68,-1.29,1.4582523787000001
2020-04-17 04:00:00,1.163,0.4955,1.2641555482,0.433,0.025500000000000002,0.43375021610000003,0.73,0.47000000000000003,0.8682165628,1.113,-1.2645,1.6845560988,0.433,0.025500000000000002,0.43375021610000003,0.68,-1.29,1.4582523787000001
2020-04-17 04:30:00,1.1465,0.5135000000000001,1.2562422139,0.3065,0.043500000000000004,0.309571478,0.84,0.47000000000000003,0.9625487001,1.0865,-1.2465,1.6535551095,0.3065,0.043500000000000004,0.309571478,0.78,-1.29,1.5074813432
2020-04-17 05:00:00,1.162,0.5035000000000001,1.2663949818,0.352,0.0335,0.3535905118,0.81,0.47000000000000003,0.9364827815000001,1.1320000000000001,-1.2565,1.691217387,0.352,0.0335,0.3535905118,0.78,-1.29,1.5074813432
2020-04-17 05:30:00,1.191,0.497,1.2905386472,0.401,0.027,0.4019079497,0.79,0.47000000000000003,0.9192388155000001,1.141,-1.263,1.7020722664,0.401,0.027,0.4019079497,0.74,-1.29,1.4871785367
2020-04-17 06:00:00,1.19,0.2995,1.2271105288,0.45,0.0195,0.45042230180000004,0.74,0.28,0.7912016178,1.19,-1.0605,1.5939762388,0.45,0.0195,0.45042230180000004,0.74,-1.08,1.3091982279
2020-04-17 06:30:00,1.222,0.34,1.2684179121999999,0.652,-0.02,0.6523066763,0.5700000000000001,0.36,0.6741661516,1.212,-1.1,1.6367479953,0.652,-0.02,0.6523066763,0.56,-1.08,1.2165525061
2020-04-17 07:00:00,1.335,0.5750000000000001,1.453564584,0.645,-0.025,0.6454843143,0.6900000000000001,0.6000000000000001,0.9143850392,1.305,-1.315,1.8526332611,0.645,-0.025,0.6454843143,0.66,-1.29,1.4490341611
2020-04-17 07:30:00,1.3975,0.07,1.3992520323,0.6775,-0.03,0.6781638814000001,0.72,0.1,0.7269112738,1.4075,-0.77,1.6043554002,0.6775,-0.03,0.6781638814000001,0.73,-0.74,1.0394710193
2020-04-17 08:00:00,1.4445000000000001,-0.2615,1.467979053,0.5345,-0.0015,0.5345021048,0.91,-0.26,0.9464142856000001,1.4945,-0.4015,1.5474923263,0.5345,-0.0015,0.5345021048,0.96,-0.4,1.04
2020-04-17 08:30:00,1.654,0.333,1.6871884898,0.674,-0.037,0.6750148147,0.98,0.37,1.0475208828,1.634,-0.977,1.903808026,0.674,-0.037,0.6750148147,0.96,-0.9400000000000001,1.3435773145
2020-04-17 09:00:00,1.8115,0.6795,1.9347486917,0.6215,-0.030500000000000003,0.6222479409,1.19,0.71,1.385712813,1.7615,-1.2905,2.183637447,0.6215,-0.030500000000000003,0.6222479409,1.1400000000000001,-1.26,1.699176271
2020-04-17 09:30:00,1.8645,-0.10200000000000001,1.8672879398000002,0.5745,-0.022,0.5749210815,1.29,-0.08,1.2924782397,1.9045,-0.47200000000000003,1.9621172875,0.5745,-0.022,0.5749210815,1.33,-0.45,1.4040655255
2020-04-17 10:00:00,1.935,-0.215,1.9469078047,0.5650000000000001,-0.015,0.56519908,1.37,-0.2,1.384521578,1.975,-0.335,2.0032099241,0.5650000000000001,-0.015,0.56519908,1.4100000000000001,-0.32,1.4458561478
2020-04-17 10:30:00,2.026,-0.226,2.0385661628,0.596,-0.026000000000000002,0.5965668445,1.43,-0.2,1.4439182802000001,2.066,-0.34600000000000003,2.0947725414,0.596,-0.026000000000000002,0.5965668445,1.47,-0.32,1.5044268011000002
2020-04-17 11:00:00,2.108,-0.21050000000000002,2.1184839508,0.678,-0.0405,0.6792085468,1.43,-0.17,1.4400694428,2.148,-0.3305,2.1732773063,0.678,-0.0405,0.6792085468,1.47,-0.29,1.4983324064
2020-04-17 11:30:00,2.173,-0.209,2.183027714,0.673,-0.039,0.6741290678,1.5,-0.17,1.5096025967,2.213,-0.329,2.23732206,0.673,-0.039,0.6741290678,1.54,-0.29,1.5670673247
2020-04-17 12:00:00,2.2800000000000002,-0.21,2.2896506284,0.73,-0.06,0.7324616031000001,1.55,-0.15,1.5572411501999999,2.32,-0.32,2.3419649869,0.73,-0.06,0.7324616031000001,1.5899999999999999,-0.26,1.6111176245
2020-04-17 12:30:00,2.324,-0.2275,2.3351086163,0.774,-0.0775,0.7778703298,1.55,-0.15,1.5572411501999999,2.364,-0.3375,2.3879703202,0.774,-0.0775,0.7778703298,1.5899999999999999,-0.26,1.6111176245
2020-04-17 13:00:00,2.3325,-0.2025,2.3412736918,0.7825000000000001,-0.0825,0.7868370225,1.55,-0.12,1.5546382215999999,2.3725,-0.3425,2.3970945955,0.7825000000000001,-0.0825,0.7868370225,1.5899999999999999,-0.26,1.6111176245
2020-04-17 13:30:00,2.3445,-0.209,2.3537971981,0.8545,-0.109,0.8614239665000001,1.49,-0.1,1.4933519344000001,2.3845,-0.34900000000000003,2.4099048218,0.8545,-0.109,0.8614239665000001,1.53,-0.24,1.5487091399000001
2020-04-17 14:00:00,2.2545,-0.267,2.2702553271,0.6745,-0.057,0.676904166,1.58,-0.21,1.5938946013000002,2.2945,-0.297,2.3136419883,0.6745,-0.057,0.676904166,1.62,-0.24,1.6376812877
2020-04-17 14:30:00,2.243,0.0245,2.2431338012,0.8130000000000001,-0.0955,0.8185897935,1.43,0.12,1.4350261322,2.243,-0.5955,2.3207044728,0.8130000000000001,-0.0955,0.8185897935,1.43,-0.5,1.5148927355000001
2020-04-17 15:00:00,2.235,0.6765,2.3351396639,0.805,-0.0935,0.8104117780000001,1.43,0.77,1.6241305366,2.175,-1.2635,2.515364238,0.805,-0.0935,0.8104117780000001,1.37,-1.17,1.8016103907
2020-04-17 15:30:00,2.254,0.72,2.3662028654,0.734,-0.07,0.7373303195,1.52,0.79,1.7130382366,2.184,-1.3,2.5416246772,0.734,-0.07,0.7373303195,1.45,-1.23,1.9014205216
2020-04-17 16:00:00,2.2505,0.749,2.3718666172000002,0.8505,-0.101,0.8564760650000001,1.4,0.85,1.6378339354,2.1805,-1.331,2.5546313335,0.8505,-0.101,0.8564760650000001,1.33,-1.23,1.8115739013
2020-04-17 16:30:00,2.1945,-0.233,2.2068346676,0.8445,-0.083,0.8485689424,1.35,-0.15,1.3583077707,2.2345,-0.353,2.2622111418,0.8445,-0.083,0.8485689424,1.3900000000000001,-0.27,1.4159802259
2020-04-17 17:00:00,2.2575,-0.225,2.2686849164,0.8075,-0.075,0.8109754928,1.45,-0.15,1.4577379737,2.2975,-0.34500000000000003,2.3232587566,0.8075,-0.075,0.8109754928,1.49,-0.27,1.5142654985
2020-04-17 17:30:00,2.3295,-0.198,2.337899538,0.8495,-0.088,0.8540458126,1.48,-0.11,1.484082208,2.3795,-0.378,2.4093368901,0.8495,-0.088,0.8540458126,1.53,-0.29,1.5572411501999999
2020-04-17 18:00:00,2.3755,-0.23950000000000002,2.3875427745,0.7755000000000001,-0.059500000000000004,0.7777792103000001,1.6,-0.18,1.6100931649999999,2.4155,-0.34950000000000003,2.4406537034,0.7755000000000001,-0.059500000000000004,0.7777792103000001,1.6400000000000001,-0.29,1.665442884
2020-04-17 18:30:00,2.412,-0.248,2.4247160659,0.782,-0.068,0.7849509539,1.63,-0.18,1.639908534,2.462,-0.358,2.4878922806,0.782,-0.068,0.7849509539,1.6800000000000002,-0.29,1.7048460341
2020-04-17 19:00:00,2.393,-0.247,2.4057136155,0.783,-0.067,0.7858613109,1.6099999999999999,-0.18,1.6200308639,2.383,-0.357,2.4095929117,0.783,-0.067,0.7858613109,1.6,-0.29,1.6260688792
2020-04-17 19:30:00,2.3565,-0.2525,2.369989135,0.7665000000000001,-0.07250000000000001,0.7699210999,1.5899999999999999,-0.18,1.6001562424,2.3965,-0.36250000000000004,2.42376123,0.7665000000000001,-0.07250000000000001,0.7699210999,1.63,-0.29,1.6555965692
2020-04-17 20:00:00,2.2875,-0.259,2.3021158203,0.6775,-0.039,0.6786215809,1.6099999999999999,-0.22,1.624961538,2.3275,-0.389,2.3597833057,0.6775,-0.039,0.6786215809,1.65,-0.35000000000000003,1.6867127793
2020-04-17 20:30:00,2.2535,-0.2685,2.2694392479,0.7635000000000001,-0.0685,0.7665666964000001,1.49,-0.2,1.5033628970000001,2.2935,-0.3785,2.3245224241,0.7635000000000001,-0.0685,0.7665666964000001,1.53,-0.31,1.5610893632
2020-04-17 21:00:00,2.2235,-0.23750000000000002,2.2361481391,0.7835000000000001,-0.0675,0.7864022508,1.44,-0.17,1.45,2.2635,-0.40750000000000003,2.2998888017,0.7835000000000001,-0.0675,0.7864022508,1.48,-0.34,1.5185519418
2020-04-17 21:30:00,2.1310000000000002,-0.274,2.1485429947,0.791,-0.064,0.7935849041,1.34,-0.21,1.3563554107,2.161,-0.404,2.198439674,0.791,-0.064,0.7935849041,1.37,-0.34,1.4115594213
2020-04-17 22:00:00,2.014,-0.289,2.0346294503,0.8240000000000001,-0.079,0.827778352,1.19,-0.21,1.2083873551,2.054,-0.419,2.0963007895,0.8240000000000001,-0.079,0.827778352,1.23,-0.34,1.2761269529
2020-04-17 22:30:00,1.9155000000000002,-0.3115,1.9406629022000002,0.7255,-0.0415,0.7266859707000001,1.19,-0.27,1.2202458769,1.9555,-0.42150000000000004,2.0004105829,0.7255,-0.0415,0.7266859707000001,1.23,-0.38,1.2873616431000001
2020-04-17 23:00:00,1.755,-0.366,1.7927579312000002,0.47500000000000003,0.014,0.475206271,1.28,-0.38,1.3352153384,1.795,-0.366,1.8319336778,0.47500000000000003,0.014,0.475206271,1.32,-0.38,1.3736083867
2020-04-17 23:30:00,1.673,0.2315,1.6889408663,0.47300000000000003,0.0115,0.4731397785,1.2,0.22,1.22,1.653,-0.9785,1.9209037587000002,0.47300000000000003,0.0115,0.4731397785,1.18,-0.99,1.5402921801
2020-04-18 00:00:00,1.53,-0.32,1.5631058825,0.41000000000000003,0.02,0.410487515,1.12,-0.34,1.1704699911,1.5899999999999999,-0.43,1.6471186964,0.41000000000000003,0.02,0.410487515,1.18,-0.45,1.262893503
2020-04-18 00:30:00,1.407,-0.3415,1.447850562,0.607,-0.021500000000000002,0.6073806467,0.8,-0.32,0.8616263691,1.457,-0.4415,1.5224228223,0.607,-0.021500000000000002,0.6073806467,0.85,-0.42,0.9481033699
2020-04-18 01:00:00,1.3575,-0.3385,1.3990670105,0.8775000000000001,-0.08850000000000001,0.8819515293,0.48,-0.25,0.5412023651,1.4075,-0.4385,1.4742247115,0.8775000000000001,-0.08850000000000001,0.8819515293,0.53,-0.35000000000000003,0.6351377803
2020-04-18 01:30:00,1.3005,-0.317,1.3385773231,0.8005,-0.067,0.8032989792,0.5,-0.25,0.5590169944,1.3605,-0.417,1.4229719779,0.8005,-0.067,0.8032989792,0.56,-0.35000000000000003,0.6603786792
2020-04-18 02:00:00,1.302,-0.328,1.3426794107,0.8320000000000001,-0.078,0.8356482514,0.47000000000000003,-0.25,0.5323532662,1.342,-0.428,1.4085978844,0.8320000000000001,-0.078,0.8356482514,0.51,-0.35000000000000003,0.6185466838
2020-04-18 02:30:00,1.2725,-0.3405,1.3172685755,0.7225,-0.0405,0.7236342308,0.55,-0.30000000000000004,0.6264982043,1.3125,-0.4405,1.384448085,0.7225,-0.0405,0.7236342308,0.59,-0.4,0.7128113355
2020-04-18 03:00:00,1.207,-0.338,1.2534324872,0.577,-0.008,0.5770554566,0.63,-0.33,0.7111961755,1.2469999999999999,-0.428,1.3184054763,0.577,-0.008,0.5770554566,0.67,-0.42,0.7907591289
2020-04-18 03:30:00,1.196,-0.374,1.2531129239,0.796,-0.064,0.7985687196,0.4,-0.31,0.5060632372,1.236,-0.41400000000000003,1.3034922324,0.796,-0.064,0.7985687196,0.44,-0.35000000000000003,0.5622277119
2020-04-18 04:00:00,1.1995,-0.3885,1.2608459462,0.8395,-0.0785,0.8431622027000001,0.36,-0.31,0.4750789408,1.2295,-0.3885,1.2894194429999999,0.8395,-0.0785,0.8431622027000001,0.39,-0.31,0.4981967483
2020-04-18 04:30:00,1.176,-0.4005,1.2423269497,0.706,-0.0405,0.7071606960000001,0.47000000000000003,-0.36,0.5920304046,1.206,-0.3905,1.2676459482,0.706,-0.0405,0.7071606960000001,0.5,-0.35000000000000003,0.6103277808
2020-04-18 05:00:00,1.159,-0.381,1.220017213,0.639,-0.021,0.6393449773000001,0.52,-0.36,0.632455532,1.189,-0.371,1.2455368321,0.639,-0.021,0.6393449773000001,0.55,-0.35000000000000003,0.6519202405
2020-04-18 05:30:00,1.165,-0.3735,1.2234080472,0.595,-0.0135,0.5951531316,0.5700000000000001,-0.36,0.6741661516,1.195,-0.3635,1.2490625485,0.595,-0.0135,0.5951531316,0.6000000000000001,-0.35000000000000003,0.6946221995
2020-04-18 06:00:00,1.193,-0.269,1.2229513482,0.663,-0.029,0.6636339352,0.53,-0.24,0.5818075283,1.203,-0.499,1.3023862714,0.663,-0.029,0.6636339352,0.54,-0.47000000000000003,0.7158910532
2020-04-18 06:30:00,1.2335,0.519,1.3382388613,0.6335000000000001,-0.021,0.6338479707,0.6000000000000001,0.54,0.8072174428000001,1.1735,-1.271,1.72989689,0.6335000000000001,-0.021,0.6338479707,0.54,-1.25,1.3616534067
2020-04-18 07:00:00,1.252,0.5275000000000001,1.3585875938,0.602,-0.0125,0.6021297618,0.65,0.54,0.8450443775,1.202,-1.2625,1.7431896770000002,0.602,-0.0125,0.6021297618,0.6000000000000001,-1.25,1.3865424624
2020-04-18 07:30:00,1.349,0.5085000000000001,1.4416564258,0.539,-0.0015,0.5390020872,0.81,0.51,0.957183368,1.299,-1.2515,1.8037885824000002,0.539,-0.0015,0.5390020872,0.76,-1.25,1.4629080627
2020-04-18 08:00:00,1.4344999999999999,0.512,1.5231330375,0.5245000000000001,0.002,0.5245038131,0.91,0.51,1.0431682511,1.3745,-1.228,1.8431587696,0.5245000000000001,0.002,0.5245038131,0.85,-1.23,1.4951254128
2020-04-18 08:30:00,1.5725,0.5630000000000001,1.6702470626,0.5425,0.003,0.5425082949,1.03,0.56,1.1723907199,1.5225,-1.267,1.9807309888,0.5425,0.003,0.5425082949,0.98,-1.27,1.6041508656999999
2020-04-18 09:00:00,1.698,0.585,1.7959479391,0.528,0.005,0.5280236737,1.17,0.58,1.3058713566,1.6480000000000001,-1.2650000000000001,2.0775295425,0.528,0.005,0.5280236737,1.12,-1.27,1.6933103673
2020-04-18 09:30:00,1.846,0.593,1.9389081979,0.626,-0.017,0.6262307881,1.22,0.61,1.3640014663,1.786,-1.2570000000000001,2.1839974817,0.626,-0.017,0.6262307881,1.16,-1.24,1.6979988221
2020-04-18 10:00:00,1.8965,0.1645,1.9036208919000002,0.4965,0.0145,0.496711687,1.4,0.15,1.408012784,1.8865,-0.7955,2.0473647696,0.4965,0.0145,0.496711687,1.3900000000000001,-0.81,1.608788364
2020-04-18 10:30:00,1.9889999999999999,-0.201,1.9991303109,0.459,0.019,0.4593930779,1.53,-0.22,1.5457360706,2.029,-0.401,2.0682461169,0.459,0.019,0.4593930779,1.57,-0.42,1.625207679
2020-04-18 11:00:00,2.0285,-0.1965,2.0379952159,0.41850000000000004,0.0235,0.4191592776,1.6099999999999999,-0.22,1.624961538,2.0685000000000002,-0.3965,2.1061587072,0.41850000000000004,0.0235,0.4191592776,1.65,-0.42,1.7026156347999999
2020-04-18 11:30:00,2.101,-0.2,2.1104978086,0.421,0.02,0.4214747917,1.6800000000000002,-0.22,1.6943435306999999,2.141,-0.34,2.1678286371,0.421,0.02,0.4214747917,1.72,-0.36,1.7572706109
2020-04-18 12:00:00,2.1615,-0.1945,2.1702332824,0.3915,0.025500000000000002,0.3923295808,1.77,-0.22,1.7836199147,2.2115,-0.3345,2.2366543095,0.3915,0.025500000000000002,0.3923295808,1.82,-0.36,1.8552627846
2020-04-18 12:30:00,2.3064999999999998,0.6675,2.4011452476,0.3765,0.0275,0.3775029801,1.9300000000000002,0.64,2.0333469945,2.2365,-1.2225,2.5488111935,0.3765,0.0275,0.3775029801,1.8599999999999999,-1.25,2.2410042392
2020-04-18 13:00:00,2.375,0.674,2.4687853289,0.335,0.034,0.3367209527,2.04,0.64,2.1380364824,2.295,-1.256,2.6162111918,0.335,0.034,0.3367209527,1.96,-1.29,2.3464228093
2020-04-18 13:30:00,2.3595,0.6765,2.4545656439,0.3195,0.036500000000000005,0.3215781398,2.04,0.64,2.1380364824,2.2795,-1.2535,2.6014193241,0.3195,0.036500000000000005,0.3215781398,1.96,-1.29,2.3464228093
2020-04-18 14:00:00,2.31,0.6785,2.4075843184,0.31,0.0385,0.3123815776,2.0,0.64,2.0999047597,2.24,-1.2515,2.5659018395,0.31,0.0385,0.3123815776,1.9300000000000002,-1.29,2.321421978
2020-04-18 14:30:00,2.308,0.6775,2.4053835973,0.308,0.0375,0.3102744753,2.0,0.64,2.0999047597,2.238,-1.2525,2.5646442736,0.308,0.0375,0.3102744753,1.9300000000000002,-1.29,2.321421978
2020-04-18 15:00:00,2.278,0.7055,2.3847461604999998,0.308,0.035500000000000004,0.3100391104,1.97,0.67,2.0808171472,2.208,-1.2545,2.5394948809,0.308,0.035500000000000004,0.3100391104,1.9,-1.29,2.2965408771
2020-04-18 15:30:00,2.237,0.704,2.3451620413,0.317,0.034,0.31881813000000003,1.92,0.67,2.033543705,2.167,-1.256,2.5046806184,0.317,0.034,0.31881813000000003,1.85,-1.29,2.2553491969
2020-04-18 16:00:00,2.241,0.7035,2.3488280588,0.321,0.0335,0.32274331910000004,1.92,0.67,2.033543705,2.171,-1.2765,2.5184704186999998,0.321,0.0335,0.32274331910000004,1.85,-1.31,2.266848032
2020-04-18 16:30:00,2.2505,0.7030000000000001,2.357744526,0.3305,0.033,0.3321434178,1.92,0.67,2.033543705,2.1805,-1.2770000000000001,2.5269169456,0.3305,0.033,0.3321434178,1.85,-1.31,2.266848032
2020-04-18 17:00:00,2.2775,0.7010000000000001,2.3829408826,0.35750000000000004,0.031,0.3588415388,1.92,0.67,2.033543705,2.2075,-1.279,2.5512540544,0.35750000000000004,0.031,0.3588415388,1.85,-1.31,2.266848032
2020-04-18 17:30:00,2.3485,0.747,2.4644393379,0.3285,0.037,0.3305771468,2.02,0.71,2.1411445537000002,2.2685,-1.323,2.6261038155,0.3285,0.037,0.3305771468,1.94,-1.3599999999999999,2.3692192807
2020-04-18 18:00:00,2.3945,0.717,2.4995438084,0.3345,0.037,0.3365401165,2.06,0.68,2.1693316943,2.3345000000000002,-1.323,2.6833224275000003,0.3345,0.037,0.3365401165,2.0,-1.3599999999999999,2.4185946333
2020-04-18 18:30:00,2.394,0.34500000000000003,2.418731279,0.334,0.035,0.33582882540000003,2.06,0.31,2.0831946621,2.384,-0.9550000000000001,2.5681668559,0.334,0.035,0.33582882540000003,2.05,-0.99,2.2765324509
2020-04-18 19:00:00,2.382,-0.1865,2.389289905,0.322,0.0335,0.3237379341,2.06,-0.22,2.071714266,2.412,-0.3865,2.4427702,0.322,0.0335,0.3237379341,2.09,-0.42,2.1317832911
2020-04-18 19:30:00,2.3555,-0.188,2.3629905311,0.34550000000000003,0.032,0.34697874570000004,2.01,-0.22,2.0220039565,2.4055,-0.388,2.4365907022,0.34550000000000003,0.032,0.34697874570000004,2.06,-0.42,2.1023796042
2020-04-18 20:00:00,2.3215,-0.1905,2.3293030073,0.35150000000000003,0.029500000000000002,0.35273573680000003,1.97,-0.22,1.9822462007000001,2.3715,-0.3905,2.4034355619,0.35150000000000003,0.029500000000000002,0.35273573680000003,2.02,-0.42,2.0632013959
2020-04-18 20:30:00,2.2225,-0.2275,2.2341133588,0.3425,0.0325,0.3440385153,1.88,-0.26,1.8978935692,2.2625,-0.41750000000000004,2.3006982636,0.3425,0.0325,0.3440385153,1.92,-0.45,1.9720294114999999
2020-04-18 21:00:00,2.2455,-0.2575,2.2602160295,0.3355,0.0325,0.3370704674,1.9100000000000001,-0.29,1.931890266,2.2955,-0.3875,2.3279769114,0.3355,0.0325,0.3370704674,1.96,-0.42,2.0044949489
2020-04-18 21:30:00,2.1705,-0.2595,2.1859575705,0.36050000000000004,0.030500000000000003,0.36178792130000004,1.81,-0.29,1.8330848316,2.2005,-0.3895,2.2347059091,0.36050000000000004,0.030500000000000003,0.36178792130000004,1.8399999999999999,-0.42,1.8873261508999999
2020-04-18 22:00:00,2.066,-0.29350000000000004,2.0867434557,0.316,0.036500000000000005,0.318101006,1.75,-0.33,1.7808424972,2.096,-0.3835,2.1307952154,0.316,0.036500000000000005,0.318101006,1.78,-0.42,1.8288794383
2020-04-18 22:30:00,1.9365,-0.294,1.9586904426,0.3165,0.036000000000000004,0.31854081370000004,1.62,-0.33,1.653269488,1.9665,-0.384,2.0036412478,0.3165,0.036000000000000004,0.31854081370000004,1.65,-0.42,1.7026156347999999
2020-04-18 23:00:00,1.8065,-0.3195,1.8345360449,0.35650000000000004,0.030500000000000003,0.35780231970000004,1.45,-0.35000000000000003,1.491643389,1.8465,-0.40950000000000003,1.8913626041,0.35650000000000004,0.030500000000000003,0.35780231970000004,1.49,-0.44,1.5536087023
2020-04-18 23:30:00,1.687,-0.3245,1.717925857,0.367,0.025500000000000002,0.36788483250000004,1.32,-0.35000000000000003,1.3656134153,1.737,-0.41450000000000004,1.7857713319,0.367,0.025500000000000002,0.36788483250000004,1.37,-0.44,1.4389232084999999
2020-04-19 00:00:00,1.609,0.01,1.6090310748999999,0.399,0.02,0.39950093870000003,1.21,-0.01,1.2100413215999999,1.609,-0.77,1.7837547477,0.399,0.02,0.39950093870000003,1.21,-0.79,1.4450605524
2020-04-19 00:30:00,1.482,0.6095,1.6024400925,0.352,0.029500000000000002,0.3532339876,1.13,0.58,1.2701574706,1.442,-1.3605,1.9825045397,0.352,0.029500000000000002,0.3532339876,1.09,-1.3900000000000001,1.7664087862
2020-04-19 01:00:00,1.3715,-0.2485,1.3938308721000001,0.41150000000000003,0.021500000000000002,0.4120612819,0.96,-0.27,0.9972462083,1.4115,-0.5385,1.5107331002,0.41150000000000003,0.021500000000000002,0.4120612819,1.0,-0.56,1.1461239026
2020-04-19 01:30:00,1.293,-0.333,1.335192121,0.373,0.027,0.3739759351,0.92,-0.36,0.9879271228000001,1.353,-0.463,1.4300272725,0.373,0.027,0.3739759351,0.98,-0.49,1.095673309
2020-04-19 02:00:00,1.2735,-0.323,1.3138231426,0.3235,0.037,0.3256090447,0.9500000000000001,-0.36,1.0159232254,1.3035,-0.453,1.3799714671,0.3235,0.037,0.3256090447,0.98,-0.49,1.095673309
2020-04-19 02:30:00,1.2335,-0.321,1.2745835594,0.3135,0.039,0.3159165238,0.92,-0.36,0.9879271228000001,1.2935,-0.451,1.3698697931,0.3135,0.039,0.3159165238,0.98,-0.49,1.095673309
2020-04-19 03:00:00,1.199,-0.327,1.2427912134,0.34900000000000003,0.033,0.3505567001,0.85,-0.36,0.9230926281,1.229,-0.457,1.311216992,0.34900000000000003,0.033,0.3505567001,0.88,-0.49,1.0072239076
2020-04-19 03:30:00,1.175,-0.3275,1.219787379,0.34500000000000003,0.0325,0.3465274159,0.8300000000000001,-0.36,0.9047098983,1.195,-0.4575,1.2795824514,0.34500000000000003,0.0325,0.3465274159,0.85,-0.49,0.9811218069000001
2020-04-19 04:00:00,1.168,-0.3255,1.2125074227,0.338,0.0345,0.3397561626,0.8300000000000001,-0.36,0.9047098983,1.188,-0.4555,1.2723302441,0.338,0.0345,0.3397561626,0.85,-0.49,0.9811218069000001
2020-04-19 04:30:00,1.1360000000000001,-0.329,1.1826821213,0.356,0.031,0.3573471701,0.78,-0.36,0.8590692638,1.166,-0.459,1.2530909783,0.356,0.031,0.3573471701,0.81,-0.49,0.9466784037
2020-04-19 05:00:00,1.1225,-0.327,1.1691600618,0.3425,0.033,0.34408610840000003,0.78,-0.36,0.8590692638,1.1525,-0.457,1.239800488,0.3425,0.033,0.34408610840000003,0.81,-0.49,0.9466784037
2020-04-19 05:30:00,1.147,-0.3315,1.1939435707000001,0.367,0.0285,0.3681049443,0.78,-0.36,0.8590692638,1.157,-0.4615,1.2456449133,0.367,0.0285,0.3681049443,0.79,-0.49,0.9296235797
2020-04-19 06:00:00,1.134,-0.341,1.1841608843,0.404,0.019,0.40444653540000003,0.73,-0.36,0.8139410298,1.194,-0.47100000000000003,1.2835408057,0.404,0.019,0.40444653540000003,0.79,-0.49,0.9296235797
2020-04-19 06:30:00,1.1525,-0.3275,1.1981287493,0.35250000000000004,0.0325,0.3539950565,0.8,-0.36,0.877268488,1.2025000000000001,-0.4575,1.2865894839,0.35250000000000004,0.0325,0.3539950565,0.85,-0.49,0.9811218069000001
2020-04-19 07:00:00,1.1965,-0.332,1.2417069904,0.35650000000000004,0.028,0.35759788870000003,0.84,-0.36,0.9138927727,1.2365,-0.432,1.3097924454,0.35650000000000004,0.028,0.35759788870000003,0.88,-0.46,0.992975327
2020-04-19 07:30:00,1.2810000000000001,-0.333,1.3235747051,0.371,0.027,0.3719811823,0.91,-0.36,0.9786214794,1.311,-0.433,1.3806556414,0.371,0.027,0.3719811823,0.9400000000000001,-0.46,1.0465180362
2020-04-19 08:00:00,1.385,-0.3305,1.4238873727,0.365,0.029500000000000002,0.3661901828,1.02,-0.36,1.0816653826,1.425,-0.4005,1.480211218,0.365,0.029500000000000002,0.3661901828,1.06,-0.43,1.1438968485
2020-04-19 08:30:00,1.472,-0.3015,1.502559899,0.422,0.018500000000000003,0.42240531480000004,1.05,-0.32,1.0976793703,1.512,-0.41150000000000003,1.5669959317000002,0.422,0.018500000000000003,0.42240531480000004,1.09,-0.43,1.1717508268
2020-04-19 09:00:00,1.6235,-0.255,1.6434041651,0.4435,0.015,0.4437535915,1.18,-0.27,1.2104957662,1.6635,-0.41500000000000004,1.7144845435,0.4435,0.015,0.4437535915,1.22,-0.43,1.2935609765
2020-04-19 09:30:00,1.7705000000000002,-0.22,1.7841160977000001,0.5205000000000001,0.0,0.5205000000000001,1.25,-0.22,1.2692123542,1.8105,-0.43,1.8608627703,0.5205000000000001,0.0,0.5205000000000001,1.29,-0.43,1.3597793939
2020-04-19 10:00:00,1.9515,0.109,1.9545416982,0.4315,0.019,0.4319181057,1.52,0.09,1.5226621424,1.9615,-0.731,2.0932852768,0.4315,0.019,0.4319181057,1.53,-0.75,1.7039366185
2020-04-19 10:30:00,2.121,0.737,2.2453975149,0.431,0.017,0.4313351365,1.69,0.72,1.8369812193000001,2.061,-1.323,2.4490916684,0.431,0.017,0.4313351365,1.63,-1.34,2.1100947846
2020-04-19 11:00:00,2.2665,0.7415,2.3847105694,0.41650000000000004,0.021500000000000002,0.41705455280000003,1.85,0.72,1.9851700179,2.2065,-1.2785,2.5501381335,0.41650000000000004,0.021500000000000002,0.41705455280000003,1.79,-1.3,2.2122612866
2020-04-19 11:30:00,2.315,-0.0585,2.3157390289,0.505,0.0015,0.5050022277,1.81,-0.06,1.8109942021,2.365,-0.4385,2.4053081403,0.505,0.0015,0.5050022277,1.8599999999999999,-0.44,1.9113346123000001
2020-04-19 12:00:00,2.3635,-0.154,2.3685118218,0.4435,0.016,0.44378851950000003,1.92,-0.17,1.9275113489,2.4135,-0.294,2.4313408338,0.4435,0.016,0.44378851950000003,1.97,-0.31,1.9942417104999999
2020-04-19 12:30:00,2.5575,0.774,2.6720558097,0.47750000000000004,0.004,0.4775167536,2.08,0.77,2.2179495035,2.4875,-1.186,2.7557670892,0.47750000000000004,0.004,0.4775167536,2.01,-1.19,2.3358510226
2020-04-19 13:00:00,2.5605,0.7945,2.6809309018,0.5305,-0.0055000000000000005,0.5305285101,2.03,0.8,2.1819486703,2.4905,-1.2155,2.771286795,0.5305,-0.0055000000000000005,0.5305285101,1.96,-1.21,2.3034105149
2020-04-19 13:30:00,2.472,0.7725000000000001,2.5898919379,0.622,-0.0275,0.6226076212,1.85,0.8,2.0155644371,2.402,-1.2375,2.7020381659,0.622,-0.0275,0.6226076212,1.78,-1.21,2.152324325
2020-04-19 14:00:00,2.301,0.765,2.4248352521,0.531,-0.005,0.53102354,1.77,0.77,1.9302331465,2.241,-1.275,2.5783145658,0.531,-0.005,0.53102354,1.71,-1.27,2.130023474
2020-04-19 14:30:00,2.203,0.7595000000000001,2.3302466071,0.553,-0.0105,0.5530996746,1.65,0.77,1.8208239893,2.143,-1.2805,2.4964232914,0.553,-0.0105,0.5530996746,1.5899999999999999,-1.27,2.0349447167
2020-04-19 15:00:00,2.156,0.7685000000000001,2.2888705184,0.506,-0.0015,0.5060022233,1.65,0.77,1.8208239893,2.096,-1.2915,2.46194806,0.506,-0.0015,0.5060022233,1.5899999999999999,-1.29,2.0474862637
2020-04-19 15:30:00,2.11,0.767,2.2450810676,0.51,-0.003,0.5100088235,1.6,0.77,1.7756407294,2.05,-1.293,2.4237056339,0.51,-0.003,0.5100088235,1.54,-1.29,2.0089051745
2020-04-19 16:00:00,2.0275,0.28850000000000003,2.0479229722,0.5275000000000001,-0.0015,0.5275021327,1.5,0.29,1.5277761616,2.0275,-0.8415,2.1951944105,0.5275000000000001,-0.0015,0.5275021327,1.5,-0.84,1.7191858538
2020-04-19 16:30:00,2.0085,-0.24650000000000002,2.0235697418,0.5485,-0.006500000000000001,0.5485385128,1.46,-0.24,1.4795945391,2.0485,-0.34650000000000003,2.0775982528,0.5485,-0.006500000000000001,0.5485385128,1.5,-0.34,1.5380507144000002
2020-04-19 17:00:00,2.0335,-0.2525,2.0491165169,0.5735,-0.0125,0.5736362088,1.46,-0.24,1.4795945391,2.0735,-0.3725,2.1066937366,0.5735,-0.0125,0.5736362088,1.5,-0.36,1.5425952159
2020-04-19 17:30:00,2.0525,-0.234,2.065795791,0.6625,-0.024,0.6629345744,1.3900000000000001,-0.21,1.4057738083,2.1125,-0.384,2.1471171952,0.6625,-0.024,0.6629345744,1.45,-0.36,1.4940214189
2020-04-19 18:00:00,2.094,-0.261,2.1102030708,0.634,-0.021,0.6343476965,1.46,-0.24,1.4795945391,2.144,-0.381,2.1775897226,0.634,-0.021,0.6343476965,1.51,-0.36,1.5523208431
2020-04-19 18:30:00,2.2125,0.5965,2.2914991818,0.5325,-0.0035,0.5325115022,1.6800000000000002,0.6000000000000001,1.7839282497000002,2.1525,-1.2235,2.4759257864,0.5325,-0.0035,0.5325115022,1.62,-1.22,2.0280039448
2020-04-19 19:00:00,2.226,0.665,2.3232092028,0.5760000000000001,-0.015,0.5761952794,1.65,0.68,1.7846288129,2.166,-1.315,2.5339260052,0.5760000000000001,-0.015,0.5761952794,1.5899999999999999,-1.3,2.0538013536
2020-04-19 19:30:00,2.171,0.65,2.2662173329,0.521,0.0,0.521,1.65,0.65,1.7734147851,2.111,-1.3,2.4791774846,0.521,0.0,0.521,1.5899999999999999,-1.3,2.0538013536
2020-04-19 20:00:00,2.1325,0.6445000000000001,2.2277649113,0.5525,-0.0055000000000000005,0.5525273749,1.58,0.65,1.7084788556000001,2.0725,-1.3255,2.4601232693,0.5525,-0.0055000000000000005,0.5525273749,1.52,-1.32,2.0131567251
2020-04-19 20:30:00,2.1665,0.6325000000000001,2.2569400745,0.6465000000000001,-0.0175,0.6467368089000001,1.52,0.65,1.6531485112,2.1065,-1.3075,2.4792939519,0.6465000000000001,-0.0175,0.6467368089000001,1.46,-1.29,1.94825563
2020-04-19 21:00:00,2.158,-0.194,2.1667025638,0.728,-0.044,0.7293284582,1.43,-0.15,1.4378456106,2.188,-0.47400000000000003,2.2387541178,0.728,-0.044,0.7293284582,1.46,-0.43,1.5220052562
2020-04-19 21:30:00,2.1715,-0.051000000000000004,2.1720988122,0.7415,-0.051000000000000004,0.7432518079,1.43,0.0,1.43,2.1815,-0.641,2.2737245326,0.7415,-0.051000000000000004,0.7432518079,1.44,-0.59,1.5561812233999999
2020-04-19 22:00:00,2.0365,0.116,2.039801032,0.7865000000000001,-0.064,0.7890996452,1.25,0.18,1.262893503,2.0265,-0.834,2.1914055421,0.7865000000000001,-0.064,0.7890996452,1.24,-0.77,1.4596232391
2020-04-19 22:30:00,1.9729999999999999,0.023,1.9731340553,0.883,-0.097,0.8883118822,1.09,0.12,1.09658561,1.9729999999999999,-0.757,2.1132387466,0.883,-0.097,0.8883118822,1.09,-0.66,1.2742448744
2020-04-19 23:00:00,1.847,0.601,1.9423207768,0.907,-0.109,0.9135261354,0.9400000000000001,0.71,1.1780067912,1.7970000000000002,-1.349,2.2470002225,0.907,-0.109,0.9135261354,0.89,-1.24,1.5263354808
2020-04-19 23:30:00,1.691,-0.21050000000000002,1.7040514223,0.891,-0.1005,0.8966500153,0.8,-0.11,0.8075270893000001,1.741,-0.5505,1.8259603638000002,0.891,-0.1005,0.8966500153,0.85,-0.45,0.9617692031
2020-04-20 00:00:00,1.5665,-0.3955,1.6156554398,0.8765000000000001,-0.0955,0.8816873028000001,0.6900000000000001,-0.30000000000000004,0.7523961722,1.6165,-0.3955,1.6641792271,0.8765000000000001,-0.0955,0.8816873028000001,0.74,-0.30000000000000004,0.7984985911
2020-04-20 00:30:00,1.4135,-0.4,1.4690072328000001,0.7435,-0.05,0.7451793408,0.67,-0.35000000000000003,0.7559100476,1.4635,-0.39,1.5145732897,0.7435,-0.05,0.7451793408,0.72,-0.34,0.7962411695
2020-04-20 01:00:00,1.319,-0.3785,1.3722329431,0.649,-0.0285,0.6496254690000001,0.67,-0.35000000000000003,0.7559100476,1.369,-0.3685,1.4177282003,0.649,-0.0285,0.6496254690000001,0.72,-0.34,0.7962411695
2020-04-20 01:30:00,1.293,-0.343,1.3377211967,0.533,0.007,0.5330459642,0.76,-0.35000000000000003,0.8367197858000001,1.343,-0.443,1.4141774995,0.533,0.007,0.5330459642,0.81,-0.45,0.9266067127000001
2020-04-20 02:00:00,1.2935,-0.366,1.3442835452,0.5935,-0.016,0.5937156306,0.7000000000000001,-0.35000000000000003,0.7826237921,1.3435000000000001,-0.446,1.415594663,0.5935,-0.016,0.5937156306,0.75,-0.43,0.8645229899
2020-04-20 02:30:00,1.267,-0.34,1.3118265891,0.677,-0.05,0.6788438701,0.59,-0.29,0.6574191966,1.307,-0.45,1.3822984482,0.677,-0.05,0.6788438701,0.63,-0.4,0.7462573283
2020-04-20 03:00:00,1.242,-0.3375,1.2870393351,0.8220000000000001,-0.0775,0.8256453536,0.42,-0.26,0.49396356140000003,1.292,-0.4475,1.3673040079,0.8220000000000001,-0.0775,0.8256453536,0.47000000000000003,-0.37,0.5981638571
2020-04-20 03:30:00,1.2405,-0.3375,1.285591887,0.8905000000000001,-0.0975,0.8958216898,0.35000000000000003,-0.24,0.4243819035,1.2805,-0.4375,1.3531764482,0.8905000000000001,-0.0975,0.8958216898,0.39,-0.34,0.5173973328
2020-04-20 04:00:00,1.2405,-0.34600000000000003,1.2878494671,0.9105000000000001,-0.106,0.9166494695,0.33,-0.24,0.4080441153,1.2705,-0.446,1.346508912,0.9105000000000001,-0.106,0.9166494695,0.36,-0.34,0.4951767361
2020-04-20 04:30:00,1.1915,-0.35000000000000003,1.2418422806,0.9115000000000001,-0.11,0.9181134189000001,0.28,-0.24,0.36878177830000003,1.2315,-0.45,1.3111415827,0.9115000000000001,-0.11,0.9181134189000001,0.32,-0.34,0.4669047012
2020-04-20 05:00:00,1.179,-0.34900000000000003,1.2295698435,0.899,-0.109,0.9055837896000001,0.28,-0.24,0.36878177830000003,1.219,-0.449,1.2990619693,0.899,-0.109,0.9055837896000001,0.32,-0.34,0.4669047012
2020-04-20 05:30:00,1.2205,-0.3325,1.2649808299,0.8605,-0.0925,0.8654573935000001,0.36,-0.24,0.4326661531,1.2505,-0.4325,1.3231804488,0.8605,-0.0925,0.8654573935000001,0.39,-0.34,0.5173973328
2020-04-20 06:00:00,1.2115,-0.333,1.256431952,0.7615000000000001,-0.053,0.7633421579,0.45,-0.28,0.53,1.2515,-0.433,1.3242889602,0.7615000000000001,-0.053,0.7633421579,0.49,-0.38,0.6200806399000001
2020-04-20 06:30:00,1.234,-0.28650000000000003,1.2668221067,0.784,-0.0665,0.7868152579000001,0.45,-0.22,0.5008991915000001,1.304,-0.4665,1.3849325796,0.784,-0.0665,0.7868152579000001,0.52,-0.4,0.6560487787
2020-04-20 07:00:00,1.342,-0.255,1.366012079,0.842,-0.085,0.8462795047,0.5,-0.17,0.5281098371,1.392,-0.485,1.4740722506,0.842,-0.085,0.8462795047,0.55,-0.4,0.6800735254
2020-04-20 07:30:00,1.4885000000000002,0.357,1.5307126608,0.8285,-0.083,0.8326471341,0.66,0.44,0.7932212806000001,1.4885000000000002,-1.053,1.8233050348000002,0.8285,-0.083,0.8326471341,0.66,-0.97,1.1732433678
2020-04-20 08:00:00,1.5899999999999999,0.673,1.7265656663,0.78,-0.067,0.7828722757000001,0.81,0.74,1.0971326264,1.57,-1.337,2.0621515463,0.78,-0.067,0.7828722757000001,0.79,-1.27,1.4956603893
2020-04-20 08:30:00,1.7365,0.268,1.7570589774,0.7865000000000001,-0.07200000000000001,0.7897887376,0.9500000000000001,0.34,1.0090094152,1.7365,-0.892,1.9522029223000001,0.7865000000000001,-0.07200000000000001,0.7897887376,0.9500000000000001,-0.8200000000000001,1.2549501982
2020-04-20 09:00:00,1.826,-0.191,1.8359621456,0.756,-0.061,0.7584569863,1.07,-0.13,1.0778682665,1.876,-0.381,1.9142980437000001,0.756,-0.061,0.7584569863,1.12,-0.32,1.1648175823
2020-04-20 09:30:00,1.9115000000000002,-0.203,1.9222490083000001,0.7015,-0.043000000000000003,0.7028166546,1.21,-0.16,1.2205326706,1.9615,-0.333,1.9895655933,0.7015,-0.043000000000000003,0.7028166546,1.26,-0.29,1.2929423808
2020-04-20 10:00:00,1.925,-0.2,1.9353617233,0.8150000000000001,-0.08,0.8189169677,1.11,-0.12,1.116467644,2.075,-0.31,2.0980288368,0.8150000000000001,-0.08,0.8189169677,1.26,-0.23,1.2808200498
2020-04-20 10:30:00,1.8635000000000002,-0.20650000000000002,1.8749065310000002,0.8835000000000001,-0.10650000000000001,0.8898957804000001,0.98,-0.1,0.9850888285,2.1135,-0.2665,2.1302357851,0.8835000000000001,-0.10650000000000001,0.8898957804000001,1.23,-0.16,1.2403628501
2020-04-20 11:00:00,1.9185,-0.20700000000000002,1.9296350043000001,0.8885000000000001,-0.107,0.8949196891000001,1.03,-0.1,1.0348429833,2.1685,-0.267,2.1848755685,0.8885000000000001,-0.107,0.8949196891000001,1.28,-0.16,1.2899612397
2020-04-20 11:30:00,2.0215,-0.2025,2.031617213,0.8815000000000001,-0.10250000000000001,0.8874392937000001,1.1400000000000001,-0.1,1.1443775601,2.1115,-0.2625,2.1277543326,0.8815000000000001,-0.10250000000000001,0.8874392937000001,1.23,-0.16,1.2403628501
2020-04-20 12:00:00,2.037,-0.1975,2.0465520394,0.867,-0.0975,0.8724650423,1.17,-0.1,1.174265728,2.097,-0.2575,2.112750636,0.867,-0.0975,0.8724650423,1.23,-0.16,1.2403628501
2020-04-20 12:30:00,2.0595,-0.20700000000000002,2.0698766268,0.8895000000000001,-0.107,0.8959125236000001,1.17,-0.1,1.174265728,2.1195,-0.267,2.1362512142,0.8895000000000001,-0.107,0.8959125236000001,1.23,-0.16,1.2403628501
2020-04-20 13:00:00,2.0485,-0.20400000000000001,2.0586326166,0.8785000000000001,-0.10400000000000001,0.8846345291000001,1.17,-0.1,1.174265728,2.1085,-0.304,2.1303023846,0.8785000000000001,-0.10400000000000001,0.8846345291000001,1.23,-0.2,1.2461540836
2020-04-20 13:30:00,2.097,-0.197,2.1062331305,0.847,-0.097,0.8525362162000001,1.25,-0.1,1.2539936204,2.147,-0.297,2.1674450397,0.847,-0.097,0.8525362162000001,1.3,-0.2,1.3152946438
2020-04-20 14:00:00,2.059,-0.202,2.0688849654,0.879,-0.10200000000000001,0.8848982992000001,1.18,-0.1,1.1842297074,2.109,-0.302,2.1305128491,0.879,-0.10200000000000001,0.8848982992000001,1.23,-0.2,1.2461540836
2020-04-20 14:30:00,2.0035,-0.20650000000000002,2.014113825,0.8935000000000001,-0.10650000000000001,0.8998247052,1.11,-0.1,1.1144954015,2.0535,-0.3065,2.0762476972,0.8935000000000001,-0.10650000000000001,0.8998247052,1.16,-0.2,1.1771151176
2020-04-20 15:00:00,1.933,-0.20550000000000002,1.9438928083,0.893,-0.10550000000000001,0.8992103480000001,1.04,-0.1,1.0447966309,1.983,-0.3255,2.0095370736,0.893,-0.10550000000000001,0.8992103480000001,1.09,-0.22,1.1119802157
2020-04-20 15:30:00,1.9585,-0.209,1.9696200776000001,0.8885000000000001,-0.109,0.895161019,1.07,-0.1,1.0746627378,2.0085,-0.329,2.0352673657,0.8885000000000001,-0.109,0.895161019,1.12,-0.22,1.1414026459
2020-04-20 16:00:00,1.9849999999999999,-0.20450000000000002,1.9955062640999999,0.885,-0.10450000000000001,0.8911482761,1.1,-0.1,1.1045361017,2.035,-0.3245,2.0607098898,0.885,-0.10450000000000001,0.8911482761,1.15,-0.22,1.1708543889
2020-04-20 16:30:00,2.0315,-0.2615,2.0482613359,0.8915000000000001,-0.1015,0.8972594385,1.1400000000000001,-0.16,1.1511733145,2.0715,-0.2615,2.087940253,0.8915000000000001,-0.1015,0.8972594385,1.18,-0.16,1.1907980517
2020-04-20 17:00:00,2.08,-0.257,2.0958170245,0.88,-0.097,0.8853298820000001,1.2,-0.16,1.210619676,2.12,-0.257,2.1355207796,0.88,-0.097,0.8853298820000001,1.24,-0.16,1.2502799686000001
2020-04-20 17:30:00,2.15,-0.2185,2.1610743277,0.89,-0.0985,0.8954341126,1.26,-0.12,1.2657013866,2.2,-0.3385,2.225889092,0.89,-0.0985,0.8954341126,1.31,-0.24,1.3318032888
2020-04-20 18:00:00,2.235,0.151,2.2400950873,0.895,-0.099,0.900458772,1.34,0.25,1.3631214179,2.255,-0.709,2.3638329044,0.895,-0.099,0.900458772,1.3599999999999999,-0.61,1.490536816
2020-04-20 18:30:00,2.358,0.7585000000000001,2.4769913706,0.888,-0.1015,0.8937819924,1.47,0.86,1.7030854353,2.308,-1.3515000000000001,2.6745871177,0.888,-0.1015,0.8937819924,1.42,-1.25,1.8917980865000001
2020-04-20 19:00:00,2.3445,0.7935,2.4751409051,0.9045000000000001,-0.10650000000000001,0.9107483187000001,1.44,0.9,1.6981166038,2.2945,-1.3765,2.6757209309,0.9045000000000001,-0.10650000000000001,0.9107483187000001,1.3900000000000001,-1.27,1.8828170384
