Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-04-20 19:30:00,2.283,0.754,2.4042888762,0.893,-0.106,0.8992691477,1.3900000000000001,0.86,1.6345335726,2.233,-1.376,2.6229115502,0.893,-0.106,0.8992691477,1.34,-1.27,1.8462123388
2020-04-20 20:00:00,2.2225,0.7505000000000001,2.3457954941,0.8925000000000001,-0.1095,0.8991921374,1.33,0.86,1.5838244852,2.1725,-1.3795,2.5734755682,0.8925000000000001,-0.1095,0.8991921374,1.28,-1.27,1.8031361568
2020-04-20 20:30:00,2.2005,0.7545000000000001,2.3262567571,0.9005000000000001,-0.10550000000000001,0.9066589767000001,1.3,0.86,1.5587174215,2.1505,-1.3755,2.5527731,0.9005000000000001,-0.10550000000000001,0.9066589767000001,1.25,-1.27,1.7819652073
2020-04-20 21:00:00,2.2545,0.7265,2.3686647082,0.9045000000000001,-0.10350000000000001,0.9104023836,1.35,0.8300000000000001,1.5847397263,2.2045,-1.3435000000000001,2.5816298147,0.9045000000000001,-0.10350000000000001,0.9104023836,1.3,-1.24,1.7965522536
2020-04-20 21:30:00,2.228,0.6975,2.3346285036,0.898,-0.10250000000000001,0.9038308747,1.33,0.8,1.552063143,2.178,-1.3925,2.5850996596,0.898,-0.10250000000000001,0.9038308747,1.28,-1.29,1.8172781845000001
2020-04-20 22:00:00,2.143,0.6665,2.2442529381,0.923,-0.1135,0.9299522837,1.22,0.78,1.4480331488,2.083,-1.3535,2.4841198139,0.923,-0.1135,0.9299522837,1.16,-1.24,1.6979988221
2020-04-20 22:30:00,1.994,0.645,2.0957244571,0.904,-0.105,0.9100774692,1.09,0.75,1.3231024148000001,1.944,-1.345,2.3639291445,0.904,-0.105,0.9100774692,1.04,-1.24,1.6183942659000001
2020-04-20 23:00:00,1.85,0.54,1.9272000415,0.89,-0.1,0.8956003573,0.96,0.64,1.1537764081,1.79,-1.28,2.2005681085,0.89,-0.1,0.8956003573,0.9,-1.18,1.4840485167000002
2020-04-20 23:30:00,1.704,0.528,1.7839282497000002,0.914,-0.112,0.9208365762,0.79,0.64,1.0167103816,1.6640000000000001,-1.292,2.1066940926,0.914,-0.112,0.9208365762,0.75,-1.18,1.398177385
2020-04-21 00:00:00,1.5945,0.583,1.6977394529,0.9245000000000001,-0.117,0.9318740526,0.67,0.7000000000000001,0.9689685237000001,1.5645,-1.337,2.0579672616,0.9245000000000001,-0.117,0.9318740526,0.64,-1.22,1.3776792079
2020-04-21 00:30:00,1.4605000000000001,0.584,1.572932373,0.9305,-0.116,0.9377026448,0.53,0.7000000000000001,0.8780091116000001,1.4405000000000001,-1.336,1.9646720464,0.9305,-0.116,0.9377026448,0.51,-1.22,1.3223085873
2020-04-21 01:00:00,1.392,0.586,1.5103178473,0.932,-0.114,0.9389462178,0.46,0.7000000000000001,0.8376156637000001,1.3719999999999999,-1.334,1.9136196069,0.932,-0.114,0.9389462178,0.44,-1.22,1.2969194269
2020-04-21 01:30:00,1.3325,0.5875,1.4562666308,0.9325,-0.1125,0.9392616781,0.4,0.7000000000000001,0.8062257748,1.3125,-1.3325,1.8703509029,0.9325,-0.1125,0.9392616781,0.38,-1.22,1.2778106276
2020-04-21 02:00:00,1.325,0.59,1.4504223523,0.925,-0.11,0.9315175790000001,0.4,0.7000000000000001,0.8062257748,1.305,-1.33,1.8633102264999999,0.925,-0.11,0.9315175790000001,0.38,-1.22,1.2778106276
2020-04-21 02:30:00,1.306,0.4355,1.3766975884,0.936,-0.1145,0.9429773327000001,0.37,0.55,0.6628725368,1.266,-1.2045,1.7474484971000002,0.936,-0.1145,0.9429773327000001,0.33,-1.09,1.1388590782
2020-04-21 03:00:00,1.2305,-0.3335,1.2748931328,0.9105000000000001,-0.10350000000000001,0.9163637378,0.32,-0.23,0.3940812099,1.2705,-0.4435,1.3456829121,0.9105000000000001,-0.10350000000000001,0.9163637378,0.36,-0.34,0.4951767361
2020-04-21 03:30:00,1.1895,-0.328,1.2338939379,0.8995000000000001,-0.098,0.9048227727,0.29,-0.23,0.37013511050000003,1.2595,-0.438,1.3334857517,0.8995000000000001,-0.098,0.9048227727,0.36,-0.34,0.4951767361
2020-04-21 04:00:00,1.194,-0.337,1.2406470086,0.924,-0.107,0.9301747148,0.27,-0.23,0.354682957,1.254,-0.447,1.3312869713,0.924,-0.107,0.9301747148,0.33,-0.34,0.47381430960000004
2020-04-21 04:30:00,1.1765,-0.334,1.2229915167,0.9065000000000001,-0.10400000000000001,0.9124462998,0.27,-0.23,0.354682957,1.2365,-0.444,1.3137991665,0.9065000000000001,-0.10400000000000001,0.9124462998,0.33,-0.34,0.47381430960000004
2020-04-21 05:00:00,1.171,-0.336,1.218251616,0.901,-0.106,0.9072138667,0.27,-0.23,0.354682957,1.231,-0.446,1.3093040136,0.901,-0.106,0.9072138667,0.33,-0.34,0.47381430960000004
2020-04-21 05:30:00,1.2175,-0.338,1.2635466948,0.8975000000000001,-0.108,0.9039746954000001,0.32,-0.23,0.3940812099,1.2675,-0.448,1.344343799,0.8975000000000001,-0.108,0.9039746954000001,0.37,-0.34,0.5024937811
2020-04-21 06:00:00,1.221,-0.3405,1.2675887543,0.901,-0.1105,0.9077506541,0.32,-0.23,0.3940812099,1.271,-0.41050000000000003,1.3356463791,0.901,-0.1105,0.9077506541,0.37,-0.30000000000000004,0.47634021460000003
2020-04-21 06:30:00,1.2645,-0.277,1.2944841637,0.8945000000000001,-0.107,0.9008769339,0.37,-0.17,0.4071854614,1.3245,-0.457,1.4011242807,0.8945000000000001,-0.107,0.9008769339,0.43,-0.35000000000000003,0.5544366510000001
2020-04-21 07:00:00,1.35,-0.3315,1.3901051219,0.91,-0.1115,0.9168054592,0.44,-0.22,0.491934955,1.3900000000000001,-0.4015,1.4468248857,0.91,-0.1115,0.9168054592,0.48,-0.29,0.5608029957
2020-04-21 07:30:00,1.491,0.439,1.5542850446,0.871,-0.101,0.8768363587,0.62,0.54,0.8221921916,1.441,-1.141,1.8380320998,0.871,-0.101,0.8768363587,0.5700000000000001,-1.04,1.1859595271
2020-04-21 08:00:00,1.6065,0.648,1.732266218,0.8565,-0.092,0.8614268686000001,0.75,0.74,1.0536128321,1.5665,-1.312,2.0433468257,0.8565,-0.092,0.8614268686000001,0.71,-1.22,1.4115594213
2020-04-21 08:30:00,1.6985000000000001,-0.182,1.7082231265,0.8485,-0.092,0.8534730517,0.85,-0.09,0.8547514259000001,1.7485,-0.432,1.8010764143,0.8485,-0.092,0.8534730517,0.9,-0.34,0.9620810777000001
2020-04-21 09:00:00,1.8305,-0.216,1.8432000027000002,0.8305,-0.08600000000000001,0.8349408662000001,1.0,-0.13,1.0084145973,1.8805,-0.34600000000000003,1.9120659638,0.8305,-0.08600000000000001,0.8349408662000001,1.05,-0.26,1.0817116067
2020-04-21 09:30:00,1.916,-0.181,1.9245303323,0.726,-0.051000000000000004,0.7277891178,1.19,-0.13,1.1970797801,1.956,-0.311,1.9805698675,0.726,-0.051000000000000004,0.7277891178,1.23,-0.26,1.2571793826
2020-04-21 10:00:00,1.9615,-0.2005,1.9717206952000002,0.6715,-0.0405,0.6727202242,1.29,-0.16,1.2998846103,2.0015,-0.3305,2.0286035837,0.6715,-0.0405,0.6727202242,1.33,-0.29,1.3612494261
2020-04-21 10:30:00,1.97,-0.20350000000000001,1.9804828325,0.64,-0.043500000000000004,0.6414766169,1.33,-0.16,1.3395894894,2.02,-0.3335,2.0473451712,0.64,-0.043500000000000004,0.6414766169,1.38,-0.29,1.4101418368
2020-04-21 11:00:00,1.9735,-0.17450000000000002,1.9811997628,0.7135,-0.0545,0.7155784373,1.26,-0.12,1.2657013866,2.0135,-0.3045,2.0363944854,0.7135,-0.0545,0.7155784373,1.3,-0.25,1.3238202295
2020-04-21 11:30:00,1.983,-0.17200000000000001,1.9904454275,0.8130000000000001,-0.082,0.8171248375,1.17,-0.09,1.1734564329000001,2.033,-0.302,2.0553084927,0.8130000000000001,-0.082,0.8171248375,1.22,-0.22,1.2396773774
2020-04-21 12:00:00,2.012,-0.183,2.020305175,0.842,-0.093,0.8471204165,1.17,-0.09,1.1734564329000001,2.062,-0.313,2.0856205312,0.842,-0.093,0.8471204165,1.22,-0.22,1.2396773774
2020-04-21 12:30:00,2.074,-0.17300000000000001,2.0812027772,0.794,-0.083,0.7983263744,1.28,-0.09,1.2831601615000001,2.124,-0.303,2.1455034374,0.794,-0.083,0.7983263744,1.33,-0.22,1.3480726983
2020-04-21 13:00:00,2.069,-0.1705,2.0760133068,0.789,-0.0805,0.7930959904,1.28,-0.09,1.2831601615000001,2.119,-0.3005,2.1402012172,0.789,-0.0805,0.7930959904,1.33,-0.22,1.3480726983
2020-04-21 13:30:00,2.0245,-0.1855,2.0329806935,0.8345,-0.0955,0.8399467245000001,1.19,-0.09,1.1933985085,2.0745,-0.3155,2.0983542361,0.8345,-0.0955,0.8399467245000001,1.24,-0.22,1.2593649193
2020-04-21 14:00:00,1.9505,-0.193,1.9600253187,0.8705,-0.10300000000000001,0.8765724442,1.08,-0.09,1.0837435121,2.0005,-0.323,2.0264079673,0.8705,-0.10300000000000001,0.8765724442,1.13,-0.22,1.1512167476
2020-04-21 14:30:00,1.9215,-0.20450000000000002,1.9323515467,0.8415,-0.0945,0.8467895252000001,1.08,-0.11,1.0855873986,1.9715,-0.3145,1.9964274342000001,0.8415,-0.0945,0.8467895252000001,1.13,-0.22,1.1512167476
2020-04-21 15:00:00,1.877,-0.1885,1.8864414250000001,0.797,-0.0785,0.8008565727,1.08,-0.11,1.0855873986,1.927,-0.3385,1.9565048556,0.797,-0.0785,0.8008565727,1.13,-0.26,1.1595257651
2020-04-21 15:30:00,1.8980000000000001,-0.1995,1.9084559858999999,0.8180000000000001,-0.08950000000000001,0.8228816744,1.08,-0.11,1.0855873986,1.948,-0.34950000000000003,1.979104406,0.8180000000000001,-0.08950000000000001,0.8228816744,1.13,-0.26,1.1595257651
2020-04-21 16:00:00,1.8905,-0.213,1.9024613662,0.7505000000000001,-0.073,0.7540419418000001,1.1400000000000001,-0.14,1.1485643212,1.9505,-0.333,1.9787216201,0.7505000000000001,-0.073,0.7540419418000001,1.2,-0.26,1.2278436383
2020-04-21 16:30:00,1.9785,-0.2745,1.9974515013,0.7985,-0.0745,0.8019678921000001,1.18,-0.2,1.196829144,2.0185,-0.2645,2.0357560021,0.7985,-0.0745,0.8019678921000001,1.22,-0.19,1.2347064428
2020-04-21 17:00:00,2.0155,-0.252,2.0311928146,0.8355,-0.082,0.8395142941,1.18,-0.17,1.1921828719,2.0755,-0.312,2.0988197278,0.8355,-0.082,0.8395142941,1.24,-0.23,1.2611502686
2020-04-21 17:30:00,2.0905,-0.24250000000000002,2.1045181159,0.8105,-0.07250000000000001,0.8137361366,1.28,-0.17,1.2912397144,2.1405,-0.3425,2.1677284193,0.8105,-0.07250000000000001,0.8137361366,1.33,-0.27,1.3571293232000001
2020-04-21 18:00:00,2.2345,0.6485000000000001,2.3267020652,0.6945,-0.0415,0.6957388159,1.54,0.6900000000000001,1.6875129629,2.1945,-1.2115,2.5067035126,0.6945,-0.0415,0.6957388159,1.5,-1.17,1.9023406635
2020-04-21 18:30:00,2.2765,0.7465,2.3957701267,0.6665,-0.043500000000000004,0.6679180339,1.6099999999999999,0.79,1.7933767032999999,2.2265,-1.3335,2.5952889049,0.6665,-0.043500000000000004,0.6679180339,1.56,-1.29,2.0242776489
2020-04-21 19:00:00,2.3005,0.38,2.3316732726,0.7405,-0.06,0.7429268134,1.56,0.44,1.6208639671,2.3005,-0.9500000000000001,2.4889355657,0.7405,-0.06,0.7429268134,1.56,-0.89,1.7960233851
2020-04-21 19:30:00,2.2265,-0.322,2.249663586,0.7665000000000001,-0.07200000000000001,0.769874178,1.46,-0.25,1.4812494726,2.2665,-0.312,2.28787374,0.7665000000000001,-0.07200000000000001,0.769874178,1.5,-0.24,1.5190786681000001
2020-04-21 20:00:00,2.195,0.3715,2.2262159037,0.795,-0.0785,0.7988662279000001,1.4,0.45,1.470544117,2.145,-1.0385,2.3831716787,0.795,-0.0785,0.7988662279000001,1.35,-0.96,1.6565325231
2020-04-21 20:30:00,2.1475,0.6765,2.2515346988,0.6975,-0.043500000000000004,0.6988551352,1.45,0.72,1.6189193927,2.0875,-1.3235000000000001,2.4717015394,0.6975,-0.043500000000000004,0.6988551352,1.3900000000000001,-1.28,1.8895766722
2020-04-21 21:00:00,2.2045,0.75,2.3285876084,0.8045,-0.07,0.8075396275000001,1.4,0.8200000000000001,1.622467257,2.1645,-1.3900000000000001,2.5723841568,0.8045,-0.07,0.8075396275000001,1.3599999999999999,-1.32,1.8952572385000002
2020-04-21 21:30:00,2.1815,0.7125,2.2949070787,0.7315,-0.0475,0.7330405855000001,1.45,0.76,1.6371010965,2.1315,-1.3675,2.5324589829,0.7315,-0.0475,0.7330405855000001,1.4,-1.32,1.9241621553
2020-04-21 22:00:00,2.076,0.6515000000000001,2.1758281757,0.786,-0.0585,0.7881739973,1.29,0.71,1.4724808997,2.016,-1.3385,2.4198839332,0.786,-0.0585,0.7881739973,1.23,-1.28,1.7751901307
2020-04-21 22:30:00,1.9415,0.1305,1.9458809059000002,0.8415,-0.0795,0.8452470053000001,1.1,0.21,1.1198660634,1.9415,-0.8395,2.1152263472,0.8415,-0.0795,0.8452470053000001,1.1,-0.76,1.3370115931
2020-04-21 23:00:00,1.8210000000000002,0.5505,1.9023909299000001,0.871,-0.08950000000000001,0.8755862322,0.9500000000000001,0.64,1.1454693361000001,1.7610000000000001,-1.2895,2.1826431797,0.871,-0.08950000000000001,0.8755862322,0.89,-1.2,1.4940214189
2020-04-21 23:30:00,1.663,0.5815,1.7617352951,0.773,-0.0585,0.7752104553,0.89,0.64,1.0962207807,1.633,-1.3385,2.1114618751,0.773,-0.0585,0.7752104553,0.86,-1.28,1.5420765221
2020-04-22 00:00:00,1.5845,0.5885,1.6902581164,0.6945,-0.051500000000000004,0.6964068495,0.89,0.64,1.0962207807,1.5545,-1.3315000000000001,2.0467932236,0.6945,-0.051500000000000004,0.6964068495,0.86,-1.28,1.5420765221
2020-04-22 00:30:00,1.37,0.64,1.5121177203,0.0,0.0,0.0,1.37,0.64,1.5121177203,1.33,-1.3,1.8598118183999999,0.0,0.0,0.0,1.33,-1.3,1.8598118183999999
2020-04-22 01:00:00,1.312,0.596,1.4410274113,0.112,-0.004,0.11207140580000001,1.2,0.6000000000000001,1.3416407865,1.272,-1.344,1.8504918264999999,0.112,-0.004,0.11207140580000001,1.16,-1.34,1.7723430819
2020-04-22 01:30:00,1.2655,0.5915,1.3969117724,0.24550000000000002,-0.0085,0.2456471046,1.02,0.6000000000000001,1.1833849754,1.2355,-1.3485,1.8289101946000001,0.24550000000000002,-0.0085,0.2456471046,0.99,-1.34,1.6660432166999999
2020-04-22 02:00:00,1.2605,0.5915,1.3923837474,0.24050000000000002,-0.0085,0.240650161,1.02,0.6000000000000001,1.1833849754,1.2305,-1.3485,1.8255362226,0.24050000000000002,-0.0085,0.240650161,0.99,-1.34,1.6660432166999999
2020-04-22 02:30:00,1.234,0.592,1.3686562753,0.234,-0.008,0.2341367122,1.0,0.6000000000000001,1.166190379,1.224,-1.348,1.8207910369,0.234,-0.008,0.2341367122,0.99,-1.34,1.6660432166999999
2020-04-22 03:00:00,1.208,0.6235,1.3594176143,0.188,-0.006500000000000001,0.1881123335,1.02,0.63,1.1988744722,1.178,-1.3665,1.8041635874000002,0.188,-0.006500000000000001,0.1881123335,0.99,-1.3599999999999999,1.682171216
2020-04-22 03:30:00,1.1825,0.215,1.2018865379,0.1625,-0.005,0.1625769049,1.02,0.22,1.0434557969,1.1525,-0.9450000000000001,1.4903963399,0.1625,-0.005,0.1625769049,0.99,-0.9400000000000001,1.3651739816
2020-04-22 04:00:00,1.2245,-0.35850000000000004,1.2759006623,0.24450000000000002,-0.0085,0.2446477059,0.98,-0.35000000000000003,1.0406248123,1.2645,-0.42850000000000005,1.3351301435,0.24450000000000002,-0.0085,0.2446477059,1.02,-0.42,1.1030865787
2020-04-22 04:30:00,1.221,-0.417,1.2902441629,0.211,-0.007,0.2111160818,1.01,-0.41000000000000003,1.0900458706,1.231,-0.387,1.290399163,0.211,-0.007,0.2111160818,1.02,-0.38,1.0884851859
2020-04-22 05:00:00,1.213,-0.41200000000000003,1.2810593273,0.033,-0.002,0.0330605505,1.18,-0.41000000000000003,1.2491997438,1.2530000000000001,-0.382,1.309936258,0.033,-0.002,0.0330605505,1.22,-0.38,1.2778106276
2020-04-22 05:30:00,1.2469999999999999,-0.41150000000000003,1.3131417479,0.027,-0.0015,0.0270416346,1.22,-0.41000000000000003,1.2870508925,1.2770000000000001,-0.4015,1.3386303635,0.027,-0.0015,0.0270416346,1.25,-0.4,1.3124404748
2020-04-22 06:00:00,1.2415,-0.41300000000000003,1.3083926207,0.0815,-0.003,0.08155519600000001,1.16,-0.41000000000000003,1.2303251603,1.2815,-0.403,1.3433730867,0.0815,-0.003,0.08155519600000001,1.2,-0.4,1.2649110641
2020-04-22 06:30:00,1.2850000000000001,-0.35250000000000004,1.3324718571,0.085,-0.0025,0.0850367568,1.2,-0.35000000000000003,1.25,1.325,-0.4025,1.3847856332,0.085,-0.0025,0.0850367568,1.24,-0.4,1.302919798
2020-04-22 07:00:00,1.3565,-0.302,1.3897108512,0.0765,-0.002,0.0765261393,1.28,-0.30000000000000004,1.3146862744,1.4065,-0.462,1.4804344801,0.0765,-0.002,0.0765261393,1.33,-0.46,1.407302384
2020-04-22 07:30:00,1.5345,0.3975,1.5851487311999999,0.10450000000000001,-0.0025,0.1045299,1.43,0.4,1.4848905684,1.5045000000000002,-1.1125,1.8711430998,0.10450000000000001,-0.0025,0.1045299,1.4,-1.11,1.7866449004
2020-04-22 08:00:00,1.6125,-0.20400000000000001,1.6253529617,0.14250000000000002,-0.004,0.1425561293,1.47,-0.2,1.4835430563,1.6525,-0.484,1.7219210928000002,0.14250000000000002,-0.004,0.1425561293,1.51,-0.48,1.5844557424999999
2020-04-22 08:30:00,1.7515,-0.243,1.76827635,0.1115,-0.003,0.1115403514,1.6400000000000001,-0.24,1.6574679484,1.8014999999999999,-0.363,1.8377081515,0.1115,-0.003,0.1115403514,1.69,-0.36,1.7279178221
2020-04-22 09:00:00,1.8195000000000001,-0.24450000000000002,1.8358541608999999,0.17950000000000002,-0.0045000000000000005,0.17955639780000002,1.6400000000000001,-0.24,1.6574679484,1.8695,-0.3645,1.9047022077,0.17950000000000002,-0.0045000000000000005,0.17955639780000002,1.69,-0.36,1.7279178221
2020-04-22 09:30:00,1.9500000000000002,-0.2995,1.9728659990000001,0.43,-0.0095,0.43010492910000003,1.52,-0.29,1.5474172030000002,1.99,-0.28950000000000004,2.0109476,0.43,-0.0095,0.43010492910000003,1.56,-0.28,1.5849290205000002
2020-04-22 10:00:00,2.015,-0.299,2.037063082,0.41500000000000004,-0.009000000000000001,0.41509757890000004,1.6,-0.29,1.6260688792,2.045,-0.229,2.0577818155,0.41500000000000004,-0.009000000000000001,0.41509757890000004,1.63,-0.22,1.6447796205
2020-04-22 10:30:00,1.998,-0.30000000000000004,2.0203969907,0.398,-0.01,0.3981256083,1.6,-0.29,1.6260688792,2.028,-0.23,2.0410007349,0.398,-0.01,0.3981256083,1.63,-0.22,1.6447796205
2020-04-22 11:00:00,2.0375,-0.2975,2.0591047812,0.3875,-0.007500000000000001,0.3875725738,1.65,-0.29,1.6752910195,2.0675,-0.2275,2.0799789662,0.3875,-0.007500000000000001,0.3875725738,1.6800000000000002,-0.22,1.6943435306999999
2020-04-22 11:30:00,2.057,-0.2665,2.07419171,0.377,-0.006500000000000001,0.3770560303,1.6800000000000002,-0.26,1.7000000000000002,2.087,-0.2565,2.1027033195,0.377,-0.006500000000000001,0.3770560303,1.71,-0.25,1.7281782315
2020-04-22 12:00:00,2.046,-0.248,2.0609754972,0.326,-0.008,0.32609814470000004,1.72,-0.24,1.7366634677000001,2.086,-0.258,2.1018943836,0.326,-0.008,0.32609814470000004,1.76,-0.25,1.7776670104
2020-04-22 12:30:00,2.059,-0.28550000000000003,2.0786994131,0.369,-0.0155,0.3693253985,1.69,-0.27,1.7114321488000002,2.099,-0.2655,2.1157247576,0.369,-0.0155,0.3693253985,1.73,-0.25,1.7479702515
2020-04-22 13:00:00,2.1185,-0.2735,2.1360815762,0.3185,-0.0035,0.3185192302,1.8,-0.27,1.8201373575000002,2.1685,-0.2735,2.1856794138,0.3185,-0.0035,0.3185192302,1.85,-0.27,1.8695988875
2020-04-22 13:30:00,2.0795,-0.2765,2.0978018257,0.3695,-0.006500000000000001,0.3695571674,1.71,-0.27,1.7311845656,2.1295,-0.24650000000000002,2.1437193146,0.3695,-0.006500000000000001,0.3695571674,1.76,-0.24,1.7762882649
2020-04-22 14:00:00,1.974,-0.2755,1.9931322711,0.354,-0.0055000000000000005,0.35404272340000004,1.62,-0.27,1.6423458832,2.024,-0.2755,2.0426640081,0.354,-0.0055000000000000005,0.35404272340000004,1.67,-0.27,1.6916855499999999
2020-04-22 14:30:00,1.9065,-0.2335,1.9207458187,0.28650000000000003,-0.0035,0.2865213779,1.62,-0.23,1.6362457028000001,1.9565000000000001,-0.3035,1.9799001237,0.28650000000000003,-0.0035,0.2865213779,1.67,-0.30000000000000004,1.6967321533000002
2020-04-22 15:00:00,1.9005,-0.2335,1.9147904585000002,0.2805,-0.0035,0.2805218352,1.62,-0.23,1.6362457028000001,1.9505,-0.3435,1.9805157157000002,0.2805,-0.0035,0.2805218352,1.67,-0.34,1.7042593699
2020-04-22 15:30:00,1.8995000000000002,-0.233,1.9137369856,0.2795,-0.003,0.2795160997,1.62,-0.23,1.6362457028000001,1.9495,-0.343,1.979444177,0.2795,-0.003,0.2795160997,1.67,-0.34,1.7042593699
2020-04-22 16:00:00,1.9075000000000002,-0.234,1.9217992221,0.28750000000000003,-0.004,0.2875278247,1.62,-0.23,1.6362457028000001,1.9575,-0.34400000000000003,1.9874964780000002,0.28750000000000003,-0.004,0.2875278247,1.67,-0.34,1.7042593699
2020-04-22 16:30:00,1.947,-0.23450000000000001,1.9610709446999999,0.277,-0.0045000000000000005,0.2770365499,1.67,-0.23,1.6857639218,1.9969999999999999,-0.34450000000000003,2.0264967925,0.277,-0.0045000000000000005,0.2770365499,1.72,-0.34,1.7532826355000002
2020-04-22 17:00:00,2.0075,-0.23450000000000001,2.0211497965,0.28750000000000003,-0.0045000000000000005,0.2875352152,1.72,-0.23,1.7353097706,2.0575,-0.34450000000000003,2.086141534,0.28750000000000003,-0.0045000000000000005,0.2875352152,1.77,-0.34,1.8023595646000001
2020-04-22 17:30:00,2.136,-0.232,2.14856231,0.276,-0.002,0.2760072463,1.8599999999999999,-0.23,1.8741664814,2.186,-0.342,2.2125912411,0.276,-0.002,0.2760072463,1.9100000000000001,-0.34,1.940025773
2020-04-22 18:00:00,2.188,-0.23,2.2000554538,0.268,0.0,0.268,1.92,-0.23,1.9337269714,2.228,-0.34,2.253793247,0.268,0.0,0.268,1.96,-0.34,1.9892712233
2020-04-22 18:30:00,2.3275,-0.2325,2.3390836881,0.2775,-0.0025,0.277511261,2.05,-0.23,2.0628620894,2.3775,-0.3425,2.4020434009000002,0.2775,-0.0025,0.277511261,2.1,-0.34,2.1273457641
2020-04-22 19:00:00,2.3405,-0.262,2.3551187337,0.29050000000000004,-0.002,0.2905068846,2.05,-0.26,2.0664220285,2.3905,-0.342,2.4148404192,0.29050000000000004,-0.002,0.2905068846,2.1,-0.34,2.1273457641
2020-04-22 19:30:00,2.2505,-0.29450000000000004,2.2696873133,0.3005,-0.0045000000000000005,0.300533692,1.9500000000000002,-0.29,1.9714461697,2.3105,-0.3645,2.3390747102000002,0.3005,-0.0045000000000000005,0.300533692,2.01,-0.36,2.041984329
2020-04-22 20:00:00,2.207,-0.295,2.2266283929,0.277,-0.005,0.27704512270000003,1.9300000000000002,-0.29,1.9516659550000002,2.257,-0.385,2.2896012753,0.277,-0.005,0.27704512270000003,1.98,-0.38,2.0161349161
2020-04-22 20:30:00,2.1615,-0.29350000000000004,2.1813354854,0.2615,-0.0035,0.2615234215,1.9,-0.29,1.9220041623,2.2115,-0.3835,2.2445054021,0.2615,-0.0035,0.2615234215,1.9500000000000002,-0.38,1.9866806487000002
2020-04-22 21:00:00,2.209,-0.29450000000000004,2.2285446483999998,0.289,-0.0045000000000000005,0.2890350325,1.92,-0.29,1.9417775362,2.269,-0.3845,2.3013477030000002,0.289,-0.0045000000000000005,0.2890350325,1.98,-0.38,2.0161349161
2020-04-22 21:30:00,2.182,-0.295,2.2018512665,0.292,-0.005,0.2920428051,1.8900000000000001,-0.29,1.9121192431,2.232,-0.41500000000000004,2.2702530696,0.292,-0.005,0.2920428051,1.94,-0.41000000000000003,1.9828514821
2020-04-22 22:00:00,2.0165,-0.317,2.0412646202999998,0.3765,-0.007,0.3765650674,1.6400000000000001,-0.31,1.6690416412,2.0765,-0.417,2.1179568574,0.3765,-0.007,0.3765650674,1.7000000000000002,-0.41000000000000003,1.7487424053
2020-04-22 22:30:00,1.9020000000000001,-0.316,1.9280715754000002,0.302,-0.006,0.3020595968,1.6,-0.31,1.6297545828,1.952,-0.436,2.0000999975,0.302,-0.006,0.3020595968,1.65,-0.43,1.7051099671
2020-04-22 23:00:00,1.7635,-0.34600000000000003,1.7971222134,0.2635,-0.006,0.2635683023,1.5,-0.34,1.5380507144000002,1.8135,-0.436,1.8651751258,0.2635,-0.006,0.2635683023,1.55,-0.43,1.6085397104
2020-04-22 23:30:00,1.6505,-0.34850000000000003,1.6868913717,0.2705,-0.0085,0.270633516,1.38,-0.34,1.4212670404,1.7105000000000001,-0.40850000000000003,1.7586024281000001,0.2705,-0.0085,0.270633516,1.44,-0.4,1.4945233354
2020-04-23 00:00:00,1.5675,-0.20850000000000002,1.5813059476,0.2675,-0.0085,0.2676350127,1.3,-0.2,1.3152946438,1.5975000000000001,-0.5585,1.6923145392999999,0.2675,-0.0085,0.2676350127,1.33,-0.55,1.4392359084000002
2020-04-23 00:30:00,1.448,0.23,1.4661527888,0.318,-0.01,0.3181571939,1.13,0.24,1.1552056094,1.448,-1.05,1.7886318794,0.318,-0.01,0.3181571939,1.13,-1.04,1.5357408636
2020-04-23 01:00:00,1.33,-0.356,1.376820976,0.30000000000000004,-0.006,0.300059994,1.03,-0.35000000000000003,1.0878419003,1.4,-0.466,1.4755188918,0.30000000000000004,-0.006,0.300059994,1.1,-0.46,1.1923086849
2020-04-23 01:30:00,1.293,-0.35550000000000004,1.3409807046,0.303,-0.0055000000000000005,0.30304991340000004,0.99,-0.35000000000000003,1.050047618,1.353,-0.4655,1.4308386526999999,0.303,-0.0055000000000000005,0.30304991340000004,1.05,-0.46,1.1463420083
2020-04-23 02:00:00,1.2850000000000001,-0.359,1.334206131,0.395,-0.009000000000000001,0.39510251830000004,0.89,-0.35000000000000003,0.9563472173,1.345,-0.46900000000000003,1.4244247962,0.395,-0.009000000000000001,0.39510251830000004,0.9500000000000001,-0.46,1.0555093557
2020-04-23 02:30:00,1.256,-0.356,1.3054776903,0.306,-0.006,0.3060588179,0.9500000000000001,-0.35000000000000003,1.0124228366,1.306,-0.466,1.3866477563,0.306,-0.006,0.3060588179,1.0,-0.46,1.1007270325
2020-04-23 03:00:00,1.224,-0.35550000000000004,1.2745808134,0.274,-0.0055000000000000005,0.2740551952,0.9500000000000001,-0.35000000000000003,1.0124228366,1.274,-0.4655,1.3563798325,0.274,-0.0055000000000000005,0.2740551952,1.0,-0.46,1.1007270325
2020-04-23 03:30:00,1.215,-0.389,1.2757531109,0.315,-0.009000000000000001,0.3151285452,0.9,-0.38,0.9769339793,1.2650000000000001,-0.40900000000000003,1.3294758366,0.315,-0.009000000000000001,0.3151285452,0.9500000000000001,-0.4,1.0307764064
2020-04-23 04:00:00,1.2045,-0.41850000000000004,1.2751323461,0.3245,-0.0085,0.32461130600000004,0.88,-0.41000000000000003,0.9708243919,1.2345,-0.3785,1.2912213211,0.3245,-0.0085,0.32461130600000004,0.91,-0.37,0.9823441352000001
2020-04-23 04:30:00,1.2,-0.41350000000000003,1.2692447558,0.27,-0.0035,0.27002268420000003,0.93,-0.41000000000000003,1.0163660758,1.23,-0.3735,1.2854579923,0.27,-0.0035,0.27002268420000003,0.96,-0.37,1.0288342918
2020-04-23 05:00:00,1.2135,-0.41400000000000003,1.2821771523,0.28350000000000003,-0.004,0.2835282173,0.93,-0.41000000000000003,1.0163660758,1.2435,-0.404,1.3074816442000001,0.28350000000000003,-0.004,0.2835282173,0.96,-0.4,1.04
2020-04-23 05:30:00,1.2305,-0.3865,1.2897722667,0.3805,-0.006500000000000001,0.380555515,0.85,-0.38,0.9310746479,1.2705,-0.40650000000000003,1.3339462133,0.3805,-0.006500000000000001,0.380555515,0.89,-0.4,0.9757561171
2020-04-23 06:00:00,1.195,-0.35450000000000004,1.2464731245,0.34500000000000003,-0.0045000000000000005,0.3450293466,0.85,-0.35000000000000003,0.9192388155000001,1.255,-0.4445,1.3313922223999999,0.34500000000000003,-0.0045000000000000005,0.3450293466,0.91,-0.44,1.0107917689
2020-04-23 06:30:00,1.2650000000000001,-0.3305,1.3074613761,0.245,-0.0005,0.24500051020000002,1.02,-0.33,1.0720541031,1.325,-0.4405,1.3963041395,0.245,-0.0005,0.24500051020000002,1.08,-0.44,1.166190379
2020-04-23 07:00:00,1.4055,0.4615,1.4793283949,0.20550000000000002,0.0015,0.2055054744,1.2,0.46,1.2851459061,1.3555000000000001,-1.2285,1.8293694269,0.20550000000000002,0.0015,0.2055054744,1.15,-1.23,1.6838646026
2020-04-23 07:30:00,1.4925000000000002,-0.2295,1.5100418868,0.2225,0.0005,0.2225005618,1.27,-0.23,1.2906587465000001,1.5225,-0.47950000000000004,1.5962225721999999,0.2225,0.0005,0.2225005618,1.3,-0.48,1.3857849761
2020-04-23 08:00:00,1.556,-0.28850000000000003,1.5825195891,0.28600000000000003,0.0015,0.28600393350000003,1.27,-0.29,1.3026895256,1.616,-0.3985,1.6644092796,0.28600000000000003,0.0015,0.28600393350000003,1.33,-0.4,1.3888484439
2020-04-23 08:30:00,1.7505000000000002,0.42450000000000004,1.8012358258,0.24050000000000002,0.0045000000000000005,0.24054209610000002,1.51,0.42,1.5673225577,1.7105000000000001,-1.0555,2.0099478849,0.24050000000000002,0.0045000000000000005,0.24054209610000002,1.47,-1.06,1.8123189565
2020-04-23 09:00:00,1.867,0.634,1.9717111857,0.217,0.004,0.2170368632,1.65,0.63,1.7661823235,1.807,-1.236,2.1892795619,0.217,0.004,0.2170368632,1.5899999999999999,-1.24,2.0163581031
2020-04-23 09:30:00,1.9475,-0.026000000000000002,1.9476735481,0.20750000000000002,0.004,0.2075385506,1.74,-0.03,1.7402586015,1.9875,-0.536,2.0585072868,0.20750000000000002,0.004,0.2075385506,1.78,-0.54,1.8601075238
2020-04-23 10:00:00,2.027,-0.17500000000000002,2.0345402429,0.197,0.005,0.1970634416,1.83,-0.18,1.8388311505,2.077,-0.335,2.1038426747,0.197,0.005,0.1970634416,1.88,-0.34,1.9104973175
2020-04-23 10:30:00,2.029,-0.14450000000000002,2.0341389456,0.199,0.0055000000000000005,0.1990759905,1.83,-0.15,1.8361372498000001,2.079,-0.3745,2.1124609464,0.199,0.0055000000000000005,0.1990759905,1.88,-0.38,1.9180198122
2020-04-23 11:00:00,2.0105,0.234,2.0240717008,0.2305,0.004,0.23053470450000002,1.78,0.23,1.7947980388,2.0205,-0.746,2.1538189919,0.2305,0.004,0.23053470450000002,1.79,-0.75,1.9407730419
2020-04-23 11:30:00,2.012,0.758,2.1500483715,0.232,0.008,0.23213789010000002,1.78,0.75,1.9315537787000001,1.962,-1.262,2.3328283263,0.232,0.008,0.23213789010000002,1.73,-1.27,2.146112765
2020-04-23 12:00:00,1.9969999999999999,0.7695000000000001,2.1401259893,0.34700000000000003,0.0495,0.3505128386,1.65,0.72,1.8002499826,1.947,-1.2405,2.3086033115,0.34700000000000003,0.0495,0.3505128386,1.6,-1.29,2.0552615405
2020-04-23 12:30:00,2.084,0.769,2.2213547668,0.314,0.049,0.31780025170000004,1.77,0.72,1.9108375127000001,2.024,-1.241,2.3741644846,0.314,0.049,0.31780025170000004,1.71,-1.29,2.1420084033
2020-04-23 13:00:00,2.1310000000000002,0.7675000000000001,2.2649982892000002,0.301,0.0475,0.3047248759,1.83,0.72,1.966545194,2.071,-1.2425,2.4151288268,0.301,0.0475,0.3047248759,1.77,-1.29,2.1902054698
2020-04-23 13:30:00,2.009,0.7665000000000001,2.1502565545,0.309,0.0465,0.3124791993,1.7000000000000002,0.72,1.8461852561,1.949,-1.2435,2.3119025174,0.309,0.0465,0.3124791993,1.6400000000000001,-1.29,2.08655218
2020-04-23 14:00:00,1.8980000000000001,0.20950000000000002,1.9095272321,0.28800000000000003,0.0495,0.2922229457,1.6099999999999999,0.16,1.6179307773,1.8980000000000001,-0.7105,2.0266263222,0.28800000000000003,0.0495,0.2922229457,1.6099999999999999,-0.76,1.7803651311
2020-04-23 14:30:00,1.8285,-0.181,1.8374365975,0.2785,0.049,0.2827777396,1.55,-0.23,1.5669716015000001,1.8885,-0.301,1.9123371171999999,0.2785,0.049,0.2827777396,1.6099999999999999,-0.35000000000000003,1.6476043214
2020-04-23 15:00:00,1.8145,-0.223,1.8281518673,0.2645,0.047,0.2686433509,1.55,-0.27,1.5733403955,1.8545,-0.303,1.8790900058000002,0.2645,0.047,0.2686433509,1.5899999999999999,-0.35000000000000003,1.6280663377
2020-04-23 15:30:00,1.831,-0.19,1.8408316056,0.281,0.04,0.2838326972,1.55,-0.23,1.5669716015000001,1.871,-0.31,1.8965075797000002,0.281,0.04,0.2838326972,1.5899999999999999,-0.35000000000000003,1.6280663377
2020-04-23 16:00:00,1.8359999999999999,0.544,1.9148973863,0.28600000000000003,0.044,0.2893648216,1.55,0.5,1.6286497475,1.796,-1.076,2.093655177,0.28600000000000003,0.044,0.2893648216,1.51,-1.12,1.8800265956
2020-04-23 16:30:00,1.8780000000000001,0.6515000000000001,1.9877968332,0.278,0.0415,0.2810805045,1.6,0.61,1.7123375835,1.818,-1.1785,2.1665609269,0.278,0.0415,0.2810805045,1.54,-1.22,1.9646882704
2020-04-23 17:00:00,1.953,0.627,2.0511796606,0.273,0.047,0.277016245,1.6800000000000002,0.58,1.777301325,1.883,-1.173,2.2184719967,0.273,0.047,0.277016245,1.6099999999999999,-1.22,2.0200247523
2020-04-23 17:30:00,2.06,0.627,2.1533065272,0.28,0.047,0.28391724150000003,1.78,0.58,1.8721111078,2.0,-1.173,2.3186049685,0.28,0.047,0.28391724150000003,1.72,-1.22,2.1087437018
2020-04-23 18:00:00,2.1415,0.6275000000000001,2.2315417316,0.2715,0.0475,0.2756238379,1.87,0.58,1.9578815082,2.0715,-1.1725,2.3803084884,0.2715,0.0475,0.2756238379,1.8,-1.22,2.1744884456
2020-04-23 18:30:00,2.2505,0.6245,2.3355407297,0.29050000000000004,0.044500000000000005,0.29388858430000003,1.96,0.58,2.0440156555,2.1805,-1.1755,2.4771718753,0.29050000000000004,0.044500000000000005,0.29388858430000003,1.8900000000000001,-1.22,2.2495555117
2020-04-23 19:00:00,2.2145,0.62,2.2996543762,0.3245,0.04,0.3269560368,1.8900000000000001,0.58,1.9769926656,2.1445,-1.18,2.4477091841,0.3245,0.04,0.3269560368,1.82,-1.22,2.1910727966
2020-04-23 19:30:00,2.133,0.6015,2.2161884509,0.303,0.0415,0.305828792,1.83,0.56,1.9137659209,2.063,-1.2185,2.3959781406,0.303,0.0415,0.305828792,1.76,-1.26,2.164532282
2020-04-23 20:00:00,2.026,0.601,2.1132621702,0.316,0.041,0.3186487094,1.71,0.56,1.7993609977,1.966,-1.259,2.3345742653,0.316,0.041,0.3186487094,1.65,-1.3,2.1005951538
2020-04-23 20:30:00,2.073,0.618,2.163158108,0.343,0.038,0.3450985367,1.73,0.58,1.8246369502,2.023,-1.292,2.4003735126,0.343,0.038,0.3450985367,1.6800000000000002,-1.33,2.1427319011
2020-04-23 21:00:00,2.144,0.608,2.2285421243,0.41400000000000003,0.028,0.4149457796,1.73,0.58,1.8246369502,2.094,-1.302,2.4657737122,0.41400000000000003,0.028,0.4149457796,1.6800000000000002,-1.33,2.1427319011
2020-04-23 21:30:00,2.0995,0.6025,2.1842404858,0.4595,0.022500000000000003,0.4600505407,1.6400000000000001,0.58,1.7395401691,2.0395,-1.3075,2.4226259513,0.4595,0.022500000000000003,0.4600505407,1.58,-1.33,2.0652602742
2020-04-23 22:00:00,2.0125,0.603,2.1008962968000002,0.48250000000000004,0.023,0.4830478755,1.53,0.58,1.6362457028000001,1.9625,-1.307,2.3578921201,0.48250000000000004,0.023,0.4830478755,1.48,-1.33,1.9897989848000002
2020-04-23 22:30:00,1.9125,0.5915,2.0018812402,0.41250000000000003,0.0315,0.413700979,1.5,0.56,1.6011246048,1.8525,-1.2985,2.2622684412,0.41250000000000003,0.0315,0.413700979,1.44,-1.33,1.9602295784
2020-04-23 23:00:00,1.746,0.0085,1.74602069,0.356,0.0385,0.35807576010000003,1.3900000000000001,-0.03,1.3903237033,1.756,-0.7415,1.9061369967,0.356,0.0385,0.35807576010000003,1.4,-0.78,1.6026228502
2020-04-23 23:30:00,1.613,-0.36250000000000004,1.6532317593,0.343,0.0375,0.34504383780000003,1.27,-0.4,1.3315029102,1.673,-0.3925,1.7184252239000002,0.343,0.0375,0.34504383780000003,1.33,-0.43,1.3977839604
2020-04-24 00:00:00,1.4825,-0.382,1.5309246389,0.3425,0.038,0.34460158150000003,1.1400000000000001,-0.42,1.2149074039,1.5325,-0.392,1.5818407790000002,0.3425,0.038,0.34460158150000003,1.19,-0.43,1.265306287
2020-04-24 00:30:00,1.3495,-0.384,1.403070294,0.35950000000000004,0.036000000000000004,0.3612980072,0.99,-0.42,1.0754068997,1.3995,-0.394,1.4539037967000001,0.35950000000000004,0.036000000000000004,0.3612980072,1.04,-0.43,1.1253888217
2020-04-24 01:00:00,1.2845,-0.3885,1.3419659087,0.3845,0.0315,0.3857881543,0.9,-0.42,0.9931767214,1.3345,-0.3985,1.3927284373,0.3845,0.0315,0.3857881543,0.9500000000000001,-0.43,1.0427847333
2020-04-24 01:30:00,1.2315,-0.339,1.2773070304,0.41150000000000003,0.031,0.4126660272,0.8200000000000001,-0.37,0.8996110271000001,1.2815,-0.449,1.3578818984,0.41150000000000003,0.031,0.4126660272,0.87,-0.48,0.9936297097000001
2020-04-24 02:00:00,1.252,-0.343,1.2981344306,0.432,0.027,0.43284292760000004,0.8200000000000001,-0.37,0.8996110271000001,1.302,-0.453,1.3785546779,0.432,0.027,0.43284292760000004,0.87,-0.48,0.9936297097000001
2020-04-24 02:30:00,1.1915,-0.34550000000000003,1.2405815169,0.42150000000000004,0.0245,0.42221143990000004,0.77,-0.37,0.8542833254000001,1.2415,-0.4355,1.3156680812000001,0.42150000000000004,0.0245,0.42221143990000004,0.8200000000000001,-0.46,0.9402127419
2020-04-24 03:00:00,1.1495,-0.3355,1.1974600202,0.34950000000000003,0.0345,0.3511986617,0.8,-0.37,0.8814193100000001,1.1995,-0.42550000000000004,1.2727334756,0.34950000000000003,0.0345,0.3511986617,0.85,-0.46,0.9664884893000001
2020-04-24 03:30:00,1.1415,-0.377,1.2021444381,0.3015,0.043000000000000003,0.30455089890000003,0.84,-0.42,0.9391485505,1.1515,-0.377,1.2116440278,0.3015,0.043000000000000003,0.30455089890000003,0.85,-0.42,0.9481033699
2020-04-24 04:00:00,1.1365,-0.034,1.1370084652,0.29650000000000004,0.046,0.3000470796,0.84,-0.08,0.8438009244,1.1165,-0.734,1.3361617604,0.29650000000000004,0.046,0.3000470796,0.8200000000000001,-0.78,1.1317243481
2020-04-24 04:30:00,1.1525,0.498,1.255492035,0.28250000000000003,0.048,0.28654886150000003,0.87,0.45,0.9794896630000001,1.1025,-1.272,1.6832974336,0.28250000000000003,0.048,0.28654886150000003,0.8200000000000001,-1.32,1.5539626764999999
2020-04-24 05:00:00,1.186,0.499,1.2867000427,0.276,0.049,0.2803158932,0.91,0.45,1.0151847123,1.126,-1.271,1.6980332741000002,0.276,0.049,0.2803158932,0.85,-1.32,1.57
2020-04-24 05:30:00,1.182,0.5,1.2834032881,0.272,0.05,0.2765574081,0.91,0.45,1.0151847123,1.1219999999999999,-1.27,1.6946338838,0.272,0.05,0.2765574081,0.85,-1.32,1.57
2020-04-24 06:00:00,1.185,0.4995,1.2859724919,0.275,0.0495,0.2794194875,0.91,0.45,1.0151847123,1.125,-1.2705,1.6969959487000001,0.275,0.0495,0.2794194875,0.85,-1.32,1.57
2020-04-24 06:30:00,1.256,0.5,1.3518638985,0.276,0.05,0.2804924241,0.98,0.45,1.0783784122,1.196,-1.24,1.722793081,0.276,0.05,0.2804924241,0.92,-1.29,1.5844557424999999
2020-04-24 07:00:00,1.316,0.5015000000000001,1.4083175246000001,0.276,0.051500000000000004,0.2807636907,1.04,0.45,1.1331813624,1.266,-1.2385,1.7710556880000001,0.276,0.051500000000000004,0.2807636907,0.99,-1.29,1.6260996279
2020-04-24 07:30:00,1.3865,0.017,1.3866042153,0.2565,0.057,0.26275701700000004,1.13,-0.04,1.130707743,1.4065,-0.6930000000000001,1.5679576684,0.2565,0.057,0.26275701700000004,1.15,-0.75,1.3729530218
2020-04-24 08:00:00,1.494,0.1495,1.5014613715,0.254,0.059500000000000004,0.2608759284,1.24,0.09,1.2432618389,1.514,-0.8005,1.7125992671999999,0.254,0.059500000000000004,0.2608759284,1.26,-0.86,1.525516306
2020-04-24 08:30:00,1.6195,0.14850000000000002,1.6262941001,0.2495,0.0585,0.2562664629,1.37,0.09,1.3729530218,1.6395,-0.7715000000000001,1.8119526760000002,0.2495,0.0585,0.2562664629,1.3900000000000001,-0.8300000000000001,1.6189502772000002
2020-04-24 09:00:00,1.729,-0.23850000000000002,1.7453719518000002,0.259,0.051500000000000004,0.2640705398,1.47,-0.29,1.4983324064,1.7890000000000001,-0.3285,1.8189099071000001,0.259,0.051500000000000004,0.2640705398,1.53,-0.38,1.5764834284
2020-04-24 09:30:00,1.8245,-0.20950000000000002,1.8364886332,0.2645,0.0505,0.2692777377,1.56,-0.26,1.5815182579,1.8745,-0.3095,1.8998790750999999,0.2645,0.0505,0.2692777377,1.6099999999999999,-0.36,1.6497575579000001
2020-04-24 10:00:00,1.867,-0.21050000000000002,1.8788292232,0.267,0.0495,0.2715497192,1.6,-0.26,1.6209873533999999,1.917,-0.3105,1.9419833290000001,0.267,0.0495,0.2715497192,1.65,-0.36,1.6888161534
2020-04-24 10:30:00,1.8905,-0.191,1.9001240091,0.2605,0.049,0.2650683874,1.63,-0.24,1.6475739741000002,1.9405000000000001,-0.311,1.9652636592000001,0.2605,0.049,0.2650683874,1.6800000000000002,-0.36,1.7181385276
2020-04-24 11:00:00,1.883,-0.194,1.8929672475000001,0.28300000000000003,0.046,0.2867141434,1.6,-0.24,1.6178998733,1.933,-0.28400000000000003,1.9537515195,0.28300000000000003,0.046,0.2867141434,1.65,-0.33,1.6826764395
2020-04-24 11:30:00,1.884,-0.195,1.8940646768,0.28400000000000003,0.045,0.2875430403,1.6,-0.24,1.6178998733,1.9340000000000002,-0.28500000000000003,1.9548864417,0.28400000000000003,0.045,0.2875430403,1.65,-0.33,1.6826764395
2020-04-24 12:00:00,1.8940000000000001,-0.1965,1.9041660248,0.294,0.043500000000000004,0.29720068980000003,1.6,-0.24,1.6178998733,1.944,-0.28650000000000003,1.9649982824,0.294,0.043500000000000004,0.29720068980000003,1.65,-0.33,1.6826764395
2020-04-24 12:30:00,1.8735,-0.2005,1.8841981052999999,0.3135,0.0395,0.3159786385,1.56,-0.24,1.5783535726,1.9335,-0.29050000000000004,1.9552013963000001,0.3135,0.0395,0.3159786385,1.62,-0.33,1.653269488
2020-04-24 13:00:00,1.9215,-0.117,1.9250587653000002,0.29150000000000004,0.043000000000000003,0.2946544586,1.63,-0.16,1.6378339354,1.9915,-0.337,2.0198121819,0.29150000000000004,0.043000000000000003,0.2946544586,1.7000000000000002,-0.38,1.741952927
2020-04-24 13:30:00,1.8915000000000002,-0.121,1.8953662575,0.3015,0.039,0.3040119241,1.5899999999999999,-0.16,1.5980300373,1.9615,-0.341,1.9909202018,0.3015,0.039,0.3040119241,1.6600000000000001,-0.38,1.7029386365999999
2020-04-24 14:00:00,1.839,-0.11950000000000001,1.8428785229,0.289,0.0405,0.2918240052,1.55,-0.16,1.5582361824,1.909,-0.3395,1.9389536482,0.289,0.0405,0.2918240052,1.62,-0.38,1.6639711536
2020-04-24 14:30:00,1.8255,-0.1495,1.831611449,0.29550000000000004,0.0405,0.2982624683,1.53,-0.19,1.5417522499,1.8855,-0.3695,1.9213642289,0.29550000000000004,0.0405,0.2982624683,1.5899999999999999,-0.41000000000000003,1.6420109622
2020-04-24 15:00:00,1.865,-0.1515,1.8711433002,0.295,0.0385,0.2975016807,1.57,-0.19,1.5814550262,1.935,-0.3715,1.9703393743,0.295,0.0385,0.2975016807,1.6400000000000001,-0.41000000000000003,1.6904733065
2020-04-24 15:30:00,1.912,-0.23,1.9257839962,0.28200000000000003,0.04,0.2848227519,1.63,-0.27,1.6522106402999999,1.962,-0.33,1.989558745,0.28200000000000003,0.04,0.2848227519,1.6800000000000002,-0.37,1.720261608
2020-04-24 16:00:00,1.8860000000000001,-0.181,1.8946654058,0.296,0.039,0.298558202,1.5899999999999999,-0.22,1.6051479683,1.9460000000000002,-0.35100000000000003,1.9774015778,0.296,0.039,0.298558202,1.65,-0.39,1.6954645381
2020-04-24 16:30:00,1.9645000000000001,-0.182,1.9729126311,0.3045,0.038,0.3068619396,1.6600000000000001,-0.22,1.6745148551,2.0245,-0.322,2.0499473774,0.3045,0.038,0.3068619396,1.72,-0.36,1.7572706109
2020-04-24 17:00:00,2.0215,-0.217,2.0331136835,0.29150000000000004,0.043000000000000003,0.2946544586,1.73,-0.26,1.7494284781,2.0815,-0.317,2.1055002375,0.29150000000000004,0.043000000000000003,0.2946544586,1.79,-0.36,1.8258422714
2020-04-24 17:30:00,2.051,-0.1835,2.0591923781,0.281,0.0465,0.28482143530000004,1.77,-0.23,1.7848809484000001,2.111,-0.3735,2.143787128,0.281,0.0465,0.28482143530000004,1.83,-0.42,1.8775782274
2020-04-24 18:00:00,2.0955,-0.18050000000000002,2.1032594942,0.2755,0.0495,0.27991159320000003,1.82,-0.23,1.8344754019,2.1555,-0.3905,2.1905867935,0.2755,0.0495,0.27991159320000003,1.88,-0.44,1.9308029418000001
2020-04-24 18:30:00,2.0995,-0.18,2.1072019955,0.2795,0.05,0.2839370529,1.82,-0.23,1.8344754019,2.1595,-0.39,2.1944339247,0.2795,0.05,0.2839370529,1.88,-0.44,1.9308029418000001
2020-04-24 19:00:00,2.102,-0.178,2.1095231689,0.28200000000000003,0.052000000000000005,0.2867542502,1.82,-0.23,1.8344754019,2.162,-0.418,2.2020372386,0.28200000000000003,0.052000000000000005,0.2867542502,1.88,-0.47000000000000003,1.937859644
2020-04-24 19:30:00,2.0515,-0.179,2.0592943573,0.2615,0.051000000000000004,0.2664268192,1.79,-0.23,1.8047160441,2.1115,-0.419,2.1526711895,0.2615,0.051000000000000004,0.2664268192,1.85,-0.47000000000000003,1.908769237
2020-04-24 20:00:00,2.0025,-0.21150000000000002,2.0136381254,0.2725,0.0485,0.2767824055,1.73,-0.26,1.7494284781,2.0625,-0.42150000000000004,2.1051290934,0.2725,0.0485,0.2767824055,1.79,-0.47000000000000003,1.8506755523
2020-04-24 20:30:00,1.9825,-0.21250000000000002,1.9938561884000001,0.3025,0.0475,0.3062066296,1.6800000000000002,-0.26,1.7000000000000002,2.0425,-0.42250000000000004,2.0857402763,0.3025,0.0475,0.3062066296,1.74,-0.47000000000000003,1.8023595646000001
2020-04-24 21:00:00,1.995,-0.2185,2.0069298069,0.34500000000000003,0.0415,0.34748705010000003,1.65,-0.26,1.6703592428,2.045,-0.42850000000000005,2.0894107423,0.34500000000000003,0.0415,0.34748705010000003,1.7000000000000002,-0.47000000000000003,1.763774362
2020-04-24 21:30:00,2.0365,-0.22,2.0483486642,0.35650000000000004,0.04,0.3587370207,1.6800000000000002,-0.26,1.7000000000000002,2.0965,-0.43,2.1401430443,0.35650000000000004,0.04,0.3587370207,1.74,-0.47000000000000003,1.8023595646000001
2020-04-24 22:00:00,1.9235000000000002,-0.2625,1.9413290551000002,0.3635,0.0375,0.36542919970000004,1.56,-0.30000000000000004,1.5885842754000001,1.9935,-0.4325,2.0398770796,0.3635,0.0375,0.36542919970000004,1.63,-0.47000000000000003,1.6964079698
2020-04-24 22:30:00,1.8235000000000001,-0.257,1.8415214498,0.3335,0.043000000000000003,0.3362606876,1.49,-0.30000000000000004,1.5199013126,1.8835000000000002,-0.427,1.931295226,0.3335,0.043000000000000003,0.3362606876,1.55,-0.47000000000000003,1.6196913286
2020-04-24 23:00:00,1.7145000000000001,-0.3115,1.7425677892,0.34450000000000003,0.0385,0.3466446307,1.37,-0.35000000000000003,1.4140014144,1.7645,-0.4315,1.8164945637,0.34450000000000003,0.0385,0.3466446307,1.42,-0.47000000000000003,1.495760676
2020-04-24 23:30:00,1.6195,0.0345,1.6198674328,0.3395,0.0345,0.34124844320000003,1.28,0.0,1.28,1.6395,-0.7955,1.8223008808,0.3395,0.0345,0.34124844320000003,1.3,-0.8300000000000001,1.5423683088
2020-04-25 00:00:00,1.478,-0.3765,1.5252003967,0.34800000000000003,0.0335,0.34960870980000003,1.13,-0.41000000000000003,1.202081528,1.528,-0.40650000000000003,1.581147131,0.34800000000000003,0.0335,0.34960870980000003,1.18,-0.44,1.2593649193
2020-04-25 00:30:00,1.3415,-0.339,1.38367021,0.35150000000000003,0.041,0.3538831022,0.99,-0.38,1.0604244433,1.4015,-0.439,1.4686467411000002,0.35150000000000003,0.041,0.3538831022,1.05,-0.48,1.1545128843
2020-04-25 01:00:00,1.2429999999999999,-0.8475,1.504428546,0.41300000000000003,0.0325,0.4142767795,0.8300000000000001,-0.88,1.2096693763,1.373,0.0625,1.3744217875,0.41300000000000003,0.0325,0.4142767795,0.96,0.03,0.9604686356000001
2020-04-25 01:30:00,1.18,-1.195,1.6794120995,0.45,0.025,0.45069390940000004,0.73,-1.22,1.4217243052000001,1.34,0.405,1.399866065,0.45,0.025,0.45069390940000004,0.89,0.38,0.9677293010000001
2020-04-25 02:00:00,1.159,-1.185,1.6575602553,0.389,0.035,0.3905713763,0.77,-1.22,1.4426711337,1.309,0.41500000000000004,1.3732101077,0.389,0.035,0.3905713763,0.92,0.38,0.9953893711
2020-04-25 02:30:00,1.1335,-1.223,1.6674985007,0.3635,0.037,0.36537822870000003,0.77,-1.26,1.4766516177,1.2835,0.457,1.3624321084,0.3635,0.037,0.36537822870000003,0.92,0.42,1.0113357504
2020-04-25 03:00:00,1.097,-1.283,1.6880456155,0.34700000000000003,0.037,0.3489670472,0.75,-1.32,1.5181897115,1.237,0.517,1.3406931043,0.34700000000000003,0.037,0.3489670472,0.89,0.48,1.0111874208
2020-04-25 03:30:00,1.0645,-1.3165,1.6930246601999999,0.3145,0.043500000000000004,0.31749409440000004,0.75,-1.3599999999999999,1.5530936868,1.2045,0.5235000000000001,1.3133440143000001,0.3145,0.043500000000000004,0.31749409440000004,0.89,0.48,1.0111874208
2020-04-25 04:00:00,1.0565,-1.3145,1.6864467083,0.3065,0.0455,0.30985883880000004,0.75,-1.3599999999999999,1.5530936868,1.1665,0.5255000000000001,1.2794031812,0.3065,0.0455,0.30985883880000004,0.86,0.48,0.9848857802000001
2020-04-25 04:30:00,1.0485,-1.3225,1.6877080612,0.3385,0.0375,0.3405708443,0.71,-1.3599999999999999,1.534177304,1.1685,0.5475,1.2904063314,0.3385,0.0375,0.3405708443,0.8300000000000001,0.51,0.9741663102
2020-04-25 05:00:00,1.0205,-1.315,1.664525533,0.3105,0.045,0.3137439242,0.71,-1.3599999999999999,1.534177304,1.1605,0.555,1.2863845654000001,0.3105,0.045,0.3137439242,0.85,0.51,0.9912618221
2020-04-25 05:30:00,1.052,-1.314,1.6832409216,0.302,0.046,0.30548322380000004,0.75,-1.3599999999999999,1.5530936868,1.182,0.556,1.3062388756,0.302,0.046,0.30548322380000004,0.88,0.51,1.0171037312
2020-04-25 06:00:00,1.023,-1.3145,1.6656648072,0.303,0.0455,0.3063972095,0.72,-1.3599999999999999,1.5388307249,1.153,0.5255000000000001,1.2671066451,0.303,0.0455,0.3063972095,0.85,0.48,0.9761659695
2020-04-25 06:30:00,1.033,-1.3145,1.6718251254,0.313,0.0455,0.3162898196,0.72,-1.3599999999999999,1.5388307249,1.163,0.5555,1.288855791,0.313,0.0455,0.3162898196,0.85,0.51,0.9912618221
2020-04-25 07:00:00,1.103,-1.3135,1.715194231,0.303,0.0465,0.3065473047,0.8,-1.3599999999999999,1.5778466339000001,1.233,0.5565,1.3527679956,0.303,0.0465,0.3065473047,0.93,0.51,1.0606601718
2020-04-25 07:30:00,1.188,-1.3135,1.7710523002,0.308,0.0465,0.31149036900000004,0.88,-1.3599999999999999,1.6198765385,1.318,0.5565,1.4306698606000001,0.308,0.0465,0.31149036900000004,1.01,0.51,1.1314592347999999
2020-04-25 08:00:00,1.2505,-1.2770000000000001,1.7873106193,0.3305,0.043000000000000003,0.3332855382,0.92,-1.32,1.6089748289,1.3905,0.553,1.4964288323,0.3305,0.043000000000000003,0.3332855382,1.06,0.51,1.1763077829
2020-04-25 08:30:00,1.376,-1.255,1.8623643575000002,0.326,0.045,0.3290911728,1.05,-1.3,1.6710774967000002,1.516,0.555,1.6143980302,0.326,0.045,0.3290911728,1.19,0.51,1.294681428
2020-04-25 09:00:00,1.5045000000000002,-1.2535,1.9582600696,0.3145,0.0465,0.3179190148,1.19,-1.3,1.7624131184,1.6345,0.5565,1.7266390764000001,0.3145,0.0465,0.3179190148,1.32,0.51,1.4150971698
2020-04-25 09:30:00,1.6025,-0.8165,1.7985211981,0.3125,0.043500000000000004,0.3155130742,1.29,-0.86,1.5503870484,1.7125,0.2235,1.7270230166,0.3125,0.043500000000000004,0.3155130742,1.4,0.18,1.4115239991
2020-04-25 10:00:00,1.712,-0.23600000000000002,1.7281898044,0.302,0.044,0.3051884664,1.4100000000000001,-0.28,1.4375326083,1.772,-0.356,1.8074069824,0.302,0.044,0.3051884664,1.47,-0.4,1.523450032
2020-04-25 10:30:00,1.763,-0.1955,1.7738064297,0.293,0.044500000000000005,0.2963600007,1.47,-0.24,1.4894629905,1.823,-0.3155,1.8500997946000002,0.293,0.044500000000000005,0.2963600007,1.53,-0.36,1.5717824277
2020-04-25 11:00:00,1.7730000000000001,-0.1945,1.7836365241,0.303,0.0455,0.3063972095,1.47,-0.24,1.4894629905,1.833,-0.3145,1.8597847322,0.303,0.0455,0.3063972095,1.53,-0.36,1.5717824277
2020-04-25 11:30:00,1.791,-0.197,1.8018018759,0.321,0.043000000000000003,0.3238672568,1.47,-0.24,1.4894629905,1.851,-0.317,1.8779483486,0.321,0.043000000000000003,0.3238672568,1.53,-0.36,1.5717824277
2020-04-25 12:00:00,1.8315000000000001,-0.198,1.8421716125,0.3215,0.042,0.3242317844,1.51,-0.24,1.5289538907,1.8915000000000002,-0.318,1.9180449030000002,0.3215,0.042,0.3242317844,1.57,-0.36,1.6107451691999999
2020-04-25 12:30:00,1.8465,-0.201,1.8574076693000001,0.3365,0.039,0.33875249080000003,1.51,-0.24,1.5289538907,1.9065,-0.321,1.9333347486,0.3365,0.039,0.33875249080000003,1.57,-0.36,1.6107451691999999
