Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-04-25 13:00:00,1.8495,-0.201,1.8603900801000002,0.3395,0.039,0.34173271720000004,1.51,-0.24,1.5289538907,1.9095,-0.321,1.9362931725,0.3395,0.039,0.34173271720000004,1.57,-0.36,1.6107451691999999
2020-04-25 13:30:00,1.8505,-0.20350000000000001,1.861655849,0.3405,0.036500000000000005,0.3424507264,1.51,-0.24,1.5289538907,1.9105,-0.3235,1.9376951515,0.3405,0.036500000000000005,0.3424507264,1.57,-0.36,1.6107451691999999
2020-04-25 14:00:00,1.8065,-0.2025,1.8178142094,0.3165,0.0375,0.3187138215,1.49,-0.24,1.5092050888,1.8865,-0.3225,1.9138674197,0.3165,0.0375,0.3187138215,1.57,-0.36,1.6107451691999999
2020-04-25 14:30:00,1.7605,-0.2015,1.7719939334,0.3205,0.0385,0.3228041202,1.44,-0.24,1.4598630073,1.8205,-0.3215,1.8486704682,0.3205,0.0385,0.3228041202,1.5,-0.36,1.5425952159
2020-04-25 15:00:00,1.717,-0.2515,1.7353216561,0.307,0.0385,0.3094046703,1.4100000000000001,-0.29,1.4395138068,1.7770000000000001,-0.3215,1.805849177,0.307,0.0385,0.3094046703,1.47,-0.36,1.5134397907000001
2020-04-25 15:30:00,1.7275,-0.253,1.7459281915,0.3175,0.037,0.31964863520000003,1.4100000000000001,-0.29,1.4395138068,1.7875,-0.323,1.8164485267,0.3175,0.037,0.31964863520000003,1.47,-0.36,1.5134397907000001
2020-04-25 16:00:00,1.721,-0.2485,1.7388482539,0.311,0.0415,0.3137566732,1.4100000000000001,-0.29,1.4395138068,1.7810000000000001,-0.3185,1.8092548881,0.311,0.0415,0.3137566732,1.47,-0.36,1.5134397907000001
2020-04-25 16:30:00,1.741,-0.248,1.7585747070000002,0.301,0.042,0.30391610680000003,1.44,-0.29,1.4689111613999999,1.8010000000000002,-0.34800000000000003,1.834313223,0.301,0.042,0.30391610680000003,1.5,-0.39,1.5498709624
2020-04-25 17:00:00,1.8395000000000001,-0.2505,1.8564779826,0.3195,0.0395,0.3219324463,1.52,-0.29,1.5474172030000002,1.8995000000000002,-0.35050000000000003,1.931566851,0.3195,0.0395,0.3219324463,1.58,-0.39,1.6274212731
2020-04-25 17:30:00,1.896,-0.2485,1.9122155344,0.306,0.0415,0.3088013115,1.5899999999999999,-0.29,1.6162301816,1.956,-0.3785,1.9922846810000001,0.306,0.0415,0.3088013115,1.65,-0.42,1.7026156347999999
2020-04-25 18:00:00,1.986,0.0315,1.9862497955,0.306,0.0415,0.3088013115,1.6800000000000002,-0.01,1.6800297616000002,2.006,-0.6485000000000001,2.108219213,0.306,0.0415,0.3088013115,1.7000000000000002,-0.6900000000000001,1.8346934349000001
2020-04-25 18:30:00,2.053,0.672,2.160183557,0.303,0.042,0.3058970415,1.75,0.63,1.8599462358,2.003,-1.278,2.3759825336000002,0.303,0.042,0.3058970415,1.7000000000000002,-1.32,2.1523010942
2020-04-25 19:00:00,1.9865,-0.077,1.9879917631000001,0.29650000000000004,0.043000000000000003,0.2996018191,1.69,-0.12,1.6942549985,2.0465,-0.527,2.1132655418,0.29650000000000004,0.043000000000000003,0.2996018191,1.75,-0.5700000000000001,1.8404890654
2020-04-25 19:30:00,1.955,-0.197,1.9649005064,0.295,0.043000000000000003,0.2981174265,1.6600000000000001,-0.24,1.6772596698000002,2.025,-0.447,2.0737487794,0.295,0.043000000000000003,0.2981174265,1.73,-0.49,1.7980545042
2020-04-25 20:00:00,1.9515,-0.23700000000000002,1.9658385615,0.29150000000000004,0.043000000000000003,0.2946544586,1.6600000000000001,-0.28,1.6834488409000001,2.0215,-0.447,2.0703311933,0.29150000000000004,0.043000000000000003,0.2946544586,1.73,-0.49,1.7980545042
2020-04-25 20:30:00,1.959,-0.277,1.9784867955,0.299,0.043000000000000003,0.3020761493,1.6600000000000001,-0.32,1.6905620367,2.029,-0.397,2.0674743046,0.299,0.043000000000000003,0.3020761493,1.73,-0.44,1.7850770292
2020-04-25 21:00:00,1.996,-0.335,2.0239172414,0.296,0.045,0.2994010688,1.7000000000000002,-0.38,1.741952927,2.046,-0.355,2.0765695269,0.296,0.045,0.2994010688,1.75,-0.4,1.7951323071
2020-04-25 21:30:00,2.0435,-0.335,2.0707769677,0.29350000000000004,0.045,0.29692970550000003,1.75,-0.38,1.7907819521000001,2.0935,-0.355,2.1233857987,0.29350000000000004,0.045,0.29692970550000003,1.8,-0.4,1.8439088915
2020-04-25 22:00:00,1.9325,-0.3745,1.9684528188,0.29250000000000004,0.0455,0.29601773600000003,1.6400000000000001,-0.42,1.6929264603,1.9825,-0.35450000000000004,2.0139455057,0.29250000000000004,0.0455,0.29601773600000003,1.69,-0.4,1.7366922583000002
2020-04-25 22:30:00,1.845,-0.375,1.8827240902,0.295,0.045,0.2984124662,1.55,-0.42,1.6058953889,1.885,-0.355,1.9181371171000001,0.295,0.045,0.2984124662,1.5899999999999999,-0.4,1.6395426191
2020-04-25 23:00:00,1.728,-0.374,1.7680101810000002,0.298,0.046,0.3015294347,1.43,-0.42,1.4904026302,1.768,-0.374,1.8071247881999999,0.298,0.046,0.3015294347,1.47,-0.42,1.5288230767000002
2020-04-25 23:30:00,1.6265,-0.377,1.6696200915000001,0.29650000000000004,0.043000000000000003,0.2996018191,1.33,-0.42,1.3947401192,1.6865,-0.377,1.7281236212,0.29650000000000004,0.043000000000000003,0.2996018191,1.3900000000000001,-0.42,1.4520674915
2020-04-26 00:00:00,1.5465,0.3235,1.5799729428,0.29650000000000004,0.043500000000000004,0.2996739895,1.25,0.28,1.2809761903,1.5165000000000002,-1.0765,1.8597377502999999,0.29650000000000004,0.043500000000000004,0.2996739895,1.22,-1.12,1.6561400907000001
2020-04-26 00:30:00,1.355,-0.375,1.4059338534,0.295,0.045,0.2984124662,1.06,-0.42,1.1401754251,1.415,-0.375,1.4638476697,0.295,0.045,0.2984124662,1.12,-0.42,1.1961605243
2020-04-26 01:00:00,1.286,-0.373,1.3390014937,0.296,0.047,0.2997081914,0.99,-0.42,1.0754068997,1.336,-0.373,1.3870922824,0.296,0.047,0.2997081914,1.04,-0.42,1.1216059914
2020-04-26 01:30:00,1.227,-0.4335,1.3013267268,0.297,0.0465,0.30061811320000004,0.93,-0.48,1.0465658126,1.2770000000000001,-0.3735,1.3305003758,0.297,0.0465,0.30061811320000004,0.98,-0.42,1.0662082348
2020-04-26 02:00:00,1.227,-0.433,1.3011602515,0.297,0.047,0.3006958596,0.93,-0.48,1.0465658126,1.2770000000000001,-0.373,1.3303601016,0.297,0.047,0.3006958596,0.98,-0.42,1.0662082348
2020-04-26 02:30:00,1.177,-0.3835,1.2379019549,0.297,0.0465,0.30061811320000004,0.88,-0.43,0.9794386147,1.217,-0.3735,1.2730244499,0.297,0.0465,0.30061811320000004,0.92,-0.42,1.0113357504
2020-04-26 03:00:00,1.147,-0.3835,1.2094135976,0.297,0.0465,0.30061811320000004,0.85,-0.43,0.9525754563000001,1.187,-0.3735,1.2443758476,0.297,0.0465,0.30061811320000004,0.89,-0.42,0.9841239759
2020-04-26 03:30:00,1.114,-0.35550000000000004,1.1693486435,0.294,0.044500000000000005,0.297348701,0.8200000000000001,-0.4,0.9123595782,1.1440000000000001,-0.4055,1.2137406024,0.294,0.044500000000000005,0.297348701,0.85,-0.45,0.9617692031
2020-04-26 04:00:00,1.1465,0.4975,1.2497873819,0.29650000000000004,0.0475,0.300280702,0.85,0.45,0.9617692031,1.0765,-1.3125,1.6975006627,0.29650000000000004,0.0475,0.300280702,0.78,-1.3599999999999999,1.5678010078
2020-04-26 04:30:00,1.1495,0.4975,1.2525400193,0.2995,0.0475,0.3032433017,0.85,0.45,0.9617692031,1.0795,-1.3125,1.6994047487000001,0.2995,0.0475,0.3032433017,0.78,-1.3599999999999999,1.5678010078
2020-04-26 05:00:00,1.1505,0.497,1.2532594504,0.3005,0.047,0.304153333,0.85,0.45,0.9617692031,1.0805,-1.313,1.7004261966,0.3005,0.047,0.304153333,0.78,-1.3599999999999999,1.5678010078
2020-04-26 05:30:00,1.121,0.497,1.2262340723,0.301,0.047,0.3046473371,0.8200000000000001,0.45,0.9353608929,1.081,-1.313,1.7007439549,0.301,0.047,0.3046473371,0.78,-1.3599999999999999,1.5678010078
2020-04-26 06:00:00,1.0795,0.5660000000000001,1.2188831978,0.2995,0.046,0.30301196350000004,0.78,0.52,0.9374433316,1.0295,-1.374,1.7169001864,0.2995,0.046,0.30301196350000004,0.73,-1.42,1.5966527487
2020-04-26 06:30:00,1.109,0.5665,1.245312511,0.299,0.0465,0.3025942002,0.81,0.52,0.9625487001,1.079,-1.3735,1.7466376986,0.299,0.0465,0.3025942002,0.78,-1.42,1.6201234521
2020-04-26 07:00:00,1.1615,0.5675,1.2927252222,0.3015,0.0475,0.305218774,0.86,0.52,1.0049875621,1.1215,-1.3725,1.7724329324,0.3015,0.0475,0.305218774,0.8200000000000001,-1.42,1.6397560794000001
2020-04-26 07:30:00,1.222,0.5685,1.3477671349,0.302,0.0485,0.3058696618,0.92,0.52,1.0567875851,1.182,-1.3715,1.8105624126,0.302,0.0485,0.3058696618,0.88,-1.42,1.6705687654
2020-04-26 08:00:00,1.332,0.607,1.4637872113000001,0.302,0.047,0.30563540370000003,1.03,0.56,1.1723907199,1.292,-1.353,1.8707947509,0.302,0.047,0.30563540370000003,0.99,-1.4,1.7146719803
2020-04-26 08:30:00,1.4135,0.6075,1.5385182807,0.3035,0.0475,0.3071945638,1.11,0.56,1.2432618389,1.3635,-1.3125,1.8925613596000002,0.3035,0.0475,0.3071945638,1.06,-1.3599999999999999,1.7242969582
2020-04-26 09:00:00,1.56,0.638,1.6854210157,0.30000000000000004,0.048,0.3038157336,1.26,0.59,1.3912943614,1.52,-1.312,2.0079203171,0.30000000000000004,0.048,0.3038157336,1.22,-1.3599999999999999,1.8270194307
2020-04-26 09:30:00,1.6945000000000001,0.6665,1.8208658655,0.29450000000000004,0.0465,0.29814845300000004,1.4,0.62,1.5311433636,1.6445,-1.2835,2.0860854489,0.29450000000000004,0.0465,0.29814845300000004,1.35,-1.33,1.8950989420000002
2020-04-26 10:00:00,1.8285,0.636,1.9359515102,0.28850000000000003,0.046,0.2921442281,1.54,0.59,1.6491512969,1.7685,-1.204,2.1394411069,0.28850000000000003,0.046,0.2921442281,1.48,-1.25,1.9372403052
2020-04-26 10:30:00,1.928,0.666,2.0397892048,0.28800000000000003,0.046,0.2916504757,1.6400000000000001,0.62,1.7532826355000002,1.8780000000000001,-1.204,2.2308070289,0.28800000000000003,0.046,0.2916504757,1.5899999999999999,-1.25,2.0225231766
2020-04-26 11:00:00,2.0295,0.5535,2.1036236593,0.2995,0.043500000000000004,0.3026425284,1.73,0.51,1.8036074961000002,1.9895,-1.0565,2.2526212509,0.2995,0.043500000000000004,0.3026425284,1.69,-1.1,2.0164572894
2020-04-26 11:30:00,2.035,-0.1995,2.0447555477,0.305,0.0405,0.3076771847,1.73,-0.24,1.7465680634,2.085,-0.3095,2.1078461163,0.305,0.0405,0.3076771847,1.78,-0.35000000000000003,1.8140837908
2020-04-26 12:00:00,2.092,-0.2,2.1015384841,0.302,0.04,0.3046374895,1.79,-0.24,1.8060177186000002,2.152,-0.31,2.174213421,0.302,0.04,0.3046374895,1.85,-0.35000000000000003,1.8828170384
2020-04-26 12:30:00,2.2465,-0.2005,2.25542956,0.3165,0.0395,0.31895532600000004,1.9300000000000002,-0.24,1.9448650339,2.3064999999999998,-0.3105,2.3273058457999998,0.3165,0.0395,0.31895532600000004,1.99,-0.35000000000000003,2.0205444811
2020-04-26 13:00:00,2.4395,-0.1995,2.4476438671,0.3095,0.0405,0.312138591,2.13,-0.24,2.1434784813,2.4995,-0.3095,2.5185889899,0.3095,0.0405,0.312138591,2.19,-0.35000000000000003,2.2177916945
2020-04-26 13:30:00,2.4335,-0.1995,2.4416638794,0.3035,0.0405,0.3061903003,2.13,-0.24,2.1434784813,2.4935,-0.3095,2.5126345734999997,0.3035,0.0405,0.3061903003,2.19,-0.35000000000000003,2.2177916945
2020-04-26 14:00:00,2.2865,-0.202,2.2954054653,0.3165,0.038,0.3187730384,1.97,-0.24,1.9845654436000002,2.3465,-0.312,2.3671515055,0.3165,0.038,0.3187730384,2.03,-0.35000000000000003,2.0599514557
2020-04-26 14:30:00,2.186,-0.245,2.1996865686,0.336,0.035,0.33781799830000003,1.85,-0.28,1.8710692130000002,2.236,-0.315,2.2580790509,0.336,0.035,0.33781799830000003,1.9,-0.35000000000000003,1.9319679086
2020-04-26 15:00:00,2.1285,-0.248,2.1428990294,0.34850000000000003,0.032,0.3499660698,1.78,-0.28,1.8018878988,2.1885,-0.318,2.211482817,0.34850000000000003,0.032,0.3499660698,1.8399999999999999,-0.35000000000000003,1.8729922584
2020-04-26 15:30:00,2.095,-0.243,2.1090457558,0.315,0.037,0.3171655719,1.78,-0.28,1.8018878988,2.135,-0.363,2.1656393975,0.315,0.037,0.3171655719,1.82,-0.4,1.8634376834
2020-04-26 16:00:00,2.0305,-0.24250000000000002,2.0449294609,0.3105,0.0375,0.3127562949,1.72,-0.28,1.7426416729,2.0905,-0.36250000000000004,2.1216966088,0.3105,0.0375,0.3127562949,1.78,-0.4,1.8243903091
2020-04-26 16:30:00,2.0265,-0.303,2.0490269032,0.3265,0.037,0.3285897899,1.7000000000000002,-0.34,1.7336666346,2.0765,-0.333,2.1030314429,0.3265,0.037,0.3285897899,1.75,-0.37,1.788686669
2020-04-26 17:00:00,2.045,-0.251,2.0603460874,0.315,0.039,0.3174051039,1.73,-0.29,1.7541379649,2.105,-0.35100000000000003,2.1340632605,0.315,0.039,0.3174051039,1.79,-0.39,1.8319934498000001
2020-04-26 17:30:00,2.0675,0.025,2.0676511432,0.3375,0.035,0.33930996150000003,1.73,-0.01,1.7300289014999999,2.0775,-0.665,2.1813370326,0.3375,0.035,0.33930996150000003,1.74,-0.7000000000000001,1.8755265927
2020-04-26 18:00:00,1.947,-0.328,1.9744348559,0.34700000000000003,0.032,0.3484723805,1.6,-0.36,1.6400000000000001,1.987,-0.318,2.0122855165,0.34700000000000003,0.032,0.3484723805,1.6400000000000001,-0.35000000000000003,1.6769317219
2020-04-26 18:30:00,1.9865,-0.325,2.0129101445,0.34650000000000003,0.035,0.3482631907,1.6400000000000001,-0.36,1.6790473489000002,2.0365,-0.315,2.0607176541,0.34650000000000003,0.035,0.3482631907,1.69,-0.35000000000000003,1.7258621034
2020-04-26 19:00:00,2.014,-0.3225,2.0396573854,0.324,0.0375,0.32616291940000003,1.69,-0.36,1.7279178221,2.054,-0.3125,2.0776362170000002,0.324,0.0375,0.32616291940000003,1.73,-0.35000000000000003,1.7650495743999999
2020-04-26 19:30:00,1.974,-0.319,1.9996092118000002,0.324,0.041,0.32658383300000005,1.65,-0.36,1.6888161534,2.014,-0.309,2.0375664406,0.324,0.041,0.32658383300000005,1.69,-0.35000000000000003,1.7258621034
2020-04-26 20:00:00,1.9495,-0.3185,1.9753461722,0.3195,0.0415,0.3221839537,1.63,-0.36,1.6692812825,1.9895,-0.3685,2.0233394426,0.3195,0.0415,0.3221839537,1.67,-0.41000000000000003,1.7195929750999999
2020-04-26 20:30:00,1.9475,-0.34750000000000003,1.9782599677000001,0.3175,0.0425,0.3203318592,1.63,-0.39,1.6760071599000002,1.9875,-0.3675,2.0211908618,0.3175,0.0425,0.3203318592,1.67,-0.41000000000000003,1.7195929750999999
2020-04-26 21:00:00,1.96,-0.34800000000000003,1.9906541638,0.33,0.042,0.3326619906,1.63,-0.39,1.6760071599000002,2.0,-0.368,2.0335741934,0.33,0.042,0.3326619906,1.67,-0.41000000000000003,1.7195929750999999
2020-04-26 21:30:00,2.025,-0.365,2.0576321343,0.315,0.045,0.3181980515,1.71,-0.41000000000000003,1.7584652399,2.075,-0.365,2.10685785,0.315,0.045,0.3181980515,1.76,-0.41000000000000003,1.8071247881999999
2020-04-26 22:00:00,1.921,-0.3685,1.9560248592,0.331,0.0415,0.3335914417,1.5899999999999999,-0.41000000000000003,1.6420109622,1.9609999999999999,-0.3685,1.9953228436,0.331,0.0415,0.3335914417,1.63,-0.41000000000000003,1.6807736314000001
2020-04-26 22:30:00,1.7974999999999999,-0.3095,1.8239507943,0.3375,0.0405,0.3399213144,1.46,-0.35000000000000003,1.5013660446000001,1.8575,-0.4495,1.9111139422,0.3375,0.0405,0.3399213144,1.52,-0.49,1.5970284907
2020-04-26 23:00:00,1.7000000000000002,0.043500000000000004,1.700556453,0.30000000000000004,0.043500000000000004,0.3031373451,1.4,0.0,1.4,1.71,-0.8065,1.8906459875000001,0.30000000000000004,0.043500000000000004,0.3031373451,1.4100000000000001,-0.85,1.6463899902999999
2020-04-26 23:30:00,1.5765,0.28350000000000003,1.6017879072999999,0.3065,0.043500000000000004,0.309571478,1.27,0.24,1.2924782397,1.5665,-1.0465,1.883901404,0.3065,0.043500000000000004,0.309571478,1.26,-1.09,1.6660432166999999
2020-04-27 00:00:00,1.4465,-0.3065,1.4786157378,0.3165,0.043500000000000004,0.31947535120000004,1.13,-0.35000000000000003,1.1829623832,1.5065,-0.4465,1.5712748009,0.3165,0.043500000000000004,0.31947535120000004,1.19,-0.49,1.2869343417999999
2020-04-27 00:30:00,1.312,-0.3055,1.3470984558999999,0.312,0.044500000000000005,0.3151575003,1.0,-0.35000000000000003,1.059481005,1.3820000000000001,-0.4455,1.4520310775,0.312,0.044500000000000005,0.3151575003,1.07,-0.49,1.1768602296
2020-04-27 01:00:00,1.2915,-0.29450000000000004,1.3246518411000001,0.3815,0.035500000000000004,0.3831481437,0.91,-0.33,0.9679876032,1.3515000000000001,-0.47450000000000003,1.4323765217,0.3815,0.035500000000000004,0.3831481437,0.97,-0.51,1.0959014554
2020-04-27 01:30:00,1.239,-0.2675,1.2675477309,0.329,0.0425,0.3317337034,0.91,-0.31,0.9613532129000001,1.299,-0.5175000000000001,1.3982872559000001,0.329,0.0425,0.3317337034,0.97,-0.56,1.120044642
2020-04-27 02:00:00,1.228,-0.2665,1.2565851543,0.318,0.043500000000000004,0.3209614463,0.91,-0.31,0.9613532129000001,1.268,-0.5165000000000001,1.3691589572,0.318,0.043500000000000004,0.3209614463,0.9500000000000001,-0.56,1.1027692414999999
2020-04-27 02:30:00,1.184,-0.2725,1.2149535999,0.364,0.0375,0.36592656370000004,0.8200000000000001,-0.31,0.8766413178,1.244,-0.5225000000000001,1.3492747126,0.364,0.0375,0.36592656370000004,0.88,-0.56,1.0430723848
2020-04-27 03:00:00,1.141,-0.307,1.1815794514,0.321,0.043000000000000003,0.3238672568,0.8200000000000001,-0.35000000000000003,0.891571646,1.201,-0.447,1.2814874170000001,0.321,0.043000000000000003,0.3238672568,0.88,-0.49,1.0072239076
2020-04-27 03:30:00,1.116,-0.306,1.1571914276,0.316,0.044,0.3190485856,0.8,-0.35000000000000003,0.8732124598000001,1.166,-0.446,1.2483877603,0.316,0.044,0.3190485856,0.85,-0.49,0.9811218069000001
2020-04-27 04:00:00,1.1085,-0.326,1.1554428805,0.3085,0.044,0.3116219665,0.8,-0.37,0.8814193100000001,1.1585,-0.446,1.241385617,0.3085,0.044,0.3116219665,0.85,-0.49,0.9811218069000001
2020-04-27 04:30:00,1.1935,0.4555,1.2774672207,0.29350000000000004,0.0455,0.2970058922,0.9,0.41000000000000003,0.9889893832000001,1.1435,-1.2245,1.6754081592,0.29350000000000004,0.0455,0.2970058922,0.85,-1.27,1.5282015574
2020-04-27 05:00:00,1.197,0.555,1.3194066848000001,0.297,0.045,0.3003897468,0.9,0.51,1.034456379,1.147,-1.315,1.7449452713,0.297,0.045,0.3003897468,0.85,-1.3599999999999999,1.6037767924000002
2020-04-27 05:30:00,1.1945000000000001,0.5565,1.3177717936,0.29450000000000004,0.0465,0.29814845300000004,0.9,0.51,1.034456379,1.1445,-1.3135,1.7421717768,0.29450000000000004,0.0465,0.29814845300000004,0.85,-1.3599999999999999,1.6037767924000002
2020-04-27 06:00:00,1.1915,0.557,1.3152647071999999,0.29150000000000004,0.047,0.2952647117,0.9,0.51,1.034456379,1.1415,-1.313,1.739825063,0.29150000000000004,0.047,0.2952647117,0.85,-1.3599999999999999,1.6037767924000002
2020-04-27 06:30:00,1.2425,0.5565,1.3614325176,0.3125,0.0465,0.315940659,0.93,0.51,1.0606601718,1.1825,-1.2735,1.7378459367999999,0.3125,0.0465,0.315940659,0.87,-1.32,1.5809174552
2020-04-27 07:00:00,1.3305,0.562,1.4443248423,0.29050000000000004,0.052000000000000005,0.2951173495,1.04,0.51,1.1583177457,1.2705,-1.268,1.7949914345,0.29050000000000004,0.052000000000000005,0.2951173495,0.98,-1.32,1.6440194646
2020-04-27 07:30:00,1.3835,0.2665,1.4089338168,0.2635,0.0565,0.2694893319,1.12,0.21,1.1395174417,1.3735,-0.9535,1.6720240728,0.2635,0.0565,0.2694893319,1.11,-1.01,1.5007331542
2020-04-27 08:00:00,1.447,-0.232,1.4654804673,0.257,0.058,0.26346347000000003,1.19,-0.29,1.2248265183,1.517,-0.432,1.5773119539,0.257,0.058,0.26346347000000003,1.26,-0.49,1.3519245541
2020-04-27 08:30:00,1.6095000000000002,-0.213,1.6235329532,0.2495,0.057,0.2559282126,1.3599999999999999,-0.27,1.3865424624,1.6595,-0.433,1.7150595471,0.2495,0.057,0.2559282126,1.4100000000000001,-0.49,1.4927156461
2020-04-27 09:00:00,1.7895,0.3185,1.8176227606,0.2595,0.0585,0.2660122178,1.53,0.26,1.551934277,1.7895,-0.8915000000000001,1.999270492,0.2595,0.0585,0.2660122178,1.53,-0.9500000000000001,1.8009441968000002
2020-04-27 09:30:00,1.896,0.7155,2.0265133234,0.266,0.0555,0.271728265,1.63,0.66,1.7585505395,1.826,-1.2845,2.232535834,0.266,0.0555,0.271728265,1.56,-1.34,2.0565018843
2020-04-27 10:00:00,1.9835,0.712,2.1074193342,0.2735,0.052000000000000005,0.2783994432,1.71,0.66,1.8329484444,1.9135,-1.288,2.3066049185,0.2735,0.052000000000000005,0.2783994432,1.6400000000000001,-1.34,2.1178290771
2020-04-27 10:30:00,2.0515,0.759,2.1874033121,0.29150000000000004,0.049,0.2955896649,1.76,0.71,1.8978145326,1.9815,-1.241,2.3380383337,0.29150000000000004,0.049,0.2955896649,1.69,-1.29,2.1260761981
2020-04-27 11:00:00,2.0795,0.7625000000000001,2.2148874689,0.2695,0.052500000000000005,0.2745660212,1.81,0.71,1.9442736433,2.0095,-1.2375,2.3599780719,0.2695,0.052500000000000005,0.2745660212,1.74,-1.29,2.1660332407
2020-04-27 11:30:00,2.0775,0.724,2.2000414201,0.2675,0.054,0.2728960425,1.81,0.67,1.9300259066,2.0075,-1.266,2.3733546406,0.2675,0.054,0.2728960425,1.74,-1.32,2.1840329668
2020-04-27 12:00:00,2.12,0.7235,2.2400563051,0.27,0.053500000000000006,0.2752494323,1.85,0.67,1.9675873551,2.05,-1.2665,2.4096726437,0.27,0.053500000000000006,0.2752494323,1.78,-1.32,2.2160324907
2020-04-27 12:30:00,2.168,0.7765000000000001,2.3028626207,0.268,0.0565,0.2738909455,1.9,0.72,2.0318464509,2.108,-1.2935,2.4732177927,0.268,0.0565,0.2738909455,1.8399999999999999,-1.35,2.2821262016
2020-04-27 13:00:00,2.219,0.7745000000000001,2.3502789728,0.269,0.0545,0.27446538940000004,1.9500000000000002,0.72,2.0786774642,2.149,-1.2755,2.4990200579,0.269,0.0545,0.27446538940000004,1.88,-1.33,2.3028894893
2020-04-27 13:30:00,2.2215,0.776,2.3531337085,0.2715,0.056,0.2772151691,1.9500000000000002,0.72,2.0786774642,2.1515,-1.234,2.4802637461,0.2715,0.056,0.2772151691,1.88,-1.29,2.2800219297
2020-04-27 14:00:00,2.1415,0.7745000000000001,2.2772510841,0.2715,0.0545,0.2769160523,1.87,0.72,2.0038213493,2.0715,-1.2355,2.4119644483,0.2715,0.0545,0.2769160523,1.8,-1.29,2.2145202641
2020-04-27 14:30:00,2.0925,0.7735000000000001,2.2308873795,0.2725,0.053500000000000006,0.2777021786,1.82,0.72,1.9572429589,2.0225,-1.2365,2.370535488,0.2725,0.053500000000000006,0.2777021786,1.75,-1.29,2.1740745157
2020-04-27 15:00:00,2.099,0.772,2.23646708,0.279,0.052000000000000005,0.2838045102,1.82,0.72,1.9572429589,2.029,-1.238,2.3768645313,0.279,0.052000000000000005,0.2838045102,1.75,-1.29,2.1740745157
2020-04-27 15:30:00,2.0955,0.74,2.2223231651,0.2755,0.05,0.2800004464,1.82,0.6900000000000001,1.9464069461,2.0255,-1.29,2.4014058903,0.2755,0.05,0.2800004464,1.75,-1.34,2.2041097976
2020-04-27 16:00:00,2.082,0.6715,2.1876097115,0.292,0.051500000000000004,0.2965067453,1.79,0.62,1.8943336559000001,2.002,-1.2485,2.3593974337,0.292,0.051500000000000004,0.2965067453,1.71,-1.3,2.1480456234
2020-04-27 16:30:00,2.1135,0.6415000000000001,2.2087110495,0.29350000000000004,0.051500000000000004,0.29798406,1.82,0.59,1.9132433196,2.0335,-1.2285,2.375780819,0.29350000000000004,0.051500000000000004,0.29798406,1.74,-1.28,2.1600925906
2020-04-27 17:00:00,2.1995,0.6425000000000001,2.2914201928,0.28950000000000004,0.052500000000000005,0.2942218551,1.9100000000000001,0.59,1.9990497743,2.1095,-1.2275,2.4406446894,0.28950000000000004,0.052500000000000005,0.2942218551,1.82,-1.28,2.2250393255
2020-04-27 17:30:00,2.296,0.6950000000000001,2.3988832819,0.296,0.055,0.3010664379,2.0,0.64,2.0999047597,2.216,-1.255,2.5467000216,0.296,0.055,0.3010664379,1.92,-1.31,2.3243278598
2020-04-27 18:00:00,2.3405,0.077,2.3417662672,0.29050000000000004,0.057,0.296039271,2.05,0.02,2.0500975587,2.3505000000000003,-0.653,2.439520291,0.29050000000000004,0.057,0.296039271,2.06,-0.71,2.1789217517
2020-04-27 18:30:00,2.339,-0.21350000000000002,2.3487237492,0.289,0.0565,0.29447113610000003,2.05,-0.27,2.0677040407,2.3890000000000002,-0.3735,2.4180205231,0.289,0.0565,0.29447113610000003,2.1,-0.43,2.1435717856
2020-04-27 19:00:00,2.2905,-0.162,2.2962217336,0.29050000000000004,0.058,0.2962334384,2.0,-0.22,2.0120636173,2.3405,-0.41200000000000003,2.3764856932000002,0.29050000000000004,0.058,0.2962334384,2.05,-0.47000000000000003,2.1031880563
2020-04-27 19:30:00,2.2345,-0.20950000000000002,2.2442995567,0.28450000000000003,0.0505,0.28894722700000003,1.9500000000000002,-0.26,1.9672569736,2.2745,-0.3895,2.3076092607,0.28450000000000003,0.0505,0.28894722700000003,1.99,-0.44,2.0380628057
2020-04-27 20:00:00,2.1725,-0.24350000000000002,2.1861034971,0.29250000000000004,0.0465,0.2961730913,1.88,-0.29,1.9022355270000002,2.2125,-0.3935,2.2472201717,0.29250000000000004,0.0465,0.2961730913,1.92,-0.44,1.9697715604
2020-04-27 20:30:00,2.1435,-0.3095,2.165729092,0.3235,0.0405,0.3260253058,1.82,-0.35000000000000003,1.8533483213,2.1835,-0.3095,2.2053259396,0.3235,0.0405,0.3260253058,1.8599999999999999,-0.35000000000000003,1.8926436537
2020-04-27 21:00:00,2.137,-0.3055,2.1587263027,0.317,0.044500000000000005,0.32010818480000003,1.82,-0.35000000000000003,1.8533483213,2.177,-0.3055,2.1983310147,0.317,0.044500000000000005,0.32010818480000003,1.8599999999999999,-0.35000000000000003,1.8926436537
2020-04-27 21:30:00,2.1165,0.0475,2.1170329473,0.29650000000000004,0.0475,0.300280702,1.82,0.0,1.82,2.0965,-0.6725,2.2017194417,0.29650000000000004,0.0475,0.300280702,1.8,-0.72,1.9386593306000002
2020-04-27 22:00:00,2.0205,0.6215,2.1139258502,0.3405,0.0415,0.3430196787,1.6800000000000002,0.58,1.777301325,1.9405000000000001,-1.2785,2.3238120621,0.3405,0.0415,0.3430196787,1.6,-1.32,2.0742227460000002
2020-04-27 22:30:00,1.8905,0.47200000000000003,1.9485313059,0.4005,0.032,0.4017763681,1.49,0.44,1.5536087023,1.8405,-1.168,2.1798312435,0.4005,0.032,0.4017763681,1.44,-1.2,1.8744599222
2020-04-27 23:00:00,1.725,-0.29550000000000004,1.7501272097,0.47500000000000003,0.0245,0.4756314224,1.25,-0.32,1.2903100403,1.7650000000000001,-0.41550000000000004,1.8132471563,0.47500000000000003,0.0245,0.4756314224,1.29,-0.44,1.362974688
2020-04-27 23:30:00,1.6015000000000001,0.096,1.6043747224,0.49150000000000005,0.016,0.49176035830000003,1.11,0.08,1.1128791489,1.6115,-0.834,1.8145214934,0.49150000000000005,0.016,0.49176035830000003,1.12,-0.85,1.4060227593999999
2020-04-28 00:00:00,1.498,-0.041,1.4985609764,0.558,-0.001,0.5580008961,0.9400000000000001,-0.04,0.9408506789000001,1.508,-0.7010000000000001,1.6629687308999999,0.558,-0.001,0.5580008961,0.9500000000000001,-0.7000000000000001,1.1800423721
2020-04-28 00:30:00,1.385,0.521,1.4797520062,0.445,0.021,0.44549523010000003,0.9400000000000001,0.5,1.0647065323,1.345,-1.2690000000000001,1.8491581869,0.445,0.021,0.44549523010000003,0.9,-1.29,1.5729272075
2020-04-28 01:00:00,1.342,0.5155000000000001,1.4376036484,0.462,0.0155,0.4622599377,0.88,0.5,1.0121264743,1.292,-1.2745,1.8148317415,0.462,0.0155,0.4622599377,0.8300000000000001,-1.29,1.5339491517
2020-04-28 01:30:00,1.32,0.5065000000000001,1.4138395418,0.54,0.006500000000000001,0.540039119,0.78,0.5,0.9264987858,1.27,-1.2835,1.8056223996,0.54,0.006500000000000001,0.540039119,0.73,-1.29,1.4822280526
2020-04-28 02:00:00,1.283,0.5845,1.4098685222,0.443,0.0245,0.4436769658,0.84,0.56,1.0095543571,1.2429999999999999,-1.3255,1.8171404046,0.443,0.0245,0.4436769658,0.8,-1.35,1.5692354826
2020-04-28 02:30:00,1.2525,0.5825,1.3813263554000001,0.4625,0.022500000000000003,0.4630469739,0.79,0.56,0.9683491106000001,1.2125,-1.3275000000000001,1.7978911257,0.4625,0.022500000000000003,0.4630469739,0.75,-1.35,1.5443445211
2020-04-28 03:00:00,1.2075,0.622,1.3582857763,0.3675,0.042,0.369892214,0.84,0.58,1.0207840124,1.1675,-1.3780000000000001,1.8060842311,0.3675,0.042,0.369892214,0.8,-1.42,1.6298466186
2020-04-28 03:30:00,1.1825,0.6085,1.3298791298000001,0.4625,0.0285,0.4633772761,0.72,0.58,0.9245539465,1.1525,-1.3915,1.8068006254000002,0.4625,0.0285,0.4633772761,0.6900000000000001,-1.42,1.5787653404
2020-04-28 04:00:00,1.1825,0.6155,1.3330965831000001,0.5325,0.0155,0.5327255391,0.65,0.6000000000000001,0.8845903006,1.1625,-1.3745,1.8001823519,0.5325,0.0155,0.5327255391,0.63,-1.3900000000000001,1.5261061562
2020-04-28 04:30:00,1.1625,0.6275000000000001,1.3210459871,0.42250000000000004,0.0275,0.4233940245,0.74,0.6000000000000001,0.9526804291000001,1.1325,-1.3625,1.7717117429,0.42250000000000004,0.0275,0.4233940245,0.71,-1.3900000000000001,1.5608331109
2020-04-28 05:00:00,1.174,0.5665,1.3035329877000001,0.434,0.026500000000000003,0.4348082911,0.74,0.54,0.9160785992,1.1440000000000001,-1.3335,1.7569741745,0.434,0.026500000000000003,0.4348082911,0.71,-1.3599999999999999,1.534177304
2020-04-28 05:30:00,1.1844999999999999,0.608,1.3314294011,0.4445,0.028,0.4453810167,0.74,0.58,0.9402127419,1.1545,-1.362,1.7854731166,0.4445,0.028,0.4453810167,0.71,-1.3900000000000001,1.5608331109
2020-04-28 06:00:00,1.2005,0.613,1.3479500176,0.41050000000000003,0.033,0.4118242951,0.79,0.58,0.9800510191,1.1705,-1.387,1.8148937297,0.41050000000000003,0.033,0.4118242951,0.76,-1.42,1.610589954
2020-04-28 06:30:00,1.223,-0.24750000000000003,1.2477921502,0.463,0.022500000000000003,0.4635463839,0.76,-0.27,0.8065358021,1.2530000000000001,-0.47750000000000004,1.3409009098,0.463,0.022500000000000003,0.4635463839,0.79,-0.5,0.9349331527
2020-04-28 07:00:00,1.2865,-0.0145,1.2865817114,0.48650000000000004,0.0155,0.4867468541,0.8,-0.03,0.8005623024,1.3165,-0.6945,1.4884564152,0.48650000000000004,0.0155,0.4867468541,0.8300000000000001,-0.71,1.0922453937
2020-04-28 07:30:00,1.4344999999999999,0.1665,1.4441303612,0.4345,0.026500000000000003,0.43530736270000003,1.0,0.14,1.0097524449,1.4344999999999999,-0.8335,1.6590697695,0.4345,0.026500000000000003,0.43530736270000003,1.0,-0.86,1.3189389675
2020-04-28 08:00:00,1.5195,-0.266,1.5426069655,0.4295,0.024,0.4301700245,1.09,-0.29,1.1279184368,1.5695000000000001,-0.396,1.6186865818,0.4295,0.024,0.4301700245,1.1400000000000001,-0.42,1.2149074039
2020-04-28 08:30:00,1.7075,-0.253,1.7261417236,0.5475,-0.003,0.5475082191,1.16,-0.25,1.1866338947,1.7575,-0.373,1.7966455549,0.5475,-0.003,0.5475082191,1.21,-0.37,1.265306287
2020-04-28 09:00:00,1.7875,-0.2665,1.8072571759,0.6275000000000001,-0.0165,0.6277168948,1.16,-0.25,1.1866338947,1.8375,-0.35650000000000004,1.8717634733000001,0.6275000000000001,-0.0165,0.6277168948,1.21,-0.34,1.2568611697
2020-04-28 09:30:00,1.955,-0.2295,1.9684245604,0.645,-0.0195,0.6452947001,1.31,-0.21,1.3267252918,1.9849999999999999,-0.35950000000000004,2.017291563,0.645,-0.0195,0.6452947001,1.34,-0.34,1.3824615727
2020-04-28 10:00:00,2.046,-0.24150000000000002,2.0602034487,0.686,-0.0315,0.6867228335000001,1.3599999999999999,-0.21,1.3761177275,2.086,-0.3315,2.1121761882,0.686,-0.0315,0.6867228335000001,1.4,-0.30000000000000004,1.4317821063
2020-04-28 10:30:00,2.0825,-0.232,2.0953830795,0.6525000000000001,-0.022,0.6528707759,1.43,-0.21,1.4453373309,2.1225,-0.322,2.146786028,0.6525000000000001,-0.022,0.6528707759,1.47,-0.30000000000000004,1.50029997
2020-04-28 11:00:00,2.1515,-0.2155,2.1622655942,0.5515,-0.0055000000000000005,0.5515274245,1.6,-0.21,1.6137224049,2.1915,-0.3055,2.2126912347,0.5515,-0.0055000000000000005,0.5515274245,1.6400000000000001,-0.30000000000000004,1.6672132437
2020-04-28 11:30:00,2.189,-0.263,2.2047426154,0.47900000000000004,0.017,0.4793015752,1.71,-0.28,1.7327723450999999,2.219,-0.253,2.2333763677,0.47900000000000004,0.017,0.4793015752,1.74,-0.27,1.7608236709
2020-04-28 12:00:00,2.232,-0.262,2.2473246316,0.592,-0.012,0.5921216091,1.6400000000000001,-0.25,1.6589454482,2.252,-0.252,2.2660556039,0.592,-0.012,0.5921216091,1.6600000000000001,-0.24,1.6772596698000002
2020-04-28 12:30:00,2.292,-0.24750000000000003,2.3053243264,0.592,0.0025,0.5920052787,1.7000000000000002,-0.25,1.7182840277,2.322,-0.2675,2.3373575358,0.592,0.0025,0.5920052787,1.73,-0.27,1.7509426033
2020-04-28 13:00:00,2.342,-0.226,2.3528790874,0.452,0.024,0.4526367197,1.8900000000000001,-0.25,1.9064626931,2.372,-0.246,2.384722206,0.452,0.024,0.4526367197,1.92,-0.27,1.9388914358
2020-04-28 13:30:00,2.4050000000000002,-0.2285,2.4158305508,0.465,0.021500000000000002,0.4654967776,1.94,-0.25,1.9560419218,2.425,-0.2485,2.4376991713000002,0.465,0.021500000000000002,0.4654967776,1.96,-0.27,1.9785095400000001
2020-04-28 14:00:00,2.355,-0.241,2.3672993051,0.515,0.009000000000000001,0.5150786348,1.8399999999999999,-0.25,1.8569060289000001,2.385,-0.261,2.3992386292,0.515,0.009000000000000001,0.5150786348,1.87,-0.27,1.8893914364
2020-04-28 14:30:00,2.31,-0.2245,2.3208835063,0.42,0.025500000000000002,0.4207733951,1.8900000000000001,-0.25,1.9064626931,2.35,-0.24450000000000002,2.3626849663,0.42,0.025500000000000002,0.4207733951,1.9300000000000002,-0.27,1.9487944992
2020-04-28 15:00:00,2.3205,-0.189,2.32818411,0.3805,0.031,0.3817607235,1.94,-0.22,1.9524343779,2.3605,-0.319,2.3819574408,0.3805,0.031,0.3817607235,1.98,-0.35000000000000003,2.0106963968
2020-04-28 15:30:00,2.271,-0.1845,2.2784822251,0.371,0.035500000000000004,0.3726945801,1.9,-0.22,1.9126944346,2.321,-0.3145,2.3422107612,0.371,0.035500000000000004,0.3726945801,1.9500000000000002,-0.35000000000000003,1.9811612755999999
2020-04-28 16:00:00,2.262,-0.18,2.2691505018,0.362,0.04,0.36420324,1.9,-0.22,1.9126944346,2.312,-0.31,2.3326902923,0.362,0.04,0.36420324,1.9500000000000002,-0.35000000000000003,1.9811612755999999
2020-04-28 16:30:00,2.29,-0.17650000000000002,2.2967917298,0.33,0.043500000000000004,0.332854698,1.96,-0.22,1.9723082923000002,2.33,-0.3065,2.350072818,0.33,0.043500000000000004,0.332854698,2.0,-0.35000000000000003,2.0303940504
2020-04-28 17:00:00,2.3665,-0.203,2.3751907818,0.3065,0.047,0.3100826503,2.06,-0.25,2.0751144547,2.4065,-0.303,2.4255002061,0.3065,0.047,0.3100826503,2.1,-0.35000000000000003,2.1289668856
2020-04-28 17:30:00,2.4055,-0.29650000000000004,2.423704293,0.3255,0.043500000000000004,0.3283938185,2.08,-0.34,2.1076052761,2.4255,-0.1965,2.4334466298,0.3255,0.043500000000000004,0.3283938185,2.1,-0.24,2.1136697945
2020-04-28 18:00:00,2.433,-0.3135,2.4531146019,0.313,0.0465,0.3164352224,2.12,-0.36,2.1503488089,2.443,-0.1935,2.4506511890000002,0.313,0.0465,0.3164352224,2.13,-0.24,2.1434784813
2020-04-28 18:30:00,2.425,-0.3105,2.4447975888,0.305,0.0495,0.3089906957,2.12,-0.36,2.1503488089,2.435,-0.1905,2.4424404292,0.305,0.0495,0.3089906957,2.13,-0.24,2.1434784813
2020-04-28 19:00:00,2.3725,-0.3085,2.3924733018,0.29250000000000004,0.051500000000000004,0.2969991582,2.08,-0.36,2.1109239683,2.3825,-0.2185,2.3924983804,0.29250000000000004,0.051500000000000004,0.2969991582,2.09,-0.27,2.1073680267
2020-04-28 19:30:00,2.314,-0.3075,2.3343419308,0.264,0.052500000000000005,0.2691695562,2.05,-0.36,2.0813697413,2.354,-0.24750000000000003,2.3669753379,0.264,0.052500000000000005,0.2691695562,2.09,-0.30000000000000004,2.1114213222
2020-04-28 20:00:00,2.183,-0.3035,2.2039966538,0.263,0.0565,0.2690004647,1.92,-0.36,1.9534584715,2.223,-0.3135,2.2449969376,0.263,0.0565,0.2690004647,1.96,-0.37,1.9946177579
2020-04-28 20:30:00,2.1205,-0.23700000000000002,2.1337031776,0.2805,0.053,0.28546322,1.8399999999999999,-0.29,1.8627130751,2.1605,-0.367,2.1914491209999998,0.2805,0.053,0.28546322,1.88,-0.42,1.9263436869000001
2020-04-28 21:00:00,2.1275,-0.2545,2.1426680798,0.28750000000000003,0.0555,0.2928079575,1.8399999999999999,-0.31,1.8659314028,2.1675,-0.3645,2.1979345987,0.28750000000000003,0.0555,0.2928079575,1.88,-0.42,1.9263436869000001
2020-04-28 21:30:00,2.129,-0.2565,2.1443957774,0.289,0.053500000000000006,0.29391027540000003,1.8399999999999999,-0.31,1.8659314028,2.169,-0.3665,2.1997461785,0.289,0.053500000000000006,0.29391027540000003,1.88,-0.42,1.9263436869000001
2020-04-28 22:00:00,1.9929999999999999,-0.29550000000000004,2.0147876439,0.293,0.0545,0.2980255861,1.7000000000000002,-0.35000000000000003,1.7356554958000001,2.023,-0.3655,2.055752721,0.293,0.0545,0.2980255861,1.73,-0.42,1.7802527910000001
2020-04-28 22:30:00,1.9185,-0.298,1.9415061808,0.2985,0.052000000000000005,0.302995462,1.62,-0.35000000000000003,1.6573774464,1.9485000000000001,-0.40800000000000003,1.9907577075,0.2985,0.052000000000000005,0.302995462,1.65,-0.46,1.712921481
2020-04-28 23:00:00,1.787,0.17,1.7950679653,0.297,0.05,0.3011793486,1.49,0.12,1.4948244044,1.7570000000000001,-0.89,1.9695555336,0.297,0.05,0.3011793486,1.46,-0.9400000000000001,1.7364331257
2020-04-28 23:30:00,1.7055,0.557,1.7941514011000002,0.29550000000000004,0.047,0.299214388,1.4100000000000001,0.51,1.49939988,1.6555,-1.2730000000000001,2.0883508446,0.29550000000000004,0.047,0.299214388,1.3599999999999999,-1.32,1.8952572385000002
2020-04-29 00:00:00,1.538,-0.3035,1.5676594815,0.298,0.0465,0.30160611730000003,1.24,-0.35000000000000003,1.2884486796,1.5779999999999998,-0.3835,1.6239323416,0.298,0.0465,0.30160611730000003,1.28,-0.43,1.3502962638
2020-04-29 00:30:00,1.4105,-0.3645,1.4568357835,0.3005,0.0455,0.3039251553,1.11,-0.41000000000000003,1.183300469,1.4505,-0.3845,1.5005967145999999,0.3005,0.0455,0.3039251553,1.15,-0.43,1.227762192
2020-04-29 01:00:00,1.361,-0.224,1.3793103349,0.301,0.046,0.3044946633,1.06,-0.27,1.0938464243000001,1.371,-0.534,1.4713249131000001,0.301,0.046,0.3044946633,1.07,-0.58,1.2170866855
2020-04-29 01:30:00,1.33,0.5585,1.4425055459,0.30000000000000004,0.0485,0.3038951299,1.03,0.51,1.1493476411,1.28,-1.3014999999999999,1.8254594627,0.30000000000000004,0.0485,0.3038951299,0.98,-1.35,1.6682026256
2020-04-29 02:00:00,1.329,0.5585,1.4415835911000001,0.299,0.0485,0.3029079893,1.03,0.51,1.1493476411,1.279,-1.3014999999999999,1.8247584087000002,0.299,0.0485,0.3029079893,0.98,-1.35,1.6682026256
2020-04-29 02:30:00,1.2805,0.5575,1.3965981885,0.3005,0.0475,0.3042309978,0.98,0.51,1.1047624179,1.2205,-1.3025,1.7849724088,0.3005,0.0475,0.3042309978,0.92,-1.35,1.6336768346000001
2020-04-29 03:00:00,1.255,0.5575,1.3732557118,0.305,0.0475,0.3086766107,0.9500000000000001,0.51,1.0782393055,1.185,-1.3025,1.7608893349999999,0.305,0.0475,0.3086766107,0.88,-1.35,1.6114899938
2020-04-29 03:30:00,1.229,0.5575,1.3495359388,0.309,0.0475,0.3126295731,0.92,0.51,1.0519030374,1.159,-1.3025,1.7434985661,0.309,0.0475,0.3126295731,0.85,-1.35,1.5953056133999999
2020-04-29 04:00:00,1.2365,0.5565,1.3559588858,0.3165,0.0465,0.31989763990000003,0.92,0.51,1.0519030374,1.1665,-1.3035,1.7492382628,0.3165,0.0465,0.31989763990000003,0.85,-1.35,1.5953056133999999
2020-04-29 04:30:00,1.2145000000000001,0.5575,1.3363444541,0.29450000000000004,0.0475,0.2983060509,0.92,0.51,1.0519030374,1.1445,-1.3025,1.7338934512000002,0.29450000000000004,0.0475,0.2983060509,0.85,-1.35,1.5953056133999999
2020-04-29 05:00:00,1.208,0.5575,1.3304398709,0.28800000000000003,0.0475,0.2918908186,0.92,0.51,1.0519030374,1.138,-1.3025,1.7296098549,0.28800000000000003,0.0475,0.2918908186,0.85,-1.35,1.5953056133999999
2020-04-29 05:30:00,1.24,0.5575,1.3595610505,0.29,0.0475,0.2938643394,0.9500000000000001,0.51,1.0782393055,1.17,-1.2725,1.7286284303000001,0.29,0.0475,0.2938643394,0.88,-1.32,1.5864425612000002
2020-04-29 06:00:00,1.214,0.55,1.3327775508,0.34400000000000003,0.04,0.3463177732,0.87,0.51,1.0084641788,1.154,-1.28,1.7234024486,0.34400000000000003,0.04,0.3463177732,0.81,-1.32,1.5487091399000001
2020-04-29 06:30:00,1.2785,0.547,1.3906010390999999,0.3685,0.037,0.3703528723,0.91,0.51,1.0431682511,1.2185,-1.2530000000000001,1.7477846692,0.3685,0.037,0.3703528723,0.85,-1.29,1.5448624534
2020-04-29 07:00:00,1.3495,0.548,1.4565212837,0.3695,0.038,0.37144885250000004,0.98,0.51,1.1047624179,1.2895,-1.252,1.7973075001,0.3695,0.038,0.37144885250000004,0.92,-1.29,1.5844557424999999
2020-04-29 07:30:00,1.445,0.48050000000000004,1.5227952095,0.41500000000000004,0.030500000000000003,0.4161192738,1.03,0.45,1.1240106761,1.405,-1.1795,1.8344604793000001,0.41500000000000004,0.030500000000000003,0.4161192738,0.99,-1.21,1.5633937444
2020-04-29 08:00:00,1.525,-0.1305,1.5305735035999999,0.425,0.029500000000000002,0.42602259330000003,1.1,-0.16,1.1115754585,1.5550000000000002,-0.5305,1.643001902,0.425,0.029500000000000002,0.42602259330000003,1.13,-0.56,1.2611502686
2020-04-29 08:30:00,1.752,0.7005,1.8868503518000002,0.402,0.030500000000000003,0.4031553671,1.35,0.67,1.507116452,1.702,-1.2995,2.1413790533,0.402,0.030500000000000003,0.4031553671,1.3,-1.33,1.8598118183999999
2020-04-29 09:00:00,1.8205,0.0545,1.8213155959,0.4505,0.0245,0.4511657123,1.37,0.03,1.3703284278,1.8505,-0.6155,1.9501770432,0.4505,0.0245,0.4511657123,1.4,-0.64,1.5393505124
2020-04-29 09:30:00,1.9260000000000002,-0.1575,1.9324291061,0.516,0.0125,0.5161513828000001,1.4100000000000001,-0.17,1.4202112519,1.966,-0.40750000000000003,2.0077878997,0.516,0.0125,0.5161513828000001,1.45,-0.42,1.5096025967
2020-04-29 10:00:00,2.023,-0.156,2.0290059142,0.503,0.014,0.5031947933,1.52,-0.17,1.5294770348,2.063,-0.386,2.0988008481,0.503,0.014,0.5031947933,1.56,-0.4,1.6104657710999999
2020-04-29 10:30:00,2.148,-0.1505,2.1532659497,0.578,-0.0005,0.5780002163,1.57,-0.15,1.5771493270999999,2.198,-0.4005,2.234189842,0.578,-0.0005,0.5780002163,1.62,-0.4,1.6686521507
2020-04-29 11:00:00,2.2185,-0.164,2.2245534945,0.6485000000000001,-0.014,0.6486511004000001,1.57,-0.15,1.5771493270999999,2.2685,-0.374,2.2991233655,0.6485000000000001,-0.014,0.6486511004000001,1.62,-0.36,1.6595180023
2020-04-29 11:30:00,2.2335,-0.14200000000000002,2.2380094392,0.7335,-0.032,0.7341976914,1.5,-0.11,1.5040279253,2.2735,-0.392,2.3070470845,0.7335,-0.032,0.7341976914,1.54,-0.36,1.5815182579
2020-04-29 12:00:00,2.3105,-0.1315,2.3142390757999998,0.7605000000000001,-0.0415,0.7616314726000001,1.55,-0.09,1.5526107046000002,2.3505000000000003,-0.3715,2.3796769739,0.7605000000000001,-0.0415,0.7616314726000001,1.5899999999999999,-0.33,1.6238842323
2020-04-29 12:30:00,2.4015,-0.10400000000000001,2.403750871,0.6615,-0.014,0.6616481316,1.74,-0.09,1.7423260315,2.4415,-0.364,2.4684850111,0.6615,-0.014,0.6616481316,1.78,-0.35000000000000003,1.8140837908
2020-04-29 13:00:00,2.4445,-0.153,2.4492834156,0.8345,-0.063,0.8368746919000001,1.6099999999999999,-0.09,1.6125135658,2.4845,-0.333,2.5067168268,0.8345,-0.063,0.8368746919000001,1.65,-0.27,1.6719449752000002
2020-04-29 13:30:00,2.3685,-0.1895,2.3760687069,0.8585,-0.0795,0.8621731265,1.51,-0.11,1.514001321,2.4185,-0.3095,2.438223226,0.8585,-0.0795,0.8621731265,1.56,-0.23,1.5768639763999999
2020-04-29 14:00:00,2.196,-0.188,2.2040326676,0.936,-0.108,0.9422101676,1.26,-0.08,1.2625371282,2.246,-0.28800000000000003,2.2643895425,0.936,-0.108,0.9422101676,1.31,-0.18,1.3223085873
2020-04-29 14:30:00,2.164,-0.188,2.1721510076,0.934,-0.108,0.9402233777000001,1.23,-0.08,1.2325988804,2.214,-0.318,2.236720814,0.934,-0.108,0.9402233777000001,1.28,-0.21,1.2971121771
2020-04-29 15:00:00,2.141,0.14300000000000002,2.145770258,0.881,-0.08700000000000001,0.8852852648,1.26,0.23,1.2808200498,2.161,-0.657,2.2586655352,0.881,-0.08700000000000001,0.8852852648,1.28,-0.5700000000000001,1.4011780758
2020-04-29 15:30:00,2.0975,0.684,2.2062099288,0.6475000000000001,-0.016,0.6476976532000001,1.45,0.7000000000000001,1.6101242188,2.0275,-1.216,2.3641937844,0.6475000000000001,-0.016,0.6476976532000001,1.38,-1.2,1.8287700785
2020-04-29 16:00:00,2.0925,0.4995,2.1512918212,0.7725000000000001,-0.0505,0.7741488875,1.32,0.55,1.43,2.0425,-1.0405,2.292257948,0.7725000000000001,-0.0505,0.7741488875,1.27,-0.99,1.6102794787999999
2020-04-29 16:30:00,2.081,-0.20800000000000002,2.0913691688,0.5710000000000001,0.002,0.5710035026,1.51,-0.21,1.5245327153,2.121,-0.34800000000000003,2.1493592068,0.5710000000000001,0.002,0.5710035026,1.55,-0.35000000000000003,1.5890248582000002
2020-04-29 17:00:00,2.1875,-0.20850000000000002,2.1974140484,0.5475,0.0015,0.5475020548,1.6400000000000001,-0.21,1.653390456,2.2275,-0.34850000000000003,2.2545971924,0.5475,0.0015,0.5475020548,1.6800000000000002,-0.35000000000000003,1.7160710941000001
2020-04-29 17:30:00,2.232,-0.17550000000000002,2.238889066,0.41200000000000003,0.0345,0.4134419548,1.82,-0.21,1.832075326,2.262,-0.3155,2.2838967249,0.41200000000000003,0.0345,0.4134419548,1.85,-0.35000000000000003,1.8828170384
2020-04-29 18:00:00,2.207,-0.20350000000000001,2.2163621658,0.427,0.036500000000000005,0.4285571724,1.78,-0.24,1.7961069011,2.247,-0.3635,2.2762120398,0.427,0.036500000000000005,0.4285571724,1.82,-0.4,1.8634376834
2020-04-29 18:30:00,2.2855,-0.1535,2.2906489255,0.5055000000000001,0.026500000000000003,0.5061941327,1.78,-0.18,1.7890779748,2.3555,-0.4035,2.3898101389,0.5055000000000001,0.026500000000000003,0.5061941327,1.85,-0.43,1.8993156662000001
2020-04-29 19:00:00,2.2815,-0.1545,2.2867252786,0.5815,0.025500000000000002,0.5820588458,1.7000000000000002,-0.18,1.7095028517,2.3415,-0.4045,2.3761823373,0.5815,0.025500000000000002,0.5820588458,1.76,-0.43,1.8117670932
2020-04-29 19:30:00,2.3335,0.516,2.3898699232,0.7535000000000001,-0.034,0.7542666969,1.58,0.55,1.6729913329000001,2.3035,-1.084,2.5458138678999997,0.7535000000000001,-0.034,0.7542666969,1.55,-1.05,1.8721645227
2020-04-29 20:00:00,2.3275,0.753,2.4462757918999998,0.8275,-0.067,0.8302079559000001,1.5,0.8200000000000001,1.7095028517,2.2675,-1.337,2.632323166,0.8275,-0.067,0.8302079559000001,1.44,-1.27,1.9200260415
2020-04-29 20:30:00,2.2665,0.746,2.3861136289,0.8565,-0.074,0.8596907874,1.4100000000000001,0.8200000000000001,1.6311039207,2.2065,-1.344,2.5835979273,0.8565,-0.074,0.8596907874,1.35,-1.27,1.8534832074
2020-04-29 21:00:00,2.2785,0.724,2.390761019,0.9285,-0.096,0.9334496505000001,1.35,0.8200000000000001,1.5795252451000001,2.2185,-1.366,2.6053211414,0.9285,-0.096,0.9334496505000001,1.29,-1.27,1.8102486017000001
2020-04-29 21:30:00,2.2645,0.7395,2.3821881748,0.9445,-0.1005,0.9498318272,1.32,0.84,1.5646085772,2.2145,-1.3705,2.6042811867999998,0.9445,-0.1005,0.9498318272,1.27,-1.27,1.7960512242000002
2020-04-29 22:00:00,2.1375,0.734,2.2600137720999998,0.8775000000000001,-0.076,0.8807850192000001,1.26,0.81,1.4978985278999999,2.0775,-1.396,2.5029626945,0.8775000000000001,-0.076,0.8807850192000001,1.2,-1.32,1.7839282497000002
2020-04-29 22:30:00,1.9475,0.145,1.9528904859,0.6875,-0.015,0.6876636169,1.26,0.16,1.2701181047,1.9475,-0.8250000000000001,2.1150369382,0.6875,-0.015,0.6876636169,1.26,-0.81,1.4978985278999999
2020-04-29 23:00:00,1.8235000000000001,-0.3045,1.8487489013,0.8235,-0.0545,0.8253014601,1.0,-0.25,1.0307764064,1.8535,-0.3945,1.8950178099000001,0.8235,-0.0545,0.8253014601,1.03,-0.34,1.0846658472
2020-04-29 23:30:00,1.7155,-0.3685,1.7546317277,0.9355,-0.0985,0.9406713028,0.78,-0.27,0.8254089895000001,1.7455,-0.3385,1.7780192631,0.9355,-0.0985,0.9406713028,0.81,-0.24,0.8448076704
2020-04-30 00:00:00,1.5979999999999999,-0.357,1.6373921339000002,0.898,-0.08700000000000001,0.9022045223,0.7000000000000001,-0.27,0.7502666193,1.6280000000000001,-0.327,1.6605158837,0.898,-0.08700000000000001,0.9022045223,0.73,-0.24,0.7684399781
2020-04-30 00:30:00,1.4809999999999999,0.48450000000000004,1.5582365834,0.851,-0.0755,0.8543425835,0.63,0.56,0.8429116205,1.451,-1.2255,1.8992765070000002,0.851,-0.0755,0.8543425835,0.6000000000000001,-1.15,1.2971121771
2020-04-30 01:00:00,1.4195,0.609,1.544623336,0.8195,-0.07100000000000001,0.8225699058,0.6000000000000001,0.68,0.9068627239,1.3895,-1.361,1.9450016067,0.8195,-0.07100000000000001,0.8225699058,0.5700000000000001,-1.29,1.4103191127999999
2020-04-30 01:30:00,1.355,0.6285000000000001,1.4936657089,0.755,-0.051500000000000004,0.7567544186,0.6000000000000001,0.68,0.9068627239,1.325,-1.3415,1.8855363295,0.755,-0.051500000000000004,0.7567544186,0.5700000000000001,-1.29,1.4103191127999999
2020-04-30 02:00:00,1.353,0.618,1.4874585708999999,0.8130000000000001,-0.062,0.8153606564,0.54,0.68,0.8683317338000001,1.313,-1.3519999999999999,1.8846413452,0.8130000000000001,-0.062,0.8153606564,0.5,-1.29,1.3835100289
2020-04-30 02:30:00,1.3205,0.615,1.4566898262999999,0.8205,-0.065,0.8230706227,0.5,0.68,0.8440379138,1.2805,-1.355,1.8643243414000001,0.8205,-0.065,0.8230706227,0.46,-1.29,1.3695619738
2020-04-30 03:00:00,1.2655,0.6305000000000001,1.4138672144,0.7655000000000001,-0.0495,0.7670987551,0.5,0.68,0.8440379138,1.2255,-1.3395000000000001,1.8155193472,0.7655000000000001,-0.0495,0.7670987551,0.46,-1.29,1.3695619738
2020-04-30 03:30:00,1.2465,0.615,1.3899594419,0.7465,-0.045,0.7478550996000001,0.5,0.66,0.8280096618,1.2065000000000001,-1.365,1.8217758506,0.7465,-0.045,0.7478550996000001,0.46,-1.32,1.3978555004
2020-04-30 04:00:00,1.229,0.619,1.3760821196,0.869,-0.081,0.8727668646000001,0.36,0.7000000000000001,0.7871467462,1.189,-1.351,1.7997005306,0.869,-0.081,0.8727668646000001,0.32,-1.27,1.3096946209
2020-04-30 04:30:00,1.259,0.602,1.3955231994,0.899,-0.098,0.9043257157000001,0.36,0.7000000000000001,0.7871467462,1.199,-1.3679999999999999,1.8190725659,0.899,-0.098,0.9043257157000001,0.30000000000000004,-1.27,1.3049521064
2020-04-30 05:00:00,1.246,0.633,1.3975711073000001,0.806,-0.067,0.8087799453000001,0.44,0.7000000000000001,0.8268010643,1.196,-1.337,1.7938742988,0.806,-0.067,0.8087799453000001,0.39,-1.27,1.3285330256
2020-04-30 05:30:00,1.262,0.624,1.4078423207,0.892,-0.096,0.8971510464,0.37,0.72,0.8095060222,1.232,-1.366,1.8395053683,0.892,-0.096,0.8971510464,0.34,-1.27,1.3147243057
2020-04-30 06:00:00,1.2345,0.637,1.3891577484,0.8645,-0.083,0.8684752443,0.37,0.72,0.8095060222,1.2045,-1.353,1.8114715703000002,0.8645,-0.083,0.8684752443,0.34,-1.27,1.3147243057
2020-04-30 06:30:00,1.276,0.6175,1.4175620798000002,0.706,-0.0325,0.7067476565,0.5700000000000001,0.65,0.8645229899,1.236,-1.3425,1.8248293756,0.706,-0.0325,0.7067476565,0.53,-1.31,1.4131525042
