Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-04-30 07:00:00,1.351,0.592,1.4750135593,0.781,-0.058,0.7831506879,0.5700000000000001,0.65,0.8645229899,1.311,-1.338,1.8732231581,0.781,-0.058,0.7831506879,0.53,-1.28,1.3853880323
2020-04-30 07:30:00,1.455,0.674,1.6035276736,0.735,-0.036000000000000004,0.7358811045,0.72,0.71,1.0111874208,1.415,-1.316,1.9323770336,0.735,-0.036000000000000004,0.7358811045,0.68,-1.28,1.4494136746000001
2020-04-30 08:00:00,1.5145,-0.1405,1.5210031229,0.5545,0.0095,0.5545813737,0.96,-0.15,0.9716480844000001,1.5445,-0.5305,1.6330678186,0.5545,0.0095,0.5545813737,0.99,-0.54,1.1276967678
2020-04-30 08:30:00,1.6840000000000002,-0.215,1.6976692845999999,0.644,-0.005,0.6440194096,1.04,-0.21,1.0609901036,1.724,-0.425,1.7756128519,0.644,-0.005,0.6440194096,1.08,-0.42,1.1587924749
2020-04-30 09:00:00,1.891,0.7355,2.0290000616,0.491,0.025500000000000002,0.4916617231,1.4,0.71,1.5697452023,1.841,-1.3245,2.2679464831000002,0.491,0.025500000000000002,0.4916617231,1.35,-1.35,1.9091883092000002
2020-04-30 09:30:00,1.9535,0.1395,1.9584745339,0.5535,0.0095,0.5535815206,1.4,0.13,1.4060227593999999,1.9635,-0.6805,2.0780790408,0.5535,0.0095,0.5535815206,1.4100000000000001,-0.6900000000000001,1.5697770542
2020-04-30 10:00:00,2.014,-0.147,2.0193575711,0.644,-0.017,0.6442243398,1.37,-0.13,1.3761540611,2.054,-0.367,2.0865294151000002,0.644,-0.017,0.6442243398,1.4100000000000001,-0.35000000000000003,1.4527904185
2020-04-30 10:30:00,2.0585,-0.1305,2.06263242,0.4685,0.0195,0.4689056408,1.5899999999999999,-0.15,1.5970597985000001,2.1085,-0.3805,2.1425574671,0.4685,0.0195,0.4689056408,1.6400000000000001,-0.4,1.6880758277
2020-04-30 11:00:00,2.1275,-0.112,2.1304460214,0.34750000000000003,0.038,0.34957152340000003,1.78,-0.15,1.7863090438,2.1675,-0.362,2.1975213878,0.34750000000000003,0.038,0.34957152340000003,1.82,-0.4,1.8634376834
2020-04-30 11:30:00,2.182,-0.1085,2.1846959171,0.332,0.0415,0.33458369660000004,1.85,-0.15,1.8560711193000001,2.212,-0.3785,2.2441493377,0.332,0.0415,0.33458369660000004,1.88,-0.42,1.9263436869000001
2020-04-30 12:00:00,2.2535,-0.10550000000000001,2.2559681957,0.3235,0.044500000000000005,0.3265463214,1.9300000000000002,-0.15,1.9358202396,2.2935,-0.3755,2.3240358216,0.3235,0.044500000000000005,0.3265463214,1.97,-0.42,2.0142740628
2020-04-30 12:30:00,2.3245,-0.136,2.3284750911,0.3345,0.044,0.3373814607,1.99,-0.18,1.9981241203,2.3645,-0.326,2.3868674555,0.3345,0.044,0.3373814607,2.03,-0.37,2.0634437235
2020-04-30 13:00:00,2.307,-0.1115,2.3096928908,0.517,0.0085,0.5170698696,1.79,-0.12,1.7940178371000002,2.357,-0.36150000000000004,2.3845610183,0.517,0.0085,0.5170698696,1.8399999999999999,-0.37,1.8768324379
2020-04-30 13:30:00,2.3825,-0.1015,2.384661087,0.7825000000000001,-0.051500000000000004,0.7841928972000001,1.6,-0.05,1.6007810594,2.4225,-0.3415,2.4464522272,0.7825000000000001,-0.051500000000000004,0.7841928972000001,1.6400000000000001,-0.29,1.665442884
2020-04-30 14:00:00,2.287,-0.171,2.2933839626,0.797,-0.061,0.7993309702,1.49,-0.11,1.4940548852,2.327,-0.311,2.3476903544,0.797,-0.061,0.7993309702,1.53,-0.25,1.5502902954
2020-04-30 14:30:00,2.2885,-0.20550000000000002,2.2977080972,0.8885000000000001,-0.0955,0.8936176475000001,1.4,-0.11,1.4043147795,2.3285,-0.28550000000000003,2.3459374459,0.8885000000000001,-0.0955,0.8936176475000001,1.44,-0.19,1.4524806367
2020-04-30 15:00:00,2.3225,0.34750000000000003,2.3483531464,0.8525,-0.0825,0.8564826326,1.47,0.43,1.5316004700999999,2.2925,-0.8125,2.4322237767,0.8525,-0.0825,0.8564826326,1.44,-0.73,1.6144658559
2020-04-30 15:30:00,2.3335,0.6875,2.4326690075,0.9135000000000001,-0.10250000000000001,0.9192325603,1.42,0.79,1.624961538,2.2635,-1.1925,2.5584152320999998,0.9135000000000001,-0.10250000000000001,0.9192325603,1.35,-1.09,1.7351080658
2020-04-30 16:00:00,2.266,0.687,2.3678524025,0.936,-0.10300000000000001,0.9416501473000001,1.33,0.79,1.5469324484,2.196,-1.193,2.4991328496,0.936,-0.10300000000000001,0.9416501473000001,1.26,-1.09,1.6660432166999999
2020-04-30 16:30:00,2.2595,0.7045,2.3667827319,0.8795000000000001,-0.0855,0.8836461396,1.38,0.79,1.5901257812,2.1795,-1.1755,2.4762916831,0.8795000000000001,-0.0855,0.8836461396,1.3,-1.09,1.6964963896
2020-04-30 17:00:00,2.289,0.6885,2.3903040079,0.929,-0.1015,0.934528357,1.3599999999999999,0.79,1.5728000509,2.209,-1.1915,2.5098512405999998,0.929,-0.1015,0.934528357,1.28,-1.09,1.6812197953
2020-04-30 17:30:00,2.3615,0.6875,2.4595403026,0.9315,-0.10250000000000001,0.9371224573,1.43,0.79,1.6337074401,2.2815,-1.1925,2.5743539966,0.9315,-0.10250000000000001,0.9371224573,1.35,-1.09,1.7351080658
2020-04-30 18:00:00,2.4130000000000003,0.6745,2.5054978048,0.893,-0.0855,0.8970837475000001,1.52,0.76,1.6994116629,2.333,-1.1755,2.6124106205,0.893,-0.0855,0.8970837475000001,1.44,-1.09,1.8060177186000002
2020-04-30 18:30:00,2.46,0.6625,2.5476471989,0.79,-0.0475,0.7914267180000001,1.67,0.71,1.8146625031,2.38,-1.1975,2.6642834403,0.79,-0.0475,0.7914267180000001,1.5899999999999999,-1.15,1.9622945752
2020-04-30 19:00:00,2.4275,0.6855,2.5224326552000003,0.7075,-0.0245,0.7079240779,1.72,0.71,1.8607794066,2.3375,-1.2045,2.6295867546,0.7075,-0.0245,0.7079240779,1.63,-1.18,2.0122872558
2020-04-30 19:30:00,2.3665,0.648,2.4536149352,0.6465000000000001,-0.012,0.6466113593,1.72,0.66,1.8422811946,2.2765,-1.212,2.5790300987,0.6465000000000001,-0.012,0.6466113593,1.63,-1.2,2.0240800379
2020-04-30 20:00:00,2.2855,0.6495000000000001,2.3759967382,0.6455000000000001,-0.0105,0.6455853933,1.6400000000000001,0.66,1.7678235206,2.1955,-1.2105000000000001,2.5070960293,0.6455000000000001,-0.0105,0.6455853933,1.55,-1.2,1.9602295784
2020-04-30 20:30:00,2.273,0.6225,2.3567000764,0.753,-0.0375,0.7539331867,1.52,0.66,1.6571059109,2.193,-1.2375,2.5180657756000002,0.753,-0.0375,0.7539331867,1.44,-1.2,1.8744599222
2020-04-30 21:00:00,2.24,0.6055,2.3203944169,0.58,0.0055000000000000005,0.5800260770000001,1.6600000000000001,0.6000000000000001,1.7651062291000001,2.16,-1.2445,2.4928658708,0.58,0.0055000000000000005,0.5800260770000001,1.58,-1.25,2.0146711891
2020-04-30 21:30:00,2.2595,0.628,2.3451490891,0.4295,0.028,0.4304117215,1.83,0.6000000000000001,1.9258504615,2.1695,-1.252,2.5048421607,0.4295,0.028,0.4304117215,1.74,-1.28,2.1600925906
2020-04-30 22:00:00,2.1375,0.6165,2.2246299692,0.5175000000000001,0.0165,0.5177629767,1.62,0.6000000000000001,1.7275416059,2.0475,-1.2635,2.4059693473,0.5175000000000001,0.0165,0.5177629767,1.53,-1.28,1.9948182875
2020-04-30 22:30:00,2.021,0.602,2.1087543717,0.541,0.002,0.5410036968,1.48,0.6000000000000001,1.5969971822,1.951,-1.258,2.3214144395,0.541,0.002,0.5410036968,1.4100000000000001,-1.26,1.8909521411
2020-04-30 23:00:00,1.818,-0.296,1.8419391955000002,0.5680000000000001,-0.006,0.5680316893,1.25,-0.29,1.2831991272,1.8479999999999999,-0.396,1.8899523804,0.5680000000000001,-0.006,0.5680316893,1.28,-0.39,1.3380956618
2020-04-30 23:30:00,1.674,-0.314,1.7031946454,0.424,0.026000000000000002,0.4247964218,1.25,-0.34,1.2954149914,1.704,-0.384,1.7467318054,0.424,0.026000000000000002,0.4247964218,1.28,-0.41000000000000003,1.3440610105
2020-05-01 00:00:00,1.572,-0.3105,1.6023714457,0.602,-0.0205,0.6023489437,0.97,-0.29,1.0124228366,1.612,-0.4005,1.6610069988,0.602,-0.0205,0.6023489437,1.01,-0.38,1.0791200119
2020-05-01 00:30:00,1.4255,-0.36150000000000004,1.4706231672,0.7155,-0.0415,0.7167025185,0.71,-0.32,0.7787810989,1.4655,-0.3915,1.5168923825,0.7155,-0.0415,0.7167025185,0.75,-0.35000000000000003,0.8276472679
2020-05-01 01:00:00,1.358,-0.37,1.4075027531,0.678,-0.02,0.6782949211,0.68,-0.35000000000000003,0.7647875522,1.3980000000000001,-0.37,1.446134157,0.678,-0.02,0.6782949211,0.72,-0.35000000000000003,0.8005623024
2020-05-01 01:30:00,1.309,-0.3815,1.3634600288,0.539,0.0085,0.5390670181,0.77,-0.39,0.8631338251,1.349,-0.3715,1.3992187999,0.539,0.0085,0.5390670181,0.81,-0.38,0.8947066558000001
2020-05-01 02:00:00,1.283,-0.341,1.327542843,0.443,0.029,0.4439481952,0.84,-0.37,0.9178779875,1.333,-0.391,1.3891616177000001,0.443,0.029,0.4439481952,0.89,-0.42,0.9841239759
2020-05-01 02:30:00,1.249,-0.324,1.2903398777000001,0.539,0.006,0.5390333941000001,0.71,-0.33,0.7829431652000001,1.289,-0.41400000000000003,1.3538526508,0.539,0.006,0.5390333941000001,0.75,-0.42,0.8595929269
2020-05-01 03:00:00,1.2105000000000001,-0.3105,1.2496881611,0.47050000000000003,0.0195,0.47090391800000003,0.74,-0.33,0.810246876,1.2505,-0.42050000000000004,1.3193068256,0.47050000000000003,0.0195,0.47090391800000003,0.78,-0.44,0.8955445271
2020-05-01 03:30:00,1.168,-0.3205,1.2111747397000001,0.40800000000000003,0.029500000000000002,0.4090650926,0.76,-0.35000000000000003,0.8367197858000001,1.218,-0.41050000000000003,1.2853148447,0.40800000000000003,0.029500000000000002,0.4090650926,0.81,-0.44,0.9217917335
2020-05-01 04:00:00,1.1895,-0.3335,1.2353673543,0.47950000000000004,0.0165,0.4797838055,0.71,-0.35000000000000003,0.7915806971,1.2195,-0.42350000000000004,1.2909424852,0.47950000000000004,0.0165,0.4797838055,0.74,-0.44,0.8609297300000001
2020-05-01 04:30:00,1.174,-0.328,1.2189585719,0.464,0.022,0.4645212589,0.71,-0.35000000000000003,0.7915806971,1.204,-0.418,1.2744959788,0.464,0.022,0.4645212589,0.74,-0.44,0.8609297300000001
2020-05-01 05:00:00,1.2005,-0.336,1.2466339679,0.49050000000000005,0.014,0.4906997555,0.71,-0.35000000000000003,0.7915806971,1.2305,-0.426,1.3021544647,0.49050000000000005,0.014,0.4906997555,0.74,-0.44,0.8609297300000001
2020-05-01 05:30:00,1.1775,-0.317,1.2194241469,0.5475,0.003,0.5475082191,0.63,-0.32,0.7066116331000001,1.2075,-0.417,1.277476125,0.5475,0.003,0.5475082191,0.66,-0.42,0.7823042886
2020-05-01 06:00:00,1.1525,-0.3105,1.1935939427,0.5225000000000001,0.0095,0.5225863565000001,0.63,-0.32,0.7066116331000001,1.1825,-0.41050000000000003,1.2517254092,0.5225000000000001,0.0095,0.5225863565000001,0.66,-0.42,0.7823042886
2020-05-01 06:30:00,1.282,-0.2705,1.3102267933,0.562,-0.0005,0.5620002224,0.72,-0.27,0.7689603371,1.322,-0.42050000000000004,1.3872650251,0.562,-0.0005,0.5620002224,0.76,-0.42,0.8683317338000001
2020-05-01 07:00:00,1.512,0.423,1.5700550946,0.672,-0.017,0.6722149954000001,0.84,0.44,0.9482615673,1.492,-1.097,1.8518836357000001,0.672,-0.017,0.6722149954000001,0.8200000000000001,-1.08,1.3560235986
2020-05-01 07:30:00,1.534,0.628,1.6575705112999999,0.634,-0.012,0.6341135545000001,0.9,0.64,1.1043550154,1.484,-1.292,1.9676178491,0.634,-0.012,0.6341135545000001,0.85,-1.28,1.5365220467
2020-05-01 08:00:00,1.5485,-0.0945,1.5513808365,0.5485,0.0055000000000000005,0.5485275745,1.0,-0.1,1.0049875621,1.5885,-0.5345,1.6760138723,0.5485,0.0055000000000000005,0.5485275745,1.04,-0.54,1.171836166
2020-05-01 08:30:00,1.762,-0.167,1.7698963246,0.512,0.003,0.512008789,1.25,-0.17,1.2615070353,1.812,-0.397,1.8549805929,0.512,0.003,0.512008789,1.3,-0.4,1.3601470509
2020-05-01 09:00:00,1.9325,-0.21150000000000002,1.9440392229,0.5025000000000001,0.0085,0.5025718854,1.43,-0.22,1.4468241082,1.9725000000000001,-0.3315,2.0001621184,0.5025000000000001,0.0085,0.5025718854,1.47,-0.34,1.5088074760999999
2020-05-01 09:30:00,2.038,0.07250000000000001,2.0392891531,0.498,0.0125,0.4981568528,1.54,0.06,1.5411683879,2.058,-0.5575,2.1321750045,0.498,0.0125,0.4981568528,1.56,-0.5700000000000001,1.6608732643000002
2020-05-01 10:00:00,2.0915,0.8190000000000001,2.2461374067,0.5515,-0.001,0.5515009066000001,1.54,0.8200000000000001,1.744706279,2.0415,-1.2610000000000001,2.399550635,0.5515,-0.001,0.5515009066000001,1.49,-1.26,1.9513328778
2020-05-01 10:30:00,2.187,0.8250000000000001,2.3374332076,0.587,-0.015,0.5871916212,1.6,0.84,1.8070971196999999,2.137,-1.255,2.478264312,0.587,-0.015,0.5871916212,1.55,-1.24,1.9849685136000002
2020-05-01 11:00:00,2.1525,0.8535,2.3155384903,0.6825,-0.036500000000000005,0.6834753105,1.47,0.89,1.7184295156,2.1025,-1.2765,2.4596663392,0.6825,-0.036500000000000005,0.6834753105,1.42,-1.24,1.8852055591
2020-05-01 11:30:00,2.308,0.844,2.4574783824,0.788,-0.066,0.7907591289,1.52,0.91,1.7715812146,2.268,-1.286,2.6072245780000003,0.788,-0.066,0.7907591289,1.48,-1.22,1.9180198122
2020-05-01 12:00:00,2.2439999999999998,0.8365,2.3948420094,0.674,-0.0335,0.6748320161,1.57,0.87,1.7949373248,2.194,-1.2835,2.5418513430000003,0.674,-0.0335,0.6748320161,1.52,-1.25,1.9679684957
2020-05-01 12:30:00,2.3435,0.834,2.4874782914,0.6835,-0.036000000000000004,0.6844474048,1.6600000000000001,0.87,1.8741664814,2.3035,-1.286,2.6381638027000003,0.6835,-0.036000000000000004,0.6844474048,1.62,-1.25,2.0461915844
2020-05-01 13:00:00,2.4565,0.8320000000000001,2.5935721023,0.7965,-0.068,0.7993974293,1.6600000000000001,0.9,1.8882796403,2.4165,-1.258,2.7243414342000003,0.7965,-0.068,0.7993974293,1.62,-1.19,2.0100995
2020-05-01 13:30:00,2.4265,0.772,2.5463476294,0.5265000000000001,-0.008,0.5265607752,1.9,0.78,2.0538743876,2.3565,-1.228,2.6572685694000002,0.5265000000000001,-0.008,0.5265607752,1.83,-1.22,2.199386278
2020-05-01 14:00:00,2.3535,0.7585000000000001,2.4727079286,0.7635000000000001,-0.061500000000000006,0.7659729107000001,1.5899999999999999,0.8200000000000001,1.7889941308,2.2935,-1.2515,2.6127369749,0.7635000000000001,-0.061500000000000006,0.7659729107000001,1.53,-1.19,1.9382982227
2020-05-01 14:30:00,2.374,0.726,2.4825293553,0.864,-0.094,0.8690983834,1.51,0.8200000000000001,1.7182840277,2.314,-1.284,2.6463658099,0.864,-0.094,0.8690983834,1.45,-1.19,1.8757931656
2020-05-01 15:00:00,2.178,0.217,2.1887834521,0.858,-0.093,0.8630254921,1.32,0.31,1.3559129766,2.158,-0.773,2.2922680908,0.858,-0.093,0.8630254921,1.3,-0.68,1.4671059948
2020-05-01 15:30:00,2.0905,-0.28300000000000003,2.1095684985,0.8405,-0.083,0.8445882133,1.25,-0.2,1.2658988901,2.1405,-0.273,2.1578390232,0.8405,-0.083,0.8445882133,1.3,-0.19,1.3138112498
2020-05-01 16:00:00,2.0805,-0.296,2.1014509868,0.7305,-0.046,0.7319468901,1.35,-0.25,1.3729530218,2.1105,-0.28600000000000003,2.1297901892,0.7305,-0.046,0.7319468901,1.38,-0.24,1.4007141036
2020-05-01 16:30:00,2.153,-0.2795,2.1710663854,0.673,-0.029500000000000002,0.6736462351,1.48,-0.25,1.5009663554000001,2.183,-0.2695,2.1995725153,0.673,-0.029500000000000002,0.6736462351,1.51,-0.24,1.5289538907
2020-05-01 17:00:00,2.143,-0.20750000000000002,2.1530223524,0.733,-0.0475,0.7345374395000001,1.4100000000000001,-0.16,1.4190489773000001,2.183,-0.34750000000000003,2.2104852974,0.733,-0.0475,0.7345374395000001,1.45,-0.30000000000000004,1.4807092895
2020-05-01 17:30:00,2.2825,-0.188,2.2902293007,0.9225000000000001,-0.108,0.9288004360000001,1.3599999999999999,-0.08,1.3623509093,2.3325,-0.40800000000000003,2.3679147472,0.9225000000000001,-0.108,0.9288004360000001,1.4100000000000001,-0.30000000000000004,1.4415616532
2020-05-01 18:00:00,2.3275,-0.14750000000000002,2.3321690548,0.7275,-0.0475,0.7290490381,1.6,-0.1,1.6031219542000001,2.3675,-0.3975,2.400637936,0.7275,-0.0475,0.7290490381,1.6400000000000001,-0.35000000000000003,1.6769317219
2020-05-01 18:30:00,2.4715,-0.145,2.4757498359,0.5615,-0.005,0.5615222614000001,1.9100000000000001,-0.14,1.9151240169000001,2.5115,-0.385,2.5408379031,0.5615,-0.005,0.5615222614000001,1.9500000000000002,-0.38,1.9866806487000002
2020-05-01 19:00:00,2.4385,-0.1295,2.4419362195,0.4985,0.0105,0.49861056950000004,1.94,-0.14,1.9450449866000001,2.4885,-0.3995,2.5203635650000002,0.4985,0.0105,0.49861056950000004,1.99,-0.41000000000000003,2.031797234
2020-05-01 19:30:00,2.3355,-0.176,2.342122168,0.8755000000000001,-0.096,0.8807475518000001,1.46,-0.08,1.4621901381,2.3855,-0.406,2.4198029362,0.8755000000000001,-0.096,0.8807475518000001,1.51,-0.31,1.541492783
2020-05-01 20:00:00,2.226,-0.23550000000000001,2.2384227148,0.856,-0.0855,0.8602594086,1.37,-0.15,1.3781872151,2.266,-0.3955,2.3002556923,0.856,-0.0855,0.8602594086,1.4100000000000001,-0.31,1.4436758639
2020-05-01 20:30:00,2.2245,0.455,2.2705561543,0.8045,-0.065,0.8071215832,1.42,0.52,1.5122169157,2.1845,-1.095,2.4435763238,0.8045,-0.065,0.8071215832,1.38,-1.03,1.7220046458
2020-05-01 21:00:00,2.1985,0.269,2.214895765,0.5685,-0.001,0.5685008795000001,1.63,0.27,1.6522106402999999,2.1685,-0.921,2.3559781939,0.5685,-0.001,0.5685008795000001,1.6,-0.92,1.8456435192
2020-05-01 21:30:00,2.226,-0.19,2.2340939998,0.596,-0.01,0.5960838867,1.63,-0.18,1.639908534,2.2560000000000002,-0.45,2.3004425661,0.596,-0.01,0.5960838867,1.6600000000000001,-0.44,1.7173234989
2020-05-01 22:00:00,2.111,-0.1975,2.1202186798,0.6910000000000001,-0.0175,0.6912215636,1.42,-0.18,1.4313629868,2.151,-0.4575,2.1991151061,0.6910000000000001,-0.0175,0.6912215636,1.46,-0.44,1.5248606493999999
2020-05-01 22:30:00,1.9955,-0.28550000000000003,2.0158200565,0.6955,-0.025500000000000002,0.6959673125,1.3,-0.26,1.3257450735,2.0355,-0.41550000000000004,2.0774745486,0.6955,-0.025500000000000002,0.6959673125,1.34,-0.39,1.3956002293
2020-05-01 23:00:00,1.8915000000000002,-0.3435,1.9224371251,0.7515000000000001,-0.043500000000000004,0.7527579292000001,1.1400000000000001,-0.30000000000000004,1.1788129623,1.9215,-0.3835,1.9593964632,0.7515000000000001,-0.043500000000000004,0.7527579292000001,1.17,-0.34,1.2184005909
2020-05-01 23:30:00,1.7930000000000001,0.316,1.8206331316000002,0.803,-0.064,0.8055463984,0.99,0.38,1.0604244433,1.783,-1.044,2.0661619007,0.803,-0.064,0.8055463984,0.98,-0.98,1.3859292911
2020-05-02 00:00:00,1.674,0.636,1.7907462132,0.684,-0.024,0.6844209231,0.99,0.66,1.1898319209000001,1.634,-1.384,2.1413575134,0.684,-0.024,0.6844209231,0.9500000000000001,-1.3599999999999999,1.6589454482
2020-05-02 00:30:00,1.5270000000000001,0.634,1.6533859199,0.777,-0.056,0.7790154042,0.75,0.6900000000000001,1.0191172651,1.487,-1.416,2.0533448322,0.777,-0.056,0.7790154042,0.71,-1.3599999999999999,1.534177304
2020-05-02 01:00:00,1.4225,-0.1155,1.4271813129,0.8225,-0.0655,0.8251039328,0.6000000000000001,-0.05,0.6020797289,1.4525000000000001,-0.6655,1.5977003787,0.8225,-0.0655,0.8251039328,0.63,-0.6000000000000001,0.87
2020-05-02 01:30:00,1.3559999999999999,-0.338,1.3974906082,0.806,-0.058,0.808084154,0.55,-0.28,0.617170965,1.4060000000000001,-0.438,1.4726438809,0.806,-0.058,0.808084154,0.6000000000000001,-0.38,0.7102112362
2020-05-02 02:00:00,1.3375,-0.324,1.3761839448,0.8175,-0.064,0.820001372,0.52,-0.26,0.5813776741000001,1.3875,-0.444,1.4568089271,0.8175,-0.064,0.820001372,0.5700000000000001,-0.38,0.6850547423000001
2020-05-02 02:30:00,1.323,-0.3365,1.3651231629,0.853,-0.0765,0.8564235226,0.47000000000000003,-0.26,0.5371219601,1.353,-0.4365,1.421668474,0.853,-0.0765,0.8564235226,0.5,-0.36,0.6161168720000001
2020-05-02 03:00:00,1.288,-0.369,1.3398152858,0.928,-0.109,0.9343794732,0.36,-0.26,0.4440720662,1.328,-0.399,1.3866452322,0.928,-0.109,0.9343794732,0.4,-0.29,0.4940647731
2020-05-02 03:30:00,1.2715,0.11800000000000001,1.2769636839,0.9115000000000001,-0.10200000000000001,0.9171893207,0.36,0.22,0.4219004622,1.2715,-0.892,1.5531826197,0.9115000000000001,-0.10200000000000001,0.9171893207,0.36,-0.79,0.8681589716
2020-05-02 04:00:00,1.2745,0.55,1.3881103162000001,0.7345,-0.04,0.7355883699,0.54,0.59,0.7998124780000001,1.2145000000000001,-1.31,1.7863678932,0.7345,-0.04,0.7355883699,0.48,-1.27,1.3576818479
2020-05-02 04:30:00,1.2650000000000001,0.5515,1.3799917572,0.755,-0.0385,0.7559809852,0.51,0.59,0.7798717843,1.205,-1.3085,1.7788190605,0.755,-0.0385,0.7559809852,0.45,-1.27,1.3473678043000001
2020-05-02 05:00:00,1.244,0.5555,1.3623935738,0.734,-0.0345,0.7348103497,0.51,0.59,0.7798717843,1.184,-1.3045,1.7616969802,0.734,-0.0345,0.7348103497,0.45,-1.27,1.3473678043000001
2020-05-02 05:30:00,1.2255,0.5745,1.3534771885999999,0.6255000000000001,-0.0155,0.6256920169,0.6000000000000001,0.59,0.8414867795000001,1.1755,-1.3655,1.8017742644,0.6255000000000001,-0.0155,0.6256920169,0.55,-1.35,1.4577379737
2020-05-02 06:00:00,1.1965,0.6395000000000001,1.3566770065,0.5465,-0.0005,0.5465002287,0.65,0.64,0.9121951546,1.1565,-1.4205,1.8317512113,0.5465,-0.0005,0.5465002287,0.61,-1.42,1.5454772726
2020-05-02 06:30:00,1.2385,0.6425000000000001,1.3952377934,0.35850000000000004,0.0325,0.3599701377,0.88,0.61,1.0707474025,1.1985000000000001,-1.3875,1.8334553444,0.35850000000000004,0.0325,0.3599701377,0.84,-1.42,1.6498484779
2020-05-02 07:00:00,1.31,0.611,1.4454829643,0.38,0.031,0.3812623768,0.93,0.58,1.0960383205,1.26,-1.339,1.8386193189000002,0.38,0.031,0.3812623768,0.88,-1.37,1.6282813025
2020-05-02 07:30:00,1.3780000000000001,0.685,1.5388661410000002,0.368,0.035,0.3696606552,1.01,0.65,1.2010828448,1.338,-1.385,1.9257385596,0.368,0.035,0.3696606552,0.97,-1.42,1.7196802028
2020-05-02 08:00:00,1.4525000000000001,0.6745,1.6014701059,0.4425,0.0245,0.4431777296,1.01,0.65,1.2010828448,1.4125,-1.3755,1.9715873046999999,0.4425,0.0245,0.4431777296,0.97,-1.4,1.7032028652
2020-05-02 08:30:00,1.588,0.6755,1.7257010894,0.428,0.025500000000000002,0.42875896490000004,1.16,0.65,1.3296992141000001,1.538,-1.3545,2.0494180271,0.428,0.025500000000000002,0.42875896490000004,1.11,-1.38,1.7710166572000001
2020-05-02 09:00:00,1.6835,0.6485000000000001,1.8040855024,0.42350000000000004,0.0285,0.4244578895,1.26,0.62,1.4042791745,1.6335000000000002,-1.3014999999999999,2.088593905,0.42350000000000004,0.0285,0.4244578895,1.21,-1.33,1.7980545042
2020-05-02 09:30:00,1.7875,-0.056,1.7883769877,0.4375,0.024,0.43815779120000004,1.35,-0.08,1.352368293,1.8175,-0.536,1.8948884532,0.4375,0.024,0.43815779120000004,1.38,-0.56,1.4892951353
2020-05-02 10:00:00,1.849,-0.1935,1.8590974289000002,0.439,0.026500000000000003,0.4397991019,1.4100000000000001,-0.22,1.4270599146,1.889,-0.3335,1.9182135569,0.439,0.026500000000000003,0.4397991019,1.45,-0.36,1.4940214189
2020-05-02 10:30:00,1.8980000000000001,-0.1845,1.9069463154,0.378,0.035500000000000004,0.3796633377,1.52,-0.22,1.5358385332,1.9380000000000002,-0.3245,1.9649794528000002,0.378,0.035500000000000004,0.3796633377,1.56,-0.36,1.6009996877
2020-05-02 11:00:00,1.937,-0.18150000000000002,1.9454848367,0.367,0.0385,0.3690138886,1.57,-0.22,1.5853390804,1.9769999999999999,-0.3215,2.0029706064,0.367,0.0385,0.3690138886,1.6099999999999999,-0.36,1.6497575579000001
2020-05-02 11:30:00,1.971,-0.17750000000000002,1.9789763137,0.341,0.0425,0.3436382546,1.63,-0.22,1.6447796205,2.011,-0.3175,2.0359094405000002,0.341,0.0425,0.3436382546,1.67,-0.36,1.7083617884
2020-05-02 12:00:00,1.9885000000000002,-0.18050000000000002,1.9966753617,0.35850000000000004,0.0395,0.3606695163,1.63,-0.22,1.6447796205,2.0285,-0.3205,2.0536631905,0.35850000000000004,0.0395,0.3606695163,1.67,-0.36,1.7083617884
2020-05-02 12:30:00,2.0225,-0.17850000000000002,2.0303616673,0.3425,0.0415,0.3450050724,1.6800000000000002,-0.22,1.6943435306999999,2.0725,-0.3185,2.0968305845,0.3425,0.0415,0.3450050724,1.73,-0.36,1.7670597047
2020-05-02 13:00:00,2.061,-0.17950000000000002,2.0688018876,0.341,0.0405,0.3433966366,1.72,-0.22,1.7340126874,2.101,-0.3195,2.1251544062,0.341,0.0405,0.3433966366,1.76,-0.36,1.7964409258
2020-05-02 13:30:00,2.0645,-0.17300000000000001,2.071735806,0.3145,0.047,0.3179925314,1.75,-0.22,1.763774362,2.1045,-0.313,2.127648761,0.3145,0.047,0.3179925314,1.79,-0.36,1.8258422714
2020-05-02 14:00:00,2.0835,0.0755,2.0848675018,0.3135,0.0455,0.3167846272,1.77,0.03,1.770254219,2.1035,-0.5745,2.1805417905,0.3135,0.0455,0.3167846272,1.79,-0.62,1.8943336559000001
2020-05-02 14:30:00,2.082,0.754,2.2143260826,0.312,0.044,0.31508728950000003,1.77,0.71,1.9070920271,2.032,-1.256,2.388840723,0.312,0.044,0.31508728950000003,1.72,-1.3,2.1560148422
2020-05-02 15:00:00,2.042,0.7265,2.1673869636,0.302,0.0465,0.3055589141,1.74,0.68,1.8681541691999999,1.982,-1.2835,2.3612912252,0.302,0.0465,0.3055589141,1.6800000000000002,-1.33,2.1427319011
2020-05-02 15:30:00,2.0425,0.724,2.1670215158,0.3025,0.044,0.3056832511,1.74,0.68,1.8681541691999999,1.9825,-1.286,2.3630705131,0.3025,0.044,0.3056832511,1.6800000000000002,-1.33,2.1427319011
2020-05-02 16:00:00,2.042,0.743,2.1729733086,0.302,0.043000000000000003,0.3050458982,1.74,0.7000000000000001,1.8755265927,1.982,-1.317,2.3796665733,0.302,0.043000000000000003,0.3050458982,1.6800000000000002,-1.3599999999999999,2.1614809738
2020-05-02 16:30:00,2.067,0.7025,2.1831159497,0.307,0.0425,0.3099278142,1.76,0.66,1.879680824,1.987,-1.3175,2.3841089006000002,0.307,0.0425,0.3099278142,1.6800000000000002,-1.3599999999999999,2.1614809738
2020-05-02 17:00:00,2.172,0.705,2.2835518387000002,0.302,0.045,0.3053342431,1.87,0.66,1.9830532015000002,2.092,-1.315,2.470969243,0.302,0.045,0.3053342431,1.79,-1.3599999999999999,2.2480435939
2020-05-02 17:30:00,2.2315,0.7655000000000001,2.3591486811999998,0.3015,0.0455,0.30491392230000003,1.9300000000000002,0.72,2.0599271832,2.1715,-1.3545,2.5593128961,0.3015,0.0455,0.30491392230000003,1.87,-1.4,2.3360008562
2020-05-02 18:00:00,2.2155,0.7635000000000001,2.3433677688,0.3055,0.043500000000000004,0.3085814317,1.9100000000000001,0.72,2.0412006271,2.1755,-1.3765,2.5744033289,0.3055,0.043500000000000004,0.3085814317,1.87,-1.42,2.3480417373
2020-05-02 18:30:00,2.303,0.48150000000000004,2.3527964744,0.323,0.0415,0.325655109,1.98,0.44,2.0282997806,2.283,-1.0885,2.5292135635,0.323,0.0415,0.325655109,1.96,-1.13,2.2624102192
2020-05-02 19:00:00,2.275,-0.157,2.2804109279,0.315,0.043000000000000003,0.3179213739,1.96,-0.2,1.970177657,2.325,-0.437,2.3657121549,0.315,0.043000000000000003,0.3179213739,2.01,-0.48,2.0665188119
2020-05-02 19:30:00,2.232,-0.29450000000000004,2.2513449869,0.332,0.035500000000000004,0.3338925725,1.9,-0.33,1.9284449694,2.262,-0.34450000000000003,2.2880830951,0.332,0.035500000000000004,0.3338925725,1.9300000000000002,-0.38,1.9670536342
2020-05-02 20:00:00,2.1445,-0.3225,2.1686139583,0.3845,0.0275,0.38548216560000004,1.76,-0.35000000000000003,1.7944637082,2.1745,-0.3225,2.1982848996,0.3845,0.0275,0.38548216560000004,1.79,-0.35000000000000003,1.8238969269
2020-05-02 20:30:00,2.114,-0.318,2.1377838993,0.354,0.032,0.3554433851,1.76,-0.35000000000000003,1.7944637082,2.144,-0.318,2.1674547285,0.354,0.032,0.3554433851,1.79,-0.35000000000000003,1.8238969269
2020-05-02 21:00:00,2.072,-0.35000000000000003,2.1013528975,0.312,0.04,0.314553652,1.76,-0.39,1.8026924308,2.102,-0.31,2.1247362189,0.312,0.04,0.314553652,1.79,-0.35000000000000003,1.8238969269
2020-05-02 21:30:00,2.1885,-0.317,2.2113392435,0.2985,0.043000000000000003,0.30158124940000003,1.8900000000000001,-0.36,1.9239802494,2.2185,-0.307,2.2396408752,0.2985,0.043000000000000003,0.30158124940000003,1.92,-0.35000000000000003,1.9516403357
2020-05-02 22:00:00,2.118,-0.007500000000000001,2.118013279,0.298,0.0425,0.3010153651,1.82,-0.05,1.8206866836,2.108,-0.6575000000000001,2.208159924,0.298,0.0425,0.3010153651,1.81,-0.7000000000000001,1.9406442229
2020-05-02 22:30:00,2.031,0.1835,2.0392727258,0.301,0.043500000000000004,0.3041270294,1.73,0.14,1.7356554958000001,2.011,-0.8865000000000001,2.197726837,0.301,0.043500000000000004,0.3041270294,1.71,-0.93,1.9465353837000001
2020-05-02 23:00:00,1.861,-0.34700000000000003,1.8930742193999999,0.301,0.043000000000000003,0.30405591590000003,1.56,-0.39,1.608011194,1.891,-0.387,1.9301942907,0.301,0.043000000000000003,0.30405591590000003,1.5899999999999999,-0.43,1.6471186964
2020-05-02 23:30:00,1.7205,-0.378,1.7615346292,0.3005,0.042,0.3034209123,1.42,-0.42,1.4808105888,1.7605,-0.368,1.7985505970000002,0.3005,0.042,0.3034209123,1.46,-0.41000000000000003,1.5164761785
2020-05-03 00:00:00,1.6395,0.39,1.6852478304,0.2995,0.04,0.30215931230000004,1.34,0.35000000000000003,1.3849548729,1.6095000000000002,-1.15,1.9781279660000002,0.2995,0.04,0.30215931230000004,1.31,-1.19,1.7698022488
2020-05-03 00:30:00,1.451,-0.3765,1.499050783,0.301,0.043500000000000004,0.3041270294,1.15,-0.42,1.2242957159,1.501,-0.3765,1.5474990307,0.301,0.043500000000000004,0.3041270294,1.2,-0.42,1.271377206
2020-05-03 01:00:00,1.3985,-0.3805,1.4493386423,0.3285,0.0395,0.3308662872,1.07,-0.42,1.1494781425,1.4385,-0.3805,1.487972614,0.3285,0.0395,0.3308662872,1.11,-0.42,1.1868024267
2020-05-03 01:30:00,1.339,-0.3835,1.3928364046000001,0.359,0.036500000000000005,0.3608507309,0.98,-0.42,1.0662082348,1.379,-0.3835,1.4313326832,0.359,0.036500000000000005,0.3608507309,1.02,-0.42,1.1030865787
2020-05-03 02:00:00,1.3065,-0.3815,1.3610600648,0.3265,0.0385,0.328762072,0.98,-0.42,1.0662082348,1.3465,-0.3815,1.3995015184000001,0.3265,0.0385,0.328762072,1.02,-0.42,1.1030865787
2020-05-03 02:30:00,1.283,-0.3765,1.3371018099,0.303,0.043500000000000004,0.3061065991,0.98,-0.42,1.0662082348,1.323,-0.3765,1.3755294435,0.303,0.043500000000000004,0.3061065991,1.02,-0.42,1.1030865787
2020-05-03 03:00:00,1.234,-0.3775,1.2904504059,0.304,0.0425,0.3069564301,0.93,-0.42,1.0204410811,1.264,-0.3775,1.3191672563,0.304,0.0425,0.3069564301,0.96,-0.42,1.0478549518
2020-05-03 03:30:00,1.205,-0.35750000000000004,1.2569133821,0.305,0.0425,0.3079468298,0.9,-0.4,0.9848857802000001,1.225,-0.40750000000000003,1.2910000968,0.305,0.0425,0.3079468298,0.92,-0.45,1.0241581909
2020-05-03 04:00:00,1.205,0.489,1.3004406945,0.305,0.049,0.30891099040000003,0.9,0.44,1.0017983829,1.155,-1.2810000000000001,1.7248147727,0.305,0.049,0.30891099040000003,0.85,-1.33,1.5784169284
2020-05-03 04:30:00,1.195,0.516,1.3016454971,0.315,0.046,0.3183410121,0.88,0.47000000000000003,0.9976472322000001,1.165,-1.284,1.7337476748,0.315,0.046,0.3183410121,0.85,-1.33,1.5784169284
2020-05-03 05:00:00,1.191,0.5505,1.3120713586,0.35100000000000003,0.0405,0.3533288129,0.84,0.51,0.9827003612,1.151,-1.3195000000000001,1.7509658048999999,0.35100000000000003,0.0405,0.3533288129,0.8,-1.3599999999999999,1.5778466339000001
2020-05-03 05:30:00,1.1745,0.5505,1.2971123698,0.35450000000000004,0.0405,0.3568059697,0.8200000000000001,0.51,0.9656603958000001,1.1345,-1.3195000000000001,1.7401639291,0.35450000000000004,0.0405,0.3568059697,0.78,-1.3599999999999999,1.5678010078
2020-05-03 06:00:00,1.142,0.5455,1.2655964009,0.372,0.035500000000000004,0.3736900454,0.77,0.51,0.9235799911,1.092,-1.3245,1.716614182,0.372,0.035500000000000004,0.3736900454,0.72,-1.3599999999999999,1.5388307249
2020-05-03 06:30:00,1.1675,0.5495,1.2903513088,0.35750000000000004,0.0395,0.35967554820000003,0.81,0.51,0.957183368,1.1275,-1.3205,1.7363687684,0.35750000000000004,0.0395,0.35967554820000003,0.77,-1.3599999999999999,1.5628499608
2020-05-03 07:00:00,1.237,0.549,1.3533550901,0.357,0.039,0.35912393400000003,0.88,0.51,1.0171037312,1.187,-1.321,1.7759532652,0.357,0.039,0.35912393400000003,0.8300000000000001,-1.3599999999999999,1.5932670837
2020-05-03 07:30:00,1.3045,0.5485,1.4151227862,0.3745,0.0385,0.3764737707,0.93,0.51,1.0606601718,1.2645,-1.3215,1.8290222798,0.3745,0.0385,0.3764737707,0.89,-1.3599999999999999,1.6253307356
2020-05-03 08:00:00,1.3980000000000001,0.551,1.5026659642,0.368,0.041,0.3702769234,1.03,0.51,1.1493476411,1.348,-1.2690000000000001,1.8513414056,0.368,0.041,0.3702769234,0.98,-1.31,1.6360012225
2020-05-03 08:30:00,1.454,-0.1335,1.4601158344,0.324,0.0465,0.32731979780000003,1.13,-0.18,1.1442464769,1.494,-0.5635,1.5967367504,0.324,0.0465,0.32731979780000003,1.17,-0.61,1.3194695904
2020-05-03 09:00:00,1.5685,-0.2645,1.5906453093000001,0.3185,0.0455,0.3217335854,1.25,-0.31,1.2878664526999999,1.6085,-0.42450000000000004,1.6635722106,0.3185,0.0455,0.3217335854,1.29,-0.47000000000000003,1.3729530218
2020-05-03 09:30:00,1.7934999999999999,0.6725,1.9154368953,0.3235,0.0425,0.3262797879,1.47,0.63,1.5993123522000001,1.7435,-1.3175,2.1853142795,0.3235,0.0425,0.3262797879,1.42,-1.3599999999999999,1.9662146373
2020-05-03 10:00:00,1.9155000000000002,0.678,2.0319508483,0.3155,0.048,0.3191304592,1.6,0.63,1.7195638982,1.8555000000000001,-1.312,2.2724929593,0.3155,0.048,0.3191304592,1.54,-1.3599999999999999,2.0545559131
2020-05-03 10:30:00,2.0575,0.218,2.0690167351,0.3075,0.048,0.3112237941,1.75,0.17,1.7582377541,2.0475,-0.802,2.1989679966,0.3075,0.048,0.3112237941,1.74,-0.85,1.9365174928000002
2020-05-03 11:00:00,2.1355,-0.164,2.1417880964,0.3055,0.046,0.3089437651,1.83,-0.21,1.842009772,2.1855,-0.384,2.2189786502,0.3055,0.046,0.3089437651,1.88,-0.43,1.9285486771
2020-05-03 11:30:00,2.297,-0.1645,2.3028828129,0.317,0.0455,0.3202487315,1.98,-0.21,1.9911052207000002,2.337,-0.3345,2.3608174961,0.317,0.0455,0.3202487315,2.02,-0.38,2.0554318281
2020-05-03 12:00:00,2.4495,0.41750000000000004,2.4848252454,0.34950000000000003,0.0375,0.35150604550000003,2.1,0.38,2.1341040275,2.4095,-0.9225000000000001,2.5800574606,0.34950000000000003,0.0375,0.35150604550000003,2.06,-0.96,2.2727076363
2020-05-03 12:30:00,2.578,0.7065,2.6730556017,0.358,0.036500000000000005,0.3598558739,2.22,0.67,2.3189006016,2.488,-1.2135,2.7681629739,0.358,0.036500000000000005,0.3598558739,2.13,-1.25,2.4696963376
2020-05-03 13:00:00,2.601,0.6865,2.6900712351,0.361,0.036500000000000005,0.3628405297,2.24,0.65,2.3324021952000002,2.491,-1.1735,2.7535764471,0.361,0.036500000000000005,0.3628405297,2.13,-1.21,2.4496938584
2020-05-03 13:30:00,2.5885,0.6875,2.6782435476,0.34850000000000003,0.0375,0.3505117687,2.24,0.65,2.3324021952000002,2.4785,-1.1725,2.7418458199,0.34850000000000003,0.0375,0.3505117687,2.13,-1.21,2.4496938584
2020-05-03 14:00:00,2.574,0.6900000000000001,2.6648782336,0.334,0.04,0.3363866823,2.24,0.65,2.3324021952000002,2.464,-1.17,2.7276722677,0.334,0.04,0.3363866823,2.13,-1.21,2.4496938584
2020-05-03 14:30:00,2.5535,0.6935,2.6459978269,0.3135,0.043500000000000004,0.3165035545,2.24,0.65,2.3324021952000002,2.4435000000000002,-1.1665,2.7076584903,0.3135,0.043500000000000004,0.3165035545,2.13,-1.21,2.4496938584
2020-05-03 15:00:00,2.457,0.6930000000000001,2.5528607483,0.317,0.043000000000000003,0.3199031103,2.14,0.65,2.2365375025,2.367,-1.167,2.6390486922000003,0.317,0.043000000000000003,0.3199031103,2.05,-1.21,2.38046214
2020-05-03 15:30:00,2.3895,0.655,2.4776471197,0.3095,0.045,0.31275429650000003,2.08,0.61,2.1676023621000002,2.2995,-1.195,2.5914716379,0.3095,0.045,0.31275429650000003,1.99,-1.24,2.344717467
2020-05-03 16:00:00,2.346,0.6535000000000001,2.4353189216,0.306,0.043500000000000004,0.3090764469,2.04,0.61,2.1292486938,2.2560000000000002,-1.1965,2.5536539018,0.306,0.043500000000000004,0.3090764469,1.9500000000000002,-1.24,2.3108656387
2020-05-03 16:30:00,2.3455,0.624,2.4270859585,0.3055,0.044,0.3086523125,2.04,0.58,2.1208488866,2.2555,-1.226,2.5671689173,0.3055,0.044,0.3086523125,1.9500000000000002,-1.27,2.3271012011
2020-05-03 17:00:00,2.346,0.625,2.4278263941000002,0.306,0.045,0.309291125,2.04,0.58,2.1208488866,2.2560000000000002,-1.225,2.5671308888,0.306,0.045,0.309291125,1.9500000000000002,-1.27,2.3271012011
2020-05-03 17:30:00,2.346,0.5665,2.4134287332,0.306,0.0465,0.3095129238,2.04,0.52,2.1052315787,2.2560000000000002,-1.1835,2.5475887129,0.306,0.0465,0.3095129238,1.9500000000000002,-1.23,2.3055151268
2020-05-03 18:00:00,2.3675,0.5695,2.435033162,0.3075,0.0495,0.311458665,2.06,0.52,2.1246176127,2.2575,-1.1805,2.5475255642,0.3075,0.0495,0.311458665,1.9500000000000002,-1.23,2.3055151268
2020-05-03 18:30:00,2.346,-0.274,2.3619466548,0.306,0.046,0.3094382006,2.04,-0.32,2.0649455199,2.356,-0.34400000000000003,2.3809813103,0.306,0.046,0.3094382006,2.05,-0.39,2.0867678357
2020-05-03 19:00:00,2.313,-0.3045,2.3329571899,0.303,0.0455,0.3063972095,2.01,-0.35000000000000003,2.0402450833,2.3529999999999998,-0.3045,2.3726207556,0.303,0.0455,0.3063972095,2.05,-0.35000000000000003,2.0796634343
2020-05-03 19:30:00,2.284,-0.309,2.3048073672,0.324,0.041,0.32658383300000005,1.96,-0.35000000000000003,1.9910047715,2.304,-0.309,2.3246283574,0.324,0.041,0.32658383300000005,1.98,-0.35000000000000003,2.0106963968
2020-05-03 20:00:00,2.185,-0.2695,2.2015574601,0.325,0.0405,0.3275137402,1.8599999999999999,-0.31,1.8856563844,2.225,-0.35950000000000004,2.2538556409,0.325,0.0405,0.3275137402,1.9,-0.4,1.9416487839
2020-05-03 20:30:00,2.1355,-0.2215,2.1469565669,0.34550000000000003,0.0385,0.3476384616,1.79,-0.26,1.808784122,2.1855,-0.4315,2.227689947,0.34550000000000003,0.0385,0.3476384616,1.8399999999999999,-0.47000000000000003,1.8990787240000002
2020-05-03 21:00:00,2.0885,-0.247,2.103055218,0.3185,0.043000000000000003,0.3213895611,1.77,-0.29,1.7935997324000001,2.1385,-0.447,2.1847176591,0.3185,0.043000000000000003,0.3213895611,1.82,-0.49,1.8848076825
2020-05-03 21:30:00,2.153,-0.2155,2.1637581311,0.313,0.044500000000000005,0.31614751300000005,1.8399999999999999,-0.26,1.8582787735,2.203,-0.4455,2.2475941026,0.313,0.044500000000000005,0.31614751300000005,1.8900000000000001,-0.49,1.9524855953
2020-05-03 22:00:00,2.044,-0.2675,2.0614296617,0.324,0.0425,0.32677553460000003,1.72,-0.31,1.7477127911,2.094,-0.4475,2.1412828515,0.324,0.0425,0.32677553460000003,1.77,-0.49,1.8365728954
2020-05-03 22:30:00,1.959,-0.3095,1.9832980739,0.339,0.0405,0.3414106765,1.62,-0.35000000000000003,1.6573774464,1.999,-0.3795,2.0347042168,0.339,0.0405,0.3414106765,1.6600000000000001,-0.42,1.7123083834
2020-05-03 23:00:00,1.822,-0.3175,1.8494567445999999,0.362,0.0325,0.3634559808,1.46,-0.35000000000000003,1.5013660446000001,1.862,-0.3875,1.9018938588,0.362,0.0325,0.3634559808,1.5,-0.42,1.5576905983
2020-05-03 23:30:00,1.689,-0.0035,1.6890036264,0.389,0.026500000000000003,0.38990159010000003,1.3,-0.03,1.3003461078,1.709,-0.7235,1.8558376141,0.389,0.026500000000000003,0.38990159010000003,1.32,-0.75,1.5181897115
2020-05-04 00:00:00,1.6280000000000001,0.6385000000000001,1.7487327555,0.378,0.0285,0.3790728822,1.25,0.61,1.3908989899,1.5779999999999998,-1.3615,2.0841703985,0.378,0.0285,0.3790728822,1.2,-1.3900000000000001,1.8363278574000002
2020-05-04 00:30:00,1.4785,0.544,1.5754041545000002,0.3785,0.034,0.3800240124,1.1,0.51,1.2124768039,1.4285,-1.266,1.9087609201,0.3785,0.034,0.3800240124,1.05,-1.3,1.6710774967000002
2020-05-04 01:00:00,1.4115,0.5455,1.5132423797999999,0.36150000000000004,0.035500000000000004,0.36323890210000004,1.05,0.51,1.1673045875,1.3515000000000001,-1.2645,1.8508140101000001,0.36150000000000004,0.035500000000000004,0.36323890210000004,0.99,-1.3,1.6340440631000002
2020-05-04 01:30:00,1.3615,0.506,1.452486919,0.3715,0.036000000000000004,0.37324020420000004,0.99,0.47000000000000003,1.0959014554,1.3115,-1.264,1.8214632168,0.3715,0.036000000000000004,0.37324020420000004,0.9400000000000001,-1.3,1.6042443704
2020-05-04 02:00:00,1.3559999999999999,0.507,1.4476826310000002,0.366,0.037,0.3678654645,0.99,0.47000000000000003,1.0959014554,1.306,-1.263,1.8168117679,0.366,0.037,0.3678654645,0.9400000000000001,-1.3,1.6042443704
2020-05-04 02:30:00,1.326,0.504,1.4185527836,0.376,0.034,0.3775341044,0.9500000000000001,0.47000000000000003,1.0599056562,1.266,-1.266,1.79039437,0.376,0.034,0.3775341044,0.89,-1.3,1.5754681844
2020-05-04 03:00:00,1.287,0.5035000000000001,1.3819845332,0.387,0.0335,0.38844722940000004,0.9,0.47000000000000003,1.0153324579,1.227,-1.2665,1.7633919729,0.387,0.0335,0.38844722940000004,0.84,-1.3,1.5477725931
2020-05-04 03:30:00,1.262,0.5285000000000001,1.368194522,0.41200000000000003,0.0285,0.4129845639,0.85,0.5,0.9861541462000001,1.202,-1.2715,1.749718906,0.41200000000000003,0.0285,0.4129845639,0.79,-1.3,1.5212166184
2020-05-04 04:00:00,1.2530000000000001,0.525,1.3585411293,0.433,0.025,0.4337211085,0.8200000000000001,0.5,0.9604165763,1.193,-1.275,1.7461025170000002,0.433,0.025,0.4337211085,0.76,-1.3,1.5058552387000002
2020-05-04 04:30:00,1.2715,0.5255000000000001,1.3758133958,0.4315,0.025500000000000002,0.4322528195,0.84,0.5,0.9775479528000001,1.1915,-1.2745,1.7447127271,0.4315,0.025500000000000002,0.4322528195,0.76,-1.3,1.5058552387000002
2020-05-04 05:00:00,1.2705,0.5265000000000001,1.3752717912999999,0.41050000000000003,0.026500000000000003,0.41135447,0.86,0.5,0.9947864092,1.2105000000000001,-1.2735,1.7570180705,0.41050000000000003,0.026500000000000003,0.41135447,0.8,-1.3,1.5264337522
2020-05-04 05:30:00,1.2475,0.5265000000000001,1.3540526208,0.41750000000000004,0.026500000000000003,0.4183401726,0.8300000000000001,0.5,0.9689685237000001,1.1875,-1.2735,1.7412519921,0.41750000000000004,0.026500000000000003,0.4183401726,0.77,-1.3,1.5109268678999999
2020-05-04 06:00:00,1.262,0.526,1.3672307779000001,0.432,0.026000000000000002,0.4327817002,0.8300000000000001,0.5,0.9689685237000001,1.202,-1.274,1.7515364683999999,0.432,0.026000000000000002,0.4327817002,0.77,-1.3,1.5109268678999999
2020-05-04 06:30:00,1.3675,-0.029,1.3678074609,0.41750000000000004,0.031,0.4186493163,0.9500000000000001,-0.06,0.9518928511,1.3775,-0.669,1.5313612409,0.41750000000000004,0.031,0.4186493163,0.96,-0.7000000000000001,1.1881077392
2020-05-04 07:00:00,1.561,-0.268,1.5838386913,0.461,0.022,0.4615246472,1.1,-0.29,1.1375851616000001,1.601,-0.398,1.6497287656,0.461,0.022,0.4615246472,1.1400000000000001,-0.42,1.2149074039
2020-05-04 07:30:00,1.6844999999999999,0.377,1.7261718483,0.42450000000000004,0.027,0.4253577906,1.26,0.35000000000000003,1.3077079185,1.6545,-1.003,1.9347814476,0.42450000000000004,0.027,0.4253577906,1.23,-1.03,1.6043067038
2020-05-04 08:00:00,1.778,0.6995,1.9106502165,0.388,0.029500000000000002,0.3891198402,1.3900000000000001,0.67,1.5430489298999999,1.718,-1.2705,2.1367485229,0.388,0.029500000000000002,0.3891198402,1.33,-1.3,1.8598118183999999
2020-05-04 08:30:00,1.9020000000000001,0.457,1.956132153,0.352,0.037,0.3539392603,1.55,0.42,1.6058953889,1.8719999999999999,-0.963,2.1051729145,0.352,0.037,0.3539392603,1.52,-1.0,1.8194504665
2020-05-04 09:00:00,1.9835,-0.1165,1.9869183426,0.3735,0.0335,0.3749993333,1.6099999999999999,-0.15,1.6169724797,2.0435,-0.3865,2.0797294295,0.3735,0.0335,0.3749993333,1.67,-0.42,1.7220046458
2020-05-04 09:30:00,2.097,-0.078,2.0984501424,0.40700000000000003,0.032,0.4082560471,1.69,-0.11,1.6935760980999999,2.147,-0.338,2.1734426608,0.40700000000000003,0.032,0.4082560471,1.74,-0.37,1.7789041571
2020-05-04 10:00:00,2.1215,-0.1305,2.1255099388,0.4615,0.0195,0.4619117881,1.6600000000000001,-0.15,1.6667633305,2.1615,-0.2805,2.1796243942,0.4615,0.0195,0.4619117881,1.7000000000000002,-0.30000000000000004,1.7262676502
2020-05-04 10:30:00,2.147,-0.127,2.1507528914,0.417,0.023,0.4176338109,1.73,-0.15,1.7364907140999999,2.187,-0.247,2.2009039052,0.417,0.023,0.4176338109,1.77,-0.27,1.7904747974
2020-05-04 11:00:00,2.081,-0.198,2.0903982874,0.481,0.002,0.481004158,1.6,-0.2,1.6124515497,2.111,-0.188,2.1193548547,0.481,0.002,0.481004158,1.63,-0.19,1.6410362580000002
2020-05-04 11:30:00,2.145,-0.20450000000000002,2.1547262587000002,0.545,-0.0045000000000000005,0.5450185777000001,1.6,-0.2,1.6124515497,2.175,-0.1945,2.1836792919,0.545,-0.0045000000000000005,0.5450185777000001,1.63,-0.19,1.6410362580000002
2020-05-04 12:00:00,2.1085,-0.14150000000000001,2.1132426505,0.4985,0.0085,0.4985724621,1.6099999999999999,-0.15,1.6169724797,2.1385,-0.2515,2.1532381429,0.4985,0.0085,0.4985724621,1.6400000000000001,-0.26,1.6604818578
2020-05-04 12:30:00,2.143,-0.1515,2.1483484936,0.5630000000000001,-0.0015,0.5630019982000001,1.58,-0.15,1.5871042814,2.203,-0.2615,2.2184659677,0.5630000000000001,-0.0015,0.5630019982000001,1.6400000000000001,-0.26,1.6604818578
2020-05-04 13:00:00,2.1515,-0.14850000000000002,2.1566187656,0.5315,0.0015,0.5315021166,1.62,-0.15,1.6269296236000002,2.1715,-0.2585,2.1868320695,0.5315,0.0015,0.5315021166,1.6400000000000001,-0.26,1.6604818578
2020-05-04 13:30:00,2.137,-0.152,2.1423988891,0.5670000000000001,-0.012,0.5671269699,1.57,-0.14,1.5762296786999999,2.187,-0.262,2.2026377369,0.5670000000000001,-0.012,0.5671269699,1.62,-0.25,1.6391766226
2020-05-04 14:00:00,2.167,-0.153,2.1723945314,0.597,-0.013000000000000001,0.5971415243,1.57,-0.14,1.5762296786999999,2.217,-0.263,2.2325451843,0.597,-0.013000000000000001,0.5971415243,1.62,-0.25,1.6391766226
2020-05-04 14:30:00,2.1335,-0.2285,2.1457014005,0.6335000000000001,-0.0285,0.6341407572000001,1.5,-0.2,1.513274595,2.1635,-0.2285,2.175533153,0.6335000000000001,-0.0285,0.6341407572000001,1.53,-0.2,1.5430165262000002
2020-05-04 15:00:00,2.0895,-0.25,2.1044025874,0.6095,-0.02,0.6098280495,1.48,-0.23,1.4977650016,2.1195,-0.24,2.1330448308,0.6095,-0.02,0.6098280495,1.51,-0.22,1.5259423318
2020-05-04 15:30:00,2.127,0.47400000000000003,2.1791753027,0.507,0.004,0.5070157788,1.62,0.47000000000000003,1.6868017074,2.077,-0.986,2.2991574544,0.507,0.004,0.5070157788,1.57,-0.99,1.8560711193000001
2020-05-04 16:00:00,2.1275,0.674,2.2317106107,0.7275,-0.046,0.7289528448,1.4,0.72,1.5742934923,2.0575,-1.216,2.3899711818,0.7275,-0.046,0.7289528448,1.33,-1.17,1.77138364
2020-05-04 16:30:00,2.1390000000000002,0.728,2.2594921996,0.739,-0.052000000000000005,0.7408272403,1.4,0.78,1.6026228502,2.069,-1.272,2.4287332088999998,0.739,-0.052000000000000005,0.7408272403,1.33,-1.22,1.8047991578
2020-05-04 17:00:00,2.2035,0.7535000000000001,2.3287710278000002,0.6835,-0.026500000000000003,0.6840135233,1.52,0.78,1.7084495895,2.1435,-1.2465,2.4795875665000002,0.6835,-0.026500000000000003,0.6840135233,1.46,-1.22,1.902629759
2020-05-04 17:30:00,2.2605,0.7265,2.3743762339,0.7805000000000001,-0.053500000000000006,0.7823314515,1.48,0.78,1.6729614461,2.2005,-1.2735,2.5424402648,0.7805000000000001,-0.053500000000000006,0.7823314515,1.42,-1.22,1.8721111078
2020-05-04 18:00:00,2.2795,0.7425,2.3973790898000003,0.7295,-0.0375,0.7304632092000001,1.55,0.78,1.7351945136,2.2195,-1.2875,2.5658987704,0.7295,-0.0375,0.7304632092000001,1.49,-1.25,1.9448907424000001
2020-05-04 18:30:00,2.326,0.736,2.4396663706,0.736,-0.044,0.7373140444,1.5899999999999999,0.78,1.7710166572000001,2.266,-1.334,2.6295079387999998,0.736,-0.044,0.7373140444,1.53,-1.29,2.0012496096
2020-05-04 19:00:00,2.2995,0.7375,2.4148719428,0.7495,-0.0425,0.7507040029000001,1.55,0.78,1.7351945136,2.2495,-1.3325,2.6145375308,0.7495,-0.0425,0.7507040029000001,1.5,-1.29,1.9784084513
2020-05-04 19:30:00,2.231,0.7405,2.3506810183,0.731,-0.0395,0.7320664246,1.5,0.78,1.6906803364,2.171,-1.3295,2.5457437518,0.731,-0.0395,0.7320664246,1.44,-1.29,1.9333132183
2020-05-04 20:00:00,2.1445,0.3325,2.170123614,0.8345,-0.0775,0.8380909855,1.31,0.41000000000000003,1.372661648,2.1345,-0.9875,2.3518602212,0.8345,-0.0775,0.8380909855,1.3,-0.91,1.5868522299999999
2020-05-04 20:30:00,2.106,-0.24,2.1196311,0.746,-0.05,0.7476737256,1.3599999999999999,-0.19,1.3732079231,2.146,-0.42,2.1867135158,0.746,-0.05,0.7476737256,1.4,-0.37,1.4480676780000001
2020-05-04 21:00:00,2.153,-0.253,2.1678141064,0.743,-0.043000000000000003,0.7442432398000001,1.4100000000000001,-0.21,1.4255525245,2.193,-0.41300000000000003,2.231550582,0.743,-0.043000000000000003,0.7442432398000001,1.45,-0.37,1.4964624954
2020-05-04 21:30:00,2.187,-0.14250000000000002,2.1916375727,0.917,-0.10250000000000001,0.922710816,1.27,-0.04,1.2706297651,2.217,-0.5025000000000001,2.2732345348,0.917,-0.10250000000000001,0.922710816,1.3,-0.4,1.3601470509
2020-05-04 22:00:00,2.1555,0.66,2.2542804284,0.8855000000000001,-0.09,0.890061936,1.27,0.75,1.4749237268,2.0855,-1.34,2.4788929485,0.8855000000000001,-0.09,0.890061936,1.2,-1.25,1.7327723450999999
2020-05-04 22:30:00,1.9609999999999999,0.29,1.9823271678,0.8210000000000001,-0.07,0.8239787619000001,1.1400000000000001,0.36,1.1954915307,1.951,-0.99,2.1878073498,0.8210000000000001,-0.07,0.8239787619000001,1.13,-0.92,1.4571547619
2020-05-04 23:00:00,1.835,-0.28400000000000003,1.8568470589000001,0.875,-0.084,0.8790227528000001,0.96,-0.2,0.9806120538,1.885,-0.444,1.9365848807,0.875,-0.084,0.8790227528000001,1.01,-0.36,1.0722406446
2020-05-04 23:30:00,1.6995,-0.35100000000000003,1.7353677564,0.8795000000000001,-0.091,0.8841952556,0.8200000000000001,-0.26,0.8602325267,1.7495,-0.381,1.7905058643,0.8795000000000001,-0.091,0.8841952556,0.87,-0.29,0.9170605214
2020-05-05 00:00:00,1.5510000000000002,-0.383,1.5975888082,0.731,-0.053,0.7329188222,0.8200000000000001,-0.33,0.8839117603000001,1.601,-0.343,1.6373301438999999,0.731,-0.053,0.7329188222,0.87,-0.29,0.9170605214
2020-05-05 00:30:00,1.4645000000000001,0.272,1.4895449809,0.7745000000000001,-0.058,0.7766686874000001,0.6900000000000001,0.33,0.7648529270000001,1.4545,-1.038,1.7869007387,0.7745000000000001,-0.058,0.7766686874000001,0.68,-0.98,1.1928118041
2020-05-05 01:00:00,1.418,0.586,1.534314179,0.928,-0.10400000000000001,0.9338094024,0.49,0.6900000000000001,0.8462860037000001,1.388,-1.344,1.9320662515,0.928,-0.10400000000000001,0.9338094024,0.46,-1.24,1.3225732494
