Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-05-05 01:30:00,1.3885,0.577,1.503616058,0.9485,-0.113,0.9552074382,0.44,0.6900000000000001,0.8183520025000001,1.3585,-1.353,1.9173239815,0.9485,-0.113,0.9552074382,0.41000000000000003,-1.24,1.3060245021
2020-05-05 02:00:00,1.3725,0.5925,1.4949289281,0.9025000000000001,-0.0975,0.9077513426,0.47000000000000003,0.6900000000000001,0.8348652586,1.3425,-1.3375,1.8950494716000001,0.9025000000000001,-0.0975,0.9077513426,0.44,-1.24,1.3157507363
2020-05-05 02:30:00,1.341,0.5945,1.4668712452000001,0.901,-0.0955,0.9060470462,0.44,0.6900000000000001,0.8183520025000001,1.311,-1.3355000000000001,1.8714382837999999,0.901,-0.0955,0.9060470462,0.41000000000000003,-1.24,1.3060245021
2020-05-05 03:00:00,1.3245,0.599,1.4536510069,0.8845000000000001,-0.091,0.8891688535000001,0.44,0.6900000000000001,0.8183520025000001,1.2745,-1.331,1.8427998399,0.8845000000000001,-0.091,0.8891688535000001,0.39,-1.24,1.2998846103
2020-05-05 03:30:00,1.295,0.5945,1.4249404374,0.8150000000000001,-0.0655,0.8176278188,0.48,0.66,0.8160882305,1.255,-1.3455,1.8399443606,0.8150000000000001,-0.0655,0.8176278188,0.44,-1.28,1.3535139453
2020-05-05 04:00:00,1.2755,0.2485,1.2994816274,0.7955,-0.061500000000000006,0.7978737369000001,0.48,0.31,0.5714017851000001,1.2355,-1.0115,1.596744344,0.7955,-0.061500000000000006,0.7978737369000001,0.44,-0.9500000000000001,1.0469479452
2020-05-05 04:30:00,1.2285,-0.325,1.270762468,0.8685,-0.085,0.8726495574,0.36,-0.24,0.4326661531,1.2685,-0.455,1.3476339451000001,0.8685,-0.085,0.8726495574,0.4,-0.37,0.544885309
2020-05-05 05:00:00,1.234,-0.3145,1.2734466027,0.834,-0.0745,0.8373208764000001,0.4,-0.24,0.4664761516,1.284,-0.4445,1.3587627644,0.834,-0.0745,0.8373208764000001,0.45,-0.37,0.5825804665000001
2020-05-05 05:30:00,1.2185,-0.328,1.2618741023,0.8685,-0.088,0.8729468770000001,0.35000000000000003,-0.24,0.4243819035,1.2685,-0.458,1.3486497877999999,0.8685,-0.088,0.8729468770000001,0.4,-0.37,0.544885309
2020-05-05 06:00:00,1.2495,-0.318,1.2893309311,0.8995000000000001,-0.098,0.9048227727,0.35000000000000003,-0.22,0.4134005322,1.2795,-0.468,1.3624038498,0.8995000000000001,-0.098,0.9048227727,0.38,-0.37,0.5303772242
2020-05-05 06:30:00,1.383,-0.3055,1.4163400898,0.863,-0.0855,0.8672250285,0.52,-0.22,0.5646237685000001,1.423,-0.41550000000000004,1.4824200653,0.863,-0.0855,0.8672250285,0.56,-0.33,0.65
2020-05-05 07:00:00,1.5825,0.073,1.5841828334999999,0.8425,-0.077,0.8460113770000001,0.74,0.15,0.7550496672,1.5825,-0.737,1.7457019362000001,0.8425,-0.077,0.8460113770000001,0.74,-0.66,0.9915644205
2020-05-05 07:30:00,1.6875,0.6115,1.7948784081,0.7675000000000001,-0.0585,0.7697262500000001,0.92,0.67,1.1381124725,1.6275,-1.1985000000000001,2.0211775033,0.7675000000000001,-0.0585,0.7697262500000001,0.86,-1.1400000000000001,1.4280056022
2020-05-05 08:00:00,1.8965,0.618,1.9946519120000001,0.8465,-0.082,0.8504623742,1.05,0.7000000000000001,1.2619429464,1.8365,-1.192,2.189428293,0.8465,-0.082,0.8504623742,0.99,-1.11,1.4873466307
2020-05-05 08:30:00,2.1345,0.6785,2.239743847,0.8245,-0.1315,0.8349206549,1.31,0.81,1.5401947929,2.0745,-1.2415,2.417617112,0.8245,-0.1315,0.8349206549,1.25,-1.11,1.6717057157
2020-05-05 09:00:00,2.2385,0.7285,2.3540591539,0.7585000000000001,-0.1315,0.7698145881,1.48,0.86,1.7117242769,2.1885,-1.2415,2.516118936,0.7585000000000001,-0.1315,0.7698145881,1.43,-1.11,1.8102486017000001
2020-05-05 09:30:00,2.3025,0.13,2.3061670039,0.6025,-0.08,0.6077879976,1.7000000000000002,0.21,1.712921481,2.3225,-0.64,2.4090675063,0.6025,-0.08,0.6077879976,1.72,-0.56,1.8088670487
2020-05-05 10:00:00,2.294,-0.1155,2.2969057991,0.5740000000000001,-0.0755,0.5789440819,1.72,-0.04,1.7204650533999999,2.344,-0.35550000000000004,2.3708049793,0.5740000000000001,-0.0755,0.5789440819,1.77,-0.28,1.7920100446
2020-05-05 10:30:00,2.368,-0.15,2.3727460884,0.618,-0.08,0.6231564812,1.75,-0.07,1.7513994404000002,2.418,-0.31,2.4377908032,0.618,-0.08,0.6231564812,1.8,-0.23,1.8146349495
2020-05-05 11:00:00,2.3225,-0.167,2.3284963496,0.6925,-0.097,0.6992605022,1.63,-0.07,1.6315023751000002,2.3725,-0.297,2.3910176181000002,0.6925,-0.097,0.6992605022,1.6800000000000002,-0.2,1.6918628786
2020-05-05 11:30:00,2.2695,-0.112,2.2722619237,0.7395,-0.112,0.7479333192000001,1.53,0.0,1.53,2.3195,-0.352,2.3460571711,0.7395,-0.112,0.7479333192000001,1.58,-0.24,1.5981239001
2020-05-05 12:00:00,2.3235,-0.1595,2.3289681191,0.7935,-0.1295,0.8039978234,1.53,-0.03,1.5302940894,2.3735,-0.2995,2.3923215712,0.7935,-0.1295,0.8039978234,1.58,-0.17,1.5891192529
2020-05-05 12:30:00,2.2915,-0.10300000000000001,2.2938136912,0.8315,-0.073,0.8346982988,1.46,-0.03,1.4603081867,2.3415,-0.323,2.3636732536,0.8315,-0.073,0.8346982988,1.51,-0.25,1.5305554547
2020-05-05 13:00:00,2.178,-0.117,2.1811402981,0.678,-0.057,0.6803917989,1.5,-0.06,1.5011995204000002,2.238,-0.357,2.266294994,0.678,-0.057,0.6803917989,1.56,-0.30000000000000004,1.5885842754000001
2020-05-05 13:30:00,2.1695,-0.14550000000000002,2.174373588,0.7995,-0.0855,0.8040587665000001,1.37,-0.06,1.3713132392,2.2195,-0.3355,2.2447139016,0.7995,-0.0855,0.8040587665000001,1.42,-0.25,1.4418391034
2020-05-05 14:00:00,2.0645,-0.2225,2.0764552728,0.8145,-0.0625,0.816894424,1.25,-0.16,1.2601983971,2.1045,-0.2725,2.1220689197000002,0.8145,-0.0625,0.816894424,1.29,-0.21,1.3069812546000001
2020-05-05 14:30:00,2.026,-0.23600000000000002,2.0396989974,0.846,-0.076,0.8494068519,1.18,-0.16,1.1907980517,2.066,-0.246,2.0805941459,0.846,-0.076,0.8494068519,1.22,-0.17,1.2317873193
2020-05-05 15:00:00,1.931,-0.245,1.9464804135,0.751,-0.045,0.7523469944000001,1.18,-0.2,1.196829144,1.971,-0.265,1.9887347737,0.751,-0.045,0.7523469944000001,1.22,-0.22,1.2396773774
2020-05-05 15:30:00,1.911,-0.249,1.92715386,0.851,-0.079,0.8546589963000001,1.06,-0.17,1.0735455277,1.951,-0.269,1.9694572857,0.851,-0.079,0.8546589963000001,1.1,-0.19,1.1162884932
2020-05-05 16:00:00,1.9655,0.5395,2.038197856,0.8155,-0.060500000000000005,0.8177410959,1.15,0.6000000000000001,1.2971121771,1.9155000000000002,-1.0705,2.1943360044,0.8155,-0.060500000000000005,0.8177410959,1.1,-1.01,1.4933519344000001
2020-05-05 16:30:00,2.047,0.64,2.1447165314,0.797,-0.06,0.7992552784,1.25,0.7000000000000001,1.4326548782000001,1.9769999999999999,-1.19,2.3075157638,0.797,-0.06,0.7992552784,1.18,-1.13,1.6337992532999999
2020-05-05 17:00:00,2.1,0.6465000000000001,2.1972624445,0.8,-0.053500000000000006,0.8017869106000001,1.3,0.7000000000000001,1.476482306,2.03,-1.1835,2.3498025981,0.8,-0.053500000000000006,0.8017869106000001,1.23,-1.13,1.6702694393000002
2020-05-05 17:30:00,2.1885,0.6525000000000001,2.2837006152,0.7685000000000001,-0.0475,0.7699665577,1.42,0.7000000000000001,1.5831613942,2.1185,-1.1775,2.4237467896,0.7685000000000001,-0.0475,0.7699665577,1.35,-1.13,1.7605112894000001
2020-05-05 18:00:00,2.248,0.6185,2.3315330257,0.728,-0.0315,0.7286811717,1.52,0.65,1.6531485112,2.178,-1.1615,2.4683529428,0.728,-0.0315,0.7286811717,1.45,-1.13,1.8383144454
2020-05-05 18:30:00,2.2285,0.08950000000000001,2.230296505,0.6685,-0.0205,0.6688142493,1.56,0.11,1.5638733964,2.2285,-0.6605000000000001,2.3243219441000003,0.6685,-0.0205,0.6688142493,1.56,-0.64,1.6861791127
2020-05-05 19:00:00,2.199,-0.23750000000000002,2.2117882471,0.599,0.0025,0.5990052170000001,1.6,-0.24,1.6178998733,2.239,-0.34750000000000003,2.2658060928,0.599,0.0025,0.5990052170000001,1.6400000000000001,-0.35000000000000003,1.6769317219
2020-05-05 19:30:00,2.236,-0.247,2.2496010757000002,0.636,-0.007,0.6360385208,1.6,-0.24,1.6178998733,2.276,-0.357,2.3038283356,0.636,-0.007,0.6360385208,1.6400000000000001,-0.35000000000000003,1.6769317219
2020-05-05 20:00:00,2.134,-0.2785,2.1520962455,0.584,0.0015,0.5840019264,1.55,-0.28,1.5750872992,2.184,-0.3785,2.2165554922,0.584,0.0015,0.5840019264,1.6,-0.38,1.6445060049
2020-05-05 20:30:00,2.098,-0.266,2.1147954984,0.518,0.014,0.5181891547,1.58,-0.28,1.6046183347,2.148,-0.366,2.1789584668,0.518,0.014,0.5181891547,1.63,-0.38,1.6737084573
2020-05-05 21:00:00,2.0555,-0.2795,2.0744157009,0.5955,0.0005,0.5955002099000001,1.46,-0.28,1.4866068747,2.1055,-0.3795,2.1394276104,0.5955,0.0005,0.5955002099000001,1.51,-0.38,1.5570806016
2020-05-05 21:30:00,2.163,0.6465000000000001,2.2575498333,0.5630000000000001,0.006500000000000001,0.563037521,1.6,0.64,1.7232527383,2.093,-1.3135,2.4710182618,0.5630000000000001,0.006500000000000001,0.563037521,1.53,-1.32,2.0207176943
2020-05-05 22:00:00,2.0965,0.648,2.1943601003,0.5665,0.008,0.5665564844000001,1.53,0.64,1.6584631440000002,2.0265,-1.3519999999999999,2.4361047289,0.5665,0.008,0.5665564844000001,1.46,-1.3599999999999999,1.9952944645000001
2020-05-05 22:30:00,2.0,0.631,2.0971792961,0.62,-0.009000000000000001,0.6200653191000001,1.38,0.64,1.5211837496,1.94,-1.369,2.3743969761,0.62,-0.009000000000000001,0.6200653191000001,1.32,-1.3599999999999999,1.8952572385000002
2020-05-05 23:00:00,1.8505,0.6395000000000001,1.9578841896,0.6005,-0.0005,0.6005002082,1.25,0.64,1.4043147795,1.7905000000000002,-1.3605,2.2487442051,0.6005,-0.0005,0.6005002082,1.19,-1.3599999999999999,1.8071247881999999
2020-05-05 23:30:00,1.701,0.556,1.7895633546,0.641,-0.004,0.6410124804,1.06,0.56,1.1988327657,1.651,-1.304,2.1038576473,0.641,-0.004,0.6410124804,1.01,-1.3,1.6462381359
2020-05-06 00:00:00,1.591,0.544,1.6814330198,0.681,-0.016,0.681187933,0.91,0.56,1.0685036266,1.5510000000000002,-1.276,2.0084264985,0.681,-0.016,0.681187933,0.87,-1.26,1.5311760186
2020-05-06 00:30:00,1.47,0.536,1.5646712114999999,0.74,-0.024,0.7403890869,0.73,0.56,0.9200543462,1.43,-1.284,1.9218626382,0.74,-0.024,0.7403890869,0.6900000000000001,-1.26,1.4365583873
2020-05-06 01:00:00,1.3885,0.578,1.5040000831,0.6585000000000001,-0.012,0.6586093303,0.73,0.59,0.9386160024,1.3685,-1.342,1.9167045286,0.6585000000000001,-0.012,0.6586093303,0.71,-1.33,1.5076471736000001
2020-05-06 01:30:00,1.358,0.5875,1.4796351746,0.778,-0.0325,0.778678528,0.58,0.62,0.8489994111,1.328,-1.3625,1.9026271968000001,0.778,-0.0325,0.778678528,0.55,-1.33,1.4392359084000002
2020-05-06 02:00:00,1.3385,0.5935,1.4641804875,0.7285,-0.026500000000000003,0.7289818242,0.61,0.62,0.8697700846,1.2985,-1.3565,1.8778164181,0.7285,-0.026500000000000003,0.7289818242,0.5700000000000001,-1.33,1.4469968901
2020-05-06 02:30:00,1.298,0.4955,1.3893610942,0.728,-0.0245,0.728412143,0.5700000000000001,0.52,0.7715568676,1.278,-1.2645,1.7978443342000001,0.728,-0.0245,0.728412143,0.55,-1.24,1.3565028566000001
2020-05-06 03:00:00,1.2545,-0.33,1.297177802,0.7245,-0.02,0.7247759999000001,0.53,-0.31,0.6140032573,1.2745,-0.44,1.3483138544,0.7245,-0.02,0.7247759999000001,0.55,-0.42,0.6920260111000001
2020-05-06 03:30:00,1.219,-0.3395,1.2653937134,0.6890000000000001,-0.0095,0.6890654904,0.53,-0.33,0.6243396512,1.239,-0.4295,1.3113318611,0.6890000000000001,-0.0095,0.6890654904,0.55,-0.42,0.6920260111000001
2020-05-06 04:00:00,1.2205,-0.3435,1.2679165982,0.6905,-0.0135,0.690631957,0.53,-0.33,0.6243396512,1.2405,-0.4035,1.3044740318999999,0.6905,-0.0135,0.690631957,0.55,-0.39,0.6742403132
2020-05-06 04:30:00,1.199,-0.3885,1.2603702829,0.579,0.0015,0.5790019430000001,0.62,-0.39,0.7324616031000001,1.229,-0.35850000000000004,1.2802200006,0.579,0.0015,0.5790019430000001,0.65,-0.36,0.7430343195
2020-05-06 05:00:00,1.205,0.495,1.3027087165,0.585,0.005,0.5850213671,0.62,0.49,0.790253124,1.185,-1.255,1.7260504048,0.585,0.005,0.5850213671,0.6000000000000001,-1.26,1.395564402
2020-05-06 05:30:00,1.2,0.451,1.2819520272,0.53,0.021,0.5304158746000001,0.67,0.43,0.7961155695000001,1.17,-1.209,1.6824330596000001,0.53,0.021,0.5304158746000001,0.64,-1.23,1.3865424624
2020-05-06 06:00:00,1.192,-0.272,1.2226397671,0.522,0.018000000000000002,0.5223102526,0.67,-0.29,0.7300684899000001,1.242,-0.47200000000000003,1.3286639906,0.522,0.018000000000000002,0.5223102526,0.72,-0.49,0.8709190548
2020-05-06 06:30:00,1.4165,0.07250000000000001,1.4183541518,0.4665,0.0325,0.4676307304,0.9500000000000001,0.04,0.9508417324,1.4365,-0.7575000000000001,1.6239884544,0.4665,0.0325,0.4676307304,0.97,-0.79,1.2509996003000001
2020-05-06 07:00:00,1.6735,0.675,1.8045019396000002,0.4435,0.035,0.4448789161,1.23,0.64,1.3865424624,1.6235,-1.305,2.0829731755,0.4435,0.035,0.4448789161,1.18,-1.34,1.7854971297
2020-05-06 07:30:00,1.679,-0.14750000000000002,1.6854664785,0.40900000000000003,0.0425,0.41120220090000004,1.27,-0.19,1.2841339494000001,1.709,-0.47750000000000004,1.774454071,0.40900000000000003,0.0425,0.41120220090000004,1.3,-0.52,1.4001428499
2020-05-06 08:00:00,1.788,0.5415,1.8681986645,0.40800000000000003,0.0415,0.4101051694,1.38,0.5,1.4677874506,1.758,-1.0985,2.0729848649,0.40800000000000003,0.0415,0.4101051694,1.35,-1.1400000000000001,1.7669465187000002
2020-05-06 08:30:00,1.9505,0.0175,1.9505785039,0.41050000000000003,0.0375,0.4122092915,1.54,-0.02,1.5401298647,1.9905,-0.5225000000000001,2.0579350087,0.41050000000000003,0.0375,0.4122092915,1.58,-0.56,1.6763054614000001
2020-05-06 09:00:00,2.0025,-0.155,2.0084897934,0.4025,0.035,0.4040188733,1.6,-0.19,1.6112417572000002,2.0525,-0.335,2.0796589264,0.4025,0.035,0.4040188733,1.65,-0.37,1.6909760495000001
2020-05-06 09:30:00,2.0935,-0.13,2.0975324193000002,0.42350000000000004,0.03,0.4245612441,1.67,-0.16,1.677647162,2.1435,-0.34,2.170297733,0.42350000000000004,0.03,0.4245612441,1.72,-0.37,1.7593464696
2020-05-06 10:00:00,2.1855,0.6345000000000001,2.2757417472,0.3655,0.0345,0.3671246382,1.82,0.6000000000000001,1.9163506986,2.1555,-1.0655000000000001,2.4044688603,0.3655,0.0345,0.3671246382,1.79,-1.1,2.1009759637
2020-05-06 10:30:00,2.1205,0.8735,2.2933648859,0.3705,0.0335,0.37201142460000003,1.75,0.84,1.9411594473,2.0605,-1.3165,2.4451651273,0.3705,0.0335,0.37201142460000003,1.69,-1.35,2.163007166
2020-05-06 11:00:00,2.1165,0.873,2.2894761956,0.3665,0.033,0.3679826762,1.75,0.84,1.9411594473,2.0565,-1.317,2.4420649561,0.3665,0.033,0.3679826762,1.69,-1.35,2.163007166
2020-05-06 11:30:00,2.0685000000000002,0.8685,2.2434314119,0.40850000000000003,0.0285,0.4094929792,1.6600000000000001,0.84,1.8604300578,2.0285,-1.3215,2.420986266,0.40850000000000003,0.0285,0.4094929792,1.62,-1.35,2.1087674125
2020-05-06 12:00:00,2.1805,0.906,2.3612319348,0.42050000000000004,0.026000000000000002,0.42130303820000004,1.76,0.88,1.9677398202,2.1305,-1.324,2.508387181,0.42050000000000004,0.026000000000000002,0.42130303820000004,1.71,-1.35,2.1786693186
2020-05-06 12:30:00,2.233,0.933,2.4200780979,0.443,0.023,0.4435966636,1.79,0.91,2.0080338643,2.193,-1.327,2.5632358456,0.443,0.023,0.4435966636,1.75,-1.35,2.2102036105
2020-05-06 13:00:00,2.136,0.918,2.3249129016,0.406,0.028,0.4069643719,1.73,0.89,1.9455076458,2.106,-1.3719999999999999,2.5134876168,0.406,0.028,0.4069643719,1.7000000000000002,-1.4,2.2022715546000002
2020-05-06 13:30:00,2.051,0.916,2.2462539928,0.421,0.026000000000000002,0.4218020863,1.63,0.89,1.8571483516,2.011,-1.374,2.4355691327,0.421,0.026000000000000002,0.4218020863,1.5899999999999999,-1.4,2.1185136299
2020-05-06 14:00:00,2.015,0.921,2.2155058113,0.385,0.031,0.38624603560000004,1.63,0.89,1.8571483516,1.975,-1.389,2.4145281112,0.385,0.031,0.38624603560000004,1.5899999999999999,-1.42,2.1317832911
2020-05-06 14:30:00,1.9365,0.894,2.132901369,0.3765,0.034,0.3780320754,1.56,0.86,1.7813478043000002,1.9065,-1.3860000000000001,2.3570613590000002,0.3765,0.034,0.3780320754,1.53,-1.42,2.0874146689
2020-05-06 15:00:00,1.8439999999999999,0.8965000000000001,2.0503775872,0.364,0.036500000000000005,0.3658254365,1.48,0.86,1.7117242769,1.814,-1.4535,2.3244909658,0.364,0.036500000000000005,0.3658254365,1.45,-1.49,2.0790863378
2020-05-06 15:30:00,1.8645,0.8025,2.0298685918,0.3645,0.0325,0.3659460343,1.5,0.77,1.6860901518,1.8145,-1.3775,2.2781388237,0.3645,0.0325,0.3659460343,1.45,-1.4100000000000001,2.0225231766
2020-05-06 16:00:00,1.8820000000000001,0.754,2.0274220084,0.352,0.034,0.35363823320000004,1.53,0.72,1.6909464805,1.832,-1.326,2.2615260335,0.352,0.034,0.35363823320000004,1.48,-1.3599999999999999,2.0099751242
2020-05-06 16:30:00,1.8755000000000002,-0.1315,1.8801043854000001,0.34550000000000003,0.0385,0.3476384616,1.53,-0.17,1.5394154735,1.9055,-0.4415,1.9559786553,0.34550000000000003,0.0385,0.3476384616,1.56,-0.48,1.632176461
2020-05-06 17:00:00,1.9455,-0.248,1.961243037,0.3255,0.042,0.3281984918,1.62,-0.29,1.6457521077,1.9855,-0.318,2.0108043788,0.3255,0.042,0.3281984918,1.6600000000000001,-0.36,1.6985876486
2020-05-06 17:30:00,2.0055,-0.249,2.0208986244,0.3355,0.041,0.3379959319,1.67,-0.29,1.6949926254,2.0555,-0.319,2.080106067,0.3355,0.041,0.3379959319,1.72,-0.36,1.7572706109
2020-05-06 18:00:00,2.037,-0.246,2.0518004289,0.337,0.044,0.33986026540000003,1.7000000000000002,-0.29,1.7245579144,2.087,-0.376,2.1206001509,0.337,0.044,0.33986026540000003,1.75,-0.42,1.7996944185000001
2020-05-06 18:30:00,2.1015,-0.17400000000000002,2.1086911225,0.3315,0.046,0.33467633620000004,1.77,-0.22,1.7836199147,2.1715,-0.424,2.2125072316,0.3315,0.046,0.33467633620000004,1.8399999999999999,-0.47000000000000003,1.8990787240000002
2020-05-06 19:00:00,2.1075,-0.17650000000000002,2.1148778925,0.3375,0.043500000000000004,0.34029178660000003,1.77,-0.22,1.7836199147,2.1775,-0.42650000000000005,2.2188755035,0.3375,0.043500000000000004,0.34029178660000003,1.8399999999999999,-0.47000000000000003,1.8990787240000002
2020-05-06 19:30:00,2.1055,-0.17550000000000002,2.1128015761,0.3355,0.044500000000000005,0.3384383253,1.77,-0.22,1.7836199147,2.1455,-0.42550000000000004,2.1872861038,0.3355,0.044500000000000005,0.3384383253,1.81,-0.47000000000000003,1.8700267378
2020-05-06 20:00:00,2.1,-0.2505,2.114887763,0.33,0.0395,0.3323556077,1.77,-0.29,1.7935997324000001,2.14,-0.3905,2.175336813,0.33,0.0395,0.3323556077,1.81,-0.43,1.860376306
2020-05-06 20:30:00,2.0685000000000002,-0.252,2.0837937158,0.34850000000000003,0.038,0.3505656144,1.72,-0.29,1.7442763543000002,2.1085,-0.392,2.14462963,0.34850000000000003,0.038,0.3505656144,1.76,-0.43,1.8117670932
2020-05-06 21:00:00,2.0095,-0.252,2.0252393068,0.35950000000000004,0.038,0.3615027662,1.65,-0.29,1.6752910195,2.0595,-0.392,2.0964742426,0.35950000000000004,0.038,0.3615027662,1.7000000000000002,-0.43,1.7535392780999999
2020-05-06 21:30:00,2.0865,-0.2535,2.1018431197,0.3865,0.036500000000000005,0.3882196543,1.7000000000000002,-0.29,1.7245579144,2.1365,-0.3935,2.1724351544,0.3865,0.036500000000000005,0.3882196543,1.75,-0.43,1.8020543832
2020-05-06 22:00:00,2.034,-0.1685,2.0409674789,0.41400000000000003,0.0315,0.4151966402,1.62,-0.2,1.6322989922,2.064,-0.48850000000000005,2.121020568,0.41400000000000003,0.0315,0.4151966402,1.65,-0.52,1.73
2020-05-06 22:30:00,1.9915,0.5765,2.0732642137,0.41150000000000003,0.036500000000000005,0.4131156013,1.58,0.54,1.6697305172,1.9215,-1.2735,2.3052037871,0.41150000000000003,0.036500000000000005,0.4131156013,1.51,-1.31,1.9990497743
2020-05-06 23:00:00,1.8505,0.5675,1.935563613,0.4605,0.0275,0.4613203876,1.3900000000000001,0.54,1.4912075644,1.7805,-1.3025,2.2060567762,0.4605,0.0275,0.4613203876,1.32,-1.33,1.8738463117
2020-05-06 23:30:00,1.6905000000000001,0.273,1.712401603,0.47050000000000003,0.023,0.4710618325,1.22,0.25,1.245351356,1.6905000000000001,-1.007,1.9676989734,0.47050000000000003,0.023,0.4710618325,1.22,-1.03,1.5966527487
2020-05-07 00:00:00,1.5265,-0.335,1.5628266858000002,0.4665,0.025,0.4671694018,1.06,-0.36,1.1194641575,1.5865,-0.455,1.6504566792,0.4665,0.025,0.4671694018,1.12,-0.48,1.2185236969
2020-05-07 00:30:00,1.408,-0.391,1.4612819714,0.428,0.029,0.4289813516,0.98,-0.42,1.0662082348,1.468,-0.391,1.5191790546,0.428,0.029,0.4289813516,1.04,-0.42,1.1216059914
2020-05-07 01:00:00,1.345,-0.3895,1.4002625647,0.425,0.030500000000000003,0.4260930063,0.92,-0.42,1.0113357504,1.405,-0.3895,1.4579901406,0.425,0.030500000000000003,0.4260930063,0.98,-0.42,1.0662082348
2020-05-07 01:30:00,1.3125,-0.383,1.3672400117999999,0.3925,0.037,0.3942400918,0.92,-0.42,1.0113357504,1.3325,-0.383,1.3864505941,0.3925,0.037,0.3942400918,0.9400000000000001,-0.42,1.0295630141
2020-05-07 02:00:00,1.2945,-0.378,1.3485600654,0.3745,0.042,0.37684778090000004,0.92,-0.42,1.0113357504,1.3145,-0.378,1.3677698087999999,0.3745,0.042,0.37684778090000004,0.9400000000000001,-0.42,1.0295630141
2020-05-07 02:30:00,1.2730000000000001,0.311,1.3104388578,0.403,0.041,0.405080239,0.87,0.27,0.910933587,1.2530000000000001,-1.089,1.6600993946,0.403,0.041,0.405080239,0.85,-1.13,1.4140014144
2020-05-07 03:00:00,1.2555,0.5665,1.3773897415,0.42550000000000004,0.036500000000000005,0.42706264180000003,0.8300000000000001,0.53,0.9847842403,1.2055,-1.3335,1.7976241265000001,0.42550000000000004,0.036500000000000005,0.42706264180000003,0.78,-1.37,1.5764834284
2020-05-07 03:30:00,1.2565,0.5975,1.3913297596,0.42650000000000005,0.0375,0.4281454192,0.8300000000000001,0.56,1.0012492197,1.2065000000000001,-1.3725,1.8274021178000002,0.42650000000000005,0.0375,0.4281454192,0.78,-1.4100000000000001,1.6113658802000002
2020-05-07 04:00:00,1.103,0.5475,1.2314078325,0.273,-0.0125,0.2732860223,0.8300000000000001,0.56,1.0012492197,1.053,-1.4225,1.7698348087,0.273,-0.0125,0.2732860223,0.78,-1.4100000000000001,1.6113658802000002
2020-05-07 04:30:00,1.2105000000000001,0.3025,1.2477245289,0.3805,0.0425,0.3828661646,0.8300000000000001,0.26,0.8697700846,1.1905000000000001,-1.0575,1.5923556449,0.3805,0.0425,0.3828661646,0.81,-1.1,1.3660527076
2020-05-07 05:00:00,1.1785,-0.3095,1.2184631714,0.3985,0.0405,0.4005527431,0.78,-0.35000000000000003,0.8549268975000001,1.2085,-0.4495,1.2893884209,0.3985,0.0405,0.4005527431,0.81,-0.49,0.9466784037
2020-05-07 05:30:00,1.149,-0.315,1.1913966594,0.429,0.035,0.430425371,0.72,-0.35000000000000003,0.8005623024,1.189,-0.455,1.2730852289,0.429,0.035,0.430425371,0.76,-0.49,0.9042676595
2020-05-07 06:00:00,1.1625,-0.3155,1.2045524065,0.4425,0.0345,0.4438428776,0.72,-0.35000000000000003,0.8005623024,1.2025000000000001,-0.4555,1.28587966,0.4425,0.0345,0.4438428776,0.76,-0.49,0.9042676595
2020-05-07 06:30:00,1.307,-0.2635,1.3332971349,0.437,0.036500000000000005,0.4385216642,0.87,-0.30000000000000004,0.920271699,1.357,-0.4535,1.4307729554,0.437,0.036500000000000005,0.4385216642,0.92,-0.49,1.0423531072
2020-05-07 07:00:00,1.475,-0.2255,1.492137812,0.385,0.044500000000000005,0.38756322060000004,1.09,-0.27,1.1229425631,1.525,-0.4455,1.5887401455,0.385,0.044500000000000005,0.38756322060000004,1.1400000000000001,-0.49,1.2408464853
2020-05-07 07:30:00,1.661,-0.2175,1.6751797665,0.341,0.052500000000000005,0.3450177532,1.32,-0.27,1.3473306944,1.701,-0.35750000000000004,1.7381620321,0.341,0.052500000000000005,0.3450177532,1.3599999999999999,-0.41000000000000003,1.4204576727
2020-05-07 08:00:00,1.791,0.596,1.8875637738000002,0.321,0.056,0.3258481241,1.47,0.54,1.5660459762999999,1.7610000000000001,-1.174,2.1164585987,0.321,0.056,0.3258481241,1.44,-1.23,1.8938056923
2020-05-07 08:30:00,1.8860000000000001,-0.033,1.8862886842000002,0.306,0.057,0.3112635539,1.58,-0.09,1.5825612152000001,1.9260000000000002,-0.513,1.9931495177,0.306,0.057,0.3112635539,1.62,-0.5700000000000001,1.7173526138000001
2020-05-07 09:00:00,1.9515,0.005,1.9515064053,0.3115,0.055,0.3163182733,1.6400000000000001,-0.05,1.6407620181,1.9815,-0.515,2.0473317391,0.3115,0.055,0.3163182733,1.67,-0.5700000000000001,1.7645962711
2020-05-07 09:30:00,2.057,0.801,2.2074532838,0.317,0.051000000000000004,0.3210763149,1.74,0.75,1.894755921,1.987,-1.309,2.3794221988,0.317,0.051000000000000004,0.3210763149,1.67,-1.3599999999999999,2.153717716
2020-05-07 10:00:00,2.0665,0.7925000000000001,2.2132506636000002,0.3265,0.0425,0.3292544609,1.74,0.75,1.894755921,2.0165,-1.3175,2.4087504022,0.3265,0.0425,0.3292544609,1.69,-1.3599999999999999,2.1692625475
2020-05-07 10:30:00,2.1065,0.8270000000000001,2.2630225916,0.3165,0.047,0.31997070180000003,1.79,0.78,1.952562419,2.0465,-1.283,2.415419477,0.3165,0.047,0.31997070180000003,1.73,-1.33,2.1821548983
2020-05-07 11:00:00,2.106,0.8235,2.2612802237,0.316,0.043500000000000004,0.318980015,1.79,0.78,1.952562419,2.046,-1.2865,2.4168571017,0.316,0.043500000000000004,0.318980015,1.73,-1.33,2.1821548983
2020-05-07 11:30:00,2.051,0.8285,2.2120156532,0.301,0.0485,0.3048823544,1.75,0.78,1.9159592898,2.001,-1.3115,2.3924951933,0.301,0.0485,0.3048823544,1.7000000000000002,-1.3599999999999999,2.1770622407
2020-05-07 12:00:00,2.19,0.8290000000000001,2.3416534756000003,0.30000000000000004,0.049,0.30397532790000004,1.8900000000000001,0.78,2.0446271054,2.13,-1.311,2.5011239473,0.30000000000000004,0.049,0.30397532790000004,1.83,-1.3599999999999999,2.2800219297
2020-05-07 12:30:00,2.3405,0.8280000000000001,2.4826446081,0.3005,0.048,0.3043094642,2.04,0.78,2.1840329668,2.2805,-1.282,2.6161430102,0.3005,0.048,0.3043094642,1.98,-1.33,2.3852253562
2020-05-07 13:00:00,2.2335,0.8635,2.3946094671,0.3135,0.043500000000000004,0.3165035545,1.92,0.8200000000000001,2.0877739341,2.1935000000000002,-1.3365,2.568593876,0.3135,0.043500000000000004,0.3165035545,1.88,-1.38,2.3321234959
2020-05-07 13:30:00,2.086,0.8635,2.2576599057,0.316,0.043500000000000004,0.318980015,1.77,0.8200000000000001,1.9507178166,2.036,-1.3365,2.4354729006999998,0.316,0.043500000000000004,0.318980015,1.72,-1.38,2.20517573
2020-05-07 14:00:00,2.034,0.8215,2.1936312931,0.314,0.0415,0.3167305637,1.72,0.78,1.8885973631000001,1.984,-1.3185,2.3821625154,0.314,0.0415,0.3167305637,1.67,-1.3599999999999999,2.153717716
2020-05-07 14:30:00,1.984,0.8205,2.1469690845000002,0.334,0.0405,0.3364465039,1.65,0.78,1.8250753409,1.944,-1.3195000000000001,2.3495140455,0.334,0.0405,0.3364465039,1.6099999999999999,-1.3599999999999999,2.1075341041
2020-05-07 15:00:00,1.8945,0.8210000000000001,2.064744839,0.3345,0.041,0.3370033383,1.56,0.78,1.7441330224,1.8545,-1.319,2.2757265323,0.3345,0.041,0.3370033383,1.52,-1.3599999999999999,2.0396078054
2020-05-07 15:30:00,1.8425,0.775,1.9988574862,0.3425,0.035,0.34428367660000003,1.5,0.74,1.6726027622,1.7925,-1.2850000000000001,2.205511562,0.3425,0.035,0.34428367660000003,1.45,-1.32,1.960841656
2020-05-07 16:00:00,1.8290000000000002,0.7575000000000001,1.979658367,0.329,0.0375,0.3311302614,1.5,0.72,1.6638509549,1.779,-1.2525,2.1756831686,0.329,0.0375,0.3311302614,1.45,-1.29,1.9407730419
2020-05-07 16:30:00,1.8559999999999999,0.7565000000000001,2.0042525415,0.326,0.036500000000000005,0.3280369644,1.53,0.72,1.6909464805,1.806,-1.2535,2.1983853734,0.326,0.036500000000000005,0.3280369644,1.48,-1.29,1.9632880583
2020-05-07 17:00:00,1.951,0.7555000000000001,2.0921714198,0.331,0.035500000000000004,0.33289825770000003,1.62,0.72,1.7727944043,1.891,-1.2545,2.2692843035,0.331,0.035500000000000004,0.33289825770000003,1.56,-1.29,2.0242776489
2020-05-07 17:30:00,2.0065,0.7315,2.135681273,0.3165,0.0415,0.3192091791,1.69,0.6900000000000001,1.8254314558,1.9365,-1.2485,2.3040799682,0.3165,0.0415,0.3192091791,1.62,-1.29,2.0708693827
2020-05-07 18:00:00,2.0945,0.7010000000000001,2.2086944673,0.3345,0.041,0.3370033383,1.76,0.66,1.879680824,2.0245,-1.249,2.3787814633,0.3345,0.041,0.3370033383,1.69,-1.29,2.1260761981
2020-05-07 18:30:00,2.173,0.7035,2.2840405535,0.333,0.043500000000000004,0.3358291977,1.8399999999999999,0.66,1.9547889912,2.113,-1.2465,2.4532695021,0.333,0.043500000000000004,0.3358291977,1.78,-1.29,2.1982947937
2020-05-07 19:00:00,2.1545,0.705,2.2669131545,0.3145,0.045,0.3177030847,1.8399999999999999,0.66,1.9547889912,2.0945,-1.245,2.4365868033,0.3145,0.045,0.3177030847,1.78,-1.29,2.1982947937
2020-05-07 19:30:00,2.151,0.7055,2.2637427526,0.311,0.0455,0.3143107539,1.8399999999999999,0.66,1.9547889912,2.091,-1.2845,2.4540214445,0.311,0.0455,0.3143107539,1.78,-1.33,2.2220036004
2020-05-07 20:00:00,2.054,0.6235,2.1465479846,0.314,0.043500000000000004,0.31699881700000004,1.74,0.58,1.8341210429,1.984,-1.2465,2.3430787972,0.314,0.043500000000000004,0.31699881700000004,1.67,-1.29,2.1102132594
2020-05-07 20:30:00,2.0615,0.6225,2.1534364397,0.3215,0.0425,0.3242969318,1.74,0.58,1.8341210429,1.9915,-1.2475,2.3499635104,0.3215,0.0425,0.3242969318,1.67,-1.29,2.1102132594
2020-05-07 21:00:00,2.025,0.6665,2.1318647354,0.375,0.036500000000000005,0.37677214600000003,1.65,0.63,1.7661823235,1.9649999999999999,-1.3035,2.3580367364,0.375,0.036500000000000005,0.37677214600000003,1.5899999999999999,-1.34,2.0793508602
2020-05-07 21:30:00,2.0995,0.6785,2.2064139457,0.40950000000000003,0.0285,0.4104905602,1.69,0.65,1.810690476,2.0395,-1.3115,2.4247871041,0.40950000000000003,0.0285,0.4104905602,1.63,-1.34,2.1100947846
2020-05-07 22:00:00,2.0615,0.681,2.1710696097,0.41150000000000003,0.031,0.4126660272,1.65,0.65,1.7734147851,2.0015,-1.369,2.4249047919,0.41150000000000003,0.031,0.4126660272,1.5899999999999999,-1.4,2.1185136299
2020-05-07 22:30:00,1.9445000000000001,0.6890000000000001,2.0629593428,0.3745,0.039,0.3765252316,1.57,0.65,1.6992351220000002,1.8945,-1.391,2.3503215206,0.3745,0.039,0.3765252316,1.52,-1.43,2.0869355524
2020-05-07 23:00:00,1.8265,0.6905,1.9526629253,0.3665,0.0405,0.3687309317,1.46,0.65,1.5981551865,1.7765,-1.4095,2.2677395133,0.3665,0.0405,0.3687309317,1.4100000000000001,-1.45,2.0225231766
2020-05-07 23:30:00,1.7165,0.622,1.8257207481000002,0.35650000000000004,0.042,0.3589655276,1.3599999999999999,0.58,1.4785127663,1.6665,-1.3780000000000001,2.1624306347,0.35650000000000004,0.042,0.3589655276,1.31,-1.42,1.9319679086
2020-05-08 00:00:00,1.5310000000000001,-0.212,1.5456082945,0.371,0.038,0.3729410141,1.16,-0.25,1.1866338947,1.581,-0.542,1.6713243252,0.371,0.038,0.3729410141,1.21,-0.58,1.3418271126
2020-05-08 00:30:00,1.418,0.0995,1.4214866338,0.358,0.0395,0.3601725281,1.06,0.06,1.0616967552,1.438,-0.8905000000000001,1.6914000857,0.358,0.0395,0.3601725281,1.08,-0.93,1.4252368224
2020-05-08 01:00:00,1.387,0.5315,1.4853488647,0.34700000000000003,0.0415,0.3494728173,1.04,0.49,1.1496521213,1.337,-1.3185,1.8777676241,0.34700000000000003,0.0415,0.3494728173,0.99,-1.3599999999999999,1.682171216
2020-05-08 01:30:00,1.3335,0.514,1.4291319918,0.3435,0.044,0.3463065838,0.99,0.47000000000000003,1.0959014554,1.2835,-1.316,1.8382677308000002,0.3435,0.044,0.3463065838,0.9400000000000001,-1.3599999999999999,1.6532392446
2020-05-08 02:00:00,1.3075,0.534,1.4123428231,0.34750000000000003,0.044,0.3502745352,0.96,0.49,1.0778218777,1.2575,-1.316,1.8202093973,0.34750000000000003,0.044,0.3502745352,0.91,-1.3599999999999999,1.6363679293
2020-05-08 02:30:00,1.2585,0.534,1.3671057933,0.34850000000000003,0.044,0.3512666366,0.91,0.49,1.0335376142,1.1985000000000001,-1.336,1.7947975513,0.34850000000000003,0.044,0.3512666366,0.85,-1.38,1.6207714213000002
2020-05-08 03:00:00,1.2095,0.262,1.2375517161,0.34950000000000003,0.042,0.35201455940000004,0.86,0.22,0.8876936408,1.1995,-1.028,1.5797418302000001,0.34950000000000003,0.042,0.35201455940000004,0.85,-1.07,1.3665284483
2020-05-08 03:30:00,1.15,-0.357,1.2041382811,0.35000000000000003,0.043000000000000003,0.3526315357,0.8,-0.4,0.894427191,1.2,-0.427,1.2737067951,0.35000000000000003,0.043000000000000003,0.3526315357,0.85,-0.47000000000000003,0.9712878049
2020-05-08 04:00:00,1.1475,-0.35950000000000004,1.2024959459,0.34750000000000003,0.0405,0.3498521116,0.8,-0.4,0.894427191,1.1975,-0.3795,1.2561952476,0.34750000000000003,0.0405,0.3498521116,0.85,-0.42,0.9481033699
2020-05-08 04:30:00,1.1345,-0.354,1.1884469908,0.3345,0.046,0.3376481156,0.8,-0.4,0.894427191,1.1844999999999999,-0.374,1.2421417995,0.3345,0.046,0.3376481156,0.85,-0.42,0.9481033699
2020-05-08 05:00:00,1.1320000000000001,-0.353,1.1857626238,0.332,0.047,0.335310304,0.8,-0.4,0.894427191,1.182,-0.373,1.2394567358,0.332,0.047,0.335310304,0.85,-0.42,0.9481033699
2020-05-08 05:30:00,1.1280000000000001,0.2715,1.1602138811,0.328,0.051500000000000004,0.3320184483,0.8,0.22,0.8296987405,1.078,-1.0285,1.4899316259,0.328,0.051500000000000004,0.3320184483,0.75,-1.08,1.31487642
2020-05-08 06:00:00,1.131,0.5055000000000001,1.2388265617,0.331,0.0555,0.3356206936,0.8,0.45,0.9178779875,1.081,-1.2345,1.6408995247,0.331,0.0555,0.3356206936,0.75,-1.29,1.4921796139
2020-05-08 06:30:00,1.1495,-0.1875,1.1646915901,0.3295,0.052500000000000005,0.3336562602,0.8200000000000001,-0.24,0.8544003745000001,1.1795,-0.6075,1.3267541219,0.3295,0.052500000000000005,0.3336562602,0.85,-0.66,1.0761505471
2020-05-08 07:00:00,1.216,-0.318,1.2568929946,0.326,0.052000000000000005,0.3301211899,0.89,-0.37,0.9638464608,1.256,-0.428,1.3269212486,0.326,0.052000000000000005,0.3301211899,0.93,-0.48,1.0465658126
2020-05-08 07:30:00,1.2810000000000001,-0.316,1.3194002425,0.301,0.054,0.3058054937,0.98,-0.37,1.0475208828,1.321,-0.396,1.3790783154000001,0.301,0.054,0.3058054937,1.02,-0.45,1.1148542506
2020-05-08 08:00:00,1.3905,0.1655,1.400314429,0.3005,0.0555,0.3055822312,1.09,0.11,1.0955363983,1.4005,-0.8745,1.6511058415000002,0.3005,0.0555,0.3055822312,1.1,-0.93,1.4404513182
2020-05-08 08:30:00,1.5554999999999999,0.6855,1.6998501405000002,0.29550000000000004,0.0555,0.3006667591,1.26,0.63,1.4087228258,1.5055,-1.3045,1.9920468117,0.29550000000000004,0.0555,0.3006667591,1.21,-1.3599999999999999,1.8203571078
2020-05-08 09:00:00,1.615,0.223,1.6303232807999999,0.295,0.053,0.2997232056,1.32,0.17,1.3309019498,1.625,-0.837,1.8278933229,0.295,0.053,0.2997232056,1.33,-0.89,1.6003124695
2020-05-08 09:30:00,1.748,0.7245,1.8921956162,0.298,0.0545,0.30294265130000003,1.45,0.67,1.5973102391,1.698,-1.2955,2.1357725183,0.298,0.0545,0.30294265130000003,1.4,-1.35,1.9448650339
2020-05-08 10:00:00,1.7785000000000002,0.726,1.9209732559,0.2985,0.056,0.3037075073,1.48,0.67,1.6245922565000002,1.7385000000000002,-1.294,2.1672143987,0.2985,0.056,0.3037075073,1.44,-1.35,1.9738540980000001
2020-05-08 10:30:00,1.8054999999999999,-0.0585,1.8064474806000002,0.29550000000000004,0.051500000000000004,0.2999541632,1.51,-0.11,1.514001321,1.8455,-0.42850000000000005,1.8945929642000001,0.29550000000000004,0.051500000000000004,0.2999541632,1.55,-0.48,1.622621336
2020-05-08 11:00:00,1.8445,-0.19,1.8542600276,0.29450000000000004,0.05,0.2987143284,1.55,-0.24,1.5684705926,1.8945,-0.28,1.9150796981,0.29450000000000004,0.05,0.2987143284,1.6,-0.33,1.6336768346000001
2020-05-08 11:30:00,1.8785,-0.2555,1.895796007,0.2985,0.044500000000000005,0.301798774,1.58,-0.30000000000000004,1.6082288394000002,1.8985,-0.23550000000000001,1.9130505743000001,0.2985,0.044500000000000005,0.301798774,1.6,-0.28,1.6243152403
2020-05-08 12:00:00,1.9500000000000002,-0.256,1.9667323153,0.31,0.044,0.3131070105,1.6400000000000001,-0.30000000000000004,1.6672132437,1.98,-0.23600000000000002,1.9940150451,0.31,0.044,0.3131070105,1.67,-0.28,1.6933103673
2020-05-08 12:30:00,1.9985,0.251,2.0142003997,0.3085,0.041,0.3112125479,1.69,0.21,1.7029973576000002,1.9785,-0.749,2.1155290709,0.3085,0.041,0.3112125479,1.67,-0.79,1.8474306482
2020-05-08 13:00:00,2.009,0.7725000000000001,2.1524026690999998,0.319,0.0425,0.3218186601,1.69,0.73,1.8409236812,1.9689999999999999,-1.2475,2.3309262644,0.319,0.0425,0.3218186601,1.65,-1.29,2.0944211611
2020-05-08 13:30:00,1.9685000000000001,0.774,2.1151993405,0.3085,0.044,0.3116219665,1.6600000000000001,0.73,1.8134221792,1.9085,-1.246,2.2792297492999998,0.3085,0.044,0.3116219665,1.6,-1.29,2.0552615405
2020-05-08 14:00:00,1.9300000000000002,0.773,2.0790452136,0.32,0.043000000000000003,0.3228761372,1.6099999999999999,0.73,1.7677669530000002,1.87,-1.2469999999999999,2.2476452122,0.32,0.043000000000000003,0.3228761372,1.55,-1.29,2.0165812654
2020-05-08 14:30:00,1.8195000000000001,0.751,1.968395603,0.3295,0.041,0.3320410366,1.49,0.71,1.6505150711,1.7695,-1.249,2.1659019484,0.3295,0.041,0.3320410366,1.44,-1.29,1.9333132183
2020-05-08 15:00:00,1.802,0.6910000000000001,1.9299442997,0.312,0.041,0.3146823796,1.49,0.65,1.6256075787,1.722,-1.189,2.0926072254,0.312,0.041,0.3146823796,1.4100000000000001,-1.23,1.8710959355
2020-05-08 15:30:00,1.7625000000000002,0.6895,1.892568757,0.3125,0.0395,0.3149865076,1.45,0.65,1.5890248582000002,1.7225000000000001,-1.1905000000000001,2.0938711756,0.3125,0.0395,0.3149865076,1.4100000000000001,-1.23,1.8710959355
2020-05-08 16:00:00,1.6640000000000001,-0.0995,1.6669721803000002,0.314,0.0405,0.3166010897,1.35,-0.14,1.3572398462,1.704,-0.4595,1.7648672046,0.314,0.0405,0.3166010897,1.3900000000000001,-0.5,1.4771932846
2020-05-08 16:30:00,1.6615,-0.2485,1.6799805058000001,0.3115,0.0415,0.31425228720000004,1.35,-0.29,1.3807968714,1.7015,-0.3185,1.7310530032,0.3115,0.0415,0.31425228720000004,1.3900000000000001,-0.36,1.4358621104
2020-05-08 17:00:00,1.748,-0.2495,1.765716356,0.318,0.0405,0.3205686354,1.43,-0.29,1.4591093174,1.808,-0.3195,1.8360131399,0.318,0.0405,0.3205686354,1.49,-0.36,1.5328731193
2020-05-08 17:30:00,1.8135,-0.24350000000000002,1.8297744397,0.3035,0.0465,0.3070415281,1.51,-0.29,1.5375955255,1.8635000000000002,-0.3435,1.8948943242,0.3035,0.0465,0.3070415281,1.56,-0.39,1.608011194
2020-05-08 18:00:00,1.895,-0.24150000000000002,1.9103264773,0.305,0.0485,0.3088320741,1.5899999999999999,-0.29,1.6162301816,1.955,-0.3715,1.9899842336,0.305,0.0485,0.3088320741,1.65,-0.42,1.7026156347999999
2020-05-08 18:30:00,1.9715,-0.23750000000000002,1.9857538871,0.3015,0.052500000000000005,0.3060367625,1.67,-0.29,1.6949926254,2.0215,-0.3675,2.0546334223,0.3015,0.052500000000000005,0.3060367625,1.72,-0.42,1.7705366418000001
2020-05-08 19:00:00,2.042,0.21050000000000002,2.0528210468,0.372,0.0405,0.3741981427,1.67,0.17,1.6786303941,2.042,-0.8195,2.2003054902,0.372,0.0405,0.3741981427,1.67,-0.86,1.8784301957
2020-05-08 19:30:00,2.0725,0.682,2.1818295648,0.4025,0.032,0.40377004590000004,1.67,0.65,1.7920379460000002,2.0025,-1.268,2.3701962471,0.4025,0.032,0.40377004590000004,1.6,-1.3,2.0615528128
2020-05-08 20:00:00,1.96,0.635,2.0602973086,0.38,0.035,0.3816084381,1.58,0.6000000000000001,1.6900887551000001,1.9,-1.325,2.316381877,0.38,0.035,0.3816084381,1.52,-1.3599999999999999,2.0396078054
2020-05-08 20:30:00,1.8845,0.6235,1.9849666244000002,0.34450000000000003,0.043500000000000004,0.3472355109,1.54,0.58,1.6456001945,1.8345,-1.3165,2.2579996678,0.34450000000000003,0.043500000000000004,0.3472355109,1.49,-1.3599999999999999,2.0173497466
2020-05-08 21:00:00,1.8479999999999999,0.625,1.950827773,0.338,0.045,0.34098240420000003,1.51,0.58,1.6175598907,1.798,-1.315,2.2275612225,0.338,0.045,0.34098240420000003,1.46,-1.3599999999999999,1.9952944645000001
2020-05-08 21:30:00,1.912,0.6225,2.0107834916,0.352,0.0425,0.354556413,1.56,0.58,1.6643316977,1.862,-1.3175,2.2809757232,0.352,0.0425,0.354556413,1.51,-1.3599999999999999,2.0321663318
2020-05-08 22:00:00,1.9220000000000002,0.40950000000000003,1.9651397533,0.362,0.0395,0.3641486647,1.56,0.37,1.6032778923,1.9020000000000001,-1.1005,2.1974312845,0.362,0.0395,0.3641486647,1.54,-1.1400000000000001,1.9160375779
2020-05-08 22:30:00,1.81,-0.3085,1.8361024617,0.36,0.0415,0.36238411940000004,1.45,-0.35000000000000003,1.491643389,1.87,-0.4385,1.9207244076,0.36,0.0415,0.36238411940000004,1.51,-0.48,1.5844557424999999
2020-05-08 23:00:00,1.7425000000000002,-0.112,1.7460957162000001,0.36250000000000004,0.038,0.3644862823,1.38,-0.15,1.3881282362,1.7625000000000002,-0.612,1.865730487,0.36250000000000004,0.038,0.3644862823,1.4,-0.65,1.543534904
2020-05-08 23:30:00,1.6640000000000001,0.5935,1.7666743475,0.354,0.0335,0.3555815659,1.31,0.56,1.4246754016,1.6139999999999999,-1.3365,2.0955257693,0.354,0.0335,0.3555815659,1.26,-1.37,1.8613167382
2020-05-09 00:00:00,1.54,-0.064,1.5413292964,0.36,0.036000000000000004,0.3617955224,1.18,-0.1,1.1842297074,1.56,-0.6940000000000001,1.70740622,0.36,0.036000000000000004,0.3617955224,1.2,-0.73,1.4045995870999999
2020-05-09 00:30:00,1.3865,-0.3815,1.4380279900000001,0.35650000000000004,0.0385,0.3585728657,1.03,-0.42,1.1123398761,1.4365,-0.3815,1.4862955628,0.35650000000000004,0.0385,0.3585728657,1.08,-0.42,1.1587924749
2020-05-09 01:00:00,1.314,-0.3845,1.3691005259,0.374,0.035500000000000004,0.37568104820000003,0.9400000000000001,-0.42,1.0295630141,1.374,-0.3845,1.4267852852,0.374,0.035500000000000004,0.37568104820000003,1.0,-0.42,1.084619749
2020-05-09 01:30:00,1.2730000000000001,-0.3855,1.3300899406,0.373,0.0345,0.3745921115,0.9,-0.42,0.9931767214,1.313,-0.3855,1.3684221754,0.373,0.0345,0.3745921115,0.9400000000000001,-0.42,1.0295630141
2020-05-09 02:00:00,1.2455,-0.3835,1.3032047038,0.3755,0.036500000000000005,0.3772697974,0.87,-0.42,0.9660745313,1.2855,-0.3835,1.3414851844,0.3755,0.036500000000000005,0.3772697974,0.91,-0.42,1.0022474744
2020-05-09 02:30:00,1.246,-0.097,1.2497699788,0.396,0.033,0.3973726211,0.85,-0.13,0.8598837131,1.246,-0.667,1.4132957935000001,0.396,0.033,0.3973726211,0.85,-0.7000000000000001,1.1011357773000001
2020-05-09 03:00:00,1.215,0.543,1.3308170423,0.405,0.033,0.4063422203,0.81,0.51,0.957183368,1.155,-1.2770000000000001,1.7218461023,0.405,0.033,0.4063422203,0.75,-1.31,1.5095032295
2020-05-09 03:30:00,1.1775,0.5630000000000001,1.3051724982000001,0.3975,0.033,0.3988674592,0.78,0.53,0.943027041,1.1275,-1.307,1.7261243437,0.3975,0.033,0.3988674592,0.73,-1.34,1.5259423318
2020-05-09 04:00:00,1.16,0.6155,1.3131794432000001,0.38,0.035500000000000004,0.3816546214,0.78,0.58,0.9720082304000001,1.11,-1.3545,1.7512196464,0.38,0.035500000000000004,0.3816546214,0.73,-1.3900000000000001,1.5700318468
2020-05-09 04:30:00,1.1425,0.6095,1.2949117731,0.42250000000000004,0.029500000000000002,0.42352862950000003,0.72,0.58,0.9245539465,1.1225,-1.3605,1.7637932135,0.42250000000000004,0.029500000000000002,0.42352862950000003,0.7000000000000001,-1.3900000000000001,1.5563097378
2020-05-09 05:00:00,1.124,0.613,1.2802909826,0.404,0.033,0.40534553160000003,0.72,0.58,0.9245539465,1.104,-1.357,1.749361312,0.404,0.033,0.40534553160000003,0.7000000000000001,-1.3900000000000001,1.5563097378
2020-05-09 05:30:00,1.076,-0.032,1.0764757313,0.436,0.028,0.4368981575,0.64,-0.06,0.6428063472000001,1.086,-0.732,1.3096640791,0.436,0.028,0.4368981575,0.65,-0.76,1.0000499988
2020-05-09 06:00:00,1.073,-0.331,1.1228935836,0.433,0.029,0.433970045,0.64,-0.36,0.73430239,1.113,-0.431,1.1935367611,0.433,0.029,0.433970045,0.68,-0.46,0.8209750301000001
2020-05-09 06:30:00,1.0995,-0.3295,1.1478111779,0.4295,0.030500000000000003,0.4305815834,0.67,-0.36,0.7605918748,1.1495,-0.4295,1.2271187799,0.4295,0.030500000000000003,0.4305815834,0.72,-0.46,0.8544003745000001
2020-05-09 07:00:00,1.145,-0.29150000000000004,1.1815232753,0.435,0.0285,0.4359326209,0.71,-0.32,0.7787810989,1.195,-0.4315,1.2705184965,0.435,0.0285,0.4359326209,0.76,-0.46,0.8883692926000001
2020-05-09 07:30:00,1.233,-0.323,1.2746050369,0.433,0.027,0.43384098470000004,0.8,-0.35000000000000003,0.8732124598000001,1.293,-0.393,1.3514059346,0.433,0.027,0.43384098470000004,0.86,-0.42,0.9570788891
2020-05-09 08:00:00,1.2795,-0.315,1.3177045382,0.3895,0.035,0.3910693672,0.89,-0.35000000000000003,0.9563472173,1.3395000000000001,-0.385,1.3937306949,0.3895,0.035,0.3910693672,0.9500000000000001,-0.42,1.038701112
2020-05-09 08:30:00,1.4055,-0.3085,1.438958825,0.34550000000000003,0.0415,0.3479834766,1.06,-0.35000000000000003,1.1162884932,1.4555,-0.3785,1.503909073,0.34550000000000003,0.0415,0.3479834766,1.11,-0.42,1.1868024267
2020-05-09 09:00:00,1.5465,0.07,1.5480834118,0.34650000000000003,0.04,0.34880116110000003,1.2,0.03,1.2003749414,1.5765,-0.6900000000000001,1.7208870532,0.34650000000000003,0.04,0.34880116110000003,1.23,-0.73,1.4303146507
2020-05-09 09:30:00,1.6840000000000002,0.6275000000000001,1.7971121974000002,0.34400000000000003,0.0375,0.3460379314,1.34,0.59,1.4641379716,1.624,-1.2225,2.0327031879,0.34400000000000003,0.0375,0.3460379314,1.28,-1.26,1.7961069011
2020-05-09 10:00:00,1.7435,0.5385,1.8247669713999999,0.3435,0.0385,0.3456508354,1.4,0.5,1.4866068747,1.7035,-1.1015,2.0285991472,0.3435,0.0385,0.3456508354,1.3599999999999999,-1.1400000000000001,1.7745985462
2020-05-09 10:30:00,1.7845,-0.2565,1.8028401205,0.35450000000000004,0.0335,0.3560793451,1.43,-0.29,1.4591093174,1.8145,-0.2565,1.8325399041,0.35450000000000004,0.0335,0.3560793451,1.46,-0.29,1.4885227576
2020-05-09 11:00:00,1.803,0.277,1.8241540505,0.343,0.037,0.3449898549,1.46,0.24,1.4795945391,1.803,-0.743,1.9500917926999999,0.343,0.037,0.3449898549,1.46,-0.78,1.6552945357
2020-05-09 11:30:00,1.8665,0.836,2.0451694918,0.3365,0.036000000000000004,0.3384202269,1.53,0.8,1.7265283085,1.8265,-1.284,2.2326572173,0.3365,0.036000000000000004,0.3384202269,1.49,-1.32,1.9906029237
2020-05-09 12:00:00,1.8860000000000001,0.8625,2.0738616757,0.356,0.0325,0.35748041900000005,1.53,0.8300000000000001,1.7406320691000001,1.846,-1.3275000000000001,2.273757298,0.356,0.0325,0.35748041900000005,1.49,-1.3599999999999999,2.0173497466
2020-05-09 12:30:00,1.9365,0.5695,2.0185050161,0.35650000000000004,0.029500000000000002,0.3577184647,1.58,0.54,1.6697305172,1.9165,-1.0305,2.1759831111,0.35650000000000004,0.029500000000000002,0.3577184647,1.56,-1.06,1.8860540819
2020-05-09 13:00:00,1.9685000000000001,0.763,2.1111990077,0.3685,0.023,0.3692170771,1.6,0.74,1.7628386200000001,1.9085,-1.227,2.2688986866,0.3685,0.023,0.3692170771,1.54,-1.25,1.9834565788
2020-05-09 13:30:00,1.905,0.614,2.001504684,0.355,0.024,0.3558103427,1.55,0.59,1.6584932921000002,1.865,-1.106,2.1682852672,0.355,0.024,0.3558103427,1.51,-1.13,1.8860010604
2020-05-09 14:00:00,1.8435000000000001,-0.192,1.8534714052,0.3435,0.028,0.3446393042,1.5,-0.22,1.5160474927,1.8935,-0.312,1.9190326339000001,0.3435,0.028,0.3446393042,1.55,-0.34,1.5868522299999999
2020-05-09 14:30:00,1.7715,-0.1965,1.7823648616,0.36150000000000004,0.0235,0.36226302600000004,1.4100000000000001,-0.22,1.4270599146,1.8215,-0.3165,1.8487927142,0.36150000000000004,0.0235,0.36226302600000004,1.46,-0.34,1.4990663761
2020-05-09 15:00:00,1.798,-0.2675,1.8177899356,0.34800000000000003,0.022500000000000003,0.3487266121,1.45,-0.29,1.4787156589000001,1.838,-0.2675,1.8573637904,0.34800000000000003,0.022500000000000003,0.3487266121,1.49,-0.29,1.5179591561999999
2020-05-09 15:30:00,1.846,-0.28300000000000003,1.8675665985,0.34600000000000003,0.027,0.34705186930000004,1.5,-0.31,1.5316984037,1.8860000000000001,-0.263,1.9042491959,0.34600000000000003,0.027,0.34705186930000004,1.54,-0.29,1.5670673247
2020-05-09 16:00:00,1.8479999999999999,-0.28550000000000003,1.8699235947,0.34800000000000003,0.0245,0.3488613621,1.5,-0.31,1.5316984037,1.908,-0.2655,1.9263837235,0.34800000000000003,0.0245,0.3488613621,1.56,-0.29,1.5867261894
2020-05-09 16:30:00,1.9805000000000001,-0.3245,2.0069081942,0.35050000000000003,0.025500000000000002,0.3514263792,1.63,-0.35000000000000003,1.6671532623,2.0205,-0.2645,2.0377390657,0.35050000000000003,0.025500000000000002,0.3514263792,1.67,-0.29,1.6949926254
2020-05-09 17:00:00,1.9875,-0.3185,2.0128582911,0.3375,0.0315,0.3389668125,1.65,-0.35000000000000003,1.6867127793,2.0275,-0.2985,2.0493556304,0.3375,0.0315,0.3389668125,1.69,-0.33,1.7219175358
2020-05-09 17:30:00,1.9685000000000001,-0.263,1.9859912512000002,0.3185,0.037,0.3206419343,1.65,-0.30000000000000004,1.6770509831,2.0085,-0.333,2.0359177906,0.3185,0.037,0.3206419343,1.69,-0.37,1.7300289014999999
2020-05-09 18:00:00,1.9675,-0.2635,1.9850663716999999,0.3175,0.036500000000000005,0.31959114510000003,1.65,-0.30000000000000004,1.6770509831,2.0075,-0.3335,2.0350131449,0.3175,0.036500000000000005,0.31959114510000003,1.69,-0.37,1.7300289014999999
2020-05-09 18:30:00,2.0175,-0.312,2.0414823658,0.3175,0.038,0.31976593000000003,1.7000000000000002,-0.35000000000000003,1.7356554958000001,2.0475,-0.332,2.0742420905,0.3175,0.038,0.31976593000000003,1.73,-0.37,1.7691240771
2020-05-09 19:00:00,1.986,-0.312,2.010358177,0.316,0.038,0.3182766093,1.67,-0.35000000000000003,1.7062825088,2.046,-0.332,2.0727614431,0.316,0.038,0.3182766093,1.73,-0.37,1.7691240771
2020-05-09 19:30:00,1.936,-0.3125,1.9610589614,0.326,0.0375,0.3281497372,1.6099999999999999,-0.35000000000000003,1.6476043214,1.986,-0.3325,2.0136415396,0.326,0.0375,0.3281497372,1.6600000000000001,-0.37,1.7007351352
2020-05-09 20:00:00,1.8945,-0.3195,1.921252326,0.35450000000000004,0.030500000000000003,0.3558096401,1.54,-0.35000000000000003,1.5792719842,1.9445000000000001,-0.3395,1.9739150184,0.35450000000000004,0.030500000000000003,0.3558096401,1.5899999999999999,-0.37,1.6324827717
