Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-05-09 20:30:00,1.843,-0.28450000000000003,1.8648295499,0.433,0.0155,0.4332773361,1.4100000000000001,-0.30000000000000004,1.4415616532,1.893,-0.4045,1.9357348088,0.433,0.0155,0.4332773361,1.46,-0.42,1.5192103212
2020-05-09 21:00:00,1.828,-0.311,1.8542667014,0.518,-0.011,0.5181167822,1.31,-0.30000000000000004,1.3439121995,1.8780000000000001,-0.431,1.9268225139,0.518,-0.011,0.5181167822,1.3599999999999999,-0.42,1.4233762679
2020-05-09 21:30:00,1.9180000000000001,-0.29550000000000004,1.9406298591,0.448,0.0045000000000000005,0.44802259990000004,1.47,-0.30000000000000004,1.50029997,1.968,-0.41550000000000004,2.0113836655,0.448,0.0045000000000000005,0.44802259990000004,1.52,-0.42,1.5769590990000002
2020-05-09 22:00:00,1.966,0.6715,2.0775149217,0.41600000000000004,0.021500000000000002,0.41655521840000004,1.55,0.65,1.6807736314000001,1.936,-1.3985,2.3882835363,0.41600000000000004,0.021500000000000002,0.41655521840000004,1.52,-1.42,2.0800961516
2020-05-09 22:30:00,1.874,0.6695,1.9900015704,0.41400000000000003,0.0195,0.41445898470000003,1.46,0.65,1.5981551865,1.834,-1.4005,2.3075866723000003,0.41400000000000003,0.0195,0.41445898470000003,1.42,-1.42,2.0081832586
2020-05-09 23:00:00,1.74,0.4045,1.7863986817000002,0.44,0.0145,0.44023885560000003,1.3,0.39,1.3572398462,1.72,-1.1155,2.0500585967,0.44,0.0145,0.44023885560000003,1.28,-1.13,1.7074249617000001
2020-05-09 23:30:00,1.587,-0.315,1.6179598264,0.457,0.015,0.4572461044,1.13,-0.33,1.177200068,1.657,-0.435,1.7131473959,0.457,0.015,0.4572461044,1.2,-0.45,1.2816005618
2020-05-10 00:00:00,1.5470000000000002,0.012,1.547046541,0.417,0.022,0.41757993250000003,1.13,-0.01,1.1300442469,1.5670000000000002,-0.748,1.7363735196999999,0.417,0.022,0.41757993250000003,1.15,-0.77,1.3839797686
2020-05-10 00:30:00,1.409,0.6000000000000001,1.5314310301,0.389,0.03,0.39015509740000004,1.02,0.5700000000000001,1.1684605256,1.379,-1.34,1.9228211045,0.389,0.03,0.39015509740000004,0.99,-1.37,1.6902662512000002
2020-05-10 01:00:00,1.3395000000000001,0.6045,1.4695851455,0.35950000000000004,0.0345,0.3611516302,0.98,0.5700000000000001,1.1337107215,1.3094999999999999,-1.3355000000000001,1.870387794,0.35950000000000004,0.0345,0.3611516302,0.9500000000000001,-1.37,1.6671532623
2020-05-10 01:30:00,1.274,-0.02,1.2741569762,0.334,0.04,0.3363866823,0.9400000000000001,-0.06,0.9419129471000001,1.284,-0.74,1.4819770579,0.334,0.04,0.3363866823,0.9500000000000001,-0.78,1.229186723
2020-05-10 02:00:00,1.238,-0.34600000000000003,1.2854415584,0.328,0.044,0.33093806070000004,0.91,-0.39,0.9900505038,1.278,-0.436,1.3503258866,0.328,0.044,0.33093806070000004,0.9500000000000001,-0.48,1.0643777525
2020-05-10 02:30:00,1.1945000000000001,-0.329,1.2389799232,0.35450000000000004,0.041,0.35686306900000003,0.84,-0.37,0.9178779875,1.2545,-0.439,1.3290941464000001,0.35450000000000004,0.041,0.35686306900000003,0.9,-0.48,1.02
2020-05-10 03:00:00,1.149,-0.333,1.1962817394,0.399,0.037,0.4007118666,0.75,-0.37,0.8363013811000001,1.199,-0.443,1.2782214206,0.399,0.037,0.4007118666,0.8,-0.48,0.9329523032
2020-05-10 03:30:00,1.1295,-0.3335,1.1777064575,0.40950000000000003,0.036500000000000005,0.4111234608,0.72,-0.37,0.8095060222,1.1795,-0.4435,1.2601240018,0.40950000000000003,0.036500000000000005,0.4111234608,0.77,-0.48,0.9073588044
2020-05-10 04:00:00,1.094,-0.3305,1.1428325555,0.374,0.0395,0.3760801111,0.72,-0.37,0.8095060222,1.1440000000000001,-0.4405,1.2258777468,0.374,0.0395,0.3760801111,0.77,-0.48,0.9073588044
2020-05-10 04:30:00,1.072,-0.357,1.1298818522,0.352,0.043000000000000003,0.3546166945,0.72,-0.4,0.8236504113,1.1219999999999999,-0.437,1.2040984179,0.352,0.043000000000000003,0.3546166945,0.77,-0.48,0.9073588044
2020-05-10 05:00:00,1.081,-0.35550000000000004,1.1379548541,0.361,0.044500000000000005,0.3637323879,0.72,-0.4,0.8236504113,1.131,-0.4355,1.2119493595,0.361,0.044500000000000005,0.3637323879,0.77,-0.48,0.9073588044
2020-05-10 05:30:00,1.051,-0.3305,1.1017401009,0.401,0.0395,0.4029407525,0.65,-0.37,0.7479304781,1.101,-0.4405,1.1858504332,0.401,0.0395,0.4029407525,0.7000000000000001,-0.48,0.8487638070000001
2020-05-10 06:00:00,1.064,-0.34950000000000003,1.1199313595,0.524,0.0205,0.5244008486,0.54,-0.37,0.654599114,1.104,-0.4595,1.1958077814,0.524,0.0205,0.5244008486,0.58,-0.48,0.7528612090000001
2020-05-10 06:30:00,1.119,0.257,1.1481332675,0.619,0.007,0.6190395787,0.5,0.25,0.5590169944,1.119,-1.003,1.5027208656000002,0.619,0.007,0.6190395787,0.5,-1.01,1.1269871339
2020-05-10 07:00:00,1.1855,0.5695,1.3151959930000001,0.4555,0.029500000000000002,0.4564542693,0.73,0.54,0.9080198236,1.1555,-1.3005,1.7396782749000002,0.4555,0.029500000000000002,0.4564542693,0.7000000000000001,-1.33,1.5029637388000001
2020-05-10 07:30:00,1.245,0.5125000000000001,1.3463585147,0.455,0.0325,0.45615923750000004,0.79,0.48,0.9243916919,1.195,-1.2575,1.734742416,0.455,0.0325,0.45615923750000004,0.74,-1.29,1.4871785367
2020-05-10 08:00:00,1.3295,0.529,1.43087779,0.47950000000000004,0.029,0.4803761547,0.85,0.5,0.9861541462000001,1.2795,-1.2610000000000001,1.7964524068,0.47950000000000004,0.029,0.4803761547,0.8,-1.29,1.5179262169
2020-05-10 08:30:00,1.457,0.548,1.5566480013000001,0.657,-0.012,0.6571095799000001,0.8,0.56,0.9765244493,1.407,-1.232,1.8701532023,0.657,-0.012,0.6571095799000001,0.75,-1.22,1.4320963655
2020-05-10 09:00:00,1.574,0.5535,1.6684838176999999,0.734,-0.026500000000000003,0.7344782162,0.84,0.58,1.0207840124,1.524,-1.2265,1.9562408466,0.734,-0.026500000000000003,0.7344782162,0.79,-1.2,1.4366976021
2020-05-10 09:30:00,1.686,-0.21250000000000002,1.6993387685,0.556,0.007500000000000001,0.5560505822,1.13,-0.22,1.1512167476,1.736,-0.4025,1.7820500133000001,0.556,0.007500000000000001,0.5560505822,1.18,-0.41000000000000003,1.2491997438
2020-05-10 10:00:00,1.791,-0.20450000000000002,1.8026373041000001,0.581,-0.0045000000000000005,0.5810174266,1.21,-0.2,1.2264175472,1.851,-0.3845,1.8905134883999999,0.581,-0.0045000000000000005,0.5810174266,1.27,-0.38,1.3256319248000001
2020-05-10 10:30:00,1.9545,-0.14550000000000002,1.9599082887,0.7445,-0.035500000000000004,0.7453458929,1.21,-0.11,1.2149897119,2.0145,-0.41550000000000004,2.0569031334,0.7445,-0.035500000000000004,0.7453458929,1.27,-0.38,1.3256319248000001
2020-05-10 11:00:00,2.0735,-0.1665,2.0801741514,0.8235,-0.0565,0.8254359454,1.25,-0.11,1.2548306659000001,2.1335,-0.3765,2.166465901,0.8235,-0.0565,0.8254359454,1.31,-0.32,1.3485177046999999
2020-05-10 11:30:00,2.195,-0.20750000000000002,2.2047859873,0.755,-0.0375,0.7559307177,1.44,-0.17,1.45,2.235,-0.3375,2.2603387467,0.755,-0.0375,0.7559307177,1.48,-0.30000000000000004,1.5100993345
2020-05-10 12:00:00,2.328,-0.09,2.3297390412,0.8180000000000001,-0.05,0.8195266927,1.51,-0.04,1.5105297084,2.368,-0.45,2.4103783935,0.8180000000000001,-0.05,0.8195266927,1.55,-0.4,1.6007810594
2020-05-10 12:30:00,2.4815,0.671,2.5706192347,0.9215000000000001,-0.089,0.9257879077000001,1.56,0.76,1.7352809571,2.4115,-1.209,2.6975939743,0.9215000000000001,-0.089,0.9257879077000001,1.49,-1.12,1.864001073
2020-05-10 13:00:00,2.515,0.667,2.601944273,0.865,-0.073,0.8680748816,1.65,0.74,1.8083417819,2.445,-1.193,2.7205282575,0.865,-0.073,0.8680748816,1.58,-1.12,1.9366982212
2020-05-10 13:30:00,2.555,0.65,2.6363848353,0.925,-0.09,0.9293680649,1.63,0.74,1.7901117283999999,2.485,-1.21,2.7639328863,0.925,-0.09,0.9293680649,1.56,-1.12,1.9204166215
2020-05-10 14:00:00,2.5145,0.6665,2.6013328315,0.9545,-0.10350000000000001,0.9600950474000001,1.56,0.77,1.7396838793,2.4445,-1.2235,2.7335933311,0.9545,-0.10350000000000001,0.9600950474000001,1.49,-1.12,1.864001073
2020-05-10 14:30:00,2.408,0.6935,2.5058743484,0.9380000000000001,-0.0965,0.9429508206,1.47,0.79,1.6688319268,2.348,-1.2365,2.6536835248,0.9380000000000001,-0.0965,0.9429508206,1.4100000000000001,-1.1400000000000001,1.8132015884000001
2020-05-10 15:00:00,2.32,0.731,2.4324393107,0.97,-0.109,0.9761050148,1.35,0.84,1.5899999999999999,2.26,-1.279,2.5968136244,0.97,-0.109,0.9761050148,1.29,-1.17,1.7415510328
2020-05-10 15:30:00,2.2845,0.729,2.3979952565,0.9745,-0.111,0.9808013305000001,1.31,0.84,1.5561812233999999,2.2245,-1.311,2.5820769257,0.9745,-0.111,0.9808013305000001,1.25,-1.2,1.7327723450999999
2020-05-10 16:00:00,2.2445,0.6915,2.3486065017,0.9745,-0.1085,0.9805215449,1.27,0.8,1.5009663554000001,2.1845,-1.3085,2.5464116910000003,0.9745,-0.1085,0.9805215449,1.21,-1.2,1.7041420129
2020-05-10 16:30:00,2.2085,0.6900000000000001,2.3137787816,0.9785,-0.11,0.9846635212,1.23,0.8,1.4672763884,2.1585,-1.31,2.5249202463,0.9785,-0.11,0.9846635212,1.18,-1.2,1.6829735589
2020-05-10 17:00:00,2.289,0.6915,2.3911698497,0.979,-0.1085,0.9849940355000001,1.31,0.8,1.5349592828,2.229,-1.3085,2.5846882307,0.979,-0.1085,0.9849940355000001,1.25,-1.2,1.7327723450999999
2020-05-10 17:30:00,2.255,-0.10650000000000001,2.2575135105,0.975,-0.10650000000000001,0.9807992914,1.28,0.0,1.28,2.285,-0.5365,2.3471380978,0.975,-0.10650000000000001,0.9807992914,1.31,-0.43,1.3787675656
2020-05-10 18:00:00,2.196,-0.2665,2.2121117173,0.976,-0.10650000000000001,0.9817933846,1.22,-0.16,1.2304470732000001,2.246,-0.3965,2.2807297626,0.976,-0.10650000000000001,0.9817933846,1.27,-0.29,1.3026895256
2020-05-10 18:30:00,2.1655,-0.2655,2.1817150364,0.9755,-0.10550000000000001,0.9811883102000001,1.19,-0.16,1.2007081244,2.2155,-0.3955,2.2505244944,0.9755,-0.10550000000000001,0.9811883102000001,1.24,-0.29,1.2734598541
2020-05-10 19:00:00,2.154,-0.2695,2.1707939216,0.984,-0.1095,0.9900738609,1.17,-0.16,1.1808894953,2.194,-0.3995,2.2300753911,0.984,-0.1095,0.9900738609,1.21,-0.29,1.2442668524
2020-05-10 19:30:00,2.064,-0.0985,2.0663490146,0.984,-0.1085,0.989963762,1.08,0.01,1.0800462953,2.084,-0.5985,2.1682385132,0.984,-0.1085,0.989963762,1.1,-0.49,1.2042009799
2020-05-10 20:00:00,2.145,0.64,2.2384425389000002,0.985,-0.11,0.9911231003000001,1.16,0.75,1.3813399292000001,2.085,-1.34,2.4784723117,0.985,-0.11,0.9911231003000001,1.1,-1.23,1.6501212077
2020-05-10 20:30:00,2.0835,0.6725,2.1893443082,0.9835,-0.1075,0.9893576199,1.1,0.78,1.3484806265,2.0335,-1.3875,2.4617632908,0.9835,-0.1075,0.9893576199,1.05,-1.28,1.6555663683000001
2020-05-10 21:00:00,2.025,0.672,2.1335906355,0.985,-0.108,0.9909031234000001,1.04,0.78,1.3,1.9849999999999999,-1.388,2.4221414079,0.985,-0.108,0.9909031234000001,1.0,-1.28,1.6243152403
2020-05-10 21:30:00,2.0595,0.675,2.1672944539,0.9795,-0.105,0.9851117957000001,1.08,0.78,1.3322161987,2.0195,-1.385,2.4487966943,0.9795,-0.105,0.9851117957000001,1.04,-1.28,1.6492422502
2020-05-10 22:00:00,2.0645,0.6715,2.1709611927,0.9845,-0.1085,0.9904607514,1.08,0.78,1.3322161987,2.0245,-1.3885,2.4548996925,0.9845,-0.1085,0.9904607514,1.04,-1.28,1.6492422502
2020-05-10 22:30:00,1.953,0.5805,2.0374467478,0.983,-0.1095,0.9890800018,0.97,0.6900000000000001,1.1903780912,1.913,-1.2895,2.3070282291,0.983,-0.1095,0.9890800018,0.93,-1.18,1.5024313628
2020-05-10 23:00:00,1.8005,-0.038,1.8009009551,0.9805,-0.108,0.9864300533,0.8200000000000001,0.07,0.8229823813,1.8005,-0.6980000000000001,1.9310629845,0.9805,-0.108,0.9864300533,0.8200000000000001,-0.59,1.0101980004
2020-05-10 23:30:00,1.7229999999999999,0.517,1.7988935488000002,0.933,-0.123,0.9410727921,0.79,0.64,1.0167103816,1.683,-1.283,2.1162651063,0.933,-0.123,0.9410727921,0.75,-1.16,1.3813399292000001
2020-05-11 00:00:00,1.6445,0.48250000000000004,1.7138221903000002,0.8545,-0.1575,0.868893837,0.79,0.64,1.0167103816,1.6045,-1.3175,2.0761084991,0.8545,-0.1575,0.868893837,0.75,-1.16,1.3813399292000001
2020-05-11 00:30:00,1.5110000000000001,0.486,1.5872356473,0.851,-0.154,0.864821947,0.66,0.64,0.9193475948000001,1.471,-1.314,1.9724190731000002,0.851,-0.154,0.864821947,0.62,-1.16,1.3152946438
2020-05-11 01:00:00,1.4915,0.49450000000000005,1.5713378058,0.8315,-0.14550000000000002,0.8441341718,0.66,0.64,0.9193475948000001,1.4515,-1.3054999999999999,1.9522250126,0.8315,-0.14550000000000002,0.8441341718,0.62,-1.16,1.3152946438
2020-05-11 01:30:00,1.4445000000000001,0.492,1.5259895970000001,0.8345,-0.148,0.8475224186,0.61,0.64,0.8841379983000001,1.3945,-1.308,1.9119346877,0.8345,-0.148,0.8475224186,0.56,-1.16,1.288099375
2020-05-11 02:00:00,1.423,0.488,1.5043513552,0.843,-0.152,0.8565938361000001,0.58,0.64,0.8637129153,1.373,-1.312,1.8990716153,0.843,-0.152,0.8565938361000001,0.53,-1.16,1.2753430910999999
2020-05-11 02:30:00,1.4,0.4965,1.4854333543,0.8200000000000001,-0.14350000000000002,0.8324615607,0.58,0.64,0.8637129153,1.35,-1.3235000000000001,1.8905428453000002,0.8200000000000001,-0.14350000000000002,0.8324615607,0.53,-1.18,1.2935609765
2020-05-11 03:00:00,1.3639999999999999,0.5705,1.4785013527,0.834,-0.1495,0.8472934852,0.53,0.72,0.8940357935000001,1.314,-1.3795,1.9051551774000002,0.834,-0.1495,0.8472934852,0.48,-1.23,1.3203408651
2020-05-11 03:30:00,1.328,0.23550000000000001,1.3487194853,0.848,-0.1545,0.8619595408,0.48,0.39,0.6184658438,1.328,-1.0445,1.689545575,0.848,-0.1545,0.8619595408,0.48,-0.89,1.0111874208
2020-05-11 04:00:00,1.2755,-0.3665,1.3271105832,0.8555,-0.1565,0.8696967862,0.42,-0.21,0.4695742753,1.3155000000000001,-0.4465,1.3892093075,0.8555,-0.1565,0.8696967862,0.46,-0.29,0.5437830450000001
2020-05-11 04:30:00,1.2945,-0.3655,1.3451098468,0.8545,-0.1555,0.8685335342,0.44,-0.21,0.4875448697,1.3145,-0.4455,1.3879411011,0.8545,-0.1555,0.8685335342,0.46,-0.29,0.5437830450000001
2020-05-11 05:00:00,1.2945,-0.364,1.3447030341000001,0.8545,-0.154,0.8682662322,0.44,-0.21,0.4875448697,1.3145,-0.444,1.3874603598,0.8545,-0.154,0.8682662322,0.46,-0.29,0.5437830450000001
2020-05-11 05:30:00,1.2475,-0.36250000000000004,1.2991006505,0.8475,-0.1525,0.8611112007,0.4,-0.21,0.4517742799,1.3075,-0.4425,1.3803486878,0.8475,-0.1525,0.8611112007,0.46,-0.29,0.5437830450000001
2020-05-11 06:00:00,1.275,-0.365,1.3262164228,0.855,-0.155,0.8689361311,0.42,-0.21,0.4695742753,1.315,-0.445,1.3882542995,0.855,-0.155,0.8689361311,0.46,-0.29,0.5437830450000001
2020-05-11 06:30:00,1.436,-0.07250000000000001,1.4378290058,0.856,-0.1525,0.8694781481,0.58,0.08,0.5854912467,1.466,-0.6725,1.6128894103,0.856,-0.1525,0.8694781481,0.61,-0.52,0.8015609771000001
2020-05-11 07:00:00,1.6825,0.682,1.8154697051,0.8425,-0.148,0.8554006371,0.84,0.8300000000000001,1.1808894953,1.6525,-1.3679999999999999,2.1452692721,0.8425,-0.148,0.8554006371,0.81,-1.22,1.4644111445
2020-05-11 07:30:00,1.8165,0.027,1.8167006495,0.7865000000000001,-0.153,0.8012435647,1.03,0.18,1.0456098699,1.8365,-0.653,1.9491385918000002,0.7865000000000001,-0.153,0.8012435647,1.05,-0.5,1.162970335
2020-05-11 08:00:00,1.8435000000000001,-0.2485,1.8601732445999999,0.6135,-0.14850000000000002,0.6312166823,1.23,-0.1,1.2340583455,1.8835000000000002,-0.35850000000000004,1.9173143978,0.6135,-0.14850000000000002,0.6312166823,1.27,-0.21,1.2872451204
2020-05-11 08:30:00,2.014,-0.245,2.0288472096,0.604,-0.145,0.6211610097,1.4100000000000001,-0.1,1.4135416513,2.064,-0.355,2.0943068066,0.604,-0.145,0.6211610097,1.46,-0.21,1.4750254235
2020-05-11 09:00:00,2.166,0.373,2.197881935,0.636,-0.157,0.6550915966,1.53,0.53,1.6191973320000002,2.156,-0.877,2.3275448438,0.636,-0.157,0.6550915966,1.52,-0.72,1.6819036833
2020-05-11 09:30:00,2.274,0.837,2.4231477462,0.624,-0.153,0.6424834628,1.65,0.99,1.9242141253,2.224,-1.313,2.582662386,0.624,-0.153,0.6424834628,1.6,-1.16,1.9762590923
2020-05-11 10:00:00,2.3055,0.4525,2.3494864332,0.6355000000000001,-0.1575,0.6547262787,1.67,0.61,1.7779201331999999,2.3055,-0.8775000000000001,2.4668474821,0.6355000000000001,-0.1575,0.6547262787,1.67,-0.72,1.8185983614
2020-05-11 10:30:00,2.1865,-0.147,2.1914358877,0.6765,-0.127,0.6883176955,1.51,-0.02,1.5101324445,2.2265,-0.277,2.243664692,0.6765,-0.127,0.6883176955,1.55,-0.15,1.5572411501999999
2020-05-11 11:00:00,2.254,-0.158,2.2595309248,0.644,-0.138,0.6586197689000001,1.6099999999999999,-0.02,1.6101242188,2.304,-0.268,2.319534436,0.644,-0.138,0.6586197689000001,1.6600000000000001,-0.13,1.6650825805
2020-05-11 11:30:00,2.1515,-0.159,2.1573672033,0.6215,-0.139,0.6368541827,1.53,-0.02,1.5301307134000002,2.1915,-0.269,2.2079477462,0.6215,-0.139,0.6368541827,1.57,-0.13,1.5753729717
2020-05-11 12:00:00,2.145,-0.14,2.1495639093,0.6950000000000001,-0.1,0.7021573898,1.45,-0.04,1.4505516192,2.195,-0.26,2.2103449957,0.6950000000000001,-0.1,0.7021573898,1.5,-0.16,1.5085091979
2020-05-11 12:30:00,2.234,-0.164,2.2400116071,0.644,-0.124,0.6558292461,1.5899999999999999,-0.04,1.5905030651,2.284,-0.28400000000000003,2.3015890163,0.644,-0.124,0.6558292461,1.6400000000000001,-0.16,1.6477863939000001
2020-05-11 13:00:00,2.2265,-0.1395,2.2308658633,0.7665000000000001,-0.0995,0.7729311095,1.46,-0.04,1.4605478424,2.2765,-0.2595,2.2912425668,0.7665000000000001,-0.0995,0.7729311095,1.51,-0.16,1.5184531603
2020-05-11 13:30:00,2.16,-0.139,2.164467833,0.93,-0.099,0.9352545108,1.23,-0.04,1.2306502346000001,2.21,-0.259,2.2251249403,0.93,-0.099,0.9352545108,1.28,-0.16,1.2899612397
2020-05-11 14:00:00,2.1415,0.35450000000000004,2.1706433378,0.9115000000000001,-0.0955,0.9164892253,1.23,0.45,1.3097327972000001,2.1415,-0.7955,2.2844786057,0.9115000000000001,-0.0955,0.9164892253,1.23,-0.7000000000000001,1.4152384958
2020-05-11 14:30:00,2.086,0.718,2.2061096981,0.856,-0.082,0.8599186008,1.23,0.8,1.4672763884,2.006,-1.232,2.3541155452,0.856,-0.082,0.8599186008,1.15,-1.15,1.6263455967
2020-05-11 15:00:00,2.0145,0.389,2.0517142223000002,0.9345,-0.111,0.9410692057000001,1.08,0.5,1.1901260437,1.9945,-0.921,2.1968776138,0.9345,-0.111,0.9410692057000001,1.06,-0.81,1.3340539719
2020-05-11 15:30:00,2.023,-0.1935,2.0322330698,0.873,-0.0835,0.8769841789,1.15,-0.11,1.1552488909,2.063,-0.3235,2.0882100589,0.873,-0.0835,0.8769841789,1.19,-0.24,1.2139604606
2020-05-11 16:00:00,2.03,-0.1945,2.0392965086,0.88,-0.0845,0.8840476514000001,1.15,-0.11,1.1552488909,2.07,-0.3245,2.0952804705,0.88,-0.0845,0.8840476514000001,1.19,-0.24,1.2139604606
2020-05-11 16:30:00,2.0395,-0.23600000000000002,2.0531089231,0.8895000000000001,-0.08600000000000001,0.8936477214,1.15,-0.15,1.1597413505,2.0795,-0.326,2.1048981567,0.8895000000000001,-0.08600000000000001,0.8936477214,1.19,-0.24,1.2139604606
2020-05-11 17:00:00,2.0665,-0.1825,2.0745429617,0.8665,-0.07250000000000001,0.8695277454,1.2,-0.11,1.2050311199000001,2.1165,-0.3925,2.1525864675,0.8665,-0.07250000000000001,0.8695277454,1.25,-0.32,1.2903100403
2020-05-11 17:30:00,2.229,0.41600000000000004,2.2674869349,0.869,-0.074,0.8721450567,1.3599999999999999,0.49,1.4455794686,2.219,-0.964,2.4193505327000002,0.869,-0.074,0.8721450567,1.35,-0.89,1.6169724797
2020-05-11 18:00:00,2.2915,0.7885000000000001,2.423366357,0.7815000000000001,-0.051500000000000004,0.7831950587000001,1.51,0.84,1.7279178221,2.2415,-1.3415,2.6122680758,0.7815000000000001,-0.051500000000000004,0.7831950587000001,1.46,-1.29,1.94825563
2020-05-11 18:30:00,2.354,0.7825000000000001,2.4806495621,0.784,-0.0575,0.7861057499,1.57,0.84,1.7805897899,2.294,-1.3475000000000001,2.6604872204000003,0.784,-0.0575,0.7861057499,1.51,-1.29,1.986001007
2020-05-11 19:00:00,2.332,0.781,2.4593057964,0.802,-0.059000000000000004,0.8041672712,1.53,0.84,1.7454225849,2.282,-1.349,2.650910221,0.802,-0.059000000000000004,0.8041672712,1.48,-1.29,1.9632880583
2020-05-11 19:30:00,2.284,0.797,2.4190628351,0.754,-0.043000000000000003,0.7552251320000001,1.53,0.84,1.7454225849,2.234,-1.403,2.6380229339,0.754,-0.043000000000000003,0.7552251320000001,1.48,-1.3599999999999999,2.0099751242
2020-05-11 20:00:00,2.185,0.751,2.3104601273,0.755,-0.049,0.7565883954,1.43,0.8,1.6385664466,2.135,-1.389,2.5470661554,0.755,-0.049,0.7565883954,1.38,-1.34,1.9235384062
2020-05-11 20:30:00,2.18,0.7275,2.2981854255,0.6900000000000001,-0.022500000000000003,0.6903667504000001,1.49,0.75,1.668112706,2.13,-1.3625,2.5284988135,0.6900000000000001,-0.022500000000000003,0.6903667504000001,1.44,-1.34,1.9670282154
2020-05-11 21:00:00,2.1165,0.762,2.2494924428,0.6565000000000001,-0.008,0.6565487415,1.46,0.77,1.6506059493,2.0765,-1.428,2.5201262369,0.6565000000000001,-0.008,0.6565487415,1.42,-1.42,2.0081832586
2020-05-11 21:30:00,2.117,0.7555000000000001,2.2477698392,0.707,-0.0145,0.7071486760000001,1.4100000000000001,0.77,1.6065490967,2.077,-1.4344999999999999,2.5242264657,0.707,-0.0145,0.7071486760000001,1.37,-1.42,1.9731446982
2020-05-11 22:00:00,2.1585,0.7245,2.2768448564,0.5685,-0.0455,0.5703178938,1.5899999999999999,0.77,1.7666352198,2.0985,-1.4655,2.5595688113,0.5685,-0.0455,0.5703178938,1.53,-1.42,2.0874146689
2020-05-11 22:30:00,2.0415,0.6855,2.1535163106,0.4315,-0.0345,0.4328770033,1.6099999999999999,0.72,1.7636609652000002,1.9815,-1.4245,2.4403980208,0.4315,-0.0345,0.4328770033,1.55,-1.3900000000000001,2.0819702207
2020-05-11 23:00:00,1.9045,0.681,2.0225927049,0.4545,-0.039,0.4561701985,1.45,0.72,1.6189193927,1.8445,-1.429,2.3332855055,0.4545,-0.039,0.4561701985,1.3900000000000001,-1.3900000000000001,1.9657568517000001
2020-05-11 23:30:00,1.774,0.6785,1.8993257356000002,0.484,-0.0415,0.4857759257,1.29,0.72,1.4773286703,1.744,-1.4315,2.2562642243,0.484,-0.0415,0.4857759257,1.26,-1.3900000000000001,1.8760863520000002
2020-05-12 00:00:00,1.6555,0.6605000000000001,1.7823974024,0.5355,-0.059500000000000004,0.5387954157,1.12,0.72,1.3314653582,1.6155,-1.4495,2.1704585921,0.5355,-0.059500000000000004,0.5387954157,1.08,-1.3900000000000001,1.7602556632000002
2020-05-12 00:30:00,1.5095,-0.1865,1.5209774818000001,0.5495,-0.0665,0.5535092592,0.96,-0.12,0.9674709298,1.5394999999999999,-0.6065,1.6546608414000001,0.5495,-0.0665,0.5535092592,0.99,-0.54,1.1276967678
2020-05-12 01:00:00,1.4215,-0.41350000000000003,1.4804203795,0.3215,-0.0235,0.3223577206,1.1,-0.39,1.1670903992000001,1.4715,-0.3835,1.5206526559,0.3215,-0.0235,0.3223577206,1.15,-0.36,1.2050311199000001
2020-05-12 01:30:00,1.3655,-0.404,1.4240106214,0.2655,-0.014,0.2658688587,1.1,-0.39,1.1670903992000001,1.4155,-0.374,1.4640752201,0.2655,-0.014,0.2658688587,1.15,-0.36,1.2050311199000001
2020-05-12 02:00:00,1.359,-0.3975,1.4159404119,0.229,-0.007500000000000001,0.2291227837,1.13,-0.39,1.1954078801999999,1.409,-0.3675,1.4561377854,0.229,-0.007500000000000001,0.2291227837,1.18,-0.36,1.2336936411
2020-05-12 02:30:00,1.3305,-0.42550000000000004,1.3968824217,0.2205,-0.0055000000000000005,0.22056858340000002,1.11,-0.42,1.1868024267,1.3605,-0.3655,1.4087407497,0.2205,-0.0055000000000000005,0.22056858340000002,1.1400000000000001,-0.36,1.1954915307
2020-05-12 03:00:00,1.2974999999999999,-0.42450000000000004,1.3651763622,0.2175,-0.0045000000000000005,0.2175465467,1.08,-0.42,1.1587924749,1.3275000000000001,-0.3645,1.3766323038000001,0.2175,-0.0045000000000000005,0.2175465467,1.11,-0.36,1.1669190203
2020-05-12 03:30:00,1.2605,-0.425,1.3302200006,0.21050000000000002,-0.005,0.21055937400000002,1.05,-0.42,1.1308846095,1.3205,-0.365,1.3700165145,0.21050000000000002,-0.005,0.21055937400000002,1.11,-0.36,1.1669190203
2020-05-12 04:00:00,1.2545,-0.42550000000000004,1.3246963803,0.20450000000000002,-0.0055000000000000005,0.20457394750000002,1.05,-0.42,1.1308846095,1.2845,-0.3655,1.3354888618,0.20450000000000002,-0.0055000000000000005,0.20457394750000002,1.08,-0.36,1.1384199577
2020-05-12 04:30:00,1.254,-0.42750000000000005,1.3248668801,0.20400000000000001,-0.007500000000000001,0.2041378211,1.05,-0.42,1.1308846095,1.284,-0.3675,1.3355569063,0.20400000000000001,-0.007500000000000001,0.2041378211,1.08,-0.36,1.1384199577
2020-05-12 05:00:00,1.2515,-0.426,1.3220167359000001,0.2015,-0.006,0.2015893102,1.05,-0.42,1.1308846095,1.3115,-0.396,1.3699811130000001,0.2015,-0.006,0.2015893102,1.11,-0.39,1.1765202931
2020-05-12 05:30:00,1.252,-0.42450000000000004,1.3220076588,0.202,-0.0045000000000000005,0.20205011750000001,1.05,-0.42,1.1308846095,1.262,-0.3945,1.3222232225,0.202,-0.0045000000000000005,0.20205011750000001,1.06,-0.39,1.1294689017
2020-05-12 06:00:00,1.282,-0.424,1.3502962638,0.202,-0.004,0.2020396001,1.08,-0.42,1.1587924749,1.312,-0.374,1.3642653701,0.202,-0.004,0.2020396001,1.11,-0.37,1.1700427343
2020-05-12 06:30:00,1.395,-0.333,1.4341945475,0.20500000000000002,-0.003,0.20502195,1.19,-0.33,1.2349089035,1.435,-0.373,1.4826847271,0.20500000000000002,-0.003,0.20502195,1.23,-0.37,1.2844454056
2020-05-12 07:00:00,1.486,-0.2745,1.5111407115,0.216,-0.0045000000000000005,0.21604686990000002,1.27,-0.27,1.2983836105,1.526,-0.4445,1.5894200987,0.216,-0.0045000000000000005,0.21604686990000002,1.31,-0.44,1.3819189557
2020-05-12 07:30:00,1.591,-0.2555,1.6113848857000002,0.251,-0.0055000000000000005,0.2510602517,1.34,-0.25,1.3631214179,1.631,-0.4455,1.6907487247000001,0.251,-0.0055000000000000005,0.2510602517,1.38,-0.44,1.4484474447
2020-05-12 08:00:00,1.6945000000000001,-0.1915,1.7052866328,0.2645,-0.0015,0.2645042533,1.43,-0.19,1.4425671561,1.7445,-0.42150000000000004,1.7946984426,0.2645,-0.0015,0.2645042533,1.48,-0.42,1.5384407691000002
2020-05-12 08:30:00,1.873,0.1405,1.8782622952999999,0.223,0.0005,0.2230005605,1.65,0.14,1.6559287424,1.883,-0.7095,2.0122324046,0.223,0.0005,0.2230005605,1.6600000000000001,-0.71,1.8054639293
2020-05-12 09:00:00,2.0785,0.8205,2.2345877696,0.0485,-0.0095,0.049421655200000005,2.03,0.8300000000000001,2.1931256234,2.0185,-1.3094999999999999,2.406061616,0.0485,-0.0095,0.049421655200000005,1.97,-1.3,2.3602754077
2020-05-12 09:30:00,2.191,0.8245,2.3410000534,0.021,-0.0055000000000000005,0.0217082933,2.17,0.8300000000000001,2.3233165949,2.1310000000000002,-1.3054999999999999,2.4990980873,0.021,-0.0055000000000000005,0.0217082933,2.11,-1.3,2.478326048
2020-05-12 10:00:00,2.1925,0.833,2.3454093992000002,0.1825,0.003,0.1825246559,2.01,0.8300000000000001,2.1746264047,2.1325,-1.267,2.480492945,0.1825,0.003,0.1825246559,1.9500000000000002,-1.27,2.3271012011
2020-05-12 10:30:00,2.239,0.6455000000000001,2.3301912475,0.229,0.0055000000000000005,0.2290660385,2.01,0.64,2.109431203,2.179,-1.1145,2.4474785494,0.229,0.0055000000000000005,0.2290660385,1.9500000000000002,-1.12,2.2487552112
2020-05-12 11:00:00,2.1455,-0.156,2.1511639291,0.2255,0.004,0.2255354739,1.92,-0.16,1.9266551326,2.1755,-0.28600000000000003,2.1942188245,0.2255,0.004,0.2255354739,1.9500000000000002,-0.29,1.9714461697
2020-05-12 11:30:00,2.026,-0.16,2.0323080475,0.246,0.0,0.246,1.78,-0.16,1.7871765442,2.066,-0.29,2.0862540593,0.246,0.0,0.246,1.82,-0.29,1.8429595763000002
2020-05-12 12:00:00,2.2235,-0.1675,2.2298001031,0.24350000000000002,0.0025,0.2435128333,1.98,-0.17,1.9872845795,2.2735,-0.28750000000000003,2.2916060961999998,0.24350000000000002,0.0025,0.2435128333,2.03,-0.29,2.0506096654
2020-05-12 12:30:00,2.257,-0.17350000000000002,2.2636588193,0.277,-0.0035,0.277022111,1.98,-0.17,1.9872845795,2.307,-0.29350000000000004,2.3255948163999998,0.277,-0.0035,0.277022111,2.03,-0.29,2.0506096654
2020-05-12 13:00:00,2.1865,-0.1375,2.190819139,0.28650000000000003,0.0325,0.28833747590000003,1.9,-0.17,1.9075901027,2.2365,-0.2575,2.2512748611,0.28650000000000003,0.0325,0.28833747590000003,1.9500000000000002,-0.29,1.9714461697
2020-05-12 13:30:00,2.164,-0.161,2.1699808755,0.334,0.049,0.3375751768,1.83,-0.21,1.842009772,2.214,-0.271,2.2305239295,0.334,0.049,0.3375751768,1.88,-0.32,1.9070395906000002
2020-05-12 14:00:00,2.1375,-0.1605,2.1435173197,0.3075,0.0495,0.311458665,1.83,-0.21,1.842009772,2.1875,-0.2705,2.2041611783,0.3075,0.0495,0.311458665,1.88,-0.32,1.9070395906000002
2020-05-12 14:30:00,2.0615,-0.1645,2.0680528281,0.3115,0.0455,0.31480549550000003,1.75,-0.21,1.7625549637,2.1015,-0.29450000000000004,2.1220349903,0.3115,0.0455,0.31480549550000003,1.79,-0.34,1.8220043908
2020-05-12 15:00:00,2.0085,-0.1965,2.0180893191,0.2585,0.0135,0.25885227450000003,1.75,-0.21,1.7625549637,2.0485,-0.3265,2.0743564062,0.2585,0.0135,0.25885227450000003,1.79,-0.34,1.8220043908
2020-05-12 15:30:00,1.9915,0.248,2.0068822213,0.24150000000000002,-0.002,0.2415082814,1.75,0.25,1.7677669530000002,1.9715,-0.8220000000000001,2.1360000585,0.24150000000000002,-0.002,0.2415082814,1.73,-0.8200000000000001,1.9144973231
2020-05-12 16:00:00,2.018,0.6475000000000001,2.1193348603,0.248,-0.0025,0.2480126005,1.77,0.65,1.8855768348000002,1.9380000000000002,-1.2225,2.291364277,0.248,-0.0025,0.2480126005,1.69,-1.22,2.0843464203
2020-05-12 16:30:00,2.052,0.652,2.1530926594,0.242,0.002,0.2420082643,1.81,0.65,1.9231744591000002,1.972,-1.218,2.3178239795,0.242,0.002,0.2420082643,1.73,-1.22,2.1169081227
2020-05-12 17:00:00,2.152,0.6555000000000001,2.2496186899,0.242,0.0055000000000000005,0.2420624919,1.9100000000000001,0.65,2.0175727992,2.072,-1.2145000000000001,2.4017065287,0.242,0.0055000000000000005,0.2420624919,1.83,-1.22,2.199386278
2020-05-12 17:30:00,2.2635,0.6535000000000001,2.3559487473000003,0.24350000000000002,0.0035,0.2435251527,2.02,0.65,2.12200377,2.1835,-1.2165,2.4995088518,0.24350000000000002,0.0035,0.2435251527,1.94,-1.22,2.2917242417
2020-05-12 18:00:00,2.32,0.6505000000000001,2.4094709482,0.26,0.0005,0.2600004808,2.06,0.65,2.1601157376,2.23,-1.2195,2.5416687923,0.26,0.0005,0.2600004808,1.97,-1.22,2.3171750042
2020-05-12 18:30:00,2.3985,0.6505000000000001,2.485146374,0.2585,0.0005,0.2585004836,2.14,0.65,2.2365375025,2.3085,-1.2195,2.6108145281,0.2585,0.0005,0.2585004836,2.05,-1.22,2.3855607307
2020-05-12 19:00:00,2.4245,0.6425000000000001,2.5081878917,0.3145,-0.007500000000000001,0.31458941500000004,2.11,0.65,2.2078496326,2.3345000000000002,-1.2275,2.6375455446,0.3145,-0.007500000000000001,0.31458941500000004,2.02,-1.22,2.3598305024
2020-05-12 19:30:00,2.33,0.6000000000000001,2.4060133,0.31,-0.01,0.31016124840000003,2.02,0.61,2.1100947846,2.25,-1.23,2.5642542776,0.31,-0.01,0.31016124840000003,1.94,-1.22,2.2917242417
2020-05-12 20:00:00,2.2115,0.592,2.2893659057,0.3315,-0.018000000000000002,0.3319883281,1.88,0.61,1.9764867821,2.1315,-1.238,2.4649414293,0.3315,-0.018000000000000002,0.3319883281,1.8,-1.22,2.1744884456
2020-05-12 20:30:00,2.158,0.578,2.2340653527,0.378,-0.032,0.3793520792,1.78,0.61,1.8816216410000002,2.068,-1.252,2.4174631331,0.378,-0.032,0.3793520792,1.69,-1.22,2.0843464203
2020-05-12 21:00:00,2.0785,0.585,2.1592561798,0.5285000000000001,-0.005,0.5285236513,1.55,0.59,1.6584932921000002,2.0085,-1.2850000000000001,2.3843861369,0.5285000000000001,-0.005,0.5285236513,1.48,-1.28,1.9567319694
2020-05-12 21:30:00,2.0875,0.6055,2.1735423851,0.47750000000000004,0.0155,0.4777515044,1.6099999999999999,0.59,1.7147011401,2.0175,-1.2645,2.3810221545,0.47750000000000004,0.0155,0.4777515044,1.54,-1.28,2.0024984395
2020-05-12 22:00:00,2.096,0.6000000000000001,2.1801871479,0.466,0.01,0.4661072838,1.63,0.59,1.7334935823,2.006,-1.27,2.3742232414,0.466,0.01,0.4661072838,1.54,-1.28,2.0024984395
2020-05-12 22:30:00,2.048,0.5615,2.1235786423,0.34800000000000003,-0.0285,0.3491650756,1.7000000000000002,0.59,1.7994721448000002,1.968,-1.3085,2.3633019803,0.34800000000000003,-0.0285,0.3491650756,1.62,-1.28,2.0646549348
2020-05-12 23:00:00,1.8715000000000002,0.555,1.9520597455000002,0.36150000000000004,-0.035,0.3631903771,1.51,0.59,1.6211724153,1.8014999999999999,-1.315,2.2303872422,0.36150000000000004,-0.035,0.3631903771,1.44,-1.28,1.9266551326
2020-05-12 23:30:00,1.7429999999999999,0.5585,1.8302926679,0.353,-0.0315,0.3544026665,1.3900000000000001,0.59,1.5100331122,1.683,-1.3515000000000001,2.1584812369,0.353,-0.0315,0.3544026665,1.33,-1.32,1.8738463117
2020-05-13 00:00:00,1.6085,0.613,1.7213486718,0.3885,-0.037,0.3902579275,1.22,0.65,1.3823530662999999,1.5685,-1.397,2.1004288253,0.3885,-0.037,0.3902579275,1.18,-1.3599999999999999,1.8005554698
2020-05-13 00:30:00,1.4535,0.165,1.4628353461999999,0.29350000000000004,-0.025,0.29456281160000003,1.16,0.19,1.1754573578,1.4735,-0.965,1.761370844,0.29350000000000004,-0.025,0.29456281160000003,1.18,-0.9400000000000001,1.5086417733
2020-05-13 01:00:00,1.3775,-0.359,1.4235122936,0.2675,-0.019,0.2681739174,1.11,-0.34,1.1609048195,1.4475,-0.439,1.512606112,0.2675,-0.019,0.2681739174,1.18,-0.42,1.2525174649
2020-05-13 01:30:00,1.32,-0.40800000000000003,1.3816164446,0.28,-0.018000000000000002,0.2805779749,1.04,-0.39,1.1107204869,1.37,-0.438,1.4383129006,0.28,-0.018000000000000002,0.2805779749,1.09,-0.42,1.1681181447
2020-05-13 02:00:00,1.3155000000000001,-0.40650000000000003,1.3768741773,0.29550000000000004,-0.0165,0.2959603014,1.02,-0.39,1.0920164834,1.3455,-0.3765,1.3971837746,0.29550000000000004,-0.0165,0.2959603014,1.05,-0.36,1.11
2020-05-13 02:30:00,1.2965,-0.42550000000000004,1.3645374674,0.3965,-0.035500000000000004,0.398086046,0.9,-0.39,0.9808669635,1.3365,-0.3955,1.3937906945,0.3965,-0.035500000000000004,0.398086046,0.9400000000000001,-0.36,1.0065783626
2020-05-13 03:00:00,1.2965,-0.1325,1.3032530453,0.5365,-0.07250000000000001,0.5413764864,0.76,-0.06,0.7623647421,1.3065,-0.6825,1.4740245927,0.5365,-0.07250000000000001,0.5413764864,0.77,-0.61,0.9823441352000001
2020-05-13 03:30:00,1.2995,0.503,1.3934522776,0.5895,-0.077,0.5945075693,0.71,0.58,0.9167878708,1.2495,-1.307,1.8081756690000002,0.5895,-0.077,0.5945075693,0.66,-1.23,1.3958868148999999
2020-05-13 04:00:00,1.274,0.5145000000000001,1.3739673395,0.404,-0.035500000000000004,0.4055567161,0.87,0.55,1.0292715871,1.214,-1.3155000000000001,1.7900659904,0.404,-0.035500000000000004,0.4055567161,0.81,-1.28,1.5147607072
2020-05-13 04:30:00,1.2775,0.518,1.3785246643,0.3775,-0.032,0.3788538636,0.9,0.55,1.0547511555,1.2275,-1.312,1.7966914732,0.3775,-0.032,0.3788538636,0.85,-1.28,1.5365220467
2020-05-13 05:00:00,1.3,0.511,1.3968253291,0.4,-0.039,0.4018967529,0.9,0.55,1.0547511555,1.25,-1.319,1.8172124257000002,0.4,-0.039,0.4018967529,0.85,-1.28,1.5365220467
2020-05-13 05:30:00,1.28,0.5855,1.4075547059,0.47000000000000003,-0.0545,0.4731492893,0.81,0.64,1.0323274674,1.24,-1.3545,1.836374213,0.47000000000000003,-0.0545,0.4731492893,0.77,-1.3,1.5109268678999999
2020-05-13 06:00:00,1.318,0.5895,1.4438262534000001,0.508,-0.0505,0.5105039177,0.81,0.64,1.0323274674,1.278,-1.3505,1.8593370458,0.508,-0.0505,0.5105039177,0.77,-1.3,1.5109268678999999
2020-05-13 06:30:00,1.639,0.611,1.749183238,0.399,-0.029,0.40005249660000003,1.24,0.64,1.3954210834,1.579,-1.299,2.0446618302,0.399,-0.029,0.40005249660000003,1.18,-1.27,1.7335801106000002
2020-05-13 07:00:00,1.699,0.6215,1.8091056492000002,0.319,-0.018500000000000003,0.3195359917,1.38,0.64,1.5211837496,1.639,-1.2885,2.0848389026,0.319,-0.018500000000000003,0.3195359917,1.32,-1.27,1.8317477992
2020-05-13 07:30:00,1.8275000000000001,0.6255000000000001,1.931581347,0.3175,-0.0145,0.3178309299,1.51,0.64,1.6400304875,1.7575,-1.2845,2.1768662109,0.3175,-0.0145,0.3178309299,1.44,-1.27,1.9200260415
2020-05-13 08:00:00,1.9075000000000002,0.358,1.9408040215,0.42750000000000005,-0.032,0.4286959879,1.48,0.39,1.5305227865000002,1.8975,-0.962,2.1274280834,0.42750000000000005,-0.032,0.4286959879,1.47,-0.93,1.7394826817
2020-05-13 08:30:00,2.086,0.4,2.1240047081,0.41600000000000004,-0.03,0.417080328,1.67,0.43,1.7244709334000001,2.066,-0.96,2.278147493,0.41600000000000004,-0.03,0.417080328,1.65,-0.93,1.8940432941
2020-05-13 09:00:00,2.186,0.7455,2.309624699,0.296,-0.0145,0.2963549392,1.8900000000000001,0.76,2.0370812453,2.116,-1.2445,2.4548393532,0.296,-0.0145,0.2963549392,1.82,-1.23,2.1966565503
2020-05-13 09:30:00,2.2655,0.516,2.323520228,0.3055,-0.014,0.3058206174,1.96,0.53,2.0303940504,2.2155,-0.994,2.4282660995,0.3055,-0.014,0.3058206174,1.9100000000000001,-0.98,2.1467417171
2020-05-13 10:00:00,2.289,-0.126,2.2924652669,0.369,-0.026000000000000002,0.3699148551,1.92,-0.1,1.922602403,2.329,-0.386,2.3607704251,0.369,-0.026000000000000002,0.3699148551,1.96,-0.36,1.9927869931000002
2020-05-13 10:30:00,2.3425000000000002,-0.1305,2.3461322426,0.3825,-0.030500000000000003,0.38371408630000003,1.96,-0.1,1.9625493623999999,2.3825,-0.3905,2.4142900613,0.3825,-0.030500000000000003,0.38371408630000003,2.0,-0.36,2.0321417273
2020-05-13 11:00:00,2.3890000000000002,-0.10300000000000001,2.3912193542,0.399,-0.033,0.40036233590000003,1.99,-0.07,1.9912307752,2.439,-0.363,2.4658649598,0.399,-0.033,0.40036233590000003,2.04,-0.33,2.0665188119
2020-05-13 11:30:00,2.1805,-0.10450000000000001,2.183002634,0.49050000000000005,0.0055000000000000005,0.4905308349,1.69,-0.11,1.6935760980999999,2.2305,-0.3645,2.2600863922,0.49050000000000005,0.0055000000000000005,0.4905308349,1.74,-0.37,1.7789041571
2020-05-13 12:00:00,2.3970000000000002,-0.1005,2.3991059272,0.5670000000000001,-0.0405,0.5684445883,1.83,-0.06,1.8309833424000002,2.447,-0.3205,2.467899765,0.5670000000000001,-0.0405,0.5684445883,1.88,-0.28,1.9007366992999999
2020-05-13 12:30:00,2.4465,-0.151,2.4511554928,0.5465,-0.061,0.5498938534,1.9,-0.09,1.9021303846,2.4965,-0.271,2.5111657153999998,0.5465,-0.061,0.5498938534,1.9500000000000002,-0.21,1.9612750954
2020-05-13 13:00:00,2.5275,-0.1345,2.5310761545,0.4675,-0.044500000000000005,0.46961313870000004,2.06,-0.09,2.0619650821,2.5775,-0.2545,2.5900340731,0.4675,-0.044500000000000005,0.46961313870000004,2.11,-0.21,2.1204244858
2020-05-13 13:30:00,2.5625,-0.1375,2.5661863728,0.5025000000000001,-0.0475,0.5047400321000001,2.06,-0.09,2.0619650821,2.6125,-0.2575,2.625159519,0.5025000000000001,-0.0475,0.5047400321000001,2.11,-0.21,2.1204244858
2020-05-13 14:00:00,2.474,-0.1625,2.4793310086,0.464,-0.0425,0.46594232480000003,2.01,-0.12,2.0135789033,2.524,-0.2525,2.5365985590999998,0.464,-0.0425,0.46594232480000003,2.06,-0.21,2.0706762181
2020-05-13 14:30:00,2.3675,-0.2505,2.3807155437,0.4975,-0.0505,0.5000564968,1.87,-0.2,1.8806647761000002,2.3975,-0.2605,2.4116107688,0.4975,-0.0505,0.5000564968,1.9,-0.21,1.9115700353
2020-05-13 15:00:00,2.2765,0.264,2.2917565861,0.5965,-0.076,0.6013220851000001,1.6800000000000002,0.34,1.7140595089000001,2.2465,-0.8260000000000001,2.3935409439,0.5965,-0.076,0.6013220851000001,1.65,-0.75,1.812456896
2020-05-13 15:30:00,2.251,0.649,2.3426911875,0.531,-0.061,0.5344922825,1.72,0.71,1.8607794066,2.181,-1.241,2.5093509121,0.531,-0.061,0.5344922825,1.65,-1.18,2.0285216292
2020-05-13 16:00:00,2.2115,0.663,2.3087445181,0.5115000000000001,-0.047,0.5136547965,1.7000000000000002,0.71,1.8423083347,2.1315,-1.2570000000000001,2.4745385934,0.5115000000000001,-0.047,0.5136547965,1.62,-1.21,2.0220039565
2020-05-13 16:30:00,2.235,0.628,2.3215531439,0.615,-0.082,0.6204425840000001,1.62,0.71,1.7687566254,2.165,-1.252,2.5009456212,0.615,-0.082,0.6204425840000001,1.55,-1.17,1.9420092688000001
2020-05-13 17:00:00,2.296,0.636,2.3824592336,0.636,-0.074,0.6402905590000001,1.6600000000000001,0.71,1.8054639293,2.216,-1.244,2.5412973065,0.636,-0.074,0.6402905590000001,1.58,-1.17,1.9660366222
2020-05-13 17:30:00,2.3875,0.647,2.4736138037,0.5675,-0.063,0.5709862082,1.82,0.71,1.9535864455,2.2975,-1.233,2.6074499516,0.5675,-0.063,0.5709862082,1.73,-1.17,2.0884922791
2020-05-13 18:00:00,2.4425,0.65,2.5275098912000002,0.5625,-0.06,0.5656909492000001,1.88,0.71,2.0096019506,2.3625,-1.23,2.6635138915,0.5625,-0.06,0.5656909492000001,1.8,-1.17,2.1468348795
2020-05-13 18:30:00,2.4385,0.6415000000000001,2.5214687188,0.6185,-0.0685,0.6222816886,1.82,0.71,1.9535864455,2.3585000000000003,-1.2385,2.6639077499,0.6185,-0.0685,0.6222816886,1.74,-1.17,2.0967832506
2020-05-13 19:00:00,2.4325,0.6075,2.5072120971,0.5825,-0.0625,0.5858434091,1.85,0.67,1.9675873551,2.3525,-1.2325,2.6558073160999998,0.5825,-0.0625,0.5858434091,1.77,-1.17,2.1217445652
2020-05-13 19:30:00,2.3925,0.6035,2.4674416913,0.5825,-0.0665,0.5862836344,1.81,0.67,1.9300259066,2.3125,-1.2365,2.622325018,0.5825,-0.0665,0.5862836344,1.73,-1.17,2.0884922791
2020-05-13 20:00:00,2.3025,0.615,2.3832186744,0.5225000000000001,-0.055,0.5253867623,1.78,0.67,1.9019200824,2.2225,-1.255,2.5523579784,0.5225000000000001,-0.055,0.5253867623,1.7000000000000002,-1.2,2.0808652047
2020-05-13 20:30:00,2.2439999999999998,0.594,2.3212867121,0.524,-0.056,0.5269838707,1.72,0.65,1.8387223825,2.164,-1.256,2.5020855301,0.524,-0.056,0.5269838707,1.6400000000000001,-1.2,2.0321417273
2020-05-13 21:00:00,2.1825,0.5625,2.2538217543,0.4325,-0.0375,0.4341226785,1.75,0.6000000000000001,1.85,2.1025,-1.2675,2.4550076375,0.4325,-0.0375,0.4341226785,1.67,-1.23,2.0740781085
2020-05-13 21:30:00,2.1715,0.5835,2.2485294083,0.3315,-0.0165,0.3319103795,1.8399999999999999,0.6000000000000001,1.9353552645,2.0815,-1.2765,2.4417400558,0.3315,-0.0165,0.3319103795,1.75,-1.26,2.1564090521
2020-05-13 22:00:00,2.164,0.577,2.2396037596,0.364,-0.023,0.3647259245,1.8,0.6000000000000001,1.8973665961,2.084,-1.283,2.4472729721,0.364,-0.023,0.3647259245,1.72,-1.26,2.1321350801
2020-05-13 22:30:00,2.056,0.5760000000000001,2.1351608839,0.386,-0.024,0.3867453943,1.67,0.6000000000000001,1.774514018,1.976,-1.304,2.3674864308,0.386,-0.024,0.3867453943,1.5899999999999999,-1.28,2.0412006271
2020-05-13 23:00:00,1.9340000000000002,0.5835,2.0201059997,0.484,-0.0465,0.4862285985,1.45,0.63,1.580949082,1.854,-1.3065,2.2680957321,0.484,-0.0465,0.4862285985,1.37,-1.26,1.8613167382
2020-05-13 23:30:00,1.7315,-0.10550000000000001,1.734711071,0.49150000000000005,-0.0455,0.49360156,1.24,-0.06,1.2414507642000001,1.7615,-0.6555000000000001,1.8795112397,0.49150000000000005,-0.0455,0.49360156,1.27,-0.61,1.4089002804000001
2020-05-14 00:00:00,1.609,-0.28150000000000003,1.6334390867000002,0.539,-0.061500000000000006,0.542497235,1.07,-0.22,1.0923827168,1.669,-0.49150000000000005,1.7398658713000001,0.539,-0.061500000000000006,0.542497235,1.13,-0.43,1.2090492132
2020-05-14 00:30:00,1.476,-0.3005,1.5062789416,0.516,-0.060500000000000005,0.5195346475,0.96,-0.24,0.9895453501,1.536,-0.49050000000000005,1.6124162769,0.516,-0.060500000000000005,0.5195346475,1.02,-0.43,1.1069326989
2020-05-14 01:00:00,1.4395,-0.325,1.4757321064,0.5095000000000001,-0.055,0.5124599984,0.93,-0.27,0.9684007435,1.4895,-0.465,1.5603958632000001,0.5095000000000001,-0.055,0.5124599984,0.98,-0.41000000000000003,1.0623088063
2020-05-14 01:30:00,1.3645,-0.3425,1.4068285254,0.4645,-0.0425,0.4664402427,0.9,-0.30000000000000004,0.9486832981000001,1.4145,-0.4525,1.4851149787,0.4645,-0.0425,0.4664402427,0.9500000000000001,-0.41000000000000003,1.0346980236
2020-05-14 02:00:00,1.3705,-0.35000000000000003,1.4144858607000002,0.5005000000000001,-0.05,0.5029913021,0.87,-0.30000000000000004,0.920271699,1.4105,-0.46,1.4836139154,0.5005000000000001,-0.05,0.5029913021,0.91,-0.41000000000000003,0.9980981916
2020-05-14 02:30:00,1.3425,-0.3425,1.385500812,0.4425,-0.0425,0.4445362752,0.9,-0.30000000000000004,0.9486832981000001,1.3825,-0.4525,1.4546692064,0.4425,-0.0425,0.4445362752,0.9400000000000001,-0.41000000000000003,1.0255242562
2020-05-14 03:00:00,1.2925,-0.359,1.3414310456,0.3225,-0.019,0.3230592051,0.97,-0.34,1.0278618584,1.3325,-0.429,1.3998561533,0.3225,-0.019,0.3230592051,1.01,-0.41000000000000003,1.0900458706
2020-05-14 03:30:00,1.2855,-0.35100000000000003,1.3325581601,0.24550000000000002,-0.011,0.24574631230000002,1.04,-0.34,1.0941663493,1.3155000000000001,-0.421,1.3812245473,0.24550000000000002,-0.011,0.24574631230000002,1.07,-0.41000000000000003,1.1458621209
2020-05-14 04:00:00,1.282,-0.371,1.3346029372000001,0.242,-0.011,0.242249871,1.04,-0.36,1.1005453194,1.312,-0.421,1.3778915052,0.242,-0.011,0.242249871,1.07,-0.41000000000000003,1.1458621209
2020-05-14 04:30:00,1.2795,-0.40650000000000003,1.3425209496,0.2695,-0.0165,0.2700046296,1.01,-0.39,1.0826818554,1.3094999999999999,-0.3765,1.3625499991,0.2695,-0.0165,0.2700046296,1.04,-0.36,1.1005453194
2020-05-14 05:00:00,1.291,-0.41300000000000003,1.3554519541,0.301,-0.023,0.30187745860000004,0.99,-0.39,1.0640488711,1.311,-0.383,1.3658001318,0.301,-0.023,0.30187745860000004,1.01,-0.36,1.0722406446
2020-05-14 05:30:00,1.2755,-0.40950000000000003,1.3396232679,0.28550000000000003,-0.0195,0.28616516210000004,0.99,-0.39,1.0640488711,1.2955,-0.3795,1.3499409246,0.28550000000000003,-0.0195,0.28616516210000004,1.01,-0.36,1.0722406446
2020-05-14 06:00:00,1.311,-0.38,1.3649619042,0.301,-0.02,0.30166372010000003,1.01,-0.36,1.0722406446,1.341,-0.38,1.3938009184,0.301,-0.02,0.30166372010000003,1.04,-0.36,1.1005453194
2020-05-14 06:30:00,1.576,-0.337,1.6116280588,0.306,-0.017,0.3064718584,1.27,-0.32,1.3096946209,1.6059999999999999,-0.327,1.6389524092999999,0.306,-0.017,0.3064718584,1.3,-0.31,1.3364505227999999
2020-05-14 07:00:00,1.6575000000000002,-0.34850000000000003,1.6937409778,0.3675,-0.0285,0.3686034455,1.29,-0.32,1.3290974381,1.6875,-0.3385,1.7211154813,0.3675,-0.0285,0.3686034455,1.32,-0.31,1.3559129766
2020-05-14 07:30:00,1.7835,-0.2195,1.7969564547,0.3335,-0.0195,0.33406960350000003,1.45,-0.2,1.4637281168,1.8235000000000001,-0.3995,1.8667491797,0.3335,-0.0195,0.33406960350000003,1.49,-0.38,1.5376930773000002
2020-05-14 08:00:00,1.8605,-0.1925,1.8704321693,0.3105,-0.0125,0.3107515084,1.55,-0.18,1.560416611,1.9005,-0.41250000000000003,1.9447510123,0.3105,-0.0125,0.3107515084,1.5899999999999999,-0.4,1.6395426191
2020-05-14 08:30:00,2.019,0.0425,2.0194472635,0.46900000000000003,-0.0375,0.47049681190000003,1.55,0.08,1.552063143,2.019,-0.6075,2.1084158153,0.46900000000000003,-0.0375,0.47049681190000003,1.55,-0.5700000000000001,1.651484181
2020-05-14 09:00:00,2.127,0.6665,2.2289798676,0.467,-0.043500000000000004,0.46902158800000004,1.6600000000000001,0.71,1.8054639293,2.047,-1.1835,2.3645044407,0.467,-0.043500000000000004,0.46902158800000004,1.58,-1.1400000000000001,1.9483326205
2020-05-14 09:30:00,2.198,0.12250000000000001,2.2014109680000002,0.458,-0.0375,0.459532643,1.74,0.16,1.7473408368,2.218,-0.5875,2.2944891044,0.458,-0.0375,0.459532643,1.76,-0.55,1.8439360076
2020-05-14 10:00:00,2.154,-0.1715,2.1608165702,0.41400000000000003,-0.0315,0.4151966402,1.74,-0.14,1.7456230979,2.214,-0.28150000000000003,2.2318239738,0.41400000000000003,-0.0315,0.4151966402,1.8,-0.25,1.8172781845000001
2020-05-14 10:30:00,2.2495,-0.17500000000000002,2.2562968001,0.4295,-0.035,0.4309237171,1.82,-0.14,1.8253766735,2.2895,-0.28500000000000003,2.307170399,0.4295,-0.035,0.4309237171,1.8599999999999999,-0.25,1.8767258724
2020-05-14 11:00:00,2.265,-0.152,2.2700944914,0.445,-0.042,0.4469776281,1.82,-0.11,1.8233211456,2.305,-0.262,2.3198424515,0.445,-0.042,0.4469776281,1.8599999999999999,-0.22,1.8729655630000002
2020-05-14 11:30:00,2.0745,-0.156,2.080357241,0.3945,-0.026000000000000002,0.39535585240000004,1.6800000000000002,-0.13,1.685022255,2.1245,-0.276,2.1423529705,0.3945,-0.026000000000000002,0.39535585240000004,1.73,-0.25,1.7479702515
2020-05-14 12:00:00,2.2560000000000002,-0.14450000000000002,2.2606229783,0.426,-0.0345,0.4273947239,1.83,-0.11,1.8333030301000002,2.306,-0.2545,2.320001347,0.426,-0.0345,0.4273947239,1.88,-0.22,1.8928285712
2020-05-14 12:30:00,2.304,-0.14400000000000002,2.308495614,0.434,-0.034,0.4353297601,1.87,-0.11,1.8732325002999999,2.354,-0.254,2.3676638275,0.434,-0.034,0.4353297601,1.92,-0.22,1.9325630649
2020-05-14 13:00:00,2.355,-0.1375,2.3590106507,0.395,-0.0275,0.3959561213,1.96,-0.11,1.9630843079,2.4050000000000002,-0.24750000000000003,2.4177016462,0.395,-0.0275,0.3959561213,2.01,-0.22,2.0220039565
2020-05-14 13:30:00,2.2625,-0.17250000000000001,2.269066438,0.3725,-0.022500000000000003,0.3731789115,1.8900000000000001,-0.15,1.8959430371,2.3025,-0.28250000000000003,2.3197656132,0.3725,-0.022500000000000003,0.3731789115,1.9300000000000002,-0.26,1.9474342094
2020-05-14 14:00:00,2.1525,-0.168,2.1590461436,0.3325,-0.018000000000000002,0.3329868616,1.82,-0.15,1.8261708573000002,2.1925,-0.278,2.2100543545,0.3325,-0.018000000000000002,0.3329868616,1.8599999999999999,-0.26,1.8780841302
2020-05-14 14:30:00,2.0325,-0.213,2.0436304093,0.35250000000000004,-0.023,0.3532495577,1.6800000000000002,-0.19,1.6907099101,2.0825,-0.303,2.104427535,0.35250000000000004,-0.023,0.3532495577,1.73,-0.28,1.7525124821
2020-05-14 15:00:00,1.9525000000000001,0.47050000000000003,2.008389031,0.3225,-0.0195,0.32308899700000004,1.63,0.49,1.7020575783,1.9025,-1.0395,2.1679636759,0.3225,-0.0195,0.32308899700000004,1.58,-1.02,1.8806381896
2020-05-14 15:30:00,1.9555,0.6515000000000001,2.0611726032,0.3255,-0.018500000000000003,0.3260253058,1.63,0.67,1.7623280058000002,1.8855,-1.2485,2.2613850844,0.3255,-0.018500000000000003,0.3260253058,1.56,-1.23,1.9865799757
