Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-05-14 16:00:00,1.9285,-0.20950000000000002,1.939845999,0.3385,-0.0195,0.3390612039,1.5899999999999999,-0.19,1.6013119621,1.9585,-0.3895,1.9968556533,0.3385,-0.0195,0.3390612039,1.62,-0.37,1.6617159805
2020-05-14 16:30:00,1.9805000000000001,-0.3185,2.0059467839,0.3905,-0.0285,0.3915386316,1.5899999999999999,-0.29,1.6162301816,2.0105,-0.2985,2.0325384375,0.3905,-0.0285,0.3915386316,1.62,-0.27,1.6423458832
2020-05-14 17:00:00,2.073,-0.317,2.097097518,0.383,-0.027,0.38395051760000004,1.69,-0.29,1.7147011401,2.113,-0.297,2.1337708406,0.383,-0.027,0.38395051760000004,1.73,-0.27,1.7509426033
2020-05-14 17:30:00,2.111,-0.264,2.1274437713,0.381,-0.024,0.3817551571,1.73,-0.24,1.7465680634,2.151,-0.334,2.1767767456,0.381,-0.024,0.3817551571,1.77,-0.31,1.7969418466
2020-05-14 18:00:00,2.143,-0.2195,2.1542119789,0.383,-0.0195,0.3834960886,1.76,-0.2,1.7713271860000002,2.193,-0.3695,2.2239108008,0.383,-0.0195,0.3834960886,1.81,-0.35000000000000003,1.8435292241
2020-05-14 18:30:00,2.2805,0.3175,2.3024957112,0.36050000000000004,-0.0125,0.3607166478,1.92,0.33,1.9481529713999999,2.2705,-0.9125000000000001,2.4470035758,0.36050000000000004,-0.0125,0.3607166478,1.9100000000000001,-0.9,2.1114213222
2020-05-14 19:00:00,2.3205,0.7375,2.4348771016,0.4005,-0.022500000000000003,0.4011315246,1.92,0.76,2.0649455199,2.2405,-1.3425,2.6119239078,0.4005,-0.022500000000000003,0.4011315246,1.8399999999999999,-1.32,2.2645087768
2020-05-14 19:30:00,2.3095,0.74,2.4251577784,0.35950000000000004,-0.02,0.3600558984,1.9500000000000002,0.76,2.0928688444,2.2495,-1.34,2.6183678599,0.35950000000000004,-0.02,0.3600558984,1.8900000000000001,-1.32,2.3053199344
2020-05-14 20:00:00,2.2185,0.715,2.330872637,0.3985,-0.025,0.3992834206,1.82,0.74,1.9646882704,2.1685,-1.375,2.5676871402,0.3985,-0.025,0.3992834206,1.77,-1.35,2.2260727751
2020-05-14 20:30:00,2.2375,0.7235,2.3515651171,0.3275,-0.0165,0.32791538540000004,1.9100000000000001,0.74,2.048340792,2.1875,-1.3665,2.5792399074,0.3275,-0.0165,0.32791538540000004,1.8599999999999999,-1.35,2.298281967
2020-05-14 21:00:00,2.1595,0.7215,2.2768404643,0.34950000000000003,-0.018500000000000003,0.34998928560000003,1.81,0.74,1.9554283418,2.0995,-1.3685,2.5061309822,0.34950000000000003,-0.018500000000000003,0.34998928560000003,1.75,-1.35,2.2102036105
2020-05-14 21:30:00,2.1355,0.7030000000000001,2.2482369203,0.2755,-0.007,0.27558891490000004,1.8599999999999999,0.71,1.9909043171,2.0755,-1.407,2.5074587235,0.2755,-0.007,0.27558891490000004,1.8,-1.4,2.2803508502
2020-05-14 22:00:00,2.128,0.6865,2.2359933475,0.388,-0.0235,0.3887110109,1.74,0.71,1.8792817777000002,2.068,-1.3835,2.4881109802,0.388,-0.0235,0.3887110109,1.6800000000000002,-1.3599999999999999,2.1614809738
2020-05-14 22:30:00,2.0225,0.6845,2.1351923801,0.41250000000000003,-0.025500000000000002,0.4132874302,1.6099999999999999,0.71,1.7596022277999999,1.9625,-1.3855,2.4022940078,0.41250000000000003,-0.025500000000000002,0.4132874302,1.55,-1.3599999999999999,2.0620620747
2020-05-14 23:00:00,1.897,0.6755,2.0136805233,0.447,-0.0345,0.448329399,1.45,0.71,1.6144968256,1.847,-1.4145,2.3264176861,0.447,-0.0345,0.448329399,1.4,-1.38,1.965807722
2020-05-14 23:30:00,1.741,0.644,1.8562911948,0.391,-0.036000000000000004,0.3926537915,1.35,0.68,1.5115885684,1.691,-1.416,2.205569541,0.391,-0.036000000000000004,0.3926537915,1.3,-1.38,1.8958902922
2020-05-15 00:00:00,1.562,-0.2605,1.5835732538,0.332,-0.0205,0.33263230450000003,1.23,-0.24,1.2531959145,1.6320000000000001,-0.5105000000000001,1.7099807747,0.332,-0.0205,0.33263230450000003,1.3,-0.49,1.3892803893
2020-05-15 00:30:00,1.418,-0.277,1.4448020626,0.28800000000000003,-0.017,0.2885012998,1.13,-0.26,1.1595257651,1.488,-0.507,1.5720028626,0.28800000000000003,-0.017,0.2885012998,1.2,-0.49,1.2961867149000001
2020-05-15 01:00:00,1.3605,-0.28750000000000003,1.3905453966,0.3805,-0.0275,0.3814924639,0.98,-0.26,1.0139033485,1.4304999999999999,-0.5175000000000001,1.5212286153,0.3805,-0.0275,0.3814924639,1.05,-0.49,1.158706175
2020-05-15 01:30:00,1.332,-0.2635,1.3578130394,0.47200000000000003,-0.043500000000000004,0.47400026370000004,0.86,-0.22,0.8876936408,1.392,-0.5335,1.4907334604,0.47200000000000003,-0.043500000000000004,0.47400026370000004,0.92,-0.49,1.0423531072
2020-05-15 02:00:00,1.2875,-0.2745,1.3164370475,0.42750000000000005,-0.0345,0.428889846,0.86,-0.24,0.8928605714000001,1.3475000000000001,-0.5245000000000001,1.4459794259,0.42750000000000005,-0.0345,0.428889846,0.92,-0.49,1.0423531072
2020-05-15 02:30:00,1.2855,-0.323,1.3254581283,0.42550000000000004,-0.033,0.4267777525,0.86,-0.29,0.9075791976,1.3455,-0.483,1.4295661055,0.42550000000000004,-0.033,0.4267777525,0.92,-0.45,1.0241581909
2020-05-15 03:00:00,1.2405,-0.3175,1.2804868215,0.3805,-0.0275,0.3814924639,0.86,-0.29,0.9075791976,1.3005,-0.4575,1.3786248583,0.3805,-0.0275,0.3814924639,0.92,-0.43,1.0155294186
2020-05-15 03:30:00,1.259,-0.322,1.2995249132,0.399,-0.032,0.4002811512,0.86,-0.29,0.9075791976,1.279,-0.462,1.3598841862,0.399,-0.032,0.4002811512,0.88,-0.43,0.9794386147
2020-05-15 04:00:00,1.221,-0.327,1.2640292718000001,0.41100000000000003,-0.037,0.4126620894,0.81,-0.29,0.8603487665,1.2610000000000001,-0.467,1.3446969919,0.41100000000000003,-0.037,0.4126620894,0.85,-0.43,0.9525754563000001
2020-05-15 04:30:00,1.2115,-0.334,1.2566973582,0.4015,-0.044,0.4039037633,0.81,-0.29,0.8603487665,1.2515,-0.47400000000000003,1.3382556744,0.4015,-0.044,0.4039037633,0.85,-0.43,0.9525754563000001
2020-05-15 05:00:00,1.2375,-0.341,1.2836227055,0.42750000000000005,-0.051000000000000004,0.4305313577,0.81,-0.29,0.8603487665,1.2775,-0.481,1.3650521052,0.42750000000000005,-0.051000000000000004,0.4305313577,0.85,-0.43,0.9525754563000001
2020-05-15 05:30:00,1.2075,-0.3295,1.2516495116,0.42750000000000005,-0.0395,0.42932097550000003,0.78,-0.29,0.8321658489,1.2475,-0.46950000000000003,1.3329240413,0.42750000000000005,-0.0395,0.42932097550000003,0.8200000000000001,-0.43,0.9259049627
2020-05-15 06:00:00,1.2650000000000001,-0.3335,1.3082229359,0.445,-0.043500000000000004,0.4471210686,0.8200000000000001,-0.29,0.8697700846,1.315,-0.47350000000000003,1.3976506180000001,0.445,-0.043500000000000004,0.4471210686,0.87,-0.43,0.9704638066000001
2020-05-15 06:30:00,1.5190000000000001,-0.264,1.5417707352,0.439,-0.064,0.4436406203,1.08,-0.2,1.0983624174,1.5590000000000002,-0.434,1.6182821137999999,0.439,-0.064,0.4436406203,1.12,-0.37,1.1795338062
2020-05-15 07:00:00,1.623,-0.262,1.644011253,0.363,-0.032,0.36440773870000004,1.26,-0.23,1.2808200498,1.653,-0.402,1.7011798847000001,0.363,-0.032,0.36440773870000004,1.29,-0.37,1.3420134127
2020-05-15 07:30:00,1.7095,-0.217,1.7232177024,0.35950000000000004,-0.027,0.3605124824,1.35,-0.19,1.3633048082,1.7595,-0.427,1.8105715258,0.35950000000000004,-0.027,0.3605124824,1.4,-0.4,1.4560219779
2020-05-15 08:00:00,1.8255,-0.1155,1.8291502125,0.3155,-0.0155,0.3158805154,1.51,-0.1,1.5133076356,1.8555000000000001,-0.5155000000000001,1.9257778948,0.3155,-0.0155,0.3158805154,1.54,-0.5,1.6191355718
2020-05-15 08:30:00,2.072,0.7525000000000001,2.2044138110000002,0.362,-0.0275,0.3630430415,1.71,0.78,1.8794946129,2.002,-1.2675,2.3695063304,0.362,-0.0275,0.3630430415,1.6400000000000001,-1.24,2.0560155641
2020-05-15 09:00:00,2.1055,0.7945,2.2504134065,0.3255,-0.0155,0.3258688386,1.78,0.81,1.9556328899,2.0555,-1.2955,2.4296914413,0.3255,-0.0155,0.3258688386,1.73,-1.28,2.1520455386
2020-05-15 09:30:00,2.172,0.8055,2.3165522334,0.262,-0.0045000000000000005,0.2620386422,1.9100000000000001,0.81,2.0746565981,2.112,-1.2845,2.4719393702,0.262,-0.0045000000000000005,0.2620386422,1.85,-1.28,2.2496444163
2020-05-15 10:00:00,2.164,0.8095,2.3104515251,0.234,-0.0005,0.2340005342,1.9300000000000002,0.81,2.0930838493,2.104,-1.2805,2.4630258322,0.234,-0.0005,0.2340005342,1.87,-1.28,2.2661200321
2020-05-15 10:30:00,2.1665,-0.064,2.1674450973,0.2565,-0.004,0.2565311872,1.9100000000000001,-0.06,1.910942176,2.1965,-0.404,2.2333446331,0.2565,-0.004,0.2565311872,1.94,-0.4,1.980807916
2020-05-15 11:00:00,2.215,-0.156,2.2204866584,0.255,-0.006,0.25507057850000003,1.96,-0.15,1.9657314160000001,2.255,-0.276,2.2718276783,0.255,-0.006,0.25507057850000003,2.0,-0.27,2.0181427105
2020-05-15 11:30:00,2.033,-0.1545,2.038862244,0.243,-0.0045000000000000005,0.2430416631,1.79,-0.15,1.7962739212,2.073,-0.2745,2.0910952274,0.243,-0.0045000000000000005,0.2430416631,1.83,-0.27,1.8498108011
2020-05-15 12:00:00,2.2045,-0.1515,2.2096996402,0.2245,-0.0015,0.2245050111,1.98,-0.15,1.9856736892,2.2545,-0.2715,2.2707889598,0.2245,-0.0015,0.2245050111,2.03,-0.27,2.0478769494
2020-05-15 12:30:00,2.2405,-0.15,2.2455155867,0.2205,0.0,0.2205,2.02,-0.15,2.0255616505,2.2905,-0.24,2.3030393505,0.2205,0.0,0.2205,2.07,-0.24,2.0838665984
2020-05-15 13:00:00,2.3315,0.2585,2.3457865419,0.2215,-0.0015,0.2215050789,2.11,0.26,2.1259586073,2.3115,-0.6615,2.4042908518,0.2215,-0.0015,0.2215050789,2.09,-0.66,2.191734473
2020-05-15 13:30:00,2.328,0.52,2.3853687346,0.218,0.0,0.218,2.11,0.52,2.1731313812,2.278,-0.93,2.4605251472000003,0.218,0.0,0.218,2.06,-0.93,2.2601991063
2020-05-15 14:00:00,2.235,-0.1515,2.2401288467000002,0.225,-0.0015,0.2250049999,2.01,-0.15,2.0155892439,2.285,-0.29150000000000004,2.3035184501,0.225,-0.0015,0.2250049999,2.06,-0.29,2.0803124765
2020-05-15 14:30:00,2.0935,-0.1515,2.0989746306,0.21350000000000002,-0.0015,0.2135052693,1.88,-0.15,1.8859745491000002,2.1135,-0.3415,2.140912072,0.21350000000000002,-0.0015,0.2135052693,1.9,-0.34,1.9301813386000002
2020-05-15 15:00:00,1.9140000000000001,0.636,2.0169015841,0.234,-0.004,0.23403418550000002,1.6800000000000002,0.64,1.7977764043,1.8439999999999999,-1.214,2.2077436445,0.234,-0.004,0.23403418550000002,1.6099999999999999,-1.21,2.014000993
2020-05-15 15:30:00,1.944,0.6435000000000001,2.0477373489,0.214,0.0035,0.2140286196,1.73,0.64,1.8445866746,1.8639999999999999,-1.2065000000000001,2.2203914632,0.214,0.0035,0.2140286196,1.65,-1.21,2.0461182762
2020-05-15 16:00:00,1.915,0.64,2.0191149051,0.23500000000000001,0.0,0.23500000000000001,1.6800000000000002,0.64,1.7977764043,1.845,-1.21,2.2063827864,0.23500000000000001,0.0,0.23500000000000001,1.6099999999999999,-1.21,2.014000993
2020-05-15 16:30:00,1.978,0.636,2.077734343,0.258,-0.004,0.2580310059,1.72,0.64,1.8352111595,1.8980000000000001,-1.214,2.2530423875,0.258,-0.004,0.2580310059,1.6400000000000001,-1.21,2.0380628057
2020-05-15 17:00:00,2.026,0.6305000000000001,2.1218402979,0.28600000000000003,-0.0095,0.2861577362,1.74,0.64,1.853968716,1.956,-1.2195,2.3050197938,0.28600000000000003,-0.0095,0.2861577362,1.67,-1.21,2.0622802913
2020-05-15 17:30:00,2.0545,0.6295000000000001,2.1487765123,0.3145,-0.0105,0.31467522940000003,1.74,0.64,1.853968716,1.9845000000000002,-1.2205,2.3297769207,0.3145,-0.0105,0.31467522940000003,1.67,-1.21,2.0622802913
2020-05-15 18:00:00,2.075,0.6960000000000001,2.1886162295,0.355,-0.014,0.3552759491,1.72,0.71,1.8607794066,2.025,-1.304,2.4085350319,0.355,-0.014,0.3552759491,1.67,-1.29,2.1102132594
2020-05-15 18:30:00,2.147,-0.21050000000000002,2.1572944282,0.377,-0.0205,0.3775569493,1.77,-0.19,1.7801685313000002,2.197,-0.4005,2.2332060474,0.377,-0.0205,0.3775569493,1.82,-0.38,1.8592471595000002
2020-05-15 19:00:00,2.166,-0.246,2.1799247693,0.426,-0.026000000000000002,0.4267926897,1.74,-0.22,1.7538529015000002,2.206,-0.376,2.237814112,0.426,-0.026000000000000002,0.4267926897,1.78,-0.35000000000000003,1.8140837908
2020-05-15 19:30:00,2.1465,-0.263,2.1625520225,0.3865,-0.023,0.3871837419,1.76,-0.24,1.7762882649,2.1665,-0.373,2.1983746837,0.3865,-0.023,0.3871837419,1.78,-0.35000000000000003,1.8140837908
2020-05-15 20:00:00,2.0855,-0.2615,2.1018307496,0.3655,-0.021500000000000002,0.3661318069,1.72,-0.24,1.7366634677000001,2.1255,-0.4415,2.1708690656,0.3655,-0.021500000000000002,0.3661318069,1.76,-0.42,1.8094197965
2020-05-15 20:30:00,2.0995,0.097,2.1017395771,0.3795,-0.023,0.3801963309,1.72,0.12,1.724180965,2.1095,-0.783,2.2501287185,0.3795,-0.023,0.3801963309,1.73,-0.76,1.8895766722
2020-05-15 21:00:00,2.093,0.6765,2.1996138866,0.47300000000000003,-0.043500000000000004,0.4749960526,1.62,0.72,1.7727944043,2.033,-1.3935,2.4647375621,0.47300000000000003,-0.043500000000000004,0.4749960526,1.56,-1.35,2.0630317496
2020-05-15 21:30:00,2.094,0.649,2.1922675475,0.444,-0.041,0.4458889996,1.65,0.6900000000000001,1.7884630273000002,2.024,-1.361,2.4390360801,0.444,-0.041,0.4458889996,1.58,-1.32,2.0588346218
2020-05-15 22:00:00,2.1095,0.6185,2.1983021858,0.48950000000000005,-0.07150000000000001,0.4946943501,1.62,0.6900000000000001,1.7608236709,2.0395,-1.3515000000000001,2.4466533265,0.48950000000000005,-0.07150000000000001,0.4946943501,1.55,-1.28,2.0101989951
2020-05-15 22:30:00,2.039,0.6225,2.1319069515,0.47900000000000004,-0.0675,0.48373262240000003,1.56,0.6900000000000001,1.7057842771,1.979,-1.3475000000000001,2.3942007539,0.47900000000000004,-0.0675,0.48373262240000003,1.5,-1.28,1.9719026345000001
2020-05-15 23:00:00,1.907,0.5665,1.9893645342,0.497,-0.053500000000000006,0.4998712334,1.4100000000000001,0.62,1.5402921801,1.837,-1.3335,2.2699760461,0.497,-0.053500000000000006,0.4998712334,1.34,-1.28,1.8531055016
2020-05-15 23:30:00,1.7425000000000002,-0.1845,1.752240423,0.5025000000000001,-0.0545,0.5054468320000001,1.24,-0.13,1.2467958935,1.7725,-0.5945,1.8695417887999999,0.5025000000000001,-0.0545,0.5054468320000001,1.27,-0.54,1.3800362314
2020-05-16 00:00:00,1.63,0.098,1.6329433548,0.39,-0.052000000000000005,0.3934513947,1.24,0.15,1.2490396311,1.6400000000000001,-0.902,1.8716848025,0.39,-0.052000000000000005,0.3934513947,1.25,-0.85,1.5116216458
2020-05-16 00:30:00,1.4969999999999999,0.5585,1.5977894886000001,0.28700000000000003,-0.021500000000000002,0.28780418690000004,1.21,0.58,1.3418271126,1.457,-1.3815,2.0078324756,0.28700000000000003,-0.021500000000000002,0.28780418690000004,1.17,-1.3599999999999999,1.7940178371000002
2020-05-16 01:00:00,1.4325,0.5615,1.5386157740000002,0.2725,-0.018500000000000003,0.2731272597,1.16,0.58,1.2969194269,1.3925,-1.3785,1.9594178983,0.2725,-0.018500000000000003,0.2731272597,1.12,-1.3599999999999999,1.7618172436
2020-05-16 01:30:00,1.3735,0.56,1.4832741655000001,0.28350000000000003,-0.02,0.2842045918,1.09,0.58,1.2347064428,1.3335,-1.38,1.9190159588000002,0.28350000000000003,-0.02,0.2842045918,1.05,-1.3599999999999999,1.7181676286
2020-05-16 02:00:00,1.353,0.5635,1.4656538643,0.293,-0.0165,0.2934642227,1.06,0.58,1.2083045974,1.313,-1.3765,1.9022936813,0.293,-0.0165,0.2934642227,1.02,-1.3599999999999999,1.7000000000000002
2020-05-16 02:30:00,1.311,0.5675,1.4285577517,0.251,-0.0125,0.2513110622,1.06,0.58,1.2083045974,1.271,-1.3725,1.8706141371,0.251,-0.0125,0.2513110622,1.02,-1.3599999999999999,1.7000000000000002
2020-05-16 03:00:00,1.293,0.5700000000000001,1.4130636928,0.233,-0.01,0.2332144935,1.06,0.58,1.2083045974,1.2530000000000001,-1.37,1.8565853064,0.233,-0.01,0.2332144935,1.02,-1.3599999999999999,1.7000000000000002
2020-05-16 03:30:00,1.266,0.5715,1.3890170085,0.226,-0.0085,0.2261597886,1.04,0.58,1.1907980517,1.206,-1.3685,1.8240691462,0.226,-0.0085,0.2261597886,0.98,-1.3599999999999999,1.6763054614000001
2020-05-16 04:00:00,1.211,-0.027,1.2113009534999999,0.221,-0.007,0.2211108319,0.99,-0.02,0.9902019996,1.201,-0.767,1.4250228068,0.221,-0.007,0.2211108319,0.98,-0.76,1.2401612798000001
2020-05-16 04:30:00,1.209,-0.354,1.2597606916,0.219,-0.004,0.2190365266,0.99,-0.35000000000000003,1.050047618,1.229,-0.424,1.3000834589,0.219,-0.004,0.2190365266,1.01,-0.42,1.0938464243000001
2020-05-16 05:00:00,1.174,-0.35650000000000004,1.226934493,0.224,-0.006500000000000001,0.22409428820000002,0.9500000000000001,-0.35000000000000003,1.0124228366,1.204,-0.42650000000000005,1.2773089877000001,0.224,-0.006500000000000001,0.22409428820000002,0.98,-0.42,1.0662082348
2020-05-16 05:30:00,1.1345,-0.42450000000000004,1.211317671,0.21450000000000002,-0.0045000000000000005,0.21454719760000002,0.92,-0.42,1.0113357504,1.1645,-0.42450000000000004,1.2394597613,0.21450000000000002,-0.0045000000000000005,0.21454719760000002,0.9500000000000001,-0.42,1.038701112
2020-05-16 06:00:00,1.1355,-0.423,1.2117298585,0.2155,-0.003,0.2155208807,0.92,-0.42,1.0113357504,1.1955,-0.393,1.2584392119,0.2155,-0.003,0.2155208807,0.98,-0.39,1.0547511555
2020-05-16 06:30:00,1.336,-0.362,1.3841748444,0.216,-0.002,0.21600925910000002,1.12,-0.36,1.1764352936,1.366,-0.352,1.4106239754,0.216,-0.002,0.21600925910000002,1.15,-0.35000000000000003,1.202081528
2020-05-16 07:00:00,1.401,-0.3635,1.4473884240000001,0.221,-0.0035,0.2210277132,1.18,-0.36,1.2336936411,1.441,-0.35350000000000004,1.4837261371000001,0.221,-0.0035,0.2210277132,1.22,-0.35000000000000003,1.2692123542
2020-05-16 07:30:00,1.4565000000000001,-0.3125,1.4896471059,0.2265,-0.0025,0.2265137965,1.23,-0.31,1.2684636376,1.4965,-0.41250000000000003,1.552310697,0.2265,-0.0025,0.2265137965,1.27,-0.41000000000000003,1.3345411195999999
2020-05-16 08:00:00,1.541,-0.2715,1.5647342426000002,0.201,-0.0015,0.2010055969,1.34,-0.27,1.3669308688,1.591,-0.41150000000000003,1.643354268,0.201,-0.0015,0.2010055969,1.3900000000000001,-0.41000000000000003,1.4492066795
2020-05-16 08:30:00,1.6804999999999999,0.334,1.7133698521,0.0405,-0.006,0.0409420322,1.6400000000000001,0.34,1.6748731295,1.6505,-0.996,1.9277360426,0.0405,-0.006,0.0409420322,1.6099999999999999,-0.99,1.8900264548
2020-05-16 09:00:00,1.863,0.632,1.9672806104,0.083,-0.018000000000000002,0.0849293824,1.78,0.65,1.8949670182,1.803,-1.268,2.2042307048,0.083,-0.018000000000000002,0.0849293824,1.72,-1.25,2.1262408142
2020-05-16 09:30:00,1.8820000000000001,0.555,1.9621286910000002,0.07200000000000001,-0.015,0.07354590400000001,1.81,0.5700000000000001,1.8976301009,1.832,-1.165,2.1710479037,0.07200000000000001,-0.015,0.07354590400000001,1.76,-1.15,2.1024033866
2020-05-16 10:00:00,1.8090000000000002,-0.24650000000000002,1.8257171878,0.079,-0.0165,0.0807047087,1.73,-0.23,1.7452220489,1.859,-0.3765,1.8967428002000002,0.079,-0.0165,0.0807047087,1.78,-0.36,1.8160396471
2020-05-16 10:30:00,1.832,0.059000000000000004,1.8329498084,0.162,-0.031,0.1649393828,1.67,0.09,1.6724233914000002,1.842,-0.651,1.9536542683,0.162,-0.031,0.1649393828,1.6800000000000002,-0.62,1.7907540311
2020-05-16 11:00:00,1.915,0.7285,2.0488868319,0.225,-0.0415,0.2287952141,1.69,0.77,1.8571483516,1.855,-1.2715,2.2489413621,0.225,-0.0415,0.2287952141,1.63,-1.23,2.0420088149
2020-05-16 11:30:00,1.966,0.7345,2.0987249105,0.20600000000000002,-0.035500000000000004,0.2090364801,1.76,0.77,1.9210674116000002,1.896,-1.2655,2.2795407981,0.20600000000000002,-0.035500000000000004,0.2090364801,1.69,-1.23,2.0902152999
2020-05-16 12:00:00,2.005,0.6995,2.1235171885,0.435,-0.0405,0.4368812768,1.57,0.74,1.7356554958000001,1.945,-1.2705,2.3231864432,0.435,-0.0405,0.4368812768,1.51,-1.23,1.9475625792
2020-05-16 12:30:00,2.053,0.708,2.171652136,0.393,-0.032,0.39430064670000003,1.6600000000000001,0.74,1.8174707701,1.983,-1.262,2.3505176026,0.393,-0.032,0.39430064670000003,1.5899999999999999,-1.23,2.0102238681
2020-05-16 13:00:00,2.0415,0.6975,2.1573661024,0.3415,-0.022500000000000003,0.3422404126,1.7000000000000002,0.72,1.8461852561,1.9815,-1.2525,2.3441626437,0.3415,-0.022500000000000003,0.3422404126,1.6400000000000001,-1.23,2.05
2020-05-16 13:30:00,2.042,0.6980000000000001,2.1580009267999998,0.342,-0.022,0.34270687180000003,1.7000000000000002,0.72,1.8461852561,1.982,-1.252,2.3443182378,0.342,-0.022,0.34270687180000003,1.6400000000000001,-1.23,2.05
2020-05-16 14:00:00,2.0515,0.6930000000000001,2.1653870901,0.35150000000000003,-0.027,0.3525354592,1.7000000000000002,0.72,1.8461852561,1.9915,-1.307,2.3820833844,0.35150000000000003,-0.027,0.3525354592,1.6400000000000001,-1.28,2.0803845798
2020-05-16 14:30:00,1.9925000000000002,0.47050000000000003,2.0472973648,0.47250000000000003,-0.0495,0.47508578170000004,1.52,0.52,1.6064868502,1.9525000000000001,-1.0595,2.221440186,0.47250000000000003,-0.0495,0.47508578170000004,1.48,-1.01,1.7917868177
2020-05-16 15:00:00,1.9235000000000002,-0.255,1.9403291602000001,0.4335,-0.045,0.4358293818,1.49,-0.21,1.5047258887,1.9635,-0.34500000000000003,1.9935790052,0.4335,-0.045,0.4358293818,1.53,-0.30000000000000004,1.5591343752
2020-05-16 15:30:00,1.9335,-0.1095,1.9365981772,0.47350000000000003,-0.0495,0.4760803504,1.46,-0.06,1.4612323566,1.9635,-0.5095000000000001,2.0285271751,0.47350000000000003,-0.0495,0.4760803504,1.49,-0.46,1.5593909067
2020-05-16 16:00:00,2.019,0.6575000000000001,2.1233622512,0.449,-0.0425,0.451006929,1.57,0.7000000000000001,1.718982257,1.939,-1.2725,2.3192622211,0.449,-0.0425,0.451006929,1.49,-1.23,1.9320973060000002
2020-05-16 16:30:00,2.051,0.6425000000000001,2.1492806355,0.511,-0.0575,0.5142249022000001,1.54,0.7000000000000001,1.6916264363,2.001,-1.2875,2.3794237222,0.511,-0.0575,0.5142249022000001,1.49,-1.23,1.9320973060000002
2020-05-16 17:00:00,2.0255,0.6285000000000001,2.120769318,0.5555,-0.07150000000000001,0.5600825832,1.47,0.7000000000000001,1.6281584689000002,1.9655,-1.3014999999999999,2.3573486166,0.5555,-0.07150000000000001,0.5600825832,1.4100000000000001,-1.23,1.8710959355
2020-05-16 17:30:00,2.168,0.652,2.2639187265,0.588,-0.068,0.5919189134,1.58,0.72,1.7363179432,2.118,-1.328,2.4999015981,0.588,-0.068,0.5919189134,1.53,-1.26,1.9820443991
2020-05-16 18:00:00,2.189,0.6795,2.2920386668,0.609,-0.07050000000000001,0.6130670844,1.58,0.75,1.7489711261,2.159,-1.3305,2.5360424385,0.609,-0.07050000000000001,0.6130670844,1.55,-1.26,1.9975234667000001
2020-05-16 18:30:00,2.1535,0.0135,2.1535423144,0.5035000000000001,-0.0565,0.5066601425,1.65,0.07,1.651484181,2.1935000000000002,-0.6765,2.2954508272,0.5035000000000001,-0.0565,0.5066601425,1.69,-0.62,1.8001388835
2020-05-16 19:00:00,2.1745,-0.1645,2.1807133007,0.5545,-0.0645,0.5582387482,1.62,-0.1,1.6230834852,2.2445,-0.48450000000000004,2.2961969645,0.5545,-0.0645,0.5582387482,1.69,-0.42,1.7414074767
2020-05-16 19:30:00,2.12,-0.179,2.1275434191,0.5,-0.049,0.5023952627,1.62,-0.13,1.625207679,2.19,-0.519,2.2506579038,0.5,-0.049,0.5023952627,1.69,-0.47000000000000003,1.7541379649
2020-05-16 20:00:00,2.081,-0.2195,2.092544205,0.431,-0.0395,0.43280625,1.65,-0.18,1.6597891432,2.121,-0.46950000000000003,2.1723423418,0.431,-0.0395,0.43280625,1.69,-0.43,1.7438463235000001
2020-05-16 20:30:00,2.0,-0.246,2.0150722071,0.35000000000000003,-0.026000000000000002,0.3509643857,1.65,-0.22,1.6646020545,2.04,-0.456,2.0903435124,0.35000000000000003,-0.026000000000000002,0.3509643857,1.69,-0.43,1.7438463235000001
2020-05-16 21:00:00,1.96,-0.2515,1.9760699001000002,0.36,-0.0315,0.3613754972,1.6,-0.22,1.6150541787,2.01,-0.4615,2.0623002327,0.36,-0.0315,0.3613754972,1.65,-0.43,1.7051099671
2020-05-16 21:30:00,2.025,0.5815,2.1068382116,0.155,-0.0285,0.157598382,1.87,0.61,1.9669773766,1.9649999999999999,-1.2885,2.3497781278,0.155,-0.0285,0.157598382,1.81,-1.26,2.2053797859
2020-05-16 22:00:00,2.0615,0.6395000000000001,2.158412032,0.0415,-0.0105,0.0428077096,2.02,0.65,2.12200377,1.9815,-1.3505,2.3979559003,0.0415,-0.0105,0.0428077096,1.94,-1.34,2.3577955806
2020-05-16 22:30:00,1.982,0.6465000000000001,2.0847748679,0.012,-0.0035,0.0125,1.97,0.65,2.0744637861,1.912,-1.4135,2.3777565582,0.012,-0.0035,0.0125,1.9,-1.4100000000000001,2.3660304309
2020-05-16 23:00:00,1.8855,0.664,1.9990013132,0.035500000000000004,-0.006,0.0360034721,1.85,0.67,1.9675873551,1.8255,-1.416,2.3103043631,0.035500000000000004,-0.006,0.0360034721,1.79,-1.4100000000000001,2.2786399452
2020-05-16 23:30:00,1.728,0.1995,1.7394781545,0.148,-0.0105,0.1483719987,1.58,0.21,1.5938946013000002,1.728,-0.9605,1.9770038569000001,0.148,-0.0105,0.1483719987,1.58,-0.9500000000000001,1.8436105879
2020-05-17 00:00:00,1.5755,-0.35750000000000004,1.6155514538,0.2655,-0.007500000000000001,0.26560591110000004,1.31,-0.35000000000000003,1.3559498516000001,1.6355,-0.42750000000000005,1.6904486091000002,0.2655,-0.007500000000000001,0.26560591110000004,1.37,-0.42,1.4329340529
2020-05-17 00:30:00,1.443,-0.356,1.4862654541,0.253,-0.006,0.2530711362,1.19,-0.35000000000000003,1.2404031603,1.4929999999999999,-0.426,1.5525865515000001,0.253,-0.006,0.2530711362,1.24,-0.42,1.3091982279
2020-05-17 01:00:00,1.411,0.049,1.4118505587,0.281,-0.011,0.2812152201,1.13,0.06,1.1315917992,1.401,-0.851,1.6392077354999999,0.281,-0.011,0.2812152201,1.12,-0.84,1.4
2020-05-17 01:30:00,1.3825,0.5095000000000001,1.4733962468000001,0.29250000000000004,-0.0105,0.29268840090000003,1.09,0.52,1.2076837334000001,1.3225,-1.3105,1.8618314908,0.29250000000000004,-0.0105,0.29268840090000003,1.03,-1.3,1.6585837332
2020-05-17 02:00:00,1.361,0.5710000000000001,1.475927505,0.271,-0.009000000000000001,0.27114940530000003,1.09,0.58,1.2347064428,1.301,-1.369,1.8885873027,0.271,-0.009000000000000001,0.27114940530000003,1.03,-1.3599999999999999,1.7060187572
2020-05-17 02:30:00,1.3175,0.5700000000000001,1.4355160222,0.2675,-0.01,0.2676868506,1.05,0.58,1.1995415791,1.2675,-1.37,1.866401953,0.2675,-0.01,0.2676868506,1.0,-1.3599999999999999,1.6880758277
2020-05-17 03:00:00,1.2955,0.5710000000000001,1.4157546574,0.24550000000000002,-0.009000000000000001,0.24566491410000002,1.05,0.58,1.1995415791,1.2255,-1.369,1.8373925139,0.24550000000000002,-0.009000000000000001,0.24566491410000002,0.98,-1.3599999999999999,1.6763054614000001
2020-05-17 03:30:00,1.1815,-0.354,1.2333929828,0.24150000000000002,-0.004,0.24153312400000002,0.9400000000000001,-0.35000000000000003,1.0030453629,1.2215,-0.434,1.2963094731,0.24150000000000002,-0.004,0.24153312400000002,0.98,-0.43,1.0701868996
2020-05-17 04:00:00,1.1575,-0.35450000000000004,1.210568668,0.23750000000000002,-0.0045000000000000005,0.23754262780000002,0.92,-0.35000000000000003,0.9843271814000001,1.2175,-0.4345,1.2927089773,0.23750000000000002,-0.0045000000000000005,0.23754262780000002,0.98,-0.43,1.0701868996
2020-05-17 04:30:00,1.1575,-0.35450000000000004,1.210568668,0.23750000000000002,-0.0045000000000000005,0.23754262780000002,0.92,-0.35000000000000003,0.9843271814000001,1.2175,-0.4345,1.2927089773,0.23750000000000002,-0.0045000000000000005,0.23754262780000002,0.98,-0.43,1.0701868996
2020-05-17 05:00:00,1.173,-0.358,1.2264146933,0.253,-0.008,0.2531264506,0.92,-0.35000000000000003,0.9843271814000001,1.203,-0.468,1.2908264794,0.253,-0.008,0.2531264506,0.9500000000000001,-0.46,1.0555093557
2020-05-17 05:30:00,1.0985,-0.358,1.1553641201,0.2485,-0.008,0.2486287393,0.85,-0.35000000000000003,0.9192388155000001,1.1585,-0.468,1.2494583827,0.2485,-0.008,0.2486287393,0.91,-0.46,1.019656805
2020-05-17 06:00:00,1.1245,-0.41950000000000004,1.2002001916,0.24450000000000002,-0.0095,0.2446844907,0.88,-0.41000000000000003,0.9708243919,1.1545,-0.3895,1.2184336256,0.24450000000000002,-0.0095,0.2446844907,0.91,-0.38,0.9861541462000001
2020-05-17 06:30:00,1.1400000000000001,-0.42150000000000004,1.2154267769,0.26,-0.0115,0.2602542027,0.88,-0.41000000000000003,0.9708243919,1.17,-0.3915,1.2337634498,0.26,-0.0115,0.2602542027,0.91,-0.38,0.9861541462000001
2020-05-17 07:00:00,1.1945000000000001,-0.41450000000000004,1.2643735603000001,0.23450000000000001,-0.0045000000000000005,0.23454317300000002,0.96,-0.41000000000000003,1.0438869671,1.2345,-0.3845,1.2929928461,0.23450000000000001,-0.0045000000000000005,0.23454317300000002,1.0,-0.38,1.0697663296
2020-05-17 07:30:00,1.2825,-0.41450000000000004,1.3478191644,0.2325,-0.0045000000000000005,0.23254354430000002,1.05,-0.41000000000000003,1.1272089425,1.3125,-0.3845,1.3676609594,0.2325,-0.0045000000000000005,0.23254354430000002,1.08,-0.38,1.1449017425
2020-05-17 08:00:00,1.361,-0.372,1.4109234565,0.281,-0.012,0.28125611100000003,1.08,-0.36,1.1384199577,1.381,-0.362,1.4276571717,0.281,-0.012,0.28125611100000003,1.1,-0.35000000000000003,1.1543396381
2020-05-17 08:30:00,1.4100000000000001,-0.3685,1.4573579691,0.25,-0.0085,0.2501444583,1.16,-0.36,1.2145781161,1.44,-0.35850000000000004,1.4839549352999999,0.25,-0.0085,0.2501444583,1.19,-0.35000000000000003,1.2404031603
2020-05-17 09:00:00,1.536,-0.318,1.5685725995,0.256,-0.008,0.2561249695,1.28,-0.31,1.3170041762,1.576,-0.40800000000000003,1.6279557734,0.256,-0.008,0.2561249695,1.32,-0.4,1.379275172
2020-05-17 09:30:00,1.6345,-1.0885,1.9637776096000001,0.3245,-0.018500000000000003,0.325026922,1.31,-1.07,1.6914490829000002,1.7845,0.42150000000000004,1.8336036922,0.3245,-0.018500000000000003,0.325026922,1.46,0.44,1.5248606493999999
2020-05-17 10:00:00,1.7855,-1.101,2.0976680505,0.3755,-0.031,0.37677745420000003,1.4100000000000001,-1.07,1.7700282484,1.9355,0.47900000000000004,1.9938909825,0.3755,-0.031,0.37677745420000003,1.56,0.51,1.641249524
2020-05-17 10:30:00,1.9145,-1.087,2.2015629108,0.3145,-0.017,0.3149591243,1.6,-1.07,1.9248116791,2.0745,0.493,2.1322756037,0.3145,-0.017,0.3149591243,1.76,0.51,1.8324027941
2020-05-17 11:00:00,2.072,-0.3415,2.0999538685,0.262,-0.0115,0.2622522641,1.81,-0.33,1.8398369493,2.142,-0.2215,2.153421986,0.262,-0.0115,0.2622522641,1.88,-0.21,1.891692364
2020-05-17 11:30:00,2.1525,-0.2275,2.1644889697,0.2525,-0.007500000000000001,0.25261136160000003,1.9,-0.22,1.9126944346,2.1925,-0.35750000000000004,2.2214550412,0.2525,-0.007500000000000001,0.25261136160000003,1.94,-0.35000000000000003,1.9713193552
2020-05-17 12:00:00,2.2155,-1.186,2.5129735872,0.28550000000000003,-0.016,0.2859479848,1.9300000000000002,-1.17,2.2569448376,2.3655,0.664,2.4569261792,0.28550000000000003,-0.016,0.2859479848,2.08,0.68,2.1883326987
2020-05-17 12:30:00,2.2755,-1.2005,2.5727612598,0.34550000000000003,-0.030500000000000003,0.3468436247,1.9300000000000002,-1.17,2.2569448376,2.4255,0.6795,2.5188827881,0.34550000000000003,-0.030500000000000003,0.3468436247,2.08,0.71,2.1978398486
2020-05-17 13:00:00,2.217,-1.2075,2.5245089126,0.387,-0.0375,0.3888126155,1.83,-1.17,2.1720497232,2.377,0.6725,2.4703006396,0.387,-0.0375,0.3888126155,1.99,0.71,2.112865353
2020-05-17 13:30:00,2.1505,-1.2265,2.475672131,0.5005000000000001,-0.0565,0.5036789652,1.65,-1.17,2.0227209397,2.2905,0.6735,2.3874657066,0.5005000000000001,-0.0565,0.5036789652,1.79,0.73,1.9331321734
2020-05-17 14:00:00,2.03,-1.184,2.3500544675,0.51,-0.064,0.514,1.52,-1.12,1.8880677954,2.18,0.616,2.2653600154999998,0.51,-0.064,0.514,1.67,0.68,1.8031361568
2020-05-17 14:30:00,2.037,-0.388,2.0736231577,0.557,-0.068,0.561135456,1.48,-0.32,1.5141994585,2.097,-0.188,2.1054104113,0.557,-0.068,0.561135456,1.54,-0.12,1.5446682492
2020-05-17 15:00:00,1.991,-0.24250000000000002,2.005713651,0.5710000000000001,-0.07250000000000001,0.5755842684,1.42,-0.17,1.4301398533,2.031,-0.3425,2.0596764916,0.5710000000000001,-0.07250000000000001,0.5755842684,1.46,-0.27,1.4847558722
2020-05-17 15:30:00,1.974,-0.2605,1.9911143237000002,0.644,-0.09050000000000001,0.6503278020000001,1.33,-0.17,1.3408206442,2.024,-0.36050000000000004,2.0558541412,0.644,-0.09050000000000001,0.6503278020000001,1.38,-0.27,1.4061649974
2020-05-17 16:00:00,1.984,-0.258,2.0007048758,0.654,-0.088,0.6598939309,1.33,-0.17,1.3408206442,2.034,-0.358,2.0652651162,0.654,-0.088,0.6598939309,1.38,-0.27,1.4061649974
2020-05-17 16:30:00,2.0535,-0.25,2.0686619468,0.6335000000000001,-0.08,0.6385313226,1.42,-0.17,1.4301398533,2.1035,-0.35000000000000003,2.132419342,0.6335000000000001,-0.08,0.6385313226,1.47,-0.27,1.4945902448
2020-05-17 17:00:00,2.141,-0.2745,2.1585252489,0.561,-0.0645,0.5646957145,1.58,-0.21,1.5938946013000002,2.181,-0.3345,2.2065020394,0.561,-0.0645,0.5646957145,1.62,-0.27,1.6423458832
2020-05-17 17:30:00,2.2205,-0.27,2.2368549908,0.5305,-0.06,0.5338822436,1.69,-0.21,1.7029973576000002,2.2705,-0.37,2.3004500103,0.5305,-0.06,0.5338822436,1.74,-0.31,1.7673992192
2020-05-17 18:00:00,2.162,-0.21350000000000002,2.1725161104,0.582,-0.07350000000000001,0.5866227493,1.58,-0.14,1.5861904047,2.222,-0.41350000000000003,2.2601473955999998,0.582,-0.07350000000000001,0.5866227493,1.6400000000000001,-0.34,1.6748731295
2020-05-17 18:30:00,2.153,-0.334,2.1787530838,0.633,-0.084,0.6385491367,1.52,-0.25,1.5404220201,2.183,-0.324,2.2069130024,0.633,-0.084,0.6385491367,1.55,-0.24,1.5684705926
2020-05-17 19:00:00,2.1175,-0.34400000000000003,2.1452604154,0.5675,-0.064,0.5710974085,1.55,-0.28,1.5750872992,2.1475,-0.334,2.1733182579,0.5675,-0.064,0.5710974085,1.58,-0.27,1.6029036153
2020-05-17 19:30:00,2.1095,-0.294,2.1298887882,0.5995,-0.074,0.6040498738,1.51,-0.22,1.5259423318,2.1495,-0.394,2.1853114767,0.5995,-0.074,0.6040498738,1.55,-0.32,1.5826875876000002
2020-05-17 20:00:00,2.1155,-0.2745,2.1332347503,0.5155000000000001,-0.0545,0.5183729353000001,1.6,-0.22,1.6150541787,2.1655,-0.4045,2.2029549473,0.5155000000000001,-0.0545,0.5183729353000001,1.65,-0.35000000000000003,1.6867127793
2020-05-17 20:30:00,2.096,-0.294,2.11651884,0.47600000000000003,-0.044,0.47802928780000004,1.62,-0.25,1.6391766226,2.126,-0.424,2.1678680772,0.47600000000000003,-0.044,0.47802928780000004,1.65,-0.38,1.6931922513000002
2020-05-17 21:00:00,2.039,-0.306,2.0618334074,0.729,-0.106,0.7366661388,1.31,-0.2,1.3251792332,2.089,-0.426,2.1319936679,0.729,-0.106,0.7366661388,1.3599999999999999,-0.32,1.3971399357
2020-05-17 21:30:00,2.014,-0.3075,2.0373395029,0.8140000000000001,-0.1375,0.8255314955,1.2,-0.17,1.211981848,2.054,-0.4375,2.1000767248,0.8140000000000001,-0.1375,0.8255314955,1.24,-0.30000000000000004,1.2757742747
2020-05-17 22:00:00,2.1495,-0.21,2.1597338378,0.6995,-0.1,0.7066118100000001,1.45,-0.11,1.4541664279,2.1895,-0.48,2.2414973232,0.6995,-0.1,0.7066118100000001,1.49,-0.38,1.5376930773000002
2020-05-17 22:30:00,2.192,0.6585000000000001,2.2887739622,0.792,-0.1315,0.802842606,1.4,0.79,1.607513608,2.132,-1.3415,2.518937524,0.792,-0.1315,0.802842606,1.34,-1.21,1.8054639293
2020-05-17 23:00:00,2.0505,0.6675,2.1564105592,0.7105,-0.10250000000000001,0.7178554868,1.34,0.77,1.5454772726,2.0005,-1.3425,2.4092128383,0.7105,-0.10250000000000001,0.7178554868,1.29,-1.24,1.7893294834
2020-05-17 23:30:00,1.8665,0.6385000000000001,1.9726896614,0.5665,-0.07150000000000001,0.5709943082,1.3,0.71,1.4812494726,1.8265,-1.3615,2.2781098525,0.5665,-0.07150000000000001,0.5709943082,1.26,-1.29,1.8032470713
2020-05-18 00:00:00,1.7810000000000001,0.6235,1.8869852277999999,0.481,-0.0565,0.48430697910000003,1.3,0.68,1.4671059948,1.741,-1.3465,2.2009414463,0.481,-0.0565,0.48430697910000003,1.26,-1.29,1.8032470713
2020-05-18 00:30:00,1.5550000000000002,-0.364,1.5970350654,0.715,-0.10400000000000001,0.722524048,0.84,-0.26,0.8793179175,1.605,-0.394,1.6526527161,0.715,-0.10400000000000001,0.722524048,0.89,-0.29,0.9360555539000001
2020-05-18 01:00:00,1.5265,-0.3255,1.5608178946,0.7565000000000001,-0.1155,0.7652662935000001,0.77,-0.21,0.7981227976,1.5865,-0.4055,1.6375019084,0.7565000000000001,-0.1155,0.7652662935000001,0.8300000000000001,-0.29,0.8792041856
2020-05-18 01:30:00,1.385,-0.353,1.4292774397999999,0.8250000000000001,-0.14300000000000002,0.8373016183,0.56,-0.21,0.5980802622,1.435,-0.433,1.4989042665,0.8250000000000001,-0.14300000000000002,0.8373016183,0.61,-0.29,0.6754257916
2020-05-18 02:00:00,1.454,-0.2755,1.4798703491,0.854,-0.1555,0.8680416177,0.6000000000000001,-0.12,0.6118823416,1.514,-0.4455,1.5781844791,0.854,-0.1555,0.8680416177,0.66,-0.29,0.7209022125
2020-05-18 02:30:00,1.446,-0.3225,1.4815269994,0.846,-0.1525,0.8596349516,0.6000000000000001,-0.17,0.6236184731000001,1.506,-0.4425,1.5696631008000002,0.846,-0.1525,0.8596349516,0.66,-0.29,0.7209022125
2020-05-18 03:00:00,1.4145,-0.309,1.4478574688,0.8145,-0.139,0.8262755291,0.6000000000000001,-0.17,0.6236184731000001,1.4445000000000001,-0.429,1.5068580723,0.8145,-0.139,0.8262755291,0.63,-0.29,0.6935416354
2020-05-18 03:30:00,1.3415,-0.3195,1.3790222986,0.8415,-0.1495,0.8546768395000001,0.5,-0.17,0.5281098371,1.3915,-0.4395,1.4592575167000001,0.8415,-0.1495,0.8546768395000001,0.55,-0.29,0.6217716623
2020-05-18 04:00:00,1.314,-0.3375,1.3566511158,0.754,-0.11750000000000001,0.7631004193,0.56,-0.22,0.6016643583,1.354,-0.42750000000000005,1.4198845904000001,0.754,-0.11750000000000001,0.7631004193,0.6000000000000001,-0.31,0.6753517602
2020-05-18 04:30:00,1.416,-0.306,1.4486863014,0.656,-0.08600000000000001,0.66161318,0.76,-0.22,0.7912016178,1.466,-0.396,1.5185427224999999,0.656,-0.08600000000000001,0.66161318,0.81,-0.31,0.8672946443
2020-05-18 05:00:00,1.4435,-0.318,1.4781123942,0.7035,-0.098,0.7102930733,0.74,-0.22,0.7720103626,1.4835,-0.40800000000000003,1.5385825457,0.7035,-0.098,0.7102930733,0.78,-0.31,0.8393449827
2020-05-18 05:30:00,1.3865,-0.322,1.4233995398000001,0.7165,-0.10200000000000001,0.7237238769000001,0.67,-0.22,0.7051950085,1.4365,-0.41200000000000003,1.4944150193,0.7165,-0.10200000000000001,0.7237238769000001,0.72,-0.31,0.7839005039
2020-05-18 06:00:00,1.3935,-0.297,1.42479867,0.7635000000000001,-0.117,0.7724126164,0.63,-0.18,0.65520989,1.4335,-0.427,1.4957443799,0.7635000000000001,-0.117,0.7724126164,0.67,-0.31,0.738241153
2020-05-18 06:30:00,1.5235,0.324,1.5575712664,0.5835,-0.066,0.5872207847,0.9400000000000001,0.39,1.0176934705,1.5035,-1.016,1.8145986471,0.5835,-0.066,0.5872207847,0.92,-0.9500000000000001,1.3224598293
2020-05-18 07:00:00,1.647,0.5965,1.7516909687000002,0.727,-0.10350000000000001,0.7343304774,0.92,0.7000000000000001,1.1560276812999999,1.587,-1.2535,2.0223331204,0.727,-0.10350000000000001,0.7343304774,0.86,-1.15,1.4360013928
2020-05-18 07:30:00,1.804,0.626,1.9095266429,0.854,-0.154,0.8677741642000001,0.9500000000000001,0.78,1.229186723,1.744,-1.244,2.1422119410000002,0.854,-0.154,0.8677741642000001,0.89,-1.09,1.4071957931
2020-05-18 08:00:00,1.9415,0.642,2.0448927233,0.8215,-0.138,0.8330103541,1.12,0.78,1.3648443135,1.8715000000000002,-1.228,2.2384137799,0.8215,-0.138,0.8330103541,1.05,-1.09,1.5134728276
2020-05-18 08:30:00,1.9460000000000002,0.198,1.9560470342,0.806,-0.132,0.8167374119,1.1400000000000001,0.33,1.1868024267,1.9460000000000002,-0.752,2.0862454314,0.806,-0.132,0.8167374119,1.1400000000000001,-0.62,1.2976902558
2020-05-18 09:00:00,2.0175,-0.196,2.026998335,0.7775000000000001,-0.126,0.7876434790000001,1.24,-0.07,1.2419742348,2.0675,-0.306,2.0900220693,0.7775000000000001,-0.126,0.7876434790000001,1.29,-0.18,1.3024976008
2020-05-18 09:30:00,2.0995,-0.1635,2.105856714,0.3995,-0.0335,0.4009021078,1.7000000000000002,-0.13,1.7049633427000002,2.1495,-0.2735,2.1668300579,0.3995,-0.0335,0.4009021078,1.75,-0.24,1.76638048
2020-05-18 10:00:00,2.0985,-0.1375,2.1029998811,0.2585,-0.007500000000000001,0.25860877790000003,1.8399999999999999,-0.13,1.8445866746,2.1485,-0.24750000000000003,2.1627086027,0.2585,-0.007500000000000001,0.25860877790000003,1.8900000000000001,-0.24,1.9051771571
2020-05-18 10:30:00,2.1325,-0.151,2.1378393883,0.3325,-0.021,0.3331624979,1.8,-0.13,1.8046883387000001,2.1825,-0.261,2.1980507842,0.3325,-0.021,0.3331624979,1.85,-0.24,1.8655026131999999
2020-05-18 11:00:00,2.167,-0.14200000000000002,2.1716475313,0.367,-0.032,0.3683924538,1.8,-0.11,1.8033579789,2.217,-0.272,2.2336232896,0.367,-0.032,0.3683924538,1.85,-0.24,1.8655026131999999
2020-05-18 11:30:00,2.023,-0.1675,2.0299224739,0.41300000000000003,-0.0375,0.41469898720000004,1.6099999999999999,-0.13,1.6152399203,2.073,-0.2775,2.0914911547,0.41300000000000003,-0.0375,0.41469898720000004,1.6600000000000001,-0.24,1.6772596698000002
2020-05-18 12:00:00,2.2,-0.123,2.2034357263,0.42,-0.043000000000000003,0.4221954524,1.78,-0.08,1.7817968459,2.25,-0.233,2.2620320511,0.42,-0.043000000000000003,0.4221954524,1.83,-0.19,1.8398369493
2020-05-18 12:30:00,2.253,-0.1375,2.2571918948,0.513,-0.0575,0.5162124078,1.74,-0.08,1.7418381096000002,2.303,-0.24750000000000003,2.3162610496,0.513,-0.0575,0.5162124078,1.79,-0.19,1.8000555547000001
2020-05-18 13:00:00,2.301,-0.15,2.3058839953,0.561,-0.07,0.5653503339,1.74,-0.08,1.7418381096000002,2.351,-0.24,2.3632183564,0.561,-0.07,0.5653503339,1.79,-0.17,1.7980545042
2020-05-18 13:30:00,2.2195,-0.1325,2.2234514836,0.47950000000000004,-0.052500000000000005,0.48236552530000004,1.74,-0.08,1.7418381096000002,2.2695,-0.2525,2.2835031202,0.47950000000000004,-0.052500000000000005,0.48236552530000004,1.79,-0.2,1.8011385288000001
2020-05-18 14:00:00,2.1705,-0.1675,2.1769534905,0.3705,-0.0375,0.37239293760000003,1.8,-0.13,1.8046883387000001,2.2205,-0.23750000000000002,2.2331651305,0.3705,-0.0375,0.37239293760000003,1.85,-0.2,1.8607794066
2020-05-18 14:30:00,1.9905,-0.23750000000000002,2.0046187917,0.48050000000000004,-0.0575,0.4839281972,1.51,-0.18,1.5206906326,2.0405,-0.2275,2.0531430783,0.48050000000000004,-0.0575,0.4839281972,1.56,-0.17,1.5692354826
2020-05-18 15:00:00,1.9235000000000002,0.397,1.9640420693,0.5235000000000001,-0.063,0.5272772041,1.4,0.46,1.4736349616,1.8935,-0.923,2.1064831473,0.5235000000000001,-0.063,0.5272772041,1.37,-0.86,1.6175598907
2020-05-18 15:30:00,1.9325,0.6735,2.0464990838,0.49250000000000005,-0.0565,0.49573026940000003,1.44,0.73,1.6144658559,1.8625,-1.2165,2.2245850175,0.49250000000000005,-0.0565,0.49573026940000003,1.37,-1.16,1.7951323071
2020-05-18 16:00:00,2.004,0.6875,2.1186486849,0.444,-0.0425,0.4460294273,1.56,0.73,1.7223530416,1.9340000000000002,-1.2025000000000001,2.2773586125,0.444,-0.0425,0.4460294273,1.49,-1.16,1.8883061193000001
2020-05-18 16:30:00,1.979,0.721,2.1062483234,0.559,-0.069,0.5632423990000001,1.42,0.79,1.624961538,1.929,-1.289,2.3200349135,0.559,-0.069,0.5632423990000001,1.37,-1.22,1.8344754019
2020-05-18 17:00:00,2.051,0.728,2.1763696837,0.531,-0.062,0.5346073325,1.52,0.79,1.7130382366,1.991,-1.282,2.3680382176,0.531,-0.062,0.5346073325,1.46,-1.22,1.902629759
2020-05-18 17:30:00,2.151,0.7305,2.27165826,0.531,-0.059500000000000004,0.53432317,1.62,0.79,1.8023595646000001,2.101,-1.2795,2.4599433428,0.531,-0.059500000000000004,0.53432317,1.57,-1.22,1.9882907232
2020-05-18 18:00:00,2.2545,0.71,2.3636561192,0.6345000000000001,-0.08,0.6395234554,1.62,0.79,1.8023595646000001,2.2045,-1.3,2.5592616611,0.6345000000000001,-0.08,0.6395234554,1.57,-1.22,1.9882907232
2020-05-18 18:30:00,2.314,0.5995,2.3903966721,0.604,-0.07050000000000001,0.6081005262,1.71,0.67,1.8365728954,2.224,-1.1805,2.5178872592,0.604,-0.07050000000000001,0.6081005262,1.62,-1.11,1.9637973418999999
2020-05-18 19:00:00,2.3225,0.594,2.3972572348,0.5325,-0.056,0.5354365042,1.79,0.65,1.9043634107,2.2325,-1.166,2.5186528641,0.5325,-0.056,0.5354365042,1.7000000000000002,-1.11,2.030295545
2020-05-18 19:30:00,2.281,0.6045,2.3597417761,0.461,-0.0455,0.4632399486,1.82,0.65,1.9325889372,2.201,-1.2355,2.5240565069,0.461,-0.0455,0.4632399486,1.74,-1.19,2.1080085389
2020-05-18 20:00:00,2.2095000000000002,0.654,2.3042582863,0.4495,-0.046,0.451847596,1.76,0.7000000000000001,1.8940960905000002,2.1395,-1.306,2.5066105102,0.4495,-0.046,0.451847596,1.69,-1.26,2.1080085389
2020-05-18 20:30:00,2.141,0.6605000000000001,2.2405671715,0.41100000000000003,-0.0395,0.4128937515,1.73,0.7000000000000001,1.8662529303,2.081,-1.3295,2.4694394607,0.41100000000000003,-0.0395,0.4128937515,1.67,-1.29,2.1102132594
2020-05-18 21:00:00,2.1215,0.6015,2.2051223322,0.48150000000000004,-0.0485,0.4839364628,1.6400000000000001,0.65,1.7641145088,2.0615,-1.2785,2.425766786,0.48150000000000004,-0.0485,0.4839364628,1.58,-1.23,2.0023236502
2020-05-18 21:30:00,2.03,-0.3125,2.0539124251,0.39,-0.0325,0.3913518238,1.6400000000000001,-0.28,1.6637307474,2.09,-0.3925,2.1265362094,0.39,-0.0325,0.3913518238,1.7000000000000002,-0.36,1.7376996288000002
2020-05-18 22:00:00,2.138,-0.2995,2.1588756912,0.318,-0.0195,0.3185973164,1.82,-0.28,1.8414125013,2.178,-0.3795,2.2108152908,0.318,-0.0195,0.3185973164,1.8599999999999999,-0.36,1.8945184085000002
2020-05-18 22:30:00,2.086,-0.2725,2.1037234253,0.326,-0.022500000000000003,0.32677553460000003,1.76,-0.25,1.7776670104,2.136,-0.3825,2.1699774768,0.326,-0.022500000000000003,0.32677553460000003,1.81,-0.36,1.8454538737
2020-05-18 23:00:00,1.919,-0.299,1.9421539589,0.319,-0.019,0.3195653298,1.6,-0.28,1.6243152403,1.959,-0.379,1.9953250362000001,0.319,-0.019,0.3195653298,1.6400000000000001,-0.36,1.6790473489000002
2020-05-18 23:30:00,1.8085,-0.294,1.8322413187,0.2785,-0.014,0.27885166310000004,1.53,-0.28,1.5554099138000002,1.8685,-0.374,1.9055624498000001,0.2785,-0.014,0.27885166310000004,1.5899999999999999,-0.36,1.6302453802999999
2020-05-19 00:00:00,1.6880000000000002,-0.262,1.7082119306,0.28800000000000003,-0.012,0.28824989160000003,1.4,-0.25,1.4221462652999999,1.758,-0.432,1.8103005275,0.28800000000000003,-0.012,0.28824989160000003,1.47,-0.42,1.5288230767000002
2020-05-19 00:30:00,1.5755,-0.297,1.6032495907,0.2555,-0.007,0.25559587240000003,1.32,-0.29,1.3514806695,1.6455000000000002,-0.427,1.6999997794000001,0.2555,-0.007,0.25559587240000003,1.3900000000000001,-0.42,1.4520674915
2020-05-19 01:00:00,1.4885000000000002,-0.299,1.5182335953,0.2785,-0.009000000000000001,0.278645384,1.21,-0.29,1.2442668524,1.5485,-0.429,1.6068270753,0.2785,-0.009000000000000001,0.278645384,1.27,-0.42,1.3376471882
2020-05-19 01:30:00,1.334,-0.28750000000000003,1.3646289789,0.364,-0.0275,0.3650373269,0.97,-0.26,1.0042410069,1.3940000000000001,-0.48750000000000004,1.4767844291,0.364,-0.0275,0.3650373269,1.03,-0.46,1.1280514173
2020-05-19 02:00:00,1.445,-0.3115,1.4781939149,0.555,-0.07150000000000001,0.5595866778,0.89,-0.24,0.9217917335,1.495,-0.4315,1.5560261084,0.555,-0.07150000000000001,0.5595866778,0.9400000000000001,-0.36,1.0065783626
2020-05-19 02:30:00,1.441,-0.3015,1.4722035355,0.771,-0.12150000000000001,0.780514734,0.67,-0.18,0.6937578828000001,1.501,-0.42150000000000004,1.5590584498,0.771,-0.12150000000000001,0.780514734,0.73,-0.30000000000000004,0.7892401409
2020-05-19 03:00:00,1.3615,-0.304,1.3950262542,0.6915,-0.094,0.6978597638,0.67,-0.21,0.7021395873,1.4215,-0.424,1.4833874241,0.6915,-0.094,0.6978597638,0.73,-0.33,0.8011242101
2020-05-19 03:30:00,1.361,-0.3425,1.4034340918,0.741,-0.1125,0.7494913275,0.62,-0.23,0.6612866247,1.411,-0.3925,1.4645740848,0.741,-0.1125,0.7494913275,0.67,-0.28,0.7261542536000001
2020-05-19 04:00:00,1.2570000000000001,0.3055,1.2935916087,0.6970000000000001,-0.0945,0.7033770326000001,0.56,0.4,0.6881860214000001,1.237,-1.0645,1.6319709708999999,0.6970000000000001,-0.0945,0.7033770326000001,0.54,-0.97,1.1101801656
2020-05-19 04:30:00,1.4,0.544,1.5019773633,0.64,-0.08600000000000001,0.6457522745000001,0.76,0.63,0.9871676656,1.35,-1.266,1.850744715,0.64,-0.08600000000000001,0.6457522745000001,0.71,-1.18,1.3771347066000001
2020-05-19 05:00:00,1.4265,0.5535,1.530119113,0.5165000000000001,-0.0465,0.5185889509,0.91,0.6000000000000001,1.09,1.3665,-1.2665,1.8631544488,0.5165000000000001,-0.0465,0.5185889509,0.85,-1.22,1.4869095467
2020-05-19 05:30:00,1.4325,0.557,1.5369792614,0.48250000000000004,-0.043000000000000003,0.48441227280000004,0.9500000000000001,0.6000000000000001,1.1236102527,1.3825,-1.263,1.8725584771000001,0.48250000000000004,-0.043000000000000003,0.48441227280000004,0.9,-1.22,1.5160474927
2020-05-19 06:00:00,1.3559999999999999,0.525,1.4540842479,0.626,-0.075,0.6304768037,0.73,0.6000000000000001,0.9449338601,1.306,-1.255,1.8112595065,0.626,-0.075,0.6304768037,0.68,-1.18,1.3619104229
2020-05-19 06:30:00,1.3900000000000001,0.5750000000000001,1.5042356863,0.56,-0.055,0.5626944108,0.8300000000000001,0.63,1.0420172743,1.34,-1.2850000000000001,1.8565626841,0.56,-0.055,0.5626944108,0.78,-1.23,1.4564683313
2020-05-19 07:00:00,1.6435,0.537,1.7290058560000001,0.5935,-0.063,0.5968343573,1.05,0.6000000000000001,1.2093386622,1.6235,-1.183,2.0087909921,0.5935,-0.063,0.5968343573,1.03,-1.12,1.5216109884
2020-05-19 07:30:00,1.7015,-0.214,1.7149047350000002,0.6815,-0.084,0.6866573017000001,1.02,-0.13,1.0282509421,1.7515,-0.394,1.7952682947,0.6815,-0.084,0.6866573017000001,1.07,-0.31,1.1140017953
2020-05-19 08:00:00,1.783,-0.221,1.7966440939,0.613,-0.061,0.6160275968000001,1.17,-0.16,1.1808894953,1.833,-0.371,1.8701684416000002,0.613,-0.061,0.6160275968000001,1.22,-0.31,1.2587692402
2020-05-19 08:30:00,1.949,0.4445,1.9990450845,0.539,-0.0455,0.5409170454000001,1.4100000000000001,0.49,1.4927156461,1.949,-1.0055,2.1930871506,0.539,-0.0455,0.5409170454000001,1.4100000000000001,-0.96,1.7057842771
2020-05-19 09:00:00,2.0755,0.8,2.2243426557,0.5155000000000001,-0.04,0.5170495624,1.56,0.84,1.7717787672,2.0455,-1.33,2.4398709495,0.5155000000000001,-0.04,0.5170495624,1.53,-1.29,2.0012496096
