Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-05-19 09:30:00,2.1495,0.033,2.1497532998,0.41950000000000004,-0.027,0.42036799350000004,1.73,0.06,1.7310401497,2.1795,-0.507,2.2376928409,0.41950000000000004,-0.027,0.42036799350000004,1.76,-0.48,1.8242806802
2020-05-19 10:00:00,2.135,-0.162,2.1411373146,0.325,-0.012,0.32522146300000004,1.81,-0.15,1.8162048343000001,2.185,-0.28200000000000003,2.2031225567,0.325,-0.012,0.32522146300000004,1.8599999999999999,-0.27,1.8794946129
2020-05-19 10:30:00,2.1785,-0.216,2.1891820961,0.2685,-0.006,0.2685670307,1.9100000000000001,-0.21,1.921509823,2.2285,-0.196,2.2371026463,0.2685,-0.006,0.2685670307,1.96,-0.19,1.9691876498
2020-05-19 11:00:00,2.063,-0.212,2.0738642675,0.243,-0.002,0.24300823030000002,1.82,-0.21,1.832075326,2.113,-0.222,2.1246300855,0.243,-0.002,0.24300823030000002,1.87,-0.22,1.8828967045
2020-05-19 11:30:00,1.9875,-0.212,1.9987746872,0.23750000000000002,-0.002,0.23750842090000002,1.75,-0.21,1.7625549637,2.0275,-0.222,2.0396176725,0.23750000000000002,-0.002,0.23750842090000002,1.79,-0.22,1.8034688797
2020-05-19 12:00:00,2.154,-0.192,2.162540173,0.314,-0.012,0.3142292157,1.8399999999999999,-0.18,1.8487833837,2.194,-0.182,2.2015358276,0.314,-0.012,0.3142292157,1.88,-0.17,1.8876705221
2020-05-19 12:30:00,2.156,-0.1545,2.1615286836,0.386,-0.0245,0.38677674440000004,1.77,-0.13,1.7747675904,2.216,-0.2245,2.2273428676,0.386,-0.0245,0.38677674440000004,1.83,-0.2,1.8408965206999999
2020-05-19 13:00:00,2.2085,-0.1515,2.2136902448,0.3685,-0.021500000000000002,0.36912667200000004,1.8399999999999999,-0.13,1.8445866746,2.2585,-0.2515,2.2724600106,0.3685,-0.021500000000000002,0.36912667200000004,1.8900000000000001,-0.23,1.9039432765000002
2020-05-19 13:30:00,2.168,-0.14650000000000002,2.1729441433,0.328,-0.0165,0.328414753,1.8399999999999999,-0.13,1.8445866746,2.218,-0.24650000000000002,2.2316554954,0.328,-0.0165,0.328414753,1.8900000000000001,-0.23,1.9039432765000002
2020-05-19 14:00:00,2.1015,-0.14850000000000002,2.1067402545,0.3215,-0.018500000000000003,0.3220318307,1.78,-0.13,1.7847408776,2.1515,-0.2485,2.1658034306,0.3215,-0.018500000000000003,0.3220318307,1.83,-0.23,1.8443969204
2020-05-19 14:30:00,2.033,-0.1535,2.0387867103,0.353,-0.0235,0.353781359,1.6800000000000002,-0.13,1.685022255,2.083,-0.2735,2.1008786852,0.353,-0.0235,0.353781359,1.73,-0.25,1.7479702515
2020-05-19 15:00:00,1.8565,-0.184,1.8655959504,0.29650000000000004,-0.014,0.29683033870000003,1.56,-0.17,1.5692354826,1.9165,-0.264,1.9345976972,0.29650000000000004,-0.014,0.29683033870000003,1.62,-0.25,1.6391766226
2020-05-19 15:30:00,1.8715000000000002,0.3435,1.9027623341000002,0.3115,-0.0165,0.3119366923,1.56,0.36,1.6009996877,1.8415,-0.8265,2.0184708321000002,0.3115,-0.0165,0.3119366923,1.53,-0.81,1.7311845656
2020-05-19 16:00:00,1.9005,0.6935,2.0230774825,0.3405,-0.0165,0.3408995453,1.56,0.71,1.7139719951,1.8305,-1.1765,2.1759785155,0.3405,-0.0165,0.3408995453,1.49,-1.16,1.8883061193000001
2020-05-19 16:30:00,1.9275,0.6890000000000001,2.046943392,0.3675,-0.021,0.36809951100000005,1.56,0.71,1.7139719951,1.8575,-1.181,2.2011513465,0.3675,-0.021,0.36809951100000005,1.49,-1.16,1.8883061193000001
2020-05-19 17:00:00,2.023,0.657,2.1270115185,0.383,-0.023,0.383689979,1.6400000000000001,0.68,1.7753872817,1.953,-1.183,2.28335236,0.383,-0.023,0.383689979,1.57,-1.16,1.9520502042999999
2020-05-19 17:30:00,2.129,0.665,2.2304407636,0.34900000000000003,-0.015,0.34932220080000004,1.78,0.68,1.9054658223,2.059,-1.205,2.3856877415,0.34900000000000003,-0.015,0.34932220080000004,1.71,-1.19,2.0833146666
2020-05-19 18:00:00,2.1625,0.6705,2.264061947,0.3025,-0.0095,0.3026491368,1.8599999999999999,0.68,1.9804039992,2.0825,-1.1995,2.4032491548,0.3025,-0.0095,0.3026491368,1.78,-1.19,2.1411445537000002
2020-05-19 18:30:00,2.2555,0.6215,2.3395603219,0.28550000000000003,-0.0085,0.28562650440000004,1.97,0.63,2.0682843131,2.1655,-1.1685,2.4606467646,0.28550000000000003,-0.0085,0.28562650440000004,1.88,-1.16,2.2090722034
2020-05-19 19:00:00,2.2575,0.6205,2.3412232914,0.28750000000000003,-0.0095,0.2876569137,1.97,0.63,2.0682843131,2.1675,-1.1695,2.4628817471,0.28750000000000003,-0.0095,0.2876569137,1.88,-1.16,2.2090722034
2020-05-19 19:30:00,2.231,0.5845,2.3062960023,0.261,-0.0055000000000000005,0.2610579438,1.97,0.59,2.0564532574,2.141,-1.1655,2.4376774294,0.261,-0.0055000000000000005,0.2610579438,1.88,-1.16,2.2090722034
2020-05-19 20:00:00,2.1575,0.0505,2.1580909388,0.2175,0.0005,0.2175005747,1.94,0.05,1.9406442229,2.1275,-0.6495000000000001,2.2244339729,0.2175,0.0005,0.2175005747,1.9100000000000001,-0.65,2.0175727992
2020-05-19 20:30:00,2.0785,-0.296,2.0994709453000002,0.2185,0.004,0.2185366102,1.8599999999999999,-0.30000000000000004,1.8840382162,2.1285,-0.356,2.1580658586,0.2185,0.004,0.2185366102,1.9100000000000001,-0.36,1.9436306233
2020-05-19 21:00:00,2.001,-0.24550000000000002,2.0160037822,0.221,0.0045000000000000005,0.2210458097,1.78,-0.25,1.7974704448,2.061,-0.4055,2.1005121399,0.221,0.0045000000000000005,0.2210458097,1.8399999999999999,-0.41000000000000003,1.8851259905000002
2020-05-19 21:30:00,1.984,-0.245,1.9990700338,0.224,0.005,0.2240557966,1.76,-0.25,1.7776670104,2.034,-0.425,2.0779270921,0.224,0.005,0.2240557966,1.81,-0.43,1.860376306
2020-05-19 22:00:00,2.094,-0.2245,2.1060000594,0.224,0.0055000000000000005,0.2240675121,1.87,-0.23,1.8840912929,2.154,-0.42450000000000004,2.1954307664,0.224,0.0055000000000000005,0.2240675121,1.9300000000000002,-0.43,1.9773214205
2020-05-19 22:30:00,2.1245,-0.226,2.1364868944,0.2245,0.004,0.2245356319,1.9,-0.23,1.9138704240000002,2.1745,-0.386,2.2084941136,0.2245,0.004,0.2245356319,1.9500000000000002,-0.39,1.9886176103
2020-05-19 23:00:00,1.964,-0.279,1.9837179739000002,0.224,0.001,0.2240022321,1.74,-0.28,1.7623847480000001,2.014,-0.389,2.0512232935,0.224,0.001,0.2240022321,1.79,-0.39,1.8319934498000001
2020-05-19 23:30:00,1.834,-0.35050000000000003,1.8671920764,0.224,-0.0005,0.22400055800000002,1.6099999999999999,-0.35000000000000003,1.6476043214,1.8940000000000001,-0.3405,1.9243638559,0.224,-0.0005,0.22400055800000002,1.67,-0.34,1.7042593699
2020-05-20 00:00:00,1.714,-0.242,1.7309997111,0.224,-0.002,0.2240089284,1.49,-0.24,1.5092050888,1.774,-0.462,1.8331721141,0.224,-0.002,0.2240089284,1.55,-0.46,1.6168178623
2020-05-20 00:30:00,1.544,-0.2725,1.5678623186,0.224,-0.0025,0.2240139505,1.32,-0.27,1.3473306944,1.6139999999999999,-0.4325,1.6709435208999999,0.224,-0.0025,0.2240139505,1.3900000000000001,-0.43,1.4549914089
2020-05-20 01:00:00,1.4545,-0.3035,1.4858272107000001,0.2245,-0.0035,0.2245272812,1.23,-0.30000000000000004,1.2660568708,1.5145,-0.4335,1.5753198088,0.2245,-0.0035,0.2245272812,1.29,-0.43,1.3597793939
2020-05-20 01:30:00,1.304,-0.35450000000000004,1.351327588,0.224,-0.0045000000000000005,0.2240451963,1.08,-0.35000000000000003,1.1352973179,1.354,-0.4345,1.4220078235,0.224,-0.0045000000000000005,0.2240451963,1.13,-0.43,1.2090492132
2020-05-20 02:00:00,1.446,-0.28150000000000003,1.4731456988,0.226,-0.0015,0.2260049778,1.22,-0.28,1.2517188183,1.506,-0.47150000000000003,1.5780837272000001,0.226,-0.0015,0.2260049778,1.28,-0.47000000000000003,1.3635615131
2020-05-20 02:30:00,1.3565,-0.28250000000000003,1.3856040199000002,0.2265,-0.0025,0.2265137965,1.13,-0.28,1.1641735266,1.4165,-0.47250000000000003,1.4932275446,0.2265,-0.0025,0.2265137965,1.19,-0.47000000000000003,1.2794530081
2020-05-20 03:00:00,1.3275000000000001,-0.28300000000000003,1.357330192,0.2275,-0.003,0.2275197794,1.1,-0.28,1.1350770899,1.3875,-0.483,1.4691648138,0.2275,-0.003,0.2275197794,1.16,-0.48,1.2553883861
2020-05-20 03:30:00,1.3285,-0.28350000000000003,1.3584124926,0.2285,-0.0035,0.2285268037,1.1,-0.28,1.1350770899,1.3885,-0.48350000000000004,1.470273614,0.2285,-0.0035,0.2285268037,1.16,-0.48,1.2553883861
2020-05-20 04:00:00,1.2645,-0.28500000000000003,1.2962195995,0.23450000000000001,-0.005,0.2345532988,1.03,-0.28,1.0673799698,1.3245,-0.485,1.4105053173,0.23450000000000001,-0.005,0.2345532988,1.09,-0.48,1.1910079765
2020-05-20 04:30:00,1.245,-0.28550000000000003,1.2773156423,0.245,-0.0055000000000000005,0.2450617269,1.0,-0.28,1.0384603989,1.295,-0.48550000000000004,1.3830167208,0.245,-0.0055000000000000005,0.2450617269,1.05,-0.48,1.1545128843
2020-05-20 05:00:00,1.31,-0.28500000000000003,1.3406435022,0.24,-0.005,0.2400520777,1.07,-0.28,1.1060289327,1.37,-0.485,1.4533151757,0.24,-0.005,0.2400520777,1.13,-0.48,1.2277214668
2020-05-20 05:30:00,1.3295,-0.28450000000000003,1.3595993895,0.23950000000000002,-0.0045000000000000005,0.2395422718,1.09,-0.28,1.1253888217,1.3895,-0.48450000000000004,1.4715469751,0.23950000000000002,-0.0045000000000000005,0.2395422718,1.15,-0.48,1.2461540836
2020-05-20 06:00:00,1.348,-0.28300000000000003,1.3773862929,0.23800000000000002,-0.003,0.2380189068,1.11,-0.28,1.1447707194,1.388,-0.483,1.46963703,0.23800000000000002,-0.003,0.2380189068,1.15,-0.48,1.2461540836
2020-05-20 06:30:00,1.3665,-0.231,1.3858871707,0.23650000000000002,-0.001,0.2365021142,1.13,-0.23,1.1531695452,1.4265,-0.481,1.5054113225,0.23650000000000002,-0.001,0.2365021142,1.19,-0.48,1.2831601615000001
2020-05-20 07:00:00,1.6265,-0.2625,1.6475462056999999,0.23650000000000002,-0.0025,0.23651321320000002,1.3900000000000001,-0.26,1.4141074923999999,1.6764999999999999,-0.3825,1.7195809082,0.23650000000000002,-0.0025,0.23651321320000002,1.44,-0.38,1.4892951353
2020-05-20 07:30:00,1.7389999999999999,-0.2175,1.7525487868,0.229,0.0025,0.2290136459,1.51,-0.22,1.5259423318,1.799,-0.3775,1.8381804181999999,0.229,0.0025,0.2290136459,1.57,-0.38,1.6153327831
2020-05-20 08:00:00,1.8035,0.1505,1.8097686316,0.07350000000000001,0.0005,0.0735017007,1.73,0.15,1.7364907140999999,1.8135,-0.7095,1.9473501226,0.07350000000000001,0.0005,0.0735017007,1.74,-0.71,1.8792817777000002
2020-05-20 08:30:00,1.9005,0.419,1.94614009,0.0005,-0.001,0.0011180340000000002,1.9,0.42,1.9458674158,1.9105,-0.921,2.1209081192,0.0005,-0.001,0.0011180340000000002,1.9100000000000001,-0.92,2.1200235848
2020-05-20 09:00:00,1.9885000000000002,-0.092,1.9906270997000002,0.0085,-0.002,0.0087321246,1.98,-0.09,1.9820443991,2.0585,-0.322,2.0835321572,0.0085,-0.002,0.0087321246,2.05,-0.32,2.0748252939
2020-05-20 09:30:00,2.075,-0.132,2.0791943151,0.015,-0.002,0.015132746,2.06,-0.13,2.0640978659,2.135,-0.232,2.1475681596,0.015,-0.002,0.015132746,2.12,-0.23,2.1324399171
2020-05-20 10:00:00,2.0905,-0.1335,2.0947583393,0.030500000000000003,-0.0035,0.0307001629,2.06,-0.13,2.0640978659,2.1505,-0.2335,2.1631395008,0.030500000000000003,-0.0035,0.0307001629,2.12,-0.23,2.1324399171
2020-05-20 10:30:00,2.104,-0.1345,2.1082946307,0.084,-0.0045000000000000005,0.0841204494,2.02,-0.13,2.0241788459,2.164,-0.23450000000000001,2.1766686128,0.084,-0.0045000000000000005,0.0841204494,2.08,-0.23,2.0926777105
2020-05-20 11:00:00,2.053,-0.1385,2.0576664574,0.123,-0.0085,0.1232933494,1.9300000000000002,-0.13,1.9343732835,2.103,-0.23850000000000002,2.1164808645,0.123,-0.0085,0.1232933494,1.98,-0.23,1.9933138237999999
2020-05-20 11:30:00,1.939,-0.139,1.9439758229000001,0.109,-0.009000000000000001,0.1093709285,1.83,-0.13,1.8346116755000001,1.9889999999999999,-0.259,2.0057921129,0.109,-0.009000000000000001,0.1093709285,1.88,-0.25,1.8965494984
2020-05-20 12:00:00,2.0905,-0.137,2.0949843078,0.2605,-0.007,0.2605940329,1.83,-0.13,1.8346116755000001,2.1405,-0.257,2.155873199,0.2605,-0.007,0.2605940329,1.88,-0.25,1.8965494984
2020-05-20 12:30:00,2.107,-0.117,2.1102459572,0.157,-0.007,0.15715597350000002,1.9500000000000002,-0.11,1.9531000997999999,2.167,-0.257,2.1821865182,0.157,-0.007,0.15715597350000002,2.01,-0.25,2.0254875956
2020-05-20 13:00:00,2.1185,-0.11950000000000001,2.1218676914,0.3085,-0.0095,0.3086462376,1.81,-0.11,1.8133394608,2.1685,-0.2595,2.1839717260000002,0.3085,-0.0095,0.3086462376,1.8599999999999999,-0.25,1.8767258724
2020-05-20 13:30:00,2.073,-0.11950000000000001,2.0764414873,0.293,-0.0095,0.2931539698,1.78,-0.11,1.7833956375,2.133,-0.23950000000000002,2.1464037947,0.293,-0.0095,0.2931539698,1.8399999999999999,-0.23,1.8543192821
2020-05-20 14:00:00,1.995,-0.121,1.9986660551000002,0.295,-0.011,0.2952050135,1.7000000000000002,-0.11,1.7035551062,2.055,-0.241,2.0690833719,0.295,-0.011,0.2952050135,1.76,-0.23,1.7749647884000002
2020-05-20 14:30:00,1.9005,-0.1615,1.9073496009,0.3005,-0.0115,0.3007199694,1.6,-0.15,1.607015868,1.9505,-0.2715,1.9693050805,0.3005,-0.0115,0.3007199694,1.65,-0.26,1.6703592428
2020-05-20 15:00:00,1.751,-0.1635,1.7586168571,0.321,-0.0135,0.3212837531,1.43,-0.15,1.4378456106,1.8010000000000002,-0.3035,1.8263935090999999,0.321,-0.0135,0.3212837531,1.48,-0.29,1.5081445554
2020-05-20 15:30:00,1.778,-0.1665,1.7857788917000001,0.328,-0.0165,0.328414753,1.45,-0.15,1.4577379737,1.838,-0.3065,1.8633803289,0.328,-0.0165,0.328414753,1.51,-0.29,1.5375955255
2020-05-20 16:00:00,1.808,-0.1665,1.8156503656,0.228,-0.0165,0.2285962598,1.58,-0.15,1.5871042814,1.8679999999999999,-0.3065,1.8929781430000001,0.228,-0.0165,0.2285962598,1.6400000000000001,-0.29,1.665442884
2020-05-20 16:30:00,1.8485,-0.2325,1.8630642768999999,0.08850000000000001,-0.0125,0.089378409,1.76,-0.22,1.7736967046,1.8985,-0.24250000000000002,1.913924894,0.08850000000000001,-0.0125,0.089378409,1.81,-0.23,1.8245547402
2020-05-20 17:00:00,1.895,-0.23600000000000002,1.9096389711000001,0.115,-0.016,0.1161077086,1.78,-0.22,1.7935439777000002,1.945,-0.246,1.9604950905,0.115,-0.016,0.1161077086,1.83,-0.23,1.8443969204
2020-05-20 17:30:00,1.99,-0.234,2.0037105579,0.1,-0.014,0.1009752445,1.8900000000000001,-0.22,1.9027611516,2.04,-0.244,2.0545403379,0.1,-0.014,0.1009752445,1.94,-0.23,1.9535864455
2020-05-20 18:00:00,2.0405,-0.1935,2.0496542391,0.09050000000000001,-0.0135,0.09150136610000001,1.9500000000000002,-0.18,1.9582900704,2.1005,-0.29350000000000004,2.1209060564,0.09050000000000001,-0.0135,0.09150136610000001,2.01,-0.28,2.0294087809
2020-05-20 18:30:00,2.085,-0.1915,2.0937758357,0.095,-0.0115,0.0956935212,1.99,-0.18,1.9981241203,2.145,-0.3215,2.1689599466,0.095,-0.0115,0.0956935212,2.05,-0.31,2.0733065379
2020-05-20 19:00:00,2.0945,-0.1935,2.1034192402,0.10450000000000001,-0.0135,0.1053684013,1.99,-0.18,1.9981241203,2.1545,-0.3735,2.1866349718,0.10450000000000001,-0.0135,0.1053684013,2.05,-0.36,2.0813697413
2020-05-20 19:30:00,2.078,-0.3225,2.1028766607,0.11800000000000001,-0.0125,0.11866022920000001,1.96,-0.31,1.9843638779,2.108,-0.2325,2.1207829333,0.11800000000000001,-0.0125,0.11866022920000001,1.99,-0.22,2.0021238723
2020-05-20 20:00:00,2.056,-0.35950000000000004,2.0871933907,0.096,-0.0095,0.0964689069,1.96,-0.35000000000000003,1.9910047715,2.086,-0.2295,2.0985867268,0.096,-0.0095,0.0964689069,1.99,-0.22,2.0021238723
2020-05-20 20:30:00,2.058,0.052500000000000005,2.0586695339,0.078,-0.007500000000000001,0.0783597473,1.98,0.06,1.9809088823,2.068,-0.6375000000000001,2.1640310187,0.078,-0.007500000000000001,0.0783597473,1.99,-0.63,2.0873428085
2020-05-20 21:00:00,1.999,0.583,2.0822800004,0.079,-0.007,0.0793095202,1.92,0.59,2.0086064821,1.929,-1.227,2.2861692851,0.079,-0.007,0.0793095202,1.85,-1.22,2.2160550535
2020-05-20 21:30:00,2.0015,0.583,2.0846801313,0.061500000000000006,-0.007,0.061897092,1.94,0.59,2.027732724,1.9315,-1.2570000000000001,2.3045045563,0.061500000000000006,-0.007,0.061897092,1.87,-1.25,2.2493110056
2020-05-20 22:00:00,2.151,0.5885,2.2300522976,0.211,-0.0015,0.21100533170000002,1.94,0.59,2.027732724,2.081,-1.2515,2.4283354896000002,0.211,-0.0015,0.21100533170000002,1.87,-1.25,2.2493110056
2020-05-20 22:30:00,2.1715,0.627,2.2602082316,0.2715,-0.003,0.2715165741,1.9,0.63,2.0017242567,2.1015,-1.2530000000000001,2.4466939429,0.2715,-0.003,0.2715165741,1.83,-1.25,2.2161678637
2020-05-20 23:00:00,2.02,0.5945,2.1056662247,0.26,-0.0055000000000000005,0.26005816660000003,1.76,0.6000000000000001,1.8594622879,1.9500000000000002,-1.2555,2.3192197503,0.26,-0.0055000000000000005,0.26005816660000003,1.69,-1.25,2.1020466217
2020-05-20 23:30:00,1.8900000000000001,0.595,1.9814451797000001,0.25,-0.005,0.250049995,1.6400000000000001,0.6000000000000001,1.7463103962000002,1.85,-1.2850000000000001,2.2524930633,0.25,-0.005,0.250049995,1.6,-1.28,2.048999756
2020-05-21 00:00:00,1.7730000000000001,0.544,1.8545794672,0.263,-0.006,0.26306843220000004,1.51,0.55,1.6070469813,1.7429999999999999,-1.256,2.1483912586,0.263,-0.006,0.26306843220000004,1.48,-1.25,1.9372403052
2020-05-21 00:30:00,1.4889999999999999,-0.3015,1.5192179732,0.299,-0.0115,0.2992210721,1.19,-0.29,1.2248265183,1.569,-0.42150000000000004,1.6246301886999999,0.299,-0.0115,0.2992210721,1.27,-0.41000000000000003,1.3345411195999999
2020-05-21 01:00:00,1.3805,-0.301,1.4129335618,0.3005,-0.011,0.3007012637,1.08,-0.29,1.1182575732,1.4605000000000001,-0.481,1.5376674706,0.3005,-0.011,0.3007012637,1.16,-0.47000000000000003,1.2515989773
2020-05-21 01:30:00,1.3255,-0.2995,1.3589151924,0.29550000000000004,-0.0095,0.2956526678,1.03,-0.29,1.070046728,1.3955,-0.47950000000000004,1.4755814108,0.29550000000000004,-0.0095,0.2956526678,1.1,-0.47000000000000003,1.196202324
2020-05-21 02:00:00,1.4245,-0.2705,1.4499553441000002,0.29450000000000004,-0.0105,0.2946871222,1.13,-0.26,1.1595257651,1.4945,-0.48050000000000004,1.5698441005000001,0.29450000000000004,-0.0105,0.2946871222,1.2,-0.47000000000000003,1.2887590931
2020-05-21 02:30:00,1.3980000000000001,-0.278,1.4253729337,0.328,-0.018000000000000002,0.3284935311,1.07,-0.26,1.1011357773000001,1.468,-0.458,1.5377867212,0.328,-0.018000000000000002,0.3284935311,1.1400000000000001,-0.44,1.2219656296
2020-05-21 03:00:00,1.4,-0.3055,1.4329446081000001,0.30000000000000004,-0.0155,0.3004001498,1.1,-0.29,1.1375851616000001,1.44,-0.3955,1.4933252325000002,0.30000000000000004,-0.0155,0.3004001498,1.1400000000000001,-0.38,1.2016655109
2020-05-21 03:30:00,1.2995,-0.377,1.3530813908,0.3795,-0.027,0.3804592619,0.92,-0.35000000000000003,0.9843271814000001,1.3395000000000001,-0.367,1.3888661743,0.3795,-0.027,0.3804592619,0.96,-0.34,1.0184301645
2020-05-21 04:00:00,1.222,-0.364,1.2750607829,0.302,-0.014,0.3023243292,0.92,-0.35000000000000003,0.9843271814000001,1.262,-0.354,1.3107097314,0.302,-0.014,0.3023243292,0.96,-0.34,1.0184301645
2020-05-21 04:30:00,1.234,-0.365,1.286849253,0.314,-0.015,0.3143580761,0.92,-0.35000000000000003,0.9843271814000001,1.274,-0.355,1.3225358218,0.314,-0.015,0.3143580761,0.96,-0.34,1.0184301645
2020-05-21 05:00:00,1.3425,0.055,1.3436261571,0.36250000000000004,-0.025,0.3633610463,0.98,0.08,0.9832598843,1.3225,-0.795,1.5430590559000001,0.36250000000000004,-0.025,0.3633610463,0.96,-0.77,1.2306502346000001
2020-05-21 05:30:00,1.3105,0.521,1.4102663755,0.29050000000000004,-0.009000000000000001,0.2906393814,1.02,0.53,1.1494781425,1.2505,-1.299,1.8030949088,0.29050000000000004,-0.009000000000000001,0.2906393814,0.96,-1.29,1.608011194
2020-05-21 06:00:00,1.3625,0.542,1.4663458835,0.3425,-0.018000000000000002,0.3429726665,1.02,0.56,1.1636150566,1.3325,-1.268,1.8393967082,0.3425,-0.018000000000000002,0.3429726665,0.99,-1.25,1.5945532290000002
2020-05-21 06:30:00,1.346,0.5515,1.4546024371000001,0.306,-0.0085,0.3061180328,1.04,0.56,1.1811858447999999,1.296,-1.2585,1.8064988929,0.306,-0.0085,0.3061180328,0.99,-1.25,1.5945532290000002
2020-05-21 07:00:00,1.5979999999999999,0.6345000000000001,1.719358674,0.28800000000000003,-0.0055000000000000005,0.28805251260000003,1.31,0.64,1.457978052,1.558,-1.2755,2.0135203624,0.28800000000000003,-0.0055000000000000005,0.28805251260000003,1.27,-1.27,1.7960512242000002
2020-05-21 07:30:00,1.6535000000000002,0.053500000000000006,1.6543652861,0.3035,-0.006500000000000001,0.3035695966,1.35,0.06,1.3513326755000001,1.6735,-0.6465000000000001,1.7940358135,0.3035,-0.006500000000000001,0.3035695966,1.37,-0.64,1.5121177203
2020-05-21 08:00:00,1.8035,0.497,1.8707274655,0.6035,-0.063,0.6067794080000001,1.2,0.56,1.3242356285999999,1.7835,-1.053,2.0711545693,0.6035,-0.063,0.6067794080000001,1.18,-0.99,1.5402921801
2020-05-21 08:30:00,1.9100000000000001,0.7545000000000001,2.0536236875,0.59,-0.0555,0.5926046321,1.32,0.81,1.5487091399000001,1.87,-1.2755,2.2635812886,0.59,-0.0555,0.5926046321,1.28,-1.22,1.7682759966
2020-05-21 09:00:00,2.086,0.7885000000000001,2.2300511765,0.376,-0.021500000000000002,0.3766141925,1.71,0.81,1.8921416437,2.046,-1.2415,2.3932066877000002,0.376,-0.021500000000000002,0.3766141925,1.67,-1.22,2.0681634365
2020-05-21 09:30:00,2.119,0.753,2.2488152436,0.23900000000000002,0.003,0.23901882770000002,1.88,0.75,2.0240800379,2.059,-1.197,2.3816569862,0.23900000000000002,0.003,0.23901882770000002,1.82,-1.2,2.18
2020-05-21 10:00:00,2.1065,0.435,2.1509456641,0.2265,0.005,0.2265551809,1.88,0.43,1.9285486771,2.0765,-0.865,2.2494615467,0.2265,0.005,0.2265551809,1.85,-0.87,2.04435809
2020-05-21 10:30:00,2.066,-0.14750000000000002,2.0712586149,0.226,0.0025,0.226013827,1.8399999999999999,-0.15,1.8461040057,2.126,-0.24750000000000003,2.1403579724,0.226,0.0025,0.226013827,1.9,-0.25,1.9163767897000001
2020-05-21 11:00:00,2.094,-0.149,2.0992944053,0.234,0.001,0.2340021367,1.8599999999999999,-0.15,1.8660385848,2.134,-0.249,2.1484778333,0.234,0.001,0.2340021367,1.9,-0.25,1.9163767897000001
2020-05-21 11:30:00,1.9705,-0.149,1.9761253123,0.24050000000000002,0.001,0.240502079,1.73,-0.15,1.7364907140999999,2.0305,-0.279,2.0495783103,0.24050000000000002,0.001,0.240502079,1.79,-0.28,1.8117670932
2020-05-21 12:00:00,2.197,-0.1595,2.2027821613,0.277,-0.0095,0.27716285830000004,1.92,-0.15,1.9258504615,2.257,-0.23950000000000002,2.2696716172,0.277,-0.0095,0.27716285830000004,1.98,-0.23,1.9933138237999999
2020-05-21 12:30:00,2.122,-0.155,2.1276534022,0.262,-0.005,0.2620477056,1.8599999999999999,-0.15,1.8660385848,2.182,-0.23500000000000001,2.19461819,0.262,-0.005,0.2620477056,1.92,-0.23,1.9337269714
2020-05-21 13:00:00,2.1505,-0.153,2.1559358177,0.2505,-0.003,0.2505179634,1.9,-0.15,1.9059118553,2.2205,-0.253,2.2348667186,0.2505,-0.003,0.2505179634,1.97,-0.25,1.9857995871
2020-05-21 13:30:00,2.1315,-0.1505,2.1368066127,0.2315,-0.0005,0.23150054,1.9,-0.15,1.9059118553,2.2015000000000002,-0.2505,2.2157058695,0.2315,-0.0005,0.23150054,1.97,-0.25,1.9857995871
2020-05-21 14:00:00,2.0395,-0.1495,2.0449720047,0.2295,0.0005,0.2295005447,1.81,-0.15,1.8162048343000001,2.0995,-0.2295,2.1120062737,0.2295,0.0005,0.2295005447,1.87,-0.23,1.8840912929
2020-05-21 14:30:00,1.952,-0.221,1.9644706666,0.232,-0.001,0.2320021552,1.72,-0.22,1.7340126874,2.002,-0.201,2.0120648598,0.232,-0.001,0.2320021552,1.77,-0.2,1.7812635964
2020-05-21 15:00:00,1.7725,-0.2245,1.7866607121,0.24250000000000002,-0.0045000000000000005,0.24254174900000003,1.53,-0.22,1.5457360706,1.8225,-0.2245,1.83627517,0.24250000000000002,-0.0045000000000000005,0.24254174900000003,1.58,-0.22,1.5952429282
2020-05-21 15:30:00,1.8365,-0.0765,1.8380926255,0.24650000000000002,-0.006500000000000001,0.24658568490000002,1.5899999999999999,-0.07,1.5915401346,1.8765,-0.3765,1.9138977245,0.24650000000000002,-0.006500000000000001,0.24658568490000002,1.63,-0.37,1.671466422
2020-05-21 16:00:00,1.8615,0.7655000000000001,2.0127524686,0.2515,-0.0045000000000000005,0.2515402552,1.6099999999999999,0.77,1.7846568298,1.8315000000000001,-1.2245,2.2031324291,0.2515,-0.0045000000000000005,0.2515402552,1.58,-1.22,1.9961963831
2020-05-21 16:30:00,1.911,0.727,2.0446148782,0.241,-0.003,0.2410186715,1.67,0.73,1.8225805881000001,1.861,-1.223,2.2268924536,0.241,-0.003,0.2410186715,1.62,-1.22,2.0280039448
2020-05-21 17:00:00,2.016,0.7185,2.1402098612,0.28600000000000003,-0.0115,0.28623111290000003,1.73,0.73,1.8777113729,1.966,-1.2315,2.3198595324,0.28600000000000003,-0.0115,0.28623111290000003,1.6800000000000002,-1.22,2.0762466135
2020-05-21 17:30:00,2.1075,0.716,2.2258059776,0.3175,-0.014,0.3178085115,1.79,0.73,1.9331321734,2.0475,-1.234,2.3906091797,0.3175,-0.014,0.3178085115,1.73,-1.22,2.1169081227
2020-05-21 18:00:00,2.1925,0.6785,2.2950857282,0.3325,-0.0115,0.3326988127,1.8599999999999999,0.6900000000000001,1.9838598741000002,2.1325,-1.2315,2.4625491873,0.3325,-0.0115,0.3326988127,1.8,-1.22,2.1744884456
2020-05-21 18:30:00,2.2165,0.589,2.2934239142,0.2765,-0.011,0.27671872000000003,1.94,0.6000000000000001,2.0306649157,2.1265,-1.161,2.4227924488,0.2765,-0.011,0.27671872000000003,1.85,-1.15,2.1783020911
2020-05-21 19:00:00,2.1725,0.587,2.2504055746000002,0.29250000000000004,-0.013000000000000001,0.2927887464,1.88,0.6000000000000001,1.9734234214000002,2.0825,-1.163,2.3852411304,0.29250000000000004,-0.013000000000000001,0.2927887464,1.79,-1.15,2.1275807858
2020-05-21 19:30:00,2.1345,0.682,2.240806607,0.28450000000000003,-0.008,0.2846124558,1.85,0.6900000000000001,1.9744872752,2.0745,-1.308,2.4524302742,0.28450000000000003,-0.008,0.2846124558,1.79,-1.3,2.2122612866
2020-05-21 20:00:00,2.0675,0.711,2.1863387775,0.2975,-0.009000000000000001,0.2976361033,1.77,0.72,1.9108375127000001,2.0175,-1.369,2.4381278165999998,0.2975,-0.009000000000000001,0.2976361033,1.72,-1.3599999999999999,2.1927152118
2020-05-21 20:30:00,2.083,0.6975,2.1966782309,0.373,-0.022500000000000003,0.3736780031,1.71,0.72,1.8553975315,2.043,-1.3825,2.4668107447,0.373,-0.022500000000000003,0.3736780031,1.67,-1.3599999999999999,2.153717716
2020-05-21 21:00:00,2.0245,0.711,2.1457216152,0.3145,-0.009000000000000001,0.3146287495,1.71,0.72,1.8553975315,1.9845000000000002,-1.369,2.4108922104,0.3145,-0.009000000000000001,0.3146287495,1.67,-1.3599999999999999,2.153717716
2020-05-21 21:30:00,2.043,0.7565000000000001,2.1785640339,0.403,-0.0235,0.4036845922,1.6400000000000001,0.78,1.8160396471,2.003,-1.4335,2.4631141366,0.403,-0.0235,0.4036845922,1.6,-1.4100000000000001,2.1326274874
2020-05-21 22:00:00,2.186,0.781,2.3213265604,0.426,-0.029,0.4269859482,1.76,0.81,1.9374467735,2.156,-1.439,2.5921143879,0.426,-0.029,0.4269859482,1.73,-1.4100000000000001,2.2318154046
2020-05-21 22:30:00,2.1745,0.7815000000000001,2.3106692753,0.41450000000000004,-0.0285,0.41547863960000003,1.76,0.81,1.9374467735,2.1445,-1.4085,2.5656875297,0.41450000000000004,-0.0285,0.41547863960000003,1.73,-1.38,2.2129844102
2020-05-21 23:00:00,1.9995,0.7205,2.1253518532,0.4995,-0.0395,0.5010593777,1.5,0.76,1.6815469069,1.9595,-1.3895,2.4021553863,0.4995,-0.0395,0.5010593777,1.46,-1.35,1.9884918909
2020-05-21 23:30:00,1.9015,0.6645,2.0142647542,0.7015,-0.0955,0.7079706915,1.2,0.76,1.4204224724,1.8815,-1.3655,2.3247865493,0.7015,-0.0955,0.7079706915,1.18,-1.27,1.7335801106000002
2020-05-22 00:00:00,1.7625000000000002,0.6385000000000001,1.8745902219000001,0.6925,-0.0915,0.6985187900000001,1.07,0.73,1.2952991932,1.7425000000000002,-1.3315000000000001,2.1929884861,0.6925,-0.0915,0.6985187900000001,1.05,-1.24,1.6248384535
2020-05-22 00:30:00,1.6405,0.624,1.7551684392,0.7305,-0.106,0.7381505605,0.91,0.73,1.1666190466,1.6105,-1.346,2.0989107294,0.7305,-0.106,0.7381505605,0.88,-1.24,1.5205262247
2020-05-22 01:00:00,1.5955,0.644,1.7205685833,0.7555000000000001,-0.116,0.764353485,0.84,0.76,1.1327841807,1.5655000000000001,-1.3559999999999999,2.0711171502,0.7555000000000001,-0.116,0.764353485,0.81,-1.24,1.4811144453
2020-05-22 01:30:00,1.3599999999999999,0.61,1.490536816,0.75,-0.11,0.7580237463,0.61,0.72,0.9436630755000001,1.33,-1.35,1.8950989420000002,0.75,-0.11,0.7580237463,0.58,-1.24,1.3689411967
2020-05-22 02:00:00,1.4835,0.6505000000000001,1.6198526168,0.6435000000000001,-0.0695,0.6472422267,0.84,0.72,1.1063453349,1.4535,-1.3395000000000001,1.9765936607999999,0.6435000000000001,-0.0695,0.6472422267,0.81,-1.27,1.5063200191
2020-05-22 02:30:00,1.4595,0.618,1.5849492894,0.7395,-0.10200000000000001,0.7465013396,0.72,0.72,1.0182337649,1.4295,-1.342,1.9607228897,0.7395,-0.10200000000000001,0.7465013396,0.6900000000000001,-1.24,1.4190489773000001
2020-05-22 03:00:00,1.397,0.6215,1.5290098921,0.8270000000000001,-0.1385,0.8385172926000001,0.5700000000000001,0.76,0.9500000000000001,1.367,-1.3785,1.9413786982,0.8270000000000001,-0.1385,0.8385172926000001,0.54,-1.24,1.352479205
2020-05-22 03:30:00,1.449,0.63,1.5800319617,0.719,-0.1,0.7259207946,0.73,0.73,1.0323759005,1.419,-1.34,1.9517072014,0.719,-0.1,0.7259207946,0.7000000000000001,-1.24,1.4239382009
2020-05-22 04:00:00,1.341,0.612,1.4740505419,0.771,-0.11800000000000001,0.7799775638,0.5700000000000001,0.73,0.9261749295,1.311,-1.358,1.8875605951,0.771,-0.11800000000000001,0.7799775638,0.54,-1.24,1.352479205
2020-05-22 04:30:00,1.4025,0.603,1.5266352708,0.8025,-0.127,0.8124870768,0.6000000000000001,0.73,0.9449338601,1.3725,-1.367,1.9371229311,0.8025,-0.127,0.8124870768,0.5700000000000001,-1.24,1.3647344064
2020-05-22 05:00:00,1.4815,0.613,1.6033125865,0.7615000000000001,-0.117,0.7704357533,0.72,0.73,1.0253292154,1.4515,-1.357,1.9870332785,0.7615000000000001,-0.117,0.7704357533,0.6900000000000001,-1.24,1.4190489773000001
2020-05-22 05:30:00,1.421,0.6235,1.5517710044,0.851,-0.14650000000000002,0.86351795,0.5700000000000001,0.77,0.958018789,1.391,-1.3465,1.9359605497,0.851,-0.14650000000000002,0.86351795,0.54,-1.2,1.315902732
2020-05-22 06:00:00,1.38,0.638,1.5203433823,0.81,-0.132,0.8206850797,0.5700000000000001,0.77,0.958018789,1.35,-1.332,1.8965030978000001,0.81,-0.132,0.8206850797,0.54,-1.2,1.315902732
2020-05-22 06:30:00,1.4865,0.5915,1.5998607752,0.7465,-0.1085,0.7543437545,0.74,0.7000000000000001,1.0186265263,1.4465,-1.2685,1.9239164483,0.7465,-0.1085,0.7543437545,0.7000000000000001,-1.16,1.3548431644
2020-05-22 07:00:00,1.501,0.608,1.6194644176000002,0.761,-0.122,0.7707171985,0.74,0.73,1.0394710193,1.461,-1.282,1.9437193727,0.761,-0.122,0.7707171985,0.7000000000000001,-1.16,1.3548431644
2020-05-22 07:30:00,1.713,0.6175,1.8208995716,0.743,-0.1125,0.7514687286,0.97,0.73,1.2140016474,1.663,-1.2425,2.075903478,0.743,-0.1125,0.7514687286,0.92,-1.13,1.4571547619
2020-05-22 08:00:00,1.812,0.6335000000000001,1.9195484495000001,0.792,-0.1265,0.8020388083000001,1.02,0.76,1.2720062893000001,1.762,-1.2165,2.1411483484,0.792,-0.1265,0.8020388083000001,0.97,-1.09,1.4591093174
2020-05-22 08:30:00,1.949,0.684,2.0655403651,0.8190000000000001,-0.136,0.8302150324,1.13,0.8200000000000001,1.3961733417,1.909,-1.226,2.2687787463999998,0.8190000000000001,-0.136,0.8302150324,1.09,-1.09,1.541492783
2020-05-22 09:00:00,2.049,0.7695000000000001,2.1887282266,0.839,-0.1405,0.850682814,1.21,0.91,1.514001321,2.019,-1.2805,2.3908243871,0.839,-0.1405,0.850682814,1.18,-1.1400000000000001,1.6407315442
2020-05-22 09:30:00,2.1185,0.8065,2.2668225559,0.8385,-0.14350000000000002,0.8506906018,1.28,0.9500000000000001,1.5940200752,2.0885,-1.3135,2.4672078348,0.8385,-0.14350000000000002,0.8506906018,1.25,-1.17,1.7121331724000002
2020-05-22 10:00:00,2.1625,0.7745000000000001,2.2970103396,0.8425,-0.14550000000000002,0.854971637,1.32,0.92,1.6089748289,2.1225,-1.2555,2.4660264597,0.8425,-0.14550000000000002,0.854971637,1.28,-1.11,1.6942549985
2020-05-22 10:30:00,2.2015000000000002,0.803,2.3433760368,0.8315,-0.137,0.8427106562000001,1.37,0.9400000000000001,1.6614752481,2.1615,-1.287,2.5156413198000003,0.8315,-0.137,0.8427106562000001,1.33,-1.15,1.7582377541
2020-05-22 11:00:00,2.1845,0.796,2.3250067204000002,0.8445,-0.14400000000000002,0.856689121,1.34,0.9400000000000001,1.6368261972,2.1445,-1.294,2.5046589088999998,0.8445,-0.14400000000000002,0.856689121,1.3,-1.15,1.7356554958000001
2020-05-22 11:30:00,2.094,0.7525000000000001,2.2251049975,0.854,-0.14750000000000002,0.8666442465,1.24,0.9,1.532187978,2.044,-1.2475,2.3946173494,0.854,-0.14750000000000002,0.8666442465,1.19,-1.1,1.6205246064
2020-05-22 12:00:00,2.286,0.781,2.4157311523000002,0.846,-0.149,0.8590209543,1.44,0.93,1.7142053553,2.236,-1.219,2.5466953096,0.846,-0.149,0.8590209543,1.3900000000000001,-1.07,1.7541379649
2020-05-22 12:30:00,2.348,0.8055,2.4823243644,0.838,-0.14450000000000002,0.8503671266,1.51,0.9500000000000001,1.7839843049000002,2.308,-1.2645,2.6316960786,0.838,-0.14450000000000002,0.8503671266,1.47,-1.12,1.8480530295
2020-05-22 13:00:00,2.43,0.8395,2.5709259519,0.85,-0.1505,0.8632208582,1.58,0.99,1.8645374762,2.39,-1.2705,2.7067083792,0.85,-0.1505,0.8632208582,1.54,-1.12,1.9042058712
2020-05-22 13:30:00,2.3475,0.8525,2.4975012513,0.8175,-0.1375,0.8289828104,1.53,0.99,1.8223611058,2.3075,-1.2575,2.6279007782,0.8175,-0.1375,0.8289828104,1.49,-1.12,1.864001073
2020-05-22 14:00:00,2.279,0.745,2.3976792947,0.8290000000000001,-0.145,0.8415854086000001,1.45,0.89,1.7013524032,2.229,-1.235,2.5482672544,0.8290000000000001,-0.145,0.8415854086000001,1.4,-1.09,1.7742885898
2020-05-22 14:30:00,2.227,0.682,2.3290884483,0.837,-0.148,0.8499841175,1.3900000000000001,0.8300000000000001,1.6189502772000002,2.167,-1.188,2.4712816513,0.837,-0.148,0.8499841175,1.33,-1.04,1.6883423823
2020-05-22 15:00:00,2.053,0.6415000000000001,2.1508908038,0.803,-0.1385,0.8148565825,1.25,0.78,1.4733974345,1.9929999999999999,-1.2185,2.3359775791,0.803,-0.1385,0.8148565825,1.19,-1.08,1.607015868
2020-05-22 15:30:00,2.1,0.667,2.2033812652,0.85,-0.153,0.8636602341,1.25,0.8200000000000001,1.4949581934,2.04,-1.203,2.3682924228,0.85,-0.153,0.8636602341,1.19,-1.05,1.5870097668
2020-05-22 16:00:00,2.096,0.6305000000000001,2.1887773413,0.846,-0.1495,0.8591078221,1.25,0.78,1.4733974345,2.036,-1.2495,2.3888378451,0.846,-0.1495,0.8591078221,1.19,-1.1,1.6205246064
2020-05-22 16:30:00,2.138,0.6980000000000001,2.2490549126,0.788,-0.132,0.7989793489,1.35,0.8300000000000001,1.5847397263,2.078,-1.292,2.4469058012,0.788,-0.132,0.7989793489,1.29,-1.16,1.7348486966
2020-05-22 17:00:00,2.135,0.704,2.2480749543,0.785,-0.126,0.7950477973000001,1.35,0.8300000000000001,1.5847397263,2.095,-1.306,2.4687367215,0.785,-0.126,0.7950477973000001,1.31,-1.18,1.7630938716
2020-05-22 17:30:00,2.2105,0.7465,2.3331464806,0.8005,-0.1335,0.811555605,1.4100000000000001,0.88,1.6620770139,2.1705,-1.3435000000000001,2.5526579285,0.8005,-0.1335,0.811555605,1.37,-1.21,1.8278402556
2020-05-22 18:00:00,2.2245,0.7925000000000001,2.3614522015,0.7645000000000001,-0.11750000000000001,0.7734768904,1.46,0.91,1.7203778655000002,2.1845,-1.4175,2.6041018605,0.7645000000000001,-0.11750000000000001,0.7734768904,1.42,-1.3,1.9252012882
2020-05-22 18:30:00,2.2945,0.7855000000000001,2.4252299891,0.7845000000000001,-0.1245,0.7943176317,1.51,0.91,1.7630087918,2.2545,-1.4245,2.6668277972,0.7845000000000001,-0.1245,0.7943176317,1.47,-1.3,1.9623710149
2020-05-22 19:00:00,2.254,0.757,2.3777226499,0.804,-0.133,0.814926377,1.45,0.89,1.7013524032,2.214,-1.393,2.6157685295,0.804,-0.133,0.814926377,1.4100000000000001,-1.26,1.8909521411
2020-05-22 19:30:00,2.1835,-0.2615,2.1991031126,0.7635000000000001,-0.12150000000000001,0.773107043,1.42,-0.14,1.4268847185,2.2335,-0.3715,2.2641851735,0.7635000000000001,-0.12150000000000001,0.773107043,1.47,-0.25,1.4911069713
2020-05-22 20:00:00,2.0825,-0.244,2.0967456331,0.7825000000000001,-0.124,0.7922640027000001,1.3,-0.12,1.3055267136,2.1325,-0.41400000000000003,2.1723149518,0.7825000000000001,-0.124,0.7922640027000001,1.35,-0.29,1.3807968714
2020-05-22 20:30:00,2.082,0.385,2.11729757,0.682,-0.095,0.6885847805,1.4,0.48,1.48,2.062,-1.075,2.3253965253,0.682,-0.095,0.6885847805,1.38,-0.98,1.6925720073
2020-05-22 21:00:00,2.078,0.6855,2.1881485896,0.768,-0.1245,0.7780258672,1.31,0.81,1.5401947929,2.038,-1.3845,2.463794685,0.768,-0.1245,0.7780258672,1.27,-1.26,1.7889941308
2020-05-22 21:30:00,2.058,0.627,2.1513932695,0.718,-0.10300000000000001,0.7253502602,1.34,0.73,1.5259423318,1.988,-1.333,2.3935398472,0.718,-0.10300000000000001,0.7253502602,1.27,-1.23,1.7679932127
2020-05-22 22:00:00,2.1595,0.657,2.2572304379,0.6995,-0.10300000000000001,0.7070426083,1.46,0.76,1.6459647627,2.1095,-1.333,2.4953715655,0.6995,-0.10300000000000001,0.7070426083,1.4100000000000001,-1.23,1.8710959355
2020-05-22 22:30:00,2.185,0.6475000000000001,2.2789210715,0.725,-0.1125,0.7336765295000001,1.46,0.76,1.6459647627,2.135,-1.3225,2.511420166,0.725,-0.1125,0.7336765295000001,1.4100000000000001,-1.21,1.8580096878
2020-05-22 23:00:00,2.0465,0.6355000000000001,2.1429004877,0.7865000000000001,-0.1245,0.7962929737000001,1.26,0.76,1.4714618582,1.9965000000000002,-1.3345,2.4014375903,0.7865000000000001,-0.1245,0.7962929737000001,1.21,-1.21,1.7111984105
2020-05-22 23:30:00,1.9065,0.628,2.0072683553,0.8065,-0.132,0.8172308425,1.1,0.76,1.3370115931,1.8765,-1.342,2.306992902,0.8065,-0.132,0.8172308425,1.07,-1.21,1.6152399203
2020-05-23 00:00:00,1.803,0.5745,1.8923158431,0.723,-0.10550000000000001,0.7306567251,1.08,0.68,1.2762444907,1.7530000000000001,-1.2855,2.1738259475,0.723,-0.10550000000000001,0.7306567251,1.03,-1.18,1.5663013759000002
2020-05-23 00:30:00,1.65,0.5665,1.7445406989,0.75,-0.1135,0.7585395507,0.9,0.68,1.1280070922,1.6,-1.2935,2.0574601454,0.75,-0.1135,0.7585395507,0.85,-1.18,1.4542695761
2020-05-23 01:00:00,1.579,0.5630000000000001,1.6763680980000002,0.749,-0.117,0.7580831089000001,0.8300000000000001,0.68,1.0729864864,1.5390000000000001,-1.297,2.0126425415,0.749,-0.117,0.7580831089000001,0.79,-1.18,1.4200352108
2020-05-23 01:30:00,1.411,0.5575,1.5171444394,0.781,-0.12250000000000001,0.7905487019,0.63,0.68,0.926984358,1.361,-1.3425,1.9117079406,0.781,-0.12250000000000001,0.7905487019,0.58,-1.22,1.3508515832999999
2020-05-23 02:00:00,1.5635,0.628,1.6849083803,0.8035,-0.132,0.8142703789,0.76,0.76,1.0748023074,1.5235,-1.3519999999999999,2.0368986843,0.8035,-0.132,0.8142703789,0.72,-1.22,1.4166156854
2020-05-23 02:30:00,1.5145,0.40650000000000003,1.5681047478,0.7945,-0.1335,0.805637946,0.72,0.54,0.9,1.4945,-1.1535,1.8878804252,0.7945,-0.1335,0.805637946,0.7000000000000001,-1.02,1.2370933675
2020-05-23 03:00:00,1.434,-0.28300000000000003,1.4616583048,0.8140000000000001,-0.133,0.8247939137,0.62,-0.15,0.6378871374,1.484,-0.453,1.5516007862999999,0.8140000000000001,-0.133,0.8247939137,0.67,-0.32,0.7424957912
2020-05-23 03:30:00,1.4060000000000001,-0.3115,1.4400931393,0.8260000000000001,-0.14150000000000001,0.8380323681,0.58,-0.17,0.6044005295,1.446,-0.42150000000000004,1.5061800190999999,0.8260000000000001,-0.14150000000000001,0.8380323681,0.62,-0.28,0.6802940541
2020-05-23 04:00:00,1.2865,-0.3355,1.3295271716000001,0.7865000000000001,-0.1255,0.7964499357,0.5,-0.21,0.5423098745,1.3465,-0.42550000000000004,1.4121304826,0.7865000000000001,-0.1255,0.7964499357,0.56,-0.30000000000000004,0.6352952070000001
2020-05-23 04:30:00,1.309,-0.342,1.3529393926,0.809,-0.132,0.8196981152,0.5,-0.21,0.5423098745,1.369,-0.432,1.4355434511,0.809,-0.132,0.8196981152,0.56,-0.30000000000000004,0.6352952070000001
2020-05-23 05:00:00,1.349,0.106,1.3531581578,0.799,-0.134,0.8101586264,0.55,0.24,0.6000833275,1.359,-0.854,1.6050535817,0.799,-0.134,0.8101586264,0.56,-0.72,0.9121403401
2020-05-23 05:30:00,1.3105,0.5195000000000001,1.409712914,0.7605000000000001,-0.12050000000000001,0.7699873376,0.55,0.64,0.843860178,1.2505,-1.2805,1.7898129791000001,0.7605000000000001,-0.12050000000000001,0.7699873376,0.49,-1.16,1.259245806
2020-05-23 06:00:00,1.2245,0.49150000000000005,1.3194591695,0.8445,-0.14850000000000002,0.857456996,0.38,0.64,0.7443117626,1.1844999999999999,-1.3085,1.7649964589,0.8445,-0.14850000000000002,0.857456996,0.34,-1.16,1.2088010589
2020-05-23 06:30:00,1.2535,0.5145000000000001,1.3549806272,0.7435,-0.10550000000000001,0.7509477345000001,0.51,0.62,0.8028075735,1.2135,-1.2655,1.7533033109,0.7435,-0.10550000000000001,0.7509477345000001,0.47000000000000003,-1.16,1.2515989773
2020-05-23 07:00:00,1.313,0.5325,1.416871642,0.673,-0.08750000000000001,0.6786643132,0.64,0.62,0.8910667764,1.2530000000000001,-1.2475,1.7681247835,0.673,-0.08750000000000001,0.6786643132,0.58,-1.16,1.2969194269
2020-05-23 07:30:00,1.3835,0.547,1.4877100692,0.7935,-0.133,0.8045689840000001,0.59,0.68,0.9002777349000001,1.3435000000000001,-1.2530000000000001,1.8371176473,0.7935,-0.133,0.8045689840000001,0.55,-1.12,1.2477579894
2020-05-23 08:00:00,1.4845000000000002,0.558,1.5859080207,0.8245,-0.14200000000000002,0.8366386615,0.66,0.7000000000000001,0.9620810777000001,1.4344999999999999,-1.262,1.9106109625,0.8245,-0.14200000000000002,0.8366386615,0.61,-1.12,1.2753430910999999
2020-05-23 08:30:00,1.5625,0.6375000000000001,1.6875462957,0.8325,-0.14250000000000002,0.8446078972000001,0.73,0.78,1.0683164325,1.5325,-1.3025,2.0112340739,0.8325,-0.14250000000000002,0.8446078972000001,0.7000000000000001,-1.16,1.3548431644
2020-05-23 09:00:00,1.633,0.212,1.646703677,0.8130000000000001,-0.138,0.8246290075,0.8200000000000001,0.35000000000000003,0.891571646,1.643,-0.868,1.8581907868,0.8130000000000001,-0.138,0.8246290075,0.8300000000000001,-0.73,1.1053506231
2020-05-23 09:30:00,1.749,0.0635,1.7501523505,0.809,-0.1365,0.8204347933,0.9400000000000001,0.2,0.9610411021,1.7690000000000001,-0.7065,1.9048630528000001,0.809,-0.1365,0.8204347933,0.96,-0.5700000000000001,1.116467644
2020-05-23 10:00:00,1.9135,0.7355,2.0499859756,0.8535,-0.1545,0.8673710279,1.06,0.89,1.3840881475,1.8735,-1.3645,2.3177278744,0.8535,-0.1545,0.8673710279,1.02,-1.21,1.5825612152000001
2020-05-23 10:30:00,1.8545,0.707,1.9846962613999999,0.8545,-0.153,0.8680894251,1.0,0.86,1.3189389675,1.8145,-1.363,2.2694006367,0.8545,-0.153,0.8680894251,0.96,-1.21,1.5445711379
2020-05-23 11:00:00,1.905,0.746,2.0458594771,0.855,-0.154,0.8687583093000001,1.05,0.9,1.3829316686,1.865,-1.334,2.2929851722,0.855,-0.154,0.8687583093000001,1.01,-1.18,1.5532224567
2020-05-23 11:30:00,1.9875,0.6990000000000001,2.1068358384,0.8075,-0.14100000000000001,0.8197177868000001,1.18,0.84,1.4484474447,1.9275,-1.301,2.3254800042,0.8075,-0.14100000000000001,0.8197177868000001,1.12,-1.16,1.6124515497
2020-05-23 12:00:00,2.0025,0.6920000000000001,2.1186954123,0.8225,-0.148,0.8357094292,1.18,0.84,1.4484474447,1.9625,-1.308,2.3584465756,0.8225,-0.148,0.8357094292,1.1400000000000001,-1.16,1.6264070831000002
2020-05-23 12:30:00,2.1085,0.686,2.2172884905,0.8485,-0.154,0.8623620179,1.26,0.84,1.5143315357,2.0485,-1.254,2.4018468415,0.8485,-0.154,0.8623620179,1.2,-1.1,1.6278820596
2020-05-23 13:00:00,2.0835,0.6965,2.1968351099,0.8235,-0.14350000000000002,0.835909385,1.26,0.84,1.5143315357,2.0235,-1.2435,2.3750462101,0.8235,-0.14350000000000002,0.835909385,1.2,-1.1,1.6278820596
2020-05-23 13:30:00,2.0605,0.6745,2.1680891356,0.8005,-0.1355,0.8118869995,1.26,0.81,1.4978985278999999,2.0005,-1.2355,2.3512678495,0.8005,-0.1355,0.8118869995,1.2,-1.1,1.6278820596
2020-05-23 14:00:00,2.044,0.6295000000000001,2.1387394068,0.834,-0.1505,0.8474705010000001,1.21,0.78,1.4396180049,1.974,-1.2505,2.3367554964,0.834,-0.1505,0.8474705010000001,1.1400000000000001,-1.1,1.5841717079
2020-05-23 14:30:00,2.053,0.68,2.162685599,0.843,-0.15,0.8562412043000001,1.21,0.8300000000000001,1.4673104648,1.983,-1.29,2.3656688272,0.843,-0.15,0.8562412043000001,1.1400000000000001,-1.1400000000000001,1.6122034611
2020-05-23 15:00:00,2.031,0.7035,2.1493890411,0.771,-0.1265,0.7813086778,1.26,0.8300000000000001,1.5088074760999999,1.971,-1.3065,2.3646951706,0.771,-0.1265,0.7813086778,1.2,-1.18,1.6829735589
2020-05-23 15:30:00,2.0525,0.6910000000000001,2.165695558,0.7225,-0.109,0.7306758857,1.33,0.8,1.552063143,1.9925000000000002,-1.289,2.3730944461,0.7225,-0.109,0.7306758857,1.27,-1.18,1.7335801106000002
2020-05-23 16:00:00,2.073,0.6675,2.1778166245,0.773,-0.1325,0.7842737086,1.3,0.8,1.5264337522,2.023,-1.3125,2.4114695209,0.773,-0.1325,0.7842737086,1.25,-1.18,1.718982257
2020-05-23 16:30:00,2.059,0.6915,2.1720159415,0.8190000000000001,-0.14850000000000002,0.8323540413,1.24,0.84,1.4977316181,2.009,-1.3285,2.4085251192,0.8190000000000001,-0.14850000000000002,0.8323540413,1.19,-1.18,1.6758579892
2020-05-23 17:00:00,2.1225,0.6815,2.2292259867,0.8625,-0.1585,0.8769427005,1.26,0.84,1.5143315357,2.0525,-1.2985,2.4287565749,0.8625,-0.1585,0.8769427005,1.19,-1.1400000000000001,1.6479381056
2020-05-23 17:30:00,2.215,0.595,2.2935234902,0.855,-0.155,0.8689361311,1.3599999999999999,0.75,1.5530936868,2.155,-1.215,2.4739139031,0.855,-0.155,0.8689361311,1.3,-1.06,1.6773789077
2020-05-23 18:00:00,2.263,0.6245,2.3475879643,0.853,-0.1555,0.8670578124,1.4100000000000001,0.78,1.6113658802000002,2.203,-1.2455,2.5307072628,0.853,-0.1555,0.8670578124,1.35,-1.09,1.7351080658
2020-05-23 18:30:00,2.2925,0.6725,2.3891028651,0.8525,-0.1575,0.8669270442,1.44,0.8300000000000001,1.6620770139,2.2225,-1.2974999999999999,2.5735214202,0.8525,-0.1575,0.8669270442,1.37,-1.1400000000000001,1.7822738286000002
2020-05-23 19:00:00,2.246,0.671,2.344089802,0.856,-0.159,0.8706417174000001,1.3900000000000001,0.8300000000000001,1.6189502772000002,2.186,-1.319,2.5531073225,0.856,-0.159,0.8706417174000001,1.33,-1.16,1.7647946056000001
2020-05-23 19:30:00,2.1915,0.674,2.2928035786,0.8515,-0.156,0.8656721377000001,1.34,0.8300000000000001,1.5762296786999999,2.1315,-1.316,2.5050246007,0.8515,-0.156,0.8656721377000001,1.28,-1.16,1.7274258305
2020-05-23 20:00:00,2.184,0.678,2.286818751,0.844,-0.152,0.8575779848,1.34,0.8300000000000001,1.5762296786999999,2.124,-1.3519999999999999,2.5177926841,0.844,-0.152,0.8575779848,1.28,-1.2,1.754536976
2020-05-23 20:30:00,2.1005,0.6275000000000001,2.1922263797,0.8505,-0.1525,0.8640639444,1.25,0.78,1.4733974345,2.0405,-1.3125,2.4261690996,0.8505,-0.1525,0.8640639444,1.19,-1.16,1.6618363337000002
2020-05-23 21:00:00,2.0295,0.627,2.124146711,0.8495,-0.153,0.8631681470000001,1.18,0.78,1.4144963768,1.9695,-1.343,2.3838161107999998,0.8495,-0.153,0.8631681470000001,1.12,-1.19,1.6341664542
2020-05-23 21:30:00,1.992,0.6115,2.0837457259,0.792,-0.1285,0.802356685,1.2,0.74,1.4098226839,1.9420000000000002,-1.3385,2.3585898859,0.792,-0.1285,0.802356685,1.15,-1.21,1.6693112352
2020-05-23 22:00:00,2.0325,0.6145,2.1233620746,0.7325,-0.10550000000000001,0.7400584436000001,1.3,0.72,1.4860686391,1.9825,-1.3455,2.3959708888,0.7325,-0.10550000000000001,0.7400584436000001,1.25,-1.24,1.760710084
2020-05-23 22:30:00,2.006,0.6135,2.0977173904,0.806,-0.1365,0.8174767581,1.2,0.75,1.4150971698,1.956,-1.3765,2.3917960302,0.806,-0.1365,0.8174767581,1.15,-1.24,1.6911830179
2020-05-23 23:00:00,1.8995000000000002,0.5255000000000001,1.9708501971999999,0.8295,-0.14450000000000002,0.8419919833,1.07,0.67,1.2624579201000001,1.8395000000000001,-1.3145,2.2609003737,0.8295,-0.14450000000000002,0.8419919833,1.01,-1.17,1.5456390264
2020-05-23 23:30:00,1.782,0.5545,1.8662781813,0.8320000000000001,-0.14550000000000002,0.8446266927,0.9500000000000001,0.7000000000000001,1.1800423721,1.742,-1.3155000000000001,2.1829118741,0.8320000000000001,-0.14550000000000002,0.8446266927,0.91,-1.17,1.4822280526
2020-05-24 00:00:00,1.693,0.547,1.7791734036,0.843,-0.153,0.8567718483000001,0.85,0.7000000000000001,1.1011357773000001,1.653,-1.323,2.1172477418,0.843,-0.153,0.8567718483000001,0.81,-1.17,1.4230249471
2020-05-24 00:30:00,1.536,0.6195,1.6562234904,0.836,-0.1505,0.8494387853,0.7000000000000001,0.77,1.0406248123,1.506,-1.4005,2.0565593232,0.836,-0.1505,0.8494387853,0.67,-1.25,1.4182383439000001
2020-05-24 01:00:00,1.426,-0.2545,1.448532447,0.776,-0.1245,0.7859238195,0.65,-0.13,0.6628725368,1.466,-0.5545,1.5673628329,0.776,-0.1245,0.7859238195,0.6900000000000001,-0.43,0.8130190650000001
2020-05-24 01:30:00,1.359,-0.35000000000000003,1.4033463578,0.739,-0.11,0.7471418875,0.62,-0.24,0.6648308055000001,1.409,-0.44,1.4761033162000001,0.739,-0.11,0.7471418875,0.67,-0.33,0.7468600940000001
2020-05-24 02:00:00,1.324,-0.367,1.3739232147,0.784,-0.127,0.7942197429000001,0.54,-0.24,0.5909314681,1.374,-0.457,1.4480072514,0.784,-0.127,0.7942197429000001,0.59,-0.33,0.6760177512000001
2020-05-24 02:30:00,1.291,-0.35250000000000004,1.338259037,0.8210000000000001,-0.14250000000000002,0.8332750146000001,0.47000000000000003,-0.21,0.514781507,1.341,-0.4425,1.4121215422,0.8210000000000001,-0.14250000000000002,0.8332750146000001,0.52,-0.30000000000000004,0.6003332408000001
2020-05-24 03:00:00,1.235,-0.34750000000000003,1.2829580079,0.735,-0.1075,0.7428197965000001,0.5,-0.24,0.554616985,1.275,-0.4375,1.3479730153,0.735,-0.1075,0.7428197965000001,0.54,-0.33,0.6328506933
2020-05-24 03:30:00,1.2135,-0.34950000000000003,1.2628271853,0.8335,-0.1495,0.8468013344,0.38,-0.2,0.4294182111,1.2535,-0.4395,1.3283156628000001,0.8335,-0.1495,0.8468013344,0.42,-0.29,0.5103920062
