Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-05-24 04:00:00,1.174,-0.403,1.2412433283,0.794,-0.133,0.8050621094,0.38,-0.27,0.4661544808,1.214,-0.383,1.2729827179,0.794,-0.133,0.8050621094,0.42,-0.25,0.48877397640000003
2020-05-24 04:30:00,1.228,0.3155,1.2678817965,0.848,-0.1545,0.8619595408,0.38,0.47000000000000003,0.6044005295,1.188,-1.1145,1.6289426785,0.848,-0.1545,0.8619595408,0.34,-0.96,1.0184301645
2020-05-24 05:00:00,1.2065000000000001,0.5115000000000001,1.3104482058,0.8565,-0.1585,0.8710421919,0.35000000000000003,0.67,0.7559100476,1.1665,-1.3185,1.7604444041,0.8565,-0.1585,0.8710421919,0.31,-1.16,1.2007081244
2020-05-24 05:30:00,1.165,0.522,1.276600564,0.835,-0.148,0.8480147404,0.33,0.67,0.7468600940000001,1.115,-1.308,1.7187463455,0.835,-0.148,0.8480147404,0.28,-1.16,1.1933147112
2020-05-24 06:00:00,1.1885,0.5445,1.3072920485,0.7785000000000001,-0.1255,0.7885508861,0.41000000000000003,0.67,0.7854934755,1.1385,-1.3155000000000001,1.7397478266,0.7785000000000001,-0.1255,0.7885508861,0.36,-1.19,1.2432618389
2020-05-24 06:30:00,1.221,0.5595,1.3430864641,0.731,-0.1105,0.7393045719,0.49,0.67,0.8300602388,1.171,-1.3005,1.7500117857,0.731,-0.1105,0.7393045719,0.44,-1.19,1.2687395320000001
2020-05-24 07:00:00,1.2530000000000001,0.5425,1.3653993006,0.653,-0.08750000000000001,0.6588362847,0.6000000000000001,0.63,0.87,1.203,-1.3175,1.7841006838,0.653,-0.08750000000000001,0.6588362847,0.55,-1.23,1.3473678043000001
2020-05-24 07:30:00,1.3215,0.5875,1.4462083183,0.6215,-0.0825,0.6269517525,0.7000000000000001,0.67,0.9689685237000001,1.2815,-1.3525,1.8631957761,0.6215,-0.0825,0.6269517525,0.66,-1.27,1.4312581877000001
2020-05-24 08:00:00,1.4100000000000001,0.609,1.5358974575,0.74,-0.111,0.7482786914,0.67,0.72,0.9835141077,1.38,-1.351,1.9312174916,0.74,-0.111,0.7482786914,0.64,-1.24,1.3954210834
2020-05-24 08:30:00,1.496,0.622,1.6201543136,0.776,-0.128,0.7864858549,0.72,0.75,1.0396634071,1.466,-1.328,1.9780647108,0.776,-0.128,0.7864858549,0.6900000000000001,-1.2,1.3842326394
2020-05-24 09:00:00,1.6515,0.6585000000000001,1.7779410845,0.8115,-0.14150000000000001,0.8237441957,0.84,0.8,1.16,1.6115,-1.3415,2.0967962467,0.8115,-0.14150000000000001,0.8237441957,0.8,-1.2,1.4422205102
2020-05-24 09:30:00,1.7725,0.712,1.9101571270000002,0.7725000000000001,-0.128,0.7830327260000001,1.0,0.84,1.3059862174,1.7325,-1.328,2.1829201199,0.7725000000000001,-0.128,0.7830327260000001,0.96,-1.2,1.536749817
2020-05-24 10:00:00,1.9060000000000001,0.7295,2.0408346944,0.786,-0.1305,0.7967598446,1.12,0.86,1.4120906486,1.876,-1.3305,2.2999144006,0.786,-0.1305,0.7967598446,1.09,-1.2,1.6211415731
2020-05-24 10:30:00,2.0055,-0.1285,2.0096125248,0.7555000000000001,-0.11850000000000001,0.7647368829000001,1.25,-0.01,1.2500399994,2.0555,-0.40850000000000003,2.0956985709,0.7555000000000001,-0.11850000000000001,0.7647368829000001,1.3,-0.29,1.3319534526
2020-05-24 11:00:00,2.052,-0.1875,2.0605485313,0.772,-0.1275,0.7824578263,1.28,-0.06,1.2814054784,2.102,-0.3275,2.1273599249,0.772,-0.1275,0.7824578263,1.33,-0.2,1.3449535308
2020-05-24 11:30:00,2.11,-0.167,2.1165984503,0.71,-0.107,0.7180174093,1.4,-0.06,1.4012851244,2.17,-0.307,2.1916087698,0.71,-0.107,0.7180174093,1.46,-0.2,1.4736349616
2020-05-24 12:00:00,2.1645,-0.186,2.1724769849,0.7645000000000001,-0.126,0.7748136873,1.4,-0.06,1.4012851244,2.2245,-0.326,2.2482607166,0.7645000000000001,-0.126,0.7748136873,1.46,-0.2,1.4736349616
2020-05-24 12:30:00,2.2715,-0.1885,2.2793078993,0.6115,-0.0785,0.6165180452,1.6600000000000001,-0.11,1.6636405862,2.3315,-0.3185,2.3531541598,0.6115,-0.0785,0.6165180452,1.72,-0.24,1.7366634677000001
2020-05-24 13:00:00,2.253,-0.1875,2.2607886345,0.503,-0.0575,0.5062758635,1.75,-0.13,1.7548219283000002,2.303,-0.3275,2.326169652,0.503,-0.0575,0.5062758635,1.8,-0.27,1.8201373575000002
2020-05-24 13:30:00,2.2325,-0.20350000000000001,2.2417556736,0.6025,-0.07350000000000001,0.6069666383,1.63,-0.13,1.6351758315,2.2825,-0.3435,2.3082024391,0.6025,-0.07350000000000001,0.6069666383,1.6800000000000002,-0.27,1.7015581095
2020-05-24 14:00:00,2.0565,-0.20650000000000002,2.0668416727,0.6065,-0.0765,0.6113055701,1.45,-0.13,1.4558159224,2.1165,-0.34650000000000003,2.1446758496,0.6065,-0.0765,0.6113055701,1.51,-0.27,1.5339491517
2020-05-24 14:30:00,1.9769999999999999,-0.231,1.9904496979,0.527,-0.061,0.5305186142,1.45,-0.17,1.4599315052000001,2.037,-0.331,2.0637175194,0.527,-0.061,0.5305186142,1.51,-0.27,1.5339491517
2020-05-24 15:00:00,1.9365,-0.242,1.951562515,0.5665,-0.07200000000000001,0.5710571337,1.37,-0.17,1.3805071532,1.9965000000000002,-0.342,2.0255804724,0.5665,-0.07200000000000001,0.5710571337,1.43,-0.27,1.4552662987
2020-05-24 15:30:00,1.891,-0.251,1.9075853847,0.611,-0.081,0.6163456822000001,1.28,-0.17,1.2912397144,1.951,-0.35100000000000003,1.9823223754,0.611,-0.081,0.6163456822000001,1.34,-0.27,1.3669308688
2020-05-24 16:00:00,1.847,-0.252,1.8641118529,0.727,-0.112,0.7355766445,1.12,-0.14,1.1287160848,1.907,-0.362,1.9410546103000001,0.727,-0.112,0.7355766445,1.18,-0.25,1.2061923561
2020-05-24 16:30:00,1.863,-0.3065,1.8880442924,0.673,-0.0965,0.679883262,1.19,-0.21,1.2083873551,1.903,-0.29650000000000004,1.9259598256000001,0.673,-0.0965,0.679883262,1.23,-0.2,1.2461540836
2020-05-24 17:00:00,1.8535,-0.3185,1.8806659725000001,0.5035000000000001,-0.0585,0.5068870683,1.35,-0.26,1.3748090777,1.9035000000000002,-0.2985,1.9267626995,0.5035000000000001,-0.0585,0.5068870683,1.4,-0.24,1.4204224724
2020-05-24 17:30:00,1.8785,-0.324,1.9062366721,0.3885,-0.034,0.3899849356,1.49,-0.29,1.5179591561999999,1.9185,-0.314,1.9440262986999999,0.3885,-0.034,0.3899849356,1.53,-0.28,1.5554099138000002
2020-05-24 18:00:00,1.885,-0.3755,1.9220367452,0.395,-0.035500000000000004,0.3965920448,1.49,-0.34,1.5282997088,1.925,-0.2555,1.9418818836,0.395,-0.035500000000000004,0.3965920448,1.53,-0.22,1.5457360706
2020-05-24 18:30:00,1.9145,-0.326,1.9420572211,0.42450000000000004,-0.036000000000000004,0.4260237669,1.49,-0.29,1.5179591561999999,1.9545,-0.326,1.9815010093,0.42450000000000004,-0.036000000000000004,0.4260237669,1.53,-0.29,1.5572411501999999
2020-05-24 19:00:00,1.967,0.588,2.0530058451,0.377,-0.032,0.3783556528,1.5899999999999999,0.62,1.7066048166,1.907,-1.242,2.2757884348,0.377,-0.032,0.3783556528,1.53,-1.21,1.9506409203000001
2020-05-24 19:30:00,1.9889999999999999,0.5670000000000001,2.0682383808,0.339,-0.023,0.3397793402,1.65,0.59,1.7523127575,1.909,-1.233,2.2725690309,0.339,-0.023,0.3397793402,1.57,-1.21,1.9821705275000001
2020-05-24 20:00:00,2.021,0.5615,2.0975517276,0.371,-0.0285,0.3720930663,1.65,0.59,1.7523127575,1.921,-1.2385,2.2856341024,0.371,-0.0285,0.3720930663,1.55,-1.21,1.9663672088
2020-05-24 20:30:00,2.006,0.531,2.0750896366,0.356,-0.029,0.3571792267,1.65,0.56,1.7424408168,1.9060000000000001,-1.239,2.2733141006,0.356,-0.029,0.3571792267,1.55,-1.21,1.9663672088
2020-05-24 21:00:00,1.9729999999999999,0.544,2.046622828,0.293,-0.016,0.2934365349,1.6800000000000002,0.56,1.7708754897,1.893,-1.256,2.271780139,0.293,-0.016,0.2934365349,1.6,-1.24,2.0242529486
2020-05-24 21:30:00,1.9585,0.5155000000000001,2.0252067796,0.23850000000000002,-0.0045000000000000005,0.2385424491,1.72,0.52,1.7968861956,1.8685,-1.2445,2.245010579,0.23850000000000002,-0.0045000000000000005,0.2385424491,1.63,-1.24,2.048047851
2020-05-24 22:00:00,1.978,0.5185000000000001,2.0448291493,0.218,-0.0015,0.21800516050000002,1.76,0.52,1.8352111595,1.8980000000000001,-1.2415,2.2679784501,0.218,-0.0015,0.21800516050000002,1.6800000000000002,-1.24,2.0880613018
2020-05-24 22:30:00,1.9645000000000001,0.5625,2.0434447631,0.23450000000000001,-0.007500000000000001,0.2346199054,1.73,0.5700000000000001,1.8214829124,1.9145,-1.2974999999999999,2.3127508513,0.23450000000000001,-0.007500000000000001,0.2346199054,1.6800000000000002,-1.29,2.1181359730000002
2020-05-24 23:00:00,1.8335,0.5555,1.9158033563,0.2735,-0.0145,0.2738840996,1.56,0.5700000000000001,1.6608732643000002,1.7735,-1.3245,2.2135045742,0.2735,-0.0145,0.2738840996,1.5,-1.31,1.9915069671
2020-05-24 23:30:00,1.712,0.42250000000000004,1.7633633347000002,0.242,-0.007500000000000001,0.24211619110000002,1.47,0.43,1.5316004700999999,1.682,-1.1775,2.0532000024,0.242,-0.007500000000000001,0.24211619110000002,1.44,-1.17,1.8553975315
2020-05-25 00:00:00,1.5554999999999999,-0.4445,1.6177640434,0.23550000000000001,-0.0045000000000000005,0.2355429897,1.32,-0.44,1.3914021705000001,1.6055000000000001,-0.3345,1.6399757620000002,0.23550000000000001,-0.0045000000000000005,0.2355429897,1.37,-0.33,1.4091841611
2020-05-25 00:30:00,1.4115,-0.42750000000000005,1.4748181244,0.24150000000000002,-0.007500000000000001,0.24161643160000001,1.17,-0.42,1.2431009613,1.4615,-0.3875,1.5119981812,0.24150000000000002,-0.007500000000000001,0.24161643160000001,1.22,-0.38,1.2778106276
2020-05-25 01:00:00,1.3535,-0.42650000000000005,1.4191069375,0.2335,-0.006500000000000001,0.2335904536,1.12,-0.42,1.1961605243,1.4035,-0.3865,1.4557453417000001,0.2335,-0.006500000000000001,0.2335904536,1.17,-0.38,1.2301625909
2020-05-25 01:30:00,1.3065,-0.43,1.3754425651,0.2565,-0.01,0.2566948578,1.05,-0.42,1.1308846095,1.3465,-0.39,1.4018424484,0.2565,-0.01,0.2566948578,1.09,-0.38,1.1543396381
2020-05-25 02:00:00,1.2825,-0.42850000000000005,1.3521902603,0.2525,-0.0085,0.2526430288,1.03,-0.42,1.1123398761,1.3225,-0.3885,1.3783825666,0.2525,-0.0085,0.2526430288,1.07,-0.38,1.1354734695
2020-05-25 02:30:00,1.2365,-0.42850000000000005,1.3086422353,0.24650000000000002,-0.0085,0.2466465082,0.99,-0.42,1.0754068997,1.2865,-0.3885,1.343880389,0.24650000000000002,-0.0085,0.2466465082,1.04,-0.38,1.1072488429
2020-05-25 03:00:00,1.2395,0.4315,1.3124604756,0.2495,-0.0085,0.24964474760000002,0.99,0.44,1.0833743582,1.1895,-1.2285,1.7100065789,0.2495,-0.0085,0.24964474760000002,0.9400000000000001,-1.22,1.5401298647
2020-05-25 03:30:00,1.231,0.523,1.3374939252,0.241,-0.007,0.2411016383,0.99,0.53,1.1229425631,1.181,-1.317,1.7689686261,0.241,-0.007,0.2411016383,0.9400000000000001,-1.31,1.6123585209
2020-05-25 04:00:00,1.226,0.5730000000000001,1.3532941292,0.23600000000000002,-0.007,0.2361037907,0.99,0.58,1.1473883388,1.176,-1.367,1.8032373664999999,0.23600000000000002,-0.007,0.2361037907,0.9400000000000001,-1.3599999999999999,1.6532392446
2020-05-25 04:30:00,1.232,0.5745,1.359365385,0.242,-0.0055000000000000005,0.2420624919,0.99,0.58,1.1473883388,1.182,-1.3655,1.8060216638000002,0.242,-0.0055000000000000005,0.2420624919,0.9400000000000001,-1.3599999999999999,1.6532392446
2020-05-25 05:00:00,1.1725,0.5735,1.3052426977,0.24250000000000002,-0.006500000000000001,0.2425870978,0.93,0.58,1.0960383205,1.1325,-1.3665,1.7747897059,0.24250000000000002,-0.006500000000000001,0.2425870978,0.89,-1.3599999999999999,1.6253307356
2020-05-25 05:30:00,1.156,0.5750000000000001,1.2911084385,0.226,-0.005,0.226055303,0.93,0.58,1.0960383205,1.116,-1.365,1.7631452011,0.226,-0.005,0.226055303,0.89,-1.3599999999999999,1.6253307356
2020-05-25 06:00:00,1.191,0.5785,1.3240631594,0.221,-0.0015,0.22100509040000002,0.97,0.58,1.1301769773,1.141,-1.3615,1.7763905117,0.221,-0.0015,0.22100509040000002,0.92,-1.3599999999999999,1.6419500601
2020-05-25 06:30:00,1.2315,0.5795,1.3610336146,0.2215,-0.0005,0.2215005643,1.01,0.58,1.1646887996,1.1915,-1.3605,1.8084890102000002,0.2215,-0.0005,0.2215005643,0.97,-1.3599999999999999,1.6704789732
2020-05-25 07:00:00,1.271,0.069,1.2728715568,0.221,-0.001,0.2210022624,1.05,0.07,1.0523307465,1.2610000000000001,-0.841,1.5157183116000001,0.221,-0.001,0.2210022624,1.04,-0.84,1.3368619974
2020-05-25 07:30:00,1.331,-0.36050000000000004,1.3789565802000001,0.221,-0.0005,0.2210005656,1.11,-0.36,1.1669190203,1.361,-0.35050000000000003,1.405407859,0.221,-0.0005,0.2210005656,1.1400000000000001,-0.35000000000000003,1.1925183437
2020-05-25 08:00:00,1.3820000000000001,-0.36250000000000004,1.4287512905,0.222,-0.0025,0.2220140761,1.16,-0.36,1.2145781161,1.422,-0.35250000000000004,1.4650393339,0.222,-0.0025,0.2220140761,1.2,-0.35000000000000003,1.25
2020-05-25 08:30:00,1.521,-0.261,1.5432310261,0.231,-0.001,0.2310021645,1.29,-0.26,1.3159407281,1.581,-0.401,1.6310616175,0.231,-0.001,0.2310021645,1.35,-0.4,1.408012784
2020-05-25 09:00:00,1.6355,-0.2595,1.6559590876999999,0.2255,0.0005,0.22550055430000002,1.4100000000000001,-0.26,1.4337712509,1.6855,-0.35950000000000004,1.7234124578999999,0.2255,0.0005,0.22550055430000002,1.46,-0.36,1.5037286989
2020-05-25 09:30:00,1.7865000000000002,0.6165,1.8898821392,0.23650000000000002,-0.0035,0.23652589710000002,1.55,0.62,1.6694010902,1.7465000000000002,-1.1935,2.1153497347,0.23650000000000002,-0.0035,0.23652589710000002,1.51,-1.19,1.9225503895
2020-05-25 10:00:00,1.8415,0.7455,1.9866787611,0.24150000000000002,-0.0045000000000000005,0.2415419218,1.6,0.75,1.7670597047,1.7915,-1.2945,2.2102494203,0.24150000000000002,-0.0045000000000000005,0.2415419218,1.55,-1.29,2.0165812654
2020-05-25 10:30:00,1.8255,-0.08950000000000001,1.8276926710999999,0.2655,-0.0095,0.265669908,1.56,-0.08,1.5620499352000001,1.8855,-0.4395,1.9360450666000002,0.2655,-0.0095,0.265669908,1.62,-0.43,1.6760966559
2020-05-25 11:00:00,1.867,-0.1955,1.8772078335,0.357,-0.025500000000000002,0.35790955560000004,1.51,-0.17,1.5195394039,1.917,-0.3155,1.942789039,0.357,-0.025500000000000002,0.35790955560000004,1.56,-0.29,1.5867261894
2020-05-25 11:30:00,1.842,-0.183,1.8510680701000002,0.302,-0.013000000000000001,0.30227967180000004,1.54,-0.17,1.5493547044,1.892,-0.303,1.9161088174,0.302,-0.013000000000000001,0.30227967180000004,1.5899999999999999,-0.29,1.6162301816
2020-05-25 12:00:00,1.8900000000000001,0.364,1.9247327087000001,0.35000000000000003,-0.026000000000000002,0.3509643857,1.54,0.39,1.5886157496000002,1.87,-0.856,2.0566078868,0.35000000000000003,-0.026000000000000002,0.3509643857,1.52,-0.8300000000000001,1.7318487232000002
2020-05-25 12:30:00,1.9595,0.7965,2.1151956174,0.3395,-0.0235,0.3403123565,1.62,0.8200000000000001,1.8157092278,1.9195000000000002,-1.2835,2.3090804447,0.3395,-0.0235,0.3403123565,1.58,-1.26,2.0208908927
2020-05-25 13:00:00,1.9415,0.789,2.095696364,0.3815,-0.031,0.38275742970000004,1.56,0.8200000000000001,1.7623847480000001,1.8915000000000002,-1.291,2.2900771275,0.3815,-0.031,0.38275742970000004,1.51,-1.26,1.9666468926
2020-05-25 13:30:00,1.9145,0.7975,2.0739615474,0.3245,-0.022500000000000003,0.3252791109,1.5899999999999999,0.8200000000000001,1.7889941308,1.8745,-1.3025,2.2825986288,0.3245,-0.022500000000000003,0.3252791109,1.55,-1.28,2.0101989951
2020-05-25 14:00:00,1.875,0.777,2.0296191761,0.435,-0.043000000000000003,0.4371201208,1.44,0.8200000000000001,1.6571059109,1.835,-1.323,2.2622011405,0.435,-0.043000000000000003,0.4371201208,1.4,-1.28,1.8969449122
2020-05-25 14:30:00,1.8165,0.759,1.9686932849,0.5265000000000001,-0.061,0.5300219335,1.29,0.8200000000000001,1.5285614152,1.7765,-1.321,2.2138187031,0.5265000000000001,-0.061,0.5300219335,1.25,-1.26,1.7748521065
2020-05-25 15:00:00,1.767,0.769,1.9270832883,0.497,-0.051000000000000004,0.4996098478,1.27,0.8200000000000001,1.5117208736999999,1.7269999999999999,-1.341,2.1865063457,0.497,-0.051000000000000004,0.4996098478,1.23,-1.29,1.7824140933
2020-05-25 15:30:00,1.734,0.749,1.8888507088000002,0.464,-0.041,0.4658079003,1.27,0.79,1.4956603893,1.694,-1.331,2.1543437516,0.464,-0.041,0.4658079003,1.23,-1.29,1.7824140933
2020-05-25 16:00:00,1.7645,0.745,1.9153290187,0.47450000000000003,-0.045,0.4766290486,1.29,0.79,1.5126797414,1.7345000000000002,-1.335,2.1887702598,0.47450000000000003,-0.045,0.4766290486,1.26,-1.29,1.8032470713
2020-05-25 16:30:00,1.8485,-0.001,1.8485002705,0.47850000000000004,-0.051000000000000004,0.4812101932,1.37,0.05,1.3709121051,1.8785,-0.621,1.9784850897,0.47850000000000004,-0.051000000000000004,0.4812101932,1.4,-0.5700000000000001,1.5115885684
2020-05-25 17:00:00,1.839,-0.263,1.8577109571000001,0.559,-0.063,0.5625388875,1.28,-0.2,1.2955307793,1.899,-0.363,1.9333830453,0.559,-0.063,0.5625388875,1.34,-0.30000000000000004,1.3731715115
2020-05-25 17:30:00,1.912,-0.165,1.9191063024,0.422,-0.035,0.4234489343,1.49,-0.13,1.4956603893,1.962,-0.455,2.0140677744,0.422,-0.035,0.4234489343,1.54,-0.42,1.5962455951
2020-05-25 18:00:00,1.972,0.7425,2.1071521658,0.392,-0.0275,0.3929634207,1.58,0.77,1.7576404638,1.932,-1.3675,2.3669981517,0.392,-0.0275,0.3929634207,1.54,-1.34,2.0413720876
2020-05-25 18:30:00,2.044,0.7635000000000001,2.1819413947,0.374,-0.026500000000000003,0.3749376615,1.67,0.79,1.8474306482,2.014,-1.3965,2.4507974723,0.374,-0.026500000000000003,0.3749376615,1.6400000000000001,-1.37,2.1369370604
2020-05-25 19:00:00,2.041,0.762,2.1786062058,0.391,-0.028,0.3920012755,1.65,0.79,1.8293714768,2.011,-1.3980000000000001,2.4491886412,0.391,-0.028,0.3920012755,1.62,-1.37,2.1216267344
2020-05-25 19:30:00,2.028,0.6055,2.1164626739,0.458,-0.044500000000000005,0.4601567668,1.57,0.65,1.6992351220000002,1.968,-1.2645,2.3392272763,0.458,-0.044500000000000005,0.4601567668,1.51,-1.22,1.9412624757999999
2020-05-25 20:00:00,2.0515,0.6075,2.1395580151,0.4615,-0.0425,0.4634528023,1.5899999999999999,0.65,1.7177310615999999,1.9915,-1.2625,2.3579606655,0.4615,-0.0425,0.4634528023,1.53,-1.22,1.9568597293
2020-05-25 20:30:00,2.074,0.6245,2.1659815904,0.364,-0.025500000000000002,0.3648921073,1.71,0.65,1.8293714768,2.014,-1.3054999999999999,2.4001096329,0.364,-0.025500000000000002,0.3648921073,1.65,-1.28,2.0882768016
2020-05-25 21:00:00,1.987,0.6245,2.0828272252,0.367,-0.025500000000000002,0.36788483250000004,1.62,0.65,1.7455371666000001,1.927,-1.3555000000000001,2.355994323,0.367,-0.025500000000000002,0.36788483250000004,1.56,-1.33,2.05
2020-05-25 21:30:00,1.9655,0.6325000000000001,2.0647630615,0.3055,-0.0175,0.30600081700000004,1.6600000000000001,0.65,1.7827226369,1.9055,-1.3475000000000001,2.3338137244,0.3055,-0.0175,0.30600081700000004,1.6,-1.33,2.0806008747
2020-05-25 22:00:00,2.1025,0.6255000000000001,2.1935716309,0.3725,-0.0245,0.3733048352,1.73,0.65,1.8480800848,2.0425,-1.3245,2.4343595667,0.3725,-0.0245,0.3733048352,1.67,-1.3,2.1163411823
2020-05-25 22:30:00,2.1815,0.629,2.2703707296,0.35150000000000003,-0.021,0.3521267527,1.83,0.65,1.9420092688000001,2.1215,-1.321,2.4991605091,0.35150000000000003,-0.021,0.3521267527,1.77,-1.3,2.1961101976
2020-05-25 23:00:00,2.024,0.6305000000000001,2.1199307182,0.334,-0.0195,0.3345687523,1.69,0.65,1.810690476,1.974,-1.3395000000000001,2.3855683285,0.334,-0.0195,0.3345687523,1.6400000000000001,-1.32,2.1052315787
2020-05-25 23:30:00,1.8820000000000001,0.6545000000000001,1.9925597231,0.372,-0.025500000000000002,0.3728729676,1.51,0.68,1.6560495162,1.842,-1.3455,2.2810818157,0.372,-0.025500000000000002,0.3728729676,1.47,-1.32,1.9756770991
2020-05-26 00:00:00,1.726,-0.183,1.7356742206,0.456,-0.043000000000000003,0.45802292520000004,1.27,-0.14,1.2776932339,1.776,-0.523,1.8514062223,0.456,-0.043000000000000003,0.45802292520000004,1.32,-0.48,1.4045639893000001
2020-05-26 00:30:00,1.5819999999999999,-0.20400000000000001,1.5950987429999999,0.41200000000000003,-0.034,0.4134005322,1.17,-0.17,1.1822859214,1.6320000000000001,-0.514,1.7110289302,0.41200000000000003,-0.034,0.4134005322,1.22,-0.48,1.3110301293
2020-05-26 01:00:00,1.4605000000000001,0.5985,1.5783733715000001,0.35050000000000003,-0.021500000000000002,0.351158796,1.11,0.62,1.2714165328,1.4304999999999999,-1.3215,1.9474836328,0.35050000000000003,-0.021500000000000002,0.351158796,1.08,-1.3,1.6900887551000001
2020-05-26 01:30:00,1.365,0.56,1.4754067236,0.405,-0.03,0.4061095911,0.96,0.59,1.1268096556,1.335,-1.3599999999999999,1.9057347664000002,0.405,-0.03,0.4061095911,0.93,-1.33,1.6228986413
2020-05-26 02:00:00,1.4935,0.607,1.6121387192,0.41350000000000003,-0.033,0.4148147177,1.08,0.64,1.2553883861,1.4535,-1.313,1.9587320516000002,0.41350000000000003,-0.033,0.4148147177,1.04,-1.28,1.6492422502
2020-05-26 02:30:00,1.4715,0.5955,1.5874295260000002,0.3715,-0.0245,0.37230699700000003,1.1,0.62,1.2626955294,1.4115,-1.3045,1.9219918054,0.3715,-0.0245,0.37230699700000003,1.04,-1.28,1.6492422502
2020-05-26 03:00:00,1.296,0.5650000000000001,1.4138037346,0.306,-0.015,0.3063674265,0.99,0.58,1.1473883388,1.256,-1.295,1.804040188,0.306,-0.015,0.3063674265,0.9500000000000001,-1.28,1.5940200752
2020-05-26 03:30:00,1.297,0.5065000000000001,1.3923904804,0.307,-0.0135,0.3072966808,0.99,0.52,1.1182575732,1.2570000000000001,-1.2935,1.8036605141000002,0.307,-0.0135,0.3072966808,0.9500000000000001,-1.28,1.5940200752
2020-05-26 04:00:00,1.3145,0.5295,1.4171381372,0.3245,-0.0205,0.3251468899,0.99,0.55,1.1325193155,1.2745,-1.3005,1.8208927755,0.3245,-0.0205,0.3251468899,0.9500000000000001,-1.28,1.5940200752
2020-05-26 04:30:00,1.3375,0.506,1.4300147726999999,0.3075,-0.014,0.3078185342,1.03,0.52,1.1538197433,1.2875,-1.244,1.7903050718,0.3075,-0.014,0.3078185342,0.98,-1.23,1.5726728840000002
2020-05-26 05:00:00,1.4,0.5165000000000001,1.4922373303,0.25,-0.0035,0.2500244988,1.15,0.52,1.2621014222,1.35,-1.2335,1.8286667958,0.25,-0.0035,0.2500244988,1.1,-1.23,1.6501212077
2020-05-26 05:30:00,1.3445,0.5135000000000001,1.4392228806,0.2645,-0.006500000000000001,0.2645798556,1.08,0.52,1.1986659251,1.2945,-1.2365,1.790157116,0.2645,-0.006500000000000001,0.2645798556,1.03,-1.23,1.6043067038
2020-05-26 06:00:00,1.3515000000000001,0.5125000000000001,1.4454094576,0.2715,-0.007500000000000001,0.2716035714,1.08,0.52,1.1986659251,1.3014999999999999,-1.2375,1.7959143911000002,0.2715,-0.007500000000000001,0.2716035714,1.03,-1.23,1.6043067038
2020-05-26 06:30:00,1.438,0.517,1.5281141972999999,0.248,-0.003,0.2480181445,1.19,0.52,1.2986531485000001,1.388,-1.233,1.8565648386,0.248,-0.003,0.2480181445,1.1400000000000001,-1.23,1.6770509831
2020-05-26 07:00:00,1.545,0.5465,1.6388066542000002,0.275,-0.0035,0.2750222718,1.27,0.55,1.3839797686,1.495,-1.2035,1.9192282954,0.275,-0.0035,0.2750222718,1.22,-1.2,1.7112568481000001
2020-05-26 07:30:00,1.6505,-0.042,1.651034297,0.29050000000000004,-0.002,0.2905068846,1.3599999999999999,-0.04,1.3605881081,1.6905000000000001,-0.562,1.7814696882,0.29050000000000004,-0.002,0.2905068846,1.4,-0.56,1.5078461459999999
2020-05-26 08:00:00,1.7605,0.49450000000000005,1.8286307719,0.2605,0.0045000000000000005,0.2605388647,1.5,0.49,1.5780050697,1.7305000000000001,-1.0755,2.037481411,0.2605,0.0045000000000000005,0.2605388647,1.47,-1.08,1.8240888136
2020-05-26 08:30:00,1.839,-0.053,1.8397635718,0.23900000000000002,0.007,0.23910248850000002,1.6,-0.06,1.6011246048,1.879,-0.483,1.9400850497,0.23900000000000002,0.007,0.23910248850000002,1.6400000000000001,-0.49,1.7116366437
2020-05-26 09:00:00,1.9460000000000002,-0.049,1.9466168087,0.216,0.011,0.2162799112,1.73,-0.06,1.7310401497,1.986,-0.429,2.0318063392,0.216,0.011,0.2162799112,1.77,-0.44,1.8238695129
2020-05-26 09:30:00,2.0645,0.77,2.2034201256,0.21450000000000002,0.01,0.2147329737,1.85,0.76,2.0000249998,2.0045,-1.21,2.3413928013,0.21450000000000002,0.01,0.2147329737,1.79,-1.22,2.1662179022
2020-05-26 10:00:00,2.164,0.7885000000000001,2.303177859,0.214,0.0085,0.21416874190000001,1.9500000000000002,0.78,2.1002142748,2.104,-1.1715,2.4081586846,0.214,0.0085,0.21416874190000001,1.8900000000000001,-1.18,2.2281157959
2020-05-26 10:30:00,2.1655,0.7895000000000001,2.3049296085,0.2155,0.0095,0.2157092951,1.9500000000000002,0.78,2.1002142748,2.1055,-1.2305,2.4387005761,0.2155,0.0095,0.2157092951,1.8900000000000001,-1.24,2.260464554
2020-05-26 11:00:00,2.1155,0.3705,2.1476988849,0.2155,0.0105,0.2157556488,1.9,0.36,1.9338045403000002,2.1055,-0.7895000000000001,2.2486530413,0.2155,0.0105,0.2157556488,1.8900000000000001,-0.8,2.0523401278
2020-05-26 11:30:00,1.9355,-0.0915,1.9376616062,0.2155,0.0085,0.2156675683,1.72,-0.1,1.7229045243,1.9955,-0.3415,2.0245104346,0.2155,0.0085,0.2156675683,1.78,-0.35000000000000003,1.8140837908
2020-05-26 12:00:00,2.074,-0.091,2.0759954239,0.214,0.009000000000000001,0.21418916870000002,1.8599999999999999,-0.1,1.8626862323000002,2.144,-0.311,2.1664387829,0.214,0.009000000000000001,0.21418916870000002,1.9300000000000002,-0.32,1.9563486397
2020-05-26 12:30:00,2.149,-0.061,2.1498655772,0.219,0.009000000000000001,0.2191848535,1.9300000000000002,-0.07,1.9312690129,2.229,-0.291,2.247915034,0.219,0.009000000000000001,0.2191848535,2.01,-0.30000000000000004,2.0322647465
2020-05-26 13:00:00,2.1795,-0.061,2.1803534691,0.2195,0.009000000000000001,0.2196844328,1.96,-0.07,1.9612496017,2.2495,-0.291,2.2682440896,0.2195,0.009000000000000001,0.2196844328,2.03,-0.30000000000000004,2.0520477577
2020-05-26 13:30:00,2.185,-0.1155,2.1880505593,0.225,0.0045000000000000005,0.2250449955,1.96,-0.12,1.9636700334000001,2.255,-0.2655,2.2705759732,0.225,0.0045000000000000005,0.2250449955,2.03,-0.27,2.0478769494
2020-05-26 14:00:00,2.1865,-0.11800000000000001,2.1896817691,0.2265,0.002,0.2265088298,1.96,-0.12,1.9636700334000001,2.2365,-0.228,2.2480916907,0.2265,0.002,0.2265088298,2.01,-0.23,2.0231164079
2020-05-26 14:30:00,2.164,-0.146,2.1689195467,0.224,0.004,0.2240357114,1.94,-0.15,1.9457903279000002,2.234,-0.226,2.2454024138,0.224,0.004,0.2240357114,2.01,-0.23,2.0231164079
2020-05-26 15:00:00,1.9015,-0.166,1.9087321054,0.2215,0.004,0.2215361144,1.6800000000000002,-0.17,1.6885792845,1.9615,-0.28600000000000003,1.9822407144,0.2215,0.004,0.2215361144,1.74,-0.29,1.7640011338
2020-05-26 15:30:00,1.957,0.597,2.0460347016,0.217,0.007,0.2171128739,1.74,0.59,1.8373078131,1.917,-1.053,2.1871666603,0.217,0.007,0.2171128739,1.7000000000000002,-1.06,2.0033971149
2020-05-26 16:00:00,2.009,0.687,2.123216899,0.229,0.007,0.22910696190000002,1.78,0.68,1.9054658223,1.929,-1.163,2.2524675358,0.229,0.007,0.22910696190000002,1.7000000000000002,-1.17,2.063710251
2020-05-26 16:30:00,2.0485,0.714,2.1693658636,0.2285,0.004,0.2285350083,1.82,0.71,1.9535864455,1.9885000000000002,-1.246,2.3466248634999998,0.2285,0.004,0.2285350083,1.76,-1.25,2.1587264764
2020-05-26 17:00:00,2.106,0.744,2.2335559093,0.226,0.004,0.2260353955,1.88,0.74,2.0203960008,2.056,-1.246,2.4040906805,0.226,0.004,0.2260353955,1.83,-1.25,2.2161678637
2020-05-26 17:30:00,2.1385,0.12350000000000001,2.142063141,0.2285,0.0035,0.2285268037,1.9100000000000001,0.12,1.9137659209,2.1685,-0.6665,2.2686151062,0.2285,0.0035,0.2285268037,1.94,-0.67,2.0524375752
2020-05-26 18:00:00,2.207,-0.3115,2.2288744357,0.227,0.0085,0.2271590852,1.98,-0.32,2.0056919006,2.237,-0.21150000000000002,2.2469760235,0.227,0.0085,0.2271590852,2.01,-0.22,2.0220039565
2020-05-26 18:30:00,2.2465,-0.31,2.2677879641,0.2265,0.01,0.2267206431,2.02,-0.32,2.0451894778,2.2765,-0.21,2.286165403,0.2265,0.01,0.2267206431,2.05,-0.22,2.0617710833
2020-05-26 19:00:00,2.2055,-0.3395,2.2314772013,0.2255,0.0105,0.2257443244,1.98,-0.35000000000000003,2.0106963968,2.2355,-0.20950000000000002,2.2452951922,0.2255,0.0105,0.2257443244,2.01,-0.22,2.0220039565
2020-05-26 19:30:00,2.155,-0.3395,2.1815786142,0.225,0.0105,0.2252448668,1.9300000000000002,-0.35000000000000003,1.9614790337999999,2.185,-0.20950000000000002,2.195020558,0.225,0.0105,0.2252448668,1.96,-0.22,1.9723082923000002
2020-05-26 20:00:00,2.071,-0.3405,2.0988047194,0.221,0.0095,0.22120409130000002,1.85,-0.35000000000000003,1.8828170384,2.091,-0.2605,2.1071642674,0.221,0.0095,0.22120409130000002,1.87,-0.27,1.8893914364
2020-05-26 20:30:00,2.0175,-0.291,2.0383785836,0.2275,0.009000000000000001,0.22767795240000002,1.79,-0.30000000000000004,1.8149655644,2.0775,-0.331,2.1037032229,0.2275,0.009000000000000001,0.22767795240000002,1.85,-0.34,1.8809837852
2020-05-26 21:00:00,1.9545,-0.28750000000000003,1.9755319537,0.2245,0.0125,0.2248477263,1.73,-0.30000000000000004,1.7558188973000002,2.0045,-0.3775,2.0397368703,0.2245,0.0125,0.2248477263,1.78,-0.39,1.822223916
2020-05-26 21:30:00,1.9595,-0.209,1.9706144346,0.2295,0.011,0.2297634653,1.73,-0.22,1.7439323381,1.9895,-0.46900000000000003,2.0440330844,0.2295,0.011,0.2297634653,1.76,-0.48,1.8242806802
2020-05-26 22:00:00,2.112,0.7125,2.2289459953,0.222,0.0125,0.2223516359,1.8900000000000001,0.7000000000000001,2.0154652068,2.062,-1.3175,2.4469675621,0.222,0.0125,0.2223516359,1.8399999999999999,-1.33,2.2703523956
2020-05-26 22:30:00,2.162,0.711,2.2759097082,0.222,0.011,0.22227235550000002,1.94,0.7000000000000001,2.0624257562,2.102,-1.339,2.4922529968,0.222,0.011,0.22227235550000002,1.88,-1.35,2.3144977857
2020-05-26 23:00:00,2.0125,0.649,2.1145584054,0.2325,0.009000000000000001,0.2326741283,1.78,0.64,1.8915602026,1.9525000000000001,-1.301,2.3462432206,0.2325,0.009000000000000001,0.2326741283,1.72,-1.31,2.1620592036
2020-05-26 23:30:00,1.763,0.586,1.8578387982,0.233,0.006,0.2330772404,1.53,0.58,1.6362457028000001,1.7229999999999999,-1.274,2.1428497381,0.233,0.006,0.2330772404,1.49,-1.28,1.9643064934
2020-05-27 00:00:00,1.5855000000000001,0.584,1.6896349458,0.24550000000000002,0.004,0.2455325844,1.34,0.58,1.4601369799000001,1.5455,-1.276,2.0041821898,0.24550000000000002,0.004,0.2455325844,1.3,-1.28,1.8243903091
2020-05-27 00:30:00,1.4615,0.5735,1.5699950637,0.3215,-0.006500000000000001,0.32156570090000003,1.1400000000000001,0.58,1.2790621564,1.4115,-1.2865,1.9098205413,0.3215,-0.006500000000000001,0.32156570090000003,1.09,-1.28,1.6812197953
2020-05-27 01:00:00,1.458,-0.074,1.4598767071,0.28800000000000003,-0.004,0.2880277764,1.17,-0.07,1.1720921465,1.488,-0.644,1.6213821265,0.28800000000000003,-0.004,0.2880277764,1.2,-0.64,1.3599999999999999
2020-05-27 01:30:00,1.353,-0.387,1.407259038,0.253,0.003,0.2530177859,1.1,-0.39,1.1670903992000001,1.403,-0.357,1.4477078435,0.253,0.003,0.2530177859,1.15,-0.36,1.2050311199000001
2020-05-27 02:00:00,1.4795,-0.343,1.5187393621,0.2795,-0.003,0.2795160997,1.2,-0.34,1.2472369462,1.5295,-0.363,1.5719857665,0.2795,-0.003,0.2795160997,1.25,-0.36,1.3008074416
2020-05-27 02:30:00,1.3860000000000001,0.258,1.4098084976,0.316,-0.012,0.316227766,1.07,0.27,1.1035397591,1.3860000000000001,-0.9520000000000001,1.6814577009,0.316,-0.012,0.316227766,1.07,-0.9400000000000001,1.4242541908000002
2020-05-27 03:00:00,1.4225,0.5635,1.5300452608000001,0.35250000000000004,-0.0165,0.3528859589,1.07,0.58,1.2170866855,1.3625,-1.2465,1.8466641546,0.35250000000000004,-0.0165,0.3528859589,1.01,-1.23,1.5915401346
2020-05-27 03:30:00,1.4105,0.5625,1.5185244483,0.3405,-0.0175,0.34094940970000004,1.07,0.58,1.2170866855,1.3505,-1.2475,1.8385065950000001,0.3405,-0.0175,0.34094940970000004,1.01,-1.23,1.5915401346
2020-05-27 04:00:00,1.2945,0.557,1.4092477603,0.3645,-0.023,0.3652249307,0.93,0.58,1.0960383205,1.2545,-1.2530000000000001,1.7730705710999999,0.3645,-0.023,0.3652249307,0.89,-1.23,1.5182226451
2020-05-27 04:30:00,1.365,0.5680000000000001,1.4784617006,0.295,-0.012,0.2952439669,1.07,0.58,1.2170866855,1.315,-1.272,1.8295379198,0.295,-0.012,0.2952439669,1.02,-1.26,1.6211107302999999
2020-05-27 05:00:00,1.3195000000000001,0.5765,1.4399418391,0.2495,-0.0035,0.2495245479,1.07,0.58,1.2170866855,1.2695,-1.2635,1.7911065016,0.2495,-0.0035,0.2495245479,1.02,-1.26,1.6211107302999999
2020-05-27 05:30:00,1.3205,0.5775,1.4412586513,0.2505,-0.0025,0.2505124747,1.07,0.58,1.2170866855,1.2705,-1.2625,1.7911104098,0.2505,-0.0025,0.2505124747,1.02,-1.26,1.6211107302999999
2020-05-27 06:00:00,1.3485,0.5765,1.4665621363999999,0.2585,-0.0035,0.2585236933,1.09,0.58,1.2347064428,1.2785,-1.2635,1.7974967316,0.2585,-0.0035,0.2585236933,1.02,-1.26,1.6211107302999999
2020-05-27 06:30:00,1.4445000000000001,0.585,1.5584624635000002,0.2645,0.005,0.2645472548,1.18,0.58,1.3148383931,1.3945,-1.255,1.8760744255000001,0.2645,0.005,0.2645472548,1.13,-1.26,1.6924833825
2020-05-27 07:00:00,1.5035,0.6575000000000001,1.6409809566,0.2635,0.007500000000000001,0.2636067146,1.24,0.65,1.4000357138,1.4735,-1.3325,1.9866450362,0.2635,0.007500000000000001,0.2636067146,1.21,-1.34,1.8054639293
2020-05-27 07:30:00,1.6635,0.23,1.6793249388,0.24350000000000002,0.01,0.2437052523,1.42,0.22,1.4369411957,1.6735,-0.84,1.8724855807,0.24350000000000002,0.01,0.2437052523,1.43,-0.85,1.66355042
2020-05-27 08:00:00,1.779,-0.2305,1.7938704663,0.229,0.0095,0.2291969677,1.55,-0.24,1.5684705926,1.839,-0.3305,1.8684622688,0.229,0.0095,0.2291969677,1.6099999999999999,-0.34,1.6455090398
2020-05-27 08:30:00,1.895,0.48050000000000004,1.9549693732,0.225,0.0105,0.2252448668,1.67,0.47000000000000003,1.7348775173000002,1.865,-0.9995,2.1159454743,0.225,0.0105,0.2252448668,1.6400000000000001,-1.01,1.9260581507
2020-05-27 09:00:00,1.939,0.17,1.9464380288,0.219,0.01,0.2192281916,1.72,0.16,1.7274258305,1.959,-0.63,2.057809758,0.219,0.01,0.2192281916,1.74,-0.64,1.853968716
2020-05-27 09:30:00,1.9380000000000002,-0.16,1.9445935308000002,0.218,0.01,0.21822923730000002,1.72,-0.17,1.7283807451,2.008,-0.27,2.0260710748,0.218,0.01,0.21822923730000002,1.79,-0.28,1.8117670932
2020-05-27 10:00:00,2.0285,-0.1595,2.0347610425,0.2185,0.0105,0.21875214280000002,1.81,-0.17,1.8179658963,2.0885,-0.2695,2.10581635,0.2185,0.0105,0.21875214280000002,1.87,-0.28,1.8908463712999999
2020-05-27 10:30:00,1.888,-0.10200000000000001,1.890753289,0.218,0.008,0.2181467396,1.67,-0.11,1.6736188335,1.948,-0.322,1.9744335897,0.218,0.008,0.2181467396,1.73,-0.33,1.7611927776
2020-05-27 11:00:00,2.0355,-0.07100000000000001,2.0367378943,0.2155,0.009000000000000001,0.2156878532,1.82,-0.08,1.8217573933,2.1155,-0.281,2.1340808912,0.2155,0.009000000000000001,0.2156878532,1.9,-0.29,1.9220041623
2020-05-27 11:30:00,2.1155,-0.07,2.1166578018,0.2155,0.01,0.21573189380000002,1.9,-0.08,1.9016834647,2.1855,-0.28,2.2033633949,0.2155,0.01,0.21573189380000002,1.97,-0.29,1.9912307752
2020-05-27 12:00:00,2.167,-0.07100000000000001,2.1681628168,0.217,0.009000000000000001,0.21718655580000001,1.9500000000000002,-0.08,1.9516403357,2.237,-0.281,2.2545797835,0.217,0.009000000000000001,0.21718655580000001,2.02,-0.29,2.0407106605
2020-05-27 12:30:00,2.1685,-0.0695,2.1696134448,0.2185,0.0105,0.21875214280000002,1.9500000000000002,-0.08,1.9516403357,2.2385,-0.2795,2.2558817567,0.2185,0.0105,0.21875214280000002,2.02,-0.29,2.0407106605
2020-05-27 13:00:00,2.1685,-0.07,2.1696295191,0.2185,0.01,0.2187287132,1.9500000000000002,-0.08,1.9516403357,2.2385,-0.32,2.2612567855,0.2185,0.01,0.2187287132,2.02,-0.33,2.0467779557
2020-05-27 13:30:00,2.1415,-0.07,2.1426437525,0.2215,0.01,0.22172561870000002,1.92,-0.08,1.9216659439,2.2215,-0.32,2.2444291591,0.2215,0.01,0.22172561870000002,2.0,-0.33,2.0270421801
2020-05-27 14:00:00,2.0555,-0.07250000000000001,2.0567781844,0.2255,0.007500000000000001,0.2256246884,1.83,-0.08,1.8317477992,2.1255,-0.3225,2.1498270861,0.2255,0.007500000000000001,0.2256246884,1.9,-0.33,1.9284449694
2020-05-27 14:30:00,2.035,-0.073,2.0363089157,0.225,0.007,0.22510886260000001,1.81,-0.08,1.8117670932,2.105,-0.323,2.1296370583,0.225,0.007,0.22510886260000001,1.88,-0.33,1.9087430419
2020-05-27 15:00:00,1.8615,-0.1115,1.8648363199,0.2215,0.0085,0.2216630326,1.6400000000000001,-0.12,1.6443843833,1.9315,-0.35150000000000003,1.9632229878,0.2215,0.0085,0.2216630326,1.71,-0.36,1.7474839055
2020-05-27 15:30:00,1.8925,-0.17450000000000002,1.900527953,0.2225,0.0055000000000000005,0.2225679671,1.67,-0.18,1.6796725871,1.9325,-0.29450000000000004,1.9548111162000001,0.2225,0.0055000000000000005,0.2225679671,1.71,-0.30000000000000004,1.7361163555
2020-05-27 16:00:00,1.871,-0.1605,1.8778714679,0.251,-0.0005,0.251000498,1.62,-0.16,1.6278820596,1.931,-0.3005,1.9542418607,0.251,-0.0005,0.251000498,1.6800000000000002,-0.30000000000000004,1.7065755184
2020-05-27 16:30:00,1.9420000000000002,-0.18,1.9503240756,0.242,0.0,0.242,1.7000000000000002,-0.18,1.7095028517,2.002,-0.30000000000000004,2.0243527361,0.242,0.0,0.242,1.76,-0.30000000000000004,1.7853851125
2020-05-27 17:00:00,2.0325,-0.17650000000000002,2.0401491367,0.2325,0.0035,0.23252634260000002,1.8,-0.18,1.8089776118,2.0925,-0.29650000000000004,2.1134021151,0.2325,0.0035,0.23252634260000002,1.8599999999999999,-0.30000000000000004,1.8840382162
2020-05-27 17:30:00,2.1495,-0.211,2.1598313013,0.2495,-0.001,0.24950200400000003,1.9,-0.21,1.9115700353,2.2095000000000002,-0.301,2.2299083501,0.2495,-0.001,0.24950200400000003,1.96,-0.30000000000000004,1.9828262657
2020-05-27 18:00:00,2.1875,-0.271,2.2042225954,0.24750000000000003,-0.001,0.2475020202,1.94,-0.27,1.9586985475,2.2375,-0.221,2.2483877001,0.24750000000000003,-0.001,0.2475020202,1.99,-0.22,2.0021238723
2020-05-27 18:30:00,2.2445,0.6275000000000001,2.3305657039,0.2545,-0.0025,0.2545122787,1.99,0.63,2.0873428085,2.1645,-1.1225,2.4382507049,0.2545,-0.0025,0.2545122787,1.9100000000000001,-1.12,2.2141589825
2020-05-27 19:00:00,2.2,0.6285000000000001,2.2880149147,0.25,-0.0015,0.25000449999999996,1.9500000000000002,0.63,2.049243763,2.11,-1.1515,2.4037579433,0.25,-0.0015,0.25000449999999996,1.8599999999999999,-1.15,2.186801317
2020-05-27 19:30:00,2.1445,0.627,2.234280477,0.28450000000000003,-0.003,0.2845158168,1.8599999999999999,0.63,1.9637973418999999,2.0845,-1.213,2.4117440266,0.28450000000000003,-0.003,0.2845158168,1.8,-1.21,2.1688937272
2020-05-27 20:00:00,2.1305,0.6215,2.2193000023,0.3105,-0.0085,0.3106163228,1.82,0.63,1.9259543089000002,2.0705,-1.2185,2.402438865,0.3105,-0.0085,0.3106163228,1.76,-1.21,2.1358136623
2020-05-27 20:30:00,2.0955,0.671,2.2003093533,0.3355,-0.009000000000000001,0.3356206936,1.76,0.68,1.8867962264,2.0355,-1.309,2.4200705052,0.3355,-0.009000000000000001,0.3356206936,1.7000000000000002,-1.3,2.1400934558999998
2020-05-27 21:00:00,1.995,0.7215,2.1214587552,0.275,0.0015,0.2750040909,1.72,0.72,1.8646179233,1.945,-1.3585,2.3724559532000002,0.275,0.0015,0.2750040909,1.67,-1.3599999999999999,2.153717716
2020-05-27 21:30:00,1.9865,0.7285,2.1158673163,0.24650000000000002,0.0085,0.2466465082,1.74,0.72,1.8830825791999999,1.9365,-1.3515000000000001,2.3614793033,0.24650000000000002,0.0085,0.2466465082,1.69,-1.3599999999999999,2.1692625475
2020-05-27 22:00:00,2.0275,0.7285,2.1544067629,0.24750000000000003,0.0085,0.24764591660000002,1.78,0.72,1.9201041638,1.9875,-1.3515000000000001,2.4034784168,0.24750000000000003,0.0085,0.24764591660000002,1.74,-1.3599999999999999,2.2084383623
2020-05-27 22:30:00,2.154,0.721,2.2714658263,0.28400000000000003,0.001,0.2840017606,1.87,0.72,2.0038213493,2.104,-1.359,2.5047349161,0.28400000000000003,0.001,0.2840017606,1.82,-1.3599999999999999,2.2720035211000003
2020-05-27 23:00:00,2.0525,0.651,2.1532666463,0.3925,-0.019,0.39295960350000003,1.6600000000000001,0.67,1.7901117283999999,1.9925000000000002,-1.289,2.3730944461,0.3925,-0.019,0.39295960350000003,1.6,-1.27,2.0427677303
2020-05-27 23:30:00,1.8725,0.611,1.969664248,0.3825,-0.019,0.3829716047,1.49,0.63,1.6177144371,1.8325,-1.259,2.2233167228,0.3825,-0.019,0.3829716047,1.45,-1.24,1.9079046098
2020-05-28 00:00:00,1.7275,-0.179,1.7367490464,0.35750000000000004,-0.019,0.3580045391,1.37,-0.16,1.3793114224,1.7875,-0.509,1.8585578414000001,0.35750000000000004,-0.019,0.3580045391,1.43,-0.49,1.5116216458
2020-05-28 00:30:00,1.6515,0.39,1.6969243501,0.28150000000000003,-0.01,0.2816775639,1.37,0.4,1.4272000561,1.6315,-1.09,1.9621142296,0.28150000000000003,-0.01,0.2816775639,1.35,-1.08,1.7288435441
2020-05-28 01:00:00,1.5835,0.5245000000000001,1.6681044632000002,0.2735,-0.0055000000000000005,0.2735552961,1.31,0.53,1.4131525042,1.5434999999999999,-1.2355,1.9770818142,0.2735,-0.0055000000000000005,0.2735552961,1.27,-1.23,1.7679932127
2020-05-28 01:30:00,1.3855,0.504,1.4743223019,0.3755,-0.026000000000000002,0.37639905690000003,1.01,0.53,1.1406138698000001,1.3455,-1.256,1.8406265917,0.3755,-0.026000000000000002,0.37639905690000003,0.97,-1.23,1.5664609794
2020-05-28 02:00:00,1.455,0.5535,1.5567232413,0.365,-0.026500000000000003,0.3659607219,1.09,0.58,1.2347064428,1.415,-1.2565,1.8923575904,0.365,-0.026500000000000003,0.3659607219,1.05,-1.23,1.6172198366
2020-05-28 02:30:00,1.441,0.5650000000000001,1.5478068354999999,0.301,-0.015,0.30137352240000004,1.1400000000000001,0.58,1.2790621564,1.401,-1.245,1.8742534514,0.301,-0.015,0.30137352240000004,1.1,-1.23,1.6501212077
2020-05-28 03:00:00,1.423,0.5660000000000001,1.5314323361,0.28300000000000003,-0.014,0.2833460781,1.1400000000000001,0.58,1.2790621564,1.383,-1.244,1.8601680032,0.28300000000000003,-0.014,0.2833460781,1.1,-1.23,1.6501212077
2020-05-28 03:30:00,1.3235000000000001,0.5415,1.4299910839,0.2535,-0.0085,0.25364246490000003,1.07,0.55,1.2030793822999999,1.2735,-1.2785,1.8045399691,0.2535,-0.0085,0.25364246490000003,1.02,-1.27,1.6288953312
2020-05-28 04:00:00,1.271,0.5405,1.3811521459,0.251,-0.0095,0.2511797165,1.02,0.55,1.1588356225,1.221,-1.2795,1.7686043226,0.251,-0.0095,0.2511797165,0.97,-1.27,1.5980613255
2020-05-28 04:30:00,1.3475000000000001,0.543,1.4527922253,0.23750000000000002,-0.007,0.2376031355,1.11,0.55,1.238789732,1.2875,-1.2770000000000001,1.8133905397999999,0.23750000000000002,-0.007,0.2376031355,1.05,-1.27,1.6478470803
2020-05-28 05:00:00,1.3519999999999999,0.5635,1.4647307773,0.242,-0.006500000000000001,0.24208727770000002,1.11,0.5700000000000001,1.2477980606,1.292,-1.2765,1.8162368375,0.242,-0.006500000000000001,0.24208727770000002,1.05,-1.27,1.6478470803
2020-05-28 05:30:00,1.3475000000000001,0.5650000000000001,1.4611575035,0.23750000000000002,-0.005,0.23755262570000002,1.11,0.5700000000000001,1.2477980606,1.2875,-1.275,1.8119826848,0.23750000000000002,-0.005,0.23755262570000002,1.05,-1.27,1.6478470803
2020-05-28 06:00:00,1.3335,0.545,1.4405718483,0.24350000000000002,-0.005,0.2435513293,1.09,0.55,1.2209013064,1.2935,-1.275,1.8162508775,0.24350000000000002,-0.005,0.2435513293,1.05,-1.27,1.6478470803
2020-05-28 06:30:00,1.409,0.5445,1.5105499826000002,0.259,-0.0055000000000000005,0.2590583911,1.15,0.55,1.2747548784,1.349,-1.2355,1.8292788880000002,0.259,-0.0055000000000000005,0.2590583911,1.09,-1.23,1.6434719347
2020-05-28 07:00:00,1.5855000000000001,0.594,1.6931173173,0.2755,-0.006,0.275565328,1.31,0.6000000000000001,1.4408677941,1.5255,-1.216,1.9508475722,0.2755,-0.006,0.275565328,1.25,-1.21,1.7397126199000001
2020-05-28 07:30:00,1.6865,-0.025500000000000002,1.6866927699,0.28650000000000003,-0.0055000000000000005,0.2865527875,1.4,-0.02,1.4001428499,1.7265000000000001,-0.5155000000000001,1.8018164446,0.28650000000000003,-0.0055000000000000005,0.2865527875,1.44,-0.51,1.5276452468000001
2020-05-28 08:00:00,1.7465000000000002,-0.225,1.7609336302,0.2765,-0.005,0.2765452043,1.47,-0.22,1.4863714206,1.8065,-0.315,1.8337576857000002,0.2765,-0.005,0.2765452043,1.53,-0.31,1.5610893632
2020-05-28 08:30:00,1.893,0.068,1.894220948,0.273,-0.002,0.2730073259,1.62,0.07,1.6215116404,1.923,-0.562,2.0034402911,0.273,-0.002,0.2730073259,1.65,-0.56,1.7424408168
2020-05-28 09:00:00,2.0785,0.7815000000000001,2.2205640049,0.2485,0.0015,0.2485045271,1.83,0.78,1.989296358,2.0285,-1.1885,2.3510305187,0.2485,0.0015,0.2485045271,1.78,-1.19,2.1411445537000002
2020-05-28 09:30:00,2.077,0.783,2.2196887169,0.247,0.003,0.247018218,1.83,0.78,1.989296358,2.027,-1.187,2.3489780757,0.247,0.003,0.247018218,1.78,-1.19,2.1411445537000002
2020-05-28 10:00:00,2.0745,0.781,2.2166441414999998,0.24450000000000002,0.001,0.24450204500000003,1.83,0.78,1.989296358,2.0245,-1.169,2.3377684338,0.24450000000000002,0.001,0.24450204500000003,1.78,-1.17,2.1300938946
2020-05-28 10:30:00,2.13,0.7815000000000001,2.2688416097,0.24,0.0015,0.2400046875,1.8900000000000001,0.78,2.0446271054,2.08,-1.1685,2.3857477339,0.24,0.0015,0.2400046875,1.8399999999999999,-1.17,2.1804815982
2020-05-28 11:00:00,2.096,0.7805000000000001,2.2366037311,0.246,0.0005,0.24600050810000001,1.85,0.78,2.0077101384,2.036,-1.1695,2.3479834433,0.246,0.0005,0.24600050810000001,1.79,-1.17,2.1384573879
2020-05-28 11:30:00,1.9405000000000001,0.78,2.0913967223,0.24050000000000002,0.0,0.24050000000000002,1.7000000000000002,0.78,1.8704010265000002,1.9005,-1.17,2.2317706535,0.24050000000000002,0.0,0.24050000000000002,1.6600000000000001,-1.17,2.0308865059
2020-05-28 12:00:00,2.1335,0.7785000000000001,2.2710976421,0.24350000000000002,-0.0015,0.2435046201,1.8900000000000001,0.78,2.0446271054,2.0835,-1.1415,2.3757092625,0.24350000000000002,-0.0015,0.2435046201,1.8399999999999999,-1.1400000000000001,2.164532282
2020-05-28 12:30:00,2.1515,0.7455,2.2769985727,0.2615,-0.0045000000000000005,0.2615387161,1.8900000000000001,0.75,2.0333715843,2.1015,-1.0945,2.3694371695,0.2615,-0.0045000000000000005,0.2615387161,1.8399999999999999,-1.09,2.1386210511
2020-05-28 13:00:00,2.178,0.747,2.3025405534,0.258,-0.003,0.2580174413,1.92,0.75,2.0612860064,2.098,-1.093,2.3656400825,0.258,-0.003,0.2580174413,1.8399999999999999,-1.09,2.1386210511
2020-05-28 13:30:00,2.1495,0.7445,2.2747814181,0.2595,-0.0055000000000000005,0.2595582786,1.8900000000000001,0.75,2.0333715843,2.0995,-1.0955,2.3681259468,0.2595,-0.0055000000000000005,0.2595582786,1.8399999999999999,-1.09,2.1386210511
2020-05-28 14:00:00,2.0595,0.742,2.1890875382,0.2695,-0.008,0.2696187123,1.79,0.75,1.9407730419,1.9995,-1.098,2.2811409974,0.2695,-0.008,0.2696187123,1.73,-1.09,2.0447493734
2020-05-28 14:30:00,1.966,0.7065,2.0890902924,0.266,-0.0035,0.2660230253,1.7000000000000002,0.71,1.8423083347,1.9060000000000001,-1.1335,2.2175793672,0.266,-0.0035,0.2660230253,1.6400000000000001,-1.13,1.991607391
2020-05-28 15:00:00,1.857,0.7045,1.9861443175,0.277,-0.0055000000000000005,0.2770545975,1.58,0.71,1.7321951391,1.807,-1.1655,2.1502649255,0.277,-0.0055000000000000005,0.2770545975,1.53,-1.16,1.9200260415
2020-05-28 15:30:00,1.8475000000000001,0.709,1.9788727220000002,0.2675,-0.001,0.2675018692,1.58,0.71,1.7321951391,1.7974999999999999,-1.191,2.1562669709,0.2675,-0.001,0.2675018692,1.53,-1.19,1.9382982227
2020-05-28 16:00:00,1.8695,0.7405,2.0108133926,0.3095,-0.0095,0.3096457654,1.56,0.75,1.7309246084,1.8395000000000001,-1.2295,2.2125619765,0.3095,-0.0095,0.3096457654,1.53,-1.22,1.9568597293
2020-05-28 16:30:00,1.9135,0.74,2.0516047987,0.29350000000000004,-0.01,0.2936703083,1.62,0.75,1.7851890656,1.8635000000000002,-1.23,2.2328305466,0.29350000000000004,-0.01,0.2936703083,1.57,-1.22,1.9882907232
2020-05-28 17:00:00,1.9685000000000001,0.6765,2.0815005405,0.3085,-0.0135,0.3087952396,1.6600000000000001,0.6900000000000001,1.797692966,1.9185,-1.1835,2.2541771226,0.3085,-0.0135,0.3087952396,1.6099999999999999,-1.17,1.9902261178
2020-05-28 17:30:00,2.0515,0.6395000000000001,2.1488630715,0.3115,-0.0105,0.31167691610000003,1.74,0.65,1.857444481,1.9915,-1.1805,2.3150923307999998,0.3115,-0.0105,0.31167691610000003,1.6800000000000002,-1.17,2.0472664702
2020-05-28 18:00:00,2.0915,0.633,2.1851913532,0.3315,-0.017,0.33193561120000004,1.76,0.65,1.8761929538,2.0115,-1.187,2.3356158182,0.3315,-0.017,0.33193561120000004,1.6800000000000002,-1.17,2.0472664702
2020-05-28 18:30:00,2.1355,0.6425000000000001,2.2300597526,0.28550000000000003,-0.007500000000000001,0.2855984944,1.85,0.65,1.9608671550999999,2.0755,-1.1975,2.3961858233,0.28550000000000003,-0.007500000000000001,0.2855984944,1.79,-1.19,2.1494650497
2020-05-28 19:00:00,2.1035,0.635,2.1972567555999998,0.3335,-0.015,0.3338371609,1.77,0.65,1.8855768348000002,2.0335,-1.205,2.3637147142,0.3335,-0.015,0.3338371609,1.7000000000000002,-1.19,2.0751144547
2020-05-28 19:30:00,2.099,0.6325000000000001,2.1922265508,0.359,-0.0175,0.359426279,1.74,0.65,1.857444481,2.039,-1.2075,2.3697209224,0.359,-0.0175,0.359426279,1.6800000000000002,-1.19,2.0587617638
2020-05-28 20:00:00,2.095,0.6355000000000001,2.1892659158,0.325,-0.0145,0.3253233007,1.77,0.65,1.8855768348000002,2.035,-1.2345,2.3801712648,0.325,-0.0145,0.3253233007,1.71,-1.22,2.1005951538
2020-05-28 20:30:00,2.0355,0.6105,2.1250812926,0.3055,-0.0095,0.305647673,1.73,0.62,1.8377431812,1.9755,-1.2295,2.3268585045,0.3055,-0.0095,0.305647673,1.67,-1.22,2.0681634365
2020-05-28 21:00:00,1.9855,0.628,2.082449099,0.34550000000000003,-0.012,0.3457083308,1.6400000000000001,0.64,1.7604544868,1.9355,-1.302,2.3326731983,0.34550000000000003,-0.012,0.3457083308,1.5899999999999999,-1.29,2.0474862637
2020-05-28 21:30:00,1.9460000000000002,0.627,2.0445158351,0.34600000000000003,-0.013000000000000001,0.3462441335,1.6,0.64,1.7232527383,1.896,-1.303,2.3005705814,0.34600000000000003,-0.013000000000000001,0.3462441335,1.55,-1.29,2.0165812654
