Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-05-28 22:00:00,2.1035,0.655,2.2031198901,0.42350000000000004,-0.025,0.4242372567,1.6800000000000002,0.68,1.8124017215000001,2.0535,-1.315,2.4384600161,0.42350000000000004,-0.025,0.4242372567,1.63,-1.29,2.0787015178
2020-05-28 22:30:00,2.194,0.6845,2.2982985555,0.47400000000000003,-0.035500000000000004,0.4753275187,1.72,0.72,1.8646179233,2.144,-1.2955,2.5050062375,0.47400000000000003,-0.035500000000000004,0.4753275187,1.67,-1.26,2.0920086042
2020-05-28 23:00:00,2.019,0.6785,2.129958509,0.509,-0.0415,0.5106889954,1.51,0.72,1.6728717823,1.979,-1.3215,2.3796645247,0.509,-0.0415,0.5106889954,1.47,-1.28,1.9491793145
2020-05-28 23:30:00,1.8860000000000001,0.5915,1.9765799377,0.506,-0.0485,0.5083190435,1.38,0.64,1.5211837496,1.846,-1.2685,2.2398232631,0.506,-0.0485,0.5083190435,1.34,-1.22,1.8121810064
2020-05-29 00:00:00,1.755,0.5855,1.8500906059000002,0.535,-0.0545,0.53776877,1.22,0.64,1.3776792079,1.7149999999999999,-1.2745,2.1367206766,0.535,-0.0545,0.53776877,1.18,-1.22,1.6972919606999999
2020-05-29 00:30:00,1.62,0.030500000000000003,1.6202870888,0.6000000000000001,-0.0695,0.6040117962,1.02,0.1,1.024890238,1.6400000000000001,-0.7295,1.7949290376,0.6000000000000001,-0.0695,0.6040117962,1.04,-0.66,1.2317467272
2020-05-29 01:00:00,1.545,-0.37,1.5886865644000001,0.525,-0.06,0.5284174486000001,1.02,-0.31,1.0660675401,1.585,-0.34,1.6210567541,0.525,-0.06,0.5284174486000001,1.06,-0.28,1.0963576059
2020-05-29 01:30:00,1.3415,-0.3895,1.3969010344,0.4315,-0.0395,0.4333041657,0.91,-0.35000000000000003,0.9749871794,1.3915,-0.35950000000000004,1.4371890968,0.4315,-0.0395,0.4333041657,0.96,-0.32,1.0119288513
2020-05-29 02:00:00,1.46,-0.386,1.5101642295,0.42,-0.036000000000000004,0.42154003370000004,1.04,-0.35000000000000003,1.0973149047,1.51,-0.356,1.5513980792000002,0.42,-0.036000000000000004,0.42154003370000004,1.09,-0.32,1.1360017606
2020-05-29 02:30:00,1.354,-0.3855,1.4078090247000001,0.524,-0.0555,0.5269309727,0.8300000000000001,-0.33,0.8931965069000001,1.404,-0.34550000000000003,1.4458859741,0.524,-0.0555,0.5269309727,0.88,-0.29,0.9265527508
2020-05-29 03:00:00,1.322,-0.385,1.3769201139,0.522,-0.055,0.5248895122,0.8,-0.33,0.8653900855000001,1.3719999999999999,-0.34500000000000003,1.4147116314,0.522,-0.055,0.5248895122,0.85,-0.29,0.8981091248
2020-05-29 03:30:00,1.3715,0.5075000000000001,1.4623845254,0.5215000000000001,-0.052500000000000005,0.5241359556,0.85,0.56,1.0178899744,1.3315000000000001,-1.2425,1.8211805237,0.5215000000000001,-0.052500000000000005,0.5241359556,0.81,-1.19,1.4395138068
2020-05-29 04:00:00,1.272,0.5255000000000001,1.3762754993000001,0.5720000000000001,-0.0645,0.575625095,0.7000000000000001,0.59,0.9154780172,1.232,-1.2845,1.7798214096,0.5720000000000001,-0.0645,0.575625095,0.66,-1.22,1.3870832708
2020-05-29 04:30:00,1.3435000000000001,0.5245000000000001,1.4422525784,0.5735,-0.0655,0.5772282911000001,0.77,0.59,0.970051545,1.3135,-1.2855,1.8378771722,0.5735,-0.0655,0.5772282911000001,0.74,-1.22,1.4268847185
2020-05-29 05:00:00,1.3725,0.54,1.4749088955,0.6425000000000001,-0.08,0.6474613888,0.73,0.62,0.9577577982000001,1.3325,-1.27,1.8407759913000001,0.6425000000000001,-0.08,0.6474613888,0.6900000000000001,-1.19,1.3755726080000001
2020-05-29 05:30:00,1.3165,0.5375,1.4219980661,0.6765,-0.0825,0.6815119221,0.64,0.62,0.8910667764,1.2865,-1.2725,1.8095133324,0.6765,-0.0825,0.6815119221,0.61,-1.19,1.3372359552
2020-05-29 06:00:00,1.335,0.5305,1.4365428118,0.6950000000000001,-0.08950000000000001,0.7007390741,0.64,0.62,0.8910667764,1.305,-1.2795,1.8276064264,0.6950000000000001,-0.08950000000000001,0.7007390741,0.61,-1.19,1.3372359552
2020-05-29 06:30:00,1.4545,0.552,1.5557230633999999,0.6145,-0.068,0.6182509604,0.84,0.62,1.0440306509,1.4145,-1.258,1.8929802561,0.6145,-0.068,0.6182509604,0.8,-1.19,1.4339107364
2020-05-29 07:00:00,1.536,0.619,1.6560365334,0.536,-0.051000000000000004,0.5384208391,1.0,0.67,1.2037026211,1.496,-1.241,1.9437327491,0.536,-0.051000000000000004,0.5384208391,0.96,-1.19,1.5289538907
2020-05-29 07:30:00,1.642,0.296,1.6684663617000002,0.5720000000000001,-0.054,0.5745432969000001,1.07,0.35000000000000003,1.1257886125,1.642,-0.904,1.8744012377,0.5720000000000001,-0.054,0.5745432969000001,1.07,-0.85,1.3665284483
2020-05-29 08:00:00,1.6505,-0.2535,1.6698540355,0.5805,-0.053500000000000006,0.5829601187,1.07,-0.2,1.0885311204,1.7105000000000001,-0.3435,1.7446496783,0.5805,-0.053500000000000006,0.5829601187,1.13,-0.29,1.1666190466
2020-05-29 08:30:00,1.9205,0.096,1.9228978782000001,0.5405,-0.054,0.5431908044,1.38,0.15,1.3881282362,1.9405000000000001,-0.5740000000000001,2.0236146496,0.5405,-0.054,0.5431908044,1.4,-0.52,1.4934523762
2020-05-29 09:00:00,2.0865,0.724,2.2085421096,0.4365,-0.036000000000000004,0.4379820202,1.65,0.76,1.8166177363,2.0365,-1.146,2.3368029977,0.4365,-0.036000000000000004,0.4379820202,1.6,-1.11,1.9473315075
2020-05-29 09:30:00,2.1325,0.7905000000000001,2.2743013213,0.4025,-0.029500000000000002,0.40357960800000003,1.73,0.8200000000000001,1.9144973231,2.0825,-1.1795,2.3933295845,0.4025,-0.029500000000000002,0.40357960800000003,1.6800000000000002,-1.15,2.0359027482
2020-05-29 10:00:00,2.2005,0.7885000000000001,2.337505615,0.4305,-0.0315,0.4316509006,1.77,0.8200000000000001,1.9507178166,2.1505,-1.1815,2.4536895687999998,0.4305,-0.0315,0.4316509006,1.72,-1.15,2.0690335908
2020-05-29 10:30:00,2.043,0.7655000000000001,2.1817055828,0.373,-0.0245,0.3738037587,1.67,0.79,1.8474306482,1.9929999999999999,-1.2045,2.328705488,0.373,-0.0245,0.3738037587,1.62,-1.18,2.0041955992
2020-05-29 11:00:00,2.157,0.8,2.3005757975,0.337,-0.02,0.3375929502,1.82,0.8200000000000001,1.9961963831,2.107,-1.2,2.4247575136,0.337,-0.02,0.3375929502,1.77,-1.18,2.1272752525
2020-05-29 11:30:00,2.215,0.7985,2.3545333402,0.34500000000000003,-0.021500000000000002,0.3456692784,1.87,0.8200000000000001,2.0418863827,2.155,-1.1715,2.4528426876,0.34500000000000003,-0.021500000000000002,0.3456692784,1.81,-1.15,2.1444346574
2020-05-29 12:00:00,2.1445,0.867,2.3131297521,0.4045,-0.033,0.40584387390000004,1.74,0.9,1.9589793261000001,2.1045,-1.233,2.4391000902,0.4045,-0.033,0.40584387390000004,1.7000000000000002,-1.2,2.0808652047
2020-05-29 12:30:00,2.156,0.9035000000000001,2.3376587112,0.386,-0.026500000000000003,0.3869085809,1.77,0.93,1.9994499244,2.136,-1.2565,2.4781622727,0.386,-0.026500000000000003,0.3869085809,1.75,-1.23,2.1390184665
2020-05-29 13:00:00,2.2055,0.8995000000000001,2.3818754166,0.3955,-0.030500000000000003,0.3966742996,1.81,0.93,2.0349447167,2.1755,-1.2605,2.514291252,0.3955,-0.030500000000000003,0.3966742996,1.78,-1.23,2.163631207
2020-05-29 13:30:00,2.129,0.8845000000000001,2.3054243102,0.369,-0.025500000000000002,0.3698800481,1.76,0.91,1.9813379318000002,2.099,-1.2255,2.4305660349,0.369,-0.025500000000000002,0.3698800481,1.73,-1.2,2.1054453211
2020-05-29 14:00:00,2.0655,0.8595,2.2371925487,0.34550000000000003,-0.0205,0.3461076422,1.72,0.88,1.9320455481,2.0355,-1.2605,2.3941847255,0.34550000000000003,-0.0205,0.3461076422,1.69,-1.24,2.0961154548
2020-05-29 14:30:00,1.9380000000000002,0.8325,2.1092416291,0.338,-0.0175,0.33845272930000003,1.6,0.85,1.8117670932,1.908,-1.2575,2.2851193076,0.338,-0.0175,0.33845272930000003,1.57,-1.24,2.0006249024
2020-05-29 15:00:00,1.8094999999999999,0.833,1.992028928,0.3195,-0.017,0.3199519495,1.49,0.85,1.7154008278,1.7795,-1.2570000000000001,2.1786852113,0.3195,-0.017,0.3199519495,1.46,-1.24,1.9155155964000001
2020-05-29 15:30:00,1.7905000000000002,0.8320000000000001,1.9743642648000002,0.3305,-0.018000000000000002,0.3309898035,1.46,0.85,1.6894081804,1.7605,-1.278,2.1754641459,0.3305,-0.018000000000000002,0.3309898035,1.43,-1.26,1.9059118553
2020-05-29 16:00:00,1.804,0.7785000000000001,1.9648099781,0.34400000000000003,-0.021500000000000002,0.3446712202,1.46,0.8,1.6648123017,1.774,-1.2415,2.1652709415,0.34400000000000003,-0.021500000000000002,0.3446712202,1.43,-1.22,1.879707424
2020-05-29 16:30:00,1.838,0.7525000000000001,1.9860765972,0.308,-0.0175,0.3084967585,1.53,0.77,1.7128339091,1.798,-1.2375,2.1827070921,0.308,-0.0175,0.3084967585,1.49,-1.22,1.9257466085
2020-05-29 17:00:00,1.88,0.7545000000000001,2.025751774,0.30000000000000004,-0.0155,0.3004001498,1.58,0.77,1.7576404638,1.83,-1.2355,2.2080217956,0.30000000000000004,-0.0155,0.3004001498,1.53,-1.22,1.9568597293
2020-05-29 17:30:00,1.9735,0.749,2.110853678,0.3335,-0.021,0.3341605153,1.6400000000000001,0.77,1.8117670932,1.9335,-1.241,2.2974993471,0.3335,-0.021,0.3341605153,1.6,-1.22,2.0120636173
2020-05-29 18:00:00,2.0145,0.724,2.140650894,0.3245,-0.016,0.32489421360000004,1.69,0.74,1.844911922,1.9645000000000001,-1.236,2.3209817427,0.3245,-0.016,0.32489421360000004,1.6400000000000001,-1.22,2.0440156555
2020-05-29 18:30:00,2.0615,0.724,2.184938958,0.3215,-0.016,0.32189788750000004,1.74,0.74,1.890819928,2.0215,-1.236,2.3694215011,0.3215,-0.016,0.32189788750000004,1.7000000000000002,-1.22,2.0924626639
2020-05-29 19:00:00,2.0115,0.7025,2.1306427434,0.3315,-0.0175,0.3319615942,1.6800000000000002,0.72,1.8277855454,1.9615,-1.2375,2.3192430877,0.3315,-0.0175,0.3319615942,1.63,-1.22,2.0360009823
2020-05-29 19:30:00,1.998,0.7085,2.1199000566,0.298,-0.0115,0.29822181340000004,1.7000000000000002,0.72,1.8461852561,1.948,-1.2715,2.3262450967,0.298,-0.0115,0.29822181340000004,1.65,-1.26,2.0760780332
2020-05-29 20:00:00,2.009,0.7125,2.131604384,0.289,-0.007500000000000001,0.289097302,1.72,0.72,1.8646179233,1.939,-1.2974999999999999,2.3330724914,0.289,-0.007500000000000001,0.289097302,1.65,-1.29,2.0944211611
2020-05-29 20:30:00,1.9925000000000002,0.712,2.1158923059,0.2725,-0.008,0.2726174059,1.72,0.72,1.8646179233,1.9525000000000001,-1.298,2.3445810393,0.2725,-0.008,0.2726174059,1.6800000000000002,-1.29,2.1181359730000002
2020-05-29 21:00:00,1.9385,0.652,2.0452105637,0.28850000000000003,-0.008,0.2886108972,1.65,0.66,1.7771043864,1.8885,-1.298,2.2915576035,0.28850000000000003,-0.008,0.2886108972,1.6,-1.29,2.0552615405
2020-05-29 21:30:00,1.9195000000000002,0.644,2.0246521306,0.3295,-0.016,0.3298882387,1.5899999999999999,0.66,1.7215400081999999,1.8795000000000002,-1.306,2.2887018701,0.3295,-0.016,0.3298882387,1.55,-1.29,2.0165812654
2020-05-29 22:00:00,2.0555,0.7105,2.1748311429,0.4055,-0.029500000000000002,0.4065716419,1.65,0.74,1.8083417819,2.0155,-1.3695,2.436754091,0.4055,-0.029500000000000002,0.4065716419,1.6099999999999999,-1.34,2.094683747
2020-05-29 22:30:00,2.1345,0.731,2.2562028388,0.5145000000000001,-0.049,0.5168280662,1.62,0.78,1.7979988877,2.0945,-1.359,2.4967601507,0.5145000000000001,-0.049,0.5168280662,1.58,-1.31,2.0524375752
2020-05-29 23:00:00,2.0225,0.6565000000000001,2.1263815509,0.47250000000000003,-0.043500000000000004,0.474498156,1.55,0.7000000000000001,1.7007351352,1.9725000000000001,-1.3235000000000001,2.375375444,0.47250000000000003,-0.043500000000000004,0.474498156,1.5,-1.28,1.9719026345000001
2020-05-29 23:30:00,1.883,0.586,1.972076317,0.483,-0.044,0.485,1.4,0.63,1.5352198540000002,1.853,-1.274,2.2487074065,0.483,-0.044,0.485,1.37,-1.23,1.8411409506
2020-05-30 00:00:00,1.749,0.589,1.8455140205,0.46900000000000003,-0.041,0.4707886999,1.28,0.63,1.4266394078,1.7189999999999999,-1.271,2.1378498544,0.46900000000000003,-0.041,0.4707886999,1.25,-1.23,1.7536818412000001
2020-05-30 00:30:00,1.5005000000000002,0.4,1.5529005924,0.4505,-0.04,0.45227231840000004,1.05,0.44,1.1384638773,1.4905,-1.12,1.864400775,0.4505,-0.04,0.45227231840000004,1.04,-1.08,1.4993331851
2020-05-30 01:00:00,1.479,-0.324,1.5140729837,0.47900000000000004,-0.044,0.48101663170000003,1.0,-0.28,1.0384603989,1.549,-0.404,1.6008176036,0.47900000000000004,-0.044,0.48101663170000003,1.07,-0.36,1.1289375536
2020-05-30 01:30:00,1.351,-0.3155,1.3873504424,0.421,-0.035500000000000004,0.4224940828,0.93,-0.28,0.9712363255,1.411,-0.41550000000000004,1.4709049086000001,0.421,-0.035500000000000004,0.4224940828,0.99,-0.38,1.0604244433
2020-05-30 02:00:00,1.437,-0.298,1.4675738482,0.317,-0.018000000000000002,0.3175106297,1.12,-0.28,1.1544695752,1.4969999999999999,-0.438,1.5597605585,0.317,-0.018000000000000002,0.3175106297,1.18,-0.42,1.2525174649
2020-05-30 02:30:00,1.3679999999999999,-0.291,1.3986082368,0.28800000000000003,-0.011,0.2882099929,1.08,-0.28,1.1157060545,1.428,-0.461,1.5005682257,0.28800000000000003,-0.011,0.2882099929,1.1400000000000001,-0.45,1.2256018929
2020-05-30 03:00:00,1.272,-0.2715,1.3006522402,0.292,-0.0115,0.2922263677,0.98,-0.26,1.0139033485,1.342,-0.5015000000000001,1.4326430993,0.292,-0.0115,0.2922263677,1.05,-0.49,1.158706175
2020-05-30 03:30:00,1.1985000000000001,-0.275,1.2296451724,0.3185,-0.015,0.31885302260000004,0.88,-0.26,0.9176055798,1.2685,-0.505,1.3653267923999999,0.3185,-0.015,0.31885302260000004,0.9500000000000001,-0.49,1.0689246933
2020-05-30 04:00:00,1.226,-0.315,1.2658202874,0.316,-0.015,0.31635581230000004,0.91,-0.30000000000000004,0.9581753493,1.286,-0.435,1.3575790953,0.316,-0.015,0.31635581230000004,0.97,-0.42,1.0570241246
2020-05-30 04:30:00,1.2865,-0.3245,1.3267940684,0.3765,-0.0245,0.37729630270000003,0.91,-0.30000000000000004,0.9581753493,1.3465,-0.4445,1.4179712621,0.3765,-0.0245,0.37729630270000003,0.97,-0.42,1.0570241246
2020-05-30 05:00:00,1.267,-0.3835,1.3237678233,0.40700000000000003,-0.0335,0.4083763583,0.86,-0.35000000000000003,0.9284934033000001,1.317,-0.3635,1.3662434812,0.40700000000000003,-0.0335,0.4083763583,0.91,-0.33,0.9679876032
2020-05-30 05:30:00,1.3215,-0.389,1.3775642452999999,0.4615,-0.039,0.4631449557,0.86,-0.35000000000000003,0.9284934033000001,1.3715,-0.34900000000000003,1.4152078469,0.4615,-0.039,0.4631449557,0.91,-0.31,0.9613532129000001
2020-05-30 06:00:00,1.231,-0.39,1.2913020561,0.47100000000000003,-0.04,0.4726954622,0.76,-0.35000000000000003,0.8367197858000001,1.2810000000000001,-0.37,1.3333645413,0.47100000000000003,-0.04,0.4726954622,0.81,-0.33,0.8746427842000001
2020-05-30 06:30:00,1.1975,0.0135,1.1975760936,0.3875,-0.026500000000000003,0.3884050721,0.81,0.04,0.8109870529000001,1.1975,-0.7765000000000001,1.4272205506,0.3875,-0.026500000000000003,0.3884050721,0.81,-0.75,1.1039021696
2020-05-30 07:00:00,1.278,0.524,1.3812530543000001,0.318,-0.016,0.3184022613,0.96,0.54,1.101453585,1.228,-1.296,1.7853851125,0.318,-0.016,0.3184022613,0.91,-1.28,1.5705094714999999
2020-05-30 07:30:00,1.3485,0.5915,1.4725231747,0.3285,-0.018500000000000003,0.3290205161,1.02,0.61,1.1884864324,1.3085,-1.2985,1.8434409402,0.3285,-0.018500000000000003,0.3290205161,0.98,-1.28,1.6120794025
2020-05-30 08:00:00,1.426,0.6295000000000001,1.5587643343000002,0.336,-0.0205,0.3366247911,1.09,0.65,1.2690941651,1.3860000000000001,-1.3005,1.9006041803,0.336,-0.0205,0.3366247911,1.05,-1.28,1.6555663683000001
2020-05-30 08:30:00,1.5225,0.638,1.6507726220999999,0.28250000000000003,-0.012,0.28275475240000003,1.24,0.65,1.4000357138,1.4825,-1.292,1.9664867785000002,0.28250000000000003,-0.012,0.28275475240000003,1.2,-1.28,1.754536976
2020-05-30 09:00:00,1.6,0.637,1.7221408189,0.29,-0.013000000000000001,0.2902912331,1.31,0.65,1.4623952954,1.57,-1.263,2.01496129,0.29,-0.013000000000000001,0.2902912331,1.28,-1.25,1.789105922
2020-05-30 09:30:00,1.7069999999999999,0.75,1.8644969831,0.28700000000000003,-0.01,0.2871741632,1.42,0.76,1.610589954,1.677,-1.34,2.1466087208,0.28700000000000003,-0.01,0.2871741632,1.3900000000000001,-1.33,1.9237983262
2020-05-30 10:00:00,1.7415,0.7445,1.8939647568,0.3215,-0.0155,0.3218734223,1.42,0.76,1.610589954,1.7115,-1.3054999999999999,2.152571137,0.3215,-0.0155,0.3218734223,1.3900000000000001,-1.29,1.8963649438
2020-05-30 10:30:00,1.7105000000000001,0.0585,1.711500073,0.29050000000000004,-0.0115,0.2907275357,1.42,0.07,1.4217243052000001,1.7405,-0.6115,1.8447960592000001,0.29050000000000004,-0.0115,0.2907275357,1.45,-0.6000000000000001,1.5692354826
2020-05-30 11:00:00,1.7155,-0.21250000000000002,1.7286111477000001,0.29550000000000004,-0.0125,0.2957642642,1.42,-0.2,1.4340153415999999,1.7855,-0.3225,1.8143914958,0.29550000000000004,-0.0125,0.2957642642,1.49,-0.31,1.5219066988
2020-05-30 11:30:00,1.7285,-0.214,1.7416969455,0.3085,-0.014,0.3088175027,1.42,-0.2,1.4340153415999999,1.7985,-0.324,1.8274512989,0.3085,-0.014,0.3088175027,1.49,-0.31,1.5219066988
2020-05-30 12:00:00,1.7055,-0.212,1.7186256864,0.28550000000000003,-0.012,0.2857520779,1.42,-0.2,1.4340153415999999,1.7755,-0.322,1.804462316,0.28550000000000003,-0.012,0.2857520779,1.49,-0.31,1.5219066988
2020-05-30 12:30:00,1.704,-0.188,1.714339523,0.34400000000000003,-0.018000000000000002,0.34447060830000004,1.3599999999999999,-0.17,1.3705838172,1.774,-0.328,1.8040676262000002,0.34400000000000003,-0.018000000000000002,0.34447060830000004,1.43,-0.31,1.4632156369
2020-05-30 13:00:00,1.7189999999999999,-0.1945,1.7299685691,0.359,-0.0245,0.3598350316,1.3599999999999999,-0.17,1.3705838172,1.7890000000000001,-0.3345,1.8200030907,0.359,-0.0245,0.3598350316,1.43,-0.31,1.4632156369
2020-05-30 13:30:00,1.686,-0.191,1.6967843116,0.34600000000000003,-0.021,0.3466366974,1.34,-0.17,1.3507405376000001,1.756,-0.331,1.7869238932,0.34600000000000003,-0.021,0.3466366974,1.4100000000000001,-0.31,1.4436758639
2020-05-30 14:00:00,1.6640000000000001,-0.2155,1.6778963764000001,0.304,-0.0155,0.3043948915,1.3599999999999999,-0.2,1.3746272222,1.734,-0.3255,1.7642863288,0.304,-0.0155,0.3043948915,1.43,-0.31,1.4632156369
2020-05-30 14:30:00,1.6385,-0.21150000000000002,1.6520939743,0.2785,-0.0115,0.2787373316,1.3599999999999999,-0.2,1.3746272222,1.7085,-0.3215,1.7384862668,0.2785,-0.0115,0.2787373316,1.43,-0.31,1.4632156369
2020-05-30 15:00:00,1.596,-0.2335,1.612990468,0.296,-0.0135,0.2963076948,1.3,-0.22,1.3184839779,1.666,-0.3235,1.6971176300000002,0.296,-0.0135,0.2963076948,1.37,-0.31,1.404635184
2020-05-30 15:30:00,1.587,-0.23900000000000002,1.6048956352000001,0.317,-0.019,0.3175688902,1.27,-0.22,1.2889142718,1.657,-0.329,1.6893460273,0.317,-0.019,0.3175688902,1.34,-0.31,1.3753908535
2020-05-30 16:00:00,1.5859999999999999,-0.23550000000000001,1.603388989,0.296,-0.0155,0.2964055499,1.29,-0.22,1.3086252328,1.666,-0.34550000000000003,1.7014482801000002,0.296,-0.0155,0.2964055499,1.37,-0.33,1.4091841611
2020-05-30 16:30:00,1.6225,-0.23600000000000002,1.6395738013,0.29250000000000004,-0.016,0.29293728,1.33,-0.22,1.3480726983,1.6925,-0.326,1.7236102373,0.29250000000000004,-0.016,0.29293728,1.4,-0.31,1.4339107364
2020-05-30 17:00:00,1.6815,-0.232,1.6974293063,0.28150000000000003,-0.012,0.2817556566,1.4,-0.22,1.417180299,1.7515,-0.322,1.780852675,0.28150000000000003,-0.012,0.2817556566,1.47,-0.31,1.5023315213
2020-05-30 17:30:00,1.7435,-0.2335,1.7590663717,0.28350000000000003,-0.0135,0.2838212466,1.46,-0.22,1.476482306,1.8135,-0.3235,1.84212771,0.28350000000000003,-0.0135,0.2838212466,1.53,-0.31,1.5610893632
2020-05-30 18:00:00,1.8,-0.23500000000000001,1.8152754612000002,0.31,-0.015,0.31036269110000003,1.49,-0.22,1.5061540426,1.87,-0.365,1.905288692,0.31,-0.015,0.31036269110000003,1.56,-0.35000000000000003,1.5987807855
2020-05-30 18:30:00,1.881,-0.34600000000000003,1.9125577114999999,0.311,-0.016,0.3114113036,1.57,-0.33,1.6043067038,1.921,-0.276,1.9407258951,0.311,-0.016,0.3114113036,1.6099999999999999,-0.26,1.6308586695
2020-05-30 19:00:00,1.921,0.254,1.9377195359,0.301,-0.016,0.3014249492,1.62,0.27,1.6423458832,1.881,-0.856,2.0666148649,0.301,-0.016,0.3014249492,1.58,-0.84,1.7894133117000002
2020-05-30 19:30:00,1.9055,0.6575000000000001,2.015747132,0.28550000000000003,-0.0125,0.28577351170000004,1.62,0.67,1.7530829986,1.8655,-1.2925,2.2695035801,0.28550000000000003,-0.0125,0.28577351170000004,1.58,-1.28,2.0334207631
2020-05-30 20:00:00,1.9055,0.65,2.0133132518,0.3255,-0.02,0.3261138605,1.58,0.67,1.7161876354,1.8555000000000001,-1.27,2.2485062264,0.3255,-0.02,0.3261138605,1.53,-1.25,1.9757024067
2020-05-30 20:30:00,1.887,0.654,1.9971191752,0.277,-0.016,0.2774617091,1.6099999999999999,0.67,1.7438463235000001,1.837,-1.316,2.2597400293,0.277,-0.016,0.2774617091,1.56,-1.3,2.0306649157
2020-05-30 21:00:00,1.7995,0.6605000000000001,1.9168882336,0.2595,-0.0095,0.2596738339,1.54,0.67,1.6794344286,1.7595,-1.3495,2.2174288038,0.2595,-0.0095,0.2596738339,1.5,-1.34,2.0113676939
2020-05-30 21:30:00,1.8465,0.6835,1.9689424827000002,0.3065,-0.0165,0.30694380590000003,1.54,0.7000000000000001,1.6916264363,1.8065,-1.3765,2.27116589,0.3065,-0.0165,0.30694380590000003,1.5,-1.3599999999999999,2.0247468978
2020-05-30 22:00:00,1.9155000000000002,0.7245,2.0479356679,0.3755,-0.025500000000000002,0.3763648496,1.54,0.75,1.712921481,1.8755000000000002,-1.4355,2.3618129689,0.3755,-0.025500000000000002,0.3763648496,1.5,-1.4100000000000001,2.0586646157
2020-05-30 22:30:00,1.909,0.6880000000000001,2.0291931894,0.549,-0.062,0.5524898189,1.3599999999999999,0.75,1.5530936868,1.879,-1.422,2.3564220759,0.549,-0.062,0.5524898189,1.33,-1.3599999999999999,1.9022355270000002
2020-05-30 23:00:00,1.847,0.6425000000000001,1.9555600860000002,0.657,-0.08750000000000001,0.6628010637,1.19,0.73,1.396065901,1.807,-1.3675,2.2661211905,0.657,-0.08750000000000001,0.6628010637,1.15,-1.28,1.7207265907
2020-05-30 23:30:00,1.7015,-0.034,1.7018396664000002,0.6015,-0.074,0.6060348587000001,1.1,0.04,1.1007270325,1.7515,-0.714,1.8914407868,0.6015,-0.074,0.6060348587000001,1.15,-0.64,1.3160927019
2020-05-31 00:00:00,1.6265,0.296,1.6532145203000002,0.5665,-0.064,0.5701037186,1.06,0.36,1.1194641575,1.6165,-1.064,1.9352437185,0.5665,-0.064,0.5701037186,1.05,-1.0,1.45
2020-05-31 00:30:00,1.4905,0.553,1.5897796231,0.5405,-0.057,0.5434972401,0.9500000000000001,0.61,1.1289818422,1.4605000000000001,-1.307,1.9599258277,0.5405,-0.057,0.5434972401,0.92,-1.25,1.552063143
2020-05-31 01:00:00,1.391,0.293,1.4215238303,0.481,-0.047,0.4832908027,0.91,0.34,0.9714422268,1.401,-1.037,1.7430347098999999,0.481,-0.047,0.4832908027,0.92,-0.99,1.3514806695
2020-05-31 01:30:00,1.303,-0.341,1.3468815835,0.463,-0.041,0.4648117899,0.84,-0.30000000000000004,0.8919641248,1.363,-0.441,1.4325676249,0.463,-0.041,0.4648117899,0.9,-0.4,0.9848857802000001
2020-05-31 02:00:00,1.2945,-0.3085,1.3307526066,0.5045000000000001,-0.0485,0.5068259070000001,0.79,-0.26,0.8316850365,1.3545,-0.4485,1.4268225187,0.5045000000000001,-0.0485,0.5068259070000001,0.85,-0.4,0.9394147114
2020-05-31 02:30:00,1.248,-0.3165,1.2875077670000001,0.548,-0.0565,0.5509049374,0.7000000000000001,-0.26,0.7467261881,1.318,-0.47650000000000003,1.4014907242,0.548,-0.0565,0.5509049374,0.77,-0.42,0.877097486
2020-05-31 03:00:00,1.1935,-0.365,1.2480654029,0.49350000000000005,-0.045,0.4955474246,0.7000000000000001,-0.32,0.7696752562,1.2435,-0.445,1.3207260314,0.49350000000000005,-0.045,0.4955474246,0.75,-0.4,0.85
2020-05-31 03:30:00,1.1575,-0.367,1.2142879601,0.5075000000000001,-0.047,0.5096717081000001,0.65,-0.32,0.7244998275,1.2175,-0.447,1.2969638584,0.5075000000000001,-0.047,0.5096717081000001,0.71,-0.4,0.8149233093
2020-05-31 04:00:00,1.1415,-0.3685,1.1995059399999999,0.5215000000000001,-0.0485,0.5237504177,0.62,-0.32,0.6977105417,1.2015,-0.4485,1.2824798244,0.5215000000000001,-0.0485,0.5237504177,0.68,-0.4,0.7889233169000001
2020-05-31 04:30:00,1.1395,-0.3735,1.1991507411,0.4395,-0.0335,0.4407748859,0.7000000000000001,-0.34,0.7782030583,1.1995,-0.4335,1.2754303195,0.4395,-0.0335,0.4407748859,0.76,-0.4,0.8588364221
2020-05-31 05:00:00,1.0715,-0.3635,1.1314788995,0.3715,-0.0235,0.3722425285,0.7000000000000001,-0.34,0.7782030583,1.1315,-0.4435,1.2153125112,0.3715,-0.0235,0.3722425285,0.76,-0.42,0.8683317338000001
2020-05-31 05:30:00,1.066,-0.34800000000000003,1.1213652393,0.296,-0.008,0.2961080884,0.77,-0.34,0.8417244205000001,1.126,-0.428,1.2045995185,0.296,-0.008,0.2961080884,0.8300000000000001,-0.42,0.9302150289000001
2020-05-31 06:00:00,1.092,-0.356,1.1485643212,0.352,-0.016,0.3523634487,0.74,-0.34,0.8143709229,1.152,-0.436,1.2317467272,0.352,-0.016,0.3523634487,0.8,-0.42,0.9035485598
2020-05-31 06:30:00,1.1375,-0.367,1.1952385745,0.3975,-0.027,0.3984159259,0.74,-0.34,0.8143709229,1.1975,-0.447,1.2782078274,0.3975,-0.027,0.3984159259,0.8,-0.42,0.9035485598
2020-05-31 07:00:00,1.161,-0.34550000000000003,1.2113179805,0.451,-0.035500000000000004,0.4523950154,0.71,-0.31,0.7747257579,1.221,-0.4555,1.3031965508,0.451,-0.035500000000000004,0.4523950154,0.77,-0.42,0.877097486
2020-05-31 07:30:00,1.233,-0.3395,1.278885941,0.41300000000000003,-0.029500000000000002,0.41405223100000005,0.8200000000000001,-0.31,0.8766413178,1.303,-0.4295,1.3719618253,0.41300000000000003,-0.029500000000000002,0.41405223100000005,0.89,-0.4,0.9757561171
2020-05-31 08:00:00,1.2935,-0.3345,1.3360510844,0.3835,-0.0245,0.38428179760000003,0.91,-0.31,0.9613532129000001,1.3635,-0.42450000000000004,1.4280519949000001,0.3835,-0.0245,0.38428179760000003,0.98,-0.4,1.0584894898
2020-05-31 08:30:00,1.3895,-0.3095,1.4235520714,0.3895,-0.029500000000000002,0.39061553990000003,1.0,-0.28,1.0384603989,1.4595,-0.3895,1.5105795246,0.3895,-0.029500000000000002,0.39061553990000003,1.07,-0.36,1.1289375536
2020-05-31 09:00:00,1.498,0.1155,1.5024460889,0.358,-0.0245,0.3588373587,1.1400000000000001,0.14,1.1485643212,1.518,-0.7845000000000001,1.7087317665000001,0.358,-0.0245,0.3588373587,1.16,-0.76,1.3867948659
2020-05-31 09:30:00,1.6205,0.7375,1.7804287405,0.29050000000000004,-0.0125,0.29076880850000003,1.33,0.75,1.5268922686000002,1.6005,-1.3425,2.0889965294,0.29050000000000004,-0.0125,0.29076880850000003,1.31,-1.33,1.8668154703000002
2020-05-31 10:00:00,1.7565,0.762,1.9146634822,0.2765,-0.008,0.27661570820000003,1.48,0.77,1.6683225108,1.7365,-1.338,2.1921852682,0.2765,-0.008,0.27661570820000003,1.46,-1.33,1.9749683542
2020-05-31 10:30:00,1.8,0.019,1.8001002750000001,0.28,-0.011,0.28021598810000004,1.52,0.03,1.5202960238,1.8599999999999999,-0.5710000000000001,1.9456723774,0.28,-0.011,0.28021598810000004,1.58,-0.56,1.6763054614000001
2020-05-31 11:00:00,1.7955,-0.162,1.8027934574,0.2755,-0.012,0.2757612192,1.52,-0.15,1.5273833834000001,1.8955000000000002,-0.362,1.9297575625,0.2755,-0.012,0.2757612192,1.62,-0.35000000000000003,1.6573774464
2020-05-31 11:30:00,1.8795000000000002,-0.184,1.8884851733999999,0.3095,-0.014,0.3098164779,1.57,-0.17,1.5791770008000001,1.9295,-0.314,1.9548826691,0.3095,-0.014,0.3098164779,1.62,-0.30000000000000004,1.6475436261
2020-05-31 12:00:00,1.925,-0.1875,1.9341099374000001,0.435,-0.0375,0.4366133873,1.49,-0.15,1.4975313018,1.995,-0.3375,2.0233465472,0.435,-0.0375,0.4366133873,1.56,-0.30000000000000004,1.5885842754000001
2020-05-31 12:30:00,1.943,-0.18050000000000002,1.9513659959,0.403,-0.030500000000000003,0.4041525083,1.54,-0.15,1.5472879499,2.013,-0.3005,2.0353056896,0.403,-0.030500000000000003,0.4041525083,1.6099999999999999,-0.27,1.6324827717
2020-05-31 13:00:00,1.953,-0.1825,1.9615084119000001,0.41300000000000003,-0.0325,0.4142767795,1.54,-0.15,1.5472879499,2.023,-0.3025,2.0454914446,0.41300000000000003,-0.0325,0.4142767795,1.6099999999999999,-0.27,1.6324827717
2020-05-31 13:30:00,1.975,-0.198,1.9849002493999999,0.47500000000000003,-0.048,0.4774191031,1.5,-0.15,1.5074813432,2.055,-0.318,2.0794588238,0.47500000000000003,-0.048,0.4774191031,1.58,-0.27,1.6029036153
2020-05-31 14:00:00,1.888,-0.198,1.8983540239,0.488,-0.048,0.4903549735,1.4,-0.15,1.408012784,1.9580000000000002,-0.318,1.983655212,0.488,-0.048,0.4903549735,1.47,-0.27,1.4945902448
2020-05-31 14:30:00,1.7955,-0.201,1.8067155974,0.5055000000000001,-0.051000000000000004,0.5080661866,1.29,-0.15,1.2986916493,1.8655,-0.321,1.8929160705,0.5055000000000001,-0.051000000000000004,0.5080661866,1.3599999999999999,-0.27,1.3865424624
2020-05-31 15:00:00,1.7429999999999999,-0.23950000000000002,1.7593775178,0.47300000000000003,-0.0495,0.47558306320000004,1.27,-0.19,1.2841339494000001,1.803,-0.3195,1.8310896346,0.47300000000000003,-0.0495,0.47558306320000004,1.33,-0.27,1.3571293232000001
2020-05-31 15:30:00,1.71,-0.24750000000000003,1.7278183498000002,0.52,-0.0575,0.5231694276000001,1.19,-0.19,1.2050726119,1.78,-0.3275,1.8098774130000002,0.52,-0.0575,0.5231694276000001,1.26,-0.27,1.2886038957000001
2020-05-31 16:00:00,1.714,-0.301,1.7402290079,0.424,-0.041,0.42597769890000003,1.29,-0.26,1.3159407281,1.774,-0.281,1.7961172011,0.424,-0.041,0.42597769890000003,1.35,-0.24,1.3711673858
2020-05-31 16:30:00,1.7155,-0.298,1.7411904692,0.4055,-0.038,0.4072766259,1.31,-0.26,1.3355523202000001,1.7755,-0.278,1.7971322294,0.4055,-0.038,0.4072766259,1.37,-0.24,1.3908630414
2020-05-31 17:00:00,1.74,-0.29250000000000004,1.7644138544999999,0.39,-0.0325,0.3913518238,1.35,-0.26,1.3748090777,1.8,-0.2725,1.8205098874,0.39,-0.0325,0.3913518238,1.4100000000000001,-0.24,1.4302796929000001
2020-05-31 17:30:00,1.8045,-0.302,1.8295967452,0.4345,-0.042,0.43652519970000003,1.37,-0.26,1.3944532979,1.8645,-0.28200000000000003,1.8857052394,0.4345,-0.042,0.43652519970000003,1.43,-0.24,1.45
2020-05-31 18:00:00,1.823,-0.279,1.844226125,0.343,-0.019,0.34352583600000003,1.48,-0.26,1.5026643005,1.893,-0.34900000000000003,1.9249025949,0.343,-0.019,0.34352583600000003,1.55,-0.33,1.5847397263
2020-05-31 18:30:00,1.8985,-0.35150000000000003,1.9307652628,0.35850000000000004,-0.021500000000000002,0.3591441215,1.54,-0.33,1.574960317,1.9485000000000001,-0.2715,1.967324198,0.35850000000000004,-0.021500000000000002,0.3591441215,1.5899999999999999,-0.25,1.6095340941
2020-05-31 19:00:00,1.917,-0.36,1.9505099333,0.397,-0.03,0.3981318877,1.52,-0.33,1.5554099138000002,1.957,-0.28,1.9769291843999999,0.397,-0.03,0.3981318877,1.56,-0.25,1.5799050604
2020-05-31 19:30:00,1.9185,-0.057,1.9193465685,0.3285,-0.017,0.3289395841,1.5899999999999999,-0.04,1.5905030651,1.9185,-0.577,2.0033899396,0.3285,-0.017,0.3289395841,1.5899999999999999,-0.56,1.6857342614
2020-05-31 20:00:00,1.996,0.5345,2.066326753,0.466,-0.0455,0.4682160292,1.53,0.58,1.6362457028000001,1.916,-1.2055,2.263688638,0.466,-0.0455,0.4682160292,1.45,-1.16,1.8569060289000001
2020-05-31 20:30:00,1.9545,0.6055,2.0461428347,0.3745,-0.0245,0.37530054620000003,1.58,0.63,1.7009703112999999,1.9045,-1.2845,2.297185343,0.3745,-0.0245,0.37530054620000003,1.53,-1.26,1.9820443991
2020-05-31 21:00:00,1.905,0.6025,1.9980068193,0.375,-0.0275,0.3760069813,1.53,0.63,1.654629868,1.855,-1.3375,2.286904294,0.375,-0.0275,0.3760069813,1.48,-1.31,1.9764867821
2020-05-31 21:30:00,1.9060000000000001,0.5965,1.9971600461999999,0.446,-0.0335,0.4472563583,1.46,0.63,1.5901257812,1.866,-1.3435000000000001,2.2993364804,0.446,-0.0335,0.4472563583,1.42,-1.31,1.9319679086
2020-05-31 22:00:00,1.983,0.6255000000000001,2.079312206,0.403,-0.0345,0.4044740412,1.58,0.66,1.7123083834,1.943,-1.3245,2.3514993621,0.403,-0.0345,0.4044740412,1.54,-1.29,2.0089051745
2020-05-31 22:30:00,2.0775,0.6435000000000001,2.1748789621,0.4975,-0.0465,0.49966839,1.58,0.6900000000000001,1.724093965,2.0375,-1.3365,2.4367270056,0.4975,-0.0465,0.49966839,1.54,-1.29,2.0089051745
2020-05-31 23:00:00,2.0005,0.64,2.1003809773,0.4005,-0.03,0.4016220238,1.6,0.67,1.7346181136,1.9605000000000001,-1.32,2.363463613,0.4005,-0.03,0.4016220238,1.56,-1.29,2.0242776489
2020-05-31 23:30:00,1.861,0.6385000000000001,1.9674865311,0.391,-0.0315,0.3922668097,1.47,0.67,1.6154875425,1.831,-1.3215,2.2580795491,0.391,-0.0315,0.3922668097,1.44,-1.29,1.9333132183
2020-06-01 00:00:00,1.7615,0.48,1.8257278685,0.5515,-0.06,0.5547542249,1.21,0.54,1.3250283016,1.7615,-1.16,2.109142539,0.5515,-0.06,0.5547542249,1.21,-1.1,1.6352675622000001
2020-06-01 00:30:00,1.601,-0.289,1.6268749184,0.591,-0.069,0.5950142855,1.01,-0.22,1.0336827366,1.681,-0.40900000000000003,1.7300410400000001,0.591,-0.069,0.5950142855,1.09,-0.34,1.1417968296
2020-06-01 01:00:00,1.5145,-0.3825,1.5620552167000001,0.5545,-0.0625,0.5580112006,0.96,-0.32,1.0119288513,1.5645,-0.3425,1.6015512792000002,0.5545,-0.0625,0.5580112006,1.01,-0.28,1.0480935073
2020-06-01 01:30:00,1.37,-0.3805,1.4218580274,0.41000000000000003,-0.030500000000000003,0.41113288610000004,0.96,-0.35000000000000003,1.0218121158,1.42,-0.36050000000000004,1.4650461597,0.41000000000000003,-0.030500000000000003,0.41113288610000004,1.01,-0.33,1.0625441167
2020-06-01 02:00:00,1.4875,-0.3835,1.5361407812999999,0.3875,-0.0335,0.38894536890000003,1.1,-0.35000000000000003,1.1543396381,1.5474999999999999,-0.3235,1.5809517703,0.3875,-0.0335,0.38894536890000003,1.16,-0.29,1.1957006314
2020-06-01 02:30:00,1.4100000000000001,-0.3675,1.4571054354,0.39,-0.0375,0.39179873660000003,1.02,-0.33,1.0720541031,1.47,-0.3275,1.5060399231,0.39,-0.0375,0.39179873660000003,1.08,-0.29,1.1182575732
2020-06-01 03:00:00,1.369,-0.3695,1.417988452,0.519,-0.059500000000000004,0.5223995119,0.85,-0.31,0.9047651629000001,1.419,-0.34950000000000003,1.4614072841,0.519,-0.059500000000000004,0.5223995119,0.9,-0.29,0.9455686120000001
2020-06-01 03:30:00,1.401,0.064,1.4024610512,0.481,-0.046,0.4831945778,0.92,0.11,0.9265527508,1.411,-0.776,1.6103095976000001,0.481,-0.046,0.4831945778,0.93,-0.73,1.1822859214
2020-06-01 04:00:00,1.321,0.5345,1.4250372802,0.591,-0.0655,0.5946185752,0.73,0.6000000000000001,0.9449338601,1.2810000000000001,-1.2755,1.8077226695,0.591,-0.0655,0.5946185752,0.6900000000000001,-1.21,1.3929106217
2020-06-01 04:30:00,1.4,0.533,1.4980283709,0.58,-0.067,0.583857003,0.8200000000000001,0.6000000000000001,1.0160708637,1.3599999999999999,-1.2770000000000001,1.8655639898,0.58,-0.067,0.583857003,0.78,-1.21,1.4396180049
2020-06-01 05:00:00,1.399,0.381,1.449952413,0.579,-0.069,0.5830969045000001,0.8200000000000001,0.45,0.9353608929,1.399,-1.089,1.7728852191,0.579,-0.069,0.5830969045000001,0.8200000000000001,-1.02,1.3087398519
2020-06-01 05:30:00,1.2595,-0.329,1.3017608267,0.46950000000000003,-0.049,0.4720500503,0.79,-0.28,0.8381527307000001,1.3195000000000001,-0.399,1.3785068915,0.46950000000000003,-0.049,0.4720500503,0.85,-0.35000000000000003,0.9192388155000001
2020-06-01 06:00:00,1.326,-0.32,1.3640659808,0.436,-0.04,0.43783101760000004,0.89,-0.28,0.9330058949000001,1.376,-0.39,1.4302013844,0.436,-0.04,0.43783101760000004,0.9400000000000001,-0.35000000000000003,1.0030453629
2020-06-01 06:30:00,1.4045,-0.3055,1.4373414695,0.3745,-0.025500000000000002,0.3753671536,1.03,-0.28,1.0673799698,1.4645000000000001,-0.3755,1.5118731759,0.3745,-0.025500000000000002,0.3753671536,1.09,-0.35000000000000003,1.1448143954
2020-06-01 07:00:00,1.591,0.47000000000000003,1.6589698611,0.331,-0.01,0.33115102290000004,1.26,0.48,1.3483323033,1.561,-1.11,1.9154166649,0.331,-0.01,0.33115102290000004,1.23,-1.1,1.6501212077
2020-06-01 07:30:00,1.6480000000000001,0.214,1.6618363337000002,0.428,-0.026000000000000002,0.4287889924,1.22,0.24,1.2433824834,1.658,-0.8260000000000001,1.852360656,0.428,-0.026000000000000002,0.4287889924,1.23,-0.8,1.4672763884
2020-06-01 08:00:00,1.8315000000000001,0.48750000000000004,1.8952700335000001,0.4315,-0.0325,0.4327221973,1.4,0.52,1.4934523762,1.8315000000000001,-1.0025,2.0879172637,0.4315,-0.0325,0.4327221973,1.4,-0.97,1.7032028652
2020-06-01 08:30:00,1.9055,0.7705000000000001,2.0553832976,0.34550000000000003,-0.0195,0.34604985190000004,1.56,0.79,1.7486280336000002,1.8655,-1.2695,2.2564841014,0.34550000000000003,-0.0195,0.34604985190000004,1.52,-1.25,1.9679684957
2020-06-01 09:00:00,1.998,0.7495,2.1339527291,0.438,-0.0405,0.43986844620000004,1.56,0.79,1.7486280336000002,1.9580000000000002,-1.2105000000000001,2.3019718178,0.438,-0.0405,0.43986844620000004,1.52,-1.17,1.9181501505
2020-06-01 09:30:00,2.099,0.8435,2.2621435078,0.429,-0.036500000000000005,0.43054993900000005,1.67,0.88,1.8876705221,2.059,-1.2065000000000001,2.3864457358,0.429,-0.036500000000000005,0.43054993900000005,1.63,-1.17,2.0064396328
2020-06-01 10:00:00,2.178,0.8290000000000001,2.3304345088,0.338,-0.021,0.3386517385,1.8399999999999999,0.85,2.0268448387,2.128,-1.191,2.4386194865,0.338,-0.021,0.3386517385,1.79,-1.17,2.1384573879
2020-06-01 10:30:00,2.0855,0.752,2.2169380348,0.3255,-0.018000000000000002,0.32599731590000003,1.76,0.77,1.9210674116000002,2.0355,-1.138,2.3320172062,0.3255,-0.018000000000000002,0.32599731590000003,1.71,-1.12,2.0441379601
2020-06-01 11:00:00,1.901,-0.1375,1.9059662248,0.35100000000000003,-0.0275,0.3520756311,1.55,-0.11,1.5538983236,1.951,-0.23750000000000002,1.9654025669,0.35100000000000003,-0.0275,0.3520756311,1.6,-0.21,1.6137224049
2020-06-01 11:30:00,2.093,-0.159,2.0990307287,0.373,-0.029,0.37412564730000003,1.72,-0.13,1.7249057945000001,2.153,-0.149,2.1581496704,0.373,-0.029,0.37412564730000003,1.78,-0.12,1.7840403583
2020-06-01 12:00:00,2.127,-0.1545,2.1326038662,0.34700000000000003,-0.0245,0.3478638383,1.78,-0.13,1.7847408776,2.187,-0.14450000000000002,2.1917685211,0.34700000000000003,-0.0245,0.3478638383,1.8399999999999999,-0.12,1.8439088915
2020-06-01 12:30:00,2.0835,-0.148,2.0887499252,0.3035,-0.018000000000000002,0.3040333041,1.78,-0.13,1.7847408776,2.1435,-0.138,2.1479376737,0.3035,-0.018000000000000002,0.3040333041,1.8399999999999999,-0.12,1.8439088915
2020-06-01 13:00:00,2.007,-0.218,2.0188048445,0.317,-0.018000000000000002,0.3175106297,1.69,-0.2,1.7017931719,2.057,-0.138,2.0616238745,0.317,-0.018000000000000002,0.3175106297,1.74,-0.12,1.7441330224
2020-06-01 13:30:00,2.0935,-0.17400000000000002,2.100718508,0.3335,-0.024,0.334362453,1.76,-0.15,1.76638048,2.1535,-0.164,2.1597356898,0.3335,-0.024,0.334362453,1.82,-0.14,1.8253766735
2020-06-01 14:00:00,2.016,-0.171,2.0232392345,0.326,-0.021,0.32667568010000003,1.69,-0.15,1.6966437457999999,2.076,-0.161,2.0822336564,0.326,-0.021,0.32667568010000003,1.75,-0.14,1.7555910686
2020-06-01 14:30:00,1.967,-0.20600000000000002,1.9777575686,0.297,-0.016,0.29743066420000003,1.67,-0.19,1.6807736314000001,2.047,-0.186,2.0554330444,0.297,-0.016,0.29743066420000003,1.75,-0.17,1.7582377541
2020-06-01 15:00:00,1.8805,-0.20700000000000002,1.891858676,0.3005,-0.017,0.30098048110000003,1.58,-0.19,1.5913830463,1.9304999999999999,-0.187,1.9395358336,0.3005,-0.017,0.30098048110000003,1.63,-0.17,1.6388410539
2020-06-01 15:30:00,1.9295,-0.227,1.9428070542,0.2995,-0.017,0.2999820828,1.63,-0.21,1.6434719347,1.9895,-0.187,1.9982690635,0.2995,-0.017,0.2999820828,1.69,-0.17,1.6985287751
2020-06-01 16:00:00,1.9785,-0.229,1.9917086258,0.3085,-0.019,0.3090845354,1.67,-0.21,1.6831518054,2.0285,-0.189,2.0372857556,0.3085,-0.019,0.3090845354,1.72,-0.17,1.7283807451
2020-06-01 16:30:00,1.975,-0.01,1.9750253163,0.305,-0.02,0.3056550343,1.67,0.01,1.6700299399,2.025,-0.37,2.0585249573,0.305,-0.02,0.3056550343,1.72,-0.35000000000000003,1.75524927
2020-06-01 17:00:00,2.1305,0.7945,2.2738206833,0.29050000000000004,-0.0155,0.2909132173,1.8399999999999999,0.81,2.0103979706,2.0905,-1.1855,2.4032479065,0.29050000000000004,-0.0155,0.2909132173,1.8,-1.17,2.1468348795
2020-06-01 17:30:00,2.258,0.7975,2.3946962751,0.268,-0.0125,0.2682913528,1.99,0.81,2.1485343842,2.218,-1.1825,2.5135294408,0.268,-0.0125,0.2682913528,1.9500000000000002,-1.17,2.274071239
2020-06-01 18:00:00,2.263,0.7965,2.3990792505,0.273,-0.0135,0.2733335874,1.99,0.81,2.1485343842,2.223,-1.2135,2.5326490578,0.273,-0.0135,0.2733335874,1.9500000000000002,-1.2,2.2896506284
2020-06-01 18:30:00,2.2655,0.7955,2.4011060993,0.2755,-0.0145,0.2758813151,1.99,0.81,2.1485343842,2.2255,-1.2145000000000001,2.5353225633000003,0.2755,-0.0145,0.2758813151,1.9500000000000002,-1.2,2.2896506284
2020-06-01 19:00:00,2.246,0.76,2.3711001666,0.256,-0.01,0.2561952381,1.99,0.77,2.1337759957,2.176,-1.21,2.489794369,0.256,-0.01,0.2561952381,1.92,-1.2,2.2641554717
2020-06-01 19:30:00,2.102,0.625,2.1929498398,0.28200000000000003,-0.015,0.2823986544,1.82,0.64,1.9292485583999999,2.022,-1.165,2.3336042938,0.28200000000000003,-0.015,0.2823986544,1.74,-1.15,2.0856893345
2020-06-01 20:00:00,2.2385,0.6295000000000001,2.3253284713999998,0.2585,-0.0105,0.2587131616,1.98,0.64,2.0808652047,2.1585,-1.1405,2.4412829619,0.2585,-0.0105,0.2587131616,1.9,-1.13,2.2106333934
2020-06-01 20:30:00,2.259,0.6295000000000001,2.3450695619,0.279,-0.0105,0.2791975107,1.98,0.64,2.0808652047,2.179,-1.1605,2.4687651265,0.279,-0.0105,0.2791975107,1.9,-1.15,2.2209232315
2020-06-01 21:00:00,2.183,0.632,2.2726444949,0.263,-0.008,0.2631216449,1.92,0.64,2.0238577025,2.123,-1.178,2.4279235985,0.263,-0.008,0.2631216449,1.8599999999999999,-1.17,2.1973848093
2020-06-01 21:30:00,2.153,0.6285000000000001,2.2428600603,0.28300000000000003,-0.0115,0.2832335609,1.87,0.64,1.9764867821,2.093,-1.2115,2.418342666,0.28300000000000003,-0.0115,0.2832335609,1.81,-1.2,2.1716583525
2020-06-01 22:00:00,2.1415,0.6265000000000001,2.2312607423,0.29150000000000004,-0.0135,0.2918124398,1.85,0.64,1.9575750305000001,2.0815,-1.2135,2.4094033494,0.29150000000000004,-0.0135,0.2918124398,1.79,-1.2,2.1550174013
2020-06-01 22:30:00,2.172,0.6990000000000001,2.2817065981,0.272,-0.011,0.27222233560000003,1.9,0.71,2.0283244316,2.112,-1.251,2.4546985558,0.272,-0.011,0.27222233560000003,1.8399999999999999,-1.24,2.2188285197
2020-06-01 23:00:00,1.986,0.6195,2.0803788717,0.266,-0.0105,0.2662071562,1.72,0.63,1.8317477992,1.9460000000000002,-1.2305,2.3024001064,0.266,-0.0105,0.2662071562,1.6800000000000002,-1.22,2.0762466135
2020-06-01 23:30:00,1.798,-0.269,1.8180112761,0.268,-0.009000000000000001,0.2681510768,1.53,-0.26,1.551934277,1.8780000000000001,-0.359,1.9120054916,0.268,-0.009000000000000001,0.2681510768,1.6099999999999999,-0.35000000000000003,1.6476043214
2020-06-02 00:00:00,1.7135,0.03,1.7137626002,0.3235,-0.02,0.3241176484,1.3900000000000001,0.05,1.3908989899,1.7535,-0.66,1.8735960744,0.3235,-0.02,0.3241176484,1.43,-0.64,1.5666843971
2020-06-02 00:30:00,1.5819999999999999,0.5690000000000001,1.6812153342,0.342,-0.021,0.3426441303,1.24,0.59,1.3732079231,1.552,-1.241,1.9871550015000001,0.342,-0.021,0.3426441303,1.21,-1.22,1.7182840277
2020-06-02 01:00:00,1.5785,0.553,1.6725642738,0.4585,-0.037,0.459990489,1.12,0.59,1.2658988901,1.5385,-1.2570000000000001,1.9867136809,0.4585,-0.037,0.459990489,1.08,-1.22,1.6293557009000001
2020-06-02 01:30:00,1.4365,0.547,1.5371210915,0.4965,-0.043000000000000003,0.49835855570000004,0.9400000000000001,0.59,1.1098198052,1.3965,-1.263,1.8829182802000002,0.4965,-0.043000000000000003,0.49835855570000004,0.9,-1.22,1.5160474927
2020-06-02 02:00:00,1.449,0.23500000000000001,1.4679325598,0.579,-0.065,0.5826371083,0.87,0.30000000000000004,0.920271699,1.459,-0.935,1.7328894945000002,0.579,-0.065,0.5826371083,0.88,-0.87,1.23745707
2020-06-02 02:30:00,1.4315,-0.307,1.4640496064000001,0.3815,-0.017,0.38187858020000004,1.05,-0.29,1.0893117093,1.5015,-0.377,1.5481056973,0.3815,-0.017,0.38187858020000004,1.12,-0.36,1.1764352936
2020-06-02 03:00:00,1.3675,-0.3155,1.4034231365,0.3875,-0.025500000000000002,0.3883381259,0.98,-0.29,1.0220078278,1.4275,-0.3855,1.4786367032,0.3875,-0.025500000000000002,0.3883381259,1.04,-0.36,1.1005453194
2020-06-02 03:30:00,1.331,-0.297,1.363733845,0.271,-0.007,0.2710903908,1.06,-0.29,1.0989540482,1.401,-0.367,1.4482713834,0.271,-0.007,0.2710903908,1.13,-0.36,1.1859595271
2020-06-02 04:00:00,1.252,-0.3035,1.2882609402,0.302,-0.0135,0.3023015878,0.9500000000000001,-0.29,0.9932774033,1.312,-0.4035,1.3726457118,0.302,-0.0135,0.3023015878,1.01,-0.39,1.0826818554
2020-06-02 04:30:00,1.2445,-0.3025,1.2807367021,0.29450000000000004,-0.0125,0.29476516080000004,0.9500000000000001,-0.29,0.9932774033,1.3045,-0.4025,1.3651836873,0.29450000000000004,-0.0125,0.29476516080000004,1.01,-0.39,1.0826818554
2020-06-02 05:00:00,1.28,-0.30000000000000004,1.3146862744,0.28,-0.01,0.28017851450000003,1.0,-0.29,1.0412012294,1.35,-0.4,1.408012784,0.28,-0.01,0.28017851450000003,1.07,-0.39,1.1388590782
2020-06-02 05:30:00,1.358,-0.29350000000000004,1.3893546164,0.248,-0.0035,0.24802469640000002,1.11,-0.29,1.1472575997,1.418,-0.3935,1.4715863040000001,0.248,-0.0035,0.24802469640000002,1.17,-0.39,1.2332882875
2020-06-02 06:00:00,1.301,-0.291,1.3331474037,0.231,-0.001,0.2310021645,1.07,-0.29,1.1086027242,1.371,-0.421,1.4341833913,0.231,-0.001,0.2310021645,1.1400000000000001,-0.42,1.2149074039
2020-06-02 06:30:00,1.358,-0.328,1.3970497486,0.23800000000000002,0.002,0.2380084032,1.12,-0.33,1.1676043851,1.408,-0.34800000000000003,1.4503682291,0.23800000000000002,0.002,0.2380084032,1.17,-0.35000000000000003,1.2212288893
2020-06-02 07:00:00,1.591,-0.266,1.6130830728999999,0.231,0.004,0.2310346294,1.3599999999999999,-0.27,1.3865424624,1.651,-0.326,1.6828775951,0.231,0.004,0.2310346294,1.42,-0.33,1.4578408692
2020-06-02 07:30:00,1.8505,0.704,1.9798904641,0.2305,0.004,0.23053470450000002,1.62,0.7000000000000001,1.7647662735,1.8305,-1.206,2.1920689428,0.2305,0.004,0.23053470450000002,1.6,-1.21,2.0060159521
2020-06-02 08:00:00,1.846,-0.053500000000000006,1.8467750946,0.226,0.006500000000000001,0.2260934541,1.62,-0.06,1.6211107302999999,1.916,-0.4335,1.9644282247,0.226,0.006500000000000001,0.2260934541,1.69,-0.44,1.7463390278
2020-06-02 08:30:00,1.9460000000000002,0.20650000000000002,1.956925714,0.226,0.006500000000000001,0.2260934541,1.72,0.2,1.7315888658,1.986,-0.6135,2.0786000698000002,0.226,0.006500000000000001,0.2260934541,1.76,-0.62,1.8660117899
2020-06-02 09:00:00,1.9855,0.5775,2.0677805735,0.2255,0.007500000000000001,0.2256246884,1.76,0.5700000000000001,1.85,1.9855,-0.9325,2.1935739103,0.2255,0.007500000000000001,0.2256246884,1.76,-0.9400000000000001,1.9952944645000001
2020-06-02 09:30:00,2.075,-0.097,2.0772659916,0.23500000000000001,0.003,0.2350191482,1.8399999999999999,-0.1,1.8427153877,2.145,-0.227,2.1569779786,0.23500000000000001,0.003,0.2350191482,1.9100000000000001,-0.23,1.9237983262
2020-06-02 10:00:00,2.1565,-0.08,2.1579833757,0.24650000000000002,0.0,0.24650000000000002,1.9100000000000001,-0.08,1.9116746585,2.2365,-0.23,2.2482954099,0.24650000000000002,0.0,0.24650000000000002,1.99,-0.23,2.0032473637
2020-06-02 10:30:00,2.1115,-0.0765,2.1128853495,0.24150000000000002,0.0035,0.24152536100000002,1.87,-0.08,1.8717104477,2.1815,-0.2265,2.1932269604,0.24150000000000002,0.0035,0.24152536100000002,1.94,-0.23,1.9535864455
2020-06-02 11:00:00,2.0265,-0.0775,2.0279813855,0.24650000000000002,0.0025,0.2465126772,1.78,-0.08,1.7817968459,2.1065,-0.2675,2.1234167043,0.24650000000000002,0.0025,0.2465126772,1.8599999999999999,-0.27,1.8794946129
2020-06-02 11:30:00,1.8935,-0.0785,1.8951265129000001,0.2535,0.0015,0.2535044378,1.6400000000000001,-0.08,1.6419500601,1.9735,-0.3085,1.997467021,0.2535,0.0015,0.2535044378,1.72,-0.31,1.7477127911
2020-06-02 12:00:00,1.9995,0.024,1.9996440308,0.2995,-0.006,0.2995600941,1.7000000000000002,0.03,1.7002646853,2.0895,-0.316,2.1132596267,0.2995,-0.006,0.2995600941,1.79,-0.31,1.8166452598
2020-06-02 12:30:00,2.0845,0.02,2.0845959441,0.3145,-0.01,0.3146589423,1.77,0.03,1.770254219,2.1845,-0.32,2.2078134545,0.3145,-0.01,0.3146589423,1.87,-0.31,1.8955210365
2020-06-02 13:00:00,2.0725,0.023,2.0726276197,0.3025,-0.007,0.3025809809,1.77,0.03,1.770254219,2.1725,-0.34700000000000003,2.2000375565,0.3025,-0.007,0.3025809809,1.87,-0.34,1.9006577809
2020-06-02 13:30:00,1.9945,-0.0325,1.9947647731,0.2645,-0.0025,0.2645118145,1.73,-0.03,1.7302600960999999,2.0745,-0.3025,2.0964390046,0.2645,-0.0025,0.2645118145,1.81,-0.30000000000000004,1.8346934349000001
2020-06-02 14:00:00,2.016,-0.032,2.0162539523,0.266,-0.002,0.2660075187,1.75,-0.03,1.750257124,2.076,-0.302,2.0978512817,0.266,-0.002,0.2660075187,1.81,-0.30000000000000004,1.8346934349000001
2020-06-02 14:30:00,1.9765000000000001,-0.029,1.9767127384,0.24650000000000002,0.001,0.24650202840000002,1.73,-0.03,1.7302600960999999,2.0565,-0.299,2.0781225301,0.24650000000000002,0.001,0.24650202840000002,1.81,-0.30000000000000004,1.8346934349000001
2020-06-02 15:00:00,1.891,-0.0325,1.8912792628,0.271,-0.0025,0.27101153110000004,1.62,-0.03,1.620277754,1.971,-0.3025,1.9940780451000002,0.271,-0.0025,0.27101153110000004,1.7000000000000002,-0.30000000000000004,1.7262676502
2020-06-02 15:30:00,1.9455,-0.067,1.9466533461000002,0.23550000000000001,0.003,0.23551910750000002,1.71,-0.07,1.7114321488000002,2.0355,-0.297,2.057053536,0.23550000000000001,0.003,0.23551910750000002,1.8,-0.30000000000000004,1.8248287590999999
2020-06-02 16:00:00,1.9015,-0.08950000000000001,1.9036051324,0.2515,0.0005,0.251500497,1.65,-0.09,1.6524527225,1.9815,-0.2995,2.0040066118,0.2515,0.0005,0.251500497,1.73,-0.30000000000000004,1.7558188973000002
