Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-06-02 16:30:00,1.9735,-0.14350000000000002,1.9787103123,0.2635,-0.0035,0.26352324380000003,1.71,-0.14,1.7157214226000002,2.0435,-0.2235,2.0556858953,0.2635,-0.0035,0.26352324380000003,1.78,-0.22,1.7935439777000002
2020-06-02 17:00:00,2.015,-0.14300000000000002,2.0200678206,0.255,-0.003,0.2550176464,1.76,-0.14,1.7655594014,2.085,-0.223,2.0968915089,0.255,-0.003,0.2550176464,1.83,-0.22,1.8431766058
2020-06-02 17:30:00,2.1705,-0.1395,2.1749782758,0.24050000000000002,0.0005,0.2405005197,1.9300000000000002,-0.14,1.9350710581000001,2.2505,-0.23950000000000002,2.2632080108,0.24050000000000002,0.0005,0.2405005197,2.01,-0.24,2.0242776489
2020-06-02 18:00:00,2.208,-0.151,2.213157247,0.308,-0.011,0.308196366,1.9,-0.14,1.9051509127,2.278,-0.251,2.2917864211,0.308,-0.011,0.308196366,1.97,-0.24,1.9845654436000002
2020-06-02 18:30:00,2.2395,-0.2565,2.254141189,0.2695,-0.006500000000000001,0.2695783745,1.97,-0.25,1.9857995871,2.2895,-0.1365,2.2935654558,0.2695,-0.006500000000000001,0.2695783745,2.02,-0.13,2.0241788459
2020-06-02 19:00:00,2.1085,-0.2555,2.1239238452,0.2585,-0.0055000000000000005,0.258558504,1.85,-0.25,1.8668154703000002,2.1685,-0.2155,2.1791816124,0.2585,-0.0055000000000000005,0.258558504,1.9100000000000001,-0.21,1.921509823
2020-06-02 19:30:00,2.203,-0.263,2.2186432791,0.303,-0.013000000000000001,0.3032787497,1.9,-0.25,1.9163767897000001,2.263,-0.223,2.2739608616,0.303,-0.013000000000000001,0.3032787497,1.96,-0.21,1.9712178975999999
2020-06-02 20:00:00,2.263,-0.137,2.2671431362,0.433,-0.037,0.4345779562,1.83,-0.1,1.8327302038000002,2.303,-0.357,2.3305059537,0.433,-0.037,0.4345779562,1.87,-0.32,1.8971821209000002
2020-06-02 20:30:00,2.2095000000000002,0.681,2.3120664458,0.4495,-0.039,0.4511887077,1.76,0.72,1.9015782918,2.1595,-1.199,2.470028593,0.4495,-0.039,0.4511887077,1.71,-1.16,2.0663252406
2020-06-02 21:00:00,2.169,0.706,2.2810078913,0.499,-0.044,0.5009361237000001,1.67,0.75,1.8306829327,2.119,-1.254,2.4622503934,0.499,-0.044,0.5009361237000001,1.62,-1.21,2.0220039565
2020-06-02 21:30:00,2.1955,0.7030000000000001,2.3053045894,0.5255000000000001,-0.047,0.5275976213,1.67,0.75,1.8306829327,2.1455,-1.2570000000000001,2.4866079808,0.5255000000000001,-0.047,0.5275976213,1.62,-1.21,2.0220039565
2020-06-02 22:00:00,2.1195,0.6965,2.2310070596,0.5395,-0.053500000000000006,0.5421461980000001,1.58,0.75,1.7489711261,2.0795,-1.2635,2.433259645,0.5395,-0.053500000000000006,0.5421461980000001,1.54,-1.21,1.9584943196000002
2020-06-02 22:30:00,2.1795,0.7145,2.2936282393000003,0.3895,-0.035500000000000004,0.3911144334,1.79,0.75,1.9407730419,2.1295,-1.2455,2.4669901702,0.3895,-0.035500000000000004,0.3911144334,1.74,-1.21,2.1193631119
2020-06-02 23:00:00,1.971,-0.060500000000000005,1.9719283075,0.301,-0.0205,0.3016972821,1.67,-0.04,1.6704789732,2.011,-0.5405,2.0823691435,0.301,-0.0205,0.3016972821,1.71,-0.52,1.7873164241000001
2020-06-02 23:30:00,1.8575,0.5745,1.9443138893,0.28750000000000003,-0.0155,0.2879175229,1.57,0.59,1.6772000477,1.8175,-1.2255,2.1920667189,0.28750000000000003,-0.0155,0.2879175229,1.53,-1.21,1.9506409203000001
2020-06-03 00:00:00,1.77,0.5760000000000001,1.861364016,0.27,-0.014,0.2703627193,1.5,0.59,1.6118622770000002,1.73,-1.224,2.1192158927,0.27,-0.014,0.2703627193,1.46,-1.21,1.8962331080000001
2020-06-03 00:30:00,1.671,0.5645,1.7637747163,0.311,-0.025500000000000002,0.3120436668,1.3599999999999999,0.59,1.4824641648,1.631,-1.2355,2.0461234689,0.311,-0.025500000000000002,0.3120436668,1.32,-1.21,1.7906702656
2020-06-03 01:00:00,1.562,0.5665,1.6615553707,0.302,-0.0235,0.3029129413,1.26,0.59,1.3912943614,1.512,-1.2335,1.9513242299,0.302,-0.0235,0.3029129413,1.21,-1.21,1.7111984105
2020-06-03 01:30:00,1.416,0.614,1.5433897758000001,0.28600000000000003,-0.016,0.2864472028,1.13,0.63,1.293754227,1.3860000000000001,-1.286,1.8907120352,0.28600000000000003,-0.016,0.2864472028,1.1,-1.27,1.6801488029
2020-06-03 02:00:00,1.552,0.6355000000000001,1.6770701387,0.292,-0.0145,0.2923597955,1.26,0.65,1.4177799547,1.512,-1.2845,1.9839567158,0.292,-0.0145,0.2923597955,1.22,-1.27,1.7610508227000001
2020-06-03 02:30:00,1.4685000000000001,0.183,1.4798585236,0.3685,-0.027,0.3694878212,1.1,0.21,1.1198660634,1.4785,-0.867,1.7139577737,0.3685,-0.027,0.3694878212,1.11,-0.84,1.392012931
2020-06-03 03:00:00,1.3835,-0.3045,1.4166130382,0.28350000000000003,-0.0145,0.2838705691,1.1,-0.29,1.1375851616000001,1.4635,-0.3645,1.5082083742,0.28350000000000003,-0.0145,0.2838705691,1.18,-0.35000000000000003,1.2308127396
2020-06-03 03:30:00,1.38,-0.306,1.4135190130000002,0.28,-0.016,0.2804567703,1.1,-0.29,1.1375851616000001,1.43,-0.366,1.4760948479,0.28,-0.016,0.2804567703,1.15,-0.35000000000000003,1.202081528
2020-06-03 04:00:00,1.2115,-0.3145,1.2516559032,0.35150000000000003,-0.0245,0.3523528061,0.86,-0.29,0.9075791976,1.2815,-0.3745,1.3351001835,0.35150000000000003,-0.0245,0.3523528061,0.93,-0.35000000000000003,0.9936800290000001
2020-06-03 04:30:00,1.3235000000000001,-0.324,1.3625814655,0.3635,-0.034,0.3650866336,0.96,-0.29,1.0028459503,1.3935,-0.384,1.4454405038,0.3635,-0.034,0.3650866336,1.03,-0.35000000000000003,1.0878419003
2020-06-03 05:00:00,1.3375,-0.299,1.3705134987,0.3975,-0.039,0.39940862530000004,0.9400000000000001,-0.26,0.9752948272,1.3975,-0.389,1.4506299494000001,0.3975,-0.039,0.39940862530000004,1.0,-0.35000000000000003,1.059481005
2020-06-03 05:30:00,1.385,-0.296,1.4162771621,0.5750000000000001,-0.08600000000000001,0.5813957344,0.81,-0.21,0.8367795409000001,1.445,-0.376,1.4931178788000001,0.5750000000000001,-0.08600000000000001,0.5813957344,0.87,-0.29,0.9170605214
2020-06-03 06:00:00,1.3275000000000001,-0.3065,1.3624237593,0.4975,-0.0465,0.49966839,0.8300000000000001,-0.26,0.8697700846,1.3875,-0.3865,1.4403258312,0.4975,-0.0465,0.49966839,0.89,-0.34,0.9527329112
2020-06-03 06:30:00,1.4355,-0.2675,1.4602111148999999,0.5255000000000001,-0.0475,0.5276423978,0.91,-0.22,0.9362157871000001,1.4955,-0.34750000000000003,1.5353424699,0.5255000000000001,-0.0475,0.5276423978,0.97,-0.30000000000000004,1.0153324579
2020-06-03 07:00:00,1.7495,-0.2505,1.7673427794,0.4395,-0.030500000000000003,0.4405570338,1.31,-0.22,1.3283448347,1.8195000000000001,-0.3305,1.8492729652,0.4395,-0.030500000000000003,0.4405570338,1.38,-0.30000000000000004,1.4122322755
2020-06-03 07:30:00,1.9100000000000001,0.788,2.0661664986,0.37,-0.022,0.370653477,1.54,0.81,1.7400287354000001,1.88,-1.312,2.2925409484,0.37,-0.022,0.370653477,1.51,-1.29,1.986001007
2020-06-03 08:00:00,1.8875000000000002,0.48,1.9475770203,0.2575,0.0,0.2575,1.63,0.48,1.6992056968,1.8875000000000002,-1.01,2.1407373146,0.2575,0.0,0.2575,1.63,-1.01,1.9175505207999999
2020-06-03 08:30:00,1.8305,-0.216,1.8432000027000002,0.2305,0.004,0.23053470450000002,1.6,-0.22,1.6150541787,1.8905,-0.326,1.9184020043,0.2305,0.004,0.23053470450000002,1.6600000000000001,-0.33,1.6924833825
2020-06-03 09:00:00,2.0495,0.48450000000000004,2.1059891975,0.2295,0.0045000000000000005,0.2295441134,1.82,0.48,1.8822327167,2.0495,-0.9455,2.2570822980000003,0.2295,0.0045000000000000005,0.2295441134,1.82,-0.9500000000000001,2.0530221626
2020-06-03 09:30:00,2.1805,0.9205000000000001,2.3668334331,0.24050000000000002,0.0005,0.2405005197,1.94,0.92,2.1470910554,2.1405,-1.3094999999999999,2.5092888435000003,0.24050000000000002,0.0005,0.2405005197,1.9,-1.31,2.3078344828
2020-06-03 10:00:00,2.1965,0.8755000000000001,2.3645533405,0.2565,-0.0045000000000000005,0.2565394706,1.94,0.88,2.1302582003,2.1365,-1.3145,2.5084940702000003,0.2565,-0.0045000000000000005,0.2565394706,1.88,-1.31,2.2913969538
2020-06-03 10:30:00,2.109,0.8310000000000001,2.2668131815,0.269,-0.009000000000000001,0.2691505155,1.8399999999999999,0.84,2.0226715008,2.059,-1.319,2.4452488626,0.269,-0.009000000000000001,0.2691505155,1.79,-1.31,2.2181523843
2020-06-03 11:00:00,2.254,0.5745,2.3260623917,0.274,-0.0055000000000000005,0.2740551952,1.98,0.58,2.0632013959,2.234,-1.0055,2.4498543324,0.274,-0.0055000000000000005,0.2740551952,1.96,-1.0,2.2003636063
2020-06-03 11:30:00,2.32,-0.0915,2.3218036631,0.25,-0.0015,0.25000449999999996,2.07,-0.09,2.071955598,2.39,-0.3215,2.411526954,0.25,-0.0015,0.25000449999999996,2.14,-0.32,2.1637929661
2020-06-03 12:00:00,2.419,-0.093,2.4207870621,0.269,-0.003,0.2690167281,2.15,-0.09,2.1518828964,2.489,-0.293,2.5061863457999998,0.269,-0.003,0.2690167281,2.22,-0.29,2.2388613177
2020-06-03 12:30:00,2.492,0.5715,2.5566924434000002,0.292,-0.0085,0.2921236896,2.2,0.58,2.2751703233000002,2.472,-0.9185000000000001,2.6371246178,0.292,-0.0085,0.2921236896,2.18,-0.91,2.3623081933
2020-06-03 13:00:00,2.516,0.886,2.6674429702999998,0.316,-0.014,0.3163099746,2.2,0.9,2.3769728648,2.446,-1.254,2.7487146087000003,0.316,-0.014,0.3163099746,2.13,-1.24,2.4646500766
2020-06-03 13:30:00,2.5869999999999997,0.902,2.7397395862,0.387,-0.028,0.3880115978,2.2,0.93,2.3884932489,2.517,-1.268,2.8183528878,0.387,-0.028,0.3880115978,2.13,-1.24,2.4646500766
2020-06-03 14:00:00,2.5815,0.9015000000000001,2.7343819228,0.3815,-0.0285,0.3825630667,2.2,0.93,2.3884932489,2.5115,-1.2685,2.8136674466000002,0.3815,-0.0285,0.3825630667,2.13,-1.24,2.4646500766
2020-06-03 14:30:00,2.512,0.901,2.6686972477,0.382,-0.029,0.3830992039,2.13,0.93,2.3241772738,2.452,-1.2690000000000001,2.76091742,0.382,-0.029,0.3830992039,2.07,-1.24,2.4129857024
2020-06-03 15:00:00,2.4050000000000002,0.859,2.5538022633,0.595,-0.07100000000000001,0.5992211612,1.81,0.93,2.0349447167,2.355,-1.271,2.676091553,0.595,-0.07100000000000001,0.5992211612,1.76,-1.2,2.1301643129
2020-06-03 15:30:00,2.2845,0.248,2.2979217241,0.47450000000000003,-0.042,0.4763551721,1.81,0.29,1.8330848316,2.3045,-0.7020000000000001,2.4090504872,0.47450000000000003,-0.042,0.4763551721,1.83,-0.66,1.9453791404
2020-06-03 16:00:00,2.2395,-0.191,2.2476301408,0.4595,-0.041,0.4613255358,1.78,-0.15,1.7863090438,2.2895,-0.281,2.3066797025,0.4595,-0.041,0.4613255358,1.83,-0.24,1.8456706098
2020-06-03 16:30:00,2.257,-0.182,2.2643261691,0.397,-0.032,0.3982875845,1.8599999999999999,-0.15,1.8660385848,2.307,-0.272,2.322979337,0.397,-0.032,0.3982875845,1.9100000000000001,-0.24,1.9250194804
2020-06-03 17:00:00,2.275,-0.187,2.2826725565,0.445,-0.037,0.4465355529,1.83,-0.15,1.8361372498000001,2.335,-0.297,2.3538126518,0.445,-0.037,0.4465355529,1.8900000000000001,-0.26,1.9077997799
2020-06-03 17:30:00,2.483,-0.1915,2.4903737169,0.47300000000000003,-0.0415,0.47481707,2.01,-0.15,2.0155892439,2.533,-0.3015,2.5508804852,0.47300000000000003,-0.0415,0.47481707,2.06,-0.26,2.0763429389
2020-06-03 18:00:00,2.6625,-0.187,2.6690588697,0.6825,-0.08700000000000001,0.6880227104000001,1.98,-0.1,1.9825236442,2.7225,-0.277,2.7365553621,0.6825,-0.08700000000000001,0.6880227104000001,2.04,-0.19,2.0488289338
2020-06-03 18:30:00,2.6310000000000002,-0.194,2.6381427179,0.791,-0.124,0.8006603525,1.8399999999999999,-0.07,1.8413310403,2.691,-0.294,2.70701256,0.791,-0.124,0.8006603525,1.9,-0.17,1.9075901027
2020-06-03 19:00:00,2.5015,-0.225,2.5115985448,0.7015,-0.095,0.7079034186000001,1.8,-0.13,1.8046883387000001,2.5615,-0.315,2.5807958559,0.7015,-0.095,0.7079034186000001,1.8599999999999999,-0.22,1.8729655630000002
2020-06-03 19:30:00,2.316,-0.22,2.3264255845,0.666,-0.09,0.6720535693,1.65,-0.13,1.6551132892,2.376,-0.34,2.4002033247,0.666,-0.09,0.6720535693,1.71,-0.25,1.7281782315
2020-06-03 20:00:00,2.3435,-0.216,2.3534332899,0.6335000000000001,-0.08600000000000001,0.6393107617,1.71,-0.13,1.7149344011,2.3935,-0.336,2.4169688144,0.6335000000000001,-0.08600000000000001,0.6393107617,1.76,-0.25,1.7776670104
2020-06-03 20:30:00,2.31,-0.228,2.3212246768,0.72,-0.098,0.7266388374,1.5899999999999999,-0.13,1.5953056133999999,2.37,-0.34800000000000003,2.3954131168,0.72,-0.098,0.7266388374,1.65,-0.25,1.6688319268
2020-06-03 21:00:00,2.2255,-0.241,2.2385109448,0.6755,-0.091,0.6816019733,1.55,-0.15,1.5572411501999999,2.2755,-0.341,2.3009087878,0.6755,-0.091,0.6816019733,1.6,-0.25,1.6194134741
2020-06-03 21:30:00,2.1935000000000002,-0.2575,2.2085625416,0.5735,-0.0675,0.5774586565000001,1.62,-0.19,1.6311039207,2.2435,-0.35750000000000004,2.2718051193,0.5735,-0.0675,0.5774586565000001,1.67,-0.29,1.6949926254
2020-06-03 22:00:00,2.146,-0.23650000000000002,2.1589924155,0.496,-0.0465,0.4981749191,1.65,-0.19,1.6609033687,2.206,-0.3365,2.2315170288,0.496,-0.0465,0.4981749191,1.71,-0.29,1.7344163283
2020-06-03 22:30:00,2.1935000000000002,0.1075,2.1961326235,0.5035000000000001,-0.052500000000000005,0.506229691,1.69,0.16,1.6975570683,2.2135,-0.6925,2.319296984,0.5035000000000001,-0.052500000000000005,0.506229691,1.71,-0.64,1.8258422714
2020-06-03 23:00:00,1.9695,0.1895,1.9785955878,0.5495,-0.060500000000000005,0.5528204953,1.42,0.25,1.4418391034,1.9695,-0.8305,2.1374425138,0.5495,-0.060500000000000005,0.5528204953,1.42,-0.77,1.6153327831
2020-06-03 23:30:00,1.881,-0.34650000000000003,1.9126482295,0.671,-0.08650000000000001,0.6765524739000001,1.21,-0.26,1.2376186812,1.931,-0.3265,1.9584083461000001,0.671,-0.08650000000000001,0.6765524739000001,1.26,-0.24,1.2826534996
2020-06-04 00:00:00,1.7355,-0.3415,1.7687799467,0.5255000000000001,-0.051500000000000004,0.5280175186,1.21,-0.29,1.2442668524,1.7855,-0.3215,1.8142140171,0.5255000000000001,-0.051500000000000004,0.5280175186,1.26,-0.27,1.2886038957000001
2020-06-04 00:30:00,1.6035,-0.35450000000000004,1.6422187735,0.6935,-0.0945,0.6999089226,0.91,-0.26,0.9464142856000001,1.6535000000000002,-0.3345,1.6869951097,0.6935,-0.0945,0.6999089226,0.96,-0.24,0.9895453501
2020-06-04 01:00:00,1.526,-0.372,1.5706877475,0.846,-0.152,0.859546392,0.68,-0.22,0.7147027354000001,1.566,-0.342,1.602909854,0.846,-0.152,0.859546392,0.72,-0.19,0.7446475676000001
2020-06-04 01:30:00,1.389,-0.3715,1.4378223986,0.529,-0.061500000000000006,0.5325629071,0.86,-0.31,0.9141662868,1.429,-0.35150000000000003,1.4715954777,0.529,-0.061500000000000006,0.5325629071,0.9,-0.29,0.9455686120000001
2020-06-04 02:00:00,1.4815,-0.352,1.522743002,0.5415,-0.07200000000000001,0.5462657320000001,0.9400000000000001,-0.28,0.9808159868,1.5215,-0.332,1.5573009504000002,0.5415,-0.07200000000000001,0.5462657320000001,0.98,-0.26,1.0139033485
2020-06-04 02:30:00,1.45,-0.361,1.4942626944000001,0.8200000000000001,-0.14100000000000001,0.8320342541,0.63,-0.22,0.6673080248000001,1.49,-0.341,1.5285224892,0.8200000000000001,-0.14100000000000001,0.8320342541,0.67,-0.2,0.6992138443
2020-06-04 03:00:00,1.443,-0.359,1.4869868863,0.723,-0.109,0.7311702948000001,0.72,-0.25,0.7621679605,1.483,-0.339,1.5212527732,0.723,-0.109,0.7311702948000001,0.76,-0.23,0.7940403012
2020-06-04 03:30:00,1.3235000000000001,-0.364,1.3726427977,0.5135000000000001,-0.074,0.5188046357,0.81,-0.29,0.8603487665,1.3635,-0.34400000000000003,1.406224822,0.5135000000000001,-0.074,0.5188046357,0.85,-0.27,0.8918520057
2020-06-04 04:00:00,1.29,-0.3665,1.3410526649,0.39,-0.0465,0.3927623327,0.9,-0.32,0.9551963149,1.33,-0.35650000000000004,1.3769503441,0.39,-0.0465,0.3927623327,0.9400000000000001,-0.31,0.9897979592
2020-06-04 04:30:00,1.3145,-0.369,1.3653099465,0.3345,-0.029,0.3357547468,0.98,-0.34,1.0373041984,1.3545,-0.339,1.3962776407,0.3345,-0.029,0.3357547468,1.02,-0.31,1.0660675401
2020-06-04 05:00:00,1.3405,0.5195000000000001,1.4376440797,0.36050000000000004,-0.030500000000000003,0.36178792130000004,0.98,0.55,1.1237882363,1.3105,-1.2205,1.7908183883,0.36050000000000004,-0.030500000000000003,0.36178792130000004,0.9500000000000001,-1.19,1.5226949793
2020-06-04 05:30:00,1.4085,0.562,1.5164815363000002,0.3185,-0.018000000000000002,0.3190082287,1.09,0.58,1.2347064428,1.3485,-1.248,1.8373775469,0.3185,-0.018000000000000002,0.3190082287,1.03,-1.23,1.6043067038
2020-06-04 06:00:00,1.4205,0.5665,1.5292947721,0.29050000000000004,-0.0135,0.2908135141,1.13,0.58,1.2701574706,1.3605,-1.2435,1.8431637203000002,0.29050000000000004,-0.0135,0.2908135141,1.07,-1.23,1.6302760502
2020-06-04 06:30:00,1.4515,0.5805,1.5632762072,0.2315,0.0005,0.23150054,1.22,0.58,1.3508515832999999,1.3915,-1.2295,1.8568636191,0.2315,0.0005,0.23150054,1.16,-1.23,1.6907099101
2020-06-04 07:00:00,1.546,0.5710000000000001,1.6480767579000002,0.266,-0.009000000000000001,0.2661522121,1.28,0.58,1.4052757736,1.486,-1.209,1.9156923031000002,0.266,-0.009000000000000001,0.2661522121,1.22,-1.2,1.7112568481000001
2020-06-04 07:30:00,1.728,0.6535000000000001,1.8474431656,0.278,-0.006500000000000001,0.2780759788,1.45,0.66,1.5931415505,1.6680000000000001,-1.2065000000000001,2.0586078427,0.278,-0.006500000000000001,0.2780759788,1.3900000000000001,-1.2,1.8363278574000002
2020-06-04 08:00:00,1.812,0.24,1.8278249369,0.252,0.0,0.252,1.56,0.24,1.5783535726,1.822,-0.79,1.9858962712000001,0.252,0.0,0.252,1.57,-0.79,1.7575551200000001
2020-06-04 08:30:00,1.887,-0.154,1.89327362,0.277,-0.004,0.2770288794,1.6099999999999999,-0.15,1.6169724797,1.947,-0.374,1.982595521,0.277,-0.004,0.2770288794,1.67,-0.37,1.7104970038
2020-06-04 09:00:00,2.033,0.7635000000000001,2.1716402211,0.293,-0.006500000000000001,0.2930720901,1.74,0.77,1.9027611516,1.9929999999999999,-1.2465,2.3507044157,0.293,-0.006500000000000001,0.2930720901,1.7000000000000002,-1.24,2.1041863035
2020-06-04 09:30:00,2.071,0.7665000000000001,2.2082941946,0.271,-0.0035,0.2710226005,1.8,0.77,1.9577793543,2.011,-1.2135,2.3487663251,0.271,-0.0035,0.2710226005,1.74,-1.21,2.1193631119
2020-06-04 10:00:00,2.157,0.781,2.2940379247,0.327,-0.019,0.3275515227,1.83,0.8,1.9972230722000002,2.107,-1.189,2.4193325526000002,0.327,-0.019,0.3275515227,1.78,-1.17,2.1300938946
2020-06-04 10:30:00,2.0395,0.726,2.1648640258,0.3195,-0.014,0.3198065822,1.72,0.74,1.8724315742000002,1.9695,-1.214,2.3135959565,0.3195,-0.014,0.3198065822,1.65,-1.2,2.0402205763
2020-06-04 11:00:00,2.035,0.47250000000000003,2.089134091,0.315,0.0025,0.3150099205,1.72,0.47000000000000003,1.783059169,2.015,-0.9275,2.2182157808,0.315,0.0025,0.3150099205,1.7000000000000002,-0.93,1.9377564346
2020-06-04 11:30:00,2.1115,-0.222,2.1231383021,0.3915,-0.002,0.39150510850000003,1.72,-0.22,1.7340126874,2.1615,-0.212,2.1718716007,0.3915,-0.002,0.39150510850000003,1.77,-0.21,1.7824140933
2020-06-04 12:00:00,2.2255,-0.1635,2.2314978154,0.41550000000000004,-0.0035,0.415514741,1.81,-0.16,1.8170580618,2.2755,-0.1635,2.2813663669,0.41550000000000004,-0.0035,0.415514741,1.8599999999999999,-0.16,1.8668690366
2020-06-04 12:30:00,2.183,-0.162,2.189002741,0.393,-0.002,0.39300508900000003,1.79,-0.16,1.7971366114,2.223,-0.202,2.2321588205,0.393,-0.002,0.39300508900000003,1.83,-0.2,1.8408965206999999
2020-06-04 13:00:00,2.3435,-0.101,2.3456754358,0.35350000000000004,-0.001,0.3535014144,1.99,-0.1,1.9925109786,2.3935,-0.231,2.404621228,0.35350000000000004,-0.001,0.3535014144,2.04,-0.23,2.0529247429
2020-06-04 13:30:00,2.4045,-0.0995,2.4065578115,0.29450000000000004,0.0005,0.2945004244,2.11,-0.1,2.1123683391,2.4545,-0.2595,2.4681795923,0.29450000000000004,0.0005,0.2945004244,2.16,-0.26,2.1755918735
2020-06-04 14:00:00,2.295,-0.1555,2.3002619959,0.41500000000000004,-0.0055000000000000005,0.4150364442,1.88,-0.15,1.8859745491000002,2.355,-0.2655,2.3699188277,0.41500000000000004,-0.0055000000000000005,0.4150364442,1.94,-0.26,1.9573451407
2020-06-04 14:30:00,2.192,-0.1605,2.1978681148,0.5720000000000001,-0.07050000000000001,0.5763282485,1.62,-0.09,1.6224980740000001,2.242,-0.2705,2.2582591193,0.5720000000000001,-0.07050000000000001,0.5763282485,1.67,-0.2,1.6819334113000002
2020-06-04 15:00:00,2.14,-0.183,2.1478102803,0.73,-0.113,0.7386941180000001,1.4100000000000001,-0.07,1.4117365193,2.2,-0.293,2.2194253761000002,0.73,-0.113,0.7386941180000001,1.47,-0.18,1.4809794057
2020-06-04 15:30:00,2.22,-0.1625,2.2259394084,0.76,-0.12250000000000001,0.7698092296,1.46,-0.04,1.4605478424,2.27,-0.2725,2.2862974981,0.76,-0.12250000000000001,0.7698092296,1.51,-0.15,1.5174320413
2020-06-04 16:00:00,2.2485,-0.2285,2.2600806402,0.6785,-0.0985,0.6856124999000001,1.57,-0.13,1.5753729717,2.2885,-0.2185,2.2989072404,0.6785,-0.0985,0.6856124999000001,1.6099999999999999,-0.12,1.6144658559
2020-06-04 16:30:00,2.314,-0.227,2.3251075244,0.684,-0.097,0.6908436871,1.63,-0.13,1.6351758315,2.354,-0.217,2.3639807529,0.684,-0.097,0.6908436871,1.67,-0.12,1.6743058263
2020-06-04 17:00:00,2.352,-0.249,2.3651437588,0.762,-0.11900000000000001,0.7712360209,1.5899999999999999,-0.13,1.5953056133999999,2.382,-0.23900000000000002,2.3939601083,0.762,-0.11900000000000001,0.7712360209,1.62,-0.12,1.6244383645
2020-06-04 17:30:00,2.4075,-0.226,2.4180844175000002,0.6775,-0.096,0.6842676742,1.73,-0.13,1.7348775173000002,2.4475,-0.216,2.4570128714,0.6775,-0.096,0.6842676742,1.77,-0.12,1.774063133
2020-06-04 18:00:00,2.4885,-0.28450000000000003,2.5047100631,0.6385000000000001,-0.0845,0.6440671549,1.85,-0.2,1.8607794066,2.5185,-0.20450000000000002,2.5267889702,0.6385000000000001,-0.0845,0.6440671549,1.88,-0.12,1.8838258943000001
2020-06-04 18:30:00,2.5535,-0.3065,2.5718290184,0.7035,-0.10650000000000001,0.7115156358,1.85,-0.2,1.8607794066,2.5835,-0.1865,2.5902228669,0.7035,-0.10650000000000001,0.7115156358,1.88,-0.08,1.8817013578
2020-06-04 19:00:00,2.379,-0.3045,2.3984080658,0.679,-0.10450000000000001,0.6869943595,1.7000000000000002,-0.2,1.7117242769,2.399,-0.2245,2.4094815314,0.679,-0.10450000000000001,0.6869943595,1.72,-0.12,1.724180965
2020-06-04 19:30:00,2.3705,-0.323,2.3924044912999998,0.41050000000000003,-0.043000000000000003,0.4127459873,1.96,-0.28,1.9798989873,2.4005,-0.233,2.4117813437,0.41050000000000003,-0.043000000000000003,0.4127459873,1.99,-0.19,1.9990497743
2020-06-04 20:00:00,2.4365,-0.2675,2.4511402449,0.3765,-0.0375,0.378362921,2.06,-0.23,2.0728000386,2.4765,-0.24750000000000003,2.4888367765,0.3765,-0.0375,0.378362921,2.1,-0.21,2.1104738804
2020-06-04 20:30:00,2.3155,-0.247,2.3286367793,0.28550000000000003,-0.017,0.2860056818,2.03,-0.23,2.0429880078,2.3655,-0.327,2.3879948178,0.28550000000000003,-0.017,0.2860056818,2.08,-0.31,2.1029740845
2020-06-04 21:00:00,2.254,-0.2525,2.2680988184,0.334,-0.022500000000000003,0.33475700140000003,1.92,-0.23,1.9337269714,2.294,-0.3725,2.3240465249,0.334,-0.022500000000000003,0.33475700140000003,1.96,-0.35000000000000003,1.9910047715
2020-06-04 21:30:00,2.149,-0.24050000000000002,2.1624156053,0.279,-0.0105,0.2791975107,1.87,-0.23,1.8840912929,2.199,-0.36050000000000004,2.2283539328,0.279,-0.0105,0.2791975107,1.92,-0.35000000000000003,1.9516403357
2020-06-04 22:00:00,2.147,-0.246,2.1610471999,0.297,-0.016,0.29743066420000003,1.85,-0.23,1.8642424735,2.217,-0.366,2.2470080107,0.297,-0.016,0.29743066420000003,1.92,-0.35000000000000003,1.9516403357
2020-06-04 22:30:00,2.1235,-0.2515,2.1383415303,0.3335,-0.021500000000000002,0.33419230990000004,1.79,-0.23,1.8047160441,2.1735,-0.3715,2.2050202947,0.3335,-0.021500000000000002,0.33419230990000004,1.8399999999999999,-0.35000000000000003,1.8729922584
2020-06-04 23:00:00,1.957,-0.251,1.9730306637,0.327,-0.021,0.3276736181,1.63,-0.23,1.6461470165,2.007,-0.391,2.0447322563,0.327,-0.021,0.3276736181,1.6800000000000002,-0.37,1.720261608
2020-06-04 23:30:00,1.8545,-0.28350000000000003,1.8760443758,0.3245,-0.0235,0.3253498117,1.53,-0.26,1.551934277,1.9145,-0.3735,1.9505928585999999,0.3245,-0.0235,0.3253498117,1.5899999999999999,-0.35000000000000003,1.6280663377
2020-06-05 00:00:00,1.738,0.54,1.8199571424,0.338,-0.03,0.3393287492,1.4,0.5700000000000001,1.5115885684,1.6880000000000002,-1.21,2.0768832418,0.338,-0.03,0.3393287492,1.35,-1.18,1.7930142219
2020-06-05 00:30:00,1.6320000000000001,0.6735,1.7655101954,0.372,-0.036500000000000005,0.3737863695,1.26,0.71,1.4462710673,1.592,-1.3365,2.0786284541,0.372,-0.036500000000000005,0.3737863695,1.22,-1.3,1.7828067758000001
2020-06-05 01:00:00,1.521,-0.1845,1.5321492258,0.421,-0.044500000000000005,0.4233453082,1.1,-0.14,1.1088733021,1.561,-0.5145000000000001,1.6436031303,0.421,-0.044500000000000005,0.4233453082,1.1400000000000001,-0.47000000000000003,1.2330855607
2020-06-05 01:30:00,1.3780000000000001,-0.383,1.4302352953000002,0.428,-0.043000000000000003,0.4301546234,0.9500000000000001,-0.34,1.0090094152,1.418,-0.343,1.4588944444,0.428,-0.043000000000000003,0.4301546234,0.99,-0.30000000000000004,1.034456379
2020-06-05 02:00:00,1.4585,-0.35750000000000004,1.5016752312000001,0.2685,-0.0175,0.2690696936,1.19,-0.34,1.2376186812,1.4985,-0.34750000000000003,1.5382647691,0.2685,-0.0175,0.2690696936,1.23,-0.33,1.2734991166
2020-06-05 02:30:00,1.4035,-0.372,1.4519628955,0.3635,-0.032,0.36490580980000004,1.04,-0.34,1.0941663493,1.4335,-0.342,1.4737320822,0.3635,-0.032,0.36490580980000004,1.07,-0.31,1.1140017953
2020-06-05 03:00:00,1.419,-0.387,1.4708262984,0.449,-0.047,0.45145320910000003,0.97,-0.34,1.0278618584,1.449,-0.357,1.4923303924,0.449,-0.047,0.45145320910000003,1.0,-0.31,1.0469479452
2020-06-05 03:30:00,1.349,-0.36150000000000004,1.3965970249000002,0.529,-0.061500000000000006,0.5325629071,0.8200000000000001,-0.30000000000000004,0.8731551981000001,1.379,-0.35150000000000003,1.4230928466,0.529,-0.061500000000000006,0.5325629071,0.85,-0.29,0.8981091248
2020-06-05 04:00:00,1.28,-0.3865,1.3370797471,0.61,-0.08650000000000001,0.6161024671,0.67,-0.30000000000000004,0.7340980861,1.32,-0.3765,1.3726442547,0.61,-0.08650000000000001,0.6161024671,0.71,-0.29,0.7669419796
2020-06-05 04:30:00,1.3545,-0.377,1.4059869309,0.6845,-0.107,0.6928125648,0.67,-0.27,0.7223572523,1.3945,-0.357,1.439471865,0.6845,-0.107,0.6928125648,0.71,-0.25,0.7527283707
2020-06-05 05:00:00,1.3599999999999999,-0.3695,1.409301334,0.81,-0.1495,0.8236809152,0.55,-0.22,0.5923681288,1.3900000000000001,-0.35950000000000004,1.4357368316999999,0.81,-0.1495,0.8236809152,0.58,-0.21,0.6168468205000001
2020-06-05 05:30:00,1.401,-0.3725,1.4496748773,0.8210000000000001,-0.1525,0.8350432624,0.58,-0.22,0.6203224968000001,1.441,-0.3425,1.4811438992000001,0.8210000000000001,-0.1525,0.8350432624,0.62,-0.19,0.6484597135
2020-06-05 06:00:00,1.347,-0.369,1.3966280822,0.8170000000000001,-0.149,0.8304757673000001,0.53,-0.22,0.5738466694000001,1.387,-0.339,1.4278270203,0.8170000000000001,-0.149,0.8304757673000001,0.5700000000000001,-0.19,0.6008327554
2020-06-05 06:30:00,1.385,-0.3005,1.4172244882,0.775,-0.1305,0.7859104593,0.61,-0.17,0.6332456080000001,1.435,-0.3905,1.4871836638,0.775,-0.1305,0.7859104593,0.66,-0.26,0.709365914
2020-06-05 07:00:00,1.6025,0.019,1.6026126325,0.8025,-0.14100000000000001,0.8147927651,0.8,0.16,0.8158431222,1.6225,-0.661,1.7519780963,0.8025,-0.14100000000000001,0.8147927651,0.8200000000000001,-0.52,0.9709788875
2020-06-05 07:30:00,1.788,0.6935,1.9177815960000002,0.838,-0.1565,0.8524882697,0.9500000000000001,0.85,1.2747548784,1.748,-1.2865,2.1703885021,0.838,-0.1565,0.8524882697,0.91,-1.13,1.4508618129
2020-06-05 08:00:00,1.8965,0.6970000000000001,2.0205249937,0.8265,-0.153,0.8405422357000001,1.07,0.85,1.3665284483,1.8465,-1.2429999999999999,2.2258956063,0.8265,-0.153,0.8405422357000001,1.02,-1.09,1.4928161307
2020-06-05 08:30:00,1.9375,0.4585,1.9910119286,0.8175,-0.1515,0.8314195692,1.12,0.61,1.2753430910999999,1.9275,-0.9915,2.1675628019,0.8175,-0.1515,0.8314195692,1.11,-0.84,1.392012931
2020-06-05 09:00:00,2.005,-0.1705,2.0122363802,0.765,-0.1305,0.7760510615,1.24,-0.04,1.2406449935000001,2.065,-0.3005,2.0867499251,0.765,-0.1305,0.7760510615,1.3,-0.17,1.3110682667
2020-06-05 09:30:00,2.0255,-0.123,2.0292311968,0.7455,-0.123,0.7555787517,1.28,0.0,1.28,2.0855,-0.293,2.1059817782,0.7455,-0.123,0.7555787517,1.34,-0.17,1.3507405376000001
2020-06-05 10:00:00,2.1255,-0.0945,2.1275997039,0.7255,-0.1245,0.7361049518,1.4,0.03,1.4003213917,2.1855,-0.29450000000000004,2.2052529333,0.7255,-0.1245,0.7361049518,1.46,-0.17,1.4698639393000001
2020-06-05 10:30:00,2.103,-0.098,2.1052821664,0.743,-0.128,0.7539449582000001,1.3599999999999999,0.03,1.3603308421,2.173,-0.298,2.1933383232,0.743,-0.128,0.7539449582000001,1.43,-0.17,1.4400694428
2020-06-05 11:00:00,2.1415,-0.093,2.1435184277,0.7815000000000001,-0.14300000000000002,0.7944754559,1.3599999999999999,0.05,1.3609188073,2.2115,-0.313,2.2335400713,0.7815000000000001,-0.14300000000000002,0.7944754559,1.43,-0.17,1.4400694428
2020-06-05 11:30:00,2.2085,0.7905000000000001,2.3457115125,0.8085,-0.1495,0.8222058745,1.4,0.9400000000000001,1.6862977199,2.1785,-1.1595,2.4678538247,0.8085,-0.1495,0.8222058745,1.37,-1.01,1.7020575783
2020-06-05 12:00:00,2.1795,0.8785000000000001,2.349889891,0.8195,-0.1515,0.8333861650000001,1.3599999999999999,1.03,1.7060187572,2.1495,-1.2415,2.4822716411,0.8195,-0.1515,0.8333861650000001,1.33,-1.09,1.7195929750999999
2020-06-05 12:30:00,2.2640000000000002,0.899,2.435959154,0.764,-0.131,0.7751496630000001,1.5,1.03,1.8195878654,2.254,-1.271,2.5876547297,0.764,-0.131,0.7751496630000001,1.49,-1.1400000000000001,1.8760863520000002
2020-06-05 13:00:00,2.2435,0.867,2.4051987964,0.7735000000000001,-0.133,0.7848511005000001,1.47,1.0,1.7778920102,2.2035,-1.2730000000000001,2.5447870736000002,0.7735000000000001,-0.133,0.7848511005000001,1.43,-1.1400000000000001,1.8287974191
2020-06-05 13:30:00,2.2715,0.8515,2.425853355,0.8015,-0.14850000000000002,0.8151407854,1.47,1.0,1.7778920102,2.2315,-1.2585,2.5619161774,0.8015,-0.14850000000000002,0.8151407854,1.43,-1.11,1.8102486017000001
2020-06-05 14:00:00,2.235,0.798,2.3731896258000003,0.785,-0.14200000000000002,0.7977399326,1.45,0.9400000000000001,1.7280335645,2.185,-1.212,2.4986334265,0.785,-0.14200000000000002,0.7977399326,1.4,-1.07,1.7620726432
2020-06-05 14:30:00,2.1495,0.777,2.285624477,0.7495,-0.133,0.7612090711,1.4,0.91,1.6697604619000002,2.0895,-1.233,2.4261696664,0.7495,-0.133,0.7612090711,1.34,-1.1,1.7336666346
2020-06-05 15:00:00,2.056,0.030500000000000003,2.0562262157,0.776,-0.1395,0.7884391226,1.28,0.17,1.2912397144,2.086,-0.5395,2.1546359901,0.776,-0.1395,0.7884391226,1.31,-0.4,1.3697079981
2020-06-05 15:30:00,2.0585,-0.1925,2.067481197,0.8185,-0.1525,0.8325854311,1.24,-0.04,1.2406449935000001,2.1085,-0.3025,2.1300888479,0.8185,-0.1525,0.8325854311,1.29,-0.15,1.2986916493
2020-06-05 16:00:00,2.0275,-0.1905,2.0364298417,0.8275,-0.1505,0.8410746102000001,1.2,-0.04,1.2006664816,2.0875,-0.3005,2.1090178994,0.8275,-0.1505,0.8410746102000001,1.26,-0.15,1.268897159
2020-06-05 16:30:00,1.9535,-0.193,1.9630107616,0.8335,-0.153,0.8474262505,1.12,-0.04,1.1207140581,2.0035,-0.333,2.0309852904,0.8335,-0.153,0.8474262505,1.17,-0.18,1.1837651794
2020-06-05 17:00:00,2.1465,-0.1905,2.154936774,0.8265,-0.1505,0.8400907689,1.32,-0.04,1.3206059215,2.1965,-0.3105,2.2183377786,0.8265,-0.1505,0.8400907689,1.37,-0.16,1.3793114224
2020-06-05 17:30:00,2.2725,-0.193,2.2806808741999998,0.8325,-0.153,0.8464427033,1.44,-0.04,1.4405554484,2.3225,-0.313,2.3434963729,0.8325,-0.153,0.8464427033,1.49,-0.16,1.4985659812
2020-06-05 18:00:00,2.265,-0.20400000000000001,2.2741681996,0.785,-0.134,0.7963548204,1.48,-0.07,1.4816544806,2.315,-0.34400000000000003,2.3404189796,0.785,-0.134,0.7963548204,1.53,-0.21,1.5443445211
2020-06-05 18:30:00,2.433,-0.20800000000000002,2.4418748944,0.713,-0.108,0.7211331361000001,1.72,-0.1,1.7229045243,2.483,-0.318,2.5032804477,0.713,-0.108,0.7211331361000001,1.77,-0.21,1.7824140933
2020-06-05 19:00:00,2.454,-0.217,2.4635756534,0.734,-0.117,0.7432664394,1.72,-0.1,1.7229045243,2.504,-0.327,2.5252613726,0.734,-0.117,0.7432664394,1.77,-0.21,1.7824140933
2020-06-05 19:30:00,2.2355,-0.2325,2.2475578969,0.5955,-0.0825,0.6011875747000001,1.6400000000000001,-0.15,1.6468454694,2.2755,-0.35250000000000004,2.3026412009,0.5955,-0.0825,0.6011875747000001,1.6800000000000002,-0.27,1.7015581095
2020-06-05 20:00:00,2.26,-0.217,2.2703940187000002,0.55,-0.067,0.5540658806000001,1.71,-0.15,1.7165663401,2.31,-0.337,2.3344526125,0.55,-0.067,0.5540658806000001,1.76,-0.27,1.7805897899
2020-06-05 20:30:00,2.3305,0.6255000000000001,2.4129816618,0.6205,-0.0845,0.6262271952,1.71,0.71,1.8515398997,2.2705,-1.2145000000000001,2.5749136879,0.6205,-0.0845,0.6262271952,1.65,-1.13,1.9998499943999999
2020-06-05 21:00:00,2.195,0.685,2.2994020962,0.685,-0.105,0.6930007215,1.51,0.79,1.7041713529,2.135,-1.305,2.5022489884,0.685,-0.105,0.6930007215,1.45,-1.2,1.8821530225
2020-06-05 21:30:00,2.23,0.6900000000000001,2.3343093197,0.81,-0.15,0.8237718131,1.42,0.84,1.6498484779,2.17,-1.3,2.5296047122000003,0.81,-0.15,0.8237718131,1.3599999999999999,-1.15,1.7810390226
2020-06-05 22:00:00,2.1515,0.6795,2.2562518698,0.8315,-0.1605,0.8468485697,1.32,0.84,1.5646085772,2.1015,-1.3105,2.4766332995,0.8315,-0.1605,0.8468485697,1.27,-1.15,1.7133009075999999
2020-06-05 22:30:00,2.175,0.1945,2.1836792919,0.8250000000000001,-0.1555,0.8395268012,1.35,0.35000000000000003,1.3946325681,2.175,-0.8255,2.326386737,0.8250000000000001,-0.1555,0.8395268012,1.35,-0.67,1.507116452
2020-06-05 23:00:00,1.9525000000000001,-0.0105,1.9525282328,0.7825000000000001,-0.1405,0.7950135219000001,1.17,0.13,1.177200068,1.9625,-0.7205,2.0905804218,0.7825000000000001,-0.1405,0.7950135219000001,1.18,-0.58,1.3148383931
2020-06-05 23:30:00,1.8715000000000002,0.5625,1.9542053372,0.7815000000000001,-0.1375,0.7935039382,1.09,0.7000000000000001,1.2954149914,1.8215,-1.2974999999999999,2.2363739625,0.7815000000000001,-0.1375,0.7935039382,1.04,-1.16,1.5579473675000002
2020-06-06 00:00:00,1.8010000000000002,0.5345,1.8786407986,0.711,-0.1155,0.7203202413,1.09,0.65,1.2690941651,1.7810000000000001,-1.2755,2.1906303317,0.711,-0.1155,0.7203202413,1.07,-1.16,1.5781318069
2020-06-06 00:30:00,1.6175000000000002,-0.31,1.6469384475000002,0.6675,-0.1,0.6749490722,0.9500000000000001,-0.21,0.9729337079,1.6775,-0.43,1.7317350404,0.6675,-0.1,0.6749490722,1.01,-0.33,1.0625441167
2020-06-06 01:00:00,1.5245000000000002,-0.3135,1.5564004947,0.5745,-0.07350000000000001,0.5791826137,0.9500000000000001,-0.24,0.9798469268000001,1.5845,-0.4335,1.6427301970000001,0.5745,-0.07350000000000001,0.5791826137,1.01,-0.36,1.0722406446
2020-06-06 01:30:00,1.359,-0.325,1.3973210082,0.629,-0.085,0.6347172599,0.73,-0.24,0.7684399781,1.419,-0.445,1.4871402086,0.629,-0.085,0.6347172599,0.79,-0.36,0.8681589716
2020-06-06 02:00:00,1.5035,-0.3875,1.5526327640000002,0.8035,-0.14750000000000002,0.8169262513000001,0.7000000000000001,-0.24,0.74,1.5335,-0.35750000000000004,1.5746201129,0.8035,-0.14750000000000002,0.8169262513000001,0.73,-0.21,0.7596051606
2020-06-06 02:30:00,1.437,-0.3825,1.4870357259,0.797,-0.14250000000000002,0.8096389627,0.64,-0.24,0.6835202996,1.477,-0.35250000000000004,1.5184812314,0.797,-0.14250000000000002,0.8096389627,0.68,-0.21,0.7116881339000001
2020-06-06 03:00:00,1.4065,-0.3755,1.455761828,0.7665000000000001,-0.1355,0.7783845451,0.64,-0.24,0.6835202996,1.4465,-0.3755,1.4944438765,0.7665000000000001,-0.1355,0.7783845451,0.68,-0.24,0.7211102551
2020-06-06 03:30:00,1.3965,-0.3775,1.4466231368,0.5665,-0.0675,0.5705072305000001,0.8300000000000001,-0.31,0.8860022573,1.4265,-0.35750000000000004,1.4706150074,0.5665,-0.0675,0.5705072305000001,0.86,-0.29,0.9075791976
2020-06-06 04:00:00,1.2855,-0.387,1.3424899441,0.5955,-0.077,0.6004575339,0.6900000000000001,-0.31,0.756439026,1.3255,-0.367,1.3753687687,0.5955,-0.077,0.6004575339,0.73,-0.29,0.7854934755
2020-06-06 04:30:00,1.279,-0.3825,1.3349708798,0.609,-0.07250000000000001,0.6133002935,0.67,-0.31,0.738241153,1.309,-0.36250000000000004,1.3582662662,0.609,-0.07250000000000001,0.6133002935,0.7000000000000001,-0.29,0.7576938696000001
2020-06-06 05:00:00,1.3255,-0.3785,1.3784819549,0.5755,-0.0685,0.5795623349,0.75,-0.31,0.8115417426,1.3655,-0.35850000000000004,1.4117763633,0.5755,-0.0685,0.5795623349,0.79,-0.29,0.841546196
2020-06-06 05:30:00,1.317,-0.3865,1.3725418937,0.6970000000000001,-0.10650000000000001,0.7050895333,0.62,-0.28,0.6802940541,1.347,-0.3665,1.3959696451,0.6970000000000001,-0.10650000000000001,0.7050895333,0.65,-0.26,0.7000714249000001
2020-06-06 06:00:00,1.3094999999999999,-0.382,1.3640800013,0.8095,-0.152,0.8236469207,0.5,-0.23,0.5503635162,1.3395000000000001,-0.372,1.3901957596,0.8095,-0.152,0.8236469207,0.53,-0.22,0.5738466694000001
2020-06-06 06:30:00,1.431,-0.376,1.4795732493,0.801,-0.146,0.8141971506,0.63,-0.23,0.6706713055,1.471,-0.326,1.5066907446,0.801,-0.146,0.8141971506,0.67,-0.18,0.6937578828000001
2020-06-06 07:00:00,1.4935,-0.355,1.5351114780000001,0.8235,-0.155,0.8379601721000001,0.67,-0.2,0.6992138443,1.5235,-0.335,1.5598965511,0.8235,-0.155,0.8379601721000001,0.7000000000000001,-0.18,0.72277244
2020-06-06 07:30:00,1.496,-0.3245,1.5307894205,0.8260000000000001,-0.1545,0.8403250859,0.67,-0.17,0.6912307864,1.526,-0.3345,1.5622311769000001,0.8260000000000001,-0.1545,0.8403250859,0.7000000000000001,-0.18,0.72277244
2020-06-06 08:00:00,1.641,-0.2265,1.6565576507,0.8310000000000001,-0.1565,0.8456082131,0.81,-0.07,0.8130190650000001,1.691,-0.42650000000000005,1.7439562064,0.8310000000000001,-0.1565,0.8456082131,0.86,-0.27,0.9013878189000001
2020-06-06 08:30:00,1.7515,-0.249,1.7691108642,0.8315,-0.159,0.8465655615000001,0.92,-0.09,0.9243916919,1.7915,-0.369,1.8291072276,0.8315,-0.159,0.8465655615000001,0.96,-0.21,0.9827003612
2020-06-06 09:00:00,1.833,-0.2295,1.8473113571000002,0.833,-0.1595,0.8481328021000001,1.0,-0.07,1.0024470061,1.883,-0.3695,1.9189109542,0.833,-0.1595,0.8481328021000001,1.05,-0.21,1.0707940979
2020-06-06 09:30:00,2.018,-0.1685,2.0250225307,0.8280000000000001,-0.1585,0.8430339554,1.19,-0.01,1.1900420161,2.078,-0.3685,2.1104208703,0.8280000000000001,-0.1585,0.8430339554,1.25,-0.21,1.2675172583
2020-06-06 10:00:00,2.0045,-0.163,2.0111164188,0.8145,-0.153,0.8287455882,1.19,-0.01,1.1900420161,2.0645,-0.393,2.1015730418,0.8145,-0.153,0.8287455882,1.25,-0.24,1.2728314892
2020-06-06 10:30:00,1.982,0.209,1.9929889613,0.732,-0.121,0.7419332854,1.25,0.33,1.2928263611,1.982,-0.791,2.1340114808,0.732,-0.121,0.7419332854,1.25,-0.67,1.4182383439000001
2020-06-06 11:00:00,2.0325,0.761,2.1702942773,0.7825000000000001,-0.139,0.7947498034,1.25,0.9,1.5402921801,2.0025,-1.319,2.3978672294,0.7825000000000001,-0.139,0.7947498034,1.22,-1.18,1.6972919606999999
2020-06-06 11:30:00,2.1465,0.764,2.2784113435,0.7765000000000001,-0.136,0.7883198907000001,1.37,0.9,1.6391766226,2.0965,-1.316,2.475311748,0.7765000000000001,-0.136,0.7883198907000001,1.32,-1.18,1.7705366418000001
2020-06-06 12:00:00,2.2145,0.7675000000000001,2.3437291866,0.7645000000000001,-0.1325,0.7758972226,1.45,0.9,1.7066048166,2.1645,-1.3125,2.5313467759,0.7645000000000001,-0.1325,0.7758972226,1.4,-1.18,1.8309560344
2020-06-06 12:30:00,2.3005,0.7665000000000001,2.4248345304,0.7705000000000001,-0.1335,0.7819798591,1.53,0.9,1.7750774631000001,2.2405,-1.3135,2.5971373664,0.7705000000000001,-0.1335,0.7819798591,1.47,-1.18,1.8850198938
2020-06-06 13:00:00,2.345,0.777,2.4703752751,0.745,-0.123,0.7550854256,1.6,0.9,1.8357559751,2.295,-1.303,2.6390971941,0.745,-0.123,0.7550854256,1.55,-1.18,1.9480503074
2020-06-06 13:30:00,2.3155,0.768,2.4395418115,0.7655000000000001,-0.132,0.7767974318,1.55,0.9,1.7923448329,2.2555,-1.312,2.6093340626,0.7655000000000001,-0.132,0.7767974318,1.49,-1.18,1.9006577809
2020-06-06 14:00:00,2.2915,0.7555000000000001,2.4128308063,0.7415,-0.1245,0.7518793121,1.55,0.88,1.7823860412,2.2315,-1.2745,2.5698137092,0.7415,-0.1245,0.7518793121,1.49,-1.15,1.8821795876
2020-06-06 14:30:00,2.2515,0.7415,2.3704587109,0.7715000000000001,-0.1385,0.7838332093,1.48,0.88,1.7218594600000001,2.1815,-1.2585,2.5184845642,0.7715000000000001,-0.1385,0.7838332093,1.4100000000000001,-1.12,1.8006943105
2020-06-06 15:00:00,2.1965,0.75,2.3210153489,0.8265,-0.16,0.8418445522,1.37,0.91,1.6446884203,2.1365,-1.28,2.4905887356,0.8265,-0.16,0.8418445522,1.31,-1.12,1.7235138526
2020-06-06 15:30:00,2.1335,0.375,2.1662057266,0.7635000000000001,-0.135,0.7753433111,1.37,0.51,1.4618481453,2.1235,-0.9450000000000001,2.3242799423,0.7635000000000001,-0.135,0.7753433111,1.3599999999999999,-0.81,1.5829403021
2020-06-06 16:00:00,2.177,-0.24050000000000002,2.1902441074,0.807,-0.1505,0.8209136678000001,1.37,-0.09,1.3729530218,2.217,-0.3205,2.2400467071,0.807,-0.1505,0.8209136678000001,1.4100000000000001,-0.17,1.4202112519
2020-06-06 16:30:00,2.206,-0.2315,2.2181136693,0.786,-0.14150000000000001,0.7986352421,1.42,-0.09,1.4228492541,2.246,-0.3115,2.2674982358999998,0.786,-0.14150000000000001,0.7986352421,1.46,-0.17,1.4698639393000001
2020-06-06 17:00:00,2.165,-0.294,2.1848709344,0.705,-0.114,0.7141575456,1.46,-0.18,1.4710540439,2.195,-0.28400000000000003,2.2132964103,0.705,-0.114,0.7141575456,1.49,-0.17,1.4996666296
2020-06-06 17:30:00,2.197,-0.299,2.2172528047,0.527,-0.069,0.5314978833,1.67,-0.23,1.6857639218,2.227,-0.299,2.2469824209,0.527,-0.069,0.5314978833,1.7000000000000002,-0.23,1.7154882687000002
2020-06-06 18:00:00,2.2415,-0.20600000000000002,2.2509460789,0.6715,-0.106,0.6798148645000001,1.57,-0.1,1.5731814898,2.2915,-0.366,2.3205448175,0.6715,-0.106,0.6798148645000001,1.62,-0.26,1.6407315442
2020-06-06 18:30:00,2.1965,-0.2545,2.2111948128,0.8265,-0.1545,0.8408165674,1.37,-0.1,1.3736447867,2.2465,-0.3745,2.2775013721,0.8265,-0.1545,0.8408165674,1.42,-0.22,1.4369411957
2020-06-06 19:00:00,2.1775,-0.24750000000000003,2.1915205908,0.8075,-0.14750000000000002,0.8208608286,1.37,-0.1,1.3736447867,2.2275,-0.3675,2.2576121235,0.8075,-0.14750000000000002,0.8208608286,1.42,-0.22,1.4369411957
2020-06-06 19:30:00,2.2005,0.3825,2.2334964741,0.7305,-0.11750000000000001,0.7398895188,1.47,0.5,1.5527073131,2.1505,-0.9975,2.3705814688,0.7305,-0.11750000000000001,0.7398895188,1.42,-0.88,1.6705687654
2020-06-06 20:00:00,2.1945,0.615,2.2790470047999998,0.6945,-0.115,0.7039568524,1.5,0.73,1.6682026256,2.1145,-1.245,2.4538001651,0.6945,-0.115,0.7039568524,1.42,-1.13,1.8147451612
2020-06-06 20:30:00,2.1,0.602,2.1845832555,0.41000000000000003,-0.038,0.41175721,1.69,0.64,1.8071247881999999,2.02,-1.258,2.3796983002,0.41000000000000003,-0.038,0.41175721,1.6099999999999999,-1.22,2.0200247523
2020-06-06 21:00:00,2.0435,0.592,2.1275235016,0.35350000000000004,-0.028,0.354607177,1.69,0.62,1.8001388835,1.9635,-1.248,2.3265502896,0.35350000000000004,-0.028,0.354607177,1.6099999999999999,-1.22,2.0200247523
2020-06-06 21:30:00,2.046,0.585,2.1279898966,0.386,-0.035,0.3875835394,1.6600000000000001,0.62,1.7720045146999999,1.966,-1.255,2.3324195592,0.386,-0.035,0.3875835394,1.58,-1.22,1.9961963831
2020-06-06 22:00:00,2.0395,0.5885,2.1227087648,0.3795,-0.0315,0.38080506820000004,1.6600000000000001,0.62,1.7720045146999999,1.9595,-1.2515,2.3250575262,0.3795,-0.0315,0.38080506820000004,1.58,-1.22,1.9961963831
2020-06-06 22:30:00,2.0225,0.6025,2.1103346891,0.3925,-0.0375,0.39428733180000003,1.63,0.64,1.7511424842,1.9425,-1.2575,2.3140035653,0.3925,-0.0375,0.39428733180000003,1.55,-1.22,1.9725364382000001
2020-06-06 23:00:00,1.9315,0.614,2.026743262,0.3015,-0.026000000000000002,0.3026189849,1.63,0.64,1.7511424842,1.8515000000000001,-1.286,2.2542955108,0.3015,-0.026000000000000002,0.3026189849,1.55,-1.26,1.9975234667000001
2020-06-06 23:30:00,1.818,0.5665,1.9042180154000001,0.23800000000000002,-0.0135,0.23838257070000002,1.58,0.58,1.683092392,1.748,-1.2935,2.1745450674,0.23800000000000002,-0.0135,0.23838257070000002,1.51,-1.28,1.9795201439
2020-06-07 00:00:00,1.6560000000000001,-0.094,1.6586657288,0.306,-0.024,0.30693973350000003,1.35,-0.07,1.3518135966,1.666,-0.634,1.782557713,0.306,-0.024,0.30693973350000003,1.3599999999999999,-0.61,1.490536816
2020-06-07 00:30:00,1.542,0.544,1.6351452535000002,0.332,-0.026000000000000002,0.3330165161,1.21,0.5700000000000001,1.3375350463,1.482,-1.266,1.9491228797,0.332,-0.026000000000000002,0.3330165161,1.15,-1.24,1.6911830179
2020-06-07 01:00:00,1.4555,0.56,1.5595128246,0.2255,-0.01,0.2257216206,1.23,0.5700000000000001,1.3556548233,1.3955,-1.3,1.9072022048,0.2255,-0.01,0.2257216206,1.17,-1.29,1.7415510328
2020-06-07 01:30:00,1.3995,0.5545,1.5053473021000001,0.2595,-0.0155,0.2599624973,1.1400000000000001,0.5700000000000001,1.2745587472,1.3395000000000001,-1.3054999999999999,1.8704519507000001,0.2595,-0.0155,0.2599624973,1.08,-1.29,1.6824089871
2020-06-07 02:00:00,1.3645,0.559,1.4745647662999999,0.24450000000000002,-0.011,0.24474731870000002,1.12,0.5700000000000001,1.2567020331,1.3045,-1.301,1.8423683806,0.24450000000000002,-0.011,0.24474731870000002,1.06,-1.29,1.6696406799
2020-06-07 02:30:00,1.327,0.5565,1.4389653401,0.247,-0.0135,0.24736865200000002,1.08,0.5700000000000001,1.2211879462,1.267,-1.3335,1.8394323173,0.247,-0.0135,0.24736865200000002,1.02,-1.32,1.6681726529
2020-06-07 03:00:00,1.2495,-0.125,1.255736935,0.2595,-0.015,0.25993316450000004,0.99,-0.11,0.9960923652,1.2795,-0.635,1.4284065423,0.2595,-0.015,0.25993316450000004,1.02,-0.62,1.1936498649
2020-06-07 03:30:00,1.206,-0.3275,1.2496768582,0.296,-0.0175,0.2965168629,0.91,-0.31,0.9613532129000001,1.236,-0.4375,1.3111453962000001,0.296,-0.0175,0.2965168629,0.9400000000000001,-0.42,1.0295630141
2020-06-07 04:00:00,1.1865,-0.3425,1.2349447356,0.3765,-0.0325,0.3779001191,0.81,-0.31,0.8672946443,1.2265,-0.4525,1.3073096419999999,0.3765,-0.0325,0.3779001191,0.85,-0.42,0.9481033699
2020-06-07 04:30:00,1.168,-0.339,1.2162010525,0.358,-0.029,0.3591726604,0.81,-0.31,0.8672946443,1.208,-0.449,1.2887455141,0.358,-0.029,0.3591726604,0.85,-0.42,0.9481033699
2020-06-07 05:00:00,1.1275,-0.35000000000000003,1.1805745423,0.40750000000000003,-0.04,0.4094584839,0.72,-0.31,0.7839005039,1.1675,-0.43,1.2441688993,0.40750000000000003,-0.04,0.4094584839,0.76,-0.39,0.8542247948
2020-06-07 05:30:00,1.1185,-0.3245,1.164621183,0.2685,-0.0145,0.26889124200000003,0.85,-0.31,0.9047651629000001,1.1585,-0.4345,1.237300489,0.2685,-0.0145,0.26889124200000003,0.89,-0.42,0.9841239759
2020-06-07 06:00:00,1.152,-0.33,1.1983338433,0.302,-0.02,0.3026615271,0.85,-0.31,0.9047651629000001,1.192,-0.44,1.2706155988,0.302,-0.02,0.3026615271,0.89,-0.42,0.9841239759
2020-06-07 06:30:00,1.182,-0.3275,1.2265317974,0.442,-0.0475,0.44454499210000004,0.74,-0.28,0.7912016178,1.222,-0.41750000000000004,1.2913521015,0.442,-0.0475,0.44454499210000004,0.78,-0.37,0.8633075929
2020-06-07 07:00:00,1.2235,-0.308,1.2616720057,0.35350000000000004,-0.028,0.354607177,0.87,-0.28,0.9139474821,1.2635,-0.398,1.3247023251,0.35350000000000004,-0.028,0.354607177,0.91,-0.37,0.9823441352000001
2020-06-07 07:30:00,1.2865,-0.29,1.3187805921,0.2565,-0.01,0.2566948578,1.03,-0.28,1.0673799698,1.3265,-0.42,1.391402979,0.2565,-0.01,0.2566948578,1.07,-0.41000000000000003,1.1458621209
2020-06-07 08:00:00,1.3940000000000001,-0.1365,1.4006670732,0.364,-0.026500000000000003,0.3649633543,1.03,-0.11,1.035857133,1.4140000000000001,-0.5565,1.5195684420000002,0.364,-0.026500000000000003,0.3649633543,1.05,-0.53,1.1761802583
2020-06-07 08:30:00,1.532,0.5665,1.6333849056,0.332,-0.0235,0.3328306626,1.2,0.59,1.3371985642,1.472,-1.2435,1.9269344177,0.332,-0.0235,0.3328306626,1.1400000000000001,-1.22,1.6697305172
2020-06-07 09:00:00,1.6175000000000002,0.3335,1.6515230849,0.28750000000000003,-0.0165,0.287973089,1.33,0.35000000000000003,1.3752817893,1.5875,-0.9665,1.8585689387,0.28750000000000003,-0.0165,0.287973089,1.3,-0.9500000000000001,1.6101242188
2020-06-07 09:30:00,1.7650000000000001,-0.308,1.7916721240000002,0.315,-0.028,0.3162419959,1.45,-0.28,1.476787053,1.795,-0.298,1.8195683554,0.315,-0.028,0.3162419959,1.48,-0.27,1.5044268011000002
2020-06-07 10:00:00,1.841,-0.2575,1.8589209908000002,0.331,-0.0275,0.33214040710000003,1.51,-0.23,1.5274161188000002,1.881,-0.2975,1.9043810674000001,0.331,-0.0275,0.33214040710000003,1.55,-0.27,1.5733403955
2020-06-07 10:30:00,1.9445000000000001,0.061,1.945456566,0.28450000000000003,-0.019,0.2851337405,1.6600000000000001,0.08,1.6619265928,1.9645000000000001,-0.579,2.0480481562,0.28450000000000003,-0.019,0.2851337405,1.6800000000000002,-0.56,1.7708754897
2020-06-07 11:00:00,2.1395,0.735,2.2622301497,0.2495,-0.015,0.2499504951,1.8900000000000001,0.75,2.0333715843,2.0695,-1.245,2.415130483,0.2495,-0.015,0.2499504951,1.82,-1.23,2.1966565503
2020-06-07 11:30:00,2.183,0.303,2.2039278573,0.263,-0.017,0.263548857,1.92,0.32,1.9464840097,2.173,-0.797,2.3145492002,0.263,-0.017,0.263548857,1.9100000000000001,-0.78,2.0631286921
2020-06-07 12:00:00,2.172,-0.171,2.1787209551,0.252,-0.021,0.2528734862,1.92,-0.15,1.9258504615,2.232,-0.301,2.2522044756,0.252,-0.021,0.2528734862,1.98,-0.28,1.9996999775000002
