Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-06-07 12:30:00,2.2575,-0.1685,2.2637796933,0.2575,-0.018500000000000003,0.25816370780000003,2.0,-0.15,2.005617112,2.3075,-0.2785,2.3242457916,0.2575,-0.018500000000000003,0.25816370780000003,2.05,-0.26,2.0664220285
2020-06-07 13:00:00,2.254,-0.20800000000000002,2.2635768156,0.254,-0.018000000000000002,0.2546369965,2.0,-0.19,2.0090047287,2.304,-0.258,2.3184003106,0.254,-0.018000000000000002,0.2546369965,2.05,-0.24,2.064000969
2020-06-07 13:30:00,2.1795,-0.234,2.1920256043,0.2195,-0.014,0.2199460161,1.96,-0.22,1.9723082923000002,2.2095000000000002,-0.254,2.2240517642,0.2195,-0.014,0.2199460161,1.99,-0.24,2.0044201156
2020-06-07 14:00:00,2.1775,-0.022,2.1776111338,0.2675,-0.022,0.2684031483,1.9100000000000001,0.0,1.9100000000000001,2.1875,-0.462,2.235754962,0.2675,-0.022,0.2684031483,1.92,-0.44,1.9697715604
2020-06-07 14:30:00,2.1105,0.705,2.2251371306,0.24050000000000002,-0.015,0.24096732140000002,1.87,0.72,2.0038213493,2.0205,-1.195,2.3474337584000002,0.24050000000000002,-0.015,0.24096732140000002,1.78,-1.18,2.1356029594
2020-06-07 15:00:00,2.124,0.7265,2.2448114063,0.224,-0.0135,0.2244064393,1.9,0.74,2.0390193721,2.044,-1.2635,2.402991521,0.224,-0.0135,0.2244064393,1.82,-1.25,2.2079175709
2020-06-07 15:30:00,2.012,0.053500000000000006,2.012711169,0.242,-0.0165,0.2425618478,1.77,0.07,1.77138364,2.002,-0.5965,2.088974928,0.242,-0.0165,0.2425618478,1.76,-0.58,1.8531055016
2020-06-07 16:00:00,1.901,-0.29050000000000004,1.9230681865,0.261,-0.0205,0.2618038388,1.6400000000000001,-0.27,1.6620770139,1.941,-0.2605,1.9584027293,0.261,-0.0205,0.2618038388,1.6800000000000002,-0.24,1.6970562748
2020-06-07 16:30:00,1.8820000000000001,-0.28550000000000003,1.903532046,0.242,-0.0155,0.2424958763,1.6400000000000001,-0.27,1.6620770139,1.9220000000000002,-0.28550000000000003,1.9430888425,0.242,-0.0155,0.2424958763,1.6800000000000002,-0.27,1.7015581095
2020-06-07 17:00:00,1.8855,-0.28450000000000003,1.9068430717,0.24550000000000002,-0.0145,0.2459278349,1.6400000000000001,-0.27,1.6620770139,1.9255,-0.28450000000000003,1.9464045057,0.24550000000000002,-0.0145,0.2459278349,1.6800000000000002,-0.27,1.7015581095
2020-06-07 17:30:00,1.915,-0.28450000000000003,1.9360178847,0.245,-0.0145,0.24542870660000002,1.67,-0.27,1.6916855499999999,1.955,-0.28450000000000003,1.9755923795,0.245,-0.0145,0.24542870660000002,1.71,-0.27,1.7311845656
2020-06-07 18:00:00,1.9220000000000002,-0.28650000000000003,1.9432360253,0.252,-0.0165,0.2525396009,1.67,-0.27,1.6916855499999999,1.962,-0.3065,1.985796125,0.252,-0.0165,0.2525396009,1.71,-0.29,1.7344163283
2020-06-07 18:30:00,1.9540000000000002,-0.2795,1.9738886113,0.224,-0.0095,0.22420136040000002,1.73,-0.27,1.7509426033,1.994,-0.3295,2.0210408828,0.224,-0.0095,0.22420136040000002,1.77,-0.32,1.7986939706
2020-06-07 19:00:00,1.9835,-0.28750000000000003,2.0042276567,0.2535,-0.0175,0.2541033254,1.73,-0.27,1.7509426033,2.0435,-0.3175,2.0680180125,0.2535,-0.0175,0.2541033254,1.79,-0.30000000000000004,1.8149655644
2020-06-07 19:30:00,1.9969999999999999,-0.289,2.017803261,0.267,-0.019,0.2676751763,1.73,-0.27,1.7509426033,2.057,-0.319,2.0815883359,0.267,-0.019,0.2676751763,1.79,-0.30000000000000004,1.8149655644
2020-06-07 20:00:00,2.015,-0.3165,2.039705187,0.41500000000000004,-0.0465,0.4175969947,1.6,-0.27,1.622621336,2.045,-0.34650000000000003,2.0741473549,0.41500000000000004,-0.0465,0.4175969947,1.63,-0.30000000000000004,1.6573774464
2020-06-07 20:30:00,2.0465,0.6395000000000001,2.1440901334,0.4465,-0.060500000000000005,0.4505801815,1.6,0.7000000000000001,1.7464249197,1.9965000000000002,-1.3105,2.3881839335,0.4465,-0.060500000000000005,0.4505801815,1.55,-1.25,1.9912307752
2020-06-07 21:00:00,2.0685000000000002,0.715,2.188587958,0.48850000000000005,-0.055,0.49158646240000003,1.58,0.77,1.7576404638,2.0085,-1.395,2.4454237363,0.48850000000000005,-0.055,0.49158646240000003,1.52,-1.34,2.0263267259
2020-06-07 21:30:00,1.9935,0.6815,2.1067711076,0.35350000000000004,-0.0285,0.3546470076,1.6400000000000001,0.71,1.7870926109,1.9435,-1.3885,2.3885402446,0.35350000000000004,-0.0285,0.3546470076,1.5899999999999999,-1.3599999999999999,2.0922953902
2020-06-07 22:00:00,2.023,-0.202,2.033060009,0.253,-0.012,0.2532844251,1.77,-0.19,1.7801685313000002,2.063,-0.482,2.1185591802,0.253,-0.012,0.2532844251,1.81,-0.47000000000000003,1.8700267378
2020-06-07 22:30:00,2.095,-0.2795,2.1135622182000002,0.275,-0.0195,0.2756904968,1.82,-0.26,1.8384776311,2.145,-0.3695,2.1765925779,0.275,-0.0195,0.2756904968,1.87,-0.35000000000000003,1.902472076
2020-06-07 23:00:00,2.0365,-0.1825,2.0446609743,0.2165,-0.0125,0.2168605543,1.82,-0.17,1.8279223178000001,2.0565,-0.4525,2.1056943035,0.2165,-0.0125,0.2168605543,1.8399999999999999,-0.44,1.8918773745
2020-06-07 23:30:00,1.9340000000000002,0.6235,2.0320207307,0.254,-0.0165,0.254535361,1.6800000000000002,0.64,1.7977764043,1.874,-1.2665,2.2618351509,0.254,-0.0165,0.254535361,1.62,-1.25,2.0461915844
2020-06-08 00:00:00,1.62,-0.1625,1.6281296785000001,0.23,-0.0125,0.2303394235,1.3900000000000001,-0.15,1.3980700984,1.6600000000000001,-0.5425,1.7463980789,0.23,-0.0125,0.2303394235,1.43,-0.53,1.525057376
2020-06-08 00:30:00,1.5305,-0.3255,1.5647301684000001,0.2605,-0.0155,0.260960725,1.27,-0.31,1.3072872676,1.5805,-0.3955,1.6292331018000001,0.2605,-0.0155,0.260960725,1.32,-0.38,1.3736083867
2020-06-08 01:00:00,1.4945,-0.3635,1.5380710322,0.28450000000000003,-0.0235,0.2854689125,1.21,-0.34,1.2568611697,1.5445,-0.35350000000000004,1.5844375974,0.28450000000000003,-0.0235,0.2854689125,1.26,-0.33,1.3024976008
2020-06-08 01:30:00,1.3605,-0.35950000000000004,1.4071959707000001,0.2805,-0.0195,0.2811769905,1.08,-0.34,1.1322543884,1.4005,-0.34950000000000003,1.4434508998,0.2805,-0.0195,0.2811769905,1.12,-0.33,1.1676043851
2020-06-08 02:00:00,1.46,-0.356,1.5027760978,0.25,-0.016,0.2505114768,1.21,-0.34,1.2568611697,1.5,-0.34600000000000003,1.5393881902,0.25,-0.016,0.2505114768,1.25,-0.33,1.2928263611
2020-06-08 02:30:00,1.4745,0.3315,1.5113048997,0.2645,-0.018500000000000003,0.2651461861,1.21,0.35000000000000003,1.2596031121,1.4445000000000001,-1.0385,1.7790622530000002,0.2645,-0.018500000000000003,0.2651461861,1.18,-1.02,1.5597435687
2020-06-08 03:00:00,1.4145,0.5650000000000001,1.5231661925000002,0.2545,-0.015,0.25494166,1.16,0.58,1.2969194269,1.3445,-1.2850000000000001,1.8598132299,0.2545,-0.015,0.25494166,1.09,-1.27,1.6736188335
2020-06-08 03:30:00,1.428,0.5670000000000001,1.5364481768,0.23800000000000002,-0.013000000000000001,0.2383547776,1.19,0.58,1.3238202295,1.3679999999999999,-1.263,1.8618788897,0.23800000000000002,-0.013000000000000001,0.2383547776,1.13,-1.25,1.685051928
2020-06-08 04:00:00,1.358,0.6265000000000001,1.4955488123,0.248,-0.0135,0.2483671677,1.11,0.64,1.2812884141,1.318,-1.3435000000000001,1.8820510753000002,0.248,-0.0135,0.2483671677,1.07,-1.33,1.7069856473
2020-06-08 04:30:00,1.3865,0.6195,1.5186054458,0.2765,-0.0205,0.2772589043,1.11,0.64,1.2812884141,1.3465,-1.3505,1.9070690863,0.2765,-0.0205,0.2772589043,1.07,-1.33,1.7069856473
2020-06-08 05:00:00,1.396,0.619,1.5270812028,0.28600000000000003,-0.021,0.2867699426,1.11,0.64,1.2812884141,1.3559999999999999,-1.351,1.9141413218,0.28600000000000003,-0.021,0.2867699426,1.07,-1.33,1.7069856473
2020-06-08 05:30:00,1.3835,0.6545000000000001,1.530504002,0.2735,-0.0155,0.2739388618,1.11,0.67,1.2965338407,1.3435000000000001,-1.3455,1.9014106605,0.2735,-0.0155,0.2739388618,1.07,-1.33,1.7069856473
2020-06-08 06:00:00,1.419,0.6745,1.5711496587,0.279,-0.0155,0.2794302238,1.1400000000000001,0.6900000000000001,1.3325539389,1.379,-1.3455,1.9266580522,0.279,-0.0155,0.2794302238,1.1,-1.33,1.7259490143
2020-06-08 06:30:00,1.5150000000000001,0.632,1.6415386075,0.245,-0.008,0.24513057740000002,1.27,0.64,1.4221462652999999,1.465,-1.298,1.9573014586,0.245,-0.008,0.24513057740000002,1.22,-1.29,1.7755280905
2020-06-08 07:00:00,1.5270000000000001,0.4345,1.5876143266,0.23700000000000002,-0.0055000000000000005,0.23706381,1.29,0.44,1.362974688,1.4969999999999999,-1.0955,1.8550280995000001,0.23700000000000002,-0.0055000000000000005,0.23706381,1.26,-1.09,1.6660432166999999
2020-06-08 07:30:00,1.681,-0.266,1.7019156853,0.201,0.004,0.2010397971,1.48,-0.27,1.5044268011000002,1.721,-0.326,1.7516041219,0.201,0.004,0.2010397971,1.52,-0.33,1.5554099138000002
2020-06-08 08:00:00,1.7285,-0.2645,1.7486201703000002,0.1985,0.0055000000000000005,0.1985761819,1.53,-0.27,1.5536408851,1.7685,-0.28450000000000003,1.7912377006,0.1985,0.0055000000000000005,0.1985761819,1.57,-0.29,1.5965587994
2020-06-08 08:30:00,1.96,0.557,2.0376086474,0.19,0.007,0.1901289036,1.77,0.55,1.8534832074,1.9300000000000002,-1.013,2.1796947034,0.19,0.007,0.1901289036,1.74,-1.02,2.0169283577
2020-06-08 09:00:00,2.0445,0.4365,2.0905770734,0.1945,0.006500000000000001,0.19460858150000002,1.85,0.43,1.8993156662000001,2.0345,-0.8335,2.198616042,0.1945,0.006500000000000001,0.19460858150000002,1.8399999999999999,-0.84,2.0226715008
2020-06-08 09:30:00,2.094,-0.159,2.100027857,0.20400000000000001,0.001,0.204002451,1.8900000000000001,-0.16,1.896760396,2.134,-0.159,2.1399151852,0.20400000000000001,0.001,0.204002451,1.9300000000000002,-0.16,1.9366207682
2020-06-08 10:00:00,2.146,-0.157,2.1517353462,0.196,0.003,0.1960229578,1.9500000000000002,-0.16,1.9565530915,2.186,-0.157,2.1916306714,0.196,0.003,0.1960229578,1.99,-0.16,1.9964217991000002
2020-06-08 10:30:00,2.2165,-0.10650000000000001,2.2190571196,0.1965,0.0035,0.196531168,2.02,-0.11,2.0229928324,2.2665,-0.1965,2.2750020879,0.1965,0.0035,0.196531168,2.07,-0.2,2.0796393918
2020-06-08 11:00:00,2.2045,-0.097,2.2066330121,0.1945,0.003,0.1945231349,2.01,-0.1,2.0124860248,2.2645,-0.20700000000000002,2.2739413471,0.1945,0.003,0.1945231349,2.07,-0.21,2.0806249061
2020-06-08 11:30:00,2.2795,-0.095,2.281478742,0.1895,0.005,0.1895659516,2.09,-0.1,2.0923909768,2.3395,-0.20500000000000002,2.3484644451,0.1895,0.005,0.1895659516,2.15,-0.21,2.1602314691
2020-06-08 12:00:00,2.3295,-0.095,2.3314363062,0.1895,0.005,0.1895659516,2.14,-0.1,2.1423351745,2.3895,-0.20500000000000002,2.398277559,0.1895,0.005,0.1895659516,2.2,-0.21,2.21
2020-06-08 12:30:00,2.3795,-0.094,2.3813559688,0.1895,0.006,0.189594963,2.19,-0.1,2.1922819162,2.4295,-0.20400000000000001,2.4380496816,0.1895,0.006,0.189594963,2.24,-0.21,2.2498222152
2020-06-08 13:00:00,2.464,-0.095,2.4658306917,0.194,0.005,0.1940644223,2.27,-0.1,2.2722015756,2.524,-0.20500000000000002,2.5323113948,0.194,0.005,0.1940644223,2.33,-0.21,2.3394443785
2020-06-08 13:30:00,2.5055,-0.201,2.513549532,0.20550000000000002,-0.001,0.20550243310000002,2.3,-0.2,2.3086792761,2.5355,-0.14100000000000001,2.5394175021,0.20550000000000002,-0.001,0.20550243310000002,2.33,-0.14,2.3342022192
2020-06-08 14:00:00,2.4395,-0.1965,2.4474011727000002,0.1995,0.0035,0.1995306994,2.24,-0.2,2.2489108475,2.4695,-0.1365,2.4732695971,0.1995,0.0035,0.1995306994,2.27,-0.14,2.2743130831
2020-06-08 14:30:00,2.3970000000000002,-0.198,2.4051638198,0.197,0.002,0.19701015200000002,2.2,-0.2,2.2090722034,2.447,-0.178,2.4534655082,0.197,0.002,0.19701015200000002,2.25,-0.18,2.2571885167
2020-06-08 15:00:00,2.504,-0.1655,2.509463339,0.194,0.0045000000000000005,0.19405218370000002,2.31,-0.17,2.3162469644,2.544,-0.17550000000000002,2.5500463231,0.194,0.0045000000000000005,0.19405218370000002,2.35,-0.18,2.3568835355
2020-06-08 15:30:00,2.5965,-0.10550000000000001,2.5986424340000003,0.1965,0.0045000000000000005,0.19655152,2.4,-0.11,2.4025195108,2.6465,-0.1955,2.6537110807,0.1965,0.0045000000000000005,0.19655152,2.45,-0.2,2.4581497107
2020-06-08 16:00:00,2.6975,-0.1075,2.6996411799,0.2175,0.0025,0.2175143673,2.48,-0.11,2.4824383174999998,2.7475,-0.1975,2.7545893523,0.2175,0.0025,0.2175143673,2.5300000000000002,-0.2,2.5378928267000003
2020-06-08 16:30:00,2.597,-0.107,2.5992033395,0.217,0.003,0.21702073630000002,2.38,-0.11,2.3825406607,2.637,-0.197,2.6443483129,0.217,0.003,0.21702073630000002,2.42,-0.2,2.4282503989
2020-06-08 17:00:00,2.4735,-0.1285,2.4768355819,0.21350000000000002,0.0015,0.2135052693,2.26,-0.13,2.2637358503,2.5235000000000003,-0.23850000000000002,2.5347454507,0.21350000000000002,0.0015,0.2135052693,2.31,-0.24,2.322434068
2020-06-08 17:30:00,2.5305,-0.1495,2.5349123259,0.2205,0.0005,0.2205005669,2.31,-0.15,2.3148650069,2.5805,-0.2795,2.5955925142,0.2205,0.0005,0.2205005669,2.36,-0.28,2.3765521244
2020-06-08 18:00:00,2.6085000000000003,-0.1535,2.6130125335,0.23850000000000002,-0.0035,0.23852568000000002,2.37,-0.15,2.3747420913,2.6585,-0.28350000000000003,2.6735733579,0.23850000000000002,-0.0035,0.23852568000000002,2.42,-0.28,2.4361444949
2020-06-08 18:30:00,2.651,-0.1525,2.6553826937,0.241,-0.0025,0.2410129665,2.41,-0.15,2.4146635376,2.701,-0.28250000000000003,2.7157332803000003,0.241,-0.0025,0.2410129665,2.46,-0.28,2.4758836806
2020-06-08 19:00:00,2.464,-0.1965,2.4718228598,0.194,0.0035,0.1940315696,2.27,-0.2,2.2787935405,2.5140000000000002,-0.3265,2.5351130645,0.194,0.0035,0.1940315696,2.32,-0.33,2.3433522996000002
2020-06-08 19:30:00,2.241,-0.1975,2.2496860337,0.201,0.0025,0.20101554670000002,2.04,-0.2,2.0497804761,2.281,-0.34750000000000003,2.3073181944,0.201,0.0025,0.20101554670000002,2.08,-0.35000000000000003,2.1092415699
2020-06-08 20:00:00,2.316,0.026500000000000003,2.3161516034,0.226,-0.0035,0.22602710010000002,2.09,0.03,2.0902152999,2.336,-0.5835,2.4077724664,0.226,-0.0035,0.22602710010000002,2.11,-0.58,2.1882641522
2020-06-08 20:30:00,2.3425000000000002,0.66,2.4337021695,0.21250000000000002,0.0,0.21250000000000002,2.13,0.66,2.2299103121,2.2525,-1.22,2.5616705975,0.21250000000000002,0.0,0.21250000000000002,2.04,-1.22,2.3769728648
2020-06-08 21:00:00,2.2495,0.6625,2.3450280382,0.20950000000000002,0.0025,0.20951491590000001,2.04,0.66,2.1441082062,2.1695,-1.2175,2.4877774217,0.20950000000000002,0.0025,0.20951491590000001,1.96,-1.22,2.3086792761
2020-06-08 21:30:00,2.2315,0.632,2.3192706289,0.2215,0.002,0.2215090292,2.01,0.63,2.1064187618,2.1515,-1.218,2.4723422599,0.2215,0.002,0.2215090292,1.9300000000000002,-1.22,2.2832652058000003
2020-06-08 22:00:00,2.2315,0.633,2.3195433279,0.2215,0.003,0.2215203151,2.01,0.63,2.1064187618,2.1515,-1.217,2.4718497628,0.2215,0.003,0.2215203151,1.9300000000000002,-1.22,2.2832652058000003
2020-06-08 22:30:00,2.332,0.6645,2.4248266433,0.262,-0.0055000000000000005,0.2620577226,2.07,0.67,2.1757297626,2.252,-1.1855,2.5449782416,0.262,-0.0055000000000000005,0.2620577226,1.99,-1.18,2.3135470603
2020-06-08 23:00:00,1.949,0.607,2.0413353473,0.229,-0.003,0.2290196498,1.72,0.61,1.8249657530999999,1.869,-1.263,2.2557326969,0.229,-0.003,0.2290196498,1.6400000000000001,-1.26,2.0681392603
2020-06-08 23:30:00,1.9075000000000002,0.6035,2.0006920053,0.24750000000000003,-0.006500000000000001,0.2475853388,1.6600000000000001,0.61,1.7685304633999999,1.8575,-1.2665,2.2481833778,0.24750000000000003,-0.006500000000000001,0.2475853388,1.6099999999999999,-1.26,2.0444314613
2020-06-09 00:00:00,1.7245,0.6075,1.8283753717,0.20450000000000002,-0.0025,0.20451528060000002,1.52,0.61,1.6378339354,1.6745,-1.2925,2.1153029334,0.20450000000000002,-0.0025,0.20451528060000002,1.47,-1.29,1.9557607216
2020-06-09 00:30:00,1.649,0.5995,1.7545943263,0.23900000000000002,-0.0105,0.23923053730000002,1.4100000000000001,0.61,1.5362942427,1.599,-1.3005,2.0610922468,0.23900000000000002,-0.0105,0.23923053730000002,1.3599999999999999,-1.29,1.8744865964000001
2020-06-09 01:00:00,1.5625,0.5725,1.6640800761999999,0.2225,-0.007500000000000001,0.2226263686,1.34,0.58,1.4601369799000001,1.5125000000000002,-1.2974999999999999,1.9927775842000002,0.2225,-0.007500000000000001,0.2226263686,1.29,-1.29,1.8243354955000002
2020-06-09 01:30:00,1.3940000000000001,-0.0755,1.3960430688,0.224,-0.0055000000000000005,0.2240675121,1.17,-0.07,1.1720921465,1.404,-0.6755,1.55804886,0.224,-0.0055000000000000005,0.2240675121,1.18,-0.67,1.3569450984
2020-06-09 02:00:00,1.38,-0.315,1.4154946132,0.23,-0.005,0.2300543414,1.15,-0.31,1.191049957,1.44,-0.405,1.4958693125,0.23,-0.005,0.2300543414,1.21,-0.4,1.2744018205
2020-06-09 02:30:00,1.4365,-0.3145,1.4705245663,0.20650000000000002,-0.0045000000000000005,0.2065490257,1.23,-0.31,1.2684636376,1.4865,-0.4045,1.5405526606,0.20650000000000002,-0.0045000000000000005,0.2065490257,1.28,-0.4,1.3410443691
2020-06-09 03:00:00,1.3535,-0.3155,1.3897850553,0.20350000000000001,-0.0055000000000000005,0.20357431080000002,1.15,-0.31,1.191049957,1.4035,-0.4055,1.4609046855,0.20350000000000001,-0.0055000000000000005,0.20357431080000002,1.2,-0.4,1.2649110641
2020-06-09 03:30:00,1.3785,0.115,1.3832885635,0.20850000000000002,-0.005,0.2085599434,1.17,0.12,1.176137747,1.3685,-0.845,1.6083585577,0.20850000000000002,-0.005,0.2085599434,1.16,-0.84,1.4322011032
2020-06-09 04:00:00,1.2895,0.515,1.3885370899,0.20950000000000002,-0.005,0.20955965740000002,1.08,0.52,1.1986659251,1.2295,-1.295,1.7856918127,0.20950000000000002,-0.005,0.20955965740000002,1.02,-1.29,1.6445364088
2020-06-09 04:30:00,1.3125,0.516,1.4102880025,0.21250000000000002,-0.004,0.2125376437,1.1,0.52,1.2167168939,1.2525,-1.294,1.8008865178,0.21250000000000002,-0.004,0.2125376437,1.04,-1.29,1.6570153892000001
2020-06-09 05:00:00,1.411,0.545,1.5125957821,0.211,-0.005,0.21105923340000002,1.2,0.55,1.3200378782,1.351,-1.295,1.8714235223000002,0.211,-0.005,0.21105923340000002,1.1400000000000001,-1.29,1.7215400081999999
2020-06-09 05:30:00,1.3835,0.545,1.486975874,0.21350000000000002,-0.005,0.21355854,1.17,0.55,1.2928263611,1.3335,-1.295,1.8588295376000001,0.21350000000000002,-0.005,0.21355854,1.12,-1.29,1.7083617884
2020-06-09 06:00:00,1.431,0.549,1.5326976218000001,0.211,-0.001,0.2110023697,1.22,0.55,1.3382451196,1.371,-1.2610000000000001,1.8627297174000002,0.211,-0.001,0.2110023697,1.16,-1.26,1.7126587518
2020-06-09 06:30:00,1.6285,0.639,1.7493808190000002,0.2285,-0.001,0.2285021882,1.4,0.64,1.5393505124,1.5785,-1.2610000000000001,2.0203423596,0.2285,-0.001,0.2285021882,1.35,-1.26,1.8466456076000002
2020-06-09 07:00:00,1.7475,-0.1365,1.7528230087,0.1975,0.0035,0.1975310102,1.55,-0.14,1.5563097378,1.8075,-0.42650000000000005,1.8571371786,0.1975,0.0035,0.1975310102,1.6099999999999999,-0.43,1.666433317
2020-06-09 07:30:00,1.9595,0.673,2.0718516477,0.2195,0.003,0.2195205002,1.74,0.67,1.8645374762,1.8295,-1.207,2.1917844899,0.2195,0.003,0.2195205002,1.6099999999999999,-1.21,2.014000993
2020-06-09 08:00:00,1.9465,0.7345,2.080469298,0.20650000000000002,0.0045000000000000005,0.2065490257,1.74,0.73,1.8869287215,1.8865,-1.2355,2.255070398,0.20650000000000002,0.0045000000000000005,0.2065490257,1.6800000000000002,-1.24,2.0880613018
2020-06-09 08:30:00,2.153,0.24150000000000002,2.1665020771,0.223,0.0015,0.2230050448,1.9300000000000002,0.24,1.9448650339,2.173,-0.5885,2.2512799137,0.223,0.0015,0.2230050448,1.9500000000000002,-0.59,2.0373021376
2020-06-09 09:00:00,2.1995,-0.09050000000000001,2.2013610563,0.2295,-0.0005,0.2295005447,1.97,-0.09,1.972054766,2.2495,-0.21050000000000002,2.2593274442,0.2295,-0.0005,0.2295005447,2.02,-0.21,2.0308865059
2020-06-09 09:30:00,2.3175,0.0,2.3175,0.2275,0.0,0.2275,2.09,0.0,2.09,2.3775,-0.23,2.3885992234,0.2275,0.0,0.2275,2.15,-0.23,2.1622673285
2020-06-09 10:00:00,2.3890000000000002,0.039,2.3893183128,0.209,-0.001,0.2090023923,2.18,0.04,2.1803669416,2.359,-0.231,2.3702831055,0.209,-0.001,0.2090023923,2.15,-0.23,2.1622673285
2020-06-09 10:30:00,2.3745,0.044,2.3749076298,0.1945,0.004,0.19454112680000002,2.18,0.04,2.1803669416,2.3445,-0.276,2.3606897827,0.1945,0.004,0.19454112680000002,2.15,-0.28,2.1681558985000002
2020-06-09 11:00:00,2.4130000000000003,0.0385,2.4133071189,0.233,-0.0015,0.23300482830000002,2.18,0.04,2.1803669416,2.483,-0.2215,2.4928600542,0.233,-0.0015,0.23300482830000002,2.25,-0.22,2.2607299706
2020-06-09 11:30:00,2.2715,-0.0325,2.2717324887,0.2515,-0.0025,0.2515124251,2.02,-0.03,2.02022276,2.3315,-0.2725,2.3473705502,0.2515,-0.0025,0.2515124251,2.08,-0.27,2.0974508338
2020-06-09 12:00:00,2.304,-0.03,2.3041953042,0.244,0.0,0.244,2.06,-0.03,2.060218435,2.364,-0.27,2.3793688239,0.244,0.0,0.244,2.12,-0.27,2.137124236
2020-06-09 12:30:00,2.54,0.665,2.6256094531,0.2,0.005,0.2000624902,2.34,0.66,2.4312959507,2.51,-0.935,2.6784930465,0.2,0.005,0.2000624902,2.31,-0.9400000000000001,2.4939326374
2020-06-09 13:00:00,2.6065,0.554,2.6647247982,0.1965,0.004,0.1965407083,2.41,0.55,2.4719627829,2.5865,-0.806,2.7091729827,0.1965,0.004,0.1965407083,2.39,-0.81,2.5235292746
2020-06-09 13:30:00,2.4665,-0.078,2.4677330184,0.1965,0.002,0.1965101779,2.27,-0.08,2.2714092542,2.5165,-0.188,2.5235126808,0.1965,0.002,0.1965101779,2.32,-0.19,2.3277671705
2020-06-09 14:00:00,2.55,-0.05,2.550490149,0.2,0.0,0.2,2.35,-0.05,2.3505318547,2.6,-0.16,2.6049184248,0.2,0.0,0.2,2.4,-0.16,2.4053274205
2020-06-09 14:30:00,2.499,0.7575000000000001,2.6112845977,0.279,-0.0125,0.2792798775,2.22,0.77,2.349744667,2.419,-1.0325,2.6301363558,0.279,-0.0125,0.2792798775,2.14,-1.02,2.3706539182
2020-06-09 15:00:00,2.231,0.772,2.3607932989,0.201,0.002,0.20100995,2.03,0.77,2.1711287387000002,2.141,-1.1280000000000001,2.4199721073,0.201,0.002,0.20100995,1.94,-1.13,2.2451057882
2020-06-09 15:30:00,2.2800000000000002,0.774,2.4077948418,0.19,0.004,0.1900421006,2.09,0.77,2.2273302404,2.2,-1.106,2.4623639049,0.19,0.004,0.1900421006,2.01,-1.11,2.2961271742
2020-06-09 16:00:00,2.3755,0.7695000000000001,2.4970243291,0.20550000000000002,-0.0005,0.2055006083,2.17,0.77,2.3025637885,2.2955,-1.1105,2.5500059804,0.20550000000000002,-0.0005,0.2055006083,2.09,-1.11,2.3664741706
2020-06-09 16:30:00,2.5005,0.782,2.619928291,0.3005,-0.018000000000000002,0.3010386188,2.2,0.8,2.3409399821,2.4105,-1.1280000000000001,2.6613707464000003,0.3005,-0.018000000000000002,0.3010386188,2.11,-1.11,2.3841560352
2020-06-09 17:00:00,2.5635,0.785,2.6809993006,0.2735,-0.015,0.27391102570000003,2.29,0.8,2.425716389,2.4735,-1.125,2.7173198652,0.2735,-0.015,0.27391102570000003,2.2,-1.11,2.4641631439
2020-06-09 17:30:00,2.5915,0.736,2.6939874257,0.4615,-0.044,0.4635927631,2.13,0.78,2.2683253735,2.5115,-1.154,2.7639370923,0.4615,-0.044,0.4635927631,2.05,-1.11,2.3312228551
2020-06-09 18:00:00,2.6390000000000002,0.7205,2.7355879167,0.509,-0.059500000000000004,0.5124658525,2.13,0.78,2.2683253735,2.559,-1.1695,2.8135762385,0.509,-0.059500000000000004,0.5124658525,2.05,-1.11,2.3312228551
2020-06-09 18:30:00,2.6455,0.7385,2.7466438612,0.41550000000000004,-0.0415,0.41756735980000004,2.23,0.78,2.3624775131,2.5155000000000003,-1.1915,2.7834174139,0.41550000000000004,-0.0415,0.41756735980000004,2.1,-1.15,2.3942639788
2020-06-09 19:00:00,2.563,0.7235,2.6631600121,0.333,-0.026500000000000003,0.3340527653,2.23,0.75,2.3527430799,2.473,-1.2265,2.7604404087,0.333,-0.026500000000000003,0.3340527653,2.14,-1.2,2.453487314
2020-06-09 19:30:00,2.301,0.6275000000000001,2.3850277252,0.331,-0.022500000000000003,0.33176384670000003,1.97,0.65,2.0744637861,2.221,-1.2225,2.5352213413999998,0.331,-0.022500000000000003,0.33176384670000003,1.8900000000000001,-1.2,2.2387719848
2020-06-09 20:00:00,2.2875,0.6475000000000001,2.3773751282,0.3375,-0.022500000000000003,0.33824916850000003,1.9500000000000002,0.67,2.0618923347,2.2275,-1.2225,2.5409176492,0.3375,-0.022500000000000003,0.33824916850000003,1.8900000000000001,-1.2,2.2387719848
2020-06-09 20:30:00,2.3415,0.6865,2.4400623967,0.3315,-0.0235,0.3323319124,2.01,0.71,2.1317129263,2.2615,-1.1935,2.5571125317,0.3315,-0.0235,0.3323319124,1.9300000000000002,-1.17,2.2569448376
2020-06-09 21:00:00,2.2765,0.6485000000000001,2.3670666446,0.3365,-0.021500000000000002,0.3371861504,1.94,0.67,2.0524375752,2.1965,-1.2215,2.5132995245,0.3365,-0.021500000000000002,0.3371861504,1.8599999999999999,-1.2,2.2135040095
2020-06-09 21:30:00,2.199,0.636,2.2891258157,0.289,-0.014,0.28933890160000003,1.9100000000000001,0.65,2.0175727992,2.119,-1.214,2.4421214139,0.289,-0.014,0.28933890160000003,1.83,-1.2,2.188355547
2020-06-09 22:00:00,2.227,0.651,2.3202004224,0.317,-0.019,0.3175688902,1.9100000000000001,0.67,2.0241047404,2.127,-1.219,2.4515484902,0.317,-0.019,0.3175688902,1.81,-1.2,2.1716583525
2020-06-09 22:30:00,2.3345000000000002,0.666,2.4276421174,0.23450000000000001,-0.004,0.23453411270000002,2.1,0.67,2.2042912693,2.2545,-1.204,2.5558533311,0.23450000000000001,-0.004,0.23453411270000002,2.02,-1.2,2.349553149
2020-06-09 23:00:00,1.9344999999999999,0.42250000000000004,1.9801001237,0.1945,0.0025,0.1945160662,1.74,0.42,1.7899720667999999,1.8945,-1.0575,2.1696627618,0.1945,0.0025,0.1945160662,1.7000000000000002,-1.06,2.0033971149
2020-06-09 23:30:00,1.82,0.265,1.8391913984000001,0.19,0.005,0.1900657781,1.63,0.26,1.6506059493,1.8,-0.935,2.028355245,0.19,0.005,0.1900657781,1.6099999999999999,-0.9400000000000001,1.8643229334
2020-06-10 00:00:00,1.7000000000000002,0.5755,1.7947702499,0.19,0.0055000000000000005,0.19007958860000002,1.51,0.5700000000000001,1.6140012392,1.65,-1.2345,2.0607013976,0.19,0.0055000000000000005,0.19007958860000002,1.46,-1.24,1.9155155964000001
2020-06-10 00:30:00,1.6155,0.5720000000000001,1.7137748539,0.1955,0.002,0.1955102299,1.42,0.5700000000000001,1.5301307134000002,1.5655000000000001,-1.238,1.9958542657,0.1955,0.002,0.1955102299,1.37,-1.24,1.8478365729
2020-06-10 01:00:00,1.546,0.5715,1.6482500569,0.196,0.0015,0.19600573970000001,1.35,0.5700000000000001,1.465400969,1.496,-1.2585,1.9549522373000001,0.196,0.0015,0.19600573970000001,1.3,-1.26,1.8104143172
2020-06-10 01:30:00,1.3885,0.25,1.4108267965999999,0.1985,0.0,0.1985,1.19,0.25,1.2159769735000001,1.3685,-0.98,1.6832089145,0.1985,0.0,0.1985,1.17,-0.98,1.5262044424
2020-06-10 02:00:00,1.446,-0.23750000000000002,1.4653744402,0.196,0.0025,0.19601594320000001,1.25,-0.24,1.2728314892,1.506,-0.4575,1.5739575121,0.196,0.0025,0.19601594320000001,1.31,-0.46,1.3884163641
2020-06-10 02:30:00,1.4020000000000001,-0.28750000000000003,1.4311744303,0.192,0.0025,0.19201627540000002,1.21,-0.29,1.2442668524,1.452,-0.40750000000000003,1.5080982229000002,0.192,0.0025,0.19201627540000002,1.26,-0.41000000000000003,1.3250283016
2020-06-10 03:00:00,1.4020000000000001,-0.28850000000000003,1.4313756495,0.192,0.0015,0.1920058593,1.21,-0.29,1.2442668524,1.452,-0.40850000000000003,1.5083687381000002,0.192,0.0015,0.1920058593,1.26,-0.41000000000000003,1.3250283016
2020-06-10 03:30:00,1.2845,-0.29,1.3168296207,0.1945,0.0,0.1945,1.09,-0.29,1.1279184368,1.3345,-0.41000000000000003,1.3960624091,0.1945,0.0,0.1945,1.1400000000000001,-0.41000000000000003,1.21148669
2020-06-10 04:00:00,1.18,-0.329,1.2250065306,0.19,0.001,0.1900026316,0.99,-0.33,1.0435516279,1.24,-0.429,1.3121131811,0.19,0.001,0.1900026316,1.05,-0.43,1.1346365057
2020-06-10 04:30:00,1.2545,-0.30000000000000004,1.2898721836,0.1945,0.0,0.1945,1.06,-0.30000000000000004,1.1016351483,1.3045,-0.43,1.3735429553,0.1945,0.0,0.1945,1.11,-0.43,1.1903780912
2020-06-10 05:00:00,1.3780000000000001,-0.304,1.4111342955000001,0.228,-0.004,0.22803508500000003,1.15,-0.30000000000000004,1.1884864324,1.428,-0.434,1.4924945561,0.228,-0.004,0.22803508500000003,1.2,-0.43,1.2747156546
2020-06-10 05:30:00,1.2765,-0.29650000000000004,1.3104825447000001,0.1965,0.0035,0.196531168,1.08,-0.30000000000000004,1.1208925015,1.3265,-0.42650000000000005,1.3933788071,0.1965,0.0035,0.196531168,1.13,-0.43,1.2090492132
2020-06-10 06:00:00,1.2850000000000001,-0.299,1.3193278592,0.20500000000000002,0.001,0.205002439,1.08,-0.30000000000000004,1.1208925015,1.335,-0.429,1.4022360714,0.20500000000000002,0.001,0.205002439,1.13,-0.43,1.2090492132
2020-06-10 06:30:00,1.651,0.0805,1.6529613577000002,0.191,0.0105,0.1912883948,1.46,0.07,1.4616771189,1.671,-0.6695,1.800130898,0.191,0.0105,0.1912883948,1.48,-0.68,1.6287418457
2020-06-10 07:00:00,1.8599999999999999,0.6985,1.9868322149000002,0.19,0.0085,0.19019003650000002,1.67,0.6900000000000001,1.8069311,1.79,-1.2215,2.1670630471,0.19,0.0085,0.19019003650000002,1.6,-1.23,2.0181427105
2020-06-10 07:30:00,1.8205,0.4605,1.8778393169,0.1905,0.0105,0.1907891506,1.63,0.45,1.6909760495000001,1.7905000000000002,-0.9895,2.0457273768,0.1905,0.0105,0.1907891506,1.6,-1.0,1.8867962264
2020-06-10 08:00:00,2.07,0.5015000000000001,2.1298831541,0.19,0.0115,0.1903477082,1.88,0.49,1.9428072473,2.04,-0.9885,2.2668772022,0.19,0.0115,0.1903477082,1.85,-1.0,2.1029740845
2020-06-10 08:30:00,2.2405,0.8290000000000001,2.3889498216,0.1905,0.009000000000000001,0.1907124799,2.05,0.8200000000000001,2.2079175709,2.1705,-1.191,2.4757930548,0.1905,0.009000000000000001,0.1907124799,1.98,-1.2,2.3152537658
2020-06-10 09:00:00,2.323,0.8465,2.472426187,0.193,0.006500000000000001,0.19310942490000002,2.13,0.84,2.2896506284,2.243,-1.1935,2.5407658786000002,0.193,0.006500000000000001,0.19310942490000002,2.05,-1.2,2.375394704
2020-06-10 09:30:00,2.2915,0.847,2.443027067,0.1915,0.007,0.19162789460000001,2.1,0.84,2.261769219,2.2215,-1.163,2.5075149551,0.1915,0.007,0.19162789460000001,2.03,-1.17,2.3430322234
2020-06-10 10:00:00,2.472,0.848,2.6134054412000003,0.192,0.008,0.1921665944,2.2800000000000002,0.84,2.4298148078,2.402,-1.162,2.6683043305,0.192,0.008,0.1921665944,2.21,-1.17,2.500599928
2020-06-10 10:30:00,2.4435000000000002,0.8485,2.5866280173,0.1935,0.0085,0.1936866025,2.25,0.84,2.4016869072,2.3635,-1.1615,2.6334795424,0.1935,0.0085,0.1936866025,2.17,-1.17,2.4653194519
2020-06-10 11:00:00,2.488,0.8475,2.6283835812,0.198,0.007500000000000001,0.1981419945,2.29,0.84,2.4392006888,2.418,-1.1625,2.682933143,0.198,0.007500000000000001,0.1981419945,2.22,-1.17,2.5094421691
2020-06-10 11:30:00,2.43,0.848,2.5737140478000002,0.19,0.008,0.1901683465,2.24,0.84,2.3923210487,2.36,-1.162,2.6305596363,0.19,0.008,0.1901683465,2.17,-1.17,2.4653194519
2020-06-10 12:00:00,2.4735,0.847,2.6145001912,0.1935,0.007,0.19362657360000002,2.2800000000000002,0.84,2.4298148078,2.3935,-1.163,2.661092116,0.1935,0.007,0.19362657360000002,2.2,-1.17,2.4917664417
2020-06-10 12:30:00,2.6245000000000003,0.847,2.7577906465,0.1945,0.007,0.1946259232,2.43,0.84,2.5710892633,2.5545,-1.163,2.8067845037,0.1945,0.007,0.1946259232,2.36,-1.17,2.634103263
2020-06-10 13:00:00,2.715,0.877,2.8531305613,0.195,0.007,0.1951256006,2.52,0.87,2.6659519876,2.635,-1.123,2.8643243530999998,0.195,0.007,0.1951256006,2.44,-1.13,2.6889589063
2020-06-10 13:30:00,2.718,0.8465,2.8467676846,0.198,0.006500000000000001,0.1981066632,2.52,0.84,2.6563132345,2.638,-1.1235,2.867280288,0.198,0.006500000000000001,0.1981066632,2.44,-1.13,2.6889589063
2020-06-10 14:00:00,2.7265,0.8465,2.8548843234,0.20650000000000002,0.006500000000000001,0.20660227490000002,2.52,0.84,2.6563132345,2.6165000000000003,-1.0735000000000001,2.828157439,0.20650000000000002,0.006500000000000001,0.20660227490000002,2.41,-1.08,2.6409278672000003
2020-06-10 14:30:00,2.672,0.8055,2.790773056,0.212,0.0055000000000000005,0.2120713323,2.46,0.8,2.5868127107000003,2.582,-1.0945,2.8043990889,0.212,0.0055000000000000005,0.2120713323,2.37,-1.1,2.6128337107
2020-06-10 15:00:00,2.4325,0.7825000000000001,2.5552617283,0.2025,0.0025,0.2025154315,2.23,0.78,2.3624775131,2.3425000000000002,-1.1275,2.599723543,0.2025,0.0025,0.2025154315,2.14,-1.13,2.4200206611
2020-06-10 15:30:00,2.531,0.783,2.6493489766,0.211,0.003,0.2110213259,2.32,0.78,2.4476110802,2.441,-1.127,2.6886074462,0.211,0.003,0.2110213259,2.23,-1.13,2.4999599997
2020-06-10 16:00:00,2.474,0.7805000000000001,2.5941966483,0.214,0.0005,0.2140005841,2.26,0.78,2.3908157603999998,2.394,-1.1295,2.6470750367,0.214,0.0005,0.2140005841,2.18,-1.13,2.4554632964
2020-06-10 16:30:00,2.4405,0.7785000000000001,2.5616601063,0.2305,-0.0015,0.23050488060000002,2.21,0.78,2.3436083291,2.3505000000000003,-1.1315,2.6086668051,0.2305,-0.0015,0.23050488060000002,2.12,-1.13,2.4023530132
2020-06-10 17:00:00,2.6805,0.7745000000000001,2.7901488312,0.2605,-0.0055000000000000005,0.260558055,2.42,0.78,2.5425970975,2.5905,-1.1055,2.816526318,0.2605,-0.0055000000000000005,0.260558055,2.33,-1.1,2.5766062951
2020-06-10 17:30:00,2.684,0.7515000000000001,2.787222318,0.214,0.0015,0.2140052569,2.47,0.75,2.5813562327,2.594,-1.1485,2.8368800203999998,0.214,0.0015,0.2140052569,2.38,-1.15,2.6432744844
2020-06-10 18:00:00,2.614,0.7315,2.7144222682,0.224,0.0015,0.2240050223,2.39,0.73,2.4989997999,2.5140000000000002,-1.1485,2.7639190021,0.224,0.0015,0.2240050223,2.29,-1.15,2.5625378046
2020-06-10 18:30:00,2.683,0.7295,2.7804063102,0.233,-0.0005,0.23300053650000002,2.45,0.73,2.5564428411,2.593,-1.1505,2.8367762072,0.233,-0.0005,0.23300053650000002,2.36,-1.15,2.6252809373
2020-06-10 19:00:00,2.585,0.724,2.6844740638999998,0.255,-0.006,0.25507057850000003,2.33,0.73,2.4416797497,2.495,-1.206,2.771184043,0.255,-0.006,0.25507057850000003,2.24,-1.2,2.5411808279
2020-06-10 19:30:00,2.4575,0.723,2.56164698,0.2675,-0.007,0.26759157310000004,2.19,0.73,2.3084626919,2.3775,-1.2770000000000001,2.6987469778,0.2675,-0.007,0.26759157310000004,2.11,-1.27,2.4627220712
2020-06-10 20:00:00,2.5225,0.716,2.6221484035,0.3025,-0.014,0.3028237936,2.22,0.73,2.3369424469,2.4425,-1.244,2.7410476556,0.3025,-0.014,0.3028237936,2.14,-1.23,2.4682990094
2020-06-10 20:30:00,2.4415,0.771,2.5603443616,0.35150000000000003,-0.019,0.35201313900000003,2.09,0.79,2.2343231637,2.3715,-1.309,2.7087807682,0.35150000000000003,-0.019,0.35201313900000003,2.02,-1.29,2.396768658
2020-06-10 21:00:00,2.3035,0.754,2.4237632413,0.35350000000000004,-0.016,0.3538619081,1.9500000000000002,0.77,2.0965209276,2.2435,-1.326,2.6060637463000003,0.35350000000000004,-0.016,0.3538619081,1.8900000000000001,-1.31,2.2996086624
2020-06-10 21:30:00,2.2815,0.748,2.4009885985,0.42150000000000004,-0.022,0.42207374950000004,1.8599999999999999,0.77,2.0130822139,2.2215,-1.332,2.5902289957,0.42150000000000004,-0.022,0.42207374950000004,1.8,-1.31,2.2262299971
2020-06-10 22:00:00,2.2935,0.748,2.4123942982,0.3935,-0.022,0.3941145138,1.9,0.77,2.0500975587,2.2235,-1.332,2.5919444921,0.3935,-0.022,0.3941145138,1.83,-1.31,2.250555487
2020-06-10 22:30:00,2.318,0.7895000000000001,2.4487617789,0.458,-0.0405,0.45978717900000005,1.8599999999999999,0.8300000000000001,2.036786685,2.258,-1.3305,2.6208384632,0.458,-0.0405,0.45978717900000005,1.8,-1.29,2.2145202641
2020-06-10 23:00:00,2.079,0.084,2.0806962777,0.419,-0.036000000000000004,0.4205436957,1.6600000000000001,0.12,1.6643316977,2.089,-0.686,2.1987535105,0.419,-0.036000000000000004,0.4205436957,1.67,-0.65,1.7920379460000002
2020-06-10 23:30:00,1.854,-0.3135,1.8803186565,0.514,-0.043500000000000004,0.5158374259,1.34,-0.27,1.3669308688,1.904,-0.3035,1.9280374089,0.514,-0.043500000000000004,0.5158374259,1.3900000000000001,-0.26,1.4141074923999999
2020-06-11 00:00:00,1.645,-0.316,1.6750764162,0.645,-0.046,0.6466382296000001,1.0,-0.27,1.0358088627,1.695,-0.306,1.7223997793999999,0.645,-0.046,0.6466382296000001,1.05,-0.26,1.0817116067
2020-06-11 00:30:00,1.583,-0.34950000000000003,1.6211228362,0.583,-0.0795,0.5883954877,1.0,-0.27,1.0358088627,1.633,-0.3395,1.6679176389,0.583,-0.0795,0.5883954877,1.05,-0.26,1.0817116067
2020-06-11 01:00:00,1.492,-0.373,1.5379183984,0.682,-0.10300000000000001,0.6897340067000001,0.81,-0.27,0.8538149682,1.542,-0.343,1.5796876273,0.682,-0.10300000000000001,0.6897340067000001,0.86,-0.24,0.8928605714000001
2020-06-11 01:30:00,1.3719999999999999,-0.396,1.4280056022,0.752,-0.126,0.7624827867,0.62,-0.27,0.6762396025,1.412,-0.366,1.4586637721,0.752,-0.126,0.7624827867,0.66,-0.24,0.7022819946000001
2020-06-11 02:00:00,1.5455,-0.36050000000000004,1.5869878701,0.7655000000000001,-0.1305,0.7765439460000001,0.78,-0.23,0.8132035416000001,1.5855000000000001,-0.3405,1.6216505480999999,0.7655000000000001,-0.1305,0.7765439460000001,0.8200000000000001,-0.21,0.8464632302
2020-06-11 02:30:00,1.5045000000000002,-0.3635,1.5477895528999999,0.7645000000000001,-0.1335,0.7760686181,0.74,-0.23,0.7749193506000001,1.5345,-0.3435,1.5724765499000002,0.7645000000000001,-0.1335,0.7760686181,0.77,-0.21,0.7981227976
2020-06-11 03:00:00,1.4445000000000001,-0.375,1.4923824074,0.7945,-0.145,0.8076232104000001,0.65,-0.23,0.6894925670000001,1.4745,-0.355,1.5166328659000001,0.7945,-0.145,0.8076232104000001,0.68,-0.21,0.7116881339000001
2020-06-11 03:30:00,1.422,-0.35550000000000004,1.4657640499,0.8220000000000001,-0.1555,0.8365788965000001,0.6000000000000001,-0.2,0.632455532,1.452,-0.3355,1.4902564377,0.8220000000000001,-0.1555,0.8365788965000001,0.63,-0.18,0.65520989
2020-06-11 04:00:00,1.369,0.0695,1.3707630174,0.809,-0.1505,0.8228798515,0.56,0.22,0.6016643583,1.359,-0.7705000000000001,1.562226376,0.809,-0.1505,0.8228798515,0.55,-0.62,0.8287943050000001
2020-06-11 04:30:00,1.4565000000000001,0.559,1.5600875777,0.6465000000000001,-0.091,0.6528730734,0.81,0.65,1.0385566908,1.4065,-1.241,1.8757193953,0.6465000000000001,-0.091,0.6528730734,0.76,-1.15,1.3784411484999999
2020-06-11 05:00:00,1.487,0.5625,1.5898349757,0.6970000000000001,-0.11750000000000001,0.7068346695000001,0.79,0.68,1.0423531072,1.427,-1.2375,1.8888449513,0.6970000000000001,-0.11750000000000001,0.7068346695000001,0.73,-1.12,1.3368993979
2020-06-11 05:30:00,1.499,0.562,1.6008888156,0.739,-0.11800000000000001,0.7483615436000001,0.76,0.68,1.0198039027,1.439,-1.238,1.8982531443,0.739,-0.11800000000000001,0.7483615436000001,0.7000000000000001,-1.12,1.3207573585
2020-06-11 06:00:00,1.5055,0.577,1.6122838615,0.6955,-0.10300000000000001,0.7030855211,0.81,0.68,1.0575916036,1.4455,-1.223,1.8934622389,0.6955,-0.10300000000000001,0.7030855211,0.75,-1.12,1.3479243302000001
2020-06-11 06:30:00,1.6275,0.6065,1.7368357723,0.5475,-0.07350000000000001,0.5524115314,1.08,0.68,1.2762444907,1.5675,-1.1935,1.9701518977,0.5475,-0.07350000000000001,0.5524115314,1.02,-1.12,1.5148597295
2020-06-11 07:00:00,1.837,-0.112,1.8404110954,0.737,-0.122,0.7470294506,1.1,0.01,1.1000454536,1.887,-0.422,1.9336113881,0.737,-0.122,0.7470294506,1.15,-0.30000000000000004,1.1884864324
2020-06-11 07:30:00,1.893,-0.155,1.8993351468,0.643,-0.095,0.6499799997,1.25,-0.06,1.2514391715,1.953,-0.395,1.9925446043,0.643,-0.095,0.6499799997,1.31,-0.30000000000000004,1.3439121995
2020-06-11 08:00:00,1.937,-0.2225,1.9497372258999999,0.767,-0.1325,0.7783606169,1.17,-0.09,1.1734564329000001,1.9769999999999999,-0.3125,2.0015457152,0.767,-0.1325,0.7783606169,1.21,-0.18,1.2233151679
2020-06-11 08:30:00,2.294,0.4975,2.3473266177,0.8240000000000001,-0.1525,0.8379929892,1.47,0.65,1.6072958657,2.284,-0.8825000000000001,2.4485633032000003,0.8240000000000001,-0.1525,0.8379929892,1.46,-0.73,1.6323296236
2020-06-11 09:00:00,2.3695,0.873,2.5252047937,0.8095,-0.147,0.8227388711,1.56,1.02,1.863866948,2.3195,-1.237,2.6287352948000002,0.8095,-0.147,0.8227388711,1.51,-1.09,1.862310393
2020-06-11 09:30:00,2.5375,0.901,2.6927137333999998,0.8175,-0.149,0.8309676588,1.72,1.05,2.0151674868,2.4875,-1.219,2.7701294645,0.8175,-0.149,0.8309676588,1.67,-1.07,1.9833809518
2020-06-11 10:00:00,2.4855,0.909,2.6465054789,0.7955,-0.14100000000000001,0.8078992821000001,1.69,1.05,1.9896230799,2.4455,-1.211,2.7289175968,0.7955,-0.14100000000000001,0.8078992821000001,1.65,-1.07,1.9665706191
2020-06-11 10:30:00,2.583,0.93,2.7453212927,0.793,-0.14,0.805263311,1.79,1.07,2.085425616,2.543,-1.21,2.8161940629,0.793,-0.14,0.805263311,1.75,-1.07,2.0511947738
2020-06-11 11:00:00,2.6965,0.9400000000000001,2.8556456801000003,0.6865,-0.1,0.6937450901000001,2.01,1.04,2.2631173191,2.6365,-1.17,2.8844466107,0.6865,-0.1,0.6937450901000001,1.9500000000000002,-1.07,2.2242751628
2020-06-11 11:30:00,2.55,0.9545,2.7227872208,0.78,-0.1355,0.7916819121,1.77,1.09,2.0787015178,2.51,-1.2855,2.8200372781,0.78,-0.1355,0.7916819121,1.73,-1.15,2.0773540863
2020-06-11 12:00:00,2.6935000000000002,0.518,2.7428573149,0.7935,-0.14200000000000002,0.8061056072,1.9,0.66,2.0113676939,2.7135,-0.8220000000000001,2.8352718124000003,0.7935,-0.14200000000000002,0.8061056072,1.92,-0.68,2.036860329
2020-06-11 12:30:00,2.8055,0.078,2.8065840892000002,0.8155,-0.152,0.8295446040000001,1.99,0.23,2.0032473637,2.8755,-0.322,2.8934726973,0.8155,-0.152,0.8295446040000001,2.06,-0.17,2.0670026609
2020-06-11 13:00:00,2.88,0.0755,2.8809894568,0.8200000000000001,-0.1545,0.8344280976,2.06,0.23,2.0728000386,2.95,-0.3245,2.9677938355,0.8200000000000001,-0.1545,0.8344280976,2.13,-0.17,2.1367732683
2020-06-11 13:30:00,2.8345000000000002,0.0245,2.8346058809,0.7745000000000001,-0.1355,0.7862636326,2.06,0.16,2.0662042493,2.9045,-0.3055,2.9205222992,0.7745000000000001,-0.1355,0.7862636326,2.13,-0.17,2.1367732683
2020-06-11 14:00:00,2.933,0.028,2.9331336485,0.763,-0.132,0.7743339073000001,2.17,0.16,2.1758906223,2.983,-0.272,2.9953752686,0.763,-0.132,0.7743339073000001,2.22,-0.14,2.2244100341
2020-06-11 14:30:00,2.8025,0.013000000000000001,2.8025301515,0.8025,-0.147,0.8158524683,2.0,0.16,2.0063897926,2.8525,-0.28700000000000003,2.8669016813,0.8025,-0.147,0.8158524683,2.05,-0.14,2.0547749268
2020-06-11 15:00:00,2.6235,-0.05,2.6239764195,0.8035,-0.15,0.817381337,1.82,0.1,1.8227451824,2.6734999999999998,-0.32,2.6925828214000003,0.8035,-0.15,0.817381337,1.87,-0.17,1.8777113729
2020-06-11 15:30:00,2.594,-0.0785,2.5951875173,0.774,-0.1385,0.7862939972,1.82,0.06,1.8209887424,2.644,-0.3085,2.6619369358,0.774,-0.1385,0.7862939972,1.87,-0.17,1.8777113729
2020-06-11 16:00:00,2.5869999999999997,-0.08950000000000001,2.5885477106,0.807,-0.1495,0.8207309242,1.78,0.06,1.7810109489000001,2.6470000000000002,-0.3195,2.666212529,0.807,-0.1495,0.8207309242,1.8399999999999999,-0.17,1.8478365729
2020-06-11 16:30:00,2.568,-0.07100000000000001,2.5689813156,0.758,-0.131,0.7692366346,1.81,0.06,1.8109942021,2.618,-0.301,2.6352466678,0.758,-0.131,0.7692366346,1.8599999999999999,-0.17,1.8677526602999999
2020-06-11 17:00:00,2.676,-0.132,2.6792536274,0.766,-0.132,0.7772901646,1.9100000000000001,0.0,1.9100000000000001,2.726,-0.242,2.7367206653,0.766,-0.132,0.7772901646,1.96,-0.11,1.9630843079
2020-06-11 17:30:00,2.629,-0.158,2.6337435335,0.749,-0.128,0.7598585395,1.88,-0.03,1.8802393465,2.6790000000000003,-0.258,2.6913946199,0.749,-0.128,0.7598585395,1.9300000000000002,-0.13,1.9343732835
2020-06-11 18:00:00,2.699,-0.171,2.7044115811,0.779,-0.14100000000000001,0.7916577543000001,1.92,-0.03,1.9202343607,2.749,-0.271,2.7623254696,0.779,-0.14100000000000001,0.7916577543000001,1.97,-0.13,1.9742846806
2020-06-11 18:30:00,2.6835,0.36,2.7075398889,0.8035,-0.15,0.817381337,1.88,0.51,1.9479476379,2.6135,-0.8200000000000001,2.7391207075,0.8035,-0.15,0.817381337,1.81,-0.67,1.9300259066
2020-06-11 19:00:00,2.7425,0.6395000000000001,2.8160728861,0.8125,-0.1505,0.8263210635,1.9300000000000002,0.79,2.085425616,2.6225,-1.1105,2.8479319690000002,0.8125,-0.1505,0.8263210635,1.81,-0.96,2.0488289338
2020-06-11 19:30:00,2.5165,0.669,2.6039073044,0.8165,-0.151,0.8303452595,1.7000000000000002,0.8200000000000001,1.887432118,2.4365,-1.181,2.7076361,0.8165,-0.151,0.8303452595,1.62,-1.03,1.9197135203000002
2020-06-11 20:00:00,2.593,0.676,2.6796688228,0.803,-0.14400000000000002,0.8158094140000001,1.79,0.8200000000000001,1.968882932,2.513,-1.174,2.7737060046,0.803,-0.14400000000000002,0.8158094140000001,1.71,-1.03,1.9962464778000002
2020-06-11 20:30:00,2.4865,0.6625,2.5732447416,0.7865000000000001,-0.1375,0.7984287695000001,1.7000000000000002,0.8,1.8788294228,2.4165,-1.1675,2.6837526898,0.7865000000000001,-0.1375,0.7984287695000001,1.63,-1.03,1.9281597444
2020-06-11 21:00:00,2.39,0.659,2.4791895853,0.79,-0.14100000000000001,0.8024842678,1.6,0.8,1.788854382,2.32,-1.201,2.6124320087,0.79,-0.14100000000000001,0.8024842678,1.53,-1.06,1.8613167382
2020-06-11 21:30:00,2.332,0.6415000000000001,2.4186248676,0.732,-0.11850000000000001,0.7415296690000001,1.6,0.76,1.7713271860000002,2.262,-1.2185,2.5693163001,0.732,-0.11850000000000001,0.7415296690000001,1.53,-1.1,1.8843831882000002
2020-06-11 22:00:00,2.3115,0.649,2.4008817651,0.7915000000000001,-0.14100000000000001,0.8039609754,1.52,0.79,1.7130382366,2.2315,-1.241,2.5533650836,0.7915000000000001,-0.14100000000000001,0.8039609754,1.44,-1.1,1.8120706388
2020-06-11 22:30:00,2.4095,0.658,2.4977298193,0.7595000000000001,-0.132,0.7708853676,1.65,0.79,1.8293714768,2.3295,-1.202,2.6213306257999998,0.7595000000000001,-0.132,0.7708853676,1.57,-1.07,1.8999473677
2020-06-11 23:00:00,2.0975,0.281,2.1162389397,0.7775000000000001,-0.139,0.7898273546,1.32,0.42,1.3852075657,2.0775,-0.909,2.267661185,0.7775000000000001,-0.139,0.7898273546,1.3,-0.77,1.5109268678999999
2020-06-11 23:30:00,1.905,-0.35250000000000004,1.937338703,0.785,-0.14250000000000002,0.7978290857,1.12,-0.21,1.1395174417,1.955,-0.3225,1.9814215225,0.785,-0.14250000000000002,0.7978290857,1.17,-0.18,1.1837651794
2020-06-12 00:00:00,1.834,0.122,1.8380533181,0.714,-0.11800000000000001,0.7236850144,1.12,0.24,1.1454256851,1.834,-0.788,1.9961212388,0.714,-0.11800000000000001,0.7236850144,1.12,-0.67,1.3051053597
2020-06-12 00:30:00,1.738,0.596,1.8373513545,0.738,-0.124,0.7483448403,1.0,0.72,1.2322337441,1.698,-1.264,2.1168136432,0.738,-0.124,0.7483448403,0.96,-1.1400000000000001,1.4903690818
2020-06-12 01:00:00,1.6280000000000001,0.4645,1.6929690635,0.708,-0.1155,0.7173592196,0.92,0.58,1.0875660899,1.6179999999999999,-1.1555,1.9882414969000002,0.708,-0.1155,0.7173592196,0.91,-1.04,1.3819189557
2020-06-12 01:30:00,1.3615,-0.318,1.3981438588000001,0.7815000000000001,-0.138,0.7935907321,0.58,-0.18,0.607289058,1.4215,-0.438,1.487449579,0.7815000000000001,-0.138,0.7935907321,0.64,-0.30000000000000004,0.7068238819
2020-06-12 02:00:00,1.5075,-0.3065,1.5383427771,0.7475,-0.1265,0.7581282873,0.76,-0.18,0.7810249676000001,1.5575,-0.42650000000000005,1.614840085,0.7475,-0.1265,0.7581282873,0.81,-0.30000000000000004,0.8637708029000001
2020-06-12 02:30:00,1.5245000000000002,-0.3105,1.5557989909,0.7645000000000001,-0.1305,0.7755581861,0.76,-0.18,0.7810249676000001,1.5745,-0.3905,1.622202361,0.7645000000000001,-0.1305,0.7755581861,0.81,-0.26,0.8507055895000001
2020-06-12 03:00:00,1.449,-0.304,1.480546183,0.659,-0.094,0.6656703388,0.79,-0.21,0.8174350127000001,1.499,-0.394,1.549915159,0.659,-0.094,0.6656703388,0.84,-0.30000000000000004,0.8919641248
2020-06-12 03:30:00,1.3425,-0.3085,1.3774899274,0.5525,-0.0685,0.556730186,0.79,-0.24,0.8256512581000001,1.3925,-0.3985,1.4483985985,0.5525,-0.0685,0.556730186,0.84,-0.33,0.9024965374
2020-06-12 04:00:00,1.3065,-0.302,1.3409497567,0.5165000000000001,-0.062,0.5202078911,0.79,-0.24,0.8256512581000001,1.3565,-0.392,1.4120043378,0.5165000000000001,-0.062,0.5202078911,0.84,-0.33,0.9024965374
2020-06-12 04:30:00,1.35,-0.3115,1.3854718510000001,0.47000000000000003,-0.051500000000000004,0.4728131238,0.88,-0.26,0.9176055798,1.4,-0.3815,1.4510486725,0.47000000000000003,-0.051500000000000004,0.4728131238,0.93,-0.33,0.9868130522
2020-06-12 05:00:00,1.3719999999999999,-0.323,1.4095080702,0.532,-0.063,0.5357172762,0.84,-0.26,0.8793179175,1.412,-0.393,1.4656715185,0.532,-0.063,0.5357172762,0.88,-0.33,0.939840412
2020-06-12 05:30:00,1.392,-0.29550000000000004,1.4230194131,0.602,-0.0755,0.6067159550000001,0.79,-0.22,0.8200609733,1.432,-0.4055,1.4883058321,0.602,-0.0755,0.6067159550000001,0.8300000000000001,-0.33,0.8931965069000001
2020-06-12 06:00:00,1.445,-0.28300000000000003,1.472451697,0.6950000000000001,-0.10300000000000001,0.7025909194000001,0.75,-0.18,0.7712976079,1.4849999999999999,-0.373,1.5311283421000002,0.6950000000000001,-0.10300000000000001,0.7025909194000001,0.79,-0.27,0.8348652586
2020-06-12 06:30:00,1.6400000000000001,-0.1875,1.6506835705,0.63,-0.08750000000000001,0.6360473646,1.01,-0.1,1.0149384218,1.69,-0.35750000000000004,1.7273986946000002,0.63,-0.08750000000000001,0.6360473646,1.06,-0.27,1.0938464243000001
2020-06-12 07:00:00,1.8205,-0.20500000000000002,1.8320057997,0.6405000000000001,-0.085,0.6461155082000001,1.18,-0.12,1.1860860003,1.8605,-0.325,1.8886728806000002,0.6405000000000001,-0.085,0.6461155082000001,1.22,-0.24,1.2433824834
2020-06-12 07:30:00,1.9344999999999999,0.183,1.9431364466,0.5945,-0.067,0.5982635289,1.34,0.25,1.3631214179,1.9344999999999999,-0.677,2.0495412292,0.5945,-0.067,0.5982635289,1.34,-0.61,1.4723111084
2020-06-12 08:00:00,1.9969999999999999,0.17850000000000002,2.004961658,0.597,-0.07150000000000001,0.6012663719,1.4,0.25,1.4221462652999999,2.047,-0.6515000000000001,2.1481762614,0.597,-0.07150000000000001,0.6012663719,1.45,-0.58,1.5616977941
