Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-06-12 08:30:00,2.311,-0.121,2.3141655083,0.621,-0.07100000000000001,0.6250455983000001,1.69,-0.05,1.6907394832,2.351,-0.241,2.3633201222,0.621,-0.07100000000000001,0.6250455983000001,1.73,-0.17,1.7383325344
2020-06-12 09:00:00,2.2880000000000003,-0.1345,2.2919498795,0.668,-0.0845,0.6733232879000001,1.62,-0.05,1.6207714213000002,2.338,-0.2245,2.3487537653,0.668,-0.0845,0.6733232879000001,1.67,-0.14,1.6758579892
2020-06-12 09:30:00,2.4314999999999998,-0.1095,2.4339643588,0.8115,-0.1295,0.8217679113,1.62,0.02,1.6201234521,2.4815,-0.1995,2.4895064772,0.8115,-0.1295,0.8217679113,1.67,-0.07,1.671466422
2020-06-12 10:00:00,2.4785,-0.08,2.4797907674,0.7285,-0.1,0.7353313879000001,1.75,0.02,1.7501142820000002,2.5285,-0.2,2.5363974945,0.7285,-0.1,0.7353313879000001,1.8,-0.1,1.8027756377
2020-06-12 10:30:00,2.444,-0.0915,2.4457122173,0.774,-0.1115,0.7819899296,1.67,0.02,1.6701197562,2.4939999999999998,-0.1915,2.5013412902,0.774,-0.1115,0.7819899296,1.72,-0.08,1.7218594600000001
2020-06-12 11:00:00,2.4865,-0.098,2.4884304792,0.7765000000000001,-0.11800000000000001,0.7854146994000001,1.71,0.02,1.7101169551000002,2.5365,-0.178,2.5427379436,0.7765000000000001,-0.11800000000000001,0.7854146994000001,1.76,-0.06,1.7610224303000002
2020-06-12 11:30:00,2.358,-0.082,2.3594253538,0.8180000000000001,-0.132,0.8285819211000001,1.54,0.05,1.5408114745,2.398,-0.192,2.4056741259,0.8180000000000001,-0.132,0.8285819211000001,1.58,-0.06,1.5811388301
2020-06-12 12:00:00,2.3705,-0.07100000000000001,2.3715630394,0.7905000000000001,-0.121,0.7997069776,1.58,0.05,1.5807909413,2.4205,-0.181,2.4272579694,0.7905000000000001,-0.121,0.7997069776,1.63,-0.06,1.6311039207
2020-06-12 12:30:00,2.6565000000000003,-0.0495,2.6569611401,0.7565000000000001,-0.1295,0.7675040717,1.9,0.08,1.9016834647,2.7165,-0.1495,2.7206106851,0.7565000000000001,-0.1295,0.7675040717,1.96,-0.02,1.9601020382
2020-06-12 13:00:00,2.5949999999999998,-0.075,2.5960835888,0.8250000000000001,-0.135,0.8359724876,1.77,0.06,1.7710166572000001,2.645,-0.155,2.6495376955000003,0.8250000000000001,-0.135,0.8359724876,1.82,-0.02,1.8201098868
2020-06-12 13:30:00,2.706,-0.07350000000000001,2.7069980144,0.8260000000000001,-0.1335,0.8367187401,1.88,0.06,1.8809572031,2.746,-0.1535,2.7502869396,0.8260000000000001,-0.1335,0.8367187401,1.92,-0.02,1.9201041638
2020-06-12 14:00:00,2.649,-0.051500000000000004,2.6495005661,0.769,-0.1115,0.7770413438,1.88,0.06,1.8809572031,2.689,-0.1715,2.6944634438,0.769,-0.1115,0.7770413438,1.92,-0.06,1.9209372712000001
2020-06-12 14:30:00,2.5725,-0.0665,2.5733593803,0.8025,-0.1265,0.8124090718,1.77,0.06,1.7710166572000001,2.6125,-0.1865,2.6191484303,0.8025,-0.1265,0.8124090718,1.81,-0.06,1.8109942021
2020-06-12 15:00:00,2.318,-0.1605,2.3235499241,0.748,-0.12050000000000001,0.7576438807,1.57,-0.04,1.5705094714999999,2.358,-0.24050000000000002,2.3702329527,0.748,-0.12050000000000001,0.7576438807,1.6099999999999999,-0.12,1.6144658559
2020-06-12 15:30:00,2.3485,-0.16,2.3539439777,0.7285,-0.12,0.7383171744,1.62,-0.04,1.6204937519,2.3885,-0.24,2.4005274941,0.7285,-0.12,0.7383171744,1.6600000000000001,-0.12,1.6643316977
2020-06-12 16:00:00,2.306,-0.1675,2.3120753124,0.746,-0.1275,0.7568171840000001,1.56,-0.04,1.5605127363,2.346,-0.24750000000000003,2.3590193407,0.746,-0.1275,0.7568171840000001,1.6,-0.12,1.6044936896
2020-06-12 16:30:00,2.3890000000000002,-0.1695,2.3950054802,0.789,-0.1295,0.7995569085,1.6,-0.04,1.6004999219,2.429,-0.2495,2.4417803443,0.789,-0.1295,0.7995569085,1.6400000000000001,-0.12,1.6443843833
2020-06-12 17:00:00,2.4115,-0.23900000000000002,2.4233145174,0.7715000000000001,-0.11900000000000001,0.7806236289,1.6400000000000001,-0.12,1.6443843833,2.5015,-0.179,2.5078961801,0.7715000000000001,-0.11900000000000001,0.7806236289,1.73,-0.06,1.7310401497
2020-06-12 17:30:00,2.7175000000000002,-0.212,2.7257568215,0.8375,-0.14200000000000002,0.8494529122000001,1.88,-0.07,1.8813027401,2.7575000000000003,-0.17200000000000001,2.7628590717,0.8375,-0.14200000000000002,0.8494529122000001,1.92,-0.03,1.9202343607
2020-06-12 18:00:00,2.7905,-0.1825,2.7964614247,0.7505000000000001,-0.1125,0.7588850374,2.04,-0.07,2.0412006271,2.8305,-0.1825,2.836377355,0.7505000000000001,-0.1125,0.7588850374,2.08,-0.07,2.0811775513
2020-06-12 18:30:00,2.6795,-0.21450000000000002,2.6880718926,0.6395000000000001,-0.0745,0.6438248986,2.04,-0.14,2.0447982786,2.7195,-0.1945,2.7264464968,0.6395000000000001,-0.0745,0.6438248986,2.08,-0.12,2.0834586629
2020-06-12 19:00:00,2.649,-0.262,2.6619250553000002,0.779,-0.122,0.7884954026000001,1.87,-0.14,1.8752333187999999,2.689,-0.242,2.6998675893,0.779,-0.122,0.7884954026000001,1.9100000000000001,-0.12,1.9137659209
2020-06-12 19:30:00,2.3975,-0.264,2.4119913453,0.6875,-0.094,0.693896426,1.71,-0.17,1.7184295156,2.4375,-0.294,2.4551664404,0.6875,-0.094,0.693896426,1.75,-0.2,1.7613914954
2020-06-12 20:00:00,2.4245,-0.1635,2.4300066872,0.6645,-0.0835,0.6697256901,1.76,-0.08,1.7618172436,2.4645,-0.3635,2.4911628811,0.6645,-0.0835,0.6697256901,1.8,-0.28,1.8216476059
2020-06-12 20:30:00,2.371,-0.14,2.3751296807,0.751,-0.11,0.7590131751,1.62,-0.03,1.620277754,2.431,-0.39,2.4620846858,0.751,-0.11,0.7590131751,1.6800000000000002,-0.28,1.7031735085
2020-06-12 21:00:00,2.309,-0.14750000000000002,2.313706388,0.629,-0.0775,0.6337564595,1.6800000000000002,-0.07,1.6814577009,2.3689999999999998,-0.3775,2.3988887532,0.629,-0.0775,0.6337564595,1.74,-0.30000000000000004,1.7656726763
2020-06-12 21:30:00,2.2735,-0.1925,2.2816350497,0.5935,-0.0625,0.5967817859,1.6800000000000002,-0.13,1.685022255,2.3135,-0.3925,2.3465588635,0.5935,-0.0625,0.5967817859,1.72,-0.33,1.7513708916000001
2020-06-12 22:00:00,2.203,-0.23750000000000002,2.2157651613000002,0.663,-0.08750000000000001,0.6687490187,1.54,-0.15,1.5472879499,2.253,-0.3375,2.2781385493,0.663,-0.08750000000000001,0.6687490187,1.5899999999999999,-0.25,1.6095340941
2020-06-12 22:30:00,2.1725,-0.247,2.1864961125,0.5925,-0.067,0.5962761525,1.58,-0.18,1.5902201106,2.2125,-0.34700000000000003,2.2395457687,0.5925,-0.067,0.5962761525,1.62,-0.28,1.6440194646
2020-06-12 23:00:00,1.97,-0.28650000000000003,1.9907240517,0.59,-0.0665,0.5937358419000001,1.38,-0.22,1.3974262056,2.02,-0.3965,2.0585461496,0.59,-0.0665,0.5937358419000001,1.43,-0.33,1.4675830471
2020-06-12 23:30:00,1.7965,-0.3695,1.8341053676999999,0.41650000000000004,-0.029500000000000002,0.4175434109,1.38,-0.34,1.4212670404,1.8465,-0.35950000000000004,1.8811705133,0.41650000000000004,-0.029500000000000002,0.4175434109,1.43,-0.33,1.4675830471
2020-06-13 00:00:00,1.76,-0.35650000000000004,1.7957428129,0.32,-0.0165,0.32042510830000004,1.44,-0.34,1.4795945391,1.81,-0.34650000000000003,1.8428679416,0.32,-0.0165,0.32042510830000004,1.49,-0.33,1.5261061562
2020-06-13 00:30:00,1.6175000000000002,-0.3015,1.6453596871,0.34750000000000003,-0.021500000000000002,0.3481644726,1.27,-0.28,1.3004999039,1.6575000000000002,-0.42150000000000004,1.7102539285,0.34750000000000003,-0.021500000000000002,0.3481644726,1.31,-0.4,1.3697079981
2020-06-13 01:00:00,1.5745,0.5615,1.6716257057,0.3345,-0.018500000000000003,0.3350111938,1.24,0.58,1.3689411967,1.5245000000000002,-1.2685,1.9832277983000002,0.3345,-0.018500000000000003,0.3350111938,1.19,-1.25,1.7258621034
2020-06-13 01:30:00,1.4255,0.5155000000000001,1.5158464632,0.3255,-0.0145,0.3258228046,1.1,0.53,1.2210241603,1.3755,-1.2645,1.8684112234999999,0.3255,-0.0145,0.3258228046,1.05,-1.25,1.6324827717
2020-06-13 02:00:00,1.5685,0.5645,1.6669890522,0.2685,-0.0055000000000000005,0.26855632560000003,1.3,0.5700000000000001,1.4194717327,1.5085000000000002,-1.2555,1.962613691,0.2685,-0.0055000000000000005,0.26855632560000003,1.24,-1.25,1.760710084
2020-06-13 02:30:00,1.513,0.548,1.6091839547,0.243,-0.002,0.24300823030000002,1.27,0.55,1.3839797686,1.453,-1.272,1.9311118559,0.243,-0.002,0.24300823030000002,1.21,-1.27,1.7541379649
2020-06-13 03:00:00,1.4335,0.5875,1.549218674,0.3035,-0.0125,0.3037573044,1.13,0.6000000000000001,1.2794139283,1.3835,-1.2825,1.8864990061,0.3035,-0.0125,0.3037573044,1.08,-1.27,1.6671232708
2020-06-13 03:30:00,1.395,0.369,1.4429781703,0.395,-0.031,0.3962145883,1.0,0.4,1.0770329614,1.375,-1.091,1.7552509792,0.395,-0.031,0.3962145883,0.98,-1.06,1.4436065946
2020-06-13 04:00:00,1.2595,-0.3175,1.2989020363,0.4495,-0.0375,0.4510615257,0.81,-0.28,0.8570297544000001,1.3094999999999999,-0.41750000000000004,1.3744440694,0.4495,-0.0375,0.4510615257,0.86,-0.38,0.9402127419
2020-06-13 04:30:00,1.197,-0.332,1.242188794,0.317,-0.012,0.317227048,0.88,-0.32,0.9363759929000001,1.2469999999999999,-0.432,1.3197094377,0.317,-0.012,0.317227048,0.93,-0.42,1.0204410811
2020-06-13 05:00:00,1.327,-0.3035,1.3612645775,0.257,-0.0035,0.25702383160000003,1.07,-0.30000000000000004,1.1112605455,1.377,-0.42350000000000004,1.4406530637000001,0.257,-0.0035,0.25702383160000003,1.12,-0.42,1.1961605243
2020-06-13 05:30:00,1.2925,-0.309,1.3289233424,0.3025,-0.009000000000000001,0.30263385470000004,0.99,-0.30000000000000004,1.034456379,1.3425,-0.399,1.4005382001,0.3025,-0.009000000000000001,0.30263385470000004,1.04,-0.39,1.1107204869
2020-06-13 06:00:00,1.268,-0.3215,1.3081231785,0.34800000000000003,-0.021500000000000002,0.34866351970000004,0.92,-0.30000000000000004,0.9676776323,1.308,-0.41150000000000003,1.3712024832,0.34800000000000003,-0.021500000000000002,0.34866351970000004,0.96,-0.39,1.0361949624
2020-06-13 06:30:00,1.2415,-0.323,1.2828293924,0.3915,-0.023,0.39217502470000004,0.85,-0.30000000000000004,0.9013878189000001,1.2915,-0.383,1.3470936306999999,0.3915,-0.023,0.39217502470000004,0.9,-0.36,0.9693296653000001
2020-06-13 07:00:00,1.3035,-0.332,1.3451157013000001,0.4535,-0.032,0.45462759490000004,0.85,-0.30000000000000004,0.9013878189000001,1.3535,-0.392,1.4091225106,0.4535,-0.032,0.45462759490000004,0.9,-0.36,0.9693296653000001
2020-06-13 07:30:00,1.4005,-0.3025,1.4327967406,0.4505,-0.0325,0.45167078720000003,0.9500000000000001,-0.27,0.98762341,1.4505,-0.3925,1.5026664633,0.4505,-0.0325,0.45167078720000003,1.0,-0.36,1.0628264204
2020-06-13 08:00:00,1.4855,-0.3045,1.5163873186,0.4555,-0.0345,0.45680466280000004,1.03,-0.27,1.0648004508,1.5255,-0.3945,1.5756841371,0.4555,-0.0345,0.45680466280000004,1.07,-0.36,1.1289375536
2020-06-13 08:30:00,1.617,-0.23,1.6332755432,0.437,-0.03,0.4380285379,1.18,-0.2,1.196829144,1.667,-0.43,1.721565857,0.437,-0.03,0.4380285379,1.23,-0.4,1.2934063553000001
2020-06-13 09:00:00,1.7845,0.2285,1.7990698986,0.4445,-0.0315,0.4456147439,1.34,0.26,1.3649908425000001,1.7845,-0.8615,1.9815707154000002,0.4445,-0.0315,0.4456147439,1.34,-0.8300000000000001,1.5762296786999999
2020-06-13 09:30:00,1.8639999999999999,0.7295,2.0016658687,0.41400000000000003,-0.030500000000000003,0.41512197,1.45,0.76,1.6371010965,1.824,-1.3205,2.2518206523,0.41400000000000003,-0.030500000000000003,0.41512197,1.4100000000000001,-1.29,1.9110729970000002
2020-06-13 10:00:00,1.92,0.717,2.0495094535,0.4,-0.023,0.4006607043,1.52,0.74,1.6905620367,1.88,-1.313,2.2931133858,0.4,-0.023,0.4006607043,1.48,-1.29,1.9632880583
2020-06-13 10:30:00,1.9805000000000001,0.708,2.1032461221,0.4305,-0.032,0.4316876765,1.55,0.74,1.7175855146,1.9304999999999999,-1.282,2.3174024791,0.4305,-0.032,0.4316876765,1.5,-1.25,1.952562419
2020-06-13 11:00:00,2.055,0.733,2.1818143826,0.455,-0.037,0.4565019168,1.6,0.77,1.7756407294,2.015,-1.287,2.3909399825,0.455,-0.037,0.4565019168,1.56,-1.25,1.9990247622
2020-06-13 11:30:00,1.9945,0.74,2.1273528739,0.41450000000000004,-0.03,0.4155842273,1.58,0.77,1.7576404638,1.9445000000000001,-1.26,2.3170412707,0.41450000000000004,-0.03,0.4155842273,1.53,-1.23,1.9631097779000002
2020-06-13 12:00:00,2.077,0.7565000000000001,2.2104798687000002,0.47700000000000004,-0.043500000000000004,0.47897938370000004,1.6,0.8,1.788854382,2.037,-1.2735,2.4023262164,0.47700000000000004,-0.043500000000000004,0.47897938370000004,1.56,-1.23,1.9865799757
2020-06-13 12:30:00,2.1315,0.746,2.2582755036,0.5315,-0.054,0.5342361369,1.6,0.8,1.788854382,2.0915,-1.264,2.4437815471,0.5315,-0.054,0.5342361369,1.56,-1.21,1.9742593548
2020-06-13 13:00:00,2.18,0.762,2.3093384334,0.46,-0.038,0.4615668966,1.72,0.8,1.8969449122,2.13,-1.248,2.46868467,0.46,-0.038,0.4615668966,1.67,-1.21,2.0622802913
2020-06-13 13:30:00,2.1675,0.784,2.3049321574,0.3175,-0.016,0.31790289400000005,1.85,0.8,2.0155644371,2.1075,-1.276,2.4636826602,0.3175,-0.016,0.31790289400000005,1.79,-1.26,2.1889952033
2020-06-13 14:00:00,2.086,0.7785000000000001,2.2265350323,0.316,-0.021500000000000002,0.3167305637,1.77,0.8,1.9423954283,2.036,-1.2815,2.4057302945,0.316,-0.021500000000000002,0.3167305637,1.72,-1.26,2.1321350801
2020-06-13 14:30:00,2.0075,0.7785000000000001,2.1531647638,0.3375,-0.021500000000000002,0.33818412140000004,1.67,0.8,1.8517289218,1.9575,-1.2815,2.3396684594,0.3375,-0.021500000000000002,0.33818412140000004,1.62,-1.26,2.0523157652
2020-06-13 15:00:00,2.0815,0.7755000000000001,2.2212704698,0.35150000000000003,-0.0245,0.3523528061,1.73,0.8,1.9060167890000002,2.0315,-1.3045,2.4142726648,0.35150000000000003,-0.0245,0.3523528061,1.6800000000000002,-1.28,2.1120606052
2020-06-13 15:30:00,1.98,0.7125,2.1042947156,0.35000000000000003,-0.0275,0.3510786949,1.63,0.74,1.7901117283999999,1.9300000000000002,-1.2775,2.3144991359000002,0.35000000000000003,-0.0275,0.3510786949,1.58,-1.25,2.0146711891
2020-06-13 16:00:00,2.045,0.687,2.1573117531,0.495,-0.053,0.49782928800000004,1.55,0.74,1.7175855146,1.9849999999999999,-1.2530000000000001,2.347388762,0.495,-0.053,0.49782928800000004,1.49,-1.2,1.9131387821999999
2020-06-13 16:30:00,2.055,0.739,2.1838374482,0.545,-0.061,0.5484031364,1.51,0.8,1.7088300091000002,2.005,-1.331,2.4065714201,0.545,-0.061,0.5484031364,1.46,-1.27,1.9350710581000001
2020-06-13 17:00:00,2.1145,0.752,2.2442402389,0.48450000000000004,-0.048,0.4868719031,1.63,0.8,1.8157367651,2.0645,-1.318,2.4493436366,0.48450000000000004,-0.048,0.4868719031,1.58,-1.27,2.0271408437
2020-06-13 17:30:00,2.096,0.7495,2.225975348,0.506,-0.0505,0.5085137658000001,1.5899999999999999,0.8,1.7799157283,2.046,-1.3205,2.4351255101,0.506,-0.0505,0.5085137658000001,1.54,-1.27,1.9961212388
2020-06-13 18:00:00,2.247,0.6845,2.3489464128,0.487,-0.0555,0.4901522723,1.76,0.74,1.9092406868,2.187,-1.2755,2.5317719585000003,0.487,-0.0555,0.4901522723,1.7000000000000002,-1.22,2.0924626639
2020-06-13 18:30:00,2.2880000000000003,0.7055,2.3943003675,0.28800000000000003,-0.0145,0.2883647863,2.0,0.72,2.1256528409,2.218,-1.2845,2.5630966135,0.28800000000000003,-0.0145,0.2883647863,1.9300000000000002,-1.27,2.3103679361
2020-06-13 19:00:00,2.2915,0.6970000000000001,2.3951578758,0.3215,-0.023,0.3223216561,1.97,0.72,2.0974508338,2.2315,-1.293,2.5790388229,0.3215,-0.023,0.3223216561,1.9100000000000001,-1.27,2.2936869882
2020-06-13 19:30:00,2.202,0.6475000000000001,2.2952255336,0.012,-0.0025,0.0122576507,2.19,0.65,2.2844255295,2.132,-1.2925,2.493186766,0.012,-0.0025,0.0122576507,2.12,-1.29,2.4816325272
2020-06-13 20:00:00,2.11,0.6305000000000001,2.2021876055,0.12,-0.0195,0.1215740515,1.99,0.65,2.0934660255,2.05,-1.3094999999999999,2.4325480982,0.12,-0.0195,0.1215740515,1.9300000000000002,-1.29,2.321421978
2020-06-13 20:30:00,2.0635,0.617,2.15376908,0.20350000000000001,-0.033,0.206158313,1.8599999999999999,0.65,1.970304545,2.0035,-1.323,2.4009042567,0.20350000000000001,-0.033,0.206158313,1.8,-1.29,2.2145202641
2020-06-13 21:00:00,2.03,0.593,2.1148401831,0.17,-0.027,0.1721307642,1.8599999999999999,0.62,1.9606121493000002,1.97,-1.287,2.3531402423,0.17,-0.027,0.1721307642,1.8,-1.26,2.1971800108
2020-06-13 21:30:00,1.9849999999999999,0.561,2.0627520452,0.34500000000000003,-0.059000000000000004,0.3500085713,1.6400000000000001,0.62,1.7532826355000002,1.925,-1.279,2.31116118,0.34500000000000003,-0.059000000000000004,0.3500085713,1.58,-1.22,1.9961963831
2020-06-13 22:00:00,1.9515,0.552,2.0280671217,0.5815,-0.068,0.5854624241,1.37,0.62,1.5037619492,1.8915000000000002,-1.308,2.2997035135,0.5815,-0.068,0.5854624241,1.31,-1.24,1.8038015412
2020-06-13 22:30:00,1.984,0.5785,2.0666200062,0.494,-0.0415,0.4957401033,1.49,0.62,1.6138463372,1.924,-1.3115,2.3284776679,0.494,-0.0415,0.4957401033,1.43,-1.27,1.9125375813
2020-06-13 23:00:00,1.8575,0.5650000000000001,1.9415280709,0.5475,-0.055,0.5502556224,1.31,0.62,1.4493101807,1.8075,-1.325,2.2411339206,0.5475,-0.055,0.5502556224,1.26,-1.27,1.7889941308
2020-06-13 23:30:00,1.7595,0.54,1.8405,0.6495000000000001,-0.08,0.6544083205,1.11,0.62,1.2714165328,1.7195,-1.32,2.167736204,0.6495000000000001,-0.08,0.6544083205,1.07,-1.24,1.6378339354
2020-06-14 00:00:00,1.6285,0.5365,1.7145974746000001,0.6485000000000001,-0.0835,0.6538535769,0.98,0.62,1.1596551211000001,1.5985,-1.3235000000000001,2.0752962439,0.6485000000000001,-0.0835,0.6538535769,0.9500000000000001,-1.24,1.5620819441
2020-06-14 00:30:00,1.51,0.522,1.5976808192,0.7000000000000001,-0.098,0.7068267114,0.81,0.62,1.0200490184,1.47,-1.308,1.967679852,0.7000000000000001,-0.098,0.7068267114,0.77,-1.21,1.4342245291
2020-06-14 01:00:00,1.433,0.5415,1.5318979241,0.623,-0.0785,0.6279261501,0.81,0.62,1.0200490184,1.393,-1.3085,1.9111832068,0.623,-0.0785,0.6279261501,0.77,-1.23,1.4511374849
2020-06-14 01:30:00,1.3705,0.542,1.473782294,0.41050000000000003,-0.038,0.4122550788,0.96,0.58,1.1216059914,1.3305,-1.338,1.8869218982,0.41050000000000003,-0.038,0.4122550788,0.92,-1.3,1.5926079241000002
2020-06-14 02:00:00,1.347,0.588,1.4697458964,0.387,-0.032,0.3883207437,0.96,0.62,1.1428035702,1.307,-1.3820000000000001,1.9021495735,0.387,-0.032,0.3883207437,0.92,-1.35,1.6336768346000001
2020-06-14 02:30:00,1.2935,0.596,1.424204427,0.3335,-0.024,0.334362453,0.96,0.62,1.1428035702,1.2535,-1.374,1.8598758695000002,0.3335,-0.024,0.334362453,0.92,-1.35,1.6336768346000001
2020-06-14 03:00:00,1.278,0.5795,1.4032477508,0.318,-0.0205,0.3186600854,0.96,0.6000000000000001,1.1320777358,1.238,-1.3705,1.8468660617000001,0.318,-0.0205,0.3186600854,0.92,-1.35,1.6336768346000001
2020-06-14 03:30:00,1.2,-0.151,1.2094631040000001,0.27,-0.011,0.2702239812,0.93,-0.14,0.9404786016000001,1.22,-0.651,1.3828235607,0.27,-0.011,0.2702239812,0.9500000000000001,-0.64,1.1454693361000001
2020-06-14 04:00:00,1.1725,-0.35950000000000004,1.2263753504000001,0.2625,-0.0095,0.2626718485,0.91,-0.35000000000000003,0.9749871794,1.2125,-0.4295,1.2863228599,0.2625,-0.0095,0.2626718485,0.9500000000000001,-0.42,1.038701112
2020-06-14 04:30:00,1.1545,-0.35650000000000004,1.2082890796,0.24450000000000002,-0.006500000000000001,0.2445863856,0.91,-0.35000000000000003,0.9749871794,1.1945000000000001,-0.42650000000000005,1.2683581906999999,0.24450000000000002,-0.006500000000000001,0.2445863856,0.9500000000000001,-0.42,1.038701112
2020-06-14 05:00:00,1.091,-0.35950000000000004,1.1487041612,0.251,-0.0095,0.2511797165,0.84,-0.35000000000000003,0.91,1.141,-0.4295,1.2191600592,0.251,-0.0095,0.2511797165,0.89,-0.42,0.9841239759
2020-06-14 05:30:00,1.077,-0.42550000000000004,1.1580065846,0.23700000000000002,-0.0055000000000000005,0.23706381,0.84,-0.42,0.9391485505,1.127,-0.3955,1.1943823718,0.23700000000000002,-0.0055000000000000005,0.23706381,0.89,-0.39,0.9716995420000001
2020-06-14 06:00:00,1.1245,-0.42550000000000004,1.202310484,0.23450000000000001,-0.0055000000000000005,0.2345644901,0.89,-0.42,0.9841239759,1.1645,-0.3955,1.2298294597,0.23450000000000001,-0.0055000000000000005,0.2345644901,0.93,-0.39,1.0084641788
2020-06-14 06:30:00,1.156,-0.421,1.2302751725,0.216,-0.001,0.2160023148,0.9400000000000001,-0.42,1.0295630141,1.186,-0.391,1.2487902146,0.216,-0.001,0.2160023148,0.97,-0.39,1.0454664031
2020-06-14 07:00:00,1.186,-0.389,1.2481654538,0.216,0.001,0.2160023148,0.97,-0.39,1.0454664031,1.226,-0.359,1.2774807239000001,0.216,0.001,0.2160023148,1.01,-0.36,1.0722406446
2020-06-14 07:30:00,1.275,-0.36,1.324849048,0.215,0.0,0.215,1.06,-0.36,1.1194641575,1.325,-0.41000000000000003,1.3869841383,0.215,0.0,0.215,1.11,-0.41000000000000003,1.183300469
2020-06-14 08:00:00,1.3795,-0.3215,1.4164683194,0.2195,-0.0015,0.2195051252,1.16,-0.32,1.2033287165,1.4295,-0.41150000000000003,1.4875491589,0.2195,-0.0015,0.2195051252,1.21,-0.41000000000000003,1.2775758295
2020-06-14 08:30:00,1.494,-0.303,1.5244162817,0.234,-0.003,0.23401923,1.26,-0.30000000000000004,1.2952219887,1.544,-0.41300000000000003,1.59828189,0.234,-0.003,0.23401923,1.31,-0.41000000000000003,1.372661648
2020-06-14 09:00:00,1.6219999999999999,-0.28450000000000003,1.6467617466000002,0.242,-0.0045000000000000005,0.2420418352,1.38,-0.28,1.4081193131,1.6720000000000002,-0.41450000000000004,1.7226126232999999,0.242,-0.0045000000000000005,0.2420418352,1.43,-0.41000000000000003,1.4876155417
2020-06-14 09:30:00,1.737,-0.28250000000000003,1.7598225053,0.23700000000000002,-0.0025,0.2370131853,1.5,-0.28,1.5259095648,1.787,-0.3825,1.8274778384,0.23700000000000002,-0.0025,0.2370131853,1.55,-0.38,1.5959009994
2020-06-14 10:00:00,1.9275,-0.2555,1.9443601775000001,0.24750000000000003,-0.0055000000000000005,0.2475611036,1.6800000000000002,-0.25,1.6984993377,1.9775,-0.3655,2.0109939085,0.24750000000000003,-0.0055000000000000005,0.2475611036,1.73,-0.36,1.7670597047
2020-06-14 10:30:00,2.0565,-0.24150000000000002,2.0706314254000002,0.28650000000000003,-0.0115,0.2867307099,1.77,-0.23,1.7848809484000001,2.1065,-0.3715,2.1390078307,0.28650000000000003,-0.0115,0.2867307099,1.82,-0.36,1.8552627846
2020-06-14 11:00:00,2.2335,0.6015,2.313076847,0.2735,-0.0085,0.27363205220000003,1.96,0.61,2.0527298897,2.1835,-1.1485,2.4671287968,0.2735,-0.0085,0.27363205220000003,1.9100000000000001,-1.1400000000000001,2.2243425995
2020-06-14 11:30:00,2.36,0.6815,2.4564287594,0.26,-0.0085,0.2601389052,2.1,0.6900000000000001,2.2104524424,2.29,-1.2285,2.598713576,0.26,-0.0085,0.2601389052,2.03,-1.22,2.3683960817
2020-06-14 12:00:00,2.438,0.7045,2.5377478697,0.248,-0.0055000000000000005,0.24806098040000002,2.19,0.71,2.3022163235,2.368,-1.2255,2.666322233,0.248,-0.0055000000000000005,0.24806098040000002,2.12,-1.22,2.4459762877
2020-06-14 12:30:00,2.495,0.648,2.5777759794,0.225,-0.002,0.22500888870000002,2.27,0.65,2.3612284938,2.415,-1.172,2.684363798,0.225,-0.002,0.22500888870000002,2.19,-1.17,2.4829418036
2020-06-14 13:00:00,2.6345,0.648,2.7130230832,0.21450000000000002,-0.002,0.2145093238,2.42,0.65,2.5057733337,2.5445,-1.172,2.8014396745,0.21450000000000002,-0.002,0.2145093238,2.33,-1.17,2.6072590972
2020-06-14 13:30:00,2.62,0.6395000000000001,2.6969168044,0.25,-0.0105,0.2502204028,2.37,0.65,2.4575190742,2.54,-1.1805,2.8009248919000003,0.25,-0.0105,0.2502204028,2.29,-1.17,2.5715753926
2020-06-14 14:00:00,2.384,0.643,2.4691911631,0.234,-0.007,0.23410467740000002,2.15,0.65,2.2461077445,2.314,-1.177,2.5961365526,0.234,-0.007,0.23410467740000002,2.08,-1.17,2.3864827676
2020-06-14 14:30:00,2.21,0.7105,2.3214026471,0.24,-0.0095,0.2401879472,1.97,0.72,2.0974508338,2.15,-1.2395,2.4817051094,0.24,-0.0095,0.2401879472,1.9100000000000001,-1.23,2.2717834404
2020-06-14 15:00:00,2.06,-0.1715,2.0671265685,0.22,-0.0015,0.2200051136,1.8399999999999999,-0.17,1.8478365729,2.11,-0.3915,2.1460131057,0.22,-0.0015,0.2200051136,1.8900000000000001,-0.39,1.9298186443
2020-06-14 15:30:00,2.0725,-0.2235,2.0845163708,0.2325,-0.0035,0.23252634260000002,1.8399999999999999,-0.22,1.8531055016,2.1225,-0.3435,2.1501159271,0.2325,-0.0035,0.23252634260000002,1.8900000000000001,-0.34,1.9203385118
2020-06-14 16:00:00,1.9889999999999999,-0.2245,2.0016296486,0.229,-0.0045000000000000005,0.2290442097,1.76,-0.22,1.7736967046,2.039,-0.34450000000000003,2.0678977852,0.229,-0.0045000000000000005,0.2290442097,1.81,-0.34,1.8416568627
2020-06-14 16:30:00,2.0535,-0.228,2.0661186437,0.2535,-0.008,0.2536262013,1.8,-0.22,1.8133946068,2.1035,-0.34800000000000003,2.1320919891,0.2535,-0.008,0.2536262013,1.85,-0.34,1.8809837852
2020-06-14 17:00:00,1.9809999999999999,-0.1865,1.989759596,0.251,-0.006500000000000001,0.2510841492,1.73,-0.18,1.7393389549,2.041,-0.3665,2.073644919,0.251,-0.006500000000000001,0.2510841492,1.79,-0.36,1.8258422714
2020-06-14 17:30:00,1.994,-0.213,2.0053441101,0.234,-0.003,0.23401923,1.76,-0.21,1.7724841325,2.054,-0.363,2.0858295712,0.234,-0.003,0.23401923,1.82,-0.36,1.8552627846
2020-06-14 18:00:00,2.059,-0.21,2.0696813764,0.229,0.0,0.229,1.83,-0.21,1.842009772,2.099,-0.36,2.129648093,0.229,0.0,0.229,1.87,-0.36,1.904337155
2020-06-14 18:30:00,2.089,-0.21050000000000002,2.0995788268,0.23900000000000002,-0.0005,0.23900052300000002,1.85,-0.21,1.8618807695,2.1390000000000002,-0.36050000000000004,2.1691660264,0.23900000000000002,-0.0005,0.23900052300000002,1.9,-0.36,1.9338045403000002
2020-06-14 19:00:00,2.1385,-0.21350000000000002,2.1491311035,0.2585,-0.0035,0.2585236933,1.88,-0.21,1.891692364,2.1985,-0.3635,2.2283479306,0.2585,-0.0035,0.2585236933,1.94,-0.36,1.9731193578
2020-06-14 19:30:00,2.083,-0.214,2.0939639443,0.263,-0.004,0.26303041650000003,1.82,-0.21,1.832075326,2.133,-0.394,2.169083908,0.263,-0.004,0.26303041650000003,1.87,-0.39,1.9102355876
2020-06-14 20:00:00,2.0685000000000002,-0.214,2.0795403939,0.2485,-0.004,0.24853219110000002,1.82,-0.21,1.832075326,2.1185,-0.394,2.1548267332,0.2485,-0.004,0.24853219110000002,1.87,-0.39,1.9102355876
2020-06-14 20:30:00,2.0195,-0.266,2.0369428686,0.2595,-0.006,0.2595693549,1.76,-0.26,1.7791008965000001,2.0695,-0.396,2.1070468077,0.2595,-0.006,0.2595693549,1.81,-0.39,1.8515398997
2020-06-14 21:00:00,1.949,-0.29450000000000004,1.9711243619,0.279,-0.0045000000000000005,0.279036288,1.67,-0.29,1.6949926254,1.999,-0.3945,2.037555214,0.279,-0.0045000000000000005,0.279036288,1.72,-0.39,1.7636609652000002
2020-06-14 21:30:00,1.908,-0.33,1.9363274516,0.23800000000000002,0.0,0.23800000000000002,1.67,-0.33,1.7022925718000002,1.9580000000000002,-0.39,1.9964628722,0.23800000000000002,0.0,0.23800000000000002,1.72,-0.39,1.7636609652000002
2020-06-14 22:00:00,2.0085,-0.3295,2.0353482503,0.2285,0.0005,0.22850054700000003,1.78,-0.33,1.8103314614000001,2.0485,-0.34950000000000003,2.0781006953,0.2285,0.0005,0.22850054700000003,1.82,-0.35000000000000003,1.8533483213
2020-06-14 22:30:00,2.164,0.3785,2.1968518953,0.234,-0.0015,0.2340048076,1.9300000000000002,0.38,1.9670536342,2.134,-1.0215,2.3658863561,0.234,-0.0015,0.2340048076,1.9,-1.02,2.1564786111
2020-06-14 23:00:00,2.0755,0.6495000000000001,2.1747529745,0.2155,-0.0005,0.21550058,1.8599999999999999,0.65,1.970304545,2.0055,-1.3005,2.3902574129,0.2155,-0.0005,0.21550058,1.79,-1.3,2.2122612866
2020-06-14 23:30:00,1.8835000000000002,0.6475000000000001,1.9916898604000002,0.21350000000000002,-0.0025,0.21351463650000002,1.67,0.65,1.7920379460000002,1.8435000000000001,-1.3025,2.2572103358,0.21350000000000002,-0.0025,0.21351463650000002,1.63,-1.3,2.0849220609
2020-06-15 00:00:00,1.682,0.397,1.7282167109,0.212,-0.003,0.2120212254,1.47,0.4,1.523450032,1.662,-1.093,1.9891940579,0.212,-0.003,0.2120212254,1.45,-1.09,1.8140011025
2020-06-15 00:30:00,1.6125,-0.28950000000000004,1.6382815692000001,0.21250000000000002,0.0005,0.2125005882,1.4,-0.29,1.4297202524000001,1.6625,-0.3995,1.7098264532,0.21250000000000002,0.0005,0.2125005882,1.45,-0.4,1.5041608956
2020-06-15 01:00:00,1.462,-0.311,1.4947123469,0.212,-0.001,0.21200235850000002,1.25,-0.31,1.2878664526999999,1.522,-0.401,1.5739393254,0.212,-0.001,0.21200235850000002,1.31,-0.4,1.3697079981
2020-06-15 01:30:00,1.363,-0.343,1.4054956421,0.213,-0.003,0.2130211257,1.15,-0.34,1.199208072,1.423,-0.423,1.4845396593,0.213,-0.003,0.2130211257,1.21,-0.42,1.2808200498
2020-06-15 02:00:00,1.46,-0.3035,1.4912116718,0.22,-0.0035,0.2200278391,1.24,-0.30000000000000004,1.2757742747,1.5,-0.3935,1.5507553805,0.22,-0.0035,0.2200278391,1.28,-0.39,1.3380956618
2020-06-15 02:30:00,1.3515000000000001,-0.356,1.3976008908,0.2215,-0.006,0.2215812492,1.13,-0.35000000000000003,1.1829623832,1.3915,-0.356,1.4363176007,0.2215,-0.006,0.2215812492,1.17,-0.35000000000000003,1.2212288893
2020-06-15 03:00:00,1.405,-0.353,1.4486662832000001,0.215,-0.003,0.21502092920000002,1.19,-0.35000000000000003,1.2404031603,1.445,-0.353,1.487492521,0.215,-0.003,0.21502092920000002,1.23,-0.35000000000000003,1.2788275881
2020-06-15 03:30:00,1.404,-0.353,1.4476964461000001,0.214,-0.003,0.214021027,1.19,-0.35000000000000003,1.2404031603,1.444,-0.353,1.4865211065000001,0.214,-0.003,0.214021027,1.23,-0.35000000000000003,1.2788275881
2020-06-15 04:00:00,1.2845,-0.35350000000000004,1.3322546678,0.23450000000000001,-0.0035,0.2345261179,1.05,-0.35000000000000003,1.1067971811,1.3345,-0.3935,1.3913060411,0.23450000000000001,-0.0035,0.2345261179,1.1,-0.39,1.1670903992000001
2020-06-15 04:30:00,1.317,-0.301,1.3509589187,0.267,-0.011,0.2672264957,1.05,-0.29,1.0893117093,1.367,-0.401,1.4246016987,0.267,-0.011,0.2672264957,1.1,-0.39,1.1670903992000001
2020-06-15 05:00:00,1.349,-0.2985,1.3816306489,0.259,-0.0085,0.2591394412,1.09,-0.29,1.1279184368,1.399,-0.3985,1.4546488408,0.259,-0.0085,0.2591394412,1.1400000000000001,-0.39,1.2048651377
2020-06-15 05:30:00,1.3495,-0.2975,1.3819032166,0.2595,-0.007500000000000001,0.2596083589,1.09,-0.29,1.1279184368,1.3995,-0.3975,1.4548561785,0.2595,-0.007500000000000001,0.2596083589,1.1400000000000001,-0.39,1.2048651377
2020-06-15 06:00:00,1.362,-0.29550000000000004,1.3936872856,0.242,-0.0055000000000000005,0.2420624919,1.12,-0.29,1.1569356075,1.412,-0.42550000000000004,1.4747183629,0.242,-0.0055000000000000005,0.2420624919,1.17,-0.42,1.2431009613
2020-06-15 06:30:00,1.5190000000000001,-0.0625,1.5202852528,0.249,-0.0025,0.24901254990000002,1.27,-0.06,1.2714165328,1.5590000000000002,-0.5525,1.6540064238,0.249,-0.0025,0.24901254990000002,1.31,-0.55,1.4207744367
2020-06-15 07:00:00,1.8135,0.6705,1.9334819627000002,0.2335,0.0005,0.2335005353,1.58,0.67,1.7161876354,1.7635,-1.2195,2.1440878014,0.2335,0.0005,0.2335005353,1.53,-1.22,1.9568597293
2020-06-15 07:30:00,1.905,0.248,1.9210749595,0.215,0.008,0.2151487857,1.69,0.24,1.7069563556,1.915,-0.742,2.0537256389,0.215,0.008,0.2151487857,1.7000000000000002,-0.75,1.8580904176000002
2020-06-15 08:00:00,1.957,0.3865,1.9948010552,0.217,0.006500000000000001,0.2170973284,1.74,0.38,1.7810109489000001,1.947,-0.8335,2.1179072808,0.217,0.006500000000000001,0.2170973284,1.73,-0.84,1.9231484602000002
2020-06-15 08:30:00,2.3415,0.5055000000000001,2.3954441133,0.21150000000000002,0.0055000000000000005,0.21157150090000001,2.13,0.5,2.1878985351,2.2315,-0.7845000000000001,2.3653821044,0.21150000000000002,0.0055000000000000005,0.21157150090000001,2.02,-0.79,2.1689859382
2020-06-15 09:00:00,-22.63,-22.8355,32.1492917535,0.21,0.0045000000000000005,0.2100482088,-22.84,-22.84,32.3006377646,4.41,-0.2255,4.4157615708,0.21,0.0045000000000000005,0.2100482088,4.2,-0.23,4.2062929047
2020-06-15 09:30:00,-22.6295,-22.841,32.1528467052,0.21050000000000002,-0.001,0.21050237530000002,-22.84,-22.84,32.3006377646,4.6205,-0.161,4.6233041486,0.21050000000000002,-0.001,0.21050237530000002,4.41,-0.16,4.4129015398
2020-06-15 10:00:00,-22.632,-22.845,32.1574477998,0.20800000000000002,-0.005,0.20806008750000002,-22.84,-22.84,32.3006377646,4.888,-0.115,4.8893526156,0.20800000000000002,-0.005,0.20806008750000002,4.68,-0.11,4.6812925565
2020-06-15 10:30:00,-22.631,-22.844,32.1560336018,0.209,-0.004,0.20903827400000002,-22.84,-22.84,32.3006377646,4.849,-0.154,4.8514448363,0.209,-0.004,0.20903827400000002,4.64,-0.15,4.6424239358
2020-06-15 11:00:00,-22.623,-22.8465,32.1521801944,0.217,-0.006500000000000001,0.2170973284,-22.84,-22.84,32.3006377646,4.757,-0.1565,4.7595736416,0.217,-0.006500000000000001,0.2170973284,4.54,-0.15,4.5424772977
2020-06-15 11:30:00,-22.615,-22.843,32.1440643665,0.225,-0.003,0.2250199991,-22.84,-22.84,32.3006377646,4.115,-0.223,4.121037976,0.225,-0.003,0.2250199991,3.89,-0.22,3.8962161131
2020-06-15 12:00:00,-22.604,-22.8435,32.1366816621,0.23600000000000002,-0.0035,0.236025952,-22.84,-22.84,32.3006377646,4.386,-0.1635,4.3890463941,0.23600000000000002,-0.0035,0.236025952,4.15,-0.16,4.153083192
2020-06-15 12:30:00,-22.581,-22.845,32.1215750859,0.259,-0.005,0.2590482581,-22.84,-22.84,32.3006377646,4.599,-0.165,4.6019589307,0.259,-0.005,0.2590482581,4.34,-0.16,4.3429483073
2020-06-15 13:00:00,-22.601,-22.843,32.1342161877,0.23900000000000002,-0.003,0.23901882770000002,-22.84,-22.84,32.3006377646,4.449,-0.193,4.453184254,0.23900000000000002,-0.003,0.23901882770000002,4.21,-0.19,4.21428523
2020-06-15 13:30:00,-22.5875,-22.8465,32.1272114959,0.2525,-0.006500000000000001,0.2525836495,-22.84,-22.84,32.3006377646,4.6325,-0.1665,4.6354911822,0.2525,-0.006500000000000001,0.2525836495,4.38,-0.16,4.3829214002
2020-06-15 14:00:00,-22.579,-22.847,32.121591648,0.261,-0.007,0.26109385290000003,-22.84,-22.84,32.3006377646,4.571,-0.167,4.5740496281,0.261,-0.007,0.26109385290000003,4.31,-0.16,4.3129688151
2020-06-15 14:30:00,-22.5875,-22.849,32.1289893593,0.2525,-0.009000000000000001,0.2526603451,-22.84,-22.84,32.3006377646,4.5325,-0.169,4.5356495952,0.2525,-0.009000000000000001,0.2526603451,4.28,-0.16,4.2829896101
2020-06-15 15:00:00,-22.5745,-22.8475,32.118784324800004,0.2655,-0.007500000000000001,0.26560591110000004,-22.84,-22.84,32.3006377646,4.0355,-0.2575,4.0437070245,0.2655,-0.007500000000000001,0.26560591110000004,3.77,-0.25,3.778280032
2020-06-15 15:30:00,-22.602,-22.842,32.1342086879,0.23800000000000002,-0.002,0.2380084032,-22.84,-22.84,32.3006377646,3.9779999999999998,-0.252,3.9859739086,0.23800000000000002,-0.002,0.2380084032,3.74,-0.25,3.748346302
2020-06-15 16:00:00,-22.6015,-22.8405,32.1327907674,0.23850000000000002,-0.0005,0.2385005241,-22.84,-22.84,32.3006377646,4.1085,-0.2505,4.1161295534,0.23850000000000002,-0.0005,0.2385005241,3.87,-0.25,3.8780665286
2020-06-15 16:30:00,-22.6005,-22.8425,32.133509091,0.23950000000000002,-0.0025,0.2395130477,-22.84,-22.84,32.3006377646,4.2795,-0.2525,4.2869425585,0.23950000000000002,-0.0025,0.2395130477,4.04,-0.25,4.0477277576
2020-06-15 17:00:00,-22.5815,-22.8455,32.1222821808,0.2585,-0.0055000000000000005,0.258558504,-22.84,-22.84,32.3006377646,4.2985,-0.2555,4.3060866805,0.2585,-0.0055000000000000005,0.258558504,4.04,-0.25,4.0477277576
2020-06-15 17:30:00,-22.604,-22.843,32.1363262524,0.23600000000000002,-0.003,0.23601906700000003,-22.84,-22.84,32.3006377646,4.316,-0.363,4.3312382756,0.23600000000000002,-0.003,0.23601906700000003,4.08,-0.36,4.0958515598
2020-06-15 18:00:00,-22.5965,-22.844,32.1317622961,0.24350000000000002,-0.004,0.24353285200000002,-22.84,-22.84,32.3006377646,4.4135,-0.364,4.4284848707,0.24350000000000002,-0.004,0.24353285200000002,4.17,-0.36,4.1855107215
2020-06-15 18:30:00,-22.596,-22.844,32.1314106755,0.244,-0.004,0.2440327847,-22.84,-22.84,32.3006377646,4.504,-0.364,4.5186847644,0.244,-0.004,0.2440327847,4.26,-0.36,4.2751842066
2020-06-15 19:00:00,-22.5935,-22.843,32.1289416453,0.24650000000000002,-0.003,0.2465182549,-22.84,-22.84,32.3006377646,4.0765,-0.483,4.1050141595,0.24650000000000002,-0.003,0.2465182549,3.83,-0.48,3.8599611397
2020-06-15 19:30:00,-22.6255,-22.843,32.1514525216,0.21450000000000002,-0.003,0.214520978,-22.84,-22.84,32.3006377646,4.3045,-0.483,4.3315135057,0.21450000000000002,-0.003,0.214520978,4.09,-0.48,4.1180699363
2020-06-15 20:00:00,-22.6235,-22.8415,32.1489793695,0.2165,-0.0015,0.2165051962,-22.84,-22.84,32.3006377646,4.3265,-0.4415,4.348968211,0.2165,-0.0015,0.2165051962,4.11,-0.44,4.1334852123
2020-06-15 20:30:00,-22.6065,-22.8435,32.1384401379,0.2335,-0.0035,0.2335262298,-22.84,-22.84,32.3006377646,4.3935,-0.4435,4.4158277254,0.2335,-0.0035,0.2335262298,4.16,-0.44,4.1832045133
2020-06-15 21:00:00,-22.621,-22.8395,32.1457991229,0.219,0.0005,0.21900057080000002,-22.84,-22.84,32.3006377646,4.309,-0.48950000000000005,4.3367143381,0.219,0.0005,0.21900057080000002,4.09,-0.49,4.1192475041
2020-06-15 21:30:00,-22.6295,-22.8395,32.1517811404,0.21050000000000002,0.0005,0.2105005938,-22.84,-22.84,32.3006377646,4.1505,-0.5295,4.1841391588,0.21050000000000002,0.0005,0.2105005938,3.94,-0.53,3.9754873915
2020-06-15 22:00:00,-22.628,-22.8405,32.1514358039,0.212,-0.0005,0.2120005896,-22.84,-22.84,32.3006377646,4.232,-0.49050000000000005,4.2603302982,0.212,-0.0005,0.2120005896,4.02,-0.49,4.0497530789
2020-06-15 22:30:00,-22.6305,-22.8395,32.1524849817,0.20950000000000002,0.0005,0.2095005967,-22.84,-22.84,32.3006377646,4.5295,-0.4595,4.552747577,0.20950000000000002,0.0005,0.2095005967,4.32,-0.46,4.3444217107
2020-06-15 23:00:00,-22.626,-22.841,32.1503834658,0.214,-0.001,0.21400233640000002,-22.84,-22.84,32.3006377646,4.084,-0.521,4.1170981285,0.214,-0.001,0.21400233640000002,3.87,-0.52,3.9047791231
2020-06-15 23:30:00,-22.618,-22.843,32.1461750913,0.222,-0.003,0.22202026930000002,-22.84,-22.84,32.3006377646,3.582,-0.593,3.6307537785,0.222,-0.003,0.22202026930000002,3.36,-0.59,3.4114073342
2020-06-16 00:00:00,-22.623,-22.844,32.1504038077,0.217,-0.004,0.2170368632,-22.84,-22.84,32.3006377646,3.3970000000000002,-0.594,3.4485424457000002,0.217,-0.004,0.2170368632,3.18,-0.59,3.2342696239
2020-06-16 00:30:00,-22.623,-22.8405,32.1479170282,0.217,-0.0005,0.217000576,-22.84,-22.84,32.3006377646,3.087,-0.6105,3.1467887203,0.217,-0.0005,0.217000576,2.87,-0.61,2.9341097457
2020-06-16 01:00:00,-22.613,-22.843,32.1426572953,0.227,-0.003,0.2270198229,-22.84,-22.84,32.3006377646,2.847,-0.633,2.9165215583,0.227,-0.003,0.2270198229,2.62,-0.63,2.6946799438999998
2020-06-16 01:30:00,-22.5885,-22.8495,32.1300479692,0.2515,-0.0095,0.25167935950000003,-22.84,-22.84,32.3006377646,2.5515,-0.6695,2.6378746179,0.2515,-0.0095,0.25167935950000003,2.3,-0.66,2.392822601
2020-06-16 02:00:00,-22.5325,-22.857,32.0960434516,0.3075,-0.017,0.3079695602,-22.84,-22.84,32.3006377646,2.6975,-0.607,2.7649512202,0.3075,-0.017,0.3079695602,2.39,-0.59,2.4617473469
2020-06-16 02:30:00,-22.565,-22.8515,32.1149541063,0.275,-0.0115,0.27524034950000004,-22.84,-22.84,32.3006377646,2.615,-0.6015,2.6832866507,0.275,-0.0115,0.27524034950000004,2.34,-0.59,2.4132343442
2020-06-16 03:00:00,-22.613,-22.844,32.1433679785,0.227,-0.004,0.22703523960000002,-22.84,-22.84,32.3006377646,2.727,-0.594,2.7909433889,0.227,-0.004,0.22703523960000002,2.5,-0.59,2.5686767021
2020-06-16 03:30:00,-22.610500000000002,-22.8445,32.1419646335,0.2295,-0.0045000000000000005,0.2295441134,-22.84,-22.84,32.3006377646,2.6395,-0.5945,2.7056220172,0.2295,-0.0045000000000000005,0.2295441134,2.41,-0.59,2.4811690793
2020-06-16 04:00:00,-22.5775,-22.848,32.1212485786,0.2625,-0.008,0.2626218765,-22.84,-22.84,32.3006377646,2.3625,-0.648,2.4497571818,0.2625,-0.008,0.2626218765,2.1,-0.64,2.1953587406
2020-06-16 04:30:00,-22.592,-22.844,32.128597853,0.248,-0.004,0.248032256,-22.84,-22.84,32.3006377646,2.428,-0.644,2.5119554136,0.248,-0.004,0.248032256,2.18,-0.64,2.2720035211000003
2020-06-16 05:00:00,-22.586,-22.8435,32.1240235377,0.254,-0.0035,0.254024113,-22.84,-22.84,32.3006377646,2.434,-0.6435000000000001,2.5176275042,0.254,-0.0035,0.254024113,2.18,-0.64,2.2720035211000003
2020-06-16 05:30:00,-22.586,-22.844,32.1243790913,0.254,-0.004,0.25403149410000003,-22.84,-22.84,32.3006377646,2.5540000000000003,-0.644,2.6339422925,0.254,-0.004,0.25403149410000003,2.3,-0.64,2.387383505
2020-06-16 06:00:00,-22.617,-22.838,32.1419186266,0.223,0.002,0.2230089684,-22.84,-22.84,32.3006377646,2.593,-0.638,2.6703357467,0.223,0.002,0.2230089684,2.37,-0.64,2.454893073
2020-06-16 06:30:00,-22.6195,-22.8345,32.1411911805,0.2205,0.0055000000000000005,0.22056858340000002,-22.84,-22.84,32.3006377646,3.0005,-0.5445,3.0495049598,0.2205,0.0055000000000000005,0.22056858340000002,2.7800000000000002,-0.55,2.8338842602
2020-06-16 07:00:00,-22.62,-22.8335,32.1408326316,0.22,0.006500000000000001,0.2200960018,-22.84,-22.84,32.3006377646,3.44,-0.4635,3.4710851689,0.22,0.006500000000000001,0.2200960018,3.22,-0.47000000000000003,3.2541204649
2020-06-16 07:30:00,-22.6205,-22.8335,32.1411845224,0.2195,0.006500000000000001,0.21959622040000001,-22.84,-22.84,32.3006377646,3.5495,-0.4635,3.5796344087,0.2195,0.006500000000000001,0.21959622040000001,3.33,-0.47000000000000003,3.363004609
2020-06-16 08:00:00,-22.622,-22.8355,32.1436610275,0.218,0.0045000000000000005,0.21804644,-22.84,-22.84,32.3006377646,3.798,-0.3955,3.8185369253,0.218,0.0045000000000000005,0.21804644,3.58,-0.4,3.6022770576000003
2020-06-16 08:30:00,-22.6225,-22.835,32.1436577142,0.2175,0.005,0.2175574637,-22.84,-22.84,32.3006377646,4.0075,-0.34500000000000003,4.0223228674,0.2175,0.005,0.2175574637,3.79,-0.35000000000000003,3.80612664
2020-06-16 09:00:00,-22.624,-22.834,32.1440030488,0.216,0.006,0.2160833173,-22.84,-22.84,32.3006377646,4.296,-0.294,4.3060483044,0.216,0.006,0.2160833173,4.08,-0.30000000000000004,4.0910145441
2020-06-16 09:30:00,-22.626,-22.838,32.1482522075,0.214,0.002,0.2140093456,-22.84,-22.84,32.3006377646,4.524,-0.23800000000000002,4.5302560633999995,0.214,0.002,0.2140093456,4.31,-0.24,4.3166769627
2020-06-16 10:00:00,-22.627,-22.8415,32.1514424443,0.213,-0.0015,0.2130052816,-22.84,-22.84,32.3006377646,4.833,-0.1915,4.8367924547,0.213,-0.0015,0.2130052816,4.62,-0.19,4.6239052758
2020-06-16 10:30:00,-22.6275,-22.8395,32.1503735048,0.21250000000000002,0.0005,0.2125005882,-22.84,-22.84,32.3006377646,4.6225000000000005,-0.2195,4.6277085582,0.21250000000000002,0.0005,0.2125005882,4.41,-0.22,4.4154841184
2020-06-16 11:00:00,-22.6275,-22.8395,32.1503735048,0.21250000000000002,0.0005,0.2125005882,-22.84,-22.84,32.3006377646,4.5725,-0.23950000000000002,4.5787680112,0.21250000000000002,0.0005,0.2125005882,4.36,-0.24,4.3666005084
2020-06-16 11:30:00,-22.6225,-22.839,32.1464994556,0.2175,0.001,0.21750229880000002,-22.84,-22.84,32.3006377646,4.4675,-0.23900000000000002,4.4738883815,0.2175,0.001,0.21750229880000002,4.25,-0.24,4.2567710768
2020-06-16 12:00:00,-22.6145,-22.844,32.1444232527,0.2255,-0.004,0.2255354739,-22.84,-22.84,32.3006377646,4.8155,-0.194,4.8194062134,0.2255,-0.004,0.2255354739,4.59,-0.19,4.5939307788
2020-06-16 12:30:00,-22.626,-22.8405,32.1500282465,0.214,-0.0005,0.2140005841,-22.84,-22.84,32.3006377646,5.014,-0.1905,5.0176175871,0.214,-0.0005,0.2140005841,4.8,-0.19,4.8037589448
2020-06-16 13:00:00,-22.6215,-22.841,32.1472167263,0.2185,-0.001,0.2185022883,-22.84,-22.84,32.3006377646,5.0185,-0.191,5.0221333365,0.2185,-0.001,0.2185022883,4.8,-0.19,4.8037589448
2020-06-16 13:30:00,-22.619,-22.843,32.1468786976,0.221,-0.003,0.2210203611,-22.84,-22.84,32.3006377646,5.051,-0.193,5.0546859447,0.221,-0.003,0.2210203611,4.83,-0.19,4.8337356154
2020-06-16 14:00:00,-22.618,-22.8405,32.144398645,0.222,-0.0005,0.22200056310000002,-22.84,-22.84,32.3006377646,5.032,-0.1905,5.0356046558,0.222,-0.0005,0.22200056310000002,4.8100000000000005,-0.19,4.8137511361000005
2020-06-16 14:30:00,-22.6175,-22.8405,32.1440468283,0.2225,-0.0005,0.2225005618,-22.84,-22.84,32.3006377646,4.4825,-0.2305,4.4884224957,0.2225,-0.0005,0.2225005618,4.26,-0.23,4.266204402
2020-06-16 15:00:00,-22.617,-22.8405,32.1436950155,0.223,-0.0005,0.2230005605,-22.84,-22.84,32.3006377646,4.413,-0.2705,4.4212825345,0.223,-0.0005,0.2230005605,4.19,-0.27,4.198690272
2020-06-16 15:30:00,-22.5975,-22.845,32.1331764886,0.24250000000000002,-0.005,0.2425515409,-22.84,-22.84,32.3006377646,4.5325,-0.255,4.5396675264,0.24250000000000002,-0.005,0.2425515409,4.29,-0.25,4.2972782084
2020-06-16 16:00:00,-22.585,-22.844,32.1236760194,0.255,-0.004,0.25503137060000003,-22.84,-22.84,32.3006377646,4.345,-0.254,4.3524178338,0.255,-0.004,0.25503137060000003,4.09,-0.25,4.0976334634
2020-06-16 16:30:00,-22.5415,-22.8565,32.1020063937,0.2985,-0.0165,0.2989556823,-22.84,-22.84,32.3006377646,4.6885,-0.2665,4.6960679829,0.2985,-0.0165,0.2989556823,4.39,-0.25,4.397112689
2020-06-16 17:00:00,-22.499,-22.8595,32.0743159124,0.341,-0.0195,0.34155709630000003,-22.84,-22.84,32.3006377646,4.821,-0.2695,4.8285268198,0.341,-0.0195,0.34155709630000003,4.48,-0.25,4.4869700244
2020-06-16 17:30:00,-22.5715,-22.846,32.1156087946,0.2685,-0.006,0.2685670307,-22.84,-22.84,32.3006377646,4.9685,-0.356,4.9812376223,0.2685,-0.006,0.2685670307,4.7,-0.35000000000000003,4.7130138977
2020-06-16 18:00:00,2.3185000000000002,0.7115,2.4252163821,0.2785,-0.0085,0.2786296826,2.04,0.72,2.1633307653,3.4885,-0.9085000000000001,3.6048584577,0.2785,-0.0085,0.2786296826,3.21,-0.9,3.3337816365
2020-06-16 18:30:00,2.649,0.778,2.7608848219,0.369,-0.022,0.3696552448,2.2800000000000002,0.8,2.4162781297,2.719,-1.182,2.9648077509,0.369,-0.022,0.3696552448,2.35,-1.16,2.6207060117000003
2020-06-16 19:00:00,2.5235000000000003,0.719,2.6239308775,0.24350000000000002,-0.001,0.2435020534,2.2800000000000002,0.72,2.3909830614,2.5935,-1.211,2.8623003424,0.24350000000000002,-0.001,0.2435020534,2.35,-1.21,2.643217736
2020-06-16 19:30:00,2.3845,0.7215,2.4912652408,0.21450000000000002,0.0015,0.21450524470000001,2.17,0.72,2.2863289352000002,2.4545,-1.2085,2.7358805712,0.21450000000000002,0.0015,0.21450524470000001,2.24,-1.21,2.5459183019
2020-06-16 20:00:00,2.3885,0.721,2.4949495486,0.2185,0.001,0.2185022883,2.17,0.72,2.2863289352000002,2.4585,-1.209,2.7396903566,0.2185,0.001,0.2185022883,2.24,-1.21,2.5459183019
2020-06-16 20:30:00,2.3515,0.6950000000000001,2.4520557192,0.21150000000000002,0.005,0.2115590934,2.14,0.6900000000000001,2.2484883811,2.4115,-1.235,2.7093462772,0.21150000000000002,0.005,0.2115590934,2.2,-1.24,2.5253910588
2020-06-16 21:00:00,2.1755,0.6910000000000001,2.2826040502,0.2255,0.001,0.2255022173,1.9500000000000002,0.6900000000000001,2.0684777011,2.2355,-1.2690000000000001,2.5705682737,0.2255,0.001,0.2255022173,2.01,-1.27,2.3776038358
2020-06-16 21:30:00,2.178,0.6910000000000001,2.2849868709,0.228,0.001,0.22800219300000002,1.9500000000000002,0.6900000000000001,2.0684777011,2.238,-1.2690000000000001,2.5727426999,0.228,0.001,0.22800219300000002,2.01,-1.27,2.3776038358
2020-06-16 22:00:00,2.1385,0.709,2.252967654,0.23850000000000002,-0.001,0.2385020964,1.9,0.71,2.0283244316,2.1985,-1.271,2.5394572747,0.23850000000000002,-0.001,0.2385020964,1.96,-1.27,2.3354871012
2020-06-16 22:30:00,2.176,0.709,2.2885927991,0.23600000000000002,-0.001,0.2360021186,1.94,0.71,2.065841233,2.246,-1.271,2.580689249,0.23600000000000002,-0.001,0.2360021186,2.01,-1.27,2.3776038358
2020-06-16 23:00:00,2.0515,0.15,2.0569764826,0.2315,0.0,0.2315,1.82,0.15,1.8261708573000002,2.2015000000000002,-0.72,2.3162474501,0.2315,0.0,0.2315,1.97,-0.72,2.0974508338
2020-06-16 23:30:00,1.7610000000000001,-0.0695,1.7623709173000002,0.221,0.0005,0.2210005656,1.54,-0.07,1.5415900882,1.951,-0.5895,2.0381146312,0.221,0.0005,0.2210005656,1.73,-0.59,1.8278402556
2020-06-17 00:00:00,1.6480000000000001,-0.07050000000000001,1.6495072749,0.218,-0.0005,0.2180005734,1.43,-0.07,1.4317122616,1.838,-0.6305000000000001,1.94313516,0.218,-0.0005,0.2180005734,1.62,-0.63,1.7381887124
2020-06-17 00:30:00,1.605,0.591,1.7103525952,0.215,0.001,0.21500232560000002,1.3900000000000001,0.59,1.5100331122,1.665,-1.289,2.1056462191,0.215,0.001,0.21500232560000002,1.45,-1.29,1.9407730419
2020-06-17 01:00:00,1.465,0.591,1.5797170633,0.215,0.001,0.21500232560000002,1.25,0.59,1.3822445514,1.5150000000000001,-1.289,1.9891571079,0.215,0.001,0.21500232560000002,1.3,-1.29,1.8314202139
2020-06-17 01:30:00,1.3445,0.5605,1.456653871,0.21450000000000002,0.0005,0.2145005827,1.13,0.56,1.2611502686,1.3845,-1.2895,1.8919964323,0.21450000000000002,0.0005,0.2145005827,1.17,-1.29,1.7415510328
2020-06-17 02:00:00,1.496,0.58,1.6044986756,0.216,0.0,0.216,1.28,0.58,1.4052757736,1.536,-1.29,2.0058404722,0.216,0.0,0.216,1.32,-1.29,1.8456706098
2020-06-17 02:30:00,1.468,0.579,1.57805735,0.218,-0.001,0.2180022936,1.25,0.58,1.3780058055,1.508,-1.291,1.985130978,0.218,-0.001,0.2180022936,1.29,-1.29,1.8243354955000002
2020-06-17 03:00:00,1.467,0.6495000000000001,1.6043501021000002,0.217,-0.0005,0.217000576,1.25,0.65,1.4089002804000001,1.477,-1.3205,1.9812241796,0.217,-0.0005,0.217000576,1.26,-1.32,1.8248287590999999
2020-06-17 03:30:00,1.249,0.17200000000000001,1.2607874523,0.219,0.002,0.2190091322,1.03,0.17,1.0439348639,1.369,-0.898,1.6372431096,0.219,0.002,0.2190091322,1.15,-0.9,1.4603081867
2020-06-17 04:00:00,1.2215,-0.009000000000000001,1.2215331555,0.2215,0.001,0.2215022573,1.0,-0.01,1.0000499988,1.3715,-0.739,1.557925945,0.2215,0.001,0.2215022573,1.15,-0.74,1.3675159963
