Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-06-17 04:30:00,1.2285,-0.162,1.2391352832,0.2285,-0.002,0.2285087526,1.0,-0.16,1.0127191121,1.3785,-0.562,1.4886592122,0.2285,-0.002,0.2285087526,1.15,-0.56,1.279101247
2020-06-17 05:00:00,1.182,-0.16,1.1927799462,0.222,0.0,0.222,0.96,-0.16,0.9732420048,1.332,-0.56,1.4449304482,0.222,0.0,0.222,1.11,-0.56,1.2432618389
2020-06-17 05:30:00,1.297,-0.1615,1.3070161629000001,0.227,-0.0015,0.2270049559,1.07,-0.16,1.081896483,1.417,-0.5215000000000001,1.5099176302,0.227,-0.0015,0.2270049559,1.19,-0.52,1.2986531485000001
2020-06-17 06:00:00,1.3505,0.531,1.4511413611,0.2205,0.001,0.2205022676,1.13,0.53,1.2481185841,1.3905,-1.219,1.8491758299,0.2205,0.001,0.2205022676,1.17,-1.22,1.6903549923
2020-06-17 06:30:00,1.569,0.583,1.6738130123000001,0.219,0.003,0.219020547,1.35,0.58,1.4693195704,1.609,-1.167,1.9876543965,0.219,0.003,0.219020547,1.3900000000000001,-1.17,1.8168654326
2020-06-17 07:00:00,1.838,0.643,1.9472270027,0.218,0.003,0.2180206412,1.62,0.64,1.7418381096000002,1.8679999999999999,-1.167,2.2025696357,0.218,0.003,0.2180206412,1.65,-1.17,2.0227209397
2020-06-17 07:30:00,1.837,-0.0145,1.8370572256000002,0.217,0.0055000000000000005,0.2170696893,1.62,-0.02,1.6201234521,1.957,-0.47450000000000003,2.0137028703,0.217,0.0055000000000000005,0.2170696893,1.74,-0.48,1.8049930748
2020-06-17 08:00:00,1.887,-0.033,1.8872885312,0.217,0.007,0.2171128739,1.67,-0.04,1.6704789732,2.037,-0.41300000000000003,2.0784460541,0.217,0.007,0.2171128739,1.82,-0.42,1.8678329690000002
2020-06-17 08:30:00,1.9575,-0.124,1.9614235264,0.2175,0.006,0.21758274290000001,1.74,-0.13,1.7448495636999999,2.1375,-0.28400000000000003,2.156284362,0.2175,0.006,0.21758274290000001,1.92,-0.29,1.9417775362
2020-06-17 09:00:00,2.1175,0.3655,2.1488128118,0.2175,0.0055000000000000005,0.21756952910000002,1.9,0.36,1.9338045403000002,2.2375,-0.6845,2.3398603591000002,0.2175,0.0055000000000000005,0.21756952910000002,2.02,-0.6900000000000001,2.1345959805
2020-06-17 09:30:00,2.2735,0.8455,2.4256282691,0.21350000000000002,0.0055000000000000005,0.2135708313,2.06,0.84,2.2246797522,2.3235,-1.1145,2.5769676948,0.21350000000000002,0.0055000000000000005,0.2135708313,2.11,-1.12,2.3888281646
2020-06-17 10:00:00,2.2055,1.006,2.4241011221,0.2155,0.006,0.21558351050000002,1.99,1.0,2.2271281957,2.2755,-1.254,2.5981563175,0.2155,0.006,0.21558351050000002,2.06,-1.26,2.4147877754
2020-06-17 10:30:00,2.278,1.035,2.5021009172,0.218,0.005,0.2180573319,2.06,1.03,2.3031500168,2.338,-1.305,2.6775490658,0.218,0.005,0.2180573319,2.12,-1.31,2.4920874784000002
2020-06-17 11:00:00,2.347,1.0355,2.5652815148,0.217,0.0055000000000000005,0.2170696893,2.13,1.03,2.3659670327,2.3970000000000002,-1.3045,2.7289795253999998,0.217,0.0055000000000000005,0.2170696893,2.18,-1.31,2.5433245959
2020-06-17 11:30:00,2.2295,1.015,2.4496724781,0.2195,0.005,0.2195569402,2.01,1.01,2.2494888308,2.2895,-1.305,2.6353055326,0.2195,0.005,0.2195569402,2.07,-1.31,2.4496938584
2020-06-17 12:00:00,2.299,1.016,2.5134949771,0.219,0.006,0.2190821764,2.08,1.01,2.3122499865,2.359,-1.324,2.7051537849000002,0.219,0.006,0.2190821764,2.14,-1.33,2.5196229877
2020-06-17 12:30:00,2.4335,0.613,2.5095201233999997,0.2335,0.003,0.23351927120000002,2.2,0.61,2.2830024091,2.5535,-0.857,2.6934756821,0.2335,0.003,0.23351927120000002,2.32,-0.86,2.4742675684
2020-06-17 13:00:00,2.454,0.191,2.4614217436,0.224,0.001,0.2240022321,2.23,0.19,2.2380795339,2.634,-0.429,2.6687069903,0.224,0.001,0.2240022321,2.41,-0.43,2.4480604568
2020-06-17 13:30:00,2.468,0.2595,2.4816051761,0.23800000000000002,-0.0005,0.2380005252,2.23,0.26,2.2451057882,2.648,-0.49050000000000005,2.6930455343,0.23800000000000002,-0.0005,0.2380005252,2.41,-0.49,2.459308846
2020-06-17 14:00:00,2.4235,0.261,2.4375137436,0.2335,0.001,0.23350214130000002,2.19,0.26,2.2053797859,2.6135,-0.489,2.6588537474000002,0.2335,0.001,0.23350214130000002,2.38,-0.49,2.4299176941000002
2020-06-17 14:30:00,2.199,0.221,2.2100773742,0.229,0.001,0.2290021834,1.97,0.22,1.9822462007000001,2.379,-0.529,2.4371052501,0.229,0.001,0.2290021834,2.15,-0.53,2.2143622107
2020-06-17 15:00:00,1.992,0.2005,2.0020649964,0.232,0.0005,0.23200053880000002,1.76,0.2,1.7713271860000002,2.172,-0.5495,2.2404317106000002,0.232,0.0005,0.23200053880000002,1.94,-0.55,2.0164572894
2020-06-17 15:30:00,2.08,0.2,2.0895932619,0.23,0.0,0.23,1.85,0.2,1.8607794066,2.25,-0.55,2.3162469644,0.23,0.0,0.23,2.02,-0.55,2.0935376758
2020-06-17 16:00:00,2.087,0.10300000000000001,2.0895401408,0.23700000000000002,0.003,0.2370189866,1.85,0.1,1.8527007314000001,2.257,-0.447,2.3008385428,0.23700000000000002,0.003,0.2370189866,2.02,-0.45,2.0695168518
2020-06-17 16:30:00,2.09,0.051500000000000004,2.0906344133,0.24,0.0015,0.2400046875,1.85,0.05,1.8506755523,2.26,-0.41850000000000004,2.2984216867000002,0.24,0.0015,0.2400046875,2.02,-0.42,2.0632013959
2020-06-17 17:00:00,2.1805,0.052500000000000005,2.1811319309,0.24050000000000002,0.0025,0.2405129934,1.94,0.05,1.9406442229,2.4005,-0.41750000000000004,2.436535758,0.24050000000000002,0.0025,0.2405129934,2.16,-0.42,2.2004544985
2020-06-17 17:30:00,2.4895,0.049,2.4899821787,0.2595,-0.001,0.2595019268,2.23,0.05,2.2305604677,2.7195,-0.421,2.7518941204000003,0.2595,-0.001,0.2595019268,2.46,-0.42,2.4955961212
2020-06-17 18:00:00,2.5005,-0.0785,2.5017319001000002,0.2305,0.0015,0.23050488060000002,2.27,-0.08,2.2714092542,2.7705,-0.2985,2.7865341376,0.2305,0.0015,0.23050488060000002,2.54,-0.30000000000000004,2.5576551761
2020-06-17 18:30:00,2.5025,-0.241,2.514077813,0.2325,-0.001,0.2325021505,2.27,-0.24,2.2826519665,2.8025,-0.161,2.8071208114,0.2325,-0.001,0.2325021505,2.5700000000000003,-0.16,2.574975728
2020-06-17 19:00:00,2.2635,-0.29,2.2820018076,0.2335,0.0,0.2335,2.03,-0.29,2.0506096654,2.5635,-0.22,2.5729229001,0.2335,0.0,0.2335,2.33,-0.22,2.3403632197
2020-06-17 19:30:00,2.379,-0.067,2.3799432766,0.269,-0.007,0.2690910627,2.11,-0.06,2.1108529082,2.6390000000000002,-0.447,2.6765892475,0.269,-0.007,0.2690910627,2.37,-0.44,2.4104978739
2020-06-17 20:00:00,2.3395,-0.060500000000000005,2.3402821411,0.2295,-0.0005,0.2295005447,2.11,-0.06,2.1108529082,2.5595,-0.4405,2.5971292806,0.2295,-0.0005,0.2295005447,2.33,-0.44,2.3711811403
2020-06-17 20:30:00,2.2315,-0.0585,2.2322666731,0.21150000000000002,0.0015,0.2115053191,2.02,-0.06,2.0208908927,2.4615,-0.4685,2.5056884284,0.21150000000000002,0.0015,0.2115053191,2.25,-0.47000000000000003,2.2985647696
2020-06-17 21:00:00,2.185,-0.039,2.1853480272,0.215,0.001,0.21500232560000002,1.97,-0.04,1.9704060495000002,2.395,-0.509,2.4484905554,0.215,0.001,0.21500232560000002,2.18,-0.51,2.2388613177
2020-06-17 21:30:00,2.088,-0.077,2.0894192973,0.218,0.003,0.2180206412,1.87,-0.08,1.8717104477,2.298,-0.507,2.3532643285,0.218,0.003,0.2180206412,2.08,-0.51,2.1416115427
2020-06-17 22:00:00,2.094,0.013000000000000001,2.094040353,0.224,0.003,0.2240200884,1.87,0.01,1.8700267378,2.304,-0.577,2.3751515741,0.224,0.003,0.2240200884,2.08,-0.58,2.1593517546
2020-06-17 22:30:00,2.2800000000000002,0.14,2.2842942017,0.24,0.0,0.24,2.04,0.14,2.0447982786,2.47,-0.66,2.5566579748000002,0.24,0.0,0.24,2.23,-0.66,2.3256181974
2020-06-17 23:00:00,1.972,0.042,1.972447211,0.272,-0.008,0.2721176216,1.7000000000000002,0.05,1.7007351352,2.152,-0.618,2.2389792317,0.272,-0.008,0.2721176216,1.88,-0.61,1.9764867821
2020-06-17 23:30:00,1.8215,0.615,1.9225210662,0.2615,-0.005,0.2615477968,1.56,0.62,1.6786899654,1.9015,-1.245,2.2728236293,0.2615,-0.005,0.2615477968,1.6400000000000001,-1.24,2.0560155641
2020-06-18 00:00:00,1.7309999999999999,0.704,1.8686832262,0.261,-0.006,0.2610689564,1.47,0.71,1.6324827717,1.8010000000000002,-1.336,2.2424310469,0.261,-0.006,0.2610689564,1.54,-1.33,2.0348218595
2020-06-18 00:30:00,1.5425,0.069,1.5440425027,0.28250000000000003,-0.011,0.2827140782,1.26,0.08,1.2625371282,1.7025000000000001,-0.741,1.856767958,0.28250000000000003,-0.011,0.2827140782,1.42,-0.73,1.5966527487
2020-06-18 01:00:00,1.4725000000000001,-0.084,1.4748939792,0.24250000000000002,-0.004,0.2425329874,1.23,-0.08,1.2325988804,1.6625,-0.5740000000000001,1.7588013674,0.24250000000000002,-0.004,0.2425329874,1.42,-0.5700000000000001,1.5301307134000002
2020-06-18 01:30:00,1.3094999999999999,-0.0685,1.3112903949999999,0.2695,-0.0085,0.2696340112,1.04,-0.06,1.0417293314,1.4695,-0.6485000000000001,1.6062323929,0.2695,-0.0085,0.2696340112,1.2,-0.64,1.3599999999999999
2020-06-18 02:00:00,1.4435,-0.026000000000000002,1.4437341341,0.2535,-0.006,0.253570996,1.19,-0.02,1.1901680554,1.5935000000000001,-0.646,1.7194645242000002,0.2535,-0.006,0.253570996,1.34,-0.64,1.4849915825
2020-06-18 02:30:00,1.367,-0.054,1.3680661534,0.297,-0.014,0.29732978320000003,1.07,-0.04,1.0707474025,1.517,-0.614,1.6365466691,0.297,-0.014,0.29732978320000003,1.22,-0.6000000000000001,1.3595587519
2020-06-18 03:00:00,1.2755,-0.106,1.2798969685000001,0.3155,-0.016,0.31590544470000004,0.96,-0.09,0.9642095208,1.4155,-0.5760000000000001,1.5282068741,0.3155,-0.016,0.31590544470000004,1.1,-0.56,1.2343419299
2020-06-18 03:30:00,1.3625,-0.105,1.3665398823000001,0.3025,-0.015,0.3028716725,1.06,-0.09,1.0638138934999999,1.5125000000000002,-0.5750000000000001,1.6181103949,0.3025,-0.015,0.3028716725,1.21,-0.56,1.3333041663
2020-06-18 04:00:00,1.2555,-0.1165,1.2608935324,0.2555,-0.006500000000000001,0.25558266760000004,1.0,-0.11,1.0060318086,1.4155,-0.5965,1.5360509432,0.2555,-0.006500000000000001,0.25558266760000004,1.16,-0.59,1.3014222989
2020-06-18 04:30:00,1.289,-0.111,1.2937704588,0.229,-0.001,0.2290021834,1.06,-0.11,1.0656922632999999,1.439,-0.591,1.5556355614,0.229,-0.001,0.2290021834,1.21,-0.59,1.34617978
2020-06-18 05:00:00,1.327,-0.1105,1.3315927493,0.227,-0.0005,0.2270005507,1.1,-0.11,1.1054863183,1.477,-0.5405,1.5727902753,0.227,-0.0005,0.2270005507,1.25,-0.54,1.3616534067
2020-06-18 05:30:00,1.2865,-0.297,1.3203375515,0.2265,0.003,0.22651986670000002,1.06,-0.30000000000000004,1.1016351483,1.4265,-0.367,1.4729532409,0.2265,0.003,0.22651986670000002,1.2,-0.37,1.2557467897999999
2020-06-18 06:00:00,1.3365,0.054,1.3375904642,0.2265,0.004,0.2265353173,1.11,0.05,1.1111255555,1.4765000000000001,-0.706,1.6366087651,0.2265,0.004,0.2265353173,1.25,-0.71,1.4375673897
2020-06-18 06:30:00,1.53,0.1155,1.5343533654,0.23,0.0055000000000000005,0.2300657515,1.3,0.11,1.3046455457000001,1.6800000000000002,-0.7045,1.821735505,0.23,0.0055000000000000005,0.2300657515,1.45,-0.71,1.6144968256
2020-06-18 07:00:00,1.7455,0.14350000000000002,1.7513887347,0.24550000000000002,0.0035,0.2455249478,1.5,0.14,1.5065191668,1.8955000000000002,-0.6665,2.0092641688,0.24550000000000002,0.0035,0.2455249478,1.65,-0.67,1.7808424972
2020-06-18 07:30:00,1.8385,0.305,1.863627444,0.2485,0.005,0.2485502967,1.5899999999999999,0.30000000000000004,1.6180543872,1.9985,-0.795,2.1508201343,0.2485,0.005,0.2485502967,1.75,-0.8,1.9241881405
2020-06-18 08:00:00,1.823,-0.14250000000000002,1.8285609779,0.233,0.007500000000000001,0.23312067690000002,1.5899999999999999,-0.15,1.5970597985000001,2.063,-0.3425,2.0912377316,0.233,0.007500000000000001,0.23312067690000002,1.83,-0.35000000000000003,1.8631693428
2020-06-18 08:30:00,2.0575,-0.7515000000000001,2.1904471005,0.2275,0.0085,0.2276587358,1.83,-0.76,1.9815398053000002,2.3575,0.3285,2.3802769797,0.2275,0.0085,0.2276587358,2.13,0.32,2.1539034333
2020-06-18 09:00:00,2.108,-0.621,2.1975679739,0.228,0.009000000000000001,0.2281775624,1.88,-0.63,1.9827506147,2.388,0.229,2.3989549808,0.228,0.009000000000000001,0.2281775624,2.16,0.22,2.1711747972
2020-06-18 09:30:00,2.1775,0.3275,2.2019905767,0.2275,0.007500000000000001,0.2276235928,1.9500000000000002,0.32,1.9760819821000002,2.3575,-0.7025,2.4599415643,0.2275,0.007500000000000001,0.2276235928,2.13,-0.71,2.2452171387
2020-06-18 10:00:00,2.3485,0.47700000000000004,2.3964518042,0.2285,0.007,0.2286071959,2.12,0.47000000000000003,2.1714741537,2.5385,-0.8130000000000001,2.6655114425,0.2285,0.007,0.2286071959,2.31,-0.8200000000000001,2.451224184
2020-06-18 10:30:00,2.4355,0.47450000000000003,2.4812921029,0.23550000000000001,0.0045000000000000005,0.2355429897,2.2,0.47000000000000003,2.2496444163,2.6255,-0.8155,2.7492345298,0.23550000000000001,0.0045000000000000005,0.2355429897,2.39,-0.8200000000000001,2.5267568146
2020-06-18 11:00:00,2.3515,0.47200000000000003,2.398402854,0.2515,0.002,0.2515079522,2.1,0.47000000000000003,2.1519526017,2.5315,-0.8180000000000001,2.6603789674,0.2515,0.002,0.2515079522,2.2800000000000002,-0.8200000000000001,2.42297338
2020-06-18 11:30:00,2.2365,0.47400000000000003,2.2861776506,0.23650000000000002,0.004,0.23653382420000002,2.0,0.47000000000000003,2.0544829033,2.4265,-0.8160000000000001,2.560030908,0.23650000000000002,0.004,0.23653382420000002,2.19,-0.8200000000000001,2.3384824139
2020-06-18 12:00:00,2.2835,0.47200000000000003,2.3317710544,0.2535,0.002,0.2535078894,2.03,0.47000000000000003,2.0836986346,2.4735,-0.8180000000000001,2.6052497481,0.2535,0.002,0.2535078894,2.22,-0.8200000000000001,2.3666009381
2020-06-18 12:30:00,2.5945,0.5015000000000001,2.6425238883,0.24450000000000002,0.0015,0.2445046012,2.35,0.5,2.4026027553000002,2.8345000000000002,-0.7685000000000001,2.9368320517,0.24450000000000002,0.0015,0.2445046012,2.59,-0.77,2.7020362692
2020-06-18 13:00:00,2.5555,0.4995,2.6038587711,0.2555,-0.0005,0.2555004892,2.3,0.5,2.3537204592,2.7955,-0.7705000000000001,2.8997397297000003,0.2555,-0.0005,0.2555004892,2.54,-0.77,2.6541476975
2020-06-18 13:30:00,2.6945,0.49350000000000005,2.7393197148,0.29450000000000004,-0.006500000000000001,0.294571723,2.4,0.5,2.4515301344,2.8845,-0.7765000000000001,2.987188059,0.29450000000000004,-0.006500000000000001,0.294571723,2.59,-0.77,2.7020362692
2020-06-18 14:00:00,2.659,0.5015000000000001,2.7058793857,0.259,0.0015,0.2590043436,2.4,0.5,2.4515301344,2.849,-0.7685000000000001,2.9508292479,0.259,0.0015,0.2590043436,2.59,-0.77,2.7020362692
2020-06-18 14:30:00,2.457,0.47350000000000003,2.5022092738,0.23700000000000002,0.0035,0.2370258425,2.22,0.47000000000000003,2.2692069099,2.627,-0.8265,2.753948302,0.23700000000000002,0.0035,0.2370258425,2.39,-0.8300000000000001,2.5300197628000003
2020-06-18 15:00:00,2.3755,0.47050000000000003,2.4216462376,0.24550000000000002,0.0005,0.24550050920000002,2.13,0.47000000000000003,2.1812381805,2.5555,-0.8295,2.6867546408000003,0.24550000000000002,0.0005,0.24550050920000002,2.31,-0.8300000000000001,2.4545875417
2020-06-18 15:30:00,2.4125,0.1295,2.4159731993999998,0.24250000000000002,-0.0005,0.2425005155,2.17,0.13,2.1738905216,2.6425,-0.48050000000000004,2.6858306909,0.24250000000000002,-0.0005,0.2425005155,2.4,-0.48,2.4475293665
2020-06-18 16:00:00,2.423,0.039,2.4233138468,0.253,-0.001,0.2530019763,2.17,0.04,2.1703686323,2.653,-0.381,2.6802182747,0.253,-0.001,0.2530019763,2.4,-0.38,2.4298971172
2020-06-18 16:30:00,2.4455,-0.14150000000000001,2.4495902719,0.24550000000000002,-0.0015,0.2455045824,2.2,-0.14,2.2044500448,2.6455,-0.21150000000000002,2.6539409375,0.24550000000000002,-0.0015,0.2455045824,2.4,-0.21,2.4091699815
2020-06-18 17:00:00,2.561,-0.308,2.5794543997,0.261,-0.008,0.2611225766,2.3,-0.30000000000000004,2.3194827009,2.791,-0.018000000000000002,2.7910580431,0.261,-0.008,0.2611225766,2.5300000000000002,-0.01,2.5300197628000003
2020-06-18 17:30:00,2.511,-0.04,2.511318578,0.241,0.0,0.241,2.27,-0.04,2.2703523956,2.731,-0.34,2.7520830293,0.241,0.0,0.241,2.49,-0.34,2.5131056484
2020-06-18 18:00:00,2.539,0.022,2.5390953113,0.23900000000000002,0.002,0.2390083681,2.3,0.02,2.3000869549000003,2.759,-0.458,2.7967561567,0.23900000000000002,0.002,0.2390083681,2.52,-0.46,2.5616400996
2020-06-18 18:30:00,2.575,0.0205,2.5750816006,0.245,0.0005,0.24500051020000002,2.33,0.02,2.3300858353000002,2.805,-0.4595,2.8423872449000003,0.245,0.0005,0.24500051020000002,2.56,-0.46,2.6009998078
2020-06-18 19:00:00,2.4425,-0.0095,2.4425184749,0.24250000000000002,0.0005,0.2425005155,2.2,-0.01,2.2000227272,2.6625,-0.48950000000000005,2.7071232887,0.24250000000000002,0.0005,0.2425005155,2.42,-0.49,2.4691091511
2020-06-18 19:30:00,2.2405,-0.013000000000000001,2.2405377145,0.2505,-0.003,0.2505179634,1.99,-0.01,1.9900251254999999,2.4605,-0.513,2.513409885,0.2505,-0.003,0.2505179634,2.21,-0.51,2.2680828909
2020-06-18 20:00:00,2.339,-0.0115,2.3390282705,0.23900000000000002,-0.0015,0.23900470710000002,2.1,-0.01,2.1000238094,2.549,-0.49150000000000005,2.595953245,0.23900000000000002,-0.0015,0.23900470710000002,2.31,-0.49,2.3613978911
2020-06-18 20:30:00,2.3135,-0.011,2.3135261507,0.2335,-0.001,0.23350214130000002,2.08,-0.01,2.0800240383,2.5135,-0.491,2.5610082487,0.2335,-0.001,0.23350214130000002,2.2800000000000002,-0.49,2.3320591759
2020-06-18 21:00:00,2.1615,-0.038,2.1618340015,0.2215,0.002,0.2215090292,1.94,-0.04,1.9404123273,2.3515,-0.518,2.4078779558,0.2215,0.002,0.2215090292,2.13,-0.52,2.1925555865
2020-06-18 21:30:00,2.1115,-0.0665,2.1125469226,0.2215,0.0035,0.22152765060000001,1.8900000000000001,-0.07,1.8912958521,2.3015,-0.5365,2.3632042866000003,0.2215,0.0035,0.22152765060000001,2.08,-0.54,2.1489532336
2020-06-18 22:00:00,2.1310000000000002,-0.065,2.1319910882,0.221,0.005,0.2210565538,1.9100000000000001,-0.07,1.9112822921000001,2.321,-0.535,2.3818618768,0.221,0.005,0.2210565538,2.1,-0.54,2.16831732
2020-06-18 22:30:00,2.221,-0.026000000000000002,2.2211521785,0.221,0.004,0.2210361961,2.0,-0.03,2.0002249873,2.411,-0.506,2.4635253195,0.221,0.004,0.2210361961,2.19,-0.51,2.2485995642
2020-06-18 23:00:00,2.041,-0.057,2.0417957782,0.221,0.003,0.2210203611,1.82,-0.06,1.8209887424,2.221,-0.537,2.2849967177,0.221,0.003,0.2210203611,2.0,-0.54,2.0716177254
2020-06-18 23:30:00,1.8005,0.0335,1.8008116226,0.2205,0.0035,0.220527776,1.58,0.03,1.5802847844999999,1.9805000000000001,-0.6865,2.0961065097000002,0.2205,0.0035,0.220527776,1.76,-0.6900000000000001,1.890423233
2020-06-19 00:00:00,1.6925,0.07100000000000001,1.6939885625,0.2225,0.001,0.2225022472,1.47,0.07,1.4716657229,1.8625,-0.749,2.0074628888,0.2225,0.001,0.2225022472,1.6400000000000001,-0.75,1.8033579789
2020-06-19 00:30:00,1.5485,-0.023,1.548670801,0.2285,-0.003,0.2285196928,1.32,-0.02,1.3201515065,1.7185000000000001,-0.663,1.8419585364,0.2285,-0.003,0.2285196928,1.49,-0.66,1.6296318603
2020-06-19 01:00:00,1.504,-0.026000000000000002,1.5042247173,0.254,-0.006,0.25407085630000004,1.25,-0.02,1.2501599898,1.6640000000000001,-0.666,1.7923314426,0.254,-0.006,0.25407085630000004,1.4100000000000001,-0.66,1.5568236894
2020-06-19 01:30:00,1.319,-0.0455,1.3197845468,0.369,-0.025500000000000002,0.3698800481,0.9500000000000001,-0.02,0.9502105030000001,1.469,-0.6855,1.6210710194,0.369,-0.025500000000000002,0.3698800481,1.1,-0.66,1.2828094169
2020-06-19 02:00:00,1.492,-0.0385,1.4924966499,0.432,-0.0385,0.4337121741,1.06,0.0,1.06,1.6520000000000001,-0.6485000000000001,1.7747270917,0.432,-0.0385,0.4337121741,1.22,-0.61,1.3640014663
2020-06-19 02:30:00,1.357,-0.10650000000000001,1.361172748,0.367,-0.026500000000000003,0.3679555,0.99,-0.08,0.9932270637,1.5070000000000001,-0.6065,1.6244664509,0.367,-0.026500000000000003,0.3679555,1.1400000000000001,-0.58,1.2790621564
2020-06-19 03:00:00,1.321,-0.10200000000000001,1.3249320736999999,0.331,-0.022,0.3317303122,0.99,-0.08,0.9932270637,1.471,-0.602,1.5894165596,0.331,-0.022,0.3317303122,1.1400000000000001,-0.58,1.2790621564
2020-06-19 03:30:00,1.325,-0.28850000000000003,1.356044708,0.305,-0.018500000000000003,0.3055605505,1.02,-0.27,1.0551303237,1.445,-0.3985,1.4989420436,0.305,-0.018500000000000003,0.3055605505,1.1400000000000001,-0.38,1.2016655109
2020-06-19 04:00:00,1.2429999999999999,-0.060500000000000005,1.2444714742,0.323,-0.0205,0.323649888,0.92,-0.04,0.9208691547000001,1.343,-0.6605000000000001,1.496632637,0.323,-0.0205,0.323649888,1.02,-0.64,1.2041594579
2020-06-19 04:30:00,1.3355000000000001,0.542,1.4412925623000001,0.3855,-0.028,0.3865155236,0.9500000000000001,0.5700000000000001,1.10788086,1.3755,-1.268,1.8707817216,0.3855,-0.028,0.3865155236,0.99,-1.24,1.5867261894
2020-06-19 05:00:00,1.4020000000000001,0.5545,1.5076717978,0.322,-0.0155,0.32237284310000003,1.08,0.5700000000000001,1.2211879462,1.442,-1.2555,1.9119739145999999,0.322,-0.0155,0.32237284310000003,1.12,-1.24,1.6709278859
2020-06-19 05:30:00,1.411,0.5575,1.5171444394,0.311,-0.0125,0.31125110440000003,1.1,0.5700000000000001,1.238910812,1.431,-1.2525,1.9017142924,0.311,-0.0125,0.31125110440000003,1.12,-1.24,1.6709278859
2020-06-19 06:00:00,1.4045,0.606,1.5296588672,0.3045,-0.014,0.30482166920000003,1.1,0.62,1.2626955294,1.4545,-1.284,1.9401613979,0.3045,-0.014,0.30482166920000003,1.15,-1.27,1.7133009075999999
2020-06-19 06:30:00,1.502,0.648,1.6358202835,0.242,-0.002,0.2420082643,1.26,0.65,1.4177799547,1.532,-1.252,1.9785166161,0.242,-0.002,0.2420082643,1.29,-1.25,1.7962739212
2020-06-19 07:00:00,1.646,0.652,1.7704293265,0.226,0.002,0.22600884940000002,1.42,0.65,1.5616977941,1.6960000000000002,-1.218,2.0880469343,0.226,0.002,0.22600884940000002,1.47,-1.22,1.9103141102999999
2020-06-19 07:30:00,1.7610000000000001,0.6950000000000001,1.8931840904000001,0.341,-0.015,0.34132975260000004,1.42,0.71,1.587608264,1.811,-1.235,2.1920187043,0.341,-0.015,0.34132975260000004,1.47,-1.22,1.9103141102999999
2020-06-19 08:00:00,1.939,0.962,2.1645241971,0.669,-0.098,0.6761397784000001,1.27,1.06,1.6542369842,1.999,-1.468,2.4801260049,0.669,-0.098,0.6761397784000001,1.33,-1.37,1.9093978108
2020-06-19 08:30:00,2.16,1.118,2.4321850259,0.8300000000000001,-0.14200000000000002,0.8420593803,1.33,1.26,1.832075326,2.26,-1.512,2.7191439829,0.8300000000000001,-0.14200000000000002,0.8420593803,1.43,-1.37,1.9803535038
2020-06-19 09:00:00,2.266,0.917,2.444513244,0.856,-0.153,0.8695659837,1.4100000000000001,1.07,1.7700282484,2.366,-1.283,2.6914763607000003,0.856,-0.153,0.8695659837,1.51,-1.13,1.8860010604
2020-06-19 09:30:00,2.252,0.106,2.2544932912,0.8220000000000001,-0.14400000000000002,0.8345178249,1.43,0.25,1.4516886719,2.502,-0.424,2.5376721615999998,0.8220000000000001,-0.14400000000000002,0.8345178249,1.6800000000000002,-0.28,1.7031735085
2020-06-19 10:00:00,2.4225,0.8325,2.5615547037,0.7125,-0.11750000000000001,0.7221236044,1.71,0.9500000000000001,1.9561697268,2.5725,-1.1175,2.8047392927,0.7125,-0.11750000000000001,0.7221236044,1.8599999999999999,-1.0,2.1117765033
2020-06-19 10:30:00,2.428,0.1335,2.4316673806,0.488,-0.0565,0.49125986,1.94,0.19,1.9492819191000001,2.658,-0.4365,2.6936028382,0.488,-0.0565,0.49125986,2.17,-0.38,2.2030206536
2020-06-19 11:00:00,2.2795,0.0945,2.2814579768,0.40950000000000003,-0.035500000000000004,0.4110358865,1.87,0.13,1.8745132702,2.5195,-0.4555,2.5603438246,0.40950000000000003,-0.035500000000000004,0.4110358865,2.11,-0.42,2.1513948963
2020-06-19 11:30:00,2.2800000000000002,-0.41200000000000003,2.3169255491,0.41000000000000003,-0.032,0.4112468845,1.87,-0.38,1.908219065,2.55,0.028,2.5501537209,0.41000000000000003,-0.032,0.4112468845,2.14,0.06,2.1408409563
2020-06-19 12:00:00,2.375,-0.558,2.4396698547,0.425,-0.038,0.4266954417,1.9500000000000002,-0.52,2.0181427105,2.6950000000000003,0.202,2.7025597126000003,0.425,-0.038,0.4266954417,2.27,0.24,2.2826519665
2020-06-19 12:30:00,2.6215,-0.518,2.6721875402,0.41150000000000003,-0.038,0.4132508318,2.21,-0.48,2.2615260335,2.9415,0.252,2.9522747585999998,0.41150000000000003,-0.038,0.4132508318,2.5300000000000002,0.29,2.5465663156
2020-06-19 13:00:00,2.5745,-0.5325,2.6289934386000002,0.5645,-0.07250000000000001,0.5691366268,2.01,-0.46,2.0619650821,2.8845,0.2675,2.8968770253000002,0.5645,-0.07250000000000001,0.5691366268,2.32,0.34,2.3447814397
2020-06-19 13:30:00,2.634,-0.5275000000000001,2.6863008488,0.5640000000000001,-0.0675,0.5680248674,2.07,-0.46,2.1204952252,2.884,0.2725,2.8968452237,0.5640000000000001,-0.0675,0.5680248674,2.32,0.34,2.3447814397
2020-06-19 14:00:00,2.4975,-0.279,2.5130354652999998,0.4475,-0.049,0.4501746883,2.05,-0.23,2.0628620894,2.7275,-0.039,2.7277788125,0.4475,-0.049,0.4501746883,2.2800000000000002,0.01,2.2800219297
2020-06-19 14:30:00,2.3885,0.08650000000000001,2.3900657941,0.5185000000000001,-0.0635,0.5223739082000001,1.87,0.15,1.8760063966,2.5484999999999998,-0.4535,2.5885352035,0.5185000000000001,-0.0635,0.5223739082000001,2.03,-0.39,2.0671236054
2020-06-19 15:00:00,2.1815,0.0315,2.1817274119,0.4315,-0.0485,0.43421711160000004,1.75,0.08,1.7518276171,2.3515,-0.5085000000000001,2.4058521359,0.4315,-0.0485,0.43421711160000004,1.92,-0.46,1.9743353312
2020-06-19 15:30:00,2.2895,0.0455,2.2899520737,0.6295000000000001,-0.0845,0.6351460462,1.6600000000000001,0.13,1.6650825805,2.4595000000000002,-0.47450000000000003,2.5048533889,0.6295000000000001,-0.0845,0.6351460462,1.83,-0.39,1.8710959355
2020-06-19 16:00:00,2.348,0.395,2.3809932801,0.548,-0.055,0.5507531207,1.8,0.45,1.8553975315,2.458,-0.855,2.6024582609999998,0.548,-0.055,0.5507531207,1.9100000000000001,-0.8,2.0707728026
2020-06-19 16:30:00,2.399,0.7025,2.4997414366,0.599,-0.0675,0.6027912159000001,1.8,0.77,1.9577793543,2.509,-1.1575,2.7631299734,0.599,-0.0675,0.6027912159000001,1.9100000000000001,-1.09,2.1991361941
2020-06-19 17:00:00,2.4245,0.6995,2.5233906753,0.42450000000000004,-0.030500000000000003,0.4255942904,2.0,0.73,2.1290608258,2.4945,-1.1505,2.7470312157,0.42450000000000004,-0.030500000000000003,0.4255942904,2.07,-1.12,2.3535717537
2020-06-19 17:30:00,2.4565,0.714,2.5581611071,0.5965,-0.066,0.600140192,1.8599999999999999,0.78,2.0169283577,2.5165,-1.186,2.7819720074000003,0.5965,-0.066,0.600140192,1.92,-1.12,2.2227910383
2020-06-19 18:00:00,2.436,0.707,2.5365222254,0.506,-0.053,0.5087681201,1.9300000000000002,0.76,2.0742468513,2.5060000000000002,-1.173,2.7669414522,0.506,-0.053,0.5087681201,2.0,-1.12,2.2922478051
2020-06-19 18:30:00,2.442,0.8275,2.578394898,0.422,-0.0325,0.4232496308,2.02,0.86,2.19544984,2.5220000000000002,-1.3025,2.8384837942,0.422,-0.0325,0.4232496308,2.1,-1.27,2.454159734
2020-06-19 19:00:00,2.2355,0.8435,2.3893414365,0.48550000000000004,-0.0465,0.4877217444,1.75,0.89,1.9633135256,2.3155,-1.4065,2.7092032962,0.48550000000000004,-0.0465,0.4877217444,1.83,-1.3599999999999999,2.2800219297
2020-06-19 19:30:00,2.2605,0.8595,2.4183879962,0.4005,-0.030500000000000003,0.4016596818,1.8599999999999999,0.89,2.0619650821,2.3405,-1.3905,2.7223942587,0.4005,-0.030500000000000003,0.4016596818,1.94,-1.3599999999999999,2.3692192807
2020-06-19 20:00:00,2.3375,0.8715,2.4946780353,0.3175,-0.018500000000000003,0.3180385197,2.02,0.89,2.2073740055,2.4175,-1.3785,2.7829064841999998,0.3175,-0.018500000000000003,0.3180385197,2.1,-1.3599999999999999,2.5019192633
2020-06-19 20:30:00,2.247,0.875,2.4113552206,0.28700000000000003,-0.015,0.2873917187,1.96,0.89,2.1526030753,2.327,-1.375,2.7028788356,0.28700000000000003,-0.015,0.2873917187,2.04,-1.3599999999999999,2.4517748673
2020-06-19 21:00:00,2.1995,0.655,2.2949564811,0.2995,-0.015,0.29987539080000003,1.9,0.67,2.0146711891,2.2595,-1.225,2.5702072387,0.2995,-0.015,0.29987539080000003,1.96,-1.21,2.3034105149
2020-06-19 21:30:00,2.1925,0.6265000000000001,2.2802540429,0.35250000000000004,-0.0235,0.35328246490000004,1.8399999999999999,0.65,1.9514353692,2.2625,-1.1935,2.5579969703,0.35250000000000004,-0.0235,0.35328246490000004,1.9100000000000001,-1.17,2.2398660674
2020-06-19 22:00:00,2.1825,0.6990000000000001,2.2917040057999998,0.3425,-0.021,0.3431431917,1.8399999999999999,0.72,1.9758542456,2.2525,-1.271,2.5863482461,0.3425,-0.021,0.3431431917,1.9100000000000001,-1.25,2.2826738707
2020-06-19 22:30:00,2.216,0.6930000000000001,2.3218322506,0.376,-0.027,0.3769681684,1.8399999999999999,0.72,1.9758542456,2.286,-1.2770000000000001,2.6184967061,0.376,-0.027,0.3769681684,1.9100000000000001,-1.25,2.2826738707
2020-06-19 23:00:00,2.0715,0.6475000000000001,2.1703383377,0.35150000000000003,-0.022500000000000003,0.3522193919,1.72,0.67,1.8458873205000002,2.1215,-1.2725,2.4738671145,0.35150000000000003,-0.022500000000000003,0.3522193919,1.77,-1.25,2.1668871683
2020-06-19 23:30:00,1.7825000000000002,-0.0825,1.7844081652,0.28250000000000003,-0.0125,0.28277641340000004,1.5,-0.07,1.501632445,1.9825,-0.5925,2.069145355,0.28250000000000003,-0.0125,0.28277641340000004,1.7000000000000002,-0.58,1.7962182494999999
2020-06-20 00:00:00,1.721,-0.5715,1.8134092892,0.271,-0.0115,0.27124389390000003,1.45,-0.56,1.5543809057,2.011,-0.1115,2.0140886897,0.271,-0.0115,0.27124389390000003,1.74,-0.1,1.7428711943000001
2020-06-20 00:30:00,1.5665,-0.5750000000000001,1.6686962725,0.29650000000000004,-0.015,0.29687918420000003,1.27,-0.56,1.3879841498,1.8465,-0.115,1.8500776335,0.29650000000000004,-0.015,0.29687918420000003,1.55,-0.1,1.5532224567
2020-06-20 01:00:00,1.452,-0.741,1.6301487662,0.28200000000000003,-0.011,0.2822144575,1.17,-0.73,1.3790576493,1.722,0.029,1.7222441755,0.28200000000000003,-0.011,0.2822144575,1.44,0.04,1.4405554484
2020-06-20 01:30:00,1.3225,-0.7525000000000001,1.5215986659,0.35250000000000004,-0.022500000000000003,0.3532173552,0.97,-0.73,1.2140016474,1.5825,0.0175,1.5825967585,0.35250000000000004,-0.022500000000000003,0.3532173552,1.23,0.04,1.2306502346000001
2020-06-20 02:00:00,1.3995,-0.7515000000000001,1.5885063739,0.3395,-0.021500000000000002,0.3401800994,1.06,-0.73,1.2870508925,1.6495000000000002,0.018500000000000003,1.6496037403,0.3395,-0.021500000000000002,0.3401800994,1.31,0.04,1.3106105447
2020-06-20 02:30:00,1.322,-0.754,1.5219066988,0.352,-0.024,0.3528172331,0.97,-0.73,1.2140016474,1.572,0.016,1.5720814228000002,0.352,-0.024,0.3528172331,1.22,0.04,1.2206555616
2020-06-20 03:00:00,1.331,-0.7085,1.5078240116,0.321,-0.018500000000000003,0.3215326578,1.01,-0.6900000000000001,1.2231925441,1.5710000000000002,0.021500000000000002,1.5711471127999999,0.321,-0.018500000000000003,0.3215326578,1.25,0.04,1.2506398362
2020-06-20 03:30:00,1.2925,-0.558,1.4078068937000001,0.3125,-0.018000000000000002,0.31301797070000004,0.98,-0.54,1.1189280585,1.5225,-0.158,1.5306764028000002,0.3125,-0.018000000000000002,0.31301797070000004,1.21,-0.14,1.2180722474
2020-06-20 04:00:00,1.176,-0.5995,1.3199910038,0.306,-0.0095,0.30614743180000004,0.87,-0.59,1.0511898021,1.4060000000000001,-0.1495,1.413925829,0.306,-0.0095,0.30614743180000004,1.1,-0.14,1.1088733021
2020-06-20 04:30:00,1.2505,-0.58,1.3784593755,0.29050000000000004,-0.01,0.2906720661,0.96,-0.5700000000000001,1.116467644,1.4905,-0.12,1.4953227912,0.29050000000000004,-0.01,0.2906720661,1.2,-0.11,1.2050311199000001
2020-06-20 05:00:00,1.2245,-0.6900000000000001,1.4055249019,0.29450000000000004,-0.01,0.2946697304,0.93,-0.68,1.1520850663,1.4645000000000001,-0.03,1.4648072399,0.29450000000000004,-0.01,0.2946697304,1.17,-0.02,1.1701709277
2020-06-20 05:30:00,1.217,-0.8115,1.462744424,0.317,-0.0115,0.3172085276,0.9,-0.8,1.2041594579,1.447,0.0985,1.450348665,0.317,-0.0115,0.3172085276,1.13,0.11,1.1353413584
2020-06-20 06:00:00,1.229,-0.789,1.4604663639,0.34900000000000003,-0.019,0.3495168093,0.88,-0.77,1.1693160394,1.479,0.091,1.4817968822,0.34900000000000003,-0.019,0.3495168093,1.13,0.11,1.1353413584
2020-06-20 06:30:00,1.3215,-0.783,1.5360505362999999,0.3115,-0.013000000000000001,0.31177115,1.01,-0.77,1.2700393695,1.5615,0.117,1.5658771504,0.3115,-0.013000000000000001,0.31177115,1.25,0.13,1.2567418191
2020-06-20 07:00:00,1.4245,-0.7505000000000001,1.6101088473,0.41450000000000004,-0.030500000000000003,0.4156206203,1.01,-0.72,1.2403628501,1.6644999999999999,0.1495,1.6712003171,0.41450000000000004,-0.030500000000000003,0.4156206203,1.25,0.18,1.262893503
2020-06-20 07:30:00,1.5075,-0.666,1.6480631814,0.41750000000000004,-0.036000000000000004,0.4190492215,1.09,-0.63,1.2589678312,1.7575,0.054,1.7583293918,0.41750000000000004,-0.036000000000000004,0.4190492215,1.34,0.09,1.3430189872
2020-06-20 08:00:00,1.5945,-0.5415,1.6839395772999999,0.3945,-0.0315,0.3957556064,1.2,-0.51,1.3038788287,1.8545,-0.051500000000000004,1.8552149471,0.3945,-0.0315,0.3957556064,1.46,-0.02,1.4601369799000001
2020-06-20 08:30:00,1.669,-0.14300000000000002,1.6751149214,0.46900000000000003,-0.043000000000000003,0.47096709010000004,1.2,-0.1,1.2041594579,1.859,-0.463,1.9157896544000002,0.46900000000000003,-0.043000000000000003,0.47096709010000004,1.3900000000000001,-0.42,1.4520674915
2020-06-20 09:00:00,1.7855,-0.1375,1.790786559,0.4355,-0.0375,0.4371115418,1.35,-0.1,1.3536986371,1.9755,-0.41750000000000004,2.0191350871,0.4355,-0.0375,0.4371115418,1.54,-0.38,1.5861904047
2020-06-20 09:30:00,1.916,-0.009000000000000001,1.9160211377,0.366,-0.029,0.3671471095,1.55,0.02,1.5501290269,2.146,-0.46900000000000003,2.1966513151,0.366,-0.029,0.3671471095,1.78,-0.44,1.8335757415
2020-06-20 10:00:00,1.9015,0.2235,1.9145899039,0.35150000000000003,-0.026500000000000003,0.35249751770000004,1.55,0.25,1.5700318468,2.1015,-0.7065,2.2170801745,0.35150000000000003,-0.026500000000000003,0.35249751770000004,1.75,-0.68,1.8774717042
2020-06-20 10:30:00,1.8745,-0.169,1.8821028798000001,0.29450000000000004,-0.019,0.2951122668,1.58,-0.15,1.5871042814,2.0445,-0.319,2.0692368762,0.29450000000000004,-0.019,0.2951122668,1.75,-0.30000000000000004,1.7755280905
2020-06-20 11:00:00,1.9195000000000002,-0.17300000000000001,1.9272802728,0.3395,-0.023,0.340278195,1.58,-0.15,1.5871042814,2.0895,-0.323,2.1143176795,0.3395,-0.023,0.340278195,1.75,-0.30000000000000004,1.7755280905
2020-06-20 11:30:00,1.931,-0.1,1.9335875982,0.331,-0.02,0.3316036791,1.6,-0.08,1.6019987516,2.121,-0.37,2.1530306547,0.331,-0.02,0.3316036791,1.79,-0.35000000000000003,1.8238969269
2020-06-20 12:00:00,2.0205,-0.108,2.0233843555,0.42050000000000004,-0.028,0.4214311925,1.6,-0.08,1.6019987516,2.2105,-0.338,2.2361919081,0.42050000000000004,-0.028,0.4214311925,1.79,-0.31,1.8166452598
2020-06-20 12:30:00,1.9969999999999999,-0.1985,2.0068411123,0.47700000000000004,-0.0385,0.47855119890000003,1.52,-0.16,1.528397854,2.167,-0.2585,2.1823636842,0.47700000000000004,-0.0385,0.47855119890000003,1.69,-0.22,1.7042593699
2020-06-20 13:00:00,1.9705,-0.193,1.9799291023,0.4505,-0.033,0.45170704,1.52,-0.16,1.528397854,2.1405,-0.28300000000000003,2.1591269648,0.4505,-0.033,0.45170704,1.69,-0.25,1.7083910559
2020-06-20 13:30:00,1.9855,-0.193,1.9948582030000002,0.4355,-0.033,0.4367484974,1.55,-0.16,1.5582361824,2.1255,-0.28300000000000003,2.1442572723,0.4355,-0.033,0.4367484974,1.69,-0.25,1.7083910559
2020-06-20 14:00:00,2.0725,-0.17750000000000002,2.0800871376,0.5225000000000001,-0.0475,0.5246546483,1.55,-0.13,1.5554420594,2.2425,-0.2975,2.2621477626,0.5225000000000001,-0.0475,0.5246546483,1.72,-0.25,1.7380736463000002
2020-06-20 14:30:00,2.1625,0.626,2.2512845777,0.49250000000000005,-0.044,0.4944615759,1.67,0.67,1.7993887851,2.1925,-1.134,2.468402773,0.49250000000000005,-0.044,0.4944615759,1.7000000000000002,-1.09,2.0194306128
2020-06-20 15:00:00,2.0585,0.6045,2.1454236178,0.5885,-0.0655,0.5921338531,1.47,0.67,1.6154875425,2.0885,-1.1555,2.3868415322,0.5885,-0.0655,0.5921338531,1.5,-1.09,1.8542114227000002
2020-06-20 15:30:00,1.9705,0.7165,2.0967218461,0.5005000000000001,-0.043500000000000004,0.5023868032000001,1.47,0.76,1.6548413820999999,2.0205,-1.2735,2.3883514189,0.5005000000000001,-0.043500000000000004,0.5023868032000001,1.52,-1.23,1.9553260598
2020-06-20 16:00:00,1.982,0.988,2.2146033505,0.482,-0.042,0.4838264152,1.5,1.03,1.8195878654,2.022,-1.542,2.5428818296999998,0.482,-0.042,0.4838264152,1.54,-1.5,2.1497906875
2020-06-20 16:30:00,1.9315,0.3355,1.9604215108,0.5015000000000001,-0.044500000000000005,0.5034704559000001,1.43,0.38,1.4796283317,2.0815,-0.9045000000000001,2.2695291362,0.5015000000000001,-0.044500000000000005,0.5034704559000001,1.58,-0.86,1.7988885457000001
2020-06-20 17:00:00,1.9344999999999999,0.158,1.9409415884999999,0.47450000000000003,-0.042,0.4763551721,1.46,0.2,1.4736349616,2.1045,-0.742,2.2314758009,0.47450000000000003,-0.042,0.4763551721,1.63,-0.7000000000000001,1.7739503938999999
2020-06-20 17:30:00,1.9845000000000002,0.1505,1.9901986082,0.5245000000000001,-0.0495,0.5268306179,1.46,0.2,1.4736349616,2.1545,-0.7495,2.2811445592,0.5245000000000001,-0.0495,0.5268306179,1.63,-0.7000000000000001,1.7739503938999999
2020-06-20 18:00:00,2.059,0.1405,2.0637880826,0.5690000000000001,-0.059500000000000004,0.5721024821,1.49,0.2,1.5033628970000001,2.279,-0.7595000000000001,2.4022242298,0.5690000000000001,-0.059500000000000004,0.5721024821,1.71,-0.7000000000000001,1.847728335
2020-06-20 18:30:00,2.059,0.14750000000000002,2.0642764471,0.549,-0.052500000000000005,0.5515045331,1.51,0.2,1.5231874474,2.289,-0.7525000000000001,2.4095180535000003,0.549,-0.052500000000000005,0.5515045331,1.74,-0.7000000000000001,1.8755265927
2020-06-20 19:00:00,2.0795,0.14100000000000001,2.084274754,0.5695,-0.059000000000000004,0.5725480329,1.51,0.2,1.5231874474,2.3095,-0.759,2.4310226757,0.5695,-0.059000000000000004,0.5725480329,1.74,-0.7000000000000001,1.8755265927
2020-06-20 19:30:00,2.0435,-0.0485,2.0440754634,0.6135,-0.0685,0.6173123197,1.43,0.02,1.4301398533,2.2635,-0.5885,2.3387527659,0.6135,-0.0685,0.6173123197,1.65,-0.52,1.73
2020-06-20 20:00:00,2.0085,0.046,2.0090266922,0.5785,-0.054,0.5810148449,1.43,0.1,1.4334922393,2.1985,-0.714,2.3115359071,0.5785,-0.054,0.5810148449,1.62,-0.66,1.7492855685
2020-06-20 20:30:00,1.995,0.8775000000000001,2.179456641,0.535,-0.0425,0.5366854293000001,1.46,0.92,1.7256882685,2.105,-1.5625,2.6215322333,0.535,-0.0425,0.5366854293000001,1.57,-1.52,2.1852459816
2020-06-20 21:00:00,1.855,-0.445,1.9076294189,0.445,-0.025,0.44570169400000004,1.4100000000000001,-0.42,1.4712239802,2.135,-0.28500000000000003,2.1539382535,0.445,-0.025,0.44570169400000004,1.69,-0.26,1.7098830369
2020-06-20 21:30:00,1.8145,-0.665,1.9325204397,0.5845,-0.055,0.5870819789,1.23,-0.61,1.3729530218,2.1145,-0.055,2.1152151782,0.5845,-0.055,0.5870819789,1.53,0.0,1.53
2020-06-20 22:00:00,1.7925,-0.6915,1.9212570104000002,0.6625,-0.0815,0.6674941947,1.13,-0.61,1.2841339494000001,2.0825,-0.0815,2.0840941677,0.6625,-0.0815,0.6674941947,1.42,0.0,1.42
2020-06-20 22:30:00,1.8365,-0.6405000000000001,1.9449865038,0.6465000000000001,-0.0805,0.6514925172,1.19,-0.56,1.315180596,2.1365,-0.0805,2.1380160196,0.6465000000000001,-0.0805,0.6514925172,1.49,0.0,1.49
2020-06-20 23:00:00,1.79,-0.29250000000000004,1.8137409545,0.67,-0.0925,0.6763551212000001,1.12,-0.2,1.1377170123,2.01,-0.47250000000000003,2.0647896382,0.67,-0.0925,0.6763551212000001,1.34,-0.38,1.3928388277
2020-06-20 23:30:00,1.623,-0.363,1.6630989147,0.733,-0.113,0.7416589513,0.89,-0.25,0.9244457799,1.863,-0.41300000000000003,1.9082290219,0.733,-0.113,0.7416589513,1.13,-0.30000000000000004,1.1691449867
2020-06-21 00:00:00,1.514,-0.6065,1.6309623693000002,0.664,-0.08650000000000001,0.6696105211000001,0.85,-0.52,0.9964436763000001,1.764,-0.1865,1.7738315168,0.664,-0.08650000000000001,0.6696105211000001,1.1,-0.1,1.1045361017
2020-06-21 00:30:00,1.404,-0.035500000000000004,1.4044487353,0.724,-0.10550000000000001,0.7316462602,0.68,0.07,0.6835934464,1.574,-0.7655000000000001,1.7502760497,0.724,-0.10550000000000001,0.7316462602,0.85,-0.66,1.0761505471
2020-06-21 01:00:00,1.35,-0.20850000000000002,1.366005948,0.73,-0.1085,0.7380191393000001,0.62,-0.1,0.6280127387000001,1.52,-0.5785,1.6263647346,0.73,-0.1085,0.7380191393000001,0.79,-0.47000000000000003,0.9192388155000001
2020-06-21 01:30:00,1.2995,-0.20750000000000002,1.3159621955,0.7195,-0.1075,0.727486426,0.58,-0.1,0.5885575588,1.4695,-0.6075,1.5901215362,0.7195,-0.1075,0.727486426,0.75,-0.5,0.9013878189000001
2020-06-21 02:00:00,1.2675,-0.1985,1.2829491416,0.6875,-0.0985,0.6945203381,0.58,-0.1,0.5885575588,1.4375,-0.5985,1.5571154421,0.6875,-0.0985,0.6945203381,0.75,-0.5,0.9013878189000001
2020-06-21 02:30:00,1.234,-0.211,1.2519093418,0.734,-0.111,0.7423456068000001,0.5,-0.1,0.5099019514,1.3940000000000001,-0.591,1.5141060069,0.734,-0.111,0.7423456068000001,0.66,-0.48,0.8160882305
2020-06-21 03:00:00,1.2015,-0.20400000000000001,1.2186953065,0.7215,-0.10400000000000001,0.7289569603,0.48,-0.1,0.4903060269,1.3515000000000001,-0.584,1.4722799496,0.7215,-0.10400000000000001,0.7289569603,0.63,-0.48,0.7920227269
2020-06-21 03:30:00,1.1915,-0.2025,1.20858533,0.7915000000000001,-0.1325,0.8025138628,0.4,-0.07,0.4060788101,1.3515000000000001,-0.5825,1.4716855982000001,0.7915000000000001,-0.1325,0.8025138628,0.56,-0.45,0.7184010022
2020-06-21 04:00:00,1.155,-0.20650000000000002,1.1733146424,0.755,-0.1165,0.7639353703,0.4,-0.09,0.41000000000000003,1.315,-0.5965,1.4439658064,0.755,-0.1165,0.7639353703,0.56,-0.48,0.7375635566000001
2020-06-21 04:30:00,1.146,-0.209,1.1649021418,0.686,-0.089,0.691749232,0.46,-0.12,0.47539457300000004,1.306,-0.599,1.4368148802,0.686,-0.089,0.691749232,0.62,-0.51,0.8028075735
2020-06-21 05:00:00,1.096,-0.17400000000000002,1.1097260923,0.666,-0.094,0.6726009218,0.43,-0.08,0.4373785546,1.246,-0.604,1.3846775798,0.666,-0.094,0.6726009218,0.58,-0.51,0.7723341246000001
2020-06-21 05:30:00,1.0665,-0.374,1.1301762031,0.4365,-0.044,0.43871203540000003,0.63,-0.33,0.7111961755,1.1965,-0.424,1.2694046833,0.4365,-0.044,0.43871203540000003,0.76,-0.38,0.8497058314
2020-06-21 06:00:00,1.079,-0.375,1.1423073142,0.449,-0.045,0.45124937670000004,0.63,-0.33,0.7111961755,1.209,-0.425,1.281524873,0.449,-0.045,0.45124937670000004,0.76,-0.38,0.8497058314
2020-06-21 06:30:00,1.134,-0.376,1.1947100067,0.434,-0.046,0.4364309797,0.7000000000000001,-0.33,0.7738862966000001,1.254,-0.426,1.3243836302,0.434,-0.046,0.4364309797,0.8200000000000001,-0.38,0.9037698822
2020-06-21 07:00:00,1.156,-0.10450000000000001,1.1607136813,0.456,-0.044500000000000005,0.4581661816,0.7000000000000001,-0.06,0.7025667228,1.276,-0.6545000000000001,1.4340663339,0.456,-0.044500000000000005,0.4581661816,0.8200000000000001,-0.61,1.0220078278
2020-06-21 07:30:00,1.199,0.008,1.1990266886,0.339,-0.022,0.3397131143,0.86,0.03,0.8605230967,1.349,-0.752,1.5444432654,0.339,-0.022,0.3397131143,1.01,-0.73,1.2461942064
2020-06-21 08:00:00,1.3054999999999999,0.1105,1.310168119,0.34550000000000003,-0.029500000000000002,0.3467571196,0.96,0.14,0.9701546269,1.4455,-0.8295,1.6665954818,0.34550000000000003,-0.029500000000000002,0.3467571196,1.1,-0.8,1.3601470509
2020-06-21 08:30:00,1.461,0.135,1.4672239093,0.41100000000000003,-0.035,0.4124875756,1.05,0.17,1.063672882,1.611,-0.835,1.8145374066,0.41100000000000003,-0.035,0.4124875756,1.2,-0.8,1.4422205102
2020-06-21 09:00:00,1.5554999999999999,0.202,1.5685612037999999,0.4355,-0.048,0.4381372502,1.12,0.25,1.1475626345,1.7255,-0.878,1.9360357047,0.4355,-0.048,0.4381372502,1.29,-0.8300000000000001,1.5339491517
2020-06-21 09:30:00,1.7225000000000001,0.11950000000000001,1.7266402347,0.4525,-0.0505,0.45530923560000003,1.27,0.17,1.2813274367,1.8825,-0.7805000000000001,2.0378877545,0.4525,-0.0505,0.45530923560000003,1.43,-0.73,1.6055528642999999
2020-06-21 10:00:00,1.843,-0.6890000000000001,1.9675797314999999,0.453,-0.049,0.4556424036,1.3900000000000001,-0.64,1.5302614156,2.123,0.07100000000000001,2.1241869033,0.453,-0.049,0.4556424036,1.67,0.12,1.6743058263
2020-06-21 10:30:00,1.9785,-0.2195,1.9906387166,0.40850000000000003,-0.0395,0.4104052875,1.57,-0.18,1.5802847844999999,2.2085,-0.35950000000000004,2.2375684347,0.40850000000000003,-0.0395,0.4104052875,1.8,-0.32,1.8282231811
2020-06-21 11:00:00,2.072,0.0335,2.0722707955,0.502,-0.0565,0.505169526,1.57,0.09,1.5725775021000001,2.252,-0.5465,2.3173619161,0.502,-0.0565,0.505169526,1.75,-0.49,1.8173056980000002
2020-06-21 11:30:00,2.2505,0.0695,2.2515728946999998,0.5305,-0.07050000000000001,0.5351639936,1.72,0.14,1.7256882685,2.4305,-0.5605,2.4942915828,0.5305,-0.07050000000000001,0.5351639936,1.9,-0.49,1.9621671692
2020-06-21 12:00:00,2.24,0.07250000000000001,2.241172963,0.52,-0.0675,0.5243627084,1.72,0.14,1.7256882685,2.42,-0.5975,2.4926705057,0.52,-0.0675,0.5243627084,1.9,-0.53,1.9725364382000001
2020-06-21 12:30:00,2.3305,0.134,2.3343492134,0.49050000000000005,-0.056,0.4936863883,1.8399999999999999,0.19,1.8497837711,2.5305,-0.636,2.6092003085,0.49050000000000005,-0.056,0.4936863883,2.04,-0.58,2.1208488866
2020-06-21 13:00:00,2.4035,0.084,2.4049674114,0.6735,-0.106,0.6817904737,1.73,0.19,1.7404022524,2.5935,-0.5760000000000001,2.6566931042,0.6735,-0.106,0.6817904737,1.92,-0.47000000000000003,1.9766891511
2020-06-21 13:30:00,2.3445,0.126,2.3478833553,0.5445,-0.084,0.5509412401,1.8,0.21,1.8122085973000002,2.5345,-0.654,2.6175191021,0.5445,-0.084,0.5509412401,1.99,-0.5700000000000001,2.0700241544
2020-06-21 14:00:00,2.27,0.9805,2.4727070692,0.59,-0.0795,0.5953320502,1.6800000000000002,1.06,1.9864541273,2.34,-1.5295,2.7955268287,0.59,-0.0795,0.5953320502,1.75,-1.45,2.2726636355
2020-06-21 14:30:00,2.16,1.117,2.4317255191,0.53,-0.063,0.5337312058,1.63,1.18,2.0122872558,2.23,-1.683,2.7938126279,0.53,-0.063,0.5337312058,1.7000000000000002,-1.62,2.3482759633
2020-06-21 15:00:00,2.072,0.178,2.0796316982,0.47200000000000003,-0.052000000000000005,0.47485576760000003,1.6,0.23,1.6164467204,2.252,-0.742,2.3710900447,0.47200000000000003,-0.052000000000000005,0.47485576760000003,1.78,-0.6900000000000001,1.9090573590000002
2020-06-21 15:30:00,2.053,-0.0685,2.054142461,0.623,-0.0985,0.6307386543,1.43,0.03,1.4303146507,2.223,-0.5285000000000001,2.2849597918,0.623,-0.0985,0.6307386543,1.6,-0.43,1.6567739737
2020-06-21 16:00:00,2.0205,-0.08,2.0220831462,0.6405000000000001,-0.11,0.6498771038000001,1.38,0.03,1.3803260484,2.1905,-0.54,2.2560785115,0.6405000000000001,-0.11,0.6498771038000001,1.55,-0.43,1.6085397104
2020-06-21 16:30:00,1.968,0.082,1.9697075925,0.658,-0.098,0.6652578447,1.31,0.18,1.3223085873,2.158,-0.678,2.2620008842,0.658,-0.098,0.6652578447,1.5,-0.58,1.6082288394000002
2020-06-21 17:00:00,2.0315,-0.007,2.03151206,0.6115,-0.08700000000000001,0.6176578746,1.42,0.08,1.4222517358,2.2215,-0.597,2.3003198147,0.6115,-0.08700000000000001,0.6176578746,1.6099999999999999,-0.51,1.6888457597
2020-06-21 17:30:00,2.0365,-0.2525,2.0520936869,0.7265,-0.12250000000000001,0.7367553868000001,1.31,-0.13,1.3164345787,2.2165,-0.3725,2.2475828127,0.7265,-0.12250000000000001,0.7367553868000001,1.49,-0.25,1.5108275878000001
2020-06-21 18:00:00,2.028,-0.28700000000000003,2.0482072649,0.668,-0.097,0.6750059259,1.3599999999999999,-0.19,1.3732079231,2.218,-0.34700000000000003,2.2449795099,0.668,-0.097,0.6750059259,1.55,-0.25,1.5700318468
2020-06-21 18:30:00,2.0315,-0.28200000000000003,2.0509793392,0.5615,-0.07200000000000001,0.5660973856,1.47,-0.21,1.4849242405,2.2315,-0.342,2.2575553703,0.5615,-0.07200000000000001,0.5660973856,1.67,-0.27,1.6916855499999999
2020-06-21 19:00:00,2.077,-0.28350000000000003,2.0962588699999998,0.5670000000000001,-0.07350000000000001,0.5717440424,1.51,-0.21,1.5245327153,2.277,-0.3435,2.3027638285,0.5670000000000001,-0.07350000000000001,0.5717440424,1.71,-0.27,1.7311845656
2020-06-21 19:30:00,1.9975,-0.3105,2.0214886841,0.5975,-0.07050000000000001,0.6016448288,1.4,-0.24,1.4204224724,2.2075,-0.3705,2.2383758621,0.5975,-0.07050000000000001,0.6016448288,1.6099999999999999,-0.30000000000000004,1.6377118184000001
2020-06-21 20:00:00,1.9895,-0.315,2.0142828128,0.48950000000000005,-0.045,0.4915640853,1.5,-0.27,1.5241062955,2.1895,-0.375,2.2213813833,0.48950000000000005,-0.045,0.4915640853,1.7000000000000002,-0.33,1.7317332358000002
2020-06-21 20:30:00,1.9260000000000002,-0.607,2.0193872833,0.486,-0.047,0.4882673448,1.44,-0.56,1.5450566333,2.206,-0.08700000000000001,2.207714882,0.486,-0.047,0.4882673448,1.72,-0.04,1.7204650533999999
2020-06-21 21:00:00,1.8359999999999999,-1.0095,2.0952294027,0.526,-0.0495,0.528324001,1.31,-0.96,1.6240997506000001,2.156,0.3005,2.1768408876,0.526,-0.0495,0.528324001,1.63,0.35000000000000003,1.6671532623
2020-06-21 21:30:00,1.8225,-1.2345,2.2012488501,0.5825,-0.0645,0.5860601505,1.24,-1.17,1.7048460341,2.1225,0.5055000000000001,2.1818653716,0.5825,-0.0645,0.5860601505,1.54,0.5700000000000001,1.6421023111
2020-06-21 22:00:00,1.901,-1.2125,2.2547632359,0.431,-0.0425,0.4330903485,1.47,-1.17,1.8787761974000001,2.211,0.5275000000000001,2.2730546078,0.431,-0.0425,0.4330903485,1.78,0.5700000000000001,1.8690371853
2020-06-21 22:30:00,1.9965000000000002,-1.219,2.3392249251,0.34650000000000003,-0.029,0.3477114465,1.65,-1.19,2.0343549346,2.3165,0.541,2.378834431,0.34650000000000003,-0.029,0.3477114465,1.97,0.5700000000000001,2.0508047201
