Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-06-21 23:00:00,1.861,-1.062,2.142700399,0.311,-0.022,0.311777164,1.55,-1.04,1.8665744025,2.181,0.378,2.2135141743,0.311,-0.022,0.311777164,1.87,0.4,1.9123022774
2020-06-21 23:30:00,1.7135,-0.809,1.8948781623,0.3235,-0.019,0.3240574795,1.3900000000000001,-0.79,1.5988120590000001,1.9935,0.111,1.9965879019,0.3235,-0.019,0.3240574795,1.67,0.13,1.6750522380000001
2020-06-22 00:00:00,1.6885,-0.123,1.6929740843,0.2985,-0.013000000000000001,0.298782948,1.3900000000000001,-0.11,1.3943457247,1.8585,-0.593,1.9508129716,0.2985,-0.013000000000000001,0.298782948,1.56,-0.58,1.6643316977
2020-06-22 00:30:00,1.5135,0.192,1.525629788,0.28350000000000003,-0.018000000000000002,0.2840708538,1.23,0.21,1.2477980606,1.6635,-0.9380000000000001,1.9097319838,0.28350000000000003,-0.018000000000000002,0.2840708538,1.38,-0.92,1.6585535867
2020-06-22 01:00:00,1.4695,0.0045000000000000005,1.4695068901,0.3795,-0.035500000000000004,0.3811567919,1.09,0.04,1.090733698,1.6295000000000002,-0.7655000000000001,1.8003501048000001,0.3795,-0.035500000000000004,0.3811567919,1.25,-0.73,1.4475496536999999
2020-06-22 01:30:00,1.2835,-0.0025,1.2835024347,0.3135,-0.022500000000000003,0.3143063792,0.97,0.02,0.9702061637,1.4335,-0.8125,1.6477495259000001,0.3135,-0.022500000000000003,0.3143063792,1.12,-0.79,1.3705838172
2020-06-22 02:00:00,1.3825,0.10300000000000001,1.3863315801,0.28250000000000003,-0.017,0.2830110422,1.1,0.12,1.1065260955,1.5125000000000002,-0.837,1.7286483881999999,0.28250000000000003,-0.017,0.2830110422,1.23,-0.8200000000000001,1.4782760229
2020-06-22 02:30:00,1.353,0.106,1.3571459023,0.28300000000000003,-0.014,0.2833460781,1.07,0.12,1.0767079455,1.483,-0.834,1.7014244032999999,0.28300000000000003,-0.014,0.2833460781,1.2,-0.8200000000000001,1.4534097839
2020-06-22 03:00:00,1.211,0.0235,1.2112279926,0.291,-0.0165,0.2914674081,0.92,0.04,0.9208691547000001,1.341,-0.7765000000000001,1.5495913171,0.291,-0.0165,0.2914674081,1.05,-0.76,1.2961867149000001
2020-06-22 03:30:00,1.341,0.057,1.3422108627,0.311,-0.023,0.31184932260000003,1.03,0.08,1.0331021247,1.471,-0.783,1.6664123139,0.311,-0.023,0.31184932260000003,1.16,-0.76,1.3867948659
2020-06-22 04:00:00,1.244,-0.0055000000000000005,1.2440121583,0.28400000000000003,-0.0155,0.2844226608,0.96,0.01,0.9600520819,1.374,-0.7555000000000001,1.5680102838,0.28400000000000003,-0.0155,0.2844226608,1.09,-0.74,1.3174596768
2020-06-22 04:30:00,1.2850000000000001,0.0765,1.287275126,0.275,-0.0135,0.27533116420000003,1.01,0.09,1.0140019724,1.415,-0.8335,1.6422384876,0.275,-0.0135,0.27533116420000003,1.1400000000000001,-0.8200000000000001,1.4042791745
2020-06-22 05:00:00,1.223,0.0105,1.2230450728,0.303,-0.0195,0.30362682690000004,0.92,0.03,0.9204890005,1.353,-0.7395,1.5419044231,0.303,-0.0195,0.30362682690000004,1.05,-0.72,1.2731457104000001
2020-06-22 05:30:00,1.331,0.096,1.3344575677,0.341,-0.024,0.3418435315,0.99,0.12,0.9972462083,1.461,-0.794,1.662815985,0.341,-0.024,0.3418435315,1.12,-0.77,1.3591541487
2020-06-22 06:00:00,1.361,0.128,1.3670058522000001,0.441,-0.042,0.4429954853,0.92,0.17,0.9355746897,1.501,-0.812,1.7065594042,0.441,-0.042,0.4429954853,1.06,-0.77,1.3101526629
2020-06-22 06:30:00,1.5070000000000001,-0.7605000000000001,1.6880193275000002,0.527,-0.060500000000000005,0.5304613558,0.98,-0.7000000000000001,1.2043255374,1.7469999999999999,0.1595,1.7542660146,0.527,-0.060500000000000005,0.5304613558,1.22,0.22,1.2396773774
2020-06-22 07:00:00,1.6825,-0.7495,1.8418893832,0.47250000000000003,-0.0495,0.47508578170000004,1.21,-0.7000000000000001,1.397891269,1.9325,0.1705,1.9400068299000002,0.47250000000000003,-0.0495,0.47508578170000004,1.46,0.22,1.476482306
2020-06-22 07:30:00,1.744,0.481,1.8091149770000001,0.374,-0.029,0.3751226466,1.37,0.51,1.4618481453,1.8639999999999999,-1.019,2.124348606,0.374,-0.029,0.3751226466,1.49,-0.99,1.7889102827999999
2020-06-22 08:00:00,1.904,0.7875000000000001,2.0604301128999998,0.384,-0.0325,0.38537287140000004,1.52,0.8200000000000001,1.727078458,1.994,-1.2825,2.3708315524,0.384,-0.0325,0.38537287140000004,1.6099999999999999,-1.25,2.0382835917
2020-06-22 08:30:00,1.911,0.115,1.9144571032000002,0.301,-0.015,0.30137352240000004,1.6099999999999999,0.13,1.6152399203,2.111,-0.525,2.175303657,0.301,-0.015,0.30137352240000004,1.81,-0.51,1.8804786625
2020-06-22 09:00:00,2.0845,0.2525,2.0997372455,0.3645,-0.0275,0.3655359079,1.72,0.28,1.7426416729,2.3045,-0.5575,2.3709758539,0.3645,-0.0275,0.3655359079,1.94,-0.53,2.0110942295
2020-06-22 09:30:00,2.3195,0.307,2.3397284565,0.4495,-0.043000000000000003,0.4515520457,1.87,0.35000000000000003,1.902472076,2.5095,-0.513,2.5613979093,0.4495,-0.043000000000000003,0.4515520457,2.06,-0.47000000000000003,2.1129363455
2020-06-22 10:00:00,2.2495,0.167,2.2556904154,0.4395,-0.043000000000000003,0.4415985168,1.81,0.21,1.8221415971,2.4295,-0.423,2.4660493203,0.4395,-0.043000000000000003,0.4415985168,1.99,-0.38,2.0259565642
2020-06-22 10:30:00,2.3609999999999998,0.17500000000000002,2.3674767158,0.591,-0.075,0.5957398761,1.77,0.25,1.7875681805,2.551,-0.385,2.5798887573,0.591,-0.075,0.5957398761,1.96,-0.31,1.9843638779
2020-06-22 11:00:00,2.3035,1.3755,2.6829298351,0.4535,-0.044500000000000005,0.4556780662,1.85,1.42,2.3321449355,2.3735,-1.5645,2.8427385564,0.4535,-0.044500000000000005,0.4556780662,1.92,-1.52,2.4488364584
2020-06-22 11:30:00,2.29,1.354,2.6603413315,0.44,-0.046,0.4423980108,1.85,1.4,2.3200215516,2.36,-1.536,2.8158295403,0.44,-0.046,0.4423980108,1.92,-1.49,2.4303291958
2020-06-22 12:00:00,2.3075,1.1185,2.5642929825,0.4375,-0.0415,0.4394638779,1.87,1.16,2.2005681085,2.3575,-1.3115,2.6977469303,0.4375,-0.0415,0.4394638779,1.92,-1.27,2.3020208513
2020-06-22 12:30:00,2.545,1.126,2.7829662233,0.505,-0.054,0.5078789226,2.04,1.18,2.3566925977,2.5949999999999998,-1.224,2.8691812421,0.505,-0.054,0.5078789226,2.09,-1.17,2.3952035404
2020-06-22 13:00:00,2.399,1.0705,2.6270080415,0.419,-0.0395,0.4208577551,1.98,1.11,2.2699118926,2.469,-1.2595,2.771696457,0.419,-0.0395,0.4208577551,2.05,-1.22,2.3855607307
2020-06-22 13:30:00,2.5324999999999998,1.2075,2.8056394102,0.4425,-0.0425,0.4445362752,2.09,1.25,2.4352823245,2.6025,-1.3525,2.9329613874,0.4425,-0.0425,0.4445362752,2.16,-1.31,2.5262026839000002
2020-06-22 14:00:00,2.4565,0.9985,2.6516776765,0.4565,-0.0415,0.4583824822,2.0,1.04,2.2542404486,2.5665,-1.1615,2.8170914966,0.4565,-0.0415,0.4583824822,2.11,-1.12,2.3888281646
2020-06-22 14:30:00,2.3645,0.278,2.3807864772,0.48450000000000004,-0.042,0.4863170262,1.88,0.32,1.9070395906000002,2.5445,-0.512,2.5955007706,0.48450000000000004,-0.042,0.4863170262,2.06,-0.47000000000000003,2.1129363455
2020-06-22 15:00:00,2.21,0.2585,2.2250667968,0.56,-0.061500000000000006,0.5633668876,1.65,0.32,1.6807438828999999,2.39,-0.5315,2.4483856416,0.56,-0.061500000000000006,0.5633668876,1.83,-0.47000000000000003,1.8893914364
2020-06-22 15:30:00,2.191,0.23800000000000002,2.2038886088,0.5710000000000001,-0.062,0.5743561613,1.62,0.30000000000000004,1.6475436261,2.401,-0.562,2.4658963887,0.5710000000000001,-0.062,0.5743561613,1.83,-0.5,1.8970766985
2020-06-22 16:00:00,2.181,0.248,2.195054669,0.6910000000000001,-0.092,0.6970975541000001,1.49,0.34,1.5282997088,2.3609999999999998,-0.552,2.4246700807,0.6910000000000001,-0.092,0.6970975541000001,1.67,-0.46,1.7321951391
2020-06-22 16:30:00,2.144,0.0755,2.1453289375,0.654,-0.0845,0.6594363123,1.49,0.16,1.4985659812,2.324,-0.42450000000000004,2.3624513222,0.654,-0.0845,0.6594363123,1.67,-0.34,1.7042593699
2020-06-22 17:00:00,2.266,0.14350000000000002,2.2705391981,0.676,-0.08650000000000001,0.6815117387,1.5899999999999999,0.23,1.6065490967,2.456,-0.48650000000000004,2.503720881,0.676,-0.08650000000000001,0.6815117387,1.78,-0.4,1.8243903091
2020-06-22 17:30:00,2.2715,0.1935,2.2797268477,0.5815,-0.0665,0.5852900990000001,1.69,0.26,1.7098830369,2.4815,-0.5965,2.5521862197000003,0.5815,-0.0665,0.5852900990000001,1.9,-0.53,1.9725364382000001
2020-06-22 18:00:00,2.2800000000000002,0.1715,2.286440957,0.68,-0.08850000000000001,0.6857348248,1.6,0.26,1.6209873533999999,2.49,-0.6185,2.5656660441,0.68,-0.08850000000000001,0.6857348248,1.81,-0.53,1.8860010604
2020-06-22 18:30:00,2.37,0.191,2.3776839571,0.6000000000000001,-0.069,0.6039544685,1.77,0.26,1.7889941308,2.61,-0.629,2.6847236357,0.6000000000000001,-0.069,0.6039544685,2.01,-0.56,2.08655218
2020-06-22 19:00:00,2.3155,0.20800000000000002,2.3248234879,0.5455,-0.052000000000000005,0.5479728552,1.77,0.26,1.7889941308,2.5555,-0.672,2.6423785213,0.5455,-0.052000000000000005,0.5479728552,2.01,-0.62,2.1034495478
2020-06-22 19:30:00,2.099,0.048,2.099548761,0.509,-0.052000000000000005,0.511649294,1.5899999999999999,0.1,1.5931415505,2.349,-0.592,2.4224502059,0.509,-0.052000000000000005,0.511649294,1.8399999999999999,-0.54,1.91760267
2020-06-22 20:00:00,2.229,0.0385,2.2293324674,0.549,-0.061500000000000006,0.5524339327000001,1.6800000000000002,0.1,1.6829735589,2.479,-0.5615,2.5417952809,0.549,-0.061500000000000006,0.5524339327000001,1.9300000000000002,-0.5,1.9937151251
2020-06-22 20:30:00,2.2825,0.166,2.2885284027,0.5525,-0.064,0.5561944354,1.73,0.23,1.7452220489,2.4825,-0.704,2.5803918792,0.5525,-0.064,0.5561944354,1.9300000000000002,-0.64,2.0333469945
2020-06-22 21:00:00,2.185,0.07200000000000001,2.1861859482,0.585,-0.068,0.5889388763,1.6,0.14,1.606113321,2.375,-0.638,2.4592008865,0.585,-0.068,0.5889388763,1.79,-0.5700000000000001,1.8785632808
2020-06-22 21:30:00,2.132,0.1845,2.1399682825,0.652,-0.0855,0.6575821241,1.48,0.27,1.5044268011000002,2.322,-0.7855000000000001,2.4512638067,0.652,-0.0855,0.6575821241,1.67,-0.7000000000000001,1.8107733155
2020-06-22 22:00:00,2.108,0.1995,2.1174192429,0.598,-0.07050000000000001,0.6021413871,1.51,0.27,1.5339491517,2.2880000000000003,-0.8005,2.4239934509,0.598,-0.07050000000000001,0.6021413871,1.69,-0.73,1.8409236812
2020-06-22 22:30:00,2.274,0.21250000000000002,2.2839072332,0.544,-0.0575,0.5470303922,1.73,0.27,1.7509426033,2.454,-0.7875000000000001,2.5772606096,0.544,-0.0575,0.5470303922,1.9100000000000001,-0.73,2.0447493734
2020-06-22 23:00:00,1.9855,0.156,1.9916190022,0.4955,-0.054,0.498433797,1.49,0.21,1.5047258887,2.1555,-0.784,2.2936512922,0.4955,-0.054,0.498433797,1.6600000000000001,-0.73,1.8134221792
2020-06-22 23:30:00,1.816,0.1865,1.825551492,0.326,-0.0235,0.3268459117,1.49,0.21,1.5047258887,2.006,-0.8435,2.176126892,0.326,-0.0235,0.3268459117,1.6800000000000002,-0.8200000000000001,1.8694384183000001
2020-06-23 00:00:00,1.613,0.359,1.6524678514,0.323,-0.021,0.3236819427,1.29,0.38,1.3448048186000001,1.803,-1.051,2.0869619067,0.323,-0.021,0.3236819427,1.48,-1.03,1.8031361568
2020-06-23 00:30:00,1.5230000000000001,0.3095,1.5541297404,0.443,-0.0405,0.4448474458,1.08,0.35000000000000003,1.1352973179,1.703,-1.0005,1.9751479059000001,0.443,-0.0405,0.4448474458,1.26,-0.96,1.5840454539
2020-06-23 01:00:00,1.467,0.134,1.4731072602,0.467,-0.046,0.4692600558,1.0,0.18,1.0160708637,1.617,-0.8160000000000001,1.8112274843,0.467,-0.046,0.4692600558,1.15,-0.77,1.3839797686
2020-06-23 01:30:00,1.3465,0.0025,1.3465023208,0.41650000000000004,-0.0375,0.4181847678,0.93,0.04,0.9308598176,1.4965,-0.7575000000000001,1.6772949949,0.41650000000000004,-0.0375,0.4181847678,1.08,-0.72,1.2979984592
2020-06-23 02:00:00,1.4015,-0.0645,1.4029834283,0.3315,-0.0245,0.33240412150000004,1.07,-0.04,1.0707474025,1.5514999999999999,-0.6345000000000001,1.6762286539,0.3315,-0.0245,0.33240412150000004,1.22,-0.61,1.3640014663
2020-06-23 02:30:00,1.346,-0.1965,1.3602677126,0.276,-0.0165,0.2764927666,1.07,-0.18,1.0850345617,1.526,-0.5065000000000001,1.6078613902,0.276,-0.0165,0.2764927666,1.25,-0.49,1.3426093996000001
2020-06-23 03:00:00,1.3,-0.0845,1.3027433554,0.28,-0.0145,0.28037519510000003,1.02,-0.07,1.0223991393,1.45,-0.6045,1.5709615686,0.28,-0.0145,0.28037519510000003,1.17,-0.59,1.3103434664
2020-06-23 03:30:00,1.323,-0.1305,1.3294206445,0.303,-0.0205,0.3036926901,1.02,-0.11,1.0259142264,1.473,-0.5705,1.5796199701,0.303,-0.0205,0.3036926901,1.17,-0.55,1.2928263611
2020-06-23 04:00:00,1.251,-0.3695,1.3044275564,0.291,-0.0195,0.29165261870000003,0.96,-0.35000000000000003,1.0218121158,1.381,-0.34950000000000003,1.4245389605,0.291,-0.0195,0.29165261870000003,1.09,-0.33,1.1388590782
2020-06-23 04:30:00,1.2974999999999999,-0.306,1.3330949891000001,0.2775,-0.016,0.2779608785,1.02,-0.29,1.0604244433,1.4275,-0.396,1.4814088733,0.2775,-0.016,0.2779608785,1.15,-0.38,1.2111564721
2020-06-23 05:00:00,1.328,0.518,1.4254501044,0.278,-0.012,0.2782588723,1.05,0.53,1.1761802583,1.358,-1.232,1.8335724693,0.278,-0.012,0.2782588723,1.08,-1.22,1.6293557009000001
2020-06-23 05:30:00,1.388,0.519,1.4818586302,0.278,-0.011,0.2782175408,1.11,0.53,1.2300406497,1.458,-1.231,1.9081732102000002,0.278,-0.011,0.2782175408,1.18,-1.22,1.6972919606999999
2020-06-23 06:00:00,1.3555000000000001,0.527,1.4543415177,0.24550000000000002,-0.003,0.2455183293,1.11,0.53,1.2300406497,1.4255,-1.223,1.8782383368,0.24550000000000002,-0.003,0.2455183293,1.18,-1.22,1.6972919606999999
2020-06-23 06:30:00,1.4575,0.2195,1.4739357177,0.24750000000000003,-0.0005,0.247500505,1.21,0.22,1.2298373876,1.5875,-0.8305,1.7916156117000002,0.24750000000000003,-0.0005,0.247500505,1.34,-0.8300000000000001,1.5762296786999999
2020-06-23 07:00:00,1.6684999999999999,0.185,1.6787248881,0.2585,-0.005,0.2585483514,1.4100000000000001,0.19,1.422743828,1.8085,-0.755,1.9597696931000002,0.2585,-0.005,0.2585483514,1.55,-0.75,1.7219175358
2020-06-23 07:30:00,1.794,-0.341,1.8261207518,0.254,-0.001,0.2540019685,1.54,-0.34,1.5770859203,2.014,-0.151,2.0196526929,0.254,-0.001,0.2540019685,1.76,-0.15,1.76638048
2020-06-23 08:00:00,1.8345,0.21050000000000002,1.8465374353000001,0.24450000000000002,0.0005,0.24450051120000002,1.5899999999999999,0.21,1.6038079686,2.0045,-0.6695,2.1133505388,0.24450000000000002,0.0005,0.24450051120000002,1.76,-0.67,1.8832153355
2020-06-23 08:30:00,2.1015,0.36150000000000004,2.1323659395,0.2315,0.0015,0.2315048596,1.87,0.36,1.904337155,2.2715,-0.7185,2.3824261793,0.2315,0.0015,0.2315048596,2.04,-0.72,2.1633307653
2020-06-23 09:00:00,2.123,0.167,2.1295581701,0.233,-0.003,0.23301931250000002,1.8900000000000001,0.17,1.8976301009,2.303,-0.493,2.3551768511,0.233,-0.003,0.23301931250000002,2.07,-0.49,2.1272047386
2020-06-23 09:30:00,2.148,0.2495,2.1624417333,0.218,-0.0005,0.2180005734,1.9300000000000002,0.25,1.9461243537000001,2.328,-0.49050000000000005,2.3791120718,0.218,-0.0005,0.2180005734,2.11,-0.49,2.166148656
2020-06-23 10:00:00,2.304,0.28650000000000003,2.3217446565,0.234,-0.0035,0.2340261737,2.07,0.29,2.0902152999,2.474,-0.47350000000000003,2.5189041764,0.234,-0.0035,0.2340261737,2.24,-0.47000000000000003,2.288776966
2020-06-23 10:30:00,2.25,0.20550000000000002,2.2593650104,0.24,-0.0045000000000000005,0.2400421838,2.01,0.21,2.0209403752,2.42,-0.3845,2.4503551273,0.24,-0.0045000000000000005,0.2400421838,2.18,-0.38,2.2128714377
2020-06-23 11:00:00,2.1445,0.156,2.1501665633,0.23450000000000001,-0.004,0.23453411270000002,1.9100000000000001,0.16,1.9166898549,2.3145,-0.354,2.3414154373000002,0.23450000000000001,-0.004,0.23453411270000002,2.08,-0.35000000000000003,2.1092415699
2020-06-23 11:30:00,2.129,0.154,2.1345624844,0.23900000000000002,-0.006,0.2390753019,1.8900000000000001,0.16,1.896760396,2.319,-0.356,2.3461664476,0.23900000000000002,-0.006,0.2390753019,2.08,-0.35000000000000003,2.1092415699
2020-06-23 12:00:00,2.096,0.149,2.1012893661,0.266,-0.011,0.2662273465,1.83,0.16,1.8369812193000001,2.306,-0.361,2.3340859024,0.266,-0.011,0.2662273465,2.04,-0.35000000000000003,2.0698067543
2020-06-23 12:30:00,2.273,0.533,2.3346558633,0.273,-0.007,0.2730897288,2.0,0.54,2.0716177254,2.453,-0.687,2.5473865039,0.273,-0.007,0.2730897288,2.18,-0.68,2.2835936591
2020-06-23 13:00:00,2.437,0.6245,2.5157442736,0.327,-0.0155,0.3273671486,2.11,0.64,2.2049263026,2.617,-0.7455,2.7211136048,0.327,-0.0155,0.3273671486,2.29,-0.73,2.4035390573
2020-06-23 13:30:00,2.3205,0.622,2.4024163357,0.3405,-0.018000000000000002,0.34097543900000005,1.98,0.64,2.0808652047,2.5105,-0.748,2.6195637518,0.3405,-0.018000000000000002,0.34097543900000005,2.17,-0.73,2.2894977615
2020-06-23 14:00:00,2.2025,0.5265000000000001,2.2645548128,0.3825,-0.0235,0.3832212155,1.82,0.55,1.9012890364000001,2.4025,-0.7535000000000001,2.5178896917999998,0.3825,-0.0235,0.3832212155,2.02,-0.73,2.1478593995
2020-06-23 14:30:00,2.1435,0.364,2.174186802,0.3835,-0.026000000000000002,0.3843803455,1.76,0.39,1.8026924308,2.3835,-0.606,2.4593308541,0.3835,-0.026000000000000002,0.3843803455,2.0,-0.58,2.0824024587
2020-06-23 15:00:00,1.9665,0.3645,1.999995625,0.3865,-0.025500000000000002,0.3873402897,1.58,0.39,1.6274212731,2.2065,-0.6455000000000001,2.2989807524,0.3865,-0.025500000000000002,0.3873402897,1.82,-0.62,1.9227064258
2020-06-23 15:30:00,2.0735,-0.048,2.0740555079,0.4035,-0.028,0.4044703327,1.67,-0.02,1.6701197562,2.3235,-0.188,2.3310933593,0.4035,-0.028,0.4044703327,1.92,-0.16,1.9266551326
2020-06-23 16:00:00,2.026,-0.5165000000000001,2.0908008633,0.436,-0.026500000000000003,0.4368045902,1.5899999999999999,-0.49,1.6637908522,2.326,0.2735,2.3420243914,0.436,-0.026500000000000003,0.4368045902,1.8900000000000001,0.30000000000000004,1.9136614121000002
2020-06-23 16:30:00,2.0805,-0.5385,2.1490608414,0.41050000000000003,-0.0285,0.4114881529,1.67,-0.51,1.746138597,2.4005,0.2715,2.4158047313,0.41050000000000003,-0.0285,0.4114881529,1.99,0.30000000000000004,2.0124860248
2020-06-23 17:00:00,2.138,-0.5635,2.2110124943000002,0.398,-0.0235,0.3986931778,1.74,-0.54,1.8218671740999999,2.458,0.24650000000000002,2.4703291785,0.398,-0.0235,0.3986931778,2.06,0.27,2.0776188293
2020-06-23 17:30:00,2.1815,-0.606,2.2641065015,0.4415,-0.026000000000000002,0.4422649093,1.74,-0.58,1.8341210429,2.5015,0.244,2.5133718885,0.4415,-0.026000000000000002,0.4422649093,2.06,0.27,2.0776188293
2020-06-23 18:00:00,2.2025,-0.626,2.2897341003,0.35250000000000004,-0.016,0.3528629337,1.85,-0.61,1.9479733058000002,2.5525,0.254,2.5651066742,0.35250000000000004,-0.016,0.3528629337,2.2,0.27,2.2165062599
2020-06-23 18:30:00,2.1805,-0.8235,2.3308222798,0.41050000000000003,-0.0235,0.4111721051,1.77,-0.8,1.9423954283,2.5705,0.4365,2.6072979308,0.41050000000000003,-0.0235,0.4111721051,2.16,0.46,2.2084383623
2020-06-23 19:00:00,2.0245,-1.0685,2.2891685172000003,0.3845,-0.018500000000000003,0.3849448012,1.6400000000000001,-1.05,1.9473315075,2.4145,0.5915,2.4858967195,0.3845,-0.018500000000000003,0.3849448012,2.03,0.61,2.1196697856
2020-06-23 19:30:00,2.136,-1.1025,2.4037475429,0.336,-0.0125,0.3362324345,1.8,-1.09,2.104305111,2.536,0.6375000000000001,2.6149000459,0.336,-0.0125,0.3362324345,2.2,0.65,2.2940139494
2020-06-23 20:00:00,2.176,-1.1015,2.4389092337,0.34600000000000003,-0.0115,0.34619106,1.83,-1.09,2.130023474,2.566,0.6385000000000001,2.6442462537,0.34600000000000003,-0.0115,0.34619106,2.22,0.65,2.313201245
2020-06-23 20:30:00,2.0715,-1.097,2.3440395155,0.28150000000000003,-0.007,0.2815870203,1.79,-1.09,2.0957576196,2.4615,0.603,2.5342831827,0.28150000000000003,-0.007,0.2815870203,2.18,0.61,2.2637358503
2020-06-23 21:00:00,2.055,-1.193,2.3761889655,0.245,-0.003,0.24501836670000002,1.81,-1.19,2.166148656,2.425,0.687,2.5204352799,0.245,-0.003,0.24501836670000002,2.18,0.6900000000000001,2.2865913496
2020-06-23 21:30:00,2.04,-1.361,2.4523297086999998,0.23,-0.001,0.2300021739,1.81,-1.3599999999999999,2.2640008834,2.36,0.839,2.5046997824,0.23,-0.001,0.2300021739,2.13,0.84,2.2896506284
2020-06-23 22:00:00,2.032,-1.1315,2.3257936817,0.222,-0.0015,0.22200506750000001,1.81,-1.13,2.1337759957,2.352,0.5885,2.4245074242,0.222,-0.0015,0.22200506750000001,2.13,0.59,2.2102036105
2020-06-23 22:30:00,2.165,-1.129,2.4416932649,0.215,0.001,0.21500232560000002,1.9500000000000002,-1.13,2.2537524265,2.495,0.631,2.5735551286,0.215,0.001,0.21500232560000002,2.2800000000000002,0.63,2.3654386485
2020-06-23 23:00:00,2.009,-0.311,2.0329294134,0.219,-0.001,0.2190022831,1.79,-0.31,1.8166452598,2.259,-0.251,2.2729016697,0.219,-0.001,0.2190022831,2.04,-0.25,2.0552615405
2020-06-23 23:30:00,1.835,0.1295,1.8395638749,0.225,-0.0005,0.2250005556,1.6099999999999999,0.13,1.6152399203,2.035,-0.7505000000000001,2.1689802327,0.225,-0.0005,0.2250005556,1.81,-0.75,1.9592345444
2020-06-24 00:00:00,1.729,-0.003,1.7290026027,0.229,-0.003,0.2290196498,1.5,0.0,1.5,1.919,-0.663,2.0303029331,0.229,-0.003,0.2290196498,1.69,-0.66,1.8143042744
2020-06-24 00:30:00,1.5815000000000001,-0.061500000000000006,1.5826953276,0.2215,-0.0015,0.2215050789,1.3599999999999999,-0.06,1.361322886,1.7615,-0.6015,1.8613662993000002,0.2215,-0.0015,0.2215050789,1.54,-0.6000000000000001,1.6527552753
2020-06-24 01:00:00,1.473,-0.062,1.4743042427000002,0.223,-0.002,0.2230089684,1.25,-0.06,1.2514391715,1.653,-0.642,1.7732943918,0.223,-0.002,0.2230089684,1.43,-0.64,1.5666843971
2020-06-24 01:30:00,1.284,-0.47300000000000003,1.3683511976,0.244,-0.003,0.24401844190000002,1.04,-0.47000000000000003,1.1412712211,1.504,-0.263,1.5268218625999999,0.244,-0.003,0.24401844190000002,1.26,-0.26,1.2865457629
2020-06-24 02:00:00,1.3820000000000001,-1.0125,1.7132075910000002,0.242,-0.0025,0.24201291290000002,1.1400000000000001,-1.01,1.5230561381999999,1.642,0.3075,1.6705448961,0.242,-0.0025,0.24201291290000002,1.4,0.31,1.4339107364
2020-06-24 02:30:00,1.3325,-1.1975,1.7915251882,0.2525,-0.007500000000000001,0.25261136160000003,1.08,-1.19,1.607015868,1.5825,0.5125000000000001,1.6634189190000002,0.2525,-0.007500000000000001,0.25261136160000003,1.33,0.52,1.4280406157
2020-06-24 03:00:00,1.3195000000000001,-1.1995,1.7832219436,0.2595,-0.0095,0.2596738339,1.06,-1.19,1.5936436239,1.5695000000000001,0.5105000000000001,1.6504364574000001,0.2595,-0.0095,0.2596738339,1.31,0.52,1.4094325099
2020-06-24 03:30:00,1.3005,-1.2015,1.7705655876000002,0.2705,-0.0115,0.2707443444,1.03,-1.19,1.5738487856,1.5405,0.5085000000000001,1.6222553745,0.2705,-0.0115,0.2707443444,1.27,0.52,1.3723337786
2020-06-24 04:00:00,1.1645,-1.2275,1.6919859633,0.24450000000000002,-0.007500000000000001,0.24461500360000002,0.92,-1.22,1.5280052356,1.4145,0.48250000000000004,1.4945288555,0.24450000000000002,-0.007500000000000001,0.24461500360000002,1.17,0.49,1.2684636376
2020-06-24 04:30:00,1.17,-1.2265,1.6950522853,0.25,-0.006500000000000001,0.2500844857,0.92,-1.22,1.5280052356,1.42,0.48350000000000004,1.5000574156000002,0.25,-0.006500000000000001,0.2500844857,1.17,0.49,1.2684636376
2020-06-24 05:00:00,1.283,-1.22,1.7704488132,0.213,0.0,0.213,1.07,-1.22,1.6227445887,1.5230000000000001,0.49,1.5998840583,0.213,0.0,0.213,1.31,0.49,1.3986421987
2020-06-24 05:30:00,1.2850000000000001,-1.179,1.74392259,0.215,0.001,0.21500232560000002,1.07,-1.18,1.5928904545,1.525,0.521,1.6115414981,0.215,0.001,0.21500232560000002,1.31,0.52,1.4094325099
2020-06-24 06:00:00,1.2965,-1.18,1.7530864924,0.2265,0.0,0.2265,1.07,-1.18,1.5928904545,1.5365,0.52,1.6221073485000002,0.2265,0.0,0.2265,1.31,0.52,1.4094325099
2020-06-24 06:30:00,1.4809999999999999,-0.169,1.490611284,0.231,0.001,0.2310021645,1.25,-0.17,1.2615070353,1.651,-0.429,1.7058258997,0.231,0.001,0.2310021645,1.42,-0.43,1.4836778626
2020-06-24 07:00:00,1.6185,0.161,1.6264880110000002,0.23850000000000002,0.001,0.2385020964,1.38,0.16,1.3892443989,1.7785000000000002,-0.719,1.9183386693000002,0.23850000000000002,0.001,0.2385020964,1.54,-0.72,1.7000000000000002
2020-06-24 07:30:00,1.721,-0.5175000000000001,1.7971219352,0.231,0.0025,0.2310135277,1.49,-0.52,1.5781318069,1.991,0.0125,1.9910392387,0.231,0.0025,0.2310135277,1.76,0.01,1.7600284089
2020-06-24 08:00:00,1.8385,-0.40750000000000003,1.8831193536000002,0.2285,0.0025,0.2285136757,1.6099999999999999,-0.41000000000000003,1.6613849644,2.0985,-0.0275,2.0986801805,0.2285,0.0025,0.2285136757,1.87,-0.03,1.8702406262
2020-06-24 08:30:00,2.025,0.2735,2.0433862214,0.215,0.0035,0.2150284865,1.81,0.27,1.8300273222,2.215,-0.5665,2.2862955299,0.215,0.0035,0.2150284865,2.0,-0.5700000000000001,2.0796393918
2020-06-24 09:00:00,2.075,0.386,2.1105973088,0.20500000000000002,0.006,0.2050877861,1.87,0.38,1.908219065,2.265,-0.644,2.3547740868,0.20500000000000002,0.006,0.2050877861,2.06,-0.65,2.1601157376
2020-06-24 09:30:00,2.2225,-0.094,2.2244869633,0.2025,0.006,0.2025888694,2.02,-0.1,2.0224737328,2.4925,-0.114,2.4951056591,0.2025,0.006,0.2025888694,2.29,-0.12,2.2931419494
2020-06-24 10:00:00,2.2515,-0.527,2.3123540494,0.2015,0.003,0.2015223313,2.05,-0.53,2.117404071,2.5815,0.363,2.6068968622,0.2015,0.003,0.2015223313,2.38,0.36,2.4070729112
2020-06-24 10:30:00,2.12,-0.5275000000000001,2.1846409888,0.2,0.0025,0.2000156244,1.92,-0.53,1.9918082237,2.44,0.36250000000000004,2.4667805435,0.2,0.0025,0.2000156244,2.24,0.36,2.268744146
2020-06-24 11:00:00,2.613,-0.23950000000000002,2.6239529817,0.203,0.0005,0.2030006158,2.41,-0.24,2.4219207254,2.243,0.1305,2.2467931035,0.203,0.0005,0.2030006158,2.04,0.13,2.0441379601
2020-06-24 11:30:00,2.5115,-0.10350000000000001,2.5136317352,0.2215,-0.0035,0.22152765060000001,2.29,-0.1,2.2921823662,1.9315,-0.07350000000000001,1.9328979539,0.2215,-0.0035,0.22152765060000001,1.71,-0.07,1.7114321488000002
2020-06-24 12:00:00,2.586,-0.105,2.5881307927,0.226,-0.005,0.226055303,2.36,-0.1,2.3621176939,2.026,-0.035,2.0263022973,0.226,-0.005,0.226055303,1.8,-0.03,1.8002499826
2020-06-24 12:30:00,2.7705,-0.066,2.7712860282,0.24050000000000002,-0.006,0.24057483240000002,2.5300000000000002,-0.06,2.5307113624,2.2005,-0.006,2.2005081799,0.24050000000000002,-0.006,0.24057483240000002,1.96,0.0,1.96
2020-06-24 13:00:00,2.7765,-0.074,2.7774859586,0.2765,-0.014,0.2768542035,2.5,-0.06,2.5007198963,2.2365,-0.014,2.236543818,0.2765,-0.014,0.2768542035,1.96,0.0,1.96
2020-06-24 13:30:00,2.738,-0.0785,2.7391250884,0.298,-0.018500000000000003,0.2985736927,2.44,-0.06,2.4407375934,2.208,-0.018500000000000003,2.2080775009,0.298,-0.018500000000000003,0.2985736927,1.9100000000000001,0.0,1.9100000000000001
2020-06-24 14:00:00,2.7105,-0.079,2.7116510192,0.3005,-0.019,0.30110006640000003,2.41,-0.06,2.4107467723,2.1805,-0.019,2.1805827776,0.3005,-0.019,0.30110006640000003,1.88,0.0,1.88
2020-06-24 14:30:00,2.552,-0.097,2.5538427908,0.292,-0.017,0.2924944444,2.26,-0.08,2.2614154859,2.042,-0.037,2.0423351831,0.292,-0.017,0.2924944444,1.75,-0.02,1.7501142820000002
2020-06-24 15:00:00,2.3415,-0.189,2.3491154186,0.29150000000000004,-0.019,0.29211855470000003,2.05,-0.17,2.0570367036,1.8415,-0.039,1.8419129323,0.29150000000000004,-0.019,0.29211855470000003,1.55,-0.02,1.5501290269
2020-06-24 15:30:00,2.378,-0.3815,2.4084074095,0.368,-0.0315,0.3693457053,2.01,-0.35000000000000003,2.0402450833,1.8679999999999999,0.14850000000000002,1.8738933401,0.368,-0.0315,0.3693457053,1.5,0.18,1.5107613974
2020-06-24 16:00:00,2.436,-0.369,2.4637891549,0.316,-0.019,0.31657068720000003,2.12,-0.35000000000000003,2.1486972797,1.956,0.161,1.9626148374,0.316,-0.019,0.31657068720000003,1.6400000000000001,0.18,1.6498484779
2020-06-24 16:30:00,2.464,0.374,2.4922223015,0.314,-0.016,0.31440737900000004,2.15,0.39,2.1850858107,1.9340000000000002,-0.586,2.0208295326,0.314,-0.016,0.31440737900000004,1.62,-0.5700000000000001,1.7173526138000001
2020-06-24 17:00:00,2.5255,0.08950000000000001,2.5270853765,0.3255,-0.0205,0.3261449064,2.2,0.11,2.2027482834,2.0055,-0.3305,2.0325502454,0.3255,-0.0205,0.3261449064,1.6800000000000002,-0.31,1.7083617884
2020-06-24 17:30:00,2.2285,0.4455,2.2725937824,0.2985,-0.0145,0.29885197,1.9300000000000002,0.46,1.984061491,2.1485,-0.7845000000000001,2.2872456143,0.2985,-0.0145,0.29885197,1.85,-0.77,2.0038463015
2020-06-24 18:00:00,2.342,0.6025,2.4182576889,0.302,-0.0175,0.3025066115,2.04,0.62,2.1321350801,2.472,-0.9075000000000001,2.6333135495,0.302,-0.0175,0.3025066115,2.17,-0.89,2.3454210709
2020-06-24 18:30:00,2.2915,0.5765,2.362905944,0.29150000000000004,-0.0135,0.2918124398,2.0,0.59,2.0852098216,2.4215,-0.9035000000000001,2.5845646635,0.29150000000000004,-0.0135,0.2918124398,2.13,-0.89,2.3084626919
2020-06-24 19:00:00,2.0835,0.7995,2.2316300097,0.2735,-0.0105,0.2737014797,1.81,0.81,1.9829775591,2.2435,-1.2505,2.5684708486,0.2735,-0.0105,0.2737014797,1.97,-1.24,2.3277671705
2020-06-24 19:30:00,2.1965,0.92,2.381388723,0.2665,-0.01,0.2666875513,1.9300000000000002,0.93,2.1423818521,2.3665,-1.35,2.7244856854,0.2665,-0.01,0.2666875513,2.1,-1.34,2.4911041729
2020-06-24 20:00:00,2.1805,0.925,2.3685871844,0.2205,-0.005,0.2205566821,1.96,0.93,2.1694469341,2.4605,-1.345,2.8041193359000003,0.2205,-0.005,0.2205566821,2.24,-1.34,2.6102107195
2020-06-24 20:30:00,2.1715,0.9285,2.3616783227,0.21150000000000002,-0.0015,0.2115053191,1.96,0.93,2.1694469341,2.3815,-1.3415,2.7333430996,0.21150000000000002,-0.0015,0.2115053191,2.17,-1.34,2.5503921267000003
2020-06-24 21:00:00,2.1385,1.05,2.3823690415,0.2185,0.0,0.2185,1.92,1.05,2.188355547,2.2685,-1.5,2.7195757482,0.2185,0.0,0.2185,2.05,-1.5,2.5401771591999998
2020-06-24 21:30:00,2.0915,1.1145,2.3699119182,0.24150000000000002,-0.0055000000000000005,0.2415626213,1.85,1.12,2.1626141588,2.2615,-1.5755,2.756189852,0.24150000000000002,-0.0055000000000000005,0.2415626213,2.02,-1.57,2.5583783927
2020-06-24 22:00:00,2.109,1.12,2.3879449324,0.219,0.0,0.219,1.8900000000000001,1.12,2.1969296757,2.239,-1.57,2.7345970453,0.219,0.0,0.219,2.02,-1.57,2.5583783927
2020-06-24 22:30:00,2.2255,1.1205,2.4916601895,0.2155,0.0005,0.21550058,2.01,1.12,2.3009780529,2.3555,-1.5695000000000001,2.8304965112,0.2155,0.0005,0.21550058,2.14,-1.57,2.6541476975
2020-06-24 23:00:00,2.031,1.121,2.3198280109000002,0.201,0.001,0.20100248750000002,1.83,1.12,2.1455302375,2.161,-1.609,2.6942163981,0.201,0.001,0.20100248750000002,1.96,-1.6099999999999999,2.5364739305
2020-06-24 23:30:00,1.8995000000000002,1.079,2.1845688934,0.1995,-0.001,0.1995025062,1.7000000000000002,1.08,2.0140506448,2.0295,-1.661,2.6225543369,0.1995,-0.001,0.1995025062,1.83,-1.6600000000000001,2.4707286375
2020-06-25 00:00:00,1.714,0.366,1.7526414351000001,0.224,-0.004,0.2240357114,1.49,0.37,1.5352524222000001,1.904,-0.9540000000000001,2.1296318931,0.224,-0.004,0.2240357114,1.6800000000000002,-0.9500000000000001,1.9300000000000002
2020-06-25 00:30:00,1.5835,-0.0925,1.5861993884999999,0.2735,-0.0125,0.2737855,1.31,-0.08,1.3124404748,1.8035,-0.5425,1.8833264454,0.2735,-0.0125,0.2737855,1.53,-0.53,1.6191973320000002
2020-06-25 01:00:00,1.426,0.06,1.4272617139000001,0.406,-0.03,0.40710686560000003,1.02,0.09,1.02396289,1.646,-0.71,1.7926003459,0.406,-0.03,0.40710686560000003,1.24,-0.68,1.4142135624
2020-06-25 01:30:00,1.335,0.066,1.336630465,0.375,-0.024,0.3757672152,0.96,0.09,0.9642095208,1.5550000000000002,-0.744,1.7238216265,0.375,-0.024,0.3757672152,1.18,-0.72,1.3823168957
2020-06-25 02:00:00,1.4045,0.059000000000000004,1.4057386848,0.41450000000000004,-0.031,0.4156576115,0.99,0.09,0.9940824915,1.6145,-0.721,1.7681773808,0.41450000000000004,-0.031,0.4156576115,1.2,-0.6900000000000001,1.3842326394
2020-06-25 02:30:00,1.318,0.061,1.3194108534,0.40800000000000003,-0.029,0.40902933880000003,0.91,0.09,0.9144397192,1.528,-0.719,1.6887110469,0.40800000000000003,-0.029,0.40902933880000003,1.12,-0.6900000000000001,1.3154847015
2020-06-25 03:00:00,1.272,0.0585,1.2733445135,0.41200000000000003,-0.0315,0.4132024322,0.86,0.09,0.8646964785,1.482,-0.7215,1.6482979858,0.41200000000000003,-0.0315,0.4132024322,1.07,-0.6900000000000001,1.2731849826000001
2020-06-25 03:30:00,1.2415,0.049,1.2424665991000001,0.47150000000000003,-0.041,0.4732792516,0.77,0.09,0.7752418977000001,1.4515,-0.731,1.6251809899,0.47150000000000003,-0.041,0.4732792516,0.98,-0.6900000000000001,1.1985407794
2020-06-25 04:00:00,1.2185,0.061500000000000006,1.2200510235,0.3985,-0.0285,0.3995178344,0.8200000000000001,0.09,0.8249242389,1.4185,-0.7585000000000001,1.6085597595,0.3985,-0.0285,0.3995178344,1.02,-0.73,1.2543125607
2020-06-25 04:30:00,1.283,0.057,1.2842655489,0.423,-0.033,0.4242852814,0.86,0.09,0.8646964785,1.483,-0.733,1.6542605599,0.423,-0.033,0.4242852814,1.06,-0.7000000000000001,1.2702755607
2020-06-25 05:00:00,1.2745,0.0655,1.2761820011,0.3845,-0.0245,0.3852797685,0.89,0.09,0.8945389874,1.4745,-0.7245,1.6428787235,0.3845,-0.0245,0.3852797685,1.09,-0.7000000000000001,1.2954149914
2020-06-25 05:30:00,1.2765,0.062,1.2780047926,0.41650000000000004,-0.028,0.41744011550000004,0.86,0.09,0.8646964785,1.4765000000000001,-0.728,1.6462187734,0.41650000000000004,-0.028,0.41744011550000004,1.06,-0.7000000000000001,1.2702755607
2020-06-25 06:00:00,1.2585,0.049,1.2594535521,0.3085,-0.011,0.3086960479,0.9500000000000001,0.06,0.9518928511,1.4485000000000001,-0.761,1.6362375286000002,0.3085,-0.011,0.3086960479,1.1400000000000001,-0.75,1.3645878499
2020-06-25 06:30:00,1.4665,-0.4975,1.5485891967,0.28650000000000003,-0.007500000000000001,0.2865981507,1.18,-0.49,1.2776932339,1.7465000000000002,-0.0475,1.7471458153000001,0.28650000000000003,-0.007500000000000001,0.2865981507,1.46,-0.04,1.4605478424
2020-06-25 07:00:00,1.6115,-0.03,1.6117792188,0.29150000000000004,-0.01,0.2916714762,1.32,-0.02,1.3201515065,1.8615,-0.47000000000000003,1.9199172508000002,0.29150000000000004,-0.01,0.2916714762,1.57,-0.46,1.6360012225
2020-06-25 07:30:00,1.869,0.129,1.8734465565,0.289,-0.011,0.28920926680000003,1.58,0.14,1.5861904047,2.099,-0.541,2.16759821,0.289,-0.011,0.28920926680000003,1.81,-0.53,1.8860010604
2020-06-25 08:00:00,1.956,-0.3245,1.9827345385,0.28600000000000003,-0.0145,0.28636733400000003,1.67,-0.31,1.6985287751,2.166,-0.044500000000000005,2.1664570732,0.28600000000000003,-0.0145,0.28636733400000003,1.88,-0.03,1.8802393465
2020-06-25 08:30:00,1.97,-0.0235,1.9701401600000001,0.30000000000000004,-0.0135,0.3003035964,1.67,-0.01,1.6700299399,2.18,-0.2535,2.1946895566,0.30000000000000004,-0.0135,0.3003035964,1.88,-0.24,1.8952572385000002
2020-06-25 09:00:00,2.0145,1.2235,2.3569392228,0.2645,-0.006500000000000001,0.2645798556,1.75,1.23,2.1390184665,2.2845,-1.4565000000000001,2.7093048001,0.2645,-0.006500000000000001,0.2645798556,2.02,-1.45,2.4865437861
2020-06-25 09:30:00,2.3625,1.288,2.6907898933,0.24250000000000002,-0.002,0.2425082473,2.12,1.29,2.4816325272,2.4725,-1.452,2.8673263243,0.24250000000000002,-0.002,0.2425082473,2.23,-1.45,2.6599624057
2020-06-25 10:00:00,2.4785,0.8925000000000001,2.6342965854,0.2785,-0.007500000000000001,0.2786009691,2.2,0.9,2.3769728648,2.6285,-0.9675,2.800904943,0.2785,-0.007500000000000001,0.2786009691,2.35,-0.96,2.5385231927
2020-06-25 10:30:00,2.3115,0.368,2.3406102303000003,0.29150000000000004,-0.012,0.2917468937,2.02,0.38,2.0554318281,2.5315,-0.452,2.5715357765,0.29150000000000004,-0.012,0.2917468937,2.24,-0.44,2.2828052917
2020-06-25 11:00:00,2.3625,0.393,2.3949645613,0.3725,-0.027,0.3734772416,1.99,0.42,2.033838735,2.5725,-0.447,2.6110467728,0.3725,-0.027,0.3734772416,2.2,-0.42,2.2397321268
2020-06-25 11:30:00,2.1795,0.309,2.2012953573,0.34950000000000003,-0.021,0.3501303329,1.83,0.33,1.8595160661,2.4295,-0.441,2.4692005285,0.34950000000000003,-0.021,0.3501303329,2.08,-0.42,2.1219802073
2020-06-25 12:00:00,2.215,0.311,2.2367266261,0.315,-0.019,0.3155724956,1.9,0.33,1.9284449694,2.415,-0.439,2.4545765419,0.315,-0.019,0.3155724956,2.1,-0.42,2.1415881957
2020-06-25 12:30:00,2.337,0.333,2.3606054308,0.327,-0.017,0.32744159780000004,2.01,0.35000000000000003,2.0402450833,2.547,-0.437,2.5842170961,0.327,-0.017,0.32744159780000004,2.22,-0.42,2.2593804460999998
2020-06-25 13:00:00,2.3185000000000002,0.3275,2.3415162822,0.3385,-0.022500000000000003,0.3392469602,1.98,0.35000000000000003,2.0106963968,2.5185,-0.4425,2.5570781177,0.3385,-0.022500000000000003,0.3392469602,2.18,-0.42,2.2200900883
2020-06-25 13:30:00,2.421,0.3155,2.4414711241,0.41100000000000003,-0.0345,0.4124454509,2.01,0.35000000000000003,2.0402450833,2.641,-0.41450000000000004,2.6733296187,0.41100000000000003,-0.0345,0.4124454509,2.23,-0.38,2.2621449998
2020-06-25 14:00:00,2.2285,0.267,2.2444378472,0.3985,-0.033,0.39986403940000004,1.83,0.30000000000000004,1.8544271353,2.5285,-0.41300000000000003,2.5620072697,0.3985,-0.033,0.39986403940000004,2.13,-0.38,2.163631207
2020-06-25 14:30:00,2.129,0.2635,2.1452443334,0.40900000000000003,-0.036500000000000005,0.41062543760000003,1.72,0.30000000000000004,1.7459667809,2.349,-0.47650000000000003,2.3968423498,0.40900000000000003,-0.036500000000000005,0.41062543760000003,1.94,-0.44,1.9892712233
2020-06-25 15:00:00,2.054,0.2675,2.0713455168,0.384,-0.0325,0.38537287140000004,1.67,0.30000000000000004,1.6967321533000002,2.274,-0.5025000000000001,2.3288585723,0.384,-0.0325,0.38537287140000004,1.8900000000000001,-0.47000000000000003,1.9475625792
2020-06-25 15:30:00,2.0695,0.2655,2.0864612386,0.3995,-0.0345,0.4009869075,1.67,0.30000000000000004,1.6967321533000002,2.2895,-0.5045000000000001,2.3444254093,0.3995,-0.0345,0.4009869075,1.8900000000000001,-0.47000000000000003,1.9475625792
2020-06-25 16:00:00,2.1125,0.305,2.1344041908999998,0.4025,-0.035,0.4040188733,1.71,0.34,1.7434735444,2.3325,-0.465,2.3783988837,0.4025,-0.035,0.4040188733,1.9300000000000002,-0.43,1.9773214205
2020-06-25 16:30:00,2.1395,0.148,2.1446128438,0.35950000000000004,-0.022,0.3601725281,1.78,0.17,1.7880995498,2.3595,-0.332,2.3827430096,0.35950000000000004,-0.022,0.3601725281,2.0,-0.31,2.0238824077
2020-06-25 17:00:00,2.151,0.152,2.1563638376,0.371,-0.018000000000000002,0.371436401,1.78,0.17,1.7880995498,2.371,-0.328,2.3935799548,0.371,-0.018000000000000002,0.371436401,2.0,-0.31,2.0238824077
2020-06-25 17:30:00,2.2305,0.146,2.2352731936,0.36050000000000004,-0.024,0.3612980072,1.87,0.17,1.8777113729,2.4505,-0.404,2.4835793223,0.36050000000000004,-0.024,0.3612980072,2.09,-0.38,2.1242645786
2020-06-25 18:00:00,2.25,0.10300000000000001,2.2523563216999998,0.38,-0.017,0.3803800731,1.87,0.12,1.8738463117,2.47,-0.427,2.5066369901,0.38,-0.017,0.3803800731,2.09,-0.41000000000000003,2.1298356744
2020-06-25 18:30:00,2.189,-0.1575,2.1946588004,0.319,-0.0175,0.31947965510000004,1.87,-0.14,1.8752333187999999,2.439,-0.17750000000000002,2.4454503164,0.319,-0.0175,0.31947965510000004,2.12,-0.16,2.1260291625
2020-06-25 19:00:00,2.1405,-0.1925,2.1491385483,0.3105,-0.0125,0.3107515084,1.83,-0.18,1.8388311505,2.4005,-0.2025,2.409026048,0.3105,-0.0125,0.3107515084,2.09,-0.19,2.0986185933
2020-06-25 19:30:00,2.087,-0.19,2.0956309312,0.254,-0.007,0.2540964384,1.833,-0.183,1.8421123744,2.347,-0.2,2.3555061027,0.254,-0.007,0.2540964384,2.093,-0.193,2.101879635
2020-06-25 20:00:00,2.0745,-0.1885,2.0830464469,0.24150000000000002,-0.0055000000000000005,0.2415626213,1.833,-0.183,1.8421123744,2.3345000000000002,-0.1985,2.3429239211,0.24150000000000002,-0.0055000000000000005,0.2415626213,2.093,-0.193,2.101879635
2020-06-25 20:30:00,2.082,-0.191,2.090742691,0.249,-0.008,0.2491284809,1.833,-0.183,1.8421123744,2.342,-0.201,2.3506094954,0.249,-0.008,0.2491284809,2.093,-0.193,2.101879635
2020-06-25 21:00:00,2.0625,-0.1865,2.0709148944,0.2295,-0.0035,0.2295266869,1.833,-0.183,1.8421123744,2.3225,-0.1965,2.3307978248,0.2295,-0.0035,0.2295266869,2.093,-0.193,2.101879635
2020-06-25 21:30:00,2.0675,-0.183,2.0755831108,0.23450000000000001,0.0,0.23450000000000001,1.833,-0.183,1.8421123744,2.3275,-0.193,2.3354882251999998,0.23450000000000001,0.0,0.23450000000000001,2.093,-0.193,2.101879635
2020-06-25 22:00:00,2.0735,-0.186,2.0818257012,0.24050000000000002,-0.003,0.24051871030000002,1.833,-0.183,1.8421123744,2.3335,-0.196,2.3417169449,0.24050000000000002,-0.003,0.24051871030000002,2.093,-0.193,2.101879635
2020-06-25 22:30:00,2.2925,0.6910000000000001,2.3943761714000003,0.2525,-0.009000000000000001,0.2526603451,2.04,0.7000000000000001,2.1567568245,2.3925,-1.149,2.6541019668,0.2525,-0.009000000000000001,0.2526603451,2.14,-1.1400000000000001,2.4247061678
2020-06-25 23:00:00,2.04,0.6175,2.1314094515,0.22,-0.0025,0.2200142041,1.82,0.62,1.9227064258,2.15,-1.1125,2.4207759603,0.22,-0.0025,0.2200142041,1.9300000000000002,-1.11,2.2264321234
2020-06-25 23:30:00,1.8295,0.015,1.8295614912,0.2295,-0.005,0.2295544598,1.6,0.02,1.6001249951,2.0495,-0.5650000000000001,2.1259527864,0.2295,-0.005,0.2295544598,1.82,-0.56,1.9042058712
2020-06-26 00:00:00,1.7095,0.013000000000000001,1.7095494289,0.2495,-0.007,0.2495981771,1.46,0.02,1.4601369799000001,1.9095,-0.5670000000000001,1.9919034239000002,0.2495,-0.007,0.2495981771,1.6600000000000001,-0.56,1.7519132399
2020-06-26 00:30:00,1.596,0.5,1.6724879671,0.276,-0.01,0.2761811,1.32,0.51,1.4150971698,1.686,-1.13,2.0296541577,0.276,-0.01,0.2761811,1.4100000000000001,-1.12,1.8006943105
2020-06-26 01:00:00,1.5510000000000002,0.6015,1.6635513969,0.331,-0.018500000000000003,0.3315165908,1.22,0.62,1.3685028316,1.631,-1.2185,2.0359035463,0.331,-0.018500000000000003,0.3315165908,1.3,-1.2,1.7691806013
2020-06-26 01:30:00,1.3855,0.5675,1.4972195898,0.3355,-0.022500000000000003,0.3362536245,1.05,0.59,1.2044085686,1.4655,-1.2425,1.9213267551,0.3355,-0.022500000000000003,0.3362536245,1.13,-1.22,1.6629191201
2020-06-26 02:00:00,1.51,0.578,1.6168438391,0.27,-0.012,0.2702665351,1.24,0.59,1.3732079231,1.58,-1.202,1.9852465842,0.27,-0.012,0.2702665351,1.31,-1.19,1.7698022488
2020-06-26 02:30:00,1.4929999999999999,0.588,1.6046161534999999,0.213,-0.002,0.2130093895,1.28,0.59,1.4094325099,1.5630000000000002,-1.172,1.9536000102000002,0.213,-0.002,0.2130093895,1.35,-1.17,1.7864489917
2020-06-26 03:00:00,1.4245,0.6585000000000001,1.5693382363000001,0.21450000000000002,-0.0015,0.21450524470000001,1.21,0.66,1.3782960495,1.5145,-1.2815,1.9839235116,0.21450000000000002,-0.0015,0.21450524470000001,1.3,-1.28,1.8243903091
2020-06-26 03:30:00,1.319,-0.1525,1.3277865980999999,0.23900000000000002,-0.0025,0.23901307500000002,1.08,-0.15,1.0903669107,1.499,-0.48250000000000004,1.5747403754,0.23900000000000002,-0.0025,0.23901307500000002,1.26,-0.48,1.3483323033
2020-06-26 04:00:00,1.2345,-0.164,1.2453458355,0.29450000000000004,-0.014,0.29483257960000003,0.9400000000000001,-0.15,0.9518928511,1.4045,-0.494,1.4888439307,0.29450000000000004,-0.014,0.29483257960000003,1.11,-0.48,1.2093386622
2020-06-26 04:30:00,1.2615,-0.1605,1.2716691787,0.28150000000000003,-0.0105,0.2816957579,0.98,-0.15,0.9914131329,1.4415,-0.49050000000000005,1.5226662471,0.28150000000000003,-0.0105,0.2816957579,1.16,-0.48,1.2553883861
2020-06-26 05:00:00,1.298,-0.2655,1.3248751828,0.378,-0.025500000000000002,0.37885914270000004,0.92,-0.24,0.9507891459000001,1.478,-0.3655,1.5225223315,0.378,-0.025500000000000002,0.37885914270000004,1.1,-0.34,1.1513470372
2020-06-26 05:30:00,1.2650000000000001,-0.857,1.5279640048,0.34500000000000003,-0.017,0.3454185866,0.92,-0.84,1.2457929202,1.545,0.233,1.5624704797,0.34500000000000003,-0.017,0.3454185866,1.2,0.25,1.2257650672
2020-06-26 06:00:00,1.189,-0.8755000000000001,1.4765572288,0.339,-0.0155,0.339354166,0.85,-0.86,1.2091732713,1.449,0.23450000000000001,1.4678525982,0.339,-0.0155,0.339354166,1.11,0.25,1.1378049042
2020-06-26 06:30:00,1.5065,-0.145,1.5134620080999999,0.2765,-0.005,0.2765452043,1.23,-0.14,1.2379418403,1.7065000000000001,-0.395,1.7516184659,0.2765,-0.005,0.2765452043,1.43,-0.39,1.4822280526
2020-06-26 07:00:00,1.6139999999999999,0.14200000000000002,1.6202345509,0.254,0.002,0.2540078739,1.3599999999999999,0.14,1.3671868929,1.804,-0.658,1.9202551914,0.254,0.002,0.2540078739,1.55,-0.66,1.684666139
2020-06-26 07:30:00,1.7690000000000001,-0.156,1.7758651413000002,0.259,0.004,0.25903088620000003,1.51,-0.16,1.5184531603,1.999,-0.306,2.0222850937,0.259,0.004,0.25903088620000003,1.74,-0.31,1.7673992192
2020-06-26 08:00:00,1.8115,0.08950000000000001,1.8137095964,0.2515,-0.0005,0.251500497,1.56,0.09,1.5625939972,1.9915,-0.5205000000000001,2.0583956131,0.2515,-0.0005,0.251500497,1.74,-0.52,1.8160396471
2020-06-26 08:30:00,1.9235000000000002,-0.1605,1.9301845766999999,0.21350000000000002,-0.0005,0.2135005855,1.71,-0.16,1.7174690681,2.0735,-0.1605,2.0797025028,0.21350000000000002,-0.0005,0.2135005855,1.8599999999999999,-0.16,1.8668690366
2020-06-26 09:00:00,2.4605,0.112,2.4630477563,0.2205,0.002,0.2205090701,2.24,0.11,2.2426992665,1.9105,-0.338,1.9401686138,0.2205,0.002,0.2205090701,1.69,-0.34,1.7238619434
2020-06-26 09:30:00,2.7005,0.37,2.7257293061,0.2305,0.0,0.2305,2.47,0.37,2.4975588081,2.1105,-0.5700000000000001,2.1861176203,0.2305,0.0,0.2305,1.88,-0.5700000000000001,1.9645101171000001
2020-06-26 10:00:00,2.536,0.443,2.5744018723,0.216,0.003,0.21602083230000002,2.32,0.44,2.3613555429,1.936,-0.637,2.0381032849,0.216,0.003,0.21602083230000002,1.72,-0.64,1.8352111595
2020-06-26 10:30:00,2.485,0.3775,2.5135097473,0.245,-0.0025,0.2450127548,2.24,0.38,2.2720035211000003,1.915,-0.5925,2.0045651025,0.245,-0.0025,0.2450127548,1.67,-0.59,1.7711578134
2020-06-26 11:00:00,2.553,0.402,2.5844560356,0.273,-0.008,0.27311719100000004,2.2800000000000002,0.41000000000000003,2.3165707414,2.183,-0.538,2.2483178156,0.273,-0.008,0.27311719100000004,1.9100000000000001,-0.53,1.9821705275000001
2020-06-26 11:30:00,1.778,1.2905,2.196969333,0.268,-0.0095,0.268168324,1.51,1.3,1.9925109786,3.618,-0.7795000000000001,3.7010193528,0.268,-0.0095,0.268168324,3.35,-0.77,3.4373536332
2020-06-26 12:00:00,2.319,1.8635000000000002,2.9749610502,0.259,-0.006500000000000001,0.2590815509,2.06,1.87,2.7821754078,2.289,-2.0665,3.0838195878,0.259,-0.006500000000000001,0.2590815509,2.03,-2.06,2.892144533
2020-06-26 12:30:00,2.481,1.345,2.8221243771,0.251,-0.005,0.2510497959,2.23,1.35,2.6067988031000002,2.551,-1.455,2.9367713564,0.251,-0.005,0.2510497959,2.3,-1.45,2.7189152249
2020-06-26 13:00:00,2.519,1.328,2.8476209369000003,0.229,-0.002,0.2290087335,2.29,1.33,2.6482069406,2.5789999999999997,-1.482,2.9744856698,0.229,-0.002,0.2290087335,2.35,-1.48,2.777210831
2020-06-26 13:30:00,2.472,1.326,2.8051844859,0.242,-0.004,0.24203305560000002,2.23,1.33,2.5964976411,2.502,-1.484,2.9089963905,0.242,-0.004,0.24203305560000002,2.26,-1.48,2.7014810753000003
2020-06-26 14:00:00,2.4175,1.3215,2.7551167852000003,0.24750000000000003,-0.0085,0.24764591660000002,2.17,1.33,2.5451522548,2.4675000000000002,-1.4885000000000002,2.8816988913,0.24750000000000003,-0.0085,0.24764591660000002,2.22,-1.48,2.6681079438
2020-06-26 14:30:00,2.14,1.2325,2.4695457578,0.26,-0.007500000000000001,0.26010815060000003,1.88,1.24,2.2521101216,2.19,-1.5875,2.7048578983000002,0.26,-0.007500000000000001,0.26010815060000003,1.9300000000000002,-1.58,2.4942533953
2020-06-26 15:00:00,2.064,1.2305,2.4029619743,0.264,-0.0095,0.2641708727,1.8,1.24,2.1857721748,2.114,-1.6095000000000002,2.6569693732,0.264,-0.0095,0.2641708727,1.85,-1.6,2.4459149617
2020-06-26 15:30:00,1.982,1.2325,2.3339623497,0.252,-0.007500000000000001,0.25211158240000003,1.73,1.24,2.1284971223999998,2.032,-1.6375000000000002,2.6096801049,0.252,-0.007500000000000001,0.25211158240000003,1.78,-1.63,2.4135658267
2020-06-26 16:00:00,2.093,1.1985000000000001,2.4118563908,0.293,-0.0115,0.2932255957,1.8,1.21,2.1688937272,2.153,-1.5615,2.6596411882,0.293,-0.0115,0.2932255957,1.8599999999999999,-1.55,2.4211773995
2020-06-26 16:30:00,2.1825,0.9425,2.3773120325,0.2625,-0.007500000000000001,0.262607121,1.92,0.9500000000000001,2.1421717952,2.2625,-1.3575,2.6385057324,0.2625,-0.007500000000000001,0.262607121,2.0,-1.35,2.4129857024
2020-06-26 17:00:00,2.1555,0.9475,2.35455654,0.23550000000000001,-0.0025,0.23551326930000002,1.92,0.9500000000000001,2.1421717952,2.2355,-1.3525,2.6127985954,0.23550000000000001,-0.0025,0.23551326930000002,2.0,-1.35,2.4129857024
2020-06-26 17:30:00,2.2535,0.9365,2.4403472089,0.3035,-0.0135,0.3038000987,1.9500000000000002,0.9500000000000001,2.1691011963,2.3735,-1.3635,2.737267707,0.3035,-0.0135,0.3038000987,2.07,-1.35,2.4713154392
2020-06-26 18:00:00,2.352,0.936,2.5314027732,0.292,-0.014,0.2923354238,2.06,0.9500000000000001,2.2685017082,2.472,-1.3639999999999999,2.8233455332,0.292,-0.014,0.2923354238,2.18,-1.35,2.5641567815
2020-06-26 18:30:00,2.307,1.077,2.5460121759,0.247,-0.003,0.247018218,2.06,1.08,2.3259406699,2.387,-1.513,2.8261171243,0.247,-0.003,0.247018218,2.14,-1.51,2.6191028998
2020-06-26 19:00:00,2.216,0.6885,2.3204931049,0.296,-0.0115,0.29622331100000004,1.92,0.7000000000000001,2.0436242316,2.356,-1.2115,2.6492391832,0.296,-0.0115,0.29622331100000004,2.06,-1.2,2.3840302012
