Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-06-26 19:30:00,2.029,0.095,2.0312227844,0.309,-0.015,0.3093638634,1.72,0.11,1.7235138526,2.239,-0.655,2.3328407575,0.309,-0.015,0.3093638634,1.9300000000000002,-0.64,2.0333469945
2020-06-26 20:00:00,2.1765,0.044,2.1769447053,0.3065,-0.016,0.3069173341,1.87,0.06,1.8709623192,2.3865,-0.546,2.4481622189,0.3065,-0.016,0.3069173341,2.08,-0.53,2.1464622056
2020-06-26 20:30:00,2.1505,0.068,2.1515748302,0.3405,-0.022,0.3412099793,1.81,0.09,1.8122361877,2.3505000000000003,-0.592,2.4239047527,0.3405,-0.022,0.3412099793,2.01,-0.5700000000000001,2.0892582416
2020-06-26 21:00:00,2.0705,-0.0105,2.0705266238,0.3205,-0.0205,0.321154947,1.75,0.01,1.7500285712,2.2705,-0.5205000000000001,2.329397025,0.3205,-0.0205,0.321154947,1.9500000000000002,-0.5,2.0130822139
2020-06-26 21:30:00,2.087,0.6225,2.1778602457,0.337,-0.0175,0.3374540709,1.75,0.64,1.8633571853,2.167,-1.2175,2.485597564,0.337,-0.0175,0.3374540709,1.83,-1.2,2.188355547
2020-06-26 22:00:00,2.0145,0.616,2.1065769034,0.4045,-0.024,0.4052113646,1.6099999999999999,0.64,1.7325414858000001,2.0945,-1.224,2.4259237931,0.4045,-0.024,0.4052113646,1.69,-1.2,2.0727035485
2020-06-26 22:30:00,2.083,0.433,2.1275286132,0.423,-0.017,0.42334146970000003,1.6600000000000001,0.45,1.7199127885,2.203,-1.027,2.4306250225,0.423,-0.017,0.42334146970000003,1.78,-1.01,2.0465825173
2020-06-26 23:00:00,1.7655,0.0395,1.7659418167,0.4055,-0.0205,0.4060178568,1.3599999999999999,0.06,1.361322886,1.9555,-0.7305,2.0874890419,0.4055,-0.0205,0.4060178568,1.55,-0.71,1.7048753620000001
2020-06-26 23:30:00,1.7075,-0.0655,1.7087558339000002,0.40750000000000003,-0.025500000000000002,0.4082970732,1.3,-0.04,1.300615239,1.9175,-0.6055,2.0108298038,0.40750000000000003,-0.025500000000000002,0.4082970732,1.51,-0.58,1.6175598907
2020-06-27 00:00:00,1.6680000000000001,-0.8725,1.882413411,0.458,-0.022500000000000003,0.4585523416,1.21,-0.85,1.4787156589000001,1.968,0.2175,1.9799823863000001,0.458,-0.022500000000000003,0.4585523416,1.51,0.24,1.5289538907
2020-06-27 00:30:00,1.468,-0.8285,1.6856560296,0.368,-0.0085,0.3680981527,1.1,-0.8200000000000001,1.3720058309,1.758,0.12150000000000001,1.7621935904,0.368,-0.0085,0.3680981527,1.3900000000000001,0.13,1.396065901
2020-06-27 01:00:00,1.443,-0.7775000000000001,1.6391324687000002,0.343,-0.0175,0.3434461384,1.1,-0.76,1.3370115931,1.713,0.1125,1.7166902021000001,0.343,-0.0175,0.3434461384,1.37,0.13,1.3761540611
2020-06-27 01:30:00,1.283,-0.6950000000000001,1.4591483818,0.363,-0.025,0.3638598631,0.92,-0.67,1.1381124725,1.553,-0.005,1.5530080489,0.363,-0.025,0.3638598631,1.19,0.02,1.1901680554
2020-06-27 02:00:00,1.4140000000000001,-0.8545,1.6521399003,0.524,-0.0545,0.5268265844,0.89,-0.8,1.1967038063,1.674,0.17550000000000002,1.6831744562000002,0.524,-0.0545,0.5268265844,1.15,0.23,1.1727744881
2020-06-27 02:30:00,1.329,-0.8695,1.588166002,0.589,-0.0695,0.5930862079,0.74,-0.8,1.0897706181,1.579,0.1605,1.5871361788,0.589,-0.0695,0.5930862079,0.99,0.23,1.0163660758
2020-06-27 03:00:00,1.3135,-0.8135,1.5450127831,0.6435000000000001,-0.0835,0.6488948297,0.67,-0.73,0.9908582139000001,1.5735000000000001,0.1265,1.5785767324000002,0.6435000000000001,-0.0835,0.6488948297,0.93,0.21,0.9534149149000001
2020-06-27 03:30:00,1.2730000000000001,-0.8150000000000001,1.5115402740000001,0.673,-0.085,0.6783465191,0.6000000000000001,-0.73,0.9449338601,1.533,0.125,1.5380877738,0.673,-0.085,0.6783465191,0.86,0.21,0.8852683209000001
2020-06-27 04:00:00,1.1505,-0.843,1.4262886279,0.7405,-0.113,0.7490722595,0.41000000000000003,-0.73,0.8372574276,1.4105,0.097,1.4138314079,0.7405,-0.113,0.7490722595,0.67,0.21,0.7021395873
2020-06-27 04:30:00,1.1775,-0.8215,1.4357466698999999,0.6975,-0.0915,0.7034760124,0.48,-0.73,0.8736704184,1.4275,0.11850000000000001,1.4324100321,0.6975,-0.0915,0.7034760124,0.73,0.21,0.7596051606
2020-06-27 05:00:00,1.1935,-0.8275,1.4523079908,0.7135,-0.0975,0.7201308909,0.48,-0.73,0.8736704184,1.4435,0.1125,1.4478772393,0.7135,-0.0975,0.7201308909,0.73,0.21,0.7596051606
2020-06-27 05:30:00,1.184,-0.835,1.4488205548,0.784,-0.125,0.7939023869,0.4,-0.71,0.8149233093,1.434,0.105,1.4378390035,0.784,-0.125,0.7939023869,0.65,0.23,0.6894925670000001
2020-06-27 06:00:00,1.1375,-0.8335,1.4101873989,0.7775000000000001,-0.12350000000000001,0.7872474198,0.36,-0.71,0.7960527621,1.3875,0.10650000000000001,1.3915812948,0.7775000000000001,-0.12350000000000001,0.7872474198,0.61,0.23,0.6519202405
2020-06-27 06:30:00,1.1285,-0.8280000000000001,1.3996771949,0.7685000000000001,-0.11800000000000001,0.7775064308,0.36,-0.71,0.7960527621,1.3985,0.112,1.402977637,0.7685000000000001,-0.11800000000000001,0.7775064308,0.63,0.23,0.6706713055
2020-06-27 07:00:00,1.1795,-0.8,1.4252088443,0.5695,-0.05,0.5716906943,0.61,-0.75,0.9667471231,1.4395,0.13,1.4453581736,0.5695,-0.05,0.5716906943,0.87,0.18,0.8884255737000001
2020-06-27 07:30:00,1.256,-0.7965,1.4872619978000001,0.606,-0.0665,0.6096378023,0.65,-0.73,0.9774456507,1.516,0.1335,1.5218666992,0.606,-0.0665,0.6096378023,0.91,0.2,0.9317188417000001
2020-06-27 08:00:00,1.3455,-0.798,1.5643446711,0.6955,-0.098,0.7023704507,0.65,-0.7000000000000001,0.9552486587000001,1.6055000000000001,0.14200000000000002,1.6117674305,0.6955,-0.098,0.7023704507,0.91,0.24,0.9411163584000001
2020-06-27 08:30:00,1.434,-0.7755000000000001,1.6302626322,0.624,-0.0755,0.6285509128,0.81,-0.7000000000000001,1.0705606008,1.714,0.1645,1.721875794,0.624,-0.0755,0.6285509128,1.09,0.24,1.1161093136
2020-06-27 09:00:00,1.5350000000000001,-0.706,1.6895742067000001,0.615,-0.076,0.6196781423000001,0.92,-0.63,1.1150336318,1.8050000000000002,0.064,1.8061342696,0.615,-0.076,0.6196781423000001,1.19,0.14,1.1982069938
2020-06-27 09:30:00,1.699,-0.4665,1.7618806004,0.579,-0.0665,0.5828063572000001,1.12,-0.4,1.1892854998,1.919,-0.1565,1.9253709383,0.579,-0.0665,0.5828063572000001,1.34,-0.09,1.3430189872
2020-06-27 10:00:00,1.831,0.135,1.8359700433000001,0.651,-0.085,0.656525704,1.18,0.22,1.200333287,1.991,-0.755,2.1293440304,0.651,-0.085,0.656525704,1.34,-0.67,1.4981655449
2020-06-27 10:30:00,1.8585,0.1075,1.8616064299000001,0.5085000000000001,-0.052500000000000005,0.5112029929,1.35,0.16,1.3594484176,2.0385,-0.7225,2.1627502167,0.5085000000000001,-0.052500000000000005,0.5112029929,1.53,-0.67,1.6702694393000002
2020-06-27 11:00:00,1.8315000000000001,0.1125,1.8349519067000002,0.48150000000000004,-0.0475,0.48383726600000004,1.35,0.16,1.3594484176,2.0115,-0.6675,2.1193603988,0.48150000000000004,-0.0475,0.48383726600000004,1.53,-0.62,1.6508482668000002
2020-06-27 11:30:00,1.9635,0.0195,1.9635968273,0.6435000000000001,-0.09050000000000001,0.6498326708000001,1.32,0.11,1.3245754037,2.1235,-0.5805,2.2014160216,0.6435000000000001,-0.09050000000000001,0.6498326708000001,1.48,-0.49,1.5590060935999999
2020-06-27 12:00:00,1.964,-0.29,1.9852949403000002,0.754,-0.12,0.7634893581000001,1.21,-0.17,1.2218837915,2.204,-0.25,2.2181334495,0.754,-0.12,0.7634893581000001,1.45,-0.13,1.4558159224
2020-06-27 12:30:00,1.9815,-0.6105,2.0734156602,0.7415,-0.12050000000000001,0.7512273291,1.24,-0.49,1.3333041663,2.2715,0.0495,2.2720392822,0.7415,-0.12050000000000001,0.7512273291,1.53,0.17,1.5394154735
2020-06-27 13:00:00,2.0825,-0.6205,2.172976415,0.7825000000000001,-0.1305,0.7933073175,1.3,-0.49,1.3892803893,2.3525,0.0395,2.3528315919000002,0.7825000000000001,-0.1305,0.7933073175,1.57,0.17,1.5791770008000001
2020-06-27 13:30:00,2.034,-0.5345,2.1030564068,0.734,-0.1145,0.7428770087000001,1.3,-0.42,1.3661625086,2.324,-0.0345,2.3242560638,0.734,-0.1145,0.7428770087000001,1.5899999999999999,0.08,1.5920113065
2020-06-27 14:00:00,1.9769999999999999,-0.47200000000000003,2.0325631602,0.767,-0.132,0.7782756581,1.21,-0.34,1.2568611697,2.247,-0.112,2.2497895457,0.767,-0.132,0.7782756581,1.48,0.02,1.480135129
2020-06-27 14:30:00,1.9175,-0.5845,2.0046063205,0.7775000000000001,-0.1345,0.7890478439,1.1400000000000001,-0.45,1.2256018929,2.1775,-0.0045000000000000005,2.1775046498,0.7775000000000001,-0.1345,0.7890478439,1.4,0.13,1.4060227593999999
2020-06-27 15:00:00,1.9425,-0.643,2.0461562135,0.7225,-0.113,0.7312832898,1.22,-0.53,1.3301503674,2.2025,0.037,2.2028107613,0.7225,-0.113,0.7312832898,1.48,0.15,1.4875819305
2020-06-27 15:30:00,2.0095,0.183,2.0178154648,0.7695000000000001,-0.127,0.7799097704,1.24,0.31,1.2781627439,2.1395,-0.797,2.2831270771,0.7695000000000001,-0.127,0.7799097704,1.37,-0.67,1.525057376
2020-06-27 16:00:00,1.9965000000000002,0.20750000000000002,2.00725397,0.8265,-0.1525,0.8404513668,1.17,0.36,1.2241323458,2.1365,-0.8225,2.289353293,0.8265,-0.1525,0.8404513668,1.31,-0.67,1.471393897
2020-06-27 16:30:00,2.017,0.1855,2.0255120957,0.807,-0.14450000000000002,0.8198348919,1.21,0.33,1.2541929675999999,2.177,-0.8145,2.3243793258,0.807,-0.14450000000000002,0.8198348919,1.37,-0.67,1.525057376
2020-06-27 17:00:00,2.088,0.165,2.0945092504,0.808,-0.145,0.8209074247,1.28,0.31,1.3170041762,2.248,-0.795,2.3844347339,0.808,-0.145,0.8209074247,1.44,-0.65,1.5799050604
2020-06-27 17:30:00,2.184,0.1915,2.1923795862,0.734,-0.11850000000000001,0.7435040350000001,1.45,0.31,1.4827676824,2.354,-0.7985,2.4857429976,0.734,-0.11850000000000001,0.7435040350000001,1.62,-0.68,1.7569291392
2020-06-27 18:00:00,2.1425,0.17550000000000002,2.1496759058,0.7825000000000001,-0.1345,0.7939751256,1.3599999999999999,0.31,1.3948835077,2.3425000000000002,-0.7945,2.4735675652999998,0.7825000000000001,-0.1345,0.7939751256,1.56,-0.66,1.6938713056
2020-06-27 18:30:00,2.114,0.187,2.1222546973,0.754,-0.123,0.7639666223,1.3599999999999999,0.31,1.3948835077,2.284,-0.8130000000000001,2.4243813644,0.754,-0.123,0.7639666223,1.53,-0.6900000000000001,1.6783920877
2020-06-27 19:00:00,2.077,0.1965,2.0862744906,0.717,-0.1135,0.7259278545000001,1.3599999999999999,0.31,1.3948835077,2.267,-0.8335,2.4153697957,0.717,-0.1135,0.7259278545000001,1.55,-0.72,1.7090640714
2020-06-27 19:30:00,2.063,-0.0105,2.0630267206,0.733,-0.12050000000000001,0.7428386433,1.33,0.11,1.3345411195999999,2.283,-0.6405000000000001,2.3711451347,0.733,-0.12050000000000001,0.7428386433,1.55,-0.52,1.6349006086
2020-06-27 20:00:00,2.0205,-0.0165,2.0205673708,0.6405000000000001,-0.0965,0.6477287241,1.38,0.08,1.3823168957,2.2105,-0.6365000000000001,2.3003135655999998,0.6405000000000001,-0.0965,0.6477287241,1.57,-0.54,1.6602710622
2020-06-27 20:30:00,1.9815,-0.022,1.9816221259,0.6615,-0.10200000000000001,0.6693177497,1.32,0.08,1.3224220204,2.1615,-0.642,2.2548273215,0.6615,-0.10200000000000001,0.6693177497,1.5,-0.54,1.5942396307000002
2020-06-27 21:00:00,1.925,-0.026000000000000002,1.9251755764,0.605,-0.08600000000000001,0.6110818276000001,1.32,0.06,1.3213629327,2.105,-0.666,2.2078453297,0.605,-0.08600000000000001,0.6110818276000001,1.5,-0.58,1.6082288394000002
2020-06-27 21:30:00,1.8820000000000001,-0.012,1.8820382568,0.562,-0.07200000000000001,0.5665933286,1.32,0.06,1.3213629327,2.062,-0.6920000000000001,2.1750190804,0.562,-0.07200000000000001,0.5665933286,1.5,-0.62,1.6230834852
2020-06-27 22:00:00,1.8210000000000002,0.035,1.8213363226000001,0.531,-0.065,0.5349635502,1.29,0.1,1.2938701635,2.001,-0.755,2.138697267,0.531,-0.065,0.5349635502,1.47,-0.6900000000000001,1.6238842323
2020-06-27 22:30:00,1.8505,-0.0455,1.8510592913,0.6805,-0.10550000000000001,0.6886294359,1.17,0.06,1.1715374514,2.0305,-0.6755,2.1399136665,0.6805,-0.10550000000000001,0.6886294359,1.35,-0.5700000000000001,1.465400969
2020-06-27 23:00:00,1.732,-0.0495,1.7327072025999999,0.652,-0.08950000000000001,0.6581141618,1.08,0.04,1.0807404869,1.912,-0.6895,2.0325241081,0.652,-0.08950000000000001,0.6581141618,1.26,-0.6000000000000001,1.395564402
2020-06-27 23:30:00,1.6335000000000002,-0.1005,1.6365886777,0.6135,-0.0805,0.6187588383,1.02,-0.02,1.0201960596,1.8135,-0.6505000000000001,1.9266376151,0.6135,-0.0805,0.6187588383,1.2,-0.5700000000000001,1.3284953895
2020-06-28 00:00:00,1.589,0.4375,1.6481284082,0.639,-0.0925,0.6456603209,0.9500000000000001,0.53,1.0878419003,1.669,-1.2025000000000001,2.0570773563,0.639,-0.0925,0.6456603209,1.03,-1.11,1.5142654985
2020-06-28 00:30:00,1.4285,0.7405,1.6090222186,0.4485,-0.0495,0.4512233372,0.98,0.79,1.2587692402,1.4785,-1.5295,2.1272828914,0.4485,-0.0495,0.4512233372,1.03,-1.48,1.8031361568
2020-06-28 01:00:00,1.3780000000000001,0.745,1.5664957708,0.548,-0.075,0.5531084885,0.8300000000000001,0.8200000000000001,1.1667476162,1.448,-1.5350000000000001,2.1101964364,0.548,-0.075,0.5531084885,0.9,-1.46,1.7151093259999999
2020-06-28 01:30:00,1.3155000000000001,0.7695000000000001,1.5240310036,0.6155,-0.09050000000000001,0.6221177541,0.7000000000000001,0.86,1.1088733021,1.3855,-1.5505,2.0793413621,0.6155,-0.09050000000000001,0.6221177541,0.77,-1.46,1.6506059493
2020-06-28 02:00:00,1.268,0.76,1.4783179631,0.458,-0.05,0.4607211738,0.81,0.81,1.1455129855,1.328,-1.54,2.0335151831,0.458,-0.05,0.4607211738,0.87,-1.49,1.7253985047
2020-06-28 02:30:00,1.249,0.77,1.4672767292,0.519,-0.06,0.5224566968000001,0.73,0.8300000000000001,1.1053506231,1.309,-1.55,2.0287880619,0.519,-0.06,0.5224566968000001,0.79,-1.49,1.686475615
2020-06-28 03:00:00,1.215,0.74,1.4226120343,0.615,-0.09,0.6215504807000001,0.6000000000000001,0.8300000000000001,1.0241581909,1.275,-1.51,1.9762907175,0.615,-0.09,0.6215504807000001,0.66,-1.42,1.5658863305000001
2020-06-28 03:30:00,1.217,0.584,1.3498685121,0.807,-0.146,0.8201006036,0.41000000000000003,0.73,0.8372574276,1.2570000000000001,-1.376,1.8637126925,0.807,-0.146,0.8201006036,0.45,-1.23,1.3097327972000001
2020-06-28 04:00:00,1.1725,0.544,1.2925526101,0.7625000000000001,-0.126,0.7728403781000001,0.41000000000000003,0.67,0.7854934755,1.2125,-1.336,1.8041763356,0.7625000000000001,-0.126,0.7728403781000001,0.45,-1.21,1.2909686286
2020-06-28 04:30:00,1.183,0.5215000000000001,1.2928461819,0.8230000000000001,-0.14850000000000002,0.8362901709,0.36,0.67,0.7605918748,1.233,-1.3085,1.7979046832,0.8230000000000001,-0.14850000000000002,0.8362901709,0.41000000000000003,-1.16,1.2303251603
2020-06-28 05:00:00,1.1360000000000001,0.521,1.2497747797,0.666,-0.099,0.6733179041,0.47000000000000003,0.62,0.7780102827,1.176,-1.309,1.7596752541,0.666,-0.099,0.6733179041,0.51,-1.21,1.3130879635000001
2020-06-28 05:30:00,1.126,0.5325,1.2455650324,0.6960000000000001,-0.1075,0.704252973,0.43,0.64,0.7710382610000001,1.156,-1.3175,1.7527527635,0.6960000000000001,-0.1075,0.704252973,0.46,-1.21,1.2944883159
2020-06-28 06:00:00,1.1685,0.542,1.2880823926,0.7785000000000001,-0.138,0.7906366106,0.39,0.68,0.7839005039,1.1985000000000001,-1.308,1.7740536209000002,0.7785000000000001,-0.138,0.7906366106,0.42,-1.17,1.2431009613
2020-06-28 06:30:00,1.212,0.47650000000000003,1.3023042079,0.8220000000000001,-0.1535,0.8362094534000001,0.39,0.63,0.7409453421000001,1.242,-1.2335,1.7504531556,0.8220000000000001,-0.1535,0.8362094534000001,0.42,-1.08,1.1587924749
2020-06-28 07:00:00,1.2175,0.14250000000000002,1.2258109561000001,0.7875000000000001,-0.1375,0.7994138478,0.43,0.28,0.5131276644,1.3075,-0.9075000000000001,1.5915754773000002,0.7875000000000001,-0.1375,0.7994138478,0.52,-0.77,0.9291393867000001
2020-06-28 07:30:00,1.31,0.6645,1.4688976309,0.77,-0.1355,0.7818313437000001,0.54,0.8,0.965194281,1.3599999999999999,-1.4155,1.9629672055,0.77,-0.1355,0.7818313437000001,0.59,-1.28,1.4094325099
2020-06-28 08:00:00,1.3585,0.6900000000000001,1.5236870578000001,0.6685,-0.11,0.6774896678,0.6900000000000001,0.8,1.0564563408,1.4085,-1.43,2.0071801738,0.6685,-0.11,0.6774896678,0.74,-1.32,1.513274595
2020-06-28 08:30:00,1.427,0.341,1.4671775625,0.647,-0.089,0.6530926427,0.78,0.43,0.8906739022,1.517,-1.049,1.8443671001,0.647,-0.089,0.6530926427,0.87,-0.96,1.2955693729
2020-06-28 09:00:00,1.556,-0.0385,1.5564762285,0.6960000000000001,-0.1085,0.7044063103,0.86,0.07,0.8628441342000001,1.686,-0.6385000000000001,1.8028528087,0.6960000000000001,-0.1085,0.7044063103,0.99,-0.53,1.1229425631
2020-06-28 09:30:00,1.7025000000000001,0.067,1.7038178453000001,0.6425000000000001,-0.093,0.6491958487,1.06,0.16,1.0720074627,1.8525,-0.723,1.9885887584000002,0.6425000000000001,-0.093,0.6491958487,1.21,-0.63,1.3641847382
2020-06-28 10:00:00,1.8415,-0.113,1.844963753,0.6815,-0.10300000000000001,0.6892396173,1.16,-0.01,1.1600431026,2.0415,-0.483,2.0978587298,0.6815,-0.10300000000000001,0.6892396173,1.3599999999999999,-0.38,1.4120906486
2020-06-28 10:30:00,1.9344999999999999,-0.5720000000000001,2.0172937937,0.7345,-0.122,0.7445631269,1.2,-0.45,1.2816005618,2.1945,-0.022,2.1946102729,0.7345,-0.122,0.7445631269,1.46,0.1,1.4634206504
2020-06-28 11:00:00,1.9365,-0.554,2.0141867466,0.6965,-0.10400000000000001,0.7042217335000001,1.24,-0.45,1.3191285002,2.2265,-0.004,2.2265035931,0.6965,-0.10400000000000001,0.7042217335000001,1.53,0.1,1.5332644912
2020-06-28 11:30:00,2.0735,-0.4345,2.1185354611,0.7735000000000001,-0.1345,0.7851066806,1.3,-0.30000000000000004,1.3341664064,2.3035,-0.10450000000000001,2.305869142,0.7735000000000001,-0.1345,0.7851066806,1.53,0.03,1.5302940894
2020-06-28 12:00:00,2.2439999999999998,0.1875,2.2518197641,0.794,-0.14250000000000002,0.8066859674,1.45,0.33,1.4870776711,2.434,-0.6825,2.5278770243,0.794,-0.14250000000000002,0.8066859674,1.6400000000000001,-0.54,1.7266151858
2020-06-28 12:30:00,2.307,0.2555,2.3211051786,0.777,-0.1345,0.7885551661,1.53,0.39,1.578923684,2.467,-0.7745000000000001,2.5857183238,0.777,-0.1345,0.7885551661,1.69,-0.64,1.8071247881999999
2020-06-28 13:00:00,2.3265000000000002,0.246,2.3394696514,0.7965,-0.14400000000000002,0.8094122868,1.53,0.39,1.578923684,2.4865,-0.784,2.6071705448999998,0.7965,-0.14400000000000002,0.8094122868,1.69,-0.64,1.8071247881999999
2020-06-28 13:30:00,2.2955,0.0785,2.2968418535,0.8155,-0.1515,0.8294531331,1.48,0.23,1.4977650016,2.4455,-0.5915,2.5160171899,0.8155,-0.1515,0.8294531331,1.63,-0.44,1.6883423823
2020-06-28 14:00:00,2.262,0.097,2.2640788414,0.762,-0.133,0.7735198769,1.5,0.23,1.5175308893000001,2.432,-0.663,2.520752467,0.762,-0.133,0.7735198769,1.67,-0.53,1.7520844728
2020-06-28 14:30:00,2.269,0.217,2.2793529784,0.739,-0.133,0.7508728255,1.53,0.35000000000000003,1.5695222203,2.429,-0.773,2.54903315,0.739,-0.133,0.7508728255,1.69,-0.64,1.8071247881999999
2020-06-28 15:00:00,2.0785,-0.0465,2.0790200817,0.7685000000000001,-0.1365,0.7805283467,1.31,0.09,1.3130879635000001,2.2984999999999998,-0.5665,2.3672820913,0.7685000000000001,-0.1365,0.7805283467,1.53,-0.43,1.589276565
2020-06-28 15:30:00,2.0885,-0.5775,2.1668729774,0.7785000000000001,-0.1375,0.7905494924,1.31,-0.44,1.3819189557,2.3485,-0.0475,2.3489803107,0.7785000000000001,-0.1375,0.7905494924,1.57,0.09,1.5725775021000001
2020-06-28 16:00:00,2.0585,-0.6305000000000001,2.1528939825,0.7485,-0.1305,0.7597910897,1.31,-0.5,1.402176879,2.3185000000000002,0.0195,2.318582002,0.7485,-0.1305,0.7597910897,1.57,0.15,1.5771493270999999
2020-06-28 16:30:00,2.023,-0.5815,2.1049159722,0.793,-0.14150000000000001,0.8055254496,1.23,-0.44,1.3063307391,2.293,-0.0315,2.2932163548,0.793,-0.14150000000000001,0.8055254496,1.5,0.11,1.5040279253
2020-06-28 17:00:00,2.0155,-0.426,2.0600282158,0.7855000000000001,-0.136,0.7971864587,1.23,-0.29,1.2637246536,2.2855,-0.186,2.2930560939,0.7855000000000001,-0.136,0.7971864587,1.5,-0.05,1.500833102
2020-06-28 17:30:00,2.0905,0.0205,2.0906005118,0.7505000000000001,-0.1295,0.7615907694,1.34,0.15,1.3483693856,2.2805,-0.6295000000000001,2.365787501,0.7505000000000001,-0.1295,0.7615907694,1.53,-0.5,1.6096272861
2020-06-28 18:00:00,2.1125,-0.241,2.1262025421,0.7325,-0.121,0.7424265957,1.38,-0.12,1.3852075657,2.3025,-0.401,2.3371579429000002,0.7325,-0.121,0.7424265957,1.57,-0.28,1.5947727111
2020-06-28 18:30:00,2.1325,-0.2995,2.1534290097,0.7525000000000001,-0.1295,0.7635617198,1.38,-0.17,1.3904315877,2.3425000000000002,-0.3695,2.3714629451,0.7525000000000001,-0.1295,0.7635617198,1.5899999999999999,-0.24,1.608011194
2020-06-28 19:00:00,2.1325,-0.2775,2.1504795977,0.6825,-0.1075,0.6909142494,1.45,-0.17,1.4599315052000001,2.3425000000000002,-0.34750000000000003,2.3681348146,0.6825,-0.1075,0.6909142494,1.6600000000000001,-0.24,1.6772596698000002
2020-06-28 19:30:00,2.13,-0.0755,2.1313376668,0.72,-0.1155,0.729205218,1.4100000000000001,0.04,1.4105672618,2.34,-0.5855,2.4121381076,0.72,-0.1155,0.729205218,1.62,-0.47000000000000003,1.6868017074
2020-06-28 20:00:00,2.0825,0.10300000000000001,2.085045623,0.7025,-0.107,0.7106020335000001,1.38,0.21,1.3958868148999999,2.2725,-0.787,2.4049168905,0.7025,-0.107,0.7106020335000001,1.57,-0.68,1.7109354167
2020-06-28 20:30:00,2.0185,0.028,2.0186941943,0.5985,-0.082,0.6040912597,1.42,0.11,1.4242541908000002,2.2485,-0.712,2.3585368876,0.5985,-0.082,0.6040912597,1.65,-0.63,1.7661823235
2020-06-28 21:00:00,1.975,-0.027,1.9751845483000001,0.635,-0.097,0.6423659393000001,1.34,0.07,1.3418271126,2.185,-0.687,2.2904571596,0.635,-0.097,0.6423659393000001,1.55,-0.59,1.6584932921000002
2020-06-28 21:30:00,1.904,0.1015,1.9067035034000002,0.624,-0.08850000000000001,0.6302445954,1.28,0.19,1.2940247293,2.104,-0.8285,2.2612448452000002,0.624,-0.08850000000000001,0.6302445954,1.48,-0.74,1.6546903033
2020-06-28 22:00:00,1.845,0.0985,1.8476274652,0.635,-0.0915,0.6415584541,1.21,0.19,1.2248265183,2.045,-0.8315,2.2075817652,0.635,-0.0915,0.6415584541,1.4100000000000001,-0.74,1.5923881436
2020-06-28 22:30:00,1.8705,0.1075,1.8735865339000002,0.7205,-0.12250000000000001,0.7308395857000001,1.15,0.23,1.1727744881,2.0605,-0.8325,2.2223223214,0.7205,-0.12250000000000001,0.7308395857000001,1.34,-0.71,1.5164761785
2020-06-28 23:00:00,1.845,-0.7395,1.9876833878000002,0.805,-0.1495,0.8187644655,1.04,-0.59,1.1957006314,2.115,0.0405,2.1153877304,0.805,-0.1495,0.8187644655,1.31,0.19,1.3237069162
2020-06-28 23:30:00,1.7269999999999999,-0.7715000000000001,1.8914918054,0.757,-0.14150000000000001,0.7701111933,0.97,-0.63,1.1566330447,1.9969999999999999,0.0485,1.9975888591,0.757,-0.14150000000000001,0.7701111933,1.24,0.19,1.2544720005
2020-06-29 00:00:00,1.6920000000000002,0.145,1.6982016959,0.742,-0.125,0.7524553143,0.9500000000000001,0.27,0.98762341,1.8519999999999999,-0.865,2.0440472108,0.742,-0.125,0.7524553143,1.11,-0.74,1.3340539719
2020-06-29 00:30:00,1.5705,0.0575,1.5715522581,0.8205,-0.1525,0.8345516761,0.75,0.21,0.7788452991,1.7405,-0.7825000000000001,1.9083098543,0.8205,-0.1525,0.8345516761,0.92,-0.63,1.1150336318
2020-06-29 01:00:00,1.433,-0.7485,1.6167069153,0.8130000000000001,-0.14850000000000002,0.8264509967,0.62,-0.6000000000000001,0.8627861844,1.693,0.0315,1.6932930195,0.8130000000000001,-0.14850000000000002,0.8264509967,0.88,0.18,0.8982204629
2020-06-29 01:30:00,1.2855,-0.8230000000000001,1.5263810959000002,0.7955,-0.14300000000000002,0.8082507346000001,0.49,-0.68,0.8381527307000001,1.5455,0.067,1.5469515991,0.7955,-0.14300000000000002,0.8082507346000001,0.75,0.21,0.7788452991
2020-06-29 02:00:00,1.3325,-0.63,1.4739254561,0.8425,-0.16,0.8575583071,0.49,-0.47000000000000003,0.6789698079,1.5525,-0.12,1.5571307749,0.8425,-0.16,0.8575583071,0.71,0.04,0.7111258679
2020-06-29 02:30:00,1.3005,-0.0175,1.3006177378000001,0.7405,-0.1275,0.7513963668,0.56,0.11,0.5707013229,1.4505,-0.7175,1.6182572416,0.7405,-0.1275,0.7513963668,0.71,-0.59,0.9231467922000001
2020-06-29 03:00:00,1.3225,-0.0985,1.3261630744000001,0.7125,-0.11850000000000001,0.7222869928,0.61,0.02,0.6103277808,1.4625,-0.6385000000000001,1.5958034027,0.7125,-0.11850000000000001,0.7222869928,0.75,-0.52,0.9126335519000001
2020-06-29 03:30:00,1.3335,-0.0785,1.3358085566,0.5835,-0.0685,0.5875070212,0.75,-0.01,0.7500666637000001,1.4735,-0.6085,1.5942002697,0.5835,-0.0685,0.5875070212,0.89,-0.54,1.0410091258
2020-06-29 04:00:00,1.2345,-0.079,1.2370251614,0.5345,-0.069,0.538935293,0.7000000000000001,-0.01,0.7000714249000001,1.3745,-0.639,1.5157741421000002,0.5345,-0.069,0.538935293,0.84,-0.5700000000000001,1.0151354589
2020-06-29 04:30:00,1.3205,-0.099,1.3242058941,0.6205,-0.089,0.6268502612,0.7000000000000001,-0.01,0.7000714249000001,1.4605000000000001,-0.619,1.5862601458,0.6205,-0.089,0.6268502612,0.84,-0.53,0.9932270637
2020-06-29 05:00:00,1.229,-0.098,1.2329010504,0.529,-0.068,0.5333526038,0.7000000000000001,-0.03,0.7006425622,1.369,-0.638,1.5103658496999999,0.529,-0.068,0.5333526038,0.84,-0.5700000000000001,1.0151354589
2020-06-29 05:30:00,1.371,-0.043000000000000003,1.3716741596,0.741,-0.123,0.7511391349000001,0.63,0.08,0.6350590524,1.501,-0.653,1.6368903445,0.741,-0.123,0.7511391349000001,0.76,-0.53,0.9265527508
2020-06-29 06:00:00,1.367,0.048,1.3678424617,0.737,-0.122,0.7470294506,0.63,0.17,0.6525335240000001,1.4969999999999999,-0.732,1.6663832092000002,0.737,-0.122,0.7470294506,0.76,-0.61,0.9745255256
2020-06-29 06:30:00,1.468,0.136,1.474286268,0.838,-0.154,0.8520328632,0.63,0.29,0.6935416354,1.5979999999999999,-0.764,1.7712425017000002,0.838,-0.154,0.8520328632,0.76,-0.61,0.9745255256
2020-06-29 07:00:00,1.554,0.383,1.6005014839,0.784,-0.137,0.7958800161,0.77,0.52,0.9291393867000001,1.704,-0.987,1.9692092321999999,0.784,-0.137,0.7958800161,0.92,-0.85,1.2525573839
2020-06-29 07:30:00,1.822,-0.1145,1.8255942183,0.842,-0.1545,0.8560573871,0.98,0.04,0.9808159868,2.002,-0.4045,2.0424554463,0.842,-0.1545,0.8560573871,1.16,-0.25,1.1866338947
2020-06-29 08:00:00,2.128,-0.14400000000000002,2.1328666156000002,0.838,-0.154,0.8520328632,1.29,0.01,1.2900387591,2.078,-0.374,2.111388169,0.838,-0.154,0.8520328632,1.24,-0.22,1.2593649193
2020-06-29 08:30:00,3.6115,-0.303,3.6241883574,0.7615000000000001,-0.133,0.7730273281000001,2.85,-0.17,2.8550656735,-22.0785,-22.973,31.8624997646,0.7615000000000001,-0.133,0.7730273281000001,-22.84,-22.84,32.3006377646
2020-06-29 09:00:00,3.875,-0.266,3.8841190764,0.755,-0.126,0.7654417025,3.12,-0.14,3.1231394461,-22.085,-22.966,31.8619582104,0.755,-0.126,0.7654417025,-22.84,-22.84,32.3006377646
2020-06-29 09:30:00,3.9275,-0.229,3.9341704653000003,0.7575000000000001,-0.129,0.7684056546,3.17,-0.1,3.1715768949,-22.0825,-22.969,31.8623879716,0.7575000000000001,-0.129,0.7684056546,-22.84,-22.84,32.3006377646
2020-06-29 10:00:00,4.3285,-0.0785,4.3292117643,0.8385,-0.1585,0.8533489907,3.49,0.08,3.490916785,-22.0015,-22.9985,31.8276138675,0.8385,-0.1585,0.8533489907,-22.84,-22.84,32.3006377646
2020-06-29 10:30:00,4.5115,-0.07150000000000001,4.5120665443,0.8115,-0.1515,0.8255207447,3.7,0.08,3.7008647638000003,-22.0285,-22.9915,31.8412293183,0.8115,-0.1515,0.8255207447,-22.84,-22.84,32.3006377646
2020-06-29 11:00:00,4.5085,-0.08750000000000001,4.5093490107,0.8085,-0.14750000000000002,0.8218445717,3.7,0.06,3.7004864545,-22.0315,-22.9875,31.8404169021,0.8085,-0.14750000000000002,0.8218445717,-22.84,-22.84,32.3006377646
2020-06-29 11:30:00,4.235,-0.14300000000000002,4.2374135979,0.835,-0.153,0.8489016433000001,3.4,0.01,3.4000147059,-22.005,-22.993,31.8260596681,0.835,-0.153,0.8489016433000001,-22.84,-22.84,32.3006377646
2020-06-29 12:00:00,4.466,-0.1275,4.4678196304,0.786,-0.1375,0.7979362443,3.68,0.01,3.6800135869,-22.054,-22.9775,31.8487742661,0.786,-0.1375,0.7979362443,-22.84,-22.84,32.3006377646
2020-06-29 12:30:00,4.5445,-0.182,4.5481429452,0.6845,-0.10200000000000001,0.6920579817,3.86,-0.08,3.8608289265,-22.1555,-22.942,31.8935972297,0.6845,-0.10200000000000001,0.6920579817,-22.84,-22.84,32.3006377646
2020-06-29 13:00:00,5.0915,-0.105,5.0925825717,0.7015,-0.115,0.7108637352,4.39,0.01,4.3900113895,-22.1385,-22.955,31.8911462204,0.7015,-0.115,0.7108637352,-22.84,-22.84,32.3006377646
2020-06-29 13:30:00,5.189,-0.0835,5.1896717863,0.629,-0.0935,0.6359113539,4.5600000000000005,0.01,4.5600109649,-22.211,-22.9335,31.9260699625,0.629,-0.0935,0.6359113539,-22.84,-22.84,32.3006377646
2020-06-29 14:00:00,4.9275,-0.12050000000000001,4.9289731689,0.6875,-0.1105,0.6963235598,4.24,-0.01,4.2400117924,0.6775,-0.060500000000000005,0.6801959277,0.6875,-0.1105,0.6963235598,-0.01,0.05,0.0509901951
2020-06-29 14:30:00,2.301,-0.86,2.4564610724,0.7010000000000001,-0.11,0.7095780436,1.6,-0.75,1.7670597047,3.151,0.61,3.2095016747,0.7010000000000001,-0.11,0.7095780436,2.45,0.72,2.5536052945
2020-06-29 15:00:00,2.005,-0.9555,2.2210369763,0.675,-0.10550000000000001,0.6831948843,1.33,-0.85,1.5784169284,2.985,0.6145,3.0475949944,0.675,-0.10550000000000001,0.6831948843,2.31,0.72,2.4196074062
2020-06-29 15:30:00,2.1265,-0.9635,2.3345951469,0.7065,-0.1135,0.7155588725,1.42,-0.85,1.6549622352000002,3.1065,0.6065,3.1651515761,0.7065,-0.1135,0.7155588725,2.4,0.72,2.5056735621
2020-06-29 16:00:00,2.0095,-0.96,2.2270362031,0.7195,-0.11,0.7278600484000001,1.29,-0.85,1.5448624534,2.9995000000000003,0.61,3.0608986017,0.7195,-0.11,0.7278600484000001,2.2800000000000002,0.72,2.3909830614
2020-06-29 16:30:00,2.115,-0.8200000000000001,2.2683970111000002,0.705,-0.1,0.7120568798,1.4100000000000001,-0.72,1.5831929761999999,3.105,0.48,3.1418823975,0.705,-0.1,0.7120568798,2.4,0.58,2.4690889008
2020-06-29 17:00:00,2.236,-0.743,2.3562141244,0.746,-0.123,0.7560720865,1.49,-0.62,1.6138463372,3.196,0.387,3.2193454304,0.746,-0.123,0.7560720865,2.45,0.51,2.5025187312
2020-06-29 17:30:00,2.2405,-0.7485,2.3622219413,0.7505000000000001,-0.1285,0.7614213682000001,1.49,-0.62,1.6138463372,3.2005,0.35150000000000003,3.2197441669,0.7505000000000001,-0.1285,0.7614213682000001,2.45,0.48,2.4965776575
2020-06-29 18:00:00,2.2439999999999998,-0.6645,2.3403196897000003,0.724,-0.1145,0.7329981241,1.52,-0.55,1.6164467204,3.234,0.2555,3.244077103,0.724,-0.1145,0.7329981241,2.51,0.37,2.5371243564
2020-06-29 18:30:00,2.2075,-0.6890000000000001,2.312526162,0.6875,-0.099,0.6945914267000001,1.52,-0.59,1.6304907237,3.1975,0.271,3.2089635788,0.6875,-0.099,0.6945914267000001,2.51,0.37,2.5371243564
2020-06-29 19:00:00,2.0145,-0.7405,2.1462876089,0.5545,-0.07050000000000001,0.5589637734,1.46,-0.67,1.6063934761,3.0045,0.2195,3.0125073444,0.5545,-0.07050000000000001,0.5589637734,2.45,0.29,2.4671035649
2020-06-29 19:30:00,2.0235,-0.735,2.1528532811,0.5635,-0.065,0.5672365027,1.46,-0.67,1.6063934761,3.0135,0.195,3.0198025184,0.5635,-0.065,0.5672365027,2.45,0.26,2.4637572932
2020-06-29 20:00:00,1.9545,-0.764,2.0985152489,0.5445,-0.054,0.5471711341000001,1.4100000000000001,-0.71,1.5786703266000002,2.9245,0.246,2.9348281466,0.5445,-0.054,0.5471711341000001,2.38,0.30000000000000004,2.3988330496
2020-06-29 20:30:00,1.9115000000000002,-0.768,2.0600136529,0.5415,-0.058,0.5445973283000001,1.37,-0.71,1.5430489298999999,2.8715,0.212,2.8793152398,0.5415,-0.058,0.5445973283000001,2.33,0.27,2.3455916098
2020-06-29 21:00:00,1.879,-0.621,1.9789598278,0.609,-0.081,0.6143630848,1.27,-0.54,1.3800362314,2.829,0.069,2.8298413383,0.609,-0.081,0.6143630848,2.22,0.15,2.2250617969
2020-06-29 21:30:00,1.7475,-0.5905,1.8445721726,0.6975,-0.1105,0.7061986265,1.05,-0.48,1.1545128843,2.6775,-0.0105,2.6775205882,0.6975,-0.1105,0.7061986265,1.98,0.1,1.9825236442
2020-06-29 22:00:00,1.833,-0.556,1.9154699162000002,0.673,-0.096,0.6798124741,1.16,-0.46,1.2478781992,2.733,-0.016,2.7330468346,0.673,-0.096,0.6798124741,2.06,0.08,2.0615528128
2020-06-29 22:30:00,1.806,-0.6955,1.9352922906,0.536,-0.0555,0.5388657068,1.27,-0.64,1.4221462652999999,2.726,0.1345,2.7293160773,0.536,-0.0555,0.5388657068,2.19,0.19,2.1982265579
2020-06-29 23:00:00,1.659,-0.684,1.7944740176,0.5690000000000001,-0.074,0.5737917741,1.09,-0.61,1.2490796612,2.539,0.076,2.5401372010000003,0.5690000000000001,-0.074,0.5737917741,1.97,0.15,1.9757024067
2020-06-29 23:30:00,1.467,-0.3225,1.5020303759,0.617,-0.0925,0.6238952236,0.85,-0.23,0.8805679985,2.277,-0.3425,2.3026148723,0.617,-0.0925,0.6238952236,1.6600000000000001,-0.25,1.6787197503
2020-06-30 00:00:00,1.3335,-0.1255,1.3393925862,0.7435,-0.1255,0.7540175727,0.59,0.0,0.59,2.0935,-0.5555,2.1659460981,0.7435,-0.1255,0.7540175727,1.35,-0.43,1.4168274419
2020-06-30 00:30:00,1.3105,0.2185,1.3285904185000001,0.5805,-0.0815,0.5861932275,0.73,0.30000000000000004,0.7892401409,1.9805000000000001,-0.9015000000000001,2.1760244714,0.5805,-0.0815,0.5861932275,1.4,-0.8200000000000001,1.622467257
2020-06-30 01:00:00,1.282,0.492,1.373167142,0.652,-0.098,0.6593238961,0.63,0.59,0.8631338251,1.9020000000000001,-1.188,2.2425316051,0.652,-0.098,0.6593238961,1.25,-1.09,1.6584932921000002
2020-06-30 01:30:00,1.112,0.47300000000000003,1.2084175603,0.592,-0.077,0.5969865995,0.52,0.55,0.7569015788,1.712,-1.197,2.088959789,0.592,-0.077,0.5969865995,1.12,-1.12,1.5839191899
2020-06-30 02:00:00,1.167,0.4995,1.2694050772,0.447,-0.0505,0.4498435839,0.72,0.55,0.9060353194,1.7570000000000001,-1.1705,2.1111890607,0.447,-0.0505,0.4498435839,1.31,-1.12,1.7235138526
2020-06-30 02:30:00,1.1815,0.508,1.2860817431,0.42150000000000004,-0.042,0.42358735820000004,0.76,0.55,0.9381364506000001,1.7315,-1.162,2.0852664698,0.42150000000000004,-0.042,0.42358735820000004,1.31,-1.12,1.7235138526
2020-06-30 03:00:00,1.034,0.495,1.1463773375,0.384,-0.035,0.38559175300000004,0.65,0.53,0.8386894539,1.5939999999999999,-1.185,1.9862177625,0.384,-0.035,0.38559175300000004,1.21,-1.15,1.6693112352
2020-06-30 03:30:00,1.0555,0.5105000000000001,1.1724719613,0.3255,-0.0195,0.3260835782,0.73,0.53,0.9021086409,1.6055000000000001,-1.1695,1.9862931556,0.3255,-0.0195,0.3260835782,1.28,-1.15,1.7207265907
2020-06-30 04:00:00,1.029,0.612,1.1972405773,0.34900000000000003,-0.028,0.35012140750000004,0.68,0.64,0.9338094024,1.579,-1.308,2.050391426,0.34900000000000003,-0.028,0.35012140750000004,1.23,-1.28,1.7751901307
2020-06-30 04:30:00,0.992,-0.2285,1.0179765469,0.312,-0.018500000000000003,0.3125479963,0.68,-0.21,0.7116881339000001,1.662,-0.4685,1.7267704682,0.312,-0.018500000000000003,0.3125479963,1.35,-0.45,1.4230249471
2020-06-30 05:00:00,0.9540000000000001,-0.226,0.9804039984,0.304,-0.016,0.3044207614,0.65,-0.21,0.6830812543,1.654,-0.486,1.7239234321999999,0.304,-0.016,0.3044207614,1.35,-0.47000000000000003,1.4294754283
2020-06-30 05:30:00,1.096,-0.018500000000000003,1.0961561248,0.396,-0.0285,0.3970242436,0.7000000000000001,0.01,0.7000714249000001,1.746,-0.6485000000000001,1.8625434894000001,0.396,-0.0285,0.3970242436,1.35,-0.62,1.4855638660000001
2020-06-30 06:00:00,1.06,-0.021500000000000002,1.06021802,0.41000000000000003,-0.0315,0.41120828060000003,0.65,0.01,0.6500769185,1.72,-0.6515000000000001,1.8392531772,0.41000000000000003,-0.0315,0.41120828060000003,1.31,-0.62,1.4493101807
2020-06-30 06:30:00,1.1135,-0.305,1.1545160241,0.35350000000000004,-0.025,0.3543829144,0.76,-0.28,0.8099382693,1.8835000000000002,-0.315,1.9096589355,0.35350000000000004,-0.025,0.3543829144,1.53,-0.29,1.5572411501999999
2020-06-30 07:00:00,1.4225,0.044,1.4231803294,0.2625,-0.006,0.2625685625,1.16,0.05,1.1610770862,2.2225,-0.5660000000000001,2.2934389571000002,0.2625,-0.006,0.2625685625,1.96,-0.56,2.038430769
2020-06-30 07:30:00,1.5415,-0.1545,1.5492231924,0.35150000000000003,-0.0245,0.3523528061,1.19,-0.13,1.1970797801,2.4115,-0.34450000000000003,2.4359828612,0.35150000000000003,-0.0245,0.3523528061,2.06,-0.32,2.0847062143
2020-06-30 08:00:00,1.505,-0.12350000000000001,1.5100586909,0.365,-0.0235,0.3657557245,1.1400000000000001,-0.1,1.1443775601,2.395,-0.3435,2.4195076462,0.365,-0.0235,0.3657557245,2.03,-0.32,2.0550669089
2020-06-30 08:30:00,1.6135000000000002,0.168,1.6222226265000002,0.3235,-0.022,0.3242472051,1.29,0.19,1.3039171753,2.5335,-0.592,2.601746769,0.3235,-0.022,0.3242472051,2.21,-0.5700000000000001,2.2823233776
2020-06-30 09:00:00,1.7775,-0.073,1.7789983838999999,0.23750000000000002,-0.003,0.2375189466,1.54,-0.07,1.5415900882,2.7975,-0.263,2.8098354489,0.23750000000000002,-0.003,0.2375189466,2.56,-0.26,2.5731692521
2020-06-30 09:30:00,1.9895,-0.043500000000000004,1.9899755024,0.2295,-0.0035,0.2295266869,1.76,-0.04,1.7604544868,3.0095,-0.2235,3.0177876831,0.2295,-0.0035,0.2295266869,2.7800000000000002,-0.22,2.7886914494
2020-06-30 10:00:00,2.0395,0.24750000000000003,2.0544625818,0.2595,-0.0125,0.2598008853,1.78,0.26,1.7988885457000001,3.0395,-0.49250000000000005,3.0791421695,0.2595,-0.0125,0.2598008853,2.7800000000000002,-0.48,2.8211345236
2020-06-30 10:30:00,2.1265,0.0015,2.126500529,0.24650000000000002,-0.0085,0.2466465082,1.88,0.01,1.8800265956,3.0965,-0.2585,3.1072712305,0.24650000000000002,-0.0085,0.2466465082,2.85,-0.25,2.8609439002
2020-06-30 11:00:00,2.0595,-0.153,2.0651753558,0.1995,-0.013000000000000001,0.1999231102,1.8599999999999999,-0.14,1.8652613758,3.0495,-0.113,3.0515929037,0.1995,-0.013000000000000001,0.1999231102,2.85,-0.1,2.8517538463000003
2020-06-30 11:30:00,1.9855,-0.2215,1.9978169336,0.0555,-0.0115,0.0566789202,1.9300000000000002,-0.21,1.9413912537,3.0055,-0.061500000000000006,3.0061291556,0.0555,-0.0115,0.0566789202,2.95,-0.05,2.9504236984
2020-06-30 12:00:00,1.8915000000000002,0.1495,1.8973988774000001,0.061500000000000006,-0.0105,0.062389903000000003,1.83,0.16,1.8369812193000001,2.9115,-0.4505,2.9461470601,0.061500000000000006,-0.0105,0.062389903000000003,2.85,-0.44,2.8837649003
2020-06-30 12:30:00,2.213,0.1505,2.2181116406,0.063,-0.0095,0.0637122437,2.15,0.16,2.1559452683,3.213,-0.3795,3.2353344881,0.063,-0.0095,0.0637122437,3.15,-0.37,3.171655719
2020-06-30 13:00:00,2.2355,-0.20550000000000002,2.2449254999,0.23550000000000001,-0.0055000000000000005,0.23556421630000002,2.0,-0.2,2.0099751242,3.2455,-0.025500000000000002,3.2456001756,0.23550000000000001,-0.0055000000000000005,0.23556421630000002,3.01,-0.02,3.0100664444
2020-06-30 13:30:00,2.2515,-0.202,2.2605433528,0.2515,-0.002,0.2515079522,2.0,-0.2,2.0099751242,3.2315,-0.022,3.231574887,0.2515,-0.002,0.2515079522,2.98,-0.02,2.9800671133
2020-06-30 14:00:00,2.2035,0.0405,2.2038721605,0.24350000000000002,0.0005,0.2435005133,1.96,0.04,1.9604081208,3.2035,-0.28950000000000004,3.2165544454,0.24350000000000002,0.0005,0.2435005133,2.96,-0.29,2.9741721537
2020-06-30 14:30:00,2.0215,0.0995,2.0239472572,0.2615,-0.0005,0.26150047800000004,1.76,0.1,1.7628386200000001,3.0515,-0.4005,3.0776699791,0.2615,-0.0005,0.26150047800000004,2.79,-0.4,2.8185279846
2020-06-30 15:00:00,1.9995,0.063,2.0004922519,0.28950000000000004,-0.007,0.2895846163,1.71,0.07,1.7114321488000002,2.7295,-0.427,2.762697821,0.28950000000000004,-0.007,0.2895846163,2.44,-0.42,2.4758836806
2020-06-30 15:30:00,2.3305,0.14,2.3347013192,0.3405,-0.02,0.3410868658,1.99,0.16,1.9964217991000002,2.5605,-0.49,2.6069637991,0.3405,-0.02,0.3410868658,2.22,-0.47000000000000003,2.2692069099
2020-06-30 16:00:00,2.329,-0.085,2.3305505787,0.369,-0.025,0.3698459139,1.96,-0.06,1.9609181523,2.529,-0.275,2.5439076241,0.369,-0.025,0.3698459139,2.16,-0.25,2.1744194628
2020-06-30 16:30:00,2.365,-0.1115,2.3676269237,0.355,-0.021500000000000002,0.35565046040000003,2.01,-0.09,2.0120139165,2.565,-0.2715,2.5793288371000003,0.355,-0.021500000000000002,0.35565046040000003,2.21,-0.25,2.2240953217
2020-06-30 17:00:00,2.4305,-0.09,2.432165753,0.3905,-0.03,0.39165067340000004,2.04,-0.06,2.0408821622,2.6305,-0.25,2.6423531653,0.3905,-0.03,0.39165067340000004,2.24,-0.22,2.2507776434
2020-06-30 17:30:00,2.4905,-0.146,2.4947757915,0.41050000000000003,-0.036000000000000004,0.4120755392,2.08,-0.11,2.082906623,2.7105,-0.256,2.7225624419,0.41050000000000003,-0.036000000000000004,0.4120755392,2.3,-0.22,2.3104977819
2020-06-30 18:00:00,2.479,-0.1395,2.4829219178,0.399,-0.029500000000000002,0.4000890526,2.08,-0.11,2.082906623,2.699,-0.2495,2.7105075632,0.399,-0.029500000000000002,0.4000890526,2.3,-0.22,2.3104977819
2020-06-30 18:30:00,2.5,-0.149,2.5044362639,0.42,-0.039,0.4218068278,2.08,-0.11,2.082906623,2.75,-0.259,2.7621696183,0.42,-0.039,0.4218068278,2.33,-0.22,2.3403632197
2020-06-30 19:00:00,2.4955,-0.18150000000000002,2.5020916250000003,0.41550000000000004,-0.0315,0.41669233250000004,2.08,-0.15,2.08540164,2.7455,-0.2715,2.7588915347,0.41550000000000004,-0.0315,0.41669233250000004,2.33,-0.24,2.3423279019
2020-06-30 19:30:00,2.386,0.49450000000000005,2.4367039726,0.486,-0.0455,0.4881252401,1.9,0.54,1.9752468200000002,2.496,-1.0155,2.694671826,0.486,-0.0455,0.4881252401,2.01,-0.97,2.2318154046
2020-06-30 20:00:00,2.4355,0.794,2.5616588863,0.3155,-0.016,0.31590544470000004,2.12,0.81,2.2694713041,2.5055,-1.256,2.8026891105000002,0.3155,-0.016,0.31590544470000004,2.19,-1.24,2.5166843266
2020-06-30 20:30:00,2.447,0.898,2.6065711193,0.327,-0.022,0.3277392256,2.12,0.92,2.3110170921,2.497,-1.3719999999999999,2.8491038941999998,0.327,-0.022,0.3277392256,2.17,-1.35,2.5556603843
2020-06-30 21:00:00,2.2365,1.236,2.5553137283,0.3065,-0.014,0.3068195724,1.9300000000000002,1.25,2.2994347131,2.3064999999999998,-1.784,2.9159215096,0.3065,-0.014,0.3068195724,2.0,-1.77,2.6707489586
2020-06-30 21:30:00,2.2365,1.2185,2.5468950704999997,0.24650000000000002,-0.0015,0.2465045639,1.99,1.22,2.3342022192,2.3064999999999998,-1.7715,2.9082906492,0.24650000000000002,-0.0015,0.2465045639,2.06,-1.77,2.7159712811
2020-06-30 22:00:00,2.2595,1.1195,2.5216305241,0.2295,-0.0005,0.2295005447,2.03,1.12,2.3184693226,2.3295,-1.6505,2.854946672,0.2295,-0.0005,0.2295005447,2.1,-1.65,2.6706740721999997
2020-06-30 22:30:00,2.3064999999999998,0.2615,2.3212764807,0.2765,-0.0085,0.2766306201,2.03,0.27,2.0478769494,2.4665,-0.7685000000000001,2.5834501156,0.2765,-0.0085,0.2766306201,2.19,-0.76,2.3181242417
2020-06-30 23:00:00,2.0975,0.1015,2.0999544043,0.24750000000000003,-0.0085,0.24764591660000002,1.85,0.11,1.8532673849,2.2675,-0.6685,2.3639899534,0.24750000000000003,-0.0085,0.24764591660000002,2.02,-0.66,2.1250882335
2020-06-30 23:30:00,1.814,0.8165,1.9892883778,0.34400000000000003,-0.0235,0.3448017546,1.47,0.84,1.6930741271,1.9340000000000002,-1.4735,2.4313696243000003,0.34400000000000003,-0.0235,0.3448017546,1.5899999999999999,-1.45,2.1518828964
2020-07-01 00:00:00,1.7135,1.1275,2.0511797825,0.4635,-0.0425,0.4654444113,1.25,1.17,1.7121331724000002,1.8035,-1.8125,2.5569060405,0.4635,-0.0425,0.4654444113,1.34,-1.77,2.2200225224
2020-07-01 00:30:00,1.487,-0.0655,1.4884418867,0.447,-0.0455,0.44930974840000004,1.04,-0.02,1.0401922899,1.677,-0.6255000000000001,1.7898545332,0.447,-0.0455,0.44930974840000004,1.23,-0.58,1.3598897014
2020-07-01 01:00:00,1.499,-0.031,1.4993205128,0.499,-0.051000000000000004,0.5015994418,1.0,0.02,1.00019998,1.669,-0.671,1.7988335109,0.499,-0.051000000000000004,0.5015994418,1.17,-0.62,1.3241223508
2020-07-01 01:30:00,1.351,0.0135,1.3510674484,0.651,-0.08650000000000001,0.6567215925000001,0.7000000000000001,0.1,0.7071067812,1.5110000000000001,-0.7565000000000001,1.6897968073,0.651,-0.08650000000000001,0.6567215925000001,0.86,-0.67,1.0901834708
2020-07-01 02:00:00,1.4235,0.035,1.4239302125,0.3635,-0.025,0.36435868320000003,1.06,0.06,1.0616967552,1.5835,-0.725,1.7415789530999999,0.3635,-0.025,0.36435868320000003,1.22,-0.7000000000000001,1.4065560778
2020-07-01 02:30:00,1.393,-0.1575,1.4018756186,0.353,-0.0275,0.3540695553,1.04,-0.13,1.0480935073,1.5430000000000001,-0.5275000000000001,1.6306763167,0.353,-0.0275,0.3540695553,1.19,-0.5,1.2907749609999999
2020-07-01 03:00:00,1.3635,0.532,1.4636106894,0.3735,-0.028,0.37454806100000004,0.99,0.56,1.137409337,1.4235,-1.228,1.8799830451,0.3735,-0.028,0.37454806100000004,1.05,-1.2,1.5945218719
2020-07-01 03:30:00,1.3305,0.587,1.4542349363,0.3805,-0.033,0.381928331,0.9500000000000001,0.62,1.1344161494,1.3805,-1.283,1.8846403503,0.3805,-0.033,0.381928331,1.0,-1.25,1.6007810594
2020-07-01 04:00:00,1.267,0.5710000000000001,1.389722994,0.317,-0.019,0.3175688902,0.9500000000000001,0.59,1.1183022847,1.317,-1.299,1.8498351278,0.317,-0.019,0.3175688902,1.0,-1.28,1.6243152403
2020-07-01 04:30:00,1.232,0.136,1.2394837635,0.28200000000000003,-0.014,0.2823473039,0.9500000000000001,0.15,0.9617692031,1.362,-0.864,1.6129290127,0.28200000000000003,-0.014,0.2823473039,1.08,-0.85,1.3743725841
2020-07-01 05:00:00,1.2690000000000001,-0.099,1.2728558442,0.269,-0.009000000000000001,0.2691505155,1.0,-0.09,1.0040418318,1.419,-0.589,1.5363860192,0.269,-0.009000000000000001,0.2691505155,1.15,-0.58,1.2879829191
2020-07-01 05:30:00,1.2995,0.10300000000000001,1.3035755636,0.3795,-0.027,0.3804592619,0.92,0.13,0.9291393867000001,1.4695,-0.787,1.6669730802,0.3795,-0.027,0.3804592619,1.09,-0.76,1.3287964479
2020-07-01 06:00:00,1.319,0.0005,1.3190000948,0.34900000000000003,-0.0195,0.34954434630000003,0.97,0.02,0.9702061637,1.469,-0.6695,1.6143702332,0.34900000000000003,-0.0195,0.34954434630000003,1.12,-0.65,1.2949517366
2020-07-01 06:30:00,1.4635,0.6135,1.5868883073,0.3935,-0.026500000000000003,0.39439130310000003,1.07,0.64,1.2467958935,1.5535,-1.2365,1.9855212162,0.3935,-0.026500000000000003,0.39439130310000003,1.16,-1.21,1.6762159765
2020-07-01 07:00:00,1.7605,0.9165000000000001,1.9847751761999999,0.3805,-0.0235,0.3812249992,1.38,0.9400000000000001,1.6697305172,1.8405,-1.4435,2.3390452112,0.3805,-0.0235,0.3812249992,1.46,-1.42,2.0366639389
2020-07-01 07:30:00,1.8415,1.0355,2.1126718865,0.6415000000000001,-0.0845,0.6470413433000001,1.2,1.12,1.6414627623,1.9315,-1.5445,2.4730896668,0.6415000000000001,-0.0845,0.6470413433000001,1.29,-1.46,1.94825563
2020-07-01 08:00:00,2.015,0.8905000000000001,2.2030014185,0.525,-0.059500000000000004,0.5283609088,1.49,0.9500000000000001,1.7670880001,2.095,-1.3595000000000002,2.4974517513,0.525,-0.059500000000000004,0.5283609088,1.57,-1.3,2.0383571817
2020-07-01 08:30:00,2.061,0.6980000000000001,2.1759882812,0.491,-0.052000000000000005,0.49374588610000003,1.57,0.75,1.7399425278,2.191,-1.082,2.443604919,0.491,-0.052000000000000005,0.49374588610000003,1.7000000000000002,-1.03,1.9876870980999999
2020-07-01 09:00:00,2.1945,0.1315,2.1984363762,0.4045,-0.0285,0.40550277430000004,1.79,0.16,1.7971366114,2.3945,-0.42850000000000005,2.4325382834,0.4045,-0.0285,0.40550277430000004,1.99,-0.4,2.0298029461
2020-07-01 09:30:00,2.371,0.3335,2.3943398359,0.441,-0.036500000000000005,0.4425079095,1.9300000000000002,0.37,1.9651463050000002,2.581,-0.5865,2.6467986795,0.441,-0.036500000000000005,0.4425079095,2.14,-0.55,2.209547465
2020-07-01 10:00:00,2.469,0.34850000000000003,2.4934741326,0.34900000000000003,-0.021500000000000002,0.3496616221,2.12,0.37,2.1520455386,2.669,-0.6215,2.7404056725,0.34900000000000003,-0.021500000000000002,0.3496616221,2.32,-0.6000000000000001,2.3963305281
2020-07-01 10:30:00,2.403,0.3365,2.4264462182,0.463,-0.0335,0.464210351,1.94,0.37,1.9749683542,2.623,-0.6335000000000001,2.6984164338000003,0.463,-0.0335,0.464210351,2.16,-0.6000000000000001,2.2417850031
2020-07-01 11:00:00,2.4235,-0.17450000000000002,2.4297741665,0.5735,-0.0545,0.5760837613,1.85,-0.12,1.8538878067,2.7035,-0.0945,2.7051511048,0.5735,-0.0545,0.5760837613,2.13,-0.04,2.1303755537
2020-07-01 11:30:00,2.2715,-0.382,2.3033966766000002,0.5215000000000001,-0.052000000000000005,0.5240861093,1.75,-0.33,1.7808424972,2.5915,0.058,2.5921489637,0.5215000000000001,-0.052000000000000005,0.5240861093,2.07,0.11,2.0729206449
2020-07-01 12:00:00,2.347,-0.3795,2.3774838065,0.507,-0.0495,0.5094106889,1.8399999999999999,-0.33,1.8693581786000002,2.657,0.060500000000000005,2.6576887045,0.507,-0.0495,0.5094106889,2.15,0.11,2.1528121144
2020-07-01 12:30:00,2.5060000000000002,-0.3225,2.5266662324,0.496,-0.0425,0.4978174866,2.01,-0.28,2.0294087809,2.836,0.1075,2.8380366893,0.496,-0.0425,0.4978174866,2.34,0.15,2.3448027636
2020-07-01 13:00:00,2.5555,-0.3335,2.5771694743999998,0.4655,-0.053500000000000006,0.46856429650000003,2.09,-0.28,2.1086725682,2.8755,0.0965,2.8771187845,0.4655,-0.053500000000000006,0.46856429650000003,2.41,0.15,2.4146635376
2020-07-01 13:30:00,2.5225,-0.34950000000000003,2.5465970431000002,0.4525,-0.0495,0.4551994069,2.07,-0.30000000000000004,2.0916261616,2.8225,0.1005,2.8242886715,0.4525,-0.0495,0.4551994069,2.37,0.15,2.3747420913
2020-07-01 14:00:00,2.4265,-0.341,2.4503434963,0.3965,-0.041,0.39861416180000003,2.03,-0.30000000000000004,2.0520477577,2.7365,0.089,2.7379469042,0.3965,-0.041,0.39861416180000003,2.34,0.13,2.3436083291
2020-07-01 14:30:00,2.371,-0.34500000000000003,2.3959686976,0.491,-0.045,0.49305780590000003,1.88,-0.30000000000000004,1.9037857022,2.681,0.085,2.6823471065,0.491,-0.045,0.49305780590000003,2.19,0.13,2.1938550545
2020-07-01 15:00:00,2.2075,-0.373,2.2387910242,0.6675,-0.093,0.6739475128,1.54,-0.28,1.5652475842,2.5175,0.067,2.5183914013,0.6675,-0.093,0.6739475128,1.85,0.16,1.8569060289000001
