Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-07-01 15:30:00,2.1785,-0.363,2.208535997,0.6385000000000001,-0.083,0.6438720758,1.54,-0.28,1.5652475842,2.4885,0.077,2.4896909949,0.6385000000000001,-0.083,0.6438720758,1.85,0.16,1.8569060289000001
2020-07-01 16:00:00,2.278,-0.3645,2.3069772972,0.538,-0.0645,0.5418526091,1.74,-0.30000000000000004,1.7656726763,2.578,0.0755,2.5791053197,0.538,-0.0645,0.5418526091,2.04,0.14,2.0447982786
2020-07-01 16:30:00,2.265,-0.3925,2.2987564573,0.675,-0.0925,0.6813084837000001,1.5899999999999999,-0.30000000000000004,1.6180543872,2.555,0.0475,2.5554414981,0.675,-0.0925,0.6813084837000001,1.88,0.14,1.8852055591
2020-07-01 17:00:00,2.3315,-0.361,2.3592823591,0.5315,-0.061,0.5349890186,1.8,-0.30000000000000004,1.8248287590999999,2.6415,0.059000000000000004,2.6421588238,0.5315,-0.061,0.5349890186,2.11,0.12,2.1134095675
2020-07-01 17:30:00,2.2965,-0.3855,2.3286310356,0.6565000000000001,-0.0855,0.6620441828,1.6400000000000001,-0.30000000000000004,1.6672132437,2.6165000000000003,0.0345,2.6167274409,0.6565000000000001,-0.0855,0.6620441828,1.96,0.12,1.9636700334000001
2020-07-01 18:00:00,2.3495,-0.40700000000000003,2.3844914028,0.6695,-0.08700000000000001,0.6751290617,1.6800000000000002,-0.32,1.7102046661,2.6695,0.013000000000000001,2.6695316537,0.6695,-0.08700000000000001,0.6751290617,2.0,0.1,2.0024984395
2020-07-01 18:30:00,2.302,-0.41400000000000003,2.3389313799,0.6920000000000001,-0.094,0.6983552105,1.6099999999999999,-0.32,1.6414932225999999,2.642,0.006,2.642006813,0.6920000000000001,-0.094,0.6983552105,1.9500000000000002,0.1,1.952562419
2020-07-01 19:00:00,2.186,-0.46900000000000003,2.2357452896,0.536,-0.059000000000000004,0.5392374245,1.65,-0.41000000000000003,1.7001764614,2.526,-0.009000000000000001,2.5260160332,0.536,-0.059000000000000004,0.5392374245,1.99,0.05,1.9906280416
2020-07-01 19:30:00,2.2705,0.064,2.2714018249,0.3705,-0.036000000000000004,0.37224487910000004,1.9,0.1,1.902629759,2.5605,-0.546,2.6180672738,0.3705,-0.036000000000000004,0.37224487910000004,2.19,-0.51,2.2485995642
2020-07-01 20:00:00,2.267,0.0855,2.2686117451,0.267,-0.0145,0.2673934367,2.0,0.1,2.0024984395,2.527,-0.5545,2.5871218081,0.267,-0.0145,0.2673934367,2.26,-0.54,2.3236178688
2020-07-01 20:30:00,2.233,0.23600000000000002,2.2454364831999998,0.313,-0.014,0.31331294260000003,1.92,0.25,1.9362076335,2.443,-0.754,2.5567097997,0.313,-0.014,0.31331294260000003,2.13,-0.74,2.254883589
2020-07-01 21:00:00,2.218,0.248,2.2318216775,0.428,-0.032,0.42919459460000003,1.79,0.28,1.8117670932,2.428,-0.802,2.5570271801,0.428,-0.032,0.42919459460000003,2.0,-0.77,2.1431052237
2020-07-01 21:30:00,2.118,0.254,2.1331760359,0.328,-0.026000000000000002,0.32902887410000003,1.79,0.28,1.8117670932,2.328,-0.796,2.4603251818,0.328,-0.026000000000000002,0.32902887410000003,2.0,-0.77,2.1431052237
2020-07-01 22:00:00,2.2225,0.269,2.2387200026,0.2525,-0.011,0.2527394904,1.97,0.28,1.9897989848000002,2.4325,-0.8210000000000001,2.5673132357,0.2525,-0.011,0.2527394904,2.18,-0.81,2.3256181974
2020-07-01 22:30:00,2.296,0.256,2.3102276944,0.326,-0.024,0.32688224180000003,1.97,0.28,1.9897989848000002,2.5060000000000002,-0.784,2.6257745524000002,0.326,-0.024,0.32688224180000003,2.18,-0.76,2.3086792761
2020-07-01 23:00:00,2.096,0.167,2.1026423852,0.306,-0.023,0.3068631617,1.79,0.19,1.8000555547000001,2.316,-0.723,2.4262285547999998,0.306,-0.023,0.3068631617,2.01,-0.7000000000000001,2.1284031573
2020-07-01 23:30:00,1.7195,-0.5635,1.809478516,0.3195,-0.0235,0.3203630753,1.4,-0.54,1.5005332386,2.0395,-0.07350000000000001,2.0408239758,0.3195,-0.0235,0.3203630753,1.72,-0.05,1.7207265907
2020-07-02 00:00:00,1.6965,-0.061500000000000006,1.6976143555,0.2565,-0.0115,0.2567576679,1.44,-0.05,1.4408677941,1.8965,-0.6215,1.9957390862,0.2565,-0.0115,0.2567576679,1.6400000000000001,-0.61,1.7497714136
2020-07-02 00:30:00,1.568,-0.026500000000000003,1.5682239158,0.358,-0.026500000000000003,0.3589794562,1.21,0.0,1.21,1.748,-0.6965,1.8816525317,0.358,-0.026500000000000003,0.3589794562,1.3900000000000001,-0.67,1.5430489298999999
2020-07-02 01:00:00,1.4035,-0.0195,1.4036354584000001,0.3335,-0.0195,0.33406960350000003,1.07,0.0,1.07,1.5635,-0.6895,1.7087839243,0.3335,-0.0195,0.33406960350000003,1.23,-0.67,1.4006427096
2020-07-02 01:30:00,1.343,0.0915,1.3461133868,0.273,-0.0085,0.273132294,1.07,0.1,1.0746627378,1.483,-0.8285,1.6987351913,0.273,-0.0085,0.273132294,1.21,-0.8200000000000001,1.4616771189
2020-07-02 02:00:00,1.467,0.1365,1.4733367741,0.297,-0.0135,0.2973066599,1.17,0.15,1.1795761951000001,1.617,-0.8335,1.8191787295,0.297,-0.0135,0.2973066599,1.32,-0.8200000000000001,1.5539626764999999
2020-07-02 02:30:00,1.3405,0.12050000000000001,1.3459050858000001,0.2705,-0.0095,0.2706667693,1.07,0.13,1.0778682665,1.4805000000000001,-0.8295,1.6970416906999999,0.2705,-0.0095,0.2706667693,1.21,-0.8200000000000001,1.4616771189
2020-07-02 03:00:00,1.339,0.14350000000000002,1.3466674608,0.309,-0.0165,0.3094402204,1.03,0.16,1.0423531072,1.479,-0.8665,1.7141362985000002,0.309,-0.0165,0.3094402204,1.17,-0.85,1.4461673485
2020-07-02 03:30:00,1.2255,0.1095,1.2303822577,0.28550000000000003,-0.0105,0.2856930171,0.9400000000000001,0.12,0.9476286192000001,1.3655,-0.8605,1.6140168834000002,0.28550000000000003,-0.0105,0.2856930171,1.08,-0.85,1.3743725841
2020-07-02 04:00:00,1.18,0.12250000000000001,1.1863415402,0.24,0.0025,0.2400130205,0.9400000000000001,0.12,0.9476286192000001,1.32,-0.8475,1.5686479050000002,0.24,0.0025,0.2400130205,1.08,-0.85,1.3743725841
2020-07-02 04:30:00,1.2945,0.3175,1.3328677729,0.2545,-0.0025,0.2545122787,1.04,0.32,1.0881176407,1.4445000000000001,-1.0325,1.7755665293,0.2545,-0.0025,0.2545122787,1.19,-1.03,1.5738487856
2020-07-02 05:00:00,1.2675,0.37,1.3204000341,0.2275,0.0,0.2275,1.04,0.37,1.1038568748,1.4175,-1.09,1.7881292599,0.2275,0.0,0.2275,1.19,-1.09,1.6137533888000002
2020-07-02 05:30:00,1.3094999999999999,0.368,1.3602258085,0.23950000000000002,-0.002,0.2395083506,1.07,0.37,1.1321660655999999,1.4595,-1.092,1.8228012097000001,0.23950000000000002,-0.002,0.2395083506,1.22,-1.09,1.6360012225
2020-07-02 06:00:00,1.3675,0.366,1.4156313962,0.47750000000000004,-0.044,0.47952294,0.89,0.41000000000000003,0.9798979539,1.5175,-1.054,1.8476261121,0.47750000000000004,-0.044,0.47952294,1.04,-1.01,1.4497241117000002
2020-07-02 06:30:00,1.516,0.40850000000000003,1.5700726893999999,0.506,-0.0415,0.5076989758,1.01,0.45,1.10571244,1.6760000000000002,-1.0115,1.9575771377,0.506,-0.0415,0.5076989758,1.17,-0.97,1.5198026188
2020-07-02 07:00:00,1.6764999999999999,-0.363,1.7153487255000002,0.48650000000000004,-0.043000000000000003,0.4883966114,1.19,-0.32,1.2322743201,1.9365,-0.193,1.9460938441,0.48650000000000004,-0.043000000000000003,0.4883966114,1.45,-0.15,1.4577379737
2020-07-02 07:30:00,1.7610000000000001,-0.72,1.9025038765,0.5710000000000001,-0.06,0.5741437102,1.19,-0.66,1.3607718398,2.051,0.21,2.0617228233,0.5710000000000001,-0.06,0.5741437102,1.48,0.27,1.5044268011000002
2020-07-02 08:00:00,1.896,-0.687,2.0166271346,0.666,-0.08700000000000001,0.6716583953,1.23,-0.6000000000000001,1.3685393674,2.206,0.243,2.2193433714,0.666,-0.08700000000000001,0.6716583953,1.54,0.33,1.574960317
2020-07-02 08:30:00,2.107,-0.6465000000000001,2.2039535499,0.637,-0.0765,0.6415771583000001,1.47,-0.5700000000000001,1.5766420012,2.427,0.28350000000000003,2.4435018416,0.637,-0.0765,0.6415771583000001,1.79,0.36,1.8258422714
2020-07-02 09:00:00,2.1275,-0.341,2.1546547867,0.5075000000000001,-0.051000000000000004,0.5100561244,1.62,-0.29,1.6457521077,2.3875,-0.001,2.3875002094,0.5075000000000001,-0.051000000000000004,0.5100561244,1.88,0.05,1.8806647761000002
2020-07-02 09:30:00,2.32,0.193,2.3280139604,0.59,-0.077,0.5950033613,1.73,0.27,1.7509426033,2.52,-0.487,2.5666259953,0.59,-0.077,0.5950033613,1.9300000000000002,-0.41000000000000003,1.9730686759
2020-07-02 10:00:00,2.3985,0.277,2.4144422234,0.5385,-0.063,0.5421727123,1.8599999999999999,0.34,1.890819928,2.5985,-0.5630000000000001,2.6587913137,0.5385,-0.063,0.5421727123,2.06,-0.5,2.1198113124
2020-07-02 10:30:00,2.3935,0.272,2.4089056125,0.4335,-0.038,0.43516232600000004,1.96,0.31,1.9843638779,2.5835,-0.578,2.6473677965,0.4335,-0.038,0.43516232600000004,2.15,-0.54,2.2167769396
2020-07-02 11:00:00,2.3810000000000002,0.278,2.3971743783,0.421,-0.032,0.42221440050000003,1.96,0.31,1.9843638779,2.571,-0.5720000000000001,2.6338612340000003,0.421,-0.032,0.42221440050000003,2.15,-0.54,2.2167769396
2020-07-02 11:30:00,2.3225,0.264,2.3374563632,0.36250000000000004,-0.016,0.36285293160000004,1.96,0.28,1.9798989873,2.5125,-0.5760000000000001,2.5776796252,0.36250000000000004,-0.016,0.36285293160000004,2.15,-0.56,2.2217335574
2020-07-02 12:00:00,2.324,0.24750000000000003,2.3371418977,0.454,-0.0325,0.4551617844,1.87,0.28,1.8908463712999999,2.5140000000000002,-0.5925,2.5828767392,0.454,-0.0325,0.4551617844,2.06,-0.56,2.1347599397
2020-07-02 12:30:00,2.5825,0.29250000000000004,2.5990118314,0.47250000000000003,-0.0375,0.47398575930000003,2.11,0.33,2.135649784,2.8225,-0.5475,2.8751108674,0.47250000000000003,-0.0375,0.47398575930000003,2.35,-0.51,2.404703724
2020-07-02 13:00:00,2.5755,0.2715,2.5897707427,0.5455,-0.0585,0.5486278338,2.03,0.33,2.0566477579,2.8055,-0.5685,2.8625203056,0.5455,-0.0585,0.5486278338,2.26,-0.51,2.3168297305
2020-07-02 13:30:00,2.5300000000000002,0.28200000000000003,2.5456676924,0.67,-0.088,0.6757543933,1.8599999999999999,0.37,1.8964440408,2.7199999999999998,-0.5680000000000001,2.7786730646,0.67,-0.088,0.6757543933,2.05,-0.48,2.1054453211
2020-07-02 14:00:00,2.474,0.308,2.4930984738,0.584,-0.062,0.5872818744,1.8900000000000001,0.37,1.9258764239000001,2.674,-0.562,2.7324201727,0.584,-0.062,0.5872818744,2.09,-0.5,2.1489765006
2020-07-02 14:30:00,2.3890000000000002,0.29150000000000004,2.406718357,0.639,-0.0785,0.6438037356,1.75,0.37,1.788686669,2.569,-0.5785,2.6333293091,0.639,-0.0785,0.6438037356,1.9300000000000002,-0.5,1.9937151251
2020-07-02 15:00:00,2.211,0.23950000000000002,2.2239337333,0.461,-0.0405,0.46277559360000003,1.75,0.28,1.7722584462,2.3609999999999998,-0.6105,2.4386535732,0.461,-0.0405,0.46277559360000003,1.9,-0.5700000000000001,1.9836582367000002
2020-07-02 15:30:00,2.215,0.2505,2.2291198375,0.5650000000000001,-0.059500000000000004,0.5681243262,1.65,0.31,1.6788686667000001,2.355,-0.5995,2.4301080737,0.5650000000000001,-0.059500000000000004,0.5681243262,1.79,-0.54,1.8696791169
2020-07-02 16:00:00,2.1565,0.2505,2.1710003455,0.5665,-0.059500000000000004,0.5696160988,1.5899999999999999,0.31,1.6199382704,2.3565,-0.5995,2.4315617409,0.5665,-0.059500000000000004,0.5696160988,1.79,-0.54,1.8696791169
2020-07-02 16:30:00,2.2025,0.1285,2.2062453399,0.6125,-0.07150000000000001,0.6166591441,1.5899999999999999,0.2,1.6025292509,2.3625,-0.48150000000000004,2.4110679169,0.6125,-0.07150000000000001,0.6166591441,1.75,-0.41000000000000003,1.7973869922999999
2020-07-02 17:00:00,2.231,-0.151,2.2361042015,0.511,-0.051000000000000004,0.5135387035,1.72,-0.1,1.7229045243,2.441,-0.221,2.4509838841000002,0.511,-0.051000000000000004,0.5135387035,1.9300000000000002,-0.17,1.9374725805000002
2020-07-02 17:30:00,2.2915,-0.17400000000000002,2.2980966581,0.5215000000000001,-0.054,0.5242883272000001,1.77,-0.12,1.774063133,2.4915000000000003,-0.224,2.50154917,0.5215000000000001,-0.054,0.5242883272000001,1.97,-0.17,1.9773214205
2020-07-02 18:00:00,2.3125,-0.1825,2.3196901733,0.5725,-0.0625,0.5759014673,1.74,-0.12,1.7441330224,2.5225,-0.2325,2.5331921562,0.5725,-0.0625,0.5759014673,1.9500000000000002,-0.17,1.9573962297
2020-07-02 18:30:00,2.4095,-0.129,2.4129507351,0.5295,-0.059000000000000004,0.5327769233,1.88,-0.07,1.8813027401,2.6295,-0.269,2.6432236474,0.5295,-0.059000000000000004,0.5327769233,2.1,-0.21,2.1104738804
2020-07-02 19:00:00,2.2595,-0.1305,2.2632654506,0.5195000000000001,-0.060500000000000005,0.5230109941000001,1.74,-0.07,1.7414074767,2.5095,-0.3405,2.5324949161,0.5195000000000001,-0.060500000000000005,0.5230109941000001,1.99,-0.28,2.0096019506
2020-07-02 19:30:00,2.133,-0.1835,2.1408786164,0.603,-0.07350000000000001,0.6074629618,1.53,-0.11,1.5339491517,2.373,-0.35350000000000004,2.3991855389,0.603,-0.07350000000000001,0.6074629618,1.77,-0.28,1.7920100446
2020-07-02 20:00:00,2.238,-0.1855,2.2456745646,0.47800000000000004,-0.0455,0.48016065020000004,1.76,-0.14,1.7655594014,2.468,-0.3255,2.4893722602,0.47800000000000004,-0.0455,0.48016065020000004,1.99,-0.28,2.0096019506
2020-07-02 20:30:00,2.2525,0.319,2.2749763186,0.42250000000000004,-0.031,0.4236357516,1.83,0.35000000000000003,1.8631693428,2.3825,-0.871,2.5367197815,0.42250000000000004,-0.031,0.4236357516,1.96,-0.84,2.1324164696
2020-07-02 21:00:00,2.251,0.6895,2.3542326244,0.421,-0.030500000000000003,0.4221033641,1.83,0.72,1.966545194,2.321,-1.2605,2.6411931489000002,0.421,-0.030500000000000003,0.4221033641,1.9,-1.23,2.2633824246
2020-07-02 21:30:00,2.211,0.707,2.3212862814,0.551,-0.053,0.5535431329,1.6600000000000001,0.76,1.8257053431,2.291,-1.283,2.6257894051,0.551,-0.053,0.5535431329,1.74,-1.23,2.1308449028
2020-07-02 22:00:00,2.191,0.9045000000000001,2.3703588863,0.451,-0.025500000000000002,0.4517203228,1.74,0.93,1.9729419657,2.271,-1.4755,2.7082358188,0.451,-0.025500000000000002,0.4517203228,1.82,-1.45,2.3269937688
2020-07-02 22:30:00,2.321,0.936,2.5026260208,0.531,-0.044,0.532819857,1.79,0.98,2.0407106605,2.391,-1.494,2.8193823792,0.531,-0.044,0.532819857,1.8599999999999999,-1.45,2.3584104817
2020-07-02 23:00:00,2.046,0.9225000000000001,2.2443534147,0.34600000000000003,-0.0175,0.34644227510000003,1.7000000000000002,0.9400000000000001,1.9425756099,2.116,-1.5275,2.609734134,0.34600000000000003,-0.0175,0.34644227510000003,1.77,-1.51,2.3265854809
2020-07-02 23:30:00,1.7905000000000002,0.623,1.8957898750000002,0.4305,-0.037,0.4320870861,1.3599999999999999,0.66,1.5116877985000001,1.8705,-1.297,2.2761764541,0.4305,-0.037,0.4320870861,1.44,-1.26,1.9134262463
2020-07-03 00:00:00,1.7215,0.5735,1.814514949,0.47150000000000003,-0.0465,0.4737873996,1.25,0.62,1.3953135848,1.8115,-1.2465,2.1989303081,0.47150000000000003,-0.0465,0.4737873996,1.34,-1.2,1.7987773625
2020-07-03 00:30:00,1.5995,0.7715000000000001,1.7758413498999999,0.28950000000000004,-0.0085,0.2896247572,1.31,0.78,1.5246311029,1.6795,-1.4685000000000001,2.2309667187,0.28950000000000004,-0.0085,0.2896247572,1.3900000000000001,-1.46,2.0158620985
2020-07-03 01:00:00,1.5165000000000002,0.7695000000000001,1.7005594668000001,0.29650000000000004,-0.0105,0.29668586080000003,1.22,0.78,1.4480331488,1.5865,-1.4705,2.1631811066,0.29650000000000004,-0.0105,0.29668586080000003,1.29,-1.46,1.94825563
2020-07-03 01:30:00,1.3535,0.7755000000000001,1.5599238763,0.2735,-0.0045000000000000005,0.2735370176,1.08,0.78,1.3322161987,1.4235,-1.4945,2.0639482794,0.2735,-0.0045000000000000005,0.2735370176,1.15,-1.49,1.8821795876
2020-07-03 02:00:00,1.4585,0.76,1.6446343819,0.34850000000000003,-0.02,0.3490734163,1.11,0.78,1.3566502866,1.5285000000000002,-1.49,2.1345754262,0.34850000000000003,-0.02,0.3490734163,1.18,-1.47,1.8850198938
2020-07-03 02:30:00,1.42,0.7010000000000001,1.5836038015,0.36,-0.019,0.3605010402,1.06,0.72,1.2814054784,1.47,-1.439,2.057090421,0.36,-0.019,0.3605010402,1.11,-1.42,1.8023595646000001
2020-07-03 03:00:00,1.391,0.5670000000000001,1.5021218325999999,0.331,-0.013000000000000001,0.33125518860000003,1.06,0.58,1.2083045974,1.441,-1.283,1.9293962786,0.331,-0.013000000000000001,0.33125518860000003,1.11,-1.27,1.6867127793
2020-07-03 03:30:00,1.3215,0.5630000000000001,1.4364300366,0.47150000000000003,-0.047,0.4738367335,0.85,0.61,1.046231332,1.3615,-1.287,1.8735130771000001,0.47150000000000003,-0.047,0.4738367335,0.89,-1.24,1.5263354808
2020-07-03 04:00:00,1.318,0.5595,1.4318394638,0.838,-0.1405,0.8496965635,0.48,0.7000000000000001,0.8487638070000001,1.3679999999999999,-1.3005,1.8875180132,0.838,-0.1405,0.8496965635,0.53,-1.16,1.2753430910999999
2020-07-03 04:30:00,1.4095,0.5695,1.5202040981,0.8095,-0.1305,0.8199515230000001,0.6000000000000001,0.7000000000000001,0.9219544457000001,1.4695,-1.2905,1.955714831,0.8095,-0.1305,0.8199515230000001,0.66,-1.16,1.3346160497000001
2020-07-03 05:00:00,1.303,0.577,1.4250396486,0.763,-0.123,0.7728505677,0.54,0.7000000000000001,0.8840814442,1.353,-1.283,1.8645905717,0.763,-0.123,0.7728505677,0.59,-1.16,1.3014222989
2020-07-03 05:30:00,1.321,0.548,1.4301555859000001,0.621,-0.082,0.6263904533,0.7000000000000001,0.63,0.9417536833000001,1.371,-1.272,1.8701938402,0.621,-0.082,0.6263904533,0.75,-1.19,1.4066271716
2020-07-03 06:00:00,1.338,0.5635,1.4518182565,0.578,-0.0665,0.5818128995,0.76,0.63,0.9871676656,1.388,-1.2565,1.872254323,0.578,-0.0665,0.5818128995,0.81,-1.19,1.4395138068
2020-07-03 06:30:00,1.4955,0.602,1.6121179392,0.5555,-0.058,0.5585196953,0.9400000000000001,0.66,1.1485643212,1.5554999999999999,-1.248,1.9942628337000001,0.5555,-0.058,0.5585196953,1.0,-1.19,1.5543809057
2020-07-03 07:00:00,1.6855,0.3785,1.7274757595999999,0.6155,-0.061500000000000006,0.6185648713,1.07,0.44,1.1569356075,1.8255,-0.9415,2.0539894109,0.6155,-0.061500000000000006,0.6185648713,1.21,-0.88,1.496161756
2020-07-03 07:30:00,1.8054999999999999,-0.1955,1.816053551,0.7355,-0.1155,0.7445135996000001,1.07,-0.08,1.0729864864,2.0155,-0.3355,2.0432328551,0.7355,-0.1155,0.7445135996000001,1.28,-0.22,1.2987686476
2020-07-03 08:00:00,1.7825000000000002,0.10350000000000001,1.7855023103,0.5925,-0.0665,0.5962201775,1.19,0.17,1.202081528,1.9925000000000002,-0.6165,2.0856961668,0.5925,-0.0665,0.5962201775,1.4,-0.55,1.5041608956
2020-07-03 08:30:00,2.126,-0.34450000000000003,2.1537307747,0.686,-0.0845,0.6911846714000001,1.44,-0.26,1.4632839779,2.416,-0.0145,2.4160435116,0.686,-0.0845,0.6911846714000001,1.73,0.07,1.7314156058
2020-07-03 09:00:00,2.2075,-0.6900000000000001,2.3128243016,0.35750000000000004,-0.06,0.36250000000000004,1.85,-0.63,1.9543285292,2.5575,0.38,2.5855765798,0.35750000000000004,-0.06,0.36250000000000004,2.2,0.44,2.243568586
2020-07-03 09:30:00,2.1615,-0.705,2.2735670762,0.3415,-0.075,0.3496387421,1.82,-0.63,1.9259543089000002,2.4715,0.365,2.4983068767,0.3415,-0.075,0.3496387421,2.13,0.44,2.1749712642
2020-07-03 10:00:00,2.463,-0.6585000000000001,2.5495080408,0.353,-0.0785,0.36162307730000004,2.11,-0.58,2.1882641522,2.783,0.42150000000000004,2.8147382204999998,0.353,-0.0785,0.36162307730000004,2.43,0.5,2.4809070922
2020-07-03 10:30:00,2.4795,-0.5855,2.5476912097,0.41950000000000004,-0.0955,0.4302330764,2.06,-0.49,2.1174749113,2.7895000000000003,0.3245,2.8083109692,0.41950000000000004,-0.0955,0.4302330764,2.37,0.42,2.4069275020000003
2020-07-03 11:00:00,2.421,-0.47500000000000003,2.4671574737,0.441,-0.095,0.451116393,1.98,-0.38,2.0161349161,2.741,0.17500000000000002,2.7465807834,0.441,-0.095,0.451116393,2.3,0.27,2.3157936005
2020-07-03 11:30:00,2.477,-0.092,2.4787079295,0.557,-0.132,0.5724272880000001,1.92,0.04,1.9204166215,2.707,-0.222,2.7160878115,0.557,-0.132,0.5724272880000001,2.15,-0.09,2.1518828964
2020-07-03 12:00:00,2.4795,0.14650000000000002,2.4838241685,0.5595,-0.1335,0.5752064847,1.92,0.28,1.9403092537000002,2.6695,-0.47350000000000003,2.7111681062,0.5595,-0.1335,0.5752064847,2.11,-0.34,2.1372178176
2020-07-03 12:30:00,2.794,0.23850000000000002,2.8041608816,0.614,-0.1515,0.6324146187,2.18,0.39,2.2146105752,2.984,-0.4415,3.016484419,0.614,-0.1515,0.6324146187,2.37,-0.29,2.387676695
2020-07-03 13:00:00,2.6895,0.3835,2.7167043453,0.5795,-0.1365,0.5953591353000001,2.11,0.52,2.1731313812,2.8695,-0.6465000000000001,2.9414269496000003,0.5795,-0.1365,0.5953591353000001,2.29,-0.51,2.346103152
2020-07-03 13:30:00,2.6805,0.308,2.6981371815,0.7305,-0.14200000000000002,0.7441735349,1.9500000000000002,0.45,2.0012496096,2.8505000000000003,-0.5720000000000001,2.9073242423,0.7305,-0.14200000000000002,0.7441735349,2.12,-0.43,2.1631689717
2020-07-03 14:00:00,2.6725,0.18,2.6785548809,0.8625,-0.15,0.8754463147,1.81,0.33,1.8398369493,2.8325,-0.44,2.8664710447,0.8625,-0.15,0.8754463147,1.97,-0.29,1.9912307752
2020-07-03 14:30:00,2.5365,0.085,2.5379238070000003,0.8465,-0.145,0.8588289993,1.69,0.23,1.7055790805000002,2.7065,-0.41500000000000004,2.7381320731,0.8465,-0.145,0.8588289993,1.8599999999999999,-0.27,1.8794946129
2020-07-03 15:00:00,2.3845,-0.1075,2.3869219719,0.7945,-0.1275,0.8046654584,1.5899999999999999,0.02,1.5901257812,2.5345,-0.2975,2.5519005662,0.7945,-0.1275,0.8046654584,1.74,-0.17,1.7482848737999999
2020-07-03 15:30:00,2.399,-0.11,2.40152056,0.859,-0.15,0.8719982798,1.54,0.04,1.5405193929,2.569,-0.32,2.588853221,0.859,-0.15,0.8719982798,1.71,-0.17,1.7184295156
2020-07-03 16:00:00,2.476,-0.11,2.4784422527,0.856,-0.15,0.869043152,1.62,0.04,1.6204937519,2.636,-0.28,2.6508293042,0.856,-0.15,0.869043152,1.78,-0.13,1.7847408776
2020-07-03 16:30:00,2.5605,0.55,2.6189043988,0.8105,-0.13,0.8208594581,1.75,0.68,1.8774717042,2.6605,-0.9500000000000001,2.825023938,0.8105,-0.13,0.8208594581,1.85,-0.8200000000000001,2.023585926
2020-07-03 17:00:00,2.5955,0.749,2.7014109739,0.8155,-0.131,0.8259547506,1.78,0.88,1.9856485087,2.6654999999999998,-1.171,2.9113796128000002,0.8155,-0.131,0.8259547506,1.85,-1.04,2.1222865028
2020-07-03 17:30:00,2.624,0.7575000000000001,2.7311503529000003,0.844,-0.14250000000000002,0.8559452377000001,1.78,0.9,1.9945926903000002,2.724,-1.1825,2.9695929435,0.844,-0.14250000000000002,0.8559452377000001,1.88,-1.04,2.1484878403
2020-07-03 18:00:00,2.568,0.762,2.6786690725,0.8280000000000001,-0.138,0.8394212292000001,1.74,0.9,1.9589793261000001,2.668,-1.178,2.9164889851,0.8280000000000001,-0.138,0.8394212292000001,1.8399999999999999,-1.04,2.1135751702
2020-07-03 18:30:00,2.5975,0.6495000000000001,2.6774720353,0.7775000000000001,-0.12050000000000001,0.7867823714000001,1.82,0.77,1.9761831899,2.7175000000000002,-1.0905,2.9281387433,0.7775000000000001,-0.12050000000000001,0.7867823714000001,1.94,-0.97,2.1689859382
2020-07-03 19:00:00,2.4825,0.075,2.4836326721,0.7925000000000001,-0.125,0.8022974822000001,1.69,0.2,1.7017931719,2.6925,-0.5750000000000001,2.7532128959,0.7925000000000001,-0.125,0.8022974822000001,1.9,-0.45,1.952562419
2020-07-03 19:30:00,2.3075,0.048,2.3079991876,0.7775000000000001,-0.122,0.7870135005000001,1.53,0.17,1.5394154735,2.5175,-0.592,2.5861690297,0.7775000000000001,-0.122,0.7870135005000001,1.74,-0.47000000000000003,1.8023595646000001
2020-07-03 20:00:00,2.3175,0.0775,2.3187954847,0.7875000000000001,-0.12250000000000001,0.7969708276,1.53,0.2,1.5430165262000002,2.5275,-0.5925,2.5960185862,0.7875000000000001,-0.12250000000000001,0.7969708276,1.74,-0.47000000000000003,1.8023595646000001
2020-07-03 20:30:00,2.2635,0.07350000000000001,2.2646930256,0.7935,-0.1265,0.8035200682,1.47,0.2,1.4835430563,2.4735,-0.5965,2.5444084774,0.7935,-0.1265,0.8035200682,1.6800000000000002,-0.47000000000000003,1.7445056606
2020-07-03 21:00:00,2.2065,0.1695,2.2130007908,0.8065,-0.1305,0.8169899020000001,1.4,0.30000000000000004,1.4317821063,2.4265,-0.7305,2.5340742886000003,0.8065,-0.1305,0.8169899020000001,1.62,-0.6000000000000001,1.7275416059
2020-07-03 21:30:00,2.1155,0.179,2.123059408,0.7755000000000001,-0.121,0.7848829531,1.34,0.30000000000000004,1.3731715115,2.3355,-0.751,2.4532756164,0.7755000000000001,-0.121,0.7848829531,1.56,-0.63,1.6824089871
2020-07-03 22:00:00,2.044,-0.004,2.0440039139,0.764,-0.114,0.7724584131000001,1.28,0.11,1.2847178679,2.2439999999999998,-0.584,2.318747938,0.764,-0.114,0.7724584131000001,1.48,-0.47000000000000003,1.552836115
2020-07-03 22:30:00,2.2695,0.0095,2.2695198831,0.7195,-0.1005,0.7264850308,1.55,0.11,1.5538983236,2.4695,-0.5705,2.5345414773,0.7195,-0.1005,0.7264850308,1.75,-0.47000000000000003,1.8120154525
2020-07-03 23:00:00,2.01,-0.018000000000000002,2.0100805954,0.79,-0.128,0.8003024428000001,1.22,0.11,1.2249489785,2.2,-0.598,2.2798254319,0.79,-0.128,0.8003024428000001,1.4100000000000001,-0.47000000000000003,1.4862705003
2020-07-03 23:30:00,1.8295,0.5985,1.9249084394,0.7295,-0.1115,0.7379718829,1.1,0.71,1.3092364187,1.9395,-1.2815,2.3246295404,0.7295,-0.1115,0.7379718829,1.21,-1.17,1.6831518054
2020-07-04 00:00:00,1.7175,-0.019,1.7176050914,0.6775,-0.089,0.6833207519000001,1.04,0.07,1.0423531072,1.8875000000000002,-0.669,2.0025526835,0.6775,-0.089,0.6833207519000001,1.21,-0.58,1.3418271126
2020-07-04 00:30:00,1.4705,-0.0575,1.4716237631,0.8005,-0.1275,0.8105902171,0.67,0.07,0.6736467917,1.6605,-0.6775,1.7933952437,0.8005,-0.1275,0.8105902171,0.86,-0.55,1.0208329932
2020-07-04 01:00:00,1.4335,-0.2165,1.4497567037,0.7635000000000001,-0.1165,0.7723370378000001,0.67,-0.1,0.6774215822,1.5835,-0.4965,1.6595133323,0.7635000000000001,-0.1165,0.7723370378000001,0.8200000000000001,-0.38,0.9037698822
2020-07-04 01:30:00,1.3155000000000001,-0.293,1.3477348589,0.7555000000000001,-0.113,0.7639039534000001,0.56,-0.18,0.5882176468,1.4655,-0.463,1.5368992322000001,0.7555000000000001,-0.113,0.7639039534000001,0.71,-0.35000000000000003,0.7915806971
2020-07-04 02:00:00,1.4055,-0.2685,1.4309166642,0.6655,-0.08850000000000001,0.6713586970000001,0.74,-0.18,0.7615773106,1.5554999999999999,-0.4385,1.6161257686,0.6655,-0.08850000000000001,0.6713586970000001,0.89,-0.35000000000000003,0.9563472173
2020-07-04 02:30:00,1.3685,-0.1495,1.3766417471999999,0.6285000000000001,-0.08950000000000001,0.6348405312000001,0.74,-0.06,0.7424284477,1.4885000000000002,-0.5595,1.5901800213000001,0.6285000000000001,-0.08950000000000001,0.6348405312000001,0.86,-0.47000000000000003,0.9800510191
2020-07-04 03:00:00,1.328,0.5665,1.4437819261,0.628,-0.0835,0.6335268345,0.7000000000000001,0.65,0.9552486587000001,1.388,-1.2735,1.8837054573,0.628,-0.0835,0.6335268345,0.76,-1.19,1.4119844192
2020-07-04 03:30:00,1.349,0.5735,1.4658455751,0.729,-0.10650000000000001,0.7367382507,0.62,0.68,0.9202173656,1.409,-1.2765,1.9012451841,0.729,-0.10650000000000001,0.7367382507,0.68,-1.17,1.3532553344
2020-07-04 04:00:00,1.2385,0.5680000000000001,1.3625366968,0.7385,-0.112,0.7469446097,0.5,0.68,0.8440379138,1.2885,-1.282,1.8176237922,0.7385,-0.112,0.7469446097,0.55,-1.17,1.2928263611
2020-07-04 04:30:00,1.296,0.5700000000000001,1.4158093092000001,0.726,-0.11,0.7342860478000001,0.5700000000000001,0.68,0.8872992731,1.346,-1.28,1.8574487880000001,0.726,-0.11,0.7342860478000001,0.62,-1.17,1.3241223508
2020-07-04 05:00:00,1.3599999999999999,0.8320000000000001,1.5943098820000001,0.79,-0.128,0.8003024428000001,0.5700000000000001,0.96,1.116467644,1.4100000000000001,-1.538,2.0865147975,0.79,-0.128,0.8003024428000001,0.62,-1.4100000000000001,1.5402921801
2020-07-04 05:30:00,1.312,0.8135,1.543737753,0.782,-0.1265,0.7921655446,0.53,0.9400000000000001,1.0791200119,1.3719999999999999,-1.4965,2.0302453669,0.782,-0.1265,0.7921655446,0.59,-1.37,1.491643389
2020-07-04 06:00:00,1.225,0.8945000000000001,1.5168240669,0.8150000000000001,-0.1355,0.8261871761,0.41000000000000003,1.03,1.1086027242,1.295,-1.6255000000000002,2.078286614,0.8150000000000001,-0.1355,0.8261871761,0.48,-1.49,1.5654072952
2020-07-04 06:30:00,1.2735,0.9195000000000001,1.5707585747000001,0.7535000000000001,-0.1105,0.7615592557,0.52,1.03,1.1538197433,1.3435000000000001,-1.6005,2.0896393229,0.7535000000000001,-0.1105,0.7615592557,0.59,-1.49,1.6025604513
2020-07-04 07:00:00,1.32,0.9005000000000001,1.5979049564999999,0.8,-0.1295,0.810413629,0.52,1.03,1.1538197433,1.3900000000000001,-1.5895000000000001,2.1115421497,0.8,-0.1295,0.810413629,0.59,-1.46,1.5747063218
2020-07-04 07:30:00,1.3865,0.927,1.6678462909,0.7065,-0.10300000000000001,0.7139686618000001,0.68,1.03,1.2342204017,1.4665,-1.5630000000000002,2.1432664907,0.7065,-0.10300000000000001,0.7139686618000001,0.76,-1.46,1.6459647627
2020-07-04 08:00:00,1.4875,1.084,1.8405738915,0.6875,-0.096,0.6941701881,0.8,1.18,1.425622671,1.5575,-1.716,2.3174257809,0.6875,-0.096,0.6941701881,0.87,-1.62,1.8388311505
2020-07-04 08:30:00,1.6325,0.8865000000000001,1.8576701806,0.8125,-0.1335,0.8233944984,0.8200000000000001,1.02,1.3087398519,1.7125,-1.5035,2.2788524524,0.8125,-0.1335,0.8233944984,0.9,-1.37,1.6391766226
2020-07-04 09:00:00,1.726,0.7225,1.8711179145,0.646,-0.0775,0.6506321926,1.08,0.8,1.3440238093,1.816,-1.3175,2.2435824589,0.646,-0.0775,0.6506321926,1.17,-1.24,1.7048460341
2020-07-04 09:30:00,1.8625,-0.262,1.8808376458,0.8425,-0.14200000000000002,0.8543829645000001,1.02,-0.12,1.0270345661,2.0925,-0.302,2.1141807515,0.8425,-0.14200000000000002,0.8543829645000001,1.25,-0.16,1.2601983971
2020-07-04 10:00:00,1.9540000000000002,-0.20350000000000001,1.9645682096,0.764,-0.1135,0.7723847811,1.19,-0.09,1.1933985085,2.174,-0.3335,2.199431347,0.764,-0.1135,0.7723847811,1.4100000000000001,-0.22,1.4270599146
2020-07-04 10:30:00,2.0495,-0.17650000000000002,2.0570859243,0.7995,-0.1265,0.8094457981000001,1.25,-0.05,1.2509996003000001,2.2095000000000002,-0.34650000000000003,2.2365045272,0.7995,-0.1265,0.8094457981000001,1.4100000000000001,-0.22,1.4270599146
2020-07-04 11:00:00,2.022,-0.021,2.0221090475,0.802,-0.131,0.8126284514000001,1.22,0.11,1.2249489785,2.212,-0.511,2.2702565934,0.802,-0.131,0.8126284514000001,1.4100000000000001,-0.38,1.4603081867
2020-07-04 11:30:00,2.0375,0.0745,2.0388615696,0.8175,-0.1355,0.8286534257,1.22,0.21,1.2379418403,2.2275,-0.5555,2.2957213463,0.8175,-0.1355,0.8286534257,1.4100000000000001,-0.42,1.4712239802
2020-07-04 12:00:00,2.1275,-0.098,2.1297559132,0.8175,-0.138,0.82906589,1.31,0.04,1.3106105447,2.3175,-0.368,2.3465357977,0.8175,-0.138,0.82906589,1.5,-0.23,1.5175308893000001
2020-07-04 12:30:00,2.097,-0.1405,2.1017015131,0.747,-0.1105,0.7551286314,1.35,-0.03,1.3503332922,2.297,-0.3405,2.3221001809,0.747,-0.1105,0.7551286314,1.55,-0.23,1.5669716015000001
2020-07-04 13:00:00,2.1325,-0.1335,2.136674636,0.7125,-0.10350000000000001,0.7199781247,1.42,-0.03,1.4203168661,2.3225,-0.3335,2.3463223351,0.7125,-0.10350000000000001,0.7199781247,1.6099999999999999,-0.23,1.6263455967
2020-07-04 13:30:00,2.116,-0.1525,2.1214882159,0.6960000000000001,-0.0925,0.702119826,1.42,-0.06,1.4212670404,2.306,-0.3225,2.328442022,0.6960000000000001,-0.0925,0.702119826,1.6099999999999999,-0.23,1.6263455967
2020-07-04 14:00:00,2.0955,-0.171,2.102465517,0.7355,-0.111,0.7438287773000001,1.3599999999999999,-0.06,1.361322886,2.2755,-0.321,2.2980298627,0.7355,-0.111,0.7438287773000001,1.54,-0.21,1.5542522318
2020-07-04 14:30:00,2.096,0.23550000000000001,2.1091885288,0.8160000000000001,-0.1345,0.8270104292,1.28,0.37,1.3324038427,2.206,-0.7545000000000001,2.3314601112,0.8160000000000001,-0.1345,0.8270104292,1.3900000000000001,-0.62,1.5220052562
2020-07-04 15:00:00,2.138,0.7005,2.2498320493,0.8280000000000001,-0.1395,0.8396691313,1.31,0.84,1.5561812233999999,2.188,-1.2395,2.5146976458,0.8280000000000001,-0.1395,0.8396691313,1.3599999999999999,-1.1,1.7491712323000002
2020-07-04 15:30:00,2.2405,0.9345,2.4275770843,0.7005,-0.0955,0.7069798441,1.54,1.03,1.8527007314000001,2.2805,-1.4555,2.7053947032,0.7005,-0.0955,0.7069798441,1.58,-1.3599999999999999,2.0847062143
2020-07-04 16:00:00,2.132,1.129,2.412481088,0.6920000000000001,-0.091,0.6979577351,1.44,1.22,1.8873261508999999,2.182,-1.651,2.7362245887,0.6920000000000001,-0.091,0.6979577351,1.49,-1.56,2.1572436116
2020-07-04 16:30:00,2.1385,0.661,2.2383259928,0.7685000000000001,-0.11900000000000001,0.7776588262,1.37,0.78,1.5764834284,2.2585,-1.209,2.5617383258,0.7685000000000001,-0.11900000000000001,0.7776588262,1.49,-1.09,1.8461310896
2020-07-04 17:00:00,2.127,0.12150000000000001,2.1304673783,0.717,-0.0985,0.7237342399000001,1.4100000000000001,0.22,1.4270599146,2.327,-0.6885,2.4267182057,0.717,-0.0985,0.7237342399000001,1.6099999999999999,-0.59,1.7147011401
2020-07-04 17:30:00,2.176,0.18,2.1834321606,0.6960000000000001,-0.09,0.7017948418000001,1.48,0.27,1.5044268011000002,2.386,-0.75,2.5010989585,0.6960000000000001,-0.09,0.7017948418000001,1.69,-0.66,1.8143042744
2020-07-04 18:00:00,2.185,0.162,2.1909972615,0.745,-0.108,0.7527874866,1.44,0.27,1.4650938536,2.415,-0.768,2.5341761975,0.745,-0.108,0.7527874866,1.67,-0.66,1.7956892827000002
2020-07-04 18:30:00,2.1805,0.045,2.1809642936,0.6805,-0.085,0.6857880503,1.5,0.13,1.5056227947,2.4305,-0.635,2.5120818558,0.6805,-0.085,0.6857880503,1.75,-0.55,1.8343936328
2020-07-04 19:00:00,2.176,0.15,2.1811639095,0.746,-0.11,0.7540663101,1.43,0.26,1.4534441854,2.386,-0.74,2.498118492,0.746,-0.11,0.7540663101,1.6400000000000001,-0.63,1.7568437608
2020-07-04 19:30:00,2.1390000000000002,0.5710000000000001,2.2139019852,0.739,-0.109,0.7469953146,1.4,0.68,1.5564061167,2.289,-1.179,2.574793584,0.739,-0.109,0.7469953146,1.55,-1.07,1.8834542734
2020-07-04 20:00:00,2.026,0.14750000000000002,2.0313621661,0.626,-0.07250000000000001,0.6301842984,1.4,0.22,1.417180299,2.226,-0.7825000000000001,2.3595300909,0.626,-0.07250000000000001,0.6301842984,1.6,-0.71,1.7504570832000002
2020-07-04 20:30:00,1.988,0.0785,1.989549258,0.6880000000000001,-0.0915,0.6940578146,1.3,0.17,1.3110682667,2.188,-0.7515000000000001,2.3134598008,0.6880000000000001,-0.0915,0.6940578146,1.5,-0.66,1.638780034
2020-07-04 21:00:00,1.959,0.146,1.9644329971,0.6990000000000001,-0.094,0.7052921381,1.26,0.24,1.2826534996,2.149,-0.8240000000000001,2.3015596886,0.6990000000000001,-0.094,0.7052921381,1.45,-0.73,1.6233915116
2020-07-04 21:30:00,1.904,0.1365,1.908886652,0.714,-0.10350000000000001,0.721462577,1.19,0.24,1.2139604606,2.084,-0.8335,2.2444995545,0.714,-0.10350000000000001,0.721462577,1.37,-0.73,1.5523530526
2020-07-04 22:00:00,1.858,0.0695,1.8592993976,0.638,-0.0805,0.6430585121,1.22,0.15,1.229186723,2.058,-0.7805000000000001,2.2010325418,0.638,-0.0805,0.6430585121,1.42,-0.7000000000000001,1.5831613942
2020-07-04 22:30:00,1.831,-0.0835,1.8329029571,0.671,-0.0935,0.6774830256000001,1.16,0.01,1.1600431026,2.031,-0.6435000000000001,2.1305053978,0.671,-0.0935,0.6774830256000001,1.3599999999999999,-0.55,1.4670037491
2020-07-04 23:00:00,1.7265000000000001,-0.092,1.7289494643,0.7265,-0.10200000000000001,0.7336254153,1.0,0.01,1.0000499988,1.9165,-0.652,2.0243705812,0.7265,-0.10200000000000001,0.7336254153,1.19,-0.55,1.3109538512
2020-07-04 23:30:00,1.605,-0.059000000000000004,1.6060840576,0.8250000000000001,-0.139,0.8366277547000001,0.78,0.08,0.7840918314,1.795,-0.6890000000000001,1.9226923831,0.8250000000000001,-0.139,0.8366277547000001,0.97,-0.55,1.1150784726
2020-07-05 00:00:00,1.526,0.034,1.526378721,0.8160000000000001,-0.136,0.8272557041,0.71,0.17,0.7300684899000001,1.706,-0.786,1.8783588582,0.8160000000000001,-0.136,0.8272557041,0.89,-0.65,1.1020889256
2020-07-05 00:30:00,1.3995,0.08600000000000001,1.4021398825,0.8195,-0.14400000000000002,0.8320554369000001,0.58,0.23,0.6239390996,1.5795,-0.834,1.7861624366000002,0.8195,-0.14400000000000002,0.8320554369000001,0.76,-0.6900000000000001,1.026498904
2020-07-05 01:00:00,1.3135,-0.0625,1.3149861216,0.5935,-0.14250000000000002,0.6103675122000001,0.72,0.08,0.7244308111000001,1.5035,-0.7025,1.6595235762,0.5935,-0.14250000000000002,0.6103675122000001,0.91,-0.56,1.0685036266
2020-07-05 01:30:00,1.2610000000000001,0.0285,1.2613220247,0.621,-0.1515,0.6392129927,0.64,0.18,0.6648308055000001,1.451,-0.7815000000000001,1.6480725864,0.621,-0.1515,0.6392129927,0.8300000000000001,-0.63,1.0420172743
2020-07-05 02:00:00,1.213,0.254,1.2393082748,0.603,-0.146,0.6204232426,0.61,0.4,0.729451849,1.433,-0.976,1.7338007383,0.603,-0.146,0.6204232426,0.8300000000000001,-0.8300000000000001,1.1737972568
2020-07-05 02:30:00,1.1844999999999999,0.2635,1.2134547787,0.5745,-0.1365,0.5904934377000001,0.61,0.4,0.729451849,1.3745,-0.9965,1.6977227394,0.5745,-0.1365,0.5904934377000001,0.8,-0.86,1.1745637488
2020-07-05 03:00:00,1.1455,0.263,1.1753038969,0.5755,-0.137,0.5915819892,0.5700000000000001,0.4,0.6963476143,1.3355000000000001,-0.997,1.6666041072,0.5755,-0.137,0.5915819892,0.76,-0.86,1.1476933388
2020-07-05 03:30:00,1.102,0.08850000000000001,1.1055479411,0.532,-0.12150000000000001,0.5456979476,0.5700000000000001,0.21,0.6074537019,1.292,-0.8415,1.5418775081,0.532,-0.12150000000000001,0.5456979476,0.76,-0.72,1.0469001863
2020-07-05 04:00:00,1.1015,0.053500000000000006,1.1027984857,0.6315000000000001,-0.1565,0.6506031817,0.47000000000000003,0.21,0.514781507,1.2815,-0.7865000000000001,1.5036038375,0.6315000000000001,-0.1565,0.6506031817,0.65,-0.63,0.9052071586
2020-07-05 04:30:00,1.106,0.053500000000000006,1.1072932087,0.636,-0.1565,0.6549719460000001,0.47000000000000003,0.21,0.514781507,1.286,-0.7865000000000001,1.5074409606999999,0.636,-0.1565,0.6549719460000001,0.65,-0.63,0.9052071586
2020-07-05 05:00:00,1.0485,0.036000000000000004,1.0491178437,0.6285000000000001,-0.154,0.6470921495,0.42,0.19,0.46097722290000004,1.2185,-0.8140000000000001,1.4653798995,0.6285000000000001,-0.154,0.6470921495,0.59,-0.66,0.8852683209000001
2020-07-05 05:30:00,1.052,0.035,1.0525820633,0.632,-0.155,0.6507295905,0.42,0.19,0.46097722290000004,1.222,-0.785,1.4524148856,0.632,-0.155,0.6507295905,0.59,-0.63,0.8631338251
2020-07-05 06:00:00,1.0735000000000001,-0.0645,1.0754359581,0.6335000000000001,-0.1545,0.6520678646,0.44,0.09,0.4491102315,1.2535,-0.6745,1.4234509123999999,0.6335000000000001,-0.1545,0.6520678646,0.62,-0.52,0.8091971330000001
2020-07-05 06:30:00,1.1075,0.0275,1.1078413695,0.6275000000000001,-0.1525,0.6457650502,0.48,0.18,0.5126402247,1.2675,-0.7625000000000001,1.479176291,0.6275000000000001,-0.1525,0.6457650502,0.64,-0.61,0.8841379983000001
2020-07-05 07:00:00,1.146,-0.14200000000000002,1.1547640452,0.626,-0.152,0.6441894131,0.52,0.01,0.520096145,1.3559999999999999,-0.592,1.4795945391,0.626,-0.152,0.6441894131,0.73,-0.44,0.8523496935
2020-07-05 07:30:00,1.1785,-0.7235,1.3828645993,0.6285000000000001,-0.1535,0.6469733379,0.55,-0.5700000000000001,0.7920858539000001,1.4585,0.0165,1.4585933292,0.6285000000000001,-0.1535,0.6469733379,0.8300000000000001,0.17,0.8472307832
2020-07-05 08:00:00,1.2685,-0.793,1.4959750165,0.6285000000000001,-0.153,0.646854891,0.64,-0.64,0.9050966799,1.5585,0.127,1.563665965,0.6285000000000001,-0.153,0.646854891,0.93,0.28,0.9712363255
2020-07-05 08:30:00,1.4100000000000001,-0.773,1.6079891169,0.63,-0.153,0.6483124247000001,0.78,-0.62,0.9963934966,1.7000000000000002,0.157,1.7072343132,0.63,-0.153,0.6483124247000001,1.07,0.31,1.1140017953
2020-07-05 09:00:00,1.5590000000000002,-0.383,1.6053566582,0.799,-0.153,0.8135170558,0.76,-0.23,0.7940403012,1.7890000000000001,-0.253,1.8068010405,0.799,-0.153,0.8135170558,0.99,-0.1,0.9950376877
2020-07-05 09:30:00,1.7695,-0.0405,1.7699634177,0.8595,-0.1505,0.8725769307000001,0.91,0.11,0.9166242414,1.9795,-0.5705,2.0600705085,0.8595,-0.1505,0.8725769307000001,1.12,-0.42,1.1961605243
2020-07-05 10:00:00,1.907,-0.14300000000000002,1.9123540467,0.867,-0.153,0.8803965016,1.04,0.01,1.0400480758,2.117,-0.383,2.1513665425,0.867,-0.153,0.8803965016,1.25,-0.23,1.2709838709
2020-07-05 10:30:00,1.9935,0.24150000000000002,2.0080748243,0.8635,-0.14850000000000002,0.8761760668,1.13,0.39,1.1954078801999999,2.1835,-0.7385,2.3050063991,0.8635,-0.14850000000000002,0.8761760668,1.32,-0.59,1.4458561478
2020-07-05 11:00:00,2.1735,0.301,2.1942432067,0.8635,-0.149,0.8762609486,1.31,0.45,1.3851353724,2.3535,-0.769,2.4759489595,0.8635,-0.149,0.8762609486,1.49,-0.62,1.6138463372
2020-07-05 11:30:00,2.215,-0.458,2.261855212,0.865,-0.148,0.8775699402,1.35,-0.31,1.3851353724,2.515,0.052000000000000005,2.5155375171000003,0.865,-0.148,0.8775699402,1.65,0.2,1.6620770139
2020-07-05 12:00:00,2.2125,-0.499,2.2680734666,0.8625,-0.149,0.8752755280000001,1.35,-0.35000000000000003,1.3946325681,2.5125,0.07100000000000001,2.5135029839,0.8625,-0.149,0.8752755280000001,1.65,0.22,1.6646020545
2020-07-05 12:30:00,2.3095,0.1285,2.3130720914,0.8695,-0.1515,0.8825998527000001,1.44,0.28,1.4669696657,2.5195,-0.5615,2.5813102293,0.8695,-0.1515,0.8825998527000001,1.65,-0.41000000000000003,1.7001764614
2020-07-05 13:00:00,2.3689999999999998,0.1275,2.3724285553,0.869,-0.1525,0.8822795759000001,1.5,0.28,1.5259095648,2.559,-0.5625,2.620092985,0.869,-0.1525,0.8822795759000001,1.69,-0.41000000000000003,1.7390227140999999
2020-07-05 13:30:00,2.2575,0.0575,2.2582321626,0.8675,-0.1525,0.8808021912,1.3900000000000001,0.21,1.4057738083,2.4575,-0.5125000000000001,2.5103709885,0.8675,-0.1525,0.8808021912,1.5899999999999999,-0.36,1.6302453802999999
2020-07-05 14:00:00,2.118,-0.1355,2.1223299107,0.868,-0.1555,0.8818187172,1.25,0.02,1.2501599898,2.318,-0.3355,2.3421537631,0.868,-0.1555,0.8818187172,1.45,-0.18,1.4611296999
2020-07-05 14:30:00,2.1155,0.4055,2.1540126508,0.8655,-0.1545,0.8791817218,1.25,0.56,1.3697079981,2.2355,-0.9345,2.4229631652,0.8655,-0.1545,0.8791817218,1.37,-0.78,1.5764834284
2020-07-05 15:00:00,2.115,0.8160000000000001,2.2669541239,0.865,-0.154,0.87860173,1.25,0.97,1.5822136392,2.195,-1.324,2.5633963798,0.865,-0.154,0.87860173,1.33,-1.17,1.77138364
2020-07-05 15:30:00,2.143,0.833,2.2992037752,0.8130000000000001,-0.137,0.8244622490000001,1.33,0.97,1.6461470165,2.213,-1.397,2.6170552153,0.8130000000000001,-0.137,0.8244622490000001,1.4,-1.26,1.8835073666
2020-07-05 16:00:00,2.1525,1.263,2.4956813198,0.8725,-0.157,0.8865129723,1.28,1.42,1.9117531221,2.2425,-1.807,2.8799401469,0.8725,-0.157,0.8865129723,1.37,-1.65,2.1446211787
2020-07-05 16:30:00,2.192,1.2165,2.5069376239,0.862,-0.1535,0.8755605347000001,1.33,1.37,1.9093978108,2.282,-1.8035,2.9086313362,0.862,-0.1535,0.8755605347000001,1.42,-1.65,2.1769014677
2020-07-05 17:00:00,2.1625,1.1265,2.4383208361,0.8625,-0.1535,0.8760527952,1.3,1.28,1.8243903091,2.2825,-1.7135,2.8541002961,0.8625,-0.1535,0.8760527952,1.42,-1.56,2.109502311
2020-07-05 17:30:00,2.0995,0.23750000000000002,2.1128905556,0.8695,-0.1525,0.8827720544000001,1.23,0.39,1.2903487901,2.3195,-0.8525,2.4712014285,0.8695,-0.1525,0.8827720544000001,1.45,-0.7000000000000001,1.6101242188
2020-07-05 18:00:00,2.08,-0.0055000000000000005,2.0800072716,0.87,-0.1555,0.8837874462,1.21,0.15,1.2192620719,2.32,-0.6355000000000001,2.4054646641,0.87,-0.1555,0.8837874462,1.45,-0.48,1.5273833834000001
2020-07-05 18:30:00,2.0815,0.1935,2.0904747069,0.8715,-0.1565,0.885440286,1.21,0.35000000000000003,1.2596031121,2.3215,-0.8065,2.4576013713,0.8715,-0.1565,0.885440286,1.45,-0.65,1.5890248582000002
2020-07-05 19:00:00,2.1735,0.632,2.2635207642,0.8735,-0.158,0.8876746307000001,1.3,0.79,1.5212166184,2.3835,-1.248,2.6904602301000002,0.8735,-0.158,0.8876746307000001,1.51,-1.09,1.862310393
2020-07-05 19:30:00,2.072,0.0965,2.0742459473,0.872,-0.1535,0.8854073921000001,1.2,0.25,1.2257650672,2.322,-0.7635000000000001,2.4443028147,0.872,-0.1535,0.8854073921000001,1.45,-0.61,1.5730861388
2020-07-05 20:00:00,2.012,-0.005,2.0120062127,0.872,-0.155,0.8856686739,1.1400000000000001,0.15,1.1498260738,2.252,-0.655,2.3453206604,0.872,-0.155,0.8856686739,1.38,-0.5,1.4677874506
2020-07-05 20:30:00,2.0155,0.0835,2.0172289161,0.8755000000000001,-0.1565,0.8893775914000001,1.1400000000000001,0.24,1.1649892703,2.2555,-0.7765000000000001,2.3854208224,0.8755000000000001,-0.1565,0.8893775914000001,1.38,-0.62,1.5128780519
2020-07-05 21:00:00,1.9245,0.1335,1.9291248016,0.8745,-0.1565,0.8883932125,1.05,0.29,1.0893117093,2.1745,-0.8565,2.3371013029,0.8745,-0.1565,0.8883932125,1.3,-0.7000000000000001,1.476482306
2020-07-05 21:30:00,1.9255,0.114,1.9288717557,0.8755000000000001,-0.156,0.8892897447,1.05,0.27,1.08415866,2.1555,-0.856,2.3192490703,0.8755000000000001,-0.156,0.8892897447,1.28,-0.7000000000000001,1.458903698
2020-07-05 22:00:00,1.923,0.14250000000000002,1.9282726077999999,0.873,-0.1575,0.8870937098,1.05,0.30000000000000004,1.0920164834,2.153,-0.8575,2.3174803667,0.873,-0.1575,0.8870937098,1.28,-0.7000000000000001,1.458903698
2020-07-05 22:30:00,2.0615,0.041,2.0619076725,0.8615,-0.149,0.8742901406,1.2,0.19,1.2149485586,2.2815,-0.709,2.3891260431,0.8615,-0.149,0.8742901406,1.42,-0.56,1.5264337522
2020-07-05 23:00:00,1.9055,0.069,1.9067488691,0.7855000000000001,-0.121,0.7947649023000001,1.12,0.19,1.1360017606,2.1255,-0.751,2.2542739962000002,0.7855000000000001,-0.121,0.7947649023000001,1.34,-0.63,1.4807092895
2020-07-05 23:30:00,1.806,0.10250000000000001,1.8089063685000002,0.856,-0.14750000000000002,0.8686151334000001,0.9500000000000001,0.25,0.9823441352000001,2.016,-0.7775000000000001,2.1607318783,0.856,-0.14750000000000002,0.8686151334000001,1.16,-0.63,1.3200378782
2020-07-06 00:00:00,1.6760000000000002,-0.082,1.6780047676,0.806,-0.132,0.8167374119,0.87,0.05,0.8714355972000001,1.8860000000000001,-0.622,1.9859204415,0.806,-0.132,0.8167374119,1.08,-0.49,1.1859595271
2020-07-06 00:30:00,1.5195,-0.0115,1.519543517,0.7995,-0.1315,0.8102422477000001,0.72,0.12,0.7299315036,1.6995,-0.7115,1.8424257108000002,0.7995,-0.1315,0.8102422477000001,0.9,-0.58,1.0707007051
2020-07-06 01:00:00,1.4895,0.883,1.7315597737,0.7995,-0.127,0.8095240886,0.6900000000000001,1.01,1.2231925441,1.6095000000000002,-1.617,2.2814861933,0.7995,-0.127,0.8095240886,0.81,-1.49,1.6959363196
2020-07-06 01:30:00,1.332,0.9645,1.6445316202,0.842,-0.14550000000000002,0.8544789348,0.49,1.11,1.2133424908000001,1.452,-1.7055,2.239873713,0.842,-0.14550000000000002,0.8544789348,0.61,-1.56,1.6750223879
2020-07-06 02:00:00,1.4555,0.757,1.6405880805000002,0.8555,-0.153,0.8690737886000001,0.6000000000000001,0.91,1.09,1.5755,-1.483,2.1636749409,0.8555,-0.153,0.8690737886000001,0.72,-1.33,1.5123822268
2020-07-06 02:30:00,1.3185,-0.0695,1.3203304511,0.8285,-0.1395,0.8401621867,0.49,0.07,0.49497474680000003,1.5085000000000002,-0.6695,1.6503946498,0.8285,-0.1395,0.8401621867,0.68,-0.53,0.8621484791
2020-07-06 03:00:00,1.2955,-0.031,1.2958708462000001,0.8355,-0.14100000000000001,0.8473141389000001,0.46,0.11,0.47296934360000004,1.4755,-0.7010000000000001,1.6335547894,0.8355,-0.14100000000000001,0.8473141389000001,0.64,-0.56,0.8504116650000001
2020-07-06 03:30:00,1.287,0.1135,1.2919950658000001,0.8270000000000001,-0.1365,0.8381892686,0.46,0.25,0.5235456045,1.467,-0.8365,1.6887336232,0.8270000000000001,-0.1365,0.8381892686,0.64,-0.7000000000000001,0.9484724561000001
2020-07-06 04:00:00,1.194,0.23500000000000001,1.2169063234,0.774,-0.115,0.7824966454000001,0.42,0.35000000000000003,0.5467174773,1.3940000000000001,-0.975,1.7011352092,0.774,-0.115,0.7824966454000001,0.62,-0.86,1.0601886625
2020-07-06 04:30:00,1.2545,0.23550000000000001,1.2764131384000001,0.7645000000000001,-0.1145,0.773026843,0.49,0.35000000000000003,0.6021627687000001,1.4445000000000001,-0.9745,1.7424782639,0.7645000000000001,-0.1145,0.773026843,0.68,-0.86,1.0963576059
2020-07-06 05:00:00,1.2045,0.0465,1.2053972374,0.6645,-0.0835,0.6697256901,0.54,0.13,0.5554277631,1.3845,-0.7735000000000001,1.5859200800000002,0.6645,-0.0835,0.6697256901,0.72,-0.6900000000000001,0.9972462083
2020-07-06 05:30:00,1.2485,0.637,1.401613802,0.5185000000000001,-0.043000000000000003,0.5202799727,0.73,0.68,0.9976472322000001,1.3685,-1.363,1.9314660882,0.5185000000000001,-0.043000000000000003,0.5202799727,0.85,-1.32,1.57
2020-07-06 06:00:00,1.305,0.9355,1.605672834,0.715,-0.10450000000000001,0.7225961874,0.59,1.04,1.1957006314,1.415,-1.6345,2.1619008419,0.715,-0.10450000000000001,0.7225961874,0.7000000000000001,-1.53,1.6825278601
2020-07-06 06:30:00,1.4955,0.0425,1.4961037731,0.47550000000000003,-0.0475,0.4778666132,1.02,0.09,1.02396289,1.7055,-0.6475000000000001,1.8242769801,0.47550000000000003,-0.0475,0.4778666132,1.23,-0.6000000000000001,1.3685393674
2020-07-06 07:00:00,1.7335,-0.051000000000000004,1.7342500540999999,0.5335,-0.061,0.5369760237,1.2,0.01,1.2000416659,1.9535,-0.491,2.0142599758,0.5335,-0.061,0.5369760237,1.42,-0.43,1.4836778626
2020-07-06 07:30:00,1.895,0.2755,1.9149217347,0.595,-0.0745,0.5996459372,1.3,0.35000000000000003,1.3462912018,2.095,-0.7645000000000001,2.2301312181,0.595,-0.0745,0.5996459372,1.5,-0.6900000000000001,1.6510905487
2020-07-06 08:00:00,1.8655,0.54,1.9420839966,0.7955,-0.13,0.8060522626000001,1.07,0.67,1.2624579201000001,2.0055,-1.03,2.2545354843,0.7955,-0.13,0.8060522626000001,1.21,-0.9,1.5080119363
2020-07-06 08:30:00,2.1485,0.5685,2.2224411128,0.8685,-0.1515,0.8816147118000001,1.28,0.72,1.4686047801,2.3285,-0.9615,2.5192051326,0.8685,-0.1515,0.8816147118000001,1.46,-0.81,1.6696406799
