Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-07-06 09:00:00,2.31,0.5715,2.3796454043,0.78,-0.11850000000000001,0.7889500935,1.53,0.6900000000000001,1.6783920877,2.51,-0.8685,2.6560105892,0.78,-0.11850000000000001,0.7889500935,1.73,-0.75,1.8855768348000002
2020-07-06 09:30:00,2.357,0.2605,2.3713517769,0.767,-0.11950000000000001,0.7762533414,1.5899999999999999,0.38,1.6347782724000002,2.547,-0.5195000000000001,2.5994401801,0.767,-0.11950000000000001,0.7762533414,1.78,-0.4,1.8243903091
2020-07-06 10:00:00,2.5255,0.28550000000000003,2.5415862173,0.7055,-0.0945,0.7118008851000001,1.82,0.38,1.8592471595000002,2.7255000000000003,-0.5245000000000001,2.7755090524,0.7055,-0.0945,0.7118008851000001,2.02,-0.43,2.0652602742
2020-07-06 10:30:00,2.566,0.053,2.5665472916,0.596,-0.067,0.5997541163,1.97,0.12,1.9736514383000001,2.7960000000000003,-0.277,2.8096877051,0.596,-0.067,0.5997541163,2.2,-0.21,2.21
2020-07-06 11:00:00,2.606,0.2275,2.6159113613000002,0.6960000000000001,-0.0925,0.702119826,1.9100000000000001,0.32,1.9366207682,2.806,-0.4325,2.839135828,0.6960000000000001,-0.0925,0.702119826,2.11,-0.34,2.1372178176
2020-07-06 11:30:00,2.3255,0.14650000000000002,2.3301099759,0.7555000000000001,-0.1135,0.7639780756,1.57,0.26,1.5913830463,2.5555,-0.3735,2.582650286,0.7555000000000001,-0.1135,0.7639780756,1.8,-0.26,1.8186808406
2020-07-06 12:00:00,2.33,0.12250000000000001,2.3332180031,0.8200000000000001,-0.1375,0.8314482846,1.51,0.26,1.5322206107,2.5300000000000002,-0.3975,2.5610361673,0.8200000000000001,-0.1375,0.8314482846,1.71,-0.26,1.7296531444
2020-07-06 12:30:00,2.5335,0.14450000000000002,2.537617485,0.7635000000000001,-0.1155,0.7721868297000001,1.77,0.26,1.7889941308,2.7535,-0.3755,2.7789858762,0.7635000000000001,-0.1155,0.7721868297000001,1.99,-0.26,2.0069130524
2020-07-06 13:00:00,2.5605,0.1315,2.5638745094,0.7305,-0.1085,0.7385137101,1.83,0.24,1.8456706098,2.7705,-0.3085,2.7876230915,0.7305,-0.1085,0.7385137101,2.04,-0.2,2.0497804761
2020-07-06 13:30:00,2.499,-0.059000000000000004,2.4996963816,0.709,-0.099,0.7158784813,1.79,0.04,1.7904468716,2.6790000000000003,-0.139,2.6826035861,0.709,-0.099,0.7158784813,1.97,-0.04,1.9704060495000002
2020-07-06 14:00:00,2.501,0.2195,2.5106137198000003,0.641,-0.0805,0.6460350223,1.8599999999999999,0.30000000000000004,1.8840382162,2.691,-0.4305,2.7252176519,0.641,-0.0805,0.6460350223,2.05,-0.35000000000000003,2.0796634343
2020-07-06 14:30:00,2.437,0.47600000000000003,2.48305155,0.637,-0.074,0.6412838685000001,1.8,0.55,1.8821530225,2.597,-0.744,2.7014708956,0.637,-0.074,0.6412838685000001,1.96,-0.67,2.0713522153
2020-07-06 15:00:00,2.1895,0.3175,2.2124006192,0.6195,-0.07250000000000001,0.6237279054,1.57,0.39,1.6177144371,2.3795,-0.6825,2.4754447075,0.6195,-0.07250000000000001,0.6237279054,1.76,-0.61,1.8627130751
2020-07-06 15:30:00,2.1135,0.0695,2.1146424048,0.6135,-0.07050000000000001,0.6175374483,1.5,0.14,1.5065191668,2.3435,-0.4505,2.3864078654,0.6135,-0.07050000000000001,0.6175374483,1.73,-0.38,1.7712425017000002
2020-07-06 16:00:00,2.196,-0.3685,2.226703449,0.556,-0.0585,0.5590690923,1.6400000000000001,-0.31,1.6690416412,2.516,0.0415,2.5163422363,0.556,-0.0585,0.5590690923,1.96,0.1,1.9625493623999999
2020-07-06 16:30:00,2.186,-0.458,2.2334636778,0.586,-0.068,0.5899321995,1.6,-0.39,1.6468454694,2.5060000000000002,0.112,2.5085015447,0.586,-0.068,0.5899321995,1.92,0.18,1.9284190416
2020-07-06 17:00:00,2.265,-0.5505,2.3309387058,0.725,-0.1005,0.7319325447,1.54,-0.45,1.6044001995000001,2.5949999999999998,0.1995,2.6026573439,0.725,-0.1005,0.7319325447,1.87,0.30000000000000004,1.8939112968
2020-07-06 17:30:00,2.291,-0.588,2.3652536862,0.751,-0.108,0.7587259057,1.54,-0.48,1.6130716041,2.621,0.162,2.6260017136,0.751,-0.108,0.7587259057,1.87,0.27,1.8893914364
2020-07-06 18:00:00,2.2800000000000002,-0.41350000000000003,2.317192752,0.74,-0.10350000000000001,0.747202951,1.54,-0.31,1.5708914667,2.61,-0.0135,2.6100349136,0.74,-0.10350000000000001,0.747202951,1.87,0.09,1.8721645227
2020-07-06 18:30:00,2.2439999999999998,-0.352,2.2714400718,0.704,-0.092,0.7099859154,1.54,-0.26,1.5617938404,2.574,-0.10200000000000001,2.5760201863,0.704,-0.092,0.7099859154,1.87,-0.01,1.8700267378
2020-07-06 19:00:00,2.0965,-0.4055,2.1353553568,0.6465000000000001,-0.0755,0.6508936165,1.45,-0.33,1.4870776711,2.4365,-0.1555,2.4414570445,0.6465000000000001,-0.0755,0.6508936165,1.79,-0.08,1.7917868177
2020-07-06 19:30:00,2.249,-0.132,2.2528703913,0.529,-0.052000000000000005,0.5315496214000001,1.72,-0.08,1.7218594600000001,2.539,-0.362,2.5646763928,0.529,-0.052000000000000005,0.5315496214000001,2.01,-0.31,2.0337649815
2020-07-06 20:00:00,2.2425,0.033,2.2427427962,0.4625,-0.037,0.46397763950000004,1.78,0.07,1.7813758727,2.4725,-0.537,2.530143326,0.4625,-0.037,0.46397763950000004,2.01,-0.5,2.0712556578
2020-07-06 20:30:00,2.2439999999999998,0.021500000000000002,2.2441029945,0.504,-0.0485,0.5063282038,1.74,0.07,1.7414074767,2.474,-0.5485,2.53407345,0.504,-0.0485,0.5063282038,1.97,-0.5,2.0324615618
2020-07-06 21:00:00,2.194,0.7895000000000001,2.3317260238,0.484,-0.0405,0.48569151730000004,1.71,0.8300000000000001,1.9007893097,2.304,-1.3605,2.6757010764,0.484,-0.0405,0.48569151730000004,1.82,-1.32,2.2482882377
2020-07-06 21:30:00,2.2145,0.7995,2.3544023658,0.4345,-0.030500000000000003,0.4355691679,1.78,0.8300000000000001,1.9640010183,2.3145,-1.3505,2.6796941057,0.4345,-0.030500000000000003,0.4355691679,1.88,-1.32,2.2971286425
2020-07-06 22:00:00,2.156,0.685,2.2622026876,0.34600000000000003,-0.015,0.3463249919,1.81,0.7000000000000001,1.9406442229,2.2560000000000002,-1.245,2.5767345614,0.34600000000000003,-0.015,0.3463249919,1.9100000000000001,-1.23,2.2717834404
2020-07-06 22:30:00,2.2855,0.7000000000000001,2.3902950132000003,0.24550000000000002,0.0,0.24550000000000002,2.04,0.7000000000000001,2.1567568245,2.3855,-1.26,2.6978158295,0.24550000000000002,0.0,0.24550000000000002,2.14,-1.26,2.4833847869
2020-07-06 23:00:00,1.9815,0.18,1.9896588275,0.2515,0.0,0.2515,1.73,0.18,1.7393389549,2.1815,-0.79,2.3201384118,0.2515,0.0,0.2515,1.9300000000000002,-0.79,2.085425616
2020-07-06 23:30:00,1.8130000000000002,0.214,1.8255862072,0.263,-0.006,0.26306843220000004,1.55,0.22,1.5655350523,2.003,-0.896,2.1942709495,0.263,-0.006,0.26306843220000004,1.74,-0.89,1.9544052804
2020-07-07 00:00:00,1.697,0.987,1.9631551136,0.267,-0.003,0.26701685340000003,1.43,0.99,1.7392527131,1.807,-1.653,2.4490116374,0.267,-0.003,0.26701685340000003,1.54,-1.65,2.2570112982
2020-07-07 00:30:00,1.5190000000000001,0.687,1.6671322683,0.259,-0.003,0.2590173739,1.26,0.6900000000000001,1.4365583873,1.649,-1.393,2.1586222458,0.259,-0.003,0.2590173739,1.3900000000000001,-1.3900000000000001,1.9657568517000001
2020-07-07 01:00:00,1.459,0.0855,1.461503079,0.269,-0.0045000000000000005,0.26903763680000004,1.19,0.09,1.1933985085,1.639,-0.8045,1.8257987978,0.269,-0.0045000000000000005,0.26903763680000004,1.37,-0.8,1.5864740779000002
2020-07-07 01:30:00,1.327,0.0105,1.3270415404,0.357,-0.0195,0.3575321664,0.97,0.03,0.9704638066000001,1.5070000000000001,-0.7695000000000001,1.6920931564,0.357,-0.0195,0.3575321664,1.15,-0.75,1.3729530218
2020-07-07 02:00:00,1.2855,-0.035,1.2859763800000001,0.3355,-0.015,0.335835153,0.9500000000000001,-0.02,0.9502105030000001,1.4655,-0.705,1.6262580515,0.3355,-0.015,0.335835153,1.13,-0.6900000000000001,1.3240090634000001
2020-07-07 02:30:00,1.34,0.0965,1.3434702267,0.32,-0.0135,0.32028463900000004,1.02,0.11,1.0259142264,1.49,-0.8235,1.7024254022,0.32,-0.0135,0.32028463900000004,1.17,-0.81,1.4230249471
2020-07-07 03:00:00,1.289,0.5665,1.4079926314,0.329,-0.0135,0.3292768592,0.96,0.58,1.1216059914,1.359,-1.3035,1.8830807869,0.329,-0.0135,0.3292768592,1.03,-1.29,1.6507574019
2020-07-07 03:30:00,1.3265,0.5785,1.4471573861,0.2565,-0.0015,0.2565043859,1.07,0.58,1.2170866855,1.3965,-1.2915,1.9021525964000001,0.2565,-0.0015,0.2565043859,1.1400000000000001,-1.29,1.7215400081999999
2020-07-07 04:00:00,1.2675,0.5765,1.3924469469,0.2575,-0.0035,0.25752378530000003,1.01,0.58,1.1646887996,1.3375,-1.2935,1.8606580825,0.2575,-0.0035,0.25752378530000003,1.08,-1.29,1.6824089871
2020-07-07 04:30:00,1.3365,0.5715,1.4535626921,0.29650000000000004,-0.0085,0.2966218131,1.04,0.58,1.1907980517,1.4065,-1.2985,1.9142477635000001,0.29650000000000004,-0.0085,0.2966218131,1.11,-1.29,1.7018225524
2020-07-07 05:00:00,1.3725,0.5640000000000001,1.4838639594,0.3325,-0.016,0.3328847398,1.04,0.58,1.1907980517,1.4425,-1.306,1.9458782721,0.3325,-0.016,0.3328847398,1.11,-1.29,1.7018225524
2020-07-07 05:30:00,1.3825,0.5750000000000001,1.497308001,0.29250000000000004,-0.005,0.2925427319,1.09,0.58,1.2347064428,1.4425,-1.255,1.9120228163,0.29250000000000004,-0.005,0.2925427319,1.15,-1.25,1.6985287751
2020-07-07 06:00:00,1.3515000000000001,0.548,1.4583745232,0.3415,-0.012,0.3417107695,1.01,0.56,1.1548592988,1.4115,-1.262,1.8934033511,0.3415,-0.012,0.3417107695,1.07,-1.25,1.6454178801000001
2020-07-07 06:30:00,1.3679999999999999,-0.365,1.4158562780000001,0.308,-0.005,0.30804058170000004,1.06,-0.36,1.1194641575,1.6179999999999999,-0.275,1.6412035218,0.308,-0.005,0.30804058170000004,1.31,-0.27,1.3375350463
2020-07-07 07:00:00,1.681,-0.547,1.7677584677,0.261,0.003,0.2610172408,1.42,-0.55,1.5227934857,1.941,0.013000000000000001,1.9410435338,0.261,0.003,0.2610172408,1.6800000000000002,0.01,1.6800297616000002
2020-07-07 07:30:00,1.8495,0.21250000000000002,1.8616676664,0.2595,0.0025,0.2595120421,1.5899999999999999,0.21,1.6038079686,2.0395,-0.6875,2.152258465,0.2595,0.0025,0.2595120421,1.78,-0.6900000000000001,1.9090573590000002
2020-07-07 08:00:00,1.8719999999999999,0.1645,1.8792137319000002,0.28200000000000003,-0.0055000000000000005,0.28205362970000003,1.5899999999999999,0.17,1.5990622252,2.062,-0.6255000000000001,2.1547840379,0.28200000000000003,-0.0055000000000000005,0.28205362970000003,1.78,-0.62,1.8848872645
2020-07-07 08:30:00,2.032,1.167,2.3432697241,0.28200000000000003,-0.003,0.28201595700000004,1.75,1.17,2.1050890717,2.142,-1.573,2.6575351362,0.28200000000000003,-0.003,0.28201595700000004,1.8599999999999999,-1.57,2.4340295808
2020-07-07 09:00:00,2.2745,1.3535,2.6467550888,0.3645,-0.0165,0.3648732657,1.9100000000000001,1.37,2.3505318547,2.3845,-1.6865,2.9206373448000003,0.3645,-0.0165,0.3648732657,2.02,-1.67,2.6209349477
2020-07-07 09:30:00,2.3315,0.9075000000000001,2.5018889863,0.4015,-0.022500000000000003,0.4021299541,1.9300000000000002,0.93,2.1423818521,2.4215,-1.2325,2.7171158422,0.4015,-0.022500000000000003,0.4021299541,2.02,-1.21,2.3546761985
2020-07-07 10:00:00,2.535,0.8585,2.6764243404,0.395,-0.021500000000000002,0.3955846938,2.14,0.88,2.3138712151,2.615,-1.1415,2.8532870956,0.395,-0.021500000000000002,0.3955846938,2.22,-1.12,2.4865236777
2020-07-07 10:30:00,2.577,0.856,2.7154493183,0.507,-0.044,0.5089056887,2.07,0.9,2.2571885167,2.667,-1.124,2.8941777762000003,0.507,-0.044,0.5089056887,2.16,-1.08,2.4149534157
2020-07-07 11:00:00,2.4605,0.8355,2.5984842697,0.5905,-0.0645,0.5940122053,1.87,0.9,2.0753072062,2.5605,-1.1445,2.8046462344,0.5905,-0.0645,0.5940122053,1.97,-1.08,2.246619683
2020-07-07 11:30:00,2.3775,0.8270000000000001,2.5172276913,0.42750000000000005,-0.033,0.4287717924,1.9500000000000002,0.86,2.1312203077,2.4875,-1.153,2.7417266913000002,0.42750000000000005,-0.033,0.4287717924,2.06,-1.12,2.3447814397
2020-07-07 12:00:00,2.3275,0.8185,2.467224858,0.4675,-0.0415,0.4693383641,1.8599999999999999,0.86,2.0491949638999998,2.4275,-1.1615,2.6910664242999998,0.4675,-0.0415,0.4693383641,1.96,-1.12,2.2574321695
2020-07-07 12:30:00,2.6029999999999998,0.8815000000000001,2.7482087348,0.503,-0.0485,0.5053328111000001,2.1,0.93,2.2967150455,2.7030000000000003,-1.1185,2.9252779782,0.503,-0.0485,0.5053328111000001,2.2,-1.07,2.4464055265
2020-07-07 13:00:00,2.633,0.893,2.7803125724,0.453,-0.037,0.4545085258,2.18,0.93,2.3700843867,2.723,-1.107,2.9394179696,0.453,-0.037,0.4545085258,2.27,-1.07,2.5095417908
2020-07-07 13:30:00,2.6,0.296,2.6167949862,0.6000000000000001,-0.074,0.6045461107,2.0,0.37,2.0339370688,2.79,-0.554,2.8444711283,0.6000000000000001,-0.074,0.6045461107,2.19,-0.48,2.241985727
2020-07-07 14:00:00,2.6085000000000003,0.1165,2.611100247,0.6885,-0.0835,0.6935448796,1.92,0.2,1.9303885619,2.8285,-0.3835,2.8543798800999998,0.6885,-0.0835,0.6935448796,2.14,-0.30000000000000004,2.1609257276
2020-07-07 14:30:00,2.5085,0.093,2.5102233466,0.5885,-0.057,0.5912539640000001,1.92,0.15,1.9258504615,2.7285,-0.40700000000000003,2.7586883206,0.5885,-0.057,0.5912539640000001,2.14,-0.35000000000000003,2.1684326137
2020-07-07 15:00:00,2.277,0.0675,2.2780002744,0.607,-0.0625,0.6102091854,1.67,0.13,1.6750522380000001,2.477,-0.4325,2.514475144,0.607,-0.0625,0.6102091854,1.87,-0.37,1.9062528689
2020-07-07 15:30:00,2.4175,0.0935,2.4193074422,0.47750000000000004,-0.036500000000000005,0.47889299430000004,1.94,0.13,1.9443507914,2.6475,-0.40650000000000003,2.6785254339,0.47750000000000004,-0.036500000000000005,0.47889299430000004,2.17,-0.37,2.2013177871
2020-07-07 16:00:00,2.469,0.0925,2.4707321283,0.449,-0.0375,0.4505632586,2.02,0.13,2.0241788459,2.6790000000000003,-0.40750000000000003,2.7098149845,0.449,-0.0375,0.4505632586,2.23,-0.37,2.2604866733
2020-07-07 16:30:00,2.491,0.0915,2.4926799333,0.47100000000000003,-0.0385,0.47257089420000004,2.02,0.13,2.0241788459,2.721,-0.40850000000000003,2.7514929129,0.47100000000000003,-0.0385,0.47257089420000004,2.25,-0.37,2.2802192877
2020-07-07 17:00:00,2.394,0.054,2.3946089451,0.454,-0.036000000000000004,0.4554250762,1.94,0.09,1.9420865068,2.624,-0.456,2.6633272424000003,0.454,-0.036000000000000004,0.4554250762,2.17,-0.42,2.2102714765
2020-07-07 17:30:00,2.391,0.11750000000000001,2.3938853878,0.451,-0.0325,0.4521694926,1.94,0.15,1.9457903279000002,2.621,-0.5925,2.6871355102,0.451,-0.0325,0.4521694926,2.17,-0.56,2.2410934831000002
2020-07-07 18:00:00,2.4595000000000002,0.2685,2.4741124671,0.4595,-0.0315,0.46057844070000004,2.0,0.30000000000000004,2.0223748416,2.6695,-0.7415,2.7705689849,0.4595,-0.0315,0.46057844070000004,2.21,-0.71,2.3212496634
2020-07-07 18:30:00,2.456,0.24350000000000002,2.4680413793,0.456,-0.026500000000000003,0.4567693619,2.0,0.27,2.0181427105,2.666,-0.7565000000000001,2.7712539129,0.456,-0.026500000000000003,0.4567693619,2.21,-0.73,2.327444951
2020-07-07 19:00:00,2.3985,0.242,2.41067755,0.4685,-0.028,0.46933596710000003,1.9300000000000002,0.27,1.9487944992,2.6185,-0.758,2.7260055484,0.4685,-0.028,0.46933596710000003,2.15,-0.73,2.270550594
2020-07-07 19:30:00,2.4065,0.435,2.4454993866,0.5465,-0.035,0.5476196216,1.8599999999999999,0.47000000000000003,1.9184629264000002,2.6265,-0.975,2.801629392,0.5465,-0.035,0.5476196216,2.08,-0.9400000000000001,2.2825424421
2020-07-07 20:00:00,2.2815,0.48,2.3314463858,0.5215000000000001,-0.04,0.5230317868000001,1.76,0.52,1.8352111595,2.4915000000000003,-1.05,2.7037145282,0.5215000000000001,-0.04,0.5230317868000001,1.97,-1.01,2.2138202276
2020-07-07 20:30:00,2.213,0.482,2.2648825577,0.5730000000000001,-0.038,0.5742586525,1.6400000000000001,0.52,1.7204650533999999,2.423,-1.048,2.6399304915,0.5730000000000001,-0.038,0.5742586525,1.85,-1.01,2.107747613
2020-07-07 21:00:00,2.106,0.447,2.1529154651,0.486,-0.033,0.48711908200000004,1.62,0.48,1.6896153408,2.316,-1.073,2.5524860431,0.486,-0.033,0.48711908200000004,1.83,-1.04,2.1048752932
2020-07-07 21:30:00,2.0075,0.424,2.0517875743,0.5875,-0.056,0.5901629012,1.42,0.48,1.4989329538,2.2275,-1.076,2.4737688352,0.5875,-0.056,0.5901629012,1.6400000000000001,-1.02,1.9313207916000001
2020-07-07 22:00:00,2.0245,0.425,2.0686288333,0.4645,-0.025,0.46517227990000004,1.56,0.45,1.6236070953000001,2.2345,-1.045,2.4667823678,0.4645,-0.025,0.46517227990000004,1.77,-1.02,2.0428656343
2020-07-07 22:30:00,2.077,0.06,2.0778664538,0.467,-0.03,0.4679626053,1.6099999999999999,0.09,1.6125135658,2.297,-0.64,2.3844934473,0.467,-0.03,0.4679626053,1.83,-0.61,1.9289893727
2020-07-07 23:00:00,1.8945,0.030500000000000003,1.8947454974,0.42450000000000004,-0.029500000000000002,0.42552379490000003,1.47,0.06,1.4712239802,2.1045,-0.6395000000000001,2.1995182427,0.42450000000000004,-0.029500000000000002,0.42552379490000003,1.6800000000000002,-0.61,1.7873164241000001
2020-07-07 23:30:00,1.8235000000000001,0.5315,1.8993800304000001,0.35350000000000004,-0.018500000000000003,0.3539837567,1.47,0.55,1.5695222203,1.9335,-1.1785,2.26435079,0.35350000000000004,-0.018500000000000003,0.3539837567,1.58,-1.16,1.9601020382
2020-07-08 00:00:00,1.703,0.592,1.8029622847,0.383,-0.018000000000000002,0.3834227432,1.32,0.61,1.4541320435,1.803,-1.248,2.1927865833,0.383,-0.018000000000000002,0.3834227432,1.42,-1.23,1.8786431274000002
2020-07-08 00:30:00,1.573,0.5485,1.6658875262000001,0.453,-0.0315,0.454093878,1.12,0.58,1.261269202,1.673,-1.2415,2.0833269667,0.453,-0.0315,0.454093878,1.22,-1.21,1.7182840277
2020-07-08 01:00:00,1.5095,0.5535,1.6077787472,0.46950000000000003,-0.026500000000000003,0.4702472754,1.04,0.58,1.1907980517,1.6095000000000002,-1.2365,2.0296360511,0.46950000000000003,-0.026500000000000003,0.4702472754,1.1400000000000001,-1.21,1.6624379688
2020-07-08 01:30:00,1.3335,0.5275000000000001,1.4340427121000001,0.3235,-0.0125,0.3237414092,1.01,0.54,1.1452947219,1.4235,-1.2225,1.876395081,0.3235,-0.0125,0.3237414092,1.1,-1.21,1.6352675622000001
2020-07-08 02:00:00,1.421,0.561,1.5277309973,0.301,-0.009000000000000001,0.3011345214,1.12,0.5700000000000001,1.2567020331,1.491,-1.219,1.925887328,0.301,-0.009000000000000001,0.3011345214,1.19,-1.21,1.6971151994
2020-07-08 02:30:00,1.4285,0.5225000000000001,1.5210583487,0.3085,-0.007500000000000001,0.3085911535,1.12,0.53,1.2390722336,1.4985,-1.2175,1.9307533504,0.3085,-0.007500000000000001,0.3085911535,1.19,-1.21,1.6971151994
2020-07-08 03:00:00,1.3445,0.091,1.3475760646000001,0.3145,-0.009000000000000001,0.3146287495,1.03,0.1,1.0348429833,1.4645000000000001,-0.809,1.6730933178,0.3145,-0.009000000000000001,0.3146287495,1.15,-0.8,1.4008925726
2020-07-08 03:30:00,1.2805,-0.2615,1.3069286515,0.2805,-0.0015,0.28050401070000003,1.0,-0.26,1.0332473082,1.4505,-0.4415,1.5162033175,0.2805,-0.0015,0.28050401070000003,1.17,-0.44,1.25
2020-07-08 04:00:00,1.1745,-0.262,1.2033678781,0.28450000000000003,-0.002,0.28450702980000003,0.89,-0.26,0.9272000863000001,1.3545,-0.482,1.4377045072,0.28450000000000003,-0.002,0.28450702980000003,1.07,-0.48,1.1727318534
2020-07-08 04:30:00,1.232,-0.28450000000000003,1.2644224966,0.292,-0.0045000000000000005,0.2920346726,0.9400000000000001,-0.28,0.9808159868,1.4020000000000001,-0.42450000000000004,1.4648563923,0.292,-0.0045000000000000005,0.2920346726,1.11,-0.42,1.1868024267
2020-07-08 05:00:00,1.3235000000000001,-0.3715,1.3746506829,0.3435,-0.0115,0.3436924497,0.98,-0.36,1.0440306509,1.4835,-0.3015,1.5138277643,0.3435,-0.0115,0.3436924497,1.1400000000000001,-0.29,1.1763077829
2020-07-08 05:30:00,1.366,0.291,1.3966520682999999,0.386,-0.019,0.3864673337,0.98,0.31,1.0278618584,1.456,-0.969,1.7489702685,0.386,-0.019,0.3864673337,1.07,-0.9500000000000001,1.4308738589
2020-07-08 06:00:00,1.3785,0.5045000000000001,1.4679177429,0.42850000000000005,-0.025500000000000002,0.4292580809,0.9500000000000001,0.53,1.0878419003,1.4485000000000001,-1.1955,1.8781300541000001,0.42850000000000005,-0.025500000000000002,0.4292580809,1.02,-1.17,1.5521919984
2020-07-08 06:30:00,1.5735000000000001,0.5555,1.6686768711000002,0.42350000000000004,-0.0245,0.4242080857,1.15,0.58,1.2879829191,1.6535000000000002,-1.1545,2.0166637052,0.42350000000000004,-0.0245,0.4242080857,1.23,-1.13,1.6702694393000002
2020-07-08 07:00:00,1.754,0.589,1.8502532259,0.464,-0.031,0.4650344073,1.29,0.62,1.4312581877000001,1.8439999999999999,-1.121,2.158003012,0.464,-0.031,0.4650344073,1.38,-1.09,1.7585505395
2020-07-08 07:30:00,1.8865,0.6155,1.9843695472,0.3165,-0.0045000000000000005,0.3165319889,1.57,0.62,1.6879869668,1.9865,-1.1245,2.2826919415,0.3165,-0.0045000000000000005,0.3165319889,1.67,-1.12,2.0107958623
2020-07-08 08:00:00,1.9575,0.7115,2.0827958373,0.28750000000000003,0.0015,0.287503913,1.67,0.71,1.8146625031,2.0475,-1.1585,2.3525259829,0.28750000000000003,0.0015,0.287503913,1.76,-1.16,2.1078899402
2020-07-08 08:30:00,2.182,0.749,2.3069731251,0.292,-0.001,0.2920017123,1.8900000000000001,0.75,2.0333715843,2.292,-1.121,2.5514515476,0.292,-0.001,0.2920017123,2.0,-1.12,2.2922478051
2020-07-08 09:00:00,2.3115,0.7625000000000001,2.4340169474,0.3315,-0.007500000000000001,0.3315848308,1.98,0.77,2.1244528707,2.4314999999999998,-1.0975,2.6677140964,0.3315,-0.007500000000000001,0.3315848308,2.1,-1.09,2.3660304309
2020-07-08 09:30:00,2.268,0.3995,2.3029164661,0.40800000000000003,-0.0205,0.40851468760000004,1.8599999999999999,0.42,1.9068298298,2.458,-0.7105,2.5586274152,0.40800000000000003,-0.0205,0.40851468760000004,2.05,-0.6900000000000001,2.163007166
2020-07-08 10:00:00,2.3855,0.2765,2.4014709034,0.35550000000000004,-0.0135,0.3557562368,2.03,0.29,2.0506096654,2.5955,-0.5835,2.6602805303,0.35550000000000004,-0.0135,0.3557562368,2.24,-0.5700000000000001,2.3113848663
2020-07-08 10:30:00,2.472,0.28600000000000003,2.4884895017,0.292,-0.004,0.292027396,2.18,0.29,2.1992044016,2.7119999999999997,-0.5740000000000001,2.7720786425,0.292,-0.004,0.292027396,2.42,-0.5700000000000001,2.4862220335
2020-07-08 11:00:00,2.4835000000000003,0.34400000000000003,2.5072112496,0.3035,-0.006,0.3035593023,2.18,0.35000000000000003,2.2079175709,2.7235,-0.5760000000000001,2.7837435676,0.3035,-0.006,0.3035593023,2.42,-0.5700000000000001,2.4862220335
2020-07-08 11:30:00,2.355,0.3425,2.3797754621,0.315,-0.007500000000000001,0.3150892731,2.04,0.35000000000000003,2.0698067543,2.5949999999999998,-0.5775,2.658482885,0.315,-0.007500000000000001,0.3150892731,2.2800000000000002,-0.5700000000000001,2.3501702066
2020-07-08 12:00:00,2.4245,0.488,2.4731243903,0.29450000000000004,-0.002,0.2945067911,2.13,0.49,2.1856349192,2.6245000000000003,-0.772,2.7356871623,0.29450000000000004,-0.002,0.2945067911,2.33,-0.77,2.4539356145
2020-07-08 12:30:00,2.606,0.5095000000000001,2.6553391968,0.28600000000000003,-0.0005,0.2860004371,2.32,0.51,2.375394704,2.816,-0.7705000000000001,2.9195078781,0.28600000000000003,-0.0005,0.2860004371,2.5300000000000002,-0.77,2.6445793616
2020-07-08 13:00:00,2.7295,0.5145000000000001,2.7775673709,0.2695,0.0045000000000000005,0.26953756700000003,2.46,0.51,2.5123096943,2.9295,-0.7855000000000001,3.0329821134,0.2695,0.0045000000000000005,0.26953756700000003,2.66,-0.79,2.7748333283
2020-07-08 13:30:00,2.6155,0.532,2.6690568090999998,0.3255,-0.008,0.3255982955,2.29,0.54,2.3528068344,2.8655,-0.798,2.974541015,0.3255,-0.008,0.3255982955,2.54,-0.79,2.6600187969
2020-07-08 14:00:00,2.6755,0.527,2.7269083685,0.35550000000000004,-0.013000000000000001,0.35573761400000004,2.32,0.54,2.3820159529,2.8955,-0.803,3.0047843933,0.35550000000000004,-0.013000000000000001,0.35573761400000004,2.54,-0.79,2.6600187969
2020-07-08 14:30:00,2.5475,0.506,2.5972663033,0.42750000000000005,-0.034,0.4288499155,2.12,0.54,2.1876928486000002,2.7875,-0.784,2.895654028,0.42750000000000005,-0.034,0.4288499155,2.36,-0.75,2.4763077353
2020-07-08 15:00:00,2.4345,0.28950000000000004,2.4516526059,0.5345,-0.0505,0.5368803405,1.9,0.34,1.9301813386000002,2.6545,-0.6205,2.7260576845999998,0.5345,-0.0505,0.5368803405,2.12,-0.5700000000000001,2.1952904136
2020-07-08 15:30:00,2.4095,0.2985,2.4279193768000003,0.4595,-0.0415,0.4613702418,1.9500000000000002,0.34,1.9794191067,2.6495,-0.6115,2.7191510624,0.4595,-0.0415,0.4613702418,2.19,-0.5700000000000001,2.2629626599
2020-07-08 16:00:00,2.375,0.28800000000000003,2.3923981692,0.355,-0.022,0.3556810369,2.02,0.31,2.0436486978,2.615,-0.622,2.6879562868,0.355,-0.022,0.3556810369,2.26,-0.6000000000000001,2.3382899735000002
2020-07-08 16:30:00,2.512,0.26,2.5254195691,0.47200000000000003,-0.05,0.47464091690000004,2.04,0.31,2.063419492,2.762,-0.65,2.8374537882,0.47200000000000003,-0.05,0.47464091690000004,2.29,-0.6000000000000001,2.3672980378
2020-07-08 17:00:00,2.3689999999999998,0.027,2.3691538574,0.459,-0.043000000000000003,0.46100976130000004,1.9100000000000001,0.07,1.9112822921000001,2.6189999999999998,-0.453,2.6578882595,0.459,-0.043000000000000003,0.46100976130000004,2.16,-0.41000000000000003,2.1985677156
2020-07-08 17:30:00,2.3815,-0.375,2.4108436801,0.36150000000000004,-0.025,0.36236342250000003,2.02,-0.35000000000000003,2.0500975587,2.6415,-0.105,2.6435860587,0.36150000000000004,-0.025,0.36236342250000003,2.2800000000000002,-0.08,2.2814030771000002
2020-07-08 18:00:00,2.393,-0.377,2.422514809,0.373,-0.027,0.3739759351,2.02,-0.35000000000000003,2.0500975587,2.673,-0.107,2.675140744,0.373,-0.027,0.3739759351,2.3,-0.08,2.3013908838
2020-07-08 18:30:00,2.367,-0.3755,2.3965995181,0.397,-0.025500000000000002,0.39781811170000003,1.97,-0.35000000000000003,2.0008498195,2.657,-0.10550000000000001,2.6590936896,0.397,-0.025500000000000002,0.39781811170000003,2.26,-0.08,2.2614154859
2020-07-08 19:00:00,2.2805,-0.3765,2.3113702646,0.36050000000000004,-0.026500000000000003,0.3614726822,1.92,-0.35000000000000003,1.9516403357,2.5605,-0.1265,2.5636229246999997,0.36050000000000004,-0.026500000000000003,0.3614726822,2.2,-0.1,2.2022715546000002
2020-07-08 19:30:00,2.241,-0.0665,2.2419864518,0.391,-0.0165,0.3913479909,1.85,-0.05,1.8506755523,2.521,-0.42650000000000005,2.556822882,0.391,-0.0165,0.3913479909,2.13,-0.41000000000000003,2.1691011963
2020-07-08 20:00:00,2.243,0.0205,2.2430936784,0.443,-0.029500000000000002,0.443981137,1.8,0.05,1.8006943105,2.523,-0.5195000000000001,2.5759288131,0.443,-0.029500000000000002,0.443981137,2.08,-0.49,2.1369370604
2020-07-08 20:30:00,2.1825,-0.003,2.1825020619,0.5725,-0.053,0.5749480411,1.6099999999999999,0.05,1.6107762104,2.4225,-0.5730000000000001,2.4893443414,0.5725,-0.053,0.5749480411,1.85,-0.52,1.9216919628
2020-07-08 21:00:00,2.105,0.0285,2.1051929247,0.665,-0.07150000000000001,0.6688327519,1.44,0.1,1.4434680461,2.335,-0.6115,2.4137434101,0.665,-0.07150000000000001,0.6688327519,1.67,-0.54,1.7551353224000001
2020-07-08 21:30:00,2.032,0.022500000000000003,2.0321245656,0.672,-0.0775,0.6764541744,1.3599999999999999,0.1,1.3636715147,2.262,-0.6375000000000001,2.3501170716,0.672,-0.0775,0.6764541744,1.5899999999999999,-0.56,1.6857342614
2020-07-08 22:00:00,2.0555,-0.0035,2.0555029798,0.6055,-0.07350000000000001,0.6099446696,1.45,0.07,1.4516886719,2.2855,-0.5935,2.361303136,0.6055,-0.07350000000000001,0.6099446696,1.6800000000000002,-0.52,1.7586358350000002
2020-07-08 22:30:00,2.0985,-0.003,2.0985021444,0.6485000000000001,-0.073,0.6525957784,1.45,0.07,1.4516886719,2.3285,-0.5630000000000001,2.3955962202,0.6485000000000001,-0.073,0.6525957784,1.6800000000000002,-0.49,1.75
2020-07-08 23:00:00,1.9889999999999999,0.7005,2.1087487404,0.619,-0.0695,0.6228894364,1.37,0.77,1.5715597348,2.099,-1.3094999999999999,2.4739828718,0.619,-0.0695,0.6228894364,1.48,-1.24,1.9308029418000001
2020-07-08 23:30:00,1.8094999999999999,0.682,1.9337565126,0.5795,-0.058,0.5823952696,1.23,0.74,1.4354441821,1.9395,-1.338,2.3562479178,0.5795,-0.058,0.5823952696,1.3599999999999999,-1.28,1.8676188048
2020-07-09 00:00:00,1.6525,0.8130000000000001,1.8416637179,0.6425000000000001,-0.077,0.6470975583,1.01,0.89,1.34617978,1.7725,-1.487,2.3136389628,0.6425000000000001,-0.077,0.6470975583,1.13,-1.4100000000000001,1.8069311
2020-07-09 00:30:00,1.5785,0.7825000000000001,1.761808304,0.6185,-0.0675,0.6221724038,0.96,0.85,1.2822246293,1.6985000000000001,-1.4775,2.2512015681,0.6185,-0.0675,0.6221724038,1.08,-1.4100000000000001,1.7760912139
2020-07-09 01:00:00,1.509,0.78,1.6986703624000001,0.509,-0.05,0.5114498998,1.0,0.8300000000000001,1.2995768542000001,1.619,-1.46,2.1800827966,0.509,-0.05,0.5114498998,1.11,-1.4100000000000001,1.7944915714
2020-07-09 01:30:00,1.3515000000000001,0.766,1.5534826198,0.6015,-0.064,0.6048952389000001,0.75,0.8300000000000001,1.1186599126,1.4515,-1.474,2.0687020689,0.6015,-0.064,0.6048952389000001,0.85,-1.4100000000000001,1.6463899902999999
2020-07-09 02:00:00,1.4495,0.7755000000000001,1.6439131668,0.5495,-0.0545,0.5521960703000001,0.9,0.8300000000000001,1.2242957159,1.5394999999999999,-1.4645000000000001,2.1248106975,0.5495,-0.0545,0.5521960703000001,0.99,-1.4100000000000001,1.7228464818
2020-07-09 02:30:00,1.424,0.6485000000000001,1.5647134722,0.524,-0.051500000000000004,0.5265246908,0.9,0.7000000000000001,1.1401754251,1.514,-1.3415,2.022824325,0.524,-0.051500000000000004,0.5265246908,0.99,-1.29,1.6260996279
2020-07-09 03:00:00,1.353,0.5625,1.4652696851,0.453,-0.0375,0.4545495023,0.9,0.6000000000000001,1.0816653826,1.443,-1.2575,1.9140416009,0.453,-0.0375,0.4545495023,0.99,-1.22,1.5711460785
2020-07-09 03:30:00,1.3519999999999999,0.544,1.4573400427,0.542,-0.056,0.544885309,0.81,0.6000000000000001,1.008017857,1.432,-1.256,1.9047729523,0.542,-0.056,0.544885309,0.89,-1.2,1.4940214189
2020-07-09 04:00:00,1.2974999999999999,0.529,1.4011949365,0.6175,-0.07100000000000001,0.6215683792000001,0.68,0.6000000000000001,0.9068627239,1.3675,-1.271,1.8669486469,0.6175,-0.07100000000000001,0.6215683792000001,0.75,-1.2,1.4150971698
2020-07-09 04:30:00,1.3605,0.5455,1.4657866489,0.6805,-0.0945,0.6870302031000001,0.68,0.64,0.9338094024,1.4304999999999999,-1.2445,1.8960776619000002,0.6805,-0.0945,0.6870302031000001,0.75,-1.15,1.3729530218
2020-07-09 05:00:00,1.314,0.552,1.4252368224,0.674,-0.088,0.6797205308000001,0.64,0.64,0.9050966799,1.3940000000000001,-1.238,1.8643712077,0.674,-0.088,0.6797205308000001,0.72,-1.15,1.3567977005
2020-07-09 05:30:00,1.325,0.5615,1.4390647136,0.635,-0.0785,0.6398337675,0.6900000000000001,0.64,0.9411163584000001,1.405,-1.2285,1.866343283,0.635,-0.0785,0.6398337675,0.77,-1.15,1.3839797686
2020-07-09 06:00:00,1.401,0.551,1.5054574056,0.601,-0.069,0.6049479316,0.8,0.62,1.0121264743,1.4809999999999999,-1.219,1.9181558852,0.601,-0.069,0.6049479316,0.88,-1.15,1.4480676780000001
2020-07-09 06:30:00,1.599,0.5865,1.7031685911999999,0.439,-0.0335,0.4402763337,1.16,0.62,1.3152946438,1.679,-1.1835,2.0541940634,0.439,-0.0335,0.4402763337,1.24,-1.15,1.6911830179
2020-07-09 07:00:00,1.8475000000000001,0.63,1.9519621538,0.47750000000000004,-0.04,0.4791724637,1.37,0.67,1.525057376,1.9275,-1.13,2.2343133733,0.47750000000000004,-0.04,0.4791724637,1.45,-1.09,1.8140011025
2020-07-09 07:30:00,1.925,0.8130000000000001,2.0896396819,0.485,-0.037,0.4864092927,1.44,0.85,1.6721542991,2.015,-1.267,2.3802340221,0.485,-0.037,0.4864092927,1.53,-1.23,1.9631097779000002
2020-07-09 08:00:00,2.0365,0.6475000000000001,2.1369577675,0.4365,-0.022500000000000003,0.4370795122,1.6,0.67,1.7346181136,2.1765,-1.0625,2.4219947357000002,0.4365,-0.022500000000000003,0.4370795122,1.74,-1.04,2.0271161782
2020-07-09 08:30:00,2.0395,0.162,2.0459238133,0.41950000000000004,-0.018000000000000002,0.4198859964,1.62,0.18,1.6299693249,2.2695,-0.518,2.3278647405,0.41950000000000004,-0.018000000000000002,0.4198859964,1.85,-0.5,1.9163767897000001
2020-07-09 09:00:00,2.14,-0.7755000000000001,2.2761810671,0.42,-0.025500000000000002,0.4207733951,1.72,-0.75,1.8764061394,2.48,0.49450000000000005,2.5288199323000002,0.42,-0.025500000000000002,0.4207733951,2.06,0.52,2.1246176127
2020-07-09 09:30:00,2.2235,-0.766,2.3517457877,0.35350000000000004,-0.016,0.3538619081,1.87,-0.75,2.014795275,2.5635,0.504,2.6125750227999998,0.35350000000000004,-0.016,0.3538619081,2.21,0.52,2.2703523956
2020-07-09 10:00:00,2.251,-0.7675000000000001,2.3782466756,0.381,-0.0175,0.3814016911,1.87,-0.75,2.014795275,2.591,0.5025000000000001,2.6392777895,0.381,-0.0175,0.3814016911,2.21,0.52,2.2703523956
2020-07-09 10:30:00,2.4,-0.756,2.5162543592,0.53,-0.046,0.5319924811,1.87,-0.71,2.0002499844,2.74,0.524,2.7896551758,0.53,-0.046,0.5319924811,2.21,0.5700000000000001,2.2823233776
2020-07-09 11:00:00,2.551,0.194,2.5583660801,0.391,-0.016,0.39132722880000004,2.16,0.21,2.170184324,2.761,-0.396,2.7892538429,0.391,-0.016,0.39132722880000004,2.37,-0.38,2.4002708181
2020-07-09 11:30:00,2.3645,0.301,2.3835816013,0.34450000000000003,-0.009000000000000001,0.3446175416,2.02,0.31,2.0436486978,2.5545,-0.519,2.6066897111,0.34450000000000003,-0.009000000000000001,0.3446175416,2.21,-0.51,2.2680828909
2020-07-09 12:00:00,2.3335,0.3065,2.3535429675,0.3935,-0.0235,0.3942010908,1.94,0.33,1.9678668654,2.5535,-0.5335,2.6086365213000002,0.3935,-0.0235,0.3942010908,2.16,-0.51,2.2193918086
2020-07-09 12:30:00,2.5705,0.3315,2.5917875106,0.4305,-0.0285,0.4314423484,2.14,0.36,2.1700691233000002,2.7905,-0.4985,2.8346767893,0.4305,-0.0285,0.4314423484,2.36,-0.47000000000000003,2.4063457773
2020-07-09 13:00:00,2.508,0.292,2.5249411874,0.368,-0.018000000000000002,0.3684399544,2.14,0.31,2.162336699,2.7279999999999998,-0.538,2.780544551,0.368,-0.018000000000000002,0.3684399544,2.36,-0.52,2.4166091947
2020-07-09 13:30:00,2.5955,0.29150000000000004,2.6118178535,0.3755,-0.018500000000000003,0.37595544950000004,2.22,0.31,2.2415396494,2.7855,-0.5385,2.8370746377,0.3755,-0.018500000000000003,0.37595544950000004,2.41,-0.52,2.4654614173000002
2020-07-09 14:00:00,2.543,0.3005,2.5606931190999997,0.323,-0.0095,0.3231396757,2.22,0.31,2.2415396494,2.733,-0.5295,2.7838209802,0.323,-0.0095,0.3231396757,2.41,-0.52,2.4654614173000002
2020-07-09 14:30:00,2.2815,0.247,2.2948314208,0.29150000000000004,-0.003,0.29151543700000004,1.99,0.25,2.0056420418,2.4715,-0.613,2.5463859193,0.29150000000000004,-0.003,0.29151543700000004,2.18,-0.61,2.2637358503
2020-07-09 15:00:00,2.32,0.247,2.3331114418,0.29,-0.003,0.2900155168,2.03,0.25,2.0453361582,2.5300000000000002,-0.613,2.6032036033,0.29,-0.003,0.2900155168,2.24,-0.61,2.3215727428
2020-07-09 15:30:00,2.339,0.24350000000000002,2.3516405444,0.309,-0.006500000000000001,0.3090683581,2.03,0.25,2.0453361582,2.549,-0.5865,2.6156038022,0.309,-0.006500000000000001,0.3090683581,2.24,-0.58,2.3138712151
2020-07-09 16:00:00,2.45,0.28400000000000003,2.4664054817,0.36,-0.016,0.3603553801,2.09,0.30000000000000004,2.1114213222,2.64,-0.596,2.7064397278,0.36,-0.016,0.3603553801,2.2800000000000002,-0.58,2.3526155657
2020-07-09 16:30:00,2.447,0.272,2.4620708763,0.447,-0.028,0.4478760989,2.0,0.30000000000000004,2.0223748416,2.6470000000000002,-0.588,2.7115222662000003,0.447,-0.028,0.4478760989,2.2,-0.56,2.2701541798
2020-07-09 17:00:00,2.5465,0.28700000000000003,2.5626219483,0.4465,-0.033,0.4477178241,2.1,0.32,2.1242410409,2.7965,-0.5630000000000001,2.8526095509,0.4465,-0.033,0.4477178241,2.35,-0.53,2.4090246989
2020-07-09 17:30:00,2.568,0.2235,2.5777075571,0.40800000000000003,-0.026500000000000003,0.4088596948,2.16,0.25,2.1744194628,2.848,-0.6165,2.9139622939,0.40800000000000003,-0.026500000000000003,0.4088596948,2.44,-0.59,2.5103187049
2020-07-09 18:00:00,2.4815,0.23850000000000002,2.4929349169,0.3215,-0.0115,0.3217056108,2.16,0.25,2.1744194628,2.7915,-0.6315000000000001,2.8620385218,0.3215,-0.0115,0.3217056108,2.47,-0.62,2.5466252178
2020-07-09 18:30:00,2.5505,0.232,2.5610299198,0.36050000000000004,-0.018000000000000002,0.36094909610000003,2.19,0.25,2.2042232192,2.8505000000000003,-0.638,2.9210262323,0.36050000000000004,-0.018000000000000002,0.36094909610000003,2.49,-0.62,2.5660280590999998
2020-07-09 19:00:00,2.299,0.17,2.305276773,0.319,-0.01,0.3191567013,1.98,0.18,1.9881649831,2.5789999999999997,-0.71,2.6749469154,0.319,-0.01,0.3191567013,2.26,-0.7000000000000001,2.3659247663
2020-07-09 19:30:00,2.3725,0.225,2.3831452432,0.28250000000000003,-0.005,0.2825442443,2.09,0.23,2.1026174165000002,2.6525,-0.705,2.7445912719,0.28250000000000003,-0.005,0.2825442443,2.37,-0.7000000000000001,2.4712142764
2020-07-09 20:00:00,2.355,0.178,2.3617173836,0.335,-0.022,0.3357216109,2.02,0.2,2.0298768436,2.625,-0.652,2.704760433,0.335,-0.022,0.3357216109,2.29,-0.63,2.3750789461
2020-07-09 20:30:00,2.3305,-0.18,2.3374409618,0.4305,-0.03,0.43154403020000004,1.9,-0.15,1.9059118553,2.5705,-0.31,2.5891253832,0.4305,-0.03,0.43154403020000004,2.14,-0.28,2.1582400237
2020-07-09 21:00:00,2.1905,-0.171,2.1971643657,0.3805,-0.021,0.38107906,1.81,-0.15,1.8162048343000001,2.4205,-0.301,2.4391435485,0.3805,-0.021,0.38107906,2.04,-0.28,2.0591260282
2020-07-09 21:30:00,2.14,-0.191,2.1485066907,0.30000000000000004,-0.011,0.30020159890000003,1.8399999999999999,-0.18,1.8487833837,2.34,-0.35100000000000003,2.3661785647,0.30000000000000004,-0.011,0.30020159890000003,2.04,-0.34,2.0681392603
2020-07-09 22:00:00,2.183,-0.162,2.189002741,0.383,-0.032,0.3843344897,1.8,-0.13,1.8046883387000001,2.393,-0.372,2.4217417286,0.383,-0.032,0.3843344897,2.01,-0.34,2.0385534087
2020-07-09 22:30:00,2.2675,0.113,2.27031391,0.35750000000000004,-0.027,0.35851813060000004,1.9100000000000001,0.14,1.9151240169000001,2.4475,-0.627,2.5265362158,0.35750000000000004,-0.027,0.35851813060000004,2.09,-0.6000000000000001,2.1744194628
2020-07-09 23:00:00,2.0705,0.666,2.1749772987,0.41050000000000003,-0.034,0.4119056324,1.6600000000000001,0.7000000000000001,1.8015548840000002,2.1705,-1.244,2.5017206579,0.41050000000000003,-0.034,0.4119056324,1.76,-1.21,2.1358136623
2020-07-09 23:30:00,1.837,0.6495000000000001,1.9484402095000002,0.497,-0.0505,0.4995590556,1.34,0.7000000000000001,1.5118200951,1.947,-1.2805,2.3303410158,0.497,-0.0505,0.4995590556,1.45,-1.23,1.9014205216
2020-07-10 00:00:00,1.6764999999999999,0.598,1.7799596203,0.47650000000000003,-0.052000000000000005,0.479328958,1.2,0.65,1.3647344064,1.7865000000000002,-1.242,2.1758093322,0.47650000000000003,-0.052000000000000005,0.479328958,1.31,-1.19,1.7698022488
2020-07-10 00:30:00,1.512,-0.002,1.5120013228,0.41200000000000003,-0.032,0.41324084990000004,1.1,0.03,1.1004090149,1.722,-0.672,1.8484772111,0.41200000000000003,-0.032,0.41324084990000004,1.31,-0.64,1.457978052
2020-07-10 01:00:00,1.4525000000000001,0.0385,1.4530101514,0.47250000000000003,-0.0415,0.4743189855,0.98,0.08,0.9832598843,1.6425,-0.7215,1.7939811872,0.47250000000000003,-0.0415,0.4743189855,1.17,-0.68,1.3532553344
2020-07-10 01:30:00,1.307,0.1135,1.311918919,0.507,-0.0465,0.5091279309,0.8,0.16,0.8158431222,1.487,-0.8565,1.716030667,0.507,-0.0465,0.5091279309,0.98,-0.81,1.2714165328
2020-07-10 02:00:00,1.421,0.1325,1.4271640585,0.461,-0.0475,0.46344066500000003,0.96,0.18,0.9767292358,1.591,-0.8575,1.8073702581000002,0.461,-0.0475,0.46344066500000003,1.13,-0.81,1.3903237033
2020-07-10 02:30:00,1.28,0.0285,1.2803172458,0.47000000000000003,-0.051500000000000004,0.4728131238,0.81,0.08,0.8139410298,1.45,-0.7715000000000001,1.6424713847999999,0.47000000000000003,-0.051500000000000004,0.4728131238,0.98,-0.72,1.2160592091
2020-07-10 03:00:00,1.326,-0.011,1.3260456252,0.516,-0.051000000000000004,0.5185142235,0.81,0.04,0.8109870529000001,1.496,-0.6910000000000001,1.6478765123999999,0.516,-0.051000000000000004,0.5185142235,0.98,-0.64,1.1704699911
2020-07-10 03:30:00,1.345,-0.0105,1.3450409845,0.655,-0.0805,0.6599282158,0.6900000000000001,0.07,0.6935416354,1.5150000000000001,-0.6905,1.6649370108000001,0.655,-0.0805,0.6599282158,0.86,-0.61,1.0543718509
2020-07-10 04:00:00,1.233,0.0,1.233,0.603,-0.07,0.6070494214000001,0.63,0.07,0.6338769597,1.403,-0.68,1.5591051921,0.603,-0.07,0.6070494214000001,0.8,-0.61,1.0060318086
2020-07-10 04:30:00,1.3515000000000001,-0.02,1.3516479756,0.6915,-0.09,0.6973322379,0.66,0.07,0.6637017402000001,1.5215,-0.7000000000000001,1.6748021524999999,0.6915,-0.09,0.6973322379,0.8300000000000001,-0.61,1.0300485425
2020-07-10 05:00:00,1.376,-0.011,1.3760439673,0.456,-0.041,0.45783949150000003,0.92,0.03,0.9204890005,1.546,-0.6910000000000001,1.6933980631,0.456,-0.041,0.45783949150000003,1.09,-0.65,1.2690941651
2020-07-10 05:30:00,1.3715,0.002,1.3715014583,0.4015,-0.028,0.4024751545,0.97,0.03,0.9704638066000001,1.5314999999999999,-0.678,1.6748660394,0.4015,-0.028,0.4024751545,1.13,-0.65,1.3036103712
2020-07-10 06:00:00,1.2825,-0.018500000000000003,1.2826334239000001,0.2325,0.0015,0.23250483870000002,1.05,-0.02,1.0501904589,1.4425,-0.6885,1.5983862173999999,0.2325,0.0015,0.23250483870000002,1.21,-0.6900000000000001,1.3929106217
2020-07-10 06:30:00,1.5415,0.324,1.5751819736,0.35150000000000003,-0.016,0.3518639652,1.19,0.34,1.2376186812,1.7115,-0.936,1.9507250575000001,0.35150000000000003,-0.016,0.3518639652,1.3599999999999999,-0.92,1.6419500601
2020-07-10 07:00:00,1.738,-0.17850000000000002,1.7471423096,0.608,-0.0685,0.6118465902,1.13,-0.11,1.1353413584,1.968,-0.34850000000000003,1.9986185854,0.608,-0.0685,0.6118465902,1.3599999999999999,-0.28,1.3885243966
2020-07-10 07:30:00,1.9525000000000001,-0.6985,2.0736823527,0.48250000000000004,-0.0385,0.4840335732,1.47,-0.66,1.6113658802000002,2.2325,0.2715,2.2489483098,0.48250000000000004,-0.0385,0.4840335732,1.75,0.31,1.7772450591000002
2020-07-10 08:00:00,1.9220000000000002,0.34650000000000003,1.9529839349,0.422,-0.0235,0.42265381820000003,1.5,0.37,1.5449595463999999,2.122,-0.7735000000000001,2.258580583,0.422,-0.0235,0.42265381820000003,1.7000000000000002,-0.75,1.8580904176000002
2020-07-10 08:30:00,2.202,0.544,2.268201931,0.292,0.004,0.292027396,1.9100000000000001,0.54,1.9848677538000001,2.422,-0.836,2.5622216922,0.292,0.004,0.292027396,2.13,-0.84,2.2896506284
2020-07-10 09:00:00,2.1705,0.555,2.2403337363,0.3405,-0.025,0.34141653450000004,1.83,0.58,1.9197135203000002,2.3805,-0.8250000000000001,2.5194057335,0.3405,-0.025,0.34141653450000004,2.04,-0.8,2.191255348
2020-07-10 09:30:00,2.4805,0.5945,2.5507470474,0.35050000000000003,-0.035500000000000004,0.3522932018,2.13,0.63,2.2212158832,2.6805,-0.7855000000000001,2.7932222432,0.35050000000000003,-0.035500000000000004,0.3522932018,2.33,-0.75,2.4477336456
2020-07-10 10:00:00,2.445,0.5965,2.5167115945000003,0.34500000000000003,-0.0335,0.3466226334,2.1,0.63,2.1924643669,2.645,-0.7835000000000001,2.7586042213,0.34500000000000003,-0.0335,0.3466226334,2.3,-0.75,2.4191940807
2020-07-10 10:30:00,2.5825,0.594,2.6499324991,0.35250000000000004,-0.036000000000000004,0.3543335293,2.23,0.63,2.3172828917,2.7725,-0.786,2.8817620044,0.35250000000000004,-0.036000000000000004,0.3543335293,2.42,-0.75,2.5335548149
2020-07-10 11:00:00,2.2465,-0.114,2.2493906397,0.3865,-0.024,0.3872444319,1.8599999999999999,-0.09,1.8621761463,2.8365,-0.10400000000000001,2.8384059347,0.3865,-0.024,0.3872444319,2.45,-0.08,2.4513057745
2020-07-10 11:30:00,1.9889999999999999,-0.24250000000000002,2.0037283374,0.429,-0.0325,0.43022929930000003,1.56,-0.21,1.5740711547,3.049,0.007500000000000001,3.0490092243,0.429,-0.0325,0.43022929930000003,2.62,0.04,2.6203053257
2020-07-10 12:00:00,1.9875,-0.1145,1.9907954440000002,0.5075000000000001,-0.044500000000000005,0.5094472495,1.48,-0.07,1.4816544806,3.0275,-0.1345,3.0304861821,0.5075000000000001,-0.044500000000000005,0.5094472495,2.52,-0.09,2.5216066307
2020-07-10 12:30:00,2.091,-1.963,2.8680394,0.451,-0.033,0.4522057054,1.6400000000000001,-1.9300000000000002,2.5326863209,3.281,1.7469999999999999,3.7171185077,0.451,-0.033,0.4522057054,2.83,1.78,3.3432469248
2020-07-10 13:00:00,2.219,-1.0195,2.4419953419000002,0.47900000000000004,-0.0395,0.48062589400000005,1.74,-0.98,1.9969977466,3.309,0.8005,3.4044502126,0.47900000000000004,-0.0395,0.48062589400000005,2.83,0.84,2.9520331976
2020-07-10 13:30:00,2.08,-1.033,2.322388641,0.54,-0.053,0.5425946922,1.54,-0.98,1.8253766735,3.13,0.787,3.227424515,0.54,-0.053,0.5425946922,2.59,0.84,2.7228110474
2020-07-10 14:00:00,2.0895,-1.064,2.3448040963,0.4995,-0.044,0.5014341931,1.5899999999999999,-1.02,1.889047379,3.1095,0.8160000000000001,3.2147855683,0.4995,-0.044,0.5014341931,2.61,0.86,2.7480356621
2020-07-10 14:30:00,1.9735,-1.077,2.2482507089,0.5735,-0.057,0.5763256458,1.4,-1.02,1.7321662737999999,2.9935,0.783,3.0942093093,0.5735,-0.057,0.5763256458,2.42,0.84,2.5616400996
2020-07-10 15:00:00,1.815,-1.138,2.142257921,0.5650000000000001,-0.058,0.5679691893000001,1.25,-1.08,1.6519382555000002,2.815,0.742,2.9111490858,0.5650000000000001,-0.058,0.5679691893000001,2.25,0.8,2.3879907873
2020-07-10 15:30:00,2.463,-0.999,2.6578882595,0.533,-0.049,0.5352476063,1.9300000000000002,-0.9500000000000001,2.1511392331,2.6630000000000003,0.881,2.8049474148,0.533,-0.049,0.5352476063,2.13,0.93,2.3241772738
2020-07-10 16:00:00,2.497,0.6015,2.5684258311,0.617,-0.0685,0.6207908263,1.88,0.67,1.9958206332000001,2.277,-1.1085,2.5324891411,0.617,-0.0685,0.6207908263,1.6600000000000001,-1.04,1.9588772294
2020-07-10 16:30:00,2.182,0.6825,2.2862480727,0.5720000000000001,-0.0575,0.5748828141,1.6099999999999999,0.74,1.7719198627,2.2720000000000002,-1.0975,2.5231904902,0.5720000000000001,-0.0575,0.5748828141,1.7000000000000002,-1.04,1.9928873526
2020-07-10 17:00:00,2.078,0.1825,2.0859986218,0.618,-0.0675,0.6216753574,1.46,0.25,1.4812494726,2.268,-0.6375000000000001,2.3558926652,0.618,-0.0675,0.6216753574,1.65,-0.5700000000000001,1.7456803831
2020-07-10 17:30:00,2.16,0.095,2.1620881111,0.65,-0.075,0.6543126164,1.51,0.17,1.5195394039,2.35,-0.555,2.4146480075,0.65,-0.075,0.6543126164,1.7000000000000002,-0.48,1.7664653973000002
2020-07-10 18:00:00,2.206,0.10200000000000001,2.2083568552,0.606,-0.068,0.609803247,1.6,0.17,1.6090059043,2.396,-0.548,2.4578689957,0.606,-0.068,0.609803247,1.79,-0.48,1.8532404053
2020-07-10 18:30:00,2.266,0.061,2.2668209016,0.586,-0.059000000000000004,0.5889626474,1.6800000000000002,0.12,1.6842802617000001,2.466,-0.509,2.5179827243,0.586,-0.059000000000000004,0.5889626474,1.88,-0.45,1.9331063085
2020-07-10 19:00:00,2.103,0.025,2.103148592,0.653,-0.075,0.6572929332,1.45,0.1,1.4534441854,2.313,-0.555,2.378653821,0.653,-0.075,0.6572929332,1.6600000000000001,-0.48,1.7280046296
2020-07-10 19:30:00,2.242,0.035,2.2422731769,0.602,-0.065,0.6054989678,1.6400000000000001,0.1,1.6430459519,2.452,-0.515,2.5054997505000003,0.602,-0.065,0.6054989678,1.85,-0.45,1.9039432765000002
2020-07-10 20:00:00,2.393,-0.185,2.4001404126,0.41300000000000003,-0.025,0.41375596670000003,1.98,-0.16,1.9864541273,2.443,-0.28500000000000003,2.4595678482,0.41300000000000003,-0.025,0.41375596670000003,2.03,-0.26,2.0465825173
2020-07-10 20:30:00,2.303,-0.215,2.313014051,0.423,-0.025,0.4237381267,1.88,-0.19,1.8895766722,2.343,-0.315,2.3640799479,0.423,-0.025,0.4237381267,1.92,-0.29,1.9417775362
2020-07-10 21:00:00,2.212,-0.21350000000000002,2.2222795166,0.562,-0.053500000000000006,0.5645407426,1.65,-0.16,1.6577394246,2.262,-0.3235,2.2850155908,0.562,-0.053500000000000006,0.5645407426,1.7000000000000002,-0.27,1.7213076425
2020-07-10 21:30:00,2.1695,-0.231,2.181763335,0.6595000000000001,-0.07100000000000001,0.6633108246,1.51,-0.16,1.5184531603,2.2195,-0.341,2.2455425291,0.6595000000000001,-0.07100000000000001,0.6633108246,1.56,-0.27,1.5831929761999999
2020-07-10 22:00:00,2.154,-0.2275,2.165980667,0.484,-0.0375,0.4854505639,1.67,-0.19,1.6807736314000001,2.204,-0.34750000000000003,2.2312266245,0.484,-0.0375,0.4854505639,1.72,-0.31,1.7477127911
2020-07-10 22:30:00,2.2875,-0.163,2.2933000785,0.3275,-0.013000000000000001,0.3277579137,1.96,-0.15,1.9657314160000001,2.3475,-0.383,2.3785384693,0.3275,-0.013000000000000001,0.3277579137,2.02,-0.37,2.0536065836
2020-07-10 23:00:00,2.021,-0.274,2.0394893969,0.331,-0.014,0.3312959402,1.69,-0.26,1.7098830369,2.071,-0.364,2.1027451106,0.331,-0.014,0.3312959402,1.74,-0.35000000000000003,1.7748521065
2020-07-10 23:30:00,1.9275,0.264,1.9454953739,0.2975,-0.006,0.2975604981,1.63,0.27,1.6522106402999999,1.9175,-0.926,2.129385416,0.2975,-0.006,0.2975604981,1.62,-0.92,1.8630083199
2020-07-11 00:00:00,1.7865000000000002,0.5715,1.8756850748,0.29650000000000004,-0.0085,0.2966218131,1.49,0.58,1.5989058758999999,1.7365,-1.2485,2.138734322,0.29650000000000004,-0.0085,0.2966218131,1.44,-1.24,1.9003157632
2020-07-11 00:30:00,1.6600000000000001,0.669,1.7897376903,0.42,-0.041,0.42199644550000004,1.24,0.71,1.4288806808,1.62,-1.361,2.1158263161,0.42,-0.041,0.42199644550000004,1.2,-1.32,1.7839282497000002
2020-07-11 01:00:00,1.5715,0.6905,1.7165088115,0.3115,-0.0195,0.3121097563,1.26,0.71,1.4462710673,1.5314999999999999,-1.3795,2.0611920095,0.3115,-0.0195,0.3121097563,1.22,-1.3599999999999999,1.8270194307
2020-07-11 01:30:00,1.3705,0.65,1.5168290115,0.2705,-0.01,0.2706847798,1.1,0.66,1.2828094169,1.3505,-1.42,1.9596556458,0.2705,-0.01,0.2706847798,1.08,-1.4100000000000001,1.7760912139
