Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-07-11 02:00:00,1.538,0.645,1.6677736657,0.28800000000000003,-0.015,0.2883903604,1.25,0.66,1.4135416513,1.488,-1.345,2.0057838867,0.28800000000000003,-0.015,0.2883903604,1.2,-1.33,1.7913402803
2020-07-11 02:30:00,1.4685000000000001,0.628,1.5971462832,0.3985,-0.032,0.39978275350000003,1.07,0.66,1.2571793826,1.4285,-1.322,1.9463546054,0.3985,-0.032,0.39978275350000003,1.03,-1.29,1.6507574019
2020-07-11 03:00:00,1.325,0.6255000000000001,1.4652219115,0.41500000000000004,-0.0345,0.416431567,0.91,0.66,1.1241441189,1.275,-1.3245,1.8384573017,0.41500000000000004,-0.0345,0.416431567,0.86,-1.29,1.5503870484
2020-07-11 03:30:00,1.3195000000000001,0.6205,1.4581153932,0.3195,-0.0195,0.3200945173,1.0,0.64,1.1872657664,1.2695,-1.3595000000000002,1.8600727136000001,0.3195,-0.0195,0.3200945173,0.9500000000000001,-1.34,1.6425894192000001
2020-07-11 04:00:00,1.255,0.10200000000000001,1.2591381973,0.315,-0.018000000000000002,0.3155138666,0.9400000000000001,0.12,0.9476286192000001,1.2650000000000001,-0.858,1.5285251061,0.315,-0.018000000000000002,0.3155138666,0.9500000000000001,-0.84,1.2681088281
2020-07-11 04:30:00,1.304,-0.325,1.3438902485,0.304,-0.015,0.3043698408,1.0,-0.31,1.0469479452,1.354,-0.425,1.4191338908,0.304,-0.015,0.3043698408,1.05,-0.41000000000000003,1.1272089425
2020-07-11 05:00:00,1.2690000000000001,-0.3295,1.3110801844,0.329,-0.0195,0.3295773809,0.9400000000000001,-0.31,0.9897979592,1.319,-0.4295,1.3871666266,0.329,-0.0195,0.3295773809,0.99,-0.41000000000000003,1.0715409465
2020-07-11 05:30:00,1.362,-0.3405,1.4039174655,0.382,-0.030500000000000003,0.38321567030000003,0.98,-0.31,1.0278618584,1.412,-0.4005,1.467700327,0.382,-0.030500000000000003,0.38321567030000003,1.03,-0.37,1.0944404963
2020-07-11 06:00:00,1.3035,-0.333,1.3453628693,0.3235,-0.023,0.3243165892,0.98,-0.31,1.0278618584,1.3535,-0.393,1.4094010253,0.3235,-0.023,0.3243165892,1.03,-0.37,1.0944404963
2020-07-11 06:30:00,1.391,-0.28950000000000004,1.4208065491,0.271,-0.0095,0.27116646180000004,1.12,-0.28,1.1544695752,1.441,-0.3795,1.4901346416,0.271,-0.0095,0.27116646180000004,1.17,-0.37,1.227110427
2020-07-11 07:00:00,1.478,-0.29,1.5061819279000002,0.268,-0.01,0.2681865023,1.21,-0.28,1.2419742348,1.518,-0.38,1.5648399279,0.268,-0.01,0.2681865023,1.25,-0.37,1.3036103712
2020-07-11 07:30:00,1.5635,-0.24450000000000002,1.5825019747,0.2535,-0.0045000000000000005,0.2535399377,1.31,-0.24,1.3318032888,1.6135000000000002,-0.34450000000000003,1.6498674189,0.2535,-0.0045000000000000005,0.2535399377,1.3599999999999999,-0.34,1.4018559127
2020-07-11 08:00:00,1.612,-0.24050000000000002,1.6298417868000001,0.232,-0.0005,0.23200053880000002,1.38,-0.24,1.4007141036,1.662,-0.3405,1.6965212200000002,0.232,-0.0005,0.23200053880000002,1.43,-0.34,1.4698639393000001
2020-07-11 08:30:00,1.756,-0.20400000000000001,1.7678099445000002,0.23600000000000002,0.006,0.2360762589,1.52,-0.21,1.5344380079,1.806,-0.334,1.8366251659000001,0.23600000000000002,0.006,0.2360762589,1.57,-0.34,1.6063934761
2020-07-11 09:00:00,1.937,0.6935,2.0574040075,0.257,0.0035,0.25702383160000003,1.6800000000000002,0.6900000000000001,1.8161773041,1.897,-1.1365,2.2113889866,0.257,0.0035,0.25702383160000003,1.6400000000000001,-1.1400000000000001,1.997298175
2020-07-11 09:30:00,2.0415,0.802,2.1933823766,0.2615,0.002,0.2615076481,1.78,0.8,1.9515122341,1.9915,-1.218,2.3344370306,0.2615,0.002,0.2615076481,1.73,-1.22,2.1169081227
2020-07-11 10:00:00,1.9645000000000001,0.7345,2.0973198373,0.2545,0.0045000000000000005,0.2545397808,1.71,0.73,1.8593009439000001,1.9045,-1.1855,2.2433302254,0.2545,0.0045000000000000005,0.2545397808,1.65,-1.19,2.0343549346
2020-07-11 10:30:00,1.9375,0.7135,2.0647005836,0.2575,0.0035,0.25752378530000003,1.6800000000000002,0.71,1.8238695129,1.8775,-1.1865,2.220988181,0.2575,0.0035,0.25752378530000003,1.62,-1.19,2.0100995
2020-07-11 11:00:00,1.9505,0.707,2.0746805176,0.3005,-0.003,0.3005149747,1.65,0.71,1.7962739212,1.8905,-1.173,2.2248413988,0.3005,-0.003,0.3005149747,1.5899999999999999,-1.17,1.9740820652000002
2020-07-11 11:30:00,2.0125,0.7045,2.1322468197,0.3125,-0.0055000000000000005,0.31254839630000003,1.7000000000000002,0.71,1.8423083347,1.9525000000000001,-1.1755,2.2790472790000003,0.3125,-0.0055000000000000005,0.31254839630000003,1.6400000000000001,-1.17,2.0145719148
2020-07-11 12:00:00,1.9344999999999999,0.7625000000000001,2.0793500186,0.2645,0.0025,0.2645118145,1.67,0.76,1.8348024417,1.9045,-1.2175,2.2604040568,0.2645,0.0025,0.2645118145,1.6400000000000001,-1.22,2.0440156555
2020-07-11 12:30:00,1.9335,0.7665000000000001,2.0798905019,0.24350000000000002,0.006500000000000001,0.2435867402,1.69,0.76,1.8530245546000002,1.8835000000000002,-1.2535,2.2624841436,0.24350000000000002,0.006500000000000001,0.2435867402,1.6400000000000001,-1.26,2.0681392603
2020-07-11 13:00:00,1.975,0.745,2.1108410646,0.255,0.005,0.2550490149,1.72,0.74,1.8724315742000002,1.925,-1.255,2.2979664924,0.255,0.005,0.2550490149,1.67,-1.26,2.0920086042
2020-07-11 13:30:00,1.971,0.7155,2.0968503165,0.251,0.0055000000000000005,0.2510602517,1.72,0.71,1.8607794066,1.921,-1.2245,2.2780784117,0.251,0.0055000000000000005,0.2510602517,1.67,-1.23,2.0740781085
2020-07-11 14:00:00,1.905,0.7165,2.0352880017,0.245,0.006500000000000001,0.2450862093,1.6600000000000001,0.71,1.8054639293,1.845,-1.2235,2.2138150894,0.245,0.006500000000000001,0.2450862093,1.6,-1.23,2.0181427105
2020-07-11 14:30:00,1.8675000000000002,0.7145,1.9995165666,0.24750000000000003,0.0045000000000000005,0.2475409057,1.62,0.71,1.7687566254,1.8175,-1.2255,2.1920667189,0.24750000000000003,0.0045000000000000005,0.2475409057,1.57,-1.23,1.9944422779000002
2020-07-11 15:00:00,1.8225,0.713,1.9570067067,0.2625,0.003,0.2625171423,1.56,0.71,1.7139719951,1.7625000000000002,-1.227,2.147541676,0.2625,0.003,0.2625171423,1.5,-1.23,1.9398195792
2020-07-11 15:30:00,1.8195000000000001,0.7125,1.9540308339,0.2595,0.0025,0.2595120421,1.56,0.71,1.7139719951,1.7595,-1.2275,2.1453662857,0.2595,0.0025,0.2595120421,1.5,-1.23,1.9398195792
2020-07-11 16:00:00,1.827,0.6615,1.9430674847,0.267,0.0015,0.2670042134,1.56,0.66,1.6938713056,1.787,-1.2485,2.1799360656,0.267,0.0015,0.2670042134,1.52,-1.25,1.9679684957
2020-07-11 16:30:00,1.832,0.6395000000000001,1.9404082689000002,0.272,-0.0005,0.2720004596,1.56,0.64,1.6861791127,1.792,-1.2505,2.1851805989,0.272,-0.0005,0.2720004596,1.52,-1.25,1.9679684957
2020-07-11 17:00:00,1.9235000000000002,0.609,2.0176058213,0.2635,-0.001,0.2635018975,1.6600000000000001,0.61,1.7685304633999999,1.8635000000000002,-1.221,2.2278853763,0.2635,-0.001,0.2635018975,1.6,-1.22,2.0120636173
2020-07-11 17:30:00,1.9605000000000001,0.584,2.0456334593,0.2505,0.004,0.2505319341,1.71,0.58,1.8056854654,1.8905,-1.216,2.2478092112,0.2505,0.004,0.2505319341,1.6400000000000001,-1.22,2.0440156555
2020-07-11 18:00:00,1.966,0.3825,2.0028635126,0.256,0.0025,0.2560122067,1.71,0.38,1.7517134469000002,1.956,-0.9875,2.1911394867,0.256,0.0025,0.2560122067,1.7000000000000002,-0.99,1.9672569736
2020-07-11 18:30:00,1.9809999999999999,-0.298,2.0032885464,0.271,0.002,0.27100738,1.71,-0.30000000000000004,1.7361163555,2.001,-0.328,2.027704367,0.271,0.002,0.27100738,1.73,-0.33,1.7611927776
2020-07-11 19:00:00,1.9355,-0.3055,1.9594617883,0.28550000000000003,-0.0055000000000000005,0.2855529723,1.65,-0.30000000000000004,1.6770509831,1.9755,-0.3355,2.0037865405,0.28550000000000003,-0.0055000000000000005,0.2855529723,1.69,-0.33,1.7219175358
2020-07-11 19:30:00,1.9235000000000002,-0.309,1.9481615051,0.3235,-0.009000000000000001,0.32362516900000005,1.6,-0.30000000000000004,1.6278820596,1.9735,-0.319,1.9991156170000002,0.3235,-0.009000000000000001,0.32362516900000005,1.65,-0.31,1.6788686667000001
2020-07-11 20:00:00,1.931,-0.312,1.9560431999,0.331,-0.012,0.3312174512,1.6,-0.30000000000000004,1.6278820596,1.9809999999999999,-0.322,2.0069990035,0.331,-0.012,0.3312174512,1.65,-0.31,1.6788686667000001
2020-07-11 20:30:00,1.8980000000000001,-0.3115,1.9233918608,0.318,-0.0115,0.3182078723,1.58,-0.30000000000000004,1.6082288394000002,1.9380000000000002,-0.35150000000000003,1.9696183006,0.318,-0.0115,0.3182078723,1.62,-0.34,1.6552945357
2020-07-11 21:00:00,1.831,-0.3125,1.8574760429000001,0.311,-0.0125,0.31125110440000003,1.52,-0.30000000000000004,1.5493224325,1.881,-0.42250000000000004,1.9278659834,0.311,-0.0125,0.31125110440000003,1.57,-0.41000000000000003,1.62265215
2020-07-11 21:30:00,1.841,-0.316,1.8679231782999999,0.321,-0.016,0.3213985065,1.52,-0.30000000000000004,1.5493224325,1.891,-0.406,1.9340933276,0.321,-0.016,0.3213985065,1.57,-0.39,1.6177144371
2020-07-11 22:00:00,1.8375,-0.3185,1.8648990589,0.3375,-0.018500000000000003,0.3380066567,1.5,-0.30000000000000004,1.5297058541,1.8875000000000002,-0.4385,1.9377663688000002,0.3375,-0.018500000000000003,0.3380066567,1.55,-0.42,1.6058953889
2020-07-11 22:30:00,1.8639999999999999,-0.315,1.8904287873,0.304,-0.015,0.3043698408,1.56,-0.30000000000000004,1.5885842754000001,1.924,-0.435,1.9725620396,0.304,-0.015,0.3043698408,1.62,-0.42,1.6735590817000001
2020-07-11 23:00:00,1.792,-0.3105,1.8187012536,0.28200000000000003,-0.0105,0.282195411,1.51,-0.30000000000000004,1.53951291,1.842,-0.4305,1.8916379807,0.28200000000000003,-0.0105,0.282195411,1.56,-0.42,1.6155494421
2020-07-11 23:30:00,1.6965,0.114,1.7003259246,0.2765,-0.006,0.2765650918,1.42,0.12,1.4250614021999999,1.7165,-0.876,1.92710878,0.2765,-0.006,0.2765650918,1.44,-0.87,1.6824089871
2020-07-12 00:00:00,1.6265,0.56,1.7202041303,0.3165,-0.01,0.3166579385,1.31,0.5700000000000001,1.4286357128,1.5865,-1.34,2.0766757691,0.3165,-0.01,0.3166579385,1.27,-1.33,1.8389671014000002
2020-07-12 00:30:00,1.4795,0.517,1.5672298013,0.2795,-0.003,0.2795160997,1.2,0.52,1.3078226178999999,1.4495,-1.293,1.9423952353,0.2795,-0.003,0.2795160997,1.17,-1.29,1.7415510328
2020-07-12 01:00:00,1.3860000000000001,0.0755,1.388054844,0.28600000000000003,-0.0045000000000000005,0.2860353999,1.1,0.08,1.1029052543,1.3860000000000001,-0.8745,1.6388246551,0.28600000000000003,-0.0045000000000000005,0.2860353999,1.1,-0.87,1.4024621207
2020-07-12 01:30:00,1.31,-0.35000000000000003,1.3559498516000001,0.26,0.0,0.26,1.05,-0.35000000000000003,1.1067971811,1.3599999999999999,-0.42,1.4233762679,0.26,0.0,0.26,1.1,-0.42,1.1774548824
2020-07-12 02:00:00,1.2635,-0.35100000000000003,1.3113478753,0.2635,-0.001,0.2635018975,1.0,-0.35000000000000003,1.059481005,1.3235000000000001,-0.421,1.3888460138,0.2635,-0.001,0.2635018975,1.06,-0.42,1.1401754251
2020-07-12 02:30:00,1.234,-0.34550000000000003,1.2814547397,0.234,0.0045000000000000005,0.23404326520000002,1.0,-0.35000000000000003,1.059481005,1.294,-0.41550000000000004,1.359071834,0.234,0.0045000000000000005,0.23404326520000002,1.06,-0.42,1.1401754251
2020-07-12 03:00:00,1.177,-0.34550000000000003,1.226661832,0.227,0.0045000000000000005,0.22704459910000002,0.9500000000000001,-0.35000000000000003,1.0124228366,1.227,-0.41550000000000004,1.29544172,0.227,0.0045000000000000005,0.22704459910000002,1.0,-0.42,1.084619749
2020-07-12 03:30:00,1.1465,-0.3435,1.1968519123,0.2265,0.006500000000000001,0.22659324790000002,0.92,-0.35000000000000003,0.9843271814000001,1.2265,-0.4535,1.3076561092,0.2265,0.006500000000000001,0.22659324790000002,1.0,-0.46,1.1007270325
2020-07-12 04:00:00,1.1475,-0.34400000000000003,1.1979533589,0.2275,0.006,0.2275791071,0.92,-0.35000000000000003,0.9843271814000001,1.2075,-0.454,1.2900280036,0.2275,0.006,0.2275791071,0.98,-0.46,1.0825894882
2020-07-12 04:30:00,1.1475,-0.3435,1.1978098764,0.2275,0.006500000000000001,0.2275928382,0.92,-0.35000000000000003,0.9843271814000001,1.1775,-0.4535,1.2618115945000001,0.2275,0.006500000000000001,0.2275928382,0.9500000000000001,-0.46,1.0555093557
2020-07-12 05:00:00,1.0975,-0.1845,1.1129000404,0.2275,0.0055000000000000005,0.2275664738,0.87,-0.19,0.8905054744,1.1275,-0.6345000000000001,1.2937721979,0.2275,0.0055000000000000005,0.2275664738,0.9,-0.64,1.1043550154
2020-07-12 05:30:00,1.1,0.507,1.211217982,0.23,0.007,0.2301064971,0.87,0.5,1.0034440692,1.08,-1.333,1.7156016437,0.23,0.007,0.2301064971,0.85,-1.34,1.5868522299999999
2020-07-12 06:00:00,1.138,0.509,1.2466454989,0.228,0.009000000000000001,0.2281775624,0.91,0.5,1.0383159442,1.098,-1.331,1.7254463191,0.228,0.009000000000000001,0.2281775624,0.87,-1.34,1.5976545308999999
2020-07-12 06:30:00,1.1785,0.5615,1.3054288567,0.2285,0.0115,0.22878920430000002,0.9500000000000001,0.55,1.09772492,1.1385,-1.3285,1.7495983824999999,0.2285,0.0115,0.22878920430000002,0.91,-1.34,1.6197839362000002
2020-07-12 07:00:00,1.1785,-0.149,1.1878818333,0.2285,0.011,0.228764617,0.9500000000000001,-0.16,0.9633794683,1.2385,-0.619,1.3845733097,0.2285,0.011,0.228764617,1.01,-0.63,1.1903780912
2020-07-12 07:30:00,1.308,0.3805,1.3622203383,0.228,0.0105,0.22824164830000002,1.08,0.37,1.1416216536000001,1.298,-1.1295,1.7206319333,0.228,0.0105,0.22824164830000002,1.07,-1.1400000000000001,1.5634896866
2020-07-12 08:00:00,1.377,0.59,1.4980750983,0.227,0.01,0.2272201576,1.15,0.58,1.2879829191,1.327,-1.32,1.8717181946,0.227,0.01,0.2272201576,1.1,-1.33,1.7259490143
2020-07-12 08:30:00,1.496,0.631,1.6236308078000001,0.226,0.011,0.2262675408,1.27,0.62,1.4132586458,1.456,-1.319,1.9646111575,0.226,0.011,0.2262675408,1.23,-1.33,1.8115739013
2020-07-12 09:00:00,1.5775000000000001,-0.1515,1.5847581834,0.2275,0.0085,0.2276587358,1.35,-0.16,1.3594484176,1.6275,-0.47150000000000003,1.6944227631,0.2275,0.0085,0.2276587358,1.4,-0.48,1.48
2020-07-12 09:30:00,1.695,-0.2305,1.7106008447,0.225,0.0095,0.2252004663,1.47,-0.24,1.4894629905,1.755,-0.35050000000000003,1.7896578584,0.225,0.0095,0.2252004663,1.53,-0.36,1.5717824277
2020-07-12 10:00:00,1.8860000000000001,0.5495,1.9644200798,0.226,0.0095,0.22619958,1.6600000000000001,0.54,1.7456230979,1.8559999999999999,-1.0905,2.1526556274,0.226,0.0095,0.22619958,1.63,-1.1,1.9664434902
2020-07-12 10:30:00,1.9845000000000002,0.729,2.1141620681,0.2245,0.009000000000000001,0.2246803285,1.76,0.72,1.9015782918,1.9245,-1.221,2.2791536258000002,0.2245,0.009000000000000001,0.2246803285,1.7000000000000002,-1.23,2.0983088429
2020-07-12 11:00:00,2.052,0.728,2.1773121044,0.232,0.008,0.23213789010000002,1.82,0.72,1.9572429589,1.992,-1.222,2.3369527167,0.232,0.008,0.23213789010000002,1.76,-1.23,2.1472074888
2020-07-12 11:30:00,2.086,0.728,2.2093845297,0.226,0.008,0.22614154860000002,1.8599999999999999,0.72,1.9944924166,2.026,-1.222,2.3660008453,0.226,0.008,0.22614154860000002,1.8,-1.23,2.1801146759
2020-07-12 12:00:00,2.0895,0.729,2.2130185833000002,0.2295,0.009000000000000001,0.2296764028,1.8599999999999999,0.72,1.9944924166,2.0295,-1.221,2.3684829005,0.2295,0.009000000000000001,0.2296764028,1.8,-1.23,2.1801146759
2020-07-12 12:30:00,2.1625,0.7295,2.2822305975,0.2325,0.0095,0.23269400510000002,1.9300000000000002,0.72,2.0599271832,2.1025,-1.2205,2.4310751737,0.2325,0.0095,0.23269400510000002,1.87,-1.23,2.2382582514
2020-07-12 13:00:00,2.123,0.7285,2.2445135887,0.233,0.0085,0.2331549914,1.8900000000000001,0.72,2.0224984549,2.063,-1.2215,2.3975052138,0.233,0.0085,0.2331549914,1.83,-1.23,2.204948979
2020-07-12 13:30:00,2.0245,0.728,2.1514144766,0.23450000000000001,0.008,0.2346364209,1.79,0.72,1.9293781382000001,1.9745,-1.222,2.3220538861,0.23450000000000001,0.008,0.2346364209,1.74,-1.23,2.1308449028
2020-07-12 14:00:00,1.9745,0.7255,2.1035685156,0.24450000000000002,0.0055000000000000005,0.2445618531,1.73,0.72,1.8738463117,1.9245,-1.2545,2.2972745809,0.24450000000000002,0.0055000000000000005,0.2445618531,1.6800000000000002,-1.26,2.1
2020-07-12 14:30:00,1.921,0.722,2.052200039,0.251,0.002,0.251007968,1.67,0.72,1.8185983614,1.861,-1.218,2.2241503996,0.251,0.002,0.251007968,1.6099999999999999,-1.22,2.0200247523
2020-07-12 15:00:00,1.8525,0.07100000000000001,1.8538600944999999,0.2525,0.001,0.25250198020000003,1.6,0.07,1.6015305180000001,1.8625,-0.619,1.9626684004000001,0.2525,0.001,0.25250198020000003,1.6099999999999999,-0.62,1.7252536045
2020-07-12 15:30:00,1.748,-0.2245,1.7623575829,0.28800000000000003,-0.0045000000000000005,0.2880351541,1.46,-0.22,1.476482306,1.808,-0.35450000000000004,1.8424261858,0.28800000000000003,-0.0045000000000000005,0.2880351541,1.52,-0.35000000000000003,1.5597756248999999
2020-07-12 16:00:00,1.7595,-0.2255,1.7738913439,0.2995,-0.0055000000000000005,0.2995504966,1.46,-0.22,1.476482306,1.8195000000000001,-0.35550000000000004,1.8539041237,0.2995,-0.0055000000000000005,0.2995504966,1.52,-0.35000000000000003,1.5597756248999999
2020-07-12 16:30:00,1.7755,-0.23,1.790335234,0.3155,-0.01,0.3156584388,1.46,-0.22,1.476482306,1.8355000000000001,-0.36,1.8704705959,0.3155,-0.01,0.3156584388,1.52,-0.35000000000000003,1.5597756248999999
2020-07-12 17:00:00,1.7785000000000002,-0.23550000000000001,1.794024108,0.3385,-0.0155,0.3388546886,1.44,-0.22,1.4567086188,1.8285,-0.3655,1.8646722232,0.3385,-0.0155,0.3388546886,1.49,-0.35000000000000003,1.5305554547
2020-07-12 17:30:00,1.7925,-0.2265,1.8067535803,0.3225,-0.006500000000000001,0.3225654972,1.47,-0.22,1.4863714206,1.8525,-0.3765,1.8903725823,0.3225,-0.006500000000000001,0.3225654972,1.53,-0.37,1.5741029191
2020-07-12 18:00:00,1.842,-0.17950000000000002,1.8507253308,0.402,-0.0195,0.4024726699,1.44,-0.16,1.4488616221,1.9020000000000001,-0.4395,1.9521178883,0.402,-0.0195,0.4024726699,1.5,-0.42,1.5576905983
2020-07-12 18:30:00,1.916,0.265,1.9342391269,0.436,-0.025,0.43671615500000005,1.48,0.29,1.5081445554,1.916,-0.885,2.1105167614,0.436,-0.025,0.43671615500000005,1.48,-0.86,1.7117242769
2020-07-12 19:00:00,1.996,0.6900000000000001,2.1118986718,0.366,-0.01,0.3661365865,1.63,0.7000000000000001,1.7739503938999999,1.9460000000000002,-1.34,2.3627348561,0.366,-0.01,0.3661365865,1.58,-1.33,2.0652602742
2020-07-12 19:30:00,2.01,0.6900000000000001,2.1251352898,0.36,-0.01,0.3601388621,1.65,0.7000000000000001,1.7923448329,1.97,-1.34,2.3825406607,0.36,-0.01,0.3601388621,1.6099999999999999,-1.33,2.0883007446
2020-07-12 20:00:00,2.022,0.645,2.122382859,0.372,-0.015,0.3723022965,1.65,0.66,1.7771043864,1.982,-1.325,2.3841033954,0.372,-0.015,0.3723022965,1.6099999999999999,-1.31,2.0756203892
2020-07-12 20:30:00,2.012,0.6955,2.1288175709,0.322,-0.0045000000000000005,0.3220314426,1.69,0.7000000000000001,1.8292348127,1.962,-1.3645,2.3898335192999998,0.322,-0.0045000000000000005,0.3220314426,1.6400000000000001,-1.3599999999999999,2.1305398376999998
2020-07-12 21:00:00,1.9535,0.6725,2.0660151258,0.28350000000000003,0.0025,0.2835110227,1.67,0.67,1.7993887851,1.9035000000000002,-1.3575,2.3379731607,0.28350000000000003,0.0025,0.2835110227,1.62,-1.3599999999999999,2.1151832072
2020-07-12 21:30:00,1.9425,0.6735,2.0559446734,0.2725,0.0035,0.2725224761,1.67,0.67,1.7993887851,1.8925,-1.3865,2.3460474207,0.2725,0.0035,0.2725224761,1.62,-1.3900000000000001,2.1345959805
2020-07-12 22:00:00,1.9965000000000002,0.6695,2.1057641131000002,0.29650000000000004,-0.0005,0.2965004216,1.7000000000000002,0.67,1.8272657169,1.9365,-1.3605,2.3666416078,0.29650000000000004,-0.0005,0.2965004216,1.6400000000000001,-1.3599999999999999,2.1305398376999998
2020-07-12 22:30:00,2.1575,0.6475000000000001,2.252567979,0.41750000000000004,-0.022500000000000003,0.41810584780000004,1.74,0.67,1.8645374762,2.1075,-1.3325,2.4934138245,0.41750000000000004,-0.022500000000000003,0.41810584780000004,1.69,-1.31,2.138270329
2020-07-12 23:00:00,2.014,0.6405000000000001,2.1133944852,0.454,-0.029500000000000002,0.4549574156,1.56,0.67,1.6977926846,1.964,-1.3094999999999999,2.3605266891,0.454,-0.029500000000000002,0.4549574156,1.51,-1.28,1.9795201439
2020-07-12 23:30:00,1.826,0.073,1.8274586179,0.406,-0.027,0.4068967928,1.42,0.1,1.4235167719000001,1.8359999999999999,-0.737,1.9783996057,0.406,-0.027,0.4068967928,1.43,-0.71,1.5965587994
2020-07-13 00:00:00,1.6735,-0.2975,1.6997377739,0.35350000000000004,-0.0175,0.35393290320000004,1.32,-0.28,1.3493702235,1.7435,-0.3975,1.7882389382000001,0.35350000000000004,-0.0175,0.35393290320000004,1.3900000000000001,-0.38,1.4410065926
2020-07-13 00:30:00,1.522,-0.30000000000000004,1.5512846289,0.47200000000000003,-0.04,0.47369188300000004,1.05,-0.26,1.0817116067,1.592,-0.42,1.6464701637,0.47200000000000003,-0.04,0.47369188300000004,1.12,-0.38,1.1827087554
2020-07-13 01:00:00,1.3860000000000001,-0.31,1.4202450493,0.386,-0.02,0.38651778740000003,1.0,-0.29,1.0412012294,1.446,-0.4,1.5003053023000001,0.386,-0.02,0.38651778740000003,1.06,-0.38,1.1260550608
2020-07-13 01:30:00,1.3305,-0.3315,1.3711755905,0.5005000000000001,-0.0415,0.5022175823,0.8300000000000001,-0.29,0.8792041856,1.3905,-0.42150000000000004,1.4529805573,0.5005000000000001,-0.0415,0.5022175823,0.89,-0.38,0.9677293010000001
2020-07-13 02:00:00,1.4140000000000001,-0.34,1.454302582,0.544,-0.05,0.5462929617,0.87,-0.29,0.9170605214,1.474,-0.41000000000000003,1.5299594766,0.544,-0.05,0.5462929617,0.93,-0.36,0.9972462083
2020-07-13 02:30:00,1.4145,-0.304,1.4467986211000001,0.5845,-0.054,0.5869891396,0.8300000000000001,-0.25,0.8668333173,1.4645000000000001,-0.41400000000000003,1.5218923254,0.5845,-0.054,0.5869891396,0.88,-0.36,0.9507891459000001
2020-07-13 03:00:00,1.37,-0.3135,1.4054117724,0.6000000000000001,-0.0635,0.6033508515,0.77,-0.25,0.8095677859,1.42,-0.4035,1.4762155161,0.6000000000000001,-0.0635,0.6033508515,0.8200000000000001,-0.34,0.8876936408
2020-07-13 03:30:00,1.241,-0.266,1.2691875354,0.401,-0.016,0.40131907510000003,0.84,-0.25,0.8764131446000001,1.301,-0.47600000000000003,1.3853436397,0.401,-0.016,0.40131907510000003,0.9,-0.46,1.0107423015
2020-07-13 04:00:00,1.2155,-0.2745,1.2461101476,0.41550000000000004,-0.0245,0.4162216957,0.8,-0.25,0.8381527307000001,1.2755,-0.48450000000000004,1.3644194736,0.41550000000000004,-0.0245,0.4162216957,0.86,-0.46,0.9752948272
2020-07-13 04:30:00,1.2645,-0.265,1.2919695236,0.7545000000000001,-0.105,0.761771127,0.51,-0.16,0.5345091206,1.3245,-0.495,1.4139749821,0.7545000000000001,-0.105,0.761771127,0.5700000000000001,-0.39,0.6906518660000001
2020-07-13 05:00:00,1.31,-0.25,1.3336416309999999,0.71,-0.09,0.7156814934,0.6000000000000001,-0.16,0.6209669879,1.37,-0.48,1.4516542288,0.71,-0.09,0.7156814934,0.66,-0.39,0.7666159404
2020-07-13 05:30:00,1.2815,-0.251,1.3058496276,0.4515,-0.031,0.45256297900000003,0.8300000000000001,-0.22,0.8586617495000001,1.3415,-0.461,1.4185003525,0.4515,-0.031,0.45256297900000003,0.89,-0.43,0.9884331035
2020-07-13 06:00:00,1.3465,-0.244,1.3684291176,0.42650000000000005,-0.024,0.4271747301,0.92,-0.22,0.9459386872000001,1.4165,-0.454,1.4874771427,0.42650000000000005,-0.024,0.4271747301,0.99,-0.43,1.0793516572
2020-07-13 06:30:00,1.5145,-0.269,1.5382039039,0.4545,-0.019,0.4548969664,1.06,-0.25,1.0890821824,1.5645,-0.379,1.6097519219,0.4545,-0.019,0.4548969664,1.11,-0.36,1.1669190203
2020-07-13 07:00:00,1.7469999999999999,-0.248,1.7645149475,0.627,-0.058,0.6296769013,1.12,-0.19,1.1360017606,1.7970000000000002,-0.338,1.828511143,0.627,-0.058,0.6296769013,1.17,-0.28,1.2030378215
2020-07-13 07:30:00,1.952,0.671,2.0641087665,0.592,-0.049,0.5940244103,1.3599999999999999,0.72,1.5388307249,1.9220000000000002,-1.189,2.2600453535,0.592,-0.049,0.5940244103,1.33,-1.1400000000000001,1.7517134469000002
2020-07-13 08:00:00,2.1865,0.5075000000000001,2.2446243561,0.48650000000000004,-0.0325,0.48758435170000003,1.7000000000000002,0.54,1.7837040113,1.8865,-0.9525,2.1133240405000002,0.48650000000000004,-0.0325,0.48758435170000003,1.4,-0.92,1.6752313273000001
2020-07-13 08:30:00,2.431,0.891,2.5891392392,0.371,-0.009000000000000001,0.37110914840000003,2.06,0.9,2.2480213522,2.091,-1.179,2.4004837012999998,0.371,-0.009000000000000001,0.37110914840000003,1.72,-1.17,2.0802163349
2020-07-13 09:00:00,2.55,0.9035000000000001,2.7053303403,0.28,0.0035,0.2800218741,2.27,0.9,2.4419049941,2.19,-1.1665,2.4812944706,0.28,0.0035,0.2800218741,1.9100000000000001,-1.17,2.2398660674
2020-07-13 09:30:00,2.5425,0.904,2.6984295896,0.2725,0.004,0.2725293562,2.27,0.9,2.4419049941,2.1825,-1.166,2.4744418057,0.2725,0.004,0.2725293562,1.9100000000000001,-1.17,2.2398660674
2020-07-13 10:00:00,2.7065,0.93,2.8618249859000002,0.3165,0.0,0.3165,2.39,0.93,2.5645662401,2.3365,-1.15,2.6041759253,0.3165,0.0,0.3165,2.02,-1.15,2.3244139046
2020-07-13 10:30:00,2.733,0.9245000000000001,2.8851324493,0.343,-0.0055000000000000005,0.3430440934,2.39,0.93,2.5645662401,2.363,-1.1555,2.6303895624,0.343,-0.0055000000000000005,0.3430440934,2.02,-1.15,2.3244139046
2020-07-13 11:00:00,2.6885,0.974,2.8594944046,0.35850000000000004,-0.016,0.3588568656,2.33,0.99,2.5316002844,2.3085,-1.166,2.5862575761,0.35850000000000004,-0.016,0.3588568656,1.9500000000000002,-1.15,2.2638462845
2020-07-13 11:30:00,2.625,0.972,2.7991800585,0.385,-0.018000000000000002,0.3854205495,2.24,0.99,2.4490202121999998,2.245,-1.168,2.5306617712,0.385,-0.018000000000000002,0.3854205495,1.8599999999999999,-1.15,2.186801317
2020-07-13 12:00:00,2.6795,0.9480000000000001,2.8422568937,0.34950000000000003,-0.012,0.34970594790000004,2.33,0.96,2.5200198412,2.2995,-1.162,2.5764208216,0.34950000000000003,-0.012,0.34970594790000004,1.9500000000000002,-1.15,2.2638462845
2020-07-13 12:30:00,2.8685,0.9570000000000001,3.0239281159,0.4685,-0.033,0.46966078180000004,2.4,0.99,2.5961702563999998,2.4785,-1.153,2.7335638368,0.4685,-0.033,0.46966078180000004,2.01,-1.12,2.3009780529
2020-07-13 13:00:00,3.0035,0.9635,3.1542581537,0.3935,-0.026500000000000003,0.39439130310000003,2.61,0.99,2.7914512355000003,2.5935,-1.1465,2.835613602,0.3935,-0.026500000000000003,0.39439130310000003,2.2,-1.12,2.4686838599
2020-07-13 13:30:00,3.043,0.977,3.1959940551,0.343,-0.013000000000000001,0.3432462673,2.7,0.99,2.8757781556,2.623,-1.163,2.8692678509,0.343,-0.013000000000000001,0.3432462673,2.2800000000000002,-1.15,2.5536052945
2020-07-13 14:00:00,2.957,0.961,3.1092394568,0.417,-0.029,0.418007177,2.54,0.99,2.726114451,2.557,-1.179,2.8157219323,0.417,-0.029,0.418007177,2.14,-1.15,2.4294238
2020-07-13 14:30:00,2.795,0.936,2.9475618738,0.445,-0.024,0.44564672110000003,2.35,0.96,2.5385231927,2.4050000000000002,-1.174,2.6762475596,0.445,-0.024,0.44564672110000003,1.96,-1.15,2.2724656213
2020-07-13 15:00:00,2.6705,0.933,2.8287911287,0.4405,-0.027,0.4413266931,2.23,0.96,2.4278591392,2.2905,-1.197,2.5844146823000003,0.4405,-0.027,0.4413266931,1.85,-1.17,2.1889266776
2020-07-13 15:30:00,2.657,0.882,2.7995665736,0.427,-0.018000000000000002,0.4273792227,2.23,0.9,2.4047661009,2.507,-1.168,2.7657319104,0.427,-0.018000000000000002,0.4273792227,2.08,-1.15,2.3767414668
2020-07-13 16:00:00,2.414,-0.1085,2.4164370983,0.334,-0.0085,0.3341081412,2.08,-0.1,2.0824024587,2.474,-0.2585,2.487468241,0.334,-0.0085,0.3341081412,2.14,-0.25,2.154553318
2020-07-13 16:30:00,2.615,-0.127,2.6180821225,0.41500000000000004,-0.027,0.4158773858,2.2,-0.1,2.2022715546000002,2.685,-0.217,2.6937546288,0.41500000000000004,-0.027,0.4158773858,2.27,-0.19,2.2779376638
2020-07-13 17:00:00,2.67,-0.111,2.6723063073,0.54,-0.051000000000000004,0.5424029867,2.13,-0.06,2.1308449028,2.73,-0.241,2.7406169014,0.54,-0.051000000000000004,0.5424029867,2.19,-0.19,2.1982265579
2020-07-13 17:30:00,2.6725,-0.146,2.6764850551,0.5725,-0.056,0.5752323444,2.1,-0.09,2.1019276867,2.7325,-0.246,2.7435510292,0.5725,-0.056,0.5752323444,2.16,-0.19,2.1683403792
2020-07-13 18:00:00,2.7445,-0.156,2.7489300191,0.5645,-0.066,0.5683451856,2.18,-0.09,2.1818570072,2.8045,-0.256,2.816159841,0.5645,-0.066,0.5683451856,2.24,-0.19,2.2480435939
2020-07-13 18:30:00,2.7055,-0.1645,2.7104963568000002,0.47550000000000003,-0.0345,0.4767499345,2.23,-0.13,2.2337860238,2.7755,-0.2645,2.7880746941,0.47550000000000003,-0.0345,0.4767499345,2.3,-0.23,2.3114713929
2020-07-13 19:00:00,2.6025,-0.189,2.6093537993,0.4325,-0.029,0.433471164,2.17,-0.16,2.1758906223,2.6625,-0.289,2.678138766,0.4325,-0.029,0.433471164,2.23,-0.26,2.2451057882
2020-07-13 19:30:00,2.347,-0.2255,2.3578081453,0.377,-0.0155,0.3773184994,1.97,-0.21,1.9811612755999999,2.417,-0.3055,2.4362305412,0.377,-0.0155,0.3773184994,2.04,-0.29,2.0605096457
2020-07-13 20:00:00,2.378,-0.2185,2.3880172215,0.318,-0.0085,0.31811358030000003,2.06,-0.21,2.0706762181,2.448,-0.2985,2.4661318395,0.318,-0.0085,0.31811358030000003,2.13,-0.29,2.1496511345
2020-07-13 20:30:00,2.3325,-0.209,2.341844839,0.2725,0.001,0.2725018349,2.06,-0.21,2.0706762181,2.4025,-0.289,2.419819673,0.2725,0.001,0.2725018349,2.13,-0.29,2.1496511345
2020-07-13 21:00:00,2.1985,-0.21050000000000002,2.2085543915,0.28850000000000003,-0.0005,0.2885004333,1.9100000000000001,-0.21,1.921509823,2.2685,-0.3105,2.2896511743,0.28850000000000003,-0.0005,0.2885004333,1.98,-0.31,2.0041207548
2020-07-13 21:30:00,2.1685,-0.2185,2.179480328,0.3385,-0.0085,0.33860670400000004,1.83,-0.21,1.842009772,2.2285,-0.3185,2.251145153,0.3385,-0.0085,0.33860670400000004,1.8900000000000001,-0.31,1.9152545523
2020-07-13 22:00:00,2.172,-0.21050000000000002,2.1821764938,0.292,-0.0005,0.2920004281,1.88,-0.21,1.891692364,2.232,-0.3105,2.2534937874,0.292,-0.0005,0.2920004281,1.94,-0.31,1.964611921
2020-07-13 22:30:00,2.2445,-0.189,2.2524433955,0.28450000000000003,0.001,0.2845017575,1.96,-0.19,1.9691876498,2.3045,-0.309,2.3251239214,0.28450000000000003,0.001,0.2845017575,2.02,-0.31,2.0436486978
2020-07-13 23:00:00,2.037,-0.2315,2.0501124969,0.297,-0.0015,0.29700378790000004,1.74,-0.23,1.7551353224000001,2.097,-0.3715,2.1296528473,0.297,-0.0015,0.29700378790000004,1.8,-0.37,1.8376343488
2020-07-13 23:30:00,1.74,-0.23550000000000001,1.7558645307,0.32,-0.0055000000000000005,0.3200472621,1.42,-0.23,1.4385061696,1.81,-0.3755,1.848540032,0.32,-0.0055000000000000005,0.3200472621,1.49,-0.37,1.5352524222000001
2020-07-14 00:00:00,1.682,-0.2245,1.6969160999000001,0.262,0.0055000000000000005,0.2620577226,1.42,-0.23,1.4385061696,1.752,-0.3645,1.7895150879,0.262,0.0055000000000000005,0.2620577226,1.49,-0.37,1.5352524222000001
2020-07-14 00:30:00,1.5645,-0.2635,1.5865347458999999,0.24450000000000002,0.006500000000000001,0.2445863856,1.32,-0.27,1.3473306944,1.6345,-0.3835,1.6788872803000001,0.24450000000000002,0.006500000000000001,0.2445863856,1.3900000000000001,-0.39,1.4436758639
2020-07-14 01:00:00,1.4315,-0.263,1.45545912,0.24150000000000002,0.007,0.241601428,1.19,-0.27,1.2202458769,1.4915,-0.383,1.5398900122999999,0.24150000000000002,0.007,0.241601428,1.25,-0.39,1.3094273558
2020-07-14 01:30:00,1.2905,-0.265,1.3174275122,0.24050000000000002,0.005,0.2405519694,1.05,-0.27,1.08415866,1.3605,-0.41500000000000004,1.422387166,0.24050000000000002,0.005,0.2405519694,1.12,-0.42,1.1961605243
2020-07-14 02:00:00,1.4085,-0.263,1.4328437633,0.23850000000000002,0.007,0.2386027033,1.17,-0.27,1.2007497658,1.4685000000000001,-0.41300000000000003,1.525470829,0.23850000000000002,0.007,0.2386027033,1.23,-0.42,1.2997307412999999
2020-07-14 02:30:00,1.369,-0.264,1.3942227225,0.23900000000000002,0.006,0.2390753019,1.13,-0.27,1.1618089344,1.429,-0.41400000000000003,1.4877624138,0.23900000000000002,0.006,0.2390753019,1.19,-0.42,1.2619429464
2020-07-14 03:00:00,1.3185,-0.2645,1.3447685674,0.23850000000000002,0.0055000000000000005,0.23856340880000002,1.08,-0.27,1.1132385189,1.3785,-0.3945,1.43383838,0.23850000000000002,0.0055000000000000005,0.23856340880000002,1.1400000000000001,-0.4,1.2081390648
2020-07-14 03:30:00,1.3485,-0.264,1.3740990685,0.23850000000000002,0.006,0.2385754598,1.11,-0.27,1.1423659659,1.4085,-0.394,1.4625690582,0.23850000000000002,0.006,0.2385754598,1.17,-0.4,1.2364869591
2020-07-14 04:00:00,1.2785,-0.2665,1.3059802832,0.23850000000000002,0.0035,0.23852568000000002,1.04,-0.27,1.0744766168,1.3485,-0.3965,1.4055833309,0.23850000000000002,0.0035,0.23852568000000002,1.11,-0.4,1.1798728745
2020-07-14 04:30:00,1.2915,-0.2685,1.3191150443000002,0.2515,0.0015,0.2515044731,1.04,-0.27,1.0744766168,1.3615,-0.3985,1.4186206329,0.2515,0.0015,0.2515044731,1.11,-0.4,1.1798728745
2020-07-14 05:00:00,1.337,-0.278,1.3655962068,0.297,-0.008,0.2971077246,1.04,-0.27,1.0744766168,1.407,-0.40800000000000003,1.4649617742,0.297,-0.008,0.2971077246,1.11,-0.4,1.1798728745
2020-07-14 05:30:00,1.29,-0.2705,1.3180554806,0.27,-0.0005,0.270000463,1.02,-0.27,1.0551303237,1.35,-0.4005,1.4081549098,0.27,-0.0005,0.270000463,1.08,-0.4,1.1516944039
2020-07-14 06:00:00,1.27,-0.265,1.2973530745000001,0.25,0.005,0.250049995,1.02,-0.27,1.0551303237,1.33,-0.395,1.3874166642,0.25,0.005,0.250049995,1.08,-0.4,1.1516944039
2020-07-14 06:30:00,1.6055000000000001,-0.231,1.6220330607,0.2755,-0.001,0.27550181490000003,1.33,-0.23,1.3497407157999999,1.6655,-0.341,1.7000503669,0.2755,-0.001,0.27550181490000003,1.3900000000000001,-0.34,1.4309786861
2020-07-14 07:00:00,1.7695,-0.227,1.7840009109000001,0.2695,0.003,0.26951669710000004,1.5,-0.23,1.5175308893000001,1.8295,-0.337,1.8602793473,0.2695,0.003,0.26951669710000004,1.56,-0.34,1.5966214329000001
2020-07-14 07:30:00,2.008,0.2,2.0179355788,0.248,0.01,0.248201531,1.76,0.19,1.7702259743000002,2.028,-0.63,2.1236016576,0.248,0.01,0.248201531,1.78,-0.64,1.8915602026
2020-07-14 08:00:00,2.07,0.6910000000000001,2.1822880195,0.24,0.011,0.2402519511,1.83,0.68,1.9522551063,2.02,-1.129,2.3140961518,0.24,0.011,0.2402519511,1.78,-1.1400000000000001,2.1137644145
2020-07-14 08:30:00,2.1935000000000002,0.7455,2.3167245197,0.2735,0.0055000000000000005,0.2735552961,1.92,0.74,2.0576685836,2.1335,-1.0645,2.3843201337,0.2735,0.0055000000000000005,0.2735552961,1.8599999999999999,-1.07,2.1458098704
2020-07-14 09:00:00,2.202,0.7925000000000001,2.3402692687,0.302,0.0025,0.3020103475,1.9,0.79,2.0576928828,2.162,-1.0975,2.4246134228000003,0.302,0.0025,0.3020103475,1.8599999999999999,-1.1,2.1609257276
2020-07-14 09:30:00,2.488,0.836,2.6246980778999998,0.34800000000000003,-0.004,0.3480229877,2.14,0.84,2.2989562849,2.428,-1.084,2.6589922903,0.34800000000000003,-0.004,0.3480229877,2.08,-1.08,2.343672332
2020-07-14 10:00:00,2.5365,0.8575,2.6775246964,0.3365,-0.0025,0.3365092866,2.2,0.86,2.3621176939,2.4765,-1.0825,2.7027501734,0.3365,-0.0025,0.3365092866,2.14,-1.08,2.3970815589
2020-07-14 10:30:00,2.5475,0.862,2.6893865936,0.3075,0.002,0.307506504,2.24,0.86,2.3994165958,2.4875,-1.078,2.7110404368000003,0.3075,0.002,0.307506504,2.18,-1.08,2.4328584011
2020-07-14 11:00:00,2.59,0.8585,2.7285751318,0.32,-0.0015,0.3200035156,2.27,0.86,2.4274472188000003,2.5300000000000002,-1.0815,2.7514618387,0.32,-0.0015,0.3200035156,2.21,-1.08,2.4597764126
2020-07-14 11:30:00,2.341,0.812,2.4778266687,0.291,0.002,0.29100687280000004,2.05,0.81,2.2042232192,2.281,-1.098,2.5315143689,0.291,0.002,0.29100687280000004,1.99,-1.1,2.27378539
2020-07-14 12:00:00,2.421,0.834,2.5606243379,0.281,0.004,0.2810284683,2.14,0.8300000000000001,2.2953213283,2.3609999999999998,-1.096,2.6029861698,0.281,0.004,0.2810284683,2.08,-1.1,2.3529555882
2020-07-14 12:30:00,2.732,0.868,2.8665742621,0.322,-0.002,0.3220062111,2.41,0.87,2.5622255951,2.662,-1.052,2.8623326152,0.322,-0.002,0.3220062111,2.34,-1.05,2.5647806924000003
2020-07-14 13:00:00,2.6955,0.8475,2.8255931236,0.4355,-0.022500000000000003,0.4360808411,2.26,0.87,2.4216729754,2.6355,-1.0725,2.845367551,0.4355,-0.022500000000000003,0.4360808411,2.2,-1.05,2.4377243486
2020-07-14 13:30:00,2.6630000000000003,0.8325,2.7900941292,0.503,-0.0375,0.5043959258,2.16,0.87,2.3286262044,2.6029999999999998,-1.0875,2.8210397463,0.503,-0.0375,0.5043959258,2.1,-1.05,2.3478713764
2020-07-14 14:00:00,2.6645,0.8585,2.7993896656,0.5745,-0.051500000000000004,0.5768036928,2.09,0.91,2.2795174928,2.6045,-1.0715,2.8162976583,0.5745,-0.051500000000000004,0.5768036928,2.03,-1.02,2.2718494668
2020-07-14 14:30:00,2.4145,0.8205,2.5501040175,0.4645,-0.029500000000000002,0.4654358173,1.9500000000000002,0.85,2.1272047386,2.3645,-1.1095,2.6118672439,0.4645,-0.029500000000000002,0.4654358173,1.9,-1.08,2.185497655
2020-07-14 15:00:00,2.425,0.7845000000000001,2.548737972,0.645,-0.0655,0.6483172449,1.78,0.85,1.9725364382000001,2.365,-1.1455,2.6278118749,0.645,-0.0655,0.6483172449,1.72,-1.08,2.030960364
2020-07-14 15:30:00,2.4715,0.8150000000000001,2.6024098928,0.49150000000000005,-0.035,0.4927446093,1.98,0.85,2.1547389633,2.4115,-1.115,2.6567945442000003,0.49150000000000005,-0.035,0.4927446093,1.92,-1.08,2.2029071701
2020-07-14 16:00:00,2.481,0.805,2.6083301171,0.561,-0.045,0.562801919,1.92,0.85,2.0997380789,2.421,-1.145,2.678108661,0.561,-0.045,0.562801919,1.8599999999999999,-1.1,2.1609257276
2020-07-14 16:30:00,2.532,0.777,2.6485378985,0.542,-0.043000000000000003,0.5437030439,1.99,0.8200000000000001,2.152324325,2.472,-1.143,2.7234597482,0.542,-0.043000000000000003,0.5437030439,1.9300000000000002,-1.1,2.2214634816
2020-07-14 17:00:00,2.6005000000000003,0.7805000000000001,2.7151023001,0.5405,-0.0395,0.5419414175,2.06,0.8200000000000001,2.2172054483,2.5505,-1.1395,2.7934764184,0.5405,-0.0395,0.5419414175,2.01,-1.1,2.2913096692
2020-07-14 17:30:00,2.5825,0.7815000000000001,2.6981565003,0.5225000000000001,-0.0385,0.523916501,2.06,0.8200000000000001,2.2172054483,2.5324999999999998,-1.1685,2.7890766393,0.5225000000000001,-0.0385,0.523916501,2.01,-1.13,2.3058620947
2020-07-14 18:00:00,2.615,0.7525000000000001,2.7211176472,0.655,-0.0675,0.6584688679,1.96,0.8200000000000001,2.1246176127,2.565,-1.1575,2.8140773355,0.655,-0.0675,0.6584688679,1.9100000000000001,-1.09,2.1991361941
2020-07-14 18:30:00,2.542,-0.048,2.5424531461,0.662,-0.068,0.665483283,1.88,0.02,1.88010638,2.592,-0.368,2.6179931245,0.662,-0.068,0.665483283,1.9300000000000002,-0.30000000000000004,1.9531768993
2020-07-14 19:00:00,2.412,-0.1975,2.4200723646,0.7020000000000001,-0.0775,0.7062649998,1.71,-0.12,1.7142053553,2.472,-0.2975,2.4898373943,0.7020000000000001,-0.0775,0.7062649998,1.77,-0.22,1.7836199147
2020-07-14 19:30:00,2.4675000000000002,-0.201,2.4756730903,0.5375,-0.041,0.5390614529000001,1.9300000000000002,-0.16,1.9366207682,2.5375,-0.301,2.555290052,0.5375,-0.041,0.5390614529000001,2.0,-0.26,2.0168291946
2020-07-14 20:00:00,2.419,-0.1825,2.425874533,0.449,-0.022500000000000003,0.4495633993,1.97,-0.16,1.9764867821,2.489,-0.3025,2.5073147489,0.449,-0.022500000000000003,0.4495633993,2.04,-0.28,2.0591260282
2020-07-14 20:30:00,2.343,-0.20700000000000002,2.3521262721,0.403,-0.017,0.4033584014,1.94,-0.19,1.9492819191000001,2.4130000000000003,-0.297,2.4312091642,0.403,-0.017,0.4033584014,2.01,-0.28,2.0294087809
2020-07-14 21:00:00,2.2800000000000002,-0.2315,2.2917225508,0.43,-0.021500000000000002,0.4305371645,1.85,-0.21,1.8618807695,2.34,-0.3015,2.3593436058,0.43,-0.021500000000000002,0.4305371645,1.9100000000000001,-0.28,1.9304144633
2020-07-14 21:30:00,2.2715,-0.218,2.2819369514,0.5715,-0.048,0.5735122056,1.7000000000000002,-0.17,1.7084788556000001,2.3415,-0.328,2.3643617003,0.5715,-0.048,0.5735122056,1.77,-0.28,1.7920100446
2020-07-14 22:00:00,2.2385,-0.2175,2.2490416848,0.40850000000000003,-0.0175,0.40887467520000004,1.83,-0.2,1.8408965206999999,2.2984999999999998,-0.2975,2.3176730788,0.40850000000000003,-0.0175,0.40887467520000004,1.8900000000000001,-0.28,1.9106281690000002
2020-07-14 22:30:00,2.251,-0.196,2.2595169838,0.281,0.004,0.2810284683,1.97,-0.2,1.9801262586,2.311,-0.306,2.3311707359,0.281,0.004,0.2810284683,2.03,-0.31,2.05353354
2020-07-14 23:00:00,2.0335,-0.2505,2.0488710306,0.3035,-0.0005,0.3035004119,1.73,-0.25,1.7479702515,2.0935,-0.35050000000000003,2.1226380992,0.3035,-0.0005,0.3035004119,1.79,-0.35000000000000003,1.8238969269
2020-07-14 23:30:00,1.7745000000000002,-0.266,1.7943261270000002,0.4045,-0.016,0.40481631640000004,1.37,-0.25,1.3926234236,1.8545,-0.366,1.8902714752,0.4045,-0.016,0.40481631640000004,1.45,-0.35000000000000003,1.491643389
2020-07-15 00:00:00,1.6059999999999999,-0.28,1.6302257512,0.34600000000000003,-0.01,0.3461444785,1.26,-0.27,1.2886038957000001,1.6760000000000002,-0.38,1.7185389143,0.34600000000000003,-0.01,0.3461444785,1.33,-0.37,1.3805071532
2020-07-15 00:30:00,1.5394999999999999,-0.28850000000000003,1.5662989817000001,0.4995,-0.0385,0.5009815366,1.04,-0.25,1.0696261029,1.5995,-0.40850000000000003,1.6508399377,0.4995,-0.0385,0.5009815366,1.1,-0.37,1.1605602096
2020-07-15 01:00:00,1.5145,0.45,1.5799399514,0.47450000000000003,-0.03,0.47544742090000003,1.04,0.48,1.1454256851,1.5145,-1.1400000000000001,1.8956028724,0.47450000000000003,-0.03,0.47544742090000003,1.04,-1.11,1.5210851390000002
2020-07-15 01:30:00,1.3980000000000001,0.5670000000000001,1.5086063105,0.398,-0.013000000000000001,0.398212255,1.0,0.58,1.1560276812999999,1.3679999999999999,-1.303,1.8892413821,0.398,-0.013000000000000001,0.398212255,0.97,-1.29,1.6140012392
2020-07-15 02:00:00,1.3895,0.5775,1.5047313714000001,0.3195,-0.0025,0.31950978080000003,1.07,0.58,1.2170866855,1.3595000000000002,-1.2925,1.8758455427,0.3195,-0.0025,0.31950978080000003,1.04,-1.29,1.6570153892000001
2020-07-15 02:30:00,1.392,0.585,1.5099301308,0.28200000000000003,0.005,0.2820443228,1.11,0.58,1.2523977004,1.3519999999999999,-1.2850000000000001,1.8652423435,0.28200000000000003,0.005,0.2820443228,1.07,-1.29,1.6760071599000002
2020-07-15 03:00:00,1.3145,0.5845,1.4385932365,0.2745,0.0045000000000000005,0.2745368828,1.04,0.58,1.1907980517,1.2845,-1.3155000000000001,1.8386083052000002,0.2745,0.0045000000000000005,0.2745368828,1.01,-1.32,1.6620770139
2020-07-15 03:30:00,1.327,0.584,1.4498224029,0.28700000000000003,0.004,0.2870278732,1.04,0.58,1.1907980517,1.297,-1.316,1.8477188639,0.28700000000000003,0.004,0.2870278732,1.01,-1.32,1.6620770139
2020-07-15 04:00:00,1.325,0.5745,1.4441867088,0.34500000000000003,-0.0055000000000000005,0.34504383780000003,0.98,0.58,1.1387712676,1.295,-1.3255,1.8530988236,0.34500000000000003,-0.0055000000000000005,0.34504383780000003,0.9500000000000001,-1.32,1.6263148527
2020-07-15 04:30:00,1.393,0.5795,1.5087310065000001,0.303,-0.0005,0.30300041250000004,1.09,0.58,1.2347064428,1.353,-1.3205,1.8905896567,0.303,-0.0005,0.30300041250000004,1.05,-1.32,1.6866831356
2020-07-15 05:00:00,1.326,0.5740000000000001,1.4449055332,0.336,-0.006,0.3360535672,0.99,0.58,1.1473883388,1.286,-1.326,1.8471794715,0.336,-0.006,0.3360535672,0.9500000000000001,-1.32,1.6263148527
2020-07-15 05:30:00,1.4225,0.6125,1.5487616021,0.3425,-0.007500000000000001,0.3425821069,1.08,0.62,1.2453112061,1.3925,-1.2974999999999999,1.9033030499999999,0.3425,-0.007500000000000001,0.3425821069,1.05,-1.29,1.6633099531000002
2020-07-15 06:00:00,1.3635,0.6165,1.4963971732,0.3235,-0.0035,0.323518933,1.04,0.62,1.2107848694,1.3335,-1.2935,1.8577848368,0.3235,-0.0035,0.323518933,1.01,-1.29,1.6383528314
2020-07-15 06:30:00,1.617,0.6585000000000001,1.7459413650000002,0.28700000000000003,-0.0015,0.2870039198,1.33,0.66,1.4847558722,1.577,-1.2915,2.0383574883,0.28700000000000003,-0.0015,0.2870039198,1.29,-1.29,1.8243354955000002
2020-07-15 07:00:00,1.7650000000000001,0.6805,1.8916408882,0.275,0.0005,0.2750004545,1.49,0.68,1.6378339354,1.7149999999999999,-1.2295,2.1101884395,0.275,0.0005,0.2750004545,1.44,-1.23,1.8938056923
2020-07-15 07:30:00,2.0295,0.7245,2.1549409505,0.2695,0.0045000000000000005,0.26953756700000003,1.76,0.72,1.9015782918,1.9295,-1.2055,2.27512648,0.2695,0.0045000000000000005,0.26953756700000003,1.6600000000000001,-1.21,2.0541908383
2020-07-15 08:00:00,2.202,0.727,2.318907717,0.272,0.007,0.2720900586,1.9300000000000002,0.72,2.0599271832,1.862,-1.2530000000000001,2.244337987,0.272,0.007,0.2720900586,1.5899999999999999,-1.26,2.0287188075
2020-07-15 08:30:00,2.3515,0.20350000000000001,2.3602890713,0.28150000000000003,0.0035,0.28152175760000003,2.07,0.2,2.0796393918,2.0715,-0.5865,2.1529269611,0.28150000000000003,0.0035,0.28152175760000003,1.79,-0.59,1.8847280971
2020-07-15 09:00:00,2.574,0.28950000000000004,2.5902289957,0.304,-0.0005,0.3040004112,2.27,0.29,2.2884492566,2.274,-0.5905,2.3494182791,0.304,-0.0005,0.3040004112,1.97,-0.59,2.0564532574
2020-07-15 09:30:00,2.7225,0.8435,2.8501751701,0.28250000000000003,0.0035,0.2825216806,2.44,0.84,2.5805425786000002,2.3325,-1.1065,2.5816464708,0.28250000000000003,0.0035,0.2825216806,2.05,-1.11,2.3312228551
2020-07-15 10:00:00,2.7535,0.84,2.8787779091,0.3135,0.0,0.3135,2.44,0.84,2.5805425786000002,2.3635,-1.11,2.6111744963,0.3135,0.0,0.3135,2.05,-1.11,2.3312228551
2020-07-15 10:30:00,2.6135,0.812,2.7367364232,0.35350000000000004,-0.008,0.3535905118,2.26,0.8200000000000001,2.404163056,2.2135,-1.148,2.4934887708,0.35350000000000004,-0.008,0.3535905118,1.8599999999999999,-1.1400000000000001,2.1815590755
2020-07-15 11:00:00,2.7720000000000002,0.8785000000000001,2.9078765878,0.372,-0.0115,0.3721777129,2.4,0.89,2.5597070145,2.372,-1.1515,2.6367283231,0.372,-0.0115,0.3721777129,2.0,-1.1400000000000001,2.3020860106
2020-07-15 11:30:00,2.7055,0.902,2.8519001122,0.4655,-0.028,0.4663413449,2.24,0.93,2.4253865671,2.3155,-1.188,2.6024765609,0.4655,-0.028,0.4663413449,1.85,-1.16,2.1835979483
2020-07-15 12:00:00,2.7005,0.91,2.8497017826,0.41050000000000003,-0.02,0.4109869219,2.29,0.93,2.4716391322,2.3205,-1.18,2.6032902739,0.41050000000000003,-0.02,0.4109869219,1.9100000000000001,-1.16,2.2346588106
2020-07-15 12:30:00,2.9105,0.9390000000000001,3.0582235448,0.36050000000000004,-0.011,0.3606677834,2.55,0.9500000000000001,2.7212129648000003,2.5205,-1.171,2.7792375303,0.36050000000000004,-0.011,0.3606677834,2.16,-1.16,2.4517748673
2020-07-15 13:00:00,2.9355,0.9550000000000001,3.0869378436,0.41550000000000004,-0.025,0.4162514264,2.52,0.98,2.7038491082,2.5355,-1.155,2.7861775338,0.41550000000000004,-0.025,0.4162514264,2.12,-1.13,2.4023530132
2020-07-15 13:30:00,3.085,0.9745,3.2352550518,0.47500000000000003,-0.035500000000000004,0.4763247317,2.61,1.01,2.7986067962,2.685,-1.1455,2.9191428965,0.47500000000000003,-0.035500000000000004,0.4763247317,2.21,-1.11,2.4730952266
2020-07-15 14:00:00,2.9045,0.96,3.0590391057,0.4445,-0.03,0.44551122320000003,2.46,0.99,2.6517352809,2.5145,-1.17,2.7733752451,0.4445,-0.03,0.44551122320000003,2.07,-1.1400000000000001,2.3631546712000002
2020-07-15 14:30:00,2.7995,0.936,2.9518293057,0.40950000000000003,-0.024,0.4102026938,2.39,0.96,2.5755970182,2.4195,-1.184,2.6936659499999998,0.40950000000000003,-0.024,0.4102026938,2.01,-1.16,2.3207110979
2020-07-15 15:00:00,2.6355,0.905,2.7865543688,0.48550000000000004,-0.035,0.48675995110000003,2.15,0.9400000000000001,2.3465080439,2.2555,-1.215,2.5619338887,0.48550000000000004,-0.035,0.48675995110000003,1.77,-1.18,2.1272752525
2020-07-15 15:30:00,2.738,0.9,2.8821249105,0.588,-0.06,0.5910532971,2.15,0.96,2.3545912596,2.358,-1.22,2.6549131813,0.588,-0.06,0.5910532971,1.77,-1.16,2.1162466775
2020-07-15 16:00:00,2.6685,0.8825000000000001,2.8106402296,0.6685,-0.0775,0.6729773399,2.0,0.96,2.2184679398,2.2785,-1.2375,2.592868778,0.6685,-0.0775,0.6729773399,1.6099999999999999,-1.16,1.9843638779
2020-07-15 16:30:00,2.6814999999999998,0.8285,2.8065734446,0.6615,-0.07150000000000001,0.6653529139000001,2.02,0.9,2.21142488,2.2715,-1.2015,2.5696915185,0.6615,-0.07150000000000001,0.6653529139000001,1.6099999999999999,-1.13,1.9669773766
2020-07-15 17:00:00,2.809,0.8375,2.931192121,0.629,-0.0625,0.6320975004,2.18,0.9,2.358474083,2.409,-1.1725,2.6791859305,0.629,-0.0625,0.6320975004,1.78,-1.11,2.0977368758
2020-07-15 17:30:00,2.7720000000000002,0.802,2.8856867467000002,0.592,-0.058,0.5948344307,2.18,0.86,2.3435016535,2.352,-1.198,2.6395279881,0.592,-0.058,0.5948344307,1.76,-1.1400000000000001,2.0969501663
2020-07-15 18:00:00,2.8125,0.806,2.9257122637,0.5525,-0.054,0.5551326418,2.26,0.86,2.4180984265,2.4125,-1.194,2.6918009306,0.5525,-0.054,0.5551326418,1.8599999999999999,-1.1400000000000001,2.1815590755
2020-07-15 18:30:00,2.8575,0.7905000000000001,2.9648265548,0.7175,-0.08950000000000001,0.7230605092,2.14,0.88,2.3138712151,2.4575,-1.1995,2.7346126782,0.7175,-0.08950000000000001,0.7230605092,1.74,-1.11,2.0639040675
2020-07-15 19:00:00,2.7625,0.7545000000000001,2.8636823322,0.5625,-0.0555,0.5652313686,2.2,0.81,2.3443762497,2.3625,-1.2155,2.6568489795,0.5625,-0.0555,0.5652313686,1.8,-1.16,2.1414014103
2020-07-15 19:30:00,2.5825,0.7425,2.6871197405,0.49250000000000005,-0.0375,0.4939256017,2.09,0.78,2.2308070289,2.1825,-1.2575,2.5188514248000002,0.49250000000000005,-0.0375,0.4939256017,1.69,-1.22,2.0843464203
