Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-07-15 20:00:00,2.6845,0.7425,2.7852910979,0.49450000000000005,-0.0375,0.4959198524,2.19,0.78,2.3247580519,2.2945,-1.2575,2.6164931683,0.49450000000000005,-0.0375,0.4959198524,1.8,-1.22,2.1744884456
2020-07-15 20:30:00,2.701,0.745,2.8018611672000002,0.481,-0.035,0.4822717077,2.22,0.78,2.3530405861,2.311,-1.225,2.6155966814,0.481,-0.035,0.4822717077,1.83,-1.19,2.1828879952999998
2020-07-15 21:00:00,2.5925000000000002,0.7285,2.6929107857,0.5825,-0.051500000000000004,0.5847721779,2.01,0.78,2.1560380331,2.2125,-1.2415,2.5370215805000003,0.5825,-0.051500000000000004,0.5847721779,1.63,-1.19,2.0181674856
2020-07-15 21:30:00,2.4425,0.7075,2.5429043435,0.3025,-0.0025,0.3025103304,2.14,0.71,2.2547061893,2.0625,-1.2425,2.4078439526,0.3025,-0.0025,0.3025103304,1.76,-1.24,2.1529514625
2020-07-15 22:00:00,2.475,0.715,2.5762084543,0.255,0.005,0.2550490149,2.22,0.71,2.3307724042,2.105,-1.235,2.4405429724,0.255,0.005,0.2550490149,1.85,-1.24,2.2271281957
2020-07-15 22:30:00,2.502,0.728,2.6057605416,0.28200000000000003,-0.002,0.2820070921,2.22,0.73,2.3369424469,2.132,-1.242,2.4673848504,0.28200000000000003,-0.002,0.2820070921,1.85,-1.24,2.2271281957
2020-07-15 23:00:00,2.301,0.71,2.4080492105,0.261,0.0,0.261,2.04,0.71,2.160023148,1.9609999999999999,-1.24,2.3201553827,0.261,0.0,0.261,1.7000000000000002,-1.24,2.1041863035
2020-07-15 23:30:00,1.9729999999999999,0.5675,2.0529942158,0.273,-0.0025,0.2730114466,1.7000000000000002,0.5700000000000001,1.7930142219,1.683,-1.2025000000000001,2.0684523804,0.273,-0.0025,0.2730114466,1.4100000000000001,-1.2,1.8515128949
2020-07-16 00:00:00,1.823,-0.295,1.8467143796,0.293,-0.005,0.29304265900000004,1.53,-0.29,1.5572411501999999,1.643,-0.34500000000000003,1.678831141,0.293,-0.005,0.29304265900000004,1.35,-0.34,1.3921566003999999
2020-07-16 00:30:00,1.6680000000000001,-0.269,1.6895517157,0.328,-0.009000000000000001,0.3281234524,1.34,-0.26,1.3649908425000001,1.498,-0.389,1.5476837532,0.328,-0.009000000000000001,0.3281234524,1.17,-0.38,1.2301625909
2020-07-16 01:00:00,1.589,-0.24250000000000002,1.6073976639,0.40900000000000003,-0.022500000000000003,0.40961842,1.18,-0.22,1.200333287,1.439,-0.42250000000000004,1.4997423945000001,0.40900000000000003,-0.022500000000000003,0.40961842,1.03,-0.4,1.1049434375
2020-07-16 01:30:00,1.449,-0.29,1.4777350913,0.419,-0.03,0.4200726128,1.03,-0.26,1.0623088063,1.289,-0.43,1.3588307474,0.419,-0.03,0.4200726128,0.87,-0.4,0.9575489544
2020-07-16 02:00:00,1.591,0.034,1.5913632521,0.461,-0.036000000000000004,0.4624035034,1.13,0.07,1.1321660655999999,1.421,-0.716,1.5911935771999999,0.461,-0.036000000000000004,0.4624035034,0.96,-0.68,1.1764352936
2020-07-16 02:30:00,1.5825,0.599,1.6920718809,0.7525000000000001,-0.111,0.7606426559,0.8300000000000001,0.71,1.0922453937,1.3425,-1.2810000000000001,1.8556042816,0.7525000000000001,-0.111,0.7606426559,0.59,-1.17,1.3103434664
2020-07-16 03:00:00,1.52,0.6065,1.6365336080000001,0.43,-0.0335,0.4313029678,1.09,0.64,1.2640015823000001,1.28,-1.2835,1.8126699231,0.43,-0.0335,0.4313029678,0.85,-1.25,1.5116216458
2020-07-16 03:30:00,1.4315,-0.23,1.4498593897,0.42150000000000004,-0.03,0.42256626700000005,1.01,-0.2,1.0296115772,1.2915,-0.48,1.3778143017,0.42150000000000004,-0.03,0.42256626700000005,0.87,-0.45,0.9794896630000001
2020-07-16 04:00:00,1.3855,-0.292,1.4159358213,0.4355,-0.032,0.43667407750000004,0.9500000000000001,-0.26,0.9849365462,1.2555,-0.432,1.3277440454,0.4355,-0.032,0.43667407750000004,0.8200000000000001,-0.4,0.9123595782
2020-07-16 04:30:00,1.432,-0.279,1.4589259748,0.372,-0.019,0.37248489900000004,1.06,-0.26,1.091421092,1.302,-0.419,1.3677591162,0.372,-0.019,0.37248489900000004,0.93,-0.4,1.0123734489
2020-07-16 05:00:00,1.499,-0.28950000000000004,1.5266994629,0.439,-0.029500000000000002,0.4399900567,1.06,-0.26,1.091421092,1.369,-0.4295,1.4347931036000001,0.439,-0.029500000000000002,0.4399900567,0.93,-0.4,1.0123734489
2020-07-16 05:30:00,1.4785,-0.272,1.5033117607,0.5285000000000001,-0.042,0.5301662475,0.9500000000000001,-0.23,0.9774456507,1.3385,-0.422,1.4034479862,0.5285000000000001,-0.042,0.5301662475,0.81,-0.38,0.8947066558000001
2020-07-16 06:00:00,1.4775,-0.2525,1.4989204449,0.4375,-0.022500000000000003,0.43807818940000004,1.04,-0.23,1.0651291002,1.3375,-0.4025,1.3967506936,0.4375,-0.022500000000000003,0.43807818940000004,0.9,-0.38,0.9769339793
2020-07-16 06:30:00,1.6400000000000001,-0.1585,1.6476414203,0.48,-0.0285,0.4808453494,1.16,-0.13,1.167261753,1.49,-0.4385,1.5531845512,0.48,-0.0285,0.4808453494,1.01,-0.41000000000000003,1.0900458706
2020-07-16 07:00:00,1.9315,0.28300000000000003,1.9521222426,0.5615,-0.047,0.5634636191,1.37,0.33,1.4091841611,1.7115,-0.797,1.8879727885,0.5615,-0.047,0.5634636191,1.15,-0.75,1.3729530218
2020-07-16 07:30:00,2.074,0.801,2.2233031732,0.404,-0.019,0.40444653540000003,1.67,0.8200000000000001,1.8604569331,1.764,-1.259,2.1672048819,0.404,-0.019,0.40444653540000003,1.3599999999999999,-1.24,1.8404347313
2020-07-16 08:00:00,2.186,0.5035000000000001,2.2432361111,0.466,-0.026500000000000003,0.4667528789,1.72,0.53,1.7998055451,1.8860000000000001,-0.9465,2.1101796724,0.466,-0.026500000000000003,0.4667528789,1.42,-0.92,1.6919810873999999
2020-07-16 08:30:00,2.3605,-0.021500000000000002,2.3605979115,0.36050000000000004,-0.0115,0.3606833792,2.0,-0.01,2.0000249998,2.1305,-0.3015,2.1517277941,0.36050000000000004,-0.0115,0.3606833792,1.77,-0.29,1.7935997324000001
2020-07-16 09:00:00,2.4305,-0.10200000000000001,2.4326393588,0.4305,-0.022,0.4310617705,2.0,-0.08,2.0015993605,2.2005,-0.212,2.2106886371,0.4305,-0.022,0.4310617705,1.77,-0.19,1.7801685313000002
2020-07-16 09:30:00,2.614,0.6845,2.7021354981,0.514,-0.035500000000000004,0.5152244656,2.1,0.72,2.22,2.284,-0.9055000000000001,2.4569465297,0.514,-0.035500000000000004,0.5152244656,1.77,-0.87,1.9722575896999999
2020-07-16 10:00:00,2.7295,1.028,2.9166683476,0.4595,-0.032,0.4606129069,2.27,1.06,2.5052943939,2.3595,-1.212,2.6525806774,0.4595,-0.032,0.4606129069,1.9,-1.18,2.2366045694
2020-07-16 10:30:00,2.8485,1.016,3.0242698706,0.5085000000000001,-0.044,0.5104000882,2.34,1.06,2.5688908112,2.4885,-1.224,2.7732306521,0.5085000000000001,-0.044,0.5104000882,1.98,-1.18,2.3049511925
2020-07-16 11:00:00,2.7355,1.018,2.9187812953,0.28550000000000003,-0.002,0.2855070052,2.45,1.02,2.6538462653,2.3655,-1.222,2.6624939906,0.28550000000000003,-0.002,0.2855070052,2.08,-1.22,2.4113896409
2020-07-16 11:30:00,2.5465,0.9985,2.7352631499999998,0.28650000000000003,-0.0015,0.2865039267,2.26,1.0,2.4713559031,2.1865,-1.2215,2.5045647326,0.28650000000000003,-0.0015,0.2865039267,1.9,-1.22,2.2579636844
2020-07-16 12:00:00,2.577,1.0315,2.7757739912,0.267,0.0015,0.2670042134,2.31,1.03,2.5292291316,2.207,-1.2185,2.5210297995,0.267,0.0015,0.2670042134,1.94,-1.22,2.2917242417
2020-07-16 12:30:00,2.6275,1.031,2.822537378,0.2675,0.001,0.2675018692,2.36,1.03,2.574975728,2.2575,-1.219,2.5655929627000003,0.2675,0.001,0.2675018692,1.99,-1.22,2.3342022192
2020-07-16 13:00:00,2.6705,1.0315,2.8627892867,0.2605,0.0015,0.2605043186,2.41,1.03,2.6208777156,2.3105,-1.2185,2.612116479,0.2605,0.0015,0.2605043186,2.05,-1.22,2.3855607307
2020-07-16 13:30:00,2.692,1.042,2.886629176,0.302,-0.008,0.3021059417,2.39,1.05,2.6104788833,2.352,-1.228,2.6532787264,0.302,-0.008,0.3021059417,2.05,-1.22,2.3855607307
2020-07-16 14:00:00,2.7245,1.027,2.9116368678,0.4045,-0.023,0.405153366,2.32,1.05,2.5465466813,2.3645,-1.203,2.6529359679,0.4045,-0.023,0.405153366,1.96,-1.18,2.287793697
2020-07-16 14:30:00,2.6345,1.019,2.8247037455,0.4345,-0.031,0.4356044651,2.2,1.05,2.4377243486,2.2845,-1.211,2.5856258913,0.4345,-0.031,0.4356044651,1.85,-1.18,2.1942880394
2020-07-16 15:00:00,2.345,0.9745,2.5394241965,0.465,-0.035500000000000004,0.4663531387,1.88,1.01,2.1341274564,2.005,-1.2655,2.3709734815,0.465,-0.035500000000000004,0.4663531387,1.54,-1.23,1.9709134938
2020-07-16 15:30:00,2.4859999999999998,0.9895,2.6756879956,0.386,-0.0205,0.386543982,2.1,1.01,2.3302574965,2.136,-1.2505,2.4751255019,0.386,-0.0205,0.386543982,1.75,-1.23,2.1390184665
2020-07-16 16:00:00,2.481,0.9935,2.6725275022,0.381,-0.0165,0.3813571161,2.1,1.01,2.3302574965,2.1310000000000002,-1.2465,2.4687898351,0.381,-0.0165,0.3813571161,1.75,-1.23,2.1390184665
2020-07-16 16:30:00,2.5525,0.9995,2.7412144207,0.35250000000000004,-0.0105,0.35265634830000003,2.2,1.01,2.4207643421,2.2025,-1.2405,2.5278145699,0.35250000000000004,-0.0105,0.35265634830000003,1.85,-1.23,2.2215760172
2020-07-16 17:00:00,2.66,0.982,2.8354759742,0.33,-0.008,0.3300969555,2.33,0.99,2.5316002844,2.29,-1.258,2.6127885487,0.33,-0.008,0.3300969555,1.96,-1.25,2.3246720199
2020-07-16 17:30:00,2.6405000000000003,0.9665,2.8118254747,0.4305,-0.0235,0.4311409282,2.21,0.99,2.421611034,2.2805,-1.3035,2.6267456101,0.4305,-0.0235,0.4311409282,1.85,-1.28,2.2496444163
2020-07-16 18:00:00,2.6905,0.934,2.8480074175,0.42050000000000004,-0.026000000000000002,0.42130303820000004,2.27,0.96,2.4646500766,2.3305,-1.306,2.6714913906,0.42050000000000004,-0.026000000000000002,0.42130303820000004,1.9100000000000001,-1.28,2.2992390045
2020-07-16 18:30:00,2.6915,0.9375,2.8501014894,0.42150000000000004,-0.022500000000000003,0.4221001066,2.27,0.96,2.4646500766,2.3315,-1.3025,2.6706550695,0.42150000000000004,-0.022500000000000003,0.4221001066,1.9100000000000001,-1.28,2.2992390045
2020-07-16 19:00:00,2.4695,0.8675,2.61743892,0.34950000000000003,-0.0125,0.3497234622,2.12,0.88,2.2953866777,2.1095,-1.3525,2.5058424731,0.34950000000000003,-0.0125,0.3497234622,1.76,-1.34,2.2120578654
2020-07-16 19:30:00,2.609,0.8935000000000001,2.7577569237,0.439,-0.026500000000000003,0.4397991019,2.17,0.92,2.3569683918,2.259,-1.3265,2.6196723555,0.439,-0.026500000000000003,0.4397991019,1.82,-1.3,2.2366045694
2020-07-16 20:00:00,2.5815,0.9185000000000001,2.7400336677,0.29150000000000004,-0.0015,0.2915038593,2.29,0.92,2.4678938389000002,2.2215,-1.3315000000000001,2.589971911,0.29150000000000004,-0.0015,0.2915038593,1.9300000000000002,-1.33,2.3438856627
2020-07-16 20:30:00,2.5055,0.863,2.6499621224,0.2555,0.003,0.2555176119,2.25,0.86,2.4087548651,2.1555,-1.327,2.5312268271000002,0.2555,0.003,0.2555176119,1.9,-1.33,2.319245567
2020-07-16 21:00:00,2.4145,0.8655,2.5649367439,0.24450000000000002,0.0055000000000000005,0.2445618531,2.17,0.86,2.3342022192,2.0645,-1.3545,2.4691760772,0.24450000000000002,0.0055000000000000005,0.2445618531,1.82,-1.3599999999999999,2.2720035211000003
2020-07-16 21:30:00,2.3735,0.863,2.5255239554999998,0.2535,0.003,0.2535177509,2.12,0.86,2.287793697,2.0335,-1.357,2.4447026915,0.2535,0.003,0.2535177509,1.78,-1.3599999999999999,2.2400892839
2020-07-16 22:00:00,2.4130000000000003,0.8625,2.5625134634,0.263,0.0025,0.2630118819,2.15,0.86,2.3156208671,2.073,-1.3575,2.4779296298,0.263,0.0025,0.2630118819,1.81,-1.3599999999999999,2.2640008834
2020-07-16 22:30:00,2.4130000000000003,0.8625,2.5625134634,0.263,0.0025,0.2630118819,2.15,0.86,2.3156208671,2.073,-1.3575,2.4779296298,0.263,0.0025,0.2630118819,1.81,-1.3599999999999999,2.2640008834
2020-07-16 23:00:00,2.262,0.8175,2.4051923520000003,0.242,0.007500000000000001,0.24211619110000002,2.02,0.81,2.1763501557,1.952,-1.3825,2.3919887646,0.242,0.007500000000000001,0.24211619110000002,1.71,-1.3900000000000001,2.2036787425
2020-07-16 23:30:00,2.0085,0.753,2.1450131118,0.2485,0.003,0.24851810800000002,1.76,0.75,1.9131387821999999,1.7285,-1.387,2.2161861948,0.2485,0.003,0.24851810800000002,1.48,-1.3900000000000001,2.0303940504
2020-07-17 00:00:00,1.859,-0.2205,1.8720313165,0.269,-0.0005,0.2690004647,1.5899999999999999,-0.22,1.6051479683,1.699,-0.4005,1.7455661689,0.269,-0.0005,0.2690004647,1.43,-0.4,1.4848905684
2020-07-17 00:30:00,1.7189999999999999,-0.251,1.7372282521,0.289,-0.001,0.2890017301,1.43,-0.25,1.4516886719,1.569,-0.401,1.6194326167000002,0.289,-0.001,0.2890017301,1.28,-0.4,1.3410443691
2020-07-17 01:00:00,1.6095000000000002,-0.2535,1.6293411245,0.28950000000000004,-0.0035,0.28952115640000003,1.32,-0.25,1.3434656676,1.4695,-0.4035,1.5238905801,0.28950000000000004,-0.0035,0.28952115640000003,1.18,-0.4,1.2459534502
2020-07-17 01:30:00,1.4929999999999999,0.0385,1.4934963174,0.373,-0.021500000000000002,0.37361912420000004,1.12,0.06,1.1216059914,1.313,-0.7715000000000001,1.5228858296,0.373,-0.021500000000000002,0.37361912420000004,0.9400000000000001,-0.75,1.2025389807
2020-07-17 02:00:00,1.601,0.5720000000000001,1.7001132315,0.35100000000000003,-0.018000000000000002,0.3514612354,1.25,0.59,1.3822445514,1.351,-1.258,1.8460132719,0.35100000000000003,-0.018000000000000002,0.3514612354,1.0,-1.24,1.5929846201
2020-07-17 02:30:00,1.637,0.5965,1.7422919531,0.387,-0.0235,0.3877128448,1.25,0.62,1.3953135848,1.387,-1.2635,1.8762199365,0.387,-0.0235,0.3877128448,1.0,-1.24,1.5929846201
2020-07-17 03:00:00,1.5705,0.5865,1.6764404254,0.3205,-0.0135,0.3207841954,1.25,0.6000000000000001,1.3865424624,1.3205,-1.2835,1.8414919223,0.3205,-0.0135,0.3207841954,1.0,-1.27,1.6164467204
2020-07-17 03:30:00,1.516,0.5975,1.6294975453,0.266,-0.0025,0.2660117479,1.25,0.6000000000000001,1.3865424624,1.266,-1.2725,1.7949964485,0.266,-0.0025,0.2660117479,1.0,-1.27,1.6164467204
2020-07-17 04:00:00,1.4005,0.5985,1.5230241298,0.2605,-0.0015,0.2605043186,1.1400000000000001,0.6000000000000001,1.2882546332,1.1605,-1.2915,1.7362985054000002,0.2605,-0.0015,0.2605043186,0.9,-1.29,1.5729272075
2020-07-17 04:30:00,1.45,0.5945,1.5671407882000001,0.29,-0.0055000000000000005,0.2900521505,1.16,0.6000000000000001,1.3059862174,1.22,-1.2955,1.7795280976,0.29,-0.0055000000000000005,0.2900521505,0.93,-1.29,1.5902829937
2020-07-17 05:00:00,1.411,0.59,1.5293858244,0.301,-0.01,0.3011660671,1.11,0.6000000000000001,1.2617844507,1.181,-1.3,1.7563487695000002,0.301,-0.01,0.3011660671,0.88,-1.29,1.5615697230999999
2020-07-17 05:30:00,1.463,0.5955,1.579553497,0.273,-0.0045000000000000005,0.2730370854,1.19,0.6000000000000001,1.3327040182,1.233,-1.2945,1.7877413823000001,0.273,-0.0045000000000000005,0.2730370854,0.96,-1.29,1.608011194
2020-07-17 06:00:00,1.504,0.6025,1.6201920411000001,0.244,0.0025,0.24401280700000003,1.26,0.6000000000000001,1.395564402,1.254,-1.2875,1.7972679962,0.244,0.0025,0.24401280700000003,1.01,-1.29,1.6383528314
2020-07-17 06:30:00,1.6695,0.604,1.775400307,0.2595,0.004,0.2595308267,1.4100000000000001,0.6000000000000001,1.5323511347,1.4095,-1.226,1.8680916064000002,0.2595,0.004,0.2595308267,1.15,-1.23,1.6838646026
2020-07-17 07:00:00,1.9380000000000002,0.66,2.0473016387,0.23800000000000002,0.01,0.23820999140000002,1.7000000000000002,0.65,1.8200274723,1.658,-1.19,2.040848843,0.23800000000000002,0.01,0.23820999140000002,1.42,-1.2,1.8591395859
2020-07-17 07:30:00,1.967,0.656,2.0735054859,0.23700000000000002,0.006,0.2370759372,1.73,0.65,1.8480800848,1.677,-1.194,2.0586318272,0.23700000000000002,0.006,0.2370759372,1.44,-1.2,1.8744599222
2020-07-17 08:00:00,2.1845,0.741,2.3067555679,0.2545,0.011,0.2547376101,1.9300000000000002,0.73,2.0634437235,1.8845,-1.209,2.2389777243,0.2545,0.011,0.2547376101,1.63,-1.22,2.0360009823
2020-07-17 08:30:00,2.3025,0.1285,2.3060829343,0.2625,0.0085,0.262637583,2.04,0.12,2.0435263639,2.0825,-0.48150000000000004,2.1374397068,0.2625,0.0085,0.262637583,1.82,-0.49,1.8848076825
2020-07-17 09:00:00,2.427,0.016,2.4270527394,0.247,0.006,0.2470728637,2.18,0.01,2.1800229357,2.227,-0.314,2.2490275675999998,0.247,0.006,0.2470728637,1.98,-0.32,2.0056919006
2020-07-17 09:30:00,2.4395,0.038,2.4397959443,0.2295,0.008,0.22963939120000001,2.21,0.03,2.2102036105,2.2095000000000002,-0.312,2.2314197835,0.2295,0.008,0.22963939120000001,1.98,-0.32,2.0056919006
2020-07-17 10:00:00,2.606,0.056,2.606601619,0.246,0.006,0.2460731599,2.36,0.05,2.3605296016,2.386,-0.28400000000000003,2.4028424834,0.246,0.006,0.2460731599,2.14,-0.29,2.1595601404
2020-07-17 10:30:00,2.642,0.054,2.6425517970000003,0.252,0.004,0.252031744,2.39,0.05,2.3905229553,2.432,-0.28600000000000003,2.4487588693,0.252,0.004,0.252031744,2.18,-0.29,2.1992044016
2020-07-17 11:00:00,2.6465,0.076,2.6475910277,0.2565,0.006,0.2565701658,2.39,0.07,2.3910248849,2.4365,-0.28400000000000003,2.4529957705,0.2565,0.006,0.2565701658,2.18,-0.29,2.1992044016
2020-07-17 11:30:00,2.4565,0.0375,2.4567862137,0.34650000000000003,-0.0125,0.3467253957,2.11,0.05,2.1105923339,2.2565,-0.3025,2.2766858589,0.34650000000000003,-0.0125,0.3467253957,1.9100000000000001,-0.29,1.931890266
2020-07-17 12:00:00,2.3265000000000002,0.0285,2.3266745582,0.40650000000000003,-0.021500000000000002,0.4070681761,1.92,0.05,1.9206509313,2.1165,-0.3015,2.1378668106,0.40650000000000003,-0.021500000000000002,0.4070681761,1.71,-0.28,1.7327723450999999
2020-07-17 12:30:00,2.4435000000000002,0.043000000000000003,2.4438783214,0.3235,-0.007,0.3235757253,2.12,0.05,2.1205895407,2.2235,-0.28700000000000003,2.2419458624,0.3235,-0.007,0.3235757253,1.9,-0.28,1.9205207627
2020-07-17 13:00:00,2.5535,0.035500000000000004,2.5537467572,0.35350000000000004,-0.0145,0.35379725830000003,2.2,0.05,2.2005681085,2.3535,-0.29450000000000004,2.3718542325,0.35350000000000004,-0.0145,0.35379725830000003,2.0,-0.28,2.0195048898
2020-07-17 13:30:00,2.5355,0.06,2.5362098198,0.48550000000000004,-0.04,0.4871449989,2.05,0.1,2.0524375752,2.3355,-0.28,2.3522245322,0.48550000000000004,-0.04,0.4871449989,1.85,-0.24,1.8655026131999999
2020-07-17 14:00:00,2.586,-0.015,2.5860435031,0.596,-0.065,0.5995339857,1.99,0.05,1.9906280416,2.366,-0.215,2.3757485136,0.596,-0.065,0.5995339857,1.77,-0.15,1.7763445612000002
2020-07-17 14:30:00,2.3795,-0.049,2.3800044643,0.6095,-0.069,0.6133932262,1.77,0.02,1.7701129907,2.1795,-0.23900000000000002,2.1925649933,0.6095,-0.069,0.6133932262,1.57,-0.17,1.5791770008000001
2020-07-17 15:00:00,2.1925,0.008,2.1925145952,0.6025,-0.07200000000000001,0.6067868242000001,1.5899999999999999,0.08,1.5920113065,1.9725000000000001,-0.432,2.0192523988,0.6025,-0.07200000000000001,0.6067868242000001,1.37,-0.36,1.4165097952
2020-07-17 15:30:00,2.411,0.7955,2.5388464408,0.481,-0.044500000000000005,0.48305408600000005,1.9300000000000002,0.84,2.1048752932,2.101,-1.2045,2.4217805949,0.481,-0.044500000000000005,0.48305408600000005,1.62,-1.16,1.9924858845000002
2020-07-17 16:00:00,2.3535,0.7505000000000001,2.470265674,0.6835,-0.08950000000000001,0.6893348243,1.67,0.84,1.8693581786000002,2.0335,-1.1695,2.3458159561,0.6835,-0.08950000000000001,0.6893348243,1.35,-1.08,1.7288435441
2020-07-17 16:30:00,2.477,0.729,2.5820476371,0.777,-0.111,0.7848885271,1.7000000000000002,0.84,1.8962067398,2.157,-1.191,2.4639663147,0.777,-0.111,0.7848885271,1.38,-1.08,1.752369824
2020-07-17 17:00:00,2.549,0.731,2.6517469713,0.709,-0.089,0.7145642029,1.8399999999999999,0.8200000000000001,2.0144478152,2.219,-1.169,2.5080913062,0.709,-0.089,0.7145642029,1.51,-1.08,1.8564751547
2020-07-17 17:30:00,2.615,0.7115,2.7100659125,0.655,-0.0685,0.6585721297,1.96,0.78,2.109502311,2.285,-1.1685,2.5664405799,0.655,-0.0685,0.6585721297,1.63,-1.1,1.9664434902
2020-07-17 18:00:00,2.6565000000000003,0.6960000000000001,2.7461624587999998,0.5865,-0.054,0.5889806873,2.07,0.75,2.2016811758,2.3064999999999998,-1.154,2.5790808925,0.5865,-0.054,0.5889806873,1.72,-1.1,2.0416659864
2020-07-17 18:30:00,2.6555,0.742,2.7572167579,0.7155,-0.088,0.7208912886000001,1.94,0.8300000000000001,2.1100947846,2.3255,-1.228,2.6298163909000003,0.7155,-0.088,0.7208912886000001,1.6099999999999999,-1.1400000000000001,1.9727392124
2020-07-17 19:00:00,2.491,0.7035,2.5884345172,0.651,-0.0665,0.6543876909,1.8399999999999999,0.77,1.9946177579,2.171,-1.2565,2.508392563,0.651,-0.0665,0.6543876909,1.52,-1.19,1.9304144633
2020-07-17 19:30:00,2.315,0.6920000000000001,2.4162137737,0.545,-0.048,0.5471096782,1.77,0.74,1.9184629264000002,1.995,-1.268,2.3638631517,0.545,-0.048,0.5471096782,1.45,-1.22,1.8949670182
2020-07-17 20:00:00,2.4145,0.7135,2.5177157306,0.5845,-0.0565,0.5872244034,1.83,0.77,1.9853966858,2.0945,-1.2565,2.4424828556,0.5845,-0.0565,0.5872244034,1.51,-1.2,1.9287560758
2020-07-17 20:30:00,2.427,0.6985,2.5255160364,0.647,-0.07150000000000001,0.6509387452000001,1.78,0.77,1.9394071259,2.117,-1.2515,2.4592562392,0.647,-0.07150000000000001,0.6509387452000001,1.47,-1.18,1.8850198938
2020-07-17 21:00:00,2.3585000000000003,0.6755,2.453328861,0.6085,-0.0545,0.6109357577,1.75,0.73,1.8961540022,2.0785,-1.2645,2.4329246803,0.6085,-0.0545,0.6109357577,1.47,-1.21,1.9039432765000002
2020-07-17 21:30:00,2.2439999999999998,0.684,2.3459309453,0.554,-0.046,0.555906467,1.69,0.73,1.8409236812,1.9540000000000002,-1.276,2.3337292045,0.554,-0.046,0.555906467,1.4,-1.23,1.8635718392
2020-07-17 22:00:00,2.2525,0.6745,2.3513201611,0.47250000000000003,-0.025500000000000002,0.4731875949,1.78,0.7000000000000001,1.9126944346,1.9625,-1.2755,2.3405782405,0.47250000000000003,-0.025500000000000002,0.4731875949,1.49,-1.25,1.9448907424000001
2020-07-17 22:30:00,2.467,0.7105,2.5672746737,0.47700000000000004,-0.029500000000000002,0.4779113412,1.99,0.74,2.1231344753,2.177,-1.2395,2.5051325813,0.47700000000000004,-0.029500000000000002,0.4779113412,1.7000000000000002,-1.21,2.0866480297
2020-07-17 23:00:00,2.0695,0.653,2.1700781668,0.40950000000000003,-0.027,0.41038914460000003,1.6600000000000001,0.68,1.7938784797,1.8094999999999999,-1.297,2.2263196648,0.40950000000000003,-0.027,0.41038914460000003,1.4,-1.27,1.8902116284
2020-07-17 23:30:00,1.891,-0.2265,1.9045165397,0.531,-0.0565,0.5339974251,1.3599999999999999,-0.17,1.3705838172,1.751,-0.4465,1.8070316129,0.531,-0.0565,0.5339974251,1.22,-0.39,1.2808200498
2020-07-18 00:00:00,1.8425,0.024,1.8426563027,0.4325,-0.036000000000000004,0.4339956797,1.4100000000000001,0.06,1.4112760184,1.6525,-0.686,1.7892323074,0.4325,-0.036000000000000004,0.4339956797,1.22,-0.65,1.3823530662999999
2020-07-18 00:30:00,1.6955,-0.272,1.7171791549000002,0.5055000000000001,-0.052000000000000005,0.5081675413,1.19,-0.22,1.210165278,1.5855000000000001,-0.402,1.6356693584,0.5055000000000001,-0.052000000000000005,0.5081675413,1.08,-0.35000000000000003,1.1352973179
2020-07-18 01:00:00,1.548,-0.28300000000000003,1.5736559344,0.518,-0.063,0.5218170177,1.03,-0.22,1.0532331176,1.448,-0.41300000000000003,1.5057466586000001,0.518,-0.063,0.5218170177,0.93,-0.35000000000000003,0.9936800290000001
2020-07-18 01:30:00,1.4235,-0.3155,1.4580440665,0.48350000000000004,-0.0455,0.48563618070000003,0.9400000000000001,-0.27,0.9780081799,1.3235000000000001,-0.42550000000000004,1.3902167097,0.48350000000000004,-0.0455,0.48563618070000003,0.84,-0.38,0.9219544457000001
2020-07-18 02:00:00,1.4545,-0.28250000000000003,1.4816802962,0.28450000000000003,-0.0125,0.2847744722,1.17,-0.27,1.2007497658,1.3545,-0.41250000000000003,1.4159189595,0.28450000000000003,-0.0125,0.2847744722,1.07,-0.4,1.1423221962
2020-07-18 02:30:00,1.4255,-0.334,1.4641059559,0.5555,-0.064,0.5591746149,0.87,-0.27,0.910933587,1.3155000000000001,-0.364,1.3649308591,0.5555,-0.064,0.5591746149,0.76,-0.30000000000000004,0.8170679286
2020-07-18 03:00:00,1.479,-0.356,1.5212419268000001,0.779,-0.126,0.7891241981,0.7000000000000001,-0.23,0.7368174808,1.369,-0.356,1.4145306642,0.779,-0.126,0.7891241981,0.59,-0.23,0.6332456080000001
2020-07-18 03:30:00,1.4425,-0.3635,1.4875948709,0.6925,-0.0935,0.698783586,0.75,-0.27,0.7971198153,1.3325,-0.35350000000000004,1.3785929421,0.6925,-0.0935,0.698783586,0.64,-0.26,0.6907966416
2020-07-18 04:00:00,1.313,-0.3675,1.3634607622,0.7030000000000001,-0.0975,0.7097289976000001,0.61,-0.27,0.6670832032,1.203,-0.35750000000000004,1.2549961155,0.7030000000000001,-0.0975,0.7097289976000001,0.5,-0.26,0.5635601121
2020-07-18 04:30:00,1.396,-0.364,1.4426752926,0.626,-0.074,0.6303586281,0.77,-0.29,0.8228000972,1.286,-0.364,1.3365223529999999,0.626,-0.074,0.6303586281,0.66,-0.29,0.7209022125
2020-07-18 05:00:00,1.4135,-0.3725,1.461758701,0.6435000000000001,-0.0825,0.6487669073,0.77,-0.29,0.8228000972,1.3035,-0.3725,1.3556800876000001,0.6435000000000001,-0.0825,0.6487669073,0.66,-0.29,0.7209022125
2020-07-18 05:30:00,1.393,-0.365,1.4400256942,0.623,-0.075,0.6274982072,0.77,-0.29,0.8228000972,1.283,-0.365,1.3339092923,0.623,-0.075,0.6274982072,0.66,-0.29,0.7209022125
2020-07-18 06:00:00,1.4045,-0.3425,1.4456578088,0.49450000000000005,-0.052500000000000005,0.49727909670000003,0.91,-0.29,0.9550916186,1.2945,-0.3425,1.3390431285,0.49450000000000005,-0.052500000000000005,0.49727909670000003,0.8,-0.29,0.850940656
2020-07-18 06:30:00,1.316,-0.3225,1.3549399433,0.596,-0.07250000000000001,0.6003934127,0.72,-0.25,0.7621679605,1.206,-0.3925,1.2682634781,0.596,-0.07250000000000001,0.6003934127,0.61,-0.32,0.688839604
2020-07-18 07:00:00,1.416,-0.2695,1.4414181385,0.466,-0.0495,0.46862164910000004,0.9500000000000001,-0.22,0.9751410154000001,1.316,-0.3895,1.3724307815,0.466,-0.0495,0.46862164910000004,0.85,-0.34,0.9154780172
2020-07-18 07:30:00,1.502,-0.2625,1.5247656377,0.522,-0.0625,0.5257283044000001,0.98,-0.2,1.00019998,1.392,-0.3725,1.4409789207,0.522,-0.0625,0.5257283044000001,0.87,-0.31,0.9235799911
2020-07-18 08:00:00,1.566,-0.23900000000000002,1.5841328858,0.426,-0.039,0.4277814863,1.1400000000000001,-0.2,1.1574109037,1.446,-0.379,1.4948434701,0.426,-0.039,0.4277814863,1.02,-0.34,1.0751744045
2020-07-18 08:30:00,1.6880000000000002,-0.2265,1.7031283716,0.378,-0.026500000000000003,0.3789277636,1.31,-0.2,1.3251792332,1.558,-0.3665,1.6005268664,0.378,-0.026500000000000003,0.3789277636,1.18,-0.34,1.2280065146
2020-07-18 09:00:00,1.888,0.432,1.9367932259,0.428,-0.038,0.42968360450000004,1.46,0.47000000000000003,1.533786165,1.678,-1.018,1.9626533061,0.428,-0.038,0.42968360450000004,1.25,-0.98,1.5883639381
2020-07-18 09:30:00,2.0355,0.7395,2.1656686035,0.48550000000000004,-0.0405,0.4871863093,1.55,0.78,1.7351945136,1.7855,-1.2905,2.203043463,0.48550000000000004,-0.0405,0.4871863093,1.3,-1.25,1.8034688797
2020-07-18 10:00:00,2.1305,0.5965,2.2124290949,0.48050000000000004,-0.0335,0.48166637830000003,1.65,0.63,1.7661823235,1.8505,-1.1535,2.1805761853,0.48050000000000004,-0.0335,0.48166637830000003,1.37,-1.12,1.7695479649
2020-07-18 10:30:00,2.1165,-0.21250000000000002,2.1271409215,0.3765,-0.022500000000000003,0.3771717116,1.74,-0.19,1.7503428236,1.9264999999999999,-0.36250000000000004,1.9603082666,0.3765,-0.022500000000000003,0.3771717116,1.55,-0.34,1.5868522299999999
2020-07-18 11:00:00,2.182,-0.194,2.1906072218,0.492,-0.044,0.49396356140000003,1.69,-0.15,1.6966437457999999,1.992,-0.354,2.0232103203,0.492,-0.044,0.49396356140000003,1.5,-0.31,1.5316984037
2020-07-18 11:30:00,2.2215,-0.20750000000000002,2.2311697605,0.5615,-0.0575,0.5644364446,1.6600000000000001,-0.15,1.6667633305,2.0615,-0.34750000000000003,2.0905832918,0.5615,-0.0575,0.5644364446,1.5,-0.29,1.5277761616
2020-07-18 12:00:00,2.091,-0.218,2.1023332276,0.591,-0.068,0.5948991511,1.5,-0.15,1.5074813432,2.151,-0.318,2.1743792218,0.591,-0.068,0.5948991511,1.56,-0.25,1.5799050604
2020-07-18 12:30:00,2.1105,-0.20500000000000002,2.1204327978,0.6905,-0.095,0.6970044835,1.42,-0.11,1.4242541908000002,2.1705,-0.315,2.1932385301,0.6905,-0.095,0.6970044835,1.48,-0.22,1.4962620091
2020-07-18 13:00:00,2.1235,-0.21,2.1338585356,0.4635,-0.04,0.4652227961,1.6600000000000001,-0.17,1.6686821147000002,2.1835,-0.31,2.2053961662,0.4635,-0.04,0.4652227961,1.72,-0.27,1.7410628938000001
2020-07-18 13:30:00,2.1285,-0.196,2.1375051462,0.3785,-0.026000000000000002,0.3793919477,1.75,-0.17,1.7582377541,2.1885,-0.296,2.2084266458,0.3785,-0.026000000000000002,0.3793919477,1.81,-0.27,1.8300273222
2020-07-18 14:00:00,2.0925,-0.20950000000000002,2.1029613644,0.4325,-0.0395,0.4343000115,1.6600000000000001,-0.17,1.6686821147000002,2.1525,-0.3095,2.1746370962,0.4325,-0.0395,0.4343000115,1.72,-0.27,1.7410628938000001
2020-07-18 14:30:00,2.1305,-0.217,2.1415226476,0.47050000000000003,-0.047,0.4728416754,1.6600000000000001,-0.17,1.6686821147000002,2.1605,-0.28700000000000003,2.1794791236,0.47050000000000003,-0.047,0.4728416754,1.69,-0.24,1.7069563556
2020-07-18 15:00:00,1.9985,-0.28150000000000003,2.0182280595,0.5585,-0.061500000000000006,0.561875876,1.44,-0.22,1.4567086188,2.0485,-0.2715,2.0664134388,0.5585,-0.061500000000000006,0.561875876,1.49,-0.21,1.5047258887
2020-07-18 15:30:00,2.075,0.048,2.0755551065,0.505,-0.052000000000000005,0.5076701685,1.57,0.1,1.5731814898,2.085,-0.582,2.1647052917,0.505,-0.052000000000000005,0.5076701685,1.58,-0.53,1.6665233272000002
2020-07-18 16:00:00,2.111,0.6305000000000001,2.2031457623,0.401,-0.029500000000000002,0.4020836356,1.71,0.66,1.8329484444,2.051,-1.1895,2.370972638,0.401,-0.029500000000000002,0.4020836356,1.65,-1.16,2.0169531477
2020-07-18 16:30:00,2.0745,0.6285000000000001,2.1676167789,0.3945,-0.0315,0.3957556064,1.6800000000000002,0.66,1.8049930748,2.0145,-1.1915,2.3404876629,0.3945,-0.0315,0.3957556064,1.62,-1.16,1.9924858845000002
2020-07-18 17:00:00,2.12,0.6235,2.2097855665,0.44,-0.036500000000000005,0.4415113249,1.6800000000000002,0.66,1.8049930748,2.06,-1.1965,2.3822703982,0.44,-0.036500000000000005,0.4415113249,1.62,-1.16,1.9924858845000002
2020-07-18 17:30:00,2.1935000000000002,0.6295000000000001,2.2820413011,0.4035,-0.030500000000000003,0.4046510843,1.79,0.66,1.9077997799,2.1235,-1.1905000000000001,2.4344491163,0.4035,-0.030500000000000003,0.4046510843,1.72,-1.16,2.0746083968
2020-07-18 18:00:00,2.21,0.642,2.3013613363,0.34,-0.018000000000000002,0.34047613720000003,1.87,0.66,1.9830532015000002,2.15,-1.178,2.4515676617,0.34,-0.018000000000000002,0.34047613720000003,1.81,-1.16,2.1498139454
2020-07-18 18:30:00,2.1405,0.6125,2.2264088798,0.3205,-0.0175,0.32097741350000003,1.82,0.63,1.9259543089000002,2.0805,-1.1775,2.390603794,0.3205,-0.0175,0.32097741350000003,1.76,-1.16,2.1078899402
2020-07-18 19:00:00,2.1525,0.6115,2.2376747976,0.3325,-0.018500000000000003,0.333014264,1.82,0.63,1.9259543089000002,2.0925,-1.1785,2.4015450235,0.3325,-0.018500000000000003,0.333014264,1.76,-1.16,2.1078899402
2020-07-18 19:30:00,2.13,0.5775,2.2068996919,0.31,-0.0125,0.3102519138,1.82,0.59,1.9132433196,2.07,-1.2025000000000001,2.3939311289000003,0.31,-0.0125,0.3102519138,1.76,-1.19,2.1245470105
2020-07-18 20:00:00,2.0865,0.5730000000000001,2.1637493501,0.3065,-0.017,0.3069710898,1.78,0.59,1.8752333187999999,2.0265,-1.207,2.358718137,0.3065,-0.017,0.3069710898,1.72,-1.19,2.0915305401
2020-07-18 20:30:00,2.026,0.598,2.1124109449,0.296,-0.012,0.2962431434,1.73,0.61,1.8343936328,1.966,-1.252,2.3308067273,0.296,-0.012,0.2962431434,1.67,-1.24,2.0800240383
2020-07-18 21:00:00,1.9825,0.622,2.0777849383,0.35250000000000004,-0.018000000000000002,0.3529592753,1.63,0.64,1.7511424842,1.9325,-1.288,2.3223910631,0.35250000000000004,-0.018000000000000002,0.3529592753,1.58,-1.27,2.0271408437
2020-07-18 21:30:00,1.921,0.6155,2.0171963836,0.381,-0.0245,0.381786917,1.54,0.64,1.6676930173,1.871,-1.2945,2.2751640051,0.381,-0.0245,0.381786917,1.49,-1.27,1.9578048932
2020-07-18 22:00:00,1.9215,0.602,2.0135953541,0.2715,-0.008,0.2716178381,1.65,0.61,1.7591475208,1.8715000000000002,-1.298,2.2775680561,0.2715,-0.008,0.2716178381,1.6,-1.29,2.0552615405
2020-07-18 22:30:00,1.905,0.6045,1.9986108301,0.255,-0.0055000000000000005,0.2550593068,1.65,0.61,1.7591475208,1.875,-1.2955,2.2790228718,0.255,-0.0055000000000000005,0.2550593068,1.62,-1.29,2.0708693827
2020-07-18 23:00:00,1.82,0.6005,1.916507305,0.27,-0.0095,0.2701670779,1.55,0.61,1.6657130605,1.77,-1.2995,2.1958142567,0.27,-0.0095,0.2701670779,1.5,-1.29,1.9784084513
2020-07-18 23:30:00,1.724,0.5735,1.8168869668,0.244,-0.006500000000000001,0.24408656250000002,1.48,0.58,1.5895911424,1.674,-1.2665,2.0991184459,0.244,-0.006500000000000001,0.24408656250000002,1.43,-1.26,1.9059118553
2020-07-19 00:00:00,1.6235,0.5715,1.7211520851,0.24350000000000002,-0.0085,0.24364831210000001,1.38,0.58,1.4969301921,1.5735000000000001,-1.2885,2.0337488783,0.24350000000000002,-0.0085,0.24364831210000001,1.33,-1.28,1.8458873205000002
2020-07-19 00:30:00,1.4735,0.615,1.5966925972000001,0.2235,-0.005,0.2235559214,1.25,0.62,1.3953135848,1.4435,-1.345,1.9729970223,0.2235,-0.005,0.2235559214,1.22,-1.34,1.8121810064
2020-07-19 01:00:00,1.3495,-0.2635,1.3749845454,0.2195,-0.0035,0.21952790260000002,1.13,-0.26,1.1595257651,1.4095,-0.5035000000000001,1.4967306037,0.2195,-0.0035,0.21952790260000002,1.19,-0.5,1.2907749609999999
2020-07-19 01:30:00,1.28,-0.34950000000000003,1.3268572832,0.22,0.0005,0.2200005682,1.06,-0.35000000000000003,1.1162884932,1.34,-0.41950000000000004,1.4041297127,0.22,0.0005,0.2200005682,1.12,-0.42,1.1961605243
2020-07-19 02:00:00,1.2475,-0.3185,1.2875164077,0.28750000000000003,-0.018500000000000003,0.2880946025,0.96,-0.30000000000000004,1.0057832769,1.3075,-0.4385,1.379071608,0.28750000000000003,-0.018500000000000003,0.2880946025,1.02,-0.42,1.1030865787
2020-07-19 02:30:00,1.2385,-0.34550000000000003,1.2857886685,0.40850000000000003,-0.0455,0.4110261549,0.8300000000000001,-0.30000000000000004,0.8825531145000001,1.2985,-0.42550000000000004,1.3664378874,0.40850000000000003,-0.0455,0.4110261549,0.89,-0.38,0.9677293010000001
2020-07-19 03:00:00,1.2075,-0.331,1.2520452268,0.3775,-0.031,0.37877070900000004,0.8300000000000001,-0.30000000000000004,0.8825531145000001,1.2675,-0.441,1.3420272911,0.3775,-0.031,0.37877070900000004,0.89,-0.41000000000000003,0.9798979539
2020-07-19 03:30:00,1.162,-0.3355,1.2094644476,0.422,-0.035500000000000004,0.42349055480000003,0.74,-0.30000000000000004,0.7984985911,1.222,-0.4455,1.3006745365,0.422,-0.035500000000000004,0.42349055480000003,0.8,-0.41000000000000003,0.8989438247
2020-07-19 04:00:00,1.147,-0.36,1.2021684574,0.327,-0.02,0.3276110499,0.8200000000000001,-0.34,0.8876936408,1.197,-0.41000000000000003,1.2652703268,0.327,-0.02,0.3276110499,0.87,-0.39,0.9534149149000001
2020-07-19 04:30:00,1.1595,-0.3805,1.2203362242,0.4395,-0.0405,0.4413620962,0.72,-0.34,0.7962411695,1.1995,-0.3905,1.261463634,0.4395,-0.0405,0.4413620962,0.76,-0.35000000000000003,0.8367197858000001
2020-07-19 05:00:00,1.1475,-0.176,1.1609187095,0.48750000000000004,-0.046,0.48966544700000003,0.66,-0.13,0.6726812024000001,1.1675,-0.606,1.3154057359,0.48750000000000004,-0.046,0.48966544700000003,0.68,-0.56,0.8809086218000001
2020-07-19 05:30:00,1.1455,0.497,1.2486709935,0.5855,-0.063,0.5888796566,0.56,0.56,0.7919595949,1.1055,-1.283,1.6935817813,0.5855,-0.063,0.5888796566,0.52,-1.22,1.326197572
2020-07-19 06:00:00,1.1615,0.5165000000000001,1.2711626568,0.48150000000000004,-0.043500000000000004,0.4834609602,0.68,0.56,0.8809086218000001,1.1215,-1.2635,1.6894361485,0.48150000000000004,-0.043500000000000004,0.4834609602,0.64,-1.22,1.3776792079
2020-07-19 06:30:00,1.195,0.48650000000000004,1.2902353467,0.365,-0.0235,0.3657557245,0.8300000000000001,0.51,0.9741663102,1.145,-1.2735,1.7125499263,0.365,-0.0235,0.3657557245,0.78,-1.25,1.4733974345
2020-07-19 07:00:00,1.2445,0.4965,1.3398852563,0.3045,-0.0135,0.3047991142,0.9400000000000001,0.51,1.0694391053,1.1945000000000001,-1.2635,1.7387531452,0.3045,-0.0135,0.3047991142,0.89,-1.25,1.5344705927
2020-07-19 07:30:00,1.326,0.492,1.4143337653999999,0.34600000000000003,-0.018000000000000002,0.34646789170000003,0.98,0.51,1.1047624179,1.286,-1.238,1.7850602231,0.34600000000000003,-0.018000000000000002,0.34646789170000003,0.9400000000000001,-1.22,1.5401298647
2020-07-19 08:00:00,1.4235,0.48950000000000005,1.5053114295999999,0.35350000000000004,-0.0205,0.3540939141,1.07,0.51,1.1853269591,1.3735,-1.2405,1.8507680838,0.35350000000000004,-0.0205,0.3540939141,1.02,-1.22,1.5902201106
2020-07-19 08:30:00,1.5514999999999999,0.543,1.6437765207,0.3915,-0.027,0.3924299301,1.16,0.5700000000000001,1.2924782397,1.5015,-1.187,1.9140196577,0.3915,-0.027,0.3924299301,1.11,-1.16,1.6055217221
2020-07-19 09:00:00,1.6125,-0.1375,1.618351785,0.3925,-0.0275,0.3934621964,1.22,-0.11,1.2249489785,1.6525,-0.47750000000000004,1.7201053747000001,0.3925,-0.0275,0.3934621964,1.26,-0.45,1.3379461873
2020-07-19 09:30:00,1.7455,-0.23450000000000001,1.7611815636,0.3155,-0.0145,0.31583302550000003,1.43,-0.22,1.4468241082,1.7955,-0.3245,1.8245877617000001,0.3155,-0.0145,0.31583302550000003,1.48,-0.31,1.5121177203
2020-07-19 10:00:00,1.869,0.1865,1.8782819943,0.309,-0.0135,0.3092947623,1.56,0.2,1.5727682601000001,1.879,-0.7135,2.0099062789,0.309,-0.0135,0.3092947623,1.57,-0.7000000000000001,1.718982257
2020-07-19 10:30:00,2.0445,0.7675000000000001,2.1838123775,0.28450000000000003,-0.0125,0.2847744722,1.76,0.78,1.9250974001,2.0045,-1.2625,2.368950506,0.28450000000000003,-0.0125,0.2847744722,1.72,-1.25,2.1262408142
2020-07-19 11:00:00,2.0965,0.6605000000000001,2.1980838246,0.2665,-0.0095,0.2666692708,1.83,0.67,1.9487944992,2.0665,-1.1395,2.3598479824,0.2665,-0.0095,0.2666692708,1.8,-1.13,2.1252999788
2020-07-19 11:30:00,2.089,-0.197,2.0982683337,0.259,-0.007,0.2590945773,1.83,-0.19,1.8398369493,2.149,-0.297,2.1694261914,0.259,-0.007,0.2590945773,1.8900000000000001,-0.29,1.9121192431
2020-07-19 12:00:00,2.137,-0.1705,2.1437908597,0.267,-0.0105,0.2672063809,1.87,-0.16,1.8768324379,2.197,-0.3005,2.2174555802,0.267,-0.0105,0.2672063809,1.9300000000000002,-0.29,1.9516659550000002
2020-07-19 12:30:00,2.235,-0.1675,2.2412677774,0.255,-0.007500000000000001,0.2551102703,1.98,-0.16,1.9864541273,2.295,-0.2975,2.3142020763,0.255,-0.007500000000000001,0.2551102703,2.04,-0.29,2.0605096457
2020-07-19 13:00:00,2.1845,-0.1715,2.1912216912,0.2745,-0.0115,0.27474078690000003,1.9100000000000001,-0.16,1.9166898549,2.2445,-0.3015,2.2646594667,0.2745,-0.0115,0.27474078690000003,1.97,-0.29,1.9912307752
2020-07-19 13:30:00,2.1315,-0.17200000000000001,2.1384284533,0.2715,-0.012,0.271765064,1.8599999999999999,-0.16,1.8668690366,2.1915,-0.302,2.2122107156,0.2715,-0.012,0.271765064,1.92,-0.29,1.9417775362
2020-07-19 14:00:00,1.9264999999999999,-0.179,1.9347979869,0.29650000000000004,-0.019,0.2971081453,1.63,-0.16,1.6378339354,1.9865,-0.309,2.0103888305,0.29650000000000004,-0.019,0.2971081453,1.69,-0.29,1.7147011401
2020-07-19 14:30:00,1.881,-0.22,1.8938217973,0.251,-0.01,0.2511991242,1.63,-0.21,1.6434719347,1.941,-0.30000000000000004,1.9640470972,0.251,-0.01,0.2511991242,1.69,-0.29,1.7147011401
2020-07-19 15:00:00,1.9165,0.58,2.0023416916,0.2565,-0.01,0.2566948578,1.6600000000000001,0.59,1.7617321021999999,1.8765,-1.11,2.180218395,0.2565,-0.01,0.2566948578,1.62,-1.1,1.9581624039
2020-07-19 15:30:00,1.8725,0.6955,1.9974925532,0.2725,-0.0145,0.27288550710000004,1.6,0.71,1.7504570832000002,1.8225,-1.2445,2.2068725609,0.2725,-0.0145,0.27288550710000004,1.55,-1.23,1.9787369709
2020-07-19 16:00:00,1.843,0.6945,1.9695124397,0.293,-0.0155,0.2934096965,1.55,0.71,1.7048753620000001,1.7930000000000001,-1.2455,2.1831443493,0.293,-0.0155,0.2934096965,1.5,-1.23,1.9398195792
2020-07-19 16:30:00,1.9075000000000002,0.6980000000000001,2.0311967531,0.2775,-0.012,0.2777593383,1.63,0.71,1.7779201331999999,1.8575,-1.242,2.2344731482,0.2775,-0.012,0.2777593383,1.58,-1.23,2.0023236502
2020-07-19 17:00:00,1.9060000000000001,0.704,2.0318592471,0.256,-0.006,0.2560703028,1.65,0.71,1.7962739212,1.8559999999999999,-1.236,2.2298950648,0.256,-0.006,0.2560703028,1.6,-1.23,2.0181427105
2020-07-19 17:30:00,1.8935,0.67,2.0085423197,0.2735,-0.01,0.2736827543,1.62,0.68,1.7569291392,1.8335,-1.24,2.2134412687,0.2735,-0.01,0.2736827543,1.56,-1.23,1.9865799757
2020-07-19 18:00:00,1.896,0.6625,2.0084128684,0.316,-0.0175,0.31648420180000003,1.58,0.68,1.7201162751,1.846,-1.2475,2.2279973631,0.316,-0.0175,0.31648420180000003,1.53,-1.23,1.9631097779000002
2020-07-19 18:30:00,1.9615,0.6555000000000001,2.0681301942,0.3415,-0.0245,0.3423777154,1.62,0.68,1.7569291392,1.9115000000000002,-1.2545,2.2863950883,0.3415,-0.0245,0.3423777154,1.57,-1.23,1.9944422779000002
2020-07-19 19:00:00,1.978,0.647,2.0811278192,0.40800000000000003,-0.033,0.4093323833,1.57,0.68,1.7109354167,1.9380000000000002,-1.263,2.3132256699,0.40800000000000003,-0.033,0.4093323833,1.53,-1.23,1.9631097779000002
2020-07-19 19:30:00,2.029,0.64,2.1275434191,0.429,-0.04,0.43086076640000004,1.6,0.68,1.738505105,1.9889999999999999,-1.27,2.3598773273,0.429,-0.04,0.43086076640000004,1.56,-1.23,1.9865799757
2020-07-19 20:00:00,2.0275,0.6345000000000001,2.1244638147,0.42750000000000005,-0.0455,0.4299145264,1.6,0.68,1.738505105,1.9875,-1.2755,2.3615792386,0.42750000000000005,-0.0455,0.4299145264,1.56,-1.23,1.9865799757
2020-07-19 20:30:00,2.0355,0.6345000000000001,2.1321000211,0.3955,-0.0455,0.3981086535,1.6400000000000001,0.68,1.7753872817,1.9955,-1.2755,2.3683159629,0.3955,-0.0455,0.3981086535,1.6,-1.23,2.0181427105
2020-07-19 21:00:00,1.9649999999999999,0.6135,2.0585449351,0.465,-0.0665,0.4697310401,1.5,0.68,1.6469365501,1.935,-1.2965,2.329192403,0.465,-0.0665,0.4697310401,1.47,-1.23,1.9167159414000001
2020-07-19 21:30:00,1.9635,0.623,2.0599663225000002,0.42350000000000004,-0.057,0.42731867500000004,1.54,0.68,1.6834488409000001,1.9135,-1.287,2.3060466713,0.42350000000000004,-0.057,0.42731867500000004,1.49,-1.23,1.9320973060000002
2020-07-19 22:00:00,2.1155,0.6215,2.2049041929,0.47550000000000003,-0.0585,0.4790850655,1.6400000000000001,0.68,1.7753872817,2.0655,-1.2885,2.4344450086,0.47550000000000003,-0.0585,0.4790850655,1.5899999999999999,-1.23,2.0102238681
2020-07-19 22:30:00,2.1505,0.651,2.2468758866,0.5505,-0.059000000000000004,0.5536526438,1.6,0.71,1.7504570832000002,2.1105,-1.289,2.4730004549,0.5505,-0.059000000000000004,0.5536526438,1.56,-1.23,1.9865799757
2020-07-19 23:00:00,2.0285,0.6245,2.1224543576,0.5085000000000001,-0.0455,0.5105315857,1.52,0.67,1.661114084,1.9885000000000002,-1.2755,2.3624208981,0.5085000000000001,-0.0455,0.5105315857,1.48,-1.23,1.9243960091
2020-07-19 23:30:00,1.875,0.641,1.9815413193,0.5650000000000001,-0.059000000000000004,0.5680721785,1.31,0.7000000000000001,1.4852945836,1.845,-1.289,2.2506767871,0.5650000000000001,-0.059000000000000004,0.5680721785,1.28,-1.23,1.7751901307
2020-07-20 00:00:00,1.79,0.639,1.9006369985,0.4,-0.031,0.40119945160000003,1.3900000000000001,0.67,1.5430489298999999,1.76,-1.301,2.188652782,0.4,-0.031,0.40119945160000003,1.3599999999999999,-1.27,1.8607794066
2020-07-20 00:30:00,1.5855000000000001,0.657,1.7162340312,0.28550000000000003,-0.013000000000000001,0.28579581870000004,1.3,0.67,1.4624978632,1.5554999999999999,-1.313,2.0355709887,0.28550000000000003,-0.013000000000000001,0.28579581870000004,1.27,-1.3,1.8173882359
2020-07-20 01:00:00,1.5434999999999999,0.5935,1.653673033,0.29350000000000004,-0.0165,0.2939634331,1.25,0.61,1.3908989899,1.5035,-1.2765,1.9722992927,0.29350000000000004,-0.0165,0.2939634331,1.21,-1.26,1.7469115604
2020-07-20 01:30:00,1.348,-0.316,1.384543246,0.378,-0.026000000000000002,0.37889312480000004,0.97,-0.29,1.0124228366,1.418,-0.426,1.4806079832,0.378,-0.026000000000000002,0.37889312480000004,1.04,-0.4,1.1142710622
2020-07-20 02:00:00,1.422,-0.3155,1.4565796408,0.372,-0.025500000000000002,0.3728729676,1.05,-0.29,1.0893117093,1.492,-0.3955,1.5435298021000001,0.372,-0.025500000000000002,0.3728729676,1.12,-0.37,1.1795338062
2020-07-20 02:30:00,1.4105,-0.318,1.4459025728000001,0.36050000000000004,-0.028,0.3615857436,1.05,-0.29,1.0893117093,1.4805000000000001,-0.398,1.533063681,0.36050000000000004,-0.028,0.3615857436,1.12,-0.37,1.1795338062
2020-07-20 03:00:00,1.384,-0.35750000000000004,1.4294272453999999,0.404,-0.0375,0.4057366757,0.98,-0.32,1.0309219175,1.434,-0.3675,1.4803419369,0.404,-0.0375,0.4057366757,1.03,-0.33,1.0815729287
2020-07-20 03:30:00,1.387,-0.366,1.4344772567000001,0.47700000000000004,-0.046,0.4792128963,0.91,-0.32,0.9646242792,1.427,-0.336,1.4660235332,0.47700000000000004,-0.046,0.4792128963,0.9500000000000001,-0.29,0.9932774033
2020-07-20 04:00:00,1.294,-0.392,1.3520724833,0.444,-0.042,0.4459820624,0.85,-0.35000000000000003,0.9192388155000001,1.334,-0.372,1.3848971081,0.444,-0.042,0.4459820624,0.89,-0.33,0.9492101980000001
2020-07-20 04:30:00,1.3745,-0.38,1.4260610962,0.3645,-0.03,0.36573248420000004,1.01,-0.35000000000000003,1.0689246933,1.4245,-0.36,1.4692856257,0.3645,-0.03,0.36573248420000004,1.06,-0.33,1.1101801656
2020-07-20 05:00:00,1.4455,-0.3695,1.4919787197,0.3155,-0.0195,0.3161020405,1.13,-0.35000000000000003,1.1829623832,1.4855,-0.34950000000000003,1.526060451,0.3155,-0.0195,0.3161020405,1.17,-0.33,1.2156479754
2020-07-20 05:30:00,1.4315,0.494,1.5143408632000002,0.3015,-0.016,0.3019242455,1.13,0.51,1.2397580409,1.3615,-1.216,1.8254693232,0.3015,-0.016,0.3019242455,1.06,-1.2,1.6011246048
2020-07-20 06:00:00,1.4565000000000001,0.514,1.5445349624,0.3265,-0.026000000000000002,0.3275335861,1.13,0.54,1.2523977004,1.4165,-1.226,1.8733788325,0.3265,-0.026000000000000002,0.3275335861,1.09,-1.2,1.6211415731
2020-07-20 06:30:00,1.52,0.18050000000000002,1.5306796693,0.27,-0.0095,0.2701670779,1.25,0.19,1.2643575444000001,1.52,-0.8195,1.7268411189,0.27,-0.0095,0.2701670779,1.25,-0.81,1.4894965592
2020-07-20 07:00:00,1.7675,-0.21050000000000002,1.7799905899000001,0.24750000000000003,-0.0005,0.247500505,1.52,-0.21,1.5344380079,1.8275000000000001,-0.3305,1.8571447170000002,0.24750000000000003,-0.0005,0.247500505,1.58,-0.33,1.6140941732
2020-07-20 07:30:00,1.892,0.627,1.9931866445000002,0.222,0.007,0.2221103329,1.67,0.62,1.7813758727,1.982,-1.083,2.2585865049000002,0.222,0.007,0.2221103329,1.76,-1.09,2.0701932277
2020-07-20 08:00:00,1.7785000000000002,-0.069,1.7798379842,0.20850000000000002,0.011,0.2087899662,1.57,-0.08,1.5720368952000001,2.2385,-0.389,2.2720482499,0.20850000000000002,0.011,0.2087899662,2.03,-0.4,2.0690335908
2020-07-20 08:30:00,1.98,0.48050000000000004,2.0374690795,0.21,0.0105,0.2102623361,1.77,0.47000000000000003,1.8313383085,2.41,-0.8395,2.5520306131,0.21,0.0105,0.2102623361,2.2,-0.85,2.358495283
2020-07-20 09:00:00,1.9825,0.7085,2.1052977224,0.21250000000000002,0.0085,0.21266993210000001,1.77,0.7000000000000001,1.9033917096000001,2.4125,-1.0115,2.6159679853,0.21250000000000002,0.0085,0.21266993210000001,2.2,-1.02,2.4249536078
2020-07-20 09:30:00,2.1455,0.7215,2.2635663233,0.24550000000000002,0.0015,0.2455045824,1.9,0.72,2.0318464509,2.5755,-0.9685,2.7515800006999998,0.24550000000000002,0.0015,0.2455045824,2.33,-0.97,2.5238462711
2020-07-20 10:00:00,2.159,0.7185,2.2754171596,0.259,-0.0015,0.2590043436,1.9,0.72,2.0318464509,2.589,-0.9715,2.7652727262,0.259,-0.0015,0.2590043436,2.33,-0.97,2.5238462711
2020-07-20 10:30:00,1.97,0.711,2.0943784281,0.30000000000000004,-0.009000000000000001,0.3001349696,1.67,0.72,1.8185983614,2.39,-0.979,2.5827390499,0.30000000000000004,-0.009000000000000001,0.3001349696,2.09,-0.97,2.3041267326
2020-07-20 11:00:00,2.1095,0.738,2.2348678373,0.2995,-0.012,0.29974030430000004,1.81,0.75,1.9592345444,2.5395,-0.9520000000000001,2.7120774786,0.2995,-0.012,0.29974030430000004,2.24,-0.9400000000000001,2.4292385638000003
2020-07-20 11:30:00,1.9889999999999999,0.21050000000000002,2.0001078096,0.249,0.0005,0.249000502,1.74,0.21,1.7526266003000002,2.489,-0.4495,2.5292629855,0.249,0.0005,0.249000502,2.24,-0.45,2.2847538161
2020-07-20 12:00:00,1.8945,-0.209,1.9059935073,0.24450000000000002,0.001,0.24450204500000003,1.65,-0.21,1.6633099531000002,2.4845,-0.049,2.4849831488,0.24450000000000002,0.001,0.24450204500000003,2.24,-0.05,2.2405579662
2020-07-20 12:30:00,2.09,-0.187,2.098349113,0.24,0.003,0.2400187493,1.85,-0.19,1.8597311634,2.67,-0.047,2.6704136384,0.24,0.003,0.2400187493,2.43,-0.05,2.4305143489
2020-07-20 13:00:00,2.121,0.0625,2.1219206512,0.241,0.0025,0.2410129665,1.88,0.06,1.8809572031,2.6710000000000003,-0.2575,2.6833835451,0.241,0.0025,0.2410129665,2.43,-0.26,2.443869882
2020-07-20 13:30:00,2.23,0.771,2.3595213498,0.23,0.001,0.2300021739,2.0,0.77,2.1431052237,2.66,-0.969,2.831,0.23,0.001,0.2300021739,2.43,-0.97,2.6164479739
2020-07-20 14:00:00,2.0015,0.7695000000000001,2.1443256516,0.2315,-0.0005,0.23150054,1.77,0.77,1.9302331465,2.4515000000000002,-0.9705,2.6366119358,0.2315,-0.0005,0.23150054,2.22,-0.97,2.4226638232
2020-07-20 14:30:00,2.1655,0.768,2.2976540754,0.24550000000000002,-0.002,0.2455081465,1.92,0.77,2.0686469008,2.5955,-1.002,2.7821977373999998,0.24550000000000002,-0.002,0.2455081465,2.35,-1.0,2.5539185578
2020-07-20 15:00:00,1.9585,0.734,2.0915253405,0.2585,-0.006,0.25856962310000003,1.7000000000000002,0.74,1.8540765896,2.3785,-1.036,2.5943319468,0.2585,-0.006,0.25856962310000003,2.12,-1.03,2.3569683918
