Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-07-20 15:30:00,2.005,0.247,2.0201569246,0.255,-0.003,0.2550176464,1.75,0.25,1.7677669530000002,2.495,-0.543,2.5534043941,0.255,-0.003,0.2550176464,2.24,-0.54,2.3041701326
2020-07-20 16:00:00,2.0265,-0.222,2.0386236166,0.2765,-0.002,0.27650723320000004,1.75,-0.22,1.763774362,2.5465,-0.092,2.5481613469,0.2765,-0.002,0.27650723320000004,2.27,-0.09,2.2717834404
2020-07-20 16:30:00,1.952,-0.217,1.9640246943,0.242,0.003,0.2420185943,1.71,-0.22,1.724093965,2.512,-0.08700000000000001,2.513506117,0.242,0.003,0.2420185943,2.27,-0.09,2.2717834404
2020-07-20 17:00:00,2.119,-0.1705,2.1258483601,0.249,-0.0005,0.249000502,1.87,-0.17,1.8777113729,2.479,-0.1405,2.4829783024,0.249,-0.0005,0.249000502,2.23,-0.14,2.2343902972
2020-07-20 17:30:00,2.2640000000000002,-0.122,2.2672847197,0.254,-0.002,0.2540078739,2.01,-0.12,2.0135789033,2.334,-0.232,2.3455020784,0.254,-0.002,0.2540078739,2.08,-0.23,2.0926777105
2020-07-20 18:00:00,2.4,-0.125,2.4032530037,0.26,-0.005,0.2600480725,2.14,-0.12,2.1433618453,2.46,-0.23500000000000001,2.4711991017,0.26,-0.005,0.2600480725,2.2,-0.23,2.2119900542
2020-07-20 18:30:00,2.35,-0.155,2.3551061547,0.26,-0.005,0.2600480725,2.09,-0.15,2.0953758613,2.4,-0.23500000000000001,2.4114777627,0.26,-0.005,0.2600480725,2.14,-0.23,2.152324325
2020-07-20 19:00:00,2.1795,-0.20500000000000002,2.1891197432,0.2695,-0.005,0.2695463782,1.9100000000000001,-0.2,1.9204426573000002,2.2295,-0.295,2.2489320243,0.2695,-0.005,0.2695463782,1.96,-0.29,1.9813379318000002
2020-07-20 19:30:00,2.296,-0.2165,2.3061847823,0.316,-0.0165,0.3164304821,1.98,-0.2,1.9900753755,2.356,-0.3065,2.3758531626,0.316,-0.0165,0.3164304821,2.04,-0.29,2.0605096457
2020-07-20 20:00:00,2.343,-0.17550000000000002,2.3495636297,0.393,-0.025500000000000002,0.3938264212,1.9500000000000002,-0.15,1.9557607216,2.403,-0.3155,2.4236231658,0.393,-0.025500000000000002,0.3938264212,2.01,-0.29,2.0308126452
2020-07-20 20:30:00,2.274,-0.184,2.2814320064,0.424,-0.034,0.4253610231,1.85,-0.15,1.8560711193000001,2.334,-0.374,2.363774947,0.424,-0.034,0.4253610231,1.9100000000000001,-0.34,1.940025773
2020-07-20 21:00:00,2.219,-0.1635,2.225015337,0.46900000000000003,-0.043500000000000004,0.4710130041,1.75,-0.12,1.7541094607,2.289,-0.3835,2.3209035417,0.46900000000000003,-0.043500000000000004,0.4710130041,1.82,-0.34,1.8514858898000002
2020-07-20 21:30:00,2.1655,-0.1705,2.1722017632,0.5355,-0.07050000000000001,0.5401208198,1.63,-0.1,1.6330646037,2.2255,-0.3805,2.2577932811,0.5355,-0.07050000000000001,0.5401208198,1.69,-0.31,1.7181967291
2020-07-20 22:00:00,2.1265,-0.168,2.1331259339,0.4665,-0.068,0.4714300054,1.6600000000000001,-0.1,1.6630093205,2.1865,-0.378,2.218933584,0.4665,-0.068,0.4714300054,1.72,-0.31,1.7477127911
2020-07-20 22:30:00,2.355,-0.1525,2.3599324673,0.425,-0.052500000000000005,0.4282303702,1.9300000000000002,-0.1,1.9325889372,2.415,-0.36250000000000004,2.4420547189,0.425,-0.052500000000000005,0.4282303702,1.99,-0.31,2.014000993
2020-07-20 23:00:00,2.007,-0.187,2.015692933,0.47700000000000004,-0.057,0.48039358860000003,1.53,-0.13,1.5355129436000001,2.067,-0.40700000000000003,2.1066888712,0.47700000000000004,-0.057,0.48039358860000003,1.5899999999999999,-0.35000000000000003,1.6280663377
2020-07-20 23:30:00,1.8415,-0.26,1.8597640307,0.47150000000000003,-0.04,0.4731936707,1.37,-0.22,1.3875518008,1.9015,-0.39,1.941082752,0.47150000000000003,-0.04,0.4731936707,1.43,-0.35000000000000003,1.4722092243
2020-07-21 00:00:00,1.6480000000000001,-0.3025,1.6755328257,0.438,-0.0325,0.4392041097,1.21,-0.27,1.2397580409,1.718,-0.3825,1.7600654107,0.438,-0.0325,0.4392041097,1.28,-0.35000000000000003,1.3269890731
2020-07-21 00:30:00,1.6179999999999999,-0.093,1.6206705402,0.378,-0.023,0.37869908900000004,1.24,-0.07,1.2419742348,1.658,-0.603,1.7642485653,0.378,-0.023,0.37869908900000004,1.28,-0.58,1.4052757736
2020-07-21 01:00:00,1.5805,0.6095,1.6939511504,0.3105,-0.0105,0.3106774855,1.27,0.62,1.4132586458,1.5405,-1.3005,2.0160457584,0.3105,-0.0105,0.3106774855,1.23,-1.29,1.7824140933
2020-07-21 01:30:00,1.3519999999999999,0.5710000000000001,1.4676324472,0.302,-0.009000000000000001,0.3021340762,1.05,0.58,1.1995415791,1.302,-1.329,1.8604959016,0.302,-0.009000000000000001,0.3021340762,1.0,-1.32,1.6560193236
2020-07-21 02:00:00,1.4645000000000001,0.5685,1.570971833,0.3245,-0.0115,0.3247037111,1.1400000000000001,0.58,1.2790621564,1.4145,-1.3014999999999999,1.9221634946,0.3245,-0.0115,0.3247037111,1.09,-1.29,1.6888457597
2020-07-21 02:30:00,1.421,0.605,1.5444306394,0.281,-0.005,0.2810444805,1.1400000000000001,0.61,1.2929423808,1.371,-1.295,1.8859125112,0.281,-0.005,0.2810444805,1.09,-1.29,1.6888457597
2020-07-21 03:00:00,1.453,0.5760000000000001,1.5630051184,0.263,-0.004,0.26303041650000003,1.19,0.58,1.3238202295,1.393,-1.264,1.8809957469,0.263,-0.004,0.26303041650000003,1.13,-1.26,1.6924833825
2020-07-21 03:30:00,1.42,0.5710000000000001,1.5305035119000001,0.29,-0.009000000000000001,0.2901396216,1.13,0.58,1.2701574706,1.3599999999999999,-1.2690000000000001,1.8600970405,0.29,-0.009000000000000001,0.2901396216,1.07,-1.26,1.6530275255
2020-07-21 04:00:00,1.341,0.538,1.4448961900000001,0.251,-0.002,0.251007968,1.09,0.54,1.2164292006,1.291,-1.282,1.8193968781,0.251,-0.002,0.251007968,1.04,-1.28,1.6492422502
2020-07-21 04:30:00,1.3865,0.5455,1.4899505025,0.2165,0.0055000000000000005,0.2165698502,1.17,0.54,1.2886038957000001,1.3265,-1.2745,1.8395522553,0.2165,0.0055000000000000005,0.2165698502,1.11,-1.28,1.6942549985
2020-07-21 05:00:00,1.4645000000000001,0.544,1.5622727835,0.2245,0.004,0.2245356319,1.24,0.54,1.352479205,1.4045,-1.276,1.8975764148,0.2245,0.004,0.2245356319,1.18,-1.28,1.7409192974
2020-07-21 05:30:00,1.4575,0.5455,1.5562379317000001,0.2175,0.0055000000000000005,0.21756952910000002,1.24,0.54,1.352479205,1.3975,-1.2545,1.8779713788999999,0.2175,0.0055000000000000005,0.21756952910000002,1.18,-1.26,1.7262676502
2020-07-21 06:00:00,1.4165,0.5435,1.5171896717,0.2165,0.0035,0.21652828910000002,1.2,0.54,1.315902732,1.3565,-1.2565,1.8490225796000002,0.2165,0.0035,0.21652828910000002,1.1400000000000001,-1.26,1.699176271
2020-07-21 06:30:00,1.7109999999999999,0.6235,1.8210637688,0.211,0.0035,0.2110290264,1.5,0.62,1.6230834852,1.641,-1.2065000000000001,2.0367923925,0.211,0.0035,0.2110290264,1.43,-1.21,1.8732325002999999
2020-07-21 07:00:00,1.7105000000000001,0.6265000000000001,1.821623589,0.21050000000000002,0.006500000000000001,0.2106003324,1.5,0.62,1.6230834852,1.6405,-1.2035,2.0346135997,0.21050000000000002,0.006500000000000001,0.2106003324,1.43,-1.21,1.8732325002999999
2020-07-21 07:30:00,1.9685000000000001,0.6795,2.0824774909,0.20850000000000002,0.0095,0.2087163146,1.76,0.67,1.8832153355,1.8985,-1.2005,2.2462196019,0.20850000000000002,0.0095,0.2087163146,1.69,-1.21,2.078509081
2020-07-21 08:00:00,2.0595,0.74,2.1884104391,0.20950000000000002,0.01,0.2097385277,1.85,0.73,1.9888187449,1.9995,-1.2,2.3319520257,0.20950000000000002,0.01,0.2097385277,1.79,-1.21,2.160601768
2020-07-21 08:30:00,2.0785,0.0685,2.0796284524,0.20850000000000002,0.0085,0.2086731895,1.87,0.06,1.8709623192,2.1185,-0.42150000000000004,2.1600241897,0.20850000000000002,0.0085,0.2086731895,1.9100000000000001,-0.43,1.9578048932
2020-07-21 09:00:00,2.2285,-0.081,2.2299715805,0.20850000000000002,0.009000000000000001,0.2086941542,2.02,-0.09,2.0220039565,2.2885,-0.201,2.297310003,0.20850000000000002,0.009000000000000001,0.2086941542,2.08,-0.21,2.0905740838
2020-07-21 09:30:00,2.366,0.6485000000000001,2.4532648145,0.20600000000000002,0.0085,0.2061752895,2.16,0.64,2.2528204545,2.336,-0.8515,2.4863523986000002,0.20600000000000002,0.0085,0.2061752895,2.13,-0.86,2.2970633426
2020-07-21 10:00:00,2.426,0.9165000000000001,2.5933469205,0.20600000000000002,0.006500000000000001,0.206102523,2.22,0.91,2.3992707225,2.366,-1.0935,2.6064723766,0.20600000000000002,0.006500000000000001,0.206102523,2.16,-1.1,2.4239636961
2020-07-21 10:30:00,2.343,0.9155000000000001,2.5155097396,0.213,0.0055000000000000005,0.2130709976,2.13,0.91,2.3162469644,2.283,-1.0945,2.5318015819,0.213,0.0055000000000000005,0.2130709976,2.07,-1.1,2.3441203041
2020-07-21 11:00:00,2.3935,0.895,2.5553604932000002,0.21350000000000002,0.005,0.21355854,2.18,0.89,2.3546761985,2.3335,-1.095,2.5776437399,0.21350000000000002,0.005,0.21355854,2.12,-1.1,2.3883885781
2020-07-21 11:30:00,2.2665,0.897,2.4375461534,0.20650000000000002,0.007,0.20661861,2.06,0.89,2.2440365416,2.2065,-1.133,2.4803893344,0.20650000000000002,0.007,0.20661861,2.0,-1.1400000000000001,2.3020860106
2020-07-21 12:00:00,2.2439999999999998,0.894,2.4155272716000002,0.224,0.004,0.2240357114,2.02,0.89,2.2073740055,2.194,-1.156,2.4799137082,0.224,0.004,0.2240357114,1.97,-1.16,2.2861539756
2020-07-21 12:30:00,2.4125,0.385,2.443027067,0.21250000000000002,0.005,0.21255881540000002,2.2,0.38,2.2325769864,2.4325,-0.5750000000000001,2.4995362070000002,0.21250000000000002,0.005,0.21255881540000002,2.22,-0.58,2.2945151993
2020-07-21 13:00:00,2.4155,-0.035500000000000004,2.4157608532,0.2155,0.0045000000000000005,0.2155469786,2.2,-0.04,2.2003636063,2.4755000000000003,-0.1655,2.4810260982,0.2155,0.0045000000000000005,0.2155469786,2.26,-0.17,2.2663847864
2020-07-21 13:30:00,2.5105,-0.039,2.5108029094,0.2205,0.001,0.2205022676,2.29,-0.04,2.2903493183,2.5705,-0.169,2.5760495434,0.2205,0.001,0.2205022676,2.35,-0.17,2.3561409126
2020-07-21 14:00:00,2.45,-0.036000000000000004,2.4502644755,0.21,0.004,0.21003809180000002,2.24,-0.04,2.2403571144,2.51,-0.166,2.5154832538000003,0.21,0.004,0.21003809180000002,2.3,-0.17,2.3062740514
2020-07-21 14:30:00,2.4115,-0.036000000000000004,2.4117686975,0.21150000000000002,0.004,0.21153782170000002,2.2,-0.04,2.2003636063,2.4615,-0.166,2.4670910502,0.21150000000000002,0.004,0.21153782170000002,2.25,-0.17,2.2564130827
2020-07-21 15:00:00,2.2265,-0.0945,2.2285045434,0.20650000000000002,0.0055000000000000005,0.20657323160000002,2.02,-0.1,2.0224737328,2.2865,-0.21450000000000002,2.2965392442,0.20650000000000002,0.0055000000000000005,0.20657323160000002,2.08,-0.22,2.0916022566
2020-07-21 15:30:00,2.3285,-0.0985,2.3305824379,0.2185,0.0015,0.2185051487,2.11,-0.1,2.1123683391,2.3785,-0.2185,2.3885151245,0.2185,0.0015,0.2185051487,2.16,-0.22,2.1711747972
2020-07-21 16:00:00,2.3685,-0.10200000000000001,2.3706953094,0.2585,-0.002,0.2585077368,2.11,-0.1,2.1123683391,2.4185,-0.222,2.4286675874,0.2585,-0.002,0.2585077368,2.16,-0.22,2.1711747972
2020-07-21 16:30:00,2.3195,-0.1,2.3216546362,0.23950000000000002,0.0,0.23950000000000002,2.08,-0.1,2.0824024587,2.3795,-0.22,2.389648562,0.23950000000000002,0.0,0.23950000000000002,2.14,-0.22,2.1512786895
2020-07-21 17:00:00,2.332,-0.10350000000000001,2.3342956646,0.252,-0.0035,0.2520243044,2.08,-0.1,2.0824024587,2.392,-0.2235,2.4024188332,0.252,-0.0035,0.2520243044,2.14,-0.22,2.1512786895
2020-07-21 17:30:00,2.4615,-0.1525,2.4662194752,0.2515,-0.0025,0.2515124251,2.21,-0.15,2.2150846485,2.5115,-0.2525,2.5241609497,0.2515,-0.0025,0.2515124251,2.26,-0.25,2.27378539
2020-07-21 18:00:00,2.5185,-0.1525,2.5231128591000003,0.23850000000000002,-0.0025,0.2385131024,2.2800000000000002,-0.15,2.2849288829,2.5785,-0.2525,2.5908335531,0.23850000000000002,-0.0025,0.2385131024,2.34,-0.25,2.3533168083
2020-07-21 18:30:00,2.496,-0.214,2.5051570809,0.256,-0.004,0.2560312481,2.24,-0.21,2.2498222152,2.5460000000000003,-0.194,2.5533805043999998,0.256,-0.004,0.2560312481,2.29,-0.19,2.2978685776
2020-07-21 19:00:00,2.306,-0.218,2.3162815028,0.276,-0.008,0.2761159177,2.03,-0.21,2.0408331632,2.346,-0.228,2.357053245,0.276,-0.008,0.2761159177,2.07,-0.22,2.081657993
2020-07-21 19:30:00,2.427,-0.215,2.4365044634,0.23700000000000002,-0.005,0.23705273670000002,2.19,-0.21,2.2000454541,2.467,-0.225,2.4772391891,0.23700000000000002,-0.005,0.23705273670000002,2.23,-0.22,2.2408257407
2020-07-21 20:00:00,2.391,-0.218,2.4009175329,0.241,-0.008,0.2411327435,2.15,-0.21,2.1602314691,2.431,-0.228,2.4416684869,0.241,-0.008,0.2411327435,2.19,-0.22,2.2010224897
2020-07-21 20:30:00,2.284,0.051000000000000004,2.2845693248,0.20400000000000001,0.001,0.204002451,2.08,0.05,2.0806008747,2.284,-0.559,2.3514117036,0.20400000000000001,0.001,0.204002451,2.08,-0.56,2.1540659229
2020-07-21 21:00:00,2.224,0.661,2.3201502107,0.214,0.001,0.21400233640000002,2.01,0.66,2.1155850255,2.144,-1.209,2.4613851791,0.214,0.001,0.21400233640000002,1.9300000000000002,-1.21,2.2779376638
2020-07-21 21:30:00,2.2315,0.6605000000000001,2.327198423,0.2215,0.0005,0.2215005643,2.01,0.66,2.1155850255,2.1515,-1.2095,2.468165817,0.2215,0.0005,0.2215005643,1.9300000000000002,-1.21,2.2779376638
2020-07-21 22:00:00,2.286,0.6575000000000001,2.3786765753,0.23600000000000002,-0.0025,0.2360132412,2.05,0.66,2.1536248513,2.206,-1.2125,2.5172588762,0.23600000000000002,-0.0025,0.2360132412,1.97,-1.21,2.3119256043
2020-07-21 22:30:00,2.2765,0.6595000000000001,2.3701039007,0.2265,-0.0005,0.2265005519,2.05,0.66,2.1536248513,2.1965,-1.2105000000000001,2.5079717901,0.2265,-0.0005,0.2265005519,1.97,-1.21,2.3119256043
2020-07-21 23:00:00,2.03,0.5515,2.1035808161,0.21,0.0015,0.2100053571,1.82,0.55,1.9012890364000001,1.97,-1.1485,2.2803403803,0.21,0.0015,0.2100053571,1.76,-1.15,2.1024033866
2020-07-21 23:30:00,1.776,-0.28600000000000003,1.7988807631000001,0.20600000000000002,0.004,0.2060388313,1.57,-0.29,1.5965587994,1.846,-0.406,1.8901195729,0.20600000000000002,0.004,0.2060388313,1.6400000000000001,-0.41000000000000003,1.6904733065
2020-07-22 00:00:00,1.647,-0.226,1.6624334573000001,0.20700000000000002,0.004,0.2070386437,1.44,-0.23,1.4582523787000001,1.697,-0.466,1.759819593,0.20700000000000002,0.004,0.2070386437,1.49,-0.47000000000000003,1.5623699946
2020-07-22 00:30:00,1.627,0.6165,1.7398854129,0.20700000000000002,0.006500000000000001,0.20710202800000002,1.42,0.61,1.5454772726,1.577,-1.3035,2.0459817326,0.20700000000000002,0.006500000000000001,0.20710202800000002,1.37,-1.31,1.8955210365
2020-07-22 01:00:00,1.5465,0.617,1.6650379124999999,0.20650000000000002,0.007,0.20661861,1.34,0.61,1.4723111084,1.4965,-1.303,1.984268442,0.20650000000000002,0.007,0.20661861,1.29,-1.31,1.8385320231
2020-07-22 01:30:00,1.327,0.5255000000000001,1.4272628525,0.20700000000000002,0.0055000000000000005,0.2070730547,1.12,0.52,1.2348279232000001,1.267,-1.3045,1.8185184216999999,0.20700000000000002,0.0055000000000000005,0.2070730547,1.06,-1.31,1.6851409437
2020-07-22 02:00:00,1.457,0.14350000000000002,1.4640496064000001,0.20700000000000002,0.0035,0.2070295873,1.25,0.14,1.2578155668,1.457,-0.8465,1.6850552662,0.20700000000000002,0.0035,0.2070295873,1.25,-0.85,1.5116216458
2020-07-22 02:30:00,1.3565,-0.2735,1.3837971311000001,0.20650000000000002,0.006500000000000001,0.20660227490000002,1.15,-0.28,1.1835962149,1.4165,-0.4635,1.4904041398,0.20650000000000002,0.006500000000000001,0.20660227490000002,1.21,-0.47000000000000003,1.2980754986
2020-07-22 03:00:00,1.357,-0.273,1.3841885710000001,0.20700000000000002,0.007,0.2071183237,1.15,-0.28,1.1835962149,1.417,-0.463,1.4907239852,0.20700000000000002,0.007,0.2071183237,1.21,-0.47000000000000003,1.2980754986
2020-07-22 03:30:00,1.2065000000000001,-0.273,1.2370009095,0.20650000000000002,0.007,0.20661861,1.0,-0.28,1.0384603989,1.2665,-0.463,1.3484773821,0.20650000000000002,0.007,0.20661861,1.06,-0.47000000000000003,1.1595257651
2020-07-22 04:00:00,1.209,-0.2735,1.2395496158000001,0.209,0.006500000000000001,0.20910105210000002,1.0,-0.28,1.0384603989,1.2690000000000001,-0.4635,1.3509971318,0.209,0.006500000000000001,0.20910105210000002,1.06,-0.47000000000000003,1.1595257651
2020-07-22 04:30:00,1.2495,-0.32,1.2898256665,0.20950000000000002,0.01,0.2097385277,1.04,-0.33,1.091100362,1.2995,-0.43,1.3687951819,0.20950000000000002,0.01,0.2097385277,1.09,-0.44,1.1754573578
2020-07-22 05:00:00,1.3515000000000001,-0.3195,1.3887521377,0.21150000000000002,0.0105,0.21176047790000002,1.1400000000000001,-0.33,1.1868024267,1.4015,-0.40950000000000003,1.4601001678,0.21150000000000002,0.0105,0.21176047790000002,1.19,-0.42,1.2619429464
2020-07-22 05:30:00,1.354,-0.279,1.3824460206,0.214,0.011,0.2142825238,1.1400000000000001,-0.29,1.1763077829,1.434,-0.459,1.5056682902,0.214,0.011,0.2142825238,1.22,-0.47000000000000003,1.307402004
2020-07-22 06:00:00,1.3625,-0.28150000000000003,1.3912758533,0.2225,0.0085,0.2226623004,1.1400000000000001,-0.29,1.1763077829,1.4425,-0.4615,1.5145258334,0.2225,0.0085,0.2226623004,1.22,-0.47000000000000003,1.307402004
2020-07-22 06:30:00,1.446,-0.21450000000000002,1.4618229202,0.246,0.0055000000000000005,0.2460614761,1.2,-0.22,1.22,1.506,-0.42450000000000004,1.5646840735,0.246,0.0055000000000000005,0.2460614761,1.26,-0.43,1.3313526956000001
2020-07-22 07:00:00,1.7615,0.591,1.8579997982,0.2615,0.001,0.261501912,1.5,0.59,1.6118622770000002,1.7115,-1.159,2.067005866,0.2615,0.001,0.261501912,1.45,-1.16,1.8569060289000001
2020-07-22 07:30:00,1.8855,0.7325,2.0227868153,0.2555,0.0025,0.2555122306,1.63,0.73,1.7860011197999999,1.8555000000000001,-1.2075,2.2138058858,0.2555,0.0025,0.2555122306,1.6,-1.21,2.0060159521
2020-07-22 08:00:00,1.7875,0.3295,1.8176156084000001,0.2775,-0.0005,0.2775004505,1.51,0.33,1.5456390264,2.0075,-0.8105,2.1649402994,0.2775,-0.0005,0.2775004505,1.73,-0.81,1.9102355876
2020-07-22 08:30:00,1.9695,-0.17250000000000001,1.9770398327,0.2795,-0.0025,0.2795111805,1.69,-0.17,1.6985287751,2.2695,-0.21250000000000002,2.279426792,0.2795,-0.0025,0.2795111805,1.99,-0.21,2.0010497245
2020-07-22 09:00:00,2.081,-0.078,2.0824612842,0.261,0.002,0.26100766270000003,1.82,-0.08,1.8217573933,2.401,-0.228,2.4118011941,0.261,0.002,0.26100766270000003,2.14,-0.23,2.152324325
2020-07-22 09:30:00,2.1755,0.343,2.2023735492,0.2555,0.003,0.2555176119,1.92,0.34,1.9498717907,2.4555,-0.5670000000000001,2.5201129439,0.2555,0.003,0.2555176119,2.2,-0.5700000000000001,2.2726416348000003
2020-07-22 10:00:00,2.2655,0.894,2.4355135495,0.2755,-0.006,0.275565328,1.99,0.9,2.1840558601,2.4755000000000003,-1.126,2.7195544212,0.2755,-0.006,0.275565328,2.2,-1.12,2.4686838599
2020-07-22 10:30:00,2.305,0.895,2.4726605105,0.28500000000000003,-0.005,0.2850438563,2.02,0.9,2.21142488,2.485,-1.125,2.7277921474999998,0.28500000000000003,-0.005,0.2850438563,2.2,-1.12,2.4686838599
2020-07-22 11:00:00,2.3215,0.8925000000000001,2.487150679,0.3015,-0.007500000000000001,0.3015932692,2.02,0.9,2.21142488,2.5015,-1.0775,2.7236939072,0.3015,-0.007500000000000001,0.3015932692,2.2,-1.07,2.4464055265
2020-07-22 11:30:00,2.1865,0.8385,2.341765253,0.3165,-0.0115,0.3167088568,1.87,0.85,2.0541178155,2.3765,-1.0815,2.611014075,0.3165,-0.0115,0.3167088568,2.06,-1.07,2.3213142829
2020-07-22 12:00:00,2.216,0.884,2.3858147455,0.396,-0.026000000000000002,0.3968526175,1.82,0.91,2.0348218595,2.416,-1.096,2.65297418,0.396,-0.026000000000000002,0.3968526175,2.02,-1.07,2.285891511
2020-07-22 12:30:00,2.218,0.356,2.2463882122,0.458,-0.034,0.45926027480000003,1.76,0.39,1.8026924308,2.478,-0.5640000000000001,2.5413736443,0.458,-0.034,0.45926027480000003,2.02,-0.53,2.0883725721
2020-07-22 13:00:00,2.257,-0.0835,2.2585440554,0.497,-0.043500000000000004,0.4989000401,1.76,-0.04,1.7604544868,2.567,-0.1135,2.5695079782,0.497,-0.043500000000000004,0.4989000401,2.07,-0.07,2.0711832367
2020-07-22 13:30:00,2.297,-0.0805,2.298410157,0.457,-0.0405,0.4587910745,1.8399999999999999,-0.04,1.8404347313,2.607,-0.1105,2.6093407692,0.457,-0.0405,0.4587910745,2.15,-0.07,2.1511392331
2020-07-22 14:00:00,2.231,-0.0845,2.2325996618,0.461,-0.044500000000000005,0.4631427966,1.77,-0.04,1.7704519197000002,2.531,-0.1145,2.533588611,0.461,-0.044500000000000005,0.4631427966,2.07,-0.07,2.0711832367
2020-07-22 14:30:00,2.208,-0.0835,2.2095782969,0.558,-0.0635,0.5616015046,1.65,-0.02,1.6501212077,2.508,-0.1335,2.5115505669,0.558,-0.0635,0.5616015046,1.9500000000000002,-0.07,1.9512560058
2020-07-22 15:00:00,1.991,-0.123,1.9947957289,0.441,-0.043000000000000003,0.4430914127,1.55,-0.08,1.552063143,2.301,-0.14300000000000002,2.3054392206,0.441,-0.043000000000000003,0.4430914127,1.8599999999999999,-0.1,1.8626862323000002
2020-07-22 15:30:00,2.091,-0.1085,2.0938130886,0.41100000000000003,-0.0285,0.4119869537,1.6800000000000002,-0.08,1.6819036833,2.401,-0.1285,2.4044361605,0.41100000000000003,-0.0285,0.4119869537,1.99,-0.1,1.9925109786
2020-07-22 16:00:00,2.1415,-0.021,2.1416029627,0.5715,-0.061,0.5747462484,1.57,0.04,1.5705094714999999,2.4314999999999998,-0.261,2.4454679,0.5715,-0.061,0.5747462484,1.8599999999999999,-0.2,1.8707217858
2020-07-22 16:30:00,2.1515,0.7285,2.2714894893,0.5215000000000001,-0.051500000000000004,0.5240367354000001,1.63,0.78,1.8070141117,2.3315,-1.0515,2.5576443263,0.5215000000000001,-0.051500000000000004,0.5240367354000001,1.81,-1.0,2.0678733037
2020-07-22 17:00:00,2.125,0.716,2.2423828843,0.5650000000000001,-0.064,0.5686132253,1.56,0.78,1.7441330224,2.315,-1.064,2.5478070963,0.5650000000000001,-0.064,0.5686132253,1.75,-1.0,2.0155644371
2020-07-22 17:30:00,2.076,0.6890000000000001,2.1873493091,0.596,-0.061,0.5991135118,1.48,0.75,1.6591865477,2.276,-1.091,2.5239764262,0.596,-0.061,0.5991135118,1.6800000000000002,-1.03,1.9706090429
2020-07-22 18:00:00,2.263,0.6970000000000001,2.3679058258,0.383,-0.023,0.383689979,1.88,0.72,2.0131567251,2.443,-1.103,2.6804585429000003,0.383,-0.023,0.383689979,2.06,-1.08,2.3259406699
2020-07-22 18:30:00,2.263,0.6885,2.3654177749,0.433,-0.0315,0.4341442733,1.83,0.72,1.966545194,2.453,-1.1115,2.6930728267,0.433,-0.0315,0.4341442733,2.02,-1.08,2.2905894438
2020-07-22 19:00:00,2.0305,0.643,2.1298777547,0.48050000000000004,-0.037,0.4819224523,1.55,0.68,1.6926015479,2.2305,-1.137,2.5035772906,0.48050000000000004,-0.037,0.4819224523,1.75,-1.1,2.0670026609
2020-07-22 19:30:00,2.231,0.648,2.3232014549,0.311,-0.012,0.3112314251,1.92,0.66,2.0302709179,2.421,-1.112,2.6641668491,0.311,-0.012,0.3112314251,2.11,-1.1,2.3795167577000003
2020-07-22 20:00:00,2.1755,0.655,2.2719650636,0.2555,-0.005,0.25554891900000004,1.92,0.66,2.0302709179,2.3655,-1.145,2.628043997,0.2555,-0.005,0.25554891900000004,2.11,-1.1400000000000001,2.39827021
2020-07-22 20:30:00,2.201,0.651,2.2952564127,0.281,-0.009000000000000001,0.2811440912,1.92,0.66,2.0302709179,2.371,-1.149,2.6347375581,0.281,-0.009000000000000001,0.2811440912,2.09,-1.1400000000000001,2.3806931764
2020-07-22 21:00:00,2.137,0.6465000000000001,2.2326511707,0.307,-0.0135,0.3072966808,1.83,0.66,1.9453791404,2.327,-1.1535,2.5972083571,0.307,-0.0135,0.3072966808,2.02,-1.1400000000000001,2.3194827009
2020-07-22 21:30:00,2.049,0.6215,2.1411826755,0.219,0.0015,0.2190051369,1.83,0.62,1.9321749403,2.239,-1.1785,2.530214072,0.219,0.0015,0.2190051369,2.02,-1.18,2.3394016329
2020-07-22 22:00:00,2.224,0.607,2.3053470455,0.304,-0.013000000000000001,0.3042778336,1.92,0.62,2.0176223631,2.404,-1.193,2.6837408593000003,0.304,-0.013000000000000001,0.3042778336,2.1,-1.18,2.4088171371
2020-07-22 22:30:00,2.298,0.6515000000000001,2.388567824,0.378,-0.0285,0.3790728822,1.92,0.68,2.036860329,2.478,-1.1585,2.7354352944,0.378,-0.0285,0.3790728822,2.1,-1.13,2.384722206
2020-07-22 23:00:00,1.995,-0.0245,1.9951504329,0.425,-0.0345,0.4263979948,1.57,0.01,1.5700318468,2.235,-0.5745,2.3076557911,0.425,-0.0345,0.4263979948,1.81,-0.54,1.8888356202
2020-07-22 23:30:00,1.6395,-0.32,1.6704371434,0.3995,-0.03,0.40062482450000003,1.24,-0.29,1.2734598541,1.9195000000000002,-0.36,1.9529670376000001,0.3995,-0.03,0.40062482450000003,1.52,-0.33,1.5554099138000002
2020-07-23 00:00:00,1.5865,-0.2975,1.614152564,0.3065,-0.007500000000000001,0.3065917481,1.28,-0.29,1.3124404748,1.8565,-0.35750000000000004,1.890607971,0.3065,-0.007500000000000001,0.3065917481,1.55,-0.35000000000000003,1.5890248582000002
2020-07-23 00:30:00,1.4885000000000002,-0.3195,1.5224035273,0.2485,0.0005,0.248500503,1.24,-0.32,1.2806248475,1.7385000000000002,-0.34950000000000003,1.7732829723,0.2485,0.0005,0.248500503,1.49,-0.35000000000000003,1.5305554547
2020-07-23 01:00:00,1.3054999999999999,-0.3215,1.3445045556,0.23550000000000001,-0.0015,0.23550477700000003,1.07,-0.32,1.1168258593,1.5554999999999999,-0.3915,1.6040113778,0.23550000000000001,-0.0015,0.23550477700000003,1.32,-0.39,1.3764083696
2020-07-23 01:30:00,1.241,-0.33,1.2841265514,0.291,-0.01,0.2911717706,0.9500000000000001,-0.32,1.0024470061,1.471,-0.4,1.5244149698,0.291,-0.01,0.2911717706,1.18,-0.39,1.2427791437
2020-07-23 02:00:00,1.302,-0.21050000000000002,1.3189064599,0.232,-0.0005,0.23200053880000002,1.07,-0.21,1.0904127659,1.522,-0.48050000000000004,1.5960464436000001,0.232,-0.0005,0.23200053880000002,1.29,-0.48,1.3764083696
2020-07-23 02:30:00,1.391,0.55,1.4957877523,0.231,0.0,0.231,1.16,0.55,1.2837834708,1.521,-1.23,1.9561035249,0.231,0.0,0.231,1.29,-1.23,1.7824140933
2020-07-23 03:00:00,1.338,0.547,1.4454940332000001,0.248,-0.003,0.2480181445,1.09,0.55,1.2209013064,1.458,-1.233,1.9094640609,0.248,-0.003,0.2480181445,1.21,-1.23,1.7253985047
2020-07-23 03:30:00,1.3125,0.5225000000000001,1.4126791922,0.2225,0.0025,0.2225140445,1.09,0.52,1.2076837334000001,1.4325,-1.2275,1.8864815133000001,0.2225,0.0025,0.2225140445,1.21,-1.23,1.7253985047
2020-07-23 04:00:00,1.2015,0.5105000000000001,1.3054549016,0.3015,-0.0095,0.3016496312,0.9,0.52,1.0394229168,1.3215,-1.2695,1.8324826056,0.3015,-0.0095,0.3016496312,1.02,-1.26,1.6211107302999999
2020-07-23 04:30:00,1.2915,0.5085000000000001,1.3880001801000001,0.3215,-0.0115,0.3217056108,0.97,0.52,1.1005907505,1.4015,-1.2315,1.8656887468,0.3215,-0.0115,0.3217056108,1.08,-1.22,1.6293557009000001
2020-07-23 05:00:00,1.3,0.4975,1.3919433358,0.38,-0.022500000000000003,0.3806655356,0.92,0.52,1.0567875851,1.42,-1.2425,1.8868508818,0.38,-0.022500000000000003,0.3806655356,1.04,-1.22,1.6031219542000001
2020-07-23 05:30:00,1.3345,0.514,1.4300651209000002,0.29450000000000004,-0.006,0.29456111420000003,1.04,0.52,1.1627553483,1.4545,-1.226,1.9022739682,0.29450000000000004,-0.006,0.29456111420000003,1.16,-1.22,1.6834488409000001
2020-07-23 06:00:00,1.362,0.5805,1.4805486314,0.322,-0.0095,0.32214010930000003,1.04,0.59,1.1957006314,1.482,-1.2795,1.9579183461,0.322,-0.0095,0.32214010930000003,1.16,-1.27,1.7200290695
2020-07-23 06:30:00,1.5245000000000002,0.644,1.6549429748,0.29450000000000004,-0.006,0.29456111420000003,1.23,0.65,1.3911865439,1.6644999999999999,-1.246,2.0792008681,0.29450000000000004,-0.006,0.29456111420000003,1.37,-1.24,1.8478365729
2020-07-23 07:00:00,1.756,0.683,1.8841510023999999,0.356,-0.017,0.35640566770000004,1.4,0.7000000000000001,1.5652475842,1.9060000000000001,-1.227,2.2667961973,0.356,-0.017,0.35640566770000004,1.55,-1.21,1.9663672088
2020-07-23 07:30:00,1.855,0.6785,1.9751929653,0.385,-0.021500000000000002,0.3855998574,1.47,0.7000000000000001,1.6281584689000002,2.005,-1.1915,2.3323158555,0.385,-0.021500000000000002,0.3855998574,1.62,-1.17,1.998324298
2020-07-23 08:00:00,1.959,0.712,2.0843764055,0.299,-0.008,0.29910700430000003,1.6600000000000001,0.72,1.8094197965,2.129,-1.178,2.4331717983,0.299,-0.008,0.29910700430000003,1.83,-1.17,2.1720497232
2020-07-23 08:30:00,2.0255,0.753,2.1609394369,0.3155,-0.007,0.315577645,1.71,0.76,1.8712829823,2.2055,-1.127,2.4767638664,0.3155,-0.007,0.315577645,1.8900000000000001,-1.12,2.1969296757
2020-07-23 09:00:00,2.0295,0.14100000000000001,2.0343921082,0.3195,-0.009000000000000001,0.31962673540000003,1.71,0.15,1.7165663401,2.2995,-0.489,2.3509192351,0.3195,-0.009000000000000001,0.31962673540000003,1.98,-0.48,2.0373512216
2020-07-23 09:30:00,2.225,-0.059500000000000004,2.2257954196,0.41500000000000004,-0.029500000000000002,0.41604717280000003,1.81,-0.03,1.8102486017000001,2.525,-0.2295,2.5354083005,0.41500000000000004,-0.029500000000000002,0.41604717280000003,2.11,-0.2,2.1194574778
2020-07-23 10:00:00,2.2880000000000003,-0.0655,2.2889373626,0.608,-0.0655,0.6115179883,1.6800000000000002,0.0,1.6800000000000002,2.578,-0.2255,2.5878435521,0.608,-0.0655,0.6115179883,1.97,-0.16,1.9764867821
2020-07-23 10:30:00,2.2,-0.061500000000000006,2.2008594344,0.59,-0.061500000000000006,0.5931966369,1.6099999999999999,0.0,1.6099999999999999,2.51,-0.2215,2.5197544027000003,0.59,-0.061500000000000006,0.5931966369,1.92,-0.16,1.9266551326
2020-07-23 11:00:00,2.229,-0.0405,2.2293679037,0.519,-0.07050000000000001,0.5237664079000001,1.71,0.03,1.7102631376000001,2.539,-0.21050000000000002,2.5477109824,0.519,-0.07050000000000001,0.5237664079000001,2.02,-0.14,2.0248456731
2020-07-23 11:30:00,2.1635,-0.09,2.1653711576,0.4335,-0.07,0.4391153038,1.73,-0.02,1.7301156031,2.4535,-0.18,2.4600939515,0.4335,-0.07,0.4391153038,2.02,-0.11,2.0229928324
2020-07-23 12:00:00,2.1335,-0.157,2.1392688587,0.3735,-0.047,0.3764455472,1.76,-0.11,1.7634341496000001,2.4535,-0.157,2.4585181004,0.3735,-0.047,0.3764455472,2.08,-0.11,2.082906623
2020-07-23 12:30:00,2.3975,-0.1255,2.4007824766,0.28750000000000003,-0.0155,0.2879175229,2.11,-0.11,2.112865353,2.7075,-0.1655,2.7125535018,0.28750000000000003,-0.0155,0.2879175229,2.42,-0.15,2.4246443038
2020-07-23 13:00:00,2.3695,-0.0665,2.3704329773,0.3295,-0.0165,0.3299128673,2.04,-0.05,2.0406126531,2.6795,-0.23650000000000002,2.6899168203,0.3295,-0.0165,0.3299128673,2.35,-0.22,2.3602754077
2020-07-23 13:30:00,2.2945,-0.0675,2.2954926486,0.3645,-0.0175,0.3649198542,1.9300000000000002,-0.05,1.9306475598000001,2.6145,-0.23750000000000002,2.6252650342,0.3645,-0.0175,0.3649198542,2.25,-0.22,2.2607299706
2020-07-23 14:00:00,2.4045,-0.0385,2.4048082044,0.3745,-0.018500000000000003,0.3749566642,2.03,-0.02,2.0300985198,2.7145,-0.20850000000000002,2.7224956382,0.3745,-0.018500000000000003,0.3749566642,2.34,-0.19,2.3477010031
2020-07-23 14:30:00,2.318,-0.0745,2.3191968976,0.398,-0.0245,0.3987533699,1.92,-0.05,1.9206509313,2.638,-0.24450000000000002,2.6493063715,0.398,-0.0245,0.3987533699,2.24,-0.22,2.2507776434
2020-07-23 15:00:00,2.26,-0.08950000000000001,2.2617714849,0.47000000000000003,-0.0395,0.4716569198,1.79,-0.05,1.7906981879,2.58,-0.2595,2.5930175954,0.47000000000000003,-0.0395,0.4716569198,2.11,-0.22,2.1214381914000002
2020-07-23 15:30:00,2.325,-0.08850000000000001,2.3266837452,0.485,-0.0385,0.48652569310000005,1.8399999999999999,-0.05,1.8406792225,2.6550000000000002,-0.2585,2.6675545448999998,0.485,-0.0385,0.48652569310000005,2.17,-0.22,2.1811235637
2020-07-23 16:00:00,2.305,-0.085,2.3065667127,0.465,-0.035,0.4663153439,1.8399999999999999,-0.05,1.8406792225,2.615,-0.255,2.6274036614,0.465,-0.035,0.4663153439,2.15,-0.22,2.1612265036
2020-07-23 16:30:00,2.343,-0.111,2.3456278477,0.383,-0.021,0.383575286,1.96,-0.09,1.9620652385000001,2.6630000000000003,-0.241,2.6738829443,0.383,-0.021,0.383575286,2.2800000000000002,-0.22,2.2905894438
2020-07-23 17:00:00,2.373,-0.164,2.3786603372,0.303,-0.004,0.3030264015,2.07,-0.16,2.0761743665,2.7030000000000003,-0.17400000000000002,2.7085946541,0.303,-0.004,0.3030264015,2.4,-0.17,2.4060133
2020-07-23 17:30:00,2.355,-0.18,2.3618689633,0.365,-0.02,0.3655475345,1.99,-0.16,1.9964217991000002,2.6950000000000003,-0.19,2.7016892864,0.365,-0.02,0.3655475345,2.33,-0.17,2.3361934851
2020-07-23 18:00:00,2.3745,-0.194,2.3824118557,0.4645,-0.034,0.4657426865,1.9100000000000001,-0.16,1.9166898549,2.7145,-0.20400000000000001,2.7221547072,0.4645,-0.034,0.4657426865,2.25,-0.17,2.2564130827
2020-07-23 18:30:00,2.352,-0.2615,2.3664923938,0.442,-0.0315,0.4431210331,1.9100000000000001,-0.23,1.9237983262,2.692,-0.1715,2.6974573676,0.442,-0.0315,0.4431210331,2.25,-0.14,2.2543513479
2020-07-23 19:00:00,2.2135,-0.296,2.2332035845,0.5135000000000001,-0.046,0.5155562530000001,1.7000000000000002,-0.25,1.7182840277,2.5335,-0.186,2.5403185332,0.5135000000000001,-0.046,0.5155562530000001,2.02,-0.14,2.0248456731
2020-07-23 19:30:00,2.113,-0.3215,2.1373187058,0.41300000000000003,-0.0315,0.4141995292,1.7000000000000002,-0.29,1.7245579144,2.433,-0.21150000000000002,2.4421755158,0.41300000000000003,-0.0315,0.4141995292,2.02,-0.18,2.0280039448
2020-07-23 20:00:00,2.2875,-0.24450000000000002,2.3005296129,0.4975,-0.044500000000000005,0.49948623600000003,1.79,-0.2,1.8011385288000001,2.6175,-0.2545,2.6298434364,0.4975,-0.044500000000000005,0.49948623600000003,2.12,-0.21,2.1303755537
2020-07-23 20:30:00,2.178,-0.233,2.1904275838,0.448,-0.033,0.44921375760000004,1.73,-0.2,1.7415223226,2.498,-0.243,2.5097914256,0.448,-0.033,0.44921375760000004,2.05,-0.21,2.0607280267
2020-07-23 21:00:00,2.1415,-0.2325,2.1540841441,0.41150000000000003,-0.0325,0.4127814192,1.73,-0.2,1.7415223226,2.4615,-0.24250000000000002,2.473416362,0.41150000000000003,-0.0325,0.4127814192,2.05,-0.21,2.0607280267
2020-07-23 21:30:00,2.015,-0.23550000000000001,2.0287151722,0.445,-0.035500000000000004,0.4464137655,1.57,-0.2,1.5826875876000002,2.335,-0.2755,2.3511965571,0.445,-0.035500000000000004,0.4464137655,1.8900000000000001,-0.24,1.9051771571
2020-07-23 22:00:00,2.158,-0.233,2.1705420982,0.438,-0.033,0.4392413915,1.72,-0.2,1.7315888658,2.468,-0.273,2.4830531609,0.438,-0.033,0.4392413915,2.03,-0.24,2.0441379601
2020-07-23 22:30:00,2.167,-0.215,2.1776395478,0.337,-0.015,0.33733366270000004,1.83,-0.2,1.8408965206999999,2.457,-0.255,2.4701971581,0.337,-0.015,0.33733366270000004,2.12,-0.24,2.1335416565
2020-07-23 23:00:00,1.8815,-0.2665,1.9002801109,0.3415,-0.0165,0.3418983767,1.54,-0.25,1.5601602481999999,2.1515,-0.3065,2.173222147,0.3415,-0.0165,0.3418983767,1.81,-0.29,1.8330848316
2020-07-23 23:30:00,1.6615,-0.293,1.6871369980000002,0.3715,-0.023,0.37221129750000004,1.29,-0.27,1.3179529582,1.9415,-0.313,1.9665683944,0.3715,-0.023,0.37221129750000004,1.57,-0.29,1.5965587994
2020-07-24 00:00:00,1.605,-0.28700000000000003,1.6304582178,0.34500000000000003,-0.017,0.3454185866,1.26,-0.27,1.2886038957000001,1.865,-0.337,1.8952028914999999,0.34500000000000003,-0.017,0.3454185866,1.52,-0.32,1.5533190271000001
2020-07-24 00:30:00,1.4565000000000001,-0.28500000000000003,1.48412171,0.3265,-0.015,0.32684438190000004,1.13,-0.27,1.1618089344,1.7165,-0.355,1.7528255047,0.3265,-0.015,0.32684438190000004,1.3900000000000001,-0.34,1.4309786861
2020-07-24 01:00:00,1.3940000000000001,-0.291,1.4240495076,0.374,-0.021,0.3745891082,1.02,-0.27,1.0551303237,1.634,-0.361,1.6734028206,0.374,-0.021,0.3745891082,1.26,-0.34,1.3050670481
2020-07-24 01:30:00,1.1915,-0.3235,1.2346353713,0.3115,-0.0135,0.3117923989,0.88,-0.31,0.9330058949000001,1.4315,-0.35350000000000004,1.4745014412000002,0.3115,-0.0135,0.3117923989,1.12,-0.34,1.1704699911
2020-07-24 02:00:00,1.3075,-0.2715,1.3353907668,0.3775,-0.021500000000000002,0.378111756,0.93,-0.25,0.9630160954,1.5275,-0.41150000000000003,1.5819571739,0.3775,-0.021500000000000002,0.378111756,1.15,-0.39,1.2143310916
2020-07-24 02:30:00,1.3515000000000001,0.551,1.4595044536000001,0.42150000000000004,-0.029,0.4224964497,0.93,0.58,1.0960383205,1.4415,-1.229,1.8942975611000001,0.42150000000000004,-0.029,0.4224964497,1.02,-1.2,1.5749285698
2020-07-24 03:00:00,1.3599999999999999,0.562,1.4715447666,0.35000000000000003,-0.018000000000000002,0.3504625515,1.01,0.58,1.1646887996,1.47,-1.218,1.9090374538,0.35000000000000003,-0.018000000000000002,0.3504625515,1.12,-1.2,1.6414627623
2020-07-24 03:30:00,1.3535,0.5690000000000001,1.4682381449,0.29350000000000004,-0.011,0.29370606050000003,1.06,0.58,1.2083045974,1.4635,-1.211,1.8995665953,0.29350000000000004,-0.011,0.29370606050000003,1.17,-1.2,1.6759773268
2020-07-24 04:00:00,1.2235,0.5295,1.3331625932,0.28350000000000003,-0.0105,0.2836943778,0.9400000000000001,0.54,1.0840664186,1.3335,-1.2405,1.8212804562,0.28350000000000003,-0.0105,0.2836943778,1.05,-1.23,1.6172198366
2020-07-24 04:30:00,1.2705,0.5345,1.3783542723,0.2605,-0.0055000000000000005,0.260558055,1.01,0.54,1.1452947219,1.3805,-1.2355,1.8526306971,0.2605,-0.0055000000000000005,0.260558055,1.12,-1.23,1.6635203636
2020-07-24 05:00:00,1.4105,0.5730000000000001,1.522445155,0.2805,-0.007,0.2805873304,1.13,0.58,1.2701574706,1.5205000000000002,-1.237,1.9601248047,0.2805,-0.007,0.2805873304,1.24,-1.23,1.7465680634
2020-07-24 05:30:00,1.3265,0.5315,1.4290187193000001,0.24650000000000002,0.0015,0.2465045639,1.08,0.53,1.2030378215,1.4365,-1.2285,1.890170495,0.24650000000000002,0.0015,0.2465045639,1.19,-1.23,1.7114321488000002
2020-07-24 06:00:00,1.3175,0.534,1.4216055184,0.23750000000000002,0.004,0.2375336818,1.08,0.53,1.2030378215,1.4275,-1.226,1.8817099272000002,0.23750000000000002,0.004,0.2375336818,1.19,-1.23,1.7114321488000002
2020-07-24 06:30:00,1.5805,0.593,1.6880844914000002,0.2305,0.003,0.2305195219,1.35,0.59,1.4732956255,1.7105000000000001,-1.167,2.070676037,0.2305,0.003,0.2305195219,1.48,-1.17,1.8866107177
2020-07-24 07:00:00,1.7785000000000002,0.6425000000000001,1.8909966949,0.23850000000000002,0.0025,0.2385131024,1.54,0.64,1.6676930173,1.8985,-1.1375,2.2131896665,0.23850000000000002,0.0025,0.2385131024,1.6600000000000001,-1.1400000000000001,2.0137527157
2020-07-24 07:30:00,1.869,0.684,1.9902303887000001,0.229,0.004,0.2290349318,1.6400000000000001,0.68,1.7753872817,1.999,-1.1360000000000001,2.2992383522,0.229,0.004,0.2290349318,1.77,-1.1400000000000001,2.1053503271
2020-07-24 08:00:00,1.7965,0.026500000000000003,1.7966954389,0.2165,0.006500000000000001,0.2165975531,1.58,0.02,1.5801265772000002,2.0465,-0.48350000000000004,2.1028396277,0.2165,0.006500000000000001,0.2165975531,1.83,-0.49,1.8944656239
2020-07-24 08:30:00,2.06,0.2655,2.0770388176,0.22,0.0055000000000000005,0.2200687393,1.8399999999999999,0.26,1.8582787735,2.29,-0.6145,2.3710146035,0.22,0.0055000000000000005,0.2200687393,2.07,-0.62,2.1608563117
2020-07-24 09:00:00,2.299,0.81,2.4375194358,0.209,0.0,0.209,2.09,0.81,2.2414727301,2.449,-1.05,2.6646014711,0.209,0.0,0.209,2.24,-1.05,2.4738835866
2020-07-24 09:30:00,2.3125,0.125,2.3158759142,0.022500000000000003,-0.005,0.0230488611,2.29,0.13,2.2936869882,2.5725,-0.335,2.5942207404,0.022500000000000003,-0.005,0.0230488611,2.55,-0.33,2.5712642805
2020-07-24 10:00:00,2.2845,-0.14850000000000002,2.289321406,0.044500000000000005,-0.0085,0.0453045252,2.24,-0.14,2.2443707359,2.5945,-0.0485,2.5949532751,0.044500000000000005,-0.0085,0.0453045252,2.55,-0.04,2.5503137062
2020-07-24 10:30:00,2.3005,-0.1525,2.3055490669,0.060500000000000005,-0.0125,0.0617778277,2.24,-0.14,2.2443707359,2.6105,-0.052500000000000005,2.6110278627,0.060500000000000005,-0.0125,0.0617778277,2.55,-0.04,2.5503137062
2020-07-24 11:00:00,2.4635,-0.067,2.4644109337,0.0335,-0.007,0.0342235299,2.43,-0.06,2.4307406279,2.6734999999999998,-0.097,2.6752590996,0.0335,-0.007,0.0342235299,2.64,-0.09,2.6415336454
2020-07-24 11:30:00,2.431,-0.109,2.4334424176000002,0.14100000000000001,-0.009000000000000001,0.1412869421,2.29,-0.1,2.2921823662,2.471,-0.099,2.47298241,0.14100000000000001,-0.009000000000000001,0.1412869421,2.33,-0.09,2.3317375496
2020-07-24 12:00:00,2.4605,-0.112,2.4630477563,0.3105,-0.012,0.3107317975,2.15,-0.1,2.152324325,2.5005,-0.10200000000000001,2.5025795192,0.3105,-0.012,0.3107317975,2.19,-0.09,2.1918485349
2020-07-24 12:30:00,2.5060000000000002,-0.1125,2.5085239186,0.316,-0.0125,0.3162471344,2.19,-0.1,2.1922819162,2.556,-0.10250000000000001,2.5580543876,0.316,-0.0125,0.3162471344,2.24,-0.09,2.2418073066
2020-07-24 13:00:00,2.507,-0.12050000000000001,2.5098942707000003,0.367,-0.0205,0.3675721018,2.14,-0.1,2.1423351745,2.557,-0.1105,2.5593864988,0.367,-0.0205,0.3675721018,2.19,-0.09,2.1918485349
2020-07-24 13:30:00,2.432,-0.076,2.4331872102,0.332,-0.016,0.33238531860000003,2.1,-0.06,2.100856968,2.492,-0.136,2.4957083163,0.332,-0.016,0.33238531860000003,2.16,-0.12,2.1633307653
2020-07-24 14:00:00,2.3655,-0.0795,2.3668355456,0.34550000000000003,-0.0195,0.34604985190000004,2.02,-0.06,2.0208908927,2.4155,-0.1395,2.41952485,0.34550000000000003,-0.0195,0.34604985190000004,2.07,-0.12,2.0734753435
2020-07-24 14:30:00,2.251,-0.159,2.2566085172,0.41100000000000003,-0.029,0.41202184410000003,1.8399999999999999,-0.13,1.8445866746,2.291,-0.149,2.2958401512,0.41100000000000003,-0.029,0.41202184410000003,1.88,-0.12,1.8838258943000001
2020-07-24 15:00:00,2.125,-0.21050000000000002,2.1354004894,0.455,-0.0405,0.45679891640000003,1.67,-0.17,1.6786303941,2.175,-0.1905,2.1833266476,0.455,-0.0405,0.45679891640000003,1.72,-0.15,1.7265283085
2020-07-24 15:30:00,2.2695,-0.20800000000000002,2.2790116827,0.4395,-0.038,0.4411397171,1.83,-0.17,1.8378792125999999,2.3095,-0.188,2.3171392384000002,0.4395,-0.038,0.4411397171,1.87,-0.15,1.8760063966
2020-07-24 16:00:00,2.2465,-0.203,2.2556531759,0.41650000000000004,-0.033,0.4178052776,1.83,-0.17,1.8378792125999999,2.2865,-0.183,2.2938115114,0.41650000000000004,-0.033,0.4178052776,1.87,-0.15,1.8760063966
2020-07-24 16:30:00,2.2745,-0.21250000000000002,2.2844050648,0.4445,-0.0425,0.4465271548,1.83,-0.17,1.8378792125999999,2.3145,-0.1925,2.3224914424,0.4445,-0.0425,0.4465271548,1.87,-0.15,1.8760063966
2020-07-24 17:00:00,2.3085,-0.20800000000000002,2.3178516454,0.4485,-0.038,0.4501069317,1.8599999999999999,-0.17,1.8677526602999999,2.3585000000000003,-0.188,2.3659810333,0.4485,-0.038,0.4501069317,1.9100000000000001,-0.15,1.9158809984
2020-07-24 17:30:00,2.3435,0.538,2.4044617381,0.5735,-0.062,0.5768416160000001,1.77,0.6000000000000001,1.8689301753,2.3035,-0.962,2.4963085246,0.5735,-0.062,0.5768416160000001,1.73,-0.9,1.9501025614
2020-07-24 18:00:00,2.4515000000000002,0.7175,2.5543411088,0.5315,-0.052500000000000005,0.5340866035,1.92,0.77,2.0686469008,2.3815,-1.1525,2.6457132309,0.5315,-0.052500000000000005,0.5340866035,1.85,-1.1,2.152324325
2020-07-24 18:30:00,2.4055,0.7115,2.5085179888,0.41550000000000004,-0.0285,0.4164762898,1.99,0.74,2.1231344753,2.3255,-1.1585,2.5980901639000002,0.41550000000000004,-0.0285,0.4164762898,1.9100000000000001,-1.13,2.2192341021
2020-07-24 19:00:00,2.444,0.7030000000000001,2.5430975207,0.454,-0.037,0.45550521400000005,1.99,0.74,2.1231344753,2.364,-1.167,2.6363582837,0.454,-0.037,0.45550521400000005,1.9100000000000001,-1.13,2.2192341021
2020-07-24 19:30:00,2.227,0.676,2.3273386088,0.40700000000000003,-0.034,0.40841767840000004,1.82,0.71,1.9535864455,2.157,-1.194,2.4654178145,0.40700000000000003,-0.034,0.40841767840000004,1.75,-1.16,2.0995475703
2020-07-24 20:00:00,2.3015,0.679,2.3995714722,0.5215000000000001,-0.061,0.5250554733,1.78,0.74,1.9276929216,2.2315,-1.191,2.5294412921,0.5215000000000001,-0.061,0.5250554733,1.71,-1.13,2.0496341137
2020-07-24 20:30:00,2.4125,0.687,2.5084109013,0.5225000000000001,-0.053,0.5251811592,1.8900000000000001,0.74,2.029704412,2.3425000000000002,-1.183,2.6242704224,0.5225000000000001,-0.053,0.5251811592,1.82,-1.13,2.1422651563
2020-07-24 21:00:00,2.309,0.6625,2.4021630357,0.639,-0.0775,0.6436825693,1.67,0.74,1.8266088799,2.239,-1.2075,2.5438508702,0.639,-0.0775,0.6436825693,1.6,-1.13,1.9588006535
2020-07-24 21:30:00,2.229,0.649,2.3215602512,0.559,-0.061,0.5623184151,1.67,0.71,1.8146625031,2.159,-1.221,2.4803471531,0.559,-0.061,0.5623184151,1.6,-1.16,1.9762590923
2020-07-24 22:00:00,2.3345000000000002,0.6525000000000001,2.4239732878,0.3945,-0.0275,0.3954573302,1.94,0.68,2.0557237168,2.2645,-1.2175,2.5710438542,0.3945,-0.0275,0.3954573302,1.87,-1.19,2.2165288178
2020-07-24 22:30:00,2.1515,0.653,2.2484130515,0.3715,-0.027,0.37247986520000004,1.78,0.68,1.9054658223,2.0815,-1.2469999999999999,2.4264482789,0.3715,-0.027,0.37247986520000004,1.71,-1.22,2.1005951538
2020-07-24 23:00:00,1.98,0.026000000000000002,1.9801706997,0.43,-0.034,0.43134209160000003,1.55,0.06,1.5511608556,1.99,-0.634,2.0885535665,0.43,-0.034,0.43134209160000003,1.56,-0.6000000000000001,1.6714065933
2020-07-24 23:30:00,1.796,-0.0915,1.7983292941,0.5760000000000001,-0.07150000000000001,0.5804207526,1.22,-0.02,1.2201639234,1.826,-0.5615,1.9103817027,0.5760000000000001,-0.07150000000000001,0.5804207526,1.25,-0.49,1.3426093996000001
2020-07-25 00:00:00,1.7875,0.5575,1.8724215604,0.7275,-0.1125,0.7361470641000001,1.06,0.67,1.2539936204,1.7475,-1.2425,2.1441927385,0.7275,-0.1125,0.7361470641000001,1.02,-1.13,1.5222680447
2020-07-25 00:30:00,1.6415000000000002,0.5690000000000001,1.7373207102000001,0.6115,-0.081,0.6168413491,1.03,0.65,1.2179490958,1.6015000000000001,-1.251,2.0321917355,0.6115,-0.081,0.6168413491,0.99,-1.17,1.5326447729
2020-07-25 01:00:00,1.5525,0.5475,1.6462115599,0.5825,-0.07250000000000001,0.5869944633,0.97,0.62,1.1512167476,1.5025,-1.2625,1.9625015924,0.5825,-0.07250000000000001,0.5869944633,0.92,-1.19,1.5041608956
2020-07-25 01:30:00,1.3575,0.5355,1.4593034297,0.5675,-0.0645,0.5711536571,0.79,0.6000000000000001,0.9920181450000001,1.3075,-1.2845,1.832892932,0.5675,-0.0645,0.5711536571,0.74,-1.22,1.4268847185
2020-07-25 02:00:00,1.4745,0.5655,1.5792214854000002,0.6345000000000001,-0.0845,0.6401019450000001,0.84,0.65,1.0621205205,1.4245,-1.2645,1.9047730836,0.6345000000000001,-0.0845,0.6401019450000001,0.79,-1.18,1.4200352108
2020-07-25 02:30:00,1.4585,0.5715,1.5664719915,0.42850000000000005,-0.0385,0.4302261033,1.03,0.61,1.1970797801,1.4085,-1.2585,1.8888341642,0.42850000000000005,-0.0385,0.4302261033,0.98,-1.22,1.5648642114
2020-07-25 03:00:00,1.3985,0.588,1.5170847867,0.47850000000000004,-0.052000000000000005,0.48131720310000004,0.92,0.64,1.1207140581,1.3485,-1.272,1.8537627275,0.47850000000000004,-0.052000000000000005,0.48131720310000004,0.87,-1.22,1.4984325143000001
2020-07-25 03:30:00,1.3845,0.639,1.5248479432000002,0.3645,-0.031,0.365815869,1.02,0.67,1.2203687967,1.3445,-1.341,1.8989368736,0.3645,-0.031,0.365815869,0.98,-1.31,1.6360012225
2020-07-25 04:00:00,1.2215,0.24750000000000003,1.2463219889000001,0.4015,-0.0325,0.40281323220000004,0.8200000000000001,0.28,0.8664871609,1.2115,-1.0125,1.5788883748,0.4015,-0.0325,0.40281323220000004,0.81,-0.98,1.2714165328
2020-07-25 04:30:00,1.2735,-0.31,1.3106877012,0.4535,-0.04,0.4552606396,0.8200000000000001,-0.27,0.8633075929,1.3335,-0.4,1.3922005064,0.4535,-0.04,0.4552606396,0.88,-0.36,0.9507891459000001
2020-07-25 05:00:00,1.2675,-0.3035,1.3033297741,0.41750000000000004,-0.0335,0.41884185560000003,0.85,-0.27,0.8918520057,1.3275000000000001,-0.3935,1.3845932616,0.41750000000000004,-0.0335,0.41884185560000003,0.91,-0.36,0.9786214794
2020-07-25 05:30:00,1.2395,-0.3225,1.2807679337,0.5095000000000001,-0.052500000000000005,0.5121977157000001,0.73,-0.27,0.7783315489,1.2895,-0.41250000000000003,1.3538709318,0.5095000000000001,-0.052500000000000005,0.5121977157000001,0.78,-0.36,0.8590692638
2020-07-25 06:00:00,1.1565,-0.325,1.2012981520000001,0.6065,-0.075,0.6111196691,0.55,-0.25,0.6041522987,1.2065000000000001,-0.435,1.2825237815000001,0.6065,-0.075,0.6111196691,0.6000000000000001,-0.36,0.6997142274
2020-07-25 06:30:00,1.3675,-0.29,1.3979113885,0.6375000000000001,-0.08,0.6425000000000001,0.73,-0.21,0.7596051606,1.4175,-0.38,1.4675511064,0.6375000000000001,-0.08,0.6425000000000001,0.78,-0.30000000000000004,0.8357032966
2020-07-25 07:00:00,1.5025,-0.248,1.5228296852,0.6725,-0.088,0.6782331826,0.8300000000000001,-0.16,0.8452810184,1.5625,-0.388,1.6099534931,0.6725,-0.088,0.6782331826,0.89,-0.30000000000000004,0.9392017888
2020-07-25 07:30:00,1.5105,0.078,1.5125125619,0.5305,-0.062,0.5341107095000001,0.98,0.14,0.9899494937000001,1.5405,-0.712,1.6970810970999999,0.5305,-0.062,0.5341107095000001,1.01,-0.65,1.2010828448
2020-07-25 08:00:00,1.663,0.7045,1.8060701121,0.543,-0.0655,0.5469362394,1.12,0.77,1.3591541487,1.633,-1.2855,2.0782683296,0.543,-0.0655,0.5469362394,1.09,-1.22,1.6360012225
2020-07-25 08:30:00,1.7205,0.657,1.8416756636,0.48050000000000004,-0.043000000000000003,0.4824202007,1.24,0.7000000000000001,1.4239382009,1.6804999999999999,-1.2429999999999999,2.0902462176,0.48050000000000004,-0.043000000000000003,0.4824202007,1.2,-1.2,1.6970562748
2020-07-25 09:00:00,1.7485,0.4505,1.8056030848,0.5085000000000001,-0.0495,0.5109036113000001,1.24,0.5,1.3370115931,1.7385000000000002,-1.0395,2.0255721414,0.5085000000000001,-0.0495,0.5109036113000001,1.23,-0.99,1.578923684
2020-07-25 09:30:00,1.9165,-0.1565,1.9228792214000001,0.5965,-0.08650000000000001,0.6027391641000001,1.32,-0.07,1.3218547575000001,1.9765000000000001,-0.3865,2.0139350784,0.5965,-0.08650000000000001,0.6027391641000001,1.38,-0.30000000000000004,1.4122322755
2020-07-25 10:00:00,1.859,-0.1715,1.8668940115,0.40900000000000003,-0.0315,0.4102112261,1.45,-0.14,1.4567429423,1.929,-0.3915,1.9683275261,0.40900000000000003,-0.0315,0.4102112261,1.52,-0.36,1.5620499352000001
