Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-07-25 10:30:00,1.9945,-0.21250000000000002,2.005788249,0.4345,-0.0325,0.4357137822,1.56,-0.18,1.5703502794,2.0545,-0.3225,2.0796577843,0.4345,-0.0325,0.4357137822,1.62,-0.29,1.6457521077
2020-07-25 11:00:00,2.0315,-0.2015,2.0414687115,0.5515,-0.061500000000000006,0.5549184625,1.48,-0.14,1.4866068747,2.0915,-0.3215,2.1160658071,0.5515,-0.061500000000000006,0.5549184625,1.54,-0.26,1.5617938404
2020-07-25 11:30:00,2.105,-0.179,2.11259698,0.455,-0.039,0.45666836980000003,1.65,-0.14,1.6559287424,2.165,-0.299,2.1855493589,0.455,-0.039,0.45666836980000003,1.71,-0.26,1.7296531444
2020-07-25 12:00:00,2.124,-0.1985,2.1332553176,0.504,-0.0585,0.5073837305,1.62,-0.14,1.6260381299,2.174,-0.3185,2.1972069202,0.504,-0.0585,0.5073837305,1.67,-0.26,1.6901183391
2020-07-25 12:30:00,2.2205,-0.218,2.231175531,0.6005,-0.078,0.6055445896,1.62,-0.14,1.6260381299,2.2705,-0.338,2.2955204748,0.6005,-0.078,0.6055445896,1.67,-0.26,1.6901183391
2020-07-25 13:00:00,2.1615,-0.20550000000000002,2.1712467617,0.6915,-0.0955,0.6980633925,1.47,-0.11,1.4741099009,2.2215,-0.3355,2.2466914563,0.6915,-0.0955,0.6980633925,1.53,-0.24,1.5487091399000001
2020-07-25 13:30:00,2.2195,-0.2015,2.2286279411,0.6195,-0.07150000000000001,0.6236124598,1.6,-0.13,1.6052725625000002,2.2795,-0.3315,2.3034783481,0.6195,-0.07150000000000001,0.6236124598,1.6600000000000001,-0.26,1.6802380784
2020-07-25 14:00:00,2.164,-0.176,2.1711453199,0.47400000000000003,-0.046,0.47622683670000004,1.69,-0.13,1.6949926254,2.214,-0.306,2.2350463082,0.47400000000000003,-0.046,0.47622683670000004,1.74,-0.26,1.7593180497
2020-07-25 14:30:00,2.093,-0.2235,2.1048993444,0.233,-0.0035,0.2330262861,1.8599999999999999,-0.22,1.8729655630000002,2.153,-0.35350000000000004,2.1818275023,0.233,-0.0035,0.2330262861,1.92,-0.35000000000000003,1.9516403357
2020-07-25 15:00:00,2.0775,-0.303,2.099479757,0.28750000000000003,-0.013000000000000001,0.28779376300000004,1.79,-0.29,1.8133394608,2.1175,-0.253,2.132560726,0.28750000000000003,-0.013000000000000001,0.28779376300000004,1.83,-0.24,1.8456706098
2020-07-25 15:30:00,2.0865,-0.32,2.1108960775,0.40650000000000003,-0.03,0.4076055078,1.6800000000000002,-0.29,1.7048460341,2.1165,-0.27,2.1336523264,0.40650000000000003,-0.03,0.4076055078,1.71,-0.24,1.7267599717
2020-07-25 16:00:00,2.0035,-0.30000000000000004,2.0258361854,0.2635,-0.01,0.263689685,1.74,-0.29,1.7640011338,2.0435,-0.29,2.0639748666,0.2635,-0.01,0.263689685,1.78,-0.28,1.8018878988
2020-07-25 16:30:00,2.0465,-0.314,2.070448804,0.3365,-0.024,0.3373547836,1.71,-0.29,1.7344163283,2.0865,-0.304,2.1085298788,0.3365,-0.024,0.3373547836,1.75,-0.28,1.7722584462
2020-07-25 17:00:00,2.086,-0.3215,2.1106298231,0.376,-0.0315,0.3773171743,1.71,-0.29,1.7344163283,2.126,-0.28150000000000003,2.1445554901,0.376,-0.0315,0.3773171743,1.75,-0.25,1.7677669530000002
2020-07-25 17:30:00,2.1405,-0.308,2.1625457799,0.49050000000000005,-0.048,0.4928430277,1.65,-0.26,1.6703592428,2.1905,-0.298,2.2106773283,0.49050000000000005,-0.048,0.4928430277,1.7000000000000002,-0.25,1.7182840277
2020-07-25 18:00:00,2.1,-0.3115,2.1229772137,0.6900000000000001,-0.0915,0.6960404083,1.4100000000000001,-0.22,1.4270599146,2.14,-0.29150000000000004,2.1597620818,0.6900000000000001,-0.0915,0.6960404083,1.45,-0.2,1.4637281168
2020-07-25 18:30:00,2.0865,-0.304,2.1085298788,0.3865,-0.024,0.3872444319,1.7000000000000002,-0.28,1.7229045243,2.1265,-0.294,2.1467273348,0.3865,-0.024,0.3872444319,1.74,-0.27,1.7608236709
2020-07-25 19:00:00,2.081,-0.3265,2.106457512,0.451,-0.0465,0.4533908358,1.63,-0.28,1.6538742395,2.121,-0.3165,2.1444843786,0.451,-0.0465,0.4533908358,1.67,-0.27,1.6916855499999999
2020-07-25 19:30:00,2.0685000000000002,-0.3365,2.0956918905,0.5285000000000001,-0.0565,0.5315115239,1.54,-0.28,1.5652475842,2.1085,-0.3065,2.1306605783,0.5285000000000001,-0.0565,0.5315115239,1.58,-0.25,1.5996562131
2020-07-25 20:00:00,2.01,-0.309,2.033612795,0.41000000000000003,-0.029,0.4110243302,1.6,-0.28,1.6243152403,2.04,-0.309,2.0632694928,0.41000000000000003,-0.029,0.4110243302,1.63,-0.28,1.6538742395
2020-07-25 20:30:00,1.98,-0.316,2.0050576052,0.42,-0.036000000000000004,0.42154003370000004,1.56,-0.28,1.5849290205000002,2.02,-0.316,2.0445674359,0.42,-0.036000000000000004,0.42154003370000004,1.6,-0.28,1.6243152403
2020-07-25 21:00:00,1.9260000000000002,-0.332,1.9544052804,0.366,-0.022,0.366660606,1.56,-0.31,1.5905030651,1.966,-0.302,1.9890600795000002,0.366,-0.022,0.366660606,1.6,-0.28,1.6243152403
2020-07-25 21:30:00,1.9020000000000001,-0.35150000000000003,1.9342068788,0.47200000000000003,-0.0415,0.473820905,1.43,-0.31,1.4632156369,1.9420000000000002,-0.3215,1.9684324347,0.47200000000000003,-0.0415,0.473820905,1.47,-0.28,1.4964290829
2020-07-25 22:00:00,1.9495,-0.376,1.9854284802,0.5795,-0.066,0.583246303,1.37,-0.31,1.404635184,1.9895,-0.34600000000000003,2.0193628327,0.5795,-0.066,0.583246303,1.4100000000000001,-0.28,1.4375326083
2020-07-25 22:30:00,1.881,-0.34800000000000003,1.9129205420000002,0.401,-0.038,0.4027964747,1.48,-0.31,1.5121177203,1.911,-0.318,1.9372777292,0.401,-0.038,0.4027964747,1.51,-0.28,1.5357408636
2020-07-25 23:00:00,1.7635,-0.34600000000000003,1.7971222134,0.42350000000000004,-0.036000000000000004,0.42502735210000003,1.34,-0.31,1.3753908535,1.7934999999999999,-0.366,1.8304639439,0.42350000000000004,-0.036000000000000004,0.42502735210000003,1.37,-0.33,1.4091841611
2020-07-25 23:30:00,1.6955,0.5425,1.7801759744,0.48550000000000004,-0.0475,0.48781810130000003,1.21,0.59,1.34617978,1.6455000000000002,-1.2875,2.0893363779,0.48550000000000004,-0.0475,0.48781810130000003,1.16,-1.24,1.6979988221
2020-07-26 00:00:00,1.6045,0.419,1.6583067418000002,0.3945,-0.031,0.39571612300000003,1.21,0.45,1.2909686286,1.5545,-1.191,1.9583031558,0.3945,-0.031,0.39571612300000003,1.16,-1.16,1.6404877324
2020-07-26 00:30:00,1.3935,-0.394,1.4481292242000001,0.48350000000000004,-0.044,0.48549794030000004,0.91,-0.35000000000000003,0.9749871794,1.4335,-0.384,1.4840411888,0.48350000000000004,-0.044,0.48549794030000004,0.9500000000000001,-0.34,1.0090094152
2020-07-26 01:00:00,1.325,-0.332,1.365960834,0.355,-0.022,0.3556810369,0.97,-0.31,1.0183319694,1.385,-0.432,1.4508097739,0.355,-0.022,0.3556810369,1.03,-0.41000000000000003,1.1086027242
2020-07-26 01:30:00,1.274,-0.3295,1.3159203053000001,0.324,-0.0195,0.3245862751,0.9500000000000001,-0.31,0.9992997548,1.324,-0.4295,1.391921783,0.324,-0.0195,0.3245862751,1.0,-0.41000000000000003,1.0807867505
2020-07-26 02:00:00,1.2425,-0.36050000000000004,1.2937412802,0.49250000000000005,-0.0505,0.4950823164,0.75,-0.31,0.8115417426,1.2925,-0.4605,1.3720847277,0.49250000000000005,-0.0505,0.4950823164,0.8,-0.41000000000000003,0.8989438247
2020-07-26 02:30:00,1.2195,-0.35650000000000004,1.2705402394,0.46950000000000003,-0.0465,0.47179709620000004,0.75,-0.31,0.8115417426,1.2695,-0.4365,1.3424464608,0.46950000000000003,-0.0465,0.47179709620000004,0.8,-0.39,0.89
2020-07-26 03:00:00,1.198,-0.34950000000000003,1.2479400026,0.448,-0.0395,0.44973797930000003,0.75,-0.31,0.8115417426,1.248,-0.4295,1.3198387212,0.448,-0.0395,0.44973797930000003,0.8,-0.39,0.89
2020-07-26 03:30:00,1.158,-0.34700000000000003,1.2088726153,0.428,-0.037,0.42959632210000004,0.73,-0.31,0.7930952024,1.198,-0.447,1.2786762686,0.428,-0.037,0.42959632210000004,0.77,-0.41000000000000003,0.8723531395
2020-07-26 04:00:00,1.1535,-0.365,1.2098707576,0.5335,-0.055,0.5363275585,0.62,-0.31,0.6931810730000001,1.2035,-0.465,1.2902082196,0.5335,-0.055,0.5363275585,0.67,-0.41000000000000003,0.7854934755
2020-07-26 04:30:00,1.152,-0.4035,1.2206212558,0.532,-0.053500000000000006,0.5346833175,0.62,-0.35000000000000003,0.7119691005000001,1.202,-0.3935,1.2647712244,0.532,-0.053500000000000006,0.5346833175,0.67,-0.34,0.7513321503
2020-07-26 05:00:00,1.13,-0.3805,1.1923423376,0.4,-0.030500000000000003,0.4011611272,0.73,-0.35000000000000003,0.8095677859,1.17,-0.3705,1.2272612802,0.4,-0.030500000000000003,0.4011611272,0.77,-0.34,0.8417244205000001
2020-07-26 05:30:00,1.0915,-0.379,1.1554277347,0.3915,-0.029,0.3925726047,0.7000000000000001,-0.35000000000000003,0.7826237921,1.1215,-0.369,1.1806452685,0.3915,-0.029,0.3925726047,0.73,-0.34,0.8052949770000001
2020-07-26 06:00:00,1.107,-0.383,1.1713829434,0.40700000000000003,-0.033,0.4083356463,0.7000000000000001,-0.35000000000000003,0.7826237921,1.137,-0.373,1.1966194048,0.40700000000000003,-0.033,0.4083356463,0.73,-0.34,0.8052949770000001
2020-07-26 06:30:00,1.151,-0.39,1.2152781575,0.451,-0.04,0.4527703612,0.7000000000000001,-0.35000000000000003,0.7826237921,1.181,-0.38,1.2406292758,0.451,-0.04,0.4527703612,0.73,-0.34,0.8052949770000001
2020-07-26 07:00:00,1.2345,-0.3885,1.2941879693,0.5945,-0.0685,0.5984333714,0.64,-0.32,0.7155417528,1.2745,-0.3685,1.3267036218000001,0.5945,-0.0685,0.5984333714,0.68,-0.30000000000000004,0.7432361670000001
2020-07-26 07:30:00,1.3225,-0.3765,1.3750485446,0.6525000000000001,-0.08650000000000001,0.6582085536000001,0.67,-0.29,0.7300684899000001,1.3625,-0.35650000000000004,1.4083673171,0.6525000000000001,-0.08650000000000001,0.6582085536000001,0.71,-0.27,0.7596051606
2020-07-26 08:00:00,1.3985,-0.34750000000000003,1.4410268908,0.6885,-0.0975,0.6953693263,0.71,-0.25,0.7527283707,1.4385,-0.34750000000000003,1.4798778666,0.6885,-0.0975,0.6953693263,0.75,-0.25,0.790569415
2020-07-26 08:30:00,1.4785,-0.242,1.4981743056,0.7385,-0.112,0.7469446097,0.74,-0.13,0.7513321503,1.5385,-0.452,1.6035230744,0.7385,-0.112,0.7469446097,0.8,-0.34,0.8692525525
2020-07-26 09:00:00,1.6285,0.463,1.6930390574,0.7485,-0.117,0.7575891037,0.88,0.58,1.0539449701,1.6085,-1.117,1.958305709,0.7485,-0.117,0.7575891037,0.86,-1.0,1.3189389675
2020-07-26 09:30:00,1.774,0.154,1.7806717832999999,0.724,-0.106,0.7317185251,1.05,0.26,1.0817116067,1.794,-0.766,1.9506901343,0.724,-0.106,0.7317185251,1.07,-0.66,1.2571793826
2020-07-26 10:00:00,1.834,-0.2005,1.8449271666,0.724,-0.12050000000000001,0.7339592972,1.11,-0.08,1.1128791489,1.8940000000000001,-0.3705,1.9298979895000001,0.724,-0.12050000000000001,0.7339592972,1.17,-0.25,1.1964113004999999
2020-07-26 10:30:00,1.959,-0.196,1.9687805871,0.539,-0.066,0.5430257821,1.42,-0.13,1.4259382876,2.019,-0.316,2.0435794577,0.539,-0.066,0.5430257821,1.48,-0.25,1.5009663554000001
2020-07-26 11:00:00,2.0485,-0.0205,2.0486025725,0.4385,-0.0405,0.44036632480000004,1.6099999999999999,0.02,1.6101242188,2.0885,-0.4605,2.1386660562,0.4385,-0.0405,0.44036632480000004,1.65,-0.42,1.7026156347999999
2020-07-26 11:30:00,2.299,0.8125,2.4383513385,0.429,-0.0475,0.43162165140000003,1.87,0.86,2.0582759776,2.249,-1.2775,2.5865048328,0.429,-0.0475,0.43162165140000003,1.82,-1.23,2.1966565503
2020-07-26 12:00:00,2.3235,0.8045,2.4588355984,0.4035,-0.035500000000000004,0.4050586377,1.92,0.84,2.0957099036,2.2735,-1.2855,2.6117642505000003,0.4035,-0.035500000000000004,0.4050586377,1.87,-1.25,2.2493110056
2020-07-26 12:30:00,2.393,0.8005,2.5233408906,0.41300000000000003,-0.0395,0.4148846225,1.98,0.84,2.1508137995,2.343,-1.2895,2.6744082056,0.41300000000000003,-0.0395,0.4148846225,1.9300000000000002,-1.25,2.2994347131
2020-07-26 13:00:00,2.366,0.8210000000000001,2.5043955359,0.456,-0.049,0.45862511920000004,1.9100000000000001,0.87,2.0988091862,2.306,-1.299,2.6467030434,0.456,-0.049,0.45862511920000004,1.85,-1.25,2.2327113562
2020-07-26 13:30:00,2.3715,0.799,2.5024814185,0.5115000000000001,-0.07100000000000001,0.5164041537,1.8599999999999999,0.87,2.053411795,2.3115,-1.2810000000000001,2.6427245884,0.5115000000000001,-0.07100000000000001,0.5164041537,1.8,-1.21,2.1688937272
2020-07-26 14:00:00,2.3515,0.7475,2.4674497969,0.6715,-0.10250000000000001,0.6792779254,1.6800000000000002,0.85,1.8827904822,2.3015,-1.2425,2.6154748135,0.6715,-0.10250000000000001,0.6792779254,1.63,-1.1400000000000001,1.9890952717000001
2020-07-26 14:30:00,2.1985,0.7465,2.321780459,0.5185000000000001,-0.0635,0.5223739082000001,1.6800000000000002,0.81,1.8650737251,2.1485,-1.2635,2.4924856068,0.5185000000000001,-0.0635,0.5223739082000001,1.63,-1.2,2.0240800379
2020-07-26 15:00:00,2.217,0.7325,2.3348758532,0.597,-0.0775,0.6020093438,1.62,0.81,1.8112150618,2.157,-1.2775,2.5069214687,0.597,-0.0775,0.6020093438,1.56,-1.2,1.9681463360000002
2020-07-26 15:30:00,2.195,0.764,2.3241602785,0.545,-0.076,0.5502735683000001,1.65,0.84,1.8515128949,2.145,-1.326,2.521765453,0.545,-0.076,0.5502735683000001,1.6,-1.25,2.0303940504
2020-07-26 16:00:00,2.1885,0.726,2.3057771466,0.5385,-0.074,0.5435607142000001,1.65,0.8,1.8337120821,2.1385,-1.284,2.494361291,0.5385,-0.074,0.5435607142000001,1.6,-1.21,2.0060159521
2020-07-26 16:30:00,2.2065,0.7245,2.3224001593,0.5565,-0.0755,0.561598166,1.65,0.8,1.8337120821,2.1565,-1.3155000000000001,2.5260705651,0.5565,-0.0755,0.561598166,1.6,-1.24,2.0242529486
2020-07-26 17:00:00,2.2445,0.7695000000000001,2.3727432436,0.5945,-0.0805,0.599925412,1.65,0.85,1.8560711193000001,2.1945,-1.3405,2.5715307698,0.5945,-0.0805,0.599925412,1.6,-1.26,2.0365657367
2020-07-26 17:30:00,2.1935000000000002,0.7225,2.3094260109,0.6635,-0.0975,0.6706254543,1.53,0.8200000000000001,1.735885941,2.1335,-1.3175,2.5075144067,0.6635,-0.0975,0.6706254543,1.47,-1.22,1.9103141102999999
2020-07-26 18:00:00,2.203,0.7425,2.3247613318,0.47300000000000003,-0.0475,0.4753790593,1.73,0.79,1.9018412131,2.133,-1.3175,2.5070889992,0.47300000000000003,-0.0475,0.4753790593,1.6600000000000001,-1.27,2.0900956916
2020-07-26 18:30:00,2.2325,0.74,2.3519473315,0.5025000000000001,-0.05,0.5049814353000001,1.73,0.79,1.9018412131,2.1625,-1.32,2.5335363131,0.5025000000000001,-0.05,0.5049814353000001,1.6600000000000001,-1.27,2.0900956916
2020-07-26 19:00:00,2.1995,0.737,2.3196916282,0.46950000000000003,-0.053,0.4724820102,1.73,0.79,1.9018412131,2.1295,-1.373,2.5337520103999998,0.46950000000000003,-0.053,0.4724820102,1.6600000000000001,-1.32,2.1208488866
2020-07-26 19:30:00,2.204,0.753,2.3290824374,0.534,-0.067,0.5381867706,1.67,0.8200000000000001,1.8604569331,2.154,-1.387,2.5619299366,0.534,-0.067,0.5381867706,1.62,-1.32,2.0896889721
2020-07-26 20:00:00,2.3725,0.747,2.4873208981,0.5825,-0.073,0.5870564283,1.79,0.8200000000000001,1.968882932,2.3125,-1.363,2.6842923183,0.5825,-0.073,0.5870564283,1.73,-1.29,2.158008341
2020-07-26 20:30:00,2.3225,0.724,2.4327314381000003,0.6825,-0.096,0.6892185793000001,1.6400000000000001,0.8200000000000001,1.8335757415,2.2725,-1.316,2.6260449825,0.6825,-0.096,0.6892185793000001,1.5899999999999999,-1.22,2.0041207548
2020-07-26 21:00:00,2.286,0.6955,2.3894594054000002,0.646,-0.0845,0.6515030698000001,1.6400000000000001,0.78,1.8160396471,2.236,-1.3045,2.5887093792,0.646,-0.0845,0.6515030698000001,1.5899999999999999,-1.22,2.0041207548
2020-07-26 21:30:00,2.2095000000000002,0.675,2.3103063109,0.5295,-0.055,0.5323488048,1.6800000000000002,0.73,1.8317477992,2.1595,-1.325,2.533587427,0.5295,-0.055,0.5323488048,1.63,-1.27,2.066349438
2020-07-26 22:00:00,2.1415,0.678,2.2462649554,0.5215000000000001,-0.052000000000000005,0.5240861093,1.62,0.73,1.7768792868,2.0815,-1.322,2.4658317562,0.5215000000000001,-0.052000000000000005,0.5240861093,1.56,-1.27,2.0115914098
2020-07-26 22:30:00,2.071,0.7000000000000001,2.1861017817,0.381,-0.03,0.3821792773,1.69,0.73,1.8409236812,2.011,-1.34,2.4165514685,0.381,-0.03,0.3821792773,1.63,-1.31,2.0911719202
2020-07-26 23:00:00,1.9655,0.223,1.9781100196999999,0.35550000000000004,-0.027,0.3565238421,1.6099999999999999,0.25,1.6292943258,1.9555,-0.877,2.1431540425,0.35550000000000004,-0.027,0.3565238421,1.6,-0.85,1.8117670932
2020-07-26 23:30:00,1.7690000000000001,-0.289,1.792451394,0.489,-0.049,0.4914488783,1.28,-0.24,1.3023056477,1.8290000000000002,-0.369,1.8658515482,0.489,-0.049,0.4914488783,1.34,-0.32,1.3776792079
2020-07-27 00:00:00,1.7085,0.11850000000000001,1.7126045953,0.5685,-0.07150000000000001,0.5729786209000001,1.1400000000000001,0.19,1.1557248808,1.7085,-0.7815000000000001,1.8787534431,0.5685,-0.07150000000000001,0.5729786209000001,1.1400000000000001,-0.71,1.3430189872
2020-07-27 00:30:00,1.5745,0.5525,1.6686241338,0.7545000000000001,-0.11750000000000001,0.7635944604,0.8200000000000001,0.67,1.0589145386,1.5245000000000002,-1.2575,1.9762101356000001,0.7545000000000001,-0.11750000000000001,0.7635944604,0.77,-1.1400000000000001,1.3756816492000001
2020-07-27 01:00:00,1.5655000000000001,0.5700000000000001,1.6660402906,0.7055,-0.1,0.7125519279,0.86,0.67,1.0901834708,1.5155,-1.24,1.9581471472,0.7055,-0.1,0.7125519279,0.81,-1.1400000000000001,1.3984634425
2020-07-27 01:30:00,1.3855,0.5335,1.4846657873,0.6855,-0.0965,0.6922589833,0.7000000000000001,0.63,0.9417536833000001,1.3355000000000001,-1.2765,1.8474340313000002,0.6855,-0.0965,0.6922589833,0.65,-1.18,1.3471822445
2020-07-27 02:00:00,1.418,0.561,1.5249409825,0.578,-0.069,0.5821039426,0.84,0.63,1.05,1.3679999999999999,-1.249,1.8524105916,0.578,-0.069,0.5821039426,0.79,-1.18,1.4200352108
2020-07-27 02:30:00,1.409,0.5655,1.5182461098,0.5690000000000001,-0.0645,0.5726440867,0.84,0.63,1.05,1.359,-1.2445,1.8427320071,0.5690000000000001,-0.0645,0.5726440867,0.79,-1.18,1.4200352108
2020-07-27 03:00:00,1.3365,0.5565,1.4477308106,0.4365,-0.0335,0.4377836224,0.9,0.59,1.0761505471,1.2765,-1.2535,1.7890540797,0.4365,-0.0335,0.4377836224,0.84,-1.22,1.4812157169
2020-07-27 03:30:00,1.424,0.5640000000000001,1.5316239747,0.444,-0.026000000000000002,0.44476060980000004,0.98,0.59,1.1438968485,1.374,-1.246,1.8548293722,0.444,-0.026000000000000002,0.44476060980000004,0.93,-1.22,1.5340469354000001
2020-07-27 04:00:00,1.338,0.53,1.4391469695999999,0.608,-0.06,0.6109533534,0.73,0.59,0.9386160024,1.278,-1.28,1.8087796991,0.608,-0.06,0.6109533534,0.67,-1.22,1.3918692467
2020-07-27 04:30:00,1.3345,0.562,1.4480104454,0.7445,-0.108,0.7522926625,0.59,0.67,0.8927485648,1.2845,-1.268,1.8049277686,0.7445,-0.108,0.7522926625,0.54,-1.16,1.2795311641
2020-07-27 05:00:00,1.464,0.5665,1.5697828672,0.784,-0.12350000000000001,0.7936675941,0.68,0.6900000000000001,0.9687620967,1.4140000000000001,-1.2435,1.8829998008,0.784,-0.12350000000000001,0.7936675941,0.63,-1.12,1.2850291825
2020-07-27 05:30:00,1.4895,0.5575,1.5904139398,0.8095,-0.1325,0.8202722109,0.68,0.6900000000000001,0.9687620967,1.4395,-1.2525,1.9081185760000001,0.8095,-0.1325,0.8202722109,0.63,-1.12,1.2850291825
2020-07-27 06:00:00,1.494,0.5565,1.5942798531,0.8140000000000001,-0.1335,0.8248746875,0.68,0.6900000000000001,0.9687620967,1.444,-1.2535,1.9121710828,0.8140000000000001,-0.1335,0.8248746875,0.63,-1.12,1.2850291825
2020-07-27 06:30:00,1.5474999999999999,0.556,1.6443516199000001,0.8175,-0.134,0.82840947,0.73,0.6900000000000001,1.0044899203,1.4975,-1.214,1.9277713168,0.8175,-0.134,0.82840947,0.68,-1.08,1.2762444907
2020-07-27 07:00:00,1.6615,0.626,1.7755163334000001,0.8215,-0.134,0.8323570448000001,0.84,0.76,1.1327841807,1.6115,-1.214,2.0176045822,0.8215,-0.134,0.8323570448000001,0.79,-1.08,1.3380956618
2020-07-27 07:30:00,1.884,0.4965,1.9483244725,0.774,-0.1135,0.7822776042,1.11,0.61,1.2665701718,1.874,-0.9735,2.1117713536,0.774,-0.1135,0.7822776042,1.1,-0.86,1.3962807741
2020-07-27 08:00:00,1.935,0.8175,2.1006025921,0.795,-0.12250000000000001,0.8043825272,1.1400000000000001,0.9400000000000001,1.4775655654,1.895,-1.2725,2.2826040502,0.795,-0.12250000000000001,0.8043825272,1.1,-1.15,1.5913830463
2020-07-27 08:30:00,2.2215,0.889,2.3927773089,0.8115,-0.131,0.8220056265,1.4100000000000001,1.02,1.7402586015,2.1815,-1.221,2.4999566496,0.8115,-0.131,0.8220056265,1.37,-1.09,1.75071414
2020-07-27 09:00:00,2.3595,0.88,2.5182613546,0.8195,-0.14,0.8313725098,1.54,1.02,1.8471599822,2.3195,-1.19,2.6069484556,0.8195,-0.14,0.8313725098,1.5,-1.05,1.8309833424000002
2020-07-27 09:30:00,2.493,0.9115000000000001,2.6544078907,0.753,-0.1385,0.7656312755,1.74,1.05,2.0322647465,2.433,-1.1885,2.7077705313,0.753,-0.1385,0.7656312755,1.6800000000000002,-1.05,1.9811360377
2020-07-27 10:00:00,2.5605,0.9025000000000001,2.7148971435,0.8705,-0.14750000000000002,0.8829079794,1.69,1.05,1.9896230799,2.5105,-1.1975,2.7814773952,0.8705,-0.14750000000000002,0.8829079794,1.6400000000000001,-1.05,1.9473315075
2020-07-27 10:30:00,2.658,0.858,2.7930499458,0.848,-0.14200000000000002,0.8598069551,1.81,1.0,2.0678733037,2.608,-1.112,2.8351733633,0.848,-0.14200000000000002,0.8598069551,1.76,-0.97,2.0096019506
2020-07-27 11:00:00,2.524,-0.025,2.5241238084,0.714,-0.145,0.7285746358,1.81,0.12,1.8139735389,2.564,-0.185,2.570665478,0.714,-0.145,0.7285746358,1.85,-0.04,1.8504323819000001
2020-07-27 11:30:00,2.508,-0.029,2.5081676579,0.618,-0.149,0.6357082664,1.8900000000000001,0.12,1.8938056923,2.558,-0.169,2.5635766031,0.618,-0.149,0.6357082664,1.94,-0.02,1.94010309
2020-07-27 12:00:00,2.6095,-0.025500000000000002,2.6096245899,0.6095,-0.14550000000000002,0.6266262842,2.0,0.12,2.0035967658,2.6595,-0.1655,2.6646445354,0.6095,-0.14550000000000002,0.6266262842,2.05,-0.02,2.0500975587
2020-07-27 12:30:00,2.805,0.0275,2.8051348007,0.455,-0.0925,0.4643072797,2.35,0.12,2.3530618351,2.865,-0.1125,2.8672079189,0.455,-0.0925,0.4643072797,2.41,-0.02,2.4100829861
2020-07-27 13:00:00,2.8395,0.007500000000000001,2.8395099049,0.5695,-0.1325,0.5847106122,2.27,0.14,2.2743130831,2.8895,-0.12250000000000001,2.8920955206,0.5695,-0.1325,0.5847106122,2.32,0.01,2.3200215516
2020-07-27 13:30:00,2.896,0.0155,2.8960414793,0.546,-0.1245,0.5600145087,2.35,0.14,2.3541665192,2.956,-0.1145,2.9582167348,0.546,-0.1245,0.5600145087,2.41,0.01,2.4100207468
2020-07-27 14:00:00,2.7615,-0.006500000000000001,2.7615076498,0.5415,-0.1265,0.5560795806000001,2.22,0.12,2.2232408776,2.8215,-0.14650000000000002,2.8253007804,0.5415,-0.1265,0.5560795806000001,2.2800000000000002,-0.02,2.2800877176
2020-07-27 14:30:00,2.675,-0.004,2.6750029907,0.545,-0.124,0.5589284391,2.13,0.12,2.1333776037,2.725,-0.14400000000000002,2.7288021181,0.545,-0.124,0.5589284391,2.18,-0.02,2.1800917412
2020-07-27 15:00:00,2.572,-0.08650000000000001,2.5734541476,0.512,-0.1165,0.5250868976,2.06,0.03,2.060218435,2.622,-0.1565,2.6266663758,0.512,-0.1165,0.5250868976,2.11,-0.04,2.1103791129
2020-07-27 15:30:00,2.5789999999999997,0.3725,2.6057623165,0.459,-0.0975,0.4692411427,2.12,0.47000000000000003,2.1714741537,2.569,-0.6475000000000001,2.6493427959,0.459,-0.0975,0.4692411427,2.11,-0.55,2.1805045288000002
2020-07-27 16:00:00,2.648,0.7935,2.7643346849,0.458,-0.10650000000000001,0.4702193637,2.19,0.9,2.3677204227,2.568,-1.0865,2.788387751,0.458,-0.10650000000000001,0.4702193637,2.11,-0.98,2.3264780248
2020-07-27 16:30:00,2.637,0.771,2.7474005895999998,0.417,-0.099,0.42859071390000003,2.22,0.87,2.3843867136,2.557,-1.079,2.7753360156999998,0.417,-0.099,0.42859071390000003,2.14,-0.98,2.3537204592
2020-07-27 17:00:00,2.6915,0.791,2.8053258723,0.47150000000000003,-0.109,0.4839351713,2.22,0.9,2.3954957733,2.6115,-1.089,2.8294616537,0.47150000000000003,-0.109,0.4839351713,2.14,-0.98,2.3537204592
2020-07-27 17:30:00,2.674,0.7535000000000001,2.7781357508,0.5640000000000001,-0.1265,0.5780123269,2.11,0.88,2.2861539756,2.584,-1.1065,2.810942591,0.5640000000000001,-0.1265,0.5780123269,2.02,-0.98,2.2451725992
2020-07-27 18:00:00,2.742,0.764,2.846446908,0.532,-0.116,0.5444997704,2.21,0.88,2.3787601813,2.662,-1.096,2.8787948868,0.532,-0.116,0.5444997704,2.13,-0.98,2.3446321673
2020-07-27 18:30:00,2.709,0.731,2.8058941534,0.499,-0.109,0.5107660913000001,2.21,0.84,2.3642546394,2.629,-1.139,2.8651286184,0.499,-0.109,0.5107660913000001,2.13,-1.03,2.3659670327
2020-07-27 19:00:00,2.4805,0.7305,2.5858287840000003,0.36050000000000004,-0.0695,0.3671382573,2.12,0.8,2.2659214461,2.4005,-1.2195,2.6925045032,0.36050000000000004,-0.0695,0.3671382573,2.04,-1.15,2.341815535
2020-07-27 19:30:00,2.605,0.768,2.7158514319,0.395,-0.07200000000000001,0.40150840590000003,2.21,0.84,2.3642546394,2.535,-1.192,2.8012656068,0.395,-0.07200000000000001,0.40150840590000003,2.14,-1.12,2.4153674669000003
2020-07-27 20:00:00,2.523,0.7725000000000001,2.638614267,0.373,-0.0675,0.3790583728,2.15,0.84,2.3082677488,2.453,-1.2175,2.7385242833,0.373,-0.0675,0.3790583728,2.08,-1.15,2.3767414668
2020-07-27 20:30:00,2.4255,0.728,2.5323969377,0.42550000000000004,-0.082,0.4333292628,2.0,0.81,2.1577998054,2.3555,-1.202,2.6444629417,0.42550000000000004,-0.082,0.4333292628,1.9300000000000002,-1.12,2.2314345162
2020-07-27 21:00:00,2.3625,0.6665,2.454715564,0.4025,-0.07350000000000001,0.4091558383,1.96,0.74,2.0950417657,2.2825,-1.1935,2.5757034961,0.4025,-0.07350000000000001,0.4091558383,1.88,-1.12,2.1883326987
2020-07-27 21:30:00,2.265,0.683,2.3657375171,0.335,-0.057,0.3398146554,1.9300000000000002,0.74,2.0670026609,2.185,-1.177,2.4818448783,0.335,-0.057,0.3398146554,1.85,-1.12,2.1626141588
2020-07-27 22:00:00,2.4845,0.7020000000000001,2.5817715333,0.42450000000000004,-0.078,0.43160659170000004,2.06,0.78,2.2027255844,2.4045,-1.168,2.6731711973000003,0.42450000000000004,-0.078,0.43160659170000004,1.98,-1.09,2.2601991063
2020-07-27 22:30:00,2.416,0.708,2.5176020337000002,0.276,-0.052000000000000005,0.2808558349,2.14,0.76,2.2709469391,2.336,-1.182,2.6180183345,0.276,-0.052000000000000005,0.2808558349,2.06,-1.13,2.3495744296
2020-07-27 23:00:00,2.2335,0.385,2.266439333,0.3735,-0.065,0.3791137692,1.8599999999999999,0.45,1.9136614121000002,2.2035,-0.885,2.3745814894,0.3735,-0.065,0.3791137692,1.83,-0.8200000000000001,2.0053179299
2020-07-27 23:30:00,1.8425,-0.3135,1.8689806045,0.4325,-0.0835,0.44048666270000003,1.4100000000000001,-0.23,1.4286357128,1.8825,-0.3035,1.9068084592,0.4325,-0.0835,0.44048666270000003,1.45,-0.22,1.4665946952
2020-07-28 00:00:00,1.7215,0.0645,1.7227078974999999,0.21150000000000002,-0.035500000000000004,0.21445862070000002,1.51,0.1,1.5133076356,1.7215,-0.7055,1.8604549175,0.21150000000000002,-0.035500000000000004,0.21445862070000002,1.51,-0.67,1.6519685227
2020-07-28 00:30:00,1.6405,0.5595,1.733286041,0.2205,-0.0405,0.2241885367,1.42,0.6000000000000001,1.5415576538,1.5805,-1.2105000000000001,1.9908014718,0.2205,-0.0405,0.2241885367,1.3599999999999999,-1.17,1.7940178371000002
2020-07-28 01:00:00,1.536,0.5650000000000001,1.6366187705000002,0.196,-0.035,0.1991004771,1.34,0.6000000000000001,1.4681961722,1.476,-1.235,1.9245261755,0.196,-0.035,0.1991004771,1.28,-1.2,1.754536976
2020-07-28 01:30:00,1.411,0.551,1.514767969,0.301,-0.049,0.30496229280000003,1.11,0.6000000000000001,1.2617844507,1.351,-1.249,1.8398918445999999,0.301,-0.049,0.30496229280000003,1.05,-1.2,1.5945218719
2020-07-28 02:00:00,1.4825,0.581,1.5922836588,0.4025,-0.069,0.40837146080000003,1.08,0.65,1.2605157675,1.4325,-1.229,1.8874578803,0.4025,-0.069,0.40837146080000003,1.03,-1.16,1.551289786
2020-07-28 02:30:00,1.4100000000000001,0.578,1.5238713856000001,0.4,-0.07200000000000001,0.4064283455,1.01,0.65,1.2010828448,1.35,-1.232,1.8276553286000001,0.4,-0.07200000000000001,0.4064283455,0.9500000000000001,-1.16,1.4993665328999999
2020-07-28 03:00:00,1.3595000000000002,0.5695,1.4739642125999999,0.4295,-0.0805,0.4369788324,0.93,0.65,1.1346365057,1.2995,-1.2405,1.7965356941000001,0.4295,-0.0805,0.4369788324,0.87,-1.16,1.45
2020-07-28 03:30:00,1.403,0.5545,1.5086017533,0.47300000000000003,-0.0955,0.4825445575,0.93,0.65,1.1346365057,1.343,-1.2555,1.8384583895,0.47300000000000003,-0.0955,0.4825445575,0.87,-1.16,1.45
2020-07-28 04:00:00,1.338,0.56,1.4504633742,0.218,-0.04,0.22163934670000002,1.12,0.6000000000000001,1.2705904139,1.268,-1.24,1.7735343244,0.218,-0.04,0.22163934670000002,1.05,-1.2,1.5945218719
2020-07-28 04:30:00,1.3795,0.558,1.488080727,0.2295,-0.042,0.23331148710000002,1.15,0.6000000000000001,1.2971121771,1.3094999999999999,-1.242,1.8048141871,0.2295,-0.042,0.23331148710000002,1.08,-1.2,1.6144348856000001
2020-07-28 05:00:00,1.435,0.554,1.5382265763,0.245,-0.046,0.24928096600000002,1.19,0.6000000000000001,1.3327040182,1.375,-1.246,1.8555702627000001,0.245,-0.046,0.24928096600000002,1.13,-1.2,1.6483021568
2020-07-28 05:30:00,1.317,0.5515,1.4278099488,0.267,-0.0485,0.27136921340000003,1.05,0.6000000000000001,1.2093386622,1.2570000000000001,-1.2485,1.7716662355000001,0.267,-0.0485,0.27136921340000003,0.99,-1.2,1.5556670595000002
2020-07-28 06:00:00,1.325,0.5415,1.431379492,0.315,-0.0585,0.3203860952,1.01,0.6000000000000001,1.1747765745,1.2650000000000001,-1.2285,1.7633596485,0.315,-0.0585,0.3203860952,0.9500000000000001,-1.17,1.507116452
2020-07-28 06:30:00,1.6,0.1115,1.6038803727,0.27,-0.0485,0.2743214355,1.33,0.16,1.3395894894,1.6099999999999999,-0.6785,1.7471297176,0.27,-0.0485,0.2743214355,1.34,-0.63,1.4807092895
2020-07-28 07:00:00,1.879,-0.17250000000000001,1.8869014945,0.189,-0.0325,0.1917739555,1.69,-0.14,1.695788902,1.929,-0.29250000000000004,1.9510502941,0.189,-0.0325,0.1917739555,1.74,-0.26,1.7593180497
2020-07-28 07:30:00,2.0025,-0.1585,2.0087629278,0.10250000000000001,-0.018500000000000003,0.10415613280000001,1.9,-0.14,1.9051509127,2.0525,-0.2785,2.0713084029,0.10250000000000001,-0.018500000000000003,0.10415613280000001,1.9500000000000002,-0.26,1.9672569736
2020-07-28 08:00:00,1.971,0.21050000000000002,1.9822086797,0.171,-0.029500000000000002,0.1735259347,1.8,0.24,1.8159295141,1.9809999999999999,-0.6295000000000001,2.0786128187,0.171,-0.029500000000000002,0.1735259347,1.81,-0.6000000000000001,1.9068560512000001
2020-07-28 08:30:00,2.303,0.8525,2.4557209227,0.273,-0.0475,0.2771015157,2.03,0.9,2.2205629917,2.233,-1.1375,2.5060317735,0.273,-0.0475,0.2771015157,1.96,-1.09,2.2426992665
2020-07-28 09:00:00,2.3625,0.171,2.3686804871,0.3025,-0.059000000000000004,0.30820001620000004,2.06,0.23,2.0728000386,2.3925,-0.40900000000000003,2.4272077064,0.3025,-0.059000000000000004,0.30820001620000004,2.09,-0.35000000000000003,2.1191035841
2020-07-28 09:30:00,2.4985,-0.038,2.4987889567,0.35850000000000004,-0.078,0.3668872443,2.14,0.04,2.1403737991,2.5484999999999998,-0.198,2.5561800113,0.35850000000000004,-0.078,0.3668872443,2.19,-0.12,2.1932852072
2020-07-28 10:00:00,2.5305,-0.061500000000000006,2.5312472222,0.3905,-0.0815,0.3989141512,2.14,0.02,2.1400934558999998,2.5805,-0.1615,2.5855487812,0.3905,-0.0815,0.3989141512,2.19,-0.08,2.1914607001
2020-07-28 10:30:00,2.5535,-0.0625,2.5542647670000003,0.3935,-0.0825,0.4020553444,2.16,0.02,2.1600925906,2.5835,-0.1625,2.5886055126,0.3935,-0.0825,0.4020553444,2.19,-0.08,2.1914607001
2020-07-28 11:00:00,2.5065,-0.04,2.5068191498,0.4665,-0.1,0.4770977363,2.04,0.06,2.0408821622,2.5564999999999998,-0.15,2.5608967668,0.4665,-0.1,0.4770977363,2.09,-0.05,2.0905980006
2020-07-28 11:30:00,2.4045,-0.0455,2.4049304564,0.3645,-0.0655,0.3703383588,2.04,0.02,2.0400980369,2.4545,-0.1555,2.4594207651,0.3645,-0.0655,0.3703383588,2.09,-0.09,2.0919369015
2020-07-28 12:00:00,2.4585,-0.044,2.4588937045,0.41850000000000004,-0.084,0.4268468695,2.04,0.04,2.0403921192,2.5085,-0.154,2.5132226821,0.41850000000000004,-0.084,0.4268468695,2.09,-0.07,2.0911719202
2020-07-28 12:30:00,2.55,-0.008,2.550012549,0.43,-0.088,0.43891229190000003,2.12,0.08,2.121508897,2.6,-0.11800000000000001,2.6026763149,0.43,-0.088,0.43891229190000003,2.17,-0.03,2.1702073634
2020-07-28 13:00:00,2.5155000000000003,-0.022500000000000003,2.5156006241,0.5455,-0.12250000000000001,0.5590854139,1.97,0.1,1.9725364382000001,2.5755,-0.12250000000000001,2.5784116235,0.5455,-0.12250000000000001,0.5590854139,2.03,0.0,2.03
2020-07-28 13:30:00,2.464,-0.0385,2.4643007628999998,0.594,-0.1385,0.6099329881000001,1.87,0.1,1.8726718880000002,2.5140000000000002,-0.1385,2.5178121951,0.594,-0.1385,0.6099329881000001,1.92,0.0,1.92
2020-07-28 14:00:00,2.439,-0.044500000000000005,2.4394059215,0.609,-0.14450000000000002,0.6259083399,1.83,0.1,1.8327302038000002,2.489,-0.14450000000000002,2.4931909774,0.609,-0.14450000000000002,0.6259083399,1.88,0.0,1.88
2020-07-28 14:30:00,2.388,-0.0575,2.3886921631,0.498,-0.1075,0.5094705585,1.8900000000000001,0.05,1.89066126,2.438,-0.1675,2.4437471739,0.498,-0.1075,0.5094705585,1.94,-0.06,1.9409276133
2020-07-28 15:00:00,2.3115,-0.0645,2.3123997276,0.5615,-0.1145,0.5730554074,1.75,0.05,1.75071414,2.3615,-0.17450000000000002,2.3679384494,0.5615,-0.1145,0.5730554074,1.8,-0.06,1.8009997224
2020-07-28 15:30:00,2.432,0.0335,2.4322307148,0.712,-0.1165,0.7214681213,1.72,0.15,1.7265283085,2.462,-0.2765,2.4774778001,0.712,-0.1165,0.7214681213,1.75,-0.16,1.7572990639000001
2020-07-28 16:00:00,2.348,0.8095,2.4836252233,0.6980000000000001,-0.1005,0.7051980218,1.65,0.91,1.8843035849,2.278,-1.0705,2.5169930969000003,0.6980000000000001,-0.1005,0.7051980218,1.58,-0.97,1.8539956850000001
2020-07-28 16:30:00,2.425,0.836,2.5650576992,0.625,-0.074,0.6293655536,1.8,0.91,2.0169531477,2.355,-1.074,2.5883394291,0.625,-0.074,0.6293655536,1.73,-1.0,1.9982242116000002
2020-07-28 17:00:00,2.4965,0.8,2.6215476822,0.6565000000000001,-0.08,0.6613563714,1.8399999999999999,0.88,2.0396078054,2.4265,-1.08,2.6559936465,0.6565000000000001,-0.08,0.6613563714,1.77,-1.0,2.0329535164
2020-07-28 17:30:00,2.5060000000000002,0.751,2.6161110450000002,0.726,-0.099,0.7327189093,1.78,0.85,1.9725364382000001,2.426,-1.119,2.6716356413,0.726,-0.099,0.7327189093,1.7000000000000002,-1.02,1.9825236442
2020-07-28 18:00:00,2.5835,0.7635000000000001,2.6939570338000003,0.6635,-0.08650000000000001,0.6691147136000001,1.92,0.85,2.0997380789,2.5135,-1.1065,2.7462746585,0.6635,-0.08650000000000001,0.6691147136000001,1.85,-1.02,2.1125576915
2020-07-28 18:30:00,2.5535,0.735,2.657176556,0.5935,-0.065,0.5970487836,1.96,0.8,2.1169789796,2.4835000000000003,-1.135,2.730567203,0.5935,-0.065,0.5970487836,1.8900000000000001,-1.07,2.1718655575
2020-07-28 19:00:00,2.474,0.7005,2.5712596621,0.514,-0.0495,0.5163780108,1.96,0.75,2.0985947679,2.404,-1.1595,2.6690178437,0.514,-0.0495,0.5163780108,1.8900000000000001,-1.11,2.1918485349
2020-07-28 19:30:00,2.3575,0.6105,2.4352651806,0.5075000000000001,-0.0495,0.5099083251000001,1.85,0.66,1.9642046737,2.2575,-1.1595,2.5378625849,0.5075000000000001,-0.0495,0.5099083251000001,1.75,-1.11,2.0723416707
2020-07-28 20:00:00,2.4685,0.6925,2.5637957212,0.3785,-0.0275,0.3794976943,2.09,0.72,2.2105429197,2.3885,-1.1775,2.6629754974,0.3785,-0.0275,0.3794976943,2.01,-1.15,2.315728827
2020-07-28 20:30:00,2.407,0.6855,2.5027103808,0.437,-0.0345,0.4383597267,1.97,0.72,2.0974508338,2.327,-1.1844999999999999,2.6111241353,0.437,-0.0345,0.4383597267,1.8900000000000001,-1.15,2.2123742902
2020-07-28 21:00:00,2.35,0.6395000000000001,2.4354589403,0.41000000000000003,-0.030500000000000003,0.41113288610000004,1.94,0.67,2.0524375752,2.26,-1.1505,2.5359909799,0.41000000000000003,-0.030500000000000003,0.41113288610000004,1.85,-1.12,2.1626141588
2020-07-28 21:30:00,2.3415,0.632,2.4252930235,0.4515,-0.038,0.45309629220000003,1.8900000000000001,0.67,2.0052431274,2.2415,-1.138,2.5138349687,0.4515,-0.038,0.45309629220000003,1.79,-1.1,2.1009759637
2020-07-28 22:00:00,2.3875,0.6930000000000001,2.4860420853000003,0.40750000000000003,-0.027,0.40839349900000005,1.98,0.72,2.1068459839,2.3075,-1.217,2.6087631648,0.40750000000000003,-0.027,0.40839349900000005,1.9,-1.19,2.2418965186
2020-07-28 22:30:00,2.4295,0.7255,2.5355118813,0.3995,-0.0245,0.4002505465,2.03,0.75,2.1641164479,2.3595,-1.2445,2.6675870183,0.3995,-0.0245,0.4002505465,1.96,-1.22,2.3086792761
2020-07-28 23:00:00,2.1425,0.6890000000000001,2.250561541,0.3125,-0.011,0.3126935401,1.83,0.7000000000000001,1.9593111034000001,2.0725,-1.2810000000000001,2.4364353572,0.3125,-0.011,0.3126935401,1.76,-1.27,2.1703686323
2020-07-28 23:30:00,1.851,0.6685,1.9680175939,0.421,-0.0315,0.42217679950000003,1.43,0.7000000000000001,1.5921369288,1.8010000000000002,-1.3014999999999999,2.2220493356,0.421,-0.0315,0.42217679950000003,1.38,-1.27,1.8754466135
2020-07-29 00:00:00,1.725,0.645,1.8416432879,0.5650000000000001,-0.055,0.5676706792,1.16,0.7000000000000001,1.3548431644,1.685,-1.325,2.1435601228,0.5650000000000001,-0.055,0.5676706792,1.12,-1.27,1.6933103673
2020-07-29 00:30:00,1.5525,0.057,1.5535460244000001,0.49250000000000005,-0.043000000000000003,0.4943735936,1.06,0.1,1.0647065323,1.5725,-0.763,1.7478344458000001,0.49250000000000005,-0.043000000000000003,0.4943735936,1.08,-0.72,1.2979984592
2020-07-29 01:00:00,1.4935,-0.3185,1.5270836585,0.4035,-0.0285,0.40450525340000004,1.09,-0.29,1.1279184368,1.5535,-0.3985,1.6037969011,0.4035,-0.0285,0.40450525340000004,1.15,-0.37,1.2080562901
2020-07-29 01:30:00,1.302,-0.32,1.3407475527,0.422,-0.03,0.42306500680000003,0.88,-0.29,0.9265527508,1.3519999999999999,-0.43,1.4187332378,0.422,-0.03,0.42306500680000003,0.93,-0.4,1.0123734489
2020-07-29 02:00:00,1.3575,-0.315,1.3935678132,0.3975,-0.025,0.39828538760000004,0.96,-0.29,1.0028459503,1.4075,-0.405,1.4646095896,0.3975,-0.025,0.39828538760000004,1.01,-0.38,1.0791200119
2020-07-29 02:30:00,1.4095,-0.3095,1.4430802126,0.3695,-0.0195,0.37001418890000004,1.04,-0.29,1.0796758773,1.4595,-0.3995,1.5131888514,0.3695,-0.0195,0.37001418890000004,1.09,-0.38,1.1543396381
2020-07-29 03:00:00,1.3945,-0.306,1.4276786228,0.35450000000000004,-0.016,0.3548608882,1.04,-0.29,1.0796758773,1.4445000000000001,-0.396,1.4977971325000001,0.35450000000000004,-0.016,0.3548608882,1.09,-0.38,1.1543396381
2020-07-29 03:30:00,1.3875,-0.298,1.4191406731,0.2975,-0.008,0.2976075436,1.09,-0.29,1.1279184368,1.4375,-0.418,1.4970404971,0.2975,-0.008,0.2976075436,1.1400000000000001,-0.41000000000000003,1.21148669
2020-07-29 04:00:00,1.2690000000000001,-0.3315,1.311584252,0.309,-0.0115,0.30921392270000003,0.96,-0.32,1.0119288513,1.319,-0.42150000000000004,1.3847105293,0.309,-0.0115,0.30921392270000003,1.01,-0.41000000000000003,1.0900458706
2020-07-29 04:30:00,1.346,-0.3295,1.3857439338,0.306,-0.0095,0.30614743180000004,1.04,-0.32,1.0881176407,1.396,-0.41950000000000004,1.4576680864,0.306,-0.0095,0.30614743180000004,1.09,-0.41000000000000003,1.1645600027
2020-07-29 05:00:00,1.448,-0.29450000000000004,1.4776448322,0.278,-0.0045000000000000005,0.2780364185,1.17,-0.29,1.2054044964,1.498,-0.3845,1.5465588414,0.278,-0.0045000000000000005,0.2780364185,1.22,-0.38,1.2778106276
2020-07-29 05:30:00,1.287,-0.314,1.32475092,0.277,-0.004,0.2770288794,1.01,-0.31,1.0565036678,1.327,-0.424,1.393091885,0.277,-0.004,0.2770288794,1.05,-0.42,1.1308846095
2020-07-29 06:00:00,1.268,-0.3145,1.3064203956,0.258,-0.0045000000000000005,0.2580392412,1.01,-0.31,1.0565036678,1.308,-0.42450000000000004,1.375159718,0.258,-0.0045000000000000005,0.2580392412,1.05,-0.42,1.1308846095
2020-07-29 06:30:00,1.557,-0.2275,1.5735327292,0.247,0.0025,0.2470126515,1.31,-0.23,1.3300375935,1.617,-0.3875,1.662782382,0.247,0.0025,0.2470126515,1.37,-0.39,1.4244297104
2020-07-29 07:00:00,1.835,-0.232,1.8496077963,0.275,-0.002,0.2750072726,1.56,-0.23,1.5768639763999999,1.875,-0.312,1.9007811552,0.275,-0.002,0.2750072726,1.6,-0.31,1.6297545828
2020-07-29 07:30:00,1.9304999999999999,0.048,1.9310966444000002,0.2705,-0.002,0.27050739360000003,1.6600000000000001,0.05,1.6607528413,1.9505,-0.532,2.0217502937,0.2705,-0.002,0.27050739360000003,1.6800000000000002,-0.53,1.7616185738999999
2020-07-29 08:00:00,2.05,0.762,2.1870400088,0.25,0.002,0.2500079999,1.8,0.76,1.9538679587,1.99,-1.208,2.3279527487,0.25,0.002,0.2500079999,1.74,-1.21,2.1193631119
2020-07-29 08:30:00,2.2135,0.8140000000000001,2.3584270712,0.24350000000000002,0.004,0.24353285200000002,1.97,0.81,2.130023474,2.1435,-1.146,2.4306189027,0.24350000000000002,0.004,0.24353285200000002,1.9,-1.15,2.2209232315
2020-07-29 09:00:00,2.3105,0.1995,2.3190969147000002,0.2605,-0.0005,0.2605004798,2.05,0.2,2.0597329924,2.3505000000000003,-0.4505,2.3932823695,0.2605,-0.0005,0.2605004798,2.09,-0.45,2.1378961621
2020-07-29 09:30:00,2.4395,0.018000000000000002,2.4395664061,0.3195,-0.012,0.3197252727,2.12,0.03,2.1202122535,2.4995,-0.232,2.5102438627,0.3195,-0.012,0.3197252727,2.18,-0.22,2.1910727966
2020-07-29 10:00:00,2.326,0.006500000000000001,2.3260090821,0.396,-0.0235,0.3966966725,1.9300000000000002,0.03,1.9302331465,2.386,-0.24350000000000002,2.3983928473000002,0.396,-0.0235,0.3966966725,1.99,-0.22,2.0021238723
2020-07-29 10:30:00,2.428,0.009000000000000001,2.4280166803,0.378,-0.021,0.3785828839,2.05,0.03,2.0502195004,2.488,-0.241,2.4996449748,0.378,-0.021,0.3785828839,2.11,-0.22,2.1214381914000002
2020-07-29 11:00:00,2.4915000000000003,0.037,2.491774719,0.3715,-0.023,0.37221129750000004,2.12,0.06,2.1208488866,2.5515,-0.213,2.5603752166,0.3715,-0.023,0.37221129750000004,2.18,-0.19,2.1882641522
2020-07-29 11:30:00,2.339,-0.01,2.3390213766,0.34900000000000003,-0.02,0.34957259620000003,1.99,0.01,1.9900251254999999,2.409,-0.26,2.4229900949,0.34900000000000003,-0.02,0.34957259620000003,2.06,-0.24,2.0739334608
2020-07-29 12:00:00,2.4115,0.013000000000000001,2.4115350402,0.3315,-0.017,0.33193561120000004,2.08,0.03,2.0802163349,2.4715,-0.257,2.4848262012,0.3315,-0.017,0.33193561120000004,2.14,-0.24,2.1534158911
2020-07-29 12:30:00,2.586,0.021500000000000002,2.5860893739,0.296,-0.0085,0.2961220188,2.29,0.03,2.2901964981000003,2.656,-0.2485,2.667599717,0.296,-0.0085,0.2961220188,2.36,-0.24,2.3721720005
2020-07-29 13:00:00,2.4045,0.0005,2.404500052,0.28450000000000003,-0.0095,0.2846585674,2.12,0.01,2.1200235848,2.4645,-0.2495,2.4770971923,0.28450000000000003,-0.0095,0.2846585674,2.18,-0.24,2.1931712199
2020-07-29 13:30:00,2.496,0.0035,2.4960024539,0.276,-0.006500000000000001,0.27607652920000003,2.22,0.01,2.2200225224,2.556,-0.24650000000000002,2.5678586896,0.276,-0.006500000000000001,0.27607652920000003,2.2800000000000002,-0.24,2.2925967809
2020-07-29 14:00:00,2.404,0.023,2.4041100224,0.28400000000000003,-0.007,0.2840862545,2.12,0.03,2.1202122535,2.464,-0.247,2.4763491271999998,0.28400000000000003,-0.007,0.2840862545,2.18,-0.24,2.1931712199
2020-07-29 14:30:00,2.3965,0.0235,2.3966152173,0.2765,-0.006500000000000001,0.2765763909,2.12,0.03,2.1202122535,2.4565,-0.24650000000000002,2.4688366694,0.2765,-0.006500000000000001,0.2765763909,2.18,-0.24,2.1931712199
2020-07-29 15:00:00,2.2575,-0.0245,2.2576329418,0.2575,-0.0045000000000000005,0.2575393174,2.0,-0.02,2.0000999975,2.3275,-0.2745,2.3436310503,0.2575,-0.0045000000000000005,0.2575393174,2.07,-0.27,2.0875344309
2020-07-29 15:30:00,2.2885,-0.025,2.2886365483,0.2585,-0.005,0.2585483514,2.03,-0.02,2.0300985198,2.3585000000000003,-0.275,2.3744783111,0.2585,-0.005,0.2585483514,2.1,-0.27,2.1172859986
2020-07-29 16:00:00,2.2615,-0.088,2.2632114903,0.28150000000000003,-0.008,0.28161365380000003,1.98,-0.08,1.9816155026,2.3215,-0.228,2.33266934,0.28150000000000003,-0.008,0.28161365380000003,2.04,-0.22,2.0518284529
2020-07-29 16:30:00,2.3255,-0.08750000000000001,2.3271455691,0.2755,-0.007500000000000001,0.2756020682,2.05,-0.08,2.0515603818,2.3855,-0.2275,2.3963235383,0.2755,-0.007500000000000001,0.2756020682,2.11,-0.22,2.1214381914000002
2020-07-29 17:00:00,2.35,-0.092,2.3518001616,0.30000000000000004,-0.012,0.3002399041,2.05,-0.08,2.0515603818,2.41,-0.232,2.4211410533,0.30000000000000004,-0.012,0.3002399041,2.11,-0.22,2.1214381914000002
2020-07-29 17:30:00,2.358,-0.148,2.3626400488,0.278,-0.008,0.2781150841,2.08,-0.14,2.0847062143,2.418,-0.28800000000000003,2.4350909634,0.278,-0.008,0.2781150841,2.14,-0.28,2.1582400237
2020-07-29 18:00:00,2.4675000000000002,-0.14850000000000002,2.4719645022,0.2775,-0.0085,0.2776301497,2.19,-0.14,2.1944703233,2.5275,-0.28850000000000003,2.5439120464,0.2775,-0.0085,0.2776301497,2.25,-0.28,2.2673552876
2020-07-29 18:30:00,2.5005,-0.1945,2.5080531294,0.3105,-0.0145,0.3108383824,2.19,-0.18,2.1973848093,2.5404999999999998,-0.2545,2.5532157175,0.3105,-0.0145,0.3108383824,2.23,-0.24,2.2428776159
2020-07-29 19:00:00,2.282,-0.29150000000000004,2.300542599,0.28200000000000003,-0.0115,0.28223438840000004,2.0,-0.28,2.0195048898,2.322,-0.2515,2.3355804953,0.28200000000000003,-0.0115,0.28223438840000004,2.04,-0.24,2.0540691322
2020-07-29 19:30:00,2.4314999999999998,-0.245,2.4438120325,0.29150000000000004,-0.015,0.2918856797,2.14,-0.23,2.152324325,2.4715,-0.255,2.484620142,0.29150000000000004,-0.015,0.2918856797,2.18,-0.24,2.1931712199
2020-07-29 20:00:00,2.418,-0.23600000000000002,2.4294896583,0.23800000000000002,-0.006,0.2380756182,2.18,-0.23,2.1920994503,2.458,-0.246,2.4702793364,0.23800000000000002,-0.006,0.2380756182,2.22,-0.24,2.2329352879
2020-07-29 20:30:00,2.422,-0.23600000000000002,2.4334707724,0.242,-0.006,0.24207436870000001,2.18,-0.23,2.1920994503,2.462,-0.246,2.4742594852,0.242,-0.006,0.24207436870000001,2.22,-0.24,2.2329352879
2020-07-29 21:00:00,2.315,-0.2735,2.3311000086,0.225,-0.0035,0.22502722060000002,2.09,-0.27,2.1073680267,2.355,-0.24350000000000002,2.3675551208,0.225,-0.0035,0.22502722060000002,2.13,-0.24,2.1434784813
2020-07-29 21:30:00,2.2385,-0.278,2.2556964002,0.2485,-0.008,0.2486287393,1.99,-0.27,2.0082330542,2.2685,-0.248,2.2820158304,0.2485,-0.008,0.2486287393,2.02,-0.24,2.0342074624
2020-07-29 22:00:00,2.363,-0.249,2.376082911,0.273,-0.009000000000000001,0.2731483114,2.09,-0.24,2.1037347742,2.403,-0.249,2.4158663042,0.273,-0.009000000000000001,0.2731483114,2.13,-0.24,2.1434784813
2020-07-29 22:30:00,2.3135,-0.24250000000000002,2.3261746495,0.2235,-0.0025,0.2235139817,2.09,-0.24,2.1037347742,2.3535,-0.24250000000000002,2.3659603758,0.2235,-0.0025,0.2235139817,2.13,-0.24,2.1434784813
2020-07-29 23:00:00,2.166,-0.2715,2.1829494383,0.226,-0.0015,0.2260049778,1.94,-0.27,1.9586985475,2.206,-0.2615,2.2214450815,0.226,-0.0015,0.2260049778,1.98,-0.26,1.9969977466
2020-07-29 23:30:00,1.8559999999999999,-0.3315,1.8853721781,0.226,-0.0015,0.2260049778,1.63,-0.33,1.6630694513000002,1.9060000000000001,-0.3015,1.929699005,0.226,-0.0015,0.2260049778,1.6800000000000002,-0.30000000000000004,1.7065755184
2020-07-30 00:00:00,1.7149999999999999,-0.3325,1.7469348156,0.23500000000000001,-0.0025,0.2350132975,1.48,-0.33,1.5163442881,1.7650000000000001,-0.3025,1.7907348351999999,0.23500000000000001,-0.0025,0.2350132975,1.53,-0.30000000000000004,1.5591343752
2020-07-30 00:30:00,1.613,-0.336,1.6476240468999999,0.253,-0.006,0.2530711362,1.3599999999999999,-0.33,1.3994641832,1.663,-0.306,1.6909183895000002,0.253,-0.006,0.2530711362,1.4100000000000001,-0.30000000000000004,1.4415616532
2020-07-30 01:00:00,1.502,-0.28850000000000003,1.5294561942,0.262,-0.0085,0.2621378454,1.24,-0.28,1.2712198866,1.542,-0.41850000000000004,1.5977816652999999,0.262,-0.0085,0.2621378454,1.28,-0.41000000000000003,1.3440610105
2020-07-30 01:30:00,1.4045,0.5740000000000001,1.5172660446,0.2645,-0.006,0.2645680442,1.1400000000000001,0.58,1.2790621564,1.3445,-1.296,1.8674303869000002,0.2645,-0.006,0.2645680442,1.08,-1.29,1.6824089871
2020-07-30 02:00:00,1.554,0.5760000000000001,1.6573146955,0.254,-0.004,0.25403149410000003,1.3,0.58,1.4235167719000001,1.494,-1.294,1.9764796989,0.254,-0.004,0.25403149410000003,1.24,-1.29,1.7893294834
2020-07-30 02:30:00,1.4395,0.5685,1.5476926374,0.28950000000000004,-0.0115,0.289728321,1.15,0.58,1.2879829191,1.3795,-1.3014999999999999,1.8965554302,0.28950000000000004,-0.0115,0.289728321,1.09,-1.29,1.6888457597
2020-07-30 03:00:00,1.369,0.5680000000000001,1.4821555249,0.299,-0.012,0.2992407058,1.07,0.58,1.2170866855,1.299,-1.302,1.8391859612,0.299,-0.012,0.2992407058,1.0,-1.29,1.6322070947
2020-07-30 03:30:00,1.426,0.5705,1.5358861449,0.28600000000000003,-0.0095,0.2861577362,1.1400000000000001,0.58,1.2790621564,1.366,-1.2995,1.8853796037000001,0.28600000000000003,-0.0095,0.2861577362,1.08,-1.29,1.6824089871
2020-07-30 04:00:00,1.2885,0.5720000000000001,1.4097575146,0.2785,-0.008,0.27861487760000003,1.01,0.58,1.1646887996,1.2285,-1.298,1.7871810904,0.2785,-0.008,0.27861487760000003,0.9500000000000001,-1.29,1.6020611724
2020-07-30 04:30:00,1.376,0.5775,1.4922741873,0.246,-0.0025,0.24601270290000002,1.13,0.58,1.2701574706,1.316,-1.2925,1.8445628886,0.246,-0.0025,0.24601270290000002,1.07,-1.29,1.6760071599000002
2020-07-30 05:00:00,1.4365,0.578,1.5484237953000002,0.24650000000000002,-0.002,0.24650811350000001,1.19,0.58,1.3238202295,1.3765,-1.292,1.8878602305,0.24650000000000002,-0.002,0.24650811350000001,1.13,-1.29,1.7149344011
2020-07-30 05:30:00,1.4775,0.58,1.587263762,0.24750000000000003,0.0,0.24750000000000003,1.23,0.58,1.3598897014,1.4175,-1.29,1.9166132239,0.24750000000000003,0.0,0.24750000000000003,1.17,-1.29,1.7415510328
