Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-07-30 06:00:00,1.475,0.5805,1.5851199481,0.245,0.0005,0.24500051020000002,1.23,0.58,1.3598897014,1.415,-1.2895,1.9144281783000001,0.245,0.0005,0.24500051020000002,1.17,-1.29,1.7415510328
2020-07-30 06:30:00,1.6485,0.641,1.7687377561000002,0.2485,0.001,0.2485020121,1.4,0.64,1.5393505124,1.5885,-1.229,2.008425565,0.2485,0.001,0.2485020121,1.34,-1.23,1.8189282559
2020-07-30 07:00:00,1.8780000000000001,0.665,1.9922622819,0.298,-0.005,0.2980419434,1.58,0.67,1.7161876354,1.808,-1.195,2.1672307215,0.298,-0.005,0.2980419434,1.51,-1.19,1.9225503895
2020-07-30 07:30:00,1.9725000000000001,0.7005,2.093192896,0.2625,0.0005,0.2625004762,1.71,0.7000000000000001,1.847728335,1.9025,-1.1695,2.2332121485,0.2625,0.0005,0.2625004762,1.6400000000000001,-1.17,2.0145719148
2020-07-30 08:00:00,2.083,0.72,2.2039258154,0.273,0.0,0.273,1.81,0.72,1.9479476379,2.013,-1.1400000000000001,2.3133890723,0.273,0.0,0.273,1.74,-1.1400000000000001,2.0801922988
2020-07-30 08:30:00,2.1475,0.7605000000000001,2.2781827187,0.24750000000000003,0.0005,0.247500505,1.9,0.76,2.0463626267,2.0675,-1.1195,2.3511351514,0.24750000000000003,0.0005,0.247500505,1.82,-1.12,2.1370072531
2020-07-30 09:00:00,2.328,0.793,2.4593562166,0.23800000000000002,0.003,0.2380189068,2.09,0.79,2.2343231637,2.248,-1.077,2.4926758714,0.23800000000000002,0.003,0.2380189068,2.01,-1.08,2.2817756244
2020-07-30 09:30:00,2.4130000000000003,0.3805,2.4428158445,0.243,0.0005,0.2430005144,2.17,0.38,2.2030206536,2.403,-0.5995,2.4766528319,0.243,0.0005,0.2430005144,2.16,-0.6000000000000001,2.2417850031
2020-07-30 10:00:00,2.3665,-0.031,2.3667030338,0.2565,-0.001,0.25650194930000003,2.11,-0.03,2.1102132594,2.4165,-0.161,2.4218573967,0.2565,-0.001,0.25650194930000003,2.16,-0.16,2.1659178193
2020-07-30 10:30:00,2.313,-0.032,2.313221347,0.263,-0.002,0.2630076045,2.05,-0.03,2.0502195004,2.373,-0.162,2.3785232814,0.263,-0.002,0.2630076045,2.11,-0.16,2.1160576552
2020-07-30 11:00:00,2.314,-0.030500000000000003,2.314200996,0.264,-0.0005,0.2640004735,2.05,-0.03,2.0502195004,2.374,-0.12050000000000001,2.3770562152,0.264,-0.0005,0.2640004735,2.11,-0.12,2.1134095675
2020-07-30 11:30:00,2.178,-0.052000000000000005,2.1786206645,0.268,-0.002,0.2680074626,1.9100000000000001,-0.05,1.9106543382,2.238,-0.162,2.2438556103,0.268,-0.002,0.2680074626,1.97,-0.16,1.9764867821
2020-07-30 12:00:00,2.2235,-0.051000000000000004,2.2240848118,0.2735,-0.001,0.2735018281,1.9500000000000002,-0.05,1.9506409203000001,2.2835,-0.161,2.289168681,0.2735,-0.001,0.2735018281,2.01,-0.16,2.0163581031
2020-07-30 12:30:00,2.374,-0.0015,2.3740004739,0.28400000000000003,-0.0015,0.2840039612,2.09,0.0,2.09,2.444,-0.1515,2.44869113,0.28400000000000003,-0.0015,0.2840039612,2.16,-0.15,2.1652020691000002
2020-07-30 13:00:00,2.341,-0.0045000000000000005,2.3410043251,0.281,-0.0045000000000000005,0.2810360297,2.06,0.0,2.06,2.411,-0.1145,2.4137173095,0.281,-0.0045000000000000005,0.2810360297,2.13,-0.11,2.1328384843
2020-07-30 13:30:00,2.177,-0.038,2.1773316238,0.28700000000000003,-0.008,0.2871114766,1.8900000000000001,-0.03,1.8902380802,2.247,-0.148,2.2518687795,0.28700000000000003,-0.008,0.2871114766,1.96,-0.14,1.9649936387
2020-07-30 14:00:00,2.3145,-0.077,2.3157804840000002,0.28450000000000003,-0.007,0.28458610300000003,2.03,-0.07,2.031206538,2.3645,-0.057,2.3651869376,0.28450000000000003,-0.007,0.28458610300000003,2.08,-0.05,2.0806008747
2020-07-30 14:30:00,2.2665,-0.0805,2.2679291215,0.3165,-0.0105,0.3166741227,1.9500000000000002,-0.07,1.9512560058,2.3165,-0.0805,2.3178982937,0.3165,-0.0105,0.3166741227,2.0,-0.07,2.0012246251
2020-07-30 15:00:00,2.1405,-0.1325,2.1445970484,0.3205,-0.0125,0.3207436671,1.82,-0.12,1.8239517537,2.1905,-0.1125,2.1933869928,0.3205,-0.0125,0.3207436671,1.87,-0.1,1.8726718880000002
2020-07-30 15:30:00,2.1465,-0.1305,2.1504633222,0.3265,-0.0105,0.3266687925,1.82,-0.12,1.8239517537,2.1965,-0.1105,2.1992777223,0.3265,-0.0105,0.3266687925,1.87,-0.1,1.8726718880000002
2020-07-30 16:00:00,2.173,-0.1295,2.1768553581,0.323,-0.0095,0.3231396757,1.85,-0.12,1.8538878067,2.223,-0.1095,2.2256952285000002,0.323,-0.0095,0.3231396757,1.9,-0.1,1.902629759
2020-07-30 16:30:00,2.1985,0.639,2.2894810001,0.3285,-0.011,0.3286841189,1.87,0.65,1.9797474586,2.1585,-0.871,2.3276089126,0.3285,-0.011,0.3286841189,1.83,-0.86,2.0220039565
2020-07-30 17:00:00,2.3345000000000002,0.7765000000000001,2.4602525277,0.3145,-0.0135,0.3147896123,2.02,0.79,2.1689859382,2.2445,-1.0235,2.4668466714,0.3145,-0.0135,0.3147896123,1.9300000000000002,-1.01,2.1783020911
2020-07-30 17:30:00,2.306,0.745,2.4233573818,0.326,-0.015,0.3263449096,1.98,0.76,2.1208488866,2.216,-1.025,2.4415734681,0.326,-0.015,0.3263449096,1.8900000000000001,-1.01,2.1429419031
2020-07-30 18:00:00,2.3675,0.7475,2.4827026604,0.3075,-0.0125,0.3077539602,2.06,0.76,2.1957231155,2.2775,-1.0425,2.5047579723,0.3075,-0.0125,0.3077539602,1.97,-1.03,2.2230159694
2020-07-30 18:30:00,2.435,0.7535000000000001,2.5489188393999997,0.305,-0.006500000000000001,0.3050692544,2.13,0.76,2.2615260335,2.345,-1.0365,2.5638559339,0.305,-0.006500000000000001,0.3050692544,2.04,-1.03,2.2852789764
2020-07-30 19:00:00,2.3395,0.7105,2.4450093047,0.3095,-0.0095,0.3096457654,2.03,0.72,2.1539034333,2.2495,-1.0595,2.4865217674,0.3095,-0.0095,0.3096457654,1.94,-1.05,2.2059238427
2020-07-30 19:30:00,2.2005,0.64,2.2916806606,0.2805,-0.01,0.28067819650000003,1.92,0.65,2.0270421801,2.1105,-1.11,2.3845985511,0.2805,-0.01,0.28067819650000003,1.83,-1.1,2.1351580738
2020-07-30 20:00:00,2.367,0.6945,2.4667831786,0.267,-0.0055000000000000005,0.2670566419,2.1,0.7000000000000001,2.2135943621,2.267,-1.1055,2.5221854114999998,0.267,-0.0055000000000000005,0.2670566419,2.0,-1.1,2.2825424421
2020-07-30 20:30:00,2.412,0.6945,2.5099948705,0.272,-0.0055000000000000005,0.2720556009,2.14,0.7000000000000001,2.251577225,2.322,-1.1055,2.5717337050999998,0.272,-0.0055000000000000005,0.2720556009,2.05,-1.1,2.3264780248
2020-07-30 21:00:00,2.325,0.7275,2.4361611708,0.325,-0.0125,0.3252402958,2.0,0.74,2.1325102579,2.265,-1.2125,2.5691207153,0.325,-0.0125,0.3252402958,1.94,-1.2,2.2811400658
2020-07-30 21:30:00,2.286,0.672,2.3827253304,0.41600000000000004,-0.028,0.4169412429,1.87,0.7000000000000001,1.9967223142,2.226,-1.178,2.5184836708000002,0.41600000000000004,-0.028,0.4169412429,1.81,-1.15,2.1444346574
2020-07-30 22:00:00,2.3975,0.6950000000000001,2.4962033671,0.5075000000000001,-0.045,0.5094911677,1.8900000000000001,0.74,2.029704412,2.3375,-1.155,2.6072842672,0.5075000000000001,-0.045,0.5094911677,1.83,-1.11,2.1403270778
2020-07-30 22:30:00,2.4265,0.705,2.5268413583,0.4665,-0.035,0.4678111264,1.96,0.74,2.0950417657,2.3665,-1.145,2.6289441322,0.4665,-0.035,0.4678111264,1.9,-1.11,2.200477221
2020-07-30 23:00:00,2.2025,0.654,2.2975470071,0.41250000000000003,-0.026000000000000002,0.4133185817,1.79,0.68,1.9148106956,2.1425,-1.186,2.4488573356,0.41250000000000003,-0.026000000000000002,0.4133185817,1.73,-1.16,2.082906623
2020-07-30 23:30:00,1.873,0.619,1.9726352932000002,0.433,-0.031,0.4341082814,1.44,0.65,1.5799050604,1.833,-1.231,2.2079968297,0.433,-0.031,0.4341082814,1.4,-1.2,1.8439088915
2020-07-31 00:00:00,1.705,0.598,1.8068284368,0.545,-0.052000000000000005,0.5474751136,1.16,0.65,1.3296992141000001,1.665,-1.252,2.0832016225,0.545,-0.052000000000000005,0.5474751136,1.12,-1.2,1.6414627623
2020-07-31 00:30:00,1.6295000000000002,0.613,1.7409880097000001,0.46950000000000003,-0.037,0.47095567730000004,1.16,0.65,1.3296992141000001,1.5695000000000001,-1.2570000000000001,2.0108155684,0.46950000000000003,-0.037,0.47095567730000004,1.1,-1.22,1.6426807359
2020-07-31 01:00:00,1.486,0.5955,1.6008798362,0.396,-0.0245,0.3967571675,1.09,0.62,1.2539936204,1.446,-1.2445,1.907798797,0.396,-0.0245,0.3967571675,1.05,-1.22,1.6096272861
2020-07-31 01:30:00,1.4115,0.5685,1.5216847571,0.4415,-0.0315,0.44262229950000004,0.97,0.6000000000000001,1.1405700329,1.3615,-1.2815,1.8697391529,0.4415,-0.0315,0.44262229950000004,0.92,-1.25,1.552063143
2020-07-31 02:00:00,1.5285000000000002,0.6015,1.6425938329,0.41850000000000004,-0.0285,0.4194693076,1.11,0.63,1.2763228432,1.4785,-1.2585,1.941593289,0.41850000000000004,-0.0285,0.4194693076,1.06,-1.23,1.6237302732
2020-07-31 02:30:00,1.3820000000000001,0.176,1.3931618714,0.492,-0.044,0.49396356140000003,0.89,0.22,0.9167878708,1.392,-0.864,1.6383406239,0.492,-0.044,0.49396356140000003,0.9,-0.8200000000000001,1.2175385004
2020-07-31 03:00:00,1.415,-0.28650000000000003,1.4437130082,0.525,-0.0465,0.5270552628,0.89,-0.24,0.9217917335,1.465,-0.3865,1.5151261499,0.525,-0.0465,0.5270552628,0.9400000000000001,-0.34,0.99959992
2020-07-31 03:30:00,1.4344999999999999,-0.29150000000000004,1.4638177824,0.5445,-0.051500000000000004,0.5469300687,0.89,-0.24,0.9217917335,1.4845000000000002,-0.3915,1.5352564932,0.5445,-0.051500000000000004,0.5469300687,0.9400000000000001,-0.34,0.99959992
2020-07-31 04:00:00,1.296,-0.31,1.3325599424,0.626,-0.07,0.6299015796,0.67,-0.24,0.7116881339000001,1.346,-0.41000000000000003,1.4070593449,0.626,-0.07,0.6299015796,0.72,-0.34,0.7962411695
2020-07-31 04:30:00,1.289,-0.302,1.3239052081,0.499,-0.042,0.5007644157,0.79,-0.26,0.8316850365,1.349,-0.382,1.402043152,0.499,-0.042,0.5007644157,0.85,-0.34,0.9154780172
2020-07-31 05:00:00,1.33,-0.295,1.362323383,0.47000000000000003,-0.035,0.4713013898,0.86,-0.26,0.8984430978,1.3900000000000001,-0.395,1.4450346017,0.47000000000000003,-0.035,0.4713013898,0.92,-0.36,0.9879271228000001
2020-07-31 05:30:00,1.2505,-0.256,1.2764349768,0.49050000000000005,-0.036000000000000004,0.4918193266,0.76,-0.22,0.7912016178,1.3105,-0.456,1.3875684668,0.49050000000000005,-0.036000000000000004,0.4918193266,0.8200000000000001,-0.42,0.9213034245
2020-07-31 06:00:00,1.3675,-0.2615,1.392278169,0.4975,-0.0415,0.4992279039,0.87,-0.22,0.8973850901,1.4375,-0.4615,1.5097643856,0.4975,-0.0415,0.4992279039,0.9400000000000001,-0.42,1.0295630141
2020-07-31 06:30:00,1.5314999999999999,-0.2775,1.5564377598,0.4415,-0.0275,0.4423556262,1.09,-0.25,1.1183022847,1.5815000000000001,-0.3275,1.6150537143,0.4415,-0.0275,0.4423556262,1.1400000000000001,-0.30000000000000004,1.1788129623
2020-07-31 07:00:00,1.8639999999999999,-0.254,1.8812261959,0.504,-0.034,0.5051455236,1.3599999999999999,-0.22,1.3776792079,1.904,-0.244,1.9195707854,0.504,-0.034,0.5051455236,1.4,-0.21,1.4156623891
2020-07-31 07:30:00,1.9865,0.019,1.9865908612,0.40650000000000003,-0.021,0.40704207400000003,1.58,0.04,1.580506248,1.9965000000000002,-0.47100000000000003,2.0513052552,0.40650000000000003,-0.021,0.40704207400000003,1.5899999999999999,-0.45,1.6524527225
2020-07-31 08:00:00,2.118,0.734,2.2415798001000002,0.418,-0.026000000000000002,0.41880783180000003,1.7000000000000002,0.76,1.8621492958,2.058,-1.116,2.3411151189,0.418,-0.026000000000000002,0.41880783180000003,1.6400000000000001,-1.09,1.9691876498
2020-07-31 08:30:00,2.236,0.778,2.3674838965,0.396,-0.022,0.39661064030000004,1.8399999999999999,0.8,2.0063897926,2.176,-1.062,2.421326083,0.396,-0.022,0.39661064030000004,1.78,-1.04,2.0615528128
2020-07-31 09:00:00,2.216,0.8255,2.364763466,0.406,-0.0245,0.4067385524,1.81,0.85,1.9996499694,2.146,-1.0945,2.4089927875,0.406,-0.0245,0.4067385524,1.74,-1.07,2.0426698216
2020-07-31 09:30:00,2.4995,0.9520000000000001,2.6746596512,0.4395,-0.028,0.44039101940000003,2.06,0.98,2.2812277396000002,2.4495,-1.1280000000000001,2.6967451214000002,0.4395,-0.028,0.44039101940000003,2.01,-1.1,2.2913096692
2020-07-31 10:00:00,2.485,0.135,2.4886643004,0.305,-0.005,0.30504098090000004,2.18,0.14,2.1844907873,2.535,-0.225,2.5449656186,0.305,-0.005,0.30504098090000004,2.23,-0.22,2.2408257407
2020-07-31 10:30:00,2.3755,0.0055000000000000005,2.3755063671,0.29550000000000004,-0.0045000000000000005,0.295534262,2.08,0.01,2.0800240383,2.4355,-0.1345,2.4392110405,0.29550000000000004,-0.0045000000000000005,0.295534262,2.14,-0.13,2.143944962
2020-07-31 11:00:00,2.347,0.0095,2.3470192266,0.267,-0.0005,0.2670004682,2.08,0.01,2.0800240383,2.407,-0.1305,2.4105350547,0.267,-0.0005,0.2670004682,2.14,-0.13,2.143944962
2020-07-31 11:30:00,2.2165,-0.023,2.2166193291,0.28650000000000003,-0.003,0.2865157064,1.9300000000000002,-0.02,1.9301036242,2.2765,-0.133,2.2803818210999998,0.28650000000000003,-0.003,0.2865157064,1.99,-0.13,1.9942417104999999
2020-07-31 12:00:00,2.1635,-0.0195,2.1635878767,0.2635,0.0005,0.2635004744,1.9,-0.02,1.9001052602000001,2.2235,-0.1295,2.2272679453,0.2635,0.0005,0.2635004744,1.96,-0.13,1.9643064934
2020-07-31 12:30:00,2.3435,-0.022500000000000003,2.343608009,0.28350000000000003,-0.0025,0.2835110227,2.06,-0.02,2.0600970851,2.4035,-0.1325,2.4071494553,0.28350000000000003,-0.0025,0.2835110227,2.12,-0.13,2.1239821092
2020-07-31 13:00:00,2.3865,0.0025,2.3865013094,0.3065,-0.007500000000000001,0.3065917481,2.08,0.01,2.0800240383,2.4565,-0.0975,2.4584341561,0.3065,-0.007500000000000001,0.3065917481,2.15,-0.09,2.1518828964
2020-07-31 13:30:00,2.3685,-0.0115,2.3685279183,0.35850000000000004,-0.021500000000000002,0.3591441215,2.01,0.01,2.0100248755,2.4385,-0.1115,2.4410478283,0.35850000000000004,-0.021500000000000002,0.3591441215,2.08,-0.09,2.0819462049
2020-07-31 14:00:00,2.419,-0.0105,2.4190227882,0.34900000000000003,-0.0205,0.3496015589,2.07,0.01,2.0700241544,2.489,-0.1105,2.4914516351,0.34900000000000003,-0.0205,0.3496015589,2.14,-0.09,2.1418916873000002
2020-07-31 14:30:00,2.454,-0.027,2.4541485285,0.334,-0.017,0.3344323549,2.12,-0.01,2.1200235848,2.5140000000000002,-0.137,2.5177301285,0.334,-0.017,0.3344323549,2.18,-0.12,2.1833002542
2020-07-31 15:00:00,2.233,-0.091,2.2348534628,0.293,-0.011,0.2932064119,1.94,-0.08,1.9416487839,2.303,-0.191,2.3109067484,0.293,-0.011,0.2932064119,2.01,-0.18,2.0180436071
2020-07-31 15:30:00,2.2725,-0.1015,2.2747655923,0.3325,-0.021500000000000002,0.33319438770000004,1.94,-0.08,1.9416487839,2.3425000000000002,-0.1615,2.3480605827,0.3325,-0.021500000000000002,0.33319438770000004,2.01,-0.14,2.0148697228
2020-07-31 16:00:00,2.214,-0.1585,2.2196662474,0.384,-0.0285,0.38505616470000004,1.83,-0.13,1.8346116755000001,2.2640000000000002,-0.1285,2.2676437661,0.384,-0.0285,0.38505616470000004,1.88,-0.1,1.8826576958999999
2020-07-31 16:30:00,2.298,0.534,2.3592286875,0.378,-0.026000000000000002,0.37889312480000004,1.92,0.56,2.0,2.238,-0.836,2.3890458346,0.378,-0.026000000000000002,0.37889312480000004,1.8599999999999999,-0.81,2.0287188075
2020-07-31 17:00:00,2.3145,0.7045,2.419345056,0.3245,-0.0155,0.324869974,1.99,0.72,2.1162466775,2.2345,-1.0455,2.4669942237,0.3245,-0.0155,0.324869974,1.9100000000000001,-1.03,2.1700230414
2020-07-31 17:30:00,2.4095,0.7020000000000001,2.5096801091,0.3695,-0.018000000000000002,0.3699381705,2.04,0.72,2.1633307653,2.3295,-1.048,2.5543833405000003,0.3695,-0.018000000000000002,0.3699381705,1.96,-1.03,2.2141589825
2020-07-31 18:00:00,2.3725,0.6775,2.4673391538000002,0.3025,-0.0125,0.3027581543,2.07,0.6900000000000001,2.1819715855,2.2825,-1.0725,2.521916434,0.3025,-0.0125,0.3027581543,1.98,-1.06,2.2458851262
2020-07-31 18:30:00,2.3925,0.677,2.4864402768,0.47250000000000003,-0.043000000000000003,0.4744525793,1.92,0.72,2.0505608989,2.3125,-1.103,2.5620822098,0.47250000000000003,-0.043000000000000003,0.4744525793,1.8399999999999999,-1.06,2.1234876972
2020-07-31 19:00:00,2.267,0.639,2.355336494,0.397,-0.031,0.39820848810000004,1.87,0.67,1.9864037857,2.177,-1.121,2.4486669843,0.397,-0.031,0.39820848810000004,1.78,-1.09,2.0872230355
2020-07-31 19:30:00,2.296,0.631,2.3811293539,0.426,-0.039,0.4277814863,1.87,0.67,1.9864037857,2.206,-1.129,2.4781196501,0.426,-0.039,0.4277814863,1.78,-1.09,2.0872230355
2020-07-31 20:00:00,2.2745,0.739,2.3915416053,0.3845,-0.021,0.385073045,1.8900000000000001,0.76,2.0370812453,2.2145,-1.191,2.5144564522,0.3845,-0.021,0.385073045,1.83,-1.17,2.1720497232
2020-07-31 20:30:00,2.253,0.756,2.3764563956,0.433,-0.044,0.4352298243,1.82,0.8,1.9880643853,2.203,-1.214,2.5153538518,0.433,-0.044,0.4352298243,1.77,-1.17,2.1217445652
2020-07-31 21:00:00,2.2085,0.758,2.3349595820999998,0.4485,-0.042,0.4504622626,1.76,0.8,1.9332873558,2.1585,-1.242,2.4903185037,0.4485,-0.042,0.4504622626,1.71,-1.2,2.089042843
2020-07-31 21:30:00,2.165,0.7475,2.2904107164,0.505,-0.052500000000000005,0.5077216265,1.6600000000000001,0.8,1.8427153877,2.125,-1.2525,2.4666538569,0.505,-0.052500000000000005,0.5077216265,1.62,-1.2,2.016035714
2020-07-31 22:00:00,2.1385,0.737,2.2619352886,0.5585,-0.063,0.5620420358,1.58,0.8,1.7709884246,2.0985,-1.263,2.4492593268,0.5585,-0.063,0.5620420358,1.54,-1.2,1.952331939
2020-07-31 22:30:00,1.9725000000000001,0.6945,2.0911926023,0.5225000000000001,-0.0555,0.52543934,1.45,0.75,1.6324827717,1.9225,-1.2955,2.3182593686,0.5225000000000001,-0.0555,0.52543934,1.4,-1.24,1.8701871564
2020-07-31 23:00:00,1.927,-0.137,1.9318638668,0.437,-0.037,0.4385635644,1.49,-0.1,1.4933519344000001,1.9769999999999999,-0.507,2.0409747671,0.437,-0.037,0.4385635644,1.54,-0.47000000000000003,1.6101242188
2020-07-31 23:30:00,1.7435,-0.224,1.7578305521000002,0.3135,-0.014,0.313812444,1.43,-0.21,1.4453373309,1.8335,-0.434,1.8841651334,0.3135,-0.014,0.313812444,1.52,-0.42,1.5769590990000002
2020-08-01 00:00:00,1.58,-0.218,1.5949683382000002,0.28,-0.008,0.28011426240000004,1.3,-0.21,1.3168523076,1.6600000000000001,-0.428,1.7142881905,0.28,-0.008,0.28011426240000004,1.38,-0.42,1.4424978336
2020-08-01 00:30:00,1.4845000000000002,-0.214,1.4998454087,0.2745,-0.004,0.27452914240000004,1.21,-0.21,1.2280879447,1.5545,-0.444,1.6166651632,0.2745,-0.004,0.27452914240000004,1.28,-0.44,1.3535139453
2020-08-01 01:00:00,1.4445000000000001,-0.281,1.4715778097,0.34450000000000003,-0.021,0.3451394646,1.1,-0.26,1.1303096921,1.5145,-0.391,1.56415832,0.34450000000000003,-0.021,0.3451394646,1.17,-0.37,1.227110427
2020-08-01 01:30:00,1.3695,0.318,1.4059353648,0.28950000000000004,-0.012,0.2897485979,1.08,0.33,1.1292918135,1.3495,-1.002,1.6808195174,0.28950000000000004,-0.012,0.2897485979,1.06,-0.99,1.4504137341
2020-08-01 02:00:00,1.408,0.5655,1.517318111,0.248,-0.0045000000000000005,0.24804082330000002,1.16,0.5700000000000001,1.2924782397,1.3679999999999999,-1.2345,1.8426649858,0.248,-0.0045000000000000005,0.24804082330000002,1.12,-1.23,1.6635203636
2020-08-01 02:30:00,1.334,0.5595,1.4465808826,0.28400000000000003,-0.0105,0.2841940358,1.05,0.5700000000000001,1.1947384651,1.294,-1.2405,1.7925613658000001,0.28400000000000003,-0.0105,0.2841940358,1.01,-1.23,1.5915401346
2020-08-01 03:00:00,1.3435000000000001,0.554,1.4532406029,0.29350000000000004,-0.016,0.2939357923,1.05,0.5700000000000001,1.1947384651,1.3035,-1.246,1.8032271765,0.29350000000000004,-0.016,0.2939357923,1.01,-1.23,1.5915401346
2020-08-01 03:30:00,1.379,0.5575,1.4874297462000001,0.289,-0.0125,0.2892702024,1.09,0.5700000000000001,1.2300406497,1.329,-1.2425,1.8193535253,0.289,-0.0125,0.2892702024,1.04,-1.23,1.6107451691999999
2020-08-01 04:00:00,1.2695,0.5675,1.3905705664,0.2295,-0.0025,0.22951361620000002,1.04,0.5700000000000001,1.1859595271,1.2395,-1.3125,1.8052746328,0.2295,-0.0025,0.22951361620000002,1.01,-1.31,1.6541463054999999
2020-08-01 04:30:00,1.308,0.6295000000000001,1.4515971376,0.268,-0.0105,0.2682056114,1.04,0.64,1.2211470018,1.278,-1.3205,1.8376627139,0.268,-0.0105,0.2682056114,1.01,-1.31,1.6541463054999999
2020-08-01 05:00:00,1.22,0.628,1.3721457649,0.28,-0.012,0.2802570249,0.9400000000000001,0.64,1.1371895181,1.19,-1.3519999999999999,1.8011118788,0.28,-0.012,0.2802570249,0.91,-1.34,1.6197839362000002
2020-08-01 05:30:00,1.254,0.6755,1.4243652095,0.28400000000000003,-0.0145,0.2843699175,0.97,0.6900000000000001,1.1903780912,1.224,-1.3945,1.8554800592,0.28400000000000003,-0.0145,0.2843699175,0.9400000000000001,-1.38,1.6697305172
2020-08-01 06:00:00,1.255,0.6955,1.43483283,0.28500000000000003,-0.0145,0.2853686213,0.97,0.71,1.202081528,1.205,-1.3945,1.8430016956,0.28500000000000003,-0.0145,0.2853686213,0.92,-1.38,1.6585535867
2020-08-01 06:30:00,1.311,0.6845,1.4789392313,0.341,-0.025500000000000002,0.3419521165,0.97,0.71,1.202081528,1.2610000000000001,-1.3655,1.8586853553,0.341,-0.025500000000000002,0.3419521165,0.92,-1.34,1.6254230219
2020-08-01 07:00:00,1.5505,0.7135,1.706790116,0.41050000000000003,-0.036500000000000005,0.41211952150000003,1.1400000000000001,0.75,1.3645878499,1.5205000000000002,-1.3265,2.0178014025,0.41050000000000003,-0.036500000000000005,0.41211952150000003,1.11,-1.29,1.7018225524
2020-08-01 07:30:00,1.629,0.7285,1.7844756233,0.359,-0.021500000000000002,0.35964322600000004,1.27,0.75,1.4749237268,1.599,-1.2915,2.0554253209,0.359,-0.021500000000000002,0.35964322600000004,1.24,-1.27,1.7749647884000002
2020-08-01 08:00:00,1.7255,0.729,1.8731767802000001,0.3655,-0.021,0.3661027861,1.3599999999999999,0.75,1.5530936868,1.6955,-1.291,2.1310563695,0.3655,-0.021,0.3661027861,1.33,-1.27,1.8389671014000002
2020-08-01 08:30:00,1.804,0.744,1.951397448,0.274,-0.006,0.2740656856,1.53,0.75,1.7039366185,1.764,-1.276,2.1771247093,0.274,-0.006,0.2740656856,1.49,-1.27,1.9578048932
2020-08-01 09:00:00,1.8905,0.2615,1.9085000655000002,0.3405,-0.018500000000000003,0.34100219940000004,1.55,0.28,1.5750872992,1.9105,-0.7685000000000001,2.0592723229,0.3405,-0.018500000000000003,0.34100219940000004,1.57,-0.75,1.7399425278
2020-08-01 09:30:00,2.0325,0.164,2.0391057476,0.48250000000000004,-0.046,0.4846877861,1.55,0.21,1.564161117,2.0525,-0.666,2.1578489868,0.48250000000000004,-0.046,0.4846877861,1.57,-0.62,1.6879869668
2020-08-01 10:00:00,2.0575,0.7975,2.2066518756,0.42750000000000005,-0.0325,0.4287336003,1.63,0.8300000000000001,1.8291528094,1.9975,-1.2825,2.3737760004,0.42750000000000005,-0.0325,0.4287336003,1.57,-1.25,2.0068383094
2020-08-01 10:30:00,1.975,0.7915000000000001,2.1276976406,0.425,-0.0385,0.42674026060000003,1.55,0.8300000000000001,1.7582377541,1.935,-1.2885,2.3247488574,0.425,-0.0385,0.42674026060000003,1.51,-1.25,1.9602550854
2020-08-01 11:00:00,2.0115,0.8005,2.164932447,0.3715,-0.029500000000000002,0.3726694246,1.6400000000000001,0.8300000000000001,1.8380696396,1.9815,-1.2795,2.3586993238,0.3715,-0.029500000000000002,0.3726694246,1.6099999999999999,-1.25,2.0382835917
2020-08-01 11:30:00,2.0425,0.8085,2.1966971799,0.36250000000000004,-0.021500000000000002,0.3631370265,1.6800000000000002,0.8300000000000001,1.8738463117,1.9925000000000002,-1.2915,2.3744533055,0.36250000000000004,-0.021500000000000002,0.3631370265,1.63,-1.27,2.066349438
2020-08-01 12:00:00,2.053,0.8130000000000001,2.2081163919,0.323,-0.017,0.32344705900000004,1.73,0.8300000000000001,1.9188017094,2.003,-1.287,2.3808355676,0.323,-0.017,0.32344705900000004,1.6800000000000002,-1.27,2.1060151946
2020-08-01 12:30:00,2.099,0.8150000000000001,2.2516718233,0.319,-0.015,0.3193524699,1.78,0.8300000000000001,1.9640010183,2.049,-1.2850000000000001,2.4186000083,0.319,-0.015,0.3193524699,1.73,-1.27,2.146112765
2020-08-01 13:00:00,2.1405,0.8,2.2851127434,0.4005,-0.03,0.4016220238,1.74,0.8300000000000001,1.9278226058999999,2.1005,-1.3,2.4702429536,0.4005,-0.03,0.4016220238,1.7000000000000002,-1.27,2.12200377
2020-08-01 13:30:00,2.111,0.799,2.2571490868,0.391,-0.031,0.39222697510000004,1.72,0.8300000000000001,1.9097905644000002,2.071,-1.301,2.445739561,0.391,-0.031,0.39222697510000004,1.6800000000000002,-1.27,2.1060151946
2020-08-01 14:00:00,2.0425,0.7785000000000001,2.1858335938,0.5025000000000001,-0.051500000000000004,0.5051321609,1.54,0.8300000000000001,1.7494284781,2.0025,-1.3215,2.3992433182,0.5025000000000001,-0.051500000000000004,0.5051321609,1.5,-1.27,1.9654261624
2020-08-01 14:30:00,2.0525,0.769,2.1918296581,0.5425,-0.061,0.5459187211000001,1.51,0.8300000000000001,1.7230786401,2.0125,-1.311,2.4018487151,0.5425,-0.061,0.5459187211000001,1.47,-1.25,1.9296113598
2020-08-01 15:00:00,1.959,0.782,2.1093138695,0.489,-0.048,0.4913501806,1.47,0.8300000000000001,1.6881350657,1.929,-1.338,2.3476126171000002,0.489,-0.048,0.4913501806,1.44,-1.29,1.9333132183
2020-08-01 15:30:00,1.9785,0.76,2.1194485722,0.6085,-0.07,0.6125130611,1.37,0.8300000000000001,1.6018114745,1.9485000000000001,-1.34,2.3647943357,0.6085,-0.07,0.6125130611,1.34,-1.27,1.8462123388
2020-08-01 16:00:00,1.9915,0.7815000000000001,2.1393490832,0.5015000000000001,-0.0485,0.5038397563,1.49,0.8300000000000001,1.7055790805000002,1.9515,-1.3185,2.3551633701,0.5015000000000001,-0.0485,0.5038397563,1.45,-1.27,1.9275372889
2020-08-01 16:30:00,1.9675,0.781,2.1168413379,0.47750000000000004,-0.049,0.480007552,1.49,0.8300000000000001,1.7055790805000002,1.9275,-1.339,2.3469506279,0.47750000000000004,-0.049,0.480007552,1.45,-1.29,1.9407730419
2020-08-01 17:00:00,2.039,0.774,2.1809624022,0.549,-0.056,0.5518487112,1.49,0.8300000000000001,1.7055790805000002,1.999,-1.346,2.4099205381,0.549,-0.056,0.5518487112,1.45,-1.29,1.9407730419
2020-08-01 17:30:00,2.1255,0.7615000000000001,2.257793724,0.5955,-0.0685,0.5994268095,1.53,0.8300000000000001,1.7406320691000001,2.0855,-1.3285,2.4726953917,0.5955,-0.0685,0.5994268095,1.49,-1.26,1.9513328778
2020-08-01 18:00:00,2.102,0.753,2.2328038427,0.422,-0.027,0.4228628619,1.6800000000000002,0.78,1.8522418849000002,2.052,-1.327,2.4436924929,0.422,-0.027,0.4228628619,1.63,-1.3,2.0849220609
2020-08-01 18:30:00,2.1005,0.7465,2.2292066975,0.42050000000000004,-0.0335,0.4218323127,1.6800000000000002,0.78,1.8522418849000002,2.0505,-1.3335,2.4459706662,0.42050000000000004,-0.0335,0.4218323127,1.63,-1.3,2.0849220609
2020-08-01 19:00:00,2.081,0.746,2.2106734268,0.431,-0.034,0.43233898740000004,1.65,0.78,1.8250753409,2.061,-1.334,2.4550513233,0.431,-0.034,0.43233898740000004,1.63,-1.3,2.0849220609
2020-08-01 19:30:00,2.071,0.74,2.1992364584,0.481,-0.04,0.48266033610000003,1.5899999999999999,0.78,1.7710166572000001,2.031,-1.34,2.4332202942,0.481,-0.04,0.48266033610000003,1.55,-1.3,2.0229928324
2020-08-01 20:00:00,2.011,0.72,2.1360058521,0.551,-0.06,0.5542571605000001,1.46,0.78,1.6552945357,1.971,-1.3599999999999999,2.3946692882000002,0.551,-0.06,0.5542571605000001,1.42,-1.3,1.9252012882
2020-08-01 20:30:00,2.0215,0.7175,2.1450567592,0.5615,-0.0625,0.5649676982,1.46,0.78,1.6552945357,1.9815,-1.3625,2.4047346007,0.5615,-0.0625,0.5649676982,1.42,-1.3,1.9252012882
2020-08-01 21:00:00,1.955,0.713,2.0809598747,0.385,-0.027,0.385945592,1.57,0.74,1.7356554958000001,1.915,-1.387,2.3645282828,0.385,-0.027,0.385945592,1.53,-1.3599999999999999,2.0470710784
2020-08-01 21:30:00,1.9225,0.6980000000000001,2.0452897716,0.48250000000000004,-0.042,0.4843245296,1.44,0.74,1.6190120444,1.8825,-1.4020000000000001,2.3472132945,0.48250000000000004,-0.042,0.4843245296,1.4,-1.3599999999999999,1.9518196638
2020-08-01 22:00:00,1.984,0.6960000000000001,2.102539417,0.494,-0.044,0.4959556432,1.49,0.74,1.6636405862,1.9340000000000002,-1.384,2.3781951139,0.494,-0.044,0.4959556432,1.44,-1.34,1.9670282154
2020-08-01 22:30:00,1.8705,-0.022500000000000003,1.8706353198999999,0.5205000000000001,-0.052500000000000005,0.5231409944000001,1.35,0.03,1.3503332922,1.9005,-0.6825,2.019333182,0.5205000000000001,-0.052500000000000005,0.5231409944000001,1.38,-0.63,1.5170036256000001
2020-08-01 23:00:00,1.7585000000000002,-0.3135,1.7862263294,0.42850000000000005,-0.0335,0.42980751510000004,1.33,-0.28,1.3591541487,1.8085,-0.3935,1.8508145504,0.42850000000000005,-0.0335,0.42980751510000004,1.38,-0.36,1.4261837189
2020-08-01 23:30:00,1.6495000000000002,-0.295,1.6756715818,0.5195000000000001,-0.055,0.5224033403,1.13,-0.24,1.1552056094,1.7195,-0.41500000000000004,1.7688711796,0.5195000000000001,-0.055,0.5224033403,1.2,-0.36,1.2528367811
2020-08-02 00:00:00,1.57,-0.10450000000000001,1.5734739432,0.44,-0.0345,0.4413504843,1.13,-0.07,1.1321660655999999,1.5899999999999999,-0.6145,1.7046143992,0.44,-0.0345,0.4413504843,1.15,-0.58,1.2879829191
2020-08-02 00:30:00,1.451,0.5335,1.5459700028999999,0.481,-0.0465,0.48324243400000005,0.97,0.58,1.1301769773,1.411,-1.2665,1.8960335572,0.481,-0.0465,0.48324243400000005,0.93,-1.22,1.5340469354000001
2020-08-02 01:00:00,1.379,0.553,1.4857489694,0.369,-0.027,0.3699864862,1.01,0.58,1.1646887996,1.329,-1.297,1.8570002693,0.369,-0.027,0.3699864862,0.96,-1.27,1.5920113065
2020-08-02 01:30:00,1.323,0.5615,1.4372234517,0.333,-0.018500000000000003,0.333513493,0.99,0.58,1.1473883388,1.2730000000000001,-1.2885,1.8112871804,0.333,-0.018500000000000003,0.333513493,0.9400000000000001,-1.27,1.5800316453
2020-08-02 02:00:00,1.2850000000000001,0.41350000000000003,1.3498915697,0.385,-0.026500000000000003,0.38591093530000004,0.9,0.44,1.0017983829,1.2650000000000001,-1.1665,1.7207403203,0.385,-0.026500000000000003,0.38591093530000004,0.88,-1.1400000000000001,1.4401388822
2020-08-02 02:30:00,1.2105000000000001,-0.3105,1.2496881611,0.3705,-0.0205,0.3710667056,0.84,-0.29,0.8886506625,1.2505,-0.4405,1.3258169180000001,0.3705,-0.0205,0.3710667056,0.88,-0.42,0.9750897395
2020-08-02 03:00:00,1.177,-0.307,1.2163790528,0.337,-0.017,0.33742851090000003,0.84,-0.29,0.8886506625,1.217,-0.437,1.2930808173,0.337,-0.017,0.33742851090000003,0.88,-0.42,0.9750897395
2020-08-02 03:30:00,1.139,-0.36,1.194537986,0.299,-0.01,0.29916717730000003,0.84,-0.35000000000000003,0.91,1.179,-0.43,1.2549665334,0.299,-0.01,0.29916717730000003,0.88,-0.42,0.9750897395
2020-08-02 04:00:00,1.138,-0.364,1.1947970539,0.328,-0.014,0.3282986445,0.81,-0.35000000000000003,0.8823831367,1.188,-0.434,1.2647924731,0.328,-0.014,0.3282986445,0.86,-0.42,0.9570788891
2020-08-02 04:30:00,1.1255,-0.3655,1.1833598354000001,0.3155,-0.0155,0.3158805154,0.81,-0.35000000000000003,0.8823831367,1.1755,-0.4355,1.2535790761,0.3155,-0.0155,0.3158805154,0.86,-0.42,0.9570788891
2020-08-02 05:00:00,1.1185,-0.3725,1.1788971541,0.35850000000000004,-0.022500000000000003,0.35920537300000005,0.76,-0.35000000000000003,0.8367197858000001,1.1685,-0.4425,1.2494792915,0.35850000000000004,-0.022500000000000003,0.35920537300000005,0.81,-0.42,0.9124143795
2020-08-02 05:30:00,1.104,-0.3415,1.1556116346,0.484,-0.0415,0.4857759257,0.62,-0.30000000000000004,0.6887670143,1.154,-0.4615,1.2428589019,0.484,-0.0415,0.4857759257,0.67,-0.42,0.7907591289
2020-08-02 06:00:00,1.108,-0.36250000000000004,1.1657916838,0.548,-0.0625,0.5515525814000001,0.56,-0.30000000000000004,0.6352952070000001,1.158,-0.4425,1.2396653782,0.548,-0.0625,0.5515525814000001,0.61,-0.38,0.7186793444
2020-08-02 06:30:00,1.154,-0.34750000000000003,1.2051855666,0.524,-0.0475,0.5261485057,0.63,-0.30000000000000004,0.697782201,1.204,-0.42750000000000005,1.2776432405,0.524,-0.0475,0.5261485057,0.68,-0.38,0.7789736838
2020-08-02 07:00:00,1.1975,-0.3265,1.241212512,0.5675,-0.0565,0.5703056198,0.63,-0.27,0.6854195795,1.2475,-0.40650000000000003,1.3120588783,0.5675,-0.0565,0.5703056198,0.68,-0.35000000000000003,0.7647875522
2020-08-02 07:30:00,1.3115,-0.2625,1.337512056,0.48150000000000004,-0.0425,0.4833720099,0.8300000000000001,-0.22,0.8586617495000001,1.3715,-0.4425,1.4411171014,0.48150000000000004,-0.0425,0.4833720099,0.89,-0.4,0.9757561171
2020-08-02 08:00:00,1.358,-0.2525,1.381274864,0.338,-0.0125,0.33823106010000004,1.02,-0.24,1.0478549518,1.418,-0.41250000000000003,1.4767803662,0.338,-0.0125,0.33823106010000004,1.08,-0.4,1.1516944039
2020-08-02 08:30:00,1.472,-0.267,1.4960190507,0.402,-0.027,0.4029056962,1.07,-0.24,1.09658561,1.522,-0.387,1.5704308326,0.402,-0.027,0.4029056962,1.12,-0.36,1.1764352936
2020-08-02 09:00:00,1.5995,0.1645,1.6079367214,0.41950000000000004,-0.025500000000000002,0.4202743152,1.18,0.19,1.1951987282,1.5995,-0.7955,1.7863987517000002,0.41950000000000004,-0.025500000000000002,0.4202743152,1.18,-0.77,1.4090067424
2020-08-02 09:30:00,1.816,0.5485,1.8970261595000002,0.426,-0.0315,0.42716302510000004,1.3900000000000001,0.58,1.5061540426,1.786,-1.1315,2.1142583215,0.426,-0.0315,0.42716302510000004,1.3599999999999999,-1.1,1.7491712323000002
2020-08-02 10:00:00,1.869,-0.14300000000000002,1.8744625897,0.449,-0.033,0.4502110616,1.42,-0.11,1.4242541908000002,1.939,-0.373,1.9745505818,0.449,-0.033,0.4502110616,1.49,-0.34,1.5282997088
2020-08-02 10:30:00,2.0545,0.8105,2.2085924251,0.41450000000000004,-0.029500000000000002,0.41554843280000003,1.6400000000000001,0.84,1.842606849,2.0145,-1.3094999999999999,2.402706911,0.41450000000000004,-0.029500000000000002,0.41554843280000003,1.6,-1.28,2.048999756
2020-08-02 11:00:00,2.0535,0.8115,2.2080295514,0.3935,-0.0285,0.39453073390000004,1.6600000000000001,0.84,1.8604300578,2.0135,-1.3085,2.4013234892,0.3935,-0.0285,0.39453073390000004,1.62,-1.28,2.0646549348
2020-08-02 11:30:00,2.1495,0.808,2.2963480246,0.41950000000000004,-0.032,0.4207187303,1.73,0.84,1.9231484602000002,2.0995,-1.282,2.4599642782,0.41950000000000004,-0.032,0.4207187303,1.6800000000000002,-1.25,2.0940152817
2020-08-02 12:00:00,2.2455,0.79,2.3804138821,0.48550000000000004,-0.05,0.4880678744,1.76,0.84,1.9501794789,2.2055,-1.27,2.5450206777,0.48550000000000004,-0.05,0.4880678744,1.72,-1.22,2.1087437018
2020-08-02 12:30:00,2.213,0.793,2.3507909307,0.41300000000000003,-0.027,0.4138816256,1.8,0.8200000000000001,1.9779787663000001,2.163,-1.2469999999999999,2.4967134397,0.41300000000000003,-0.027,0.4138816256,1.75,-1.22,2.1332838536
2020-08-02 13:00:00,2.212,0.7435,2.3336101324,0.492,-0.0465,0.4941925232,1.72,0.79,1.8927493230999999,2.152,-1.2165,2.4720388852,0.492,-0.0465,0.4941925232,1.6600000000000001,-1.17,2.0308865059
2020-08-02 13:30:00,2.1925,0.76,2.3204862098,0.5025000000000001,-0.05,0.5049814353000001,1.69,0.81,1.8740864441,2.1325,-1.22,2.4568183185,0.5025000000000001,-0.05,0.5049814353000001,1.63,-1.17,2.0064396328
2020-08-02 14:00:00,2.1205,0.734,2.2439421227,0.6305000000000001,-0.076,0.6350639732000001,1.49,0.81,1.6959363196,2.0705,-1.206,2.3961231709,0.6305000000000001,-0.076,0.6350639732000001,1.44,-1.13,1.8304371063
2020-08-02 14:30:00,2.037,0.6795,2.1473446975,0.547,-0.060500000000000005,0.5503355794,1.49,0.74,1.6636405862,1.987,-1.1905000000000001,2.3163460989,0.547,-0.060500000000000005,0.5503355794,1.44,-1.13,1.8304371063
2020-08-02 15:00:00,1.9809999999999999,0.684,2.0957616754,0.631,-0.076,0.6355603827,1.35,0.76,1.549225613,1.911,-1.206,2.2597249833,0.631,-0.076,0.6355603827,1.28,-1.13,1.7074249617000001
2020-08-02 15:30:00,1.9165,0.6855,2.0354072074,0.6265000000000001,-0.0745,0.6309140195,1.29,0.76,1.4972307771,1.8565,-1.2045,2.2130098283,0.6265000000000001,-0.0745,0.6309140195,1.23,-1.13,1.6702694393000002
2020-08-02 16:00:00,1.9304999999999999,0.676,2.0454354671,0.5905,-0.064,0.5939581214,1.34,0.74,1.5307514494999999,1.8705,-1.194,2.2191003245,0.5905,-0.064,0.5939581214,1.28,-1.13,1.7074249617000001
2020-08-02 16:30:00,1.9645000000000001,0.661,2.0727231484,0.6545000000000001,-0.079,0.6592505214000001,1.31,0.74,1.5045597363,1.9045,-1.209,2.2558371506,0.6545000000000001,-0.079,0.6592505214000001,1.25,-1.13,1.685051928
2020-08-02 17:00:00,2.0105,0.6765,2.1212643635,0.5805,-0.0635,0.5839627557,1.43,0.74,1.6101242188,1.9505,-1.1935,2.2866771744,0.5805,-0.0635,0.5839627557,1.37,-1.13,1.7758941410000002
2020-08-02 17:30:00,2.0225,0.6735,2.1316914645,0.5925,-0.0665,0.5962201775,1.43,0.74,1.6101242188,1.9425,-1.1965,2.2814290478,0.5925,-0.0665,0.5962201775,1.35,-1.13,1.7605112894000001
2020-08-02 18:00:00,2.05,0.656,2.1524023787,0.44,-0.044,0.44219452730000003,1.6099999999999999,0.7000000000000001,1.7555910686,1.98,-1.214,2.32254085,0.44,-0.044,0.44219452730000003,1.54,-1.17,1.9340372282
2020-08-02 18:30:00,2.056,0.626,2.1491886841,0.356,-0.024,0.3568080717,1.7000000000000002,0.65,1.8200274723,1.986,-1.224,2.3328891958,0.356,-0.024,0.3568080717,1.63,-1.2,2.0240800379
2020-08-02 19:00:00,2.049,0.623,2.1416185468,0.369,-0.027,0.3699864862,1.6800000000000002,0.65,1.8013605969,1.979,-1.227,2.3285124007,0.369,-0.027,0.3699864862,1.6099999999999999,-1.2,2.0080089641
2020-08-02 19:30:00,2.102,0.63,2.1943800947,0.332,-0.02,0.33260186410000003,1.77,0.65,1.8855768348000002,2.032,-1.22,2.3701105459000003,0.332,-0.02,0.33260186410000003,1.7000000000000002,-1.2,2.0808652047
2020-08-02 20:00:00,2.211,0.664,2.30855301,0.381,-0.026000000000000002,0.3818861087,1.83,0.6900000000000001,1.9557607216,2.141,-1.226,2.4671759159,0.381,-0.026000000000000002,0.3818861087,1.76,-1.2,2.1301643129
2020-08-02 20:30:00,2.109,0.635,2.2025226446,0.40900000000000003,-0.035,0.41049482340000004,1.7000000000000002,0.67,1.8272657169,2.049,-1.235,2.3924100819,0.40900000000000003,-0.035,0.41049482340000004,1.6400000000000001,-1.2,2.0321417273
2020-08-02 21:00:00,2.1815,0.6455000000000001,2.2749972527,0.36150000000000004,-0.0245,0.3623292701,1.82,0.67,1.9394071259,2.1015,-1.2245,2.432221721,0.36150000000000004,-0.0245,0.3623292701,1.74,-1.2,2.1136697945
2020-08-02 21:30:00,2.1555,0.623,2.2437266433,0.3355,-0.017,0.33593042430000003,1.82,0.64,1.9292485583999999,2.0755,-1.217,2.4059902847,0.3355,-0.017,0.33593042430000003,1.74,-1.2,2.1136697945
2020-08-02 22:00:00,2.1405,0.615,2.2270979435,0.3705,-0.025,0.37134249690000004,1.77,0.64,1.8821530225,2.0705,-1.225,2.4057421412,0.3705,-0.025,0.37134249690000004,1.7000000000000002,-1.2,2.0808652047
2020-08-02 22:30:00,2.1435,0.6265000000000001,2.2331803555,0.3035,-0.0135,0.3038000987,1.8399999999999999,0.64,1.9481273059,2.0735,-1.2335,2.4126592175,0.3035,-0.0135,0.3038000987,1.77,-1.22,2.1497209121
2020-08-02 23:00:00,1.983,0.49350000000000005,2.0434850746,0.253,-0.006500000000000001,0.2530834842,1.73,0.5,1.8008053754,1.933,-1.1165,2.2322771445,0.253,-0.006500000000000001,0.2530834842,1.6800000000000002,-1.11,2.0135789033
2020-08-02 23:30:00,1.832,-0.275,1.8525250336,0.332,-0.015,0.3323386827,1.5,-0.26,1.5223665787,1.892,-0.365,1.9268858295,0.332,-0.015,0.3323386827,1.56,-0.35000000000000003,1.5987807855
2020-08-03 00:00:00,1.605,-0.28800000000000003,1.6306345391,0.395,-0.028,0.3959911615,1.21,-0.26,1.2376186812,1.675,-0.378,1.717122302,0.395,-0.028,0.3959911615,1.28,-0.35000000000000003,1.3269890731
2020-08-03 00:30:00,1.4765000000000001,-0.3255,1.5119532069,0.3165,-0.0155,0.3168793146,1.16,-0.31,1.2007081244,1.5365,-0.3655,1.5793740849,0.3165,-0.0155,0.3168793146,1.22,-0.35000000000000003,1.2692123542
2020-08-03 01:00:00,1.506,0.48050000000000004,1.5807960811,0.34600000000000003,-0.0195,0.3465490586,1.16,0.5,1.263170614,1.456,-1.1595,1.8612834953,0.34600000000000003,-0.0195,0.3465490586,1.11,-1.1400000000000001,1.5911316727
2020-08-03 01:30:00,1.3925,0.5535,1.4984720551000001,0.2625,-0.006500000000000001,0.2625804639,1.13,0.56,1.2611502686,1.3325,-1.2765,1.8452665119,0.2625,-0.006500000000000001,0.2625804639,1.07,-1.27,1.6606625184000001
2020-08-03 02:00:00,1.486,0.6355000000000001,1.6161857102,0.296,-0.0145,0.2963549392,1.19,0.65,1.3559498516000001,1.436,-1.3145,1.9467938386,0.296,-0.0145,0.2963549392,1.1400000000000001,-1.3,1.7290459797
2020-08-03 02:30:00,1.4705,0.6895,1.6241245334,0.2805,-0.0105,0.28069645530000004,1.19,0.7000000000000001,1.3806158046,1.4205,-1.3705,1.9738516915000002,0.2805,-0.0105,0.28069645530000004,1.1400000000000001,-1.3599999999999999,1.7745985462
2020-08-03 03:00:00,1.349,0.674,1.5080043103,0.259,-0.006,0.2590694887,1.09,0.68,1.2847178679,1.319,-1.366,1.8988725602,0.259,-0.006,0.2590694887,1.06,-1.3599999999999999,1.7242969582
2020-08-03 03:30:00,1.2945,0.672,1.4585315389,0.2745,-0.008,0.2746165508,1.02,0.68,1.2258874337,1.2545,-1.3679999999999999,1.8561234469,0.2745,-0.008,0.2746165508,0.98,-1.3599999999999999,1.6763054614000001
2020-08-03 04:00:00,1.278,0.6675,1.4418183832,0.28800000000000003,-0.0125,0.2882711397,0.99,0.68,1.2010412149,1.268,-1.4025,1.8907221504,0.28800000000000003,-0.0125,0.2882711397,0.98,-1.3900000000000001,1.7007351352
2020-08-03 04:30:00,1.3685,0.6705,1.5239299525,0.2785,-0.0095,0.2786619816,1.09,0.68,1.2847178679,1.3285,-1.3995,1.9296405106,0.2785,-0.0095,0.2786619816,1.05,-1.3900000000000001,1.7420103329
2020-08-03 05:00:00,1.46,0.6995,1.6189194699,0.28,-0.0105,0.2801968058,1.18,0.71,1.3771347066000001,1.42,-1.3705,1.9734918926,0.28,-0.0105,0.2801968058,1.1400000000000001,-1.3599999999999999,1.7745985462
2020-08-03 05:30:00,1.332,0.632,1.4743296782,0.28200000000000003,-0.008,0.2821134524,1.05,0.64,1.2296747537,1.282,-1.3679999999999999,1.8748194580000002,0.28200000000000003,-0.008,0.2821134524,1.0,-1.3599999999999999,1.6880758277
2020-08-03 06:00:00,1.3595000000000002,0.6305000000000001,1.4985895035,0.28950000000000004,-0.0095,0.28965583030000003,1.07,0.64,1.2467958935,1.3094999999999999,-1.3295,1.8661083837999999,0.28950000000000004,-0.0095,0.28965583030000003,1.02,-1.32,1.6681726529
2020-08-03 06:30:00,1.443,0.6355000000000001,1.5767400705,0.263,-0.0045000000000000005,0.2630384953,1.18,0.64,1.3423859356,1.393,-1.2945,1.9016254232,0.263,-0.0045000000000000005,0.2630384953,1.13,-1.29,1.7149344011
2020-08-03 07:00:00,1.5145,0.64,1.644174641,0.24450000000000002,0.0,0.24450000000000002,1.27,0.64,1.4221462652999999,1.4645000000000001,-1.27,1.9384685321,0.24450000000000002,0.0,0.24450000000000002,1.22,-1.27,1.7610508227000001
2020-08-03 07:30:00,1.6155,0.24450000000000002,1.6338973345999999,0.2255,0.0045000000000000005,0.2255448958,1.3900000000000001,0.24,1.4105672618,1.6255000000000002,-0.8155,1.8185957495,0.2255,0.0045000000000000005,0.2255448958,1.4,-0.8200000000000001,1.622467257
2020-08-03 08:00:00,1.8725,-0.155,1.8789042685,0.2225,0.005,0.2225561727,1.65,-0.16,1.6577394246,1.9325,-0.305,1.9564205197,0.2225,0.005,0.2225561727,1.71,-0.31,1.7378722623
2020-08-03 08:30:00,1.9905,-0.1595,1.9968801917,0.2305,0.0005,0.2305005423,1.76,-0.16,1.7672577627,2.0405,-0.2495,2.0556970837,0.2305,0.0005,0.2305005423,1.81,-0.25,1.8271836251
2020-08-03 09:00:00,2.15,0.442,2.1949633254,0.28,-0.008,0.28011426240000004,1.87,0.45,1.9233824373,2.14,-0.778,2.2770340358,0.28,-0.008,0.28011426240000004,1.8599999999999999,-0.77,2.0130822139
2020-08-03 09:30:00,2.241,0.87,2.4039511226,0.291,-0.01,0.2911717706,1.9500000000000002,0.88,2.1393690659,2.181,-1.12,2.4517669139000002,0.291,-0.01,0.2911717706,1.8900000000000001,-1.11,2.1918485349
2020-08-03 10:00:00,2.3265000000000002,0.906,2.4966854528,0.2565,-0.004,0.2565311872,2.07,0.91,2.2611943747,2.2665,-1.114,2.5254738664,0.2565,-0.004,0.2565311872,2.01,-1.11,2.2961271742
2020-08-03 10:30:00,2.266,0.8985000000000001,2.4376337399,0.296,-0.0115,0.29622331100000004,1.97,0.91,2.1700230414,2.206,-1.1215,2.4747117509,0.296,-0.0115,0.29622331100000004,1.9100000000000001,-1.11,2.2091174708
2020-08-03 11:00:00,2.355,0.584,2.4263307688999998,0.425,-0.036000000000000004,0.4265219807,1.9300000000000002,0.62,2.0271408437,2.335,-0.796,2.466949736,0.425,-0.036000000000000004,0.4265219807,1.9100000000000001,-0.76,2.0556507485
2020-08-03 11:30:00,2.1375,0.026000000000000002,2.1376581228,0.3675,-0.024,0.36828283970000003,1.77,0.05,1.7707060739,2.2075,-0.274,2.2244397609,0.3675,-0.024,0.36828283970000003,1.8399999999999999,-0.25,1.8569060289000001
2020-08-03 12:00:00,2.3325,0.021500000000000002,2.3325990869,0.3825,-0.0285,0.3835602951,1.9500000000000002,0.05,1.9506409203000001,2.4025,-0.2485,2.415317474,0.3825,-0.0285,0.3835602951,2.02,-0.22,2.0319448811
2020-08-03 12:30:00,2.4165,-0.1305,2.4200211776,0.4965,-0.0505,0.49906161940000004,1.92,-0.08,1.9216659439,2.4465,-0.060500000000000005,2.4472479441,0.4965,-0.0505,0.49906161940000004,1.9500000000000002,-0.01,1.9500256409
2020-08-03 13:00:00,2.454,-0.1125,2.4565773446,0.394,-0.0325,0.39533814640000003,2.06,-0.08,2.0615528128,2.4939999999999998,-0.0825,2.4953641518,0.394,-0.0325,0.39533814640000003,2.1,-0.05,2.1005951538
2020-08-03 13:30:00,2.5195,-0.078,2.5207070933,0.3695,-0.028,0.37055937450000004,2.15,-0.05,2.1505813168,2.5695,-0.078,2.5706836153,0.3695,-0.028,0.37055937450000004,2.2,-0.05,2.2005681085
2020-08-03 14:00:00,2.3825,-0.10200000000000001,2.3846824212,0.48250000000000004,-0.052000000000000005,0.4852939831,1.9,-0.05,1.9006577809,2.4325,-0.10200000000000001,2.4346376014,0.48250000000000004,-0.052000000000000005,0.4852939831,1.9500000000000002,-0.05,1.9506409203000001
2020-08-03 14:30:00,2.33,-0.033,2.3302336793,0.5,-0.053,0.5028011535,1.83,0.02,1.8301092864,2.39,-0.213,2.3994726504,0.5,-0.053,0.5028011535,1.8900000000000001,-0.16,1.896760396
2020-08-03 15:00:00,2.191,-0.0935,2.192994129,0.441,-0.0335,0.44227056200000003,1.75,-0.06,1.7510282692999999,2.251,-0.1935,2.259301496,0.441,-0.0335,0.44227056200000003,1.81,-0.16,1.8170580618
2020-08-03 15:30:00,2.1805,-0.106,2.1830749529,0.49050000000000005,-0.046,0.4926522607,1.69,-0.06,1.6910647533,2.2405,-0.20600000000000002,2.2499502772,0.49050000000000005,-0.046,0.4926522607,1.75,-0.16,1.7572990639000001
2020-08-03 16:00:00,2.2075,-0.0975,2.2096521219,0.4675,-0.0375,0.4690015991,1.74,-0.06,1.7410341754,2.2575,-0.1975,2.2661227901,0.4675,-0.0375,0.4690015991,1.79,-0.16,1.7971366114
2020-08-03 16:30:00,2.24,-0.08700000000000001,2.2416888723,0.55,-0.057,0.5529457478,1.69,-0.03,1.6902662512000002,2.3,-0.217,2.3102140593,0.55,-0.057,0.5529457478,1.75,-0.16,1.7572990639000001
2020-08-03 17:00:00,2.275,-0.095,2.2769826525,0.585,-0.065,0.588600034,1.69,-0.03,1.6902662512000002,2.335,-0.225,2.3458154233,0.585,-0.065,0.588600034,1.75,-0.16,1.7572990639000001
2020-08-03 17:30:00,2.356,-0.14300000000000002,2.3603357812,0.5760000000000001,-0.063,0.5794350697,1.78,-0.08,1.7817968459,2.416,-0.223,2.4262697707,0.5760000000000001,-0.063,0.5794350697,1.8399999999999999,-0.16,1.8469434209000002
2020-08-03 18:00:00,2.36,-0.127,2.3634146907,0.51,-0.047,0.5121611075,1.85,-0.08,1.8517289218,2.41,-0.247,2.4226244034,0.51,-0.047,0.5121611075,1.9,-0.2,1.9104973175
2020-08-03 18:30:00,2.386,-0.1395,2.3900745281,0.5760000000000001,-0.059500000000000004,0.5790649791,1.81,-0.08,1.8117670932,2.436,-0.2595,2.4497828985,0.5760000000000001,-0.059500000000000004,0.5790649791,1.8599999999999999,-0.2,1.8707217858
2020-08-03 19:00:00,2.3215,-0.167,2.3274989259,0.6015,-0.067,0.6052200013,1.72,-0.1,1.7229045243,2.3815,-0.267,2.3964205078,0.6015,-0.067,0.6052200013,1.78,-0.2,1.7912007146
2020-08-03 19:30:00,2.191,-0.1615,2.1969440707,0.5710000000000001,-0.061500000000000006,0.5743024029,1.62,-0.1,1.6230834852,2.251,-0.3215,2.2738432774,0.5710000000000001,-0.061500000000000006,0.5743024029,1.6800000000000002,-0.26,1.7000000000000002
2020-08-03 20:00:00,2.3575,-0.15,2.3622671843,0.3975,-0.03,0.398630468,1.96,-0.12,1.9636700334000001,2.4175,-0.29,2.4348318730000003,0.3975,-0.03,0.398630468,2.02,-0.26,2.0366639389
2020-08-03 20:30:00,2.3095,-0.187,2.3170583182,0.3795,-0.027,0.3804592619,1.9300000000000002,-0.16,1.9366207682,2.3595,-0.28700000000000003,2.3768906685,0.3795,-0.027,0.3804592619,1.98,-0.26,1.9969977466
2020-08-03 21:00:00,2.257,-0.17350000000000002,2.2636588193,0.297,-0.0135,0.2973066599,1.96,-0.16,1.9665197685,2.317,-0.29350000000000004,2.3355152001,0.297,-0.0135,0.2973066599,2.02,-0.28,2.0393136099999998
2020-08-03 21:30:00,2.2455,-0.1925,2.2537361203,0.28550000000000003,-0.0125,0.28577351170000004,1.96,-0.18,1.9682479519,2.3055,-0.29250000000000004,2.3239807443,0.28550000000000003,-0.0125,0.28577351170000004,2.02,-0.28,2.0393136099999998
2020-08-03 22:00:00,2.2145,-0.2505,2.2286230054,0.2545,-0.0105,0.2547165091,1.96,-0.24,1.9746392076000001,2.2745,-0.2705,2.2905284325,0.2545,-0.0105,0.2547165091,2.02,-0.26,2.0366639389
2020-08-03 22:30:00,2.1295,0.053,2.1301594424,0.2495,-0.007,0.2495981771,1.88,0.06,1.8809572031,2.1295,-0.637,2.2227323838,0.2495,-0.007,0.2495981771,1.88,-0.63,1.9827506147
2020-08-03 23:00:00,1.9935,0.6435000000000001,2.0947874594,0.2535,-0.006500000000000001,0.2535833196,1.74,0.65,1.857444481,1.9235000000000002,-1.2365,2.2866535592,0.2535,-0.006500000000000001,0.2535833196,1.67,-1.23,2.0740781085
2020-08-03 23:30:00,1.8745,0.6415000000000001,1.9812300472,0.2645,-0.0085,0.2646365432,1.6099999999999999,0.65,1.7362603491000002,1.8145,-1.2385,2.1968824502,0.2645,-0.0085,0.2646365432,1.55,-1.23,1.9787369709
2020-08-04 00:00:00,1.7315,-0.1565,1.738558167,0.2515,-0.006500000000000001,0.25158398200000004,1.48,-0.15,1.4875819305,1.7815,-0.4965,1.8493930084999999,0.2515,-0.006500000000000001,0.25158398200000004,1.53,-0.49,1.6065490967
2020-08-04 00:30:00,1.6015000000000001,-0.29150000000000004,1.6278127964,0.24150000000000002,-0.0015,0.2415046583,1.3599999999999999,-0.29,1.3905754205,1.6615,-0.36150000000000004,1.7003718711,0.24150000000000002,-0.0015,0.2415046583,1.42,-0.36,1.4649232062
