Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-08-04 01:00:00,1.5105,-0.29550000000000004,1.5391330351999999,0.2605,-0.0055000000000000005,0.260558055,1.25,-0.29,1.2831991272,1.5605,-0.3655,1.6027321985,0.2605,-0.0055000000000000005,0.260558055,1.3,-0.36,1.3489254983
2020-08-04 01:30:00,1.319,-0.3145,1.3559761244000001,0.23900000000000002,-0.0045000000000000005,0.2390423603,1.08,-0.31,1.1236102527,1.379,-0.42450000000000004,1.4428587076000001,0.23900000000000002,-0.0045000000000000005,0.2390423603,1.1400000000000001,-0.42,1.2149074039
2020-08-04 02:00:00,1.432,-0.314,1.4660218279000001,0.232,-0.004,0.2320344802,1.2,-0.31,1.2393950137,1.492,-0.404,1.5457296012000001,0.232,-0.004,0.2320344802,1.26,-0.4,1.3219682296
2020-08-04 02:30:00,1.4315,-0.354,1.4746213921,0.2315,-0.004,0.2315345547,1.2,-0.35000000000000003,1.25,1.4615,-0.334,1.4991791921,0.2315,-0.004,0.2315345547,1.23,-0.33,1.2734991166
2020-08-04 03:00:00,1.395,-0.35350000000000004,1.4390925092,0.225,-0.0035,0.22502722060000002,1.17,-0.35000000000000003,1.2212288893,1.455,-0.3335,1.4927314728,0.225,-0.0035,0.22502722060000002,1.23,-0.33,1.2734991166
2020-08-04 03:30:00,1.312,-0.35050000000000003,1.3580111377000001,0.222,-0.0005,0.22200056310000002,1.09,-0.35000000000000003,1.1448143954,1.3519999999999999,-0.3305,1.3918097032,0.222,-0.0005,0.22200056310000002,1.13,-0.33,1.177200068
2020-08-04 04:00:00,1.276,-0.3805,1.3315240328,0.226,-0.0005,0.2260005531,1.05,-0.38,1.1166467660000001,1.316,-0.3305,1.3568663346,0.226,-0.0005,0.2260005531,1.09,-0.33,1.1388590782
2020-08-04 04:30:00,1.312,-0.379,1.3656445365,0.232,0.001,0.2320021552,1.08,-0.38,1.1449017425,1.3519999999999999,-0.359,1.3988513144999999,0.232,0.001,0.2320021552,1.12,-0.36,1.1764352936
2020-08-04 05:00:00,1.3175,-0.34850000000000003,1.3628127164000001,0.23750000000000002,0.0015,0.2375047368,1.08,-0.35000000000000003,1.1352973179,1.3575,-0.35850000000000004,1.4040400635,0.23750000000000002,0.0015,0.2375047368,1.12,-0.36,1.1764352936
2020-08-04 05:30:00,1.3545,-0.243,1.3761247218000001,0.2245,0.007,0.2246091049,1.13,-0.25,1.1573245007,1.4145,-0.463,1.4883478256,0.2245,0.007,0.2246091049,1.19,-0.47000000000000003,1.2794530081
2020-08-04 06:00:00,1.3745,-0.245,1.3961644781,0.24450000000000002,0.005,0.24455111940000002,1.13,-0.25,1.1573245007,1.4344999999999999,-0.465,1.5079838361,0.24450000000000002,0.005,0.24455111940000002,1.19,-0.47000000000000003,1.2794530081
2020-08-04 06:30:00,1.4889999999999999,0.061,1.4902489724999999,0.269,0.001,0.2690018587,1.22,0.06,1.2214745188,1.509,-0.679,1.6547271678,0.269,0.001,0.2690018587,1.24,-0.68,1.4142135624
2020-08-04 07:00:00,1.787,0.668,1.9077717369,0.267,-0.002,0.2670074905,1.52,0.67,1.661114084,1.717,-1.202,2.0959229471,0.267,-0.002,0.2670074905,1.45,-1.2,1.8821530225
2020-08-04 07:30:00,1.8780000000000001,-0.0945,1.8803760927000002,0.298,-0.0045000000000000005,0.29803397460000003,1.58,-0.09,1.5825612152000001,1.928,-0.3945,1.9679467091,0.298,-0.0045000000000000005,0.29803397460000003,1.63,-0.39,1.6760071599000002
2020-08-04 08:00:00,2.01,-0.10200000000000001,2.0125863957,0.37,-0.012,0.3701945434,1.6400000000000001,-0.09,1.6424676557,2.07,-0.312,2.0933809973,0.37,-0.012,0.3701945434,1.7000000000000002,-0.30000000000000004,1.7262676502
2020-08-04 08:30:00,2.123,0.38,2.1567403645,0.403,-0.02,0.40349597270000004,1.72,0.4,1.7658992044000001,2.123,-0.77,2.2583243788000003,0.403,-0.02,0.40349597270000004,1.72,-0.75,1.8764061394
2020-08-04 09:00:00,2.387,0.905,2.5528012065,0.487,-0.035,0.4882560804,1.9,0.9400000000000001,2.1198113124,2.327,-1.195,2.6159040502,0.487,-0.035,0.4882560804,1.8399999999999999,-1.16,2.1751321799
2020-08-04 09:30:00,2.4515000000000002,0.8695,2.601131004,0.3315,-0.0105,0.3316662479,2.12,0.88,2.2953866777,2.3815,-1.1705,2.6536036818,0.3315,-0.0105,0.3316662479,2.05,-1.16,2.3554405108
2020-08-04 10:00:00,2.4935,0.8415,2.6316657273,0.3735,-0.018500000000000003,0.3739578853,2.12,0.86,2.287793697,2.4235,-1.1785,2.6948496247,0.3735,-0.018500000000000003,0.3739578853,2.05,-1.16,2.3554405108
2020-08-04 10:30:00,2.5025,0.8545,2.6443669375,0.41250000000000003,-0.025500000000000002,0.4132874302,2.09,0.88,2.2677080941,2.4325,-1.1255,2.6802623939,0.41250000000000003,-0.025500000000000002,0.4132874302,2.02,-1.1,2.3000869549000003
2020-08-04 11:00:00,2.419,0.8395,2.560531439,0.499,-0.0405,0.5006408393,1.92,0.88,2.1120606052,2.359,-1.1405,2.6202330526,0.499,-0.0405,0.5006408393,1.8599999999999999,-1.1,2.1609257276
2020-08-04 11:30:00,2.4765,0.8495,2.618148678,0.5565,-0.0505,0.5587866319,1.92,0.9,2.1204716456,2.4165,-1.1505,2.676401035,0.5565,-0.0505,0.5587866319,1.8599999999999999,-1.1,2.1609257276
2020-08-04 12:00:00,2.421,0.844,2.563898789,0.581,-0.056,0.5836925561,1.8399999999999999,0.9,2.0483163818,2.3609999999999998,-1.156,2.6288128499,0.581,-0.056,0.5836925561,1.78,-1.1,2.0924626639
2020-08-04 12:30:00,2.576,0.849,2.7123010526,0.5660000000000001,-0.051000000000000004,0.5682930582,2.01,0.9,2.2022942583,2.5060000000000002,-1.151,2.757686893,0.5660000000000001,-0.051000000000000004,0.5682930582,1.94,-1.1,2.2301569451
2020-08-04 13:00:00,2.6165000000000003,0.8535,2.7521872211,0.6365000000000001,-0.0665,0.6399644521,1.98,0.92,2.1833002542,2.5564999999999998,-1.1365,2.7977356022,0.6365000000000001,-0.0665,0.6399644521,1.92,-1.07,2.1980218379
2020-08-04 13:30:00,2.627,0.935,2.788432176,0.707,-0.085,0.7120912863000001,1.92,1.02,2.1741205118,2.577,-1.175,2.8322348067,0.707,-0.085,0.7120912863000001,1.87,-1.09,2.1644860822
2020-08-04 14:00:00,2.594,0.937,2.7580436907,0.6940000000000001,-0.083,0.6989456345,1.9,1.02,2.1564786111,2.534,-1.123,2.7716935256,0.6940000000000001,-0.083,0.6989456345,1.8399999999999999,-1.04,2.1135751702
2020-08-04 14:30:00,2.384,0.8485,2.530495653,0.614,-0.061500000000000006,0.6170723215,1.77,0.91,1.9902261178,2.324,-1.1515,2.5936322502999998,0.614,-0.061500000000000006,0.6170723215,1.71,-1.09,2.0278560107
2020-08-04 15:00:00,2.276,0.843,2.4271021816,0.556,-0.047,0.5579829747,1.72,0.89,1.9366207682,2.216,-1.137,2.4906675812,0.556,-0.047,0.5579829747,1.6600000000000001,-1.09,1.985875122
2020-08-04 15:30:00,2.432,0.8525,2.5770875519,0.632,-0.0675,0.6355944068,1.8,0.92,2.021484603,2.372,-1.1375,2.6306444553,0.632,-0.0675,0.6355944068,1.74,-1.07,2.0426698216
2020-08-04 16:00:00,2.598,0.851,2.7338260735,0.648,-0.069,0.6516632566,1.9500000000000002,0.92,2.1561307938,2.5380000000000003,-1.139,2.781863584,0.648,-0.069,0.6516632566,1.8900000000000001,-1.07,2.1718655575
2020-08-04 16:30:00,2.6525,0.845,2.7838428925,0.6625,-0.075,0.6667317677,1.99,0.92,2.1923731434000002,2.5825,-1.145,2.8249480084,0.6625,-0.075,0.6667317677,1.92,-1.07,2.1980218379
2020-08-04 17:00:00,2.688,0.844,2.817388862,0.668,-0.076,0.6723094526000001,2.02,0.92,2.2196396104,2.618,-1.146,2.8578383439,0.668,-0.076,0.6723094526000001,1.9500000000000002,-1.07,2.2242751628
2020-08-04 17:30:00,2.6710000000000003,0.8290000000000001,2.7966912593,0.721,-0.091,0.7267200286000001,1.9500000000000002,0.92,2.1561307938,2.601,-1.161,2.8483542617,0.721,-0.091,0.7267200286000001,1.88,-1.07,2.1631689717
2020-08-04 18:00:00,2.6825,0.8005,2.7993939523,0.8025,-0.11950000000000001,0.8113485687,1.88,0.92,2.0930360723,2.6225,-1.1895,2.8796556218,0.8025,-0.11950000000000001,0.8113485687,1.82,-1.07,2.1112318679
2020-08-04 18:30:00,2.6705,0.7925000000000001,2.7856106153,0.8205,-0.1275,0.8303472165,1.85,0.92,2.0661316512,2.6005000000000003,-1.1975,2.8629716204999998,0.8205,-0.1275,0.8303472165,1.78,-1.07,2.0768485742
2020-08-04 19:00:00,2.6345,0.783,2.7483957593,0.8445,-0.137,0.8555403263,1.79,0.92,2.0125854019,2.5645,-1.207,2.8343445891,0.8445,-0.137,0.8555403263,1.72,-1.07,2.0256603861
2020-08-04 19:30:00,2.4925,0.75,2.6028938223,0.7925000000000001,-0.12,0.8015336861,1.7000000000000002,0.87,1.9096858380000001,2.4225,-1.22,2.7123617476,0.7925000000000001,-0.12,0.8015336861,1.63,-1.1,1.9664434902
2020-08-04 20:00:00,2.5705,0.744,2.6760056521,0.8005,-0.126,0.8103556318,1.77,0.87,1.9722575896999999,2.5005,-1.196,2.7718073977,0.8005,-0.126,0.8103556318,1.7000000000000002,-1.07,2.0087060512
2020-08-04 20:30:00,2.4955,0.6925,2.5898024056,0.7255,-0.0975,0.7320221991,1.77,0.79,1.9382982227,2.4255,-1.1675,2.6918593017,0.7255,-0.0975,0.7320221991,1.7000000000000002,-1.07,2.0087060512
2020-08-04 21:00:00,2.407,0.6900000000000001,2.5039466847,0.737,-0.1,0.7437533193,1.67,0.79,1.8474306482,2.337,-1.17,2.6135165965000002,0.737,-0.1,0.7437533193,1.6,-1.07,1.9248116791
2020-08-04 21:30:00,2.4255,0.7030000000000001,2.5253235931,0.6955,-0.08700000000000001,0.7009202879,1.73,0.79,1.9018412131,2.3655,-1.217,2.6602028588,0.6955,-0.08700000000000001,0.7009202879,1.67,-1.13,2.0163829001
2020-08-04 22:00:00,2.299,0.3245,2.3217883732,0.769,-0.1155,0.7776253918,1.53,0.44,1.5920113065,2.279,-0.8355,2.4273238865,0.769,-0.1155,0.7776253918,1.51,-0.72,1.6728717823
2020-08-04 22:30:00,2.109,-1.07,2.3649061292,0.779,-0.12,0.7881884292,1.33,-0.9500000000000001,1.6344418007,2.259,0.52,2.3180770048,0.779,-0.12,0.7881884292,1.48,0.64,1.6124515497
2020-08-04 23:00:00,1.9195000000000002,-1.17,2.2479724754,0.6795,-0.09,0.6854343513000001,1.24,-1.08,1.6443843833,2.0795,0.59,2.161578185,0.6795,-0.09,0.6854343513000001,1.4,0.68,1.5564061167
2020-08-04 23:30:00,1.7755,-1.2275,2.1585079337,0.7355,-0.1075,0.7433145364,1.04,-1.12,1.528397854,1.9255,0.6125,2.0205708352,0.7355,-0.1075,0.7433145364,1.19,0.72,1.3908630414
2020-08-05 00:00:00,1.6395,-1.2635,2.0698774118,0.6495000000000001,-0.0835,0.6548454016,0.99,-1.18,1.5402921801,1.7895,0.6365000000000001,1.8993268544,0.6495000000000001,-0.0835,0.6548454016,1.1400000000000001,0.72,1.3483323033
2020-08-05 00:30:00,1.52,-1.2715,1.9816942877,0.67,-0.0915,0.6762190843,0.85,-1.18,1.4542695761,1.6600000000000001,0.6285000000000001,1.7749964084,0.67,-0.0915,0.6762190843,0.99,0.72,1.2241323458
2020-08-05 01:00:00,1.4485000000000001,-1.2985,1.9453160412,0.7585000000000001,-0.11850000000000001,0.7677007881,0.6900000000000001,-1.18,1.3669308688,1.5785,0.6015,1.6892200863,0.7585000000000001,-0.11850000000000001,0.7677007881,0.8200000000000001,0.72,1.0912378293
2020-08-05 01:30:00,1.3485,-1.303,1.875169659,0.7685000000000001,-0.123,0.7782809583,0.58,-1.18,1.3148383931,1.4785,0.597,1.5944814988,0.7685000000000001,-0.123,0.7782809583,0.71,0.72,1.0111874208
2020-08-05 02:00:00,1.4615,-1.279,1.9421182379,0.7515000000000001,-0.11900000000000001,0.7608634897000001,0.71,-1.16,1.3600367642,1.5915,0.601,1.7011975929,0.7515000000000001,-0.11900000000000001,0.7608634897000001,0.84,0.72,1.1063453349
2020-08-05 02:30:00,1.314,-1.2945,1.8445395767,0.804,-0.1345,0.8151725278,0.51,-1.16,1.2671621838,1.424,0.6155,1.5513272543,0.804,-0.1345,0.8151725278,0.62,0.75,0.9730878686000001
2020-08-05 03:00:00,1.3785,-1.287,1.8859032982000001,0.6985,-0.107,0.7066478968000001,0.68,-1.18,1.3619104229,1.4985,0.643,1.6306290963999999,0.6985,-0.107,0.7066478968000001,0.8,0.75,1.09658561
2020-08-05 03:30:00,1.3395000000000001,-1.2865,1.8572405606,0.8395,-0.14650000000000002,0.8521868926,0.5,-1.1400000000000001,1.2448293056,1.4595,0.6335000000000001,1.5910570386,0.8395,-0.14650000000000002,0.8521868926,0.62,0.78,0.9963934966
2020-08-05 04:00:00,1.256,-1.3094999999999999,1.814476853,0.806,-0.1395,0.8179830377,0.45,-1.17,1.2535549449,1.376,0.6405000000000001,1.5177668629,0.806,-0.1395,0.8179830377,0.5700000000000001,0.78,0.9660745313
2020-08-05 04:30:00,1.344,-1.298,1.8684592583000001,0.784,-0.128,0.7943802616000001,0.56,-1.17,1.2971121771,1.464,0.622,1.5906539536,0.784,-0.128,0.7943802616000001,0.68,0.75,1.0123734489
2020-08-05 05:00:00,1.3945,-1.2945,1.902724494,0.7745000000000001,-0.1245,0.7844427959,0.62,-1.17,1.3241223508,1.5345,0.6255000000000001,1.6570879578,0.7745000000000001,-0.1245,0.7844427959,0.76,0.75,1.0677546535
2020-08-05 05:30:00,1.4055,-0.3715,1.4537683791,0.7155,-0.1015,0.7226634763,0.6900000000000001,-0.27,0.7409453421000001,1.4755,-0.29150000000000004,1.5040187831,0.7155,-0.1015,0.7226634763,0.76,-0.19,0.7833900689000001
2020-08-05 06:00:00,1.486,-0.20550000000000002,1.5001420766,0.596,-0.0655,0.5995884005000001,0.89,-0.14,0.9009439494,1.536,-0.4455,1.5993018008000002,0.596,-0.0655,0.5995884005000001,0.9400000000000001,-0.38,1.0139033485
2020-08-05 06:30:00,1.4925000000000002,-0.2015,1.5060406701,0.5625,-0.061500000000000006,0.5658520125000001,0.93,-0.14,0.9404786016000001,1.5425,-0.41150000000000003,1.5964455832,0.5625,-0.061500000000000006,0.5658520125000001,0.98,-0.35000000000000003,1.0406248123
2020-08-05 07:00:00,1.759,-0.213,1.7718493164,0.729,-0.10300000000000001,0.7362404499,1.03,-0.11,1.035857133,1.8090000000000002,-0.313,1.8358785363,0.729,-0.10300000000000001,0.7362404499,1.08,-0.21,1.1002272493
2020-08-05 07:30:00,2.043,-0.1115,2.0460403833,0.783,-0.12150000000000001,0.7923706519,1.26,0.01,1.2600396819,2.103,-0.3315,2.1289671792,0.783,-0.12150000000000001,0.7923706519,1.32,-0.21,1.3366001646
2020-08-05 08:00:00,2.0375,-0.10250000000000001,2.0400765917,0.7775000000000001,-0.1125,0.7855969068,1.26,0.01,1.2600396819,2.0975,-0.3225,2.1221480863,0.7775000000000001,-0.1125,0.7855969068,1.32,-0.21,1.3366001646
2020-08-05 08:30:00,2.277,0.681,2.3766552127000002,0.597,-0.059000000000000004,0.5999083263,1.6800000000000002,0.74,1.8357559751,2.237,-0.989,2.4458720326,0.597,-0.059000000000000004,0.5999083263,1.6400000000000001,-0.93,1.885338166
2020-08-05 09:00:00,2.3245,0.14300000000000002,2.3288944265,0.5345,-0.047,0.5365624381,1.79,0.19,1.8000555547000001,2.3745,-0.387,2.4058302621,0.5345,-0.047,0.5365624381,1.8399999999999999,-0.34,1.8711493794
2020-08-05 09:30:00,2.4815,0.044500000000000005,2.4818989705,0.6915,-0.0855,0.6967657426,1.79,0.13,1.794714462,2.5515,-0.24550000000000002,2.5632835387,0.6915,-0.0855,0.6967657426,1.8599999999999999,-0.16,1.8668690366
2020-08-05 10:00:00,2.458,0.039,2.4583093784,0.628,-0.07100000000000001,0.6320007911000001,1.83,0.11,1.8333030301000002,2.518,-0.251,2.5304792036,0.628,-0.07100000000000001,0.6320007911000001,1.8900000000000001,-0.18,1.8985520799
2020-08-05 10:30:00,2.634,0.05,2.6344745207,0.674,-0.08,0.6787311692,1.96,0.13,1.9643064934,2.694,-0.24,2.7046692959,0.674,-0.08,0.6787311692,2.02,-0.16,2.0263267259
2020-08-05 11:00:00,2.6405000000000003,0.04,2.6408029555,0.5905,-0.06,0.5935404367,2.05,0.1,2.0524375752,2.7005,-0.25,2.7120472433,0.5905,-0.06,0.5935404367,2.11,-0.19,2.1185372312
2020-08-05 11:30:00,2.5375,0.006500000000000001,2.5375083251,0.7175,-0.0935,0.7235665139,1.82,0.1,1.8227451824,2.5975,-0.2535,2.609840704,0.7175,-0.0935,0.7235665139,1.88,-0.16,1.8867962264
2020-08-05 12:00:00,2.5555,-0.001,2.5555001957,0.7855000000000001,-0.121,0.7947649023000001,1.77,0.12,1.774063133,2.6055,-0.171,2.6111053694,0.7855000000000001,-0.121,0.7947649023000001,1.82,-0.05,1.8206866836
2020-08-05 12:30:00,2.7935,-0.0205,2.7935752182,0.8435,-0.1405,0.8551213364,1.9500000000000002,0.12,1.9536888185999999,2.8435,-0.1405,2.8469690023,0.8435,-0.1405,0.8551213364,2.0,0.0,2.0
2020-08-05 13:00:00,2.725,-0.017,2.725053027,0.8250000000000001,-0.137,0.8362977939,1.9,0.12,1.9037857022,2.785,-0.137,2.7883676228,0.8250000000000001,-0.137,0.8362977939,1.96,0.0,1.96
2020-08-05 13:30:00,2.784,0.036500000000000005,2.7842392588,0.794,-0.12350000000000001,0.8035472917,1.99,0.16,1.9964217991000002,2.844,-0.17350000000000002,2.8492873232,0.794,-0.12350000000000001,0.8035472917,2.05,-0.05,2.0506096654
2020-08-05 14:00:00,2.787,0.07100000000000001,2.7879042308,0.687,-0.089,0.6927409328,2.1,0.16,2.106086418,2.847,-0.189,2.8532665490999998,0.687,-0.089,0.6927409328,2.16,-0.1,2.1623135758
2020-08-05 14:30:00,2.592,0.025,2.5921205605,0.722,-0.095,0.7282231801,1.87,0.12,1.8738463117,2.652,-0.23500000000000001,2.662391594,0.722,-0.095,0.7282231801,1.9300000000000002,-0.14,1.9350710581000001
2020-08-05 15:00:00,2.5255,0.0005,2.5255000495,0.6155,-0.059500000000000004,0.6183692263,1.9100000000000001,0.06,1.910942176,2.5855,-0.2195,2.5948006667,0.6155,-0.059500000000000004,0.6183692263,1.97,-0.16,1.9764867821
2020-08-05 15:30:00,2.6265,-0.057,2.6271184309,0.7765000000000001,-0.117,0.7852650826,1.85,0.06,1.8509727172,2.6765,-0.187,2.6830246457999998,0.7765000000000001,-0.117,0.7852650826,1.9,-0.07,1.9012890364000001
2020-08-05 16:00:00,2.613,-0.068,2.613884657,0.8130000000000001,-0.128,0.8230145807,1.8,0.06,1.8009997224,2.6630000000000003,-0.198,2.670350726,0.8130000000000001,-0.128,0.8230145807,1.85,-0.07,1.8513238507
2020-08-05 16:30:00,2.6355,-0.052000000000000005,2.6360129457,0.7755000000000001,-0.112,0.7835459463000001,1.8599999999999999,0.06,1.8609674903000002,2.6855,-0.222,2.6946603218,0.7755000000000001,-0.112,0.7835459463000001,1.9100000000000001,-0.11,1.9131649171
2020-08-05 17:00:00,2.5345,-0.054,2.5350751961,0.7845000000000001,-0.114,0.7927397114,1.75,0.06,1.7510282692999999,2.5845000000000002,-0.254,2.5969513376,0.7845000000000001,-0.114,0.7927397114,1.8,-0.14,1.8054362354
2020-08-05 17:30:00,2.7475,-0.065,2.7482687732,0.7575000000000001,-0.105,0.7647426038,1.99,0.04,1.9904019695000001,2.7975,-0.265,2.810023354,0.7575000000000001,-0.105,0.7647426038,2.04,-0.16,2.04626489
2020-08-05 18:00:00,2.73,-0.081,2.7312013840000002,0.7000000000000001,-0.091,0.7058902181000001,2.03,0.01,2.0300246304,2.7800000000000002,-0.251,2.7913081162999998,0.7000000000000001,-0.091,0.7058902181000001,2.08,-0.16,2.0861447697
2020-08-05 18:30:00,2.7235,-0.08650000000000001,2.7248732998,0.7335,-0.0965,0.7398205864,1.99,0.01,1.9900251254999999,2.7735000000000003,-0.23650000000000002,2.7835650702,0.7335,-0.0965,0.7398205864,2.04,-0.14,2.0447982786
2020-08-05 19:00:00,2.645,-0.1155,2.6475205854,0.655,-0.0855,0.6605567727,1.99,-0.03,1.9902261178,2.6950000000000003,-0.2555,2.7070842709000003,0.655,-0.0855,0.6605567727,2.04,-0.17,2.0470710784
2020-08-05 19:30:00,2.456,-0.17350000000000002,2.4621206814,0.686,-0.0935,0.6923425814,1.77,-0.08,1.7718069872000002,2.5060000000000002,-0.24350000000000002,2.5178022659,0.686,-0.0935,0.6923425814,1.82,-0.15,1.8261708573000002
2020-08-05 20:00:00,2.499,-0.1995,2.5069505879,0.509,-0.0495,0.5114012612000001,1.99,-0.15,1.9956452591,2.539,-0.1995,2.5468257204,0.509,-0.0495,0.5114012612000001,2.03,-0.15,2.0355343279
2020-08-05 20:30:00,2.5135,-0.18,2.5199369536000003,0.5735,-0.07,0.5777562202000001,1.94,-0.11,1.9431160541999999,2.5635,-0.22,2.5729229001,0.5735,-0.07,0.5777562202000001,1.99,-0.15,1.9956452591
2020-08-05 21:00:00,2.4035,-0.1685,2.409399199,0.5435,-0.0585,0.5466392778,1.8599999999999999,-0.11,1.8632498491,2.4535,-0.2685,2.4681479899,0.5435,-0.0585,0.5466392778,1.9100000000000001,-0.21,1.921509823
2020-08-05 21:30:00,2.3785,-0.158,2.3837420687,0.5185000000000001,-0.048,0.5207170537,1.8599999999999999,-0.11,1.8632498491,2.4285,-0.258,2.4421663027,0.5185000000000001,-0.048,0.5207170537,1.9100000000000001,-0.21,1.921509823
2020-08-05 22:00:00,2.337,0.489,2.3876117775,0.40700000000000003,-0.031,0.4081788824,1.9300000000000002,0.52,1.9988246546,2.297,-0.9510000000000001,2.4860832649,0.40700000000000003,-0.031,0.4081788824,1.8900000000000001,-0.92,2.1020228353
2020-08-05 22:30:00,2.248,0.6955,2.3531307337,0.368,-0.0245,0.3688146553,1.88,0.72,2.0131567251,2.178,-1.1645,2.4697660314,0.368,-0.0245,0.3688146553,1.81,-1.1400000000000001,2.139088591
2020-08-05 23:00:00,2.0365,0.676,2.1457651899,0.4565,-0.044,0.4586155798,1.58,0.72,1.7363179432,1.9665,-1.184,2.2954255052,0.4565,-0.044,0.4586155798,1.51,-1.1400000000000001,1.8920095137000001
2020-08-05 23:30:00,1.874,-0.1825,1.882865436,0.314,-0.0125,0.31424870720000003,1.56,-0.17,1.5692354826,1.924,-0.3825,1.9616529382,0.314,-0.0125,0.31424870720000003,1.6099999999999999,-0.37,1.6519685227
2020-08-06 00:00:00,1.7475,-0.224,1.7617980162,0.24750000000000003,-0.004,0.2475323211,1.5,-0.22,1.5160474927,1.8075,-0.34400000000000003,1.8399435453000001,0.24750000000000003,-0.004,0.2475323211,1.56,-0.34,1.5966214329000001
2020-08-06 00:30:00,1.6545,0.1095,1.6581195675,0.28450000000000003,-0.0105,0.284693695,1.37,0.12,1.3752454326,1.6644999999999999,-0.7205,1.8137476396,0.28450000000000003,-0.0105,0.284693695,1.38,-0.71,1.551934277
2020-08-06 01:00:00,1.5635,0.622,1.6826812681,0.2735,-0.008,0.2736169768,1.29,0.63,1.4356183337,1.5035,-1.238,1.9476026931,0.2735,-0.008,0.2736169768,1.23,-1.23,1.7394826817
2020-08-06 01:30:00,1.4495,0.621,1.5769246177,0.2795,-0.009000000000000001,0.2796448641,1.17,0.63,1.3288340754,1.3995,-1.279,1.8959011709,0.2795,-0.009000000000000001,0.2796448641,1.12,-1.27,1.6933103673
2020-08-06 02:00:00,1.5525,0.5945,1.6624339085000002,0.2625,-0.0055000000000000005,0.2625576127,1.29,0.6000000000000001,1.4227086842,1.4825,-1.2255,1.9234491155,0.2625,-0.0055000000000000005,0.2625576127,1.22,-1.22,1.7253405461
2020-08-06 02:30:00,1.4995,0.5895,1.6112139832999999,0.2995,-0.0105,0.2996840002,1.2,0.6000000000000001,1.3416407865,1.4395,-1.2305,1.8937503795000001,0.2995,-0.0105,0.2996840002,1.1400000000000001,-1.22,1.6697305172
2020-08-06 03:00:00,1.3955,0.5895,1.5149028022,0.29550000000000004,-0.0105,0.29568648940000003,1.1,0.6000000000000001,1.2529964086,1.3355000000000001,-1.2305,1.8159544322,0.29550000000000004,-0.0105,0.29568648940000003,1.04,-1.22,1.6031219542000001
2020-08-06 03:30:00,1.4065,0.585,1.5233079958,0.3265,-0.015,0.32684438190000004,1.08,0.6000000000000001,1.2354756169,1.3465,-1.235,1.8270980406000001,0.3265,-0.015,0.32684438190000004,1.02,-1.22,1.5902201106
2020-08-06 04:00:00,1.3725,0.5365,1.4736310597,0.29250000000000004,-0.0135,0.2928113727,1.08,0.55,1.211981848,1.3125,-1.2035,1.7807494208999999,0.29250000000000004,-0.0135,0.2928113727,1.02,-1.19,1.5673225577
2020-08-06 04:30:00,1.335,-0.28400000000000003,1.3648739869,0.335,-0.014,0.3352924097,1.0,-0.27,1.0358088627,1.395,-0.374,1.4442648649,0.335,-0.014,0.3352924097,1.06,-0.36,1.1194641575
2020-08-06 05:00:00,1.4325,-0.2615,1.4561725516,0.3825,-0.021500000000000002,0.3831037718,1.05,-0.24,1.0770793843,1.4825,-0.3815,1.5307999543,0.3825,-0.021500000000000002,0.3831037718,1.1,-0.36,1.1574109037
2020-08-06 05:30:00,1.487,-0.2715,1.5115823662999999,0.317,-0.0115,0.3172085276,1.17,-0.26,1.1985407794,1.537,-0.3715,1.5812593873,0.317,-0.0115,0.3172085276,1.22,-0.36,1.2720062893000001
2020-08-06 06:00:00,1.4265,-0.2185,1.4431370344,0.2565,0.0015,0.2565043859,1.17,-0.22,1.1905040949,1.4765000000000001,-0.41850000000000004,1.5346642955,0.2565,0.0015,0.2565043859,1.22,-0.42,1.2902712893000001
2020-08-06 06:30:00,1.6179999999999999,-0.156,1.6255029991,0.248,0.004,0.248032256,1.37,-0.16,1.3793114224,1.678,-0.41600000000000004,1.7287972698,0.248,0.004,0.248032256,1.43,-0.42,1.4904026302
2020-08-06 07:00:00,1.8895,0.5745,1.9749077194,0.23950000000000002,0.0045000000000000005,0.2395422718,1.65,0.5700000000000001,1.7456803831,1.8595000000000002,-1.0655000000000001,2.14313567,0.23950000000000002,0.0045000000000000005,0.2395422718,1.62,-1.07,1.9414685164
2020-08-06 07:30:00,1.8705,-0.0375,1.8708758643999999,0.24050000000000002,0.0025,0.2405129934,1.63,-0.04,1.6304907237,1.9205,-0.3975,1.9612053692,0.24050000000000002,0.0025,0.2405129934,1.6800000000000002,-0.4,1.7269626516
2020-08-06 08:00:00,1.947,-0.060500000000000005,1.9479397450000002,0.267,-0.0005,0.2670004682,1.6800000000000002,-0.06,1.6810710870999999,2.007,-0.3305,2.0340302972,0.267,-0.0005,0.2670004682,1.74,-0.33,1.7710166572000001
2020-08-06 08:30:00,2.1255,0.012,2.1255338741,0.2555,0.002,0.2555078277,1.87,0.01,1.8700267378,2.1855,-0.28800000000000003,2.2043943046,0.2555,0.002,0.2555078277,1.9300000000000002,-0.29,1.9516659550000002
2020-08-06 09:00:00,2.412,0.555,2.4750290907,0.242,0.005,0.24205164740000001,2.17,0.55,2.2386156437,2.402,-0.755,2.5178619899,0.242,0.005,0.24205164740000001,2.16,-0.76,2.289803485
2020-08-06 09:30:00,2.6145,0.314,2.6332881062,0.23450000000000001,0.004,0.23453411270000002,2.38,0.31,2.4001041644,2.6245000000000003,-0.47600000000000003,2.6673163011,0.23450000000000001,0.004,0.23453411270000002,2.39,-0.48,2.4377243486
2020-08-06 10:00:00,2.5475,-0.0085,2.5475141805,0.23750000000000002,0.0015,0.2375047368,2.31,-0.01,2.3100216449,2.5975,-0.1685,2.6029595656,0.23750000000000002,0.0015,0.2375047368,2.36,-0.17,2.3661149592
2020-08-06 10:30:00,2.616,0.022500000000000003,2.6160967585,0.23600000000000002,0.0025,0.2360132412,2.38,0.02,2.3800840321,2.666,-0.1675,2.6712566799,0.23600000000000002,0.0025,0.2360132412,2.43,-0.17,2.4359392439
2020-08-06 11:00:00,2.564,0.022,2.564094382,0.234,0.002,0.2340085469,2.33,0.02,2.3300858353000002,2.624,-0.168,2.6293725487,0.234,0.002,0.2340085469,2.39,-0.17,2.396038397
2020-08-06 11:30:00,2.5185,0.022,2.5185960871,0.2485,0.002,0.2485080482,2.27,0.02,2.270088104,2.5685000000000002,-0.20800000000000002,2.5769082735,0.2485,0.002,0.2485080482,2.32,-0.21,2.3294849216
2020-08-06 12:00:00,2.4785,-0.017,2.4785583007,0.2485,0.003,0.24851810800000002,2.23,-0.02,2.2300896843,2.5385,-0.20700000000000002,2.5469258431,0.2485,0.003,0.24851810800000002,2.29,-0.21,2.2996086624
2020-08-06 12:30:00,2.677,0.007500000000000001,2.6770105061000002,0.267,0.0275,0.2684124625,2.41,-0.02,2.4100829861,2.727,-0.1125,2.7293195581000003,0.267,0.0275,0.2684124625,2.46,-0.14,2.4639805194
2020-08-06 13:00:00,2.6335,-0.0335,2.6337130633,0.3135,0.036500000000000005,0.3156176484,2.32,-0.07,2.3210557942,2.6835,-0.1335,2.6868186578,0.3135,0.036500000000000005,0.3156176484,2.37,-0.17,2.3760892239
2020-08-06 13:30:00,2.638,-0.001,2.6380001895,0.34800000000000003,0.039,0.35017852590000004,2.29,-0.04,2.2903493183,2.688,-0.131,2.6911902571,0.34800000000000003,0.039,0.35017852590000004,2.34,-0.17,2.346167087
2020-08-06 14:00:00,2.545,-0.006,2.5450070727,0.405,0.034,0.4064246548,2.14,-0.04,2.1403737991,2.5949999999999998,-0.106,2.5971640302,0.405,0.034,0.4064246548,2.19,-0.14,2.1944703233
2020-08-06 14:30:00,2.628,-0.004,2.6280030441,0.378,0.036000000000000004,0.37971041600000005,2.25,-0.04,2.2503555275,2.678,-0.10400000000000001,2.6800186567,0.378,0.036000000000000004,0.37971041600000005,2.3,-0.14,2.3042569301
2020-08-06 15:00:00,2.469,-0.052000000000000005,2.4695475293999998,0.40900000000000003,0.028,0.40995731490000004,2.06,-0.08,2.0615528128,2.519,-0.152,2.5235817798999998,0.40900000000000003,0.028,0.40995731490000004,2.11,-0.18,2.1176638071
2020-08-06 15:30:00,2.434,-0.05,2.4345135038,0.41400000000000003,0.03,0.41508553340000004,2.02,-0.08,2.0215835377,2.484,-0.15,2.4885248643,0.41400000000000003,0.03,0.41508553340000004,2.07,-0.18,2.0778113485
2020-08-06 16:00:00,2.4935,-0.047,2.4939429123,0.41350000000000003,0.033,0.4148147177,2.08,-0.08,2.081537893,2.5435,-0.147,2.5477443455,0.41350000000000003,0.033,0.4148147177,2.13,-0.18,2.1375921033
2020-08-06 16:30:00,2.575,-0.0465,2.5754198201,0.405,0.0335,0.40638313200000004,2.17,-0.08,2.1714741537,2.625,-0.14650000000000002,2.6290848693,0.405,0.0335,0.40638313200000004,2.22,-0.18,2.2272853432
2020-08-06 17:00:00,2.607,-0.006500000000000001,2.6070081032,0.417,0.0335,0.4183434594,2.19,-0.04,2.1903652663,2.657,-0.14650000000000002,2.6610357476,0.417,0.0335,0.4183434594,2.24,-0.18,2.2472205054
2020-08-06 17:30:00,2.6445,-0.0625,2.6452384581,0.4545,0.0275,0.4553311981,2.19,-0.09,2.1918485349,2.6945,-0.1825,2.700673342,0.4545,0.0275,0.4553311981,2.24,-0.21,2.2498222152
2020-08-06 18:00:00,2.6115,-0.07200000000000001,2.6124923445,0.5315,0.018000000000000002,0.5318047104,2.08,-0.09,2.0819462049,2.6615,-0.17200000000000001,2.6670519774,0.5315,0.018000000000000002,0.5318047104,2.13,-0.19,2.1384573879
2020-08-06 18:30:00,2.6390000000000002,-0.1835,2.6453720438,0.489,0.026500000000000003,0.4897175206,2.15,-0.21,2.1602314691,2.649,-0.053500000000000006,2.6495401960000002,0.489,0.026500000000000003,0.4897175206,2.16,-0.08,2.1614809738
2020-08-06 19:00:00,2.5945,-0.192,2.6015945591,0.5045000000000001,0.018000000000000002,0.5048210079000001,2.09,-0.21,2.1005237442,2.6045,-0.062,2.605237849,0.5045000000000001,0.018000000000000002,0.5048210079000001,2.1,-0.08,2.1015232571
2020-08-06 19:30:00,2.345,-0.14150000000000001,2.3492652575,0.425,0.0285,0.42595451640000004,1.92,-0.17,1.9275113489,2.385,-0.21150000000000002,2.3943594655,0.425,0.0285,0.42595451640000004,1.96,-0.24,1.9746392076000001
2020-08-06 20:00:00,2.4745,-0.115,2.4771708157,0.3845,0.035,0.3860896917,2.09,-0.15,2.0953758613,2.5245,-0.20500000000000002,2.532809754,0.3845,0.035,0.3860896917,2.14,-0.24,2.1534158911
2020-08-06 20:30:00,2.3635,-0.1845,2.3706903003,0.3935,0.035500000000000004,0.3950980891,1.97,-0.22,1.9822462007000001,2.4035,-0.1645,2.4091227657,0.3935,0.035500000000000004,0.3950980891,2.01,-0.2,2.0199257412
2020-08-06 21:00:00,2.402,-0.183,2.4089609793,0.382,0.037,0.38378770170000004,2.02,-0.22,2.0319448811,2.442,-0.163,2.4474339623,0.382,0.037,0.38378770170000004,2.06,-0.2,2.0696859665
2020-08-06 21:30:00,2.3755,-0.192,2.3832465777,0.42550000000000004,0.028,0.42642027390000004,1.9500000000000002,-0.22,1.9623710149,2.4155,-0.17200000000000001,2.421616041,0.42550000000000004,0.028,0.42642027390000004,1.99,-0.2,2.0000249998
2020-08-06 22:00:00,2.242,0.4685,2.290427089,0.362,0.0385,0.36404154980000003,1.88,0.43,1.9285486771,2.202,-0.8715,2.3681883899000002,0.362,0.0385,0.36404154980000003,1.8399999999999999,-0.91,2.0527298897
2020-08-06 22:30:00,2.2445,0.7205,2.3573078925,0.3645,0.0405,0.3667430981,1.88,0.68,1.9991998399000002,2.1645,-1.1295,2.4414812102,0.3645,0.0405,0.3667430981,1.8,-1.17,2.1468348795
2020-08-06 23:00:00,2.0275,0.7005,2.1451005804,0.35750000000000004,0.0405,0.3597867424,1.67,0.66,1.7956892827000002,1.9475,-1.1695,2.2716704206,0.35750000000000004,0.0405,0.3597867424,1.5899999999999999,-1.21,1.9980490484
2020-08-06 23:30:00,1.8175,0.14850000000000002,1.8235565525,0.35750000000000004,0.0385,0.35956710080000004,1.46,0.11,1.4641379716,1.8275000000000001,-0.6515000000000001,1.9401568236000002,0.35750000000000004,0.0385,0.35956710080000004,1.47,-0.6900000000000001,1.6238842323
2020-08-07 00:00:00,1.7495,-0.181,1.7588380397,0.34950000000000003,0.039,0.35166923380000004,1.4,-0.22,1.417180299,1.8195000000000001,-0.321,1.8475987795000002,0.34950000000000003,0.039,0.35166923380000004,1.47,-0.36,1.5134397907000001
2020-08-07 00:30:00,1.609,0.5015000000000001,1.6853436593,0.369,0.0315,0.3703420716,1.24,0.47000000000000003,1.3260844619,1.579,-1.0685,1.9065500911000002,0.369,0.0315,0.3703420716,1.21,-1.1,1.6352675622000001
2020-08-07 01:00:00,1.616,0.6125,1.7281817757,0.376,0.0325,0.37740197400000003,1.24,0.58,1.3689411967,1.5859999999999999,-1.1875,1.9813006460000002,0.376,0.0325,0.37740197400000003,1.21,-1.22,1.7182840277
2020-08-07 01:30:00,1.37,0.6185,1.5031441215,0.33,0.0385,0.3322382428,1.04,0.58,1.1907980517,1.32,-1.1815,1.7715366917000002,0.33,0.0385,0.3322382428,0.99,-1.22,1.5711460785
2020-08-07 02:00:00,1.517,0.6205,1.6389964154999999,0.317,0.0405,0.3195766731,1.2,0.58,1.3328165665,1.457,-1.1795,1.8745850874,0.317,0.0405,0.3195766731,1.1400000000000001,-1.22,1.6697305172
2020-08-07 02:30:00,1.4815,0.622,1.6067751087,0.3115,0.042,0.31431870770000003,1.17,0.58,1.3058713566,1.4215,-1.178,1.846170699,0.3115,0.042,0.31431870770000003,1.11,-1.22,1.649393828
2020-08-07 03:00:00,1.424,0.6215,1.553717558,0.314,0.0415,0.3167305637,1.11,0.58,1.2523977004,1.354,-1.1785,1.7950426875,0.314,0.0415,0.3167305637,1.04,-1.22,1.6031219542000001
2020-08-07 03:30:00,1.4020000000000001,0.6185,1.5323662258000001,0.332,0.0385,0.33422484950000003,1.07,0.58,1.2170866855,1.342,-1.1815,1.7879894434999999,0.332,0.0385,0.33422484950000003,1.01,-1.22,1.5838244852
2020-08-07 04:00:00,1.3385,0.619,1.4747010714,0.3185,0.039,0.3208788712,1.02,0.58,1.1733712115000001,1.2785,-1.221,1.7678810056,0.3185,0.039,0.3208788712,0.96,-1.26,1.5840454539
2020-08-07 04:30:00,1.362,0.623,1.4977226045,0.302,0.043000000000000003,0.3050458982,1.06,0.58,1.2083045974,1.302,-1.217,1.7822157557,0.302,0.043000000000000003,0.3050458982,1.0,-1.26,1.6086018774
2020-08-07 05:00:00,1.374,0.623,1.5086434304,0.314,0.043000000000000003,0.3169305918,1.06,0.58,1.2083045974,1.314,-1.187,1.7707526648,0.314,0.043000000000000003,0.3169305918,1.0,-1.23,1.5852129195
2020-08-07 05:30:00,1.421,0.6095,1.5461989684000002,0.311,0.0495,0.31491467100000003,1.11,0.56,1.2432618389,1.361,-1.1805,1.8016384904,0.311,0.0495,0.31491467100000003,1.05,-1.23,1.6172198366
2020-08-07 06:00:00,1.448,0.611,1.5716313181000001,0.28800000000000003,0.051000000000000004,0.2924807686,1.16,0.56,1.288099375,1.388,-1.179,1.8211493624,0.28800000000000003,0.051000000000000004,0.2924807686,1.1,-1.23,1.6501212077
2020-08-07 06:30:00,1.6215000000000002,0.671,1.754851347,0.29150000000000004,0.051000000000000004,0.2959277784,1.33,0.62,1.4674126891000001,1.5514999999999999,-1.119,1.9129331536,0.29150000000000004,0.051000000000000004,0.2959277784,1.26,-1.17,1.7194475857
2020-08-07 07:00:00,1.865,0.7315,2.003326546,0.295,0.051500000000000004,0.2994616002,1.57,0.68,1.7109354167,1.8050000000000002,-1.1385,2.1340588675,0.295,0.051500000000000004,0.2994616002,1.51,-1.19,1.9225503895
2020-08-07 07:30:00,1.9220000000000002,0.043500000000000004,1.9224921976,0.272,0.053500000000000006,0.2772115618,1.65,-0.01,1.6500303028,1.992,-0.3965,2.0310776081,0.272,0.053500000000000006,0.2772115618,1.72,-0.45,1.7778920102
2020-08-07 08:00:00,2.0315,0.531,2.099750759,0.2715,0.051000000000000004,0.2762485294,1.76,0.48,1.8242806802,2.0315,-0.8190000000000001,2.1903774218,0.2715,0.051000000000000004,0.2762485294,1.76,-0.87,1.9632880583
2020-08-07 08:30:00,2.2355,0.6325000000000001,2.3232555822,0.2555,0.052500000000000005,0.2608380724,1.98,0.58,2.0632013959,2.2155,-0.7875000000000001,2.3512967699000002,0.2555,0.052500000000000005,0.2608380724,1.96,-0.84,2.1324164696
2020-08-07 09:00:00,2.367,0.098,2.3690278597,0.267,0.048,0.2712802978,2.1,0.05,2.1005951538,2.427,-0.162,2.432400666,0.267,0.048,0.2712802978,2.16,-0.21,2.170184324
2020-08-07 09:30:00,2.469,0.115,2.4716767588,0.269,0.045,0.2727379695,2.2,0.07,2.2011133546,2.539,-0.165,2.5443557141,0.269,0.045,0.2727379695,2.27,-0.21,2.2796929618
2020-08-07 10:00:00,2.5085,0.11800000000000001,2.5112738302,0.2585,0.048,0.26291871370000003,2.25,0.07,2.2510886255,2.5785,-0.162,2.5835839932,0.2585,0.048,0.26291871370000003,2.32,-0.21,2.3294849216
2020-08-07 10:30:00,2.451,0.11850000000000001,2.453862924,0.261,0.0485,0.265467983,2.19,0.07,2.1911184359,2.521,-0.1615,2.5261677003000003,0.261,0.0485,0.265467983,2.26,-0.21,2.2697356674
2020-08-07 11:00:00,2.3015,0.079,2.3028554557,0.2615,0.049,0.2660512169,2.04,0.03,2.0402205763,2.3615,-0.161,2.3669818863,0.2615,0.049,0.2660512169,2.1,-0.21,2.1104738804
2020-08-07 11:30:00,2.2555,0.018000000000000002,2.2555718233,0.2655,0.048,0.2698040956,1.99,-0.03,1.9902261178,2.3055,-0.092,2.3073348803,0.2655,0.048,0.2698040956,2.04,-0.14,2.0447982786
2020-08-07 12:00:00,2.3285,0.0575,2.3292098446000002,0.2685,0.0475,0.2726692135,2.06,0.01,2.0600242717,2.3885,-0.052500000000000005,2.3890769138,0.2685,0.0475,0.2726692135,2.12,-0.1,2.1223571801
2020-08-07 12:30:00,2.451,0.076,2.4521780115,0.271,0.046,0.2748763358,2.18,0.03,2.1802064122,2.511,-0.054,2.5115805780000002,0.271,0.046,0.2748763358,2.24,-0.1,2.2422310318
2020-08-07 13:00:00,2.373,0.0545,2.3736257603,0.28300000000000003,0.044500000000000005,0.2864773115,2.09,0.01,2.0900239233,2.433,-0.0555,2.4336329325,0.28300000000000003,0.044500000000000005,0.2864773115,2.15,-0.1,2.152324325
2020-08-07 13:30:00,2.467,0.048,2.4674669197,0.317,0.038,0.3192694787,2.15,0.01,2.1500232557,2.537,-0.062,2.5377574746000002,0.317,0.038,0.3192694787,2.22,-0.1,2.2222511109
2020-08-07 14:00:00,2.404,0.051000000000000004,2.4045409125,0.294,0.041,0.2968450774,2.11,0.01,2.1100236965,2.464,-0.059000000000000004,2.4647062705,0.294,0.041,0.2968450774,2.17,-0.1,2.1723029255
2020-08-07 14:30:00,2.332,0.049,2.3325147374,0.302,0.039,0.3045077996,2.03,0.01,2.0300246304,2.402,-0.061,2.402774438,0.302,0.039,0.3045077996,2.1,-0.1,2.1023796042
2020-08-07 15:00:00,2.1035,-0.03,2.1037139183,0.3035,0.04,0.3061245661,1.8,-0.07,1.8013605969,2.1735,-0.13,2.1773842679,0.3035,0.04,0.3061245661,1.87,-0.17,1.8777113729
2020-08-07 15:30:00,2.1895,-0.0425,2.1899124412,0.2595,0.0275,0.26095306090000003,1.9300000000000002,-0.07,1.9312690129,2.2595,-0.14250000000000002,2.263989068,0.2595,0.0275,0.26095306090000003,2.0,-0.17,2.0072119968
2020-08-07 16:00:00,2.275,-0.03,2.2751977936,0.265,0.0,0.265,2.01,-0.03,2.0102238681,2.345,-0.15,2.349792544,0.265,0.0,0.265,2.08,-0.15,2.08540164
2020-08-07 16:30:00,2.2425,-0.0635,2.2433988722000002,0.28250000000000003,-0.0035,0.2825216806,1.96,-0.06,1.9609181523,2.3125,-0.1535,2.3175889411,0.28250000000000003,-0.0035,0.2825216806,2.03,-0.15,2.0355343279
2020-08-07 17:00:00,2.229,-0.062,2.2298621034,0.269,-0.002,0.2690074348,1.96,-0.06,1.9609181523,2.299,-0.152,2.3040193142,0.269,-0.002,0.2690074348,2.03,-0.15,2.0355343279
2020-08-07 17:30:00,0.2585,0.0025,0.25851208870000003,0.2555,-0.0005,0.2555004892,0.003,0.003,0.0042426407000000005,0.2585,0.0025,0.25851208870000003,0.2555,-0.0005,0.2555004892,0.003,0.003,0.0042426407000000005
2020-08-07 18:00:00,2.323,-0.094,2.3249010732,0.273,-0.004,0.2730293025,2.05,-0.09,2.0519746587,2.383,-0.194,2.3908837278,0.273,-0.004,0.2730293025,2.11,-0.19,2.1185372312
2020-08-07 18:30:00,2.3155,-0.1655,2.3214070087,0.34550000000000003,-0.0155,0.3458475097,1.97,-0.15,1.9757024067,2.3655,-0.14550000000000002,2.3699705694,0.34550000000000003,-0.0155,0.3458475097,2.02,-0.13,2.0241788459
2020-08-07 19:00:00,2.308,-0.151,2.3129342835,0.258,-0.001,0.25800193800000004,2.05,-0.15,2.0554804791,2.358,-0.161,2.3634900042,0.258,-0.001,0.25800193800000004,2.1,-0.16,2.106086418
2020-08-07 19:30:00,2.1345,-0.2225,2.1460653532,0.2645,-0.0025,0.2645118145,1.87,-0.22,1.8828967045,2.1745,-0.1625,2.1805633446,0.2645,-0.0025,0.2645118145,1.9100000000000001,-0.16,1.9166898549
2020-08-07 20:00:00,2.2415,-0.2235,2.2526150359,0.24150000000000002,-0.0035,0.24152536100000002,2.0,-0.22,2.0120636173,2.2915,-0.1635,2.2973255102,0.24150000000000002,-0.0035,0.24152536100000002,2.05,-0.16,2.0562344224
2020-08-07 20:30:00,2.2465,-0.224,2.2576399735,0.24650000000000002,-0.004,0.2465324522,2.0,-0.22,2.0120636173,2.2965,-0.164,2.3023484206,0.24650000000000002,-0.004,0.2465324522,2.05,-0.16,2.0562344224
2020-08-07 21:00:00,2.203,-0.2265,2.2146131152,0.263,-0.006500000000000001,0.2630803109,1.94,-0.22,1.9524343779,2.253,-0.1665,2.2591439197,0.263,-0.006500000000000001,0.2630803109,1.99,-0.16,1.9964217991000002
2020-08-07 21:30:00,2.2075,-0.224,2.2188357871,0.23750000000000002,-0.004,0.2375336818,1.97,-0.22,1.9822462007000001,2.2575,-0.214,2.2676203937,0.23750000000000002,-0.004,0.2375336818,2.02,-0.21,2.0308865059
2020-08-07 22:00:00,2.214,-0.2255,2.2254541671,0.244,-0.0055000000000000005,0.2440619798,1.97,-0.22,1.9822462007000001,2.2640000000000002,-0.2155,2.2742331125,0.244,-0.0055000000000000005,0.2440619798,2.02,-0.21,2.0308865059
2020-08-07 22:30:00,2.1665,0.1555,2.1720733183,0.23650000000000002,-0.0045000000000000005,0.23654280800000002,1.9300000000000002,0.16,1.9366207682,2.1665,-0.5945,2.2465868557,0.23650000000000002,-0.0045000000000000005,0.23654280800000002,1.9300000000000002,-0.59,2.0181674856
2020-08-07 23:00:00,2.063,0.6885,2.1748566045,0.233,-0.0015,0.23300482830000002,1.83,0.6900000000000001,1.9557607216,2.003,-1.1815,2.325500215,0.233,-0.0015,0.23300482830000002,1.77,-1.18,2.1272752525
2020-08-07 23:30:00,1.8915000000000002,0.712,2.0210680963,0.24150000000000002,-0.008,0.2416324688,1.65,0.72,1.8002499826,1.8515000000000001,-1.268,2.244075812,0.24150000000000002,-0.008,0.2416324688,1.6099999999999999,-1.26,2.0444314613
2020-08-08 00:00:00,1.736,0.482,1.8016714462,0.23600000000000002,-0.008,0.23613555430000002,1.5,0.49,1.5780050697,1.716,-1.058,2.0159414674,0.23600000000000002,-0.008,0.23613555430000002,1.48,-1.05,1.8146349495
2020-08-08 00:30:00,1.63,-0.2645,1.6513207592999999,0.22,-0.0045000000000000005,0.2200460179,1.4100000000000001,-0.26,1.4337712509,1.7000000000000002,-0.3345,1.7325963898,0.22,-0.0045000000000000005,0.2200460179,1.48,-0.33,1.5163442881
2020-08-08 01:00:00,1.469,0.2155,1.4847226172,0.219,-0.0045000000000000005,0.219046228,1.25,0.22,1.2692123542,1.469,-0.8545,1.6994502788,0.219,-0.0045000000000000005,0.219046228,1.25,-0.85,1.5116216458
2020-08-08 01:30:00,1.4095,0.5705,1.5205790016,0.2495,-0.0095,0.2496807962,1.16,0.58,1.2969194269,1.3595000000000002,-1.2295,1.8330058647,0.2495,-0.0095,0.2496807962,1.11,-1.22,1.649393828
2020-08-08 02:00:00,1.4515,0.6345000000000001,1.5841219966,0.2715,-0.0155,0.27194208940000003,1.18,0.65,1.3471822445,1.4115,-1.2755,1.9024280538,0.2715,-0.0155,0.27194208940000003,1.1400000000000001,-1.26,1.699176271
2020-08-08 02:30:00,1.388,0.6505000000000001,1.5328712438,0.298,-0.0195,0.2986373218,1.09,0.67,1.2794530081,1.348,-1.3094999999999999,1.8793334590000002,0.298,-0.0195,0.2986373218,1.05,-1.29,1.6633099531000002
2020-08-08 03:00:00,1.2974999999999999,-0.060500000000000005,1.2989097351,0.2675,-0.0105,0.2677059955,1.03,-0.05,1.0312128781,1.3175,-0.5905,1.4437785495,0.2675,-0.0105,0.2677059955,1.05,-0.58,1.1995415791
2020-08-08 03:30:00,1.2815,-0.2985,1.3158056466999999,0.2515,-0.0085,0.2516435972,1.03,-0.29,1.070046728,1.3515000000000001,-0.3685,1.4008370712,0.2515,-0.0085,0.2516435972,1.1,-0.36,1.1574109037
2020-08-08 04:00:00,1.184,-0.298,1.2209258782,0.244,-0.008,0.2441311123,0.9400000000000001,-0.29,0.9837174391000001,1.244,-0.368,1.297289482,0.244,-0.008,0.2441311123,1.0,-0.36,1.0628264204
2020-08-08 04:30:00,1.204,-0.279,1.2359033134,0.264,-0.009000000000000001,0.2641533645,0.9400000000000001,-0.27,0.9780081799,1.264,-0.399,1.3254799131000001,0.264,-0.009000000000000001,0.2641533645,1.0,-0.39,1.0733592129
2020-08-08 05:00:00,1.296,-0.2805,1.3260076357,0.296,-0.0105,0.2961861746,1.0,-0.27,1.0358088627,1.366,-0.4005,1.423501405,0.296,-0.0105,0.2961861746,1.07,-0.39,1.1388590782
2020-08-08 05:30:00,1.33,-0.28300000000000003,1.3597753491,0.30000000000000004,-0.013000000000000001,0.3002815346,1.03,-0.27,1.0648004508,1.37,-0.403,1.4280437668000001,0.30000000000000004,-0.013000000000000001,0.3002815346,1.07,-0.39,1.1388590782
2020-08-08 06:00:00,1.3325,-0.28450000000000003,1.3625331189,0.3025,-0.0145,0.3028473213,1.03,-0.27,1.0648004508,1.3725,-0.3745,1.4226758239000001,0.3025,-0.0145,0.3028473213,1.07,-0.36,1.1289375536
2020-08-08 06:30:00,1.3795,0.40900000000000003,1.4388541448,0.2795,-0.011,0.2797163742,1.1,0.42,1.1774548824,1.3795,-1.031,1.7222024416,0.2795,-0.011,0.2797163742,1.1,-1.02,1.5001333274
2020-08-08 07:00:00,1.4965,0.6755,1.6418929624,0.3065,-0.0145,0.3068427936,1.19,0.6900000000000001,1.3755726080000001,1.4565000000000001,-1.2745,1.9353920791,0.3065,-0.0145,0.3068427936,1.15,-1.26,1.7059015212
2020-08-08 07:30:00,1.5615,-0.1525,1.5689290934,0.3415,-0.022500000000000003,0.3422404126,1.22,-0.13,1.2269066794,1.6115,-0.4025,1.6610052679,0.3415,-0.022500000000000003,0.3422404126,1.27,-0.38,1.3256319248000001
2020-08-08 08:00:00,1.701,-0.162,1.7086968719,0.391,-0.032,0.3923072775,1.31,-0.13,1.3164345787,1.771,-0.362,1.8076185992,0.391,-0.032,0.3923072775,1.38,-0.33,1.4189080308
2020-08-08 08:30:00,1.8479999999999999,-0.11900000000000001,1.8518274758,0.398,-0.029,0.39905513400000003,1.45,-0.09,1.4527904185,1.9180000000000001,-0.359,1.9513085353,0.398,-0.029,0.39905513400000003,1.52,-0.33,1.5554099138000002
2020-08-08 09:00:00,1.8845,-0.164,1.89162265,0.3745,-0.024,0.37526823740000004,1.51,-0.14,1.5164761785,1.9445000000000001,-0.274,1.9637098182,0.3745,-0.024,0.37526823740000004,1.57,-0.25,1.589779859
2020-08-08 09:30:00,2.0465,-0.1565,2.052475213,0.3365,-0.0165,0.33690428910000003,1.71,-0.14,1.7157214226000002,2.1065,-0.2665,2.1232909598,0.3365,-0.0165,0.33690428910000003,1.77,-0.25,1.7875681805
2020-08-08 10:00:00,2.0825,0.713,2.2011758789,0.3125,-0.017,0.3129620584,1.77,0.73,1.9146279012,2.0525,-1.077,2.3179053583,0.3125,-0.017,0.3129620584,1.74,-1.06,2.0374493859
2020-08-08 10:30:00,1.9735,0.8395,2.14463575,0.2735,-0.0105,0.2737014797,1.7000000000000002,0.85,1.9006577809,1.9435,-1.2305,2.300287482,0.2735,-0.0105,0.2737014797,1.67,-1.22,2.0681634365
2020-08-08 11:00:00,1.9815,0.8305,2.1485047126,0.3315,-0.0195,0.3320730341,1.65,0.85,1.8560711193000001,1.9515,-1.2395,2.3118634259,0.3315,-0.0195,0.3320730341,1.62,-1.22,2.0280039448
2020-08-08 11:30:00,2.013,0.792,2.1631997134,0.323,-0.018000000000000002,0.3235011592,1.69,0.81,1.8740864441,1.963,-1.178,2.2893346195,0.323,-0.018000000000000002,0.3235011592,1.6400000000000001,-1.16,2.0087807247
2020-08-08 12:00:00,1.9985,0.8,2.1526732799,0.2685,-0.01,0.2686861552,1.73,0.81,1.9102355876,1.9585,-1.17,2.2813641204,0.2685,-0.01,0.2686861552,1.69,-1.16,2.0498048688
2020-08-08 12:30:00,2.0115,0.8035,2.166043513,0.2515,-0.006500000000000001,0.25158398200000004,1.76,0.81,1.9374467735,1.9715,-1.1665,2.2907497681,0.2515,-0.006500000000000001,0.25158398200000004,1.72,-1.16,2.0746083968
2020-08-08 13:00:00,1.9565000000000001,0.742,2.092476105,0.2565,-0.008,0.256624726,1.7000000000000002,0.75,1.8580904176000002,1.9065,-1.118,2.2101281071,0.2565,-0.008,0.256624726,1.65,-1.11,1.9886176103
2020-08-08 13:30:00,1.9895,0.763,2.1307931035,0.2495,-0.007,0.2495981771,1.74,0.77,1.9027611516,1.9395,-1.117,2.238157557,0.2495,-0.007,0.2495981771,1.69,-1.11,2.0219297713
2020-08-08 14:00:00,1.916,0.7625000000000001,2.0621499097,0.246,-0.007500000000000001,0.2461143027,1.67,0.77,1.8389671014000002,1.866,-1.1175,2.1750315515,0.246,-0.007500000000000001,0.2461143027,1.62,-1.11,1.9637973418999999
2020-08-08 14:30:00,1.9125,0.763,2.0590835947,0.24250000000000002,-0.007,0.2426010099,1.67,0.77,1.8389671014000002,1.8625,-1.117,2.1717723753,0.24250000000000002,-0.007,0.2426010099,1.62,-1.11,1.9637973418999999
2020-08-08 15:00:00,1.9060000000000001,0.7635000000000001,2.0532336082000002,0.23600000000000002,-0.006500000000000001,0.2360894957,1.67,0.77,1.8389671014000002,1.8559999999999999,-1.1165,2.1659428086,0.23600000000000002,-0.006500000000000001,0.2360894957,1.62,-1.11,1.9637973418999999
2020-08-08 15:30:00,1.861,0.7635000000000001,2.0115300768,0.231,-0.006500000000000001,0.23109143210000002,1.63,0.77,1.8027201669,1.811,-1.1565,2.1487701715,0.231,-0.006500000000000001,0.23109143210000002,1.58,-1.15,1.9542006038
2020-08-08 16:00:00,1.8695,0.7825000000000001,2.026656483,0.23950000000000002,-0.007500000000000001,0.2396174034,1.63,0.79,1.8113530854,1.8195000000000001,-1.1875,2.1727255924,0.23950000000000002,-0.007500000000000001,0.2396174034,1.58,-1.18,1.9720040568
2020-08-08 16:30:00,1.8860000000000001,0.781,2.0413125679,0.256,-0.009000000000000001,0.2561581543,1.63,0.79,1.8113530854,1.8359999999999999,-1.219,2.2038278063,0.256,-0.009000000000000001,0.2561581543,1.58,-1.21,1.9901005
2020-08-08 17:00:00,1.9335,0.78,2.084903415,0.2635,-0.01,0.263689685,1.67,0.79,1.8474306482,1.8935,-1.22,2.2524968923,0.2635,-0.01,0.263689685,1.63,-1.21,2.0300246304
2020-08-08 17:30:00,1.978,0.7785000000000001,2.1256872418,0.268,-0.0115,0.2682466216,1.71,0.79,1.8836666372000002,1.9380000000000002,-1.2215,2.2908309082000002,0.268,-0.0115,0.2682466216,1.67,-1.21,2.0622802913
2020-08-08 18:00:00,1.9835,0.779,2.1309887963,0.2735,-0.011,0.27372111720000003,1.71,0.79,1.8836666372000002,1.9435,-1.221,2.2952196518,0.2735,-0.011,0.27372111720000003,1.67,-1.21,2.0622802913
2020-08-08 18:30:00,1.9955,0.7565000000000001,2.134083527,0.28550000000000003,-0.0135,0.2858189987,1.71,0.77,1.8753666307999999,1.9555,-1.2235,2.3067146551,0.28550000000000003,-0.0135,0.2858189987,1.67,-1.21,2.0622802913
2020-08-08 19:00:00,2.004,0.7515000000000001,2.1402729382,0.314,-0.018500000000000003,0.314544512,1.69,0.77,1.8571483516,1.9540000000000002,-1.2285,2.3081005719,0.314,-0.018500000000000003,0.314544512,1.6400000000000001,-1.21,2.0380628057
2020-08-08 19:30:00,1.9815,0.7485,2.1181582802,0.3415,-0.021500000000000002,0.3421761242,1.6400000000000001,0.77,1.8117670932,1.9415,-1.2615,2.3153411196,0.3415,-0.021500000000000002,0.3421761242,1.6,-1.24,2.0242529486
2020-08-08 20:00:00,2.0705,0.8200000000000001,2.2269643576,0.3305,-0.02,0.33110459070000003,1.74,0.84,1.9321490626000002,1.8405,-1.31,2.2591016467,0.3305,-0.02,0.33110459070000003,1.51,-1.29,1.986001007
