Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-08-08 20:30:00,1.9975,0.7905000000000001,2.1482310164,0.3375,-0.0195,0.338062864,1.6600000000000001,0.81,1.8470787747,1.8175,-1.3094999999999999,2.2401108232,0.3375,-0.0195,0.338062864,1.48,-1.29,1.9632880583
2020-08-08 21:00:00,1.9375,0.7615000000000001,2.0817753241,0.3975,-0.0285,0.39852038840000004,1.54,0.79,1.7308090594,1.8775,-1.3185,2.2942206738,0.3975,-0.0285,0.39852038840000004,1.48,-1.29,1.9632880583
2020-08-08 21:30:00,1.9895,0.76,2.1297206977,0.5895,-0.07,0.5936415164000001,1.4,0.8300000000000001,1.6275441622,1.9595,-1.31,2.3570617832,0.5895,-0.07,0.5936415164000001,1.37,-1.24,1.8478365729
2020-08-08 22:00:00,2.0335,0.7645000000000001,2.1724600111,0.5335,-0.0655,0.5375058139000001,1.5,0.8300000000000001,1.7143220234,2.0035,-1.3054999999999999,2.3913056057,0.5335,-0.0655,0.5375058139000001,1.47,-1.24,1.9231484602000002
2020-08-08 22:30:00,1.941,0.746,2.0794222755,0.641,-0.084,0.6464804715,1.3,0.8300000000000001,1.5423683088,1.911,-1.324,2.3248434356,0.641,-0.084,0.6464804715,1.27,-1.24,1.7749647884000002
2020-08-08 23:00:00,1.8465,0.74,1.9892617349,0.6465000000000001,-0.09,0.6527344406000001,1.2,0.8300000000000001,1.4590750495,1.8265,-1.33,2.2594252035,0.6465000000000001,-0.09,0.6527344406000001,1.18,-1.24,1.7117242769
2020-08-08 23:30:00,1.7389999999999999,0.748,1.8930464865,0.419,-0.032,0.42022018040000003,1.32,0.78,1.5332318807,1.729,-1.3519999999999999,2.194845097,0.419,-0.032,0.42022018040000003,1.31,-1.32,1.8597042776000001
2020-08-09 00:00:00,1.6155,0.23650000000000002,1.6327193574,0.34550000000000003,-0.0235,0.3462982818,1.27,0.26,1.2963410045,1.6255000000000002,-0.8835000000000001,1.8500871601000002,0.34550000000000003,-0.0235,0.3462982818,1.28,-0.86,1.5420765221
2020-08-09 00:30:00,1.4485000000000001,-0.24250000000000002,1.4686587418000001,0.3685,-0.022500000000000003,0.3691862674,1.08,-0.22,1.1021796587,1.5285000000000002,-0.4425,1.5912631775000001,0.3685,-0.022500000000000003,0.3691862674,1.16,-0.42,1.2336936411
2020-08-09 01:00:00,1.393,-0.24450000000000002,1.4142946122,0.383,-0.0245,0.3837828162,1.01,-0.22,1.0336827366,1.463,-0.4445,1.5290353985,0.383,-0.0245,0.3837828162,1.08,-0.42,1.1587924749
2020-08-09 01:30:00,1.3485,-0.3115,1.3840102962,0.4485,-0.0415,0.4504159189,0.9,-0.27,0.9396275858,1.4085,-0.3915,1.4618975682,0.4485,-0.0415,0.4504159189,0.96,-0.35000000000000003,1.0218121158
2020-08-09 02:00:00,1.302,-0.29450000000000004,1.3348911004000001,0.342,-0.0245,0.3428764355,0.96,-0.27,0.9972462083,1.3719999999999999,-0.3745,1.4221934643,0.342,-0.0245,0.3428764355,1.03,-0.35000000000000003,1.0878419003
2020-08-09 02:30:00,1.2725,-0.3315,1.3149709122,0.3325,-0.021500000000000002,0.33319438770000004,0.9400000000000001,-0.31,0.9897979592,1.3325,-0.3715,1.3833179316,0.3325,-0.021500000000000002,0.33319438770000004,1.0,-0.35000000000000003,1.059481005
2020-08-09 03:00:00,1.26,0.2495,1.2844649664,0.27,-0.0105,0.2702040895,0.99,0.26,1.0235721763,1.25,-0.9505,1.5703344389,0.27,-0.0105,0.2702040895,0.98,-0.9400000000000001,1.3579396156999999
2020-08-09 03:30:00,1.251,0.5695,1.3745294649,0.261,-0.0105,0.26121112150000003,0.99,0.58,1.1473883388,1.201,-1.2705,1.7483052508,0.261,-0.0105,0.26121112150000003,0.9400000000000001,-1.26,1.5720050891000001
2020-08-09 04:00:00,1.2305,0.5740000000000001,1.3577946273000001,0.24050000000000002,-0.006,0.24057483240000002,0.99,0.58,1.1473883388,1.1805,-1.266,1.7309928508999999,0.24050000000000002,-0.006,0.24057483240000002,0.9400000000000001,-1.26,1.5720050891000001
2020-08-09 04:30:00,1.2255,0.5740000000000001,1.3532650332,0.23550000000000001,-0.006,0.2355764207,0.99,0.58,1.1473883388,1.1755,-1.306,1.7571101986,0.23550000000000001,-0.006,0.2355764207,0.9400000000000001,-1.3,1.6042443704
2020-08-09 05:00:00,1.2115,0.6175,1.3597935505,0.28150000000000003,-0.0125,0.2817773944,0.93,0.63,1.1232987136,1.1815,-1.3425,1.7883647559,0.28150000000000003,-0.0125,0.2817773944,0.9,-1.33,1.6058953889
2020-08-09 05:30:00,1.192,0.6225,1.3447565765,0.262,-0.007500000000000001,0.2621073253,0.93,0.63,1.1232987136,1.162,-1.3875,1.8098066886000002,0.262,-0.007500000000000001,0.2621073253,0.9,-1.38,1.6475436261
2020-08-09 06:00:00,1.181,0.6455000000000001,1.3458942194999999,0.251,-0.0045000000000000005,0.25104033540000004,0.93,0.65,1.1346365057,1.151,-1.3845,1.8004558451000001,0.251,-0.0045000000000000005,0.25104033540000004,0.9,-1.38,1.6475436261
2020-08-09 06:30:00,1.2185,0.6465000000000001,1.3793855516,0.2485,-0.0035,0.24852464670000002,0.97,0.65,1.167647207,1.1985000000000001,-1.3635,1.815360708,0.2485,-0.0035,0.24852464670000002,0.9500000000000001,-1.3599999999999999,1.6589454482
2020-08-09 07:00:00,1.2825,0.65,1.4378130094000001,0.2325,0.0,0.2325,1.05,0.65,1.2349089035,1.2525,-1.3599999999999999,1.8488797284,0.2325,0.0,0.2325,1.02,-1.3599999999999999,1.7000000000000002
2020-08-09 07:30:00,1.3895,0.592,1.51035567,0.2595,-0.008,0.2596232848,1.13,0.6000000000000001,1.2794139283,1.3395000000000001,-1.248,1.8307824147,0.2595,-0.008,0.2596232848,1.08,-1.24,1.6443843833
2020-08-09 08:00:00,1.4635,0.6315000000000001,1.5939336561,0.2535,-0.0085,0.25364246490000003,1.21,0.64,1.3688316186,1.4135,-1.2885,1.9126459421000002,0.2535,-0.0085,0.25364246490000003,1.16,-1.28,1.7274258305
2020-08-09 08:30:00,1.5335,0.7065,1.6884207118,0.2335,-0.0035,0.2335262298,1.3,0.71,1.4812494726,1.5035,-1.3435000000000001,2.016309624,0.2335,-0.0035,0.2335262298,1.27,-1.34,1.8462123388
2020-08-09 09:00:00,1.6440000000000001,0.6875,1.7819630327,0.234,-0.0025,0.2340133543,1.4100000000000001,0.6900000000000001,1.5697770542,1.604,-1.2925,2.0599447201,0.234,-0.0025,0.2340133543,1.37,-1.29,1.8817545005
2020-08-09 09:30:00,1.804,0.707,1.9375925783999999,0.244,-0.003,0.24401844190000002,1.56,0.71,1.7139719951,1.774,-1.2730000000000001,2.1834846004,0.244,-0.003,0.24401844190000002,1.53,-1.27,1.9884164554
2020-08-09 10:00:00,1.8745,-0.054,1.8752776461,0.24450000000000002,-0.004,0.2445327176,1.63,-0.05,1.6307666909,1.9344999999999999,-0.47400000000000003,1.9917244413000001,0.24450000000000002,-0.004,0.2445327176,1.69,-0.47000000000000003,1.7541379649
2020-08-09 10:30:00,1.9465,-0.1565,1.9527812217,0.2565,-0.006500000000000001,0.25658234550000003,1.69,-0.15,1.6966437457999999,2.0165,-0.35650000000000004,2.047770617,0.2565,-0.006500000000000001,0.25658234550000003,1.76,-0.35000000000000003,1.7944637082
2020-08-09 11:00:00,1.975,-0.154,1.980994952,0.245,-0.004,0.2450326509,1.73,-0.15,1.7364907140999999,2.045,-0.354,2.0754134528,0.245,-0.004,0.2450326509,1.8,-0.35000000000000003,1.8337120821
2020-08-09 11:30:00,2.087,-0.152,2.0925278971,0.23700000000000002,-0.002,0.23700843870000002,1.85,-0.15,1.8560711193000001,2.147,-0.292,2.1667655618,0.23700000000000002,-0.002,0.23700843870000002,1.9100000000000001,-0.29,1.931890266
2020-08-09 12:00:00,2.127,0.3255,2.1517618944,0.23700000000000002,-0.0045000000000000005,0.23704271770000002,1.8900000000000001,0.33,1.9185932346,2.147,-0.7945,2.2892879351,0.23700000000000002,-0.0045000000000000005,0.23704271770000002,1.9100000000000001,-0.79,2.0669300907
2020-08-09 12:30:00,2.1885,0.8245,2.3386604072,0.23850000000000002,-0.0055000000000000005,0.23856340880000002,1.9500000000000002,0.8300000000000001,2.1192923347,2.1485,-1.2755,2.4985901024,0.23850000000000002,-0.0055000000000000005,0.23856340880000002,1.9100000000000001,-1.27,2.2936869882
2020-08-09 13:00:00,2.2395,0.8240000000000001,2.3862808406,0.23950000000000002,-0.006,0.2395751448,2.0,0.8300000000000001,2.1653868015,2.1895,-1.276,2.534183547,0.23950000000000002,-0.006,0.2395751448,1.9500000000000002,-1.27,2.3271012011
2020-08-09 13:30:00,2.1985,0.8225,2.3473194286,0.2485,-0.007500000000000001,0.2486131533,1.9500000000000002,0.8300000000000001,2.1192923347,2.1485,-1.2775,2.4996116698,0.2485,-0.007500000000000001,0.2486131533,1.9,-1.27,2.2853664914
2020-08-09 14:00:00,2.0915,0.8180000000000001,2.2457729738,0.2715,-0.012,0.271765064,1.82,0.8300000000000001,2.0003249736,2.0515,-1.282,2.419127167,0.2715,-0.012,0.271765064,1.78,-1.27,2.1866183938
2020-08-09 14:30:00,2.0525,0.799,2.202534279,0.2625,-0.011,0.2627303751,1.79,0.81,1.9647391684,2.0025,-1.2610000000000001,2.3664587996,0.2625,-0.011,0.2627303751,1.74,-1.25,2.1424518664
2020-08-09 15:00:00,1.9735,0.7715000000000001,2.118941835,0.2535,-0.0085,0.25364246490000003,1.72,0.78,1.8885973631000001,1.9235000000000002,-1.2285,2.2823375079,0.2535,-0.0085,0.25364246490000003,1.67,-1.22,2.0681634365
2020-08-09 15:30:00,1.9565000000000001,0.773,2.1036685219,0.23650000000000002,-0.007,0.23660357140000002,1.72,0.78,1.8885973631000001,1.9065,-1.227,2.2672166306,0.23650000000000002,-0.007,0.23660357140000002,1.67,-1.22,2.0681634365
2020-08-09 16:00:00,1.963,0.7715000000000001,2.1091660082,0.243,-0.0085,0.24314861710000002,1.72,0.78,1.8885973631000001,1.913,-1.2285,2.2734953816,0.243,-0.0085,0.24314861710000002,1.67,-1.22,2.0681634365
2020-08-09 16:30:00,1.9225,0.77,2.0709674672,0.2625,-0.01,0.2626904071,1.6600000000000001,0.78,1.8341210429,1.8825,-1.23,2.2487121314,0.2625,-0.01,0.2626904071,1.62,-1.22,2.0280039448
2020-08-09 17:00:00,1.9075000000000002,0.7725000000000001,2.0579874878,0.24750000000000003,-0.007500000000000001,0.2476136103,1.6600000000000001,0.78,1.8341210429,1.8675000000000002,-1.2275,2.234795852,0.24750000000000003,-0.007500000000000001,0.2476136103,1.62,-1.22,2.0280039448
2020-08-09 17:30:00,1.9745,0.7305,2.1052981974,0.2645,-0.0095,0.2646705499,1.71,0.74,1.8632498491,1.9344999999999999,-1.2295,2.2921519365,0.2645,-0.0095,0.2646705499,1.67,-1.22,2.0681634365
2020-08-09 18:00:00,2.0145,0.735,2.1443962437,0.24450000000000002,-0.005,0.24455111940000002,1.77,0.74,1.9184629264000002,1.9745,-1.225,2.3236340611,0.24450000000000002,-0.005,0.24455111940000002,1.73,-1.22,2.1169081227
2020-08-09 18:30:00,2.065,0.7145,2.1851167589,0.245,-0.0055000000000000005,0.2450617269,1.82,0.72,1.9572429589,2.015,-1.2255,2.3584052345,0.245,-0.0055000000000000005,0.2450617269,1.77,-1.22,2.1497209121
2020-08-09 19:00:00,2.05,0.718,2.1721012868,0.23,-0.002,0.2300086955,1.82,0.72,1.9572429589,2.0,-1.222,2.3437755865,0.23,-0.002,0.2300086955,1.77,-1.22,2.1497209121
2020-08-09 19:30:00,2.0505,0.7175,2.1724079958,0.2305,-0.0025,0.23051355710000002,1.82,0.72,1.9572429589,2.0005,-1.2525,2.3602450085,0.2305,-0.0025,0.23051355710000002,1.77,-1.25,2.1668871683
2020-08-09 20:00:00,2.145,0.7165,2.2615033164,0.23500000000000001,-0.0035,0.2350260624,1.9100000000000001,0.72,2.0412006271,2.085,-1.2535,2.432794124,0.23500000000000001,-0.0035,0.2350260624,1.85,-1.25,2.2327113562
2020-08-09 20:30:00,2.2485,0.7165,2.3598992563,0.23850000000000002,-0.0035,0.23852568000000002,2.01,0.72,2.1350644018000002,2.1985,-1.2535,2.530743863,0.23850000000000002,-0.0035,0.23852568000000002,1.96,-1.25,2.3246720199
2020-08-09 21:00:00,2.1935000000000002,0.717,2.3077112579,0.2335,-0.003,0.23351927120000002,1.96,0.72,2.0880613018,2.1335,-1.2530000000000001,2.4742334672,0.2335,-0.003,0.23351927120000002,1.9,-1.25,2.2743130831
2020-08-09 21:30:00,2.23,0.7185,2.3428918562,0.23,-0.0015,0.23000489130000001,2.0,0.72,2.1256528409,2.18,-1.2515,2.5136929506,0.23,-0.0015,0.23000489130000001,1.9500000000000002,-1.25,2.3162469644
2020-08-09 22:00:00,2.1365,0.646,2.2320278336,0.23650000000000002,-0.004,0.23653382420000002,1.9,0.65,2.0081085628,2.0665,-1.224,2.4017906341,0.23650000000000002,-0.004,0.23653382420000002,1.83,-1.22,2.199386278
2020-08-09 22:30:00,2.146,0.6445000000000001,2.2406910206,0.246,-0.0055000000000000005,0.2460614761,1.9,0.65,2.0081085628,2.076,-1.2255,2.4107314761,0.246,-0.0055000000000000005,0.2460614761,1.83,-1.22,2.199386278
2020-08-09 23:00:00,2.008,0.6415000000000001,2.1079815583,0.268,-0.0085,0.2681347609,1.74,0.65,1.857444481,1.948,-1.2285,2.3030232847,0.268,-0.0085,0.2681347609,1.6800000000000002,-1.22,2.0762466135
2020-08-09 23:30:00,1.8645,-0.199,1.8750896645,0.34450000000000003,-0.019,0.3450235499,1.52,-0.18,1.5306207890999999,1.9344999999999999,-0.399,1.9752192916,0.34450000000000003,-0.019,0.3450235499,1.5899999999999999,-0.38,1.6347782724000002
2020-08-10 00:00:00,1.7215,-0.23750000000000002,1.7378056566,0.41150000000000003,-0.0275,0.4124178706,1.31,-0.21,1.3267252918,1.7915,-0.3775,1.8308409270000001,0.41150000000000003,-0.0275,0.4124178706,1.38,-0.35000000000000003,1.4236923825
2020-08-10 00:30:00,1.51,-0.2665,1.5333369656,0.34,-0.0165,0.34040013220000004,1.17,-0.25,1.1964113004999999,1.58,-0.3665,1.6219501379999999,0.34,-0.0165,0.34040013220000004,1.24,-0.35000000000000003,1.2884486796
2020-08-10 01:00:00,1.53,-0.24250000000000002,1.5490985282,0.31,-0.0125,0.3102519138,1.22,-0.23,1.241491039,1.6,-0.3925,1.6474393009,0.31,-0.0125,0.3102519138,1.29,-0.38,1.3448048186000001
2020-08-10 01:30:00,1.3125,-0.234,1.3331962534000001,0.2525,-0.004,0.2525316812,1.06,-0.23,1.0846658472,1.3825,-0.484,1.464773788,0.2525,-0.004,0.2525316812,1.13,-0.48,1.2277214668
2020-08-10 02:00:00,1.2825,-0.23600000000000002,1.3040330709,0.2525,-0.006,0.2525712771,1.03,-0.23,1.0553672347,1.3525,-0.466,1.430528661,0.2525,-0.006,0.2525712771,1.1,-0.46,1.1923086849
2020-08-10 02:30:00,1.327,-0.296,1.359612077,0.247,-0.006,0.2470728637,1.08,-0.29,1.1182575732,1.387,-0.366,1.4344772567000001,0.247,-0.006,0.2470728637,1.1400000000000001,-0.36,1.1954915307
2020-08-10 03:00:00,1.4095,-0.272,1.4355048763,0.2795,-0.012,0.2797574843,1.13,-0.26,1.1595257651,1.4695,-0.372,1.5158542971,0.2795,-0.012,0.2797574843,1.19,-0.36,1.2432618389
2020-08-10 03:30:00,1.359,-0.303,1.3923684857,0.279,-0.013000000000000001,0.2793027032,1.08,-0.29,1.1182575732,1.409,-0.343,1.4501482683,0.279,-0.013000000000000001,0.2793027032,1.13,-0.33,1.177200068
2020-08-10 04:00:00,1.2785,-0.36150000000000004,1.3286250412,0.2785,-0.0115,0.2787373316,1.0,-0.35000000000000003,1.059481005,1.3285,-0.3215,1.3668483822,0.2785,-0.0115,0.2787373316,1.05,-0.31,1.0948059189000001
2020-08-10 04:30:00,1.357,-0.368,1.4060131578,0.317,-0.018000000000000002,0.3175106297,1.04,-0.35000000000000003,1.0973149047,1.407,-0.328,1.4447259256,0.317,-0.018000000000000002,0.3175106297,1.09,-0.31,1.1332254851
2020-08-10 05:00:00,1.4465,-0.3365,1.4851244056000001,0.3065,-0.0165,0.30694380590000003,1.1400000000000001,-0.32,1.1840608092,1.4865,-0.3065,1.5177695807,0.3065,-0.0165,0.30694380590000003,1.18,-0.29,1.2151131635
2020-08-10 05:30:00,1.4165,-0.3275,1.4538667408000001,0.2765,-0.007500000000000001,0.2766016992,1.1400000000000001,-0.32,1.1840608092,1.4565000000000001,-0.2975,1.4865727362,0.2765,-0.007500000000000001,0.2766016992,1.18,-0.29,1.2151131635
2020-08-10 06:00:00,1.3985,-0.336,1.4382969965,0.3185,-0.016,0.3189016306,1.08,-0.32,1.1264102272,1.4385,-0.306,1.4706863194,0.3185,-0.016,0.3189016306,1.12,-0.29,1.1569356075
2020-08-10 06:30:00,1.601,-0.28350000000000003,1.6259069008,0.271,-0.0035,0.2710226005,1.33,-0.28,1.3591541487,1.641,-0.2535,1.6604647692999999,0.271,-0.0035,0.2710226005,1.37,-0.25,1.3926234236
2020-08-10 07:00:00,1.7595,-0.1555,1.7663579762000001,0.28950000000000004,-0.0055000000000000005,0.2895522405,1.47,-0.15,1.4776332427,1.8195000000000001,-0.3155,1.8466511582,0.28950000000000004,-0.0055000000000000005,0.2895522405,1.53,-0.31,1.5610893632
2020-08-10 07:30:00,1.903,0.0025,1.9030016421,0.323,-0.007500000000000001,0.32308706260000003,1.58,0.01,1.5800316453,1.953,-0.42750000000000005,1.9992411685,0.323,-0.007500000000000001,0.32308706260000003,1.63,-0.42,1.6832409216
2020-08-10 08:00:00,2.1175,0.656,2.2167864692,0.3075,-0.004,0.3075260152,1.81,0.66,1.9265772759000002,2.0975,-1.004,2.325407975,0.3075,-0.004,0.3075260152,1.79,-1.0,2.0503902068
2020-08-10 08:30:00,2.124,-0.051500000000000004,2.1246242609,0.314,-0.0115,0.3142105186,1.81,-0.04,1.810441935,2.194,-0.21150000000000002,2.204170649,0.314,-0.0115,0.3142105186,1.88,-0.2,1.8906083677
2020-08-10 09:00:00,2.326,-0.002,2.3260008598,0.256,-0.002,0.25600781240000003,2.07,0.0,2.07,2.396,-0.132,2.3996333053,0.256,-0.002,0.25600781240000003,2.14,-0.13,2.143944962
2020-08-10 09:30:00,2.3195,0.0685,2.3205112583,0.3195,-0.0115,0.31970689700000005,2.0,0.08,2.0015993605,2.3995,-0.1915,2.4071295146000002,0.3195,-0.0115,0.31970689700000005,2.08,-0.18,2.0877739341
2020-08-10 10:00:00,2.481,0.1075,2.4833278579,0.481,-0.0425,0.48287394840000003,2.0,0.15,2.005617112,2.561,-0.17250000000000001,2.5668029239,0.481,-0.0425,0.48287394840000003,2.08,-0.13,2.0840585404
2020-08-10 10:30:00,2.488,0.126,2.4911884714,0.338,0.026000000000000002,0.3389985251,2.15,0.1,2.152324325,2.568,-0.164,2.5732314315,0.338,0.026000000000000002,0.3389985251,2.23,-0.19,2.2380795339
2020-08-10 11:00:00,2.439,0.1355,2.4427609891,0.34900000000000003,0.035500000000000004,0.3508008694,2.09,0.1,2.0923909768,2.519,-0.1545,2.5237335933000002,0.34900000000000003,0.035500000000000004,0.3508008694,2.17,-0.19,2.1783020911
2020-08-10 11:30:00,2.344,0.0855,2.3455588353,0.28400000000000003,0.0455,0.28762171340000003,2.06,0.04,2.0603883129,2.424,-0.17450000000000002,2.4302728756,0.28400000000000003,0.0455,0.28762171340000003,2.14,-0.22,2.1512786895
2020-08-10 12:00:00,2.3305,0.030500000000000003,2.3306995731,0.3005,0.0405,0.30321691910000004,2.03,-0.01,2.0300246304,2.3905,-0.1095,2.3930065817,0.3005,0.0405,0.30321691910000004,2.09,-0.15,2.0953758613
2020-08-10 12:30:00,2.5380000000000003,0.11900000000000001,2.5407882635,0.318,0.039,0.3203825838,2.22,0.08,2.2214409738,2.608,-0.111,2.6103610861,0.318,0.039,0.3203825838,2.29,-0.15,2.2949074055
2020-08-10 13:00:00,2.4865,0.10650000000000001,2.4887797211000002,0.2665,0.0465,0.2705263388,2.22,0.06,2.2208106628,2.5564999999999998,-0.14350000000000002,2.5605242627,0.2665,0.0465,0.2705263388,2.29,-0.19,2.2978685776
2020-08-10 13:30:00,2.4859999999999998,0.10550000000000001,2.4882375791,0.266,0.0455,0.2698633914,2.22,0.06,2.2208106628,2.556,-0.14450000000000002,2.5600812975,0.266,0.0455,0.2698633914,2.29,-0.19,2.2978685776
2020-08-10 14:00:00,2.64,0.106,2.6421271733,0.26,0.046,0.2640378761,2.38,0.06,2.3807561824,2.71,-0.14400000000000002,2.7138231335,0.26,0.046,0.2640378761,2.45,-0.19,2.457356303
2020-08-10 14:30:00,2.613,0.108,2.6152309649000003,0.263,0.048,0.2673443472,2.35,0.06,2.3507658327,2.683,-0.14200000000000002,2.6867551061,0.263,0.048,0.2673443472,2.42,-0.19,2.4274472188000003
2020-08-10 15:00:00,2.3545,0.0575,2.3552020083,0.3045,0.0375,0.3068004237,2.05,0.02,2.0500975587,2.4345,-0.1925,2.44209879,0.3045,0.0375,0.3068004237,2.13,-0.23,2.1423818521
2020-08-10 15:30:00,2.3975,0.047,2.397960644,0.34750000000000003,0.027,0.34854734260000003,2.05,0.02,2.0500975587,2.4775,-0.203,2.4858027375000002,0.34750000000000003,0.027,0.34854734260000003,2.13,-0.23,2.1423818521
2020-08-10 16:00:00,2.316,0.044,2.3164179243,0.536,-0.016,0.5362387528,1.78,0.06,1.7810109489000001,2.396,-0.20600000000000002,2.4048392878,0.536,-0.016,0.5362387528,1.8599999999999999,-0.19,1.8696791169
2020-08-10 16:30:00,2.383,-0.006500000000000001,2.3830088649,0.483,0.0035,0.48301268100000005,1.9,-0.01,1.9000263156,2.453,-0.1865,2.4600795211,0.483,0.0035,0.48301268100000005,1.97,-0.19,1.9791412279
2020-08-10 17:00:00,2.474,-0.116,2.4767179896,0.464,0.014,0.4642111588,2.01,-0.13,2.0141995929,2.534,-0.076,2.5351394439,0.464,0.014,0.4642111588,2.07,-0.09,2.071955598
2020-08-10 17:30:00,2.4935,-0.11750000000000001,2.4962669128,0.48350000000000004,0.0125,0.48366155520000004,2.01,-0.13,2.0141995929,2.5535,-0.1075,2.5557618238,0.48350000000000004,0.0125,0.48366155520000004,2.07,-0.12,2.0734753435
2020-08-10 18:00:00,2.5465,-0.1325,2.5499448033,0.3865,0.0275,0.38747709610000003,2.16,-0.16,2.1659178193,2.6065,-0.0925,2.6081408129,0.3865,0.0275,0.38747709610000003,2.22,-0.12,2.2232408776
2020-08-10 18:30:00,2.4545,-0.1265,2.4577576162,0.34450000000000003,0.0335,0.34612497740000003,2.11,-0.16,2.1160576552,2.5045,-0.1165,2.5072081086,0.34450000000000003,0.0335,0.34612497740000003,2.16,-0.15,2.1652020691000002
2020-08-10 19:00:00,2.33,-0.078,2.3313052138,0.29,0.042,0.2930255962,2.04,-0.12,2.0435263639,2.37,-0.248,2.3829402007000002,0.29,0.042,0.2930255962,2.08,-0.29,2.1001190442
2020-08-10 19:30:00,2.3025,0.802,2.4381776494,0.3025,0.042,0.3054017845,2.0,0.76,2.1395326593,2.2425,-1.1280000000000001,2.5102171719,0.3025,0.042,0.3054017845,1.94,-1.17,2.2655021518
2020-08-10 20:00:00,2.3755,0.8240000000000001,2.5143540423,0.34550000000000003,0.034,0.347168907,2.03,0.79,2.1783020911,2.3155,-1.1360000000000001,2.5791541734,0.34550000000000003,0.034,0.347168907,1.97,-1.17,2.2912442035
2020-08-10 20:30:00,2.3785,0.8140000000000001,2.5139328253,0.4385,0.024,0.4391562934,1.94,0.79,2.094683747,2.3185000000000002,-1.146,2.586263376,0.4385,0.024,0.4391562934,1.88,-1.17,2.2143396307
2020-08-10 21:00:00,2.3505000000000003,0.8075,2.485338307,0.48050000000000004,0.0175,0.4808185729,1.87,0.79,2.0300246304,2.2905,-1.1525,2.5641073495,0.48050000000000004,0.0175,0.4808185729,1.81,-1.17,2.1552262062
2020-08-10 21:30:00,2.3445,0.75,2.461540219,0.4545,0.02,0.45493983120000003,1.8900000000000001,0.73,2.0260799589,2.2645,-1.15,2.5397756299000003,0.4545,0.02,0.45493983120000003,1.81,-1.17,2.1552262062
2020-08-10 22:00:00,2.255,0.7105,2.3642832423,0.445,0.0205,0.4454719408,1.81,0.6900000000000001,1.9370596274,2.185,-1.1495,2.4689218801,0.445,0.0205,0.4454719408,1.74,-1.17,2.0967832506
2020-08-10 22:30:00,2.1815,0.7515000000000001,2.3073132644,0.4515,0.021500000000000002,0.4520116149,1.73,0.73,1.8777113729,2.1315,-1.1785,2.4356014658,0.4515,0.021500000000000002,0.4520116149,1.6800000000000002,-1.2,2.0645580641
2020-08-10 23:00:00,2.063,0.7575000000000001,2.1976749646,0.41300000000000003,0.0275,0.4139145443,1.65,0.73,1.8042727067,2.013,-1.2025000000000001,2.3448188096,0.41300000000000003,0.0275,0.4139145443,1.6,-1.23,2.0181427105
2020-08-10 23:30:00,1.847,0.6805,1.9683722336,0.437,0.0205,0.43748057100000004,1.4100000000000001,0.66,1.5568236894,1.7970000000000002,-1.1895,2.1550218676,0.437,0.0205,0.43748057100000004,1.3599999999999999,-1.21,1.8203571078
2020-08-11 00:00:00,1.6815,0.6865,1.8162391087,0.3815,0.026500000000000003,0.3824192725,1.3,0.66,1.4579437575,1.6315,-1.1835,2.0155556306,0.3815,0.026500000000000003,0.3824192725,1.25,-1.21,1.7397126199000001
2020-08-11 00:30:00,1.561,0.038,1.5614624555,0.381,0.028,0.3820274859,1.18,0.01,1.1800423721,1.591,-0.592,1.6975703225,0.381,0.028,0.3820274859,1.21,-0.62,1.3595955281
2020-08-11 01:00:00,1.4825,-0.252,1.5037653574,0.3925,0.028,0.3934974587,1.09,-0.28,1.1253888217,1.5525,-0.332,1.587602044,0.3925,0.028,0.3934974587,1.16,-0.36,1.2145781161
2020-08-11 01:30:00,1.3075,-0.24750000000000003,1.3307187907,0.3875,0.0325,0.3888605148,0.92,-0.28,0.9616652224000001,1.3675,-0.3775,1.4186481241,0.3875,0.0325,0.3888605148,0.98,-0.41000000000000003,1.0623088063
2020-08-11 02:00:00,1.4105,-0.24550000000000002,1.4317054516,0.36050000000000004,0.0345,0.36214706960000004,1.05,-0.28,1.0866922287,1.4705,-0.3355,1.5082872737000002,0.36050000000000004,0.0345,0.36214706960000004,1.11,-0.37,1.1700427343
2020-08-11 02:30:00,1.4655,0.446,1.5318636525,0.3355,0.036000000000000004,0.33742591780000003,1.13,0.41000000000000003,1.202081528,1.4455,-1.014,1.7656914368,0.3355,0.036000000000000004,0.33742591780000003,1.11,-1.05,1.5279397894
2020-08-11 03:00:00,1.4645000000000001,0.624,1.5918970601,0.3345,0.034,0.336223512,1.13,0.59,1.2747548784,1.4045,-1.196,1.8447320266,0.3345,0.034,0.336223512,1.07,-1.23,1.6302760502
2020-08-11 03:30:00,1.426,0.6245,1.5567518267,0.336,0.0345,0.3377665614,1.09,0.59,1.2394353553,1.376,-1.1955,1.8227990153,0.336,0.0345,0.3377665614,1.04,-1.23,1.6107451691999999
2020-08-11 04:00:00,1.2985,0.627,1.4419539694,0.3185,0.037,0.3206419343,0.98,0.59,1.1438968485,1.2585,-1.213,1.7479105383,0.3185,0.037,0.3206419343,0.9400000000000001,-1.25,1.5640012788000002
2020-08-11 04:30:00,1.408,0.633,1.543746417,0.318,0.043000000000000003,0.3208940635,1.09,0.59,1.2394353553,1.3679999999999999,-1.207,1.8243555026,0.318,0.043000000000000003,0.3208940635,1.05,-1.25,1.6324827717
2020-08-11 05:00:00,1.418,0.6325000000000001,1.5526687509000001,0.328,0.0425,0.3307419689,1.09,0.59,1.2394353553,1.3780000000000001,-1.2075,1.8321954727,0.328,0.0425,0.3307419689,1.05,-1.25,1.6324827717
2020-08-11 05:30:00,1.3665,0.6155,1.4987202874,0.3165,0.0455,0.3197538115,1.05,0.5700000000000001,1.1947384651,1.3165,-1.1844999999999999,1.7709354872,0.3165,0.0455,0.3197538115,1.0,-1.23,1.5852129195
2020-08-11 06:00:00,1.296,0.618,1.4358063936,0.306,0.048,0.309741828,0.99,0.5700000000000001,1.1423659659,1.256,-1.182,1.7247202672,0.306,0.048,0.309741828,0.9500000000000001,-1.23,1.5541557194
2020-08-11 06:30:00,1.5455,0.687,1.6913128776000002,0.3155,0.047,0.3189815825,1.23,0.64,1.3865424624,1.4955,-1.183,1.9068322553,0.3155,0.047,0.3189815825,1.18,-1.23,1.7044940598
2020-08-11 07:00:00,1.8155000000000001,0.536,1.892970219,0.3255,0.046,0.3287343152,1.49,0.49,1.5685024705,1.7955,-0.934,2.0239012451,0.3255,0.046,0.3287343152,1.47,-0.98,1.766720125
2020-08-11 07:30:00,1.9325,0.321,1.9589786242,0.3325,0.041,0.33501828310000004,1.6,0.28,1.6243152403,1.9425,-0.639,2.0449027483,0.3325,0.041,0.33501828310000004,1.6099999999999999,-0.68,1.7477127911
2020-08-11 08:00:00,1.924,0.8325,2.0963855204,0.324,0.0425,0.32677553460000003,1.6,0.79,1.7844046626,1.854,-1.1175,2.1647453083,0.324,0.0425,0.32677553460000003,1.53,-1.16,1.9200260415
2020-08-11 08:30:00,2.062,0.336,2.0891960176,0.292,0.046,0.2956010825,1.77,0.29,1.7935997324000001,2.092,-0.514,2.1542191161,0.292,0.046,0.2956010825,1.8,-0.56,1.8850994669
2020-08-11 09:00:00,2.221,0.028,2.2211764901,0.261,0.048,0.2653770902,1.96,-0.02,1.9601020382,2.281,-0.082,2.2824734391,0.261,0.048,0.2653770902,2.02,-0.13,2.0241788459
2020-08-11 09:30:00,2.4005,0.030500000000000003,2.4006937539,0.2605,0.0505,0.26534976920000003,2.14,-0.02,2.1400934558999998,2.4705,-0.059500000000000004,2.4712164009,0.2605,0.0505,0.26534976920000003,2.21,-0.11,2.2127358631
2020-08-11 10:00:00,2.343,0.029500000000000002,2.3431857054,0.263,0.0495,0.26761773110000003,2.08,-0.02,2.0800961516,2.4130000000000003,-0.060500000000000005,2.4137583247,0.263,0.0495,0.26761773110000003,2.15,-0.11,2.1528121144
2020-08-11 10:30:00,2.418,0.059000000000000004,2.4187197027,0.258,0.049,0.2626118809,2.16,0.01,2.160023148,2.488,-0.031,2.4881931195,0.258,0.049,0.2626118809,2.23,-0.08,2.2314345162
2020-08-11 11:00:00,2.3655,0.27,2.3808591412,0.2555,0.05,0.2603464039,2.11,0.22,2.1214381914000002,2.4155,-0.27,2.4305432006,0.2555,0.05,0.2603464039,2.16,-0.32,2.1835750502
2020-08-11 11:30:00,2.3895,1.097,2.629281128,0.2495,0.047,0.2538882628,2.14,1.05,2.3837155871,2.3495,-1.083,2.5870908855,0.2495,0.047,0.2538882628,2.1,-1.13,2.384722206
2020-08-11 12:00:00,2.3515,0.605,2.4280809809,0.2515,0.045,0.2554941291,2.1,0.56,2.1733844575,2.3515,-0.5750000000000001,2.4207802978,0.2515,0.045,0.2554941291,2.1,-0.62,2.1896118377000002
2020-08-11 12:30:00,2.567,1.0425,2.7706127931999998,0.247,0.0425,0.2506297069,2.32,1.0,2.5263412279,2.517,-0.9375,2.6859253992000003,0.247,0.0425,0.2506297069,2.27,-0.98,2.4725088473
2020-08-11 13:00:00,2.5300000000000002,1.0425,2.7363673456,0.25,0.0425,0.25358677020000003,2.2800000000000002,1.0,2.4896586111,2.48,-0.9775,2.6656905766,0.25,0.0425,0.25358677020000003,2.23,-1.02,2.4522030911
2020-08-11 13:30:00,2.537,1.0705,2.7536047737000002,0.257,0.0405,0.260171578,2.2800000000000002,1.03,2.5018593086000003,2.507,-0.9395,2.6772577855,0.257,0.0405,0.260171578,2.25,-0.98,2.454159734
2020-08-11 14:00:00,2.582,1.071,2.7953112528,0.252,0.041,0.2553135327,2.33,1.03,2.5475085868000003,2.532,-0.9390000000000001,2.7005082854999998,0.252,0.041,0.2553135327,2.2800000000000002,-0.98,2.4816929705
2020-08-11 14:30:00,2.5195,1.0715,2.7378810237,0.2495,0.0415,0.2529278553,2.27,1.03,2.492749486,2.4695,-0.9385,2.6418199219,0.2495,0.0415,0.2529278553,2.22,-0.98,2.4266849816000002
2020-08-11 15:00:00,2.162,0.195,2.1707761285,0.252,0.045,0.2559863278,1.9100000000000001,0.15,1.9158809984,2.222,-0.20500000000000002,2.2314365328,0.252,0.045,0.2559863278,1.97,-0.25,1.9857995871
2020-08-11 15:30:00,2.216,0.054,2.2166578446,0.256,0.044,0.25975372950000003,1.96,0.01,1.96002551,2.296,-0.056,2.2966828253,0.256,0.044,0.25975372950000003,2.04,-0.1,2.0424495098
2020-08-11 16:00:00,2.2560000000000002,0.054,2.2566461841,0.266,0.044,0.2696145397,1.99,0.01,1.9900251254999999,2.326,-0.076,2.3272412853,0.266,0.044,0.2696145397,2.06,-0.12,2.0634921856
2020-08-11 16:30:00,2.3085,0.054,2.3091314926,0.2685,0.044,0.2720813298,2.04,0.01,2.0400245097,2.3785,-0.046,2.3789447766,0.2685,0.044,0.2720813298,2.11,-0.09,2.111918559
2020-08-11 17:00:00,2.366,0.052500000000000005,2.3665823987,0.266,0.0425,0.2693738109,2.1,0.01,2.1000238094,2.436,-0.0475,2.4364630615,0.266,0.0425,0.2693738109,2.17,-0.09,2.1718655575
2020-08-11 17:30:00,2.4105,0.1085,2.4129406333,0.2705,0.0385,0.2732260969,2.14,0.07,2.1411445537000002,2.4405,-0.2315,2.4514551801,0.2705,0.0385,0.2732260969,2.17,-0.27,2.1867327226
2020-08-11 18:00:00,2.572,0.544,2.628900911,0.302,0.034,0.30390788080000003,2.27,0.51,2.3265854809,2.542,-0.666,2.6277975569,0.302,0.034,0.30390788080000003,2.24,-0.7000000000000001,2.346827646
2020-08-11 18:30:00,2.455,-0.1355,2.458736515,0.265,0.044500000000000005,0.26871034590000004,2.19,-0.18,2.1973848093,2.505,-0.025500000000000002,2.5051297871,0.265,0.044500000000000005,0.26871034590000004,2.24,-0.07,2.2410934831000002
2020-08-11 19:00:00,2.2875,-0.1515,2.2925113958,0.2675,0.0485,0.2718611778,2.02,-0.2,2.0298768436,2.3375,-0.0915,2.3392901701,0.2675,0.0485,0.2718611778,2.07,-0.14,2.074728898
2020-08-11 19:30:00,2.3945,-0.1335,2.3982186097,0.2645,0.0465,0.26855632560000003,2.13,-0.18,2.1375921033,2.4545,-0.0935,2.4562802161,0.2645,0.0465,0.26855632560000003,2.19,-0.14,2.1944703233
2020-08-11 20:00:00,2.3855,-0.131,2.3890942321,0.2555,0.049,0.2601562031,2.13,-0.18,2.1375921033,2.4455,-0.091,2.4471925241,0.2555,0.049,0.2601562031,2.19,-0.14,2.1944703233
2020-08-11 20:30:00,2.414,-0.194,2.4217828144,0.28400000000000003,0.046,0.2877012339,2.13,-0.24,2.1434784813,2.434,-0.064,2.4348412679,0.28400000000000003,0.046,0.2877012339,2.15,-0.11,2.1528121144
2020-08-11 21:00:00,2.306,-0.1925,2.3140207972,0.28600000000000003,0.0475,0.2899176607,2.02,-0.24,2.0342074624,2.356,-0.0625,2.3568288546,0.28600000000000003,0.0475,0.2899176607,2.07,-0.11,2.0729206449
2020-08-11 21:30:00,2.2925,-0.23650000000000002,2.3046666787,0.29250000000000004,0.043500000000000004,0.2957169255,2.0,-0.28,2.0195048898,2.3325,-0.10650000000000001,2.3349300846,0.29250000000000004,0.043500000000000004,0.2957169255,2.04,-0.15,2.045507272
2020-08-11 22:00:00,2.332,-0.23850000000000002,2.3441642967,0.302,0.0415,0.3048380718,2.03,-0.28,2.0492193636,2.372,-0.1085,2.3744802063,0.302,0.0415,0.3048380718,2.07,-0.15,2.0754276668
2020-08-11 22:30:00,2.3255,-0.24050000000000002,2.3379030134,0.3155,0.0395,0.3179630482,2.01,-0.28,2.0294087809,2.3655,-0.1105,2.3680794961,0.3155,0.0395,0.3179630482,2.05,-0.15,2.0554804791
2020-08-11 23:00:00,2.063,-0.23950000000000002,2.0768556161,0.313,0.0405,0.3156093313,1.75,-0.28,1.7722584462,2.123,-0.17950000000000002,2.1305748637,0.313,0.0405,0.3156093313,1.81,-0.22,1.8233211456
2020-08-11 23:30:00,1.7325,-0.24150000000000002,1.7492508396000002,0.3125,0.0385,0.3148626685,1.42,-0.28,1.4473423921,1.8025,-0.24150000000000002,1.8186061971,0.3125,0.0385,0.3148626685,1.49,-0.28,1.5160804728000001
2020-08-12 00:00:00,1.8115,-0.2735,1.832030158,0.3315,0.036500000000000005,0.3335033733,1.48,-0.31,1.5121177203,1.8715000000000002,-0.20350000000000001,1.8825314074000001,0.3315,0.036500000000000005,0.3335033733,1.54,-0.24,1.5585891055999999
2020-08-12 00:30:00,1.6465,-0.251,1.6655219152,0.3165,0.039,0.3188937911,1.33,-0.29,1.3612494261,1.7065000000000001,-0.241,1.7234335641,0.3165,0.039,0.3188937911,1.3900000000000001,-0.28,1.4179210133
2020-08-12 01:00:00,1.57,-0.251,1.5899374202,0.31,0.039,0.3124435949,1.26,-0.29,1.2929423808,1.63,-0.241,1.6477199398,0.31,0.039,0.3124435949,1.32,-0.28,1.3493702235
2020-08-12 01:30:00,1.423,-0.297,1.4536636475,0.343,0.033,0.3445838069,1.08,-0.33,1.1292918135,1.473,-0.277,1.4988188682999999,0.343,0.033,0.3445838069,1.13,-0.31,1.1717508268
2020-08-12 02:00:00,1.4849999999999999,-0.1255,1.4902936791,0.335,0.0345,0.33677180700000003,1.15,-0.16,1.1610770862,1.525,-0.3955,1.5754508084999999,0.335,0.0345,0.33677180700000003,1.19,-0.43,1.265306287
2020-08-12 02:30:00,1.4849999999999999,0.5575,1.5862002553,0.335,0.0375,0.3370923464,1.15,0.52,1.2621014222,1.445,-1.1025,1.8175618972,0.335,0.0375,0.3370923464,1.11,-1.1400000000000001,1.5911316727
2020-08-12 03:00:00,1.462,-0.29550000000000004,1.4915643633,0.312,0.044500000000000005,0.3151575003,1.15,-0.34,1.199208072,1.502,-0.24550000000000002,1.5219310924,0.312,0.044500000000000005,0.3151575003,1.19,-0.29,1.2248265183
2020-08-12 03:30:00,1.4025,-0.29450000000000004,1.4330863547,0.3125,0.0455,0.3157950285,1.09,-0.34,1.1417968296,1.4525000000000001,-0.24450000000000002,1.4729346557,0.3125,0.0455,0.3157950285,1.1400000000000001,-0.29,1.1763077829
2020-08-12 04:00:00,1.295,-0.29650000000000004,1.3285094091,0.315,0.043500000000000004,0.31798938660000003,0.98,-0.34,1.0373041984,1.335,-0.24650000000000002,1.357566665,0.315,0.043500000000000004,0.31798938660000003,1.02,-0.29,1.0604244433
2020-08-12 04:30:00,1.3805,-0.309,1.4146594113,0.4005,0.031,0.4016979587,0.98,-0.34,1.0373041984,1.4205,-0.259,1.4439187131,0.4005,0.031,0.4016979587,1.02,-0.29,1.0604244433
2020-08-12 05:00:00,1.4225,-0.28550000000000003,1.4508674991000001,0.3825,0.0345,0.3840527308,1.04,-0.32,1.0881176407,1.4725000000000001,-0.2555,1.494502091,0.3825,0.0345,0.3840527308,1.09,-0.29,1.1279184368
2020-08-12 05:30:00,1.4545,-0.29150000000000004,1.4834225629,0.41450000000000004,0.0285,0.41547863960000003,1.04,-0.32,1.0881176407,1.5045000000000002,-0.2615,1.5270568097,0.41450000000000004,0.0285,0.41547863960000003,1.09,-0.29,1.1279184368
2020-08-12 06:00:00,1.388,-0.2985,1.4197345703,0.34800000000000003,0.0415,0.35046576150000003,1.04,-0.34,1.0941663493,1.438,-0.2485,1.4593136228999999,0.34800000000000003,0.0415,0.35046576150000003,1.09,-0.29,1.1279184368
2020-08-12 06:30:00,1.5779999999999998,0.17500000000000002,1.5876740849000002,0.328,0.045,0.3310724996,1.25,0.13,1.2567418191,1.5779999999999998,-0.635,1.7009729569,0.328,0.045,0.3310724996,1.25,-0.68,1.4229898102
2020-08-12 07:00:00,1.8575,0.7175,1.9912590238,0.3075,0.0475,0.3111470713,1.55,0.67,1.6886088949,1.8375,-1.0625,2.1225721425,0.3075,0.0475,0.3111470713,1.53,-1.11,1.8902380802
2020-08-12 07:30:00,1.7985,-0.085,1.8005074979,0.28850000000000003,0.045,0.29198844160000004,1.51,-0.13,1.5155856954,1.8685,-0.28500000000000003,1.8901103804,0.28850000000000003,0.045,0.29198844160000004,1.58,-0.33,1.6140941732
2020-08-12 08:00:00,2.007,0.7285,2.1351255818,0.267,0.0485,0.27136921340000003,1.74,0.68,1.8681541691999999,1.987,-1.0115,2.2296415071,0.267,0.0485,0.27136921340000003,1.72,-1.06,2.0203960008
2020-08-12 08:30:00,2.19,0.9295,2.3790902148,0.26,0.0495,0.2646700776,1.9300000000000002,0.88,2.1211553456,2.14,-1.0405,2.3795462278,0.26,0.0495,0.2646700776,1.88,-1.09,2.1731313812
2020-08-12 09:00:00,2.4615,0.763,2.5770431215,0.28150000000000003,0.043000000000000003,0.2847652542,2.18,0.72,2.2958222928,2.4314999999999998,-0.757,2.5466136829,0.28150000000000003,0.043000000000000003,0.2847652542,2.15,-0.8,2.2940139494
2020-08-12 09:30:00,2.4785,0.092,2.4802068966,0.2685,0.042,0.271765064,2.21,0.05,2.2105655385,2.5484999999999998,-0.068,2.5494070389,0.2685,0.042,0.271765064,2.2800000000000002,-0.11,2.2826519665
2020-08-12 10:00:00,2.4635,0.0945,2.4653118464,0.2535,0.044500000000000005,0.2573761838,2.21,0.05,2.2105655385,2.5335,-0.0455,2.5339085422,0.2535,0.044500000000000005,0.2573761838,2.2800000000000002,-0.09,2.2817756244
2020-08-12 10:30:00,2.366,0.0915,2.3677686226,0.276,0.0415,0.2791025797,2.09,0.05,2.0905980006,2.436,-0.0485,2.4364827621,0.276,0.0415,0.2791025797,2.16,-0.09,2.1618741869
2020-08-12 11:00:00,2.4795,0.551,2.539984498,0.2795,0.041,0.2824911503,2.2,0.51,2.2583400984,2.4895,-0.46900000000000003,2.5332925709,0.2795,0.041,0.2824911503,2.21,-0.51,2.2680828909
2020-08-12 11:30:00,2.38,1.008,2.5846593586,0.28,0.038,0.28256680630000003,2.1,0.97,2.313201245,2.32,-0.902,2.4891773742,0.28,0.038,0.28256680630000003,2.04,-0.9400000000000001,2.2461522655
2020-08-12 12:00:00,2.4915000000000003,1.01,2.6884330473,0.2715,0.04,0.27443077450000003,2.22,0.97,2.4226638232,2.4215,-0.9,2.5833432311999998,0.2715,0.04,0.27443077450000003,2.15,-0.9400000000000001,2.3465080439
2020-08-12 12:30:00,2.625,1.003,2.8100950162,0.315,0.033,0.3167238545,2.31,0.97,2.5053941805999997,2.555,-0.877,2.7013244899,0.315,0.033,0.3167238545,2.24,-0.91,2.4177882455
2020-08-12 13:00:00,2.6385,0.9915,2.8186440889,0.3085,0.021500000000000002,0.3092482821,2.33,0.97,2.5238462711,2.5685000000000002,-0.8885000000000001,2.717834524,0.3085,0.021500000000000002,0.3092482821,2.26,-0.91,2.436329206
2020-08-12 13:30:00,2.5484999999999998,1.0065,2.7400537403,0.2785,0.036500000000000005,0.2808816477,2.27,0.97,2.4685623346,2.4785,-0.9035000000000001,2.6380436879999998,0.2785,0.036500000000000005,0.2808816477,2.2,-0.9400000000000001,2.392404648
2020-08-12 14:00:00,2.505,1.028,2.7077313382,0.265,0.028,0.2664751396,2.24,1.0,2.453079697,2.445,-0.912,2.6095534101,0.265,0.028,0.2664751396,2.18,-0.9400000000000001,2.3740261161
2020-08-12 14:30:00,2.4435000000000002,1.0065,2.6426756328,0.2635,0.036500000000000005,0.266015977,2.18,0.97,2.3860637041,2.3835,-0.9035000000000001,2.5489967634,0.2635,0.036500000000000005,0.266015977,2.12,-0.9400000000000001,2.3190515303
2020-08-12 15:00:00,2.348,0.9955,2.5503184604999998,0.268,0.025500000000000002,0.26921041960000003,2.08,0.97,2.2950599121,2.2880000000000003,-0.9445,2.4752826606,0.268,0.025500000000000002,0.26921041960000003,2.02,-0.97,2.2408257407
2020-08-12 15:30:00,2.35,0.9550000000000001,2.5366365526,0.27,0.025,0.2711549373,2.08,0.93,2.2784424504,2.29,-0.9450000000000001,2.477322143,0.27,0.025,0.2711549373,2.02,-0.97,2.2408257407
2020-08-12 16:00:00,2.357,0.9550000000000001,2.5431228834,0.277,0.025,0.2781258708,2.08,0.93,2.2784424504,2.297,-0.975,2.4953624987,0.277,0.025,0.2781258708,2.02,-1.0,2.2539742678
2020-08-12 16:30:00,2.419,0.9615,2.603083412,0.279,0.0315,0.2807725948,2.14,0.93,2.3333452381,2.3689999999999998,-0.9685,2.5593267181,0.279,0.0315,0.2807725948,2.09,-1.0,2.3169160537
2020-08-12 17:00:00,2.402,0.9525,2.5839621224,0.262,0.022500000000000003,0.2629643512,2.14,0.93,2.3333452381,2.352,-0.9775,2.547039507,0.262,0.022500000000000003,0.2629643512,2.09,-1.0,2.3169160537
2020-08-12 17:30:00,2.4025,-0.053,2.4030845283,0.2625,0.037,0.2650947944,2.14,-0.09,2.1418916873000002,2.4725,-0.043000000000000003,2.4728738848000003,0.2625,0.037,0.2650947944,2.21,-0.08,2.2114474898
2020-08-12 18:00:00,2.399,-0.07,2.4000210416,0.259,0.04,0.26207060120000003,2.14,-0.11,2.1428252379,2.469,-0.04,2.4693239966,0.259,0.04,0.26207060120000003,2.21,-0.08,2.2114474898
2020-08-12 18:30:00,2.4335,-0.068,2.4344498865,0.2635,0.042,0.2668262543,2.17,-0.11,2.1727862297,2.4935,-0.038,2.493789536,0.2635,0.042,0.2668262543,2.23,-0.08,2.2314345162
2020-08-12 19:00:00,2.374,-0.08750000000000001,2.3756119738,0.264,0.0425,0.2673990464,2.11,-0.13,2.1140009461,2.434,-0.0575,2.4346790856,0.264,0.0425,0.2673990464,2.17,-0.1,2.1723029255
2020-08-12 19:30:00,2.241,-0.08750000000000001,2.2427075712,0.261,0.0425,0.2644376108,1.98,-0.13,1.9842630874,2.301,-0.0775,2.3023047691,0.261,0.0425,0.2644376108,2.04,-0.12,2.0435263639
2020-08-12 20:00:00,2.3985,-0.096,2.4004204319,0.2985,0.034,0.3004301083,2.1,-0.13,2.1040199619,2.4585,-0.066,2.4593857465,0.2985,0.034,0.3004301083,2.16,-0.1,2.1623135758
2020-08-12 20:30:00,2.435,-0.137,2.438850959,0.845,-0.08700000000000001,0.8494668916,1.5899999999999999,-0.05,1.5907859693000002,2.495,-0.107,2.4972933348,0.845,-0.08700000000000001,0.8494668916,1.65,-0.02,1.6501212077
2020-08-12 21:00:00,2.348,-0.17500000000000002,2.3545124761,0.858,-0.085,0.8622000928,1.49,-0.09,1.4927156461,2.408,-0.135,2.4117812919,0.858,-0.085,0.8622000928,1.55,-0.05,1.5508062419000002
2020-08-12 21:30:00,2.3495,-0.181,2.3564615953,0.3795,0.029,0.380606424,1.97,-0.21,1.9811612755999999,2.3995,-0.131,2.4030732927000003,0.3795,0.029,0.380606424,2.02,-0.16,2.0263267259
2020-08-12 22:00:00,2.3575,-0.2215,2.367882704,0.3875,0.0285,0.388546651,1.97,-0.25,1.9857995871,2.3875,-0.07150000000000001,2.3885703883,0.3875,0.0285,0.388546651,2.0,-0.1,2.0024984395
2020-08-12 22:30:00,2.3205,-0.17,2.3267187733,0.4305,0.02,0.43096432570000004,1.8900000000000001,-0.19,1.8995262567000002,2.3705,-0.12,2.3735353905,0.4305,0.02,0.43096432570000004,1.94,-0.14,1.9450449866000001
2020-08-12 23:00:00,2.1165,0.127,2.1203068764,0.7865000000000001,-0.053,0.7882837370000001,1.33,0.18,1.3421251805,2.1365,-0.503,2.1949125837,0.7865000000000001,-0.053,0.7882837370000001,1.35,-0.45,1.4230249471
2020-08-12 23:30:00,1.9905,0.7095,2.1131683558,0.6605000000000001,-0.0205,0.6608180536,1.33,0.73,1.5171684152,1.9405000000000001,-1.1405,2.2508399543,0.6605000000000001,-0.0205,0.6608180536,1.28,-1.12,1.70082333
2020-08-13 00:00:00,1.847,0.1385,1.8521855334000001,0.457,0.018500000000000003,0.45737429970000004,1.3900000000000001,0.12,1.3951702405,1.867,-0.5915,1.9584588967,0.457,0.018500000000000003,0.45737429970000004,1.4100000000000001,-0.61,1.5362942427
2020-08-13 00:30:00,1.6804999999999999,-0.257,1.7000380143,0.8105,-0.067,0.8132645633000001,0.87,-0.19,0.8905054744,1.7405,-0.227,1.7552405106000002,0.8105,-0.067,0.8132645633000001,0.93,-0.16,0.9436630755000001
2020-08-13 01:00:00,1.5745,-0.261,1.5959859805,0.4445,0.019,0.4449058889,1.13,-0.28,1.1641735266,1.6345,-0.231,1.6507426359,0.4445,0.019,0.4449058889,1.19,-0.25,1.2159769735000001
2020-08-13 01:30:00,1.3915,-0.254,1.4144922234,0.4315,0.026000000000000002,0.43228260430000004,0.96,-0.28,1.0,1.4515,-0.324,1.4872216545999999,0.4315,0.026000000000000002,0.43228260430000004,1.02,-0.35000000000000003,1.0783784122
2020-08-13 02:00:00,1.522,-0.20450000000000002,1.5356771308,0.362,0.035500000000000004,0.3637365118,1.16,-0.24,1.1845674316,1.5819999999999999,-0.3145,1.6129582295,0.362,0.035500000000000004,0.3637365118,1.22,-0.35000000000000003,1.2692123542
2020-08-13 02:30:00,1.5165000000000002,0.062,1.5177668629,0.3865,0.032,0.38782244650000003,1.13,0.03,1.1303981599,1.5465,-0.5680000000000001,1.6475091047000001,0.3865,0.032,0.38782244650000003,1.16,-0.6000000000000001,1.3059862174
2020-08-13 03:00:00,1.5495,0.652,1.6810872226,0.4995,0.012,0.49964412340000003,1.05,0.64,1.2296747537,1.4995,-1.148,1.8884925867,0.4995,0.012,0.49964412340000003,1.0,-1.16,1.5315351775
2020-08-13 03:30:00,1.4100000000000001,0.609,1.5358974575,0.73,-0.031,0.7306579227000001,0.68,0.64,0.9338094024,1.37,-1.171,1.8022599701000002,0.73,-0.031,0.7306579227000001,0.64,-1.1400000000000001,1.3073637596
2020-08-13 04:00:00,1.3455,0.609,1.476905972,0.7255,-0.031,0.7261619998000001,0.62,0.64,0.8910667764,1.3155000000000001,-1.171,1.7611874545,0.7255,-0.031,0.7261619998000001,0.59,-1.1400000000000001,1.2836276719
2020-08-13 04:30:00,1.403,0.613,1.5310708671,0.733,-0.027,0.7334971029,0.67,0.64,0.9265527508,1.363,-1.167,1.7943405474,0.733,-0.027,0.7334971029,0.63,-1.1400000000000001,1.3024976008
2020-08-13 05:00:00,1.5185,0.6605000000000001,1.6559294973,0.8485,-0.0695,0.8513415883000001,0.67,0.73,0.9908582139000001,1.4785,-1.1795,1.8913440987999999,0.8485,-0.0695,0.8513415883000001,0.63,-1.11,1.2763228432
2020-08-13 05:30:00,1.4585,0.7405,1.6357146756,0.8185,-0.059500000000000004,0.8206597955,0.64,0.8,1.024499878,1.4485000000000001,-1.2595,1.9195031909,0.8185,-0.059500000000000004,0.8206597955,0.63,-1.2,1.3553228398
2020-08-13 06:00:00,1.436,0.709,1.6014921167,0.5760000000000001,-0.001,0.5760008681000001,0.86,0.71,1.1152129841,1.416,-1.2610000000000001,1.896095198,0.5760000000000001,-0.001,0.5760008681000001,0.84,-1.26,1.5143315357
2020-08-13 06:30:00,1.5390000000000001,0.7355,1.7057201558,0.459,0.025500000000000002,0.45970778760000003,1.08,0.71,1.2924782397,1.5190000000000001,-1.2345,1.9573837769,0.459,0.025500000000000002,0.45970778760000003,1.06,-1.26,1.646572197
2020-08-13 07:00:00,1.81,0.189,1.8198409271,0.39,0.039,0.3919451492,1.42,0.15,1.4279005568,1.8399999999999999,-0.541,1.9178845116,0.39,0.039,0.3919451492,1.45,-0.58,1.5616977941
2020-08-13 07:30:00,1.8599999999999999,0.182,1.8688830889,0.44,0.032,0.44116210170000003,1.42,0.15,1.4279005568,1.9100000000000001,-0.508,1.976401781,0.44,0.032,0.44116210170000003,1.47,-0.54,1.5660459762999999
2020-08-13 08:00:00,1.9695,0.8605,2.1492767388,0.3395,0.0405,0.34190715110000003,1.63,0.8200000000000001,1.8246369502,1.9295,-1.1495,2.2459564778,0.3395,0.0405,0.34190715110000003,1.5899999999999999,-1.19,1.986001007
2020-08-13 08:30:00,2.2305,0.9085000000000001,2.4084232394000002,0.35050000000000003,0.0385,0.3526081394,1.88,0.87,2.0715453169,2.1705,-1.0815,2.4250180412,0.35050000000000003,0.0385,0.3526081394,1.82,-1.12,2.1370072531
2020-08-13 09:00:00,2.2785,0.901,2.4501761671,0.35850000000000004,0.031,0.35983781070000004,1.92,0.87,2.1079136605,2.2285,-1.049,2.4630495833,0.35850000000000004,0.031,0.35983781070000004,1.87,-1.08,2.159467527
2020-08-13 09:30:00,2.5185,0.9540000000000001,2.6931316808,0.3885,0.024,0.3892406068,2.13,0.93,2.3241772738,2.4585,-1.006,2.6563618447,0.3885,0.024,0.3892406068,2.07,-1.03,2.3120986138
2020-08-13 10:00:00,2.5455,0.9425,2.7143832633000002,0.29550000000000004,0.0425,0.298540617,2.25,0.9,2.4233241632,2.4855,-1.0175,2.6857059593,0.29550000000000004,0.0425,0.298540617,2.19,-1.06,2.4330433617000002
2020-08-13 10:30:00,2.4,0.461,2.4438741784,0.31,0.041,0.3126995363,2.09,0.42,2.1317832911,2.41,-0.589,2.4809314783,0.31,0.041,0.3126995363,2.1,-0.63,2.1924643669
2020-08-13 11:00:00,2.4935,0.0375,2.4937819672,0.2735,0.0475,0.2775941282,2.22,-0.01,2.2200225224,2.5535,-0.0825,2.554832382,0.2735,0.0475,0.2775941282,2.2800000000000002,-0.13,2.2837031331
2020-08-13 11:30:00,2.306,-0.013000000000000001,2.3060366432,0.266,0.047,0.27012034360000003,2.04,-0.06,2.0408821622,2.366,-0.133,2.3697352173,0.266,0.047,0.27012034360000003,2.1,-0.18,2.1077001684
2020-08-13 12:00:00,2.4115,0.519,2.4667170997,0.3115,0.039,0.31393191940000004,2.1,0.48,2.1541587685,2.4115,-0.561,2.4758944343,0.3115,0.039,0.31393191940000004,2.1,-0.6000000000000001,2.1840329668
2020-08-13 12:30:00,2.6470000000000002,1.074,2.8565862494000003,0.307,0.034,0.30887699820000003,2.34,1.04,2.5607030285,2.577,-1.006,2.7663992843000003,0.307,0.034,0.30887699820000003,2.27,-1.04,2.4968980756
2020-08-13 13:00:00,2.7395,1.065,2.9392320851,0.34950000000000003,0.025,0.3503929937,2.39,1.04,2.6064727123,2.6795,-1.015,2.8653002024000003,0.34950000000000003,0.025,0.3503929937,2.33,-1.04,2.5515681453
2020-08-13 13:30:00,2.73,0.9450000000000001,2.8889314634,0.41000000000000003,0.015,0.4102742985,2.32,0.93,2.4994599417,2.68,-0.905,2.8286790203,0.41000000000000003,0.015,0.4102742985,2.27,-0.92,2.4493468517
2020-08-13 14:00:00,2.7715,0.0665,2.7722976933,0.3915,0.0165,0.3918475469,2.38,0.05,2.3805251521,2.8315,-0.0235,2.8315975173,0.3915,0.0165,0.3918475469,2.44,-0.04,2.4403278468
2020-08-13 14:30:00,2.732,-0.013000000000000001,2.7320309295,0.352,0.027,0.3530339927,2.38,-0.04,2.3803361107,2.762,-0.013000000000000001,2.7620305936,0.352,0.027,0.3530339927,2.41,-0.04,2.4103319273
2020-08-13 15:00:00,2.4235,-0.0555,2.4241354129,0.28350000000000003,0.044500000000000005,0.28697125290000003,2.14,-0.1,2.1423351745,2.4735,-0.035500000000000004,2.4737547372,0.28350000000000003,0.044500000000000005,0.28697125290000003,2.19,-0.08,2.1914607001
2020-08-13 15:30:00,2.5540000000000003,-0.006500000000000001,2.5540082713,0.294,0.043500000000000004,0.29720068980000003,2.26,-0.05,2.2605530297,2.614,-0.0765,2.6151191655,0.294,0.043500000000000004,0.29720068980000003,2.32,-0.12,2.3231013753
2020-08-13 16:00:00,2.422,-0.0055000000000000005,2.4220062448,0.28200000000000003,0.044500000000000005,0.2854894919,2.14,-0.05,2.1405840325,2.482,-0.0755,2.4831480524,0.28200000000000003,0.044500000000000005,0.2854894919,2.2,-0.12,2.2032702966
