Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-08-13 16:30:00,2.475,-0.0655,2.4758665655,0.335,0.0345,0.33677180700000003,2.14,-0.1,2.1423351745,2.535,-0.0455,2.5354083005,0.335,0.0345,0.33677180700000003,2.2,-0.08,2.2014540649
2020-08-13 17:00:00,2.469,-0.0775,2.4702160331,0.419,0.022500000000000003,0.41960368210000004,2.05,-0.1,2.0524375752,2.519,-0.0575,2.5196561769,0.419,0.022500000000000003,0.41960368210000004,2.1,-0.08,2.1015232571
2020-08-13 17:30:00,2.5705,-0.115,2.5730711708,0.41050000000000003,0.025,0.4112605622,2.16,-0.14,2.164532282,2.6205,-0.055,2.6210771164,0.41050000000000003,0.025,0.4112605622,2.21,-0.08,2.2114474898
2020-08-13 18:00:00,2.585,-0.1145,2.5875345891,0.425,0.025500000000000002,0.42576431270000004,2.16,-0.14,2.164532282,2.635,-0.0945,2.6366940001,0.425,0.025500000000000002,0.42576431270000004,2.21,-0.12,2.2132555207
2020-08-13 18:30:00,2.529,-0.098,2.530898062,0.329,0.042,0.3316700167,2.2,-0.14,2.2044500448,2.5789999999999997,-0.168,2.5844660957,0.329,0.042,0.3316700167,2.25,-0.21,2.2597787502
2020-08-13 19:00:00,2.3735,-0.1135,2.376212217,0.41350000000000003,0.026500000000000003,0.4143482835,1.96,-0.14,1.9649936387,2.4235,-0.1835,2.4304371006,0.41350000000000003,0.026500000000000003,0.4143482835,2.01,-0.21,2.0209403752
2020-08-13 19:30:00,2.4105,-0.122,2.4135853517,0.4505,0.018000000000000002,0.450859457,1.96,-0.14,1.9649936387,2.4605,-0.192,2.4679797912,0.4505,0.018000000000000002,0.450859457,2.01,-0.21,2.0209403752
2020-08-13 20:00:00,2.4115,-0.134,2.4152201245000002,0.5115000000000001,0.006,0.5115351894,1.9,-0.14,1.9051509127,2.4715,-0.17400000000000002,2.4776174543,0.5115000000000001,0.006,0.5115351894,1.96,-0.18,1.9682479519
2020-08-13 20:30:00,2.3675,-0.195,2.375517049,0.4675,0.015,0.4677405798,1.9,-0.21,1.9115700353,2.4275,-0.165,2.433101159,0.4675,0.015,0.4677405798,1.96,-0.18,1.9682479519
2020-08-13 21:00:00,2.3895,-0.17650000000000002,2.3960097037,0.3695,0.0335,0.3710154983,2.02,-0.21,2.0308865059,2.4395,-0.17650000000000002,2.4458766322,0.3695,0.0335,0.3710154983,2.07,-0.21,2.0806249061
2020-08-13 21:30:00,2.3689999999999998,-0.128,2.372455479,0.419,0.022,0.4195771681,1.9500000000000002,-0.15,1.9557607216,2.419,-0.228,2.4297211774000003,0.419,0.022,0.4195771681,2.0,-0.25,2.0155644371
2020-08-13 22:00:00,2.3845,-0.1315,2.3881232171,0.4345,0.018500000000000003,0.4348936652,1.9500000000000002,-0.15,1.9557607216,2.4345,-0.2315,2.4454820588,0.4345,0.018500000000000003,0.4348936652,2.0,-0.25,2.0155644371
2020-08-13 22:30:00,2.3515,-0.11900000000000001,2.3545091314,0.36150000000000004,0.031,0.36282674930000003,1.99,-0.15,1.9956452591,2.4115,-0.219,2.4214238064,0.36150000000000004,0.031,0.36282674930000003,2.05,-0.25,2.0651876428
2020-08-13 23:00:00,2.061,0.7235,2.1843015474,0.35100000000000003,0.0335,0.35259502270000004,1.71,0.6900000000000001,1.8439631233,1.991,-1.1565,2.3025145494,0.35100000000000003,0.0335,0.35259502270000004,1.6400000000000001,-1.19,2.0262526989
2020-08-13 23:30:00,1.806,-0.177,1.8146528594,0.41600000000000004,0.023,0.41663533220000004,1.3900000000000001,-0.2,1.4043147795,1.846,-0.327,1.8747386485000002,0.41600000000000004,0.023,0.41663533220000004,1.43,-0.35000000000000003,1.4722092243
2020-08-14 00:00:00,1.7345000000000002,-0.243,1.7514391939,0.3845,0.037,0.38627613180000003,1.35,-0.28,1.3787313009,1.7845,-0.263,1.8037763858,0.3845,0.037,0.38627613180000003,1.4,-0.30000000000000004,1.4317821063
2020-08-14 00:30:00,1.6305,-0.24750000000000003,1.6491775223,0.3905,0.0325,0.3918500989,1.24,-0.28,1.2712198866,1.6804999999999999,-0.2675,1.7016569866,0.3905,0.0325,0.3918500989,1.29,-0.30000000000000004,1.3244244033
2020-08-14 01:00:00,1.5,-0.28750000000000003,1.527303588,0.38,0.0325,0.38138727040000003,1.12,-0.32,1.1648175823,1.54,-0.2675,1.5630598997,0.38,0.0325,0.38138727040000003,1.16,-0.30000000000000004,1.1981652641
2020-08-14 01:30:00,1.3815,-0.2695,1.407541296,0.4615,0.0205,0.4619550844,0.92,-0.29,0.9646242792,1.4415,-0.3295,1.4786793094,0.4615,0.0205,0.4619550844,0.98,-0.35000000000000003,1.0406248123
2020-08-14 02:00:00,1.446,-0.187,1.4580414946,0.426,0.023,0.4266204402,1.02,-0.21,1.0413932975,1.516,-0.377,1.5621731658,0.426,0.023,0.4266204402,1.09,-0.4,1.1610770862
2020-08-14 02:30:00,1.383,-0.23700000000000002,1.4031600051,0.363,0.033,0.3644969136,1.02,-0.27,1.0551303237,1.453,-0.327,1.4893414651999999,0.363,0.033,0.3644969136,1.09,-0.36,1.1479111464
2020-08-14 03:00:00,1.3255,-0.23550000000000001,1.3462579619000001,0.35550000000000004,0.0345,0.3571701275,0.97,-0.27,1.0068763579,1.3855,-0.3255,1.4232218731000001,0.35550000000000004,0.0345,0.3571701275,1.03,-0.36,1.091100362
2020-08-14 03:30:00,1.333,-0.23650000000000002,1.3538172883000001,0.363,0.0335,0.3645425215,0.97,-0.27,1.0068763579,1.393,-0.3265,1.4307519875999999,0.363,0.0335,0.3645425215,1.03,-0.36,1.091100362
2020-08-14 04:00:00,1.26,-0.24350000000000002,1.2833129977,0.4,0.026500000000000003,0.4008768514,0.86,-0.27,0.9013878189000001,1.32,-0.3335,1.3614779653,0.4,0.026500000000000003,0.4008768514,0.92,-0.36,0.9879271228000001
2020-08-14 04:30:00,1.365,-0.229,1.384075865,0.325,0.041,0.3275759454,1.04,-0.27,1.0744766168,1.425,-0.319,1.4602691533,0.325,0.041,0.3275759454,1.1,-0.36,1.1574109037
2020-08-14 05:00:00,1.3565,-0.227,1.375362225,0.3165,0.043000000000000003,0.3194076549,1.04,-0.27,1.0744766168,1.4165,-0.317,1.4515375469,0.3165,0.043000000000000003,0.3194076549,1.1,-0.36,1.1574109037
2020-08-14 05:30:00,1.3940000000000001,-0.2325,1.4132559039,0.354,0.0375,0.3559806877,1.04,-0.27,1.0744766168,1.454,-0.3225,1.4893361776,0.354,0.0375,0.3559806877,1.1,-0.36,1.1574109037
2020-08-14 06:00:00,1.2995,-0.192,1.3136073424,0.3095,0.048,0.313200016,0.99,-0.24,1.0186756108,1.3595000000000002,-0.382,1.4121488059,0.3095,0.048,0.313200016,1.05,-0.43,1.1346365057
2020-08-14 06:30:00,1.5225,-0.132,1.5282114546,0.3025,0.048,0.3062845899,1.22,-0.18,1.2332072008,1.5925,-0.352,1.6309384568,0.3025,0.048,0.3062845899,1.29,-0.4,1.3505924625999999
2020-08-14 07:00:00,1.81,-0.133,1.8148798858,0.32,0.047,0.3234331461,1.49,-0.18,1.500833102,1.87,-0.273,1.8898224784000002,0.32,0.047,0.3234331461,1.55,-0.32,1.5826875876000002
2020-08-14 07:30:00,1.754,-0.1315,1.7589224684,0.304,0.0485,0.3078445224,1.45,-0.18,1.4611296999,1.804,-0.2515,1.8214467464,0.304,0.0485,0.3078445224,1.5,-0.30000000000000004,1.5297058541
2020-08-14 08:00:00,1.7855,-0.732,1.9297238792,0.29550000000000004,0.048,0.29937309500000003,1.49,-0.78,1.6818144963,1.9155000000000002,0.358,1.948667301,0.29550000000000004,0.048,0.29937309500000003,1.62,0.31,1.649393828
2020-08-14 08:30:00,1.986,-0.363,2.0189019293,0.28600000000000003,0.047,0.2898361606,1.7000000000000002,-0.41000000000000003,1.7487424053,2.076,0.137,2.0805155611,0.28600000000000003,0.047,0.2898361606,1.79,0.09,1.7922611417
2020-08-14 09:00:00,2.1405,0.024,2.1406345438,0.29050000000000004,0.044,0.2938132911,1.85,-0.02,1.8501081048999999,2.2105,-0.176,2.2174954904,0.29050000000000004,0.044,0.2938132911,1.92,-0.22,1.9325630649
2020-08-14 09:30:00,2.347,0.025,2.3471331449,0.28700000000000003,0.045,0.2905064543,2.06,-0.02,2.0600970851,2.417,-0.17500000000000002,2.4233270518,0.28700000000000003,0.045,0.2905064543,2.13,-0.22,2.1413313616
2020-08-14 10:00:00,2.4185,-0.0245,2.4186240923,0.28850000000000003,0.0455,0.2920659172,2.13,-0.07,2.1311499243,2.4785,-0.1145,2.4811433856000003,0.28850000000000003,0.0455,0.2920659172,2.19,-0.16,2.1958369703
2020-08-14 10:30:00,2.384,-0.025,2.3841310786,0.28400000000000003,0.045,0.2875430403,2.1,-0.07,2.1011663428,2.444,-0.115,2.4467041096,0.28400000000000003,0.045,0.2875430403,2.16,-0.16,2.1659178193
2020-08-14 11:00:00,2.4035,-0.026500000000000003,2.4036460846,0.3035,0.043500000000000004,0.30660153290000003,2.1,-0.07,2.1011663428,2.4635,-0.1165,2.4662531297,0.3035,0.043500000000000004,0.30660153290000003,2.16,-0.16,2.1659178193
2020-08-14 11:30:00,2.4695,-0.034,2.4697340444,0.3295,0.036000000000000004,0.331460782,2.14,-0.07,2.1411445537000002,2.5295,-0.124,2.5325375121,0.3295,0.036000000000000004,0.331460782,2.2,-0.16,2.2058105086
2020-08-14 12:00:00,2.424,-0.0245,2.4241238108,0.28400000000000003,0.0455,0.28762171340000003,2.14,-0.07,2.1411445537000002,2.484,-0.14450000000000002,2.4881993992,0.28400000000000003,0.0455,0.28762171340000003,2.2,-0.19,2.2081893035
2020-08-14 12:30:00,2.69,0.0025,2.6900011617,0.30000000000000004,0.0425,0.302995462,2.39,-0.04,2.3903347046,2.75,-0.1075,2.7521003343,0.30000000000000004,0.0425,0.302995462,2.45,-0.15,2.4545875417
2020-08-14 13:00:00,2.7245,0.0025,2.724501147,0.29450000000000004,0.0425,0.29755083600000004,2.43,-0.04,2.4303291958,2.7845,-0.1075,2.7865743306,0.29450000000000004,0.0425,0.29755083600000004,2.49,-0.15,2.4945139807
2020-08-14 13:30:00,2.71,0.0045000000000000005,2.7100037362,0.28,0.044500000000000005,0.283514109,2.43,-0.04,2.4303291958,2.77,-0.10550000000000001,2.7720083423,0.28,0.044500000000000005,0.283514109,2.49,-0.15,2.4945139807
2020-08-14 14:00:00,2.637,0.0025,2.6370011851,0.28700000000000003,0.0425,0.2901297124,2.35,-0.04,2.3503404009,2.697,-0.1075,2.6991415764999998,0.28700000000000003,0.0425,0.2901297124,2.41,-0.15,2.4146635376
2020-08-14 14:30:00,2.444,-0.049,2.4444911536,0.294,0.041,0.2968450774,2.15,-0.09,2.1518828964,2.504,-0.139,2.5078550595999998,0.294,0.041,0.2968450774,2.21,-0.18,2.2173182
2020-08-14 15:00:00,2.345,-0.138,2.3490570449,0.28500000000000003,0.042,0.28807811440000003,2.06,-0.18,2.0678491241,2.385,-0.138,2.3889891168,0.28500000000000003,0.042,0.28807811440000003,2.1,-0.18,2.1077001684
2020-08-14 15:30:00,2.3890000000000002,-0.136,2.3928679445,0.279,0.044,0.2824482253,2.11,-0.18,2.1176638071,2.429,-0.116,2.4317682867,0.279,0.044,0.2824482253,2.15,-0.16,2.1559452683
2020-08-14 16:00:00,2.322,-0.136,2.3259793636,0.292,0.044,0.2952964612,2.03,-0.18,2.0379646709,2.362,-0.116,2.3648467181,0.292,0.044,0.2952964612,2.07,-0.16,2.0761743665
2020-08-14 16:30:00,2.42,-0.1375,2.4239031024,0.29,0.0425,0.29309768,2.13,-0.18,2.1375921033,2.46,-0.11750000000000001,2.4628045497,0.29,0.0425,0.29309768,2.17,-0.16,2.1758906223
2020-08-14 17:00:00,2.426,-0.1395,2.4300074588,0.296,0.0405,0.29875784510000003,2.13,-0.18,2.1375921033,2.466,-0.11950000000000001,2.46889373,0.296,0.0405,0.29875784510000003,2.17,-0.16,2.1758906223
2020-08-14 17:30:00,2.462,-0.139,2.4659207204999998,0.302,0.041,0.3047704054,2.16,-0.18,2.1674870242,2.502,-0.11900000000000001,2.5048283374,0.302,0.041,0.3047704054,2.2,-0.16,2.2058105086
2020-08-14 18:00:00,2.3675,-0.169,2.3735242256999998,0.3075,0.041,0.31022129200000004,2.06,-0.21,2.0706762181,2.4075,-0.11900000000000001,2.4104392235,0.3075,0.041,0.31022129200000004,2.1,-0.16,2.106086418
2020-08-14 18:30:00,2.398,-0.168,2.4038777007,0.308,0.042,0.31085044640000004,2.09,-0.21,2.1005237442,2.438,-0.11800000000000001,2.4408539489,0.308,0.042,0.31085044640000004,2.13,-0.16,2.1360009363
2020-08-14 19:00:00,2.3465,-0.168,2.3525063762,0.3065,0.042,0.3093642675,2.04,-0.21,2.0507803393,2.3865,-0.138,2.3904866136000003,0.3065,0.042,0.3093642675,2.08,-0.18,2.0877739341
2020-08-14 19:30:00,2.223,-0.171,2.2295672226,0.293,0.039,0.2955841674,1.9300000000000002,-0.21,1.9413912537,2.253,-0.181,2.2602588347,0.293,0.039,0.2955841674,1.96,-0.22,1.9723082923000002
2020-08-14 20:00:00,2.3155,-0.17200000000000001,2.321879465,0.29550000000000004,0.038,0.2979332979,2.02,-0.21,2.0308865059,2.3555,-0.182,2.3625207406,0.29550000000000004,0.038,0.2979332979,2.06,-0.22,2.071714266
2020-08-14 20:30:00,2.2825,-0.17,2.2888220223999998,0.3025,0.04,0.30513316760000003,1.98,-0.21,1.9911052207000002,2.3325,-0.18,2.339435028,0.3025,0.04,0.30513316760000003,2.03,-0.22,2.0418863827
2020-08-14 21:00:00,2.29,-0.1705,2.2963384441,0.31,0.0395,0.3125063999,1.98,-0.21,1.9911052207000002,2.34,-0.18050000000000002,2.3469512671,0.31,0.0395,0.3125063999,2.03,-0.22,2.0418863827
2020-08-14 21:30:00,2.289,0.0675,2.2899950327,0.309,0.0375,0.3112671682,1.98,0.03,1.9802272597,2.339,-0.4625,2.3842875770000003,0.309,0.0375,0.3112671682,2.03,-0.5,2.0906697491
2020-08-14 22:00:00,2.2935,0.7995,2.4288562123,0.3135,0.0395,0.3159786385,1.98,0.76,2.1208488866,2.2335,-1.1905000000000001,2.5309706636,0.3135,0.0395,0.3159786385,1.92,-1.23,2.2801973599
2020-08-14 22:30:00,2.366,0.8240000000000001,2.5053806098,0.34600000000000003,0.034,0.3476665069,2.02,0.79,2.1689859382,2.296,-1.176,2.5796495886,0.34600000000000003,0.034,0.3476665069,1.9500000000000002,-1.21,2.2949074055
2020-08-14 23:00:00,2.073,0.589,2.1550522035,0.383,0.029,0.3840963421,1.69,0.56,1.7803651311,2.033,-1.041,2.2840249561,0.383,0.029,0.3840963421,1.65,-1.07,1.9665706191
2020-08-14 23:30:00,1.8675000000000002,-0.20550000000000002,1.8787726047,0.42750000000000005,0.0245,0.4282014713,1.44,-0.23,1.4582523787000001,1.9275,-0.3055,1.951560017,0.42750000000000005,0.0245,0.4282014713,1.5,-0.33,1.5358710883
2020-08-15 00:00:00,1.645,-0.23450000000000001,1.6616302988,0.41500000000000004,0.025500000000000002,0.41578269560000003,1.23,-0.26,1.2571793826,1.705,-0.3045,1.731977266,0.41500000000000004,0.025500000000000002,0.41578269560000003,1.29,-0.33,1.3315404613
2020-08-15 00:30:00,1.5455,-0.24250000000000002,1.5644093134000001,0.4555,0.0175,0.45583604510000003,1.09,-0.26,1.1205802069,1.5955,-0.3125,1.6258156415,0.4555,0.0175,0.45583604510000003,1.1400000000000001,-0.33,1.1868024267
2020-08-15 01:00:00,1.3719999999999999,-0.255,1.3954959692,0.322,0.035,0.3238965884,1.05,-0.29,1.0893117093,1.422,-0.355,1.4656428624,0.322,0.035,0.3238965884,1.1,-0.39,1.1670903992000001
2020-08-15 01:30:00,1.313,-0.2515,1.3368699451000001,0.313,0.0385,0.3153589225,1.0,-0.29,1.0412012294,1.363,-0.3815,1.4153837819000001,0.313,0.0385,0.3153589225,1.05,-0.42,1.1308846095
2020-08-15 02:00:00,1.294,-0.2655,1.3209565663,0.404,0.0245,0.4047422019,0.89,-0.29,0.9360555539000001,1.344,-0.3655,1.3928123528,0.404,0.0245,0.4047422019,0.9400000000000001,-0.39,1.0176934705
2020-08-15 02:30:00,1.3725,-0.2595,1.3968165592,0.35250000000000004,0.030500000000000003,0.3538170431,1.02,-0.29,1.0604244433,1.4225,-0.3295,1.4601631758,0.35250000000000004,0.030500000000000003,0.3538170431,1.07,-0.36,1.1289375536
2020-08-15 03:00:00,1.2905,-0.262,1.3168273424999999,0.3705,0.028,0.3715565233,0.92,-0.29,0.9646242792,1.3505,-0.332,1.3907099805,0.3705,0.028,0.3715565233,0.98,-0.36,1.0440306509
2020-08-15 03:30:00,1.3599999999999999,-0.2675,1.386057809,0.4,0.022500000000000003,0.4006323127,0.96,-0.29,1.0028459503,1.4100000000000001,-0.3375,1.4498297314,0.4,0.022500000000000003,0.4006323127,1.01,-0.36,1.0722406446
2020-08-15 04:00:00,1.2325,-0.2625,1.260143841,0.3725,0.0275,0.3735137213,0.86,-0.29,0.9075791976,1.2725,-0.36250000000000004,1.3231260333,0.3725,0.0275,0.3735137213,0.9,-0.39,0.9808669635
2020-08-15 04:30:00,1.2795,-0.304,1.3151183407,0.3795,0.026000000000000002,0.3803896029,0.9,-0.33,0.9585927185,1.3295,-0.324,1.3684101176,0.3795,0.026000000000000002,0.3803896029,0.9500000000000001,-0.35000000000000003,1.0124228366
2020-08-15 05:00:00,1.396,-0.3025,1.4283984913,0.366,0.0275,0.3670316744,1.03,-0.33,1.0815729287,1.446,-0.28250000000000003,1.4733371135,0.366,0.0275,0.3670316744,1.08,-0.31,1.1236102527
2020-08-15 05:30:00,1.3585,-0.2995,1.391122748,0.35850000000000004,0.030500000000000003,0.35979508060000004,1.0,-0.33,1.053043209,1.3985,-0.2795,1.4261565482,0.35850000000000004,0.030500000000000003,0.35979508060000004,1.04,-0.31,1.0852188719
2020-08-15 06:00:00,1.2405,-0.3195,1.2809841919,0.36050000000000004,0.030500000000000003,0.36178792130000004,0.88,-0.35000000000000003,0.9470480452000001,1.2805,-0.3195,1.3197577429,0.36050000000000004,0.030500000000000003,0.36178792130000004,0.92,-0.35000000000000003,0.9843271814000001
2020-08-15 06:30:00,1.2530000000000001,-0.322,1.2937128739000001,0.373,0.028,0.374049462,0.88,-0.35000000000000003,0.9470480452000001,1.293,-0.322,1.3324912758,0.373,0.028,0.374049462,0.92,-0.35000000000000003,0.9843271814000001
2020-08-15 07:00:00,1.303,-0.3235,1.3425577269,0.393,0.026500000000000003,0.3938924346,0.91,-0.35000000000000003,0.9749871794,1.343,-0.29350000000000004,1.3746967847,0.393,0.026500000000000003,0.3938924346,0.9500000000000001,-0.32,1.0024470061
2020-08-15 07:30:00,1.3785,-0.249,1.4008080704,0.3785,0.031,0.379767363,1.0,-0.28,1.0384603989,1.4285,-0.329,1.4658967392,0.3785,0.031,0.379767363,1.05,-0.36,1.11
2020-08-15 08:00:00,1.4945,-0.17750000000000002,1.5050038206,0.3845,0.0325,0.3858710925,1.11,-0.21,1.129690223,1.5545,-0.3875,1.6020694429,0.3845,0.0325,0.3858710925,1.17,-0.42,1.2431009613
2020-08-15 08:30:00,1.654,-0.17850000000000002,1.6636039943,0.384,0.0315,0.385289826,1.27,-0.21,1.2872451204,1.714,-0.3685,1.753165209,0.384,0.0315,0.385289826,1.33,-0.4,1.3888484439
2020-08-15 09:00:00,1.8014999999999999,0.277,1.8226714597,0.47150000000000003,0.017,0.4718063692,1.33,0.26,1.3551752654,1.8014999999999999,-0.783,1.9643042661,0.47150000000000003,0.017,0.4718063692,1.33,-0.8,1.552063143
2020-08-15 09:30:00,2.005,0.6875,2.1195945957,0.34500000000000003,0.0375,0.347032059,1.6600000000000001,0.65,1.7827226369,1.935,-1.1425,2.2471162075,0.34500000000000003,0.0375,0.347032059,1.5899999999999999,-1.18,1.9800252524
2020-08-15 10:00:00,2.074,0.6950000000000001,2.1873502234,0.534,0.005,0.5340234077,1.54,0.6900000000000001,1.6875129629,2.014,-1.155,2.3216849485,0.534,0.005,0.5340234077,1.48,-1.16,1.8804254838
2020-08-15 10:30:00,2.126,0.6805,2.2322536258,0.736,-0.0395,0.7370591903,1.3900000000000001,0.72,1.5654072952,2.066,-1.1395,2.3594101487,0.736,-0.0395,0.7370591903,1.33,-1.1,1.7259490143
2020-08-15 11:00:00,2.154,0.6940000000000001,2.2630404327,0.674,-0.026000000000000002,0.6745012973000001,1.48,0.72,1.6458432488999999,2.084,-1.126,2.3687405936,0.674,-0.026000000000000002,0.6745012973000001,1.4100000000000001,-1.1,1.7883232370000002
2020-08-15 11:30:00,2.1665,0.712,2.2804969305,0.5765,-0.008,0.5765555047,1.5899999999999999,0.72,1.7454225849,2.1065,-1.148,2.399009431,0.5765,-0.008,0.5765555047,1.53,-1.1400000000000001,1.9080094339
2020-08-15 12:00:00,2.1705,0.2645,2.1865567681,0.49050000000000005,0.0045000000000000005,0.4905206418,1.6800000000000002,0.26,1.7000000000000002,2.1605,-0.6855,2.2666430023,0.49050000000000005,0.0045000000000000005,0.4905206418,1.67,-0.6900000000000001,1.8069311
2020-08-15 12:30:00,2.234,-0.2235,2.2451521663,0.554,-0.0035,0.5540110558,1.6800000000000002,-0.22,1.6943435306999999,2.254,-0.21350000000000002,2.2640888344,0.554,-0.0035,0.5540110558,1.7000000000000002,-0.21,1.712921481
2020-08-15 13:00:00,2.276,-0.2215,2.2867527741,0.536,-0.0015,0.5360020989000001,1.74,-0.22,1.7538529015000002,2.316,-0.21150000000000002,2.3256371708,0.536,-0.0015,0.5360020989000001,1.78,-0.21,1.7923448329
2020-08-15 13:30:00,2.2275,-0.214,2.2377560747,0.48750000000000004,0.006,0.4875369217,1.74,-0.22,1.7538529015000002,2.2675,-0.20400000000000001,2.276658132,0.48750000000000004,0.006,0.4875369217,1.78,-0.21,1.7923448329
2020-08-15 14:00:00,2.202,-0.2175,2.2127155827,0.492,0.0025,0.4920063516,1.71,-0.22,1.724093965,2.242,-0.20750000000000002,2.2515817218,0.492,0.0025,0.4920063516,1.75,-0.21,1.7625549637
2020-08-15 14:30:00,2.1345,-0.211,2.1449035526,0.4545,0.009000000000000001,0.45458910020000004,1.6800000000000002,-0.22,1.6943435306999999,2.1745,-0.201,2.1837699627,0.4545,0.009000000000000001,0.45458910020000004,1.72,-0.21,1.7327723450999999
2020-08-15 15:00:00,2.106,-0.20650000000000002,2.1160997732,0.426,0.0135,0.4262138548,1.6800000000000002,-0.22,1.6943435306999999,2.146,-0.1965,2.1549775521,0.426,0.0135,0.4262138548,1.72,-0.21,1.7327723450999999
2020-08-15 15:30:00,2.155,-0.223,2.1665073275,0.405,0.017,0.40535663310000003,1.75,-0.24,1.76638048,2.195,-0.193,2.2034686292,0.405,0.017,0.40535663310000003,1.79,-0.21,1.8022763384
2020-08-15 16:00:00,2.1,-0.223,2.1118070461,0.4,0.017,0.400361087,1.7000000000000002,-0.24,1.7168575946,2.14,-0.193,2.1486854121,0.4,0.017,0.400361087,1.74,-0.21,1.7526266003000002
2020-08-15 16:30:00,2.1315,-0.2195,2.1427721531,0.3915,0.0205,0.3920363504,1.74,-0.24,1.7564737402000001,2.1715,-0.1895,2.179752853,0.3915,0.0205,0.3920363504,1.78,-0.21,1.7923448329
2020-08-15 17:00:00,2.137,-0.268,2.1537393064,0.34700000000000003,0.032,0.3484723805,1.79,-0.30000000000000004,1.8149655644,2.157,-0.178,2.1643319986,0.34700000000000003,0.032,0.3484723805,1.81,-0.21,1.8221415971
2020-08-15 17:30:00,2.1635,-0.2685,2.1800973602,0.35350000000000004,0.0315,0.3549006903,1.81,-0.30000000000000004,1.8346934349000001,2.2035,-0.23850000000000002,2.2163696668,0.35350000000000004,0.0315,0.3549006903,1.85,-0.27,1.8695988875
2020-08-15 18:00:00,2.1635,-0.269,2.1801589965,0.35350000000000004,0.031,0.35485666120000003,1.81,-0.30000000000000004,1.8346934349000001,2.2035,-0.23900000000000002,2.2164235268,0.35350000000000004,0.031,0.35485666120000003,1.85,-0.27,1.8695988875
2020-08-15 18:30:00,2.1585,-0.3195,2.182017988,0.34850000000000003,0.030500000000000003,0.34983210260000003,1.81,-0.35000000000000003,1.8435292241,2.1985,-0.1895,2.2066518756,0.34850000000000003,0.030500000000000003,0.34983210260000003,1.85,-0.22,1.8630351580000002
2020-08-15 19:00:00,2.1385,-0.324,2.1629050488,0.3685,0.026000000000000002,0.3694160933,1.77,-0.35000000000000003,1.8042727067,2.1585,-0.194,2.167200556,0.3685,0.026000000000000002,0.3694160933,1.79,-0.22,1.8034688797
2020-08-15 19:30:00,2.116,-0.319,2.1399105121,0.34600000000000003,0.031,0.34738595250000004,1.77,-0.35000000000000003,1.8042727067,2.136,-0.189,2.1443453546,0.34600000000000003,0.031,0.34738595250000004,1.79,-0.22,1.8034688797
2020-08-15 20:00:00,2.066,-0.28200000000000003,2.0851570684,0.366,0.028,0.36706947570000004,1.7000000000000002,-0.31,1.7280335645,2.096,-0.232,2.108800607,0.366,0.028,0.36706947570000004,1.73,-0.26,1.7494284781
2020-08-15 20:30:00,2.0275,-0.28600000000000003,2.047572282,0.3775,0.024,0.3782621446,1.65,-0.31,1.6788686667000001,2.0675,-0.266,2.0845412565,0.3775,0.024,0.3782621446,1.69,-0.29,1.7147011401
2020-08-15 21:00:00,2.027,-0.243,2.0415136541,0.427,0.017,0.42733827350000003,1.6,-0.26,1.6209873533999999,2.077,-0.313,2.1004518561,0.427,0.017,0.42733827350000003,1.65,-0.33,1.6826764395
2020-08-15 21:30:00,2.0105,-0.2555,2.0266698054,0.48050000000000004,0.0045000000000000005,0.4805210713,1.53,-0.26,1.551934277,2.0705,-0.3255,2.0959295074,0.48050000000000004,0.0045000000000000005,0.4805210713,1.5899999999999999,-0.33,1.6238842323
2020-08-15 22:00:00,1.912,-0.25,1.9282748767000002,0.462,0.01,0.4621082124,1.45,-0.26,1.4731259281,1.962,-0.34,1.9912418236,0.462,0.01,0.4621082124,1.5,-0.35000000000000003,1.5402921801
2020-08-15 22:30:00,1.851,-0.254,1.86834606,0.491,0.006,0.4910366585,1.3599999999999999,-0.26,1.3846299145,1.901,-0.34400000000000003,1.9318739607,0.491,0.006,0.4910366585,1.4100000000000001,-0.35000000000000003,1.4527904185
2020-08-15 23:00:00,1.779,-0.298,1.8037862955000001,0.509,0.002,0.5090039293,1.27,-0.30000000000000004,1.3049521064,1.819,-0.298,1.8432484911,0.509,0.002,0.5090039293,1.31,-0.30000000000000004,1.3439121995
2020-08-15 23:30:00,1.654,-0.296,1.6802773581000001,0.514,0.004,0.514015564,1.1400000000000001,-0.30000000000000004,1.1788129623,1.704,-0.296,1.7295178519,0.514,0.004,0.514015564,1.19,-0.30000000000000004,1.2272326593
2020-08-16 00:00:00,1.564,-0.342,1.6009559644,0.484,0.008,0.48406611120000004,1.08,-0.35000000000000003,1.1352973179,1.6139999999999999,-0.292,1.6402012072,0.484,0.008,0.48406611120000004,1.13,-0.30000000000000004,1.1691449867
2020-08-16 00:30:00,1.431,-0.3345,1.4695751937,0.451,0.0155,0.4512662739,0.98,-0.35000000000000003,1.0406248123,1.4809999999999999,-0.3145,1.5140248511999999,0.451,0.0155,0.4512662739,1.03,-0.33,1.0815729287
2020-08-16 01:00:00,1.362,-0.3355,1.4027131745,0.432,0.0145,0.43224327640000004,0.93,-0.35000000000000003,0.9936800290000001,1.4020000000000001,-0.3155,1.4370609764,0.432,0.0145,0.43224327640000004,0.97,-0.33,1.0245974819
2020-08-16 01:30:00,1.3065,-0.275,1.3351281774000001,0.40650000000000003,0.025,0.4072680321,0.9,-0.30000000000000004,0.9486832981000001,1.3565,-0.395,1.412840136,0.40650000000000003,0.025,0.4072680321,0.9500000000000001,-0.42,1.038701112
2020-08-16 02:00:00,1.2770000000000001,-0.27,1.3052313971,0.377,0.03,0.3781917503,0.9,-0.30000000000000004,0.9486832981000001,1.327,-0.39,1.3831229157,0.377,0.03,0.3781917503,0.9500000000000001,-0.42,1.038701112
2020-08-16 02:30:00,1.224,-0.297,1.2595177649,0.364,0.033,0.365492818,0.86,-0.33,0.9211405973000001,1.274,-0.387,1.3314822567,0.364,0.033,0.365492818,0.91,-0.42,1.0022474744
2020-08-16 03:00:00,1.19,-0.3095,1.229589464,0.44,0.0205,0.4404772979,0.75,-0.33,0.819390017,1.24,-0.3995,1.3027663835,0.44,0.0205,0.4404772979,0.8,-0.42,0.9035485598
2020-08-16 03:30:00,1.147,-0.3095,1.1880232531,0.427,0.0205,0.42749181280000004,0.72,-0.33,0.7920227269,1.197,-0.3995,1.2619069894,0.427,0.0205,0.42749181280000004,0.77,-0.42,0.877097486
2020-08-16 04:00:00,1.1245,-0.3045,1.1649980687000001,0.4045,0.025500000000000002,0.4053029731,0.72,-0.33,0.7920227269,1.1745,-0.3945,1.2389836561,0.4045,0.025500000000000002,0.4053029731,0.77,-0.42,0.877097486
2020-08-16 04:30:00,1.121,-0.305,1.1617512643,0.401,0.025,0.401778546,0.72,-0.33,0.7920227269,1.171,-0.395,1.2358260395,0.401,0.025,0.401778546,0.77,-0.42,0.877097486
2020-08-16 05:00:00,1.115,-0.3035,1.155567934,0.395,0.026500000000000003,0.3958879261,0.72,-0.33,0.7920227269,1.165,-0.3935,1.2296614371,0.395,0.026500000000000003,0.3958879261,0.77,-0.42,0.877097486
2020-08-16 05:30:00,1.1325,-0.266,1.1633194961,0.41250000000000003,0.024,0.413197592,0.72,-0.29,0.7762087348000001,1.1825,-0.396,1.2470454082,0.41250000000000003,0.024,0.413197592,0.77,-0.42,0.877097486
2020-08-16 06:00:00,1.1385,-0.28600000000000003,1.1738731831,0.41850000000000004,0.024,0.41918760720000003,0.72,-0.31,0.7839005039,1.1885,-0.396,1.2527363051,0.41850000000000004,0.024,0.41918760720000003,0.77,-0.42,0.877097486
2020-08-16 06:30:00,1.1705,-0.28700000000000003,1.2051718757,0.4505,0.023,0.45108674330000004,0.72,-0.31,0.7839005039,1.2205,-0.397,1.2834442917,0.4505,0.023,0.45108674330000004,0.77,-0.42,0.877097486
2020-08-16 07:00:00,1.208,-0.278,1.2395757339,0.40800000000000003,0.032,0.40925297800000005,0.8,-0.31,0.8579627032,1.248,-0.388,1.3069231041,0.40800000000000003,0.032,0.40925297800000005,0.84,-0.42,0.9391485505
2020-08-16 07:30:00,1.297,-0.2535,1.3215412404,0.47700000000000004,0.0165,0.477285292,0.8200000000000001,-0.27,0.8633075929,1.347,-0.3635,1.3951850236,0.47700000000000004,0.0165,0.477285292,0.87,-0.38,0.949368211
2020-08-16 08:00:00,1.388,-0.2485,1.4100695905,0.448,0.021500000000000002,0.4485156073,0.9400000000000001,-0.27,0.9780081799,1.438,-0.35850000000000004,1.4820142543000001,0.448,0.021500000000000002,0.4485156073,0.99,-0.38,1.0604244433
2020-08-16 08:30:00,1.4975,-0.248,1.5178966533,0.42750000000000005,0.022,0.4280657076,1.07,-0.27,1.1035397591,1.5474999999999999,-0.338,1.5839824020000002,0.42750000000000005,0.022,0.4280657076,1.12,-0.36,1.1764352936
2020-08-16 09:00:00,1.576,-0.21350000000000002,1.5903956269,0.41600000000000004,0.026500000000000003,0.4168431959,1.16,-0.24,1.1845674316,1.626,-0.3335,1.6598488636000002,0.41600000000000004,0.026500000000000003,0.4168431959,1.21,-0.36,1.2624183142
2020-08-16 09:30:00,1.8439999999999999,0.603,1.9400889155,0.364,0.033,0.365492818,1.48,0.5700000000000001,1.5859697349,1.824,-1.087,2.1233334642,0.364,0.033,0.365492818,1.46,-1.12,1.8401086924
2020-08-16 10:00:00,2.0315,0.748,2.1648316909,0.3415,0.038,0.3436076978,1.69,0.71,1.8330848316,1.9715,-1.252,2.3354477622,0.3415,0.038,0.3436076978,1.63,-1.29,2.0787015178
2020-08-16 10:30:00,2.106,0.018000000000000002,2.1060769217,0.326,0.038,0.3282072516,1.78,-0.02,1.780112356,2.136,-0.462,2.1853924133,0.326,0.038,0.3282072516,1.81,-0.5,1.8777912557
2020-08-16 11:00:00,2.1805,-0.1105,2.1832980786,0.3205,0.0395,0.3229249139,1.8599999999999999,-0.15,1.8660385848,2.2405,-0.3105,2.2619130178,0.3205,0.0395,0.3229249139,1.92,-0.35000000000000003,1.9516403357
2020-08-16 11:30:00,2.268,-0.108,2.2705699725,0.318,0.042,0.3207615937,1.9500000000000002,-0.15,1.9557607216,2.328,-0.308,2.3482861836,0.318,0.042,0.3207615937,2.01,-0.35000000000000003,2.0402450833
2020-08-16 12:00:00,2.3595,-0.061,2.3602883828,0.3195,0.039,0.32187148060000004,2.04,-0.1,2.0424495098,2.4195,-0.311,2.4394059215,0.3195,0.039,0.32187148060000004,2.1,-0.35000000000000003,2.1289668856
2020-08-16 12:30:00,2.3575,-0.107,2.3599269586,0.3175,0.043000000000000003,0.32039857990000004,2.04,-0.15,2.045507272,2.4175,-0.28700000000000003,2.4344763811,0.3175,0.043000000000000003,0.32039857990000004,2.1,-0.33,2.1257704486
2020-08-16 13:00:00,2.3609999999999998,-0.1095,2.3635378673,0.321,0.0405,0.3235448192,2.04,-0.15,2.045507272,2.421,-0.2495,2.4338223538,0.321,0.0405,0.3235448192,2.1,-0.29,2.1199292441
2020-08-16 13:30:00,2.305,-0.1095,2.3075994561,0.315,0.0405,0.3175928998,1.99,-0.15,1.9956452591,2.355,-0.2495,2.3681797335,0.315,0.0405,0.3175928998,2.04,-0.29,2.0605096457
2020-08-16 14:00:00,2.3035,-0.1115,2.3061969777,0.3135,0.0385,0.31585518830000003,1.99,-0.15,1.9956452591,2.3535,-0.2515,2.3668997655,0.3135,0.0385,0.31585518830000003,2.04,-0.29,2.0605096457
2020-08-16 14:30:00,2.164,-0.1605,2.1699438357,0.314,0.0395,0.3164747225,1.85,-0.2,1.8607794066,2.224,-0.2505,2.2380630576,0.314,0.0395,0.3164747225,1.9100000000000001,-0.29,1.931890266
2020-08-16 15:00:00,2.105,-0.1305,2.1090413106,0.315,0.0395,0.3174669274,1.79,-0.17,1.7980545042,2.165,-0.2505,2.1794437937,0.315,0.0395,0.3174669274,1.85,-0.29,1.8725917868000002
2020-08-16 15:30:00,2.1045,-0.182,2.112355143,0.3145,0.038,0.3167873893,1.79,-0.22,1.8034688797,2.1645,-0.252,2.1791200632,0.3145,0.038,0.3167873893,1.85,-0.29,1.8725917868000002
2020-08-16 16:00:00,2.1035,-0.18150000000000002,2.1113158219,0.3135,0.0385,0.31585518830000003,1.79,-0.22,1.8034688797,2.1635,-0.2515,2.1780689842,0.3135,0.0385,0.31585518830000003,1.85,-0.29,1.8725917868000002
2020-08-16 16:30:00,2.1055,-0.2525,2.1205863576,0.3155,0.0375,0.31772078940000004,1.79,-0.29,1.8133394608,2.1455,-0.21250000000000002,2.1559977968,0.3155,0.0375,0.31772078940000004,1.83,-0.25,1.8469975636
2020-08-16 17:00:00,2.083,-0.277,2.1013371933,0.323,0.033,0.3246813823,1.76,-0.31,1.7870926109,2.113,-0.197,2.1221635187,0.323,0.033,0.3246813823,1.79,-0.23,1.8047160441
2020-08-16 17:30:00,2.145,-0.2755,2.1626199967,0.335,0.0345,0.33677180700000003,1.81,-0.31,1.8363550855000002,2.185,-0.1955,2.1937286181,0.335,0.0345,0.33677180700000003,1.85,-0.23,1.8642424735
2020-08-16 18:00:00,2.1685,-0.23550000000000001,2.1812502149,0.3385,0.0345,0.3402535819,1.83,-0.27,1.8498108011,2.2185,-0.2155,2.2289420136,0.3385,0.0345,0.3402535819,1.88,-0.25,1.8965494984
2020-08-16 18:30:00,2.202,-0.23450000000000001,2.21445123,0.342,0.035500000000000004,0.3438375343,1.8599999999999999,-0.27,1.8794946129,2.242,-0.21450000000000002,2.2522376096,0.342,0.035500000000000004,0.3438375343,1.9,-0.25,1.9163767897000001
2020-08-16 19:00:00,2.1895,-0.2555,2.2043571625,0.3295,0.0345,0.3313012225,1.8599999999999999,-0.29,1.8824717792999999,2.2295,-0.2155,2.2398907339,0.3295,0.0345,0.3313012225,1.9,-0.25,1.9163767897000001
2020-08-16 19:30:00,2.1785,-0.312,2.2007285725,0.3185,0.038,0.3207588658,1.8599999999999999,-0.35000000000000003,1.8926436537,2.2185,-0.182,2.2259528858,0.3185,0.038,0.3207588658,1.9,-0.22,1.9126944346
2020-08-16 20:00:00,2.2685,-0.314,2.2901284352999998,0.3185,0.036000000000000004,0.3205280799,1.9500000000000002,-0.35000000000000003,1.9811612755999999,2.2984999999999998,-0.184,2.3058530417,0.3185,0.036000000000000004,0.3205280799,1.98,-0.22,1.9921847304
2020-08-16 20:30:00,2.3155,-0.314,2.3366934437,0.3155,0.036000000000000004,0.3175472406,2.0,-0.35000000000000003,2.0303940504,2.3455,-0.184,2.3527061546,0.3155,0.036000000000000004,0.3175472406,2.03,-0.22,2.0418863827
2020-08-16 21:00:00,2.3125,-0.2645,2.3275773886,0.3125,0.035500000000000004,0.3145099363,2.0,-0.30000000000000004,2.0223748416,2.3425000000000002,-0.2245,2.3532332014,0.3125,0.035500000000000004,0.3145099363,2.03,-0.26,2.0465825173
2020-08-16 21:30:00,2.226,0.3765,2.2576156117,0.316,0.036500000000000005,0.318101006,1.9100000000000001,0.34,1.940025773,2.186,-0.9235000000000001,2.3730672662,0.316,0.036500000000000005,0.318101006,1.87,-0.96,2.1020228353
2020-08-16 22:00:00,2.013,0.627,2.1083875355,0.323,0.037,0.3251122883,1.69,0.59,1.7900279327000002,1.963,-1.213,2.3075393821,0.323,0.037,0.3251122883,1.6400000000000001,-1.25,2.0620620747
2020-08-16 22:30:00,1.9765000000000001,0.6950000000000001,2.0951317978,0.3365,0.035,0.3383153115,1.6400000000000001,0.66,1.7678235206,1.9165,-1.255,2.2908507699,0.3365,0.035,0.3383153115,1.58,-1.29,2.0397303743
2020-08-16 23:00:00,1.9729999999999999,0.6625,2.0812580931,0.333,0.0325,0.3345822022,1.6400000000000001,0.63,1.7568437608,1.883,-1.2175,2.2423191677,0.333,0.0325,0.3345822022,1.55,-1.25,1.9912307752
2020-08-16 23:30:00,1.8135,0.6915,1.9408643693,0.3435,0.0315,0.3449412994,1.47,0.66,1.6113658802000002,1.7735,-1.2585,2.1746550301,0.3435,0.0315,0.3449412994,1.43,-1.29,1.9258764239000001
2020-08-17 00:00:00,1.7850000000000001,0.6925,1.9146230047000001,0.34500000000000003,0.0325,0.3465274159,1.44,0.66,1.5840454539,1.7349999999999999,-1.2575,2.1427858619,0.34500000000000003,0.0325,0.3465274159,1.3900000000000001,-1.29,1.8963649438
2020-08-17 00:30:00,1.5495,-0.278,1.5742408488000001,0.34950000000000003,0.032,0.35096189250000004,1.2,-0.31,1.2393950137,1.5995,-0.318,1.6308047860000001,0.34950000000000003,0.032,0.35096189250000004,1.25,-0.35000000000000003,1.2980754986
2020-08-17 01:00:00,1.452,-0.3075,1.4842035743,0.342,0.0325,0.3435407545,1.11,-0.34,1.1609048195,1.502,-0.2775,1.5274194741,0.342,0.0325,0.3435407545,1.16,-0.31,1.2007081244
2020-08-17 01:30:00,1.3465,0.0755,1.3486150303,0.3265,0.035500000000000004,0.3284242683,1.02,0.04,1.0207840124,1.3365,-0.7145,1.5155007423,0.3265,0.035500000000000004,0.3284242683,1.01,-0.75,1.2580143083
2020-08-17 02:00:00,1.473,0.609,1.5939291076000002,0.323,0.039,0.3253459697,1.15,0.5700000000000001,1.2835108102000001,1.413,-1.211,1.8609379356,0.323,0.039,0.3253459697,1.09,-1.25,1.6584932921000002
2020-08-17 02:30:00,1.4715,0.6880000000000001,1.6243941178,0.3215,0.038,0.3237379341,1.15,0.65,1.3209844814,1.4115,-1.262,1.8934033511,0.3215,0.038,0.3237379341,1.09,-1.3,1.6964963896
2020-08-17 03:00:00,1.392,-0.0105,1.3920396007,0.322,0.0395,0.3244137019,1.07,-0.05,1.0711675873,1.412,-0.5805,1.5266709698,0.322,0.0395,0.3244137019,1.09,-0.62,1.2539936204
2020-08-17 03:30:00,1.242,-0.27,1.271009048,0.322,0.04,0.3244749605,0.92,-0.31,0.9708243919,1.302,-0.38,1.3563200212,0.322,0.04,0.3244749605,0.98,-0.42,1.0662082348
2020-08-17 04:00:00,1.2285,-0.29150000000000004,1.2626101932,0.3085,0.0385,0.3108930684,0.92,-0.33,0.9773944956,1.2885,-0.3815,1.3437910924,0.3085,0.0385,0.3108930684,0.98,-0.42,1.0662082348
2020-08-17 04:30:00,1.2850000000000001,-0.2695,1.3129566825,0.305,0.0405,0.3076771847,0.98,-0.31,1.0278618584,1.335,-0.3795,1.387892377,0.305,0.0405,0.3076771847,1.03,-0.42,1.1123398761
2020-08-17 05:00:00,1.33,-0.266,1.3563391906,0.30000000000000004,0.044,0.3032094985,1.03,-0.31,1.0756393448,1.38,-0.376,1.4303062609000001,0.30000000000000004,0.044,0.3032094985,1.08,-0.42,1.1587924749
2020-08-17 05:30:00,1.3275000000000001,-0.2635,1.3533988694999999,0.2975,0.0465,0.3011121054,1.03,-0.31,1.0756393448,1.3775,-0.3735,1.427238067,0.2975,0.0465,0.3011121054,1.08,-0.42,1.1587924749
2020-08-17 06:00:00,1.3655,-0.2625,1.3905022474,0.29550000000000004,0.0475,0.2992933344,1.07,-0.31,1.1140017953,1.4155,-0.3725,1.4636927615,0.29550000000000004,0.0475,0.2992933344,1.12,-0.42,1.1961605243
2020-08-17 06:30:00,1.504,-0.1905,1.5160165731,0.294,0.0495,0.29813797140000003,1.21,-0.24,1.233572049,1.554,-0.3305,1.5887561959,0.294,0.0495,0.29813797140000003,1.26,-0.38,1.3160547101
2020-08-17 07:00:00,1.7349999999999999,0.1995,1.7464321487,0.295,0.0495,0.2991241381,1.44,0.15,1.4477914214,1.755,-0.6305000000000001,1.8648204337,0.295,0.0495,0.2991241381,1.46,-0.68,1.610589954
2020-08-17 07:30:00,1.871,0.201,1.8817656602000001,0.281,0.051000000000000004,0.2855906161,1.5899999999999999,0.15,1.5970597985000001,1.891,-0.629,1.9928677828999999,0.281,0.051000000000000004,0.2855906161,1.6099999999999999,-0.68,1.7477127911
2020-08-17 08:00:00,1.85,0.659,1.9638688856000002,0.28,0.049,0.2842551671,1.57,0.61,1.6843396332,1.82,-1.021,2.0868255797,0.28,0.049,0.2842551671,1.54,-1.07,1.8752333187999999
2020-08-17 08:30:00,2.056,0.9095000000000001,2.2481828773,0.276,0.0495,0.28040372680000003,1.78,0.86,1.9768662069,2.006,-1.2005,2.3377844747,0.276,0.0495,0.28040372680000003,1.73,-1.25,2.134338305
2020-08-17 09:00:00,2.199,0.9475,2.3944429937000002,0.279,0.0475,0.2830145756,1.92,0.9,2.1204716456,2.149,-1.1625,2.4432779722999998,0.279,0.0475,0.2830145756,1.87,-1.21,2.2273302404
2020-08-17 09:30:00,2.3915,0.9775,2.5835592697000003,0.2715,0.0475,0.2756238379,2.12,0.93,2.3150161986,2.3415,-1.1225,2.596657178,0.2715,0.0475,0.2756238379,2.07,-1.17,2.3777720665
2020-08-17 10:00:00,2.5335,0.8855000000000001,2.683790696,0.2735,0.0455,0.2772589043,2.26,0.84,2.4110578591,2.4635,-1.0045,2.6604233686,0.2735,0.0455,0.2772589043,2.19,-1.05,2.4287033578
2020-08-17 10:30:00,2.434,0.8825000000000001,2.5890465908999998,0.28400000000000003,0.0425,0.2871624105,2.15,0.84,2.3082677488,2.354,-1.0075,2.5605413978,0.28400000000000003,0.0425,0.2871624105,2.07,-1.05,2.3210773361
2020-08-17 11:00:00,2.5220000000000002,0.5165000000000001,2.5743457907,0.272,0.0465,0.2759460998,2.25,0.47000000000000003,2.2985647696,2.492,-0.5835,2.5594015413999998,0.272,0.0465,0.2759460998,2.22,-0.63,2.3076611536
2020-08-17 11:30:00,2.442,0.004,2.442003276,0.292,0.044,0.2952964612,2.15,-0.04,2.1503720608,2.512,-0.146,2.5162392573,0.292,0.044,0.2952964612,2.22,-0.19,2.2281157959
2020-08-17 12:00:00,2.3975,-0.1015,2.3996475783,0.3075,0.0385,0.30990079060000003,2.09,-0.14,2.094683747,2.4475,-0.0915,2.4492097705,0.3075,0.0385,0.30990079060000003,2.14,-0.13,2.143944962
2020-08-17 12:30:00,2.6029999999999998,-0.0045000000000000005,2.6030038897,0.323,0.035500000000000004,0.32494499530000004,2.2800000000000002,-0.04,2.2803508502,2.653,-0.0945,2.654682514,0.323,0.035500000000000004,0.32494499530000004,2.33,-0.13,2.3336237914
2020-08-17 13:00:00,2.4615,-0.0005,2.4615000508,0.3115,0.0395,0.3139944267,2.15,-0.04,2.1503720608,2.5315,-0.09050000000000001,2.5331171509,0.3115,0.0395,0.3139944267,2.22,-0.13,2.2238030488
2020-08-17 13:30:00,2.571,-0.0035,2.5710023823,0.321,0.036500000000000005,0.32306849120000003,2.25,-0.04,2.2503555275,2.6310000000000002,-0.0935,2.6326608688,0.321,0.036500000000000005,0.32306849120000003,2.31,-0.13,2.3136551169
2020-08-17 14:00:00,2.348,0.026000000000000002,2.3481439479,0.308,0.036000000000000004,0.3100967591,2.04,-0.01,2.0400245097,2.408,-0.094,2.4098340192,0.308,0.036000000000000004,0.3100967591,2.1,-0.13,2.1040199619
2020-08-17 14:30:00,2.3605,-0.036000000000000004,2.3607745021,0.3205,0.034,0.3222983866,2.04,-0.07,2.0412006271,2.4205,-0.036000000000000004,2.4207676985,0.3205,0.034,0.3222983866,2.1,-0.07,2.1011663428
2020-08-17 15:00:00,2.3689999999999998,-0.036000000000000004,2.3692735173,0.329,0.034,0.3307521731,2.04,-0.07,2.0412006271,2.409,-0.036000000000000004,2.4092689763,0.329,0.034,0.3307521731,2.08,-0.07,2.0811775513
2020-08-17 15:30:00,2.404,0.1315,2.4075938715,0.324,0.0315,0.3255276486,2.08,0.1,2.0824024587,2.424,-0.2485,2.436704383,0.324,0.0315,0.3255276486,2.1,-0.28,2.1185844331
2020-08-17 16:00:00,2.4005,0.866,2.5519318663,0.3205,0.036000000000000004,0.3225155035,2.08,0.8300000000000001,2.2394865483,2.3205,-1.034,2.5404480412,0.3205,0.036000000000000004,0.3225155035,2.0,-1.07,2.268237201
2020-08-17 16:30:00,2.4625,0.849,2.6047470607000003,0.42250000000000004,0.019,0.42292700320000004,2.04,0.8300000000000001,2.2023850708,2.3825,-1.051,2.6040175211000003,0.42250000000000004,0.019,0.42292700320000004,1.96,-1.07,2.2330472454
2020-08-17 17:00:00,2.6245000000000003,0.8665,2.7638419817,0.49450000000000005,0.006500000000000001,0.4945427181,2.13,0.86,2.2970633426,2.5445,-1.0335,2.74637989,0.49450000000000005,0.006500000000000001,0.4945427181,2.05,-1.04,2.2987170335
2020-08-17 17:30:00,2.5115,0.0475,2.5119491436,0.3815,0.0275,0.3824898691,2.13,0.02,2.1300938946,2.5215,-0.3425,2.5446548882,0.3815,0.0275,0.3824898691,2.14,-0.37,2.1717504461
2020-08-17 18:00:00,2.499,-0.148,2.5033787169,0.419,0.022,0.4195771681,2.08,-0.17,2.0869355524,2.559,-0.128,2.5621992506,0.419,0.022,0.4195771681,2.14,-0.15,2.1452505681
2020-08-17 18:30:00,2.5105,-0.17,2.5162492424,0.4305,0.02,0.43096432570000004,2.08,-0.19,2.0886598574,2.5404999999999998,-0.13,2.5438239424,0.4305,0.02,0.43096432570000004,2.11,-0.15,2.1153250341
2020-08-17 19:00:00,2.447,-0.17200000000000001,2.4530375048,0.34700000000000003,0.038,0.3490744906,2.1,-0.21,2.1104738804,2.497,-0.202,2.5051572804999998,0.34700000000000003,0.038,0.3490744906,2.15,-0.24,2.1633538777
2020-08-17 19:30:00,2.283,-0.17400000000000002,2.2896211477,0.353,0.036000000000000004,0.3548309457,1.9300000000000002,-0.21,1.9413912537,2.333,-0.254,2.3467861002,0.353,0.036000000000000004,0.3548309457,1.98,-0.29,2.0011246838
2020-08-17 20:00:00,2.4105,0.465,2.4549409871,0.35050000000000003,0.035,0.3522431688,2.06,0.43,2.1044001521,2.3905,-0.835,2.5321364991,0.35050000000000003,0.035,0.3522431688,2.04,-0.87,2.2177691494
2020-08-17 20:30:00,2.3525,0.5275000000000001,2.4109152826,0.4025,0.0275,0.4034383472,1.9500000000000002,0.5,2.0130822139,2.3225,-0.9325,2.5027110301,0.4025,0.0275,0.4034383472,1.92,-0.96,2.1466252584
2020-08-17 21:00:00,2.3215,-0.194,2.3295918634,0.35150000000000003,0.036000000000000004,0.35333871850000004,1.97,-0.23,1.9833809518,2.3715,-0.214,2.3811359159,0.35150000000000003,0.036000000000000004,0.35333871850000004,2.02,-0.25,2.0354115063
2020-08-17 21:30:00,2.3055,-0.251,2.3191229484,0.4055,0.029,0.4065356688,1.9,-0.28,1.9205207627,2.3455,-0.221,2.3558886328,0.4055,0.029,0.4065356688,1.94,-0.25,1.9560419218
2020-08-17 22:00:00,2.185,-0.202,2.1943174337,0.465,0.018000000000000002,0.4653482567,1.72,-0.22,1.7340126874,2.235,-0.28200000000000003,2.2527203555,0.465,0.018000000000000002,0.4653482567,1.77,-0.30000000000000004,1.795243716
2020-08-17 22:30:00,2.144,-0.1855,2.1520098164,0.364,0.0345,0.3656313034,1.78,-0.22,1.7935439777000002,2.184,-0.2655,2.2000786918,0.364,0.0345,0.3656313034,1.82,-0.30000000000000004,1.8445595680000002
2020-08-17 23:00:00,1.9055,-0.23,1.9193306776,0.4555,0.02,0.45593886650000004,1.45,-0.25,1.471393897,1.9555,-0.28,1.9754443171,0.4555,0.02,0.45593886650000004,1.5,-0.30000000000000004,1.5297058541
2020-08-17 23:30:00,1.7675,-0.2285,1.7822088823,0.4575,0.021500000000000002,0.45800491260000004,1.31,-0.25,1.3336416309999999,1.8275000000000001,-0.3285,1.8567898373,0.4575,0.021500000000000002,0.45800491260000004,1.37,-0.35000000000000003,1.4140014144
2020-08-18 00:00:00,1.768,-0.214,1.7809042647000002,0.34800000000000003,0.036000000000000004,0.3498571137,1.42,-0.25,1.4418391034,1.828,-0.314,1.8547722232,0.34800000000000003,0.036000000000000004,0.3498571137,1.48,-0.35000000000000003,1.5208221461
2020-08-18 00:30:00,1.584,-0.089,1.5864983454,0.394,0.031,0.39521766150000004,1.19,-0.12,1.1960351165,1.624,-0.459,1.6876187366000002,0.394,0.031,0.39521766150000004,1.23,-0.49,1.3240090634000001
2020-08-18 01:00:00,1.5485,0.627,1.6706230125000001,0.48850000000000005,0.017,0.48879571400000005,1.06,0.61,1.2229881439,1.4885000000000002,-1.233,1.9328531372,0.48850000000000005,0.017,0.48879571400000005,1.0,-1.25,1.6007810594
2020-08-18 01:30:00,1.3975,0.2785,1.4249801753,0.5675,-0.0015,0.5675019824,0.8300000000000001,0.28,0.8759566199000001,1.3775,-0.9115000000000001,1.6517682949,0.5675,-0.0015,0.5675019824,0.81,-0.91,1.2182774725
2020-08-18 02:00:00,1.4575,-0.308,1.4896879707,0.6275000000000001,-0.008,0.6275509939,0.8300000000000001,-0.30000000000000004,0.8825531145000001,1.5075,-0.298,1.5366718095,0.6275000000000001,-0.008,0.6275509939,0.88,-0.29,0.9265527508
2020-08-18 02:30:00,1.381,-0.307,1.4147119848,0.611,-0.007,0.6110400969,0.77,-0.30000000000000004,0.8263776376,1.421,-0.297,1.4517058931,0.611,-0.007,0.6110400969,0.81,-0.29,0.8603487665
2020-08-18 03:00:00,1.4135,-0.3045,1.4459261738,0.7435,-0.0345,0.7443000067000001,0.67,-0.27,0.7223572523,1.4535,-0.3045,1.4850530294,0.7435,-0.0345,0.7443000067000001,0.71,-0.27,0.7596051606
2020-08-18 03:30:00,1.335,-0.21,1.3514159240999999,0.725,-0.03,0.7256204242000001,0.61,-0.18,0.6360031446000001,1.395,-0.41000000000000003,1.4540030949,0.725,-0.03,0.7256204242000001,0.67,-0.38,0.7702596965
2020-08-18 04:00:00,1.233,-0.24750000000000003,1.2575950262,0.663,-0.0175,0.6632309176,0.5700000000000001,-0.23,0.6146543744,1.283,-0.3975,1.343166129,0.663,-0.0175,0.6632309176,0.62,-0.38,0.7271863585
2020-08-18 04:30:00,1.336,-0.2715,1.3633078339,0.586,-0.0015,0.5860019198,0.75,-0.27,0.7971198153,1.3860000000000001,-0.35150000000000003,1.4298770052,0.586,-0.0015,0.5860019198,0.8,-0.35000000000000003,0.8732124598000001
2020-08-18 05:00:00,1.3519999999999999,-0.10550000000000001,1.3561099697,0.482,0.0145,0.48221805230000003,0.87,-0.12,0.8782368701000001,1.392,-0.5055000000000001,1.4809437025,0.482,0.0145,0.48221805230000003,0.91,-0.52,1.0480935073
2020-08-18 05:30:00,1.4325,0.6655,1.5795399647,0.4625,0.025500000000000002,0.4632024395,0.97,0.64,1.1621101497,1.3725,-1.2545,1.859442524,0.4625,0.025500000000000002,0.4632024395,0.91,-1.28,1.5705094714999999
2020-08-18 06:00:00,1.419,0.6665,1.5677318808,0.449,0.026500000000000003,0.4497813358,0.97,0.64,1.1621101497,1.359,-1.2535,1.848822125,0.449,0.026500000000000003,0.4497813358,0.91,-1.28,1.5705094714999999
2020-08-18 06:30:00,1.6315,0.4525,1.6930884500999999,0.5915,0.0025,0.5915052832000001,1.04,0.45,1.1331813624,1.6215000000000002,-0.9575,1.8831007674,0.5915,0.0025,0.5915052832000001,1.03,-0.96,1.408012784
2020-08-18 07:00:00,1.874,-0.163,1.8810754902,0.594,-0.003,0.5940075757000001,1.28,-0.16,1.2899612397,1.924,-0.263,1.9418921185,0.594,-0.003,0.5940075757000001,1.33,-0.26,1.3551752654
2020-08-18 07:30:00,1.9095,-0.14400000000000002,1.9149219957999999,0.47950000000000004,0.016,0.4797668705,1.43,-0.16,1.4389232084999999,1.9595,-0.244,1.9746331938,0.47950000000000004,0.016,0.4797668705,1.48,-0.26,1.5026643005
2020-08-18 08:00:00,1.917,-0.148,1.9227046054999999,0.487,0.012,0.4871478215,1.43,-0.16,1.4389232084999999,1.967,-0.248,1.982572319,0.487,0.012,0.4871478215,1.48,-0.26,1.5026643005
2020-08-18 08:30:00,2.269,0.7635000000000001,2.3940119569,0.419,0.0235,0.4196584921,1.85,0.74,1.9925109786,2.249,-0.9865,2.4558467481,0.419,0.0235,0.4196584921,1.83,-1.01,2.0902152999
2020-08-18 09:00:00,2.415,0.961,2.5991817943,0.485,0.011,0.4851247262,1.9300000000000002,0.9500000000000001,2.1511392331,2.365,-1.139,2.6249849523,0.485,0.011,0.4851247262,1.88,-1.15,2.2038375621
2020-08-18 09:30:00,2.5505,0.97,2.7287268551,0.42050000000000004,0.02,0.4209753556,2.13,0.9500000000000001,2.3322521305,2.4905,-1.08,2.7145884126,0.42050000000000004,0.02,0.4209753556,2.07,-1.1,2.3441203041
2020-08-18 10:00:00,2.523,0.8795000000000001,2.6718999326,0.393,0.029500000000000002,0.394105633,2.13,0.85,2.2933381783,2.463,-1.0705,2.6855798722,0.393,0.029500000000000002,0.394105633,2.07,-1.1,2.3441203041
2020-08-18 10:30:00,2.537,0.867,2.6810553892,0.457,0.017,0.4573160833,2.08,0.85,2.2469757453,2.467,-1.083,2.6942490605,0.457,0.017,0.4573160833,2.01,-1.1,2.2913096692
2020-08-18 11:00:00,2.4465,0.886,2.6019912087,0.6265000000000001,-0.014,0.6266564051,1.82,0.9,2.0303694245,2.3765,-1.074,2.6079164576,0.6265000000000001,-0.014,0.6266564051,1.75,-1.06,2.0459960899
2020-08-18 11:30:00,2.499,0.8855000000000001,2.6512471122,0.609,-0.0145,0.6091725946000001,1.8900000000000001,0.9,2.0933466029,2.439,-1.0745,2.6651962873,0.609,-0.0145,0.6091725946000001,1.83,-1.06,2.1148285983
2020-08-18 12:00:00,2.42,0.9085000000000001,2.584912426,0.53,0.0085,0.530068156,1.8900000000000001,0.9,2.0933466029,2.36,-1.0815,2.5960050559,0.53,0.0085,0.530068156,1.83,-1.09,2.130023474
