Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-08-18 12:30:00,2.585,0.9155000000000001,2.7423284358,0.485,0.0155,0.48524761720000004,2.1,0.9,2.2847319318,2.515,-1.0445,2.723271057,0.485,0.0155,0.48524761720000004,2.03,-1.06,2.2900873346
2020-08-18 13:00:00,2.657,0.933,2.8160500706000002,0.517,0.003,0.517008704,2.14,0.93,2.3333452381,2.5869999999999997,-1.037,2.7871020792000003,0.517,0.003,0.517008704,2.07,-1.04,2.3165707414
2020-08-18 13:30:00,2.5789999999999997,0.901,2.7318568777000003,0.399,0.021,0.3995522494,2.18,0.88,2.3509147156,2.509,-0.989,2.6968874652,0.399,0.021,0.3995522494,2.11,-1.01,2.3392733915
2020-08-18 14:00:00,2.515,0.9015000000000001,2.6716899614000003,0.535,-0.0085,0.5350675191,1.98,0.91,2.179105321,2.445,-0.9585,2.6261658839,0.535,-0.0085,0.5350675191,1.9100000000000001,-0.9500000000000001,2.1332135383
2020-08-18 14:30:00,2.458,0.905,2.6193107872,0.548,-0.005,0.5480228097000001,1.9100000000000001,0.91,2.1157031928,2.378,-0.9550000000000001,2.5625980957,0.548,-0.005,0.5480228097000001,1.83,-0.9500000000000001,2.0618923347
2020-08-18 15:00:00,2.4815,0.9135000000000001,2.6443003801,0.5215000000000001,0.0035,0.5215117448000001,1.96,0.91,2.1609488657,2.4115,-0.9765,2.6017079967,0.5215000000000001,0.0035,0.5215117448000001,1.8900000000000001,-0.98,2.1289668856
2020-08-18 15:30:00,2.5535,0.882,2.7015340548999998,0.5535,-0.008,0.5535578109,2.0,0.89,2.1890865675,2.4835000000000003,-0.988,2.6728105526,0.5535,-0.008,0.5535578109,1.9300000000000002,-0.98,2.1645553816
2020-08-18 16:00:00,2.43,0.883,2.585457213,0.37,0.033,0.37146870660000003,2.06,0.85,2.2284748148,2.36,-0.987,2.5580791622,0.37,0.033,0.37146870660000003,1.99,-1.02,2.2361797781
2020-08-18 16:30:00,2.437,0.861,2.5846256982,0.497,0.011,0.4971217155,1.94,0.85,2.1180415482,2.367,-1.009,2.5730856962,0.497,0.011,0.4971217155,1.87,-1.02,2.1300938946
2020-08-18 17:00:00,2.4635,0.8715,2.6131101201,0.4335,0.021500000000000002,0.4340328329,2.03,0.85,2.2007725916,2.3935,-1.0285,2.6051208225,0.4335,0.021500000000000002,0.4340328329,1.96,-1.05,2.2235332244
2020-08-18 17:30:00,2.4595000000000002,0.809,2.5891352321000003,0.4295,0.019,0.4299200507,2.03,0.79,2.1783020911,2.3895,-1.061,2.6144657676,0.4295,0.019,0.4299200507,1.96,-1.08,2.2378561169
2020-08-18 18:00:00,2.4735,0.8115,2.6032161839,0.41350000000000003,0.021500000000000002,0.4140585707,2.06,0.79,2.2062864728,2.4035,-1.0885,2.6384928463,0.41350000000000003,0.021500000000000002,0.4140585707,1.99,-1.11,2.2786399452
2020-08-18 18:30:00,2.3810000000000002,0.359,2.4079123738,0.371,0.029,0.3721316971,2.01,0.33,2.0369094236,2.3609999999999998,-0.631,2.4438661993,0.371,0.029,0.3721316971,1.99,-0.66,2.0965924735
2020-08-18 19:00:00,2.3535,-0.1325,2.3572268665,0.3635,0.0375,0.36542919970000004,1.99,-0.17,1.9972481068,2.4035,-0.2025,2.4120154436,0.3635,0.0375,0.36542919970000004,2.04,-0.24,2.0540691322
2020-08-18 19:30:00,2.2055,-0.164,2.211589078,0.3855,0.036000000000000004,0.38717728500000004,1.82,-0.2,1.8309560344,2.2555,-0.254,2.2697568702,0.3855,0.036000000000000004,0.38717728500000004,1.87,-0.29,1.8923530326
2020-08-18 20:00:00,2.378,-0.1315,2.3816331057,0.358,0.0385,0.3600642304,2.02,-0.17,2.0271408437,2.428,-0.2515,2.4409908337,0.358,0.0385,0.3600642304,2.07,-0.29,2.0902152999
2020-08-18 20:30:00,2.416,-0.241,2.4279903212000002,0.366,0.039,0.3680720038,2.05,-0.28,2.0690335908,2.436,-0.131,2.4395198298,0.366,0.039,0.3680720038,2.07,-0.17,2.0769689454
2020-08-18 21:00:00,2.2975,-0.24150000000000002,2.3101576786,0.34750000000000003,0.0385,0.349626229,1.9500000000000002,-0.28,1.97,2.3375,-0.1315,2.3411959551,0.34750000000000003,0.0385,0.349626229,1.99,-0.17,1.9972481068
2020-08-18 21:30:00,2.3085,0.31,2.3292213828,0.35850000000000004,0.03,0.3597530403,1.9500000000000002,0.28,1.97,2.2984999999999998,-0.73,2.4116389137,0.35850000000000004,0.03,0.3597530403,1.94,-0.76,2.0835546549
2020-08-18 22:00:00,2.203,-0.1875,2.2109647781,0.393,0.022500000000000003,0.39364355700000003,1.81,-0.21,1.8221415971,2.253,-0.28750000000000003,2.2712695239,0.393,0.022500000000000003,0.39364355700000003,1.8599999999999999,-0.31,1.8856563844
2020-08-18 22:30:00,2.133,-0.165,2.1393723379,0.383,0.025,0.3838150596,1.75,-0.19,1.760284068,2.183,-0.28500000000000003,2.2015253803,0.383,0.025,0.3838150596,1.8,-0.31,1.8264993841
2020-08-18 23:00:00,1.8980000000000001,-0.1675,1.9053766688,0.378,0.022500000000000003,0.3786690508,1.52,-0.19,1.5318289722,1.948,-0.3275,1.9753380091000001,0.378,0.022500000000000003,0.3786690508,1.57,-0.35000000000000003,1.6085397104
2020-08-18 23:30:00,1.7765,-0.2715,1.7971267345,0.3365,0.0285,0.3377047527,1.44,-0.30000000000000004,1.4709180807,1.8265,-0.2615,1.8451245215,0.3365,0.0285,0.3377047527,1.49,-0.29,1.5179591561999999
2020-08-19 00:00:00,1.749,-0.275,1.7704875035,0.359,0.025,0.3598694208,1.3900000000000001,-0.30000000000000004,1.4220056259,1.799,-0.265,1.8184130444000002,0.359,0.025,0.3598694208,1.44,-0.29,1.4689111613999999
2020-08-19 00:30:00,1.562,-0.3145,1.5933468706,0.372,0.025500000000000002,0.3728729676,1.19,-0.34,1.2376186812,1.612,-0.2645,1.6335557077,0.372,0.025500000000000002,0.3728729676,1.24,-0.29,1.2734598541
2020-08-19 01:00:00,1.444,-0.309,1.4766912338,0.334,0.031,0.3354355378,1.11,-0.34,1.1609048195,1.494,-0.289,1.521695436,0.334,0.031,0.3354355378,1.16,-0.32,1.2033287165
2020-08-19 01:30:00,1.3565,-0.0565,1.3576761396,0.3265,0.0335,0.3282141069,1.03,-0.09,1.033924562,1.3565,-0.5765,1.4739214701,0.3265,0.0335,0.3282141069,1.03,-0.61,1.1970797801
2020-08-19 02:00:00,1.495,0.6245,1.6201929669,0.335,0.0345,0.33677180700000003,1.16,0.59,1.3014222989,1.435,-1.2355,1.8935905708,0.335,0.0345,0.33677180700000003,1.1,-1.27,1.6801488029
2020-08-19 02:30:00,1.477,0.645,1.6116928987999999,0.387,0.025,0.3878066529,1.09,0.62,1.2539936204,1.417,-1.245,1.8862433565,0.387,0.025,0.3878066529,1.03,-1.27,1.6351758315
2020-08-19 03:00:00,1.373,0.443,1.4426981666,0.393,0.023,0.3936724527,0.98,0.42,1.0662082348,1.343,-1.047,1.7028969433999999,0.393,0.023,0.3936724527,0.9500000000000001,-1.07,1.4308738589
2020-08-19 03:30:00,1.361,-0.26,1.3856121391,0.41100000000000003,0.02,0.41148633030000004,0.9500000000000001,-0.28,0.990403958,1.421,-0.34,1.4611095099,0.41100000000000003,0.02,0.41148633030000004,1.01,-0.36,1.0722406446
2020-08-19 04:00:00,1.2175,-0.2555,1.2440202973,0.3875,0.0245,0.3882737436,0.8300000000000001,-0.28,0.8759566199000001,1.2775,-0.3655,1.3287575023,0.3875,0.0245,0.3882737436,0.89,-0.39,0.9716995420000001
2020-08-19 04:30:00,1.323,-0.2615,1.3485960291999999,0.423,0.018500000000000003,0.4234043576,0.9,-0.28,0.9425497334,1.373,-0.35150000000000003,1.4172795243,0.423,0.018500000000000003,0.4234043576,0.9500000000000001,-0.37,1.0195096861
2020-08-19 05:00:00,1.336,-0.2635,1.3617372177,0.436,0.0165,0.4363121016,0.9,-0.28,0.9425497334,1.3860000000000001,-0.35350000000000004,1.4303699696,0.436,0.0165,0.4363121016,0.9500000000000001,-0.37,1.0195096861
2020-08-19 05:30:00,1.4045,-0.2515,1.4268400401,0.5045000000000001,0.0085,0.5045716005,0.9,-0.26,0.9368030743,1.4545,-0.3415,1.4940523753,0.5045000000000001,0.0085,0.5045716005,0.9500000000000001,-0.35000000000000003,1.0124228366
2020-08-19 06:00:00,1.383,-0.247,1.4048836251,0.483,0.013000000000000001,0.4831749166,0.9,-0.26,0.9368030743,1.433,-0.337,1.4720930677,0.483,0.013000000000000001,0.4831749166,0.9500000000000001,-0.35000000000000003,1.0124228366
2020-08-19 06:30:00,1.516,-0.197,1.5287462183,0.536,0.003,0.5360083955,0.98,-0.2,1.00019998,1.566,-0.34700000000000003,1.6039841022,0.536,0.003,0.5360083955,1.03,-0.35000000000000003,1.0878419003
2020-08-19 07:00:00,1.8125,0.049,1.8131622239,0.6025,-0.011,0.6026004066,1.21,0.06,1.21148669,1.8425,-0.511,1.9120479204,0.6025,-0.011,0.6026004066,1.24,-0.5,1.3370115931
2020-08-19 07:30:00,1.9535,0.8455,2.128622207,0.6035,-0.0145,0.6036741671,1.35,0.86,1.6006561155,1.9135,-1.2645,2.2935654558,0.6035,-0.0145,0.6036741671,1.31,-1.25,1.810690476
2020-08-19 08:00:00,1.9685000000000001,0.842,2.1410175735,0.7185,-0.038,0.7195041696000001,1.25,0.88,1.5286922515999999,1.9385,-1.248,2.3054904576,0.7185,-0.038,0.7195041696000001,1.22,-1.21,1.7182840277
2020-08-19 08:30:00,2.1495,0.8250000000000001,2.3023846877,0.7695000000000001,-0.055,0.7714630581,1.38,0.88,1.636704005,2.0995,-1.115,2.3772095511,0.7695000000000001,-0.055,0.7714630581,1.33,-1.06,1.7007351352
2020-08-19 09:00:00,2.3415,0.8245,2.4824227078,0.7815000000000001,-0.0555,0.7834682508,1.56,0.88,1.7910890542,2.2815,-1.0455,2.5096438990000003,0.7815000000000001,-0.0555,0.7834682508,1.5,-0.99,1.7972478961
2020-08-19 09:30:00,2.597,0.8215,2.7238339248,0.8270000000000001,-0.0785,0.8307173105000001,1.77,0.9,1.9856736892,2.507,-0.9785,2.6911914183,0.8270000000000001,-0.0785,0.8307173105000001,1.6800000000000002,-0.9,1.9058856209
2020-08-19 10:00:00,2.633,0.8200000000000001,2.7577325831,0.8230000000000001,-0.08,0.8268790722,1.81,0.9,2.0214103987,2.543,-0.98,2.7252979654000002,0.8230000000000001,-0.08,0.8268790722,1.72,-0.9,1.9412367192
2020-08-19 10:30:00,2.593,0.792,2.7112567197,0.8230000000000001,-0.078,0.8266879702000001,1.77,0.87,1.9722575896999999,2.503,-0.978,2.6872835727,0.8230000000000001,-0.078,0.8266879702000001,1.6800000000000002,-0.9,1.9058856209
2020-08-19 11:00:00,2.718,0.7825000000000001,2.8283971167,0.848,-0.08750000000000001,0.8525023460000001,1.87,0.87,2.0624742423,2.628,-0.9875,2.8074081018,0.848,-0.08750000000000001,0.8525023460000001,1.78,-0.9,1.9945926903000002
2020-08-19 11:30:00,2.629,0.7975,2.7472981728,0.809,-0.07250000000000001,0.8122421129,1.82,0.87,2.0172506042,2.539,-0.9725,2.7188742615,0.809,-0.07250000000000001,0.8122421129,1.73,-0.9,1.9501025614
2020-08-19 12:00:00,2.668,0.214,2.6765686989,0.8180000000000001,-0.076,0.8215229759,1.85,0.29,1.8725917868000002,2.678,-0.356,2.7015588093,0.8180000000000001,-0.076,0.8215229759,1.8599999999999999,-0.28,1.8809572031
2020-08-19 12:30:00,2.829,-0.117,2.8314183725,0.749,-0.057,0.7511657607000001,2.08,-0.06,2.0808652047,2.859,0.033,2.8591904449000003,0.749,-0.057,0.7511657607000001,2.11,0.09,2.111918559
2020-08-19 13:00:00,2.774,-0.134,2.7772345958,0.654,-0.034,0.6548831957,2.12,-0.1,2.1223571801,2.8040000000000003,0.026000000000000002,2.8041205395,0.654,-0.034,0.6548831957,2.15,0.06,2.1508370464
2020-08-19 13:30:00,2.864,0.0545,2.8645185023,0.704,-0.0455,0.7054688158,2.16,0.1,2.1623135758,2.924,-0.1255,2.926692032,0.704,-0.0455,0.7054688158,2.22,-0.08,2.2214409738
2020-08-19 14:00:00,2.6565000000000003,0.0455,2.6568896289,0.6865,-0.0345,0.6873663506000001,1.97,0.08,1.9716236963,2.7165,-0.17450000000000002,2.7220989144,0.6865,-0.0345,0.6873663506000001,2.03,-0.14,2.0348218595
2020-08-19 14:30:00,2.6175,0.059000000000000004,2.618164863,0.6475000000000001,-0.021,0.6478404510000001,1.97,0.08,1.9716236963,2.6775,-0.161,2.6823361553,0.6475000000000001,-0.021,0.6478404510000001,2.03,-0.14,2.0348218595
2020-08-19 15:00:00,2.4715,-0.001,2.4715002023,0.6315000000000001,-0.011,0.6315957964000001,1.8399999999999999,0.01,1.8400271737,2.5315,-0.221,2.5411283419,0.6315000000000001,-0.011,0.6315957964000001,1.9,-0.21,1.9115700353
2020-08-19 15:30:00,2.478,-0.009000000000000001,2.4780163438000002,0.668,-0.019,0.6682701550000001,1.81,0.01,1.8100276241,2.5380000000000003,-0.229,2.5483102243999998,0.668,-0.019,0.6682701550000001,1.87,-0.21,1.8817545005
2020-08-19 16:00:00,2.532,0.027,2.5321439533,0.722,-0.033,0.7227537617,1.81,0.06,1.8109942021,2.592,-0.203,2.5999371146,0.722,-0.033,0.7227537617,1.87,-0.17,1.8777113729
2020-08-19 16:30:00,2.5035,-0.0035,2.5035024465999998,0.6635,-0.0135,0.6636373257,1.8399999999999999,0.01,1.8400271737,2.5635,-0.2235,2.5732245335,0.6635,-0.0135,0.6636373257,1.9,-0.21,1.9115700353
2020-08-19 17:00:00,2.4939999999999998,0.007,2.4940098236,0.624,-0.003,0.6240072115,1.87,0.01,1.8700267378,2.524,-0.213,2.532971575,0.624,-0.003,0.6240072115,1.9,-0.21,1.9115700353
2020-08-19 17:30:00,2.474,0.8365,2.6115911338,0.604,-0.0035,0.6040101406,1.87,0.84,2.05,2.394,-1.1335,2.6487842966,0.604,-0.0035,0.6040101406,1.79,-1.13,2.1168372635
2020-08-19 18:00:00,2.5355,0.8545,2.6756177791,0.7155,-0.035500000000000004,0.7163801365,1.82,0.89,2.0259565642,2.4755000000000003,-1.1655,2.7361451899,0.7155,-0.035500000000000004,0.7163801365,1.76,-1.13,2.0915305401
2020-08-19 18:30:00,2.6125,0.871,2.7538695049,0.6625,-0.019,0.6627723968,1.9500000000000002,0.89,2.1435018078,2.5425,-1.149,2.7900729829,0.6625,-0.019,0.6627723968,1.88,-1.13,2.1934675744
2020-08-19 19:00:00,2.4525,0.7075,2.5525110186,0.7725000000000001,-0.052500000000000005,0.7742819254000001,1.6800000000000002,0.76,1.8439088915,2.4025,-1.0825,2.6351114776999998,0.7725000000000001,-0.052500000000000005,0.7742819254000001,1.63,-1.03,1.9281597444
2020-08-19 19:30:00,2.4115,0.8345,2.5518076926,0.7615000000000001,-0.0455,0.7628581126,1.65,0.88,1.87,2.3415,-1.1955,2.6290383223,0.7615000000000001,-0.0455,0.7628581126,1.58,-1.15,1.9542006038
2020-08-19 20:00:00,2.5845000000000002,0.8695,2.7268425880000002,0.7945,-0.060500000000000005,0.7968001632,1.79,0.93,2.0171762442,2.5145,-1.1805,2.7778211785,0.7945,-0.060500000000000005,0.7968001632,1.72,-1.12,2.0525106577
2020-08-19 20:30:00,2.576,0.8675,2.7181486806,0.786,-0.0625,0.7884809763,1.79,0.93,2.0171762442,2.5060000000000002,-1.1825,2.7709821815,0.786,-0.0625,0.7884809763,1.72,-1.12,2.0525106577
2020-08-19 21:00:00,2.4785,0.8385,2.6164946971000003,0.7585000000000001,-0.051500000000000004,0.7602463417,1.72,0.89,1.9366207682,2.4185,-1.2115,2.704972181,0.7585000000000001,-0.051500000000000004,0.7602463417,1.6600000000000001,-1.16,2.0251419703
2020-08-19 21:30:00,2.3890000000000002,0.8190000000000001,2.5254864878000003,0.719,-0.041,0.7201680359,1.67,0.86,1.8784301957,2.329,-1.231,2.634312434,0.719,-0.041,0.7201680359,1.6099999999999999,-1.19,2.0020489505
2020-08-19 22:00:00,2.3905,0.6875,2.4873975356,0.8705,-0.0825,0.8744006519,1.52,0.77,1.7039072745000001,2.3505000000000003,-1.0825,2.5877898871,0.8705,-0.0825,0.8744006519,1.48,-1.0,1.7861690849
2020-08-19 22:30:00,2.2965,-0.158,2.3019288108,0.9165000000000001,-0.098,0.9217246064,1.38,-0.06,1.3813037320000001,2.3465,-0.23800000000000002,2.3585390075,0.9165000000000001,-0.098,0.9217246064,1.43,-0.14,1.4368368035
2020-08-19 23:00:00,2.1205,0.052500000000000005,2.1211498061,0.9105000000000001,-0.0975,0.9157054657,1.21,0.15,1.2192620719,2.1305,-0.48750000000000004,2.1855631997,0.9105000000000001,-0.0975,0.9157054657,1.22,-0.39,1.2808200498
2020-08-19 23:30:00,1.807,-0.108,1.8102245717,0.927,-0.098,0.9321657578,0.88,-0.01,0.8800568163,1.867,-0.428,1.9154302389,0.927,-0.098,0.9321657578,0.9400000000000001,-0.33,0.9962429423
2020-08-20 00:00:00,1.8285,0.7795000000000001,1.987720428,0.9485,-0.1105,0.9549149177,0.88,0.89,1.2515989773,1.7985,-1.3205,2.2312154759,0.9485,-0.1105,0.9549149177,0.85,-1.21,1.4787156589000001
2020-08-20 00:30:00,1.6595,0.7525000000000001,1.8221406367,0.9395,-0.1075,0.9456302131000001,0.72,0.86,1.1216059914,1.6395,-1.3175,2.1032751841,0.9395,-0.1075,0.9456302131000001,0.7000000000000001,-1.21,1.397891269
2020-08-20 01:00:00,1.544,0.6855,1.6893330785,0.864,-0.0845,0.8681222552000001,0.68,0.77,1.0272779565,1.504,-1.2945,1.9843755315,0.864,-0.0845,0.8681222552000001,0.64,-1.21,1.3688316186
2020-08-20 01:30:00,1.4355,0.6775,1.5873457405,0.8755000000000001,-0.0925,0.8803729323,0.56,0.77,0.9521029356,1.3955,-1.3025,1.9089071481,0.8755000000000001,-0.0925,0.8803729323,0.52,-1.21,1.3170041762
2020-08-20 02:00:00,1.4905,0.706,1.6492502084,0.8005,-0.064,0.8030543257,0.6900000000000001,0.77,1.033924562,1.4505,-1.294,1.9438071534999999,0.8005,-0.064,0.8030543257,0.65,-1.23,1.3911865439
2020-08-20 02:30:00,1.452,0.6865,1.6061090405,0.862,-0.0835,0.8660347857,0.59,0.77,0.970051545,1.422,-1.2935,1.9222971283999999,0.862,-0.0835,0.8660347857,0.56,-1.21,1.3333041663
2020-08-20 03:00:00,1.466,0.6920000000000001,1.6211168989,0.846,-0.078,0.8495881355,0.62,0.77,0.9885848471,1.426,-1.308,1.9350297155,0.846,-0.078,0.8495881355,0.58,-1.23,1.3598897014
2020-08-20 03:30:00,1.436,0.7005,1.5977472422,0.756,-0.0495,0.7576188026,0.68,0.75,1.0123734489,1.396,-1.2995,1.9072273724,0.756,-0.0495,0.7576188026,0.64,-1.25,1.4043147795
2020-08-20 04:00:00,1.28,0.664,1.4419764214000002,0.6900000000000001,-0.036000000000000004,0.6909384922,0.59,0.7000000000000001,0.9154780172,1.24,-1.326,1.815454764,0.6900000000000001,-0.036000000000000004,0.6909384922,0.55,-1.29,1.4023551619
2020-08-20 04:30:00,1.363,0.6885,1.5270236573,0.593,-0.0115,0.5931114988,0.77,0.7000000000000001,1.0406248123,1.333,-1.3014999999999999,1.8630059715,0.593,-0.0115,0.5931114988,0.74,-1.29,1.4871785367
2020-08-20 05:00:00,1.326,0.6685,1.4849808921,0.556,-0.0015,0.5560020234,0.77,0.67,1.0206860438,1.296,-1.2915,1.8296415633,0.556,-0.0015,0.5560020234,0.74,-1.29,1.4871785367
2020-08-20 05:30:00,1.459,0.622,1.5860532778,0.589,-0.008,0.5890543269,0.87,0.63,1.0741508274,1.409,-1.238,1.8756132331000002,0.589,-0.008,0.5890543269,0.8200000000000001,-1.23,1.4782760229
2020-08-20 06:00:00,1.4055,0.612,1.5329625729,0.7655000000000001,-0.048,0.7670034224000001,0.64,0.66,0.9193475948000001,1.3555000000000001,-1.238,1.83576258,0.7655000000000001,-0.048,0.7670034224000001,0.59,-1.19,1.3282319075
2020-08-20 06:30:00,1.529,0.6665,1.6679518129000002,0.8190000000000001,-0.0635,0.8214580026,0.71,0.73,1.0183319694,1.479,-1.2035,1.9067913494000002,0.8190000000000001,-0.0635,0.8214580026,0.66,-1.1400000000000001,1.317269904
2020-08-20 07:00:00,1.908,0.718,2.0386240458,0.748,-0.042,0.7491782164,1.16,0.76,1.3867948659,1.8479999999999999,-1.152,2.1776611307,0.748,-0.042,0.7491782164,1.1,-1.11,1.5627219842
2020-08-20 07:30:00,2.013,0.7545000000000001,2.1497532998,0.603,-0.0055000000000000005,0.6030250824,1.4100000000000001,0.76,1.6017802596,1.953,-1.1155,2.2491218842,0.603,-0.0055000000000000005,0.6030250824,1.35,-1.11,1.7477413996000002
2020-08-20 08:00:00,2.056,0.77,2.1954580388,0.536,0.01,0.5360932755,1.52,0.76,1.6994116629,1.986,-1.1,2.2702854446,0.536,0.01,0.5360932755,1.45,-1.11,1.8260887164000001
2020-08-20 08:30:00,2.2385,0.5710000000000001,2.3101781858,0.5285000000000001,0.011,0.5286144625,1.71,0.56,1.7993609977,2.1985,-0.769,2.3291121162,0.5285000000000001,0.011,0.5286144625,1.67,-0.78,1.8431766058
2020-08-20 09:00:00,2.3345000000000002,-0.029500000000000002,2.3346863815,0.6445000000000001,-0.0195,0.6447949286,1.69,-0.01,1.6900295855,2.3845,-0.11950000000000001,2.3874925130999998,0.6445000000000001,-0.0195,0.6447949286,1.74,-0.1,1.7428711943000001
2020-08-20 09:30:00,2.429,0.3915,2.4603481969,0.599,-0.0085,0.5990603058,1.83,0.4,1.8732058082,2.439,-0.5085000000000001,2.491444009,0.599,-0.0085,0.5990603058,1.8399999999999999,-0.5,1.9067249408
2020-08-20 10:00:00,2.4905,0.9485,2.6650032833,0.6905,-0.051500000000000004,0.6924178652,1.8,1.0,2.0591260282,2.4305,-1.1215,2.6767690412,0.6905,-0.051500000000000004,0.6924178652,1.74,-1.07,2.0426698216
2020-08-20 10:30:00,2.3855,0.9495,2.5675203018,0.8255,-0.0805,0.8294157582,1.56,1.03,1.8693581786000002,2.3355,-1.1205,2.5903823077,0.8255,-0.0805,0.8294157582,1.51,-1.04,1.8334939324000001
2020-08-20 11:00:00,2.3689999999999998,0.6185,2.4484083095,0.849,-0.0915,0.8539164186,1.52,0.71,1.677647162,2.359,-0.7415,2.4727926015,0.849,-0.0915,0.8539164186,1.51,-0.65,1.6439586368999999
2020-08-20 11:30:00,2.4195,0.935,2.5938784185,0.8995000000000001,-0.105,0.9056076689,1.52,1.04,1.8417383093000002,2.3495,-1.055,2.5754951466,0.8995000000000001,-0.105,0.9056076689,1.45,-0.9500000000000001,1.7334935823
2020-08-20 12:00:00,2.392,0.9365,2.5687927612,0.842,-0.0835,0.8461301614000001,1.55,1.02,1.855505322,2.332,-1.0735000000000001,2.5672215039,0.842,-0.0835,0.8461301614000001,1.49,-0.99,1.7889102827999999
2020-08-20 12:30:00,2.551,0.993,2.7374531959,0.881,-0.097,0.8863238686,1.67,1.09,1.9942417104999999,2.501,-1.087,2.7270075174,0.881,-0.097,0.8863238686,1.62,-0.99,1.8985520799
2020-08-20 13:00:00,2.634,1.035,2.8300496462,0.854,-0.085,0.8582196688,1.78,1.12,2.1030454108,2.584,-1.095,2.8064356397,0.854,-0.085,0.8582196688,1.73,-1.01,2.0032473637
2020-08-20 13:30:00,2.5385,1.0045,2.7300187728000003,0.8585,-0.0855,0.8627470661000001,1.6800000000000002,1.09,2.0026232796,2.4985,-1.1155,2.7362095132,0.8585,-0.0855,0.8627470661000001,1.6400000000000001,-1.03,1.9366207682
2020-08-20 14:00:00,2.5789999999999997,1.012,2.7704485196,0.839,-0.078,0.8426179443,1.74,1.09,2.053216988,2.529,-1.1280000000000001,2.7691560086,0.839,-0.078,0.8426179443,1.69,-1.05,1.9896230799
2020-08-20 14:30:00,2.4305,0.9825,2.6215713798999998,0.9105000000000001,-0.1075,0.9168241380000001,1.52,1.09,1.8704277586,2.3905,-1.1575,2.655992564,0.9105000000000001,-0.1075,0.9168241380000001,1.48,-1.05,1.8146349495
2020-08-20 15:00:00,2.3475,0.9550000000000001,2.5343206683,0.8275,-0.075,0.8308918401000001,1.52,1.03,1.8361100184999999,2.3075,-1.175,2.5894364734,0.8275,-0.075,0.8308918401000001,1.48,-1.1,1.8440173535
2020-08-20 15:30:00,2.4125,0.964,2.5979707947,0.8525,-0.08600000000000001,0.8568268495,1.56,1.05,1.8804520733,2.3725,-1.186,2.6524238443,0.8525,-0.08600000000000001,0.8568268495,1.52,-1.1,1.8762729013000001
2020-08-20 16:00:00,2.4975,0.974,2.6807055508,0.8375,-0.076,0.8409412881,1.6600000000000001,1.05,1.9642046737,2.4575,-1.176,2.7243865823,0.8375,-0.076,0.8409412881,1.62,-1.1,1.9581624039
2020-08-20 16:30:00,2.5225,0.967,2.7014987044,0.8625,-0.083,0.8664844199,1.6600000000000001,1.05,1.9642046737,2.4825,-1.143,2.7329938255,0.8625,-0.083,0.8664844199,1.62,-1.06,1.9359752065
2020-08-20 17:00:00,2.4625,0.9400000000000001,2.6358122562,0.8025,-0.06,0.8047398648,1.6600000000000001,1.0,1.9379370475000002,2.4225,-1.17,2.6902427864,0.8025,-0.06,0.8047398648,1.62,-1.11,1.9637973418999999
2020-08-20 17:30:00,2.4755000000000003,0.8985000000000001,2.6335152363,0.7755000000000001,-0.051500000000000004,0.7772081446,1.7000000000000002,0.9500000000000001,1.9474342094,2.4255,-1.2115,2.7112326532,0.7755000000000001,-0.051500000000000004,0.7772081446,1.65,-1.16,2.0169531477
2020-08-20 18:00:00,2.699,0.8095,2.8177812637,0.8290000000000001,-0.07050000000000001,0.8319923377,1.87,0.88,2.0667123651,2.629,-1.0905,2.8461959261,0.8290000000000001,-0.07050000000000001,0.8319923377,1.8,-1.02,2.0689127579
2020-08-20 18:30:00,2.6875,0.798,2.8034728909,0.8575,-0.082,0.8614117773000001,1.83,0.88,2.030591047,2.6175,-1.102,2.8400194101,0.8575,-0.082,0.8614117773000001,1.76,-1.02,2.0342074624
2020-08-20 19:00:00,2.545,0.765,2.6574894167,0.855,-0.075,0.8582831701,1.69,0.84,1.8872466717,2.485,-1.125,2.7277921474999998,0.855,-0.075,0.8582831701,1.63,-1.05,1.9389172236
2020-08-20 19:30:00,2.3915,0.749,2.5060473359,0.9015000000000001,-0.091,0.9060812602,1.49,0.84,1.7104677723,2.3215,-1.141,2.5867437542,0.9015000000000001,-0.091,0.9060812602,1.42,-1.05,1.7660407696
2020-08-20 20:00:00,2.5285,0.748,2.6368193435,0.8985000000000001,-0.092,0.9031977912,1.63,0.84,1.8337120821,2.4585,-1.1219999999999999,2.7024259934,0.8985000000000001,-0.092,0.9031977912,1.56,-1.03,1.8693581786000002
2020-08-20 20:30:00,2.457,0.7835000000000001,2.5788992322,0.8270000000000001,-0.0565,0.8289277713000001,1.63,0.84,1.8337120821,2.387,-1.1865,2.6656239889,0.8270000000000001,-0.0565,0.8289277713000001,1.56,-1.13,1.9262658176
2020-08-20 21:00:00,2.477,0.8225,2.6099875958,0.887,-0.0775,0.8903792731,1.5899999999999999,0.9,1.8270467974,2.447,-1.2575,2.7512025098,0.887,-0.0775,0.8903792731,1.56,-1.18,1.9560163598
2020-08-20 21:30:00,2.3825,0.731,2.4921210344,0.8625,-0.069,0.8652555981000001,1.52,0.8,1.7176728443,2.3225,-1.199,2.6137343495,0.8625,-0.069,0.8652555981000001,1.46,-1.13,1.8462123388
2020-08-20 22:00:00,2.391,0.765,2.5103995698,0.901,-0.085,0.9050005525,1.49,0.85,1.7154008278,2.331,-1.215,2.6286471806,0.901,-0.085,0.9050005525,1.43,-1.13,1.8225805881000001
2020-08-20 22:30:00,2.334,0.759,2.4543098826,0.914,-0.091,0.9185189165000001,1.42,0.85,1.6549622352000002,2.284,-1.221,2.5898835881,0.914,-0.091,0.9185189165000001,1.37,-1.13,1.7758941410000002
2020-08-20 23:00:00,2.0145,0.727,2.1416673995,0.9145000000000001,-0.093,0.9192166502,1.1,0.8200000000000001,1.3720058309,1.9645000000000001,-1.2429999999999999,2.3247170258,0.9145000000000001,-0.093,0.9192166502,1.05,-1.15,1.5572411501999999
2020-08-20 23:30:00,1.9105,0.7005,2.0348735833,0.9405,-0.0995,0.9457486453,0.97,0.8,1.2573384588,1.8805,-1.2695,2.268900725,0.9405,-0.0995,0.9457486453,0.9400000000000001,-1.17,1.500833102
2020-08-21 00:00:00,1.775,0.6965,1.9067609315,0.9450000000000001,-0.10350000000000001,0.9506509612,0.8300000000000001,0.8,1.1527792503,1.745,-1.2735,2.160284067,0.9450000000000001,-0.10350000000000001,0.9506509612,0.8,-1.17,1.4173566947
2020-08-21 00:30:00,1.6095000000000002,0.7010000000000001,1.7555316146000002,0.9295,-0.099,0.9347573214,0.68,0.8,1.0499523799,1.5795,-1.2690000000000001,2.0261246877,0.9295,-0.099,0.9347573214,0.65,-1.17,1.3384319183
2020-08-21 01:00:00,1.518,0.2685,1.5415629244,0.908,-0.0915,0.9125986248,0.61,0.36,0.7083078427,1.528,-0.8815000000000001,1.7640369185,0.908,-0.0915,0.9125986248,0.62,-0.79,1.0042410069
2020-08-21 01:30:00,1.3445,0.332,1.3848842009,0.7315,-0.031,0.7321565748000001,0.613,0.363,0.7124170127,1.3545,-0.8240000000000001,1.5854482805,0.7315,-0.031,0.7321565748000001,0.623,-0.793,1.0084532711
2020-08-21 02:00:00,1.4505,-0.211,1.4657664377000001,0.9405,-0.101,0.9459076329,0.51,-0.11,0.5217278984,1.5105,-0.41100000000000003,1.5654172766,0.9405,-0.101,0.9459076329,0.5700000000000001,-0.31,0.6488451279
2020-08-21 02:30:00,1.3615,-0.2585,1.3858226799,0.9115000000000001,-0.08850000000000001,0.9157862742,0.45,-0.17,0.48104053880000003,1.4115,-0.3985,1.4666746401,0.9115000000000001,-0.08850000000000001,0.9157862742,0.5,-0.31,0.5883026432
2020-08-21 03:00:00,1.3975,-0.327,1.4352474525,0.9075000000000001,-0.08700000000000001,0.9116607099,0.49,-0.24,0.5456189146,1.4375,-0.307,1.4699167493,0.9075000000000001,-0.08700000000000001,0.9116607099,0.53,-0.22,0.5738466694000001
2020-08-21 03:30:00,1.443,0.164,1.4522895717,0.9530000000000001,-0.106,0.9588769473000001,0.49,0.27,0.5594640292,1.423,-0.8160000000000001,1.6403612407,0.9530000000000001,-0.106,0.9588769473000001,0.47000000000000003,-0.71,0.8514693183
2020-08-21 04:00:00,1.317,0.5660000000000001,1.4334730552,0.9470000000000001,-0.10400000000000001,0.9526935499,0.37,0.67,0.7653757247,1.267,-1.244,1.7756196102000001,0.9470000000000001,-0.10400000000000001,0.9526935499,0.32,-1.1400000000000001,1.1840608092
2020-08-21 04:30:00,1.3885,0.583,1.5059287002000001,0.9485,-0.107,0.9545162387,0.44,0.6900000000000001,0.8183520025000001,1.3485,-1.2469999999999999,1.8366984646,0.9485,-0.107,0.9545162387,0.4,-1.1400000000000001,1.2081390648
2020-08-21 05:00:00,1.473,0.6015,1.5910786436,0.9430000000000001,-0.1085,0.9492213915000001,0.53,0.71,0.8860022573,1.423,-1.2085,1.8669229363,0.9430000000000001,-0.1085,0.9492213915000001,0.48,-1.1,1.2001666551
2020-08-21 05:30:00,1.4695,0.6045,1.5889778160999999,0.9395,-0.10550000000000001,0.9454049397000001,0.53,0.71,0.8860022573,1.4195,-1.2055,1.8623132121000001,0.9395,-0.10550000000000001,0.9454049397000001,0.48,-1.1,1.2001666551
2020-08-21 06:00:00,1.459,0.5695,1.5662091974,0.929,-0.1005,0.9344202748,0.53,0.67,0.8542833254000001,1.409,-1.2005,1.8510757008,0.929,-0.1005,0.9344202748,0.48,-1.1,1.2001666551
2020-08-21 06:30:00,1.5695000000000001,0.619,1.6871547795000001,0.9295,-0.101,0.9349712562,0.64,0.72,0.9633275663,1.5195,-1.181,1.9244846713000001,0.9295,-0.101,0.9349712562,0.59,-1.08,1.2306502346000001
2020-08-21 07:00:00,1.9055,0.619,2.0035197154,0.9255,-0.101,0.9309947637,0.98,0.72,1.2160592091,1.8355000000000001,-1.091,2.1352614009,0.9255,-0.101,0.9309947637,0.91,-0.99,1.3446932736
2020-08-21 07:30:00,1.9455,0.2285,1.9588727626,0.9055000000000001,-0.1015,0.9111709499,1.04,0.33,1.091100362,1.9255,-0.6515000000000001,2.0327327665,0.9055000000000001,-0.1015,0.9111709499,1.02,-0.55,1.1588356225
2020-08-21 08:00:00,1.823,0.02,1.8231097059999999,0.903,-0.1,0.9085202254,0.92,0.12,0.9277930804000001,1.833,-0.49,1.8973636972999999,0.903,-0.1,0.9085202254,0.93,-0.39,1.0084641788
2020-08-21 08:30:00,2.128,0.047,2.1285189687,0.898,-0.10300000000000001,0.9038877143,1.23,0.15,1.2391125857,2.178,-0.363,2.2080427985,0.898,-0.10300000000000001,0.9038877143,1.28,-0.26,1.3061393494
2020-08-21 09:00:00,2.293,-0.0775,2.2943093187,0.903,-0.1075,0.9093762972,1.3900000000000001,0.03,1.3903237033,2.343,-0.1875,2.3504904275,0.903,-0.1075,0.9093762972,1.44,-0.08,1.4422205102
2020-08-21 09:30:00,2.4665,-0.0785,2.467748873,0.8965000000000001,-0.1085,0.9030418041,1.57,0.03,1.570286598,2.5165,-0.1885,2.5235499797000003,0.8965000000000001,-0.1085,0.9030418041,1.62,-0.08,1.6219741058000001
2020-08-21 10:00:00,2.5815,-0.036500000000000005,2.5817580251,0.8815000000000001,-0.10650000000000001,0.8879101869,1.7000000000000002,0.07,1.7014405661,2.6315,-0.10650000000000001,2.6336542104,0.8815000000000001,-0.10650000000000001,0.8879101869,1.75,0.0,1.75
2020-08-21 10:30:00,2.5635,-0.09,2.5650793847,0.8935000000000001,-0.11,0.9002456609,1.67,0.02,1.6701197562,2.6135,-0.07,2.6144372721,0.8935000000000001,-0.11,0.9002456609,1.72,0.04,1.7204650533999999
2020-08-21 11:00:00,2.5605,-0.08850000000000001,2.5620289811,0.8905000000000001,-0.1085,0.8970855589000001,1.67,0.02,1.6701197562,2.6105,-0.0685,2.6113985716,0.8905000000000001,-0.1085,0.8970855589000001,1.72,0.04,1.7204650533999999
2020-08-21 11:30:00,2.5475,-0.0765,2.5486483673,0.7075,-0.0965,0.7140507685,1.8399999999999999,0.02,1.8401086924,2.5875,-0.0565,2.5881167864,0.7075,-0.0965,0.7140507685,1.88,0.04,1.8804254838
2020-08-21 12:00:00,2.558,-0.0835,2.5593624694,0.668,-0.10350000000000001,0.6759705985000001,1.8900000000000001,0.02,1.8901058171,2.608,-0.0635,2.6087729395,0.668,-0.10350000000000001,0.6759705985000001,1.94,0.04,1.9404123273
2020-08-21 12:30:00,2.7030000000000003,-0.0825,2.7042587247,0.663,-0.10250000000000001,0.6708764789,2.04,0.02,2.0400980369,2.743,-0.0625,2.7437119473,0.663,-0.10250000000000001,0.6708764789,2.08,0.04,2.0803845798
2020-08-21 13:00:00,2.7560000000000002,0.5405,2.8085007121,0.656,-0.0995,0.6635030143,2.1,0.64,2.1953587406,2.696,-0.6695,2.7778852118,0.656,-0.0995,0.6635030143,2.04,-0.5700000000000001,2.1181359730000002
2020-08-21 13:30:00,2.707,0.918,2.8584214175,0.627,-0.092,0.6337136577,2.08,1.01,2.3122499865,2.5869999999999997,-1.052,2.7927178518,0.627,-0.092,0.6337136577,1.96,-0.96,2.1824756585
2020-08-21 14:00:00,2.625,0.9410000000000001,2.7885670155,0.6950000000000001,-0.099,0.7020156693,1.9300000000000002,1.04,2.1923731434000002,2.535,-1.119,2.7709900758,0.6950000000000001,-0.099,0.7020156693,1.8399999999999999,-1.02,2.1038060747
2020-08-21 14:30:00,2.444,0.201,2.4522514145,0.914,-0.099,0.9193459632000001,1.53,0.30000000000000004,1.5591343752,2.454,-0.459,2.4965570292,0.914,-0.099,0.9193459632000001,1.54,-0.36,1.5815182579
2020-08-21 15:00:00,2.2945,-0.1345,2.2984387092,0.8745,-0.0945,0.8795910982,1.42,-0.04,1.4205632686,2.3445,-0.23450000000000001,2.3561983151,0.8745,-0.0945,0.8795910982,1.47,-0.14,1.4766516177
2020-08-21 15:30:00,2.3875,-0.123,2.3906662774000003,0.8375,-0.083,0.8416027864000001,1.55,-0.04,1.5505160431,2.4375,-0.223,2.4476795644,0.8375,-0.083,0.8416027864000001,1.6,-0.14,1.606113321
2020-08-21 16:00:00,2.421,-0.128,2.4243813644,0.871,-0.088,0.875434178,1.55,-0.04,1.5505160431,2.471,-0.228,2.4814965243,0.871,-0.088,0.875434178,1.6,-0.14,1.606113321
2020-08-21 16:30:00,2.4335,-0.132,2.4370773993,0.8635,-0.092,0.8683871544,1.57,-0.04,1.5705094714999999,2.4835000000000003,-0.212,2.4925320961,0.8635,-0.092,0.8683871544,1.62,-0.12,1.6244383645
2020-08-21 17:00:00,2.484,0.3655,2.510746154,0.914,-0.10450000000000001,0.9199544826,1.57,0.47000000000000003,1.6388410539,2.484,-0.7045,2.5819713883,0.914,-0.10450000000000001,0.9199544826,1.57,-0.6000000000000001,1.6807438828999999
2020-08-21 17:30:00,2.6195,0.6365000000000001,2.6957211466,0.8495,-0.0835,0.853593873,1.77,0.72,1.9108375127000001,2.5695,-0.9935,2.7548815764,0.8495,-0.0835,0.853593873,1.72,-0.91,1.9458931111000002
2020-08-21 18:00:00,2.5525,-0.096,2.554304651,0.8925000000000001,-0.096,0.8976481772,1.6600000000000001,0.0,1.6600000000000001,2.6125,-0.23600000000000002,2.6231378633,0.8925000000000001,-0.096,0.8976481772,1.72,-0.14,1.7256882685
2020-08-21 18:30:00,2.421,-0.138,2.4249298959,0.851,-0.078,0.8545671419,1.57,-0.06,1.5711460785,2.471,-0.248,2.4834139808,0.851,-0.078,0.8545671419,1.62,-0.17,1.6288953312
2020-08-21 19:00:00,2.394,-0.14250000000000002,2.3982373215,0.864,-0.0825,0.8679298647,1.53,-0.06,1.5311760186,2.444,-0.2525,2.4570088013999998,0.864,-0.0825,0.8679298647,1.58,-0.17,1.5891192529
2020-08-21 19:30:00,2.3085,-0.169,2.3146777854,0.8385,-0.089,0.8432100865000001,1.47,-0.08,1.4721752613,2.3585000000000003,-0.279,2.3749448941,0.8385,-0.089,0.8432100865000001,1.52,-0.19,1.5318289722
2020-08-21 20:00:00,2.425,-0.14750000000000002,2.4294816834,0.855,-0.0975,0.8605412541,1.57,-0.05,1.5707959766,2.475,-0.2575,2.4883591481,0.855,-0.0975,0.8605412541,1.62,-0.16,1.6278820596
2020-08-21 20:30:00,2.3345000000000002,-0.156,2.3397064453,0.8445,-0.08600000000000001,0.8488676281,1.49,-0.07,1.491643389,2.3845,-0.276,2.4004200153,0.8445,-0.08600000000000001,0.8488676281,1.54,-0.19,1.5516765127
2020-08-21 21:00:00,2.424,-0.1595,2.4292419085,0.834,-0.08950000000000001,0.8387885610000001,1.5899999999999999,-0.07,1.5915401346,2.474,-0.2795,2.489738189,0.834,-0.08950000000000001,0.8387885610000001,1.6400000000000001,-0.19,1.6509694122
2020-08-21 21:30:00,2.366,-0.1625,2.3715737918,0.856,-0.0925,0.8609833041,1.51,-0.07,1.5116216458,2.416,-0.28250000000000003,2.4324601230000003,0.856,-0.0925,0.8609833041,1.56,-0.19,1.5715279189
2020-08-21 22:00:00,2.2645,-0.194,2.2727948104,0.8345,-0.084,0.8387170262,1.43,-0.11,1.4342245291,2.3145,-0.274,2.3306621913,0.8345,-0.084,0.8387170262,1.48,-0.19,1.4921461054
2020-08-21 22:30:00,2.357,-0.1685,2.3630152877,0.897,-0.1085,0.9035381840000001,1.46,-0.06,1.4612323566,2.407,-0.2685,2.4219292413,0.897,-0.1085,0.9035381840000001,1.51,-0.16,1.5184531603
2020-08-21 23:00:00,1.9425,-0.184,1.9511950825,0.8525,-0.094,0.8576667476000001,1.09,-0.09,1.093709285,1.9725000000000001,-0.374,2.0076434569,0.8525,-0.094,0.8576667476000001,1.12,-0.28,1.1544695752
2020-08-21 23:30:00,1.9295,0.5725,2.012641672,0.8395,-0.08750000000000001,0.8440476882,1.09,0.66,1.2742448744,1.9095,-1.1575,2.2329345042,0.8395,-0.08750000000000001,0.8440476882,1.07,-1.07,1.5132085117
2020-08-22 00:00:00,1.7765,-0.2745,1.7975824042,0.7265,-0.0545,0.7285413509,1.05,-0.22,1.0728000746,1.8365,-0.3245,1.8649483907,0.7265,-0.0545,0.7285413509,1.11,-0.27,1.1423659659
2020-08-22 00:30:00,1.6245,-0.3225,1.6562024333,0.8345,-0.0825,0.8385681248,0.79,-0.24,0.8256512581000001,1.6745,-0.3025,1.7016040961,0.8345,-0.0825,0.8385681248,0.84,-0.22,0.8683317338000001
2020-08-22 01:00:00,1.4555,-0.327,1.4917805635999999,0.8455,-0.08700000000000001,0.849964264,0.61,-0.24,0.6555150647,1.4955,-0.307,1.5266857077,0.8455,-0.08700000000000001,0.849964264,0.65,-0.22,0.6862215386
2020-08-22 01:30:00,1.333,-0.34900000000000003,1.3779296063,0.773,-0.069,0.7760734501000001,0.56,-0.28,0.6260990337,1.373,-0.329,1.4118675575,0.773,-0.069,0.7760734501000001,0.6000000000000001,-0.26,0.653911309
2020-08-22 02:00:00,1.4495,-0.335,1.4877080527,0.7495,-0.055,0.7515153026,0.7000000000000001,-0.28,0.753923073,1.4795,-0.315,1.5126616443,0.7495,-0.055,0.7515153026,0.73,-0.26,0.7749193506000001
2020-08-22 02:30:00,1.4235,-0.34600000000000003,1.4649465007,0.7935,-0.066,0.7962400706,0.63,-0.28,0.6894200461000001,1.4635,-0.296,1.4931337013000001,0.7935,-0.066,0.7962400706,0.67,-0.23,0.7083784299
2020-08-22 03:00:00,1.3785,-0.3315,1.4177991748,0.8485,-0.0915,0.8534192991,0.53,-0.24,0.5818075283,1.4085,-0.3015,1.4404077548,0.8485,-0.0915,0.8534192991,0.56,-0.21,0.5980802622
2020-08-22 03:30:00,1.3475000000000001,-0.3385,1.3893662224,0.8175,-0.0785,0.821260312,0.53,-0.26,0.5903388857,1.3775,-0.3185,1.4138417521,0.8175,-0.0785,0.821260312,0.56,-0.24,0.6092618485
2020-08-22 04:00:00,1.2275,-0.35150000000000003,1.2768353457,0.7575000000000001,-0.061500000000000006,0.7599924342000001,0.47000000000000003,-0.29,0.5522680509,1.2675,-0.3215,1.3076385204,0.7575000000000001,-0.061500000000000006,0.7599924342000001,0.51,-0.26,0.5724508713
2020-08-22 04:30:00,1.3175,-0.3305,1.3583212064999999,0.6775,-0.0405,0.6787094371,0.64,-0.29,0.7026378868,1.3575,-0.3005,1.3903620032,0.6775,-0.0405,0.6787094371,0.68,-0.26,0.7280109889
2020-08-22 05:00:00,1.3860000000000001,-0.308,1.4198098464,0.596,-0.018000000000000002,0.5962717501,0.79,-0.29,0.841546196,1.416,-0.278,1.4430315312,0.596,-0.018000000000000002,0.5962717501,0.8200000000000001,-0.26,0.8602325267
2020-08-22 05:30:00,1.3695,-0.329,1.4084641458,0.6095,-0.019,0.6097960725,0.76,-0.31,0.8207923002,1.3995,-0.279,1.4270393302,0.6095,-0.019,0.6097960725,0.79,-0.26,0.8316850365
2020-08-22 06:00:00,1.2315,-0.3295,1.2748186145,0.6015,-0.0195,0.6018160018,0.63,-0.31,0.7021395873,1.2715,-0.3295,1.3135000952,0.6015,-0.0195,0.6018160018,0.67,-0.31,0.738241153
2020-08-22 06:30:00,1.2795,-0.334,1.3223752304,0.6495000000000001,-0.024,0.6499432668,0.63,-0.31,0.7021395873,1.3195000000000001,-0.304,1.3540665604,0.6495000000000001,-0.024,0.6499432668,0.67,-0.28,0.7261542536000001
2020-08-22 07:00:00,1.334,-0.3025,1.3678677750000001,0.584,-0.0125,0.5841337604,0.75,-0.29,0.8041144197000001,1.3639999999999999,-0.3225,1.4016070241,0.584,-0.0125,0.5841337604,0.78,-0.31,0.8393449827
2020-08-22 07:30:00,1.437,-0.251,1.4587563196,0.607,-0.021,0.6073631533,0.8300000000000001,-0.23,0.86127812,1.477,-0.331,1.5136346983,0.607,-0.021,0.6073631533,0.87,-0.31,0.9235799911
2020-08-22 08:00:00,1.4985,-0.2275,1.5156709735,0.4985,0.0025,0.49850626880000004,1.0,-0.23,1.026109156,1.5585,-0.3675,1.6012427986,0.4985,0.0025,0.49850626880000004,1.06,-0.37,1.1227199116
2020-08-22 08:30:00,1.6465,-0.1305,1.6516635552999999,0.6965,-0.0405,0.697676501,0.9500000000000001,-0.09,0.954253635,1.6965,-0.41050000000000003,1.7454576764,0.6965,-0.0405,0.697676501,1.0,-0.37,1.0662551289
2020-08-22 09:00:00,1.7970000000000002,0.7675000000000001,1.9540381905,0.657,-0.022500000000000003,0.6573851611,1.1400000000000001,0.79,1.3869751259,1.7570000000000001,-1.3025,2.1871340265,0.657,-0.022500000000000003,0.6573851611,1.1,-1.28,1.687720356
2020-08-22 09:30:00,1.9325,0.797,2.0903983472,0.7125,-0.043000000000000003,0.7137963645000001,1.22,0.84,1.4812157169,1.8825,-1.283,2.2781341598,0.7125,-0.043000000000000003,0.7137963645000001,1.17,-1.24,1.7048460341
2020-08-22 10:00:00,2.013,0.7715000000000001,2.1557785717,0.793,-0.0685,0.7959530451,1.22,0.84,1.4812157169,1.963,-1.2785,2.3426334007,0.793,-0.0685,0.7959530451,1.17,-1.21,1.6831518054
2020-08-22 10:30:00,2.057,0.81,2.2107349457,0.867,-0.09,0.8716587635,1.19,0.9,1.4920120642999999,2.017,-1.27,2.3835244912,0.867,-0.09,0.8716587635,1.15,-1.18,1.6476953602000002
2020-08-22 11:00:00,2.0515,0.8035,2.2032395467,0.8815000000000001,-0.0965,0.8867663165,1.17,0.9,1.4761097520000002,2.0115,-1.2765,2.3823485261,0.8815000000000001,-0.0965,0.8867663165,1.13,-1.18,1.6337992532999999
2020-08-22 11:30:00,2.096,0.8275,2.2534356547,0.8160000000000001,-0.07250000000000001,0.8192144103000001,1.28,0.9,1.5647363995,2.056,-1.2525,2.4074659395,0.8160000000000001,-0.07250000000000001,0.8192144103000001,1.24,-1.18,1.7117242769
2020-08-22 12:00:00,2.116,0.8270000000000001,2.271868174,0.586,-0.013000000000000001,0.5861441802,1.53,0.84,1.7454225849,2.066,-1.2429999999999999,2.4111003712,0.586,-0.013000000000000001,0.5861441802,1.48,-1.23,1.9243960091
2020-08-22 12:30:00,2.188,0.8150000000000001,2.3348595247,0.738,-0.055,0.7400466202,1.45,0.87,1.6909760495000001,2.138,-1.2650000000000001,2.4842038966,0.738,-0.055,0.7400466202,1.4,-1.21,1.8504323819000001
2020-08-22 13:00:00,2.173,0.81,2.3190577828,0.873,-0.1,0.8787087117,1.3,0.91,1.5868522299999999,2.133,-1.27,2.4824562433,0.873,-0.1,0.8787087117,1.26,-1.17,1.7194475857
2020-08-22 13:30:00,2.1215,0.8305,2.2782652392,0.6915,-0.0495,0.6932694281,1.43,0.88,1.6790771275,2.0815,-1.2695,2.4380878778,0.6915,-0.0495,0.6932694281,1.3900000000000001,-1.22,1.8494593805
2020-08-22 14:00:00,2.111,0.8445,2.2736537225,0.8310000000000001,-0.0855,0.8353868864,1.28,0.93,1.5821820376,2.071,-1.2655,2.4270416663,0.8310000000000001,-0.0855,0.8353868864,1.24,-1.18,1.7117242769
2020-08-22 14:30:00,2.093,0.7975,2.2397891084,0.8130000000000001,-0.0825,0.8171751648000001,1.28,0.88,1.5533190271000001,2.023,-1.2425,2.374096723,0.8130000000000001,-0.0825,0.8171751648000001,1.21,-1.16,1.6762159765
2020-08-22 15:00:00,2.0655,0.7925000000000001,2.2123169981,0.8355,-0.08750000000000001,0.8400693424000001,1.23,0.88,1.5123822268,2.0255,-1.2475,2.3788456234,0.8355,-0.08750000000000001,0.8400693424000001,1.19,-1.16,1.6618363337000002
2020-08-22 15:30:00,2.0715,0.7965,2.2193522704,0.8115,-0.0835,0.8157845917000001,1.26,0.88,1.5368799563,2.0315,-1.2835,2.4029907407,0.8115,-0.0835,0.8157845917000001,1.22,-1.2,1.7112568481000001
2020-08-22 16:00:00,2.085,0.8075,2.2359072543,0.875,-0.10250000000000001,0.8809831156,1.21,0.91,1.514001321,2.045,-1.3025,2.4245682605,0.875,-0.10250000000000001,0.8809831156,1.17,-1.2,1.6759773268
2020-08-22 16:30:00,2.1345,0.8190000000000001,2.2862307954,0.8445,-0.091,0.8493887508,1.29,0.91,1.5786703266000002,2.0945,-1.291,2.4604087567,0.8445,-0.091,0.8493887508,1.25,-1.2,1.7327723450999999
2020-08-22 17:00:00,2.126,0.774,2.2625101105,0.736,-0.056,0.7381273603,1.3900000000000001,0.8300000000000001,1.6189502772000002,2.076,-1.256,2.4263783712,0.736,-0.056,0.7381273603,1.34,-1.2,1.7987773625
2020-08-22 17:30:00,2.1845,0.7445,2.3078822544,0.8445,-0.0855,0.8488171181,1.34,0.8300000000000001,1.5762296786999999,2.1345,-1.2655,2.4814472592,0.8445,-0.0855,0.8488171181,1.29,-1.18,1.7482848737999999
2020-08-22 18:00:00,2.223,0.7425,2.3437225198,0.753,-0.0575,0.7551921941,1.47,0.8,1.6735889579,2.163,-1.2375,2.491982193,0.753,-0.0575,0.7551921941,1.4100000000000001,-1.18,1.8386136081000002
2020-08-22 18:30:00,2.225,0.7165,2.3375194652,0.755,-0.053500000000000006,0.7568931563,1.47,0.77,1.6594577428,2.165,-1.2335,2.4917357906,0.755,-0.053500000000000006,0.7568931563,1.4100000000000001,-1.18,1.8386136081000002
2020-08-22 19:00:00,2.159,-0.14100000000000001,2.163599316,0.659,-0.031,0.6597287321,1.5,-0.11,1.5040279253,2.199,-0.391,2.2334909895,0.659,-0.031,0.6597287321,1.54,-0.36,1.5815182579
2020-08-22 19:30:00,2.141,-0.23600000000000002,2.1539677342,0.781,-0.066,0.7837837712,1.3599999999999999,-0.17,1.3705838172,2.191,-0.296,2.2109041137,0.781,-0.066,0.7837837712,1.4100000000000001,-0.23,1.4286357128
2020-08-22 20:00:00,2.1455,-0.279,2.1635644779,0.8455,-0.089,0.8501713063,1.3,-0.19,1.3138112498,2.1755,-0.269,2.1920678023,0.8455,-0.089,0.8501713063,1.33,-0.18,1.3421251805
2020-08-22 20:30:00,2.0805,-0.29450000000000004,2.101240229,0.7505000000000001,-0.0545,0.7524762455,1.33,-0.24,1.3514806695,2.1205,-0.2745,2.1381932794,0.7505000000000001,-0.0545,0.7524762455,1.37,-0.22,1.3875518008
2020-08-22 21:00:00,2.1335,-0.281,2.151925475,0.6835,-0.041,0.6847285959,1.45,-0.24,1.469727866,2.1735,-0.281,2.1915892064999998,0.6835,-0.041,0.6847285959,1.49,-0.24,1.5092050888
2020-08-22 21:30:00,2.074,-0.3045,2.0962338252,0.764,-0.0645,0.7667178425000001,1.31,-0.24,1.3318032888,2.114,-0.3045,2.1358174665,0.764,-0.0645,0.7667178425000001,1.35,-0.24,1.3711673858
2020-08-22 22:00:00,2.014,-0.2985,2.0360005526,0.704,-0.0585,0.7064263939000001,1.31,-0.24,1.3318032888,2.054,-0.2985,2.0755766066,0.704,-0.0585,0.7064263939000001,1.35,-0.24,1.3711673858
2020-08-22 22:30:00,1.929,0.602,2.0207535723,0.669,-0.048,0.6707197626,1.26,0.65,1.4177799547,1.889,-1.248,2.2640284892,0.669,-0.048,0.6707197626,1.22,-1.2,1.7112568481000001
2020-08-22 23:00:00,1.833,0.6615,1.9487101503000002,0.893,-0.1085,0.8995672571000001,0.9400000000000001,0.77,1.2151131635,1.7930000000000001,-1.3385,2.2375055866,0.893,-0.1085,0.8995672571000001,0.9,-1.23,1.5241062955
2020-08-22 23:30:00,1.7235,0.4485,1.780899913,0.9035000000000001,-0.1115,0.9103540520000001,0.8200000000000001,0.56,0.992975327,1.7135,-1.1315,2.0533812359,0.9035000000000001,-0.1115,0.9103540520000001,0.81,-1.02,1.3024976008
2020-08-23 00:00:00,1.5895000000000001,-0.3185,1.6210960798,0.8695,-0.0985,0.8750614264000001,0.72,-0.22,0.7528612090000001,1.6395,-0.35850000000000004,1.6782379152,0.8695,-0.0985,0.8750614264000001,0.77,-0.26,0.8127115109
2020-08-23 00:30:00,1.4385,-0.35650000000000004,1.4820170377,0.7185,-0.0465,0.7200031250000001,0.72,-0.31,0.7839005039,1.4885000000000002,-0.3365,1.5260617615,0.7185,-0.0465,0.7200031250000001,0.77,-0.29,0.8228000972
2020-08-23 01:00:00,1.3865,-0.35750000000000004,1.4318479319000001,0.8165,-0.0775,0.8201697995,0.5700000000000001,-0.28,0.6350590524,1.4265,-0.3375,1.4658814754,0.8165,-0.0775,0.8201697995,0.61,-0.26,0.663098786
2020-08-23 01:30:00,1.3505,0.0285,1.3508006885000001,0.7805000000000001,-0.061500000000000006,0.7829192168,0.5700000000000001,0.09,0.5770615219,1.3305,-0.7315,1.5183288511000002,0.7805000000000001,-0.061500000000000006,0.7829192168,0.55,-0.67,0.8668333173
2020-08-23 02:00:00,1.313,0.5700000000000001,1.4313870895,0.613,-0.02,0.6133261775000001,0.7000000000000001,0.59,0.9154780172,1.2530000000000001,-1.28,1.7912032269,0.613,-0.02,0.6133261775000001,0.64,-1.26,1.4132232662
2020-08-23 02:30:00,1.254,0.587,1.3845883865,0.524,-0.003,0.5240085877,0.73,0.59,0.9386160024,1.204,-1.313,1.7814558652999999,0.524,-0.003,0.5240085877,0.68,-1.31,1.4759742545
2020-08-23 03:00:00,1.2235,0.613,1.3684740589,0.5535,-0.007,0.5535442620000001,0.67,0.62,0.9128526716,1.1835,-1.347,1.7930647646,0.5535,-0.007,0.5535442620000001,0.63,-1.34,1.4807092895
2020-08-23 03:30:00,1.1895,0.6155,1.3393097103,0.5495,-0.0045000000000000005,0.5495184255000001,0.64,0.62,0.8910667764,1.1495,-1.3445,1.7689065832000002,0.5495,-0.0045000000000000005,0.5495184255000001,0.6000000000000001,-1.34,1.4681961722
2020-08-23 04:00:00,1.17,0.606,1.3176251364,0.47000000000000003,0.006,0.4700382963,0.7000000000000001,0.6000000000000001,0.9219544457000001,1.13,-1.334,1.74827229,0.47000000000000003,0.006,0.4700382963,0.66,-1.34,1.493720188
2020-08-23 04:30:00,1.1755,0.6115,1.3250405654000001,0.5555,-0.0085,0.5555650277,0.62,0.62,0.8768124087,1.1355,-1.3485,1.762898891,0.5555,-0.0085,0.5555650277,0.58,-1.34,1.4601369799000001
2020-08-23 05:00:00,1.1715,0.61,1.3207998524,0.5815,-0.01,0.5815859782,0.59,0.62,0.8558621384,1.1415,-1.35,1.7679146613999999,0.5815,-0.01,0.5815859782,0.56,-1.34,1.4523085072000002
2020-08-23 05:30:00,1.207,0.617,1.3555581876,0.517,-0.003,0.517008704,0.6900000000000001,0.62,0.9276313923,1.157,-1.343,1.7726528143,0.517,-0.003,0.517008704,0.64,-1.34,1.4849915825
2020-08-23 06:00:00,1.195,0.619,1.345803106,0.505,-0.001,0.5050009901,0.6900000000000001,0.62,0.9276313923,1.145,-1.341,1.7633224322,0.505,-0.001,0.5050009901,0.64,-1.34,1.4849915825
2020-08-23 06:30:00,1.192,0.6005,1.3347150445,0.502,0.0105,0.5021097987,0.6900000000000001,0.59,0.9078546139,1.142,-1.3295,1.7526363713,0.502,0.0105,0.5021097987,0.64,-1.34,1.4849915825
2020-08-23 07:00:00,1.2650000000000001,0.625,1.4109748403,0.465,0.005,0.4650268809,0.8,0.62,1.0121264743,1.225,-1.305,1.7898742973,0.465,0.005,0.4650268809,0.76,-1.31,1.5144966160000002
2020-08-23 07:30:00,1.3505,0.648,1.4979166365,0.5005000000000001,-0.002,0.5005039960000001,0.85,0.65,1.070046728,1.3005,-1.312,1.8473343633,0.5005000000000001,-0.002,0.5005039960000001,0.8,-1.31,1.5349592828
2020-08-23 08:00:00,1.4155,0.666,1.5643517028,0.4555,0.016,0.45578092330000003,0.96,0.65,1.159353268,1.3755,-1.294,1.8885010590000002,0.4555,0.016,0.45578092330000003,0.92,-1.31,1.6007810594
2020-08-23 08:30:00,1.5750000000000002,0.6575000000000001,1.7067311593,0.495,0.007500000000000001,0.49505681490000003,1.08,0.65,1.2605157675,1.5150000000000001,-1.2725,1.9785048016000002,0.495,0.007500000000000001,0.49505681490000003,1.02,-1.28,1.636704005
