Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-08-23 09:00:00,1.6680000000000001,0.1845,1.6781728904,0.488,0.0045000000000000005,0.4880207475,1.18,0.18,1.1936498649,1.6680000000000001,-0.7755000000000001,1.8394630331,0.488,0.0045000000000000005,0.4880207475,1.18,-0.78,1.4144963768
2020-08-23 09:30:00,1.866,-0.209,1.8776679685,0.526,0.001,0.5260009506000001,1.34,-0.21,1.3563554107,1.916,-0.389,1.9550900235,0.526,0.001,0.5260009506000001,1.3900000000000001,-0.39,1.4436758639
2020-08-23 10:00:00,1.995,0.24650000000000002,2.0101709504,0.655,-0.0235,0.6554214293,1.34,0.27,1.3669308688,2.015,-0.8035,2.1692941824,0.655,-0.0235,0.6554214293,1.3599999999999999,-0.78,1.5678010078
2020-08-23 10:30:00,2.1585,0.7215,2.2758920229,0.6285000000000001,-0.018500000000000003,0.6287722163,1.53,0.74,1.6995587663,2.0885,-1.2385,2.4281092438,0.6285000000000001,-0.018500000000000003,0.6287722163,1.46,-1.22,1.902629759
2020-08-23 11:00:00,2.249,0.7055,2.3570598741,0.6890000000000001,-0.0345,0.6898632111,1.56,0.74,1.7266151858,2.179,-1.1745,2.4753769915,0.6890000000000001,-0.0345,0.6898632111,1.49,-1.1400000000000001,1.8760863520000002
2020-08-23 11:30:00,2.305,0.6875,2.4053443101,0.545,-0.0025,0.5450057339000001,1.76,0.6900000000000001,1.890423233,2.235,-1.1425,2.5100859049,0.545,-0.0025,0.5450057339000001,1.69,-1.1400000000000001,2.0385534087
2020-08-23 12:00:00,2.3645,0.707,2.467936233,0.6045,-0.023,0.6049373935,1.76,0.73,1.9053870998,2.2945,-1.163,2.5724111744,0.6045,-0.023,0.6049373935,1.69,-1.1400000000000001,2.0385534087
2020-08-23 12:30:00,2.388,0.7035,2.4894690699,0.628,-0.026500000000000003,0.6285588676,1.76,0.73,1.9053870998,2.318,-1.1465,2.5860367843,0.628,-0.026500000000000003,0.6285588676,1.69,-1.12,2.0274368054
2020-08-23 13:00:00,2.435,0.7355,2.5436558828,0.47500000000000003,0.0055000000000000005,0.475031841,1.96,0.73,2.0915305401,2.355,-1.1345,2.6140228098,0.47500000000000003,0.0055000000000000005,0.475031841,1.88,-1.1400000000000001,2.1986359408
2020-08-23 13:30:00,2.3945,0.7035,2.4957048103,0.5645,-0.026500000000000003,0.5651216683,1.83,0.73,1.9702284132,2.3145,-1.1665,2.5918395977,0.5645,-0.026500000000000003,0.5651216683,1.75,-1.1400000000000001,2.0885641
2020-08-23 14:00:00,2.2385,0.718,2.3508309701,0.5585,-0.012,0.5586289019,1.6800000000000002,0.73,1.8317477992,2.1585,-1.152,2.4466765724,0.5585,-0.012,0.5586289019,1.6,-1.1400000000000001,1.9645864705
2020-08-23 14:30:00,2.2395,0.729,2.3551648032,0.7895000000000001,-0.081,0.7936442843,1.45,0.81,1.6609033687,2.1795,-1.161,2.4694414854,0.7895000000000001,-0.081,0.7936442843,1.3900000000000001,-1.08,1.7602556632000002
2020-08-23 15:00:00,2.2475,0.794,2.3836300573,0.8475,-0.096,0.852919838,1.4,0.89,1.6589454482,2.1975,-1.236,2.5212501363,0.8475,-0.096,0.852919838,1.35,-1.1400000000000001,1.7669465187000002
2020-08-23 15:30:00,2.2045,0.788,2.3411032122,0.8745,-0.10200000000000001,0.8804284468,1.33,0.89,1.6003124695,2.1545,-1.242,2.4868522775,0.8745,-0.10200000000000001,0.8804284468,1.28,-1.1400000000000001,1.7140595089000001
2020-08-23 16:00:00,2.181,0.751,2.3066776975,0.891,-0.109,0.8976424678,1.29,0.86,1.5503870484,2.1310000000000002,-1.249,2.4700530359,0.891,-0.109,0.8976424678,1.24,-1.1400000000000001,1.6843990026
2020-08-23 16:30:00,2.1605,0.734,2.2817791852,0.8905000000000001,-0.106,0.8967866246,1.27,0.84,1.5226621424,2.1105,-1.266,2.4610904595,0.8905000000000001,-0.106,0.8967866246,1.22,-1.16,1.6834488409000001
2020-08-23 17:00:00,2.2245,0.741,2.3446708191,0.8745,-0.099,0.8800859333000001,1.35,0.84,1.5899999999999999,2.1745,-1.259,2.5126741233,0.8745,-0.099,0.8800859333000001,1.3,-1.16,1.742297334
2020-08-23 17:30:00,2.2545,0.738,2.3722171591,0.8845000000000001,-0.10200000000000001,0.8903618646,1.37,0.84,1.607015868,2.2045,-1.262,2.5401701223,0.8845000000000001,-0.10200000000000001,0.8903618646,1.32,-1.16,1.7572706109
2020-08-23 18:00:00,2.2175,0.739,2.3373975379,0.8775000000000001,-0.101,0.883293411,1.34,0.84,1.5815182579,2.1675,-1.2610000000000001,2.5076238255,0.8775000000000001,-0.101,0.883293411,1.29,-1.16,1.7348486966
2020-08-23 18:30:00,2.2055,0.745,2.3279293911,0.8655,-0.095,0.8706981394000001,1.34,0.84,1.5815182579,2.1555,-1.255,2.4942344016,0.8655,-0.095,0.8706981394000001,1.29,-1.16,1.7348486966
2020-08-23 19:00:00,2.2525,0.725,2.3663011748000002,0.8125,-0.075,0.8159541960000001,1.44,0.8,1.6473008226,2.1925,-1.275,2.5362731024,0.8125,-0.075,0.8159541960000001,1.38,-1.2,1.8287700785
2020-08-23 19:30:00,2.214,0.7235,2.3292162308,0.8140000000000001,-0.0765,0.8175868455,1.4,0.8,1.6124515497,2.154,-1.2765,2.5038307151,0.8140000000000001,-0.0765,0.8175868455,1.34,-1.2,1.7987773625
2020-08-23 20:00:00,2.2640000000000002,0.714,2.3739191225000003,0.704,-0.036000000000000004,0.7049198536,1.56,0.75,1.7309246084,2.204,-1.236,2.5269174897,0.704,-0.036000000000000004,0.7049198536,1.5,-1.2,1.9209372712000001
2020-08-23 20:30:00,2.3445,0.7165,2.451540842,0.8145,-0.07350000000000001,0.8178095744,1.53,0.79,1.7219175358,2.2845,-1.2435,2.6010060554,0.8145,-0.07350000000000001,0.8178095744,1.47,-1.17,1.8787761974000001
2020-08-23 21:00:00,2.3635,0.7075,2.4671215009000003,0.8335,-0.0825,0.8375729819000001,1.53,0.79,1.7219175358,2.3035,-1.2525,2.6219970442,0.8335,-0.0825,0.8375729819000001,1.47,-1.17,1.8787761974000001
2020-08-23 21:30:00,2.357,0.7195,2.4643719788,0.797,-0.07050000000000001,0.8001120234,1.56,0.79,1.7486280336000002,2.307,-1.2405,2.6193681013,0.797,-0.07050000000000001,0.8001120234,1.51,-1.17,1.9102355876
2020-08-23 22:00:00,2.1425,0.6885,2.2504085185,0.6425000000000001,-0.021500000000000002,0.642859627,1.5,0.71,1.6595481313,2.0825,-1.2915,2.4504649559000002,0.6425000000000001,-0.021500000000000002,0.642859627,1.44,-1.27,1.9200260415
2020-08-23 22:30:00,2.08,0.6975,2.1938336878999998,0.72,-0.0425,0.7212532496,1.3599999999999999,0.74,1.5482893786,2.02,-1.2825,2.3927403223,0.72,-0.0425,0.7212532496,1.3,-1.24,1.7965522536
2020-08-23 23:00:00,1.928,0.71,2.0545763554,0.498,0.0,0.498,1.43,0.71,1.5965587994,1.8679999999999999,-1.3,2.2758347919,0.498,0.0,0.498,1.37,-1.3,1.8886238376
2020-08-23 23:30:00,1.8485,0.7175,1.9828662335,0.4585,0.007500000000000001,0.45856133720000003,1.3900000000000001,0.71,1.5608331109,1.7985,-1.2925,2.214759242,0.4585,0.007500000000000001,0.45856133720000003,1.34,-1.3,1.8669761648
2020-08-24 00:00:00,1.741,0.41400000000000003,1.7895465906,0.561,-0.016,0.5612281176,1.18,0.43,1.2559060474,1.7309999999999999,-1.026,2.0122219063,0.561,-0.016,0.5612281176,1.17,-1.01,1.5456390264
2020-08-24 00:30:00,1.5735000000000001,-0.2675,1.5960759694000002,0.5435,-0.007500000000000001,0.5435517455000001,1.03,-0.26,1.0623088063,1.6335000000000002,-0.3675,1.6743292687,0.5435,-0.007500000000000001,0.5435517455000001,1.09,-0.36,1.1479111464
2020-08-24 01:00:00,1.51,-0.274,1.5346582681,0.58,-0.014,0.5801689409,0.93,-0.26,0.9656603958000001,1.56,-0.374,1.6042057225000002,0.58,-0.014,0.5801689409,0.98,-0.36,1.0440306509
2020-08-24 01:30:00,1.3255,-0.299,1.3588050817,0.5455,-0.009000000000000001,0.5455742388,0.78,-0.29,0.8321658489,1.3755,-0.40900000000000003,1.4350195991999999,0.5455,-0.009000000000000001,0.5455742388,0.8300000000000001,-0.4,0.9213576938
2020-08-24 02:00:00,1.3125,-0.29350000000000004,1.3449157966,0.5325,-0.0035,0.5325115022,0.78,-0.29,0.8321658489,1.3625,-0.3835,1.4154428636,0.5325,-0.0035,0.5325115022,0.8300000000000001,-0.38,0.9128526716
2020-08-24 02:30:00,1.3094999999999999,-0.3005,1.3435365644,0.5695,-0.0105,0.5695967872000001,0.74,-0.29,0.7947955712,1.3595000000000002,-0.3905,1.4144718095,0.5695,-0.0105,0.5695967872000001,0.79,-0.38,0.8766413178
2020-08-24 03:00:00,1.3525,-0.341,1.3948251683000001,0.4525,0.009000000000000001,0.45258949390000003,0.9,-0.35000000000000003,0.9656603958000001,1.3825,-0.321,1.4192770167,0.4525,0.009000000000000001,0.45258949390000003,0.93,-0.33,0.9868130522
2020-08-24 03:30:00,1.34,-0.341,1.3827078506000001,0.44,0.009000000000000001,0.4400920358,0.9,-0.35000000000000003,0.9656603958000001,1.37,-0.321,1.4071037631,0.44,0.009000000000000001,0.4400920358,0.93,-0.33,0.9868130522
2020-08-24 04:00:00,1.2285,-0.355,1.278763954,0.40850000000000003,0.015,0.40877530500000003,0.8200000000000001,-0.37,0.8996110271000001,1.2585,-0.315,1.2973231093,0.40850000000000003,0.015,0.40877530500000003,0.85,-0.33,0.9118113840000001
2020-08-24 04:30:00,1.2875,0.1845,1.3006523363,0.42750000000000005,0.0145,0.4277458357,0.86,0.17,0.8766413178,1.2775,-0.8455,1.5319518596,0.42750000000000005,0.0145,0.4277458357,0.85,-0.86,1.2091732713
2020-08-24 05:00:00,1.4085,0.595,1.5290183943,0.42850000000000005,0.015,0.4287624634,0.98,0.58,1.1387712676,1.3485,-1.215,1.8151245825000002,0.42850000000000005,0.015,0.4287624634,0.92,-1.23,1.5360013020999999
2020-08-24 05:30:00,1.434,0.592,1.5513929225,0.454,0.012,0.45415856260000004,0.98,0.58,1.1387712676,1.374,-1.218,1.8361372498000001,0.454,0.012,0.45415856260000004,0.92,-1.23,1.5360013020999999
2020-08-24 06:00:00,1.344,0.549,1.4518047389,0.424,0.019,0.4244254941,0.92,0.53,1.0617438486,1.284,-1.231,1.7787683941,0.424,0.019,0.4244254941,0.86,-1.25,1.5172672803
2020-08-24 06:30:00,1.5145,0.5925,1.6262738084000001,0.47450000000000003,0.0125,0.4746646184,1.04,0.58,1.1907980517,1.4545,-1.1875,1.8776918011000001,0.47450000000000003,0.0125,0.4746646184,0.98,-1.2,1.5493224325
2020-08-24 07:00:00,1.7845,0.391,1.8268336679,0.3645,0.031,0.365815869,1.42,0.36,1.4649232062,1.7545000000000002,-0.889,1.9668734708,0.3645,0.031,0.365815869,1.3900000000000001,-0.92,1.6668833193
2020-08-24 07:30:00,1.811,-0.1655,1.8185464663,0.271,0.044500000000000005,0.2746292956,1.54,-0.21,1.5542522318,1.861,-0.29550000000000004,1.8843145305000002,0.271,0.044500000000000005,0.2746292956,1.5899999999999999,-0.34,1.6259458786
2020-08-24 08:00:00,1.896,0.392,1.936099171,0.266,0.052000000000000005,0.27103505310000003,1.63,0.34,1.6650825805,1.8559999999999999,-0.798,2.0202821585,0.266,0.052000000000000005,0.27103505310000003,1.5899999999999999,-0.85,1.8029420401
2020-08-24 08:30:00,2.0795,0.774,2.2188727431,0.2595,0.054,0.2650589557,1.82,0.72,1.9572429589,2.0095,-1.086,2.2841817463,0.2595,0.054,0.2650589557,1.75,-1.1400000000000001,2.0885641
2020-08-24 09:00:00,2.2605,0.835,2.4097894618,0.2705,0.055,0.276034871,1.99,0.78,2.1374049686,2.1905,-1.085,2.4444867048,0.2705,0.055,0.276034871,1.92,-1.1400000000000001,2.2329352879
2020-08-24 09:30:00,2.402,0.9035000000000001,2.5663040058,0.272,0.053500000000000006,0.2772115618,2.13,0.85,2.2933381783,2.322,-1.0865,2.5636236561,0.272,0.053500000000000006,0.2772115618,2.05,-1.1400000000000001,2.3456555587
2020-08-24 10:00:00,2.5345,0.901,2.6898868471,0.28450000000000003,0.051000000000000004,0.2890350325,2.25,0.85,2.4052026941999998,2.4545,-1.089,2.6852357904,0.28450000000000003,0.051000000000000004,0.2890350325,2.17,-1.1400000000000001,2.451224184
2020-08-24 10:30:00,2.5515,0.876,2.697689428,0.3015,0.046,0.3049889342,2.25,0.8300000000000001,2.3982076641,2.4715,-1.034,2.6790797394,0.3015,0.046,0.3049889342,2.17,-1.08,2.4239018132
2020-08-24 11:00:00,2.5105,0.8485,2.6500117924,0.29050000000000004,0.0485,0.2945207972,2.22,0.8,2.359745749,2.4205,-1.0315,2.6311238093,0.29050000000000004,0.0485,0.2945207972,2.13,-1.08,2.3881582862
2020-08-24 11:30:00,2.4895,0.8475,2.6298035098,0.3095,0.0475,0.3131237774,2.18,0.8,2.3221541723,2.4095,-1.0325,2.6214016289,0.3095,0.0475,0.3131237774,2.1,-1.08,2.3614402385
2020-08-24 12:00:00,2.4175,0.843,2.5602646836,0.3175,0.043000000000000003,0.32039857990000004,2.1,0.8,2.2472205054,2.3375,-1.037,2.5572006667,0.3175,0.043000000000000003,0.32039857990000004,2.02,-1.08,2.2905894438
2020-08-24 12:30:00,2.6475,0.903,2.7972603114,0.3175,0.043000000000000003,0.32039857990000004,2.33,0.86,2.4836465127,2.5775,-1.077,2.7934629495000003,0.3175,0.043000000000000003,0.32039857990000004,2.26,-1.12,2.5223005372
2020-08-24 13:00:00,2.557,0.9035000000000001,2.7119294331,0.337,0.043500000000000004,0.33979589460000004,2.22,0.86,2.3807561824,2.487,-1.0765,2.7099854704,0.337,0.043500000000000004,0.33979589460000004,2.15,-1.12,2.4242318371
2020-08-24 13:30:00,2.6870000000000003,0.964,2.8546917522,0.397,0.034,0.3984532595,2.29,0.93,2.4716391322,2.627,-1.106,2.8503271742000003,0.397,0.034,0.3984532595,2.23,-1.1400000000000001,2.5044959573
2020-08-24 14:00:00,2.618,0.965,2.7901879865,0.378,0.035,0.3796169122,2.24,0.93,2.4253865671,2.558,-1.045,2.7632207657,0.378,0.035,0.3796169122,2.18,-1.08,2.4328584011
2020-08-24 14:30:00,2.352,0.8975000000000001,2.5174213493,0.442,0.0275,0.4428546601,1.9100000000000001,0.87,2.0988091862,2.292,-1.0725,2.530517783,0.442,0.0275,0.4428546601,1.85,-1.1,2.152324325
2020-08-24 15:00:00,2.267,0.8845000000000001,2.4334397979,0.507,0.0145,0.5072073048,1.76,0.87,1.9632880583,2.207,-1.0855,2.4595038626,0.507,0.0145,0.5072073048,1.7000000000000002,-1.1,2.0248456731
2020-08-24 15:30:00,2.401,0.9,2.5641374768,0.41100000000000003,0.03,0.41209343600000004,1.99,0.87,2.1718655575,2.331,-1.1,2.5775106207,0.41100000000000003,0.03,0.41209343600000004,1.92,-1.13,2.2278464938
2020-08-24 16:00:00,2.43,0.901,2.5916598928,0.39,0.031,0.3912301113,2.04,0.87,2.2177691494,2.36,-1.099,2.6033441955,0.39,0.031,0.3912301113,1.97,-1.13,2.2710790387
2020-08-24 16:30:00,2.415,0.8995000000000001,2.5770768809,0.405,0.029500000000000002,0.4060729614,2.01,0.87,2.1902054698,2.355,-1.1005,2.5994471047000003,0.405,0.029500000000000002,0.4060729614,1.9500000000000002,-1.13,2.2537524265
2020-08-24 17:00:00,2.5735,0.865,2.7149819981,0.3735,0.035,0.3751363086,2.2,0.8300000000000001,2.3513613078,2.4935,-1.035,2.6997717033,0.3735,0.035,0.3751363086,2.12,-1.07,2.3747210362
2020-08-24 17:30:00,2.508,0.7895000000000001,2.6293296199,0.34800000000000003,0.0395,0.3502345643,2.16,0.75,2.2865038815,2.428,-1.0805,2.6575673557,0.34800000000000003,0.0395,0.3502345643,2.08,-1.12,2.3623716895999998
2020-08-24 18:00:00,2.5335,0.7935,2.6548567758,0.3235,0.043500000000000004,0.32641155,2.21,0.75,2.3337951924,2.4535,-1.1065,2.6914688369,0.3235,0.043500000000000004,0.32641155,2.13,-1.15,2.4206197554
2020-08-24 18:30:00,2.573,0.7155,2.6706308712,0.313,0.0455,0.3162898196,2.26,0.67,2.3572229424,2.463,-1.0545,2.6792422903,0.313,0.0455,0.3162898196,2.15,-1.1,2.4150569351
2020-08-24 19:00:00,2.4695,0.72,2.5723200131,0.3195,0.05,0.32338869800000003,2.15,0.67,2.2519769093,2.3895,-1.12,2.6389600698,0.3195,0.05,0.32338869800000003,2.07,-1.17,2.3777720665
2020-08-24 19:30:00,2.3665,0.7185,2.4731689186,0.3265,0.0485,0.3300825654,2.04,0.67,2.1472074888,2.2865,-1.1715,2.5691427559,0.3265,0.0485,0.3300825654,1.96,-1.22,2.3086792761
2020-08-24 20:00:00,2.466,0.7445,2.5759340539,0.356,0.044500000000000005,0.3587704698,2.11,0.7000000000000001,2.2230834442,2.386,-1.1355,2.642414852,0.356,0.044500000000000005,0.3587704698,2.03,-1.18,2.3480417373
2020-08-24 20:30:00,2.542,0.7415,2.6479400012000003,0.372,0.0415,0.3743076943,2.17,0.7000000000000001,2.2801096465,2.452,-1.1385,2.7034212121,0.372,0.0415,0.3743076943,2.08,-1.18,2.3914012629
2020-08-24 21:00:00,2.531,0.741,2.6372413617,0.381,0.041,0.3831996868,2.15,0.7000000000000001,2.2610838108999998,2.461,-1.139,2.7117968213,0.381,0.041,0.3831996868,2.08,-1.18,2.3914012629
2020-08-24 21:30:00,2.4035,0.7435,2.5158705253,0.3735,0.043500000000000004,0.3760246003,2.03,0.7000000000000001,2.1473006310000002,2.3335,-1.2165,2.6315574286,0.3735,0.043500000000000004,0.3760246003,1.96,-1.26,2.3300643768000002
2020-08-24 22:00:00,2.268,0.7375,2.3848962766,0.40800000000000003,0.0375,0.4097197213,1.8599999999999999,0.7000000000000001,1.9873600580000002,2.208,-1.2425,2.5335884137,0.40800000000000003,0.0375,0.4097197213,1.8,-1.28,2.2087100308
2020-08-24 22:30:00,2.1065,0.6880000000000001,2.2160068254,0.47650000000000003,0.028,0.4773219563,1.63,0.66,1.7585505395,2.0365,-1.192,2.3597025766,0.47650000000000003,0.028,0.4773219563,1.56,-1.22,1.9804039992
2020-08-24 23:00:00,1.9875,0.6625,2.0950089499,0.4375,0.0325,0.4387054821,1.55,0.63,1.6731407592,1.9175,-1.1875,2.25542956,0.4375,0.0325,0.4387054821,1.48,-1.22,1.9180198122
2020-08-24 23:30:00,1.7505000000000002,0.6645,1.8723809708,0.4405,0.0345,0.4418489561,1.31,0.63,1.4536161804,1.7005,-1.2155,2.0902489086,0.4405,0.0345,0.4418489561,1.26,-1.25,1.7748521065
2020-08-25 00:00:00,1.689,0.676,1.8192572660000002,0.40900000000000003,0.046,0.4115786681,1.28,0.63,1.4266394078,1.649,-1.254,2.071645964,0.40900000000000003,0.046,0.4115786681,1.24,-1.3,1.7965522536
2020-08-25 00:30:00,1.577,0.685,1.7193469691,0.547,0.025,0.547571,1.03,0.66,1.2233151679,1.537,-1.275,1.9969962444,0.547,0.025,0.547571,0.99,-1.3,1.6340440631000002
2020-08-25 01:00:00,1.512,0.6795,1.6576683172000002,0.602,0.0195,0.6023157395000001,0.91,0.66,1.1241441189,1.472,-1.2805,1.9510162096,0.602,0.0195,0.6023157395000001,0.87,-1.3,1.5642570121000001
2020-08-25 01:30:00,1.3825,0.6065,1.5096849009,0.5625,0.0165,0.562741948,0.8200000000000001,0.59,1.0101980004,1.3325,-1.2435,1.8225938933,0.5625,0.0165,0.562741948,0.77,-1.26,1.4766516177
2020-08-25 02:00:00,1.4215,0.6195,1.5506264863,0.6715,-0.0105,0.6715820873,0.75,0.63,0.9794896630000001,1.3615,-1.2305,1.8351600748,0.6715,-0.0105,0.6715820873,0.6900000000000001,-1.22,1.4016062214
2020-08-25 02:30:00,1.383,0.6155,1.5137797891,0.723,-0.0145,0.7231453865,0.66,0.63,0.9124143795,1.333,-1.2345,1.8168322019,0.723,-0.0145,0.7231453865,0.61,-1.22,1.3640014663
2020-08-25 03:00:00,1.3295,0.6135,1.4642241973,0.8495,-0.0565,0.8513768261,0.48,0.67,0.8241965785,1.2795,-1.2465,1.7863041454,0.8495,-0.0565,0.8513768261,0.43,-1.19,1.265306287
2020-08-25 03:30:00,1.3465,0.5985,1.473521123,0.9065000000000001,-0.07150000000000001,0.9093154018,0.44,0.67,0.8015609771000001,1.3065,-1.2415,1.8022942324,0.9065000000000001,-0.07150000000000001,0.9093154018,0.4,-1.17,1.2364869591
2020-08-25 04:00:00,1.3125,0.6085,1.4466957178,0.9425,-0.0915,0.9469310957,0.37,0.7000000000000001,0.7917701687,1.2725,-1.2615,1.7918254658000001,0.9425,-0.0915,0.9469310957,0.33,-1.17,1.2156479754
2020-08-25 04:30:00,1.3335,0.6005,1.4624713672,0.9635,-0.0995,0.9686240241,0.37,0.7000000000000001,0.7917701687,1.3135,-1.2695,1.8267217905000002,0.9635,-0.0995,0.9686240241,0.35000000000000003,-1.17,1.2212288893
2020-08-25 05:00:00,1.3559999999999999,0.2325,1.3757878652,0.916,-0.08750000000000001,0.9201696854,0.44,0.32,0.5440588203,1.346,-0.8675,1.6013345216000001,0.916,-0.08750000000000001,0.9201696854,0.43,-0.78,0.8906739022
2020-08-25 05:30:00,1.3679999999999999,-0.3245,1.405960259,0.928,-0.0945,0.9327991477,0.44,-0.23,0.4964876635,1.408,-0.3045,1.4405499818,0.928,-0.0945,0.9327991477,0.48,-0.21,0.5239274759
2020-08-25 06:00:00,1.3735,-0.3255,1.4115425959,0.9335,-0.0955,0.9383722609,0.44,-0.23,0.4964876635,1.4135,-0.3055,1.4461370959,0.9335,-0.0955,0.9383722609,0.48,-0.21,0.5239274759
2020-08-25 06:30:00,1.5505,-0.29150000000000004,1.5776636207,0.9205000000000001,-0.0915,0.9250364858000001,0.63,-0.2,0.6609841148000001,1.5805,-0.28150000000000003,1.6053730096,0.9205000000000001,-0.0915,0.9250364858000001,0.66,-0.19,0.6868041933
2020-08-25 07:00:00,1.7645,-0.248,1.7818429364,0.9145000000000001,-0.088,0.9187242513,0.85,-0.16,0.8649277426,1.8045,-0.23800000000000002,1.8201275367,0.9145000000000001,-0.088,0.9187242513,0.89,-0.15,0.9025519376000001
2020-08-25 07:30:00,1.9075000000000002,-0.257,1.9247351116,0.9175000000000001,-0.097,0.9226132722,0.99,-0.16,1.0028459503,1.9475,-0.247,1.9631009271000002,0.9175000000000001,-0.097,0.9226132722,1.03,-0.15,1.0408650249
2020-08-25 08:00:00,1.917,-0.223,1.9299269416,0.927,-0.093,0.9316533690000001,0.99,-0.13,0.9984988733000001,1.957,-0.203,1.9675004447000002,0.927,-0.093,0.9316533690000001,1.03,-0.11,1.035857133
2020-08-25 08:30:00,2.13,-0.1405,2.1346288319,0.93,-0.09050000000000001,0.9343929848,1.2,-0.05,1.2010412149,2.16,-0.1605,2.1659548125,0.93,-0.09050000000000001,0.9343929848,1.23,-0.07,1.2319902597
2020-08-25 09:00:00,2.2605,0.392,2.2942371826,0.9205000000000001,-0.088,0.9246968422,1.34,0.48,1.4233762679,2.2505,-0.648,2.3419338697,0.9205000000000001,-0.088,0.9246968422,1.33,-0.56,1.443086969
2020-08-25 09:30:00,2.6345,0.8945000000000001,2.7822150348,0.9045000000000001,-0.0855,0.9085320578,1.73,0.98,1.9882907232,2.5745,-1.0755,2.7901165746,0.9045000000000001,-0.0855,0.9085320578,1.67,-0.99,1.9413912537
2020-08-25 10:00:00,2.559,0.8895000000000001,2.7091864554000002,0.919,-0.09050000000000001,0.9234453151,1.6400000000000001,0.98,1.9104973175,2.509,-1.0805,2.7317688866000003,0.919,-0.09050000000000001,0.9234453151,1.5899999999999999,-0.99,1.8730189535
2020-08-25 10:30:00,2.6755,0.891,2.8199612143,0.9155000000000001,-0.089,0.9198158783,1.76,0.98,2.0144478152,2.6055,-1.079,2.8200835537,0.9155000000000001,-0.089,0.9198158783,1.69,-0.99,1.9586219645
2020-08-25 11:00:00,2.7705,0.9125000000000001,2.9169035809,0.9105000000000001,-0.08750000000000001,0.9146947578,1.8599999999999999,1.0,2.1117765033,2.7105,-1.0475,2.9058675985,0.9105000000000001,-0.08750000000000001,0.9146947578,1.8,-0.96,2.04
2020-08-25 11:30:00,2.4835000000000003,0.8705,2.6316425479000003,0.9135000000000001,-0.08950000000000001,0.9178739020000001,1.57,0.96,1.840244549,2.4235,-1.0895,2.6571342646,0.9135000000000001,-0.08950000000000001,0.9178739020000001,1.51,-1.0,1.8111046353
2020-08-25 12:00:00,2.6470000000000002,0.899,2.7954981667,0.917,-0.091,0.9215042051000001,1.73,0.99,1.9932385708,2.5869999999999997,-1.071,2.7999303563,0.917,-0.091,0.9215042051000001,1.67,-0.98,1.9363109254
2020-08-25 12:30:00,2.79,0.9325,2.9417097494,0.91,-0.08750000000000001,0.9141970521,1.88,1.02,2.1388782107,2.73,-1.0675,2.9312891788,0.91,-0.08750000000000001,0.9141970521,1.82,-0.98,2.0670752284
2020-08-25 13:00:00,2.7495000000000003,0.9285,2.9020445379,0.9195000000000001,-0.0915,0.9240413952000001,1.83,1.02,2.0950656314,2.6895,-1.0715,2.8950859227,0.9195000000000001,-0.0915,0.9240413952000001,1.77,-0.98,2.0231905496
2020-08-25 13:30:00,2.8200000000000003,0.932,2.9700208753,0.91,-0.088,0.9142450437,1.9100000000000001,1.02,2.1652944373,2.75,-1.068,2.9501057608,0.91,-0.088,0.9142450437,1.8399999999999999,-0.98,2.0847062143
2020-08-25 14:00:00,2.7895000000000003,0.924,2.9385517266,0.9295,-0.096,0.9344443536,1.8599999999999999,1.02,2.1213203436,2.7195,-1.076,2.92462925,0.9295,-0.096,0.9344443536,1.79,-0.98,2.0407106605
2020-08-25 14:30:00,2.708,0.855,2.8397691808000003,0.928,-0.095,0.9328499343000001,1.78,0.9500000000000001,2.0176471446,2.628,-1.035,2.8244661442,0.928,-0.095,0.9328499343000001,1.7000000000000002,-0.9400000000000001,1.9425756099
2020-08-25 15:00:00,2.568,0.8345,2.7001878175,0.918,-0.0955,0.9229540888000001,1.65,0.93,1.8940432941,2.488,-1.0555,2.7026328367,0.918,-0.0955,0.9229540888000001,1.57,-0.96,1.840244549
2020-08-25 15:30:00,2.6175,0.7775000000000001,2.7305333728,0.9075000000000001,-0.0925,0.9122020061,1.71,0.87,1.9185932346,2.5475,-1.0025,2.7376563882,0.9075000000000001,-0.0925,0.9122020061,1.6400000000000001,-0.91,1.8755532517
2020-08-25 16:00:00,2.561,-0.132,2.5643995399,0.891,-0.082,0.8947653324,1.67,-0.05,1.6707483352999999,2.591,-0.122,2.5938706598,0.891,-0.082,0.8947653324,1.7000000000000002,-0.04,1.7004705231
2020-08-25 16:30:00,2.5855,-0.0775,2.586661265,0.8455,-0.0675,0.848190132,1.74,-0.01,1.7400287354000001,2.6355,-0.17750000000000002,2.6414705185000003,0.8455,-0.0675,0.848190132,1.79,-0.11,1.7933767032999999
2020-08-25 17:00:00,2.6189999999999998,-0.068,2.6198826310000003,0.909,-0.088,0.9132496920000001,1.71,0.02,1.7101169551000002,2.6790000000000003,-0.198,2.6863069445,0.909,-0.088,0.9132496920000001,1.77,-0.11,1.7734147851
2020-08-25 17:30:00,2.673,-0.11,2.675262417,0.883,-0.08,0.8866166026000001,1.79,-0.03,1.790251379,2.713,-0.19,2.7196450136,0.883,-0.08,0.8866166026000001,1.83,-0.11,1.8333030301000002
2020-08-25 18:00:00,2.701,-0.1125,2.703341867,0.771,-0.0425,0.7721704799,1.9300000000000002,-0.07,1.9312690129,2.741,-0.2025,2.7484699835,0.771,-0.0425,0.7721704799,1.97,-0.16,1.9764867821
2020-08-25 18:30:00,2.6109999999999998,-0.1385,2.6146707728000003,0.921,-0.08850000000000001,0.9252422656,1.69,-0.05,1.6907394832,2.661,-0.2485,2.6725780157,0.921,-0.08850000000000001,0.9252422656,1.74,-0.16,1.7473408368
2020-08-25 19:00:00,2.4635,-0.17650000000000002,2.4698146692,0.9135000000000001,-0.08650000000000001,0.9175862357000001,1.55,-0.09,1.5526107046000002,2.5035,-0.24650000000000002,2.5156061894,0.9135000000000001,-0.08650000000000001,0.9175862357000001,1.5899999999999999,-0.16,1.5980300373
2020-08-25 19:30:00,2.6565000000000003,0.7235,2.7532607032,0.9265,-0.08650000000000001,0.9305291505000001,1.73,0.81,1.9102355876,2.5865,-1.1165,2.8171891133,0.9265,-0.08650000000000001,0.9305291505000001,1.6600000000000001,-1.03,1.9535864455
2020-08-25 20:00:00,2.652,0.751,2.7562846370000003,0.9420000000000001,-0.089,0.9461950116000001,1.71,0.84,1.9051771571,2.602,-1.119,2.832413282,0.9420000000000001,-0.089,0.9461950116000001,1.6600000000000001,-1.03,1.9535864455
2020-08-25 20:30:00,2.6105,0.744,2.7144513718,0.9705,-0.096,0.9752365098,1.6400000000000001,0.84,1.842606849,2.5404999999999998,-1.126,2.7788516063,0.9705,-0.096,0.9752365098,1.57,-1.03,1.8777113729
2020-08-25 21:00:00,2.5995,0.7445,2.7040119267,0.9095000000000001,-0.0755,0.9126283471000001,1.69,0.8200000000000001,1.8784301957,2.5295,-1.1355,2.7726756933,0.9095000000000001,-0.0755,0.9126283471000001,1.62,-1.06,1.9359752065
2020-08-25 21:30:00,2.4995,0.732,2.6044815703,0.9295,-0.088,0.9336563875,1.57,0.8200000000000001,1.7712425017000002,2.4295,-1.148,2.6870754083,0.9295,-0.088,0.9336563875,1.5,-1.06,1.8367362358000001
2020-08-25 22:00:00,2.386,0.7185,2.4918343143,0.986,-0.1015,0.9912104973,1.4,0.8200000000000001,1.622467257,2.316,-1.1615,2.5909338567,0.986,-0.1015,0.9912104973,1.33,-1.06,1.7007351352
2020-08-25 22:30:00,2.1695,0.72,2.2858543808,0.9895,-0.1,0.9945402204,1.18,0.8200000000000001,1.4369411957,2.1095,-1.22,2.4368812548,0.9895,-0.1,0.9945402204,1.12,-1.12,1.5839191899
2020-08-25 23:00:00,2.0495,0.683,2.1603099893,0.9895,-0.107,0.9952684311000001,1.06,0.79,1.3220060514,1.9895,-1.227,2.337442887,0.9895,-0.107,0.9952684311000001,1.0,-1.12,1.5014659503
2020-08-25 23:30:00,1.8785,0.643,1.9855002518,0.9885,-0.107,0.9942742328,0.89,0.75,1.1638728453,1.8285,-1.207,2.1909498511,0.9885,-0.107,0.9942742328,0.84,-1.1,1.3840520221000001
2020-08-26 00:00:00,1.8014999999999999,0.6575000000000001,1.9177352528,0.9915,-0.1125,0.9978619644000001,0.81,0.77,1.1175866857,1.7515,-1.2125,2.1302367239,0.9915,-0.1125,0.9978619644000001,0.76,-1.1,1.3370115931
2020-08-26 00:30:00,1.6640000000000001,0.659,1.7897421601999999,0.984,-0.111,0.9902408798000001,0.68,0.77,1.0272779565,1.624,-1.251,2.0499699998,0.984,-0.111,0.9902408798000001,0.64,-1.1400000000000001,1.3073637596
2020-08-26 01:00:00,1.509,0.616,1.6298886465,0.989,-0.114,0.9955485925,0.52,0.73,0.8962700486,1.479,-1.224,1.9197960829,0.989,-0.114,0.9955485925,0.49,-1.11,1.2133424908000001
2020-08-26 01:30:00,1.3519999999999999,-0.271,1.3788926717,0.982,-0.111,0.9882535100000001,0.37,-0.16,0.4031128874,1.4020000000000001,-0.361,1.4477309833,0.982,-0.111,0.9882535100000001,0.42,-0.25,0.48877397640000003
2020-08-26 02:00:00,1.4035,-0.2705,1.4293293882,0.9835,-0.1105,0.9896880822,0.42,-0.16,0.4494441011,1.4435,-0.36050000000000004,1.4878348363,0.9835,-0.1105,0.9896880822,0.46,-0.25,0.5235456045
2020-08-26 02:30:00,1.4055,-0.2715,1.431482623,0.9855,-0.1115,0.9917875276,0.42,-0.16,0.4494441011,1.4455,-0.36150000000000004,1.4900176173,0.9855,-0.1115,0.9917875276,0.46,-0.25,0.5235456045
2020-08-26 03:00:00,1.4060000000000001,-0.3215,1.4422892394,0.986,-0.1115,0.9922843594,0.42,-0.21,0.4695742753,1.426,-0.3215,1.4617928205,0.986,-0.1115,0.9922843594,0.44,-0.21,0.4875448697
2020-08-26 03:30:00,1.3495,-0.324,1.3878495055,0.9895,-0.114,0.9960453052,0.36,-0.21,0.41677331970000003,1.3795,-0.324,1.4170378435,0.9895,-0.114,0.9960453052,0.39,-0.21,0.4429446918
2020-08-26 04:00:00,1.2175,-0.3195,1.2587241556,0.9775,-0.1095,0.9836139995000001,0.24,-0.21,0.3189043744,1.2475,-0.3195,1.2877641477,0.9775,-0.1095,0.9836139995000001,0.27,-0.21,0.34205262750000004
2020-08-26 04:30:00,1.2745,-0.335,1.3177918083,0.9645,-0.105,0.9701985622,0.31,-0.23,0.3860051813,1.3045,-0.315,1.3419930141,0.9645,-0.105,0.9701985622,0.34,-0.21,0.3996248241
2020-08-26 05:00:00,1.403,-0.3115,1.4371643085999999,0.803,-0.051500000000000004,0.8046497685,0.6000000000000001,-0.26,0.653911309,1.433,-0.29150000000000004,1.4623478553,0.803,-0.051500000000000004,0.8046497685,0.63,-0.24,0.6741661516
2020-08-26 05:30:00,1.413,-0.28350000000000003,1.4411596893,0.6930000000000001,-0.0235,0.6933983343,0.72,-0.26,0.7655063684000001,1.443,-0.29350000000000004,1.4725458397,0.6930000000000001,-0.0235,0.6933983343,0.75,-0.27,0.7971198153
2020-08-26 06:00:00,1.381,-0.257,1.4047099345,0.841,-0.067,0.8436646253000001,0.54,-0.19,0.5724508713,1.421,-0.367,1.4676273369000001,0.841,-0.067,0.8436646253000001,0.58,-0.30000000000000004,0.6529931087
2020-08-26 06:30:00,1.57,-0.213,1.5843828451,0.9500000000000001,-0.10300000000000001,0.9555673707000001,0.62,-0.11,0.6296824597,1.6099999999999999,-0.323,1.6420806923,0.9500000000000001,-0.10300000000000001,0.9555673707000001,0.66,-0.22,0.6957010852000001
2020-08-26 07:00:00,1.8235000000000001,-0.17450000000000002,1.8318303688,0.9135000000000001,-0.0845,0.9173998583,0.91,-0.09,0.9144397192,1.8635000000000002,-0.3045,1.8882141033000002,0.9135000000000001,-0.0845,0.9173998583,0.9500000000000001,-0.22,0.9751410154000001
2020-08-26 07:30:00,1.9420000000000002,-0.12250000000000001,1.9458597713999999,0.9420000000000001,-0.10250000000000001,0.9475601564,1.0,-0.02,1.00019998,2.002,-0.3225,2.0278092243,0.9420000000000001,-0.10250000000000001,0.9475601564,1.06,-0.22,1.0825894882
2020-08-26 08:00:00,2.0695,-0.0995,2.0718905618,0.8895000000000001,-0.0795,0.8930456315,1.18,-0.02,1.1801694794,2.1195,-0.2995,2.1405561193000002,0.8895000000000001,-0.0795,0.8930456315,1.23,-0.22,1.2495199077999999
2020-08-26 08:30:00,2.202,-0.035500000000000004,2.2022861417,0.812,-0.0555,0.8138944956,1.3900000000000001,0.02,1.3901438774,2.252,-0.2155,2.2622873933,0.812,-0.0555,0.8138944956,1.44,-0.16,1.4488616221
2020-08-26 09:00:00,2.223,0.155,2.2283971818,0.873,-0.075,0.8762157269,1.35,0.23,1.3694524452999999,2.263,-0.405,2.29895498,0.873,-0.075,0.8762157269,1.3900000000000001,-0.33,1.4286357128
2020-08-26 09:30:00,2.515,0.9035000000000001,2.6723654784,0.755,-0.036500000000000005,0.7558817699,1.76,0.9400000000000001,1.9952944645000001,2.445,-1.0765,2.6714934493999998,0.755,-0.036500000000000005,0.7558817699,1.69,-1.04,1.9843638779
2020-08-26 10:00:00,2.4365,0.892,2.5946476158,0.7165,-0.028,0.7170468953,1.72,0.92,1.9505896543999999,2.3665,-1.098,2.6088170212,0.7165,-0.028,0.7170468953,1.65,-1.07,1.9665706191
2020-08-26 10:30:00,2.416,0.8825000000000001,2.5721318493,0.736,-0.0375,0.7369547137,1.6800000000000002,0.92,1.915411183,2.356,-1.1075,2.6033233088000003,0.736,-0.0375,0.7369547137,1.62,-1.07,1.9414685164
2020-08-26 11:00:00,2.636,0.9285,2.7947465449,0.506,0.0085,0.5060713882,2.13,0.92,2.3201939574,2.556,-1.0615,2.7676557318,0.506,0.0085,0.5060713882,2.05,-1.07,2.3124445939
2020-08-26 11:30:00,2.3905,0.887,2.5497567041,0.48050000000000004,0.017,0.48080063440000004,1.9100000000000001,0.87,2.0988091862,2.3205,-1.103,2.5693052076000003,0.48050000000000004,0.017,0.48080063440000004,1.8399999999999999,-1.12,2.1540659229
2020-08-26 12:00:00,2.4939999999999998,0.903,2.6524413283,0.404,0.033,0.40534553160000003,2.09,0.87,2.2638462845,2.414,-1.087,2.6474449947,0.404,0.033,0.40534553160000003,2.01,-1.12,2.3009780529
2020-08-26 12:30:00,2.691,0.9,2.8375131718,0.421,0.03,0.42206753010000003,2.27,0.87,2.4310080214,2.621,-1.09,2.838616036,0.421,0.03,0.42206753010000003,2.2,-1.12,2.4686838599
2020-08-26 13:00:00,2.6545,0.911,2.806473098,0.3645,0.041,0.3667986505,2.29,0.87,2.4496938584,2.5845000000000002,-1.109,2.8123871088,0.3645,0.041,0.3667986505,2.22,-1.15,2.5001799934999998
2020-08-26 13:30:00,2.6055,0.9490000000000001,2.7729463121,0.3855,0.039,0.3874677406,2.22,0.91,2.3992707225,2.5455,-1.151,2.7936304784,0.3855,0.039,0.3874677406,2.16,-1.19,2.4661102976000002
2020-08-26 14:00:00,2.5435,0.9450000000000001,2.7133774618,0.3935,0.035,0.3950534774,2.15,0.91,2.3346520083,2.4835000000000003,-1.135,2.730567203,0.3935,0.035,0.3950534774,2.09,-1.17,2.3952035404
2020-08-26 14:30:00,2.4985,0.9165000000000001,2.6612918855,0.3785,0.036500000000000005,0.38025583490000003,2.12,0.88,2.2953866777,2.4285,-1.0835,2.6592450996,0.3785,0.036500000000000005,0.38025583490000003,2.05,-1.12,2.3360008562
2020-08-26 15:00:00,2.451,0.877,2.6031769052,0.441,0.027,0.4418257575,2.01,0.85,2.1823381956,2.3810000000000002,-1.123,2.6325443966,0.441,0.027,0.4418257575,1.94,-1.15,2.2552383466
2020-08-26 15:30:00,2.359,0.864,2.5122454100000002,0.499,0.014,0.4991963542,1.8599999999999999,0.85,2.0450183373,2.289,-1.1360000000000001,2.5553897941,0.499,0.014,0.4991963542,1.79,-1.15,2.1275807858
2020-08-26 16:00:00,2.4405,0.8665,2.5897610894,0.5605,0.0165,0.5607428109,1.88,0.85,2.0632256299,2.3505000000000003,-1.1335,2.6095349201999998,0.5605,0.0165,0.5607428109,1.79,-1.15,2.1275807858
2020-08-26 16:30:00,2.4155,0.854,2.5620219066,0.6155,0.004,0.6155129974,1.8,0.85,1.9906029237,2.3355,-1.146,2.6015142225,0.6155,0.004,0.6155129974,1.72,-1.15,2.0690335908
2020-08-26 17:00:00,2.4,0.8645,2.5509528122000003,0.55,0.0145,0.5501911032,1.85,0.85,2.0359273072,2.34,-1.1355,2.6009537193,0.55,0.0145,0.5501911032,1.79,-1.15,2.1275807858
2020-08-26 17:30:00,2.4915000000000003,0.808,2.6192434499,0.5315,0.018000000000000002,0.5318047104,1.96,0.79,2.1132202914000002,2.4215,-1.082,2.6522417405,0.5315,0.018000000000000002,0.5318047104,1.8900000000000001,-1.1,2.186801317
2020-08-26 18:00:00,2.5035,0.8115,2.6317379239000003,0.5135000000000001,0.021500000000000002,0.5139499003,1.99,0.79,2.1410744966,2.4235,-1.0785,2.6526429273,0.5135000000000001,0.021500000000000002,0.5139499003,1.9100000000000001,-1.1,2.2041097976
2020-08-26 18:30:00,2.5285,0.7825000000000001,2.6468128948,0.4485,0.0325,0.4496759945,2.08,0.75,2.2110857062,2.4485,-1.1075,2.6873236686,0.4485,0.0325,0.4496759945,2.0,-1.1400000000000001,2.3020860106
2020-08-26 19:00:00,2.45,0.759,2.5648744609,0.5700000000000001,0.009000000000000001,0.5700710482,1.88,0.75,2.0240800379,2.37,-1.131,2.6260352244,0.5700000000000001,0.009000000000000001,0.5700710482,1.8,-1.1400000000000001,2.1306337085
2020-08-26 19:30:00,2.319,0.7265,2.4301364674,0.539,0.0165,0.5392524919,1.78,0.71,1.9163767897000001,2.239,-1.1535,2.5186669589,0.539,0.0165,0.5392524919,1.7000000000000002,-1.17,2.063710251
2020-08-26 20:00:00,2.517,0.6825,2.6078909582,0.47700000000000004,0.022500000000000003,0.4775303655,2.04,0.66,2.1441082062,2.417,-1.0775,2.6462984053,0.47700000000000004,0.022500000000000003,0.4775303655,1.94,-1.1,2.2301569451
2020-08-26 20:30:00,2.5255,0.66,2.6103161207000003,0.6155,0.0,0.6155,1.9100000000000001,0.66,2.0208166666,2.4255,-1.1,2.6632781023,0.6155,0.0,0.6155,1.81,-1.1,2.1180415482
2020-08-26 21:00:00,2.615,0.6755,2.7008378793,0.535,0.0155,0.5352244856,2.08,0.66,2.182200724,2.515,-1.0845,2.7388620356,0.535,0.0155,0.5352244856,1.98,-1.1,2.265038631
2020-08-26 21:30:00,2.474,0.6635,2.5614269949,0.614,0.0035,0.6140099755,1.8599999999999999,0.66,1.9736261044,2.384,-1.0965,2.6240747417,0.614,0.0035,0.6140099755,1.77,-1.1,2.0839625716
2020-08-26 22:00:00,2.3045,0.7215,2.4148048575,0.47450000000000003,0.0315,0.47554442480000003,1.83,0.6900000000000001,1.9557607216,2.2445,-1.1985000000000001,2.5444414908,0.47450000000000003,0.0315,0.47554442480000003,1.77,-1.23,2.1554117936
2020-08-26 22:30:00,2.1875,0.729,2.3057747613,0.4575,0.039,0.4591592861,1.73,0.6900000000000001,1.8625251676,2.1175,-1.241,2.4543608639,0.4575,0.039,0.4591592861,1.6600000000000001,-1.28,2.0961870146
2020-08-26 23:00:00,2.011,0.733,2.1404228554,0.391,0.043000000000000003,0.3933573439,1.62,0.6900000000000001,1.7608236709,1.951,-1.2570000000000001,2.3208726807,0.391,0.043000000000000003,0.3933573439,1.56,-1.3,2.0306649157
2020-08-26 23:30:00,1.8585,0.734,1.9981937469000002,0.3785,0.044,0.38104888140000004,1.48,0.6900000000000001,1.63294213,1.8085,-1.256,2.2018647211,0.3785,0.044,0.38104888140000004,1.43,-1.3,1.9325889372
2020-08-27 00:00:00,1.6920000000000002,-0.045,1.6925982985,0.392,0.045,0.3945744543,1.3,-0.09,1.3031116606,1.732,-0.555,1.8187492955,0.392,0.045,0.3945744543,1.34,-0.6000000000000001,1.4681961722
2020-08-27 00:30:00,1.573,-0.24150000000000002,1.5914305671,0.403,0.0485,0.4059079329,1.17,-0.29,1.2054044964,1.623,-0.3715,1.6649748497,0.403,0.0485,0.4059079329,1.22,-0.42,1.2902712893000001
2020-08-27 01:00:00,1.488,-0.29,1.5159960422,0.378,0.05,0.3812925386,1.11,-0.34,1.1609048195,1.538,-0.34,1.5751330103,0.378,0.05,0.3812925386,1.16,-0.39,1.2238055401
2020-08-27 01:30:00,1.2785,-0.368,1.330408302,0.3685,0.052000000000000005,0.3721508431,0.91,-0.42,1.0022474744,1.3085,-0.338,1.3514496846,0.3685,0.052000000000000005,0.3721508431,0.9400000000000001,-0.39,1.0176934705
2020-08-27 02:00:00,1.438,-0.3175,1.47263378,0.368,0.052500000000000005,0.3717260416,1.07,-0.37,1.1321660655999999,1.478,-0.3075,1.5096490486,0.368,0.052500000000000005,0.3717260416,1.11,-0.36,1.1669190203
2020-08-27 02:30:00,1.3915,-0.32,1.4278208046,0.3815,0.05,0.3847625891,1.01,-0.37,1.0756393448,1.4315,-0.31,1.4646816207,0.3815,0.05,0.3847625891,1.05,-0.36,1.11
2020-08-27 03:00:00,1.3325,-0.3395,1.3750696346,0.3725,0.0505,0.3759075684,0.96,-0.39,1.0361949624,1.3725,-0.3095,1.4069635745,0.3725,0.0505,0.3759075684,1.0,-0.36,1.0628264204
2020-08-27 03:30:00,1.3415,-0.3395,1.3837927952,0.3815,0.0505,0.38482788360000003,0.96,-0.39,1.0361949624,1.3815,-0.3095,1.4157445038,0.3815,0.0505,0.38482788360000003,1.0,-0.36,1.0628264204
2020-08-27 04:00:00,1.199,-0.3685,1.2543497319,0.359,0.051500000000000004,0.3626751301,0.84,-0.42,0.9391485505,1.239,-0.35850000000000004,1.289822953,0.359,0.051500000000000004,0.3626751301,0.88,-0.41000000000000003,0.9708243919
2020-08-27 04:30:00,1.2895,-0.3365,1.3326824453000001,0.35950000000000004,0.053500000000000006,0.3634590761,0.93,-0.39,1.0084641788,1.3195000000000001,-0.3065,1.3546300233,0.35950000000000004,0.053500000000000006,0.3634590761,0.96,-0.36,1.0252804494
2020-08-27 05:00:00,1.351,-0.3365,1.3922762836,0.361,0.053500000000000006,0.36494280370000004,0.99,-0.39,1.0640488711,1.381,-0.3065,1.4146035664,0.361,0.053500000000000006,0.36494280370000004,1.02,-0.36,1.0816653826
2020-08-27 05:30:00,1.342,-0.3375,1.3837883689,0.352,0.052500000000000005,0.3558935936,0.99,-0.39,1.0640488711,1.3719999999999999,-0.3075,1.4060370728,0.352,0.052500000000000005,0.3558935936,1.02,-0.36,1.0816653826
2020-08-27 06:00:00,1.369,-0.3345,1.4092733056,0.34900000000000003,0.0555,0.3533854128,1.02,-0.39,1.0920164834,1.399,-0.3045,1.4317546054,0.34900000000000003,0.0555,0.3533854128,1.05,-0.36,1.11
2020-08-27 06:30:00,1.4555,-0.297,1.4854929317,0.3655,0.053,0.36932269090000003,1.09,-0.35000000000000003,1.1448143954,1.4955,-0.277,1.5209369645000002,0.3655,0.053,0.36932269090000003,1.13,-0.33,1.177200068
2020-08-27 07:00:00,1.843,-0.234,1.8577957369,0.353,0.056,0.3574143254,1.49,-0.29,1.5179591561999999,1.883,-0.224,1.8962766148,0.353,0.056,0.3574143254,1.53,-0.28,1.5554099138000002
2020-08-27 07:30:00,1.9595,-0.214,1.9711509962,0.3795,0.046,0.38227771320000004,1.58,-0.26,1.6012495120999999,1.9995,-0.194,2.0088893076,0.3795,0.046,0.38227771320000004,1.62,-0.24,1.6376812877
2020-08-27 08:00:00,1.9420000000000002,0.083,1.9437728777,0.362,0.053,0.3658592626,1.58,0.03,1.5802847844999999,1.9220000000000002,-0.527,1.9929407919000002,0.362,0.053,0.3658592626,1.56,-0.58,1.6643316977
2020-08-27 08:30:00,2.287,0.7235,2.398712415,0.40700000000000003,0.043500000000000004,0.40931803040000003,1.88,0.68,1.9991998399000002,2.197,-1.0465,2.4335100678,0.40700000000000003,0.043500000000000004,0.40931803040000003,1.79,-1.09,2.0957576196
2020-08-27 09:00:00,2.306,0.7155,2.4144515423,0.446,0.035500000000000004,0.4474106056,1.8599999999999999,0.68,1.9804039992,2.216,-1.0045,2.433038481,0.446,0.035500000000000004,0.4474106056,1.77,-1.04,2.0529247429
2020-08-27 09:30:00,2.447,0.419,2.4826135422,0.417,0.039,0.4188197703,2.03,0.38,2.0652602742,2.437,-0.631,2.5173656866,0.417,0.039,0.4188197703,2.02,-0.67,2.1282152147
2020-08-27 10:00:00,2.577,0.018000000000000002,2.577062863,0.417,0.038,0.4187278352,2.16,-0.02,2.1600925906,2.637,-0.202,2.6447255056,0.417,0.038,0.4187278352,2.22,-0.24,2.2329352879
2020-08-27 10:30:00,2.604,0.024,2.6041105967,0.394,0.044,0.3964492401,2.21,-0.02,2.2100904959,2.654,-0.196,2.6612275363,0.394,0.044,0.3964492401,2.26,-0.24,2.2727076363
2020-08-27 11:00:00,2.5380000000000003,-0.036000000000000004,2.5382553063,0.358,0.044,0.3606937759,2.18,-0.08,2.181467396,2.578,-0.146,2.582130903,0.358,0.044,0.3606937759,2.22,-0.19,2.2281157959
2020-08-27 11:30:00,2.6075,-0.1695,2.6130033486,0.3675,0.0405,0.3697248977,2.24,-0.21,2.2498222152,2.6275,-0.0395,2.6277968909,0.3675,0.0405,0.3697248977,2.26,-0.08,2.2614154859
2020-08-27 12:00:00,2.59,-0.17850000000000002,2.5961437268000003,0.41000000000000003,0.0315,0.41120828060000003,2.18,-0.21,2.1900913223,2.6,-0.0285,2.6001561972,0.41000000000000003,0.0315,0.41120828060000003,2.19,-0.06,2.1908217636
2020-08-27 12:30:00,2.8045,-0.127,2.8073740844,0.3945,0.033,0.3958778221,2.41,-0.16,2.4153053637,2.8145,-0.027,2.8146295049,0.3945,0.033,0.3958778221,2.42,-0.06,2.4207436874
2020-08-27 13:00:00,2.9705,-0.0855,2.9717302199,0.3305,0.044500000000000005,0.3334823833,2.64,-0.13,2.6431988196000002,3.0105,-0.0155,3.0105399017,0.3305,0.044500000000000005,0.3334823833,2.68,-0.06,2.6806715577
2020-08-27 13:30:00,2.942,-0.0675,2.9427742438,0.462,0.022500000000000003,0.4625475651,2.48,-0.09,2.4816325272,2.972,-0.0575,2.9725561811,0.462,0.022500000000000003,0.4625475651,2.51,-0.08,2.5112745768
2020-08-27 14:00:00,2.8529999999999998,-0.082,2.8541781654,0.373,0.038,0.3749306603,2.48,-0.12,2.4829015285000002,2.883,-0.07200000000000001,2.8838989233000003,0.373,0.038,0.3749306603,2.51,-0.11,2.5124092022999998
2020-08-27 14:30:00,2.85,-0.0795,2.8511086002,0.37,0.0405,0.3722099542,2.48,-0.12,2.4829015285000002,2.88,-0.0695,2.880838463,0.37,0.0405,0.3722099542,2.51,-0.11,2.5124092022999998
2020-08-27 15:00:00,2.5625,-0.137,2.5661596307,0.3725,0.043000000000000003,0.3749736657,2.19,-0.18,2.1973848093,2.6025,-0.117,2.6051286437,0.3725,0.043000000000000003,0.3749736657,2.23,-0.16,2.2357325421
2020-08-27 15:30:00,2.6495,-0.17450000000000002,2.6552401963000003,0.5495,0.0055000000000000005,0.5495275243000001,2.1,-0.18,2.1077001684,2.6695,-0.0645,2.6702791053,0.5495,0.0055000000000000005,0.5495275243000001,2.12,-0.07,2.1211553456
2020-08-27 16:00:00,2.555,-0.187,2.5618341086000003,0.705,-0.037,0.7059702543,1.85,-0.15,1.8560711193000001,2.585,-0.047,2.5854272374000002,0.705,-0.037,0.7059702543,1.88,-0.01,1.8800265956
2020-08-27 16:30:00,2.521,0.1565,2.5258529747000003,0.331,0.0465,0.3342502805,2.19,0.11,2.1927608169,2.511,-0.3735,2.5386262525000003,0.331,0.0465,0.3342502805,2.18,-0.42,2.2200900883
2020-08-27 17:00:00,2.578,0.7885000000000001,2.6958887681,0.328,0.0485,0.33156635840000004,2.25,0.74,2.3685649664,2.478,-1.0215,2.680288464,0.328,0.0485,0.33156635840000004,2.15,-1.07,2.4015411718
2020-08-27 17:30:00,2.529,0.7895000000000001,2.649368085,0.339,0.0495,0.3425948774,2.19,0.74,2.3116444363,2.439,-1.1205,2.6840717669,0.339,0.0495,0.3425948774,2.1,-1.17,2.4039342753
2020-08-27 18:00:00,2.586,0.8280000000000001,2.7153231852,0.34600000000000003,0.048,0.3493136127,2.24,0.78,2.3719190543,2.5060000000000002,-1.172,2.7665176667,0.34600000000000003,0.048,0.3493136127,2.16,-1.22,2.4807257003
2020-08-27 18:30:00,2.668,0.7435,2.7696599521,0.358,0.043500000000000004,0.3606331238,2.31,0.7000000000000001,2.4137315509,2.558,-1.0565,2.7675903328,0.358,0.043500000000000004,0.3606331238,2.2,-1.1,2.4596747752
2020-08-27 19:00:00,2.5060000000000002,0.7295,2.6100203543,0.456,0.029500000000000002,0.45695322520000003,2.05,0.7000000000000001,2.1662179022,2.416,-1.1005,2.6548363886,0.456,0.029500000000000002,0.45695322520000003,1.96,-1.13,2.2624102192
2020-08-27 19:30:00,2.59,0.749,2.6961270371,0.37,0.049,0.3732304918,2.22,0.7000000000000001,2.3277456906,2.51,-1.111,2.7448899796,0.37,0.049,0.3732304918,2.14,-1.16,2.434173371
2020-08-27 20:00:00,2.534,0.752,2.6432290858,0.354,0.052000000000000005,0.35779882620000003,2.18,0.7000000000000001,2.2896287909,2.444,-1.108,2.6834306401,0.354,0.052000000000000005,0.35779882620000003,2.09,-1.16,2.3903347046
2020-08-27 20:30:00,2.5140000000000002,0.744,2.6217803112,0.404,0.044,0.40638897620000003,2.11,0.7000000000000001,2.2230834442,2.434,-1.116,2.6776504626,0.404,0.044,0.40638897620000003,2.03,-1.16,2.338054747
2020-08-27 21:00:00,2.641,0.7385,2.7423098383999998,0.441,0.0385,0.44267736560000004,2.2,0.7000000000000001,2.3086792761,2.551,-1.1215,2.7866401364,0.441,0.0385,0.44267736560000004,2.11,-1.16,2.4078413569
2020-08-27 21:30:00,2.444,0.6980000000000001,2.5417198902,0.454,0.038,0.45558753280000003,1.99,0.66,2.0965924735,2.364,-1.172,2.6385753732,0.454,0.038,0.45558753280000003,1.9100000000000001,-1.21,2.2610174701
2020-08-27 22:00:00,2.3445,0.7895000000000001,2.4738614553,0.4045,0.0495,0.4075174843,1.94,0.74,2.0763429389,2.2845,-1.2805,2.6188968097,0.4045,0.0495,0.4075174843,1.88,-1.33,2.3028894893
2020-08-27 22:30:00,2.1735,0.792,2.3133020231,0.3935,0.052000000000000005,0.39692096190000004,1.78,0.74,1.9276929216,2.0335,-1.278,2.4017506636,0.3935,0.052000000000000005,0.39692096190000004,1.6400000000000001,-1.33,2.111516043
2020-08-27 23:00:00,2.0395,0.728,2.1655355573,0.40950000000000003,0.048,0.4123035896,1.63,0.68,1.7661540137,1.9695,-1.252,2.3337596813,0.40950000000000003,0.048,0.4123035896,1.56,-1.3,2.0306649157
2020-08-27 23:30:00,1.8585,0.7285,1.9961799769000002,0.3885,0.0485,0.3915156446,1.47,0.68,1.6196604582,1.7985,-1.2515,2.1910852334,0.3885,0.0485,0.3915156446,1.4100000000000001,-1.3,1.9178373237000002
2020-08-28 00:00:00,1.7335,-0.07350000000000001,1.7350574918000001,0.3835,0.0465,0.3863088143,1.35,-0.12,1.3553228398,1.7435,-0.5235000000000001,1.8203967974,0.3835,0.0465,0.3863088143,1.3599999999999999,-0.5700000000000001,1.4746185948
2020-08-28 00:30:00,1.4775,-0.28850000000000003,1.5054031022,0.41750000000000004,0.0415,0.41955750500000005,1.06,-0.33,1.1101801656,1.5275,-0.3385,1.564556966,0.41750000000000004,0.0415,0.41955750500000005,1.11,-0.38,1.1732433678
2020-08-28 01:00:00,1.4915,0.138,1.4978705718,0.6215,0.008,0.6215514862,0.87,0.13,0.8796590248,1.5015,-0.762,1.6837892534,0.6215,0.008,0.6215514862,0.88,-0.77,1.1693160394
2020-08-28 01:30:00,1.3755,0.5525,1.4823145753,0.5355,0.022500000000000003,0.5359724806,0.84,0.53,0.9932270637,1.3255,-1.2275,1.8065731372,0.5355,0.022500000000000003,0.5359724806,0.79,-1.25,1.4787156589000001
2020-08-28 02:00:00,1.5065,0.619,1.6287121446000001,0.4465,0.039,0.4482000112,1.06,0.58,1.2083045974,1.4665,-1.251,1.9275951987000002,0.4465,0.039,0.4482000112,1.02,-1.29,1.6445364088
2020-08-28 02:30:00,1.451,0.6175,1.5769296909000001,0.441,0.0375,0.442591516,1.01,0.58,1.1646887996,1.391,-1.2525,1.8718005369,0.441,0.0375,0.442591516,0.9500000000000001,-1.29,1.6020611724
2020-08-28 03:00:00,1.3845,0.6145,1.5147443679,0.4445,0.0345,0.4458368536,0.9400000000000001,0.58,1.1045361017,1.3345,-1.2555,1.832258306,0.4445,0.0345,0.4458368536,0.89,-1.29,1.5672268502
2020-08-28 03:30:00,1.343,0.6235,1.4806759436,0.403,0.043500000000000004,0.4053409059,0.9400000000000001,0.58,1.1045361017,1.293,-1.2465,1.7959986776,0.403,0.043500000000000004,0.4053409059,0.89,-1.29,1.5672268502
2020-08-28 04:00:00,1.2655,0.6275000000000001,1.4125319465000001,0.3855,0.0475,0.3884153704,0.88,0.58,1.0539449701,1.2155,-1.2825,1.7669879739,0.3855,0.0475,0.3884153704,0.8300000000000001,-1.33,1.5677372229
2020-08-28 04:30:00,1.3655,0.63,1.5038252059000001,0.3655,0.05,0.3689041203,1.0,0.58,1.1560276812999999,1.3155000000000001,-1.28,1.8354673111,0.3655,0.05,0.3689041203,0.9500000000000001,-1.33,1.6344418007
