Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-08-28 05:00:00,1.415,0.6325000000000001,1.5499294339,0.365,0.052500000000000005,0.3687563559,1.05,0.58,1.1995415791,1.365,-1.2475,1.8491839416,0.365,0.052500000000000005,0.3687563559,1.0,-1.3,1.6401219466999999
2020-08-28 05:30:00,1.3845,0.6940000000000001,1.5487014721999999,0.3745,0.054,0.3783731624,1.01,0.64,1.1957006314,1.3345,-1.306,1.8672242099,0.3745,0.054,0.3783731624,0.96,-1.3599999999999999,1.6646921637
2020-08-28 06:00:00,1.3485,0.639,1.4922376654,0.40850000000000003,0.049,0.41142830480000003,0.9400000000000001,0.59,1.1098198052,1.2985,-1.2810000000000001,1.8240239171,0.40850000000000003,0.049,0.41142830480000003,0.89,-1.33,1.6003124695
2020-08-28 06:30:00,1.5110000000000001,0.0135,1.5110603065000001,0.501,0.0335,0.5021187609000001,1.01,-0.02,1.0101980004,1.541,-0.5565,1.6384057037000002,0.501,0.0335,0.5021187609000001,1.04,-0.59,1.1957006314
2020-08-28 07:00:00,1.7575,-0.116,1.7613240048,0.41750000000000004,0.044,0.4198121604,1.34,-0.16,1.3495184326,1.8075,-0.336,1.8384646448000002,0.41750000000000004,0.044,0.4198121604,1.3900000000000001,-0.38,1.4410065926
2020-08-28 07:30:00,1.9375,-0.1495,1.9432592467,0.3875,0.0405,0.3896107031,1.55,-0.19,1.5616017418,1.9875,-0.2695,2.0056885351,0.3875,0.0405,0.3896107031,1.6,-0.31,1.6297545828
2020-08-28 08:00:00,1.9785,-0.10650000000000001,1.9813643027,0.3985,0.043500000000000004,0.400867185,1.58,-0.15,1.5871042814,2.0285,-0.28650000000000003,2.0486323487,0.3985,0.043500000000000004,0.400867185,1.63,-0.33,1.6630694513000002
2020-08-28 08:30:00,2.158,0.8210000000000001,2.3088969228,0.398,0.041,0.4001062359,1.76,0.78,1.9250974001,2.098,-1.099,2.3684182485,0.398,0.041,0.4001062359,1.7000000000000002,-1.1400000000000001,2.0468512403
2020-08-28 09:00:00,2.393,0.874,2.5476116266,0.433,0.034,0.43433282170000004,1.96,0.84,2.1324164696,2.323,-1.126,2.5815121538,0.433,0.034,0.43433282170000004,1.8900000000000001,-1.16,2.2175887806
2020-08-28 09:30:00,2.54,0.9005000000000001,2.694902642,0.45,0.030500000000000003,0.4510324268,2.09,0.87,2.2638462845,2.46,-1.0895,2.6904665488,0.45,0.030500000000000003,0.4510324268,2.01,-1.12,2.3009780529
2020-08-28 10:00:00,2.6310000000000002,0.9115000000000001,2.7844197331,0.391,0.0415,0.39319619780000004,2.24,0.87,2.4030189346,2.551,-1.0785,2.7696142782,0.391,0.0415,0.39319619780000004,2.16,-1.12,2.4331050121
2020-08-28 10:30:00,2.5425,0.9125000000000001,2.7012890441,0.4025,0.0425,0.4047375693,2.14,0.87,2.3100865785,2.4625,-1.0775,2.6879197347,0.4025,0.0425,0.4047375693,2.06,-1.12,2.3447814397
2020-08-28 11:00:00,2.527,0.907,2.6848422672,0.427,0.037,0.4286000467,2.1,0.87,2.2730816087,2.447,-1.083,2.6759480563,0.427,0.037,0.4286000467,2.02,-1.12,2.3097185976
2020-08-28 11:30:00,2.5195,0.9255,2.684107021,0.41950000000000004,0.035500000000000004,0.42099940620000004,2.1,0.89,2.2808112592,2.4595000000000002,-1.0845,2.6879881882000003,0.41950000000000004,0.035500000000000004,0.42099940620000004,2.04,-1.12,2.3272301132
2020-08-28 12:00:00,2.3465,0.893,2.5106794399,0.40650000000000003,0.033,0.4078372837,1.94,0.86,2.1220744568,2.2765,-1.117,2.5357723182000003,0.40650000000000003,0.033,0.4078372837,1.87,-1.15,2.1953131895
2020-08-28 12:30:00,2.45,0.8845000000000001,2.6047725908,0.46,0.0245,0.46065198360000004,1.99,0.86,2.1678791479,2.38,-1.1255,2.6327077791,0.46,0.0245,0.46065198360000004,1.92,-1.15,2.2380571932
2020-08-28 13:00:00,2.527,0.9205000000000001,2.6894328863,0.487,0.0205,0.4874312772,2.04,0.9,2.2297085011,2.457,-1.0995,2.6917929434,0.487,0.0205,0.4874312772,1.97,-1.12,2.2661200321
2020-08-28 13:30:00,2.528,0.9195000000000001,2.6900305296,0.488,0.0195,0.48838944500000003,2.04,0.9,2.2297085011,2.458,-1.1005,2.6931142289,0.488,0.0195,0.48838944500000003,1.97,-1.12,2.2661200321
2020-08-28 14:00:00,2.487,0.907,2.6472283619,0.507,0.007,0.5070483212,1.98,0.9,2.1749482752000002,2.417,-1.113,2.660950582,0.507,0.007,0.5070483212,1.9100000000000001,-1.12,2.2141589825
2020-08-28 14:30:00,2.5205,0.839,2.656471579,0.6405000000000001,-0.011,0.6405944505000001,1.88,0.85,2.0632256299,2.4405,-1.111,2.6814848964999998,0.6405000000000001,-0.011,0.6405944505000001,1.8,-1.1,2.109502311
2020-08-28 15:00:00,2.3845,0.7745000000000001,2.5071279385,0.5545,0.0045000000000000005,0.5545182594,1.83,0.77,1.9853966858,2.3045,-1.0955,2.5516348681,0.5545,0.0045000000000000005,0.5545182594,1.75,-1.1,2.0670026609
2020-08-28 15:30:00,2.5055,0.793,2.6279990963,0.8055,-0.057,0.8075142414,1.7000000000000002,0.85,1.9006577809,2.4355,-1.097,2.6711550404,0.8055,-0.057,0.8075142414,1.63,-1.04,1.9335201059
2020-08-28 16:00:00,2.4565,0.775,2.5758527229,0.7165,-0.025,0.7169360153000001,1.74,0.8,1.9150979087,2.3865,-1.105,2.6299063196,0.7165,-0.025,0.7169360153000001,1.67,-1.08,1.9887936042
2020-08-28 16:30:00,2.5635,0.778,2.678958053,0.7235,-0.022,0.7238344079,1.8399999999999999,0.8,2.0063897926,2.4835000000000003,-1.102,2.7170160563,0.7235,-0.022,0.7238344079,1.76,-1.08,2.0649455199
2020-08-28 17:00:00,2.6245000000000003,0.7795000000000001,2.7378130871,0.7045,-0.0205,0.7047981981,1.92,0.8,2.08,2.5445,-1.1005,2.7722879540000003,0.7045,-0.0205,0.7047981981,1.8399999999999999,-1.08,2.1335416565
2020-08-28 17:30:00,2.706,0.766,2.8123285726000002,0.8260000000000001,-0.054,0.8277632512,1.88,0.8200000000000001,2.0510485123,2.626,-1.104,2.8486298461,0.8260000000000001,-0.054,0.8277632512,1.8,-1.05,2.0838665984
2020-08-28 18:00:00,2.682,0.768,2.7897935407,0.8320000000000001,-0.052000000000000005,0.8336234162,1.85,0.8200000000000001,2.023585926,2.602,-1.102,2.825740257,0.8320000000000001,-0.052000000000000005,0.8336234162,1.77,-1.05,2.0580087463
2020-08-28 18:30:00,2.61,0.7585000000000001,2.7179812821000002,0.8,-0.0415,0.8010756831,1.81,0.8,1.9789138435,2.5300000000000002,-1.0915,2.7554078192,0.8,-0.0415,0.8010756831,1.73,-1.05,2.0237094653
2020-08-28 19:00:00,2.5435,0.7395,2.6488209641,0.9235000000000001,-0.0805,0.9270018878,1.62,0.8200000000000001,1.8157092278,2.4635,-1.1305,2.7105096384,0.9235000000000001,-0.0805,0.9270018878,1.54,-1.05,1.8638937738
2020-08-28 19:30:00,2.385,0.7285,2.4937797116000002,0.805,-0.051500000000000004,0.8066456781,1.58,0.78,1.7620442673,2.305,-1.1515,2.5766212857,0.805,-0.051500000000000004,0.8066456781,1.5,-1.1,1.8601075238
2020-08-28 20:00:00,2.505,0.749,2.6145795073,0.6950000000000001,-0.031,0.6956910234,1.81,0.78,1.9709134938,2.425,-1.131,2.675777644,0.6950000000000001,-0.031,0.6956910234,1.73,-1.1,2.0500975587
2020-08-28 20:30:00,2.517,0.704,2.6136000077,0.887,-0.076,0.8902499649000001,1.63,0.78,1.8070141117,2.447,-1.1360000000000001,2.69783339,0.887,-0.076,0.8902499649000001,1.56,-1.06,1.8860540819
2020-08-28 21:00:00,2.5205,0.6890000000000001,2.6129755548,0.9505,-0.091,0.9548461918000001,1.57,0.78,1.7530829986,2.4505,-1.151,2.7073513348000002,0.9505,-0.091,0.9548461918000001,1.5,-1.06,1.8367362358000001
2020-08-28 21:30:00,2.444,0.7075,2.5443451515,0.904,-0.07250000000000001,0.9069025582,1.54,0.78,1.7262676502,2.364,-1.1325,2.6212692059,0.904,-0.07250000000000001,0.9069025582,1.46,-1.06,1.8042172818000002
2020-08-28 22:00:00,2.2555,0.6805,2.3559203085,0.9655,-0.0995,0.9706134658000001,1.29,0.78,1.5074813432,2.1855,-1.1595,2.4740352665,0.9655,-0.0995,0.9706134658000001,1.22,-1.06,1.6161683081
2020-08-28 22:30:00,2.232,0.676,2.3321234959,0.972,-0.10400000000000001,0.9775479528000001,1.26,0.78,1.4818906842000001,2.162,-1.164,2.4554307158,0.972,-0.10400000000000001,0.9775479528000001,1.19,-1.06,1.5936436239
2020-08-28 23:00:00,2.055,0.5795,2.1351452527,0.9450000000000001,-0.1005,0.950329022,1.11,0.68,1.3017296186,1.995,-1.1105,2.2832510265,0.9450000000000001,-0.1005,0.950329022,1.05,-1.01,1.4569145479
2020-08-28 23:30:00,1.8094999999999999,-0.2505,1.8267568256,0.9095000000000001,-0.09050000000000001,0.9139915207,0.9,-0.16,0.9141115906,1.8595000000000002,-0.3405,1.8904180755,0.9095000000000001,-0.09050000000000001,0.9139915207,0.9500000000000001,-0.25,0.9823441352000001
2020-08-29 00:00:00,1.738,0.4655,1.7992593614999999,0.9380000000000001,-0.10450000000000001,0.9438030780000001,0.8,0.5700000000000001,0.9822932352,1.698,-1.0745,2.0094163954,0.9380000000000001,-0.10450000000000001,0.9438030780000001,0.76,-0.97,1.2322743201
2020-08-29 00:30:00,1.654,0.5975,1.7586137296,0.994,-0.1125,1.0003460651,0.66,0.71,0.9693812460000001,1.604,-1.2025000000000001,2.0047000399,0.994,-0.1125,1.0003460651,0.61,-1.09,1.2490796612
2020-08-29 01:00:00,1.4935,0.597,1.6084002145,0.9935,-0.113,0.9999056205000001,0.5,0.71,0.8683893136,1.4435,-1.203,1.8790692510000002,0.9935,-0.113,0.9999056205000001,0.45,-1.09,1.1792370415
2020-08-29 01:30:00,1.4325,0.557,1.5369792614,0.9925,-0.113,0.9989120332,0.44,0.67,0.8015609771000001,1.3825,-1.233,1.8524565446999999,0.9925,-0.113,0.9989120332,0.39,-1.12,1.1859595271
2020-08-29 02:00:00,1.4495,0.585,1.5630979656,0.9895,-0.115,0.9961602532,0.46,0.7000000000000001,0.8376156637000001,1.3795,-1.235,1.8515521192,0.9895,-0.115,0.9961602532,0.39,-1.12,1.1859595271
2020-08-29 02:30:00,1.454,0.587,1.5680194514,0.994,-0.113,1.000402419,0.46,0.7000000000000001,0.8376156637000001,1.384,-1.203,1.8337570722,0.994,-0.113,1.000402419,0.39,-1.09,1.1576700739
2020-08-29 03:00:00,1.4255,0.5615,1.5321006821,0.9855,-0.1085,0.9914547393,0.44,0.67,0.8015609771000001,1.3755,-1.1985000000000001,1.8243909943,0.9855,-0.1085,0.9914547393,0.39,-1.09,1.1576700739
2020-08-29 03:30:00,1.4385,0.5845,1.5527145584,0.9985,-0.1155,1.0051579478,0.44,0.7000000000000001,0.8268010643,1.3585,-1.2455,1.8430389307000001,0.9985,-0.1155,1.0051579478,0.36,-1.13,1.1859595271
2020-08-29 04:00:00,1.305,0.583,1.4293054257,0.995,-0.117,1.001855279,0.31,0.7000000000000001,0.7655716818,1.245,-1.2770000000000001,1.7834668486,0.995,-0.117,1.001855279,0.25,-1.16,1.1866338947
2020-08-29 04:30:00,1.377,0.59,1.4980750983,0.977,-0.11,0.9831729248000001,0.4,0.7000000000000001,0.8062257748,1.337,-1.27,1.8440360626,0.977,-0.11,0.9831729248000001,0.36,-1.16,1.2145781161
2020-08-29 05:00:00,1.3900000000000001,0.6165,1.5205828652,0.99,-0.1135,0.9964849472,0.4,0.73,0.8324061509,1.35,-1.2735,1.8558831456,0.99,-0.1135,0.9964849472,0.36,-1.16,1.2145781161
2020-08-29 05:30:00,1.4195,0.641,1.5575176564,0.8995000000000001,-0.089,0.9038922779,0.52,0.73,0.8962700486,1.3695,-1.289,1.8807049875000001,0.8995000000000001,-0.089,0.9038922779,0.47000000000000003,-1.2,1.2887590931
2020-08-29 06:00:00,1.3155000000000001,0.6235,1.4557790011,0.7555000000000001,-0.0465,0.7569296533000001,0.56,0.67,0.8732124598000001,1.2755,-1.3165,1.8330500539,0.7555000000000001,-0.0465,0.7569296533000001,0.52,-1.27,1.3723337786
2020-08-29 06:30:00,1.3365,0.684,1.5013621315,0.7365,-0.046,0.7379351259,0.6000000000000001,0.73,0.9449338601,1.2965,-1.316,1.8473679249,0.7365,-0.046,0.7379351259,0.56,-1.27,1.3879841498
2020-08-29 07:00:00,1.397,0.6960000000000001,1.5607770501,0.927,-0.094,0.9317537228,0.47000000000000003,0.79,0.9192388155000001,1.367,-1.334,1.9100379577000002,0.927,-0.094,0.9317537228,0.44,-1.24,1.3157507363
2020-08-29 07:30:00,1.562,0.7395,1.7282083931,0.9520000000000001,-0.1005,0.9572900553,0.61,0.84,1.0381233067,1.522,-1.3005,2.0019451166,0.9520000000000001,-0.1005,0.9572900553,0.5700000000000001,-1.2,1.3284953895
2020-08-29 08:00:00,1.6595,0.6845,1.7951268757,0.9595,-0.0955,0.9642408931,0.7000000000000001,0.78,1.0480458005,1.6095000000000002,-1.2255,2.0229534102,0.9595,-0.0955,0.9642408931,0.65,-1.13,1.3036103712
2020-08-29 08:30:00,1.7855,0.681,1.9109608185,0.9555,-0.099,0.9606150374,0.8300000000000001,0.78,1.1389907813,1.7355,-1.199,2.1093983147,0.9555,-0.099,0.9606150374,0.78,-1.1,1.3484806265
2020-08-29 09:00:00,1.8765,0.65,1.9858882773,0.8365,-0.06,0.8386490625,1.04,0.71,1.259245806,1.8365,-1.1400000000000001,2.1615578294,0.8365,-0.06,0.8386490625,1.0,-1.08,1.4718695594
2020-08-29 09:30:00,1.963,-0.131,1.9673662597,0.833,-0.061,0.8352305071,1.13,-0.07,1.1321660655999999,2.013,-0.311,2.0368824217,0.833,-0.061,0.8352305071,1.18,-0.25,1.2061923561
2020-08-29 10:00:00,1.9985,-0.148,2.0039726171,0.8985000000000001,-0.078,0.9018792879,1.1,-0.07,1.1022250224,2.0385,-0.298,2.0601665588,0.8985000000000001,-0.078,0.9018792879,1.1400000000000001,-0.22,1.1610340219
2020-08-29 10:30:00,2.005,-0.12250000000000001,2.0087387212,0.785,-0.052500000000000005,0.7867536145,1.22,-0.07,1.2220065466,2.055,-0.3025,2.0771449757,0.785,-0.052500000000000005,0.7867536145,1.27,-0.25,1.2943724348
2020-08-29 11:00:00,2.006,-0.081,2.0076346779,0.786,-0.051000000000000004,0.7876528423,1.22,-0.03,1.2203687967,2.056,-0.331,2.0824737693,0.786,-0.051000000000000004,0.7876528423,1.27,-0.28,1.3004999039
2020-08-29 11:30:00,1.9985,-0.0755,1.9999256236,0.7785000000000001,-0.0455,0.7798285068,1.22,-0.03,1.2203687967,2.0485,-0.3255,2.0741992431,0.7785000000000001,-0.0455,0.7798285068,1.27,-0.28,1.3004999039
2020-08-29 12:00:00,2.029,0.028,2.0291931894,0.809,-0.052000000000000005,0.8106694764,1.22,0.08,1.2226201372,2.059,-0.452,2.1080287,0.809,-0.052000000000000005,0.8106694764,1.25,-0.4,1.3124404748
2020-08-29 12:30:00,2.061,0.779,2.2033070599,0.731,-0.021,0.7313015794000001,1.33,0.8,1.552063143,2.001,-1.191,2.3286223395,0.731,-0.021,0.7313015794000001,1.27,-1.17,1.7267889275
2020-08-29 13:00:00,2.0285,0.8055,2.1825770319,0.5985,0.0055000000000000005,0.5985252710000001,1.43,0.8,1.6385664466,1.9685000000000001,-1.2045,2.3077721941,0.5985,0.0055000000000000005,0.5985252710000001,1.37,-1.21,1.8278402556
2020-08-29 13:30:00,2.0605,0.7405,2.1895206096,0.6005,0.0005,0.6005002082,1.46,0.74,1.6368261972,2.0005,-1.1695,2.3172678956,0.6005,0.0005,0.6005002082,1.4,-1.17,1.8245273361
2020-08-29 14:00:00,1.9975,0.717,2.1222853837,0.6875,-0.023,0.6878846197,1.31,0.74,1.5045597363,1.9175,-1.163,2.2426268637,0.6875,-0.023,0.6878846197,1.23,-1.1400000000000001,1.6770509831
2020-08-29 14:30:00,1.913,0.7215,2.044536928,0.663,-0.018500000000000003,0.6632580569000001,1.25,0.74,1.4526183256,1.843,-1.1585,2.1768718956,0.663,-0.018500000000000003,0.6632580569000001,1.18,-1.1400000000000001,1.6407315442
2020-08-29 15:00:00,1.9769999999999999,0.727,2.1064325292,0.647,-0.013000000000000001,0.6471305896,1.33,0.74,1.5220052562,1.897,-1.153,2.2199139623,0.647,-0.013000000000000001,0.6471305896,1.25,-1.1400000000000001,1.6917742166
2020-08-29 15:30:00,1.955,0.709,2.0795927486,0.625,-0.011,0.6250967925,1.33,0.72,1.5123822268,1.875,-1.181,2.2159390786,0.625,-0.011,0.6250967925,1.25,-1.17,1.7121331724000002
2020-08-29 16:00:00,2.0245,0.7000000000000001,2.14210183,0.6445000000000001,-0.02,0.6448102434,1.38,0.72,1.5565346125000001,1.9445000000000001,-1.19,2.2797324953,0.6445000000000001,-0.02,0.6448102434,1.3,-1.17,1.7489711261
2020-08-29 16:30:00,1.9975,0.6880000000000001,2.112664254,0.6975,-0.032,0.6982336643,1.3,0.72,1.4860686391,1.9275,-1.202,2.2715766001,0.6975,-0.032,0.6982336643,1.23,-1.17,1.6975865221
2020-08-29 17:00:00,2.017,0.7020000000000001,2.1356715571000002,0.717,-0.038,0.7180062674000001,1.3,0.74,1.4958609561,1.947,-1.208,2.2913037773,0.717,-0.038,0.7180062674000001,1.23,-1.17,1.6975865221
2020-08-29 17:30:00,2.067,0.7135,2.1866804179,0.6970000000000001,-0.026500000000000003,0.6975035842,1.37,0.74,1.5570806016,2.007,-1.2165,2.3468960885,0.6970000000000001,-0.026500000000000003,0.6975035842,1.31,-1.19,1.7698022488
2020-08-29 18:00:00,2.062,0.6890000000000001,2.1740664663000002,0.622,-0.011,0.6220972593,1.44,0.7000000000000001,1.6011246048,1.992,-1.201,2.3260406273,0.622,-0.011,0.6220972593,1.37,-1.19,1.8146625031
2020-08-29 18:30:00,2.0885,0.682,2.1970335114,0.6485000000000001,-0.018000000000000002,0.6487497592,1.44,0.7000000000000001,1.6011246048,2.0185,-1.208,2.352361845,0.6485000000000001,-0.018000000000000002,0.6487497592,1.37,-1.19,1.8146625031
2020-08-29 19:00:00,2.1255,0.671,2.2288991117,0.6855,-0.029,0.6861131466,1.44,0.7000000000000001,1.6011246048,2.0555,-1.219,2.3897784939,0.6855,-0.029,0.6861131466,1.37,-1.19,1.8146625031
2020-08-29 19:30:00,2.133,0.6880000000000001,2.2412123951,0.613,-0.012,0.6131174439,1.52,0.7000000000000001,1.6734395717,2.063,-1.222,2.3977599963,0.613,-0.012,0.6131174439,1.45,-1.21,1.888544413
2020-08-29 20:00:00,2.127,0.6655,2.2286810561,0.5670000000000001,0.0055000000000000005,0.5670266749,1.56,0.66,1.6938713056,2.067,-1.2045,2.3923438821,0.5670000000000001,0.0055000000000000005,0.5670266749,1.5,-1.21,1.9272000415
2020-08-29 20:30:00,2.1125,0.652,2.2108279558,0.6525000000000001,-0.008,0.6525490403,1.46,0.66,1.6022484202,2.0525,-1.218,2.3866881342,0.6525000000000001,-0.008,0.6525490403,1.4,-1.21,1.8504323819000001
2020-08-29 21:00:00,2.197,0.6635,2.2950035403,0.8270000000000001,-0.0465,0.8283062537,1.37,0.71,1.5430489298999999,2.137,-1.2265,2.4639543928,0.8270000000000001,-0.0465,0.8283062537,1.31,-1.18,1.7630938716
2020-08-29 21:30:00,2.16,0.6655,2.2601969494,0.8200000000000001,-0.044500000000000005,0.8212065818000001,1.34,0.71,1.5164761785,2.1,-1.2245,2.430925801,0.8200000000000001,-0.044500000000000005,0.8212065818000001,1.28,-1.18,1.7409192974
2020-08-29 22:00:00,2.053,0.6415000000000001,2.1508908038,0.763,-0.0285,0.7635320884,1.29,0.67,1.4536161804,1.983,-1.2485,2.3432970896,0.763,-0.0285,0.7635320884,1.22,-1.22,1.7253405461
2020-08-29 22:30:00,1.9435,0.653,2.05026858,0.6835,-0.017,0.6837113792,1.26,0.67,1.4270599146,1.8835000000000002,-1.237,2.2533843990999998,0.6835,-0.017,0.6837113792,1.2,-1.22,1.7112568481000001
2020-08-29 23:00:00,1.8479999999999999,0.6145,1.9474892169,0.8280000000000001,-0.0555,0.8298579698,1.02,0.67,1.2203687967,1.788,-1.2455,2.1790397541,0.8280000000000001,-0.0555,0.8298579698,0.96,-1.19,1.5289538907
2020-08-29 23:30:00,1.7515,0.5765,1.8439372278000001,0.8615,-0.0635,0.8638370795,0.89,0.64,1.0962207807,1.6915,-1.2335,2.0934885956000002,0.8615,-0.0635,0.8638370795,0.8300000000000001,-1.17,1.4345033984
2020-08-30 00:00:00,1.616,0.5730000000000001,1.7145801235,0.806,-0.047,0.8073691845000001,0.81,0.62,1.0200490184,1.566,-1.217,1.9832914561,0.806,-0.047,0.8073691845000001,0.76,-1.17,1.3951702405
2020-08-30 00:30:00,1.4595,0.5735,1.5681334446,0.7595000000000001,-0.0465,0.7609221379000001,0.7000000000000001,0.62,0.9350935782,1.4195,-1.2465,1.8891115637,0.7595000000000001,-0.0465,0.7609221379000001,0.66,-1.2,1.3695254653
2020-08-30 01:00:00,1.3940000000000001,0.5585,1.5017184323000001,0.904,-0.0815,0.9076663759,0.49,0.64,0.8060397013,1.354,-1.2415,1.8370188486,0.904,-0.0815,0.9076663759,0.45,-1.16,1.2442266675
2020-08-30 01:30:00,1.349,0.558,1.4598510198,0.909,-0.082,0.9126910759,0.44,0.64,0.7766595136000001,1.309,-1.242,1.8044514402,0.909,-0.082,0.9126910759,0.4,-1.16,1.227028932
2020-08-30 02:00:00,1.318,0.5255000000000001,1.4188989569000001,0.978,-0.1145,0.9846797703000001,0.34,0.64,0.7247068373000001,1.268,-1.2745,1.7978248663,0.978,-0.1145,0.9846797703000001,0.29,-1.16,1.1957006314
2020-08-30 02:30:00,1.286,0.541,1.3951619978,0.9460000000000001,-0.099,0.9511661264000001,0.34,0.64,0.7247068373000001,1.236,-1.259,1.7643063793,0.9460000000000001,-0.099,0.9511661264000001,0.29,-1.16,1.1957006314
2020-08-30 03:00:00,1.2530000000000001,0.549,1.3679948830000002,0.773,-0.041,0.7740865585000001,0.48,0.59,0.7605918748,1.203,-1.271,1.7500428566,0.773,-0.041,0.7740865585000001,0.43,-1.23,1.3029965464
2020-08-30 03:30:00,1.214,0.561,1.3373544781,0.704,-0.029,0.704597048,0.51,0.59,0.7798717843,1.154,-1.289,1.7300973961000001,0.704,-0.029,0.704597048,0.45,-1.26,1.3379461873
2020-08-30 04:00:00,1.2195,0.547,1.3365587342,0.9595,-0.10300000000000001,0.9650125647000001,0.26,0.65,0.7000714249000001,1.1695,-1.283,1.7360354979000001,0.9595,-0.10300000000000001,0.9650125647000001,0.21,-1.18,1.1985407794
2020-08-30 04:30:00,1.2115,0.56,1.3346655948000001,0.9215000000000001,-0.09,0.925884577,0.29,0.65,0.7117583860000001,1.1715,-1.27,1.727805617,0.9215000000000001,-0.09,0.925884577,0.25,-1.18,1.2061923561
2020-08-30 05:00:00,1.2015,0.5695,1.3296362284,0.8415,-0.060500000000000005,0.8436720334000001,0.36,0.63,0.7256031973,1.1515,-1.2905,1.7295497969,0.8415,-0.060500000000000005,0.8436720334000001,0.31,-1.23,1.2684636376
2020-08-30 05:30:00,1.229,0.544,1.3440152529,0.749,-0.036000000000000004,0.7498646545000001,0.48,0.58,0.7528612090000001,1.169,-1.266,1.7231706242,0.749,-0.036000000000000004,0.7498646545000001,0.42,-1.23,1.2997307412999999
2020-08-30 06:00:00,1.2495,0.5565,1.3678240018,0.7195,-0.0235,0.7198836712000001,0.53,0.58,0.7856844150000001,1.1895,-1.2735,1.7426165671,0.7195,-0.0235,0.7198836712000001,0.47000000000000003,-1.25,1.3354400024
2020-08-30 06:30:00,1.239,0.5645,1.3615363565,0.659,-0.0155,0.6591822586,0.58,0.58,0.8202438662,1.179,-1.2655,1.7296043623,0.659,-0.0155,0.6591822586,0.52,-1.25,1.3538463724
2020-08-30 07:00:00,1.2585,-0.29550000000000004,1.2927267693,0.7285,-0.035500000000000004,0.7293644494,0.53,-0.26,0.5903388857,1.2985,-0.4055,1.3603427877,0.7285,-0.035500000000000004,0.7293644494,0.5700000000000001,-0.37,0.6795586803
2020-08-30 07:30:00,1.3475000000000001,-0.2985,1.3801661132,0.6075,-0.0085,0.6075594621,0.74,-0.29,0.7947955712,1.3775,-0.3785,1.4285546892,0.6075,-0.0085,0.6075594621,0.77,-0.37,0.8542833254000001
2020-08-30 08:00:00,1.4655,-0.2585,1.4881238188,0.5555,0.0115,0.5556190242,0.91,-0.27,0.9492101980000001,1.5055,-0.35850000000000004,1.5475957159,0.5555,0.0115,0.5556190242,0.9500000000000001,-0.37,1.0195096861
2020-08-30 08:30:00,1.528,-0.194,1.5402662108,0.508,0.016,0.508251906,1.02,-0.21,1.0413932975,1.5779999999999998,-0.404,1.6288953312,0.508,0.016,0.508251906,1.07,-0.42,1.1494781425
2020-08-30 09:00:00,1.667,0.537,1.7513589010000001,0.687,-0.013000000000000001,0.6871229875,0.98,0.55,1.1237882363,1.647,-1.093,1.9766785272,0.687,-0.013000000000000001,0.6871229875,0.96,-1.08,1.4449913495
2020-08-30 09:30:00,1.8275000000000001,0.12350000000000001,1.8316682287,0.5575,0.0135,0.557663429,1.27,0.11,1.2747548784,1.8275000000000001,-0.6265000000000001,1.9319054065999999,0.5575,0.0135,0.557663429,1.27,-0.64,1.4221462652999999
2020-08-30 10:00:00,1.8965,-0.252,1.9131691640000001,0.4665,0.028,0.4673395447,1.43,-0.28,1.4571547619,1.9264999999999999,-0.232,1.9404190913,0.4665,0.028,0.4673395447,1.46,-0.26,1.482969993
2020-08-30 10:30:00,1.943,-0.244,1.9582607079,0.41300000000000003,0.036000000000000004,0.41456603820000004,1.53,-0.28,1.5554099138000002,1.9729999999999999,-0.224,1.9856749482,0.41300000000000003,0.036000000000000004,0.41456603820000004,1.56,-0.26,1.5815182579
2020-08-30 11:00:00,1.983,-0.212,1.9943001278999999,0.453,0.028,0.45386451720000004,1.53,-0.24,1.5487091399000001,2.013,-0.202,2.023109735,0.453,0.028,0.45386451720000004,1.56,-0.23,1.5768639763999999
2020-08-30 11:30:00,2.0965,-0.2165,2.1076490457,0.4965,0.0235,0.4970558319,1.6,-0.24,1.6178998733,2.1365,-0.20650000000000002,2.1464562656,0.4965,0.0235,0.4970558319,1.6400000000000001,-0.23,1.6560495162
2020-08-30 12:00:00,2.1045,-0.2155,2.1155047861,0.5045000000000001,0.0245,0.5050945456,1.6,-0.24,1.6178998733,2.1445,-0.20550000000000002,2.1543236758,0.5045000000000001,0.0245,0.5050945456,1.6400000000000001,-0.23,1.6560495162
2020-08-30 12:30:00,2.0685000000000002,-0.211,2.0792338132,0.4685,0.029,0.4693966872,1.6,-0.24,1.6178998733,2.1085,-0.221,2.1200502942,0.4685,0.029,0.4693966872,1.6400000000000001,-0.25,1.6589454482
2020-08-30 13:00:00,2.1375,-0.211,2.1478890218,0.48750000000000004,0.029,0.48836180240000004,1.65,-0.24,1.6673631878,2.1775,-0.221,2.1886861927,0.48750000000000004,0.029,0.48836180240000004,1.69,-0.25,1.7083910559
2020-08-30 13:30:00,2.062,-0.20950000000000002,2.0726153165,0.452,0.030500000000000003,0.4530278689,1.6099999999999999,-0.24,1.6277899127,2.102,-0.2195,2.1134294997,0.452,0.030500000000000003,0.4530278689,1.65,-0.25,1.6688319268
2020-08-30 14:00:00,2.03,-0.2335,2.043384998,0.42,0.036500000000000005,0.4215830286,1.6099999999999999,-0.27,1.6324827717,2.07,-0.2535,2.0854645166,0.42,0.036500000000000005,0.4215830286,1.65,-0.29,1.6752910195
2020-08-30 14:30:00,1.9465,-0.2305,1.960100125,0.3865,0.0395,0.3885131915,1.56,-0.27,1.5831929761999999,1.9865,-0.2505,2.0022318797,0.3865,0.0395,0.3885131915,1.6,-0.29,1.6260688792
2020-08-30 15:00:00,1.9180000000000001,-0.199,1.9282958798,0.378,0.041,0.3802170433,1.54,-0.24,1.5585891055999999,1.978,-0.279,1.9975797856000002,0.378,0.041,0.3802170433,1.6,-0.32,1.6316862443
2020-08-30 15:30:00,1.8595000000000002,-0.2015,1.8703856554,0.3895,0.0385,0.3913981349,1.47,-0.24,1.4894629905,1.8995000000000002,-0.3115,1.9248720737,0.3895,0.0385,0.3913981349,1.51,-0.35000000000000003,1.5500322576999999
2020-08-30 16:00:00,1.8625,-0.203,1.8735301572,0.3925,0.037,0.3942400918,1.47,-0.24,1.4894629905,1.9025,-0.313,1.9280755302,0.3925,0.037,0.3942400918,1.51,-0.35000000000000003,1.5500322576999999
2020-08-30 16:30:00,1.8565,-0.231,1.8708161989,0.3865,0.039,0.3884626752,1.47,-0.27,1.4945902448,1.8965,-0.311,1.9218307027,0.3865,0.039,0.3884626752,1.51,-0.35000000000000003,1.5500322576999999
2020-08-30 17:00:00,1.887,-0.2285,1.9007843776,0.387,0.0415,0.3892187688,1.5,-0.27,1.5241062955,1.927,-0.3085,1.9515381754,0.387,0.0415,0.3892187688,1.54,-0.35000000000000003,1.5792719842
2020-08-30 17:30:00,1.9649999999999999,-0.2335,1.9788247143,0.405,0.036500000000000005,0.40664142680000004,1.56,-0.27,1.5831929761999999,2.005,-0.3135,2.0293612911,0.405,0.036500000000000005,0.40664142680000004,1.6,-0.35000000000000003,1.6378339354
2020-08-30 18:00:00,1.9885000000000002,-0.228,2.0015284784,0.3685,0.042,0.3708857641,1.62,-0.27,1.6423458832,2.0285,-0.308,2.0517495583,0.3685,0.042,0.3708857641,1.6600000000000001,-0.35000000000000003,1.6964963896
2020-08-30 18:30:00,2.0235,-0.228,2.0363045573,0.3735,0.042,0.3758540275,1.65,-0.27,1.6719449752000002,2.0635,-0.308,2.0863595687,0.3735,0.042,0.3758540275,1.69,-0.35000000000000003,1.7258621034
2020-08-30 19:00:00,2.0075,-0.24750000000000003,2.0226993103,0.35750000000000004,0.0425,0.3600173607,1.65,-0.29,1.6752910195,2.0475,-0.3075,2.070461905,0.35750000000000004,0.0425,0.3600173607,1.69,-0.35000000000000003,1.7258621034
2020-08-30 19:30:00,1.9580000000000002,-0.24550000000000002,1.9733307503000002,0.358,0.044500000000000005,0.3607551108,1.6,-0.29,1.6260688792,2.008,-0.3055,2.0311066565,0.358,0.044500000000000005,0.3607551108,1.65,-0.35000000000000003,1.6867127793
2020-08-30 20:00:00,1.9605000000000001,-0.245,1.9757492882,0.36050000000000004,0.045,0.3632977429,1.6,-0.29,1.6260688792,2.0105,-0.305,2.0335031965,0.36050000000000004,0.045,0.3632977429,1.65,-0.35000000000000003,1.6867127793
2020-08-30 20:30:00,2.0485,-0.24450000000000002,2.0630396264,0.35850000000000004,0.0455,0.36137584310000004,1.69,-0.29,1.7147011401,2.0885,-0.3345,2.115117609,0.35850000000000004,0.0455,0.36137584310000004,1.73,-0.38,1.7712425017000002
2020-08-30 21:00:00,2.1165,-0.246,2.1307482841,0.3665,0.044,0.3691317515,1.75,-0.29,1.7738658348,2.1665,-0.356,2.1955542011,0.3665,0.044,0.3691317515,1.8,-0.4,1.8439088915
2020-08-30 21:30:00,2.0455,-0.249,2.0605997307,0.3755,0.041,0.377731717,1.67,-0.29,1.6949926254,2.0855,-0.359,2.1161737287,0.3755,0.041,0.377731717,1.71,-0.4,1.7561605849
2020-08-30 22:00:00,1.937,-0.252,1.9533235779,0.387,0.038,0.3888611577,1.55,-0.29,1.5768956846000002,1.9769999999999999,-0.362,2.0098689012,0.387,0.038,0.3888611577,1.5899999999999999,-0.4,1.6395426191
2020-08-30 22:30:00,1.8505,-0.267,1.8696628707,0.36050000000000004,0.043000000000000003,0.3630554365,1.49,-0.31,1.5219066988,1.8905,-0.377,1.9277238521000002,0.36050000000000004,0.043000000000000003,0.3630554365,1.53,-0.42,1.5866001387000002
2020-08-30 23:00:00,1.7730000000000001,-0.249,1.7903993968,0.363,0.041,0.3653080892,1.4100000000000001,-0.29,1.4395138068,1.823,-0.379,1.8619801288,0.363,0.041,0.3653080892,1.46,-0.42,1.5192103212
2020-08-30 23:30:00,1.639,-0.28650000000000003,1.6638519315,0.369,0.043500000000000004,0.3715551776,1.27,-0.33,1.3121737690000002,1.699,-0.3765,1.7402164377,0.369,0.043500000000000004,0.3715551776,1.33,-0.42,1.3947401192
2020-08-31 00:00:00,1.529,-0.305,1.5591234717,0.369,0.045,0.3717337757,1.16,-0.35000000000000003,1.2116517652,1.589,-0.375,1.6326499931,0.369,0.045,0.3717337757,1.22,-0.42,1.2902712893000001
2020-08-31 00:30:00,1.374,-0.305,1.4074448479,0.374,0.045,0.37669749140000003,1.0,-0.35000000000000003,1.059481005,1.424,-0.375,1.4725491502999999,0.374,0.045,0.37669749140000003,1.05,-0.42,1.1308846095
2020-08-31 01:00:00,1.2835,-0.306,1.3194727167,0.3835,0.044,0.3860158675,0.9,-0.35000000000000003,0.9656603958000001,1.3335,-0.406,1.3939362432,0.3835,0.044,0.3860158675,0.9500000000000001,-0.45,1.0511898021
2020-08-31 01:30:00,1.252,-0.31,1.2898077376,0.41200000000000003,0.04,0.4139371933,0.84,-0.35000000000000003,0.91,1.282,-0.41000000000000003,1.3459658241999999,0.41200000000000003,0.04,0.4139371933,0.87,-0.45,0.9794896630000001
2020-08-31 02:00:00,1.214,-0.3025,1.2511203979,0.374,0.0475,0.37700431030000003,0.84,-0.35000000000000003,0.91,1.244,-0.4025,1.3074946463,0.374,0.0475,0.37700431030000003,0.87,-0.45,0.9794896630000001
2020-08-31 02:30:00,1.1965,-0.3035,1.2343923606,0.3765,0.0465,0.3793606464,0.8200000000000001,-0.35000000000000003,0.891571646,1.2265,-0.4035,1.2911678822,0.3765,0.0465,0.3793606464,0.85,-0.45,0.9617692031
2020-08-31 03:00:00,1.1555,-0.32,1.1989913469,0.3655,0.05,0.3689041203,0.79,-0.37,0.8723531395,1.2155,-0.4,1.2796250427,0.3655,0.05,0.3689041203,0.85,-0.45,0.9617692031
2020-08-31 03:30:00,1.139,-0.319,1.1828279672,0.34900000000000003,0.051000000000000004,0.352706677,0.79,-0.37,0.8723531395,1.169,-0.439,1.2487121366,0.34900000000000003,0.051000000000000004,0.352706677,0.8200000000000001,-0.49,0.9552486587000001
2020-08-31 04:00:00,1.129,-0.3175,1.1727946325,0.339,0.052500000000000005,0.3430411783,0.79,-0.37,0.8723531395,1.159,-0.41750000000000004,1.2319039126,0.339,0.052500000000000005,0.3430411783,0.8200000000000001,-0.47000000000000003,0.9451454914
2020-08-31 04:30:00,1.123,-0.3165,1.1667481519,0.333,0.053500000000000006,0.3372702922,0.79,-0.37,0.8723531395,1.183,-0.41650000000000004,1.2541775193,0.333,0.053500000000000006,0.3372702922,0.85,-0.47000000000000003,0.9712878049
2020-08-31 05:00:00,1.1205,-0.316,1.1642062747,0.3305,0.054,0.3348824421,0.79,-0.37,0.8723531395,1.1805,-0.41600000000000004,1.2516534065,0.3305,0.054,0.3348824421,0.85,-0.47000000000000003,0.9712878049
2020-08-31 05:30:00,1.1665,-0.316,1.2085438552,0.3265,0.054,0.3309354167,0.84,-0.37,0.9178779875,1.1765,-0.41600000000000004,1.2478815048,0.3265,0.054,0.3309354167,0.85,-0.47000000000000003,0.9712878049
2020-08-31 06:00:00,1.211,-0.365,1.2648106578,0.321,0.055,0.3256777548,0.89,-0.42,0.9841239759,1.241,-0.375,1.2964204565,0.321,0.055,0.3256777548,0.92,-0.43,1.0155294186
2020-08-31 06:30:00,1.214,-0.298,1.2500399994,0.324,0.052000000000000005,0.3281463088,0.89,-0.35000000000000003,0.9563472173,1.264,-0.398,1.3251792332,0.324,0.052000000000000005,0.3281463088,0.9400000000000001,-0.45,1.0421612159
2020-08-31 07:00:00,1.251,-0.295,1.2853116354,0.321,0.055,0.3256777548,0.93,-0.35000000000000003,0.9936800290000001,1.301,-0.395,1.3596418646,0.321,0.055,0.3256777548,0.98,-0.45,1.0783784122
2020-08-31 07:30:00,1.3545,-0.296,1.38646538,0.29450000000000004,0.054,0.2994098362,1.06,-0.35000000000000003,1.1162884932,1.3845,-0.366,1.4320601419,0.29450000000000004,0.054,0.2994098362,1.09,-0.42,1.1681181447
2020-08-31 08:00:00,1.437,-0.29650000000000004,1.467269999,0.297,0.053500000000000006,0.3017801352,1.1400000000000001,-0.35000000000000003,1.1925183437,1.477,-0.3165,1.5105301222,0.297,0.053500000000000006,0.3017801352,1.18,-0.37,1.2366486971
2020-08-31 08:30:00,1.5710000000000002,-0.265,1.5931936480000002,0.291,0.055,0.29615198800000003,1.28,-0.32,1.3193938002,1.601,-0.315,1.6316942115000002,0.291,0.055,0.29615198800000003,1.31,-0.37,1.3612494261
2020-08-31 09:00:00,1.6515,-0.297,1.6779932211,0.3015,0.053,0.3061229328,1.35,-0.35000000000000003,1.3946325681,1.6915,-0.28700000000000003,1.7156751585999999,0.3015,0.053,0.3061229328,1.3900000000000001,-0.34,1.4309786861
2020-08-31 09:30:00,1.8235000000000001,0.49150000000000005,1.8885773746,0.3035,0.051500000000000004,0.3078384316,1.52,0.44,1.5824032356000002,1.7735,-0.9885,2.0303779205,0.3035,0.051500000000000004,0.3078384316,1.47,-1.04,1.8006943105
2020-08-31 10:00:00,1.8679999999999999,0.644,1.9758947340000002,0.308,0.054,0.3126979373,1.56,0.59,1.6678429182999999,1.798,-1.106,2.1109334428,0.308,0.054,0.3126979373,1.49,-1.16,1.8883061193000001
2020-08-31 10:30:00,1.932,0.684,2.0495072579,0.312,0.054,0.31663859520000004,1.62,0.63,1.7381887124,1.862,-1.106,2.1657054278,0.312,0.054,0.31663859520000004,1.55,-1.16,1.9360010331000002
2020-08-31 11:00:00,1.937,0.681,2.0532242936,0.317,0.051000000000000004,0.3210763149,1.62,0.63,1.7381887124,1.867,-1.109,2.1715363225,0.317,0.051000000000000004,0.3210763149,1.55,-1.16,1.9360010331000002
2020-08-31 11:30:00,2.013,0.6985,2.1307442948,0.323,0.0485,0.3266209577,1.69,0.65,1.810690476,1.943,-1.1115,2.2384551034,0.323,0.0485,0.3266209577,1.62,-1.16,1.9924858845000002
2020-08-31 12:00:00,2.011,0.7415,2.1433486067,0.321,0.051500000000000004,0.325104983,1.69,0.6900000000000001,1.8254314558,1.941,-1.1285,2.2452156355,0.321,0.051500000000000004,0.325104983,1.62,-1.18,2.0041955992
2020-08-31 12:30:00,2.011,0.741,2.1431756811,0.321,0.051000000000000004,0.3250261528,1.69,0.6900000000000001,1.8254314558,1.941,-1.169,2.2658424482,0.321,0.051000000000000004,0.3250261528,1.62,-1.22,2.0280039448
2020-08-31 13:00:00,1.99,0.705,2.1111904225,0.32,0.055,0.3246921619,1.67,0.65,1.7920379460000002,1.94,-1.165,2.2629239934,0.32,0.055,0.3246921619,1.62,-1.22,2.0280039448
2020-08-31 13:30:00,2.055,0.7035,2.1720813175,0.325,0.053500000000000006,0.3293740275,1.73,0.65,1.8480800848,1.9849999999999999,-1.1665,2.302378607,0.325,0.053500000000000006,0.3293740275,1.6600000000000001,-1.22,2.0600970851
2020-08-31 14:00:00,2.0485,0.7055,2.1665831394,0.3185,0.0555,0.3232993968,1.73,0.65,1.8480800848,1.9785,-1.1645,2.2957618561,0.3185,0.0555,0.3232993968,1.6600000000000001,-1.22,2.0600970851
2020-08-31 14:30:00,2.0105,0.764,2.1507687579,0.3205,0.054,0.3250173072,1.69,0.71,1.8330848316,1.9605000000000001,-1.236,2.3175970853,0.3205,0.054,0.3250173072,1.6400000000000001,-1.29,2.08655218
2020-08-31 15:00:00,2.0445,0.713,2.1652596265,0.3245,0.053,0.3287997111,1.72,0.66,1.8422811946,1.9845000000000002,-1.177,2.3072861223,0.3245,0.053,0.3287997111,1.6600000000000001,-1.23,2.0660348497
2020-08-31 15:30:00,2.0365,0.715,2.1583691181,0.3165,0.055,0.3212432879,1.72,0.66,1.8422811946,1.9765000000000001,-1.175,2.2993862768,0.3165,0.055,0.3212432879,1.6600000000000001,-1.23,2.0660348497
2020-08-31 16:00:00,2.083,0.713,2.2016489275,0.333,0.053,0.33719134030000003,1.75,0.66,1.8703208281,2.013,-1.177,2.3318443344,0.333,0.053,0.33719134030000003,1.6800000000000002,-1.23,2.0821383239
2020-08-31 16:30:00,2.0795,0.714,2.1986623774,0.3295,0.054,0.3338955675,1.75,0.66,1.8703208281,2.0095,-1.196,2.3384837502,0.3295,0.054,0.3338955675,1.6800000000000002,-1.25,2.0940152817
2020-08-31 17:00:00,2.1475,0.713,2.2627693762,0.3375,0.053,0.3416361368,1.81,0.66,1.9265772759000002,2.0875,-1.197,2.4063385568,0.3375,0.053,0.3416361368,1.75,-1.25,2.1505813168
2020-08-31 17:30:00,2.187,0.7115,2.2998263521,0.337,0.051500000000000004,0.3409123788,1.85,0.66,1.9642046737,2.117,-1.1985000000000001,2.4327127348,0.337,0.051500000000000004,0.3409123788,1.78,-1.25,2.1750632175
2020-08-31 18:00:00,2.2025,0.7145,2.3154948715,0.3325,0.0545,0.3369369377,1.87,0.66,1.9830532015000002,2.1125,-1.1955,2.4273187883,0.3325,0.0545,0.3369369377,1.78,-1.25,2.1750632175
2020-08-31 18:30:00,2.2335,0.584,2.3085879342,0.3335,0.054,0.3378435289,1.9,0.53,1.9725364382000001,2.1435,-1.126,2.421253446,0.3335,0.054,0.3378435289,1.81,-1.18,2.160671192
2020-08-31 19:00:00,2.246,0.635,2.3340396312,0.34600000000000003,0.055,0.3503441165,1.9,0.58,1.9865548067,2.176,-1.165,2.4682384407,0.34600000000000003,0.055,0.3503441165,1.83,-1.22,2.199386278
2020-08-31 19:30:00,2.2365,0.5700000000000001,2.3079931217,0.3365,0.05,0.3401944297,1.9,0.52,1.9698730924,2.1265,-1.11,2.3987709874,0.3365,0.05,0.3401944297,1.79,-1.16,2.1330025785
2020-08-31 20:00:00,2.202,0.5680000000000001,2.2740773953,0.342,0.048,0.3453519943,1.8599999999999999,0.52,1.9313207916000001,2.102,-1.112,2.3780134566,0.342,0.048,0.3453519943,1.76,-1.16,2.1078899402
2020-08-31 20:30:00,2.237,0.051500000000000004,2.2375927355,0.377,0.0415,0.3792772732,1.8599999999999999,0.01,1.8600268815,2.247,-0.6085,2.3279349755,0.377,0.0415,0.3792772732,1.87,-0.65,1.9797474586
2020-08-31 21:00:00,2.2335,-0.178,2.2405816767,0.3735,0.042,0.3758540275,1.8599999999999999,-0.22,1.8729655630000002,2.2835,-0.378,2.314574745,0.3735,0.042,0.3758540275,1.9100000000000001,-0.42,1.9556328899
2020-08-31 21:30:00,2.1335,-0.18050000000000002,2.1411217854,0.3935,0.0395,0.3954775594,1.74,-0.22,1.7538529015000002,2.1835,-0.3805,2.2164053104,0.3935,0.0395,0.3954775594,1.79,-0.42,1.8386136081000002
2020-08-31 22:00:00,2.1295,-0.2255,2.1414061969000002,0.41950000000000004,0.0345,0.4209162625,1.71,-0.26,1.7296531444,2.1795,-0.34550000000000003,2.206714866,0.41950000000000004,0.0345,0.4209162625,1.76,-0.38,1.8005554698
2020-08-31 22:30:00,2.079,-0.249,2.0938581614,0.389,0.041,0.39115470090000004,1.69,-0.29,1.7147011401,2.119,-0.339,2.1459454793,0.389,0.041,0.39115470090000004,1.73,-0.38,1.7712425017000002
2020-08-31 23:00:00,1.9405000000000001,-0.244,1.9557802152,0.36050000000000004,0.046,0.36342296300000004,1.58,-0.29,1.6063934761,1.9805000000000001,-0.334,2.0084661436,0.36050000000000004,0.046,0.36342296300000004,1.62,-0.38,1.6639711536
2020-08-31 23:30:00,1.7795,-0.24550000000000002,1.7963547812,0.35950000000000004,0.044500000000000005,0.3622437025,1.42,-0.29,1.4493101807,1.8395000000000001,-0.3355,1.8698450471,0.35950000000000004,0.044500000000000005,0.3622437025,1.48,-0.38,1.5280052356
2020-09-01 00:00:00,1.7065000000000001,-0.060500000000000005,1.7075721068,0.3765,0.0395,0.37856637460000003,1.33,-0.1,1.3337541003,1.7365,-0.5305,1.8157264386,0.3765,0.0395,0.37856637460000003,1.3599999999999999,-0.5700000000000001,1.4746185948
2020-09-01 00:30:00,1.585,0.5735,1.6855643714,0.385,0.043500000000000004,0.38744967420000004,1.2,0.53,1.3118307818,1.5350000000000001,-1.2265,1.9648224474,0.385,0.043500000000000004,0.38744967420000004,1.15,-1.27,1.7133009075999999
2020-09-01 01:00:00,1.5705,0.5760000000000001,1.6727959379000001,0.3705,0.046,0.37334467990000003,1.2,0.53,1.3118307818,1.5205000000000002,-1.224,1.9519467846,0.3705,0.046,0.37334467990000003,1.15,-1.27,1.7133009075999999
2020-09-01 01:30:00,1.362,0.578,1.4795702079000002,0.352,0.048,0.355257653,1.01,0.53,1.1406138698000001,1.312,-1.222,1.7929383704,0.352,0.048,0.355257653,0.96,-1.27,1.5920113065
2020-09-01 02:00:00,1.4775,0.58,1.587263762,0.34750000000000003,0.05,0.3510786949,1.13,0.53,1.2481185841,1.4175,-1.22,1.8702155624,0.34750000000000003,0.05,0.3510786949,1.07,-1.27,1.6606625184000001
2020-09-01 02:30:00,1.418,0.58,1.5320326367,0.34800000000000003,0.05,0.3515736054,1.07,0.53,1.1940686747,1.358,-1.22,1.8255311556,0.34800000000000003,0.05,0.3515736054,1.01,-1.27,1.62265215
2020-09-01 03:00:00,1.4205,0.581,1.5347251383,0.35050000000000003,0.051000000000000004,0.3541909796,1.07,0.53,1.1940686747,1.3605,-1.219,1.8267241855,0.35050000000000003,0.051000000000000004,0.3541909796,1.01,-1.27,1.62265215
2020-09-01 03:30:00,1.399,0.5795,1.5142725151,0.34900000000000003,0.0495,0.3524929077,1.05,0.53,1.1761802583,1.339,-1.2205,1.8117784771,0.34900000000000003,0.0495,0.3524929077,0.99,-1.27,1.6102794787999999
2020-09-01 04:00:00,1.324,0.581,1.4458689429,0.334,0.051000000000000004,0.3378712773,0.99,0.53,1.1229425631,1.264,-1.249,1.776990996,0.334,0.051000000000000004,0.3378712773,0.93,-1.3,1.5984054554
2020-09-01 04:30:00,1.3735,0.5815,1.4915242204,0.3335,0.051500000000000004,0.3374529597,1.04,0.53,1.167261753,1.3135,-1.2485,1.8121905253000001,0.3335,0.051500000000000004,0.3374529597,0.98,-1.3,1.628004914
2020-09-01 05:00:00,1.367,0.5805,1.4851495716,0.327,0.0505,0.33087648750000004,1.04,0.53,1.167261753,1.307,-1.2495,1.8081756690000002,0.327,0.0505,0.33087648750000004,0.98,-1.3,1.628004914
2020-09-01 05:30:00,1.4135,0.5825,1.5288193157,0.3235,0.052500000000000005,0.3277323603,1.09,0.53,1.2120231021,1.3535,-1.2475,1.8407114114,0.3235,0.052500000000000005,0.3277323603,1.03,-1.3,1.6585837332
2020-09-01 06:00:00,1.3195000000000001,0.201,1.3347214129,0.3195,0.051000000000000004,0.3235448192,1.0,0.15,1.0111874208,1.2995,-0.859,1.5577487763,0.3195,0.051000000000000004,0.3235448192,0.98,-0.91,1.3373481221999999
2020-09-01 06:30:00,1.522,-0.24650000000000002,1.5418321082,0.312,0.053500000000000006,0.31655370790000004,1.21,-0.30000000000000004,1.246635472,1.562,-0.34650000000000003,1.5999707028999999,0.312,0.053500000000000006,0.31655370790000004,1.25,-0.4,1.3124404748
2020-09-01 07:00:00,1.7085,-0.20400000000000001,1.7206360016,0.3085,0.056,0.3135414646,1.4,-0.26,1.4239382009,1.7585000000000002,-0.34400000000000003,1.791830977,0.3085,0.056,0.3135414646,1.45,-0.4,1.5041608956
2020-09-01 07:30:00,1.867,0.625,1.9688356965,0.28700000000000003,0.055,0.29222251800000004,1.58,0.5700000000000001,1.6796725871,1.827,-1.125,2.1455894295,0.28700000000000003,0.055,0.29222251800000004,1.54,-1.18,1.94010309
2020-09-01 08:00:00,1.959,0.094,1.9612539356,0.289,0.054,0.29400170070000003,1.67,0.04,1.6704789732,1.979,-0.5660000000000001,2.0583481241,0.289,0.054,0.29400170070000003,1.69,-0.62,1.8001388835
2020-09-01 08:30:00,2.1255,0.025,2.1256470191,0.28550000000000003,0.055,0.2907494626,1.8399999999999999,-0.03,1.840244549,2.1555,-0.355,2.1845377658,0.28550000000000003,0.055,0.2907494626,1.87,-0.41000000000000003,1.9144189719
2020-09-01 09:00:00,2.2545,0.7195,2.3665270968,0.28450000000000003,0.0495,0.2887741332,1.97,0.67,2.0808171472,2.1545,-1.0205,2.3839652892,0.28450000000000003,0.0495,0.2887741332,1.87,-1.07,2.1544836969
2020-09-01 09:30:00,2.2905,0.7525000000000001,2.4109430727,0.29050000000000004,0.052500000000000005,0.2952058604,2.0,0.7000000000000001,2.11896201,2.2005,-1.0775,2.4501441794,0.29050000000000004,0.052500000000000005,0.2952058604,1.9100000000000001,-1.13,2.2192341021
2020-09-01 10:00:00,2.2415,0.8240000000000001,2.3881579198000003,0.28150000000000003,0.054,0.2866326046,1.96,0.77,2.1058252539,2.1715,-1.1360000000000001,2.4506954625,0.28150000000000003,0.054,0.2866326046,1.8900000000000001,-1.19,2.2334278587
2020-09-01 10:30:00,2.347,0.8230000000000001,2.4871143922,0.28700000000000003,0.053,0.2918527026,2.06,0.77,2.1992044016,2.277,-1.137,2.5450929256,0.28700000000000003,0.053,0.2918527026,1.99,-1.19,2.3186634081
2020-09-01 11:00:00,2.3435,0.903,2.5114540111,0.28350000000000003,0.053,0.2884115982,2.06,0.85,2.2284748148,2.2735,-1.137,2.5419620867,0.28350000000000003,0.053,0.2884115982,1.99,-1.19,2.3186634081
2020-09-01 11:30:00,2.301,0.9015000000000001,2.4712958645,0.291,0.051500000000000004,0.2955219958,2.01,0.85,2.1823381956,2.251,-1.1785,2.5408390838,0.291,0.051500000000000004,0.2955219958,1.96,-1.23,2.3139792566
2020-09-01 12:00:00,2.188,0.901,2.3662512546,0.298,0.051000000000000004,0.30233259830000003,1.8900000000000001,0.85,2.0723416707,2.128,-1.179,2.4327813301,0.298,0.051000000000000004,0.30233259830000003,1.83,-1.23,2.204948979
2020-09-01 12:30:00,2.393,0.681,2.4880132636,0.303,0.051000000000000004,0.3072621031,2.09,0.63,2.1828879952999998,2.363,-0.899,2.5282345619,0.303,0.051000000000000004,0.3072621031,2.06,-0.9500000000000001,2.2685017082
2020-09-01 13:00:00,2.47,0.030500000000000003,2.4701883025,0.30000000000000004,0.0505,0.30422072580000004,2.17,-0.02,2.1700921639,2.5300000000000002,-0.2295,2.5403878149,0.30000000000000004,0.0505,0.30422072580000004,2.23,-0.28,2.2475097330000002
2020-09-01 13:30:00,2.314,0.03,2.3141944603,0.304,0.05,0.30808440400000003,2.01,-0.02,2.0100995,2.374,-0.23,2.3851155108,0.304,0.05,0.30808440400000003,2.07,-0.28,2.088851359
2020-09-01 14:00:00,2.295,0.027,2.295158818,0.315,0.047,0.31848704840000003,1.98,-0.02,1.9801010075,2.355,-0.233,2.3664982569,0.315,0.047,0.31848704840000003,2.04,-0.28,2.0591260282
2020-09-01 14:30:00,2.258,-0.0145,2.2580465562,0.328,0.0455,0.33114083110000003,1.9300000000000002,-0.06,1.9309324173,2.318,-0.23450000000000001,2.329831378,0.328,0.0455,0.33114083110000003,1.99,-0.28,2.0096019506
2020-09-01 15:00:00,2.263,-0.08600000000000001,2.2646335243999998,0.333,0.044,0.3358943286,1.9300000000000002,-0.13,1.9343732835,2.323,-0.23600000000000002,2.3349571731,0.333,0.044,0.3358943286,1.99,-0.28,2.0096019506
2020-09-01 15:30:00,2.482,-0.08950000000000001,2.4836131442,0.342,0.0405,0.3443896775,2.14,-0.13,2.143944962,2.532,-0.23950000000000002,2.5433018401,0.342,0.0405,0.3443896775,2.19,-0.28,2.207826986
2020-09-01 16:00:00,2.4875,-0.08600000000000001,2.4889861892000003,0.34750000000000003,0.044,0.3502745352,2.14,-0.13,2.143944962,2.5375,-0.23600000000000002,2.5484509511,0.34750000000000003,0.044,0.3502745352,2.19,-0.28,2.207826986
2020-09-01 16:30:00,2.5564999999999998,-0.08700000000000001,2.5579799159,0.34650000000000003,0.043000000000000003,0.34915791560000004,2.21,-0.13,2.2138202276,2.6065,-0.23700000000000002,2.6172526149,0.34650000000000003,0.043000000000000003,0.34915791560000004,2.26,-0.28,2.2772790782
2020-09-01 17:00:00,2.5525,-0.08650000000000001,2.5539652504,0.3425,0.043500000000000004,0.34525135770000004,2.21,-0.13,2.2138202276,2.6025,-0.23650000000000002,2.6132237753,0.3425,0.043500000000000004,0.34525135770000004,2.26,-0.28,2.2772790782
2020-09-01 17:30:00,2.586,-0.085,2.587396568,0.336,0.045,0.339,2.25,-0.13,2.2537524265,2.636,-0.23500000000000001,2.6464544205,0.336,0.045,0.339,2.3,-0.28,2.3169807941
2020-09-01 18:00:00,2.5645,-0.122,2.5674002902,0.3345,0.048,0.3379263973,2.23,-0.17,2.2364704335,2.6045,-0.232,2.6148124694,0.3345,0.048,0.3379263973,2.27,-0.28,2.2872035327
2020-09-01 18:30:00,2.5635,-0.233,2.5740670640000003,0.3335,0.047,0.33679556110000003,2.23,-0.28,2.2475097330000002,2.5735,-0.113,2.575979668,0.3335,0.047,0.33679556110000003,2.24,-0.16,2.2457070156
2020-09-01 19:00:00,2.473,-0.1705,2.4788705592999998,0.333,0.0495,0.3366589521,2.14,-0.22,2.1512786895,2.513,-0.21050000000000002,2.5218007951,0.333,0.0495,0.3366589521,2.18,-0.26,2.19544984
2020-09-01 19:30:00,2.407,-0.294,2.4248886572,0.307,0.046,0.31042712510000003,2.1,-0.34,2.1273457641,2.427,-0.184,2.4339648724,0.307,0.046,0.31042712510000003,2.12,-0.23,2.1324399171
2020-09-01 20:00:00,2.4655,-0.253,2.4784469431,0.3155,0.047,0.3189815825,2.15,-0.30000000000000004,2.1708293346,2.4855,-0.14300000000000002,2.4896102607,0.3155,0.047,0.3189815825,2.17,-0.19,2.1783020911
2020-09-01 20:30:00,2.4795,-0.233,2.4904235082,0.3295,0.047,0.3328351694,2.15,-0.28,2.1681558985000002,2.5295,-0.213,2.5384521366,0.3295,0.047,0.3328351694,2.2,-0.26,2.215310362
2020-09-01 21:00:00,2.5395,-0.23500000000000001,2.550350025,0.3395,0.045,0.3424693417,2.2,-0.28,2.2177466041000002,2.5695,-0.215,2.5784792514,0.3395,0.045,0.3424693417,2.23,-0.26,2.2451057882
2020-09-01 21:30:00,2.437,0.053,2.4375762552,0.34700000000000003,0.043000000000000003,0.3496541148,2.09,0.01,2.0900239233,2.437,-0.527,2.4933307041,0.34700000000000003,0.043000000000000003,0.3496541148,2.09,-0.5700000000000001,2.1663333077
2020-09-01 22:00:00,2.273,0.7245,2.3856716559,0.343,0.044500000000000005,0.345874616,1.9300000000000002,0.68,2.0462893246,2.203,-1.2155,2.5160781486,0.343,0.044500000000000005,0.345874616,1.8599999999999999,-1.26,2.2465974272
2020-09-01 22:30:00,2.164,0.767,2.2959061392,0.34400000000000003,0.047,0.3471959101,1.82,0.72,1.9572429589,2.094,-1.283,2.4557941689,0.34400000000000003,0.047,0.3471959101,1.75,-1.33,2.1980445855
2020-09-01 23:00:00,1.919,0.625,2.0182135665,0.359,0.045,0.3618093421,1.56,0.58,1.6643316977,1.869,-1.165,2.2023591896,0.359,0.045,0.3618093421,1.51,-1.21,1.93499354
2020-09-01 23:30:00,1.787,-0.24650000000000002,1.8039210764,0.367,0.043500000000000004,0.3695690057,1.42,-0.29,1.4493101807,1.837,-0.35650000000000004,1.8712726284999999,0.367,0.043500000000000004,0.3695690057,1.47,-0.4,1.523450032
