Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-09-02 00:00:00,1.726,-0.1155,1.7298601822,0.366,0.044500000000000005,0.3686953349,1.3599999999999999,-0.16,1.3693794215000001,1.766,-0.4955,1.8341963499,0.366,0.044500000000000005,0.3686953349,1.4,-0.54,1.5005332386
2020-09-02 00:30:00,1.6115,0.63,1.7302694154,0.36150000000000004,0.05,0.36494143370000004,1.25,0.58,1.3780058055,1.5615,-1.28,2.0190795551,0.36150000000000004,0.05,0.36494143370000004,1.2,-1.33,1.7913402803
2020-09-02 01:00:00,1.545,0.626,1.6670035993,0.385,0.046,0.3877383138,1.16,0.58,1.2969194269,1.495,-1.284,1.9707057112,0.385,0.046,0.3877383138,1.11,-1.33,1.7323394587
2020-09-02 01:30:00,1.361,0.6235,1.4970214594,0.41100000000000003,0.043500000000000004,0.4132955964,0.9500000000000001,0.58,1.1130588484,1.311,-1.3065,1.850854735,0.41100000000000003,0.043500000000000004,0.4132955964,0.9,-1.35,1.6224980740000001
2020-09-02 02:00:00,1.4555,0.6205,1.5822453982,0.42550000000000004,0.0405,0.4274230925,1.03,0.58,1.1820744477,1.4155,-1.2895,1.91479777,0.42550000000000004,0.0405,0.4274230925,0.99,-1.33,1.6580108564
2020-09-02 02:30:00,1.4415,0.6205,1.5693764685,0.41150000000000003,0.0405,0.41348821020000004,1.03,0.58,1.1820744477,1.4015,-1.2895,1.9044717115,0.41150000000000003,0.0405,0.41348821020000004,0.99,-1.33,1.6580108564
2020-09-02 03:00:00,1.4595,0.6165,1.5843650148,0.4295,0.036500000000000005,0.4310481412,1.03,0.58,1.1820744477,1.3895,-1.2935,1.8983815475,0.4295,0.036500000000000005,0.4310481412,0.96,-1.33,1.6402743673
2020-09-02 03:30:00,1.426,0.594,1.5447692384,0.436,0.034,0.4373236788,0.99,0.56,1.137409337,1.366,-1.246,1.8489110309,0.436,0.034,0.4373236788,0.93,-1.28,1.5821820376
2020-09-02 04:00:00,1.3455,0.5675,1.4602830205,0.41550000000000004,0.0375,0.41718880620000004,0.93,0.53,1.0704204781,1.2855,-1.2425,1.7878245160000001,0.41550000000000004,0.0375,0.41718880620000004,0.87,-1.28,1.5476756766
2020-09-02 04:30:00,1.3475000000000001,0.5695,1.4629034486,0.41750000000000004,0.0395,0.41936439999999997,0.93,0.53,1.0704204781,1.3075,-1.2405,1.802330852,0.41750000000000004,0.0395,0.41936439999999997,0.89,-1.28,1.5590060935999999
2020-09-02 05:00:00,1.4565000000000001,0.5720000000000001,1.5647927179,0.3965,0.042,0.3987182589,1.06,0.53,1.1851160281,1.3965,-1.238,1.866241209,0.3965,0.042,0.3987182589,1.0,-1.28,1.6243152403
2020-09-02 05:30:00,1.505,0.5745,1.6109237257,0.405,0.044500000000000005,0.40743741850000004,1.1,0.53,1.2210241603,1.445,-1.2355,1.9011799625,0.405,0.044500000000000005,0.40743741850000004,1.04,-1.28,1.6492422502
2020-09-02 06:00:00,1.5385,0.58,1.6441965363,0.3785,0.05,0.3817882266,1.16,0.53,1.2753430910999999,1.4685000000000001,-1.21,1.9027853925,0.3785,0.05,0.3817882266,1.09,-1.26,1.6660432166999999
2020-09-02 06:30:00,1.7285,0.6295000000000001,1.8395604094,0.35850000000000004,0.0495,0.36190122960000004,1.37,0.58,1.4877163708,1.6585,-1.1805,2.035731441,0.35850000000000004,0.0495,0.36190122960000004,1.3,-1.23,1.7896647731000002
2020-09-02 07:00:00,1.964,0.6615,2.0724088038,0.364,0.051500000000000004,0.3676251488,1.6,0.61,1.7123375835,1.8940000000000001,-1.1285,2.2047104685,0.364,0.051500000000000004,0.3676251488,1.53,-1.18,1.9321749403
2020-09-02 07:30:00,2.014,0.516,2.0790507449,0.364,0.046,0.3668950804,1.65,0.47000000000000003,1.7156339936,1.984,-0.9540000000000001,2.2014477055,0.364,0.046,0.3668950804,1.62,-1.0,1.9037857022
2020-09-02 08:00:00,2.218,0.025,2.2181408882,0.388,0.045,0.3906008193,1.83,-0.02,1.8301092864,2.238,-0.405,2.2743502369,0.388,0.045,0.3906008193,1.85,-0.45,1.9039432765000002
2020-09-02 08:30:00,2.3195,0.7545000000000001,2.4391290454,0.3995,0.044500000000000005,0.40197077010000004,1.92,0.71,2.0470710784,2.2495,-1.1055,2.5064677337,0.3995,0.044500000000000005,0.40197077010000004,1.85,-1.15,2.1783020911
2020-09-02 09:00:00,2.3275,0.76,2.4484395541,0.3675,0.05,0.3708857641,1.96,0.71,2.0846342605,2.2475,-1.1,2.5022502373,0.3675,0.05,0.3708857641,1.88,-1.15,2.2038375621
2020-09-02 09:30:00,2.463,0.8310000000000001,2.5994095483,0.363,0.051000000000000004,0.3665651375,2.1,0.78,2.2401785643,2.383,-1.129,2.6369167602,0.363,0.051000000000000004,0.3665651375,2.02,-1.18,2.3394016329
2020-09-02 10:00:00,2.553,0.859,2.6936388028,0.343,0.049,0.3464823228,2.21,0.81,2.3537629447,2.473,-1.131,2.7193547029,0.343,0.049,0.3464823228,2.13,-1.18,2.4350154004
2020-09-02 10:30:00,2.572,0.8565,2.7108626395,0.362,0.0465,0.36497431420000004,2.21,0.81,2.3537629447,2.492,-1.1335,2.7376789896,0.362,0.0465,0.36497431420000004,2.13,-1.18,2.4350154004
2020-09-02 11:00:00,2.6045,0.848,2.7390736116000003,0.3945,0.038,0.3963259391,2.21,0.81,2.3537629447,2.5245,-1.1219999999999999,2.7626046134,0.3945,0.038,0.3963259391,2.13,-1.16,2.4253865671
2020-09-02 11:30:00,2.5355,0.853,2.6751391085,0.3855,0.043000000000000003,0.3878907707,2.15,0.81,2.2975204025,2.4555,-1.117,2.6976228888,0.3855,0.043000000000000003,0.3878907707,2.07,-1.16,2.3728674636
2020-09-02 12:00:00,2.5595,0.35450000000000004,2.5839331454,0.4295,0.0345,0.4308833949,2.13,0.32,2.1539034333,2.5595,-0.5755,2.6234024663,0.4295,0.0345,0.4308833949,2.13,-0.61,2.2156263223
2020-09-02 12:30:00,2.7775,0.021500000000000002,2.7775832121,0.4675,0.0315,0.46856002820000003,2.31,-0.01,2.3100216449,2.8275,-0.23850000000000002,2.8375409248,0.4675,0.0315,0.46856002820000003,2.36,-0.27,2.375394704
2020-09-02 13:00:00,2.76,0.0035,2.7600022192,0.55,0.0135,0.5501656569,2.21,-0.01,2.2100226243,2.81,-0.2565,2.8216825211,0.55,0.0135,0.5501656569,2.26,-0.27,2.2760711764
2020-09-02 13:30:00,2.75,0.0145,2.750038227,0.48,0.0245,0.4806248537,2.27,-0.01,2.2700220263,2.81,-0.24550000000000002,2.8207038572,0.48,0.0245,0.4806248537,2.33,-0.27,2.3455916098
2020-09-02 14:00:00,2.693,0.0155,2.693044606,0.483,0.025500000000000002,0.48367266820000004,2.21,-0.01,2.2100226243,2.743,-0.24450000000000002,2.7538753149,0.483,0.025500000000000002,0.48367266820000004,2.26,-0.27,2.2760711764
2020-09-02 14:30:00,2.6445,-0.011,2.6445228776,0.48450000000000004,0.029,0.4853671291,2.16,-0.04,2.1603703386,2.7045,-0.241,2.715216612,0.48450000000000004,0.029,0.4853671291,2.22,-0.27,2.2363586474
2020-09-02 15:00:00,2.543,-0.034,2.5432272804,0.443,0.036000000000000004,0.4444603469,2.1,-0.07,2.1011663428,2.593,-0.234,2.6035370172,0.443,0.036000000000000004,0.4444603469,2.15,-0.27,2.1668871683
2020-09-02 15:30:00,2.558,-0.036500000000000005,2.5582603953,0.648,-0.006500000000000001,0.6480325995,1.9100000000000001,-0.03,1.9102355876,2.608,-0.2765,2.6226162987,0.648,-0.006500000000000001,0.6480325995,1.96,-0.27,1.9785095400000001
2020-09-02 16:00:00,2.6215,-0.022,2.6215923118999997,0.6215,0.008,0.6215514862,2.0,-0.03,2.0002249873,2.6715,-0.262,2.6843167194,0.6215,0.008,0.6215514862,2.05,-0.27,2.0677040407
2020-09-02 16:30:00,2.6415,-0.046,2.6419004996,0.6915,-0.016,0.6916850801000001,1.9500000000000002,-0.03,1.9502307556,2.6915,-0.186,2.6979192445,0.6915,-0.016,0.6916850801000001,2.0,-0.17,2.0072119968
2020-09-02 17:00:00,2.668,-0.065,2.6687916741,0.778,-0.035,0.7787868771,1.8900000000000001,-0.03,1.8902380802,2.718,-0.17500000000000002,2.7236279114,0.778,-0.035,0.7787868771,1.94,-0.14,1.9450449866000001
2020-09-02 17:30:00,2.658,-0.1105,2.6602958952,0.808,-0.0405,0.8090143695,1.85,-0.07,1.8513238507,2.708,-0.21050000000000002,2.7161690393,0.808,-0.0405,0.8090143695,1.9,-0.17,1.9075901027
2020-09-02 18:00:00,2.7235,-0.10550000000000001,2.7255426065,0.7235,-0.0155,0.7236660141,2.0,-0.09,2.0020239759,2.7735000000000003,-0.20550000000000002,2.7811027489,0.7235,-0.0155,0.7236660141,2.05,-0.19,2.0587860501
2020-09-02 18:30:00,2.733,-0.1585,2.7375922359000002,0.7030000000000001,-0.018500000000000003,0.7032433789,2.03,-0.14,2.0348218595,2.753,-0.1385,2.7564816796000002,0.7030000000000001,-0.018500000000000003,0.7032433789,2.05,-0.12,2.0535091916
2020-09-02 19:00:00,2.6035,-0.17650000000000002,2.6094759052,0.7635000000000001,-0.036500000000000005,0.7643719644,1.8399999999999999,-0.14,1.8453184007,2.6335,-0.1565,2.6381460346,0.7635000000000001,-0.036500000000000005,0.7643719644,1.87,-0.12,1.8738463117
2020-09-02 19:30:00,2.46,-0.14550000000000002,2.4642991397,0.62,-0.0055000000000000005,0.6200243947,1.8399999999999999,-0.14,1.8453184007,2.52,-0.2755,2.5350148422,0.62,-0.0055000000000000005,0.6200243947,1.9,-0.27,1.9190883252000002
2020-09-02 20:00:00,2.555,-0.1005,2.5569758016,0.655,-0.0105,0.6550841549,1.9,-0.09,1.9021303846,2.605,-0.3005,2.6222748235,0.655,-0.0105,0.6550841549,1.9500000000000002,-0.29,1.9714461697
2020-09-02 20:30:00,2.5535,-0.16,2.5585078170999997,0.6835,-0.02,0.6837925490000001,1.87,-0.14,1.8752333187999999,2.5835,-0.26,2.5965500669,0.6835,-0.02,0.6837925490000001,1.9,-0.24,1.9150979087
2020-09-02 21:00:00,2.478,-0.147,2.4823563403,0.648,-0.007,0.6480378075000001,1.83,-0.14,1.8353473786,2.508,-0.277,2.523250483,0.648,-0.007,0.6480378075000001,1.8599999999999999,-0.27,1.8794946129
2020-09-02 21:30:00,2.409,-0.1585,2.4142086177,0.489,0.021500000000000002,0.4894724201,1.92,-0.18,1.9284190416,2.449,-0.2685,2.4636747452,0.489,0.021500000000000002,0.4894724201,1.96,-0.29,1.9813379318000002
2020-09-02 22:00:00,2.2465,-0.17450000000000002,2.2532670725,0.41650000000000004,0.035500000000000004,0.4180101673,1.83,-0.21,1.842009772,2.2865,-0.2745,2.3029182573,0.41650000000000004,0.035500000000000004,0.4180101673,1.87,-0.31,1.8955210365
2020-09-02 22:30:00,2.155,0.3375,2.1812682664,0.525,0.0175,0.5252915857,1.63,0.32,1.661114084,2.125,-0.7925000000000001,2.2679685293,0.525,0.0175,0.5252915857,1.6,-0.81,1.7933488227
2020-09-02 23:00:00,1.9885000000000002,0.678,2.1009084345,0.5685,0.008,0.5685562857,1.42,0.67,1.5701273834,1.9085,-1.202,2.2554769451,0.5685,0.008,0.5685562857,1.34,-1.21,1.8054639293
2020-09-02 23:30:00,1.839,0.657,1.9528363987000001,0.499,0.017,0.49928949520000004,1.34,0.64,1.4849915825,1.779,-1.213,2.1531860115,0.499,0.017,0.49928949520000004,1.28,-1.23,1.7751901307
2020-09-03 00:00:00,1.758,0.6835,1.8861962385000002,0.508,0.0135,0.5081793483,1.25,0.67,1.4182383439000001,1.698,-1.2165,2.0887978002,0.508,0.0135,0.5081793483,1.19,-1.23,1.7114321488000002
2020-09-03 00:30:00,1.6165,0.71,1.7655515427,0.5765,0.0,0.5765,1.04,0.71,1.259245806,1.5665,-1.29,2.0292910708,0.5765,0.0,0.5765,0.99,-1.29,1.6260996279
2020-09-03 01:00:00,1.5495,0.7010000000000001,1.7006914035,0.6195,-0.009000000000000001,0.6195653719,0.93,0.71,1.1700427343,1.4995,-1.299,1.9839105953,0.6195,-0.009000000000000001,0.6195653719,0.88,-1.29,1.5615697230999999
2020-09-03 01:30:00,1.351,0.0585,1.3522659687,0.6910000000000001,-0.021500000000000002,0.6913343981000001,0.66,0.08,0.6648308055000001,1.361,-0.7315,1.5451256421,0.6910000000000001,-0.021500000000000002,0.6913343981000001,0.67,-0.71,0.9762171889000001
2020-09-03 02:00:00,1.479,-0.2605,1.5017660437,0.789,-0.0405,0.7900387649,0.6900000000000001,-0.22,0.7242237223,1.5190000000000001,-0.35050000000000003,1.5589134838,0.789,-0.0405,0.7900387649,0.73,-0.31,0.7930952024
2020-09-03 02:30:00,1.461,-0.2625,1.4843945736,0.801,-0.0425,0.8021267045,0.66,-0.22,0.6957010852000001,1.501,-0.35250000000000004,1.5418356754,0.801,-0.0425,0.8021267045,0.7000000000000001,-0.31,0.7655716818
2020-09-03 03:00:00,1.4135,-0.258,1.4368528978000001,0.6235,-0.008,0.6235513211,0.79,-0.25,0.8286132994000001,1.4535,-0.368,1.4993619476,0.6235,-0.008,0.6235513211,0.8300000000000001,-0.36,0.9047098983
2020-09-03 03:30:00,1.4205,-0.2535,1.4429423065,0.5905,-0.0035,0.5905103725,0.8300000000000001,-0.25,0.8668333173,1.4605000000000001,-0.3635,1.5050556468,0.5905,-0.0035,0.5905103725,0.87,-0.36,0.9415412896
2020-09-03 04:00:00,1.2835,-0.262,1.309968034,0.6435000000000001,-0.012,0.6436118784,0.64,-0.25,0.6870953355,1.3335,-0.372,1.3844154904,0.6435000000000001,-0.012,0.6436118784,0.6900000000000001,-0.36,0.7782673063000001
2020-09-03 04:30:00,1.347,-0.2705,1.3738920081,0.507,0.0195,0.5073748614,0.84,-0.29,0.8886506625,1.377,-0.3405,1.4184742684,0.507,0.0195,0.5073748614,0.87,-0.36,0.9415412896
2020-09-03 05:00:00,1.4415,-0.23850000000000002,1.4610970194,0.5615,0.0015,0.5615020036,0.88,-0.24,0.9121403401,1.4915,-0.35850000000000004,1.5339799541999999,0.5615,0.0015,0.5615020036,0.93,-0.36,0.9972462083
2020-09-03 05:30:00,1.48,-0.24650000000000002,1.5003873666,0.58,-0.006500000000000001,0.5800364213,0.9,-0.24,0.9314504818,1.53,-0.3665,1.5732839064,0.58,-0.006500000000000001,0.5800364213,0.9500000000000001,-0.36,1.0159232254
2020-09-03 06:00:00,1.53,-0.226,1.5466014354,0.52,0.014,0.5201884274,1.01,-0.24,1.0381233067,1.57,-0.34600000000000003,1.6076740963,0.52,0.014,0.5201884274,1.05,-0.36,1.11
2020-09-03 06:30:00,1.5505,-0.163,1.5590443387000001,0.5405,0.017,0.540767279,1.01,-0.18,1.0259142264,1.5905,-0.383,1.6359643181,0.5405,0.017,0.540767279,1.05,-0.4,1.1236102527
2020-09-03 07:00:00,1.9695,-0.0985,1.9719615868,0.5895,0.0015,0.5895019084,1.38,-0.1,1.3836184445,2.0195,-0.3285,2.0460431325,0.5895,0.0015,0.5895019084,1.43,-0.33,1.4675830471
2020-09-03 07:30:00,2.1075,-0.0795,2.1089989331,0.6175,0.0005,0.6175002024,1.49,-0.08,1.4921461054,2.1575,-0.3095,2.179586314,0.6175,0.0005,0.6175002024,1.54,-0.31,1.5708914667
2020-09-03 08:00:00,2.2045,0.68,2.306993769,0.4645,0.03,0.4654677755,1.74,0.65,1.857444481,2.1545,-1.03,2.3880473718,0.4645,0.03,0.4654677755,1.69,-1.06,1.9949185447
2020-09-03 08:30:00,2.3185000000000002,0.8515,2.4699179136,0.4485,0.021500000000000002,0.4490150332,1.87,0.8300000000000001,2.0459227747,2.2485,-1.0985,2.5024896603,0.4485,0.021500000000000002,0.4490150332,1.8,-1.12,2.12
2020-09-03 09:00:00,2.588,0.864,2.7284134584,0.618,-0.016,0.618207085,1.97,0.88,2.1576144234,2.518,-1.066,2.7343518427999998,0.618,-0.016,0.618207085,1.9,-1.05,2.1708293346
2020-09-03 09:30:00,2.6145,0.269,2.6283019709,0.6845,-0.021,0.6848220572,1.9300000000000002,0.29,1.9516659550000002,2.6345,-0.441,2.6711554148000003,0.6845,-0.021,0.6848220572,1.9500000000000002,-0.42,1.9947180252
2020-09-03 10:00:00,2.563,0.011,2.563023605,0.773,-0.049,0.7745514831,1.79,0.06,1.7910053043,2.623,-0.199,2.6305379678,0.773,-0.049,0.7745514831,1.85,-0.15,1.8560711193000001
2020-09-03 10:30:00,2.651,-0.0405,2.6513093463,0.781,-0.0505,0.7826309795,1.87,0.01,1.8700267378,2.701,-0.1505,2.7051896884,0.781,-0.0505,0.7826309795,1.92,-0.1,1.922602403
2020-09-03 11:00:00,2.612,-0.044,2.612370571,0.782,-0.054,0.7838622328,1.83,0.01,1.8300273222,2.652,-0.154,2.6564675793,0.782,-0.054,0.7838622328,1.87,-0.1,1.8726718880000002
2020-09-03 11:30:00,2.5905,-0.0015,2.5905004343,0.8605,-0.0815,0.8643509125000001,1.73,0.08,1.7318487232000002,2.6405000000000003,-0.18150000000000002,2.6467305303,0.8605,-0.0815,0.8643509125000001,1.78,-0.1,1.7828067758000001
2020-09-03 12:00:00,2.571,0.007,2.5710095293,0.841,-0.073,0.8441623067,1.73,0.08,1.7318487232000002,2.621,-0.203,2.6288495582999998,0.841,-0.073,0.8441623067,1.78,-0.13,1.7847408776
2020-09-03 12:30:00,2.7720000000000002,0.0245,2.7721082681,0.792,-0.0555,0.7939422208,1.98,0.08,1.9816155026,2.832,-0.1855,2.8380687536,0.792,-0.0555,0.7939422208,2.04,-0.13,2.0441379601
2020-09-03 13:00:00,2.8635,0.059500000000000004,2.8641181016,0.8135,-0.060500000000000005,0.8157465906,2.05,0.12,2.0535091916,2.7835,-0.24050000000000002,2.7938705231,0.8135,-0.060500000000000005,0.8157465906,1.97,-0.18,1.9782062582000002
2020-09-03 13:30:00,2.8995,0.0785,2.9005624455000003,0.7495,-0.0415,0.7506480534000001,2.15,0.12,2.1533462332,2.7595,-0.24150000000000002,2.7700473823,0.7495,-0.0415,0.7506480534000001,2.01,-0.2,2.0199257412
2020-09-03 14:00:00,2.7865,0.065,2.7872580164,0.5565,0.005,0.5565224614000001,2.23,0.06,2.2308070289,2.6465,-0.245,2.6578162559000003,0.5565,0.005,0.5565224614000001,2.09,-0.25,2.1048990475
2020-09-03 14:30:00,2.6145,0.021,2.614584336,0.7345,-0.039,0.7355346695,1.88,0.06,1.8809572031,2.4845,-0.249,2.4969463851,0.7345,-0.039,0.7355346695,1.75,-0.21,1.7625549637
2020-09-03 15:00:00,2.3755,-0.0095,2.3755189959000003,0.6855,-0.029500000000000002,0.6861344620000001,1.69,0.02,1.6901183391,2.4355,-0.23950000000000002,2.4472475355,0.6855,-0.029500000000000002,0.6861344620000001,1.75,-0.21,1.7625549637
2020-09-03 15:30:00,2.3885,-0.029,2.3886760454,0.5985,0.001,0.5985008354,1.79,-0.03,1.790251379,2.4385,-0.169,2.4443492488,0.5985,0.001,0.5985008354,1.8399999999999999,-0.17,1.8478365729
2020-09-03 16:00:00,2.4305,-0.03,2.43068514,0.6705,-0.02,0.6707982185,1.76,-0.01,1.7600284089,2.4805,-0.17,2.4863186139,0.6705,-0.02,0.6707982185,1.81,-0.15,1.8162048343000001
2020-09-03 16:30:00,2.5835,0.559,2.6432845571,0.8235,-0.061,0.8257561686,1.76,0.62,1.8660117899,2.5735,-0.771,2.686511353,0.8235,-0.061,0.8257561686,1.75,-0.71,1.888544413
2020-09-03 17:00:00,2.6685,0.8250000000000001,2.7931196269000003,0.6885,-0.025,0.6889537357000001,1.98,0.85,2.1547389633,2.5885,-1.055,2.7952383172,0.6885,-0.025,0.6889537357000001,1.9,-1.03,2.1612265036
2020-09-03 17:30:00,2.567,0.776,2.6817279877,0.9470000000000001,-0.094,0.9516538236000001,1.62,0.87,1.8388311505,2.497,-1.124,2.7383179143,0.9470000000000001,-0.094,0.9516538236000001,1.55,-1.03,1.861021225
2020-09-03 18:00:00,2.578,0.7745000000000001,2.6918273069,0.9580000000000001,-0.0955,0.9627482797,1.62,0.87,1.8388311505,2.508,-1.0855,2.7328326421,0.9580000000000001,-0.0955,0.9627482797,1.55,-0.99,1.8391846019
2020-09-03 18:30:00,2.7075,0.7685000000000001,2.8144534993,0.8375,-0.051500000000000004,0.8390819388,1.87,0.8200000000000001,2.0418863827,2.6275,-1.0915,2.8451939300999998,0.8375,-0.051500000000000004,0.8390819388,1.79,-1.04,2.0701932277
2020-09-03 19:00:00,2.6085000000000003,0.7325,2.709396335,0.8285,-0.0475,0.8298605305000001,1.78,0.78,1.9433990841000002,2.5285,-1.1175,2.7644381889,0.8285,-0.0475,0.8298605305000001,1.7000000000000002,-1.07,2.0087060512
2020-09-03 19:30:00,2.463,0.7345,2.5701866177,0.763,-0.0455,0.7643554474,1.7000000000000002,0.78,1.8704010265000002,2.383,-1.1455,2.6440233074,0.763,-0.0455,0.7643554474,1.62,-1.1,1.9581624039
2020-09-03 20:00:00,2.5415,0.72,2.6415189286,0.6215,-0.01,0.6215804453,1.92,0.73,2.054093474,2.4515000000000002,-1.1400000000000001,2.7035998687,0.6215,-0.01,0.6215804453,1.83,-1.13,2.1507673049
2020-09-03 20:30:00,2.557,0.735,2.6605401707,0.577,0.005,0.5770216634,1.98,0.73,2.110284341,2.477,-1.155,2.7330484811,0.577,0.005,0.5770216634,1.9,-1.16,2.2261176968
2020-09-03 21:00:00,2.62,0.7305,2.7199320304,0.78,-0.0395,0.7809995198,1.8399999999999999,0.77,1.9946177579,2.54,-1.1495,2.7880011209,0.78,-0.0395,0.7809995198,1.76,-1.11,2.080793118
2020-09-03 21:30:00,2.4925,0.7295,2.5970611275,0.6225,-0.0005,0.6225002008,1.87,0.73,2.0074361758,2.4125,-1.1705,2.6814597703,0.6225,-0.0005,0.6225002008,1.79,-1.17,2.1384573879
2020-09-03 22:00:00,2.3305,0.728,2.4415597986,0.4605,0.028,0.4613504633,1.87,0.7000000000000001,1.9967223142,2.2505,-1.162,2.5327838933,0.4605,0.028,0.4613504633,1.79,-1.19,2.1494650497
2020-09-03 22:30:00,2.2645,0.6565000000000001,2.3577430946,0.48450000000000004,0.026500000000000003,0.48522417500000004,1.78,0.63,1.8882002012,2.1845,-1.1035,2.4473970867,0.48450000000000004,0.026500000000000003,0.48522417500000004,1.7000000000000002,-1.13,2.0412986063
2020-09-03 23:00:00,1.9235000000000002,-0.1905,1.9329103704000001,0.4535,0.029500000000000002,0.4544584689,1.47,-0.22,1.4863714206,1.9735,-0.3405,2.0026588576,0.4535,0.029500000000000002,0.4544584689,1.52,-0.37,1.5643848631
2020-09-03 23:30:00,1.8025,-0.24750000000000003,1.8194126800000001,0.5225000000000001,0.0125,0.5226495001,1.28,-0.26,1.3061393494,1.8525,-0.3375,1.8829929633,0.5225000000000001,0.0125,0.5226495001,1.33,-0.35000000000000003,1.3752817893
2020-09-04 00:00:00,1.7469999999999999,-0.24150000000000002,1.7636131237,0.497,0.018500000000000003,0.4973441967,1.25,-0.26,1.2767536959,1.7970000000000002,-0.3315,1.8273207846,0.497,0.018500000000000003,0.4973441967,1.3,-0.35000000000000003,1.3462912018
2020-09-04 00:30:00,1.5835,-0.2495,1.6030354020000002,0.5535,0.0105,0.5535995845,1.03,-0.26,1.0623088063,1.6335000000000002,-0.35950000000000004,1.6725915521,0.5535,0.0105,0.5535995845,1.08,-0.37,1.1416216536000001
2020-09-04 01:00:00,1.5035,-0.2605,1.5259005538000001,0.4335,0.029500000000000002,0.4345025892,1.07,-0.29,1.1086027242,1.5535,-0.3705,1.5970699734,0.4335,0.029500000000000002,0.4345025892,1.12,-0.4,1.1892854998
2020-09-04 01:30:00,1.322,-0.298,1.3551708379,0.542,0.012,0.5421328251,0.78,-0.31,0.8393449827,1.3719999999999999,-0.388,1.4258078412000001,0.542,0.012,0.5421328251,0.8300000000000001,-0.4,0.9213576938
2020-09-04 02:00:00,1.423,-0.2795,1.4501893842,0.643,-0.0095,0.6430701750000001,0.78,-0.27,0.8254089895000001,1.473,-0.3695,1.5186373003,0.643,-0.0095,0.6430701750000001,0.8300000000000001,-0.36,0.9047098983
2020-09-04 02:30:00,1.371,-0.23,1.3901586240000001,0.651,-0.01,0.6510768004,0.72,-0.22,0.7528612090000001,1.421,-0.42,1.4817695502000001,0.651,-0.01,0.6510768004,0.77,-0.41000000000000003,0.8723531395
2020-09-04 03:00:00,1.4055,-0.2585,1.4290740009,0.6555000000000001,-0.0085,0.6555551083000001,0.75,-0.25,0.790569415,1.4555,-0.3885,1.5064569360000002,0.6555000000000001,-0.0085,0.6555551083000001,0.8,-0.38,0.8856635930000001
2020-09-04 03:30:00,1.371,-0.2725,1.3978187472,0.511,0.0175,0.5112995697,0.86,-0.29,0.9075791976,1.421,-0.36250000000000004,1.4665085237,0.511,0.0175,0.5112995697,0.91,-0.38,0.9861541462000001
2020-09-04 04:00:00,1.2595,-0.2705,1.2882198958,0.48950000000000005,0.0195,0.4898882526,0.77,-0.29,0.8228000972,1.2995,-0.3905,1.3569047498,0.48950000000000005,0.0195,0.4898882526,0.81,-0.41000000000000003,0.9078546139
2020-09-04 04:30:00,1.3235000000000001,-0.277,1.3521764863,0.5235000000000001,0.013000000000000001,0.5236613887,0.8,-0.29,0.850940656,1.3635,-0.377,1.4146594113,0.5235000000000001,0.013000000000000001,0.5236613887,0.84,-0.39,0.9261209424
2020-09-04 05:00:00,1.423,-0.20750000000000002,1.4380491125,0.593,0.0025,0.5930052698,0.8300000000000001,-0.21,0.8561541917000001,1.473,-0.41750000000000004,1.5310242487,0.593,0.0025,0.5930052698,0.88,-0.42,0.9750897395
2020-09-04 05:30:00,1.443,-0.224,1.4602825069,0.663,-0.014,0.6631477965,0.78,-0.21,0.8077747211,1.4929999999999999,-0.434,1.5548006303,0.663,-0.014,0.6631477965,0.8300000000000001,-0.42,0.9302150289000001
2020-09-04 06:00:00,1.4785,-0.265,1.5020610008,0.6285000000000001,-0.005,0.6285198883,0.85,-0.26,0.8888756943,1.5185,-0.34500000000000003,1.5571985262,0.6285000000000001,-0.005,0.6285198883,0.89,-0.34,0.9527329112
2020-09-04 06:30:00,1.714,-0.17550000000000002,1.7229614766,0.6940000000000001,-0.0155,0.6941730692,1.02,-0.16,1.0324727599,1.764,-0.35550000000000004,1.7994655457,0.6940000000000001,-0.0155,0.6941730692,1.07,-0.34,1.1227199116
2020-09-04 07:00:00,1.8865,-0.171,1.8942342120000002,0.6765,-0.011,0.6765894250000001,1.21,-0.16,1.2205326706,1.9365,-0.281,1.9567813496,0.6765,-0.011,0.6765894250000001,1.26,-0.27,1.2886038957000001
2020-09-04 07:30:00,2.0775,-0.11850000000000001,2.0808768584,0.6475000000000001,-0.0085,0.6475557891,1.43,-0.11,1.4342245291,2.1275,-0.3085,2.1497507995,0.6475000000000001,-0.0085,0.6475557891,1.48,-0.30000000000000004,1.5100993345
2020-09-04 08:00:00,2.2065,0.5465,2.2731705831,0.48650000000000004,0.026500000000000003,0.48722120230000004,1.72,0.52,1.7968861956,2.1665,-0.9235000000000001,2.3551166638,0.48650000000000004,0.026500000000000003,0.48722120230000004,1.6800000000000002,-0.9500000000000001,1.9300000000000002
2020-09-04 08:30:00,2.3935,0.18,2.4002587881,0.4535,0.03,0.454491199,1.94,0.15,1.9457903279000002,2.4135,-0.46,2.4569457157,0.4535,0.03,0.454491199,1.96,-0.49,2.0203217566
2020-09-04 09:00:00,2.355,0.0495,2.3555201655,0.385,0.0395,0.38702099430000003,1.97,0.01,1.9700253805,2.415,-0.3005,2.4336238925,0.385,0.0395,0.38702099430000003,2.03,-0.34,2.0582759776
2020-09-04 09:30:00,2.6455,-0.056,2.6460926382,0.3155,0.004,0.3155253556,2.33,-0.06,2.3307724042,2.6955,-0.156,2.7000104166,0.3155,0.004,0.3155253556,2.38,-0.16,2.3853720884
2020-09-04 10:00:00,2.7425,-0.0505,2.7429649105,0.3825,-0.0205,0.38304895250000004,2.36,-0.03,2.3601906703,2.7825,-0.18050000000000002,2.7883483462000003,0.3825,-0.0205,0.38304895250000004,2.4,-0.16,2.4053274205
2020-09-04 10:30:00,2.7279999999999998,-0.037,2.7282509049,0.328,-0.007,0.3280746866,2.4,-0.03,2.4001874927,2.778,-0.167,2.7830150916000003,0.328,-0.007,0.3280746866,2.45,-0.16,2.4552189312
2020-09-04 11:00:00,2.6365,-0.026500000000000003,2.6366331751,0.3765,-0.0165,0.3768613804,2.26,-0.01,2.2600221238,2.6865,-0.17650000000000002,2.6922916818,0.3765,-0.0165,0.3768613804,2.31,-0.16,2.3155344955
2020-09-04 11:30:00,2.5365,-0.035,2.5367414630000003,0.42650000000000005,-0.025,0.4272320798,2.11,-0.01,2.1100236965,2.5865,-0.23500000000000001,2.5971536824,0.42650000000000005,-0.025,0.4272320798,2.16,-0.21,2.170184324
2020-09-04 12:00:00,2.524,-0.035,2.5242426587,0.41400000000000003,-0.025,0.41475414400000005,2.11,-0.01,2.1100236965,2.574,-0.23500000000000001,2.5847052056,0.41400000000000003,-0.025,0.41475414400000005,2.16,-0.21,2.170184324
2020-09-04 12:30:00,2.7665,-0.0335,2.766702821,0.7265,-0.10350000000000001,0.7338354720000001,2.04,0.07,2.0412006271,2.8064999999999998,-0.1335,2.8096733796,0.7265,-0.10350000000000001,0.7338354720000001,2.08,-0.03,2.0802163349
2020-09-04 13:00:00,2.691,-0.027,2.6911354481,0.731,-0.097,0.7374076213,1.96,0.07,1.9612496017,2.731,-0.127,2.7339513529,0.731,-0.097,0.7374076213,2.0,-0.03,2.0002249873
2020-09-04 13:30:00,2.7355,-0.016,2.7355467918,0.7155,-0.08600000000000001,0.7206498803,2.02,0.07,2.0212125074,2.7855,-0.146,2.7893236187,0.7155,-0.08600000000000001,0.7206498803,2.07,-0.06,2.0708693827
2020-09-04 14:00:00,2.7005,0.0275,2.7006400167,0.6805,-0.0625,0.683364105,2.02,0.09,2.0220039565,2.7505,-0.2025,2.7579442525,0.6805,-0.0625,0.683364105,2.07,-0.14,2.074728898
2020-09-04 14:30:00,2.5805,0.889,2.7293408087,0.5405,0.009000000000000001,0.5405749254000001,2.04,0.88,2.2217110523,2.5005,-1.091,2.7281461196,0.5405,0.009000000000000001,0.5405749254000001,1.96,-1.1,2.2475764726
2020-09-04 15:00:00,2.4205,0.809,2.5521170134,0.49050000000000005,0.019,0.49086785390000004,1.9300000000000002,0.79,2.085425616,2.3505000000000003,-1.181,2.6305153963,0.49050000000000005,0.019,0.49086785390000004,1.8599999999999999,-1.2,2.2135040095
2020-09-04 15:30:00,2.4775,0.774,2.5955889987000003,0.6475000000000001,-0.016,0.6476976532000001,1.83,0.79,1.9932385708,2.4075,-1.146,2.6663406103,0.6475000000000001,-0.016,0.6476976532000001,1.76,-1.13,2.0915305401
2020-09-04 16:00:00,2.474,0.746,2.5840263157,0.624,-0.004,0.6240128204000001,1.85,0.75,1.9962464778000002,2.384,-1.134,2.6399643937,0.624,-0.004,0.6240128204000001,1.76,-1.13,2.0915305401
2020-09-04 16:30:00,2.456,0.746,2.5667980053,0.516,0.016,0.5162480024,1.94,0.73,2.0728000386,2.376,-1.114,2.6241897797,0.516,0.016,0.5162480024,1.8599999999999999,-1.13,2.1763501557
2020-09-04 17:00:00,2.47,0.738,2.5778952655,0.58,0.008,0.5800551698,1.8900000000000001,0.73,2.0260799589,2.39,-1.1219999999999999,2.6402621082,0.58,0.008,0.5800551698,1.81,-1.13,2.1337759957
2020-09-04 17:30:00,2.646,0.728,2.7443214097,0.636,-0.002,0.6360031446000001,2.01,0.73,2.1384573879,2.556,-1.1320000000000001,2.7954534516000002,0.636,-0.002,0.6360031446000001,1.92,-1.13,2.2278464938
2020-09-04 18:00:00,2.649,0.7405,2.750552899,0.5690000000000001,0.0105,0.5690968722,2.08,0.73,2.2043819996,2.569,-1.1195,2.802327827,0.5690000000000001,0.0105,0.5690968722,2.0,-1.13,2.2971504087
2020-09-04 18:30:00,2.6465,0.722,2.7432182287,0.6765,-0.008,0.6765473006,1.97,0.73,2.1009045671,2.5564999999999998,-1.138,2.79834527,0.6765,-0.008,0.6765473006,1.88,-1.13,2.1934675744
2020-09-04 19:00:00,2.504,0.737,2.6102078461,0.604,0.007,0.6040405616,1.9,0.73,2.0354115063,2.424,-1.123,2.6714986431,0.604,0.007,0.6040405616,1.82,-1.13,2.1422651563
2020-09-04 19:30:00,2.329,0.7225,2.4384928234,0.659,-0.007500000000000001,0.6590426769000001,1.67,0.73,1.8225805881000001,2.249,-1.1775,2.5386034054,0.659,-0.007500000000000001,0.6590426769000001,1.5899999999999999,-1.17,1.9740820652000002
2020-09-04 20:00:00,2.422,0.737,2.5316502523,0.5720000000000001,0.007,0.5720428306,1.85,0.73,1.9888187449,2.342,-1.163,2.6148676831,0.5720000000000001,0.007,0.5720428306,1.77,-1.17,2.1217445652
2020-09-04 20:30:00,2.5075000000000003,0.494,2.5556979966,0.5975,0.004,0.5975133890000001,1.9100000000000001,0.49,1.9718519213999999,2.4575,-0.916,2.622663198,0.5975,0.004,0.5975133890000001,1.8599999999999999,-0.92,2.0750903595
2020-09-04 21:00:00,2.3925,-0.195,2.4004335546,0.6825,-0.015,0.6826648153,1.71,-0.18,1.7194475857,2.4325,-0.305,2.4515467057,0.6825,-0.015,0.6826648153,1.75,-0.29,1.7738658348
2020-09-04 21:30:00,2.3055,-0.08700000000000001,2.3071409255,0.6355000000000001,0.003,0.6355070810000001,1.67,-0.09,1.6724233914000002,2.3655,-0.397,2.3985827586,0.6355000000000001,0.003,0.6355070810000001,1.73,-0.4,1.7756407294
2020-09-04 22:00:00,2.2105,-0.1365,2.2147104777,0.6605000000000001,-0.006500000000000001,0.6605319826,1.55,-0.13,1.5554420594,2.2605,-0.3665,2.290018013,0.6605000000000001,-0.006500000000000001,0.6605319826,1.6,-0.36,1.6400000000000001
2020-09-04 22:30:00,2.117,-0.2185,2.1282460502,0.767,-0.0285,0.7675293154,1.35,-0.19,1.3633048082,2.157,-0.3185,2.1803878669,0.767,-0.0285,0.7675293154,1.3900000000000001,-0.29,1.4199295757
2020-09-04 23:00:00,1.96,-0.24750000000000003,1.9755647927000002,0.71,-0.0175,0.7102156363000001,1.25,-0.23,1.2709838709,2.0,-0.34750000000000003,2.0299645933,0.71,-0.0175,0.7102156363000001,1.29,-0.33,1.3315404613
2020-09-04 23:30:00,1.8455,-0.259,1.8635855897,0.8755000000000001,-0.069,0.8782148086,0.97,-0.19,0.9884331035,1.9055,-0.34900000000000003,1.9371967505,0.8755000000000001,-0.069,0.8782148086,1.03,-0.28,1.0673799698
2020-09-05 00:00:00,1.7570000000000001,-0.28150000000000003,1.7794075559,0.927,-0.0915,0.9315048309,0.8300000000000001,-0.19,0.8514693183,1.807,-0.3415,1.8389864736,0.927,-0.0915,0.9315048309,0.88,-0.25,0.9148223871000001
2020-09-05 00:30:00,1.56,-0.225,1.5761424428000002,0.89,-0.075,0.8931545219,0.67,-0.15,0.6865857558,1.62,-0.41500000000000004,1.6723112749,0.89,-0.075,0.8931545219,0.73,-0.34,0.8052949770000001
2020-09-05 01:00:00,1.5675,-0.21450000000000002,1.5821082453000002,0.9375,-0.0945,0.9422507628000001,0.63,-0.12,0.6413267498,1.6275,-0.4345,1.6845018551000002,0.9375,-0.0945,0.9422507628000001,0.6900000000000001,-0.34,0.7692203845000001
2020-09-05 01:30:00,1.4165,-0.216,1.4328741221999999,0.9465,-0.096,0.9513560059,0.47000000000000003,-0.12,0.48507731340000004,1.4665,-0.436,1.5299406034,0.9465,-0.096,0.9513560059,0.52,-0.34,0.6212889827
2020-09-05 02:00:00,1.4855,-0.20700000000000002,1.4998530761,0.9155000000000001,-0.08700000000000001,0.9196245158,0.5700000000000001,-0.12,0.5824946352,1.5354999999999999,-0.427,1.593765745,0.9155000000000001,-0.08700000000000001,0.9196245158,0.62,-0.34,0.7071067812
2020-09-05 02:30:00,1.4365,-0.20700000000000002,1.451337745,0.9165000000000001,-0.08700000000000001,0.9206200356,0.52,-0.12,0.5336665626,1.4965,-0.427,1.5562266062,0.9165000000000001,-0.08700000000000001,0.9206200356,0.58,-0.34,0.6723094526000001
2020-09-05 03:00:00,1.4055,-0.233,1.4246821575,0.9155000000000001,-0.083,0.9192547253000001,0.49,-0.15,0.512445119,1.4555,-0.423,1.5157207032,0.9155000000000001,-0.083,0.9192547253000001,0.54,-0.34,0.6381222453000001
2020-09-05 03:30:00,1.344,-0.232,1.3638768273,0.914,-0.082,0.917670965,0.43,-0.15,0.4554119015,1.3940000000000001,-0.442,1.4623952954,0.914,-0.082,0.917670965,0.48,-0.36,0.6000000000000001
2020-09-05 04:00:00,1.237,-0.2585,1.2637211916,0.977,-0.1085,0.9830062309,0.26,-0.15,0.30016662040000003,1.287,-0.4685,1.3696208417,0.977,-0.1085,0.9830062309,0.31,-0.36,0.4750789408
2020-09-05 04:30:00,1.28,-0.253,1.3047639633,0.84,-0.053,0.8416703630000001,0.44,-0.2,0.4833218389,1.33,-0.453,1.4050298929,0.84,-0.053,0.8416703630000001,0.49,-0.4,0.6325345840000001
2020-09-05 05:00:00,1.3685,-0.255,1.3920550456,0.8285,-0.055,0.8303235815000001,0.54,-0.2,0.5758472020000001,1.4185,-0.455,1.4896869638,0.8285,-0.055,0.8303235815000001,0.59,-0.4,0.7128113355
2020-09-05 05:30:00,1.43,-0.23750000000000002,1.4495883036000001,0.77,-0.0375,0.7709126085,0.66,-0.2,0.689637586,1.48,-0.4375,1.5433101599999999,0.77,-0.0375,0.7709126085,0.71,-0.4,0.8149233093
2020-09-05 06:00:00,1.3495,-0.2495,1.3723703945999999,0.8195,-0.0495,0.8209936053,0.53,-0.2,0.5664803615,1.3995,-0.4495,1.4699151336,0.8195,-0.0495,0.8209936053,0.58,-0.4,0.7045565982
2020-09-05 06:30:00,1.334,0.35550000000000004,1.3805565001,0.914,-0.0845,0.9178977340000001,0.42,0.44,0.608276253,1.334,-1.0145,1.6759374242,0.914,-0.0845,0.9178977340000001,0.42,-0.93,1.0204410811
2020-09-05 07:00:00,1.411,0.6705,1.5622071726,0.861,-0.059500000000000004,0.8630534456000001,0.55,0.73,0.9140021882,1.371,-1.3094999999999999,1.8958985337,0.861,-0.059500000000000004,0.8630534456000001,0.51,-1.25,1.3500370365
2020-09-05 07:30:00,1.5474999999999999,0.606,1.6619242612,0.7075,-0.024,0.7079069501,0.84,0.63,1.05,1.4875,-1.204,1.9137064169,0.7075,-0.024,0.7079069501,0.78,-1.18,1.4144963768
2020-09-05 08:00:00,1.6440000000000001,0.6225,1.7579084874,0.604,-0.007500000000000001,0.6040465628,1.04,0.63,1.2159358536,1.574,-1.1875,1.9717079525,0.604,-0.007500000000000001,0.6040465628,0.97,-1.18,1.5275143207
2020-09-05 08:30:00,1.7810000000000001,0.616,1.8845203634,0.501,0.016,0.5012554239,1.28,0.6000000000000001,1.4136477638,1.7109999999999999,-1.164,2.0694001546,0.501,0.016,0.5012554239,1.21,-1.18,1.6901183391
2020-09-05 09:00:00,1.908,0.329,1.9361572767,0.648,-0.011,0.6480933575000001,1.26,0.34,1.3050670481,1.888,-0.8310000000000001,2.0627905856,0.648,-0.011,0.6480933575000001,1.24,-0.8200000000000001,1.4866068747
2020-09-05 09:30:00,2.0095,-0.1675,2.0164688195,0.6195,-0.007500000000000001,0.6195453979000001,1.3900000000000001,-0.16,1.3991783303,2.0495,-0.28750000000000003,2.0695667421,0.6195,-0.007500000000000001,0.6195453979000001,1.43,-0.28,1.4571547619
2020-09-05 10:00:00,2.09,-0.1715,2.0970246184,0.75,-0.0415,0.7511472892000001,1.34,-0.13,1.3462912018,2.12,-0.2715,2.1373142609,0.75,-0.0415,0.7511472892000001,1.37,-0.23,1.3891724155
2020-09-05 10:30:00,2.0905,-0.18050000000000002,2.0982779844,0.8005,-0.0505,0.802091329,1.29,-0.13,1.2965338407,2.1305,-0.2805,2.1488858741,0.8005,-0.0505,0.802091329,1.33,-0.23,1.3497407157999999
2020-09-05 11:00:00,2.1035,-0.1625,2.1097674042,0.7135,-0.0325,0.7142398057,1.3900000000000001,-0.13,1.396065901,2.1435,-0.2625,2.1595134869,0.7135,-0.0325,0.7142398057,1.43,-0.23,1.4483784036
2020-09-05 11:30:00,2.1335,-0.156,2.1391957017,0.6035,-0.006,0.6035298253,1.53,-0.15,1.537335357,2.1735,-0.266,2.1897164771,0.6035,-0.006,0.6035298253,1.57,-0.26,1.5913830463
2020-09-05 12:00:00,2.1395,-0.1565,2.1452161896,0.7895000000000001,-0.0465,0.7908681938000001,1.35,-0.11,1.3544740677,2.1795,-0.2565,2.1945415239,0.7895000000000001,-0.0465,0.7908681938000001,1.3900000000000001,-0.21,1.4057738083
2020-09-05 12:30:00,2.1015,-0.161,2.1076582384,0.6215,-0.011,0.6215973375,1.48,-0.15,1.4875819305,2.1415,-0.251,2.1561593749,0.6215,-0.011,0.6215973375,1.52,-0.24,1.5388307249
2020-09-05 13:00:00,2.115,-0.181,2.1227307884,0.715,-0.031,0.7156717124,1.4,-0.15,1.408012784,2.155,-0.271,2.1719728359,0.715,-0.031,0.7156717124,1.44,-0.24,1.4598630073
2020-09-05 13:30:00,2.082,-0.225,2.0941224893,0.732,-0.035,0.7328362709,1.35,-0.19,1.3633048082,2.112,-0.215,2.1229152126,0.732,-0.035,0.7328362709,1.38,-0.18,1.3916896206
2020-09-05 14:00:00,2.017,-0.2315,2.0302416728,0.617,-0.0115,0.6171071625,1.4,-0.22,1.417180299,2.047,-0.2215,2.0589490645,0.617,-0.0115,0.6171071625,1.43,-0.21,1.4453373309
2020-09-05 14:30:00,2.0545,0.20950000000000002,2.0651538684,0.5245000000000001,0.0095,0.5245860273,1.53,0.2,1.5430165262000002,2.0345,-0.6605000000000001,2.1390302709,0.5245000000000001,0.0095,0.5245860273,1.51,-0.67,1.6519685227
2020-09-05 15:00:00,2.049,0.7225,2.1726498222,0.709,-0.0275,0.7095331211,1.34,0.75,1.5356106277000001,1.9889999999999999,-1.1975,2.3216647583,0.709,-0.0275,0.7095331211,1.28,-1.17,1.7341568557
2020-09-05 15:30:00,2.1025,0.731,2.2259531105,0.6825,-0.019,0.6827644176000001,1.42,0.75,1.6058953889,2.0425,-1.189,2.3633720084,0.6825,-0.019,0.6827644176000001,1.3599999999999999,-1.17,1.7940178371000002
2020-09-05 16:00:00,2.0295,0.47500000000000003,2.0843452809,0.6095,-0.005,0.6095205083,1.42,0.48,1.4989329538,1.9995,-0.9450000000000001,2.2115662436,0.6095,-0.005,0.6095205083,1.3900000000000001,-0.9400000000000001,1.6780047676
2020-09-05 16:30:00,2.0905,-0.21,2.1010212398,0.7005,-0.02,0.7007854522,1.3900000000000001,-0.19,1.4029255148,2.1305,-0.30000000000000004,2.1515181268,0.7005,-0.02,0.7007854522,1.43,-0.28,1.4571547619
2020-09-05 17:00:00,2.096,-0.21350000000000002,2.1068455686,0.746,-0.0235,0.746370049,1.35,-0.19,1.3633048082,2.136,-0.3035,2.1574541131,0.746,-0.0235,0.746370049,1.3900000000000001,-0.28,1.4179210133
2020-09-05 17:30:00,2.0835,-0.1925,2.0923738911,0.6335000000000001,-0.0025,0.6335049329,1.45,-0.19,1.4623952954,2.1335,-0.3325,2.1592541536,0.6335000000000001,-0.0025,0.6335049329,1.5,-0.33,1.5358710883
2020-09-05 18:00:00,2.161,0.20950000000000002,2.1711313295,0.531,0.0195,0.5313579302,1.63,0.19,1.6410362580000002,2.171,-0.7505000000000001,2.297061438,0.531,0.0195,0.5313579302,1.6400000000000001,-0.77,1.8117670932
2020-09-05 18:30:00,2.2105,0.681,2.3130221032,0.5505,0.021,0.5509003993,1.6600000000000001,0.66,1.7863930139000002,2.1505,-1.209,2.4670490976,0.5505,0.021,0.5509003993,1.6,-1.23,2.0181427105
2020-09-05 19:00:00,2.188,-0.0945,2.1900397827,0.628,-0.0045000000000000005,0.6280161224,1.56,-0.09,1.5625939972,2.228,-0.42450000000000004,2.2680794188,0.628,-0.0045000000000000005,0.6280161224,1.6,-0.42,1.6542067585
2020-09-05 19:30:00,2.1585,-0.166,2.1648737261,0.6285000000000001,0.004,0.6285127286000001,1.53,-0.17,1.5394154735,2.2085,-0.376,2.2402786099,0.6285000000000001,0.004,0.6285127286000001,1.58,-0.38,1.6250538453
2020-09-05 20:00:00,2.142,-0.169,2.148656557,0.612,0.001,0.6120008170000001,1.53,-0.17,1.5394154735,2.192,-0.379,2.2245235445000002,0.612,0.001,0.6120008170000001,1.58,-0.38,1.6250538453
2020-09-05 20:30:00,2.1855,-0.24150000000000002,2.198802515,0.7555000000000001,-0.021500000000000002,0.7558058613,1.43,-0.22,1.4468241082,2.2355,-0.3315,2.2599452427,0.7555000000000001,-0.021500000000000002,0.7558058613,1.48,-0.31,1.5121177203
2020-09-05 21:00:00,2.2115,-0.341,2.2376356383,0.6315000000000001,-0.001,0.6315007918000001,1.58,-0.34,1.6161683081,2.2215,-0.241,2.2345342356,0.6315000000000001,-0.001,0.6315007918000001,1.5899999999999999,-0.24,1.608011194
2020-09-05 21:30:00,2.098,-0.28750000000000003,2.1176071992,0.618,0.0025,0.6180050566,1.48,-0.29,1.5081445554,2.128,-0.3175,2.1515553095,0.618,0.0025,0.6180050566,1.51,-0.32,1.543534904
2020-09-05 22:00:00,2.011,-0.2495,2.0264183305,0.681,-0.0095,0.6810662596,1.33,-0.24,1.3514806695,2.051,-0.35950000000000004,2.0822682944,0.681,-0.0095,0.6810662596,1.37,-0.35000000000000003,1.4140014144
2020-09-05 22:30:00,1.909,-0.2805,1.9294976678,0.639,-0.0005,0.6390001956,1.27,-0.28,1.3004999039,1.939,-0.35050000000000003,1.9704241295,0.639,-0.0005,0.6390001956,1.3,-0.35000000000000003,1.3462912018
2020-09-05 23:00:00,1.8035,-0.294,1.8273062825,0.6835,-0.014,0.6836433646,1.12,-0.28,1.1544695752,1.8435000000000001,-0.394,1.8851334833000002,0.6835,-0.014,0.6836433646,1.16,-0.38,1.2206555616
2020-09-05 23:30:00,1.704,0.12,1.7082201263,0.764,-0.03,0.7645887784000001,0.9400000000000001,0.15,0.9518928511,1.714,-0.77,1.8790146354,0.764,-0.03,0.7645887784000001,0.9500000000000001,-0.74,1.2042009799
2020-09-06 00:00:00,1.6075,0.35000000000000003,1.6451614662,0.6275000000000001,0.0,0.6275000000000001,0.98,0.35000000000000003,1.0406248123,1.5775000000000001,-1.02,1.8785383280999999,0.6275000000000001,0.0,0.6275000000000001,0.9500000000000001,-1.02,1.3938794783000001
2020-09-06 00:30:00,1.403,-0.1955,1.4165554172,0.533,0.0245,0.5335627892,0.87,-0.22,0.8973850901,1.483,-0.4955,1.5635885808,0.533,0.0245,0.5335627892,0.9500000000000001,-0.52,1.0830050785
2020-09-06 01:00:00,1.3285,-0.196,1.3428805792,0.5285000000000001,0.024,0.5290446579,0.8,-0.22,0.8296987405,1.3985,-0.516,1.490656986,0.5285000000000001,0.024,0.5290446579,0.87,-0.54,1.02396289
2020-09-06 01:30:00,1.2935,-0.225,1.3129231699,0.6735,-0.005,0.6735185595000001,0.62,-0.22,0.6578753681,1.3535,-0.485,1.4377716265,0.6735,-0.005,0.6735185595000001,0.68,-0.48,0.8323460819
2020-09-06 02:00:00,1.2595,-0.21250000000000002,1.2773004737,0.7495,-0.022500000000000003,0.7498376491000001,0.51,-0.19,0.544242593,1.3195000000000001,-0.5025000000000001,1.4119442269,0.7495,-0.022500000000000003,0.7498376491000001,0.5700000000000001,-0.48,0.7451845409000001
2020-09-06 02:30:00,1.216,-0.1995,1.2322565683,0.536,0.0205,0.536391881,0.68,-0.22,0.7147027354000001,1.276,-0.5195000000000001,1.3776996226,0.536,0.0205,0.536391881,0.74,-0.54,0.9160785992
2020-09-06 03:00:00,1.1805,-0.20450000000000002,1.1980820089,0.5505,0.0155,0.5507181675,0.63,-0.22,0.6673080248000001,1.2405,-0.5245000000000001,1.3468260838,0.5505,0.0155,0.5507181675,0.6900000000000001,-0.54,0.876184912
2020-09-06 03:30:00,1.1525,-0.192,1.1683836056999999,0.5025000000000001,0.028,0.5032794949,0.65,-0.22,0.6862215386,1.1925,-0.512,1.2977674098,0.5025000000000001,0.028,0.5032794949,0.6900000000000001,-0.54,0.876184912
2020-09-06 04:00:00,1.1315,-0.2265,1.1539473558,0.4015,0.043500000000000004,0.40384960070000003,0.73,-0.27,0.7783315489,1.1815,-0.4965,1.2815828104,0.4015,0.043500000000000004,0.40384960070000003,0.78,-0.54,0.9486832981000001
2020-09-06 04:30:00,1.1245,-0.2155,1.1449630998,0.4545,0.0345,0.4558075252,0.67,-0.25,0.7151223672,1.1844999999999999,-0.5055000000000001,1.2878549996,0.4545,0.0345,0.4558075252,0.73,-0.54,0.9080198236
2020-09-06 05:00:00,1.1085,-0.2335,1.1328258913,0.4385,0.036500000000000005,0.440016477,0.67,-0.27,0.7223572523,1.1685,-0.5035000000000001,1.2723617803,0.4385,0.036500000000000005,0.440016477,0.73,-0.54,0.9080198236
2020-09-06 05:30:00,1.1275,-0.2265,1.1500254345,0.3975,0.043500000000000004,0.3998731049,0.73,-0.27,0.7783315489,1.1875,-0.4965,1.2871163506,0.3975,0.043500000000000004,0.3998731049,0.79,-0.54,0.9569221494000001
2020-09-06 06:00:00,1.164,-0.2265,1.1858323026,0.404,0.043500000000000004,0.4063351449,0.76,-0.27,0.8065358021,1.214,-0.4965,1.3116052188,0.404,0.043500000000000004,0.4063351449,0.81,-0.54,0.9734988444
2020-09-06 06:30:00,1.1955,-0.20700000000000002,1.2132886095,0.4055,0.043000000000000003,0.40777352780000004,0.79,-0.25,0.8286132994000001,1.2555,-0.497,1.3502922832,0.4055,0.043000000000000003,0.40777352780000004,0.85,-0.54,1.0070253224
2020-09-06 07:00:00,1.25,-0.1895,1.264282504,0.46,0.030500000000000003,0.4610100324,0.79,-0.22,0.8200609733,1.31,-0.5095000000000001,1.4055924907000001,0.46,0.030500000000000003,0.4610100324,0.85,-0.54,1.0070253224
2020-09-06 07:30:00,1.327,-0.199,1.3418382913,0.537,0.021,0.5374104577000001,0.79,-0.22,0.8200609733,1.387,-0.46900000000000003,1.4641482165,0.537,0.021,0.5374104577000001,0.85,-0.49,0.9811218069000001
2020-09-06 08:00:00,1.4275,-0.17450000000000002,1.4381260376,0.4975,0.025500000000000002,0.49815308890000004,0.93,-0.2,0.9512623192,1.4775,-0.4645,1.5487951769000001,0.4975,0.025500000000000002,0.49815308890000004,0.98,-0.49,1.095673309
2020-09-06 08:30:00,1.5955,0.2745,1.6189411663,0.4455,0.0345,0.4468338617,1.15,0.24,1.1747765745,1.5955,-0.8955000000000001,1.8296285142,0.4455,0.0345,0.4468338617,1.15,-0.93,1.4789861391999999
2020-09-06 09:00:00,1.7355,0.673,1.8614212984,0.3955,0.043000000000000003,0.3978306801,1.34,0.63,1.4807092895,1.6755,-1.267,2.1006163976,0.3955,0.043000000000000003,0.3978306801,1.28,-1.31,1.8315294155
2020-09-06 09:30:00,1.901,0.6335000000000001,2.0037772456,0.391,0.043500000000000004,0.3934123155,1.51,0.59,1.6211724153,1.831,-1.1465,2.1603294309,0.391,0.043500000000000004,0.3934123155,1.44,-1.19,1.8680738743
2020-09-06 10:00:00,1.9775,-0.1575,1.9837622085,0.3875,0.0425,0.3898236781,1.5899999999999999,-0.2,1.6025292509,2.0175,-0.3375,2.0455347712,0.3875,0.0425,0.3898236781,1.63,-0.38,1.6737084573
2020-09-06 10:30:00,2.1035,-0.1545,2.1091663045,0.3735,0.0455,0.3762612125,1.73,-0.2,1.7415223226,2.1535,-0.3345,2.179323863,0.3735,0.0455,0.3762612125,1.78,-0.38,1.8201098868
2020-09-06 11:00:00,2.113,-0.08650000000000001,2.1147697865,0.383,0.043500000000000004,0.3854623847,1.73,-0.13,1.7348775173000002,2.163,-0.3365,2.1890183302,0.383,0.043500000000000004,0.3854623847,1.78,-0.38,1.8201098868
2020-09-06 11:30:00,2.245,-0.042,2.2453928387,0.355,0.048,0.35823037280000003,1.8900000000000001,-0.09,1.8921416437,2.305,-0.382,2.3364393850000003,0.355,0.048,0.35823037280000003,1.9500000000000002,-0.43,1.9968475155
2020-09-06 12:00:00,2.3165,0.268,2.331951168,0.34650000000000003,0.048,0.3498088764,1.97,0.22,1.9822462007000001,2.3265000000000002,-0.6920000000000001,2.42723428,0.34650000000000003,0.048,0.3498088764,1.98,-0.74,2.1137644145
2020-09-06 12:30:00,2.5975,0.851,2.7333509197,0.3775,0.041,0.3797199626,2.22,0.81,2.3631546712000002,2.5275,-1.249,2.8192653742,0.3775,0.041,0.3797199626,2.15,-1.29,2.5073093148
2020-09-06 13:00:00,2.465,0.855,2.6090707158,0.355,0.045,0.3578407467,2.11,0.81,2.2601327395,2.395,-1.245,2.6992684194,0.355,0.045,0.3578407467,2.04,-1.29,2.4136486903
2020-09-06 13:30:00,2.4085,0.8275,2.5466897141000002,0.34850000000000003,0.0475,0.3517221915,2.06,0.78,2.2027255844,2.3385,-1.2425,2.6480914826,0.34850000000000003,0.0475,0.3517221915,1.99,-1.29,2.3715395843
2020-09-06 14:00:00,2.4050000000000002,0.8270000000000001,2.5432172538,0.34500000000000003,0.047,0.3481867315,2.06,0.78,2.2027255844,2.335,-1.303,2.6739547491,0.34500000000000003,0.047,0.3481867315,1.99,-1.35,2.404703724
2020-09-06 14:30:00,2.2725,0.8270000000000001,2.418302142,0.3425,0.047,0.3457097771,1.9300000000000002,0.78,2.081657993,2.2125,-1.303,2.5676770143,0.3425,0.047,0.3457097771,1.87,-1.35,2.3063824488
2020-09-06 15:00:00,2.1825,0.8245,2.3330466133,0.35250000000000004,0.044500000000000005,0.3552977624,1.83,0.78,1.989296358,2.1225,-1.3054999999999999,2.4918540286,0.35250000000000004,0.044500000000000005,0.3552977624,1.77,-1.35,2.2260727751
2020-09-06 15:30:00,2.19,0.8230000000000001,2.3395360651,0.36,0.043000000000000003,0.3625589607,1.83,0.78,1.989296358,2.13,-1.307,2.4990296117,0.36,0.043000000000000003,0.3625589607,1.77,-1.35,2.2260727751
2020-09-06 16:00:00,2.2045,0.8645,2.3679485847,0.4045,0.0345,0.4059685948,1.8,0.8300000000000001,1.9821453024000002,2.1445,-1.3755,2.5477206480000003,0.4045,0.0345,0.4059685948,1.74,-1.4100000000000001,2.2395758527
2020-09-06 16:30:00,2.17,0.8200000000000001,2.3197629189,0.37,0.04,0.3721558813,1.8,0.78,1.9617339269,2.11,-1.32,2.4888752480000003,0.37,0.04,0.3721558813,1.74,-1.3599999999999999,2.2084383623
2020-09-06 17:00:00,2.216,0.8190000000000001,2.3625022750999998,0.366,0.039,0.3680720038,1.85,0.78,2.0077101384,2.156,-1.321,2.528512804,0.366,0.039,0.3680720038,1.79,-1.3599999999999999,2.2480435939
2020-09-06 17:30:00,2.2305,0.8180000000000001,2.3757639298,0.3805,0.038,0.38239279540000004,1.85,0.78,2.0077101384,2.1705,-1.322,2.5414079267,0.3805,0.038,0.38239279540000004,1.79,-1.3599999999999999,2.2480435939
2020-09-06 18:00:00,2.217,0.8195,2.3636136,0.367,0.0395,0.3691195606,1.85,0.78,2.0077101384,2.157,-1.3205,2.5291044364,0.367,0.0395,0.3691195606,1.79,-1.3599999999999999,2.2480435939
2020-09-06 18:30:00,2.2935,0.751,2.4133261798,0.41350000000000003,0.031,0.4146604032,1.88,0.72,2.0131567251,2.2235,-1.259,2.5551973016,0.41350000000000003,0.031,0.4146604032,1.81,-1.29,2.2226560688
2020-09-06 19:00:00,2.3475,0.7525000000000001,2.4651597311,0.40750000000000003,0.0325,0.4087939579,1.94,0.72,2.0692993983,2.2775,-1.2575,2.6015980666000003,0.40750000000000003,0.0325,0.4087939579,1.87,-1.29,2.2717834404
2020-09-06 19:30:00,2.3325,0.76,2.4531930723,0.3725,0.04,0.3746414953,1.96,0.72,2.0880613018,2.2625,-1.25,2.5848416296,0.3725,0.04,0.3746414953,1.8900000000000001,-1.29,2.2882744591
2020-09-06 20:00:00,2.3375,0.758,2.4573299026,0.3775,0.038,0.3794077622,1.96,0.72,2.0880613018,2.2675,-1.252,2.5901853698,0.3775,0.038,0.3794077622,1.8900000000000001,-1.29,2.2882744591
