Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-09-06 20:30:00,2.4415,0.6890000000000001,2.5368569629,0.4315,0.029,0.4324734096,2.01,0.66,2.1155850255,2.3615,-1.211,2.6539033988,0.4315,0.029,0.4324734096,1.9300000000000002,-1.24,2.2940139494
2020-09-06 21:00:00,2.3705,0.6895,2.4687406709,0.4305,0.029500000000000002,0.43150955960000004,1.94,0.66,2.0491949638999998,2.2905,-1.2505,2.6096245899,0.4305,0.029500000000000002,0.43150955960000004,1.8599999999999999,-1.28,2.2578751073
2020-09-06 21:30:00,2.2525,0.687,2.354936358,0.42250000000000004,0.027,0.4233618429,1.83,0.66,1.9453791404,2.1825,-1.2530000000000001,2.5166078856,0.42250000000000004,0.027,0.4233618429,1.76,-1.28,2.1762352814
2020-09-06 22:00:00,2.2745,0.6910000000000001,2.3771477131,0.41450000000000004,0.031,0.4156576115,1.8599999999999999,0.66,1.9736261044,2.1945,-1.249,2.5250408413,0.41450000000000004,0.031,0.4156576115,1.78,-1.28,2.1924415614
2020-09-06 22:30:00,2.165,0.6940000000000001,2.2735129206,0.405,0.034,0.4064246548,1.76,0.66,1.879680824,2.085,-1.246,2.4289382454,0.405,0.034,0.4064246548,1.6800000000000002,-1.28,2.1120606052
2020-09-06 23:00:00,1.975,0.6885,2.0915681318,0.41500000000000004,0.0285,0.4159774633,1.56,0.66,1.6938713056,1.905,-1.2515,2.2793150835000002,0.41500000000000004,0.0285,0.4159774633,1.49,-1.28,1.9643064934
2020-09-06 23:30:00,1.7530000000000001,-0.1935,1.7636471444000001,0.393,0.036500000000000005,0.39469133510000004,1.3599999999999999,-0.23,1.3793114224,1.803,-0.41350000000000003,1.849808436,0.393,0.036500000000000005,0.39469133510000004,1.4100000000000001,-0.45,1.480067566
2020-09-07 00:00:00,1.6935,-0.2535,1.7123680971000002,0.3835,0.036500000000000005,0.3852330463,1.31,-0.29,1.34171532,1.7435,-0.35350000000000004,1.7789756884,0.3835,0.036500000000000005,0.3852330463,1.3599999999999999,-0.39,1.4148144755
2020-09-07 00:30:00,1.5765,-0.209,1.5902934478000001,0.3665,0.041,0.3687861847,1.21,-0.25,1.2355565548,1.6265,-0.399,1.6747248281,0.3665,0.041,0.3687861847,1.26,-0.44,1.3346160497000001
2020-09-07 01:00:00,1.5390000000000001,0.634,1.6644749923000002,0.369,0.044,0.3716140471,1.17,0.59,1.3103434664,1.4889999999999999,-1.296,1.9740154508,0.369,0.044,0.3716140471,1.12,-1.34,1.7464249197
2020-09-07 01:30:00,1.427,0.5655,1.5349655534000002,0.357,0.0455,0.3598878297,1.07,0.52,1.1896638181,1.357,-1.2545,1.8480311821000002,0.357,0.0455,0.3598878297,1.0,-1.3,1.6401219466999999
2020-09-07 02:00:00,1.504,0.5705,1.6085665202000001,0.34400000000000003,0.0505,0.34768699999999997,1.16,0.52,1.2712198866,1.434,-1.2495,1.9020005915,0.34400000000000003,0.0505,0.34768699999999997,1.09,-1.3,1.6964963896
2020-09-07 02:30:00,1.472,0.5705,1.5786875087,0.342,0.0505,0.3457083308,1.13,0.52,1.2439051411,1.412,-1.2495,1.8854692387,0.342,0.0505,0.3457083308,1.07,-1.3,1.6837161281
2020-09-07 03:00:00,1.4325,0.5705,1.5419229877,0.3425,0.0505,0.34620297510000003,1.09,0.52,1.2076837334000001,1.3725,-1.2495,1.8560728703,0.3425,0.0505,0.34620297510000003,1.03,-1.3,1.6585837332
2020-09-07 03:30:00,1.393,0.5715,1.5056763430000002,0.343,0.051500000000000004,0.3468447059,1.05,0.52,1.1717081548000001,1.323,-1.2485,1.819088027,0.343,0.051500000000000004,0.3468447059,0.98,-1.3,1.628004914
2020-09-07 04:00:00,1.321,0.5730000000000001,1.4399201367,0.331,0.053,0.3352163481,0.99,0.52,1.1182575732,1.251,-1.2469999999999999,1.766355004,0.331,0.053,0.3352163481,0.92,-1.3,1.5926079241000002
2020-09-07 04:30:00,1.4020000000000001,0.5735,1.5147627702,0.332,0.053500000000000006,0.3362829909,1.07,0.52,1.1896638181,1.332,-1.2465,1.8242769115000002,0.332,0.053500000000000006,0.3362829909,1.0,-1.3,1.6401219466999999
2020-09-07 05:00:00,1.46,0.5725,1.5682334807,0.33,0.052500000000000005,0.3341500411,1.13,0.52,1.2439051411,1.4,-1.2475,1.8751683258,0.33,0.052500000000000005,0.3341500411,1.07,-1.3,1.6837161281
2020-09-07 05:30:00,1.466,0.5730000000000001,1.5740028590000001,0.336,0.053,0.34015437670000004,1.13,0.52,1.2439051411,1.4060000000000001,-1.2469999999999999,1.8793203559,0.336,0.053,0.34015437670000004,1.07,-1.3,1.6837161281
2020-09-07 06:00:00,1.556,0.595,1.6658814484,0.396,0.045,0.39854861690000004,1.16,0.55,1.2837834708,1.486,-1.235,1.9322062519,0.396,0.045,0.39854861690000004,1.09,-1.28,1.6812197953
2020-09-07 06:30:00,1.7035,0.6155,1.811284765,0.5035000000000001,0.025500000000000002,0.5041453164,1.2,0.59,1.3371985642,1.6335000000000002,-1.1745,2.0119076768,0.5035000000000001,0.025500000000000002,0.5041453164,1.13,-1.2,1.6483021568
2020-09-07 07:00:00,1.824,0.67,1.9431613417,0.544,0.02,0.5443675229,1.28,0.65,1.4355835050999999,1.764,-1.18,2.1222855604,0.544,0.02,0.5443675229,1.22,-1.2,1.7112568481000001
2020-09-07 07:30:00,2.157,0.013000000000000001,2.1570391744,0.437,0.033,0.4382442241,1.72,-0.02,1.7201162751,2.177,-0.417,2.2165779932,0.437,0.033,0.4382442241,1.74,-0.45,1.7972478961
2020-09-07 08:00:00,2.3085,-0.17950000000000002,2.3154680952,0.3185,0.0505,0.32247868150000003,1.99,-0.23,2.0032473637,2.3385,-0.1595,2.3439331262,0.3185,0.0505,0.32247868150000003,2.02,-0.21,2.0308865059
2020-09-07 08:30:00,2.318,0.218,2.3282285111,0.328,0.048,0.33149358970000004,1.99,0.17,1.9972481068,2.308,-0.512,2.3641082885999998,0.328,0.048,0.33149358970000004,1.98,-0.56,2.0576685836
2020-09-07 09:00:00,2.4565,0.8105,2.5867552068,0.3065,0.0505,0.3106324194,2.15,0.76,2.2803727765,2.3765,-1.0595,2.6019785741,0.3065,0.0505,0.3106324194,2.07,-1.11,2.3488294957
2020-09-07 09:30:00,2.6275,0.85,2.761567716,0.3675,0.04,0.36967046140000004,2.26,0.81,2.4007707096,2.5375,-1.07,2.753871139,0.3675,0.04,0.36967046140000004,2.17,-1.11,2.4374166651999998
2020-09-07 10:00:00,2.649,0.896,2.7964293304,0.329,0.046,0.3322002408,2.32,0.85,2.4708095839,2.569,-1.094,2.7922387076,0.329,0.046,0.3322002408,2.24,-1.1400000000000001,2.5134040662
2020-09-07 10:30:00,2.601,0.882,2.7464750135,0.41100000000000003,0.032,0.4122438599,2.19,0.85,2.3491700662,2.521,-1.108,2.7537438152,0.41100000000000003,0.032,0.4122438599,2.11,-1.1400000000000001,2.39827021
2020-09-07 11:00:00,2.625,0.9025000000000001,2.7758118182000002,0.435,0.022500000000000003,0.4355815079,2.19,0.88,2.3601906703,2.545,-1.0775,2.7636988349,0.435,0.022500000000000003,0.4355815079,2.11,-1.1,2.3795167577000003
2020-09-07 11:30:00,2.5915,0.8755000000000001,2.7353925678,0.3215,0.0455,0.3247037111,2.27,0.8300000000000001,2.4169815887,2.5015,-1.0845,2.726470704,0.3215,0.0455,0.3247037111,2.18,-1.13,2.4554632964
2020-09-07 12:00:00,2.557,0.8445,2.6928477956,0.507,0.0145,0.5072073048,2.05,0.8300000000000001,2.211650967,2.477,-1.1155,2.7165914765,0.507,0.0145,0.5072073048,1.97,-1.13,2.2710790387
2020-09-07 12:30:00,2.8115,0.8315,2.9318807103999998,0.5915,0.0015,0.5915019019000001,2.22,0.8300000000000001,2.3700843867,2.7315,-1.0585,2.9294222127,0.5915,0.0015,0.5915019019000001,2.14,-1.06,2.3881373495
2020-09-07 13:00:00,2.797,0.11950000000000001,2.7995516159,0.517,0.0095,0.5170872750000001,2.2800000000000002,0.11,2.2826519665,2.817,-0.3005,2.8329823949,0.517,0.0095,0.5170872750000001,2.3,-0.31,2.3207972768
2020-09-07 13:30:00,2.6435,-0.052000000000000005,2.6440113937,0.4335,0.028,0.4344033264,2.21,-0.08,2.2114474898,2.6835,-0.162,2.6883854355,0.4335,0.028,0.4344033264,2.25,-0.19,2.2580079716
2020-09-07 14:00:00,2.7555,-0.044,2.755851275,0.6955,-0.034,0.6963305609,2.06,-0.01,2.0600242717,2.7955,-0.154,2.7997386039,0.6955,-0.034,0.6963305609,2.1,-0.12,2.1034257772
2020-09-07 14:30:00,2.5949999999999998,-0.058,2.5956480886,0.445,0.022,0.4455434883,2.15,-0.08,2.1514878573,2.645,-0.168,2.6503299795,0.445,0.022,0.4455434883,2.2,-0.19,2.2081893035
2020-09-07 15:00:00,2.4975,-0.07,2.4984807884,0.7075,-0.04,0.7086298399000001,1.79,-0.03,1.790251379,2.5375,-0.18,2.5438762254,0.7075,-0.04,0.7086298399000001,1.83,-0.14,1.8353473786
2020-09-07 15:30:00,2.6275,-0.053500000000000006,2.6280446153,0.6775,-0.0235,0.6779074421,1.9500000000000002,-0.03,1.9502307556,2.6775,-0.1635,2.6824873718,0.6775,-0.0235,0.6779074421,2.0,-0.14,2.0048940122
2020-09-07 16:00:00,2.643,-0.07350000000000001,2.6440217945,0.663,-0.0035,0.6630092382,1.98,-0.07,1.9812369873,2.683,-0.17350000000000002,2.6886039593,0.663,-0.0035,0.6630092382,2.02,-0.17,2.0271408437
2020-09-07 16:30:00,2.5595,-0.0965,2.5613185081000003,0.6995,-0.026500000000000003,0.7000017857,1.8599999999999999,-0.07,1.8613167382,2.5995,-0.1965,2.6069162817000002,0.6995,-0.026500000000000003,0.7000017857,1.9,-0.17,1.9075901027
2020-09-07 17:00:00,2.6825,-0.083,2.6837837562,0.6525000000000001,-0.013000000000000001,0.6526294891000001,2.03,-0.07,2.031206538,2.7225,-0.183,2.7286434817,0.6525000000000001,-0.013000000000000001,0.6526294891000001,2.07,-0.17,2.0769689454
2020-09-07 17:30:00,2.6675,-0.098,2.6692995804,0.7075,-0.028,0.7080538468,1.96,-0.07,1.9612496017,2.7075,-0.198,2.7147302352000002,0.7075,-0.028,0.7080538468,2.0,-0.17,2.0072119968
2020-09-07 18:00:00,2.6805,-0.121,2.6832296305,0.9605,-0.101,0.9657956564,1.72,-0.02,1.7201162751,2.7205,-0.231,2.7302895909,0.9605,-0.101,0.9657956564,1.76,-0.13,1.7647946056000001
2020-09-07 18:30:00,2.6790000000000003,-0.121,2.6817311573,0.9590000000000001,-0.101,0.964303894,1.72,-0.02,1.7201162751,2.719,-0.231,2.7287949721,0.9590000000000001,-0.101,0.964303894,1.76,-0.13,1.7647946056000001
2020-09-07 19:00:00,2.5025,-0.166,2.5079996511,0.9225000000000001,-0.08600000000000001,0.9265,1.58,-0.08,1.58202402,2.5425,-0.266,2.5563767817,0.9225000000000001,-0.08600000000000001,0.9265,1.62,-0.18,1.6299693249
2020-09-07 19:30:00,2.658,-0.171,2.6634948845,0.918,-0.091,0.9224993225,1.74,-0.08,1.7418381096000002,2.698,-0.271,2.7115761099,0.918,-0.091,0.9224993225,1.78,-0.18,1.7890779748
2020-09-07 20:00:00,2.5655,-0.158,2.5703607237,0.8855000000000001,-0.078,0.8889287092,1.6800000000000002,-0.08,1.6819036833,2.6055,-0.258,2.6182425881,0.8855000000000001,-0.078,0.8889287092,1.72,-0.18,1.7293929571
2020-09-07 20:30:00,2.6355,-0.1555,2.6400834267,0.8855000000000001,-0.0755,0.8887128333000001,1.75,-0.08,1.7518276171,2.6755,-0.2555,2.687671948,0.8855000000000001,-0.0755,0.8887128333000001,1.79,-0.18,1.7990275151000001
2020-09-07 21:00:00,2.5789999999999997,-0.148,2.5832431167000003,0.719,-0.018000000000000002,0.7192252776,1.8599999999999999,-0.13,1.8645374762,2.6189999999999998,-0.258,2.6316772218,0.719,-0.018000000000000002,0.7192252776,1.9,-0.24,1.9150979087
2020-09-07 21:30:00,2.346,-0.162,2.3515866984000002,0.676,-0.012,0.6761065005,1.67,-0.15,1.6767229944,2.396,-0.272,2.4113896409,0.676,-0.012,0.6761065005,1.72,-0.26,1.7395401691
2020-09-07 22:00:00,2.3185000000000002,-0.15,2.3233472082,0.6185,0.0,0.6185,1.7000000000000002,-0.15,1.7066048166,2.3585000000000003,-0.26,2.3727878645000002,0.6185,0.0,0.6185,1.74,-0.26,1.7593180497
2020-09-07 22:30:00,2.204,0.135,2.2081306574,0.534,0.015,0.5342106326,1.67,0.12,1.6743058263,2.204,-0.595,2.2829018814,0.534,0.015,0.5342106326,1.67,-0.61,1.7779201331999999
2020-09-07 23:00:00,2.0695,0.6900000000000001,2.1814972496,0.5695,0.01,0.5695877895,1.5,0.68,1.6469365501,1.9895,-1.18,2.3131169988,0.5695,0.01,0.5695877895,1.42,-1.19,1.8527007314000001
2020-09-07 23:30:00,1.8455,0.6545000000000001,1.9581216765,0.7355,-0.025500000000000002,0.7359419135,1.11,0.68,1.3017296186,1.8054999999999999,-1.1855,2.1599167808,0.7355,-0.025500000000000002,0.7359419135,1.07,-1.16,1.5781318069
2020-09-08 00:00:00,1.728,-0.2155,1.7413857269,0.808,-0.0455,0.8092800813000001,0.92,-0.17,0.9355746897,1.778,-0.34550000000000003,1.8112576432,0.808,-0.0455,0.8092800813000001,0.97,-0.30000000000000004,1.0153324579
2020-09-08 00:30:00,1.572,-0.181,1.5823858569,0.6920000000000001,-0.011,0.6920874222000001,0.88,-0.17,0.8962700486,1.6320000000000001,-0.401,1.680543067,0.6920000000000001,-0.011,0.6920874222000001,0.9400000000000001,-0.39,1.0176934705
2020-09-08 01:00:00,1.4845000000000002,-0.20450000000000002,1.498519436,0.5245000000000001,0.0155,0.5247289777,0.96,-0.22,0.9848857802000001,1.5445,-0.4045,1.5965902731,0.5245000000000001,0.0155,0.5247289777,1.02,-0.42,1.1030865787
2020-09-08 01:30:00,1.324,-0.28350000000000003,1.3540119091,0.624,-0.0035,0.6240098156,0.7000000000000001,-0.28,0.753923073,1.374,-0.3635,1.4212699427,0.624,-0.0035,0.6240098156,0.75,-0.36,0.8319254774
2020-09-08 02:00:00,1.4355,-0.2725,1.4611353462,0.5555,0.007500000000000001,0.5555506278,0.88,-0.28,0.9234717104,1.4755,-0.35250000000000004,1.5170222477,0.5555,0.007500000000000001,0.5555506278,0.92,-0.36,0.9879271228000001
2020-09-08 02:30:00,1.426,-0.261,1.4496885872,0.466,0.019,0.46638717820000003,0.96,-0.28,1.0,1.466,-0.341,1.5051368709,0.466,0.019,0.46638717820000003,1.0,-0.36,1.0628264204
2020-09-08 03:00:00,1.4100000000000001,-0.249,1.4318173766,0.39,0.031,0.3912301113,1.02,-0.28,1.0577334258,1.45,-0.359,1.4937807737,0.39,0.031,0.3912301113,1.06,-0.39,1.1294689017
2020-09-08 03:30:00,1.373,-0.26,1.3974008015,0.463,0.02,0.46343176410000003,0.91,-0.28,0.9521029356,1.423,-0.37,1.4703159524,0.463,0.02,0.46343176410000003,0.96,-0.39,1.0361949624
2020-09-08 04:00:00,1.2695,-0.264,1.2966596508000001,0.47950000000000004,0.016,0.4797668705,0.79,-0.28,0.8381527307000001,1.3094999999999999,-0.374,1.3618613182,0.47950000000000004,0.016,0.4797668705,0.8300000000000001,-0.39,0.9170605214
2020-09-08 04:30:00,1.3825,-0.24750000000000003,1.4044794409,0.3825,0.0325,0.38387823590000003,1.0,-0.28,1.0384603989,1.4125,-0.35750000000000004,1.4570389494,0.3825,0.0325,0.38387823590000003,1.03,-0.39,1.1013627922
2020-09-08 05:00:00,1.4375,-0.257,1.4602928645,0.4375,0.023,0.4381041543,1.0,-0.28,1.0384603989,1.4675,-0.367,1.5126946982,0.4375,0.023,0.4381041543,1.03,-0.39,1.1013627922
2020-09-08 05:30:00,1.4415,-0.21450000000000002,1.4573717782,0.6715,-0.0145,0.6716565342,0.77,-0.2,0.7955501241,1.4915,-0.4045,1.5453777855,0.6715,-0.0145,0.6716565342,0.8200000000000001,-0.39,0.9080198236
2020-09-08 06:00:00,1.439,-0.20650000000000002,1.4537411221,0.609,-0.006500000000000001,0.6090346870000001,0.8300000000000001,-0.2,0.8537564055,1.4889999999999999,-0.42650000000000005,1.5488780617,0.609,-0.006500000000000001,0.6090346870000001,0.88,-0.42,0.9750897395
2020-09-08 06:30:00,1.6615,0.389,1.7064299722,0.4315,0.029,0.4324734096,1.23,0.36,1.2816005618,1.6615,-0.931,1.9045585447,0.4315,0.029,0.4324734096,1.23,-0.96,1.5602884349
2020-09-08 07:00:00,1.7945,0.6845,1.9206172185,0.3145,0.044500000000000005,0.31763264950000003,1.48,0.64,1.6124515497,1.7445,-1.1655,2.0980158484,0.3145,0.044500000000000005,0.31763264950000003,1.43,-1.21,1.8732325002999999
2020-09-08 07:30:00,1.9485000000000001,-0.133,1.9530338579,0.3185,0.047,0.3219491419,1.63,-0.18,1.639908534,1.9885000000000002,-0.303,2.0114525224,0.3185,0.047,0.3219491419,1.67,-0.35000000000000003,1.7062825088
2020-09-08 08:00:00,2.297,0.788,2.4284054439,0.387,0.038,0.3888611577,1.9100000000000001,0.75,2.0519746587,2.247,-1.092,2.4982940179,0.387,0.038,0.3888611577,1.8599999999999999,-1.13,2.1763501557
2020-09-08 08:30:00,2.411,0.8445,2.5546235046,0.41100000000000003,0.0345,0.4124454509,2.0,0.81,2.1577998054,2.341,-1.0955,2.5846472196,0.41100000000000003,0.0345,0.4124454509,1.9300000000000002,-1.13,2.2364704335
2020-09-08 09:00:00,2.4939999999999998,0.8365,2.6305452382,0.324,0.006500000000000001,0.3240651941,2.17,0.8300000000000001,2.3233165949,2.424,-1.1235,2.6717088633,0.324,0.006500000000000001,0.3240651941,2.1,-1.13,2.384722206
2020-09-08 09:30:00,2.752,0.399,2.7807741728,0.352,-0.011,0.3521718331,2.4,0.41000000000000003,2.4347689829,2.742,-0.621,2.8114418009,0.352,-0.011,0.3521718331,2.39,-0.61,2.4666171166
2020-09-08 10:00:00,2.6195,-0.061500000000000006,2.6202218418000003,0.3395,-0.0115,0.3396947159,2.2800000000000002,-0.05,2.2805481797000002,2.6795,-0.1315,2.6827248275,0.3395,-0.0115,0.3396947159,2.34,-0.12,2.3430749028
2020-09-08 10:30:00,2.675,-0.035,2.6752289622000003,0.355,-0.015,0.3553167601,2.32,-0.02,2.3200862053,2.715,-0.135,2.7183542815,0.355,-0.015,0.3553167601,2.36,-0.12,2.363048878
2020-09-08 11:00:00,2.7295,-0.0195,2.7295696547,0.2695,0.0005,0.26950046380000003,2.46,-0.02,2.4600812995,2.7795,-0.1495,2.7835176486,0.2695,0.0005,0.26950046380000003,2.51,-0.15,2.5144780771
2020-09-08 11:30:00,2.574,-0.0795,2.5752274171,0.274,0.0005,0.2740004562,2.3,-0.08,2.3013908838,2.634,-0.1495,2.6382392329,0.274,0.0005,0.2740004562,2.36,-0.15,2.3647621445
2020-09-08 12:00:00,2.5,-0.01,2.5000199999,0.36,0.01,0.3601388621,2.14,-0.02,2.1400934558999998,2.55,-0.14,2.5538402456,0.36,0.01,0.3601388621,2.19,-0.15,2.1951309756
2020-09-08 12:30:00,2.5945,0.061500000000000006,2.5952287953,0.34450000000000003,0.0415,0.3469906339,2.25,0.02,2.2500888871,2.6545,-0.1685,2.6598425705,0.34450000000000003,0.0415,0.3469906339,2.31,-0.21,2.3195258136
2020-09-08 13:00:00,2.609,0.063,2.6097605254,0.499,0.013000000000000001,0.49916931000000003,2.11,0.05,2.1105923339,2.669,-0.157,2.6736136595,0.499,0.013000000000000001,0.49916931000000003,2.17,-0.17,2.1766488003
2020-09-08 13:30:00,2.67,0.0475,2.6704224853,0.6000000000000001,-0.0025,0.6000052083,2.07,0.05,2.0706037767,2.73,-0.17250000000000001,2.7354444337,0.6000000000000001,-0.0025,0.6000052083,2.13,-0.17,2.1367732683
2020-09-08 14:00:00,2.5404999999999998,0.007500000000000001,2.5405110706,0.5105000000000001,0.007500000000000001,0.5105550901,2.03,0.0,2.03,2.5905,-0.1125,2.5929416692,0.5105000000000001,0.007500000000000001,0.5105550901,2.08,-0.12,2.0834586629
2020-09-08 14:30:00,2.4625,-0.027,2.4626480159,0.4325,0.023,0.43311112890000003,2.03,-0.05,2.0306156702,2.5125,-0.137,2.5162323521000003,0.4325,0.023,0.43311112890000003,2.08,-0.16,2.0861447697
2020-09-08 15:00:00,2.417,-0.038,2.417298699,0.387,0.032,0.3883207437,2.03,-0.07,2.031206538,2.467,-0.128,2.4703184005,0.387,0.032,0.3883207437,2.08,-0.16,2.0861447697
2020-09-08 15:30:00,2.345,-0.044,2.3454127569,0.41500000000000004,0.026000000000000002,0.4158136602,1.9300000000000002,-0.07,1.9312690129,2.395,-0.17400000000000002,2.4013123495,0.41500000000000004,0.026000000000000002,0.4158136602,1.98,-0.2,1.9900753755
2020-09-08 16:00:00,2.56,-0.0045000000000000005,2.5600039551,0.45,0.025500000000000002,0.4507219209,2.11,-0.03,2.1102132594,2.61,-0.17450000000000002,2.6158268769,0.45,0.025500000000000002,0.4507219209,2.16,-0.2,2.1692394981
2020-09-08 16:30:00,2.6075,0.033,2.6077088123000003,0.4975,0.013000000000000001,0.4976698203,2.11,0.02,2.1100947846,2.6575,-0.187,2.6640711796,0.4975,0.013000000000000001,0.4976698203,2.16,-0.2,2.1692394981
2020-09-08 17:00:00,2.7225,0.025500000000000002,2.7226194189,0.5625,0.0055000000000000005,0.5625268882000001,2.16,0.02,2.1600925906,2.6225,-0.1945,2.6297027399,0.5625,0.0055000000000000005,0.5625268882000001,2.06,-0.2,2.0696859665
2020-09-08 17:30:00,2.7984999999999998,0.046,2.7988780341,0.47850000000000004,0.026000000000000002,0.4792058535,2.32,0.02,2.3200862053,2.5385,-0.304,2.5566380757,0.47850000000000004,0.026000000000000002,0.4792058535,2.06,-0.33,2.0862646045
2020-09-08 18:00:00,2.85,0.024,2.8501010508,0.43,0.034,0.43134209160000003,2.42,-0.01,2.4200206611,2.6,-0.296,2.6167949862,0.43,0.034,0.43134209160000003,2.17,-0.33,2.1949487466
2020-09-08 18:30:00,2.8655,0.0235,2.8655963603,0.4455,0.0335,0.4467577643,2.42,-0.01,2.4200206611,2.6155,-0.29650000000000004,2.6322523625,0.4455,0.0335,0.4467577643,2.17,-0.33,2.1949487466
2020-09-08 19:00:00,2.77,0.0245,2.7701083463,0.44,0.0345,0.4413504843,2.33,-0.01,2.3300214591,2.5,-0.3255,2.5211009996,0.44,0.0345,0.4413504843,2.06,-0.36,2.0912197398
2020-09-08 19:30:00,2.6665,0.026500000000000003,2.6666316769,0.40650000000000003,0.036500000000000005,0.4081353942,2.26,-0.01,2.2600221238,2.4065,-0.3235,2.4281463094,0.40650000000000003,0.036500000000000005,0.4081353942,2.0,-0.36,2.0321417273
2020-09-08 20:00:00,2.6189999999999998,-0.08700000000000001,2.6204446188,0.419,0.033,0.4202975137,2.2,-0.12,2.2032702966,2.669,-0.20700000000000002,2.6770151288,0.419,0.033,0.4202975137,2.25,-0.24,2.2627637968
2020-09-08 20:30:00,2.7195,-0.111,2.7217643634,0.5695,0.009000000000000001,0.5695711106,2.15,-0.12,2.1533462332,2.7595,-0.231,2.7691517203,0.5695,0.009000000000000001,0.5695711106,2.19,-0.24,2.2031114361
2020-09-08 21:00:00,2.517,0.154,2.5217067633,0.707,-0.026000000000000002,0.7074779148,1.81,0.18,1.8189282559,2.517,-0.546,2.5755397493,0.707,-0.026000000000000002,0.7074779148,1.81,-0.52,1.8832153355
2020-09-08 21:30:00,2.479,0.7065,2.5777089149,0.719,-0.0235,0.7193839378,1.76,0.73,1.9053870998,2.399,-1.1435,2.6575916259,0.719,-0.0235,0.7193839378,1.6800000000000002,-1.12,2.0191087143
2020-09-08 22:00:00,2.3895,0.729,2.4982296232,0.5795,-0.001,0.5795008628,1.81,0.73,1.9516659550000002,2.3095,-1.151,2.5804246259,0.5795,-0.001,0.5795008628,1.73,-1.15,2.0773540863
2020-09-08 22:30:00,2.3775,0.735,2.4885198914,0.5375,0.005,0.5375232553,1.8399999999999999,0.73,1.9795201439,2.3075,-1.145,2.5759621989,0.5375,0.005,0.5375232553,1.77,-1.15,2.1107818457
2020-09-08 23:00:00,2.235,0.6900000000000001,2.3390863601,0.715,-0.04,0.7161180070000001,1.52,0.73,1.6862087652,2.165,-1.16,2.4561809787,0.715,-0.04,0.7161180070000001,1.45,-1.12,1.8321844885
2020-09-08 23:30:00,1.816,0.6295000000000001,1.9220109911,0.526,-0.0005,0.5260002376,1.29,0.63,1.4356183337,1.766,-1.2205,2.1467128942,0.526,-0.0005,0.5260002376,1.24,-1.22,1.7395401691
2020-09-09 00:00:00,1.7730000000000001,0.6395000000000001,1.8848048307,0.463,0.0095,0.4630974519,1.31,0.63,1.4536161804,1.703,-1.2105000000000001,2.0893825045,0.463,0.0095,0.4630974519,1.24,-1.22,1.7395401691
2020-09-09 00:30:00,1.6280000000000001,0.6085,1.7380035242,0.508,0.0085,0.5080711072,1.12,0.6000000000000001,1.2705904139,1.5779999999999998,-1.2115,1.9894261107000002,0.508,0.0085,0.5080711072,1.07,-1.22,1.6227445887
2020-09-09 01:00:00,1.5485,0.6235,1.6693125831,0.5685,-0.006500000000000001,0.568537158,0.98,0.63,1.1650321884000001,1.4985,-1.2265,1.9364411946,0.5685,-0.006500000000000001,0.568537158,0.93,-1.22,1.5340469354000001
2020-09-09 01:30:00,1.3805,0.587,1.5001164121000001,0.5105000000000001,0.007,0.5105479899,0.87,0.58,1.0456098699,1.3205,-1.283,1.8411434626,0.5105000000000001,0.007,0.5105479899,0.81,-1.29,1.5232202730000002
2020-09-09 02:00:00,1.4875,0.6065,1.6063930092,0.4575,0.026500000000000003,0.45826684370000004,1.03,0.58,1.1820744477,1.4275,-1.2635,1.9063547675999999,0.4575,0.026500000000000003,0.45826684370000004,0.97,-1.29,1.6140012392
2020-09-09 02:30:00,1.487,0.606,1.6057412618,0.627,-0.004,0.6270127590000001,0.86,0.61,1.0543718509,1.427,-1.254,1.8996960283000002,0.627,-0.004,0.6270127590000001,0.8,-1.25,1.484082208
2020-09-09 03:00:00,1.4755,0.6185,1.5998882773,0.8055,-0.0415,0.8065683480000001,0.67,0.66,0.9404786016000001,1.4255,-1.2515,1.8969192128,0.8055,-0.0415,0.8065683480000001,0.62,-1.21,1.3595955281
2020-09-09 03:30:00,1.4755,0.6165,1.5991161621,0.8055,-0.043500000000000004,0.8066737259000001,0.67,0.66,0.9404786016000001,1.4255,-1.2535,1.8982393158000002,0.8055,-0.043500000000000004,0.8066737259000001,0.62,-1.21,1.3595955281
2020-09-09 04:00:00,1.373,0.606,1.5007881263,0.603,-0.004,0.6030132669,0.77,0.61,0.9823441352000001,1.313,-1.264,1.8225435523,0.603,-0.004,0.6030132669,0.71,-1.26,1.4462710673
2020-09-09 04:30:00,1.4315,0.6265000000000001,1.5625922373,0.5015000000000001,0.0165,0.5017713623,0.93,0.61,1.1122050171,1.3715,-1.2435,1.8512980581,0.5015000000000001,0.0165,0.5017713623,0.87,-1.26,1.5311760186
2020-09-09 05:00:00,1.4575,0.6035,1.5775038826999999,0.6275000000000001,-0.006500000000000001,0.6275336644,0.8300000000000001,0.61,1.0300485425,1.3975,-1.2465,1.8726367774,0.6275000000000001,-0.006500000000000001,0.6275336644,0.77,-1.24,1.4596232391
2020-09-09 05:30:00,1.429,0.5955,1.5481153865000001,0.659,-0.0145,0.6591595027,0.77,0.61,0.9823441352000001,1.369,-1.2545,1.8568605898000001,0.659,-0.0145,0.6591595027,0.71,-1.24,1.4288806808
2020-09-09 06:00:00,1.447,0.6145,1.5720748233,0.447,0.0245,0.4476709171,1.0,0.59,1.1610770862,1.387,-1.2555,1.8708418560000002,0.447,0.0245,0.4476709171,0.9400000000000001,-1.28,1.5880806025
2020-09-09 06:30:00,1.647,-0.1985,1.658918699,0.547,0.0015,0.5470020567,1.1,-0.2,1.1180339887,1.687,-0.35850000000000004,1.7246713455,0.547,0.0015,0.5470020567,1.1400000000000001,-0.36,1.1954915307
2020-09-09 07:00:00,1.7835,-0.201,1.7947905867,0.7735000000000001,-0.041,0.7745858571,1.01,-0.16,1.0225947389,1.8335,-0.301,1.8580428547,0.7735000000000001,-0.041,0.7745858571,1.06,-0.26,1.091421092
2020-09-09 07:30:00,2.065,-0.074,2.0663254826,0.795,-0.044,0.7962166791,1.27,-0.03,1.2703542813,2.115,-0.334,2.1412101718,0.795,-0.044,0.7962166791,1.32,-0.29,1.3514806695
2020-09-09 08:00:00,2.3325,0.8180000000000001,2.4717767395,0.8025,-0.052000000000000005,0.8041829705,1.53,0.87,1.7600568173000002,2.2825,-1.172,2.5658118111,0.8025,-0.052000000000000005,0.8041829705,1.48,-1.12,1.8560172413
2020-09-09 08:30:00,2.4275,0.856,2.5740031566,0.6175,-0.064,0.62080774,1.81,0.92,2.0303940504,2.3575,-1.104,2.6031946239,0.6175,-0.064,0.62080774,1.74,-1.04,2.0271161782
2020-09-09 09:00:00,2.3635,0.892,2.5262217341,0.4335,-0.028,0.4344033264,1.9300000000000002,0.92,2.1380598682,2.3035,-1.068,2.5390423884,0.4335,-0.028,0.4344033264,1.87,-1.04,2.1397429752
2020-09-09 09:30:00,2.5789999999999997,0.2325,2.589458872,0.279,0.0025,0.2790112005,2.3,0.23,2.3114713929,2.599,-0.3875,2.6277285343,0.279,0.0025,0.2790112005,2.32,-0.39,2.352551806
2020-09-09 10:00:00,2.536,0.025500000000000002,2.5361282006,0.20600000000000002,0.0155,0.2065823081,2.33,0.01,2.3300214591,2.596,-0.1845,2.6025480303,0.20600000000000002,0.0155,0.2065823081,2.39,-0.2,2.3983536020000003
2020-09-09 10:30:00,2.37,0.021,2.3700930361,0.2,0.011,0.2003022716,2.17,0.01,2.1700230414,2.43,-0.189,2.4373389178,0.2,0.011,0.2003022716,2.23,-0.2,2.2389506471
2020-09-09 11:00:00,2.4695,0.0135,2.4695368999,0.3795,0.0235,0.3802269059,2.09,-0.01,2.0900239233,2.5295,-0.17650000000000002,2.5356503111,0.3795,0.0235,0.3802269059,2.15,-0.2,2.1592822882
2020-09-09 11:30:00,2.4215,-0.02,2.421582592,0.47150000000000003,0.02,0.47192398750000003,1.9500000000000002,-0.04,1.9504102133,2.4715,-0.14,2.4754620276,0.47150000000000003,0.02,0.47192398750000003,2.0,-0.16,2.0063897926
2020-09-09 12:00:00,2.432,0.0155,2.432049393,0.382,0.035500000000000004,0.3836459957,2.05,-0.02,2.0500975587,2.482,-0.1845,2.4888479765,0.382,0.035500000000000004,0.3836459957,2.1,-0.22,2.1114923632
2020-09-09 12:30:00,2.5425,0.057,2.5431388578,0.3225,0.047,0.32590681180000003,2.22,0.01,2.2200225224,2.6025,-0.203,2.6104051889,0.3225,0.047,0.32590681180000003,2.2800000000000002,-0.25,2.2936651892
2020-09-09 13:00:00,2.5605,0.083,2.5618448919,0.41050000000000003,0.033,0.4118242951,2.15,0.05,2.1505813168,2.6205,-0.187,2.6271637273,0.41050000000000003,0.033,0.4118242951,2.21,-0.22,2.2209232315
2020-09-09 13:30:00,2.4135,0.082,2.414892596,0.3935,0.032,0.3947989995,2.02,0.05,2.0206187171,2.4835000000000003,-0.188,2.4906055990000002,0.3935,0.032,0.3947989995,2.09,-0.22,2.1015470492
2020-09-09 14:00:00,2.3535,0.052000000000000005,2.3540743935,0.3335,0.042,0.3361342738,2.02,0.01,2.0200247523,2.4235,-0.218,2.4332850737,0.3335,0.042,0.3361342738,2.09,-0.26,2.1061101586
2020-09-09 14:30:00,2.286,0.049,2.2865250928,0.356,0.039,0.3581298647,1.9300000000000002,0.01,1.9300259066,2.346,-0.221,2.3563864284,0.356,0.039,0.3581298647,1.99,-0.26,2.0069130524
2020-09-09 15:00:00,2.1875,0.036000000000000004,2.1877962085,0.42750000000000005,0.026000000000000002,0.4282899135,1.76,0.01,1.7600284089,2.2575,-0.234,2.2695951732,0.42750000000000005,0.026000000000000002,0.4282899135,1.83,-0.26,1.848377667
2020-09-09 15:30:00,2.2155,0.001,2.2155002257,0.3355,0.041,0.3379959319,1.88,-0.04,1.8804254838,2.2755,-0.249,2.2890830588,0.3355,0.041,0.3379959319,1.94,-0.29,1.9615555052
2020-09-09 16:00:00,2.254,-0.006,2.2540079858,0.374,0.034,0.3755422746,1.88,-0.04,1.8804254838,2.314,-0.256,2.3281176946,0.374,0.034,0.3755422746,1.94,-0.29,1.9615555052
2020-09-09 16:30:00,2.329,-0.0015,2.329000483,0.34900000000000003,0.0385,0.3511171457,1.98,-0.04,1.9804039992,2.3890000000000002,-0.2515,2.4022017505,0.34900000000000003,0.0385,0.3511171457,2.04,-0.29,2.0605096457
2020-09-09 17:00:00,2.4095,0.0025,2.4095012969000003,0.3395,0.0425,0.342149821,2.07,-0.04,2.0703864374,2.4795,-0.24750000000000003,2.4918219238,0.3395,0.0425,0.342149821,2.14,-0.29,2.1595601404
2020-09-09 17:30:00,2.422,-0.1325,2.4256216214,0.542,0.007500000000000001,0.5420518887,1.88,-0.14,1.8852055591,2.682,-0.17250000000000001,2.6875416741,0.542,0.007500000000000001,0.5420518887,2.14,-0.18,2.1475567513
2020-09-09 18:00:00,2.3635,-0.158,2.3687752637,0.5535,0.012,0.5536300660000001,1.81,-0.17,1.8179658963,2.7135,-0.168,2.7186956891,0.5535,0.012,0.5536300660000001,2.16,-0.18,2.1674870242
2020-09-09 18:30:00,2.4195,-0.149,2.4240835897,0.47950000000000004,0.021,0.4799596337,1.94,-0.17,1.9474342094,2.7695,-0.159,2.7740604265,0.47950000000000004,0.021,0.4799596337,2.29,-0.18,2.2970633426
2020-09-09 19:00:00,2.279,-0.198,2.2875849711000003,0.419,0.032,0.42022018040000003,1.8599999999999999,-0.23,1.8741664814,2.6189999999999998,-0.218,2.6280572673,0.419,0.032,0.42022018040000003,2.2,-0.25,2.2141589825
2020-09-09 19:30:00,2.5915,-0.1165,2.5941172872,0.48150000000000004,0.0235,0.4820731272,2.11,-0.14,2.1146394492,2.5115,-0.28650000000000003,2.5277884603,0.48150000000000004,0.0235,0.4820731272,2.03,-0.31,2.05353354
2020-09-09 20:00:00,2.67,-0.092,2.6715845485000003,0.51,0.018000000000000002,0.5103175482,2.16,-0.11,2.1627991123,2.43,-0.292,2.4474811542,0.51,0.018000000000000002,0.5103175482,1.92,-0.31,1.9448650339
2020-09-09 20:30:00,2.821,-0.07150000000000001,2.8219059605,0.581,-0.0115,0.5811138012,2.24,-0.06,2.2408034273,2.561,-0.3215,2.58110117,0.581,-0.0115,0.5811138012,1.98,-0.31,2.0041207548
2020-09-09 21:00:00,2.7035,-0.083,2.7047737891,0.5635,-0.023,0.5639691924,2.14,-0.06,2.1408409563,2.4535,-0.333,2.475995002,0.5635,-0.023,0.5639691924,1.8900000000000001,-0.31,1.9152545523
2020-09-09 21:30:00,2.6029999999999998,-0.115,2.6055390997,0.613,-0.035,0.6139983713,1.99,-0.08,1.991607391,2.363,-0.34500000000000003,2.3880523445,0.613,-0.035,0.6139983713,1.75,-0.31,1.7772450591000002
2020-09-09 22:00:00,2.3795,-0.128,2.3829402531,0.7695000000000001,-0.048,0.7709956226,1.6099999999999999,-0.08,1.6119863523,2.3295,-0.318,2.3511048998,0.7695000000000001,-0.048,0.7709956226,1.56,-0.27,1.5831929761999999
2020-09-09 22:30:00,2.3565,-0.0645,2.3573825527,0.7665000000000001,-0.044500000000000005,0.7677906616,1.5899999999999999,-0.02,1.5901257812,2.3865,-0.3945,2.418886624,0.7665000000000001,-0.044500000000000005,0.7677906616,1.62,-0.35000000000000003,1.6573774464
2020-09-09 23:00:00,2.1195,0.7035,2.2332022972,0.6595000000000001,-0.0165,0.6597063741,1.46,0.72,1.6278820596,2.0495,-1.2365,2.3936128550999998,0.6595000000000001,-0.0165,0.6597063741,1.3900000000000001,-1.22,1.8494593805
2020-09-09 23:30:00,1.8555000000000001,0.6465000000000001,1.9649026693,0.5955,-0.0035,0.5955102854000001,1.26,0.65,1.4177799547,1.8054999999999999,-1.2235,2.1810049289,0.5955,-0.0035,0.5955102854000001,1.21,-1.22,1.7182840277
2020-09-10 00:00:00,1.69,-0.1365,1.6955035388000002,0.55,0.0135,0.5501656569,1.1400000000000001,-0.15,1.1498260738,1.73,-0.4465,1.7866903061000001,0.55,0.0135,0.5501656569,1.18,-0.46,1.2664912159
2020-09-10 00:30:00,1.5425,-0.20850000000000002,1.5565277061,0.5025000000000001,0.021500000000000002,0.5029597399,1.04,-0.23,1.0651291002,1.5925,-0.3985,1.6416024184,0.5025000000000001,0.021500000000000002,0.5029597399,1.09,-0.42,1.1681181447
2020-09-10 01:00:00,1.4905,0.6475000000000001,1.6250681524,0.48050000000000004,0.0275,0.4812862973,1.01,0.62,1.1851160281,1.4405000000000001,-1.2725,1.9220552802,0.48050000000000004,0.0275,0.4812862973,0.96,-1.3,1.6160445538000001
2020-09-10 01:30:00,1.3615,0.553,1.4695207552,0.4415,0.033,0.4427315778,0.92,0.52,1.0567875851,1.3115,-1.267,1.8235463389,0.4415,0.033,0.4427315778,0.87,-1.3,1.5642570121000001
2020-09-10 02:00:00,1.4775,0.604,1.5961899166,0.42750000000000005,0.034,0.4288499155,1.05,0.5700000000000001,1.1947384651,1.4175,-1.246,1.8872790599,0.42750000000000005,0.034,0.4288499155,0.99,-1.28,1.6181779877
2020-09-10 02:30:00,1.329,-0.08700000000000001,1.3318445855,0.429,0.033,0.4302673587,0.9,-0.12,0.907964757,1.339,-0.577,1.4580294922,0.429,0.033,0.4302673587,0.91,-0.61,1.0955363983
2020-09-10 03:00:00,1.3965,-0.268,1.4219832102,0.4965,0.022,0.4969871729,0.9,-0.29,0.9455686120000001,1.4565000000000001,-0.368,1.5022703651,0.4965,0.022,0.4969871729,0.96,-0.39,1.0361949624
2020-09-10 03:30:00,1.3895,-0.2765,1.4167436254,0.5295,0.0135,0.5296720684,0.86,-0.29,0.9075791976,1.4295,-0.3765,1.4782498097,0.5295,0.0135,0.5296720684,0.9,-0.39,0.9808669635
2020-09-10 04:00:00,1.3345,-0.271,1.3617383192,0.5145000000000001,0.019,0.5148507065,0.8200000000000001,-0.29,0.8697700846,1.3745,-0.401,1.4318000035,0.5145000000000001,0.019,0.5148507065,0.86,-0.42,0.9570788891
2020-09-10 04:30:00,1.339,-0.212,1.3556787968,0.489,0.028,0.48980098,0.85,-0.24,0.8832326987,1.389,-0.442,1.4576299256,0.489,0.028,0.48980098,0.9,-0.47000000000000003,1.0153324579
2020-09-10 05:00:00,1.4100000000000001,-0.167,1.4198552743000001,0.4,0.043000000000000003,0.40230461100000003,1.01,-0.21,1.0316006979,1.47,-0.497,1.5517438577,0.4,0.043000000000000003,0.40230461100000003,1.07,-0.54,1.1985407794
2020-09-10 05:30:00,1.5070000000000001,0.522,1.5948457606000002,0.34700000000000003,0.052000000000000005,0.35087462150000004,1.16,0.47000000000000003,1.2515989773,1.467,-1.158,1.8689711073000002,0.34700000000000003,0.052000000000000005,0.35087462150000004,1.12,-1.21,1.6487874331999999
2020-09-10 06:00:00,1.5295,0.644,1.6595500143000002,0.3395,0.054,0.3437677268,1.19,0.59,1.3282319075,1.4595,-1.266,1.9320704568,0.3395,0.054,0.3437677268,1.12,-1.32,1.7311268007
2020-09-10 06:30:00,1.6235,0.667,1.7551755610000002,0.3135,0.057,0.3186396868,1.31,0.61,1.4450605524,1.5735000000000001,-1.2429999999999999,2.0052309717,0.3135,0.057,0.3186396868,1.26,-1.3,1.8104143172
2020-09-10 07:00:00,1.8895,0.7195,2.021853234,0.3095,0.059500000000000004,0.3151674158,1.58,0.66,1.7123083834,1.8295,-1.2405,2.2104095774,0.3095,0.059500000000000004,0.3151674158,1.52,-1.3,2.0000999975
2020-09-10 07:30:00,2.134,0.076,2.1353528982,0.28400000000000003,0.056,0.2894684784,1.85,0.02,1.8501081048999999,2.164,-0.494,2.2196693447,0.28400000000000003,0.056,0.2894684784,1.88,-0.55,1.9588006535
2020-09-10 08:00:00,2.3545,0.5545,2.4189130824,0.29450000000000004,0.0545,0.2995004174,2.06,0.5,2.1198113124,2.3045,-0.9055000000000001,2.4760150444,0.29450000000000004,0.0545,0.2995004174,2.01,-0.96,2.2274873737
2020-09-10 08:30:00,2.3475,0.7945,2.4783031493,0.28750000000000003,0.0545,0.2926200608,2.06,0.74,2.1888809927,2.2975,-1.0755,2.5367708804999998,0.28750000000000003,0.0545,0.2926200608,2.01,-1.13,2.3058620947
2020-09-10 09:00:00,2.5505,0.8225,2.679842626,0.2805,0.052500000000000005,0.28537081140000004,2.27,0.77,2.3970398411,2.4705,-1.0275,2.6756544059,0.2805,0.052500000000000005,0.28537081140000004,2.19,-1.08,2.4418230894
2020-09-10 09:30:00,2.4075,0.8210000000000001,2.5436385848,0.2775,0.051000000000000004,0.2821475678,2.13,0.77,2.2649061791,2.3275,-1.029,2.5448177243,0.2775,0.051000000000000004,0.2821475678,2.05,-1.08,2.3170886906
2020-09-10 10:00:00,2.5765000000000002,0.8225,2.7045995082000003,0.2665,0.052500000000000005,0.27162198,2.31,0.77,2.4349537983,2.4865,-1.0275,2.6904346303,0.2665,0.052500000000000005,0.27162198,2.22,-1.08,2.4687648734
2020-09-10 10:30:00,2.608,0.8240000000000001,2.7350758673,0.268,0.054,0.2733861738,2.34,0.77,2.4634325645,2.528,-1.026,2.7282705144,0.268,0.054,0.2733861738,2.26,-1.08,2.5047954008
2020-09-10 11:00:00,2.5695,0.8200000000000001,2.6971707862,0.2795,0.05,0.2839370529,2.29,0.77,2.4159884106,2.4795,-1.03,2.6849246265,0.2795,0.05,0.2839370529,2.2,-1.08,2.4507957891
2020-09-10 11:30:00,2.489,0.778,2.6077586161,0.289,0.048,0.2929590415,2.2,0.73,2.317951682,2.409,-1.062,2.6327029835999998,0.289,0.048,0.2929590415,2.12,-1.11,2.3930106561
2020-09-10 12:00:00,2.5225,0.7955,2.6449624761,0.29250000000000004,0.0455,0.29601773600000003,2.23,0.75,2.3527430799,2.4425,-1.0645,2.664388579,0.29250000000000004,0.0455,0.29601773600000003,2.15,-1.11,2.4196280706
2020-09-10 12:30:00,2.7565,0.8925000000000001,2.8973864948,0.2765,0.052500000000000005,0.2814400469,2.48,0.84,2.6183964558,2.6765,-1.0575,2.8778392068,0.2765,0.052500000000000005,0.2814400469,2.4,-1.11,2.6442579299
2020-09-10 13:00:00,2.6885,0.8895000000000001,2.8318267073000003,0.28850000000000003,0.0495,0.2927157324,2.4,0.84,2.5427544121,2.6085000000000003,-1.0805,2.8234292093,0.28850000000000003,0.0495,0.2927157324,2.32,-1.13,2.5805619543000002
2020-09-10 13:30:00,2.6645,0.8905000000000001,2.8093683454000002,0.28450000000000003,0.0505,0.28894722700000003,2.38,0.84,2.5238858928,2.5845000000000002,-1.0795,2.8008856635,0.28450000000000003,0.0505,0.28894722700000003,2.3,-1.13,2.5625963397
2020-09-10 14:00:00,2.561,0.8895000000000001,2.7110756629,0.291,0.0495,0.2951800298,2.27,0.84,2.4204338454,2.491,-1.1105,2.7273230923,0.291,0.0495,0.2951800298,2.2,-1.16,2.4870866491
2020-09-10 14:30:00,2.481,0.858,2.6251714230000003,0.291,0.048,0.2949321956,2.19,0.81,2.3349946467000002,2.411,-1.112,2.6550828612,0.291,0.048,0.2949321956,2.12,-1.16,2.4166091947
2020-09-10 15:00:00,2.4155,0.8585,2.5635254046,0.28550000000000003,0.0485,0.28959022770000004,2.13,0.81,2.2788154818,2.3455,-1.1115,2.5955351086,0.28550000000000003,0.0485,0.28959022770000004,2.06,-1.16,2.3641488955
2020-09-10 15:30:00,2.46,0.8865000000000001,2.6148579789,0.30000000000000004,0.0465,0.30358236110000003,2.16,0.84,2.3175849499,2.39,-1.1135,2.6366611936,0.30000000000000004,0.0465,0.30358236110000003,2.09,-1.16,2.3903347046
2020-09-10 16:00:00,2.594,0.807,2.7166311859,0.324,0.037,0.326105811,2.27,0.77,2.3970398411,2.504,-1.023,2.704911274,0.324,0.037,0.326105811,2.18,-1.06,2.4240462042
2020-09-10 16:30:00,2.6,0.7895000000000001,2.7172247331,0.33,0.0395,0.3323556077,2.27,0.75,2.3906902769,2.51,-0.9905,2.6983680716,0.33,0.0395,0.3323556077,2.18,-1.03,2.4110785968
2020-09-10 17:00:00,2.6255,0.7875000000000001,2.7410593755,0.35550000000000004,0.0375,0.35747237660000003,2.27,0.75,2.3906902769,2.5055,-0.9925,2.6949186444,0.35550000000000004,0.0375,0.35747237660000003,2.15,-1.03,2.3839882550000002
2020-09-10 17:30:00,2.6585,0.7425,2.7602406598,0.3285,0.0425,0.33123783,2.33,0.7000000000000001,2.432878953,2.5585,-1.0575,2.7684343048,0.3285,0.0425,0.33123783,2.23,-1.1,2.4865437861
2020-09-10 18:00:00,2.6885,0.7385,2.7880843781999998,0.35850000000000004,0.0385,0.36056136790000004,2.33,0.7000000000000001,2.432878953,2.5885,-1.0615,2.7976980716,0.35850000000000004,0.0385,0.36056136790000004,2.23,-1.1,2.4865437861
2020-09-10 18:30:00,2.7199999999999998,0.737,2.8180789556,0.39,0.037,0.3917511966,2.33,0.7000000000000001,2.432878953,2.62,-1.063,2.8274315199,0.39,0.037,0.3917511966,2.23,-1.1,2.4865437861
2020-09-10 19:00:00,2.65,0.6915,2.7387355203,0.43,0.0315,0.4311522353,2.22,0.66,2.3160310879,2.54,-1.0685,2.7555929035,0.43,0.0315,0.4311522353,2.11,-1.1,2.3795167577000003
2020-09-10 19:30:00,2.5685000000000002,0.6940000000000001,2.6606067447,0.40850000000000003,0.034,0.4099124907,2.16,0.66,2.258583627,2.4585,-1.096,2.6917351746,0.40850000000000003,0.034,0.4099124907,2.05,-1.13,2.340811825
2020-09-10 20:00:00,2.699,0.6945,2.7869214646,0.419,0.0345,0.4204179468,2.2800000000000002,0.66,2.3736048534,2.589,-1.0555,2.795890064,0.419,0.0345,0.4204179468,2.17,-1.09,2.4283739416
2020-09-10 20:30:00,2.729,0.7765000000000001,2.8373214922,0.419,0.036500000000000005,0.42058679250000003,2.31,0.74,2.4256339378,2.6390000000000002,-1.1435,2.8760934008,0.419,0.036500000000000005,0.42058679250000003,2.22,-1.18,2.5141201243999998
2020-09-10 21:00:00,2.6075,0.782,2.7222380958,0.3775,0.042,0.3798292379,2.23,0.74,2.3495744296,2.5275,-1.208,2.8013425799,0.3775,0.042,0.3798292379,2.15,-1.25,2.4869660231
2020-09-10 21:30:00,2.4885,0.7655000000000001,2.603578787,0.3785,0.0455,0.3812249992,2.11,0.72,2.2294618185,2.4085,-1.2045,2.6928966746,0.3785,0.0455,0.3812249992,2.03,-1.25,2.3839882550000002
2020-09-10 22:00:00,2.3535,0.645,2.440284256,0.3635,0.045,0.36627482850000004,1.99,0.6000000000000001,2.0784850252,2.2935,-1.115,2.5501700434,0.3635,0.045,0.36627482850000004,1.9300000000000002,-1.16,2.2517770759999998
2020-09-10 22:30:00,2.1235,-0.1585,2.1294070771,0.35350000000000004,0.051500000000000004,0.3572317175,1.77,-0.21,1.7824140933,2.1735,-0.35850000000000004,2.202867336,0.35350000000000004,0.051500000000000004,0.3572317175,1.82,-0.41000000000000003,1.8656098199
2020-09-10 23:00:00,1.976,-0.1585,1.9823466523,0.366,0.051500000000000004,0.36960553300000004,1.6099999999999999,-0.21,1.6236378907,2.026,-0.35850000000000004,2.0574737544,0.366,0.051500000000000004,0.36960553300000004,1.6600000000000001,-0.41000000000000003,1.7098830369
2020-09-10 23:30:00,1.8395000000000001,-0.23650000000000002,1.8546408008,0.3795,0.043500000000000004,0.3819849473,1.46,-0.28,1.4866068747,1.8895,-0.3365,1.9192296631999999,0.3795,0.043500000000000004,0.3819849473,1.51,-0.38,1.5570806016
2020-09-11 00:00:00,1.751,-0.244,1.767918833,0.421,0.036000000000000004,0.422536389,1.33,-0.28,1.3591541487,1.811,-0.34400000000000003,1.8433819463,0.421,0.036000000000000004,0.422536389,1.3900000000000001,-0.38,1.4410065926
2020-09-11 00:30:00,1.6395,-0.21050000000000002,1.6529581059,0.46950000000000003,0.029500000000000002,0.47042587090000004,1.17,-0.24,1.1943617542,1.6895,-0.3905,1.7340416662,0.46950000000000003,0.029500000000000002,0.47042587090000004,1.22,-0.42,1.2902712893000001
2020-09-11 01:00:00,1.592,0.657,1.7222406917000002,0.422,0.037,0.4236189325,1.17,0.62,1.3241223508,1.532,-1.2730000000000001,1.9918717328,0.422,0.037,0.4236189325,1.11,-1.31,1.7170323235
2020-09-11 01:30:00,1.4060000000000001,0.6015,1.5292606873999999,0.526,0.021500000000000002,0.5264392178,0.88,0.58,1.0539449701,1.3559999999999999,-1.2885,1.8705529263,0.526,0.021500000000000002,0.5264392178,0.8300000000000001,-1.31,1.5508062419000002
2020-09-11 02:00:00,1.5065,0.6185,1.6285221828,0.42650000000000005,0.0385,0.4282341649,1.08,0.58,1.2258874337,1.4565000000000001,-1.2715,1.9334178286,0.42650000000000005,0.0385,0.4282341649,1.03,-1.31,1.666433317
2020-09-11 02:30:00,1.4825,0.6235,1.6082781165000002,0.4025,0.043500000000000004,0.404843797,1.08,0.58,1.2258874337,1.4325,-1.2865,1.9253930768,0.4025,0.043500000000000004,0.404843797,1.03,-1.33,1.6822009392
2020-09-11 03:00:00,1.463,0.6275000000000001,1.5918936051,0.383,0.0475,0.38593425610000004,1.08,0.58,1.2258874337,1.413,-1.2825,1.9082387822,0.383,0.0475,0.38593425610000004,1.03,-1.33,1.6822009392
2020-09-11 03:30:00,1.3915,0.6245,1.5252122803,0.4015,0.044500000000000005,0.4039585375,0.99,0.58,1.1473883388,1.3415,-1.2855,1.8579915231,0.4015,0.044500000000000005,0.4039585375,0.9400000000000001,-1.33,1.6286497475
2020-09-11 04:00:00,1.2985,0.6175,1.4378485664,0.4385,0.0375,0.44010055670000003,0.86,0.58,1.0373041984,1.2585,-1.2925,1.8039896064,0.4385,0.0375,0.44010055670000003,0.8200000000000001,-1.33,1.5624659996
2020-09-11 04:30:00,1.3940000000000001,0.6145,1.523432391,0.454,0.0345,0.455308961,0.9400000000000001,0.58,1.1045361017,1.344,-1.2955,1.8667233994,0.454,0.0345,0.455308961,0.89,-1.33,1.6003124695
2020-09-11 05:00:00,1.48,0.6175,1.6036540306,0.44,0.0375,0.44159512,1.04,0.58,1.1907980517,1.43,-1.2925,1.92755188,0.44,0.0375,0.44159512,0.99,-1.33,1.6580108564
2020-09-11 05:30:00,1.525,0.6055,1.6408093277,0.485,0.025500000000000002,0.4856698982,1.04,0.58,1.1907980517,1.475,-1.2545,1.9363355210000002,0.485,0.025500000000000002,0.4856698982,0.99,-1.28,1.6181779877
2020-09-11 06:00:00,1.534,0.5875,1.6426540263,0.494,0.0275,0.4947648431,1.04,0.56,1.1811858447999999,1.484,-1.2525,1.941909434,0.494,0.0275,0.4947648431,0.99,-1.28,1.6181779877
2020-09-11 06:30:00,1.6960000000000002,0.599,1.7986708982000001,0.426,0.039,0.4277814863,1.27,0.56,1.3879841498,1.626,-1.201,2.0214541795,0.426,0.039,0.4277814863,1.2,-1.24,1.7255723688
2020-09-11 07:00:00,1.8125,0.6815,1.9363880035,0.3925,0.0415,0.3946878513,1.42,0.64,1.5575621978,1.7625000000000002,-1.2285,2.1483990551,0.3925,0.0415,0.3946878513,1.37,-1.27,1.8681006397000002
2020-09-11 07:30:00,1.944,0.1135,1.9473105171,0.404,0.0335,0.4053865439,1.54,0.08,1.5420765221,1.964,-0.5965,2.0525857473,0.404,0.0335,0.4053865439,1.56,-0.63,1.6824089871
2020-09-11 08:00:00,2.1,-0.2755,2.1179943933,0.4,0.0345,0.4014850558,1.7000000000000002,-0.31,1.7280335645,2.13,-0.1855,2.1380622652,0.4,0.0345,0.4014850558,1.73,-0.22,1.7439323381
2020-09-11 08:30:00,2.277,0.34400000000000003,2.3028384659,0.357,0.044,0.35970126490000004,1.92,0.30000000000000004,1.9432961689,2.267,-0.6960000000000001,2.3714352194,0.357,0.044,0.35970126490000004,1.9100000000000001,-0.74,2.048340792
2020-09-11 09:00:00,2.338,0.8270000000000001,2.4799542334,0.418,0.037,0.41963436470000004,1.92,0.79,2.0761743665,2.258,-1.173,2.5445025054,0.418,0.037,0.41963436470000004,1.8399999999999999,-1.21,2.202203442
2020-09-11 09:30:00,2.485,0.833,2.6208994639,0.465,0.013000000000000001,0.4651816849,2.02,0.8200000000000001,2.1800917412,2.4050000000000002,-1.147,2.6645138393,0.465,0.013000000000000001,0.4651816849,1.94,-1.16,2.2603539546
2020-09-11 10:00:00,2.4975,0.8455,2.6367359557,0.42750000000000005,0.025500000000000002,0.428259851,2.07,0.8200000000000001,2.2264994947,2.4175,-1.1345,2.6704674684,0.42750000000000005,0.025500000000000002,0.428259851,1.99,-1.16,2.3034105149
2020-09-11 10:30:00,2.487,0.8195,2.6185395261,0.557,-0.0005,0.5570002244,1.9300000000000002,0.8200000000000001,2.0969740103,2.417,-1.1605,2.6811656514,0.557,-0.0005,0.5570002244,1.8599999999999999,-1.16,2.192076641
2020-09-11 11:00:00,2.535,0.86,2.6769058631,0.635,-0.01,0.6350787353,1.9,0.87,2.0897128989000002,2.465,-1.1400000000000001,2.7158470134,0.635,-0.01,0.6350787353,1.83,-1.13,2.1507673049
2020-09-11 11:30:00,2.396,0.8555,2.5441494157999998,0.636,-0.0145,0.6361652694000001,1.76,0.87,1.9632880583,2.336,-1.1945000000000001,2.6236856233,0.636,-0.0145,0.6361652694000001,1.7000000000000002,-1.18,2.0693960472
2020-09-11 12:00:00,2.571,0.8925000000000001,2.7215064303,0.731,-0.0375,0.7319612353,1.8399999999999999,0.93,2.0616740771,2.511,-1.1675,2.7691473868000003,0.731,-0.0375,0.7319612353,1.78,-1.13,2.1083880098
2020-09-11 12:30:00,2.6065,0.902,2.7581599392,0.6065,0.002,0.6065032976,2.0,0.9,2.1931712199,2.5465,-1.158,2.7974320814,0.6065,0.002,0.6065032976,1.94,-1.16,2.2603539546
2020-09-11 13:00:00,2.575,0.9105000000000001,2.7312332837,0.495,0.0105,0.49511135110000004,2.08,0.9,2.2663627247,2.505,-1.1495,2.7561522545,0.495,0.0105,0.49511135110000004,2.01,-1.16,2.3207110979
2020-09-11 13:30:00,2.685,0.859,2.8190611912,0.485,0.019,0.48537202230000004,2.2,0.84,2.3549097647,2.605,-1.141,2.8439244012,0.485,0.019,0.48537202230000004,2.12,-1.16,2.4166091947
2020-09-11 14:00:00,2.586,0.8655,2.7269921617,0.606,-0.0145,0.6061734488,1.98,0.88,2.1667487164,2.516,-1.1245,2.7558585323,0.606,-0.0145,0.6061734488,1.9100000000000001,-1.11,2.2091174708
2020-09-11 14:30:00,2.4975,0.7735000000000001,2.6145379133,0.5475,0.0035,0.5475111871,1.9500000000000002,0.77,2.0965209276,2.4175,-1.1265,2.6670786453,0.5475,0.0035,0.5475111871,1.87,-1.13,2.1849027438
2020-09-11 15:00:00,2.4735,0.7585000000000001,2.5871846668,0.6335000000000001,-0.0115,0.6336043718000001,1.8399999999999999,0.77,1.9946177579,2.3935,-1.1215,2.6432185873,0.6335000000000001,-0.0115,0.6336043718000001,1.76,-1.11,2.080793118
2020-09-11 15:30:00,2.4525,0.7345,2.5601262664,0.5125000000000001,0.0145,0.5127050809,1.94,0.72,2.0692993983,2.3725,-1.1255,2.6259296449000002,0.5125000000000001,0.0145,0.5127050809,1.8599999999999999,-1.1400000000000001,2.1815590755
2020-09-11 16:00:00,2.4815,0.7685000000000001,2.5977749133,0.5415,0.0085,0.5415667087,1.94,0.76,2.0835546549,2.4015,-1.1315,2.6547117546,0.5415,0.0085,0.5415667087,1.8599999999999999,-1.1400000000000001,2.1815590755
2020-09-11 16:30:00,2.5175,0.7845000000000001,2.6369009272,0.4975,0.0245,0.49810290100000004,2.02,0.76,2.1582400237,2.4475,-1.1755,2.7151531264,0.4975,0.0245,0.49810290100000004,1.9500000000000002,-1.2,2.2896506284
