Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-09-11 17:00:00,2.598,0.8,2.7183826074,0.648,-0.01,0.6480771559,1.9500000000000002,0.81,2.1115397226,2.528,-1.17,2.7856209362,0.648,-0.01,0.6480771559,1.88,-1.16,2.2090722034
2020-09-11 17:30:00,2.6095,0.794,2.7276228203,0.6995,-0.016,0.6996829639000001,1.9100000000000001,0.81,2.0746565981,2.5395,-1.176,2.7985775405,0.6995,-0.016,0.6996829639000001,1.8399999999999999,-1.16,2.1751321799
2020-09-11 18:00:00,2.5835,0.794,2.702759377,0.7735000000000001,-0.036000000000000004,0.7743372973,1.81,0.8300000000000001,1.9912307752,2.5135,-1.176,2.775005991,0.7735000000000001,-0.036000000000000004,0.7743372973,1.74,-1.1400000000000001,2.0801922988
2020-09-11 18:30:00,2.4885,0.7275,2.5926605061,0.7685000000000001,-0.0325,0.7691869084,1.72,0.76,1.8804254838,2.4085,-1.1325,2.6614711158,0.7685000000000001,-0.0325,0.7691869084,1.6400000000000001,-1.1,1.9747404893
2020-09-11 19:00:00,2.44,0.712,2.5417600201,0.63,-0.008,0.6300507916,1.81,0.72,1.9479476379,2.36,-1.158,2.6287951613000002,0.63,-0.008,0.6300507916,1.73,-1.15,2.0773540863
2020-09-11 19:30:00,2.547,0.7395,2.6521819791,0.497,0.0195,0.4973823982,2.05,0.72,2.1727632177,2.457,-1.1305,2.7046033443,0.497,0.0195,0.4973823982,1.96,-1.15,2.2724656213
2020-09-11 20:00:00,2.6029999999999998,0.6835,2.6912415815,0.47300000000000003,0.0235,0.47358341400000004,2.13,0.66,2.2299103121,2.503,-1.0965,2.7326399781,0.47300000000000003,0.0235,0.47358341400000004,2.03,-1.12,2.3184693226
2020-09-11 20:30:00,2.674,0.6895,2.7614645118,0.47400000000000003,0.029500000000000002,0.47491709800000004,2.2,0.66,2.296867432,2.584,-1.1305,2.8204762452,0.47400000000000003,0.029500000000000002,0.47491709800000004,2.11,-1.16,2.4078413569
2020-09-11 21:00:00,2.5195,0.6935,2.6132015804,0.41950000000000004,0.0335,0.4208354785,2.1,0.66,2.2012723593,2.4395,-1.1465,2.6954818679,0.41950000000000004,0.0335,0.4208354785,2.02,-1.18,2.3394016329
2020-09-11 21:30:00,2.4485,0.714,2.5504800038,0.42850000000000005,0.034,0.429846775,2.02,0.68,2.1313845265,2.3585000000000003,-1.146,2.6221819636,0.42850000000000005,0.034,0.429846775,1.9300000000000002,-1.18,2.2621449998
2020-09-11 22:00:00,2.3185000000000002,0.51,2.3739297062,0.5185000000000001,0.01,0.5185964230000001,1.8,0.5,1.8681541691999999,2.2585,-1.0,2.4699842611,0.5185000000000001,0.01,0.5185964230000001,1.74,-1.01,2.011889659
2020-09-11 22:30:00,2.053,-0.2195,2.0647007652,0.613,-0.0095,0.6130736090000001,1.44,-0.21,1.4552319403,2.093,-0.3195,2.1172456754,0.613,-0.0095,0.6130736090000001,1.48,-0.31,1.5121177203
2020-09-11 23:00:00,2.0375,-0.232,2.0506658065,0.5675,0.008,0.5675563849,1.47,-0.24,1.4894629905,2.0775,-0.302,2.0993356687,0.5675,0.008,0.5675563849,1.51,-0.31,1.541492783
2020-09-11 23:30:00,1.7695,-0.0335,1.7698170809,0.6795,-0.0135,0.6796340927,1.09,-0.02,1.0901834708,1.7995,-0.5735,1.8886774473,0.6795,-0.0135,0.6796340927,1.12,-0.56,1.2521980674
2020-09-12 00:00:00,1.787,-0.191,1.7971783440000002,0.727,-0.021,0.7273032380000001,1.06,-0.17,1.0735455277,1.847,-0.41100000000000003,1.8921759960000002,0.727,-0.021,0.7273032380000001,1.12,-0.39,1.1859595271
2020-09-12 00:30:00,1.6305,-0.2155,1.6446794521,0.7105,-0.0155,0.710669051,0.92,-0.2,0.9414881837,1.6905000000000001,-0.4355,1.7456948473,0.7105,-0.0155,0.710669051,0.98,-0.42,1.0662082348
2020-09-12 01:00:00,1.579,-0.2285,1.5954476645,0.6890000000000001,-0.0285,0.6895891893,0.89,-0.2,0.9121951546,1.639,-0.4485,1.6992566757,0.6890000000000001,-0.0285,0.6895891893,0.9500000000000001,-0.42,1.038701112
2020-09-12 01:30:00,1.3855,-0.224,1.4034907374,0.7055,-0.024,0.7059081031000001,0.68,-0.2,0.7088018059,1.4455,-0.444,1.5121528526999999,0.7055,-0.024,0.7059081031000001,0.74,-0.42,0.8508818954
2020-09-12 02:00:00,1.4675,-0.23700000000000002,1.4865144634,0.5875,0.003,0.5875076595000001,0.88,-0.24,0.9121403401,1.5175,-0.417,1.5737519658,0.5875,0.003,0.5875076595000001,0.93,-0.42,1.0204410811
2020-09-12 02:30:00,1.4215,-0.2295,1.4399071151,0.6915,-0.0195,0.6917748911,0.73,-0.21,0.7596051606,1.4715,-0.4395,1.5357319102,0.6915,-0.0195,0.6917748911,0.78,-0.42,0.8858893836
2020-09-12 03:00:00,1.3335,-0.234,1.3538752712,0.5035000000000001,0.016,0.5037541563,0.8300000000000001,-0.25,0.8668333173,1.3835,-0.434,1.4499752584,0.5035000000000001,0.016,0.5037541563,0.88,-0.45,0.988382517
2020-09-12 03:30:00,1.3855,-0.2305,1.4045428082,0.6755,-0.0205,0.6758109943,0.71,-0.21,0.7404052944,1.4455,-0.4305,1.5082441778,0.6755,-0.0205,0.6758109943,0.77,-0.41000000000000003,0.8723531395
2020-09-12 04:00:00,1.307,-0.247,1.3301345797,0.847,-0.057,0.8489157791,0.46,-0.19,0.4976946855,1.357,-0.447,1.4287260059,0.847,-0.057,0.8489157791,0.51,-0.39,0.6420280368
2020-09-12 04:30:00,1.3325,-0.23900000000000002,1.3537641043,0.8225,-0.049,0.8239582817000001,0.51,-0.19,0.544242593,1.3925,-0.439,1.4600607008,0.8225,-0.049,0.8239582817000001,0.5700000000000001,-0.39,0.6906518660000001
2020-09-12 05:00:00,1.38,-0.229,1.3988713308,0.8,-0.039,0.8009500609,0.58,-0.19,0.6103277808,1.43,-0.429,1.4929638308,0.8,-0.039,0.8009500609,0.63,-0.39,0.7409453421000001
2020-09-12 05:30:00,1.362,-0.225,1.380459706,0.7020000000000001,-0.015,0.7021602381000001,0.66,-0.21,0.6926037828,1.412,-0.435,1.4774873942,0.7020000000000001,-0.015,0.7021602381000001,0.71,-0.42,0.8249242389
2020-09-12 06:00:00,1.316,-0.23950000000000002,1.3376158828,0.626,0.0005,0.6260001997,0.6900000000000001,-0.24,0.7305477397,1.366,-0.41950000000000004,1.428963348,0.626,0.0005,0.6260001997,0.74,-0.42,0.8508818954
2020-09-12 06:30:00,1.3325,-0.28950000000000004,1.3635858976000002,0.6425000000000001,0.0005,0.6425001946000001,0.6900000000000001,-0.29,0.748465096,1.3525,-0.35950000000000004,1.3994629327,0.6425000000000001,0.0005,0.6425001946000001,0.71,-0.36,0.7960527621
2020-09-12 07:00:00,1.3495,-0.2315,1.3692123648,0.5595,0.0085,0.5595645629,0.79,-0.24,0.8256512581000001,1.3995,-0.4015,1.4559541545,0.5595,0.0085,0.5595645629,0.84,-0.41000000000000003,0.9347192092000001
2020-09-12 07:30:00,1.5030000000000001,-0.2805,1.5289503753,0.47300000000000003,0.0195,0.473401785,1.03,-0.30000000000000004,1.0728000746,1.5430000000000001,-0.3205,1.5759344054,0.47300000000000003,0.0195,0.473401785,1.07,-0.34,1.1227199116
2020-09-12 08:00:00,1.5915,-0.273,1.6147449488999999,0.4315,0.027,0.4323439025,1.16,-0.30000000000000004,1.1981652641,1.6215000000000002,-0.273,1.6443209085000001,0.4315,0.027,0.4323439025,1.19,-0.30000000000000004,1.2272326593
2020-09-12 08:30:00,1.7555,-0.2705,1.7762180328000001,0.5155000000000001,0.0095,0.5155875289,1.24,-0.28,1.2712198866,1.7855,-0.2605,1.8044030869,0.5155000000000001,0.0095,0.5155875289,1.27,-0.27,1.2983836105
2020-09-12 09:00:00,1.842,-0.265,1.8609645349,0.492,0.015,0.4922286054,1.35,-0.28,1.3787313009,1.8719999999999999,-0.255,1.8892879611,0.492,0.015,0.4922286054,1.38,-0.27,1.4061649974
2020-09-12 09:30:00,2.049,0.381,2.0841213976,0.499,0.011,0.4991212278,1.55,0.37,1.5935494972000002,2.009,-0.8190000000000001,2.1695257546,0.499,0.011,0.4991212278,1.51,-0.8300000000000001,1.7230786401
2020-09-12 10:00:00,2.1215,0.6805,2.2279682448,0.5015000000000001,0.0105,0.5016099082000001,1.62,0.67,1.7530829986,2.0515,-1.0895,2.3228565388,0.5015000000000001,0.0105,0.5016099082000001,1.55,-1.1,1.9006577809
2020-09-12 10:30:00,2.1415,0.6825,2.2476273045,0.5815,-0.007500000000000001,0.5815483643,1.56,0.6900000000000001,1.7057842771,2.0715,-1.1075,2.3489717963,0.5815,-0.007500000000000001,0.5815483643,1.49,-1.1,1.852052915
2020-09-12 11:00:00,2.157,0.6895,2.2645218590000002,0.537,-0.0005,0.5370002328,1.62,0.6900000000000001,1.7608236709,2.087,-1.1005,2.3593789967,0.537,-0.0005,0.5370002328,1.55,-1.1,1.9006577809
2020-09-12 11:30:00,2.164,0.7125,2.2782783522,0.5740000000000001,-0.007500000000000001,0.5740489962,1.5899999999999999,0.72,1.7454225849,2.084,-1.1075,2.3600025953,0.5740000000000001,-0.007500000000000001,0.5740489962,1.51,-1.1,1.8681809334000001
2020-09-12 12:00:00,2.1135,0.684,2.2214270751,0.5535,-0.006,0.5535325194,1.56,0.6900000000000001,1.7057842771,2.0435,-1.106,2.3236024294,0.5535,-0.006,0.5535325194,1.49,-1.1,1.852052915
2020-09-12 12:30:00,2.114,0.686,2.2225192913,0.554,-0.004,0.5540144402,1.56,0.6900000000000001,1.7057842771,2.044,-1.104,2.3230910443,0.554,-0.004,0.5540144402,1.49,-1.1,1.852052915
2020-09-12 13:00:00,2.114,0.686,2.2225192913,0.5740000000000001,-0.004,0.5740139371,1.54,0.6900000000000001,1.6875129629,2.044,-1.104,2.3230910443,0.5740000000000001,-0.004,0.5740139371,1.47,-1.1,1.8360010893
2020-09-12 13:30:00,2.0965,0.6805,2.2041761499,0.5865,-0.0095,0.5865769344,1.51,0.6900000000000001,1.6601807131,2.0565,-1.1095,2.3367033402,0.5865,-0.0095,0.5865769344,1.47,-1.1,1.8360010893
2020-09-12 14:00:00,2.0245,-0.14250000000000002,2.0295089308,0.6745,-0.022500000000000003,0.6748751736,1.35,-0.12,1.3553228398,2.0845,-0.3025,2.1063348499,0.6745,-0.022500000000000003,0.6748751736,1.4100000000000001,-0.28,1.4375326083
2020-09-12 14:30:00,1.9580000000000002,-0.233,1.9718146465,0.608,-0.013000000000000001,0.6081389644,1.35,-0.22,1.3678084661,1.988,-0.213,1.9993781533,0.608,-0.013000000000000001,0.6081389644,1.38,-0.2,1.3944174410999999
2020-09-12 15:00:00,1.929,-0.219,1.9413917688,0.579,0.001,0.5790008636,1.35,-0.22,1.3678084661,1.9889999999999999,-0.199,1.9989302139,0.579,0.001,0.5790008636,1.4100000000000001,-0.2,1.4241137595
2020-09-12 15:30:00,2.0105,0.20850000000000002,2.02128239,0.7505000000000001,-0.0415,0.751646526,1.26,0.25,1.2845621822,2.0105,-0.6915,2.1260955999,0.7505000000000001,-0.0415,0.751646526,1.26,-0.65,1.4177799547
2020-09-12 16:00:00,2.0355,0.7275,2.1616004487,0.7555000000000001,-0.0425,0.7566944562,1.28,0.77,1.4937536611,1.9855,-1.2125,2.3264493332000002,0.7555000000000001,-0.0425,0.7566944562,1.23,-1.17,1.6975865221
2020-09-12 16:30:00,2.0375,0.7145,2.1591471696,0.6775,-0.025500000000000002,0.6779797195,1.3599999999999999,0.74,1.5482893786,1.9875,-1.1955,2.3193482921,0.6775,-0.025500000000000002,0.6779797195,1.31,-1.17,1.756416807
2020-09-12 17:00:00,1.9885000000000002,-0.089,1.9904907058,0.7985,-0.049,0.8000020312,1.19,-0.04,1.1906720791,2.0185,-0.429,2.0635850479,0.7985,-0.049,0.8000020312,1.22,-0.38,1.2778106276
2020-09-12 17:30:00,2.1175,0.751,2.246732572,0.8175,-0.049,0.8189671849,1.3,0.8,1.5264337522,2.0775,-1.279,2.4396408035,0.8175,-0.049,0.8189671849,1.26,-1.23,1.7608236709
2020-09-12 18:00:00,2.1915,0.421,2.2315719236,0.7515000000000001,-0.029,0.7520593394,1.44,0.45,1.5086749152999999,2.1715,-0.9490000000000001,2.3698129145999998,0.7515000000000001,-0.029,0.7520593394,1.42,-0.92,1.6919810873999999
2020-09-12 18:30:00,2.1375,-0.16,2.1434799393,0.6375000000000001,0.0,0.6375000000000001,1.5,-0.16,1.5085091979,2.1975,-0.38,2.2301135061,0.6375000000000001,0.0,0.6375000000000001,1.56,-0.38,1.6056151469
2020-09-12 19:00:00,2.192,0.2785,2.2096212911,0.502,0.018500000000000003,0.5023407708000001,1.69,0.26,1.7098830369,2.182,-0.8115,2.3280155176,0.502,0.018500000000000003,0.5023407708000001,1.6800000000000002,-0.8300000000000001,1.8738463117
2020-09-12 19:30:00,2.1675,0.733,2.2880876841,0.5275000000000001,0.013000000000000001,0.5276601653,1.6400000000000001,0.72,1.7910890542,2.1075,-1.2770000000000001,2.4642007325,0.5275000000000001,0.013000000000000001,0.5276601653,1.58,-1.29,2.0397303743
2020-09-12 20:00:00,2.2635,0.7115,2.3726914043000003,0.6235,-0.0085,0.6235579364,1.6400000000000001,0.72,1.7910890542,2.2035,-1.2685,2.5425389869,0.6235,-0.0085,0.6235579364,1.58,-1.26,2.0208908927
2020-09-12 20:30:00,2.371,0.7325,2.4815715283,0.671,-0.0175,0.6712281654000001,1.7000000000000002,0.75,1.8580904176000002,2.301,-1.2775,2.6318448378,0.671,-0.0175,0.6712281654000001,1.63,-1.26,2.060218435
2020-09-12 21:00:00,2.27,0.7235,2.3825096537,0.7000000000000001,-0.026500000000000003,0.7005014276,1.57,0.75,1.7399425278,2.2,-1.2865,2.5485451242,0.7000000000000001,-0.026500000000000003,0.7005014276,1.5,-1.26,1.9589793261000001
2020-09-12 21:30:00,2.0965,-0.211,2.1070911822,0.7865000000000001,-0.041,0.7875679336,1.31,-0.17,1.3209844814,2.1365,-0.401,2.1738061666,0.7865000000000001,-0.041,0.7875679336,1.35,-0.36,1.3971757227000001
2020-09-12 22:00:00,2.001,-0.211,2.0120939342,0.751,-0.041,0.7521183418,1.25,-0.17,1.2615070353,2.051,-0.431,2.0957962687,0.751,-0.041,0.7521183418,1.3,-0.39,1.3572398462
2020-09-12 22:30:00,1.9035000000000002,-0.219,1.9160566928,0.7835000000000001,-0.049,0.7850307319000001,1.12,-0.17,1.1328283189,1.9535,-0.439,2.0022195809,0.7835000000000001,-0.049,0.7850307319000001,1.17,-0.39,1.2332882875
2020-09-12 23:00:00,1.7850000000000001,-0.209,1.7971939239,0.705,-0.039,0.7060778994,1.08,-0.17,1.0932977636,1.845,-0.429,1.8942191003,0.705,-0.039,0.7060778994,1.1400000000000001,-0.39,1.2048651377
2020-09-12 23:30:00,1.69,-0.2805,1.7131200337,0.72,-0.0405,0.7211381629,0.97,-0.24,0.9992497185,1.75,-0.3805,1.7908881177,0.72,-0.0405,0.7211381629,1.03,-0.34,1.0846658472
2020-09-13 00:00:00,1.6320000000000001,0.1615,1.6399714174,0.762,-0.0485,0.7635419111,0.87,0.21,0.8949860334,1.6320000000000001,-0.8485,1.8393956208,0.762,-0.0485,0.7635419111,0.87,-0.8,1.1819052415
2020-09-13 00:30:00,1.4405000000000001,-0.1285,1.4462200732000001,0.7805000000000001,-0.0385,0.7814489747000001,0.66,-0.09,0.6661080993,1.5005000000000002,-0.5685,1.6045848373,0.7805000000000001,-0.0385,0.7814489747000001,0.72,-0.53,0.8940357935000001
2020-09-13 01:00:00,1.3575,-0.23650000000000002,1.3779472051,0.7275,-0.026500000000000003,0.7279824861,0.63,-0.21,0.6640783086000001,1.4275,-0.47650000000000003,1.5049280714000002,0.7275,-0.026500000000000003,0.7279824861,0.7000000000000001,-0.45,0.8321658489
2020-09-13 01:30:00,1.3094999999999999,-0.24350000000000002,1.3319468833,0.7795000000000001,-0.0335,0.7802195204,0.53,-0.21,0.5700877125,1.3695,-0.48350000000000004,1.4523437954,0.7795000000000001,-0.0335,0.7802195204,0.59,-0.45,0.7420242584000001
2020-09-13 02:00:00,1.2974999999999999,-0.23750000000000002,1.3190574286,0.8275,-0.0575,0.8294953285000001,0.47000000000000003,-0.18,0.5032891813,1.3475000000000001,-0.47750000000000004,1.4296022174,0.8275,-0.0575,0.8294953285000001,0.52,-0.42,0.6684309987
2020-09-13 02:30:00,1.2725,-0.292,1.3055727670000001,0.8725,-0.07200000000000001,0.8754657332,0.4,-0.22,0.4565084884,1.3125,-0.422,1.3786733660000001,0.8725,-0.07200000000000001,0.8754657332,0.44,-0.35000000000000003,0.5622277119
2020-09-13 03:00:00,1.2255,-0.317,1.2658353961,0.6455000000000001,-0.017,0.6457238187000001,0.58,-0.30000000000000004,0.6529931087,1.2655,-0.417,1.3324335818,0.6455000000000001,-0.017,0.6457238187000001,0.62,-0.4,0.7378346698
2020-09-13 03:30:00,1.1895,-0.343,1.2379657709,0.5695,-0.003,0.5695079016,0.62,-0.34,0.7071067812,1.2295,-0.403,1.2938621449,0.5695,-0.003,0.5695079016,0.66,-0.4,0.7717512553
2020-09-13 04:00:00,1.216,0.2675,1.2450751985,0.746,-0.0325,0.7467076068,0.47000000000000003,0.30000000000000004,0.5575840744,1.186,-1.0125,1.55940766,0.746,-0.0325,0.7467076068,0.44,-0.98,1.0742439202
2020-09-13 04:30:00,1.2305,0.5335,1.3411757900999999,0.7605000000000001,-0.036500000000000005,0.7613754002,0.47000000000000003,0.5700000000000001,0.7387827827,1.1705,-1.2765,1.7319129597,0.7605000000000001,-0.036500000000000005,0.7613754002,0.41000000000000003,-1.24,1.3060245021
2020-09-13 05:00:00,1.2295,0.531,1.3392651903,0.7595000000000001,-0.039,0.7605006575000001,0.47000000000000003,0.5700000000000001,0.7387827827,1.1695,-1.279,1.733081432,0.7595000000000001,-0.039,0.7605006575000001,0.41000000000000003,-1.24,1.3060245021
2020-09-13 05:30:00,1.245,0.5485,1.3604694962,0.715,-0.021500000000000002,0.7153231787000001,0.53,0.5700000000000001,0.7783315489,1.195,-1.2615,1.7376441667,0.715,-0.021500000000000002,0.7153231787000001,0.48,-1.24,1.3296616111000001
2020-09-13 06:00:00,1.2815,0.541,1.3910151868,0.8615,-0.069,0.8642587865,0.42,0.61,0.7406078585,1.2315,-1.259,1.7611567931,0.8615,-0.069,0.8642587865,0.37,-1.19,1.2461942064
2020-09-13 06:30:00,1.319,0.5395,1.425068858,0.879,-0.07050000000000001,0.8818226863,0.44,0.61,0.7521303079,1.279,-1.2605,1.7957453187999999,0.879,-0.07050000000000001,0.8818226863,0.4,-1.19,1.2554282138000001
2020-09-13 07:00:00,1.319,0.6025,1.4500921522,0.9590000000000001,-0.0975,0.9639435927000001,0.36,0.7000000000000001,0.7871467462,1.289,-1.2875,1.8218609305,0.9590000000000001,-0.0975,0.9639435927000001,0.33,-1.19,1.2349089035
2020-09-13 07:30:00,1.438,0.606,1.5604742869,0.9380000000000001,-0.094,0.942698255,0.5,0.7000000000000001,0.8602325267,1.3980000000000001,-1.284,1.8981728056,0.9380000000000001,-0.094,0.942698255,0.46,-1.19,1.275813466
2020-09-13 08:00:00,1.5110000000000001,0.10250000000000001,1.514472598,0.781,-0.0475,0.7824431289,0.73,0.15,0.7452516354000001,1.5310000000000001,-0.7475,1.7037362619,0.781,-0.0475,0.7824431289,0.75,-0.7000000000000001,1.0259142264
2020-09-13 08:30:00,1.635,-0.3025,1.6627481018,0.615,-0.0025,0.6150050813,1.02,-0.30000000000000004,1.0632027088,1.665,-0.3125,1.6940723863,0.615,-0.0025,0.6150050813,1.05,-0.31,1.0948059189000001
2020-09-13 09:00:00,1.728,-0.28,1.750538203,0.508,0.02,0.5083935483,1.22,-0.30000000000000004,1.256343902,1.768,-0.29,1.7916260771,0.508,0.02,0.5083935483,1.26,-0.31,1.2975746607
2020-09-13 09:30:00,1.8745,-0.2615,1.8926522396,0.4545,0.018500000000000003,0.4548763568,1.42,-0.28,1.4473423921,1.9145,-0.2515,1.9309486010999999,0.4545,0.018500000000000003,0.4548763568,1.46,-0.27,1.4847558722
2020-09-13 10:00:00,2.074,-0.245,2.0884206952,0.534,0.005,0.5340234077,1.54,-0.25,1.5601602481999999,2.104,-0.215,2.1149565007,0.534,0.005,0.5340234077,1.57,-0.22,1.5853390804
2020-09-13 10:30:00,2.1705,-0.2285,2.1824945590000002,0.6105,-0.0085,0.6105591699,1.56,-0.22,1.5754364475,2.2105,-0.20850000000000002,2.220311352,0.6105,-0.0085,0.6105591699,1.6,-0.2,1.6124515497
2020-09-13 11:00:00,2.1715,-0.2285,2.1834890657,0.7415,-0.0385,0.7424988215,1.43,-0.19,1.4425671561,2.2115,-0.20850000000000002,2.2213069351,0.7415,-0.0385,0.7424988215,1.47,-0.17,1.4797972834
2020-09-13 11:30:00,2.1975,-0.11900000000000001,2.2007197118,0.7075,-0.019,0.7077550777,1.49,-0.1,1.4933519344000001,2.2575,-0.299,2.277214801,0.7075,-0.019,0.7077550777,1.55,-0.28,1.5750872992
2020-09-13 12:00:00,2.243,-0.0925,2.2449065125,0.553,0.007500000000000001,0.5530508566,1.69,-0.1,1.6929559947000001,2.313,-0.3125,2.334014835,0.553,0.007500000000000001,0.5530508566,1.76,-0.32,1.788854382
2020-09-13 12:30:00,2.2785,-0.134,2.2824369104,0.5085000000000001,0.016,0.5087516585,1.77,-0.15,1.7763445612000002,2.3285,-0.264,2.3434180698000002,0.5085000000000001,0.016,0.5087516585,1.82,-0.28,1.8414125013
2020-09-13 13:00:00,2.228,-0.115,2.2309659343,0.378,0.035,0.3796169122,1.85,-0.15,1.8560711193000001,2.2880000000000003,-0.245,2.3010799638,0.378,0.035,0.3796169122,1.9100000000000001,-0.28,1.9304144633
2020-09-13 13:30:00,2.2025,0.48950000000000005,2.2562394598,0.47250000000000003,0.0195,0.47290220980000003,1.73,0.47000000000000003,1.7927074496,2.1825,-0.8905000000000001,2.3571797768,0.47250000000000003,0.0195,0.47290220980000003,1.71,-0.91,1.9370596274
2020-09-13 14:00:00,2.1725,0.809,2.3182401191,0.47250000000000003,0.019,0.4728818563,1.7000000000000002,0.79,1.8745932892,2.1125,-1.211,2.4349901951,0.47250000000000003,0.019,0.4728818563,1.6400000000000001,-1.23,2.05
2020-09-13 14:30:00,2.0885,0.8095,2.2398934126,0.4385,0.0195,0.4389333662,1.65,0.79,1.8293714768,2.0385,-1.2105000000000001,2.3708210603,0.4385,0.0195,0.4389333662,1.6,-1.23,2.0181427105
2020-09-13 15:00:00,2.0315,0.8115,2.1875841698,0.4415,0.021500000000000002,0.4420231894,1.5899999999999999,0.79,1.7754436065,1.9815,-1.2085,2.3209512059,0.4415,0.021500000000000002,0.4420231894,1.54,-1.23,1.9709134938
2020-09-13 15:30:00,2.0275,0.8210000000000001,2.1874179413,0.3775,0.031,0.37877070900000004,1.65,0.79,1.8293714768,1.9775,-1.259,2.3442668897,0.3775,0.031,0.37877070900000004,1.6,-1.29,2.0552615405
2020-09-13 16:00:00,2.008,0.8205,2.1691667179,0.388,0.030500000000000003,0.3891969296,1.62,0.79,1.8023595646000001,1.948,-1.2595,2.3197077941,0.388,0.030500000000000003,0.3891969296,1.56,-1.29,2.0242776489
2020-09-13 16:30:00,1.983,0.095,1.9852742884,0.423,0.025,0.4237381267,1.56,0.07,1.5615697230999999,1.983,-0.5650000000000001,2.061919979,0.423,0.025,0.4237381267,1.56,-0.59,1.6678429182999999
2020-09-13 17:00:00,2.0175,-0.181,2.0256029349,0.41750000000000004,0.029,0.41850597370000003,1.6,-0.21,1.6137224049,2.0675,-0.281,2.0865083872,0.41750000000000004,0.029,0.41850597370000003,1.65,-0.31,1.6788686667000001
2020-09-13 17:30:00,2.0475,-0.1405,2.0523149125,0.41750000000000004,0.029500000000000002,0.41854091800000004,1.63,-0.17,1.6388410539,2.1075,-0.3405,2.1348293843,0.41750000000000004,0.029500000000000002,0.41854091800000004,1.69,-0.37,1.7300289014999999
2020-09-13 18:00:00,2.0955,-0.1655,2.1020253329,0.3955,0.0345,0.3970018892,1.7000000000000002,-0.2,1.7117242769,2.1555,-0.3355,2.1814537584,0.3955,0.0345,0.3970018892,1.76,-0.37,1.7984715733
2020-09-13 18:30:00,2.237,-0.317,2.2593490213,0.397,0.033,0.3983691755,1.8399999999999999,-0.35000000000000003,1.8729922584,2.237,-0.137,2.2411912011,0.397,0.033,0.3983691755,1.8399999999999999,-0.17,1.8478365729
2020-09-13 19:00:00,2.253,-0.2745,2.2696606024,0.383,0.035500000000000004,0.3846417164,1.87,-0.31,1.8955210365,2.273,-0.1945,2.2813064788,0.383,0.035500000000000004,0.3846417164,1.8900000000000001,-0.23,1.9039432765000002
2020-09-13 19:30:00,2.2295,-0.185,2.2371623209,0.3995,0.035,0.4010302358,1.83,-0.22,1.8431766058,2.2895,-0.315,2.311067989,0.3995,0.035,0.4010302358,1.8900000000000001,-0.35000000000000003,1.9221342305
2020-09-13 20:00:00,2.327,-0.309,2.3474262502,0.377,0.041,0.3792228896,1.9500000000000002,-0.35000000000000003,1.9811612755999999,2.347,-0.209,2.3562873339,0.377,0.041,0.3792228896,1.97,-0.25,1.9857995871
2020-09-13 20:30:00,2.383,-0.315,2.4037291861,0.41300000000000003,0.035,0.4144803976,1.97,-0.35000000000000003,2.0008498195,2.4130000000000003,-0.215,2.4225593904,0.41300000000000003,0.035,0.4144803976,2.0,-0.25,2.0155644371
2020-09-13 21:00:00,2.327,-0.253,2.3407131392,0.40700000000000003,0.037,0.40867835760000004,1.92,-0.29,1.9417775362,2.367,-0.28300000000000003,2.3838577978,0.40700000000000003,0.037,0.40867835760000004,1.96,-0.32,1.985950654
2020-09-13 21:30:00,2.138,-0.2485,2.1523931449,0.378,0.0415,0.3802712847,1.76,-0.29,1.7837320427,2.188,-0.34850000000000003,2.2155803416,0.378,0.0415,0.3802712847,1.81,-0.39,1.8515398997
2020-09-13 22:00:00,2.086,-0.20950000000000002,2.0964937992,0.366,0.0405,0.368233961,1.72,-0.25,1.7380736463000002,2.136,-0.34950000000000003,2.1644043638,0.366,0.0405,0.368233961,1.77,-0.39,1.812456896
2020-09-13 22:30:00,2.0855,-0.2305,2.0981993471,0.3655,0.0395,0.36762820890000003,1.72,-0.27,1.7410628938000001,2.1355,-0.3205,2.1594167036,0.3655,0.0395,0.36762820890000003,1.77,-0.36,1.8062391868
2020-09-13 23:00:00,1.9375,-0.23750000000000002,1.9520021773,0.3875,0.0325,0.3888605148,1.55,-0.27,1.5733403955,1.9875,-0.3275,2.0143019883,0.3875,0.0325,0.3888605148,1.6,-0.36,1.6400000000000001
2020-09-13 23:30:00,1.802,-0.304,1.8274627219,0.362,0.036000000000000004,0.3637856512,1.44,-0.34,1.4795945391,1.8519999999999999,-0.274,1.8721591813,0.362,0.036000000000000004,0.3637856512,1.49,-0.31,1.5219066988
2020-09-14 00:00:00,1.6965,-0.306,1.7238759381,0.3765,0.034,0.3780320754,1.32,-0.34,1.3630847369,1.7465000000000002,-0.276,1.7681737047000001,0.3765,0.034,0.3780320754,1.37,-0.31,1.404635184
2020-09-14 00:30:00,1.5295,-0.20400000000000001,1.5430444744,0.3695,0.036000000000000004,0.3712495791,1.16,-0.24,1.1845674316,1.5594999999999999,-0.404,1.6109799037,0.3695,0.036000000000000004,0.3712495791,1.19,-0.44,1.2687395320000001
2020-09-14 01:00:00,1.4344999999999999,0.5690000000000001,1.5432275432,0.3645,0.039,0.3665804823,1.07,0.53,1.1940686747,1.3745,-1.241,1.8518453634,0.3645,0.039,0.3665804823,1.01,-1.28,1.6304907237
2020-09-14 01:30:00,1.3685,0.5685,1.4818854544,0.3885,0.0385,0.3904029969,0.98,0.53,1.1141364369,1.3185,-1.2415,1.8110120099,0.3885,0.0385,0.3904029969,0.93,-1.28,1.5821820376
2020-09-14 02:00:00,1.5110000000000001,0.6075,1.6285506593,0.381,0.0375,0.3828410244,1.13,0.5700000000000001,1.2656223765,1.451,-1.2425,1.910289834,0.381,0.0375,0.3828410244,1.07,-1.28,1.6683225108
2020-09-14 02:30:00,1.435,0.61,1.5592706628,0.355,0.04,0.35724641360000003,1.08,0.5700000000000001,1.2211879462,1.385,-1.28,1.8859016411,0.355,0.04,0.35724641360000003,1.03,-1.32,1.6743058263
2020-09-14 03:00:00,1.38,-0.27,1.4061649974,0.36,0.04,0.36221540550000003,1.02,-0.31,1.0660675401,1.43,-0.38,1.4796283317,0.36,0.04,0.36221540550000003,1.07,-0.42,1.1494781425
2020-09-14 03:30:00,1.3325,-0.311,1.3683118248000001,0.36250000000000004,0.039,0.3645918951,0.97,-0.35000000000000003,1.0312128781,1.3825,-0.35100000000000003,1.4263615425,0.36250000000000004,0.039,0.3645918951,1.02,-0.39,1.0920164834
2020-09-14 04:00:00,1.2545,-0.3775,1.3100673647,0.34450000000000003,0.0425,0.3471116535,0.91,-0.42,1.0022474744,1.2845,-0.3175,1.3231577759,0.34450000000000003,0.0425,0.3471116535,0.9400000000000001,-0.36,1.0065783626
2020-09-14 04:30:00,1.325,-0.377,1.3775899245,0.355,0.043000000000000003,0.3575947427,0.97,-0.42,1.0570241246,1.355,-0.317,1.391586864,0.355,0.043000000000000003,0.3575947427,1.0,-0.36,1.0628264204
2020-09-14 05:00:00,1.4020000000000001,-0.35350000000000004,1.4458790579,0.352,0.0465,0.35505809380000003,1.05,-0.4,1.1236102527,1.432,-0.3135,1.4659148168,0.352,0.0465,0.35505809380000003,1.08,-0.36,1.1384199577
2020-09-14 05:30:00,1.4265,-0.2585,1.4497325615,0.3765,0.051500000000000004,0.380005921,1.05,-0.31,1.0948059189000001,1.4565000000000001,-0.40850000000000003,1.512701061,0.3765,0.051500000000000004,0.380005921,1.08,-0.46,1.1738824473
2020-09-14 06:00:00,1.3725,-0.302,1.4053327898,0.3825,0.048,0.3855,0.99,-0.35000000000000003,1.050047618,1.4125,-0.372,1.460664318,0.3825,0.048,0.3855,1.03,-0.42,1.1123398761
2020-09-14 06:30:00,1.7105000000000001,-0.21,1.7233427546,0.3705,0.05,0.3738585963,1.34,-0.26,1.3649908425000001,1.7605,-0.30000000000000004,1.7858780054,0.3705,0.05,0.3738585963,1.3900000000000001,-0.35000000000000003,1.4333875959
2020-09-14 07:00:00,1.916,-0.14650000000000002,1.9215926337,0.356,0.053500000000000006,0.3599975694,1.56,-0.2,1.5727682601000001,1.966,-0.29650000000000004,1.9882324437,0.356,0.053500000000000006,0.3599975694,1.6099999999999999,-0.35000000000000003,1.6476043214
2020-09-14 07:30:00,2.099,0.1715,2.1059945988,0.34900000000000003,0.051500000000000004,0.352779322,1.75,0.12,1.7541094607,2.099,-0.5985,2.1826596734,0.34900000000000003,0.051500000000000004,0.352779322,1.75,-0.65,1.8668154703000002
2020-09-14 08:00:00,2.281,0.7475,2.4003577338,0.361,0.0475,0.36411159,1.92,0.7000000000000001,2.0436242316,2.221,-1.1125,2.4840485603,0.361,0.0475,0.36411159,1.8599999999999999,-1.16,2.192076641
2020-09-14 08:30:00,2.5205,0.7835000000000001,2.639468223,0.3705,0.043500000000000004,0.3730449035,2.15,0.74,2.27378539,2.4205,-1.0065,2.6214237544,0.3705,0.043500000000000004,0.3730449035,2.05,-1.05,2.3032585613
2020-09-14 09:00:00,2.504,0.805,2.6302169112,0.354,0.045,0.3568487074,2.15,0.76,2.2803727765,2.404,-0.975,2.594193709,0.354,0.045,0.3568487074,2.05,-1.02,2.2897379763
2020-09-14 09:30:00,2.5365,0.3285,2.5576834245,0.3065,0.0485,0.31031355110000003,2.23,0.28,2.2475097330000002,2.5265,-0.49150000000000005,2.5738637299000002,0.3065,0.0485,0.31031355110000003,2.22,-0.54,2.2847319318
2020-09-14 10:00:00,2.4065,-0.031,2.4066996593,0.28650000000000003,0.049,0.2906600248,2.12,-0.08,2.121508897,2.4565,-0.131,2.4599904979,0.28650000000000003,0.049,0.2906600248,2.17,-0.18,2.1774526401
2020-09-14 10:30:00,2.4435000000000002,-0.0285,2.4436662006,0.2735,0.051500000000000004,0.2783064857,2.17,-0.08,2.1714741537,2.4935,-0.08850000000000001,2.4950700391,0.2735,0.051500000000000004,0.2783064857,2.22,-0.14,2.2244100341
2020-09-14 11:00:00,2.4395,-0.028,2.4396606834,0.2695,0.052000000000000005,0.27447085460000004,2.17,-0.08,2.1714741537,2.4895,-0.038,2.4897900012,0.2695,0.052000000000000005,0.27447085460000004,2.22,-0.09,2.2218235754
2020-09-14 11:30:00,2.328,-0.059000000000000004,2.3287475174,0.278,0.051000000000000004,0.28263934620000003,2.05,-0.11,2.0529490982,2.368,-0.039,2.3683211353,0.278,0.051000000000000004,0.28263934620000003,2.09,-0.09,2.0919369015
2020-09-14 12:00:00,2.3445,-0.0635,2.3453597805,0.29450000000000004,0.0465,0.29814845300000004,2.05,-0.11,2.0529490982,2.3845,-0.043500000000000004,2.3848967483,0.29450000000000004,0.0465,0.29814845300000004,2.09,-0.09,2.0919369015
2020-09-14 12:30:00,2.445,-0.0315,2.4452029057,0.295,0.0485,0.2989602816,2.15,-0.08,2.1514878573,2.495,-0.0415,2.4953451164000002,0.295,0.0485,0.2989602816,2.2,-0.09,2.2018401395
2020-09-14 13:00:00,2.4045,-0.035500000000000004,2.4047620464,0.3245,0.044500000000000005,0.3275370208,2.08,-0.08,2.081537893,2.4545,-0.0455,2.4549216892,0.3245,0.044500000000000005,0.3275370208,2.13,-0.09,2.1319005605
2020-09-14 13:30:00,2.446,-0.044500000000000005,2.4464047601,0.366,0.035500000000000004,0.3677176226,2.08,-0.08,2.081537893,2.496,-0.0545,2.4965949311,0.366,0.035500000000000004,0.3677176226,2.13,-0.09,2.1319005605
2020-09-14 14:00:00,2.4445,-0.039,2.4448110868,0.3245,0.041,0.32707988320000003,2.12,-0.08,2.121508897,2.4945,-0.049,2.4949812124,0.3245,0.041,0.32707988320000003,2.17,-0.09,2.1718655575
2020-09-14 14:30:00,2.237,-0.07,2.2380949488,0.337,0.04,0.3393655846,1.9,-0.11,1.9031815468,2.277,-0.09,2.278777962,0.337,0.04,0.3393655846,1.94,-0.13,1.9443507914
2020-09-14 15:00:00,2.135,-0.07,2.1361472328,0.335,0.04,0.3373796082,1.8,-0.11,1.8033579789,2.185,-0.09,2.1868527614,0.335,0.04,0.3373796082,1.85,-0.13,1.8545619429
2020-09-14 15:30:00,2.247,-0.073,2.2481854906,0.337,0.037,0.3390250728,1.9100000000000001,-0.11,1.9131649171,2.297,-0.033,2.2972370361,0.337,0.037,0.3390250728,1.96,-0.07,1.9612496017
2020-09-14 16:00:00,2.2925,-0.08850000000000001,2.2942075974,0.3225,0.0415,0.3251591918,1.97,-0.13,1.9742846806,2.3425000000000002,-0.0685,2.3435013335,0.3225,0.0415,0.3251591918,2.02,-0.11,2.0229928324
2020-09-14 16:30:00,2.3005,-0.09050000000000001,2.302279414,0.3305,0.0395,0.3328520692,1.97,-0.13,1.9742846806,2.3305,-0.1005,2.3326659641,0.3305,0.0395,0.3328520692,2.0,-0.14,2.0048940122
2020-09-14 17:00:00,2.3575,-0.093,2.3593336453,0.35750000000000004,0.037,0.3594095853,2.0,-0.13,2.0042205467,2.4075,-0.10300000000000001,2.4097023156,0.35750000000000004,0.037,0.3594095853,2.05,-0.14,2.0547749268
2020-09-14 17:30:00,2.42,-0.129,2.4234357842,0.38,0.031,0.3812623768,2.04,-0.16,2.04626489,2.47,-0.109,2.472403891,0.38,0.031,0.3812623768,2.09,-0.14,2.094683747
2020-09-14 18:00:00,2.39,-0.17450000000000002,2.3963618779,0.37,0.035500000000000004,0.3716991391,2.02,-0.21,2.0308865059,2.43,-0.14450000000000002,2.4342925564,0.37,0.035500000000000004,0.3716991391,2.06,-0.18,2.0678491241
2020-09-14 18:30:00,2.5085,-0.17350000000000002,2.5144928911999997,0.3685,0.036500000000000005,0.37030325410000003,2.14,-0.21,2.1502790517,2.5484999999999998,-0.14350000000000002,2.5525368753,0.3685,0.036500000000000005,0.37030325410000003,2.18,-0.18,2.1874185699
2020-09-14 19:00:00,2.516,-0.171,2.5218043143999997,0.376,0.039,0.3780171954,2.14,-0.21,2.1502790517,2.556,-0.171,2.5617136842,0.376,0.039,0.3780171954,2.18,-0.21,2.1900913223
2020-09-14 19:30:00,2.3345000000000002,-0.219,2.3447497201,0.41450000000000004,0.031,0.4156576115,1.92,-0.25,1.9362076335,2.3745,-0.179,2.3812373359,0.41450000000000004,0.031,0.4156576115,1.96,-0.21,1.9712178975999999
2020-09-14 20:00:00,2.5115,-0.22,2.5211172621999998,0.4315,0.03,0.4325416165,2.08,-0.25,2.0949701669,2.5415,-0.18,2.5478662151,0.4315,0.03,0.4325416165,2.11,-0.21,2.1204244858
2020-09-14 20:30:00,2.6465,-0.1895,2.6532758055,0.42650000000000005,0.030500000000000003,0.427589172,2.22,-0.22,2.2308742681,2.6865,-0.17950000000000002,2.6924900186,0.42650000000000005,0.030500000000000003,0.427589172,2.26,-0.21,2.2697356674
2020-09-14 21:00:00,2.51,-0.1945,2.5175246275000003,0.45,0.025500000000000002,0.4507219209,2.06,-0.22,2.071714266,2.55,-0.1845,2.5566658464,0.45,0.025500000000000002,0.4507219209,2.1,-0.21,2.1104738804
2020-09-14 21:30:00,2.3685,-0.215,2.378238266,0.4585,0.025,0.4591810645,1.9100000000000001,-0.24,1.9250194804,2.4085,-0.185,2.4155945955,0.4585,0.025,0.4591810645,1.9500000000000002,-0.21,1.9612750954
2020-09-14 22:00:00,2.207,-0.213,2.2172546087000002,0.457,0.027,0.4577968982,1.75,-0.24,1.76638048,2.257,-0.253,2.2711358392,0.457,0.027,0.4577968982,1.8,-0.28,1.8216476059
2020-09-14 22:30:00,2.299,-0.156,2.3042866575,0.47900000000000004,0.024,0.47960087570000004,1.82,-0.18,1.8288794383,2.359,-0.256,2.3728499742,0.47900000000000004,0.024,0.47960087570000004,1.88,-0.28,1.9007366992999999
2020-09-14 23:00:00,1.9375,0.049,1.9381195139,0.4475,0.029,0.4484386803,1.49,0.02,1.4901342221,1.9675,-0.561,2.0459172148,0.4475,0.029,0.4484386803,1.52,-0.59,1.6304907237
2020-09-14 23:30:00,1.851,0.7275,1.9888331378,0.461,0.0275,0.4618194994,1.3900000000000001,0.7000000000000001,1.5563097378,1.811,-1.2625,2.207629328,0.461,0.0275,0.4618194994,1.35,-1.29,1.8672439584
2020-09-15 00:00:00,1.7615,0.7195,1.902777575,0.5015000000000001,0.0195,0.5018789695,1.26,0.7000000000000001,1.4413882197,1.7215,-1.2705,2.1395636237,0.5015000000000001,0.0195,0.5018789695,1.22,-1.29,1.7755280905
2020-09-15 00:30:00,1.607,0.7145,1.7586811109,0.537,0.0145,0.5371957278,1.07,0.7000000000000001,1.2786320816,1.5670000000000002,-1.2755,2.0204923286,0.537,0.0145,0.5371957278,1.03,-1.29,1.6507574019
2020-09-15 01:00:00,1.5045000000000002,0.681,1.6514482281,0.5145000000000001,0.021,0.5149283931,0.99,0.66,1.1898319209000001,1.4645000000000001,-1.299,1.9575906748,0.5145000000000001,0.021,0.5149283931,0.9500000000000001,-1.32,1.6263148527
2020-09-15 01:30:00,1.376,0.6880000000000001,1.5384147685,0.466,0.028,0.4668404438,0.91,0.66,1.1241441189,1.346,-1.332,1.893657836,0.466,0.028,0.4668404438,0.88,-1.3599999999999999,1.6198765385
2020-09-15 02:00:00,1.498,0.6970000000000001,1.6522145743999999,0.40800000000000003,0.037,0.4096742608,1.09,0.66,1.2742448744,1.458,-1.323,1.9687795712,0.40800000000000003,0.037,0.4096742608,1.05,-1.3599999999999999,1.7181676286
2020-09-15 02:30:00,1.4855,0.6970000000000001,1.6408897739000001,0.3955,0.037,0.39722695020000004,1.09,0.66,1.2742448744,1.4455,-1.323,1.9595405712,0.3955,0.037,0.39722695020000004,1.05,-1.3599999999999999,1.7181676286
2020-09-15 03:00:00,1.4735,0.7025,1.6323934881,0.3835,0.0425,0.3858477679,1.09,0.66,1.2742448744,1.4035,-1.3175,1.9249983117,0.3835,0.0425,0.3858477679,1.02,-1.3599999999999999,1.7000000000000002
2020-09-15 03:30:00,1.4675,0.7030000000000001,1.6271955168,0.3775,0.043000000000000003,0.3799411139,1.09,0.66,1.2742448744,1.3975,-1.317,1.9202852002,0.3775,0.043000000000000003,0.3799411139,1.02,-1.3599999999999999,1.7000000000000002
2020-09-15 04:00:00,1.335,0.656,1.4874679828000001,0.355,0.046,0.3579678757,0.98,0.61,1.1543396381,1.2850000000000001,-1.314,1.8378849257,0.355,0.046,0.3579678757,0.93,-1.3599999999999999,1.6475739741000002
2020-09-15 04:30:00,1.3425,0.6825,1.5060253982,0.36250000000000004,0.0425,0.36498287630000004,0.98,0.64,1.1704699911,1.2925,-1.3175,1.8456333601,0.36250000000000004,0.0425,0.36498287630000004,0.93,-1.3599999999999999,1.6475739741000002
2020-09-15 05:00:00,1.3905,0.6835,1.5494071447,0.35050000000000003,0.043500000000000004,0.3531890429,1.04,0.64,1.2211470018,1.3405,-1.3165,1.8788593614,0.35050000000000003,0.043500000000000004,0.3531890429,0.99,-1.3599999999999999,1.682171216
2020-09-15 05:30:00,1.466,0.6900000000000001,1.620264176,0.326,0.05,0.3298120677,1.1400000000000001,0.64,1.3073637596,1.426,-1.31,1.9363821937,0.326,0.05,0.3298120677,1.1,-1.3599999999999999,1.7491712323000002
2020-09-15 06:00:00,1.5345,0.6900000000000001,1.6824952452000002,0.3245,0.05,0.3283294839,1.21,0.64,1.3688316186,1.4845000000000002,-1.31,1.9798586439,0.3245,0.05,0.3283294839,1.16,-1.3599999999999999,1.7875122377000001
2020-09-15 06:30:00,1.8395000000000001,0.7505000000000001,1.9867084587,0.3295,0.0505,0.3333474164,1.51,0.7000000000000001,1.6643617394999999,1.7895,-1.2395,2.1768487545,0.3295,0.0505,0.3333474164,1.46,-1.29,1.94825563
2020-09-15 07:00:00,2.003,0.751,2.1391610505,0.323,0.051000000000000004,0.327001529,1.6800000000000002,0.7000000000000001,1.82,1.953,-1.209,2.2969305606,0.323,0.051000000000000004,0.327001529,1.63,-1.26,2.060218435
2020-09-15 07:30:00,2.245,0.7010000000000001,2.3518983822,0.295,0.051000000000000004,0.2993760177,1.9500000000000002,0.65,2.0554804791,2.165,-1.089,2.4234574475,0.295,0.051000000000000004,0.2993760177,1.87,-1.1400000000000001,2.1900913223
2020-09-15 08:00:00,2.2439999999999998,0.7045,2.351989849,0.294,0.0545,0.2990087791,1.9500000000000002,0.65,2.0554804791,2.164,-1.0655000000000001,2.4120916753,0.294,0.0545,0.2990087791,1.87,-1.12,2.1797476918
2020-09-15 08:30:00,2.5015,0.7945,2.6246394991,0.29150000000000004,0.0545,0.2965510074,2.21,0.74,2.3306007809000002,2.4015,-0.9655,2.5883184696,0.29150000000000004,0.0545,0.2965510074,2.11,-1.02,2.3436083291
2020-09-15 09:00:00,2.5185,0.794,2.6406965464,0.28850000000000003,0.054,0.2935102213,2.23,0.74,2.3495744296,2.4285,-0.966,2.6135738463,0.28850000000000003,0.054,0.2935102213,2.14,-1.02,2.3706539182
2020-09-15 09:30:00,2.5295,0.792,2.650591302,0.2595,0.052000000000000005,0.2646587425,2.27,0.74,2.3875719884,2.4295,-0.928,2.6007026454,0.2595,0.052000000000000005,0.2646587425,2.17,-0.98,2.3810291892
2020-09-15 10:00:00,2.593,0.8505,2.7289190626,0.243,0.0505,0.24819196200000002,2.35,0.8,2.4824383174999998,2.493,-0.8995000000000001,2.6503111610000003,0.243,0.0505,0.24819196200000002,2.25,-0.9500000000000001,2.4423349484
2020-09-15 10:30:00,2.61,0.9015000000000001,2.7613044472,0.24,0.051500000000000004,0.2454633374,2.37,0.85,2.5178165143999998,2.5300000000000002,-0.9385,2.6984592363,0.24,0.051500000000000004,0.2454633374,2.29,-0.99,2.4948346639
2020-09-15 11:00:00,2.532,0.9035000000000001,2.6883705567,0.242,0.053500000000000006,0.24784319640000002,2.29,0.85,2.4426624818000002,2.452,-0.9365,2.6247545123,0.242,0.053500000000000006,0.24784319640000002,2.21,-0.99,2.421611034
2020-09-15 11:30:00,2.3725,0.771,2.4946336905,0.24250000000000002,0.051000000000000004,0.24780486270000002,2.13,0.72,2.2483994307,2.2625,-0.879,2.4272509656,0.24250000000000002,0.051000000000000004,0.24780486270000002,2.02,-0.93,2.2238030488
2020-09-15 12:00:00,2.2880000000000003,-0.062,2.2888398808,0.248,0.048,0.2526024545,2.04,-0.11,2.0429635337,2.308,-0.07200000000000001,2.3091227772,0.248,0.048,0.2526024545,2.06,-0.12,2.0634921856
2020-09-15 12:30:00,2.5945,-0.0625,2.5952526852,0.2545,0.0475,0.2588947663,2.34,-0.11,2.3425840433,2.6245000000000003,0.0175,2.6245583438,0.2545,0.0475,0.2588947663,2.37,-0.03,2.3701898658
2020-09-15 13:00:00,2.4125,-0.069,2.413486534,0.28250000000000003,0.041,0.2854597169,2.13,-0.11,2.1328384843,2.4425,0.011,2.4425247696,0.28250000000000003,0.041,0.2854597169,2.16,-0.03,2.1602083233
2020-09-15 13:30:00,2.433,-0.11750000000000001,2.4358356369,0.423,0.022500000000000003,0.4235979816,2.01,-0.14,2.0148697228,2.463,-0.007500000000000001,2.463011419,0.423,0.022500000000000003,0.4235979816,2.04,-0.03,2.0402205763
2020-09-15 14:00:00,2.432,-0.1245,2.4351846439,0.352,0.035500000000000004,0.3537855989,2.08,-0.16,2.0861447697,2.452,0.0055000000000000005,2.4520061684,0.352,0.035500000000000004,0.3537855989,2.1,-0.03,2.1002142748
2020-09-15 14:30:00,2.3815,-0.1375,2.385466097,0.3915,0.022500000000000003,0.3921460187,1.99,-0.16,1.9964217991000002,2.4115,-0.007500000000000001,2.4115116628,0.3915,0.022500000000000003,0.3921460187,2.02,-0.03,2.02022276
2020-09-15 15:00:00,2.2720000000000002,-0.1515,2.277045509,0.352,0.0285,0.3531518795,1.92,-0.18,1.9284190416,2.302,-0.021500000000000002,2.3021003996,0.352,0.0285,0.3531518795,1.9500000000000002,-0.05,1.9506409203000001
2020-09-15 15:30:00,2.3825,-0.14450000000000002,2.3868779818,0.3225,0.035500000000000004,0.32444799280000003,2.06,-0.18,2.0678491241,2.4125,-0.0145,2.4125435747,0.3225,0.035500000000000004,0.32444799280000003,2.09,-0.05,2.0905980006
2020-09-15 16:00:00,2.4050000000000002,-0.1635,2.4105512336,0.34500000000000003,0.036500000000000005,0.3469254243,2.06,-0.2,2.0696859665,2.435,-0.053500000000000006,2.4355876601,0.34500000000000003,0.036500000000000005,0.3469254243,2.09,-0.09,2.0919369015
2020-09-15 16:30:00,2.5055,-0.106,2.5077412646,0.29550000000000004,0.044,0.29875784510000003,2.21,-0.15,2.2150846485,2.5455,-0.106,2.5477060761,0.29550000000000004,0.044,0.29875784510000003,2.25,-0.15,2.2549944568
2020-09-15 17:00:00,2.5869999999999997,-0.1005,2.5889513804,0.28700000000000003,0.0495,0.2912374461,2.3,-0.15,2.3048861143,2.637,-0.1005,2.6389144075,0.28700000000000003,0.0495,0.2912374461,2.35,-0.15,2.3547823679
2020-09-15 17:30:00,2.448,-0.1615,2.453321473,0.28800000000000003,0.0485,0.2920552174,2.16,-0.21,2.170184324,2.498,-0.14150000000000001,2.5020044464,0.28800000000000003,0.0485,0.2920552174,2.21,-0.19,2.2181523843
2020-09-15 18:00:00,2.591,-0.191,2.5980304078,0.291,0.049,0.2950965944,2.3,-0.24,2.3124878378,2.621,-0.101,2.6229452911,0.291,0.049,0.2950965944,2.33,-0.15,2.3348233338
2020-09-15 18:30:00,2.6095,-0.192,2.6165538882,0.28950000000000004,0.048,0.293452296,2.32,-0.24,2.3323807579,2.6195,-0.10200000000000001,2.6214851230000003,0.28950000000000004,0.048,0.293452296,2.33,-0.15,2.3348233338
2020-09-15 19:00:00,2.5215,-0.232,2.5321505188,0.29150000000000004,0.048,0.29542554050000003,2.23,-0.28,2.2475097330000002,2.5415,-0.10200000000000001,2.5435459992,0.29150000000000004,0.048,0.29542554050000003,2.25,-0.15,2.2549944568
2020-09-15 19:30:00,2.39,-0.232,2.4012338495,0.27,0.048,0.2742334772,2.12,-0.28,2.1384106247,2.41,-0.10200000000000001,2.4121575405,0.27,0.048,0.2742334772,2.14,-0.15,2.1452505681
2020-09-15 20:00:00,2.6550000000000002,-0.234,2.6652919165,0.275,0.046,0.27882073090000004,2.38,-0.28,2.3964139876,2.675,-0.10400000000000001,2.6770209189000003,0.275,0.046,0.27882073090000004,2.4,-0.15,2.4046829313
2020-09-15 20:30:00,2.668,-0.23550000000000001,2.6783734336,0.308,0.044500000000000005,0.31119808800000004,2.36,-0.28,2.3765521244,2.708,-0.10550000000000001,2.7100542891,0.308,0.044500000000000005,0.31119808800000004,2.4,-0.15,2.4046829313
2020-09-15 21:00:00,2.4975,-0.23600000000000002,2.5086255699,0.3175,0.044,0.3205343195,2.18,-0.28,2.1979080963,2.5275,-0.136,2.5311563069,0.3175,0.044,0.3205343195,2.21,-0.18,2.2173182
2020-09-15 21:30:00,2.344,-0.241,2.3563567217,0.334,0.039,0.33626923740000003,2.01,-0.28,2.0294087809,2.374,-0.181,2.3808899597,0.334,0.039,0.33626923740000003,2.04,-0.22,2.0518284529
2020-09-15 22:00:00,2.302,-0.23800000000000002,2.3142705114,0.322,0.042,0.3247275781,1.98,-0.28,1.9996999775000002,2.332,-0.178,2.3387834444,0.322,0.042,0.3247275781,2.01,-0.22,2.0220039565
2020-09-15 22:30:00,2.306,-0.158,2.3114064982,0.326,0.042,0.3286943869,1.98,-0.2,1.9900753755,2.336,-0.218,2.3461500378,0.326,0.042,0.3286943869,2.01,-0.26,2.0267461607
2020-09-15 23:00:00,1.884,-0.1665,1.8913429752000002,0.384,0.0335,0.38545849320000003,1.5,-0.2,1.513274595,1.9340000000000002,-0.3065,1.9581364227,0.384,0.0335,0.38545849320000003,1.55,-0.34,1.5868522299999999
2020-09-15 23:30:00,1.842,0.04,1.8424342593,0.342,0.04,0.34433123590000003,1.5,0.0,1.5,1.862,-0.55,1.9415313544,0.342,0.04,0.34433123590000003,1.52,-0.59,1.6304907237
2020-09-16 00:00:00,1.7345000000000002,0.6515000000000001,1.8528201478000002,0.3345,0.0415,0.3370645339,1.4,0.61,1.5271214752,1.6844999999999999,-1.2085,2.0731648511,0.3345,0.0415,0.3370645339,1.35,-1.25,1.8398369493
2020-09-16 00:30:00,1.5995,0.6215,1.7160018939000001,0.3195,0.0415,0.3221839537,1.28,0.58,1.4052757736,1.5495,-1.2385,1.9836412226000002,0.3195,0.0415,0.3221839537,1.23,-1.28,1.7751901307
2020-09-16 01:00:00,1.4795,0.6215,1.6047375175,0.2995,0.0415,0.30236153860000003,1.18,0.58,1.3148383931,1.4295,-1.2385,1.8913890398,0.2995,0.0415,0.30236153860000003,1.13,-1.28,1.7074249617000001
2020-09-16 01:30:00,1.4125,0.622,1.5433859692,0.3025,0.042,0.3054017845,1.11,0.58,1.2523977004,1.3525,-1.238,1.8335485404,0.3025,0.042,0.3054017845,1.05,-1.28,1.6555663683000001
2020-09-16 02:00:00,1.4765000000000001,0.619,1.6010038256999999,0.3165,0.039,0.3188937911,1.16,0.58,1.2969194269,1.4165,-1.241,1.8832294735000001,0.3165,0.039,0.3188937911,1.1,-1.28,1.687720356
2020-09-16 02:30:00,1.456,0.6155,1.5807517990000002,0.336,0.035500000000000004,0.33787016740000003,1.12,0.58,1.261269202,1.396,-1.2445,1.8701861538000002,0.336,0.035500000000000004,0.33787016740000003,1.06,-1.28,1.6619265928
2020-09-16 03:00:00,1.3495,0.616,1.4834440502000001,0.3295,0.036000000000000004,0.331460782,1.02,0.58,1.1733712115000001,1.2995,-1.244,1.7989542101,0.3295,0.036000000000000004,0.331460782,0.97,-1.28,1.6060199252
2020-09-16 03:30:00,1.4315,0.6205,1.5601963018,0.3015,0.0405,0.3042079881,1.13,0.58,1.2701574706,1.3715,-1.2395,1.8486136698000002,0.3015,0.0405,0.3042079881,1.07,-1.28,1.6683225108
2020-09-16 04:00:00,1.3155000000000001,0.6195,1.4540703215000002,0.3055,0.0395,0.3080430165,1.01,0.58,1.1646887996,1.2555,-1.2405,1.7649703963999999,0.3055,0.0395,0.3080430165,0.9500000000000001,-1.28,1.5940200752
2020-09-16 04:30:00,1.304,0.6165,1.4423897705,0.324,0.036500000000000005,0.3260494594,0.98,0.58,1.1387712676,1.274,-1.2435,1.7802719596,0.324,0.036500000000000005,0.3260494594,0.9500000000000001,-1.28,1.5940200752
2020-09-16 05:00:00,1.5185,0.6155,1.6385000763000002,0.3285,0.035500000000000004,0.3304126208,1.19,0.58,1.3238202295,1.4585,-1.2445,1.9172904058,0.3285,0.035500000000000004,0.3304126208,1.13,-1.28,1.7074249617000001
2020-09-16 05:30:00,1.525,1.5025,2.1408248994,0.295,0.0425,0.298045718,1.23,1.46,1.9090573590000002,1.395,-2.1075,2.5273664653,0.295,0.0425,0.298045718,1.1,-2.15,2.4150569351
2020-09-16 06:00:00,1.5859999999999999,1.63,2.274268234,0.306,0.04,0.3086033052,1.28,1.5899999999999999,2.0412006271,1.436,-2.21,2.6355636968000002,0.306,0.04,0.3086033052,1.13,-2.25,2.5178165143999998
2020-09-16 06:30:00,1.8090000000000002,1.634,2.4377114267,0.289,0.044,0.2923302926,1.52,1.5899999999999999,2.1996590645,1.659,-2.166,2.728339605,0.289,0.044,0.2923302926,1.37,-2.21,2.6001923006
2020-09-16 07:00:00,2.077,1.6605,2.6591707824,0.337,0.0405,0.33942488120000003,1.74,1.62,2.3773935307,1.917,-2.1095,2.8504173817,0.337,0.0405,0.33942488120000003,1.58,-2.15,2.6681266836
2020-09-16 07:30:00,2.209,0.8845000000000001,2.3795002101,0.269,0.044500000000000005,0.2726559187,1.94,0.84,2.1140482492,2.1390000000000002,-1.2555,2.4802421757,0.269,0.044500000000000005,0.2726559187,1.87,-1.3,2.2774766739
2020-09-16 08:00:00,2.196,0.7555000000000001,2.3223256124000002,0.336,0.035500000000000004,0.33787016740000003,1.8599999999999999,0.72,1.9944924166,2.126,-1.1145,2.4004137664,0.336,0.035500000000000004,0.33787016740000003,1.79,-1.15,2.1275807858
2020-09-16 08:30:00,2.4515000000000002,0.81,2.5818505476,0.3715,0.03,0.3727093372,2.08,0.78,2.2214409738,2.3715,-1.05,2.5935520526999998,0.3715,0.03,0.3727093372,2.0,-1.08,2.2729716232
2020-09-16 09:00:00,2.472,0.81,2.6013235093000002,0.352,0.03,0.35327609600000004,2.12,0.78,2.2589378035,2.402,-1.03,2.6135232924,0.352,0.03,0.35327609600000004,2.05,-1.06,2.3078344828
2020-09-16 09:30:00,2.5255,0.325,2.5463258334,0.3055,0.035,0.307498374,2.22,0.29,2.2388613177,2.5255,-0.455,2.5661596307,0.3055,0.035,0.307498374,2.22,-0.49,2.2734335266
2020-09-16 10:00:00,2.564,-0.0565,2.5646224381,0.324,0.0235,0.3248511197,2.24,-0.08,2.2414281162,2.614,-0.0465,2.6144135576,0.324,0.0235,0.3248511197,2.29,-0.07,2.2910696192
2020-09-16 10:30:00,2.4275,-0.0835,2.4289356723,0.2575,0.036500000000000005,0.2600740279,2.17,-0.12,2.1733154396,2.4675000000000002,-0.0335,2.4677273958,0.2575,0.036500000000000005,0.2600740279,2.21,-0.07,2.2111083194
2020-09-16 11:00:00,2.471,0.02,2.4710809376,0.271,0.04,0.2739361239,2.2,-0.02,2.2000909072,2.531,-0.1,2.5329747334,0.271,0.04,0.2739361239,2.26,-0.14,2.2643321311
