Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-09-16 11:30:00,2.305,0.058,2.3057296025,0.355,0.028,0.35610251330000003,1.9500000000000002,0.03,1.9502307556,2.375,-0.17200000000000001,2.3812200654,0.355,0.028,0.35610251330000003,2.02,-0.2,2.0298768436
2020-09-16 12:00:00,2.2439999999999998,0.036500000000000005,2.2442968275,0.294,0.036500000000000005,0.2962570674,1.9500000000000002,0.0,1.9500000000000002,2.314,-0.1835,2.3212643645,0.294,0.036500000000000005,0.2962570674,2.02,-0.22,2.0319448811
2020-09-16 12:30:00,2.4905,0.0845,2.491933085,0.2505,0.044500000000000005,0.2544218937,2.24,0.04,2.2403571144,2.5705,-0.1355,2.5740688607999997,0.2505,0.044500000000000005,0.2544218937,2.32,-0.18,2.3269722817
2020-09-16 13:00:00,2.5305,0.084,2.531893807,0.2605,0.044,0.2641897992,2.27,0.04,2.2703523956,2.6005000000000003,-0.136,2.6040538109,0.2605,0.044,0.2641897992,2.34,-0.18,2.3469128659000003
2020-09-16 13:30:00,2.527,0.075,2.5281127348,0.307,0.035,0.30898867290000004,2.22,0.04,2.2203603311,2.597,-0.145,2.6010447901,0.307,0.035,0.30898867290000004,2.29,-0.18,2.2970633426
2020-09-16 14:00:00,2.466,0.076,2.4671708494,0.306,0.036000000000000004,0.3081103698,2.16,0.04,2.1603703386,2.536,-0.14400000000000002,2.5400850379,0.306,0.036000000000000004,0.3081103698,2.23,-0.18,2.2372527796
2020-09-16 14:30:00,2.266,0.0625,2.2668617624,0.366,0.022500000000000003,0.36669094620000003,1.9,0.04,1.9004210060000002,2.336,-0.1575,2.3413035365,0.366,0.022500000000000003,0.36669094620000003,1.97,-0.18,1.9782062582000002
2020-09-16 15:00:00,2.146,0.0405,2.1463821305,0.386,0.0205,0.386543982,1.76,0.02,1.7601136327,2.216,-0.1895,2.2240877343,0.386,0.0205,0.386543982,1.83,-0.21,1.842009772
2020-09-16 15:30:00,2.2815,0.043000000000000003,2.2819051799,0.35150000000000003,0.023,0.35225168560000003,1.9300000000000002,0.02,1.9301036242,2.3615,-0.187,2.36889241,0.35150000000000003,0.023,0.35225168560000003,2.01,-0.21,2.0209403752
2020-09-16 16:00:00,2.3755,0.032,2.3757155238,0.4455,0.012,0.4456615869,1.9300000000000002,0.02,1.9301036242,2.4555,-0.178,2.4619431858,0.4455,0.012,0.4456615869,2.01,-0.19,2.0189601284
2020-09-16 16:30:00,2.4165,0.042,2.4168649631,0.40650000000000003,0.022,0.4070948907,2.01,0.02,2.0100995,2.4865,-0.198,2.4943709127,0.40650000000000003,0.022,0.4070948907,2.08,-0.22,2.0916022566
2020-09-16 17:00:00,2.3785,0.024,2.3786210816,0.5285000000000001,0.004,0.5285151370000001,1.85,0.02,1.8501081048999999,2.4485,-0.186,2.4555545708,0.5285000000000001,0.004,0.5285151370000001,1.92,-0.19,1.9293781382000001
2020-09-16 17:30:00,2.48,0.0205,2.4800847264,0.54,0.0005,0.5400002315,1.94,0.02,1.94010309,2.55,-0.20950000000000002,2.5585914582,0.54,0.0005,0.5400002315,2.01,-0.21,2.0209403752
2020-09-16 18:00:00,2.4775,0.005,2.4775050454,0.6075,-0.015,0.607685157,1.87,0.02,1.8701069488000002,2.5375,-0.225,2.5474558387,0.6075,-0.015,0.607685157,1.9300000000000002,-0.21,1.9413912537
2020-09-16 18:30:00,2.547,0.0,2.547,0.617,-0.02,0.6173240640000001,1.9300000000000002,0.02,1.9301036242,2.617,-0.23,2.6270875509,0.617,-0.02,0.6173240640000001,2.0,-0.21,2.0109947787
2020-09-16 19:00:00,2.5275,-0.019,2.5275714134,0.7275,-0.039,0.7285446109,1.8,0.02,1.8001111077,2.5875,-0.249,2.5994532597999997,0.7275,-0.039,0.7285446109,1.8599999999999999,-0.21,1.8718172988
2020-09-16 19:30:00,2.454,-0.0625,2.4547957654,0.764,-0.052500000000000005,0.7658017041,1.69,-0.01,1.6900295855,2.524,-0.2625,2.537613495,0.764,-0.052500000000000005,0.7658017041,1.76,-0.21,1.7724841325
2020-09-16 20:00:00,2.6189999999999998,-0.0455,2.6193952069,0.719,-0.035500000000000004,0.7198758574,1.9,-0.01,1.9000263156,2.6790000000000003,-0.24550000000000002,2.69022513,0.719,-0.035500000000000004,0.7198758574,1.96,-0.21,1.9712178975999999
2020-09-16 20:30:00,2.6625,-0.04,2.6628004525,0.6625,-0.03,0.6631788974,2.0,-0.01,2.0000249998,2.7225,-0.28,2.7368606559,0.6625,-0.03,0.6631788974,2.06,-0.25,2.0751144547
2020-09-16 21:00:00,2.5035,-0.151,2.5080496905,0.6535000000000001,-0.021,0.6538373269000001,1.85,-0.13,1.8545619429,2.5535,-0.271,2.5678401917,0.6535000000000001,-0.021,0.6538373269000001,1.9,-0.25,1.9163767897000001
2020-09-16 21:30:00,2.348,-0.14650000000000002,2.3525658864,0.638,-0.0165,0.6382133264000001,1.71,-0.13,1.7149344011,2.408,-0.2665,2.4227022619,0.638,-0.0165,0.6382133264000001,1.77,-0.25,1.7875681805
2020-09-16 22:00:00,2.341,-0.14850000000000002,2.3457052777,0.531,0.0115,0.5311245146,1.81,-0.16,1.8170580618,2.401,-0.2585,2.4148754109,0.531,0.0115,0.5311245146,1.87,-0.27,1.8893914364
2020-09-16 22:30:00,2.3045,0.115,2.3073676018000002,0.5945,-0.005,0.5945210257,1.71,0.12,1.7142053553,2.3245,-0.515,2.3808664914,0.5945,-0.005,0.5945210257,1.73,-0.51,1.8036074961000002
2020-09-16 23:00:00,2.0115,0.684,2.1246148474,0.7915000000000001,-0.056,0.7934785756,1.22,0.74,1.4268847185,1.9515,-1.186,2.2836261187,0.7915000000000001,-0.056,0.7934785756,1.16,-1.13,1.6194134741
2020-09-16 23:30:00,1.8665,0.41350000000000003,1.9117542991,0.8765000000000001,-0.08650000000000001,0.8807579123,0.99,0.5,1.1090987332,1.8465,-0.9665,2.0841507863,0.8765000000000001,-0.08650000000000001,0.8807579123,0.97,-0.88,1.3096946209
2020-09-17 00:00:00,1.7389999999999999,-0.28750000000000003,1.7626052451,0.879,-0.08750000000000001,0.8833443553,0.86,-0.2,0.8829496022000001,1.7890000000000001,-0.28750000000000003,1.8119539867,0.879,-0.08750000000000001,0.8833443553,0.91,-0.2,0.9317188417000001
2020-09-17 00:30:00,1.607,0.007,1.6070152457,0.837,-0.073,0.8401773622,0.77,0.08,0.7741446893,1.647,-0.603,1.7539150493,0.837,-0.073,0.8401773622,0.81,-0.53,0.9679876032
2020-09-17 01:00:00,1.5805,0.653,1.7100845739000001,0.8305,-0.067,0.8331982057,0.75,0.72,1.0396634071,1.5505,-1.2469999999999999,1.9897384878,0.8305,-0.067,0.8331982057,0.72,-1.18,1.3823168957
2020-09-17 01:30:00,1.434,0.577,1.5457312185,0.844,-0.073,0.8471511081,0.59,0.65,0.8778382539,1.3940000000000001,-1.233,1.8610548084,0.844,-0.073,0.8471511081,0.55,-1.16,1.2837834708
2020-09-17 02:00:00,1.5335,0.6005,1.6468826613,0.8535,-0.0795,0.857194552,0.68,0.68,0.9616652224000001,1.4935,-1.2095,1.9218305076000002,0.8535,-0.0795,0.857194552,0.64,-1.13,1.2986531485000001
2020-09-17 02:30:00,1.5005000000000002,0.596,1.6145328272000001,0.8705,-0.084,0.8745434523000001,0.63,0.68,0.926984358,1.4505,-1.214,1.8914931271,0.8705,-0.084,0.8745434523000001,0.58,-1.13,1.2701574706
2020-09-17 03:00:00,1.475,0.623,1.6011726952,0.795,-0.057,0.7970407769000001,0.68,0.68,0.9616652224000001,1.435,-1.217,1.8815722149,0.795,-0.057,0.7970407769000001,0.64,-1.16,1.3248396129
2020-09-17 03:30:00,1.4845000000000002,0.6000000000000001,1.6011684015,0.8545,-0.08,0.8582367098,0.63,0.68,0.926984358,1.4445000000000001,-1.21,1.8843248791,0.8545,-0.08,0.8582367098,0.59,-1.13,1.2747548784
2020-09-17 04:00:00,1.3599999999999999,0.5895,1.4822652428,0.75,-0.0505,0.7516982440000001,0.61,0.64,0.8841379983000001,1.31,-1.2305,1.7972841317000001,0.75,-0.0505,0.7516982440000001,0.56,-1.18,1.3061393494
2020-09-17 04:30:00,1.4475,0.583,1.5604951938,0.7875000000000001,-0.057,0.7895601624,0.66,0.64,0.9193475948000001,1.4075,-1.217,1.8606840812,0.7875000000000001,-0.057,0.7895601624,0.62,-1.16,1.3152946438
2020-09-17 05:00:00,1.5354999999999999,0.6045,1.6502061992,0.7155,-0.035500000000000004,0.7163801365,0.8200000000000001,0.64,1.0401922899,1.4855,-1.1955,1.9068116058000002,0.7155,-0.035500000000000004,0.7163801365,0.77,-1.16,1.392300255
2020-09-17 05:30:00,1.473,0.589,1.5863952849,0.593,-0.001,0.5930008432,0.88,0.59,1.059481005,1.423,-1.201,1.8620767975999999,0.593,-0.001,0.5930008432,0.8300000000000001,-1.2,1.4590750495
2020-09-17 06:00:00,1.482,0.598,1.5981013735,0.582,0.008,0.5820549802,0.9,0.59,1.0761505471,1.432,-1.192,1.8631929583,0.582,0.008,0.5820549802,0.85,-1.2,1.470544117
2020-09-17 06:30:00,1.794,0.29450000000000004,1.8180116199,0.804,-0.0555,0.8059133018,0.99,0.35000000000000003,1.050047618,1.814,-0.8155,1.9888781385,0.804,-0.0555,0.8059133018,1.01,-0.76,1.2640015823000001
2020-09-17 07:00:00,2.014,-0.11850000000000001,2.0174831474,0.724,-0.0285,0.724560729,1.29,-0.09,1.2931357237,2.074,-0.3285,2.0998543402,0.724,-0.0285,0.724560729,1.35,-0.30000000000000004,1.3829316686
2020-09-17 07:30:00,2.1895,0.7205,2.3050011931,0.6895,-0.029500000000000002,0.6901307847,1.5,0.75,1.6770509831,2.1495,-1.1295,2.4281928465,0.6895,-0.029500000000000002,0.6901307847,1.46,-1.1,1.8280043764
2020-09-17 08:00:00,2.2275,0.335,2.252549944,0.5475,-0.005,0.5475228306000001,1.6800000000000002,0.34,1.7140595089000001,2.2375,-0.715,2.3489638673,0.5475,-0.005,0.5475228306000001,1.69,-0.71,1.8330848316
2020-09-17 08:30:00,2.5125,0.013000000000000001,2.5125336316,0.5825,-0.007,0.5825420586,1.9300000000000002,0.02,1.9301036242,2.3425000000000002,-0.267,2.3576673323,0.5825,-0.007,0.5825420586,1.76,-0.26,1.7791008965000001
2020-09-17 09:00:00,2.7445,0.095,2.7461437053,0.5645,-0.005,0.5645221431,2.18,0.1,2.1822923727,2.1545,-0.315,2.1774056237,0.5645,-0.005,0.5645221431,1.5899999999999999,-0.31,1.6199382704
2020-09-17 09:30:00,2.8075,0.1115,2.8097132416,0.4675,0.0115,0.4676414225,2.34,0.1,2.3421357774000002,2.2575,-0.2985,2.2771492046,0.4675,0.0115,0.4676414225,1.79,-0.31,1.8166452598
2020-09-17 10:00:00,2.7975,0.14,2.8010009372,0.2975,0.04,0.3001770311,2.5,0.1,2.5019992006000003,2.3275,-0.32,2.3493948689,0.2975,0.04,0.3001770311,2.03,-0.36,2.0616740771
2020-09-17 10:30:00,2.6605,0.1105,2.6627937397,0.29050000000000004,0.0405,0.29330956340000003,2.37,0.07,2.3710335299,2.2605,-0.3195,2.2829674768,0.29050000000000004,0.0405,0.29330956340000003,1.97,-0.36,2.0026232796
2020-09-17 11:00:00,2.7205,0.14200000000000002,2.7242034157,0.35050000000000003,0.032,0.35195773890000004,2.37,0.11,2.3725513693,2.4005,-0.308,2.4201785575,0.35050000000000003,0.032,0.35195773890000004,2.05,-0.34,2.0780038499
2020-09-17 11:30:00,2.5875,0.08750000000000001,2.5889790459,0.48750000000000004,-0.022500000000000003,0.4880189545,2.1,0.11,2.1028789789,2.2875,-0.36250000000000004,2.3160445807,0.48750000000000004,-0.022500000000000003,0.4880189545,1.8,-0.34,1.8318296863999999
2020-09-17 12:00:00,2.505,0.0945,2.5067818513,0.5750000000000001,-0.0155,0.5752088751000001,1.9300000000000002,0.11,1.9331321734,2.255,-0.35550000000000004,2.282850247,0.5750000000000001,-0.0155,0.5752088751000001,1.6800000000000002,-0.34,1.7140595089000001
2020-09-17 12:30:00,2.629,0.12,2.6317372589,0.439,0.01,0.4391138804,2.19,0.11,2.1927608169,2.409,-0.33,2.4314976866,0.439,0.01,0.4391138804,1.97,-0.34,1.9991248085
2020-09-17 13:00:00,2.4975,0.1325,2.5010122951,0.5575,-0.007500000000000001,0.5575504461,1.94,0.14,1.9450449866000001,2.3575,-0.34750000000000003,2.3829734577,0.5575,-0.007500000000000001,0.5575504461,1.8,-0.34,1.8318296863999999
2020-09-17 13:30:00,2.599,0.1365,2.6025820352,0.599,-0.0035,0.5990102253,2.0,0.14,2.0048940122,2.479,-0.3135,2.4987443347,0.599,-0.0035,0.5990102253,1.88,-0.31,1.9053870998
2020-09-17 14:00:00,2.4825,0.11,2.4849358644,0.7325,-0.05,0.7342045015,1.75,0.16,1.7572990639000001,2.3725,-0.33,2.3953405290000003,0.7325,-0.05,0.7342045015,1.6400000000000001,-0.28,1.6637307474
2020-09-17 14:30:00,2.4275,0.10250000000000001,2.4296630425,0.7675000000000001,-0.0575,0.7696508949,1.6600000000000001,0.16,1.6676930173,2.2675,-0.3375,2.2924795528,0.7675000000000001,-0.0575,0.7696508949,1.5,-0.28,1.5259095648
2020-09-17 15:00:00,2.245,0.0745,2.2462357957,0.725,-0.0455,0.7264263555,1.52,0.12,1.5247294841999999,2.005,-0.3855,2.0417235978,0.725,-0.0455,0.7264263555,1.28,-0.34,1.3243866505
2020-09-17 15:30:00,2.3405,0.105,2.3428540821,0.5905,-0.015,0.5906904858,1.75,0.12,1.7541094607,2.0405,-0.355,2.0711507067,0.5905,-0.015,0.5906904858,1.45,-0.34,1.4893287078
2020-09-17 16:00:00,2.4985,0.10300000000000001,2.5006221726,0.5185000000000001,0.003,0.5185086788000001,1.98,0.1,1.9825236442,2.2085,-0.337,2.234063842,0.5185000000000001,0.003,0.5185086788000001,1.69,-0.34,1.7238619434
2020-09-17 16:30:00,2.602,0.081,2.6032604557,0.622,-0.019,0.6222901253,1.98,0.1,1.9825236442,2.172,-0.359,2.2014688279,0.622,-0.019,0.6222901253,1.55,-0.34,1.5868522299999999
2020-09-17 17:00:00,2.717,0.0345,2.7172190286999998,0.597,-0.0155,0.5972011805,2.12,0.05,2.1205895407,2.177,-0.2555,2.1919418902,0.597,-0.0155,0.5972011805,1.58,-0.24,1.5981239001
2020-09-17 17:30:00,2.7455,-0.006500000000000001,2.7455076944,0.6255000000000001,-0.0165,0.6257175881,2.12,0.01,2.1200235848,2.1055,-0.3065,2.1276918245,0.6255000000000001,-0.0165,0.6257175881,1.48,-0.29,1.5081445554
2020-09-17 18:00:00,2.89,0.039,2.8902631368,0.66,-0.021,0.6603340064000001,2.23,0.06,2.2308070289,2.19,-0.35100000000000003,2.2179497289,0.66,-0.021,0.6603340064000001,1.53,-0.33,1.5651836953
2020-09-17 18:30:00,2.763,0.5975,2.8268666842,0.533,0.007500000000000001,0.5330527647000001,2.23,0.59,2.3067292862,2.293,-0.9425,2.4791440559,0.533,0.007500000000000001,0.5330527647000001,1.76,-0.9500000000000001,2.0000249998
2020-09-17 19:00:00,2.7675,0.8190000000000001,2.8861422782,0.4975,0.019,0.4978626819,2.27,0.8,2.4068444071,2.3475,-1.161,2.6189076444,0.4975,0.019,0.4978626819,1.85,-1.18,2.1942880394
2020-09-17 19:30:00,2.6125,0.792,2.7299121323,0.6425000000000001,-0.008,0.6425498035,1.97,0.8,2.1262408142,2.2025,-1.188,2.502468831,0.6425000000000001,-0.008,0.6425498035,1.56,-1.18,1.9560163598
2020-09-17 20:00:00,2.8215,0.7685000000000001,2.9242870071000002,0.7115,-0.0315,0.7121969531,2.11,0.8,2.2565681909,2.4015,-1.1815,2.676405145,0.7115,-0.0315,0.7121969531,1.69,-1.15,2.0441624202
2020-09-17 20:30:00,2.8885,0.793,2.9953766458,0.7485,-0.047,0.7499741662,2.14,0.84,2.2989562849,2.4685,-1.197,2.7434105143,0.7485,-0.047,0.7499741662,1.72,-1.15,2.0690335908
2020-09-17 21:00:00,2.6814999999999998,0.753,2.7852201439,0.7615000000000001,-0.047,0.7629490481000001,1.92,0.8,2.08,2.2715,-1.197,2.5675905534,0.7615000000000001,-0.047,0.7629490481000001,1.51,-1.15,1.8980516326
2020-09-17 21:30:00,2.58,0.739,2.6837512925,0.66,-0.021,0.6603340064000001,1.92,0.76,2.0649455199,2.17,-1.201,2.4801816466,0.66,-0.021,0.6603340064000001,1.51,-1.18,1.9163767897000001
2020-09-17 22:00:00,2.5035,0.737,2.6097281947,0.6735,-0.023,0.6738926101,1.83,0.76,1.9815398053000002,2.1435,-1.203,2.4580075773,0.6735,-0.023,0.6738926101,1.47,-1.18,1.8850198938
2020-09-17 22:30:00,2.4815,0.7335,2.5876368563,0.7015,-0.026500000000000003,0.7020003561,1.78,0.76,1.9354586020000002,2.1415,-1.1765,2.4433940534,0.7015,-0.026500000000000003,0.7020003561,1.44,-1.15,1.842851052
2020-09-17 23:00:00,2.1475,0.6955,2.2573162162,0.6975,-0.0345,0.6983527046,1.45,0.73,1.6233915116,1.8275000000000001,-1.2145000000000001,2.1942576193,0.6975,-0.0345,0.6983527046,1.13,-1.18,1.6337992532999999
2020-09-17 23:30:00,1.987,0.677,2.0991660249,0.607,-0.023,0.6074355933000001,1.38,0.7000000000000001,1.5473848907,1.697,-1.233,2.097641056,0.607,-0.023,0.6074355933000001,1.09,-1.21,1.6285576441
2020-09-18 00:00:00,1.8325,0.043500000000000004,1.8330162302000002,0.6225,-0.0165,0.6227186363,1.21,0.06,1.21148669,1.6425,-0.6165,1.7543883550000001,0.6225,-0.0165,0.6227186363,1.02,-0.6000000000000001,1.1833849754
2020-09-18 00:30:00,1.6855,-0.074,1.6871236617,0.5655,-0.004,0.5655141466,1.12,-0.07,1.1221853679,1.5055,-0.534,1.5973998404,0.5655,-0.004,0.5655141466,0.9400000000000001,-0.53,1.0791200119
2020-09-18 01:00:00,1.697,0.6305000000000001,1.8103423019,0.627,-0.0195,0.6273031564,1.07,0.65,1.2519584658,1.437,-1.2295,1.8912004785,0.627,-0.0195,0.6273031564,0.81,-1.21,1.4560906565
2020-09-18 01:30:00,1.5145,0.5760000000000001,1.6203352277,0.5745,-0.004,0.574513925,0.9400000000000001,0.58,1.1045361017,1.2645,-1.264,1.7879195312,0.5745,-0.004,0.574513925,0.6900000000000001,-1.26,1.4365583873
2020-09-18 02:00:00,1.619,0.5925,1.7240119634000002,0.46900000000000003,0.0125,0.46916654830000004,1.15,0.58,1.2879829191,1.369,-1.2475,1.8521385611999999,0.46900000000000003,0.0125,0.46916654830000004,0.9,-1.26,1.5484185481
2020-09-18 02:30:00,1.5979999999999999,0.6205,1.7142415962,0.448,0.0105,0.44812303000000003,1.15,0.61,1.3017680285,1.348,-1.2495,1.8380299916,0.448,0.0105,0.44812303000000003,0.9,-1.26,1.5484185481
2020-09-18 03:00:00,1.6135000000000002,0.62,1.7285202487,0.6135,-0.01,0.6135814942000001,1.0,0.63,1.1819052415,1.3735,-1.24,1.8504329899,0.6135,-0.01,0.6135814942000001,0.76,-1.23,1.4458561478
2020-09-18 03:30:00,1.5135,0.599,1.6277233334,0.4635,0.029,0.46440634150000004,1.05,0.5700000000000001,1.1947384651,1.2735,-1.251,1.7851619674,0.4635,0.029,0.46440634150000004,0.81,-1.28,1.5147607072
2020-09-18 04:00:00,1.4505,0.5945,1.5676034256,0.4405,0.0245,0.44118080190000003,1.01,0.5700000000000001,1.1597413505,1.2105000000000001,-1.2555,1.7440156249,0.4405,0.0245,0.44118080190000003,0.77,-1.28,1.4937536611
2020-09-18 04:30:00,1.526,0.5855,1.6344681857,0.516,0.0155,0.5162327479000001,1.01,0.5700000000000001,1.1597413505,1.286,-1.2645,1.8035399219000001,0.516,0.0155,0.5162327479000001,0.77,-1.28,1.4937536611
2020-09-18 05:00:00,1.55,0.5905,1.6586712302,0.47000000000000003,0.0205,0.470446862,1.08,0.5700000000000001,1.2211879462,1.3,-1.2395,1.7962071846,0.47000000000000003,0.0205,0.470446862,0.8300000000000001,-1.26,1.5088074760999999
2020-09-18 05:30:00,1.619,0.605,1.7283477659000002,0.609,-0.005,0.6090205251,1.01,0.61,1.1799152512,1.369,-1.225,1.8370590627,0.609,-0.005,0.6090205251,0.76,-1.22,1.4373586887
2020-09-18 06:00:00,1.6295000000000002,0.6265000000000001,1.7457870718000001,0.5395,0.0165,0.539752258,1.09,0.61,1.2490796612,1.3795,-1.2435,1.8572324841,0.5395,0.0165,0.539752258,0.84,-1.26,1.5143315357
2020-09-18 06:30:00,1.8285,0.7075,1.9606041161,0.6285000000000001,-0.0025,0.6285049721,1.2,0.71,1.3943098650999999,1.5685,-1.2625,2.0134792028,0.6285000000000001,-0.0025,0.6285049721,0.9400000000000001,-1.26,1.5720050891000001
2020-09-18 07:00:00,1.9845000000000002,0.711,2.1080230668,0.6345000000000001,0.001,0.6345007880000001,1.35,0.71,1.5253196386,1.7045,-1.259,2.1190566887,0.6345000000000001,0.001,0.6345007880000001,1.07,-1.26,1.6530275255
2020-09-18 07:30:00,2.1385,0.5650000000000001,2.2118786698,0.8385,-0.075,0.8418475218,1.3,0.64,1.4489996549,1.8585,-1.065,2.1420194327,0.8385,-0.075,0.8418475218,1.02,-0.99,1.4214429289
2020-09-18 08:00:00,2.296,-0.122,2.2992390045,0.886,-0.092,0.8907637173,1.4100000000000001,-0.03,1.4103191127999999,2.066,-0.312,2.0894257584,0.886,-0.092,0.8907637173,1.18,-0.22,1.200333287
2020-09-18 08:30:00,2.507,-0.056,2.5076253707,0.917,-0.106,0.9231061694,1.5899999999999999,0.05,1.5907859693000002,2.277,-0.256,2.2913456745,0.917,-0.106,0.9231061694,1.3599999999999999,-0.15,1.3682470537
2020-09-18 09:00:00,2.5395,-0.055,2.5400955199,0.9095000000000001,-0.105,0.9155409603,1.63,0.05,1.6307666909,2.2995,-0.255,2.3135957404,0.9095000000000001,-0.105,0.9155409603,1.3900000000000001,-0.15,1.3980700984
2020-09-18 09:30:00,2.6285,-0.025,2.6286188864,0.8985000000000001,-0.105,0.9046144206000001,1.73,0.08,1.7318487232000002,2.3885,-0.225,2.3990742485,0.8985000000000001,-0.105,0.9046144206000001,1.49,-0.12,1.4948244044
2020-09-18 10:00:00,2.613,-0.024,2.6131102158,0.883,-0.10400000000000001,0.889103481,1.73,0.08,1.7318487232000002,2.373,-0.224,2.3835488248,0.883,-0.10400000000000001,0.889103481,1.49,-0.12,1.4948244044
2020-09-18 10:30:00,2.573,-0.021500000000000002,2.5730898255,0.873,-0.1015,0.8788806802,1.7000000000000002,0.08,1.701881312,2.323,-0.24150000000000002,2.3355194818,0.873,-0.1015,0.8788806802,1.45,-0.14,1.4567429423
2020-09-18 11:00:00,2.623,-0.0245,2.623114418,0.883,-0.10450000000000001,0.8891621056000001,1.74,0.08,1.7418381096000002,2.383,-0.2245,2.3935515975,0.883,-0.10450000000000001,0.8891621056000001,1.5,-0.12,1.5047923445
2020-09-18 11:30:00,2.4265,-0.037,2.4267820772,0.8765000000000001,-0.097,0.8818510362,1.55,0.06,1.5511608556,2.1765,-0.257,2.1916206903,0.8765000000000001,-0.097,0.8818510362,1.3,-0.16,1.3098091464000001
2020-09-18 12:00:00,2.559,-0.001,2.5590001954,0.859,-0.091,0.8638066913,1.7000000000000002,0.09,1.7023806860000001,2.309,-0.221,2.3195521119,0.859,-0.091,0.8638066913,1.45,-0.13,1.4558159224
2020-09-18 12:30:00,2.4985,0.0015,2.4985004503,0.8585,-0.08850000000000001,0.8630495351,1.6400000000000001,0.09,1.6424676557,2.2485,-0.2185,2.2590915209,0.8585,-0.08850000000000001,0.8630495351,1.3900000000000001,-0.13,1.396065901
2020-09-18 13:00:00,2.4865,0.0325,2.4867123879,0.8865000000000001,-0.0975,0.8918455584,1.6,0.13,1.6052725625000002,2.2565,-0.28750000000000003,2.2747414139,0.8865000000000001,-0.0975,0.8918455584,1.37,-0.19,1.3831124322
2020-09-18 13:30:00,2.5215,0.042,2.5218497675,0.8615,-0.088,0.8659828232000001,1.6600000000000001,0.13,1.6650825805,2.3015,-0.298,2.3207124445,0.8615,-0.088,0.8659828232000001,1.44,-0.21,1.4552319403
2020-09-18 14:00:00,2.463,0.021,2.4630895233,0.843,-0.089,0.847685083,1.62,0.11,1.6237302732,2.233,-0.279,2.2503621931,0.843,-0.089,0.847685083,1.3900000000000001,-0.19,1.4029255148
2020-09-18 14:30:00,2.4375,0.0285,2.4376666097,0.8175,-0.0815,0.8215524938000001,1.62,0.11,1.6237302732,2.1875,-0.2715,2.2042841242,0.8175,-0.0815,0.8215524938000001,1.37,-0.19,1.3831124322
2020-09-18 15:00:00,2.3365,0.396,2.3698202991,0.8765000000000001,-0.094,0.8815260915,1.46,0.49,1.5400324672,2.0365,-0.754,2.1716003891,0.8765000000000001,-0.094,0.8815260915,1.16,-0.66,1.3346160497000001
2020-09-18 15:30:00,2.3845,-0.139,2.3885479376,0.8445,-0.079,0.8481870372,1.54,-0.06,1.5411683879,2.1445,-0.209,2.1546603561,0.8445,-0.079,0.8481870372,1.3,-0.13,1.3064838307
2020-09-18 16:00:00,2.478,-0.08850000000000001,2.4795798535,0.868,-0.08850000000000001,0.8725,1.6099999999999999,0.0,1.6099999999999999,2.238,-0.2185,2.2486409785,0.868,-0.08850000000000001,0.8725,1.37,-0.13,1.3761540611
2020-09-18 16:30:00,2.489,-0.064,2.4898226844,0.909,-0.10400000000000001,0.9149300520000001,1.58,0.04,1.580506248,2.249,-0.264,2.2644418738,0.909,-0.10400000000000001,0.9149300520000001,1.34,-0.16,1.3495184326
2020-09-18 17:00:00,2.5305,-0.0545,2.5310868219,0.8905000000000001,-0.0945,0.8955001396000001,1.6400000000000001,0.04,1.6404877324,2.2805,-0.2545,2.294656946,0.8905000000000001,-0.0945,0.8955001396000001,1.3900000000000001,-0.16,1.3991783303
2020-09-18 17:30:00,2.5060000000000002,-0.0855,2.5074581253,0.796,-0.0555,0.7979324846,1.71,-0.03,1.7102631376000001,2.2560000000000002,-0.28550000000000003,2.2739934587,0.796,-0.0555,0.7979324846,1.46,-0.23,1.4780054127
2020-09-18 18:00:00,2.6025,-0.09050000000000001,2.6040730597,0.8025,-0.060500000000000005,0.8047772984,1.8,-0.03,1.8002499826,2.3625,-0.29050000000000004,2.3802933643,0.8025,-0.060500000000000005,0.8047772984,1.56,-0.23,1.5768639763999999
2020-09-18 18:30:00,2.601,-0.10550000000000001,2.6031387305,0.871,-0.0755,0.8742661208,1.73,-0.03,1.7302600960999999,2.3609999999999998,-0.3055,2.3806829377,0.871,-0.0755,0.8742661208,1.49,-0.23,1.5076471736000001
2020-09-18 19:00:00,2.552,-0.1325,2.5554373892,0.9420000000000001,-0.10250000000000001,0.9475601564,1.6099999999999999,-0.03,1.6102794787999999,2.302,-0.3325,2.3258891311,0.9420000000000001,-0.10250000000000001,0.9475601564,1.3599999999999999,-0.23,1.3793114224
2020-09-18 19:30:00,2.4655,-0.122,2.4685166092,0.9055000000000001,-0.092,0.9101616615,1.56,-0.03,1.5602884349,2.2155,-0.322,2.2387774007,0.9055000000000001,-0.092,0.9101616615,1.31,-0.23,1.3300375935
2020-09-18 20:00:00,2.683,-0.12,2.6856822225,0.893,-0.09,0.8975238158000001,1.79,-0.03,1.790251379,2.433,-0.32,2.4539537485,0.893,-0.09,0.8975238158000001,1.54,-0.23,1.5570806016
2020-09-18 20:30:00,2.743,-0.1305,2.7461025564,0.913,-0.1005,0.9185146978000001,1.83,-0.03,1.8302458851,2.503,-0.3005,2.5209738694,0.913,-0.1005,0.9185146978000001,1.5899999999999999,-0.2,1.6025292509
2020-09-18 21:00:00,2.559,-0.1325,2.562427999,0.899,-0.10250000000000001,0.9048244305,1.6600000000000001,-0.03,1.6602710622,2.339,-0.3025,2.35847986,0.899,-0.10250000000000001,0.9048244305,1.44,-0.2,1.4538225476
2020-09-18 21:30:00,2.469,-0.1535,2.4737670161,0.879,-0.0935,0.8839588509,1.5899999999999999,-0.06,1.5911316727,2.259,-0.3135,2.2806497429,0.879,-0.0935,0.8839588509,1.38,-0.22,1.3974262056
2020-09-18 22:00:00,2.3045,-0.18,2.3115190352,0.8645,-0.09,0.8691721636,1.44,-0.09,1.4428097588,2.1045,-0.31,2.1272094984,0.8645,-0.09,0.8691721636,1.24,-0.22,1.2593649193
2020-09-18 22:30:00,2.247,-0.1115,2.2497647099,0.867,-0.0915,0.8718149173,1.38,-0.02,1.3801449199,2.057,-0.4015,2.0958175612,0.867,-0.0915,0.8718149173,1.19,-0.31,1.2297154142
2020-09-18 23:00:00,2.062,0.709,2.1804873309,0.8320000000000001,-0.081,0.8359336098,1.23,0.79,1.4618481453,1.802,-1.271,2.2051405851,0.8320000000000001,-0.081,0.8359336098,0.97,-1.19,1.5352524222000001
2020-09-18 23:30:00,1.9215,-0.24050000000000002,1.9364923186,0.7815000000000001,-0.060500000000000005,0.7838383124,1.1400000000000001,-0.18,1.1541230437,1.7915,-0.3705,1.8294104242,0.7815000000000001,-0.060500000000000005,0.7838383124,1.01,-0.31,1.0565036678
2020-09-19 00:00:00,1.814,-0.2615,1.8327515516,0.594,-0.0015,0.5940018939,1.22,-0.26,1.2473972904,1.694,-0.3815,1.7364268628000001,0.594,-0.0015,0.5940018939,1.1,-0.38,1.1637869221
2020-09-19 00:30:00,1.662,-0.2675,1.6833895123,0.612,-0.007500000000000001,0.6120459542000001,1.05,-0.26,1.0817116067,1.552,-0.3875,1.5996437884999999,0.612,-0.007500000000000001,0.6120459542000001,0.9400000000000001,-0.38,1.0139033485
2020-09-19 01:00:00,1.6099999999999999,-0.2635,1.6314203167999999,0.73,-0.043500000000000004,0.7312949132000001,0.88,-0.22,0.9070832376,1.5,-0.3835,1.5482481229,0.73,-0.043500000000000004,0.7312949132000001,0.77,-0.34,0.8417244205000001
2020-09-19 01:30:00,1.4795,-0.29550000000000004,1.5087214786,0.8195,-0.0755,0.8229705341,0.66,-0.22,0.6957010852000001,1.3695,-0.3855,1.4227229175,0.8195,-0.0755,0.8229705341,0.55,-0.31,0.6313477647
2020-09-19 02:00:00,1.5655000000000001,-0.3255,1.5989810817999999,0.6955,-0.035500000000000004,0.6964054135000001,0.87,-0.29,0.9170605214,1.4355,-0.3255,1.4719410654,0.6955,-0.035500000000000004,0.6964054135000001,0.74,-0.29,0.7947955712
2020-09-19 02:30:00,1.462,-0.34650000000000003,1.5025,0.792,-0.0565,0.7940127518000001,0.67,-0.29,0.7300684899000001,1.342,-0.34650000000000003,1.3860109127,0.792,-0.0565,0.7940127518000001,0.55,-0.29,0.6217716623
2020-09-19 03:00:00,1.488,-0.3225,1.5225472898999999,0.8180000000000001,-0.0625,0.8203842088000001,0.67,-0.26,0.7186793444,1.3679999999999999,-0.3225,1.4055,0.8180000000000001,-0.0625,0.8203842088000001,0.55,-0.26,0.6083584470000001
2020-09-19 03:30:00,1.4285,0.457,1.4998204059,0.7585000000000001,-0.043000000000000003,0.7597178753,0.67,0.5,0.8360023923000001,1.2485,-1.133,1.6859541067000001,0.7585000000000001,-0.043000000000000003,0.7597178753,0.49,-1.09,1.1950732195
2020-09-19 04:00:00,1.405,0.5315,1.5021708458,0.8250000000000001,-0.0585,0.8270714903,0.58,0.59,0.8273451517,1.215,-1.2185,1.7207461318,0.8250000000000001,-0.0585,0.8270714903,0.39,-1.16,1.2238055401
2020-09-19 04:30:00,1.3795,0.536,1.4799717058000001,0.7095,-0.024,0.7099058036,0.67,0.56,0.8732124598000001,1.1895,-1.214,1.6996194427,0.7095,-0.024,0.7099058036,0.48,-1.19,1.2831601615000001
2020-09-19 05:00:00,1.379,0.54,1.4809594863,0.439,0.03,0.440023863,0.9400000000000001,0.51,1.0694391053,1.179,-1.21,1.6894203148,0.439,0.03,0.440023863,0.74,-1.24,1.4440221605
2020-09-19 05:30:00,1.4465,0.578,1.5577054439,0.4565,0.028,0.45735790140000004,0.99,0.55,1.1325193155,1.2565,-1.212,1.7457766896,0.4565,0.028,0.45735790140000004,0.8,-1.24,1.4756693397
2020-09-19 06:00:00,1.3965,0.279,1.4240973457,0.7965,-0.051000000000000004,0.7981310983000001,0.6000000000000001,0.33,0.6847627326,1.2465,-0.961,1.5739387695,0.7965,-0.051000000000000004,0.7981310983000001,0.45,-0.91,1.0151847123
2020-09-19 06:30:00,1.474,-0.28350000000000003,1.5010157394,0.844,-0.0635,0.8463854028000001,0.63,-0.22,0.6673080248000001,1.374,-0.3735,1.4238603337,0.844,-0.0635,0.8463854028000001,0.53,-0.31,0.6140032573
2020-09-19 07:00:00,1.5175,0.17400000000000002,1.5274430431,0.7775000000000001,-0.036000000000000004,0.7783329943,0.74,0.21,0.7692203845000001,1.3475000000000001,-0.8260000000000001,1.5805164504,0.7775000000000001,-0.036000000000000004,0.7783329943,0.5700000000000001,-0.79,0.9741663102
2020-09-19 07:30:00,1.6455000000000002,0.601,1.7518194114,0.9055000000000001,-0.089,0.9098633139000001,0.74,0.6900000000000001,1.0117806086,1.4255,-1.209,1.8691525486,0.9055000000000001,-0.089,0.9098633139000001,0.52,-1.12,1.2348279232000001
2020-09-19 08:00:00,1.7650000000000001,0.606,1.8661353112999999,0.9450000000000001,-0.10400000000000001,0.9507055275,0.8200000000000001,0.71,1.0846658472,1.525,-1.204,1.9429979413,0.9450000000000001,-0.10400000000000001,0.9507055275,0.58,-1.1,1.2435433245
2020-09-19 08:30:00,1.893,0.41750000000000004,1.9384930358,0.933,-0.0925,0.9375741304,0.96,0.51,1.0870602559,1.683,-0.9925,1.953853948,0.933,-0.0925,0.9375741304,0.75,-0.9,1.1715374514
2020-09-19 09:00:00,2.0025,0.438,2.0498415183,0.8925000000000001,-0.07200000000000001,0.8953994918,1.11,0.51,1.2215563843,1.7925,-0.972,2.0390782844,0.8925000000000001,-0.07200000000000001,0.8953994918,0.9,-0.9,1.2727922061
2020-09-19 09:30:00,2.159,0.743,2.2832717753000003,0.899,-0.077,0.9022915272,1.26,0.8200000000000001,1.5033296378,1.889,-1.2469999999999999,2.2634774132,0.899,-0.077,0.9022915272,0.99,-1.17,1.5326447729
2020-09-19 10:00:00,2.1905,0.751,2.3156621622999998,0.8805000000000001,-0.069,0.8831994395,1.31,0.8200000000000001,1.5454772726,1.9105,-1.239,2.2770883272,0.8805000000000001,-0.069,0.8831994395,1.03,-1.17,1.5587815755
2020-09-19 10:30:00,2.2125,0.743,2.3339248595,0.9025000000000001,-0.077,0.9057788085,1.31,0.8200000000000001,1.5454772726,1.9325,-1.2469999999999999,2.2999054872,0.9025000000000001,-0.077,0.9057788085,1.03,-1.17,1.5587815755
2020-09-19 11:00:00,2.2465,0.7655000000000001,2.3733420529,0.8365,-0.0545,0.8382735234,1.4100000000000001,0.8200000000000001,1.6311039207,1.9565000000000001,-1.2245,2.3080928274,0.8365,-0.0545,0.8382735234,1.12,-1.17,1.6196604582
2020-09-19 11:30:00,2.228,0.79,2.363912858,0.868,-0.07,0.8708180062,1.3599999999999999,0.86,1.6090991268,1.9380000000000002,-1.24,2.3007485738,0.868,-0.07,0.8708180062,1.07,-1.17,1.5854967676
2020-09-19 12:00:00,2.2455,0.759,2.3703061511,0.8655,-0.07100000000000001,0.8684073065000001,1.38,0.8300000000000001,1.6103726277,1.9355,-1.191,2.2725847069,0.8655,-0.07100000000000001,0.8684073065000001,1.07,-1.12,1.548967398
2020-09-19 12:30:00,2.2005,0.744,2.3228724136,0.8205,-0.056,0.8224088095000001,1.38,0.8,1.5951175505,1.9105,-1.176,2.2434318019,0.8205,-0.056,0.8224088095000001,1.09,-1.12,1.5628499608
2020-09-19 13:00:00,2.1645,0.7195,2.2809516654,0.8445,-0.060500000000000005,0.8466643373,1.32,0.78,1.5332318807,1.8745,-1.1805,2.2152495345,0.8445,-0.060500000000000005,0.8466643373,1.03,-1.12,1.5216109884
2020-09-19 13:30:00,2.151,0.23700000000000002,2.1640170979,0.901,-0.083,0.9048148982,1.25,0.32,1.2903100403,1.931,-0.643,2.0352420004,0.901,-0.083,0.9048148982,1.03,-0.56,1.1723907199
2020-09-19 14:00:00,2.146,-0.11950000000000001,2.1493246032,0.8260000000000001,-0.059500000000000004,0.8281402357000001,1.32,-0.06,1.3213629327,1.976,-0.3195,2.0016633708,0.8260000000000001,-0.059500000000000004,0.8281402357000001,1.15,-0.26,1.1790250209
2020-09-19 14:30:00,2.2305,0.7115,2.3412309796,0.7805000000000001,-0.0485,0.7820054348000001,1.45,0.76,1.6371010965,1.9605000000000001,-1.1485,2.2721383101,0.7805000000000001,-0.0485,0.7820054348000001,1.18,-1.1,1.6131955864
2020-09-19 15:00:00,2.248,0.682,2.3491760258,0.878,-0.078,0.8814578833000001,1.37,0.76,1.5666843971,1.978,-1.148,2.2870041539,0.878,-0.078,0.8814578833000001,1.1,-1.07,1.5345683432000001
2020-09-19 15:30:00,2.247,0.686,2.3493839618,0.877,-0.074,0.8801164696,1.37,0.76,1.5666843971,1.9969999999999999,-1.1440000000000001,2.3014658372,0.877,-0.074,0.8801164696,1.12,-1.07,1.548967398
2020-09-19 16:00:00,2.151,0.684,2.2571346881,0.891,-0.076,0.8942354276000001,1.26,0.76,1.4714618582,1.891,-1.186,2.2321462766,0.891,-0.076,0.8942354276000001,1.0,-1.11,1.4940214189
2020-09-19 16:30:00,2.1755,0.7125,2.2892043378,0.9155000000000001,-0.08750000000000001,0.9196719524,1.26,0.8,1.4925146565,1.9155000000000002,-1.1975,2.2590144975,0.9155000000000001,-0.08750000000000001,0.9196719524,1.0,-1.11,1.4940214189
2020-09-19 17:00:00,2.208,0.5225000000000001,2.2689800021,0.9480000000000001,-0.0975,0.9530006558,1.26,0.62,1.4042791745,1.948,-1.0375,2.2070591859,0.9480000000000001,-0.0975,0.9530006558,1.0,-0.9400000000000001,1.3724430771
2020-09-19 17:30:00,2.2355,-0.197,2.2441633742000002,0.9155000000000001,-0.08700000000000001,0.9196245158,1.32,-0.11,1.3245754037,2.0555,-0.327,2.0813479406,0.9155000000000001,-0.08700000000000001,0.9196245158,1.1400000000000001,-0.24,1.1649892703
2020-09-19 18:00:00,2.293,0.13,2.2966821722,0.903,-0.08,0.9065368167000001,1.3900000000000001,0.21,1.4057738083,2.083,-0.65,2.1820607233000002,0.903,-0.08,0.9065368167000001,1.18,-0.5700000000000001,1.3104579352
2020-09-19 18:30:00,2.404,0.7355,2.5139960720000003,0.904,-0.0845,0.9079406644,1.5,0.8200000000000001,1.7095028517,2.114,-1.2545,2.4582038666,0.904,-0.0845,0.9079406644,1.21,-1.17,1.6831518054
2020-09-19 19:00:00,2.3795,0.675,2.4733874039,0.8795000000000001,-0.075,0.8826920471,1.5,0.75,1.6770509831,2.0895,-1.205,2.4120603745,0.8795000000000001,-0.075,0.8826920471,1.21,-1.13,1.6555965692
2020-09-19 19:30:00,2.3745,0.6585000000000001,2.4641169818,0.8145,-0.051500000000000004,0.8161265221,1.56,0.71,1.7139719951,2.0745,-1.2015,2.3973219433,0.8145,-0.051500000000000004,0.8161265221,1.26,-1.15,1.7059015212
2020-09-19 20:00:00,2.471,0.6565000000000001,2.5567231469,0.8210000000000001,-0.053500000000000006,0.8227413020000001,1.65,0.71,1.7962739212,2.151,-1.2035,2.4647947683,0.8210000000000001,-0.053500000000000006,0.8227413020000001,1.33,-1.15,1.7582377541
2020-09-19 20:30:00,2.428,0.6465000000000001,2.5125975105,0.838,-0.0635,0.8404024334,1.5899999999999999,0.71,1.7413213374,2.118,-1.2135,2.4410051721,0.838,-0.0635,0.8404024334,1.28,-1.15,1.7207265907
2020-09-19 21:00:00,2.3265000000000002,0.643,2.4137214524,0.8465,-0.067,0.8491473665,1.48,0.71,1.6414932225999999,2.0365,-1.217,2.3724293983,0.8465,-0.067,0.8491473665,1.19,-1.15,1.6548715962
2020-09-19 21:30:00,2.2385,0.6195,2.3226412767,0.9085000000000001,-0.09050000000000001,0.9129964403,1.33,0.71,1.5076471736000001,1.9585,-1.2405,2.3183102683,0.9085000000000001,-0.09050000000000001,0.9129964403,1.05,-1.15,1.5572411501999999
2020-09-19 22:00:00,2.126,0.6285000000000001,2.2169547244,0.796,-0.051500000000000004,0.7976642464,1.33,0.68,1.4937536611,1.846,-1.2415,2.2246433984,0.796,-0.051500000000000004,0.7976642464,1.05,-1.19,1.5870097668
2020-09-19 22:30:00,2.022,0.3135,2.0461589015,0.772,-0.0465,0.7733991531000001,1.25,0.36,1.3008074416,1.822,-0.9365,2.0485888436,0.772,-0.0465,0.7733991531000001,1.05,-0.89,1.3764446956
2020-09-19 23:00:00,1.8595000000000002,-0.2785,1.8802400113000002,0.8195,-0.0585,0.8215853577000001,1.04,-0.22,1.0630145813,1.7395,-0.3885,1.7823558848,0.8195,-0.0585,0.8215853577000001,0.92,-0.33,0.9773944956
2020-09-19 23:30:00,1.7815,-0.0005,1.7815000702,0.7415,-0.0405,0.7426052114,1.04,0.04,1.0407689465,1.6315,-0.6705,1.763905468,0.7415,-0.0405,0.7426052114,0.89,-0.63,1.0904127659
2020-09-20 00:00:00,1.7149999999999999,0.5710000000000001,1.8075580212,0.675,-0.029,0.6756226758,1.04,0.6000000000000001,1.2006664816,1.5150000000000001,-1.249,1.9634729435,0.675,-0.029,0.6756226758,0.84,-1.22,1.4812157169
2020-09-20 00:30:00,1.5225,0.1865,1.5338802104,0.6025,-0.0135,0.6026512258,0.92,0.2,0.9414881837,1.3825,-0.8835000000000001,1.6406945176,0.6025,-0.0135,0.6026512258,0.78,-0.87,1.1684605256
2020-09-20 01:00:00,1.426,-0.3175,1.46091829,0.426,0.022500000000000003,0.4265937763,1.0,-0.34,1.0562196741,1.346,-0.3975,1.4034679369,0.426,0.022500000000000003,0.4265937763,0.92,-0.42,1.0113357504
2020-09-20 01:30:00,1.358,-0.3075,1.3923793485,0.358,0.0325,0.3594721825,1.0,-0.34,1.0562196741,1.278,-0.3875,1.3354550723,0.358,0.0325,0.3594721825,0.92,-0.42,1.0113357504
2020-09-20 02:00:00,1.333,-0.323,1.3715750071000001,0.433,0.017,0.4333335897,0.9,-0.34,0.9620810777000001,1.263,-0.403,1.3257367763,0.433,0.017,0.4333335897,0.8300000000000001,-0.42,0.9302150289000001
2020-09-20 02:30:00,1.2955,-0.329,1.336623077,0.47550000000000003,0.011,0.47562721750000003,0.8200000000000001,-0.34,0.8876936408,1.2255,-0.40900000000000003,1.2919486251,0.47550000000000003,0.011,0.47562721750000003,0.75,-0.42,0.8595929269
2020-09-20 03:00:00,1.289,-0.3165,1.3272879303,0.629,-0.0165,0.6292163777,0.66,-0.30000000000000004,0.7249827584,1.219,-0.3965,1.2818631947,0.629,-0.0165,0.6292163777,0.59,-0.38,0.7017834424
2020-09-20 03:30:00,1.249,-0.3375,1.2937956755,0.729,-0.0375,0.7299638690000001,0.52,-0.30000000000000004,0.6003332408000001,1.179,-0.41750000000000004,1.2507386817000001,0.729,-0.0375,0.7299638690000001,0.45,-0.38,0.5889821729
2020-09-20 04:00:00,1.2385,-0.329,1.2814535692,0.7785000000000001,-0.059000000000000004,0.7807325086,0.46,-0.27,0.5333854141000001,1.1685,-0.419,1.2413513806,0.7785000000000001,-0.059000000000000004,0.7807325086,0.39,-0.36,0.5307541804
2020-09-20 04:30:00,1.245,-0.333,1.2887645247,0.855,-0.083,0.8590192082,0.39,-0.25,0.4632493929,1.185,-0.41300000000000003,1.2549079648,0.855,-0.083,0.8590192082,0.33,-0.33,0.46669047560000004
2020-09-20 05:00:00,1.2315,-0.328,1.2744317361,0.6215,-0.008,0.6215514862,0.61,-0.32,0.688839604,1.1615,-0.40800000000000003,1.2310752414000001,0.6215,-0.008,0.6215514862,0.54,-0.4,0.6720119047
2020-09-20 05:30:00,1.231,-0.3295,1.2743356112,0.511,0.0205,0.5114110382,0.72,-0.35000000000000003,0.8005623024,1.161,-0.3795,1.2214504697,0.511,0.0205,0.5114110382,0.65,-0.4,0.7632168761
2020-09-20 06:00:00,1.27,-0.34700000000000003,1.3165519359,0.55,0.003,0.5500081818,0.72,-0.35000000000000003,0.8005623024,1.2,-0.397,1.263965585,0.55,0.003,0.5500081818,0.65,-0.4,0.7632168761
2020-09-20 06:30:00,1.337,-0.307,1.3717937163,0.727,-0.027,0.7275012027000001,0.61,-0.28,0.6711929678,1.2469999999999999,-0.397,1.3086703175,0.727,-0.027,0.7275012027000001,0.52,-0.37,0.6382005954000001
2020-09-20 07:00:00,1.358,-0.3155,1.3941679418000001,0.748,-0.035500000000000004,0.7488419393,0.61,-0.28,0.6711929678,1.268,-0.4055,1.331260399,0.748,-0.035500000000000004,0.7488419393,0.52,-0.37,0.6382005954000001
2020-09-20 07:30:00,1.452,-0.2755,1.4779053589,0.9420000000000001,-0.10550000000000001,0.9478893659000001,0.51,-0.17,0.5375872022,1.362,-0.3855,1.4155049452,0.9420000000000001,-0.10550000000000001,0.9478893659000001,0.42,-0.28,0.5047771786
2020-09-20 08:00:00,1.589,-0.0965,1.5919275266000001,0.9590000000000001,-0.10650000000000001,0.9648954607,0.63,0.01,0.6300793601,1.469,-0.5465,1.5673618759,0.9590000000000001,-0.10650000000000001,0.9648954607,0.51,-0.44,0.6735725648
2020-09-20 08:30:00,1.778,0.662,1.8972422091,0.9380000000000001,-0.098,0.9431055084000001,0.84,0.76,1.1327841807,1.568,-1.268,2.0165435775,0.9380000000000001,-0.098,0.9431055084000001,0.63,-1.17,1.3288340754
2020-09-20 09:00:00,1.905,0.674,2.0207179417,0.905,-0.08600000000000001,0.9090770044,1.0,0.76,1.2560254774000001,1.675,-1.256,2.0936000096,0.905,-0.08600000000000001,0.9090770044,0.77,-1.17,1.4006427096
2020-09-20 09:30:00,2.0415,0.2765,2.060139437,0.7515000000000001,-0.0335,0.7522463027,1.29,0.31,1.3267252918,1.8315000000000001,-0.8135,2.0040395455,0.7515000000000001,-0.0335,0.7522463027,1.08,-0.78,1.3322161987
2020-09-20 10:00:00,2.087,-0.17,2.0939123668,0.657,-0.01,0.6570760991,1.43,-0.16,1.4389232084999999,1.917,-0.34,1.9469178206,0.657,-0.01,0.6570760991,1.26,-0.33,1.3024976008
2020-09-20 10:30:00,2.1985,-0.099,2.2007278909,0.7885000000000001,-0.039,0.7894639004,1.4100000000000001,-0.06,1.4112760184,2.0485,-0.369,2.0814690125,0.7885000000000001,-0.039,0.7894639004,1.26,-0.33,1.3024976008
2020-09-20 11:00:00,2.248,-0.08750000000000001,2.2497022581,0.758,-0.0275,0.7584986816,1.49,-0.06,1.4912075644,2.058,-0.35750000000000004,2.088820301,0.758,-0.0275,0.7584986816,1.3,-0.33,1.3412307781
2020-09-20 11:30:00,2.335,-0.1295,2.3385883028,0.8150000000000001,-0.0495,0.8165018371,1.52,-0.08,1.5221038072000002,2.135,-0.2795,2.1532174182,0.8150000000000001,-0.0495,0.8165018371,1.32,-0.23,1.339888055
2020-09-20 12:00:00,2.3555,-0.1325,2.3592237071,0.9055000000000001,-0.0825,0.9092505155,1.45,-0.05,1.4508618129,2.1455,-0.29250000000000004,2.165346739,0.9055000000000001,-0.0825,0.9092505155,1.24,-0.21,1.2576565509
2020-09-20 12:30:00,2.442,-0.08850000000000001,2.4436031286,0.922,-0.08850000000000001,0.9262376855000001,1.52,0.0,1.52,2.232,-0.2985,2.2518717215,0.922,-0.08850000000000001,0.9262376855000001,1.31,-0.21,1.3267252918
2020-09-20 13:00:00,2.3375,-0.683,2.4352402859,0.7975,-0.043000000000000003,0.7986584063000001,1.54,-0.64,1.6676930173,2.1975,0.267,2.2136610513,0.7975,-0.043000000000000003,0.7986584063000001,1.4,0.31,1.4339107364
2020-09-20 13:30:00,2.267,-1.0665,2.5053365542,0.547,0.0135,0.5471665651000001,1.72,-1.08,2.030960364,2.167,0.6235,2.2549149097,0.547,0.0135,0.5471665651000001,1.62,0.61,1.7310401497
2020-09-20 14:00:00,2.199,-1.077,2.4485771378,0.659,-0.017,0.6592192352,1.54,-1.06,1.8695453993000002,2.109,0.623,2.1990929949,0.659,-0.017,0.6592192352,1.45,0.64,1.5849605673
2020-09-20 14:30:00,2.152,-1.0775,2.4066803381,0.5720000000000001,0.0025,0.5720054633,1.58,-1.08,1.9138442988,2.062,0.6425000000000001,2.1597801393,0.5720000000000001,0.0025,0.5720054633,1.49,0.64,1.6216349774
2020-09-20 15:00:00,2.0835,-1.0755,2.3447116027,0.5635,0.0045000000000000005,0.5635179678000001,1.52,-1.08,1.8646179233,2.0035,0.6445000000000001,2.1046121971,0.5635,0.0045000000000000005,0.5635179678000001,1.44,0.64,1.5758172483
2020-09-20 15:30:00,2.0455,-1.103,2.3239361545,0.6255000000000001,-0.003,0.6255071942,1.42,-1.1,1.7962182494999999,1.9655,0.607,2.0570948568,0.6255000000000001,-0.003,0.6255071942,1.34,0.61,1.4723111084
2020-09-20 16:00:00,2.053,-1.098,2.328178043,0.583,0.002,0.5830034305,1.47,-1.1,1.8360010893,1.9729999999999999,0.612,2.0657378827,0.583,0.002,0.5830034305,1.3900000000000001,0.61,1.5179591561999999
2020-09-20 16:30:00,2.0785,-1.121,2.3615256192,0.42850000000000005,0.029,0.4294802091,1.65,-1.15,2.0112185361,2.0085,0.609,2.0987980489,0.42850000000000005,0.029,0.4294802091,1.58,0.58,1.683092392
2020-09-20 17:00:00,2.1445,-1.1235,2.4209775918,0.4345,0.026500000000000003,0.43530736270000003,1.71,-1.15,2.0607280267,2.0645,0.6065,2.1517440601,0.4345,0.026500000000000003,0.43530736270000003,1.63,0.58,1.7301156031
2020-09-20 17:30:00,2.168,-1.125,2.4425087513,0.458,0.025,0.45868180690000004,1.71,-1.15,2.0607280267,2.058,0.605,2.1450848468,0.458,0.025,0.45868180690000004,1.6,0.58,1.701881312
2020-09-20 18:00:00,2.2475,-1.231,2.5625411704000003,0.41750000000000004,0.029,0.41850597370000003,1.83,-1.26,2.2218235754,2.1175,0.729,2.239474771,0.41750000000000004,0.029,0.41850597370000003,1.7000000000000002,0.7000000000000001,1.8384776311
2020-09-20 18:30:00,2.2665,-1.236,2.5816115606,0.4665,0.024,0.46711695540000003,1.8,-1.26,2.1971800108,2.1465,0.6940000000000001,2.2559029789,0.4665,0.024,0.46711695540000003,1.6800000000000002,0.67,1.8086735471000002
2020-09-20 19:00:00,2.293,-1.1875,2.5822481,0.463,0.022500000000000003,0.4635463839,1.83,-1.21,2.1938550545,2.183,0.6625,2.281314369,0.463,0.022500000000000003,0.4635463839,1.72,0.64,1.8352111595
2020-09-20 19:30:00,2.327,-1.1885,2.6129411111,0.497,0.021500000000000002,0.4974648229,1.83,-1.21,2.1938550545,2.217,0.6615,2.3135840702,0.497,0.021500000000000002,0.4974648229,1.72,0.64,1.8352111595
2020-09-20 20:00:00,2.543,-1.1440000000000001,2.7884735968000003,0.453,0.026000000000000002,0.4537455234,2.09,-1.17,2.3952035404,2.423,0.666,2.512863904,0.453,0.026000000000000002,0.4537455234,1.97,0.64,2.0713522153
2020-09-20 20:30:00,2.5235000000000003,-1.1525,2.7742221432000003,0.5135000000000001,0.0175,0.5137981121,2.01,-1.17,2.3257256932,2.4135,0.6575000000000001,2.5014572753,0.5135000000000001,0.0175,0.5137981121,1.9,0.64,2.0048940122
2020-09-20 21:00:00,2.3875,-1.1655,2.6567925211,0.5975,0.0045000000000000005,0.5975169454,1.79,-1.17,2.1384573879,2.2875,0.6445000000000001,2.3765598036,0.5975,0.0045000000000000005,0.5975169454,1.69,0.64,1.8071247881999999
2020-09-20 21:30:00,2.3575,-1.1485,2.6223764985,0.4975,0.021500000000000002,0.4979643562,1.8599999999999999,-1.17,2.1973848093,2.2775,0.5815,2.3505634431,0.4975,0.021500000000000002,0.4979643562,1.78,0.56,1.8660117899
2020-09-20 22:00:00,2.106,-1.1465,2.3978528416,0.496,0.0235,0.49655639160000004,1.6099999999999999,-1.17,1.9902261178,2.036,0.5535,2.1098953173,0.496,0.0235,0.49655639160000004,1.54,0.53,1.6286497475
2020-09-20 22:30:00,1.96,-1.1565,2.2757619054,0.54,0.0135,0.5401687236,1.42,-1.17,1.8399184765,1.9,0.5435,1.9762065302,0.54,0.0135,0.5401687236,1.3599999999999999,0.53,1.4596232391
2020-09-20 23:00:00,1.9175,-1.1695,2.2460045637,0.35750000000000004,0.0405,0.3597867424,1.56,-1.21,1.9742593548,1.8675000000000002,0.5705,1.9526972372,0.35750000000000004,0.0405,0.3597867424,1.51,0.53,1.6003124695
2020-09-20 23:30:00,1.8185,-1.173,2.1639942814,0.3885,0.037,0.3902579275,1.43,-1.21,1.8732325002999999,1.7885,0.5670000000000001,1.8762252663,0.3885,0.037,0.3902579275,1.4,0.53,1.4969635934
2020-09-21 00:00:00,1.6475,-1.2615,2.075003253,0.3675,0.0385,0.3695111636,1.28,-1.3,1.8243903091,1.6175000000000002,0.6385000000000001,1.738961903,0.3675,0.0385,0.3695111636,1.25,0.6000000000000001,1.3865424624
2020-09-21 00:30:00,1.593,-0.47450000000000003,1.6621670343,0.343,0.0455,0.3460046965,1.25,-0.52,1.3538463724,1.483,-0.14450000000000002,1.4900232381,0.343,0.0455,0.3460046965,1.1400000000000001,-0.19,1.1557248808
2020-09-21 01:00:00,1.4465,-0.3225,1.4820150134,0.3365,0.0475,0.3398359899,1.11,-0.37,1.1700427343,1.3165,-0.3125,1.3530811136,0.3365,0.0475,0.3398359899,0.98,-0.36,1.0440306509
2020-09-21 01:30:00,1.4065,-0.35150000000000003,1.4497567037,0.3265,0.0485,0.3300825654,1.08,-0.4,1.1516944039,1.2765,-0.3715,1.3294602288,0.3265,0.0485,0.3300825654,0.9500000000000001,-0.42,1.038701112
2020-09-21 02:00:00,1.537,-0.2715,1.5607950698000002,0.317,0.0485,0.32068871200000004,1.22,-0.32,1.261269202,1.427,-0.3715,1.4745647662999999,0.317,0.0485,0.32068871200000004,1.11,-0.42,1.1868024267
2020-09-21 02:30:00,1.529,-0.2715,1.5529176572,0.309,0.0485,0.31278307180000003,1.22,-0.32,1.261269202,1.419,-0.3715,1.4668242056,0.309,0.0485,0.31278307180000003,1.11,-0.42,1.1868024267
2020-09-21 03:00:00,1.436,-0.2705,1.4612550257,0.306,0.0495,0.3099778218,1.13,-0.32,1.1744360349,1.336,-0.3705,1.3864221038,0.306,0.0495,0.3099778218,1.03,-0.42,1.1123398761
2020-09-21 03:30:00,1.5065,-0.2705,1.5305922057,0.28650000000000003,0.0495,0.2907447334,1.22,-0.32,1.261269202,1.4065,-0.3705,1.4544801477,0.28650000000000003,0.0495,0.2907447334,1.12,-0.42,1.1961605243
2020-09-21 04:00:00,1.3639999999999999,-0.268,1.3900791344,0.274,0.052000000000000005,0.27889065960000003,1.09,-0.32,1.1360017606,1.254,-0.368,1.306881785,0.274,0.052000000000000005,0.27889065960000003,0.98,-0.42,1.0662082348
2020-09-21 04:30:00,1.3940000000000001,-0.2975,1.4253919636,0.274,0.052500000000000005,0.2789843186,1.12,-0.35000000000000003,1.173413823,1.254,-0.3675,1.3067410799,0.274,0.052500000000000005,0.2789843186,0.98,-0.42,1.0662082348
2020-09-21 05:00:00,1.469,-0.29650000000000004,1.4986237853,0.269,0.053500000000000006,0.2742685728,1.2,-0.35000000000000003,1.25,1.349,-0.3665,1.3978995851,0.269,0.053500000000000006,0.2742685728,1.08,-0.42,1.1587924749
2020-09-21 05:30:00,1.468,-0.296,1.4975446571,0.268,0.054,0.2733861738,1.2,-0.35000000000000003,1.25,1.348,-0.336,1.3892443989,0.268,0.054,0.2733861738,1.08,-0.39,1.1482595525
2020-09-21 06:00:00,1.5825,-0.2575,1.6033129763,0.2625,0.052500000000000005,0.26769852450000003,1.32,-0.31,1.3559129766,1.4525000000000001,-0.3675,1.4982698355,0.2625,0.052500000000000005,0.26769852450000003,1.19,-0.42,1.2619429464
2020-09-21 06:30:00,1.6995,-0.2215,1.7138735368,0.2495,0.0485,0.2541702186,1.45,-0.27,1.4749237268,1.5394999999999999,-0.3715,1.5836895213000002,0.2495,0.0485,0.2541702186,1.29,-0.42,1.3566502866
