Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-09-21 07:00:00,1.9685000000000001,-0.158,1.9748306889,0.2485,0.052000000000000005,0.2538823546,1.72,-0.21,1.7327723450999999,1.7685,-0.368,1.8063820886,0.2485,0.052000000000000005,0.2538823546,1.52,-0.42,1.5769590990000002
2020-09-21 07:30:00,2.334,-0.081,2.335405104,0.224,0.049,0.22929675100000002,2.11,-0.13,2.1140009461,2.084,-0.311,2.1070778343,0.224,0.049,0.22929675100000002,1.8599999999999999,-0.36,1.8945184085000002
2020-09-21 08:00:00,2.4115,-0.081,2.4128599730999998,0.2315,0.049,0.2366289289,2.18,-0.13,2.1838727069,2.1315,-0.311,2.1540689984,0.2315,0.049,0.2366289289,1.9,-0.36,1.9338045403000002
2020-09-21 08:30:00,2.5135,-0.012,2.5135286452,0.2335,0.048,0.23838257070000002,2.2800000000000002,-0.06,2.280789337,2.2335,-0.242,2.246572111,0.2335,0.048,0.23838257070000002,2.0,-0.29,2.0209156341
2020-09-21 09:00:00,2.5895,0.029,2.5896623815,0.23950000000000002,0.049,0.2444611421,2.35,-0.02,2.3500851047999998,2.3195,-0.211,2.3290773388,0.23950000000000002,0.049,0.2444611421,2.08,-0.26,2.0961870146
2020-09-21 09:30:00,2.559,0.0285,2.5591586997,0.249,0.0485,0.2536794237,2.31,-0.02,2.3100865785,2.279,-0.21150000000000002,2.2887929679,0.249,0.0485,0.2536794237,2.03,-0.26,2.0465825173
2020-09-21 10:00:00,2.701,0.054,2.7015397461,0.241,0.044,0.2449836729,2.46,0.01,2.4600203251,2.411,-0.186,2.4181639729,0.241,0.044,0.2449836729,2.17,-0.23,2.1821548983
2020-09-21 10:30:00,2.7045,0.5765,2.7652617417,0.24450000000000002,0.0465,0.2488825024,2.46,0.53,2.5164459064,2.3245,-0.6735,2.4201038201,0.24450000000000002,0.0465,0.2488825024,2.08,-0.72,2.2010906388
2020-09-21 11:00:00,2.7665,0.9500000000000001,2.9250679052,0.24650000000000002,0.05,0.2515198799,2.52,0.9,2.6758923745,2.3565,-1.04,2.5757896362,0.24650000000000002,0.05,0.2515198799,2.11,-1.09,2.3749105246
2020-09-21 11:30:00,2.5305,0.9095000000000001,2.6889813127,0.2505,0.0495,0.2553438858,2.2800000000000002,0.86,2.4368011819,2.1305,-1.0705,2.3843239084,0.2505,0.0495,0.2553438858,1.88,-1.12,2.1883326987
2020-09-21 12:00:00,2.5315,0.9095000000000001,2.6899223967,0.2515,0.0495,0.256324989,2.2800000000000002,0.86,2.4368011819,2.1315,-1.0705,2.3852174953,0.2515,0.0495,0.256324989,1.88,-1.12,2.1883326987
2020-09-21 12:30:00,2.735,0.9585,2.8980937269,0.255,0.0485,0.2595712812,2.48,0.91,2.6416850683,2.325,-1.0415,2.5476159934,0.255,0.0485,0.2595712812,2.07,-1.09,2.3394443785
2020-09-21 13:00:00,2.6915,0.9580000000000001,2.8569102629,0.2615,0.048,0.2658688587,2.43,0.91,2.5948024973,2.2815,-1.042,2.5081878418,0.2615,0.048,0.2658688587,2.02,-1.09,2.2953213283
2020-09-21 13:30:00,2.601,0.918,2.7582467257000003,0.261,0.048,0.2653770902,2.34,0.87,2.4964975466,2.191,-1.042,2.4261584862,0.261,0.048,0.2653770902,1.9300000000000002,-1.09,2.2165288178
2020-09-21 14:00:00,2.5975,0.918,2.7549465058,0.2575,0.048,0.26193558370000003,2.34,0.87,2.4964975466,2.1875,-1.042,2.4229981944,0.2575,0.048,0.26193558370000003,1.9300000000000002,-1.09,2.2165288178
2020-09-21 14:30:00,2.483,0.896,2.6397168409000002,0.263,0.046,0.2669925093,2.22,0.85,2.3771621737,2.083,-1.074,2.3435795271,0.263,0.046,0.2669925093,1.82,-1.12,2.1370072531
2020-09-21 15:00:00,2.375,0.896,2.5383933895,0.265,0.046,0.2689628227,2.11,0.85,2.2747747141,1.9849999999999999,-1.074,2.2569229052,0.265,0.046,0.2689628227,1.72,-1.12,2.0525106577
2020-09-21 15:30:00,2.401,0.896,2.562736233,0.261,0.046,0.2650226405,2.14,0.85,2.3026289323,1.9809999999999999,-1.074,2.2534056448,0.261,0.046,0.2650226405,1.72,-1.12,2.0525106577
2020-09-21 16:00:00,2.547,0.9145000000000001,2.7062001497,0.277,0.044500000000000005,0.2805516886,2.27,0.87,2.4310080214,2.137,-1.0755,2.3923773218,0.277,0.044500000000000005,0.2805516886,1.8599999999999999,-1.12,2.1711747972
2020-09-21 16:30:00,2.666,0.9390000000000001,2.8265309126,0.306,0.039,0.3084752826,2.36,0.9,2.5257870061,2.236,-1.081,2.4835975922,0.306,0.039,0.3084752826,1.9300000000000002,-1.12,2.2314345162
2020-09-21 17:00:00,2.677,0.909,2.8271204431,0.317,0.039,0.3193900437,2.36,0.87,2.5152534664,2.247,-1.101,2.5022409956000002,0.317,0.039,0.3193900437,1.9300000000000002,-1.1400000000000001,2.2415396494
2020-09-21 17:30:00,2.668,0.864,2.8044108116,0.308,0.044,0.3111269837,2.36,0.8200000000000001,2.4983994877,2.238,-1.126,2.5052983854,0.308,0.044,0.3111269837,1.9300000000000002,-1.17,2.2569448376
2020-09-21 18:00:00,2.7359999999999998,0.845,2.8635154967,0.306,0.045,0.309291125,2.43,0.8,2.5583002169,2.296,-1.125,2.5568028864,0.306,0.045,0.309291125,1.99,-1.17,2.3084626919
2020-09-21 18:30:00,2.75,0.8445,2.8767482076,0.32,0.044500000000000005,0.3230793246,2.43,0.8,2.5583002169,2.31,-1.1255,2.569601185,0.32,0.044500000000000005,0.3230793246,1.99,-1.17,2.3084626919
2020-09-21 19:00:00,2.6,0.8220000000000001,2.7268450634,0.34,0.042,0.3425842962,2.26,0.78,2.3908157603999998,2.17,-1.178,2.4691261612,0.34,0.042,0.3425842962,1.83,-1.22,2.199386278
2020-09-21 19:30:00,2.814,0.8215,2.9314600884,0.334,0.0415,0.3365683437,2.48,0.78,2.5997692205,2.374,-1.1785,2.6504222777,0.334,0.0415,0.3365683437,2.04,-1.22,2.3769728648
2020-09-21 20:00:00,2.9815,0.856,3.1019474931,0.3015,0.046,0.3049889342,2.68,0.81,2.7997321299999998,2.5415,-1.174,2.7995532233000002,0.3015,0.046,0.3049889342,2.24,-1.22,2.5506861821999998
2020-09-21 20:30:00,2.918,0.892,3.0512928407,0.318,0.042,0.3207615937,2.6,0.85,2.7354158733,2.488,-1.238,2.7789904642,0.318,0.042,0.3207615937,2.17,-1.28,2.5193848456
2020-09-21 21:00:00,2.777,0.892,2.9167435609,0.317,0.042,0.31977023,2.46,0.85,2.602710126,2.367,-1.238,2.67120441,0.317,0.042,0.31977023,2.05,-1.28,2.4167953989
2020-09-21 21:30:00,2.5915,0.8405,2.724392134,0.3315,0.0405,0.33396481850000004,2.26,0.8,2.3974152748,2.2015000000000002,-1.2395,2.5264525525,0.3315,0.0405,0.33396481850000004,1.87,-1.28,2.2661200321
2020-09-21 22:00:00,2.402,0.8045,2.5331451301,0.342,0.044500000000000005,0.3448829512,2.06,0.76,2.1957231155,2.042,-1.2355,2.3866764024,0.342,0.044500000000000005,0.3448829512,1.7000000000000002,-1.28,2.1280037594
2020-09-21 22:30:00,2.3955,0.7885000000000001,2.5219342774999998,0.3355,0.0485,0.33898746290000004,2.06,0.74,2.1888809927,2.0355,-1.2315,2.379044451,0.3355,0.0485,0.33898746290000004,1.7000000000000002,-1.28,2.1280037594
2020-09-21 23:00:00,2.047,0.75,2.1800708704,0.337,0.05,0.3406890077,1.71,0.7000000000000001,1.847728335,1.737,-1.3,2.1696011154,0.337,0.05,0.3406890077,1.4,-1.35,1.9448650339
2020-09-21 23:30:00,1.9285,0.7495,2.0690245286,0.34850000000000003,0.0495,0.3519978693,1.58,0.7000000000000001,1.7281203662,1.6285,-1.3005,2.0840615394,0.34850000000000003,0.0495,0.3519978693,1.28,-1.35,1.8603494295
2020-09-22 00:00:00,1.8485,0.747,1.9937304858,0.34850000000000003,0.047,0.3516550156,1.5,0.7000000000000001,1.6552945357,1.5685,-1.303,2.0391177627,0.34850000000000003,0.047,0.3516550156,1.22,-1.35,1.8195878654
2020-09-22 00:30:00,1.7155,0.7055,1.854904445,0.34550000000000003,0.0455,0.3484831416,1.37,0.66,1.5206906326,1.4355,-1.2745,1.9196381169,0.34550000000000003,0.0455,0.3484831416,1.09,-1.32,1.7118703222
2020-09-22 01:00:00,1.679,0.677,1.8103507947000002,0.339,0.047,0.342242604,1.34,0.63,1.4807092895,1.399,-1.2530000000000001,1.8780867925,0.339,0.047,0.342242604,1.06,-1.3,1.6773789077
2020-09-22 01:30:00,1.494,0.637,1.6241320759,0.334,0.047,0.3372906758,1.16,0.59,1.3014222989,1.224,-1.293,1.7804564022,0.334,0.047,0.3372906758,0.89,-1.34,1.60863296
2020-09-22 02:00:00,1.6265,0.6375000000000001,1.7469712362,0.3365,0.0475,0.3398359899,1.29,0.59,1.4185203559000001,1.3465,-1.2525,1.8389721314,0.3365,0.0475,0.3398359899,1.01,-1.3,1.6462381359
2020-09-22 02:30:00,1.5434999999999999,0.5995,1.6558358916,0.3335,0.0495,0.33715352590000003,1.21,0.55,1.3291350571,1.2635,-1.2205,1.7567163971,0.3335,0.0495,0.33715352590000003,0.93,-1.27,1.5741029191
2020-09-22 03:00:00,1.4855,-0.2985,1.5151938820000002,0.3355,0.051500000000000004,0.3394296687,1.15,-0.35000000000000003,1.202081528,1.3155000000000001,-0.3185,1.3535074806,0.3355,0.051500000000000004,0.3394296687,0.98,-0.37,1.0475208828
2020-09-22 03:30:00,1.4955,-0.2995,1.5251952334,0.34550000000000003,0.0505,0.3491711615,1.15,-0.35000000000000003,1.202081528,1.3255,-0.3195,1.3634626874,0.34550000000000003,0.0505,0.3491711615,0.98,-0.37,1.0475208828
2020-09-22 04:00:00,1.389,-0.2985,1.4207122334,0.329,0.051500000000000004,0.3330063813,1.06,-0.35000000000000003,1.1162884932,1.229,-0.3385,1.2747639978,0.329,0.051500000000000004,0.3330063813,0.9,-0.39,0.9808669635
2020-09-22 04:30:00,1.392,-0.29550000000000004,1.4230194131,0.332,0.0545,0.3364435317,1.06,-0.35000000000000003,1.1162884932,1.232,-0.3355,1.2768650085,0.332,0.0545,0.3364435317,0.9,-0.39,0.9808669635
2020-09-22 05:00:00,1.5270000000000001,-0.29450000000000004,1.5551396240000002,0.327,0.0555,0.3316764236,1.2,-0.35000000000000003,1.25,1.357,-0.3345,1.3976191362,0.327,0.0555,0.3316764236,1.03,-0.39,1.1013627922
2020-09-22 05:30:00,1.5710000000000002,-0.295,1.5984573814,0.321,0.055,0.3256777548,1.25,-0.35000000000000003,1.2980754986,1.391,-0.315,1.4262208805,0.321,0.055,0.3256777548,1.07,-0.37,1.1321660655999999
2020-09-22 06:00:00,1.577,-0.29450000000000004,1.6042628369,0.327,0.0555,0.3316764236,1.25,-0.35000000000000003,1.2980754986,1.397,-0.3145,1.4319634248,0.327,0.0555,0.3316764236,1.07,-0.37,1.1321660655999999
2020-09-22 06:30:00,1.8235000000000001,-0.2545,1.8411742177,0.3235,0.0555,0.3282262939,1.5,-0.31,1.5316984037,1.6135000000000002,-0.28450000000000003,1.638390216,0.3235,0.0555,0.3282262939,1.29,-0.34,1.3340539719
2020-09-22 07:00:00,2.156,-0.20950000000000002,2.1661547152,0.336,0.0505,0.3397738218,1.82,-0.26,1.8384776311,1.936,-0.2495,1.9520108222,0.336,0.0505,0.3397738218,1.6,-0.30000000000000004,1.6278820596
2020-09-22 07:30:00,2.276,-0.2185,2.286464137,0.356,0.0415,0.3584107281,1.92,-0.26,1.9375241934,2.006,-0.1885,2.0148370281,0.356,0.0415,0.3584107281,1.65,-0.23,1.6659531805999999
2020-09-22 08:00:00,2.391,0.5655,2.4569638276,0.381,0.035500000000000004,0.3826502973,2.01,0.53,2.0787015178,2.011,-0.9245000000000001,2.2133280936,0.381,0.035500000000000004,0.3826502973,1.63,-0.96,1.891692364
2020-09-22 08:30:00,2.575,0.256,2.5876941473,0.365,0.036000000000000004,0.3667710457,2.21,0.22,2.2209232315,2.265,-0.504,2.3203967333,0.365,0.036000000000000004,0.3667710457,1.9,-0.54,1.9752468200000002
2020-09-22 09:00:00,2.6265,0.64,2.70335019,0.3365,0.04,0.338869075,2.29,0.6000000000000001,2.3672980378,2.2365,-0.85,2.3925785776,0.3365,0.04,0.338869075,1.9,-0.89,2.0981182045
2020-09-22 09:30:00,2.68,0.842,2.809157169,0.30000000000000004,0.042,0.3029257335,2.38,0.8,2.5108564276000003,2.25,-1.028,2.4737186582,0.30000000000000004,0.042,0.3029257335,1.9500000000000002,-1.07,2.2242751628
2020-09-22 10:00:00,2.7800000000000002,0.9805,2.9478433218,0.27,0.0505,0.274682089,2.51,0.93,2.6767517629,2.36,-1.0695000000000001,2.5910288015000003,0.27,0.0505,0.274682089,2.09,-1.12,2.3711811403
2020-09-22 10:30:00,2.7375,0.983,2.9086414784,0.2575,0.053,0.2628977938,2.48,0.93,2.648641161,2.3275,-1.127,2.5859979215,0.2575,0.053,0.2628977938,2.07,-1.18,2.3827085428
2020-09-22 11:00:00,2.7415000000000003,0.984,2.9127441099,0.2615,0.054,0.2670173215,2.48,0.93,2.648641161,2.3315,-1.126,2.5891636198,0.2615,0.054,0.2670173215,2.07,-1.18,2.3827085428
2020-09-22 11:30:00,2.5460000000000003,0.983,2.7291766158,0.276,0.053,0.2810427014,2.27,0.93,2.4531204618,2.146,-1.127,2.4239317235,0.276,0.053,0.2810427014,1.87,-1.18,2.2111761576
2020-09-22 12:00:00,2.564,0.9725,2.7422349006,0.334,0.0425,0.33669310950000003,2.23,0.93,2.4161539686,2.164,-1.1375,2.4447499361,0.334,0.0425,0.33669310950000003,1.83,-1.18,2.1774526401
2020-09-22 12:30:00,2.74,0.979,2.9096461984,0.32,0.049,0.3237298256,2.42,0.93,2.5925470102,2.35,-1.111,2.599388582,0.32,0.049,0.3237298256,2.03,-1.16,2.338054747
2020-09-22 13:00:00,2.732,0.972,2.8997599901,0.352,0.042,0.35449682650000003,2.38,0.93,2.5552494986000003,2.322,-1.118,2.577131739,0.352,0.042,0.35449682650000003,1.97,-1.16,2.2861539756
2020-09-22 13:30:00,2.88,0.961,3.0361029297,0.41000000000000003,0.031,0.411170281,2.47,0.93,2.6392802049,2.45,-1.129,2.6976176527,0.41000000000000003,0.031,0.411170281,2.04,-1.16,2.3467424230000002
2020-09-22 14:00:00,2.8120000000000003,0.8915000000000001,2.9499349569,0.392,0.0315,0.39326358840000003,2.42,0.86,2.5682678988000003,2.382,-1.1285,2.6357989775,0.392,0.0315,0.39326358840000003,1.99,-1.16,2.3034105149
2020-09-22 14:30:00,2.7655000000000003,0.8975000000000001,2.9074897248,0.34550000000000003,0.0375,0.34752913550000003,2.42,0.86,2.5682678988000003,2.3355,-1.1225,2.5912480584,0.34550000000000003,0.0375,0.34752913550000003,1.99,-1.16,2.3034105149
2020-09-22 15:00:00,2.541,0.3115,2.560022119,0.381,0.0315,0.38229994770000003,2.16,0.28,2.1780725424,2.201,-0.5985,2.2809215791,0.381,0.0315,0.38229994770000003,1.82,-0.63,1.9259543089000002
2020-09-22 15:30:00,2.58,-0.038,2.5802798298000003,0.33,0.042,0.3326619906,2.25,-0.08,2.251421773,2.3,-0.248,2.3133317963,0.33,0.042,0.3326619906,1.97,-0.29,1.9912307752
2020-09-22 16:00:00,2.75,0.003,2.7500016364,0.45,0.023,0.4505873944,2.3,-0.02,2.3000869549000003,2.46,-0.23700000000000002,2.4713900947000003,0.45,0.023,0.4505873944,2.01,-0.26,2.0267461607
2020-09-22 16:30:00,2.6925,-0.0495,2.6929549755,0.41250000000000003,0.030500000000000003,0.41362603880000004,2.2800000000000002,-0.08,2.2814030771000002,2.6825,-0.1895,2.6891850996,0.41250000000000003,0.030500000000000003,0.41362603880000004,2.27,-0.22,2.2806358762
2020-09-22 17:00:00,2.652,-0.196,2.6592329721,0.47200000000000003,0.014,0.47220758150000003,2.18,-0.21,2.1900913223,2.682,-0.076,2.6830765923,0.47200000000000003,0.014,0.47220758150000003,2.21,-0.09,2.21183182
2020-09-22 17:30:00,2.767,-0.1895,2.7734814313,0.447,0.0205,0.4474698314,2.32,-0.21,2.3294849216,2.807,-0.0695,2.8078602618,0.447,0.0205,0.4474698314,2.36,-0.09,2.3617154782
2020-09-22 18:00:00,2.786,-0.217,2.7944382262,0.436,0.023,0.43660622990000003,2.35,-0.24,2.3622235288,2.7960000000000003,-0.097,2.7976820763,0.436,0.023,0.43660622990000003,2.36,-0.12,2.363048878
2020-09-22 18:30:00,2.7375,-0.1885,2.7439822339,0.5375,0.0115,0.5376230092000001,2.2,-0.2,2.2090722034,2.7675,-0.14850000000000002,2.7714812826,0.5375,0.0115,0.5376230092000001,2.23,-0.16,2.2357325421
2020-09-22 19:00:00,2.8005,0.5905,2.8620780037999998,0.42050000000000004,0.030500000000000003,0.4216046726,2.38,0.56,2.4449948875,2.7105,-0.9495,2.8719959087999998,0.42050000000000004,0.030500000000000003,0.4216046726,2.29,-0.98,2.4908833774
2020-09-22 19:30:00,2.6975,0.768,2.8046978893,0.3875,0.038,0.3893587677,2.31,0.73,2.4226019069999998,2.6175,-1.142,2.8557783965,0.3875,0.038,0.3893587677,2.23,-1.18,2.5229546171
2020-09-22 20:00:00,2.7625,0.728,2.8568147035,0.3825,0.038,0.38438294710000004,2.38,0.6900000000000001,2.4780032284,2.6725,-1.082,2.8832239334,0.3825,0.038,0.38438294710000004,2.29,-1.12,2.5492155656
2020-09-22 20:30:00,2.6115,0.764,2.7209609056,0.4315,0.034,0.4328374406,2.18,0.73,2.2989780338,2.5415,-1.186,2.8046066123,0.4315,0.034,0.4328374406,2.11,-1.22,2.4373140955
2020-09-22 21:00:00,2.589,0.7645000000000001,2.6995150027,0.449,0.0345,0.4503234948,2.14,0.73,2.2610838108999998,2.509,-1.1855,2.7749759008,0.449,0.0345,0.4503234948,2.06,-1.22,2.3941595603
2020-09-22 21:30:00,2.3575,0.7505000000000001,2.4740768986,0.41750000000000004,0.0405,0.41945977160000003,1.94,0.71,2.065841233,2.2875,-1.2195,2.5922647434,0.41750000000000004,0.0405,0.41945977160000003,1.87,-1.26,2.254883589
2020-09-22 22:00:00,2.363,0.7030000000000001,2.4653555525,0.453,0.033,0.45420039630000003,1.9100000000000001,0.67,2.0241047404,2.293,-1.157,2.5683648495,0.453,0.033,0.45420039630000003,1.8399999999999999,-1.19,2.1912781658
2020-09-22 22:30:00,2.2775,0.768,2.4035037445,0.42750000000000005,0.038,0.4291855659,1.85,0.73,1.9888187449,2.2075,-1.212,2.5183328315,0.42750000000000005,0.038,0.4291855659,1.78,-1.25,2.1750632175
2020-09-22 23:00:00,2.11,0.739,2.2356701456,0.43,0.039,0.4317649824,1.6800000000000002,0.7000000000000001,1.82,2.05,-1.231,2.3912049264,0.43,0.039,0.4317649824,1.62,-1.27,2.0584703058
2020-09-22 23:30:00,1.7795,0.655,1.8962186715,0.5095000000000001,0.025,0.5101129777,1.27,0.63,1.4176741516,1.7295,-1.245,2.1310080361,0.5095000000000001,0.025,0.5101129777,1.22,-1.27,1.7610508227000001
2020-09-23 00:00:00,1.742,0.6475000000000001,1.8584456543,0.552,0.0175,0.5522773307000001,1.19,0.63,1.3464768843,1.6920000000000002,-1.2125,2.0815907979,0.552,0.0175,0.5522773307000001,1.1400000000000001,-1.23,1.6770509831
2020-09-23 00:30:00,1.6035,0.6455000000000001,1.7285492472000001,0.5535,0.0155,0.5537169855,1.05,0.63,1.2244998979,1.5535,-1.2145000000000001,1.9718956615,0.5535,0.0155,0.5537169855,1.0,-1.23,1.5852129195
2020-09-23 01:00:00,1.5510000000000002,0.626,1.6725659927,0.501,0.026000000000000002,0.5016741971,1.05,0.6000000000000001,1.2093386622,1.501,-1.244,1.9494966017,0.501,0.026000000000000002,0.5016741971,1.0,-1.27,1.6164467204
2020-09-23 01:30:00,1.3795,0.2015,1.3941386229,0.5095000000000001,0.021500000000000002,0.5099534292,0.87,0.18,0.8884255737000001,1.3595000000000002,-0.8485,1.6025581113,0.5095000000000001,0.021500000000000002,0.5099534292,0.85,-0.87,1.2163058826
2020-09-23 02:00:00,1.5030000000000001,-0.289,1.5305325870000002,0.523,0.011,0.523115666,0.98,-0.30000000000000004,1.024890238,1.5430000000000001,-0.329,1.5776850129,0.523,0.011,0.523115666,1.02,-0.34,1.0751744045
2020-09-23 02:30:00,1.455,-0.32,1.4897734727,0.47500000000000003,0.03,0.4759464256,0.98,-0.35000000000000003,1.0406248123,1.495,-0.31,1.5268022138,0.47500000000000003,0.03,0.4759464256,1.02,-0.34,1.0751744045
2020-09-23 03:00:00,1.4615,-0.3115,1.4943274407,0.41150000000000003,0.0385,0.4132971086,1.05,-0.35000000000000003,1.1067971811,1.5015,-0.3015,1.5314713513,0.41150000000000003,0.0385,0.4132971086,1.09,-0.34,1.1417968296
2020-09-23 03:30:00,1.3605,0.20700000000000002,1.376157422,0.41050000000000003,0.037,0.4121641057,0.9500000000000001,0.17,0.9650906693,1.3605,-0.8130000000000001,1.5849067007,0.41050000000000003,0.037,0.4121641057,0.9500000000000001,-0.85,1.2747548784
2020-09-23 04:00:00,1.33,0.644,1.477713098,0.38,0.044,0.38253888690000004,0.9500000000000001,0.6000000000000001,1.1236102527,1.29,-1.286,1.8215092643,0.38,0.044,0.38253888690000004,0.91,-1.33,1.6115210207000001
2020-09-23 04:30:00,1.3725,0.6375000000000001,1.5133282856,0.42250000000000004,0.0375,0.4241609364,0.9500000000000001,0.6000000000000001,1.1236102527,1.3325,-1.2925,1.8563707873,0.42250000000000004,0.0375,0.4241609364,0.91,-1.33,1.6115210207000001
2020-09-23 05:00:00,1.474,0.6235,1.6004462659,0.494,0.0235,0.4945586416,0.98,0.6000000000000001,1.1490865938,1.404,-1.2365,1.8708683144,0.494,0.0235,0.4945586416,0.91,-1.26,1.5542522318
2020-09-23 05:30:00,1.4955,0.59,1.6076754181,0.4655,0.03,0.4664657008,1.03,0.56,1.1723907199,1.4455,-1.2,1.8786884388,0.4655,0.03,0.4664657008,0.98,-1.23,1.5726728840000002
2020-09-23 06:00:00,1.5175,0.582,1.6252785146000002,0.5375,0.022,0.5379500441,0.98,0.56,1.1287160848,1.4675,-1.208,1.9007420262,0.5375,0.022,0.5379500441,0.93,-1.23,1.5420116731
2020-09-23 06:30:00,1.7755,-0.039,1.7759282784,0.6355000000000001,0.001,0.6355007868,1.1400000000000001,-0.04,1.1407015385000001,1.7955,-0.47900000000000004,1.8582952537000001,0.6355000000000001,0.001,0.6355007868,1.16,-0.48,1.2553883861
2020-09-23 07:00:00,2.0875,0.5125000000000001,2.1494912189,0.6175,0.0025,0.6175050607,1.47,0.51,1.5559562975999999,2.0575,-0.9775,2.2778965077,0.6175,0.0025,0.6175050607,1.44,-0.98,1.7418381096000002
2020-09-23 07:30:00,2.1045,0.224,2.1163875472,0.6745,-0.016,0.6746897435,1.43,0.24,1.45,2.1145,-0.636,2.2080775009,0.6745,-0.016,0.6746897435,1.44,-0.62,1.5678010078
2020-09-23 08:00:00,2.298,0.35550000000000004,2.3253352984,0.598,-0.0045000000000000005,0.5980169312,1.7000000000000002,0.36,1.7376996288000002,2.308,-0.7245,2.4190420108,0.598,-0.0045000000000000005,0.5980169312,1.71,-0.72,1.8553975315
2020-09-23 08:30:00,2.5095,0.9645,2.6884661984,0.5995,-0.0055000000000000005,0.5995252288,1.9100000000000001,0.97,2.1421951358,2.4495,-1.2255,2.7389597478,0.5995,-0.0055000000000000005,0.5995252288,1.85,-1.22,2.2160550535
2020-09-23 09:00:00,2.592,0.9685,2.7670302221,0.582,-0.0015,0.582001933,2.01,0.97,2.2318154046,2.532,-1.2015,2.8026106133,0.582,-0.0015,0.582001933,1.9500000000000002,-1.2,2.2896506284
2020-09-23 09:30:00,2.6145,0.9460000000000001,2.7803823928,0.4445,0.026000000000000002,0.44525975560000003,2.17,0.92,2.3569683918,2.5445,-1.174,2.802276976,0.4445,0.026000000000000002,0.44525975560000003,2.1,-1.2,2.4186773245
2020-09-23 10:00:00,2.765,0.908,2.9102730112,0.425,-0.012,0.42516937800000004,2.34,0.92,2.5143587652,2.685,-1.162,2.9256570202,0.425,-0.012,0.42516937800000004,2.26,-1.15,2.5357641846
2020-09-23 10:30:00,2.8745000000000003,0.856,2.999247614,0.3345,-0.014,0.3347928464,2.54,0.87,2.6848649873,2.7845,-1.094,2.9917012301,0.3345,-0.014,0.3347928464,2.45,-1.08,2.6774801587
2020-09-23 11:00:00,2.8675,0.8645,2.9949818864,0.2675,-0.0055000000000000005,0.2675565361,2.6,0.87,2.7416965551,2.7775,-1.0855,2.9820825777,0.2675,-0.0055000000000000005,0.2675565361,2.51,-1.08,2.7324897072
2020-09-23 11:30:00,2.657,0.931,2.8153880727000002,0.247,0.001,0.2470020243,2.41,0.93,2.5832150511,2.577,-1.189,2.8380715283,0.247,0.001,0.2470020243,2.33,-1.19,2.6162950904
2020-09-23 12:00:00,2.6755,0.9580000000000001,2.8418417004,0.3755,-0.022,0.3761439219,2.3,0.98,2.5000799987,2.6055,-1.212,2.8735995284999998,0.3755,-0.022,0.3761439219,2.23,-1.19,2.5276471273
2020-09-23 12:30:00,2.7275,0.988,2.9009309282,0.4575,-0.012,0.45765735,2.27,1.0,2.480503981,2.6875,-1.182,2.9359462274,0.4575,-0.012,0.45765735,2.23,-1.17,2.5182930727
2020-09-23 13:00:00,2.7635,1.015,2.944003609,0.4535,0.015,0.4537480028,2.31,1.0,2.5171610993,2.6835,-1.185,2.9334957389,0.4535,0.015,0.4537480028,2.23,-1.2,2.532370431
2020-09-23 13:30:00,2.7984999999999998,0.769,2.9022341825,0.41850000000000004,0.019,0.41893108030000004,2.38,0.75,2.4953757232,2.6685,-0.9510000000000001,2.8328948533,0.41850000000000004,0.019,0.41893108030000004,2.25,-0.97,2.4501836666
2020-09-23 14:00:00,2.7615,0.729,2.856102808,0.4315,0.019,0.4319181057,2.33,0.71,2.4357750307,2.6315,-0.871,2.7719006566,0.4315,0.019,0.4319181057,2.2,-0.89,2.3732045845
2020-09-23 14:30:00,2.58,0.8135,2.705213901,0.46,0.0135,0.4601980552,2.12,0.8,2.2659214461,2.49,-1.0465,2.7009743149,0.46,0.0135,0.4601980552,2.03,-1.06,2.2900873346
2020-09-23 15:00:00,2.3725,0.629,2.4544647584,0.5025000000000001,0.009000000000000001,0.5025805906,1.87,0.62,1.9701015202,2.3225,-0.931,2.5021525233,0.5025000000000001,0.009000000000000001,0.5025805906,1.82,-0.9400000000000001,2.0484140207
2020-09-23 15:30:00,2.557,0.8555,2.6963177205,0.547,-0.0045000000000000005,0.5470185097,2.01,0.86,2.1862525014,2.487,-1.1445,2.7377087592000002,0.547,-0.0045000000000000005,0.5470185097,1.94,-1.1400000000000001,2.2501555502
2020-09-23 16:00:00,2.645,0.8220000000000001,2.7697850097,0.435,0.022,0.4355559666,2.21,0.8,2.3503404009,2.565,-1.078,2.7823207939,0.435,0.022,0.4355559666,2.13,-1.1,2.3972692798
2020-09-23 16:30:00,2.741,0.8215,2.8614582384,0.451,0.021500000000000002,0.4515121815,2.29,0.8,2.425716389,2.651,-1.0785,2.8619858927,0.451,0.021500000000000002,0.4515121815,2.2,-1.1,2.4596747752
2020-09-23 17:00:00,2.7625,0.798,2.8754495735,0.47250000000000003,0.018000000000000002,0.4728427328,2.29,0.78,2.4191940807,2.6725,-1.112,2.8946157344000003,0.47250000000000003,0.018000000000000002,0.4728427328,2.2,-1.13,2.4732367456
2020-09-23 17:30:00,2.792,0.792,2.9021591962,0.502,0.012,0.5021434058,2.29,0.78,2.4191940807,2.702,-1.118,2.9241627862,0.502,0.012,0.5021434058,2.2,-1.13,2.4732367456
2020-09-23 18:00:00,2.858,-0.0325,2.8581847823,0.6880000000000001,-0.022500000000000003,0.6883678159000001,2.17,-0.01,2.1700230414,2.868,-0.29250000000000004,2.8828770785,0.6880000000000001,-0.022500000000000003,0.6883678159000001,2.18,-0.27,2.1966565503
2020-09-23 18:30:00,2.8705,-0.2265,2.8794222511000003,0.6105,-0.006500000000000001,0.6105346018000001,2.26,-0.22,2.2706827167,2.9005,-0.0965,2.9021048395999998,0.6105,-0.006500000000000001,0.6105346018000001,2.29,-0.09,2.2917678766
2020-09-23 19:00:00,2.761,-0.2285,2.77043918,0.611,-0.0085,0.6110591215,2.15,-0.22,2.1612265036,2.791,-0.1285,2.7939565584,0.611,-0.0085,0.6110591215,2.18,-0.12,2.1833002542
2020-09-23 19:30:00,2.9050000000000002,-0.24050000000000002,2.9149382927,0.895,-0.09050000000000001,0.8995639221,2.01,-0.15,2.0155892439,2.935,-0.1305,2.9378998026,0.895,-0.09050000000000001,0.8995639221,2.04,-0.04,2.0403921192
2020-09-23 20:00:00,2.866,-0.1365,2.8692487257,0.686,-0.026500000000000003,0.6865116532000001,2.18,-0.11,2.1827734651,2.916,-0.1965,2.922613257,0.686,-0.026500000000000003,0.6865116532000001,2.23,-0.17,2.2364704335
2020-09-23 20:30:00,2.6505,-0.1605,2.655355061,0.42050000000000004,0.029500000000000002,0.4215335099,2.23,-0.19,2.2380795339,2.7005,-0.2505,2.7120933796999998,0.42050000000000004,0.029500000000000002,0.4215335099,2.2800000000000002,-0.28,2.2971286425
2020-09-23 21:00:00,2.5125,-0.0495,2.5129875646,0.41250000000000003,0.030500000000000003,0.41362603880000004,2.1,-0.08,2.1015232571,2.5425,-0.3995,2.5736951062999998,0.41250000000000003,0.030500000000000003,0.41362603880000004,2.13,-0.43,2.1729703173
2020-09-23 21:30:00,2.4535,0.659,2.5404612278,0.5035000000000001,0.019,0.5038583630000001,1.9500000000000002,0.64,2.0523401278,2.3735,-1.111,2.6206532106,0.5035000000000001,0.019,0.5038583630000001,1.87,-1.13,2.1849027438
2020-09-23 22:00:00,2.333,0.729,2.4442442595,0.533,0.019,0.5333385416,1.8,0.71,1.9349677,2.263,-1.221,2.5713828964000003,0.533,0.019,0.5333385416,1.73,-1.24,2.1284971223999998
2020-09-23 22:30:00,2.193,0.744,2.3157687708,0.463,0.034,0.46424670170000004,1.73,0.71,1.8700267378,2.133,-1.256,2.4753232112,0.463,0.034,0.46424670170000004,1.67,-1.29,2.1102132594
2020-09-23 23:00:00,1.951,0.6990000000000001,2.0724386601,0.371,0.049,0.3742218593,1.58,0.65,1.7084788556000001,1.891,-1.241,2.2618492434,0.371,0.049,0.3742218593,1.52,-1.29,1.9936148073000002
2020-09-23 23:30:00,1.8519999999999999,0.6415000000000001,1.9599556755,0.372,0.0415,0.3743076943,1.48,0.6000000000000001,1.5969971822,1.802,-1.2485,2.1922491305,0.372,0.0415,0.3743076943,1.43,-1.29,1.9258764239000001
2020-09-24 00:00:00,1.7415,0.6075,1.844418201,0.3815,0.0375,0.3833386232,1.3599999999999999,0.5700000000000001,1.4746185948,1.6815,-1.2325,2.0848257721,0.3815,0.0375,0.3833386232,1.3,-1.27,1.8173882359
2020-09-24 00:30:00,1.6345,0.5995,1.740974009,0.4445,0.029500000000000002,0.4454778333,1.19,0.5700000000000001,1.3194695904,1.5845,-1.2405,2.0123321048,0.4445,0.029500000000000002,0.4454778333,1.1400000000000001,-1.27,1.7066048166
2020-09-24 01:00:00,1.588,0.6075,1.7002353514,0.398,0.0375,0.3997627421,1.19,0.5700000000000001,1.3194695904,1.538,-1.2325,1.9709135572,0.398,0.0375,0.3997627421,1.1400000000000001,-1.27,1.7066048166
2020-09-24 01:30:00,1.4215,0.6065,1.5454787284,0.4015,0.036500000000000005,0.4031556771,1.02,0.5700000000000001,1.1684605256,1.3715,-1.3035,1.8921216927,0.4015,0.036500000000000005,0.4031556771,0.97,-1.34,1.6542369842
2020-09-24 02:00:00,1.5495,0.6615,1.6847944979,0.5295,0.021500000000000002,0.5299363169,1.02,0.64,1.2041594579,1.4995,-1.3185,1.9967329566,0.5295,0.021500000000000002,0.5299363169,0.97,-1.34,1.6542369842
2020-09-24 02:30:00,1.4555,0.0855,1.4580090878,0.6455000000000001,0.0155,0.6456860692,0.81,0.07,0.8130190650000001,1.4655,-0.7345,1.6392621816,0.6455000000000001,0.0155,0.6456860692,0.8200000000000001,-0.75,1.1112605455
2020-09-24 03:00:00,1.445,-0.2675,1.4695513771,0.585,0.022500000000000003,0.5854325324,0.86,-0.29,0.9075791976,1.4849999999999999,-0.3875,1.5347251383,0.585,0.022500000000000003,0.5854325324,0.9,-0.41000000000000003,0.9889893832000001
2020-09-24 03:30:00,1.423,-0.278,1.4499010311,0.653,0.012,0.6531102510000001,0.77,-0.29,0.8228000972,1.463,-0.398,1.5161705049,0.653,0.012,0.6531102510000001,0.81,-0.41000000000000003,0.9078546139
2020-09-24 04:00:00,1.3719999999999999,-0.273,1.3988970655,0.602,0.017,0.6022399854,0.77,-0.29,0.8228000972,1.412,-0.393,1.4656715185,0.602,0.017,0.6022399854,0.81,-0.41000000000000003,0.9078546139
2020-09-24 04:30:00,1.419,-0.258,1.4422638455,0.889,-0.068,0.8915968820000001,0.53,-0.19,0.5630275304,1.469,-0.388,1.5193765169,0.889,-0.068,0.8915968820000001,0.58,-0.32,0.6624198065
2020-09-24 05:00:00,1.477,-0.24350000000000002,1.4969372899,0.807,-0.053500000000000006,0.8087714448000001,0.67,-0.19,0.6964194139000001,1.517,-0.3735,1.5623031876,0.807,-0.053500000000000006,0.8087714448000001,0.71,-0.32,0.7787810989
2020-09-24 05:30:00,1.454,-0.2565,1.4764512352,0.784,-0.0465,0.7853777753000001,0.67,-0.21,0.7021395873,1.494,-0.3665,1.5382971917,0.784,-0.0465,0.7853777753000001,0.71,-0.32,0.7787810989
2020-09-24 06:00:00,1.5314999999999999,-0.2525,1.5521754089000002,0.8115,-0.0425,0.8126121461,0.72,-0.21,0.75,1.5715,-0.3825,1.6173801346999999,0.8115,-0.0425,0.8126121461,0.76,-0.34,0.8325863319
2020-09-24 06:30:00,1.8685,0.3275,1.8969840537,0.6585000000000001,-0.0125,0.6586186302,1.21,0.34,1.2568611697,1.8685,-0.8225,2.0415186749,0.6585000000000001,-0.0125,0.6586186302,1.21,-0.81,1.4560906565
2020-09-24 07:00:00,2.1275,0.7225,2.2468338835,0.3675,0.052500000000000005,0.3712310601,1.76,0.67,1.8832153355,2.0575,-1.1775,2.3706143718,0.3675,0.052500000000000005,0.3712310601,1.69,-1.23,2.0902152999
2020-09-24 07:30:00,2.224,0.07150000000000001,2.22514904,0.394,0.0415,0.39617956790000003,1.83,0.03,1.8302458851,2.2640000000000002,-0.4685,2.3119663168,0.394,0.0415,0.39617956790000003,1.87,-0.51,1.9382982227
2020-09-24 08:00:00,2.304,-0.233,2.3157514979,0.41400000000000003,0.037,0.4156500932,1.8900000000000001,-0.27,1.9091883092000002,2.324,-0.133,2.3278026119,0.41400000000000003,0.037,0.4156500932,1.9100000000000001,-0.17,1.9175505207999999
2020-09-24 08:30:00,2.5145,0.3865,2.5440307585,0.4545,0.026500000000000003,0.4552718968,2.06,0.36,2.0912197398,2.4945,-0.6435000000000001,2.5761642999000003,0.4545,0.026500000000000003,0.4552718968,2.04,-0.67,2.1472074888
2020-09-24 09:00:00,2.658,0.974,2.830837332,0.548,0.004,0.5480145983,2.11,0.97,2.3222833591,2.588,-1.186,2.8468122523,0.548,0.004,0.5480145983,2.04,-1.19,2.3617154782
2020-09-24 09:30:00,2.797,0.995,2.9687091471000002,0.437,0.025,0.4377145188,2.36,0.97,2.5515681453,2.727,-1.165,2.9654264449000003,0.437,0.025,0.4377145188,2.29,-1.19,2.580736329
2020-09-24 10:00:00,2.8529999999999998,0.962,3.0108226451,0.663,-0.038,0.6640880966,2.19,1.0,2.4075090862,2.783,-1.158,3.0143080466,0.663,-0.038,0.6640880966,2.12,-1.12,2.3976655313
2020-09-24 10:30:00,2.7785,0.936,2.9319205736000002,0.4685,0.016,0.4687731328,2.31,0.92,2.4864633518,2.6985,-1.174,2.9428180797000003,0.4685,0.016,0.4687731328,2.23,-1.19,2.5276471273
2020-09-24 11:00:00,2.857,0.89,2.9924152452,0.687,-0.03,0.6876547099,2.17,0.92,2.3569683918,2.787,-1.12,3.0036259754,0.687,-0.03,0.6876547099,2.1,-1.09,2.3660304309
2020-09-24 11:30:00,2.629,0.874,2.7704723424,0.47900000000000004,0.014,0.4792045492,2.15,0.86,2.3156208671,2.549,-1.126,2.7866246608000003,0.47900000000000004,0.014,0.4792045492,2.07,-1.1400000000000001,2.3631546712000002
2020-09-24 12:00:00,2.7845,0.8885000000000001,2.9228192726,0.3945,0.0285,0.39552812800000003,2.39,0.86,2.540019685,2.6945,-1.1115,2.9147491316,0.3945,0.0285,0.39552812800000003,2.3,-1.1400000000000001,2.5670216205000003
2020-09-24 12:30:00,2.864,0.908,3.0044899734,0.47400000000000003,0.018000000000000002,0.47434164900000003,2.39,0.89,2.5503333115,2.774,-1.1219999999999999,2.9923168281,0.47400000000000003,0.018000000000000002,0.47434164900000003,2.3,-1.1400000000000001,2.5670216205000003
2020-09-24 13:00:00,2.96,0.856,3.0812880424,0.51,0.006,0.5100352929,2.45,0.85,2.593260496,2.86,-1.054,3.0480347767,0.51,0.006,0.5100352929,2.35,-1.06,2.5780031032
2020-09-24 13:30:00,2.9155,0.8555,3.0384240158,0.5055000000000001,0.0055000000000000005,0.50552992,2.41,0.85,2.5555038642,2.8255,-1.0545,3.0158614855,0.5055000000000001,0.0055000000000000005,0.50552992,2.32,-1.06,2.5506861821999998
2020-09-24 14:00:00,2.8515,0.8615,2.9787974923,0.48150000000000004,0.0115,0.4816373117,2.37,0.85,2.5178165143999998,2.7615,-1.0485,2.9538507918,0.48150000000000004,0.0115,0.4816373117,2.2800000000000002,-1.06,2.5143587652
2020-09-24 14:30:00,2.6654999999999998,0.28300000000000003,2.6804811602000003,0.5955,-0.007,0.5955411405000001,2.07,0.29,2.0902152999,2.6654999999999998,-0.507,2.7132893782,0.5955,-0.007,0.5955411405000001,2.07,-0.5,2.1295304647
2020-09-24 15:00:00,2.4335,-0.0685,2.4344639040000002,0.47350000000000003,0.021500000000000002,0.473987869,1.96,-0.09,1.9620652385000001,2.4835000000000003,-0.23850000000000002,2.4949257504,0.47350000000000003,0.021500000000000002,0.473987869,2.01,-0.26,2.0267461607
2020-09-24 15:30:00,2.557,-0.0235,2.5571079856,0.487,0.0165,0.4872794373,2.07,-0.04,2.0703864374,2.607,-0.24350000000000002,2.6183470454,0.487,0.0165,0.4872794373,2.12,-0.26,2.135883892
2020-09-24 16:00:00,2.5735,-0.025500000000000002,2.5736263326,0.6535000000000001,-0.0155,0.6536837921,1.92,-0.01,1.9200260415,2.6235,-0.23550000000000001,2.6340486898,0.6535000000000001,-0.0155,0.6536837921,1.97,-0.22,1.9822462007000001
2020-09-24 16:30:00,2.6885,-0.0165,2.6885506318,0.47850000000000004,0.0235,0.47907671620000003,2.21,-0.04,2.2103619613,2.7385,-0.2265,2.7478508875000003,0.47850000000000004,0.0235,0.47907671620000003,2.26,-0.25,2.27378539
2020-09-24 17:00:00,2.758,-0.1285,2.760991896,0.47800000000000004,0.021500000000000002,0.4784832808,2.2800000000000002,-0.15,2.2849288829,2.7880000000000003,-0.1285,2.7909597364,0.47800000000000004,0.021500000000000002,0.4784832808,2.31,-0.15,2.3148650069
2020-09-24 17:30:00,2.629,-0.1715,2.634587871,0.399,0.0385,0.4008531527,2.23,-0.21,2.2398660674,2.669,-0.1715,2.6745042999,0.399,0.0385,0.4008531527,2.27,-0.21,2.2796929618
2020-09-24 18:00:00,2.8365,-0.17450000000000002,2.8418625055,0.40650000000000003,0.035500000000000004,0.4080471786,2.43,-0.21,2.4390571949,2.8665000000000003,-0.14450000000000002,2.870139805,0.40650000000000003,0.035500000000000004,0.4080471786,2.46,-0.18,2.4665765749
2020-09-24 18:30:00,2.8475,-0.161,2.8520479046,0.3375,0.049,0.3410384876,2.51,-0.21,2.5187695409,2.8775,-0.161,2.8820005638,0.3375,0.049,0.3410384876,2.54,-0.21,2.5486663179
2020-09-24 19:00:00,2.7965,-0.188,2.8028122038000003,0.3265,0.052000000000000005,0.3306149573,2.47,-0.24,2.4816325272,2.8265000000000002,-0.178,2.8320992656,0.3265,0.052000000000000005,0.3306149573,2.5,-0.23,2.5105577070000002
2020-09-24 19:30:00,2.6275,-0.19,2.6343606909,0.3375,0.05,0.3411836016,2.29,-0.24,2.3025420734,2.6575,-0.21,2.6657843592,0.3375,0.05,0.3411836016,2.32,-0.26,2.334523506
2020-09-24 20:00:00,2.887,-0.1105,2.8891139213,0.377,0.0395,0.379063649,2.51,-0.15,2.5144780771,2.927,-0.2205,2.9352937247,0.377,0.0395,0.379063649,2.55,-0.26,2.5632206304
2020-09-24 20:30:00,2.801,-0.184,2.80703705,0.47100000000000003,0.026000000000000002,0.47171707620000003,2.33,-0.21,2.3394443785,2.831,-0.194,2.8376393358,0.47100000000000003,0.026000000000000002,0.47171707620000003,2.36,-0.22,2.3702320561
2020-09-24 21:00:00,2.6455,-0.17950000000000002,2.6515826406,0.4555,0.030500000000000003,0.45651998860000004,2.19,-0.21,2.2000454541,2.6755,-0.2595,2.688055152,0.4555,0.030500000000000003,0.45651998860000004,2.22,-0.29,2.2388613177
2020-09-24 21:30:00,2.4365,-1.0985,2.6726830152,0.6565000000000001,-0.0085,0.6565550244,1.78,-1.09,2.0872230355,2.5865,0.6315000000000001,2.6624752581,0.6565000000000001,-0.0085,0.6565550244,1.9300000000000002,0.64,2.0333469945
2020-09-24 22:00:00,2.343,-1.1320000000000001,2.6021285518,0.623,-0.002,0.6230032103,1.72,-1.13,2.0579844509,2.493,0.638,2.5733427677,0.623,-0.002,0.6230032103,1.87,0.64,1.9764867821
2020-09-24 22:30:00,2.126,-1.2155,2.4489418633,0.5660000000000001,0.0045000000000000005,0.5660178884,1.56,-1.22,1.9804039992,2.266,0.6745,2.3642559612,0.5660000000000001,0.0045000000000000005,0.5660178884,1.7000000000000002,0.67,1.8272657169
2020-09-24 23:00:00,1.948,-1.2305,2.3040907643,0.618,-0.0105,0.6180891926000001,1.33,-1.22,1.8047991578,2.078,0.6595000000000001,2.1801431719,0.618,-0.0105,0.6180891926000001,1.46,0.67,1.6063934761
2020-09-24 23:30:00,1.8105,-1.081,2.1086657511,0.7405,-0.041,0.7416341753,1.07,-1.04,1.4921461054,1.9304999999999999,0.47900000000000004,1.9890377699,0.7405,-0.041,0.7416341753,1.19,0.52,1.2986531485000001
2020-09-25 00:00:00,1.779,-0.2805,1.8009778594,0.789,-0.060500000000000005,0.7913161505,0.99,-0.22,1.0141498903,1.819,-0.3105,1.8453106107,0.789,-0.060500000000000005,0.7913161505,1.03,-0.25,1.0599056562
2020-09-25 00:30:00,1.67,0.23900000000000002,1.6870154119,0.65,-0.021,0.6503391423,1.02,0.26,1.0526157894,1.65,-0.871,1.8657816057,0.65,-0.021,0.6503391423,1.0,-0.85,1.3124404748
2020-09-25 01:00:00,1.5925,0.6075,1.7044390573000001,0.7025,-0.0325,0.7032513775,0.89,0.64,1.0962207807,1.5425,-1.2525,1.9869732006,0.7025,-0.0325,0.7032513775,0.84,-1.22,1.4812157169
2020-09-25 01:30:00,1.491,0.5765,1.5985722536,0.8210000000000001,-0.0635,0.8234520326,0.67,0.64,0.9265527508,1.441,-1.2835,1.9297288022,0.8210000000000001,-0.0635,0.8234520326,0.62,-1.22,1.3685028316
2020-09-25 02:00:00,1.5685,0.6225,1.6875125185000002,0.8985000000000001,-0.08750000000000001,0.9027505192,0.67,0.71,0.9762171889000001,1.5185,-1.2675,1.9779783871,0.8985000000000001,-0.08750000000000001,0.9027505192,0.62,-1.18,1.3329666162
2020-09-25 02:30:00,1.477,0.611,1.5983898148,0.927,-0.099,0.9322714197,0.55,0.71,0.8981091248,1.417,-1.279,1.9088556781000001,0.927,-0.099,0.9322714197,0.49,-1.18,1.2776932339
2020-09-25 03:00:00,1.498,0.581,1.6067249298,0.878,-0.079,0.8815469358,0.62,0.66,0.9055385138000001,1.438,-1.259,1.9112626716,0.878,-0.079,0.8815469358,0.56,-1.18,1.3061393494
2020-09-25 03:30:00,1.482,0.6145,1.6043485438,0.782,-0.0455,0.7833225708,0.7000000000000001,0.66,0.9620810777000001,1.422,-1.2555,1.8969354892,0.782,-0.0455,0.7833225708,0.64,-1.21,1.3688316186
2020-09-25 04:00:00,1.412,0.5795,1.5262910109,0.8220000000000001,-0.060500000000000005,0.8242234224,0.59,0.64,0.8704596487,1.3519999999999999,-1.2705,1.8552827952,0.8220000000000001,-0.060500000000000005,0.8242234224,0.53,-1.21,1.3209844814
2020-09-25 04:30:00,1.4455,0.5945,1.5629780869,0.7655000000000001,-0.0455,0.7668510286,0.68,0.64,0.9338094024,1.3855,-1.2755,1.8832181233,0.7655000000000001,-0.0455,0.7668510286,0.62,-1.23,1.3774251341000001
2020-09-25 05:00:00,1.5525,0.644,1.6807713259,0.5025000000000001,0.004,0.5025159201,1.05,0.64,1.2296747537,1.4825,-1.286,1.9625499357,0.5025000000000001,0.004,0.5025159201,0.98,-1.29,1.6200308639
2020-09-25 05:30:00,1.5235,0.6125,1.6420135505,0.4435,0.0125,0.4436761206,1.08,0.6000000000000001,1.2354756169,1.4635,-1.2775,1.9426369965,0.4435,0.0125,0.4436761206,1.02,-1.29,1.6445364088
2020-09-25 06:00:00,1.611,0.6505000000000001,1.7373748156,0.731,-0.0495,0.7326740408,0.88,0.7000000000000001,1.1244554237,1.5510000000000002,-1.2895,2.0170303047,0.731,-0.0495,0.7326740408,0.8200000000000001,-1.24,1.4866068747
2020-09-25 06:30:00,1.927,0.664,2.0381916004,0.677,-0.036000000000000004,0.6779564883,1.25,0.7000000000000001,1.4326548782000001,1.857,-1.216,2.2197083142,0.677,-0.036000000000000004,0.6779564883,1.18,-1.18,1.6687720036
2020-09-25 07:00:00,2.0645,0.6885,2.1762795087,0.5845,-0.0115,0.5846131199,1.48,0.7000000000000001,1.6371927193,1.9845000000000002,-1.1515,2.2943828146,0.5845,-0.0115,0.5846131199,1.4,-1.1400000000000001,1.8054362354
2020-09-25 07:30:00,2.1225,0.048,2.1230426868,0.7425,-0.052000000000000005,0.7443186482,1.38,0.1,1.3836184445,2.1425,-0.492,2.198265282,0.7425,-0.052000000000000005,0.7443186482,1.4,-0.44,1.4675149062
2020-09-25 08:00:00,2.4425,0.7325,2.5499730391,0.8625,-0.0975,0.8679933756,1.58,0.8300000000000001,1.7847408776,2.3825,-1.1175,2.6315608486,0.8625,-0.0975,0.8679933756,1.52,-1.02,1.8305190521
2020-09-25 08:30:00,2.6,0.857,2.7375991306,0.87,-0.10300000000000001,0.8760759100000001,1.73,0.96,1.9785095400000001,2.5300000000000002,-1.123,2.7680370301,0.87,-0.10300000000000001,0.8760759100000001,1.6600000000000001,-1.02,1.9483326205
2020-09-25 09:00:00,2.6654999999999998,0.877,2.8060682903,0.8655,-0.10300000000000001,0.8716072797000001,1.8,0.98,2.0494877409,2.5955,-1.123,2.8280292166,0.8655,-0.10300000000000001,0.8716072797000001,1.73,-1.02,2.0083077453
2020-09-25 09:30:00,2.742,0.8805000000000001,2.879903514,0.842,-0.0995,0.8478586262000001,1.9,0.98,2.1378493867,2.662,-1.1195,2.8878234451,0.842,-0.0995,0.8478586262000001,1.82,-1.02,2.0863365021
2020-09-25 10:00:00,2.7119999999999997,0.8325,2.8368997603,0.852,-0.1075,0.8587550582,1.8599999999999999,0.9400000000000001,2.0840345487,2.632,-1.0575,2.8364996475,0.852,-0.1075,0.8587550582,1.78,-0.9500000000000001,2.0176471446
2020-09-25 10:30:00,2.7065,0.864,2.8410628733000003,0.8465,-0.106,0.8531109248000001,1.8599999999999999,0.97,2.0977368758,2.6265,-1.056,2.8308370229,0.8465,-0.106,0.8531109248000001,1.78,-0.9500000000000001,2.0176471446
2020-09-25 11:00:00,2.59,0.8595,2.7288899300000002,0.86,-0.1105,0.8670699222,1.73,0.97,1.9833809518,2.51,-1.0605,2.7248413257,0.86,-0.1105,0.8670699222,1.65,-0.9500000000000001,1.9039432765000002
2020-09-25 11:30:00,2.673,0.8675,2.810246475,0.853,-0.10250000000000001,0.8591363396,1.82,0.97,2.0623530251,2.583,-1.0525,2.7892015435,0.853,-0.10250000000000001,0.8591363396,1.73,-0.9500000000000001,1.9736767719000001
2020-09-25 12:00:00,2.5755,0.8235,2.7039512754,0.8755000000000001,-0.10650000000000001,0.8819537970000001,1.7000000000000002,0.93,1.9377564346,2.4955,-1.0565,2.7099285046,0.8755000000000001,-0.10650000000000001,0.8819537970000001,1.62,-0.9500000000000001,1.8780042598
2020-09-25 12:30:00,2.816,0.8645,2.9457115015,0.856,-0.0955,0.8613107743,1.96,0.96,2.1824756585,2.7359999999999998,-1.0455,2.928953098,0.856,-0.0955,0.8613107743,1.88,-0.9500000000000001,2.1063950247
2020-09-25 13:00:00,2.7295,0.8615,2.8622285898,0.8795000000000001,-0.0985,0.8849985876,1.85,0.96,2.0842504648,2.6495,-1.0485,2.8494214325,0.8795000000000001,-0.0985,0.8849985876,1.77,-0.9500000000000001,2.0088305055
2020-09-25 13:30:00,2.8120000000000003,0.885,2.947977103,0.892,-0.105,0.8981586720000001,1.92,0.99,2.1602083233,2.732,-1.035,2.9214806178,0.892,-0.105,0.8981586720000001,1.8399999999999999,-0.93,2.0616740771
2020-09-25 14:00:00,2.6695,0.094,2.6711544789,0.8995000000000001,-0.106,0.9057241578,1.77,0.2,1.7812635964,2.6895,-0.296,2.7057395015,0.8995000000000001,-0.106,0.9057241578,1.79,-0.19,1.8000555547000001
2020-09-25 14:30:00,2.383,-0.064,2.383859266,0.903,-0.10400000000000001,0.9089691964000001,1.48,0.04,1.4805404419000001,2.433,-0.244,2.4452044904,0.903,-0.10400000000000001,0.9089691964000001,1.53,-0.14,1.5363918771
2020-09-25 15:00:00,2.4155,-0.128,2.4188890529,0.8855000000000001,-0.098,0.8909064205,1.53,-0.03,1.5302940894,2.4455,-0.23800000000000002,2.4570539778000002,0.8855000000000001,-0.098,0.8909064205,1.56,-0.14,1.5662694531999999
2020-09-25 15:30:00,2.5315,-0.125,2.5345842361,0.8815000000000001,-0.095,0.8866043368000001,1.65,-0.03,1.6502727046999999,2.5715,-0.23500000000000001,2.58221557,0.8815000000000001,-0.095,0.8866043368000001,1.69,-0.14,1.695788902
2020-09-25 16:00:00,2.4775,-0.0925,2.4792261898,0.9275,-0.10250000000000001,0.9331465587000001,1.55,0.01,1.5500322576999999,2.5175,-0.24250000000000002,2.529152526,0.9275,-0.10250000000000001,0.9331465587000001,1.5899999999999999,-0.14,1.5961516219
2020-09-25 16:30:00,2.481,-0.0575,2.4816662245,0.931,-0.0975,0.9360914752,1.55,0.04,1.5505160431,2.551,-0.28750000000000003,2.5671496353,0.931,-0.0975,0.9360914752,1.62,-0.19,1.6311039207
2020-09-25 17:00:00,2.5545,-0.059500000000000004,2.5551928499,0.9445,-0.0995,0.9497265396000001,1.6099999999999999,0.04,1.6104968178,2.5945,-0.28950000000000004,2.610601559,0.9445,-0.0995,0.9497265396000001,1.65,-0.19,1.6609033687
2020-09-25 17:30:00,2.6415,-0.061,2.6422042408,0.9515,-0.101,0.9568454682,1.69,0.04,1.6904733065,2.6915,-0.291,2.707185485,0.9515,-0.101,0.9568454682,1.74,-0.19,1.7503428236
2020-09-25 18:00:00,2.7165,0.522,2.7661988811000002,0.9465,-0.098,0.9515599035000001,1.77,0.62,1.8754466135,2.6865,-0.898,2.8326112070000002,0.9465,-0.098,0.9515599035000001,1.74,-0.8,1.9150979087
2020-09-25 18:30:00,2.769,0.729,2.8633550251,0.9390000000000001,-0.101,0.9444162218000001,1.83,0.8300000000000001,2.0094277792,2.6790000000000003,-1.101,2.8964188233,0.9390000000000001,-0.101,0.9444162218000001,1.74,-1.0,2.0068881384
2020-09-25 19:00:00,2.6105,0.6685,2.6947360724,0.9005000000000001,-0.0915,0.9051367300000001,1.71,0.76,1.8712829823,2.5105,-1.0915,2.7375139269,0.9005000000000001,-0.0915,0.9051367300000001,1.6099999999999999,-1.0,1.8952836199
2020-09-25 19:30:00,2.8655,0.6890000000000001,2.9471700409,0.9455,-0.111,0.9519933035,1.92,0.8,2.08,2.7555,-1.061,2.9527108307,0.9455,-0.111,0.9519933035,1.81,-0.9500000000000001,2.0441624202
2020-09-25 20:00:00,2.988,0.6880000000000001,3.0661845998,0.9380000000000001,-0.112,0.9446629028,2.05,0.8,2.2005681085,2.878,-1.062,3.0676909883,0.9380000000000001,-0.112,0.9446629028,1.94,-0.9500000000000001,2.1601157376
2020-09-25 20:30:00,2.8535,0.6900000000000001,2.9357387912,0.9335,-0.11,0.9399586427000001,1.92,0.8,2.08,2.7435,-1.06,2.9411549177,0.9335,-0.11,0.9399586427000001,1.81,-0.9500000000000001,2.0441624202
2020-09-25 21:00:00,2.652,0.10450000000000001,2.6540580720999998,0.932,-0.10550000000000001,0.9379521576000001,1.72,0.21,1.7327723450999999,2.652,-0.5355,2.7055247642999998,0.932,-0.10550000000000001,0.9379521576000001,1.72,-0.43,1.772935419
2020-09-25 21:30:00,2.508,-0.156,2.512846991,0.9480000000000001,-0.106,0.9539077524,1.56,-0.05,1.5608010764,2.548,-0.28600000000000003,2.5640007799999998,0.9480000000000001,-0.106,0.9539077524,1.6,-0.18,1.6100931649999999
2020-09-25 22:00:00,2.4215,-0.1165,2.424300827,0.9515,-0.10650000000000001,0.9574416431,1.47,-0.01,1.4700340132,2.4415,-0.35650000000000004,2.4673902205,0.9515,-0.10650000000000001,0.9574416431,1.49,-0.25,1.5108275878000001
2020-09-25 22:30:00,2.325,0.7045,2.4293919507,0.935,-0.10550000000000001,0.9409331804000001,1.3900000000000001,0.81,1.608788364,2.245,-1.2055,2.5481866591999998,0.935,-0.10550000000000001,0.9409331804000001,1.31,-1.1,1.7105846954000001
2020-09-25 23:00:00,2.124,0.7225,2.2435200579,0.914,-0.1075,0.9203000869,1.21,0.8300000000000001,1.4673104648,2.054,-1.2875,2.4241642374,0.914,-0.1075,0.9203000869,1.1400000000000001,-1.18,1.6407315442
2020-09-25 23:30:00,1.9835,0.278,2.0028869788,0.7735000000000001,-0.062,0.7759808309,1.21,0.34,1.2568611697,1.9635,-0.882,2.1525,0.7735000000000001,-0.062,0.7759808309,1.19,-0.8200000000000001,1.4451643505
2020-09-26 00:00:00,1.8475000000000001,-0.1555,1.854032497,0.8075,-0.0755,0.8110218863,1.04,-0.08,1.0430723848,1.8675000000000002,-0.4455,1.9199027319000002,0.8075,-0.0755,0.8110218863,1.06,-0.37,1.1227199116
2020-09-26 00:30:00,1.72,0.6205,1.8285021876,0.91,-0.1095,0.9165643731,0.81,0.73,1.0904127659,1.6600000000000001,-1.2495,2.0777031188,0.91,-0.1095,0.9165643731,0.75,-1.1400000000000001,1.3645878499
2020-09-26 01:00:00,1.6655,0.625,1.7789084434,0.9055000000000001,-0.105,0.9115674687,0.76,0.73,1.0538026381,1.6055000000000001,-1.245,2.0316631734,0.9055000000000001,-0.105,0.9115674687,0.7000000000000001,-1.1400000000000001,1.3377593207
2020-09-26 01:30:00,1.5045000000000002,0.62,1.6272431441,0.9245000000000001,-0.11,0.9310210792,0.58,0.73,0.9323625904,1.4545,-1.31,1.9574652614999999,0.9245000000000001,-0.11,0.9310210792,0.53,-1.2,1.3118307818
2020-09-26 02:00:00,1.5635,0.661,1.6974843887,0.8135,-0.069,0.8164210005,0.75,0.73,1.0466135868,1.5135,-1.299,1.9945132865000001,0.8135,-0.069,0.8164210005,0.7000000000000001,-1.23,1.4152384958
2020-09-26 02:30:00,1.5345,0.65,1.6664903990000002,0.6845,-0.03,0.6851570988,0.85,0.68,1.0885311204,1.4745,-1.3,1.9657441975,0.6845,-0.03,0.6851570988,0.79,-1.27,1.4956603893
