Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-09-26 03:00:00,1.4825,0.6525000000000001,1.6197414917000001,0.6625,-0.0275,0.6630705091,0.8200000000000001,0.68,1.0652699188,1.4325,-1.2974999999999999,1.9327603318,0.6625,-0.0275,0.6630705091,0.77,-1.27,1.4851935901
2020-09-26 03:30:00,1.5175,0.64,1.6469384475000002,0.8475,-0.08,0.8512674374,0.67,0.72,0.9835141077,1.4675,-1.33,1.980519187,0.8475,-0.08,0.8512674374,0.62,-1.25,1.3953135848
2020-09-26 04:00:00,1.3995,0.642,1.5397286287,0.8495,-0.078,0.8530734142,0.55,0.72,0.9060353194,1.3395000000000001,-1.348,1.9003589792,0.8495,-0.078,0.8530734142,0.49,-1.27,1.3612494261
2020-09-26 04:30:00,1.3825,0.648,1.5268301314000001,0.8325,-0.07200000000000001,0.835607713,0.55,0.72,0.9060353194,1.3225,-1.342,1.8841364733,0.8325,-0.07200000000000001,0.835607713,0.49,-1.27,1.3612494261
2020-09-26 05:00:00,1.4995,0.6265000000000001,1.6251161497000002,0.6895,-0.0335,0.6903133347,0.81,0.66,1.044844486,1.4395,-1.3235000000000001,1.9554571077,0.6895,-0.0335,0.6903133347,0.75,-1.29,1.4921796139
2020-09-26 05:30:00,1.5075,0.6275000000000001,1.6328847173,0.6975,-0.0325,0.6982567579000001,0.81,0.66,1.044844486,1.4475,-1.3225,1.9606790915,0.6975,-0.0325,0.6982567579000001,0.75,-1.29,1.4921796139
2020-09-26 06:00:00,1.4335,0.5535,1.5366471618,0.8235,-0.0665,0.8261806703,0.61,0.62,0.8697700846,1.3635,-1.2465,1.8474020948,0.8235,-0.0665,0.8261806703,0.54,-1.18,1.2976902558
2020-09-26 06:30:00,1.5015,0.6125,1.6216221816,0.8315,-0.0675,0.8342352786,0.67,0.68,0.9546203434,1.4415,-1.2775,1.9261174679000002,0.8315,-0.0675,0.8342352786,0.61,-1.21,1.3550645741
2020-09-26 07:00:00,1.5785,0.623,1.6969947702,0.7885000000000001,-0.057,0.7905575564,0.79,0.68,1.0423531072,1.5185,-1.267,1.9776580215,0.7885000000000001,-0.057,0.7905575564,0.73,-1.21,1.4131525042
2020-09-26 07:30:00,1.63,0.6565000000000001,1.7572399523,0.59,-0.0235,0.590467823,1.04,0.68,1.2425779654,1.57,-1.2335,1.996602677,0.59,-0.0235,0.590467823,0.98,-1.21,1.5570806016
2020-09-26 08:00:00,1.737,-0.054,1.7378391755,0.657,-0.024,0.65743821,1.08,-0.03,1.0804165863,1.7469999999999999,-0.514,1.8210450296,0.657,-0.024,0.65743821,1.09,-0.49,1.1950732195
2020-09-26 08:30:00,1.893,-0.20700000000000002,1.9042841175,0.433,0.013000000000000001,0.4331951062,1.46,-0.22,1.476482306,1.933,-0.327,1.9604637207,0.433,0.013000000000000001,0.4331951062,1.5,-0.34,1.5380507144000002
2020-09-26 09:00:00,2.018,-0.193,2.0272081788,0.368,0.027,0.3689891597,1.65,-0.22,1.6646020545,2.048,-0.28300000000000003,2.0674605196,0.368,0.027,0.3689891597,1.6800000000000002,-0.31,1.7083617884
2020-09-26 09:30:00,2.124,-0.12350000000000001,2.1275874248,0.374,0.026500000000000003,0.3749376615,1.75,-0.15,1.756416807,2.164,-0.3135,2.1865905538,0.374,0.026500000000000003,0.3749376615,1.79,-0.34,1.8220043908
2020-09-26 10:00:00,2.192,-0.10300000000000001,2.1944186018,0.5720000000000001,-0.013000000000000001,0.5721477082,1.62,-0.09,1.6224980740000001,2.232,-0.323,2.2552500970000002,0.5720000000000001,-0.013000000000000001,0.5721477082,1.6600000000000001,-0.31,1.6886977231
2020-09-26 10:30:00,2.2165,-0.10300000000000001,2.2188918969,0.6465000000000001,-0.033,0.6473416795,1.57,-0.07,1.5715597348,2.2665,-0.323,2.2893997576,0.6465000000000001,-0.033,0.6473416795,1.62,-0.29,1.6457521077
2020-09-26 11:00:00,2.2575,-0.08750000000000001,2.2591951,0.7875000000000001,-0.0675,0.7903875632,1.47,-0.02,1.4701360481,2.2975,-0.3075,2.3179867342,0.7875000000000001,-0.0675,0.7903875632,1.51,-0.24,1.5289538907
2020-09-26 11:30:00,2.301,-0.07100000000000001,2.3020951327,0.721,-0.051000000000000004,0.7228014942000001,1.58,-0.02,1.5801265772000002,2.341,-0.291,2.3590171682,0.721,-0.051000000000000004,0.7228014942000001,1.62,-0.24,1.6376812877
2020-09-26 12:00:00,2.2625,-0.1015,2.2647755958999998,0.8425,-0.0815,0.8464328089,1.42,-0.02,1.4201408381,2.3125,-0.3215,2.3347416345,0.8425,-0.0815,0.8464328089,1.47,-0.24,1.4894629905
2020-09-26 12:30:00,2.349,-0.0815,2.3504134211,0.929,-0.1015,0.934528357,1.42,0.02,1.4201408381,2.399,-0.3215,2.4204469112,0.929,-0.1015,0.934528357,1.47,-0.22,1.4863714206
2020-09-26 13:00:00,2.285,-0.084,2.2865434612,0.925,-0.10400000000000001,0.9308281259000001,1.3599999999999999,0.02,1.3601470509,2.335,-0.324,2.3573716296000002,0.925,-0.10400000000000001,0.9308281259000001,1.4100000000000001,-0.22,1.4270599146
2020-09-26 13:30:00,2.2745,-0.09,2.2762799147,0.9445,-0.11,0.9508839309,1.33,0.02,1.3301503674,2.3245,-0.31,2.3450800093,0.9445,-0.11,0.9508839309,1.38,-0.2,1.3944174410999999
2020-09-26 14:00:00,2.27,-0.149,2.2748848322,0.97,-0.11900000000000001,0.9772722241,1.3,-0.03,1.3003461078,2.31,-0.279,2.3267876998,0.97,-0.11900000000000001,0.9772722241,1.34,-0.16,1.3495184326
2020-09-26 14:30:00,2.195,-0.21250000000000002,2.2052621726,0.9450000000000001,-0.1125,0.9516728692,1.25,-0.1,1.2539936204,2.225,-0.2325,2.2371144919,0.9450000000000001,-0.1125,0.9516728692,1.28,-0.12,1.2856126944000001
2020-09-26 15:00:00,2.2065,-0.2165,2.2170959609,0.9565,-0.1165,0.9635686276000001,1.25,-0.1,1.2539936204,2.2365,-0.23650000000000002,2.248969653,0.9565,-0.1165,0.9635686276000001,1.28,-0.12,1.2856126944000001
2020-09-26 15:30:00,2.1995,0.6305000000000001,2.2880844609,0.9495,-0.1095,0.9557931262,1.25,0.74,1.4526183256,2.1295,-1.1195,2.4058367567,0.9495,-0.1095,0.9557931262,1.18,-1.01,1.5532224567
2020-09-26 16:00:00,2.193,0.672,2.2936505837,0.8230000000000001,-0.068,0.8258044563,1.37,0.74,1.5570806016,2.123,-1.178,2.4279235985,0.8230000000000001,-0.068,0.8258044563,1.3,-1.11,1.7094151046000001
2020-09-26 16:30:00,2.2655,0.6645,2.3609427143,0.8655,-0.0755,0.8687867978,1.4,0.74,1.5835403373,2.1855,-1.1855,2.4863267082,0.8655,-0.0755,0.8687867978,1.32,-1.11,1.7246738822
2020-09-26 17:00:00,2.2995,0.6435000000000001,2.3878426456,0.9395,-0.0965,0.9444429575000001,1.3599999999999999,0.74,1.5482893786,2.2295,-1.1765,2.5208773274,0.9395,-0.0965,0.9444429575000001,1.29,-1.08,1.6824089871
2020-09-26 17:30:00,2.4205,0.6615,2.5092633381000002,0.8905000000000001,-0.0785,0.8939532986000001,1.53,0.74,1.6995587663,2.3505000000000003,-1.1585,2.6204908891,0.8905000000000001,-0.0785,0.8939532986000001,1.46,-1.08,1.8160396471
2020-09-26 18:00:00,2.489,0.1095,2.4914074837,0.919,-0.09050000000000001,0.9234453151,1.57,0.2,1.5826875876000002,2.479,-0.6105,2.5530670281,0.919,-0.09050000000000001,0.9234453151,1.56,-0.52,1.6443843833
2020-09-26 18:30:00,2.47,-0.145,2.4742524123000003,0.81,-0.075,0.8134648118000001,1.6600000000000001,-0.07,1.6614752481,2.51,-0.365,2.5364000079,0.81,-0.075,0.8134648118000001,1.7000000000000002,-0.29,1.7245579144
2020-09-26 19:00:00,2.461,-0.1925,2.4685172169,0.7010000000000001,-0.0425,0.7022871564000001,1.76,-0.15,1.76638048,2.501,-0.3325,2.5230055985,0.7010000000000001,-0.0425,0.7022871564000001,1.8,-0.29,1.8232114524
2020-09-26 19:30:00,2.5015,-0.20750000000000002,2.510091333,0.7415,-0.0575,0.7437260921000001,1.76,-0.15,1.76638048,2.5415,-0.3175,2.5612552587,0.7415,-0.0575,0.7437260921000001,1.8,-0.26,1.8186808406
2020-09-26 20:00:00,2.574,0.20950000000000002,2.5825116166,0.754,-0.07050000000000001,0.7572887494,1.82,0.28,1.8414125013,2.574,-0.7405,2.6783980753,0.754,-0.07050000000000001,0.7572887494,1.82,-0.67,1.9394071259
2020-09-26 20:30:00,2.5445,0.851,2.6830358272,0.7245,-0.059000000000000004,0.7268983767,1.82,0.91,2.0348218595,2.5045,-1.379,2.8590490115,0.7245,-0.059000000000000004,0.7268983767,1.78,-1.32,2.2160324907
2020-09-26 21:00:00,2.4485,0.8170000000000001,2.5812092612,0.8585,-0.093,0.8635225822,1.5899999999999999,0.91,1.8319934498000001,2.3885,-1.393,2.7650282548,0.8585,-0.093,0.8635225822,1.53,-1.3,2.0077101384
2020-09-26 21:30:00,2.3385,0.8475,2.4873356227,0.7485,-0.0625,0.7511048529000001,1.5899999999999999,0.91,1.8319934498000001,2.2785,-1.4225,2.6860879546,0.7485,-0.0625,0.7511048529000001,1.53,-1.3599999999999999,2.0470710784
2020-09-26 22:00:00,2.2215,0.454,2.2674166468,0.9015000000000001,-0.106,0.9077104439,1.32,0.56,1.4338758663,2.1815,-1.076,2.4324305232,0.9015000000000001,-0.106,0.9077104439,1.28,-0.97,1.6060199252
2020-09-26 22:30:00,2.0675,0.111,2.0704775415,0.8175,-0.089,0.8223303776,1.25,0.2,1.2658988901,2.0375,-0.769,2.177789533,0.8175,-0.089,0.8223303776,1.22,-0.68,1.396710421
2020-09-26 23:00:00,1.9725000000000001,0.562,2.0509998172,0.7725000000000001,-0.078,0.7764278782,1.2,0.64,1.3599999999999999,1.9025,-1.218,2.2589887671,0.7725000000000001,-0.078,0.7764278782,1.13,-1.1400000000000001,1.6051479683
2020-09-26 23:30:00,1.8250000000000002,0.5805,1.9150992794000001,0.755,-0.0795,0.7591740578,1.07,0.66,1.2571793826,1.7650000000000001,-1.2695,2.1741332181,0.755,-0.0795,0.7591740578,1.01,-1.19,1.5608331109
2020-09-27 00:00:00,1.7115,0.562,1.8014095176,0.6615,-0.058,0.6640378378,1.05,0.62,1.2193850909,1.6715,-1.248,2.0860048538,0.6615,-0.058,0.6640378378,1.01,-1.19,1.5608331109
2020-09-27 00:30:00,1.514,-0.317,1.5468306307000002,0.5740000000000001,-0.027,0.5746346665000001,0.9400000000000001,-0.29,0.9837174391000001,1.554,-0.397,1.6039092867,0.5740000000000001,-0.027,0.5746346665000001,0.98,-0.37,1.0475208828
2020-09-27 01:00:00,1.418,-0.3405,1.458308695,0.378,0.0195,0.378502642,1.04,-0.36,1.1005453194,1.458,-0.3805,1.5068325221999999,0.378,0.0195,0.378502642,1.08,-0.4,1.1516944039
2020-09-27 01:30:00,1.35,-0.309,1.3849119106,0.47000000000000003,0.011,0.4701287058,0.88,-0.32,0.9363759929000001,1.4,-0.429,1.4642544178,0.47000000000000003,0.011,0.4701287058,0.93,-0.44,1.0288342918
2020-09-27 02:00:00,1.353,0.324,1.3912530323,0.47300000000000003,0.014,0.47320714280000004,0.88,0.31,0.9330058949000001,1.353,-1.076,1.7286945942,0.47300000000000003,0.014,0.47320714280000004,0.88,-1.09,1.4008925726
2020-09-27 02:30:00,1.346,0.598,1.4728611611,0.466,0.018000000000000002,0.4663475099,0.88,0.58,1.0539449701,1.296,-1.342,1.8656312605,0.466,0.018000000000000002,0.4663475099,0.8300000000000001,-1.3599999999999999,1.5932670837
2020-09-27 03:00:00,1.336,0.582,1.4572645607,0.5660000000000001,0.002,0.5660035336,0.77,0.58,0.9640020747,1.286,-1.358,1.870283401,0.5660000000000001,0.002,0.5660035336,0.72,-1.3599999999999999,1.5388307249
2020-09-27 03:30:00,1.296,0.5645,1.4136039933,0.646,-0.0155,0.6461859253000001,0.65,0.58,0.871148667,1.256,-1.3755,1.8626691198,0.646,-0.0155,0.6461859253000001,0.61,-1.3599999999999999,1.490536816
2020-09-27 04:00:00,1.2985,0.5935,1.4277060272,0.6485000000000001,-0.0165,0.6487098735,0.65,0.61,0.8914033879000001,1.2585,-1.3465,1.8430638893,0.6485000000000001,-0.0165,0.6487098735,0.61,-1.33,1.4632156369
2020-09-27 04:30:00,1.2745,0.612,1.4138225667,0.5445,0.002,0.5445036731,0.73,0.61,0.9513148795,1.2245,-1.348,1.8211271922,0.5445,0.002,0.5445036731,0.68,-1.35,1.5115885684
2020-09-27 05:00:00,1.2810000000000001,0.5895,1.4101316428000001,0.621,-0.0205,0.6213382734,0.66,0.61,0.8987213139,1.231,-1.3405,1.8199728707,0.621,-0.0205,0.6213382734,0.61,-1.32,1.4541320435
2020-09-27 05:30:00,1.2770000000000001,0.5955,1.4090242191,0.527,0.0055000000000000005,0.5270286994,0.75,0.59,0.954253635,1.227,-1.3445,1.8202223079,0.527,0.0055000000000000005,0.5270286994,0.7000000000000001,-1.35,1.5206906326
2020-09-27 06:00:00,1.3075,0.611,1.4432176724,0.4575,0.021,0.4579817136,0.85,0.59,1.0346980236,1.2575,-1.329,1.8296303588,0.4575,0.021,0.4579817136,0.8,-1.35,1.5692354826
2020-09-27 06:30:00,1.388,0.5875,1.5072160595000001,0.708,-0.0325,0.7087455467,0.68,0.62,0.9202173656,1.338,-1.3125,1.8742732592,0.708,-0.0325,0.7087455467,0.63,-1.28,1.4266394078
2020-09-27 07:00:00,1.462,0.601,1.5807102834,0.902,-0.099,0.9074166628,0.56,0.7000000000000001,0.8964373932,1.4020000000000001,-1.289,1.904501247,0.902,-0.099,0.9074166628,0.5,-1.19,1.2907749609999999
2020-09-27 07:30:00,1.52,0.595,1.6323066500999999,0.92,-0.105,0.9259724618,0.6000000000000001,0.7000000000000001,0.9219544457000001,1.46,-1.275,1.9383562624000001,0.92,-0.105,0.9259724618,0.54,-1.17,1.2886038957000001
2020-09-27 08:00:00,1.6525,0.5475,1.7408367241,0.8525,-0.07250000000000001,0.8555772905,0.8,0.62,1.0121264743,1.6025,-1.2025000000000001,2.0035000624,0.8525,-0.07250000000000001,0.8555772905,0.75,-1.13,1.3562448157
2020-09-27 08:30:00,1.7325,-0.1315,1.7374833812000001,0.8725,-0.0815,0.8762981798,0.86,-0.05,0.8614522622,1.7825000000000002,-0.47150000000000003,1.8438054398000001,0.8725,-0.0815,0.8762981798,0.91,-0.39,0.9900505038
2020-09-27 09:00:00,1.87,-0.045,1.8705413655,0.91,-0.095,0.9149453536000001,0.96,0.05,0.9613012015,1.9100000000000001,-0.535,1.9835132972,0.91,-0.095,0.9149453536000001,1.0,-0.44,1.0925200227
2020-09-27 09:30:00,2.117,0.7625000000000001,2.2501322739000003,0.877,-0.08750000000000001,0.8813542137,1.24,0.85,1.5033628970000001,2.057,-1.2675,2.416155055,0.877,-0.08750000000000001,0.8813542137,1.18,-1.18,1.6687720036
2020-09-27 10:00:00,2.2205,0.7415,2.3410344936,0.6805,-0.0385,0.6815882188,1.54,0.78,1.7262676502,2.1505,-1.2185,2.4717185317,0.6805,-0.0385,0.6815882188,1.47,-1.18,1.8850198938
2020-09-27 10:30:00,2.2925,0.751,2.4123758517000002,0.7525000000000001,-0.059000000000000004,0.754809413,1.54,0.81,1.7400287354000001,2.2225,-1.199,2.5252934978,0.7525000000000001,-0.059000000000000004,0.754809413,1.47,-1.1400000000000001,1.8602419198
2020-09-27 11:00:00,2.3405,0.0795,2.341849803,0.6905,-0.0405,0.6916867065,1.65,0.12,1.6543578815000002,2.3705,-0.47050000000000003,2.4167417115,0.6905,-0.0405,0.6916867065,1.6800000000000002,-0.43,1.7341568557
2020-09-27 11:30:00,2.4265,-0.085,2.4279883134,0.6565000000000001,-0.025,0.6569758367,1.77,-0.06,1.7710166572000001,2.4765,-0.315,2.4964529337,0.6565000000000001,-0.025,0.6569758367,1.82,-0.29,1.8429595763000002
2020-09-27 12:00:00,2.4605,-0.025,2.4606270034,0.6205,-0.025,0.6210034219,1.8399999999999999,0.0,1.8399999999999999,2.5205,-0.365,2.5467911673,0.6205,-0.025,0.6210034219,1.9,-0.34,1.9301813386000002
2020-09-27 12:30:00,2.509,0.007500000000000001,2.5090112096,0.729,-0.0425,0.7302378037,1.78,0.05,1.7807021087,2.569,-0.3825,2.5973192430000003,0.729,-0.0425,0.7302378037,1.8399999999999999,-0.34,1.8711493794
2020-09-27 13:00:00,2.481,0.0,2.481,0.671,-0.02,0.6712979964,1.81,0.02,1.8101104939,2.541,-0.39,2.5707549475,0.671,-0.02,0.6712979964,1.87,-0.37,1.9062528689
2020-09-27 13:30:00,2.4485,0.001,2.4485002042,0.5385,0.011,0.5386123374,1.9100000000000001,-0.01,1.9100261778,2.5185,-0.389,2.5483648189,0.5385,0.011,0.5386123374,1.98,-0.4,2.02
2020-09-27 14:00:00,2.348,0.007,2.3480104344,0.47800000000000004,0.017,0.47830220570000004,1.87,-0.01,1.8700267378,2.418,-0.383,2.4481448078,0.47800000000000004,0.017,0.47830220570000004,1.94,-0.4,1.980807916
2020-09-27 14:30:00,2.2855,-0.091,2.2873109211,0.4655,0.019,0.4658875937,1.82,-0.11,1.8233211456,2.3455,-0.341,2.3701584863000003,0.4655,0.019,0.4658875937,1.88,-0.36,1.9141577781999999
2020-09-27 15:00:00,2.21,-0.1515,2.2151867303,0.48,0.018500000000000003,0.48035637810000004,1.73,-0.17,1.7383325344,2.25,-0.2715,2.2663213033,0.48,0.018500000000000003,0.48035637810000004,1.77,-0.29,1.7935997324000001
2020-09-27 15:30:00,2.167,-0.1575,2.1727160997,0.547,0.0125,0.5471428059,1.62,-0.17,1.6288953312,2.207,-0.2775,2.2243774972,0.547,0.0125,0.5471428059,1.6600000000000001,-0.29,1.6851409437
2020-09-27 16:00:00,2.21,0.378,2.2420936644,0.45,0.028,0.45087026960000004,1.76,0.35000000000000003,1.7944637082,2.18,-0.872,2.3479318559,0.45,0.028,0.45087026960000004,1.73,-0.9,1.9501025614
2020-09-27 16:30:00,2.2615,0.752,2.3832511932,0.3815,0.042,0.38380496350000004,1.88,0.71,2.0096019506,2.1915,-1.248,2.5219389862,0.3815,0.042,0.38380496350000004,1.81,-1.29,2.2226560688
2020-09-27 17:00:00,2.2675,0.748,2.3876893119,0.40750000000000003,0.038,0.40926794400000005,1.8599999999999999,0.71,1.9909043171,2.1875,-1.252,2.5204484224,0.40750000000000003,0.038,0.40926794400000005,1.78,-1.29,2.1982947937
2020-09-27 17:30:00,2.394,0.7325,2.5035559211000002,0.514,0.022500000000000003,0.5144922254000001,1.88,0.71,2.0096019506,2.294,-1.2175,2.5970641598,0.514,0.022500000000000003,0.5144922254000001,1.78,-1.24,2.1693316943
2020-09-27 18:00:00,2.4185,0.7155,2.522118653,0.5085000000000001,0.025500000000000002,0.5091389791,1.9100000000000001,0.6900000000000001,2.0308126452,2.3385,-1.2145000000000001,2.6350697334,0.5085000000000001,0.025500000000000002,0.5091389791,1.83,-1.24,2.2105429197
2020-09-27 18:30:00,2.437,0.227,2.4475493866,0.427,0.037,0.4286000467,2.01,0.19,2.0189601284,2.417,-0.753,2.531580139,0.427,0.037,0.4286000467,1.99,-0.79,2.1410744966
2020-09-27 19:00:00,2.4565,-0.0675,2.4574272115,0.3865,0.0425,0.38882965420000004,2.07,-0.11,2.0729206449,2.5065,-0.42750000000000005,2.5426951253,0.3865,0.0425,0.38882965420000004,2.12,-0.47000000000000003,2.1714741537
2020-09-27 19:30:00,2.5345,-0.17550000000000002,2.5405689323000002,0.35450000000000004,0.044500000000000005,0.3572821014,2.18,-0.22,2.1910727966,2.5745,-0.3155,2.5937599156,0.35450000000000004,0.044500000000000005,0.3572821014,2.22,-0.36,2.2489997777
2020-09-27 20:00:00,2.7595,-0.17,2.7647314969,0.2995,0.05,0.30364494070000003,2.46,-0.22,2.469817807,2.7895000000000003,-0.31,2.8066724515,0.2995,0.05,0.30364494070000003,2.49,-0.36,2.5158895047
2020-09-27 20:30:00,2.8315,0.4965,2.874700767,0.3415,0.036500000000000005,0.3434450466,2.49,0.46,2.5321334878,2.7815000000000003,-0.9635,2.9436498603,0.3415,0.036500000000000005,0.3434450466,2.44,-1.0,2.6369679558
2020-09-27 21:00:00,2.642,-0.1875,2.6486449838,0.532,-0.007500000000000001,0.5320528639000001,2.11,-0.18,2.1176638071,2.672,-0.2975,2.6885107867,0.532,-0.007500000000000001,0.5320528639000001,2.14,-0.29,2.1595601404
2020-09-27 21:30:00,2.3785,-0.17200000000000001,2.3847109364,0.4685,0.008,0.4685682981,1.9100000000000001,-0.18,1.9184629264000002,2.3985,-0.362,2.4256640843,0.4685,0.008,0.4685682981,1.9300000000000002,-0.37,1.9651463050000002
2020-09-27 22:00:00,2.3375,0.6735,2.4325929581,0.3875,0.0235,0.3882119267,1.9500000000000002,0.65,2.0554804791,2.2475,-1.2165,2.5556072664,0.3875,0.0235,0.3882119267,1.8599999999999999,-1.24,2.2354417908
2020-09-27 22:30:00,2.192,0.252,2.2064378532,0.392,0.022,0.39261686160000003,1.8,0.23,1.8146349495,2.152,-0.8180000000000001,2.3022224045,0.392,0.022,0.39261686160000003,1.76,-0.84,1.9501794789
2020-09-27 23:00:00,2.0295,-0.2545,2.0453949496,0.4395,0.0155,0.43977323700000004,1.5899999999999999,-0.27,1.6127616067,2.0595,-0.34450000000000003,2.0881141013,0.4395,0.0155,0.43977323700000004,1.62,-0.36,1.6595180023
2020-09-27 23:30:00,1.9215,-0.2495,1.9376306408000001,0.4515,0.0205,0.4519651535,1.47,-0.27,1.4945902448,1.9715,-0.3395,2.0005180579,0.4515,0.0205,0.4519651535,1.52,-0.36,1.5620499352000001
2020-09-28 00:00:00,1.8455,0.4685,1.9040384712,0.3755,0.0385,0.3774685417,1.47,0.43,1.5316004700999999,1.8054999999999999,-1.0615,2.0944241452,0.3755,0.0385,0.3774685417,1.43,-1.1,1.8041341414
2020-09-28 00:30:00,1.6400000000000001,0.628,1.7561275580000002,0.37,0.048,0.37310052260000004,1.27,0.58,1.3961733417,1.5899999999999999,-1.272,2.0361935075,0.37,0.048,0.37310052260000004,1.22,-1.32,1.7974426277000002
2020-09-28 01:00:00,1.5945,0.6305000000000001,1.7146313014999999,0.34450000000000003,0.0505,0.3481817054,1.25,0.58,1.3780058055,1.5345,-1.2695,1.9915623264,0.34450000000000003,0.0505,0.3481817054,1.19,-1.32,1.7772169253999999
2020-09-28 01:30:00,1.4445000000000001,0.6285000000000001,1.5753071129,0.3645,0.0485,0.3677125236,1.08,0.58,1.2258874337,1.3945,-1.3014999999999999,1.9074937746,0.3645,0.0485,0.3677125236,1.03,-1.35,1.698057714
2020-09-28 02:00:00,1.4915,0.6315000000000001,1.6196803697000002,0.3215,0.051500000000000004,0.32559867940000004,1.17,0.58,1.3058713566,1.4315,-1.2985,1.9326909996000001,0.3215,0.051500000000000004,0.32559867940000004,1.11,-1.35,1.7477413996000002
2020-09-28 02:30:00,1.5015,0.63,1.6283127003,0.3015,0.05,0.3056178169,1.2,0.58,1.3328165665,1.4315,-1.3,1.9336991105,0.3015,0.05,0.3056178169,1.13,-1.35,1.7605112894000001
2020-09-28 03:00:00,1.4929999999999999,0.608,1.6120524185,0.293,0.048,0.2969057089,1.2,0.56,1.3242356285999999,1.403,-1.282,1.9005086161,0.293,0.048,0.2969057089,1.11,-1.33,1.7323394587
2020-09-28 03:30:00,1.5235,0.605,1.6392306885,0.28350000000000003,0.045,0.28704921180000004,1.24,0.56,1.3605881081,1.4535,-1.2850000000000001,1.9400740321,0.28350000000000003,0.045,0.28704921180000004,1.17,-1.33,1.77138364
2020-09-28 04:00:00,1.432,0.6045,1.5543629723999999,0.272,0.044500000000000005,0.275616128,1.16,0.56,1.288099375,1.362,-1.2855,1.8728465634,0.272,0.044500000000000005,0.275616128,1.09,-1.33,1.7195929750999999
2020-09-28 04:30:00,1.4815,0.605,1.6002709927,0.2715,0.045,0.2752040152,1.21,0.56,1.3333041663,1.4115,-1.255,1.8887448875000001,0.2715,0.045,0.2752040152,1.1400000000000001,-1.3,1.7290459797
2020-09-28 05:00:00,1.5979999999999999,0.606,1.7090465178,0.268,0.046,0.2719191056,1.33,0.56,1.443086969,1.528,-1.254,1.9766891511,0.268,0.046,0.2719191056,1.26,-1.3,1.8104143172
2020-09-28 05:30:00,1.6135000000000002,0.6015,1.7219711089,0.28350000000000003,0.0415,0.2865213779,1.33,0.56,1.443086969,1.5434999999999999,-1.2585,1.991535714,0.28350000000000003,0.0415,0.2865213779,1.26,-1.3,1.8104143172
2020-09-28 06:00:00,1.591,0.603,1.7014376274,0.291,0.043000000000000003,0.2941598205,1.3,0.56,1.4154857823,1.521,-1.2570000000000001,1.9731928441000002,0.291,0.043000000000000003,0.2941598205,1.23,-1.3,1.7896647731000002
2020-09-28 06:30:00,1.8479999999999999,0.6515000000000001,1.9594785658,0.298,0.0415,0.3008758049,1.55,0.61,1.6657130605,1.768,-1.2585,2.1701719402,0.298,0.0415,0.3008758049,1.47,-1.3,1.9623710149
2020-09-28 07:00:00,1.97,0.654,2.0757205978,0.4,0.024,0.4007193532,1.57,0.63,1.6916855499999999,1.87,-1.216,2.2305954362,0.4,0.024,0.4007193532,1.47,-1.24,1.9231484602000002
2020-09-28 07:30:00,2.068,0.1985,2.0775048135,0.28800000000000003,0.0385,0.2905619555,1.78,0.16,1.7871765442,2.058,-0.6815,2.1679036533,0.28800000000000003,0.0385,0.2905619555,1.77,-0.72,1.9108375127000001
2020-09-28 08:00:00,2.273,0.6920000000000001,2.3760035774,0.313,0.032,0.31463153050000003,1.96,0.66,2.0681392603,2.173,-1.098,2.4346525419000002,0.313,0.032,0.31463153050000003,1.8599999999999999,-1.13,2.1763501557
2020-09-28 08:30:00,2.633,0.766,2.7421606445,0.433,0.016,0.43329551120000004,2.2,0.75,2.3243278598,2.523,-1.014,2.7191404892,0.433,0.016,0.43329551120000004,2.09,-1.03,2.3300214591
2020-09-28 09:00:00,2.652,0.754,2.7571035526000003,0.362,0.024,0.3627947078,2.29,0.73,2.4035390573,2.542,-1.006,2.7338251590000002,0.362,0.024,0.3627947078,2.18,-1.03,2.4110785968
2020-09-28 09:30:00,2.773,0.76,2.8752615533,0.333,0.03,0.3343486205,2.44,0.73,2.5468608128,2.643,-1.0,2.8258536763,0.333,0.03,0.3343486205,2.31,-1.03,2.5292291316
2020-09-28 10:00:00,2.792,0.8875000000000001,2.9296621392,0.332,0.0275,0.3331369838,2.46,0.86,2.6059930929,2.702,-1.0825,2.9107748539,0.332,0.0275,0.3331369838,2.37,-1.11,2.6170594185000002
2020-09-28 10:30:00,2.8715,0.8185,2.9858758347,0.41150000000000003,0.018500000000000003,0.4119156467,2.46,0.8,2.5868127107000003,2.7415000000000003,-0.9815,2.9119004962,0.41150000000000003,0.018500000000000003,0.4119156467,2.33,-1.0,2.5355275585
2020-09-28 11:00:00,2.8215,0.8170000000000001,2.9374055304,0.6115,-0.023,0.6119323901,2.21,0.84,2.3642546394,2.7015000000000002,-0.993,2.8782201532,0.6115,-0.023,0.6119323901,2.09,-0.97,2.3041267326
2020-09-28 11:30:00,2.6315,0.851,2.7656813356,0.4415,0.011,0.4416370116,2.19,0.84,2.3455702931,2.5315,-1.089,2.7557963005,0.4415,0.011,0.4416370116,2.09,-1.1,2.3618001609
2020-09-28 12:00:00,2.577,0.873,2.7208561153,0.337,0.033,0.3386118722,2.24,0.84,2.3923210487,2.487,-1.127,2.7304391588,0.337,0.033,0.3386118722,2.15,-1.16,2.4429695045
2020-09-28 12:30:00,2.688,0.965,2.8559707632,0.278,0.045,0.2816185363,2.41,0.92,2.5796317567,2.608,-1.165,2.8563769009,0.278,0.045,0.2816185363,2.33,-1.21,2.625452342
2020-09-28 13:00:00,2.798,0.967,2.9603873057000003,0.278,0.047,0.2819450301,2.52,0.92,2.6826852219,2.718,-1.163,2.9563648286,0.278,0.047,0.2819450301,2.44,-1.21,2.7235454834
2020-09-28 13:30:00,2.762,0.9595,2.9239159102,0.312,0.0395,0.3144904609,2.45,0.92,2.617040313,2.682,-1.1705,2.9262936028,0.312,0.0395,0.3144904609,2.37,-1.21,2.661014844
2020-09-28 14:00:00,2.7195,0.9540000000000001,2.8819778365,0.3295,0.034,0.3312495283,2.39,0.92,2.5609568524,2.6395,-1.196,2.897822674,0.3295,0.034,0.3312495283,2.31,-1.23,2.6170594185000002
2020-09-28 14:30:00,2.7485,0.9465,2.9069080653,0.35850000000000004,0.026500000000000003,0.3594780939,2.39,0.92,2.5609568524,2.6685,-1.2035,2.9273374421,0.35850000000000004,0.026500000000000003,0.3594780939,2.31,-1.23,2.6170594185000002
2020-09-28 15:00:00,2.542,0.9405,2.7104066577,0.382,0.0205,0.38254967,2.16,0.92,2.3477648945,2.462,-1.2095,2.7430519955,0.382,0.0205,0.38254967,2.08,-1.23,2.4164643593
2020-09-28 15:30:00,2.5235000000000003,0.8645,2.6674730552,0.3135,0.0345,0.3153926125,2.21,0.8300000000000001,2.3607202291,2.4335,-1.1755,2.702540009,0.3135,0.0345,0.3153926125,2.12,-1.21,2.4410038918
2020-09-28 16:00:00,2.6595,0.8385,2.7885520436,0.3295,0.0385,0.3317416163,2.33,0.8,2.4635137507,2.5695,-1.1715,2.8239586576,0.3295,0.0385,0.3317416163,2.24,-1.21,2.5459183019
2020-09-28 16:30:00,2.746,0.8095,2.8628318585,0.326,0.0395,0.3283843023,2.42,0.77,2.5395472036999998,2.636,-1.1005,2.8565007002,0.326,0.0395,0.3283843023,2.31,-1.1400000000000001,2.5759852484
2020-09-28 17:00:00,2.8315,0.8135,2.9460438727,0.3215,0.043500000000000004,0.32442949930000003,2.51,0.77,2.625452342,2.7315,-1.0965,2.9433661852,0.3215,0.043500000000000004,0.32442949930000003,2.41,-1.1400000000000001,2.6660270066000002
2020-09-28 17:30:00,2.873,0.7845000000000001,2.9781822056,0.313,0.044500000000000005,0.31614751300000005,2.56,0.74,2.6648076854,2.773,-1.0955,2.9815514837,0.313,0.044500000000000005,0.31614751300000005,2.46,-1.1400000000000001,2.7113096466
2020-09-28 18:00:00,2.8,0.7845000000000001,2.9078239716,0.32,0.044500000000000005,0.3230793246,2.48,0.74,2.5880494586,2.69,-1.1155,2.912119546,0.32,0.044500000000000005,0.3230793246,2.37,-1.16,2.6386549604000002
2020-09-28 18:30:00,2.9115,0.7835000000000001,3.015079518,0.3415,0.043500000000000004,0.3442593499,2.5700000000000003,0.74,2.6744158241,2.8115,-1.1165,3.0250792552,0.3415,0.043500000000000004,0.3442593499,2.47,-1.16,2.7288275871
2020-09-28 19:00:00,2.887,0.7865000000000001,2.9922151076,0.317,0.0465,0.3203923376,2.5700000000000003,0.74,2.6744158241,2.787,-1.1135,3.0012082983,0.317,0.0465,0.3203923376,2.47,-1.16,2.7288275871
2020-09-28 19:30:00,2.785,0.762,2.8873636764,0.325,0.042,0.3277026091,2.46,0.72,2.5632011236,2.685,-1.118,2.9084616209,0.325,0.042,0.3277026091,2.36,-1.16,2.6296767862
2020-09-28 20:00:00,2.9205,0.774,3.0213235924,0.3805,0.034,0.38201603370000004,2.54,0.74,2.645600121,2.8105,-1.126,3.0276701026,0.3805,0.034,0.38201603370000004,2.43,-1.16,2.6926752496
2020-09-28 20:30:00,2.7905,0.758,2.8916179295,0.47050000000000003,0.018000000000000002,0.4708441887,2.32,0.74,2.4351591324,2.6905,-1.142,2.9228332572999998,0.47050000000000003,0.018000000000000002,0.4708441887,2.22,-1.16,2.5047954008
2020-09-28 21:00:00,2.702,0.7245,2.7974460227,0.512,0.0145,0.5122052811,2.19,0.71,2.3022163235,2.602,-1.1455,2.8429868536000003,0.512,0.0145,0.5122052811,2.09,-1.16,2.3903347046
2020-09-28 21:30:00,2.4775,0.7055,2.5759923331,0.4675,0.0155,0.46775688130000004,2.01,0.6900000000000001,2.1251352898,2.3875,-1.1645,2.6563539862,0.4675,0.0155,0.46775688130000004,1.92,-1.18,2.2536193112
2020-09-28 22:00:00,2.3915,0.7020000000000001,2.4924037093,0.5115000000000001,0.012,0.5116407431000001,1.88,0.6900000000000001,2.0026232796,2.3015,-1.168,2.5809157774,0.5115000000000001,0.012,0.5116407431000001,1.79,-1.18,2.143944962
2020-09-28 22:30:00,2.3135,0.711,2.4202899103,0.4635,0.021,0.4639754843,1.85,0.6900000000000001,1.9744872752,2.2235,-1.159,2.5074355924000002,0.4635,0.021,0.4639754843,1.76,-1.18,2.11896201
2020-09-28 23:00:00,2.091,0.7115,2.2087356678,0.451,0.021500000000000002,0.4515121815,1.6400000000000001,0.6900000000000001,1.7792414114000001,2.001,-1.1985000000000001,2.3324672023,0.451,0.021500000000000002,0.4515121815,1.55,-1.22,1.9725364382000001
2020-09-28 23:30:00,1.8505,0.662,1.9653483788,0.35050000000000003,0.032,0.35195773890000004,1.5,0.63,1.6269296236000002,1.7705000000000002,-1.228,2.1546819371,0.35050000000000003,0.032,0.35195773890000004,1.42,-1.26,1.8984203960000001
2020-09-29 00:00:00,1.7725,0.6215,1.8783020258,0.3825,0.021500000000000002,0.3831037718,1.3900000000000001,0.6000000000000001,1.5139682956,1.7125,-1.1785,2.0788262313,0.3825,0.021500000000000002,0.3831037718,1.33,-1.2,1.7913402803
2020-09-29 00:30:00,1.62,-0.2565,1.6401805541,0.34,0.0335,0.3416463815,1.28,-0.29,1.3124404748,1.67,-0.35650000000000004,1.7076276673000002,0.34,0.0335,0.3416463815,1.33,-0.39,1.386001443
2020-09-29 01:00:00,1.5110000000000001,-0.259,1.5330368554,0.361,0.031,0.3623285802,1.15,-0.29,1.1860016863,1.5510000000000002,-0.359,1.5920056533,0.361,0.031,0.3623285802,1.19,-0.39,1.2522779244
2020-09-29 01:30:00,1.3695,-0.2735,1.3965430534,0.4295,0.0165,0.4298168214,0.9400000000000001,-0.29,0.9837174391000001,1.4195,-0.3735,1.4678155538,0.4295,0.0165,0.4298168214,0.99,-0.39,1.0640488711
2020-09-29 02:00:00,1.4975,-0.28200000000000003,1.5238209376,0.42750000000000005,0.008,0.4275748472,1.07,-0.29,1.1086027242,1.5275,-0.352,1.5675331735,0.42750000000000005,0.008,0.4275748472,1.1,-0.36,1.1574109037
2020-09-29 02:30:00,1.461,-0.27,1.48573921,0.391,0.02,0.39151117480000003,1.07,-0.29,1.1086027242,1.491,-0.34,1.5292746647,0.391,0.02,0.39151117480000003,1.1,-0.36,1.1574109037
2020-09-29 03:00:00,1.478,-0.27,1.5024593173,0.40800000000000003,0.02,0.408489902,1.07,-0.29,1.1086027242,1.508,-0.36,1.5503754384000001,0.40800000000000003,0.02,0.408489902,1.1,-0.38,1.1637869221
2020-09-29 03:30:00,1.3725,-0.267,1.3982293267,0.3725,0.023,0.3732093916,1.0,-0.29,1.0412012294,1.4025,-0.357,1.4472232896000001,0.3725,0.023,0.3732093916,1.03,-0.38,1.0978615578
2020-09-29 04:00:00,1.3395000000000001,-0.28800000000000003,1.3701110356,0.3395,0.032,0.3410047654,1.0,-0.32,1.0499523799,1.3695,-0.378,1.4207090659000001,0.3395,0.032,0.3410047654,1.03,-0.41000000000000003,1.1086027242
2020-09-29 04:30:00,1.4185,-0.2665,1.4433171862,0.3285,0.0335,0.330203725,1.09,-0.30000000000000004,1.1305308488,1.4485000000000001,-0.3765,1.4966310501,0.3285,0.0335,0.330203725,1.12,-0.41000000000000003,1.1926860442
2020-09-29 05:00:00,1.477,-0.271,1.5016557528,0.357,0.029,0.3581759344,1.12,-0.30000000000000004,1.1594826433,1.517,-0.361,1.5593620490000002,0.357,0.029,0.3581759344,1.16,-0.39,1.2238055401
2020-09-29 05:30:00,1.509,-0.2805,1.5348489339,0.389,0.0195,0.38948844660000004,1.12,-0.30000000000000004,1.1594826433,1.549,-0.35050000000000003,1.5881597054,0.389,0.0195,0.38948844660000004,1.16,-0.37,1.2175795662
2020-09-29 06:00:00,1.557,-0.2715,1.5804939892,0.367,0.0285,0.3681049443,1.19,-0.30000000000000004,1.2272326593,1.597,-0.3415,1.6331047884,0.367,0.0285,0.3681049443,1.23,-0.37,1.2844454056
2020-09-29 06:30:00,1.6115,-0.256,1.6317071582,0.29150000000000004,0.044,0.2948020522,1.32,-0.30000000000000004,1.3536617007,1.6415000000000002,-0.366,1.6818080301,0.29150000000000004,0.044,0.2948020522,1.35,-0.41000000000000003,1.4108862463
2020-09-29 07:00:00,1.7415,-0.2565,1.7602881866,0.28150000000000003,0.043500000000000004,0.2848411838,1.46,-0.30000000000000004,1.4905032707,1.7715,-0.34650000000000003,1.8050691123,0.28150000000000003,0.043500000000000004,0.2848411838,1.49,-0.39,1.5401947929
2020-09-29 07:30:00,1.876,-0.2275,1.8897439641,0.266,0.0425,0.2693738109,1.6099999999999999,-0.27,1.6324827717,1.9060000000000001,-0.2975,1.9290780829,0.266,0.0425,0.2693738109,1.6400000000000001,-0.34,1.6748731295
2020-09-29 08:00:00,2.0785,-0.2225,2.0903752056,0.23850000000000002,0.0475,0.2431840867,1.8399999999999999,-0.27,1.8597042776000001,2.0985,-0.21250000000000002,2.1092317322,0.23850000000000002,0.0475,0.2431840867,1.8599999999999999,-0.26,1.8780841302
2020-09-29 08:30:00,2.4535,-0.151,2.4581422355,0.2335,0.049,0.2385859384,2.22,-0.2,2.228990803,2.4535,-0.151,2.4581422355,0.2335,0.049,0.2385859384,2.22,-0.2,2.228990803
2020-09-29 09:00:00,2.7984999999999998,-0.081,2.7996719897,0.2285,0.049,0.2336947796,2.5700000000000003,-0.13,2.5732858372000003,2.4185,-0.151,2.4232092873,0.2285,0.049,0.2336947796,2.19,-0.2,2.1991134577
2020-09-29 09:30:00,2.8369999999999997,0.628,2.9056759971,0.217,0.048,0.2222453599,2.62,0.58,2.6834306401,2.407,-0.812,2.5402741978,0.217,0.048,0.2222453599,2.19,-0.86,2.3528068344
2020-09-29 10:00:00,2.8305,0.8955000000000001,2.9687792946,0.21050000000000002,0.0455,0.21536132430000002,2.62,0.85,2.754432791,2.4505,-1.0845,2.6797556792,0.21050000000000002,0.0455,0.21536132430000002,2.24,-1.13,2.5088842141
2020-09-29 10:30:00,2.7745,0.899,2.9165135436,0.21450000000000002,0.049,0.2200255667,2.56,0.85,2.6974246977,2.4545,-1.081,2.6820013516,0.21450000000000002,0.049,0.2200255667,2.24,-1.13,2.5088842141
2020-09-29 11:00:00,2.5789999999999997,0.9705,2.755560061,0.229,0.0505,0.23450213220000002,2.35,0.92,2.5236679655,2.3689999999999998,-1.1695,2.6419483813999998,0.229,0.0505,0.23450213220000002,2.14,-1.22,2.463331078
2020-09-29 11:30:00,2.5425,0.967,2.7201829442000003,0.2525,0.047,0.2568370106,2.29,0.92,2.4678938389000002,2.2725,-1.2429999999999999,2.5902326633,0.2525,0.047,0.2568370106,2.02,-1.29,2.396768658
2020-09-29 12:00:00,2.66,0.8975000000000001,2.8073308052,0.26,0.0475,0.2643033295,2.4,0.85,2.5460754113,2.2800000000000002,-1.1325,2.5457722306,0.26,0.0475,0.2643033295,2.02,-1.18,2.3394016329
2020-09-29 12:30:00,2.8895,0.895,3.0249355778,0.2695,0.045,0.2732311293,2.62,0.85,2.754432791,2.3395,-1.095,2.5830767023,0.2695,0.045,0.2732311293,2.07,-1.1400000000000001,2.3631546712000002
2020-09-29 13:00:00,2.8945,0.996,3.0610694618,0.2745,0.046,0.2783275948,2.62,0.9500000000000001,2.7869158581,2.2845,-1.194,2.5777075571,0.2745,0.046,0.2783275948,2.01,-1.24,2.3617154782
2020-09-29 13:30:00,2.8945,0.9955,3.0609068101,0.2745,0.0455,0.27824539530000003,2.62,0.9500000000000001,2.7869158581,2.3145,-1.2245,2.6184557472,0.2745,0.0455,0.27824539530000003,2.04,-1.27,2.4030189346
2020-09-29 14:00:00,2.738,0.9965,2.9137014689000003,0.278,0.0465,0.28186211170000003,2.46,0.9500000000000001,2.63706276,2.478,-1.2235,2.7635911872000003,0.278,0.0465,0.28186211170000003,2.2,-1.27,2.5402558926000003
2020-09-29 14:30:00,2.602,0.991,2.7843284648,0.302,0.041,0.3047704054,2.3,0.9500000000000001,2.4884734276,2.322,-1.229,2.627189563,0.302,0.041,0.3047704054,2.02,-1.27,2.3860637041
2020-09-29 15:00:00,2.468,0.895,2.6252712241,0.328,0.035,0.32986209240000003,2.14,0.86,2.3063390904,2.088,-1.215,2.4157750309,0.328,0.035,0.32986209240000003,1.76,-1.25,2.1587264764
2020-09-29 15:30:00,2.626,0.8965000000000001,2.7748131919,0.336,0.036500000000000005,0.3379767004,2.29,0.86,2.4461602564,2.236,-1.2135,2.5440672652,0.336,0.036500000000000005,0.3379767004,1.9,-1.25,2.2743130831
2020-09-29 16:00:00,2.7405,0.9415,2.8977167736,0.42050000000000004,0.021500000000000002,0.4210492845,2.32,0.92,2.4957563984,2.3405,-1.1985000000000001,2.6295137383,0.42050000000000004,0.021500000000000002,0.4210492845,1.92,-1.22,2.2748186741
2020-09-29 16:30:00,2.626,0.902,2.7765950371,0.356,0.032,0.3574353088,2.27,0.87,2.4310080214,2.276,-1.188,2.5673955675,0.356,0.032,0.3574353088,1.92,-1.22,2.2748186741
2020-09-29 17:00:00,2.7975,0.9035000000000001,2.9397820497,0.3675,0.0335,0.369023712,2.43,0.87,2.5810462995,2.3375,-1.1865,2.6213905661,0.3675,0.0335,0.369023712,1.97,-1.22,2.3171750042
2020-09-29 17:30:00,2.888,0.9035000000000001,3.0260297834,0.388,0.0335,0.38944351320000004,2.5,0.87,2.6470549673,2.358,-1.2465,2.667194453,0.388,0.0335,0.38944351320000004,1.97,-1.28,2.3493190503
2020-09-29 18:00:00,2.9815,0.9490000000000001,3.1288885007,0.3715,0.039,0.373541497,2.61,0.91,2.7640911707,2.3915,-1.241,2.6943186987,0.3715,0.039,0.373541497,2.02,-1.28,2.3914012629
2020-09-29 18:30:00,3.095,0.9465,3.236493048,0.395,0.036500000000000005,0.39668280780000004,2.7,0.91,2.8492279656,2.445,-1.2435,2.7430488968,0.395,0.036500000000000005,0.39668280780000004,2.05,-1.28,2.4167953989
2020-09-29 19:00:00,3.155,0.8185,3.2594427821,0.385,0.0385,0.3869202114,2.77,0.78,2.8777247957,2.435,-1.1715,2.7021541869,0.385,0.0385,0.3869202114,2.05,-1.21,2.38046214
2020-09-29 19:30:00,3.1005,0.7935,3.2004284869,0.3905,0.0335,0.39193430570000004,2.71,0.76,2.814551474,2.4605,-1.1565,2.718740977,0.3905,0.0335,0.39193430570000004,2.07,-1.19,2.387676695
2020-09-29 20:00:00,3.061,-0.0275,3.0611235274,0.381,0.0325,0.3823836424,2.68,-0.06,2.6806715577,2.741,-0.3075,2.7581945635,0.381,0.0325,0.3823836424,2.36,-0.34,2.3843657438
2020-09-29 20:30:00,2.996,-0.1665,3.000622977,0.34600000000000003,0.0335,0.3476179656,2.65,-0.2,2.6575364532,2.706,-0.20650000000000002,2.7138677658,0.34600000000000003,0.0335,0.3476179656,2.36,-0.24,2.3721720005
2020-09-29 21:00:00,2.7895000000000003,-0.1925,2.7961342064,0.3195,0.0375,0.32169317680000004,2.47,-0.23,2.4806853892,2.5395,-0.24250000000000002,2.5510520379,0.3195,0.0375,0.32169317680000004,2.22,-0.28,2.2375879871
2020-09-29 21:30:00,2.496,-0.212,2.5049870259,0.316,0.038,0.3182766093,2.18,-0.25,2.1942880394,2.2560000000000002,-0.302,2.2761238982,0.316,0.038,0.3182766093,1.94,-0.34,1.9695684807
2020-09-29 22:00:00,2.4485,-0.1705,2.4544291597,0.3185,0.0395,0.3209400255,2.13,-0.21,2.1403270778,2.2285,-0.3005,2.2486690508000002,0.3185,0.0395,0.3209400255,1.9100000000000001,-0.34,1.940025773
2020-09-29 22:30:00,2.491,-0.1275,2.4942608625,0.361,0.0325,0.3624599978,2.13,-0.16,2.1360009363,2.271,-0.3075,2.2917236417,0.361,0.0325,0.3624599978,1.9100000000000001,-0.34,1.940025773
2020-09-29 23:00:00,2.15,0.434,2.1933663625,0.42,0.024,0.4206851554,1.73,0.41000000000000003,1.7779201331999999,1.9100000000000001,-0.976,2.1449186465,0.42,0.024,0.4206851554,1.49,-1.0,1.7944637082
2020-09-29 23:30:00,1.9725000000000001,0.3895,2.0105885954,0.5725,-0.0005,0.5725002183,1.4,0.39,1.4533065747,1.7525,-1.0005,2.0179832755,0.5725,-0.0005,0.5725002183,1.18,-1.0,1.5467385041
2020-09-30 00:00:00,1.884,0.6035,1.9782993328,0.664,-0.0165,0.6642049759,1.22,0.62,1.3685028316,1.6440000000000001,-1.2365,2.0571019056,0.664,-0.0165,0.6642049759,0.98,-1.22,1.5648642114
2020-09-30 00:30:00,1.7685,0.607,1.8697703736,0.6785,-0.013000000000000001,0.6786245280000001,1.09,0.62,1.2539936204,1.5485,-1.233,1.9794295264000001,0.6785,-0.013000000000000001,0.6786245280000001,0.87,-1.22,1.4984325143000001
2020-09-30 01:00:00,1.675,0.5745,1.7707837954,0.685,-0.0155,0.6851753425,0.99,0.59,1.1524755963,1.455,-1.2355,1.908791568,0.685,-0.0155,0.6851753425,0.77,-1.22,1.4426711337
2020-09-30 01:30:00,1.5270000000000001,0.5805,1.633618453,0.657,-0.0095,0.6570686798,0.87,0.59,1.0511898021,1.317,-1.2795,1.8361942299,0.657,-0.0095,0.6570686798,0.66,-1.27,1.4312581877000001
2020-09-30 02:00:00,1.641,0.5865,1.7426598205000001,0.771,-0.0335,0.7717274454,0.87,0.62,1.0683164325,1.431,-1.2535,1.9023730575000002,0.771,-0.0335,0.7717274454,0.66,-1.22,1.3870832708
2020-09-30 02:30:00,1.6440000000000001,0.589,1.7463267163,0.774,-0.031,0.7746205523,0.87,0.62,1.0683164325,1.434,-1.251,1.9029863373,0.774,-0.031,0.7746205523,0.66,-1.22,1.3870832708
2020-09-30 03:00:00,1.6405,0.5740000000000001,1.7380207853,0.6505000000000001,-0.006,0.6505276704,0.99,0.58,1.1473883388,1.4205,-1.226,1.8764051402000002,0.6505000000000001,-0.006,0.6505276704,0.77,-1.22,1.4426711337
2020-09-30 03:30:00,1.5939999999999999,0.559,1.6891764265,0.744,-0.021,0.744296312,0.85,0.58,1.0290286682,1.384,-1.241,1.8589074748,0.744,-0.021,0.744296312,0.64,-1.22,1.3776792079
2020-09-30 04:00:00,1.5045000000000002,0.6385000000000001,1.6343813813999999,0.8345,-0.0415,0.8355312681,0.67,0.68,0.9546203434,1.3145,-1.3115,1.8568636191,0.8345,-0.0415,0.8355312681,0.48,-1.27,1.3576818479
2020-09-30 04:30:00,1.5285000000000002,0.6315000000000001,1.6538151347999999,0.8585,-0.0485,0.8598688854000001,0.67,0.68,0.9546203434,1.3185,-1.3185,1.864640582,0.8585,-0.0485,0.8598688854000001,0.46,-1.27,1.3507405376000001
2020-09-30 05:00:00,1.6195,0.6525000000000001,1.7460058706,0.7795000000000001,-0.0275,0.7799849358000001,0.84,0.68,1.0807404869,1.4195,-1.2974999999999999,1.9231449503,0.7795000000000001,-0.0275,0.7799849358000001,0.64,-1.27,1.4221462652999999
2020-09-30 05:30:00,1.65,0.645,1.7715882705000001,0.56,0.035,0.561092684,1.09,0.61,1.2490796612,1.45,-1.295,1.9441000489,0.56,0.035,0.561092684,0.89,-1.33,1.6003124695
2020-09-30 06:00:00,1.6465,0.646,1.768693939,0.5565,0.036000000000000004,0.5576632048,1.09,0.61,1.2490796612,1.4465,-1.294,1.9408241162,0.5565,0.036000000000000004,0.5576632048,0.89,-1.33,1.6003124695
2020-09-30 06:30:00,1.8715000000000002,0.3845,1.9105895687,0.5615,0.0345,0.5625588858,1.31,0.35000000000000003,1.3559498516000001,1.6715,-0.9455,1.9203860288999999,0.5615,0.0345,0.5625588858,1.11,-0.98,1.4807092895
2020-09-30 07:00:00,2.2439999999999998,0.281,2.2615253702,0.5740000000000001,0.031,0.5748364985000001,1.67,0.25,1.6886088949,2.054,-0.729,2.1795313716,0.5740000000000001,0.031,0.5748364985000001,1.48,-0.76,1.6637307474
2020-09-30 07:30:00,2.3665,0.757,2.4846269841,0.5365,0.027,0.5371789739,1.83,0.73,1.9702284132,2.0665,-1.193,2.3861414982999998,0.5365,0.027,0.5371789739,1.53,-1.22,1.9568597293
2020-09-30 08:00:00,2.5225,0.7315,2.626423138,0.6225,0.0015,0.6225018072,1.9,0.73,2.0354115063,2.2025,-1.1285,2.4747764546,0.6225,0.0015,0.6225018072,1.58,-1.13,1.9424983912
2020-09-30 08:30:00,2.6765,0.7905000000000001,2.7907960334,0.7765000000000001,-0.059500000000000004,0.7787762837000001,1.9,0.85,2.0814658296,2.3565,-1.0795,2.5919900656,0.7765000000000001,-0.059500000000000004,0.7787762837000001,1.58,-1.02,1.8806381896
2020-09-30 09:00:00,2.8325,0.8085,2.9456287105000003,0.8825000000000001,-0.1015,0.8883177922000001,1.9500000000000002,0.91,2.1518828964,2.5125,-1.0715,2.731440737,0.8825000000000001,-0.1015,0.8883177922000001,1.63,-0.97,1.8967867566
2020-09-30 09:30:00,2.7715,0.8485,2.8984762376,0.8015,-0.061500000000000006,0.8038560194000001,1.97,0.91,2.1700230414,2.4615,-1.1315,2.7091095401,0.8015,-0.061500000000000006,0.8038560194000001,1.6600000000000001,-1.07,1.9749683542
2020-09-30 10:00:00,2.918,0.888,3.050125899,0.788,-0.052000000000000005,0.7897138722,2.13,0.9400000000000001,2.3281967271,2.598,-1.142,2.8379161369,0.788,-0.052000000000000005,0.7897138722,1.81,-1.09,2.112865353
2020-09-30 10:30:00,3.0565,0.891,3.1837200332,0.8465,-0.069,0.8493075120000001,2.21,0.96,2.4095020232,2.7365,-1.099,2.9489376477,0.8465,-0.069,0.8493075120000001,1.8900000000000001,-1.03,2.1524404754
2020-09-30 11:00:00,2.9415,0.8180000000000001,3.0531207395,0.8415,-0.062,0.8437809254,2.1,0.88,2.2769277547,2.6215,-1.092,2.8398461666,0.8415,-0.062,0.8437809254,1.78,-1.03,2.0565261973
2020-09-30 11:30:00,2.91,0.8605,3.034560965,0.81,-0.0495,0.8115110905,2.1,0.91,2.2886895814,2.5700000000000003,-1.1495,2.8153597017000003,0.81,-0.0495,0.8115110905,1.76,-1.1,2.0754758491
2020-09-30 12:00:00,2.9695,0.8265,3.0823744906,0.8895000000000001,-0.0835,0.8934105999,2.08,0.91,2.2703523956,2.6495,-1.1035,2.8701154158,0.8895000000000001,-0.0835,0.8934105999,1.76,-1.02,2.0342074624
2020-09-30 12:30:00,3.123,0.8545,3.237792342,0.8230000000000001,-0.0555,0.8248692321000001,2.3,0.91,2.4734793308,2.763,-1.0755,2.9649400078,0.8230000000000001,-0.0555,0.8248692321000001,1.94,-1.02,2.1918029108
2020-09-30 13:00:00,3.215,0.833,3.3211615438,0.805,-0.047,0.8063708824,2.41,0.88,2.5656383221,2.8449999999999998,-1.067,3.0385052246,0.805,-0.047,0.8063708824,2.04,-1.02,2.280789337
2020-09-30 13:30:00,3.1565,0.902,3.282848801,0.8765000000000001,-0.078,0.8799637777,2.2800000000000002,0.98,2.4816929705,2.8064999999999998,-1.1280000000000001,3.0247026713,0.8765000000000001,-0.078,0.8799637777,1.9300000000000002,-1.05,2.1971344975
2020-09-30 14:00:00,3.1405,0.9155000000000001,3.2712200323,0.9205000000000001,-0.0945,0.9253380463,2.22,1.01,2.4389546941,2.7905,-1.1445,3.0160852939,0.9205000000000001,-0.0945,0.9253380463,1.87,-1.05,2.1446211787
2020-09-30 14:30:00,2.969,0.8855000000000001,3.098236797,0.929,-0.0945,0.9337940083,2.04,0.98,2.2631835984,2.629,-1.1445,2.8673195235,0.929,-0.0945,0.9337940083,1.7000000000000002,-1.05,1.9981241203
2020-09-30 15:00:00,2.848,0.889,2.983525599,0.918,-0.091,0.9224993225,1.9300000000000002,0.98,2.1645553816,2.518,-1.181,2.7812020781999998,0.918,-0.091,0.9224993225,1.6,-1.09,1.9360010331000002
2020-09-30 15:30:00,2.89,0.8485,3.0119847692,0.86,-0.07150000000000001,0.8629671199000001,2.03,0.92,2.2287440409,2.66,-1.1615,2.9025303185,0.86,-0.07150000000000001,0.8629671199000001,1.8,-1.09,2.104305111
2020-09-30 16:00:00,3.019,0.7985,3.122813355,0.909,-0.0915,0.9135935913000001,2.11,0.89,2.290021834,2.649,-1.0715,2.8575012248,0.909,-0.0915,0.9135935913000001,1.74,-0.98,1.9969977466
2020-09-30 16:30:00,3.0465,0.777,3.1440246898,0.7365,-0.033,0.7372389368000001,2.31,0.81,2.4478970567,2.6565000000000003,-1.063,2.8612866424,0.7365,-0.033,0.7372389368000001,1.92,-1.03,2.1788299612
2020-09-30 17:00:00,3.008,0.775,3.1062338933,0.588,0.005,0.5880212581,2.42,0.77,2.5395472036999998,2.608,-1.075,2.8208667108,0.588,0.005,0.5880212581,2.02,-1.08,2.2905894438
2020-09-30 17:30:00,3.0155,0.7355,3.1039008522,0.5155000000000001,0.0155,0.5157329735,2.5,0.72,2.6016148831,2.6155,-1.1045,2.8391478475,0.5155000000000001,0.0155,0.5157329735,2.1,-1.12,2.38
2020-09-30 18:00:00,3.015,0.7495,3.1067628249,0.435,0.029500000000000002,0.4359991399,2.58,0.72,2.6785817143,2.625,-1.0905,2.8425015831,0.435,0.029500000000000002,0.4359991399,2.19,-1.12,2.4597764126
2020-09-30 18:30:00,3.101,0.747,3.189703748,0.451,0.027,0.4518074811,2.65,0.72,2.746069919,2.701,-1.063,2.9026487903,0.451,0.027,0.4518074811,2.25,-1.09,2.5001199971
2020-09-30 19:00:00,3.001,0.738,3.0904117849,0.491,0.018000000000000002,0.49132982810000003,2.51,0.72,2.6112257658,2.581,-1.072,2.7947710103,0.491,0.018000000000000002,0.49132982810000003,2.09,-1.09,2.3571593073
2020-09-30 19:30:00,2.9735,0.754,3.0676079036,0.41350000000000003,0.034,0.4148954688,2.56,0.72,2.6593232222000003,2.5335,-1.106,2.7643911173999998,0.41350000000000003,0.034,0.4148954688,2.12,-1.1400000000000001,2.4070729112
2020-09-30 20:00:00,3.1345,0.838,3.2445853741,0.3345,0.048,0.3379263973,2.8,0.79,2.9093126336,2.7145,-1.142,2.9449404492999998,0.3345,0.048,0.3379263973,2.38,-1.19,2.6609208932
2020-09-30 20:30:00,3.0235,0.838,3.1374824701,0.3435,0.048,0.346837498,2.68,0.79,2.7940114531,2.6235,-1.202,2.8857505523,0.3435,0.048,0.346837498,2.2800000000000002,-1.25,2.6001730712
2020-09-30 21:00:00,2.8215,0.8140000000000001,2.9365725343999998,0.3815,0.044,0.3840289703,2.44,0.77,2.5586129055,2.4415,-1.236,2.7365339848,0.3815,0.044,0.3840289703,2.06,-1.28,2.4252834886
2020-09-30 21:30:00,2.654,0.8055,2.7735439874,0.444,0.035500000000000004,0.4454169395,2.21,0.77,2.3402991262,2.304,-1.2445,2.6186248777000003,0.444,0.035500000000000004,0.4454169395,1.8599999999999999,-1.28,2.2578751073
2020-09-30 22:00:00,2.601,0.812,2.7248018277,0.41100000000000003,0.042,0.413140412,2.19,0.77,2.321421978,2.271,-1.238,2.5865198627,0.41100000000000003,0.042,0.413140412,1.8599999999999999,-1.28,2.2578751073
2020-09-30 22:30:00,2.548,0.799,2.6703379936,0.488,0.029,0.4888609209,2.06,0.77,2.1992044016,2.228,-1.221,2.5406347632,0.488,0.029,0.4888609209,1.74,-1.25,2.1424518664
2020-09-30 23:00:00,2.206,0.521,2.2666885538,0.456,0.031,0.4570525134,1.75,0.49,1.8173056980000002,1.9260000000000002,-1.039,2.1883777096,0.456,0.031,0.4570525134,1.47,-1.07,1.8181859090999999
2020-09-30 23:30:00,1.9580000000000002,-0.29150000000000004,1.9795798165,0.578,0.0085,0.5780624966,1.38,-0.30000000000000004,1.4122322755,1.788,-0.29150000000000004,1.8116059864,0.578,0.0085,0.5780624966,1.21,-0.30000000000000004,1.246635472
2020-10-01 00:00:00,1.8245,-0.28250000000000003,1.8462411814,0.5545,0.0175,0.5547760810000001,1.27,-0.30000000000000004,1.3049521064,1.6644999999999999,-0.28250000000000003,1.6883028461,0.5545,0.0175,0.5547760810000001,1.11,-0.30000000000000004,1.1498260738
