Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-10-01 00:30:00,1.677,-0.3085,1.7051396570000001,0.587,0.0115,0.5871126383,1.09,-0.32,1.1360017606,1.537,-0.3185,1.569653226,0.587,0.0115,0.5871126383,0.9500000000000001,-0.33,1.0056838469
2020-10-01 01:00:00,1.5779999999999998,-0.319,1.6099208055,0.778,-0.029,0.7785403008,0.8,-0.29,0.850940656,1.438,-0.319,1.4729579084,0.778,-0.029,0.7785403008,0.66,-0.29,0.7209022125
2020-10-01 01:30:00,1.4765000000000001,-0.339,1.5149169118999999,0.7265,-0.019,0.726748409,0.75,-0.32,0.8154140053000001,1.3365,-0.34900000000000003,1.3813157677,0.7265,-0.019,0.726748409,0.61,-0.33,0.6935416354
2020-10-01 02:00:00,1.603,-0.3285,1.6363133105,0.683,-0.0085,0.6830528896,0.92,-0.32,0.9740636530000001,1.453,-0.3385,1.491908593,0.683,-0.0085,0.6830528896,0.77,-0.33,0.8377350416
2020-10-01 02:30:00,1.5875,-0.3245,1.6203260473999999,0.5175000000000001,0.025500000000000002,0.51812788,1.07,-0.35000000000000003,1.1257886125,1.4475,-0.3245,1.4834272817,0.5175000000000001,0.025500000000000002,0.51812788,0.93,-0.35000000000000003,0.9936800290000001
2020-10-01 03:00:00,1.562,-0.299,1.5903600221,0.542,0.021,0.5424066740000001,1.02,-0.32,1.0690182412,1.422,-0.359,1.4666168552,0.542,0.021,0.5424066740000001,0.88,-0.38,0.9585405573
2020-10-01 03:30:00,1.514,-0.2705,1.5379747235,0.544,0.0195,0.5443493823000001,0.97,-0.29,1.0124228366,1.384,-0.4005,1.4407832071,0.544,0.0195,0.5443493823000001,0.84,-0.42,0.9391485505
2020-10-01 04:00:00,1.4075,-0.152,1.4156836688,0.47750000000000004,0.028,0.4783202379,0.93,-0.18,0.9472592042,1.2675,-0.542,1.3785210372,0.47750000000000004,0.028,0.4783202379,0.79,-0.5700000000000001,0.9741663102
2020-10-01 04:30:00,1.5625,0.6525000000000001,1.6932697659,0.47250000000000003,0.0325,0.47361640600000005,1.09,0.62,1.2539936204,1.3425,-1.3075,1.8739963981,0.47250000000000003,0.0325,0.47361640600000005,0.87,-1.34,1.5976545308999999
2020-10-01 05:00:00,1.6285,0.6325000000000001,1.7470170291,0.5685,0.0125,0.5686374064,1.06,0.62,1.2280065146,1.4085,-1.2875,1.9082789366,0.5685,0.0125,0.5686374064,0.84,-1.3,1.5477725931
2020-10-01 05:30:00,1.557,0.6535000000000001,1.6885826157000001,0.547,0.0135,0.5471665651000001,1.01,0.64,1.1957006314,1.337,-1.2865,1.8554382905,0.547,0.0135,0.5471665651000001,0.79,-1.3,1.5212166184
2020-10-01 06:00:00,1.5975000000000001,0.6365000000000001,1.7196332457999999,0.5075000000000001,0.026500000000000003,0.508191401,1.09,0.61,1.2490796612,1.3575,-1.2735,1.861345884,0.5075000000000001,0.026500000000000003,0.508191401,0.85,-1.3,1.5532224567
2020-10-01 06:30:00,1.9220000000000002,0.1945,1.9318163086000002,0.332,0.0545,0.3364435317,1.5899999999999999,0.14,1.5961516219,1.732,-0.7455,1.8856283436,0.332,0.0545,0.3364435317,1.4,-0.8,1.6124515497
2020-10-01 07:00:00,2.2775,0.773,2.4051060787000003,0.34750000000000003,0.043000000000000003,0.35015032490000003,1.9300000000000002,0.73,2.0634437235,1.9775,-1.237,2.332525509,0.34750000000000003,0.043000000000000003,0.35015032490000003,1.63,-1.28,2.0725105549
2020-10-01 07:30:00,2.4105,0.7735000000000001,2.5315632522,0.3105,0.043500000000000004,0.313532295,2.1,0.73,2.2232633672,2.0905,-1.1665,2.3939324343,0.3105,0.043500000000000004,0.313532295,1.78,-1.21,2.152324325
2020-10-01 08:00:00,2.5540000000000003,0.7715000000000001,2.6679820558,0.334,0.0415,0.3365683437,2.22,0.73,2.3369424469,2.234,-1.1485,2.5119331699,0.334,0.0415,0.3365683437,1.9,-1.19,2.2418965186
2020-10-01 08:30:00,2.7145,0.775,2.8229656835,0.3045,0.045,0.3078071637,2.41,0.73,2.5181342299000002,2.4045,-1.045,2.621763767,0.3045,0.045,0.3078071637,2.1,-1.09,2.3660304309
2020-10-01 09:00:00,2.822,0.8280000000000001,2.9409637876,0.292,0.048,0.2959189078,2.5300000000000002,0.78,2.6475082625,2.572,-1.022,2.7676105217,0.292,0.048,0.2959189078,2.2800000000000002,-1.07,2.5185908759
2020-10-01 09:30:00,2.7615,0.8655,2.8939544744,0.28150000000000003,0.0455,0.28515346750000004,2.48,0.8200000000000001,2.6120490041,2.5615,-1.0645,2.7738858124,0.28150000000000003,0.0455,0.28515346750000004,2.2800000000000002,-1.11,2.5358430551
2020-10-01 10:00:00,2.777,0.9450000000000001,2.933386098,0.277,0.045,0.28063143090000003,2.5,0.9,2.6570660511,2.657,-1.135,2.8892687656,0.277,0.045,0.28063143090000003,2.38,-1.18,2.6564638149
2020-10-01 10:30:00,2.6065,0.9385,2.7703112641,0.3065,0.0385,0.3089085625,2.3,0.9,2.469817807,2.5365,-1.1815,2.7981734221,0.3065,0.0385,0.3089085625,2.23,-1.22,2.5419087316
2020-10-01 11:00:00,2.6125,0.9460000000000001,2.7785017995,0.28250000000000003,0.046,0.2862206317,2.33,0.9,2.4977790134,2.5625,-1.174,2.8186312724,0.28250000000000003,0.046,0.2862206317,2.2800000000000002,-1.22,2.5858847615
2020-10-01 11:30:00,2.491,0.9470000000000001,2.6649371475,0.291,0.047,0.29477109760000003,2.2,0.9,2.3769728648,2.421,-1.173,2.6901988774000003,0.291,0.047,0.29477109760000003,2.13,-1.22,2.454648651
2020-10-01 12:00:00,2.604,0.9440000000000001,2.7698288756,0.304,0.044,0.30716770660000003,2.3,0.9,2.469817807,2.434,-1.176,2.7032077242,0.304,0.044,0.30716770660000003,2.13,-1.22,2.454648651
2020-10-01 12:30:00,2.701,0.9460000000000001,2.8618729881,0.291,0.046,0.2946133059,2.41,0.9,2.5725668116,2.581,-1.1440000000000001,2.8231714436,0.291,0.046,0.2946133059,2.29,-1.19,2.580736329
2020-10-01 13:00:00,2.838,0.9485,2.9923061758,0.278,0.0485,0.2821989546,2.56,0.9,2.7135954009,2.608,-1.1415,2.8468730653,0.278,0.0485,0.2821989546,2.33,-1.19,2.6162950904
2020-10-01 13:30:00,2.863,0.9605,3.0198227183,0.343,0.0405,0.3453827587,2.52,0.92,2.6826852219,2.653,-1.1495,2.8913248261,0.343,0.0405,0.3453827587,2.31,-1.19,2.5984995671
2020-10-01 14:00:00,2.672,0.9560000000000001,2.8378724425,0.372,0.036000000000000004,0.37373787610000003,2.3,0.92,2.4771758113,2.682,-1.154,2.9197328645000002,0.372,0.036000000000000004,0.37373787610000003,2.31,-1.19,2.5984995671
2020-10-01 14:30:00,2.48,0.9550000000000001,2.6575223423,0.37,0.035,0.3716517187,2.11,0.92,2.3018470844,2.42,-1.215,2.7078820137,0.37,0.035,0.3716517187,2.05,-1.25,2.4010414407000003
2020-10-01 15:00:00,2.5275,0.9495,2.6999641664,0.3875,0.029500000000000002,0.38862128090000003,2.14,0.92,2.3293775993,2.2175,-1.2605,2.5507188203,0.3875,0.029500000000000002,0.38862128090000003,1.83,-1.29,2.2389729788
2020-10-01 15:30:00,2.723,0.9005000000000001,2.8680357826,0.393,0.030500000000000003,0.3941817474,2.33,0.87,2.4871268564,2.293,-1.1795,2.5785789206,0.393,0.030500000000000003,0.3941817474,1.9,-1.21,2.2525763028
2020-10-01 16:00:00,2.852,0.9365,3.001822155,0.372,0.036500000000000005,0.3737863695,2.48,0.9,2.6382570004,2.512,-1.1735,2.7725883665,0.372,0.036500000000000005,0.3737863695,2.14,-1.21,2.4583937846
2020-10-01 16:30:00,2.8200000000000003,0.9435,2.9736496515,0.34,0.043500000000000004,0.3427714253,2.48,0.9,2.6382570004,2.48,-1.1665,2.740642671,0.34,0.043500000000000004,0.3427714253,2.14,-1.21,2.4583937846
2020-10-01 17:00:00,2.963,0.9275,3.1047745892,0.323,0.0475,0.3264739653,2.64,0.88,2.7828043409000003,2.623,-1.1625,2.8690652223,0.323,0.0475,0.3264739653,2.3,-1.21,2.5988651368999998
2020-10-01 17:30:00,2.94,0.888,3.0711795779,0.38,0.038,0.38189527360000003,2.56,0.85,2.6974246977,2.6,-1.202,2.8644029046,0.38,0.038,0.38189527360000003,2.22,-1.24,2.5428330657
2020-10-01 18:00:00,2.95,0.876,3.0773163633,0.46,0.026000000000000002,0.46073419670000004,2.49,0.85,2.631083427,2.6,-1.214,2.8694591825,0.46,0.026000000000000002,0.46073419670000004,2.14,-1.24,2.4732973942
2020-10-01 18:30:00,3.0535,0.8270000000000001,3.1635093251,0.4635,0.027,0.46428574180000004,2.59,0.8,2.7107379069,2.6935000000000002,-1.133,2.9220936416,0.4635,0.027,0.46428574180000004,2.23,-1.16,2.5136626663
2020-10-01 19:00:00,3.1125,0.805,3.2149154343,0.5825,0.005,0.5825214588000001,2.5300000000000002,0.8,2.653469427,2.7525,-1.135,2.9773278708,0.5825,0.005,0.5825214588000001,2.17,-1.1400000000000001,2.451224184
2020-10-01 19:30:00,3.041,0.7425,3.1303334088,0.711,-0.0175,0.7112153331000001,2.33,0.76,2.4508161906,2.6710000000000003,-1.1175,2.8953492449000002,0.711,-0.0175,0.7112153331000001,1.96,-1.1,2.2475764726
2020-10-01 20:00:00,3.1265,0.7665000000000001,3.219087526,0.5665,0.006500000000000001,0.5665372892,2.56,0.76,2.6704306769,2.7465,-1.1235,2.9674087181,0.5665,0.006500000000000001,0.5665372892,2.18,-1.13,2.4554632964
2020-10-01 20:30:00,2.976,0.833,3.0903826624,0.47600000000000003,0.023,0.4765553483,2.5,0.81,2.627945966,2.626,-1.217,2.8942987061,0.47600000000000003,0.023,0.4765553483,2.15,-1.24,2.4819548747
2020-10-01 21:00:00,2.791,0.863,2.9213780995,0.501,0.023,0.5015276662,2.29,0.84,2.4392006888,2.461,-1.297,2.7818572932,0.501,0.023,0.5015276662,1.96,-1.32,2.363048878
2020-10-01 21:30:00,2.6535,0.874,2.7937319574,0.6035,0.004,0.6035132559,2.05,0.87,2.2269710371,2.3435,-1.316,2.6877217583,0.6035,0.004,0.6035132559,1.74,-1.32,2.1840329668
2020-10-01 22:00:00,2.518,0.8385,2.653941644,0.528,0.018500000000000003,0.528324001,1.99,0.8200000000000001,2.152324325,2.218,-1.3014999999999999,2.5716582685000002,0.528,0.018500000000000003,0.528324001,1.69,-1.32,2.1444113411
2020-10-01 22:30:00,2.5525,0.8260000000000001,2.6828216955,0.5825,0.006,0.5825309005,1.97,0.8200000000000001,2.1338462925,2.2725,-1.254,2.5955292813,0.5825,0.006,0.5825309005,1.69,-1.26,2.1080085389
2020-10-01 23:00:00,2.157,0.61,2.2415951909,0.607,0.0,0.607,1.55,0.61,1.6657130605,1.907,-1.1400000000000001,2.2217670895,0.607,0.0,0.607,1.3,-1.1400000000000001,1.7290459797
2020-10-01 23:30:00,1.9685000000000001,-0.2695,1.9868624764,0.7385,-0.029500000000000002,0.7390889662,1.23,-0.24,1.2531959145,1.8285,-0.3195,1.8562037873000001,0.7385,-0.029500000000000002,0.7390889662,1.09,-0.29,1.1279184368
2020-10-02 00:00:00,1.8295,-0.275,1.8500527695,0.5795,0.015,0.5796941004,1.25,-0.29,1.2831991272,1.6995,-0.335,1.7322024274999999,0.5795,0.015,0.5796941004,1.12,-0.35000000000000003,1.173413823
2020-10-02 00:30:00,1.6600000000000001,-0.23900000000000002,1.6771168713,0.52,0.021,0.5204238657,1.1400000000000001,-0.26,1.1692732786,1.54,-0.379,1.5859511342000001,0.52,0.021,0.5204238657,1.02,-0.4,1.095627674
2020-10-02 01:00:00,1.6425,-0.229,1.6583869422,0.7325,-0.029,0.7330738367,0.91,-0.2,0.9317188417000001,1.5425,-0.389,1.5907945342,0.7325,-0.029,0.7330738367,0.81,-0.36,0.8863972022000001
2020-10-02 01:30:00,1.488,-0.2705,1.5123869379000001,0.768,-0.030500000000000003,0.7686053929000001,0.72,-0.24,0.7589466384,1.3780000000000001,-0.42050000000000004,1.4407304571,0.768,-0.030500000000000003,0.7686053929000001,0.61,-0.39,0.7240165744
2020-10-02 02:00:00,1.6365,-0.23700000000000002,1.6535722694000001,0.7765000000000001,-0.037,0.7773810198000001,0.86,-0.2,0.8829496022000001,1.5165000000000002,-0.427,1.5754685811,0.7765000000000001,-0.037,0.7773810198000001,0.74,-0.39,0.8364807230000001
2020-10-02 02:30:00,1.603,-0.23700000000000002,1.6204252528,0.783,-0.037,0.7838737143000001,0.8200000000000001,-0.2,0.8440379138,1.5030000000000001,-0.40700000000000003,1.5571313368,0.783,-0.037,0.7838737143000001,0.72,-0.37,0.8095060222
2020-10-02 03:00:00,1.6015000000000001,-0.247,1.6204355124,0.8215,-0.047,0.8228433934,0.78,-0.2,0.8052328856000001,1.4815,-0.417,1.5390683057999999,0.8215,-0.047,0.8228433934,0.66,-0.37,0.7566372975
2020-10-02 03:30:00,1.5675,-0.259,1.5887533635,0.8575,-0.059000000000000004,0.8595273410000001,0.71,-0.2,0.7376313442,1.4575,-0.40900000000000003,1.5137989464000001,0.8575,-0.059000000000000004,0.8595273410000001,0.6000000000000001,-0.35000000000000003,0.6946221995
2020-10-02 04:00:00,1.4615,-0.035,1.4619190299,0.9215000000000001,-0.085,0.9254119353,0.54,0.05,0.5423098745,1.3415,-0.655,1.4928654494,0.9215000000000001,-0.085,0.9254119353,0.42,-0.5700000000000001,0.7080254233000001
2020-10-02 04:30:00,1.4985,0.648,1.6326071940000002,0.9385,-0.082,0.9420755012,0.56,0.73,0.9200543462,1.3185,-1.322,1.867117096,0.9385,-0.082,0.9420755012,0.38,-1.24,1.2969194269
2020-10-02 05:00:00,1.5665,0.642,1.6929519337999999,0.9365,-0.088,0.9406254568,0.63,0.73,0.9642613754,1.3865,-1.328,1.9198870409,0.9365,-0.088,0.9406254568,0.45,-1.24,1.3191285002
2020-10-02 05:30:00,1.6205,0.655,1.7478687737,0.9605,-0.095,0.96518664,0.66,0.75,0.9990495483,1.4405000000000001,-1.315,1.9504525757,0.9605,-0.095,0.96518664,0.48,-1.22,1.3110301293
2020-10-02 06:00:00,1.6135000000000002,0.6565000000000001,1.7419456076,0.9535,-0.0935,0.958073327,0.66,0.75,0.9990495483,1.4335,-1.3135,1.9442748005000001,0.9535,-0.0935,0.958073327,0.48,-1.22,1.3110301293
2020-10-02 06:30:00,1.9725000000000001,0.543,2.0458751795,0.9525,-0.097,0.9574263679,1.02,0.64,1.2041594579,1.7925,-1.107,2.1067760322,0.9525,-0.097,0.9574263679,0.84,-1.01,1.3136590121
2020-10-02 07:00:00,2.1595,-0.035500000000000004,2.1597917724,0.9395,-0.0955,0.9443413048,1.22,0.06,1.2214745188,2.0395,-0.4555,2.0897465157,0.9395,-0.0955,0.9443413048,1.1,-0.36,1.1574109037
2020-10-02 07:30:00,2.3665,0.5195000000000001,2.4228500779,0.9265,-0.1005,0.9319348153,1.44,0.62,1.5678010078,2.1665,-0.9605,2.3698697222,0.9265,-0.1005,0.9319348153,1.24,-0.86,1.5090394296
2020-10-02 08:00:00,2.589,0.84,2.7218598420999998,0.929,-0.1,0.9343666304,1.6600000000000001,0.9400000000000001,1.9076687343,2.329,-1.23,2.6338452878,0.929,-0.1,0.9343666304,1.4,-1.13,1.7991386828
2020-10-02 08:30:00,2.644,0.8695,2.7833013222,0.924,-0.1005,0.9294494338,1.72,0.97,1.9746645285,2.384,-1.2305,2.6828317595,0.924,-0.1005,0.9294494338,1.46,-1.13,1.8462123388
2020-10-02 09:00:00,2.873,0.9275,3.0190040162,0.913,-0.10250000000000001,0.9187356802000001,1.96,1.03,2.2141589825,2.593,-1.1725,2.8457697113,0.913,-0.10250000000000001,0.9187356802000001,1.6800000000000002,-1.07,1.9918082237
2020-10-02 09:30:00,3.023,0.929,3.1625258892,0.893,-0.101,0.8986934961,2.13,1.03,2.3659670327,2.733,-1.171,2.9733028773,0.893,-0.101,0.8986934961,1.8399999999999999,-1.07,2.1284971223999998
2020-10-02 10:00:00,3.0765,0.9495,3.2196898143,0.8865000000000001,-0.1005,0.8921785135,2.19,1.05,2.4287033578,2.7765,-1.1705,3.0131416329,0.8865000000000001,-0.1005,0.8921785135,1.8900000000000001,-1.07,2.1718655575
2020-10-02 10:30:00,3.1555,0.836,3.2643646013,0.8855000000000001,-0.10400000000000001,0.8915863671,2.27,0.9400000000000001,2.4569289774,2.8155,-1.054,3.0063193859,0.8855000000000001,-0.10400000000000001,0.8915863671,1.9300000000000002,-0.9500000000000001,2.1511392331
2020-10-02 11:00:00,3.044,0.887,3.1706001008999998,0.884,-0.10300000000000001,0.8899803369,2.16,0.99,2.3760681808,2.7439999999999998,-1.093,2.953673137,0.884,-0.10300000000000001,0.8899803369,1.8599999999999999,-0.99,2.1070595625
2020-10-02 11:30:00,2.9805,0.889,3.110257425,0.8805000000000001,-0.101,0.8862738008000001,2.1,0.99,2.3216588897,2.6805,-1.171,2.9251190147,0.8805000000000001,-0.101,0.8862738008000001,1.8,-1.07,2.0940152817
2020-10-02 12:00:00,2.9795,0.89,3.1095852215,0.8795000000000001,-0.1,0.8851667922,2.1,0.99,2.3216588897,2.7095000000000002,-1.17,2.951320086,0.8795000000000001,-0.1,0.8851667922,1.83,-1.07,2.1198584858
2020-10-02 12:30:00,3.2585,0.9590000000000001,3.3966900433,0.8885000000000001,-0.101,0.8942221480000001,2.37,1.06,2.5962472918,2.8985000000000003,-1.141,3.1149932985,0.8885000000000001,-0.101,0.8942221480000001,2.01,-1.04,2.2631173191
2020-10-02 13:00:00,3.3915,1.0075,3.5379836772,0.8815000000000001,-0.10250000000000001,0.8874392937000001,2.51,1.11,2.7444853798,2.8215,-1.1825,3.059275813,0.8815000000000001,-0.10250000000000001,0.8874392937000001,1.94,-1.08,2.2203603311
2020-10-02 13:30:00,3.4245,1.007,3.5694886539,0.8945000000000001,-0.10300000000000001,0.9004106008,2.5300000000000002,1.11,2.7627884465,2.8345000000000002,-1.183,3.0714620704,0.8945000000000001,-0.10300000000000001,0.9004106008,1.94,-1.08,2.2203603311
2020-10-02 14:00:00,3.3825,1.007,3.5292145373,0.8925000000000001,-0.10300000000000001,0.8984237586,2.49,1.11,2.7262061551,2.8025,-1.183,3.0419558264,0.8925000000000001,-0.10300000000000001,0.8984237586,1.9100000000000001,-1.08,2.1941968918
2020-10-02 14:30:00,3.085,0.9295,3.2219862275,0.895,-0.1005,0.9006249219,2.19,1.03,2.4201239638,2.745,-1.1805,2.9880771827,0.895,-0.1005,0.9006249219,1.85,-1.08,2.1421717952
2020-10-02 15:00:00,2.805,0.8115,2.9200269262000003,0.895,-0.0985,0.9004039371,1.9100000000000001,0.91,2.1157031928,2.715,-1.1785,2.9597444569,0.895,-0.0985,0.9004039371,1.82,-1.08,2.1163175565
2020-10-02 15:30:00,2.813,0.7665000000000001,2.9155601949000003,0.903,-0.10350000000000001,0.9089121245,1.9100000000000001,0.87,2.0988091862,2.723,-1.1235,2.9456716127,0.903,-0.10350000000000001,0.9089121245,1.82,-1.02,2.0863365021
2020-10-02 16:00:00,2.832,0.766,2.9337654985,0.922,-0.10400000000000001,0.9278469701000001,1.9100000000000001,0.87,2.0988091862,2.742,-1.124,2.9634338191,0.922,-0.10400000000000001,0.9278469701000001,1.82,-1.02,2.0863365021
2020-10-02 16:30:00,2.93,0.7695000000000001,3.0293613601,0.92,-0.1005,0.9254729872,2.01,0.87,2.1902054698,2.83,-1.1205,3.0437510164,0.92,-0.1005,0.9254729872,1.9100000000000001,-1.02,2.1652944373
2020-10-02 17:00:00,3.0245,0.7735000000000001,3.1218428051,0.9245000000000001,-0.0965,0.929522727,2.1,0.87,2.2730816087,2.9245,-1.1165,3.1303789707,0.9245000000000001,-0.0965,0.929522727,2.0,-1.02,2.2450835174
2020-10-02 17:30:00,3.0515,0.8195,3.1596253734,0.9515,-0.1005,0.9567928198000001,2.1,0.92,2.2926840166,2.9515000000000002,-1.1405,3.1641890746,0.9515,-0.1005,0.9567928198000001,2.0,-1.04,2.2542404486
2020-10-02 18:00:00,3.157,0.8190000000000001,3.2615042542,0.9470000000000001,-0.101,0.9523707261000001,2.21,0.92,2.3938462773999998,3.057,-1.091,3.2458481172,0.9470000000000001,-0.101,0.9523707261000001,2.11,-0.99,2.3307080469
2020-10-02 18:30:00,3.1055,0.8215,3.2123188665,0.9455,-0.0985,0.9506169050000001,2.16,0.92,2.3477648945,3.0255,-1.1185,3.2256305585,0.9455,-0.0985,0.9506169050000001,2.08,-1.02,2.3166354914
2020-10-02 19:00:00,3.028,0.8240000000000001,3.1381140833,0.9480000000000001,-0.096,0.9528483615000001,2.08,0.92,2.2743790361,2.948,-1.156,3.1665501733,0.9480000000000001,-0.096,0.9528483615000001,2.0,-1.06,2.2635370551
2020-10-02 19:30:00,2.9035,0.8190000000000001,3.01679851,0.9335,-0.101,0.9389479485000001,1.97,0.92,2.1742354978,2.8235,-1.181,3.0605413328,0.9335,-0.101,0.9389479485000001,1.8900000000000001,-1.08,2.176809592
2020-10-02 20:00:00,2.908,0.7785000000000001,3.0104030046,0.9380000000000001,-0.1015,0.9434756224,1.97,0.88,2.1576144234,2.8280000000000003,-1.1215,3.0422600563,0.9380000000000001,-0.1015,0.9434756224,1.8900000000000001,-1.02,2.1476731595
2020-10-02 20:30:00,2.8605,0.774,2.9633656963,0.9605,-0.106,0.9663313355,1.9,0.88,2.0938958904,2.7605,-1.126,2.9813145171,0.9605,-0.106,0.9663313355,1.8,-1.02,2.0689127579
2020-10-02 21:00:00,2.7655000000000003,0.744,2.8638306951,0.9555,-0.106,0.9613616645,1.81,0.85,1.9996499694,2.6755,-1.146,2.910604104,0.9555,-0.106,0.9613616645,1.72,-1.04,2.0099751242
2020-10-02 21:30:00,2.5869999999999997,0.194,2.5942638648000003,0.9570000000000001,-0.106,0.9628525328,1.63,0.30000000000000004,1.6573774464,2.577,-0.626,2.6519436269,0.9570000000000001,-0.106,0.9628525328,1.62,-0.52,1.701411179
2020-10-02 22:00:00,2.428,-0.055,2.4286228608,0.9580000000000001,-0.105,0.9637369973000001,1.47,0.05,1.4708500943,2.468,-0.41500000000000004,2.5026483971999998,0.9580000000000001,-0.105,0.9637369973000001,1.51,-0.31,1.541492783
2020-10-02 22:30:00,2.454,-0.085,2.4554716451000003,0.9540000000000001,-0.105,0.9597609077,1.5,0.02,1.5001333274,2.4939999999999998,-0.355,2.5191389402,0.9540000000000001,-0.105,0.9597609077,1.54,-0.25,1.5601602481999999
2020-10-02 23:00:00,2.031,-0.248,2.0460852866,0.961,-0.108,0.9670496368,1.07,-0.14,1.0791200119,2.061,-0.358,2.0918616111,0.961,-0.108,0.9670496368,1.1,-0.25,1.1280514173
2020-10-02 23:30:00,1.9145,-0.067,1.91567201,0.9345,-0.097,0.9395207555,0.98,0.03,0.9804590761,1.9344999999999999,-0.547,2.010348042,0.9345,-0.097,0.9395207555,1.0,-0.45,1.09658561
2020-10-03 00:00:00,1.8865,0.6445000000000001,1.9935552413000002,0.9565,-0.10550000000000001,0.9623006287,0.93,0.75,1.1947384651,1.8265,-1.2655,2.2220694184,0.9565,-0.10550000000000001,0.9623006287,0.87,-1.16,1.45
2020-10-03 00:30:00,1.7305000000000001,0.077,1.7322122416,0.9805,-0.113,0.9869899949000001,0.75,0.19,0.7736924454,1.7405,-0.713,1.8808799138,0.9805,-0.113,0.9869899949000001,0.76,-0.6000000000000001,0.9682974750000001
2020-10-03 01:00:00,1.6175000000000002,-0.2695,1.6397977009,0.9775,-0.1095,0.9836139995000001,0.64,-0.16,0.6596969001,1.6675,-0.3895,1.7123862006000001,0.9775,-0.1095,0.9836139995000001,0.6900000000000001,-0.28,0.7446475676000001
2020-10-03 01:30:00,1.4515,-0.2555,1.4738156262,0.9515,-0.0955,0.9562805551,0.5,-0.16,0.5249761899000001,1.4915,-0.4455,1.5566125080000002,0.9515,-0.0955,0.9562805551,0.54,-0.35000000000000003,0.6435060217
2020-10-03 02:00:00,1.5855000000000001,0.6225,1.7033251304,0.9455,-0.0975,0.9505138084,0.64,0.72,0.9633275663,1.5755,-1.2675,2.0220673827,0.9455,-0.0975,0.9505138084,0.63,-1.17,1.3288340754
2020-10-03 02:30:00,1.6335000000000002,0.755,1.7995408442,0.9335,-0.095,0.9383215067,0.7000000000000001,0.85,1.1011357773000001,1.6035,-1.405,2.1319562026,0.9335,-0.095,0.9383215067,0.67,-1.31,1.471393897
2020-10-03 03:00:00,1.5325,0.739,1.7013751056,0.9625,-0.111,0.9688793785,0.5700000000000001,0.85,1.0234256202,1.5025,-1.421,2.0680297991,0.9625,-0.111,0.9688793785,0.54,-1.31,1.4169333082
2020-10-03 03:30:00,1.495,0.7505000000000001,1.6728046060000001,0.925,-0.0995,0.9303360952,0.5700000000000001,0.85,1.0234256202,1.465,-1.4095,2.0329572671,0.925,-0.0995,0.9303360952,0.54,-1.31,1.4169333082
2020-10-03 04:00:00,1.4035,0.741,1.5871021549000002,0.9535,-0.109,0.9597099822,0.45,0.85,0.9617692031,1.3735,-1.439,1.9892770672000002,0.9535,-0.109,0.9597099822,0.42,-1.33,1.3947401192
2020-10-03 04:30:00,1.4735,0.737,1.647534901,0.9735,-0.113,0.9800363514,0.5,0.85,0.9861541462000001,1.4535,-1.413,2.0271238862,0.9735,-0.113,0.9800363514,0.48,-1.3,1.3857849761
2020-10-03 05:00:00,1.533,0.742,1.7031303532000002,0.963,-0.108,0.9690371510000001,0.5700000000000001,0.85,1.0234256202,1.5030000000000001,-1.408,2.0594836732,0.963,-0.108,0.9690371510000001,0.54,-1.3,1.4076931484
2020-10-03 05:30:00,1.5065,0.7425,1.6795381806,0.9665,-0.1075,0.9724600249,0.54,0.85,1.0070253224,1.4765000000000001,-1.4075,2.0398795308,0.9665,-0.1075,0.9724600249,0.51,-1.3,1.3964598097
2020-10-03 06:00:00,1.453,0.7385,1.6299052887,0.983,-0.1115,0.9893034166,0.47000000000000003,0.85,0.9712878049,1.423,-1.4115,2.004310667,0.983,-0.1115,0.9893034166,0.44,-1.3,1.3724430771
2020-10-03 06:30:00,1.4985,0.742,1.6721442073000001,0.9785,-0.108,0.9844421009000001,0.52,0.85,0.9964436763000001,1.4685000000000001,-1.408,2.0344424912,0.9785,-0.108,0.9844421009000001,0.49,-1.3,1.3892803893
2020-10-03 07:00:00,1.6095000000000002,0.79,1.7929278429000002,0.9795,-0.11,0.9856572680000001,0.63,0.9,1.0985900054,1.5795,-1.4100000000000001,2.1172907807,0.9795,-0.11,0.9856572680000001,0.6000000000000001,-1.3,1.4317821063
2020-10-03 07:30:00,1.6760000000000002,0.7935,1.8543511669,0.976,-0.10650000000000001,0.9817933846,0.7000000000000001,0.9,1.1401754251,1.646,-1.4065,2.1650769617,0.976,-0.10650000000000001,0.9817933846,0.67,-1.3,1.4624978632
2020-10-03 08:00:00,1.7745000000000002,0.6970000000000001,1.9064782322,0.9745,-0.10300000000000001,0.9799281861,0.8,0.8,1.1313708499,1.7245,-1.2730000000000001,2.1434619777,0.9745,-0.10300000000000001,0.9799281861,0.75,-1.17,1.3897481786
2020-10-03 08:30:00,1.9295,0.0795,1.9311371003,0.9695,-0.1005,0.9746950805000001,0.96,0.18,0.9767292358,1.9495,-0.6305000000000001,2.0489217896,0.9695,-0.1005,0.9746950805000001,0.98,-0.53,1.1141364369
2020-10-03 09:00:00,2.0745,-0.246,2.0890347651,0.9145000000000001,-0.08600000000000001,0.9185348388000001,1.16,-0.16,1.1709824935,2.0845,-0.276,2.102692619,0.9145000000000001,-0.08600000000000001,0.9185348388000001,1.17,-0.19,1.1853269591
2020-10-03 09:30:00,2.1985,-0.24150000000000002,2.2117243273,0.8985000000000001,-0.0815,0.9021887275,1.3,-0.16,1.3098091464000001,2.2085,-0.2715,2.2251257268,0.8985000000000001,-0.0815,0.9021887275,1.31,-0.19,1.3237069162
2020-10-03 10:00:00,2.3075,-0.209,2.3169456726,0.9575,-0.099,0.9626044099000001,1.35,-0.11,1.3544740677,2.3075,-0.259,2.3219899332000002,0.9575,-0.099,0.9626044099000001,1.35,-0.16,1.3594484176
2020-10-03 10:30:00,2.426,-0.216,2.4355968468,0.986,-0.106,0.9916814005000001,1.44,-0.11,1.4441952777,2.426,-0.266,2.4405392847,0.986,-0.106,0.9916814005000001,1.44,-0.16,1.4488616221
2020-10-03 11:00:00,2.5185,-0.1955,2.5260765032,0.9885,-0.10550000000000001,0.9941139271,1.53,-0.09,1.5326447729,2.5285,-0.23550000000000001,2.5394433445,0.9885,-0.10550000000000001,0.9941139271,1.54,-0.13,1.5454772726
2020-10-03 11:30:00,2.52,-0.1935,2.5274180996,0.99,-0.10350000000000001,0.9953955244,1.53,-0.09,1.5326447729,2.5300000000000002,-0.2335,2.5407523,0.99,-0.10350000000000001,0.9953955244,1.54,-0.13,1.5454772726
2020-10-03 12:00:00,2.5675,-0.1625,2.5726372655,0.9875,-0.10250000000000001,0.9928053686,1.58,-0.06,1.5811388301,2.5975,-0.2525,2.6097437614,0.9875,-0.10250000000000001,0.9928053686,1.6099999999999999,-0.15,1.6169724797
2020-10-03 12:30:00,2.6654999999999998,-0.1645,2.6705711936,0.9855,-0.10450000000000001,0.9910249745,1.6800000000000002,-0.06,1.6810710870999999,2.6755,-0.2245,2.684902326,0.9855,-0.10450000000000001,0.9910249745,1.69,-0.12,1.6942549985
2020-10-03 13:00:00,2.6635,-0.196,2.6707018272000003,0.9835,-0.106,0.9891957592,1.6800000000000002,-0.09,1.6824089871,2.6734999999999998,-0.226,2.6830352681000003,0.9835,-0.106,0.9891957592,1.69,-0.12,1.6942549985
2020-10-03 13:30:00,2.6415,-0.2275,2.6512786538,0.9815,-0.1075,0.9873694850000001,1.6600000000000001,-0.12,1.6643316977,2.6515,-0.20750000000000002,2.6596068318,0.9815,-0.1075,0.9873694850000001,1.67,-0.1,1.6729913329000001
2020-10-03 14:00:00,2.586,-0.2285,2.5960755478,0.986,-0.1085,0.9919517377,1.6,-0.12,1.6044936896,2.606,-0.20850000000000002,2.6143274948,0.986,-0.1085,0.9919517377,1.62,-0.1,1.6230834852
2020-10-03 14:30:00,2.564,-0.2275,2.5740730856000003,0.984,-0.1075,0.9898546610000001,1.58,-0.12,1.5845504094,2.604,-0.20750000000000002,2.6122542468,0.984,-0.1075,0.9898546610000001,1.62,-0.1,1.6230834852
2020-10-03 15:00:00,2.526,-0.20750000000000002,2.5345082856,0.986,-0.1075,0.9918428555000001,1.54,-0.1,1.5432433379,2.556,-0.24750000000000003,2.5679548769,0.986,-0.1075,0.9918428555000001,1.57,-0.14,1.5762296786999999
2020-10-03 15:30:00,2.5025,-0.20450000000000002,2.5108417911,0.9825,-0.10450000000000001,0.9880417501000001,1.52,-0.1,1.5232859219,2.5324999999999998,-0.2745,2.5473332134,0.9825,-0.10450000000000001,0.9880417501000001,1.55,-0.17,1.5592947124
2020-10-03 16:00:00,2.526,-0.20650000000000002,2.5344266117,0.986,-0.10650000000000001,0.9917349696000001,1.54,-0.1,1.5432433379,2.556,-0.2765,2.5709119491,0.986,-0.10650000000000001,0.9917349696000001,1.57,-0.17,1.5791770008000001
2020-10-03 16:30:00,2.5220000000000002,-0.1885,2.5290346478,0.892,-0.0685,0.8946263186000001,1.63,-0.12,1.634411209,2.552,-0.2985,2.5693980326,0.892,-0.0685,0.8946263186000001,1.6600000000000001,-0.23,1.6758579892
2020-10-03 17:00:00,2.5525,-0.291,2.569034303,0.6425000000000001,-0.001,0.6425007782000001,1.9100000000000001,-0.29,1.931890266,2.5625,-0.191,2.5696083846,0.6425000000000001,-0.001,0.6425007782000001,1.92,-0.19,1.9293781382000001
2020-10-03 17:30:00,2.6115,-0.293,2.6278853189999998,0.6515000000000001,-0.003,0.6515069071,1.96,-0.29,1.9813379318000002,2.6115,-0.193,2.6186220136,0.6515000000000001,-0.003,0.6515069071,1.96,-0.19,1.9691876498
2020-10-03 18:00:00,2.6325000000000003,-0.2755,2.6468767444,0.8425,-0.0555,0.8443260626,1.79,-0.22,1.8034688797,2.6325000000000003,-0.1855,2.6390275671,0.8425,-0.0555,0.8443260626,1.79,-0.13,1.794714462
2020-10-03 18:30:00,2.6835,-0.2775,2.6978099451,0.9835,-0.1075,0.9893576199,1.7000000000000002,-0.17,1.7084788556000001,2.6835,-0.1975,2.6907579786999998,0.9835,-0.1075,0.9893576199,1.7000000000000002,-0.09,1.7023806860000001
2020-10-03 19:00:00,2.7265,-0.2765,2.740484355,0.9865,-0.10650000000000001,0.9922320797,1.74,-0.17,1.7482848737999999,2.7365,-0.23650000000000002,2.7467006572,0.9865,-0.10650000000000001,0.9922320797,1.75,-0.13,1.7548219283000002
2020-10-03 19:30:00,2.802,0.723,2.8937748703,0.962,-0.097,0.9668779654,1.8399999999999999,0.8200000000000001,2.0144478152,2.732,-1.197,2.9827224142,0.962,-0.097,0.9668779654,1.77,-1.1,2.0839625716
2020-10-03 20:00:00,2.675,0.8065,2.7939340096,0.975,-0.10350000000000001,0.9804780722,1.7000000000000002,0.91,1.9282375372,2.615,-1.3335,2.9353785531,0.975,-0.10350000000000001,0.9804780722,1.6400000000000001,-1.23,2.05
2020-10-03 20:30:00,2.556,0.8065,2.6802198137,0.976,-0.10350000000000001,0.9814724907000001,1.58,0.91,1.8233211456,2.4859999999999998,-1.3335,2.8210668638,0.976,-0.10350000000000001,0.9814724907000001,1.51,-1.23,1.9475625792
2020-10-03 21:00:00,2.4525,0.803,2.5806133476,0.9825,-0.107,0.9883092886,1.47,0.91,1.7288724649,2.3825,-1.357,2.7418525216000003,0.9825,-0.107,0.9883092886,1.4,-1.25,1.8768324379
2020-10-03 21:30:00,2.3765,0.8005,2.5076986462,0.9865,-0.1095,0.9925585625000001,1.3900000000000001,0.91,1.6613849644,2.3064999999999998,-1.3595000000000002,2.6773461674,0.9865,-0.1095,0.9925585625000001,1.32,-1.25,1.8179383928
2020-10-03 22:00:00,2.214,-0.1575,2.2195950644,0.984,-0.1075,0.9898546610000001,1.23,-0.05,1.2310158407,2.234,-0.4675,2.2823917828,0.984,-0.1075,0.9898546610000001,1.25,-0.36,1.3008074416
2020-10-03 22:30:00,2.0975,-0.3265,2.1227596425,0.9675,-0.10650000000000001,0.9733439783000001,1.13,-0.22,1.1512167476,2.1075,-0.3365,2.1341950473,0.9675,-0.10650000000000001,0.9733439783000001,1.1400000000000001,-0.23,1.162970335
2020-10-03 23:00:00,1.9895,0.061,1.9904349399,0.9695,-0.109,0.9756081437,1.02,0.17,1.0340696302,1.9695,-0.719,2.0966380827,0.9695,-0.109,0.9756081437,1.0,-0.61,1.1713667231
2020-10-03 23:30:00,1.8639999999999999,0.6005,1.9583401773,0.974,-0.1095,0.9801358324,0.89,0.71,1.1385077953,1.804,-1.2795,2.2116817696,0.974,-0.1095,0.9801358324,0.8300000000000001,-1.17,1.4345033984
2020-10-04 00:00:00,1.7530000000000001,0.601,1.8531621623999999,0.973,-0.109,0.9790863088,0.78,0.71,1.0547511555,1.703,-1.309,2.1479501856,0.973,-0.109,0.9790863088,0.73,-1.2,1.4045995870999999
2020-10-04 00:30:00,1.593,0.5985,1.7017200856999999,0.983,-0.1115,0.9893034166,0.61,0.71,0.9360555539000001,1.553,-1.3115,2.0326931028,0.983,-0.1115,0.9893034166,0.5700000000000001,-1.2,1.3284953895
2020-10-04 01:00:00,1.525,0.6000000000000001,1.6387876617,0.985,-0.11,0.9911231003000001,0.54,0.71,0.8920201791000001,1.475,-1.34,1.9927932657,0.985,-0.11,0.9911231003000001,0.49,-1.23,1.3240090634000001
2020-10-04 01:30:00,1.4655,0.595,1.5816811468,0.9955,-0.115,1.002120377,0.47000000000000003,0.71,0.8514693183,1.4255,-1.345,1.9598661306,0.9955,-0.115,1.002120377,0.43,-1.23,1.3029965464
2020-10-04 02:00:00,1.4665,0.595,1.5826077372,0.9965,-0.115,1.0031137772,0.47000000000000003,0.71,0.8514693183,1.4265,-1.345,1.9605935963,0.9965,-0.115,1.0031137772,0.43,-1.23,1.3029965464
2020-10-04 02:30:00,1.4285,0.593,1.546693651,0.9985,-0.117,1.005331413,0.43,0.71,0.8300602388,1.3785,-1.347,1.9273482431,0.9985,-0.117,1.005331413,0.38,-1.23,1.2873616431000001
2020-10-04 03:00:00,1.383,0.5955,1.5057586958,0.993,-0.1145,0.9995795366,0.39,0.71,0.810061726,1.333,-1.3445,1.8932958696000002,0.993,-0.1145,0.9995795366,0.34,-1.23,1.2761269529
2020-10-04 03:30:00,1.3585,0.5915,1.4816863703,0.9985,-0.11850000000000001,1.005507086,0.36,0.71,0.7960527621,1.3085,-1.3485,1.8789956094,0.9985,-0.11850000000000001,1.005507086,0.31,-1.23,1.2684636376
2020-10-04 04:00:00,1.3555000000000001,0.592,1.4791363189,0.9955,-0.11800000000000001,1.0024690768,0.36,0.71,0.7960527621,1.3054999999999999,-1.348,1.8765484939000001,0.9955,-0.11800000000000001,1.0024690768,0.31,-1.23,1.2684636376
2020-10-04 04:30:00,1.3165,0.59,1.4426615161,0.9965,-0.12,1.0036992827,0.32,0.71,0.7787810989,1.2665,-1.35,1.8510867754,0.9965,-0.12,1.0036992827,0.27,-1.23,1.2592855117
2020-10-04 05:00:00,1.316,0.6005,1.4465324919,0.966,-0.1095,0.9721863247,0.35000000000000003,0.71,0.7915806971,1.266,-1.3395000000000001,1.8430996311,0.966,-0.1095,0.9721863247,0.30000000000000004,-1.23,1.2660568708
2020-10-04 05:30:00,1.3105,0.615,1.4476309095,0.9305,-0.095,0.9353369714,0.38,0.71,0.8052949770000001,1.2705,-1.355,1.8574701209,0.9305,-0.095,0.9353369714,0.34,-1.26,1.3050670481
2020-10-04 06:00:00,1.3545,0.623,1.4909055134,0.9145000000000001,-0.08700000000000001,0.9186290056,0.44,0.71,0.8352843827,1.3045,-1.347,1.8751344618,0.9145000000000001,-0.08700000000000001,0.9186290056,0.39,-1.26,1.3189768762
2020-10-04 06:30:00,1.422,0.6125,1.5483023768000002,0.9420000000000001,-0.0975,0.9470323384,0.48,0.71,0.8570297544000001,1.3719999999999999,-1.3575,1.9300751928,0.9420000000000001,-0.0975,0.9470323384,0.43,-1.26,1.3313526956000001
2020-10-04 07:00:00,1.5235,0.6015,1.637942154,0.9835,-0.1085,0.9894667756000001,0.54,0.71,0.8920201791000001,1.4735,-1.3285,1.9839643394,0.9835,-0.1085,0.9894667756000001,0.49,-1.22,1.3147243057
2020-10-04 07:30:00,1.5835,0.683,1.7245176862,0.9835,-0.107,0.9893034166,0.6000000000000001,0.79,0.9920181450000001,1.5434999999999999,-1.327,2.035514984,0.9835,-0.107,0.9893034166,0.56,-1.22,1.3423859356
2020-10-04 08:00:00,1.6485,0.685,1.7851546852,0.9785,-0.105,0.9841174981,0.67,0.79,1.035857133,1.6085,-1.325,2.0839619118,0.9785,-0.105,0.9841174981,0.63,-1.22,1.373062271
2020-10-04 08:30:00,1.7705000000000002,0.683,1.8976720607000002,0.9805,-0.107,0.9863210684,0.79,0.79,1.1172287143,1.7305000000000001,-1.327,2.1807244782,0.9805,-0.107,0.9863210684,0.75,-1.22,1.4320963655
2020-10-04 09:00:00,1.939,0.659,2.0479262682,0.969,-0.101,0.9742494547,0.97,0.76,1.2322743201,1.879,-1.2610000000000001,2.2629100733,0.969,-0.101,0.9742494547,0.91,-1.16,1.4743473132
2020-10-04 09:30:00,2.0925,0.069,2.0936373253,0.9725,-0.101,0.9777306633,1.12,0.17,1.1328283189,2.0925,-0.661,2.1944195702,0.9725,-0.101,0.9777306633,1.12,-0.56,1.2521980674
2020-10-04 10:00:00,2.281,-0.17850000000000002,2.2879736122,0.961,-0.0985,0.9660348079000001,1.32,-0.08,1.3224220204,2.311,-0.34850000000000003,2.3371292754,0.961,-0.0985,0.9660348079000001,1.35,-0.25,1.3729530218
2020-10-04 10:30:00,2.495,-0.1935,2.5024922078,0.985,-0.1135,0.9915176499,1.51,-0.08,1.5121177203,2.525,-0.2735,2.5397691332,0.985,-0.1135,0.9915176499,1.54,-0.16,1.5482893786
2020-10-04 11:00:00,2.6415,0.168,2.6468370275,0.9615,-0.10200000000000001,0.9668951598000001,1.6800000000000002,0.27,1.7015581095,2.6415,-0.602,2.709229826,0.9615,-0.10200000000000001,0.9668951598000001,1.6800000000000002,-0.5,1.7528262892000002
2020-10-04 11:30:00,2.798,0.8625,2.927919099,0.978,-0.1075,0.9838903648,1.82,0.97,2.0623530251,2.718,-1.2775,3.0032532777,0.978,-0.1075,0.9838903648,1.74,-1.17,2.0967832506
2020-10-04 12:00:00,2.93,0.8615,3.0540272183,0.99,-0.1085,0.9959278337,1.94,0.97,2.1689859382,2.85,-1.2385,3.1074720031,0.99,-0.1085,0.9959278337,1.8599999999999999,-1.13,2.1763501557
2020-10-04 12:30:00,2.9765,0.8615,3.0986665681,0.9865,-0.1085,0.9924487392,1.99,0.97,2.2138202276,2.8965,-1.2385,3.1501737254,0.9865,-0.1085,0.9924487392,1.9100000000000001,-1.13,2.2192341021
2020-10-04 13:00:00,2.998,0.885,3.1258965114,0.928,-0.085,0.9318846495,2.07,0.97,2.2860008749,2.918,-1.235,3.1685878558000002,0.928,-0.085,0.9318846495,1.99,-1.15,2.2983907414
2020-10-04 13:30:00,2.9619999999999997,0.7375,3.0524334964,0.892,-0.07250000000000001,0.8949414785,2.07,0.81,2.2228360263,2.852,-1.0825,3.0505262251,0.892,-0.07250000000000001,0.8949414785,1.96,-1.01,2.2049263026
2020-10-04 14:00:00,2.809,-0.17850000000000002,2.8146657439,0.619,0.0015,0.6190018174,2.19,-0.18,2.1973848093,2.809,-0.1985,2.8160048384,0.619,0.0015,0.6190018174,2.19,-0.2,2.1991134577
2020-10-04 14:30:00,2.71,-0.249,2.7214152568000003,0.42,0.031,0.4211424937,2.29,-0.28,2.307054399,2.71,-0.129,2.7130685579,0.42,0.031,0.4211424937,2.29,-0.16,2.2955827147
2020-10-04 15:00:00,2.6775,-0.2565,2.6897580746000003,0.5175000000000001,0.0035,0.5175118356,2.16,-0.26,2.1755918735,2.6875,-0.1565,2.6920528411999998,0.5175000000000001,0.0035,0.5175118356,2.17,-0.16,2.1758906223
2020-10-04 15:30:00,2.7305,-0.255,2.7423813101,0.6105,-0.025,0.6110116611,2.12,-0.23,2.1324399171,2.7305,-0.155,2.734895839,0.6105,-0.025,0.6110116611,2.12,-0.13,2.1239821092
2020-10-04 16:00:00,2.6975,-0.234,2.7076303754,0.5375,-0.004,0.5375148835,2.16,-0.23,2.1722108553,2.7075,-0.154,2.7118761495,0.5375,-0.004,0.5375148835,2.17,-0.15,2.1751781536
2020-10-04 16:30:00,2.6145,-0.263,2.6276946645,0.5045000000000001,0.007,0.5045485606,2.11,-0.27,2.1272047386,2.6245000000000003,-0.163,2.6295568543,0.5045000000000001,0.007,0.5045485606,2.12,-0.17,2.1268051157
2020-10-04 17:00:00,2.553,-0.269,2.5671326416999998,0.443,0.021,0.4434974634,2.11,-0.29,2.1298356744,2.563,-0.189,2.5699591436,0.443,0.021,0.4434974634,2.12,-0.21,2.1303755537
2020-10-04 17:30:00,2.5700000000000003,-0.2585,2.5829677214,0.4,0.0315,0.4012383955,2.17,-0.29,2.189292123,2.58,-0.17850000000000002,2.586167483,0.4,0.0315,0.4012383955,2.18,-0.21,2.1900913223
2020-10-04 18:00:00,2.5535,-0.2545,2.5661513011,0.3835,0.035500000000000004,0.3851395851,2.17,-0.29,2.189292123,2.5635,-0.17450000000000002,2.5694323303,0.3835,0.035500000000000004,0.3851395851,2.18,-0.21,2.1900913223
2020-10-04 18:30:00,2.598,-0.263,2.6112780396,0.448,0.027,0.4488128786,2.15,-0.29,2.1694699814,2.598,-0.183,2.6044371753,0.448,0.027,0.4488128786,2.15,-0.21,2.1602314691
2020-10-04 19:00:00,2.7295,0.24550000000000002,2.7405182904,0.46950000000000003,0.025500000000000002,0.4701919821,2.26,0.22,2.2706827167,2.6695,-0.6745,2.7533943597,0.46950000000000003,0.025500000000000002,0.4701919821,2.2,-0.7000000000000001,2.3086792761
2020-10-04 19:30:00,2.892,0.6565000000000001,2.9655785692,0.522,0.0165,0.5222607108,2.37,0.64,2.454893073,2.7720000000000002,-1.0835,2.9762318878,0.522,0.0165,0.5222607108,2.25,-1.1,2.5044959573
2020-10-04 20:00:00,2.8325,-0.0565,2.8330634479,0.41250000000000003,0.0335,0.41385806750000004,2.42,-0.09,2.4216729754,2.8125,-0.3865,2.8389326339,0.41250000000000003,0.0335,0.41385806750000004,2.4,-0.42,2.4364728605
2020-10-04 20:30:00,2.7835,-0.191,2.7900453849,0.6135,-0.001,0.6135008150000001,2.17,-0.19,2.1783020911,2.8035,-0.241,2.8138395921,0.6135,-0.001,0.6135008150000001,2.19,-0.24,2.2031114361
2020-10-04 21:00:00,2.5995,0.455,2.6390197517000002,0.40950000000000003,0.035,0.4109930048,2.19,0.42,2.2299103121,2.5595,-0.935,2.7249339900000003,0.40950000000000003,0.035,0.4109930048,2.15,-0.97,2.3586860749
2020-10-04 21:30:00,2.467,0.7365,2.5745914724,0.427,0.026500000000000003,0.4278215165,2.04,0.71,2.160023148,2.377,-1.2735,2.6966518593,0.427,0.026500000000000003,0.4278215165,1.9500000000000002,-1.3,2.3436083291
2020-10-04 22:00:00,2.3835,0.685,2.4799792842,0.3735,0.035,0.3751363086,2.01,0.65,2.1124866863,2.2835,-1.215,2.5866188838,0.3735,0.035,0.3751363086,1.9100000000000001,-1.25,2.2826738707
2020-10-04 22:30:00,2.2395,0.373,2.2703500281,0.3295,0.043000000000000003,0.3322939211,1.9100000000000001,0.33,1.9382982227,2.1795,-0.937,2.3723805028,0.3295,0.043000000000000003,0.3322939211,1.85,-0.98,2.0935376758
2020-10-04 23:00:00,2.0165,-0.2485,2.0317540452,0.3265,0.0415,0.3291268752,1.69,-0.29,1.7147011401,2.0365,-0.34850000000000003,2.0661037002000002,0.3265,0.0415,0.3291268752,1.71,-0.39,1.7539099179000002
2020-10-04 23:30:00,1.9385,-0.302,1.9618833426000002,0.3285,0.038,0.3306905653,1.6099999999999999,-0.34,1.6455090398,1.9685000000000001,-0.302,1.9915311321,0.3285,0.038,0.3306905653,1.6400000000000001,-0.34,1.6748731295
2020-10-05 00:00:00,1.8205,-0.306,1.8460379870999999,0.3405,0.034,0.34219329330000003,1.48,-0.34,1.5185519418,1.8505,-0.306,1.875629561,0.3405,0.034,0.34219329330000003,1.51,-0.34,1.5478048973
2020-10-05 00:30:00,1.764,-0.2205,1.7777278335000002,0.364,0.029500000000000002,0.3651934419,1.4,-0.25,1.4221462652999999,1.784,-0.4005,1.8284026499000001,0.364,0.029500000000000002,0.3651934419,1.42,-0.43,1.4836778626
2020-10-05 01:00:00,1.6065,0.6355000000000001,1.7276291557999999,0.34650000000000003,0.035500000000000004,0.3483137953,1.26,0.6000000000000001,1.395564402,1.5465,-1.2945,2.0167777518,0.34650000000000003,0.035500000000000004,0.3483137953,1.2,-1.33,1.7913402803
2020-10-05 01:30:00,1.5030000000000001,0.604,1.6198225211000001,0.383,0.024,0.3837512215,1.12,0.58,1.261269202,1.443,-1.306,1.9462489563,0.383,0.024,0.3837512215,1.06,-1.33,1.7007351352
2020-10-05 02:00:00,1.577,0.599,1.6869291627,0.417,0.019,0.4174326293,1.16,0.58,1.2969194269,1.5070000000000001,-1.271,1.9714182712000001,0.417,0.019,0.4174326293,1.09,-1.29,1.6888457597
2020-10-05 02:30:00,1.6025,0.606,1.7132548701,0.5725,-0.004,0.5725139736,1.03,0.61,1.1970797801,1.5325,-1.274,1.9928954438000002,0.5725,-0.004,0.5725139736,0.96,-1.27,1.5920113065
2020-10-05 03:00:00,1.5735000000000001,0.6035,1.6852639259000002,0.5835,-0.006500000000000001,0.5835362028000001,0.99,0.61,1.1628413477,1.5035,-1.2765,1.9722992927,0.5835,-0.006500000000000001,0.5835362028000001,0.92,-1.27,1.5682155464
2020-10-05 03:30:00,1.4849999999999999,0.6065,1.6040783179,0.8250000000000001,-0.0635,0.8274401791,0.66,0.67,0.9404786016000001,1.415,-1.2935,1.9171247351,0.8250000000000001,-0.0635,0.8274401791,0.59,-1.23,1.3641847382
2020-10-05 04:00:00,1.4465,0.6615,1.5905799257000002,0.5865,-0.0085,0.586561591,0.86,0.67,1.0901834708,1.3865,-1.3485,1.9341237034,0.5865,-0.0085,0.586561591,0.8,-1.34,1.560640894
2020-10-05 04:30:00,1.4695,0.6960000000000001,1.6259908518000001,0.3895,0.026000000000000002,0.3903668147,1.08,0.67,1.2709445307,1.4095,-1.314,1.9269889076000002,0.3895,0.026000000000000002,0.3903668147,1.02,-1.34,1.6840427548
2020-10-05 05:00:00,1.508,0.6995,1.6623369845,0.368,0.029500000000000002,0.3691805114,1.1400000000000001,0.67,1.3223085873,1.448,-1.3105,1.9529757423,0.368,0.029500000000000002,0.3691805114,1.08,-1.34,1.7210461934999999
2020-10-05 05:30:00,1.5585,0.6905,1.7046150592,0.3785,0.0205,0.3790547454,1.18,0.67,1.3569450984,1.4985,-1.3195000000000001,1.9966428073,0.3785,0.0205,0.3790547454,1.12,-1.34,1.7464249197
2020-10-05 06:00:00,1.62,0.677,1.7557702014,0.51,0.007,0.510048037,1.11,0.67,1.2965338407,1.55,-1.333,2.0443553996,0.51,0.007,0.510048037,1.04,-1.34,1.6962311163
2020-10-05 06:30:00,1.8005,0.73,1.9428587828000001,0.42050000000000004,0.03,0.4215687963,1.38,0.7000000000000001,1.5473848907,1.7405,-1.31,2.1784031422,0.42050000000000004,0.03,0.4215687963,1.32,-1.34,1.8809572031
2020-10-05 07:00:00,2.1305,0.8150000000000001,2.2810644993,0.3405,0.045,0.3434606964,1.79,0.77,1.9485892333,2.0705,-1.295,2.4421292451,0.3405,0.045,0.3434606964,1.73,-1.34,2.1882641522
2020-10-05 07:30:00,2.267,0.0995,2.269182507,0.577,-0.0105,0.5770955294,1.69,0.11,1.6935760980999999,2.277,-0.5305,2.3379818755,0.577,-0.0105,0.5770955294,1.7000000000000002,-0.52,1.7777513887
2020-10-05 08:00:00,2.396,0.5,2.4476143487,0.686,-0.03,0.6866556633,1.71,0.53,1.790251379,2.386,-0.89,2.5465851645,0.686,-0.03,0.6866556633,1.7000000000000002,-0.86,1.9051509127
2020-10-05 08:30:00,2.623,0.8865000000000001,2.7687562641,0.543,0.006500000000000001,0.5430389028,2.08,0.88,2.2584950742,2.543,-1.1335,2.7841823306,0.543,0.006500000000000001,0.5430389028,2.0,-1.1400000000000001,2.3020860106
2020-10-05 09:00:00,2.55,0.841,2.6851035361999998,0.52,0.001,0.5200009615,2.03,0.84,2.1969296757,2.47,-1.079,2.6953925503000002,0.52,0.001,0.5200009615,1.9500000000000002,-1.08,2.2291029586
2020-10-05 09:30:00,2.7795,0.849,2.9062727418,0.5995,-0.021,0.5998676937,2.18,0.87,2.3471898091,2.6795,-1.031,2.8710070097,0.5995,-0.021,0.5998676937,2.08,-1.01,2.3122499865
2020-10-05 10:00:00,2.899,0.85,3.0210430318,0.669,-0.06,0.6716851941,2.23,0.91,2.4085265205,2.809,-1.07,3.0058910493,0.669,-0.06,0.6716851941,2.14,-1.01,2.3663685258
2020-10-05 10:30:00,2.7975,0.9485,2.9539225615999998,0.8075,-0.1115,0.8151616404,1.99,1.06,2.2547061893,2.7175000000000002,-1.2415,2.9876627152,0.8075,-0.1115,0.8151616404,1.9100000000000001,-1.13,2.2192341021
2020-10-05 11:00:00,2.7,0.9825,2.8732048744,0.71,-0.0575,0.7123245398,1.99,1.04,2.2453730202,2.62,-1.2475,2.9018367028,0.71,-0.0575,0.7123245398,1.9100000000000001,-1.19,2.2503777461
2020-10-05 11:30:00,2.643,0.9645,2.8134870268,0.393,0.0245,0.39376293630000003,2.25,0.9400000000000001,2.4384626304,2.573,-1.2555,2.8629721008,0.393,0.0245,0.39376293630000003,2.18,-1.28,2.5280031646000003
2020-10-05 12:00:00,2.7185,0.984,2.8911067516999998,0.4985,0.004,0.49851604790000004,2.22,0.98,2.4266849816000002,2.6385,-1.246,2.9179099111999998,0.4985,0.004,0.49851604790000004,2.14,-1.25,2.478326048
2020-10-05 12:30:00,2.9405,1.0075,3.1083108757,0.6805,-0.0325,0.6812756417,2.26,1.04,2.4878102822,2.8705,-1.2225,3.1199802083,0.6805,-0.0325,0.6812756417,2.19,-1.19,2.4924285346
2020-10-05 13:00:00,2.9955,1.0315,3.1681244452,0.7355,-0.0485,0.7370973477,2.26,1.08,2.5047954008,2.9255,-1.2085,3.1652839525,0.7355,-0.0485,0.7370973477,2.19,-1.16,2.478245347
2020-10-05 13:30:00,3.112,1.045,3.2827684963,0.812,-0.075,0.8154563140000001,2.3,1.12,2.5582024939,3.032,-1.205,3.2626751294,0.812,-0.075,0.8154563140000001,2.22,-1.13,2.4910439579
2020-10-05 14:00:00,2.9265,1.039,3.1054666719,0.8265,-0.081,0.8304596619,2.1,1.12,2.38,2.8565,-1.241,3.1144298435,0.8265,-0.081,0.8304596619,2.03,-1.16,2.338054747
2020-10-05 14:30:00,2.8805,1.047,3.0648799732,0.8105,-0.073,0.8137808366,2.07,1.12,2.3535717537,2.8105,-1.233,3.0690713986000002,0.8105,-0.073,0.8137808366,2.0,-1.16,2.3120553627
2020-10-05 15:00:00,2.6875,0.9995,2.8673431082,0.8575,-0.09050000000000001,0.8622624310000001,1.83,1.09,2.130023474,2.6175,-1.2705,2.9095491919,0.8575,-0.09050000000000001,0.8622624310000001,1.76,-1.18,2.11896201
2020-10-05 15:30:00,2.817,1.004,2.9905693438,0.847,-0.08600000000000001,0.8513548027000001,1.97,1.09,2.2514439811,2.757,-1.266,3.0337773485,0.847,-0.08600000000000001,0.8513548027000001,1.9100000000000001,-1.18,2.2451057882
2020-10-05 16:00:00,2.838,0.993,3.0067080005,0.788,-0.057,0.7900588586,2.05,1.05,2.3032585613,2.758,-1.2770000000000001,3.0392915293,0.788,-0.057,0.7900588586,1.97,-1.22,2.3171750042
2020-10-05 16:30:00,3.0555,0.992,3.2124981323,0.7855000000000001,-0.058,0.7876384005,2.27,1.05,2.5010797668,2.9755000000000003,-1.278,3.2383459127,0.7855000000000001,-0.058,0.7876384005,2.19,-1.22,2.5068905042000003
2020-10-05 17:00:00,3.059,1.01,3.2214253057,0.749,-0.04,0.7500673303000001,2.31,1.05,2.5374396545,2.969,-1.26,3.2253001411,0.749,-0.04,0.7500673303000001,2.22,-1.22,2.5331403435
2020-10-05 17:30:00,3.0775,0.978,3.2291624688000002,0.8075,-0.052000000000000005,0.8091725712000001,2.27,1.03,2.492749486,2.9975,-1.272,3.2562233108,0.8075,-0.052000000000000005,0.8091725712000001,2.19,-1.22,2.5068905042000003
2020-10-05 18:00:00,3.051,0.8545,3.1684020026,0.781,-0.0455,0.7823242614,2.27,0.9,2.4419049941,2.971,-1.1555,3.1877925356,0.781,-0.0455,0.7823242614,2.19,-1.11,2.4552392959000002
2020-10-05 18:30:00,3.058,0.8665,3.1783936588,0.728,-0.0335,0.7287703685,2.33,0.9,2.4977790134,2.958,-1.1435,3.1713335129,0.728,-0.0335,0.7287703685,2.23,-1.11,2.4909837414
2020-10-05 19:00:00,2.9425,0.8585,3.065180011,0.8625,-0.07150000000000001,0.8654585490000001,2.08,0.93,2.2784424504,2.8625,-1.2215,3.1122288637,0.8625,-0.07150000000000001,0.8654585490000001,2.0,-1.15,2.307054399
2020-10-05 19:30:00,3.0825,0.874,3.2040103386,0.8825000000000001,-0.08600000000000001,0.8866804667,2.2,0.96,2.4003333102,2.9925,-1.236,3.2377078698,0.8825000000000001,-0.08600000000000001,0.8866804667,2.11,-1.15,2.4030397417
2020-10-05 20:00:00,3.0915,0.8275,3.2003325608,0.8215,-0.0625,0.8238740802000001,2.27,0.89,2.438237068,3.0015,-1.1625,3.2187588446,0.8215,-0.0625,0.8238740802000001,2.18,-1.1,2.4418026128
2020-10-05 20:30:00,2.8970000000000002,0.81,3.0081072122,0.797,-0.05,0.7985668413,2.1,0.86,2.2692730113,2.807,-1.19,3.0488274795,0.797,-0.05,0.7985668413,2.01,-1.1400000000000001,2.3107790894
2020-10-05 21:00:00,2.747,0.785,2.8569623729,0.837,-0.055,0.8388051025000001,1.9100000000000001,0.84,2.08655218,2.667,-1.195,2.9224842172,0.837,-0.055,0.8388051025000001,1.83,-1.1400000000000001,2.1560380331
