Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-10-05 21:30:00,2.616,0.774,2.7281004380000002,0.636,-0.006,0.6360283013,1.98,0.78,2.1280977421,2.526,-1.226,2.8078019873,0.636,-0.006,0.6360283013,1.8900000000000001,-1.22,2.2495555117
2020-10-05 22:00:00,2.4745,0.7535000000000001,2.5866798216999998,0.4045,0.0335,0.4058848359,2.07,0.72,2.1916432191,2.3845,-1.2465,2.6906509435,0.4045,0.0335,0.4058848359,1.98,-1.28,2.3577107541
2020-10-05 22:30:00,2.324,0.7145,2.4313548178,0.374,0.0345,0.37558787250000003,1.9500000000000002,0.68,2.0651634318,2.224,-1.2155,2.5344854014,0.374,0.0345,0.37558787250000003,1.85,-1.25,2.2327113562
2020-10-05 23:00:00,2.097,0.686,2.2063555924,0.357,0.036000000000000004,0.35881053500000004,1.74,0.65,1.857444481,2.007,-1.234,2.3560146434,0.357,0.036000000000000004,0.35881053500000004,1.65,-1.27,2.0821623376
2020-10-05 23:30:00,1.8935,0.11900000000000001,1.8972356865000002,0.3435,0.039,0.34570688450000003,1.55,0.08,1.552063143,1.8935,-0.7010000000000001,2.019094661,0.3435,0.039,0.34570688450000003,1.55,-0.74,1.7175855146
2020-10-06 00:00:00,1.7605,-0.248,1.7778819560999999,0.36050000000000004,0.042,0.36293835560000004,1.4,-0.29,1.4297202524000001,1.8005,-0.368,1.8377225716,0.36050000000000004,0.042,0.36293835560000004,1.44,-0.41000000000000003,1.4972307771
2020-10-06 00:30:00,1.6965,-0.2535,1.7153350985,0.3865,0.036500000000000005,0.3882196543,1.31,-0.29,1.34171532,1.7465000000000002,-0.3735,1.7859911814,0.3865,0.036500000000000005,0.3882196543,1.3599999999999999,-0.41000000000000003,1.4204576727
2020-10-06 01:00:00,1.624,-0.252,1.6434354262,0.354,0.038,0.35603370630000003,1.27,-0.29,1.3026895256,1.6640000000000001,-0.372,1.7050747784,0.354,0.038,0.35603370630000003,1.31,-0.41000000000000003,1.372661648
2020-10-06 01:30:00,1.391,-0.291,1.4211129440999999,0.35100000000000003,0.039,0.3531600204,1.04,-0.33,1.091100362,1.431,-0.371,1.4783105222000001,0.35100000000000003,0.039,0.3531600204,1.08,-0.41000000000000003,1.1552056094
2020-10-06 02:00:00,1.5314999999999999,-0.2645,1.5541726095000001,0.3715,0.035500000000000004,0.3731923097,1.16,-0.30000000000000004,1.1981652641,1.5715,-0.3745,1.6155068864,0.3715,0.035500000000000004,0.3731923097,1.2,-0.41000000000000003,1.2681088281
2020-10-06 02:30:00,1.4855,-0.2635,1.5086890004,0.5755,-0.0035,0.5755106428,0.91,-0.26,0.9464142856000001,1.5255,-0.3735,1.5705580219000002,0.5755,-0.0035,0.5755106428,0.9500000000000001,-0.37,1.0195096861
2020-10-06 03:00:00,1.437,-0.2795,1.463929387,0.707,-0.0195,0.7072688668,0.73,-0.26,0.7749193506000001,1.477,-0.3895,1.5274944353,0.707,-0.0195,0.7072688668,0.77,-0.37,0.8542833254000001
2020-10-06 03:30:00,1.4295,-0.2785,1.4563764967,0.8295,-0.0585,0.8315602804000001,0.6000000000000001,-0.22,0.6390618123,1.4595,-0.3885,1.5103219855,0.8295,-0.0585,0.8315602804000001,0.63,-0.33,0.7111961755
2020-10-06 04:00:00,1.387,-0.299,1.4188622202,0.887,-0.079,0.8905110892,0.5,-0.22,0.5462600113,1.417,-0.40900000000000003,1.4748457546,0.887,-0.079,0.8905110892,0.53,-0.33,0.6243396512
2020-10-06 04:30:00,1.4865,-0.301,1.5166684707,0.8865000000000001,-0.081,0.8901928162,0.6000000000000001,-0.22,0.6390618123,1.5165000000000002,-0.41100000000000003,1.571207577,0.8865000000000001,-0.081,0.8901928162,0.63,-0.33,0.7111961755
2020-10-06 05:00:00,1.4795,-0.29450000000000004,1.5085259360999999,0.8495,-0.0745,0.8527605174,0.63,-0.22,0.6673080248000001,1.4995,-0.4045,1.5531002864999999,0.8495,-0.0745,0.8527605174,0.65,-0.33,0.7289718787
2020-10-06 05:30:00,1.5150000000000001,-0.271,1.5390471078,0.885,-0.081,0.8886990492,0.63,-0.19,0.6580273551,1.5350000000000001,-0.381,1.581577061,0.885,-0.081,0.8886990492,0.65,-0.30000000000000004,0.7158910532
2020-10-06 06:00:00,1.5630000000000002,-0.2675,1.5857254648999999,0.793,-0.0475,0.7944213303000001,0.77,-0.22,0.8008120878,1.593,-0.3775,1.6371179706999999,0.793,-0.0475,0.7944213303000001,0.8,-0.33,0.8653900855000001
2020-10-06 06:30:00,1.7365,-0.224,1.7508878462,0.7465,-0.034,0.7472738788000001,0.99,-0.19,1.0080674581,1.7765,-0.364,1.8134079105,0.7465,-0.034,0.7472738788000001,1.03,-0.33,1.0815729287
2020-10-06 07:00:00,1.9885000000000002,-0.157,1.9946882589000001,0.7685000000000001,-0.037,0.7693901806,1.22,-0.12,1.2258874337,2.0285,-0.367,2.0614318446,0.7685000000000001,-0.037,0.7693901806,1.26,-0.33,1.3024976008
2020-10-06 07:30:00,2.1725,-0.046,2.172986942,0.8625,-0.076,0.8658419313,1.31,0.03,1.3103434664,2.2225,-0.376,2.254081243,0.8625,-0.076,0.8658419313,1.3599999999999999,-0.30000000000000004,1.3926952287
2020-10-06 08:00:00,2.528,0.713,2.6266238787000002,0.858,-0.077,0.8614481993,1.67,0.79,1.8474306482,2.478,-1.067,2.6979571902,0.858,-0.077,0.8614481993,1.62,-0.99,1.8985520799
2020-10-06 08:30:00,2.653,0.8295,2.7796545199000002,0.8130000000000001,-0.07050000000000001,0.8160510094000001,1.8399999999999999,0.9,2.0483163818,2.573,-1.0605,2.7829820786,0.8130000000000001,-0.07050000000000001,0.8160510094000001,1.76,-0.99,2.0193315726
2020-10-06 09:00:00,2.75,0.846,2.8771889058999998,0.78,-0.054,0.7818669964,1.97,0.9,2.1658485635,2.66,-1.044,2.8575402009,0.78,-0.054,0.7818669964,1.88,-0.99,2.1247352776
2020-10-06 09:30:00,2.7905,0.85,2.9170859175,0.8705,-0.1,0.8762249996,1.92,0.9500000000000001,2.1421717952,2.6905,-1.06,2.891779772,0.8705,-0.1,0.8762249996,1.82,-0.96,2.0576685836
2020-10-06 10:00:00,2.9175,0.8625,3.0423202494,0.8275,-0.08750000000000001,0.8321132735000001,2.09,0.9500000000000001,2.295778735,2.8175,-1.0475,3.0059212398,0.8275,-0.08750000000000001,0.8321132735000001,1.99,-0.96,2.2094569469
2020-10-06 10:30:00,2.8595,0.865,2.9874680333,0.8095,-0.085,0.8139503978,2.05,0.9500000000000001,2.2594247055,2.7695,-1.045,2.9600937907000002,0.8095,-0.085,0.8139503978,1.96,-0.96,2.1824756585
2020-10-06 11:00:00,2.8785,0.862,3.0047972061,0.8285,-0.088,0.8331603987,2.05,0.9500000000000001,2.2594247055,2.7885,-1.018,2.9685107798,0.8285,-0.088,0.8331603987,1.96,-0.93,2.1694469341
2020-10-06 11:30:00,2.7605,0.853,2.8892852490000003,0.8605,-0.097,0.8659499119,1.9,0.9500000000000001,2.1242645786,2.6705,-1.027,2.8611709578,0.8605,-0.097,0.8659499119,1.81,-0.93,2.0349447167
2020-10-06 12:00:00,2.7795,0.847,2.9056891179,0.8795000000000001,-0.10300000000000001,0.8855107283,1.9,0.9500000000000001,2.1242645786,2.6895,-1.033,2.881058703,0.8795000000000001,-0.10300000000000001,0.8855107283,1.81,-0.93,2.0349447167
2020-10-06 12:30:00,2.981,0.898,3.1133205746,0.751,-0.052000000000000005,0.7527981137,2.23,0.9500000000000001,2.423922441,2.891,-1.012,3.0630091414,0.751,-0.052000000000000005,0.7527981137,2.14,-0.96,2.3454637068
2020-10-06 13:00:00,2.971,0.8695,3.0956213027,0.881,-0.1005,0.8867137362,2.09,0.97,2.3041267326,2.8810000000000002,-1.0405,3.0631358524,0.881,-0.1005,0.8867137362,2.0,-0.9400000000000001,2.2098868749
2020-10-06 13:30:00,2.9314999999999998,0.894,3.0647884511,0.7715000000000001,-0.056,0.7735297344000001,2.16,0.9500000000000001,2.3596821820000002,2.8415,-1.046,3.0279098814,0.7715000000000001,-0.056,0.7735297344000001,2.07,-0.99,2.2945587811
2020-10-06 14:00:00,2.9525,0.8875000000000001,3.0830038112,0.9025000000000001,-0.10250000000000001,0.9083019872,2.05,0.99,2.2765324509,2.8625,-1.0225,3.0396401925,0.9025000000000001,-0.10250000000000001,0.9083019872,1.96,-0.92,2.1651789764
2020-10-06 14:30:00,2.9045,0.537,2.9537246402,0.8545,-0.083,0.8585215489,2.05,0.62,2.1417049283,2.8445,-0.723,2.934946209,0.8545,-0.083,0.8585215489,1.99,-0.64,2.0903827401
2020-10-06 15:00:00,2.6285,-0.068,2.6293794420000003,0.8685,-0.088,0.8729468770000001,1.76,0.02,1.7601136327,2.6585,-0.178,2.6644523358,0.8685,-0.088,0.8729468770000001,1.79,-0.09,1.7922611417
2020-10-06 15:30:00,2.697,-0.053,2.6975207135,0.8270000000000001,-0.073,0.8302156346,1.87,0.02,1.8701069488000002,2.727,-0.163,2.7318671271,0.8270000000000001,-0.073,0.8302156346,1.9,-0.09,1.9021303846
2020-10-06 16:00:00,2.7455,-0.076,2.7465517017,0.9055000000000001,-0.096,0.9105746812000001,1.8399999999999999,0.02,1.8401086924,2.7755,-0.186,2.7817254088,0.9055000000000001,-0.096,0.9105746812000001,1.87,-0.09,1.8721645227
2020-10-06 16:30:00,2.847,-0.07200000000000001,2.8479102865,0.8170000000000001,-0.062,0.8193491319,2.03,-0.01,2.0300246304,2.877,-0.182,2.8827509431,0.8170000000000001,-0.062,0.8193491319,2.06,-0.12,2.0634921856
2020-10-06 17:00:00,2.867,-0.0645,2.8677254489,0.537,0.0455,0.5389241598,2.33,-0.11,2.3325951213,2.8970000000000002,-0.17450000000000002,2.9022507214,0.537,0.0455,0.5389241598,2.36,-0.22,2.3702320561
2020-10-06 17:30:00,2.8655,-0.10350000000000001,2.8673685671999998,0.5355,0.0465,0.5375151161,2.33,-0.15,2.3348233338,2.8955,-0.20350000000000001,2.9026423307,0.5355,0.0465,0.5375151161,2.36,-0.25,2.3732045845
2020-10-06 18:00:00,3.045,-0.0315,3.0451629267,0.535,0.0485,0.5371938663,2.51,-0.08,2.5112745768,3.085,-0.2015,3.091573588,0.535,0.0485,0.5371938663,2.55,-0.25,2.5622255951
2020-10-06 18:30:00,3.02,-0.0315,3.0201642753,0.54,0.0485,0.5421736345,2.48,-0.08,2.4812899871000003,3.06,-0.2315,3.0687444094,0.54,0.0485,0.5421736345,2.52,-0.28,2.5355078387
2020-10-06 19:00:00,2.9165,0.1,2.9182138801,0.5365,0.05,0.5388248788000001,2.38,0.05,2.3805251521,2.9365,-0.38,2.9609850135,0.5365,0.05,0.5388248788000001,2.4,-0.43,2.4382165613
2020-10-06 19:30:00,2.998,0.837,3.1126472656,0.538,0.047,0.5400490718000001,2.46,0.79,2.5837376028,2.898,-1.163,3.1226548,0.538,0.047,0.5400490718000001,2.36,-1.21,2.6521123656
2020-10-06 20:00:00,2.98,0.8425,3.0968058141,0.43,0.052500000000000005,0.43319308630000003,2.55,0.79,2.6695692535999997,2.88,-1.1575,3.1039017784,0.43,0.052500000000000005,0.43319308630000003,2.45,-1.21,2.7325080055
2020-10-06 20:30:00,2.9585,0.838,3.0748928843,0.5085000000000001,0.048,0.5107604624000001,2.45,0.79,2.574218328,2.8585000000000003,-1.162,3.0856549143,0.5085000000000001,0.048,0.5107604624000001,2.35,-1.21,2.643217736
2020-10-06 21:00:00,2.763,0.7775000000000001,2.8703092603,0.543,0.0475,0.5450736189000001,2.22,0.73,2.3369424469,2.6630000000000003,-1.1625,2.9056798258,0.543,0.0475,0.5450736189000001,2.12,-1.21,2.4410038918
2020-10-06 21:30:00,2.62,0.78,2.733642259,0.49,0.05,0.4925444142,2.13,0.73,2.2516216378,2.5300000000000002,-1.21,2.8044607325,0.49,0.05,0.4925444142,2.04,-1.26,2.3977489443
2020-10-06 22:00:00,2.4815,0.755,2.5938132643,0.5115000000000001,0.045,0.5134756567000001,1.97,0.71,2.0940391591,2.4015,-1.235,2.7004494533,0.5115000000000001,0.045,0.5134756567000001,1.8900000000000001,-1.28,2.2826519665
2020-10-06 22:30:00,2.3365,0.7215,2.4453618342,0.5265000000000001,0.0415,0.5281330325,1.81,0.68,1.9335201059,2.2565,-1.2385,2.5740385584,0.5265000000000001,0.0415,0.5281330325,1.73,-1.28,2.1520455386
2020-10-06 23:00:00,2.076,0.6935,2.1887709451,0.556,0.0335,0.5570083033000001,1.52,0.66,1.6571059109,1.996,-1.2465,2.3532484463,0.556,0.0335,0.5570083033000001,1.44,-1.28,1.9266551326
2020-10-06 23:30:00,1.9245,0.29150000000000004,1.9464512581000002,0.5345,0.0315,0.5354273994000001,1.3900000000000001,0.26,1.4141074923999999,1.9045,-0.9085000000000001,2.1100930074,0.5345,0.0315,0.5354273994000001,1.37,-0.9400000000000001,1.6614752481
2020-10-07 00:00:00,1.794,-0.2625,1.8131029342,0.524,0.0375,0.5253401279000001,1.27,-0.30000000000000004,1.3049521064,1.834,-0.3725,1.8714465662,0.524,0.0375,0.5253401279000001,1.31,-0.41000000000000003,1.372661648
2020-10-07 00:30:00,1.6440000000000001,-0.263,1.6649039011,0.544,0.037,0.5452568202,1.1,-0.30000000000000004,1.1401754251,1.6840000000000002,-0.373,1.7248144828,0.544,0.037,0.5452568202,1.1400000000000001,-0.41000000000000003,1.21148669
2020-10-07 01:00:00,1.566,-0.2635,1.5880139326,0.546,0.036500000000000005,0.5472186492000001,1.02,-0.30000000000000004,1.0632027088,1.6059999999999999,-0.3735,1.6488596816999999,0.546,0.036500000000000005,0.5472186492000001,1.06,-0.41000000000000003,1.136529806
2020-10-07 01:30:00,1.415,-0.28300000000000003,1.4430225223,0.5650000000000001,0.037,0.5662102083,0.85,-0.32,0.9082400564,1.455,-0.453,1.5238877911,0.5650000000000001,0.037,0.5662102083,0.89,-0.49,1.0159724406
2020-10-07 02:00:00,1.5655000000000001,-0.214,1.5800589388000001,0.5655,0.036000000000000004,0.56664473,1.0,-0.25,1.0307764064,1.6055000000000001,-0.454,1.6684562476,0.5655,0.036000000000000004,0.56664473,1.04,-0.49,1.1496521213
2020-10-07 02:30:00,1.5615,-0.214,1.5760958886,0.5615,0.036000000000000004,0.5626528681,1.0,-0.25,1.0307764064,1.6015000000000001,-0.454,1.6646075363000001,0.5615,0.036000000000000004,0.5626528681,1.04,-0.49,1.1496521213
2020-10-07 03:00:00,1.453,-0.273,1.4784241611,0.493,0.037,0.4943864885,0.96,-0.31,1.0088111815,1.483,-0.41300000000000003,1.5394343117,0.493,0.037,0.4943864885,0.99,-0.45,1.0874741376000001
2020-10-07 03:30:00,1.4315,-0.2705,1.4568330378,0.47150000000000003,0.0395,0.47315166700000005,0.96,-0.31,1.0088111815,1.4615,-0.41050000000000003,1.5180554996,0.47150000000000003,0.0395,0.47315166700000005,0.99,-0.45,1.0874741376000001
2020-10-07 04:00:00,1.3515000000000001,-0.29150000000000004,1.3825789308,0.5015000000000001,0.0385,0.5029756455000001,0.85,-0.33,0.9118113840000001,1.3915,-0.4315,1.4568680448,0.5015000000000001,0.0385,0.5029756455000001,0.89,-0.47000000000000003,1.0064790112
2020-10-07 04:30:00,1.434,-0.2215,1.4510059442,0.504,0.0385,0.5054683472,0.93,-0.26,0.9656603958000001,1.474,-0.4515,1.5415992508,0.504,0.0385,0.5054683472,0.97,-0.49,1.086738239
2020-10-07 05:00:00,1.437,-0.2195,1.453667517,0.507,0.0405,0.5086150312000001,0.93,-0.26,0.9656603958000001,1.477,-0.4495,1.5438844677999999,0.507,0.0405,0.5086150312000001,0.97,-0.49,1.086738239
2020-10-07 05:30:00,1.4795,-0.2555,1.5013995138,0.46950000000000003,0.044500000000000005,0.47160417730000004,1.01,-0.30000000000000004,1.0536128321,1.5095,-0.3955,1.5604520177999999,0.46950000000000003,0.044500000000000005,0.47160417730000004,1.04,-0.44,1.1292475371
2020-10-07 06:00:00,1.5455,-0.185,1.5565330867,0.5155000000000001,0.045,0.517460385,1.03,-0.23,1.0553672347,1.5554999999999999,-0.445,1.6179014958,0.5155000000000001,0.045,0.517460385,1.04,-0.49,1.1496521213
2020-10-07 06:30:00,1.8945,0.6385000000000001,1.9992029662,0.49450000000000005,0.0485,0.4968727201,1.4,0.59,1.5192432327,1.8145,-1.1815,2.165260377,0.49450000000000005,0.0485,0.4968727201,1.32,-1.23,1.8042449944999999
2020-10-07 07:00:00,2.1655,0.3145,2.1882185677,0.4355,0.0545,0.43889691270000003,1.73,0.26,1.7494284781,2.1455,-0.7755000000000001,2.2813527785,0.4355,0.0545,0.43889691270000003,1.71,-0.8300000000000001,1.9007893097
2020-10-07 07:30:00,2.2565,-0.065,2.2574359902,0.42650000000000005,0.055,0.4300316849,1.83,-0.12,1.8339302059,2.3064999999999998,-0.365,2.3352017579,0.42650000000000005,0.055,0.4300316849,1.88,-0.42,1.9263436869000001
2020-10-07 08:00:00,2.5045,-0.0035,2.5045024456,0.3845,0.0565,0.3886290005,2.12,-0.06,2.1208488866,2.5545,-0.3235,2.5749024253,0.3845,0.0565,0.3886290005,2.17,-0.38,2.2030206536
2020-10-07 08:30:00,2.5945,-0.006500000000000001,2.5945081422,0.3945,0.053500000000000006,0.3981111654,2.2,-0.06,2.2008180297,2.6445,-0.23650000000000002,2.6550541426,0.3945,0.053500000000000006,0.3981111654,2.25,-0.29,2.2686119103999998
2020-10-07 09:00:00,2.6705,0.0245,2.670612383,0.35050000000000003,0.0545,0.3547118549,2.32,-0.03,2.3201939574,2.7305,-0.23550000000000001,2.7406368785,0.35050000000000003,0.0545,0.3547118549,2.38,-0.29,2.3976029696
2020-10-07 09:30:00,2.7105,0.021500000000000002,2.7105852689,0.35050000000000003,0.051500000000000004,0.3542633201,2.36,-0.03,2.3601906703,2.7505,-0.20850000000000002,2.7583912884,0.35050000000000003,0.051500000000000004,0.3542633201,2.4,-0.26,2.4140422532
2020-10-07 10:00:00,2.8045,0.004,2.8045028525999998,0.20450000000000002,0.034,0.2073071393,2.6,-0.03,2.6001730712,2.8445,-0.166,2.8493396165,0.20450000000000002,0.034,0.2073071393,2.64,-0.2,2.6475649189
2020-10-07 10:30:00,2.7445,-0.053500000000000006,2.7450214025,0.14450000000000002,0.026500000000000003,0.1469098363,2.6,-0.08,2.6012304781,2.7845,-0.1335,2.7876984234,0.14450000000000002,0.026500000000000003,0.1469098363,2.64,-0.16,2.6448440408
2020-10-07 11:00:00,2.8005,-0.053,2.8010014727,0.2005,0.027,0.2023097872,2.6,-0.08,2.6012304781,2.8405,-0.133,2.8436120076,0.2005,0.027,0.2023097872,2.64,-0.16,2.6448440408
2020-10-07 11:30:00,2.6390000000000002,-0.044,2.6393667801,0.549,-0.074,0.5539648003000001,2.09,0.03,2.0902152999,2.6790000000000003,-0.164,2.6840150894,0.549,-0.074,0.5539648003000001,2.13,-0.09,2.1319005605
2020-10-07 12:00:00,2.5300000000000002,-0.0555,2.5306086718,0.35000000000000003,0.0045000000000000005,0.3500289274,2.18,-0.06,2.1808255318,2.5700000000000003,-0.1655,2.5753233292,0.35000000000000003,0.0045000000000000005,0.3500289274,2.22,-0.17,2.2264994947
2020-10-07 12:30:00,2.6775,-0.0375,2.6777625922,0.3675,0.0425,0.3699493209,2.31,-0.08,2.3113848663,2.7075,-0.14750000000000002,2.711514798,0.3675,0.0425,0.3699493209,2.34,-0.19,2.3477010031
2020-10-07 13:00:00,2.717,-0.033,2.7172003975,0.517,0.047,0.5191319678,2.2,-0.08,2.2014540649,2.747,-0.14300000000000002,2.7507195422,0.517,0.047,0.5191319678,2.23,-0.19,2.2380795339
2020-10-07 13:30:00,2.8105,-0.0325,2.8106879051,0.49050000000000005,0.0475,0.49279458200000004,2.32,-0.08,2.3213789006,2.8405,-0.14250000000000002,2.8440721686,0.49050000000000005,0.0475,0.49279458200000004,2.35,-0.19,2.3576683397
2020-10-07 14:00:00,2.7640000000000002,-0.03,2.7641628027,0.424,0.05,0.4269379346,2.34,-0.08,2.341367122,2.8040000000000003,-0.14,2.8074928317000003,0.424,0.05,0.4269379346,2.38,-0.19,2.3875719884
2020-10-07 14:30:00,2.5845000000000002,-0.059000000000000004,2.5851733501,0.41450000000000004,0.051000000000000004,0.4176257296,2.17,-0.11,2.1727862297,2.6245000000000003,-0.169,2.6299355981,0.41450000000000004,0.051000000000000004,0.4176257296,2.21,-0.22,2.2209232315
2020-10-07 15:00:00,2.478,-0.0585,2.4786904304,0.34800000000000003,0.051500000000000004,0.3517900652,2.13,-0.11,2.1328384843,2.508,-0.1685,2.5136539639,0.34800000000000003,0.051500000000000004,0.3517900652,2.16,-0.22,2.1711747972
2020-10-07 15:30:00,2.5275,-0.098,2.5293991876,0.2975,0.052000000000000005,0.3020103475,2.23,-0.15,2.2350391495,2.5575,-0.20800000000000002,2.5659443192999998,0.2975,0.052000000000000005,0.3020103475,2.26,-0.26,2.2749065915
2020-10-07 16:00:00,2.7119999999999997,-0.0945,2.7136459331,0.302,0.0555,0.3070574051,2.41,-0.15,2.4146635376,2.752,-0.17450000000000002,2.7575268358000002,0.302,0.0555,0.3070574051,2.45,-0.23,2.4607722365
2020-10-07 16:30:00,2.7665,0.0375,2.7667541452,0.3165,0.0575,0.3216807424,2.45,-0.02,2.4500816313,2.8165,-0.3025,2.8326980955,0.3165,0.0575,0.3216807424,2.5,-0.36,2.5257870061
2020-10-07 17:00:00,2.9555,0.036000000000000004,2.9557192441,0.3255,0.056,0.3302820764,2.63,-0.02,2.6300760445,3.0055,-0.304,3.0208353563,0.3255,0.056,0.3302820764,2.68,-0.36,2.7040710050000003
2020-10-07 17:30:00,2.969,0.455,3.0036620982,0.339,0.055,0.3434326717,2.63,0.4,2.6602443497,2.969,-0.715,3.0538804823,0.339,0.055,0.3434326717,2.63,-0.77,2.7404014304
2020-10-07 18:00:00,3.107,0.9335,3.2442057965,0.357,0.053500000000000006,0.3609864956,2.75,0.88,2.8873690445999998,3.017,-1.1765,3.2382775128,0.357,0.053500000000000006,0.3609864956,2.66,-1.23,2.9306142701
2020-10-07 18:30:00,3.116,0.8625,3.2331659793,0.366,0.052500000000000005,0.36974619670000003,2.75,0.81,2.8668100739,3.026,-1.1275,3.2292309069,0.366,0.052500000000000005,0.36974619670000003,2.66,-1.18,2.9099828178
2020-10-07 19:00:00,2.9735,0.722,3.0598997124,0.35350000000000004,0.052000000000000005,0.3573041422,2.62,0.67,2.7043113726,2.8435,-1.058,3.0339506011,0.35350000000000004,0.052000000000000005,0.3573041422,2.49,-1.11,2.7262061551
2020-10-07 19:30:00,3.1255,0.7955,3.2251465858,0.41550000000000004,0.0455,0.4179838514,2.71,0.75,2.8118677067,3.0155,-1.1045,3.2114109827,0.41550000000000004,0.0455,0.4179838514,2.6,-1.15,2.8429737952
2020-10-07 20:00:00,3.076,0.797,3.1775753335,0.406,0.047,0.40871138960000003,2.67,0.75,2.7733373397000003,2.966,-1.103,3.1644533493,0.406,0.047,0.40871138960000003,2.56,-1.15,2.8064390248
2020-10-07 20:30:00,2.9005,0.85,3.0224824648,0.41050000000000003,0.05,0.4135338559,2.49,0.8,2.615358484,2.8005,-1.21,3.0507212672,0.41050000000000003,0.05,0.4135338559,2.39,-1.26,2.7017956992
2020-10-07 21:00:00,2.7405,0.848,2.8687007948,0.4305,0.048,0.4331676927,2.31,0.8,2.4446063078,2.6505,-1.232,2.9228366786,0.4305,0.048,0.4331676927,2.22,-1.28,2.5625768281
2020-10-07 21:30:00,2.6235,0.71,2.7178764229,0.47350000000000003,0.05,0.4761325971,2.15,0.66,2.2490220097,2.5235000000000003,-1.16,2.7773462604,0.47350000000000003,0.05,0.4761325971,2.05,-1.21,2.38046214
2020-10-07 22:00:00,2.49,0.707,2.5884259696000003,0.56,0.047,0.5619688603,1.9300000000000002,0.66,2.0397303743,2.4,-1.163,2.6669400068,0.56,0.047,0.5619688603,1.8399999999999999,-1.21,2.202203442
2020-10-07 22:30:00,2.274,0.7045,2.3806293811,0.5740000000000001,0.044500000000000005,0.5757223723,1.7000000000000002,0.66,1.823622768,2.194,-1.1655,2.484356305,0.5740000000000001,0.044500000000000005,0.5757223723,1.62,-1.21,2.0220039565
2020-10-07 23:00:00,2.069,0.7020000000000001,2.184848965,0.599,0.042,0.6004706487,1.47,0.66,1.6113658802000002,1.9889999999999999,-1.248,2.3481109429,0.599,0.042,0.6004706487,1.3900000000000001,-1.29,1.8963649438
2020-10-07 23:30:00,1.8975,0.11950000000000001,1.901259188,0.5975,0.0395,0.5988042251,1.3,0.08,1.3024592124,1.8975,-0.7205,2.0296863058,0.5975,0.0395,0.5988042251,1.3,-0.76,1.5058552387000002
2020-10-08 00:00:00,1.7805,0.2295,1.7952299296,0.5905,0.0395,0.5918196516,1.19,0.19,1.2050726119,1.7705000000000002,-0.8305,1.9556074504,0.5905,0.0395,0.5918196516,1.18,-0.87,1.4660491124
2020-10-08 00:30:00,1.6965,0.4975,1.7679418825000002,0.5865,0.0375,0.5876976263,1.11,0.46,1.2015406776,1.6565,-1.1225,2.0009993753,0.5865,0.0375,0.5876976263,1.07,-1.16,1.5781318069
2020-10-08 01:00:00,1.597,-0.21,1.6107479629,0.597,0.04,0.5983385329,1.0,-0.25,1.0307764064,1.667,-0.42,1.7190954017000002,0.597,0.04,0.5983385329,1.07,-0.46,1.1646887996
2020-10-08 01:30:00,1.4405000000000001,0.11900000000000001,1.4454069496,0.6005,0.039,0.601765112,0.84,0.08,0.8438009244,1.4605000000000001,-0.791,1.6609458901,0.6005,0.039,0.601765112,0.86,-0.8300000000000001,1.1951987282
2020-10-08 02:00:00,1.5110000000000001,0.6785,1.6563463557,0.591,0.0385,0.592252691,0.92,0.64,1.1207140581,1.471,-1.3315000000000001,1.9841202711,0.591,0.0385,0.592252691,0.88,-1.37,1.6282813025
2020-10-08 02:30:00,1.5015,0.678,1.6474787556,0.5815,0.038,0.5827402938,0.92,0.64,1.1207140581,1.4615,-1.332,1.9774241452,0.5815,0.038,0.5827402938,0.88,-1.37,1.6282813025
2020-10-08 03:00:00,1.5185,0.677,1.6625796973,0.5985,0.037,0.5996426019000001,0.92,0.64,1.1207140581,1.4785,-1.333,1.9906911488,0.5985,0.037,0.5996426019000001,0.88,-1.37,1.6282813025
2020-10-08 03:30:00,1.482,0.676,1.6288953312,0.592,0.036000000000000004,0.5930935845,0.89,0.64,1.0962207807,1.432,-1.334,1.9570845664,0.592,0.036000000000000004,0.5930935845,0.84,-1.37,1.607015868
2020-10-08 04:00:00,1.3655,0.6755,1.5234469141,0.5955,0.035500000000000004,0.5965572060000001,0.77,0.64,1.0012492197,1.3255,-1.3745,1.9095026839,0.5955,0.035500000000000004,0.5965572060000001,0.73,-1.4100000000000001,1.5877657258
2020-10-08 04:30:00,1.446,0.677,1.5966355251,0.5760000000000001,0.037,0.5771871447,0.87,0.64,1.0800462953,1.4060000000000001,-1.343,1.9443469341,0.5760000000000001,0.037,0.5771871447,0.8300000000000001,-1.38,1.6103726277
2020-10-08 05:00:00,1.4395,0.6785,1.5913901155999999,0.5895,0.0385,0.5907558717,0.85,0.64,1.0640018797,1.4195,-1.3415,1.9531007398,0.5895,0.0385,0.5907558717,0.8300000000000001,-1.38,1.6103726277
2020-10-08 05:30:00,1.521,0.383,1.5684801561000001,0.581,0.043000000000000003,0.5825890490000001,0.9400000000000001,0.34,0.99959992,1.491,-1.007,1.7992026012000002,0.581,0.043000000000000003,0.5825890490000001,0.91,-1.05,1.3894603269
2020-10-08 06:00:00,1.529,-0.218,1.5444626897,0.5690000000000001,0.042,0.5705479822,0.96,-0.26,0.9945853407,1.569,-0.40800000000000003,1.6211801257,0.5690000000000001,0.042,0.5705479822,1.0,-0.45,1.09658561
2020-10-08 06:30:00,1.7815,-0.114,1.7851437617,0.5615,0.046,0.5633810877000001,1.22,-0.16,1.2304470732000001,1.8315000000000001,-0.424,1.8799383634,0.5615,0.046,0.5633810877000001,1.27,-0.47000000000000003,1.3541787179
2020-10-08 07:00:00,2.137,-0.052500000000000005,2.1376447904,0.557,0.0475,0.5590216901,1.58,-0.1,1.5831613942,2.187,-0.3825,2.2201971196,0.557,0.0475,0.5590216901,1.63,-0.43,1.6857639218
2020-10-08 07:30:00,2.24,0.162,2.2458503957,0.52,0.052000000000000005,0.5225935323,1.72,0.11,1.7235138526,2.26,-0.5680000000000001,2.3302841029,0.52,0.052000000000000005,0.5225935323,1.74,-0.62,1.8471599822
2020-10-08 08:00:00,2.5225,0.8335,2.6566385716000003,0.48250000000000004,0.053500000000000006,0.4854570012,2.04,0.78,2.1840329668,2.4425,-1.1665,2.7067560843000003,0.48250000000000004,0.053500000000000006,0.4854570012,1.96,-1.22,2.3086792761
2020-10-08 08:30:00,2.5949999999999998,0.879,2.7398295567,0.515,0.049,0.5173258161000001,2.08,0.8300000000000001,2.2394865483,2.515,-1.121,2.7535188396,0.515,0.049,0.5173258161000001,2.0,-1.17,2.3170886906
2020-10-08 09:00:00,2.517,0.878,2.6657406100000003,0.517,0.048,0.5192234586,2.0,0.8300000000000001,2.1653868015,2.427,-1.142,2.6822552078,0.517,0.048,0.5192234586,1.9100000000000001,-1.19,2.2503777461
2020-10-08 09:30:00,2.7135,0.907,2.8610716961,0.49350000000000005,0.047,0.4957330431,2.22,0.86,2.3807561824,2.6235,-1.103,2.845937675,0.49350000000000005,0.047,0.4957330431,2.13,-1.15,2.4206197554
2020-10-08 10:00:00,2.878,0.9375,3.0268449333,0.428,0.0475,0.4306277395,2.45,0.89,2.6066453537000003,2.778,-1.0625,2.9742545705000003,0.428,0.0475,0.4306277395,2.35,-1.11,2.598961331
2020-10-08 10:30:00,2.7135,0.8825000000000001,2.8533994637999998,0.4635,0.0425,0.4654444113,2.25,0.84,2.4016869072,2.6235,-1.0275,2.8175358915,0.4635,0.0425,0.4654444113,2.16,-1.07,2.4104978739
2020-10-08 11:00:00,2.8255,0.458,2.8623791241000003,0.47550000000000003,0.038,0.47701598510000004,2.35,0.42,2.3872368965,2.7855,-0.622,2.8541013034000002,0.47550000000000003,0.038,0.47701598510000004,2.31,-0.66,2.4024362635
2020-10-08 11:30:00,2.638,-0.043500000000000004,2.638358628,0.458,0.0465,0.46035448300000004,2.18,-0.09,2.1818570072,2.678,-0.1535,2.6823956177,0.458,0.0465,0.46035448300000004,2.22,-0.2,2.228990803
2020-10-08 12:00:00,2.588,-0.042,2.5883407813,0.468,0.048,0.4704550988,2.12,-0.09,2.1219095174,2.628,-0.152,2.6323920681,0.468,0.048,0.4704550988,2.16,-0.2,2.1692394981
2020-10-08 12:30:00,2.686,-0.044,2.686360363,0.47600000000000003,0.046,0.47821752370000004,2.21,-0.09,2.21183182,2.7359999999999998,-0.134,2.7392794673000003,0.47600000000000003,0.046,0.47821752370000004,2.26,-0.18,2.2671568098
2020-10-08 13:00:00,2.7105,-0.0165,2.7105502209,0.47050000000000003,0.043500000000000004,0.4725066137,2.24,-0.06,2.2408034273,2.7505,-0.1365,2.7538849831,0.47050000000000003,0.043500000000000004,0.4725066137,2.2800000000000002,-0.18,2.2870942263
2020-10-08 13:30:00,2.8525,-0.0165,2.8525477209,0.4625,0.043500000000000004,0.4645411715,2.39,-0.06,2.3907530194,2.8925,-0.1365,2.8957189953,0.4625,0.043500000000000004,0.4645411715,2.43,-0.18,2.4366575467000002
2020-10-08 14:00:00,2.6814999999999998,-0.0345,2.6817219282,0.47150000000000003,0.0455,0.47369029970000004,2.21,-0.08,2.2114474898,2.7215,-0.1345,2.7248215538,0.47150000000000003,0.0455,0.47369029970000004,2.25,-0.18,2.2571885167
2020-10-08 14:30:00,2.536,-0.07050000000000001,2.5369797496,0.376,0.0495,0.3792443144,2.16,-0.12,2.1633307653,2.576,-0.1705,2.5816363512000002,0.376,0.0495,0.3792443144,2.2,-0.22,2.2109726366
2020-10-08 15:00:00,2.4635,-0.0945,2.4653118464,0.4635,0.0455,0.46572792490000003,2.0,-0.14,2.0048940122,2.5035,-0.17450000000000002,2.5095741671000003,0.4635,0.0455,0.46572792490000003,2.04,-0.22,2.0518284529
2020-10-08 15:30:00,2.5404999999999998,-0.0925,2.542183412,0.3905,0.0475,0.3933783166,2.15,-0.14,2.154553318,2.5805,-0.17250000000000001,2.5862591711,0.3905,0.0475,0.3933783166,2.19,-0.22,2.2010224897
2020-10-08 16:00:00,2.52,-0.0915,2.5216606136,0.45,0.0485,0.4526060649,2.07,-0.14,2.074728898,2.56,-0.1715,2.5657381491,0.45,0.0485,0.4526060649,2.11,-0.22,2.1214381914000002
2020-10-08 16:30:00,2.6205,-0.09,2.6220450510999997,0.42050000000000004,0.05,0.4234622179,2.2,-0.14,2.2044500448,2.6605,-0.17,2.6659257773,0.42050000000000004,0.05,0.4234622179,2.24,-0.22,2.2507776434
2020-10-08 17:00:00,2.7695,-0.088,2.7708977336,0.3295,0.052000000000000005,0.3335779519,2.44,-0.14,2.4440130933,2.8095,-0.168,2.8145184757,0.3295,0.052000000000000005,0.3335779519,2.48,-0.22,2.4897389421
2020-10-08 17:30:00,2.8064999999999998,-0.11,2.8086548827,0.3665,0.05,0.36989491750000003,2.44,-0.16,2.4452402745,2.8465,-0.22,2.8549890104999998,0.3665,0.05,0.36989491750000003,2.48,-0.27,2.4946542847
2020-10-08 18:00:00,2.825,-0.17250000000000001,2.8302616928,0.385,0.0475,0.3879191282,2.44,-0.22,2.4498979571,2.865,-0.1625,2.8696047202,0.385,0.0475,0.3879191282,2.48,-0.21,2.4888752480000003
2020-10-08 18:30:00,2.857,-0.17,2.8620532839,0.337,0.05,0.3406890077,2.52,-0.22,2.5295849462,2.887,-0.16,2.8914302688999998,0.337,0.05,0.3406890077,2.55,-0.21,2.5586324472
2020-10-08 19:00:00,2.896,-0.1695,2.9009560924,0.316,0.0505,0.3200097655,2.58,-0.22,2.589362856,2.936,-0.1595,2.9403292758,0.316,0.0505,0.3200097655,2.62,-0.21,2.6284025567000002
2020-10-08 19:30:00,2.871,-0.168,2.8759111600000002,0.291,0.052000000000000005,0.2956095398,2.58,-0.22,2.589362856,2.911,-0.158,2.9152847202,0.291,0.052000000000000005,0.2956095398,2.62,-0.21,2.6284025567000002
2020-10-08 20:00:00,2.9135,-0.418,2.9433325075,0.29350000000000004,0.052000000000000005,0.2980708808,2.62,-0.47000000000000003,2.6618226838,2.9835000000000003,0.092,2.9849181312,0.29350000000000004,0.052000000000000005,0.2980708808,2.69,0.04,2.6902973813
2020-10-08 20:30:00,2.741,-1.162,2.9771336886,0.301,0.048,0.30480321520000003,2.44,-1.21,2.7235454834,2.8810000000000002,0.808,2.9921605906,0.301,0.048,0.30480321520000003,2.58,0.76,2.6896096371000002
2020-10-08 21:00:00,2.618,-1.192,2.8765931238,0.298,0.048,0.3018410178,2.32,-1.24,2.6305892876,2.758,0.808,2.8739220588,0.298,0.048,0.3018410178,2.46,0.76,2.5747232861000002
2020-10-08 21:30:00,2.553,-1.221,2.8299558300000003,0.303,0.049,0.30693647550000003,2.25,-1.27,2.5836795467,2.693,0.809,2.8118908229,0.303,0.049,0.30693647550000003,2.39,0.76,2.5079274312
2020-10-08 22:00:00,2.3755,-1.081,2.6098967891,0.3055,0.049,0.3094046703,2.07,-1.13,2.3583468786,2.5455,0.609,2.6173366711,0.3055,0.049,0.3094046703,2.24,0.56,2.3089391503
2020-10-08 22:30:00,2.2145,-1.0825,2.4649171386,0.3145,0.0475,0.3180668169,1.9,-1.13,2.2106333934,2.3745,0.5775,2.4437177619,0.3145,0.0475,0.3180668169,2.06,0.53,2.1270872102
2020-10-08 23:00:00,1.9975,-1.082,2.27172407,0.3175,0.048,0.3211078479,1.6800000000000002,-1.13,2.0246728131,2.1575,0.528,2.2211686676,0.3175,0.048,0.3211078479,1.8399999999999999,0.48,1.9015782918
2020-10-08 23:30:00,1.8615,-0.4435,1.9136024927,0.3215,0.0465,0.3248453478,1.54,-0.49,1.6160754932999999,1.9415,-0.1635,1.9483722694,0.3215,0.0465,0.3248453478,1.62,-0.21,1.6335544068
2020-10-09 00:00:00,1.788,-0.2525,1.8057409144,0.338,0.0475,0.3413213295,1.45,-0.30000000000000004,1.4807092895,1.828,-0.35250000000000004,1.8616767308000002,0.338,0.0475,0.3413213295,1.49,-0.4,1.5427572719
2020-10-09 00:30:00,1.67,0.0345,1.6703563243000001,0.35000000000000003,0.044500000000000005,0.3528175874,1.32,-0.01,1.3200378782,1.6800000000000002,-0.6655,1.8070114139,0.35000000000000003,0.044500000000000005,0.3528175874,1.33,-0.71,1.5076471736000001
2020-10-09 01:00:00,1.6545,0.5735,1.7510775254,0.4045,0.043500000000000004,0.406832275,1.25,0.53,1.3577186748,1.5845,-1.2365,2.0098687768,0.4045,0.043500000000000004,0.406832275,1.18,-1.28,1.7409192974
2020-10-09 01:30:00,1.477,0.5740000000000001,1.5846150952,0.427,0.044,0.4292609929,1.05,0.53,1.1761802583,1.417,-1.236,1.8803151331999999,0.427,0.044,0.4292609929,0.99,-1.28,1.6181779877
2020-10-09 02:00:00,1.588,0.5745,1.688725629,0.40800000000000003,0.044500000000000005,0.4104196024,1.18,0.53,1.2935609765,1.528,-1.2355,1.9650048982000001,0.40800000000000003,0.044500000000000005,0.4104196024,1.12,-1.28,1.70082333
2020-10-09 02:30:00,1.5785,0.5745,1.6797953744,0.3785,0.044500000000000005,0.38110694040000004,1.2,0.53,1.3118307818,1.4985,-1.2355,1.9421540876,0.3785,0.044500000000000005,0.38110694040000004,1.12,-1.28,1.70082333
2020-10-09 03:00:00,1.554,0.5735,1.6564474788,0.41400000000000003,0.043500000000000004,0.416279053,1.1400000000000001,0.53,1.2571793826,1.484,-1.2365,1.9316283934,0.41400000000000003,0.043500000000000004,0.416279053,1.07,-1.28,1.6683225108
2020-10-09 03:30:00,1.541,0.5725,1.6439091368,0.441,0.0425,0.4430431695,1.1,0.53,1.2210241603,1.471,-1.2375,1.9223025906000002,0.441,0.0425,0.4430431695,1.03,-1.28,1.6429546555
2020-10-09 04:00:00,1.462,0.5710000000000001,1.5695492984000001,0.512,0.041,0.5136389783,0.9500000000000001,0.53,1.0878419003,1.392,-1.239,1.8635409843000001,0.512,0.041,0.5136389783,0.88,-1.28,1.5533190271000001
2020-10-09 04:30:00,1.463,0.5735,1.5713915012,0.41300000000000003,0.043500000000000004,0.415284541,1.05,0.53,1.1761802583,1.393,-1.2365,1.8626275124,0.41300000000000003,0.043500000000000004,0.415284541,0.98,-1.28,1.6120794025
2020-10-09 05:00:00,1.499,0.5710000000000001,1.6040704473,0.419,0.041,0.4210011876,1.08,0.53,1.2030378215,1.419,-1.239,1.8837945748,0.419,0.041,0.4210011876,1.0,-1.28,1.6243152403
2020-10-09 05:30:00,1.5265,0.5755,1.6313805503,0.4965,0.0455,0.498580485,1.03,0.53,1.1583609109,1.4665,-1.2745,1.9429288458,0.4965,0.0455,0.498580485,0.97,-1.32,1.6380781422
2020-10-09 06:00:00,1.5465,0.578,1.6509834191000001,0.5465,0.048,0.5486039099000001,1.0,0.53,1.1317685276,1.4865,-1.252,1.9434984564,0.5465,0.048,0.5486039099000001,0.9400000000000001,-1.3,1.6042443704
2020-10-09 06:30:00,1.8065,-0.0395,1.8069317917,0.5365,0.0505,0.538871506,1.27,-0.09,1.2731849826000001,1.8165,-0.5395,1.8949228216,0.5365,0.0505,0.538871506,1.28,-0.59,1.4094325099
2020-10-09 07:00:00,2.1165,-0.1895,2.1249664703,0.5165000000000001,0.0505,0.5189629081,1.6,-0.24,1.6178998733,2.1465,-0.28950000000000004,2.1659345558,0.5165000000000001,0.0505,0.5189629081,1.63,-0.34,1.6650825805
2020-10-09 07:30:00,2.26,-0.1395,2.2643012719,0.49,0.0505,0.4925954222,1.77,-0.19,1.7801685313000002,2.29,-0.3195,2.3121808428,0.49,0.0505,0.4925954222,1.8,-0.37,1.8376343488
2020-10-09 08:00:00,2.282,-0.0635,2.2828833193999998,0.332,0.0565,0.33677329170000003,1.9500000000000002,-0.12,1.9536888185999999,2.332,-0.35350000000000004,2.3586407632,0.332,0.0565,0.33677329170000003,2.0,-0.41000000000000003,2.0415925157
2020-10-09 08:30:00,2.625,-0.066,2.6258295832,0.28500000000000003,0.054,0.290070681,2.34,-0.12,2.3430749028,2.665,-0.196,2.6721977846,0.28500000000000003,0.054,0.290070681,2.38,-0.25,2.3930942313
2020-10-09 09:00:00,2.6675,-0.066,2.6683163699,0.28750000000000003,0.054,0.2925273491,2.38,-0.12,2.3830232899,2.6975,-0.166,2.7026028658,0.28750000000000003,0.054,0.2925273491,2.41,-0.22,2.4200206611
2020-10-09 09:30:00,2.734,-0.066,2.7347965189,0.334,0.054,0.33833711,2.4,-0.12,2.4029981273,2.774,-0.166,2.7789623963,0.334,0.054,0.33833711,2.44,-0.22,2.4498979571
2020-10-09 10:00:00,2.9130000000000003,-0.04,2.913274618,0.313,0.05,0.3169684527,2.6,-0.09,2.601557226,2.9530000000000003,-0.17,2.9578892812,0.313,0.05,0.3169684527,2.64,-0.22,2.6491508073
2020-10-09 10:30:00,2.927,-0.0635,2.9276887215,0.327,0.026500000000000003,0.32807201950000003,2.6,-0.09,2.601557226,2.967,-0.17350000000000002,2.9720685137,0.327,0.026500000000000003,0.32807201950000003,2.64,-0.2,2.6475649189
2020-10-09 11:00:00,2.8835,-0.05,2.8839334684,0.3735,0.04,0.3756357944,2.51,-0.09,2.5116130275,2.9235,-0.16,2.92787504,0.3735,0.04,0.3756357944,2.55,-0.2,2.5578311125
2020-10-09 11:30:00,2.8064999999999998,-0.062,2.8071847551999998,0.29650000000000004,0.048,0.3003602004,2.51,-0.11,2.5124092022999998,2.8465,-0.182,2.8523124391,0.29650000000000004,0.048,0.3003602004,2.55,-0.23,2.5603515384
2020-10-09 12:00:00,2.7625,-0.067,2.7633123692,0.3425,0.043000000000000003,0.3451887165,2.42,-0.11,2.42249871,2.7925,-0.187,2.7987542318000003,0.3425,0.043000000000000003,0.3451887165,2.45,-0.23,2.4607722365
2020-10-09 12:30:00,2.7655000000000003,-0.0565,2.7660770958,0.34550000000000003,0.053500000000000006,0.34961764830000003,2.42,-0.11,2.42249871,2.7955,-0.17650000000000002,2.8010663148,0.34550000000000003,0.053500000000000006,0.34961764830000003,2.45,-0.23,2.4607722365
2020-10-09 13:00:00,2.818,-0.030500000000000003,2.8181650502,0.398,0.0495,0.401066391,2.42,-0.08,2.421321953,2.848,-0.1505,2.8519737464,0.398,0.0495,0.401066391,2.45,-0.2,2.4581497107
2020-10-09 13:30:00,2.9295,-0.013000000000000001,2.9295288444,0.48950000000000005,0.047,0.4917512074,2.44,-0.06,2.4407375934,2.9695,-0.153,2.9734389602,0.48950000000000005,0.047,0.4917512074,2.48,-0.2,2.4880514464
2020-10-09 14:00:00,2.8785,-0.034,2.878700792,0.4985,0.046,0.5006178682,2.38,-0.08,2.3813441582,2.9185,-0.154,2.9225602218,0.4985,0.046,0.5006178682,2.42,-0.2,2.4282503989
2020-10-09 14:30:00,2.6245000000000003,0.42650000000000005,2.6589288257,0.48450000000000004,0.0465,0.48672630910000003,2.14,0.38,2.1734764779,2.5845000000000002,-0.7335,2.6865707696000003,0.48450000000000004,0.0465,0.48672630910000003,2.1,-0.78,2.2401785643
2020-10-09 15:00:00,2.63,0.7375,2.7314476473,0.49,0.0475,0.4922969124,2.14,0.6900000000000001,2.2484883811,2.5300000000000002,-1.1125,2.7637938147,0.49,0.0475,0.4922969124,2.04,-1.16,2.3467424230000002
2020-10-09 15:30:00,2.643,0.756,2.7489970898,0.503,0.046,0.5050990002,2.14,0.71,2.2547061893,2.573,-1.114,2.8038054497,0.503,0.046,0.5050990002,2.07,-1.16,2.3728674636
2020-10-09 16:00:00,2.6550000000000002,0.758,2.7610847506000002,0.515,0.048,0.5172320562,2.14,0.71,2.2547061893,2.585,-1.112,2.814030739,0.515,0.048,0.5172320562,2.07,-1.16,2.3728674636
2020-10-09 16:30:00,2.7199999999999998,0.756,2.8231075077,0.54,0.046,0.5419557177000001,2.18,0.71,2.292705825,2.63,-1.114,2.856203074,0.54,0.046,0.5419557177000001,2.09,-1.16,2.3903347046
2020-10-09 17:00:00,2.7725,0.7365,2.8686562185,0.5525,0.0465,0.5544533344,2.22,0.6900000000000001,2.3247580519,2.6825,-1.1135,2.9044256747,0.5525,0.0465,0.5544533344,2.13,-1.16,2.4253865671
2020-10-09 17:30:00,2.7785,0.7405,2.8754830029000003,0.4985,0.0505,0.5010513946,2.2800000000000002,0.6900000000000001,2.3821209037,2.6785,-1.1095,2.8991985961999998,0.4985,0.0505,0.5010513946,2.18,-1.16,2.4694128857
2020-10-09 18:00:00,2.775,0.7845000000000001,2.8837588751,0.445,0.0545,0.448324938,2.33,0.73,2.4416797497,2.685,-1.1555,2.9230814648,0.445,0.0545,0.448324938,2.24,-1.21,2.5459183019
2020-10-09 18:30:00,2.8609999999999998,0.786,2.9670047186,0.431,0.056,0.43462282500000005,2.43,0.73,2.5372820103000002,2.771,-1.154,3.001692356,0.431,0.056,0.43462282500000005,2.34,-1.21,2.6343310346
2020-10-09 19:00:00,2.805,0.7815000000000001,2.911832284,0.535,0.051500000000000004,0.5374730226000001,2.27,0.73,2.3844915601,2.715,-1.1585,2.9518379444000002,0.535,0.051500000000000004,0.5374730226000001,2.18,-1.21,2.4932909979
2020-10-09 19:30:00,3.078,0.833,3.1887259211,0.378,0.053,0.3816975242,2.7,0.78,2.8104092229,2.988,-1.157,3.2041836714,0.378,0.053,0.3816975242,2.61,-1.21,2.8768385426
2020-10-09 20:00:00,2.9675000000000002,0.9520000000000001,3.1164659873,0.3375,0.052000000000000005,0.34148243,2.63,0.9,2.7797302027,2.8775,-1.288,3.1526100695,0.3375,0.052000000000000005,0.34148243,2.54,-1.34,2.8717938645
2020-10-09 20:30:00,2.9065000000000003,0.9460000000000001,3.05657623,0.4565,0.046,0.4588117806,2.45,0.9,2.6100766271999998,2.8265000000000002,-1.314,3.1170014838,0.4565,0.046,0.4588117806,2.37,-1.3599999999999999,2.7324897072
2020-10-09 21:00:00,2.747,0.9155000000000001,2.8955395439,0.447,0.0455,0.44930974840000004,2.3,0.87,2.4590445299,2.667,-1.3145,2.9733481549,0.447,0.0455,0.44930974840000004,2.22,-1.3599999999999999,2.6034592372
2020-10-09 21:30:00,2.6025,0.0335,2.6027156011,0.5525,0.043500000000000004,0.5542097978,2.05,-0.01,2.0500243901,2.6125,-0.4965,2.6592608936,0.5525,0.043500000000000004,0.5542097978,2.06,-0.54,2.1296009016
2020-10-09 22:00:00,2.5675,-0.1675,2.5729579281,0.5175000000000001,0.0425,0.5192422363,2.05,-0.21,2.0607280267,2.5775,-0.2675,2.5913437634000003,0.5175000000000001,0.0425,0.5192422363,2.06,-0.31,2.0831946621
2020-10-09 22:30:00,2.45,-0.20500000000000002,2.4585615713,0.52,0.035,0.5211765536,1.9300000000000002,-0.24,1.9448650339,2.48,-0.275,2.4952003928,0.52,0.035,0.5211765536,1.96,-0.31,1.9843638779
2020-10-09 23:00:00,2.2305,0.146,2.2352731936,0.4605,0.036000000000000004,0.4619050227,1.77,0.11,1.7734147851,2.2105,-0.6940000000000001,2.3168828736,0.4605,0.036000000000000004,0.4619050227,1.75,-0.73,1.8961540022
2020-10-09 23:30:00,2.018,0.6920000000000001,2.1333513541,0.498,0.032,0.49902705340000003,1.52,0.66,1.6571059109,1.9580000000000002,-1.288,2.3436527046,0.498,0.032,0.49902705340000003,1.46,-1.32,1.9682479519
2020-10-10 00:00:00,1.9365,0.6905,2.0559237583,0.5665,0.030500000000000003,0.5673204562,1.37,0.66,1.5206906326,1.8765,-1.2895,2.2768536404,0.5665,0.030500000000000003,0.5673204562,1.31,-1.32,1.8597042776000001
2020-10-10 00:30:00,1.7890000000000001,0.754,1.9414007829000002,0.5690000000000001,0.034,0.5700149121,1.22,0.72,1.4166156854,1.7389999999999999,-1.3860000000000001,2.2237619027,0.5690000000000001,0.034,0.5700149121,1.17,-1.42,1.8399184765
2020-10-10 01:00:00,1.6804999999999999,0.755,1.8423097595,0.5605,0.035,0.5615917111000001,1.12,0.72,1.3314653582,1.6505,-1.385,2.1546171934,0.5605,0.035,0.5615917111000001,1.09,-1.42,1.7901117283999999
2020-10-10 01:30:00,1.4735,0.7555000000000001,1.6558932634999999,0.5335,0.035500000000000004,0.5346798107,0.9400000000000001,0.72,1.1840608092,1.4535,-1.4344999999999999,2.0421685778,0.5335,0.035500000000000004,0.5346798107,0.92,-1.47,1.7341568557
2020-10-10 02:00:00,1.674,0.7555000000000001,1.8365882091999999,0.534,0.035500000000000004,0.5351787085,1.1400000000000001,0.72,1.3483323033,1.634,-1.3945,2.1481588047,0.534,0.035500000000000004,0.5351787085,1.1,-1.43,1.8041341414
2020-10-10 02:30:00,1.5905,0.756,1.7610298833,0.5405,0.036000000000000004,0.5416975632000001,1.05,0.72,1.2731457104000001,1.5505,-1.3940000000000001,2.0850146882,0.5405,0.036000000000000004,0.5416975632000001,1.01,-1.43,1.75071414
2020-10-10 03:00:00,1.5710000000000002,0.7545000000000001,1.7427883549,0.541,0.0345,0.5420989301,1.03,0.72,1.2567020331,1.5310000000000001,-1.4155,2.0850902259,0.541,0.0345,0.5420989301,0.99,-1.45,1.755733465
2020-10-10 03:30:00,1.57,0.7535000000000001,1.741454062,0.54,0.0335,0.5410381225,1.03,0.72,1.2567020331,1.53,-1.4165,2.0850353115,0.54,0.0335,0.5410381225,0.99,-1.45,1.755733465
2020-10-10 04:00:00,1.4695,0.7225,1.6375092366000001,0.5395,0.0325,0.5404780292,0.93,0.6900000000000001,1.1580155439,1.4295,-1.4175,2.0131508885,0.5395,0.0325,0.5404780292,0.89,-1.45,1.7013524032
2020-10-10 04:30:00,1.468,0.633,1.5986597512,0.538,0.033,0.5390111316,0.93,0.6000000000000001,1.1067520047,1.428,-1.337,1.9562088334,0.538,0.033,0.5390111316,0.89,-1.37,1.6337074401
2020-10-10 05:00:00,1.545,0.6345000000000001,1.670214133,0.515,0.0345,0.5161542889,1.03,0.6000000000000001,1.1920151006,1.4849999999999999,-1.3355000000000001,1.9971943446,0.515,0.0345,0.5161542889,0.97,-1.37,1.6786303941
2020-10-10 05:30:00,1.572,0.6755,1.7109892606,0.512,0.035500000000000004,0.5132292373,1.06,0.64,1.2382245354,1.522,-1.3345,2.0241971865,0.512,0.035500000000000004,0.5132292373,1.01,-1.37,1.7020575783
2020-10-10 06:00:00,1.5645,0.6775,1.7048948648,0.5245000000000001,0.0375,0.5258388536,1.04,0.64,1.2211470018,1.5145,-1.3325,2.0172423008,0.5245000000000001,0.0375,0.5258388536,0.99,-1.37,1.6902662512000002
2020-10-10 06:30:00,1.5510000000000002,0.6375000000000001,1.6769040670000002,0.511,0.0375,0.5123741309000001,1.04,0.6000000000000001,1.2006664816,1.471,-1.3025,1.9647766412,0.511,0.0375,0.5123741309000001,0.96,-1.34,1.648393157
2020-10-10 07:00:00,1.646,0.639,1.7656831539,0.516,0.039,0.5174717384,1.13,0.6000000000000001,1.2794139283,1.576,-1.251,2.0121573,0.516,0.039,0.5174717384,1.06,-1.29,1.6696406799
2020-10-10 07:30:00,1.697,0.687,1.8307861699,0.507,0.037,0.5083483058,1.19,0.65,1.3559498516000001,1.627,-1.2530000000000001,2.0535671404,0.507,0.037,0.5083483058,1.12,-1.29,1.7083617884
2020-10-10 08:00:00,1.8035,0.6920000000000001,1.9317029404000001,0.49350000000000005,0.042,0.4952840094,1.31,0.65,1.4623952954,1.7335,-1.268,2.1477537685,0.49350000000000005,0.042,0.4952840094,1.24,-1.31,1.8038015412
2020-10-10 08:30:00,2.0235,0.6955,2.139689814,0.5335,0.0455,0.5354367376,1.49,0.65,1.6256075787,1.9435,-1.2145000000000001,2.291768422,0.5335,0.0455,0.5354367376,1.4100000000000001,-1.26,1.8909521411
2020-10-10 09:00:00,2.125,0.466,2.1754955757,0.535,0.046,0.5369739286,1.5899999999999999,0.42,1.6445364088,2.085,-0.9540000000000001,2.2928892254,0.535,0.046,0.5369739286,1.55,-1.0,1.8445866746
2020-10-10 09:30:00,2.31,-0.0965,2.3120147599,0.53,0.043500000000000004,0.5317821452,1.78,-0.14,1.7854971297,2.35,-0.3165,2.3712174616,0.53,0.043500000000000004,0.5317821452,1.82,-0.36,1.8552627846
2020-10-10 10:00:00,2.4125,-0.0995,2.4145509935,0.5325,0.0405,0.53403792,1.88,-0.14,1.8852055591,2.4425,-0.2695,2.4573230353,0.5325,0.0405,0.53403792,1.9100000000000001,-0.31,1.93499354
2020-10-10 10:30:00,2.453,-0.099,2.454996945,0.533,0.041,0.5345745972,1.92,-0.14,1.9250974001,2.493,-0.269,2.5074708373,0.533,0.041,0.5345745972,1.96,-0.31,1.9843638779
2020-10-10 11:00:00,2.4465,-0.129,2.4498986204,0.5265000000000001,0.041,0.5280939784,1.92,-0.17,1.9275113489,2.4865,-0.269,2.5010084466,0.5265000000000001,0.041,0.5280939784,1.96,-0.31,1.9843638779
2020-10-10 11:30:00,2.456,-0.13,2.4594381472,0.536,0.04,0.5374904650000001,1.92,-0.17,1.9275113489,2.496,-0.27,2.5105608935,0.536,0.04,0.5374904650000001,1.96,-0.31,1.9843638779
2020-10-10 12:00:00,2.4395,-0.079,2.4407788204,0.5595,0.041,0.5610002228000001,1.88,-0.12,1.8838258943000001,2.4795,-0.269,2.4940491675,0.5595,0.041,0.5610002228000001,1.92,-0.31,1.9448650339
2020-10-10 12:30:00,2.4525,-0.0495,2.4529994904,0.5725,0.0405,0.5739307450000001,1.88,-0.09,1.8821530225,2.4925,-0.3095,2.5116421919,0.5725,0.0405,0.5739307450000001,1.92,-0.35000000000000003,1.9516403357
2020-10-10 13:00:00,2.453,-0.08950000000000001,2.4546322026,0.5730000000000001,0.0405,0.5744294996,1.88,-0.13,1.8844893207000002,2.493,-0.2795,2.5086189925999998,0.5730000000000001,0.0405,0.5744294996,1.92,-0.32,1.9464840097
2020-10-10 13:30:00,2.436,-0.12,2.4389538741,0.5760000000000001,0.04,0.5773872184000001,1.8599999999999999,-0.16,1.8668690366,2.466,-0.25,2.4786399496,0.5760000000000001,0.04,0.5773872184000001,1.8900000000000001,-0.29,1.9121192431
2020-10-10 14:00:00,2.4065,-0.12250000000000001,2.4096158408,0.5765,0.0375,0.5777183570000001,1.83,-0.16,1.8369812193000001,2.4665,-0.2525,2.4793907518,0.5765,0.0375,0.5777183570000001,1.8900000000000001,-0.29,1.9121192431
2020-10-10 14:30:00,2.404,-0.17200000000000001,2.4101452238,0.5740000000000001,0.038,0.5752564645,1.83,-0.21,1.842009772,2.444,-0.252,2.4569574681,0.5740000000000001,0.038,0.5752564645,1.87,-0.29,1.8923530326
2020-10-10 15:00:00,2.401,0.6485000000000001,2.4870370423,0.5710000000000001,0.0385,0.5722964704,1.83,0.61,1.9289893727,2.331,-1.1015,2.5781511302,0.5710000000000001,0.0385,0.5722964704,1.76,-1.1400000000000001,2.0969501663
2020-10-10 15:30:00,2.366,0.6915,2.4649803752,0.5760000000000001,0.0415,0.5774930736,1.79,0.65,1.9043634107,2.276,-1.1785,2.5630135095,0.5760000000000001,0.0415,0.5774930736,1.7000000000000002,-1.22,2.0924626639
2020-10-10 16:00:00,2.476,0.6910000000000001,2.570614129,0.556,0.041,0.5575096412,1.92,0.65,2.0270421801,2.386,-1.179,2.6613975652,0.556,0.041,0.5575096412,1.83,-1.22,2.199386278
2020-10-10 16:30:00,2.5305,0.6900000000000001,2.6228858629,0.5205000000000001,0.04,0.5220347211,2.01,0.65,2.1124866863,2.4405,-1.18,2.7108006659,0.5205000000000001,0.04,0.5220347211,1.92,-1.22,2.2748186741
