Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-10-10 17:00:00,2.4675000000000002,0.6950000000000001,2.5635095572,0.4575,0.045,0.45970778760000003,2.01,0.65,2.1124866863,2.3775,-1.175,2.6520051376,0.4575,0.045,0.45970778760000003,1.92,-1.22,2.2748186741
2020-10-10 17:30:00,2.5605,0.6935,2.6527537579000002,0.5505,0.043500000000000004,0.5522159904,2.01,0.65,2.1124866863,2.4705,-1.1765,2.7363337698,0.5505,0.043500000000000004,0.5522159904,1.92,-1.22,2.2748186741
2020-10-10 18:00:00,2.6215,0.7155,2.7173889122,0.5215000000000001,0.0455,0.5234811362,2.1,0.67,2.2042912693,2.5315,-1.1745,2.7906885351,0.5215000000000001,0.0455,0.5234811362,2.01,-1.22,2.3512762492
2020-10-10 18:30:00,2.6075,0.6755,2.693576897,0.48750000000000004,0.0455,0.4896187292,2.12,0.63,2.2116283594,2.4975,-1.1345,2.7430997977000002,0.48750000000000004,0.0455,0.4896187292,2.01,-1.18,2.3307724042
2020-10-10 19:00:00,2.6814999999999998,-0.0335,2.6817092497,0.4415,0.0465,0.4439420007,2.24,-0.08,2.2414281162,2.6715,-0.42350000000000004,2.7048594233000003,0.4415,0.0465,0.4439420007,2.23,-0.47000000000000003,2.2789910048
2020-10-10 19:30:00,2.7015000000000002,-0.24550000000000002,2.7126320244,0.4615,0.044500000000000005,0.4636404857,2.24,-0.29,2.2586943131,2.7315,-0.23550000000000001,2.7416331812,0.4615,0.044500000000000005,0.4636404857,2.27,-0.28,2.2872035327
2020-10-10 20:00:00,2.6195,-0.28450000000000003,2.6349042677,0.3795,0.0455,0.3822178698,2.24,-0.33,2.2641775549,2.6195,-0.23450000000000001,2.6299753801,0.3795,0.0455,0.3822178698,2.24,-0.28,2.2574321695
2020-10-10 20:30:00,2.4535,-0.28400000000000003,2.469882234,0.3935,0.046,0.39617956790000003,2.06,-0.33,2.0862646045,2.4735,-0.234,2.4845438716,0.3935,0.046,0.39617956790000003,2.08,-0.28,2.0987615396
2020-10-10 21:00:00,2.365,-0.302,2.3842040601,0.365,0.048,0.36814263540000003,2.0,-0.35000000000000003,2.0303940504,2.385,-0.302,2.4040443008,0.365,0.048,0.36814263540000003,2.02,-0.35000000000000003,2.0500975587
2020-10-10 21:30:00,2.2565,-0.3015,2.2765532061,0.35650000000000004,0.0485,0.35978396300000004,1.9,-0.35000000000000003,1.9319679086,2.2665,-0.3015,2.2864655038,0.35650000000000004,0.0485,0.35978396300000004,1.9100000000000001,-0.35000000000000003,1.9418032856
2020-10-10 22:00:00,2.135,-0.2635,2.1511990261,0.365,0.0465,0.3679500645,1.77,-0.31,1.7969418466,2.155,-0.35350000000000004,2.1838011013,0.365,0.0465,0.3679500645,1.79,-0.4,1.8341483037000001
2020-10-10 22:30:00,2.0385,-0.266,2.055781664,0.40850000000000003,0.044,0.4108628117,1.63,-0.31,1.6592166827,2.0685000000000002,-0.376,2.1023958357,0.40850000000000003,0.044,0.4108628117,1.6600000000000001,-0.42,1.7123083834
2020-10-10 23:00:00,1.9335,-0.269,1.9521227548,0.4335,0.041,0.4354345531,1.5,-0.31,1.5316984037,1.9635,-0.379,1.9997432960000001,0.4335,0.041,0.4354345531,1.53,-0.42,1.5866001387000002
2020-10-10 23:30:00,1.8005,0.2005,1.8116292391000002,0.3705,0.0405,0.37270698950000003,1.43,0.16,1.4389232084999999,1.7705000000000002,-0.8795000000000001,1.9769143886,0.3705,0.0405,0.37270698950000003,1.4,-0.92,1.6752313273000001
2020-10-11 00:00:00,1.717,0.5745,1.8105632411,0.437,0.0345,0.4383597267,1.28,0.54,1.3892443989,1.657,-1.2655,2.0849794363,0.437,0.0345,0.4383597267,1.22,-1.3,1.7828067758000001
2020-10-11 00:30:00,1.5465,0.35950000000000004,1.587735022,0.4665,0.0395,0.46816930700000003,1.08,0.32,1.1264102272,1.5265,-1.0605,1.8587260422,0.4665,0.0395,0.46816930700000003,1.06,-1.1,1.5276125163
2020-10-11 01:00:00,1.482,0.619,1.6060775199,0.462,0.039,0.4636431818,1.02,0.58,1.1733712115000001,1.432,-1.331,1.9550409203,0.462,0.039,0.4636431818,0.97,-1.37,1.6786303941
2020-10-11 01:30:00,1.43,0.6215,1.5592184741000001,0.46,0.0415,0.46186821710000003,0.97,0.58,1.1301769773,1.38,-1.3285,1.9155448964000001,0.46,0.0415,0.46186821710000003,0.92,-1.37,1.6502424063999999
2020-10-11 02:00:00,1.4215,0.56,1.5278292607,0.5015000000000001,0.04,0.5030926853000001,0.92,0.52,1.0567875851,1.3615,-1.29,1.8755751784,0.5015000000000001,0.04,0.5030926853000001,0.86,-1.33,1.5838244852
2020-10-11 02:30:00,1.4085,0.558,1.5150037129,0.48850000000000005,0.038,0.48997576470000004,0.92,0.52,1.0567875851,1.3485,-1.292,1.8675428375,0.48850000000000005,0.038,0.48997576470000004,0.86,-1.33,1.5838244852
2020-10-11 03:00:00,1.357,0.5565,1.4666769413,0.497,0.036500000000000005,0.49833848940000003,0.86,0.52,1.0049875621,1.287,-1.3135,1.838926657,0.497,0.036500000000000005,0.49833848940000003,0.79,-1.35,1.564161117
2020-10-11 03:30:00,1.3145,0.5585,1.4282270478,0.4545,0.0385,0.4561277233,0.86,0.52,1.0049875621,1.2445,-1.3115,1.8079857577,0.4545,0.0385,0.4561277233,0.79,-1.35,1.564161117
2020-10-11 04:00:00,1.3025,0.5565,1.4164033677,0.48250000000000004,0.036500000000000005,0.48387860050000003,0.8200000000000001,0.52,0.9709788875,1.2325,-1.3135,1.8012047357,0.48250000000000004,0.036500000000000005,0.48387860050000003,0.75,-1.35,1.5443445211
2020-10-11 04:30:00,1.2965,0.5535,1.4097072391,0.5365,0.0335,0.5375448818,0.76,0.52,0.9208691547000001,1.2365,-1.3165,1.8061297019,0.5365,0.0335,0.5375448818,0.7000000000000001,-1.35,1.5206906326
2020-10-11 05:00:00,1.2570000000000001,-0.21450000000000002,1.2751702827,0.497,0.035500000000000004,0.49826624410000003,0.76,-0.25,0.8000624976,1.267,-0.5545,1.3830253975,0.497,0.035500000000000004,0.49826624410000003,0.77,-0.59,0.970051545
2020-10-11 05:30:00,1.225,-0.3225,1.2667404036,0.465,0.0375,0.4665096462,0.76,-0.36,0.8409518417,1.275,-0.4525,1.3529158326,0.465,0.0375,0.4665096462,0.81,-0.49,0.9466784037
2020-10-11 06:00:00,1.2475,-0.3215,1.2882618135000001,0.48750000000000004,0.0385,0.4890178933,0.76,-0.36,0.8409518417,1.2974999999999999,-0.4515,1.3738116683000001,0.48750000000000004,0.0385,0.4890178933,0.81,-0.49,0.9466784037
2020-10-11 06:30:00,1.312,-0.20550000000000002,1.3279963291,0.41200000000000003,0.044500000000000005,0.4143962476,0.9,-0.25,0.9340770846,1.362,-0.5055000000000001,1.4527815562,0.41200000000000003,0.044500000000000005,0.4143962476,0.9500000000000001,-0.55,1.09772492
2020-10-11 07:00:00,1.435,-0.2595,1.4582747512,0.445,0.0405,0.4468391769,0.99,-0.30000000000000004,1.034456379,1.475,-0.4395,1.5390858488,0.445,0.0405,0.4468391769,1.03,-0.48,1.1363538181
2020-10-11 07:30:00,1.5015,-0.2575,1.5234200011999999,0.4615,0.0425,0.4634528023,1.04,-0.30000000000000004,1.0824047302,1.5314999999999999,-0.3775,1.5773390568,0.4615,0.0425,0.4634528023,1.07,-0.42,1.1494781425
2020-10-11 08:00:00,1.5939999999999999,-0.233,1.6109391671000002,0.494,0.047,0.4962307931,1.1,-0.28,1.1350770899,1.634,-0.403,1.6829631606,0.494,0.047,0.4962307931,1.1400000000000001,-0.45,1.2256018929
2020-10-11 08:30:00,1.75,0.171,1.7583347235,0.42,0.051000000000000004,0.42308509780000003,1.33,0.12,1.335402561,1.76,-0.789,1.9287615197,0.42,0.051000000000000004,0.42308509780000003,1.34,-0.84,1.5815182579
2020-10-11 09:00:00,1.9165,0.686,2.0355756557,0.47650000000000003,0.046,0.4787152076,1.44,0.64,1.5758172483,1.8465,-1.254,2.2320569549,0.47650000000000003,0.046,0.4787152076,1.37,-1.3,1.8886238376
2020-10-11 09:30:00,2.1475,0.6895,2.2554747837,0.41750000000000004,0.0495,0.4204241906,1.73,0.64,1.8445866746,2.0675,-1.2105000000000001,2.3958018491,0.41750000000000004,0.0495,0.4204241906,1.65,-1.26,2.0760780332
2020-10-11 10:00:00,2.2695,0.149,2.2743859061,0.3895,0.049,0.3925700574,1.88,0.1,1.8826576958999999,2.2595,-0.601,2.3380635684,0.3895,0.049,0.3925700574,1.87,-0.65,1.9797474586
2020-10-11 10:30:00,2.3810000000000002,-0.166,2.3867796295,0.431,0.044,0.4332401182,1.9500000000000002,-0.21,1.9612750954,2.411,-0.256,2.4245529485,0.431,0.044,0.4332401182,1.98,-0.30000000000000004,2.0025983122
2020-10-11 11:00:00,2.505,-0.1345,2.5086082297,0.41500000000000004,0.0455,0.41748682610000004,2.09,-0.18,2.0977368758,2.535,-0.2545,2.5477431680000002,0.41500000000000004,0.0455,0.41748682610000004,2.12,-0.30000000000000004,2.1411212016
2020-10-11 11:30:00,2.6155,-0.1315,2.6188036391000002,0.3655,0.0485,0.3687038107,2.25,-0.18,2.2571885167,2.6455,-0.2515,2.6574277977,0.3655,0.0485,0.3687038107,2.2800000000000002,-0.30000000000000004,2.2996521476
2020-10-11 12:00:00,2.55,-0.10350000000000001,2.5520995768,0.46,0.0465,0.4623442981,2.09,-0.15,2.0953758613,2.58,-0.2535,2.5924240105000003,0.46,0.0465,0.4623442981,2.12,-0.30000000000000004,2.1411212016
2020-10-11 12:30:00,2.6195,-0.022,2.6195923824,0.48950000000000005,0.048,0.4918477915,2.13,-0.07,2.1311499243,2.6795,-0.372,2.7051994843,0.48950000000000005,0.048,0.4918477915,2.19,-0.42,2.2299103121
2020-10-11 13:00:00,2.627,-0.0195,2.6270723724,0.437,0.0505,0.4399082291,2.19,-0.07,2.1911184359,2.6870000000000003,-0.3695,2.7122867197,0.437,0.0505,0.4399082291,2.25,-0.42,2.2888643472
2020-10-11 13:30:00,2.5985,-0.02,2.5985769663,0.3885,0.05,0.39170428900000004,2.21,-0.07,2.2111083194,2.6585,-0.37,2.6841241123,0.3885,0.05,0.39170428900000004,2.27,-0.42,2.3085276693
2020-10-11 14:00:00,2.466,-0.094,2.467790915,0.446,0.046,0.44836592200000003,2.02,-0.14,2.0248456731,2.516,-0.34400000000000003,2.539407805,0.446,0.046,0.44836592200000003,2.07,-0.39,2.1064187618
2020-10-11 14:30:00,2.376,-0.17400000000000002,2.3823626928,0.426,0.046,0.42847637040000003,1.9500000000000002,-0.22,1.9623710149,2.406,-0.274,2.4215515687,0.426,0.046,0.42847637040000003,1.98,-0.32,2.0056919006
2020-10-11 15:00:00,2.3515,-0.176,2.3580772358,0.3715,0.044,0.3740965784,1.98,-0.22,1.9921847304,2.3915,-0.276,2.4073737246,0.3715,0.044,0.3740965784,2.02,-0.32,2.0451894778
2020-10-11 15:30:00,2.323,-0.177,2.3297334611,0.433,0.043000000000000003,0.4351298657,1.8900000000000001,-0.22,1.9027611516,2.363,-0.307,2.3828592069,0.433,0.043000000000000003,0.4351298657,1.9300000000000002,-0.35000000000000003,1.9614790337999999
2020-10-11 16:00:00,2.3335,-0.2275,2.3445636054,0.3735,0.0425,0.3759102286,1.96,-0.27,1.9785095400000001,2.3635,-0.24750000000000003,2.3764234682,0.3735,0.0425,0.3759102286,1.99,-0.29,2.0110196419
2020-10-11 16:30:00,2.424,-0.226,2.4345126822,0.354,0.044,0.3567239829,2.07,-0.27,2.0875344309,2.444,-0.246,2.4563493237,0.354,0.044,0.3567239829,2.09,-0.29,2.1100236965
2020-10-11 17:00:00,2.5115,-0.225,2.5215584962,0.3715,0.045,0.37421551280000004,2.14,-0.27,2.156965461,2.5315,-0.245,2.5433279871,0.3715,0.045,0.37421551280000004,2.16,-0.29,2.179380646
2020-10-11 17:30:00,2.5,-0.17350000000000002,2.5060132182,0.36,0.0465,0.36299070240000003,2.14,-0.22,2.1512786895,2.54,-0.3035,2.5580680699,0.36,0.0465,0.36299070240000003,2.18,-0.35000000000000003,2.2079175709
2020-10-11 18:00:00,2.5495,-0.152,2.5540270652,0.35950000000000004,0.048,0.3626902949,2.19,-0.2,2.1991134577,2.5895,-0.322,2.6094432835,0.35950000000000004,0.048,0.3626902949,2.23,-0.37,2.2604866733
2020-10-11 18:30:00,2.6315,-0.304,2.6490013684,0.35150000000000003,0.046,0.3544971791,2.2800000000000002,-0.35000000000000003,2.3067076104,2.6415,-0.184,2.6479007251,0.35150000000000003,0.046,0.3544971791,2.29,-0.23,2.3015212361
2020-10-11 19:00:00,2.771,0.28800000000000003,2.7859262374,0.341,0.048,0.3443617284,2.43,0.24,2.4418230894,2.711,-0.762,2.8160548645,0.341,0.048,0.3443617284,2.37,-0.81,2.5045957758
2020-10-11 19:30:00,2.8970000000000002,0.736,2.9890307794,0.34700000000000003,0.046,0.35003571250000004,2.55,0.6900000000000001,2.6417039955,2.777,-1.204,3.0267713822,0.34700000000000003,0.046,0.35003571250000004,2.43,-1.25,2.7326543872
2020-10-11 20:00:00,2.7815000000000003,0.664,2.8596570161,0.36150000000000004,0.044,0.36416788710000003,2.42,0.62,2.4981593224,2.6615,-1.176,2.9097350824,0.36150000000000004,0.044,0.36416788710000003,2.3,-1.22,2.603536057
2020-10-11 20:30:00,2.662,0.7375,2.7622726603,0.372,0.0475,0.3750203328,2.29,0.6900000000000001,2.3916939604,2.5620000000000003,-1.2525,2.8517714231999998,0.372,0.0475,0.3750203328,2.19,-1.3,2.5467822836
2020-10-11 21:00:00,2.51,0.7045,2.606994486,0.38,0.044500000000000005,0.38259671980000004,2.13,0.66,2.2299103121,2.41,-1.2755,2.7267196867,0.38,0.044500000000000005,0.38259671980000004,2.03,-1.32,2.4214252002
2020-10-11 21:30:00,2.401,0.673,2.4935376476,0.361,0.043000000000000003,0.363551922,2.04,0.63,2.1350644018000002,2.301,-1.2469999999999999,2.6171759589,0.361,0.043000000000000003,0.363551922,1.94,-1.29,2.329742475
2020-10-11 22:00:00,2.3565,0.6125,2.4347994784,0.34650000000000003,0.0425,0.3490966915,2.01,0.5700000000000001,2.0892582416,2.2865,-1.1575,2.5627892032,0.34650000000000003,0.0425,0.3490966915,1.94,-1.2,2.2811400658
2020-10-11 22:30:00,2.243,-0.24450000000000002,2.2562866064,0.333,0.0455,0.3360941088,1.9100000000000001,-0.29,1.931890266,2.273,-0.3345,2.2974810663,0.333,0.0455,0.3360941088,1.94,-0.38,1.9768662069
2020-10-11 23:00:00,2.0545,-0.034,2.0547813144,0.3245,0.046,0.32774418380000003,1.73,-0.08,1.7318487232000002,2.0545,-0.5640000000000001,2.1305084487,0.3245,0.046,0.32774418380000003,1.73,-0.61,1.8343936328
2020-10-11 23:30:00,1.967,0.627,2.0645139864,0.327,0.047,0.3303604093,1.6400000000000001,0.58,1.7395401691,1.887,-1.233,2.2541202275,0.327,0.047,0.3303604093,1.56,-1.28,2.0179197209
2020-10-12 00:00:00,1.8555000000000001,0.628,1.9588936291,0.3255,0.048,0.32902013620000004,1.53,0.58,1.6362457028000001,1.7855,-1.232,2.169293491,0.3255,0.048,0.32902013620000004,1.46,-1.28,1.9416487839
2020-10-12 00:30:00,1.6555,-0.025,1.655688754,0.3255,0.045,0.3285958764,1.33,-0.07,1.3318408313,1.6655,-0.605,1.7719806009,0.3255,0.045,0.3285958764,1.34,-0.65,1.4893287078
2020-10-12 01:00:00,1.589,-0.264,1.6107814874000002,0.329,0.046,0.3322002408,1.26,-0.31,1.2975746607,1.629,-0.374,1.6713817637,0.329,0.046,0.3322002408,1.3,-0.42,1.3661625086
2020-10-12 01:30:00,1.412,-0.3015,1.443830409,0.332,0.0485,0.33552384420000003,1.08,-0.35000000000000003,1.1352973179,1.442,-0.4015,1.4968521136000001,0.332,0.0485,0.33552384420000003,1.11,-0.45,1.1977478867
2020-10-12 02:00:00,1.5230000000000001,-0.299,1.5520728076,0.333,0.051000000000000004,0.3368827689,1.19,-0.35000000000000003,1.2404031603,1.5630000000000002,-0.379,1.6082941273,0.333,0.051000000000000004,0.3368827689,1.23,-0.43,1.3029965464
2020-10-12 02:30:00,1.5735000000000001,-0.28300000000000003,1.5987467748,0.3335,0.047,0.33679556110000003,1.24,-0.33,1.2831601615000001,1.6035,-0.383,1.6486058504,0.3335,0.047,0.33679556110000003,1.27,-0.43,1.3408206442
2020-10-12 03:00:00,1.467,-0.28350000000000003,1.4941423125,0.337,0.0465,0.34019296,1.13,-0.33,1.177200068,1.4969999999999999,-0.3835,1.5453417907,0.337,0.0465,0.34019296,1.16,-0.43,1.2371337842
2020-10-12 03:30:00,1.42,-0.28450000000000003,1.4482196829,0.34,0.0455,0.3430309753,1.08,-0.33,1.1292918135,1.45,-0.3845,1.5001134124000002,0.34,0.0455,0.3430309753,1.11,-0.43,1.1903780912
2020-10-12 04:00:00,1.3195000000000001,-0.3045,1.3541789025,0.3395,0.0455,0.3425353996,0.98,-0.35000000000000003,1.0406248123,1.3395000000000001,-0.3845,1.3935926593,0.3395,0.0455,0.3425353996,1.0,-0.43,1.0885311204
2020-10-12 04:30:00,1.462,-0.28550000000000003,1.4896154705,0.342,0.044500000000000005,0.3448829512,1.12,-0.33,1.1676043851,1.492,-0.3855,1.5409978099,0.342,0.044500000000000005,0.3448829512,1.15,-0.43,1.227762192
2020-10-12 05:00:00,1.491,-0.28400000000000003,1.5178066412,0.331,0.046,0.3341810886,1.16,-0.33,1.2060265337,1.5310000000000001,-0.384,1.5784223136,0.331,0.046,0.3341810886,1.2,-0.43,1.2747156546
2020-10-12 05:30:00,1.4825,-0.2775,1.508248156,0.3425,0.052500000000000005,0.3465003608,1.1400000000000001,-0.33,1.1868024267,1.5125000000000002,-0.3775,1.5588978478,0.3425,0.052500000000000005,0.3465003608,1.17,-0.43,1.2465151423
2020-10-12 06:00:00,1.536,-0.274,1.5602474163,0.326,0.056,0.3307748479,1.21,-0.33,1.2541929675999999,1.576,-0.374,1.6197691194,0.326,0.056,0.3307748479,1.25,-0.43,1.3218925826
2020-10-12 06:30:00,1.73,0.41850000000000004,1.7798995056,0.32,0.0585,0.32530332,1.4100000000000001,0.36,1.4552319403,1.7000000000000002,-1.0215,1.983295805,0.32,0.0585,0.32530332,1.38,-1.08,1.752369824
2020-10-12 07:00:00,2.032,0.0375,2.0323459966,0.302,0.0575,0.30742519420000003,1.73,-0.02,1.7301156031,2.052,-0.5425,2.1225009423,0.302,0.0575,0.30742519420000003,1.75,-0.6000000000000001,1.85
2020-10-12 07:30:00,2.193,0.3645,2.2230855247,0.28300000000000003,0.0545,0.2882000173,1.9100000000000001,0.31,1.93499354,2.173,-0.8455,2.3316945019,0.28300000000000003,0.0545,0.2882000173,1.8900000000000001,-0.9,2.0933466029
2020-10-12 08:00:00,2.5215,0.8125,2.6491731729,0.3415,0.052500000000000005,0.34551193900000005,2.18,0.76,2.3086792761,2.4314999999999998,-1.1975,2.7103871495,0.3415,0.052500000000000005,0.34551193900000005,2.09,-1.25,2.4352823245
2020-10-12 08:30:00,2.6814999999999998,0.159,2.6862098299,0.3815,0.049,0.38463391690000004,2.3,0.11,2.3026289323,2.6915,-0.401,2.7212080497,0.3815,0.049,0.38463391690000004,2.31,-0.45,2.3534230389
2020-10-12 09:00:00,2.6390000000000002,-0.0425,2.6393422001999998,0.40900000000000003,0.0475,0.41174901340000003,2.23,-0.09,2.2318154046,2.669,-0.1825,2.6752321862,0.40900000000000003,0.0475,0.41174901340000003,2.26,-0.23,2.271673392
2020-10-12 09:30:00,2.675,-0.082,2.6762565273,0.425,0.008,0.4250752874,2.25,-0.09,2.2517992806000002,2.685,-0.222,2.6941620219,0.425,0.008,0.4250752874,2.26,-0.23,2.271673392
2020-10-12 10:00:00,2.805,-0.08700000000000001,2.8063488735,0.365,0.003,0.3650123286,2.44,-0.09,2.4416592719,2.835,-0.227,2.8440734871,0.365,0.003,0.3650123286,2.47,-0.23,2.4806853892
2020-10-12 10:30:00,2.8565,-0.0825,2.8576911135,0.35650000000000004,0.007500000000000001,0.35657888330000004,2.5,-0.09,2.5016194755,2.8865,-0.2225,2.89506278,0.35650000000000004,0.007500000000000001,0.35657888330000004,2.5300000000000002,-0.23,2.540433034
2020-10-12 11:00:00,2.8435,-0.0675,2.8443010565,0.3435,0.022500000000000003,0.3442361108,2.5,-0.09,2.5016194755,2.8735,-0.20750000000000002,2.880982211,0.3435,0.022500000000000003,0.3442361108,2.5300000000000002,-0.23,2.540433034
2020-10-12 11:30:00,2.7515,-0.094,2.7531052014,0.3715,0.036000000000000004,0.37324020420000004,2.38,-0.13,2.3835477759,2.7815000000000003,-0.194,2.7882572066,0.3715,0.036000000000000004,0.37324020420000004,2.41,-0.23,2.4209502267
2020-10-12 12:00:00,2.795,-0.1005,2.7968062589000002,0.335,0.029500000000000002,0.33629637230000003,2.46,-0.13,2.4634325645,2.835,-0.2005,2.8420811477,0.335,0.029500000000000002,0.33629637230000003,2.5,-0.23,2.5105577070000002
2020-10-12 12:30:00,2.936,-0.0555,2.9365245188999998,0.326,0.0345,0.32782045390000003,2.61,-0.09,2.6115512631,2.966,-0.1955,2.9724360801,0.326,0.0345,0.32782045390000003,2.64,-0.23,2.65
2020-10-12 13:00:00,2.9175,0.061500000000000006,2.9181481285,0.3075,0.051500000000000004,0.3117827769,2.61,0.01,2.610019157,2.9475,-0.2785,2.9606280584,0.3075,0.051500000000000004,0.3117827769,2.64,-0.33,2.6605450569
2020-10-12 13:30:00,2.8745000000000003,0.0385,2.8747578159,0.29450000000000004,0.0485,0.29846691610000003,2.58,-0.01,2.5800193798,2.9345,-0.28150000000000003,2.9479709123,0.29450000000000004,0.0485,0.29846691610000003,2.64,-0.33,2.6605450569
2020-10-12 14:00:00,2.809,-0.0565,2.8095681608,0.289,0.043500000000000004,0.2922554533,2.52,-0.1,2.5219833465,2.839,-0.17650000000000002,2.8444811917,0.289,0.043500000000000004,0.2922554533,2.55,-0.22,2.5594726019
2020-10-12 14:30:00,2.7645,-0.0495,2.7649431278,0.2745,0.0505,0.2791066105,2.49,-0.1,2.4920072231,2.7945,-0.1695,2.7996357799,0.2745,0.0505,0.2791066105,2.52,-0.22,2.5295849462
2020-10-12 15:00:00,2.6005000000000003,0.052000000000000005,2.6010198481,0.2605,0.052000000000000005,0.2656393231,2.34,0.0,2.34,2.6105,-0.328,2.6310253229000002,0.2605,0.052000000000000005,0.2656393231,2.35,-0.38,2.3805251521
2020-10-12 15:30:00,2.8175,0.8345,2.9384854092,0.2675,0.0545,0.27299542120000003,2.55,0.78,2.666627083,2.7075,-1.0755,2.9132896354,0.2675,0.0545,0.27299542120000003,2.44,-1.13,2.6889589063
2020-10-12 16:00:00,2.9385,0.8355,3.0549701308,0.3085,0.0555,0.3134525482,2.63,0.78,2.7432280255,2.8285,-1.0745,3.0257168572,0.3085,0.0555,0.3134525482,2.52,-1.13,2.7617566873
2020-10-12 16:30:00,2.941,0.834,3.0569653253,0.361,0.054,0.365016438,2.58,0.78,2.6953292934,2.831,-1.076,3.0285866341,0.361,0.054,0.365016438,2.47,-1.13,2.7162105957
2020-10-12 17:00:00,3.1535,0.8325,3.2615362178,0.41350000000000003,0.052500000000000005,0.4168195053,2.74,0.78,2.8488594209,3.0335,-1.0575,3.2125423733,0.41350000000000003,0.052500000000000005,0.4168195053,2.62,-1.11,2.8454349404
2020-10-12 17:30:00,3.037,0.7735000000000001,3.1339545705,0.40700000000000003,0.053500000000000006,0.410501218,2.63,0.72,2.7267746515,2.927,-1.1065,3.1291646249,0.40700000000000003,0.053500000000000006,0.410501218,2.52,-1.16,2.7741665415
2020-10-12 18:00:00,3.0055,0.802,3.1106645994,0.41550000000000004,0.052000000000000005,0.4187412686,2.59,0.75,2.6964050140999998,2.9055,-1.108,3.1095971202,0.41550000000000004,0.052000000000000005,0.4187412686,2.49,-1.16,2.7469437562
2020-10-12 18:30:00,3.059,0.8035,3.1627667081,0.379,0.053500000000000006,0.38275742970000004,2.68,0.75,2.7829660436,2.949,-1.1065,3.1497528871,0.379,0.053500000000000006,0.38275742970000004,2.5700000000000003,-1.16,2.8196631004
2020-10-12 19:00:00,3.184,0.772,3.2762539584,0.504,0.052000000000000005,0.5066754385,2.68,0.72,2.7750315314,3.074,-1.108,3.2675893255,0.504,0.052000000000000005,0.5066754385,2.5700000000000003,-1.16,2.8196631004
2020-10-12 19:30:00,2.9965,0.7495,3.0888124741,0.5365,0.0495,0.5387787115,2.46,0.7000000000000001,2.5576551761,2.8865,-1.1305,3.0999858871,0.5365,0.0495,0.5387787115,2.35,-1.18,2.6296197444000002
2020-10-12 20:00:00,3.0445,0.748,3.1350413474,0.5445,0.048,0.5466116080000001,2.5,0.7000000000000001,2.5961509971,2.9345,-1.1320000000000001,3.1452685497,0.5445,0.048,0.5466116080000001,2.39,-1.18,2.6654267951
2020-10-12 20:30:00,2.9735,0.7475,3.0660167155,0.5235000000000001,0.0475,0.5256505493,2.45,0.7000000000000001,2.5480384612,2.8635,-1.1325,3.079316239,0.5235000000000001,0.0475,0.5256505493,2.34,-1.18,2.6206869328
2020-10-12 21:00:00,2.693,0.716,2.7865579126,0.5630000000000001,0.046,0.5648760926,2.13,0.67,2.2328905034,2.593,-1.164,2.8422781356,0.5630000000000001,0.046,0.5648760926,2.03,-1.21,2.3632604596
2020-10-12 21:30:00,2.5620000000000003,0.7005,2.6560392033999998,0.502,0.0505,0.5045336956,2.06,0.65,2.1601157376,2.472,-1.1595,2.7304256536000002,0.502,0.0505,0.5045336956,1.97,-1.21,2.3119256043
2020-10-12 22:00:00,2.5564999999999998,0.72,2.6559541129,0.4665,0.05,0.4691718768,2.09,0.67,2.1947665024,2.4565,-1.16,2.716614115,0.4665,0.05,0.4691718768,1.99,-1.21,2.3289911979
2020-10-12 22:30:00,2.525,0.721,2.6259219333,0.405,0.051000000000000004,0.4081984811,2.12,0.67,2.2233533232,2.425,-1.159,2.6877325016,0.405,0.051000000000000004,0.4081984811,2.02,-1.21,2.3546761985
2020-10-12 23:00:00,2.1815,0.6880000000000001,2.2874191243,0.42150000000000004,0.048,0.4242242921,1.76,0.64,1.8727519857,2.0915,-1.222,2.4223245551,0.42150000000000004,0.048,0.4242242921,1.67,-1.27,2.0980467106
2020-10-12 23:30:00,1.826,0.2525,1.8433752331000002,0.486,0.0425,0.4878547427,1.34,0.21,1.3563554107,1.806,-0.8675,2.0035449209,0.486,0.0425,0.4878547427,1.32,-0.91,1.6032778923
2020-10-13 00:00:00,1.862,0.596,1.9550601014,0.452,0.046,0.4543346784,1.4100000000000001,0.55,1.5134728276,1.772,-1.224,2.1536387812,0.452,0.046,0.4543346784,1.32,-1.27,1.8317477992
2020-10-13 00:30:00,1.6675,0.5955,1.7706429623000002,0.47750000000000004,0.0455,0.47966290250000004,1.19,0.55,1.3109538512,1.5975000000000001,-1.2245,2.0128105972,0.47750000000000004,0.0455,0.47966290250000004,1.12,-1.27,1.6933103673
2020-10-13 01:00:00,1.6525,0.5975,1.7572030332000002,0.4025,0.0475,0.4052931038,1.25,0.55,1.3656500284,1.5825,-1.2225,1.999703103,0.4025,0.0475,0.4052931038,1.18,-1.27,1.7335801106000002
2020-10-13 01:30:00,1.494,0.5685,1.5985081326000001,0.374,0.0485,0.37713160830000003,1.12,0.52,1.2348279232000001,1.424,-1.2415,1.8892057193,0.374,0.0485,0.37713160830000003,1.05,-1.29,1.6633099531000002
2020-10-13 02:00:00,1.6019999999999999,0.5705,1.7005511607,0.402,0.0505,0.40515953650000003,1.2,0.52,1.3078226178999999,1.542,-1.2395,1.9784145799,0.402,0.0505,0.40515953650000003,1.1400000000000001,-1.29,1.7215400081999999
2020-10-13 02:30:00,1.4955,0.6315000000000001,1.6233645615999999,0.3855,0.051500000000000004,0.3889247999,1.11,0.58,1.2523977004,1.4355,-1.2985,1.9356555737,0.3855,0.051500000000000004,0.3889247999,1.05,-1.35,1.7102631376000001
2020-10-13 03:00:00,1.4585,0.6315000000000001,1.5893440471,0.3785,0.051500000000000004,0.3819875652,1.08,0.58,1.2258874337,1.3985,-1.2985,1.9083774521999999,0.3785,0.051500000000000004,0.3819875652,1.02,-1.35,1.6920106383
2020-10-13 03:30:00,1.536,0.63,1.6601795084000002,0.436,0.05,0.4388576079,1.1,0.58,1.2435433245,1.456,-1.3,1.9519057354,0.436,0.05,0.4388576079,1.02,-1.35,1.6920106383
2020-10-13 04:00:00,1.4005,0.6295000000000001,1.5354707747,0.3905,0.0495,0.3936248214,1.01,0.58,1.1646887996,1.3405,-1.3005,1.8676831905,0.3905,0.0495,0.3936248214,0.9500000000000001,-1.35,1.6507574019
2020-10-13 04:30:00,1.457,0.629,1.5869751101,0.40700000000000003,0.049,0.40993901990000003,1.05,0.58,1.1995415791,1.387,-1.301,1.901675577,0.40700000000000003,0.049,0.40993901990000003,0.98,-1.35,1.6682026256
2020-10-13 05:00:00,1.505,0.628,1.6307694502999999,0.455,0.048,0.45752486270000003,1.05,0.58,1.1995415791,1.455,-1.302,1.9524930218,0.455,0.048,0.45752486270000003,1.0,-1.35,1.6800297616000002
2020-10-13 05:30:00,1.5725,0.632,1.6947507929,0.4625,0.052000000000000005,0.46541406300000004,1.11,0.58,1.2523977004,1.5125000000000002,-1.298,1.9931031709,0.4625,0.052000000000000005,0.46541406300000004,1.05,-1.35,1.7102631376000001
2020-10-13 06:00:00,1.6855,0.6345000000000001,1.8009720986,0.4055,0.0545,0.4091460619,1.28,0.58,1.4052757736,1.6255000000000002,-1.2955,2.0785982055,0.4055,0.0545,0.4091460619,1.22,-1.35,1.8195878654
2020-10-13 06:30:00,1.8519999999999999,0.685,1.9746212295,0.522,0.055,0.5248895122,1.33,0.63,1.4716657229,1.782,-1.245,2.1738327903,0.522,0.055,0.5248895122,1.26,-1.3,1.8104143172
2020-10-13 07:00:00,2.2175,0.743,2.338665271,0.5375,0.053,0.5401067024,1.6800000000000002,0.6900000000000001,1.8161773041,2.1375,-1.217,2.4596738097,0.5375,0.053,0.5401067024,1.6,-1.27,2.0427677303
2020-10-13 07:30:00,2.3295,0.673,2.4247678755,0.4995,0.053,0.5023039419,1.83,0.62,1.9321749403,2.2295,-1.107,2.4892005243,0.4995,0.053,0.5023039419,1.73,-1.16,2.082906623
2020-10-13 08:00:00,2.54,0.6765,2.628545653,0.41000000000000003,0.0565,0.41387467910000003,2.13,0.62,2.2184003246,2.43,-1.0335,2.6406480739,0.41000000000000003,0.0565,0.41387467910000003,2.02,-1.09,2.2953213283
2020-10-13 08:30:00,2.622,0.6990000000000001,2.7135742113,0.332,0.059000000000000004,0.33720172,2.29,0.64,2.3777510383,2.5220000000000002,-0.971,2.702466466,0.332,0.059000000000000004,0.33720172,2.19,-1.03,2.4201239638
2020-10-13 09:00:00,2.7030000000000003,0.547,2.7577922329,0.333,0.057,0.3378431589,2.37,0.49,2.4201239638,2.623,-0.793,2.7402514483,0.333,0.057,0.3378431589,2.29,-0.85,2.4426624818000002
2020-10-13 09:30:00,2.786,-0.05,2.7864486358000002,0.28600000000000003,0.04,0.288783656,2.5,-0.09,2.5016194755,2.836,-0.21,2.8437644066,0.28600000000000003,0.04,0.288783656,2.55,-0.25,2.5622255951
2020-10-13 10:00:00,2.71,-0.11750000000000001,2.7125460826000003,0.29,0.0125,0.29026927150000004,2.42,-0.13,2.4234892201,2.74,-0.1575,2.7445229549,0.29,0.0125,0.29026927150000004,2.45,-0.17,2.4558908771
2020-10-13 10:30:00,2.7535,-0.055,2.7540492461,0.3635,0.025,0.36435868320000003,2.39,-0.08,2.3913385373000002,2.7935,-0.145,2.7972606689,0.3635,0.025,0.36435868320000003,2.43,-0.17,2.4359392439
2020-10-13 11:00:00,2.848,-0.0115,2.848023218,0.328,0.0085,0.3281101187,2.52,-0.02,2.5200793638,2.898,-0.2315,2.9072317159,0.328,0.0085,0.3281101187,2.5700000000000003,-0.24,2.5811818998
2020-10-13 11:30:00,2.6335,0.0145,2.6335399181,0.2735,0.0145,0.2738840996,2.36,0.0,2.36,2.6935000000000002,-0.3255,2.7130964781999998,0.2735,0.0145,0.2738840996,2.42,-0.34,2.4437675831
2020-10-13 12:00:00,2.6585,0.0405,2.6588084737,0.2985,0.0405,0.3012349581,2.36,0.0,2.36,2.7185,-0.2995,2.7349483542,0.2985,0.0405,0.3012349581,2.42,-0.34,2.4437675831
2020-10-13 12:30:00,2.7855,0.0555,2.7860528531,0.3255,0.0555,0.3301976681,2.46,0.0,2.46,2.8455,-0.2645,2.857766698,0.3255,0.0555,0.3301976681,2.52,-0.32,2.5402362095
2020-10-13 13:00:00,2.7795,0.08600000000000001,2.7808301368,0.3195,0.056,0.3243705443,2.46,0.03,2.46018292,2.8395,-0.264,2.8517461755999998,0.3195,0.056,0.3243705443,2.52,-0.32,2.5402362095
2020-10-13 13:30:00,2.8405,0.10650000000000001,2.8424958223,0.1905,0.0465,0.1960930901,2.65,0.06,2.6506791583,2.9005,-0.2735,2.9133661802,0.1905,0.0465,0.1960930901,2.71,-0.32,2.7288275871
2020-10-13 14:00:00,2.8025,0.111,2.8046973544,0.36250000000000004,0.051000000000000004,0.36607000700000003,2.44,0.06,2.4407375934,2.8525,-0.269,2.8651557113,0.36250000000000004,0.051000000000000004,0.36607000700000003,2.49,-0.32,2.5104780421
2020-10-13 14:30:00,2.621,-0.0475,2.6214303824,0.281,0.052500000000000005,0.285862292,2.34,-0.1,2.3421357774000002,2.661,-0.1875,2.6675976552,0.281,0.052500000000000005,0.285862292,2.38,-0.24,2.3920702331
2020-10-13 15:00:00,2.4495,-0.0935,2.4512838473,0.3095,0.0565,0.3146148439,2.14,-0.15,2.1452505681,2.4895,-0.20350000000000001,2.4978035351,0.3095,0.0565,0.3146148439,2.18,-0.26,2.19544984
2020-10-13 15:30:00,2.4725,-0.0945,2.474305256,0.35250000000000004,0.0555,0.3568424022,2.12,-0.15,2.1252999788,2.5324999999999998,-0.20450000000000002,2.5407432968,0.35250000000000004,0.0555,0.3568424022,2.18,-0.26,2.19544984
2020-10-13 16:00:00,2.824,-0.026000000000000002,2.8241196858,0.454,0.054,0.45720017500000004,2.37,-0.08,2.3713498266,2.864,-0.23600000000000002,2.8737070136,0.454,0.054,0.45720017500000004,2.41,-0.29,2.4273854247
2020-10-13 16:30:00,2.9345,-0.029500000000000002,2.9346482753,0.47450000000000003,0.0505,0.47717973550000004,2.46,-0.08,2.4613004693000002,2.9745,-0.23950000000000002,2.9841264216,0.47450000000000003,0.0505,0.47717973550000004,2.5,-0.29,2.516763795
2020-10-13 17:00:00,2.9795,0.0335,2.9796883226,0.4495,0.053500000000000006,0.45267261900000005,2.5300000000000002,-0.02,2.5300790501,3.0295,-0.29650000000000004,3.0439747864,0.4495,0.053500000000000006,0.45267261900000005,2.58,-0.35000000000000003,2.6036320785
2020-10-13 17:30:00,2.968,0.035500000000000004,2.9682122987,0.40800000000000003,0.0555,0.4117575136,2.56,-0.02,2.5600781238,3.018,-0.29450000000000004,3.0323347853,0.40800000000000003,0.0555,0.4117575136,2.61,-0.35000000000000003,2.633362869
2020-10-13 18:00:00,3.009,0.47500000000000003,3.0462609868,0.359,0.055,0.3631886562,2.65,0.42,2.6830765923,2.999,-0.735,3.0877542001,0.359,0.055,0.3631886562,2.64,-0.79,2.7556668884
2020-10-13 18:30:00,3.2,0.761,3.289243226,0.41000000000000003,0.051000000000000004,0.41315977540000004,2.79,0.71,2.8789234099,3.05,-1.039,3.2221143679,0.41000000000000003,0.051000000000000004,0.41315977540000004,2.64,-1.09,2.8561687625000003
2020-10-13 19:00:00,3.258,0.7295,3.3386725281,0.498,0.0495,0.5004540438,2.76,0.68,2.8425340807,3.138,-1.0405,3.3060072973,0.498,0.0495,0.5004540438,2.64,-1.09,2.8561687625000003
2020-10-13 19:30:00,3.006,0.731,3.0936058249,0.466,0.051000000000000004,0.4687824655,2.54,0.68,2.6294486114,2.896,-1.099,3.0975178773,0.466,0.051000000000000004,0.4687824655,2.43,-1.15,2.6883824133000003
2020-10-13 20:00:00,3.0135,0.8260000000000001,3.1246533008,0.41350000000000003,0.056,0.41727478960000003,2.6,0.77,2.7116231302,2.9135,-1.164,3.1374158554,0.41350000000000003,0.056,0.41727478960000003,2.5,-1.22,2.7817979797
2020-10-13 20:30:00,3.0155,0.8195,3.1248712773,0.48550000000000004,0.0495,0.48801690540000003,2.5300000000000002,0.77,2.6445793616,2.9155,-1.1405,3.130635798,0.48550000000000004,0.0495,0.48801690540000003,2.43,-1.19,2.7057346507
2020-10-13 21:00:00,2.825,0.426,2.8569390963,0.535,0.046,0.5369739286,2.29,0.38,2.3213142829,2.765,-0.774,2.8712890832999998,0.535,0.046,0.5369739286,2.23,-0.8200000000000001,2.3759840067
2020-10-13 21:30:00,2.597,-0.171,2.6026236762,0.537,0.049,0.5392309338,2.06,-0.22,2.071714266,2.627,-0.271,2.6409411201,0.537,0.049,0.5392309338,2.09,-0.32,2.1143556938
2020-10-13 22:00:00,2.445,-0.17250000000000001,2.4510775692,0.545,0.0475,0.5470660381,1.9,-0.22,1.9126944346,2.475,-0.2725,2.4899560739,0.545,0.0475,0.5470660381,1.9300000000000002,-0.32,1.9563486397
2020-10-13 22:30:00,2.417,-0.17300000000000001,2.4231834433,0.547,0.047,0.5490154825,1.87,-0.22,1.8828967045,2.447,-0.273,2.462181553,0.547,0.047,0.5490154825,1.9,-0.32,1.9267589367
2020-10-13 23:00:00,2.064,-0.24050000000000002,2.0779644487,0.554,0.0395,0.5554063828,1.51,-0.28,1.5357408636,2.094,-0.3105,2.1168954273,0.554,0.0395,0.5554063828,1.54,-0.35000000000000003,1.5792719842
2020-10-13 23:30:00,1.874,-0.24250000000000002,1.8896248966,0.554,0.0375,0.5552677282,1.32,-0.28,1.3493702235,1.9140000000000001,-0.36250000000000004,1.9480252180000002,0.554,0.0375,0.5552677282,1.3599999999999999,-0.4,1.4176036117
2020-10-14 00:00:00,1.8115,-0.24350000000000002,1.8277922475000001,0.5515,0.036500000000000005,0.5527065225000001,1.26,-0.28,1.290736224,1.8615,-0.3635,1.8966587727,0.5515,0.036500000000000005,0.5527065225000001,1.31,-0.4,1.3697079981
2020-10-14 00:30:00,1.4945,-0.24550000000000002,1.514529795,0.34450000000000003,0.0345,0.3462231939,1.15,-0.28,1.1835962149,1.5445,-0.3655,1.5871579947,0.34450000000000003,0.0345,0.3462231939,1.2,-0.4,1.2649110641
2020-10-14 01:00:00,1.3599999999999999,-0.2745,1.3874257638,0.34,0.035500000000000004,0.34184828510000004,1.02,-0.31,1.0660675401,1.3900000000000001,-0.3845,1.4421997955,0.34,0.035500000000000004,0.34184828510000004,1.05,-0.42,1.1308846095
2020-10-14 01:30:00,1.2185,-0.3155,1.2586828433,0.34850000000000003,0.0345,0.3502035123,0.87,-0.35000000000000003,0.9377632964,1.2585,-0.3855,1.3162190167,0.34850000000000003,0.0345,0.3502035123,0.91,-0.42,1.0022474744
2020-10-14 02:00:00,1.3345,-0.2655,1.3606544381,0.34450000000000003,0.0345,0.3462231939,0.99,-0.30000000000000004,1.034456379,1.3745,-0.3855,1.4275365144,0.34450000000000003,0.0345,0.3462231939,1.03,-0.42,1.1123398761
2020-10-14 02:30:00,1.303,-0.2655,1.329774135,0.343,0.0345,0.344730692,0.96,-0.30000000000000004,1.0057832769,1.333,-0.3855,1.3876235981,0.343,0.0345,0.344730692,0.99,-0.42,1.0754068997
2020-10-14 03:00:00,1.279,-0.3055,1.3149795626,0.34900000000000003,0.0345,0.3507010835,0.93,-0.34,0.9902019996,1.309,-0.34550000000000003,1.353828368,0.34900000000000003,0.0345,0.3507010835,0.96,-0.38,1.0324727599
2020-10-14 03:30:00,1.2595,-0.3045,1.295785669,0.3095,0.035500000000000004,0.3115292924,0.9500000000000001,-0.34,1.0090094152,1.2895,-0.3145,1.3272981956,0.3095,0.035500000000000004,0.3115292924,0.98,-0.35000000000000003,1.0406248123
2020-10-14 04:00:00,1.185,-0.1645,1.1963633436,0.325,0.035500000000000004,0.3269330971,0.86,-0.2,0.8829496022000001,1.195,-0.5245000000000001,1.3050384094,0.325,0.035500000000000004,0.3269330971,0.87,-0.56,1.0346496992
2020-10-14 04:30:00,1.256,0.5565,1.3737642629,0.316,0.036500000000000005,0.318101006,0.9400000000000001,0.52,1.0742439202,1.186,-1.2535,1.7256471974,0.316,0.036500000000000005,0.318101006,0.87,-1.29,1.5559562975999999
2020-10-14 05:00:00,1.303,0.5565,1.4168631726,0.333,0.036500000000000005,0.3349944029,0.97,0.52,1.1005907505,1.233,-1.2535,1.7582807654,0.333,0.036500000000000005,0.3349944029,0.9,-1.29,1.5729272075
2020-10-14 05:30:00,1.3505,0.559,1.461619393,0.3105,0.039,0.3129396907,1.04,0.52,1.1627553483,1.2805,-1.251,1.790162353,0.3105,0.039,0.3129396907,0.97,-1.29,1.6140012392
2020-10-14 06:00:00,1.5055,0.59,1.6169818335000001,0.3155,0.04,0.3180255493,1.19,0.55,1.3109538512,1.4355,-1.25,1.9034600731,0.3155,0.04,0.3180255493,1.12,-1.29,1.7083617884
2020-10-14 06:30:00,1.6440000000000001,0.6605000000000001,1.7717212676,0.314,0.0405,0.3166010897,1.33,0.62,1.4674126891000001,1.574,-1.2495,2.0096582421,0.314,0.0405,0.3166010897,1.26,-1.29,1.8032470713
2020-10-14 07:00:00,2.032,0.681,2.1430783933,0.312,0.041,0.3146823796,1.72,0.64,1.8352111595,1.962,-1.169,2.2838574824,0.312,0.041,0.3146823796,1.65,-1.21,2.0461182762
2020-10-14 07:30:00,2.254,0.20950000000000002,2.2637151433,0.28400000000000003,0.0395,0.2867337615,1.97,0.17,1.9773214205,2.234,-0.5805,2.3081889546,0.28400000000000003,0.0395,0.2867337615,1.9500000000000002,-0.62,2.0461915844
2020-10-14 08:00:00,2.2945,-0.1505,2.299430473,0.28450000000000003,0.0395,0.2872290027,2.01,-0.19,2.0189601284,2.3245,-0.2205,2.3349347957,0.28450000000000003,0.0395,0.2872290027,2.04,-0.26,2.0565018843
2020-10-14 08:30:00,2.455,-0.18150000000000002,2.4617000731,0.265,0.0385,0.2677820942,2.19,-0.22,2.2010224897,2.465,-0.0815,2.4663469444,0.265,0.0385,0.2677820942,2.2,-0.12,2.2032702966
2020-10-14 09:00:00,2.5765000000000002,-0.155,2.5811581219,0.2565,0.035,0.2588769012,2.32,-0.19,2.3277671705,2.5865,-0.055,2.587084701,0.2565,0.035,0.2588769012,2.33,-0.09,2.3317375496
2020-10-14 09:30:00,2.537,-0.0915,2.5386494933,0.247,0.0085,0.24714621180000002,2.29,-0.1,2.2921823662,2.577,-0.1915,2.5841055029,0.247,0.0085,0.24714621180000002,2.33,-0.2,2.3385679379
2020-10-14 10:00:00,2.733,-0.0995,2.7348106424000003,0.243,0.0005,0.2430005144,2.49,-0.1,2.4920072231,2.763,-0.1995,2.7701929987,0.243,0.0005,0.2430005144,2.52,-0.2,2.5279240495
2020-10-14 10:30:00,2.7515,-0.07200000000000001,2.7524418704,0.24150000000000002,-0.002,0.2415082814,2.51,-0.07,2.5109759059,2.7815000000000003,-0.182,2.7874479816,0.24150000000000002,-0.002,0.2415082814,2.54,-0.18,2.5463699653000003
2020-10-14 11:00:00,2.7815000000000003,-0.07150000000000001,2.7824188218,0.24150000000000002,-0.0015,0.2415046583,2.54,-0.07,2.5409643839,2.8115,-0.18150000000000002,2.8173523919,0.24150000000000002,-0.0015,0.2415046583,2.5700000000000003,-0.18,2.5762957905
2020-10-14 11:30:00,2.632,-0.0675,2.6328654067,0.242,0.0025,0.24201291290000002,2.39,-0.07,2.3910248849,2.672,-0.17750000000000002,2.6778891407,0.242,0.0025,0.24201291290000002,2.43,-0.18,2.4366575467000002
2020-10-14 12:00:00,2.6925,-0.0575,2.693113904,0.2225,-0.007500000000000001,0.2226263686,2.47,-0.05,2.4705060210000003,2.7325,-0.1875,2.738925428,0.2225,-0.007500000000000001,0.2226263686,2.51,-0.18,2.5164459064
2020-10-14 12:30:00,2.8145,-0.0275,2.8146343457,0.2245,-0.007500000000000001,0.22462524350000002,2.59,-0.02,2.5900772189,2.8545,-0.1575,2.8588418109,0.2245,-0.007500000000000001,0.22462524350000002,2.63,-0.15,2.6342740936
2020-10-14 13:00:00,2.8810000000000002,-0.028,2.8811360607000003,0.231,-0.008,0.2311384866,2.65,-0.02,2.6500754706,2.9210000000000003,-0.158,2.925270073,0.231,-0.008,0.2311384866,2.69,-0.15,2.6941789101999998
2020-10-14 13:30:00,2.748,-0.0855,2.749329782,0.178,-0.0055000000000000005,0.1780849516,2.5700000000000003,-0.08,2.5712448347,2.7880000000000003,-0.17550000000000002,2.7935182566,0.178,-0.0055000000000000005,0.1780849516,2.61,-0.17,2.6155305389
2020-10-14 14:00:00,2.5805,-0.1095,2.5828221967,0.2305,0.030500000000000003,0.2325091396,2.35,-0.14,2.3541665192,2.6105,-0.1095,2.6127955335,0.2305,0.030500000000000003,0.2325091396,2.38,-0.14,2.3841140912
2020-10-14 14:30:00,2.561,-0.1305,2.5643227663,0.191,0.0095,0.1912361106,2.37,-0.14,2.3741314201,2.591,-0.1305,2.5942843425,0.191,0.0095,0.1912361106,2.4,-0.14,2.4040798656
2020-10-14 15:00:00,2.492,-0.147,2.4963319090000002,0.202,-0.007,0.2021212507,2.29,-0.14,2.2942754848,2.5220000000000002,-0.147,2.5262804674,0.202,-0.007,0.2021212507,2.32,-0.14,2.3242202994
2020-10-14 15:30:00,2.4815,-0.14650000000000002,2.4858206894,0.1915,-0.006500000000000001,0.19161028160000002,2.29,-0.14,2.2942754848,2.5115,-0.14650000000000002,2.5157691667,0.1915,-0.006500000000000001,0.19161028160000002,2.32,-0.14,2.3242202994
2020-10-14 16:00:00,2.519,-0.146,2.5232274967,0.179,-0.006,0.1791005304,2.34,-0.14,2.3441842931,2.549,-0.146,2.5531778238,0.179,-0.006,0.1791005304,2.37,-0.14,2.3741314201
2020-10-14 16:30:00,2.65,-0.145,2.6539640163,0.16,-0.005,0.16007810590000002,2.49,-0.14,2.4939326374,2.68,-0.145,2.6839197082,0.16,-0.005,0.16007810590000002,2.52,-0.14,2.5238858928
2020-10-14 17:00:00,2.7325,-0.1245,2.7353348058,0.14250000000000002,0.0155,0.1433405037,2.59,-0.14,2.5937810239,2.7525,-0.1245,2.7553142289,0.14250000000000002,0.0155,0.1433405037,2.61,-0.14,2.6137520923
2020-10-14 17:30:00,2.723,-0.129,2.7260539246,0.223,0.041,0.22673773400000002,2.5,-0.17,2.5057733337,2.743,-0.169,2.7482012299000003,0.223,0.041,0.22673773400000002,2.52,-0.21,2.5287348615000003
2020-10-14 18:00:00,2.8045,-0.17850000000000002,2.8101748166,0.23450000000000001,0.0415,0.23814386410000002,2.5700000000000003,-0.22,2.5793991548,2.7845,-0.0985,2.7862416442,0.23450000000000001,0.0415,0.23814386410000002,2.55,-0.14,2.5538402456
2020-10-14 18:30:00,2.886,-0.17550000000000002,2.8913312245,0.216,-0.0055000000000000005,0.21607001180000002,2.67,-0.17,2.6754065112000003,2.896,-0.0855,2.8972618539,0.216,-0.0055000000000000005,0.21607001180000002,2.68,-0.08,2.681193764
2020-10-14 19:00:00,2.7880000000000003,-0.176,2.7935497132,0.198,-0.006,0.1980908882,2.59,-0.17,2.5955731544000002,2.808,-0.186,2.8141535139,0.198,-0.006,0.1980908882,2.61,-0.18,2.6161995337
2020-10-14 19:30:00,2.805,-0.1255,2.8078061276,0.185,-0.0055000000000000005,0.1850817387,2.62,-0.12,2.6227466519,2.835,-0.24550000000000002,2.8456098204,0.185,-0.0055000000000000005,0.1850817387,2.65,-0.24,2.6608457302
2020-10-14 20:00:00,2.8395,-0.1675,2.8444360601,0.2195,-0.007500000000000001,0.2196280947,2.62,-0.16,2.6248809497,2.8695,-0.1875,2.8756193246,0.2195,-0.007500000000000001,0.2196280947,2.65,-0.18,2.6561061726
2020-10-14 20:30:00,2.6734999999999998,-0.137,2.6770078913,0.21350000000000002,-0.007,0.2136147233,2.46,-0.13,2.4634325645,2.7035,-0.247,2.7147598881,0.21350000000000002,-0.007,0.2136147233,2.49,-0.24,2.501539526
2020-10-14 21:00:00,2.578,-0.026000000000000002,2.5781311061,0.198,-0.006,0.1980908882,2.38,-0.02,2.3800840321,2.618,-0.386,2.6463030817,0.198,-0.006,0.1980908882,2.42,-0.38,2.4496530367
2020-10-14 21:30:00,2.4175,-0.068,2.4184561708,0.23750000000000002,-0.008,0.2376346986,2.18,-0.06,2.1808255318,2.4675000000000002,-0.428,2.5043442755000003,0.23750000000000002,-0.008,0.2376346986,2.23,-0.42,2.2692069099
2020-10-14 22:00:00,2.226,-0.125,2.2295068962,0.166,-0.005,0.1660752841,2.06,-0.12,2.0634921856,2.276,-0.425,2.3153403637,0.166,-0.005,0.1660752841,2.11,-0.42,2.1513948963
2020-10-14 22:30:00,2.2125,-0.156,2.2179928426,0.1825,-0.006,0.1825986035,2.03,-0.15,2.0355343279,2.2525,-0.356,2.2804587806,0.1825,-0.006,0.1825986035,2.07,-0.35000000000000003,2.0993808611
2020-10-14 23:00:00,1.9125,-0.247,1.9283841033,0.21250000000000002,-0.007,0.21261526290000002,1.7000000000000002,-0.24,1.7168575946,1.9425,-0.357,1.9750329744,0.21250000000000002,-0.007,0.21261526290000002,1.73,-0.35000000000000003,1.7650495743999999
2020-10-14 23:30:00,1.7115,0.033,1.7118181124,0.29150000000000004,0.013000000000000001,0.2917897359,1.42,0.02,1.4201408381,1.7115,-0.637,1.8261985790000002,0.29150000000000004,0.013000000000000001,0.2917897359,1.42,-0.65,1.5616977941
2020-10-15 00:00:00,1.647,0.603,1.7539150493,0.28700000000000003,0.013000000000000001,0.28729427420000003,1.3599999999999999,0.59,1.4824641648,1.577,-1.227,1.9981136104,0.28700000000000003,0.013000000000000001,0.28729427420000003,1.29,-1.24,1.7893294834
2020-10-16 00:30:00,1.608,0.6295000000000001,1.7268277998000001,0.188,-0.0005,0.1880006649,1.42,0.63,1.5534799645000001,1.538,-1.2205,1.9634317533,0.188,-0.0005,0.1880006649,1.35,-1.22,1.8195878654
2020-10-16 01:00:00,1.5575,0.5905,1.6656819925000002,0.1875,0.0005,0.1875006667,1.37,0.59,1.491643389,1.4875,-1.2195,1.9234959059,0.1875,0.0005,0.1875006667,1.3,-1.22,1.7828067758000001
2020-10-16 01:30:00,1.408,0.59,1.5266184854,0.188,0.0,0.188,1.22,0.59,1.3551752654,1.348,-1.28,1.8588985986000002,0.188,0.0,0.188,1.16,-1.28,1.7274258305
2020-10-16 02:00:00,1.6175000000000002,0.5895,1.7215738439,0.1875,-0.0005,0.1875006667,1.43,0.59,1.5469324484,1.5474999999999999,-1.2805,2.0085906751,0.1875,-0.0005,0.1875006667,1.3599999999999999,-1.28,1.8676188048
2020-10-16 02:30:00,1.5775000000000001,0.589,1.6838726941000002,0.1875,-0.001,0.1875026666,1.3900000000000001,0.59,1.5100331122,1.5075,-1.2810000000000001,1.9782611683,0.1875,-0.001,0.1875026666,1.32,-1.28,1.8386951895
2020-10-16 03:00:00,1.5779999999999998,0.5885,1.6841663368000002,0.188,-0.0015,0.1880059839,1.3900000000000001,0.59,1.5100331122,1.508,-1.2815,1.9789659547,0.188,-0.0015,0.1880059839,1.32,-1.28,1.8386951895
2020-10-16 03:30:00,1.5075,0.5885,1.6182980257000001,0.1875,-0.0015,0.1875059999,1.32,0.59,1.4458561478,1.4275,-1.2615,1.9050297898,0.1875,-0.0015,0.1875059999,1.24,-1.26,1.7678235206
2020-10-16 04:00:00,1.4075,0.588,1.5253852792,0.1875,-0.002,0.1875106664,1.22,0.59,1.3551752654,1.3275000000000001,-1.282,1.8454756162,0.1875,-0.002,0.1875106664,1.1400000000000001,-1.28,1.7140595089000001
2020-10-16 04:30:00,1.448,0.5895,1.5633983018,0.188,-0.0005,0.1880006649,1.26,0.59,1.3912943614,1.3679999999999999,-1.2805,1.8737940789,0.188,-0.0005,0.1880006649,1.18,-1.28,1.7409192974
2020-10-16 05:00:00,1.4475,0.589,1.5627467005,0.1875,-0.001,0.1875026666,1.26,0.59,1.3912943614,1.3675,-1.2610000000000001,1.8601551683,0.1875,-0.001,0.1875026666,1.18,-1.26,1.7262676502
2020-10-16 05:30:00,1.5375,0.589,1.6464590034,0.1875,-0.001,0.1875026666,1.35,0.59,1.4732956255,1.4575,-1.231,1.9077911966,0.1875,-0.001,0.1875026666,1.27,-1.23,1.7679932127
2020-10-16 06:00:00,1.5779999999999998,0.591,1.6850415425,0.188,0.001,0.1880026596,1.3900000000000001,0.59,1.5100331122,1.508,-1.229,1.9453804255,0.188,0.001,0.1880026596,1.32,-1.23,1.8042449944999999
2020-10-16 06:30:00,1.8175,0.066,1.8186979546000002,0.1875,0.006,0.1875959754,1.63,0.06,1.6311039207,1.8075,-0.634,1.9154665881000001,0.1875,0.006,0.1875959754,1.62,-0.64,1.7418381096000002
2020-10-16 07:00:00,2.1875,-0.1545,2.1929492698,0.1875,0.0055000000000000005,0.1875806493,2.0,-0.16,2.0063897926,2.2175,-0.29450000000000004,2.2369703842,0.1875,0.0055000000000000005,0.1875806493,2.03,-0.30000000000000004,2.0520477577
2020-10-16 07:30:00,2.268,-0.07250000000000001,2.2691584894,0.188,0.007500000000000001,0.1881495416,2.08,-0.08,2.081537893,2.318,-0.3325,2.3417259127,0.188,0.007500000000000001,0.1881495416,2.13,-0.34,2.156965461
2020-10-16 08:00:00,2.3275,-0.20350000000000001,2.336379357,0.1875,0.006500000000000001,0.1876126328,2.14,-0.21,2.1502790517,2.3175,-0.1535,2.3225779858,0.1875,0.006500000000000001,0.1876126328,2.13,-0.16,2.1360009363
2020-10-16 08:30:00,2.6675,0.006,2.6675067479,0.1875,0.006,0.1875959754,2.48,0.0,2.48,2.6975,-0.20400000000000001,2.7052028113,0.1875,0.006,0.1875959754,2.51,-0.21,2.5187695409
2020-10-16 09:00:00,2.798,0.044500000000000005,2.7983538465,0.188,0.0045000000000000005,0.1880538487,2.61,0.04,2.6103064954,2.838,-0.2255,2.846944722,0.188,0.0045000000000000005,0.1880538487,2.65,-0.23,2.6599624057
2020-10-16 09:30:00,2.9675000000000002,-0.0775,2.9685118326,0.1875,0.0025,0.18751666590000002,2.7800000000000002,-0.08,2.7811508409,2.9775,-0.0575,2.978055154,0.1875,0.0025,0.18751666590000002,2.79,-0.06,2.7906450867
2020-10-16 10:00:00,2.9675000000000002,-0.1295,2.9703243089,0.1875,0.0005,0.1875006667,2.7800000000000002,-0.13,2.7830379085,2.9575,-0.0195,2.957564285,0.1875,0.0005,0.1875006667,2.77,-0.02,2.7700722012
2020-10-16 10:30:00,3.008,0.552,3.0582295532,0.188,0.002,0.188010638,2.8200000000000003,0.55,2.8731341772,2.918,-0.6880000000000001,2.9980106738,0.188,0.002,0.188010638,2.73,-0.6900000000000001,2.8158480073
2020-10-16 11:00:00,2.9775,0.9035000000000001,3.1115620675,0.1975,0.0035,0.1975310102,2.7800000000000002,0.9,2.9220540721,2.8675,-1.0465,3.0524938165,0.1975,0.0035,0.1975310102,2.67,-1.05,2.8690416518
2020-10-16 11:30:00,2.8395,0.9635,2.9985150492,0.20950000000000002,0.0035,0.2095292342,2.63,0.96,2.7997321299999998,2.7495000000000003,-1.1565,2.9828245842000003,0.20950000000000002,0.0035,0.2095292342,2.54,-1.16,2.7923466833
2020-10-16 12:00:00,2.6895,0.9335,2.8468987513,0.20950000000000002,0.0035,0.2095292342,2.48,0.93,2.648641161,2.6095,-1.1565,2.8542919437,0.20950000000000002,0.0035,0.2095292342,2.4,-1.16,2.665633133
