Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-10-16 12:30:00,3.0695,0.9745,3.220478303,0.20950000000000002,0.0045000000000000005,0.20954832380000002,2.86,0.97,3.0200165562,2.9795,-1.1555,3.1957159605,0.20950000000000002,0.0045000000000000005,0.20954832380000002,2.77,-1.16,3.0030817505
2020-10-16 13:00:00,3.1515,0.974,3.2985797322,0.21150000000000002,0.004,0.21153782170000002,2.94,0.97,3.0958843648,3.0515,-1.156,3.2631255339,0.21150000000000002,0.004,0.21153782170000002,2.84,-1.16,3.0677679182
2020-10-16 13:30:00,3.071,0.9135000000000001,3.2039855259,0.211,0.0035,0.2110290264,2.86,0.91,3.001283059,2.971,-1.0965,3.166883839,0.211,0.0035,0.2110290264,2.76,-1.1,2.9711277320000002
2020-10-16 14:00:00,3.072,0.912,3.2045168123,0.212,0.002,0.2120094338,2.86,0.91,3.001283059,2.942,-1.038,3.1197448614,0.212,0.002,0.2120094338,2.73,-1.04,2.9213866571000002
2020-10-16 14:30:00,2.836,0.41250000000000003,2.8658423282000003,0.216,0.0025,0.2160144671,2.62,0.41000000000000003,2.6518861212,2.806,-0.6475000000000001,2.879738226,0.216,0.0025,0.2160144671,2.59,-0.65,2.6703183331
2020-10-16 15:00:00,2.606,-0.1275,2.60911714,0.216,0.0025,0.2160144671,2.39,-0.13,2.3935329536,2.636,-0.23750000000000002,2.6466775871,0.216,0.0025,0.2160144671,2.42,-0.24,2.4318717071
2020-10-16 15:30:00,2.676,-0.0975,2.6777756161,0.216,0.0025,0.2160144671,2.46,-0.1,2.4620316814,2.706,-0.2175,2.71472692,0.216,0.0025,0.2160144671,2.49,-0.22,2.499699982
2020-10-16 16:00:00,2.7615,-0.0955,2.7631508283,0.2315,0.0045000000000000005,0.2315437324,2.5300000000000002,-0.1,2.5319755133,2.7915,-0.2155,2.7998057968000003,0.2315,0.0045000000000000005,0.2315437324,2.56,-0.22,2.5694357357
2020-10-16 16:30:00,2.7635,-0.097,2.7652018462,0.2335,0.003,0.23351927120000002,2.5300000000000002,-0.1,2.5319755133,2.7935,-0.217,2.8019156392999998,0.2335,0.003,0.23351927120000002,2.56,-0.22,2.5694357357
2020-10-16 17:00:00,2.7645,-0.0965,2.766183743,0.23450000000000001,0.0035,0.2345261179,2.5300000000000002,-0.1,2.5319755133,2.7945,-0.2165,2.8028739715,0.23450000000000001,0.0035,0.2345261179,2.56,-0.22,2.5694357357
2020-10-16 17:30:00,2.8445,-0.147,2.8482958502,0.23450000000000001,0.003,0.23451918900000002,2.61,-0.15,2.6143067915,2.8645,-0.147,2.8682693824000003,0.23450000000000001,0.003,0.23451918900000002,2.63,-0.15,2.6342740936
2020-10-16 18:00:00,2.9425,-0.146,2.9461198635,0.2325,0.004,0.2325344061,2.71,-0.15,2.7141481168,2.9725,-0.146,2.9760833742,0.2325,0.004,0.2325344061,2.74,-0.15,2.7441027678000003
2020-10-16 18:30:00,3.0615,-0.14400000000000002,3.0648847042,0.2315,0.006,0.2315777407,2.83,-0.15,2.8339724769,3.0815,-0.14400000000000002,3.0848627603,0.2315,0.006,0.2315777407,2.85,-0.15,2.8539446386
2020-10-16 19:00:00,2.9595000000000002,-0.146,2.9630990955,0.2295,0.004,0.2295348557,2.73,-0.15,2.7341177736,2.9795,-0.146,2.9830749655,0.2295,0.004,0.2295348557,2.75,-0.15,2.7540878708000003
2020-10-16 19:30:00,2.807,-0.147,2.8108464917,0.20700000000000002,0.003,0.207021738,2.6,-0.15,2.6043233286,2.8369999999999997,-0.187,2.8431563446,0.20700000000000002,0.003,0.207021738,2.63,-0.19,2.6368541863
2020-10-16 20:00:00,2.8055,0.5955,2.8680046198999998,0.20550000000000002,0.0055000000000000005,0.2055735878,2.6,0.59,2.6661020236,2.7155,-0.9145000000000001,2.8653534686,0.20550000000000002,0.0055000000000000005,0.2055735878,2.51,-0.92,2.6732938484
2020-10-16 20:30:00,2.6665,0.786,2.7799313391,0.20650000000000002,0.006,0.2065871487,2.46,0.78,2.5806975801,2.5665,-1.194,2.8306462601,0.20650000000000002,0.006,0.2065871487,2.36,-1.2,2.6475649189
2020-10-16 21:00:00,2.498,0.7855000000000001,2.6185901264,0.20800000000000002,0.0055000000000000005,0.20807270360000002,2.29,0.78,2.4191940807,2.398,-1.1945000000000001,2.6790360673,0.20800000000000002,0.0055000000000000005,0.20807270360000002,2.19,-1.2,2.4972184526
2020-10-16 21:30:00,2.5285,0.785,2.6475530684,0.20850000000000002,0.005,0.2085599434,2.32,0.78,2.4476110802,2.4285,-1.215,2.7154810347,0.20850000000000002,0.005,0.2085599434,2.22,-1.22,2.5331403435
2020-10-16 22:00:00,2.4295,0.743,2.5405745905,0.20950000000000002,0.003,0.2095214786,2.22,0.74,2.3400854685,2.3295,-1.217,2.6282426163,0.20950000000000002,0.003,0.2095214786,2.12,-1.22,2.4459762877
2020-10-16 22:30:00,2.43,0.7435,2.5411989788,0.21,0.0035,0.2100291646,2.22,0.74,2.3400854685,2.33,-1.1865,2.6147050025,0.21,0.0035,0.2100291646,2.12,-1.19,2.4311519903
2020-10-16 23:00:00,2.0405,0.6735,2.1487769777,0.21050000000000002,0.0035,0.2105290954,1.83,0.67,1.9487944992,1.9405000000000001,-1.2465,2.3063613117,0.21050000000000002,0.0035,0.2105290954,1.73,-1.25,2.134338305
2020-10-16 23:30:00,1.9205,-0.025500000000000002,1.9206692844000002,0.21050000000000002,0.0045000000000000005,0.21054809430000002,1.71,-0.03,1.7102631376000001,1.9405000000000001,-0.5855,2.0269066333,0.21050000000000002,0.0045000000000000005,0.21054809430000002,1.73,-0.59,1.8278402556
2020-10-17 00:00:00,1.7530000000000001,-0.24550000000000002,1.7701071295,0.213,0.0045000000000000005,0.2130475299,1.54,-0.25,1.5601602481999999,1.7930000000000001,-0.35550000000000004,1.8279029651,0.213,0.0045000000000000005,0.2130475299,1.58,-0.36,1.6204937519
2020-10-17 00:30:00,1.76,0.2525,1.7780203177,0.34,-0.0175,0.34045006980000003,1.42,0.27,1.4454411091,1.74,-0.9175000000000001,1.9670806415,0.34,-0.0175,0.34045006980000003,1.4,-0.9,1.6643316977
2020-10-17 01:00:00,1.7215,0.5795,1.8164202432,0.3015,-0.0105,0.3016827804,1.42,0.59,1.5376930773000002,1.6415000000000002,-1.2605,2.0696334216,0.3015,-0.0105,0.3016827804,1.34,-1.25,1.8325119372
2020-10-17 01:30:00,1.517,0.582,1.6248116814,0.28700000000000003,-0.008,0.2871114766,1.23,0.59,1.3641847382,1.457,-1.298,1.9513208347000002,0.28700000000000003,-0.008,0.2871114766,1.17,-1.29,1.7415510328
2020-10-17 02:00:00,1.616,0.5825,1.717778289,0.296,-0.007500000000000001,0.2960950016,1.32,0.59,1.4458561478,1.546,-1.2675,1.9991678894,0.296,-0.007500000000000001,0.2960950016,1.25,-1.26,1.7748521065
2020-10-17 02:30:00,1.608,0.5805,1.7095742890999999,0.28800000000000003,-0.0095,0.2881566414,1.32,0.59,1.4458561478,1.538,-1.2695,1.9942603265,0.28800000000000003,-0.0095,0.2881566414,1.25,-1.26,1.7748521065
2020-10-17 03:00:00,1.5434999999999999,0.5865,1.6511736735,0.2635,-0.0035,0.26352324380000003,1.28,0.59,1.4094325099,1.4735,-1.2635,1.9410395410999999,0.2635,-0.0035,0.26352324380000003,1.21,-1.26,1.7469115604
2020-10-17 03:30:00,1.4845000000000002,0.578,1.5930550053,0.3045,-0.012,0.3047363615,1.18,0.59,1.3192801067,1.4045,-1.292,1.9083721466,0.3045,-0.012,0.3047363615,1.1,-1.28,1.687720356
2020-10-17 04:00:00,1.3900000000000001,0.581,1.506539412,0.28,-0.009000000000000001,0.28014460550000003,1.11,0.59,1.2570600621999999,1.32,-1.289,1.8449718155000001,0.28,-0.009000000000000001,0.28014460550000003,1.04,-1.28,1.6492422502
2020-10-17 04:30:00,1.421,0.5720000000000001,1.5318044914,0.35100000000000003,-0.018000000000000002,0.3514612354,1.07,0.59,1.2218837915,1.361,-1.298,1.8807245944000002,0.35100000000000003,-0.018000000000000002,0.3514612354,1.01,-1.28,1.6304907237
2020-10-17 05:00:00,1.5235,0.5755,1.6285737625,0.3335,-0.0145,0.3338150686,1.19,0.59,1.3282319075,1.4635,-1.2945,1.9538583623,0.3335,-0.0145,0.3338150686,1.13,-1.28,1.7074249617000001
2020-10-17 05:30:00,1.4895,0.586,1.6006268303,0.2995,-0.004,0.29952671000000003,1.19,0.59,1.3282319075,1.4295,-1.284,1.9214906323,0.2995,-0.004,0.29952671000000003,1.13,-1.28,1.7074249617000001
2020-10-17 06:00:00,1.4495,0.5745,1.5591986724,0.35950000000000004,-0.0155,0.3598339895,1.09,0.59,1.2394353553,1.3895,-1.2955,1.8997448513,0.35950000000000004,-0.0155,0.3598339895,1.03,-1.28,1.6429546555
2020-10-17 06:30:00,1.538,0.5730000000000001,1.641271763,0.368,-0.017,0.3683924538,1.17,0.59,1.3103434664,1.488,-1.267,1.9543369720000001,0.368,-0.017,0.3683924538,1.12,-1.25,1.678362297
2020-10-17 07:00:00,1.6185,0.034,1.6188570814,0.41850000000000004,-0.026000000000000002,0.41930686850000004,1.2,0.06,1.2014990637,1.6185,-0.686,1.7578789065,0.41850000000000004,-0.026000000000000002,0.41930686850000004,1.2,-0.66,1.3695254653
2020-10-17 07:30:00,1.7155,-0.17450000000000002,1.7243521972,0.4055,-0.0245,0.4062394614,1.31,-0.15,1.3185598204,1.7555,-0.42450000000000004,1.806095374,0.4055,-0.0245,0.4062394614,1.35,-0.4,1.408012784
2020-10-17 08:00:00,1.828,0.23650000000000002,1.8432352671,0.338,-0.0135,0.3382694932,1.49,0.25,1.5108275878000001,1.828,-0.8335,2.0090560594,0.338,-0.0135,0.3382694932,1.49,-0.8200000000000001,1.7007351352
2020-10-17 08:30:00,2.0365,0.6940000000000001,2.1515037183,0.34650000000000003,-0.016,0.3468692117,1.69,0.71,1.8330848316,1.9565000000000001,-1.246,2.3195707038,0.34650000000000003,-0.016,0.3468692117,1.6099999999999999,-1.23,2.0260799589
2020-10-17 09:00:00,2.1465,0.5215000000000001,2.2089419413,0.34650000000000003,-0.018500000000000003,0.3469935158,1.8,0.54,1.8792551716,2.0865,-1.0485,2.3351305103,0.34650000000000003,-0.018500000000000003,0.3469935158,1.74,-1.03,2.0220039565
2020-10-17 09:30:00,2.33,-0.134,2.333850038,0.25,-0.004,0.25003199800000003,2.08,-0.13,2.0840585404,2.36,-0.324,2.3821368559,0.25,-0.004,0.25003199800000003,2.11,-0.32,2.1341274564
2020-10-17 10:00:00,2.4045,-0.0985,2.4065166735,0.2545,-0.0085,0.25464190540000003,2.15,-0.09,2.1518828964,2.4345,-0.35850000000000004,2.4607544575,0.2545,-0.0085,0.25464190540000003,2.18,-0.35000000000000003,2.2079175709
2020-10-17 10:30:00,2.447,-0.147,2.4514114302,0.247,-0.007,0.2470991704,2.2,-0.14,2.2044500448,2.477,-0.317,2.4972020343,0.247,-0.007,0.2470991704,2.23,-0.31,2.2514439811
2020-10-17 11:00:00,0.259,-0.008,0.2591235227,0.256,-0.011,0.2562362191,0.003,0.003,0.0042426407000000005,0.259,-0.008,0.2591235227,0.256,-0.011,0.2562362191,0.003,0.003,0.0042426407000000005
2020-10-17 11:30:00,2.5095,-0.14,2.5134021266,0.2295,0.0,0.2295,2.2800000000000002,-0.14,2.2842942017,2.5395,-0.28,2.554889479,0.2295,0.0,0.2295,2.31,-0.28,2.3269078194
2020-10-17 12:00:00,2.5535,-0.146,2.5576704733,0.24350000000000002,-0.006,0.24357391080000002,2.31,-0.14,2.3142385357,2.5735,-0.28600000000000003,2.5893432082,0.24350000000000002,-0.006,0.24357391080000002,2.33,-0.28,2.3467637291
2020-10-17 12:30:00,2.511,-0.149,2.5154168641,0.251,-0.009000000000000001,0.2511613028,2.26,-0.14,2.2643321311,2.541,-0.289,2.5573818643,0.251,-0.009000000000000001,0.2511613028,2.29,-0.28,2.307054399
2020-10-17 13:00:00,2.548,-0.146,2.5521794608,0.23800000000000002,-0.006,0.2380756182,2.31,-0.14,2.3142385357,2.578,-0.28600000000000003,2.5938157221,0.23800000000000002,-0.006,0.2380756182,2.34,-0.28,2.3566925977
2020-10-17 13:30:00,2.5545,-0.14650000000000002,2.5586974225,0.24450000000000002,-0.006500000000000001,0.2445863856,2.31,-0.14,2.3142385357,2.5845000000000002,-0.28650000000000003,2.6003312289,0.24450000000000002,-0.006500000000000001,0.2445863856,2.34,-0.28,2.3566925977
2020-10-17 14:00:00,2.5484999999999998,0.28950000000000004,2.5648903485,0.2685,-0.0105,0.26870522880000003,2.2800000000000002,0.30000000000000004,2.2996521476,2.4985,-0.7405,2.6059245001,0.2685,-0.0105,0.26870522880000003,2.23,-0.73,2.3464441182
2020-10-17 14:30:00,2.4825,0.652,2.5666924728,0.2625,-0.008,0.2626218765,2.22,0.66,2.3160310879,2.3725,-1.108,2.6184767041,0.2625,-0.008,0.2626218765,2.11,-1.1,2.3795167577000003
2020-10-17 15:00:00,2.459,0.7065,2.5584806527,0.23900000000000002,-0.0035,0.2390256262,2.22,0.71,2.3307724042,2.349,-1.1835,2.63029908,0.23900000000000002,-0.0035,0.2390256262,2.11,-1.18,2.4175400721
2020-10-17 15:30:00,2.483,0.705,2.5811458696000003,0.263,-0.005,0.2630475242,2.22,0.71,2.3307724042,2.373,-1.225,2.6705344034,0.263,-0.005,0.2630475242,2.11,-1.22,2.4373140955
2020-10-17 16:00:00,2.45,0.705,2.5494165999,0.27,-0.005,0.2700462923,2.18,0.71,2.292705825,2.38,-1.225,2.6767564327,0.27,-0.005,0.2700462923,2.11,-1.22,2.4373140955
2020-10-17 16:30:00,2.5205,0.712,2.6191342558,0.24050000000000002,0.002,0.24050831590000002,2.2800000000000002,0.71,2.3879907873,2.4305,-1.218,2.7186125597,0.24050000000000002,0.002,0.24050831590000002,2.19,-1.22,2.5068905042000003
2020-10-17 17:00:00,2.5355,0.712,2.6335725261,0.23550000000000001,0.002,0.23550849240000002,2.3,0.71,2.4070936833,2.4255,-1.218,2.7141433730999998,0.23550000000000001,0.002,0.23550849240000002,2.19,-1.22,2.5068905042000003
2020-10-17 17:30:00,2.5615,0.0175,2.5615597787,0.2615,-0.0025,0.26151195,2.3,0.02,2.3000869549000003,2.5515,-0.5225000000000001,2.6044497499,0.2615,-0.0025,0.26151195,2.29,-0.52,2.3482972555
2020-10-17 18:00:00,2.599,-0.244,2.6104285089,0.259,-0.004,0.25903088620000003,2.34,-0.24,2.3522754941,2.629,-0.244,2.6402986573,0.259,-0.004,0.25903088620000003,2.37,-0.24,2.3821209037
2020-10-17 18:30:00,2.682,-0.245,2.6931670947,0.252,-0.005,0.2520495983,2.43,-0.24,2.4418230894,2.702,-0.245,2.7130847757,0.252,-0.005,0.2520495983,2.45,-0.24,2.461727036
2020-10-17 19:00:00,2.8280000000000003,-0.226,2.837016038,0.258,-0.006,0.25806975800000004,2.5700000000000003,-0.22,2.5793991548,2.848,-0.246,2.8586045547000003,0.258,-0.006,0.25806975800000004,2.59,-0.24,2.6010959229
2020-10-17 19:30:00,2.7995,-0.276,2.8130723862,0.2795,-0.006,0.2795643933,2.52,-0.27,2.5344230113,2.8195,-0.246,2.8302113437000003,0.2795,-0.006,0.2795643933,2.54,-0.24,2.5513133873
2020-10-17 20:00:00,2.7155,-0.28450000000000003,2.7303627048,0.3255,-0.0145,0.3258228046,2.39,-0.27,2.4052026941999998,2.7355,-0.2745,2.7492381672,0.3255,-0.0145,0.3258228046,2.41,-0.26,2.4239843234
2020-10-17 20:30:00,2.5665,-0.28200000000000003,2.5819462136,0.3365,-0.012,0.3367138993,2.23,-0.27,2.2462858233,2.5865,-0.272,2.6007626285,0.3365,-0.012,0.3367138993,2.25,-0.26,2.264972406
2020-10-17 21:00:00,2.43,-0.281,2.4461931649,0.32,-0.011,0.3201890067,2.11,-0.27,2.1272047386,2.46,-0.301,2.4783464245,0.32,-0.011,0.3201890067,2.14,-0.29,2.1595601404
2020-10-17 21:30:00,2.358,-0.28650000000000003,2.3753412913,0.328,-0.0165,0.328414753,2.03,-0.27,2.0478769494,2.378,-0.3065,2.3976710054,0.328,-0.0165,0.328414753,2.05,-0.29,2.0704105873
2020-10-17 22:00:00,2.2395,-0.316,2.2616843834,0.2695,-0.006,0.2695667821,1.97,-0.31,1.9942417104999999,2.2595,-0.296,2.2788058825,0.2695,-0.006,0.2695667821,1.99,-0.29,2.0110196419
2020-10-17 22:30:00,2.112,-0.3435,2.1397514458,0.252,-0.0035,0.2520243044,1.8599999999999999,-0.34,1.890819928,2.132,-0.3435,2.1594944432,0.252,-0.0035,0.2520243044,1.88,-0.34,1.9104973175
2020-10-17 23:00:00,1.984,-0.294,2.005664977,0.244,-0.004,0.2440327847,1.74,-0.29,1.7640011338,2.014,-0.394,2.0521773802,0.244,-0.004,0.2440327847,1.77,-0.39,1.812456896
2020-10-17 23:30:00,1.8555000000000001,0.437,1.9062657868000001,0.24550000000000002,-0.003,0.2455183293,1.6099999999999999,0.44,1.6690416412,1.8155000000000001,-1.163,2.1560633687,0.24550000000000002,-0.003,0.2455183293,1.57,-1.16,1.9520502042999999
2020-10-18 00:00:00,1.749,0.44,1.8034968811,0.229,0.0,0.229,1.52,0.44,1.5824032356000002,1.699,-1.18,2.06857463,0.229,0.0,0.229,1.47,-1.18,1.8850198938
2020-10-18 00:30:00,1.548,-0.328,1.582367846,0.228,0.002,0.2280087718,1.32,-0.33,1.3606248565,1.5979999999999999,-0.418,1.6517651165,0.228,0.002,0.2280087718,1.37,-0.42,1.4329340529
2020-10-18 01:00:00,1.4615,-0.3435,1.5013242488,0.21150000000000002,0.006500000000000001,0.21159985820000002,1.25,-0.35000000000000003,1.2980754986,1.5015,-0.41350000000000003,1.557396706,0.21150000000000002,0.006500000000000001,0.21159985820000002,1.29,-0.42,1.3566502866
2020-10-18 01:30:00,1.411,-0.343,1.4520915949,0.211,0.007,0.2111160818,1.2,-0.35000000000000003,1.25,1.451,-0.41300000000000003,1.5086318305000002,0.211,0.007,0.2111160818,1.24,-0.42,1.3091982279
2020-10-18 02:00:00,1.4105,-0.3435,1.4517239751,0.21050000000000002,0.006500000000000001,0.2106003324,1.2,-0.35000000000000003,1.25,1.4505,-0.41350000000000003,1.5082879367,0.21050000000000002,0.006500000000000001,0.2106003324,1.24,-0.42,1.3091982279
2020-10-18 02:30:00,1.371,-0.34550000000000003,1.4138639432,0.211,0.0045000000000000005,0.21104798030000002,1.16,-0.35000000000000003,1.2116517652,1.401,-0.41550000000000004,1.4613149045,0.211,0.0045000000000000005,0.21104798030000002,1.19,-0.42,1.2619429464
2020-10-18 03:00:00,1.3305,-0.34650000000000003,1.3748790856,0.21050000000000002,0.0035,0.2105290954,1.12,-0.35000000000000003,1.173413823,1.3605,-0.41650000000000004,1.4228255339,0.21050000000000002,0.0035,0.2105290954,1.15,-0.42,1.2242957159
2020-10-18 03:30:00,1.2905,-0.34700000000000003,1.3363379999,0.21050000000000002,0.003,0.2105213766,1.08,-0.35000000000000003,1.1352973179,1.3305,-0.447,1.4035808669,0.21050000000000002,0.003,0.2105213766,1.12,-0.45,1.2070211266
2020-10-18 04:00:00,1.2735,-0.35050000000000003,1.3208529441,0.2335,-0.0005,0.2335005353,1.04,-0.35000000000000003,1.0973149047,1.3135,-0.4505,1.3886081161,0.2335,-0.0005,0.2335005353,1.08,-0.45,1.17
2020-10-18 04:30:00,1.2865,-0.34900000000000003,1.3329978432,0.2165,0.001,0.21650230950000002,1.07,-0.35000000000000003,1.1257886125,1.3165,-0.449,1.3909612682999999,0.2165,0.001,0.21650230950000002,1.1,-0.45,1.1884864324
2020-10-18 05:00:00,1.2805,-0.34700000000000003,1.3266835531,0.21050000000000002,0.003,0.2105213766,1.07,-0.35000000000000003,1.1257886125,1.3105,-0.447,1.3846368658000001,0.21050000000000002,0.003,0.2105213766,1.1,-0.45,1.1884864324
2020-10-18 05:30:00,1.2810000000000001,-0.34550000000000003,1.3267747548,0.211,0.0045000000000000005,0.21104798030000002,1.07,-0.35000000000000003,1.1257886125,1.311,-0.4455,1.3846267548,0.211,0.0045000000000000005,0.21104798030000002,1.1,-0.45,1.1884864324
2020-10-18 06:00:00,1.3005,-0.34600000000000003,1.345740038,0.21050000000000002,0.004,0.2105380013,1.09,-0.35000000000000003,1.1448143954,1.3105,-0.426,1.3780008164,0.21050000000000002,0.004,0.2105380013,1.1,-0.43,1.181058847
2020-10-18 06:30:00,1.3605,-0.3435,1.4031936787000001,0.21050000000000002,0.006500000000000001,0.2106003324,1.15,-0.35000000000000003,1.202081528,1.3905,-0.4635,1.4657156955000001,0.21050000000000002,0.006500000000000001,0.2106003324,1.18,-0.47000000000000003,1.2701574706
2020-10-18 07:00:00,1.4715,-0.343,1.5109471367,0.21150000000000002,0.007,0.2116158075,1.26,-0.35000000000000003,1.3077079185,1.5015,-0.41300000000000003,1.5572640271,0.21150000000000002,0.007,0.2116158075,1.29,-0.42,1.3566502866
2020-10-18 07:30:00,1.5905,-0.28350000000000003,1.6155687853,0.21050000000000002,0.006500000000000001,0.2106003324,1.38,-0.29,1.4101418368,1.6105,-0.41350000000000003,1.6627364494,0.21050000000000002,0.006500000000000001,0.2106003324,1.4,-0.42,1.4616429112
2020-10-18 08:00:00,1.609,-0.28200000000000003,1.6335253289,0.209,0.008,0.209153054,1.4,-0.29,1.4297202524000001,1.639,-0.41200000000000003,1.6899896449,0.209,0.008,0.209153054,1.43,-0.42,1.4904026302
2020-10-18 08:30:00,1.7675,0.138,1.772879085,0.20750000000000002,0.008,0.2076541596,1.56,0.13,1.5654072952,1.7775,-0.792,1.945962551,0.20750000000000002,0.008,0.2076541596,1.57,-0.8,1.7620726432
2020-10-18 09:00:00,1.9435,0.7575000000000001,2.0859047198,0.20350000000000001,0.007500000000000001,0.2036381595,1.74,0.75,1.894755921,1.8835000000000002,-1.3725,2.3305210791,0.20350000000000001,0.007500000000000001,0.2036381595,1.6800000000000002,-1.38,2.1741205118
2020-10-18 09:30:00,2.205,0.657,2.3007985570000002,0.20500000000000002,0.007,0.2051194774,2.0,0.65,2.1029740845,2.115,-1.2429999999999999,2.4532170715,0.20500000000000002,0.007,0.2051194774,1.9100000000000001,-1.25,2.2826738707
2020-10-18 10:00:00,2.3775,0.6585000000000001,2.4670080057,0.20750000000000002,0.0085,0.20767402340000002,2.17,0.65,2.265259367,2.2875,-1.2115,2.5885108653,0.20750000000000002,0.0085,0.20767402340000002,2.08,-1.22,2.4113896409
2020-10-18 10:30:00,2.488,0.277,2.5033723255,0.20800000000000002,0.007,0.2081177551,2.2800000000000002,0.27,2.2959311836,2.458,-0.773,2.5766825571,0.20800000000000002,0.007,0.2081177551,2.25,-0.78,2.3813651547
2020-10-18 11:00:00,2.6485000000000003,-0.1565,2.6531197673999998,0.20850000000000002,0.0035,0.2085293744,2.44,-0.16,2.4452402745,2.6785,-0.28650000000000003,2.6937788514000003,0.20850000000000002,0.0035,0.2085293744,2.47,-0.29,2.4869660231
2020-10-18 11:30:00,2.7279999999999998,-0.1585,2.7326006386,0.20800000000000002,0.0015,0.2080054086,2.52,-0.16,2.5250742563,2.758,-0.28850000000000003,2.7730481875,0.20800000000000002,0.0015,0.2080054086,2.55,-0.29,2.5664372192
2020-10-18 12:00:00,2.8285,-0.05,2.8289418958,0.20850000000000002,0.0,0.20850000000000002,2.62,-0.05,2.6204770558,2.8285,-0.37,2.8525974567,0.20850000000000002,0.0,0.20850000000000002,2.62,-0.37,2.6459969766
2020-10-18 12:30:00,2.9795,0.6915,3.0586913051,0.20950000000000002,0.0015,0.20950536990000002,2.77,0.6900000000000001,2.854645337,2.8295,-1.0885,3.0316501282,0.20950000000000002,0.0015,0.20950536990000002,2.62,-1.09,2.8376927247
2020-10-18 13:00:00,2.981,0.6910000000000001,3.0600395422,0.211,0.001,0.2110023697,2.77,0.6900000000000001,2.854645337,2.8609999999999998,-1.089,3.0612484381,0.211,0.001,0.2110023697,2.65,-1.09,2.8654144552
2020-10-18 13:30:00,2.9825,0.6910000000000001,3.0615008166,0.21250000000000002,0.001,0.2125023529,2.77,0.6900000000000001,2.854645337,2.8625,-1.089,3.0626503637,0.21250000000000002,0.001,0.2125023529,2.65,-1.09,2.8654144552
2020-10-18 14:00:00,2.903,0.6495000000000001,2.9747704533,0.213,-0.0005,0.2130005869,2.69,0.65,2.7674175688,2.773,-1.0905,2.9797179816,0.213,-0.0005,0.2130005869,2.56,-1.09,2.7823910581
2020-10-18 14:30:00,2.8235,0.7405,2.9189882665,0.21350000000000002,0.0005,0.2135005855,2.61,0.74,2.712876702,2.7135,-1.1595,2.9508511484,0.21350000000000002,0.0005,0.2135005855,2.5,-1.16,2.756011611
2020-10-18 15:00:00,2.746,0.742,2.8444823782,0.216,0.002,0.21600925910000002,2.5300000000000002,0.74,2.6360007587,2.646,-1.218,2.9128748686,0.216,0.002,0.21600925910000002,2.43,-1.22,2.7190623384
2020-10-18 15:30:00,2.7055,0.7415,2.8052722684,0.2155,0.0015,0.2155052204,2.49,0.74,2.5976335384,2.6055,-1.2185,2.8763470757,0.2155,0.0015,0.2155052204,2.39,-1.22,2.6833747409
2020-10-18 16:00:00,2.705,0.723,2.7999560711,0.215,0.003,0.21502092920000002,2.49,0.72,2.5920069444,2.605,-1.217,2.8752589449,0.215,0.003,0.21502092920000002,2.39,-1.22,2.6833747409
2020-10-18 16:30:00,2.7065,0.7735000000000001,2.8148613643,0.2165,0.0035,0.21652828910000002,2.49,0.77,2.6063384278,2.6065,-1.2565,2.8935505007,0.2165,0.0035,0.21652828910000002,2.39,-1.26,2.7017956992
2020-10-18 17:00:00,2.7365,0.855,2.8669595829,0.2165,0.005,0.216557729,2.52,0.85,2.6594924328,2.6465,-1.295,2.946351515,0.2165,0.005,0.216557729,2.43,-1.3,2.755884613
2020-10-18 17:30:00,2.709,0.835,2.8347673626,0.219,0.005,0.2190570702,2.49,0.8300000000000001,2.6246904579,2.629,-1.295,2.9306425917,0.219,0.005,0.2190570702,2.41,-1.3,2.7382658746
2020-10-18 18:00:00,2.7485,0.653,2.8250064159,0.2185,0.003,0.218520594,2.5300000000000002,0.65,2.6121638540000003,2.6285,-1.107,2.8520976929,0.2185,0.003,0.218520594,2.41,-1.11,2.6533375209
2020-10-18 18:30:00,2.8265000000000002,0.6135,2.8923147305,0.2165,0.0035,0.21652828910000002,2.61,0.61,2.6803357999,2.7065,-1.1265,2.9315771353,0.2165,0.0035,0.21652828910000002,2.49,-1.13,2.7344103569
2020-10-18 19:00:00,2.996,0.6545000000000001,3.0666571784,0.216,0.0045000000000000005,0.21604686990000002,2.7800000000000002,0.65,2.8549781085,2.866,-1.0855,3.0646804483,0.216,0.0045000000000000005,0.21604686990000002,2.65,-1.09,2.8654144552
2020-10-18 19:30:00,2.9365,0.6515000000000001,3.007903672,0.2165,0.0015,0.2165051962,2.7199999999999998,0.65,2.7965872059,2.8165,-1.0885,3.0195205745,0.2165,0.0015,0.2165051962,2.6,-1.09,2.8192374856
2020-10-18 20:00:00,2.836,0.675,2.91522229,0.216,0.005,0.2160578626,2.62,0.67,2.7043113726,2.726,-1.175,2.9684509428,0.216,0.005,0.2160578626,2.51,-1.18,2.7735356497
2020-10-18 20:30:00,2.6865,0.7465,2.7882870189,0.2165,0.006500000000000001,0.2165975531,2.47,0.74,2.5784685377,2.5965,-1.3135,2.9098272285,0.2165,0.006500000000000001,0.2165975531,2.38,-1.32,2.7215436796
2020-10-18 21:00:00,2.5115,0.3185,2.5316149984000003,0.2215,0.0085,0.2216630326,2.29,0.31,2.3108872755,2.4615,-0.9215000000000001,2.6283349292000002,0.2215,0.0085,0.2216630326,2.24,-0.93,2.4253865671
2020-10-18 21:30:00,2.363,-0.23500000000000001,2.3746566068,0.233,0.005,0.2330536419,2.13,-0.24,2.1434784813,2.393,-0.34500000000000003,2.4177415080999998,0.233,0.005,0.2330536419,2.16,-0.35000000000000003,2.1881727537
2020-10-18 22:00:00,2.36,-0.23600000000000002,2.3717706466,0.23,0.004,0.23003478,2.13,-0.24,2.1434784813,2.36,-0.34600000000000003,2.3852287102,0.23,0.004,0.23003478,2.13,-0.35000000000000003,2.1585643377
2020-10-18 22:30:00,2.2815,-0.24250000000000002,2.2943514334,0.2615,-0.0025,0.26151195,2.02,-0.24,2.0342074624,2.3115,-0.35250000000000004,2.338223364,0.2615,-0.0025,0.26151195,2.05,-0.35000000000000003,2.0796634343
2020-10-18 23:00:00,2.093,-0.24450000000000002,2.1072326046,0.273,-0.0045000000000000005,0.2730370854,1.82,-0.24,1.8357559751,2.123,-0.35450000000000004,2.1523938417,0.273,-0.0045000000000000005,0.2730370854,1.85,-0.35000000000000003,1.8828170384
2020-10-18 23:30:00,1.998,0.289,2.0187929562,0.258,-0.001,0.25800193800000004,1.74,0.29,1.7640011338,1.9580000000000002,-0.911,2.1595566675,0.258,-0.001,0.25800193800000004,1.7000000000000002,-0.91,1.9282375372
2020-10-19 00:00:00,1.8915000000000002,0.59,1.9813813994,0.2615,0.0,0.2615,1.63,0.59,1.7334935823,1.8115,-1.26,2.2066110328,0.2615,0.0,0.2615,1.55,-1.26,1.9975234667000001
2020-10-19 00:30:00,1.7295,0.28950000000000004,1.7535622316000001,0.2595,-0.0005,0.2595004817,1.47,0.29,1.4983324064,1.6995,-0.9705,1.9570821393000002,0.2595,-0.0005,0.2595004817,1.44,-0.97,1.7362315514
2020-10-19 01:00:00,1.658,-0.28950000000000004,1.6830847424000002,0.268,0.0005,0.2680004664,1.3900000000000001,-0.29,1.4199295757,1.708,-0.3895,1.7518488091000002,0.268,0.0005,0.2680004664,1.44,-0.39,1.4918780111
2020-10-19 01:30:00,1.451,-0.3095,1.4836412133999999,0.301,0.0005,0.3010004153,1.15,-0.31,1.191049957,1.491,-0.41950000000000004,1.5488903286,0.301,0.0005,0.3010004153,1.19,-0.42,1.2619429464
2020-10-19 02:00:00,1.6055000000000001,-0.311,1.6353443827,0.34550000000000003,-0.001,0.34550144720000003,1.26,-0.31,1.2975746607,1.6455000000000002,-0.421,1.6985026494,0.34550000000000003,-0.001,0.34550144720000003,1.3,-0.42,1.3661625086
2020-10-19 02:30:00,1.5505,-0.312,1.5815796692,0.3305,-0.002,0.3305060514,1.22,-0.31,1.2587692402,1.5905,-0.422,1.645531601,0.3305,-0.002,0.3305060514,1.26,-0.42,1.3281566173
2020-10-19 03:00:00,1.5215,-0.3125,1.5532606027,0.3015,-0.0025,0.30151036470000003,1.22,-0.31,1.2587692402,1.5615,-0.42250000000000004,1.6176490658,0.3015,-0.0025,0.30151036470000003,1.26,-0.42,1.3281566173
2020-10-19 03:30:00,1.525,-0.3125,1.5566891951000001,0.305,-0.0025,0.3050102457,1.22,-0.31,1.2587692402,1.565,-0.42250000000000004,1.6210278375,0.305,-0.0025,0.3050102457,1.26,-0.42,1.3281566173
2020-10-19 04:00:00,1.405,-0.327,1.4425512123,0.375,-0.017,0.37538513560000003,1.03,-0.31,1.0756393448,1.435,-0.437,1.5000646653,0.375,-0.017,0.37538513560000003,1.06,-0.42,1.1401754251
2020-10-19 04:30:00,1.47,-0.3035,1.5010037475,0.38,-0.0235,0.38072595130000003,1.09,-0.28,1.1253888217,1.51,-0.41350000000000003,1.5655932582,0.38,-0.0235,0.38072595130000003,1.13,-0.39,1.1954078801999999
2020-10-19 05:00:00,1.54,-0.28950000000000004,1.5669748721999999,0.33,-0.0095,0.3301367141,1.21,-0.28,1.2419742348,1.57,-0.3995,1.6200309411,0.33,-0.0095,0.3301367141,1.24,-0.39,1.2998846103
2020-10-19 05:30:00,1.6600000000000001,-0.28200000000000003,1.6837826463,0.32,-0.002,0.32000624990000004,1.34,-0.28,1.3689411967,1.69,-0.392,1.7348671419000001,0.32,-0.002,0.32000624990000004,1.37,-0.39,1.4244297104
2020-10-19 06:00:00,1.6215000000000002,-0.28400000000000003,1.6461829333,0.3415,-0.004,0.3415234253,1.28,-0.28,1.3102671483,1.6515,-0.41400000000000003,1.7026004376000001,0.3415,-0.004,0.3415234253,1.31,-0.41000000000000003,1.372661648
2020-10-19 06:30:00,1.924,0.5755,2.008227141,0.334,-0.0045000000000000005,0.334030313,1.5899999999999999,0.58,1.6924833825,1.884,-1.1645,2.2148400055,0.334,-0.0045000000000000005,0.334030313,1.55,-1.16,1.9360010331000002
2020-10-19 07:00:00,2.2885,0.442,2.3307930517,0.3885,-0.018000000000000002,0.3889167649,1.9,0.46,1.9548913013,2.2485,-0.928,2.4324753339000003,0.3885,-0.018000000000000002,0.3889167649,1.8599999999999999,-0.91,2.0706762181
2020-10-19 07:30:00,2.4365,-0.11850000000000001,2.4393799417,0.42650000000000005,-0.018500000000000003,0.42690104240000004,2.01,-0.1,2.0124860248,2.4765,-0.3085,2.4956411,0.42650000000000005,-0.018500000000000003,0.42690104240000004,2.05,-0.29,2.0704105873
2020-10-19 08:00:00,2.6305,-0.0805,2.6317314643,0.49050000000000005,-0.030500000000000003,0.4914473522,2.14,-0.05,2.1405840325,2.6605,-0.29050000000000004,2.6763128554,0.49050000000000005,-0.030500000000000003,0.4914473522,2.17,-0.26,2.185520533
2020-10-19 08:30:00,2.806,-0.081,2.8071688585,0.466,-0.031,0.46702997760000003,2.34,-0.05,2.3405341271,2.836,-0.181,2.841770047,0.466,-0.031,0.46702997760000003,2.37,-0.15,2.3747420913
2020-10-19 09:00:00,2.775,-0.07050000000000001,2.7758953961,0.5650000000000001,-0.0505,0.5672523689,2.21,-0.02,2.2100904959,2.815,-0.2005,2.8221313311,0.5650000000000001,-0.0505,0.5672523689,2.25,-0.15,2.2549944568
2020-10-19 09:30:00,2.936,-0.060500000000000005,2.9366232734,0.516,-0.0405,0.5175869492,2.42,-0.02,2.4200826431999998,2.966,-0.1605,2.9703394166,0.516,-0.0405,0.5175869492,2.45,-0.12,2.4529370151
2020-10-19 10:00:00,3.1195,-0.017,3.1195463212,0.5195000000000001,-0.037,0.5208159464000001,2.6,0.02,2.6000769219,3.1495,-0.127,3.1520595251,0.5195000000000001,-0.037,0.5208159464000001,2.63,-0.09,2.6315394734
2020-10-19 10:30:00,3.052,-0.022,3.0520792912,0.542,-0.042,0.5436248707,2.51,0.02,2.51007968,3.082,-0.132,3.0848254408,0.542,-0.042,0.5436248707,2.54,-0.09,2.541593988
2020-10-19 11:00:00,3.0805,-0.009000000000000001,3.0805131472,0.6805,-0.079,0.6850702519,2.4,0.07,2.4010206163,3.1105,-0.139,3.1136042218,0.6805,-0.079,0.6850702519,2.43,-0.06,2.4307406279
2020-10-19 11:30:00,2.9859999999999998,-0.0125,2.9860261636,0.586,-0.052500000000000005,0.5883470489,2.4,0.04,2.4003333102,3.016,-0.1625,3.0203745215,0.586,-0.052500000000000005,0.5883470489,2.43,-0.11,2.4324884378
2020-10-19 12:00:00,2.9765,-0.006500000000000001,2.9765070973,0.6865,-0.08650000000000001,0.6919281032,2.29,0.08,2.2913969538,3.0065,-0.14650000000000002,3.0100671919,0.6865,-0.08650000000000001,0.6919281032,2.32,-0.06,2.3207757324
2020-10-19 12:30:00,3.067,-0.0235,3.0670900297,0.637,-0.07350000000000001,0.6412263641,2.43,0.05,2.4305143489,3.097,-0.1635,3.1013128269,0.637,-0.07350000000000001,0.6412263641,2.46,-0.09,2.4616457909
2020-10-19 13:00:00,3.0425,-0.0415,3.0427830189,0.6925,-0.0915,0.6985187900000001,2.35,0.05,2.3505318547,3.0725,-0.18150000000000002,3.0778561532,0.6925,-0.0915,0.6985187900000001,2.38,-0.09,2.3817010728
2020-10-19 13:30:00,3.0855,-0.028,3.0856270432,0.5255000000000001,-0.048,0.5276876444,2.56,0.02,2.5600781238,3.1155,-0.168,3.120026322,0.5255000000000001,-0.048,0.5276876444,2.59,-0.12,2.5927784325000003
2020-10-19 14:00:00,3.112,-0.0285,3.1121305002,0.652,-0.0685,0.6555884761,2.46,0.04,2.4603251818,3.142,-0.1685,3.1465149372,0.652,-0.0685,0.6555884761,2.49,-0.1,2.4920072231
2020-10-19 14:30:00,2.839,-0.057,2.8395721509,0.649,-0.067,0.6524492317,2.19,0.01,2.1900228309,2.8689999999999998,-0.197,2.8757555529000003,0.649,-0.067,0.6524492317,2.22,-0.13,2.2238030488
2020-10-19 15:00:00,2.6870000000000003,-0.096,2.6887143768,0.597,-0.056,0.5996207135,2.09,-0.04,2.0903827401,2.717,-0.246,2.7281138173,0.597,-0.056,0.5996207135,2.12,-0.19,2.1284971223999998
2020-10-19 15:30:00,2.842,-0.07200000000000001,2.8429118875,0.492,-0.032,0.4930395522,2.35,-0.04,2.3503404009,2.872,-0.222,2.8805673052,0.492,-0.032,0.4930395522,2.38,-0.19,2.3875719884
2020-10-19 16:00:00,2.985,-0.0685,2.9857858681,0.705,-0.0785,0.7093569271,2.2800000000000002,0.01,2.2800219297,3.015,-0.20850000000000002,3.0222007296,0.705,-0.0785,0.7093569271,2.31,-0.13,2.3136551169
2020-10-19 16:30:00,3.045,-0.06,3.0455910756,0.645,-0.07,0.6487873303,2.4,0.01,2.4000208332,3.075,-0.2,3.081497201,0.645,-0.07,0.6487873303,2.43,-0.13,2.4334748817
2020-10-19 17:00:00,3.094,-0.091,3.095337946,0.664,-0.07100000000000001,0.6677851451,2.43,-0.02,2.4300823031,3.124,-0.201,3.1304595509,0.664,-0.07100000000000001,0.6677851451,2.46,-0.13,2.4634325645
2020-10-19 17:30:00,3.0375,-0.11800000000000001,3.0397911524,0.7575000000000001,-0.098,0.7638129679,2.2800000000000002,-0.02,2.2800877176,3.0675,-0.228,3.0759616789,0.7575000000000001,-0.098,0.7638129679,2.31,-0.13,2.3136551169
2020-10-19 18:00:00,3.1675,-0.036500000000000005,3.1677102929,0.7575000000000001,-0.0965,0.7636219614,2.41,0.06,2.4107467723,3.2075,-0.2765,3.2193956731,0.7575000000000001,-0.0965,0.7636219614,2.45,-0.18,2.4566033461
2020-10-19 18:30:00,3.178,-0.10450000000000001,3.1797176368,0.788,-0.10450000000000001,0.7948988929,2.39,0.0,2.39,3.198,-0.21450000000000002,3.2051855251,0.788,-0.10450000000000001,0.7948988929,2.41,-0.11,2.4125090673000003
2020-10-19 19:00:00,3.144,-0.139,3.1470711781,0.724,-0.089,0.7294497927,2.42,-0.05,2.4205164738000002,3.164,-0.199,3.1702518827,0.724,-0.089,0.7294497927,2.44,-0.11,2.4424782496
2020-10-19 19:30:00,3.0455,-0.131,3.0483161335,0.7855000000000001,-0.111,0.7933040086,2.26,-0.02,2.2600884938,3.0755,-0.271,3.0874165981,0.7855000000000001,-0.111,0.7933040086,2.29,-0.16,2.2955827147
2020-10-19 20:00:00,3.012,-0.067,3.0127450938,0.752,-0.097,0.7582301761,2.26,0.03,2.2601991063,3.042,-0.317,3.0584723311,0.752,-0.097,0.7582301761,2.29,-0.22,2.3005434141
2020-10-19 20:30:00,2.875,-0.17500000000000002,2.8803211626,0.845,-0.135,0.8557160744000001,2.03,-0.04,2.0303940504,2.895,-0.255,2.9062088707,0.845,-0.135,0.8557160744000001,2.05,-0.12,2.0535091916
2020-10-19 21:00:00,2.7965,-0.227,2.8056979969,0.8465,-0.137,0.8575145771,1.9500000000000002,-0.09,1.9520758182,2.8165,-0.217,2.8248471198000003,0.8465,-0.137,0.8575145771,1.97,-0.08,1.9716236963
2020-10-19 21:30:00,2.6365,-0.0655,2.6373135005,0.8165,-0.1255,0.8260886756,1.82,0.06,1.8209887424,2.6365,-0.42550000000000004,2.6706146296,0.8165,-0.1255,0.8260886756,1.82,-0.30000000000000004,1.8445595680000002
2020-10-19 22:00:00,2.4875,0.393,2.5183536785,0.7875000000000001,-0.117,0.7961439882,1.7000000000000002,0.51,1.7748521065,2.4375,-0.917,2.6042840187,0.7875000000000001,-0.117,0.7961439882,1.65,-0.8,1.8337120821
2020-10-19 22:30:00,2.313,-0.121,2.3161627749,0.733,-0.091,0.7386271048,1.58,-0.03,1.5802847844999999,2.3529999999999998,-0.41100000000000003,2.3886251276,0.733,-0.091,0.7386271048,1.62,-0.32,1.6513025162
2020-10-19 23:00:00,2.1225,-0.1595,2.1284845548,0.7325,-0.0995,0.7392269611000001,1.3900000000000001,-0.06,1.3912943614,2.1625,-0.41950000000000004,2.2028133148,0.7325,-0.0995,0.7392269611000001,1.43,-0.32,1.4653668483
2020-10-19 23:30:00,1.995,0.436,2.0420874124,0.665,-0.084,0.6702842681,1.33,0.52,1.4280406157,1.945,-1.044,2.2074784257,0.665,-0.084,0.6702842681,1.28,-0.96,1.6
2020-10-20 00:00:00,1.888,0.653,1.9977369697,0.8180000000000001,-0.137,0.8293931516,1.07,0.79,1.3300375935,1.828,-1.287,2.2356102075,0.8180000000000001,-0.137,0.8293931516,1.01,-1.15,1.5305554547
2020-10-20 00:30:00,1.7635,0.6495000000000001,1.8793037274,0.8335,-0.1405,0.8452588361000001,0.93,0.79,1.2202458769,1.7135,-1.2905,2.1451043097999998,0.8335,-0.1405,0.8452588361000001,0.88,-1.15,1.4480676780000001
2020-10-20 01:00:00,1.665,0.646,1.78592861,0.735,-0.10400000000000001,0.7423213590000001,0.93,0.75,1.1947384651,1.615,-1.324,2.0883488693,0.735,-0.10400000000000001,0.7423213590000001,0.88,-1.22,1.5042606157
2020-10-20 01:30:00,1.508,0.6405000000000001,1.6383846465,0.678,-0.08950000000000001,0.6838817515000001,0.8300000000000001,0.73,1.1053506231,1.458,-1.3395000000000001,1.9799051114,0.678,-0.08950000000000001,0.6838817515000001,0.78,-1.25,1.4733974345
2020-10-20 02:00:00,1.6625,0.6495000000000001,1.7848687627,0.8025,-0.1305,0.8130415119000001,0.86,0.78,1.1610340219,1.6125,-1.3105,2.0778754775,0.8025,-0.1305,0.8130415119000001,0.81,-1.18,1.4312581877000001
2020-10-20 02:30:00,1.561,0.6335000000000001,1.6846492958,0.801,-0.1265,0.8109274012000001,0.76,0.76,1.0748023074,1.5110000000000001,-1.3065,1.9975142678000002,0.801,-0.1265,0.8109274012000001,0.71,-1.18,1.3771347066000001
2020-10-20 03:00:00,1.43,0.631,1.5630294302999999,0.81,-0.129,0.8202079005,0.62,0.76,0.9808159868,1.38,-1.309,1.9020728167,0.81,-0.129,0.8202079005,0.5700000000000001,-1.18,1.3104579352
2020-10-20 03:30:00,1.557,0.6435000000000001,1.6847377392,0.8270000000000001,-0.1365,0.8381892686,0.73,0.78,1.0683164325,1.4969999999999999,-1.3165,1.993534863,0.8270000000000001,-0.1365,0.8381892686,0.67,-1.18,1.3569450984
2020-10-20 04:00:00,1.4845000000000002,0.6435000000000001,1.6179717241,0.7545000000000001,-0.10650000000000001,0.7619793304,0.73,0.75,1.0466135868,1.4245,-1.3365,1.9533132109,0.7545000000000001,-0.10650000000000001,0.7619793304,0.67,-1.23,1.4006427096
2020-10-20 04:30:00,1.5365,0.6495000000000001,1.6681374344000002,0.6865,-0.0805,0.6912036603,0.85,0.73,1.1204463396,1.4765000000000001,-1.3305,1.9875317608,0.6865,-0.0805,0.6912036603,0.79,-1.25,1.4787156589000001
2020-10-20 05:00:00,1.6205,0.6405000000000001,1.7424868723,0.7105,-0.08950000000000001,0.7161148651,0.91,0.73,1.1666190466,1.5605,-1.3195000000000001,2.0435852074,0.7105,-0.08950000000000001,0.7161148651,0.85,-1.23,1.4951254128
2020-10-20 05:30:00,1.6844999999999999,0.65,1.8055581547,0.6745,-0.08,0.6792276864,1.01,0.73,1.2461942064,1.6245,-1.31,2.0868876946,0.6745,-0.08,0.6792276864,0.9500000000000001,-1.23,1.5541557194
2020-10-20 06:00:00,1.7165,0.657,1.8379394032,0.6665,-0.073,0.6704858313000001,1.05,0.73,1.2788275881,1.6565,-1.303,2.1075581249,0.6665,-0.073,0.6704858313000001,0.99,-1.23,1.578923684
2020-10-20 06:30:00,1.8135,0.727,1.9537940654,0.6335000000000001,-0.063,0.6366248896000001,1.18,0.79,1.4200352108,1.7535,-1.333,2.2026464197,0.6335000000000001,-0.063,0.6366248896000001,1.12,-1.27,1.6933103673
2020-10-20 07:00:00,2.1705,0.441,2.2148479067,0.7005,-0.079,0.7049406003,1.47,0.52,1.5592626463,2.1405,-0.9390000000000001,2.3374048109,0.7005,-0.079,0.7049406003,1.44,-0.86,1.6772596698000002
2020-10-20 07:30:00,2.503,0.6185,2.5782845557,0.673,-0.0815,0.6779168459,1.83,0.7000000000000001,1.9593111034000001,2.453,-1.0315,2.6610526583,0.673,-0.0815,0.6779168459,1.78,-0.9500000000000001,2.0176471446
2020-10-20 08:00:00,2.608,0.8220000000000001,2.7344739896,0.5680000000000001,-0.128,0.5822439351,2.04,0.9500000000000001,2.2503555275,2.528,-1.198,2.7974967382,0.5680000000000001,-0.128,0.5822439351,1.96,-1.07,2.2330472454
2020-10-20 08:30:00,2.7535,0.845,2.8802408319,0.5835,-0.135,0.5989133911,2.17,0.98,2.3810291892,2.6635,-1.135,2.8952473556,0.5835,-0.135,0.5989133911,2.08,-1.0,2.3078994779
2020-10-20 09:00:00,2.793,0.8755000000000001,2.9270034592,0.583,-0.1345,0.5983136719000001,2.21,1.01,2.4298559628,2.713,-1.1045,2.9292130769,0.583,-0.1345,0.5983136719000001,2.13,-0.97,2.3404700383
2020-10-20 09:30:00,3.037,0.862,3.1569626225,0.617,-0.148,0.6345021671000001,2.42,1.01,2.6223081435999998,2.9370000000000003,-1.038,3.1150301764,0.617,-0.148,0.6345021671000001,2.32,-0.89,2.4848541205
2020-10-20 10:00:00,2.955,0.8585,3.0771817057,0.625,-0.1515,0.6430997201,2.33,1.01,2.5394881374000002,2.865,-1.0215,3.0416586347,0.625,-0.1515,0.6430997201,2.24,-0.87,2.4030189346
2020-10-20 10:30:00,3.0185,0.894,3.14810709,0.5385,-0.116,0.5508522942,2.48,1.01,2.6777789304,2.9285,-1.026,3.1030288832,0.5385,-0.116,0.5508522942,2.39,-0.91,2.5573814733
2020-10-20 11:00:00,3.0,0.8695,3.1234644627,0.55,-0.12050000000000001,0.5630455133,2.45,0.99,2.6424609742,2.9,-1.0305,3.0776501182000002,0.55,-0.12050000000000001,0.5630455133,2.35,-0.91,2.5200396822
2020-10-20 11:30:00,2.922,0.8585,3.0455059104,0.452,-0.0815,0.4592888525,2.47,0.9400000000000001,2.6428204631,2.822,-1.0315,3.0046091676,0.452,-0.0815,0.4592888525,2.37,-0.9500000000000001,2.5533115752
2020-10-20 12:00:00,2.9295,0.8535,3.0513001327,0.5695,-0.08650000000000001,0.5760316832,2.36,0.9400000000000001,2.5403149411,2.8295,-1.0365,3.0133706211,0.5695,-0.08650000000000001,0.5760316832,2.26,-0.9500000000000001,2.4515505298
2020-10-20 12:30:00,3.1885,0.8605,3.3025736177000002,0.5985,-0.059500000000000004,0.6014503305000001,2.59,0.92,2.7485450697,3.0885,-1.0095,3.2492956929,0.5985,-0.059500000000000004,0.6014503305000001,2.49,-0.9500000000000001,2.6650703555
2020-10-20 13:00:00,3.217,0.8705,3.3326954931,0.717,-0.0795,0.7213939631,2.5,0.9500000000000001,2.6744158241,3.117,-1.0295,3.2826146972,0.717,-0.0795,0.7213939631,2.4,-0.9500000000000001,2.5811818998
2020-10-20 13:30:00,3.202,0.8585,3.315090685,0.7020000000000001,-0.07150000000000001,0.7056318091,2.5,0.93,2.6673769887,3.102,-1.0515,3.2753711622,0.7020000000000001,-0.07150000000000001,0.7056318091,2.4,-0.98,2.5923734299
2020-10-20 14:00:00,3.0965,0.8485,3.2106486105,0.6765,-0.0815,0.6813915908,2.42,0.93,2.5925470102,2.9965,-1.0615,3.1789612297,0.6765,-0.0815,0.6813915908,2.32,-0.98,2.5184916121
2020-10-20 14:30:00,3.033,0.8280000000000001,3.1439899809,0.723,-0.10200000000000001,0.7301595716,2.31,0.93,2.4901807163000003,2.933,-1.062,3.1193481691,0.723,-0.10200000000000001,0.7301595716,2.21,-0.96,2.4095020232
2020-10-20 15:00:00,2.81,0.807,2.9235849569,0.8,-0.123,0.8094003954000001,2.01,0.93,2.214723459,2.7199999999999998,-1.083,2.9276763824,0.8,-0.123,0.8094003954000001,1.92,-0.96,2.1466252584
2020-10-20 15:30:00,2.8595,0.8320000000000001,2.9780806319,0.7295,-0.098,0.7360531570000001,2.13,0.93,2.3241772738,2.7695,-1.088,2.9755460423,0.7295,-0.098,0.7360531570000001,2.04,-0.99,2.2675316977
2020-10-20 16:00:00,3.0005,0.845,3.1172143414,0.7205,-0.085,0.7254965541,2.2800000000000002,0.93,2.4623769005,2.9105,-1.075,3.1026819447,0.7205,-0.085,0.7254965541,2.19,-0.99,2.4033726303
2020-10-20 16:30:00,3.0105,0.804,3.1160112724,0.8305,-0.126,0.8400037202,2.18,0.93,2.3700843867,2.9205,-1.086,3.1158812959,0.8305,-0.126,0.8400037202,2.09,-0.96,2.2999347817
2020-10-20 17:00:00,3.079,0.8645,3.1980621085,0.749,-0.0955,0.755063739,2.33,0.96,2.5200198412,2.989,-1.1255,3.1938802811,0.749,-0.0955,0.755063739,2.24,-1.03,2.4654614173000002
2020-10-20 17:30:00,3.231,0.8595,3.3433667537,0.531,-0.030500000000000003,0.5318752203,2.7,0.89,2.8429034454,3.1310000000000002,-1.1405,3.3322516787,0.531,-0.030500000000000003,0.5318752203,2.6,-1.11,2.8270302439
2020-10-20 18:00:00,3.286,0.863,3.3974350619,0.546,-0.027,0.5466671748,2.74,0.89,2.8809199919,3.186,-1.137,3.38280431,0.546,-0.027,0.5466671748,2.64,-1.11,2.8638610301
2020-10-20 18:30:00,3.366,0.8685,3.476240534,0.536,-0.0415,0.537604176,2.83,0.91,2.9727092021,3.266,-1.1515,3.4630489818,0.536,-0.0415,0.537604176,2.73,-1.11,2.9470324057
2020-10-20 19:00:00,3.2225,0.837,3.3294256637,0.6725,-0.073,0.6764504786000001,2.55,0.91,2.7075080794,3.1225,-1.183,3.3390859902,0.6725,-0.073,0.6764504786000001,2.45,-1.11,2.6897211751
2020-10-20 19:30:00,3.2055,0.8485,3.3158984454000002,0.6055,-0.061500000000000006,0.6086152315000001,2.6,0.91,2.7546506131,3.1155,-1.1715,3.3284760026,0.6055,-0.061500000000000006,0.6086152315000001,2.51,-1.11,2.7444853798
2020-10-20 20:00:00,3.198,0.6725,3.2679443462,0.628,-0.0675,0.6316171704,2.5700000000000003,0.74,2.6744158241,3.108,-0.9675,3.2551067955,0.628,-0.0675,0.6316171704,2.48,-0.9,2.6382570004
2020-10-20 20:30:00,2.94,-0.1835,2.9457210068,0.67,-0.07350000000000001,0.6740194730000001,2.27,-0.11,2.2726636355,2.9699999999999998,-0.17350000000000002,2.9750634027,0.67,-0.07350000000000001,0.6740194730000001,2.3,-0.1,2.3021728866
2020-10-20 21:00:00,2.773,-0.21350000000000002,2.7812067974,0.673,-0.07350000000000001,0.6770016617,2.1,-0.14,2.104661493,2.793,-0.1935,2.7996948494,0.673,-0.07350000000000001,0.6770016617,2.12,-0.12,2.1233935104
2020-10-20 21:30:00,2.5775,-0.2245,2.5872584911,0.5975,-0.044500000000000005,0.5991548214,1.98,-0.18,1.9881649831,2.6075,-0.24450000000000002,2.6189380481,0.5975,-0.044500000000000005,0.5991548214,2.01,-0.2,2.0199257412
2020-10-20 22:00:00,2.4585,-0.186,2.4655259581,0.6485000000000001,-0.066,0.6518498677,1.81,-0.12,1.8139735389,2.4985,-0.306,2.5171686972,0.6485000000000001,-0.066,0.6518498677,1.85,-0.24,1.8655026131999999
2020-10-20 22:30:00,2.5195,-0.1615,2.5246707706000002,0.7595000000000001,-0.1115,0.7676408666000001,1.76,-0.05,1.760710084,2.5495,-0.28150000000000003,2.5649936647000002,0.7595000000000001,-0.1115,0.7676408666000001,1.79,-0.17,1.7980545042
2020-10-20 23:00:00,2.2575,-0.21,2.2672464026,0.7675000000000001,-0.12,0.7768244654,1.49,-0.09,1.4927156461,2.2975,-0.31,2.318319704,0.7675000000000001,-0.12,0.7768244654,1.53,-0.19,1.5417522499
2020-10-20 23:30:00,1.8860000000000001,-0.256,1.9032950376,0.606,-0.056,0.6085819583000001,1.28,-0.2,1.2955307793,1.936,-0.356,1.968459296,0.606,-0.056,0.6085819583000001,1.33,-0.30000000000000004,1.3634148305
2020-10-21 00:00:00,1.8,-0.2545,1.8179027064,0.6000000000000001,-0.0545,0.6024701237,1.2,-0.2,1.2165525061,1.85,-0.35450000000000004,1.8836587403,0.6000000000000001,-0.0545,0.6024701237,1.25,-0.30000000000000004,1.2854960132
2020-10-21 00:30:00,1.6720000000000002,-0.2745,1.6943831473,0.562,-0.044500000000000005,0.5637590354,1.11,-0.23,1.1335784049,1.712,-0.34450000000000003,1.7463173394,0.562,-0.044500000000000005,0.5637590354,1.15,-0.30000000000000004,1.1884864324
2020-10-21 01:00:00,1.5155,-0.34750000000000003,1.554830055,0.5255000000000001,-0.0375,0.5268363123,0.99,-0.31,1.0374005976,1.5554999999999999,-0.3175,1.587572518,0.5255000000000001,-0.0375,0.5268363123,1.03,-0.28,1.0673799698
2020-10-21 01:30:00,1.4255,-0.3695,1.4726100978,0.3955,-0.0195,0.3959804288,1.03,-0.35000000000000003,1.0878419003,1.4655,-0.34950000000000003,1.5065989845,0.3955,-0.0195,0.3959804288,1.07,-0.33,1.1197321108
2020-10-21 02:00:00,1.5390000000000001,-0.368,1.5823858569,0.369,-0.018000000000000002,0.3694387635,1.17,-0.35000000000000003,1.2212288893,1.569,-0.318,1.6009013086000001,0.369,-0.018000000000000002,0.3694387635,1.2,-0.30000000000000004,1.2369316877
2020-10-21 02:30:00,1.542,-0.34600000000000003,1.5803417352,0.422,-0.026000000000000002,0.4228001892,1.12,-0.32,1.1648175823,1.572,-0.326,1.6054469783,0.422,-0.026000000000000002,0.4228001892,1.15,-0.30000000000000004,1.1884864324
2020-10-21 03:00:00,1.5615,-0.1875,1.5727169167000001,0.5315,-0.0475,0.5336183093,1.03,-0.14,1.0394710193,1.5715,-0.4675,1.639563509,0.5315,-0.0475,0.5336183093,1.04,-0.42,1.1216059914
2020-10-21 03:30:00,1.5415,0.5685,1.6429895009000002,0.5115000000000001,-0.0415,0.5131807674000001,1.03,0.61,1.1970797801,1.4815,-1.2615,1.9458223197,0.5115000000000001,-0.0415,0.5131807674000001,0.97,-1.22,1.5586211855
2020-10-21 04:00:00,1.4245,0.5855,1.5401332735,0.3945,-0.0245,0.395260041,1.03,0.61,1.1970797801,1.3645,-1.2845,1.8739798558,0.3945,-0.0245,0.395260041,0.97,-1.26,1.5901257812
2020-10-21 04:30:00,1.4809999999999999,0.6900000000000001,1.6338485242,0.35100000000000003,-0.02,0.3515693388,1.13,0.71,1.3345411195999999,1.431,-1.38,1.9880042756,0.35100000000000003,-0.02,0.3515693388,1.08,-1.3599999999999999,1.7366634677000001
2020-10-21 05:00:00,1.4935,0.6910000000000001,1.6456072587000001,0.3135,-0.019,0.3140752298,1.18,0.71,1.3771347066000001,1.4335,-1.379,1.9891111708,0.3135,-0.019,0.3140752298,1.12,-1.3599999999999999,1.7618172436
2020-10-21 05:30:00,1.589,0.6895,1.7321464286000001,0.339,-0.0205,0.33961927210000004,1.25,0.71,1.4375673897,1.529,-1.3505,2.0400223651,0.339,-0.0205,0.33961927210000004,1.19,-1.33,1.7846568298
2020-10-21 06:00:00,1.579,0.6915,1.7237787706,0.329,-0.018500000000000003,0.32951972630000004,1.25,0.71,1.4375673897,1.5190000000000001,-1.3485,2.0312097996,0.329,-0.018500000000000003,0.32951972630000004,1.19,-1.33,1.7846568298
2020-10-21 06:30:00,1.8845,0.7085,2.0132840088,0.2645,-0.0015,0.2645042533,1.62,0.71,1.7687566254,1.8245,-1.3014999999999999,2.2411386615,0.2645,-0.0015,0.2645042533,1.56,-1.3,2.0306649157
2020-10-21 07:00:00,2.217,0.7295,2.333936428,0.267,-0.0005,0.2670004682,1.9500000000000002,0.73,2.0821623376,2.147,-1.2505,2.4846245692,0.267,-0.0005,0.2670004682,1.88,-1.25,2.2576315023
