Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-10-21 07:30:00,2.5205,0.122,2.5234508613999997,0.2705,0.002,0.27050739360000003,2.25,0.12,2.2531977277,2.5404999999999998,-0.538,2.5968412062,0.2705,0.002,0.27050739360000003,2.27,-0.54,2.3333452381
2020-10-21 08:00:00,2.504,0.8485,2.6438548088,0.234,0.0085,0.2341543294,2.27,0.84,2.4204338454,2.424,-1.2515,2.7280081103000002,0.234,0.0085,0.2341543294,2.19,-1.26,2.5265985039
2020-10-21 08:30:00,2.6975,0.8055,2.8151974176000003,0.2275,0.0055000000000000005,0.2275664738,2.47,0.8,2.5963243249,2.5975,-1.0945,2.8186763738,0.2275,0.0055000000000000005,0.2275664738,2.37,-1.1,2.6128337107
2020-10-21 09:00:00,2.8609999999999998,0.8250000000000001,2.9775738446,0.231,0.005,0.2310541062,2.63,0.8200000000000001,2.7548684179,2.761,-1.065,2.9592813317,0.231,0.005,0.2310541062,2.5300000000000002,-1.07,2.7469619582
2020-10-21 09:30:00,2.9715,0.8260000000000001,3.0841673512,0.2315,0.006,0.2315777407,2.74,0.8200000000000001,2.8600699292,2.8615,-1.034,3.0425874268,0.2315,0.006,0.2315777407,2.63,-1.04,2.8281619473
2020-10-21 10:00:00,2.9705,0.8555,3.0912376971,0.2305,0.0055000000000000005,0.2305656089,2.74,0.85,2.8688150864,2.8605,-1.0345,3.0418169735,0.2305,0.0055000000000000005,0.2305656089,2.63,-1.04,2.8281619473
2020-10-21 10:30:00,3.041,0.8555,3.1590443571,0.231,0.0055000000000000005,0.23106546690000002,2.81,0.85,2.9357452206,2.931,-1.0345,3.1082070797,0.231,0.0055000000000000005,0.23106546690000002,2.7,-1.04,2.8933717355
2020-10-21 11:00:00,3.1405,0.855,3.2548064843,0.2305,0.005,0.2305542236,2.91,0.85,3.0316002375,3.0405,-1.035,3.2118320706,0.2305,0.005,0.2305542236,2.81,-1.04,2.9962810282000003
2020-10-21 11:30:00,2.93,0.853,3.0516403786,0.23,0.003,0.23001956440000002,2.7,0.85,2.8306359709,2.83,-1.097,3.0351785779,0.23,0.003,0.23001956440000002,2.6,-1.1,2.8231188427
2020-10-21 12:00:00,2.999,0.855,3.1184973946,0.229,0.005,0.2290545786,2.77,0.85,2.8974816652,2.909,-1.095,3.1082641458,0.229,0.005,0.2290545786,2.68,-1.1,2.896963928
2020-10-21 12:30:00,3.1875,0.9255,3.3191424344,0.2275,0.0055000000000000005,0.2275664738,2.96,0.92,3.0996774026,3.0775,-1.0945,3.2663338011,0.2275,0.0055000000000000005,0.2275664738,2.85,-1.1,3.0549140741
2020-10-21 13:00:00,3.196,0.9255,3.3273061551,0.23600000000000002,0.0055000000000000005,0.2360640803,2.96,0.92,3.0996774026,3.086,-1.0945,3.2743436365,0.23600000000000002,0.0055000000000000005,0.2360640803,2.85,-1.1,3.0549140741
2020-10-21 13:30:00,3.2005,0.922,3.3306582307,0.2705,0.002,0.27050739360000003,2.93,0.92,3.0710421684,3.0905,-1.098,3.2797552119,0.2705,0.002,0.27050739360000003,2.8200000000000003,-1.1,3.0269456553
2020-10-21 14:00:00,3.1525,0.9195000000000001,3.2838600001,0.2725,-0.0005,0.2725004587,2.88,0.92,3.0233755969,3.0525,-1.1005,3.2448199488,0.2725,-0.0005,0.2725004587,2.7800000000000002,-1.1,2.9897157055
2020-10-21 14:30:00,2.8905000000000003,0.31,2.9070758934,0.3105,0.0,0.3105,2.58,0.31,2.598557292,2.8805,-0.55,2.9325381924,0.3105,0.0,0.3105,2.5700000000000003,-0.55,2.6281932958
2020-10-21 15:00:00,2.713,-0.09050000000000001,2.7145090256,0.373,-0.0005,0.3730003351,2.34,-0.09,2.3417301296,2.753,-0.1905,2.759583166,0.373,-0.0005,0.3730003351,2.38,-0.19,2.3875719884
2020-10-21 15:30:00,2.83,-0.08750000000000001,2.8313523712,0.33,0.0025,0.3300094696,2.5,-0.09,2.5016194755,2.87,-0.1575,2.8743183975,0.33,0.0025,0.3300094696,2.54,-0.16,2.5450343809
2020-10-21 16:00:00,2.8449999999999998,-0.0855,2.846284464,0.265,0.0045000000000000005,0.2650382048,2.58,-0.09,2.5815692902,2.885,-0.1855,2.8909574971,0.265,0.0045000000000000005,0.2650382048,2.62,-0.19,2.626880279
2020-10-21 16:30:00,2.936,-0.11750000000000001,2.9383502599,0.256,0.0025,0.2560122067,2.68,-0.12,2.6826852219,2.976,-0.1875,2.981900778,0.256,0.0025,0.2560122067,2.7199999999999998,-0.19,2.7266279541
2020-10-21 17:00:00,2.9805,-0.097,2.9820780087000003,0.3005,0.003,0.3005149747,2.68,-0.1,2.6818650227000003,3.0205,-0.23700000000000002,3.0297836969,0.3005,0.003,0.3005149747,2.7199999999999998,-0.24,2.7305677065
2020-10-21 17:30:00,3.1025,0.033,3.1026754987,0.35250000000000004,0.003,0.3525127657,2.75,0.03,2.7501636315,3.1425,-0.397,3.1674777426,0.35250000000000004,0.003,0.3525127657,2.79,-0.4,2.8185279846
2020-10-21 18:00:00,3.269,0.914,3.3943713704,0.279,0.004,0.2790286724,2.99,0.91,3.1254119728,3.169,-1.186,3.3836602962,0.279,0.004,0.2790286724,2.89,-1.19,3.1254119728
2020-10-21 18:30:00,3.284,0.9135000000000001,3.4086857071,0.294,0.0035,0.2940208326,2.99,0.91,3.1254119728,3.184,-1.1865,3.3978873216,0.294,0.0035,0.2940208326,2.89,-1.19,3.1254119728
2020-10-21 19:00:00,3.172,0.8835000000000001,3.2927429675,0.252,0.0035,0.2520243044,2.92,0.88,3.0497212987,3.082,-1.2165,3.3133964825,0.252,0.0035,0.2520243044,2.83,-1.22,3.0817689725
2020-10-21 19:30:00,3.215,0.9125000000000001,3.3419876197000002,0.295,0.0025,0.29501059300000004,2.92,0.91,3.0585127105,3.125,-1.2175,3.353793561,0.295,0.0025,0.29501059300000004,2.83,-1.22,3.0817689725
2020-10-21 20:00:00,3.1525,0.8905000000000001,3.2758581318,0.3425,0.0005,0.34250036500000003,2.81,0.89,2.9475752747,3.0625,-1.2195,3.2963747511,0.3425,0.0005,0.34250036500000003,2.7199999999999998,-1.22,2.9810736321
2020-10-21 20:30:00,2.9785,0.861,3.1004488788,0.3285,0.001,0.3285015221,2.65,0.86,2.786054558,2.8885,-1.219,3.1351863182,0.3285,0.001,0.3285015221,2.56,-1.22,2.8358420266
2020-10-21 21:00:00,2.7615,0.8415,2.8868675931,0.3115,0.0015,0.3115036115,2.45,0.84,2.59,2.6814999999999998,-1.2785,2.9706909129,0.3115,0.0015,0.3115036115,2.37,-1.28,2.6935664091
2020-10-21 21:30:00,2.615,0.8415,2.7470615665,0.305,0.0015,0.30500368850000004,2.31,0.84,2.4579869813,2.535,-1.2785,2.8391525584,0.305,0.0015,0.30500368850000004,2.23,-1.28,2.5712448347
2020-10-21 22:00:00,2.5725,0.8095,2.6968586355,0.2625,-0.0005,0.2625004762,2.31,0.81,2.4478970567,2.4925,-1.2805,2.8021842373,0.2625,-0.0005,0.2625004762,2.23,-1.28,2.5712448347
2020-10-21 22:30:00,2.4855,0.226,2.4957536437,0.2555,-0.004,0.2555313092,2.23,0.23,2.2418296099,2.4855,-0.684,2.5778995811,0.2555,-0.004,0.2555313092,2.23,-0.68,2.331372986
2020-10-21 23:00:00,2.2115,-0.21350000000000002,2.22178183,0.24150000000000002,-0.0035,0.24152536100000002,1.97,-0.21,1.9811612755999999,2.2515,-0.3335,2.2760655746,0.24150000000000002,-0.0035,0.24152536100000002,2.01,-0.33,2.0369094236
2020-10-21 23:30:00,1.889,-0.264,1.9073586448,0.219,-0.004,0.2190365266,1.67,-0.26,1.6901183391,1.939,-0.374,1.9747397297,0.219,-0.004,0.2190365266,1.72,-0.37,1.7593464696
2020-10-22 00:00:00,1.812,-0.265,1.8312752387,0.232,-0.005,0.2320538731,1.58,-0.26,1.6012495120999999,1.862,-0.375,1.8993864799,0.232,-0.005,0.2320538731,1.63,-0.37,1.671466422
2020-10-22 00:30:00,1.6895,-0.3155,1.718706054,0.2695,-0.0055000000000000005,0.2695561166,1.42,-0.31,1.4534441854,1.7295,-0.3255,1.7598637731,0.2695,-0.0055000000000000005,0.2695561166,1.46,-0.32,1.4946571513
2020-10-22 01:00:00,1.621,-0.3345,1.6551529386000001,0.241,-0.0045000000000000005,0.2410420088,1.38,-0.33,1.4189080308,1.661,-0.3245,1.6924010311000002,0.241,-0.0045000000000000005,0.2410420088,1.42,-0.32,1.4556098378
2020-10-22 01:30:00,1.467,-0.354,1.509107352,0.217,-0.004,0.2170368632,1.25,-0.35000000000000003,1.2980754986,1.5070000000000001,-0.354,1.5480197027,0.217,-0.004,0.2170368632,1.29,-0.35000000000000003,1.3366375724
2020-10-22 02:00:00,1.576,-0.354,1.6152683987,0.226,-0.004,0.2260353955,1.35,-0.35000000000000003,1.3946325681,1.6059999999999999,-0.324,1.6383564936,0.226,-0.004,0.2260353955,1.38,-0.32,1.4166156854
2020-10-22 02:30:00,1.5095,-0.355,1.5506821886000002,0.20950000000000002,-0.005,0.20955965740000002,1.3,-0.35000000000000003,1.3462912018,1.5394999999999999,-0.325,1.5734310438999999,0.20950000000000002,-0.005,0.20955965740000002,1.33,-0.32,1.3679546776
2020-10-22 03:00:00,1.4855,-0.357,1.5277955524,0.23550000000000001,-0.007,0.235604011,1.25,-0.35000000000000003,1.2980754986,1.5255,-0.327,1.5601535981999999,0.23550000000000001,-0.007,0.235604011,1.29,-0.32,1.3290974381
2020-10-22 03:30:00,1.472,-0.216,1.4877634221,0.28200000000000003,-0.006,0.2820638226,1.19,-0.21,1.2083873551,1.482,-0.466,1.5535378978,0.28200000000000003,-0.006,0.2820638226,1.2,-0.46,1.2851459061
2020-10-22 04:00:00,1.4665,0.5555,1.5681844597999999,0.3065,-0.0045000000000000005,0.3065330325,1.16,0.56,1.288099375,1.3965,-1.2745,1.8906513428,0.3065,-0.0045000000000000005,0.3065330325,1.09,-1.27,1.6736188335
2020-10-22 04:30:00,1.4805000000000001,0.5565,1.5816360201,0.2705,-0.0035,0.2705226423,1.21,0.56,1.3333041663,1.4105,-1.2735,1.9003453633,0.2705,-0.0035,0.2705226423,1.1400000000000001,-1.27,1.7066048166
2020-10-22 05:00:00,1.5165000000000002,0.558,1.6159010644,0.23650000000000002,-0.002,0.23650845650000002,1.28,0.56,1.3971399357,1.4465,-1.242,1.9065482554000002,0.23650000000000002,-0.002,0.23650845650000002,1.21,-1.24,1.7325414858000001
2020-10-22 05:30:00,1.562,0.556,1.6580048251,0.362,-0.004,0.3620220988,1.2,0.56,1.3242356285999999,1.492,-1.244,1.9425756099,0.362,-0.004,0.3620220988,1.13,-1.24,1.677647162
2020-10-22 06:00:00,1.58,0.557,1.6753056438,0.38,-0.003,0.38001184190000004,1.2,0.56,1.3242356285999999,1.51,-1.2429999999999999,1.9557988138,0.38,-0.003,0.38001184190000004,1.13,-1.24,1.677647162
2020-10-22 06:30:00,1.9105,0.5375,1.9846703757,0.36050000000000004,-0.0025,0.3605086684,1.55,0.54,1.6413713778,1.8405,-1.1325,2.1610174687,0.36050000000000004,-0.0025,0.3605086684,1.48,-1.13,1.862068742
2020-10-22 07:00:00,2.2115,-0.20850000000000002,2.2213069351,0.3115,0.0015,0.3115036115,1.9,-0.21,1.9115700353,2.2515,-0.3085,2.2725370184,0.3115,0.0015,0.3115036115,1.94,-0.31,1.964611921
2020-10-22 07:30:00,2.553,0.7735000000000001,2.667604028,0.323,0.0035,0.3230189623,2.23,0.77,2.3591947779,2.493,-1.1665,2.7524118969,0.323,0.0035,0.3230189623,2.17,-1.17,2.4653194519
2020-10-22 08:00:00,2.588,0.8925000000000001,2.7375719625,0.358,0.0025,0.3580087289,2.23,0.89,2.4010414407000003,2.528,-1.2375,2.8146385647,0.358,0.0025,0.3580087289,2.17,-1.24,2.499299902
2020-10-22 08:30:00,2.858,0.9510000000000001,3.0120698863,0.388,0.001,0.3880012887,2.47,0.9500000000000001,2.6463937726999998,2.778,-1.189,3.0217552846,0.388,0.001,0.3880012887,2.39,-1.19,2.6698689106
2020-10-22 09:00:00,2.839,0.9530000000000001,2.9946836227,0.369,0.003,0.36901219490000003,2.47,0.9500000000000001,2.6463937726999998,2.759,-1.157,2.9917770639,0.369,0.003,0.36901219490000003,2.39,-1.16,2.6566332077
2020-10-22 09:30:00,3.0765,0.995,3.2334002613,0.3165,0.005,0.31653949200000003,2.76,0.99,2.9321834868,2.9865,-1.155,3.2020629678,0.3165,0.005,0.31653949200000003,2.67,-1.16,2.9110994487
2020-10-22 10:00:00,3.0525,0.9915,3.2094903801,0.35250000000000004,0.0015,0.35250319150000003,2.7,0.99,2.8757781556,2.9725,-1.1585,3.1902787496,0.35250000000000004,0.0015,0.35250319150000003,2.62,-1.16,2.8653097564000003
2020-10-22 10:30:00,2.9765,0.9935,3.1379283771,0.2765,0.0035,0.276522151,2.7,0.99,2.8757781556,2.8965,-1.1365,3.1114858991,0.2765,0.0035,0.276522151,2.62,-1.1400000000000001,2.8572714257
2020-10-22 11:00:00,2.8535,0.9935,3.0215069916,0.2535,0.0035,0.2535241606,2.6,0.99,2.7821035206999998,2.7735000000000003,-1.1365,2.9973212207,0.2535,0.0035,0.2535241606,2.52,-1.1400000000000001,2.7658633372
2020-10-22 11:30:00,2.8775,0.9625,3.0342070628,0.2775,0.0025,0.277511261,2.6,0.96,2.7715699522,2.7975,-1.1375,3.019919287,0.2775,0.0025,0.277511261,2.52,-1.1400000000000001,2.7658633372
2020-10-22 12:00:00,2.832,0.9335,2.9818863577,0.262,0.0035,0.2620233768,2.5700000000000003,0.93,2.7330934854,2.752,-1.1365,2.9774378667,0.262,0.0035,0.2620233768,2.49,-1.1400000000000001,2.7385580147
2020-10-22 12:30:00,2.9905,0.981,3.1472926858,0.3405,0.001,0.3405014684,2.65,0.98,2.8254026262,2.9105,-1.139,3.12543297,0.3405,0.001,0.3405014684,2.5700000000000003,-1.1400000000000001,2.8114942646000003
2020-10-22 13:00:00,2.9130000000000003,0.983,3.0743874187,0.263,0.003,0.26301710970000003,2.65,0.98,2.8254026262,2.833,-1.137,3.0526477032,0.263,0.003,0.26301710970000003,2.5700000000000003,-1.1400000000000001,2.8114942646000003
2020-10-22 13:30:00,2.965,0.9410000000000001,3.1107404263,0.315,0.001,0.3150015873,2.65,0.9400000000000001,2.8117787964,2.885,-1.139,3.1017005013,0.315,0.001,0.3150015873,2.5700000000000003,-1.1400000000000001,2.8114942646000003
2020-10-22 14:00:00,2.98,0.201,2.9867709989,0.33,0.001,0.33000151510000003,2.65,0.2,2.6575364532,2.99,-0.369,3.0126833554,0.33,0.001,0.33000151510000003,2.66,-0.37,2.6856098004
2020-10-22 14:30:00,2.709,-0.08650000000000001,2.7103806467,0.289,0.0035,0.289021193,2.42,-0.09,2.4216729754,2.749,-0.17650000000000002,2.7546602785000003,0.289,0.0035,0.289021193,2.46,-0.18,2.4665765749
2020-10-22 15:00:00,2.5925000000000002,-0.1075,2.5947278277,0.3125,0.0025,0.3125099998,2.2800000000000002,-0.11,2.2826519665,2.6325000000000003,-0.17750000000000002,2.6384773071,0.3125,0.0025,0.3125099998,2.32,-0.18,2.3269722817
2020-10-22 15:30:00,2.6654999999999998,-0.109,2.6677277316,0.29550000000000004,0.001,0.29550169200000004,2.37,-0.11,2.3725513693,2.7055,-0.179,2.7114149904,0.29550000000000004,0.001,0.29550169200000004,2.41,-0.18,2.4167126432
2020-10-22 16:00:00,2.6145,-0.1245,2.6174626072000002,0.3245,0.0055000000000000005,0.3245466068,2.29,-0.13,2.2936869882,2.6545,-0.20450000000000002,2.6623655835,0.3245,0.0055000000000000005,0.3245466068,2.33,-0.21,2.3394443785
2020-10-22 16:30:00,2.729,-0.065,2.7297739833,0.279,0.005,0.27904479930000003,2.45,-0.07,2.450999796,2.769,-0.23500000000000001,2.7789541198,0.279,0.005,0.27904479930000003,2.49,-0.24,2.501539526
2020-10-22 17:00:00,2.8105,0.166,2.8153980624,0.2605,0.006,0.2605690887,2.55,0.16,2.5550146771,2.8205,-0.484,2.8617260963,0.2605,0.006,0.2605690887,2.56,-0.49,2.6064727123
2020-10-22 17:30:00,3.0135,0.8745,3.1378228918,0.2635,0.0045000000000000005,0.2635384222,2.75,0.87,2.8843370122,2.9235,-1.2255,3.1699688484,0.2635,0.0045000000000000005,0.2635384222,2.66,-1.23,2.9306142701
2020-10-22 18:00:00,2.991,0.465,3.026930128,0.281,0.005,0.2810444805,2.71,0.46,2.7487633583,2.941,-0.795,3.0465564167,0.281,0.005,0.2810444805,2.66,-0.8,2.7776968877
2020-10-22 18:30:00,3.0965,-0.067,3.0972247658,0.2565,0.003,0.2565175433,2.84,-0.07,2.8408625451000002,3.1365,-0.217,3.1439976543,0.2565,0.003,0.2565175433,2.88,-0.22,2.8883905553
2020-10-22 19:00:00,3.154,-0.0985,3.1555377117,0.264,0.0015,0.2640042613,2.89,-0.1,2.8917295863,3.194,-0.2185,3.2014650162000002,0.264,0.0015,0.2640042613,2.93,-0.22,2.9382477772
2020-10-22 19:30:00,2.966,-0.1905,2.9721114128,0.226,-0.0005,0.2260005531,2.74,-0.19,2.7465796912,2.996,-0.1905,3.002050341,0.226,-0.0005,0.2260005531,2.77,-0.19,2.7765085989
2020-10-22 20:00:00,2.926,-0.2215,2.9343718663000002,0.226,-0.0015,0.2260049778,2.7,-0.22,2.7089481353,2.936,-0.1115,2.938116446,0.226,-0.0015,0.2260049778,2.71,-0.11,2.7122315535
2020-10-22 20:30:00,2.933,-0.131,2.9359240453,0.233,-0.001,0.2330021459,2.7,-0.13,2.7031278179,2.943,-0.251,2.9536841402,0.233,-0.001,0.2330021459,2.71,-0.25,2.7215069355
2020-10-22 21:00:00,2.751,-0.1,2.7528169209,0.231,0.0,0.231,2.52,-0.1,2.5219833465,2.791,-0.34,2.8116331553,0.231,0.0,0.231,2.56,-0.34,2.5824794288
2020-10-22 21:30:00,2.5620000000000003,-0.1315,2.5653725363,0.232,-0.0015,0.23200484910000002,2.33,-0.13,2.3336237914,2.612,-0.3415,2.6342297261,0.232,-0.0015,0.23200484910000002,2.38,-0.34,2.404163056
2020-10-22 22:00:00,2.661,0.631,2.7347910341,0.231,0.001,0.2310021645,2.43,0.63,2.5103386226,2.6109999999999998,-1.069,2.8213617280000003,0.231,0.001,0.2310021645,2.38,-1.07,2.6094635464
2020-10-22 22:30:00,2.607,0.892,2.7553789213,0.247,0.002,0.247008097,2.36,0.89,2.522241067,2.527,-1.348,2.8640588332,0.247,0.002,0.247008097,2.2800000000000002,-1.35,2.649698096
2020-10-22 23:00:00,2.3315,0.781,2.458831684,0.2515,0.001,0.2515019881,2.08,0.78,2.2214409738,2.2715,-1.309,2.6216775641,0.2515,0.001,0.2515019881,2.02,-1.31,2.4075921582
2020-10-22 23:30:00,1.892,-0.262,1.9100544495,0.262,-0.002,0.2620076335,1.63,-0.26,1.6506059493,1.9420000000000002,-0.352,1.9736433315,0.262,-0.002,0.2620076335,1.6800000000000002,-0.35000000000000003,1.7160710941000001
2020-10-23 00:00:00,1.823,-0.1135,1.8265298382,0.28300000000000003,-0.0035,0.2830216423,1.54,-0.11,1.5439235732,1.853,-0.5235000000000001,1.9255288235,0.28300000000000003,-0.0035,0.2830216423,1.57,-0.52,1.6538742395
2020-10-23 00:30:00,1.5975000000000001,-1.062,1.9182935776,0.2675,-0.002,0.2675074765,1.33,-1.06,1.7007351352,1.7375,0.40800000000000003,1.7847605582,0.2675,-0.002,0.2675074765,1.47,0.41000000000000003,1.5261061562
2020-10-23 01:00:00,1.5405,-1.2035,1.9548791523000002,0.2505,-0.0035,0.2505244499,1.29,-1.2,1.7618456232000002,1.6905000000000001,0.5365,1.7735902853,0.2505,-0.0035,0.2505244499,1.44,0.54,1.5379206742
2020-10-23 01:30:00,1.434,-1.2735,1.91785251,0.254,-0.0035,0.254024113,1.18,-1.27,1.7335801106000002,1.574,0.5365,1.6629216007,0.254,-0.0035,0.254024113,1.32,0.54,1.4261837189
2020-10-23 02:00:00,1.5215,-1.244,1.9653239555000002,0.2515,-0.004,0.2515318071,1.27,-1.24,1.7749647884000002,1.6615,0.5760000000000001,1.758510236,0.2515,-0.004,0.2515318071,1.4100000000000001,0.58,1.5246311029
2020-10-23 02:30:00,1.5095,-1.2435,1.9557306819,0.23950000000000002,-0.0035,0.23952557270000002,1.27,-1.24,1.7749647884000002,1.6495000000000002,0.5765,1.7473415522,0.23950000000000002,-0.0035,0.23952557270000002,1.4100000000000001,0.58,1.5246311029
2020-10-23 03:00:00,1.436,-1.2755,1.9206759878000002,0.23600000000000002,-0.0055000000000000005,0.2360640803,1.2,-1.27,1.74725499,1.566,0.5745,1.6680546304,0.23600000000000002,-0.0055000000000000005,0.2360640803,1.33,0.58,1.450965196
2020-10-23 03:30:00,1.416,-1.226,1.8730008008999999,0.256,-0.006,0.2560703028,1.16,-1.22,1.6834488409000001,1.556,0.514,1.6386982639,0.256,-0.006,0.2560703028,1.3,0.52,1.4001428499
2020-10-23 04:00:00,1.3005,-1.2255,1.786938863,0.2705,-0.0055000000000000005,0.2705559092,1.03,-1.22,1.5966527487,1.4405000000000001,0.5145000000000001,1.5296243003,0.2705,-0.0055000000000000005,0.2705559092,1.17,0.52,1.2803515142
2020-10-23 04:30:00,1.366,-1.1655,1.7956464713,0.246,-0.0055000000000000005,0.2460614761,1.12,-1.16,1.6124515497,1.516,0.4545,1.5826642885000002,0.246,-0.0055000000000000005,0.2460614761,1.27,0.46,1.3507405376000001
2020-10-23 05:00:00,1.4655,-1.167,1.8733871063,0.34550000000000003,-0.007,0.3455709044,1.12,-1.16,1.6124515497,1.6155,0.453,1.6778108505,0.34550000000000003,-0.007,0.3455709044,1.27,0.46,1.3507405376000001
2020-10-23 05:30:00,1.5125000000000002,-1.164,1.9085471569,0.3125,-0.004,0.31252559900000004,1.2,-1.16,1.6690116836,1.6625,0.456,1.723903202,0.3125,-0.004,0.31252559900000004,1.35,0.46,1.426218777
2020-10-23 06:00:00,1.5265,-1.1625,1.9187518078,0.3265,-0.0025,0.3265095711,1.2,-1.16,1.6690116836,1.6764999999999999,0.4575,1.7378027794,0.3265,-0.0025,0.3265095711,1.35,0.46,1.426218777
2020-10-23 06:30:00,1.771,-0.432,1.8229275904,0.35100000000000003,-0.002,0.35100569800000003,1.42,-0.43,1.4836778626,1.841,-0.182,1.8499743241000002,0.35100000000000003,-0.002,0.35100569800000003,1.49,-0.18,1.500833102
2020-10-23 07:00:00,2.1165,-0.213,2.1271909294,0.3665,-0.003,0.36651227810000003,1.75,-0.21,1.7625549637,2.1665,-0.333,2.1919423464,0.3665,-0.003,0.36651227810000003,1.8,-0.33,1.83
2020-10-23 07:30:00,2.423,-0.08650000000000001,2.4245435137,0.353,0.0035,0.3530173508,2.07,-0.09,2.071955598,2.473,-0.35650000000000004,2.4985638375,0.353,0.0035,0.3530173508,2.12,-0.36,2.1503488089
2020-10-23 08:00:00,2.4485,-0.0155,2.4485490602,0.3785,0.0045000000000000005,0.37852674940000003,2.07,-0.02,2.0700966161,2.4985,-0.3855,2.5280649715,0.3785,0.0045000000000000005,0.37852674940000003,2.12,-0.39,2.1555741694
2020-10-23 08:30:00,2.638,0.027,2.6381381692,0.308,0.007,0.30807953520000003,2.33,0.02,2.3300858353000002,2.688,-0.323,2.7073368834,0.308,0.007,0.30807953520000003,2.38,-0.33,2.4027692357
2020-10-23 09:00:00,2.7965,0.0665,2.7972905641,0.3265,0.006500000000000001,0.326564695,2.47,0.06,2.4707286375,2.8665000000000003,-0.29350000000000004,2.8814865087,0.3265,0.006500000000000001,0.326564695,2.54,-0.30000000000000004,2.5576551761
2020-10-23 09:30:00,2.8655,0.0645,2.8662258285,0.35550000000000004,0.0045000000000000005,0.3555284799,2.51,0.06,2.5107170291000003,2.9255,-0.29550000000000004,2.9403861141,0.35550000000000004,0.0045000000000000005,0.3555284799,2.5700000000000003,-0.30000000000000004,2.5874504826
2020-10-23 10:00:00,3.0105,0.0655,3.0112124634,0.3305,0.0055000000000000005,0.33054576080000003,2.68,0.06,2.6806715577,3.0705,-0.29450000000000004,3.0845908157,0.3305,0.0055000000000000005,0.33054576080000003,2.74,-0.30000000000000004,2.7563744303
2020-10-23 10:30:00,2.8755,0.066,2.8762573338,0.3255,0.006,0.3255552948,2.55,0.06,2.5507057847,2.9255,-0.294,2.9402357474,0.3255,0.006,0.3255552948,2.6,-0.30000000000000004,2.6172504656999998
2020-10-23 11:00:00,3.012,0.066,3.0127230208,0.322,0.006,0.3220558958,2.69,0.06,2.6906690618,3.062,-0.264,3.0733597251,0.322,0.006,0.3220558958,2.74,-0.27,2.7532707822
2020-10-23 11:30:00,2.924,0.5945,2.9838240984,0.314,0.0045000000000000005,0.31403224360000004,2.61,0.59,2.6758550035,2.904,-0.8455,3.0245803428,0.314,0.0045000000000000005,0.31403224360000004,2.59,-0.85,2.7259126912
2020-10-23 12:00:00,2.9939999999999998,0.9185000000000001,3.1317212919,0.404,-0.0015,0.4040027846,2.59,0.92,2.7485450697,2.894,-1.1515,3.1146730567,0.404,-0.0015,0.4040027846,2.49,-1.15,2.7427358604
2020-10-23 12:30:00,3.1735,0.8165,3.2768543605,0.42350000000000004,-0.0035,0.42351446260000003,2.75,0.8200000000000001,2.8696515468,3.0535,-1.0035,3.2141677772,0.42350000000000004,-0.0035,0.42351446260000003,2.63,-1.0,2.8136986335
2020-10-23 13:00:00,3.1065,0.8055,3.2092323849,0.4465,-0.0145,0.44673538030000004,2.66,0.8200000000000001,2.7835229476,2.9865,-0.9945,3.1477313259,0.4465,-0.0145,0.44673538030000004,2.54,-0.98,2.7224988522
2020-10-23 13:30:00,2.974,0.276,2.9867795366000003,0.424,-0.004,0.4240188675,2.55,0.28,2.5653264899,2.964,-0.494,3.00488469,0.424,-0.004,0.4240188675,2.54,-0.49,2.5868320394
2020-10-23 14:00:00,2.7984999999999998,-0.074,2.7994782103,0.4685,-0.004,0.4685170755,2.33,-0.07,2.331051265,2.8385,-0.164,2.8432337663,0.4685,-0.004,0.4685170755,2.37,-0.16,2.375394704
2020-10-23 14:30:00,2.715,-0.094,2.7166267686000003,0.455,-0.004,0.45501758210000004,2.26,-0.09,2.2617913255,2.755,-0.20400000000000001,2.7625424884000003,0.455,-0.004,0.45501758210000004,2.3,-0.2,2.3086792761
2020-10-23 15:00:00,2.6005000000000003,0.4575,2.640436801,0.4305,-0.0025,0.4305072589,2.17,0.46,2.2182200071000002,2.5505,-0.8625,2.6923886235000003,0.4305,-0.0025,0.4305072589,2.12,-0.86,2.287793697
2020-10-23 15:30:00,2.6715,0.7195,2.7666934236,0.5615,-0.0405,0.5629587019,2.11,0.76,2.2426992665,2.5915,-1.1205,2.8233654563,0.5615,-0.0405,0.5629587019,2.03,-1.08,2.2994129686
2020-10-23 16:00:00,2.7305,0.761,2.8345636789,0.6805,-0.079,0.6850702519,2.05,0.84,2.2154232101,2.6505,-1.159,2.8928240959,0.6805,-0.079,0.6850702519,1.97,-1.08,2.246619683
2020-10-23 16:30:00,2.7195,0.6880000000000001,2.8051781138000003,0.5695,-0.052000000000000005,0.5718690847,2.15,0.74,2.27378539,2.6495,-1.082,2.8619179321,0.5695,-0.052000000000000005,0.5718690847,2.08,-1.03,2.3210557942
2020-10-23 17:00:00,2.7705,-0.115,2.7728857261,0.5805,-0.055,0.5830996913000001,2.19,-0.06,2.1908217636,2.8205,-0.23500000000000001,2.8302729992,0.5805,-0.055,0.5830996913000001,2.24,-0.18,2.2472205054
2020-10-23 17:30:00,2.8645,0.1845,2.8704355941,0.6745,-0.0755,0.6787123839,2.19,0.26,2.2053797859,2.8645,-0.5355,2.914124311,0.6745,-0.0755,0.6787123839,2.19,-0.46,2.2377890875
2020-10-23 18:00:00,3.015,0.8280000000000001,3.1266290154,0.725,-0.092,0.7308139298,2.29,0.92,2.4678938389000002,2.915,-1.172,3.1417843656,0.725,-0.092,0.7308139298,2.19,-1.08,2.4418230894
2020-10-23 18:30:00,3.0465,0.797,3.1490270323,0.6165,-0.073,0.6208069346,2.43,0.87,2.5810462995,2.9565,-1.153,3.1733737961,0.6165,-0.073,0.6208069346,2.34,-1.08,2.5772077914000002
2020-10-23 19:00:00,2.948,-0.155,2.9520719842,0.518,-0.055,0.5209117008,2.43,-0.1,2.4320567428,2.9779999999999998,-0.23500000000000001,2.9872577726,0.518,-0.055,0.5209117008,2.46,-0.18,2.4665765749
2020-10-23 19:30:00,3.012,-0.135,3.0150238805,0.402,-0.035,0.40352075540000004,2.61,-0.1,2.6119150063000003,3.052,-0.245,3.061817924,0.402,-0.035,0.40352075540000004,2.65,-0.21,2.6583077324
2020-10-23 20:00:00,2.9065000000000003,-0.14350000000000002,2.9100402918,0.29650000000000004,-0.0135,0.2968071765,2.61,-0.13,2.6132355424,2.9465,-0.24350000000000002,2.9565443511,0.29650000000000004,-0.0135,0.2968071765,2.65,-0.23,2.6599624057
2020-10-23 20:30:00,2.799,0.44,2.8333727252000003,0.339,-0.02,0.339589458,2.46,0.46,2.5026386076,2.739,-0.9,2.883074921,0.339,-0.02,0.339589458,2.4,-0.88,2.5562472494
2020-10-23 21:00:00,2.7105,0.6985,2.7990556443,0.29050000000000004,-0.0115,0.2907275357,2.42,0.71,2.5220031721,2.6105,-1.1715,2.8613148201,0.29050000000000004,-0.0115,0.2907275357,2.32,-1.16,2.5938388539
2020-10-23 21:30:00,2.56,0.6695,2.6460971732000003,0.28,-0.0105,0.2801968058,2.2800000000000002,0.68,2.3792435773,2.47,-1.1705,2.7333075659,0.28,-0.0105,0.2801968058,2.19,-1.16,2.478245347
2020-10-23 22:00:00,2.5835,0.612,2.6549983522,0.2535,-0.008,0.2536262013,2.33,0.62,2.4110785968,2.4935,-1.098,2.7245451455,0.2535,-0.008,0.2536262013,2.24,-1.09,2.4911242442
2020-10-23 22:30:00,2.4775,-0.202,2.4857212736,0.3275,-0.022,0.3282380996,2.15,-0.18,2.1575217264,2.4975,-0.272,2.5122679495,0.3275,-0.022,0.3282380996,2.17,-0.25,2.1843534513
2020-10-23 23:00:00,2.311,-0.2755,2.3273635835,0.551,-0.0655,0.5548794914,1.76,-0.21,1.7724841325,2.251,-0.3155,2.2730026947,0.551,-0.0655,0.5548794914,1.7000000000000002,-0.25,1.7182840277
2020-10-23 23:30:00,1.9485000000000001,-0.355,1.9805749796,0.6885,-0.095,0.6950232011,1.26,-0.26,1.2865457629,1.9785,-0.34500000000000003,2.0083543637,0.6885,-0.095,0.6950232011,1.29,-0.25,1.3140015220999999
2020-10-24 00:00:00,1.874,-0.3405,1.9046827164,0.764,-0.12050000000000001,0.7734444065,1.11,-0.22,1.1315917992,1.9140000000000001,-0.3205,1.9406484097,0.764,-0.12050000000000001,0.7734444065,1.15,-0.2,1.167261753
2020-10-24 00:30:00,1.7735,-0.3295,1.8038493562,0.7335,-0.1095,0.7416282762,1.04,-0.22,1.0630145813,1.8135,-0.3095,1.8397207669000002,0.7335,-0.1095,0.7416282762,1.08,-0.2,1.0983624174
2020-10-24 01:00:00,1.6605,-0.365,1.7001427146,0.6505000000000001,-0.085,0.6560299155,1.01,-0.28,1.0480935073,1.6905000000000001,-0.34500000000000003,1.7253449655000002,0.6505000000000001,-0.085,0.6560299155,1.04,-0.26,1.0720074627
2020-10-24 01:30:00,1.4975,-0.354,1.538772969,0.6075,-0.074,0.6119904003000001,0.89,-0.28,0.9330058949000001,1.5375,-0.364,1.580000712,0.6075,-0.074,0.6119904003000001,0.93,-0.29,0.9741663102
2020-10-24 02:00:00,1.5945,-0.34850000000000003,1.6321404658,0.5745,-0.0685,0.5785693563000001,1.02,-0.28,1.0577334258,1.6245,-0.35850000000000004,1.6635872385,0.5745,-0.0685,0.5785693563000001,1.05,-0.29,1.0893117093
2020-10-24 02:30:00,1.6005,-0.373,1.6433895612,0.6905,-0.093,0.6967347056000001,0.91,-0.28,0.9521029356,1.6305,-0.333,1.6641572191,0.6905,-0.093,0.6967347056000001,0.9400000000000001,-0.24,0.9701546269
2020-10-24 03:00:00,1.4889999999999999,-0.363,1.5326088868,0.639,-0.083,0.6443679073,0.85,-0.28,0.8949301649,1.5190000000000001,-0.343,1.557244361,0.639,-0.083,0.6443679073,0.88,-0.26,0.9176055798
2020-10-24 03:30:00,1.5145,-0.37,1.5590414523,0.8245,-0.14,0.8363015305,0.6900000000000001,-0.23,0.7273238618,1.5345,-0.35000000000000003,1.5739092255,0.8245,-0.14,0.8363015305,0.71,-0.21,0.7404052944
2020-10-24 04:00:00,1.3525,-0.377,1.4040602729,0.8425,-0.147,0.8552281859,0.51,-0.23,0.5594640292,1.3825,-0.357,1.4278498696,0.8425,-0.147,0.8552281859,0.54,-0.21,0.5793962375
2020-10-24 04:30:00,1.478,-0.34950000000000003,1.5187607613,0.778,-0.11950000000000001,0.7871240372,0.7000000000000001,-0.23,0.7368174808,1.508,-0.3295,1.5435783913,0.778,-0.11950000000000001,0.7871240372,0.73,-0.21,0.7596051606
2020-10-24 05:00:00,1.5255,-0.34850000000000003,1.5648011056,0.7755000000000001,-0.11850000000000001,0.784501434,0.75,-0.23,0.7844743463,1.5455,-0.3285,1.5800261074000002,0.7755000000000001,-0.11850000000000001,0.784501434,0.77,-0.21,0.7981227976
2020-10-24 05:30:00,1.5594999999999999,-0.3725,1.6033703565000001,0.8395,-0.14250000000000002,0.8515083675,0.72,-0.23,0.7558438992000001,1.5895000000000001,-0.35250000000000004,1.6281174712,0.8395,-0.14250000000000002,0.8515083675,0.75,-0.21,0.7788452991
2020-10-24 06:00:00,1.495,-0.3745,1.541192801,0.845,-0.14450000000000002,0.8572661489000001,0.65,-0.23,0.6894925670000001,1.5150000000000001,-0.35450000000000004,1.5559226363,0.845,-0.14450000000000002,0.8572661489000001,0.67,-0.21,0.7021395873
2020-10-24 06:30:00,1.5185,-0.34400000000000003,1.5569772799,0.8685,-0.154,0.8820477595,0.65,-0.19,0.6772001181,1.5385,-0.314,1.5702159883,0.8685,-0.154,0.8820477595,0.67,-0.16,0.688839604
2020-10-24 07:00:00,1.5939999999999999,-0.34750000000000003,1.6314387056,0.874,-0.1575,0.8880778401,0.72,-0.19,0.7446475676000001,1.634,-0.3175,1.6645606778,0.874,-0.1575,0.8880778401,0.76,-0.16,0.7766595136000001
2020-10-24 07:30:00,1.6965,-0.318,1.7260464217,0.8765000000000001,-0.158,0.8906268860000001,0.8200000000000001,-0.16,0.835463943,1.7165,-0.318,1.7457079509,0.8765000000000001,-0.158,0.8906268860000001,0.84,-0.16,0.8551023331000001
2020-10-24 08:00:00,1.7465000000000002,-0.275,1.7680178874,0.8765000000000001,-0.155,0.8900995731,0.87,-0.12,0.8782368701000001,1.7765,-0.355,1.8116228222,0.8765000000000001,-0.155,0.8900995731,0.9,-0.2,0.9219544457000001
2020-10-24 08:30:00,1.8805,-0.2495,1.8969793093,0.8605,-0.1495,0.8733902335,1.02,-0.1,1.024890238,1.9105,-0.3795,1.9478271227000001,0.8605,-0.1495,0.8733902335,1.05,-0.23,1.0748953437
2020-10-24 09:00:00,2.0355,0.091,2.0375331286,0.8355,-0.139,0.8469836185,1.2,0.23,1.2218428704,2.0455,-0.659,2.1490349578,0.8355,-0.139,0.8469836185,1.21,-0.52,1.3170041762
2020-10-24 09:30:00,2.2775,0.8055,2.4157476068,0.8675,-0.1545,0.8811506682,1.4100000000000001,0.96,1.7057842771,2.2175,-1.3145,2.5778317439,0.8675,-0.1545,0.8811506682,1.35,-1.16,1.7799157283
2020-10-24 10:00:00,2.3635,0.802,2.4958638284,0.8735,-0.158,0.8876746307000001,1.49,0.96,1.7724841325,2.3035,-1.318,2.653909616,0.8735,-0.158,0.8876746307000001,1.43,-1.16,1.8413310403
2020-10-24 10:30:00,2.4105,0.8045,2.5412065048,0.8705,-0.1555,0.8842796503,1.54,0.96,1.8147176089000001,2.3505000000000003,-1.3155000000000001,2.6935832082999998,0.8705,-0.1555,0.8842796503,1.48,-1.16,1.8804254838
2020-10-24 11:00:00,2.498,0.8005,2.623128714,0.878,-0.1595,0.8923700185000001,1.62,0.96,1.8830825791999999,2.428,-1.3195000000000001,2.7633791361,0.878,-0.1595,0.8923700185000001,1.55,-1.16,1.9360010331000002
2020-10-24 11:30:00,2.558,0.8250000000000001,2.6877479421,0.868,-0.155,0.8817306845,1.69,0.98,1.9535864455,2.498,-1.2850000000000001,2.8091331403,0.868,-0.155,0.8817306845,1.63,-1.13,1.9833809518
2020-10-24 12:00:00,2.6235,0.84,2.7546963989,0.8335,-0.14,0.8451758693,1.79,0.98,2.0407106605,2.5535,-1.27,2.851887489,0.8335,-0.14,0.8451758693,1.72,-1.13,2.0579844509
2020-10-24 12:30:00,2.716,0.78,2.825784139,0.796,-0.13,0.8065457210000001,1.92,0.91,2.1247352776,2.636,-1.26,2.9216598021999998,0.796,-0.13,0.8065457210000001,1.8399999999999999,-1.13,2.1592822882
2020-10-24 13:00:00,2.781,0.802,2.8943332566,0.741,-0.108,0.7488290860000001,2.04,0.91,2.2337636401,2.691,-1.208,2.9497025274,0.741,-0.108,0.7488290860000001,1.9500000000000002,-1.1,2.2388613177
2020-10-24 13:30:00,2.7555,0.783,2.8645888448,0.7855000000000001,-0.127,0.7957004776000001,1.97,0.91,2.1700230414,2.6755,-1.227,2.9434383381,0.7855000000000001,-0.127,0.7957004776000001,1.8900000000000001,-1.1,2.186801317
2020-10-24 14:00:00,2.7115,0.755,2.8146504668,0.7415,-0.115,0.7503647446,1.97,0.87,2.1535552001,2.6315,-1.215,2.8984508362,0.7415,-0.115,0.7503647446,1.8900000000000001,-1.1,2.186801317
2020-10-24 14:30:00,2.7125,0.7255,2.8078473071000003,0.6925,-0.0945,0.6989180925,2.02,0.8200000000000001,2.1800917412,2.6125,-1.1945000000000001,2.8726271077,0.6925,-0.0945,0.6989180925,1.92,-1.1,2.2127810556
2020-10-24 15:00:00,2.586,-0.14250000000000002,2.5899232131,0.726,-0.10250000000000001,0.7332000068000001,1.8599999999999999,-0.04,1.8604300578,2.616,-0.3325,2.6370461221,0.726,-0.10250000000000001,0.7332000068000001,1.8900000000000001,-0.23,1.9039432765000002
2020-10-24 15:30:00,2.597,-0.254,2.6093916916,0.867,-0.154,0.8805708376,1.73,-0.1,1.7328877632,2.677,-0.234,2.6872076585,0.867,-0.154,0.8805708376,1.81,-0.08,1.8117670932
2020-10-24 16:00:00,2.6625,-0.2635,2.6755071482,0.8825000000000001,-0.1635,0.8975179664,1.78,-0.1,1.7828067758000001,2.6925,-0.24350000000000002,2.7034882097,0.8825000000000001,-0.1635,0.8975179664,1.81,-0.08,1.8117670932
2020-10-24 16:30:00,2.661,-0.26,2.6736718198,0.881,-0.16,0.8954110788,1.78,-0.1,1.7828067758000001,2.691,-0.24,2.7016811433,0.881,-0.16,0.8954110788,1.81,-0.08,1.8117670932
2020-10-24 17:00:00,2.7155,-0.2615,2.7280620411000003,0.8855000000000001,-0.1615,0.9001069381000001,1.83,-0.1,1.8327302038000002,2.7355,-0.24150000000000002,2.7461395631,0.8855000000000001,-0.1615,0.9001069381000001,1.85,-0.08,1.8517289218
2020-10-24 17:30:00,2.8715,0.799,2.9805894132,0.8815000000000001,-0.161,0.8960821670000001,1.99,0.96,2.2094569469,2.7915,-1.301,3.079784611,0.8815000000000001,-0.161,0.8960821670000001,1.9100000000000001,-1.1400000000000001,2.2243425995
2020-10-24 18:00:00,2.9305,0.7065,3.0144605653,0.7705000000000001,-0.12350000000000001,0.7803348640000001,2.16,0.8300000000000001,2.3139792566,2.8205,-1.2035,3.0665342816,0.7705000000000001,-0.12350000000000001,0.7803348640000001,2.05,-1.08,2.3170886906
2020-10-24 18:30:00,3.0,0.718,3.0847242989,0.64,-0.082,0.6452317413,2.36,0.8,2.4919069003,2.89,-1.192,3.1261740195,0.64,-0.082,0.6452317413,2.25,-1.11,2.5089041432
2020-10-24 19:00:00,2.9779999999999998,0.672,3.0528786415,0.558,-0.068,0.5621280993000001,2.42,0.74,2.5306125741,2.868,-1.158,3.0929578077,0.558,-0.068,0.5621280993000001,2.31,-1.09,2.554251358
2020-10-24 19:30:00,2.8455,0.658,2.9205879973,0.42550000000000004,-0.032,0.42670159360000004,2.42,0.6900000000000001,2.5164459064,2.7355,-1.202,2.9879364535,0.42550000000000004,-0.032,0.42670159360000004,2.31,-1.17,2.5894014752
2020-10-24 20:00:00,2.6685,0.7155,2.7627581327,0.3285,-0.0245,0.32941235560000004,2.34,0.74,2.454220854,2.5785,-1.2945,2.8852023326,0.3285,-0.0245,0.32941235560000004,2.25,-1.27,2.5836795467
2020-10-24 20:30:00,2.594,0.6920000000000001,2.6847159999,0.374,-0.028,0.3750466638,2.22,0.72,2.3338380407,2.504,-1.298,2.8204290454,0.374,-0.028,0.3750466638,2.13,-1.27,2.4798790293
2020-10-24 21:00:00,2.4355,0.6880000000000001,2.5308109866,0.3955,-0.032,0.396792452,2.04,0.72,2.1633307653,2.3455,-1.322,2.6924067765,0.3955,-0.032,0.396792452,1.9500000000000002,-1.29,2.3380761322
2020-10-24 21:30:00,2.342,0.6970000000000001,2.4435165234,0.332,-0.023,0.3327957331,2.01,0.72,2.1350644018000002,2.262,-1.313,2.6154565567,0.332,-0.023,0.3327957331,1.9300000000000002,-1.29,2.321421978
2020-10-24 22:00:00,2.2395,0.678,2.339881247,0.4495,-0.042,0.4514579161,1.79,0.72,1.9293781382000001,2.1595,-1.332,2.5372552591,0.4495,-0.042,0.4514579161,1.71,-1.29,2.1420084033
2020-10-24 22:30:00,2.12,0.672,2.2239568341,0.47000000000000003,-0.048,0.47244470580000003,1.65,0.72,1.8002499826,2.04,-1.338,2.4396401374,0.47000000000000003,-0.048,0.47244470580000003,1.57,-1.29,2.0319940945
2020-10-24 23:00:00,1.9815,-0.0035,1.9815030911,0.7315,-0.12350000000000001,0.7418520742,1.25,0.12,1.2557467897999999,1.9815,-0.7135,2.1060447526,0.7315,-0.12350000000000001,0.7418520742,1.25,-0.59,1.3822445514
2020-10-24 23:30:00,1.8375,-0.3165,1.8645585268,0.7475,-0.1365,0.7598608425000001,1.09,-0.18,1.1047624179,1.8775,-0.42650000000000005,1.9253333478,0.7475,-0.1365,0.7598608425000001,1.13,-0.29,1.1666190466
2020-10-25 00:00:00,1.732,-0.3795,1.7730889008,0.41200000000000003,-0.0495,0.4149629502,1.32,-0.33,1.3606248565,1.762,-0.3695,1.8003261510000002,0.41200000000000003,-0.0495,0.4149629502,1.35,-0.32,1.3874076546
2020-10-25 00:30:00,1.615,0.303,1.6431780184,0.445,-0.047,0.447475139,1.17,0.35000000000000003,1.2212288893,1.5750000000000002,-1.077,1.9080235848,0.445,-0.047,0.447475139,1.13,-1.03,1.5289865925
2020-10-25 01:00:00,1.5415,0.5295,1.6299056721,0.49150000000000005,-0.0505,0.4940875429,1.05,0.58,1.1995415791,1.4815,-1.2905,1.9647474392,0.49150000000000005,-0.0505,0.4940875429,0.99,-1.24,1.5867261894
2020-10-25 01:30:00,1.3115,0.539,1.4179397907,0.5415,-0.061,0.5449249948,0.77,0.6000000000000001,0.9761659695,1.2615,-1.271,1.7907605227999999,0.5415,-0.061,0.5449249948,0.72,-1.21,1.408012784
2020-10-25 02:00:00,1.464,0.499,1.5467052079,0.6940000000000001,-0.101,0.7013109154,0.77,0.6000000000000001,0.9761659695,1.4140000000000001,-1.311,1.9282419454,0.6940000000000001,-0.101,0.7013109154,0.72,-1.21,1.408012784
2020-10-25 02:30:00,1.3165,0.608,1.4501159436,0.6565000000000001,-0.082,0.6616012772000001,0.66,0.6900000000000001,0.9548298278,1.2665,-1.342,1.8452604830000001,0.6565000000000001,-0.082,0.6616012772000001,0.61,-1.26,1.399892853
2020-10-25 03:00:00,1.3555000000000001,0.6105,1.4866373129000001,0.7455,-0.1095,0.7534988388,0.61,0.72,0.9436630755000001,1.3054999999999999,-1.3695,1.8920519285,0.7455,-0.1095,0.7534988388,0.56,-1.26,1.3788400923
2020-10-25 03:30:00,1.2585,0.62,1.4029334446,0.7185,-0.1,0.7254255648,0.54,0.72,0.9,1.2185,-1.4,1.8560016837000002,0.7185,-0.1,0.7254255648,0.5,-1.3,1.3928388277
2020-10-25 04:00:00,1.2725,0.6335000000000001,1.4214705414,0.7625000000000001,-0.1165,0.7713484945,0.51,0.75,0.9069729875,1.2325,-1.4165,1.8776390761,0.7625000000000001,-0.1165,0.7713484945,0.47000000000000003,-1.3,1.3823530662999999
2020-10-25 04:30:00,1.3094999999999999,0.632,1.4540337857,0.7795000000000001,-0.11800000000000001,0.7883807773,0.53,0.75,0.9183681179000001,1.2695,-1.438,1.9181955714,0.7795000000000001,-0.11800000000000001,0.7883807773,0.49,-1.32,1.408012784
2020-10-25 05:00:00,1.34,0.41650000000000004,1.4032363486000001,0.79,-0.12350000000000001,0.7995950538000001,0.55,0.54,0.7707788269,1.31,-1.1935,1.7721575128,0.79,-0.12350000000000001,0.7995950538000001,0.52,-1.07,1.1896638181
2020-10-25 05:30:00,1.2655,-0.3175,1.3047208514,0.7755000000000001,-0.11750000000000001,0.7843510056,0.49,-0.2,0.5292447449000001,1.2955,-0.41750000000000004,1.361112229,0.7755000000000001,-0.11750000000000001,0.7843510056,0.52,-0.30000000000000004,0.6003332408000001
2020-10-25 06:00:00,1.49,-0.3835,1.5385617472000002,0.78,-0.1335,0.7913420563,0.71,-0.25,0.7527283707,1.52,-0.48350000000000004,1.5950461592,0.78,-0.1335,0.7913420563,0.74,-0.35000000000000003,0.8185963596
2020-10-25 06:30:00,1.5195,-0.35150000000000003,1.5596257564,0.8395,-0.14150000000000001,0.8513415883000001,0.68,-0.21,0.7116881339000001,1.5495,-0.4515,1.6139400546,0.8395,-0.14150000000000001,0.8513415883000001,0.71,-0.31,0.7747257579
2020-10-25 07:00:00,1.5710000000000002,-0.328,1.6048753846000001,0.641,-0.088,0.6470123646,0.93,-0.24,0.9604686356000001,1.601,-0.428,1.6572220732,0.641,-0.088,0.6470123646,0.96,-0.34,1.0184301645
2020-10-25 07:30:00,1.7469999999999999,-0.355,1.7827041258,0.737,-0.115,0.7459182261,1.01,-0.24,1.0381233067,1.787,-0.455,1.8440157266,0.737,-0.115,0.7459182261,1.05,-0.34,1.103675677
2020-10-25 08:00:00,1.54,-0.253,1.5606437774000002,0.58,-0.083,0.5859086960000001,0.96,-0.17,0.9749358953,1.58,-0.373,1.6234312428000002,0.58,-0.083,0.5859086960000001,1.0,-0.29,1.0412012294
2020-10-25 08:30:00,1.8775,0.24250000000000002,1.8930960092,0.5675,-0.0775,0.5727674048,1.31,0.32,1.3485177046999999,1.8375,-0.8675,2.0319848671,0.5675,-0.0775,0.5727674048,1.27,-0.79,1.4956603893
2020-10-25 09:00:00,2.2735,0.682,2.3735893179,0.7635000000000001,-0.11800000000000001,0.7725647222,1.51,0.8,1.7088300091000002,2.2135,-1.3679999999999999,2.6021157257,0.7635000000000001,-0.11800000000000001,0.7725647222,1.45,-1.25,1.9144189719
2020-10-25 09:30:00,2.3025,0.5730000000000001,2.3727273864000002,0.6525000000000001,-0.08700000000000001,0.6582744488000001,1.65,0.66,1.7771043864,2.2625,-1.147,2.5366346308,0.6525000000000001,-0.08700000000000001,0.6582744488000001,1.6099999999999999,-1.06,1.9276151068
2020-10-25 10:00:00,2.6645,-0.24550000000000002,2.6757859593,0.5945,-0.0755,0.5992749786,2.07,-0.17,2.0769689454,2.6945,-0.35550000000000004,2.7178503454,0.5945,-0.0755,0.5992749786,2.1,-0.28,2.1185844331
2020-10-25 10:30:00,2.811,-0.241,2.8213121061,0.601,-0.07100000000000001,0.6051793123,2.21,-0.17,2.2165288178,2.851,-0.35100000000000003,2.8725253698,0.601,-0.07100000000000001,0.6051793123,2.25,-0.28,2.2673552876
2020-10-25 11:00:00,2.8200000000000003,0.47750000000000004,2.8601409493,0.4,-0.0325,0.40131814060000004,2.42,0.51,2.4731558786,2.7800000000000002,-0.9825,2.9485091572,0.4,-0.0325,0.40131814060000004,2.38,-0.9500000000000001,2.5625963397
2020-10-25 11:30:00,2.995,0.8485,3.1128728291,0.435,-0.0415,0.43697511370000003,2.56,0.89,2.7102951869,2.9050000000000002,-1.3115,3.1873276032,0.435,-0.0415,0.43697511370000003,2.47,-1.27,2.7773728594
2020-10-25 12:00:00,2.928,0.8795000000000001,3.05723801,0.248,-0.0105,0.24822217870000002,2.68,0.89,2.8239157211,2.8280000000000003,-1.1905000000000001,3.0683667072,0.248,-0.0105,0.24822217870000002,2.58,-1.18,2.8370407117000003
2020-10-25 12:30:00,3.017,0.868,3.1393809899,0.307,-0.022,0.3077872642,2.71,0.89,2.8524024961,2.917,-1.202,3.1549473847,0.307,-0.022,0.3077872642,2.61,-1.18,2.864349839
2020-10-25 13:00:00,2.8955,0.8945000000000001,3.0305198399,0.41550000000000004,-0.0455,0.4179838514,2.48,0.9400000000000001,2.6521689237,2.8055,-1.2255,3.0614833823,0.41550000000000004,-0.0455,0.4179838514,2.39,-1.18,2.6654267951
2020-10-25 13:30:00,2.9105,0.892,3.0441212607,0.4305,-0.048,0.4331676927,2.48,0.9400000000000001,2.6521689237,2.8205,-1.168,3.0527764822,0.4305,-0.048,0.4331676927,2.39,-1.12,2.6394128135
2020-10-25 14:00:00,3.0415,0.788,3.1419207899,0.6315000000000001,-0.082,0.6368015782,2.41,0.87,2.5622255951,2.9515000000000002,-1.252,3.2060655405,0.6315000000000001,-0.082,0.6368015782,2.32,-1.17,2.5983263844
2020-10-25 14:30:00,3.0855,0.559,3.135728185,0.6755,-0.101,0.6830089677000001,2.41,0.66,2.4987396823,2.9955,-1.181,3.2199039194,0.6755,-0.101,0.6830089677000001,2.32,-1.08,2.5590623283
2020-10-25 15:00:00,2.7215,-0.23650000000000002,2.7317566693,0.5415,-0.0665,0.5455680526000001,2.18,-0.17,2.1866183938,2.7515,-0.2765,2.7653579334,0.5415,-0.0665,0.5455680526000001,2.21,-0.21,2.2199549545
2020-10-25 15:30:00,2.6705,-0.24650000000000002,2.6818524381,0.4005,-0.036500000000000005,0.4021597941,2.27,-0.21,2.2796929618,2.6905,-0.24650000000000002,2.7017684024,0.4005,-0.036500000000000005,0.4021597941,2.29,-0.21,2.2996086624
2020-10-25 16:00:00,2.715,-0.2755,2.7289421485,0.545,-0.0655,0.5489218979,2.17,-0.21,2.1801376103,2.735,-0.2755,2.7488407102,0.545,-0.0655,0.5489218979,2.19,-0.21,2.2000454541
2020-10-25 16:30:00,2.713,-0.2565,2.7250983927,0.483,-0.0465,0.48523319140000004,2.23,-0.21,2.2398660674,2.733,-0.2565,2.7450102459,0.483,-0.0465,0.48523319140000004,2.25,-0.21,2.2597787502
2020-10-25 17:00:00,2.5955,0.001,2.5955001926,0.5155000000000001,-0.059000000000000004,0.5188653486,2.08,0.06,2.0808652047,2.6055,-0.47900000000000004,2.649164255,0.5155000000000001,-0.059000000000000004,0.5188653486,2.09,-0.42,2.1317832911
2020-10-25 17:30:00,2.939,0.7715000000000001,3.0385742133,0.47900000000000004,-0.0485,0.4814491147,2.46,0.8200000000000001,2.5930676813,2.849,-1.2685,3.1186364408,0.47900000000000004,-0.0485,0.4814491147,2.37,-1.22,2.6655768606
2020-10-25 18:00:00,3.0745,0.6960000000000001,3.1522953938000002,0.6545000000000001,-0.084,0.6598683581,2.42,0.78,2.5425970975,2.9745,-1.234,3.2203115144,0.6545000000000001,-0.084,0.6598683581,2.32,-1.15,2.5893821657
2020-10-25 18:30:00,3.044,0.6205,3.1065988235,0.47400000000000003,-0.0495,0.4765776432,2.5700000000000003,0.67,2.6558990945,2.914,-1.1995,3.1512213902,0.47400000000000003,-0.0495,0.4765776432,2.44,-1.15,2.6974246977
2020-10-25 19:00:00,2.948,-0.187,2.953925016,0.548,-0.067,0.5520806101,2.4,-0.12,2.4029981273,2.928,-0.417,2.9575450969,0.548,-0.067,0.5520806101,2.38,-0.35000000000000003,2.4055976387999998
2020-10-25 19:30:00,2.5625,-0.29550000000000004,2.5794818278,0.3325,-0.025500000000000002,0.333476386,2.23,-0.27,2.2462858233,2.5725,-0.2655,2.5861644379,0.3325,-0.025500000000000002,0.333476386,2.24,-0.24,2.2528204545
2020-10-25 20:00:00,2.7165,-0.303,2.7333461636000003,0.3865,-0.033,0.3879062387,2.33,-0.27,2.3455916098,2.7465,-0.273,2.7600346465000003,0.3865,-0.033,0.3879062387,2.36,-0.24,2.3721720005
2020-10-25 20:30:00,2.638,-0.1965,2.6453083469000003,0.418,-0.036500000000000005,0.4195905743,2.22,-0.16,2.2257582977,2.668,-0.3765,2.6944343098,0.418,-0.036500000000000005,0.4195905743,2.25,-0.34,2.275543891
2020-10-25 21:00:00,2.408,0.048,2.4084783578,0.338,-0.022,0.3387152196,2.07,0.07,2.0711832367,2.418,-0.612,2.4942469806,0.338,-0.022,0.3387152196,2.08,-0.59,2.1620592036
2020-10-25 21:30:00,2.4415,0.752,2.5546871139,0.4415,-0.038,0.4431323166,2.0,0.79,2.1503720608,2.3615,-1.388,2.7392017542,0.4415,-0.038,0.4431323166,1.92,-1.35,2.3471045993
2020-10-25 22:00:00,2.363,0.7545000000000001,2.4805320498,0.443,-0.035500000000000004,0.4444201278,1.92,0.79,2.0761743665,2.283,-1.3855,2.6705241527,0.443,-0.035500000000000004,0.4444201278,1.8399999999999999,-1.35,2.2821262016
2020-10-25 22:30:00,2.178,0.443,2.2225960047,0.378,-0.027,0.37896305890000004,1.8,0.47000000000000003,1.8603494295,2.128,-1.047,2.3716224404,0.378,-0.027,0.37896305890000004,1.75,-1.02,2.0255616505
2020-10-25 23:00:00,2.0395,0.044,2.0399745709,0.41950000000000004,-0.036000000000000004,0.42104186250000003,1.62,0.08,1.6219741058000001,2.0195,-0.6960000000000001,2.1360702821,0.41950000000000004,-0.036000000000000004,0.42104186250000003,1.6,-0.66,1.7307801709000001
2020-10-25 23:30:00,1.9045,0.6275000000000001,2.0052123329,0.4545,-0.0425,0.4564827489,1.45,0.67,1.5973102391,1.8445,-1.2925,2.252273629,0.4545,-0.0425,0.4564827489,1.3900000000000001,-1.25,1.8693849256
2020-10-26 00:00:00,1.792,0.581,1.8838325297,0.41200000000000003,-0.039,0.4138417572,1.38,0.62,1.5128780519,1.722,-1.259,2.1331584564,0.41200000000000003,-0.039,0.4138417572,1.31,-1.22,1.7901117283999999
2020-10-26 00:30:00,1.6520000000000001,0.5730000000000001,1.7485516864,0.442,-0.047,0.4444918447,1.21,0.62,1.3595955281,1.5819999999999999,-1.267,2.0268233766,0.442,-0.047,0.4444918447,1.1400000000000001,-1.22,1.6697305172
2020-10-26 01:00:00,1.6745,0.5635,1.7667717736,0.3645,-0.026500000000000003,0.3654620363,1.31,0.59,1.4367324038,1.6045,-1.2765,2.0503347288,0.3645,-0.026500000000000003,0.3654620363,1.24,-1.25,1.760710084
2020-10-26 01:30:00,1.5645,0.5585,1.6611991151,0.4045,-0.0315,0.40572466030000004,1.16,0.59,1.3014222989,1.4945,-1.3014999999999999,1.9817750881,0.4045,-0.0315,0.40572466030000004,1.09,-1.27,1.6736188335
2020-10-26 02:00:00,1.653,0.5585,1.7448012064,0.393,-0.0315,0.39426038350000003,1.26,0.59,1.3912943614,1.583,-1.2815,2.0366961605,0.393,-0.0315,0.39426038350000003,1.19,-1.25,1.7258621034
2020-10-26 02:30:00,1.631,0.629,1.7480852382,0.451,-0.041,0.4528598017,1.18,0.67,1.3569450984,1.581,-1.321,2.0602431895,0.451,-0.041,0.4528598017,1.13,-1.28,1.7074249617000001
2020-10-26 03:00:00,1.581,0.621,1.6985882373,0.561,-0.069,0.5652273879,1.02,0.6900000000000001,1.2314625451,1.521,-1.329,2.0198222694,0.561,-0.069,0.5652273879,0.96,-1.26,1.5840454539
2020-10-26 03:30:00,1.573,0.633,1.6955878037,0.453,-0.037,0.4545085258,1.12,0.67,1.3051053597,1.513,-1.327,2.0124855279,0.453,-0.037,0.4545085258,1.06,-1.29,1.6696406799
2020-10-26 04:00:00,1.444,0.606,1.5660051085000002,0.5740000000000001,-0.064,0.5775569236,0.87,0.67,1.0980892496,1.3940000000000001,-1.354,1.9433352773,0.5740000000000001,-0.064,0.5775569236,0.8200000000000001,-1.29,1.5285614152
2020-10-26 04:30:00,1.5545,0.623,1.674693778,0.6345000000000001,-0.08700000000000001,0.640436765,0.92,0.71,1.1621101497,1.4945,-1.337,2.0052678749,0.6345000000000001,-0.08700000000000001,0.640436765,0.86,-1.25,1.5172672803
