Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-10-26 05:00:00,1.6325,0.6455000000000001,1.7554846909,0.5625,-0.0645,0.5661859235,1.07,0.71,1.2841339494000001,1.5725,-1.3145,2.0495527561,0.5625,-0.0645,0.5661859235,1.01,-1.25,1.6070469813
2020-10-26 05:30:00,1.67,0.622,1.7820729502,0.64,-0.088,0.6460216715,1.03,0.71,1.2509996003000001,1.6099999999999999,-1.338,2.093404882,0.64,-0.088,0.6460216715,0.97,-1.25,1.5822136392
2020-10-26 06:00:00,1.6280000000000001,0.635,1.7474578679000001,0.598,-0.075,0.6026848264,1.03,0.71,1.2509996003000001,1.568,-1.325,2.0528636097,0.598,-0.075,0.6026848264,0.97,-1.25,1.5822136392
2020-10-26 06:30:00,1.8855,0.706,2.0133420599,0.7155,-0.114,0.7245248443000001,1.17,0.8200000000000001,1.4287407043,1.8255,-1.304,2.2434050571,0.7155,-0.114,0.7245248443000001,1.11,-1.19,1.6273291000999999
2020-10-26 07:00:00,2.1495,0.277,2.1672746134,0.8695,-0.153,0.8828585674,1.28,0.43,1.3502962638,2.1395,-0.783,2.2782776938,0.8695,-0.153,0.8828585674,1.27,-0.63,1.4176741516
2020-10-26 07:30:00,2.22,-0.165,2.2261233119,0.77,-0.115,0.7785403008,1.45,-0.05,1.4508618129,2.25,-0.305,2.2705781202,0.77,-0.115,0.7785403008,1.48,-0.19,1.4921461054
2020-10-26 08:00:00,2.2995,-0.1625,2.3052345868,0.7595000000000001,-0.1125,0.7677867542,1.54,-0.05,1.5408114745,2.3495,-0.3025,2.3688935181,0.7595000000000001,-0.1125,0.7677867542,1.5899999999999999,-0.19,1.6013119621
2020-10-26 08:30:00,2.5095,0.5145000000000001,2.5616987528,0.7195,-0.10550000000000001,0.7271935781000001,1.79,0.62,1.8943336559000001,2.4695,-0.8755000000000001,2.6201012385,0.7195,-0.10550000000000001,0.7271935781000001,1.75,-0.77,1.9119100397
2020-10-26 09:00:00,2.798,0.8645,2.9285088783,0.768,-0.1155,0.776636498,2.03,0.98,2.2541739063,2.718,-1.1355,2.9456551478,0.768,-0.1155,0.776636498,1.9500000000000002,-1.02,2.2006589922
2020-10-26 09:30:00,2.8855,0.8835000000000001,3.0177280361,0.5355,-0.0565,0.5384723763,2.35,0.9400000000000001,2.5310274594,2.7955,-1.1165,3.0102146933,0.5355,-0.0565,0.5384723763,2.26,-1.06,2.4962371682
2020-10-26 10:00:00,2.9795,0.878,3.1061719608,0.6265000000000001,-0.065,0.6298628819000001,2.3529999999999998,0.9430000000000001,2.5349276123999998,2.8895,-1.1280000000000001,3.1018694766,0.6265000000000001,-0.065,0.6298628819000001,2.263,-1.063,2.5002275896
2020-10-26 10:30:00,3.0965,0.837,3.2076286023,0.7435,-0.106,0.7510181423000001,2.3529999999999998,0.9430000000000001,2.5349276123999998,3.0065,-1.169,3.2257717294,0.7435,-0.106,0.7510181423000001,2.263,-1.063,2.5002275896
2020-10-26 11:00:00,3.0655,0.8465,3.1802283723,0.7125,-0.0965,0.7190052156000001,2.3529999999999998,0.9430000000000001,2.5349276123999998,2.9755000000000003,-1.1595,3.1934370982,0.7125,-0.0965,0.7190052156000001,2.263,-1.063,2.5002275896
2020-10-26 11:30:00,2.7085,0.881,2.8481806912,0.7485,-0.109,0.7563949035,1.96,0.99,2.1958369703,2.6385,-1.119,2.8659803297,0.7485,-0.109,0.7563949035,1.8900000000000001,-1.01,2.1429419031
2020-10-26 12:00:00,2.707,0.858,2.8397205848000002,0.747,-0.112,0.7553495879000001,1.96,0.97,2.1868927729,2.637,-1.1219999999999999,2.8657726707,0.747,-0.112,0.7553495879000001,1.8900000000000001,-1.01,2.1429419031
2020-10-26 12:30:00,2.866,0.759,2.9647996560000003,0.6960000000000001,-0.091,0.7019237850000001,2.17,0.85,2.3305364189,2.7960000000000003,-0.961,2.9565413916,0.6960000000000001,-0.091,0.7019237850000001,2.1,-0.87,2.2730816087
2020-10-26 13:00:00,2.9555,-0.021,2.9555746057,0.7155,-0.101,0.7225934196,2.24,0.08,2.2414281162,2.9955,-0.14100000000000001,2.9988166416,0.7155,-0.101,0.7225934196,2.2800000000000002,-0.04,2.2803508502
2020-10-26 13:30:00,2.9365,-0.027,2.9366241247,0.7365,-0.107,0.7442319867,2.2,0.08,2.2014540649,2.9765,-0.147,2.9801277238,0.7365,-0.107,0.7442319867,2.24,-0.04,2.2403571144
2020-10-26 14:00:00,2.8775,-0.030500000000000003,2.8776616375,0.7375,-0.1105,0.7457321905000001,2.14,0.08,2.141494805,2.9175,-0.1505,2.9213792119,0.7375,-0.1105,0.7457321905000001,2.18,-0.04,2.1803669416
2020-10-26 14:30:00,2.6175,-0.093,2.6191516279,0.7475,-0.113,0.7559928902,1.87,0.02,1.8701069488000002,2.6575,-0.203,2.6652420622,0.7475,-0.113,0.7559928902,1.9100000000000001,-0.09,1.9121192431
2020-10-26 15:00:00,2.645,-0.10300000000000001,2.6470047223,0.775,-0.123,0.7846999427,1.87,0.02,1.8701069488000002,2.685,-0.213,2.6934353529,0.775,-0.123,0.7846999427,1.9100000000000001,-0.09,1.9121192431
2020-10-26 15:30:00,2.7735000000000003,-0.159,2.7780538602,0.8235,-0.139,0.8351486395000001,1.9500000000000002,-0.02,1.9501025614,2.7935,-0.159,2.7980213098,0.8235,-0.139,0.8351486395000001,1.97,-0.02,1.9701015202
2020-10-26 16:00:00,2.814,-0.139,2.817430922,0.794,-0.11900000000000001,0.8028679842,2.02,-0.02,2.0200990075,2.844,-0.179,2.8496275195000003,0.794,-0.11900000000000001,0.8028679842,2.05,-0.06,2.0508778608
2020-10-26 16:30:00,2.8175,-0.0995,2.8192563736,0.6875,-0.0795,0.6920812814,2.13,-0.02,2.1300938946,2.8575,-0.20950000000000002,2.8651695412000002,0.6875,-0.0795,0.6920812814,2.17,-0.13,2.1738905216
2020-10-26 17:00:00,2.96,-0.077,2.9610013509,0.59,-0.057,0.5927469949,2.37,-0.02,2.3700843867,3.0,-0.227,3.008575909,0.59,-0.057,0.5927469949,2.41,-0.17,2.4159884106
2020-10-26 17:30:00,3.1755,0.6225,3.2359398171000002,0.5055000000000001,-0.0375,0.5068890411,2.67,0.66,2.7503636123,3.1055,-0.9575,3.2497594526,0.5055000000000001,-0.0375,0.5068890411,2.6,-0.92,2.7579702682000002
2020-10-26 18:00:00,3.309,0.783,3.4003779202,0.439,-0.027,0.4398295124,2.87,0.81,2.9821133446,3.199,-1.127,3.3917149054999998,0.439,-0.027,0.4398295124,2.76,-1.1,2.9711277320000002
2020-10-26 18:30:00,3.401,0.7695000000000001,3.4869659089000002,0.491,-0.0405,0.4926674842,2.91,0.81,3.0206290736,3.291,-1.1105,3.4733112803,0.491,-0.0405,0.4926674842,2.8,-1.07,2.9974822768
2020-10-26 19:00:00,3.2485,0.759,3.335990595,0.5585,-0.051000000000000004,0.5608237245000001,2.69,0.81,2.8093059641,3.1285,-1.151,3.3335136493,0.5585,-0.051000000000000004,0.5608237245000001,2.5700000000000003,-1.1,2.795514264
2020-10-26 19:30:00,2.9370000000000003,0.17450000000000002,2.9421793367999998,0.627,-0.0755,0.6315292946000001,2.31,0.25,2.3234887562,2.907,-0.6355000000000001,2.9756527435,0.627,-0.0755,0.6315292946000001,2.2800000000000002,-0.56,2.3477648945
2020-10-26 20:00:00,2.8325,0.218,2.8408766693,0.4325,-0.032,0.4336821993,2.4,0.25,2.4129857024,2.8025,-0.682,2.8842902507,0.4325,-0.032,0.4336821993,2.37,-0.65,2.4575190742
2020-10-26 20:30:00,2.8689999999999998,0.7135,2.9563902398,0.519,-0.0465,0.5210789288000001,2.35,0.76,2.4698380514,2.769,-1.1865,3.0124978423,0.519,-0.0465,0.5210789288000001,2.25,-1.1400000000000001,2.5223203603
2020-10-26 21:00:00,2.6145,0.0125,2.6145298813,0.49450000000000005,-0.0475,0.49677610650000004,2.12,0.06,2.1208488866,2.6245000000000003,-0.5275000000000001,2.6769864587,0.49450000000000005,-0.0475,0.49677610650000004,2.13,-0.48,2.1834147568
2020-10-26 21:30:00,2.4855,-0.1715,2.4914097415,0.48550000000000004,-0.0415,0.48727045880000003,2.0,-0.13,2.0042205467,2.5255,-0.3815,2.5541520119000003,0.48550000000000004,-0.0415,0.48727045880000003,2.04,-0.34,2.0681392603
2020-10-26 22:00:00,2.439,-0.161,2.4443080821,0.439,-0.031,0.44009317200000003,2.0,-0.13,2.0042205467,2.479,-0.371,2.5066076677,0.439,-0.031,0.44009317200000003,2.04,-0.34,2.0681392603
2020-10-26 22:30:00,2.347,-0.21050000000000002,2.3564208559,0.667,-0.0805,0.6718401968000001,1.6800000000000002,-0.13,1.685022255,2.387,-0.3305,2.4097716178,0.667,-0.0805,0.6718401968000001,1.72,-0.25,1.7380736463000002
2020-10-26 23:00:00,2.04,-0.243,2.0544218165,0.6000000000000001,-0.063,0.6032984336,1.44,-0.18,1.4512063947,2.08,-0.373,2.1131798314,0.6000000000000001,-0.063,0.6032984336,1.48,-0.31,1.5121177203
2020-10-26 23:30:00,1.923,-0.262,1.9407660859,0.483,-0.042,0.484822648,1.44,-0.22,1.4567086188,1.963,-0.392,2.0017574778,0.483,-0.042,0.484822648,1.48,-0.35000000000000003,1.5208221461
2020-10-27 00:00:00,1.8445,-0.252,1.8616348326,0.4545,-0.032,0.45562512,1.3900000000000001,-0.22,1.407302384,1.8945,-0.382,1.9326288443,0.4545,-0.032,0.45562512,1.44,-0.35000000000000003,1.4819244245
2020-10-27 00:30:00,1.6465,-0.276,1.6694724466,0.4465,-0.036000000000000004,0.44794893680000003,1.2,-0.24,1.2237646833,1.6865,-0.386,1.7301093174000002,0.4465,-0.036000000000000004,0.44794893680000003,1.24,-0.35000000000000003,1.2884486796
2020-10-27 01:00:00,1.5625,-0.281,1.5875664553000002,0.4525,-0.041,0.45435366180000003,1.11,-0.24,1.1356495938,1.6025,-0.421,1.6568787674,0.4525,-0.041,0.45435366180000003,1.15,-0.38,1.2111564721
2020-10-27 01:30:00,1.445,-0.324,1.4808784555,0.335,-0.024,0.3358586012,1.11,-0.30000000000000004,1.1498260738,1.4849999999999999,-0.434,1.547120228,0.335,-0.024,0.3358586012,1.15,-0.41000000000000003,1.2209013064
2020-10-27 02:00:00,1.5065,-0.378,1.5531987156,0.3365,-0.028,0.3376629236,1.17,-0.35000000000000003,1.2212288893,1.5465,-0.368,1.5896811787,0.3365,-0.028,0.3376629236,1.21,-0.34,1.2568611697
2020-10-27 02:30:00,1.5145,0.538,1.6072194156,0.34450000000000003,-0.022,0.3452017526,1.17,0.56,1.2971121771,1.4645000000000001,-1.242,1.920240675,0.34450000000000003,-0.022,0.3452017526,1.12,-1.22,1.6561400907000001
2020-10-27 03:00:00,1.487,0.5625,1.5898349757,0.317,-0.0175,0.3174826767,1.17,0.58,1.3058713566,1.437,-1.2875,1.9294105965,0.317,-0.0175,0.3174826767,1.12,-1.27,1.6933103673
2020-10-27 03:30:00,1.516,0.558,1.6154318308,0.34600000000000003,-0.022,0.3466987165,1.17,0.58,1.3058713566,1.466,-1.292,1.9540777876000002,0.34600000000000003,-0.022,0.3466987165,1.12,-1.27,1.6933103673
2020-10-27 04:00:00,1.3185,0.5995,1.4483930751,0.3885,-0.030500000000000003,0.3896953939,0.93,0.63,1.1232987136,1.2785,-1.3705,1.8742551854,0.3885,-0.030500000000000003,0.3896953939,0.89,-1.34,1.60863296
2020-10-27 04:30:00,1.4635,0.6245,1.5911733092,0.42350000000000004,-0.035500000000000004,0.4249852939,1.04,0.66,1.2317467272,1.4135,-1.3455,1.9515000641,0.42350000000000004,-0.035500000000000004,0.4249852939,0.99,-1.31,1.6420109622
2020-10-27 05:00:00,1.5979999999999999,0.6215,1.7146038172,0.638,-0.0785,0.6428112087,0.96,0.7000000000000001,1.1881077392,1.538,-1.3385,2.0388786747,0.638,-0.0785,0.6428112087,0.9,-1.26,1.5484185481
2020-10-27 05:30:00,1.639,0.625,1.7541225727,0.619,-0.075,0.6235270644,1.02,0.7000000000000001,1.2370933675,1.579,-1.335,2.0677200004,0.619,-0.075,0.6235270644,0.96,-1.26,1.5840454539
2020-10-27 06:00:00,1.6235,0.652,1.7495302941,0.5535,-0.048,0.5555774023,1.07,0.7000000000000001,1.2786320816,1.5735000000000001,-1.3679999999999999,2.0850242804,0.5535,-0.048,0.5555774023,1.02,-1.32,1.6681726529
2020-10-27 06:30:00,1.853,0.1565,1.8595970666000001,0.523,-0.0335,0.5240717985000001,1.33,0.19,1.3435028843,1.863,-0.7735000000000001,2.0171939049,0.523,-0.0335,0.5240717985000001,1.34,-0.74,1.5307514494999999
2020-10-27 07:00:00,2.115,-0.1915,2.1236518665,0.585,-0.0415,0.5864701612000001,1.53,-0.15,1.537335357,2.145,-0.3315,2.1704647544,0.585,-0.0415,0.5864701612000001,1.56,-0.29,1.5867261894
2020-10-27 07:30:00,2.1185,-0.17500000000000002,2.125715703,0.5885,-0.045,0.5902179682,1.53,-0.13,1.5355129436000001,2.2085,-0.295,2.2281151788,0.5885,-0.045,0.5902179682,1.62,-0.25,1.6391766226
2020-10-27 08:00:00,2.345,0.166,2.3508681375,0.665,-0.064,0.6680726008,1.6800000000000002,0.23,1.6956709586,2.355,-0.584,2.4263307688999998,0.665,-0.064,0.6680726008,1.69,-0.52,1.7681911661
2020-10-27 08:30:00,2.626,0.8525,2.760911489,0.776,-0.1075,0.7834106522000001,1.85,0.96,2.0842504648,2.5460000000000003,-1.1775,2.8051064597,0.776,-0.1075,0.7834106522000001,1.77,-1.07,2.0682843131
2020-10-27 09:00:00,2.686,0.864,2.8215407139,0.746,-0.096,0.7521515805,1.94,0.96,2.164532282,2.606,-1.126,2.8388575167,0.746,-0.096,0.7521515805,1.8599999999999999,-1.03,2.1261467494
2020-10-27 09:30:00,2.7695,0.8755000000000001,2.9045878365,0.7195,-0.0845,0.72444496,2.05,0.96,2.2636474991,2.6895,-1.1145,2.9112747208,0.7195,-0.0845,0.72444496,1.97,-1.03,2.2230159694
2020-10-27 10:00:00,2.791,0.871,2.9237513574,0.651,-0.059000000000000004,0.6536681115,2.14,0.93,2.3333452381,2.711,-1.129,2.9366923571,0.651,-0.059000000000000004,0.6536681115,2.06,-1.07,2.3213142829
2020-10-27 10:30:00,2.9225000000000003,0.888,3.0544312482000002,0.6025,-0.042,0.6039621263,2.32,0.93,2.4994599417,2.8525,-1.112,3.0615845979,0.6025,-0.042,0.6039621263,2.25,-1.07,2.4914654322
2020-10-27 11:00:00,2.9305,0.909,3.0682423715,0.5105000000000001,-0.021,0.5109317469,2.42,0.93,2.5925470102,2.8505000000000003,-1.091,3.0521519048,0.5105000000000001,-0.021,0.5109317469,2.34,-1.07,2.5730332295
2020-10-27 11:30:00,2.7720000000000002,0.858,2.9017491277,0.542,-0.042,0.5436248707,2.23,0.9,2.4047661009,2.702,-1.152,2.9373300802,0.542,-0.042,0.5436248707,2.16,-1.11,2.4285180666
2020-10-27 12:00:00,2.8975,0.875,3.0267360721,0.6975,-0.085,0.7026601241,2.2,0.96,2.4003333102,2.8175,-1.125,3.0337981558,0.6975,-0.085,0.7026601241,2.12,-1.04,2.3613555429
2020-10-27 12:30:00,3.093,0.9465,3.2345805369,0.833,-0.1335,0.8436298063000001,2.26,1.08,2.5047954008,3.013,-1.1735,3.2334611873,0.833,-0.1335,0.8436298063000001,2.18,-1.04,2.4153674669000003
2020-10-27 13:00:00,3.0415,0.9540000000000001,3.1876069786,0.7815000000000001,-0.126,0.7915922246,2.26,1.08,2.5047954008,2.9415,-1.166,3.164171021,0.7815000000000001,-0.126,0.7915922246,2.16,-1.04,2.3973318502
2020-10-27 13:30:00,3.098,0.5855,3.1528422495,0.838,-0.14450000000000002,0.8503671266,2.26,0.73,2.3749736841,3.058,-0.7745000000000001,3.1545545248,0.838,-0.14450000000000002,0.8503671266,2.22,-0.63,2.3076611536
2020-10-27 14:00:00,2.9699999999999998,-0.0325,2.9701778145,0.87,-0.1525,0.8832645413,2.1,0.12,2.1034257772,3.02,-0.1925,3.0261289216,0.87,-0.1525,0.8832645413,2.15,-0.04,2.1503720608
2020-10-27 14:30:00,2.807,-0.033,2.8071939726,0.867,-0.153,0.8803965016,1.94,0.12,1.943707797,2.857,-0.253,2.8681802593,0.867,-0.153,0.8803965016,1.99,-0.1,1.9925109786
2020-10-27 15:00:00,2.6955,0.797,2.8108591658,0.8655,-0.153,0.8789193649,1.83,0.9500000000000001,2.0618923347,2.6555,-1.093,2.8716422566,0.8655,-0.153,0.8789193649,1.79,-0.9400000000000001,2.0218061232
2020-10-27 15:30:00,2.8875,0.885,3.0200796761,0.8675,-0.155,0.8812384751000001,2.02,1.04,2.2720035211000003,2.8175,-1.175,3.0526924591,0.8675,-0.155,0.8812384751000001,1.9500000000000002,-1.02,2.2006589922
2020-10-27 16:00:00,2.9265,0.854,3.0485600289,0.8665,-0.146,0.8787139751,2.06,1.0,2.2898908271,2.8465,-1.126,3.0611171572,0.8665,-0.146,0.8787139751,1.98,-0.98,2.2092532675
2020-10-27 16:30:00,2.948,0.8685,3.073271262,0.888,-0.1515,0.9008308665,2.06,1.02,2.2986952821,2.908,-1.1615,3.1313808855,0.888,-0.1515,0.9008308665,2.02,-1.01,2.2584286573
2020-10-27 17:00:00,3.071,0.871,3.1921281303,0.881,-0.149,0.893511052,2.19,1.02,2.415884931,3.001,-1.159,3.2170299968,0.881,-0.149,0.893511052,2.12,-1.01,2.3482972555
2020-10-27 17:30:00,3.2984999999999998,0.24,3.307219716,0.8085,-0.13,0.8188847599,2.49,0.37,2.5173398658,3.2984999999999998,-0.5700000000000001,3.3473873767,0.8085,-0.13,0.8188847599,2.49,-0.44,2.5285766747
2020-10-27 18:00:00,3.3185000000000002,-0.0375,3.3187118736,0.8685,-0.14750000000000002,0.8809361498,2.45,0.11,2.4524681445,3.3585000000000003,-0.2775,3.3699448809,0.8685,-0.14750000000000002,0.8809361498,2.49,-0.13,2.4933912649
2020-10-27 18:30:00,3.316,-0.026500000000000003,3.3161058864,0.8160000000000001,-0.1365,0.8273380506,2.5,0.11,2.5024188299,3.366,-0.2665,3.3765334664,0.8160000000000001,-0.1365,0.8273380506,2.55,-0.13,2.5533115752
2020-10-27 19:00:00,3.242,0.133,3.2447269531,0.742,-0.107,0.7496752630000001,2.5,0.24,2.5114935795,3.242,-0.487,3.2783735297,0.742,-0.107,0.7496752630000001,2.5,-0.38,2.5287150887000003
2020-10-27 19:30:00,2.9645,0.761,3.0606177889,0.6545000000000001,-0.089,0.6605234667000001,2.31,0.85,2.461422353,2.8845,-1.229,3.1354076689,0.6545000000000001,-0.089,0.6605234667000001,2.23,-1.1400000000000001,2.5044959573
2020-10-27 20:00:00,2.9515000000000002,0.777,3.0520618031,0.6415000000000001,-0.073,0.6456401862000001,2.31,0.85,2.461422353,2.8715,-1.213,3.1171912437,0.6415000000000001,-0.073,0.6456401862000001,2.23,-1.1400000000000001,2.5044959573
2020-10-27 20:30:00,2.8995,0.7455,2.9938053544,0.6995,-0.10450000000000001,0.707262681,2.2,0.85,2.358495283,2.8195,-1.2445,3.081941028,0.6995,-0.10450000000000001,0.707262681,2.12,-1.1400000000000001,2.4070729112
2020-10-27 21:00:00,2.7475,0.718,2.8397676401,0.3675,-0.032,0.3688905664,2.38,0.75,2.4953757232,2.6475,-1.202,2.9075866711,0.3675,-0.032,0.3688905664,2.2800000000000002,-1.17,2.5626743843
2020-10-27 21:30:00,2.558,0.745,2.664280203,0.608,-0.085,0.6139128603,1.9500000000000002,0.8300000000000001,2.1192923347,2.478,-1.255,2.7776805072,0.608,-0.085,0.6139128603,1.87,-1.17,2.205855843
2020-10-27 22:00:00,2.4445,0.3395,2.4679628238999998,0.6345000000000001,-0.09050000000000001,0.6409216021,1.81,0.43,1.860376306,2.4145,-0.8805000000000001,2.570037062,0.6345000000000001,-0.09050000000000001,0.6409216021,1.78,-0.79,1.9474342094
2020-10-27 22:30:00,2.4285,-0.261,2.4424850562,0.6985,-0.101,0.7057643020000001,1.73,-0.16,1.7373830896,2.4785,-0.261,2.4922044960000003,0.6985,-0.101,0.7057643020000001,1.78,-0.16,1.7871765442
2020-10-27 23:00:00,2.137,0.438,2.1814245346,0.597,-0.07200000000000001,0.6013260347,1.54,0.51,1.6222515218,2.117,-1.032,2.3551460677,0.597,-0.07200000000000001,0.6013260347,1.52,-0.96,1.7977764043
2020-10-27 23:30:00,2.0435,0.771,2.1841092578,0.6535000000000001,-0.089,0.6595325996,1.3900000000000001,0.86,1.6345335726,1.9835,-1.419,2.4388180026,0.6535000000000001,-0.089,0.6595325996,1.33,-1.33,1.8809040380000002
2020-10-28 00:00:00,1.876,0.059500000000000004,1.8769433263000002,0.676,-0.09050000000000001,0.6820309744,1.2,0.15,1.2093386622,1.876,-0.7305,2.01320795,0.676,-0.09050000000000001,0.6820309744,1.2,-0.64,1.3599999999999999
2020-10-28 00:30:00,1.732,-0.29150000000000004,1.7563588045,0.502,-0.051500000000000004,0.5046347689,1.23,-0.24,1.2531959145,1.762,-0.3915,1.8049698751,0.502,-0.051500000000000004,0.5046347689,1.26,-0.34,1.3050670481
2020-10-28 01:00:00,1.6395,-0.3035,1.6673549412000002,0.7395,-0.1135,0.7481594081,0.9,-0.19,0.9198369421,1.6695,-0.3935,1.7152470668,0.7395,-0.1135,0.7481594081,0.93,-0.28,0.9712363255
2020-10-28 01:30:00,1.537,-0.3065,1.5672623424,0.6970000000000001,-0.1165,0.7066691234,0.84,-0.19,0.8612200648,1.5670000000000002,-0.42650000000000005,1.6240046952,0.6970000000000001,-0.1165,0.7066691234,0.87,-0.31,0.9235799911
2020-10-28 02:00:00,1.5365,-0.311,1.5676585247000001,0.5665,-0.07100000000000001,0.5709319136000001,0.97,-0.24,0.9992497185,1.5665,-0.421,1.6220860797,0.5665,-0.07100000000000001,0.5709319136000001,1.0,-0.35000000000000003,1.059481005
2020-10-28 02:30:00,1.5765,-0.332,1.611079219,0.6565000000000001,-0.092,0.6629149644,0.92,-0.24,0.9507891459000001,1.6065,-0.382,1.651292297,0.6565000000000001,-0.092,0.6629149644,0.9500000000000001,-0.29,0.9932774033
2020-10-28 03:00:00,1.576,-0.188,1.5871735885,0.706,-0.108,0.7142128534000001,0.87,-0.08,0.8736704184,1.5859999999999999,-0.518,1.6684483810000001,0.706,-0.108,0.7142128534000001,0.88,-0.41000000000000003,0.9708243919
2020-10-28 03:30:00,1.4895,0.545,1.5860754238,0.6695,-0.095,0.6762065143,0.8200000000000001,0.64,1.0401922899,1.4295,-1.2850000000000001,1.9221590075,0.6695,-0.095,0.6762065143,0.76,-1.19,1.4119844192
2020-10-28 04:00:00,1.3875,0.543,1.4899682044,0.4675,-0.047,0.46985662710000003,0.92,0.59,1.0929318368,1.3175,-1.317,1.8628728486,0.4675,-0.047,0.46985662710000003,0.85,-1.27,1.5282015574
2020-10-28 04:30:00,1.522,0.5545,1.619862417,0.502,-0.0555,0.50505866,1.02,0.61,1.1884864324,1.452,-1.2855,1.9392818903000002,0.502,-0.0555,0.50505866,0.9500000000000001,-1.23,1.5541557194
2020-10-28 05:00:00,1.6720000000000002,0.55,1.7601374946,0.532,-0.06,0.5353727673,1.1400000000000001,0.61,1.2929423808,1.6019999999999999,-1.27,2.0443346106,0.532,-0.06,0.5353727673,1.07,-1.21,1.6152399203
2020-10-28 05:30:00,1.6665,0.5670000000000001,1.7603156677,0.6865,-0.10300000000000001,0.6941838733,0.98,0.67,1.1871394189,1.6065,-1.263,2.0435291165,0.6865,-0.10300000000000001,0.6941838733,0.92,-1.16,1.4805404419000001
2020-10-28 06:00:00,1.661,0.5650000000000001,1.7544645907,0.641,-0.085,0.646611166,1.02,0.65,1.2095040306,1.591,-1.245,2.020224245,0.641,-0.085,0.646611166,0.9500000000000001,-1.16,1.4993665328999999
2020-10-28 06:30:00,1.8075,-0.056,1.8083672885,0.48750000000000004,-0.046,0.48966544700000003,1.32,-0.01,1.3200378782,1.8375,-0.546,1.9169043403,0.48750000000000004,-0.046,0.48966544700000003,1.35,-0.5,1.4396180049
2020-10-28 07:00:00,2.0695,-0.2,2.0791417099,0.5395,-0.06,0.5428261692,1.53,-0.14,1.5363918771,2.1195,-0.31,2.1420504779,0.5395,-0.06,0.5428261692,1.58,-0.25,1.5996562131
2020-10-28 07:30:00,2.25,-0.1825,2.2573892553,0.58,-0.07250000000000001,0.5845136868,1.67,-0.11,1.6736188335,2.29,-0.29250000000000004,2.3086048276,0.58,-0.07250000000000001,0.5845136868,1.71,-0.22,1.724093965
2020-10-28 08:00:00,2.2705,-0.152,2.2755821783,0.5005000000000001,-0.042,0.5022591463,1.77,-0.11,1.7734147851,2.3205,-0.332,2.3441297426,0.5005000000000001,-0.042,0.5022591463,1.82,-0.29,1.8429595763000002
2020-10-28 08:30:00,2.509,0.5705,2.5730431885,0.629,-0.0695,0.6328279782,1.88,0.64,1.985950654,2.499,-0.9295,2.6662654125,0.629,-0.0695,0.6328279782,1.87,-0.86,2.0582759776
2020-10-28 09:00:00,2.63,0.897,2.7787603351,0.46,-0.033,0.4611821766,2.17,0.93,2.3608896628,2.5700000000000003,-1.233,2.8504717153,0.46,-0.033,0.4611821766,2.11,-1.2,2.4273648263
2020-10-28 09:30:00,2.8055,0.914,2.9506315002,0.47550000000000003,-0.046,0.4777198447,2.33,0.96,2.5200198412,2.7355,-1.206,2.9895478337,0.47550000000000003,-0.046,0.4777198447,2.26,-1.16,2.5403149411
2020-10-28 10:00:00,2.951,0.9395,3.0969438564,0.661,-0.09050000000000001,0.6671665834,2.29,1.03,2.5109759059,2.8810000000000002,-1.1905000000000001,3.1172826709,0.661,-0.09050000000000001,0.6671665834,2.22,-1.1,2.4775794639
2020-10-28 10:30:00,2.8705,0.9440000000000001,3.0217389447,0.47050000000000003,-0.036000000000000004,0.4718752483,2.4,0.98,2.5923734299,2.7905,-1.196,3.0360016881,0.47050000000000003,-0.036000000000000004,0.4718752483,2.32,-1.16,2.5938388539
2020-10-28 11:00:00,2.9205,0.936,3.0668251091,0.5605,-0.064,0.5641420477,2.36,1.0,2.563123095,2.8505000000000003,-1.184,3.0866172827,0.5605,-0.064,0.5641420477,2.29,-1.12,2.5492155656
2020-10-28 11:30:00,2.9939999999999998,0.9115000000000001,3.1296754225,0.674,-0.08850000000000001,0.6797854441000001,2.32,1.0,2.5263412279,2.924,-1.1885,3.1563124449,0.674,-0.08850000000000001,0.6797854441000001,2.25,-1.1,2.5044959573
2020-10-28 12:00:00,3.0305,0.846,3.1463703294,0.5405,-0.054,0.5431908044,2.49,0.9,2.6476593436,2.9505,-1.124,3.1573448101,0.5405,-0.054,0.5431908044,2.41,-1.07,2.6368541863
2020-10-28 12:30:00,3.273,0.111,3.2748816773,0.733,-0.11900000000000001,0.7425967950000001,2.54,0.23,2.5503921267000003,3.293,-0.269,3.3039688255,0.733,-0.11900000000000001,0.7425967950000001,2.56,-0.15,2.5643907659
2020-10-28 13:00:00,3.116,-0.0375,3.1162256417,0.6960000000000001,-0.1075,0.704252973,2.42,0.07,2.421012185,3.156,-0.1675,3.1604417808,0.6960000000000001,-0.1075,0.704252973,2.46,-0.06,2.4607315985
2020-10-28 13:30:00,3.08,-0.046,3.0803434873,0.63,-0.08600000000000001,0.6358427479000001,2.45,0.04,2.4503265089,3.13,-0.166,3.1343988259,0.63,-0.08600000000000001,0.6358427479000001,2.5,-0.08,2.5012796725
2020-10-28 14:00:00,3.159,-0.019,3.1590571378,0.539,-0.059000000000000004,0.5422195127,2.62,0.04,2.6203053257,3.209,-0.139,3.2120090286,0.539,-0.059000000000000004,0.5422195127,2.67,-0.08,2.671198233
2020-10-28 14:30:00,3.132,-0.0455,3.1323304822,0.532,-0.0555,0.5348871376000001,2.6,0.01,2.6000192307,3.172,-0.1655,3.1763145704,0.532,-0.0555,0.5348871376000001,2.64,-0.11,2.6422906728999997
2020-10-28 15:00:00,2.8755,-0.0655,2.876245904,0.6855,-0.10550000000000001,0.6935708327,2.19,0.04,2.1903652663,2.9155,-0.1855,2.9213953002,0.6855,-0.10550000000000001,0.6935708327,2.23,-0.08,2.2314345162
2020-10-28 15:30:00,2.9939999999999998,-0.084,2.9951781249,0.774,-0.124,0.7838698872000001,2.22,0.04,2.2203603311,3.034,-0.20400000000000001,3.0408505389,0.774,-0.124,0.7838698872000001,2.26,-0.08,2.2614154859
2020-10-28 16:00:00,2.9445,-0.079,2.9455595818,0.7945,-0.11900000000000001,0.8033624649000001,2.15,0.04,2.1503720608,2.9745,-0.199,2.981149317,0.7945,-0.11900000000000001,0.8033624649000001,2.18,-0.08,2.181467396
2020-10-28 16:30:00,2.991,-0.0745,2.9919276813,0.751,-0.1145,0.7596783859,2.24,0.04,2.2403571144,3.031,-0.1945,3.0372341447,0.751,-0.1145,0.7596783859,2.2800000000000002,-0.08,2.2814030771000002
2020-10-28 17:00:00,3.2025,-0.1405,3.2055805246,0.6025,-0.07050000000000001,0.6066106659,2.6,-0.07,2.600942137,3.2325,-0.1505,3.2360016224,0.6025,-0.07050000000000001,0.6066106659,2.63,-0.08,2.6312164487
2020-10-28 17:30:00,3.3665,-0.198,3.3723176378,0.8065,-0.128,0.8165942995000001,2.56,-0.07,2.5609568524,3.3765,-0.098,3.3779218833,0.8065,-0.128,0.8165942995000001,2.5700000000000003,0.03,2.5701750913
2020-10-28 18:00:00,3.4095,-0.1865,3.4145969748000002,0.8795000000000001,-0.1565,0.8933154538,2.5300000000000002,-0.03,2.5301778594,3.4195,-0.0965,3.4208613681,0.8795000000000001,-0.1565,0.8933154538,2.54,0.06,2.5407085626
2020-10-28 18:30:00,3.4405,-0.2165,3.4473051069,0.8805000000000001,-0.1565,0.8943000056,2.56,-0.06,2.5607030285,3.4505,-0.0965,3.4518491421,0.8805000000000001,-0.1565,0.8943000056,2.5700000000000003,0.06,2.5707002937
2020-10-28 19:00:00,3.236,-0.166,3.2402549282,0.876,-0.156,0.8897819958000001,2.36,-0.01,2.3600211863,3.266,-0.216,3.2731348888,0.876,-0.156,0.8897819958000001,2.39,-0.06,2.3907530194
2020-10-28 19:30:00,2.9705,-0.117,2.9728032646,0.8405,-0.157,0.8550375723,2.13,0.04,2.1303755537,3.0205,-0.317,3.0370889434,0.8405,-0.157,0.8550375723,2.18,-0.16,2.1858636737
2020-10-28 20:00:00,2.943,-0.089,2.9443454281,0.8130000000000001,-0.149,0.8265409851000001,2.13,0.06,2.1308449028,3.013,-0.309,3.0288033941,0.8130000000000001,-0.149,0.8265409851000001,2.2,-0.16,2.2058105086
2020-10-28 20:30:00,2.8335,-0.10550000000000001,2.835463366,0.7635000000000001,-0.1255,0.7737457593,2.07,0.02,2.0700966161,2.8835,-0.3355,2.9029523765,0.7635000000000001,-0.1255,0.7737457593,2.12,-0.21,2.1303755537
2020-10-28 21:00:00,2.6945,-0.1255,2.6974210832,0.7245,-0.10550000000000001,0.7321410383,1.97,-0.02,1.9701015202,2.7345,-0.35550000000000004,2.75751165,0.7245,-0.10550000000000001,0.7321410383,2.01,-0.25,2.0254875956
2020-10-28 21:30:00,2.5655,-0.139,2.5692627834,0.7555000000000001,-0.11900000000000001,0.76481452,1.81,-0.02,1.8101104939,2.6155,-0.369,2.6414013799,0.7555000000000001,-0.11900000000000001,0.76481452,1.8599999999999999,-0.25,1.8767258724
2020-10-28 22:00:00,2.534,0.383,2.5627807163,0.794,-0.137,0.8057325859000001,1.74,0.52,1.8160396471,2.504,-0.907,2.6632057749999998,0.794,-0.137,0.8057325859000001,1.71,-0.77,1.8753666307999999
2020-10-28 22:30:00,2.398,-0.20600000000000002,2.4068319426,0.798,-0.136,0.8095060222,1.6,-0.07,1.6015305180000001,2.438,-0.326,2.4596991686000003,0.798,-0.136,0.8095060222,1.6400000000000001,-0.19,1.6509694122
2020-10-28 23:00:00,2.124,-0.244,2.1379691298,0.8140000000000001,-0.14400000000000002,0.8266389780000001,1.31,-0.1,1.3138112498,2.164,-0.354,2.1927635531,0.8140000000000001,-0.14400000000000002,0.8266389780000001,1.35,-0.21,1.3662357044
2020-10-28 23:30:00,2.022,-0.264,2.0391615924,0.712,-0.10400000000000001,0.7195554183,1.31,-0.16,1.3197348218,2.062,-0.384,2.0974508338,0.712,-0.10400000000000001,0.7195554183,1.35,-0.28,1.3787313009
2020-10-29 00:00:00,1.865,-0.276,1.8853119105,0.625,-0.08600000000000001,0.6308890552,1.24,-0.19,1.2544720005,1.905,-0.41600000000000004,1.9498925611,0.625,-0.08600000000000001,0.6308890552,1.28,-0.33,1.3218547575000001
2020-10-29 00:30:00,1.7305000000000001,-0.27,1.7514366246000002,0.6105,-0.08,0.6157192948,1.12,-0.19,1.1360017606,1.7705000000000002,-0.41000000000000003,1.8173525387,0.6105,-0.08,0.6157192948,1.16,-0.33,1.2060265337
2020-10-29 01:00:00,1.7015,-0.273,1.7232618054,0.5815,-0.083,0.5873936074,1.12,-0.19,1.1360017606,1.7415,-0.453,1.7994530419,0.5815,-0.083,0.5873936074,1.16,-0.37,1.2175795662
2020-10-29 01:30:00,1.569,-0.255,1.5895867387,0.739,-0.125,0.7494971648000001,0.8300000000000001,-0.13,0.8401190392000001,1.609,-0.495,1.6834209218,0.739,-0.125,0.7494971648000001,0.87,-0.37,0.9454099640000001
2020-10-29 02:00:00,1.667,-0.28400000000000003,1.6910189236000002,0.687,-0.10400000000000001,0.6948273167,0.98,-0.18,0.9963934966,1.7069999999999999,-0.424,1.7588703761,0.687,-0.10400000000000001,0.6948273167,1.02,-0.32,1.0690182412
2020-10-29 02:30:00,1.608,-0.319,1.6393367561,0.658,-0.089,0.6639917168,0.9500000000000001,-0.23,0.9774456507,1.638,-0.40900000000000003,1.6882905556,0.658,-0.089,0.6639917168,0.98,-0.32,1.0309219175
2020-10-29 03:00:00,1.5150000000000001,-0.34950000000000003,1.5547910631000001,0.615,-0.0795,0.620117126,0.9,-0.27,0.9396275858,1.5350000000000001,-0.34950000000000003,1.5742856316,0.615,-0.0795,0.620117126,0.92,-0.27,0.9588013350000001
2020-10-29 03:30:00,1.51,-0.35150000000000003,1.5503716490000001,0.61,-0.0815,0.6154203848,0.9,-0.27,0.9396275858,1.53,-0.35150000000000003,1.569857398,0.61,-0.0815,0.6154203848,0.92,-0.27,0.9588013350000001
2020-10-29 04:00:00,1.456,-0.0755,1.4579561893,0.646,-0.0955,0.6530208649,0.81,0.02,0.810246876,1.456,-0.6655,1.6008829595,0.646,-0.0955,0.6530208649,0.81,-0.5700000000000001,0.9904544412
2020-10-29 04:30:00,1.573,0.5555,1.668205398,0.353,-0.0345,0.3546818997,1.22,0.59,1.3551752654,1.4929999999999999,-1.2645,1.9565299001,0.353,-0.0345,0.3546818997,1.1400000000000001,-1.23,1.6770509831
2020-10-29 05:00:00,1.55,0.546,1.6433551047,0.48,-0.044,0.48201244800000004,1.07,0.59,1.2218837915,1.48,-1.274,1.952812331,0.48,-0.044,0.48201244800000004,1.0,-1.23,1.5852129195
2020-10-29 05:30:00,1.704,0.5585,1.7931921955,0.594,-0.07150000000000001,0.5982877652,1.11,0.63,1.2763228432,1.634,-1.2515,2.058205104,0.594,-0.07150000000000001,0.5982877652,1.04,-1.18,1.5728954193
2020-10-29 06:00:00,1.6720000000000002,0.11900000000000001,1.6762293996,0.6920000000000001,-0.101,0.699331824,0.98,0.22,1.0043903624,1.6720000000000002,-0.791,1.8496661860999999,0.6920000000000001,-0.101,0.699331824,0.98,-0.6900000000000001,1.1985407794
2020-10-29 06:30:00,1.8995000000000002,-0.21250000000000002,1.9113493924,0.4495,-0.0425,0.4515047065,1.45,-0.17,1.4599315052000001,1.9295,-0.36250000000000004,1.9632566057,0.4495,-0.0425,0.4515047065,1.48,-0.32,1.5141994585
2020-10-29 07:00:00,2.099,-0.1715,2.1059945988,0.539,-0.061500000000000006,0.542497235,1.56,-0.11,1.5638733964,2.1390000000000002,-0.3115,2.161562687,0.539,-0.061500000000000006,0.542497235,1.6,-0.25,1.6194134741
2020-10-29 07:30:00,2.196,-0.1395,2.2004263791,0.606,-0.0695,0.6099723354000001,1.5899999999999999,-0.07,1.5915401346,2.236,-0.3195,2.2587111923,0.606,-0.0695,0.6099723354000001,1.63,-0.25,1.6490603385
2020-10-29 08:00:00,2.4005,0.543,2.4611479537,0.7905000000000001,-0.127,0.8006367778,1.6099999999999999,0.67,1.7438463235000001,2.3905,-0.977,2.5824444331,0.7905000000000001,-0.127,0.8006367778,1.6,-0.85,1.8117670932
2020-10-29 08:30:00,2.6145,0.9375,2.7775018451999998,0.8045,-0.1325,0.8153382734,1.81,1.07,2.1026174165000002,2.5545,-1.2625,2.8494519649,0.8045,-0.1325,0.8153382734,1.75,-1.13,2.083122656
2020-10-29 09:00:00,2.77,0.797,2.8823790521,0.76,-0.113,0.7683547358,2.01,0.91,2.2063997825,2.68,-1.083,2.8905516774,0.76,-0.113,0.7683547358,1.92,-0.97,2.1511159894
2020-10-29 09:30:00,2.777,0.792,2.8877314626,0.767,-0.11800000000000001,0.7760238398,2.01,0.91,2.2063997825,2.6870000000000003,-1.088,2.8989158318,0.767,-0.11800000000000001,0.7760238398,1.92,-0.97,2.1511159894
2020-10-29 10:00:00,3.0265,0.843,3.141711516,0.7365,-0.107,0.7442319867,2.29,0.9500000000000001,2.4792337526,2.9365,-1.047,3.1175697667,0.7365,-0.107,0.7442319867,2.2,-0.9400000000000001,2.392404648
2020-10-29 10:30:00,2.9855,0.84,3.1014206825,0.8255,-0.14,0.8372874357000001,2.16,0.98,2.3719190543,2.8955,-1.05,3.0800032873,0.8255,-0.14,0.8372874357000001,2.07,-0.91,2.2611943747
2020-10-29 11:00:00,2.9925,0.8375,3.1074849155,0.8325,-0.14250000000000002,0.8446078972000001,2.16,0.98,2.3719190543,2.9025,-1.0525,3.0874362342,0.8325,-0.14250000000000002,0.8446078972000001,2.07,-0.91,2.2611943747
2020-10-29 11:30:00,2.9055,0.8365,3.0235182321,0.8355,-0.14350000000000002,0.8477337436,2.07,0.98,2.2902619937,2.8155,-1.0835,3.0167884414,0.8355,-0.14350000000000002,0.8477337436,1.98,-0.9400000000000001,2.1918029108
2020-10-29 12:00:00,2.9995000000000003,0.8755000000000001,3.1246600615,0.7795000000000001,-0.1245,0.7893798199000001,2.22,1.0,2.4348305896,2.9095,-1.1045,3.1120910173,0.7795000000000001,-0.1245,0.7893798199000001,2.13,-0.98,2.3446321673
2020-10-29 12:30:00,3.096,0.8995000000000001,3.2240217509,0.8260000000000001,-0.1405,0.8378641,2.27,1.04,2.4968980756,3.016,-1.1205,3.2174176369,0.8260000000000001,-0.1405,0.8378641,2.19,-0.98,2.3992707225
2020-10-29 13:00:00,3.2465,0.905,3.3702799958,0.8165,-0.135,0.827585192,2.43,1.04,2.6431988196000002,3.1565,-1.065,3.3313236483,0.8165,-0.135,0.827585192,2.34,-0.93,2.5180349481
2020-10-29 13:30:00,3.3195,0.86,3.429093211,0.7995,-0.13,0.8100001543,2.52,0.99,2.7074896122,3.2195,-1.04,3.3833090681,0.7995,-0.13,0.8100001543,2.42,-0.91,2.5854400012000003
2020-10-29 14:00:00,3.145,0.857,3.2596739101,0.805,-0.133,0.8159129856,2.34,0.99,2.5408069584,3.055,-1.043,3.2281378533,0.805,-0.133,0.8159129856,2.25,-0.91,2.4270558296
2020-10-29 14:30:00,3.103,0.8455,3.2161279903,0.833,-0.14450000000000002,0.8454402699,2.27,0.99,2.4764894508,3.013,-1.0545,3.192199751,0.833,-0.14450000000000002,0.8454402699,2.18,-0.91,2.3623081933
2020-10-29 15:00:00,2.9525,0.8475,3.0717279339,0.8225,-0.14250000000000002,0.8347529575,2.13,0.99,2.3488294957,2.8625,-1.1025,3.0674765688,0.8225,-0.14250000000000002,0.8347529575,2.04,-0.96,2.2545953074
2020-10-29 15:30:00,2.8875,0.855,3.0114251194,0.8075,-0.135,0.8187070599,2.08,0.99,2.3035841639,2.8475,-1.155,3.0728295185,0.8075,-0.135,0.8187070599,2.04,-1.02,2.280789337
2020-10-29 16:00:00,3.065,0.8515,3.1810811448,0.835,-0.1385,0.8464084416000001,2.23,0.99,2.4398770461,2.985,-1.1585,3.2019286766,0.835,-0.1385,0.8464084416000001,2.15,-1.02,2.3796848531
2020-10-29 16:30:00,3.0695,0.852,3.185550855,0.8395,-0.138,0.85076686,2.23,0.99,2.4398770461,2.9895,-1.158,3.2059435818,0.8395,-0.138,0.85076686,2.15,-1.02,2.3796848531
2020-10-29 17:00:00,3.18,0.9475,3.3181555494,0.8300000000000001,-0.1325,0.8405095181000001,2.35,1.08,2.5862907802,3.1,-1.2425,3.3397314638,0.8300000000000001,-0.1325,0.8405095181000001,2.27,-1.11,2.5268557537
2020-10-29 17:30:00,3.3595,0.8205,3.4582452921,0.8395,-0.1395,0.851011457,2.52,0.96,2.6966646065,3.2595,-1.1395,3.452940848,0.8395,-0.1395,0.851011457,2.42,-1.0,2.6184728374
2020-10-29 18:00:00,3.364,0.8195,3.4623801423,0.844,-0.1405,0.8556145452,2.52,0.96,2.6966646065,3.2640000000000002,-1.1405,3.4575187997,0.844,-0.1405,0.8556145452,2.42,-1.0,2.6184728374
2020-10-29 18:30:00,3.386,0.7795000000000001,3.4745670594,0.866,-0.1505,0.878980233,2.52,0.93,2.6861310467,3.286,-1.1005,3.4653854403,0.866,-0.1505,0.878980233,2.42,-0.9500000000000001,2.5997884529
2020-10-29 19:00:00,3.247,0.7895000000000001,3.3416042929,0.847,-0.1405,0.8585739630000001,2.4,0.93,2.5738881095,3.157,-1.2305,3.3883298615,0.847,-0.1405,0.8585739630000001,2.31,-1.09,2.554251358
2020-10-29 19:30:00,2.9505,0.7645000000000001,3.0479354488,0.8005,-0.1355,0.8118869995,2.15,0.9,2.3307724042,2.8705,-1.2255,3.1211569169,0.8005,-0.1355,0.8118869995,2.07,-1.09,2.3394443785
2020-10-29 20:00:00,3.003,0.784,3.1036534923,0.8230000000000001,-0.146,0.8358498669000001,2.18,0.93,2.3700843867,2.923,-1.206,3.1620191334,0.8230000000000001,-0.146,0.8358498669000001,2.1,-1.06,2.3523605166
2020-10-29 20:30:00,2.851,0.7165,2.9396552944,0.841,-0.1535,0.8548937068,2.01,0.87,2.1902054698,2.761,-1.1835,3.0039629242,0.841,-0.1535,0.8548937068,1.92,-1.03,2.1788299612
2020-10-29 21:00:00,2.7615,0.717,2.8530634851,0.8315,-0.153,0.8454591948,1.9300000000000002,0.87,2.1170262162,2.6814999999999998,-1.183,2.9308584493,0.8315,-0.153,0.8454591948,1.85,-1.03,2.117404071
2020-10-29 21:30:00,2.6575,0.725,2.7546199829,0.8075,-0.145,0.8204152912,1.85,0.87,2.04435809,2.5775,-1.235,2.8580992373000003,0.8075,-0.145,0.8204152912,1.77,-1.09,2.0787015178
2020-10-29 22:00:00,2.5175,0.7445,2.6252783662,0.8375,-0.1555,0.8518136533,1.6800000000000002,0.9,1.9058856209,2.4475,-1.2755,2.7599196546,0.8375,-0.1555,0.8518136533,1.6099999999999999,-1.12,1.9612496017
2020-10-29 22:30:00,2.5525,0.791,2.6722532159,0.8225,-0.149,0.8358871036000001,1.73,0.9400000000000001,1.968882932,2.4825,-1.309,2.8064723854,0.8225,-0.149,0.8358871036000001,1.6600000000000001,-1.16,2.0251419703
2020-10-29 23:00:00,2.156,0.755,2.2843732182,0.8160000000000001,-0.145,0.8287828425,1.34,0.9,1.6141871019,2.106,-1.345,2.4988519364,0.8160000000000001,-0.145,0.8287828425,1.29,-1.2,1.7618456232000002
2020-10-29 23:30:00,2.037,0.7275,2.1630130027,0.777,-0.1325,0.7882164994,1.26,0.86,1.525516306,1.987,-1.3725,2.4149379392,0.777,-0.1325,0.7882164994,1.21,-1.24,1.7325414858000001
2020-10-30 00:00:00,1.9344999999999999,0.6765,2.0493761246,0.7845000000000001,-0.1335,0.7957779213,1.15,0.81,1.4066271716,1.8745,-1.3135,2.2888932915,0.7845000000000001,-0.1335,0.7957779213,1.09,-1.18,1.6063934761
2020-10-30 00:30:00,1.8250000000000002,0.6505000000000001,1.9374661933000001,0.805,-0.1395,0.816997705,1.02,0.79,1.2901550294,1.7650000000000001,-1.3195000000000001,2.2037026229,0.805,-0.1395,0.816997705,0.96,-1.18,1.5211837496
2020-10-30 01:00:00,1.7365,0.6545000000000001,1.8557485013,0.7765000000000001,-0.1355,0.7882337851000001,0.96,0.79,1.2432618389,1.6764999999999999,-1.3155000000000001,2.1310073909,0.7765000000000001,-0.1355,0.7882337851000001,0.9,-1.18,1.4840485167000002
2020-10-30 01:30:00,1.6320000000000001,0.637,1.751911242,0.8320000000000001,-0.153,0.8459509442,0.8,0.79,1.1243220179,1.572,-1.363,2.0806136114,0.8320000000000001,-0.153,0.8459509442,0.74,-1.21,1.4183441049
2020-10-30 02:00:00,1.7285,0.6355000000000001,1.8416222468,0.8385,-0.1545,0.8526150949,0.89,0.79,1.1900420161,1.6684999999999999,-1.3345,2.1365351624,0.8385,-0.1545,0.8526150949,0.8300000000000001,-1.18,1.4426711337
2020-10-30 02:30:00,1.6545,0.146,1.6609293332,0.8345,-0.154,0.8485907435000001,0.8200000000000001,0.30000000000000004,0.8731551981000001,1.6644999999999999,-0.8240000000000001,1.8572927206,0.8345,-0.154,0.8485907435000001,0.8300000000000001,-0.67,1.0666770833
2020-10-30 03:00:00,1.5345,-0.3345,1.5705350999,0.8445,-0.1545,0.858516453,0.6900000000000001,-0.18,0.7130918594,1.5545,-0.3745,1.5989748278,0.8445,-0.1545,0.858516453,0.71,-0.22,0.7433034374
2020-10-30 03:30:00,1.5335,-0.355,1.5740543987,0.8435,-0.155,0.8576230232000001,0.6900000000000001,-0.2,0.7184010022,1.5535,-0.325,1.5871317683,0.8435,-0.155,0.8576230232000001,0.71,-0.17,0.7300684899000001
2020-10-30 04:00:00,1.3845,-0.373,1.4338651436,0.7445,-0.123,0.7545921084,0.64,-0.25,0.6870953355,1.4045,-0.363,1.4506513192,0.7445,-0.123,0.7545921084,0.66,-0.24,0.7022819946000001
2020-10-30 04:30:00,1.4475,-0.371,1.4942882085,0.7475,-0.121,0.7572299849,0.7000000000000001,-0.25,0.7433034374,1.4775,-0.361,1.5209626064,0.7475,-0.121,0.7572299849,0.73,-0.24,0.7684399781
2020-10-30 05:00:00,1.5270000000000001,-0.3775,1.5729701999999999,0.757,-0.1275,0.7676621978,0.77,-0.25,0.8095677859,1.557,-0.3675,1.5997828759,0.757,-0.1275,0.7676621978,0.8,-0.24,0.8352245207000001
2020-10-30 05:30:00,1.5735000000000001,-0.371,1.6166456785999999,0.7335,-0.121,0.7434132431,0.84,-0.25,0.8764131446000001,1.5935000000000001,-0.361,1.633879815,0.7335,-0.121,0.7434132431,0.86,-0.24,0.8928605714000001
2020-10-30 06:00:00,1.5275,-0.3105,1.558738753,0.6575000000000001,-0.09050000000000001,0.6636991035,0.87,-0.22,0.8973850901,1.5675,-0.3805,1.6130209236000002,0.6575000000000001,-0.09050000000000001,0.6636991035,0.91,-0.29,0.9550916186
2020-10-30 06:30:00,1.732,-0.2215,1.7461060248,0.592,-0.07150000000000001,0.5963021466,1.1400000000000001,-0.15,1.1498260738,1.772,-0.3915,1.8147331071,0.592,-0.07150000000000001,0.5963021466,1.18,-0.32,1.2226201372
2020-10-30 07:00:00,2.045,-0.1695,2.0520124878,0.705,-0.11950000000000001,0.7150561167,1.34,-0.05,1.3409325114000001,2.085,-0.34950000000000003,2.1140896977,0.705,-0.11950000000000001,0.7150561167,1.38,-0.23,1.399035382
2020-10-30 07:30:00,2.1295,-0.166,2.1359602641,0.7295,-0.116,0.7386651813,1.4,-0.05,1.4008925726,2.1795,-0.34600000000000003,2.2067932051,0.7295,-0.116,0.7386651813,1.45,-0.23,1.4681280598
2020-10-30 08:00:00,2.295,-0.165,2.3009237275,0.8250000000000001,-0.145,0.8376455097000001,1.47,-0.02,1.4701360481,2.345,-0.295,2.3634825999,0.8250000000000001,-0.145,0.8376455097000001,1.52,-0.15,1.5273833834000001
2020-10-30 08:30:00,2.5220000000000002,-0.1085,2.5243328327,0.842,-0.14850000000000002,0.854994883,1.6800000000000002,0.04,1.680476123,2.5620000000000003,-0.1985,2.5696782386,0.842,-0.14850000000000002,0.854994883,1.72,-0.05,1.7207265907
2020-10-30 09:00:00,2.5955,-0.036500000000000005,2.5957566334,0.8155,-0.1365,0.8268449069,1.78,0.1,1.7828067758000001,2.6355,-0.2265,2.6452150196,0.8155,-0.1365,0.8268449069,1.82,-0.09,1.822223916
2020-10-30 09:30:00,2.7560000000000002,-0.0005,2.7560000454,0.716,-0.1005,0.7230188448,2.04,0.1,2.0424495098,2.806,-0.2205,2.8146502891000003,0.716,-0.1005,0.7230188448,2.09,-0.12,2.0934421415
2020-10-30 10:00:00,2.8875,0.025500000000000002,2.8876125952000002,0.4675,-0.0945,0.4769554487,2.42,0.12,2.42297338,2.9475,-0.21450000000000002,2.9552946554,0.4675,-0.0945,0.4769554487,2.48,-0.12,2.4829015285000002
2020-10-30 10:30:00,2.773,0.053500000000000006,2.7735160447,0.463,-0.0965,0.47294952160000003,2.31,0.15,2.3148650069,2.833,-0.2765,2.8464611801,0.463,-0.0965,0.47294952160000003,2.37,-0.18,2.3768256141
2020-10-30 11:00:00,2.839,0.0675,2.8398023259,0.389,-0.052500000000000005,0.39252675070000004,2.45,0.12,2.4529370151,2.899,-0.29250000000000004,2.9137188008,0.389,-0.052500000000000005,0.39252675070000004,2.51,-0.24,2.5214479967
2020-10-30 11:30:00,2.8335,0.0135,2.8335321597,0.6435000000000001,-0.0665,0.6469269665,2.19,0.08,2.1914607001,2.8935,-0.2665,2.9057468059,0.6435000000000001,-0.0665,0.6469269665,2.25,-0.2,2.2588713996
2020-10-30 12:00:00,2.792,-0.157,2.7964107352000003,0.662,-0.097,0.6690687558,2.13,-0.06,2.1308449028,2.832,-0.127,2.8348462039,0.662,-0.097,0.6690687558,2.17,-0.03,2.1702073634
2020-10-30 12:30:00,3.011,-0.0965,3.0125459748,0.591,-0.0765,0.5959305748,2.42,-0.02,2.4200826431999998,3.061,-0.08650000000000001,3.0622219466,0.591,-0.0765,0.5959305748,2.47,-0.01,2.4700202428
2020-10-30 13:00:00,3.004,-0.0835,3.0051602703,0.584,-0.0635,0.5874421248,2.42,-0.02,2.4200826431999998,3.054,-0.07350000000000001,3.0548843268,0.584,-0.0635,0.5874421248,2.47,-0.01,2.4700202428
2020-10-30 13:30:00,3.0295,-0.0855,3.0307062708,0.47950000000000004,-0.0455,0.4816539214,2.55,-0.04,2.5503137062,3.0595,-0.0755,3.0604314238,0.47950000000000004,-0.0455,0.4816539214,2.58,-0.03,2.5801744127
2020-10-30 14:00:00,2.906,-0.11750000000000001,2.9083745031,0.396,-0.0275,0.3969537127,2.51,-0.09,2.5116130275,2.946,-0.1075,2.9479606933999998,0.396,-0.0275,0.3969537127,2.55,-0.08,2.5512545933
2020-10-30 14:30:00,3.0195,-0.0845,3.020682125,0.46950000000000003,-0.044500000000000005,0.47160417730000004,2.55,-0.04,2.5503137062,3.0595,-0.1245,3.0620320867,0.46950000000000003,-0.044500000000000005,0.47160417730000004,2.59,-0.08,2.5912352267000003
2020-10-30 15:00:00,2.6390000000000002,-0.14350000000000002,2.6428986454,0.319,-0.0135,0.3192855305,2.32,-0.13,2.3236393868,2.6790000000000003,-0.24350000000000002,2.6900433547000002,0.319,-0.0135,0.3192855305,2.36,-0.23,2.3711811403
2020-10-30 15:30:00,2.738,-0.14100000000000001,2.7416281659,0.278,-0.011,0.2782175408,2.46,-0.13,2.4634325645,2.7880000000000003,-0.241,2.7983968625,0.278,-0.011,0.2782175408,2.51,-0.23,2.5205158202
2020-10-30 16:00:00,2.725,-0.135,2.7283419874,0.265,-0.005,0.2650471656,2.46,-0.13,2.4634325645,2.775,-0.23500000000000001,2.7849326742000002,0.265,-0.005,0.2650471656,2.51,-0.23,2.5205158202
2020-10-30 16:30:00,2.665,-0.1365,2.668493442,0.255,-0.006500000000000001,0.2550828297,2.41,-0.13,2.4135036772,2.6950000000000003,-0.2765,2.7091469598,0.255,-0.006500000000000001,0.2550828297,2.44,-0.27,2.454893073
2020-10-30 17:00:00,2.9195,-0.217,2.9275534581000002,0.2595,-0.007,0.2595943952,2.66,-0.21,2.6682765974000002,2.9395,-0.117,2.9418275357,0.2595,-0.007,0.2595943952,2.68,-0.11,2.6822565127
2020-10-30 17:30:00,3.167,-0.209,3.1738887819,0.23700000000000002,0.001,0.23700210970000002,2.93,-0.21,2.9375159574,3.187,-0.109,3.1888634339,0.23700000000000002,0.001,0.23700210970000002,2.95,-0.11,2.9520501351
2020-10-30 18:00:00,3.211,-0.21,3.2178596924,0.241,0.0,0.241,2.9699999999999998,-0.21,2.9774149862,3.221,-0.14,3.2240410978,0.241,0.0,0.241,2.98,-0.14,2.983286778
2020-10-30 18:30:00,3.2105,-0.212,3.2174919192,0.24050000000000002,-0.002,0.24050831590000002,2.9699999999999998,-0.21,2.9774149862,3.2205,-0.14200000000000002,3.2236290497,0.24050000000000002,-0.002,0.24050831590000002,2.98,-0.14,2.983286778
2020-10-30 19:00:00,3.09,-0.1525,3.0937608586,0.26,-0.0025,0.26001201900000004,2.83,-0.15,2.8339724769,3.12,-0.2225,3.1279236324,0.26,-0.0025,0.26001201900000004,2.86,-0.22,2.8684490583
2020-10-30 19:30:00,2.826,-0.20850000000000002,2.8336810424000003,0.256,-0.0085,0.2561410744,2.5700000000000003,-0.2,2.5777703544,2.856,-0.2685,2.8685934271,0.256,-0.0085,0.2561410744,2.6,-0.26,2.6129676615
2020-10-30 20:00:00,2.8585000000000003,-0.226,2.8674201384,0.23850000000000002,-0.006,0.2385754598,2.62,-0.22,2.6292204168,2.8885,-0.196,2.8951421813,0.23850000000000002,-0.006,0.2385754598,2.65,-0.19,2.6568025896
2020-10-30 20:30:00,2.7685,-0.2335,2.7783294441,0.2985,-0.0135,0.2988051204,2.47,-0.22,2.4797782159,2.8085,-0.20350000000000001,2.8158630116000003,0.2985,-0.0135,0.2988051204,2.51,-0.19,2.5171809629
2020-10-30 21:00:00,2.669,-0.234,2.679238138,0.329,-0.014,0.32929773760000003,2.34,-0.22,2.3503191273,2.699,-0.234,2.7091247664,0.329,-0.014,0.32929773760000003,2.37,-0.22,2.3801890681
2020-10-30 21:30:00,2.5505,-0.249,2.5626258506,0.4405,-0.029,0.44145356490000004,2.11,-0.22,2.1214381914000002,2.5805,-0.249,2.5924855352,0.4405,-0.029,0.44145356490000004,2.14,-0.22,2.1512786895
2020-10-30 22:00:00,2.474,0.059500000000000004,2.4747153877,0.634,-0.07050000000000001,0.6379077128,1.8399999999999999,0.13,1.8445866746,2.464,-0.5605,2.5269460323,0.634,-0.07050000000000001,0.6379077128,1.83,-0.49,1.8944656239
2020-10-30 22:30:00,2.5005,0.668,2.5881893768,0.5105000000000001,-0.032,0.5115019550000001,1.99,0.7000000000000001,2.1095260131,2.4205,-1.182,2.6936859969,0.5105000000000001,-0.032,0.5115019550000001,1.9100000000000001,-1.15,2.2294842453
2020-10-30 23:00:00,2.1725,0.6345000000000001,2.2632601485,0.5125000000000001,-0.035500000000000004,0.5137280409,1.6600000000000001,0.67,1.7901117283999999,2.1025,-1.2555,2.448833702,0.5125000000000001,-0.035500000000000004,0.5137280409,1.5899999999999999,-1.22,2.0041207548
2020-10-30 23:30:00,2.008,0.21,2.0189512129,0.588,-0.06,0.5910532971,1.42,0.27,1.4454411091,1.988,-0.85,2.162092505,0.588,-0.06,0.5910532971,1.4,-0.79,1.607513608
2020-10-31 00:00:00,1.8945,-0.339,1.9245911904000002,0.6645,-0.079,0.669179535,1.23,-0.26,1.2571793826,1.9245,-0.329,1.9524193324999999,0.6645,-0.079,0.669179535,1.26,-0.25,1.2845621822
2020-10-31 00:30:00,1.7955,0.41550000000000004,1.8429488598,0.6555000000000001,-0.0745,0.6597200164,1.1400000000000001,0.49,1.2408464853,1.7855,-1.0945,2.0942637131,0.6555000000000001,-0.0745,0.6597200164,1.13,-1.02,1.5222680447
2020-10-31 01:00:00,1.7269999999999999,0.6835,1.8573371396,0.737,-0.10650000000000001,0.7446551215,0.99,0.79,1.2665701718,1.687,-1.3665,2.171011573,0.737,-0.10650000000000001,0.7446551215,0.9500000000000001,-1.26,1.5780050697
