Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-10-31 01:30:00,1.5795,0.6745,1.7174895924,0.7595000000000001,-0.1155,0.7682320613,0.8200000000000001,0.79,1.1386395391,1.5495,-1.3755,2.0719436527,0.7595000000000001,-0.1155,0.7682320613,0.79,-1.26,1.4871785367
2020-10-31 02:00:00,1.6840000000000002,0.6885,1.8193098279000002,0.8140000000000001,-0.14150000000000001,0.8262071471,0.87,0.8300000000000001,1.2024142381,1.6440000000000001,-1.3715,2.1409689979,0.8140000000000001,-0.14150000000000001,0.8262071471,0.8300000000000001,-1.23,1.4838463532000001
2020-10-31 02:30:00,1.5779999999999998,0.613,1.6928830438,0.808,-0.137,0.8195321836,0.77,0.75,1.0748953437,1.548,-1.317,2.0324352388,0.808,-0.137,0.8195321836,0.74,-1.18,1.3928388277
2020-10-31 03:00:00,1.5725,-0.3015,1.6011428731000001,0.8225,-0.14150000000000001,0.8345828299,0.75,-0.16,0.7668767828,1.6125,-0.4015,1.6617335827000002,0.8225,-0.14150000000000001,0.8345828299,0.79,-0.26,0.8316850365
2020-10-31 03:30:00,1.5495,-0.316,1.5813937681999999,0.8695,-0.156,0.8833834105,0.68,-0.16,0.6985699679,1.5895000000000001,-0.41600000000000004,1.6430356813,0.8695,-0.156,0.8833834105,0.72,-0.26,0.7655063684000001
2020-10-31 04:00:00,1.4100000000000001,-0.297,1.440940318,0.8200000000000001,-0.137,0.8313657438000001,0.59,-0.16,0.6113100686,1.45,-0.417,1.5087706917,0.8200000000000001,-0.137,0.8313657438000001,0.63,-0.28,0.6894200461000001
2020-10-31 04:30:00,1.435,-0.2755,1.4612067787,0.875,-0.1555,0.8887098795,0.56,-0.12,0.5727128425,1.4849999999999999,-0.4355,1.5475416796,0.875,-0.1555,0.8887098795,0.61,-0.28,0.6711929678
2020-10-31 05:00:00,1.473,-0.3095,1.5051641937,0.863,-0.1495,0.8758534409000001,0.61,-0.16,0.630634601,1.513,-0.4295,1.5727807381,0.863,-0.1495,0.8758534409000001,0.65,-0.28,0.7077428912
2020-10-31 05:30:00,1.513,-0.3085,1.5441312282,0.863,-0.14850000000000002,0.8756833046,0.65,-0.16,0.6694027188,1.5430000000000001,-0.42850000000000005,1.6013935338,0.863,-0.14850000000000002,0.8756833046,0.68,-0.28,0.7353910524
2020-10-31 06:00:00,1.4809999999999999,-0.2735,1.5060422471,0.881,-0.1535,0.8942724697000001,0.6000000000000001,-0.12,0.6118823416,1.5310000000000001,-0.4535,1.5967539729,0.881,-0.1535,0.8942724697000001,0.65,-0.30000000000000004,0.7158910532
2020-10-31 06:30:00,1.4809999999999999,0.5665,1.5856491573,0.881,-0.1535,0.8942724697000001,0.6000000000000001,0.72,0.9372299611,1.491,-1.2635,1.9543575031,0.881,-0.1535,0.8942724697000001,0.61,-1.11,1.2665701718
2020-10-31 07:00:00,1.633,0.7025,1.777693801,0.863,-0.14750000000000002,0.8755142774,0.77,0.85,1.1469088891,1.593,-1.3375,2.0800373194,0.863,-0.14750000000000002,0.8755142774,0.73,-1.19,1.396065901
2020-10-31 07:30:00,1.6855,0.6930000000000001,1.8224047986,0.8855000000000001,-0.157,0.8993104303,0.8,0.85,1.167261753,1.6455000000000002,-1.327,2.1139061592,0.8855000000000001,-0.157,0.8993104303,0.76,-1.17,1.3951702405
2020-10-31 08:00:00,1.7645,0.291,1.7883347701,0.8845000000000001,-0.159,0.8986775006000001,0.88,0.45,0.988382517,1.7445,-0.919,1.9717609515,0.8845000000000001,-0.159,0.8986775006000001,0.86,-0.76,1.1476933388
2020-10-31 08:30:00,1.953,0.6880000000000001,2.0706407221,0.883,-0.162,0.8977377123,1.07,0.85,1.3665284483,1.893,-1.272,2.2806650346,0.883,-0.162,0.8977377123,1.01,-1.11,1.5007331542
2020-10-31 09:00:00,2.0475,0.4295,2.0920627381,0.8875000000000001,-0.1605,0.9018960583000001,1.16,0.59,1.3014222989,2.0175,-1.0005,2.2519561497,0.8875000000000001,-0.1605,0.9018960583000001,1.13,-0.84,1.408012784
2020-10-31 09:30:00,2.185,-0.24150000000000002,2.1983055406,0.885,-0.1615,0.8996150566000001,1.3,-0.08,1.3024592124,2.225,-0.2715,2.241503346,0.885,-0.1615,0.8996150566000001,1.34,-0.11,1.3445073447
2020-10-31 10:00:00,2.302,-0.24,2.3144770468,0.882,-0.16,0.8963950022,1.42,-0.08,1.4222517358,2.332,-0.25,2.3453622322,0.882,-0.16,0.8963950022,1.45,-0.09,1.4527904185
2020-10-31 10:30:00,2.348,-0.23950000000000002,2.3601830967,0.878,-0.1595,0.8923700185000001,1.47,-0.08,1.4721752613,2.378,-0.2495,2.3910529584,0.878,-0.1595,0.8923700185000001,1.5,-0.09,1.5026975744
2020-10-31 11:00:00,2.4245,-0.251,2.4374579484,0.8145,-0.14100000000000001,0.8266143297,1.6099999999999999,-0.11,1.6137533888000002,2.4545,-0.231,2.465346071,0.8145,-0.14100000000000001,0.8266143297,1.6400000000000001,-0.09,1.6424676557
2020-10-31 11:30:00,2.468,-0.2505,2.4806801991,0.808,-0.1405,0.8201245332,1.6600000000000001,-0.11,1.6636405862,2.498,-0.2605,2.5115461871,0.808,-0.1405,0.8201245332,1.69,-0.12,1.6942549985
2020-10-31 12:00:00,2.5060000000000002,-0.18050000000000002,2.5124920398,0.846,-0.1605,0.8610901521000001,1.6600000000000001,-0.02,1.6601204776,2.536,-0.3005,2.5537416177,0.846,-0.1605,0.8610901521000001,1.69,-0.14,1.695788902
2020-10-31 12:30:00,2.5205,-0.041,2.5208334435,0.8205,-0.151,0.8342788802000001,1.7000000000000002,0.11,1.7035551062,2.5105,-0.441,2.5489392402,0.8205,-0.151,0.8342788802000001,1.69,-0.29,1.7147011401
2020-10-31 13:00:00,2.5905,0.5865,2.6560633464,0.7305,-0.1135,0.7392648375,1.8599999999999999,0.7000000000000001,1.9873600580000002,2.5205,-1.0735000000000001,2.7395843663,0.7305,-0.1135,0.7392648375,1.79,-0.96,2.0311819219
2020-10-31 13:30:00,2.5555,0.372,2.5824337842,0.7955,-0.138,0.8073811058,1.76,0.51,1.8324027941,2.5155000000000003,-0.858,2.6578006415,0.7955,-0.138,0.8073811058,1.72,-0.72,1.8646179233
2020-10-31 14:00:00,2.5445,0.6940000000000001,2.6374450231,0.8445,-0.156,0.8587876629000001,1.7000000000000002,0.85,1.9006577809,2.4745,-1.196,2.7483752018,0.8445,-0.156,0.8587876629000001,1.63,-1.04,1.9335201059
2020-10-31 14:30:00,2.556,0.7020000000000001,2.6506489771,0.8160000000000001,-0.148,0.8293129687,1.74,0.85,1.9365174928000002,2.496,-1.188,2.7643009966000003,0.8160000000000001,-0.148,0.8293129687,1.6800000000000002,-1.04,1.9758542456
2020-10-31 15:00:00,2.517,0.713,2.6160386083000002,0.777,-0.137,0.7889854245,1.74,0.85,1.9365174928000002,2.457,-1.227,2.7463390177,0.777,-0.137,0.7889854245,1.6800000000000002,-1.09,2.0026232796
2020-10-31 15:30:00,2.51,0.6545000000000001,2.5939294997999998,0.85,-0.1555,0.8641066196,1.6600000000000001,0.81,1.8470787747,2.44,-1.2455,2.7395018251,0.85,-0.1555,0.8641066196,1.5899999999999999,-1.09,1.9277447964
2020-10-31 16:00:00,2.505,-0.2255,2.515129271,0.725,-0.1255,0.7357820669,1.78,-0.1,1.7828067758000001,2.545,-0.3155,2.5644814778000002,0.725,-0.1255,0.7357820669,1.82,-0.19,1.8298907071000001
2020-10-31 16:30:00,2.5985,-0.2305,2.6087032219,0.7585000000000001,-0.1305,0.7696443984,1.8399999999999999,-0.1,1.8427153877,2.6385,-0.3205,2.6578943734,0.7585000000000001,-0.1305,0.7696443984,1.88,-0.19,1.8895766722
2020-10-31 17:00:00,2.7085,-0.1515,2.7127337687,0.7085,-0.1115,0.7172199802,2.0,-0.04,2.00039996,2.7485,-0.35150000000000003,2.7708851474,0.7085,-0.1115,0.7172199802,2.04,-0.24,2.0540691322
2020-10-31 17:30:00,2.875,-0.189,2.8812056504,0.645,-0.089,0.6511113576,2.23,-0.1,2.2322410264,2.915,-0.329,2.933507457,0.645,-0.089,0.6511113576,2.27,-0.24,2.2826519665
2020-10-31 18:00:00,2.915,-0.176,2.9203083741,0.755,-0.136,0.7671512237,2.16,-0.04,2.1603703386,2.955,-0.316,2.9718480782,0.755,-0.136,0.7671512237,2.2,-0.18,2.207351354
2020-10-31 18:30:00,2.8635,0.24250000000000002,2.8737499021,0.6735,-0.1075,0.6820252928,2.19,0.35000000000000003,2.2177916945,2.8335,-0.7475,2.930439984,0.6735,-0.1075,0.6820252928,2.16,-0.64,2.2528204545
2020-10-31 19:00:00,2.799,0.685,2.8816012909,0.5690000000000001,-0.075,0.5739215974,2.23,0.76,2.3559499146,2.709,-1.205,2.9649124776,0.5690000000000001,-0.075,0.5739215974,2.14,-1.13,2.4200206611
2020-10-31 19:30:00,2.625,0.0325,2.6252011828,0.505,-0.0575,0.5082629733,2.12,0.09,2.1219095174,2.605,-0.5975,2.6726449914,0.505,-0.0575,0.5082629733,2.1,-0.54,2.16831732
2020-10-31 20:00:00,2.5295,-0.3035,2.5476425377,0.3795,-0.0335,0.38097572100000004,2.15,-0.27,2.1668871683,2.5695,-0.28350000000000003,2.5850923581,0.3795,-0.0335,0.38097572100000004,2.19,-0.25,2.2042232192
2020-10-31 20:30:00,2.4045,-0.36050000000000004,2.4313741999,0.4445,-0.0505,0.4473594751,1.96,-0.31,1.9843638779,2.4245,-0.2505,2.437406511,0.4445,-0.0505,0.4473594751,1.98,-0.2,1.9900753755
2020-10-31 21:00:00,2.328,-0.28300000000000003,2.3451381622,0.628,-0.083,0.6334611275,1.7000000000000002,-0.2,1.7117242769,2.368,-0.373,2.3971969047,0.628,-0.083,0.6334611275,1.74,-0.29,1.7640011338
2020-10-31 21:30:00,2.2485,-0.306,2.269226355,0.5785,-0.076,0.5834708647,1.67,-0.23,1.6857639218,2.2885,-0.366,2.3175824149,0.5785,-0.076,0.5834708647,1.71,-0.29,1.7344163283
2020-10-31 22:00:00,2.1755,0.1565,2.1811218444,0.6755,-0.0935,0.6819402466000001,1.5,0.25,1.5206906326,2.1555,-0.8535,2.3183275222,0.6755,-0.0935,0.6819402466000001,1.48,-0.76,1.6637307474
2020-10-31 22:30:00,2.11,0.5660000000000001,2.184595157,0.8200000000000001,-0.14400000000000002,0.8325478965,1.29,0.71,1.4724808997,2.04,-1.274,2.4051353392,0.8200000000000001,-0.14400000000000002,0.8325478965,1.22,-1.13,1.6629191201
2020-10-31 23:00:00,2.0035,0.6105,2.0944504052,0.8335,-0.1495,0.8468013344,1.17,0.76,1.3951702405,1.9435,-1.3195000000000001,2.3491003597,0.8335,-0.1495,0.8468013344,1.11,-1.17,1.6127616067
2020-10-31 23:30:00,1.8845,0.5565,1.9649510172,0.7945,-0.1335,0.805637946,1.09,0.6900000000000001,1.2900387591,1.8345,-1.3035,2.250444956,0.7945,-0.1335,0.805637946,1.04,-1.17,1.5654072952
2020-11-01 00:00:00,1.752,-0.0095,1.7520257561,0.792,-0.1295,0.8025174453,0.96,0.12,0.9674709298,1.762,-0.7395,1.9108909571,0.792,-0.1295,0.8025174453,0.97,-0.61,1.1458621209
2020-11-01 00:30:00,1.6365,0.6315000000000001,1.7541164443000001,0.7765000000000001,-0.11850000000000001,0.7854899745,0.86,0.75,1.1410959644,1.5965,-1.3985,2.122407713,0.7765000000000001,-0.11850000000000001,0.7854899745,0.8200000000000001,-1.28,1.5201315733
2020-11-01 01:00:00,1.5815000000000001,0.6115,1.6956044645000001,0.8315,-0.1385,0.8429558114,0.75,0.75,1.0606601718,1.5415,-1.3785,2.0679662715,0.8315,-0.1385,0.8429558114,0.71,-1.24,1.4288806808
2020-11-01 01:30:00,1.5405,0.6275000000000001,1.6633990802,0.7905000000000001,-0.12250000000000001,0.7999353099000001,0.75,0.75,1.0606601718,1.5005000000000002,-1.3925,2.0470848786,0.7905000000000001,-0.12250000000000001,0.7999353099000001,0.71,-1.27,1.4549914089
2020-11-01 02:00:00,1.4889999999999999,0.6195,1.6127309912,0.809,-0.1305,0.8194579001000001,0.68,0.75,1.0123734489,1.459,-1.4005,2.0223949293,0.809,-0.1305,0.8194579001000001,0.65,-1.27,1.4266744548
2020-11-01 02:30:00,1.4455,0.6285000000000001,1.5762241275000002,0.8655,-0.1515,0.8786594904,0.58,0.78,0.9720082304000001,1.4055,-1.4015,1.9848507501000001,0.8655,-0.1515,0.8786594904,0.54,-1.25,1.3616534067
2020-11-01 03:00:00,1.393,0.6095,1.5205062479,0.8130000000000001,-0.1305,0.8234070986,0.58,0.74,0.9402127419,1.353,-1.4105,1.9545125351000001,0.8130000000000001,-0.1305,0.8234070986,0.54,-1.28,1.3892443989
2020-11-01 03:30:00,1.354,0.5125000000000001,1.4477473018,0.884,-0.1575,0.8979210711000001,0.47000000000000003,0.67,0.8184130986,1.304,-1.3275000000000001,1.8608256904,0.884,-0.1575,0.8979210711000001,0.42,-1.17,1.2431009613
2020-11-01 04:00:00,1.3485,0.5175000000000001,1.444388625,0.8785000000000001,-0.1525,0.8916380992,0.47000000000000003,0.67,0.8184130986,1.2985,-1.3225,1.85340457,0.8785000000000001,-0.1525,0.8916380992,0.42,-1.17,1.2431009613
2020-11-01 04:30:00,1.3435000000000001,0.49050000000000005,1.4302386165,0.8735,-0.1495,0.8862011623,0.47000000000000003,0.64,0.7940403012,1.2935,-1.3195000000000001,1.8477614835,0.8735,-0.1495,0.8862011623,0.42,-1.17,1.2431009613
2020-11-01 05:00:00,1.343,0.483,1.4272133688,0.893,-0.157,0.9066962005,0.45,0.64,0.7823681998,1.283,-1.307,1.8314851897,0.893,-0.157,0.9066962005,0.39,-1.15,1.2143310916
2020-11-01 05:30:00,1.381,0.48350000000000004,1.4631928272999999,0.891,-0.1565,0.9046398455,0.49,0.64,0.8060397013,1.331,-1.3065,1.8650745964,0.891,-0.1565,0.9046398455,0.44,-1.15,1.2313001259
2020-11-01 06:00:00,1.381,0.5135000000000001,1.4733781762,0.891,-0.1565,0.9046398455,0.49,0.67,0.8300602388,1.331,-1.3065,1.8650745964,0.891,-0.1565,0.9046398455,0.44,-1.15,1.2313001259
2020-11-01 06:30:00,1.4325,0.5535,1.5357143289000001,0.8925000000000001,-0.1565,0.9061172661,0.54,0.71,0.8920201791000001,1.3925,-1.3065,1.9094497899,0.8925000000000001,-0.1565,0.9061172661,0.5,-1.15,1.2539936204
2020-11-01 07:00:00,1.466,0.0235,1.4661883406,0.886,-0.1565,0.8997156495,0.58,0.18,0.607289058,1.476,-0.7865000000000001,1.6724707023,0.886,-0.1565,0.8997156495,0.59,-0.63,0.8631338251
2020-11-01 07:30:00,1.506,-0.313,1.5381823689,0.866,-0.153,0.8794117352,0.64,-0.16,0.6596969001,1.536,-0.41300000000000003,1.5905549346,0.866,-0.153,0.8794117352,0.67,-0.26,0.7186793444
2020-11-01 08:00:00,1.597,-0.307,1.6262404496,0.847,-0.147,0.8596615613,0.75,-0.16,0.7668767828,1.627,-0.387,1.6723928963999999,0.847,-0.147,0.8596615613,0.78,-0.24,0.8160882305
2020-11-01 08:30:00,1.7229999999999999,-0.29050000000000004,1.7473177301,0.793,-0.1305,0.8036661309,0.93,-0.16,0.9436630755000001,1.7530000000000001,-0.3905,1.7959674969,0.793,-0.1305,0.8036661309,0.96,-0.26,0.9945853407
2020-11-01 09:00:00,1.8875000000000002,0.394,1.928183666,0.8075,-0.136,0.8188725481,1.08,0.53,1.2030378215,1.8775,-1.036,2.1443652324,0.8075,-0.136,0.8188725481,1.07,-0.9,1.398177385
2020-11-01 09:30:00,2.08,0.7695000000000001,2.2177759693,0.79,-0.1305,0.8007060946000001,1.29,0.9,1.5729272075,2.03,-1.3705,2.4493203649,0.79,-0.1305,0.8007060946000001,1.24,-1.24,1.7536248173
2020-11-01 10:00:00,2.2845,0.7505000000000001,2.4046185768,0.8245,-0.1495,0.8379442106,1.46,0.9,1.7151093259999999,2.2345,-1.3295,2.6001077862,0.8245,-0.1495,0.8379442106,1.4100000000000001,-1.18,1.8386136081000002
2020-11-01 10:30:00,2.457,0.6835,2.5502982669,0.8170000000000001,-0.14650000000000002,0.8300308729,1.6400000000000001,0.8300000000000001,1.8380696396,2.377,-1.2065000000000001,2.6656652547,0.8170000000000001,-0.14650000000000002,0.8300308729,1.56,-1.06,1.8860540819
2020-11-01 11:00:00,2.612,0.6890000000000001,2.7013450353,0.802,-0.14100000000000001,0.8143003132000001,1.81,0.8300000000000001,1.9912307752,2.532,-1.201,2.802396296,0.802,-0.14100000000000001,0.8143003132000001,1.73,-1.06,2.0289159667
2020-11-01 11:30:00,2.71,0.678,2.7935253713,0.85,-0.152,0.863483642,1.8599999999999999,0.8300000000000001,2.036786685,2.63,-1.172,2.8793200586000003,0.85,-0.152,0.863483642,1.78,-1.02,2.0515360099
2020-11-01 12:00:00,2.7995,-0.188,2.8058054547999998,0.8295,-0.148,0.8425996974000001,1.97,-0.04,1.9704060495000002,2.8295,-0.23800000000000002,2.8394919,0.8295,-0.148,0.8425996974000001,2.0,-0.09,2.0020239759
2020-11-01 12:30:00,2.9405,0.6415000000000001,3.0096615258,0.8605,-0.1585,0.8749757139000001,2.08,0.8,2.2285421243,2.8905000000000003,-1.0885,3.0886603083,0.8605,-0.1585,0.8749757139000001,2.03,-0.93,2.2328905034
2020-11-01 13:00:00,3.0585,0.89,3.1853606154,0.8385,-0.15,0.8518111586,2.22,1.04,2.4515301344,2.9885,-1.32,3.2670372281,0.8385,-0.15,0.8518111586,2.15,-1.17,2.4477336456
2020-11-01 13:30:00,3.0725,0.7685000000000001,3.1671514804,0.8025,-0.14150000000000001,0.8148794389,2.27,0.91,2.4456083088,3.0025,-1.1615,3.2193304428,0.8025,-0.14150000000000001,0.8148794389,2.2,-1.02,2.4249536078
2020-11-01 14:00:00,2.966,-0.254,2.9768560597000002,0.8160000000000001,-0.14400000000000002,0.8286084721,2.15,-0.11,2.1528121144,2.976,-0.14400000000000002,2.9794818341,0.8160000000000001,-0.14400000000000002,0.8286084721,2.16,0.0,2.16
2020-11-01 14:30:00,2.9625,0.487,3.0022616891,0.8425,-0.153,0.85627989,2.12,0.64,2.2144976857,2.8925,-0.913,3.0331708244,0.8425,-0.153,0.85627989,2.05,-0.76,2.1863439803
2020-11-01 15:00:00,2.936,0.748,3.029785471,0.846,-0.152,0.859546392,2.09,0.9,2.275543891,2.846,-1.192,3.0855437122,0.846,-0.152,0.859546392,2.0,-1.04,2.2542404486
2020-11-01 15:30:00,2.8635,0.715,2.9514161431,0.8135,-0.135,0.8246255211,2.05,0.85,2.2192341021,2.7835,-1.205,3.0331332397,0.8135,-0.135,0.8246255211,1.97,-1.07,2.2418296099
2020-11-01 16:00:00,2.9175,0.713,3.0033606593,0.8675,-0.157,0.8815924512000001,2.05,0.87,2.2269710371,2.8375,-1.187,3.0757723014,0.8675,-0.157,0.8815924512000001,1.97,-1.03,2.2230159694
2020-11-01 16:30:00,2.9275,0.7085,3.0120140272,0.8775000000000001,-0.1615,0.8922379167000001,2.05,0.87,2.2269710371,2.8475,-1.1915,3.0867342775,0.8775000000000001,-0.1615,0.8922379167000001,1.97,-1.03,2.2230159694
2020-11-01 17:00:00,2.9515000000000002,0.6395000000000001,3.0199855132,0.8515,-0.1505,0.8646979241,2.1,0.79,2.2436800128,2.8515,-1.1205,3.063751377,0.8515,-0.1505,0.8646979241,2.0,-0.97,2.2228135324
2020-11-01 17:30:00,3.071,-0.0415,3.0712803926,0.8210000000000001,-0.14150000000000001,0.8331045853,2.25,0.1,2.2522211259000002,3.051,-0.41150000000000003,3.0786252208000002,0.8210000000000001,-0.14150000000000001,0.8331045853,2.23,-0.27,2.2462858233
2020-11-01 18:00:00,2.9695,-0.3005,2.9846658942,0.8395,-0.1505,0.852883638,2.13,-0.15,2.1352751578999998,2.9895,-0.18050000000000002,2.9949441564,0.8395,-0.1505,0.852883638,2.15,-0.03,2.1502092921
2020-11-01 18:30:00,2.8995,0.2485,2.9101292926999998,0.6595000000000001,-0.1515,0.6766775451,2.24,0.4,2.2754340245,2.8795,-0.7115,2.9661005546,0.6595000000000001,-0.1515,0.6766775451,2.22,-0.56,2.2895414388
2020-11-01 19:00:00,2.9035,0.841,3.0228452243,0.6035,-0.149,0.6216214684,2.3,0.99,2.5040167731,2.8235,-1.329,3.1206398783,0.6035,-0.149,0.6216214684,2.22,-1.18,2.5141201243999998
2020-11-01 19:30:00,2.8245,0.7785000000000001,2.9298229469,0.6145,-0.1515,0.6329000711,2.21,0.93,2.3977072382,2.7445,-1.3315000000000001,3.0504380833,0.6145,-0.1515,0.6329000711,2.13,-1.18,2.4350154004
2020-11-01 20:00:00,2.7155,0.7815000000000001,2.8257180503,0.6055,-0.14850000000000002,0.6234440632,2.11,0.93,2.3058620947,2.6355,-1.3285,2.9514017856,0.6055,-0.14850000000000002,0.6234440632,2.03,-1.18,2.3480417373
2020-11-01 20:30:00,2.6175,0.7795000000000001,2.7311035315,0.6075,-0.1505,0.625864602,2.01,0.93,2.214723459,2.5375,-1.3305,2.8651590706,0.6075,-0.1505,0.625864602,1.9300000000000002,-1.18,2.2621449998
2020-11-01 21:00:00,2.484,0.7515000000000001,2.595189444,0.604,-0.14850000000000002,0.6219873391,1.88,0.9,2.0843224319,2.404,-1.3285,2.7466576507,0.604,-0.14850000000000002,0.6219873391,1.8,-1.18,2.1523010942
2020-11-01 21:30:00,2.332,0.07250000000000001,2.3331267111000003,0.602,-0.14750000000000002,0.6198066231,1.73,0.22,1.7439323381,2.332,-0.6775,2.4284213494,0.602,-0.14750000000000002,0.6198066231,1.73,-0.53,1.8093645293
2020-11-01 22:00:00,2.3425000000000002,-0.29450000000000004,2.3609397493,0.5925,-0.14450000000000002,0.6098659689,1.75,-0.15,1.756416807,2.3725,-0.3045,2.3919608065,0.5925,-0.14450000000000002,0.6098659689,1.78,-0.16,1.7871765442
2020-11-01 22:30:00,2.2355,-0.1085,2.2381314751,0.7455,-0.14850000000000002,0.7601463675,1.49,0.04,1.490536816,2.2455,-0.5085000000000001,2.3023558587,0.7455,-0.14850000000000002,0.7601463675,1.5,-0.36,1.5425952159
2020-11-01 23:00:00,2.115,0.6855,2.223316273,0.8250000000000001,-0.14450000000000002,0.8375591024,1.29,0.8300000000000001,1.5339491517,2.055,-1.3145,2.4394538836,0.8250000000000001,-0.14450000000000002,0.8375591024,1.23,-1.17,1.6975865221
2020-11-01 23:30:00,1.9275,0.558,2.0066440267,0.8175,-0.14200000000000002,0.8297410741,1.11,0.7000000000000001,1.3122880781,1.8775,-1.202,2.2293071233,0.8175,-0.14200000000000002,0.8297410741,1.06,-1.06,1.4990663761
2020-11-02 00:00:00,1.7945,-0.29450000000000004,1.8185050179000002,0.8245,-0.14450000000000002,0.8370666043,0.97,-0.15,0.9815294188,1.8445,-0.3845,1.8841498083000001,0.8245,-0.14450000000000002,0.8370666043,1.02,-0.24,1.0478549518
2020-11-02 00:30:00,1.6360000000000001,-0.293,1.6620303848,0.8260000000000001,-0.14300000000000002,0.8382869437,0.81,-0.15,0.8237718131,1.6760000000000002,-0.383,1.719204758,0.8260000000000001,-0.14300000000000002,0.8382869437,0.85,-0.24,0.8832326987
2020-11-02 01:00:00,1.634,-0.294,1.6602385371000001,0.8240000000000001,-0.14400000000000002,0.8364878959000001,0.81,-0.15,0.8237718131,1.674,-0.384,1.7174783841,0.8240000000000001,-0.14400000000000002,0.8364878959000001,0.85,-0.24,0.8832326987
2020-11-02 01:30:00,1.525,-0.3125,1.5566891951000001,0.8150000000000001,-0.14250000000000002,0.8273640372000001,0.71,-0.17,0.7300684899000001,1.565,-0.42250000000000004,1.6210278375,0.8150000000000001,-0.14250000000000002,0.8273640372000001,0.75,-0.28,0.8005623024
2020-11-02 02:00:00,1.54,-0.32,1.5728954193,0.8300000000000001,-0.15,0.8434453154,0.71,-0.17,0.7300684899000001,1.58,-0.38,1.6250538453,0.8300000000000001,-0.15,0.8434453154,0.75,-0.23,0.7844743463
2020-11-02 02:30:00,1.5685,-0.367,1.6108635107,0.8285,-0.147,0.841439986,0.74,-0.22,0.7720103626,1.5985,-0.337,1.6336374292,0.8285,-0.147,0.841439986,0.77,-0.19,0.7930952024
2020-11-02 03:00:00,1.5135,-0.3685,1.5577145117,0.8335,-0.14850000000000002,0.8466253599,0.68,-0.22,0.7147027354000001,1.5434999999999999,-0.3385,1.5801817933,0.8335,-0.14850000000000002,0.8466253599,0.71,-0.19,0.734982993
2020-11-02 03:30:00,1.516,-0.369,1.560261837,0.836,-0.149,0.8491743048,0.68,-0.22,0.7147027354000001,1.546,-0.339,1.5827308678,0.836,-0.149,0.8491743048,0.71,-0.19,0.734982993
2020-11-02 04:00:00,1.4055,-0.3675,1.4527513552,0.8255,-0.14750000000000002,0.8385740874000001,0.58,-0.22,0.6203224968000001,1.4455,-0.35750000000000004,1.4890522153,0.8255,-0.14750000000000002,0.8385740874000001,0.62,-0.21,0.654599114
2020-11-02 04:30:00,1.467,-0.369,1.5126962683,0.837,-0.149,0.8501588087,0.63,-0.22,0.6673080248000001,1.4969999999999999,-0.359,1.5394447051,0.837,-0.149,0.8501588087,0.66,-0.21,0.6926037828
2020-11-02 05:00:00,1.5845,-0.37,1.627126378,0.8445,-0.15,0.8577180481000001,0.74,-0.22,0.7720103626,1.6145,-0.36,1.6541494038,0.8445,-0.15,0.8577180481000001,0.77,-0.21,0.7981227976
2020-11-02 05:30:00,1.643,-0.369,1.683926958,0.843,-0.149,0.8560665862,0.8,-0.22,0.8296987405,1.673,-0.319,1.7031412155,0.843,-0.149,0.8560665862,0.8300000000000001,-0.17,0.8472307832
2020-11-02 06:00:00,1.679,-0.3635,1.7178979161,0.8290000000000001,-0.14350000000000002,0.8413282653,0.85,-0.22,0.8780091116000001,1.709,-0.3135,1.7375164028,0.8290000000000001,-0.14350000000000002,0.8413282653,0.88,-0.17,0.8962700486
2020-11-02 06:30:00,1.815,-0.20750000000000002,1.8268227199,0.835,-0.1575,0.84972422,0.98,-0.05,0.9812746812,1.855,-0.40750000000000003,1.8992317526,0.835,-0.1575,0.84972422,1.02,-0.25,1.0501904589
2020-11-02 07:00:00,2.237,0.871,2.4005853453,0.797,-0.149,0.8108082387000001,1.44,1.02,1.7646529404,2.197,-1.369,2.5886231862,0.797,-0.149,0.8108082387000001,1.4,-1.22,1.8569868066000002
2020-11-02 07:30:00,2.1985,0.8045,2.3410729378,0.8285,-0.1555,0.8429664881000001,1.37,0.96,1.6728717823,2.1585,-1.3355000000000001,2.5382439796,0.8285,-0.1555,0.8429664881000001,1.33,-1.18,1.7780044994000002
2020-11-02 08:00:00,2.445,0.14850000000000002,2.4495055113,0.8250000000000001,-0.1515,0.8387951180000001,1.62,0.30000000000000004,1.6475436261,2.455,-0.6015,2.5276129549,0.8250000000000001,-0.1515,0.8387951180000001,1.63,-0.45,1.6909760495000001
2020-11-02 08:30:00,2.621,-0.0945,2.6227030427,0.8310000000000001,-0.1545,0.8452403504,1.79,0.06,1.7910053043,2.6710000000000003,-0.23450000000000001,2.6812741840000003,0.8310000000000001,-0.1545,0.8452403504,1.8399999999999999,-0.08,1.8417383093000002
2020-11-02 09:00:00,2.6175,-0.08,2.6187222552,0.7875000000000001,-0.14,0.7998476417,1.83,0.06,1.8309833424000002,2.6575,-0.22,2.6665907541,0.7875000000000001,-0.14,0.7998476417,1.87,-0.08,1.8717104477
2020-11-02 09:30:00,2.7765,-0.088,2.7778942114,0.7265,-0.11800000000000001,0.73602055,2.05,0.03,2.0502195004,2.8365,-0.198,2.8434022315,0.7265,-0.11800000000000001,0.73602055,2.11,-0.08,2.111516043
2020-11-02 10:00:00,2.7455,-0.0805,2.7466799049,0.7855000000000001,-0.1405,0.7979664780000001,1.96,0.06,1.9609181523,2.7955,-0.1705,2.800694646,0.7855000000000001,-0.1405,0.7979664780000001,2.01,-0.03,2.0102238681
2020-11-02 10:30:00,2.8145,-0.0635,2.8152162439,0.7345,-0.12350000000000001,0.7448103786,2.08,0.06,2.0808652047,2.8645,-0.1535,2.868609855,0.7345,-0.12350000000000001,0.7448103786,2.13,-0.03,2.1302112571
2020-11-02 11:00:00,2.9365,-0.062,2.9371544478000002,0.7565000000000001,-0.122,0.7662742655,2.18,0.06,2.1808255318,2.9965,-0.152,3.0003526876,0.7565000000000001,-0.122,0.7662742655,2.24,-0.03,2.2402008838
2020-11-02 11:30:00,2.798,-0.089,2.7994151175,0.8280000000000001,-0.149,0.8412995899,1.97,0.06,1.9709134938,2.848,-0.179,2.8536196313,0.8280000000000001,-0.149,0.8412995899,2.02,-0.03,2.02022276
2020-11-02 12:00:00,2.8245,-0.088,2.8258705296,0.8145,-0.148,0.8278370915000001,2.01,0.06,2.010895323,2.8745000000000003,-0.178,2.8800059462,0.8145,-0.148,0.8278370915000001,2.06,-0.03,2.060218435
2020-11-02 12:30:00,2.984,-0.076,2.9849676715,0.794,-0.136,0.8055631571,2.19,0.06,2.1908217636,3.034,-0.166,3.0385378062,0.794,-0.136,0.8055631571,2.24,-0.03,2.2402008838
2020-11-02 13:00:00,2.9225000000000003,-0.067,2.923267906,0.8125,-0.147,0.8256907714,2.11,0.08,2.111516043,2.9725,-0.177,2.9777651435,0.8125,-0.147,0.8256907714,2.16,-0.03,2.1602083233
2020-11-02 13:30:00,3.0165,-0.061,3.0171167114,0.7865000000000001,-0.14100000000000001,0.799038954,2.23,0.08,2.2314345162,3.0665,-0.171,3.0712641127,0.7865000000000001,-0.14100000000000001,0.799038954,2.2800000000000002,-0.03,2.2801973599
2020-11-02 14:00:00,3.04,-0.063,3.040652726,0.81,-0.14300000000000002,0.8225259874,2.23,0.08,2.2314345162,3.09,-0.17300000000000001,3.0948390911,0.81,-0.14300000000000002,0.8225259874,2.2800000000000002,-0.03,2.2801973599
2020-11-02 14:30:00,2.94,-0.066,2.9407407230000002,0.81,-0.146,0.8230528537,2.13,0.08,2.131501818,3.0,-0.176,3.0051582321,0.81,-0.146,0.8230528537,2.19,-0.03,2.1902054698
2020-11-02 15:00:00,2.746,-0.106,2.7480451234,0.8160000000000001,-0.146,0.8289583826,1.9300000000000002,0.04,1.9304144633,2.7960000000000003,-0.216,2.8043309362,0.8160000000000001,-0.146,0.8289583826,1.98,-0.07,1.9812369873
2020-11-02 15:30:00,2.8485,-0.1115,2.8506814098,0.8385,-0.1515,0.8520765811000001,2.01,0.04,2.0103979706,2.8885,-0.2215,2.8969802381000003,0.8385,-0.1515,0.8520765811000001,2.05,-0.07,2.0511947738
2020-11-02 16:00:00,2.928,-0.05,2.9284268815,0.808,-0.13,0.8183911045000001,2.12,0.08,2.121508897,2.968,-0.31,2.9841454388,0.808,-0.13,0.8183911045000001,2.16,-0.18,2.1674870242
2020-11-02 16:30:00,3.005,0.0045000000000000005,3.0050033694,0.8250000000000001,-0.1355,0.8360533775000001,2.18,0.14,2.1844907873,3.055,-0.34550000000000003,3.0744747925,0.8250000000000001,-0.1355,0.8360533775000001,2.23,-0.21,2.2398660674
2020-11-02 17:00:00,3.166,0.5385,3.2114697959,0.866,-0.1515,0.8791520062,2.3,0.6900000000000001,2.401270497,3.156,-0.8315,3.2636985538,0.866,-0.1515,0.8791520062,2.29,-0.68,2.3888281646
2020-11-02 17:30:00,3.434,0.937,3.5595399984,0.864,-0.153,0.8774423058,2.5700000000000003,1.09,2.7915945264,3.344,-1.263,3.5745636097,0.864,-0.153,0.8774423058,2.48,-1.11,2.7170756338
2020-11-02 18:00:00,3.407,0.855,3.5126448725,0.867,-0.155,0.8807462745,2.54,1.01,2.7334410548,3.307,-1.195,3.5162869621,0.867,-0.155,0.8807462745,2.44,-1.04,2.652395144
2020-11-02 18:30:00,3.4,0.856,3.5060998274,0.86,-0.154,0.8736795751,2.54,1.01,2.7334410548,3.33,-1.214,3.5443893691,0.86,-0.154,0.8736795751,2.47,-1.06,2.6878430014
2020-11-02 19:00:00,3.2905,0.833,3.3943009958,0.8605,-0.157,0.8747052361000001,2.43,0.99,2.6239283527,3.1905,-1.237,3.4219087143999998,0.8605,-0.157,0.8747052361000001,2.33,-1.08,2.5681316166
2020-11-02 19:30:00,3.04,0.8180000000000001,3.1481302387,0.77,-0.132,0.7812323598,2.27,0.9500000000000001,2.4607722365,2.95,-1.262,3.2086046812,0.77,-0.132,0.7812323598,2.18,-1.13,2.4554632964
2020-11-02 20:00:00,2.9685,0.21250000000000002,2.9760961846000002,0.6785,-0.0975,0.6854695471000001,2.29,0.31,2.3108872755,2.9685,-0.6475000000000001,3.0382969736,0.6785,-0.0975,0.6854695471000001,2.29,-0.55,2.3551220775
2020-11-02 20:30:00,2.931,0.277,2.9440601217,0.541,-0.063,0.5446558546,2.39,0.34,2.4140629652,2.901,-0.713,2.9873349327,0.541,-0.063,0.5446558546,2.36,-0.65,2.4478766309
2020-11-02 21:00:00,2.797,0.6895,2.8807324155,0.537,-0.07050000000000001,0.5416080225000001,2.26,0.76,2.3843657438,2.707,-1.1805,2.9532066047,0.537,-0.07050000000000001,0.5416080225000001,2.17,-1.11,2.4374166651999998
2020-11-02 21:30:00,2.6345,0.6705,2.7184849641,0.6445000000000001,-0.08950000000000001,0.6506846394,1.99,0.76,2.1301877851,2.5445,-1.1995,2.8130553674,0.6445000000000001,-0.08950000000000001,0.6506846394,1.9,-1.11,2.200477221
2020-11-02 22:00:00,2.557,-0.036000000000000004,2.5572534094,0.497,-0.046,0.49912423300000003,2.06,0.01,2.0600242717,2.577,-0.466,2.61879457,0.497,-0.046,0.49912423300000003,2.08,-0.42,2.1219802073
2020-11-02 22:30:00,2.519,-0.1835,2.5256748108,0.659,-0.0835,0.6642689591000001,1.8599999999999999,-0.1,1.8626862323000002,2.559,-0.3135,2.5781317364,0.659,-0.0835,0.6642689591000001,1.9,-0.23,1.9138704240000002
2020-11-02 23:00:00,2.295,-0.218,2.305330562,0.465,-0.038,0.4665501045,1.83,-0.18,1.8388311505,2.335,-0.34800000000000003,2.3607899102,0.465,-0.038,0.4665501045,1.87,-0.31,1.8955210365
2020-11-02 23:30:00,1.98,-0.209,1.991,0.41000000000000003,-0.029,0.4110243302,1.57,-0.18,1.5802847844999999,2.01,-0.429,2.0552715149,0.41000000000000003,-0.029,0.4110243302,1.6,-0.4,1.6492422502
2020-11-03 00:00:00,1.8115,-0.2765,1.8324804228,0.24150000000000002,-0.006500000000000001,0.2415874583,1.57,-0.27,1.5930473941,1.8415,-0.40650000000000003,1.8858325748,0.24150000000000002,-0.006500000000000001,0.2415874583,1.6,-0.4,1.6492422502
2020-11-03 00:30:00,1.6245,-0.2785,1.6481997755000002,0.2545,-0.0085,0.25464190540000003,1.37,-0.27,1.3963523911,1.6644999999999999,-0.40850000000000003,1.7138939582,0.2545,-0.0085,0.25464190540000003,1.4100000000000001,-0.4,1.4656397920000002
2020-11-03 01:00:00,1.6059999999999999,-0.2765,1.6296282552,0.266,-0.006500000000000001,0.2660794054,1.34,-0.27,1.3669308688,1.6360000000000001,-0.40650000000000003,1.6857456065,0.266,-0.006500000000000001,0.2660794054,1.37,-0.4,1.4272000561
2020-11-03 01:30:00,1.477,-0.304,1.5079605433,0.217,-0.004,0.2170368632,1.26,-0.30000000000000004,1.2952219887,1.487,-0.424,1.5462680880000002,0.217,-0.004,0.2170368632,1.27,-0.42,1.3376471882
2020-11-03 02:00:00,1.517,-0.3025,1.5468662677,0.217,-0.0025,0.2170144004,1.3,-0.30000000000000004,1.3341664064,1.557,-0.42250000000000004,1.6133056902,0.217,-0.0025,0.2170144004,1.34,-0.42,1.4042791745
2020-11-03 02:30:00,1.5035,-0.341,1.5416851981000002,0.2735,-0.011,0.27372111720000003,1.23,-0.33,1.2734991166,1.5335,-0.381,1.580121277,0.2735,-0.011,0.27372111720000003,1.26,-0.37,1.3132021931
2020-11-03 03:00:00,1.5055,-0.35350000000000004,1.546445117,0.3255,-0.0235,0.32634720770000003,1.18,-0.33,1.2252754792,1.5354999999999999,-0.35350000000000004,1.5756657323,0.3255,-0.0235,0.32634720770000003,1.21,-0.33,1.2541929675999999
2020-11-03 03:30:00,1.4855,-0.3405,1.5240244421,0.2255,-0.0105,0.2257443244,1.26,-0.33,1.3024976008,1.5155,-0.3405,1.5532805606,0.2255,-0.0105,0.2257443244,1.29,-0.33,1.3315404613
2020-11-03 04:00:00,1.4225,0.095,1.4256687027,0.1925,-0.005,0.1925649241,1.23,0.1,1.2340583455,1.3925,-0.845,1.6288281831,0.1925,-0.005,0.1925649241,1.2,-0.84,1.4647866739
2020-11-03 04:30:00,1.463,0.6225,1.5899293223000002,0.233,-0.007500000000000001,0.23312067690000002,1.23,0.63,1.3819551368,1.413,-1.3475000000000001,1.9525176696000002,0.233,-0.007500000000000001,0.23312067690000002,1.18,-1.34,1.7854971297
2020-11-03 05:00:00,1.557,0.605,1.6704113266,0.307,-0.025,0.3080162333,1.25,0.63,1.3997856979,1.487,-1.325,1.9916811993999999,0.307,-0.025,0.3080162333,1.18,-1.3,1.7556765078
2020-11-03 05:30:00,1.5895000000000001,0.615,1.7043283867999999,0.2595,-0.015,0.25993316450000004,1.33,0.63,1.4716657229,1.5295,-1.315,2.0170759158,0.2595,-0.015,0.25993316450000004,1.27,-1.3,1.8173882359
2020-11-03 06:00:00,1.6804999999999999,0.6215,1.7917428666,0.7105,-0.11850000000000001,0.7203141676,0.97,0.74,1.2200409829,1.6205,-1.3285,2.0954552011,0.7105,-0.11850000000000001,0.7203141676,0.91,-1.21,1.514001321
2020-11-03 06:30:00,2.005,0.715,2.1286732957,0.445,-0.045,0.4472694937,1.56,0.76,1.7352809571,1.945,-1.315,2.3478181361,0.445,-0.045,0.4472694937,1.5,-1.27,1.9654261624
2020-11-03 07:00:00,2.2640000000000002,0.764,2.3894334056,0.534,-0.056,0.5369283006000001,1.73,0.8200000000000001,1.9144973231,2.214,-1.276,2.5553809892,0.534,-0.056,0.5369283006000001,1.6800000000000002,-1.22,2.0762466135
2020-11-03 07:30:00,2.4095,0.2505,2.4224864293,0.4495,-0.0395,0.4512322019,1.96,0.29,1.9813379318000002,2.3995,-0.6995,2.4993800231,0.4495,-0.0395,0.4512322019,1.9500000000000002,-0.66,2.0586646157
2020-11-03 08:00:00,2.4905,0.09050000000000001,2.4921437559,0.35050000000000003,-0.0195,0.35104202030000003,2.14,0.11,2.1428252379,2.5105,-0.5195000000000001,2.5636868959,0.35050000000000003,-0.0195,0.35104202030000003,2.16,-0.5,2.2171152428
2020-11-03 08:30:00,2.664,0.867,2.8015326163000003,0.404,-0.023,0.40465417330000003,2.26,0.89,2.4289298055,2.594,-1.2429999999999999,2.876436163,0.404,-0.023,0.40465417330000003,2.19,-1.22,2.5068905042000003
2020-11-03 09:00:00,2.8695,0.9095000000000001,3.0101861238,0.4295,-0.030500000000000003,0.4305815834,2.44,0.9400000000000001,2.614804008,2.7995,-1.1805,3.0382199558,0.4295,-0.030500000000000003,0.4305815834,2.37,-1.15,2.6342740936
2020-11-03 09:30:00,2.907,0.8675,3.0336785014,0.617,-0.07250000000000001,0.6212449195,2.29,0.9400000000000001,2.4754191564,2.867,-1.1325,3.0825712076,0.617,-0.07250000000000001,0.6212449195,2.25,-1.06,2.4871871663
2020-11-03 10:00:00,2.907,0.8105,3.0178732992,0.717,-0.0995,0.7238710175,2.19,0.91,2.3715395843,2.967,-1.0695000000000001,3.1538736896,0.717,-0.0995,0.7238710175,2.25,-0.97,2.4501836666
2020-11-03 10:30:00,2.9725,0.8290000000000001,3.085935393,0.6525000000000001,-0.081,0.6575083650000001,2.32,0.91,2.4920874784000002,2.9025,-1.101,3.1043046323,0.6525000000000001,-0.081,0.6575083650000001,2.25,-1.02,2.4704048251
2020-11-03 11:00:00,2.997,0.2,3.0036659268,0.767,-0.12,0.7763304709000001,2.23,0.32,2.2528426487,3.017,-0.4,3.0434008937,0.767,-0.12,0.7763304709000001,2.25,-0.28,2.2673552876
2020-11-03 11:30:00,2.848,-0.064,2.8487190104,0.8280000000000001,-0.14400000000000002,0.8404284622,2.02,0.08,2.0215835377,2.888,-0.17400000000000002,2.8932369416,0.8280000000000001,-0.14400000000000002,0.8404284622,2.06,-0.03,2.060218435
2020-11-03 12:00:00,2.7960000000000003,-0.07050000000000001,2.7968886732,0.856,-0.1505,0.8691295933000001,1.94,0.08,1.9416487839,2.846,-0.18050000000000002,2.8517181225,0.856,-0.1505,0.8691295933000001,1.99,-0.03,1.9902261178
2020-11-03 12:30:00,2.9735,-0.014,2.9735329576,0.8135,-0.134,0.8244624006,2.16,0.12,2.1633307653,3.0335,-0.214,3.0410390083,0.8135,-0.134,0.8244624006,2.22,-0.08,2.2214409738
2020-11-03 13:00:00,2.9785,-0.0175,2.9785514097,0.8185,-0.1375,0.8299689753,2.16,0.12,2.1633307653,3.0385,-0.2175,3.046274528,0.8185,-0.1375,0.8299689753,2.22,-0.08,2.2214409738
2020-11-03 13:30:00,3.0515,-0.022500000000000003,3.0515829499,0.8315,-0.14250000000000002,0.8436222496,2.22,0.12,2.2232408776,3.1015,-0.1625,3.1057540952,0.8315,-0.14250000000000002,0.8436222496,2.27,-0.02,2.270088104
2020-11-03 14:00:00,2.885,-0.061500000000000006,2.8856554281,0.805,-0.1315,0.8156698168000001,2.08,0.07,2.0811775513,2.935,-0.1915,2.9412407671,0.805,-0.1315,0.8156698168000001,2.13,-0.06,2.1308449028
2020-11-03 14:30:00,2.7775,-0.101,2.779335757,0.8275,-0.14100000000000001,0.8394267389000001,1.9500000000000002,0.04,1.9504102133,2.8075,-0.201,2.8146859949,0.8275,-0.14100000000000001,0.8394267389000001,1.98,-0.06,1.9809088823
2020-11-03 15:00:00,2.5855,0.723,2.6846860617,0.7355,-0.107,0.7432423898,1.85,0.8300000000000001,2.0276587484,2.6155,-1.117,2.8440339748,0.7355,-0.107,0.7432423898,1.88,-1.01,2.1341274564
2020-11-03 15:30:00,2.7945,0.7475,2.8927472237,0.7745000000000001,-0.12250000000000001,0.7841278595000001,2.02,0.87,2.199386278,2.8645,-1.0625,3.0552031847,0.7745000000000001,-0.12250000000000001,0.7841278595000001,2.09,-0.9400000000000001,2.2916587879
2020-11-03 16:00:00,3.0845,0.796,3.1855543081,0.7845000000000001,-0.114,0.7927397114,2.3,0.91,2.4734793308,2.9945,-1.074,3.1812743123000002,0.7845000000000001,-0.114,0.7927397114,2.21,-0.96,2.4095020232
2020-11-03 16:30:00,3.123,0.8085,3.225957416,0.593,-0.061500000000000006,0.5961805515,2.5300000000000002,0.87,2.6754065112000003,3.013,-1.0815,3.2012202751,0.593,-0.061500000000000006,0.5961805515,2.42,-1.02,2.6261759271000003
2020-11-03 17:00:00,3.3055,0.787,3.3978962977,0.4055,-0.023,0.40615175740000004,2.9,0.81,3.0109965128,3.1855,-1.043,3.3519038247,0.4055,-0.023,0.40615175740000004,2.7800000000000002,-1.02,2.9612159665
2020-11-03 17:30:00,3.482,0.737,3.5591421719,0.47200000000000003,-0.033,0.47315219540000003,3.01,0.77,3.106927743,3.352,-1.053,3.513504376,0.47200000000000003,-0.033,0.47315219540000003,2.88,-1.02,3.0552904936
2020-11-03 18:00:00,3.558,0.75,3.6361881139000003,0.358,-0.02,0.35855822400000004,3.2,0.77,3.2913371143,3.418,-1.04,3.5727194124,0.358,-0.02,0.35855822400000004,3.06,-1.02,3.2255232134
2020-11-03 18:30:00,3.5445,0.731,3.6190939819,0.48450000000000004,-0.039,0.48606712500000004,3.06,0.77,3.1553922102,3.4145,-1.059,3.5749533213999998,0.48450000000000004,-0.039,0.48606712500000004,2.93,-1.02,3.1024667605
2020-11-03 19:00:00,3.27,0.6815,3.3402608057,0.54,-0.0485,0.5421736345,2.73,0.73,2.8259157808,3.15,-1.0885,3.332766456,0.54,-0.0485,0.5421736345,2.61,-1.04,2.8095729213
2020-11-03 19:30:00,3.2505,0.1525,3.2540753679,0.4505,-0.0375,0.4520580715,2.8,0.19,2.8064390248,3.2305,-0.5475,3.2765662667,0.4505,-0.0375,0.4520580715,2.7800000000000002,-0.51,2.8263934616
2020-11-03 20:00:00,3.1165,-0.1245,3.1189858127,0.6765,-0.0845,0.6817569215,2.44,-0.04,2.4403278468,3.1465,-0.28450000000000003,3.1593357688,0.6765,-0.0845,0.6817569215,2.47,-0.2,2.4780839372
2020-11-03 20:30:00,2.985,-0.139,2.9882345959,0.585,-0.069,0.5890551757,2.4,-0.07,2.4010206163,3.025,-0.299,3.0397411074,0.585,-0.069,0.5890551757,2.44,-0.23,2.4508161906
2020-11-03 21:00:00,2.8025,-0.1655,2.8073824998,0.3025,-0.0155,0.30289684710000003,2.5,-0.15,2.5044959573,2.8425000000000002,-0.29550000000000004,2.8578184862000002,0.3025,-0.0155,0.30289684710000003,2.54,-0.28,2.5553864678
2020-11-03 21:30:00,2.6790000000000003,0.0135,2.6790340143,0.23900000000000002,-0.006500000000000001,0.2390883728,2.44,0.02,2.4400819658,2.6790000000000003,-0.5165000000000001,2.7283352525,0.23900000000000002,-0.006500000000000001,0.2390883728,2.44,-0.51,2.4927294278
2020-11-03 22:00:00,2.6585,0.6890000000000001,2.7463326911,0.2185,-0.001,0.2185022883,2.44,0.6900000000000001,2.5356853117,2.5685000000000002,-1.211,2.8396678063,0.2185,-0.001,0.2185022883,2.35,-1.21,2.643217736
2020-11-03 22:30:00,2.5855,0.727,2.6857660453000003,0.24550000000000002,-0.003,0.2455183293,2.34,0.73,2.451224184,2.4955,-1.213,2.7746872346,0.24550000000000002,-0.003,0.2455183293,2.25,-1.21,2.5547211198
2020-11-03 23:00:00,2.271,0.6880000000000001,2.3729275168,0.231,-0.002,0.23100865780000002,2.04,0.6900000000000001,2.1535319826,2.181,-1.302,2.5400718494,0.231,-0.002,0.23100865780000002,1.9500000000000002,-1.3,2.3436083291
2020-11-03 23:30:00,2.054,0.5155000000000001,2.1177006989,0.234,-0.0045000000000000005,0.23404326520000002,1.82,0.52,1.8928285712,1.994,-1.1645,2.3091332248,0.234,-0.0045000000000000005,0.23404326520000002,1.76,-1.16,2.1078899402
2020-11-04 00:00:00,1.908,-0.28300000000000003,1.9288735054,0.228,-0.003,0.228019736,1.6800000000000002,-0.28,1.7031735085,1.948,-0.383,1.9852941847,0.228,-0.003,0.228019736,1.72,-0.38,1.7614766533
2020-11-04 00:30:00,1.7675,-0.28300000000000003,1.7900126396,0.23750000000000002,-0.003,0.2375189466,1.53,-0.28,1.5554099138000002,1.7974999999999999,-0.423,1.8466009991,0.23750000000000002,-0.003,0.2375189466,1.56,-0.42,1.6155494421
2020-11-04 01:00:00,1.7055,-0.279,1.7281699135,0.2155,0.001,0.2155023202,1.49,-0.28,1.5160804728000001,1.7355,-0.419,1.7853630583000002,0.2155,0.001,0.2155023202,1.52,-0.42,1.5769590990000002
2020-11-04 01:30:00,1.533,-0.28200000000000003,1.5587215916,0.213,-0.002,0.2130093895,1.32,-0.28,1.3493702235,1.553,-0.442,1.6146742706000001,0.213,-0.002,0.2130093895,1.34,-0.44,1.410390017
2020-11-04 02:00:00,1.613,-0.29350000000000004,1.6394850563999999,0.263,-0.0135,0.26334625500000003,1.35,-0.28,1.3787313009,1.643,-0.4335,1.6992266623,0.263,-0.0135,0.26334625500000003,1.38,-0.42,1.4424978336
2020-11-04 02:30:00,1.6315,-0.2185,1.6460663717,0.28150000000000003,-0.018500000000000003,0.2821072491,1.35,-0.2,1.3647344064,1.6615,-0.4985,1.7346712945,0.28150000000000003,-0.018500000000000003,0.2821072491,1.38,-0.48,1.4610954794
2020-11-04 03:00:00,1.6235,0.5645,1.7188404522,0.2735,-0.0155,0.2739388618,1.35,0.58,1.4693195704,1.5635,-1.2955,2.0304808544,0.2735,-0.0155,0.2739388618,1.29,-1.28,1.8172781845000001
2020-11-04 03:30:00,1.6235,0.553,1.7150980293,0.3135,-0.027,0.3146605314,1.31,0.58,1.4326548782000001,1.5434999999999999,-1.307,2.0225333743,0.3135,-0.027,0.3146605314,1.23,-1.28,1.7751901307
2020-11-04 04:00:00,1.4765000000000001,0.5405,1.572320737,0.3765,-0.0395,0.37856637460000003,1.1,0.58,1.2435433245,1.3965,-1.3195000000000001,1.9212736661,0.3765,-0.0395,0.37856637460000003,1.02,-1.28,1.636704005
2020-11-04 04:30:00,1.5765,0.534,1.6644843796000002,0.34650000000000003,-0.046,0.3495400549,1.23,0.58,1.3598897014,1.5065,-1.326,2.0069425129,0.34650000000000003,-0.046,0.3495400549,1.16,-1.28,1.7274258305
2020-11-04 05:00:00,1.6215000000000002,0.5435,1.7101621268,0.35150000000000003,-0.036500000000000005,0.3533900112,1.27,0.58,1.3961733417,1.5415,-1.3165,2.0271641522,0.35150000000000003,-0.036500000000000005,0.3533900112,1.19,-1.28,1.7477127911
2020-11-04 05:30:00,1.7065000000000001,0.543,1.7908074296,0.34650000000000003,-0.037,0.34846986960000004,1.3599999999999999,0.58,1.4785127663,1.6265,-1.267,2.0617447102,0.34650000000000003,-0.037,0.34846986960000004,1.28,-1.23,1.7751901307
2020-11-04 06:00:00,1.714,0.558,1.8025426486,0.354,-0.042,0.35648281870000004,1.3599999999999999,0.6000000000000001,1.4864723341000001,1.634,-1.272,2.0707341693,0.354,-0.042,0.35648281870000004,1.28,-1.23,1.7751901307
2020-11-04 06:30:00,2.045,0.6085,2.1336113165,0.335,-0.0315,0.336477711,1.71,0.64,1.8258422714,1.9649999999999999,-1.2115,2.3084534325,0.335,-0.0315,0.336477711,1.63,-1.18,2.0122872558
2020-11-04 07:00:00,2.3295,0.651,2.4187540698,0.2995,-0.019,0.300102066,2.03,0.67,2.1377090541,2.2395,-1.169,2.5262464745,0.2995,-0.019,0.300102066,1.94,-1.15,2.2552383466
2020-11-04 07:30:00,2.394,0.5720000000000001,2.4613857885,0.254,-0.008,0.254125953,2.14,0.58,2.2172054483,2.354,-1.048,2.57674601,0.254,-0.008,0.254125953,2.1,-1.04,2.3434163096000002
2020-11-04 08:00:00,2.61,0.797,2.7289758152,0.24,-0.003,0.2400187493,2.37,0.8,2.5013796192999997,2.52,-1.223,2.8010942505000003,0.24,-0.003,0.2400187493,2.2800000000000002,-1.22,2.5858847615
2020-11-04 08:30:00,2.8375,0.8005,2.9482548228,0.2275,0.0005,0.2275005494,2.61,0.8,2.7298534759,2.7375,-1.0895,2.9463395086,0.2275,0.0005,0.2275005494,2.51,-1.09,2.7364575641
2020-11-04 09:00:00,2.927,0.537,2.9758524829,0.267,-0.013000000000000001,0.2673162921,2.66,0.55,2.7162658191,2.867,-0.763,2.9667925441,0.267,-0.013000000000000001,0.2673162921,2.6,-0.75,2.7060118255
2020-11-04 09:30:00,2.886,-0.059500000000000004,2.8866132838,0.466,-0.0395,0.46767109170000004,2.42,-0.02,2.4200826431999998,2.926,-0.1895,2.9321299852,0.466,-0.0395,0.46767109170000004,2.46,-0.15,2.4645689278000003
2020-11-04 10:00:00,2.932,-0.0405,2.9322797018999998,0.342,-0.0205,0.34261384970000003,2.59,-0.02,2.5900772189,2.982,-0.1705,2.9868703102,0.342,-0.0205,0.34261384970000003,2.64,-0.15,2.6442579299
2020-11-04 10:30:00,2.932,-0.0285,2.9321385114,0.272,-0.0085,0.2721327801,2.66,-0.02,2.6600751869,2.982,-0.1585,2.9862093445999998,0.272,-0.0085,0.2721327801,2.71,-0.15,2.7141481168
2020-11-04 11:00:00,2.975,-0.0275,2.9751270981,0.275,-0.007500000000000001,0.2751022537,2.7,-0.02,2.7000740731,3.025,-0.1575,3.0290974316,0.275,-0.007500000000000001,0.2751022537,2.75,-0.15,2.7540878708000003
2020-11-04 11:30:00,2.7115,-0.069,2.7123777853,0.28150000000000003,-0.009000000000000001,0.2816438354,2.43,-0.06,2.4307406279,2.7615,-0.189,2.7679601244,0.28150000000000003,-0.009000000000000001,0.2816438354,2.48,-0.18,2.4865236777
2020-11-04 12:00:00,2.7825,-0.063,2.7832131162,0.2525,-0.003,0.2525178212,2.5300000000000002,-0.06,2.5307113624,2.8325,-0.183,2.8384054062,0.2525,-0.003,0.2525178212,2.58,-0.18,2.5862714475
2020-11-04 12:30:00,2.879,-0.031,2.8791668934,0.229,-0.001,0.2290021834,2.65,-0.03,2.6501698059,2.9290000000000003,-0.151,2.9328897013,0.229,-0.001,0.2290021834,2.7,-0.15,2.7041634566
2020-11-04 13:00:00,2.8529999999999998,-0.036000000000000004,2.8532271203,0.253,-0.006,0.2530711362,2.6,-0.03,2.6001730712,2.893,-0.156,2.8972029615,0.253,-0.006,0.2530711362,2.64,-0.15,2.6442579299
2020-11-04 13:30:00,2.9305,-0.036000000000000004,2.9307211143,0.2505,-0.006,0.25057184600000004,2.68,-0.03,2.6801679052000003,2.9805,-0.156,2.9845797443,0.2505,-0.006,0.25057184600000004,2.73,-0.15,2.7341177736
2020-11-04 14:00:00,2.7485,-0.07050000000000001,2.7494040263,0.2685,-0.0105,0.26870522880000003,2.48,-0.06,2.4807257003,2.7984999999999998,-0.1905,2.8049763814,0.2685,-0.0105,0.26870522880000003,2.5300000000000002,-0.18,2.5363950796
2020-11-04 14:30:00,2.758,-0.07250000000000001,2.7589527452000002,0.278,-0.0125,0.2782808833,2.48,-0.06,2.4807257003,2.808,-0.1925,2.8145906008,0.278,-0.0125,0.2782808833,2.5300000000000002,-0.18,2.5363950796
2020-11-04 15:00:00,2.653,-0.10250000000000001,2.6549793314,0.28300000000000003,-0.0125,0.28327592560000003,2.37,-0.09,2.3717082451,2.713,-0.2325,2.7229442245,0.28300000000000003,-0.0125,0.28327592560000003,2.43,-0.22,2.4399385238
2020-11-04 15:30:00,2.782,-0.097,2.783690536,0.262,-0.007,0.2620934948,2.52,-0.09,2.5216066307,2.822,-0.227,2.8311151513,0.262,-0.007,0.2620934948,2.56,-0.22,2.5694357357
2020-11-04 16:00:00,2.93,-0.136,2.9331546158,0.27,-0.006,0.2700666584,2.66,-0.13,2.6631747971,2.9699999999999998,-0.176,2.9752102447,0.27,-0.006,0.2700666584,2.7,-0.17,2.7053465582
2020-11-04 16:30:00,3.0365,-0.1355,3.0395217551,0.2765,-0.0055000000000000005,0.2765546962,2.76,-0.13,2.763059898,3.0665,-0.1555,3.070440115,0.2765,-0.0055000000000000005,0.2765546962,2.79,-0.15,2.7940293485
2020-11-04 17:00:00,3.227,-0.1835,3.2322130576,0.257,-0.0035,0.25702383160000003,2.9699999999999998,-0.18,2.9754495459,3.237,-0.0835,3.2380767826,0.257,-0.0035,0.25702383160000003,2.98,-0.08,2.9810736321
2020-11-04 17:30:00,3.4785,-0.20450000000000002,3.4845060626,0.2585,-0.0045000000000000005,0.2585391653,3.22,-0.2,3.2262052012,3.4985,-0.0845,3.4995203243,0.2585,-0.0045000000000000005,0.2585391653,3.24,-0.08,3.2409875038
2020-11-04 18:00:00,3.4939999999999998,-0.20800000000000002,3.5001857094,0.274,-0.008,0.2741167634,3.22,-0.2,3.2262052012,3.5140000000000002,-0.088,3.5151017055000002,0.274,-0.008,0.2741167634,3.24,-0.08,3.2409875038
2020-11-04 18:30:00,3.4115,-0.20750000000000002,3.4178046316,0.2615,-0.007500000000000001,0.2616075305,3.15,-0.2,3.1563428204,3.4314999999999998,-0.08750000000000001,3.4326154023,0.2615,-0.007500000000000001,0.2616075305,3.17,-0.08,3.171009303
2020-11-04 19:00:00,3.2735,-0.234,3.2818528684,0.2535,-0.004,0.2535315562,3.02,-0.23,3.0287456149,3.2835,-0.124,3.2858405698,0.2535,-0.004,0.2535315562,3.03,-0.12,3.0323753066
2020-11-04 19:30:00,3.007,-0.28750000000000003,3.0207127056,0.23700000000000002,-0.007500000000000001,0.2371186412,2.77,-0.28,2.7841156585,3.017,-0.1675,3.0216461159,0.23700000000000002,-0.007500000000000001,0.2371186412,2.7800000000000002,-0.16,2.7846005099
2020-11-04 20:00:00,3.0175,-0.248,3.027674066,0.2275,-0.008,0.2276406159,2.79,-0.24,2.800303555,3.0275,-0.168,3.0321576888,0.2275,-0.008,0.2276406159,2.8,-0.16,2.8045677029
2020-11-04 20:30:00,2.89,-0.10550000000000001,2.8919250077000003,0.23,-0.0055000000000000005,0.2300657515,2.66,-0.1,2.6618790356,2.93,-0.35550000000000004,2.9514878028,0.23,-0.0055000000000000005,0.2300657515,2.7,-0.35000000000000003,2.722590678
