Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-11-04 21:00:00,2.7805,-0.10250000000000001,2.7823886321,0.2205,-0.0025,0.2205141719,2.56,-0.1,2.5619523805,2.8205,-0.35250000000000004,2.8424419959,0.2205,-0.0025,0.2205141719,2.6,-0.35000000000000003,2.6234519245
2020-11-04 21:30:00,2.699,-0.1075,2.7011399908,0.249,-0.007500000000000001,0.2491129262,2.45,-0.1,2.452039967,2.749,-0.35750000000000004,2.7721484899,0.249,-0.007500000000000001,0.2491129262,2.5,-0.35000000000000003,2.5243811123
2020-11-04 22:00:00,2.6189999999999998,0.5670000000000001,2.6796734876,0.279,-0.013000000000000001,0.2793027032,2.34,0.58,2.4108089928,2.569,-1.063,2.7802391983,0.279,-0.013000000000000001,0.2793027032,2.29,-1.05,2.5192459189000003
2020-11-04 22:30:00,2.6355,0.764,2.7440036899,0.29550000000000004,-0.016,0.2959328471,2.34,0.78,2.4665765749,2.5555,-1.246,2.843078657,0.29550000000000004,-0.016,0.2959328471,2.26,-1.23,2.5730332295
2020-11-04 23:00:00,2.251,0.519,2.3100567093,0.251,-0.011,0.2512409202,2.0,0.53,2.0690335908,2.191,-1.121,2.4611221018,0.251,-0.011,0.2512409202,1.94,-1.11,2.2351062615
2020-11-04 23:30:00,1.9645000000000001,-0.28300000000000003,1.9847793958,0.2645,-0.013000000000000001,0.264819278,1.7000000000000002,-0.27,1.7213076425,2.0045,-0.373,2.0389088381,0.2645,-0.013000000000000001,0.264819278,1.74,-0.36,1.7768511474
2020-11-05 00:00:00,1.888,-0.343,1.9189041143,0.268,-0.013000000000000001,0.2683151133,1.62,-0.33,1.653269488,1.908,-0.343,1.9385853089,0.268,-0.013000000000000001,0.2683151133,1.6400000000000001,-0.33,1.6728717823
2020-11-05 00:30:00,1.7135,-0.3405,1.7470038638,0.2535,-0.0105,0.25371736240000003,1.46,-0.33,1.4968299837,1.7435,-0.3405,1.7764381498000001,0.2535,-0.0105,0.25371736240000003,1.49,-0.33,1.5261061562
2020-11-05 01:00:00,1.7125,-0.338,1.7455372382,0.2525,-0.008,0.2526267009,1.46,-0.33,1.4968299837,1.7125,-0.338,1.7455372382,0.2525,-0.008,0.2526267009,1.46,-0.33,1.4968299837
2020-11-05 01:30:00,1.5474999999999999,-0.35550000000000004,1.5878087101,0.23750000000000002,-0.0055000000000000005,0.2375636757,1.31,-0.35000000000000003,1.3559498516000001,1.5675,-0.35550000000000004,1.6073072202,0.23750000000000002,-0.0055000000000000005,0.2375636757,1.33,-0.35000000000000003,1.3752817893
2020-11-05 02:00:00,1.661,0.20400000000000001,1.6734805048,0.241,-0.006,0.2410746772,1.42,0.21,1.4354441821,1.641,-0.926,1.8842391037000001,0.241,-0.006,0.2410746772,1.4,-0.92,1.6752313273000001
2020-11-05 02:30:00,1.591,0.6375000000000001,1.7139682757,0.231,-0.0025,0.2310135277,1.3599999999999999,0.64,1.5030635382000002,1.521,-1.3625,2.0420203843,0.231,-0.0025,0.2310135277,1.29,-1.3599999999999999,1.8744865964000001
2020-11-05 03:00:00,1.5625,0.6385000000000001,1.687924317,0.2325,-0.0015,0.23250483870000002,1.33,0.64,1.4759742545,1.5025,-1.3615,2.027606594,0.2325,-0.0015,0.23250483870000002,1.27,-1.3599999999999999,1.8607794066
2020-11-05 03:30:00,1.529,0.6405000000000001,1.6577337693,0.229,0.0005,0.22900054590000002,1.3,0.64,1.4489996549,1.459,-1.3595000000000002,1.9942219661,0.229,0.0005,0.22900054590000002,1.23,-1.3599999999999999,1.8337120821
2020-11-05 04:00:00,1.499,0.62,1.6221593633,0.229,0.0,0.229,1.27,0.62,1.4132586458,1.429,-1.3599999999999999,1.9727242585,0.229,0.0,0.229,1.2,-1.3599999999999999,1.8137254478
2020-11-05 04:30:00,1.5025,0.621,1.6257758917,0.2325,0.001,0.2325021505,1.27,0.62,1.4132586458,1.4325,-1.359,1.9745726753000001,0.2325,0.001,0.2325021505,1.2,-1.3599999999999999,1.8137254478
2020-11-05 05:00:00,1.638,0.6665,1.7684078291,0.248,-0.0035,0.24802469640000002,1.3900000000000001,0.67,1.5430489298999999,1.5779999999999998,-1.3635,2.0854774633,0.248,-0.0035,0.24802469640000002,1.33,-1.3599999999999999,1.9022355270000002
2020-11-05 05:30:00,1.7269999999999999,0.6995,1.8632845328,0.247,-0.0005,0.24700050610000002,1.48,0.7000000000000001,1.6371927193,1.667,-1.3905,2.1708015225,0.247,-0.0005,0.24700050610000002,1.42,-1.3900000000000001,1.9870832896000001
2020-11-05 06:00:00,1.6844999999999999,0.6615,1.8097299522,0.23450000000000001,0.0015,0.23450479740000002,1.45,0.66,1.5931415505,1.6245,-1.3685,2.1240980439,0.23450000000000001,0.0015,0.23450479740000002,1.3900000000000001,-1.37,1.9516659550000002
2020-11-05 06:30:00,2.0185,0.6855,2.1317252403,0.2285,0.0055000000000000005,0.228566183,1.79,0.68,1.9148106956,1.9385,-1.2745,2.3199423484,0.2285,0.0055000000000000005,0.228566183,1.71,-1.28,2.1360009363
2020-11-05 07:00:00,2.338,0.725,2.4478294467,0.228,0.005,0.22805481800000002,2.11,0.72,2.2294618185,2.248,-1.225,2.5601033182,0.228,0.005,0.22805481800000002,2.02,-1.23,2.3650158562
2020-11-05 07:30:00,2.4445,0.6265000000000001,2.5235059937,0.2245,0.006500000000000001,0.2245940783,2.22,0.62,2.3049511925,2.3845,-1.0935,2.6232770536,0.2245,0.006500000000000001,0.2245940783,2.16,-1.1,2.4239636961
2020-11-05 08:00:00,2.5625,0.806,2.6862692065,0.2225,0.006,0.2225808842,2.34,0.8,2.4729739182,2.4725,-1.204,2.750067681,0.2225,0.006,0.2225808842,2.25,-1.21,2.5547211198
2020-11-05 08:30:00,2.733,0.8035,2.848666574,0.223,0.0035,0.2230274647,2.51,0.8,2.6344069541,2.633,-1.1165,2.8599407774000003,0.223,0.0035,0.2230274647,2.41,-1.12,2.6575364532
2020-11-05 09:00:00,2.914,0.854,3.0365625302,0.224,0.004,0.2240357114,2.69,0.85,2.8210990766,2.814,-1.086,3.0162877847,0.224,0.004,0.2240357114,2.59,-1.09,2.8100177935
2020-11-05 09:30:00,2.9185,0.8525,3.0404602448,0.2285,0.0025,0.2285136757,2.69,0.85,2.8210990766,2.8185000000000002,-1.0875,3.0210260674,0.2285,0.0025,0.2285136757,2.59,-1.09,2.8100177935
2020-11-05 10:00:00,3.081,0.8535,3.1970335078,0.231,0.0035,0.2310265136,2.85,0.85,2.9740544716,2.981,-1.0865,3.1728289034,0.231,0.0035,0.2310265136,2.75,-1.09,2.9581413083
2020-11-05 10:30:00,2.822,0.8535,2.9482446048,0.232,0.0035,0.2320263994,2.59,0.85,2.7259126912,2.732,-1.0865,2.9401201081,0.232,0.0035,0.2320263994,2.5,-1.09,2.7272880303
2020-11-05 11:00:00,3.019,0.8555,3.1378720895,0.229,0.0055000000000000005,0.2290660385,2.79,0.85,2.9166076184,2.919,-1.0545,3.103631945,0.229,0.0055000000000000005,0.2290660385,2.69,-1.06,2.8913145799
2020-11-05 11:30:00,2.84,0.8545,2.9657663849,0.23,0.0045000000000000005,0.2300440175,2.61,0.85,2.7449225854,2.75,-1.0855,2.9564861322000002,0.23,0.0045000000000000005,0.2300440175,2.52,-1.09,2.7456328961
2020-11-05 12:00:00,2.7815000000000003,0.8345,2.9039856232,0.2315,0.0045000000000000005,0.2315437324,2.55,0.8300000000000001,2.6816785788,2.6814999999999998,-1.0855,2.8928796207,0.2315,0.0045000000000000005,0.2315437324,2.45,-1.09,2.6815294143
2020-11-05 12:30:00,2.9725,0.836,3.0878232219,0.2325,0.006,0.2325774065,2.74,0.8300000000000001,2.8629530209,2.8825000000000003,-1.084,3.079588,0.2325,0.006,0.2325774065,2.65,-1.09,2.8654144552
2020-11-05 13:00:00,3.0135,0.8545,3.1323078552,0.2335,0.0045000000000000005,0.2335433579,2.7800000000000002,0.85,2.9070431713,2.9135,-1.0855,3.1091465871,0.2335,0.0045000000000000005,0.2335433579,2.68,-1.09,2.8931816396
2020-11-05 13:30:00,3.017,0.854,3.1355390286,0.23700000000000002,0.004,0.2370337529,2.7800000000000002,0.85,2.9070431713,2.917,-1.086,3.1126010024,0.23700000000000002,0.004,0.2370337529,2.68,-1.09,2.8931816396
2020-11-05 14:00:00,2.954,0.853,3.0746910414,0.244,0.003,0.24401844190000002,2.71,0.85,2.8401760509000002,2.854,-1.117,3.0648009723,0.244,0.003,0.24401844190000002,2.61,-1.12,2.8401584463000003
2020-11-05 14:30:00,2.833,0.8015,2.9441961976,0.243,0.0015,0.24300462960000002,2.59,0.8,2.7107379069,2.733,-1.1185,2.9530206992,0.243,0.0015,0.24300462960000002,2.49,-1.12,2.7302930246
2020-11-05 15:00:00,2.766,0.8005,2.8795062511,0.246,0.0005,0.24600050810000001,2.52,0.8,2.6439364591,2.666,-1.1195,2.8915110669,0.246,0.0005,0.24600050810000001,2.42,-1.12,2.6666083327
2020-11-05 15:30:00,2.884,0.8025,2.9935701512,0.244,0.0025,0.24401280700000003,2.64,0.8,2.7585503439,2.784,-1.1175,2.9999103737,0.244,0.0025,0.24401280700000003,2.54,-1.12,2.7759682995
2020-11-05 16:00:00,2.896,0.801,3.004732434,0.256,0.001,0.2560019531,2.64,0.8,2.7585503439,2.7960000000000003,-1.119,3.0116070461,0.256,0.001,0.2560019531,2.54,-1.12,2.7759682995
2020-11-05 16:30:00,3.0925,0.8325,3.2025946512,0.2525,0.0025,0.25251237590000003,2.84,0.8300000000000001,2.9588004326,2.9825,-1.1175,3.184982339,0.2525,0.0025,0.25251237590000003,2.73,-1.12,2.9508134472
2020-11-05 17:00:00,3.1725,-0.179,3.1775457904,0.2525,0.001,0.25250198020000003,2.92,-0.18,2.9255426847,3.1825,-0.109,3.1843660672,0.2525,0.001,0.25250198020000003,2.93,-0.11,2.9320641194
2020-11-05 17:30:00,3.377,-0.211,3.3835853765,0.257,-0.001,0.2570019455,3.12,-0.21,3.1270593215,3.3970000000000002,-0.111,3.3988130281,0.257,-0.001,0.2570019455,3.14,-0.11,3.1419261608
2020-11-05 18:00:00,3.412,-0.212,3.4185798221,0.262,-0.002,0.2620076335,3.15,-0.21,3.1569922395,3.432,-0.112,3.4338270195,0.262,-0.002,0.2620076335,3.17,-0.11,3.1719079432
2020-11-05 18:30:00,3.1645,-0.24250000000000002,3.1737779538,0.2545,-0.0025,0.2545122787,2.91,-0.24,2.9198801345,3.1845,-0.14250000000000002,3.1876867004,0.2545,-0.0025,0.2545122787,2.93,-0.14,2.933342803
2020-11-05 19:00:00,3.0145,-0.264,3.026038045,0.2645,-0.004,0.264530244,2.75,-0.26,2.7622635645,3.0245,-0.14400000000000002,3.0279260642,0.2645,-0.004,0.264530244,2.76,-0.14,2.7635484436
2020-11-05 19:30:00,3.069,0.052000000000000005,3.0694405028,0.279,-0.008,0.2791146718,2.79,0.06,2.7906450867,3.039,-0.508,3.0811661753,0.279,-0.008,0.2791146718,2.76,-0.5,2.8049242414
2020-11-05 20:00:00,3.03,0.665,3.1021162132,0.28,-0.005,0.2800446393,2.75,0.67,2.8304416616,2.94,-1.095,3.1372958101,0.28,-0.005,0.2800446393,2.66,-1.09,2.8746651979
2020-11-05 20:30:00,2.8685,-0.1105,2.8706275446,0.2485,-0.0005,0.248500503,2.62,-0.11,2.6223081435999998,2.9085,-0.3305,2.9272175355,0.2485,-0.0005,0.248500503,2.66,-0.33,2.6803917624
2020-11-05 21:00:00,2.7485,-0.1615,2.7532407269,0.2585,-0.0015,0.258504352,2.49,-0.16,2.4951352669,2.7885,-0.3115,2.8058447035,0.2585,-0.0015,0.258504352,2.5300000000000002,-0.31,2.5489213404999997
2020-11-05 21:30:00,2.652,-0.1665,2.6572215282,0.28200000000000003,-0.006500000000000001,0.2820749014,2.37,-0.16,2.375394704,2.692,-0.3165,2.7105416894000003,0.28200000000000003,-0.006500000000000001,0.2820749014,2.41,-0.31,2.4298559628
2020-11-05 22:00:00,2.513,-0.1885,2.5200597711,0.293,-0.0085,0.2931232676,2.22,-0.18,2.2272853432,2.543,-0.3185,2.5628677785000002,0.293,-0.0085,0.2931232676,2.25,-0.31,2.2712551596
2020-11-05 22:30:00,2.4685,0.2995,2.4866026019,0.2985,-0.0105,0.2986846163,2.17,0.31,2.1920310217,2.4285,-0.8305,2.5665818709,0.2985,-0.0105,0.2986846163,2.13,-0.8200000000000001,2.2823890992
2020-11-05 23:00:00,2.18,0.6365000000000001,2.2710200902,0.33,-0.0135,0.3302760209,1.85,0.65,1.9608671550999999,2.1,-1.2535,2.4456619247,0.33,-0.0135,0.3302760209,1.77,-1.24,2.1611339616
2020-11-05 23:30:00,2.091,0.298,2.1121280738,0.371,-0.022,0.3716517187,1.72,0.32,1.7495142182999999,2.061,-0.922,2.2578319247,0.371,-0.022,0.3716517187,1.69,-0.9,1.9147062438
2020-11-06 00:00:00,1.8985,-0.2505,1.9149549603,0.3185,-0.0105,0.3186730299,1.58,-0.24,1.5981239001,1.9385,-0.4005,1.979439946,0.3185,-0.0105,0.3186730299,1.62,-0.39,1.6662832892
2020-11-06 00:30:00,1.767,-0.28,1.7890469530000002,0.317,-0.01,0.3171576895,1.45,-0.27,1.4749237268,1.7970000000000002,-0.4,1.8409804453,0.317,-0.01,0.3171576895,1.48,-0.39,1.5305227865000002
2020-11-06 01:00:00,1.6265,-0.2995,1.653844763,0.3165,-0.0095,0.3166425429,1.31,-0.29,1.34171532,1.6465,-0.4295,1.7015970440000001,0.3165,-0.0095,0.3166425429,1.33,-0.42,1.3947401192
2020-11-06 01:30:00,1.6355,-0.303,1.6633307699,0.3255,-0.013000000000000001,0.3257594972,1.31,-0.29,1.34171532,1.6555,-0.433,1.7111894255,0.3255,-0.013000000000000001,0.3257594972,1.33,-0.42,1.3947401192
2020-11-06 02:00:00,1.6395,-0.304,1.6674460261,0.3295,-0.014,0.32979728620000004,1.31,-0.29,1.34171532,1.6795,-0.434,1.7346689165,0.3295,-0.014,0.32979728620000004,1.35,-0.42,1.4138246002
2020-11-06 02:30:00,1.549,-0.29650000000000004,1.5771218247,0.309,-0.006500000000000001,0.3090683581,1.24,-0.29,1.2734598541,1.579,-0.42650000000000005,1.6355865156,0.309,-0.006500000000000001,0.3090683581,1.27,-0.42,1.3376471882
2020-11-06 03:00:00,1.577,-0.294,1.6041711255000002,0.277,-0.004,0.2770288794,1.3,-0.29,1.3319534526,1.607,-0.424,1.661994284,0.277,-0.004,0.2770288794,1.33,-0.42,1.3947401192
2020-11-06 03:30:00,1.5255,-0.2975,1.5542382379,0.3055,-0.007500000000000001,0.30559204830000003,1.22,-0.29,1.2539936204,1.5554999999999999,-0.42750000000000005,1.6131759049,0.3055,-0.007500000000000001,0.30559204830000003,1.25,-0.42,1.3186735760000001
2020-11-06 04:00:00,1.4615,-0.23850000000000002,1.4808323673000001,0.3115,-0.0085,0.3116159495,1.15,-0.23,1.1727744881,1.4815,-0.4985,1.5631201169,0.3115,-0.0085,0.3116159495,1.17,-0.49,1.2684636376
2020-11-06 04:30:00,1.482,0.5675,1.5869405313,0.28200000000000003,-0.0025,0.2820110813,1.2,0.5700000000000001,1.3284953895,1.412,-1.3325,1.9414685807,0.28200000000000003,-0.0025,0.2820110813,1.13,-1.33,1.7452220489
2020-11-06 05:00:00,1.499,0.5385,1.5927910252,0.46900000000000003,-0.0315,0.47005664550000004,1.03,0.5700000000000001,1.177200068,1.429,-1.3115,1.9396064678,0.46900000000000003,-0.0315,0.47005664550000004,0.96,-1.28,1.6
2020-11-06 05:30:00,1.5495,0.5630000000000001,1.6486113096000001,0.5795,-0.057,0.582296531,0.97,0.62,1.1512167476,1.4895,-1.337,2.0015442163,0.5795,-0.057,0.582296531,0.91,-1.28,1.5705094714999999
2020-11-06 06:00:00,1.601,0.58,1.7028214821,0.631,-0.06,0.6338461959,0.97,0.64,1.1621101497,1.541,-1.34,2.0421265877,0.631,-0.06,0.6338461959,0.91,-1.28,1.5705094714999999
2020-11-06 06:30:00,1.814,0.5985,1.9101827792,0.514,-0.0415,0.515672619,1.3,0.64,1.4489996549,1.744,-1.2815,2.1642038374,0.514,-0.0415,0.515672619,1.23,-1.24,1.7465680634
2020-11-06 07:00:00,1.9245,0.0635,1.9255473248000001,0.4545,-0.026500000000000003,0.4552718968,1.47,0.09,1.472752525,1.9245,-0.7065,2.0500835349,0.4545,-0.026500000000000003,0.4552718968,1.47,-0.68,1.6196604582
2020-11-06 07:30:00,2.0775,-0.24650000000000002,2.092072776,0.5275000000000001,-0.036500000000000005,0.5287612883,1.55,-0.21,1.564161117,2.1075,-0.35650000000000004,2.1374397068,0.5275000000000001,-0.036500000000000005,0.5287612883,1.58,-0.32,1.6120794025
2020-11-06 08:00:00,2.2800000000000002,-0.209,2.2895591279,0.6000000000000001,-0.049,0.6019975083,1.6800000000000002,-0.16,1.6876018488,2.32,-0.319,2.3418285591,0.6000000000000001,-0.049,0.6019975083,1.72,-0.27,1.7410628938000001
2020-11-06 08:30:00,2.529,0.441,2.5671622465,0.729,-0.089,0.7344126905,1.8,0.53,1.8764061394,2.499,-0.849,2.6392805837999997,0.729,-0.089,0.7344126905,1.77,-0.76,1.9262658176
2020-11-06 09:00:00,2.6215,0.8275,2.749003183,0.6915,-0.0825,0.6964039776000001,1.9300000000000002,0.91,2.1337759957,2.5515,-1.1725,2.8080079238,0.6915,-0.0825,0.6964039776000001,1.8599999999999999,-1.09,2.1558524996
2020-11-06 09:30:00,2.6555,0.8300000000000001,2.78218983,0.7555000000000001,-0.1,0.7620893976,1.9,0.93,2.115395944,2.5855,-1.19,2.8462098043,0.7555000000000001,-0.1,0.7620893976,1.83,-1.09,2.130023474
2020-11-06 10:00:00,2.7880000000000003,0.877,2.9226825007,0.748,-0.10300000000000001,0.7550582759000001,2.04,0.98,2.2631835984,2.708,-1.143,2.9393388712,0.748,-0.10300000000000001,0.7550582759000001,1.96,-1.04,2.2188285197
2020-11-06 10:30:00,2.702,0.87,2.8386095188000002,0.772,-0.11,0.7797974096,1.9300000000000002,0.98,2.1645553816,2.632,-1.15,2.8722680932999998,0.772,-0.11,0.7797974096,1.8599999999999999,-1.04,2.1310091506
2020-11-06 11:00:00,2.733,0.8725,2.8688926871,0.593,-0.0675,0.5968293307,2.14,0.9400000000000001,2.3373489256,2.653,-1.1675,2.8985281178999998,0.593,-0.0675,0.5968293307,2.06,-1.1,2.335294414
2020-11-06 11:30:00,2.7975,0.866,2.9284743895,0.4675,-0.034,0.4687347331,2.33,0.9,2.4977790134,2.7175000000000002,-1.134,2.9446158069,0.4675,-0.034,0.4687347331,2.25,-1.1,2.5044959573
2020-11-06 12:00:00,2.969,0.8935000000000001,3.1005327365,0.639,-0.0665,0.6424509709,2.33,0.96,2.5200198412,2.8890000000000002,-1.1065,3.0936488569,0.639,-0.0665,0.6424509709,2.25,-1.04,2.4787295133000002
2020-11-06 12:30:00,2.9575,0.892,3.0890889029,0.6275000000000001,-0.068,0.6311737083,2.33,0.96,2.5200198412,2.8975,-1.108,3.1021235066,0.6275000000000001,-0.068,0.6311737083,2.27,-1.04,2.4968980756
2020-11-06 13:00:00,2.948,0.892,3.0799948052,0.618,-0.068,0.6217298449,2.33,0.96,2.5200198412,2.888,-1.108,3.0932520104,0.618,-0.068,0.6217298449,2.27,-1.04,2.4968980756
2020-11-06 13:30:00,2.99,0.8815000000000001,3.1172331081,0.49,-0.0385,0.49151017280000003,2.5,0.92,2.6639069053,2.9,-1.0785,3.0940527226,0.49,-0.0385,0.49151017280000003,2.41,-1.04,2.6248238036
2020-11-06 14:00:00,2.9825,0.8295,3.0957029089,0.4025,-0.0205,0.4030217116,2.58,0.85,2.7164130761000003,2.8825000000000003,-1.0605,3.0713948786,0.4025,-0.0205,0.4030217116,2.48,-1.04,2.6892378102
2020-11-06 14:30:00,2.6895,0.7535000000000001,2.793057912,0.4595,-0.036500000000000005,0.460947394,2.23,0.79,2.3657979626,2.5995,-1.1565,2.8451524564,0.4595,-0.036500000000000005,0.460947394,2.14,-1.12,2.4153674669000003
2020-11-06 15:00:00,2.7735000000000003,0.7605000000000001,2.8758759535,0.5435,-0.0495,0.5457494847000001,2.23,0.81,2.3725513693,2.6835,-1.1695,2.9272687782,0.5435,-0.0495,0.5457494847000001,2.14,-1.12,2.4153674669000003
2020-11-06 15:30:00,2.896,0.7705000000000001,2.9967459435,0.646,-0.0795,0.6508734516,2.25,0.85,2.4052026941999998,2.786,-1.1495,3.0138258493,0.646,-0.0795,0.6508734516,2.14,-1.07,2.3925927359
2020-11-06 16:00:00,2.9530000000000003,0.772,3.0522439287,0.643,-0.078,0.6477136713,2.31,0.85,2.461422353,2.863,-1.148,3.084586358,0.643,-0.078,0.6477136713,2.22,-1.07,2.4644066223
2020-11-06 16:30:00,3.006,0.746,3.0971845279,0.546,-0.054,0.5486638315,2.46,0.8,2.5868127107000003,2.906,-1.154,3.1267478312,0.546,-0.054,0.5486638315,2.36,-1.1,2.6037665026
2020-11-06 17:00:00,3.1255,0.771,3.2191910863,0.6655,-0.079,0.6701725524000001,2.46,0.85,2.602710126,3.0255,-1.149,3.2363329943,0.6655,-0.079,0.6701725524000001,2.36,-1.07,2.5912352267000003
2020-11-06 17:30:00,3.4165,0.758,3.4995765815,0.5265000000000001,-0.052000000000000005,0.5290616694,2.89,0.81,3.0013663555,3.3064999999999998,-1.1219999999999999,3.4916795744,0.5265000000000001,-0.052000000000000005,0.5290616694,2.7800000000000002,-1.07,2.9788084866
2020-11-06 18:00:00,3.415,0.8345,3.5154822215,0.5650000000000001,-0.0555,0.5677193409,2.85,0.89,2.9857327409,3.315,-1.2055,3.5273864617,0.5650000000000001,-0.0555,0.5677193409,2.75,-1.15,2.9807717122
2020-11-06 18:30:00,3.4050000000000002,0.8695,3.514264539,0.555,-0.0505,0.5572927866,2.85,0.92,2.9948121811,3.305,-1.2305,3.5266351172,0.555,-0.0505,0.5572927866,2.75,-1.18,2.992473893
2020-11-06 19:00:00,3.1965,0.8345,3.3036347407,0.6965,-0.0855,0.7017282237,2.5,0.92,2.6639069053,3.1065,-1.2655,3.3543751281,0.6965,-0.0855,0.7017282237,2.41,-1.18,2.6833747409
2020-11-06 19:30:00,2.9699999999999998,0.7525000000000001,3.0638466427,0.62,-0.0675,0.6236635712,2.35,0.8200000000000001,2.4889556043,2.88,-1.2475,3.1385755129,0.62,-0.0675,0.6236635712,2.26,-1.18,2.5495097568
2020-11-06 20:00:00,3.0155,0.772,3.1127518774,0.7455,-0.098,0.7519137251,2.27,0.87,2.4310080214,2.9255,-1.218,3.1689232004,0.7455,-0.098,0.7519137251,2.18,-1.12,2.4508773939
2020-11-06 20:30:00,2.9695,0.6890000000000001,3.0483850233,0.6495000000000001,-0.07100000000000001,0.6533691529,2.32,0.76,2.4413111231,2.8695,-1.191,3.1068490871,0.6495000000000001,-0.07100000000000001,0.6533691529,2.22,-1.12,2.4865236777
2020-11-06 21:00:00,2.7425,0.6795,2.8254250123,0.6125,-0.060500000000000005,0.6154807064000001,2.13,0.74,2.254883589,2.6525,-1.1805,2.9033319652,0.6125,-0.060500000000000005,0.6154807064000001,2.04,-1.12,2.3272301132
2020-11-06 21:30:00,2.681,0.6835,2.7667550036,0.601,-0.0565,0.6036499399,2.08,0.74,2.2077137496,2.601,-1.2065000000000001,2.8672012922,0.601,-0.0565,0.6036499399,2.0,-1.15,2.307054399
2020-11-06 22:00:00,2.5404999999999998,0.6705,2.627491294,0.5605,-0.0495,0.5626815263,1.98,0.72,2.1068459839,2.4405,-1.2295,2.7327111995,0.5605,-0.0495,0.5626815263,1.88,-1.18,2.2196396104
2020-11-06 22:30:00,2.427,0.686,2.5220874291,0.447,-0.034,0.4482912,1.98,0.72,2.1068459839,2.327,-1.264,2.648136137,0.447,-0.034,0.4482912,1.88,-1.23,2.246619683
2020-11-06 23:00:00,2.1645,-0.2305,2.1767385006,0.5045000000000001,-0.0405,0.5061230088,1.6600000000000001,-0.19,1.670838113,2.1945,-0.42050000000000004,2.234423975,0.5045000000000001,-0.0405,0.5061230088,1.69,-0.38,1.7321951391
2020-11-06 23:30:00,2.037,-0.2745,2.0554121849,0.5670000000000001,-0.0545,0.5696132460000001,1.47,-0.22,1.4863714206,2.077,-0.3845,2.1122900487,0.5670000000000001,-0.0545,0.5696132460000001,1.51,-0.33,1.5456390264
2020-11-07 00:00:00,1.9425,-0.14450000000000002,1.9478671669,0.47250000000000003,-0.0345,0.4737578495,1.47,-0.11,1.4741099009,1.9825,-0.5145000000000001,2.0481739428,0.47250000000000003,-0.0345,0.4737578495,1.51,-0.48,1.5844557424999999
2020-11-07 00:30:00,1.8385,0.632,1.9440952266,0.5085000000000001,-0.038,0.5099178855000001,1.33,0.67,1.4892279879,1.7785000000000002,-1.338,2.2256024465,0.5085000000000001,-0.038,0.5099178855000001,1.27,-1.3,1.8173882359
2020-11-07 01:00:00,1.7615,0.635,1.8724602132000001,0.3015,-0.005,0.3015414565,1.46,0.64,1.5941141741,1.6915,-1.345,2.1610639162,0.3015,-0.005,0.3015414565,1.3900000000000001,-1.34,1.9307252523
2020-11-07 01:30:00,1.605,0.627,1.7231233270000001,0.34500000000000003,-0.013000000000000001,0.3452448407,1.26,0.64,1.4132232662,1.5350000000000001,-1.353,2.0461754568,0.34500000000000003,-0.013000000000000001,0.3452448407,1.19,-1.34,1.7921216477000002
2020-11-07 02:00:00,1.645,0.337,1.6791646733,0.335,-0.013000000000000001,0.3352521439,1.31,0.35000000000000003,1.3559498516000001,1.595,-1.063,1.9167665481,0.335,-0.013000000000000001,0.3352521439,1.26,-1.05,1.6401524319
2020-11-07 02:30:00,1.5445,-0.305,1.5743269197,0.29450000000000004,-0.005,0.2945424418,1.25,-0.30000000000000004,1.2854960132,1.5545,-0.425,1.6115505732000002,0.29450000000000004,-0.005,0.2945424418,1.26,-0.42,1.3281566173
2020-11-07 03:00:00,1.525,-0.3005,1.5543246926,0.275,-0.0005,0.2750004545,1.25,-0.30000000000000004,1.2854960132,1.565,-0.42050000000000004,1.6205077137,0.275,-0.0005,0.2750004545,1.29,-0.42,1.3566502866
2020-11-07 03:30:00,1.4815,-0.3045,1.5124690079,0.29150000000000004,-0.0045000000000000005,0.2915347321,1.19,-0.30000000000000004,1.2272326593,1.5215,-0.42450000000000004,1.5796083375,0.29150000000000004,-0.0045000000000000005,0.2915347321,1.23,-0.42,1.2997307412999999
2020-11-07 04:00:00,1.408,-0.333,1.446842424,0.298,-0.003,0.2980151003,1.11,-0.33,1.1580155439,1.428,-0.423,1.4893330722,0.298,-0.003,0.2980151003,1.13,-0.42,1.2055289296
2020-11-07 04:30:00,1.373,-0.3315,1.4124522116,0.293,-0.0015,0.29300383960000004,1.08,-0.33,1.1292918135,1.403,-0.42150000000000004,1.4649475247,0.293,-0.0015,0.29300383960000004,1.11,-0.42,1.1868024267
2020-11-07 05:00:00,1.347,-0.3345,1.3879118308,0.307,-0.0045000000000000005,0.3070329787,1.04,-0.33,1.091100362,1.377,-0.42450000000000004,1.4409473446,0.307,-0.0045000000000000005,0.3070329787,1.07,-0.42,1.1494781425
2020-11-07 05:30:00,1.494,-0.324,1.5287288837,0.254,0.006,0.25407085630000004,1.24,-0.33,1.2831601615000001,1.524,-0.41400000000000003,1.5792314587,0.254,0.006,0.25407085630000004,1.27,-0.42,1.3376471882
2020-11-07 06:00:00,1.4889999999999999,-0.3215,1.5233132475,0.249,0.0085,0.24914503810000002,1.24,-0.33,1.2831601615000001,1.5190000000000001,-0.41150000000000003,1.5737513304,0.249,0.0085,0.24914503810000002,1.27,-0.42,1.3376471882
2020-11-07 06:30:00,1.6905000000000001,0.3015,1.7171757336,0.29050000000000004,0.0015,0.2905038726,1.4,0.30000000000000004,1.4317821063,1.6905000000000001,-0.9385,1.933538854,0.29050000000000004,0.0015,0.2905038726,1.4,-0.9400000000000001,1.6862977199
2020-11-07 07:00:00,1.8845,0.47100000000000003,1.9424678247,0.29450000000000004,0.001,0.2945016978,1.5899999999999999,0.47000000000000003,1.6580108564,1.8345,-1.079,2.1282930367,0.29450000000000004,0.001,0.2945016978,1.54,-1.08,1.8809572031
2020-11-07 07:30:00,1.862,-0.2505,1.8787746672,0.272,-0.0005,0.2720004596,1.5899999999999999,-0.25,1.6095340941,1.8820000000000001,-0.3305,1.9107993746,0.272,-0.0005,0.2720004596,1.6099999999999999,-0.33,1.6434719347
2020-11-07 08:00:00,1.991,-0.221,2.0032278952,0.261,-0.001,0.26100191570000003,1.73,-0.22,1.7439323381,2.031,-0.331,2.0577954223,0.261,-0.001,0.26100191570000003,1.77,-0.33,1.8004999306
2020-11-07 08:30:00,2.145,-0.218,2.1560493965,0.255,0.002,0.255007843,1.8900000000000001,-0.22,1.9027611516,2.185,-0.328,2.2094816134,0.255,0.002,0.255007843,1.9300000000000002,-0.33,1.958009193
2020-11-07 09:00:00,2.2345,-0.127,2.2381061749,0.2645,0.003,0.2645170127,1.97,-0.13,1.9742846806,2.2845,-0.357,2.3122260378,0.2645,0.003,0.2645170127,2.02,-0.36,2.0518284529
2020-11-07 09:30:00,2.474,-0.039,2.4743073778,0.274,0.001,0.2740018248,2.2,-0.04,2.2003636063,2.524,-0.40900000000000003,2.5569233465,0.274,0.001,0.2740018248,2.25,-0.41000000000000003,2.2870505023
2020-11-07 10:00:00,2.5085,0.776,2.6257852635,0.35850000000000004,-0.014,0.3587732571,2.15,0.79,2.2905457865,2.4485,-1.194,2.7241123784,0.35850000000000004,-0.014,0.3587732571,2.09,-1.18,2.4001041644
2020-11-07 10:30:00,2.49,0.9115000000000001,2.6515905133,0.31,-0.0085,0.3101165104,2.18,0.92,2.3661783534,2.4,-1.3685,2.7627508483,0.31,-0.0085,0.3101165104,2.09,-1.3599999999999999,2.493531632
2020-11-07 11:00:00,2.598,0.9045000000000001,2.7509496996,0.338,-0.0155,0.3383552128,2.26,0.92,2.4400819658,2.528,-1.3755,2.8779826701999998,0.338,-0.0155,0.3383552128,2.19,-1.3599999999999999,2.5779255226
2020-11-07 11:30:00,2.5685000000000002,0.8965000000000001,2.7204603471,0.3885,-0.0235,0.3892100975,2.18,0.92,2.3661783534,2.4985,-1.3835,2.8559717261,0.3885,-0.0235,0.3892100975,2.11,-1.3599999999999999,2.5103187049
2020-11-07 12:00:00,2.6015,0.9135000000000001,2.7572240569,0.6115,-0.0665,0.6151052755,1.99,0.98,2.2182200071000002,2.5415,-1.3565,2.8808530855,0.6115,-0.0665,0.6151052755,1.9300000000000002,-1.29,2.321421978
2020-11-07 12:30:00,2.6185,0.9390000000000001,2.7817734002,0.47850000000000004,-0.041,0.48025331860000003,2.14,0.98,2.3537204592,2.5484999999999998,-1.331,2.8751370837,0.47850000000000004,-0.041,0.48025331860000003,2.07,-1.29,2.4390571949
2020-11-07 13:00:00,2.693,0.9015000000000001,2.8398857812,0.443,-0.0285,0.44391581410000003,2.25,0.93,2.4346252278,2.613,-1.3685,2.94967138,0.443,-0.0285,0.44391581410000003,2.17,-1.34,2.5503921267000003
2020-11-07 13:30:00,2.6695,0.9155000000000001,2.822121631,0.6195,-0.0645,0.6228486975,2.05,0.98,2.2722015756,2.5995,-1.3645,2.9358577111,0.6195,-0.0645,0.6228486975,1.98,-1.3,2.368628295
2020-11-07 14:00:00,2.6305,0.8745,2.7720534807,0.5605,-0.0555,0.5632410674,2.07,0.93,2.2693170779000003,2.5404999999999998,-1.3555000000000001,2.8795000434,0.5605,-0.0555,0.5632410674,1.98,-1.3,2.368628295
2020-11-07 14:30:00,2.561,0.762,2.6719590191,0.41100000000000003,-0.028,0.4119526672,2.15,0.79,2.2905457865,2.471,-1.258,2.772797324,0.41100000000000003,-0.028,0.4119526672,2.06,-1.23,2.3992707225
2020-11-07 15:00:00,2.525,0.777,2.6418467026,0.485,-0.043000000000000003,0.4869024543,2.04,0.8200000000000001,2.1986359408,2.435,-1.2730000000000001,2.7476815682,0.485,-0.043000000000000003,0.4869024543,1.9500000000000002,-1.23,2.3055151268
2020-11-07 15:30:00,2.5275,0.745,2.6350106736,0.4575,-0.035,0.4588368446,2.07,0.78,2.2120804687,2.4475,-1.2650000000000001,2.7550828027,0.4575,-0.035,0.4588368446,1.99,-1.23,2.3394443785
2020-11-07 16:00:00,2.5775,0.7555000000000001,2.6859423857999998,0.5675,-0.0545,0.5701109541,2.01,0.81,2.167071757,2.4975,-1.2845,2.8084598092,0.5675,-0.0545,0.5701109541,1.9300000000000002,-1.23,2.2886240408000003
2020-11-07 16:30:00,2.6625,0.755,2.7674774163,0.6525000000000001,-0.075,0.6567962013,2.01,0.8300000000000001,2.1746264047,2.5825,-1.255,2.871294351,0.6525000000000001,-0.075,0.6567962013,1.9300000000000002,-1.18,2.2621449998
2020-11-07 17:00:00,2.9265,0.742,3.0191002385,0.7165,-0.088,0.7218838203,2.21,0.8300000000000001,2.3607202291,2.8365,-1.268,3.1070172594,0.7165,-0.088,0.7218838203,2.12,-1.18,2.4262728618000002
2020-11-07 17:30:00,3.126,0.7185,3.2075096648,0.716,-0.0915,0.7218228661,2.41,0.81,2.5424791051,3.026,-1.1715,3.2448556593,0.716,-0.0915,0.7218228661,2.31,-1.08,2.55
2020-11-07 18:00:00,3.0935,0.721,3.1764104348,0.7135,-0.089,0.7190293805,2.38,0.81,2.5140604607,2.9935,-1.189,3.2209879307,0.7135,-0.089,0.7190293805,2.2800000000000002,-1.1,2.5314817795
2020-11-07 18:30:00,3.021,0.8125,3.1283537604,0.641,-0.0675,0.6445442188,2.38,0.88,2.5374790640000002,2.951,-1.2974999999999999,3.2236481275,0.641,-0.0675,0.6445442188,2.31,-1.23,2.6170594185000002
2020-11-07 19:00:00,2.923,0.8005,3.0306318236,0.673,-0.0795,0.6776793121,2.25,0.88,2.415967715,2.843,-1.2895,3.1217718126,0.673,-0.0795,0.6776793121,2.17,-1.21,2.4845522735
2020-11-07 19:30:00,2.8275,0.8055,2.9399977041,0.6675,-0.0745,0.6716446233000001,2.16,0.88,2.3323807579,2.7575000000000003,-1.3345,3.0634452011,0.6675,-0.0745,0.6716446233000001,2.09,-1.26,2.4404302899
2020-11-07 20:00:00,2.6685,0.8045,2.787133384,0.6485000000000001,-0.0755,0.6528801575000001,2.02,0.88,2.2033610689,2.5985,-1.3855,2.9447941354,0.6485000000000001,-0.0755,0.6528801575000001,1.9500000000000002,-1.31,2.3491700662
2020-11-07 20:30:00,2.556,0.81,2.6812750698,0.626,-0.07,0.6299015796,1.9300000000000002,0.88,2.1211553456,2.4859999999999998,-1.43,2.8679428167000003,0.626,-0.07,0.6299015796,1.8599999999999999,-1.3599999999999999,2.3041701326
2020-11-07 21:00:00,2.442,0.8210000000000001,2.5763161685,0.712,-0.089,0.7175409396,1.73,0.91,1.9547378341,2.382,-1.449,2.7881041946,0.712,-0.089,0.7175409396,1.67,-1.3599999999999999,2.153717716
2020-11-07 21:30:00,2.358,0.7585000000000001,2.4769913706,0.6880000000000001,-0.0815,0.6928103997,1.67,0.84,1.8693581786000002,2.2880000000000003,-1.4015,2.6831224814,0.6880000000000001,-0.0815,0.6928103997,1.6,-1.32,2.0742227460000002
2020-11-07 22:00:00,2.283,0.711,2.3911524418,0.543,-0.049,0.5452063829,1.74,0.76,1.8987364219,2.213,-1.369,2.602216363,0.543,-0.049,0.5452063829,1.67,-1.32,2.1286850401
2020-11-07 22:30:00,2.1395,0.0325,2.1397468308,0.5995,-0.0675,0.6032880738,1.54,0.1,1.5432433379,2.1395,-0.7275,2.2598045269,0.5995,-0.0675,0.6032880738,1.54,-0.66,1.6754700833
2020-11-07 23:00:00,2.0355,0.5765,2.1155643455,0.4355,-0.0335,0.4367865611,1.6,0.61,1.7123375835,1.9755,-1.2935,2.3613010185,0.4355,-0.0335,0.4367865611,1.54,-1.26,1.9897738565
2020-11-07 23:30:00,1.919,0.5525,1.9969519899,0.399,-0.0275,0.3999465589,1.52,0.58,1.6268988905000001,1.839,-1.2875,2.2449002762,0.399,-0.0275,0.3999465589,1.44,-1.26,1.9134262463
2020-11-08 00:00:00,1.8065,0.552,1.8889537448,0.40650000000000003,-0.028,0.4074631885,1.4,0.58,1.5153877392,1.7265000000000001,-1.288,2.1540070218,0.40650000000000003,-0.028,0.4074631885,1.32,-1.26,1.8248287590999999
2020-11-08 00:30:00,1.654,0.519,1.7335157917,0.314,-0.011,0.3141926161,1.34,0.53,1.4410065926,1.584,-1.301,2.0497943799,0.314,-0.011,0.3141926161,1.27,-1.29,1.8102486017000001
2020-11-08 01:00:00,1.605,0.506,1.6828728413,0.385,-0.024,0.3857473266,1.22,0.53,1.3301503674,1.545,-1.314,2.0282063504,0.385,-0.024,0.3857473266,1.16,-1.29,1.7348486966
2020-11-08 01:30:00,1.5510000000000002,0.515,1.6342661962,0.331,-0.015,0.3313397048,1.22,0.53,1.3301503674,1.491,-1.305,1.9814403852,0.331,-0.015,0.3313397048,1.16,-1.29,1.7348486966
2020-11-08 02:00:00,1.4925000000000002,0.56,1.5941004517000001,0.3425,-0.02,0.3430834447,1.15,0.58,1.2879829191,1.4225,-1.31,1.9338061563000002,0.3425,-0.02,0.3430834447,1.08,-1.29,1.6824089871
2020-11-08 02:30:00,1.45,0.5615,1.5549219434000001,0.33,-0.018500000000000003,0.3305181538,1.12,0.58,1.261269202,1.38,-1.3085,1.901728753,0.33,-0.018500000000000003,0.3305181538,1.05,-1.29,1.6633099531000002
2020-11-08 03:00:00,1.404,0.542,1.5049850498000001,0.324,-0.018000000000000002,0.3244996148,1.08,0.56,1.2165525061,1.344,-1.308,1.8754199530000002,0.324,-0.018000000000000002,0.3244996148,1.02,-1.29,1.6445364088
2020-11-08 03:30:00,1.377,0.5715,1.490886062,0.377,-0.0285,0.3780757199,1.0,0.6000000000000001,1.166190379,1.317,-1.3885,1.9137453462,0.377,-0.0285,0.3780757199,0.9400000000000001,-1.3599999999999999,1.6532392446
2020-11-08 04:00:00,1.3075,-0.2295,1.3274887947,0.3975,-0.029500000000000002,0.39859315100000003,0.91,-0.2,0.9317188417000001,1.3375,-0.5695,1.453697527,0.3975,-0.029500000000000002,0.39859315100000003,0.9400000000000001,-0.54,1.0840664186
2020-11-08 04:30:00,1.2905,-0.36,1.339772462,0.36050000000000004,-0.02,0.36105435880000003,0.93,-0.34,0.9902019996,1.3205,-0.44,1.3918765211,0.36050000000000004,-0.02,0.36105435880000003,0.96,-0.42,1.0478549518
2020-11-08 05:00:00,1.3014999999999999,-0.335,1.3439223378,0.4315,-0.035,0.4329171399,0.87,-0.30000000000000004,0.920271699,1.3415,-0.455,1.4165617706,0.4315,-0.035,0.4329171399,0.91,-0.42,1.0022474744
2020-11-08 05:30:00,1.323,-0.355,1.3698007154,0.383,-0.025,0.3838150596,0.9400000000000001,-0.33,0.9962429423,1.363,-0.445,1.4338040312,0.383,-0.025,0.3838150596,0.98,-0.42,1.0662082348
2020-11-08 06:00:00,1.3315000000000001,-0.35150000000000003,1.3771145559,0.35150000000000003,-0.021500000000000002,0.3521569252,0.98,-0.33,1.0340696302,1.3615,-0.4415,1.4312946936,0.35150000000000003,-0.021500000000000002,0.3521569252,1.01,-0.42,1.0938464243000001
2020-11-08 06:30:00,1.375,-0.3195,1.4116321228,0.355,-0.0195,0.35553516,1.02,-0.30000000000000004,1.0632027088,1.405,-0.4395,1.4721362878,0.355,-0.0195,0.35553516,1.05,-0.42,1.1308846095
2020-11-08 07:00:00,1.48,-0.3215,1.5145171673,0.36,-0.021500000000000002,0.3606414424,1.12,-0.30000000000000004,1.1594826433,1.51,-0.41150000000000003,1.5650662127000001,0.36,-0.021500000000000002,0.3606414424,1.15,-0.39,1.2143310916
2020-11-08 07:30:00,1.54,-0.367,1.5831263373,0.34,-0.017,0.3404247347,1.2,-0.35000000000000003,1.25,1.56,-0.367,1.6025882191,0.34,-0.017,0.3404247347,1.22,-0.35000000000000003,1.2692123542
2020-11-08 08:00:00,1.617,-0.364,1.6574634233999999,0.327,-0.014,0.327299557,1.29,-0.35000000000000003,1.3366375724,1.657,-0.364,1.6965096522,0.327,-0.014,0.327299557,1.33,-0.35000000000000003,1.3752817893
2020-11-08 08:30:00,1.791,-0.331,1.821329734,0.321,-0.011,0.3211884182,1.47,-0.32,1.5044268011000002,1.8210000000000002,-0.331,1.8508381885,0.321,-0.011,0.3211884182,1.5,-0.32,1.5337535656
2020-11-08 09:00:00,1.955,-0.09050000000000001,1.9570935721,0.335,-0.0105,0.3351645118,1.62,-0.08,1.6219741058000001,1.975,-0.5505,2.0502866263,0.335,-0.0105,0.3351645118,1.6400000000000001,-0.54,1.7266151858
2020-11-08 09:30:00,2.202,0.385,2.235403543,0.302,-0.005,0.3020413879,1.9,0.39,1.9396133635,2.162,-0.985,2.3758091253,0.302,-0.005,0.3020413879,1.8599999999999999,-0.98,2.1023796042
2020-11-08 10:00:00,2.335,-0.2225,2.3455769546,0.295,-0.0025,0.29501059300000004,2.04,-0.22,2.0518284529,2.375,-0.3325,2.3981620567,0.295,-0.0025,0.29501059300000004,2.08,-0.33,2.1060151946
2020-11-08 10:30:00,2.487,-0.1585,2.4920455955,0.267,0.0015,0.2670042134,2.22,-0.16,2.2257582977,2.537,-0.3285,2.5581792842,0.267,0.0015,0.2670042134,2.27,-0.33,2.2938613733
2020-11-08 11:00:00,2.5645,-0.08600000000000001,2.5659415913,0.2545,0.004,0.2545314322,2.31,-0.09,2.3117525819,2.6145,-0.41600000000000004,2.6473885718,0.2545,0.004,0.2545314322,2.36,-0.42,2.3970815589
2020-11-08 11:30:00,2.6645,-0.0835,2.6658080389,0.24450000000000002,0.006500000000000001,0.2445863856,2.42,-0.09,2.4216729754,2.7145,-0.41350000000000003,2.7458136317,0.24450000000000002,0.006500000000000001,0.2445863856,2.47,-0.42,2.5054540507
2020-11-08 12:00:00,2.8055,-0.24550000000000002,2.8162209608,0.24550000000000002,0.0045000000000000005,0.24554123890000001,2.56,-0.25,2.5721780654,2.8255,-0.1555,2.8297756978,0.24550000000000002,0.0045000000000000005,0.24554123890000001,2.58,-0.16,2.5849564793
2020-11-08 12:30:00,2.9025,-0.24450000000000002,2.9127798578,0.24250000000000002,0.0055000000000000005,0.2425623631,2.66,-0.25,2.671722291,2.9225000000000003,-0.1545,2.9265810257,0.24250000000000002,0.0055000000000000005,0.2425623631,2.68,-0.16,2.6847718711
2020-11-08 13:00:00,2.956,-0.24550000000000002,2.9661770429,0.246,0.0045000000000000005,0.24604115510000002,2.71,-0.25,2.7215069355,2.9859999999999998,-0.1555,2.9900461953,0.246,0.0045000000000000005,0.24604115510000002,2.74,-0.16,2.7446675573
2020-11-08 13:30:00,2.9355,-0.2755,2.9483996507,0.24550000000000002,0.0045000000000000005,0.24554123890000001,2.69,-0.28,2.7045332314,2.9455,-0.1555,2.9496017528,0.24550000000000002,0.0045000000000000005,0.24554123890000001,2.7,-0.16,2.7047365861
2020-11-08 14:00:00,2.9314999999999998,-0.2185,2.9396316946,0.24150000000000002,0.0015,0.2415046583,2.69,-0.22,2.6989812893,2.9415,-0.1585,2.9457672176000003,0.24150000000000002,0.0015,0.2415046583,2.7,-0.16,2.7047365861
2020-11-08 14:30:00,2.8205,-0.222,2.8292232591,0.2605,-0.002,0.2605076774,2.56,-0.22,2.5694357357,2.8605,-0.212,2.8683452111000003,0.2605,-0.002,0.2605076774,2.6,-0.21,2.6084669827
2020-11-08 15:00:00,2.7315,-0.203,2.7390329041,0.2615,-0.003,0.2615172078,2.47,-0.2,2.4780839372,2.7715,-0.243,2.7821325004,0.2615,-0.003,0.2615172078,2.51,-0.24,2.5214479967
2020-11-08 15:30:00,2.7445,-0.17350000000000002,2.7499786363,0.2745,-0.0035,0.2745223124,2.47,-0.17,2.4758432907,2.7845,-0.28350000000000003,2.7988948712,0.2745,-0.0035,0.2745223124,2.51,-0.28,2.5255692428
2020-11-08 16:00:00,2.7615,-0.17,2.7667277152,0.2615,0.0,0.2615,2.5,-0.17,2.5057733337,2.8015,-0.28,2.8154577337,0.2615,0.0,0.2615,2.54,-0.28,2.5553864678
2020-11-08 16:30:00,2.813,-0.201,2.8201719806,0.263,-0.001,0.2630019011,2.55,-0.2,2.5578311125,2.843,-0.241,2.8531964531,0.263,-0.001,0.2630019011,2.58,-0.24,2.5911387458
2020-11-08 17:00:00,2.8705,-0.0805,2.8716285449,0.2605,-0.0005,0.2605004798,2.61,-0.08,2.6112257658,2.8905000000000003,-0.35050000000000003,2.9116731444,0.2605,-0.0005,0.2605004798,2.63,-0.35000000000000003,2.6531867631
2020-11-08 17:30:00,3.076,0.7955,3.177199435,0.266,-0.0045000000000000005,0.2660380612,2.81,0.8,2.9216604868,2.976,-1.2245,3.218070268,0.266,-0.0045000000000000005,0.2660380612,2.71,-1.22,2.9719522203
2020-11-08 18:00:00,3.05,0.765,3.1444753139,0.27,-0.005,0.2700462923,2.7800000000000002,0.77,2.8846663585,2.96,-1.225,3.203470774,0.27,-0.005,0.2700462923,2.69,-1.22,2.9537264599
2020-11-08 18:30:00,3.088,0.7175,3.1702602811,0.258,-0.0025,0.2580121121,2.83,0.72,2.9201541055,2.988,-1.1625,3.206173771,0.258,-0.0025,0.2580121121,2.73,-1.16,2.9662265591
2020-11-08 19:00:00,3.03,0.7135,3.1128736322,0.27,-0.006500000000000001,0.27007822940000004,2.76,0.72,2.8523674378,2.93,-1.1665,3.1536680627,0.27,-0.006500000000000001,0.27007822940000004,2.66,-1.16,2.901930392
2020-11-08 19:30:00,2.9065000000000003,0.7135,2.9927954324,0.28650000000000003,-0.006500000000000001,0.2865737252,2.62,0.72,2.7171308397000002,2.8165,-1.2065000000000001,3.0640356558,0.28650000000000003,-0.006500000000000001,0.2865737252,2.5300000000000002,-1.2,2.8001607097
2020-11-08 20:00:00,2.8965,0.756,2.9935344077,0.2765,-0.004,0.2765289316,2.62,0.76,2.7280029325,2.8064999999999998,-1.234,3.0658111896,0.2765,-0.004,0.2765289316,2.5300000000000002,-1.23,2.8131477032000003
2020-11-08 20:30:00,2.8765,0.758,2.9746959929,0.2565,-0.002,0.2565077972,2.62,0.76,2.7280029325,2.7865,-1.232,3.0467041619,0.2565,-0.002,0.2565077972,2.5300000000000002,-1.23,2.8131477032000003
2020-11-08 21:00:00,2.714,0.7155,2.8067305268,0.274,-0.0045000000000000005,0.2740369501,2.44,0.72,2.5440125786000003,2.634,-1.2345,2.9089424624999998,0.274,-0.0045000000000000005,0.2740369501,2.36,-1.23,2.6612966764
2020-11-08 21:30:00,2.469,-0.2295,2.4796433715,0.299,-0.0095,0.29915088170000004,2.17,-0.22,2.1811235637,2.509,-0.3395,2.5318651722,0.299,-0.0095,0.29915088170000004,2.21,-0.33,2.2345021817
2020-11-08 22:00:00,2.3895,-0.3225,2.4111649674,0.3095,-0.0125,0.3097523204,2.08,-0.31,2.1029740845,2.4095,-0.2725,2.4248600991,0.3095,-0.0125,0.3097523204,2.1,-0.26,2.1160340262
2020-11-08 22:30:00,2.3105,-0.262,2.3253073453,0.3005,-0.012,0.30073950520000003,2.01,-0.25,2.0254875956,2.3405,-0.312,2.3612039831000002,0.3005,-0.012,0.30073950520000003,2.04,-0.30000000000000004,2.0619408333
2020-11-08 23:00:00,2.0495,-0.2195,2.0612206335,0.2995,-0.0095,0.2996506299,1.75,-0.21,1.7625549637,2.1095,-0.4295,2.1527797147,0.2995,-0.0095,0.2996506299,1.81,-0.42,1.8580904176000002
2020-11-08 23:30:00,1.963,-0.157,1.9692683921,0.28300000000000003,-0.007,0.28308655920000003,1.6800000000000002,-0.15,1.6866831356,2.003,-0.487,2.0613534389,0.28300000000000003,-0.007,0.28308655920000003,1.72,-0.48,1.7857211428
2020-11-09 00:00:00,1.8595000000000002,0.767,2.0114743971,0.2695,-0.003,0.26951669710000004,1.5899999999999999,0.77,1.7666352198,1.8094999999999999,-1.423,2.3020033123,0.2695,-0.003,0.26951669710000004,1.54,-1.42,2.0947553556
2020-11-09 00:30:00,1.7229999999999999,0.7655000000000001,1.8853963111,0.293,-0.0045000000000000005,0.2930345543,1.43,0.77,1.6241305366,1.673,-1.4245,2.197300446,0.293,-0.0045000000000000005,0.2930345543,1.38,-1.42,1.9801010075
2020-11-09 01:00:00,1.6955,0.7615000000000001,1.8586561005000002,0.3155,-0.0085,0.31561448000000003,1.38,0.77,1.5802847844999999,1.6455000000000002,-1.4285,2.1790554146,0.3155,-0.0085,0.31561448000000003,1.33,-1.42,1.9455847450000001
2020-11-09 01:30:00,1.5545,0.7085,1.7083449593000002,0.3245,-0.0115,0.3247037111,1.23,0.72,1.4252368224,1.5145,-1.4315,2.0839631715,0.3245,-0.0115,0.3247037111,1.19,-1.42,1.8527007314000001
2020-11-09 02:00:00,1.5955,0.7125,1.7473627271,0.29550000000000004,-0.007500000000000001,0.2955951623,1.3,0.72,1.4860686391,1.5554999999999999,-1.4275,2.1112405121,0.29550000000000004,-0.007500000000000001,0.2955951623,1.26,-1.42,1.8984203960000001
2020-11-09 02:30:00,1.577,0.759,1.7501457082,0.317,-0.011,0.3171907943,1.26,0.77,1.4766516177,1.537,-1.431,2.1000309522,0.317,-0.011,0.3171907943,1.22,-1.42,1.8721111078
2020-11-09 03:00:00,1.5275,0.727,1.6916811904,0.2675,-0.003,0.26751682190000003,1.26,0.73,1.4561936684,1.4675,-1.423,2.0441343522,0.2675,-0.003,0.26751682190000003,1.2,-1.42,1.8591395859
2020-11-09 03:30:00,1.5430000000000001,0.723,1.7039888497,0.28300000000000003,-0.007,0.28308655920000003,1.26,0.73,1.4561936684,1.483,-1.397,2.0373752723,0.28300000000000003,-0.007,0.28308655920000003,1.2,-1.3900000000000001,1.8363278574000002
2020-11-09 04:00:00,1.4175,0.605,1.5412109687000002,0.3975,-0.025,0.39828538760000004,1.02,0.63,1.1988744722,1.3675,-1.335,1.9110942546,0.3975,-0.025,0.39828538760000004,0.97,-1.31,1.6300306746
2020-11-09 04:30:00,1.5445,0.631,1.6684247810000001,0.48450000000000004,-0.039,0.48606712500000004,1.06,0.67,1.2539936204,1.4945,-1.319,1.9933116289,0.48450000000000004,-0.039,0.48606712500000004,1.01,-1.28,1.6304907237
2020-11-09 05:00:00,1.617,0.6285000000000001,1.7348490568,0.487,-0.0415,0.48876502530000004,1.13,0.67,1.3136970731,1.5670000000000002,-1.3215,2.0498417622,0.487,-0.0415,0.48876502530000004,1.08,-1.28,1.6747537131999999
2020-11-09 05:30:00,1.6495000000000002,0.642,1.7700322737,0.41950000000000004,-0.028,0.4204334073,1.23,0.67,1.4006427096,1.5895000000000001,-1.308,2.058488341,0.41950000000000004,-0.028,0.4204334073,1.17,-1.28,1.7341568557
2020-11-09 06:00:00,1.6465,0.7245,1.7988503273,0.35650000000000004,-0.0155,0.3568367974,1.29,0.74,1.4871785367,1.6065,-1.4255,2.1477645355,0.35650000000000004,-0.0155,0.3568367974,1.25,-1.4100000000000001,1.8843035849
2020-11-09 06:30:00,1.9,0.6645,2.0128487897,0.30000000000000004,-0.0055000000000000005,0.3000504124,1.6,0.67,1.7346181136,1.8399999999999999,-1.2655,2.2331794039,0.30000000000000004,-0.0055000000000000005,0.3000504124,1.54,-1.26,1.9897738565
2020-11-09 07:00:00,2.2915,0.709,2.398677396,0.3915,-0.021,0.3920628138,1.9,0.73,2.0354115063,2.2115,-1.211,2.5213594052,0.3915,-0.021,0.3920628138,1.82,-1.19,2.1745114394
2020-11-09 07:30:00,2.3655,0.0035,2.3655025893,0.42550000000000004,-0.026500000000000003,0.426324407,1.94,0.03,1.9402319449,2.3855,-0.48650000000000004,2.4346031504,0.42550000000000004,-0.026500000000000003,0.426324407,1.96,-0.46,2.0132560692
2020-11-09 08:00:00,2.573,0.48350000000000004,2.618033852,0.47300000000000003,-0.036500000000000005,0.47440620780000003,2.1,0.52,2.1634232133,2.563,-0.9165000000000001,2.7219370401000003,0.47300000000000003,-0.036500000000000005,0.47440620780000003,2.09,-0.88,2.2677080941
2020-11-09 08:30:00,2.7535,0.874,2.8888818339,0.5135000000000001,-0.046,0.5155562530000001,2.24,0.92,2.4215697388,2.6835,-1.236,2.9544658147,0.5135000000000001,-0.046,0.5155562530000001,2.17,-1.19,2.4748737342
2020-11-09 09:00:00,2.798,0.7365,2.8933088757,0.458,-0.0335,0.4592235294,2.34,0.77,2.4634325645,2.7279999999999998,-1.0835,2.9352949170000002,0.458,-0.0335,0.4592235294,2.27,-1.05,2.5010797668
2020-11-09 09:30:00,2.9435000000000002,-0.158,2.9477374798,0.4635,-0.038,0.4650551043,2.48,-0.12,2.4829015285000002,2.9935,-0.128,2.9962353461999998,0.4635,-0.038,0.4650551043,2.5300000000000002,-0.09,2.5316002844
2020-11-09 10:00:00,3.062,-0.133,3.0648871105,0.502,-0.043000000000000003,0.5038382677000001,2.56,-0.09,2.5615815427,3.112,-0.133,3.1148407664,0.502,-0.043000000000000003,0.5038382677000001,2.61,-0.09,2.6115512631
2020-11-09 10:30:00,3.088,-0.1245,3.0905087364,0.428,-0.0345,0.4293882276,2.66,-0.09,2.6615221209,3.128,-0.1245,3.130476681,0.428,-0.0345,0.4293882276,2.7,-0.09,2.7014995836
2020-11-09 11:00:00,3.0265,-0.12050000000000001,3.0288979019,0.40650000000000003,-0.030500000000000003,0.4076426131,2.62,-0.09,2.6215453458,3.0665,-0.12050000000000001,3.0688666475,0.40650000000000003,-0.030500000000000003,0.4076426131,2.66,-0.09,2.6615221209
2020-11-09 11:30:00,2.94,-0.16,2.9443505226,0.30000000000000004,-0.01,0.30016662040000003,2.64,-0.15,2.6442579299,2.98,-0.14,2.983286778,0.30000000000000004,-0.01,0.30016662040000003,2.68,-0.13,2.6831511325
2020-11-09 12:00:00,2.888,-0.1135,2.8902294459,0.338,-0.0135,0.3382694932,2.55,-0.1,2.551960031,2.928,-0.1935,2.934386861,0.338,-0.0135,0.3382694932,2.59,-0.18,2.5962472918
2020-11-09 12:30:00,3.0585,-0.08700000000000001,3.0597371211,0.35850000000000004,-0.017,0.358902842,2.7,-0.07,2.700907255,3.1085,-0.197,3.1147361445,0.35850000000000004,-0.017,0.358902842,2.75,-0.18,2.755884613
2020-11-09 13:00:00,3.0935,-0.093,3.0948976154,0.3935,-0.023,0.39417159970000004,2.7,-0.07,2.700907255,3.1435,-0.203,3.1500478171,0.3935,-0.023,0.39417159970000004,2.75,-0.18,2.755884613
2020-11-09 13:30:00,3.1125,-0.0625,3.1131274468,0.3725,-0.022500000000000003,0.3731789115,2.74,-0.04,2.7402919552,3.1525,-0.2025,3.1589970719,0.3725,-0.022500000000000003,0.3731789115,2.7800000000000002,-0.18,2.7858212434
2020-11-09 14:00:00,3.049,0.067,3.0497360542,0.309,-0.013000000000000001,0.3092733419,2.74,0.08,2.7411676344,3.049,-0.333,3.0671305809,0.309,-0.013000000000000001,0.3092733419,2.74,-0.32,2.7586228448
2020-11-09 14:30:00,3.025,0.844,3.1405351455,0.325,-0.016,0.3253936078,2.7,0.86,2.8336548837,2.9450000000000003,-1.166,3.1674249794,0.325,-0.016,0.3253936078,2.62,-1.15,2.8612759392
2020-11-09 15:00:00,2.8545,0.835,2.9741209205,0.3845,-0.025,0.3853118867,2.47,0.86,2.6154349543,2.7745,-1.175,3.013050821,0.3845,-0.025,0.3853118867,2.39,-1.15,2.6522820363
2020-11-09 15:30:00,2.9535,0.8325,3.0685857492,0.4035,-0.0275,0.40443602710000004,2.55,0.86,2.6911150105,2.8635,-1.1775,3.096148979,0.4035,-0.0275,0.40443602710000004,2.46,-1.15,2.7155294143
2020-11-09 16:00:00,3.0145,0.7885000000000001,3.1159176016,0.48450000000000004,-0.0415,0.4862740997,2.5300000000000002,0.8300000000000001,2.6626678351,2.9245,-1.1315,3.1357602746,0.48450000000000004,-0.0415,0.4862740997,2.44,-1.09,2.6723959288
2020-11-09 16:30:00,3.2025,0.794,3.2994609029,0.6525000000000001,-0.076,0.6569111432,2.55,0.87,2.6943273743000002,3.0925,-1.096,3.2809712358,0.6525000000000001,-0.076,0.6569111432,2.44,-1.02,2.6446171746
2020-11-09 17:00:00,3.4555,0.782,3.5428807841000003,0.5855,-0.058,0.5883657451000001,2.87,0.84,2.9904013109000003,3.3655,-1.078,3.53393184,0.5855,-0.058,0.5883657451000001,2.7800000000000002,-1.02,2.9612159665
