Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-11-09 17:30:00,3.5455,0.799,3.6344148429,0.7355,-0.101,0.7424023505,2.81,0.9,2.9506101064,3.4555,-1.091,3.6236392274,0.7355,-0.101,0.7424023505,2.7199999999999998,-0.99,2.8945638704
2020-11-09 18:00:00,3.5625,0.8130000000000001,3.6540902082,0.6825,-0.08700000000000001,0.6880227104000001,2.88,0.9,3.0173498306,3.4725,-1.077,3.6356822262,0.6825,-0.08700000000000001,0.6880227104000001,2.79,-0.99,2.9604391566
2020-11-09 18:30:00,3.553,0.7815000000000001,3.6379322767,0.623,-0.0685,0.6267545373,2.93,0.85,3.0508031729,3.453,-1.1085,3.6265660410000002,0.623,-0.0685,0.6267545373,2.83,-1.04,3.015045605
2020-11-09 19:00:00,3.3465,0.7615000000000001,3.4320466926,0.5265000000000001,-0.0485,0.5287291367,2.8200000000000003,0.81,2.9340245398,3.2465,-1.1485,3.4436629481,0.5265000000000001,-0.0485,0.5287291367,2.7199999999999998,-1.1,2.9340074983
2020-11-09 19:30:00,3.1105,0.7505000000000001,3.1997594441,0.5705,-0.059500000000000004,0.5735943689,2.54,0.81,2.6660270066000002,3.0105,-1.1895,3.2369770620000002,0.5705,-0.059500000000000004,0.5735943689,2.44,-1.13,2.6889589063
2020-11-09 20:00:00,3.103,0.8515,3.2177105603,0.5630000000000001,-0.0485,0.5650851706000001,2.54,0.9,2.6947356086000003,3.023,-1.2285,3.2630876865,0.5630000000000001,-0.0485,0.5650851706000001,2.46,-1.18,2.7283694764
2020-11-09 20:30:00,2.9865,0.9085000000000001,3.1216268996,0.4465,-0.021500000000000002,0.4470173375,2.54,0.93,2.7049029557,2.9365,-1.2915,3.207959554,0.4465,-0.021500000000000002,0.4470173375,2.49,-1.27,2.7951744132
2020-11-09 21:00:00,2.8529999999999998,0.8305,2.9714204095000003,0.453,-0.0195,0.4534195077,2.4,0.85,2.5460754113,2.783,-1.2895,3.0672298985,0.453,-0.0195,0.4534195077,2.33,-1.27,2.6536390109
2020-11-09 21:30:00,2.697,0.837,2.8238941198000003,0.397,-0.013000000000000001,0.39721278930000004,2.3,0.85,2.452039967,2.627,-1.283,2.9235625528,0.397,-0.013000000000000001,0.39721278930000004,2.23,-1.27,2.5662813564
2020-11-09 22:00:00,2.6055,0.842,2.7381735245,0.34550000000000003,-0.008,0.345592607,2.26,0.85,2.4145600013,2.5355,-1.338,2.8668805783,0.34550000000000003,-0.008,0.345592607,2.19,-1.33,2.5622255951
2020-11-09 22:30:00,2.548,0.8435,2.6839888692000002,0.34800000000000003,-0.006500000000000001,0.3480606987,2.2,0.85,2.358495283,2.478,-1.2865,2.7920541273,0.34800000000000003,-0.006500000000000001,0.3480606987,2.13,-1.28,2.4850150905
2020-11-09 23:00:00,2.135,0.7345,2.2578120493,0.365,-0.0155,0.36532896130000003,1.77,0.75,1.9223423212,2.085,-1.2955,2.4546986068,0.365,-0.0155,0.36532896130000003,1.72,-1.28,2.1440149253
2020-11-09 23:30:00,1.9855,-0.23750000000000002,1.9996540951,0.3955,-0.0175,0.3958869788,1.5899999999999999,-0.22,1.6051479683,2.0255,-0.3675,2.0585690418,0.3955,-0.0175,0.3958869788,1.63,-0.35000000000000003,1.6671532623
2020-11-10 00:00:00,1.8820000000000001,-0.2295,1.8959415207,0.322,-0.0095,0.32214010930000003,1.56,-0.22,1.5754364475,1.932,-0.35950000000000004,1.9651626523,0.322,-0.0095,0.32214010930000003,1.6099999999999999,-0.35000000000000003,1.6476043214
2020-11-10 00:30:00,1.738,-0.271,1.759001137,0.338,-0.011,0.33817894670000004,1.4,-0.26,1.4239382009,1.778,-0.361,1.8142780933,0.338,-0.011,0.33817894670000004,1.44,-0.35000000000000003,1.4819244245
2020-11-10 01:00:00,1.7135,-0.27,1.7346418218,0.35350000000000004,-0.01,0.3536414144,1.3599999999999999,-0.26,1.3846299145,1.7535,-0.36,1.7900732527,0.35350000000000004,-0.01,0.3536414144,1.4,-0.35000000000000003,1.443086969
2020-11-10 01:30:00,1.5725,-0.2985,1.6005806758999999,0.3425,-0.0085,0.3426054582,1.23,-0.29,1.2637246536,1.6125,-0.40850000000000003,1.6634387575,0.3425,-0.0085,0.3426054582,1.27,-0.4,1.3315029102
2020-11-10 02:00:00,1.6535000000000002,-0.025,1.6536889822,0.29350000000000004,-0.005,0.2935425863,1.3599999999999999,-0.02,1.3601470509,1.6635,-0.655,1.7878079455,0.29350000000000004,-0.005,0.2935425863,1.37,-0.65,1.5163772618
2020-11-10 02:30:00,1.6715,0.5735,1.7671486921000001,0.3415,-0.006500000000000001,0.34156185380000004,1.33,0.58,1.450965196,1.6015000000000001,-1.2365,2.0232979267,0.3415,-0.006500000000000001,0.34156185380000004,1.26,-1.23,1.7608236709
2020-11-10 03:00:00,1.6175000000000002,0.5730000000000001,1.715993954,0.3275,-0.007,0.3275748006,1.29,0.58,1.414390328,1.5474999999999999,-1.237,1.9811424103,0.3275,-0.007,0.3275748006,1.22,-1.23,1.7324260446
2020-11-10 03:30:00,1.556,0.5700000000000001,1.6571167732,0.296,-0.01,0.29616887070000003,1.26,0.58,1.3870832708,1.496,-1.24,1.9430944393,0.296,-0.01,0.29616887070000003,1.2,-1.23,1.718400419
2020-11-10 04:00:00,1.4595,0.5755,1.5688659917,0.2795,-0.0045000000000000005,0.27953622310000004,1.18,0.58,1.3148383931,1.3995,-1.2745,1.8928683260999999,0.2795,-0.0045000000000000005,0.27953622310000004,1.12,-1.27,1.6933103673
2020-11-10 04:30:00,1.5565,0.5735,1.6587930853000001,0.28650000000000003,-0.006500000000000001,0.2865737252,1.27,0.58,1.3961733417,1.4865,-1.2465,1.9399599223,0.28650000000000003,-0.006500000000000001,0.2865737252,1.2,-1.24,1.7255723688
2020-11-10 05:00:00,1.5594999999999999,0.579,1.6635147279,0.2595,-0.001,0.2595019268,1.3,0.58,1.4235167719000001,1.4795,-1.241,1.9310622077000001,0.2595,-0.001,0.2595019268,1.22,-1.24,1.7395401691
2020-11-10 05:30:00,1.6804999999999999,0.5775,1.7769599039,0.2805,-0.0025,0.2805111406,1.4,0.58,1.5153877392,1.6005,-1.2425,2.0261802733,0.2805,-0.0025,0.2805111406,1.32,-1.24,1.8110770276000001
2020-11-10 06:00:00,1.7535,0.5680000000000001,1.8432000027000002,0.3335,-0.012,0.3337158222,1.42,0.58,1.5338839591,1.6835,-1.252,2.0980172187,0.3335,-0.012,0.3337158222,1.35,-1.24,1.833057555
2020-11-10 06:30:00,1.9595,0.129,1.9637416454,0.2295,-0.001,0.2295021786,1.73,0.13,1.7348775173000002,1.9595,-0.731,2.0914113058,0.2295,-0.001,0.2295021786,1.73,-0.73,1.8777113729
2020-11-10 07:00:00,2.317,0.49050000000000005,2.368349478,0.217,0.0005,0.217000576,2.1,0.49,2.1564090521,2.297,-0.9995,2.5050367762,0.217,0.0005,0.217000576,2.08,-1.0,2.3078994779
2020-11-10 07:30:00,2.4525,-0.0145,2.452542864,0.2625,-0.0045000000000000005,0.2625385686,2.19,-0.01,2.1900228309,2.4825,-0.4445,2.52198067,0.2625,-0.0045000000000000005,0.2625385686,2.22,-0.44,2.2631835984
2020-11-10 08:00:00,2.574,-0.12350000000000001,2.5769610494,0.214,-0.0035,0.2140286196,2.36,-0.12,2.363048878,2.614,-0.2735,2.6282690597,0.214,-0.0035,0.2140286196,2.4,-0.27,2.4151397475
2020-11-10 08:30:00,2.753,-0.1245,2.7558137182999998,0.233,-0.0045000000000000005,0.2330434509,2.52,-0.12,2.5228555249999998,2.803,-0.20450000000000002,2.8104500085,0.233,-0.0045000000000000005,0.2330434509,2.5700000000000003,-0.2,2.5777703544
2020-11-10 09:00:00,2.825,-0.1315,2.8280589191,0.305,-0.0115,0.3052167263,2.52,-0.12,2.5228555249999998,2.875,-0.1515,2.8789889284,0.305,-0.0115,0.3052167263,2.5700000000000003,-0.14,2.5738104048
2020-11-10 09:30:00,2.9045,-0.11850000000000001,2.9069163215,0.3345,-0.018500000000000003,0.3350111938,2.5700000000000003,-0.1,2.5719447895,2.9445,-0.1385,2.9477555021,0.3345,-0.018500000000000003,0.3350111938,2.61,-0.12,2.6127571644
2020-11-10 10:00:00,2.966,-0.1135,2.9681708593,0.326,-0.0135,0.3262794048,2.64,-0.1,2.6418932605,3.006,-0.1535,3.0099166517000002,0.326,-0.0135,0.3262794048,2.68,-0.14,2.6836542251
2020-11-10 10:30:00,3.0805,-0.08850000000000001,3.0817710006,0.36050000000000004,-0.018500000000000003,0.3609743758,2.7199999999999998,-0.07,2.7209005862,3.1205,-0.1385,3.1235720738,0.36050000000000004,-0.018500000000000003,0.3609743758,2.76,-0.12,2.7626074640000002
2020-11-10 11:00:00,3.007,-0.059000000000000004,3.0075787604,0.377,-0.019,0.3774784762,2.63,-0.04,2.6303041649,3.057,-0.209,3.0641360936,0.377,-0.019,0.3774784762,2.68,-0.19,2.6867266329
2020-11-10 11:30:00,2.9045,-0.094,2.9060206899,0.3345,-0.014,0.3347928464,2.5700000000000003,-0.08,2.5712448347,2.9545,-0.234,2.9637520561,0.3345,-0.014,0.3347928464,2.62,-0.22,2.6292204168
2020-11-10 12:00:00,2.6875,-0.11950000000000001,2.6901554788,0.3275,-0.0095,0.3276377573,2.36,-0.11,2.3625621685000002,2.7275,-0.2595,2.7398168734,0.3275,-0.0095,0.3276377573,2.4,-0.25,2.4129857024
2020-11-10 12:30:00,2.926,-0.0765,2.9269998719,0.356,0.0035,0.3560172046,2.5700000000000003,-0.08,2.5712448347,2.976,-0.17650000000000002,2.9812293186,0.356,0.0035,0.3560172046,2.62,-0.18,2.6261759271000003
2020-11-10 13:00:00,2.9314999999999998,-0.109,2.9335257371,0.42150000000000004,-0.009000000000000001,0.42159607450000003,2.51,-0.1,2.511991242,2.9715,-0.139,2.9747492751,0.42150000000000004,-0.009000000000000001,0.42159607450000003,2.55,-0.13,2.5533115752
2020-11-10 13:30:00,2.931,-0.113,2.9331774580000003,0.441,-0.013000000000000001,0.4411915684,2.49,-0.1,2.4920072231,2.961,-0.14300000000000002,2.9644510453,0.441,-0.013000000000000001,0.4411915684,2.52,-0.13,2.5233509467
2020-11-10 14:00:00,2.8465,-0.14150000000000001,2.8500148245,0.42650000000000005,-0.0115,0.4266550129,2.42,-0.13,2.4234892201,2.8865,-0.1615,2.8910144413000003,0.42650000000000005,-0.0115,0.4266550129,2.46,-0.15,2.4645689278000003
2020-11-10 14:30:00,2.802,-0.1125,2.8042575221,0.41200000000000003,0.0175,0.41237149510000004,2.39,-0.13,2.3935329536,2.842,-0.1325,2.8450870373,0.41200000000000003,0.0175,0.41237149510000004,2.43,-0.15,2.4346252278
2020-11-10 15:00:00,2.609,-0.155,2.613600199,0.329,0.035,0.3308564643,2.2800000000000002,-0.19,2.28790297,2.649,-0.17500000000000002,2.65477419,0.329,0.035,0.3308564643,2.32,-0.21,2.3294849216
2020-11-10 15:30:00,2.738,-0.154,2.7423274786,0.318,0.036000000000000004,0.32003124850000003,2.42,-0.19,2.4274472188000003,2.768,-0.17400000000000002,2.7734635386,0.318,0.036000000000000004,0.32003124850000003,2.45,-0.21,2.4589835298000002
2020-11-10 16:00:00,2.9465,-0.073,2.9474041545,0.35650000000000004,0.037,0.3584149132,2.59,-0.11,2.5923348549,2.9865,-0.17300000000000001,2.9915065185,0.35650000000000004,0.037,0.3584149132,2.63,-0.21,2.6383707094
2020-11-10 16:30:00,2.976,-0.0765,2.9769830786,0.386,0.0335,0.3874509646,2.59,-0.11,2.5923348549,3.016,-0.17650000000000002,3.0211600835,0.386,0.0335,0.3874509646,2.63,-0.21,2.6383707094
2020-11-10 17:00:00,3.261,-0.17200000000000001,3.2655328815,0.321,0.038,0.3232413959,2.94,-0.21,2.947490458,3.291,-0.052000000000000005,3.2914107917,0.321,0.038,0.3232413959,2.9699999999999998,-0.09,2.9713633235
2020-11-10 17:30:00,3.404,-0.1705,3.4082673384,0.324,0.0395,0.3263989124,3.08,-0.21,3.08715079,3.424,-0.0505,3.4243723878,0.324,0.0395,0.3263989124,3.1,-0.09,3.1013061764
2020-11-10 18:00:00,3.423,0.117,3.4249989781,0.403,0.027,0.40390345380000003,3.02,0.09,3.021340762,3.4130000000000003,-0.293,3.4255536779,0.403,0.027,0.40390345380000003,3.01,-0.32,3.0269621735
2020-11-10 18:30:00,3.4025,0.774,3.4894243436,0.49250000000000005,0.014,0.4926989446,2.91,0.76,3.0076070222,3.2825,-1.006,3.4331970887,0.49250000000000005,0.014,0.4926989446,2.79,-1.02,2.9706059988
2020-11-10 19:00:00,3.2775,0.786,3.3704305734,0.40750000000000003,0.026000000000000002,0.4083286054,2.87,0.76,2.9689223634,3.1575,-1.074,3.3351585045,0.40750000000000003,0.026000000000000002,0.4083286054,2.75,-1.1,2.9618406439
2020-11-10 19:30:00,3.038,0.725,3.1233105833,0.428,0.025,0.4287295185,2.61,0.7000000000000001,2.7022398117,2.928,-1.075,3.1191038777,0.428,0.025,0.4287295185,2.5,-1.1,2.7313000567
2020-11-10 20:00:00,3.0765,0.8075,3.1807088047,0.3765,0.0375,0.378362921,2.7,0.77,2.8076502631,2.9765,-1.1225,3.1811253512,0.3765,0.0375,0.378362921,2.6,-1.16,2.8470335439000003
2020-11-10 20:30:00,3.03,0.7965,3.1329398733,0.47000000000000003,0.026500000000000003,0.4707464817,2.56,0.77,2.6732938484,2.93,-1.1635,3.1525596346,0.47000000000000003,0.026500000000000003,0.4707464817,2.46,-1.19,2.7327092783999998
2020-11-10 21:00:00,2.8845,0.734,2.976423399,0.48450000000000004,0.024,0.485094063,2.4,0.71,2.5028184113,2.7945,-1.126,3.0128236341,0.48450000000000004,0.024,0.485094063,2.31,-1.15,2.5804263214
2020-11-10 21:30:00,2.653,0.7635000000000001,2.7606776795,0.433,0.0335,0.43429396730000003,2.22,0.73,2.3369424469,2.573,-1.2365,2.8546910953999998,0.433,0.0335,0.43429396730000003,2.14,-1.27,2.4884734276
2020-11-10 22:00:00,2.5865,0.7405,2.6904130724,0.5565,0.0105,0.5565990478,2.03,0.73,2.1572667892,2.4965,-1.2195,2.7784334615,0.5565,0.0105,0.5565990478,1.94,-1.23,2.2970633426
2020-11-10 22:30:00,2.465,0.6890000000000001,2.5594815881,0.535,0.019,0.5353372769,1.9300000000000002,0.67,2.0429880078,2.385,-1.181,2.6613879837,0.535,0.019,0.5353372769,1.85,-1.2,2.2051077071
2020-11-10 23:00:00,2.232,0.6890000000000001,2.3359248704,0.522,0.019,0.5223456710000001,1.71,0.67,1.8365728954,2.152,-1.211,2.4693369555,0.522,0.019,0.5223456710000001,1.63,-1.23,2.0420088149
2020-11-10 23:30:00,1.987,-0.17250000000000001,1.9944736774,0.847,-0.0625,0.8493028023,1.1400000000000001,-0.11,1.1452947219,2.017,-0.4025,2.0567681566,0.847,-0.0625,0.8493028023,1.17,-0.34,1.2184005909
2020-11-11 00:00:00,1.8860000000000001,-0.24150000000000002,1.9013990244,0.796,-0.0415,0.7970810812,1.09,-0.2,1.1081967334,1.916,-0.3815,1.9536115914,0.796,-0.0415,0.7970810812,1.12,-0.34,1.1704699911
2020-11-11 00:30:00,1.8130000000000002,0.5925,1.9073608075,0.893,-0.0775,0.8963566533,0.92,0.67,1.1381124725,1.7530000000000001,-1.2175,2.1343184509,0.893,-0.0775,0.8963566533,0.86,-1.1400000000000001,1.4280056022
2020-11-11 01:00:00,1.7429999999999999,0.577,1.8360223310000001,0.743,-0.023,0.7433559040000001,1.0,0.6000000000000001,1.166190379,1.683,-1.223,2.0804369733,0.743,-0.023,0.7433559040000001,0.9400000000000001,-1.2,1.524335921
2020-11-11 01:30:00,1.5495,0.5485,1.6437160643,0.6295000000000001,0.0085,0.6295573842000001,0.92,0.54,1.0667708282,1.4795,-1.2715,1.9508030398,0.6295000000000001,0.0085,0.6295573842000001,0.85,-1.28,1.5365220467
2020-11-11 02:00:00,1.655,0.5795,1.7535236668,0.6950000000000001,-0.0105,0.6950793120000001,0.96,0.59,1.1268096556,1.595,-1.2405,2.0206101183,0.6950000000000001,-0.0105,0.6950793120000001,0.9,-1.23,1.5241062955
2020-11-11 02:30:00,1.513,0.603,1.6287350919999999,0.583,0.013000000000000001,0.583144922,0.93,0.59,1.1013627922,1.453,-1.2570000000000001,1.9212646876,0.583,0.013000000000000001,0.583144922,0.87,-1.27,1.5394154735
2020-11-11 03:00:00,1.5855000000000001,0.629,1.7057113619000002,0.6055,0.009000000000000001,0.6055668832000001,0.98,0.62,1.1596551211000001,1.5255,-1.2810000000000001,1.9920118599,0.6055,0.009000000000000001,0.6055668832000001,0.92,-1.29,1.5844557424999999
2020-11-11 03:30:00,1.536,0.6445000000000001,1.6657359485,0.626,0.0045000000000000005,0.6260161739,0.91,0.64,1.1125196627,1.476,-1.2855,1.9573160833,0.626,0.0045000000000000005,0.6260161739,0.85,-1.29,1.5448624534
2020-11-11 04:00:00,1.45,0.628,1.5801531571,0.59,0.018000000000000002,0.5902745124000001,0.86,0.61,1.0543718509,1.4,-1.332,1.9324140343,0.59,0.018000000000000002,0.5902745124000001,0.81,-1.35,1.5743570116
2020-11-11 04:30:00,1.5125000000000002,0.6455000000000001,1.6444836576,0.6225,0.0155,0.622692942,0.89,0.63,1.0904127659,1.4625,-1.3045,1.9597516424,0.6225,0.0155,0.622692942,0.84,-1.32,1.5646085772
2020-11-11 05:00:00,1.5615,0.647,1.6902340813999999,0.6115,0.017,0.6117362585,0.9500000000000001,0.63,1.1399122773,1.5115,-1.303,1.9956054846,0.6115,0.017,0.6117362585,0.9,-1.32,1.5976232347
2020-11-11 05:30:00,1.5535,0.648,1.6832308962,0.6035,0.018000000000000002,0.6037683745,0.9500000000000001,0.63,1.1399122773,1.5035,-1.322,2.0020480139,0.6035,0.018000000000000002,0.6037683745,0.9,-1.34,1.6141871019
2020-11-11 06:00:00,1.6905000000000001,0.687,1.8247627928,0.7805000000000001,-0.033,0.7811973182,0.91,0.72,1.1603878662,1.6405,-1.323,2.1075030842,0.7805000000000001,-0.033,0.7811973182,0.86,-1.29,1.5503870484
2020-11-11 06:30:00,1.9505,0.6930000000000001,2.0699515091,0.7605000000000001,-0.027,0.760979139,1.19,0.72,1.3908630414,1.8905,-1.237,2.2592386439,0.7605000000000001,-0.027,0.760979139,1.13,-1.21,1.6555965692
2020-11-11 07:00:00,2.2515,0.2715,2.267810508,0.7415,-0.018500000000000003,0.7417307463,1.51,0.29,1.5375955255,2.2515,-0.7585000000000001,2.3758313282,0.7415,-0.018500000000000003,0.7417307463,1.51,-0.74,1.6815766411
2020-11-11 07:30:00,2.5385,0.6900000000000001,2.6306049208999998,0.7885000000000001,-0.05,0.7900836981,1.75,0.74,1.9000263156,2.4885,-1.09,2.7167503106,0.7885000000000001,-0.05,0.7900836981,1.7000000000000002,-1.04,1.9928873526
2020-11-11 08:00:00,2.4845,-0.111,2.4869783373,0.7345,-0.031,0.7351538955,1.75,-0.08,1.7518276171,2.5045,-0.291,2.5213490932,0.7345,-0.031,0.7351538955,1.77,-0.26,1.7889941308
2020-11-11 08:30:00,2.7815000000000003,-0.1325,2.7846541078,0.7815000000000001,-0.052500000000000005,0.7832614506000001,2.0,-0.08,2.0015993605,2.8215,-0.1325,2.824609442,0.7815000000000001,-0.052500000000000005,0.7832614506000001,2.04,-0.08,2.0415680248
2020-11-11 09:00:00,2.751,-0.148,2.7549782213,0.751,-0.038,0.7519607703000001,2.0,-0.11,2.0030227158,2.791,-0.11800000000000001,2.7934933326999998,0.751,-0.038,0.7519607703000001,2.04,-0.08,2.0415680248
2020-11-11 09:30:00,2.7905,-0.155,2.7948014688000002,0.7505000000000001,-0.045,0.7518478902,2.04,-0.11,2.0429635337,2.8205,-0.125,2.8232685402,0.7505000000000001,-0.045,0.7518478902,2.07,-0.08,2.0715453169
2020-11-11 10:00:00,2.926,-0.14400000000000002,2.929541261,0.716,-0.034,0.7168068080000001,2.21,-0.11,2.2127358631,2.966,-0.114,2.9681900209,0.716,-0.034,0.7168068080000001,2.25,-0.08,2.251421773
2020-11-11 10:30:00,2.9835000000000003,0.8075,3.0908459198,0.7735000000000001,-0.0825,0.7778872026,2.21,0.89,2.3824777019,2.9135,-1.1225,3.1222569561,0.7735000000000001,-0.0825,0.7778872026,2.14,-1.04,2.3793276361
2020-11-11 11:00:00,3.008,0.917,3.144670571,0.798,-0.093,0.8034008962,2.21,1.01,2.4298559628,2.938,-1.213,3.1785551749,0.798,-0.093,0.8034008962,2.14,-1.12,2.4153674669000003
2020-11-11 11:30:00,2.8965,0.89,3.0301505326,0.8365,-0.12,0.8450634592,2.06,1.01,2.2942754848,2.8265000000000002,-1.24,3.0865356389,0.8365,-0.12,0.8450634592,1.99,-1.12,2.2835279722
2020-11-11 12:00:00,2.8675,0.932,3.0151584121,0.8075,-0.078,0.811258436,2.06,1.01,2.2942754848,2.7975,-1.198,3.0432236609,0.8075,-0.078,0.811258436,1.99,-1.12,2.2835279722
2020-11-11 12:30:00,3.077,0.9155000000000001,3.2103067221,0.797,-0.0645,0.7996056841,2.2800000000000002,0.98,2.4816929705,2.997,-1.1445,3.2080974502,0.797,-0.0645,0.7996056841,2.2,-1.08,2.4507957891
2020-11-11 13:00:00,3.022,0.8805000000000001,3.147660123,0.742,-0.0495,0.7436492789,2.2800000000000002,0.93,2.4623769005,2.942,-1.1295,3.1513702179,0.742,-0.0495,0.7436492789,2.2,-1.08,2.4507957891
2020-11-11 13:30:00,3.101,0.857,3.2172426082,0.8210000000000001,-0.073,0.8242390430000001,2.2800000000000002,0.93,2.4623769005,3.021,-1.093,3.2126453275,0.8210000000000001,-0.073,0.8242390430000001,2.2,-1.02,2.4249536078
2020-11-11 14:00:00,2.9635,0.6505000000000001,3.0340538064,0.8135,-0.0695,0.8164634101,2.15,0.72,2.2673552876,2.9035,-0.9095000000000001,3.0426144186,0.8135,-0.0695,0.8164634101,2.09,-0.84,2.2524875138000002
2020-11-11 14:30:00,2.8135,-0.114,2.8158086316,0.8035,-0.064,0.8060448189,2.01,-0.05,2.0106217944,2.8635,-0.214,2.8714853735,0.8035,-0.064,0.8060448189,2.06,-0.15,2.0654539453
2020-11-11 15:00:00,2.7015000000000002,-0.1135,2.7038832260000003,0.8015,-0.0635,0.8040115049000001,1.9,-0.05,1.9006577809,2.7315,-0.21350000000000002,2.7398311079,0.8015,-0.0635,0.8040115049000001,1.9300000000000002,-0.15,1.9358202396
2020-11-11 15:30:00,2.819,-0.1375,2.822351369,0.879,-0.08750000000000001,0.8833443553,1.94,-0.05,1.9406442229,2.8689999999999998,-0.20750000000000002,2.8764939162000003,0.879,-0.08750000000000001,0.8833443553,1.99,-0.12,1.9936148073000002
2020-11-11 16:00:00,2.93,-0.025500000000000002,2.9301109621,0.88,-0.0855,0.8841437949000001,2.05,0.06,2.0508778608,2.98,-0.28550000000000003,2.9936449773,0.88,-0.0855,0.8841437949000001,2.1,-0.2,2.109502311
2020-11-11 16:30:00,3.0505,-0.029,3.0506378431,0.8905000000000001,-0.089,0.8949364503,2.16,0.06,2.1608331726,3.1005,-0.289,3.1139398276,0.8905000000000001,-0.089,0.8949364503,2.21,-0.2,2.2190313202
2020-11-11 17:00:00,3.239,-0.1375,3.2419172183000002,0.919,-0.0975,0.9241575894,2.32,-0.04,2.320344802,3.259,-0.1275,3.2614931013,0.919,-0.0975,0.9241575894,2.34,-0.03,2.3401922998
2020-11-11 17:30:00,3.4235,-0.135,3.4261607157,0.9135000000000001,-0.095,0.9184265077,2.51,-0.04,2.5103187049,3.4435000000000002,-0.125,3.4457680203,0.9135000000000001,-0.095,0.9184265077,2.5300000000000002,-0.03,2.5301778594
2020-11-11 18:00:00,3.394,0.164,3.3979599762,0.914,-0.096,0.9190277471,2.48,0.26,2.493591787,3.394,-0.396,3.4170238512,0.914,-0.096,0.9190277471,2.48,-0.30000000000000004,2.4980792622
2020-11-11 18:30:00,3.401,0.8845000000000001,3.5141344951,0.921,-0.0955,0.9259380379000001,2.48,0.98,2.6666083327,3.311,-1.1055,3.4906806285,0.921,-0.0955,0.9259380379000001,2.39,-1.01,2.5946483384
2020-11-11 19:00:00,3.4085,0.8795000000000001,3.5201409773,0.9285,-0.1005,0.9339231767,2.48,0.98,2.6666083327,3.3185000000000002,-1.1405,3.5090144628,0.9285,-0.1005,0.9339231767,2.39,-1.04,2.6064727123
2020-11-11 19:30:00,3.074,0.801,3.1766455578,0.924,-0.099,0.9292884375,2.15,0.9,2.3307724042,2.984,-1.159,3.2011774396,0.924,-0.099,0.9292884375,2.06,-1.06,2.3167218219
2020-11-11 20:00:00,3.085,0.77,3.1796422755,0.935,-0.1,0.9403323880000001,2.15,0.87,2.3193533582,2.995,-1.09,3.1871813566,0.935,-0.1,0.9403323880000001,2.06,-0.99,2.2855415113
2020-11-11 20:30:00,3.037,0.793,3.1388243022,0.887,-0.077,0.8903358917,2.15,0.87,2.3193533582,2.947,-1.107,3.1480562257,0.887,-0.077,0.8903358917,2.06,-1.03,2.3031500168
2020-11-11 21:00:00,2.904,0.7645000000000001,3.0029445966,0.854,-0.0655,0.8565081728,2.05,0.8300000000000001,2.211650967,2.824,-1.1455,3.0474819524,0.854,-0.0655,0.8565081728,1.97,-1.08,2.246619683
2020-11-11 21:30:00,2.733,0.6940000000000001,2.819738463,0.863,-0.066,0.8655200749,1.87,0.76,2.0185390757,2.643,-1.146,2.8807577128,0.863,-0.066,0.8655200749,1.78,-1.08,2.0820182516
2020-11-11 22:00:00,2.667,0.6980000000000001,2.7568266177,0.847,-0.062,0.8492661538,1.82,0.76,1.9723082923000002,2.5869999999999997,-1.142,2.8278495363,0.847,-0.062,0.8492661538,1.74,-1.08,2.0479257799
2020-11-11 22:30:00,2.533,0.78,2.6503752564000003,0.803,-0.05,0.8045551566,1.73,0.8300000000000001,1.9188017094,2.463,-1.21,2.744170002,0.803,-0.05,0.8045551566,1.6600000000000001,-1.16,2.0251419703
2020-11-11 23:00:00,2.247,0.724,2.3607594117,0.857,-0.076,0.8603632954,1.3900000000000001,0.8,1.6037767924000002,2.177,-1.266,2.518349658,0.857,-0.076,0.8603632954,1.32,-1.19,1.7772169253999999
2020-11-11 23:30:00,2.046,0.728,2.1716583525,0.886,-0.07200000000000001,0.8889206939000001,1.16,0.8,1.4091131963,2.006,-1.322,2.4024404259,0.886,-0.07200000000000001,0.8889206939000001,1.12,-1.25,1.678362297
2020-11-12 00:00:00,1.896,0.6970000000000001,2.0200556923,0.796,-0.043000000000000003,0.7971605861000001,1.1,0.74,1.3257450735,1.8359999999999999,-1.323,2.2630123729,0.796,-0.043000000000000003,0.7971605861000001,1.04,-1.28,1.6492422502
2020-11-12 00:30:00,1.756,0.7010000000000001,1.8907503801,0.726,-0.019,0.72624858,1.03,0.72,1.2567020331,1.706,-1.329,2.1625626002000002,0.726,-0.019,0.72624858,0.98,-1.31,1.6360012225
2020-11-12 01:00:00,1.662,0.6655,1.7902888733000002,0.672,-0.0145,0.6721564178,0.99,0.68,1.2010412149,1.6219999999999999,-1.3245,2.0940831526,0.672,-0.0145,0.6721564178,0.9500000000000001,-1.31,1.6182088864000002
2020-11-12 01:30:00,1.5465,0.6855,1.691618308,0.5565,0.0055000000000000005,0.5565271781000001,0.99,0.68,1.2010412149,1.5065,-1.3745,2.0393117712,0.5565,0.0055000000000000005,0.5565271781000001,0.9500000000000001,-1.38,1.6753805538000002
2020-11-12 02:00:00,1.6515,0.658,1.7777559591,0.8115,-0.062,0.8138650072,0.84,0.72,1.1063453349,1.6015000000000001,-1.322,2.0766526551,0.8115,-0.062,0.8138650072,0.79,-1.26,1.4871785367
2020-11-12 02:30:00,1.63,0.656,1.7570532149,0.85,-0.064,0.8524060065,0.78,0.72,1.0615083608,1.58,-1.324,2.061401465,0.85,-0.064,0.8524060065,0.73,-1.26,1.4561936684
2020-11-12 03:00:00,1.6525,0.6295000000000001,1.7683400408,0.9225000000000001,-0.09050000000000001,0.9269285301,0.73,0.72,1.0253292154,1.6025,-1.3105,2.0701247547,0.9225000000000001,-0.09050000000000001,0.9269285301,0.68,-1.22,1.396710421
2020-11-12 03:30:00,1.5779999999999998,0.643,1.7039756454,0.888,-0.077,0.8913321491,0.6900000000000001,0.72,0.9972462083,1.528,-1.297,2.0042437477,0.888,-0.077,0.8913321491,0.64,-1.22,1.3776792079
2020-11-12 04:00:00,1.453,0.614,1.5774045138,0.863,-0.076,0.8663400025,0.59,0.6900000000000001,0.9078546139,1.413,-1.316,1.9309129965,0.863,-0.076,0.8663400025,0.55,-1.24,1.3565028566000001
2020-11-12 04:30:00,1.4775,0.665,1.6202565383,0.7875000000000001,-0.065,0.7901779863,0.6900000000000001,0.73,1.0044899203,1.4375,-1.345,1.9686115031,0.7875000000000001,-0.065,0.7901779863,0.65,-1.28,1.4355835050999999
2020-11-12 05:00:00,1.5779999999999998,0.675,1.7163067908,0.888,-0.105,0.8941862222,0.6900000000000001,0.78,1.0413932975,1.538,-1.335,2.0365826769,0.888,-0.105,0.8941862222,0.65,-1.23,1.3911865439
2020-11-12 05:30:00,1.5859999999999999,-0.1595,1.5940000784000001,0.896,-0.1095,0.9026661897,0.6900000000000001,-0.05,0.6918092223,1.6059999999999999,-0.4995,1.6818847315,0.896,-0.1095,0.9026661897,0.71,-0.39,0.810061726
2020-11-12 06:00:00,1.5819999999999999,-0.2175,1.5968814139,0.892,-0.1075,0.8984543672,0.6900000000000001,-0.11,0.6987131028,1.642,-0.41750000000000004,1.6942462188,0.892,-0.1075,0.8984543672,0.75,-0.31,0.8115417426
2020-11-12 06:30:00,1.8635000000000002,-0.1695,1.8711928013999999,0.8635,-0.0995,0.8692137252000001,1.0,-0.07,1.0024470061,1.9135,-0.3795,1.9507697199,0.8635,-0.0995,0.8692137252000001,1.05,-0.28,1.0866922287
2020-11-12 07:00:00,2.2625,-0.212,2.2724106693,0.8625,-0.10200000000000001,0.8685103626,1.4,-0.11,1.4043147795,2.2925,-0.242,2.3052375691,0.8625,-0.10200000000000001,0.8685103626,1.43,-0.14,1.4368368035
2020-11-12 07:30:00,2.3810000000000002,-0.185,2.3881762917,0.781,-0.075,0.7845928881,1.6,-0.11,1.6037767924000002,2.411,-0.215,2.4205672889,0.781,-0.075,0.7845928881,1.63,-0.14,1.6360012225
2020-11-12 08:00:00,2.5875,0.6935,2.678824089,0.6575000000000001,-0.0165,0.6577070016000001,1.9300000000000002,0.71,2.0564532574,2.5375,-1.0465,2.7448257686,0.6575000000000001,-0.0165,0.6577070016000001,1.88,-1.03,2.1436650858
2020-11-12 08:30:00,2.6175,0.8495,2.7519005251,0.5375,-0.0005,0.5375002326,2.08,0.85,2.2469757453,2.5375,-1.1805,2.798657982,0.5375,-0.0005,0.5375002326,2.0,-1.18,2.3221541723
2020-11-12 09:00:00,2.7119999999999997,0.864,2.8463028651,0.422,0.014,0.4222321636,2.29,0.85,2.4426624818000002,2.632,-1.166,2.8787115173,0.422,0.014,0.4222321636,2.21,-1.18,2.5052943939
2020-11-12 09:30:00,2.8835,0.88,3.0147922399,0.3735,0.03,0.37470288230000004,2.51,0.85,2.6500188679,2.8035,-1.13,3.0226664139,0.3735,0.03,0.37470288230000004,2.43,-1.16,2.6926752496
2020-11-12 10:00:00,2.8895,0.867,3.0167696714,0.41950000000000004,0.017,0.41984431640000003,2.47,0.85,2.6121638540000003,2.8095,-1.143,3.033107194,0.41950000000000004,0.017,0.41984431640000003,2.39,-1.16,2.6566332077
2020-11-12 10:30:00,2.973,0.838,3.0888465485,0.433,-0.012,0.4331662498,2.54,0.85,2.6784510449,2.883,-1.112,3.090021521,0.433,-0.012,0.4331662498,2.45,-1.1,2.6856098004
2020-11-12 11:00:00,3.017,0.812,3.1243612147,0.557,-0.038,0.558294725,2.46,0.85,2.602710126,2.927,-1.088,3.122670812,0.557,-0.038,0.558294725,2.37,-1.05,2.5921805493
2020-11-12 11:30:00,2.813,0.812,2.9278512599,0.663,-0.038,0.6640880966,2.15,0.85,2.3119256043,2.723,-1.088,2.9323152968,0.663,-0.038,0.6640880966,2.06,-1.05,2.312163489
2020-11-12 12:00:00,2.826,0.794,2.9354236492,0.716,-0.056,0.7181866053,2.11,0.85,2.2747747141,2.7359999999999998,-1.106,2.9510899681,0.716,-0.056,0.7181866053,2.02,-1.05,2.2765983396
2020-11-12 12:30:00,3.177,0.84,3.2861723935000002,0.737,-0.05,0.7386941180000001,2.44,0.89,2.5972485441,3.087,-1.06,3.2639192698,0.737,-0.05,0.7386941180000001,2.35,-1.01,2.5578506602
2020-11-12 13:00:00,3.1765,0.8285,3.2827678109000002,0.7765000000000001,-0.061500000000000006,0.7789316401,2.4,0.89,2.5597070145,3.0865,-1.0715,3.2671997949,0.7765000000000001,-0.061500000000000006,0.7789316401,2.31,-1.01,2.521150531
2020-11-12 13:30:00,3.098,0.85,3.2124918677,0.6980000000000001,-0.04,0.6991451924000001,2.4,0.89,2.5597070145,3.008,-1.05,3.185994978,0.6980000000000001,-0.04,0.6991451924000001,2.31,-1.01,2.521150531
2020-11-12 14:00:00,3.014,0.8195,3.1234238025,0.724,-0.0405,0.7251318846,2.29,0.86,2.4461602564,2.924,-1.0805,3.1172513935,0.724,-0.0405,0.7251318846,2.2,-1.04,2.4334337879
2020-11-12 14:30:00,2.89,0.7935,2.9969554968,0.81,-0.0665,0.8127251996,2.08,0.86,2.2507776434,2.8,-1.1065,3.0107046102,0.81,-0.0665,0.8127251996,1.99,-1.04,2.2453730202
2020-11-12 15:00:00,2.734,0.785,2.8444649761000003,0.834,-0.075,0.8373655116000001,1.9,0.86,2.0855694666,2.654,-1.115,2.8787047435,0.834,-0.075,0.8373655116000001,1.82,-1.04,2.0961870146
2020-11-12 15:30:00,2.8655,0.8435,2.9870692158,0.8155,-0.0665,0.8182068809,2.05,0.91,2.2428999086,2.7855,-1.1565,3.0160408651,0.8155,-0.0665,0.8182068809,1.97,-1.09,2.2514439811
2020-11-12 16:00:00,3.0035,0.8215,3.1138199209,0.8835000000000001,-0.08850000000000001,0.8879214492,2.12,0.91,2.307054399,2.9235,-1.1285,3.133746081,0.8835000000000001,-0.08850000000000001,0.8879214492,2.04,-1.04,2.289803485
2020-11-12 16:30:00,3.0235,0.7705000000000001,3.1201318081,0.8635,-0.0795,0.8671519475,2.16,0.85,2.3212281232,2.9235,-1.1195,3.1305163312,0.8635,-0.0795,0.8671519475,2.06,-1.04,2.3076394866
2020-11-12 17:00:00,3.3535,0.7605000000000001,3.4386512618,0.7835000000000001,-0.0495,0.7850620995,2.5700000000000003,0.81,2.6946242781,3.2335,-1.0395,3.3964808994,0.7835000000000001,-0.0495,0.7850620995,2.45,-0.99,2.6424609742
2020-11-12 17:30:00,3.4205,0.8300000000000001,3.5197613911,0.8105,-0.06,0.812717817,2.61,0.89,2.7575713953000003,3.3205,-1.07,3.4886416053,0.8105,-0.06,0.812717817,2.51,-1.01,2.7055868125
2020-11-12 18:00:00,3.458,0.8675,3.5651536082,0.678,-0.022500000000000003,0.678373238,2.7800000000000002,0.89,2.9189895512,3.358,-1.0825,3.5281681153,0.678,-0.022500000000000003,0.678373238,2.68,-1.06,2.8820131853
2020-11-12 18:30:00,3.4425,0.979,3.5790008731,0.7825000000000001,-0.041,0.7835733852000001,2.66,1.02,2.8488594209,3.3625,-1.211,3.5739232294,0.7825000000000001,-0.041,0.7835733852000001,2.58,-1.17,2.8328960447
2020-11-12 19:00:00,3.2975,0.9745,3.4384817144,0.8875000000000001,-0.0855,0.8916089389,2.41,1.06,2.6328121847,3.2175,-1.2555,3.4537785829,0.8875000000000001,-0.0855,0.8916089389,2.33,-1.17,2.6072590972
2020-11-12 19:30:00,3.083,0.401,3.1089692826,0.803,-0.049,0.8044936296,2.2800000000000002,0.45,2.3239836488,3.043,-0.749,3.1338235432,0.803,-0.049,0.8044936296,2.24,-0.7000000000000001,2.346827646
2020-11-12 20:00:00,2.9945,-0.455,3.0288702927,0.7145,-0.005,0.7145174945,2.2800000000000002,-0.45,2.3239836488,3.0645,0.135,3.067472127,0.7145,-0.005,0.7145174945,2.35,0.14,2.3541665192
2020-11-12 20:30:00,2.7535,-1.084,2.9591921617,0.8035,-0.034,0.8042190311,1.9500000000000002,-1.05,2.214723459,2.9035,0.666,2.9789038672,0.8035,-0.034,0.8042190311,2.1,0.7000000000000001,2.2135943621
2020-11-12 21:00:00,2.738,-1.108,2.9536939584,0.858,-0.058,0.8599581385,1.88,-1.05,2.1533462332,2.888,0.6920000000000001,2.9697488109,0.858,-0.058,0.8599581385,2.03,0.75,2.1641164479
2020-11-12 21:30:00,2.5945,-1.187,2.8531384912,0.9745,-0.107,0.9803566953,1.62,-1.08,1.9469976888,2.7345,0.733,2.8310385462000003,0.9745,-0.107,0.9803566953,1.76,0.84,1.9501794789
2020-11-12 22:00:00,2.483,-1.1925,2.7545136141,0.983,-0.1125,0.989416621,1.5,-1.08,1.8483506161,2.623,0.7275,2.7220185984,0.983,-0.1125,0.989416621,1.6400000000000001,0.84,1.842606849
2020-11-12 22:30:00,2.48,-1.1465,2.7321900099,0.9500000000000001,-0.0965,0.9548886061,1.53,-1.05,1.8556400513,2.62,0.7035,2.7128052363,0.9500000000000001,-0.0965,0.9548886061,1.67,0.8,1.8517289218
2020-11-12 23:00:00,2.2255,-0.651,2.3187607143,0.9555,-0.101,0.9608232147,1.27,-0.55,1.3839797686,2.3055,0.109,2.3080752262,0.9555,-0.101,0.9608232147,1.35,0.21,1.3662357044
2020-11-12 23:30:00,1.966,-0.23950000000000002,1.9805343345000002,0.986,-0.1095,0.9920616160000001,0.98,-0.13,0.9885848471,2.006,-0.34950000000000003,2.0362186155,0.986,-0.1095,0.9920616160000001,1.02,-0.24,1.0478549518
2020-11-13 00:00:00,1.9500000000000002,-0.233,1.9638709224,0.97,-0.10300000000000001,0.975453228,0.98,-0.13,0.9885848471,1.99,-0.363,2.0228368693,0.97,-0.10300000000000001,0.975453228,1.02,-0.26,1.0526157894
2020-11-13 00:30:00,1.7535,-0.267,1.7737111518000002,0.9835,-0.107,0.9893034166,0.77,-0.16,0.7864477096,1.7835,-0.367,1.8208682682,0.9835,-0.107,0.9893034166,0.8,-0.26,0.8411896338
2020-11-13 01:00:00,1.6745,-0.2635,1.6951054539000001,0.9745,-0.10350000000000001,0.9799808672,0.7000000000000001,-0.16,0.7180529228,1.7045,-0.3635,1.7428288786000001,0.9745,-0.10350000000000001,0.9799808672,0.73,-0.26,0.7749193506000001
2020-11-13 01:30:00,1.5665,-0.295,1.5940348961000002,0.9065000000000001,-0.075,0.909597301,0.66,-0.22,0.6957010852000001,1.6065,-0.395,1.6543479833,0.9065000000000001,-0.075,0.909597301,0.7000000000000001,-0.32,0.7696752562
2020-11-13 02:00:00,1.583,-0.264,1.6048629225000002,0.923,-0.084,0.9268144367000001,0.66,-0.18,0.6841052551,1.623,-0.404,1.6725265319,0.923,-0.084,0.9268144367000001,0.7000000000000001,-0.32,0.7696752562
2020-11-13 02:30:00,1.5995,-0.28250000000000003,1.6242556757000002,0.9695,-0.10250000000000001,0.9749033285,0.63,-0.18,0.65520989,1.6395,-0.4025,1.6881843797,0.9695,-0.10250000000000001,0.9749033285,0.67,-0.30000000000000004,0.7340980861
2020-11-13 03:00:00,1.5405,-0.247,1.5601760317,0.8805000000000001,-0.067,0.8830454405,0.66,-0.18,0.6841052551,1.5705,-0.397,1.6199010001,0.8805000000000001,-0.067,0.8830454405,0.6900000000000001,-0.33,0.7648529270000001
2020-11-13 03:30:00,1.4915,-0.269,1.515563674,0.8315,-0.049,0.8329425250000001,0.66,-0.22,0.6957010852000001,1.5215,-0.399,1.5729473132,0.8315,-0.049,0.8329425250000001,0.6900000000000001,-0.35000000000000003,0.7736924454
2020-11-13 04:00:00,1.44,-0.28750000000000003,1.4684196436999999,0.88,-0.0675,0.8825849817,0.56,-0.22,0.6016643583,1.47,-0.41750000000000004,1.5281381646,0.88,-0.0675,0.8825849817,0.59,-0.35000000000000003,0.6860029154
2020-11-13 04:30:00,1.5295,-0.29050000000000004,1.5568431199,0.8895000000000001,-0.07050000000000001,0.892289471,0.64,-0.22,0.6767569726,1.5695000000000001,-0.4005,1.619793351,0.8895000000000001,-0.07050000000000001,0.892289471,0.68,-0.33,0.7558438992000001
2020-11-13 05:00:00,1.5955,-0.34,1.6313246918000002,0.9055000000000001,-0.09,0.909961675,0.6900000000000001,-0.25,0.7338937253000001,1.6155,-0.33,1.6488602881999999,0.9055000000000001,-0.09,0.909961675,0.71,-0.24,0.7494664769
2020-11-13 05:30:00,1.673,-0.258,1.692776713,0.933,-0.098,0.9381327198,0.74,-0.16,0.7570997292,1.703,-0.378,1.7444463305,0.933,-0.098,0.9381327198,0.77,-0.28,0.8193289938
2020-11-13 06:00:00,1.6715,-0.2555,1.6909146932999999,0.7515000000000001,-0.0555,0.7535466144,0.92,-0.2,0.9414881837,1.7015,-0.3655,1.7403139085000001,0.7515000000000001,-0.0555,0.7535466144,0.9500000000000001,-0.31,0.9992997548
2020-11-13 06:30:00,1.8825,-0.23750000000000002,1.8974225939,0.6925,-0.0375,0.6935145997000001,1.19,-0.2,1.2066896867,1.9225,-0.3075,1.9469366965,0.6925,-0.0375,0.6935145997000001,1.23,-0.27,1.2592855117
2020-11-13 07:00:00,2.1825,-0.17350000000000002,2.189385416,0.5425,-0.0035,0.5425112902,1.6400000000000001,-0.17,1.6487874331999999,2.2325,-0.3335,2.2572723584,0.5425,-0.0035,0.5425112902,1.69,-0.33,1.7219175358
2020-11-13 07:30:00,2.3405,-0.14100000000000001,2.3447433228,0.3405,0.029,0.34173271720000004,2.0,-0.17,2.0072119968,2.3805,-0.281,2.3970275864,0.3405,0.029,0.34173271720000004,2.04,-0.31,2.063419492
2020-11-13 08:00:00,2.5595,-0.012,2.5595281303,0.2795,0.048,0.2835916959,2.2800000000000002,-0.06,2.280789337,2.6095,-0.352,2.6331339218,0.2795,0.048,0.2835916959,2.33,-0.4,2.3640854468
2020-11-13 08:30:00,2.616,0.01,2.6160191131,0.216,0.04,0.21967248350000002,2.4,-0.03,2.4001874927,2.676,-0.36,2.7001066646,0.216,0.04,0.21967248350000002,2.46,-0.4,2.4923081671
2020-11-13 09:00:00,2.5949999999999998,0.019,2.5950695559,0.265,0.049,0.2694921149,2.33,-0.03,2.330193125,2.6550000000000002,-0.331,2.6755534007,0.265,0.049,0.2694921149,2.39,-0.38,2.4200206611
2020-11-13 09:30:00,2.6555,-0.011,2.6555227828,0.2655,0.019,0.2661789811,2.39,-0.03,2.3901882771,2.7155,-0.361,2.7393906713,0.2655,0.019,0.2661789811,2.45,-0.38,2.4792942544
2020-11-13 10:00:00,2.6710000000000003,-0.007500000000000001,2.6710105297,0.301,0.022500000000000003,0.3018397754,2.37,-0.03,2.3701898658,2.751,-0.35750000000000004,2.7741318011000002,0.301,0.022500000000000003,0.3018397754,2.45,-0.38,2.4792942544
2020-11-13 10:30:00,2.9005,0.02,2.9005689528,0.5005000000000001,-0.03,0.5013982948,2.4,0.05,2.4005207768,2.9505,-0.35000000000000003,2.9711866737,0.5005000000000001,-0.03,0.5013982948,2.45,-0.32,2.4708095839
2020-11-13 11:00:00,2.888,0.002,2.8880006925,0.488,-0.048,0.4903549735,2.4,0.05,2.4005207768,2.938,-0.368,2.9609572776,0.488,-0.048,0.4903549735,2.45,-0.32,2.4708095839
2020-11-13 11:30:00,2.7625,-0.0505,2.7629615452,0.49250000000000005,-0.0405,0.4941624227,2.27,-0.01,2.2700220263,2.8325,-0.42050000000000004,2.8635426485,0.49250000000000005,-0.0405,0.4941624227,2.34,-0.38,2.3706539182
2020-11-13 12:00:00,2.7035,-0.059500000000000004,2.7041546738,0.5735,-0.0495,0.5756322611,2.13,-0.01,2.130023474,2.7635,-0.4295,2.7966770461,0.5735,-0.0495,0.5756322611,2.19,-0.38,2.2227235546
2020-11-13 12:30:00,2.8725,-0.0085,2.8725125761,0.49250000000000005,-0.0385,0.49400253040000003,2.38,0.03,2.3801890681,2.9325,-0.3785,2.9568257473,0.49250000000000005,-0.0385,0.49400253040000003,2.44,-0.34,2.4635746386
2020-11-13 13:00:00,2.939,-0.0085,2.9390122916,0.669,-0.0785,0.6735898233000001,2.27,0.07,2.2710790387,2.989,-0.3785,3.0128696039,0.669,-0.0785,0.6735898233000001,2.32,-0.30000000000000004,2.3393161394
2020-11-13 13:30:00,2.957,-0.007,2.9570082854,0.687,-0.077,0.6913016708,2.27,0.07,2.2710790387,3.007,-0.377,3.0305408758,0.687,-0.077,0.6913016708,2.32,-0.30000000000000004,2.3393161394
2020-11-13 14:00:00,2.8575,0.0115,2.8575231408,0.5875,-0.0385,0.5887601379,2.27,0.05,2.270550594,2.9075,-0.35850000000000004,2.9295184758,0.5875,-0.0385,0.5887601379,2.32,-0.32,2.3419649869
2020-11-13 14:30:00,2.779,-0.027,2.7791311592,0.679,-0.077,0.6833520323000001,2.1,0.05,2.1005951538,2.839,-0.397,2.8666234493,0.679,-0.077,0.6833520323000001,2.16,-0.32,2.1835750502
2020-11-13 15:00:00,2.6405000000000003,-0.036000000000000004,2.6407453967,0.6505000000000001,-0.036000000000000004,0.6514953952,1.99,0.0,1.99,2.6905,-0.356,2.7139503035,0.6505000000000001,-0.036000000000000004,0.6514953952,2.04,-0.32,2.0649455199
2020-11-13 15:30:00,2.7155,-0.0285,2.715649554,0.4555,0.021500000000000002,0.4560071271,2.26,-0.05,2.2605530297,2.7655000000000003,-0.3685,2.7899430998,0.4555,0.021500000000000002,0.4560071271,2.31,-0.39,2.3426907606
2020-11-13 16:00:00,2.8815,-0.004,2.8815027763,0.42150000000000004,0.016,0.421803568,2.46,-0.02,2.4600812995,2.9314999999999998,-0.34400000000000003,2.9516145158000002,0.42150000000000004,0.016,0.421803568,2.51,-0.36,2.5356853117
2020-11-13 16:30:00,2.9065000000000003,-0.006500000000000001,2.9065072682,0.48650000000000004,0.0135,0.4866872713,2.42,-0.02,2.4200826431999998,2.9565,-0.34650000000000003,2.9767355442000003,0.48650000000000004,0.0135,0.4866872713,2.47,-0.36,2.4960969532
2020-11-13 17:00:00,3.225,0.7325,3.307140948,0.545,0.0025,0.5450057339000001,2.68,0.73,2.7776428856,3.165,-1.0475,3.3338388158,0.545,0.0025,0.5450057339000001,2.62,-1.05,2.8225697511
2020-11-13 17:30:00,3.315,0.7595000000000001,3.4008918316,0.425,0.029500000000000002,0.42602259330000003,2.89,0.73,2.9807717122,3.195,-1.0505,3.3632685367,0.425,0.029500000000000002,0.42602259330000003,2.77,-1.08,2.9730960294
2020-11-13 18:00:00,3.188,0.801,3.2870876167,0.428,0.031,0.429121195,2.76,0.77,2.8653970057,3.088,-1.139,3.29136218,0.428,0.031,0.429121195,2.66,-1.17,2.905942188
2020-11-13 18:30:00,3.262,0.9255,3.3907512811,0.462,0.025500000000000002,0.46270319860000003,2.8,0.9,2.941088234,3.172,-1.2045,3.3929934055,0.462,0.025500000000000002,0.46270319860000003,2.71,-1.23,2.9760712357
2020-11-13 19:00:00,3.2195,0.8945000000000001,3.3414533515000002,0.6295000000000001,-0.0055000000000000005,0.6295240265000001,2.59,0.9,2.7419153889,3.1295,-1.2355,3.3645550226,0.6295000000000001,-0.0055000000000000005,0.6295240265000001,2.5,-1.23,2.7861981265
2020-11-13 19:30:00,2.9,0.8435,3.0201808307,0.62,-0.006500000000000001,0.6200340716,2.2800000000000002,0.85,2.433289954,2.83,-1.2365,3.0883381049,0.62,-0.006500000000000001,0.6200340716,2.21,-1.23,2.5292291316
2020-11-13 20:00:00,2.896,0.858,3.0204271221,0.636,-0.012,0.6361131975000001,2.26,0.87,2.4216729754,2.816,-1.242,3.0777296827,0.636,-0.012,0.6361131975000001,2.18,-1.23,2.5030581296000003
2020-11-13 20:30:00,2.8955,0.8375,3.0141875356,0.6855,-0.0125,0.6856139584000001,2.21,0.85,2.3678260071,2.8155,-1.2725,3.0897081577,0.6855,-0.0125,0.6856139584000001,2.13,-1.26,2.4747727168
2020-11-13 21:00:00,2.6685,0.7975,2.785120913,0.6685,-0.0025,0.6685046746000001,2.0,0.8,2.1540659229,2.5985,-1.2825,2.8977592205000002,0.6685,-0.0025,0.6685046746000001,1.9300000000000002,-1.28,2.3158799623
2020-11-13 21:30:00,2.622,0.796,2.7401642287,0.642,-0.004,0.6420124609,1.98,0.8,2.1355093069,2.552,-1.304,2.8658541484,0.642,-0.004,0.6420124609,1.9100000000000001,-1.3,2.3104328599
2020-11-13 22:00:00,2.5385,0.8195,2.6675011715,0.5185000000000001,0.0195,0.5188665532,2.02,0.8,2.1726481538,2.4585,-1.2805,2.7719852994,0.5185000000000001,0.0195,0.5188665532,1.94,-1.3,2.335294414
2020-11-13 22:30:00,2.484,0.0675,2.4849169503,0.514,0.0175,0.5142978223,1.97,0.05,1.9706344156000002,2.484,-0.5225000000000001,2.53835818,0.514,0.0175,0.5142978223,1.97,-0.54,2.0426698216
2020-11-13 23:00:00,2.122,0.256,2.1373862543,0.562,0.006,0.5620320276,1.56,0.25,1.5799050604,2.102,-0.8240000000000001,2.2577378059,0.562,0.006,0.5620320276,1.54,-0.8300000000000001,1.7494284781
2020-11-13 23:30:00,1.9755,0.6885,2.0920402721,0.4955,0.018500000000000003,0.495845238,1.48,0.67,1.6245922565000002,1.9155000000000002,-1.2815,2.3046436818,0.4955,0.018500000000000003,0.495845238,1.42,-1.3,1.9252012882
2020-11-14 00:00:00,1.8855,0.6755,2.0028505935,0.47550000000000003,0.025500000000000002,0.476183263,1.4100000000000001,0.65,1.5526107046000002,1.8155000000000001,-1.3045,2.235567154,0.47550000000000003,0.025500000000000002,0.476183263,1.34,-1.33,1.8879883473999999
2020-11-14 00:30:00,1.699,0.645,1.8173128514,0.509,0.025,0.5096135791,1.19,0.62,1.3418271126,1.639,-1.305,2.0950766096,0.509,0.025,0.5096135791,1.13,-1.33,1.7452220489
2020-11-14 01:00:00,1.7615,0.64,1.874161746,0.5715,0.02,0.5718498492,1.19,0.62,1.3418271126,1.7015,-1.31,2.1473710089,0.5715,0.02,0.5718498492,1.13,-1.33,1.7452220489
2020-11-14 01:30:00,1.564,0.622,1.6831458641,0.554,0.022,0.5544366510000001,1.01,0.6000000000000001,1.1747765745,1.504,-1.308,1.9932084688,0.554,0.022,0.5544366510000001,0.9500000000000001,-1.33,1.6344418007
2020-11-14 02:00:00,1.6675,0.6615,1.7939170828000002,0.5975,0.0115,0.5976106592,1.07,0.65,1.2519584658,1.6075,-1.2885,2.0601671049,0.5975,0.0115,0.5976106592,1.01,-1.3,1.6462381359
2020-11-14 02:30:00,1.629,0.513,1.7078670908,0.6890000000000001,-0.017,0.6892096923000001,0.9400000000000001,0.53,1.0791200119,1.589,-1.157,1.9655966015000002,0.6890000000000001,-0.017,0.6892096923000001,0.9,-1.1400000000000001,1.4524462124
2020-11-14 03:00:00,1.5155,-0.281,1.5413309995,0.48550000000000004,0.019,0.4858716394,1.03,-0.30000000000000004,1.0728000746,1.5554999999999999,-0.381,1.6014809552,0.48550000000000004,0.019,0.4858716394,1.07,-0.4,1.1423221962
2020-11-14 03:30:00,1.42,-0.336,1.4592107456,0.51,0.014,0.5101921207,0.91,-0.35000000000000003,0.9749871794,1.45,-0.336,1.4884206395000001,0.51,0.014,0.5101921207,0.9400000000000001,-0.35000000000000003,1.0030453629
2020-11-14 04:00:00,1.3485,-0.355,1.3944451405,0.47850000000000004,0.015,0.47873505200000005,0.87,-0.37,0.9454099640000001,1.3685,-0.335,1.4089064021,0.47850000000000004,0.015,0.47873505200000005,0.89,-0.35000000000000003,0.9563472173
2020-11-14 04:30:00,1.3995,-0.36050000000000004,1.4451852822,0.5295,0.0095,0.5295852151,0.87,-0.37,0.9454099640000001,1.4195,-0.3405,1.459767276,0.5295,0.0095,0.5295852151,0.89,-0.35000000000000003,0.9563472173
2020-11-14 05:00:00,1.4415,-0.3405,1.4811693016,0.5515,0.0095,0.5515818162,0.89,-0.35000000000000003,0.9563472173,1.4715,-0.3405,1.5103815743,0.5515,0.0095,0.5515818162,0.92,-0.35000000000000003,0.9843271814000001
2020-11-14 05:30:00,1.491,-0.34,1.5292746647,0.601,0.01,0.6010831889,0.89,-0.35000000000000003,0.9563472173,1.521,-0.34,1.5585380971,0.601,0.01,0.6010831889,0.92,-0.35000000000000003,0.9843271814000001
2020-11-14 06:00:00,1.4045,-0.36250000000000004,1.4505262838,0.7245,-0.0125,0.7246078250000001,0.68,-0.35000000000000003,0.7647875522,1.4344999999999999,-0.36250000000000004,1.4795933563,0.7245,-0.0125,0.7246078250000001,0.71,-0.35000000000000003,0.7915806971
2020-11-14 06:30:00,1.4965,-0.29250000000000004,1.5248175301,0.7665000000000001,-0.022500000000000003,0.7668301637,0.73,-0.27,0.7783315489,1.5265,-0.3725,1.5712919843000002,0.7665000000000001,-0.022500000000000003,0.7668301637,0.76,-0.35000000000000003,0.8367197858000001
2020-11-14 07:00:00,1.6315,0.228,1.6473543183000001,0.7415,-0.012,0.7415970941000001,0.89,0.24,0.9217917335,1.6315,-0.852,1.8405695450000001,0.7415,-0.012,0.7415970941000001,0.89,-0.84,1.2238055401
2020-11-14 07:30:00,1.82,0.7585000000000001,1.9717307752000002,0.79,-0.0315,0.7906277569,1.03,0.79,1.2980754986,1.77,-1.3014999999999999,2.1969984638,0.79,-0.0315,0.7906277569,0.98,-1.27,1.6041508656999999
2020-11-14 08:00:00,1.9055,0.726,2.0391189887,0.8555,-0.064,0.8578905816,1.05,0.79,1.3140015220999999,1.8355000000000001,-1.254,2.222965643,0.8555,-0.064,0.8578905816,0.98,-1.19,1.5415900882
2020-11-14 08:30:00,2.1445,0.714,2.2602380959,0.8945000000000001,-0.076,0.8977228136000001,1.25,0.79,1.4787156589000001,2.0845,-1.236,2.4233935401,0.8945000000000001,-0.076,0.8977228136000001,1.19,-1.16,1.6618363337000002
2020-11-14 09:00:00,2.243,0.7445,2.3633301187,0.873,-0.0655,0.8754537395,1.37,0.81,1.5915401346,2.183,-1.2255,2.5034654481,0.873,-0.0655,0.8754537395,1.31,-1.16,1.7497714136
2020-11-14 09:30:00,2.453,0.41300000000000003,2.4875244722,0.9530000000000001,-0.097,0.9579237966,1.5,0.51,1.5843295112,2.423,-0.8270000000000001,2.5602456913,0.9530000000000001,-0.097,0.9579237966,1.47,-0.73,1.6412799883
2020-11-14 10:00:00,2.433,-0.1575,2.4380925434,0.933,-0.08750000000000001,0.9370940454000001,1.5,-0.07,1.501632445,2.473,-0.28750000000000003,2.4896556489,0.933,-0.08750000000000001,0.9370940454000001,1.54,-0.2,1.5529327094
2020-11-14 10:30:00,2.5805,-0.1,2.5824368821,0.9405,-0.09,0.9447964066000001,1.6400000000000001,-0.01,1.6400304875,2.6305,-0.34,2.6523819955,0.9405,-0.09,0.9447964066000001,1.69,-0.25,1.7083910559
2020-11-14 11:00:00,2.6195,-0.078,2.620661033,0.9595,-0.098,0.9644917055000001,1.6600000000000001,0.02,1.6601204776,2.6495,-0.34800000000000003,2.6722563968,0.9595,-0.098,0.9644917055000001,1.69,-0.25,1.7083910559
2020-11-14 11:30:00,2.749,0.7045,2.8378374249,0.9490000000000001,-0.0955,0.9537930855000001,1.8,0.8,1.9697715604,2.699,-1.1055,2.9166301188,0.9490000000000001,-0.0955,0.9537930855000001,1.75,-1.01,2.0205444811
2020-11-14 12:00:00,2.6875,0.2995,2.7041369233,0.9575,-0.1005,0.9627598351000001,1.73,0.4,1.7756407294,2.6575,-0.6905,2.7457415210000002,0.9575,-0.1005,0.9627598351000001,1.7000000000000002,-0.59,1.7994721448000002
2020-11-14 12:30:00,2.7675,-0.213,2.7756846453,0.9475,-0.093,0.9520531760000001,1.82,-0.12,1.8239517537,2.7875,-0.163,2.7922616729,0.9475,-0.093,0.9520531760000001,1.8399999999999999,-0.07,1.8413310403
2020-11-14 13:00:00,2.776,-0.008,2.7760115274,0.9560000000000001,-0.098,0.9610098855,1.82,0.09,1.822223916,2.776,-0.40800000000000003,2.8058225176000002,0.9560000000000001,-0.098,0.9610098855,1.82,-0.31,1.8462123388
