Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-11-14 13:30:00,2.8120000000000003,0.6135,2.8781463219,0.992,-0.1165,0.9988174258,1.82,0.73,1.9609436504,2.7720000000000002,-1.0165,2.9525,0.992,-0.1165,0.9988174258,1.78,-0.9,1.9945926903000002
2020-11-14 14:00:00,2.7265,-0.268,2.739639803,0.9965,-0.11800000000000001,1.0034621318,1.73,-0.15,1.7364907140999999,2.7365,-0.148,2.7404992702,0.9965,-0.11800000000000001,1.0034621318,1.74,-0.03,1.7402586015
2020-11-14 14:30:00,2.708,-0.21050000000000002,2.7161690393,0.978,-0.1105,0.9842226628,1.73,-0.1,1.7328877632,2.718,-0.21050000000000002,2.7261390738999998,0.978,-0.1105,0.9842226628,1.74,-0.1,1.7428711943000001
2020-11-14 15:00:00,2.6945,-0.20650000000000002,2.702401247,0.9645,-0.10650000000000001,0.9703620458000001,1.73,-0.1,1.7328877632,2.7345,-0.20650000000000002,2.7422859989,0.9645,-0.10650000000000001,0.9703620458000001,1.77,-0.1,1.7728226082
2020-11-14 15:30:00,2.6790000000000003,-0.228,2.6886846226000003,0.9490000000000001,-0.098,0.9540466446,1.73,-0.13,1.7348775173000002,2.719,-0.198,2.7261997359,0.9490000000000001,-0.098,0.9540466446,1.77,-0.1,1.7728226082
2020-11-14 16:00:00,2.69,-0.2325,2.700028935,0.96,-0.10250000000000001,0.9654564982,1.73,-0.13,1.7348775173000002,2.71,-0.2025,2.7175551972000003,0.96,-0.10250000000000001,0.9654564982,1.75,-0.1,1.7528548143
2020-11-14 16:30:00,2.691,-0.1825,2.6971813528,0.961,-0.10250000000000001,0.9664508523,1.73,-0.08,1.7318487232000002,2.731,-0.2725,2.7445613948,0.961,-0.10250000000000001,0.9664508523,1.77,-0.17,1.7781451009
2020-11-14 17:00:00,2.9085,0.7675000000000001,3.0080605878,0.9485,-0.10250000000000001,0.9540222744,1.96,0.87,2.1444113411,2.8385,-1.2025000000000001,3.0827079816,0.9485,-0.10250000000000001,0.9540222744,1.8900000000000001,-1.1,2.186801317
2020-11-14 17:30:00,3.0625,0.6930000000000001,3.1399291791,0.9125000000000001,-0.08700000000000001,0.9166380147000001,2.15,0.78,2.287116088,2.9525,-1.087,3.1462398589,0.9125000000000001,-0.08700000000000001,0.9166380147000001,2.04,-1.0,2.2719154914
2020-11-14 18:00:00,3.0735,0.6875,3.1494536828,0.9235000000000001,-0.0925,0.9281209512,2.15,0.78,2.287116088,2.9635,-1.0925,3.1584629965,0.9235000000000001,-0.0925,0.9281209512,2.04,-1.0,2.2719154914
2020-11-14 18:30:00,2.9845,0.6985,3.0651496701,0.8945000000000001,-0.0815,0.8982051547000001,2.09,0.78,2.2308070289,2.8845,-1.1415,3.1021544933,0.8945000000000001,-0.0815,0.8982051547000001,1.99,-1.06,2.2547061893
2020-11-14 19:00:00,2.899,0.7695000000000001,2.9993884793000003,0.849,-0.07050000000000001,0.8519220915,2.05,0.84,2.2154232101,2.839,-1.2005,3.0823888869,0.849,-0.07050000000000001,0.8519220915,1.99,-1.13,2.2884492566
2020-11-14 19:30:00,2.7800000000000002,0.11,2.7821754078,0.97,-0.11,0.9762171889000001,1.81,0.22,1.8233211456,2.76,-0.5700000000000001,2.8182441342,0.97,-0.11,0.9762171889000001,1.79,-0.46,1.8481612484
2020-11-14 20:00:00,2.6109999999999998,-0.195,2.6182715673,0.991,-0.115,0.9976502393000001,1.62,-0.08,1.6219741058000001,2.651,-0.335,2.6720827083,0.991,-0.115,0.9976502393000001,1.6600000000000001,-0.22,1.6745148551
2020-11-14 20:30:00,2.526,-0.165,2.5313832187000003,0.986,-0.115,0.9926837361,1.54,-0.05,1.5408114745,2.566,-0.375,2.5932568326,0.986,-0.115,0.9926837361,1.58,-0.26,1.6012495120999999
2020-11-14 21:00:00,2.4425,-0.2695,2.4573230353,0.9925,-0.11950000000000001,0.999668195,1.45,-0.15,1.4577379737,2.4825,-0.28950000000000004,2.4993232084,0.9925,-0.11950000000000001,0.999668195,1.49,-0.17,1.4996666296
2020-11-14 21:30:00,2.3455,-0.296,2.3641036885,0.9855,-0.116,0.992303507,1.3599999999999999,-0.18,1.3718600512,2.3655,-0.28600000000000003,2.3827266419,0.9855,-0.116,0.992303507,1.38,-0.17,1.3904315877
2020-11-14 22:00:00,2.252,-0.3205,2.2746921220000003,0.972,-0.1105,0.9782608292,1.28,-0.21,1.2971121771,2.282,-0.2805,2.2991746889,0.972,-0.1105,0.9782608292,1.31,-0.17,1.3209844814
2020-11-14 22:30:00,2.128,-0.332,2.1537427887,0.998,-0.122,1.0054292616,1.13,-0.21,1.1493476411,2.148,-0.292,2.1677564439,0.998,-0.122,1.0054292616,1.15,-0.17,1.1624973118
2020-11-14 23:00:00,2.0355,0.4575,2.086280542,0.9755,-0.1125,0.9819656308,1.06,0.5700000000000001,1.2035364556,1.9955,-1.1225,2.289547226,0.9755,-0.1125,0.9819656308,1.02,-1.01,1.4354441821
2020-11-14 23:30:00,1.9205,0.669,2.0336866155,0.9205000000000001,-0.091,0.9249871621,1.0,0.76,1.2560254774000001,1.8705,-1.321,2.2899369533,0.9205000000000001,-0.091,0.9249871621,0.9500000000000001,-1.23,1.5541557194
2020-11-15 00:00:00,1.8275000000000001,0.6445000000000001,1.9378174579,0.9075000000000001,-0.0855,0.9115187875,0.92,0.73,1.1744360349,1.7675,-1.3155000000000001,2.203314889,0.9075000000000001,-0.0855,0.9115187875,0.86,-1.23,1.500833102
2020-11-15 00:30:00,1.698,0.622,1.8083384639000002,0.968,-0.108,0.9740061601000001,0.73,0.73,1.0323759005,1.6480000000000001,-1.338,2.1227689464,0.968,-0.108,0.9740061601000001,0.68,-1.23,1.4054536633999999
2020-11-15 01:00:00,1.65,0.6185,1.7621130072,0.98,-0.1115,0.9863225892,0.67,0.73,0.9908582139000001,1.6,-1.3415,2.0879708451,0.98,-0.1115,0.9863225892,0.62,-1.23,1.3774251341000001
2020-11-15 01:30:00,1.5815000000000001,0.624,1.7001524196000002,0.9615,-0.106,0.9673253072,0.62,0.73,0.9577577982000001,1.5314999999999999,-1.336,2.0323356637,0.9615,-0.106,0.9673253072,0.5700000000000001,-1.23,1.3556548233
2020-11-15 02:00:00,1.5345,0.6415000000000001,1.6631934644,0.9145000000000001,-0.08850000000000001,0.9187722786,0.62,0.73,0.9577577982000001,1.4845000000000002,-1.3185,1.9854930118,0.9145000000000001,-0.08850000000000001,0.9187722786,0.5700000000000001,-1.23,1.3556548233
2020-11-15 02:30:00,1.4545,0.47150000000000003,1.5290135709000001,0.7745000000000001,-0.0385,0.7754563173,0.68,0.51,0.85,1.4145,-1.1685,1.8347213685,0.7745000000000001,-0.0385,0.7754563173,0.64,-1.13,1.2986531485000001
2020-11-15 03:00:00,1.3865,-0.335,1.4263965963,0.7865000000000001,-0.035,0.7872783815000001,0.6000000000000001,-0.30000000000000004,0.6708203932,1.4265,-0.375,1.474966864,0.7865000000000001,-0.035,0.7872783815000001,0.64,-0.34,0.7247068373000001
2020-11-15 03:30:00,1.336,-0.3655,1.3850943109,0.736,-0.0155,0.7361631952000001,0.6000000000000001,-0.35000000000000003,0.6946221995,1.376,-0.35550000000000004,1.4211812868,0.736,-0.0155,0.7361631952000001,0.64,-0.34,0.7247068373000001
2020-11-15 04:00:00,1.339,-0.3825,1.392561399,0.779,-0.0325,0.7796776578,0.56,-0.35000000000000003,0.6603786792,1.359,-0.3725,1.4091264138000001,0.779,-0.0325,0.7796776578,0.58,-0.34,0.6723094526000001
2020-11-15 04:30:00,1.32,-0.382,1.374163018,0.79,-0.032,0.7906478356000001,0.53,-0.35000000000000003,0.6351377803,1.34,-0.372,1.3906775327,0.79,-0.032,0.7906478356000001,0.55,-0.34,0.6466065264
2020-11-15 05:00:00,1.347,-0.3635,1.3951850236,0.8170000000000001,-0.043500000000000004,0.8181572282,0.53,-0.32,0.6191122677,1.347,-0.3635,1.3951850236,0.8170000000000001,-0.043500000000000004,0.8181572282,0.53,-0.32,0.6191122677
2020-11-15 05:30:00,1.3425,-0.379,1.3949721323,0.9525,-0.099,0.9576310615,0.39,-0.28,0.4801041554,1.3725,-0.359,1.4186744694,0.9525,-0.099,0.9576310615,0.42,-0.26,0.49396356140000003
2020-11-15 06:00:00,1.379,-0.35650000000000004,1.4243360734000001,0.969,-0.10650000000000001,0.9748349860000001,0.41000000000000003,-0.25,0.4802082881,1.409,-0.3665,1.455885727,0.969,-0.10650000000000001,0.9748349860000001,0.44,-0.26,0.5110772936
2020-11-15 06:30:00,1.4485000000000001,-0.35150000000000003,1.4905383256,0.9585,-0.1015,0.9638591702,0.49,-0.25,0.5500909016000001,1.4785,-0.36150000000000004,1.5220527258,0.9585,-0.1015,0.9638591702,0.52,-0.26,0.5813776741000001
2020-11-15 07:00:00,1.542,-0.35000000000000003,1.581222312,0.9520000000000001,-0.1,0.9572376925,0.59,-0.25,0.6407807737,1.562,-0.36,1.6029485332,0.9520000000000001,-0.1,0.9572376925,0.61,-0.26,0.663098786
2020-11-15 07:30:00,1.6355,-0.3275,1.6679677755,0.8855000000000001,-0.0775,0.8888849757,0.75,-0.25,0.790569415,1.6555,-0.3375,1.6895521596,0.8855000000000001,-0.0775,0.8888849757,0.77,-0.26,0.8127115109
2020-11-15 08:00:00,1.6705,-0.3165,1.7002183683,0.7905000000000001,-0.0665,0.7932921908,0.88,-0.25,0.9148223871000001,1.7005,-0.3265,1.7315607122,0.7905000000000001,-0.0665,0.7932921908,0.91,-0.26,0.9464142856000001
2020-11-15 08:30:00,1.8115,-0.1015,1.8143413405,0.8115,-0.07150000000000001,0.8146437872000001,1.0,-0.03,1.0004498988,1.8315000000000001,-0.5215000000000001,1.9042989524,0.8115,-0.07150000000000001,0.8146437872000001,1.02,-0.45,1.1148542506
2020-11-15 09:00:00,1.9945,0.08750000000000001,1.9964184181000002,0.8045,-0.07250000000000001,0.8077601748000001,1.19,0.16,1.2007081244,2.0045,-0.6725,2.1143028402,0.8045,-0.07250000000000001,0.8077601748000001,1.2,-0.6000000000000001,1.3416407865
2020-11-15 09:30:00,2.1905,-0.21350000000000002,2.2008799377,0.8305,-0.0835,0.8346870671000001,1.3599999999999999,-0.13,1.366199107,2.2305,-0.3235,2.2538372834000002,0.8305,-0.0835,0.8346870671000001,1.4,-0.24,1.4204224724
2020-11-15 10:00:00,2.3515,-0.202,2.360160217,0.7915000000000001,-0.07200000000000001,0.7947680479,1.56,-0.13,1.5654072952,2.3915,-0.312,2.4117662096,0.7915000000000001,-0.07200000000000001,0.7947680479,1.6,-0.24,1.6178998733
2020-11-15 10:30:00,2.5545,-0.1825,2.5610108356,0.8645,-0.07250000000000001,0.8675347255,1.69,-0.11,1.6935760980999999,2.5945,-0.28250000000000003,2.6098345733,0.8645,-0.07250000000000001,0.8675347255,1.73,-0.21,1.7426990561
2020-11-15 11:00:00,2.715,-0.1675,2.7201619897000002,0.905,-0.08750000000000001,0.9092201329,1.81,-0.08,1.8117670932,2.755,-0.2675,2.7679561503,0.905,-0.08750000000000001,0.9092201329,1.85,-0.18,1.8587361297
2020-11-15 11:30:00,2.7635,-0.152,2.7676770494,0.7335,-0.042,0.73470147,2.03,-0.11,2.032978111,2.8035,-0.262,2.8157159392,0.7335,-0.042,0.73470147,2.07,-0.22,2.081657993
2020-11-15 12:00:00,2.916,-0.14650000000000002,2.9196777648000003,0.686,-0.036500000000000005,0.6869703414,2.23,-0.11,2.2327113562,2.956,-0.2565,2.9671077247,0.686,-0.036500000000000005,0.6869703414,2.27,-0.22,2.2806358762
2020-11-15 12:30:00,3.0725,0.491,3.111484734,0.7425,-0.049,0.7441150785,2.33,0.54,2.3917566766,3.0325,-0.859,3.1518149137,0.7425,-0.049,0.7441150785,2.29,-0.81,2.4290327293000002
2020-11-15 13:00:00,3.1585,0.8815000000000001,3.2792018084,0.8285,-0.0685,0.8313269513,2.33,0.9500000000000001,2.5162273347,3.0685000000000002,-1.2585,3.3165515977,0.8285,-0.0685,0.8313269513,2.24,-1.19,2.5364739305
2020-11-15 13:30:00,3.1485,0.9015000000000001,3.2750197709,0.6185,-0.018500000000000003,0.6187766156,2.5300000000000002,0.92,2.6920809795,3.0585,-1.2385,3.2997430961,0.6185,-0.018500000000000003,0.6187766156,2.44,-1.22,2.7280029325
2020-11-15 14:00:00,3.046,0.8475,3.1617040105,0.466,0.007500000000000001,0.46606035020000003,2.58,0.84,2.7133005731,2.956,-1.2125,3.1950105242,0.466,0.007500000000000001,0.46606035020000003,2.49,-1.22,2.7728144546999998
2020-11-15 14:30:00,2.9210000000000003,0.8065,3.0302942514,0.501,0.006500000000000001,0.5010421639,2.42,0.8,2.5488036409,2.831,-1.2135,3.0801206551,0.501,0.006500000000000001,0.5010421639,2.33,-1.22,2.6300760445
2020-11-15 15:00:00,2.88,0.8150000000000001,2.9930962230000002,0.46,0.015,0.4602445002,2.42,0.8,2.5488036409,2.79,-1.245,3.0551800274,0.46,0.015,0.4602445002,2.33,-1.26,2.6488676826
2020-11-15 15:30:00,2.834,0.809,2.9472083401,0.514,0.009000000000000001,0.5140787877,2.32,0.8,2.454057864,2.7439999999999998,-1.251,3.0157150064,0.514,0.009000000000000001,0.5140787877,2.23,-1.26,2.5613473017
2020-11-15 16:00:00,2.885,0.801,2.9941319276,0.875,-0.089,0.8795146389,2.01,0.89,2.1982265579,2.805,-1.229,3.0624281216,0.875,-0.089,0.8795146389,1.9300000000000002,-1.1400000000000001,2.2415396494
2020-11-15 16:30:00,2.9505,0.788,3.053914578,0.9405,-0.10200000000000001,0.9460149312,2.01,0.89,2.1982265579,2.8705,-1.222,3.1197843275,0.9405,-0.10200000000000001,0.9460149312,1.9300000000000002,-1.12,2.2314345162
2020-11-15 17:00:00,3.0845,0.7455,3.1733122286,0.8345,-0.0745,0.8378188945,2.25,0.8200000000000001,2.3947651242,2.9845,-1.1545,3.2000172656,0.8345,-0.0745,0.8378188945,2.15,-1.08,2.4060133
2020-11-15 17:30:00,3.211,0.7495,3.2973127316,0.841,-0.07050000000000001,0.8439497912,2.37,0.8200000000000001,2.5078476828,3.121,-1.1505,3.3263029402,0.841,-0.07050000000000001,0.8439497912,2.2800000000000002,-1.08,2.5228555249999998
2020-11-15 18:00:00,3.2165,0.7875000000000001,3.3114994338,0.9665,-0.1125,0.9730254365000001,2.25,0.9,2.4233241632,3.1265,-1.1925,3.3462006067,0.9665,-0.1125,0.9730254365000001,2.16,-1.08,2.4149534157
2020-11-15 18:30:00,3.2065,0.862,3.3203442969,0.9265,-0.098,0.9316685301000001,2.2800000000000002,0.96,2.4738633754,3.1265,-1.268,3.3738444318,0.9265,-0.098,0.9316685301000001,2.2,-1.17,2.4917664417
2020-11-15 19:00:00,3.1195,0.8825000000000001,3.2419263564,0.9795,-0.11750000000000001,0.9865224275000001,2.14,1.0,2.3621176939,3.0495,-1.3175,3.3219356556,0.9795,-0.11750000000000001,0.9865224275000001,2.07,-1.2,2.3926763258
2020-11-15 19:30:00,3.027,0.882,3.1528801119,0.967,-0.11800000000000001,0.9741729826000001,2.06,1.0,2.2898908271,2.957,-1.338,3.24562675,0.967,-0.11800000000000001,0.9741729826000001,1.99,-1.22,2.3342022192
2020-11-15 20:00:00,2.999,0.7915000000000001,3.1016887739,0.9390000000000001,-0.1085,0.9452477189,2.06,0.9,2.2480213522,2.899,-1.2585,3.1603834024,0.9390000000000001,-0.1085,0.9452477189,1.96,-1.15,2.2724656213
2020-11-15 20:30:00,2.9915000000000003,0.7815000000000001,3.0918949691,0.9615,-0.11850000000000001,0.9687747416,2.03,0.9,2.2205629917,2.9215,-1.2285,3.1692861184,0.9615,-0.11850000000000001,0.9687747416,1.96,-1.11,2.2524875138000002
2020-11-15 21:00:00,2.85,0.7775000000000001,2.9541506817,0.97,-0.12250000000000001,0.9777045822,1.88,0.9,2.0843224319,2.7800000000000002,-1.2625,3.0532451998,0.97,-0.12250000000000001,0.9777045822,1.81,-1.1400000000000001,2.139088591
2020-11-15 21:30:00,2.6125,0.36,2.6371871852,0.9725,-0.12,0.9798756299,1.6400000000000001,0.48,1.7088007491,2.5725,-0.88,2.7188520096,0.9725,-0.12,0.9798756299,1.6,-0.76,1.7713271860000002
2020-11-15 22:00:00,2.4255,-0.2715,2.4406479672,0.9755,-0.12150000000000001,0.9830373848,1.45,-0.15,1.4577379737,2.4555,-0.2715,2.4704640252,0.9755,-0.12150000000000001,0.9830373848,1.48,-0.15,1.4875819305
2020-11-15 22:30:00,2.337,-0.2625,2.3516962495,0.9570000000000001,-0.1125,0.9635897727,1.38,-0.15,1.3881282362,2.367,-0.2625,2.3815111274,0.9570000000000001,-0.1125,0.9635897727,1.4100000000000001,-0.15,1.4179562758
2020-11-15 23:00:00,2.2295,-0.28550000000000003,2.2477056079,0.9095000000000001,-0.0955,0.9145001367000001,1.32,-0.19,1.3336041392,2.2595,-0.2755,2.2762338412,0.9095000000000001,-0.0955,0.9145001367000001,1.35,-0.18,1.3619471355
2020-11-15 23:30:00,2.0825,-0.0485,2.0830646893,0.9425,-0.1085,0.9487246703000001,1.1400000000000001,0.06,1.1415778554,2.0825,-0.5485,2.1535223472,0.9425,-0.1085,0.9487246703000001,1.1400000000000001,-0.44,1.2219656296
2020-11-16 00:00:00,1.929,0.6505000000000001,2.0357286779,0.899,-0.08950000000000001,0.9034441045,1.03,0.74,1.2682665335,1.869,-1.2695,2.2593785097,0.899,-0.08950000000000001,0.9034441045,0.97,-1.18,1.5275143207
2020-11-16 00:30:00,1.8075,0.7035,1.9395794647,0.9475,-0.10650000000000001,0.9534665699,0.86,0.81,1.1813974776,1.7675,-1.3365,2.2159170788,0.9475,-0.10650000000000001,0.9534665699,0.8200000000000001,-1.23,1.4782760229
2020-11-16 01:00:00,1.8090000000000002,0.7105,1.9435254693,0.929,-0.0995,0.9343132505,0.88,0.81,1.1960351165,1.7690000000000001,-1.3295,2.2129010936,0.929,-0.0995,0.9343132505,0.84,-1.23,1.4894629905
2020-11-16 01:30:00,1.626,0.6960000000000001,1.7686978261,0.966,-0.114,0.9727034492000001,0.66,0.81,1.044844486,1.576,-1.374,2.0908495881,0.966,-0.114,0.9727034492000001,0.61,-1.26,1.399892853
2020-11-16 02:00:00,1.736,0.6940000000000001,1.8695807017,0.966,-0.116,0.9729398748,0.77,0.81,1.1175866857,1.686,-1.376,2.1762288483,0.966,-0.116,0.9729398748,0.72,-1.26,1.4512063947
2020-11-16 02:30:00,1.662,0.6965,1.8020422442,0.962,-0.1135,0.9686724162,0.7000000000000001,0.81,1.0705606008,1.6219999999999999,-1.3435000000000001,2.1061520007,0.962,-0.1135,0.9686724162,0.66,-1.23,1.3958868148999999
2020-11-16 03:00:00,1.623,0.6935,1.7649564442,0.963,-0.1165,0.9700212627,0.66,0.81,1.044844486,1.583,-1.3765,2.0977705427,0.963,-0.1165,0.9700212627,0.62,-1.26,1.4042791745
2020-11-16 03:30:00,1.6205,0.6935,1.7626577944,0.9605,-0.1165,0.9675394049,0.66,0.81,1.044844486,1.5805,-1.3765,2.0958846581,0.9605,-0.1165,0.9675394049,0.62,-1.26,1.4042791745
2020-11-16 04:00:00,1.541,0.6920000000000001,1.6892439137,0.961,-0.11800000000000001,0.9682174343000001,0.58,0.81,0.9962429423,1.501,-1.3780000000000001,2.0376174813,0.961,-0.11800000000000001,0.9682174343000001,0.54,-1.26,1.3708391591
2020-11-16 04:30:00,1.542,0.6930000000000001,1.6905658816,0.962,-0.117,0.9690887472,0.58,0.81,0.9962429423,1.502,-1.377,2.0376783358,0.962,-0.117,0.9690887472,0.54,-1.26,1.3708391591
2020-11-16 05:00:00,1.6205,0.6930000000000001,1.7624611343,0.9405,-0.117,0.9477495714,0.68,0.81,1.0575916036,1.5805,-1.357,2.0831296767,0.9405,-0.117,0.9477495714,0.64,-1.24,1.3954210834
2020-11-16 05:30:00,1.6715,0.664,1.798557269,0.9015000000000001,-0.106,0.9077104439,0.77,0.77,1.088944443,1.6215000000000002,-1.326,2.094645137,0.9015000000000001,-0.106,0.9077104439,0.72,-1.22,1.4166156854
2020-11-16 06:00:00,1.6875,0.6645,1.8136197231,0.6375000000000001,-0.025500000000000002,0.6380097962,1.05,0.6900000000000001,1.2564234955,1.6275,-1.2955,2.0801626138,0.6375000000000001,-0.025500000000000002,0.6380097962,0.99,-1.27,1.6102794787999999
2020-11-16 06:30:00,1.9205,0.743,2.0592156881,0.5605,-0.007,0.5605437093,1.3599999999999999,0.75,1.5530936868,1.8705,-1.307,2.2818894035,0.5605,-0.007,0.5605437093,1.31,-1.3,1.845562245
2020-11-16 07:00:00,2.294,-0.0125,2.294034056,0.774,-0.052500000000000005,0.77577848,1.52,0.04,1.5205262247,2.314,-0.4425,2.3559291691,0.774,-0.052500000000000005,0.77577848,1.54,-0.39,1.5886157496000002
2020-11-16 07:30:00,2.442,-0.1325,2.445592004,0.5720000000000001,-0.0025,0.5720054633,1.87,-0.13,1.8745132702,2.482,-0.28250000000000003,2.4980252701,0.5720000000000001,-0.0025,0.5720054633,1.9100000000000001,-0.28,1.9304144633
2020-11-16 08:00:00,2.5185,0.8135,2.6466251151,0.5085000000000001,0.0135,0.508679172,2.01,0.8,2.1633538777,2.4585,-1.1965,2.7341972314,0.5085000000000001,0.0135,0.508679172,1.9500000000000002,-1.21,2.2949074055
2020-11-16 08:30:00,2.7405,0.8715,2.8757351234,0.4605,0.0115,0.4606435715,2.2800000000000002,0.86,2.4368011819,2.6605,-1.1785,2.9098320398,0.4605,0.0115,0.4606435715,2.2,-1.19,2.5012197025000003
2020-11-16 09:00:00,2.798,0.87,2.9301371982,0.468,0.01,0.46810682540000004,2.33,0.86,2.4836465127,2.7279999999999998,-1.13,2.9527756434,0.468,0.01,0.46810682540000004,2.26,-1.1400000000000001,2.5312447531
2020-11-16 09:30:00,2.895,0.8310000000000001,3.0119073691,0.47500000000000003,-0.029,0.4758844398,2.42,0.86,2.5682678988000003,2.805,-1.169,3.0388461626,0.47500000000000003,-0.029,0.4758844398,2.33,-1.1400000000000001,2.5939352343
2020-11-16 10:00:00,3.0425,0.8260000000000001,3.1526310044,0.41250000000000003,-0.034,0.4138988403,2.63,0.86,2.7670381277000002,2.9525,-1.104,3.1521535892,0.41250000000000003,-0.034,0.4138988403,2.54,-1.07,2.7561748856
2020-11-16 10:30:00,2.971,0.8190000000000001,3.08181797,0.611,-0.081,0.6163456822000001,2.36,0.9,2.5257870061,2.891,-1.091,3.0900100323,0.611,-0.081,0.6163456822000001,2.2800000000000002,-1.01,2.4936920419
2020-11-16 11:00:00,3.136,0.837,3.2457764865,0.776,-0.123,0.7856875969,2.36,0.96,2.5477833503,3.056,-1.073,3.2388987326,0.776,-0.123,0.7856875969,2.2800000000000002,-0.9500000000000001,2.47
2020-11-16 11:30:00,2.947,0.7995,3.0535240706,0.537,-0.060500000000000005,0.5403973075,2.41,0.86,2.5588473968,2.857,-1.1105,3.0652339633,0.537,-0.060500000000000005,0.5403973075,2.32,-1.05,2.5465466813
2020-11-16 12:00:00,2.9215,-0.0805,2.9226088517,0.5615,-0.0505,0.5637663523,2.36,-0.03,2.3601906703,2.9515000000000002,-0.2205,2.9597250717,0.5615,-0.0505,0.5637663523,2.39,-0.17,2.396038397
2020-11-16 12:30:00,3.0475,-0.1375,3.0506003508,0.7275,-0.1075,0.7353995513,2.32,-0.03,2.3201939574,3.0875,-0.1375,3.0905602243,0.7275,-0.1075,0.7353995513,2.36,-0.03,2.3601906703
2020-11-16 13:00:00,3.059,-0.117,3.0612366782000002,0.629,-0.08700000000000001,0.6349881889,2.43,-0.03,2.4301851781,3.089,-0.117,3.0912149715,0.629,-0.08700000000000001,0.6349881889,2.46,-0.03,2.46018292
2020-11-16 13:30:00,3.0375,-0.14200000000000002,3.0408173654,0.6375000000000001,-0.07200000000000001,0.6415529986,2.4,-0.07,2.4010206163,3.0675,-0.14200000000000002,3.0707849567,0.6375000000000001,-0.07200000000000001,0.6415529986,2.43,-0.07,2.4310080214
2020-11-16 14:00:00,2.951,-0.128,2.9537747037,0.6910000000000001,-0.058,0.6934298811,2.26,-0.07,2.2610838108999998,2.991,-0.128,2.9937376305,0.6910000000000001,-0.058,0.6934298811,2.3,-0.07,2.3010649708
2020-11-16 14:30:00,2.895,-0.135,2.8981459591,0.635,-0.035,0.6359638354,2.26,-0.1,2.2622113075,2.935,-0.105,2.9368775936000002,0.635,-0.035,0.6359638354,2.3,-0.07,2.3010649708
2020-11-16 15:00:00,2.79,-0.1335,2.7931921255,0.56,-0.0135,0.5601626996,2.23,-0.12,2.2332263656,2.8200000000000003,-0.1335,2.8231582049,0.56,-0.0135,0.5601626996,2.26,-0.12,2.2631835984
2020-11-16 15:30:00,2.9450000000000003,-0.0655,2.9457283055000003,0.585,-0.0055000000000000005,0.5850258541000001,2.36,-0.06,2.3607625887,2.985,-0.1955,2.9913952012,0.585,-0.0055000000000000005,0.5850258541000001,2.4,-0.19,2.4075090862
2020-11-16 16:00:00,3.082,-0.0625,3.0826336548,0.772,-0.052500000000000005,0.7737830768,2.31,-0.01,2.3100216449,3.132,-0.21250000000000002,3.139200575,0.772,-0.052500000000000005,0.7737830768,2.36,-0.16,2.3654175107
2020-11-16 16:30:00,3.178,0.149,3.1814910027,0.808,-0.061,0.8102993274,2.37,0.21,2.3792856071,3.188,-0.441,3.2183575003,0.808,-0.061,0.8102993274,2.38,-0.38,2.4101452238
2020-11-16 17:00:00,3.504,0.845,3.6044473918,0.864,-0.085,0.8681710661,2.64,0.93,2.7990176848,3.384,-1.105,3.5598428336,0.864,-0.085,0.8681710661,2.52,-1.02,2.7186025822
2020-11-16 17:30:00,3.515,0.808,3.6066728435,0.775,-0.052000000000000005,0.7767425571000001,2.74,0.86,2.8717938645,3.395,-1.072,3.560225976,0.775,-0.052000000000000005,0.7767425571000001,2.62,-1.02,2.8115476165
2020-11-16 18:00:00,3.4535,0.876,3.5628693844,0.7435,-0.044,0.7448008123000001,2.71,0.92,2.86190496,3.3635,-1.164,3.5592173648000003,0.7435,-0.044,0.7448008123000001,2.62,-1.12,2.8493508033
2020-11-16 18:30:00,3.4155,0.8535,3.520525884,0.8355,-0.0665,0.838142291,2.58,0.92,2.7391239475,3.3155,-1.1465,3.5081337631,0.8355,-0.0665,0.838142291,2.48,-1.08,2.70495841
2020-11-16 19:00:00,3.253,0.8140000000000001,3.3532976307,0.843,-0.066,0.8455796828000001,2.41,0.88,2.5656383221,3.163,-1.176,3.3745436729,0.843,-0.066,0.8455796828000001,2.32,-1.11,2.5718670261
2020-11-16 19:30:00,3.0365,0.803,3.1408822407,0.8765000000000001,-0.077,0.8798757014,2.16,0.88,2.3323807579,2.9565,-1.187,3.1858846887,0.8765000000000001,-0.077,0.8798757014,2.08,-1.11,2.3576471322
2020-11-16 20:00:00,3.0045,0.7595000000000001,3.0990095999,0.7745000000000001,-0.0405,0.7755581861,2.23,0.8,2.3691559679,2.9045,-1.1205,3.1131399744,0.7745000000000001,-0.0405,0.7755581861,2.13,-1.08,2.3881582862
2020-11-16 20:30:00,3.047,0.768,3.1422974079,0.857,-0.07200000000000001,0.8600191858,2.19,0.84,2.3455702931,2.957,-1.112,3.1591760002,0.857,-0.07200000000000001,0.8600191858,2.1,-1.04,2.3434163096000002
2020-11-16 21:00:00,2.8200000000000003,0.7685000000000001,2.9228397578000003,0.86,-0.07150000000000001,0.8629671199000001,1.96,0.84,2.1324164696,2.73,-1.1115,2.9475977083,0.86,-0.07150000000000001,0.8629671199000001,1.87,-1.04,2.1397429752
2020-11-16 21:30:00,2.707,0.7615000000000001,2.8120688557999998,0.877,-0.0785,0.8805062464000001,1.83,0.84,2.0135789033,2.627,-1.1485,2.8670858463,0.877,-0.0785,0.8805062464000001,1.75,-1.07,2.0511947738
2020-11-16 22:00:00,2.563,0.7555000000000001,2.6720309224000003,0.883,-0.0845,0.8870339621000001,1.6800000000000002,0.84,1.8782971011,2.483,-1.2145000000000001,2.7641091241,0.883,-0.0845,0.8870339621000001,1.6,-1.13,1.9588006535
2020-11-16 22:30:00,2.4045,0.7565000000000001,2.5206968283,0.8945000000000001,-0.0835,0.8983888356,1.51,0.84,1.7279178221,2.3445,-1.2535,2.6585602307,0.8945000000000001,-0.0835,0.8983888356,1.45,-1.17,1.8631693428
2020-11-16 23:00:00,2.175,0.49,2.2295122785,0.885,-0.08,0.8886084627,1.29,0.5700000000000001,1.4103191127999999,2.135,-1.04,2.374831573,0.885,-0.08,0.8886084627,1.25,-0.96,1.5761027885
2020-11-16 23:30:00,1.9765000000000001,-0.23850000000000002,1.9908376378,0.9365,-0.0985,0.9416658112,1.04,-0.14,1.0493807698,2.0165,-0.3385,2.0447137942,0.9365,-0.0985,0.9416658112,1.08,-0.24,1.1063453349
2020-11-17 00:00:00,1.8655,-0.269,1.8847947501000002,0.9355,-0.099,0.9407237905,0.93,-0.17,0.9454099640000001,1.8955000000000002,-0.339,1.9255755633,0.9355,-0.099,0.9407237905,0.96,-0.24,0.9895453501
2020-11-17 00:30:00,1.7715,-0.328,1.80160935,0.9315,-0.098,0.9366409397000001,0.84,-0.23,0.8709190548,1.8014999999999999,-0.308,1.8276395295999999,0.9315,-0.098,0.9366409397000001,0.87,-0.21,0.8949860334
2020-11-17 01:00:00,1.67,-0.3185,1.7001006588,0.91,-0.08850000000000001,0.9142933063,0.76,-0.23,0.7940403012,1.7000000000000002,-0.2985,1.7260076042999999,0.91,-0.08850000000000001,0.9142933063,0.79,-0.21,0.8174350127000001
2020-11-17 01:30:00,1.5510000000000002,-0.35550000000000004,1.5912200508,0.911,-0.0855,0.9150034153000001,0.64,-0.27,0.6946221995,1.581,-0.3355,1.6162058192000002,0.911,-0.0855,0.9150034153000001,0.67,-0.25,0.7151223672
2020-11-17 02:00:00,1.674,0.0665,1.6753203425,0.9440000000000001,-0.10350000000000001,0.9496569117,0.73,0.17,0.7495331881,1.654,-0.7235,1.805316662,0.9440000000000001,-0.10350000000000001,0.9496569117,0.71,-0.62,0.9426027795
2020-11-17 02:30:00,1.6455000000000002,0.589,1.7477388964,0.9155000000000001,-0.091,0.9200115488,0.73,0.68,0.9976472322000001,1.5755,-1.241,2.0055625769,0.9155000000000001,-0.091,0.9200115488,0.66,-1.15,1.3259336333
2020-11-17 03:00:00,1.5825,0.591,1.6892564193,0.7925000000000001,-0.049,0.7940133815,0.79,0.64,1.0167103816,1.5125000000000002,-1.249,1.9615446082,0.7925000000000001,-0.049,0.7940133815,0.72,-1.2,1.3994284548
2020-11-17 03:30:00,1.5675,0.579,1.6710168312,0.8875000000000001,-0.081,0.8911886725,0.68,0.66,0.9476286192000001,1.5075,-1.251,1.9589684148000002,0.8875000000000001,-0.081,0.8911886725,0.62,-1.17,1.3241223508
2020-11-17 04:00:00,1.52,0.5750000000000001,1.6251230723,0.9,-0.085,0.9040049779,0.62,0.66,0.9055385138000001,1.45,-1.255,1.9176874094,0.9,-0.085,0.9040049779,0.55,-1.17,1.2928263611
2020-11-17 04:30:00,1.5525,0.6255000000000001,1.6737701455,0.9325,-0.0945,0.9372761066,0.62,0.72,0.9501578816,1.4825,-1.3145,1.9813420957,0.9325,-0.0945,0.9372761066,0.55,-1.22,1.3382451196
2020-11-17 05:00:00,1.5985,0.626,1.7167056387000001,0.9085000000000001,-0.094,0.9133500151,0.6900000000000001,0.72,0.9972462083,1.5485,-1.314,2.0308737652,0.9085000000000001,-0.094,0.9133500151,0.64,-1.22,1.3776792079
2020-11-17 05:30:00,1.6680000000000001,0.6715,1.798092392,0.918,-0.0985,0.9232693269000001,0.75,0.77,1.0748953437,1.608,-1.2785,2.0543189261,0.918,-0.0985,0.9232693269000001,0.6900000000000001,-1.18,1.3669308688
2020-11-17 06:00:00,1.6505,0.669,1.7809298835,0.8005,-0.061,0.8028208082,0.85,0.73,1.1204463396,1.6005,-1.311,2.0688937260999998,0.8005,-0.061,0.8028208082,0.8,-1.25,1.484082208
2020-11-17 06:30:00,1.936,0.668,2.0480039062,0.796,-0.062,0.7984109218000001,1.1400000000000001,0.73,1.3536986371,1.876,-1.252,2.2554112707,0.796,-0.062,0.7984109218000001,1.08,-1.19,1.607015868
2020-11-17 07:00:00,2.297,0.1375,2.3011117422,0.767,-0.052500000000000005,0.7687946735000001,1.53,0.19,1.5417522499,2.297,-0.5725,2.367269577,0.767,-0.052500000000000005,0.7687946735000001,1.53,-0.52,1.615951732
2020-11-17 07:30:00,2.395,-0.14850000000000002,2.3995993936,0.745,-0.0485,0.7465770221,1.65,-0.1,1.6530275255,2.425,-0.23850000000000002,2.4367000739,0.745,-0.0485,0.7465770221,1.6800000000000002,-0.19,1.6907099101
2020-11-17 08:00:00,2.645,0.5035000000000001,2.6924964717,0.8250000000000001,-0.0765,0.8285392266,1.82,0.58,1.9101832373,2.615,-0.8165,2.739506753,0.8250000000000001,-0.0765,0.8285392266,1.79,-0.74,1.9369305615
2020-11-17 08:30:00,2.63,-0.1685,2.6353922384,0.79,-0.0685,0.7929642174,1.8399999999999999,-0.1,1.8427153877,2.67,-0.14850000000000002,2.6741264462,0.79,-0.0685,0.7929642174,1.88,-0.08,1.8817013578
2020-11-17 09:00:00,2.7745,-0.14200000000000002,2.7781314314000003,0.6945,-0.042,0.6957688194,2.08,-0.1,2.0824024587,2.8045,-0.122,2.8071523382,0.6945,-0.042,0.6957688194,2.11,-0.08,2.111516043
2020-11-17 09:30:00,2.8165,-0.162,2.8211551269,0.7065,-0.062,0.7092152353000001,2.11,-0.1,2.1123683391,2.8465,-0.14200000000000002,2.8500396927000002,0.7065,-0.062,0.7092152353000001,2.14,-0.08,2.141494805
2020-11-17 10:00:00,2.917,-0.158,2.9212759199000002,0.737,-0.098,0.7434870544000001,2.18,-0.06,2.1808255318,2.957,-0.178,2.9623526124,0.737,-0.098,0.7434870544000001,2.22,-0.08,2.2214409738
2020-11-17 10:30:00,2.958,-0.1,2.9596898486,0.778,-0.1,0.784400408,2.18,0.0,2.18,3.018,-0.21,3.0252973408,0.778,-0.1,0.784400408,2.24,-0.11,2.2426992665
2020-11-17 11:00:00,2.874,-0.11800000000000001,2.8764213878,0.8240000000000001,-0.11800000000000001,0.8324061509,2.05,0.0,2.05,2.914,-0.228,2.9229060881,0.8240000000000001,-0.11800000000000001,0.8324061509,2.09,-0.11,2.0928927349
2020-11-17 11:30:00,2.795,-0.097,2.7966826777,0.805,-0.097,0.8108230386,1.99,0.0,1.99,2.825,-0.20700000000000002,2.8325737413,0.805,-0.097,0.8108230386,2.02,-0.11,2.0229928324
2020-11-17 12:00:00,2.8515,-0.12050000000000001,2.8540449366000002,0.8215,-0.12050000000000001,0.8302906118000001,2.03,0.0,2.03,2.8915,-0.2305,2.9006727668,0.8215,-0.12050000000000001,0.8302906118000001,2.07,-0.11,2.0729206449
2020-11-17 12:30:00,3.0645,-0.077,3.0654672156,0.7445,-0.077,0.7484712753,2.32,0.0,2.32,3.1045,-0.187,3.1101268865,0.7445,-0.077,0.7484712753,2.36,-0.11,2.3625621685000002
2020-11-17 13:00:00,3.0995,-0.085,3.1006652915,0.7795000000000001,-0.085,0.7841206859000001,2.32,0.0,2.32,3.1395,-0.17500000000000002,3.1443735863,0.7795000000000001,-0.085,0.7841206859000001,2.36,-0.09,2.3617154782
2020-11-17 13:30:00,3.062,0.6685,3.134124479,0.782,-0.07150000000000001,0.7852618990000001,2.2800000000000002,0.74,2.3970815589,3.032,-0.9115000000000001,3.1660474175,0.782,-0.07150000000000001,0.7852618990000001,2.25,-0.84,2.4016869072
2020-11-17 14:00:00,2.9555,0.971,3.1109196791000002,0.7455,-0.059000000000000004,0.7478310304,2.21,1.03,2.438237068,2.8855,-1.259,3.1482044486,0.7455,-0.059000000000000004,0.7478310304,2.14,-1.2,2.453487314
2020-11-17 14:30:00,2.9345,0.9885,3.0965178023,0.8245,-0.0815,0.8285182557,2.11,1.07,2.3657979626,2.8745000000000003,-1.2515,3.1351240007,0.8245,-0.0815,0.8285182557,2.05,-1.17,2.3603813251
2020-11-17 15:00:00,2.8365,0.9505,2.9915184272,0.6565000000000001,-0.0395,0.6576872357,2.18,0.99,2.3942639788,2.7665,-1.2695,3.0438713015,0.6565000000000001,-0.0395,0.6576872357,2.11,-1.23,2.4423349484
2020-11-17 15:30:00,2.9775,0.974,3.1327595264,0.5975,-0.016,0.5977141876000001,2.38,0.99,2.5776927668000003,2.9075,-1.246,3.1632376215,0.5975,-0.016,0.5977141876000001,2.31,-1.23,2.6170594185000002
2020-11-17 16:00:00,3.109,0.987,3.2619089503,0.809,-0.073,0.8122868951000001,2.3,1.06,2.5325086377,3.039,-1.2530000000000001,3.2871766001,0.809,-0.073,0.8122868951000001,2.23,-1.18,2.5229546171
2020-11-17 16:30:00,3.2485,1.0005,3.3990811258,0.5085000000000001,0.0105,0.5086083955,2.74,0.99,2.9133657512,3.1685,-1.2095,3.3915015111,0.5085000000000001,0.0105,0.5086083955,2.66,-1.22,2.9264312738
2020-11-17 17:00:00,3.4365,0.973,3.571590857,0.4465,0.023,0.4470919928,2.99,0.9500000000000001,3.1372918258,3.3565,-1.147,3.5470693889,0.4465,0.023,0.4470919928,2.91,-1.17,3.1363992093
2020-11-17 17:30:00,3.55,0.9520000000000001,3.6754324916,0.7000000000000001,-0.028,0.7005597762,2.85,0.98,3.0137849956,3.47,-1.1280000000000001,3.6487373158,0.7000000000000001,-0.028,0.7005597762,2.77,-1.1,2.9804194336
2020-11-17 18:00:00,3.515,0.9665,3.6454556985,0.855,-0.07350000000000001,0.8581533954,2.66,1.04,2.8560812313,3.445,-1.1435,3.6298233084,0.855,-0.07350000000000001,0.8581533954,2.59,-1.07,2.802320467
2020-11-17 18:30:00,3.4555,0.9645,3.5875814276,0.8555,-0.0755,0.8588250695,2.6,1.04,2.8002856997,3.3755,-1.1455,3.5645715731000003,0.8555,-0.0755,0.8588250695,2.52,-1.07,2.7377545544
2020-11-17 19:00:00,3.33,0.8425,3.4349244897,0.85,-0.0675,0.8526759349,2.48,0.91,2.6416850683,3.27,-1.1075,3.4524565529,0.85,-0.0675,0.8526759349,2.42,-1.04,2.6340083523
2020-11-17 19:30:00,3.0585,-0.0385,3.0587423069,0.8885000000000001,-0.08850000000000001,0.8928966906,2.17,0.05,2.1705759604,3.1185,-0.28850000000000003,3.1318164857,0.8885000000000001,-0.08850000000000001,0.8928966906,2.23,-0.2,2.2389506471
2020-11-17 20:00:00,3.1765,0.0125,3.1765245946,0.6865,-0.0375,0.6875234541,2.49,0.05,2.4905019574000002,3.2265,-0.23750000000000002,3.2352292809,0.6865,-0.0375,0.6875234541,2.54,-0.2,2.5478618487
2020-11-17 20:30:00,2.952,-0.031,2.9521627665,0.602,-0.011,0.60210049,2.35,-0.02,2.3500851047999998,3.002,-0.291,3.0160711199,0.602,-0.011,0.60210049,2.4,-0.28,2.4162781297
2020-11-17 21:00:00,2.8495,-0.07100000000000001,2.8503844039,0.8095,-0.051000000000000004,0.8111049562,2.04,-0.02,2.0400980369,2.8995,-0.291,2.9140661025,0.8095,-0.051000000000000004,0.8111049562,2.09,-0.24,2.1037347742
2020-11-17 21:30:00,2.681,0.3235,2.7004468612,0.681,-0.026500000000000003,0.681515407,2.0,0.35000000000000003,2.0303940504,2.6710000000000003,-0.7365,2.7706810083,0.681,-0.026500000000000003,0.681515407,1.99,-0.71,2.112865353
2020-11-17 22:00:00,2.535,0.368,2.5615715879,0.745,-0.052000000000000005,0.7468125602,1.79,0.42,1.8386136081000002,2.515,-0.842,2.6522045547,0.745,-0.052000000000000005,0.7468125602,1.77,-0.79,1.9382982227
2020-11-17 22:30:00,2.359,-0.186,2.3663214067,0.859,-0.076,0.8623554951,1.5,-0.11,1.5040279253,2.399,-0.316,2.4197225048,0.859,-0.076,0.8623554951,1.54,-0.24,1.5585891055999999
2020-11-17 23:00:00,2.105,-0.20850000000000002,2.1153007469,0.675,-0.018500000000000003,0.6752534709,1.43,-0.19,1.4425671561,2.145,-0.3385,2.1715448994,0.675,-0.018500000000000003,0.6752534709,1.47,-0.32,1.5044268011000002
2020-11-17 23:30:00,1.9689999999999999,-0.219,1.9811415901,0.539,0.021,0.5394089358,1.43,-0.24,1.45,2.009,-0.34900000000000003,2.0390885219,0.539,0.021,0.5394089358,1.47,-0.37,1.5158495967999999
2020-11-18 00:00:00,1.871,-0.2325,1.8853904768,0.531,0.0275,0.5317116230000001,1.34,-0.26,1.3649908425000001,1.911,-0.36250000000000004,1.9450776977,0.531,0.0275,0.5317116230000001,1.38,-0.39,1.4340502083
2020-11-18 00:30:00,1.7295,-0.2305,1.7447923945000001,0.5395,0.029500000000000002,0.5403059319,1.19,-0.26,1.2180722474,1.7695,-0.36050000000000004,1.8058489693,0.5395,0.029500000000000002,0.5403059319,1.23,-0.39,1.2903487901
2020-11-18 01:00:00,1.611,-0.2275,1.6269840964,0.551,0.0325,0.5519576524,1.06,-0.26,1.091421092,1.661,-0.42750000000000005,1.7151318462,0.551,0.0325,0.5519576524,1.11,-0.46,1.2015406776
2020-11-18 01:30:00,1.5510000000000002,-0.2335,1.5684780043000002,0.591,0.026500000000000003,0.5915938218,0.96,-0.26,0.9945853407,1.591,-0.4335,1.6490006822,0.591,0.026500000000000003,0.5915938218,1.0,-0.46,1.1007270325
2020-11-18 02:00:00,1.6445,-0.24750000000000003,1.6630202944999999,0.6545000000000001,0.0125,0.654619355,0.99,-0.26,1.0235721763,1.6844999999999999,-0.3775,1.7262811185,0.6545000000000001,0.0125,0.654619355,1.03,-0.39,1.1013627922
2020-11-18 02:30:00,1.605,0.373,1.6477724356999999,0.595,0.023,0.5954443719,1.01,0.35000000000000003,1.0689246933,1.565,-1.007,1.8609873722999999,0.595,0.023,0.5954443719,0.97,-1.03,1.4148498154
2020-11-18 03:00:00,1.5795,0.6175,1.69591465,0.5395,0.0275,0.5402004258,1.04,0.59,1.1957006314,1.5095,-1.2425,1.9550950105,0.5395,0.0275,0.5402004258,0.97,-1.27,1.5980613255
2020-11-18 03:30:00,1.569,0.6205,1.6872407208,0.499,0.030500000000000003,0.4999312453,1.07,0.59,1.2218837915,1.499,-1.2395,1.9450864377000001,0.499,0.030500000000000003,0.4999312453,1.0,-1.27,1.6164467204
2020-11-18 04:00:00,1.405,0.61,1.5317065645999999,0.5650000000000001,0.02,0.5653538715,0.84,0.59,1.026498904,1.355,-1.3,1.8777712853000001,0.5650000000000001,0.02,0.5653538715,0.79,-1.32,1.5383432647
2020-11-18 04:30:00,1.53,0.6615,1.6668779949,0.62,0.0115,0.6201066441,0.91,0.65,1.1183022847,1.47,-1.3085,1.9680122586,0.62,0.0115,0.6201066441,0.85,-1.32,1.57
2020-11-18 05:00:00,1.6195,0.657,1.7476925502,0.6595000000000001,0.007,0.6595371483,0.96,0.65,1.159353268,1.5695000000000001,-1.293,2.0335140152,0.6595000000000001,0.007,0.6595371483,0.91,-1.3,1.5868522299999999
2020-11-18 05:30:00,1.6139999999999999,0.664,1.7452484064,0.754,-0.026000000000000002,0.7544481427,0.86,0.6900000000000001,1.102587865,1.564,-1.276,2.0184825984,0.754,-0.026000000000000002,0.7544481427,0.81,-1.25,1.4894965592
2020-11-18 06:00:00,1.6440000000000001,0.5575,1.7359557166,0.744,-0.022500000000000003,0.744340144,0.9,0.58,1.0707007051,1.554,-1.1825,1.9527473595,0.744,-0.022500000000000003,0.744340144,0.81,-1.16,1.4148144755
2020-11-18 06:30:00,1.92,0.624,2.0188551211,0.8300000000000001,-0.056,0.8318870116,1.09,0.68,1.2847178679,1.85,-1.166,2.1867912566,0.8300000000000001,-0.056,0.8318870116,1.02,-1.11,1.5074813432
2020-11-18 07:00:00,2.219,0.6425000000000001,2.3101444219,0.779,-0.0375,0.7799020772,1.44,0.68,1.592482339,2.129,-1.0875,2.3906687872,0.779,-0.0375,0.7799020772,1.35,-1.05,1.7102631376000001
2020-11-18 07:30:00,2.349,0.657,2.4391494419,0.799,-0.053,0.8007558929,1.55,0.71,1.7048753620000001,2.259,-1.063,2.4966076985,0.799,-0.053,0.8007558929,1.46,-1.01,1.7753027911
2020-11-18 08:00:00,2.574,0.392,2.6036781675,0.8240000000000001,-0.058,0.82603874,1.75,0.45,1.8069311,2.534,-0.768,2.647825523,0.8240000000000001,-0.058,0.82603874,1.71,-0.71,1.8515398997
2020-11-18 08:30:00,2.719,-0.1545,2.7233859899,0.789,-0.0545,0.7908800478,1.9300000000000002,-0.1,1.9325889372,2.769,-0.14450000000000002,2.7727677959,0.789,-0.0545,0.7908800478,1.98,-0.09,1.9820443991
2020-11-18 09:00:00,2.665,-0.155,2.6695036992,0.795,-0.055,0.7969002447,1.87,-0.1,1.8726718880000002,2.6950000000000003,-0.145,2.6988979232,0.795,-0.055,0.7969002447,1.9,-0.09,1.9021303846
2020-11-18 09:30:00,2.8200000000000003,-0.045,2.8203590197,0.8,-0.075,0.8035079340000001,2.02,0.03,2.02022276,2.86,-0.225,2.8688368723,0.8,-0.075,0.8035079340000001,2.06,-0.15,2.0654539453
2020-11-18 10:00:00,2.9595000000000002,0.933,3.103083829,0.8495,-0.097,0.8550200290000001,2.11,1.03,2.3479778534,2.8795,-1.187,3.1145608438,0.8495,-0.097,0.8550200290000001,2.03,-1.09,2.3041267326
2020-11-18 10:30:00,2.984,0.927,3.124673583,0.844,-0.10300000000000001,0.8502617244,2.14,1.03,2.3749736841,2.924,-1.193,3.158009658,0.844,-0.10300000000000001,0.8502617244,2.08,-1.09,2.3482972555
2020-11-18 11:00:00,2.9965,0.8935000000000001,3.1268761568,0.8565,-0.10650000000000001,0.8630958811,2.14,1.0,2.3621176939,2.9365,-1.1465,3.1523791809,0.8565,-0.10650000000000001,0.8630958811,2.08,-1.04,2.3255106966
2020-11-18 11:30:00,2.925,0.8465,3.0450266419,0.8250000000000001,-0.0935,0.8302814282000001,2.1,0.9400000000000001,2.3007824756,2.8449999999999998,-1.1735,3.0775196588,0.8250000000000001,-0.0935,0.8302814282000001,2.02,-1.08,2.2905894438
2020-11-18 12:00:00,2.8875,0.8535,3.0109995849,0.7875000000000001,-0.08650000000000001,0.7922363915,2.1,0.9400000000000001,2.3007824756,2.8075,-1.1665,3.0401938261,0.7875000000000001,-0.08650000000000001,0.7922363915,2.02,-1.08,2.2905894438
2020-11-18 12:30:00,3.105,0.883,3.2281130711,0.835,-0.08700000000000001,0.8395201010000001,2.27,0.97,2.4685623346,3.025,-1.117,3.2246416855,0.835,-0.08700000000000001,0.8395201010000001,2.19,-1.03,2.4201239638
2020-11-18 13:00:00,3.187,0.879,3.3059960677999998,0.837,-0.091,0.8419323013000001,2.35,0.97,2.5423217735,3.107,-1.121,3.3030425368,0.837,-0.091,0.8419323013000001,2.27,-1.03,2.492749486
2020-11-18 13:30:00,3.104,0.868,3.223079273,0.864,-0.10200000000000001,0.87,2.24,0.97,2.4410038918,3.034,-1.1320000000000001,3.2382989362,0.864,-0.10200000000000001,0.87,2.17,-1.03,2.402040799
2020-11-18 14:00:00,3.1405,0.86,3.2561235004,0.8505,-0.11,0.8575839609,2.29,0.97,2.4869660231,3.0605,-1.09,3.248809051,0.8505,-0.11,0.8575839609,2.21,-0.98,2.4175400721
2020-11-18 14:30:00,3.019,0.8105,3.1259032695,0.839,-0.1095,0.8461153881,2.18,0.92,2.3661783534,2.939,-1.0895,3.1344427336,0.839,-0.1095,0.8461153881,2.1,-0.98,2.31741235
2020-11-18 15:00:00,2.8465,0.807,2.9586840402,0.8465,-0.113,0.8540089285,2.0,0.92,2.2014540649,2.7665,-1.093,2.9745875765000003,0.8465,-0.113,0.8540089285,1.92,-0.98,2.1556437554
2020-11-18 15:30:00,2.931,0.8055,3.0396695955,0.851,-0.1145,0.8586683003000001,2.08,0.92,2.2743790361,2.841,-1.0945,3.044537937,0.851,-0.1145,0.8586683003000001,1.99,-0.98,2.2182200071000002
2020-11-18 16:00:00,3.094,0.8065,3.197386159,0.854,-0.1135,0.8615092861,2.24,0.92,2.4215697388,3.004,-1.0935,3.196835662,0.854,-0.1135,0.8615092861,2.15,-0.98,2.3628161164
2020-11-18 16:30:00,3.1435,0.8065,3.2453096154,0.9035000000000001,-0.1135,0.910601175,2.24,0.92,2.4215697388,3.0535,-1.0935,3.2433939785,0.9035000000000001,-0.1135,0.910601175,2.15,-0.98,2.3628161164
2020-11-18 17:00:00,3.39,0.8905000000000001,3.5050093081,0.91,-0.1095,0.9165643731,2.48,1.0,2.6740231861,3.31,-1.1195,3.4941923602,0.91,-0.1095,0.9165643731,2.4,-1.01,2.6038625156
2020-11-18 17:30:00,3.4875,0.6935,3.5557838095000003,0.9175000000000001,-0.10650000000000001,0.9236603813,2.5700000000000003,0.8,2.6916351907,3.4275,-0.8965000000000001,3.5428051739,0.9175000000000001,-0.10650000000000001,0.9236603813,2.51,-0.79,2.6313874667
2020-11-18 18:00:00,3.472,0.011,3.4720174250999998,0.922,-0.109,0.9284207021,2.55,0.12,2.5528219679,3.5220000000000002,-0.23900000000000002,3.5300998569,0.922,-0.109,0.9284207021,2.6,-0.13,2.6032479713
2020-11-18 18:30:00,3.475,-0.0105,3.4750158633,0.925,-0.1105,0.9315767548,2.55,0.1,2.551960031,3.525,-0.24050000000000002,3.5331947654,0.925,-0.1105,0.9315767548,2.6,-0.13,2.6032479713
2020-11-18 19:00:00,3.3315,-0.08750000000000001,3.3326488714,0.9315,-0.1075,0.9376825156,2.4,0.02,2.4000833319,3.3715,-0.23750000000000002,3.3798548046,0.9315,-0.1075,0.9376825156,2.44,-0.13,2.4434606606
2020-11-18 19:30:00,3.042,-0.079,3.0430256325,0.882,-0.099,0.8875387315000001,2.16,0.02,2.1600925906,3.082,-0.229,3.0904959149,0.882,-0.099,0.8875387315000001,2.2,-0.13,2.2038375621
2020-11-18 20:00:00,3.1175,-0.06,3.1180773323,0.8275,-0.08,0.8313580757,2.29,0.02,2.2900873346,3.1575,-0.21,3.1644756675,0.8275,-0.08,0.8313580757,2.33,-0.13,2.3336237914
2020-11-18 20:30:00,3.0245,-0.081,3.0255844477,0.8945000000000001,-0.101,0.9001840090000001,2.13,0.02,2.1300938946,3.0545,-0.231,3.0632223638,0.8945000000000001,-0.101,0.9001840090000001,2.16,-0.13,2.1639085008
2020-11-18 21:00:00,2.8325,-0.117,2.8349153867,0.8825000000000001,-0.097,0.8878148737,1.9500000000000002,-0.02,1.9501025614,2.8725,-0.257,2.8839738643,0.8825000000000001,-0.097,0.8878148737,1.99,-0.16,1.9964217991000002
2020-11-18 21:30:00,2.763,0.1685,2.7681331706,0.873,-0.0915,0.877782006,1.8900000000000001,0.26,1.9077997799,2.763,-0.5615,2.8194771235,0.873,-0.0915,0.877782006,1.8900000000000001,-0.47000000000000003,1.9475625792
2020-11-18 22:00:00,2.5315,0.745,2.6388477125,0.9515,-0.115,0.958424358,1.58,0.86,1.7988885457000001,2.4615,-1.215,2.7450331965,0.9515,-0.115,0.958424358,1.51,-1.1,1.8681809334000001
2020-11-18 22:30:00,2.439,0.748,2.551122302,0.9490000000000001,-0.112,0.9555862075,1.49,0.86,1.7203778655000002,2.379,-1.212,2.6699410106,0.9490000000000001,-0.112,0.9555862075,1.43,-1.1,1.8041341414
2020-11-18 23:00:00,2.189,0.7045,2.2995741454,0.9590000000000001,-0.1155,0.9659302511000001,1.23,0.8200000000000001,1.4782760229,2.119,-1.2455,2.4579323119,0.9590000000000001,-0.1155,0.9659302511000001,1.16,-1.13,1.6194134741
2020-11-18 23:30:00,2.0455,0.6335000000000001,2.1413529602,0.9655,-0.1165,0.9725032134,1.08,0.75,1.31487642,1.9655,-1.2165,2.3115065434,0.9655,-0.1165,0.9725032134,1.0,-1.1,1.4866068747
2020-11-19 00:00:00,1.9405000000000001,0.633,2.0411343047,0.9705,-0.117,0.9775271096,0.97,0.75,1.2261321299,1.8705,-1.2469999999999999,2.2480612203,0.9705,-0.117,0.9775271096,0.9,-1.13,1.4446106742
2020-11-19 00:30:00,1.841,0.6335000000000001,1.9469471616,0.971,-0.1165,0.9779638286000001,0.87,0.75,1.1486513831,1.771,-1.2765,2.1830925885,0.971,-0.1165,0.9779638286000001,0.8,-1.16,1.4091131963
2020-11-19 01:00:00,1.775,0.6665,1.896008241,0.965,-0.1135,0.9716518152,0.81,0.78,1.1244998888,1.7149999999999999,-1.3035,2.1541442036,0.965,-0.1135,0.9716518152,0.75,-1.19,1.4066271716
2020-11-19 01:30:00,1.6435,0.666,1.7733156092,0.9635,-0.114,0.9702207223,0.68,0.78,1.0347946656,1.5835,-1.334,2.0705140062,0.9635,-0.114,0.9702207223,0.62,-1.22,1.3685028316
2020-11-19 02:00:00,1.673,0.6635,1.7997669988,0.963,-0.1165,0.9700212627,0.71,0.78,1.0547511555,1.613,-1.3365,2.094755654,0.963,-0.1165,0.9700212627,0.65,-1.22,1.3823530662999999
2020-11-19 02:30:00,1.6715,0.6615,1.7976358085,0.9615,-0.11850000000000001,0.9687747416,0.71,0.78,1.0547511555,1.6115,-1.3385,2.0948781587,0.9615,-0.11850000000000001,0.9687747416,0.65,-1.22,1.3823530662999999
2020-11-19 03:00:00,1.541,0.293,1.5686076628999999,0.961,-0.117,0.9680960696,0.58,0.41000000000000003,0.7102816343,1.521,-0.967,1.802367887,0.961,-0.117,0.9680960696,0.56,-0.85,1.0178899744
2020-11-19 03:30:00,1.514,-0.2745,1.5386832845,0.9540000000000001,-0.1145,0.9608466319000001,0.56,-0.16,0.5824087911,1.544,-0.4045,1.5961065910999999,0.9540000000000001,-0.1145,0.9608466319000001,0.59,-0.29,0.6574191966
2020-11-19 04:00:00,1.4555,-0.273,1.480881241,0.9455,-0.113,0.9522285702000001,0.51,-0.16,0.5345091206,1.4855,-0.403,1.539194351,0.9455,-0.113,0.9522285702000001,0.54,-0.29,0.6129437168
2020-11-19 04:30:00,1.558,-0.275,1.5820837525,0.9480000000000001,-0.115,0.9549497369000001,0.61,-0.16,0.630634601,1.588,-0.405,1.6388315960000002,0.9480000000000001,-0.115,0.9549497369000001,0.64,-0.29,0.7026378868
2020-11-19 05:00:00,1.5985,-0.273,1.6216446127,0.9285,-0.113,0.9353508700000001,0.67,-0.16,0.688839604,1.6385,-0.373,1.6804199624,0.9285,-0.113,0.9353508700000001,0.71,-0.26,0.7561084578
2020-11-19 05:30:00,1.67,-0.2735,1.6922476917,0.93,-0.1135,0.9369003416,0.74,-0.16,0.7570997292,1.7000000000000002,-0.3735,1.7405465377,0.93,-0.1135,0.9369003416,0.77,-0.26,0.8127115109
2020-11-19 06:00:00,1.6680000000000001,-0.231,1.6839195349,0.928,-0.111,0.9346148940000001,0.74,-0.12,0.7496665926,1.698,-0.401,1.7447077119,0.928,-0.111,0.9346148940000001,0.77,-0.29,0.8228000972
2020-11-19 06:30:00,1.9585,0.6885,2.0759948218,0.9185000000000001,-0.1115,0.9252429411,1.04,0.8,1.3120975573,1.8985,-1.2315,2.2629393496,0.9185000000000001,-0.1115,0.9252429411,0.98,-1.12,1.4882204138000001
2020-11-19 07:00:00,2.299,0.6890000000000001,2.4000254165,0.909,-0.111,0.9157521499,1.3900000000000001,0.8,1.6037767924000002,2.229,-1.141,2.5040611015,0.909,-0.111,0.9157521499,1.32,-1.03,1.6743058263
2020-11-19 07:30:00,2.5035,0.7705000000000001,2.6193859013000003,0.8835000000000001,-0.1095,0.8902597935000001,1.62,0.88,1.8435834671,2.4535,-1.1695,2.7179758093,0.8835000000000001,-0.1095,0.8902597935000001,1.57,-1.06,1.8943336559000001
2020-11-19 08:00:00,2.5045,0.8435,2.6427282304,0.8845000000000001,-0.10650000000000001,0.8908886013,1.62,0.9500000000000001,1.8780042598,2.4345,-1.2265,2.7260030264,0.8845000000000001,-0.10650000000000001,0.8908886013,1.55,-1.12,1.9123022774
2020-11-19 08:30:00,2.8449999999999998,0.846,2.968120786,0.855,-0.10400000000000001,0.8613019215000001,1.99,0.9500000000000001,2.2051303816,2.775,-1.124,2.993994155,0.855,-0.10400000000000001,0.8613019215000001,1.92,-1.02,2.1741205118
2020-11-19 09:00:00,2.9065000000000003,0.856,3.0299304035,0.8465,-0.14400000000000002,0.8586607304,2.06,1.0,2.2898908271,2.8365,-1.104,3.043772043,0.8465,-0.14400000000000002,0.8586607304,1.99,-0.96,2.2094569469
