Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-11-19 09:30:00,3.2255,0.7995,3.3231085598,0.8055,-0.1405,0.8176616048,2.42,0.9400000000000001,2.5961509971,3.1155,-0.9805,3.2661476543,0.8055,-0.1405,0.8176616048,2.31,-0.84,2.4579869813
2020-11-19 10:00:00,3.3064999999999998,0.8025,3.4024915136000002,0.7865000000000001,-0.1375,0.7984287695000001,2.52,0.9400000000000001,2.6896096371000002,3.1965,-0.9775,3.3426215012,0.7865000000000001,-0.1375,0.7984287695000001,2.41,-0.84,2.5521951336
2020-11-19 10:30:00,3.134,-0.030500000000000003,3.1341484091,0.764,-0.1305,0.7750653198,2.37,0.1,2.3721087665000002,3.134,-0.2005,3.1404070198,0.764,-0.1305,0.7750653198,2.37,-0.07,2.3710335299
2020-11-19 11:00:00,3.0305,-0.17350000000000002,3.0354624854,0.6605000000000001,-0.0935,0.6670850770000001,2.37,-0.08,2.3713498266,3.0305,-0.07350000000000001,3.0313911823,0.6605000000000001,-0.0935,0.6670850770000001,2.37,0.02,2.3700843867
2020-11-19 11:30:00,2.9635,-0.1835,2.9691757274,0.6835,-0.10350000000000001,0.6912919065,2.2800000000000002,-0.08,2.2814030771000002,3.0035,-0.1535,3.0074199075,0.6835,-0.10350000000000001,0.6912919065,2.32,-0.05,2.3205387306
2020-11-19 12:00:00,2.987,-0.1075,2.9889337982,0.517,-0.0775,0.5227764819,2.47,-0.03,2.4701821795,3.037,-0.2175,3.0447783581,0.517,-0.0775,0.5227764819,2.52,-0.14,2.5238858928
2020-11-19 12:30:00,3.095,-0.061,3.0956010725,0.505,-0.101,0.5150009709,2.59,0.04,2.5903088619,3.145,-0.171,3.1496453769,0.505,-0.101,0.5150009709,2.64,-0.07,2.6409278672000003
2020-11-19 13:00:00,3.0835,-0.07050000000000001,3.0843058376,0.6235,-0.060500000000000005,0.6264283678,2.46,-0.01,2.4600203251,3.1235,-0.1705,3.1281500124,0.6235,-0.060500000000000005,0.6264283678,2.5,-0.11,2.5024188299
2020-11-19 13:30:00,3.0445,-0.1105,3.0465046365,0.5045000000000001,-0.0405,0.5061230088,2.54,-0.07,2.5409643839,3.0945,-0.2205,3.1023459671999998,0.5045000000000001,-0.0405,0.5061230088,2.59,-0.18,2.5962472918
2020-11-19 14:00:00,3.0875,-0.061500000000000006,3.0881124494,0.3275,0.0085,0.32761028680000004,2.76,-0.07,2.7608875385,3.1275,-0.1715,3.1321986687,0.3275,0.0085,0.32761028680000004,2.8,-0.18,2.805779749
2020-11-19 14:30:00,2.906,-0.08750000000000001,2.9073170192,0.556,-0.0175,0.5562753365,2.35,-0.07,2.351042322,2.936,-0.1975,2.942635256,0.556,-0.0175,0.5562753365,2.38,-0.18,2.3867970169
2020-11-19 15:00:00,2.815,-0.11900000000000001,2.8175141526000003,0.6950000000000001,-0.049,0.6967251969,2.12,-0.07,2.1211553456,2.8449999999999998,-0.229,2.8542014645,0.6950000000000001,-0.049,0.6967251969,2.15,-0.18,2.1575217264
2020-11-19 15:30:00,2.9370000000000003,-0.1,2.9387019243,0.627,-0.03,0.6277172931,2.31,-0.07,2.3110603627,2.967,-0.21,2.974422465,0.627,-0.03,0.6277172931,2.34,-0.18,2.3469128659000003
2020-11-19 16:00:00,2.9695,0.23550000000000001,2.9788236772000003,0.5695,-0.0245,0.5700267538,2.4,0.26,2.4140422532,2.9795,-0.5245000000000001,3.0253132896,0.5695,-0.0245,0.5700267538,2.41,-0.5,2.4613207836
2020-11-19 16:30:00,3.248,1.005,3.3999307346,0.398,0.025,0.3987844029,2.85,0.98,3.0137849956,3.158,-1.235,3.3908979637,0.398,0.025,0.3987844029,2.76,-1.26,3.0340072511
2020-11-19 17:00:00,3.4005,0.878,3.5120199672,0.3805,0.028,0.3815288325,3.02,0.85,3.1373396373,3.2805,-1.062,3.4481189437,0.3805,0.028,0.3815288325,2.9,-1.09,3.0980800506
2020-11-19 17:30:00,3.541,0.8805000000000001,3.6488301207,0.371,0.030500000000000003,0.37225159500000005,3.17,0.85,3.281981109,3.431,-1.0595,3.59086358,0.371,0.030500000000000003,0.37225159500000005,3.06,-1.09,3.2483380366
2020-11-19 18:00:00,3.5435,0.8945000000000001,3.6546576447,0.3135,0.044500000000000005,0.3166425429,3.23,0.85,3.3399700597,3.4135,-1.0455,3.5700213585,0.3135,0.044500000000000005,0.3166425429,3.1,-1.09,3.2860462565
2020-11-19 18:30:00,3.511,0.858,3.6143166712,0.371,0.038,0.3729410141,3.14,0.8200000000000001,3.2453043001,3.3810000000000002,-1.052,3.5408847764,0.371,0.038,0.3729410141,3.01,-1.09,3.2012809936
2020-11-19 19:00:00,3.3405,0.9475,3.4722754067,0.3705,0.0375,0.37239293760000003,2.9699999999999998,0.91,3.1062839535,3.2405,-1.2125,3.4599127879,0.3705,0.0375,0.37239293760000003,2.87,-1.25,3.1303993355
2020-11-19 19:30:00,3.1145,0.9255,3.2491014912,0.3745,0.035500000000000004,0.3761788139,2.74,0.89,2.8809199919,3.0345,-1.2645,3.2874230789,0.3745,0.035500000000000004,0.3761788139,2.66,-1.3,2.9606755986
2020-11-19 20:00:00,3.148,0.924,3.2808047793,0.368,0.034,0.36956731460000003,2.7800000000000002,0.89,2.9189895512,3.058,-1.216,3.2908995731,0.368,0.034,0.36956731460000003,2.69,-1.25,2.9662434155
2020-11-19 20:30:00,3.069,0.613,3.1296213829,0.439,0.023,0.4396020928,2.63,0.59,2.6953663944,3.019,-0.927,3.1581149441,0.439,0.023,0.4396020928,2.58,-0.9500000000000001,2.7493453766
2020-11-19 21:00:00,2.9859999999999998,0.9745,3.1409944683,0.426,0.0245,0.4267039372,2.56,0.9500000000000001,2.7305860177,2.906,-1.3355000000000001,3.1981864001,0.426,0.0245,0.4267039372,2.48,-1.3599999999999999,2.8284271247
2020-11-19 21:30:00,2.838,0.5935,2.8993941177,0.428,0.0235,0.42864466640000004,2.41,0.5700000000000001,2.4764894508,2.7880000000000003,-1.0365,2.9744371316000002,0.428,0.0235,0.42864466640000004,2.36,-1.06,2.5871219531
2020-11-19 22:00:00,2.583,-0.1595,2.5879198693000003,0.363,0.030500000000000003,0.3642790826,2.22,-0.19,2.2281157959,2.6029999999999998,-0.3295,2.6237719508,0.363,0.030500000000000003,0.3642790826,2.24,-0.36,2.268744146
2020-11-19 22:30:00,2.4795,0.705,2.5777791313,0.3295,0.035,0.331353663,2.15,0.67,2.2519769093,2.3795,-1.205,2.667216761,0.3295,0.035,0.331353663,2.05,-1.24,2.3958505796000003
2020-11-19 23:00:00,2.2365,0.7035,2.3445350285,0.35650000000000004,0.0335,0.35807052380000004,1.88,0.67,1.9958206332000001,2.1565,-1.2765,2.5059817437,0.35650000000000004,0.0335,0.35807052380000004,1.8,-1.31,2.2262299971
2020-11-19 23:30:00,2.091,0.6865,2.2008096805,0.431,0.0165,0.43131571960000004,1.6600000000000001,0.67,1.7901117283999999,2.011,-1.2935,2.3910799338,0.431,0.0165,0.43131571960000004,1.58,-1.31,2.0524375752
2020-11-20 00:00:00,1.8945,0.21350000000000002,1.9064921977,0.3845,0.0235,0.38521747100000003,1.51,0.19,1.5219066988,1.8645,-0.8565,2.0518168778,0.3845,0.0235,0.38521747100000003,1.48,-0.88,1.7218594600000001
2020-11-20 00:30:00,1.7735,-0.248,1.7907557762000001,0.3635,0.032,0.36490580980000004,1.4100000000000001,-0.28,1.4375326083,1.8135,-0.388,1.8545420594,0.3635,0.032,0.36490580980000004,1.45,-0.42,1.5096025967
2020-11-20 01:00:00,1.758,-0.246,1.7751281643999999,0.34800000000000003,0.034,0.3496569748,1.4100000000000001,-0.28,1.4375326083,1.798,-0.386,1.8389671014000002,0.34800000000000003,0.034,0.3496569748,1.45,-0.42,1.5096025967
2020-11-20 01:30:00,1.549,-0.296,1.5770279008,0.429,0.024,0.42967080420000003,1.12,-0.32,1.1648175823,1.579,-0.436,1.6380894359,0.429,0.024,0.42967080420000003,1.15,-0.46,1.2385879056
2020-11-20 02:00:00,1.6495000000000002,-0.2725,1.6718572007999999,0.4395,0.0175,0.43984826930000004,1.21,-0.29,1.2442668524,1.6895,-0.41250000000000003,1.7391280861,0.4395,0.0175,0.43984826930000004,1.25,-0.43,1.3218925826
2020-11-20 02:30:00,1.6065,-0.268,1.6287007859,0.3965,0.022,0.39710987140000004,1.21,-0.29,1.2442668524,1.6465,-0.40800000000000003,1.696297807,0.3965,0.022,0.39710987140000004,1.25,-0.43,1.3218925826
2020-11-20 03:00:00,1.604,-0.28450000000000003,1.6290353740999999,0.394,0.025500000000000002,0.394824328,1.21,-0.31,1.2490796612,1.6139999999999999,-0.4045,1.6639159384000002,0.394,0.025500000000000002,0.394824328,1.22,-0.43,1.2935609765
2020-11-20 03:30:00,1.5434999999999999,-0.295,1.5714379561,0.48350000000000004,0.015,0.48373262240000003,1.06,-0.31,1.1044002898,1.5735000000000001,-0.41500000000000004,1.6273067474,0.48350000000000004,0.015,0.48373262240000003,1.09,-0.43,1.1717508268
2020-11-20 04:00:00,1.495,-0.21350000000000002,1.5101679542,0.555,0.006500000000000001,0.5550380618,0.9400000000000001,-0.22,0.9654014709000001,1.5150000000000001,-0.48350000000000004,1.5902821291,0.555,0.006500000000000001,0.5550380618,0.96,-0.49,1.0778218777
2020-11-20 04:30:00,1.5755,0.5705,1.6756104858,0.5955,0.0005,0.5955002099000001,0.98,0.5700000000000001,1.1337107215,1.5055,-1.2695,1.9693045727,0.5955,0.0005,0.5955002099000001,0.91,-1.27,1.5623699946
2020-11-20 05:00:00,1.6684999999999999,0.5875,1.7689116711000001,0.5085000000000001,0.0175,0.5088010417000001,1.16,0.5700000000000001,1.2924782397,1.5985,-1.2525,2.0307531854,0.5085000000000001,0.0175,0.5088010417000001,1.09,-1.27,1.6736188335
2020-11-20 05:30:00,1.702,0.5785,1.7976279509,0.562,0.0085,0.5620642757000001,1.1400000000000001,0.5700000000000001,1.2745587472,1.6320000000000001,-1.2315,2.0445088041,0.562,0.0085,0.5620642757000001,1.07,-1.24,1.6378339354
2020-11-20 06:00:00,1.651,0.6385000000000001,1.7701647522,0.561,0.0085,0.5610643902,1.09,0.63,1.2589678312,1.591,-1.2915,2.0492079567,0.561,0.0085,0.5610643902,1.03,-1.3,1.6585837332
2020-11-20 06:30:00,1.8845,-0.1005,1.8871779195,0.42450000000000004,0.029500000000000002,0.42552379490000003,1.46,-0.13,1.4657762449,1.9145,-0.47050000000000003,1.9714665861,0.42450000000000004,0.029500000000000002,0.42552379490000003,1.49,-0.5,1.5716551785
2020-11-20 07:00:00,2.252,-0.176,2.2588669726,0.402,0.034,0.40343524880000003,1.85,-0.21,1.8618807695,2.282,-0.296,2.30111712,0.402,0.034,0.40343524880000003,1.88,-0.33,1.9087430419
2020-11-20 07:30:00,2.515,-0.254,2.5277937020000003,0.515,0.006,0.5150349503,2.0,-0.26,2.0168291946,2.525,-0.164,2.5303203355,0.515,0.006,0.5150349503,2.01,-0.17,2.0171762442
2020-11-20 08:00:00,2.573,-0.241,2.5842619836000003,0.47300000000000003,0.019,0.473381453,2.1,-0.26,2.1160340262,2.593,-0.151,2.5973929237,0.47300000000000003,0.019,0.473381453,2.12,-0.17,2.1268051157
2020-11-20 08:30:00,2.8,0.644,2.8731056368,0.37,0.034,0.3715588782,2.43,0.61,2.5053941805999997,2.73,-0.966,2.8958687816,0.37,0.034,0.3715588782,2.36,-1.0,2.563123095
2020-11-20 09:00:00,2.749,-0.0855,2.7503292985,0.439,0.0145,0.4392393994,2.31,-0.1,2.312163489,2.799,-0.20550000000000002,2.8065336716,0.439,0.0145,0.4392393994,2.36,-0.22,2.3702320561
2020-11-20 09:30:00,3.0015,0.2655,3.0132196236,0.49150000000000005,-0.0045000000000000005,0.4915205998,2.51,0.27,2.5244801445,2.9815,-0.5445,3.0308121849,0.49150000000000005,-0.0045000000000000005,0.4915205998,2.49,-0.54,2.5478814729
2020-11-20 10:00:00,3.1515,0.9815,3.3008020995000003,0.4515,-0.018500000000000003,0.4518788554,2.7,1.0,2.8792360098,3.0715,-1.2685,3.3231317308,0.4515,-0.018500000000000003,0.4518788554,2.62,-1.25,2.9029123307
2020-11-20 10:30:00,3.0115,0.977,3.1660166219,0.4315,-0.023,0.43211254320000003,2.58,1.0,2.7670200578,2.9314999999999998,-1.303,3.2080369777,0.4315,-0.023,0.43211254320000003,2.5,-1.28,2.8086295591
2020-11-20 11:00:00,3.1385,0.9745,3.2863098606,0.5585,-0.0455,0.5603503368,2.58,1.02,2.7743107252,3.0585,-1.2955,3.3215572402,0.5585,-0.0455,0.5603503368,2.5,-1.25,2.7950849719
2020-11-20 11:30:00,3.0745,0.928,3.2115003114,0.6045,-0.062,0.6076711693,2.47,0.99,2.661014844,2.9945,-1.272,3.253461887,0.6045,-0.062,0.6076711693,2.39,-1.21,2.6788430337999998
2020-11-20 12:00:00,3.1255,0.9175000000000001,3.2573849174,0.5055000000000001,-0.0325,0.5065436802000001,2.62,0.9500000000000001,2.7869158581,3.0355,-1.2425,3.2799491612000002,0.5055000000000001,-0.0325,0.5065436802000001,2.5300000000000002,-1.21,2.8044607325
2020-11-20 12:30:00,3.231,0.9390000000000001,3.36468156,0.511,-0.011,0.5111183816,2.7199999999999998,0.9500000000000001,2.8811282512,3.141,-1.181,3.355688007,0.511,-0.011,0.5111183816,2.63,-1.17,2.8785065572
2020-11-20 13:00:00,3.327,0.968,3.4649607501,0.537,-0.012,0.5371340615,2.79,0.98,2.9571100757,3.237,-1.182,3.4460547007,0.537,-0.012,0.5371340615,2.7,-1.17,2.9426008904
2020-11-20 13:30:00,3.2565,0.8495,3.3654780493,0.4665,-0.0005,0.46650026800000005,2.79,0.85,2.9166076184,3.1465,-1.0905,3.3301129861,0.4665,-0.0005,0.46650026800000005,2.68,-1.09,2.8931816396
2020-11-20 14:00:00,3.159,0.17200000000000001,3.1636790292,0.519,0.002,0.5190038536,2.64,0.17,2.6454678225,3.149,-0.388,3.1728134203,0.519,0.002,0.5190038536,2.63,-0.39,2.6587591091
2020-11-20 14:30:00,2.9515000000000002,-0.1585,2.9557527806,0.5515,-0.0085,0.5515654993,2.4,-0.15,2.4046829313,2.9815,-0.1585,2.9857100496,0.5515,-0.0085,0.5515654993,2.43,-0.15,2.4346252278
2020-11-20 15:00:00,2.825,-0.085,2.8262784718000002,0.535,-0.005,0.5350233640000001,2.29,-0.08,2.2913969538,2.865,-0.215,2.8730558644,0.535,-0.005,0.5350233640000001,2.33,-0.21,2.3394443785
2020-11-20 15:30:00,2.9365,-0.0385,2.9367523729,0.5065000000000001,0.0015,0.5065022211,2.43,-0.04,2.4303291958,2.9765,-0.2685,2.9885857023,0.5065000000000001,0.0015,0.5065022211,2.47,-0.27,2.4847132631
2020-11-20 16:00:00,3.084,-0.027,3.0841181884,0.744,-0.047,0.7454830649,2.34,0.02,2.3400854685,3.124,-0.247,3.1337493518,0.744,-0.047,0.7454830649,2.38,-0.2,2.3883885781
2020-11-20 16:30:00,3.138,-0.037,3.138218125,0.798,-0.057,0.8000331243000001,2.34,0.02,2.3400854685,3.178,-0.227,3.1860968284,0.798,-0.057,0.8000331243000001,2.38,-0.17,2.3860637041
2020-11-20 17:00:00,3.347,-0.163,3.3509667262000002,0.877,-0.073,0.8800329539,2.47,-0.09,2.4716391322,3.367,-0.113,3.3688956648,0.877,-0.073,0.8800329539,2.49,-0.04,2.4903212644
2020-11-20 17:30:00,3.406,-0.1305,3.4084991198,0.9560000000000001,-0.1005,0.9612680427,2.45,-0.03,2.4501836666,3.446,-0.1405,3.4488630372999998,0.9560000000000001,-0.1005,0.9612680427,2.49,-0.04,2.4903212644
2020-11-20 18:00:00,3.3465,-0.08650000000000001,3.347617735,0.8065,-0.0565,0.808476654,2.54,-0.03,2.5401771591999998,3.3765,-0.17650000000000002,3.3811099509,0.8065,-0.0565,0.808476654,2.5700000000000003,-0.12,2.5728000311
2020-11-20 18:30:00,3.3095,-0.052000000000000005,3.3099084957000002,0.8295,-0.062,0.8318138313000001,2.48,0.01,2.4800201612,3.3495,-0.182,3.3544409743,0.8295,-0.062,0.8318138313000001,2.52,-0.12,2.5228555249999998
2020-11-20 19:00:00,3.135,-0.052000000000000005,3.1354312303,0.855,-0.062,0.8572450058000001,2.2800000000000002,0.01,2.2800219297,3.165,-0.222,3.1727762291,0.855,-0.062,0.8572450058000001,2.31,-0.16,2.3155344955
2020-11-20 19:30:00,2.946,-0.108,2.9479789687,0.746,-0.048,0.7475426409,2.2,-0.06,2.2008180297,2.976,-0.248,2.9863154554999998,0.746,-0.048,0.7475426409,2.23,-0.2,2.2389506471
2020-11-20 20:00:00,2.9699999999999998,-0.0985,2.9716329265,0.8300000000000001,-0.0685,0.8328218597,2.14,-0.03,2.14021027,3.01,-0.2185,3.0179201862,0.8300000000000001,-0.0685,0.8328218597,2.18,-0.15,2.1851544568
2020-11-20 20:30:00,2.903,-0.17250000000000001,2.9081205701,0.763,-0.0425,0.7641827334,2.14,-0.13,2.143944962,2.943,-0.1625,2.9474828668,0.763,-0.0425,0.7641827334,2.18,-0.12,2.1833002542
2020-11-20 21:00:00,2.7984999999999998,0.659,2.8750449127,0.8085,-0.061,0.8107979095000001,1.99,0.72,2.1162466775,2.7285,-1.051,2.9239208693,0.8085,-0.061,0.8107979095000001,1.92,-0.99,2.1602083233
2020-11-20 21:30:00,2.6875,0.8230000000000001,2.8106912406,0.9175000000000001,-0.097,0.9226132722,1.77,0.92,1.9948182875,2.6175,-1.287,2.9167919449,0.9175000000000001,-0.097,0.9226132722,1.7000000000000002,-1.19,2.0751144547
2020-11-20 22:00:00,2.5825,0.8190000000000001,2.709255848,0.9325,-0.101,0.9379537569,1.65,0.92,1.8891532495,2.5125,-1.271,2.8156877046,0.9325,-0.101,0.9379537569,1.58,-1.17,1.9660366222
2020-11-20 22:30:00,2.4135,0.7635000000000001,2.5313858852,0.9235000000000001,-0.0965,0.9285281364,1.49,0.86,1.7203778655000002,2.3435,-1.2665,2.6638345482,0.9235000000000001,-0.0965,0.9285281364,1.42,-1.17,1.8399184765
2020-11-20 23:00:00,2.174,0.7345,2.2947257461,0.704,-0.025500000000000002,0.7044616739,1.47,0.76,1.6548413820999999,2.124,-1.2955,2.4879100165,0.704,-0.025500000000000002,0.7044616739,1.42,-1.27,1.9050721771
2020-11-20 23:30:00,2.126,0.7195,2.2444500997,0.766,-0.0405,0.7670699121,1.3599999999999999,0.76,1.5579473675000002,2.056,-1.3105,2.4381440175,0.766,-0.0405,0.7670699121,1.29,-1.27,1.8102486017000001
2020-11-21 00:00:00,2.0125,0.712,2.1347365763,0.6525000000000001,-0.008,0.6525490403,1.3599999999999999,0.72,1.5388307249,1.9425,-1.308,2.341830534,0.6525000000000001,-0.008,0.6525490403,1.29,-1.3,1.8314202139
2020-11-21 00:30:00,1.8054999999999999,0.7415,1.9518331127000002,0.7255,-0.0285,0.7260595706,1.08,0.77,1.3263860675,1.7655,-1.3785,2.2399224317,0.7255,-0.0285,0.7260595706,1.04,-1.35,1.7041420129
2020-11-21 01:00:00,1.754,0.709,1.8918765816,0.8140000000000001,-0.061,0.8162824266,0.9400000000000001,0.77,1.2151131635,1.704,-1.361,2.1808110876,0.8140000000000001,-0.061,0.8162824266,0.89,-1.3,1.5754681844
2020-11-21 01:30:00,1.603,0.734,1.7630555862000001,0.713,-0.036000000000000004,0.7139082574000001,0.89,0.77,1.1768602296,1.553,-1.396,2.0882109568,0.713,-0.036000000000000004,0.7139082574000001,0.84,-1.3599999999999999,1.5984992962
2020-11-21 02:00:00,1.6735,0.756,1.8363382722,0.7835000000000001,-0.054,0.7853586760000001,0.89,0.81,1.2034118165,1.6235,-1.4140000000000001,2.1529394441,0.7835000000000001,-0.054,0.7853586760000001,0.84,-1.3599999999999999,1.5984992962
2020-11-21 02:30:00,1.629,0.6745,1.7631197492,0.869,-0.0855,0.8731959975,0.76,0.76,1.0748023074,1.579,-1.3255,2.0615991972,0.869,-0.0855,0.8731959975,0.71,-1.24,1.4288806808
2020-11-21 03:00:00,1.609,0.6665,1.7415806757,0.909,-0.0935,0.9137960659000001,0.7000000000000001,0.76,1.0332473082,1.5590000000000002,-1.3335,2.0515124299,0.909,-0.0935,0.9137960659000001,0.65,-1.24,1.4000357138
2020-11-21 03:30:00,1.6075,0.445,1.6679572086999999,0.8475,-0.075,0.8508121120000001,0.76,0.52,0.9208691547000001,1.5775000000000001,-1.115,1.9317689432,0.8475,-0.075,0.8508121120000001,0.73,-1.04,1.2706297651
2020-11-21 04:00:00,1.445,-0.298,1.4754080791,0.745,-0.038,0.7459684980000001,0.7000000000000001,-0.26,0.7467261881,1.475,-0.398,1.5277529251000002,0.745,-0.038,0.7459684980000001,0.73,-0.36,0.8139410298
2020-11-21 04:30:00,1.4885000000000002,-0.28950000000000004,1.5163912754000002,0.8785000000000001,-0.0795,0.882089848,0.61,-0.21,0.6451356447000001,1.5185,-0.3895,1.5676582854999999,0.8785000000000001,-0.0795,0.882089848,0.64,-0.31,0.7111258679
2020-11-21 05:00:00,1.5670000000000002,-0.292,1.5939739647,0.887,-0.082,0.8907822405,0.68,-0.21,0.7116881339000001,1.597,-0.392,1.6444065799,0.887,-0.082,0.8907822405,0.71,-0.31,0.7747257579
2020-11-21 05:30:00,1.577,-0.274,1.6006264399,0.9570000000000001,-0.10400000000000001,0.9626344062000001,0.62,-0.17,0.6428841264,1.607,-0.384,1.6522424156,0.9570000000000001,-0.10400000000000001,0.9626344062000001,0.65,-0.28,0.7077428912
2020-11-21 06:00:00,1.5325,-0.252,1.5530808897,0.9525,-0.10200000000000001,0.9579458492,0.58,-0.15,0.599082632,1.5625,-0.382,1.6085180290999999,0.9525,-0.10200000000000001,0.9579458492,0.61,-0.28,0.6711929678
2020-11-21 06:30:00,1.561,-0.249,1.5807346393000001,0.9510000000000001,-0.099,0.9561391112000001,0.61,-0.15,0.628171951,1.591,-0.379,1.6355188779,0.9510000000000001,-0.099,0.9561391112000001,0.64,-0.28,0.6985699679
2020-11-21 07:00:00,1.6800000000000002,-0.2025,1.6921602318,0.91,-0.0825,0.913732045,0.77,-0.12,0.7792945528,1.72,-0.3925,1.7642154772,0.91,-0.0825,0.913732045,0.81,-0.31,0.8672946443
2020-11-21 07:30:00,1.798,0.2705,1.8182338271,0.838,-0.059500000000000004,0.8401096655,0.96,0.33,1.0151354589,1.798,-0.8495,1.9885809639,0.838,-0.059500000000000004,0.8401096655,0.96,-0.79,1.2432618389
2020-11-21 08:00:00,1.9195000000000002,0.844,2.0968586624,0.8195,-0.056,0.8214111334,1.1,0.9,1.4212670404,1.8695,-1.3860000000000001,2.327235753,0.8195,-0.056,0.8214111334,1.05,-1.33,1.6945205812
2020-11-21 08:30:00,2.0995,0.772,2.2369363536,0.7495,-0.038,0.7504626906,1.35,0.81,1.5743570116,2.0295,-1.298,2.4090816196000002,0.7495,-0.038,0.7504626906,1.28,-1.26,1.7961069011
2020-11-21 09:00:00,2.2715,0.844,2.4232309527,0.8415,-0.066,0.8440842671000001,1.43,0.91,1.6949926254,2.2115,-1.326,2.5785670924,0.8415,-0.066,0.8440842671000001,1.37,-1.26,1.8613167382
2020-11-21 09:30:00,2.4425,0.8555,2.587988891,0.8125,-0.0545,0.8143257948,1.63,0.91,1.8668154703000002,2.3925,-1.3145,2.729829024,0.8125,-0.0545,0.8143257948,1.58,-1.26,2.0208908927
2020-11-21 10:00:00,2.5355,0.8245,2.6661883842,0.9055000000000001,-0.0855,0.9095276246,1.63,0.91,1.8668154703000002,2.4555,-1.2755,2.7670165341,0.9055000000000001,-0.0855,0.9095276246,1.55,-1.19,1.9541238446
2020-11-21 10:30:00,2.5845000000000002,0.89,2.7334484173,0.8445,-0.07,0.8473961588000001,1.74,0.96,1.9872594194,2.5245,-1.32,2.848771709,0.8445,-0.07,0.8473961588000001,1.6800000000000002,-1.25,2.0940152817
2020-11-21 11:00:00,2.63,0.929,2.7892545599,0.89,-0.081,0.8936783538,1.74,1.01,2.011889659,2.5700000000000003,-1.331,2.894211637,0.89,-0.081,0.8936783538,1.6800000000000002,-1.25,2.0940152817
2020-11-21 11:30:00,2.7035,0.9325,2.8598021785,0.8735,-0.0775,0.8769312972000001,1.83,1.01,2.0902152999,2.6335,-1.3275000000000001,2.9491657294999998,0.8735,-0.0775,0.8769312972000001,1.76,-1.25,2.1587264764
2020-11-21 12:00:00,2.6745,0.8320000000000001,2.8009238208,0.8845000000000001,-0.078,0.8879325706000001,1.79,0.91,2.0080338643,2.6045,-1.238,2.8837587018,0.8845000000000001,-0.078,0.8879325706000001,1.72,-1.16,2.0746083968
2020-11-21 12:30:00,2.685,0.871,2.8227408666000002,0.775,-0.039,0.7759806699,1.9100000000000001,0.91,2.1157031928,2.615,-1.239,2.8936734439,0.775,-0.039,0.7759806699,1.8399999999999999,-1.2,2.1967248348
2020-11-21 13:00:00,2.7455,0.863,2.8779401054,0.8555,-0.067,0.8581196012000001,1.8900000000000001,0.93,2.1064187618,2.6755,-1.2469999999999999,2.9518315077,0.8555,-0.067,0.8581196012000001,1.82,-1.18,2.1690550938
2020-11-21 13:30:00,2.738,0.863,2.8707861293,0.848,-0.067,0.8506426982,1.8900000000000001,0.93,2.1064187618,2.668,-1.2469999999999999,2.9450353139,0.848,-0.067,0.8506426982,1.82,-1.18,2.1690550938
2020-11-21 14:00:00,2.709,0.842,2.8368371472,0.859,-0.068,0.8616872983,1.85,0.91,2.061698329,2.629,-1.248,2.9101795477,0.859,-0.068,0.8616872983,1.77,-1.18,2.1272752525
2020-11-21 14:30:00,2.675,0.8455,2.8054402952,0.645,-0.0145,0.6451629639,2.03,0.86,2.2046541679000002,2.605,-1.2645,2.8956839002,0.645,-0.0145,0.6451629639,1.96,-1.25,2.3246720199
2020-11-21 15:00:00,2.708,0.853,2.8391676597,0.628,-0.007,0.6280390115000001,2.08,0.86,2.2507776434,2.638,-1.2570000000000001,2.9221726506000003,0.628,-0.007,0.6280390115000001,2.01,-1.25,2.3669811998
2020-11-21 15:30:00,2.7045,0.293,2.7203252103,0.6545000000000001,-0.017,0.6547207420000001,2.05,0.31,2.0733065379,2.6945,-0.6970000000000001,2.7831886839,0.6545000000000001,-0.017,0.6547207420000001,2.04,-0.68,2.1503488089
2020-11-21 16:00:00,2.7984999999999998,0.681,2.880167226,0.6585000000000001,-0.019,0.6587740508000001,2.14,0.7000000000000001,2.251577225,2.7185,-1.039,2.9102857678,0.6585000000000001,-0.019,0.6587740508000001,2.06,-1.02,2.2986952821
2020-11-21 16:30:00,2.823,0.722,2.9138656455,0.683,-0.018000000000000002,0.6832371477,2.14,0.74,2.2643321311,2.743,-1.118,2.9620892964000003,0.683,-0.018000000000000002,0.6832371477,2.06,-1.1,2.335294414
2020-11-21 17:00:00,2.9825,0.40950000000000003,3.0104811077,0.7325,-0.030500000000000003,0.7331347079,2.25,0.44,2.2926185902,2.9225000000000003,-0.7905000000000001,3.0275231626,0.7325,-0.030500000000000003,0.7331347079,2.19,-0.76,2.3181242417
2020-11-21 17:30:00,2.9995000000000003,-0.195,3.0058318732,0.7095,-0.025,0.7099403144,2.29,-0.17,2.2963013739,3.0295,-0.185,3.0351433656,0.7095,-0.025,0.7099403144,2.32,-0.16,2.3255106966
2020-11-21 18:00:00,2.9465,-0.199,2.9532123611000003,0.7265,-0.029,0.7270785721,2.22,-0.17,2.2264994947,2.9765,-0.189,2.9824944677,0.7265,-0.029,0.7270785721,2.25,-0.16,2.2556817151
2020-11-21 18:30:00,2.886,-0.126,2.8887492103,0.776,-0.036000000000000004,0.7768346027,2.11,-0.09,2.111918559,2.916,-0.276,2.9290326048,0.776,-0.036000000000000004,0.7768346027,2.14,-0.24,2.1534158911
2020-11-21 19:00:00,2.7885,-0.1625,2.7932308354,0.8185,-0.052500000000000005,0.8201819920000001,1.97,-0.11,1.9730686759,2.8285,-0.29250000000000004,2.8435837424,0.8185,-0.052500000000000005,0.8201819920000001,2.01,-0.24,2.0242776489
2020-11-21 19:30:00,2.7515,-0.1845,2.7576788247,0.7815000000000001,-0.044500000000000005,0.7827659293,1.97,-0.14,1.9749683542,2.7915,-0.28450000000000003,2.8059601743,0.7815000000000001,-0.044500000000000005,0.7827659293,2.01,-0.24,2.0242776489
2020-11-21 20:00:00,2.7065,0.6395000000000001,2.7810254404,0.7765000000000001,-0.0405,0.7775554643,1.9300000000000002,0.68,2.0462893246,2.6365,-1.1105,2.8608289881999998,0.7765000000000001,-0.0405,0.7775554643,1.8599999999999999,-1.07,2.1458098704
2020-11-21 20:30:00,2.606,0.7315,2.7067190933000003,0.786,-0.0385,0.7869423422,1.82,0.77,1.9761831899,2.526,-1.2285,2.8088944889,0.786,-0.0385,0.7869423422,1.74,-1.19,2.1080085389
2020-11-21 21:00:00,2.4635,0.708,2.5632198989,0.6435000000000001,-0.012,0.6436118784,1.82,0.72,1.9572429589,2.3835,-1.232,2.6830758934,0.6435000000000001,-0.012,0.6436118784,1.74,-1.22,2.1250882335
2020-11-21 21:30:00,2.3275,0.6950000000000001,2.4290494540000003,0.5075000000000001,0.005,0.5075246299,1.82,0.6900000000000001,1.9464069461,2.2475,-1.2650000000000001,2.5790465777,0.5075000000000001,0.005,0.5075246299,1.74,-1.27,2.1541819793
2020-11-21 22:00:00,2.2695,0.6685,2.3659083879000002,0.7595000000000001,-0.0415,0.7606329601,1.51,0.71,1.668592221,2.1995,-1.2415,2.5256924793,0.7595000000000001,-0.0415,0.7606329601,1.44,-1.2,1.8744599222
2020-11-21 22:30:00,2.1735,0.6755,2.2760497578,0.8535,-0.0645,0.8559337007000001,1.32,0.74,1.513274595,2.1135,-1.2645,2.4628931158,0.8535,-0.0645,0.8559337007000001,1.26,-1.2,1.74
2020-11-21 23:00:00,2.016,0.661,2.121597747,0.776,-0.049,0.7775454971,1.24,0.71,1.4288806808,1.9460000000000002,-1.279,2.3286813865,0.776,-0.049,0.7775454971,1.17,-1.23,1.6975865221
2020-11-21 23:30:00,1.9100000000000001,0.6595000000000001,2.0206534215,0.6000000000000001,-0.0105,0.600091868,1.31,0.67,1.471393897,1.85,-1.2905,2.255635221,0.6000000000000001,-0.0105,0.600091868,1.25,-1.28,1.789105922
2020-11-22 00:00:00,1.783,0.622,1.8883784049,0.503,0.012,0.5031431208,1.28,0.61,1.4179210133,1.713,-1.308,2.1552802602,0.503,0.012,0.5031431208,1.21,-1.32,1.7906702656
2020-11-22 00:30:00,1.623,0.6045,1.7319206824000002,0.433,0.0245,0.4336925754,1.19,0.58,1.3238202295,1.573,-1.3255,2.0570073529,0.433,0.0245,0.4336925754,1.1400000000000001,-1.35,1.7669465187000002
2020-11-22 01:00:00,1.581,0.675,1.7190654438,0.391,0.025,0.3917984176,1.19,0.65,1.3559498516000001,1.5310000000000001,-1.375,2.0578109729,0.391,0.025,0.3917984176,1.1400000000000001,-1.4,1.8054362354
2020-11-22 01:30:00,1.5205000000000002,0.6725,1.6625812762,0.4405,0.022500000000000003,0.4410742568,1.08,0.65,1.2605157675,1.4705,-1.3775,2.0149135217,0.4405,0.022500000000000003,0.4410742568,1.03,-1.4,1.7380736463000002
2020-11-22 02:00:00,1.4545,0.6735,1.6028638433,0.4045,0.0235,0.4051820578,1.05,0.65,1.2349089035,1.4145,-1.3965,1.9877179126,0.4045,0.0235,0.4051820578,1.01,-1.42,1.7425555945000002
2020-11-22 02:30:00,1.4165,0.671,1.5673905863000002,0.4365,0.021,0.4370048627,0.98,0.65,1.1759676866,1.3765,-1.399,1.9626393581000001,0.4365,0.021,0.4370048627,0.9400000000000001,-1.42,1.7029386365999999
2020-11-22 03:00:00,1.4,0.6575000000000001,1.5467081981000002,0.48,0.007500000000000001,0.4800585902,0.92,0.65,1.1264546152000001,1.34,-1.3525,1.9039055255,0.48,0.007500000000000001,0.4800585902,0.86,-1.3599999999999999,1.6090991268
2020-11-22 03:30:00,1.32,-0.029,1.3203185222,0.4,0.021,0.4005508707,0.92,-0.05,0.9213576938,1.33,-0.719,1.5119064124000001,0.4,0.021,0.4005508707,0.93,-0.74,1.1884864324
2020-11-22 04:00:00,1.2935,-0.3825,1.3488693413,0.3735,0.0275,0.3745110145,0.92,-0.41000000000000003,1.0072239076,1.3335,-0.3925,1.3900642072,0.3735,0.0275,0.3745110145,0.96,-0.42,1.0478549518
2020-11-22 04:30:00,1.3005,-0.3825,1.3555834537,0.4005,0.0275,0.4014430221,0.9,-0.41000000000000003,0.9889893832000001,1.3305,-0.35250000000000004,1.3764034656,0.4005,0.0275,0.4014430221,0.93,-0.38,1.0046392387
2020-11-22 05:00:00,1.279,-0.3765,1.3332641336,0.379,0.0335,0.3804776603,0.9,-0.41000000000000003,0.9889893832000001,1.309,-0.3765,1.3620694733,0.379,0.0335,0.3804776603,0.93,-0.41000000000000003,1.0163660758
2020-11-22 05:30:00,1.3045,-0.3715,1.3563673912,0.34450000000000003,0.0385,0.3466446307,0.96,-0.41000000000000003,1.0438869671,1.3245,-0.3715,1.3756134995,0.34450000000000003,0.0385,0.3466446307,0.98,-0.41000000000000003,1.0623088063
2020-11-22 06:00:00,1.333,-0.3715,1.38379957,0.343,0.0385,0.34515395120000003,0.99,-0.41000000000000003,1.0715409465,1.363,-0.3715,1.4127212216,0.343,0.0385,0.34515395120000003,1.02,-0.41000000000000003,1.0993179704
2020-11-22 06:30:00,1.389,-0.28200000000000003,1.4173372922,0.359,0.038,0.3610055401,1.03,-0.32,1.07856386,1.429,-0.432,1.4928713943,0.359,0.038,0.3610055401,1.07,-0.47000000000000003,1.1686744628
2020-11-22 07:00:00,1.5285000000000002,-0.252,1.5491340323,0.3685,0.038,0.3704541132,1.16,-0.29,1.1957006314,1.5585,-0.432,1.6172650525,0.3685,0.038,0.3704541132,1.19,-0.47000000000000003,1.2794530081
2020-11-22 07:30:00,1.583,-0.213,1.5972657888000001,0.403,0.037,0.4046949468,1.18,-0.25,1.2061923561,1.623,-0.433,1.6797672458,0.403,0.037,0.4046949468,1.22,-0.47000000000000003,1.307402004
2020-11-22 08:00:00,1.674,-0.176,1.6832266633000001,0.374,0.044,0.3765793409,1.3,-0.22,1.3184839779,1.704,-0.426,1.7564429965000001,0.374,0.044,0.3765793409,1.33,-0.47000000000000003,1.4106027080999999
2020-11-22 08:30:00,1.828,-0.177,1.8365492098,0.368,0.043000000000000003,0.37050371120000003,1.46,-0.22,1.476482306,1.8679999999999999,-0.427,1.9161818807,0.368,0.043000000000000003,0.37050371120000003,1.5,-0.47000000000000003,1.5719096665999999
2020-11-22 09:00:00,1.9995,-0.17300000000000001,2.0069701667,0.34950000000000003,0.047,0.352646069,1.65,-0.22,1.6646020545,2.0495,-0.393,2.0868395362,0.34950000000000003,0.047,0.352646069,1.7000000000000002,-0.44,1.7560182230999999
2020-11-22 09:30:00,2.2615,0.5275000000000001,2.3222055249,0.35150000000000003,0.0475,0.3546949393,1.9100000000000001,0.48,1.9693907687,2.2115,-1.0525,2.4491811897,0.35150000000000003,0.0475,0.3546949393,1.8599999999999999,-1.1,2.1609257276
2020-11-22 10:00:00,2.3955,0.23700000000000002,2.4071953078,0.3655,0.047,0.36850949780000003,2.03,0.19,2.0388722373,2.3855,-0.723,2.4926570663,0.3655,0.047,0.36850949780000003,2.02,-0.77,2.1617816726
2020-11-22 10:30:00,2.5140000000000002,-0.0795,2.5152566966,0.354,0.0505,0.3575839062,2.16,-0.13,2.1639085008,2.564,-0.3195,2.5838297641,0.354,0.0505,0.3575839062,2.21,-0.37,2.2407588
2020-11-22 11:00:00,2.5865,-0.0505,2.5869929455,0.3665,0.0495,0.3698276626,2.22,-0.1,2.2222511109,2.6265,-0.3205,2.6459823318,0.3665,0.0495,0.3698276626,2.26,-0.37,2.2900873346
2020-11-22 11:30:00,2.6335,-0.052000000000000005,2.6340133352,0.3735,0.048,0.37657170630000003,2.26,-0.1,2.2622113075,2.6835,-0.322,2.7027497572,0.3735,0.048,0.37657170630000003,2.31,-0.37,2.3394443785
2020-11-22 12:00:00,2.6875,-0.101,2.6893971908000003,0.3375,0.049,0.3410384876,2.35,-0.15,2.3547823679,2.7275,-0.261,2.7399593519,0.3375,0.049,0.3410384876,2.39,-0.31,2.4100207468
2020-11-22 12:30:00,2.719,-0.108,2.7211440609,0.369,0.042,0.37138255210000004,2.35,-0.15,2.3547823679,2.759,-0.268,2.7719857503,0.369,0.042,0.37138255210000004,2.39,-0.31,2.4100207468
2020-11-22 13:00:00,2.733,-0.112,2.7352939513,0.403,0.038,0.4047875986,2.33,-0.15,2.3348233338,2.773,-0.272,2.7863081308,0.403,0.038,0.4047875986,2.37,-0.31,2.3901882771
2020-11-22 13:30:00,2.748,-0.129,2.7510261722,0.508,0.021,0.5084338698,2.24,-0.15,2.2450167037,2.7880000000000003,-0.259,2.8000044643,0.508,0.021,0.5084338698,2.2800000000000002,-0.28,2.2971286425
2020-11-22 14:00:00,2.6950000000000003,-0.192,2.7018306757,0.455,0.028,0.4558607243,2.24,-0.22,2.2507776434,2.735,-0.212,2.7432041484000003,0.455,0.028,0.4558607243,2.2800000000000002,-0.24,2.2925967809
2020-11-22 14:30:00,2.681,-0.197,2.6882280409,0.47100000000000003,0.023,0.4715612367,2.21,-0.22,2.2209232315,2.711,-0.217,2.719670936,0.47100000000000003,0.023,0.4715612367,2.24,-0.24,2.2528204545
2020-11-22 15:00:00,2.675,-0.195,2.6820980594,0.465,0.025,0.4656715581,2.21,-0.22,2.2209232315,2.705,-0.23500000000000001,2.7151887596,0.465,0.025,0.4656715581,2.24,-0.26,2.2550388023
2020-11-22 15:30:00,2.6335,-0.17650000000000002,2.6394079829,0.3835,0.043500000000000004,0.3859591947,2.25,-0.22,2.2607299706,2.6635,-0.2765,2.6778133804,0.3835,0.043500000000000004,0.3859591947,2.2800000000000002,-0.32,2.302346629
2020-11-22 16:00:00,2.7055,-0.147,2.7094905887,0.4355,0.033,0.4367484974,2.27,-0.18,2.2771253808,2.7455,-0.28700000000000003,2.7604599707,0.4355,0.033,0.4367484974,2.31,-0.32,2.3320591759
2020-11-22 16:30:00,2.8280000000000003,-0.1825,2.8338825399000003,0.398,0.0375,0.3997627421,2.43,-0.22,2.4399385238,2.858,-0.21250000000000002,2.8658890854,0.398,0.0375,0.3997627421,2.46,-0.25,2.472670621
2020-11-22 17:00:00,3.0115,-0.125,3.0140931057,0.4415,0.035,0.4428851431,2.5700000000000003,-0.16,2.574975728,3.0415,-0.255,3.0521709077,0.4415,0.035,0.4428851431,2.6,-0.29,2.6161230858
2020-11-22 17:30:00,3.127,-0.1855,3.1324972865,0.427,0.0345,0.4283914682,2.7,-0.22,2.7089481353,3.157,-0.1855,3.1624451379,0.427,0.0345,0.4283914682,2.73,-0.22,2.7388501237
2020-11-22 18:00:00,3.119,-0.133,3.1218343966,0.419,0.037,0.4206304792,2.7,-0.17,2.7053465582,3.149,-0.253,3.1591470368,0.419,0.037,0.4206304792,2.73,-0.29,2.7453597214
2020-11-22 18:30:00,3.0745,-0.0795,3.0755276783,0.41450000000000004,0.0405,0.4164738887,2.66,-0.12,2.6627053911000003,3.1145,-0.3195,3.1308450137,0.41450000000000004,0.0405,0.4164738887,2.7,-0.36,2.7238942711
2020-11-22 19:00:00,3.0595,-0.13,3.0622606437,0.3995,0.04,0.4014975093,2.66,-0.17,2.6654267951,3.0995,-0.32,3.1159750079,0.3995,0.04,0.4014975093,2.7,-0.36,2.7238942711
2020-11-22 19:30:00,2.9515000000000002,-0.159,2.9557796349,0.3715,0.041,0.373755602,2.58,-0.2,2.587740327,2.9815,-0.319,2.9985168417,0.3715,0.041,0.373755602,2.61,-0.36,2.6347106103
2020-11-22 20:00:00,2.959,-0.1655,2.963624681,0.399,0.0345,0.4004887639,2.56,-0.2,2.5678006153,2.989,-0.2655,3.0007684432,0.399,0.0345,0.4004887639,2.59,-0.30000000000000004,2.6073166283
2020-11-22 20:30:00,2.9175,0.211,2.9251200403,0.3875,0.041,0.3896629954,2.5300000000000002,0.17,2.5357050302,2.9175,-0.649,2.9888136861000003,0.3875,0.041,0.3896629954,2.5300000000000002,-0.6900000000000001,2.6224034777
2020-11-22 21:00:00,2.8565,0.9105000000000001,2.9980998148999998,0.3665,0.0405,0.3687309317,2.49,0.87,2.6376125568,2.7765,-1.3595000000000002,3.0914709282,0.3665,0.0405,0.3687309317,2.41,-1.4,2.7871311415
2020-11-22 21:30:00,2.6555,0.892,2.8013111662,0.34550000000000003,0.042,0.3480434599,2.31,0.85,2.461422353,2.5755,-1.408,2.9352451772,0.34550000000000003,0.042,0.3480434599,2.23,-1.45,2.6599624057
2020-11-22 22:00:00,2.49,0.776,2.6081173286,0.35000000000000003,0.036000000000000004,0.3518465575,2.14,0.74,2.2643321311,2.41,-1.324,2.7497410787,0.35000000000000003,0.036000000000000004,0.3518465575,2.06,-1.3599999999999999,2.4684408034
2020-11-22 22:30:00,2.4115,0.78,2.5345082856,0.35150000000000003,0.04,0.3537686391,2.06,0.74,2.1888809927,2.3415,-1.32,2.68794015,0.35150000000000003,0.04,0.3537686391,1.99,-1.3599999999999999,2.4103319273
2020-11-22 23:00:00,2.213,0.778,2.3457734332,0.363,0.038,0.36498356130000004,1.85,0.74,1.9925109786,2.133,-1.3519999999999999,2.5253896729000003,0.363,0.038,0.36498356130000004,1.77,-1.3900000000000001,2.250555487
2020-11-22 23:30:00,2.073,0.2775,2.0914911547,0.353,0.0375,0.3549862673,1.72,0.24,1.7366634677000001,2.053,-0.8625,2.2268172916,0.353,0.0375,0.3549862673,1.7000000000000002,-0.9,1.9235384062
2020-11-23 00:00:00,1.9275,-0.24650000000000002,1.9431980084,0.3375,0.043500000000000004,0.34029178660000003,1.5899999999999999,-0.29,1.6162301816,1.9575,-0.3665,1.9915141225,0.3375,0.043500000000000004,0.34029178660000003,1.62,-0.41000000000000003,1.6710774967000002
2020-11-23 00:30:00,1.7455,-0.244,1.762471631,0.3255,0.046,0.3287343152,1.42,-0.29,1.4493101807,1.7755,-0.364,1.8124282744,0.3255,0.046,0.3287343152,1.45,-0.41000000000000003,1.5068510212000001
2020-11-23 01:00:00,1.6855,-0.24150000000000002,1.7027132758999999,0.3255,0.0485,0.3290934518,1.3599999999999999,-0.29,1.3905754205,1.7255,-0.4415,1.7810874487000001,0.3255,0.0485,0.3290934518,1.4,-0.49,1.483273407
2020-11-23 01:30:00,1.5525,-0.24450000000000002,1.5716349767,0.3325,0.0455,0.3355987187,1.22,-0.29,1.2539936204,1.5825,-0.47450000000000003,1.6521066854000002,0.3325,0.0455,0.3355987187,1.25,-0.52,1.3538463724
2020-11-23 02:00:00,1.6575000000000002,-0.215,1.6713860266,0.3275,0.045,0.3305771468,1.33,-0.26,1.3551752654,1.6975,-0.445,1.7548593248,0.3275,0.045,0.3305771468,1.37,-0.49,1.4549914089
2020-11-23 02:30:00,1.605,-0.277,1.6287277243,0.325,0.043000000000000003,0.3278322742,1.28,-0.32,1.3193938002,1.635,-0.377,1.6779016657999999,0.325,0.043000000000000003,0.3278322742,1.31,-0.42,1.3756816492000001
2020-11-23 03:00:00,1.4525000000000001,-0.308,1.4847963665,0.3325,0.042,0.33514213400000004,1.12,-0.35000000000000003,1.173413823,1.4925000000000002,-0.378,1.5396234117,0.3325,0.042,0.33514213400000004,1.16,-0.42,1.2336936411
2020-11-23 03:30:00,1.5285000000000002,-0.3085,1.5593218077,0.3285,0.0415,0.33111100860000003,1.2,-0.35000000000000003,1.25,1.5585,-0.3785,1.6038031363,0.3285,0.0415,0.33111100860000003,1.23,-0.42,1.2997307412999999
2020-11-23 04:00:00,1.4275,-0.3125,1.4613050674,0.34750000000000003,0.0375,0.3495175246,1.08,-0.35000000000000003,1.1352973179,1.4575,-0.3825,1.5068551689,0.34750000000000003,0.0375,0.3495175246,1.11,-0.42,1.1868024267
2020-11-23 04:30:00,1.522,-0.343,1.560170824,0.362,0.037,0.3638859712,1.16,-0.38,1.2206555616,1.542,-0.343,1.5796876273,0.362,0.037,0.3638859712,1.18,-0.38,1.2396773774
2020-11-23 05:00:00,1.605,-0.34550000000000003,1.6417658938000002,0.375,0.0345,0.37658365600000004,1.23,-0.38,1.2873616431000001,1.635,-0.34550000000000003,1.671105996,0.375,0.0345,0.37658365600000004,1.26,-0.38,1.3160547101
2020-11-23 05:30:00,1.645,-0.316,1.6750764162,0.385,0.034,0.3864983829,1.26,-0.35000000000000003,1.3077079185,1.665,-0.326,1.6966145703,0.385,0.034,0.3864983829,1.28,-0.36,1.3296616111000001
2020-11-23 06:00:00,1.6515,-0.3135,1.6809921178,0.3715,0.036500000000000005,0.3732887622,1.28,-0.35000000000000003,1.3269890731,1.6815,-0.3235,1.7123359775,0.3715,0.036500000000000005,0.3732887622,1.31,-0.36,1.3585654198000001
2020-11-23 06:30:00,1.7865000000000002,-0.17400000000000002,1.7949535509,0.3865,0.036000000000000004,0.388172964,1.4,-0.21,1.4156623891,1.8165,-0.404,1.8608837282000001,0.3865,0.036000000000000004,0.388172964,1.43,-0.44,1.496161756
2020-11-23 07:00:00,2.3425000000000002,0.164,2.3482338576,0.3725,0.034,0.37404845940000003,1.97,0.13,1.9742846806,2.3425000000000002,-0.616,2.4221400145,0.3725,0.034,0.37404845940000003,1.97,-0.65,2.0744637861
2020-11-23 07:30:00,2.5575,0.8045,2.6810495146,0.35750000000000004,0.0245,0.3583385271,2.2,0.78,2.3341807985,2.4575,-1.1855,2.7285007788,0.35750000000000004,0.0245,0.3583385271,2.1,-1.21,2.4236542658
2020-11-23 08:00:00,2.5815,0.748,2.6876841797,0.3315,0.038,0.3336708708,2.25,0.71,2.3593643212,2.4815,-1.142,2.7316673022,0.3315,0.038,0.3336708708,2.15,-1.18,2.4525293067
2020-11-23 08:30:00,2.797,0.7795000000000001,2.9035890291,0.34700000000000003,0.029500000000000002,0.3482517049,2.45,0.75,2.5622255951,2.697,-1.1205,2.9205015408,0.34700000000000003,0.029500000000000002,0.3482517049,2.35,-1.15,2.6162950904
2020-11-23 09:00:00,2.8965,0.782,3.0002060346,0.34650000000000003,0.032,0.34797449620000004,2.55,0.75,2.6580067720000002,2.7865,-1.048,2.9770600011,0.34650000000000003,0.032,0.34797449620000004,2.44,-1.08,2.6683328128
2020-11-23 09:30:00,3.004,0.7315,3.0917807571,0.404,-0.018500000000000003,0.40442335490000003,2.6,0.75,2.7060118255,2.894,-1.0585,3.0815025961,0.404,-0.018500000000000003,0.40442335490000003,2.49,-1.04,2.6984625252
2020-11-23 10:00:00,3.0665,0.7135,3.1484130129,0.4965,-0.036500000000000005,0.4978398337,2.5700000000000003,0.75,2.6772000299,2.9565,-1.0765,3.1463859426,0.4965,-0.036500000000000005,0.4978398337,2.46,-1.04,2.6708051221
2020-11-23 10:30:00,3.1525,0.7395,3.2380729609,0.5025000000000001,-0.0405,0.5041294477,2.65,0.78,2.7624083695,3.0425,-1.0405,3.2155009719,0.5025000000000001,-0.0405,0.5041294477,2.54,-1.0,2.7297618944
2020-11-23 11:00:00,3.1095,0.7355,3.195301316,0.5195000000000001,-0.044500000000000005,0.5214024357,2.59,0.78,2.7049029557,2.9995000000000003,-1.0445,3.1761581352,0.5195000000000001,-0.044500000000000005,0.5214024357,2.48,-1.0,2.6740231861
2020-11-23 11:30:00,3.0155,0.8085,3.1220045644,0.4555,-0.0315,0.4565878886,2.56,0.84,2.694290259,2.9355,-1.1715,3.1606284976,0.4555,-0.0315,0.4565878886,2.48,-1.1400000000000001,2.7294688128
2020-11-23 12:00:00,3.0695,0.8375,3.181703396,0.47950000000000004,-0.0325,0.48060014570000004,2.59,0.87,2.7322152185,2.9595000000000002,-1.1725,3.1832996246,0.47950000000000004,-0.0325,0.48060014570000004,2.48,-1.1400000000000001,2.7294688128
2020-11-23 12:30:00,3.191,0.8615,3.3052478349,0.491,-0.0385,0.4925071065,2.7,0.9,2.8460498942,3.091,-1.1785,3.308042208,0.491,-0.0385,0.4925071065,2.6,-1.1400000000000001,2.8389434654
2020-11-23 13:00:00,3.278,0.8855000000000001,3.3954961714,0.538,-0.044500000000000005,0.539837244,2.74,0.93,2.8935272592,3.188,-1.1545,3.3906067672,0.538,-0.044500000000000005,0.539837244,2.65,-1.11,2.8730819689000002
2020-11-23 13:30:00,3.255,0.881,3.3721189184,0.605,-0.049,0.6069810541,2.65,0.93,2.8084515306,3.165,-1.159,3.3705349723999998,0.605,-0.049,0.6069810541,2.56,-1.11,2.7902867236
2020-11-23 14:00:00,3.1855,0.873,3.3029591657,0.6155,-0.017,0.6157347237,2.5700000000000003,0.89,2.7197426349000002,3.0955,-1.127,3.2942752238,0.6155,-0.017,0.6157347237,2.48,-1.11,2.7170756338
2020-11-23 14:30:00,3.0775,0.852,3.1932601288,0.6675,-0.018000000000000002,0.6677426525,2.41,0.87,2.5622255951,2.9875,-1.158,3.2040786897,0.6675,-0.018000000000000002,0.6677426525,2.32,-1.1400000000000001,2.5849564793
2020-11-23 15:00:00,2.927,0.8605,3.0508669669,0.627,-0.0095,0.6270719656,2.3,0.87,2.4590445299,2.8369999999999997,-1.1495,3.061032383,0.627,-0.0095,0.6270719656,2.21,-1.1400000000000001,2.4867046467
2020-11-23 15:30:00,3.0575,0.874,3.1799657624,0.5575,0.004,0.5575143496,2.5,0.87,2.6470549673,2.9675000000000002,-1.1360000000000001,3.1775072384,0.5575,0.004,0.5575143496,2.41,-1.1400000000000001,2.6660270066000002
2020-11-23 16:00:00,3.185,0.5640000000000001,3.2345511281,0.525,0.014,0.5251866335,2.66,0.55,2.7162658191,3.125,-0.846,3.2374899228,0.525,0.014,0.5251866335,2.6,-0.86,2.7385397569
2020-11-23 16:30:00,3.209,-0.0795,3.2099846183,0.589,0.0005,0.5890002122,2.62,-0.08,2.6212210895,3.249,-0.20950000000000002,3.255747418,0.589,0.0005,0.5890002122,2.66,-0.21,2.6682765974000002
2020-11-23 17:00:00,3.3535,-0.054,3.3539347415,0.7735000000000001,-0.044,0.7747504437,2.58,-0.01,2.5800193798,3.3835,-0.184,3.3884994098,0.7735000000000001,-0.044,0.7747504437,2.61,-0.14,2.6137520923
2020-11-23 17:30:00,3.424,-0.0485,3.4243434772,0.754,-0.0385,0.7549822846,2.67,-0.01,2.6700187265,3.454,-0.17850000000000002,3.4586092942,0.754,-0.0385,0.7549822846,2.7,-0.14,2.7036271932
2020-11-23 18:00:00,3.501,0.1855,3.5059109016,0.8310000000000001,-0.0645,0.8334994001,2.67,0.25,2.6816785788,3.491,-0.4045,3.5143564489,0.8310000000000001,-0.0645,0.8334994001,2.66,-0.34,2.6816412885
2020-11-23 18:30:00,3.4415,0.8215,3.5381894381,0.6715,-0.018500000000000003,0.6717547916000001,2.77,0.84,2.8945638704,3.3315,-1.0585,3.4956136085000002,0.6715,-0.018500000000000003,0.6717547916000001,2.66,-1.04,2.8560812313
2020-11-23 19:00:00,3.3605,0.8335,3.4623232807,0.7605000000000001,-0.036500000000000005,0.7613754002,2.6,0.87,2.7416965551,3.2605,-1.1065,3.4431384666,0.7605000000000001,-0.036500000000000005,0.7613754002,2.5,-1.07,2.7193565415
2020-11-23 19:30:00,3.1305,0.843,3.2420177745,0.7105,-0.027,0.7110128339,2.42,0.87,2.571633722,3.0405,-1.187,3.2639867111,0.7105,-0.027,0.7110128339,2.33,-1.16,2.6027869678
2020-11-23 20:00:00,3.1390000000000002,0.8595,3.254544707,0.649,-0.0105,0.6490849328,2.49,0.87,2.6376125568,3.039,-1.1705,3.2566226754,0.649,-0.0105,0.6490849328,2.39,-1.16,2.6566332077
2020-11-23 20:30:00,3.0885,0.8160000000000001,3.1944777742,0.8185,-0.054,0.8202793731,2.27,0.87,2.4310080214,2.9985,-1.154,3.2128987301,0.8185,-0.054,0.8202793731,2.18,-1.1,2.4418026128
2020-11-23 21:00:00,2.9485,0.8,3.0551026578,0.8785000000000001,-0.07,0.8812844320000001,2.07,0.87,2.2453952881,2.8685,-1.17,3.0979335451,0.8785000000000001,-0.07,0.8812844320000001,1.99,-1.1,2.27378539
2020-11-23 21:30:00,2.737,0.7825000000000001,2.8466603679,0.927,-0.08750000000000001,0.9311204272,1.81,0.87,2.0082330542,2.667,-1.1875,2.9194255,0.927,-0.08750000000000001,0.9311204272,1.74,-1.1,2.0585431742
2020-11-23 22:00:00,2.693,0.7905000000000001,2.8066241733,0.913,-0.0795,0.9164547179,1.78,0.87,1.9812369873,2.613,-1.2095,2.8793504910000003,0.913,-0.0795,0.9164547179,1.7000000000000002,-1.13,2.0412986063
2020-11-23 22:30:00,2.6505,0.7905000000000001,2.7658706586,0.9205000000000001,-0.0795,0.9239266746,1.73,0.87,1.9364400326000002,2.5805,-1.2095,2.8498895593,0.9205000000000001,-0.0795,0.9239266746,1.6600000000000001,-1.13,2.0081085628
2020-11-23 23:00:00,2.2725,0.7155,2.3824769674,0.8725,-0.0645,0.8748808490000001,1.4,0.78,1.6026228502,2.1925,-1.2445,2.5210784399,0.8725,-0.0645,0.8748808490000001,1.32,-1.18,1.7705366418000001
2020-11-23 23:30:00,2.019,0.6465000000000001,2.1199818985,0.849,-0.0635,0.8513713937,1.17,0.71,1.3685759022,1.939,-1.2435,2.3034785108999998,0.849,-0.0635,0.8513713937,1.09,-1.18,1.6063934761
2020-11-24 00:00:00,1.911,0.6805,2.0285465856,0.791,-0.0495,0.7925473172,1.12,0.73,1.3368993979,1.841,-1.2995,2.2534376517,0.791,-0.0495,0.7925473172,1.05,-1.25,1.6324827717
2020-11-24 00:30:00,1.7215,0.6645,1.8452974014999999,0.8715,-0.0655,0.8739579509000001,0.85,0.73,1.1204463396,1.6815,-1.3155000000000001,2.1349432077,0.8715,-0.0655,0.8739579509000001,0.81,-1.25,1.4894965592
2020-11-24 01:00:00,1.6724999999999999,0.6795,1.8052635542000002,0.9125000000000001,-0.0805,0.91604394,0.76,0.76,1.0748023074,1.6225,-1.3305,2.0982698825,0.9125000000000001,-0.0805,0.91604394,0.71,-1.25,1.4375673897
2020-11-24 01:30:00,1.5655000000000001,0.631,1.6878836601,0.9555,-0.099,0.9606150374,0.61,0.73,0.9513148795,1.5155,-1.329,2.015683817,0.9555,-0.099,0.9606150374,0.56,-1.23,1.3514806695
2020-11-24 02:00:00,1.6960000000000002,0.606,1.8010141587000001,0.936,-0.094,0.9407082438000001,0.76,0.7000000000000001,1.0332473082,1.6360000000000001,-1.274,2.0735409328,0.936,-0.094,0.9407082438000001,0.7000000000000001,-1.18,1.3720058309
2020-11-24 02:30:00,1.6480000000000001,0.642,1.7686345015,0.838,-0.058,0.8400047619000001,0.81,0.7000000000000001,1.0705606008,1.588,-1.278,2.0383885792,0.838,-0.058,0.8400047619000001,0.75,-1.22,1.4320963655
2020-11-24 03:00:00,1.6015000000000001,0.35650000000000004,1.6406993936,0.7415,-0.0335,0.7422563573000001,0.86,0.39,0.9442986816000001,1.5615,-1.0035,1.8561504519,0.7415,-0.0335,0.7422563573000001,0.8200000000000001,-0.97,1.2701574706
2020-11-24 03:30:00,1.4875,-0.27,1.5118056257,0.8775000000000001,-0.07,0.8802875951,0.61,-0.2,0.6419501538,1.5175,-0.4,1.569333059,0.8775000000000001,-0.07,0.8802875951,0.64,-0.33,0.7200694411
2020-11-24 04:00:00,1.43,-0.279,1.4569629371000001,0.9,-0.079,0.9034605691,0.53,-0.2,0.5664803615,1.46,-0.40900000000000003,1.5162061206000002,0.9,-0.079,0.9034605691,0.56,-0.33,0.65
2020-11-24 04:30:00,1.4585,-0.267,1.482737755,0.8085,-0.047,0.8098649579,0.65,-0.22,0.6862215386,1.4885000000000002,-0.40700000000000003,1.5431400617,0.8085,-0.047,0.8098649579,0.68,-0.36,0.7694153625
2020-11-24 05:00:00,1.521,-0.272,1.5451294444,0.871,-0.07200000000000001,0.8739708233,0.65,-0.2,0.6800735254,1.5510000000000002,-0.402,1.6022499805,0.871,-0.07200000000000001,0.8739708233,0.68,-0.33,0.7558438992000001
2020-11-24 05:30:00,1.5855000000000001,-0.223,1.6011056336,0.8755000000000001,-0.073,0.8785381324,0.71,-0.15,0.7256721023,1.6255000000000002,-0.403,1.6747116916,0.8755000000000001,-0.073,0.8785381324,0.75,-0.33,0.819390017
