Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-11-24 06:00:00,1.6755,-0.1875,1.6859586294,0.8555,-0.0675,0.8581587848000001,0.8200000000000001,-0.12,0.8287339742000001,1.7155,-0.4375,1.7704085687000002,0.8555,-0.0675,0.8581587848000001,0.86,-0.37,0.9362157871000001
2020-11-24 06:30:00,1.7755,-0.188,1.7854255095,0.5355,0.022,0.5359517236,1.24,-0.21,1.2576565509,1.8054999999999999,-0.378,1.844644749,0.5355,0.022,0.5359517236,1.27,-0.4,1.3315029102
2020-11-24 07:00:00,2.0695,-0.148,2.0747853503,0.5395,0.022,0.5399483772,1.53,-0.17,1.5394154735,2.1095,-0.358,2.1396621813,0.5395,0.022,0.5399483772,1.57,-0.38,1.6153327831
2020-11-24 07:30:00,2.3235,0.6145,2.4033856328,0.5435,0.0145,0.5436933879,1.78,0.6000000000000001,1.8784035774999999,2.2735,-1.0755,2.5150551684,0.5435,0.0145,0.5436933879,1.73,-1.09,2.0447493734
2020-11-24 08:00:00,2.569,0.801,2.6909778892,0.519,0.031,0.5199249946,2.05,0.77,2.1898401768,2.479,-1.209,2.7581011584,0.519,0.031,0.5199249946,1.96,-1.24,2.3193102423
2020-11-24 08:30:00,2.8705,0.797,2.9790903393,0.49050000000000005,0.027,0.49124255720000004,2.38,0.77,2.5014595739,2.7705,-1.123,2.9894479842,0.49050000000000005,0.027,0.49124255720000004,2.2800000000000002,-1.15,2.5536052945
2020-11-24 09:00:00,2.838,0.786,2.9448327627,0.588,0.016,0.5882176468,2.25,0.77,2.3781084921,2.738,-1.084,2.9447750339,0.588,0.016,0.5882176468,2.15,-1.1,2.4150569351
2020-11-24 09:30:00,2.9375,0.8135,3.0480630735,0.5275000000000001,-0.0165,0.5277579938,2.41,0.8300000000000001,2.5489213404999997,2.8475,-1.1165,3.0585664126,0.5275000000000001,-0.0165,0.5277579938,2.32,-1.1,2.5675669417
2020-11-24 10:00:00,2.9835000000000003,0.8285,3.0963986339,0.5535,-0.0315,0.5543956169,2.43,0.86,2.5776927668000003,2.8935,-1.1115,3.0996410276,0.5535,-0.0315,0.5543956169,2.34,-1.08,2.5772077914000002
2020-11-24 10:30:00,3.0355,0.8025,3.1397876521,0.6455000000000001,-0.0575,0.6480559389,2.39,0.86,2.540019685,2.9455,-1.1175,3.1503613285,0.6455000000000001,-0.0575,0.6480559389,2.3,-1.06,2.5325086377
2020-11-24 11:00:00,3.0715,0.812,3.1770200267,0.6215,-0.048,0.6233508242,2.45,0.86,2.5965554105,2.9815,-1.108,3.1807241707,0.6215,-0.048,0.6233508242,2.36,-1.06,2.5871219531
2020-11-24 11:30:00,2.898,-0.022,2.8980835046999998,0.628,-0.052000000000000005,0.6301491887,2.27,0.03,2.2701982292,2.918,-0.342,2.9379734512,0.628,-0.052000000000000005,0.6301491887,2.29,-0.29,2.3082894099
2020-11-24 12:00:00,2.9035,-0.128,2.9063200529,0.7035,-0.078,0.7078108858000001,2.2,-0.05,2.2005681085,2.9435000000000002,-0.23800000000000002,2.9531062036,0.7035,-0.078,0.7078108858000001,2.24,-0.16,2.2457070156
2020-11-24 12:30:00,3.1085,-0.07350000000000001,3.1093688266,0.6985,-0.0635,0.7013804246,2.41,-0.01,2.4100207468,3.1485,-0.1935,3.1544404417,0.6985,-0.0635,0.7013804246,2.45,-0.13,2.4534465554000002
2020-11-24 13:00:00,3.1205,-0.093,3.121885528,0.7905000000000001,-0.10300000000000001,0.7971820683,2.33,0.01,2.3300214591,3.1605,-0.213,3.167669372,0.7905000000000001,-0.10300000000000001,0.7971820683,2.37,-0.11,2.3725513693
2020-11-24 13:30:00,3.0525,-0.0675,3.0532462233,0.7525000000000001,-0.0775,0.7564803368,2.3,0.01,2.300021739,3.1025,-0.1875,3.1081606297,0.7525000000000001,-0.0775,0.7564803368,2.35,-0.11,2.3525730594
2020-11-24 14:00:00,3.087,-0.0625,3.0876326287,0.787,-0.07250000000000001,0.7903323668000001,2.3,0.01,2.300021739,3.137,-0.1825,3.1423041307,0.787,-0.07250000000000001,0.7903323668000001,2.35,-0.11,2.3525730594
2020-11-24 14:30:00,3.0295,-0.0785,3.0305168701,0.7295,-0.0585,0.7318418545,2.3,-0.02,2.3000869549000003,3.0795,-0.1885,3.0852637651,0.7295,-0.0585,0.7318418545,2.35,-0.13,2.353592998
2020-11-24 15:00:00,2.8575,-0.0945,2.8590621714,0.7575000000000001,-0.0745,0.7611547149,2.1,-0.02,2.1000952359,2.8975,-0.20450000000000002,2.9047076445,0.7575000000000001,-0.0745,0.7611547149,2.14,-0.13,2.143944962
2020-11-24 15:30:00,2.952,-0.08650000000000001,2.9532670468,0.792,-0.0665,0.7947869211,2.16,-0.02,2.1600925906,3.002,-0.1965,3.0084242138,0.792,-0.0665,0.7947869211,2.21,-0.13,2.2138202276
2020-11-24 16:00:00,3.1005,-0.0645,3.1011708273,0.7705000000000001,-0.044500000000000005,0.7717839724000001,2.33,-0.02,2.3300858353000002,3.1405,-0.2245,3.1485140146,0.7705000000000001,-0.044500000000000005,0.7717839724000001,2.37,-0.18,2.3768256141
2020-11-24 16:30:00,3.2145,0.602,3.2703844193,0.7945,-0.048,0.7959486478000001,2.42,0.65,2.5057733337,3.1645,-0.868,3.281384502,0.7945,-0.048,0.7959486478000001,2.37,-0.8200000000000001,2.5078476828
2020-11-24 17:00:00,3.5145,0.8875000000000001,3.6248264096,0.8045,-0.052500000000000005,0.8062112006000001,2.71,0.9400000000000001,2.8683967647,3.4145,-1.1225,3.5942755181,0.8045,-0.052500000000000005,0.8062112006000001,2.61,-1.07,2.8208154849
2020-11-24 17:30:00,3.5285,0.8635,3.6326222622,0.8685,-0.0765,0.8718626612,2.66,0.9400000000000001,2.8212054161,3.4385,-1.1465,3.6246026679,0.8685,-0.0765,0.8718626612,2.5700000000000003,-1.07,2.7838462601
2020-11-24 18:00:00,3.5165,0.798,3.6059085194,0.8265,-0.062,0.8288222065,2.69,0.86,2.8241281841,3.3965,-1.022,3.5469277199,0.8265,-0.062,0.8288222065,2.5700000000000003,-0.96,2.7434467372
2020-11-24 18:30:00,3.4835000000000003,0.9755,3.6175091569,0.8435,-0.0645,0.8459624696,2.64,1.04,2.8374636562,3.4135,-1.2045,3.6197793441,0.8435,-0.0645,0.8459624696,2.5700000000000003,-1.1400000000000001,2.8114942646000003
2020-11-24 19:00:00,3.3585000000000003,0.9545,3.4915028999,0.7685000000000001,-0.035500000000000004,0.7693195045,2.59,0.99,2.7727603575,3.2785,-1.2555,3.5106755048,0.7685000000000001,-0.035500000000000004,0.7693195045,2.51,-1.22,2.7907884191
2020-11-24 19:30:00,3.1235,0.8775000000000001,3.2444195937,0.7335,-0.022500000000000003,0.7338450109,2.39,0.9,2.5538402456,3.0435,-1.2425,3.2873543314,0.7335,-0.022500000000000003,0.7338450109,2.31,-1.22,2.6123743989
2020-11-24 20:00:00,3.0995,0.8655,3.2180724821,0.5395,0.025500000000000002,0.5401023051,2.56,0.84,2.694290259,2.9995000000000003,-1.1945000000000001,3.2285957474,0.5395,0.025500000000000002,0.5401023051,2.46,-1.22,2.7459060435
2020-11-24 20:30:00,3.0855,0.834,3.1962268771,0.6155,0.014,0.6156591996,2.47,0.8200000000000001,2.6025564355,2.9955,-1.146,3.2072318672,0.6155,0.014,0.6156591996,2.38,-1.16,2.647640459
2020-11-24 21:00:00,2.903,0.7995,3.0110810766,0.7030000000000001,-0.0005,0.7030001778,2.2,0.8,2.3409399821,2.813,-1.1905000000000001,3.0545473069,0.7030000000000001,-0.0005,0.7030001778,2.11,-1.19,2.4224367897
2020-11-24 21:30:00,2.7165,0.782,2.8268173358,0.7565000000000001,-0.018000000000000002,0.7567141138,1.96,0.8,2.1169789796,2.6365,-1.208,2.9000683181999998,0.7565000000000001,-0.018000000000000002,0.7567141138,1.88,-1.19,2.2249719099
2020-11-24 22:00:00,2.6015,0.7625000000000001,2.7109423638,0.6815,0.0025,0.6815045855,1.92,0.76,2.0649455199,2.5215,-1.1875,2.7871344603,0.6815,0.0025,0.6815045855,1.8399999999999999,-1.19,2.1912781658
2020-11-24 22:30:00,2.5220000000000002,0.726,2.6244161255,0.602,0.016,0.602212587,1.92,0.71,2.0470710784,2.442,-1.174,2.7095460874,0.602,0.016,0.602212587,1.8399999999999999,-1.19,2.1912781658
2020-11-24 23:00:00,2.1685,0.6525000000000001,2.2645415651,0.6485000000000001,0.0125,0.6486204591,1.52,0.64,1.6492422502,2.0785,-1.2275,2.4139010957,0.6485000000000001,0.0125,0.6486204591,1.43,-1.24,1.8927493230999999
2020-11-24 23:30:00,2.057,0.646,2.156053107,0.657,0.006,0.6570273967,1.4,0.64,1.5393505124,1.9769999999999999,-1.234,2.3305117464,0.657,0.006,0.6570273967,1.32,-1.24,1.8110770276000001
2020-11-25 00:00:00,1.941,0.708,2.0660941411,0.811,-0.042,0.812086818,1.13,0.75,1.3562448157,1.881,-1.342,2.3106546691,0.811,-0.042,0.812086818,1.07,-1.3,1.6837161281
2020-11-25 00:30:00,1.7955,0.772,1.9544319507,0.7455,-0.018000000000000002,0.7457172722000001,1.05,0.79,1.3140015220999999,1.7555,-1.408,2.2503875777,0.7455,-0.018000000000000002,0.7457172722000001,1.01,-1.3900000000000001,1.7181967291
2020-11-25 01:00:00,1.709,0.7735000000000001,1.8758953196,0.719,-0.0165,0.7191893005000001,0.99,0.79,1.2665701718,1.669,-1.4065,2.1826138573,0.719,-0.0165,0.7191893005000001,0.9500000000000001,-1.3900000000000001,1.6836270371
2020-11-25 01:30:00,1.557,0.7405,1.7241198479,0.687,-0.0095,0.6870656810000001,0.87,0.75,1.1486513831,1.517,-1.4495,2.0981752191,0.687,-0.0095,0.6870656810000001,0.8300000000000001,-1.44,1.6620770139
2020-11-25 02:00:00,1.63,0.7535000000000001,1.7957344598,0.59,0.0035,0.5900103813,1.04,0.75,1.2822246293,1.58,-1.4365,2.1353997869,0.59,0.0035,0.5900103813,0.99,-1.44,1.7474839055
2020-11-25 02:30:00,1.6215000000000002,0.779,1.7989172438,0.41150000000000003,0.029,0.4125206055,1.21,0.75,1.4235870188,1.5715,-1.411,2.111997455,0.41150000000000003,0.029,0.4125206055,1.16,-1.44,1.849107893
2020-11-25 03:00:00,1.583,0.6825,1.7238605657,0.373,0.0325,0.3744132076,1.21,0.65,1.3735355838,1.533,-1.3375,2.0344520761,0.373,0.0325,0.3744132076,1.16,-1.37,1.7951323071
2020-11-25 03:30:00,1.5305,-0.2605,1.5525110306,0.35050000000000003,0.0395,0.3527187265,1.18,-0.30000000000000004,1.2175385004,1.5705,-0.4005,1.6207623206,0.35050000000000003,0.0395,0.3527187265,1.22,-0.44,1.2969194269
2020-11-25 04:00:00,1.4185,-0.3105,1.4520855691,0.34850000000000003,0.0395,0.35073137870000004,1.07,-0.35000000000000003,1.1257886125,1.4485000000000001,-0.3705,1.4951329372,0.34850000000000003,0.0395,0.35073137870000004,1.1,-0.41000000000000003,1.1739250402
2020-11-25 04:30:00,1.4645000000000001,-0.33,1.5012195875,0.34450000000000003,0.04,0.34681443160000003,1.12,-0.37,1.1795338062,1.4945,-0.31,1.5263126318,0.34450000000000003,0.04,0.34681443160000003,1.15,-0.35000000000000003,1.202081528
2020-11-25 05:00:00,1.5275,-0.3235,1.5613803188,0.3175,0.0465,0.3208870518,1.21,-0.37,1.265306287,1.5474999999999999,-0.3035,1.5769808179,0.3175,0.0465,0.3208870518,1.23,-0.35000000000000003,1.2788275881
2020-11-25 05:30:00,1.6305,-0.326,1.6627706547,0.3205,0.044,0.3235061823,1.31,-0.37,1.3612494261,1.6505,-0.306,1.6786262985,0.3205,0.044,0.3235061823,1.33,-0.35000000000000003,1.3752817893
2020-11-25 06:00:00,1.6555,-0.3165,1.6854828685,0.34550000000000003,0.0335,0.3471202962,1.31,-0.35000000000000003,1.3559498516000001,1.6755,-0.3165,1.7051312266,0.34550000000000003,0.0335,0.3471202962,1.33,-0.35000000000000003,1.3752817893
2020-11-25 06:30:00,1.8915000000000002,-0.278,1.9118201406000002,0.42150000000000004,0.022,0.42207374950000004,1.47,-0.30000000000000004,1.50029997,1.9215,-0.268,1.9400995464,0.42150000000000004,0.022,0.42207374950000004,1.5,-0.29,1.5277761616
2020-11-25 07:00:00,2.2065,-0.232,2.2186631673,0.5165000000000001,-0.002,0.5165038722,1.69,-0.23,1.7055790805000002,2.2265,-0.242,2.2396129688,0.5165000000000001,-0.002,0.5165038722,1.71,-0.24,1.7267599717
2020-11-25 07:30:00,2.5275,0.3395,2.5501993059,0.5775,-0.0205,0.5778637383,1.9500000000000002,0.36,1.9829523444000001,2.5175,-0.7305,2.6213424996,0.5775,-0.0205,0.5778637383,1.94,-0.71,2.065841233
2020-11-25 08:00:00,2.6435,0.8255,2.7693938868,0.47350000000000003,-0.0045000000000000005,0.4735213828,2.17,0.8300000000000001,2.3233165949,2.5635,-1.1645,2.8155980715,0.47350000000000003,-0.0045000000000000005,0.4735213828,2.09,-1.16,2.3903347046
2020-11-25 08:30:00,2.652,0.5565,2.709759445,0.452,-0.0035,0.45201355070000004,2.2,0.56,2.2701541798,2.602,-0.8535,2.7384057862,0.452,-0.0035,0.45201355070000004,2.15,-0.85,2.3119256043
2020-11-25 09:00:00,2.716,-0.0665,2.7168139888000002,0.516,-0.0165,0.5162637407,2.2,-0.05,2.2005681085,2.7960000000000003,-0.1965,2.8028964037,0.516,-0.0165,0.5162637407,2.2800000000000002,-0.18,2.2870942263
2020-11-25 09:30:00,2.524,-0.20950000000000002,2.532679658,0.624,-0.0695,0.6278584633000001,1.9,-0.14,1.9051509127,3.174,-0.08950000000000001,3.1752616034,0.624,-0.0695,0.6278584633000001,2.55,-0.02,2.5500784302
2020-11-25 10:00:00,2.724,-0.201,2.7314056821,0.684,-0.091,0.6900268111,2.04,-0.11,2.0429635337,3.344,-0.081,3.3449808669,0.684,-0.091,0.6900268111,2.66,0.01,2.6600187969
2020-11-25 10:30:00,2.806,-0.1985,2.8130123089,0.806,-0.1285,0.8161790551,2.0,-0.07,2.0012246251,3.446,-0.0685,3.4466807584,0.806,-0.1285,0.8161790551,2.64,0.06,2.6406817302
2020-11-25 11:00:00,2.623,-0.2195,2.6321681652,0.723,-0.0995,0.7298145312000001,1.9,-0.12,1.9037857022,3.263,-0.0695,3.2637400708,0.723,-0.0995,0.7298145312000001,2.54,0.03,2.5401771591999998
2020-11-25 11:30:00,2.5215,-0.299,2.5391658571,0.5315,-0.049,0.5337539227,1.99,-0.25,2.0056420418,3.0715,-0.019,3.0715587655,0.5315,-0.049,0.5337539227,2.54,0.03,2.5401771591999998
2020-11-25 12:00:00,2.6095,-0.265,2.6229211292,0.3295,-0.015,0.3298412497,2.2800000000000002,-0.25,2.2936651892,3.1095,0.015,3.1095361792,0.3295,-0.015,0.3298412497,2.7800000000000002,0.03,2.7801618658000002
2020-11-25 12:30:00,2.691,-0.163,2.6959321208,0.441,0.007,0.4410555521,2.25,-0.17,2.2564130827,3.141,-0.053,3.1414471188,0.441,0.007,0.4410555521,2.7,-0.06,2.7006665844
2020-11-25 13:00:00,2.8565,-0.165,2.8612614788,0.42650000000000005,0.005,0.4265293073,2.43,-0.17,2.4359392439,3.4365,-0.055,3.4369400999,0.42650000000000005,0.005,0.4265293073,3.01,-0.06,3.0105979473
2020-11-25 13:30:00,2.638,-0.19,2.6448334541,0.28800000000000003,0.02,0.28869360920000003,2.35,-0.21,2.3593643212,3.318,-0.04,3.3182411003,0.28800000000000003,0.02,0.28869360920000003,3.03,-0.06,3.0305940012
2020-11-25 14:00:00,2.6215,-0.1685,2.6269096863,0.2715,0.0415,0.27465341800000004,2.35,-0.21,2.3593643212,3.3015,-0.0385,3.3017244737,0.2715,0.0415,0.27465341800000004,3.03,-0.08,3.0310559216
2020-11-25 14:30:00,2.6734999999999998,-0.1705,2.6789312235000002,0.28350000000000003,0.0395,0.2862385369,2.39,-0.21,2.3992082027,3.3135,-0.0405,3.3137475009,0.28350000000000003,0.0395,0.2862385369,3.03,-0.08,3.0310559216
2020-11-25 15:00:00,2.4965,-0.21050000000000002,2.5053587566999997,0.28650000000000003,0.0395,0.2892101312,2.21,-0.25,2.2240953217,3.1665,-0.0805,3.1675230859,0.28650000000000003,0.0395,0.2892101312,2.88,-0.12,2.8824989159000003
2020-11-25 15:30:00,2.509,-0.212,2.5179406267999997,0.299,0.038,0.3014050431,2.21,-0.25,2.2240953217,3.219,-0.032,3.2191590517,0.299,0.038,0.3014050431,2.92,-0.07,2.9208389206
2020-11-25 16:00:00,2.6935000000000002,-0.20700000000000002,2.7014424388,0.3135,0.043000000000000003,0.3164352224,2.38,-0.25,2.3930942313,3.4335,-0.027,3.4336061583,0.3135,0.043000000000000003,0.3164352224,3.12,-0.07,3.1207851576
2020-11-25 16:30:00,2.8265000000000002,-0.22,2.8350488973,0.3865,0.03,0.3876625466,2.44,-0.25,2.4527739398,3.5865,-0.01,3.5865139410999998,0.3865,0.03,0.3876625466,3.2,-0.04,3.2002499902
2020-11-25 17:00:00,3.0815,-0.308,3.0968542507,0.42150000000000004,0.022,0.42207374950000004,2.66,-0.33,2.6803917624,3.8415,0.132,3.8437671951,0.42150000000000004,0.022,0.42207374950000004,3.42,0.11,3.4217685486000002
2020-11-25 17:30:00,3.0135,-0.315,3.029918687,0.35350000000000004,0.035,0.3552284476,2.66,-0.35000000000000003,2.6829275055,3.7935,0.145,3.7962701761,0.35350000000000004,0.035,0.3552284476,3.44,0.11,3.4417582716
2020-11-25 18:00:00,3.0995,-0.274,3.1115874164,0.34950000000000003,0.036000000000000004,0.35134918530000003,2.75,-0.31,2.7674175688,3.8695,0.146,3.8722533814,0.34950000000000003,0.036000000000000004,0.35134918530000003,3.52,0.11,3.5217183306
2020-11-25 18:30:00,3.143,-0.3045,3.1577158279,0.363,0.035500000000000004,0.3647317507,2.7800000000000002,-0.34,2.8007141946000003,3.903,0.1155,3.9047085999,0.363,0.035500000000000004,0.3647317507,3.54,0.08,3.5409038394
2020-11-25 19:00:00,3.01,-0.317,3.0266464941,0.32,0.043000000000000003,0.3228761372,2.69,-0.36,2.7139823139,3.76,0.083,3.7609159789,0.32,0.043000000000000003,0.3228761372,3.44,0.04,3.4402325503
2020-11-25 19:30:00,2.7465,-0.1945,2.7533783794,0.3365,0.035500000000000004,0.33836740390000003,2.41,-0.23,2.4209502267,3.5065,-0.0845,3.5075179971,0.3365,0.035500000000000004,0.33836740390000003,3.17,-0.12,3.1722704803
2020-11-25 20:00:00,2.682,-0.138,2.6855479888,0.302,0.042,0.30490654310000004,2.38,-0.18,2.3867970169,3.442,-0.158,3.4456244717,0.302,0.042,0.30490654310000004,3.14,-0.2,3.1463629797
2020-11-25 20:30:00,2.645,-0.1395,2.6486761316000003,0.335,0.0405,0.3374392538,2.31,-0.18,2.3170023738,3.365,-0.1595,3.3687780054,0.335,0.0405,0.3374392538,3.03,-0.2,3.0365934861
2020-11-25 21:00:00,2.592,-0.154,2.5965708155,0.402,0.026000000000000002,0.4028399186,2.19,-0.18,2.1973848093,3.282,-0.20400000000000001,3.2883339246,0.402,0.026000000000000002,0.4028399186,2.88,-0.23,2.8891694308
2020-11-25 21:30:00,2.3845,-0.192,2.3922174337,0.4445,0.018000000000000002,0.44486430520000003,1.94,-0.21,1.9513328778,3.0545,-0.252,3.0648775261,0.4445,0.018000000000000002,0.44486430520000003,2.61,-0.27,2.6239283527
2020-11-25 22:00:00,2.328,-0.2235,2.338703968,0.418,0.026500000000000003,0.4188391696,1.9100000000000001,-0.25,1.9262917744,2.958,-0.21350000000000002,2.9656949017,0.418,0.026500000000000003,0.4188391696,2.54,-0.24,2.5513133873
2020-11-25 22:30:00,2.2975,-0.23850000000000002,2.3098459905,0.3875,0.0315,0.3887782144,1.9100000000000001,-0.27,1.9289893727,2.8975,-0.20850000000000002,2.9049919965,0.3875,0.0315,0.3887782144,2.51,-0.24,2.5214479967
2020-11-25 23:00:00,1.943,-0.1875,1.9520259348,0.373,0.0325,0.3744132076,1.57,-0.22,1.5853390804,2.503,-0.34750000000000003,2.5270071725000003,0.373,0.0325,0.3744132076,2.13,-0.38,2.163631207
2020-11-25 23:30:00,1.851,0.558,1.9332783037999999,0.381,0.038,0.38289032370000003,1.47,0.52,1.5592626463,2.251,-1.172,2.5378307666,0.381,0.038,0.38289032370000003,1.87,-1.21,2.2273302404
2020-11-26 00:00:00,1.7165,0.41850000000000004,1.7667808296,0.3665,0.0385,0.3685166211,1.35,0.38,1.4024621207,2.1265,-1.0415,2.3678522968999998,0.3665,0.0385,0.3685166211,1.76,-1.08,2.0649455199
2020-11-26 00:30:00,1.5545,-0.306,1.5843314836,0.34450000000000003,0.044,0.3472985027,1.21,-0.35000000000000003,1.2596031121,2.0245,-0.316,2.0490134821,0.34450000000000003,0.044,0.3472985027,1.6800000000000002,-0.36,1.7181385276
2020-11-26 01:00:00,1.5325,-0.3075,1.5630459046,0.36250000000000004,0.0425,0.36498287630000004,1.17,-0.35000000000000003,1.2212288893,2.0125,-0.3175,2.0373911014,0.36250000000000004,0.0425,0.36498287630000004,1.65,-0.36,1.6888161534
2020-11-26 01:30:00,1.3005,-0.376,1.3537637349,0.36050000000000004,0.044,0.3631752332,0.9400000000000001,-0.42,1.0295630141,1.7605,-0.376,1.8002045023000002,0.36050000000000004,0.044,0.3631752332,1.4,-0.42,1.4616429112
2020-11-26 02:00:00,1.425,-0.3175,1.4599422078,0.375,0.0425,0.3774006492,1.05,-0.36,1.11,1.875,-0.35750000000000004,1.9087774229,0.375,0.0425,0.3774006492,1.5,-0.4,1.5524174696
2020-11-26 02:30:00,1.3665,-0.3195,1.4033540181,0.3665,0.0405,0.3687309317,1.0,-0.36,1.0628264204,1.8065,-0.35950000000000004,1.8419235869000001,0.3665,0.0405,0.3687309317,1.44,-0.4,1.4945233354
2020-11-26 03:00:00,1.3525,-0.32,1.3898403685,0.35250000000000004,0.04,0.35476224430000003,1.0,-0.36,1.0628264204,1.7925,-0.36,1.8282932615,0.35250000000000004,0.04,0.35476224430000003,1.44,-0.4,1.4945233354
2020-11-26 03:30:00,1.3625,-0.306,1.3964391322,0.36250000000000004,0.034,0.3640909914,1.0,-0.34,1.0562196741,1.8025,-0.366,1.8392830804,0.36250000000000004,0.034,0.3640909914,1.44,-0.4,1.4945233354
2020-11-26 04:00:00,1.313,0.5125000000000001,1.409476942,0.373,0.0325,0.3744132076,0.9400000000000001,0.48,1.0554619842,1.643,-1.2175,2.0449340454,0.373,0.0325,0.3744132076,1.27,-1.25,1.7819652073
2020-11-26 04:30:00,1.3775,0.5305,1.4761221155,0.3875,0.030500000000000003,0.3886984693,0.99,0.5,1.1090987332,1.6975,-1.2195,2.0901403063,0.3875,0.030500000000000003,0.3886984693,1.31,-1.25,1.810690476
2020-11-26 05:00:00,1.4115,0.521,1.5045840787,0.3415,0.041,0.343952395,1.07,0.48,1.1727318534,1.7415,-1.209,2.1200243513,0.3415,0.041,0.343952395,1.4,-1.25,1.8768324379
2020-11-26 05:30:00,1.4475,0.528,1.5407920853000001,0.3275,0.048,0.33099886710000004,1.12,0.48,1.2185236969,1.7974999999999999,-1.202,2.1623621921,0.3275,0.048,0.33099886710000004,1.47,-1.25,1.9296113598
2020-11-26 06:00:00,1.4635,0.5665,1.5693165709999999,0.3435,0.0465,0.34663309130000003,1.12,0.52,1.2348279232000001,1.8335,-1.2335,2.2098064395,0.3435,0.0465,0.34663309130000003,1.49,-1.28,1.9643064934
2020-11-26 06:30:00,1.6665,-0.221,1.6810898993999999,0.34650000000000003,0.039,0.3486878977,1.32,-0.26,1.3453624047,2.1565,-0.35100000000000003,2.1848783147,0.34650000000000003,0.039,0.3486878977,1.81,-0.39,1.8515398997
2020-11-26 07:00:00,1.8820000000000001,-0.387,1.9213778910000001,0.362,0.033,0.3635010316,1.52,-0.42,1.5769590990000002,2.432,-0.117,2.4348127238,0.362,0.033,0.3635010316,2.07,-0.15,2.0754276668
2020-11-26 07:30:00,2.189,-0.2285,2.2008937389,0.34900000000000003,0.0315,0.3504186782,1.8399999999999999,-0.26,1.8582787735,2.819,-0.1885,2.8252952501,0.34900000000000003,0.0315,0.3504186782,2.47,-0.22,2.4797782159
2020-11-26 08:00:00,2.3185000000000002,-0.3085,2.3389344796,0.35850000000000004,0.0315,0.35988123040000003,1.96,-0.34,1.9892712233,2.9685,-0.0785,2.9695377586,0.35850000000000004,0.0315,0.35988123040000003,2.61,-0.11,2.6123169792
2020-11-26 08:30:00,2.501,-0.3135,2.5205720085000003,0.301,0.026500000000000003,0.3021642765,2.2,-0.34,2.2261176968,3.141,0.006500000000000001,3.1410067256,0.301,0.026500000000000003,0.3021642765,2.84,-0.02,2.8400704217
2020-11-26 09:00:00,2.6035,0.027,2.6036400001,0.28350000000000003,0.037,0.2859042672,2.32,-0.01,2.3200215516,3.1735,-0.313,3.1888981247,0.28350000000000003,0.037,0.2859042672,2.89,-0.35000000000000003,2.9111166243
2020-11-26 09:30:00,2.8609999999999998,0.632,2.9299735494,0.261,0.012,0.2612757164,2.6,0.62,2.6729010456999998,3.311,-0.888,3.4280118144,0.261,0.012,0.2612757164,3.05,-0.9,3.1800157232
2020-11-26 10:00:00,2.84,0.621,2.9071018214,0.24,0.001,0.2400020833,2.6,0.62,2.6729010456999998,3.26,-0.899,3.3816861179,0.24,0.001,0.2400020833,3.02,-0.9,3.1512537188
2020-11-26 10:30:00,2.987,0.62,3.0506669763,0.23700000000000002,0.0,0.23700000000000002,2.75,0.62,2.819024654,3.227,-0.93,3.3583372374,0.23700000000000002,0.0,0.23700000000000002,2.99,-0.93,3.1312936624
2020-11-26 11:00:00,3.02,0.622,3.0833883959,0.23,0.002,0.2300086955,2.79,0.62,2.8580587818,3.13,-0.928,3.2646721122,0.23,0.002,0.2300086955,2.9,-0.93,3.0454720488
2020-11-26 11:30:00,2.7199999999999998,0.5895,2.7831475437,0.23,0.0095,0.230196112,2.49,0.58,2.5566579748000002,3.01,-0.9505,3.1565091874,0.23,0.0095,0.230196112,2.7800000000000002,-0.96,2.941088234
2020-11-26 12:00:00,2.66,0.585,2.7235684313,0.23,0.005,0.2300543414,2.43,0.58,2.4982593941,2.93,-0.9550000000000001,3.0817081302,0.23,0.005,0.2300543414,2.7,-0.96,2.8655889447
2020-11-26 12:30:00,2.9535,0.607,3.0152298834,0.2335,0.007,0.23360490150000002,2.7199999999999998,0.6000000000000001,2.7853904574,3.2135,-0.923,3.3434280686,0.2335,0.007,0.23360490150000002,2.98,-0.93,3.1217463062
2020-11-26 13:00:00,3.0045,0.6115,3.066097275,0.23450000000000001,0.0115,0.2347818136,2.77,0.6000000000000001,2.8342371108,2.9545,-0.9485,3.1030182887,0.23450000000000001,0.0115,0.2347818136,2.7199999999999998,-0.96,2.8844410204
2020-11-26 13:30:00,2.8845,0.611,2.9485015262000003,0.23450000000000001,0.011,0.23475785400000002,2.65,0.6000000000000001,2.7170756338,3.1945,-0.9490000000000001,3.3324812453,0.23450000000000001,0.011,0.23475785400000002,2.96,-0.96,3.1117840542
2020-11-26 14:00:00,2.7955,0.634,2.8664919763,0.23550000000000001,0.034,0.2379416945,2.56,0.6000000000000001,2.6293725487,3.1755,-0.926,3.3077600049,0.23550000000000001,0.034,0.2379416945,2.94,-0.96,3.0927657525
2020-11-26 14:30:00,2.7945,0.6225,2.8629943240999998,0.23450000000000001,0.022500000000000003,0.2355769513,2.56,0.6000000000000001,2.6293725487,3.2245,-0.9375,3.3580212179,0.23450000000000001,0.022500000000000003,0.2355769513,2.99,-0.96,3.1403343771
2020-11-26 15:00:00,2.622,0.612,2.6924761837,0.242,0.032,0.24410653410000002,2.38,0.58,2.4496530367,3.122,-0.928,3.2570029168,0.242,0.032,0.24410653410000002,2.88,-0.96,3.0357865538
2020-11-26 15:30:00,2.734,0.6185,2.8030872712,0.244,0.0385,0.24701872400000002,2.49,0.58,2.5566579748000002,3.2640000000000002,-0.9215000000000001,3.3915863914,0.244,0.0385,0.24701872400000002,3.02,-0.96,3.168911485
2020-11-26 16:00:00,2.805,0.629,2.8746592842,0.275,0.049,0.2793313445,2.5300000000000002,0.58,2.5956309445,3.365,-0.911,3.4861362567,0.275,0.049,0.2793313445,3.09,-0.96,3.2356915799
2020-11-26 16:30:00,2.939,0.6205,3.0037878171,0.269,0.0405,0.2720317077,2.67,0.58,2.7322701184,3.499,-0.8995000000000001,3.6127691941,0.269,0.0405,0.2720317077,3.23,-0.9400000000000001,3.3640005945
2020-11-26 17:00:00,3.317,0.628,3.3759255027,0.267,0.048,0.2712802978,3.05,0.58,3.1046577911,3.567,-0.892,3.6768400836,0.267,0.048,0.2712802978,3.3,-0.9400000000000001,3.4312679872
2020-11-26 17:30:00,3.344,0.6295000000000001,3.4027351131,0.294,0.0495,0.29813797140000003,3.05,0.58,3.1046577911,3.594,-0.8905000000000001,3.7026782536000002,0.294,0.0495,0.29813797140000003,3.3,-0.9400000000000001,3.4312679872
2020-11-26 18:00:00,3.268,0.651,3.3322102275,0.298,0.051000000000000004,0.30233259830000003,2.9699999999999998,0.6000000000000001,3.03,3.868,-0.839,3.9579470689000003,0.298,0.051000000000000004,0.30233259830000003,3.5700000000000003,-0.89,3.6792662312
2020-11-26 18:30:00,3.1915,0.6925,3.2657661429,0.3015,0.052500000000000005,0.3060367625,2.89,0.64,2.9600168918,3.8215,-0.8975000000000001,3.92547685,0.3015,0.052500000000000005,0.3060367625,3.52,-0.9500000000000001,3.6459429507000003
2020-11-26 19:00:00,3.0545,0.7245,3.1392468046,0.3045,0.0545,0.30933881100000005,2.75,0.67,2.8304416616,3.6845,-0.9755,3.8114486091,0.3045,0.0545,0.30933881100000005,3.38,-1.03,3.5334544004
2020-11-26 19:30:00,2.8125,0.165,2.8173358426,0.2625,0.055,0.26820001860000003,2.55,0.11,2.5523714463,3.5125,-0.485,3.5458258911,0.2625,0.055,0.26820001860000003,3.25,-0.54,3.2945561158
2020-11-26 20:00:00,2.806,-0.23700000000000002,2.8159909446,0.256,0.053,0.26142876660000003,2.55,-0.29,2.5664372192,3.5460000000000003,-0.057,3.5464580922,0.256,0.053,0.26142876660000003,3.29,-0.11,3.2918383921
2020-11-26 20:30:00,2.748,-0.23900000000000002,2.758373615,0.268,0.051000000000000004,0.2728094573,2.48,-0.29,2.4968980756,3.458,-0.039,3.4582199178,0.268,0.051000000000000004,0.2728094573,3.19,-0.09,3.1912693399
2020-11-26 21:00:00,2.6275,-0.28750000000000003,2.6431822676,0.2675,0.052500000000000005,0.2726031915,2.36,-0.34,2.3843657438,3.3175,-0.0775,3.3184051139,0.2675,0.052500000000000005,0.2726031915,3.05,-0.13,3.0527692346
2020-11-26 21:30:00,2.47,-0.2505,2.4826699841,0.27,0.0495,0.2745,2.2,-0.30000000000000004,2.2203603311,3.15,-0.1605,3.1540862781,0.27,0.0495,0.2745,2.88,-0.21,2.8876461002
2020-11-26 22:00:00,2.347,-0.2525,2.3605434226,0.277,0.0475,0.28104314620000004,2.07,-0.30000000000000004,2.0916261616,2.967,-0.2025,2.9739023605,0.277,0.0475,0.28104314620000004,2.69,-0.25,2.7015921232
2020-11-26 22:30:00,2.2425,-0.2255,2.2538093309000002,0.28250000000000003,0.044500000000000005,0.2859833911,1.96,-0.27,1.9785095400000001,2.8425000000000002,-0.20550000000000002,2.8499186831000003,0.28250000000000003,0.044500000000000005,0.2859833911,2.56,-0.25,2.5721780654
2020-11-26 23:00:00,1.974,0.0145,1.9740532541,0.28400000000000003,0.044500000000000005,0.2874652153,1.69,-0.03,1.6902662512000002,2.4939999999999998,-0.5655,2.5573083995,0.28400000000000003,0.044500000000000005,0.2874652153,2.21,-0.61,2.2926403992
2020-11-26 23:30:00,1.8145,0.484,1.8779420252,0.28450000000000003,0.044,0.2878823544,1.53,0.44,1.5920113065,2.2245,-1.086,2.4754385975,0.28450000000000003,0.044,0.2878823544,1.94,-1.13,2.2451057882
2020-11-27 00:00:00,1.6945000000000001,-0.3715,1.7347456586,0.28450000000000003,0.0485,0.2886044005,1.4100000000000001,-0.42,1.4712239802,2.1845,-0.24150000000000002,2.1978085676,0.28450000000000003,0.0485,0.2886044005,1.9,-0.29,1.9220041623
2020-11-27 00:30:00,1.5750000000000002,-0.3705,1.6179911156,0.28500000000000003,0.0495,0.2892667454,1.29,-0.42,1.3566502866,2.035,-0.2805,2.0542407965,0.28500000000000003,0.0495,0.2892667454,1.75,-0.33,1.7808424972
2020-11-27 01:00:00,1.5045000000000002,-0.372,1.5498078107,0.28450000000000003,0.048,0.2885207965,1.22,-0.42,1.2902712893000001,1.9545,-0.28200000000000003,1.9747390334000001,0.28450000000000003,0.048,0.2885207965,1.67,-0.33,1.7022925718000002
2020-11-27 01:30:00,1.3945,-0.42150000000000004,1.4568090129,0.28450000000000003,0.0485,0.2886044005,1.11,-0.47000000000000003,1.2054044964,1.8545,-0.3015,1.8788487166,0.28450000000000003,0.0485,0.2886044005,1.57,-0.35000000000000003,1.6085397104
2020-11-27 02:00:00,1.4945,-0.3705,1.5397404002,0.28450000000000003,0.0495,0.2887741332,1.21,-0.42,1.2808200498,1.9344999999999999,-0.3005,1.957700309,0.28450000000000003,0.0495,0.2887741332,1.65,-0.35000000000000003,1.6867127793
2020-11-27 02:30:00,1.451,-0.3745,1.4985497156,0.291,0.0455,0.2945356515,1.16,-0.42,1.2336936411,1.891,-0.3045,1.9153593005,0.291,0.0455,0.2945356515,1.6,-0.35000000000000003,1.6378339354
2020-11-27 03:00:00,1.3805,-0.357,1.4259134791,0.3005,0.043000000000000003,0.3035609494,1.08,-0.4,1.1516944039,1.8305,-0.307,1.8560655296,0.3005,0.043000000000000003,0.3035609494,1.53,-0.35000000000000003,1.5695222203
2020-11-27 03:30:00,1.3895,-0.319,1.4256476598,0.3095,0.041,0.31220385970000003,1.08,-0.36,1.1384199577,1.8395000000000001,-0.359,1.8742041644,0.3095,0.041,0.31220385970000003,1.53,-0.4,1.5814234095000002
2020-11-27 04:00:00,1.299,-0.319,1.3375956041000001,0.309,0.041,0.3117081969,0.99,-0.36,1.053422992,1.749,-0.359,1.7854640853000001,0.309,0.041,0.3117081969,1.44,-0.4,1.4945233354
2020-11-27 04:30:00,1.392,-0.199,1.4061525522,0.312,0.041,0.3146823796,1.08,-0.24,1.1063453349,1.812,-0.46900000000000003,1.8717117833999999,0.312,0.041,0.3146823796,1.5,-0.51,1.5843295112
2020-11-27 05:00:00,1.49,0.6085,1.6094633422,0.29,0.0485,0.2940276348,1.2,0.56,1.3242356285999999,1.82,-1.2515,2.2087671335,0.29,0.0485,0.2940276348,1.53,-1.3,2.0077101384
2020-11-27 05:30:00,1.4895,0.6065,1.6082451617,0.28950000000000004,0.0465,0.2932106751,1.2,0.56,1.3242356285999999,1.8195000000000001,-1.2535,2.2094891944,0.28950000000000004,0.0465,0.2932106751,1.53,-1.3,2.0077101384
2020-11-27 06:00:00,1.536,0.603,1.6501227227,0.316,0.043000000000000003,0.3189122136,1.22,0.56,1.3423859356,1.896,-1.2570000000000001,2.2748329609,0.316,0.043000000000000003,0.3189122136,1.58,-1.3,2.0460694025
2020-11-27 06:30:00,1.69,-0.018000000000000002,1.6900958553,0.32,0.042,0.322744481,1.37,-0.06,1.3713132392,2.17,-0.558,2.2405945639000002,0.32,0.042,0.322744481,1.85,-0.6000000000000001,1.9448650339
2020-11-27 07:00:00,1.9795,-0.267,1.9974256557,0.28950000000000004,0.043000000000000003,0.2926760154,1.69,-0.31,1.7181967291,2.5495,-0.227,2.5595857575,0.28950000000000004,0.043000000000000003,0.2926760154,2.26,-0.27,2.2760711764
2020-11-27 07:30:00,2.182,-0.378,2.214499492,0.252,0.042,0.2554760263,1.9300000000000002,-0.42,1.9751708787000002,2.7720000000000002,-0.048,2.7724155533,0.252,0.042,0.2554760263,2.52,-0.09,2.5216066307
2020-11-27 08:00:00,2.308,-0.3755,2.3383464777,0.258,0.044500000000000005,0.2618095682,2.05,-0.42,2.092582137,2.928,-0.0455,2.928353505,0.258,0.044500000000000005,0.2618095682,2.67,-0.09,2.6715164233
2020-11-27 08:30:00,2.5835,0.5825,2.6483539227,0.2635,0.0325,0.2654967043,2.32,0.55,2.3843028331,3.0935,-0.8875000000000001,3.2182912392,0.2635,0.0325,0.2654967043,2.83,-0.92,2.9757856106
2020-11-27 09:00:00,2.7335000000000003,0.618,2.8024892953,0.2535,0.038,0.2563323039,2.48,0.58,2.5469197082,3.2135,-0.882,3.3323424569,0.2535,0.038,0.2563323039,2.96,-0.92,3.0996774026
2020-11-27 09:30:00,2.7125,0.043000000000000003,2.7128408081,0.2325,0.003,0.232519354,2.48,0.04,2.4803225597000003,3.2725,-0.377,3.2941440846,0.2325,0.003,0.232519354,3.04,-0.38,3.0636579444
2020-11-27 10:00:00,2.8735,-0.165,2.8782333557,0.24350000000000002,-0.005,0.2435513293,2.63,-0.16,2.6348624253,3.4335,-0.125,3.4357746215000002,0.24350000000000002,-0.005,0.2435513293,3.19,-0.12,3.1922562554000002
2020-11-27 10:30:00,2.8825000000000003,-0.20400000000000001,2.8897097173,0.2525,-0.004,0.2525316812,2.63,-0.2,2.6375936001999998,3.4025,-0.084,3.4035367267,0.2525,-0.004,0.2525316812,3.15,-0.08,3.1510157093
2020-11-27 11:00:00,2.9725,-0.20750000000000002,2.979733629,0.2725,-0.007500000000000001,0.2726031915,2.7,-0.2,2.7073972741,3.4225,-0.08750000000000001,3.4236183345,0.2725,-0.007500000000000001,0.2726031915,3.15,-0.08,3.1510157093
2020-11-27 11:30:00,2.8115,-0.20800000000000002,2.8191836141,0.29150000000000004,-0.008,0.29160975640000003,2.52,-0.2,2.5279240495,3.2415,-0.128,3.2440262406,0.29150000000000004,-0.008,0.29160975640000003,2.95,-0.12,2.9524396692
2020-11-27 12:00:00,2.7975,-0.213,2.805597129,0.3175,-0.013000000000000001,0.3177660303,2.48,-0.2,2.4880514464,3.2075,-0.133,3.2102562592,0.3175,-0.013000000000000001,0.3177660303,2.89,-0.12,2.8924902766000002
2020-11-27 12:30:00,2.855,-0.21450000000000002,2.8630464981,0.325,-0.0145,0.3253233007,2.5300000000000002,-0.2,2.5378928267000003,3.215,-0.1345,3.2178121838,0.325,-0.0145,0.3253233007,2.89,-0.12,2.8924902766000002
2020-11-27 13:00:00,2.92,0.519,2.9657648255,0.31,-0.011,0.3101950999,2.61,0.53,2.6632686683999998,3.16,-0.851,3.2725832304,0.31,-0.011,0.3101950999,2.85,-0.84,2.971211874
2020-11-27 13:30:00,3.02,0.6545000000000001,3.0901084528,0.35000000000000003,-0.0055000000000000005,0.3500432116,2.67,0.66,2.7503636123,3.2800000000000002,-0.9255,3.4080713387,0.35000000000000003,-0.0055000000000000005,0.3500432116,2.93,-0.92,3.0710421684
2020-11-27 14:00:00,3.0925,0.8615,3.2102552079,0.35250000000000004,0.021500000000000002,0.3531550651,2.74,0.84,2.8658681058,3.0625,-1.0985,3.2535532115,0.35250000000000004,0.021500000000000002,0.3531550651,2.71,-1.12,2.9323199007
2020-11-27 14:30:00,3.099,0.8765000000000001,3.2205672249,0.299,0.036500000000000005,0.3012196043,2.8,0.84,2.9232858225,3.009,-1.1535,3.2225212567,0.299,0.036500000000000005,0.3012196043,2.71,-1.19,2.9597635041
2020-11-27 15:00:00,2.997,0.671,3.0711968351,0.317,0.031,0.3185121662,2.68,0.64,2.7553584159,2.917,-0.989,3.0800990244,0.317,0.031,0.3185121662,2.6,-1.02,2.7929196193
2020-11-27 15:30:00,2.928,-0.23800000000000002,2.9376568894,0.358,0.032,0.3594273223,2.5700000000000003,-0.27,2.5841439588,2.938,-0.068,2.9387868245,0.358,0.032,0.3594273223,2.58,-0.1,2.5819372572
2020-11-27 16:00:00,3.115,-0.233,3.1237019704,0.335,0.037,0.33703708990000003,2.7800000000000002,-0.27,2.7930807364,3.115,-0.063,3.1156370135,0.335,0.037,0.33703708990000003,2.7800000000000002,-0.1,2.7817979797
2020-11-27 16:30:00,3.239,-0.2005,3.2451997242,0.459,0.0195,0.459414029,2.7800000000000002,-0.22,2.7886914494,3.239,-0.0805,3.2400001929,0.459,0.0195,0.459414029,2.7800000000000002,-0.1,2.7817979797
2020-11-27 17:00:00,3.3745,-0.196,3.3801873099,0.48450000000000004,0.024,0.485094063,2.89,-0.22,2.8983616061,3.3845,-0.076,3.3853531943,0.48450000000000004,0.024,0.485094063,2.9,-0.1,2.9017236257
2020-11-27 17:30:00,3.425,-0.089,3.4261561552,0.485,0.031,0.4859897118,2.94,-0.12,2.9424479605,3.455,-0.109,3.4567189646,0.485,0.031,0.4859897118,2.9699999999999998,-0.14,2.9732978324
2020-11-27 18:00:00,3.4995,0.18150000000000002,3.5042035472,0.5095000000000001,0.021500000000000002,0.5099534292,2.99,0.16,2.9942778762,3.4795,-0.3885,3.501121606,0.5095000000000001,0.021500000000000002,0.5099534292,2.9699999999999998,-0.41000000000000003,2.9981661061000002
2020-11-27 18:30:00,3.4735,0.246,3.4822002025,0.48350000000000004,0.026000000000000002,0.4841985646,2.99,0.22,2.9980827207000003,3.4535,-0.464,3.4845312811999998,0.48350000000000004,0.026000000000000002,0.4841985646,2.9699999999999998,-0.49,3.0101494979
2020-11-27 19:00:00,3.313,-0.07,3.3137394285,0.543,0.02,0.5433681993,2.77,-0.09,2.7714617082,3.343,-0.18,3.3478424395,0.543,0.02,0.5433681993,2.8,-0.2,2.8071337695
2020-11-27 19:30:00,3.0905,-0.14450000000000002,3.0938762904,0.5505,0.0055000000000000005,0.5505274743,2.54,-0.15,2.5444252789,3.1105,-0.1545,3.1143346802,0.5505,0.0055000000000000005,0.5505274743,2.56,-0.16,2.5649951267
2020-11-27 20:00:00,3.1135,-0.15,3.1171112027,0.5735,0.0,0.5735,2.54,-0.15,2.5444252789,3.1335,-0.16,3.13758223,0.5735,0.0,0.5735,2.56,-0.16,2.5649951267
2020-11-27 20:30:00,2.976,-0.07050000000000001,2.9768349383,0.596,-0.0005,0.5960002097,2.38,-0.07,2.3810291892,3.016,-0.3005,3.0309332309,0.596,-0.0005,0.5960002097,2.42,-0.30000000000000004,2.4385241438
2020-11-27 21:00:00,2.798,-0.082,2.7992013147,0.438,0.028,0.43889406470000003,2.36,-0.11,2.3625621685000002,2.8280000000000003,-0.322,2.8462726503,0.438,0.028,0.43889406470000003,2.39,-0.35000000000000003,2.4154916684
2020-11-27 21:30:00,2.7795,-0.091,2.7809892574,0.35950000000000004,0.039,0.3616092504,2.42,-0.13,2.4234892201,2.8195,-0.311,2.8366002979,0.35950000000000004,0.039,0.3616092504,2.46,-0.35000000000000003,2.4847736315
2020-11-27 22:00:00,2.696,-0.0835,2.6972927631,0.426,0.026500000000000003,0.42682344120000004,2.27,-0.11,2.2726636355,2.7359999999999998,-0.3235,2.7550586654,0.426,0.026500000000000003,0.42682344120000004,2.31,-0.35000000000000003,2.3363646976
2020-11-27 22:30:00,2.563,0.4625,2.6043953713,0.593,0.0025,0.5930052698,1.97,0.46,2.0229928324,2.543,-0.8975000000000001,2.6967304740999998,0.593,0.0025,0.5930052698,1.9500000000000002,-0.9,2.1476731595
2020-11-27 23:00:00,2.29,0.7945,2.4239080531,0.68,-0.0155,0.6801766315000001,1.6099999999999999,0.81,1.8022763384,2.22,-1.3655,2.6063365573,0.68,-0.0155,0.6801766315000001,1.54,-1.35,2.0479501947
2020-11-27 23:30:00,2.1685,-0.14400000000000002,2.1732759259,0.5585,0.006,0.5585322283,1.6099999999999999,-0.15,1.6169724797,2.1685,-0.444,2.2134878021,0.5585,0.006,0.5585322283,1.6099999999999999,-0.45,1.6717057157
2020-11-28 00:00:00,1.9505,-0.0485,1.9511028932,0.5105000000000001,0.0115,0.5106295134000001,1.44,-0.06,1.4412494579000001,1.9505,-0.5585,2.0288845458,0.5105000000000001,0.0115,0.5106295134000001,1.44,-0.5700000000000001,1.5487091399000001
2020-11-28 00:30:00,1.8855,0.619,1.9845078105,0.5155000000000001,0.019,0.5158500267,1.37,0.6000000000000001,1.4956269588,1.8054999999999999,-1.2610000000000001,2.2022604864,0.5155000000000001,0.019,0.5158500267,1.29,-1.28,1.8172781845000001
2020-11-28 01:00:00,1.794,0.654,1.9094899843,0.494,0.024,0.49458265230000004,1.3,0.63,1.4446106742,1.724,-1.286,2.1508072903,0.494,0.024,0.49458265230000004,1.23,-1.31,1.7969418466
2020-11-28 01:30:00,1.6485,0.6165,1.7600069602000001,0.5385,0.0165,0.5387527262,1.11,0.6000000000000001,1.2617844507,1.5885,-1.3335,2.0740189247,0.5385,0.0165,0.5387527262,1.05,-1.35,1.7102631376000001
2020-11-28 02:00:00,1.7605,0.661,1.8805002659,0.5605,0.011,0.5606079289,1.2,0.65,1.3647344064,1.6905000000000001,-1.309,2.1380531448,0.5605,0.011,0.5606079289,1.13,-1.32,1.7376133057
2020-11-28 02:30:00,1.6995,0.6265000000000001,1.8112985673000002,0.4995,0.0165,0.4997724482,1.2,0.61,1.3461426373,1.6295000000000002,-1.2835,2.0742812008,0.4995,0.0165,0.4997724482,1.13,-1.3,1.7224691579
2020-11-28 03:00:00,1.6139999999999999,0.5945,1.7200076308,0.524,0.0145,0.5242005818000001,1.09,0.58,1.2347064428,1.534,-1.2855,2.0014160612,0.524,0.0145,0.5242005818000001,1.01,-1.3,1.6462381359
2020-11-28 03:30:00,1.5945,0.5805,1.6968825829,0.6045,0.0005,0.6045002068,0.99,0.58,1.1473883388,1.5145,-1.2995,1.9955977801,0.6045,0.0005,0.6045002068,0.91,-1.3,1.5868522299999999
2020-11-28 04:00:00,1.533,0.5885,1.6420783325000001,0.5630000000000001,0.0085,0.5630641615,0.97,0.58,1.1301769773,1.453,-1.2915,1.9440116383000001,0.5630000000000001,0.0085,0.5630641615,0.89,-1.3,1.5754681844
2020-11-28 04:30:00,1.5585,0.604,1.6714479501000001,0.4485,0.024,0.4491416814,1.11,0.58,1.2523977004,1.4785,-1.276,1.9529818868,0.4485,0.024,0.4491416814,1.03,-1.3,1.6585837332
2020-11-28 05:00:00,1.6425,0.6000000000000001,1.7486584143,0.47250000000000003,0.02,0.472923091,1.17,0.58,1.3058713566,1.5625,-1.28,2.0198530268,0.47250000000000003,0.02,0.472923091,1.09,-1.3,1.6964963896
2020-11-28 05:30:00,1.6059999999999999,0.615,1.7197270132,0.386,0.035,0.3875835394,1.22,0.58,1.3508515832999999,1.526,-1.2650000000000001,1.9821455547000002,0.386,0.035,0.3875835394,1.1400000000000001,-1.3,1.7290459797
2020-11-28 06:00:00,1.6025,0.6105,1.7148517429,0.4325,0.030500000000000003,0.4335740998,1.17,0.58,1.3058713566,1.5225,-1.2695,1.9823310773,0.4325,0.030500000000000003,0.4335740998,1.09,-1.3,1.6964963896
2020-11-28 06:30:00,1.6835,0.611,1.7909475844,0.42350000000000004,0.031,0.4246330769,1.26,0.58,1.3870832708,1.6035,-1.2690000000000001,2.0448895447,0.42350000000000004,0.031,0.4246330769,1.18,-1.3,1.7556765078
2020-11-28 07:00:00,1.8014999999999999,0.603,1.8997397848,0.47150000000000003,0.023,0.4720606423,1.33,0.58,1.450965196,1.7315,-1.217,2.1164076285,0.47150000000000003,0.023,0.4720606423,1.26,-1.24,1.7678235206
2020-11-28 07:30:00,1.8905,0.6195,1.9894146124,0.4005,0.0395,0.4024431637,1.49,0.58,1.5989058758999999,1.8105,-1.2305,2.1890729773,0.4005,0.0395,0.4024431637,1.4100000000000001,-1.27,1.8976301009
2020-11-28 08:00:00,1.9555,0.679,2.0700292872,0.4055,0.039,0.4073711453,1.55,0.64,1.6769317219,1.8655,-1.231,2.2350506146,0.4055,0.039,0.4073711453,1.46,-1.27,1.9350710581000001
2020-11-28 08:30:00,2.156,0.681,2.2609946926,0.41600000000000004,0.041,0.4180155499,1.74,0.64,1.853968716,2.086,-1.229,2.4211230865,0.41600000000000004,0.041,0.4180155499,1.67,-1.27,2.0980467106
2020-11-28 09:00:00,2.293,-0.133,2.2968539353,0.423,0.037,0.4246151198,1.87,-0.17,1.8777113729,2.333,-0.363,2.361071367,0.423,0.037,0.4246151198,1.9100000000000001,-0.4,1.9514353692
2020-11-28 09:30:00,2.4345,-0.6950000000000001,2.531761294,0.47450000000000003,0.025,0.47515813160000003,1.96,-0.72,2.0880613018,2.5445,0.265,2.5582621543,0.47450000000000003,0.025,0.47515813160000003,2.07,0.24,2.0838665984
2020-11-28 10:00:00,2.573,-0.1495,2.5773395682,0.433,0.030500000000000003,0.4340728625,2.14,-0.18,2.1475567513,2.6029999999999998,-0.2695,2.61691407,0.433,0.030500000000000003,0.4340728625,2.17,-0.30000000000000004,2.1906391761
2020-11-28 10:30:00,2.6109999999999998,-0.14200000000000002,2.6148585048,0.401,0.038,0.4027964747,2.21,-0.18,2.2173182,2.641,-0.262,2.6539640163,0.401,0.038,0.4027964747,2.24,-0.30000000000000004,2.26
2020-11-28 11:00:00,2.7095000000000002,-0.123,2.7122904066,0.3795,0.037,0.381299423,2.33,-0.16,2.3354871012,2.7395,-0.263,2.7520954289,0.3795,0.037,0.381299423,2.36,-0.30000000000000004,2.3789913829
2020-11-28 11:30:00,2.77,-0.11950000000000001,2.7725764642,0.35000000000000003,0.0405,0.3523354226,2.42,-0.16,2.4252834886,2.8,-0.2595,2.8119993332,0.35000000000000003,0.0405,0.3523354226,2.45,-0.30000000000000004,2.4682990094
2020-11-28 12:00:00,2.7665,-0.116,2.7689308857,0.34650000000000003,0.044,0.3492824788,2.42,-0.16,2.4252834886,2.7965,-0.256,2.8081930578,0.34650000000000003,0.044,0.3492824788,2.45,-0.30000000000000004,2.4682990094
2020-11-28 12:30:00,2.8285,-0.11800000000000001,2.8309603053,0.34850000000000003,0.042,0.351021723,2.48,-0.16,2.4851559307,2.8685,-0.258,2.880079209,0.34850000000000003,0.042,0.351021723,2.52,-0.30000000000000004,2.5377943179
2020-11-28 13:00:00,2.823,-0.11750000000000001,2.8254442571,0.343,0.0425,0.34562298820000004,2.48,-0.16,2.4851559307,2.863,-0.2575,2.874556531,0.343,0.0425,0.34562298820000004,2.52,-0.30000000000000004,2.5377943179
2020-11-28 13:30:00,2.824,-0.11900000000000001,2.8265061472,0.34400000000000003,0.041,0.34643469800000004,2.48,-0.16,2.4851559307,2.864,-0.259,2.8756872222,0.34400000000000003,0.041,0.34643469800000004,2.52,-0.30000000000000004,2.5377943179
2020-11-28 14:00:00,2.7935,-0.12,2.7960762239,0.3435,0.04,0.3458211243,2.45,-0.16,2.4552189312,2.8235,-0.26,2.8354456881,0.3435,0.04,0.3458211243,2.48,-0.30000000000000004,2.4980792622
2020-11-28 14:30:00,2.7560000000000002,-0.15,2.7600789843999998,0.34600000000000003,0.04,0.3483044645,2.41,-0.19,2.4174780247,2.786,-0.26,2.7981057879,0.34600000000000003,0.04,0.3483044645,2.44,-0.30000000000000004,2.458373446
2020-11-28 15:00:00,2.725,-0.14850000000000002,2.7290432847,0.34500000000000003,0.0415,0.34748705010000003,2.38,-0.19,2.3875719884,2.755,-0.2585,2.7671008746,0.34500000000000003,0.0415,0.34748705010000003,2.41,-0.30000000000000004,2.42860042
2020-11-28 15:30:00,2.717,-0.148,2.7210279308,0.337,0.042,0.33960712600000004,2.38,-0.19,2.3875719884,2.747,-0.258,2.7590891613,0.337,0.042,0.33960712600000004,2.41,-0.30000000000000004,2.42860042
2020-11-28 16:00:00,2.7640000000000002,-0.1285,2.7669854083,0.334,0.0415,0.3365683437,2.43,-0.17,2.4359392439,2.8040000000000003,-0.2585,2.8158903121,0.334,0.0415,0.3365683437,2.47,-0.30000000000000004,2.4881519246
2020-11-28 16:30:00,2.7875,-0.17750000000000002,2.7931456281,0.3375,0.0425,0.3401654009,2.45,-0.22,2.4598577195,2.8075,-0.2975,2.8232184648,0.3375,0.0425,0.3401654009,2.47,-0.34,2.4932909979
2020-11-28 17:00:00,3.0245,-0.251,3.0348972388,0.34450000000000003,0.039,0.3467005192,2.68,-0.29,2.6956446353,3.0345,-0.161,3.0387680481,0.34450000000000003,0.039,0.3467005192,2.69,-0.2,2.6974246977
2020-11-28 17:30:00,3.0775,-0.2505,3.087678173,0.34750000000000003,0.0395,0.34973775890000003,2.73,-0.29,2.7453597214,3.0775,-0.1305,3.0802656541,0.34750000000000003,0.0395,0.34973775890000003,2.73,-0.17,2.735287919
2020-11-28 18:00:00,3.0175,-0.2495,3.0277973017,0.3375,0.0405,0.3399213144,2.68,-0.29,2.6956446353,3.0275,-0.1695,3.0322411678,0.3375,0.0405,0.3399213144,2.69,-0.21,2.6981845749
2020-11-28 18:30:00,3.0145,-0.2485,3.0247251941,0.3345,0.0415,0.3370645339,2.68,-0.29,2.6956446353,3.0245,-0.1685,3.0291900733,0.3345,0.0415,0.3370645339,2.69,-0.21,2.6981845749
2020-11-28 19:00:00,2.9255,-0.1885,2.9315665607,0.3255,0.0415,0.32813488080000003,2.6,-0.23,2.6101532522,2.9555,-0.2585,2.9667831906,0.3255,0.0415,0.32813488080000003,2.63,-0.30000000000000004,2.6470549673
2020-11-28 19:30:00,2.8435,-0.1895,2.8498074496,0.3235,0.0405,0.3260253058,2.52,-0.23,2.5304742638,2.8735,-0.28950000000000004,2.8880464851000003,0.3235,0.0405,0.3260253058,2.55,-0.33,2.5712642805
2020-11-28 20:00:00,2.742,0.31,2.7594680647,0.332,0.04,0.3344009569,2.41,0.27,2.4250773184,2.692,-0.81,2.811221087,0.332,0.04,0.3344009569,2.36,-0.85,2.5084058683
2020-11-28 20:30:00,2.6715,0.728,2.7689160785,0.35150000000000003,0.038,0.35354808730000004,2.32,0.6900000000000001,2.4204338454,2.5715,-1.242,2.8557269215,0.35150000000000003,0.038,0.35354808730000004,2.22,-1.28,2.5625768281
2020-11-28 21:00:00,2.576,0.73,2.677438328,0.34600000000000003,0.04,0.3483044645,2.23,0.6900000000000001,2.3343093197,2.4859999999999998,-1.27,2.7916117208999998,0.34600000000000003,0.04,0.3483044645,2.14,-1.31,2.5091233529
2020-11-28 21:30:00,2.458,0.715,2.5598806613000002,0.328,0.045,0.3310724996,2.13,0.67,2.2328905034,2.368,-1.295,2.6989718413,0.328,0.045,0.3310724996,2.04,-1.34,2.4407375934
2020-11-28 22:00:00,2.3529999999999998,0.6945,2.453352655,0.333,0.044500000000000005,0.3359601911,2.02,0.65,2.12200377,2.263,-1.2955,2.6075830284,0.333,0.044500000000000005,0.3359601911,1.9300000000000002,-1.34,2.3495744296
2020-11-28 22:30:00,2.2105,0.6915,2.3161352508,0.3305,0.0415,0.3330953317,1.88,0.65,1.9891958174000002,2.1205,-1.2985,2.4864879851,0.3305,0.0415,0.3330953317,1.79,-1.34,2.2360008945
2020-11-28 23:00:00,2.0215,-0.17500000000000002,2.0290606817,0.3315,0.045,0.3345403563,1.69,-0.22,1.7042593699,2.0515,-0.465,2.10353922,0.3315,0.045,0.3345403563,1.72,-0.51,1.7940178371000002
2020-11-28 23:30:00,1.8865,-0.265,1.9050215878,0.3265,0.045,0.3295864833,1.56,-0.31,1.5905030651,1.9165,-0.375,1.9528433757,0.3265,0.045,0.3295864833,1.5899999999999999,-0.42,1.6445364088
2020-11-29 00:00:00,1.7985,0.075,1.8000631239,0.3285,0.045,0.3315678664,1.47,0.03,1.4703060906,1.7885,-0.775,1.9491940000999999,0.3285,0.045,0.3315678664,1.46,-0.8200000000000001,1.6745148551
2020-11-29 00:30:00,1.6915,0.5645,1.7832084847,0.3315,0.044500000000000005,0.3344734668,1.3599999999999999,0.52,1.4560219779,1.6015000000000001,-1.2755,2.0473647696,0.3315,0.044500000000000005,0.3344734668,1.27,-1.32,1.8317477992
2020-11-29 01:00:00,1.6804999999999999,0.5690000000000001,1.7742156718,0.3205,0.049,0.3242240738,1.3599999999999999,0.52,1.4560219779,1.5905,-1.301,2.0548214643,0.3205,0.049,0.3242240738,1.27,-1.35,1.8534832074
