Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-11-29 01:30:00,1.6059999999999999,0.5655,1.7026527097000002,0.326,0.0455,0.3291599155,1.28,0.52,1.3815932831,1.526,-1.3045,2.0075846807,0.326,0.0455,0.3291599155,1.2,-1.35,1.8062391868
2020-11-29 02:00:00,1.5779999999999998,0.5645,1.6759308606999999,0.328,0.044500000000000005,0.33100490930000004,1.25,0.52,1.3538463724,1.498,-1.3054999999999999,1.9870415824,0.328,0.044500000000000005,0.33100490930000004,1.17,-1.35,1.7864489917
2020-11-29 02:30:00,1.509,0.5665,1.6118322647999999,0.319,0.0465,0.3223712921,1.19,0.52,1.2986531485000001,1.439,-1.3035,1.9416058431,0.319,0.0465,0.3223712921,1.12,-1.35,1.7541094607
2020-11-29 03:00:00,1.458,0.5655,1.5638267967,0.328,0.0455,0.33114083110000003,1.13,0.52,1.2439051411,1.3780000000000001,-1.3045,1.8975258233,0.328,0.0455,0.33114083110000003,1.05,-1.35,1.7102631376000001
2020-11-29 03:30:00,1.433,0.5645,1.5401783176000001,0.333,0.044500000000000005,0.3359601911,1.1,0.52,1.2167168939,1.363,-1.3054999999999999,1.8873524446,0.333,0.044500000000000005,0.3359601911,1.03,-1.35,1.698057714
2020-11-29 04:00:00,1.3895,0.5660000000000001,1.5003553746,0.3195,0.046,0.3227944392,1.07,0.52,1.1896638181,1.3094999999999999,-1.304,1.8480276648,0.3195,0.046,0.3227944392,0.99,-1.35,1.6740967714
2020-11-29 04:30:00,1.3885,0.5675,1.4999961667,0.3185,0.0475,0.3220225147,1.07,0.52,1.1896638181,1.3085,-1.3025,1.8462606804,0.3185,0.0475,0.3220225147,0.99,-1.35,1.6740967714
2020-11-29 05:00:00,1.3855,0.5670000000000001,1.4970301433,0.3155,0.047,0.3189815825,1.07,0.52,1.1896638181,1.3054999999999999,-1.303,1.8444888858000001,0.3155,0.047,0.3189815825,0.99,-1.35,1.6740967714
2020-11-29 05:30:00,1.415,0.5685,1.5249318836999999,0.315,0.0485,0.3187118605,1.1,0.52,1.2167168939,1.345,-1.3014999999999999,1.8716108703,0.315,0.0485,0.3187118605,1.03,-1.35,1.698057714
2020-11-29 06:00:00,1.4155,0.5690000000000001,1.5255822659,0.3155,0.049,0.3192823985,1.1,0.52,1.2167168939,1.3455,-1.301,1.8716226249,0.3155,0.049,0.3192823985,1.03,-1.35,1.698057714
2020-11-29 06:30:00,1.5055,0.5690000000000001,1.6094381784,0.3155,0.049,0.3192823985,1.19,0.52,1.2986531485000001,1.4355,-1.301,1.9373335412000001,0.3155,0.049,0.3192823985,1.12,-1.35,1.7541094607
2020-11-29 07:00:00,1.601,0.5690000000000001,1.6991062356,0.321,0.049,0.3247183395,1.28,0.52,1.3815932831,1.521,-1.301,2.00150993,0.321,0.049,0.3247183395,1.2,-1.35,1.8062391868
2020-11-29 07:30:00,1.7195,0.5875,1.8170956221,0.3195,0.0475,0.32301160970000004,1.4,0.54,1.5005332386,1.6395,-1.2625,2.0692671408,0.3195,0.0475,0.32301160970000004,1.32,-1.31,1.8597042776000001
2020-11-29 08:00:00,1.779,0.6295000000000001,1.8870906841,0.319,0.0495,0.322817673,1.46,0.58,1.5709869509,1.699,-1.2405,2.1036732755,0.319,0.0495,0.322817673,1.38,-1.29,1.889047379
2020-11-29 08:30:00,1.9485000000000001,0.631,2.0481243248,0.3185,0.051000000000000004,0.3225573592,1.63,0.58,1.7301156031,1.8685,-1.239,2.2419663802,0.3185,0.051000000000000004,0.3225573592,1.55,-1.29,2.0165812654
2020-11-29 09:00:00,2.1085,0.652,2.2070061735,0.3185,0.052000000000000005,0.32271698130000004,1.79,0.6000000000000001,1.8878824116000001,2.0285,-1.238,2.3764377227,0.3185,0.052000000000000005,0.32271698130000004,1.71,-1.29,2.1420084033
2020-11-29 09:30:00,2.298,0.222,2.3086983346,0.318,0.052000000000000005,0.3222235249,1.98,0.17,1.9872845795,2.278,-0.718,2.3884739898,0.318,0.052000000000000005,0.3222235249,1.96,-0.77,2.1058252539
2020-11-29 10:00:00,2.456,-0.1685,2.4617733953,0.316,0.051500000000000004,0.32016909590000003,2.14,-0.22,2.1512786895,2.4859999999999998,-0.2985,2.5038566751999998,0.316,0.051500000000000004,0.32016909590000003,2.17,-0.35000000000000003,2.1980445855
2020-11-29 10:30:00,2.5555,-0.1685,2.5610491014,0.3155,0.051500000000000004,0.3196756168,2.24,-0.22,2.2507776434,2.5955,-0.2585,2.6083409478,0.3155,0.051500000000000004,0.3196756168,2.2800000000000002,-0.31,2.3009780529
2020-11-29 11:00:00,2.6265,-0.058,2.6271403179,0.3165,0.052000000000000005,0.3207432774,2.31,-0.11,2.3126175646,2.6765,-0.34800000000000003,2.6990287605,0.3165,0.052000000000000005,0.3207432774,2.36,-0.4,2.3936582881
2020-11-29 11:30:00,2.807,0.7905000000000001,2.9161857365,0.317,0.0505,0.3209972741,2.49,0.74,2.5976335384,2.737,-1.1695,2.9763903054,0.317,0.0505,0.3209972741,2.42,-1.22,2.7101291482
2020-11-29 12:00:00,2.8689999999999998,0.7875000000000001,2.9751163422999998,0.319,0.0475,0.3225170538,2.55,0.74,2.6552024405,2.759,-1.1725,2.9978054056000003,0.319,0.0475,0.3225170538,2.44,-1.22,2.7280029325
2020-11-29 12:30:00,2.8905000000000003,0.7185,2.9784614317,0.3205,0.0485,0.32414888550000004,2.5700000000000003,0.67,2.6558990945,2.7605,-1.0815,2.9647938377000003,0.3205,0.0485,0.32414888550000004,2.44,-1.13,2.6889589063
2020-11-29 13:00:00,2.9314999999999998,0.717,3.0179100798,0.3215,0.047,0.3249172972,2.61,0.67,2.6946242781,2.8015,-1.083,3.0035464455,0.3215,0.047,0.3249172972,2.48,-1.13,2.7253073221
2020-11-29 13:30:00,2.9314999999999998,0.745,3.024684653,0.3215,0.045,0.3246340247,2.61,0.7000000000000001,2.7022398117,2.8015,-1.085,3.0042681721,0.3215,0.045,0.3246340247,2.48,-1.13,2.7253073221
2020-11-29 14:00:00,2.8535,0.742,2.9483938424,0.3235,0.042,0.3262150364,2.5300000000000002,0.7000000000000001,2.6250523804,2.7535,-1.168,2.9909841608,0.3235,0.042,0.3262150364,2.43,-1.21,2.7145902084999998
2020-11-29 14:30:00,2.7635,-0.20400000000000001,2.7710193522,0.3235,0.046,0.3267541124,2.44,-0.25,2.4527739398,2.7835,-0.20400000000000001,2.7909654692,0.3235,0.046,0.3267541124,2.46,-0.25,2.472670621
2020-11-29 15:00:00,2.763,-0.24350000000000002,2.7737089339,0.323,0.0465,0.326329971,2.44,-0.29,2.4571731726,2.783,-0.1535,2.7872300318,0.323,0.0465,0.326329971,2.46,-0.2,2.4681166909
2020-11-29 15:30:00,2.8040000000000003,-0.242,2.8144235644,0.324,0.048,0.32753625750000004,2.48,-0.29,2.4968980756,2.824,-0.202,2.8312152868,0.324,0.048,0.32753625750000004,2.5,-0.25,2.5124689053
2020-11-29 16:00:00,2.8335,-0.14250000000000002,2.8370809823,0.3335,0.0475,0.3368657002,2.5,-0.19,2.5072096043,2.8635,-0.24250000000000002,2.8737499021,0.3335,0.0475,0.3368657002,2.5300000000000002,-0.29,2.5465663156
2020-11-29 16:30:00,3.006,0.215,3.0136789809,0.356,0.045,0.3588328302,2.65,0.17,2.6554472316,2.996,-0.585,3.0525794011,0.356,0.045,0.3588328302,2.64,-0.63,2.7141296948
2020-11-29 17:00:00,3.2640000000000002,0.733,3.3452929618000002,0.34400000000000003,0.043000000000000003,0.3466770832,2.92,0.6900000000000001,3.0004166377,3.134,-1.097,3.3204465061,0.34400000000000003,0.043000000000000003,0.3466770832,2.79,-1.1400000000000001,3.0139177162
2020-11-29 17:30:00,3.2975,0.7365,3.378748067,0.3275,0.0465,0.3307846732,2.9699999999999998,0.6900000000000001,3.0490982273,3.1675,-1.1235,3.3608493718,0.3275,0.0465,0.3307846732,2.84,-1.17,3.07156312
2020-11-29 18:00:00,3.2495,0.764,3.3381051886,0.3295,0.044,0.33242480350000003,2.92,0.72,3.0074573979,3.1195,-1.156,3.3268027068,0.3295,0.044,0.33242480350000003,2.79,-1.2,3.0371203466
2020-11-29 18:30:00,3.2565,0.766,3.3453771462,0.3165,0.046,0.31982534300000004,2.94,0.72,3.0268795814,3.1365,-1.154,3.3420574875,0.3165,0.046,0.31982534300000004,2.8200000000000003,-1.2,3.0647022694
2020-11-29 19:00:00,3.207,0.7685000000000001,3.297793391,0.317,0.0485,0.32068871200000004,2.89,0.72,2.978338463,3.097,-1.2015,3.3218987417,0.317,0.0485,0.32068871200000004,2.7800000000000002,-1.25,3.0480977675
2020-11-29 19:30:00,3.115,0.799,3.2158398592,0.315,0.049,0.31878833100000004,2.8,0.75,2.8987066081,3.015,-1.2610000000000001,3.2680798644,0.315,0.049,0.31878833100000004,2.7,-1.31,3.0010164945
2020-11-29 20:00:00,2.967,0.8275,3.0802346096,0.327,0.0475,0.3304319143,2.64,0.78,2.7528167393,2.877,-1.3125,3.162243705,0.327,0.0475,0.3304319143,2.55,-1.3599999999999999,2.89
2020-11-29 20:30:00,2.8675,0.8220000000000001,2.9829918287,0.35750000000000004,0.042,0.3599586782,2.51,0.78,2.6284025567000002,2.7875,-1.318,3.0833877878,0.35750000000000004,0.042,0.3599586782,2.43,-1.3599999999999999,2.784690288
2020-11-29 21:00:00,2.7475,0.8260000000000001,2.8689775618,0.3375,0.046,0.3406203899,2.41,0.78,2.5330811278,2.6675,-1.314,2.9735756674,0.3375,0.046,0.3406203899,2.33,-1.3599999999999999,2.6978695298
2020-11-29 21:30:00,2.5995,0.7445,2.7040119267,0.3295,0.044500000000000005,0.3324913533,2.27,0.7000000000000001,2.3754788991,2.5095,-1.3155000000000001,2.8333955777,0.3295,0.044500000000000005,0.3324913533,2.18,-1.3599999999999999,2.5694357357
2020-11-29 22:00:00,2.549,0.6945,2.6419181005,0.319,0.044500000000000005,0.3220888852,2.23,0.65,2.3228000344,2.449,-1.2255,2.7385125981,0.319,0.044500000000000005,0.3220888852,2.13,-1.27,2.4798790293
2020-11-29 22:30:00,2.469,0.726,2.5735261802,0.319,0.046,0.3222995501,2.15,0.68,2.2549722836,2.379,-1.254,2.6892670005,0.319,0.046,0.3222995501,2.06,-1.3,2.4358981916
2020-11-29 23:00:00,2.2495,0.3065,2.2702846738,0.3195,0.0465,0.3228660713,1.9300000000000002,0.26,1.9474342094,2.2195,-0.8635,2.3815567388,0.3195,0.0465,0.3228660713,1.9,-0.91,2.1066798523
2020-11-29 23:30:00,2.0895,-0.043000000000000003,2.0899424035,0.3195,0.047,0.3229384616,1.77,-0.09,1.7722866585000001,2.0895,-0.533,2.1564088782,0.3195,0.047,0.3229384616,1.77,-0.58,1.8626057017000002
2020-11-30 00:00:00,1.962,0.627,2.0597507131,0.322,0.047,0.3254120465,1.6400000000000001,0.58,1.7395401691,1.8719999999999999,-1.2429999999999999,2.247094346,0.322,0.047,0.3254120465,1.55,-1.29,2.0165812654
2020-11-30 00:30:00,1.837,0.6245,1.9402497906,0.327,0.044500000000000005,0.3300140149,1.51,0.58,1.6175598907,1.7570000000000001,-1.2455,2.1536757532,0.327,0.044500000000000005,0.3300140149,1.43,-1.29,1.9258764239000001
2020-11-30 01:00:00,1.7429999999999999,0.6255000000000001,1.8518367234,0.333,0.0455,0.3360941088,1.4100000000000001,0.58,1.5246311029,1.663,-1.2445,2.0771011651,0.333,0.0455,0.3360941088,1.33,-1.29,1.8528356646000002
2020-11-30 01:30:00,1.6335000000000002,0.5725,1.7309183978,0.35350000000000004,0.0425,0.35604564310000003,1.28,0.53,1.3853880323,1.5635,-1.2475,2.0001971153,0.35350000000000004,0.0425,0.35604564310000003,1.21,-1.29,1.7686718181
2020-11-30 02:00:00,1.782,0.613,1.8844874635000002,0.342,0.043000000000000003,0.3446926167,1.44,0.5700000000000001,1.5487091399000001,1.6920000000000002,-1.2469999999999999,2.1018736879,0.342,0.043000000000000003,0.3446926167,1.35,-1.29,1.8672439584
2020-11-30 02:30:00,1.655,0.577,1.7526990614,0.325,0.047,0.3283808764,1.33,0.53,1.4317122616,1.5750000000000002,-1.263,2.0188595791,0.325,0.047,0.3283808764,1.25,-1.31,1.810690476
2020-11-30 03:00:00,1.6545,0.3765,1.6967977192,0.3245,0.0465,0.3278147343,1.33,0.33,1.3703284278,1.5745,-1.0635,1.9000217104,0.3245,0.0465,0.3278147343,1.25,-1.11,1.6717057157
2020-11-30 03:30:00,1.5735000000000001,-0.28800000000000003,1.5996394125,0.3235,0.052000000000000005,0.3276526362,1.25,-0.34,1.2954149914,1.6135000000000002,-0.388,1.6594957819,0.3235,0.052000000000000005,0.3276526362,1.29,-0.44,1.362974688
2020-11-30 04:00:00,1.4675,-0.29550000000000004,1.4969557442,0.3375,0.044500000000000005,0.3404210628,1.13,-0.34,1.1800423721,1.5075,-0.3955,1.5585174044999999,0.3375,0.044500000000000005,0.3404210628,1.17,-0.44,1.25
2020-11-30 04:30:00,1.5514999999999999,-0.28700000000000003,1.5778216788,0.3415,0.053,0.3455882666,1.21,-0.34,1.2568611697,1.5715,-0.40700000000000003,1.6233487763999999,0.3415,0.053,0.3455882666,1.23,-0.46,1.3132021931
2020-11-30 05:00:00,1.6235,-0.24,1.6411435799,0.41350000000000003,0.04,0.41543019870000003,1.21,-0.28,1.2419742348,1.6435,-0.42,1.696317261,0.41350000000000003,0.04,0.41543019870000003,1.23,-0.46,1.3132021931
2020-11-30 05:30:00,1.6995,0.5465,1.7852065707,0.4395,0.036500000000000005,0.4410130384,1.26,0.51,1.3593012911,1.6395,-1.1935,2.0279059396,0.4395,0.036500000000000005,0.4410130384,1.2,-1.23,1.718400419
2020-11-30 06:00:00,1.7495,0.6235,1.8572836348,0.3795,0.043500000000000004,0.3819849473,1.37,0.58,1.4877163708,1.6795,-1.2965,2.1217050926,0.3795,0.043500000000000004,0.3819849473,1.3,-1.34,1.8669761648
2020-11-30 06:30:00,2.056,0.6965,2.1707713491,0.706,-0.0335,0.7067943477,1.35,0.73,1.5347312468,1.976,-1.2435,2.3347094573,0.706,-0.0335,0.7067943477,1.27,-1.21,1.7541379649
2020-11-30 07:00:00,2.4505,0.737,2.5589293171,0.7805000000000001,-0.043000000000000003,0.7816835997,1.67,0.78,1.8431766058,2.3705,-1.203,2.6582850205,0.7805000000000001,-0.043000000000000003,0.7816835997,1.5899999999999999,-1.16,1.9681717404999999
2020-11-30 07:30:00,2.6165000000000003,0.3025,2.6339283399999998,0.8265,-0.0675,0.8292517712,1.79,0.37,1.8278402556,2.6065,-0.7075,2.7008144142,0.8265,-0.0675,0.8292517712,1.78,-0.64,1.8915602026
2020-11-30 08:00:00,2.64,-0.014,2.6400371209999998,0.73,-0.034,0.7307913519,1.9100000000000001,0.02,1.9101047092,2.69,-0.364,2.7145157948,0.73,-0.034,0.7307913519,1.96,-0.33,1.9875864761000002
2020-11-30 08:30:00,2.8475,0.0205,2.8475737918,0.7375,-0.0395,0.7385570391,2.11,0.06,2.1108529082,2.9075,-0.3195,2.9250019658,0.7375,-0.0395,0.7385570391,2.17,-0.28,2.1879899451
2020-11-30 09:00:00,2.8355,0.374,2.8600587844,0.6955,-0.026000000000000002,0.6959858116000001,2.14,0.4,2.1770622407,2.8655,-0.666,2.9418780141000003,0.6955,-0.026000000000000002,0.6959858116000001,2.17,-0.64,2.2624102192
2020-11-30 09:30:00,3.1125,0.909,3.2425202004,0.6725,-0.061,0.6752608755,2.44,0.97,2.6257379915,3.0425,-1.211,3.2746491797,0.6725,-0.061,0.6752608755,2.37,-1.15,2.6342740936
2020-11-30 10:00:00,3.2905,0.875,3.4048517222,0.8105,-0.125,0.8200824654000001,2.48,1.0,2.6740231861,3.2005,-1.155,3.4025321821,0.8105,-0.125,0.8200824654000001,2.39,-1.03,2.6024987992
2020-11-30 10:30:00,3.214,0.863,3.3278469015,0.764,-0.107,0.7714564148,2.45,0.97,2.6350332066,3.124,-1.137,3.3244766505,0.764,-0.107,0.7714564148,2.36,-1.03,2.574975728
2020-11-30 11:00:00,3.2465,0.8505,3.3560560931,0.7965,-0.11950000000000001,0.8054144896000001,2.45,0.97,2.6350332066,3.1565,-1.1495,3.3592919641,0.7965,-0.11950000000000001,0.8054144896000001,2.36,-1.03,2.574975728
2020-11-30 11:30:00,3.11,0.8445,3.2226200909,0.74,-0.0955,0.7461368842,2.37,0.9400000000000001,2.549607813,3.01,-1.1855,3.2350440878,0.74,-0.0955,0.7461368842,2.27,-1.09,2.5181342299000002
2020-11-30 12:00:00,3.154,0.8290000000000001,3.261128179,0.784,-0.111,0.7918187924000001,2.37,0.9400000000000001,2.549607813,3.054,-1.181,3.2743971964,0.784,-0.111,0.7918187924000001,2.27,-1.07,2.5095417908
2020-11-30 12:30:00,3.2565,0.867,3.3699378703000002,0.7765000000000001,-0.113,0.7846790745000001,2.48,0.98,2.6666083327,3.1665,-1.183,3.3802679258,0.7765000000000001,-0.113,0.7846790745000001,2.39,-1.07,2.6185874055
2020-11-30 13:00:00,3.401,0.867,3.5097706478,0.781,-0.113,0.7891324350000001,2.62,0.98,2.7972843974,3.311,-1.183,3.5159934585,0.781,-0.113,0.7891324350000001,2.5300000000000002,-1.07,2.7469619582
2020-11-30 13:30:00,3.398,0.845,3.5014895402,0.728,-0.095,0.7341723231,2.67,0.9400000000000001,2.8306359709,3.298,-1.135,3.4878401626,0.728,-0.095,0.7341723231,2.5700000000000003,-1.04,2.7724537868
2020-11-30 14:00:00,3.3615,0.8065,3.456895211,0.7715000000000001,-0.1135,0.7798041421,2.59,0.92,2.7485450697,3.2615,-1.0935,3.4399308859,0.7715000000000001,-0.1135,0.7798041421,2.49,-0.98,2.6759110597999998
2020-11-30 14:30:00,3.2255,0.808,3.325163793,0.7955,-0.112,0.8033456603,2.43,0.92,2.5983263844,3.1255,-1.1219999999999999,3.3207881971,0.7955,-0.112,0.8033456603,2.33,-1.01,2.5394881374000002
2020-11-30 15:00:00,3.0575,0.8175,3.1649032371,0.8175,-0.10250000000000001,0.8239007829,2.24,0.92,2.4215697388,2.9575,-1.1125,3.1598200107,0.8175,-0.10250000000000001,0.8239007829,2.14,-1.01,2.3663685258
2020-11-30 15:30:00,3.06,0.019,3.0600589864,0.86,-0.091,0.8648011332000001,2.2,0.11,2.2027482834,3.07,-0.301,3.0847205708,0.86,-0.091,0.8648011332000001,2.21,-0.21,2.2199549545
2020-11-30 16:00:00,3.2665,0.85,3.3752810624,0.8565,-0.08,0.8602280221,2.41,0.93,2.5832150511,3.1765,-1.12,3.3681674914,0.8565,-0.08,0.8602280221,2.32,-1.04,2.5424397731
2020-11-30 16:30:00,3.4055,0.868,3.5143782167,0.8855000000000001,-0.092,0.8902663927000001,2.52,0.96,2.6966646065,3.3155,-1.1320000000000001,3.5034217916,0.8855000000000001,-0.092,0.8902663927000001,2.43,-1.04,2.6431988196000002
2020-11-30 17:00:00,3.566,0.861,3.6684706623,0.916,-0.099,0.9213343584,2.65,0.96,2.8185279846,3.466,-1.139,3.6483526419,0.916,-0.099,0.9213343584,2.55,-1.04,2.7539244725
2020-11-30 17:30:00,3.6315,0.488,3.6641419528,0.9215000000000001,-0.10200000000000001,0.9271279577,2.71,0.59,2.7734815666,3.5815,-0.672,3.6439986622,0.9215000000000001,-0.10200000000000001,0.9271279577,2.66,-0.5700000000000001,2.720386002
2020-11-30 18:00:00,3.5685000000000002,-0.01,3.5685140115,0.8185,-0.06,0.8206961984000001,2.75,0.05,2.7504545079,3.5885,-0.17,3.5925244954,0.8185,-0.06,0.8206961984000001,2.77,-0.11,2.7721832551
2020-11-30 18:30:00,3.4195,-0.0325,3.4196544416,0.8795000000000001,-0.0825,0.8833609115000001,2.54,0.05,2.5404920783,3.4495,-0.1925,3.4548670741,0.8795000000000001,-0.0825,0.8833609115000001,2.5700000000000003,-0.11,2.5723530084
2020-11-30 19:00:00,3.235,-0.082,3.2360390912,0.755,-0.042,0.7561673095,2.48,-0.04,2.4803225597000003,3.265,-0.242,3.2739561695,0.755,-0.042,0.7561673095,2.51,-0.2,2.5179555199
2020-11-30 19:30:00,3.24,-0.079,3.2409629742,0.55,-0.009000000000000001,0.5500736314,2.69,-0.07,2.6909106265,3.27,-0.209,3.2766722448,0.55,-0.009000000000000001,0.5500736314,2.7199999999999998,-0.2,2.7273430294
2020-11-30 20:00:00,3.2015000000000002,-0.07,3.2022651748,0.5815,0.0,0.5815,2.62,-0.07,2.6209349477,3.2315,-0.2,3.2376831608,0.5815,0.0,0.5815,2.65,-0.2,2.6575364532
2020-11-30 20:30:00,3.0635,-0.10200000000000001,3.0651975874,0.6635,-0.012,0.6636085066,2.4,-0.09,2.4016869072,3.0935,-0.212,3.1007557547,0.6635,-0.012,0.6636085066,2.43,-0.2,2.4382165613
2020-11-30 21:00:00,2.9365,-0.111,2.9385971568,0.7865000000000001,-0.051000000000000004,0.7881517938,2.15,-0.06,2.1508370464,2.9665,-0.251,2.9770998052,0.7865000000000001,-0.051000000000000004,0.7881517938,2.18,-0.2,2.1891550882
2020-11-30 21:30:00,2.7465,-0.1295,2.749551327,0.6865,-0.0195,0.6867768924000001,2.06,-0.11,2.0629348027,2.7765,-0.2495,2.7876876618,0.6865,-0.0195,0.6867768924000001,2.09,-0.23,2.1026174165000002
2020-11-30 22:00:00,2.6495,0.501,2.6964516035,0.7195,-0.029,0.7200841965,1.9300000000000002,0.53,2.0014494748,2.5895,-0.919,2.747739298,0.7195,-0.029,0.7200841965,1.87,-0.89,2.0709901014
2020-11-30 22:30:00,2.4395,0.7085,2.5403016553,0.8795000000000001,-0.0815,0.8832680794000001,1.56,0.79,1.7486280336000002,2.3595,-1.2015,2.6477995581,0.8795000000000001,-0.0815,0.8832680794000001,1.48,-1.12,1.8560172413
2020-11-30 23:00:00,2.1925,0.0965,2.1946226327,0.8925000000000001,-0.0935,0.8973842544,1.3,0.19,1.3138112498,2.1725,-0.6535000000000001,2.2686600671,0.8925000000000001,-0.0935,0.8973842544,1.28,-0.56,1.3971399357
2020-11-30 23:30:00,2.015,-0.313,2.0391650252,0.965,-0.113,0.9715935364,1.05,-0.2,1.0688779163,2.045,-0.313,2.0688146365,0.965,-0.113,0.9715935364,1.08,-0.2,1.0983624174
2020-12-01 00:00:00,1.971,0.28950000000000004,1.9921473967,0.961,-0.1105,0.9673320268000001,1.01,0.4,1.0863240769,1.951,-0.9005000000000001,2.1487906482,0.961,-0.1105,0.9673320268000001,0.99,-0.79,1.2665701718
2020-12-01 00:30:00,1.828,0.43,1.8778935007,0.968,-0.11,0.9742299523000001,0.86,0.54,1.015480182,1.798,-1.08,2.0974279487,0.968,-0.11,0.9742299523000001,0.8300000000000001,-0.97,1.276636205
2020-12-01 01:00:00,1.742,-0.2515,1.7600614336,0.802,-0.07150000000000001,0.8051808803,0.9400000000000001,-0.18,0.9570788891,1.772,-0.4015,1.8169166877,0.802,-0.07150000000000001,0.8051808803,0.97,-0.33,1.0245974819
2020-12-01 01:30:00,1.6195,-0.29250000000000004,1.6457024336,0.7895000000000001,-0.0825,0.7937987780000001,0.8300000000000001,-0.21,0.8561541917000001,1.6495000000000002,-0.41250000000000003,1.7002960036,0.7895000000000001,-0.0825,0.7937987780000001,0.86,-0.33,0.9211405973000001
2020-12-01 02:00:00,1.647,-0.21,1.6603340025,0.677,-0.05,0.6788438701,0.97,-0.16,0.9831073187,1.657,-0.47000000000000003,1.7223672663,0.677,-0.05,0.6788438701,0.98,-0.42,1.0662082348
2020-12-01 02:30:00,1.6960000000000002,0.608,1.8016880973,0.856,-0.092,0.8609297300000001,0.84,0.7000000000000001,1.0934349546,1.626,-1.292,2.0768100539,0.856,-0.092,0.8609297300000001,0.77,-1.2,1.4257980222
2020-12-01 03:00:00,1.608,0.6685,1.7414236274000001,0.9480000000000001,-0.1115,0.9545345724000001,0.66,0.78,1.021763182,1.558,-1.3415,2.0559635819,0.9480000000000001,-0.1115,0.9545345724000001,0.61,-1.23,1.3729530218
2020-12-01 03:30:00,1.5915,-0.055,1.5924500777000001,0.9615,-0.115,0.9683528541,0.63,0.06,0.6328506933,1.6015000000000001,-0.615,1.7155253569000002,0.9615,-0.115,0.9683528541,0.64,-0.5,0.8121576202
2020-12-01 04:00:00,1.514,-0.321,1.5476553234,0.854,-0.091,0.8588346756,0.66,-0.23,0.6989277502,1.534,-0.381,1.5806065292,0.854,-0.091,0.8588346756,0.68,-0.29,0.7392563831000001
2020-12-01 04:30:00,1.591,-0.3385,1.6266109707,0.8210000000000001,-0.0685,0.8238526871,0.77,-0.27,0.8159656856,1.611,-0.3385,1.6461783773,0.8210000000000001,-0.0685,0.8238526871,0.79,-0.27,0.8348652586
2020-12-01 05:00:00,1.659,-0.3305,1.6916002039,0.749,-0.060500000000000005,0.7514394520000001,0.91,-0.27,0.9492101980000001,1.679,-0.3305,1.7112192291000001,0.749,-0.060500000000000005,0.7514394520000001,0.93,-0.27,0.9684007435
2020-12-01 05:30:00,1.6724999999999999,-0.329,1.7045519206000002,0.5425,0.001,0.5425009217,1.13,-0.33,1.177200068,1.7025000000000001,-0.329,1.7339974769,0.5425,0.001,0.5425009217,1.16,-0.33,1.2060265337
2020-12-01 06:00:00,1.7435,-0.28200000000000003,1.7661586141,0.7835000000000001,-0.07200000000000001,0.7868012773,0.96,-0.21,0.9827003612,1.7635,-0.362,1.8002711600999999,0.7835000000000001,-0.07200000000000001,0.7868012773,0.98,-0.29,1.0220078278
2020-12-01 06:30:00,2.0135,-0.2255,2.0260879793,0.7435,-0.0755,0.7473235578,1.27,-0.15,1.2788275881,2.0435,-0.3355,2.070857914,0.7435,-0.0755,0.7473235578,1.3,-0.26,1.3257450735
2020-12-01 07:00:00,2.351,-0.1655,2.356818035,0.751,-0.0855,0.7558513412000001,1.6,-0.08,1.6019987516,2.3810000000000002,-0.3055,2.4005189543,0.751,-0.0855,0.7558513412000001,1.63,-0.22,1.6447796205
2020-12-01 07:30:00,2.649,0.7275,2.7470815878,0.6890000000000001,-0.07250000000000001,0.6928039044000001,1.96,0.8,2.1169789796,2.599,-1.1025,2.8231732589,0.6890000000000001,-0.07250000000000001,0.6928039044000001,1.9100000000000001,-1.03,2.1700230414
2020-12-01 08:00:00,2.717,0.298,2.7332934347,0.787,-0.07200000000000001,0.7902866569,1.9300000000000002,0.37,1.9651463050000002,2.697,-0.642,2.772358743,0.787,-0.07200000000000001,0.7902866569,1.9100000000000001,-0.5700000000000001,1.9932385708
2020-12-01 08:30:00,2.7984999999999998,-0.162,2.8031850189,0.6185,-0.10200000000000001,0.6268542494,2.18,-0.06,2.1808255318,2.8185000000000002,-0.162,2.8231518291,0.6185,-0.10200000000000001,0.6268542494,2.2,-0.06,2.2008180297
2020-12-01 09:00:00,2.836,-0.115,2.8383306714,0.596,-0.125,0.6089671584,2.24,0.01,2.2400223213,2.866,-0.185,2.8719646586,0.596,-0.125,0.6089671584,2.27,-0.06,2.2707928131
2020-12-01 09:30:00,3.1085,0.686,3.1832951874,0.5185000000000001,-0.134,0.5355354797,2.59,0.8200000000000001,2.7167075662,3.0585,-0.9540000000000001,3.2038318074,0.5185000000000001,-0.134,0.5355354797,2.54,-0.8200000000000001,2.6690822392999998
2020-12-01 10:00:00,3.192,0.897,3.3156406621,0.462,-0.10300000000000001,0.4733423708,2.73,1.0,2.9073871431000002,3.102,-1.163,3.3128496797,0.462,-0.10300000000000001,0.4733423708,2.64,-1.06,2.8448550051
2020-12-01 10:30:00,3.1865,0.77,3.2782132710000003,0.3165,-0.06,0.32213700500000003,2.87,0.8300000000000001,2.9876077386,3.0665,-1.04,3.2380584074,0.3165,-0.06,0.32213700500000003,2.75,-0.98,2.9194006234
2020-12-01 11:00:00,3.1945,0.764,3.2845892057,0.3245,-0.066,0.33114385090000004,2.87,0.8300000000000001,2.9876077386,3.0745,-1.046,3.2475631249,0.3245,-0.066,0.33114385090000004,2.75,-0.98,2.9194006234
2020-12-01 11:30:00,3.081,0.778,3.1777106539,0.291,-0.052000000000000005,0.2956095398,2.79,0.8300000000000001,2.9108418026000002,2.971,-1.032,3.1451335425,0.291,-0.052000000000000005,0.2956095398,2.68,-0.98,2.8535591811
2020-12-01 12:00:00,3.1325,0.7705000000000001,3.2258683327,0.42250000000000004,-0.0795,0.4299145264,2.71,0.85,2.8401760509000002,3.0125,-1.0295,3.183555638,0.42250000000000004,-0.0795,0.4299145264,2.59,-0.9500000000000001,2.7587315926000002
2020-12-01 12:30:00,3.3015,0.884,3.4178002063,0.3915,-0.08600000000000001,0.4008344421,2.91,0.97,3.0674093304,3.1915,-1.106,3.3777075436,0.3915,-0.08600000000000001,0.4008344421,2.8,-1.02,2.98
2020-12-01 13:00:00,3.289,0.9580000000000001,3.4256802244,0.46900000000000003,-0.10200000000000001,0.4799635403,2.8200000000000003,1.06,3.0126400382,3.209,-1.242,3.4409657075,0.46900000000000003,-0.10200000000000001,0.4799635403,2.74,-1.1400000000000001,2.9676927065000003
2020-12-01 13:30:00,3.368,0.7975,3.4611313541,0.488,-0.07250000000000001,0.4933561087,2.88,0.87,3.0085378509,3.258,-1.0525,3.4237874131,0.488,-0.07250000000000001,0.4933561087,2.77,-0.98,2.9382477772
2020-12-01 14:00:00,3.29,0.8355,3.3944307697,0.41000000000000003,-0.0345,0.41144896400000003,2.88,0.87,3.0085378509,3.18,-1.0845,3.3598422954,0.41000000000000003,-0.0345,0.41144896400000003,2.77,-1.05,2.9623301639
2020-12-01 14:30:00,3.1205,0.9390000000000001,3.2587177309,0.4305,-0.031,0.43161470090000004,2.69,0.97,2.8595454183999998,3.0305,-1.251,3.2785562753,0.4305,-0.031,0.43161470090000004,2.6,-1.22,2.8720027855
2020-12-01 15:00:00,3.0985,0.9635,3.244847377,0.3885,-0.026500000000000003,0.3894027478,2.71,0.99,2.8851689725,3.0085,-1.2965,3.2759707722,0.3885,-0.026500000000000003,0.3894027478,2.62,-1.27,2.9115803269000002
2020-12-01 15:30:00,3.234,1.006,3.386855769,0.28400000000000003,0.016,0.2844503472,2.95,0.99,3.111687645,3.144,-1.254,3.3848562746,0.28400000000000003,0.016,0.2844503472,2.86,-1.27,3.1292970457
2020-12-01 16:00:00,3.2715,1.0,3.4209227191,0.3015,0.04,0.3041418255,2.9699999999999998,0.96,3.121297807,3.1815,-1.2,3.400285613,0.3015,0.04,0.3041418255,2.88,-1.24,3.1356020156
2020-12-01 16:30:00,3.521,0.9570000000000001,3.648738138,0.381,0.027,0.3819554948,3.14,0.93,3.2748282398,3.411,-1.123,3.5911070715999998,0.381,0.027,0.3819554948,3.03,-1.15,3.2408949381
2020-12-01 17:00:00,3.6905,0.8465,3.7863376104,0.5505,-0.0035,0.5505111261,3.14,0.85,3.2530139871,3.5505,-0.9535,3.6763041904,0.5505,-0.0035,0.5505111261,3.0,-0.9500000000000001,3.1468237955
2020-12-01 17:30:00,3.5995,0.7735000000000001,3.6816711559,0.7195,-0.036500000000000005,0.7204252217,2.88,0.81,2.9917386249,3.4695,-1.0165,3.6153426532,0.7195,-0.036500000000000005,0.7204252217,2.75,-0.98,2.9194006234
2020-12-01 18:00:00,3.664,0.791,3.7484099296,0.5740000000000001,-0.019,0.5743143738,3.09,0.81,3.1944013524,3.534,-0.999,3.6724864874,0.5740000000000001,-0.019,0.5743143738,2.96,-0.98,3.1180121873
2020-12-01 18:30:00,3.5855,0.808,3.6754148405000002,0.5155000000000001,-0.002,0.5155038797,3.07,0.81,3.1750590546,3.4555,-0.982,3.5923257439,0.5155000000000001,-0.002,0.5155038797,2.94,-0.98,3.099032107
2020-12-01 19:00:00,3.3985,0.439,3.4267365306,0.5285000000000001,-0.001,0.5285009461,2.87,0.44,2.9035323315,3.3585000000000003,-0.6910000000000001,3.428848677,0.5285000000000001,-0.001,0.5285009461,2.83,-0.6900000000000001,2.9129023327
2020-12-01 19:30:00,3.1215,-0.077,3.1224495592,0.3215,0.033,0.3231891861,2.8,-0.11,2.8021598812,3.1515,-0.277,3.1636499885,0.3215,0.033,0.3231891861,2.83,-0.31,2.8469281691
2020-12-01 20:00:00,3.204,-0.0765,3.2049131423,0.254,0.053500000000000006,0.2595732074,2.95,-0.13,2.9528630175,3.234,-0.2565,3.2441560151,0.254,0.053500000000000006,0.2595732074,2.98,-0.31,2.9960807733
2020-12-01 20:30:00,3.1295,-0.078,3.1304718893,0.2795,0.052000000000000005,0.2842960605,2.85,-0.13,2.8529633717,3.1595,-0.258,3.1700164432,0.2795,0.052000000000000005,0.2842960605,2.88,-0.31,2.8966359799
2020-12-01 21:00:00,2.9779999999999998,-0.079,2.9790476666,0.28800000000000003,0.051000000000000004,0.2924807686,2.69,-0.13,2.693139432,3.008,-0.259,3.0191298415,0.28800000000000003,0.051000000000000004,0.2924807686,2.7199999999999998,-0.31,2.7376084453000002
2020-12-01 21:30:00,2.8135,-0.01,2.8135177714,0.29350000000000004,0.05,0.2977284837,2.52,-0.06,2.5207141845,2.8235,-0.41000000000000003,2.85311273,0.29350000000000004,0.05,0.2977284837,2.5300000000000002,-0.46,2.5714781741
2020-12-01 22:00:00,2.781,0.7085,2.8698315717,0.301,0.0485,0.3048823544,2.48,0.66,2.5663203230000002,2.6710000000000003,-1.1315,2.9007814895,0.301,0.0485,0.3048823544,2.37,-1.18,2.6475082625
2020-12-01 22:30:00,2.65,0.8180000000000001,2.773377724,0.32,0.048,0.3235799747,2.33,0.77,2.4539356145,2.56,-1.262,2.8541625742,0.32,0.048,0.3235799747,2.24,-1.31,2.5949373788
2020-12-01 23:00:00,2.305,0.673,2.4012400963,0.335,0.043000000000000003,0.3377484271,1.97,0.63,2.0682843131,2.245,-1.207,2.548896624,0.335,0.043000000000000003,0.3377484271,1.9100000000000001,-1.25,2.2826738707
2020-12-01 23:30:00,1.9605000000000001,-0.21450000000000002,1.9721994068000002,0.3305,0.0455,0.33361729570000004,1.63,-0.26,1.6506059493,1.9905,-0.4045,2.0311845066,0.3305,0.0455,0.33361729570000004,1.6600000000000001,-0.45,1.7199127885
2020-12-02 00:00:00,1.9785,0.654,2.0837893967,0.34850000000000003,0.044,0.3512666366,1.63,0.61,1.7404022524,1.8885,-1.306,2.2960984844,0.34850000000000003,0.044,0.3512666366,1.54,-1.35,2.0479501947
2020-12-02 00:30:00,1.863,0.6555000000000001,1.9749555058000001,0.353,0.0455,0.35592028600000003,1.51,0.61,1.6285576441,1.783,-1.3045,2.209255361,0.353,0.0455,0.35592028600000003,1.43,-1.35,1.9665706191
2020-12-02 01:00:00,1.7735,0.6285000000000001,1.8815723478000002,0.3335,0.0485,0.3370081601,1.44,0.58,1.5524174696,1.7035,-1.3014999999999999,2.1437850872,0.3335,0.0485,0.3370081601,1.37,-1.35,1.9233824373
2020-12-02 01:30:00,1.6005,0.6325000000000001,1.7209463966,0.3205,0.052500000000000005,0.3247714581,1.28,0.58,1.4052757736,1.5305,-1.3275000000000001,2.0260025913,0.3205,0.052500000000000005,0.3247714581,1.21,-1.38,1.8353473786
2020-12-02 02:00:00,1.7205,0.632,1.8329059578,0.3205,0.052000000000000005,0.32469100700000003,1.4,0.58,1.5153877392,1.6505,-1.328,2.1184273058,0.3205,0.052000000000000005,0.32469100700000003,1.33,-1.38,1.9165855055
2020-12-02 02:30:00,1.6724999999999999,0.6315000000000001,1.7877495630000002,0.3225,0.051500000000000004,0.3265861295,1.35,0.58,1.4693195704,1.6025,-1.3085,2.0688592267,0.3225,0.051500000000000004,0.3265861295,1.28,-1.3599999999999999,1.8676188048
2020-12-02 03:00:00,1.5825,0.5710000000000001,1.6823635903,0.3225,0.051000000000000004,0.3265076569,1.26,0.52,1.3630847369,1.5025,-1.2690000000000001,1.9666894137000002,0.3225,0.051000000000000004,0.3265076569,1.18,-1.32,1.7705366418000001
2020-12-02 03:30:00,1.6335000000000002,0.522,1.7148779110999999,0.3235,0.052000000000000005,0.3276526362,1.31,0.47000000000000003,1.3917614738,1.5434999999999999,-1.218,1.9661933399,0.3235,0.052000000000000005,0.3276526362,1.22,-1.27,1.7610508227000001
2020-12-02 04:00:00,1.494,0.3015,1.5241188438000002,0.324,0.051500000000000004,0.32806744730000004,1.17,0.25,1.1964113004999999,1.434,-1.0185,1.758891199,0.324,0.051500000000000004,0.32806744730000004,1.11,-1.07,1.5417522499
2020-12-02 04:30:00,1.5275,-0.34750000000000003,1.566528806,0.3375,0.052500000000000005,0.3415589261,1.19,-0.4,1.2554282138000001,1.5474999999999999,-0.35750000000000004,1.5882576932,0.3375,0.052500000000000005,0.3415589261,1.21,-0.41000000000000003,1.2775758295
2020-12-02 05:00:00,1.6059999999999999,-0.35050000000000003,1.6438023756,0.34600000000000003,0.0495,0.3495228891,1.26,-0.4,1.3219682296,1.626,-0.36050000000000004,1.6654837886,0.34600000000000003,0.0495,0.3495228891,1.28,-0.41000000000000003,1.3440610105
2020-12-02 05:30:00,1.6105,0.4345,1.6680828816000002,0.3205,0.0545,0.3251007536,1.29,0.38,1.3448048186000001,1.5605,-1.1155,1.9182024137,0.3205,0.0545,0.3251007536,1.24,-1.17,1.7048460341
2020-12-02 06:00:00,1.7565,0.6355000000000001,1.8679273272999999,0.3065,0.0555,0.31148434950000004,1.45,0.58,1.5616977941,1.6965,-1.3045,2.1400543217,0.3065,0.0555,0.31148434950000004,1.3900000000000001,-1.3599999999999999,1.9446593532
2020-12-02 06:30:00,1.939,0.61,2.0326881217,0.339,0.05,0.3426674773,1.6,0.56,1.695169608,1.879,-1.2,2.2294934402,0.339,0.05,0.3426674773,1.54,-1.25,1.9834565788
2020-12-02 07:00:00,2.315,-0.0795,2.3163646626,0.325,0.0505,0.3289000608,1.99,-0.13,1.9942417104999999,2.355,-0.3895,2.3869929304,0.325,0.0505,0.3289000608,2.03,-0.44,2.0771374533
2020-12-02 07:30:00,2.493,-0.0345,2.493238707,0.263,0.0555,0.26879220600000003,2.23,-0.09,2.2318154046,2.543,-0.3845,2.5719038182,0.263,0.0555,0.26879220600000003,2.2800000000000002,-0.44,2.3220680438
2020-12-02 08:00:00,2.6805,-0.1865,2.6869801823,0.2705,0.053500000000000006,0.2757399137,2.41,-0.24,2.4219207254,2.7005,-0.1865,2.7069323043,0.2705,0.053500000000000006,0.2757399137,2.43,-0.24,2.4418230894
2020-12-02 08:30:00,2.883,0.28250000000000003,2.8968077689,0.383,0.0325,0.3843764431,2.5,0.25,2.5124689053,2.843,-0.5175000000000001,2.8897154272,0.383,0.0325,0.3843764431,2.46,-0.55,2.5207340201
2020-12-02 09:00:00,3.136,0.8125,3.2395450684,0.376,0.0325,0.37740197400000003,2.76,0.78,2.8681004167,3.006,-0.9875,3.1640468154,0.376,0.0325,0.37740197400000003,2.63,-1.02,2.8208686605
2020-12-02 09:30:00,3.109,0.8025,3.2109013143,0.309,0.022500000000000003,0.30981809180000003,2.8,0.78,2.9066131494,2.989,-0.9975,3.1510517689,0.309,0.022500000000000003,0.30981809180000003,2.68,-1.02,2.8675425019
2020-12-02 10:00:00,3.2265,0.7885000000000001,3.321450662,0.2565,0.0085,0.2566407996,2.9699999999999998,0.78,3.0707165288,3.1065,-1.0115,3.2670283898,0.2565,0.0085,0.2566407996,2.85,-1.02,3.0270282457
2020-12-02 10:30:00,3.189,0.802,3.2883012332,0.259,0.022,0.2599326836,2.93,0.78,3.0320455142,3.049,-0.998,3.2081778317,0.259,0.022,0.2599326836,2.79,-1.02,2.9706059988
2020-12-02 11:00:00,3.2665,0.796,3.3620883763,0.3065,0.016,0.3069173341,2.96,0.78,3.061045573,3.1365,-1.004,3.2932731818,0.3065,0.016,0.3069173341,2.83,-1.02,3.0082054451
2020-12-02 11:30:00,3.1775,0.8015,3.2770273877,0.23750000000000002,0.021500000000000002,0.2384711723,2.94,0.78,3.0417100454,3.0475,-0.9985,3.2069079344,0.23750000000000002,0.021500000000000002,0.2384711723,2.81,-1.02,2.9893979327
2020-12-02 12:00:00,3.117,0.7735000000000001,3.2115403236,0.317,-0.006500000000000001,0.3170666334,2.8,0.78,2.9066131494,2.997,-1.0265,3.1679190725,0.317,-0.006500000000000001,0.3170666334,2.68,-1.02,2.8675425019
2020-12-02 12:30:00,3.299,0.8565,3.4083710552,0.34900000000000003,-0.0135,0.3492610056,2.95,0.87,3.0756137599,3.179,-1.0335,3.3427777745,0.34900000000000003,-0.0135,0.3492610056,2.83,-1.02,3.0082054451
2020-12-02 13:00:00,3.323,0.8260000000000001,3.4241210551,0.543,-0.044,0.544779772,2.7800000000000002,0.87,2.9129538273,3.203,-0.994,3.35369125,0.543,-0.044,0.544779772,2.66,-0.9500000000000001,2.824553062
2020-12-02 13:30:00,3.24,0.7755000000000001,3.3315162089,0.46,-0.0245,0.46065198360000004,2.7800000000000002,0.8,2.8928186946,3.12,-1.0245,3.2839001583,0.46,-0.0245,0.46065198360000004,2.66,-1.0,2.841760018
2020-12-02 14:00:00,3.274,0.863,3.3858300312000003,0.5640000000000001,-0.007,0.564043438,2.71,0.87,2.8462255708,3.174,-1.067,3.3485466997,0.5640000000000001,-0.007,0.564043438,2.61,-1.06,2.8170374509
2020-12-02 14:30:00,3.1845,0.7815000000000001,3.2789910796,0.3745,0.0315,0.3758224315,2.81,0.75,2.9083672395,3.0845,-0.9585,3.229994195,0.3745,0.0315,0.3758224315,2.71,-0.99,2.8851689725
2020-12-02 15:00:00,2.996,-0.1325,2.998928517,0.456,0.0175,0.45633567690000004,2.54,-0.15,2.5444252789,3.016,-0.052500000000000005,3.0164569034,0.456,0.0175,0.45633567690000004,2.56,-0.07,2.5609568524
2020-12-02 15:30:00,3.0455,0.0165,3.0455446968,0.6455000000000001,-0.0235,0.6459276275,2.4,0.04,2.4003333102,3.0955,-0.20350000000000001,3.1021818934,0.6455000000000001,-0.0235,0.6459276275,2.45,-0.18,2.4566033461
2020-12-02 16:00:00,3.1895,-0.081,3.1905283653,0.5695,-0.001,0.569500878,2.62,-0.08,2.6212210895,3.2095000000000002,-0.091,3.2107898172000002,0.5695,-0.001,0.569500878,2.64,-0.09,2.6415336454
2020-12-02 16:30:00,3.4155,-0.0625,3.4160717937,0.7355,-0.0425,0.7367268829,2.68,-0.02,2.6800746258,3.4455,-0.0625,3.446066816,0.7355,-0.0425,0.7367268829,2.71,-0.02,2.7100737997
2020-12-02 17:00:00,3.4375,-0.08650000000000001,3.438588155,0.7575000000000001,-0.0465,0.7589258857000001,2.68,-0.04,2.6802984908000003,3.4675000000000002,-0.1365,3.4701856579,0.7575000000000001,-0.0465,0.7589258857000001,2.71,-0.09,2.7114940531
2020-12-02 17:30:00,3.408,-0.07150000000000001,3.4087499542,0.808,-0.061500000000000006,0.8103371212,2.6,-0.01,2.6000192307,3.438,-0.1715,3.4422748656,0.808,-0.061500000000000006,0.8103371212,2.63,-0.11,2.6322993751
2020-12-02 18:00:00,3.5535,-0.0565,3.5539491414,0.7635000000000001,-0.0465,0.7649147011,2.79,-0.01,2.7900179211,3.5735,-0.1165,3.5753985093000002,0.7635000000000001,-0.0465,0.7649147011,2.81,-0.07,2.8108717509
2020-12-02 18:30:00,3.45,-0.079,3.4509043742,0.84,-0.069,0.8428291642,2.61,-0.01,2.610019157,3.49,-0.139,3.4927669547,0.84,-0.069,0.8428291642,2.65,-0.07,2.6509243671
2020-12-02 19:00:00,3.31,-0.07350000000000001,3.3108159493000002,0.8300000000000001,-0.0635,0.8324255222,2.48,-0.01,2.4800201612,3.34,-0.1935,3.3456004319,0.8300000000000001,-0.0635,0.8324255222,2.51,-0.13,2.5133642792
2020-12-02 19:30:00,3.3275,0.0135,3.3275273853,0.5975,-0.006500000000000001,0.5975353546000001,2.73,0.02,2.7300732591,3.3675,-0.2765,3.3788324167,0.5975,-0.006500000000000001,0.5975353546000001,2.77,-0.27,2.7831277369
2020-12-02 20:00:00,3.352,0.647,3.4138706771000003,0.662,-0.013000000000000001,0.6621276312000001,2.69,0.66,2.769783385,3.292,-0.913,3.4162600896,0.662,-0.013000000000000001,0.6621276312000001,2.63,-0.9,2.7797302027
2020-12-02 20:30:00,3.2405,0.8715,3.355644871,0.5105000000000001,0.021500000000000002,0.5109525418,2.73,0.85,2.8592656400000003,3.1405,-1.1485,3.3439187341,0.5105000000000001,0.021500000000000002,0.5109525418,2.63,-1.17,2.8785065572
2020-12-02 21:00:00,3.085,0.8425,3.1979729908,0.515,0.022500000000000003,0.5154912705,2.5700000000000003,0.8200000000000001,2.6976471230000003,2.985,-1.1875,3.2125350193,0.515,0.022500000000000003,0.5154912705,2.47,-1.21,2.7504545079
2020-12-02 21:30:00,2.9345,0.7875000000000001,3.0383295575,0.5245000000000001,0.0175,0.5247918635000001,2.41,0.77,2.5300197628000003,2.8445,-1.1925,3.0843534979,0.5245000000000001,0.0175,0.5247918635000001,2.32,-1.21,2.6165817396
2020-12-02 22:00:00,2.8805,0.736,2.9730415823,0.47050000000000003,0.026000000000000002,0.47121783710000004,2.41,0.71,2.5124092022999998,2.7905,-1.134,3.0121165731,0.47050000000000003,0.026000000000000002,0.47121783710000004,2.32,-1.16,2.5938388539
2020-12-02 22:30:00,2.6795,0.7020000000000001,2.7699321743,0.4595,0.032,0.4606129069,2.22,0.67,2.3189006016,2.5795,-1.158,2.8275049514,0.4595,0.032,0.4606129069,2.12,-1.19,2.4311519903
2020-12-02 23:00:00,2.4675000000000002,0.6105,2.5419021421,0.3675,0.0405,0.3697248977,2.1,0.5700000000000001,2.1759825367,2.3875,-1.1195,2.6369369541000003,0.3675,0.0405,0.3697248977,2.02,-1.16,2.3293775993
2020-12-02 23:30:00,2.051,0.332,2.0776970424,0.371,0.032,0.3723774966,1.6800000000000002,0.30000000000000004,1.7065755184,2.001,-0.9580000000000001,2.2185051273,0.371,0.032,0.3723774966,1.63,-0.99,1.9070920271
2020-12-03 00:00:00,1.9849999999999999,0.674,2.0963065138,0.375,0.034,0.3765381787,1.6099999999999999,0.64,1.7325414858000001,1.905,-1.286,2.298438818,0.375,0.034,0.3765381787,1.53,-1.32,2.0207176943
2020-12-03 00:30:00,1.843,0.0695,1.8443099658,0.353,0.0395,0.3552031109,1.49,0.03,1.4903019828000001,1.833,-0.7005,1.9622918361,0.353,0.0395,0.3552031109,1.48,-0.74,1.6546903033
2020-12-03 01:00:00,1.7825000000000002,-0.264,1.8019440197,0.41250000000000003,0.036000000000000004,0.4140679292,1.37,-0.30000000000000004,1.4024621207,1.8125,-0.394,1.8548294396,0.41250000000000003,0.036000000000000004,0.4140679292,1.4,-0.43,1.4645477118
2020-12-03 01:30:00,1.585,-0.299,1.6129556721,0.495,0.021,0.4954452543,1.09,-0.32,1.1360017606,1.615,-0.40900000000000003,1.6659849939,0.495,0.021,0.4954452543,1.12,-0.43,1.1997082979
2020-12-03 02:00:00,1.709,-0.28250000000000003,1.7321914588,0.389,0.0375,0.3908033393,1.32,-0.32,1.3582341477,1.749,-0.3925,1.7925002789,0.389,0.0375,0.3908033393,1.3599999999999999,-0.43,1.4263590011
2020-12-03 02:30:00,1.6760000000000002,-0.281,1.699393127,0.376,0.039,0.3780171954,1.3,-0.32,1.3388054377,1.6960000000000002,-0.391,1.7404875754,0.376,0.039,0.3780171954,1.32,-0.43,1.3882723076
2020-12-03 03:00:00,1.633,-0.28950000000000004,1.6584629179,0.423,0.030500000000000003,0.4240981608,1.21,-0.32,1.2515989773,1.653,-0.3995,1.7005908532,0.423,0.030500000000000003,0.4240981608,1.23,-0.43,1.3029965464
2020-12-03 03:30:00,1.57,-0.29550000000000004,1.5975669783000002,0.46,0.0245,0.46065198360000004,1.11,-0.32,1.1552056094,1.6,-0.4055,1.6505848206,0.46,0.0245,0.46065198360000004,1.1400000000000001,-0.43,1.2184005909
2020-12-03 04:00:00,1.51,-0.28850000000000003,1.5373133220000001,0.4,0.0315,0.4012383955,1.11,-0.32,1.1552056094,1.54,-0.3985,1.5907238132,0.4,0.0315,0.4012383955,1.1400000000000001,-0.43,1.2184005909
2020-12-03 04:30:00,1.5295,-0.3015,1.5589331288000001,0.35950000000000004,0.0385,0.36155566650000004,1.17,-0.34,1.2184005909,1.5695000000000001,-0.3915,1.6175915739,0.35950000000000004,0.0385,0.36155566650000004,1.21,-0.43,1.2841339494000001
2020-12-03 05:00:00,1.5845,-0.274,1.6080162468,0.3845,0.036000000000000004,0.3861816283,1.2,-0.31,1.2393950137,1.6145,-0.394,1.6618803356,0.3845,0.036000000000000004,0.3861816283,1.23,-0.43,1.3029965464
2020-12-03 05:30:00,1.645,-0.2605,1.6654984989,0.445,0.029500000000000002,0.4459767371,1.2,-0.29,1.2345444504,1.675,-0.4005,1.7222152159,0.445,0.029500000000000002,0.4459767371,1.23,-0.43,1.3029965464
2020-12-03 06:00:00,1.736,-0.258,1.7550669503,0.426,0.032,0.42720018730000003,1.31,-0.29,1.34171532,1.756,-0.398,1.8005388082,0.426,0.032,0.42720018730000003,1.33,-0.43,1.3977839604
2020-12-03 06:30:00,1.9405000000000001,-0.215,1.9523742597,0.4305,0.035,0.4319204209,1.51,-0.25,1.5305554547,1.9705,-0.355,2.0022225775,0.4305,0.035,0.4319204209,1.54,-0.39,1.5886157496000002
2020-12-03 07:00:00,2.4115,0.0935,2.4133119359,0.5615,0.0135,0.5616622651000001,1.85,0.08,1.8517289218,2.4215,-0.5665,2.4868824862,0.5615,0.0135,0.5616622651000001,1.8599999999999999,-0.58,1.9483326205
2020-12-03 07:30:00,2.6185,0.329,2.6390875791,0.4385,0.029,0.4394579047,2.18,0.30000000000000004,2.2005453869,2.6085000000000003,-0.721,2.7063098954,0.4385,0.029,0.4394579047,2.17,-0.75,2.2959529612000003
2020-12-03 08:00:00,2.6495,0.8685,2.7882149307,0.4395,0.0285,0.440423092,2.21,0.84,2.3642546394,2.5695,-1.2215,2.8450645863,0.4395,0.0285,0.440423092,2.13,-1.25,2.4696963376
2020-12-03 08:30:00,2.952,0.9225000000000001,3.0927835763,0.502,0.0125,0.5021556034,2.45,0.91,2.6135416584,2.862,-1.1175,3.0724339293,0.502,0.0125,0.5021556034,2.36,-1.13,2.6165817396
2020-12-03 09:00:00,3.0315,0.8625,3.1518087664,0.49150000000000005,0.0125,0.49165892650000004,2.54,0.85,2.6784510449,2.9415,-1.0375,3.1191070036,0.49150000000000005,0.0125,0.49165892650000004,2.45,-1.05,2.6655205871
2020-12-03 09:30:00,3.318,0.8665,3.429277803,0.538,-0.0335,0.5390419742,2.7800000000000002,0.9,2.9220540721,3.218,-1.0235,3.3768441258,0.538,-0.0335,0.5390419742,2.68,-0.99,2.8570089254
2020-12-03 10:00:00,3.387,0.858,3.4939852604,0.517,-0.042,0.5187031907,2.87,0.9,3.0078065097,3.287,-1.032,3.4451985429,0.517,-0.042,0.5187031907,2.77,-0.99,2.9415982051
2020-12-03 10:30:00,3.401,0.7335,3.4791986506,0.531,-0.0465,0.5330321285,2.87,0.78,2.9741049074,3.271,-0.9465,3.4051876967,0.531,-0.0465,0.5330321285,2.74,-0.9,2.8840249652
2020-12-03 11:00:00,3.456,0.787,3.5444752785,0.446,-0.033,0.4472191856,3.01,0.8200000000000001,3.119695498,3.336,-0.973,3.475,0.446,-0.033,0.4472191856,2.89,-0.9400000000000001,3.0390294503
2020-12-03 11:30:00,3.279,0.8705,3.3925817971,0.269,0.0005,0.2690004647,3.01,0.87,3.1332092174,3.189,-1.0995,3.3732211979,0.269,0.0005,0.2690004647,2.92,-1.1,3.1203204964
2020-12-03 12:00:00,3.3375,0.8745,3.4501676046,0.2575,0.0045000000000000005,0.2575393174,3.08,0.87,3.2005155835,3.2275,-1.0755,3.4019783215,0.2575,0.0045000000000000005,0.2575393174,2.9699999999999998,-1.08,3.1602689759
2020-12-03 12:30:00,3.551,0.874,3.6569764834000003,0.261,0.004,0.2610306495,3.29,0.87,3.403086834,3.441,-1.046,3.5964700749,0.261,0.004,0.2610306495,3.18,-1.05,3.3488654795
2020-12-03 13:00:00,3.6065,0.8745,3.7110096335,0.2565,0.0045000000000000005,0.2565394706,3.35,0.87,3.4611269841,3.4965,-1.0455,3.6494633167,0.2565,0.0045000000000000005,0.2565394706,3.24,-1.05,3.4058919537
2020-12-03 13:30:00,3.607,0.874,3.7113777765,0.257,0.004,0.2570311265,3.35,0.87,3.4611269841,3.497,-1.046,3.6500856154,0.257,0.004,0.2570311265,3.24,-1.05,3.4058919537
2020-12-03 14:00:00,3.3665,0.8435,3.4705640032,0.2565,0.0035,0.25652387800000004,3.11,0.84,3.2214437757,3.2565,-1.0765,3.4298169776,0.2565,0.0035,0.25652387800000004,3.0,-1.08,3.1884792613
2020-12-03 14:30:00,3.3435,0.812,3.4406883396,0.2635,0.002,0.26350759,3.08,0.81,3.1847291879,3.2235,-1.108,3.4086091372,0.2635,0.002,0.26350759,2.96,-1.11,3.1612813858
2020-12-03 15:00:00,3.0825,0.8085,3.1867661508,0.28250000000000003,-0.0015,0.2825039823,2.8,0.81,2.9148070262,2.9725,-1.1115,3.1735135891,0.28250000000000003,-0.0015,0.2825039823,2.69,-1.11,2.9100171821
2020-12-03 15:30:00,3.2605,0.8085,3.3592458231,0.2605,-0.0015,0.2605043186,3.0,0.81,3.107426588,3.1405,-1.0215,3.3024540118,0.2605,-0.0015,0.2605043186,2.88,-1.02,3.0552904936
2020-12-03 16:00:00,3.3785,0.8160000000000001,3.4756464507000002,0.40850000000000003,0.006,0.40854406130000004,2.9699999999999998,0.81,3.0784736478,3.2485,-0.984,3.3942610757000002,0.40850000000000003,0.006,0.40854406130000004,2.84,-0.99,3.0076070222
2020-12-03 16:30:00,3.4185,0.8240000000000001,3.5164070086,0.4485,0.014,0.4487184529,2.9699999999999998,0.81,3.0784736478,3.3185000000000002,-0.976,3.4590487493,0.4485,0.014,0.4487184529,2.87,-0.99,3.0359512513
2020-12-03 17:00:00,3.4915000000000003,0.7835000000000001,3.5783298478,0.4615,0.0135,0.4616974117,3.03,0.77,3.1263077264,3.3815,-1.0265,3.5338710361,0.4615,0.0135,0.4616974117,2.92,-1.04,3.0996774026
2020-12-03 17:30:00,3.7685,0.8695,3.867508565,0.6185,-0.0105,0.6185891205,3.15,0.88,3.2706115636,3.6485000000000003,-1.0205,3.7885317077,0.6185,-0.0105,0.6185891205,3.03,-1.01,3.1939004368
2020-12-03 18:00:00,3.726,0.8875000000000001,3.8302391897,0.746,-0.0425,0.7472096426,2.98,0.93,3.1217463062,3.616,-1.0525,3.7660605744,0.746,-0.0425,0.7472096426,2.87,-1.01,3.0425318404
2020-12-03 18:30:00,3.6545,0.903,3.7644095486999998,0.6745,-0.027,0.675040184,2.98,0.93,3.1217463062,3.5445,-1.037,3.6930812677000002,0.6745,-0.027,0.675040184,2.87,-1.01,3.0425318404
2020-12-03 19:00:00,3.468,0.8315,3.5662888624,0.8280000000000001,-0.0585,0.8300640036,2.64,0.89,2.7859827709,3.348,-1.0685,3.5143699649,0.8280000000000001,-0.0585,0.8300640036,2.52,-1.01,2.7148664792
2020-12-03 19:30:00,3.2635,0.809,3.3622779852,0.4635,0.019,0.46388926480000003,2.8,0.79,2.9093126336,3.1535,-1.101,3.3401741347,0.4635,0.019,0.46388926480000003,2.69,-1.12,2.9138462554
2020-12-03 20:00:00,3.299,0.874,3.4128107185,0.369,0.034,0.370563085,2.93,0.84,3.0480321521000002,3.199,-1.116,3.3880757075,0.369,0.034,0.370563085,2.83,-1.15,3.054734031
2020-12-03 20:30:00,3.2025,0.8935000000000001,3.3248080396,0.47250000000000003,0.0235,0.47308403060000004,2.73,0.87,2.8652748559,3.1025,-1.2065000000000001,3.3288359076000003,0.47250000000000003,0.0235,0.47308403060000004,2.63,-1.23,2.9034117862
2020-12-03 21:00:00,3.032,0.8025,3.1364040317,0.482,0.0125,0.48216205780000004,2.55,0.79,2.6695692535999997,2.922,-1.2175,3.1655,0.482,0.0125,0.48216205780000004,2.44,-1.23,2.7324897072
2020-12-03 21:30:00,2.8385,0.8025,2.949760753,0.48850000000000005,0.0125,0.4886599022,2.35,0.79,2.4792337526,2.7385,-1.2175,2.9969465294,0.48850000000000005,0.0125,0.4886599022,2.25,-1.23,2.5642542776
