Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-12-03 22:00:00,2.8040000000000003,0.809,2.9183723203,0.454,0.019,0.4543974032,2.35,0.79,2.4792337526,2.7039999999999997,-1.211,2.9627920953,0.454,0.019,0.4543974032,2.25,-1.23,2.5642542776
2020-12-03 22:30:00,2.645,0.787,2.7596003334,0.465,0.017,0.4653106489,2.18,0.77,2.3119904844,2.545,-1.2429999999999999,2.8323266055,0.465,0.017,0.4653106489,2.08,-1.26,2.4318717071
2020-12-03 23:00:00,2.458,0.2245,2.4682309961,0.47800000000000004,0.0145,0.4782198762,1.98,0.21,1.9911052207000002,2.438,-0.6955,2.5352641381,0.47800000000000004,0.0145,0.4782198762,1.96,-0.71,2.0846342605
2020-12-03 23:30:00,2.1525,0.601,2.2348282372,0.5625,0.001,0.5625008889,1.5899999999999999,0.6000000000000001,1.6994410846,2.0625,-1.219,2.3958020056000002,0.5625,0.001,0.5625008889,1.5,-1.22,1.9334942462
2020-12-04 00:00:00,2.043,0.6105,2.132266224,0.523,0.0105,0.5231053909,1.52,0.6000000000000001,1.6341358573,1.963,-1.2295,2.3162554371,0.523,0.0105,0.5231053909,1.44,-1.24,1.9003157632
2020-12-04 00:30:00,1.8185,0.59,1.9118164792,0.6185,-0.01,0.6185808355,1.2,0.6000000000000001,1.3416407865,1.7385000000000002,-1.25,2.1412338149,0.6185,-0.01,0.6185808355,1.12,-1.24,1.6709278859
2020-12-04 01:00:00,1.8615,0.589,1.9524608191000001,0.6615,-0.011,0.6615914525000001,1.2,0.6000000000000001,1.3416407865,1.7815,-1.251,2.1768654644,0.6615,-0.011,0.6615914525000001,1.12,-1.24,1.6709278859
2020-12-04 01:30:00,1.6885,0.5680000000000001,1.7814758629,0.7485,-0.032,0.7491837225,0.9400000000000001,0.6000000000000001,1.1151681488,1.6085,-1.272,2.0506721459,0.7485,-0.032,0.7491837225,0.86,-1.24,1.5090394296
2020-12-04 02:00:00,1.8025,0.5835,1.8945919086,0.7825000000000001,-0.0465,0.7838804118,1.02,0.63,1.1988744722,1.7225000000000001,-1.2665,2.1379963751,0.7825000000000001,-0.0465,0.7838804118,0.9400000000000001,-1.22,1.5401298647
2020-12-04 02:30:00,1.7255,0.6535000000000001,1.8451050106,0.7355,-0.036500000000000005,0.7364051195,0.99,0.6900000000000001,1.2067311217,1.6755,-1.3265,2.1370312351,0.7355,-0.036500000000000005,0.7364051195,0.9400000000000001,-1.29,1.5961516219
2020-12-04 03:00:00,1.6880000000000002,0.494,1.7588007278000002,0.738,-0.036000000000000004,0.7388775271,0.9500000000000001,0.53,1.0878419003,1.6480000000000001,-1.186,2.0303940504,0.738,-0.036000000000000004,0.7388775271,0.91,-1.15,1.4664924139
2020-12-04 03:30:00,1.561,-0.294,1.5884448369,0.6910000000000001,-0.024,0.6914166616,0.87,-0.27,0.910933587,1.601,-0.404,1.6511865431000001,0.6910000000000001,-0.024,0.6914166616,0.91,-0.38,0.9861541462000001
2020-12-04 04:00:00,1.5474999999999999,-0.2975,1.5758370791,0.6175,-0.007500000000000001,0.6175455449,0.93,-0.29,0.9741663102,1.5675,-0.3875,1.6146865021,0.6175,-0.007500000000000001,0.6175455449,0.9500000000000001,-0.38,1.0231813134
2020-12-04 04:30:00,1.638,-0.34400000000000003,1.6737323561,0.668,-0.024,0.6684309987,0.97,-0.32,1.0214205794,1.658,-0.34400000000000003,1.6933103673,0.668,-0.024,0.6684309987,0.99,-0.32,1.0404326023
2020-12-04 05:00:00,1.7165,-0.3225,1.7465332805,0.8565,-0.07250000000000001,0.8595629704000001,0.86,-0.25,0.8956003573,1.7265000000000001,-0.3325,1.7582259525000001,0.8565,-0.07250000000000001,0.8595629704000001,0.87,-0.26,0.9080198236
2020-12-04 05:30:00,1.6724999999999999,-0.278,1.6954469175,0.8125,-0.058,0.8145675233,0.86,-0.22,0.8876936408,1.7125,-0.368,1.7515936315,0.8125,-0.058,0.8145675233,0.9,-0.31,0.9518928511
2020-12-04 06:00:00,1.691,0.004,1.6910047309,0.801,-0.056,0.8029551669,0.89,0.06,0.8920201791000001,1.701,-0.676,1.8304035074,0.801,-0.056,0.8029551669,0.9,-0.62,1.0928860874
2020-12-04 06:30:00,2.079,0.7245,2.2016224131,0.869,-0.0855,0.8731959975,1.21,0.81,1.4560906565,2.019,-1.2755,2.3881501733,0.869,-0.0855,0.8731959975,1.15,-1.19,1.6548715962
2020-12-04 07:00:00,2.4025,0.4995,2.4538758119,0.8825000000000001,-0.09050000000000001,0.887128232,1.52,0.59,1.6304907237,2.3625,-0.9805,2.5578871164,0.8825000000000001,-0.09050000000000001,0.887128232,1.48,-0.89,1.7269916039000002
2020-12-04 07:30:00,2.5835,0.226,2.5933662005,0.7735000000000001,-0.064,0.7761431891,1.81,0.29,1.8330848316,2.5735,-0.654,2.6553000301000003,0.7735000000000001,-0.064,0.7761431891,1.8,-0.59,1.894228075
2020-12-04 08:00:00,2.7945,0.8275,2.9144444582,0.8045,-0.07250000000000001,0.8077601748000001,1.99,0.9,2.1840558601,2.7045,-1.2025000000000001,2.9597848739,0.8045,-0.07250000000000001,0.8077601748000001,1.9,-1.13,2.2106333934
2020-12-04 08:30:00,2.9290000000000003,0.8585,3.0522226737,0.869,-0.12150000000000001,0.8774527053000001,2.06,0.98,2.2812277396000002,2.849,-1.1515,3.0729063198,0.869,-0.12150000000000001,0.8774527053000001,1.98,-1.03,2.2318826134
2020-12-04 09:00:00,3.16,0.891,3.2832119944000002,0.86,-0.129,0.8696211819,2.3,1.02,2.5160286167,3.07,-1.119,3.2675772370000002,0.86,-0.129,0.8696211819,2.21,-0.99,2.421611034
2020-12-04 09:30:00,3.283,0.9075000000000001,3.4061187956,0.843,-0.14250000000000002,0.8549592096,2.44,1.05,2.6563320576000002,3.183,-1.1325,3.378467885,0.843,-0.14250000000000002,0.8549592096,2.34,-0.99,2.5408069584
2020-12-04 10:00:00,3.345,0.906,3.4655246356,0.845,-0.14400000000000002,0.857182011,2.5,1.05,2.7115493726,3.255,-1.134,3.4468798935000002,0.845,-0.14400000000000002,0.857182011,2.41,-0.99,2.605417433
2020-12-04 10:30:00,3.4125,0.906,3.5307212082,0.7725000000000001,-0.114,0.7808663458,2.64,1.02,2.8301943396,3.3225,-1.104,3.501117286,0.7725000000000001,-0.114,0.7808663458,2.55,-0.99,2.735434152
2020-12-04 11:00:00,3.352,0.8865000000000001,3.4672447635,0.682,-0.0835,0.6870926066,2.67,0.97,2.8407393404,3.262,-1.1335,3.453326838,0.682,-0.0835,0.6870926066,2.58,-1.05,2.7854802099000002
2020-12-04 11:30:00,3.195,0.7845000000000001,3.289903532,0.655,-0.0855,0.6605567727,2.54,0.87,2.6848649873,3.075,-1.0555,3.251108311,0.655,-0.0855,0.6605567727,2.42,-0.97,2.6071632093
2020-12-04 12:00:00,3.2135,0.833,3.3197095129,0.8535,-0.147,0.8660665390000001,2.36,0.98,2.5553864678,3.1135,-1.057,3.2880284746,0.8535,-0.147,0.8660665390000001,2.26,-0.91,2.436329206
2020-12-04 12:30:00,3.33,0.8455,3.4356615447,0.74,-0.10450000000000001,0.7473421238,2.59,0.9500000000000001,2.7587315926000002,3.23,-1.0645,3.4008910965,0.74,-0.10450000000000001,0.7473421238,2.49,-0.96,2.6686513447999998
2020-12-04 13:00:00,3.4415,0.7655000000000001,3.5256081035999998,0.7515000000000001,-0.10450000000000001,0.7587308482,2.69,0.87,2.8271894171,3.3115,-0.9545,3.4463172373,0.7515000000000001,-0.10450000000000001,0.7587308482,2.56,-0.85,2.6974246977
2020-12-04 13:30:00,3.347,0.8180000000000001,3.4455091061,0.847,-0.14200000000000002,0.8588207031,2.5,0.96,2.6779843166,3.227,-0.992,3.3760321385,0.847,-0.14200000000000002,0.8588207031,2.38,-0.85,2.527231687
2020-12-04 14:00:00,3.2465,0.8645,3.3596313042,0.8465,-0.0955,0.8518700018,2.4,0.96,2.5848791074,3.1465,-1.0955,3.3317536674,0.8465,-0.0955,0.8518700018,2.3,-1.0,2.5079872408
2020-12-04 14:30:00,3.2125,0.968,3.355172164,0.8125,-0.082,0.816627363,2.4,1.05,2.6196373795,3.1125,-1.252,3.3548711227,0.8125,-0.082,0.816627363,2.3,-1.17,2.5804844506
2020-12-04 15:00:00,3.055,0.9520000000000001,3.1998951545,0.845,-0.098,0.8506638584,2.21,1.05,2.4467529503,2.985,-1.268,3.2431541746,0.845,-0.098,0.8506638584,2.14,-1.17,2.4389546941
2020-12-04 15:30:00,3.069,0.8695,3.1897948602,0.749,-0.060500000000000005,0.7514394520000001,2.32,0.93,2.4994599417,2.969,-1.1705,3.1913995754,0.749,-0.060500000000000005,0.7514394520000001,2.22,-1.11,2.482035455
2020-12-04 16:00:00,3.2115,0.8275,3.3163969153,0.8115,-0.07250000000000001,0.8147321646,2.4,0.9,2.5632011236,3.1115,-1.0825,3.2944253672,0.8115,-0.07250000000000001,0.8147321646,2.3,-1.01,2.511991242
2020-12-04 16:30:00,3.3555,0.837,3.4583159558,0.7855000000000001,-0.063,0.7880223664,2.5700000000000003,0.9,2.723031399,3.2555,-1.073,3.427770303,0.7855000000000001,-0.063,0.7880223664,2.47,-1.01,2.6685201892
2020-12-04 17:00:00,3.5195,0.8525,3.6212755349,0.7595000000000001,-0.0475,0.7609839026,2.76,0.9,2.9030328968,3.4095,-1.0575,3.5697333934,0.7595000000000001,-0.0475,0.7609839026,2.65,-1.01,2.8359478133
2020-12-04 17:30:00,3.6175,0.8275,3.7109382237,0.8575,-0.07250000000000001,0.8605594111,2.76,0.9,2.9030328968,3.5075000000000003,-1.0625,3.6648959740000002,0.8575,-0.07250000000000001,0.8605594111,2.65,-0.99,2.8288867068
2020-12-04 18:00:00,3.605,0.8615,3.7065087684,0.905,-0.08850000000000001,0.909316914,2.7,0.9500000000000001,2.8622543563000002,3.495,-1.0385,3.6460262273,0.905,-0.08850000000000001,0.909316914,2.59,-0.9500000000000001,2.7587315926000002
2020-12-04 18:30:00,3.512,0.8465,3.6125761238000003,0.872,-0.07350000000000001,0.8750921380000001,2.64,0.92,2.7957110008,3.402,-1.0635,3.5643563584,0.872,-0.07350000000000001,0.8750921380000001,2.5300000000000002,-0.99,2.7167995877999997
2020-12-04 19:00:00,3.293,0.8475,3.4003095815,0.6930000000000001,-0.022500000000000003,0.6933651635,2.6,0.87,2.7416965551,3.183,-1.1425,3.3818331198,0.6930000000000001,-0.022500000000000003,0.6933651635,2.49,-1.12,2.7302930246
2020-12-04 19:30:00,3.281,0.891,3.3998297016,0.481,0.021,0.48145820170000003,2.8,0.87,2.9320470665,3.171,-1.149,3.3727499166,0.481,0.021,0.48145820170000003,2.69,-1.17,2.9334280288
2020-12-04 20:00:00,3.2439999999999998,0.863,3.3568296054,0.5740000000000001,-0.007,0.5740426813,2.67,0.87,2.8081666617,3.134,-1.107,3.3237636799,0.5740000000000001,-0.007,0.5740426813,2.56,-1.1,2.7863237429
2020-12-04 20:30:00,3.1735,0.8305,3.280370787,0.5035000000000001,0.0105,0.5036094717,2.67,0.8200000000000001,2.7930807364,3.0635,-1.1095,3.258223826,0.5035000000000001,0.0105,0.5036094717,2.56,-1.12,2.7942798715
2020-12-04 21:00:00,3.0315,0.767,3.1270243443,0.36150000000000004,0.037,0.36338856610000003,2.67,0.73,2.7679956647,2.9215,-1.153,3.1407915006,0.36150000000000004,0.037,0.36338856610000003,2.56,-1.19,2.8230657095
2020-12-04 21:30:00,2.8415,0.74,2.9362769369,0.3815,0.03,0.38267773650000003,2.46,0.71,2.5604101234,2.7415000000000003,-1.19,2.9886321704,0.3815,0.03,0.38267773650000003,2.36,-1.22,2.6566896695
2020-12-04 22:00:00,2.7265,0.7765000000000001,2.8349170182,0.3965,0.026500000000000003,0.3973845744,2.33,0.75,2.4477336456,2.6265,-1.2135,2.8932826512,0.3965,0.026500000000000003,0.3973845744,2.23,-1.24,2.5515681453
2020-12-04 22:30:00,2.746,0.7925000000000001,2.8580714214,0.326,0.0425,0.3287586501,2.42,0.75,2.5335548149,2.646,-1.2275,2.9168599984,0.326,0.0425,0.3287586501,2.32,-1.27,2.6448629454
2020-12-04 23:00:00,2.461,0.6775,2.5525530847,0.321,0.0375,0.32318299770000003,2.14,0.64,2.2336517186,2.371,-1.2025000000000001,2.6585047019,0.321,0.0375,0.32318299770000003,2.05,-1.24,2.3958505796000003
2020-12-04 23:30:00,2.0155,-0.2495,2.0308841671,0.3155,0.0405,0.3180888241,1.7000000000000002,-0.29,1.7245579144,2.0455,-0.3795,2.0804063305,0.3155,0.0405,0.3180888241,1.73,-0.42,1.7802527910000001
2020-12-05 00:00:00,1.966,-0.249,1.9817055785000002,0.316,0.041,0.3186487094,1.65,-0.29,1.6752910195,1.996,-0.379,2.031663604,0.316,0.041,0.3186487094,1.6800000000000002,-0.42,1.7317043628
2020-12-05 00:30:00,1.8555000000000001,-0.2485,1.8720663717,0.3155,0.0415,0.3182176928,1.54,-0.29,1.5670673247,1.8855,-0.3785,1.9231153112000001,0.3155,0.0415,0.3182176928,1.57,-0.42,1.625207679
2020-12-05 01:00:00,1.816,-0.249,1.8329912711,0.316,0.041,0.3186487094,1.5,-0.29,1.5277761616,1.846,-0.379,1.8845044441,0.316,0.041,0.3186487094,1.53,-0.42,1.5866001387000002
2020-12-05 01:30:00,1.635,-0.29050000000000004,1.6606068921000001,0.315,0.0395,0.3174669274,1.32,-0.33,1.3606248565,1.675,-0.3805,1.7176743724999999,0.315,0.0395,0.3174669274,1.3599999999999999,-0.42,1.4233762679
2020-12-05 02:00:00,1.6865,-0.26,1.706423819,0.3165,0.04,0.3190176327,1.37,-0.30000000000000004,1.4024621207,1.7165,-0.38,1.7580592282,0.3165,0.04,0.3190176327,1.4,-0.42,1.4616429112
2020-12-05 02:30:00,1.646,-0.26,1.6664081133000002,0.316,0.04,0.31852158480000003,1.33,-0.30000000000000004,1.3634148305,1.686,-0.38,1.7282927993000001,0.316,0.04,0.31852158480000003,1.37,-0.42,1.4329340529
2020-12-05 03:00:00,1.6320000000000001,-0.264,1.6532150495,0.322,0.036000000000000004,0.3240061728,1.31,-0.30000000000000004,1.3439121995,1.6520000000000001,-0.384,1.6960424523,0.322,0.036000000000000004,0.3240061728,1.33,-0.42,1.3947401192
2020-12-05 03:30:00,1.6205,0.1655,1.6289292495,0.36050000000000004,0.025500000000000002,0.36140074710000003,1.26,0.14,1.2677539193,1.5905,-0.8445,1.8007971846,0.36050000000000004,0.025500000000000002,0.36140074710000003,1.23,-0.87,1.5065855435
2020-12-05 04:00:00,1.4965,0.3415,1.5349705209,0.41650000000000004,0.0115,0.41665873330000003,1.08,0.33,1.1292918135,1.4565000000000001,-1.0685,1.8064009798,0.41650000000000004,0.0115,0.41665873330000003,1.04,-1.08,1.4993331851
2020-12-05 04:30:00,1.5725,-0.29450000000000004,1.5998395232,0.49250000000000005,-0.0045000000000000005,0.49252055790000004,1.08,-0.29,1.1182575732,1.5925,-0.4045,1.6430692317000002,0.49250000000000005,-0.0045000000000000005,0.49252055790000004,1.1,-0.4,1.1704699911
2020-12-05 05:00:00,1.6355,-0.29050000000000004,1.6610991843,0.5555,-0.0205,0.5558781341,1.08,-0.27,1.1132385189,1.6555,-0.4005,1.7032558528,0.5555,-0.0205,0.5558781341,1.1,-0.38,1.1637869221
2020-12-05 05:30:00,1.6665,-0.29,1.6915443388,0.6165,-0.02,0.6168243267,1.05,-0.27,1.08415866,1.6965,-0.4,1.7430181439,0.6165,-0.02,0.6168243267,1.08,-0.38,1.1449017425
2020-12-05 06:00:00,1.5535,-0.292,1.5807043525000002,0.7535000000000001,-0.042,0.7546696297000001,0.8,-0.25,0.8381527307000001,1.5735000000000001,-0.422,1.6291059665,0.7535000000000001,-0.042,0.7546696297000001,0.8200000000000001,-0.38,0.9037698822
2020-12-05 06:30:00,1.5899999999999999,-0.2755,1.6136914978,0.6000000000000001,-0.0055000000000000005,0.6000252078,0.99,-0.27,1.0261578826,1.62,-0.3855,1.6652357941,0.6000000000000001,-0.0055000000000000005,0.6000252078,1.02,-0.38,1.0884851859
2020-12-05 07:00:00,1.7555,-0.2625,1.7750173239,0.7255,-0.0325,0.7262275814,1.03,-0.23,1.0553672347,1.7755,-0.3825,1.8162341534,0.7255,-0.0325,0.7262275814,1.05,-0.35000000000000003,1.1067971811
2020-12-05 07:30:00,1.9145,0.5435,1.9901513762,0.5645,0.0035,0.5645108502,1.35,0.54,1.4539944979000001,1.8745,-1.1465,2.1973193896,0.5645,0.0035,0.5645108502,1.31,-1.15,1.7431580536
2020-12-05 08:00:00,2.0055,0.7445,2.1392312872,0.7255,-0.035500000000000004,0.7263680197,1.28,0.78,1.4989329538,1.9455,-1.3255,2.354128395,0.7255,-0.035500000000000004,0.7263680197,1.22,-1.29,1.7755280905
2020-12-05 08:30:00,2.19,0.7685000000000001,2.3209248694999998,0.76,-0.0415,0.7611322158,1.43,0.81,1.6434719347,2.12,-1.3115,2.4928763006,0.76,-0.0415,0.7611322158,1.3599999999999999,-1.27,1.8607794066
2020-12-05 09:00:00,2.4115,0.739,2.5221921517,0.7215,-0.031,0.7221656666,1.69,0.77,1.8571483516,2.3315,-1.251,2.6459201141,0.7215,-0.031,0.7221656666,1.6099999999999999,-1.22,2.0200247523
2020-12-05 09:30:00,2.5495,0.0285,2.549659291,0.5795,-0.0015,0.5795019413,1.97,0.03,1.9702284132,2.5695,-0.49150000000000005,2.6160853388,0.5795,-0.0015,0.5795019413,1.99,-0.49,2.0494389476
2020-12-05 10:00:00,2.6435,-0.0505,2.6439823184,0.8735,-0.0805,0.8772015162000001,1.77,0.03,1.770254219,2.6835,-0.4005,2.7132217934,0.8735,-0.0805,0.8772015162000001,1.81,-0.32,1.8380696396
2020-12-05 10:30:00,2.7615,-0.034,2.7617092986,0.9315,-0.10400000000000001,0.9372877093,1.83,0.07,1.8313383085,2.8115,-0.394,2.8389730978000003,0.9315,-0.10400000000000001,0.9372877093,1.88,-0.29,1.9022355270000002
2020-12-05 11:00:00,2.838,-0.03,2.8381585579,0.918,-0.1,0.9234305605,1.92,0.07,1.9212756179000001,2.888,-0.39,2.9142141308,0.918,-0.1,0.9234305605,1.97,-0.29,1.9912307752
2020-12-05 11:30:00,2.8905000000000003,-0.063,2.8911864779,0.9005000000000001,-0.093,0.9052895945,1.99,0.03,1.9902261178,2.9305,-0.333,2.9493591253,0.9005000000000001,-0.093,0.9052895945,2.03,-0.24,2.0441379601
2020-12-05 12:00:00,2.877,-0.059000000000000004,2.8776049069000003,0.887,-0.089,0.8914538687,1.99,0.03,1.9902261178,2.917,-0.329,2.9354948476000002,0.887,-0.089,0.8914538687,2.03,-0.24,2.0441379601
2020-12-05 12:30:00,2.8915,-0.0545,2.8920135719,0.8715,-0.0845,0.8755869460000001,2.02,0.03,2.02022276,2.9314999999999998,-0.3245,2.9494054486,0.8715,-0.0845,0.8755869460000001,2.06,-0.24,2.0739334608
2020-12-05 13:00:00,2.931,-0.061,2.9316346976,0.881,-0.091,0.8856873037,2.05,0.03,2.0502195004,2.961,-0.331,2.9794432366,0.881,-0.091,0.8856873037,2.08,-0.24,2.0938003725
2020-12-05 13:30:00,2.8595,-0.07200000000000001,2.8604063086,0.8095,-0.062,0.8118708333,2.05,-0.01,2.0500243901,2.8895,-0.302,2.9052391038,0.8095,-0.062,0.8118708333,2.08,-0.24,2.0938003725
2020-12-05 14:00:00,2.84,-0.0825,2.8411980308,0.68,-0.022500000000000003,0.6803721408,2.16,-0.06,2.1608331726,2.87,-0.3225,2.8880627157000003,0.68,-0.022500000000000003,0.6803721408,2.19,-0.30000000000000004,2.2104524424
2020-12-05 14:30:00,2.7800000000000002,-0.0855,2.7813144824,0.6900000000000001,-0.025500000000000002,0.6904710349000001,2.09,-0.06,2.0908610666,2.8200000000000003,-0.3255,2.8387233486000003,0.6900000000000001,-0.025500000000000002,0.6904710349000001,2.13,-0.30000000000000004,2.1510230124
2020-12-05 15:00:00,2.7885,-0.14,2.7920122224,0.7385,-0.04,0.7395824836,2.05,-0.1,2.0524375752,2.8185000000000002,-0.30000000000000004,2.8344209726000003,0.7385,-0.04,0.7395824836,2.08,-0.26,2.0961870146
2020-12-05 15:30:00,2.803,-0.1505,2.8070374508000002,0.863,-0.0805,0.8667463585,1.94,-0.07,1.9412624757999999,2.833,-0.2605,2.8449515374,0.863,-0.0805,0.8667463585,1.97,-0.18,1.9782062582000002
2020-12-05 16:00:00,2.814,-0.165,2.8188332692999998,0.8140000000000001,-0.065,0.8165910849,2.0,-0.1,2.0024984395,2.834,-0.275,2.8473111878,0.8140000000000001,-0.065,0.8165910849,2.02,-0.21,2.0308865059
2020-12-05 16:30:00,2.958,-0.24,2.9677203372000003,0.758,-0.05,0.7596472866,2.2,-0.19,2.2081893035,2.968,-0.18,2.9734532113,0.758,-0.05,0.7596472866,2.21,-0.13,2.2138202276
2020-12-05 17:00:00,3.1395,-0.169,3.1440453639,0.6195,-0.009000000000000001,0.6195653719,2.52,-0.16,2.5250742563,3.1695,-0.249,3.1792658351,0.6195,-0.009000000000000001,0.6195653719,2.55,-0.24,2.5612692166
2020-12-05 17:30:00,3.197,-0.2195,3.2045263691,0.597,-0.0095,0.5970755815000001,2.6,-0.21,2.6084669827,3.217,-0.1595,3.2209516063,0.597,-0.0095,0.5970755815000001,2.62,-0.15,2.6242903803
2020-12-05 18:00:00,3.2395,0.6725,3.308567137,0.5995,-0.007500000000000001,0.5995469123,2.64,0.68,2.7261694738,3.1495,-1.0575,3.3222968711,0.5995,-0.007500000000000001,0.5995469123,2.55,-1.05,2.7577164466
2020-12-05 18:30:00,3.207,0.7025,3.2830405496,0.607,-0.0175,0.6072522128,2.6,0.72,2.6978509966,3.077,-1.0975,3.2668693347,0.607,-0.0175,0.6072522128,2.47,-1.08,2.6957930188
2020-12-05 19:00:00,3.1275,0.6955,3.2039002013,0.6775,-0.0245,0.6779428442000001,2.45,0.72,2.5536052945,3.0075,-1.1045,3.2039002013,0.6775,-0.0245,0.6779428442000001,2.33,-1.08,2.5681316166
2020-12-05 19:30:00,3.0585,0.705,3.1387015229,0.5085000000000001,0.005,0.5085245815,2.55,0.7000000000000001,2.6443335644,2.9385,-1.145,3.1536973935,0.5085000000000001,0.005,0.5085245815,2.43,-1.15,2.6883824133000003
2020-12-05 20:00:00,2.9135,0.725,3.0023502877,0.4035,0.025,0.4042737315,2.51,0.7000000000000001,2.6057820323,2.8135,-1.195,3.0567641797,0.4035,0.025,0.4042737315,2.41,-1.22,2.7012034355
2020-12-05 20:30:00,2.7995,0.718,2.8901079997,0.4595,0.018000000000000002,0.45985242200000004,2.34,0.7000000000000001,2.4424577786,2.6995,-1.232,2.9673429613,0.4595,0.018000000000000002,0.45985242200000004,2.24,-1.25,2.5651705596000003
2020-12-05 21:00:00,2.69,0.7315,2.7876858234,0.5,0.0115,0.5001322325,2.19,0.72,2.3053199344,2.59,-1.2785,2.8883667098,0.5,0.0115,0.5001322325,2.09,-1.29,2.4560537453
2020-12-05 21:30:00,2.59,0.741,2.6939155518,0.44,0.021,0.4405008513,2.15,0.72,2.2673552876,2.49,-1.309,2.8131087786,0.44,0.021,0.4405008513,2.05,-1.33,2.4436448187
2020-12-05 22:00:00,2.4445,0.7065,2.5445476021999998,0.4645,0.0165,0.46479296470000003,1.98,0.6900000000000001,2.0967832506,2.3545,-1.3135,2.6960994974,0.4645,0.0165,0.46479296470000003,1.8900000000000001,-1.33,2.3110603627
2020-12-05 22:30:00,2.285,0.6705,2.3813431609,0.425,0.0205,0.4254941245,1.8599999999999999,0.65,1.970304545,2.205,-1.3395000000000001,2.5799777615,0.425,0.0205,0.4254941245,1.78,-1.3599999999999999,2.2400892839
2020-12-05 23:00:00,2.112,0.14550000000000002,2.1170059636,0.462,0.0155,0.4622599377,1.65,0.13,1.6551132892,2.092,-0.8245,2.2486138508,0.462,0.0155,0.4622599377,1.63,-0.84,1.8337120821
2020-12-05 23:30:00,1.943,-0.2715,1.9618769712000002,0.463,0.018500000000000003,0.46336945300000004,1.48,-0.29,1.5081445554,1.963,-0.4015,2.003639501,0.463,0.018500000000000003,0.46336945300000004,1.5,-0.42,1.5576905983
2020-12-06 00:00:00,1.802,-0.3015,1.8270485078,0.372,0.0285,0.3730901366,1.43,-0.33,1.4675830471,1.832,-0.3915,1.8733649538,0.372,0.0285,0.3730901366,1.46,-0.42,1.5192103212
2020-12-06 00:30:00,1.661,-0.314,1.6904191788,0.441,0.016,0.44129015400000005,1.22,-0.33,1.2638433447,1.681,-0.404,1.7288658132,0.441,0.016,0.44129015400000005,1.24,-0.42,1.3091982279
2020-12-06 01:00:00,1.6405,-0.29650000000000004,1.6670790323,0.48050000000000004,0.0035,0.480512747,1.16,-0.30000000000000004,1.1981652641,1.6705,-0.41650000000000004,1.7216394803,0.48050000000000004,0.0035,0.480512747,1.19,-0.42,1.2619429464
2020-12-06 01:30:00,1.613,-0.3415,1.6487544541,0.47300000000000003,-0.0415,0.47481707,1.1400000000000001,-0.30000000000000004,1.1788129623,1.643,-0.4415,1.701285176,0.47300000000000003,-0.0415,0.47481707,1.17,-0.4,1.2364869591
2020-12-06 02:00:00,1.5775000000000001,-0.321,1.6098283294,0.4975,-0.081,0.5040508407000001,1.08,-0.24,1.1063453349,1.5975000000000001,-0.441,1.6572529228000001,0.4975,-0.081,0.5040508407000001,1.1,-0.36,1.1574109037
2020-12-06 02:30:00,1.541,-0.3245,1.5747956216999999,0.551,-0.0845,0.557441701,0.99,-0.24,1.0186756108,1.561,-0.4445,1.6230530644,0.551,-0.0845,0.557441701,1.01,-0.36,1.0722406446
2020-12-06 03:00:00,1.491,-0.3255,1.5261163946,0.541,-0.0855,0.5477145698,0.9500000000000001,-0.24,0.9798469268000001,1.521,-0.4455,1.5849010221,0.541,-0.0855,0.5477145698,0.98,-0.36,1.0440306509
2020-12-06 03:30:00,1.474,-0.3345,1.5114781672,0.644,-0.1145,0.6540995719,0.8300000000000001,-0.22,0.8586617495000001,1.494,-0.47450000000000003,1.5675414668,0.644,-0.1145,0.6540995719,0.85,-0.36,0.9230926281
2020-12-06 04:00:00,1.4435,-0.3375,1.4824299309,0.49350000000000005,-0.0775,0.49954829600000006,0.9500000000000001,-0.26,0.9849365462,1.4735,-0.4375,1.5370779095,0.49350000000000005,-0.0775,0.49954829600000006,0.98,-0.36,1.0440306509
2020-12-06 04:30:00,1.4304999999999999,-0.332,1.4685211098,0.3905,-0.032,0.39180894580000003,1.04,-0.30000000000000004,1.0824047302,1.4605000000000001,-0.452,1.5288440895000002,0.3905,-0.032,0.39180894580000003,1.07,-0.42,1.1494781425
2020-12-06 05:00:00,1.4625,-0.34750000000000003,1.5032173828,0.5725,-0.0675,0.5764655237,0.89,-0.28,0.9330058949000001,1.4825,-0.4475,1.5485678868,0.5725,-0.0675,0.5764655237,0.91,-0.38,0.9861541462000001
2020-12-06 05:30:00,1.4895,-0.34,1.527812243,0.5495,-0.06,0.5527659993,0.9400000000000001,-0.28,0.9808159868,1.5095,-0.44,1.5723200215,0.5495,-0.06,0.5527659993,0.96,-0.38,1.0324727599
2020-12-06 06:00:00,1.526,-0.326,1.5604332732000001,0.496,-0.046,0.49812849750000004,1.03,-0.28,1.0673799698,1.556,-0.466,1.6242819952,0.496,-0.046,0.49812849750000004,1.06,-0.42,1.1401754251
2020-12-06 06:30:00,1.6045,-0.24350000000000002,1.6228716832,0.4445,-0.043500000000000004,0.4466234432,1.16,-0.2,1.1771151176,1.6345,-0.4635,1.6989474683,0.4445,-0.043500000000000004,0.4466234432,1.19,-0.42,1.2619429464
2020-12-06 07:00:00,1.7690000000000001,0.589,1.8644790157000002,0.539,-0.061,0.5424407802,1.23,0.65,1.3911865439,1.689,-1.2810000000000001,2.1198306536000002,0.539,-0.061,0.5424407802,1.15,-1.22,1.6765738874
2020-12-06 07:30:00,1.879,0.599,1.9721668286,0.34900000000000003,-0.021,0.34963123430000004,1.53,0.62,1.6508482668000002,1.7890000000000001,-1.241,2.1772923552,0.34900000000000003,-0.021,0.34963123430000004,1.44,-1.22,1.8873261508999999
2020-12-06 08:00:00,1.9300000000000002,0.5925,2.0188997622,0.4,-0.0275,0.40094419810000004,1.53,0.62,1.6508482668000002,1.8399999999999999,-1.2475,2.223028621,0.4,-0.0275,0.40094419810000004,1.44,-1.22,1.8873261508999999
2020-12-06 08:30:00,2.074,0.633,2.1684476014,0.334,-0.017,0.3344323549,1.74,0.65,1.857444481,1.984,-1.287,2.3648731467,0.334,-0.017,0.3344323549,1.65,-1.27,2.0821623376
2020-12-06 09:00:00,2.277,0.6405000000000001,2.3653687345,0.28700000000000003,-0.0095,0.2871571869,1.99,0.65,2.0934660255,2.177,-1.2395,2.5051325813,0.28700000000000003,-0.0095,0.2871571869,1.8900000000000001,-1.23,2.2549944568
2020-12-06 09:30:00,2.4485,-0.2155,2.4579651137000003,0.2485,-0.0055000000000000005,0.2485608577,2.2,-0.21,2.21,2.4785,-0.3255,2.4997824905,0.2485,-0.0055000000000000005,0.2485608577,2.23,-0.32,2.2528426487
2020-12-06 10:00:00,2.6685,-0.2185,2.677430578,0.23850000000000002,-0.0085,0.2386514194,2.43,-0.21,2.4390571949,2.6885,-0.2485,2.6999600923,0.23850000000000002,-0.0085,0.2386514194,2.45,-0.24,2.461727036
2020-12-06 10:30:00,2.7725,-0.21450000000000002,2.7807852308000003,0.2325,-0.0045000000000000005,0.23254354430000002,2.54,-0.21,2.5486663179,2.7925,-0.24450000000000002,2.8031832798,0.2325,-0.0045000000000000005,0.23254354430000002,2.56,-0.24,2.5712253888000003
2020-12-06 11:00:00,2.857,-0.2165,2.8651913112000003,0.247,-0.006500000000000001,0.24708551150000002,2.61,-0.21,2.6184346469,2.877,-0.2165,2.8851345289,0.247,-0.006500000000000001,0.24708551150000002,2.63,-0.21,2.6383707094
2020-12-06 11:30:00,2.9785,-0.211,2.9859643752,0.2285,-0.001,0.2285021882,2.75,-0.21,2.7580065265,3.0085,-0.211,3.0158901257,0.2285,-0.001,0.2285021882,2.7800000000000002,-0.21,2.7879203719000003
2020-12-06 12:00:00,3.0695,0.709,3.1503192299,0.2195,-0.001,0.21950227790000001,2.85,0.71,2.9371074206000003,2.9995000000000003,-1.091,3.1917520659,0.2195,-0.001,0.21950227790000001,2.7800000000000002,-1.09,2.9860509038
2020-12-06 12:30:00,3.1405,0.89,3.2641752787,0.2205,0.0,0.2205,2.92,0.89,3.0526218239,3.0405,-1.25,3.28742152,0.2205,0.0,0.2205,2.8200000000000003,-1.25,3.0846231536
2020-12-06 13:00:00,3.145,0.8845000000000001,3.2670116697,0.255,-0.0055000000000000005,0.2550593068,2.89,0.89,3.02393783,3.035,-1.2555,3.2844337792,0.255,-0.0055000000000000005,0.2550593068,2.7800000000000002,-1.25,3.0480977675
2020-12-06 13:30:00,3.149,0.8865000000000001,3.2714038653,0.23900000000000002,-0.0035,0.2390256262,2.91,0.89,3.0430576728,3.039,-1.2735,3.2950452577,0.23900000000000002,-0.0035,0.2390256262,2.8,-1.27,3.0745568786
2020-12-06 14:00:00,3.128,0.8475,3.240777723,0.218,-0.0025,0.2180143344,2.91,0.85,3.0316002375,3.018,-1.2725,3.2752984978,0.218,-0.0025,0.2180143344,2.8,-1.27,3.0745568786
2020-12-06 14:30:00,3.0915,0.776,3.187404626,0.2315,-0.004,0.2315345547,2.86,0.78,2.9644561053,2.9715,-1.164,3.1913489703,0.2315,-0.004,0.2315345547,2.74,-1.16,2.9754327416
2020-12-06 15:00:00,3.042,0.7145,3.1247838725,0.272,-0.0155,0.2724412781,2.77,0.73,2.8645767576,2.922,-1.2055,3.1609040242,0.272,-0.0155,0.2724412781,2.65,-1.19,2.9049268493
2020-12-06 15:30:00,3.0065,0.767,3.1027941037,0.2665,-0.013000000000000001,0.2668168848,2.74,0.78,2.8488594209,2.9165,-1.233,3.1664272059,0.2665,-0.013000000000000001,0.2668168848,2.65,-1.22,2.9173446831
2020-12-06 16:00:00,3.0455,0.722,3.1299128183000002,0.23550000000000001,-0.008,0.2356358419,2.81,0.73,2.9032740139,2.9255,-1.1280000000000001,3.1354320675,0.23550000000000001,-0.008,0.2356358419,2.69,-1.12,2.9138462554
2020-12-06 16:30:00,3.1325,0.729,3.2162085209,0.21250000000000002,-0.001,0.2125023529,2.92,0.73,3.0098671067,3.0025,-1.091,3.1945715284,0.21250000000000002,-0.001,0.2125023529,2.79,-1.09,2.9953630832
2020-12-06 17:00:00,3.349,0.7755000000000001,3.4376156344,0.219,-0.0045000000000000005,0.219046228,3.13,0.78,3.2257247248,3.239,-1.1645,3.4419734528,0.219,-0.0045000000000000005,0.219046228,3.02,-1.16,3.2351197814
2020-12-06 17:30:00,3.3835,0.7765000000000001,3.4714585551,0.21350000000000002,-0.0035,0.21352868660000002,3.17,0.78,3.2645520367,3.2835,-1.1635,3.4835476888,0.21350000000000002,-0.0035,0.21352868660000002,3.07,-1.16,3.2818439939
2020-12-06 18:00:00,3.382,0.778,3.4703325489,0.212,-0.002,0.2120094338,3.17,0.78,3.2645520367,3.282,-1.162,3.4816329502,0.212,-0.002,0.2120094338,3.07,-1.16,3.2818439939
2020-12-06 18:30:00,3.2505,-0.1925,3.2561950955,0.2205,-0.0025,0.2205141719,3.03,-0.19,3.0359512513,3.2505,-0.2525,3.2602923949,0.2205,-0.0025,0.2205141719,3.03,-0.25,3.0402960382
2020-12-06 19:00:00,3.163,-0.28850000000000003,3.1761299171,0.243,-0.0085,0.24314861710000002,2.92,-0.28,2.9333939388,3.163,-0.1885,3.1686118806,0.243,-0.0085,0.24314861710000002,2.92,-0.18,2.9255426847
2020-12-06 19:30:00,3.128,-0.28700000000000003,3.1411388062,0.248,-0.007,0.2480987707,2.88,-0.28,2.8935790986,3.128,-0.20700000000000002,3.1348417823,0.248,-0.007,0.2480987707,2.88,-0.2,2.8869360921
2020-12-06 20:00:00,2.9615,-0.23950000000000002,2.9711685412,0.29150000000000004,-0.0095,0.2916547617,2.67,-0.23,2.6798880574,3.0015,-0.23950000000000002,3.0110401027,0.29150000000000004,-0.0095,0.2916547617,2.71,-0.23,2.7197426349000002
2020-12-06 20:30:00,2.9450000000000003,0.453,2.979636555,0.275,-0.007,0.27508907650000003,2.67,0.46,2.7093357119,2.865,-0.967,3.0237913288,0.275,-0.007,0.27508907650000003,2.59,-0.96,2.7621911592
2020-12-06 21:00:00,2.841,0.7615000000000001,2.9412859858,0.221,0.0015,0.22100509040000002,2.62,0.76,2.7280029325,2.731,-1.2985,3.0239813574,0.221,0.0015,0.22100509040000002,2.51,-1.3,2.8266764937
2020-12-06 21:30:00,2.6855,0.729,2.7826877744000003,0.2255,-0.001,0.2255022173,2.46,0.73,2.5660280590999998,2.5855,-1.321,2.903420612,0.2255,-0.001,0.2255022173,2.36,-1.32,2.7040710050000003
2020-12-06 22:00:00,2.6325000000000003,0.6795,2.7187821722,0.2225,-0.0005,0.2225005618,2.41,0.68,2.5040966435,2.5324999999999998,-1.2705,2.8333242843,0.2225,-0.0005,0.2225005618,2.31,-1.27,2.6360955977
2020-12-06 22:30:00,2.507,0.6825,2.5982407991,0.227,0.0025,0.22701376610000001,2.2800000000000002,0.68,2.3792435773,2.407,-1.2974999999999999,2.7344387450000003,0.227,0.0025,0.22701376610000001,2.18,-1.3,2.5381883303
2020-12-06 23:00:00,2.3225,0.681,2.4202824732,0.2225,0.001,0.2225022472,2.1,0.68,2.207351354,2.2325,-1.299,2.5829164233,0.2225,0.001,0.2225022472,2.01,-1.3,2.3937627284
2020-12-06 23:30:00,2.159,0.6515000000000001,2.2551570344,0.219,0.0015,0.2190051369,1.94,0.65,2.0459960899,2.069,-1.2985,2.4427163671,0.219,0.0015,0.2190051369,1.85,-1.3,2.2610838108999998
2020-12-07 00:00:00,2.026,0.6525000000000001,2.1284812073,0.216,0.0025,0.2160144671,1.81,0.65,1.9231744591000002,1.936,-1.2974999999999999,2.3305798098,0.216,0.0025,0.2160144671,1.72,-1.3,2.1560148422
2020-12-07 00:30:00,1.916,0.604,2.0089479834,0.216,0.004,0.2160370339,1.7000000000000002,0.6000000000000001,1.8027756377,1.826,-1.296,2.2391721685,0.216,0.004,0.2160370339,1.6099999999999999,-1.3,2.069323561
2020-12-07 01:00:00,1.916,0.6035,2.0087977126,0.216,0.0035,0.2160283546,1.7000000000000002,0.6000000000000001,1.8027756377,1.826,-1.2965,2.2394615982,0.216,0.0035,0.2160283546,1.6099999999999999,-1.3,2.069323561
2020-12-07 01:30:00,1.7275,0.603,1.8297172596,0.2175,0.003,0.21752068870000002,1.51,0.6000000000000001,1.6248384535,1.6275,-1.327,2.0999250582,0.2175,0.003,0.21752068870000002,1.4100000000000001,-1.33,1.9382982227
2020-12-07 02:00:00,1.8285,0.605,1.9259899403,0.2185,0.005,0.21855720080000002,1.6099999999999999,0.6000000000000001,1.7181676286,1.7485,-1.2850000000000001,2.16990259,0.2185,0.005,0.21855720080000002,1.53,-1.29,2.0012496096
2020-12-07 02:30:00,1.7875,0.604,1.8867888727,0.2175,0.004,0.2175367785,1.57,0.6000000000000001,1.6807438828999999,1.6975,-1.286,2.1296249083,0.2175,0.004,0.2175367785,1.48,-1.29,1.9632880583
2020-12-07 03:00:00,1.74,0.6025,1.8413598915,0.22,0.0025,0.2200142041,1.52,0.6000000000000001,1.6341358573,1.6600000000000001,-1.2875,2.1007751546,0.22,0.0025,0.2200142041,1.44,-1.29,1.9333132183
2020-12-07 03:30:00,1.7105000000000001,0.6005,1.812845967,0.2305,0.0005,0.2305005423,1.48,0.6000000000000001,1.5969971822,1.6205,-1.2895,2.0709491785,0.2305,0.0005,0.2305005423,1.3900000000000001,-1.29,1.8963649438
2020-12-07 04:00:00,1.619,0.6035,1.7278232693,0.219,0.0035,0.21902796630000002,1.4,0.6000000000000001,1.5231546212,1.529,-1.3265,2.0242142303,0.219,0.0035,0.21902796630000002,1.31,-1.33,1.8668154703000002
2020-12-07 04:30:00,1.669,0.603,1.7745900935,0.219,0.003,0.219020547,1.45,0.6000000000000001,1.5692354826,1.579,-1.327,2.0625639384,0.219,0.003,0.219020547,1.3599999999999999,-1.33,1.9022355270000002
2020-12-07 05:00:00,1.819,0.6035,1.9165002609,0.219,0.0035,0.21902796630000002,1.6,0.6000000000000001,1.7088007491,1.7189999999999999,-1.2865,2.1471011271,0.219,0.0035,0.21902796630000002,1.5,-1.29,1.9784084513
2020-12-07 05:30:00,1.816,0.23500000000000001,1.8311419934000002,0.216,0.005,0.2160578626,1.6,0.23,1.6164467204,1.776,-0.915,1.9978490934000002,0.216,0.005,0.2160578626,1.56,-0.92,1.8110770276000001
2020-12-07 06:00:00,1.8225,-0.28350000000000003,1.844418201,0.1925,0.006500000000000001,0.19260970900000002,1.63,-0.29,1.6555965692,1.8525,-0.41350000000000003,1.898088117,0.1925,0.006500000000000001,0.19260970900000002,1.6600000000000001,-0.42,1.7123083834
2020-12-07 06:30:00,2.02,-0.202,2.0300748755,0.19,0.008,0.1901683465,1.83,-0.21,1.842009772,2.05,-0.41200000000000003,2.0909911525,0.19,0.008,0.1901683465,1.8599999999999999,-0.42,1.9068298298
2020-12-07 07:00:00,2.472,-0.0625,2.4727899729000002,0.192,0.007500000000000001,0.1921464285,2.2800000000000002,-0.07,2.2810743083,2.512,-0.41250000000000003,2.5456433863,0.192,0.007500000000000001,0.1921464285,2.32,-0.42,2.3577107541
2020-12-07 07:30:00,2.7199999999999998,-0.181,2.7260155906,0.22,-0.001,0.2200022727,2.5,-0.18,2.5064716236,2.75,-0.231,2.7596849458,0.22,-0.001,0.2200022727,2.5300000000000002,-0.23,2.540433034
2020-12-07 08:00:00,2.8415,-0.18050000000000002,2.8472271599,0.2215,-0.0005,0.2215005643,2.62,-0.18,2.6261759271000003,2.8615,-0.21050000000000002,2.8692320401,0.2215,-0.0005,0.2215005643,2.64,-0.21,2.6483391022
2020-12-07 08:30:00,2.9985,-0.127,3.0011883063,0.20850000000000002,0.003,0.2085215816,2.79,-0.13,2.7930270317,3.0285,-0.147,3.0320655089,0.20850000000000002,0.003,0.2085215816,2.8200000000000003,-0.15,2.8239865439000003
2020-12-07 09:00:00,3.3385,0.6715,3.4053626092,0.1985,0.0015,0.1985056674,3.14,0.67,3.2106852851,3.2585,-0.8585,3.3696950159,0.1985,0.0015,0.1985056674,3.06,-0.86,3.17855313
2020-12-07 09:30:00,3.3775,0.9225000000000001,3.5012158602,0.1975,0.0025,0.1975158222,3.18,0.92,3.3104078299,3.2875,-1.0875,3.4627030626,0.1975,0.0025,0.1975158222,3.09,-1.09,3.2766141061000003
2020-12-07 10:00:00,3.4815,0.9215000000000001,3.6013892458,0.2315,0.0015,0.2315048596,3.25,0.92,3.3777063223,3.3815,-1.0885,3.5523758951,0.2315,0.0015,0.2315048596,3.15,-1.09,3.3332566658
2020-12-07 10:30:00,3.403,0.8625,3.5106004116,0.233,0.0025,0.2330134116,3.17,0.86,3.2845852097,3.283,-1.0875,3.4584310388,0.233,0.0025,0.2330134116,3.05,-1.09,3.2389195729
2020-12-07 11:00:00,3.553,0.8295,3.6485448127,0.253,-0.0005,0.25300049410000003,3.3,0.8300000000000001,3.4027782766,3.423,-1.0005,3.5662205835,0.253,-0.0005,0.25300049410000003,3.17,-1.0,3.323988568
2020-12-07 11:30:00,3.3895,0.7855000000000001,3.4793275931,0.2695,-0.0045000000000000005,0.26953756700000003,3.12,0.79,3.2184623658,3.2595,-1.0045,3.4107712471,0.2695,-0.0045000000000000005,0.26953756700000003,2.99,-1.0,3.1527924131
2020-12-07 12:00:00,3.442,0.784,3.5301586367,0.28200000000000003,-0.006,0.2820638226,3.16,0.79,3.2572534442,3.302,-0.986,3.4460702256,0.28200000000000003,-0.006,0.2820638226,3.02,-0.98,3.1750275589
2020-12-07 12:30:00,3.6485000000000003,0.8395,3.7438366017,0.2585,-0.0005,0.2585004836,3.39,0.84,3.4925205798,3.5085,-0.9805,3.642931855,0.2585,-0.0005,0.2585004836,3.25,-0.98,3.3945397332000002
2020-12-07 13:00:00,3.487,0.8210000000000001,3.582346996,0.177,0.001,0.1770028248,3.31,0.8200000000000001,3.4100586505,3.347,-0.979,3.4872410298,0.177,0.001,0.1770028248,3.17,-0.98,3.3180265219000002
2020-12-07 13:30:00,3.6025,0.8160000000000001,3.6937599069,0.0125,-0.004,0.0131244047,3.59,0.8200000000000001,3.682458418,3.4625,-0.984,3.5996058465000003,0.0125,-0.004,0.0131244047,3.45,-0.98,3.5864885334
2020-12-07 14:00:00,3.5949999999999998,0.8475,3.6935458911,0.005,-0.0025,0.005590169900000001,3.59,0.85,3.6892546673,3.455,-0.9625,3.5865625953,0.005,-0.0025,0.005590169900000001,3.45,-0.96,3.5810752575
2020-12-07 14:30:00,3.566,0.8170000000000001,3.6583937732000003,0.006,-0.003,0.0067082039,3.56,0.8200000000000001,3.6532177597,3.426,-0.993,3.5670050463000003,0.006,-0.003,0.0067082039,3.42,-0.99,3.5604072801
2020-12-07 15:00:00,3.3635,0.8055,3.4586070173,0.2635,0.0055000000000000005,0.2635573941,3.1,0.8,3.2015621187,3.2235,-1.0045,3.3763845308000002,0.2635,0.0055000000000000005,0.2635573941,2.96,-1.01,3.1275709424
2020-12-07 15:30:00,3.4835000000000003,0.806,3.5755290867,0.2235,0.006,0.2235805224,3.26,0.8,3.356724594,3.3435,-1.004,3.4909895803,0.2235,0.006,0.2235805224,3.12,-1.01,3.2794054339
2020-12-07 16:00:00,3.5605,0.807,3.6508093966,0.24050000000000002,0.007,0.24060184950000002,3.32,0.8,3.4150256222,3.4305,-1.003,3.574120766,0.24050000000000002,0.007,0.24060184950000002,3.19,-1.01,3.3460723244
2020-12-07 16:30:00,3.7325,0.8035,3.8180058277,0.24250000000000002,0.0035,0.2425252564,3.49,0.8,3.5805167225,3.6025,-1.0065,3.740461001,0.24250000000000002,0.0035,0.2425252564,3.36,-1.01,3.5085182057
2020-12-07 17:00:00,3.8365,0.7735000000000001,3.9136983149,0.23650000000000002,0.0035,0.23652589710000002,3.6,0.77,3.681426354,3.7065,-1.0065,3.8407270796,0.23650000000000002,0.0035,0.23652589710000002,3.47,-1.01,3.6140005534
2020-12-07 17:30:00,3.886,0.773,3.9621364187,0.23600000000000002,0.003,0.23601906700000003,3.65,0.77,3.7303351056,3.746,-1.007,3.8789902036,0.23600000000000002,0.003,0.23601906700000003,3.51,-1.01,3.6524238527
2020-12-07 18:00:00,3.8225,0.7675000000000001,3.8987898764,0.2525,-0.0025,0.25251237590000003,3.5700000000000003,0.77,3.652095289,3.6825,-1.0125,3.8191573023,0.2525,-0.0025,0.25251237590000003,3.43,-1.01,3.5756118358
2020-12-07 18:30:00,3.8235,0.769,3.9000658007,0.2535,-0.001,0.2535019724,3.5700000000000003,0.77,3.652095289,3.6835,-0.991,3.8144794206,0.2535,-0.001,0.2535019724,3.43,-0.99,3.5700140056
2020-12-07 19:00:00,3.682,0.767,3.7610388193,0.252,-0.003,0.2520178565,3.43,0.77,3.5153662683,3.542,-1.033,3.6895600009000002,0.252,-0.003,0.2520178565,3.29,-1.03,3.4474628352
2020-12-07 19:30:00,3.4805,0.76,3.5625103859,0.24050000000000002,-0.01,0.2407078104,3.24,0.77,3.3302402316,3.3405,-1.08,3.510746395,0.24050000000000002,-0.01,0.2407078104,3.1,-1.07,3.27946642
2020-12-07 20:00:00,3.432,0.8775000000000001,3.5424045859,0.252,-0.0125,0.2523098294,3.18,0.89,3.3021962389,3.322,-1.1925,3.529552415,0.252,-0.0125,0.2523098294,3.07,-1.18,3.288966403
2020-12-07 20:30:00,3.3215,0.961,3.4577280474,0.2515,-0.009000000000000001,0.2516609823,3.07,0.97,3.219596248,3.2315,-1.279,3.4754040413,0.2515,-0.009000000000000001,0.2516609823,2.98,-1.27,3.2393363518
2020-12-07 21:00:00,3.148,0.932,3.2830668589,0.218,0.002,0.2180091741,2.93,0.93,3.0740526996,3.058,-1.298,3.3220728469,0.218,0.002,0.2180091741,2.84,-1.3,3.1233955881
2020-12-07 21:30:00,2.995,0.795,3.0987174766,0.225,0.005,0.2250555487,2.77,0.79,2.8804513535,2.895,-1.235,3.147419578,0.225,0.005,0.2250555487,2.67,-1.24,2.9438919817
2020-12-07 22:00:00,2.8235,0.765,2.9252995146,0.2235,0.005,0.2235559214,2.6,0.76,2.7088004725,2.7235,-1.235,2.9904309472,0.2235,0.005,0.2235559214,2.5,-1.24,2.7906271697
2020-12-07 22:30:00,2.782,0.765,2.8852641127,0.222,0.005,0.2220562992,2.56,0.76,2.6704306769,2.682,-1.205,2.9402634236000003,0.222,0.005,0.2220562992,2.46,-1.21,2.7414777037
2020-12-07 23:00:00,2.392,0.078,2.3932714012,0.222,-0.002,0.22200900880000002,2.17,0.08,2.1714741537,2.362,-0.642,2.4476944254,0.222,-0.002,0.22200900880000002,2.14,-0.64,2.2336517186
2020-12-07 23:30:00,2.108,-0.2515,2.1229498934,0.20800000000000002,-0.0015,0.2080054086,1.9,-0.25,1.9163767897000001,2.128,-0.3715,2.1601843093,0.20800000000000002,-0.0015,0.2080054086,1.92,-0.37,1.9553260598
2020-12-08 00:00:00,2.018,-0.252,2.0336735235,0.20800000000000002,-0.002,0.2080096152,1.81,-0.25,1.8271836251,2.058,-0.402,2.0968948471,0.20800000000000002,-0.002,0.2080096152,1.85,-0.4,1.8927493230999999
2020-12-08 00:30:00,1.8585,-0.252,1.8755069315,0.20850000000000002,-0.002,0.2085095921,1.65,-0.25,1.6688319268,1.8785,-0.402,1.9210325999000002,0.20850000000000002,-0.002,0.2085095921,1.67,-0.4,1.7172361514999999
2020-12-08 01:00:00,1.7515,-0.297,1.7765025331,0.2315,-0.007,0.2316058074,1.52,-0.29,1.5474172030000002,1.7715,-0.427,1.8222352345,0.2315,-0.007,0.2316058074,1.54,-0.42,1.5962455951
2020-12-08 01:30:00,1.7189999999999999,-0.299,1.7448100183,0.23900000000000002,-0.009000000000000001,0.239169396,1.48,-0.29,1.5081445554,1.749,-0.429,1.8008448018,0.23900000000000002,-0.009000000000000001,0.239169396,1.51,-0.42,1.5673225577
2020-12-08 02:00:00,1.798,-0.297,1.8223646726,0.228,-0.007,0.2281074308,1.57,-0.29,1.5965587994,1.828,-0.427,1.8772088323,0.228,-0.007,0.2281074308,1.6,-0.42,1.6542067585
2020-12-08 02:30:00,1.7345000000000002,-0.2995,1.7601677477000002,0.2245,-0.0095,0.2247009123,1.51,-0.29,1.5375955255,1.7645,-0.4295,1.8160205120000001,0.2245,-0.0095,0.2247009123,1.54,-0.42,1.5962455951
2020-12-08 03:00:00,1.6485,-0.299,1.6753964456000001,0.2185,-0.009000000000000001,0.21868527610000002,1.43,-0.29,1.4591093174,1.6785,-0.429,1.7324558436,0.2185,-0.009000000000000001,0.21868527610000002,1.46,-0.42,1.5192103212
2020-12-08 03:30:00,1.651,-0.3015,1.6783036823000002,0.221,-0.0115,0.2212990059,1.43,-0.29,1.4591093174,1.681,-0.4315,1.7354979833000002,0.221,-0.0115,0.2212990059,1.46,-0.42,1.5192103212
2020-12-08 04:00:00,1.584,-0.31,1.6140495655,0.28400000000000003,-0.02,0.2847033544,1.3,-0.29,1.3319534526,1.624,-0.44,1.682550445,0.28400000000000003,-0.02,0.2847033544,1.34,-0.42,1.4042791745
2020-12-08 04:30:00,1.653,-0.311,1.6820017836,0.293,-0.021,0.29375159570000003,1.3599999999999999,-0.29,1.3905754205,1.683,-0.41100000000000003,1.7324577917,0.293,-0.021,0.29375159570000003,1.3900000000000001,-0.39,1.4436758639
2020-12-08 05:00:00,1.675,-0.363,1.7138827264,0.555,-0.073,0.5597803141000001,1.12,-0.29,1.1569356075,1.695,-0.373,1.7355558188,0.555,-0.073,0.5597803141000001,1.1400000000000001,-0.30000000000000004,1.1788129623
2020-12-08 05:30:00,1.803,-0.061500000000000006,1.8040485720000001,0.423,-0.0415,0.4250308812,1.38,-0.02,1.3801449199,1.783,-0.6115,1.8849459541,0.423,-0.0415,0.4250308812,1.3599999999999999,-0.5700000000000001,1.4746185948
2020-12-08 06:00:00,1.951,0.5895,2.0381146312,0.531,-0.060500000000000005,0.5344354498,1.42,0.65,1.5616977941,1.861,-1.2805,2.2589823483,0.531,-0.060500000000000005,0.5344354498,1.33,-1.22,1.8047991578
2020-12-08 06:30:00,2.163,0.619,2.2498288824,0.673,-0.091,0.6791244363000001,1.49,0.71,1.6505150711,2.083,-1.221,2.4144833816,0.673,-0.091,0.6791244363000001,1.4100000000000001,-1.13,1.8069311
2020-12-08 07:00:00,2.5655,0.12150000000000001,2.5683754593,0.6255000000000001,-0.0785,0.6304066148,1.94,0.2,1.9502820309,2.5555,-0.5985,2.6246490242,0.6255000000000001,-0.0785,0.6304066148,1.9300000000000002,-0.52,1.9988246546
2020-12-08 07:30:00,2.7145,-0.001,2.7145001842000003,0.4045,-0.031,0.4056861472,2.31,0.03,2.310194797,2.7345,-0.41100000000000003,2.7652145034,0.4045,-0.031,0.4056861472,2.33,-0.38,2.3607837682
2020-12-08 08:00:00,2.933,0.6415000000000001,3.0023343002,0.623,-0.0785,0.6279261501,2.31,0.72,2.4196074062,2.833,-0.9985,3.0038127854,0.623,-0.0785,0.6279261501,2.21,-0.92,2.3938462773999998
2020-12-08 08:30:00,3.148,0.8155,3.2519139364,0.458,-0.044500000000000005,0.4601567668,2.69,0.86,2.8241281841,3.038,-1.0945,3.2291445075,0.458,-0.044500000000000005,0.4601567668,2.58,-1.05,2.7854802099000002
2020-12-08 09:00:00,3.234,0.8435,3.3421921324,0.304,-0.0165,0.30444745030000003,2.93,0.86,3.0536044276,3.124,-1.0965,3.3108440389,0.304,-0.0165,0.30444745030000003,2.8200000000000003,-1.08,3.0197350877
2020-12-08 09:30:00,3.37,0.8695,3.4803635227000003,0.31,-0.0205,0.31067708320000004,3.06,0.89,3.1868009037,3.25,-1.0505,3.41556002,0.31,-0.0205,0.31067708320000004,2.94,-1.03,3.1152046482
2020-12-08 10:00:00,3.4545,0.877,3.56408463,0.4545,-0.043000000000000003,0.45652957190000004,3.0,0.92,3.1378973852,3.3445,-1.093,3.5185692049,0.4545,-0.043000000000000003,0.45652957190000004,2.89,-1.05,3.0748333288
2020-12-08 10:30:00,3.5145,0.9275,3.6348268872,0.4545,-0.0425,0.4564827489,3.06,0.97,3.2100623047,3.4045,-1.0925,3.5754966788,0.4545,-0.0425,0.4564827489,2.95,-1.05,3.1312936624
2020-12-08 11:00:00,3.5705,0.935,3.6908935571,0.41050000000000003,-0.035,0.41198938090000004,3.16,0.97,3.3055256768,3.4605,-1.085,3.6266079536999998,0.41050000000000003,-0.035,0.41198938090000004,3.05,-1.05,3.2256782233
2020-12-08 11:30:00,3.352,0.9735,3.4905022919,0.422,-0.036500000000000005,0.42357555410000003,2.93,1.01,3.0991934435,3.252,-1.1365,3.4448710063,0.422,-0.036500000000000005,0.42357555410000003,2.83,-1.1,3.0362641519
2020-12-08 12:00:00,3.3445,0.9905,3.4880898068,0.5445,-0.0695,0.5489175712000001,2.8,1.06,2.9939271868,3.2345,-1.1495,3.432687067,0.5445,-0.0695,0.5489175712000001,2.69,-1.08,2.8987066081
2020-12-08 12:30:00,3.565,0.9725,3.6952647064,0.665,-0.08750000000000001,0.6707318764,2.9,1.06,3.0876528302,3.465,-1.1275,3.6438278294,0.665,-0.08750000000000001,0.6707318764,2.8,-1.04,2.9869047524
2020-12-08 13:00:00,3.672,0.9395,3.790282872,0.5720000000000001,-0.060500000000000005,0.5751906206,3.1,1.0,3.257299495,3.5620000000000003,-1.1005,3.7281287867,0.5720000000000001,-0.060500000000000005,0.5751906206,2.99,-1.04,3.1657068721
2020-12-08 13:30:00,3.5175,0.917,3.6350646831,0.5875,-0.063,0.5908682171,2.93,0.98,3.0895468923,3.4075,-1.103,3.5815730134,0.5875,-0.063,0.5908682171,2.8200000000000003,-1.04,3.0056613249
2020-12-08 14:00:00,3.489,0.9355,3.6122404751,0.489,-0.044500000000000005,0.4910206207,3.0,0.98,3.1560101394,3.379,-1.1045,3.5549347744,0.489,-0.044500000000000005,0.4910206207,2.89,-1.06,3.0782624969
2020-12-08 14:30:00,3.5175,0.8995000000000001,3.6306895351,0.4675,-0.0405,0.4692509989,3.05,0.9400000000000001,3.1915670132,3.4075,-1.1005,3.5808038902,0.4675,-0.0405,0.4692509989,2.94,-1.06,3.1252519898
2020-12-08 15:00:00,3.2880000000000003,0.843,3.3943472126,0.40800000000000003,-0.027,0.4088924064,2.88,0.87,3.0085378509,3.178,-1.067,3.3523384376,0.40800000000000003,-0.027,0.4088924064,2.77,-1.04,2.9588004326
2020-12-08 15:30:00,3.4130000000000003,0.8435,3.5156878772,0.41300000000000003,-0.026500000000000003,0.4138493083,3.0,0.87,3.1236036881,3.293,-1.0665,3.4613972973,0.41300000000000003,-0.026500000000000003,0.4138493083,2.88,-1.04,3.0620254734
2020-12-08 16:00:00,3.5445,0.838,3.6422141961000003,0.47450000000000003,-0.032,0.47557780650000003,3.07,0.87,3.1908932919,3.4145,-1.012,3.5613135568,0.47450000000000003,-0.032,0.47557780650000003,2.94,-0.98,3.099032107
2020-12-08 16:30:00,3.678,0.81,3.7661364819000003,0.608,-0.06,0.6109533534,3.07,0.87,3.1908932919,3.518,-1.01,3.6601125666,0.608,-0.06,0.6109533534,2.91,-0.9500000000000001,3.0611435772
2020-12-08 17:00:00,3.8970000000000002,0.7965,3.9775647386,0.447,-0.0335,0.4482535555,3.45,0.8300000000000001,3.5484362753000003,3.757,-1.0135,3.8913019993,0.447,-0.0335,0.4482535555,3.31,-0.98,3.4520283892
2020-12-08 17:30:00,3.8685,0.793,3.9489417886,0.4585,-0.037,0.459990489,3.41,0.8300000000000001,3.5095583768000003,3.7285,-1.017,3.8647123114,0.4585,-0.037,0.459990489,3.27,-0.98,3.4136930148999998
2020-12-08 18:00:00,3.8535,0.7915000000000001,3.9339464282,0.4635,-0.0385,0.4650962266,3.39,0.8300000000000001,3.4901289374,3.7335000000000003,-1.0185,3.8699308133,0.4635,-0.0385,0.4650962266,3.27,-0.98,3.4136930148999998
2020-12-08 18:30:00,3.789,0.761,3.8646658329,0.619,-0.069,0.6228338462,3.17,0.8300000000000001,3.2768582514,3.649,-1.019,3.7886095075,0.619,-0.069,0.6228338462,3.03,-0.9500000000000001,3.1754369778
