Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-12-08 19:00:00,3.648,0.7385,3.7220003023,0.598,-0.061500000000000006,0.6011540984,3.05,0.8,3.1531730051,3.508,-1.0315,3.6565087515,0.598,-0.061500000000000006,0.6011540984,2.91,-0.97,3.0674093304
2020-12-08 19:30:00,3.441,0.6715,3.5059083345,0.721,-0.1085,0.7291181317000001,2.7199999999999998,0.78,2.8296289509,3.311,-1.0785,3.4822238943,0.721,-0.1085,0.7291181317000001,2.59,-0.97,2.7656825559
2020-12-08 20:00:00,3.444,0.7005,3.5145179257,0.754,-0.11950000000000001,0.7634109313,2.69,0.8200000000000001,2.8122055401,3.314,-1.0895,3.4884962735,0.754,-0.11950000000000001,0.7634109313,2.56,-0.97,2.7376084453000002
2020-12-08 20:30:00,3.2905,0.7265,3.3697466522,0.6905,-0.0935,0.6968016217,2.6,0.8200000000000001,2.7262428358,3.1705,-1.1435,3.3704098415,0.6905,-0.0935,0.6968016217,2.48,-1.05,2.6931208662
2020-12-08 21:00:00,3.096,0.7735000000000001,3.1911625233,0.626,-0.0765,0.6306569987,2.47,0.85,2.6121638540000003,2.9859999999999998,-1.2165,3.2242934497,0.626,-0.0765,0.6306569987,2.36,-1.1400000000000001,2.6209158705
2020-12-08 21:30:00,2.9395,0.755,3.0349110778,0.5695,-0.065,0.5731973918000001,2.37,0.8200000000000001,2.5078476828,2.8395,-1.235,3.096447198,0.5695,-0.065,0.5731973918000001,2.27,-1.17,2.5537815098000003
2020-12-08 22:00:00,2.791,0.7065,2.8790316514,0.681,-0.0935,0.6873887183,2.11,0.8,2.2565681909,2.691,-1.1935,2.943794023,0.681,-0.0935,0.6873887183,2.01,-1.1,2.2913096692
2020-12-08 22:30:00,2.751,0.7015,2.8390320974,0.451,-0.0385,0.4526403097,2.3,0.74,2.4161125802,2.651,-1.1785,2.9011486087,0.451,-0.0385,0.4526403097,2.2,-1.1400000000000001,2.4778216239
2020-12-08 23:00:00,2.3665,0.6825,2.4629511769,0.34650000000000003,-0.0275,0.34758955680000003,2.02,0.71,2.1411445537000002,2.2665,-1.2675,2.596840099,0.34650000000000003,-0.0275,0.34758955680000003,1.92,-1.24,2.2856071403
2020-12-08 23:30:00,2.204,0.669,2.3032969848000002,0.394,-0.041,0.3961275047,1.81,0.71,1.9442736433,2.114,-1.321,2.4927970234,0.394,-0.041,0.3961275047,1.72,-1.28,2.1440149253
2020-12-09 00:00:00,2.0235,0.676,2.133431098,0.35350000000000004,-0.034,0.3551313137,1.67,0.71,1.8146625031,1.9435,-1.354,2.3686511457,0.35350000000000004,-0.034,0.3551313137,1.5899999999999999,-1.32,2.0665188119
2020-12-09 00:30:00,1.9255,0.6615,2.0359598473,0.42550000000000004,-0.0485,0.42825518090000003,1.5,0.71,1.6595481313,1.8455,-1.3685,2.2975340041,0.42550000000000004,-0.0485,0.42825518090000003,1.42,-1.32,1.9387624919
2020-12-09 01:00:00,1.9220000000000002,0.6565000000000001,2.0310283725,0.47200000000000003,-0.053500000000000006,0.4750223679,1.45,0.71,1.6144968256,1.842,-1.3535,2.2858097581,0.47200000000000003,-0.053500000000000006,0.4750223679,1.37,-1.3,1.8886238376
2020-12-09 01:30:00,1.6675,0.0025,1.6675018741,0.5075000000000001,-0.0575,0.5107470019,1.16,0.06,1.1615506877,1.6575000000000002,-0.7575000000000001,1.8223919721000001,0.5075000000000001,-0.0575,0.5107470019,1.15,-0.7000000000000001,1.3462912018
2020-12-09 02:00:00,1.6720000000000002,-0.3015,1.6989662298,0.602,-0.0815,0.6074917695000001,1.07,-0.22,1.0923827168,1.6920000000000002,-0.4315,1.7461547039,0.602,-0.0815,0.6074917695000001,1.09,-0.35000000000000003,1.1448143954
2020-12-09 02:30:00,1.742,-0.28600000000000003,1.7653215005,0.542,-0.066,0.546003663,1.2,-0.22,1.22,1.772,-0.41600000000000004,1.8201758156999999,0.542,-0.066,0.546003663,1.23,-0.35000000000000003,1.2788275881
2020-12-09 03:00:00,1.6135000000000002,-0.355,1.6520917801000001,0.3135,-0.025,0.3144952305,1.3,-0.33,1.3412307781,1.6335000000000002,-0.375,1.6759914230000001,0.3135,-0.025,0.3144952305,1.32,-0.35000000000000003,1.3656134153
2020-12-09 03:30:00,1.6155,-0.35950000000000004,1.6550167673,0.2155,-0.0095,0.2157092951,1.4,-0.35000000000000003,1.443086969,1.6355,-0.35950000000000004,1.6745448635,0.2155,-0.0095,0.2157092951,1.42,-0.35000000000000003,1.4624978632
2020-12-09 04:00:00,1.605,0.0675,1.6064187655,0.47500000000000003,-0.0625,0.47909419740000003,1.13,0.13,1.1374532957,1.5750000000000002,-0.8125,1.7722249434,0.47500000000000003,-0.0625,0.47909419740000003,1.1,-0.75,1.3313526956000001
2020-12-09 04:30:00,1.7405,0.562,1.828984486,0.7205,-0.108,0.7285494149,1.02,0.67,1.2203687967,1.6605,-1.278,2.0953625581,0.7205,-0.108,0.7285494149,0.9400000000000001,-1.17,1.500833102
2020-12-09 05:00:00,1.8130000000000002,0.551,1.8948799433999999,0.743,-0.11900000000000001,0.7524692685000001,1.07,0.67,1.2624579201000001,1.7429999999999999,-1.2690000000000001,2.1560171613,0.743,-0.11900000000000001,0.7524692685000001,1.0,-1.15,1.5239750654000002
2020-12-09 05:30:00,1.863,0.582,1.9517922533,0.793,-0.138,0.8049180082,1.07,0.72,1.2896898852,1.7930000000000001,-1.248,2.1845715827,0.793,-0.138,0.8049180082,1.0,-1.11,1.4940214189
2020-12-09 06:00:00,1.87,0.5700000000000001,1.9549424544,0.73,-0.11,0.738241153,1.1400000000000001,0.68,1.3274034805000001,1.79,-1.26,2.1889952033,0.73,-0.11,0.738241153,1.06,-1.15,1.5640012788000002
2020-12-09 06:30:00,2.088,-0.11750000000000001,2.0913034811,0.728,-0.1075,0.7358941840000001,1.3599999999999999,-0.01,1.3600367642,2.098,-0.4675,2.1494558032,0.728,-0.1075,0.7358941840000001,1.37,-0.36,1.4165097952
2020-12-09 07:00:00,2.4685,-0.186,2.4754975762,0.6385000000000001,-0.076,0.6430071928000001,1.83,-0.11,1.8333030301000002,2.4985,-0.306,2.5171686972,0.6385000000000001,-0.076,0.6430071928000001,1.8599999999999999,-0.23,1.8741664814
2020-12-09 07:30:00,2.726,-0.20500000000000002,2.7336973132,0.6960000000000001,-0.095,0.7024535572,2.03,-0.11,2.032978111,2.7560000000000002,-0.225,2.7651692534,0.6960000000000001,-0.095,0.7024535572,2.06,-0.13,2.0640978659
2020-12-09 08:00:00,2.7805,-0.24750000000000003,2.7914935966,0.5505,-0.0575,0.5534948058,2.23,-0.19,2.2380795339,2.7805,-0.1675,2.7855406118,0.5505,-0.0575,0.5534948058,2.23,-0.11,2.2327113562
2020-12-09 08:30:00,3.1455,0.044500000000000005,3.1458147593,0.4355,-0.035500000000000004,0.4369445045,2.71,0.08,2.7111805547000003,3.1355,-0.3055,3.1503476792,0.4355,-0.035500000000000004,0.4369445045,2.7,-0.27,2.7134664177000003
2020-12-09 09:00:00,3.159,0.541,3.2049901716,0.289,-0.009000000000000001,0.2891401044,2.87,0.55,2.9222251796,3.099,-0.739,3.185894223,0.289,-0.009000000000000001,0.2891401044,2.81,-0.73,2.9032740139
2020-12-09 09:30:00,3.4545,-0.0935,3.4557651107,0.3645,-0.0235,0.36525675900000004,3.09,-0.07,3.0907927786,3.4745,-0.043500000000000004,3.4747722947,0.3645,-0.0235,0.36525675900000004,3.11,-0.02,3.110064308
2020-12-09 10:00:00,3.497,-0.083,3.4979848485,0.297,-0.013000000000000001,0.2972843756,3.2,-0.07,3.2007655334,3.517,-0.063,3.5175642141,0.297,-0.013000000000000001,0.2972843756,3.22,-0.05,3.2203881754
2020-12-09 10:30:00,3.4185,-0.0205,3.4185614665,0.5185000000000001,-0.0505,0.5209534528,2.9,0.03,2.9001551683,3.4585,-0.1505,3.4617730284,0.5185000000000001,-0.0505,0.5209534528,2.94,-0.1,2.9417001887
2020-12-09 11:00:00,3.5105,0.024,3.5105820386,0.2805,-0.006,0.2805641638,3.23,0.03,3.2301393159,3.5505,-0.106,3.5520819598999998,0.2805,-0.006,0.2805641638,3.27,-0.1,3.2715286947
2020-12-09 11:30:00,3.316,-0.043000000000000003,3.316278788,0.256,-0.003,0.2560175775,3.06,-0.04,3.0602614267,3.356,-0.17300000000000001,3.3604560702,0.256,-0.003,0.2560175775,3.1,-0.17,3.1046577911
2020-12-09 12:00:00,3.3795,-0.037,3.3797025387,0.2195,0.003,0.2195205002,3.16,-0.04,3.1602531544,3.4195,-0.167,3.4235755066999998,0.2195,0.003,0.2195205002,3.2,-0.17,3.2045124434
2020-12-09 12:30:00,3.56,-0.006500000000000001,3.560005934,0.22,0.0035,0.2200278391,3.34,-0.01,3.34001497,3.59,-0.1365,3.5925940837,0.22,0.0035,0.2200278391,3.37,-0.14,3.3729067583
2020-12-09 13:00:00,3.635,-0.0095,3.635012414,0.245,0.0005,0.24500051020000002,3.39,-0.01,3.3900147492,3.665,-0.1395,3.6676539163,0.245,0.0005,0.24500051020000002,3.42,-0.14,3.4228642976
2020-12-09 13:30:00,3.6635,-0.1095,3.6651360821,0.29350000000000004,-0.0095,0.29365370760000004,3.37,-0.1,3.3714833531,3.6734999999999998,-0.0495,3.6738334883,0.29350000000000004,-0.0095,0.29365370760000004,3.38,-0.04,3.3802366781
2020-12-09 14:00:00,3.633,-0.043500000000000004,3.6332604159,0.443,-0.0335,0.4442648422,3.19,-0.01,3.1900156739,3.673,-0.10350000000000001,3.6744579532,0.443,-0.0335,0.4442648422,3.23,-0.07,3.2307584249
2020-12-09 14:30:00,3.387,-0.044,3.3872857866,0.40700000000000003,-0.014,0.40724071510000004,2.98,-0.03,2.9801510029,3.427,-0.17400000000000002,3.4314144314,0.40700000000000003,-0.014,0.40724071510000004,3.02,-0.16,3.0242354406
2020-12-09 15:00:00,3.318,-0.0985,3.319461741,0.358,-0.0085,0.3581008936,2.96,-0.09,2.9613679272,3.338,-0.1085,3.3397629033,0.358,-0.0085,0.3581008936,2.98,-0.1,2.9816773803
2020-12-09 15:30:00,3.3970000000000002,-0.0975,3.3983989245,0.327,-0.007500000000000001,0.32708599790000004,3.07,-0.09,3.0713189349,3.427,-0.1075,3.4286856447,0.327,-0.007500000000000001,0.32708599790000004,3.1,-0.1,3.1016124839
2020-12-09 16:00:00,3.4125,-0.0975,3.413892573,0.3825,-0.007500000000000001,0.3825735223,3.03,-0.09,3.031336339,3.4425,-0.1075,3.4441780587,0.3825,-0.007500000000000001,0.3825735223,3.06,-0.1,3.0616335509
2020-12-09 16:30:00,3.5525,-0.0985,3.5538652901,0.36250000000000004,-0.0085,0.3625996415,3.19,-0.09,3.1912693399,3.5825,-0.1085,3.584142645,0.36250000000000004,-0.0085,0.3625996415,3.22,-0.1,3.2215524208
2020-12-09 17:00:00,3.7365,-0.109,3.7380895187,0.40650000000000003,-0.019,0.4069437922,3.33,-0.09,3.3312159942,3.7765,-0.11900000000000001,3.778374419,0.40650000000000003,-0.019,0.4069437922,3.37,-0.1,3.3714833531
2020-12-09 17:30:00,3.7030000000000003,-0.08650000000000001,3.7040101579,0.493,-0.036500000000000005,0.4943493198,3.21,-0.05,3.2103893845,3.743,-0.0965,3.7442437486999998,0.493,-0.036500000000000005,0.4943493198,3.25,-0.06,3.250553799
2020-12-09 18:00:00,3.7945,-0.106,3.7959802752,0.5845,-0.056,0.5871765067,3.21,-0.05,3.2103893845,3.8345000000000002,-0.116,3.8362541952,0.5845,-0.056,0.5871765067,3.25,-0.06,3.250553799
2020-12-09 18:30:00,3.745,-0.09,3.7460812858,0.645,-0.07,0.6487873303,3.1,-0.02,3.1000645155,3.765,-0.11,3.7666065629,0.645,-0.07,0.6487873303,3.12,-0.04,3.1202563997
2020-12-09 19:00:00,3.6189999999999998,-0.124,3.6211237206,0.809,-0.124,0.8184479214,2.81,0.0,2.81,3.6390000000000002,-0.134,3.6414663255,0.809,-0.124,0.8184479214,2.83,-0.01,2.8300176678
2020-12-09 19:30:00,3.3995,-0.187,3.4046393715,0.7895000000000001,-0.127,0.7996494544,2.61,-0.06,2.6106895641,3.4095,-0.137,3.4122513463,0.7895000000000001,-0.127,0.7996494544,2.62,-0.01,2.6200190839
2020-12-09 20:00:00,3.3485,-0.12350000000000001,3.350776701,0.7785000000000001,-0.12350000000000001,0.7882350538,2.5700000000000003,0.0,2.5700000000000003,3.3785,-0.2335,3.3865593897,0.7785000000000001,-0.12350000000000001,0.7882350538,2.6,-0.11,2.6023258826999998
2020-12-09 20:30:00,3.2075,-0.10400000000000001,3.2091856054,0.7375,-0.10400000000000001,0.7447967844000001,2.47,0.0,2.47,3.2375,-0.28400000000000003,3.2499326531,0.7375,-0.10400000000000001,0.7447967844000001,2.5,-0.18,2.5064716236
2020-12-09 21:00:00,3.0925,-0.1395,3.0956447632,0.7525000000000001,-0.1095,0.76042521,2.34,-0.03,2.3401922998,3.1225,-0.28950000000000004,3.1358916595,0.7525000000000001,-0.1095,0.76042521,2.37,-0.18,2.3768256141
2020-12-09 21:30:00,2.9395,-0.1605,2.9438784791,0.7195,-0.1005,0.7264850308,2.22,-0.06,2.2208106628,2.9695,-0.3105,2.9856892839,0.7195,-0.1005,0.7264850308,2.25,-0.21,2.2597787502
2020-12-09 22:00:00,2.7315,-0.177,2.7372287537,0.7715000000000001,-0.117,0.7803212479,1.96,-0.06,1.9609181523,2.7615,-0.307,2.7785124167,0.7715000000000001,-0.117,0.7803212479,1.99,-0.19,1.9990497743
2020-12-09 22:30:00,2.7445,0.115,2.7469083075,0.7845000000000001,-0.125,0.7943961543,1.96,0.24,1.9746392076000001,2.7445,-0.585,2.806154887,0.7845000000000001,-0.125,0.7943961543,1.96,-0.46,2.0132560692
2020-12-09 23:00:00,2.3905,0.127,2.3938711849,0.8005,-0.133,0.8114735054000001,1.5899999999999999,0.26,1.6111176245,2.3705,-0.7030000000000001,2.4725450956,0.8005,-0.133,0.8114735054000001,1.57,-0.5700000000000001,1.6702694393000002
2020-12-09 23:30:00,2.239,0.6685,2.3366671243,0.799,-0.1315,0.8097488808000001,1.44,0.8,1.6473008226,2.159,-1.3014999999999999,2.5209488789,0.799,-0.1315,0.8097488808000001,1.3599999999999999,-1.17,1.7940178371000002
2020-12-10 00:00:00,2.098,0.6965,2.2105918325,0.778,-0.12350000000000001,0.7877412329,1.32,0.8200000000000001,1.5539626764999999,2.028,-1.3435000000000001,2.4326479914,0.778,-0.12350000000000001,0.7877412329,1.25,-1.22,1.7466825699
2020-12-10 00:30:00,1.9220000000000002,0.685,2.0404188296,0.762,-0.115,0.7706289639,1.16,0.8,1.4091131963,1.862,-1.355,2.3028393343999998,0.762,-0.115,0.7706289639,1.1,-1.24,1.65758861
2020-12-10 01:00:00,1.83,0.6665,1.9475939644,0.81,-0.1335,0.8209276765,1.02,0.8,1.2963024338,1.77,-1.3735,2.2404022518,0.81,-0.1335,0.8209276765,0.96,-1.24,1.5681836627
2020-12-10 01:30:00,1.7415,0.666,1.8645048270000002,0.8115,-0.134,0.8224890577,0.93,0.8,1.226743657,1.6815,-1.374,2.1714783559,0.8115,-0.134,0.8224890577,0.87,-1.24,1.5147607072
2020-12-10 02:00:00,1.8210000000000002,0.667,1.9393117336,0.801,-0.133,0.8119667481,1.02,0.8,1.2963024338,1.771,-1.373,2.2408859855,0.801,-0.133,0.8119667481,0.97,-1.24,1.5743252523
2020-12-10 02:30:00,1.7465000000000002,0.678,1.8734850547000002,0.7765000000000001,-0.122,0.7860256039,0.97,0.8,1.2573384588,1.6865,-1.3820000000000001,2.1804142382,0.7765000000000001,-0.122,0.7860256039,0.91,-1.26,1.5542522318
2020-12-10 03:00:00,1.716,0.676,1.8443513765000001,0.6960000000000001,-0.094,0.7023190158,1.02,0.77,1.2780062598,1.6560000000000001,-1.3940000000000001,2.1646182111,0.6960000000000001,-0.094,0.7023190158,0.96,-1.3,1.6160445538000001
2020-12-10 03:30:00,1.6705,0.6645,1.7978126988,0.7305,-0.10550000000000001,0.7380789253000001,0.9400000000000001,0.77,1.2151131635,1.6105,-1.4055,2.1375547946,0.7305,-0.10550000000000001,0.7380789253000001,0.88,-1.3,1.5698407563
2020-12-10 04:00:00,1.6,0.657,1.7296384015,0.6000000000000001,-0.073,0.6044245197,1.0,0.73,1.2381033882999999,1.55,-1.413,2.0973957662,0.6000000000000001,-0.073,0.6044245197,0.9500000000000001,-1.34,1.6425894192000001
2020-12-10 04:30:00,1.7095,0.676,1.8383052657,0.5095000000000001,-0.054,0.5123536376,1.2,0.73,1.4045995870999999,1.6495000000000002,-1.3940000000000001,2.1596495665,0.5095000000000001,-0.054,0.5123536376,1.1400000000000001,-1.34,1.7593180497
2020-12-10 05:00:00,1.766,0.6735,1.8900683189,0.646,-0.08650000000000001,0.651765487,1.12,0.76,1.3535139453,1.6960000000000002,-1.3865,2.1906159522,0.646,-0.08650000000000001,0.651765487,1.05,-1.3,1.6710774967000002
2020-12-10 05:30:00,1.7495,0.0135,1.7495520855,0.47950000000000004,-0.0465,0.4817494162,1.27,0.06,1.2714165328,1.7495,-0.6965,1.8830460695000002,0.47950000000000004,-0.0465,0.4817494162,1.27,-0.65,1.4266744548
2020-12-10 06:00:00,1.7965,-0.28250000000000003,1.8185759539,0.4365,-0.0425,0.4385641344,1.3599999999999999,-0.24,1.3810141201000001,1.8265,-0.4025,1.8703231004,0.4365,-0.0425,0.4385641344,1.3900000000000001,-0.36,1.4358621104
2020-12-10 06:30:00,1.968,-0.264,1.985628364,0.378,-0.024,0.37876113850000004,1.5899999999999999,-0.24,1.608011194,2.008,-0.364,2.0407253612,0.378,-0.024,0.37876113850000004,1.63,-0.34,1.6650825805
2020-12-10 07:00:00,2.3435,-0.165,2.3493014387,0.3835,-0.025,0.38431399920000003,1.96,-0.14,1.9649936387,2.3835,-0.325,2.4055554972,0.3835,-0.025,0.38431399920000003,2.0,-0.30000000000000004,2.0223748416
2020-12-10 07:30:00,2.5595,0.7525000000000001,2.667826175,0.3995,-0.0275,0.40044537700000005,2.16,0.78,2.2965191051,2.4995,-1.1775,2.7629705934,0.3995,-0.0275,0.40044537700000005,2.1,-1.15,2.3942639788
2020-12-10 08:00:00,2.702,0.8805000000000001,2.8418452192,0.492,-0.0495,0.4944838218,2.21,0.93,2.3977072382,2.592,-1.2695,2.8861902657,0.492,-0.0495,0.4944838218,2.1,-1.22,2.4286621832
2020-12-10 08:30:00,2.9885,0.9005000000000001,3.1212229174,0.3885,-0.029500000000000002,0.3896184031,2.6,0.93,2.7613221471,2.9085,-1.2495,3.1655366844,0.3885,-0.029500000000000002,0.3896184031,2.52,-1.22,2.7997857060999998
2020-12-10 09:00:00,3.0395,0.9015000000000001,3.1703726122,0.40950000000000003,-0.0285,0.4104905602,2.63,0.93,2.7895877832,2.9695,-1.2185,3.2097776403,0.40950000000000003,-0.0285,0.4104905602,2.56,-1.19,2.8230657095
2020-12-10 09:30:00,3.237,0.867,3.351098029,0.417,-0.033,0.4183037174,2.8200000000000003,0.9,2.9601351321,3.147,-1.083,3.3281373169,0.417,-0.033,0.4183037174,2.73,-1.05,2.9249615382
2020-12-10 10:00:00,3.331,0.8605,3.4403519079000002,0.431,-0.0395,0.43280625,2.9,0.9,3.0364452901,3.231,-1.0495,3.3971769529999998,0.431,-0.0395,0.43280625,2.8,-1.01,2.976592011
2020-12-10 10:30:00,3.3565,0.8165,3.4543833748,0.35650000000000004,-0.0235,0.3572737046,3.0,0.84,3.1153811966,3.2365,-0.9935,3.3855537952,0.35650000000000004,-0.0235,0.3572737046,2.88,-0.97,3.0389636391
2020-12-10 11:00:00,3.452,0.8210000000000001,3.5482876152,0.342,-0.019,0.3425273712,3.11,0.84,3.2214437757,3.322,-0.989,3.4660936225,0.342,-0.019,0.3425273712,2.98,-0.97,3.1338953397
2020-12-10 11:30:00,3.27,0.8935000000000001,3.3898734858,0.37,-0.0165,0.3703677227,2.9,0.91,3.0394242876,3.17,-1.1365,3.3675706748,0.37,-0.0165,0.3703677227,2.8,-1.12,3.015692292
2020-12-10 12:00:00,3.44,0.913,3.5590966551000003,0.43,-0.027,0.4308468405,3.01,0.9400000000000001,3.1533632839,3.34,-1.107,3.5186714823000003,0.43,-0.027,0.4308468405,2.91,-1.08,3.1039490975
2020-12-10 12:30:00,3.5745,0.7435,3.6510056834,0.41450000000000004,-0.026500000000000003,0.4153462411,3.16,0.77,3.252460607,3.5045,-0.8765000000000001,3.6124468854,0.41450000000000004,-0.026500000000000003,0.4153462411,3.09,-0.85,3.2047776834
2020-12-10 13:00:00,3.5965,0.006,3.5965050049,0.3965,-0.024,0.39722569150000003,3.2,0.03,3.2001406219,3.6365,-0.124,3.6386135065,0.3965,-0.024,0.39722569150000003,3.24,-0.1,3.2415428425
2020-12-10 13:30:00,3.6195,-0.0095,3.6195124672,0.46950000000000003,-0.0395,0.4711586782,3.15,0.03,3.1501428539,3.6595,-0.1395,3.6621579021,0.46950000000000003,-0.0395,0.4711586782,3.19,-0.1,3.1915670132
2020-12-10 14:00:00,3.487,-0.0115,3.4870189632,0.467,-0.0415,0.4688403246,3.02,0.03,3.0201490029,3.527,-0.14150000000000001,3.5298372838,0.467,-0.0415,0.4688403246,3.06,-0.1,3.0616335509
2020-12-10 14:30:00,3.406,-0.0395,3.4062290366,0.486,-0.0395,0.4876025533,2.92,0.0,2.92,3.436,-0.1695,3.4401782294,0.486,-0.0395,0.4876025533,2.95,-0.13,2.9528630175
2020-12-10 15:00:00,3.0795,-0.07150000000000001,3.0803299336,0.4595,-0.0315,0.46057844070000004,2.62,-0.04,2.6203053257,3.1095,-0.2015,3.116021903,0.4595,-0.0315,0.46057844070000004,2.65,-0.17,2.6554472316
2020-12-10 15:30:00,3.2175,-0.074,3.2183508587,0.48750000000000004,-0.034,0.4886842027,2.73,-0.04,2.7302930246,3.2475,-0.20400000000000001,3.2539010818,0.48750000000000004,-0.034,0.4886842027,2.76,-0.17,2.765230551
2020-12-10 16:00:00,3.2755,-0.0455,3.2758160052,0.5655,-0.035500000000000004,0.5666131838,2.71,-0.01,2.7100184500999998,3.3055,-0.1655,3.3096405394,0.5655,-0.035500000000000004,0.5666131838,2.74,-0.13,2.743082208
2020-12-10 16:30:00,3.4225,0.8625,3.5295059853,0.5125000000000001,0.0025,0.5125060975,2.91,0.86,3.0344192196,3.3125,-1.0375,3.4711759535,0.5125000000000001,0.0025,0.5125060975,2.8,-1.04,2.9869047524
2020-12-10 17:00:00,3.5975,0.879,3.7033292117,0.5075000000000001,0.019,0.5078555405,3.09,0.86,3.2074444656,3.4775,-1.041,3.6299706955,0.5075000000000001,0.019,0.5078555405,2.9699999999999998,-1.06,3.15349013
2020-12-10 17:30:00,3.606,0.8715,3.709817819,0.516,0.0115,0.5161281333000001,3.09,0.86,3.2074444656,3.4859999999999998,-0.9885,3.6234414926,0.516,0.0115,0.5161281333000001,2.9699999999999998,-1.0,3.1338315207
2020-12-10 18:00:00,3.6015,0.8365,3.6973685913,0.7015,-0.0235,0.7018935104,2.9,0.86,3.0248305738,3.4815,-0.9835,3.6177499223,0.7015,-0.0235,0.7018935104,2.7800000000000002,-0.96,2.941088234
2020-12-10 18:30:00,3.591,0.922,3.7074742076,0.761,-0.038,0.7619481610000001,2.83,0.96,2.9883942176,3.481,-1.088,3.6470680005,0.761,-0.038,0.7619481610000001,2.7199999999999998,-1.05,2.9156302921
2020-12-10 19:00:00,3.4745,0.9430000000000001,3.6001943350000003,0.8045,-0.047,0.805871733,2.67,0.99,2.847630594,3.3745,-1.147,3.5641070761,0.8045,-0.047,0.805871733,2.5700000000000003,-1.1,2.795514264
2020-12-10 19:30:00,3.1665,0.08600000000000001,3.1676676357,0.6365000000000001,0.006,0.6365282790000001,2.5300000000000002,0.08,2.5312645061,3.1765,-0.394,3.2008418033,0.6365000000000001,0.006,0.6365282790000001,2.54,-0.4,2.5713031715
2020-12-10 20:00:00,3.1945,-0.0695,3.1952559365,0.6645,0.0005,0.6645001881,2.5300000000000002,-0.07,2.5309681941999997,3.2045,-0.1995,3.2107040505,0.6645,0.0005,0.6645001881,2.54,-0.2,2.5478618487
2020-12-10 20:30:00,3.1015,0.6205,3.1629610336,0.6715,0.0005,0.6715001862000001,2.43,0.62,2.5078476828,3.0215,-0.9595,3.1701896631,0.6715,0.0005,0.6715001862000001,2.35,-0.96,2.5385231927
2020-12-10 21:00:00,3.008,0.7565000000000001,3.1016699131,0.708,-0.0135,0.7081286959,2.3,0.77,2.4254690268,2.908,-1.1535,3.128422326,0.708,-0.0135,0.7081286959,2.2,-1.1400000000000001,2.4778216239
2020-12-10 21:30:00,2.8765,0.7555000000000001,2.9740599355,0.8065,-0.044500000000000005,0.8077267483,2.07,0.8,2.2192115717,2.7765,-1.1844999999999999,3.0186077089,0.8065,-0.044500000000000005,0.8077267483,1.97,-1.1400000000000001,2.2760711764
2020-12-10 22:00:00,2.7435,0.7595000000000001,2.8466879878,0.8535,-0.060500000000000005,0.8556415722,1.8900000000000001,0.8200000000000001,2.060218435,2.6535,-1.2005,2.9124324026,0.8535,-0.060500000000000005,0.8556415722,1.8,-1.1400000000000001,2.1306337085
2020-12-10 22:30:00,2.6745,0.7315,2.772731956,0.7845000000000001,-0.0385,0.7854441419,1.8900000000000001,0.77,2.0408331632,2.5845000000000002,-1.1785,2.8405109576000003,0.7845000000000001,-0.0385,0.7854441419,1.8,-1.1400000000000001,2.1306337085
2020-12-10 23:00:00,2.3235,0.2625,2.3382810994,0.6635,0.0025,0.6635047099,1.6600000000000001,0.26,1.6802380784,2.3035,-0.7875000000000001,2.4343928401,0.6635,0.0025,0.6635047099,1.6400000000000001,-0.79,1.8203571078
2020-12-10 23:30:00,2.0645,-0.231,2.0773832699,0.5045000000000001,0.029,0.5053328111000001,1.56,-0.26,1.5815182579,2.0945,-0.371,2.1271039584,0.5045000000000001,0.029,0.5053328111000001,1.5899999999999999,-0.4,1.6395426191
2020-12-11 00:00:00,1.949,-0.24650000000000002,1.9645262151,0.559,0.0135,0.5591629905000001,1.3900000000000001,-0.26,1.4141074923999999,1.979,-0.3865,2.0163886654,0.559,0.0135,0.5591629905000001,1.42,-0.4,1.4752626885
2020-12-11 00:30:00,1.8250000000000002,-0.2,1.8359261968,0.515,0.02,0.5153882032,1.31,-0.22,1.3283448347,1.865,-0.45,1.9185215662,0.515,0.02,0.5153882032,1.35,-0.47000000000000003,1.4294754283
2020-12-11 01:00:00,1.814,0.46,1.871415507,0.464,0.03,0.4649688162,1.35,0.43,1.4168274419,1.764,-1.11,2.0841775356,0.464,0.03,0.4649688162,1.3,-1.1400000000000001,1.7290459797
2020-12-11 01:30:00,1.6565,0.685,1.7925449088,0.3865,0.035,0.3880814992,1.27,0.65,1.4266744548,1.5865,-1.365,2.092894467,0.3865,0.035,0.3880814992,1.2,-1.4,1.8439088915
2020-12-11 02:00:00,1.6695,0.6125,1.7783100123,0.4395,0.0325,0.4407000113,1.23,0.58,1.3598897014,1.6095000000000002,-1.3075,2.0736553474,0.4395,0.0325,0.4407000113,1.17,-1.34,1.7789041571
2020-12-11 02:30:00,1.7155,0.616,1.8227441537,0.4055,0.036000000000000004,0.4070948907,1.31,0.58,1.4326548782000001,1.6455000000000002,-1.304,2.0995442958,0.4055,0.036000000000000004,0.4070948907,1.24,-1.34,1.8257053431
2020-12-11 03:00:00,1.6135000000000002,0.614,1.7263772039,0.41350000000000003,0.034,0.4148954688,1.2,0.58,1.3328165665,1.5434999999999999,-1.306,2.021887299,0.41350000000000003,0.034,0.4148954688,1.13,-1.34,1.7528548143
2020-12-11 03:30:00,1.601,0.6015,1.7102640878000002,0.47100000000000003,0.021500000000000002,0.4714904559,1.13,0.58,1.2701574706,1.521,-1.2585,1.9741487406,0.47100000000000003,0.021500000000000002,0.4714904559,1.05,-1.28,1.6555663683000001
2020-12-11 04:00:00,1.4965,0.5555,1.5962745691,0.4965,0.0155,0.4967418847,1.0,0.54,1.1364858116,1.4265,-1.2645,1.9062692622,0.4965,0.0155,0.4967418847,0.93,-1.28,1.5821820376
2020-12-11 04:30:00,1.5855000000000001,0.581,1.6886003820000002,0.5855,0.001,0.5855008540000001,1.0,0.58,1.1560276812999999,1.5155,-1.279,1.9830736875000001,0.5855,0.001,0.5855008540000001,0.93,-1.28,1.5821820376
2020-12-11 05:00:00,1.568,0.5690000000000001,1.6680482607,0.628,-0.011,0.6280963302,0.9400000000000001,0.58,1.1045361017,1.488,-1.2610000000000001,1.9504525116,0.628,-0.011,0.6280963302,0.86,-1.25,1.5172672803
2020-12-11 05:30:00,1.683,0.5865,1.782265763,0.553,0.006500000000000001,0.5530381994,1.13,0.58,1.2701574706,1.603,-1.2435,2.0287684072,0.553,0.006500000000000001,0.5530381994,1.05,-1.25,1.6324827717
2020-12-11 06:00:00,1.733,0.6015,1.8344185045999999,0.483,0.021500000000000002,0.4834782829,1.25,0.58,1.3780058055,1.653,-1.2285,2.0595196649,0.483,0.021500000000000002,0.4834782829,1.17,-1.25,1.7121331724000002
2020-12-11 06:30:00,1.8365,0.0765,1.8380926255,0.34650000000000003,0.0465,0.349606207,1.49,0.03,1.4903019828000001,1.8365,-0.6635,1.9526813616,0.34650000000000003,0.0465,0.349606207,1.49,-0.71,1.6505150711
2020-12-11 07:00:00,2.259,-0.1635,2.2649091041,0.429,0.026500000000000003,0.4298176939,1.83,-0.19,1.8398369493,2.289,-0.3035,2.3090329686,0.429,0.026500000000000003,0.4298176939,1.8599999999999999,-0.33,1.889047379
2020-12-11 07:30:00,2.365,-0.10650000000000001,2.3673967243,0.315,0.043500000000000004,0.31798938660000003,2.05,-0.15,2.0554804791,2.395,-0.28650000000000003,2.4120752994,0.315,0.043500000000000004,0.31798938660000003,2.08,-0.33,2.1060151946
2020-12-11 08:00:00,2.344,-0.0375,2.3442999488,0.34400000000000003,0.0425,0.3466154209,2.0,-0.08,2.0015993605,2.394,-0.3775,2.4235804608000002,0.34400000000000003,0.0425,0.3466154209,2.05,-0.42,2.092582137
2020-12-11 08:30:00,2.719,-0.055,2.7195562138,0.299,0.045,0.3023673263,2.42,-0.1,2.4220652344999998,2.759,-0.215,2.7673644502,0.299,0.045,0.3023673263,2.46,-0.26,2.4737016797
2020-12-11 09:00:00,2.8215,-0.06,2.8221378864,0.28150000000000003,0.04,0.2843277158,2.54,-0.1,2.5419677417,2.8615,-0.2,2.8684808262,0.28150000000000003,0.04,0.2843277158,2.58,-0.24,2.5911387458
2020-12-11 09:30:00,3.093,-0.046,3.0933420438,0.303,-0.006,0.3030594001,2.79,-0.04,2.7902867236,3.143,-0.196,3.1491054285,0.303,-0.006,0.3030594001,2.84,-0.19,2.846348538
2020-12-11 10:00:00,3.1085,-0.036000000000000004,3.1087084537,0.23850000000000002,0.004,0.2385335406,2.87,-0.04,2.8702787321,3.1585,-0.186,3.1639719104,0.23850000000000002,0.004,0.2385335406,2.92,-0.19,2.9261749777
2020-12-11 10:30:00,2.9995000000000003,-0.074,3.0004126799,0.2295,0.006,0.229578418,2.77,-0.08,2.7711549938999998,3.0495,-0.214,3.0569995502,0.2295,0.006,0.229578418,2.8200000000000003,-0.22,2.8285685426000002
2020-12-11 11:00:00,3.1075,-0.07200000000000001,3.1083339991,0.2175,0.008,0.2176470767,2.89,-0.08,2.8911070544,3.1475,-0.212,3.1546315553,0.2175,0.008,0.2176470767,2.93,-0.22,2.9382477772
2020-12-11 11:30:00,2.952,-0.0745,2.9529399334,0.222,0.0055000000000000005,0.2220681202,2.73,-0.08,2.7311719096,2.982,-0.21450000000000002,2.9897047095,0.222,0.0055000000000000005,0.2220681202,2.76,-0.22,2.7687542325
2020-12-11 12:00:00,3.0165,0.20500000000000002,3.02345783,0.28650000000000003,-0.005,0.2865436267,2.73,0.21,2.7380650102,2.9965,-0.505,3.0387558721,0.28650000000000003,-0.005,0.2865436267,2.71,-0.5,2.7557394652
2020-12-11 12:30:00,3.104,0.991,3.2583580221,0.374,-0.019,0.37448230930000004,2.73,1.01,2.9108418026000002,3.034,-1.249,3.2810298688,0.374,-0.019,0.37448230930000004,2.66,-1.23,2.9306142701
2020-12-11 13:00:00,3.2465,0.933,3.3779063412,0.35650000000000004,-0.017,0.35690509940000004,2.89,0.9500000000000001,3.0421374065,3.1565,-1.167,3.3653203785,0.35650000000000004,-0.017,0.35690509940000004,2.8,-1.15,3.0269621735
2020-12-11 13:30:00,3.41,0.859,3.5165296813999998,0.28,0.009000000000000001,0.28014460550000003,3.13,0.85,3.2433624528,3.29,-1.011,3.4418339588,0.28,0.009000000000000001,0.28014460550000003,3.01,-1.02,3.17812838
2020-12-11 14:00:00,3.3005,0.936,3.4306553674,0.2305,0.046,0.2350452084,3.07,0.89,3.1964042298,3.2005,-1.124,3.3921344681,0.2305,0.046,0.2350452084,2.9699999999999998,-1.17,3.1921466132
2020-12-11 14:30:00,3.1555,0.8170000000000001,3.2595504675,0.2255,0.047,0.23034593550000002,2.93,0.77,3.0294884057,3.0255,-1.063,3.2068082652,0.2255,0.047,0.23034593550000002,2.8,-1.11,3.0119926959
2020-12-11 15:00:00,2.9779999999999998,0.8145,3.0873765967,0.248,0.044500000000000005,0.2519608104,2.73,0.77,2.8365119425,2.868,-1.1255,3.0809372356,0.248,0.044500000000000005,0.2519608104,2.62,-1.17,2.8693727538
2020-12-11 15:30:00,2.971,0.8555,3.0917181712,0.311,0.035500000000000004,0.31301956810000003,2.66,0.8200000000000001,2.7835229476,2.871,-1.1545,3.0944322985,0.311,0.035500000000000004,0.31301956810000003,2.56,-1.19,2.8230657095
2020-12-11 16:00:00,3.0875,0.8495,3.2022346104,0.3875,0.029500000000000002,0.38862128090000003,2.7,0.8200000000000001,2.8217724926,2.9975,-1.1605,3.2143065349,0.3875,0.029500000000000002,0.38862128090000003,2.61,-1.19,2.8684839201
2020-12-11 16:30:00,3.1615,0.7675000000000001,3.2533272968,0.35150000000000003,0.0375,0.3534946959,2.81,0.73,2.9032740139,3.0315,-1.0425,3.2057446093,0.35150000000000003,0.0375,0.3534946959,2.68,-1.08,2.8894290093
2020-12-11 17:00:00,3.3515,0.8150000000000001,3.4491705162,0.3215,0.045,0.3246340247,3.03,0.77,3.1263077264,3.2215,-1.035,3.383679543,0.3215,0.045,0.3246340247,2.9,-1.08,3.0945758999
2020-12-11 17:30:00,3.5025,0.758,3.583583437,0.3225,0.048,0.3260525264,3.18,0.71,3.2582971012,3.3725,-0.992,3.5153691485,0.3225,0.048,0.3260525264,3.05,-1.04,3.222436966
2020-12-11 18:00:00,3.487,0.754,3.5675881208,0.337,0.044,0.33986026540000003,3.15,0.71,3.2290246205,3.357,-0.996,3.5016374741,0.337,0.044,0.33986026540000003,3.02,-1.04,3.1940569813
2020-12-11 18:30:00,3.4455,0.7575000000000001,3.5277863456,0.3255,0.0475,0.3289475642,3.12,0.71,3.1997656164,3.3155,-0.9925,3.4608664378,0.3255,0.0475,0.3289475642,2.99,-1.04,3.1657068721
2020-12-11 19:00:00,3.3890000000000002,0.7565000000000001,3.4724074142,0.329,0.0465,0.3322698452,3.06,0.71,3.1412895441,3.249,-1.0435,3.412461465,0.329,0.0465,0.3322698452,2.92,-1.09,3.1168092659
2020-12-11 19:30:00,3.1,0.8355,3.2106168021,0.30000000000000004,0.0455,0.3034307994,2.8,0.79,2.9093126336,3.0,-1.1945000000000001,3.2290602735,0.30000000000000004,0.0455,0.3034307994,2.7,-1.24,2.9711277320000002
2020-12-11 20:00:00,3.105,0.8775000000000001,3.2266129687,0.335,0.0375,0.3370923464,2.77,0.84,2.8945638704,3.015,-1.2425,3.2609862389,0.335,0.0375,0.3370923464,2.68,-1.28,2.9699831649
2020-12-11 20:30:00,3.005,0.871,3.128684388,0.395,0.031,0.3962145883,2.61,0.84,2.7418424462,2.915,-1.249,3.1713129773,0.395,0.031,0.3962145883,2.52,-1.28,2.8264465323
2020-12-11 21:00:00,2.9085,0.839,3.0270932014,0.40850000000000003,0.029,0.4095280821,2.5,0.81,2.627945966,2.8185000000000002,-1.271,3.0918252295,0.40850000000000003,0.029,0.4095280821,2.41,-1.3,2.7382658746
2020-12-11 21:30:00,2.753,0.8235,2.8735276665000002,0.393,0.0335,0.3944252147,2.36,0.79,2.4887145276,2.673,-1.2965,2.9708317438,0.393,0.0335,0.3944252147,2.2800000000000002,-1.33,2.639564358
2020-12-11 22:00:00,2.657,0.8265,2.7825799629,0.387,0.036500000000000005,0.3887174424,2.27,0.79,2.4035390573,2.577,-1.3135,2.8924403624,0.387,0.036500000000000005,0.3887174424,2.19,-1.35,2.5726639889
2020-12-11 22:30:00,2.4555,0.723,2.5597283547,0.5055000000000001,0.013000000000000001,0.5056671336,1.9500000000000002,0.71,2.0752349265,2.3855,-1.2469999999999999,2.6917687958,0.5055000000000001,0.013000000000000001,0.5056671336,1.88,-1.26,2.2631835984
2020-12-11 23:00:00,2.093,-0.1,2.0953875537,0.41300000000000003,0.03,0.4140881549,1.6800000000000002,-0.13,1.685022255,2.103,-0.53,2.1687574784,0.41300000000000003,0.03,0.4140881549,1.69,-0.56,1.7803651311
2020-12-11 23:30:00,1.996,0.5765,2.0775871221,0.376,0.036500000000000005,0.3777674549,1.62,0.54,1.7076299365,1.916,-1.2535,2.2896109386,0.376,0.036500000000000005,0.3777674549,1.54,-1.29,2.0089051745
2020-12-12 00:00:00,1.888,0.5720000000000001,1.9727463091000002,0.398,0.032,0.3992843598,1.49,0.54,1.5848343762,1.808,-1.258,2.2025957414,0.398,0.032,0.3992843598,1.4100000000000001,-1.29,1.9110729970000002
2020-12-12 00:30:00,1.722,0.5955,1.8220604408,0.442,0.025500000000000002,0.4427349659,1.28,0.5700000000000001,1.4011780758,1.642,-1.2645,2.0724681542,0.442,0.025500000000000002,0.4427349659,1.2,-1.29,1.7618456232000002
2020-12-12 01:00:00,1.6665,0.584,1.7658647315,0.5065000000000001,0.014,0.5066934478,1.16,0.5700000000000001,1.2924782397,1.5965,-1.276,2.0437681498,0.5065000000000001,0.014,0.5066934478,1.09,-1.29,1.6888457597
2020-12-12 01:30:00,1.6125,0.5775,1.7127937704,0.5425,0.007500000000000001,0.5425518408000001,1.07,0.5700000000000001,1.2123530839,1.5425,-1.2825,2.0060190677,0.5425,0.007500000000000001,0.5425518408000001,1.0,-1.29,1.6322070947
2020-12-12 02:00:00,1.583,0.5650000000000001,1.680807544,0.623,-0.005,0.6230200639,0.96,0.5700000000000001,1.116467644,1.513,-1.295,1.9915305671999999,0.623,-0.005,0.6230200639,0.89,-1.29,1.5672268502
2020-12-12 02:30:00,1.533,0.58,1.63905125,0.793,-0.05,0.794574729,0.74,0.63,0.9718538985,1.473,-1.3,1.9646193015,0.793,-0.05,0.794574729,0.68,-1.25,1.4229898102
2020-12-12 03:00:00,1.449,-0.28350000000000003,1.4764732473,0.809,-0.053500000000000006,0.8107670751,0.64,-0.23,0.6800735254,1.459,-0.4535,1.5278557687,0.809,-0.053500000000000006,0.8107670751,0.65,-0.4,0.7632168761
2020-12-12 03:30:00,1.3955,-0.385,1.4476343634,0.9155000000000001,-0.095,0.9204158028,0.48,-0.29,0.5608029957,1.4155,-0.385,1.4669237369,0.9155000000000001,-0.095,0.9204158028,0.5,-0.29,0.5780138407000001
2020-12-12 04:00:00,1.384,-0.38,1.4352198438000001,0.904,-0.09,0.9084690419,0.48,-0.29,0.5608029957,1.404,-0.38,1.454515727,0.904,-0.09,0.9084690419,0.5,-0.29,0.5780138407000001
2020-12-12 04:30:00,1.3875,-0.3645,1.4345788581,0.8575,-0.0745,0.8607302132,0.53,-0.29,0.6041522987,1.4175,-0.3645,1.463614191,0.8575,-0.0745,0.8607302132,0.56,-0.29,0.630634601
2020-12-12 05:00:00,1.391,-0.387,1.4438317076,0.711,-0.027,0.7115124735,0.68,-0.36,0.7694153625,1.411,-0.377,1.4604964909,0.711,-0.027,0.7115124735,0.7000000000000001,-0.35000000000000003,0.7826237921
2020-12-12 05:30:00,1.4095,-0.373,1.4580189471,0.6695,-0.013000000000000001,0.6696262017,0.74,-0.36,0.8229216245000001,1.4295,-0.363,1.4748692315,0.6695,-0.013000000000000001,0.6696262017,0.76,-0.35000000000000003,0.8367197858000001
2020-12-12 06:00:00,1.457,-0.3665,1.502388515,0.637,-0.006500000000000001,0.6370331624000001,0.8200000000000001,-0.36,0.8955445271,1.477,-0.35650000000000004,1.5194147722,0.637,-0.006500000000000001,0.6370331624000001,0.84,-0.35000000000000003,0.91
2020-12-12 06:30:00,1.537,-0.28300000000000003,1.5628365238000002,0.5670000000000001,0.007,0.5670432082,0.97,-0.29,1.0124228366,1.5670000000000002,-0.393,1.6155302535,0.5670000000000001,0.007,0.5670432082,1.0,-0.4,1.0770329614
2020-12-12 07:00:00,1.6595,-0.2655,1.6806042068,0.6895,-0.0155,0.6896741984,0.97,-0.25,1.0016985575,1.6895,-0.3755,1.7307254259,0.6895,-0.0155,0.6896741984,1.0,-0.36,1.0628264204
2020-12-12 07:30:00,1.839,-0.248,1.8556467875,0.869,-0.078,0.8724935530000001,0.97,-0.17,0.9847842403,1.869,-0.358,1.9029779295,0.869,-0.078,0.8724935530000001,1.0,-0.28,1.0384603989
2020-12-12 08:00:00,1.9365,-0.254,1.9530868516000002,0.9365,-0.10400000000000001,0.9422569979000001,1.0,-0.15,1.0111874208,1.9665,-0.354,1.9981086682,0.9365,-0.10400000000000001,0.9422569979000001,1.03,-0.25,1.0599056562
2020-12-12 08:30:00,2.142,0.622,2.2304815624,0.922,-0.098,0.9271936152,1.22,0.72,1.4166156854,2.082,-1.168,2.3872469499,0.922,-0.098,0.9271936152,1.16,-1.07,1.5781318069
2020-12-12 09:00:00,2.286,0.5665,2.3551471822,0.836,-0.0635,0.8384081643,1.45,0.63,1.580949082,2.236,-1.0835,2.4846867509,0.836,-0.0635,0.8384081643,1.4,-1.02,1.7321662737999999
2020-12-12 09:30:00,2.412,-0.178,2.4185590752,0.812,-0.058,0.8140687932,1.6,-0.12,1.6044936896,2.452,-0.28800000000000003,2.4688556053,0.812,-0.058,0.8140687932,1.6400000000000001,-0.23,1.6560495162
2020-12-12 10:00:00,2.4859999999999998,-0.1345,2.4896357665,0.786,-0.0545,0.7878872064,1.7000000000000002,-0.08,1.701881312,2.526,-0.3145,2.5455031428,0.786,-0.0545,0.7878872064,1.74,-0.26,1.7593180497
2020-12-12 10:30:00,2.5085,-0.1125,2.5110214057,0.7185,-0.0325,0.7192346627,1.79,-0.08,1.7917868177,2.5585,-0.3425,2.5813230135,0.7185,-0.0325,0.7192346627,1.8399999999999999,-0.31,1.8659314028
2020-12-12 11:00:00,2.572,-0.076,2.5731226166,0.902,-0.096,0.9070942619000001,1.67,0.02,1.6701197562,2.612,-0.326,2.6322651842,0.902,-0.096,0.9070942619000001,1.71,-0.23,1.7253985047
2020-12-12 11:30:00,2.573,-0.074,2.5740639075000002,0.903,-0.094,0.9078793973,1.67,0.02,1.6701197562,2.613,-0.324,2.6330106342,0.903,-0.094,0.9078793973,1.71,-0.23,1.7253985047
2020-12-12 12:00:00,2.6695,-0.081,2.6707285991000003,0.9195000000000001,-0.101,0.9250304049,1.75,0.02,1.7501142820000002,2.7095000000000002,-0.331,2.7296430627,0.9195000000000001,-0.101,0.9250304049,1.79,-0.23,1.8047160441
2020-12-12 12:30:00,2.683,-0.066,2.6838116551,0.933,-0.106,0.9390021299,1.75,0.04,1.7504570832000002,2.723,-0.336,2.7436517636,0.933,-0.106,0.9390021299,1.79,-0.23,1.8047160441
2020-12-12 13:00:00,2.6565000000000003,-0.097,2.6582703493,0.9065000000000001,-0.097,0.9116749695,1.75,0.0,1.75,2.6965,-0.327,2.7162550046,0.9065000000000001,-0.097,0.9116749695,1.79,-0.23,1.8047160441
2020-12-12 13:30:00,2.676,-0.135,2.6794031052,0.926,-0.105,0.9319340105,1.75,-0.03,1.750257124,2.696,-0.295,2.7120916282,0.926,-0.105,0.9319340105,1.77,-0.19,1.7801685313000002
2020-12-12 14:00:00,2.6725,-0.163,2.6774661996,0.8725,-0.083,0.8764389597000001,1.8,-0.08,1.8017769007000002,2.7125,-0.273,2.7262034499,0.8725,-0.083,0.8764389597000001,1.8399999999999999,-0.19,1.8497837711
2020-12-12 14:30:00,2.6630000000000003,-0.17750000000000002,2.6689089999,0.803,-0.0575,0.8050560539,1.8599999999999999,-0.12,1.863866948,2.693,-0.28750000000000003,2.7083030203,0.803,-0.0575,0.8050560539,1.8900000000000001,-0.23,1.9039432765000002
2020-12-12 15:00:00,2.657,-0.169,2.6623692456,0.777,-0.049,0.778543512,1.88,-0.12,1.8838258943000001,2.697,-0.279,2.7113926311,0.777,-0.049,0.778543512,1.92,-0.23,1.9337269714
2020-12-12 15:30:00,2.6895,-0.182,2.6956509882,0.6795,-0.022,0.6798560509,2.01,-0.16,2.0163581031,2.7295,-0.302,2.7461562683,0.6795,-0.022,0.6798560509,2.05,-0.28,2.0690335908
2020-12-12 16:00:00,2.753,-0.1845,2.7591754656000003,0.6930000000000001,-0.0245,0.6934329456,2.06,-0.16,2.0662042493,2.793,-0.3045,2.8095496525,0.6930000000000001,-0.0245,0.6934329456,2.1,-0.28,2.1185844331
2020-12-12 16:30:00,2.8595,-0.065,2.8602386701,0.7295,-0.035,0.7303391336,2.13,-0.03,2.1302112571,2.9095,-0.385,2.9348620496,0.7295,-0.035,0.7303391336,2.18,-0.35000000000000003,2.2079175709
2020-12-12 17:00:00,3.1045,0.588,3.1596936956,0.8145,-0.062,0.8168563215,2.29,0.65,2.38046214,3.0745,-1.012,3.2367721962,0.8145,-0.062,0.8168563215,2.26,-0.9500000000000001,2.4515505298
2020-12-12 17:30:00,3.1875,0.7255,3.2690222544,0.7075,-0.0345,0.7083406666000001,2.48,0.76,2.5938388539,3.0675,-1.1345,3.2705728092,0.7075,-0.0345,0.7083406666000001,2.36,-1.1,2.6037665026
2020-12-12 18:00:00,3.141,0.7115,3.22057654,0.531,0.0015,0.5310021186,2.61,0.71,2.7048475003,3.021,-1.0985,3.2145206874,0.531,0.0015,0.5310021186,2.49,-1.1,2.7221498857
2020-12-12 18:30:00,3.111,0.6835,3.1851990911,0.47100000000000003,0.0135,0.4711934316,2.64,0.67,2.7236923468,2.991,-1.1365,3.1996426754,0.47100000000000003,0.0135,0.4711934316,2.52,-1.15,2.77
2020-12-12 19:00:00,3.0795,0.6755,3.1527163685,0.5795,-0.0145,0.5796813780000001,2.5,0.6900000000000001,2.5934725755,2.9695,-1.1245,3.175284318,0.5795,-0.0145,0.5796813780000001,2.39,-1.11,2.635185003
2020-12-12 19:30:00,2.965,0.6655,3.0387687062,0.435,0.0155,0.4352760618,2.5300000000000002,0.65,2.6121638540000003,2.825,-1.1445,3.0480330133,0.435,0.0155,0.4352760618,2.39,-1.16,2.6566332077
2020-12-12 20:00:00,2.8315,0.7455,2.9279963285,0.3715,0.025500000000000002,0.3723741398,2.46,0.72,2.5632011236,2.7615,-1.2845,3.0456234994,0.3715,0.025500000000000002,0.3723741398,2.39,-1.31,2.7254724361
2020-12-12 20:30:00,2.7325,0.755,2.8348864616,0.3225,0.035,0.3243936652,2.41,0.72,2.5152534664,2.6525,-1.335,2.9695085873,0.3225,0.035,0.3243936652,2.33,-1.37,2.7029243423000002
2020-12-12 21:00:00,2.6654999999999998,0.7025,2.7565189098,0.34550000000000003,0.0325,0.3470252152,2.32,0.67,2.414808481,2.5655,-1.2775,2.8659721736,0.34550000000000003,0.0325,0.3470252152,2.22,-1.31,2.5776927668000003
2020-12-12 21:30:00,2.574,0.7105,2.6702595848,0.47400000000000003,0.0105,0.47411628320000004,2.1,0.7000000000000001,2.2135943621,2.484,-1.2995,2.8033830009000003,0.47400000000000003,0.0105,0.47411628320000004,2.01,-1.31,2.3992082027
2020-12-12 22:00:00,2.465,0.6880000000000001,2.5592125742,0.315,0.038,0.3172837846,2.15,0.65,2.2461077445,2.375,-1.322,2.7181444038,0.315,0.038,0.3172837846,2.06,-1.3599999999999999,2.4684408034
2020-12-12 22:30:00,2.2785,0.355,2.3059894297,0.3285,0.035,0.3303592741,1.9500000000000002,0.32,1.9760819821000002,2.2385,-0.995,2.4496749274000003,0.3285,0.035,0.3303592741,1.9100000000000001,-1.03,2.1700230414
2020-12-12 23:00:00,2.0825,-0.2775,2.100907542,0.3325,0.0325,0.33408457010000003,1.75,-0.31,1.7772450591000002,2.1225,-0.3875,2.1575825593,0.3325,0.0325,0.33408457010000003,1.79,-0.42,1.8386136081000002
2020-12-12 23:30:00,1.966,0.0845,1.9678150955,0.316,0.0345,0.31787772810000003,1.65,0.05,1.6507574019,1.9460000000000002,-0.7955,2.1023168767,0.316,0.0345,0.31787772810000003,1.63,-0.8300000000000001,1.8291528094
2020-12-13 00:00:00,1.903,0.5750000000000001,1.9879723338000002,0.333,0.035,0.3348342874,1.57,0.54,1.6602710622,1.8130000000000002,-1.305,2.2338294474,0.333,0.035,0.3348342874,1.48,-1.34,1.9964969321
2020-12-13 00:30:00,1.74,0.5565,1.8268257306,0.34,0.036500000000000005,0.34195357870000004,1.4,0.52,1.4934523762,1.6600000000000001,-1.3035,2.1106189258,0.34,0.036500000000000005,0.34195357870000004,1.32,-1.34,1.8809572031
2020-12-13 01:00:00,1.6795,0.586,1.7787962924,0.3895,0.036000000000000004,0.3911601334,1.29,0.55,1.4023551619,1.6095000000000002,-1.334,2.0904655582,0.3895,0.036000000000000004,0.3911601334,1.22,-1.37,1.8344754019
2020-12-13 01:30:00,1.6245,0.5865,1.7271312921000002,0.41450000000000004,0.036500000000000005,0.4161039534,1.21,0.55,1.3291350571,1.5545,-1.3335,2.0480948464,0.41450000000000004,0.036500000000000005,0.4161039534,1.1400000000000001,-1.37,1.7822738286000002
2020-12-13 02:00:00,1.558,0.582,1.6631560360000002,0.428,0.032,0.42919459460000003,1.13,0.55,1.2567418191,1.498,-1.358,2.021921858,0.428,0.032,0.42919459460000003,1.07,-1.3900000000000001,1.7541379649
2020-12-13 02:30:00,1.5005000000000002,0.61,1.6197531448,0.4405,0.03,0.44152038460000004,1.06,0.58,1.2083045974,1.4405000000000001,-1.3599999999999999,1.9810704808000001,0.4405,0.03,0.44152038460000004,1.0,-1.3900000000000001,1.7123375835
2020-12-13 03:00:00,1.4585,0.622,1.5855933432,0.42850000000000005,0.042,0.43055342290000004,1.03,0.58,1.1820744477,1.3885,-1.3780000000000001,1.9562249998,0.42850000000000005,0.042,0.43055342290000004,0.96,-1.42,1.7140595089000001
2020-12-13 03:30:00,1.4235,0.614,1.5502736049,0.48350000000000004,0.034,0.4846939756,0.9400000000000001,0.58,1.1045361017,1.3635,-1.3860000000000001,1.9442551916,0.48350000000000004,0.034,0.4846939756,0.88,-1.42,1.6705687654
2020-12-13 04:00:00,1.391,0.594,1.5125200825,0.5710000000000001,0.014,0.5711716029,0.8200000000000001,0.58,1.0043903624,1.341,-1.376,1.9213685227,0.5710000000000001,0.014,0.5711716029,0.77,-1.3900000000000001,1.5890248582000002
2020-12-13 04:30:00,1.397,0.5285000000000001,1.4936268778000001,0.597,0.0085,0.5970605078,0.8,0.52,0.9541488354000001,1.327,-1.3115,1.8657334349,0.597,0.0085,0.5970605078,0.73,-1.32,1.5084097587
2020-12-13 05:00:00,1.4165,0.459,1.4890108294,0.7465,-0.031,0.7471433932,0.67,0.49,0.8300602388,1.3565,-1.241,1.8385247483,0.7465,-0.031,0.7471433932,0.61,-1.21,1.3550645741
2020-12-13 05:30:00,1.38,-0.3875,1.4333723347,0.8300000000000001,-0.0575,0.8319893329,0.55,-0.33,0.6414047084000001,1.4100000000000001,-0.3875,1.4622777609,0.8300000000000001,-0.0575,0.8319893329,0.58,-0.33,0.6673080248000001
2020-12-13 06:00:00,1.4265,-0.3755,1.4750940648,0.8765000000000001,-0.0755,0.8797457019,0.55,-0.30000000000000004,0.6264982043,1.4565000000000001,-0.3855,1.506652747,0.8765000000000001,-0.0755,0.8797457019,0.58,-0.31,0.6576473219
2020-12-13 06:30:00,1.51,0.4345,1.5712702664,0.91,-0.0855,0.9140077954,0.6000000000000001,0.52,0.7939773297,1.47,-1.1855,1.888467699,0.91,-0.0855,0.9140077954,0.56,-1.1,1.2343419299
2020-12-13 07:00:00,1.6320000000000001,0.604,1.7401838983,0.882,-0.076,0.8852683209000001,0.75,0.68,1.0123734489,1.572,-1.316,2.0501317031,0.882,-0.076,0.8852683209000001,0.6900000000000001,-1.24,1.4190489773000001
2020-12-13 07:30:00,1.693,-0.09,1.6953905155,0.873,-0.07,0.8758019182000001,0.8200000000000001,-0.02,0.8202438662,1.713,-0.59,1.811758538,0.873,-0.07,0.8758019182000001,0.84,-0.52,0.9879271228000001
2020-12-13 08:00:00,1.8,-0.296,1.8241754302,0.88,-0.076,0.8832757214,0.92,-0.22,0.9459386872000001,1.82,-0.356,1.8544907657,0.88,-0.076,0.8832757214,0.9400000000000001,-0.28,0.9808159868
2020-12-13 08:30:00,1.9335,-0.318,1.9594760141,0.8535,-0.068,0.8562045608000001,1.08,-0.25,1.1085576214,1.9535,-0.318,1.9792135433,0.8535,-0.068,0.8562045608000001,1.1,-0.25,1.1280514173
2020-12-13 09:00:00,2.11,-0.3185,2.1339030554,0.86,-0.0685,0.8627237391,1.25,-0.25,1.2747548784,2.13,-0.3185,2.1536810929,0.86,-0.0685,0.8627237391,1.27,-0.25,1.2943724348
2020-12-13 09:30:00,2.312,-0.20600000000000002,2.3211591932,0.872,-0.076,0.8753056609000001,1.44,-0.13,1.4458561478,2.352,-0.34600000000000003,2.3773136099,0.872,-0.076,0.8753056609000001,1.48,-0.27,1.5044268011000002
2020-12-13 10:00:00,2.5140000000000002,-0.191,2.5212451289,0.924,-0.091,0.9284702472,1.5899999999999999,-0.1,1.5931415505,2.544,-0.331,2.5654428468,0.924,-0.091,0.9284702472,1.62,-0.24,1.6376812877
2020-12-13 10:30:00,2.689,-0.272,2.7027217762999998,0.899,-0.082,0.9027319646,1.79,-0.19,1.8000555547000001,2.699,-0.202,2.7065485401,0.899,-0.082,0.9027319646,1.8,-0.12,1.8039955654000002
2020-12-13 11:00:00,2.8305,-0.2575,2.8421886813,0.9205000000000001,-0.08750000000000001,0.924649393,1.9100000000000001,-0.17,1.9175505207999999,2.8405,-0.17750000000000002,2.8460404951,0.9205000000000001,-0.08750000000000001,0.924649393,1.92,-0.09,1.9221082176
2020-12-13 11:30:00,2.947,-0.2585,2.9583156103,0.927,-0.08850000000000001,0.9312149322000001,2.02,-0.17,2.0271408437,2.947,-0.17850000000000002,2.9524009298,0.927,-0.08850000000000001,0.9312149322000001,2.02,-0.09,2.0220039565
2020-12-13 12:00:00,3.066,0.0795,3.0670305264,0.906,-0.0805,0.9095692662,2.16,0.16,2.1659178193,3.046,-0.47050000000000003,3.0821236591,0.906,-0.0805,0.9095692662,2.14,-0.39,2.1752471124
2020-12-13 12:30:00,3.1375,0.744,3.2245065126,0.9175000000000001,-0.08600000000000001,0.9215217035000001,2.22,0.8300000000000001,2.3700843867,3.0375,-1.126,3.2394879611,0.9175000000000001,-0.08600000000000001,0.9215217035000001,2.12,-1.04,2.3613555429
2020-12-13 13:00:00,3.223,0.7015,3.2984589205,0.873,-0.0685,0.8756833046,2.35,0.77,2.4729334807,3.103,-1.0885,3.2883797302,0.873,-0.0685,0.8756833046,2.23,-1.02,2.4522030911
2020-12-13 13:30:00,3.228,0.6970000000000001,3.3023920119,0.878,-0.073,0.8810295114000001,2.35,0.77,2.4729334807,3.108,-1.093,3.2945884417,0.878,-0.073,0.8810295114000001,2.23,-1.02,2.4522030911
2020-12-13 14:00:00,3.101,-0.07350000000000001,3.1018709274,0.931,-0.0935,0.9356833065000001,2.17,0.02,2.1700921639,3.111,-0.3235,3.1277744884,0.931,-0.0935,0.9356833065000001,2.18,-0.23,2.1920994503
2020-12-13 14:30:00,3.0765,-0.1945,3.0826421297,0.9065000000000001,-0.0845,0.9104298435,2.17,-0.11,2.1727862297,3.1165,-0.1945,3.1225634501,0.9065000000000001,-0.0845,0.9104298435,2.21,-0.11,2.2127358631
