Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-12-13 15:00:00,2.9975,-0.1865,3.0032962724,0.8875000000000001,-0.0765,0.8907909407,2.11,-0.11,2.112865353,3.0275,-0.2165,3.0352312103,0.8875000000000001,-0.0765,0.8907909407,2.14,-0.14,2.1445745499
2020-12-13 15:30:00,2.938,-0.1895,2.9441049998,0.898,-0.0795,0.9015122018,2.04,-0.11,2.0429635337,2.968,-0.2695,2.9802104372000002,0.898,-0.0795,0.9015122018,2.07,-0.19,2.0787015178
2020-12-13 16:00:00,2.9385,-0.1665,2.943213295,0.9385,-0.0965,0.9434481968,2.0,-0.07,2.0012246251,2.9585,-0.2665,2.9704788335,0.9385,-0.0965,0.9434481968,2.02,-0.17,2.0271408437
2020-12-13 16:30:00,2.987,-0.0845,2.9881949819,0.837,-0.0645,0.8394815364,2.15,-0.02,2.1500930212,3.037,-0.34450000000000003,3.0564766071,0.837,-0.0645,0.8394815364,2.2,-0.28,2.2177466041000002
2020-12-13 17:00:00,3.123,-0.037,3.1232191726,0.853,-0.067,0.8556272553000001,2.27,0.03,2.2701982292,3.173,-0.397,3.1977395141000002,0.853,-0.067,0.8556272553000001,2.32,-0.33,2.3433522996000002
2020-12-13 17:30:00,3.1305,-0.2275,3.1387555655,0.8205,-0.0575,0.8225123099,2.31,-0.17,2.3162469644,3.1405,-0.2175,3.1480226333,0.8205,-0.0575,0.8225123099,2.32,-0.16,2.3255106966
2020-12-13 18:00:00,3.104,-0.107,3.1058436857,0.854,-0.067,0.8566241883,2.25,-0.04,2.2503555275,3.144,-0.357,3.1642036913,0.854,-0.067,0.8566241883,2.29,-0.29,2.3082894099
2020-12-13 18:30:00,3.069,-0.07100000000000001,3.0698211674,0.859,-0.07100000000000001,0.8619292314,2.21,0.0,2.21,3.109,-0.381,3.1322582908,0.859,-0.07100000000000001,0.8619292314,2.25,-0.31,2.2712551596
2020-12-13 19:00:00,3.0765,-0.0685,3.077262501,0.8665,-0.0685,0.8692033709,2.21,0.0,2.21,3.1165,-0.40850000000000003,3.1431583638,0.8665,-0.0685,0.8692033709,2.25,-0.34,2.275543891
2020-12-13 19:30:00,2.956,-0.045,2.9563425038,0.876,-0.075,0.8792047543,2.08,0.03,2.0802163349,2.996,-0.41500000000000004,3.0246059247,0.876,-0.075,0.8792047543,2.12,-0.34,2.1470910554
2020-12-13 20:00:00,2.8165,-0.1345,2.8197096482,0.8765000000000001,-0.0745,0.8796604459,1.94,-0.06,1.9409276133,2.8665000000000003,-0.3745,2.8908601661,0.8765000000000001,-0.0745,0.8796604459,1.99,-0.30000000000000004,2.0124860248
2020-12-13 20:30:00,2.7095000000000002,-0.165,2.7145193405,0.8795000000000001,-0.075,0.8826920471,1.83,-0.09,1.8322117782,2.7395,-0.375,2.7650470610999998,0.8795000000000001,-0.075,0.8826920471,1.8599999999999999,-0.30000000000000004,1.8840382162
2020-12-13 21:00:00,2.59,-0.171,2.5956388424,0.88,-0.081,0.8837199783,1.71,-0.09,1.7123667831,2.63,-0.381,2.6574538566,0.88,-0.081,0.8837199783,1.75,-0.30000000000000004,1.7755280905
2020-12-13 21:30:00,2.4855,-0.227,2.4958443962,0.8455,-0.067,0.8481504878,1.6400000000000001,-0.16,1.6477863939000001,2.5255,-0.367,2.5520264987,0.8455,-0.067,0.8481504878,1.6800000000000002,-0.30000000000000004,1.7065755184
2020-12-13 22:00:00,2.445,-0.21250000000000002,2.454217034,0.775,-0.052500000000000005,0.7767761904,1.67,-0.16,1.677647162,2.475,-0.35250000000000004,2.4999762499,0.775,-0.052500000000000005,0.7767761904,1.7000000000000002,-0.30000000000000004,1.7262676502
2020-12-13 22:30:00,2.385,-0.2335,2.3964029816,0.925,-0.10350000000000001,0.9307723943,1.46,-0.13,1.4657762449,2.415,-0.3335,2.4379186307,0.925,-0.10350000000000001,0.9307723943,1.49,-0.23,1.5076471736000001
2020-12-13 23:00:00,2.1390000000000002,-0.262,2.1549860788,0.849,-0.07200000000000001,0.8520475339,1.29,-0.19,1.3039171753,2.169,-0.362,2.1990009095,0.849,-0.07200000000000001,0.8520475339,1.32,-0.29,1.3514806695
2020-12-13 23:30:00,2.0585,-0.258,2.0746050829,0.5985,0.002,0.5985033417,1.46,-0.26,1.482969993,2.0885,-0.358,2.1189611252,0.5985,0.002,0.5985033417,1.49,-0.36,1.5328731193
2020-12-14 00:00:00,1.9264999999999999,-0.3265,1.9539714686,0.5865,0.0035,0.5865104432,1.34,-0.33,1.3800362314,1.9465,-0.3165,1.9720635132000002,0.5865,0.0035,0.5865104432,1.3599999999999999,-0.32,1.3971399357
2020-12-14 00:30:00,1.783,-0.3355,1.8142902882,0.803,-0.0555,0.8049156788,0.98,-0.28,1.0192153845,1.803,-0.3155,1.8303959271,0.803,-0.0555,0.8049156788,1.0,-0.26,1.0332473082
2020-12-14 01:00:00,1.768,-0.3395,1.8003011554000001,0.868,-0.0795,0.8716330937000001,0.9,-0.26,0.9368030743,1.798,-0.3395,1.8297716388,0.868,-0.0795,0.8716330937000001,0.93,-0.26,0.9656603958000001
2020-12-14 01:30:00,1.5865,-0.35450000000000004,1.6256237265,0.9065000000000001,-0.0945,0.9114123655,0.68,-0.26,0.7280109889,1.6065,-0.35450000000000004,1.6451481696,0.9065000000000001,-0.0945,0.9114123655,0.7000000000000001,-0.26,0.7467261881
2020-12-14 02:00:00,1.6764999999999999,-0.363,1.7153487255000002,0.8465,-0.073,0.8496418363,0.8300000000000001,-0.29,0.8792041856,1.6965,-0.333,1.7288728264,0.8465,-0.073,0.8496418363,0.85,-0.26,0.8888756943
2020-12-14 02:30:00,1.665,-0.34600000000000003,1.7005707865000002,0.935,-0.106,0.9409893729000001,0.73,-0.24,0.7684399781,1.685,-0.336,1.7181737398,0.935,-0.106,0.9409893729000001,0.75,-0.23,0.7844743463
2020-12-14 03:00:00,1.597,-0.34400000000000003,1.6336293949,0.927,-0.10400000000000001,0.9328156302,0.67,-0.24,0.7116881339000001,1.617,-0.334,1.6511344585,0.927,-0.10400000000000001,0.9328156302,0.6900000000000001,-0.23,0.7273238618
2020-12-14 03:30:00,1.5710000000000002,-0.3435,1.6081148124,0.921,-0.10350000000000001,0.9267973079,0.65,-0.24,0.6928924881,1.611,-0.3335,1.6451575153,0.921,-0.10350000000000001,0.9267973079,0.6900000000000001,-0.23,0.7273238618
2020-12-14 04:00:00,1.4375,-0.3635,1.482746944,0.9175000000000001,-0.10350000000000001,0.9233192839000001,0.52,-0.26,0.5813776741000001,1.4675,-0.3335,1.5049181041000002,0.9175000000000001,-0.10350000000000001,0.9233192839000001,0.55,-0.23,0.5961543424
2020-12-14 04:30:00,1.5655000000000001,-0.352,1.6045853826,0.9355,-0.112,0.9421805825,0.63,-0.24,0.6741661516,1.5855000000000001,-0.342,1.6219661680000002,0.9355,-0.112,0.9421805825,0.65,-0.23,0.6894925670000001
2020-12-14 05:00:00,1.5925,-0.339,1.6281821919000001,0.8925000000000001,-0.099,0.8979739696000001,0.7000000000000001,-0.24,0.74,1.6125,-0.329,1.6457208907,0.8925000000000001,-0.099,0.8979739696000001,0.72,-0.23,0.7558438992000001
2020-12-14 05:30:00,1.6315,-0.343,1.6671656336,0.9015000000000001,-0.10300000000000001,0.9073650037000001,0.73,-0.24,0.7684399781,1.6515,-0.333,1.6847377392,0.9015000000000001,-0.10300000000000001,0.9073650037000001,0.75,-0.23,0.7844743463
2020-12-14 06:00:00,1.6325,-0.28350000000000003,1.6569334628,0.9025000000000001,-0.10350000000000001,0.9084153786,0.73,-0.18,0.7518643495,1.6825,-0.3935,1.7279029197,0.9025000000000001,-0.10350000000000001,0.9084153786,0.78,-0.29,0.8321658489
2020-12-14 06:30:00,1.915,-0.23450000000000001,1.9293043435000001,0.895,-0.10450000000000001,0.9010800464000001,1.02,-0.13,1.0282509421,1.955,-0.3345,1.9834100055000001,0.895,-0.10450000000000001,0.9010800464000001,1.06,-0.23,1.0846658472
2020-12-14 07:00:00,2.1895,-0.20400000000000001,2.1989830036,0.8895000000000001,-0.10400000000000001,0.8955591829,1.3,-0.1,1.303840481,2.2195,-0.294,2.2388872794,0.8895000000000001,-0.10400000000000001,0.8955591829,1.33,-0.19,1.3435028843
2020-12-14 07:30:00,2.3165,-0.21050000000000002,2.3260443890999998,0.8365,-0.09050000000000001,0.8413813048000001,1.48,-0.12,1.4848568955,2.3465,-0.21050000000000002,2.3559228553000002,0.8365,-0.09050000000000001,0.8413813048000001,1.51,-0.12,1.5147607072
2020-12-14 08:00:00,2.348,-0.2005,2.3565449815,0.8280000000000001,-0.0805,0.8319039909,1.52,-0.12,1.5247294841999999,2.378,-0.2005,2.3864375647,0.8280000000000001,-0.0805,0.8319039909,1.55,-0.12,1.5546382215999999
2020-12-14 08:30:00,2.6895,-0.093,2.6911074393,0.8095,-0.083,0.8137439708,1.88,-0.01,1.8800265956,2.7295,-0.203,2.7370384086,0.8095,-0.083,0.8137439708,1.92,-0.12,1.923746345
2020-12-14 09:00:00,2.854,-0.0405,2.8542873454,0.774,-0.07050000000000001,0.7772041238,2.08,0.03,2.0802163349,2.894,-0.1905,2.9002631346000003,0.774,-0.07050000000000001,0.7772041238,2.12,-0.12,2.1233935104
2020-12-14 09:30:00,2.9685,-0.042,2.9687971049,0.7585000000000001,-0.07200000000000001,0.7619096075,2.21,0.03,2.2102036105,3.1585,-0.132,3.161257068,0.7585000000000001,-0.07200000000000001,0.7619096075,2.4,-0.06,2.4007498828
2020-12-14 10:00:00,3.0445,-0.049,3.0448942921,0.7545000000000001,-0.11900000000000001,0.7638267146000001,2.29,0.07,2.2910696192,3.4145,-0.079,3.4154137743,0.7545000000000001,-0.11900000000000001,0.7638267146000001,2.66,0.04,2.6603007349
2020-12-14 10:30:00,3.093,-0.051000000000000004,3.093420437,0.763,-0.121,0.7725347889,2.33,0.07,2.331051265,3.453,-0.081,3.4539499128,0.763,-0.121,0.7725347889,2.69,0.04,2.6902973813
2020-12-14 11:00:00,3.101,-0.0985,3.10256398,0.801,-0.1385,0.8128857546,2.3,0.04,2.3003477998,3.451,-0.018500000000000003,3.4510495867,0.801,-0.1385,0.8128857546,2.65,0.12,2.6527155897
2020-12-14 11:30:00,2.9925,-0.1335,2.9954763394,0.8125,-0.14350000000000002,0.8250748451000001,2.18,0.01,2.1800229357,3.3425000000000002,-0.0235,3.3425826093,0.8125,-0.14350000000000002,0.8250748451000001,2.5300000000000002,0.12,2.532844251
2020-12-14 12:00:00,3.1355,-0.138,3.1385353670000002,0.8255,-0.148,0.8386621787,2.31,0.01,2.3100216449,3.4955,0.012,3.4955205979,0.8255,-0.148,0.8386621787,2.67,0.16,2.6747897114
2020-12-14 12:30:00,3.2745,-0.08750000000000001,3.275668863,0.8145,-0.1375,0.8260245154,2.46,0.05,2.4605080776,3.6345,0.022500000000000003,3.6345696444,0.8145,-0.1375,0.8260245154,2.8200000000000003,0.16,2.82453536
2020-12-14 13:00:00,3.1855,-0.081,3.1865296562,0.8055,-0.131,0.8160828696,2.38,0.05,2.3805251521,3.5455,0.029,3.5456185991,0.8055,-0.131,0.8160828696,2.74,0.16,2.7446675573
2020-12-14 13:30:00,3.148,-0.096,3.1494634464,0.768,-0.096,0.7739767438,2.38,0.0,2.38,3.508,0.004,3.5080022805,0.768,-0.096,0.7739767438,2.74,0.1,2.7418242103
2020-12-14 14:00:00,3.079,-0.1245,3.0815160636,0.809,-0.0945,0.8145006139000001,2.27,-0.03,2.2701982292,3.429,0.0055000000000000005,3.4290044109,0.809,-0.0945,0.8145006139000001,2.62,0.1,2.6219077024
2020-12-14 14:30:00,3.174,-0.1515,3.1776136093,0.774,-0.12150000000000001,0.7834783022,2.4,-0.03,2.4001874927,3.524,-0.021500000000000002,3.5240655854,0.774,-0.12150000000000001,0.7834783022,2.75,0.1,2.7518175812
2020-12-14 15:00:00,3.1065,-0.14350000000000002,3.1098126149,0.7465,-0.1135,0.7550791349,2.36,-0.03,2.3601906703,3.1565,-0.1135,3.1585399317,0.7465,-0.1135,0.7550791349,2.41,0.0,2.41
2020-12-14 15:30:00,3.091,-0.10650000000000001,3.0928341776,0.631,-0.036500000000000005,0.632054784,2.46,-0.07,2.4609957334,3.121,-0.10650000000000001,3.1228165572,0.631,-0.036500000000000005,0.632054784,2.49,-0.07,2.4909837414
2020-12-14 16:00:00,3.1095,-0.10250000000000001,3.1111889207,0.5695,-0.0325,0.5704265948,2.54,-0.07,2.5409643839,3.1295,-0.10250000000000001,3.1311781329,0.5695,-0.0325,0.5704265948,2.56,-0.07,2.5609568524
2020-12-14 16:30:00,3.2025,-0.061,3.2030808997,0.49250000000000005,0.009000000000000001,0.4925822266,2.71,-0.07,2.7109039083,3.2325,-0.101,3.234077496,0.49250000000000005,0.009000000000000001,0.4925822266,2.74,-0.11,2.7422071402
2020-12-14 17:00:00,3.5505,-0.091,3.5516659823,0.5105000000000001,-0.021,0.5109317469,3.04,-0.07,3.0408058143,3.5705,0.009000000000000001,3.5705113429,0.5105000000000001,-0.021,0.5109317469,3.06,0.03,3.0601470553
2020-12-14 17:30:00,3.4995,-0.09,3.5006571169000003,0.6095,-0.02,0.6098280495,2.89,-0.07,2.8908476266000003,3.5395,-0.13,3.5418865383,0.6095,-0.02,0.6098280495,2.93,-0.11,2.9320641194
2020-12-14 18:00:00,3.517,-0.07250000000000001,3.5177471839,0.627,-0.022500000000000003,0.6274035782,2.89,-0.05,2.8904324936,3.557,-0.17250000000000001,3.561180317,0.627,-0.022500000000000003,0.6274035782,2.93,-0.15,2.933837078
2020-12-14 18:30:00,3.5655,0.0805,3.5664086277,0.7455,-0.0495,0.7471415529000001,2.8200000000000003,0.13,2.8229948636,3.5755,-0.3295,3.5906504285,0.7455,-0.0495,0.7471415529000001,2.83,-0.28,2.8438178563000003
2020-12-14 19:00:00,3.377,0.8635,3.4856507642,0.687,-0.036500000000000005,0.687968931,2.69,0.9,2.8365648239,3.277,-1.1665,3.478426548,0.687,-0.036500000000000005,0.687968931,2.59,-1.13,2.8257742302
2020-12-14 19:30:00,3.2445,0.8985000000000001,3.3666129121,0.6945,-0.0415,0.6957388159,2.55,0.9400000000000001,2.7177380301,3.1545,-1.2215,3.3827403832,0.6945,-0.0415,0.6957388159,2.46,-1.18,2.7283694764
2020-12-14 20:00:00,3.2560000000000002,0.8925000000000001,3.376106078,0.5660000000000001,-0.007500000000000001,0.5660496886,2.69,0.9,2.8365648239,3.166,-1.2175,3.392029223,0.5660000000000001,-0.007500000000000001,0.5660496886,2.6,-1.21,2.8677691678
2020-12-14 20:30:00,3.0965,0.8220000000000001,3.2037472201,0.6765,-0.028,0.6770792051,2.42,0.85,2.5649366464,3.0065,-1.208,3.2401089874,0.6765,-0.028,0.6770792051,2.33,-1.18,2.6117618574
2020-12-14 21:00:00,2.975,0.791,3.0783609275,0.555,0.001,0.5550009009,2.42,0.79,2.5456826197,2.885,-1.209,3.1280834388,0.555,0.001,0.5550009009,2.33,-1.21,2.625452342
2020-12-14 21:30:00,2.8285,0.778,2.9335467015,0.5985,-0.012,0.5986202887000001,2.23,0.79,2.3657979626,2.7385,-1.222,2.9987774592000003,0.5985,-0.012,0.5986202887000001,2.14,-1.21,2.4583937846
2020-12-14 22:00:00,2.6215,0.7665000000000001,2.7312606064000002,0.5515,-0.0035,0.5515111060000001,2.07,0.77,2.2085742007,2.5315,-1.2435,2.820422752,0.5515,-0.0035,0.5515111060000001,1.98,-1.24,2.3362362894
2020-12-14 22:30:00,2.403,0.7255,2.5101313213000003,0.7030000000000001,-0.044500000000000005,0.7044070201,1.7000000000000002,0.77,1.8662529303,2.323,-1.2145000000000001,2.6213239498,0.7030000000000001,-0.044500000000000005,0.7044070201,1.62,-1.17,1.998324298
2020-12-14 23:00:00,2.141,0.49450000000000005,2.1973646147,0.891,-0.10550000000000001,0.8972241916,1.25,0.6000000000000001,1.3865424624,2.101,-1.0755,2.3602756725000003,0.891,-0.10550000000000001,0.8972241916,1.21,-0.97,1.5508062419000002
2020-12-14 23:30:00,2.0905,0.321,2.1150014775,0.8405,-0.089,0.8451989411,1.25,0.41000000000000003,1.3155227098,2.0505,-0.9390000000000001,2.2552763134,0.8405,-0.089,0.8451989411,1.21,-0.85,1.4787156589000001
2020-12-15 00:00:00,1.986,0.582,2.0695216839,0.776,-0.058,0.7781645070000001,1.21,0.64,1.3688316186,1.916,-1.218,2.2703700139,0.776,-0.058,0.7781645070000001,1.1400000000000001,-1.16,1.6264070831000002
2020-12-15 00:30:00,1.8855,0.5485,1.9636604849000001,0.8655,-0.0915,0.8703232158,1.02,0.64,1.2041594579,1.8155000000000001,-1.2215,2.1881733249,0.8655,-0.0915,0.8703232158,0.9500000000000001,-1.13,1.4762791064
2020-12-15 01:00:00,1.814,0.5785,1.904011095,0.794,-0.061500000000000006,0.7963782079,1.02,0.64,1.2041594579,1.744,-1.2615,2.1524214852,0.794,-0.061500000000000006,0.7963782079,0.9500000000000001,-1.2,1.5305227865000002
2020-12-15 01:30:00,1.6475,0.58,1.7466127934,0.7775000000000001,-0.06,0.779811676,0.87,0.64,1.0800462953,1.5975000000000001,-1.32,2.0722949235,0.7775000000000001,-0.06,0.779811676,0.8200000000000001,-1.26,1.5033296378
2020-12-15 02:00:00,1.7585000000000002,0.5615,1.8459697993000002,0.6385000000000001,-0.0285,0.6391357446,1.12,0.59,1.2658988901,1.6885,-1.2485,2.0999486898,0.6385000000000001,-0.0285,0.6391357446,1.05,-1.22,1.6096272861
2020-12-15 02:30:00,1.6600000000000001,0.5640000000000001,1.7531959388,0.48,0.004,0.4800166664,1.18,0.56,1.3061393494,1.58,-1.256,2.0183993658,0.48,0.004,0.4800166664,1.1,-1.26,1.6726027622
2020-12-15 03:00:00,1.619,0.555,1.7114864884,0.539,-0.005,0.5390231906,1.08,0.56,1.2165525061,1.549,-1.245,1.9873162808,0.539,-0.005,0.5390231906,1.01,-1.24,1.5992810885000002
2020-12-15 03:30:00,1.5855000000000001,0.5435,1.6760675702,0.5855,-0.0165,0.5857324475,1.0,0.56,1.1461239026,1.5155,-1.2565,1.968637219,0.5855,-0.0165,0.5857324475,0.93,-1.24,1.55
2020-12-15 04:00:00,1.53,0.558,1.6285772932,0.53,-0.002,0.5300037736000001,1.0,0.56,1.1461239026,1.46,-1.302,1.9562218688000002,0.53,-0.002,0.5300037736000001,0.93,-1.3,1.5984054554
2020-12-15 04:30:00,1.5665,0.6775,1.7067303536,0.7365,-0.052500000000000005,0.7383688103,0.8300000000000001,0.73,1.1053506231,1.5165000000000002,-1.3725,2.0453675709,0.7365,-0.052500000000000005,0.7383688103,0.78,-1.32,1.5332318807
2020-12-15 05:00:00,1.621,0.675,1.7559231190000002,0.751,-0.055,0.7530112881000001,0.87,0.73,1.1356936207000001,1.5710000000000002,-1.355,2.0746243033,0.751,-0.055,0.7530112881000001,0.8200000000000001,-1.3,1.5370100844999999
2020-12-15 05:30:00,1.6760000000000002,0.6735,1.8062608477,0.806,-0.0765,0.8096222885000001,0.87,0.75,1.1486513831,1.626,-1.3765,2.1304056539,0.806,-0.0765,0.8096222885000001,0.8200000000000001,-1.3,1.5370100844999999
2020-12-15 06:00:00,1.7605,0.733,1.9070000655000001,0.7805000000000001,-0.067,0.7833704424,0.98,0.8,1.2650691681000001,1.7105000000000001,-1.387,2.2021760261,0.7805000000000001,-0.067,0.7833704424,0.93,-1.32,1.6147135969000002
2020-12-15 06:30:00,1.9295,0.6950000000000001,2.0508523228,0.7795000000000001,-0.065,0.7822053758,1.15,0.76,1.3784411484999999,1.8695,-1.275,2.2628864863,0.7795000000000001,-0.065,0.7822053758,1.09,-1.21,1.6285576441
2020-12-15 07:00:00,2.186,0.7115,2.2988754316,0.586,-0.0085,0.5860616435,1.6,0.72,1.754536976,2.126,-1.2185,2.4504322578,0.586,-0.0085,0.5860616435,1.54,-1.21,1.9584943196000002
2020-12-15 07:30:00,2.2945,0.41000000000000003,2.3308432487,0.5545,0.0,0.5545,1.74,0.41000000000000003,1.7876520914,2.2645,-0.85,2.4187724676,0.5545,0.0,0.5545,1.71,-0.85,1.9096072895
2020-12-15 08:00:00,2.471,-0.1535,2.4757631652,0.7010000000000001,-0.043500000000000004,0.7023483822000001,1.77,-0.11,1.7734147851,2.501,-0.2235,2.5109665968,0.7010000000000001,-0.043500000000000004,0.7023483822000001,1.8,-0.18,1.8089776118
2020-12-15 08:30:00,2.727,-0.1925,2.7337858823000003,0.647,-0.052500000000000005,0.6491265285000001,2.08,-0.14,2.0847062143,2.737,-0.07250000000000001,2.7379600527,0.647,-0.052500000000000005,0.6491265285000001,2.09,-0.02,2.0900956916
2020-12-15 09:00:00,3.0135,-0.14850000000000002,3.0171566913,0.6535000000000001,-0.0485,0.6552972608000001,2.36,-0.1,2.3621176939,3.0335,-0.0385,3.0337443037,0.6535000000000001,-0.0485,0.6552972608000001,2.38,0.01,2.3800210083
2020-12-15 09:30:00,3.1205,-0.106,3.1222998335,0.6905,-0.066,0.6936470644,2.43,-0.04,2.4303291958,3.0405,-0.056,3.0410156609,0.6905,-0.066,0.6936470644,2.35,0.01,2.3500212765
2020-12-15 10:00:00,3.1310000000000002,-0.067,3.1317167815999998,0.7010000000000001,-0.057,0.7033135858,2.43,-0.01,2.430020576,3.071,-0.097,3.0725315295,0.7010000000000001,-0.057,0.7033135858,2.37,-0.04,2.3703375287
2020-12-15 10:30:00,2.9975,-0.011,2.9975201834,0.5175000000000001,-0.001,0.5175009662,2.48,-0.01,2.4800201612,2.9275,-0.161,2.9319238138,0.5175000000000001,-0.001,0.5175009662,2.41,-0.16,2.4153053637
2020-12-15 11:00:00,2.988,-0.018500000000000003,2.9880572702,0.428,0.0115,0.4281544698,2.56,-0.03,2.5601757752000003,2.918,-0.17850000000000002,2.9234545062,0.428,0.0115,0.4281544698,2.49,-0.19,2.4972384748
2020-12-15 11:30:00,2.965,-0.0175,2.9650516437,0.435,0.0125,0.4351795606,2.5300000000000002,-0.03,2.5301778594,2.885,-0.17750000000000002,2.8904551977,0.435,0.0125,0.4351795606,2.45,-0.19,2.457356303
2020-12-15 12:00:00,3.0395,-0.0055000000000000005,3.0395049761,0.46950000000000003,0.0045000000000000005,0.46952156500000003,2.5700000000000003,-0.01,2.5700194551999997,2.9695,-0.1555,2.9735686473,0.46950000000000003,0.0045000000000000005,0.46952156500000003,2.5,-0.16,2.5051147678
2020-12-15 12:30:00,3.3225,0.034,3.3226739608,0.5625,-0.006,0.5625319991000001,2.76,0.04,2.7602898399,3.2425,-0.126,3.2449471876000002,0.5625,-0.006,0.5625319991000001,2.68,-0.12,2.6826852219
2020-12-15 13:00:00,3.2355,0.022,3.2355747944,0.5455,0.002,0.5455036663,2.69,0.02,2.6900743484,3.1455,-0.148,3.1489798745,0.5455,0.002,0.5455036663,2.6,-0.15,2.6043233286
2020-12-15 13:30:00,3.2995,0.0015,3.299500341,0.6095,-0.018500000000000003,0.6097806983,2.69,0.02,2.6900743484,3.2095000000000002,-0.1685,3.2139201141,0.6095,-0.018500000000000003,0.6097806983,2.6,-0.15,2.6043233286
2020-12-15 14:00:00,3.345,-0.006,3.3450053812,0.625,-0.026000000000000002,0.6255405662,2.7199999999999998,0.02,2.7200735284,3.265,-0.146,3.2682626883,0.625,-0.026000000000000002,0.6255405662,2.64,-0.12,2.6427258655
2020-12-15 14:30:00,3.1545,-0.0205,3.1545666105,0.6745,-0.0405,0.6757148067000001,2.48,0.02,2.4800806439,3.0845,-0.1605,3.0886729351,0.6745,-0.0405,0.6757148067000001,2.41,-0.12,2.4129857024
2020-12-15 15:00:00,3.0045,-0.0275,3.0046258503,0.6245,-0.0275,0.6251051911000001,2.38,0.0,2.38,2.9345,-0.17750000000000002,2.9398633472,0.6245,-0.0275,0.6251051911000001,2.31,-0.15,2.3148650069
2020-12-15 15:30:00,3.0575,-0.0415,3.0577816305,0.6775,-0.0415,0.6787698432,2.38,0.0,2.38,3.0975,-0.1715,3.1022441071,0.6775,-0.0415,0.6787698432,2.42,-0.13,2.4234892201
2020-12-15 16:00:00,3.064,-0.07250000000000001,3.0648576231,0.704,-0.0425,0.7052816813,2.36,-0.03,2.3601906703,3.104,-0.17250000000000001,3.1087895152,0.704,-0.0425,0.7052816813,2.4,-0.13,2.4035182546
2020-12-15 16:30:00,3.1535,-0.077,3.1544399265,0.7335,-0.047,0.7350042517,2.42,-0.03,2.4201859433,3.1835,-0.157,3.1873690169,0.7335,-0.047,0.7350042517,2.45,-0.11,2.4524681445
2020-12-15 17:00:00,3.4895,-0.1295,3.4919021321,0.47950000000000004,0.0205,0.47993801680000003,3.01,-0.15,3.0137352239,3.5095,-0.029500000000000002,3.5096239827,0.47950000000000004,0.0205,0.47993801680000003,3.03,-0.05,3.0304125132
2020-12-15 17:30:00,3.4585,-0.14350000000000002,3.4614757691,0.4485,0.026500000000000003,0.4492822053,3.01,-0.17,3.0147968422,3.4785,-0.043500000000000004,3.4787719816,0.4485,0.026500000000000003,0.4492822053,3.03,-0.07,3.030808473
2020-12-15 18:00:00,3.49,-0.1375,3.4927075815,0.43,0.0325,0.43122644860000003,3.06,-0.17,3.0647185841,3.51,-0.0375,3.5102003148,0.43,0.0325,0.43122644860000003,3.08,-0.07,3.0807953519
2020-12-15 18:30:00,3.5245,-0.0335,3.5246592034,0.4645,0.026500000000000003,0.4652553063,3.06,-0.06,3.0605881788,3.5845000000000002,-0.14350000000000002,3.587371252,0.4645,0.026500000000000003,0.4652553063,3.12,-0.17,3.1246279779
2020-12-15 19:00:00,3.355,0.018000000000000002,3.3550482858,0.485,0.028,0.4858075751,2.87,-0.01,2.8700174215,3.365,-0.28200000000000003,3.3767956705,0.485,0.028,0.4858075751,2.88,-0.31,2.8966359799
2020-12-15 19:30:00,3.161,0.8075,3.2625108812,0.47100000000000003,0.0275,0.4718021301,2.69,0.78,2.8008034562,3.061,-1.1925,3.2850840552,0.47100000000000003,0.0275,0.4718021301,2.59,-1.22,2.8629530209
2020-12-15 20:00:00,3.1155,0.41650000000000004,3.1432169031,0.5055000000000001,0.0165,0.5057692161,2.61,0.4,2.6404734424000003,3.0955,-0.7835000000000001,3.1931164244,0.5055000000000001,0.0165,0.5057692161,2.59,-0.8,2.7107379069
2020-12-15 20:30:00,3.022,-0.0165,3.0220450443,0.582,0.0035,0.5820105240000001,2.44,-0.02,2.4400819658,3.072,-0.3765,3.0949856623,0.582,0.0035,0.5820105240000001,2.49,-0.38,2.5188290931
2020-12-15 21:00:00,2.8985000000000003,-0.109,2.9005487843,0.7085,-0.029,0.7090932590000001,2.19,-0.08,2.1914607001,2.9385,-0.319,2.9557644104,0.7085,-0.029,0.7090932590000001,2.23,-0.29,2.2487774456
2020-12-15 21:30:00,2.8405,-0.1635,2.8452016624,0.7005,-0.0235,0.7008940719,2.14,-0.14,2.1445745499,2.8705,-0.28350000000000003,2.8844657218,0.7005,-0.0235,0.7008940719,2.17,-0.26,2.185520533
2020-12-15 22:00:00,2.692,-0.163,2.6969302920000002,0.8220000000000001,-0.073,0.825235118,1.87,-0.09,1.8721645227,2.722,-0.28300000000000003,2.7366718839,0.8220000000000001,-0.073,0.825235118,1.9,-0.21,1.9115700353
2020-12-15 22:30:00,2.689,0.36050000000000004,2.7130575464,0.779,-0.059500000000000004,0.7812689998,1.9100000000000001,0.42,1.9556328899,2.649,-0.8295,2.7758370359,0.779,-0.059500000000000004,0.7812689998,1.87,-0.77,2.0223253942
2020-12-15 23:00:00,2.351,0.6585000000000001,2.4414797255,0.811,-0.07150000000000001,0.8141457179,1.54,0.73,1.7042593699,2.261,-1.2315,2.5746287596,0.811,-0.07150000000000001,0.8141457179,1.45,-1.16,1.8569060289000001
2020-12-15 23:30:00,2.065,0.07050000000000001,2.0662030999,0.875,-0.0995,0.8806391145,1.19,0.17,1.202081528,2.065,-0.6795,2.1739239292,0.875,-0.0995,0.8806391145,1.19,-0.58,1.3238202295
2020-12-16 00:00:00,1.9295,-0.275,1.9489985249,0.8895000000000001,-0.105,0.8956758621,1.04,-0.17,1.0538026381,1.9595,-0.375,1.9950602121,0.8895000000000001,-0.105,0.8956758621,1.07,-0.27,1.1035397591
2020-12-16 00:30:00,1.8005,-0.275,1.82138004,0.8905000000000001,-0.105,0.8966689746000001,0.91,-0.17,0.9257429449000001,1.8405,-0.375,1.8783144704999999,0.8905000000000001,-0.105,0.8966689746000001,0.9500000000000001,-0.27,0.98762341
2020-12-16 01:00:00,1.8215,-0.28,1.8428950730000002,0.9115000000000001,-0.11,0.9181134189000001,0.91,-0.17,0.9257429449000001,1.8615,-0.38,1.8998900626,0.9115000000000001,-0.11,0.9181134189000001,0.9500000000000001,-0.27,0.98762341
2020-12-16 01:30:00,1.6045,-0.307,1.6336062102,0.9045000000000001,-0.107,0.9108069225000001,0.7000000000000001,-0.2,0.7280109889,1.6445,-0.427,1.6990318567,0.9045000000000001,-0.107,0.9108069225000001,0.74,-0.32,0.8062257748
2020-12-16 02:00:00,1.693,-0.23950000000000002,1.7098564997999999,0.883,-0.0995,0.8885883468,0.81,-0.14,0.8220097323000001,1.733,-0.4495,1.7903461258000002,0.883,-0.0995,0.8885883468,0.85,-0.35000000000000003,0.9192388155000001
2020-12-16 02:30:00,1.6135000000000002,-0.24650000000000002,1.6322207265,0.9135000000000001,-0.10650000000000001,0.9196871751000001,0.7000000000000001,-0.14,0.7138627319,1.6435,-0.4565,1.7057211085000001,0.9135000000000001,-0.10650000000000001,0.9196871751000001,0.73,-0.35000000000000003,0.8095677859
2020-12-16 03:00:00,1.5525,-0.28750000000000003,1.578895975,0.9125000000000001,-0.1075,0.9188103722000001,0.64,-0.18,0.6648308055000001,1.5925,-0.4575,1.6569135463,0.9125000000000001,-0.1075,0.9188103722000001,0.68,-0.35000000000000003,0.7647875522
2020-12-16 03:30:00,1.5670000000000002,-0.29350000000000004,1.5942494316,0.927,-0.1135,0.9339225075,0.64,-0.18,0.6648308055000001,1.607,-0.4035,1.6568829922,0.927,-0.1135,0.9339225075,0.68,-0.29,0.7392563831000001
2020-12-16 04:00:00,1.517,-0.3155,1.5494609547,0.927,-0.1155,0.9341676777000001,0.59,-0.2,0.6229767251,1.557,-0.4055,1.6089373046,0.927,-0.1155,0.9341676777000001,0.63,-0.29,0.6935416354
2020-12-16 04:30:00,1.5145,-0.263,1.5371659800000002,0.9245000000000001,-0.113,0.9313802929,0.59,-0.15,0.6087692502000001,1.5545,-0.443,1.6163908098,0.9245000000000001,-0.113,0.9313802929,0.63,-0.33,0.7111961755
2020-12-16 05:00:00,1.613,-0.23900000000000002,1.6306103152,0.903,-0.109,0.9095548362,0.71,-0.13,0.7218032973,1.653,-0.439,1.7103011431000001,0.903,-0.109,0.9095548362,0.75,-0.33,0.819390017
2020-12-16 05:30:00,1.6065,-0.23900000000000002,1.6241807934999999,0.8965000000000001,-0.109,0.9031020153,0.71,-0.13,0.7218032973,1.6465,-0.439,1.7040197329,0.8965000000000001,-0.109,0.9031020153,0.75,-0.33,0.819390017
2020-12-16 06:00:00,1.667,0.20950000000000002,1.6801128682000002,0.897,-0.1105,0.9037805320000001,0.77,0.32,0.8338465087,1.677,-0.8805000000000001,1.8940985323000001,0.897,-0.1105,0.9037805320000001,0.78,-0.77,1.0960383205
2020-12-16 06:30:00,1.9875,0.544,2.0606048263,0.8475,-0.096,0.852919838,1.1400000000000001,0.64,1.3073637596,1.9575,-1.106,2.2483421114,0.8475,-0.096,0.852919838,1.11,-1.01,1.5007331542
2020-12-16 07:00:00,2.1685,-1.0845,2.4245685183,0.7385,-0.0545,0.7405082714,1.43,-1.03,1.7623280058000002,2.3085,0.6055,2.3865880457,0.7385,-0.0545,0.7405082714,1.57,0.66,1.7030854353
2020-12-16 07:30:00,2.4185,-0.517,2.4731419793000002,0.8685,-0.107,0.8750664261000001,1.55,-0.41000000000000003,1.6033090781000001,2.4985,0.10300000000000001,2.5006221726,0.8685,-0.107,0.8750664261000001,1.63,0.21,1.6434719347
2020-12-16 08:00:00,2.5525,0.2545,2.5651562331,0.8725,-0.10550000000000001,0.8788552213,1.6800000000000002,0.36,1.7181385276,2.5525,-0.6655,2.6378298846,0.8725,-0.10550000000000001,0.8788552213,1.6800000000000002,-0.56,1.7708754897
2020-12-16 08:30:00,2.7800000000000002,0.914,2.9263964188,0.86,-0.116,0.8677879925,1.92,1.03,2.1788299612,2.71,-1.246,2.9827195644,0.86,-0.116,0.8677879925,1.85,-1.13,2.1678099548
2020-12-16 09:00:00,2.991,0.88,3.1177685931,0.841,-0.1,0.8469244358,2.15,0.98,2.3628161164,2.901,-1.11,3.1061070490000002,0.841,-0.1,0.8469244358,2.06,-1.01,2.2942754848
2020-12-16 09:30:00,3.15,0.8705,3.268068275,0.8200000000000001,-0.1095,0.8272788224000001,2.33,0.98,2.5277064703,3.16,-1.0795,3.3392993651,0.8200000000000001,-0.1095,0.8272788224000001,2.34,-0.97,2.5330811278
2020-12-16 10:00:00,3.274,0.873,3.3883926868,0.794,-0.127,0.8040926564,2.48,1.0,2.6740231861,3.294,-1.067,3.4625027076,0.794,-0.127,0.8040926564,2.5,-0.9400000000000001,2.6708800048
2020-12-16 10:30:00,3.2555,0.163,3.2595780785,0.6255000000000001,-0.08700000000000001,0.6315213773,2.63,0.25,2.6418554086,3.3755,-0.387,3.3976122866000003,0.6255000000000001,-0.08700000000000001,0.6315213773,2.75,-0.30000000000000004,2.7663152387
2020-12-16 11:00:00,3.198,-0.0625,3.198610675,0.40800000000000003,-0.022500000000000003,0.4086199334,2.79,-0.04,2.7902867236,3.358,-0.14250000000000002,3.3610222031,0.40800000000000003,-0.022500000000000003,0.4086199334,2.95,-0.12,2.9524396692
2020-12-16 11:30:00,2.935,-0.0985,2.9366523883,0.685,-0.0385,0.6860810812,2.25,-0.06,2.2507998578,3.085,-0.1585,3.089068994,0.685,-0.0385,0.6860810812,2.4,-0.12,2.4029981273
2020-12-16 12:00:00,3.196,0.2795,3.2081982872,0.366,-0.030500000000000003,0.36726863470000004,2.83,0.31,2.8469281691,3.326,-0.49050000000000005,3.3619735647,0.366,-0.030500000000000003,0.36726863470000004,2.96,-0.46,2.9955300032
2020-12-16 12:30:00,3.2880000000000003,-0.083,3.2890474305,0.248,0.027,0.2494654285,3.04,-0.11,3.0419894806,3.448,-0.013000000000000001,3.4480245069,0.248,0.027,0.2494654285,3.2,-0.04,3.2002499902
2020-12-16 13:00:00,3.3595,-0.098,3.3609290754,0.3895,0.012,0.38968480850000004,2.9699999999999998,-0.11,2.9720363389,3.5295,-0.028,3.5296110621,0.3895,0.012,0.38968480850000004,3.14,-0.04,3.1402547667
2020-12-16 13:30:00,3.2655,-0.108,3.2672854558,0.42550000000000004,0.002,0.42550470030000004,2.84,-0.11,2.8421294833,3.4255,-0.038,3.4257107657,0.42550000000000004,0.002,0.42550470030000004,3.0,-0.04,3.0002666548
2020-12-16 14:00:00,3.294,0.36250000000000004,3.313886276,0.484,-0.007500000000000001,0.48405810600000004,2.81,0.37,2.8342547521,3.364,-0.5175000000000001,3.403571984,0.484,-0.007500000000000001,0.48405810600000004,2.88,-0.51,2.9248076860000003
2020-12-16 14:30:00,3.1645,0.794,3.2625904202,0.47450000000000003,0.004,0.4745168596,2.69,0.79,2.8036048224,3.1745,-1.026,3.3361843849,0.47450000000000003,0.004,0.4745168596,2.7,-1.03,2.8897923801000003
2020-12-16 15:00:00,2.9859999999999998,0.9175000000000001,3.1237801219,0.406,0.0175,0.4063769802,2.58,0.9,2.7324714088,2.9859999999999998,-1.1725,3.2079514102,0.406,0.0175,0.4063769802,2.58,-1.19,2.841214529
2020-12-16 15:30:00,3.143,0.981,3.2925385343,0.443,0.011,0.4431365478,2.7,0.97,2.8689545134000003,3.053,-1.249,3.2986072819,0.443,0.011,0.4431365478,2.61,-1.26,2.8982235939
2020-12-16 16:00:00,3.137,0.9550000000000001,3.2791453155,0.47700000000000004,0.005,0.4770262047,2.66,0.9500000000000001,2.824553062,3.047,-1.185,3.2693170541,0.47700000000000004,0.005,0.4770262047,2.5700000000000003,-1.19,2.8321370023
2020-12-16 16:30:00,3.2880000000000003,0.8595,3.3984826394,0.468,0.0095,0.46809641100000005,2.8200000000000003,0.85,2.945318319,3.168,-1.0705,3.3439788053,0.468,0.0095,0.46809641100000005,2.7,-1.08,2.9079889959000003
2020-12-16 17:00:00,3.5685000000000002,0.853,3.6690327404,0.5185000000000001,0.003,0.5185086788000001,3.05,0.85,3.1662280398,3.4385,-1.047,3.5943693814,0.5185000000000001,0.003,0.5185086788000001,2.92,-1.05,3.1030468898
2020-12-16 17:30:00,3.52,0.8250000000000001,3.6153872545,0.7000000000000001,-0.045,0.7014449373,2.8200000000000003,0.87,2.9511523173,3.4,-1.095,3.5719777434999997,0.7000000000000001,-0.045,0.7014449373,2.7,-1.05,2.8969811873999998
2020-12-16 18:00:00,3.553,0.8305,3.6487722935,0.6930000000000001,-0.0395,0.6941248087,2.86,0.87,2.9893979327,3.433,-1.0895,3.6017355886,0.6930000000000001,-0.0395,0.6941248087,2.74,-1.05,2.9342971901
2020-12-16 18:30:00,3.52,0.9235000000000001,3.6391279519,0.66,-0.026500000000000003,0.6605317933,2.86,0.9500000000000001,3.0136522693,3.42,-1.2165,3.6299135319999998,0.66,-0.026500000000000003,0.6605317933,2.76,-1.19,3.0056114187
2020-12-16 19:00:00,3.2895,0.801,3.3856182966,0.5195000000000001,0.001,0.5195009625,2.77,0.8,2.8832100166,3.1795,-1.189,3.3945458091000003,0.5195000000000001,0.001,0.5195009625,2.66,-1.19,2.9140521615
2020-12-16 19:30:00,3.333,0.9590000000000001,3.4682228879,0.503,-0.001,0.503000994,2.83,0.96,2.9883942176,3.243,-1.271,3.4831724046,0.503,-0.001,0.503000994,2.74,-1.27,3.0200165562
2020-12-16 20:00:00,3.2655,0.973,3.4073771805,0.6255000000000001,-0.027,0.6260824626,2.64,1.0,2.8230479982,3.1755,-1.2570000000000001,3.4152378028,0.6255000000000001,-0.027,0.6260824626,2.55,-1.23,2.831148177
2020-12-16 20:30:00,3.1565,0.9325,3.2913596734,0.6165,-0.0175,0.6167483279,2.54,0.9500000000000001,2.7118443908,3.0765,-1.2875,3.3350425035,0.6165,-0.0175,0.6167483279,2.46,-1.27,2.7684833393
2020-12-16 21:00:00,2.9725,0.8885000000000001,3.1024487909,0.5125000000000001,0.0085,0.5125704830000001,2.46,0.88,2.6126614783,2.8925,-1.3215,3.1800815241000002,0.5125000000000001,0.0085,0.5125704830000001,2.38,-1.33,2.7264078932
2020-12-16 21:30:00,2.8675,0.877,2.9986138881,0.5475,-0.003,0.5475082191,2.32,0.88,2.4812899871000003,2.7875,-1.333,3.0898293238,0.5475,-0.003,0.5475082191,2.24,-1.33,2.6050911692
2020-12-16 22:00:00,2.6870000000000003,0.8555,2.8199023476000002,0.637,-0.0245,0.6374709797,2.05,0.88,2.2308966807,2.617,-1.3545,2.9467540193,0.637,-0.0245,0.6374709797,1.98,-1.33,2.3852253562
2020-12-16 22:30:00,2.4885,0.786,2.6096797217,0.6885,-0.034,0.6893389950000001,1.8,0.8200000000000001,1.9779787663000001,2.4185,-1.324,2.7571939087,0.6885,-0.034,0.6893389950000001,1.73,-1.29,2.158008341
2020-12-16 23:00:00,2.2765,0.7685000000000001,2.4027160673,0.6465000000000001,-0.0315,0.6472669465,1.63,0.8,1.8157367651,2.2065,-1.3415,2.582298298,0.6465000000000001,-0.0315,0.6472669465,1.56,-1.31,2.0370812453
2020-12-16 23:30:00,2.082,0.743,2.2106046684,0.522,-0.007,0.5220469328,1.56,0.75,1.7309246084,2.012,-1.367,2.4324541106,0.522,-0.007,0.5220469328,1.49,-1.3599999999999999,2.0173497466
2020-12-17 00:00:00,1.9915,0.7045,2.1124375730000002,0.5015000000000001,-0.0055000000000000005,0.5015301586,1.49,0.71,1.6505150711,1.9215,-1.3255,2.3343334166,0.5015000000000001,-0.0055000000000000005,0.5015301586,1.42,-1.32,1.9387624919
2020-12-17 00:30:00,1.83,0.6725,1.9496554182999999,0.51,-0.007500000000000001,0.5100551441,1.32,0.68,1.4848568955,1.75,-1.3275000000000001,2.1965327792,0.51,-0.007500000000000001,0.5100551441,1.24,-1.32,1.8110770276000001
2020-12-17 01:00:00,1.8375,0.652,1.9497462014,0.6275000000000001,-0.028,0.6281243905,1.21,0.68,1.3879841498,1.7675,-1.348,2.2228720723,0.6275000000000001,-0.028,0.6281243905,1.1400000000000001,-1.32,1.7441330224
2020-12-17 01:30:00,1.6400000000000001,0.3175,1.6704509122,0.55,-0.0125,0.5501420271,1.09,0.33,1.1388590782,1.6,-1.0425,1.909661292,0.55,-0.0125,0.5501420271,1.05,-1.03,1.4708500943
2020-12-17 02:00:00,1.7005,-0.2795,1.7233167149000002,0.4305,0.0105,0.4306280297,1.27,-0.29,1.3026895256,1.7305000000000001,-0.40950000000000003,1.7782914553,0.4305,0.0105,0.4306280297,1.3,-0.42,1.3661625086
2020-12-17 02:30:00,1.6015000000000001,-0.277,1.6252788221999999,0.4015,0.013000000000000001,0.40171040560000004,1.2,-0.29,1.2345444504,1.6315,-0.40700000000000003,1.6814997026,0.4015,0.013000000000000001,0.40171040560000004,1.23,-0.42,1.2997307412999999
2020-12-17 03:00:00,1.5535,-0.34750000000000003,1.591891485,0.41350000000000003,0.0125,0.41368889280000004,1.1400000000000001,-0.36,1.1954915307,1.5735000000000001,-0.35750000000000004,1.6136010969,0.41350000000000003,0.0125,0.41368889280000004,1.16,-0.37,1.2175795662
2020-12-17 03:30:00,1.5995,-0.35100000000000003,1.6375595408999999,0.41950000000000004,0.009000000000000001,0.4195965324,1.18,-0.36,1.2336936411,1.6195,-0.341,1.6550109516,0.41950000000000004,0.009000000000000001,0.4195965324,1.2,-0.35000000000000003,1.25
2020-12-17 04:00:00,1.5035,0.542,1.5982103272,0.5235000000000001,-0.008,0.5235611235000001,0.98,0.55,1.1237882363,1.4435,-1.258,1.914747046,0.5235000000000001,-0.008,0.5235611235000001,0.92,-1.25,1.552063143
2020-12-17 04:30:00,1.5915,0.557,1.6861557609000002,0.4515,0.007,0.4515542603,1.1400000000000001,0.55,1.2657408898,1.5215,-1.2429999999999999,1.9646911335000001,0.4515,0.007,0.4515542603,1.07,-1.25,1.6454178801000001
2020-12-17 05:00:00,1.6155,0.5645,1.7112862122,0.41550000000000004,0.0145,0.4157529314,1.2,0.55,1.3200378782,1.5455,-1.2655,1.9975135794,0.41550000000000004,0.0145,0.4157529314,1.13,-1.28,1.7074249617000001
2020-12-17 05:30:00,1.6360000000000001,0.5475,1.725181802,0.406,0.0175,0.4063769802,1.23,0.53,1.3393281898,1.556,-1.2625,2.0037570337,0.406,0.0175,0.4063769802,1.15,-1.28,1.7207265907
2020-12-17 06:00:00,1.7245,0.5835,1.820541815,0.3045,0.0335,0.3063372325,1.42,0.55,1.5227934857,1.6445,-1.2265,2.0515073726,0.3045,0.0335,0.3063372325,1.34,-1.26,1.8393477105
2020-12-17 06:30:00,1.924,0.616,2.0202059301,0.28400000000000003,0.036000000000000004,0.2862725974,1.6400000000000001,0.58,1.7395401691,1.834,-1.184,2.1829823636,0.28400000000000003,0.036000000000000004,0.2862725974,1.55,-1.22,1.9725364382000001
2020-12-17 07:00:00,2.223,0.42450000000000004,2.2631679677,0.323,0.0345,0.32483726700000004,1.9,0.39,1.9396133635,2.173,-0.9155000000000001,2.3579799087,0.323,0.0345,0.32483726700000004,1.85,-0.9500000000000001,2.0796634343
2020-12-17 07:30:00,2.332,-0.112,2.3346879877,0.362,0.028,0.3630812581,1.97,-0.14,1.9749683542,2.372,-0.312,2.3924313992,0.362,0.028,0.3630812581,2.01,-0.34,2.0385534087
2020-12-17 08:00:00,2.421,-0.0315,2.421204917,0.371,0.0285,0.3720930663,2.05,-0.06,2.0508778608,2.471,-0.3815,2.5002766347,0.371,0.0285,0.3720930663,2.1,-0.41000000000000003,2.139649504
2020-12-17 08:30:00,2.752,0.3725,2.7770956501,0.552,-0.007500000000000001,0.5520509487,2.2,0.38,2.2325769864,2.652,-0.6875,2.7396642586,0.552,-0.007500000000000001,0.5520509487,2.1,-0.68,2.207351354
2020-12-17 09:00:00,3.003,1.0025,3.1659145993,0.623,-0.0375,0.6241275911,2.38,1.04,2.5973062969000003,2.623,-1.2775,2.9175563833,0.623,-0.0375,0.6241275911,2.0,-1.24,2.3532105728
2020-12-17 09:30:00,3.1390000000000002,1.074,3.3176493184,0.429,0.004,0.4290186476,2.71,1.07,2.9135888523,2.749,-1.326,3.0520938714,0.429,0.004,0.4290186476,2.32,-1.33,2.6741914666
2020-12-17 10:00:00,3.1445,1.0845,3.3262622416,0.3845,0.0145,0.3847733099,2.76,1.07,2.9601520231,2.7445,-1.3155000000000001,3.0434882126,0.3845,0.0145,0.3847733099,2.36,-1.33,2.7089665926
2020-12-17 10:30:00,3.0955,1.0845,3.2799787347000002,0.3955,0.0145,0.3957657135,2.7,1.07,2.9042899304,2.6955,-1.3355000000000001,3.008202204,0.3955,0.0145,0.3957657135,2.3,-1.35,2.6669270706
2020-12-17 11:00:00,3.1875,1.0035,3.3417313626,0.48750000000000004,-0.006500000000000001,0.4875433314,2.7,1.01,2.8827244058,2.7875,-1.2265,3.0453995633,0.48750000000000004,-0.006500000000000001,0.4875433314,2.3,-1.22,2.603536057
2020-12-17 11:30:00,3.158,0.9725,3.3043486877,0.618,-0.0375,0.6191366973,2.54,1.01,2.7334410548,2.7279999999999998,-1.1975,2.9792600172,0.618,-0.0375,0.6191366973,2.11,-1.16,2.4078413569
2020-12-17 12:00:00,3.3095,0.979,3.4512651666,0.6695,-0.051000000000000004,0.6714396846,2.64,1.03,2.8338136848,2.8695,-1.181,3.1030293666,0.6695,-0.051000000000000004,0.6714396846,2.2,-1.13,2.4732367456
2020-12-17 12:30:00,3.4965,0.998,3.6361402956999997,0.7465,-0.07200000000000001,0.7499641658,2.75,1.07,2.9508303916000003,3.0665,-1.162,3.2792783124,0.7465,-0.07200000000000001,0.7499641658,2.32,-1.09,2.563298656
2020-12-17 13:00:00,3.2439999999999998,0.9235000000000001,3.3728901924,0.804,-0.0965,0.8097704922000001,2.44,1.02,2.6446171746,3.144,-1.1165,3.3363615287,0.804,-0.0965,0.8097704922000001,2.34,-1.02,2.5526456863
2020-12-17 13:30:00,3.2635,0.9315,3.3938362511999998,0.7735000000000001,-0.08850000000000001,0.778546402,2.49,1.02,2.6908177196,3.1735,-1.1085,3.3615285957,0.7735000000000001,-0.08850000000000001,0.778546402,2.4,-1.02,2.6077576575
2020-12-17 14:00:00,3.271,0.9205000000000001,3.3980525673,0.681,-0.0495,0.6827966388000001,2.59,0.97,2.7656825559,3.171,-1.0995,3.3562093573,0.681,-0.0495,0.6827966388000001,2.49,-1.05,2.702332326
2020-12-17 14:30:00,3.068,0.8995000000000001,3.1971431388,0.618,-0.030500000000000003,0.6187521717000001,2.45,0.93,2.6205724565,2.9779999999999998,-1.1305,3.1853593596,0.618,-0.030500000000000003,0.6187521717000001,2.36,-1.1,2.6037665026
2020-12-17 15:00:00,3.027,0.863,3.1476178294,0.737,-0.067,0.7400391882,2.29,0.93,2.4716391322,2.927,-1.167,3.1510661688,0.737,-0.067,0.7400391882,2.19,-1.1,2.4507345838
2020-12-17 15:30:00,3.1585,0.9005000000000001,3.2843602878000002,0.5885,-0.0095,0.588576673,2.5700000000000003,0.91,2.7263528752,3.0585,-1.1395,3.2638753806,0.5885,-0.0095,0.588576673,2.47,-1.13,2.7162105957
2020-12-17 16:00:00,3.132,0.992,3.2853444264,0.782,-0.068,0.7849509539,2.35,1.06,2.5780031032,3.052,-1.228,3.2897854033,0.782,-0.068,0.7849509539,2.27,-1.16,2.5492155656
2020-12-17 16:30:00,3.317,0.926,3.4438299900000002,0.757,-0.054,0.7589235798,2.56,0.98,2.7411676344,3.217,-1.134,3.4110181764,0.757,-0.054,0.7589235798,2.46,-1.08,2.6866335813
2020-12-17 17:00:00,3.3045,0.856,3.4135694295,0.6945,-0.024,0.6949145631,2.61,0.88,2.7543601798,3.2045,-1.1440000000000001,3.402580822,0.6945,-0.024,0.6949145631,2.51,-1.12,2.7485450697
2020-12-17 17:30:00,3.3810000000000002,0.858,3.4881692906,0.801,-0.062,0.8033959173,2.58,0.92,2.7391239475,3.291,-1.152,3.486801543,0.801,-0.062,0.8033959173,2.49,-1.09,2.7181243533
2020-12-17 18:00:00,3.5105,0.839,3.6093671537,0.8505,-0.081,0.8543484359,2.66,0.92,2.814604768,3.4205,-1.111,3.5964067137,0.8505,-0.081,0.8543484359,2.5700000000000003,-1.03,2.7687181149
2020-12-17 18:30:00,3.519,0.17750000000000002,3.5234737475999998,0.789,-0.052500000000000005,0.7907447439,2.73,0.23,2.7396715132000002,3.519,-0.4325,3.5454784233,0.789,-0.052500000000000005,0.7907447439,2.73,-0.38,2.7563200104
2020-12-17 19:00:00,3.3485,-0.08650000000000001,3.3496170677,0.7485,-0.036500000000000005,0.7493894181,2.6,-0.05,2.6004807248,3.3785,-0.1965,3.3842095828,0.7485,-0.036500000000000005,0.7493894181,2.63,-0.16,2.6348624253
2020-12-17 19:30:00,3.1625,-0.011,3.1625191304,0.8025,-0.061,0.8048150409,2.36,0.05,2.3605296016,3.1625,-0.341,3.18083122,0.8025,-0.061,0.8048150409,2.36,-0.28,2.3765521244
2020-12-17 20:00:00,3.21,0.8200000000000001,3.3130801379,0.81,-0.06,0.8122191822,2.4,0.88,2.5562472494,3.12,-1.15,3.3251917238,0.81,-0.06,0.8122191822,2.31,-1.09,2.554251358
2020-12-17 20:30:00,3.163,0.7905000000000001,3.2602851486,0.873,-0.08950000000000001,0.8775757802,2.29,0.88,2.4532631331,3.073,-1.1795,3.2915876488,0.873,-0.08950000000000001,0.8775757802,2.2,-1.09,2.4552189312
2020-12-17 21:00:00,2.9715,0.7935,3.0756226199,0.8515,-0.08650000000000001,0.8558822933,2.12,0.88,2.2953866777,2.8915,-1.1965,3.129278591,0.8515,-0.08650000000000001,0.8558822933,2.04,-1.11,2.322434068
2020-12-17 21:30:00,2.833,0.7845000000000001,2.9396137927,0.873,-0.0955,0.8782079765,1.96,0.88,2.1484878403,2.753,-1.2055,3.005368405,0.873,-0.0955,0.8782079765,1.88,-1.11,2.1832315498
2020-12-17 22:00:00,2.6525,0.707,2.7451056901,0.9125000000000001,-0.113,0.9194700920000001,1.74,0.8200000000000001,1.9235384062,2.5625,-1.193,2.8265978225,0.9125000000000001,-0.113,0.9194700920000001,1.65,-1.08,1.9720294114999999
2020-12-17 22:30:00,2.4965,0.7020000000000001,2.5933214706000003,0.9165000000000001,-0.11800000000000001,0.9240650681,1.58,0.8200000000000001,1.780112356,2.4165,-1.198,2.6971607757,0.9165000000000001,-0.11800000000000001,0.9240650681,1.5,-1.08,1.8483506161
2020-12-17 23:00:00,2.208,0.7375,2.3279111345,0.928,-0.12250000000000001,0.9360503459,1.28,0.86,1.5420765221,2.148,-1.3325,2.5277381688,0.928,-0.12250000000000001,0.9360503459,1.22,-1.21,1.7182840277
2020-12-17 23:30:00,2.0605,-0.112,2.0635416763,0.9305,-0.122,0.9384637713,1.13,0.01,1.1300442469,2.0805,-0.512,2.1425742111,0.9305,-0.122,0.9384637713,1.15,-0.39,1.2143310916
2020-12-18 00:00:00,1.968,0.1385,1.9728675196,0.928,-0.12150000000000001,0.9359200019,1.04,0.26,1.0720074627,1.9580000000000002,-0.7615000000000001,2.1008679754,0.928,-0.12150000000000001,0.9359200019,1.03,-0.64,1.2126417443
2020-12-18 00:30:00,1.733,0.659,1.8540684993,0.913,-0.111,0.9197227843,0.8200000000000001,0.77,1.1248555463,1.683,-1.341,2.1519223964,0.913,-0.111,0.9197227843,0.77,-1.23,1.4511374849
2020-12-18 01:00:00,1.762,0.66,1.8815536134,0.912,-0.11,0.9186098192000001,0.85,0.77,1.1469088891,1.722,-1.34,2.1819450039,0.912,-0.11,0.9186098192000001,0.81,-1.23,1.472752525
2020-12-18 01:30:00,1.5979999999999999,0.6545000000000001,1.7268393816,0.918,-0.1155,0.925237402,0.68,0.77,1.0272779565,1.568,-1.3855,2.0924230571,0.918,-0.1155,0.925237402,0.65,-1.27,1.4266744548
2020-12-18 02:00:00,1.5775000000000001,0.6595000000000001,1.7098089075,0.8975000000000001,-0.1105,0.9042767828,0.68,0.77,1.0272779565,1.5275,-1.4105,2.079126379,0.8975000000000001,-0.1105,0.9042767828,0.63,-1.3,1.4446106742
2020-12-18 02:30:00,1.5779999999999998,0.621,1.6957962731,0.898,-0.109,0.9045910678,0.68,0.73,0.9976472322000001,1.528,-1.339,2.031675417,0.898,-0.109,0.9045910678,0.63,-1.23,1.3819551368
2020-12-18 03:00:00,1.608,0.6215,1.7239275652,0.898,-0.1085,0.9045309558,0.71,0.73,1.0183319694,1.548,-1.3385,2.0464325667,0.898,-0.1085,0.9045309558,0.65,-1.23,1.3911865439
2020-12-18 03:30:00,1.562,0.6235,1.681843111,0.892,-0.10650000000000001,0.8983352659,0.67,0.73,0.9908582139000001,1.512,-1.3365,2.0180129459,0.892,-0.10650000000000001,0.8983352659,0.62,-1.23,1.3774251341000001
2020-12-18 04:00:00,1.4765000000000001,0.14300000000000002,1.4834086591,0.8965000000000001,-0.107,0.9028628080000001,0.58,0.25,0.631585307,1.4765000000000001,-0.867,1.7122328259000001,0.8965000000000001,-0.107,0.9028628080000001,0.58,-0.76,0.9560334722
2020-12-18 04:30:00,1.5675,-0.2725,1.5910098994,0.9175000000000001,-0.1125,0.9243714080000001,0.65,-0.16,0.6694027188,1.6075,-0.41250000000000003,1.6595820257,0.9175000000000001,-0.1125,0.9243714080000001,0.6900000000000001,-0.30000000000000004,0.7523961722
2020-12-18 05:00:00,1.5915,-0.23550000000000001,1.6088295435000002,0.8915000000000001,-0.10550000000000001,0.8977207249,0.7000000000000001,-0.13,0.7119691005000001,1.6315,-0.42550000000000004,1.6860731004,0.8915000000000001,-0.10550000000000001,0.8977207249,0.74,-0.32,0.8062257748
2020-12-18 05:30:00,1.657,0.374,1.6986833136000001,0.887,-0.106,0.8933112559,0.77,0.48,0.9073588044,1.627,-1.026,1.9234877177,0.887,-0.106,0.8933112559,0.74,-0.92,1.1806777715
2020-12-18 06:00:00,1.683,0.685,1.8170619142,0.883,-0.105,0.8892210074,0.8,0.79,1.1243220179,1.623,-1.345,2.1078790288,0.883,-0.105,0.8892210074,0.74,-1.24,1.4440221605
2020-12-18 06:30:00,1.7595,0.6255000000000001,1.8673752970000002,0.8695,-0.10450000000000001,0.875757101,0.89,0.73,1.1510864433,1.6995,-1.2345,2.1005452863,0.8695,-0.10450000000000001,0.875757101,0.8300000000000001,-1.13,1.4020698984
2020-12-18 07:00:00,2.0625,-0.262,2.0790743734,0.8925000000000001,-0.112,0.8995000000000001,1.17,-0.15,1.1795761951000001,2.0625,-0.28200000000000003,2.081689278,0.8925000000000001,-0.112,0.8995000000000001,1.17,-0.17,1.1822859214
2020-12-18 07:30:00,2.2155,-0.2,2.2245089908,0.8755000000000001,-0.11,0.8823832784000001,1.34,-0.09,1.3430189872,2.2455,-0.31,2.2667973553,0.8755000000000001,-0.11,0.8823832784000001,1.37,-0.2,1.384521578
2020-12-18 08:00:00,2.2935,0.029500000000000002,2.2936897131,0.8435,-0.09050000000000001,0.8483410281,1.45,0.12,1.454957044,2.3335,-0.49050000000000005,2.3844941812,0.8435,-0.09050000000000001,0.8483410281,1.49,-0.4,1.5427572719
2020-12-18 08:30:00,2.408,0.808,2.5399464561,0.778,-0.062,0.7804665271,1.63,0.87,1.8476471525,2.338,-1.232,2.6427387309,0.778,-0.062,0.7804665271,1.56,-1.17,1.9500000000000002
2020-12-18 09:00:00,2.5475,0.812,2.6737801424,0.8075,-0.078,0.811258436,1.74,0.89,1.9544052804,2.4775,-1.188,2.7476080961,0.8075,-0.078,0.811258436,1.67,-1.11,2.0052431274
